Time stamp,Battery voltage,Array voltage,Load voltage,LVD voltage,Charging current,Load current,Battery or ambient temperature
1677790800,29.3,42.0,29.3,22.6,12.6,3.5,10.1
1677790920,29.2,42.0,29.1,22.6,12.3,3.6,10.1
1677791040,29.2,42.0,29.2,22.6,12.2,3.5,10.1
1677791160,29.2,42.0,29.2,22.6,12.0,3.0,10.2
1677791280,29.5,42.0,29.5,22.6,12.3,3.0,10.2
1677791400,29.4,42.0,29.4,22.6,12.1,2.9,10.2
1677791520,29.5,42.0,29.5,22.6,12.6,3.0,10.2
1677791640,29.5,42.1,29.5,22.6,12.3,3.1,10.3
1677791760,29.5,41.8,29.5,22.6,12.7,3.4,10.3
1677791880,29.5,42.2,29.5,22.6,12.0,3.0,10.3
1677792000,29.5,42.1,29.5,22.6,12.1,3.0,10.4
1677792120,29.5,42.3,29.5,22.6,12.0,3.0,10.4
1677792240,29.5,42.5,29.5,22.6,12.0,2.9,10.4
1677792360,29.5,42.2,29.5,22.6,12.5,3.5,10.4
1677792480,29.5,42.1,29.5,22.6,12.3,3.3,10.5
1677792600,29.5,42.2,29.5,22.6,11.8,3.0,10.5
1677792720,29.5,42.7,29.5,22.6,11.6,3.1,10.5
1677792840,29.5,42.5,29.5,22.6,11.8,3.0,10.5
1677792960,29.5,42.4,29.5,22.6,11.7,2.9,10.6
1677793080,29.5,42.0,29.5,22.6,12.0,3.5,10.6
1677793200,29.5,42.3,29.5,22.6,12.2,3.4,10.6
1677793320,29.5,42.3,29.5,22.6,11.5,3.0,10.6
1677793440,29.5,42.4,29.5,22.6,11.5,3.0,10.7
1677793560,29.5,42.6,29.5,22.6,11.6,3.1,10.7
1677793680,29.5,42.8,29.5,22.6,10.9,2.5,10.7
1677793800,29.4,42.8,29.4,22.6,11.4,3.1,10.8
1677793920,29.5,42.6,29.4,22.6,11.7,3.4,10.8
1677794040,29.4,42.8,29.4,22.6,11.7,3.5,10.8
1677794160,29.4,42.7,29.4,22.6,11.8,3.5,10.8
1677794280,29.4,42.5,29.4,22.6,11.6,3.5,10.9
1677794400,29.4,42.8,29.4,22.6,10.9,2.7,10.9
1677794520,29.4,43.2,29.4,22.6,10.7,2.8,10.9
1677794640,29.4,43.1,29.4,22.6,11.0,2.9,11.0
1677794760,29.4,43.0,29.4,22.6,10.8,2.8,11.0
1677794880,29.4,42.9,29.4,22.6,11.3,3.6,11.0
1677795000,29.4,42.8,29.4,22.6,11.3,3.5,11.0
1677795120,29.4,43.0,29.4,22.6,10.7,3.0,11.1
1677795240,29.4,43.0,29.4,22.6,10.7,3.0,11.1
1677795360,29.4,43.1,29.4,22.6,10.4,3.0,11.1
1677795480,29.4,43.4,29.4,22.6,9.8,2.4,11.1
1677795600,29.4,43.2,29.4,22.6,9.9,2.5,11.1
1677795720,29.4,42.8,29.4,22.6,11.4,3.7,11.2
1677795840,29.4,43.1,29.4,22.6,10.8,3.5,11.2
1677795960,29.4,43.0,29.4,22.6,10.8,3.5,11.2
1677796080,29.4,43.1,29.4,22.6,10.7,3.5,11.3
1677796200,29.4,43.4,29.4,22.6,10.3,3.1,11.3
1677796325,29.4,43.5,29.3,22.6,9.9,3.0,11.3
1677796440,29.4,43.4,29.4,22.6,10.5,3.4,11.3
1677796560,29.4,43.8,29.3,22.6,9.3,2.4,11.4
1677796680,29.4,43.3,29.4,22.6,9.9,3.0,11.4
1677796800,29.4,43.2,29.3,22.6,10.4,3.5,11.4
1677796920,29.4,43.1,29.3,22.6,10.3,3.4,11.5
1677797040,29.4,43.3,29.3,22.6,9.9,3.0,11.5
1677797160,29.3,43.2,29.3,22.6,9.5,2.9,11.5
1677797280,29.3,43.1,29.3,22.6,9.1,2.4,11.6
1677797400,29.3,43.0,29.3,22.6,8.9,2.4,11.6
1677797520,29.3,43.2,29.3,22.6,8.7,2.4,11.7
1677797640,29.3,43.0,29.3,22.6,9.4,2.9,11.7
1677797760,29.3,43.0,29.3,22.6,9.3,3.0,11.8
1677797880,29.3,42.9,29.3,22.6,9.3,3.0,11.8
1677798000,29.3,43.0,29.3,22.6,9.2,2.9,11.8
1677798120,29.3,43.1,29.3,22.6,8.5,2.7,11.9
1677798240,29.3,42.9,29.3,22.6,9.1,3.0,11.9
1677798360,29.3,43.0,29.3,22.6,9.0,2.9,11.9
1677798480,29.3,43.4,29.3,22.6,8.4,2.5,12.0
1677798600,29.3,43.2,29.3,22.6,8.9,3.0,12.0
1677798720,29.3,43.2,29.3,22.6,8.9,3.0,12.0
1677798840,29.3,43.3,29.3,22.6,8.8,2.9,12.1
1677798960,29.3,43.4,29.2,22.6,8.6,2.9,12.1
1677799080,29.3,43.2,29.2,22.6,9.1,3.4,12.1
1677799200,29.3,43.5,29.3,22.6,8.2,2.4,12.2
1677799320,29.3,43.8,29.2,22.6,8.2,2.5,12.2
1677799440,29.3,43.8,29.2,22.6,8.0,2.4,12.2
1677799560,29.3,43.5,29.2,22.6,8.1,2.4,12.3
1677799680,29.2,43.4,29.2,22.6,8.5,3.1,12.3
1677799800,29.2,43.3,29.2,22.6,9.0,3.4,12.4
1677799920,29.2,43.3,29.2,22.6,8.8,3.5,12.4
1677800040,29.2,43.5,29.2,22.6,8.6,3.4,12.4
1677800160,29.2,43.6,29.2,22.6,8.3,2.9,12.5
1677800280,29.2,43.8,29.2,22.6,7.8,2.4,12.5
1677800400,29.2,43.9,29.2,22.6,7.5,2.5,12.5
1677800520,29.2,43.8,29.2,22.6,8.2,2.8,12.6
1677800640,29.2,43.5,29.2,22.6,8.3,2.9,12.6
1677800760,29.2,43.7,29.2,22.6,8.1,3.0,12.7
1677800880,29.2,43.5,29.2,22.6,8.6,3.5,12.7
1677801000,29.2,43.8,29.2,22.6,7.6,2.7,12.7
1677801120,29.2,43.8,29.2,22.6,8.0,2.8,12.8
1677801240,29.2,44.0,29.2,22.6,7.7,2.6,12.8
1677801360,29.2,43.9,29.2,22.6,7.8,2.8,12.8
1677801480,29.2,44.0,29.2,22.6,7.9,3.0,12.8
1677801600,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1677801720,29.2,43.7,29.2,22.6,8.3,3.3,12.9
1677801840,29.2,44.0,29.2,22.6,7.9,3.0,12.9
1677801960,29.2,43.9,29.2,22.6,8.2,3.4,12.9
1677802080,29.2,43.9,29.2,22.6,7.8,2.9,13.0
1677802200,29.2,44.3,29.2,22.6,7.5,2.8,13.0
1677802320,29.2,43.8,29.2,22.6,8.2,3.4,13.0
1677802440,29.2,43.7,29.2,22.6,8.2,3.2,13.1
1677802560,29.2,43.7,29.2,22.6,8.0,3.4,13.1
1677802680,29.2,43.9,29.2,22.6,7.6,3.0,13.1
1677802800,29.2,43.8,29.2,22.6,7.6,2.9,13.2
1677802920,29.2,43.7,29.2,22.6,7.6,3.1,13.2
1677803040,29.2,43.5,29.1,22.6,8.0,3.5,13.2
1677803160,29.2,43.1,29.2,22.6,8.0,3.3,13.2
1677803280,29.2,43.6,29.1,22.6,7.4,3.0,13.3
1677803400,29.2,43.7,29.1,22.6,7.3,3.0,13.3
1677803520,29.2,43.3,29.1,22.6,7.8,3.4,13.4
1677803640,29.2,43.7,29.1,22.6,7.3,2.9,13.4
1677803760,29.2,43.1,29.1,22.6,8.2,3.9,13.4
1677803880,29.2,42.9,29.1,22.6,7.9,3.5,13.4
1677804000,29.1,43.5,29.1,22.6,7.2,3.0,13.5
1677804120,29.1,43.1,29.1,22.6,7.3,3.0,13.5
1677804240,29.2,43.1,29.1,22.6,6.9,2.6,13.6
1677804360,29.1,43.5,29.1,22.6,6.7,2.4,13.6
1677804480,29.1,42.8,29.1,22.6,7.3,3.1,13.6
1677804600,29.1,42.4,29.1,22.6,7.7,3.5,13.7
1677804720,29.1,42.0,29.1,22.6,7.4,3.2,13.7
1677804840,29.1,42.7,29.1,22.6,6.9,3.1,13.7
1677804960,29.1,42.6,29.1,22.6,6.6,2.6,13.8
1677805080,29.1,42.3,29.1,22.6,6.6,2.5,13.8
1677805200,29.1,42.8,29.1,22.6,6.3,2.4,13.8
1677805320,29.1,41.5,29.1,22.6,6.9,2.9,13.8
1677805440,29.1,39.7,29.1,22.6,7.0,2.5,13.9
1677805560,28.9,38.8,28.9,22.6,6.8,3.2,13.9
1677805680,28.8,40.3,28.8,22.6,6.4,3.0,13.9
1677805800,28.5,40.3,28.5,22.6,6.2,3.0,13.9
1677805920,28.4,40.3,28.4,22.6,5.9,3.1,14.0
1677806040,28.3,39.8,28.3,22.6,5.6,3.2,14.0
1677806160,28.2,39.8,28.2,22.6,5.3,2.9,14.0
1677806280,28.0,39.7,28.0,22.6,5.0,3.1,14.0
1677806400,27.7,38.3,27.7,22.6,4.7,3.9,14.0
1677806520,27.4,38.3,27.3,22.6,4.4,3.1,14.0
1677806640,27.0,37.5,27.0,22.6,4.0,3.6,14.0
1677806760,26.8,39.9,26.8,22.6,3.8,3.9,14.0
1677806880,26.7,40.2,26.7,22.6,3.4,3.3,14.1
1677807000,26.5,39.4,26.5,22.6,3.1,3.9,14.1
1677807120,26.4,39.4,26.4,22.6,2.8,3.9,14.1
1677807240,26.4,39.5,26.4,22.6,2.4,3.4,14.1
1677807360,26.3,38.3,26.3,22.6,2.1,4.1,14.1
1677807480,26.3,38.3,26.2,22.6,1.8,3.4,14.1
1677807600,26.2,39.3,26.2,22.6,1.5,3.3,14.1
1677807720,26.1,39.3,26.1,22.6,1.2,4.4,14.1
1677807840,26.1,39.3,26.0,22.6,0.9,4.1,14.1
1677807960,26.0,38.5,26.0,22.6,0.7,4.0,14.1
1677808080,26.0,38.3,25.9,22.6,0.5,4.4,14.1
1677808200,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1677808320,25.9,30.2,25.9,22.6,0.1,4.1,14.1
1677808440,25.9,29.9,25.8,22.6,0.0,4.0,14.1
1677808560,25.8,29.5,25.8,22.6,0.0,3.9,14.1
1677808680,25.8,29.0,25.8,22.6,0.0,4.4,14.1
1677808800,25.8,28.1,25.8,22.6,0.0,3.9,14.1
1677808920,25.8,26.1,25.7,22.6,-0.0,4.4,14.1
1677809040,25.8,26.1,25.7,22.6,-0.0,3.9,14.1
1677809160,25.7,26.1,25.7,22.6,-0.0,4.5,14.1
1677809280,25.7,26.1,25.7,22.6,-0.0,4.0,14.1
1677809400,25.7,26.0,25.7,22.6,-0.0,4.1,14.1
1677809520,25.7,26.0,25.7,22.6,-0.0,4.1,14.0
1677809640,25.7,26.0,25.6,22.6,-0.0,4.2,14.0
1677809760,25.7,26.1,25.7,22.6,-0.0,3.3,14.0
1677809880,25.6,17.5,25.6,22.6,-0.0,4.2,14.0
1677810000,25.6,13.2,25.6,22.6,-0.0,3.9,14.0
1677810120,25.6,9.5,25.6,22.6,-0.0,4.0,14.0
1677810240,25.6,6.7,25.6,22.6,-0.0,3.9,14.0
1677810360,25.6,4.7,25.5,22.6,-0.0,3.9,14.0
1677810480,25.5,3.4,25.5,22.6,-0.0,4.0,14.0
1677810600,25.5,2.5,25.5,22.6,-0.0,4.0,14.0
1677810720,25.5,1.9,25.5,22.6,-0.0,4.1,14.0
1677810840,25.5,1.5,25.5,22.6,-0.0,4.0,13.9
1677810960,25.5,1.2,25.5,22.6,-0.0,4.4,13.9
1677811080,25.5,1.1,25.5,22.6,-0.0,3.9,13.9
1677811200,25.5,0.9,25.4,22.6,-0.0,4.0,13.9
1677811320,25.4,0.9,25.4,22.6,-0.0,4.0,13.9
1677811440,25.4,0.8,25.4,22.6,-0.0,3.9,13.9
1677811560,25.4,0.8,25.4,22.6,-0.0,3.9,13.9
1677811680,25.4,0.8,25.4,22.6,-0.0,4.4,13.9
1677811800,25.4,0.7,25.4,22.6,-0.0,4.0,13.9
1677811920,25.4,0.7,25.4,22.6,-0.0,3.9,13.9
1677812040,25.4,0.7,25.4,22.6,-0.0,3.9,13.9
1677812160,25.4,0.7,25.4,22.6,-0.0,3.9,13.9
1677812280,25.4,0.7,25.3,22.6,-0.0,4.0,13.8
1677812400,25.4,0.7,25.4,22.6,-0.0,3.5,13.8
1677812520,25.4,0.7,25.4,22.6,-0.0,3.5,13.8
1677812640,25.3,0.7,25.3,22.6,-0.0,4.0,13.8
1677812760,25.3,0.7,25.3,22.6,-0.0,4.0,13.8
1677812880,25.3,0.8,25.3,22.6,-0.0,3.9,13.8
1677813000,25.3,0.8,25.3,22.6,-0.0,4.0,13.8
1677813120,25.3,0.8,25.3,22.6,-0.0,3.9,13.8
1677813240,25.2,0.8,25.2,22.6,-0.0,4.4,13.8
1677813360,25.3,0.8,25.2,22.6,-0.0,3.9,13.7
1677813480,25.2,0.8,25.2,22.6,-0.0,4.4,13.7
1677813600,25.2,0.8,25.2,22.6,-0.0,3.9,13.7
1677813720,25.2,0.8,25.2,22.6,-0.0,4.4,13.7
1677813840,25.2,0.8,25.2,22.6,-0.0,4.1,13.7
1677813960,25.2,0.8,25.2,22.6,-0.0,3.9,13.7
1677814080,25.2,0.8,25.2,22.6,-0.0,4.1,13.7
1677814200,25.2,0.8,25.2,22.6,-0.0,3.9,13.7
1677814320,25.2,0.8,25.2,22.6,-0.0,4.1,13.6
1677814440,25.2,0.8,25.2,22.6,-0.0,3.9,13.6
1677814560,25.2,0.8,25.2,22.6,-0.0,4.0,13.6
1677814680,25.2,0.8,25.2,22.6,-0.0,3.9,13.6
1677814800,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1677814920,25.2,0.8,25.2,22.6,-0.0,3.9,13.6
1677815040,25.1,0.8,25.1,22.6,-0.0,4.4,13.6
1677815160,25.2,0.8,25.1,22.6,-0.0,3.9,13.6
1677815280,25.1,0.8,25.1,22.6,-0.0,4.4,13.6
1677815400,25.1,0.8,25.1,22.6,-0.0,4.0,13.6
1677815520,25.1,0.8,25.1,22.6,-0.0,3.9,13.5
1677815640,25.1,0.8,25.1,22.6,-0.0,4.0,13.5
1677815760,25.1,0.8,25.1,22.6,-0.0,4.2,13.5
1677815880,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1677816000,25.1,0.8,25.1,22.6,-0.0,4.1,13.5
1677816120,25.1,0.8,25.1,22.6,-0.0,4.1,13.5
1677816240,25.1,0.8,25.1,22.6,-0.0,3.9,13.5
1677816360,25.1,0.8,25.1,22.6,-0.0,4.1,13.5
1677816480,25.1,0.8,25.1,22.6,-0.0,3.9,13.5
1677816600,25.1,0.8,25.1,22.6,-0.0,3.9,13.5
1677816720,25.1,0.8,25.1,22.6,-0.0,4.0,13.5
1677816840,25.1,0.8,25.0,22.6,-0.0,4.0,13.5
1677816960,25.1,0.8,25.0,22.6,-0.0,4.1,13.4
1677817080,25.0,0.8,25.0,22.6,-0.0,4.0,13.4
1677817200,25.0,0.8,25.0,22.6,-0.0,4.0,13.4
1677817320,25.0,0.8,25.0,22.6,-0.0,3.9,13.4
1677817440,25.0,0.8,25.0,22.6,-0.0,3.9,13.4
1677817560,25.1,0.8,25.1,22.6,-0.0,3.5,13.4
1677817680,25.0,0.8,25.0,22.6,-0.0,4.2,13.4
1677817800,25.0,0.8,25.0,22.6,-0.0,4.4,13.4
1677817920,25.0,0.8,25.0,22.6,-0.0,4.3,13.4
1677818040,25.0,0.8,25.0,22.6,-0.0,4.0,13.4
1677818160,25.0,0.8,25.0,22.6,-0.0,4.4,13.4
1677818280,25.0,0.8,25.0,22.6,-0.0,3.9,13.4
1677818400,25.0,0.8,25.0,22.6,-0.0,4.4,13.4
1677818520,25.0,0.8,25.0,22.6,-0.0,3.9,13.4
1677818640,25.0,0.8,25.0,22.6,-0.0,4.4,13.4
1677818760,25.0,0.8,25.0,22.6,-0.0,4.0,13.4
1677818880,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1677819000,25.0,0.9,25.0,22.6,-0.0,4.1,13.3
1677819120,25.0,0.9,25.0,22.6,-0.0,3.9,13.3
1677819240,25.0,0.9,25.0,22.6,-0.0,3.9,13.3
1677819360,25.0,0.8,25.0,22.6,-0.0,3.9,13.3
1677819480,25.0,0.9,24.9,22.6,-0.0,4.1,13.3
1677819600,24.9,0.9,24.9,22.6,-0.0,4.1,13.3
1677819720,24.9,0.9,24.9,22.6,-0.0,4.1,13.3
1677819840,24.9,0.9,24.9,22.6,-0.0,4.2,13.3
1677819960,25.0,0.9,24.9,22.6,-0.0,3.9,13.2
1677820080,24.9,0.9,24.9,22.6,-0.0,4.4,13.2
1677820200,24.9,0.9,24.9,22.6,-0.0,3.9,13.2
1677820320,24.9,0.9,24.9,22.6,-0.0,4.1,13.2
1677820440,24.9,0.9,24.9,22.6,-0.0,3.9,13.2
1677820560,24.9,0.9,24.9,22.6,-0.0,4.2,13.2
1677820680,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1677820800,24.9,0.9,24.9,22.6,-0.0,4.2,13.2
1677820920,24.9,0.9,24.9,22.6,-0.0,3.9,13.2
1677821040,24.9,0.9,24.9,22.6,-0.0,4.1,13.2
1677821160,24.9,0.9,24.9,22.6,-0.0,4.0,13.2
1677821280,24.9,0.9,24.9,22.6,-0.0,4.2,13.1
1677821400,24.9,0.9,24.9,22.6,-0.0,3.9,13.1
1677821520,24.9,0.9,24.8,22.6,-0.0,4.5,13.1
1677821640,24.9,0.9,24.9,22.6,-0.0,4.0,13.1
1677821760,24.8,0.9,24.8,22.6,-0.0,4.4,13.1
1677821880,24.9,0.9,24.9,22.6,-0.0,3.9,13.1
1677822000,24.8,0.9,24.8,22.6,-0.0,4.5,13.1
1677822120,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1677822240,24.8,0.9,24.8,22.6,-0.0,4.5,13.1
1677822360,24.8,0.9,24.8,22.6,-0.0,4.1,13.1
1677822480,24.8,0.9,24.8,22.6,-0.0,4.3,13.1
1677822600,24.8,0.8,24.8,22.6,-0.0,4.1,13.0
1677822720,24.8,0.9,24.8,22.6,-0.0,4.2,13.0
1677822840,24.8,0.9,24.8,22.6,-0.0,4.1,13.0
1677822960,24.8,0.9,24.8,22.6,-0.0,4.0,13.0
1677823080,24.8,0.9,24.8,22.6,-0.0,4.2,13.0
1677823200,24.8,0.9,24.8,22.6,-0.0,3.9,13.0
1677823320,24.8,0.9,24.8,22.6,-0.0,4.5,13.0
1677823440,24.8,0.8,24.8,22.6,-0.0,3.9,13.0
1677823560,24.8,0.9,24.8,22.6,-0.0,4.5,13.0
1677823680,24.8,0.9,24.8,22.6,-0.0,4.1,13.0
1677823800,24.8,0.8,24.8,22.6,-0.0,4.2,13.0
1677823920,24.8,0.9,24.8,22.6,-0.0,4.1,12.9
1677824040,24.8,0.9,24.8,22.6,-0.0,4.3,12.9
1677824160,24.8,0.8,24.8,22.6,-0.0,4.1,12.9
1677824280,24.8,0.8,24.8,22.6,-0.0,3.9,12.9
1677824400,24.8,0.8,24.8,22.6,-0.0,4.4,12.9
1677824520,24.8,0.8,24.8,22.6,-0.0,4.0,12.9
1677824640,24.8,0.8,24.7,22.6,-0.0,4.5,12.9
1677824760,24.8,0.8,24.8,22.6,-0.0,4.0,12.9
1677824880,24.7,0.9,24.7,22.6,-0.0,4.5,12.9
1677825000,24.8,0.8,24.7,22.6,-0.0,4.2,12.9
1677825120,24.8,0.8,24.8,22.6,-0.0,4.0,12.9
1677825240,24.7,0.8,24.7,22.6,-0.0,4.5,12.8
1677825360,24.8,0.8,24.7,22.6,-0.0,4.0,12.8
1677825480,24.7,0.8,24.7,22.6,-0.0,4.5,12.8
1677825600,24.8,0.8,24.7,22.6,-0.0,4.0,12.8
1677825720,24.7,0.8,24.7,22.6,-0.0,4.5,12.8
1677825840,24.7,0.8,24.7,22.6,-0.0,4.2,12.8
1677825960,24.7,0.8,24.7,22.6,-0.0,4.0,12.8
1677826080,24.7,0.8,24.7,22.6,-0.0,4.5,12.8
1677826200,24.7,0.8,24.7,22.6,-0.0,3.9,12.8
1677826320,24.7,0.8,24.7,22.6,-0.0,4.5,12.7
1677826440,24.7,0.8,24.7,22.6,-0.0,4.0,12.7
1677826560,24.7,0.8,24.7,22.6,-0.0,4.5,12.7
1677826680,24.7,0.8,24.7,22.6,-0.0,4.0,12.7
1677826800,24.7,0.8,24.7,22.6,-0.0,4.5,12.7
1677826920,24.7,0.8,24.7,22.6,-0.0,4.1,12.7
1677827040,24.7,0.8,24.7,22.6,-0.0,4.0,12.7
1677827160,24.7,0.8,24.7,22.6,-0.0,4.5,12.7
1677827280,24.7,0.8,24.7,22.6,-0.0,4.0,12.7
1677827400,24.7,0.8,24.6,22.6,-0.0,4.5,12.7
1677827520,24.7,0.8,24.6,22.6,-0.0,4.2,12.7
1677827640,24.7,0.8,24.7,22.6,-0.0,4.0,12.6
1677827760,24.7,0.8,24.6,22.6,-0.0,4.5,12.6
1677827880,24.7,0.8,24.7,22.6,-0.0,4.0,12.6
1677828000,24.6,0.8,24.6,22.6,-0.0,4.5,12.6
1677828120,24.7,0.8,24.7,22.6,-0.0,4.0,12.6
1677828240,24.6,0.8,24.6,22.6,-0.0,4.5,12.6
1677828360,24.7,0.8,24.6,22.6,-0.0,4.0,12.6
1677828480,24.6,0.8,24.6,22.6,-0.0,4.5,12.6
1677828600,24.7,0.8,24.6,22.6,-0.0,4.0,12.6
1677828720,24.6,0.8,24.6,22.6,-0.0,4.5,12.6
1677828840,24.6,0.8,24.6,22.6,-0.0,4.0,12.6
1677828960,24.6,0.8,24.6,22.6,-0.0,4.5,12.6
1677829080,24.6,0.8,24.6,22.6,-0.0,4.0,12.5
1677829200,24.6,0.8,24.6,22.6,-0.0,4.5,12.5
1677829320,24.6,0.8,24.6,22.6,-0.0,4.0,12.5
1677829440,24.6,0.8,24.6,22.6,-0.0,4.4,12.5
1677829560,24.6,0.8,24.6,22.6,-0.0,4.2,12.5
1677829680,24.6,0.8,24.6,22.6,-0.0,4.4,12.5
1677829800,24.6,0.7,24.6,22.6,-0.0,4.0,12.5
1677829920,24.6,0.8,24.6,22.6,-0.0,4.4,12.5
1677830040,24.6,0.8,24.6,22.6,-0.0,4.0,12.5
1677830160,24.6,0.7,24.6,22.6,-0.0,4.5,12.5
1677830280,24.6,0.7,24.6,22.6,-0.0,4.0,12.5
1677830400,24.6,0.7,24.6,22.6,-0.0,4.0,12.5
1677830520,24.6,0.7,24.6,22.6,-0.0,4.2,12.5
1677830640,24.6,0.7,24.6,22.6,-0.0,4.1,12.5
1677830760,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1677830880,24.6,0.7,24.6,22.6,-0.0,4.2,12.5
1677831000,24.6,0.7,24.5,22.6,-0.0,4.3,12.5
1677831120,24.5,0.7,24.5,22.6,-0.0,4.3,12.5
1677831240,24.6,0.7,24.6,22.6,-0.0,4.0,12.4
1677831360,24.5,0.7,24.5,22.6,-0.0,4.5,12.4
1677831480,24.6,0.7,24.6,22.6,-0.0,4.0,12.4
1677831600,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1677831720,24.5,0.7,24.5,22.6,-0.0,4.3,12.4
1677831840,24.5,0.7,24.5,22.6,-0.0,4.0,12.4
1677831960,24.5,0.7,24.5,22.6,-0.0,4.5,12.4
1677832080,24.5,0.7,24.5,22.6,-0.0,4.0,12.4
1677832200,24.5,0.7,24.5,22.6,-0.0,4.4,12.4
1677832320,24.5,0.7,24.5,22.6,-0.0,4.0,12.4
1677832440,24.5,0.7,24.5,22.6,-0.0,4.4,12.3
1677832560,24.5,0.7,24.5,22.6,-0.0,4.0,12.3
1677832680,24.5,0.7,24.5,22.6,-0.0,4.2,12.3
1677832800,24.5,0.7,24.5,22.6,-0.0,4.0,12.3
1677832920,24.5,0.7,24.5,22.6,-0.0,4.2,12.3
1677833040,24.5,0.7,24.5,22.6,-0.0,4.5,12.3
1677833160,24.5,0.7,24.5,22.6,-0.0,4.2,12.3
1677833280,24.5,0.6,24.5,22.6,-0.0,4.1,12.3
1677833400,24.5,0.6,24.5,22.6,-0.0,4.2,12.3
1677833520,24.5,0.6,24.5,22.6,-0.0,4.2,12.3
1677833640,24.5,0.6,24.5,22.6,-0.0,4.2,12.2
1677833760,24.5,0.6,24.5,22.6,-0.0,4.6,12.2
1677833880,24.5,0.6,24.5,22.6,-0.0,4.1,12.2
1677834000,24.5,0.6,24.5,22.6,-0.0,4.5,12.2
1677834120,24.5,0.6,24.5,22.6,-0.0,4.2,12.2
1677834240,24.5,0.6,24.5,22.6,-0.0,4.0,12.2
1677834360,24.5,0.6,24.5,22.6,-0.0,4.2,12.2
1677834480,24.5,0.6,24.4,22.6,-0.0,4.4,12.2
1677834600,24.5,0.6,24.5,22.6,-0.0,4.0,12.2
1677834720,24.4,0.6,24.4,22.6,-0.0,4.5,12.2
1677834840,24.5,0.6,24.4,22.6,-0.0,4.2,12.2
1677834960,24.4,0.6,24.4,22.6,-0.0,4.4,12.1
1677835080,24.5,0.6,24.4,22.6,-0.0,4.2,12.1
1677835200,24.4,0.6,24.4,22.6,-0.0,4.4,12.1
1677835320,24.4,0.6,24.4,22.6,-0.0,4.2,12.1
1677835440,24.4,0.6,24.4,22.6,-0.0,4.3,12.1
1677835560,24.4,0.6,24.4,22.6,-0.0,4.3,12.1
1677835680,24.4,0.6,24.4,22.6,-0.0,4.0,12.1
1677835800,24.4,0.5,24.4,22.6,-0.0,4.1,12.1
1677835920,24.4,0.5,24.4,22.6,-0.0,4.3,12.1
1677836040,24.4,0.5,24.4,22.6,-0.0,4.0,12.1
1677836160,24.4,0.5,24.4,22.6,-0.0,4.6,12.1
1677836280,24.4,0.5,24.4,22.6,-0.0,4.0,12.0
1677836400,24.4,0.5,24.4,22.6,-0.0,4.3,12.0
1677836520,24.4,0.5,24.4,22.6,-0.0,4.0,12.0
1677836640,24.4,0.5,24.4,22.6,-0.0,4.0,12.0
1677836760,24.4,0.5,24.4,22.6,-0.0,4.5,12.0
1677836880,24.4,0.5,24.4,22.6,-0.0,4.0,12.0
1677837000,24.4,0.5,24.4,22.6,-0.0,4.4,12.0
1677837120,24.4,0.5,24.4,22.6,-0.0,4.0,12.0
1677837240,24.4,0.5,24.4,22.6,-0.0,4.3,12.0
1677837360,24.4,0.5,24.4,22.6,-0.0,4.0,12.0
1677837480,24.4,0.5,24.3,22.6,-0.0,4.5,12.0
1677837600,24.4,0.5,24.4,22.6,-0.0,4.0,12.0
1677837720,24.4,0.5,24.3,22.6,-0.0,4.6,12.0
1677837840,24.4,0.5,24.4,22.6,-0.0,4.0,12.0
1677837960,24.3,0.4,24.3,22.6,-0.0,4.6,11.9
1677838080,24.4,0.4,24.4,22.6,-0.0,4.1,11.9
1677838200,24.3,0.4,24.3,22.6,-0.0,4.5,11.9
1677838320,24.3,0.4,24.3,22.6,-0.0,4.4,11.9
1677838440,24.4,0.4,24.3,22.6,-0.0,4.0,11.9
1677838560,24.3,0.4,24.3,22.6,-0.0,4.5,11.9
1677838680,24.4,0.4,24.3,22.6,-0.0,4.0,11.9
1677838800,24.3,0.4,24.3,22.6,-0.0,4.6,11.9
1677838920,24.3,0.4,24.3,22.6,-0.0,4.4,11.9
1677839040,24.3,0.4,24.3,22.6,-0.0,4.1,11.9
1677839160,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1677839280,24.3,0.4,24.3,22.6,-0.0,4.0,11.8
1677839400,24.3,0.4,24.3,22.6,-0.0,4.6,11.8
1677839520,24.3,0.4,24.3,22.6,-0.0,4.2,11.8
1677839640,24.3,0.4,24.3,22.6,-0.0,4.5,11.8
1677839760,24.3,0.4,24.3,22.6,-0.0,4.6,11.8
1677839880,24.3,0.4,24.3,22.6,-0.0,4.0,11.8
1677840000,24.3,0.4,24.3,22.6,-0.0,4.6,11.8
1677840120,24.3,0.4,24.3,22.6,-0.0,4.0,11.8
1677840240,24.3,0.3,24.3,22.6,-0.0,4.6,11.8
1677840360,24.3,0.3,24.3,22.6,-0.0,4.0,11.7
1677840480,24.2,0.3,24.2,22.6,-0.0,4.6,11.7
1677840600,24.3,0.3,24.3,22.6,-0.0,4.4,11.7
1677840720,24.3,0.3,24.3,22.6,-0.0,4.3,11.7
1677840840,24.2,0.3,24.2,22.6,-0.0,4.6,11.7
1677840960,24.3,0.3,24.3,22.6,-0.0,4.1,11.7
1677841080,24.2,0.3,24.2,22.6,-0.0,4.6,11.7
1677841200,24.3,0.3,24.3,22.6,-0.0,4.1,11.7
1677841320,24.2,0.3,24.2,22.6,-0.0,4.6,11.7
1677841440,24.2,0.3,24.2,22.6,-0.0,4.5,11.6
1677841560,24.3,0.3,24.2,22.6,-0.0,4.0,11.6
1677841680,24.2,0.3,24.2,22.6,-0.0,4.6,11.6
1677841800,24.3,0.3,24.2,22.6,-0.0,4.1,11.6
1677841920,24.2,0.3,24.2,22.6,-0.0,4.2,11.6
1677842040,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1677842160,24.2,0.3,24.2,22.6,-0.0,4.1,11.6
1677842280,24.2,0.3,24.2,22.6,-0.0,4.6,11.6
1677842400,24.2,0.3,24.2,22.6,-0.0,4.0,11.5
1677842520,24.2,0.3,24.2,22.6,-0.0,4.6,11.5
1677842640,24.2,0.3,24.2,22.6,-0.0,4.0,11.5
1677842760,24.2,0.3,24.2,22.6,-0.0,4.6,11.5
1677842880,24.2,0.3,24.2,22.6,-0.0,4.0,11.5
1677843000,24.2,0.3,24.2,22.6,-0.0,4.4,11.5
1677843120,24.2,0.3,24.2,22.6,-0.0,4.3,11.5
1677843240,24.2,0.3,24.2,22.6,-0.0,4.0,11.5
1677843360,24.2,0.3,24.2,22.6,-0.0,4.1,11.5
1677843480,24.2,0.3,24.2,22.6,-0.0,4.1,11.5
1677843600,24.2,0.3,24.2,22.6,-0.0,4.0,11.4
1677843720,24.2,0.3,24.2,22.6,-0.0,4.2,11.4
1677843840,24.2,0.3,24.2,22.6,-0.0,4.2,11.4
1677843960,24.2,0.3,24.2,22.6,-0.0,4.2,11.4
1677844080,24.2,0.3,24.2,22.6,-0.0,4.2,11.4
1677844200,24.2,0.3,24.2,22.6,-0.0,4.3,11.4
1677844320,24.2,0.3,24.2,22.6,-0.0,4.2,11.4
1677844440,24.2,0.3,24.2,22.6,-0.0,4.2,11.4
1677844560,24.2,0.3,24.2,22.6,-0.0,4.1,11.4
1677844680,24.2,0.3,24.2,22.6,-0.0,3.6,11.4
1677844800,24.2,0.3,24.2,22.6,-0.0,4.2,11.4
1677844920,24.2,0.3,24.2,22.6,-0.0,4.3,11.4
1677845040,24.2,0.3,24.2,22.6,-0.0,4.2,11.3
1677845160,24.2,0.3,24.1,22.6,-0.0,4.2,11.3
1677845280,24.2,0.3,24.1,22.6,-0.0,4.2,11.3
1677845400,24.2,0.3,24.1,22.6,-0.0,4.2,11.3
1677845520,24.2,0.3,24.1,22.6,-0.0,4.2,11.3
1677845640,24.2,0.3,24.2,22.6,-0.0,3.7,11.3
1677845760,24.1,0.3,24.1,22.6,-0.0,4.4,11.3
1677845880,24.1,0.3,24.1,22.6,-0.0,4.1,11.3
1677846000,24.1,0.3,24.1,22.6,-0.0,4.1,11.3
1677846120,24.1,0.3,24.1,22.6,-0.0,4.6,11.3
1677846240,24.1,0.3,24.1,22.6,-0.0,4.1,11.3
1677846360,24.1,0.3,24.1,22.6,-0.0,4.4,11.3
1677846480,24.1,0.3,24.1,22.6,-0.0,4.1,11.3
1677846600,24.2,0.3,24.2,22.6,-0.0,3.9,11.2
1677846720,24.1,0.3,24.1,22.6,-0.0,3.9,11.2
1677846840,24.2,0.3,24.2,22.6,-0.0,3.5,11.2
1677846960,24.1,0.3,24.1,22.6,-0.0,4.2,11.2
1677847080,24.1,0.3,24.1,22.6,-0.0,4.2,11.2
1677847200,24.1,0.3,24.1,22.6,-0.0,4.2,11.2
1677847320,24.1,0.3,24.1,22.6,-0.0,4.1,11.2
1677847440,24.1,0.3,24.1,22.6,-0.0,4.2,11.2
1677847560,24.1,0.3,24.1,22.6,-0.0,4.2,11.2
1677847680,24.1,0.3,24.1,22.6,-0.0,4.3,11.2
1677847800,24.1,0.3,24.1,22.6,-0.0,4.1,11.2
1677847920,24.1,0.3,24.1,22.6,-0.0,3.7,11.2
1677848040,24.1,0.3,24.1,22.6,-0.0,3.6,11.2
1677848160,24.1,0.3,24.1,22.6,-0.0,4.2,11.2
1677848280,24.1,0.3,24.1,22.6,-0.0,3.6,11.2
1677848400,24.1,0.3,24.1,22.6,-0.0,4.2,11.1
1677848520,24.1,0.3,24.0,22.6,-0.0,4.2,11.1
1677848640,24.1,0.3,24.0,22.6,-0.0,4.3,11.1
1677848760,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1677848880,24.0,0.3,24.0,22.6,-0.0,4.6,11.1
1677849000,24.0,0.3,24.0,22.6,-0.0,4.0,11.1
1677849120,24.0,0.3,24.0,22.6,-0.0,4.6,11.1
1677849240,24.0,0.3,24.0,22.6,-0.0,4.3,11.1
1677849360,24.0,0.3,24.0,22.6,-0.0,4.6,11.1
1677849480,24.0,0.4,24.0,22.6,-0.0,4.2,11.1
1677849600,24.0,0.4,24.0,22.6,-0.0,4.5,11.1
1677849720,24.0,0.4,24.0,22.6,-0.0,4.2,11.1
1677849840,24.0,0.5,24.0,22.6,-0.0,4.4,11.1
1677849960,24.0,0.6,24.0,22.6,-0.0,4.2,11.1
1677850080,24.0,0.7,24.0,22.6,-0.0,4.1,11.1
1677850200,24.0,0.9,24.0,22.6,-0.0,4.2,11.1
1677850320,24.0,1.1,24.0,22.6,-0.0,4.5,11.0
1677850440,24.0,1.4,24.0,22.6,-0.0,4.2,11.0
1677850560,24.0,1.8,24.0,22.6,-0.0,4.4,11.0
1677850680,24.0,2.5,24.0,22.6,-0.0,4.3,11.0
1677850800,24.0,3.4,24.0,22.6,-0.0,4.5,11.0
1677850920,24.1,4.9,24.1,22.6,-0.0,3.0,11.0
1677851040,24.0,7.2,24.0,22.6,-0.0,3.4,11.0
1677851160,24.1,10.4,24.1,22.6,-0.0,2.9,11.0
1677851280,24.1,14.7,24.0,22.6,-0.0,3.4,11.0
1677851400,24.1,19.5,24.1,22.6,-0.0,3.0,11.0
1677851520,24.1,23.9,24.0,22.6,-0.0,3.3,11.0
1677851640,24.1,24.4,24.1,22.6,-0.0,3.0,10.9
1677851760,24.1,24.4,24.0,22.6,-0.0,3.2,10.9
1677851880,24.0,24.4,24.0,22.6,-0.0,3.4,10.9
1677852000,24.1,24.4,24.0,22.6,0.0,3.0,10.9
1677852120,24.0,24.3,24.0,22.6,0.0,3.5,10.9
1677852240,24.1,25.4,24.0,22.6,0.0,3.0,10.9
1677852360,24.0,28.3,24.0,22.6,0.0,3.4,10.9
1677852480,24.1,29.1,24.0,22.6,0.0,3.0,10.9
1677852600,24.0,29.6,24.0,22.6,0.0,3.5,10.9
1677852720,24.1,30.0,24.0,22.6,0.0,3.0,10.8
1677852840,24.0,30.3,24.0,22.6,0.1,3.5,10.8
1677852960,24.1,30.6,24.0,22.6,0.1,3.0,10.8
1677853080,24.0,30.9,24.0,22.6,0.1,3.5,10.8
1677853200,24.1,31.2,24.0,22.6,0.2,3.0,10.8
1677853320,24.0,31.5,24.0,22.6,0.2,3.5,10.8
1677853440,24.1,31.6,24.0,22.6,0.2,3.0,10.8
1677853560,24.0,31.8,24.0,22.6,0.3,3.5,10.8
1677853680,24.1,32.0,24.1,22.6,0.3,2.4,10.8
1677853800,24.0,36.0,24.0,22.6,0.4,3.5,10.8
1677853920,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1677854040,24.1,36.4,24.0,22.6,0.5,3.4,10.8
1677854160,24.2,36.4,24.1,22.6,0.6,2.5,10.8
1677854280,24.1,38.0,24.1,22.6,0.7,2.9,10.8
1677854400,24.2,39.1,24.1,22.6,0.7,2.4,10.8
1677854520,24.1,39.1,24.0,22.6,0.8,3.5,10.8
1677854640,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1677854760,24.1,39.5,24.1,22.6,1.0,3.5,10.8
1677854880,24.2,39.5,24.2,22.6,1.1,2.7,10.8
1677855000,24.2,40.0,24.1,22.6,1.2,3.0,10.7
1677855120,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1677855240,24.3,39.6,24.2,22.6,1.5,2.4,10.7
1677855360,24.3,40.1,24.2,22.6,1.7,3.1,10.8
1677855480,24.3,39.7,24.2,22.6,1.9,3.1,10.8
1677855600,24.3,39.7,24.3,22.6,2.0,2.5,10.8
1677855720,24.4,39.2,24.4,22.6,2.2,2.5,10.9
1677855840,24.4,40.3,24.4,22.6,2.4,2.3,11.0
1677855960,24.5,40.3,24.5,22.6,2.6,2.5,11.0
1677856080,24.5,39.1,24.5,22.6,2.8,2.4,11.1
1677856200,24.5,39.8,24.5,22.6,3.0,2.9,11.1
1677856320,24.6,39.8,24.6,22.6,3.2,2.4,11.2
1677856440,24.6,40.8,24.6,22.6,3.4,2.9,11.2
1677856560,24.6,40.3,24.6,22.6,3.6,3.5,11.3
1677856680,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1677856800,24.7,40.2,24.6,22.6,4.1,3.6,11.4
1677856920,24.7,40.4,24.7,22.6,4.3,3.5,11.4
1677857040,24.8,40.4,24.7,22.6,4.6,3.5,11.5
1677857160,24.8,40.7,24.8,22.6,4.8,3.5,11.5
1677857280,24.9,41.0,24.8,22.6,5.0,3.5,11.5
1677857400,24.9,41.0,24.9,22.6,5.3,3.4,11.6
1677857520,25.0,38.9,25.0,22.6,5.5,3.5,11.6
1677857640,25.1,38.9,25.0,22.6,5.8,3.4,11.7
1677857760,25.1,38.9,25.1,22.6,6.0,3.5,11.7
1677857880,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1677858000,25.3,39.6,25.2,22.6,6.5,3.4,11.8
1677858120,25.4,39.6,25.3,22.6,6.8,3.4,11.8
1677858240,25.4,39.5,25.4,22.6,7.0,3.5,11.9
1677858360,25.5,40.6,25.5,22.6,7.2,3.4,12.0
1677858480,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1677858600,25.6,39.9,25.6,22.6,7.8,3.6,12.1
1677858720,25.7,40.2,25.7,22.6,8.0,3.4,12.1
1677858840,25.8,40.2,25.8,22.6,8.2,3.1,12.2
1677858960,25.9,40.0,25.9,22.6,8.5,2.7,12.2
1677859080,26.0,40.5,25.9,22.6,8.7,2.7,12.2
1677859200,26.0,40.5,26.0,22.6,8.9,2.7,12.3
1677859320,26.1,39.1,26.0,22.6,9.2,2.8,12.3
1677859440,26.1,39.7,26.1,22.6,9.4,3.1,12.4
1677859560,26.1,39.8,26.1,22.6,9.7,3.1,12.4
1677859680,26.2,39.8,26.2,22.6,9.9,3.3,12.4
1677859800,26.2,40.0,26.2,22.6,10.1,3.3,12.5
1677859920,26.3,40.0,26.3,22.6,10.3,2.8,12.5
1677860040,26.4,39.7,26.4,22.6,10.6,2.7,12.5
1677860160,26.4,39.5,26.4,22.6,10.8,3.4,12.6
1677860280,26.5,39.5,26.5,22.6,11.0,2.8,12.6
1677860400,26.5,39.5,26.5,22.6,11.2,2.7,12.6
1677860520,26.5,39.2,26.5,22.6,11.5,3.8,12.6
1677860640,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1677860760,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1677860880,26.7,39.0,26.7,22.6,12.0,2.8,12.7
1677861000,26.7,39.0,26.7,22.6,12.2,2.7,12.7
1677861120,26.8,39.3,26.8,22.6,12.4,2.7,12.8
1677861240,26.8,39.2,26.8,22.6,12.5,2.8,12.8
1677861360,26.8,39.2,26.8,22.6,12.8,3.3,12.8
1677861480,26.9,38.9,26.8,22.6,13.0,3.3,12.8
1677861600,26.9,38.9,26.9,22.6,13.2,3.3,12.9
1677861720,26.9,39.3,26.9,22.6,13.4,3.2,12.8
1677861840,27.0,39.2,27.0,22.6,13.5,2.6,12.8
1677861960,27.0,39.2,27.0,22.6,13.8,3.2,12.9
1677862080,27.0,39.0,27.0,22.6,14.0,3.3,12.9
1677862200,27.1,39.3,27.1,22.6,14.2,3.3,12.9
1677862320,27.1,39.3,27.0,22.6,14.4,3.8,12.9
1677862440,27.1,39.6,27.1,22.6,14.5,3.3,13.0
1677862560,27.2,39.9,27.2,22.6,14.5,2.7,13.0
1677862680,27.2,39.9,27.2,22.6,14.6,2.7,13.0
1677862800,27.2,40.1,27.2,22.6,14.6,2.7,13.0
1677862920,27.2,39.9,27.2,22.6,14.8,2.8,13.1
1677863040,27.2,39.9,27.2,22.6,14.9,3.0,13.1
1677863160,27.2,40.1,27.2,22.6,15.0,3.7,13.1
1677863280,27.2,40.5,27.2,22.6,15.0,3.3,13.1
1677863400,27.2,40.5,27.2,22.6,15.0,3.3,13.2
1677863520,27.2,40.4,27.2,22.6,15.1,3.3,13.2
1677863640,27.3,40.5,27.2,22.6,15.1,2.6,13.2
1677863760,27.2,40.5,27.2,22.6,15.3,3.3,13.2
1677863880,27.2,40.6,27.2,22.6,15.4,3.2,13.2
1677864000,27.3,40.8,27.2,22.6,15.1,2.7,13.2
1677864120,27.3,40.8,27.3,22.6,15.3,2.8,13.2
1677864240,27.2,40.9,27.2,22.6,15.3,3.3,13.2
1677864360,27.2,41.0,27.2,22.6,15.2,3.2,13.2
1677864480,27.2,41.0,27.2,22.6,15.1,3.2,13.3
1677864600,27.2,40.9,27.2,22.6,15.2,3.7,13.3
1677864720,27.3,40.8,27.3,22.6,15.2,3.2,13.3
1677864840,27.3,40.8,27.3,22.6,15.7,3.1,13.3
1677864960,27.3,41.2,27.3,22.6,15.4,2.6,13.3
1677865080,27.3,41.2,27.3,22.6,15.2,2.9,13.3
1677865200,27.3,41.2,27.3,22.6,15.3,3.3,13.3
1677865320,27.3,41.2,27.2,22.6,15.2,3.7,13.3
1677865440,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1677865560,27.3,41.2,27.3,22.6,15.2,3.1,13.3
1677865680,27.4,41.2,27.4,22.6,15.3,2.6,13.3
1677865800,27.4,41.1,27.4,22.6,15.3,2.6,13.3
1677865920,27.4,41.1,27.4,22.6,15.4,2.6,13.3
1677866040,27.3,41.2,27.3,22.6,15.5,3.8,13.3
1677866160,27.3,41.3,27.3,22.6,15.3,3.8,13.2
1677866280,27.4,41.3,27.4,22.6,15.9,3.9,13.2
1677866400,27.4,41.3,27.4,22.6,15.9,3.7,13.2
1677866520,27.4,41.3,27.4,22.6,15.6,2.9,13.2
1677866640,27.5,41.3,27.5,22.6,15.9,3.1,13.2
1677866760,27.5,41.3,27.5,22.6,15.7,2.7,13.2
1677866880,27.5,41.3,27.5,22.6,15.9,2.9,13.2
1677867000,27.5,41.3,27.5,22.6,16.0,3.5,13.2
1677867120,27.5,41.3,27.5,22.6,16.1,3.7,13.2
1677867240,27.5,41.3,27.5,22.6,15.6,3.2,13.2
1677867360,27.5,41.3,27.5,22.6,15.8,3.3,13.1
1677867480,27.5,41.3,27.5,22.6,15.9,3.2,13.1
1677867600,27.7,41.3,27.6,22.6,16.4,2.9,13.1
1677867720,27.7,41.3,27.7,22.6,16.6,3.0,13.1
1677867840,27.7,41.3,27.7,22.6,16.7,3.2,13.1
1677867960,27.7,41.3,27.7,22.6,16.9,3.7,13.0
1677868080,27.7,41.3,27.7,22.6,16.6,3.5,13.0
1677868200,27.6,41.3,27.6,22.6,16.2,3.7,13.0
1677868320,27.7,41.3,27.7,22.6,16.2,3.2,13.0
1677868440,27.7,41.3,27.7,22.6,16.3,3.1,12.9
1677868560,27.7,41.3,27.7,22.6,16.1,3.4,12.9
1677868680,27.7,41.3,27.7,22.6,16.1,3.2,12.9
1677868800,27.7,41.3,27.7,22.6,15.6,3.2,12.9
1677868920,27.6,41.3,27.6,22.6,15.4,3.8,12.9
1677869040,27.7,41.3,27.7,22.6,16.0,3.5,12.9
1677869160,27.8,41.3,27.8,22.6,16.5,3.3,12.9
1677869280,27.9,41.3,27.9,22.6,16.6,3.2,12.9
1677869400,27.8,41.6,27.8,22.6,15.5,3.2,12.9
1677869520,27.9,41.3,27.9,22.6,16.0,3.1,12.9
1677869640,27.8,41.3,27.8,22.6,15.6,3.2,12.9
1677869760,28.0,41.3,28.0,22.6,16.1,2.6,12.9
1677869880,28.1,41.3,28.1,22.6,16.7,2.6,12.9
1677870000,28.0,41.3,28.0,22.6,16.1,3.1,12.9
1677870120,28.0,41.3,28.0,22.6,15.6,3.1,12.9
1677870240,28.0,41.3,28.0,22.6,15.6,3.1,12.9
1677870360,27.9,41.3,27.9,22.6,15.1,3.4,12.9
1677870480,27.9,41.3,27.9,22.6,15.3,3.7,12.9
1677870600,28.0,41.3,28.0,22.6,14.8,2.6,12.9
1677870720,28.1,41.3,28.1,22.6,14.9,2.6,12.9
1677870840,28.0,41.3,28.0,22.6,14.6,3.2,12.9
1677870960,27.9,41.3,27.9,22.6,14.1,3.1,12.9
1677871080,28.1,41.3,28.1,22.6,15.3,3.7,12.9
1677871200,28.3,41.3,28.3,22.6,15.9,3.7,12.9
1677871320,28.9,41.3,28.9,22.6,16.0,2.8,12.9
1677871440,29.3,41.3,29.3,22.6,16.2,2.5,12.9
1677871560,29.3,41.3,29.3,22.6,15.5,2.5,12.9
1677871680,29.3,41.3,29.3,22.6,15.6,2.7,12.9
1677871800,28.9,41.3,28.9,22.6,15.2,3.5,12.9
1677871920,28.9,41.3,28.9,22.6,15.1,3.6,12.9
1677872040,29.4,42.0,29.4,22.6,14.5,3.1,12.9
1677872160,29.4,41.5,29.4,22.6,14.3,2.8,12.9
1677872280,29.4,41.8,29.4,22.6,13.7,2.7,12.9
1677872400,29.4,42.0,29.4,22.6,13.4,2.4,12.9
1677872520,29.4,42.0,29.4,22.6,13.9,3.2,12.9
1677872640,29.4,42.0,29.4,22.6,13.7,3.5,12.9
1677872760,29.4,42.2,29.4,22.6,13.5,3.5,12.9
1677872880,29.4,42.5,29.4,22.6,12.7,3.1,12.9
1677873000,29.3,42.8,29.3,22.6,12.7,3.4,12.9
1677873120,29.3,42.8,29.3,22.6,12.1,3.0,12.9
1677873240,28.0,41.3,27.9,22.6,9.4,2.9,13.0
1677873360,29.3,43.4,29.3,22.6,12.8,3.4,12.9
1677873480,27.5,39.0,27.4,22.6,10.5,4.2,13.0
1677873600,29.3,43.8,29.3,22.6,11.8,3.5,13.0
1677873720,27.3,39.4,27.3,22.6,6.8,3.8,12.9
1677873840,27.1,40.2,27.1,22.6,8.7,4.2,13.0
1677873960,27.0,38.3,27.0,22.6,6.1,3.2,12.9
1677874080,26.8,38.7,26.8,22.6,5.8,3.9,12.9
1677874200,29.3,42.5,29.3,22.6,11.9,3.4,12.9
1677874320,29.3,45.3,29.2,22.6,10.6,3.5,12.9
1677874440,29.3,44.3,29.2,22.6,10.2,3.5,13.0
1677874560,29.2,43.9,29.2,22.6,9.9,3.5,13.0
1677874680,29.2,43.7,29.2,22.6,8.7,2.5,13.0
1677874800,29.2,43.6,29.2,22.6,8.6,2.4,13.0
1677874920,29.2,43.2,29.2,22.6,8.8,2.9,13.0
1677875040,29.2,43.6,29.2,22.6,8.2,2.5,13.0
1677875160,29.2,43.1,29.2,22.6,8.9,3.5,13.0
1677875280,29.2,43.2,29.2,22.6,8.9,3.5,13.0
1677875400,29.2,43.5,29.2,22.6,8.3,3.1,13.0
1677875520,27.4,40.0,27.4,22.6,3.5,3.2,13.1
1677875640,27.2,40.0,27.2,22.6,4.6,3.4,13.0
1677875760,27.1,37.5,27.1,22.6,5.3,3.2,13.1
1677875880,27.2,39.2,27.2,22.6,6.9,4.2,13.1
1677876000,29.2,45.6,29.2,22.6,8.5,3.5,13.0
1677876120,29.2,43.0,29.2,22.6,8.2,3.5,13.1
1677876240,28.7,39.0,28.7,22.6,7.1,3.6,13.1
1677876360,29.2,44.7,29.1,22.6,7.3,3.0,13.1
1677876480,29.2,44.8,29.1,22.6,6.7,2.4,13.1
1677876600,29.2,44.0,29.1,22.6,6.6,2.5,13.1
1677876720,29.2,43.6,29.1,22.6,7.4,2.9,13.1
1677876840,29.2,43.8,29.1,22.6,7.4,3.5,13.1
1677876960,29.2,43.9,29.1,22.6,7.5,3.5,13.1
1677877080,29.1,39.7,29.1,22.6,6.7,3.0,13.2
1677877200,27.5,39.0,27.5,22.6,5.3,3.2,13.2
1677877320,27.4,38.1,27.4,22.6,4.4,2.9,13.2
1677877440,29.2,45.8,29.1,22.6,7.3,3.4,13.2
1677877560,29.1,45.4,29.1,22.6,6.5,3.0,13.2
1677877680,29.1,44.4,29.1,22.6,6.6,3.2,13.2
1677877800,29.1,44.6,29.1,22.6,6.6,3.0,13.2
1677877920,29.1,44.1,29.1,22.6,5.9,2.5,13.2
1677878040,29.1,44.0,29.1,22.6,5.9,2.8,13.2
1677878160,29.1,43.5,29.1,22.6,6.2,3.0,13.2
1677878280,29.1,43.3,29.1,22.6,6.2,3.0,13.2
1677878400,29.1,43.7,29.1,22.6,5.6,2.7,13.2
1677878520,29.1,43.4,29.1,22.6,6.2,2.9,13.3
1677878640,29.1,43.6,29.1,22.6,5.9,3.0,13.3
1677878760,29.1,43.5,29.1,22.6,6.1,3.0,13.3
1677878880,29.1,43.3,29.1,22.6,6.5,3.5,13.3
1677879000,29.1,43.6,29.1,22.6,5.9,3.0,13.3
1677879120,29.1,43.5,29.1,22.6,5.8,2.9,13.4
1677879240,29.1,43.4,29.1,22.6,5.7,2.9,13.4
1677879360,29.1,43.6,29.1,22.6,5.2,2.4,13.4
1677879480,29.1,43.4,29.1,22.6,5.8,2.9,13.4
1677879600,29.1,43.4,29.1,22.6,5.8,3.1,13.4
1677879720,29.1,43.3,29.1,22.6,5.8,2.8,13.5
1677879840,29.1,43.4,29.1,22.6,5.8,3.1,13.5
1677879960,29.1,43.3,29.1,22.6,5.6,2.9,13.5
1677880080,29.1,43.4,29.0,22.6,5.3,2.6,13.5
1677880200,29.1,43.5,29.1,22.6,5.1,2.4,13.5
1677880320,29.1,43.6,29.1,22.6,5.6,2.9,13.5
1677880440,29.1,43.6,29.1,22.6,6.1,3.3,13.6
1677880560,29.1,43.8,29.0,22.6,5.6,3.1,13.6
1677880680,29.1,43.9,29.1,22.6,6.1,3.4,13.6
1677880800,29.1,43.8,29.1,22.6,5.6,3.0,13.6
1677880920,29.1,44.0,29.0,22.6,5.4,2.9,13.6
1677881040,29.1,44.1,29.1,22.6,5.6,3.0,13.6
1677881160,29.1,44.1,29.0,22.6,5.5,2.8,13.6
1677881280,29.1,44.2,29.0,22.6,5.5,3.0,13.7
1677881400,29.1,44.0,29.0,22.6,6.0,3.5,13.7
1677881520,29.1,44.1,29.0,22.6,6.0,3.5,13.7
1677881640,29.1,44.1,29.0,22.6,5.5,3.1,13.7
1677881760,29.1,44.0,29.0,22.6,5.5,3.0,13.7
1677881880,29.1,43.9,29.0,22.6,5.4,3.0,13.7
1677882000,29.1,44.0,29.0,22.6,5.0,2.6,13.7
1677882120,29.1,43.8,29.0,22.6,5.4,3.1,13.7
1677882240,29.1,43.7,29.0,22.6,5.4,3.0,13.7
1677882360,29.1,43.9,29.0,22.6,5.4,3.0,13.8
1677882480,29.1,43.9,29.0,22.6,5.4,3.1,13.8
1677882600,29.0,44.1,29.0,22.6,5.2,3.0,13.8
1677882720,29.1,43.9,29.0,22.6,5.3,2.9,13.8
1677882840,29.1,43.7,29.0,22.6,5.9,3.4,13.8
1677882960,29.0,43.9,29.0,22.6,5.2,3.0,13.8
1677883080,29.1,44.1,29.0,22.6,5.3,2.8,13.8
1677883200,29.0,44.2,29.0,22.6,4.7,2.5,13.9
1677883320,29.0,44.5,29.0,22.6,4.7,2.5,13.9
1677883440,29.0,44.4,29.0,22.6,4.8,2.4,13.9
1677883560,29.0,44.2,29.0,22.6,5.7,3.5,13.9
1677883680,29.1,44.3,29.0,22.6,5.4,3.1,13.9
1677883800,29.0,44.4,29.0,22.6,5.7,3.5,13.9
1677883920,29.0,44.1,29.0,22.6,5.8,3.5,13.9
1677884040,29.0,44.3,29.0,22.6,5.2,3.0,13.9
1677884160,29.0,44.5,29.0,22.6,4.6,2.4,14.0
1677884280,29.0,44.4,29.0,22.6,4.5,2.4,14.0
1677884400,29.0,44.2,29.0,22.6,5.2,2.9,14.0
1677884520,29.0,44.2,29.0,22.6,5.2,3.0,14.0
1677884640,29.0,44.2,29.0,22.6,5.6,3.5,14.0
1677884760,29.0,44.0,29.0,22.6,5.7,3.5,14.0
1677884880,29.0,44.2,29.0,22.6,4.7,2.5,14.1
1677885000,29.0,44.4,29.0,22.6,4.6,2.6,14.1
1677885120,29.0,44.3,29.0,22.6,4.5,2.4,14.1
1677885240,29.0,44.3,29.0,22.6,4.5,2.4,14.1
1677885360,29.0,44.4,29.0,22.6,4.7,2.7,14.1
1677885480,29.0,44.3,29.0,22.6,5.1,3.0,14.2
1677885600,29.0,44.6,29.0,22.6,5.0,3.0,14.2
1677885720,29.0,44.4,29.0,22.6,5.7,3.5,14.2
1677885840,29.0,44.5,29.0,22.6,5.6,3.5,14.2
1677885960,29.0,44.7,29.0,22.6,5.1,3.0,14.2
1677886080,29.0,44.8,29.0,22.6,4.5,2.4,14.2
1677886200,29.0,44.5,29.0,22.6,5.0,2.9,14.3
1677886320,29.0,44.3,29.0,22.6,5.0,2.8,14.3
1677886440,29.0,44.1,29.0,22.6,5.1,3.1,14.3
1677886560,29.0,44.1,29.0,22.6,5.1,3.0,14.3
1677886680,29.0,44.3,29.0,22.6,5.1,3.0,14.4
1677886800,29.0,44.6,29.0,22.6,4.4,2.5,14.4
1677886920,29.0,44.5,29.0,22.6,4.5,2.4,14.4
1677887040,29.0,44.4,29.0,22.6,4.5,2.4,14.4
1677887160,29.0,44.4,29.0,22.6,5.0,3.0,14.5
1677887280,29.0,44.2,29.0,22.6,5.5,3.5,14.5
1677887400,29.0,44.4,29.0,22.6,4.9,3.0,14.5
1677887520,29.0,44.6,29.0,22.6,5.0,3.0,14.5
1677887640,29.0,44.5,29.0,22.6,5.0,3.0,14.6
1677887760,29.0,44.6,29.0,22.6,4.8,2.7,14.6
1677887880,29.0,44.5,29.0,22.6,5.3,3.1,14.6
1677888000,29.0,44.6,29.0,22.6,5.1,3.1,14.6
1677888120,29.0,44.4,29.0,22.6,5.3,3.1,14.6
1677888240,29.0,44.5,29.0,22.6,4.8,3.0,14.6
1677888360,29.0,44.4,29.0,22.6,5.1,3.0,14.7
1677888480,29.0,44.5,29.0,22.6,5.0,3.0,14.7
1677888600,29.0,44.8,29.0,22.6,4.4,2.5,14.7
1677888720,29.0,44.6,29.0,22.6,4.3,2.4,14.7
1677888840,29.0,44.6,29.0,22.6,4.3,2.4,14.8
1677888960,29.0,44.7,29.0,22.6,4.3,2.5,14.8
1677889080,29.0,44.5,29.0,22.6,4.9,3.0,14.8
1677889200,29.0,44.4,29.0,22.6,4.8,3.0,14.8
1677889320,29.0,44.2,29.0,22.6,4.8,3.0,14.9
1677889440,29.0,44.2,29.0,22.6,5.4,3.5,14.9
1677889560,29.0,44.5,28.9,22.6,4.8,2.9,14.9
1677889680,29.0,44.4,29.0,22.6,4.3,2.4,14.9
1677889800,29.0,44.5,28.9,22.6,4.3,2.5,14.9
1677889920,29.0,44.2,28.9,22.6,5.4,3.4,14.9
1677890040,29.0,44.3,28.9,22.6,4.4,2.5,15.0
1677890160,29.0,44.2,28.9,22.6,4.9,3.2,15.0
1677890280,29.0,44.3,28.9,22.6,4.9,3.1,15.0
1677890400,29.0,44.3,29.0,22.6,4.4,2.7,15.0
1677890520,29.0,44.3,28.9,22.6,4.9,3.0,15.0
1677890640,29.0,44.3,28.9,22.6,4.3,2.5,15.1
1677890760,29.0,44.2,28.9,22.6,4.3,2.5,15.1
1677890880,29.0,43.9,28.9,22.6,5.0,3.1,15.1
1677891000,29.0,44.0,28.9,22.6,4.7,3.0,15.1
1677891120,29.0,43.7,28.9,22.6,5.1,3.2,15.1
1677891240,29.0,43.6,28.9,22.6,5.3,3.5,15.1
1677891360,29.0,43.4,28.9,22.6,5.6,3.9,15.1
1677891480,29.0,43.6,28.9,22.6,4.9,3.0,15.2
1677891600,29.0,44.1,28.9,22.6,4.3,2.8,15.2
1677891720,29.0,43.8,28.9,22.6,4.8,3.1,15.2
1677891840,29.0,43.5,28.9,22.6,4.4,2.6,15.2
1677891960,29.0,43.0,28.9,22.6,4.9,3.1,15.2
1677892080,28.9,42.7,28.9,22.6,5.1,3.5,15.2
1677892200,29.0,42.9,28.9,22.6,4.8,3.1,15.2
1677892320,28.9,37.0,28.9,22.6,5.0,3.7,15.2
1677892440,28.9,39.9,28.8,22.6,5.2,3.6,15.2
1677892560,29.0,39.7,29.0,22.6,4.9,2.8,15.2
1677892680,29.0,38.8,29.0,22.6,4.5,2.4,15.2
1677892800,28.3,38.7,28.3,22.6,4.3,3.4,15.2
1677892920,27.8,37.3,27.8,22.6,4.0,3.2,15.2
1677893040,27.5,37.4,27.5,22.6,3.7,3.7,15.2
1677893160,27.2,40.1,27.2,22.6,3.3,3.9,15.2
1677893280,26.9,40.1,26.9,22.6,3.0,4.0,15.2
1677893400,26.7,40.2,26.7,22.6,2.7,3.9,15.2
1677893520,26.6,39.1,26.6,22.6,2.4,3.4,15.2
1677893640,26.5,39.1,26.5,22.6,2.0,2.9,15.2
1677893760,26.4,37.3,26.3,22.6,1.7,3.3,15.2
1677893880,26.2,39.1,26.2,22.6,1.3,3.9,15.2
1677894000,26.1,39.1,26.1,22.6,1.0,4.0,15.2
1677894120,26.0,37.5,26.0,22.6,0.8,3.9,15.2
1677894240,26.0,37.5,25.9,22.6,0.6,3.9,15.2
1677894360,26.0,37.5,25.9,22.6,0.4,3.5,15.2
1677894480,25.9,31.6,25.9,22.6,0.2,3.5,15.2
1677894600,25.9,30.9,25.8,22.6,0.1,4.0,15.2
1677894720,25.8,30.3,25.8,22.6,0.1,3.5,15.2
1677894840,25.8,29.9,25.7,22.6,0.0,4.3,15.2
1677894960,25.8,29.5,25.7,22.6,0.0,4.0,15.2
1677895080,25.7,29.1,25.7,22.6,-0.0,4.1,15.2
1677895200,25.7,28.5,25.7,22.6,-0.0,4.1,15.1
1677895320,25.7,27.6,25.6,22.6,-0.0,4.1,15.1
1677895440,25.6,26.0,25.6,22.6,-0.0,4.1,15.1
1677895560,25.6,26.0,25.6,22.6,-0.0,4.1,15.1
1677895680,25.6,25.9,25.6,22.6,-0.0,4.1,15.1
1677895800,25.6,26.0,25.6,22.6,0.0,3.5,15.1
1677895920,25.6,25.9,25.5,22.6,-0.0,4.0,15.1
1677896040,25.6,25.9,25.5,22.6,-0.0,4.0,15.1
1677896160,25.5,20.1,25.5,22.6,-0.0,4.0,15.1
1677896280,25.5,15.7,25.5,22.6,-0.0,4.0,15.0
1677896400,25.5,11.4,25.5,22.6,-0.0,4.0,15.0
1677896520,25.5,7.9,25.5,22.6,0.0,3.6,15.0
1677896640,25.5,5.4,25.5,22.6,0.0,3.9,15.0
1677896760,25.5,3.7,25.4,22.6,-0.0,4.1,15.0
1677896880,25.4,2.7,25.4,22.6,-0.0,3.9,15.0
1677897000,25.4,2.0,25.4,22.6,-0.0,4.0,15.0
1677897120,25.4,1.6,25.4,22.6,-0.0,3.9,14.9
1677897240,25.4,1.2,25.4,22.6,-0.0,3.9,14.9
1677897360,25.4,1.1,25.4,22.6,-0.0,4.0,14.9
1677897480,25.4,0.9,25.4,22.6,-0.0,4.1,14.9
1677897600,25.4,0.8,25.4,22.6,-0.0,3.5,14.9
1677897720,25.4,0.8,25.4,22.6,-0.0,3.4,14.9
1677897840,25.4,0.8,25.3,22.6,-0.0,4.0,14.9
1677897960,25.3,0.7,25.3,22.6,-0.0,4.0,14.9
1677898080,25.3,0.7,25.3,22.6,-0.0,4.1,14.9
1677898200,25.3,0.7,25.3,22.6,-0.0,4.0,14.9
1677898320,25.3,0.7,25.3,22.6,-0.0,3.6,14.8
1677898440,25.3,0.7,25.3,22.6,-0.0,3.4,14.8
1677898560,25.3,0.7,25.3,22.6,-0.0,4.0,14.8
1677898680,25.3,0.7,25.3,22.6,-0.0,4.0,14.8
1677898800,25.3,0.7,25.3,22.6,-0.0,4.0,14.8
1677898920,25.3,0.7,25.2,22.6,-0.0,4.1,14.8
1677899040,25.3,0.7,25.2,22.6,-0.0,4.1,14.8
1677899160,25.2,0.7,25.2,22.6,-0.0,4.3,14.8
1677899280,25.2,0.7,25.2,22.6,-0.0,4.0,14.7
1677899400,25.2,0.8,25.2,22.6,-0.0,4.1,14.7
1677899520,25.2,0.8,25.2,22.6,-0.0,4.3,14.7
1677899640,25.2,0.8,25.2,22.6,-0.0,4.0,14.7
1677899760,25.2,0.8,25.2,22.6,-0.0,4.1,14.7
1677899880,25.2,0.8,25.2,22.6,-0.0,3.6,14.7
1677900000,25.2,0.8,25.2,22.6,-0.0,3.5,14.7
1677900120,25.2,0.8,25.2,22.6,-0.0,3.9,14.7
1677900240,25.2,0.8,25.2,22.6,-0.0,4.0,14.7
1677900360,25.2,0.8,25.2,22.6,-0.0,4.1,14.6
1677900480,25.2,0.8,25.2,22.6,-0.0,3.9,14.6
1677900600,25.2,0.8,25.2,22.6,-0.0,4.1,14.6
1677900720,25.2,0.8,25.2,22.6,-0.0,4.0,14.6
1677900840,25.2,0.8,25.2,22.6,-0.0,3.9,14.6
1677900960,25.2,0.8,25.2,22.6,-0.0,3.5,14.6
1677901080,25.2,0.8,25.2,22.6,-0.0,3.5,14.6
1677901200,25.2,0.8,25.1,22.6,-0.0,4.0,14.6
1677901320,25.1,0.8,25.1,22.6,-0.0,4.0,14.6
1677901440,25.1,0.8,25.1,22.6,-0.0,4.1,14.6
1677901560,25.1,0.8,25.1,22.6,-0.0,4.2,14.6
1677901680,25.1,0.8,25.1,22.6,-0.0,4.2,14.6
1677901800,25.1,0.9,25.1,22.6,-0.0,4.1,14.5
1677901920,25.1,0.9,25.1,22.6,-0.0,4.0,14.5
1677902040,25.2,0.9,25.1,22.6,-0.0,3.5,14.5
1677902160,25.1,0.9,25.1,22.6,-0.0,3.9,14.5
1677902280,25.1,0.9,25.1,22.6,-0.0,4.1,14.5
1677902400,25.1,0.9,25.1,22.6,-0.0,3.9,14.5
1677902520,25.1,0.9,25.1,22.6,-0.0,4.4,14.5
1677902640,25.1,0.9,25.1,22.6,-0.0,3.9,14.5
1677902760,25.1,0.9,25.0,22.6,-0.0,4.3,14.5
1677902880,25.1,0.9,25.1,22.6,-0.0,4.0,14.5
1677903000,25.1,0.9,25.1,22.6,-0.0,4.0,14.4
1677903120,25.1,0.9,25.1,22.6,-0.0,3.9,14.4
1677903240,25.1,0.9,25.0,22.6,-0.0,4.1,14.4
1677903360,25.0,0.9,25.0,22.6,-0.0,4.1,14.4
1677903480,25.0,0.9,25.0,22.6,-0.0,4.1,14.4
1677903600,25.0,0.9,25.0,22.6,-0.0,4.0,14.4
1677903720,25.0,0.9,25.0,22.6,-0.0,4.1,14.4
1677903840,25.0,0.9,25.0,22.6,-0.0,3.9,14.4
1677903960,25.0,0.9,25.0,22.6,-0.0,4.4,14.4
1677904080,25.0,0.9,25.0,22.6,-0.0,3.9,14.4
1677904200,25.0,0.9,25.0,22.6,-0.0,4.4,14.4
1677904320,25.0,0.9,25.0,22.6,-0.0,3.9,14.4
1677904440,25.0,0.9,25.0,22.6,-0.0,4.5,14.3
1677904560,25.0,0.9,25.0,22.6,-0.0,4.0,14.3
1677904680,25.0,0.9,25.0,22.6,-0.0,4.4,14.3
1677904800,25.0,0.9,25.0,22.6,-0.0,4.0,14.3
1677904920,25.0,0.9,25.0,22.6,-0.0,3.9,14.3
1677905040,25.0,0.9,25.0,22.6,-0.0,4.3,14.3
1677905160,25.0,0.9,25.0,22.6,-0.0,3.9,14.3
1677905280,25.0,0.9,25.0,22.6,-0.0,4.4,14.3
1677905400,25.0,0.9,25.0,22.6,-0.0,4.0,14.3
1677905520,25.0,1.0,24.9,22.6,-0.0,4.5,14.3
1677905640,25.0,1.0,25.0,22.6,-0.0,3.9,14.3
1677905760,25.0,1.0,24.9,22.6,-0.0,4.4,14.3
1677905880,25.0,1.0,25.0,22.6,-0.0,3.9,14.3
1677906000,24.9,1.0,24.9,22.6,-0.0,4.4,14.2
1677906120,25.0,1.0,25.0,22.6,-0.0,3.9,14.2
1677906240,24.9,1.0,24.9,22.6,-0.0,4.4,14.2
1677906360,25.0,1.0,24.9,22.6,-0.0,4.0,14.2
1677906480,24.9,1.0,24.9,22.6,-0.0,4.4,14.2
1677906600,24.9,1.0,24.9,22.6,-0.0,3.9,14.2
1677906720,24.9,1.0,24.9,22.6,-0.0,4.3,14.2
1677906840,24.9,1.0,24.9,22.6,-0.0,3.9,14.2
1677906960,24.9,1.0,24.9,22.6,-0.0,4.1,14.2
1677907080,24.9,1.0,24.9,22.6,-0.0,3.9,14.2
1677907200,24.9,1.0,24.9,22.6,-0.0,4.1,14.2
1677907320,24.9,1.0,24.9,22.6,-0.0,4.3,14.2
1677907440,24.9,1.0,24.9,22.6,-0.0,3.9,14.2
1677907560,24.9,1.0,24.9,22.6,-0.0,4.5,14.2
1677907680,24.9,1.0,24.9,22.6,-0.0,4.1,14.1
1677907800,24.9,1.0,24.9,22.6,-0.0,4.3,14.1
1677907920,24.9,1.0,24.9,22.6,-0.0,4.1,14.1
1677908040,24.9,1.0,24.9,22.6,-0.0,4.0,14.1
1677908160,24.9,1.0,24.9,22.6,-0.0,4.0,14.1
1677908280,24.9,1.0,24.9,22.6,-0.0,4.4,14.1
1677908400,24.9,1.0,24.9,22.6,-0.0,3.9,14.1
1677908520,24.9,1.0,24.8,22.6,-0.0,4.5,14.1
1677908640,24.9,1.0,24.9,22.6,-0.0,3.9,14.1
1677908760,24.8,1.0,24.8,22.6,-0.0,4.4,14.1
1677908880,24.9,1.0,24.9,22.6,-0.0,4.0,14.1
1677909000,24.8,1.0,24.8,22.6,-0.0,4.3,14.1
1677909120,24.9,1.0,24.9,22.6,-0.0,4.0,14.1
1677909240,24.8,1.0,24.8,22.6,-0.0,4.1,14.0
1677909360,24.9,1.0,24.8,22.6,-0.0,3.9,14.0
1677909480,24.8,1.0,24.8,22.6,-0.0,4.2,14.0
1677909600,24.8,1.0,24.8,22.6,-0.0,4.3,14.0
1677909720,24.8,1.0,24.8,22.6,-0.0,4.2,14.0
1677909840,24.8,1.0,24.8,22.6,-0.0,4.1,14.0
1677909960,24.8,0.9,24.8,22.6,-0.0,4.1,14.0
1677910080,24.8,1.0,24.8,22.6,-0.0,3.9,14.0
1677910200,24.8,1.0,24.8,22.6,-0.0,4.2,14.0
1677910320,24.8,1.0,24.8,22.6,-0.0,4.0,14.0
1677910440,24.8,1.0,24.8,22.6,-0.0,4.4,14.0
1677910560,24.8,1.0,24.8,22.6,-0.0,4.1,14.0
1677910680,24.8,1.0,24.8,22.6,-0.0,4.0,13.9
1677910800,24.8,1.0,24.8,22.6,-0.0,4.2,13.9
1677910920,24.8,1.0,24.8,22.6,-0.0,4.3,13.9
1677911040,24.8,1.0,24.8,22.6,-0.0,4.0,13.9
1677911160,24.8,1.0,24.8,22.6,-0.0,4.5,13.9
1677911280,24.8,1.0,24.8,22.6,-0.0,4.0,13.9
1677911400,24.8,1.0,24.8,22.6,-0.0,4.5,13.9
1677911520,24.8,1.0,24.8,22.6,-0.0,4.0,13.9
1677911640,24.8,1.0,24.7,22.6,-0.0,4.5,13.9
1677911760,24.8,1.0,24.8,22.6,-0.0,3.9,13.9
1677911880,24.8,1.0,24.8,22.6,-0.0,4.1,13.9
1677912000,24.8,1.0,24.8,22.6,-0.0,4.2,13.9
1677912120,24.8,1.0,24.8,22.6,-0.0,4.2,13.8
1677912240,24.8,1.0,24.7,22.6,-0.0,4.2,13.8
1677912360,24.8,1.0,24.7,22.6,-0.0,4.2,13.8
1677912480,24.8,1.0,24.8,22.6,-0.0,4.2,13.8
1677912600,24.8,1.0,24.8,22.6,-0.0,3.6,13.8
1677912720,24.7,1.0,24.7,22.6,-0.0,4.2,13.8
1677912840,24.7,1.0,24.7,22.6,-0.0,4.2,13.8
1677912960,24.7,1.0,24.7,22.6,-0.0,4.2,13.8
1677913080,24.7,1.0,24.7,22.6,-0.0,4.4,13.8
1677913200,24.8,1.0,24.7,22.6,-0.0,4.0,13.8
1677913320,24.7,1.0,24.7,22.6,-0.0,4.5,13.7
1677913440,24.7,1.0,24.7,22.6,-0.0,4.0,13.7
1677913560,24.7,1.0,24.7,22.6,-0.0,4.3,13.7
1677913680,24.7,1.0,24.7,22.6,-0.0,3.9,13.7
1677913800,24.8,1.0,24.8,22.6,-0.0,3.4,13.7
1677913920,24.7,1.0,24.7,22.6,-0.0,4.4,13.7
1677914040,24.7,1.0,24.7,22.6,-0.0,4.0,13.7
1677914160,24.7,1.0,24.7,22.6,-0.0,4.3,13.7
1677914280,24.7,1.0,24.7,22.6,-0.0,4.0,13.7
1677914400,24.7,1.0,24.7,22.6,-0.0,4.3,13.7
1677914520,24.7,1.0,24.7,22.6,-0.0,4.0,13.7
1677914640,24.7,1.0,24.7,22.6,-0.0,4.5,13.6
1677914760,24.7,1.0,24.7,22.6,-0.0,3.9,13.6
1677914880,24.7,1.0,24.6,22.6,-0.0,4.5,13.6
1677915000,24.7,1.0,24.7,22.6,-0.0,4.0,13.6
1677915120,24.7,1.0,24.6,22.6,-0.0,4.5,13.6
1677915240,24.7,1.0,24.7,22.6,-0.0,4.0,13.6
1677915360,24.6,1.0,24.6,22.6,-0.0,4.5,13.6
1677915480,24.7,1.0,24.7,22.6,-0.0,4.0,13.6
1677915600,24.6,1.0,24.6,22.6,-0.0,4.5,13.6
1677915720,24.7,1.0,24.7,22.6,-0.0,4.0,13.6
1677915840,24.6,1.0,24.6,22.6,-0.0,4.5,13.6
1677915960,24.7,1.0,24.6,22.6,-0.0,4.0,13.6
1677916080,24.6,1.0,24.6,22.6,-0.0,4.4,13.6
1677916200,24.6,1.0,24.6,22.6,-0.0,4.0,13.6
1677916320,24.6,1.0,24.6,22.6,-0.0,4.5,13.5
1677916440,24.6,1.0,24.6,22.6,-0.0,4.0,13.5
1677916560,24.6,0.9,24.6,22.6,-0.0,4.5,13.5
1677916680,24.6,0.9,24.6,22.6,-0.0,4.0,13.5
1677916800,24.6,0.9,24.6,22.6,-0.0,4.5,13.5
1677916920,24.6,1.0,24.6,22.6,-0.0,4.0,13.5
1677917040,24.6,0.9,24.6,22.6,-0.0,4.6,13.5
1677917160,24.6,0.9,24.6,22.6,-0.0,4.0,13.5
1677917280,24.6,0.9,24.6,22.6,-0.0,4.5,13.5
1677917400,24.6,0.9,24.6,22.6,-0.0,4.0,13.5
1677917520,24.6,0.9,24.6,22.6,-0.0,4.4,13.5
1677917640,24.6,0.9,24.6,22.6,-0.0,4.0,13.5
1677917760,24.6,0.9,24.6,22.6,-0.0,4.3,13.4
1677917880,24.6,0.9,24.6,22.6,-0.0,4.3,13.4
1677918000,24.6,0.9,24.6,22.6,-0.0,4.0,13.4
1677918120,24.6,0.9,24.6,22.6,-0.0,4.2,13.4
1677918240,24.6,0.9,24.6,22.6,-0.0,4.0,13.4
1677918360,24.6,0.9,24.5,22.6,-0.0,4.3,13.4
1677918480,24.6,0.9,24.6,22.6,-0.0,4.0,13.4
1677918600,24.5,0.9,24.5,22.6,-0.0,4.5,13.4
1677918720,24.6,0.9,24.6,22.6,-0.0,4.0,13.4
1677918840,24.5,0.9,24.5,22.6,-0.0,4.6,13.4
1677918960,24.6,0.9,24.6,22.6,-0.0,4.0,13.4
1677919080,24.5,0.9,24.5,22.6,-0.0,4.5,13.3
1677919200,24.6,0.9,24.5,22.6,-0.0,4.0,13.3
1677919320,24.5,0.9,24.5,22.6,-0.0,4.5,13.3
1677919440,24.6,0.9,24.5,22.6,-0.0,4.0,13.3
1677919560,24.5,0.9,24.5,22.6,-0.0,4.1,13.3
1677919680,24.5,0.9,24.5,22.6,-0.0,4.1,13.3
1677919800,24.5,0.9,24.5,22.6,-0.0,4.3,13.3
1677919920,24.5,0.9,24.5,22.6,-0.0,4.2,13.3
1677920040,24.5,0.9,24.5,22.6,-0.0,4.0,13.3
1677920160,24.5,0.8,24.5,22.6,-0.0,4.4,13.2
1677920280,24.5,0.8,24.5,22.6,-0.0,4.0,13.2
1677920400,24.5,0.8,24.5,22.6,-0.0,4.5,13.2
1677920520,24.5,0.8,24.5,22.6,-0.0,4.1,13.2
1677920640,24.5,0.8,24.5,22.6,-0.0,4.6,13.2
1677920760,24.5,0.8,24.5,22.6,-0.0,4.0,13.2
1677920880,24.5,0.8,24.5,22.6,-0.0,4.5,13.2
1677921000,24.5,0.8,24.5,22.6,-0.0,4.1,13.2
1677921120,24.5,0.8,24.5,22.6,-0.0,4.4,13.2
1677921240,24.5,0.8,24.5,22.6,-0.0,4.2,13.2
1677921360,24.5,0.8,24.5,22.6,-0.0,4.0,13.1
