Time stamp,Battery voltage,Array voltage,Load voltage,LVD voltage,Charging current,Load current,Battery or ambient temperature
1677921480,24.5,0.8,24.5,22.6,-0.0,4.1,13.1
1677921600,24.5,0.8,24.4,22.6,-0.0,4.6,13.1
1677921720,24.5,0.8,24.5,22.6,-0.0,4.0,13.1
1677921840,24.5,0.8,24.4,22.6,-0.0,4.5,13.1
1677921960,24.5,0.8,24.5,22.6,-0.0,4.0,13.1
1677922080,24.5,0.8,24.5,22.6,-0.0,4.0,13.1
1677922200,24.5,0.8,24.5,22.6,-0.0,4.3,13.1
1677922320,24.5,0.8,24.4,22.6,-0.0,4.3,13.1
1677922440,24.4,0.8,24.4,22.6,-0.0,4.3,13.1
1677922560,24.5,0.8,24.5,22.6,-0.0,4.0,13.0
1677922680,24.4,0.7,24.4,22.6,-0.0,4.5,13.0
1677922800,24.5,0.7,24.5,22.6,-0.0,4.0,13.0
1677922920,24.4,0.7,24.4,22.6,-0.0,4.5,13.0
1677923040,24.5,0.7,24.4,22.6,-0.0,4.1,13.0
1677923160,24.4,0.7,24.4,22.6,-0.0,4.5,13.0
1677923280,24.4,0.7,24.4,22.6,-0.0,4.1,13.0
1677923400,24.4,0.7,24.4,22.6,-0.0,4.2,13.0
1677923520,24.4,0.7,24.4,22.6,-0.0,4.2,13.0
1677923640,24.4,0.7,24.4,22.6,-0.0,4.2,13.0
1677923760,24.4,0.7,24.4,22.6,-0.0,4.3,13.0
1677923880,24.4,0.7,24.4,22.6,-0.0,4.5,12.9
1677924000,24.4,0.7,24.4,22.6,-0.0,4.0,12.9
1677924120,24.4,0.7,24.4,22.6,-0.0,4.5,12.9
1677924240,24.4,0.7,24.4,22.6,-0.0,4.1,12.9
1677924360,24.4,0.7,24.4,22.6,-0.0,4.6,12.9
1677924480,24.4,0.7,24.4,22.6,-0.0,4.0,12.9
1677924600,24.4,0.7,24.4,22.6,-0.0,4.5,12.9
1677924720,24.4,0.6,24.4,22.6,-0.0,4.0,12.9
1677924840,24.4,0.7,24.4,22.6,-0.0,4.5,12.9
1677924960,24.4,0.6,24.4,22.6,-0.0,4.2,12.9
1677925080,24.4,0.6,24.3,22.6,-0.0,4.5,12.9
1677925200,24.4,0.6,24.4,22.6,-0.0,4.3,12.9
1677925320,24.4,0.6,24.3,22.6,-0.0,4.4,12.9
1677925440,24.4,0.6,24.4,22.6,-0.0,4.0,12.8
1677925560,24.4,0.6,24.3,22.6,-0.0,4.5,12.8
1677925680,24.4,0.6,24.4,22.6,-0.0,4.0,12.8
1677925800,24.3,0.6,24.3,22.6,-0.0,4.5,12.8
1677925920,24.4,0.6,24.4,22.6,-0.0,4.0,12.8
1677926040,24.3,0.6,24.3,22.6,-0.0,4.6,12.8
1677926160,24.4,0.6,24.3,22.6,-0.0,4.1,12.8
1677926280,24.3,0.6,24.3,22.6,-0.0,4.5,12.8
1677926400,24.3,0.6,24.3,22.6,-0.0,4.2,12.8
1677926520,24.3,0.6,24.3,22.6,-0.0,4.6,12.8
1677926640,24.3,0.6,24.3,22.6,-0.0,4.2,12.8
1677926760,24.3,0.5,24.3,22.6,-0.0,4.2,12.7
1677926880,24.3,0.5,24.3,22.6,-0.0,4.2,12.7
1677927000,24.3,0.5,24.3,22.6,-0.0,4.1,12.7
1677927120,24.3,0.5,24.3,22.6,-0.0,4.1,12.7
1677927240,24.3,0.5,24.3,22.6,-0.0,4.1,12.7
1677927360,24.3,0.5,24.3,22.6,-0.0,4.3,12.7
1677927480,24.3,0.5,24.3,22.6,-0.0,4.0,12.7
1677927600,24.3,0.5,24.3,22.6,-0.0,4.4,12.7
1677927720,24.3,0.5,24.3,22.6,-0.0,4.1,12.7
1677927840,24.3,0.5,24.3,22.6,-0.0,4.3,12.7
1677927960,24.3,0.5,24.3,22.6,-0.0,4.1,12.6
1677928080,24.3,0.5,24.3,22.6,-0.0,4.4,12.6
1677928200,24.3,0.5,24.3,22.6,-0.0,4.0,12.6
1677928320,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1677928440,24.3,0.4,24.3,22.6,-0.0,4.0,12.6
1677928560,24.3,0.4,24.3,22.6,-0.0,4.3,12.6
1677928680,24.3,0.4,24.3,22.6,-0.0,4.0,12.6
1677928800,24.3,0.4,24.3,22.6,-0.0,4.2,12.6
1677928920,24.3,0.4,24.3,22.6,-0.0,4.1,12.6
1677929040,24.3,0.4,24.2,22.6,-0.0,4.2,12.6
1677929160,24.2,0.4,24.2,22.6,-0.0,4.5,12.5
1677929280,24.3,0.4,24.3,22.6,-0.0,4.0,12.5
1677929400,24.2,0.4,24.2,22.6,-0.0,4.6,12.5
1677929520,24.2,0.4,24.2,22.6,-0.0,4.2,12.5
1677929640,24.2,0.4,24.2,22.6,-0.0,4.2,12.5
1677929760,24.2,0.4,24.2,22.6,-0.0,4.3,12.5
1677929880,24.2,0.4,24.2,22.6,-0.0,4.1,12.5
1677930000,24.2,0.4,24.2,22.6,-0.0,4.3,12.5
1677930120,24.2,0.4,24.2,22.6,-0.0,4.0,12.5
1677930240,24.2,0.4,24.2,22.6,-0.0,4.6,12.5
1677930360,24.2,0.4,24.2,22.6,-0.0,4.0,12.5
1677930480,24.2,0.3,24.2,22.6,-0.0,4.6,12.5
1677930600,24.2,0.3,24.2,22.6,-0.0,4.1,12.5
1677930720,24.2,0.3,24.2,22.6,-0.0,4.4,12.4
1677930840,24.2,0.3,24.2,22.6,-0.0,4.3,12.4
1677930960,24.2,0.3,24.2,22.6,-0.0,4.0,12.4
1677931080,24.2,0.3,24.2,22.6,-0.0,4.4,12.4
1677931200,24.2,0.3,24.2,22.6,-0.0,4.1,12.4
1677931320,24.2,0.3,24.2,22.6,-0.0,4.6,12.4
1677931440,24.2,0.3,24.2,22.6,-0.0,4.0,12.4
1677931560,24.2,0.3,24.2,22.6,-0.0,4.6,12.4
1677931680,24.2,0.3,24.2,22.6,-0.0,4.1,12.4
1677931800,24.2,0.3,24.2,22.6,-0.0,4.5,12.4
1677931920,24.2,0.3,24.1,22.6,-0.0,4.5,12.4
1677932040,24.2,0.3,24.2,22.6,-0.0,4.2,12.3
1677932160,24.2,0.3,24.1,22.6,-0.0,4.4,12.3
1677932280,24.2,0.3,24.1,22.6,-0.0,4.4,12.3
1677932400,24.2,0.3,24.2,22.6,-0.0,4.1,12.3
1677932520,24.1,0.3,24.1,22.6,-0.0,4.6,12.3
1677932640,24.2,0.3,24.1,22.6,-0.0,4.1,12.3
1677932760,24.1,0.3,24.1,22.6,-0.0,4.6,12.3
1677932880,24.2,0.3,24.2,22.6,-0.0,4.0,12.3
1677933000,24.1,0.3,24.1,22.6,-0.0,4.6,12.3
1677933120,24.1,0.3,24.1,22.6,-0.0,4.3,12.2
1677933240,24.1,0.3,24.1,22.6,-0.0,4.0,12.2
1677933360,24.1,0.3,24.1,22.6,-0.0,4.4,12.2
1677933480,24.1,0.3,24.1,22.6,-0.0,4.1,12.2
1677933600,24.1,0.3,24.1,22.6,-0.0,4.6,12.2
1677933720,24.1,0.3,24.1,22.6,-0.0,4.1,12.2
1677933840,24.1,0.3,24.1,22.6,-0.0,4.2,12.2
1677933960,24.1,0.3,24.1,22.6,-0.0,4.5,12.2
1677934080,24.1,0.3,24.1,22.6,-0.0,4.1,12.2
1677934200,24.1,0.3,24.1,22.6,-0.0,4.6,12.2
1677934320,24.1,0.3,24.1,22.6,-0.0,4.2,12.2
1677934440,24.1,0.3,24.0,22.6,-0.0,4.6,12.1
1677934560,24.1,0.3,24.1,22.6,-0.0,4.1,12.1
1677934680,24.1,0.3,24.1,22.6,-0.0,4.3,12.1
1677934800,24.1,0.3,24.0,22.6,-0.0,4.4,12.1
1677934920,24.1,0.3,24.1,22.6,-0.0,4.1,12.1
1677935040,24.0,0.3,24.0,22.6,-0.0,4.5,12.1
1677935160,24.1,0.3,24.1,22.6,-0.0,4.1,12.1
1677935280,24.0,0.3,24.0,22.6,-0.0,4.6,12.1
1677935400,24.1,0.3,24.0,22.6,-0.0,4.1,12.0
1677935520,24.0,0.3,24.0,22.6,-0.0,4.6,12.0
1677935640,24.0,0.3,24.0,22.6,-0.0,4.2,12.0
1677935760,24.0,0.3,24.0,22.6,-0.0,4.2,12.0
1677935880,24.0,0.3,24.0,22.6,-0.0,4.6,12.0
1677936000,24.0,0.4,24.0,22.6,-0.0,4.1,12.0
1677936120,24.0,0.4,24.0,22.6,-0.0,4.6,12.0
1677936240,24.0,0.5,24.0,22.6,-0.0,4.1,12.0
1677936360,24.0,0.6,24.0,22.6,-0.0,4.6,12.0
1677936480,24.0,0.7,24.0,22.6,-0.0,4.1,12.0
1677936600,24.0,0.9,24.0,22.6,-0.0,4.6,11.9
1677936720,24.0,1.1,24.0,22.6,-0.0,4.1,11.9
1677936840,24.0,1.4,24.0,22.6,-0.0,4.6,11.9
1677936960,24.0,1.9,24.0,22.6,-0.0,4.3,11.9
1677937080,24.0,2.6,24.0,22.6,-0.0,4.5,11.9
1677937200,24.0,3.7,24.0,22.6,-0.0,4.2,11.9
1677937320,24.1,5.3,24.1,22.6,-0.0,3.3,11.9
1677937440,24.1,7.9,24.1,22.6,-0.0,3.3,11.9
1677937560,24.1,11.4,24.1,22.6,-0.0,2.9,11.9
1677937680,24.1,16.1,24.1,22.6,-0.0,3.5,11.9
1677937800,24.1,20.8,24.1,22.6,-0.0,2.9,11.8
1677937920,24.1,24.3,24.0,22.6,-0.0,3.5,11.8
1677938040,24.1,24.4,24.0,22.6,-0.0,3.5,11.8
1677938160,24.1,24.4,24.1,22.6,-0.0,3.0,11.8
1677938280,24.1,24.4,24.0,22.6,-0.0,3.4,11.8
1677938400,24.1,24.4,24.1,22.6,0.0,3.0,11.8
1677938520,24.1,24.4,24.1,22.6,0.0,3.0,11.8
1677938640,24.1,26.8,24.0,22.6,0.0,3.5,11.8
1677938760,24.1,29.0,24.1,22.6,0.0,3.2,11.8
1677938880,24.1,29.6,24.1,22.6,0.0,3.0,11.7
1677939000,24.0,30.0,24.0,22.6,0.0,3.5,11.7
1677939120,24.1,30.3,24.1,22.6,0.1,3.0,11.7
1677939240,24.0,30.6,24.0,22.6,0.1,3.5,11.7
1677939360,24.1,30.9,24.1,22.6,0.1,3.0,11.7
1677939480,24.0,31.2,24.0,22.6,0.2,3.5,11.7
1677939600,24.0,31.4,24.0,22.6,0.2,3.5,11.7
1677939720,24.0,31.7,24.0,22.6,0.2,3.5,11.7
1677939840,24.1,31.9,24.1,22.6,0.3,3.0,11.6
1677939960,24.1,32.1,24.0,22.6,0.3,3.5,11.6
1677940080,24.1,35.7,24.0,22.6,0.4,3.3,11.6
1677940200,24.1,36.7,24.0,22.6,0.5,3.4,11.6
1677940320,24.1,37.3,24.1,22.6,0.5,3.0,11.6
1677940440,24.1,37.3,24.0,22.6,0.6,3.5,11.6
1677940560,24.1,38.4,24.1,22.6,0.7,3.1,11.6
1677940680,24.1,39.1,24.0,22.6,0.7,3.5,11.6
1677940800,24.1,39.1,24.1,22.6,0.8,3.5,11.6
1677940920,24.1,38.3,24.1,22.6,1.1,3.5,11.6
1677941040,24.2,39.7,24.1,22.6,1.6,3.5,11.6
1677941160,24.2,39.7,24.2,22.6,1.6,3.2,11.6
1677941280,24.1,40.2,24.1,22.6,1.2,3.5,11.6
1677941400,24.2,38.8,24.1,22.6,1.4,3.5,11.6
1677941520,24.1,38.8,24.1,22.6,1.1,3.5,11.6
1677941640,24.1,39.2,24.1,22.6,1.0,3.4,11.5
1677941760,24.2,39.5,24.2,22.6,1.5,3.0,11.6
1677941880,24.2,39.5,24.2,22.6,1.6,3.0,11.5
1677942000,24.1,39.2,24.1,22.6,0.8,3.5,11.5
1677942120,24.1,39.2,24.1,22.6,1.1,3.5,11.5
1677942240,24.3,39.2,24.3,22.6,3.2,3.5,11.6
1677942360,24.3,40.8,24.3,22.6,2.4,3.5,11.6
1677942480,24.2,39.8,24.2,22.6,1.7,3.5,11.5
1677942600,24.3,39.8,24.3,22.6,2.4,3.0,11.6
1677942720,24.4,40.2,24.4,22.6,2.6,3.1,11.6
1677942840,24.3,38.4,24.3,22.6,2.5,3.5,11.6
1677942960,24.3,38.4,24.2,22.6,1.9,3.5,11.6
1677943080,24.3,39.7,24.3,22.6,2.0,3.1,11.5
1677943200,24.3,39.5,24.2,22.6,2.0,3.5,11.5
1677943320,24.3,39.5,24.3,22.6,2.0,3.1,11.5
1677943440,24.3,39.4,24.3,22.6,2.1,3.0,11.5
1677943560,24.3,39.4,24.3,22.6,2.3,3.1,11.6
1677943680,24.3,39.7,24.3,22.6,2.4,3.4,11.6
1677943800,24.3,40.0,24.3,22.6,2.0,3.1,11.5
1677943920,24.3,40.1,24.2,22.6,2.2,3.5,11.5
1677944040,24.3,39.5,24.2,22.6,1.9,3.0,11.5
1677944160,24.2,38.5,24.1,22.6,1.5,3.5,11.5
1677944280,24.3,38.5,24.2,22.6,2.5,3.4,11.5
1677944400,24.4,38.7,24.3,22.6,2.7,3.0,11.5
1677944520,24.3,39.6,24.3,22.6,2.6,3.5,11.5
1677944640,24.5,39.6,24.4,22.6,3.3,3.0,11.5
1677944760,24.5,39.6,24.5,22.6,3.3,3.3,11.5
1677944880,24.4,39.2,24.3,22.6,2.5,3.5,11.5
1677945000,24.3,39.2,24.2,22.6,1.8,3.5,11.5
1677945120,24.2,39.2,24.2,22.6,2.0,3.5,11.5
1677945240,24.5,39.1,24.5,22.6,4.1,3.1,11.5
1677945360,24.8,39.1,24.8,22.6,6.4,3.8,11.5
1677945480,24.8,39.2,24.7,22.6,5.7,4.1,11.5
1677945600,24.6,40.2,24.6,22.6,4.8,4.7,11.5
1677945720,25.2,40.2,25.2,22.6,8.4,4.1,11.5
1677945840,25.0,39.8,24.9,22.6,4.4,4.5,11.5
1677945960,24.7,37.5,24.6,22.6,2.4,4.3,11.6
1677946080,24.7,37.6,24.6,22.6,4.1,4.6,11.6
1677946200,25.2,40.6,25.2,22.6,8.0,4.0,11.5
1677946320,25.2,40.6,25.2,22.6,7.2,4.2,11.6
1677946440,25.0,39.9,25.0,22.6,4.7,4.0,11.6
1677946560,25.6,39.9,25.6,22.6,12.9,4.0,11.7
1677946680,25.7,40.2,25.6,22.6,11.7,4.0,11.7
1677946800,26.0,40.1,26.0,22.6,12.4,3.4,11.8
1677946920,25.3,40.1,25.2,22.6,3.8,3.5,11.8
1677947040,25.9,39.3,25.8,22.6,12.0,4.0,11.8
1677947160,26.2,39.6,26.2,22.6,13.7,4.0,11.8
1677947280,26.2,39.6,26.2,22.6,12.9,4.0,11.9
1677947400,26.3,39.5,26.2,22.6,12.9,3.9,12.0
1677947520,26.3,39.5,26.3,22.6,13.2,4.3,12.0
1677947640,26.5,39.5,26.5,22.6,14.1,3.8,12.1
1677947760,26.3,39.3,26.3,22.6,10.2,3.7,12.1
1677947880,26.7,40.0,26.7,22.6,15.3,3.3,12.1
1677948000,26.6,40.0,26.5,22.6,13.5,4.3,12.2
1677948120,26.7,38.8,26.7,22.6,15.0,3.9,12.3
1677948240,26.7,38.9,26.7,22.6,14.7,3.8,12.3
1677948360,26.9,38.8,26.9,22.6,15.9,3.8,12.4
1677948480,26.3,40.2,26.3,22.6,7.4,3.2,12.4
1677948600,26.2,38.4,26.1,22.6,6.7,3.8,12.5
1677948720,27.0,38.4,27.0,22.6,17.6,3.8,12.5
1677948840,25.9,38.6,25.8,22.6,3.9,4.5,12.5
1677948960,25.8,39.1,25.8,22.6,3.5,4.0,12.4
1677949080,25.8,39.1,25.7,22.6,3.9,4.4,12.4
1677949200,25.7,39.3,25.7,22.6,3.7,4.1,12.4
1677949320,25.7,39.8,25.7,22.6,3.9,4.5,12.3
1677949440,25.8,39.8,25.8,22.6,5.5,4.0,12.3
1677949560,27.0,40.2,27.0,22.6,17.5,4.0,12.3
1677949680,26.8,40.3,26.8,22.6,15.0,3.9,12.3
1677949800,25.9,40.2,25.9,22.6,4.0,4.2,12.3
1677949920,25.8,39.2,25.8,22.6,3.8,4.4,12.3
1677950040,25.9,39.2,25.9,22.6,5.7,4.4,12.2
1677950160,26.0,39.2,26.0,22.6,6.2,3.9,12.2
1677950280,26.4,39.8,26.4,22.6,12.4,4.0,12.2
1677950400,26.4,39.7,26.4,22.6,9.6,4.1,12.2
1677950520,26.5,39.8,26.5,22.6,8.9,3.9,12.2
1677950640,26.1,38.6,26.0,22.6,5.5,4.4,12.2
1677950760,26.0,37.6,26.0,22.6,5.2,4.4,12.2
1677950880,26.0,37.6,26.0,22.6,5.6,3.9,12.2
1677951000,26.1,39.2,26.0,22.6,6.5,4.4,12.2
1677951120,26.0,38.7,26.0,22.6,5.3,4.0,12.1
1677951240,25.8,38.7,25.8,22.6,3.8,4.5,12.2
1677951360,25.7,39.2,25.7,22.6,2.6,4.0,12.2
1677951480,25.6,38.1,25.6,22.6,2.2,4.4,12.2
1677951600,25.7,38.1,25.6,22.6,2.9,4.1,12.1
1677951720,25.7,39.7,25.6,22.6,3.6,4.5,12.1
1677951840,25.7,39.7,25.7,22.6,3.9,4.5,12.1
1677951960,25.6,39.9,25.6,22.6,3.4,4.1,12.1
1677952080,25.6,39.8,25.6,22.6,3.6,4.5,12.1
1677952200,25.6,39.8,25.5,22.6,3.3,4.5,12.1
1677952320,25.6,39.2,25.6,22.6,3.9,4.4,12.1
1677952440,25.7,40.4,25.7,22.6,4.9,4.0,12.0
1677952560,25.8,40.4,25.8,22.6,5.7,4.0,12.0
1677952680,25.9,39.0,25.9,22.6,6.5,4.2,12.0
1677952800,26.2,39.8,26.1,22.6,9.1,3.9,12.0
1677952920,27.8,39.8,27.8,22.6,26.5,3.7,12.1
1677953040,27.0,39.5,26.9,22.6,13.5,3.8,12.0
1677953160,26.3,40.8,26.3,22.6,6.4,3.9,12.0
1677953280,26.1,40.8,26.1,22.6,5.2,4.0,12.1
1677953400,26.1,38.7,26.0,22.6,5.2,4.5,12.1
1677953520,26.0,37.3,25.9,22.6,4.3,4.3,12.0
1677953640,25.9,37.4,25.9,22.6,3.5,3.9,12.1
1677953760,25.8,39.2,25.8,22.6,3.1,4.0,12.1
1677953880,25.8,38.6,25.7,22.6,2.9,4.4,12.1
1677954000,25.7,38.6,25.6,22.6,2.5,4.5,12.1
1677954120,25.6,38.3,25.6,22.6,2.8,4.5,12.1
1677954240,25.8,40.1,25.8,22.6,5.2,4.4,12.0
1677954360,25.8,39.8,25.8,22.6,4.8,4.4,12.0
1677954480,25.8,37.2,25.8,22.6,4.4,4.4,12.0
1677954600,25.7,37.2,25.6,22.6,3.3,4.5,12.0
1677954720,25.6,39.2,25.6,22.6,3.1,4.5,12.0
1677954840,25.6,39.8,25.6,22.6,3.2,4.5,12.0
1677954960,25.6,39.8,25.5,22.6,2.9,4.5,12.0
1677955080,25.5,38.8,25.5,22.6,2.7,4.4,12.0
1677955200,25.5,39.3,25.5,22.6,2.8,4.5,12.0
1677955320,25.5,39.3,25.5,22.6,3.3,4.2,12.0
1677955440,25.6,40.2,25.6,22.6,4.6,4.5,12.0
1677955560,25.8,38.9,25.8,22.6,6.3,4.0,11.9
1677955680,26.0,38.9,26.0,22.6,8.2,4.0,12.0
1677955800,26.1,40.3,26.0,22.6,7.6,3.9,11.9
1677955920,26.0,39.9,26.0,22.6,6.8,4.0,11.9
1677956040,25.9,39.9,25.9,22.6,5.8,4.4,11.9
1677956160,25.9,38.5,25.8,22.6,4.4,3.9,11.9
1677956280,25.8,39.5,25.8,22.6,4.1,4.0,12.0
1677956400,25.8,39.5,25.8,22.6,4.9,4.0,11.9
1677956520,25.9,37.5,25.9,22.6,5.8,4.4,11.9
1677956640,25.9,39.2,25.9,22.6,5.4,3.9,11.9
1677956760,25.8,39.2,25.8,22.6,4.9,4.4,11.9
1677956880,25.8,37.9,25.8,22.6,4.7,4.0,11.9
1677957000,25.9,37.8,25.8,22.6,5.1,4.0,11.9
1677957120,25.9,37.8,25.8,22.6,5.3,4.4,11.9
1677957240,25.9,38.5,25.8,22.6,5.4,4.4,11.9
1677957360,26.0,39.8,26.0,22.6,6.6,3.9,11.9
1677957480,26.1,39.8,26.0,22.6,7.1,4.3,11.9
1677957600,26.0,39.9,26.0,22.6,6.1,3.9,11.9
1677957720,25.9,38.4,25.9,22.6,5.5,4.4,11.9
1677957840,25.9,38.4,25.9,22.6,5.2,4.0,11.9
1677957960,25.9,38.5,25.9,22.6,5.6,4.4,11.9
1677958080,26.0,39.2,26.0,22.6,5.9,3.9,11.9
1677958200,26.0,39.2,26.0,22.6,6.4,4.0,11.9
1677958320,26.2,39.9,26.1,22.6,7.6,4.1,12.0
1677958440,26.3,40.2,26.2,22.6,8.4,3.9,12.0
1677958560,26.3,40.2,26.3,22.6,8.4,3.9,12.0
1677958680,26.3,39.1,26.3,22.6,9.0,4.3,12.0
1677958800,26.4,39.0,26.3,22.6,8.7,3.9,12.0
1677958920,26.3,39.2,26.3,22.6,7.9,4.0,12.0
1677959040,26.5,39.9,26.4,22.6,9.5,4.0,12.0
1677959160,26.6,39.1,26.5,22.6,10.9,4.3,12.0
1677959280,26.6,39.1,26.5,22.6,10.2,4.2,12.1
1677959400,26.4,39.4,26.4,22.6,7.5,3.8,12.0
1677959520,26.3,39.5,26.3,22.6,6.1,3.3,12.0
1677959640,26.3,39.5,26.3,22.6,7.3,3.8,12.1
1677959760,26.5,39.4,26.5,22.6,9.2,3.9,12.1
1677959880,26.3,39.3,26.3,22.6,10.4,3.9,12.1
1677960000,26.6,39.4,26.5,22.6,10.0,4.3,12.1
1677960120,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1677960240,26.6,39.7,26.5,22.6,8.6,3.3,12.1
1677960360,26.5,39.0,26.5,22.6,8.4,3.9,12.1
1677960480,26.5,38.9,26.5,22.6,8.8,4.0,12.2
1677960600,26.5,39.0,26.5,22.6,8.9,4.1,12.2
1677960720,26.6,39.5,26.6,22.6,9.4,3.9,12.2
1677960840,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1677960960,26.9,39.3,26.9,22.6,12.3,3.3,12.2
1677961080,27.0,39.2,27.0,22.6,12.8,3.4,12.2
1677961200,26.9,39.1,26.9,22.6,11.5,3.7,12.2
1677961320,26.8,39.1,26.7,22.6,10.3,4.3,12.2
1677961440,26.9,38.4,26.9,22.6,11.8,3.8,12.2
1677961560,26.9,38.8,26.9,22.6,12.0,4.1,12.3
1677961680,27.2,39.3,27.2,22.6,13.8,3.3,12.3
1677961800,28.2,40.7,28.2,22.6,24.1,3.1,12.3
1677961920,28.4,40.8,28.4,22.6,25.9,3.0,12.4
1677962040,27.0,40.8,27.0,22.6,10.6,2.7,12.4
1677962160,27.0,39.5,27.0,22.6,11.6,3.8,12.4
1677962280,26.9,39.5,26.9,22.6,11.3,4.0,12.4
1677962400,26.9,38.0,26.9,22.6,11.7,3.8,12.4
1677962520,26.9,38.2,26.9,22.6,11.2,3.7,12.4
1677962640,26.8,38.1,26.8,22.6,10.5,4.2,12.4
1677962760,26.9,38.4,26.9,22.6,10.7,3.3,12.4
1677962880,26.8,38.5,26.8,22.6,9.8,3.3,12.4
1677963000,26.6,38.5,26.6,22.6,7.8,3.9,12.5
1677963120,26.6,39.0,26.6,22.6,8.5,3.9,12.5
1677963240,26.6,38.9,26.6,22.6,8.9,3.9,12.5
1677963360,26.7,39.0,26.7,22.6,10.9,4.3,12.5
1677963480,28.8,39.0,28.8,22.6,27.9,3.1,12.5
1677963600,26.8,39.0,26.8,22.6,6.7,2.7,12.5
1677963720,26.5,39.0,26.5,22.6,5.3,2.8,12.5
1677963840,26.4,38.3,26.4,22.6,5.3,2.8,12.5
1677963960,26.4,38.8,26.3,22.6,6.2,4.4,12.5
1677964080,26.5,38.8,26.5,22.6,7.7,3.9,12.5
1677964200,27.9,39.8,27.9,22.6,27.2,3.8,12.5
1677964320,28.8,38.2,28.8,22.6,27.5,3.6,12.5
1677964440,27.8,38.3,27.8,22.6,22.6,4.1,12.6
1677964560,28.5,38.2,28.5,22.6,25.1,3.1,12.6
1677964680,28.7,38.2,28.7,22.6,25.9,3.0,12.6
1677964800,26.9,38.2,26.9,22.6,9.4,4.0,12.6
1677964920,26.9,37.3,26.8,22.6,9.9,2.9,12.6
1677965040,28.7,37.3,28.7,22.6,28.4,3.7,12.6
1677965160,26.9,37.3,26.9,22.6,8.7,3.9,12.6
1677965280,26.4,38.2,26.4,22.6,5.2,4.3,12.6
1677965400,26.4,37.2,26.3,22.6,5.5,4.0,12.6
1677965520,26.2,37.2,26.2,22.6,4.5,4.4,12.6
1677965640,26.3,38.2,26.3,22.6,5.7,4.4,12.6
1677965760,26.2,36.4,26.2,22.6,4.3,4.0,12.6
1677965880,26.3,36.4,26.2,22.6,6.0,4.4,12.6
1677966000,26.4,39.7,26.4,22.6,7.6,4.4,12.6
1677966120,28.6,39.7,28.7,22.6,26.8,3.6,12.6
1677966240,28.5,39.4,28.5,22.6,24.7,3.6,12.6
1677966360,26.6,37.8,26.6,22.6,6.2,3.8,12.6
1677966480,26.4,37.8,26.4,22.6,5.7,3.9,12.6
1677966600,26.2,36.7,26.2,22.6,4.2,4.4,12.6
1677966720,26.2,35.2,26.1,22.6,3.7,4.2,12.6
1677966840,26.2,35.3,26.1,22.6,4.3,4.4,12.6
1677966960,26.1,36.0,26.1,22.6,3.8,4.3,12.6
1677967080,26.1,39.4,26.0,22.6,3.5,4.4,12.6
1677967200,26.1,39.0,26.0,22.6,3.9,4.4,12.6
1677967320,26.0,38.8,25.9,22.6,2.8,4.4,12.6
1677967440,26.0,38.8,25.9,22.6,3.0,4.5,12.6
1677967560,26.0,39.4,25.9,22.6,2.9,4.3,12.6
1677967680,25.9,38.8,25.9,22.6,2.7,4.5,12.6
1677967800,26.0,38.8,26.0,22.6,3.7,3.9,12.6
1677967920,26.0,39.7,26.0,22.6,3.8,4.2,12.6
1677968040,25.9,39.7,25.9,22.6,3.0,4.4,12.6
1677968160,25.9,39.2,25.9,22.6,3.1,3.9,12.6
1677968280,26.0,39.3,25.9,22.6,3.9,4.0,12.6
1677968400,25.9,39.3,25.9,22.6,3.3,4.0,12.6
1677968520,25.8,39.3,25.8,22.6,2.8,4.4,12.6
1677968640,25.8,38.4,25.8,22.6,2.2,3.9,12.6
1677968760,25.8,38.4,25.7,22.6,2.1,4.5,12.6
1677968880,25.7,37.4,25.7,22.6,2.1,4.3,12.6
1677969000,25.7,38.1,25.7,22.6,2.3,4.5,12.6
1677969120,25.7,38.1,25.7,22.6,2.4,4.0,12.6
1677969240,25.7,38.5,25.7,22.6,2.6,4.3,12.6
1677969360,25.7,38.8,25.7,22.6,2.7,4.1,12.6
1677969480,25.7,38.8,25.7,22.6,3.0,4.4,12.5
1677969600,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1677969720,25.8,39.3,25.8,22.6,3.8,4.5,12.5
1677969840,25.8,39.3,25.8,22.6,3.8,4.0,12.5
1677969960,25.8,39.9,25.8,22.6,3.7,4.3,12.5
1677970080,25.8,39.3,25.7,22.6,3.5,4.4,12.5
1677970200,25.8,39.3,25.8,22.6,3.6,3.9,12.5
1677970320,25.8,39.3,25.8,22.6,3.8,4.0,12.5
1677970440,25.8,39.7,25.8,22.6,4.2,4.5,12.5
1677970560,25.8,39.7,25.8,22.6,3.6,4.0,12.5
1677970680,25.7,39.2,25.7,22.6,3.4,4.4,12.5
1677970800,25.8,39.8,25.7,22.6,3.3,3.9,12.5
1677970920,25.6,39.8,25.6,22.6,2.5,4.4,12.5
1677971040,25.6,38.8,25.6,22.6,2.5,4.0,12.5
1677971160,25.6,39.2,25.6,22.6,2.8,4.3,12.5
1677971280,25.6,39.2,25.6,22.6,3.1,4.5,12.5
1677971400,25.6,39.2,25.6,22.6,2.7,4.2,12.5
1677971520,25.6,39.2,25.6,22.6,3.6,4.4,12.5
1677971640,25.7,39.2,25.7,22.6,3.9,3.9,12.5
1677971760,25.7,39.8,25.7,22.6,3.6,4.0,12.5
1677971880,25.7,39.8,25.6,22.6,3.7,4.5,12.5
1677972000,25.6,39.8,25.6,22.6,3.1,4.2,12.5
1677972120,25.6,39.2,25.5,22.6,2.8,4.5,12.5
1677972240,25.6,39.7,25.5,22.6,3.0,4.3,12.5
1677972360,25.5,39.7,25.5,22.6,2.9,4.5,12.5
1677972480,25.6,39.2,25.5,22.6,3.1,4.2,12.5
1677972600,25.5,39.7,25.5,22.6,3.2,4.5,12.5
1677972720,25.6,39.7,25.5,22.6,3.4,4.5,12.5
1677972840,25.5,39.7,25.5,22.6,3.1,4.1,12.5
1677972960,25.5,38.7,25.5,22.6,2.7,4.0,12.5
1677973080,25.5,38.7,25.5,22.6,2.7,4.0,12.5
1677973200,25.5,38.6,25.5,22.6,2.7,4.3,12.5
1677973320,25.5,39.2,25.4,22.6,3.0,4.5,12.5
1677973440,25.5,39.2,25.4,22.6,2.8,4.5,12.5
1677973560,25.4,38.8,25.4,22.6,2.5,4.5,12.5
1677973680,25.4,39.5,25.3,22.6,1.9,4.2,12.5
1677973800,25.3,39.5,25.3,22.6,1.8,4.5,12.5
1677973920,25.3,38.8,25.3,22.6,1.9,4.5,12.5
1677974040,25.3,37.7,25.3,22.6,2.1,4.5,12.5
1677974160,25.4,37.7,25.3,22.6,2.5,4.5,12.5
1677974280,25.4,38.8,25.3,22.6,2.8,4.5,12.5
1677974400,25.4,39.7,25.4,22.6,3.4,4.5,12.5
1677974520,25.5,39.7,25.4,22.6,3.1,4.1,12.5
1677974640,25.3,39.1,25.3,22.6,2.2,4.5,12.5
1677974760,25.3,39.0,25.3,22.6,1.6,4.1,12.4
1677974880,25.2,39.0,25.2,22.6,1.4,4.6,12.4
1677975000,25.2,38.4,25.2,22.6,1.5,4.6,12.4
1677975120,25.2,38.9,25.2,22.6,1.7,4.3,12.4
1677975240,25.3,38.9,25.2,22.6,2.6,4.5,12.4
1677975360,25.3,38.8,25.2,22.6,2.3,4.2,12.4
1677975480,25.3,39.2,25.3,22.6,2.7,4.2,12.4
1677975600,25.3,39.2,25.2,22.6,2.4,4.6,12.4
1677975720,25.2,38.4,25.2,22.6,2.2,4.6,12.4
1677975840,25.2,38.9,25.2,22.6,1.9,4.5,12.4
1677975960,25.2,38.9,25.2,22.6,1.6,4.3,12.4
1677976080,25.2,39.1,25.1,22.6,1.6,4.5,12.4
1677976200,25.1,39.3,25.1,22.6,1.5,4.5,12.4
1677976320,25.1,39.3,25.1,22.6,1.4,4.6,12.4
1677976440,25.1,38.6,25.1,22.6,1.4,4.6,12.4
1677976560,25.1,38.6,25.1,22.6,1.6,4.5,12.4
1677976680,25.3,39.1,25.3,22.6,4.6,4.5,12.3
1677976800,25.3,40.2,25.3,22.6,3.4,4.5,12.4
1677976920,25.6,40.2,25.6,22.6,7.0,4.2,12.3
1677977040,25.5,40.0,25.5,22.6,4.0,4.5,12.4
1677977160,25.3,38.7,25.3,22.6,2.7,4.6,12.4
1677977280,25.4,38.7,25.3,22.6,3.4,4.5,12.4
1677977400,25.2,39.5,25.2,22.6,1.9,4.4,12.4
1677977520,25.2,39.5,25.1,22.6,1.9,4.4,12.3
1677977640,25.2,39.5,25.1,22.6,1.9,4.5,12.3
1677977760,25.1,38.9,25.1,22.6,1.8,4.5,12.3
1677977880,25.1,38.2,25.0,22.6,1.1,4.2,12.3
1677978000,25.0,38.2,25.0,22.6,0.8,4.2,12.3
1677978120,25.0,36.6,25.0,22.6,0.7,4.6,12.3
1677978240,25.0,37.2,24.9,22.6,0.5,4.3,12.3
1677978360,25.0,37.2,24.9,22.6,0.5,4.6,12.3
1677978480,24.9,37.1,24.9,22.6,0.5,4.6,12.3
1677978600,25.0,36.8,24.9,22.6,0.4,4.2,12.3
1677978720,24.9,36.8,24.9,22.6,0.4,4.6,12.3
1677978840,24.9,36.0,24.9,22.6,0.5,4.6,12.3
1677978960,24.9,37.6,24.9,22.6,0.7,4.6,12.3
1677979080,24.9,37.6,24.9,22.6,0.6,4.1,12.3
1677979200,24.9,37.2,24.9,22.6,0.6,4.6,12.3
1677979320,24.9,38.1,24.9,22.6,0.9,4.6,12.3
1677979440,24.9,38.1,24.9,22.6,1.0,4.6,12.3
1677979560,24.9,38.8,24.9,22.6,0.8,4.2,12.2
1677979680,24.9,37.6,24.8,22.6,0.5,4.6,12.2
1677979800,24.8,37.6,24.8,22.6,0.3,4.6,12.2
1677979920,24.8,31.1,24.8,22.6,0.2,4.3,12.2
1677980040,24.8,30.9,24.8,22.6,0.2,4.7,12.2
1677980160,24.8,30.5,24.8,22.6,0.1,4.3,12.2
1677980280,24.8,30.5,24.7,22.6,0.1,4.6,12.2
1677980400,24.8,30.9,24.7,22.6,0.2,4.6,12.2
1677980520,24.8,30.7,24.7,22.6,0.1,4.6,12.2
1677980640,24.7,29.7,24.7,22.6,0.1,4.6,12.2
1677980760,24.7,29.0,24.7,22.6,0.0,4.6,12.2
1677980880,24.7,27.6,24.7,22.6,0.0,4.2,12.2
1677981000,24.7,25.9,24.7,22.6,0.0,4.6,12.2
1677981120,24.7,25.1,24.7,22.6,0.0,4.1,12.2
1677981240,24.7,25.0,24.7,22.6,0.0,4.6,12.2
1677981360,24.7,25.1,24.7,22.6,0.0,4.1,12.2
1677981480,24.7,25.0,24.7,22.6,0.0,4.3,12.2
1677981600,24.7,25.0,24.6,22.6,-0.0,4.7,12.2
1677981720,24.7,25.0,24.6,22.6,-0.0,4.7,12.1
1677981840,24.7,25.0,24.6,22.6,-0.0,4.6,12.1
1677981960,24.7,25.0,24.6,22.6,-0.0,4.3,12.1
1677982080,24.6,25.0,24.6,22.6,-0.0,4.6,12.1
1677982200,24.6,11.9,24.6,22.6,0.0,4.3,12.1
1677982320,24.6,8.6,24.6,22.6,0.0,4.6,12.1
1677982440,24.6,6.0,24.6,22.6,0.0,4.0,12.1
1677982560,24.6,3.6,24.6,22.6,0.0,4.5,12.1
1677982680,24.6,2.2,24.6,22.6,0.0,4.5,12.1
1677982800,24.6,1.7,24.6,22.6,0.0,4.0,12.1
1677982920,24.6,1.0,24.6,22.6,0.0,4.3,12.1
1677983040,24.6,0.8,24.6,22.6,0.0,4.5,12.0
1677983160,24.6,0.8,24.6,22.6,0.0,4.4,12.0
1677983280,24.6,0.8,24.5,22.6,0.0,4.6,12.0
1677983400,24.6,0.8,24.6,22.6,0.0,4.3,12.0
1677983520,24.5,0.7,24.5,22.6,0.0,4.5,12.0
1677983640,24.6,0.6,24.5,22.6,-0.0,4.1,12.0
1677983760,24.5,0.6,24.5,22.6,-0.0,4.5,12.0
1677983880,24.5,0.6,24.5,22.6,-0.0,4.1,12.0
1677984000,24.5,0.6,24.5,22.6,-0.0,4.6,12.0
1677984120,24.5,0.6,24.5,22.6,-0.0,4.5,12.0
1677984240,24.5,0.5,24.5,22.6,-0.0,4.0,12.0
1677984360,24.5,0.5,24.5,22.6,-0.0,4.5,12.0
1677984480,24.5,0.6,24.5,22.6,-0.0,4.1,12.0
1677984600,24.5,0.6,24.5,22.6,-0.0,4.5,11.9
1677984720,24.5,0.6,24.5,22.6,-0.0,4.1,11.9
1677984840,24.5,0.7,24.5,22.6,-0.0,4.6,11.9
1677984960,24.5,0.7,24.5,22.6,-0.0,4.0,11.9
1677985080,24.5,0.6,24.5,22.6,-0.0,4.5,11.9
1677985200,24.5,0.7,24.5,22.6,-0.0,4.5,11.9
1677985320,24.5,0.6,24.5,22.6,-0.0,4.1,11.9
1677985440,24.4,0.6,24.4,22.6,-0.0,4.5,11.9
1677985560,24.5,0.6,24.4,22.6,-0.0,4.2,11.9
1677985680,24.4,0.6,24.4,22.6,-0.0,4.4,11.9
1677985800,24.5,0.6,24.4,22.6,0.0,4.2,11.9
1677985920,24.4,0.6,24.4,22.6,0.0,4.5,11.9
1677986040,24.4,0.7,24.4,22.6,0.0,4.3,11.9
1677986160,24.4,0.7,24.4,22.6,0.0,4.6,11.8
1677986280,24.4,0.8,24.4,22.6,0.0,4.1,11.8
1677986400,24.4,0.8,24.4,22.6,0.0,4.6,11.8
1677986520,24.4,0.7,24.4,22.6,0.0,4.1,11.8
1677986640,24.4,0.7,24.4,22.6,0.0,4.5,11.8
1677986760,24.4,0.7,24.4,22.6,-0.0,4.2,11.8
1677986880,24.4,0.7,24.4,22.6,0.0,4.0,11.8
1677987000,24.4,0.7,24.4,22.6,0.0,4.2,11.8
1677987120,24.4,0.7,24.4,22.6,0.0,4.0,11.8
1677987240,24.4,0.7,24.3,22.6,0.0,4.6,11.8
1677987360,24.4,0.8,24.4,22.6,-0.0,4.1,11.8
1677987480,24.4,0.7,24.4,22.6,-0.0,4.1,11.8
1677987600,24.4,0.7,24.3,22.6,-0.0,4.4,11.8
1677987720,24.3,0.7,24.3,22.6,-0.0,4.5,11.7
1677987840,24.4,0.7,24.4,22.6,-0.0,4.0,11.7
1677987960,24.3,0.8,24.3,22.6,-0.0,4.6,11.7
1677988080,24.4,0.8,24.3,22.6,0.0,4.0,11.7
1677988200,24.3,1.0,24.3,22.6,0.0,4.6,11.7
1677988320,24.3,0.7,24.3,22.6,0.0,4.2,11.7
1677988440,24.3,0.8,24.3,22.6,0.0,4.2,11.7
1677988560,24.3,0.7,24.3,22.6,0.0,4.6,11.7
1677988680,24.3,0.8,24.3,22.6,0.0,4.0,11.7
1677988800,24.3,0.7,24.3,22.6,0.0,4.6,11.7
1677988920,24.3,1.2,24.3,22.6,-0.0,4.0,11.7
1677989040,24.3,1.0,24.2,22.6,-0.0,4.6,11.6
1677989160,24.3,0.7,24.3,22.6,-0.0,4.1,11.6
1677989280,24.3,0.7,24.2,22.6,0.0,4.6,11.6
1677989400,24.3,0.9,24.3,22.6,-0.0,4.1,11.6
1677989520,24.2,0.8,24.2,22.6,-0.0,4.6,11.6
1677989640,24.3,0.9,24.2,22.6,-0.0,4.2,11.6
1677989760,24.3,1.0,24.2,22.6,-0.0,4.1,11.6
1677989880,24.3,0.8,24.2,22.6,-0.0,4.0,11.6
1677990000,24.2,0.9,24.2,22.6,-0.0,4.6,11.6
1677990120,24.2,1.2,24.2,22.6,0.0,4.0,11.6
1677990240,24.2,0.8,24.2,22.6,0.0,4.6,11.6
1677990360,24.2,0.8,24.2,22.6,0.0,4.1,11.5
1677990480,24.2,0.7,24.2,22.6,-0.0,4.6,11.5
1677990600,24.2,0.7,24.2,22.6,-0.0,4.1,11.5
1677990720,24.2,0.7,24.2,22.6,-0.0,4.3,11.5
1677990840,24.2,0.7,24.2,22.6,0.0,4.1,11.5
1677990960,24.2,0.7,24.2,22.6,-0.0,4.6,11.5
1677991080,24.2,0.7,24.2,22.6,-0.0,4.1,11.5
1677991200,24.2,0.6,24.2,22.6,-0.0,4.6,11.5
1677991320,24.2,0.7,24.2,22.6,-0.0,4.4,11.5
1677991440,24.2,0.7,24.1,22.6,0.0,4.6,11.5
1677991560,24.1,0.7,24.1,22.6,0.0,4.6,11.5
1677991680,24.1,0.7,24.1,22.6,-0.0,4.6,11.5
1677991800,24.1,0.7,24.1,22.6,-0.0,4.6,11.5
1677991920,24.1,0.6,24.1,22.6,-0.0,4.6,11.5
1677992040,24.1,0.6,24.1,22.6,-0.0,4.6,11.5
1677992160,24.1,0.5,24.1,22.6,0.0,4.6,11.5
1677992280,24.1,0.5,24.1,22.6,-0.0,4.2,11.4
1677992400,24.1,0.5,24.1,22.6,-0.0,4.6,11.4
1677992520,24.1,0.4,24.1,22.6,-0.0,4.1,11.4
1677992640,24.1,0.5,24.1,22.6,-0.0,4.6,11.4
1677992760,24.1,0.4,24.1,22.6,-0.0,4.6,11.4
1677992880,24.1,0.4,24.1,22.6,-0.0,4.4,11.4
1677993000,24.1,0.4,24.0,22.6,-0.0,4.6,11.4
1677993120,24.1,0.5,24.0,22.6,-0.0,4.4,11.4
1677993240,24.0,0.5,24.0,22.6,-0.0,4.6,11.4
1677993360,24.0,0.5,24.0,22.6,-0.0,4.3,11.4
1677993480,24.0,0.6,24.0,22.6,-0.0,4.6,11.4
1677993600,24.0,0.7,24.0,22.6,0.0,4.6,11.4
1677993720,24.0,0.6,24.0,22.6,-0.0,4.6,11.4
1677993840,24.0,0.6,24.0,22.6,-0.0,4.6,11.4
1677993960,24.0,0.5,24.0,22.6,-0.0,4.6,11.4
1677994080,24.0,0.5,24.0,22.6,-0.0,4.6,11.4
1677994200,24.0,0.6,24.0,22.6,-0.0,4.6,11.4
1677994320,24.0,0.5,24.0,22.6,-0.0,4.7,11.4
1677994440,24.0,0.4,24.0,22.6,-0.0,4.6,11.3
1677994560,24.0,0.4,24.0,22.6,0.0,4.6,11.3
1677994680,24.0,0.4,24.0,22.6,-0.0,4.6,11.3
1677994800,24.0,0.4,24.0,22.6,-0.0,3.4,11.3
1677994920,24.0,0.4,24.0,22.6,-0.0,3.4,11.3
1677995040,24.1,0.4,24.0,22.6,0.0,3.4,11.3
1677995160,24.0,0.4,24.0,22.6,-0.0,3.4,11.3
1677995280,24.0,0.4,24.0,22.6,-0.0,3.4,11.3
1677995400,24.0,0.5,24.0,22.6,-0.0,3.4,11.3
1677995520,24.0,0.4,24.0,22.6,-0.0,3.4,11.3
1677995640,24.0,0.4,24.0,22.6,-0.0,3.4,11.3
1677995760,24.0,0.4,24.0,22.6,0.0,3.4,11.3
1677995880,24.0,0.4,24.0,22.6,0.0,3.4,11.3
1677996000,24.0,0.4,24.0,22.6,-0.0,3.4,11.3
1677996120,24.0,0.4,24.0,22.6,-0.0,3.4,11.3
1677996240,24.0,0.4,24.0,22.6,-0.0,3.4,11.3
1677996360,24.0,0.4,24.0,22.6,0.0,3.4,11.3
1677996480,24.0,0.4,24.0,22.6,-0.0,3.4,11.2
1677996600,24.0,0.5,24.0,22.6,-0.0,3.4,11.2
1677996720,24.0,0.4,24.0,22.6,-0.0,3.4,11.2
1677996840,24.0,0.4,24.0,22.6,-0.0,3.1,11.2
1677996960,24.0,0.4,24.0,22.6,0.0,3.4,11.2
1677997080,24.0,0.5,24.0,22.6,0.0,3.4,11.2
1677997200,24.0,0.5,24.0,22.6,-0.0,3.4,11.2
1677997320,24.0,0.5,24.0,22.6,-0.0,3.4,11.2
1677997440,24.0,0.6,24.0,22.6,-0.0,3.4,11.2
1677997560,23.9,0.6,23.9,22.6,-0.0,3.4,11.2
1677997680,24.0,0.7,23.9,22.6,-0.0,3.4,11.2
1677997800,23.9,0.6,23.9,22.6,-0.0,3.4,11.2
1677997920,23.9,0.7,23.9,22.6,-0.0,3.4,11.2
1677998040,23.9,0.6,23.9,22.6,-0.0,3.4,11.2
1677998160,23.9,0.6,23.9,22.6,-0.0,3.4,11.2
1677998280,23.9,0.7,23.9,22.6,-0.0,3.3,11.2
1677998400,23.9,0.8,23.9,22.6,-0.0,3.4,11.1
1677998520,23.9,0.7,23.9,22.6,-0.0,3.4,11.1
1677998640,23.9,0.6,23.9,22.6,-0.0,2.9,11.1
1677998760,23.9,0.7,23.9,22.6,0.0,3.5,11.1
1677998880,23.9,0.8,23.9,22.6,-0.0,3.4,11.1
1677999000,23.9,0.7,23.9,22.6,-0.0,3.4,11.1
1677999120,23.9,0.9,23.9,22.6,-0.0,3.1,11.1
1677999240,23.9,0.6,23.9,22.6,-0.0,3.4,11.1
1677999360,23.9,0.6,23.9,22.6,-0.0,3.4,11.1
1677999480,23.9,0.7,23.9,22.6,-0.0,3.4,11.1
1677999600,23.9,1.0,23.9,22.6,-0.0,3.0,11.1
1677999720,23.9,0.9,23.9,22.6,-0.0,3.4,11.1
1677999840,23.9,0.8,23.9,22.6,-0.0,3.1,11.1
1677999960,23.9,0.6,23.9,22.6,-0.0,3.4,11.1
1678000080,23.9,0.6,23.9,22.6,-0.0,3.1,11.1
1678000200,23.9,0.7,23.9,22.6,-0.0,3.4,11.1
1678000320,23.9,0.9,23.9,22.6,-0.0,2.9,11.0
1678000440,23.9,0.7,23.8,22.6,-0.0,3.4,11.0
1678000560,23.8,0.7,23.8,22.6,-0.0,3.4,11.0
1678000680,23.9,0.7,23.9,22.6,-0.0,3.1,11.0
1678000800,23.8,0.6,23.8,22.6,-0.0,3.5,11.0
1678000920,23.9,0.5,23.9,22.6,-0.0,3.1,11.0
1678001040,23.9,0.5,23.9,22.6,-0.0,2.9,11.0
1678001160,23.8,0.5,23.8,22.6,-0.0,3.4,11.0
1678001280,23.9,0.6,23.9,22.6,-0.0,2.9,11.0
1678001400,23.8,0.7,23.8,22.6,-0.0,3.4,11.0
1678001520,23.8,0.8,23.8,22.6,-0.0,3.3,11.0
1678001640,24.0,0.9,24.0,22.6,0.0,1.7,11.0
1678001760,24.0,1.1,24.0,22.6,-0.0,2.1,11.0
1678001880,24.0,1.0,24.0,22.6,-0.0,1.7,11.0
1678002000,24.0,0.7,24.0,22.6,-0.0,2.2,11.0
1678002120,24.0,0.6,24.0,22.6,0.0,1.7,11.0
1678002240,24.0,0.7,24.0,22.6,-0.0,2.2,10.9
1678002360,24.0,0.7,24.0,22.6,-0.0,1.9,10.9
1678002480,23.9,0.7,23.9,22.6,-0.0,2.2,10.9
1678002600,24.0,0.7,24.0,22.6,-0.0,1.9,10.9
1678002720,23.9,0.7,23.9,22.6,-0.0,2.2,10.9
1678002840,24.0,0.7,24.0,22.6,-0.0,1.9,10.9
1678002960,23.9,0.7,23.9,22.6,-0.0,2.2,10.9
1678003080,24.0,0.7,24.0,22.6,-0.0,1.9,10.9
1678003200,23.9,0.5,23.9,22.6,-0.0,2.1,10.9
1678003320,23.9,0.5,23.9,22.6,-0.0,2.2,10.9
1678003440,23.9,0.5,23.9,22.6,-0.0,1.9,10.9
1678003560,24.0,0.5,24.0,22.6,0.0,1.7,10.9
1678003680,23.9,0.4,23.9,22.6,-0.0,2.2,10.9
1678003800,24.0,0.4,24.0,22.6,-0.0,1.7,10.8
1678003920,23.9,0.4,23.9,22.6,0.0,2.2,10.8
1678004040,24.0,0.4,24.0,22.6,-0.0,1.7,10.8
1678004160,23.9,0.4,23.9,22.6,-0.0,2.2,10.8
1678004280,24.0,0.4,24.0,22.6,-0.0,1.7,10.8
1678004400,23.9,0.4,23.9,22.6,-0.0,2.2,10.8
1678004520,23.9,0.4,24.0,22.6,-0.0,1.7,10.8
1678004640,23.9,0.5,23.9,22.6,-0.0,2.2,10.8
1678004760,24.0,0.5,24.0,22.6,-0.0,1.7,10.8
1678004880,23.9,0.6,23.9,22.6,-0.0,1.9,10.8
1678005000,23.9,0.9,23.9,22.6,0.0,2.2,10.8
1678005120,23.9,0.9,23.9,22.6,-0.0,2.1,10.8
1678005240,23.9,0.9,23.9,22.6,-0.0,1.7,10.8
1678005360,23.9,1.1,23.9,22.6,-0.0,2.2,10.8
1678005480,23.9,1.3,23.9,22.6,-0.0,1.7,10.8
1678005600,23.9,1.1,23.9,22.6,-0.0,2.2,10.8
1678005720,23.9,1.0,23.9,22.6,-0.0,1.7,10.8
1678005840,23.9,1.0,23.9,22.6,-0.0,2.2,10.8
1678005960,23.9,0.8,23.9,22.6,-0.0,1.7,10.7
1678006080,23.9,0.8,23.9,22.6,-0.0,2.1,10.7
1678006200,23.9,0.8,23.9,22.6,-0.0,2.2,10.7
1678006320,23.9,0.9,23.9,22.6,-0.0,1.7,10.7
1678006440,23.9,0.9,23.9,22.6,-0.0,2.2,10.7
1678006560,23.9,0.9,23.9,22.6,-0.0,1.7,10.7
1678006680,23.9,0.8,23.9,22.6,-0.0,2.2,10.7
1678006800,23.9,0.9,23.9,22.6,-0.0,1.7,10.6
1678006920,23.8,0.8,23.8,22.6,-0.0,2.2,10.6
1678007040,23.9,0.8,23.9,22.6,-0.0,1.7,10.6
1678007160,23.8,0.8,23.8,22.6,-0.0,2.2,10.6
1678007280,23.9,1.0,23.9,22.6,-0.0,1.8,10.6
1678007400,23.8,1.0,23.8,22.6,-0.0,2.2,10.6
1678007520,23.9,0.9,23.9,22.6,-0.0,1.9,10.6
1678007640,23.8,0.8,23.8,22.6,-0.0,2.2,10.6
1678007760,23.8,0.8,23.8,22.6,-0.0,2.1,10.6
1678007880,23.8,0.7,23.8,22.6,-0.0,1.9,10.6
1678008000,23.8,0.7,23.8,22.6,-0.0,2.2,10.5
1678008120,23.8,0.7,23.8,22.6,-0.0,2.0,10.5
1678008240,23.8,0.7,23.8,22.6,-0.0,2.2,10.5
1678008360,23.8,0.7,23.8,22.6,-0.0,2.2,10.5
1678008480,23.8,0.7,23.8,22.6,-0.0,2.2,10.5
1678008600,23.8,0.8,23.8,22.6,-0.0,2.0,10.5
1678008720,23.8,0.8,23.8,22.6,-0.0,2.1,10.5
1678008840,23.8,0.7,23.8,22.6,-0.0,2.2,10.5
1678008960,23.8,0.7,23.8,22.6,-0.0,1.9,10.5
1678009080,23.8,0.8,23.8,22.6,-0.0,2.2,10.5
1678009200,23.8,0.7,23.8,22.6,-0.0,1.9,10.5
1678009320,23.8,0.7,23.8,22.6,0.0,2.2,10.4
1678009440,23.8,0.7,23.8,22.6,-0.0,1.7,10.4
1678009560,23.8,0.7,23.8,22.6,-0.0,2.2,10.4
1678009680,23.8,0.7,23.8,22.6,-0.0,1.9,10.4
1678009800,23.8,1.0,23.8,22.6,-0.0,1.7,10.4
1678009920,23.8,0.9,23.8,22.6,-0.0,2.2,10.4
1678010040,23.8,0.9,23.8,22.6,-0.0,1.7,10.4
1678010160,23.8,0.7,23.8,22.6,-0.0,2.2,10.4
1678010280,23.8,0.7,23.8,22.6,-0.0,1.7,10.4
1678010400,23.8,0.6,23.8,22.6,-0.0,2.2,10.4
1678010520,23.8,0.7,23.8,22.6,-0.0,1.7,10.4
1678010640,23.8,0.7,23.8,22.6,-0.0,2.2,10.4
1678010760,23.8,0.6,23.8,22.6,-0.0,1.9,10.4
1678010880,23.8,0.6,23.8,22.6,-0.0,2.2,10.4
1678011000,23.8,0.6,23.8,22.6,-0.0,2.0,10.3
1678011120,23.8,0.6,23.8,22.6,-0.0,2.2,10.3
1678011240,23.8,0.6,23.8,22.6,-0.0,1.9,10.3
1678011360,23.7,0.6,23.7,22.6,-0.0,2.2,10.3
1678011480,23.8,0.6,23.8,22.6,-0.0,1.9,10.3
1678011600,23.7,0.6,23.7,22.6,-0.0,2.2,10.3
1678011720,23.8,0.6,23.8,22.6,-0.0,2.1,10.3
1678011840,23.8,0.5,23.8,22.6,-0.0,1.8,10.3
1678011960,23.7,0.5,23.7,22.6,-0.0,2.2,10.3
1678012080,23.8,0.6,23.8,22.6,-0.0,1.7,10.3
1678012200,23.7,0.6,23.7,22.6,-0.0,2.2,10.3
1678012320,23.8,0.6,23.8,22.6,-0.0,1.8,10.3
1678012440,23.7,0.5,23.7,22.6,-0.0,2.2,10.3
1678012560,23.8,0.6,23.8,22.6,-0.0,1.9,10.2
1678012680,23.7,0.5,23.7,22.6,-0.0,2.2,10.2
1678012800,23.7,0.5,23.7,22.6,-0.0,1.9,10.2
1678012920,23.7,0.5,23.7,22.6,-0.0,2.2,10.2
1678013040,23.7,0.5,23.7,22.6,-0.0,1.9,10.2
1678013160,23.7,0.5,23.7,22.6,-0.0,2.0,10.2
1678013280,23.7,0.4,23.7,22.6,-0.0,1.8,10.2
1678013400,23.8,0.5,23.8,22.6,-0.0,1.4,10.2
1678013520,23.7,0.5,23.7,22.6,-0.0,2.0,10.2
1678013640,23.8,0.5,23.8,22.6,-0.0,1.4,10.2
1678013760,23.7,0.5,23.7,22.6,-0.0,2.0,10.2
1678013880,23.8,0.5,23.8,22.6,-0.0,1.4,10.2
1678014000,23.7,0.5,23.7,22.6,-0.0,2.0,10.2
1678014120,23.8,0.5,23.8,22.6,-0.0,1.4,10.2
1678014240,23.7,0.4,23.7,22.6,-0.0,2.0,10.2
1678014360,23.8,0.4,23.8,22.6,-0.0,1.4,10.1
1678014480,23.7,0.4,23.7,22.6,-0.0,2.0,10.1
1678014600,23.8,0.4,23.8,22.6,-0.0,1.4,10.1
1678014720,23.7,0.4,23.7,22.6,-0.0,2.0,10.1
1678014840,23.8,0.4,23.8,22.6,-0.0,1.4,10.1
1678014960,23.7,0.5,23.7,22.6,-0.0,1.7,10.1
1678015080,23.8,0.5,23.8,22.6,-0.0,1.4,10.1
1678015200,23.7,0.4,23.7,22.6,-0.0,1.9,10.1
1678015320,23.8,0.4,23.8,22.6,-0.0,1.4,10.1
1678015440,23.7,0.4,23.7,22.6,-0.0,2.0,10.1
1678015560,23.7,0.4,23.7,22.6,-0.0,1.4,10.1
1678015680,23.7,0.4,23.7,22.6,-0.0,2.0,10.1
1678015800,23.7,0.4,23.7,22.6,-0.0,1.4,10.1
1678015920,23.7,0.4,23.7,22.6,-0.0,2.0,10.1
1678016040,23.7,0.4,23.7,22.6,-0.0,1.4,10.1
1678016160,23.7,0.4,23.7,22.6,-0.0,1.6,10.1
1678016280,23.7,0.4,23.7,22.6,-0.0,1.5,10.1
1678016400,23.7,0.4,23.7,22.6,-0.0,1.6,10.1
1678016520,23.7,0.4,23.7,22.6,-0.0,2.0,10.0
1678016640,23.7,0.4,23.7,22.6,-0.0,1.4,10.0
1678016760,23.7,0.4,23.7,22.6,-0.0,2.0,10.0
1678016880,23.7,0.4,23.7,22.6,-0.0,1.6,10.0
1678017000,23.7,0.4,23.7,22.6,-0.0,2.0,10.0
1678017120,23.7,0.3,23.7,22.6,-0.0,1.4,10.0
1678017240,23.6,0.3,23.6,22.6,-0.0,2.0,10.0
1678017360,23.7,0.3,23.7,22.6,-0.0,1.4,10.0
1678017480,23.6,0.3,23.6,22.6,-0.0,2.0,10.0
1678017600,23.7,0.3,23.7,22.6,-0.0,1.4,10.0
1678017720,23.6,0.3,23.6,22.6,-0.0,2.0,10.0
1678017840,23.7,0.3,23.7,22.6,-0.0,1.4,10.0
1678017960,23.6,0.3,23.6,22.6,-0.0,2.0,10.0
1678018080,23.7,0.3,23.7,22.6,-0.0,1.4,10.0
1678018200,23.6,0.3,23.6,22.6,-0.0,2.0,10.0
1678018320,23.7,0.4,23.7,22.6,-0.0,1.4,10.0
1678018440,23.7,0.4,23.7,22.6,-0.0,1.4,10.0
1678018560,23.7,0.3,23.7,22.6,-0.0,1.6,9.9
1678018680,23.7,0.3,23.7,22.6,-0.0,1.4,9.9
1678018800,23.6,0.3,23.6,22.6,-0.0,1.6,9.9
1678018920,23.6,0.3,23.6,22.6,-0.0,1.4,9.9
1678019040,23.6,0.3,23.6,22.6,-0.0,1.6,9.9
1678019160,23.6,0.3,23.6,22.6,-0.0,1.4,9.9
1678019280,23.6,0.3,23.6,22.6,-0.0,1.8,9.9
1678019400,23.6,0.3,23.6,22.6,-0.0,1.7,9.9
1678019520,23.7,0.3,23.7,22.6,-0.0,1.3,9.9
1678019640,23.6,0.3,23.6,22.6,-0.0,1.7,9.9
1678019760,23.7,0.3,23.7,22.6,-0.0,1.2,9.9
1678019880,23.6,0.3,23.6,22.6,-0.0,1.7,9.9
1678020000,23.7,0.3,23.7,22.6,-0.0,1.2,9.9
1678020120,23.6,0.3,23.6,22.6,-0.0,1.4,9.9
1678020240,23.6,0.3,23.7,22.6,-0.0,1.3,9.9
1678020360,23.6,0.3,23.7,22.6,-0.0,1.2,9.9
1678020480,23.6,0.3,23.6,22.6,-0.0,1.3,9.9
1678020600,23.6,0.3,23.6,22.6,-0.0,1.3,9.9
1678020720,23.6,0.3,23.6,22.6,-0.0,1.3,9.9
1678020840,23.6,0.3,23.6,22.6,-0.0,1.7,9.9
1678020960,23.6,0.3,23.6,22.6,-0.0,1.2,9.9
1678021080,23.6,0.3,23.6,22.6,-0.0,1.6,9.8
1678021200,23.6,0.3,23.6,22.6,-0.0,1.4,9.8
1678021320,23.6,0.3,23.6,22.6,-0.0,1.3,9.8
1678021440,23.6,0.3,23.6,22.6,-0.0,1.3,9.8
1678021560,23.6,0.3,23.6,22.6,-0.0,1.4,9.8
1678021680,23.6,0.3,23.6,22.6,-0.0,1.3,9.8
1678021800,23.6,0.3,23.6,22.6,-0.0,1.4,9.8
1678021920,23.6,0.3,23.6,22.6,-0.0,1.3,9.8
1678022040,23.6,0.3,23.6,22.6,-0.0,1.3,9.8
1678022160,23.6,0.3,23.6,22.6,-0.0,1.3,9.8
1678022280,23.5,0.3,23.5,22.6,-0.0,1.6,9.8
1678022400,23.5,0.3,23.5,22.6,-0.0,1.3,9.8
1678022520,23.5,0.3,23.5,22.6,-0.0,1.3,9.8
1678022640,23.5,0.3,23.5,22.6,-0.0,1.3,9.8
1678022760,23.5,0.4,23.5,22.6,-0.0,1.3,9.8
1678022880,23.5,0.4,23.5,22.6,-0.0,1.3,9.8
1678023000,23.5,0.5,23.5,22.6,-0.0,1.7,9.8
1678023120,23.5,0.6,23.5,22.6,-0.0,1.2,9.8
1678023240,23.5,0.7,23.5,22.6,-0.0,1.5,9.8
1678023360,23.5,0.9,23.5,22.6,-0.0,1.2,9.8
1678023480,23.5,1.2,23.5,22.6,-0.0,1.3,9.8
1678023600,23.5,1.6,23.5,22.6,-0.0,1.2,9.8
1678023720,23.5,2.2,23.5,22.6,-0.0,1.4,9.7
1678023840,23.5,2.9,23.5,22.6,-0.0,1.5,9.7
1678023960,23.5,4.0,23.5,22.6,-0.0,1.2,9.7
1678024080,23.4,5.6,23.4,22.6,-0.0,1.7,9.7
1678024200,23.5,8.1,23.5,22.6,-0.0,1.2,9.7
1678024320,23.5,13.0,23.4,22.6,-0.0,1.6,9.7
1678024440,23.5,18.9,23.5,22.6,-0.0,1.2,9.7
1678024560,23.5,23.6,23.4,22.6,-0.0,1.6,9.7
1678024680,23.5,23.8,23.5,22.6,-0.0,1.3,9.7
1678024800,23.5,23.8,23.5,22.6,-0.0,1.4,9.7
1678024920,23.5,23.8,23.5,22.6,-0.0,1.0,9.7
1678025040,23.5,23.8,23.5,22.6,-0.0,1.3,9.7
1678025160,23.5,23.8,23.5,22.6,-0.0,1.0,9.7
1678025280,23.5,23.8,23.4,22.6,-0.0,1.5,9.7
1678025400,23.5,24.5,23.5,22.6,-0.0,1.0,9.7
1678025520,23.4,23.8,23.4,22.6,0.0,1.5,9.7
1678025640,23.5,23.8,23.5,22.6,0.0,1.0,9.7
1678025760,23.5,25.7,23.4,22.6,0.0,1.5,9.7
1678025880,23.5,28.3,23.5,22.6,0.0,1.0,9.7
1678026000,23.5,28.8,23.4,22.6,0.0,1.5,9.6
1678026120,23.5,25.5,23.5,22.6,0.1,1.4,9.6
1678026240,23.5,29.5,23.5,22.6,0.1,1.4,9.6
1678026360,23.5,29.8,23.5,22.6,0.1,1.3,9.6
1678026480,23.5,29.8,23.4,22.6,0.1,1.5,9.6
1678026600,23.5,30.2,23.4,22.6,0.1,1.5,9.6
1678026720,23.5,30.6,23.5,22.6,0.1,1.4,9.6
1678026840,23.5,30.9,23.5,22.6,0.2,1.4,9.6
1678026960,23.5,31.2,23.5,22.6,0.2,1.5,9.6
1678027080,23.5,31.3,23.5,22.6,0.2,1.1,9.6
1678027200,23.5,31.1,23.5,22.6,0.2,1.5,9.6
1678027320,23.5,31.3,23.5,22.6,0.2,1.0,9.6
1678027440,23.5,31.4,23.5,22.6,0.3,1.5,9.6
1678027560,23.5,31.5,23.5,22.6,0.3,1.0,9.6
1678027680,23.5,31.3,23.5,22.6,0.2,1.5,9.6
1678027800,23.6,31.4,23.5,22.6,0.3,1.0,9.6
1678027920,23.5,31.7,23.5,22.6,0.4,1.5,9.6
1678028040,23.6,36.4,23.6,22.6,0.5,1.0,9.6
1678028160,23.6,36.4,23.6,22.6,0.5,1.0,9.6
1678028280,23.6,36.8,23.6,22.6,0.7,1.4,9.6
1678028400,23.7,38.2,23.7,22.6,0.9,1.0,9.6
1678028520,23.8,38.2,23.8,22.6,1.2,1.0,9.6
1678028640,23.9,39.3,23.9,22.6,1.7,1.5,9.6
1678028760,24.2,39.9,24.1,22.6,2.5,1.0,9.6
1678028880,24.2,39.9,24.1,22.6,2.0,1.2,9.6
1678029000,24.0,39.2,24.0,22.6,1.3,1.3,9.5
1678029120,24.0,39.5,24.0,22.6,1.3,1.2,9.6
1678029240,24.0,39.5,23.9,22.6,1.6,1.8,9.6
1678029360,24.2,38.8,24.1,22.6,2.1,1.2,9.6
1678029480,24.2,40.0,24.2,22.6,2.3,1.3,9.6
1678029600,24.2,40.0,24.2,22.6,2.4,1.6,9.6
1678029720,24.2,38.0,24.2,22.6,1.9,1.5,9.6
1678029840,24.4,39.7,24.3,22.6,2.8,1.6,9.6
1678029960,24.4,39.7,24.4,22.6,2.9,1.8,9.6
1678030080,24.5,39.2,24.5,22.6,3.2,1.8,9.6
1678030200,24.6,40.1,24.5,22.6,3.9,2.4,9.6
1678030320,24.4,40.1,24.3,22.6,4.0,4.2,9.6
1678030440,24.4,40.1,24.4,22.6,4.1,4.3,9.6
1678030560,24.2,39.8,24.2,22.6,3.8,4.3,9.6
1678030680,24.4,39.8,24.3,22.6,4.3,4.3,9.6
1678030800,24.2,40.4,24.2,22.6,4.0,4.7,9.7
1678030920,24.1,40.4,24.1,22.6,3.3,4.2,9.7
1678031040,24.0,39.2,24.0,22.6,2.7,3.3,9.7
1678031160,24.0,37.3,24.0,22.6,2.8,3.1,9.7
1678031280,24.2,37.3,24.2,22.6,3.9,3.5,9.7
1678031400,24.4,40.4,24.4,22.6,4.1,3.0,9.7
1678031520,24.5,40.4,24.5,22.6,4.2,3.0,9.7
1678031640,24.6,40.1,24.6,22.6,4.4,3.1,9.7
1678031760,24.6,40.2,24.6,22.6,4.1,3.3,9.7
1678031880,24.6,40.2,24.5,22.6,4.2,3.5,9.8
1678032000,24.5,40.1,24.5,22.6,4.5,4.2,9.8
1678032120,24.7,40.1,24.7,22.6,5.7,4.2,9.7
1678032240,24.9,40.1,24.9,22.6,5.7,4.2,9.7
1678032360,25.0,38.1,24.9,22.6,5.5,4.3,9.8
1678032480,25.0,38.2,24.9,22.6,5.4,4.0,9.8
1678032600,25.5,38.2,25.4,22.6,7.5,4.0,9.9
1678032720,25.5,39.6,25.4,22.6,6.9,4.0,9.9
1678032840,25.5,39.9,25.5,22.6,6.3,4.1,10.0
1678032960,25.6,39.9,25.6,22.6,8.3,4.0,10.0
1678033080,26.5,40.1,26.4,22.6,13.1,3.9,10.1
1678033200,26.0,39.9,26.0,22.6,9.3,4.0,10.2
1678033320,25.6,39.9,25.6,22.6,6.4,4.5,10.2
1678033440,25.6,39.2,25.6,22.6,6.2,4.0,10.2
1678033560,25.3,39.6,25.2,22.6,4.1,4.3,10.3
1678033680,25.2,39.6,25.1,22.6,4.2,4.3,10.3
1678033800,25.2,40.1,25.2,22.6,4.7,4.3,10.3
1678033920,25.4,39.3,25.3,22.6,5.6,4.0,10.2
1678034040,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1678034160,25.5,37.2,25.4,22.6,6.0,4.1,10.2
1678034280,26.6,40.2,26.6,22.6,14.5,3.8,10.3
1678034400,26.3,39.9,26.2,22.6,10.3,3.9,10.3
1678034520,25.9,40.0,25.9,22.6,7.4,4.0,10.3
1678034640,27.0,40.0,27.0,22.6,15.7,3.2,10.4
1678034760,25.9,40.3,25.9,22.6,6.0,4.4,10.4
1678034880,26.5,38.7,26.4,22.6,12.4,4.3,10.5
1678035000,27.0,38.7,27.0,22.6,15.6,3.9,10.5
1678035120,27.1,40.0,27.1,22.6,16.0,3.8,10.6
1678035240,27.1,40.2,27.1,22.6,15.1,4.0,10.6
1678035360,27.2,40.2,27.2,22.6,15.8,3.2,10.7
1678035480,27.2,40.7,27.2,22.6,15.1,3.2,10.7
1678035600,27.2,39.7,27.2,22.6,14.4,3.5,10.8
1678035720,27.2,39.7,27.2,22.6,14.9,3.6,10.9
1678035840,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1678035960,27.3,39.7,27.3,22.6,14.6,3.3,11.0
1678036080,27.3,39.7,27.3,22.6,14.8,3.6,11.0
1678036200,27.4,40.7,27.4,22.6,15.4,3.3,11.0
1678036320,27.4,40.7,27.4,22.6,15.1,3.2,11.1
1678036440,27.4,40.7,27.4,22.6,14.3,3.2,11.1
1678036560,27.2,39.8,27.2,22.6,13.1,3.0,11.2
1678036680,27.4,39.7,27.4,22.6,14.2,2.6,11.3
1678036800,27.5,39.7,27.5,22.6,14.9,2.6,11.3
1678036920,27.2,40.4,27.2,22.6,13.1,3.2,11.3
1678037040,27.4,39.8,27.4,22.6,14.7,3.2,11.4
1678037160,27.1,39.8,27.1,22.6,11.8,3.2,11.4
1678037280,27.2,38.5,27.2,22.6,13.3,3.1,11.4
1678037400,27.0,38.6,27.0,22.6,11.8,3.6,11.4
1678037520,27.2,39.8,27.2,22.6,13.7,3.2,11.4
1678037640,27.2,38.8,27.2,22.6,14.2,3.8,11.5
1678037760,27.1,38.7,27.1,22.6,12.2,3.3,11.4
1678037880,27.2,38.7,27.1,22.6,12.4,2.9,11.4
1678038000,27.4,39.4,27.4,22.6,15.2,3.0,11.4
1678038120,27.4,41.9,27.4,22.6,14.6,3.2,11.4
1678038240,27.0,38.4,27.0,22.6,10.8,3.2,11.4
1678038360,27.1,38.4,27.1,22.6,13.2,3.7,11.4
1678038480,27.0,38.5,27.0,22.6,12.1,3.8,11.5
1678038600,27.3,37.8,27.3,22.6,14.7,3.2,11.5
1678038720,26.8,39.1,26.8,22.6,10.0,3.3,11.5
1678038840,26.8,38.3,26.7,22.6,8.9,2.6,11.5
1678038960,26.7,38.8,26.7,22.6,8.8,2.7,11.5
1678039080,26.6,38.9,26.6,22.6,8.3,3.0,11.5
1678039200,26.6,38.7,26.5,22.6,8.5,3.7,11.5
1678039320,26.7,39.0,26.7,22.6,9.9,3.9,11.5
1678039440,26.5,39.0,26.5,22.6,7.9,3.9,11.5
1678039560,26.6,39.1,26.5,22.6,8.8,3.9,11.5
1678039680,26.9,38.8,26.8,22.6,11.1,3.4,11.5
1678039800,27.0,38.8,27.0,22.6,11.3,3.1,11.5
1678039920,26.9,38.6,26.8,22.6,10.1,2.9,11.5
1678040040,26.9,38.4,26.9,22.6,9.9,2.6,11.5
1678040160,26.8,38.4,26.8,22.6,9.6,3.6,11.5
1678040280,26.5,39.0,26.5,22.6,7.9,4.4,11.5
1678040400,26.5,39.5,26.5,22.6,7.5,3.3,11.5
1678040520,26.5,39.5,26.5,22.6,7.5,3.5,11.5
1678040640,26.5,39.2,26.5,22.6,7.6,3.6,11.5
1678040760,26.4,40.1,26.4,22.6,6.9,3.8,11.4
1678040880,26.2,40.1,26.2,22.6,5.4,4.4,11.4
1678041000,26.2,37.9,26.2,22.6,4.8,3.3,11.4
1678041120,26.0,39.2,26.0,22.6,3.7,4.4,11.4
1678041240,25.9,39.2,25.9,22.6,3.1,4.5,11.4
1678041360,25.9,38.7,25.9,22.6,3.2,4.1,11.4
1678041480,25.9,39.3,25.8,22.6,3.3,4.4,11.3
1678041600,25.9,39.3,25.9,22.6,3.8,4.4,11.3
1678041720,25.9,40.0,25.8,22.6,3.4,4.4,11.3
1678041840,25.8,39.3,25.8,22.6,3.1,4.5,11.3
1678041960,25.8,39.3,25.8,22.6,2.9,4.5,11.2
1678042080,25.8,39.4,25.8,22.6,3.2,4.4,11.2
1678042200,25.8,39.9,25.8,22.6,3.3,4.4,11.2
1678042320,25.8,39.9,25.8,22.6,2.9,4.0,11.2
1678042440,25.8,38.8,25.7,22.6,3.1,4.4,11.2
1678042560,25.8,39.9,25.8,22.6,3.7,4.5,11.2
1678042680,25.9,39.9,25.9,22.6,4.5,4.1,11.1
1678042800,26.0,37.8,26.0,22.6,5.2,4.4,11.1
1678042920,26.1,37.8,26.0,22.6,5.6,4.0,11.1
1678043040,26.0,38.3,25.9,22.6,4.8,4.4,11.1
1678043160,26.3,40.0,26.2,22.6,8.0,4.3,11.1
1678043280,26.3,40.0,26.3,22.6,7.8,4.4,11.1
1678043400,26.2,39.3,26.1,22.6,6.4,4.4,11.1
1678043520,26.2,40.1,26.2,22.6,6.5,3.8,11.1
1678043640,26.3,40.1,26.2,22.6,7.0,4.3,11.1
1678043760,26.5,40.2,26.5,22.6,8.7,3.8,11.1
1678043880,26.5,40.1,26.5,22.6,8.4,4.3,11.1
1678044000,26.2,40.1,26.2,22.6,5.7,3.9,11.1
1678044120,26.1,38.2,26.0,22.6,4.9,4.4,11.1
1678044240,26.2,39.2,26.1,22.6,5.9,4.4,11.1
1678044360,26.0,39.2,26.0,22.6,4.1,4.0,11.1
1678044480,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1678044600,25.9,39.4,25.9,22.6,3.7,4.4,11.1
1678044720,26.0,39.4,26.0,22.6,5.0,4.5,11.0
1678044840,25.9,38.2,25.9,22.6,4.0,4.4,11.0
1678044960,26.0,40.2,25.9,22.6,4.7,4.3,11.0
1678045080,26.4,40.2,26.4,22.6,9.0,3.9,11.0
1678045200,27.4,40.3,27.4,22.6,17.0,3.7,11.1
1678045320,27.0,39.3,27.0,22.6,12.9,4.2,11.0
1678045440,27.6,39.2,27.6,22.6,16.6,3.7,11.1
1678045560,26.4,39.4,26.4,22.6,5.9,4.4,11.0
1678045680,26.5,39.8,26.4,22.6,7.4,4.4,11.1
1678045800,26.2,39.8,26.2,22.6,5.0,4.4,11.0
1678045920,26.1,39.4,26.0,22.6,4.0,4.4,11.1
1678046040,26.1,37.6,26.1,22.6,4.8,4.0,11.0
1678046160,26.1,37.6,26.1,22.6,4.8,4.4,11.0
1678046280,26.1,37.1,26.0,22.6,4.6,4.4,11.0
1678046400,26.2,39.2,26.2,22.6,6.0,4.4,11.0
1678046520,26.1,39.1,26.1,22.6,4.8,4.4,11.0
1678046640,26.1,37.7,26.0,22.6,4.7,4.4,11.0
1678046760,26.0,40.1,26.0,22.6,4.4,4.4,11.0
1678046880,26.0,37.5,26.0,22.6,5.6,4.4,11.0
1678047000,26.1,39.4,26.1,22.6,5.4,4.1,11.0
1678047120,26.2,38.6,26.2,22.6,6.4,4.1,11.0
1678047240,26.2,38.6,26.2,22.6,6.1,4.3,11.0
1678047360,26.2,39.2,26.1,22.6,5.5,4.4,11.0
1678047480,26.1,38.0,26.1,22.6,4.9,4.4,11.0
1678047600,26.0,37.9,26.0,22.6,4.0,4.4,11.0
1678047720,25.8,39.6,25.8,22.6,2.7,4.5,11.1
1678047840,25.8,38.1,25.7,22.6,2.3,4.4,11.1
1678047960,25.7,38.1,25.7,22.6,2.2,4.4,11.1
1678048080,25.7,37.8,25.6,22.6,2.1,4.4,11.1
1678048200,25.6,37.2,25.6,22.6,2.2,4.5,11.1
1678048320,25.7,37.2,25.6,22.6,2.9,4.4,11.0
1678048440,25.9,40.1,25.8,22.6,5.1,4.4,11.0
1678048560,26.2,40.1,26.2,22.6,7.9,4.4,11.0
1678048680,26.7,40.4,26.7,22.6,11.6,3.8,11.1
1678048800,26.6,39.8,26.5,22.6,9.3,4.3,11.1
1678048920,26.4,39.7,26.4,22.6,7.2,3.8,11.0
1678049040,26.2,39.5,26.2,22.6,6.1,4.4,11.0
1678049160,26.1,38.8,26.1,22.6,5.1,4.4,11.0
1678049280,26.0,38.8,26.0,22.6,4.4,4.4,11.0
1678049400,26.1,39.5,26.1,22.6,5.5,4.0,11.0
1678049520,26.2,39.2,26.1,22.6,6.0,4.3,11.0
1678049640,26.3,39.2,26.2,22.6,6.9,4.4,11.0
1678049760,26.3,40.2,26.2,22.6,6.6,4.0,11.0
1678049880,26.2,38.7,26.1,22.6,5.7,4.4,11.0
1678050000,26.1,38.7,26.1,22.6,5.3,4.4,11.0
1678050120,26.1,38.7,26.1,22.6,5.4,4.4,11.0
1678050240,26.0,37.5,26.0,22.6,4.7,4.4,11.0
1678050360,26.1,37.5,26.1,22.6,5.6,4.4,11.1
1678050480,26.2,39.4,26.2,22.6,6.0,3.9,11.0
1678050600,26.1,37.9,26.1,22.6,5.3,4.4,11.1
1678050720,26.2,37.9,26.2,22.6,6.2,3.9,11.1
1678050840,26.1,39.3,26.1,22.6,5.2,4.4,11.0
1678050960,26.0,39.8,26.0,22.6,4.2,4.4,11.1
1678051080,26.0,39.8,25.9,22.6,3.6,3.9,11.1
1678051200,26.0,40.0,26.0,22.6,4.7,4.0,11.1
1678051320,26.1,38.5,26.1,22.6,5.6,4.2,11.1
1678051440,26.0,38.5,26.0,22.6,4.5,4.4,11.1
1678051560,26.0,40.4,25.9,22.6,4.5,4.4,11.1
1678051680,26.0,39.6,25.9,22.6,4.4,4.4,11.1
1678051800,25.9,39.6,25.9,22.6,4.0,4.4,11.1
1678051920,25.8,40.0,25.8,22.6,3.2,4.4,11.1
1678052040,25.8,39.8,25.8,22.6,3.4,4.1,11.1
1678052160,25.8,39.8,25.8,22.6,3.7,4.3,11.1
1678052280,25.8,39.9,25.7,22.6,3.4,4.5,11.1
1678052400,25.8,40.0,25.8,22.6,3.9,4.4,11.1
