Time stamp,Battery voltage,Array voltage,Load voltage,LVD voltage,Charging current,Load current,Battery or ambient temperature
1678052520,25.9,40.0,25.9,22.6,4.5,3.9,11.1
1678052640,26.0,38.5,26.0,22.6,5.4,4.3,11.1
1678052760,25.9,38.5,25.8,22.6,4.0,4.4,11.1
1678052880,26.1,40.0,26.0,22.6,6.4,4.4,11.1
1678053000,26.1,39.3,26.0,22.6,5.7,4.2,11.1
1678053120,25.9,39.3,25.9,22.6,4.1,4.4,11.1
1678053240,26.0,39.9,26.0,22.6,5.2,4.4,11.1
1678053360,26.1,39.3,26.0,22.6,5.8,4.4,11.1
1678053480,26.2,39.3,26.1,22.6,6.5,4.3,11.1
1678053600,26.0,38.7,25.9,22.6,4.4,4.5,11.1
1678053720,26.0,37.4,25.9,22.6,4.8,4.4,11.1
1678053840,25.8,37.4,25.8,22.6,3.2,4.4,11.1
1678053960,25.7,38.3,25.7,22.6,2.6,4.2,11.1
1678054080,25.7,38.9,25.6,22.6,2.6,4.4,11.1
1678054200,25.6,38.9,25.6,22.6,2.6,4.4,11.1
1678054320,25.8,39.8,25.8,22.6,4.7,4.5,11.1
1678054440,26.0,39.3,25.9,22.6,5.7,4.4,11.1
1678054560,25.9,39.2,25.8,22.6,4.1,3.9,11.1
1678054680,25.7,39.8,25.7,22.6,3.3,4.2,11.1
1678054800,25.8,40.6,25.7,22.6,4.0,4.4,11.1
1678054920,25.8,40.6,25.8,22.6,4.2,4.4,11.1
1678055040,25.7,39.4,25.7,22.6,3.7,4.5,11.1
1678055160,25.8,39.4,25.7,22.6,3.7,4.1,11.1
1678055280,25.7,39.9,25.6,22.6,3.1,4.4,11.1
1678055400,25.6,39.2,25.6,22.6,2.9,4.1,11.1
1678055520,25.6,39.2,25.6,22.6,2.7,4.0,11.1
1678055640,25.5,38.8,25.5,22.6,2.6,4.5,11.1
1678055760,25.5,38.9,25.5,22.6,2.5,4.5,11.1
1678055880,25.5,38.9,25.5,22.6,3.0,4.5,11.1
1678056000,25.5,39.2,25.5,22.6,3.3,4.5,11.1
1678056120,25.6,39.8,25.6,22.6,4.0,4.4,11.1
1678056240,25.7,39.8,25.6,22.6,3.9,4.0,11.1
1678056360,25.6,40.4,25.5,22.6,3.5,4.5,11.1
1678056480,25.6,39.8,25.6,22.6,3.4,4.1,11.1
1678056600,25.5,39.8,25.5,22.6,2.8,4.1,11.1
1678056720,25.5,39.7,25.5,22.6,3.2,4.5,11.1
1678056840,25.6,39.8,25.6,22.6,4.5,4.4,11.1
1678056960,25.5,39.8,25.4,22.6,2.8,4.5,11.1
1678057080,25.4,39.2,25.4,22.6,2.8,4.5,11.1
1678057200,25.4,40.2,25.4,22.6,3.1,4.5,11.1
1678057320,25.5,40.2,25.4,22.6,3.4,4.6,11.1
1678057440,25.5,39.1,25.5,22.6,4.3,4.3,11.1
1678057560,25.5,40.0,25.5,22.6,3.8,4.5,11.1
1678057680,25.5,40.0,25.5,22.6,3.2,4.0,11.1
1678057800,25.5,39.7,25.4,22.6,3.2,4.0,11.1
1678057920,25.5,39.7,25.5,22.6,3.4,4.1,11.1
1678058040,25.5,39.7,25.4,22.6,3.6,4.5,11.1
1678058160,25.4,40.2,25.4,22.6,3.1,4.5,11.1
1678058280,25.3,38.8,25.3,22.6,2.3,4.5,11.1
1678058400,25.2,38.8,25.2,22.6,1.8,4.2,11.1
1678058520,25.2,38.4,25.2,22.6,1.8,4.5,11.1
1678058640,25.2,39.5,25.2,22.6,1.9,4.0,11.1
1678058760,25.2,39.5,25.1,22.6,1.9,4.6,11.1
1678058880,25.2,38.9,25.1,22.6,2.3,4.5,11.2
1678059000,25.2,39.2,25.2,22.6,2.6,4.3,11.1
1678059120,25.2,39.2,25.2,22.6,2.9,4.5,11.1
1678059240,25.3,39.6,25.3,22.6,3.3,4.1,11.1
1678059360,25.3,39.5,25.2,22.6,3.3,4.5,11.1
1678059480,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1678059600,25.2,39.5,25.2,22.6,2.6,4.6,11.1
1678059720,25.1,39.3,25.0,22.6,1.6,4.5,11.1
1678059840,25.0,39.2,25.0,22.6,1.4,4.6,11.1
1678059960,25.0,38.3,25.0,22.6,1.6,4.6,11.1
1678060080,25.0,38.6,24.9,22.6,1.6,4.6,11.1
1678060200,25.1,38.6,25.0,22.6,2.5,4.6,11.1
1678060320,25.1,39.1,25.0,22.6,2.4,4.1,11.1
1678060440,24.9,38.6,24.9,22.6,1.4,4.6,11.1
1678060560,24.9,38.6,24.8,22.6,0.9,4.6,11.1
1678060680,24.9,38.5,24.8,22.6,1.1,4.6,11.1
1678060800,24.8,38.5,24.8,22.6,1.1,4.6,11.1
1678060920,24.8,38.5,24.8,22.6,1.2,4.6,11.1
1678061040,24.8,38.3,24.8,22.6,1.5,4.6,11.1
1678061160,25.0,38.3,24.9,22.6,2.6,4.1,11.1
1678061280,25.1,38.3,25.1,22.6,4.0,4.2,11.1
1678061400,25.1,40.7,25.1,22.6,3.2,4.4,11.1
1678061520,25.0,37.8,24.9,22.6,2.2,4.6,11.1
1678061640,25.0,37.8,24.9,22.6,2.4,4.5,11.1
1678061760,25.0,38.6,24.9,22.6,2.4,4.1,11.1
1678061880,24.8,38.6,24.8,22.6,1.6,4.6,11.1
1678062000,24.8,38.2,24.8,22.6,1.3,4.1,11.1
1678062120,24.8,38.2,24.7,22.6,1.2,4.6,11.1
1678062240,24.7,38.2,24.7,22.6,1.1,4.6,11.1
1678062360,24.8,38.8,24.7,22.6,1.1,4.2,11.1
1678062480,24.7,39.2,24.7,22.6,1.0,4.5,11.1
1678062600,24.6,39.2,24.6,22.6,0.7,4.7,11.1
1678062720,24.6,37.1,24.6,22.6,0.8,4.6,11.1
1678062840,24.7,37.4,24.6,22.6,0.8,4.2,11.1
1678062960,24.6,37.4,24.6,22.6,0.9,4.6,11.1
1678063080,24.6,38.3,24.6,22.6,0.9,4.6,11.1
1678063200,24.6,38.5,24.5,22.6,0.9,4.6,11.1
1678063320,24.6,38.5,24.6,22.6,0.9,4.3,11.1
1678063440,24.6,38.8,24.5,22.6,0.9,4.7,11.1
1678063560,24.6,38.8,24.6,22.6,0.8,4.1,11.1
1678063680,24.6,38.2,24.5,22.6,1.0,4.6,11.1
1678063800,24.6,39.0,24.5,22.6,1.2,4.6,11.1
1678063920,24.6,39.0,24.5,22.6,1.2,4.6,11.0
1678064040,24.6,38.3,24.6,22.6,1.4,4.2,11.1
1678064160,24.6,38.8,24.5,22.6,1.4,4.7,11.1
1678064280,24.6,38.8,24.6,22.6,1.5,4.4,11.1
1678064400,24.6,39.4,24.5,22.6,1.5,4.2,11.0
1678064520,24.6,38.8,24.5,22.6,1.5,4.7,11.0
1678064640,24.5,38.8,24.5,22.6,1.3,4.5,11.0
1678064760,24.5,39.2,24.5,22.6,1.2,4.5,11.0
1678064880,24.5,38.5,24.5,22.6,1.2,4.4,11.0
1678065000,24.5,38.5,24.4,22.6,1.1,4.7,11.0
1678065120,24.5,38.4,24.5,22.6,1.0,4.1,11.0
1678065240,24.5,38.6,24.4,22.6,1.0,4.7,11.0
1678065360,24.5,38.6,24.4,22.6,1.2,4.2,11.0
1678065480,24.5,38.5,24.4,22.6,1.4,4.7,11.0
1678065600,24.5,39.6,24.5,22.6,1.8,4.7,11.0
1678065720,24.8,39.6,24.7,22.6,4.1,4.2,11.0
1678065840,24.8,40.5,24.7,22.6,3.8,4.6,11.0
1678065960,24.7,38.7,24.6,22.6,2.3,4.3,11.1
1678066080,24.5,38.7,24.5,22.6,1.5,4.7,11.0
1678066200,24.5,38.1,24.4,22.6,1.3,4.7,11.0
1678066320,24.5,38.2,24.4,22.6,1.1,4.2,11.0
1678066440,24.4,38.2,24.4,22.6,1.1,4.6,11.0
1678066560,24.5,39.1,24.4,22.6,1.4,4.1,11.0
1678066680,24.4,39.3,24.3,22.6,0.9,4.7,11.0
1678066800,24.4,39.3,24.3,22.6,0.6,4.2,11.0
1678066920,24.3,37.5,24.3,22.6,0.5,4.7,11.0
1678067040,24.3,36.7,24.3,22.6,0.4,4.2,11.0
1678067160,24.3,36.7,24.2,22.6,0.2,4.6,11.0
1678067280,24.3,31.0,24.2,22.6,0.2,4.2,11.0
1678067400,24.2,30.7,24.2,22.6,0.1,4.2,11.0
1678067520,24.2,30.5,24.2,22.6,0.1,4.4,11.0
1678067640,24.2,30.2,24.2,22.6,0.1,4.2,11.0
1678067760,24.2,29.7,24.1,22.6,0.0,4.7,11.0
1678067880,24.2,28.7,24.2,22.6,0.0,4.2,11.0
1678068000,24.2,26.6,24.1,22.6,0.0,4.4,11.0
1678068120,24.2,24.5,24.1,22.6,0.0,4.2,11.0
1678068240,24.2,24.5,24.1,22.6,-0.0,4.3,11.0
1678068360,24.2,24.5,24.1,22.6,-0.0,4.2,11.0
1678068480,24.1,24.5,24.1,22.6,0.0,4.3,11.0
1678068600,24.1,24.1,24.1,22.6,0.0,4.6,11.0
1678068720,24.1,19.4,24.1,22.6,0.0,4.2,11.0
1678068840,24.1,13.6,24.1,22.6,0.0,4.6,11.0
1678068960,24.1,9.1,24.1,22.6,0.0,4.1,11.0
1678069080,24.1,6.1,24.1,22.6,0.0,4.1,11.0
1678069200,24.1,4.0,24.0,22.6,0.0,4.4,10.9
1678069320,24.0,2.6,24.0,22.6,0.0,4.6,10.9
1678069440,24.1,1.6,24.1,22.6,0.0,4.1,10.9
1678069560,24.0,1.1,24.0,22.6,-0.0,4.7,10.9
1678069680,24.0,0.8,24.0,22.6,0.0,4.1,10.9
1678069800,24.0,0.7,24.0,22.6,0.0,4.6,10.9
1678069920,24.0,0.6,24.0,22.6,0.0,4.6,10.9
1678070040,24.0,0.5,24.0,22.6,0.0,4.2,10.9
1678070160,24.0,0.5,24.0,22.6,0.0,4.1,10.9
1678070280,24.0,0.4,24.0,22.6,0.0,4.7,10.9
1678070400,24.0,0.4,24.0,22.6,-0.0,4.1,10.9
1678070520,24.0,0.4,24.0,22.6,-0.0,4.6,10.9
1678070640,24.1,0.4,24.1,22.6,0.0,2.9,10.9
1678070760,24.1,0.4,24.1,22.6,-0.0,3.4,10.9
1678070880,24.1,0.4,24.1,22.6,0.0,2.9,10.9
1678071000,24.1,0.5,24.1,22.6,0.0,2.9,10.9
1678071120,24.1,0.5,24.0,22.6,0.0,3.4,10.9
1678071240,24.1,0.4,24.1,22.6,0.0,2.9,10.9
1678071360,24.0,0.4,24.0,22.6,-0.0,3.4,10.9
1678071480,24.1,0.4,24.1,22.6,0.0,2.9,10.8
1678071600,24.0,0.4,24.0,22.6,0.0,3.4,10.8
1678071720,24.1,0.4,24.1,22.6,0.0,2.9,10.8
1678071840,24.0,0.5,24.0,22.6,0.0,3.4,10.8
1678071960,24.0,0.5,24.0,22.6,0.0,3.1,10.8
1678072080,24.0,0.6,24.0,22.6,0.0,3.1,10.8
1678072200,24.0,0.5,24.0,22.6,0.0,3.4,10.8
1678072320,24.0,0.5,24.0,22.6,0.0,2.9,10.8
1678072440,24.0,0.4,24.0,22.6,0.0,3.4,10.8
1678072560,24.0,0.4,24.0,22.6,0.0,2.9,10.8
1678072680,24.0,0.4,24.0,22.6,0.0,3.4,10.8
1678072800,24.0,0.5,24.0,22.6,0.0,2.9,10.8
1678072920,24.0,0.6,24.0,22.6,-0.0,3.0,10.8
1678073040,24.0,0.6,24.0,22.6,-0.0,2.9,10.8
1678073160,24.0,0.6,24.0,22.6,-0.0,3.1,10.8
1678073280,24.0,0.6,23.9,22.6,-0.0,3.4,10.8
1678073400,24.0,0.5,24.0,22.6,0.0,3.1,10.8
1678073520,24.0,0.6,24.0,22.6,-0.0,3.0,10.8
1678073640,24.0,0.6,24.0,22.6,-0.0,3.0,10.8
1678073760,24.0,0.5,24.0,22.6,-0.0,3.0,10.8
1678073880,23.9,0.5,23.9,22.6,-0.0,3.0,10.8
1678074000,23.9,0.7,23.9,22.6,-0.0,3.0,10.8
1678074120,23.9,0.6,23.9,22.6,-0.0,3.0,10.8
1678074240,23.9,0.6,23.9,22.6,0.0,3.0,10.7
1678074360,23.9,0.5,23.9,22.6,0.0,3.1,10.7
1678074480,23.9,0.5,23.9,22.6,0.0,3.1,10.7
1678074600,23.9,0.6,23.9,22.6,0.0,3.1,10.7
1678074720,23.9,0.7,23.9,22.6,-0.0,3.5,10.7
1678074840,23.9,0.6,23.9,22.6,-0.0,3.2,10.7
1678074960,23.9,0.6,23.9,22.6,-0.0,2.9,10.7
1678075080,23.9,0.7,23.9,22.6,-0.0,3.2,10.7
1678075200,23.9,0.7,23.9,22.6,-0.0,2.9,10.7
1678075320,23.9,0.6,23.9,22.6,-0.0,3.1,10.7
1678075440,23.8,0.6,23.8,22.6,-0.0,3.5,10.7
1678075560,23.9,1.2,23.9,22.6,0.0,2.9,10.7
1678075680,23.9,0.9,23.9,22.6,0.0,2.9,10.7
1678075800,23.8,1.1,23.8,22.6,-0.0,3.1,10.7
1678075920,24.0,1.1,24.0,22.6,-0.0,1.9,10.7
1678076040,24.0,0.8,24.0,22.6,-0.0,1.8,10.7
1678076160,24.0,0.8,24.0,22.6,-0.0,1.8,10.7
1678076280,24.0,0.8,24.0,22.6,-0.0,1.9,10.7
1678076400,24.0,0.8,24.0,22.6,-0.0,1.7,10.7
1678076520,24.0,0.7,24.0,22.6,-0.0,1.8,10.7
1678076640,23.9,0.6,23.9,22.6,-0.0,2.0,10.7
1678076760,24.0,0.6,24.0,22.6,-0.0,1.7,10.6
1678076880,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1678077000,24.0,0.6,24.0,22.6,-0.0,1.7,10.6
1678077120,24.0,0.6,24.0,22.6,-0.0,1.7,10.6
1678077240,23.9,0.5,23.9,22.6,-0.0,1.9,10.6
1678077360,23.9,0.6,23.9,22.6,0.0,1.8,10.6
1678077480,23.9,0.7,23.9,22.6,-0.0,1.9,10.6
1678077600,23.9,0.7,23.9,22.6,-0.0,1.7,10.6
1678077720,23.9,0.6,23.9,22.6,-0.0,2.2,10.6
1678077840,23.9,0.5,23.9,22.6,-0.0,1.7,10.6
1678077960,23.9,0.6,23.9,22.6,-0.0,2.2,10.6
1678078080,23.9,0.6,23.9,22.6,0.0,1.7,10.6
1678078200,23.9,0.6,23.9,22.6,-0.0,1.8,10.6
1678078320,23.9,0.6,23.9,22.6,-0.0,1.8,10.6
1678078440,23.9,0.6,23.9,22.6,-0.0,1.9,10.6
1678078560,23.9,0.6,23.9,22.6,-0.0,1.9,10.6
1678078680,23.9,0.6,23.9,22.6,-0.0,2.0,10.6
1678078800,23.9,0.6,23.9,22.6,0.0,1.7,10.6
1678078920,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1678079040,23.9,0.7,23.9,22.6,-0.0,1.9,10.6
1678079160,23.9,0.7,23.9,22.6,-0.0,1.9,10.5
1678079280,23.9,0.7,23.9,22.6,-0.0,1.7,10.5
1678079400,23.8,0.6,23.8,22.6,-0.0,2.2,10.5
1678079520,23.9,0.7,23.9,22.6,-0.0,1.7,10.5
1678079640,23.8,0.6,23.8,22.6,-0.0,2.2,10.5
1678079760,23.8,0.7,23.8,22.6,-0.0,2.2,10.5
1678079880,23.8,0.7,23.8,22.6,-0.0,2.2,10.5
1678080000,23.8,0.7,23.8,22.6,-0.0,1.7,10.5
1678080120,23.8,0.7,23.8,22.6,-0.0,2.0,10.5
1678080240,23.8,0.7,23.8,22.6,-0.0,1.7,10.5
1678080360,23.8,0.6,23.8,22.6,-0.0,2.0,10.5
1678080480,23.8,0.7,23.8,22.6,-0.0,2.2,10.5
1678080600,23.8,0.7,23.8,22.6,-0.0,1.9,10.5
1678080720,23.8,0.7,23.8,22.6,-0.0,1.7,10.5
1678080840,23.8,0.7,23.8,22.6,-0.0,1.7,10.5
1678080960,23.8,0.7,23.8,22.6,-0.0,2.2,10.5
1678081080,23.8,0.6,23.8,22.6,-0.0,1.9,10.5
1678081200,23.7,0.6,23.7,22.6,-0.0,2.3,10.5
1678081320,23.8,0.7,23.8,22.6,0.0,1.7,10.4
1678081440,23.7,0.6,23.7,22.6,-0.0,2.2,10.4
1678081560,23.7,0.6,23.7,22.6,-0.0,2.2,10.4
1678081680,23.7,0.7,23.8,22.6,-0.0,1.6,10.4
1678081800,23.7,0.7,23.7,22.6,-0.0,2.0,10.4
1678081920,23.7,0.7,23.7,22.6,-0.0,1.6,10.4
1678082040,23.7,0.8,23.7,22.6,-0.0,2.0,10.4
1678082160,23.8,0.9,23.8,22.6,-0.0,1.6,10.4
1678082280,23.7,0.9,23.7,22.6,-0.0,1.8,10.4
1678082400,23.7,0.7,23.7,22.6,-0.0,1.7,10.4
1678082520,23.7,0.7,23.7,22.6,-0.0,1.8,10.4
1678082640,23.7,0.7,23.7,22.6,-0.0,1.6,10.4
1678082760,23.7,0.7,23.7,22.6,-0.0,1.9,10.4
1678082880,23.7,0.8,23.7,22.6,-0.0,1.4,10.4
1678083000,23.7,0.8,23.7,22.6,-0.0,2.0,10.4
1678083120,23.7,0.8,23.7,22.6,-0.0,1.6,10.4
1678083240,23.7,0.8,23.7,22.6,-0.0,2.0,10.4
1678083360,23.7,0.7,23.7,22.6,-0.0,1.6,10.4
1678083480,23.6,0.7,23.6,22.6,-0.0,2.0,10.4
1678083600,23.7,0.8,23.7,22.6,-0.0,1.6,10.4
1678083720,23.6,0.7,23.6,22.6,-0.0,1.8,10.4
1678083840,23.6,0.7,23.6,22.6,-0.0,1.7,10.3
1678083960,23.7,0.7,23.7,22.6,-0.0,1.4,10.3
1678084080,23.6,0.8,23.6,22.6,-0.0,2.0,10.3
1678084200,23.6,0.8,23.6,22.6,-0.0,1.7,10.3
1678084320,23.6,0.9,23.6,22.6,-0.0,1.4,10.3
1678084440,23.6,0.8,23.6,22.6,-0.0,1.8,10.3
1678084560,23.6,0.8,23.7,22.6,-0.0,1.2,10.3
1678084680,23.6,0.9,23.6,22.6,-0.0,1.7,10.3
1678084800,23.6,0.9,23.6,22.6,-0.0,1.3,10.3
1678084920,23.6,1.0,23.6,22.6,-0.0,1.2,10.3
1678085040,23.6,1.2,23.6,22.6,-0.0,1.5,10.3
1678085160,23.6,1.0,23.6,22.6,-0.0,1.2,10.3
1678085280,23.5,1.1,23.5,22.6,-0.0,1.7,10.3
1678085400,23.6,1.4,23.6,22.6,-0.0,1.2,10.3
1678085520,23.5,1.8,23.5,22.6,-0.0,1.7,10.3
1678085640,23.5,1.4,23.5,22.6,-0.0,1.2,10.3
1678085760,23.5,0.9,23.5,22.6,-0.0,1.7,10.3
1678085880,23.5,1.4,23.5,22.6,-0.0,1.2,10.3
1678086000,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1678086120,23.5,1.5,23.5,22.6,-0.0,1.5,10.2
1678086240,23.5,1.5,23.5,22.6,-0.0,1.2,10.2
1678086360,23.4,1.5,23.4,22.6,-0.0,1.8,10.2
1678086480,23.5,1.3,23.5,22.6,-0.0,1.2,10.2
1678086600,23.4,1.5,23.4,22.6,-0.0,1.7,10.2
1678086720,23.5,1.5,23.5,22.6,-0.0,0.9,10.2
1678086840,23.4,1.5,23.5,22.6,-0.0,1.3,10.2
1678086960,23.5,1.5,23.5,22.6,-0.0,0.9,10.2
1678087080,23.4,1.5,23.4,22.6,-0.0,1.5,10.2
1678087200,23.4,1.5,23.4,22.6,-0.0,1.2,10.2
1678087320,23.4,1.5,23.4,22.6,-0.0,1.5,10.1
1678087440,23.4,1.5,23.4,22.6,-0.0,1.5,10.1
1678087560,23.5,1.5,23.5,22.6,-0.0,0.9,10.1
1678087680,23.4,1.5,23.4,22.6,-0.0,1.5,10.1
1678087800,23.4,1.5,23.4,22.6,-0.0,1.2,10.1
1678087920,23.4,1.5,23.4,22.6,-0.0,1.5,10.1
1678088040,23.4,1.5,23.4,22.6,-0.0,1.2,10.1
1678088160,23.4,1.5,23.4,22.6,-0.0,1.5,10.1
1678088280,23.4,1.5,23.4,22.6,-0.0,1.5,10.0
1678088400,23.5,1.5,23.5,22.6,-0.0,0.9,10.0
1678088520,23.4,1.5,23.4,22.6,-0.0,1.5,10.0
1678088640,23.4,1.6,23.4,22.6,-0.0,1.2,10.0
1678088760,23.4,1.5,23.4,22.6,-0.0,1.5,10.0
1678088880,23.4,1.5,23.4,22.6,-0.0,0.9,10.0
1678089000,23.4,1.5,23.4,22.6,-0.0,1.5,10.0
1678089120,23.4,1.5,23.4,22.6,-0.0,1.0,10.0
1678089240,23.4,1.5,23.4,22.6,-0.0,1.3,10.0
1678089360,23.4,1.6,23.4,22.6,-0.0,1.3,10.0
1678089480,23.4,1.5,23.4,22.6,-0.0,0.9,9.9
1678089600,23.4,1.6,23.4,22.6,-0.0,1.5,9.9
1678089720,23.4,1.5,23.4,22.6,-0.0,0.9,9.9
1678089840,23.4,1.5,23.4,22.6,-0.0,1.5,9.9
1678089960,23.4,1.4,23.4,22.6,-0.0,1.2,9.9
1678090080,23.4,1.6,23.4,22.6,-0.0,1.2,9.9
1678090200,23.4,1.5,23.4,22.6,-0.0,1.5,9.9
1678090320,23.4,1.5,23.4,22.6,-0.0,1.3,9.9
1678090440,23.4,1.5,23.4,22.6,-0.0,1.5,9.9
1678090560,23.4,1.5,23.4,22.6,-0.0,1.1,9.9
1678090680,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1678090800,23.4,1.5,23.4,22.6,-0.0,0.9,9.8
1678090920,23.4,1.5,23.4,22.6,-0.0,1.5,9.8
1678091040,23.4,1.5,23.4,22.6,-0.0,1.5,9.8
1678091160,23.4,1.5,23.4,22.6,-0.0,0.9,9.8
1678091280,23.4,1.5,23.4,22.6,-0.0,1.5,9.8
1678091400,23.4,1.5,23.4,22.6,-0.0,0.9,9.8
1678091520,23.3,1.5,23.3,22.6,-0.0,1.5,9.8
1678091640,23.3,1.5,23.3,22.6,-0.0,1.5,9.8
1678091760,23.3,1.6,23.3,22.6,-0.0,1.5,9.8
1678091880,23.3,1.6,23.4,22.6,-0.0,1.5,9.8
1678092000,23.4,1.7,23.4,22.6,-0.0,0.9,9.8
1678092120,23.3,1.3,23.3,22.6,-0.0,1.5,9.7
1678092240,23.4,1.0,23.4,22.6,-0.0,1.1,9.7
1678092360,23.3,1.3,23.3,22.6,-0.0,1.5,9.7
1678092480,23.4,1.5,23.4,22.6,-0.0,0.9,9.7
1678092600,23.4,1.2,23.4,22.6,-0.0,1.4,9.7
1678092720,23.4,1.6,23.4,22.6,-0.0,0.9,9.7
1678092840,23.3,1.2,23.3,22.6,-0.0,1.5,9.7
1678092960,23.4,1.7,23.4,22.6,-0.0,1.0,9.7
1678093080,23.3,1.4,23.3,22.6,-0.0,1.3,9.7
1678093200,23.4,1.2,23.4,22.6,-0.0,1.3,9.7
1678093320,23.4,1.3,23.4,22.6,-0.0,1.2,9.7
1678093440,23.3,1.4,23.3,22.6,-0.0,1.5,9.7
1678093560,23.4,1.3,23.4,22.6,-0.0,0.9,9.7
1678093680,23.3,1.3,23.3,22.6,-0.0,1.5,9.7
1678093800,23.4,1.1,23.4,22.6,-0.0,1.1,9.7
1678093920,23.4,1.5,23.4,22.6,-0.0,1.0,9.7
1678094040,23.3,1.2,23.3,22.6,-0.0,1.5,9.7
1678094160,23.4,1.4,23.4,22.6,-0.0,0.9,9.7
1678094280,23.3,1.1,23.3,22.6,-0.0,1.5,9.7
1678094400,23.4,1.4,23.4,22.6,-0.0,0.9,9.7
1678094520,23.3,1.1,23.3,22.6,-0.0,1.5,9.7
1678094640,23.4,1.1,23.4,22.6,-0.0,0.9,9.7
1678094760,23.3,1.2,23.3,22.6,-0.0,1.5,9.7
1678094880,23.4,1.5,23.4,22.6,-0.0,1.0,9.7
1678095000,23.3,1.4,23.3,22.6,-0.0,1.3,9.7
1678095120,23.4,1.1,23.4,22.6,-0.0,0.9,9.7
1678095240,23.4,1.2,23.4,22.6,-0.0,1.1,9.7
1678095360,23.4,1.2,23.4,22.6,-0.0,0.9,9.6
1678095480,23.3,1.3,23.3,22.6,-0.0,1.5,9.6
1678095600,23.4,1.6,23.4,22.6,-0.0,0.9,9.6
1678095720,23.3,1.1,23.3,22.6,-0.0,1.3,9.6
1678095840,23.4,1.1,23.4,22.6,-0.0,0.9,9.6
1678095960,23.3,1.0,23.3,22.6,-0.0,1.5,9.6
1678096080,23.4,1.0,23.4,22.6,-0.0,1.1,9.6
1678096200,23.4,1.1,23.4,22.6,-0.0,1.0,9.6
1678096320,23.3,1.5,23.3,22.6,-0.0,1.4,9.6
1678096440,23.4,1.1,23.4,22.6,-0.0,0.9,9.6
1678096560,23.3,1.0,23.3,22.6,-0.0,1.2,9.6
1678096680,23.4,1.0,23.4,22.6,-0.0,0.7,9.6
1678096800,23.3,1.0,23.3,22.6,-0.0,1.2,9.6
1678096920,23.4,1.1,23.4,22.6,-0.0,1.2,9.6
1678097040,23.4,1.0,23.4,22.6,-0.0,1.0,9.6
1678097160,23.4,1.0,23.4,22.6,-0.0,0.9,9.6
1678097280,23.4,1.0,23.4,22.6,-0.0,0.8,9.6
1678097400,23.4,0.9,23.4,22.6,-0.0,0.7,9.6
1678097520,23.4,0.9,23.4,22.6,-0.0,1.2,9.6
1678097640,23.4,0.9,23.4,22.6,-0.0,0.7,9.6
1678097760,23.4,0.9,23.4,22.6,-0.0,1.2,9.6
1678097880,23.4,0.9,23.4,22.6,-0.0,1.1,9.6
1678098000,23.3,0.8,23.3,22.6,-0.0,1.2,9.6
1678098120,23.3,0.9,23.3,22.6,-0.0,1.2,9.6
1678098240,23.4,0.8,23.4,22.6,-0.0,0.9,9.6
1678098360,23.3,0.8,23.3,22.6,-0.0,1.2,9.6
1678098480,23.4,0.8,23.4,22.6,-0.0,0.8,9.6
1678098600,23.3,0.8,23.3,22.6,-0.0,1.2,9.6
1678098720,23.4,0.8,23.4,22.6,-0.0,0.8,9.6
1678098840,23.3,0.8,23.3,22.6,-0.0,1.2,9.6
1678098960,23.4,0.9,23.4,22.6,-0.0,0.7,9.6
1678099080,23.4,1.0,23.4,22.6,-0.0,1.0,9.6
1678099200,23.4,0.8,23.4,22.6,-0.0,0.8,9.6
1678099320,23.3,0.9,23.3,22.6,-0.0,1.2,9.6
1678099440,23.4,0.8,23.4,22.6,-0.0,0.9,9.6
1678099560,23.3,0.6,23.3,22.6,-0.0,1.2,9.6
1678099680,23.4,0.9,23.4,22.6,-0.0,0.7,9.6
1678099800,23.4,0.8,23.4,22.6,-0.0,0.7,9.6
1678099920,23.4,0.9,23.4,22.6,-0.0,0.7,9.6
1678100040,23.3,0.8,23.3,22.6,-0.0,1.2,9.6
1678100160,23.4,0.8,23.4,22.6,-0.0,0.7,9.6
1678100280,23.3,0.7,23.3,22.6,-0.0,1.2,9.6
1678100400,23.4,0.7,23.4,22.6,-0.0,0.7,9.6
1678100520,23.3,0.7,23.3,22.6,-0.0,1.1,9.6
1678100640,23.3,0.7,23.3,22.6,-0.0,1.1,9.6
1678100760,23.3,0.8,23.3,22.6,-0.0,1.0,9.6
1678100880,23.3,0.8,23.3,22.6,-0.0,1.2,9.6
1678101000,23.4,1.0,23.4,22.6,-0.0,0.7,9.6
1678101120,23.3,0.8,23.3,22.6,-0.0,1.1,9.6
1678101240,23.4,0.7,23.4,22.6,-0.0,0.7,9.6
1678101360,23.4,0.7,23.4,22.6,-0.0,0.8,9.6
1678101480,23.3,1.0,23.3,22.6,-0.0,1.2,9.5
1678101600,23.3,0.7,23.3,22.6,-0.0,1.1,9.5
1678101720,23.4,0.7,23.4,22.6,-0.0,0.7,9.5
1678101840,23.3,0.8,23.3,22.6,-0.0,1.2,9.5
1678101960,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1678102080,23.4,0.6,23.4,22.6,-0.0,0.8,9.5
1678102200,23.3,0.6,23.3,22.6,-0.0,1.2,9.5
1678102320,23.4,0.6,23.4,22.6,-0.0,0.9,9.5
1678102440,23.3,0.6,23.3,22.6,-0.0,1.2,9.5
1678102560,23.4,0.6,23.4,22.6,-0.0,0.8,9.5
1678102680,23.3,0.6,23.3,22.6,-0.0,1.2,9.5
1678102800,23.4,0.7,23.4,22.6,-0.0,0.7,9.5
1678102920,23.3,0.7,23.3,22.6,-0.0,1.2,9.5
1678103040,23.4,0.7,23.4,22.6,-0.0,0.7,9.5
1678103160,23.3,0.7,23.3,22.6,-0.0,1.1,9.5
1678103280,23.4,0.8,23.4,22.6,-0.0,0.7,9.5
1678103400,23.4,0.7,23.4,22.6,-0.0,0.8,9.5
1678103520,23.3,0.7,23.3,22.6,-0.0,1.2,9.5
1678103640,23.4,0.6,23.4,22.6,-0.0,0.7,9.5
1678103760,23.3,0.6,23.3,22.6,-0.0,1.2,9.5
1678103880,23.4,0.6,23.4,22.6,-0.0,0.7,9.5
1678104000,23.3,0.5,23.3,22.6,-0.0,1.2,9.5
1678104120,23.4,0.5,23.4,22.6,-0.0,0.7,9.5
1678104240,23.3,0.5,23.3,22.6,-0.0,1.2,9.5
1678104360,23.4,0.4,23.4,22.6,-0.0,0.7,9.5
1678104480,23.3,0.4,23.3,22.6,-0.0,1.1,9.4
1678104600,23.4,0.4,23.4,22.6,-0.0,0.7,9.4
1678104720,23.3,0.4,23.3,22.6,-0.0,1.2,9.4
1678104840,23.3,0.3,23.3,22.6,-0.0,1.1,9.4
1678104960,23.3,0.3,23.3,22.6,-0.0,0.7,9.4
1678105080,23.3,0.3,23.3,22.6,-0.0,1.2,9.4
1678105200,23.3,0.4,23.3,22.6,-0.0,1.2,9.4
1678105320,23.3,0.4,23.3,22.6,-0.0,1.2,9.4
1678105440,23.3,0.3,23.3,22.6,-0.0,1.2,9.4
1678105560,23.3,0.3,23.3,22.6,-0.0,1.2,9.4
1678105680,23.3,0.4,23.3,22.6,-0.0,0.8,9.4
1678105800,23.3,0.4,23.3,22.6,-0.0,1.2,9.4
1678105920,23.3,0.4,23.3,22.6,-0.0,0.8,9.4
1678106040,23.3,0.3,23.3,22.6,-0.0,1.2,9.4
1678106160,23.2,0.3,23.3,22.6,-0.0,1.2,9.4
1678106280,23.3,0.3,23.3,22.6,-0.0,0.7,9.4
1678106400,23.3,0.4,23.3,22.6,-0.0,1.2,9.4
1678106520,23.3,0.4,23.3,22.6,-0.0,0.8,9.4
1678106640,23.3,0.4,23.3,22.6,-0.0,1.2,9.4
1678106760,23.3,0.4,23.3,22.6,-0.0,0.8,9.4
1678106880,23.3,0.4,23.3,22.6,-0.0,1.2,9.4
1678107000,23.3,0.4,23.3,22.6,-0.0,1.2,9.4
1678107120,23.3,0.3,23.3,22.6,-0.0,1.2,9.4
1678107240,23.2,0.3,23.2,22.6,-0.0,1.2,9.4
1678107360,23.2,0.3,23.2,22.6,-0.0,1.2,9.4
1678107480,23.2,0.3,23.2,22.6,-0.0,1.2,9.4
1678107600,23.2,0.3,23.2,22.6,-0.0,1.2,9.4
1678107720,23.2,0.3,23.2,22.6,-0.0,1.2,9.4
1678107840,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1678107960,23.2,0.4,23.2,22.6,-0.0,1.2,9.4
1678108080,23.2,0.3,23.2,22.6,-0.0,1.2,9.4
1678108200,23.2,0.3,23.2,22.6,-0.0,1.2,9.3
1678108320,23.2,0.3,23.2,22.6,-0.0,1.2,9.3
1678108440,23.2,0.3,23.2,22.6,-0.0,1.2,9.3
1678108560,23.2,0.3,23.2,22.6,-0.0,1.2,9.3
1678108680,23.2,0.3,23.2,22.6,-0.0,1.2,9.3
1678108800,23.2,0.3,23.2,22.6,-0.0,1.2,9.3
1678108920,23.2,0.3,23.2,22.6,-0.0,1.2,9.3
1678109040,23.2,0.3,23.2,22.6,-0.0,1.2,9.3
1678109160,23.2,0.3,23.2,22.6,-0.0,1.2,9.3
1678109280,23.2,0.3,23.2,22.6,-0.0,1.2,9.3
1678109400,23.3,0.4,23.3,22.6,-0.0,0.5,9.3
1678109520,23.3,0.5,23.3,22.6,-0.0,0.5,9.3
1678109640,23.3,0.6,23.4,22.6,-0.0,0.5,9.3
1678109760,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1678109880,23.4,0.9,23.4,22.6,-0.0,0.5,9.3
1678110000,23.4,1.3,23.4,22.6,-0.0,0.5,9.3
1678110120,23.4,1.6,23.4,22.6,-0.0,0.6,9.3
1678110240,23.4,2.7,23.4,22.6,-0.0,0.6,9.3
1678110360,23.4,4.1,23.4,22.6,-0.0,0.5,9.3
1678110480,23.4,5.7,23.4,22.6,-0.0,0.5,9.3
1678110600,23.4,9.6,23.4,22.6,-0.0,0.5,9.3
1678110720,23.4,10.5,23.4,22.6,-0.0,0.5,9.3
1678110840,23.4,18.0,23.4,22.6,-0.0,0.5,9.3
1678110960,23.4,22.4,23.4,22.6,-0.0,0.5,9.3
1678111080,23.4,23.7,23.4,22.6,-0.0,0.5,9.3
1678111200,23.4,23.7,23.4,22.6,-0.0,0.5,9.3
1678111320,23.4,23.7,23.4,22.6,-0.0,0.5,9.3
1678111440,23.4,23.7,23.4,22.6,-0.0,0.5,9.3
1678111560,23.4,23.7,23.4,22.6,-0.0,0.5,9.3
1678111680,23.4,24.0,23.4,22.6,0.0,0.5,9.3
1678111800,23.4,27.3,23.4,22.6,0.0,0.5,9.3
1678111920,23.4,28.9,23.4,22.6,0.0,0.5,9.3
1678112040,23.4,29.1,23.4,22.6,0.0,0.6,9.2
1678112160,23.4,29.3,23.4,22.6,0.0,0.5,9.2
1678112280,23.4,29.6,23.4,22.6,0.0,0.5,9.2
1678112400,23.4,30.1,23.4,22.6,0.1,0.5,9.2
1678112520,23.4,30.6,23.4,22.6,0.1,0.5,9.2
1678112640,23.4,31.0,23.4,22.6,0.2,0.5,9.2
1678112760,23.5,31.1,23.4,22.6,0.2,0.5,9.2
1678112880,23.5,31.3,23.5,22.6,0.3,0.5,9.2
1678113000,23.5,31.7,23.5,22.6,0.3,0.5,9.2
1678113120,23.5,36.4,23.5,22.6,0.5,0.5,9.2
1678113240,23.6,36.4,23.6,22.6,0.6,0.5,9.2
1678113360,23.7,38.2,23.6,22.6,0.8,0.5,9.2
1678113480,23.7,38.3,23.6,22.6,0.7,0.6,9.2
1678113600,23.7,38.3,23.7,22.6,0.7,0.5,9.2
1678113720,23.7,38.3,23.7,22.6,0.8,0.6,9.2
1678113840,23.7,38.8,23.7,22.6,0.8,0.5,9.2
1678113960,23.8,38.8,23.7,22.6,0.8,0.5,9.2
1678114080,23.9,39.6,23.8,22.6,1.3,0.5,9.2
1678114200,23.9,38.9,23.9,22.6,1.1,0.5,9.2
1678114320,23.9,38.9,23.9,22.6,1.0,0.5,9.1
1678114440,23.9,39.3,23.9,22.6,1.0,0.5,9.1
1678114560,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1678114680,23.9,38.5,23.9,22.6,1.7,1.2,9.2
1678114800,24.1,40.4,24.0,22.6,2.3,1.3,9.2
1678114920,24.2,40.3,24.2,22.6,2.5,1.3,9.2
1678115040,24.2,40.3,24.1,22.6,2.7,2.0,9.1
1678115160,24.3,39.2,24.3,22.6,2.9,1.5,9.1
1678115280,24.3,39.6,24.3,22.6,3.0,2.0,9.2
1678115400,24.5,39.6,24.4,22.6,3.4,1.7,9.2
1678115520,24.5,40.7,24.4,22.6,3.6,2.1,9.2
1678115640,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1678115760,24.4,40.1,24.4,22.6,3.9,3.0,9.3
1678115880,24.4,40.6,24.4,22.6,4.1,3.5,9.3
1678116000,24.4,40.0,24.3,22.6,3.5,3.1,9.4
1678116120,24.5,40.0,24.5,22.6,4.3,3.0,9.4
1678116240,24.4,41.0,24.4,22.6,3.5,3.0,9.5
1678116360,24.0,39.2,24.0,22.6,1.8,3.5,9.5
1678116480,24.0,39.2,24.0,22.6,2.4,3.0,9.5
1678116600,24.6,40.8,24.5,22.6,5.9,3.7,9.4
1678116720,24.7,39.9,24.7,22.6,5.9,3.7,9.4
1678116840,24.7,39.9,24.7,22.6,6.2,4.2,9.5
1678116960,24.6,40.4,24.6,22.6,5.8,4.6,9.6
1678117080,24.8,39.8,24.7,22.6,6.5,4.1,9.6
1678117200,24.5,39.8,24.5,22.6,5.1,4.4,9.7
1678117320,24.9,40.4,24.9,22.6,7.1,4.2,9.7
1678117440,25.0,40.6,25.0,22.6,7.2,4.3,9.8
1678117560,25.1,40.6,25.1,22.6,7.5,4.0,9.8
1678117680,25.2,39.9,25.1,22.6,7.7,4.5,9.9
1678117800,25.3,40.3,25.3,22.6,7.9,4.0,10.0
1678117920,25.4,40.3,25.4,22.6,8.2,4.2,10.0
1678118040,25.5,40.7,25.5,22.6,8.5,4.0,10.0
1678118160,25.6,40.7,25.5,22.6,8.9,4.5,10.1
1678118280,25.4,40.6,25.4,22.6,6.9,4.2,10.1
1678118400,25.3,39.7,25.3,22.6,7.0,4.5,10.1
1678118520,25.8,39.8,25.8,22.6,9.9,3.9,10.3
1678118640,25.9,40.3,25.9,22.6,10.1,4.4,10.3
1678118760,26.1,39.9,26.1,22.6,11.2,3.9,10.3
1678118880,25.9,40.0,25.9,22.6,11.2,4.0,10.3
1678119000,25.9,40.6,25.9,22.6,8.2,4.0,10.3
1678119120,26.1,37.1,26.1,22.6,11.8,4.2,10.4
1678119240,26.4,39.9,26.4,22.6,11.8,3.5,10.4
1678119360,26.5,39.8,26.5,22.6,12.3,3.7,10.4
1678119480,26.0,39.7,26.0,22.6,7.7,3.5,10.4
1678119600,26.6,39.6,26.6,22.6,13.4,3.8,10.5
1678119720,25.8,39.5,25.7,22.6,4.9,4.0,10.5
1678119840,25.6,39.4,25.6,22.6,5.6,4.0,10.5
1678119960,27.2,39.8,27.2,22.6,17.2,3.8,10.6
1678120080,26.1,39.3,26.0,22.6,7.6,3.9,10.6
1678120200,25.6,39.3,25.6,22.6,3.9,3.8,10.6
1678120320,25.6,39.1,25.6,22.6,4.9,3.4,10.6
1678120440,25.7,38.5,25.7,22.6,6.4,4.4,10.6
1678120560,25.8,38.5,25.8,22.6,7.3,4.4,10.5
1678120680,25.6,38.6,25.6,22.6,5.5,3.9,10.5
1678120800,25.7,39.5,25.7,22.6,6.4,4.5,10.5
1678120920,25.3,39.5,25.3,22.6,2.6,4.0,10.5
1678121040,25.1,37.8,25.1,22.6,2.3,4.6,10.5
1678121160,26.0,40.7,26.0,22.6,10.9,3.9,10.4
1678121280,26.7,40.2,26.6,22.6,14.8,4.3,10.4
1678121400,27.0,40.4,27.0,22.6,15.5,3.8,10.5
1678121520,27.1,40.4,27.1,22.6,15.4,3.9,10.5
1678121640,27.2,40.4,27.2,22.6,16.0,4.3,10.5
1678121760,27.3,40.9,27.3,22.6,15.8,3.4,10.6
1678121880,27.3,40.9,27.3,22.6,15.6,3.6,10.6
1678122000,27.5,40.9,27.5,22.6,15.9,3.1,10.6
1678122120,27.3,41.8,27.3,22.6,16.5,3.9,10.7
1678122240,26.7,41.8,26.7,22.6,10.0,4.3,10.8
1678122360,27.3,38.9,27.3,22.6,16.7,3.7,10.8
1678122480,26.2,38.9,26.2,22.6,6.4,3.9,10.8
1678122600,27.9,39.2,27.9,22.6,19.8,3.6,10.8
1678122720,26.3,38.5,26.3,22.6,7.3,3.5,10.8
1678122840,26.8,38.5,26.8,22.6,11.3,4.3,10.8
1678122960,27.6,42.5,27.6,22.6,17.2,4.0,10.8
1678123080,26.7,42.5,26.6,22.6,7.0,3.4,10.8
1678123200,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1678123320,27.8,38.4,27.8,22.6,18.1,4.1,10.9
1678123440,27.6,41.7,27.6,22.6,16.0,3.9,10.9
1678123560,27.7,41.7,27.7,22.6,16.2,3.1,10.9
1678123680,27.8,42.0,27.8,22.6,16.2,3.1,11.0
1678123800,27.7,41.3,27.7,22.6,17.1,3.7,11.1
1678123920,26.1,41.2,26.1,22.6,4.6,4.4,11.1
1678124040,27.3,41.5,27.3,22.6,18.7,3.8,11.1
1678124160,27.7,42.1,27.7,22.6,16.1,3.5,11.0
1678124280,27.7,42.1,27.7,22.6,15.1,3.1,11.1
1678124400,27.0,41.7,27.0,22.6,7.8,3.6,11.1
1678124520,27.9,41.7,27.9,22.6,16.5,3.5,11.1
1678124640,27.9,41.9,27.8,22.6,16.5,2.6,11.1
1678124760,28.0,41.7,27.9,22.6,16.5,3.4,11.2
1678124880,27.9,41.7,27.9,22.6,16.2,3.7,11.1
1678125000,27.9,41.7,27.9,22.6,16.3,3.6,11.1
1678125120,27.9,41.7,27.9,22.6,15.9,3.1,11.2
1678125240,27.8,41.7,27.8,22.6,15.9,3.5,11.2
1678125360,27.8,41.7,27.8,22.6,16.1,3.4,11.2
1678125480,27.8,41.7,27.8,22.6,16.0,3.7,11.2
1678125600,27.7,41.7,27.7,22.6,16.1,3.7,11.2
1678125720,28.0,41.7,28.0,22.6,16.7,2.7,11.3
1678125840,28.1,41.7,28.1,22.6,18.0,3.2,11.3
1678125960,26.6,41.7,26.6,22.6,5.5,3.7,11.3
1678126080,28.6,38.3,28.6,22.6,22.8,3.1,11.3
1678126200,27.5,38.6,27.5,22.6,17.2,4.2,11.3
1678126320,28.5,38.3,28.5,22.6,21.5,4.0,11.3
1678126440,27.5,37.6,27.5,22.6,13.1,4.2,11.3
1678126560,28.7,38.4,28.7,22.6,22.7,3.6,11.3
1678126680,27.0,38.3,27.0,22.6,8.9,3.7,11.3
1678126800,27.4,38.3,27.4,22.6,10.6,3.1,11.3
1678126920,28.2,38.4,28.2,22.6,21.4,3.1,11.3
1678127040,26.8,38.4,26.8,22.6,8.0,4.1,11.3
1678127160,26.5,39.6,26.4,22.6,5.8,3.9,11.3
1678127280,26.3,39.6,26.3,22.6,6.1,4.0,11.3
1678127400,28.7,38.7,28.7,22.6,23.8,3.6,11.3
1678127520,28.7,38.7,28.7,22.6,22.9,3.9,11.3
1678127640,29.2,38.7,29.2,22.6,25.3,3.5,11.3
1678127760,27.0,38.7,26.9,22.6,8.9,3.7,11.4
1678127880,26.8,37.8,26.7,22.6,8.5,3.0,11.3
1678128000,27.0,38.0,27.0,22.6,12.8,3.3,11.3
1678128120,28.0,41.8,28.0,22.6,19.9,3.7,11.4
1678128240,26.6,41.8,26.5,22.6,5.6,3.9,11.3
1678128360,26.4,38.7,26.4,22.6,6.4,4.4,11.3
1678128480,26.4,38.7,26.4,22.6,6.9,4.1,11.3
1678128600,29.0,38.7,29.0,22.6,24.5,3.1,11.3
1678128720,29.0,38.7,29.0,22.6,24.1,3.2,11.4
1678128840,29.0,38.7,29.1,22.6,24.1,3.0,11.4
1678128960,27.2,38.7,27.1,22.6,8.3,2.9,11.4
1678129080,26.8,37.6,26.8,22.6,7.9,2.8,11.4
1678129205,29.1,37.6,29.1,22.6,26.1,3.6,11.5
1678129320,28.8,37.5,28.8,22.6,23.8,3.6,11.5
1678129440,29.0,37.6,29.1,22.6,25.0,3.5,11.5
1678129560,27.1,37.6,27.0,22.6,6.9,3.7,11.5
1678129680,26.5,38.2,26.5,22.6,6.3,3.7,11.5
1678129800,27.0,37.6,27.0,22.6,13.3,3.7,11.5
1678129920,27.2,38.8,27.1,22.6,13.5,3.7,11.5
1678130040,28.9,38.8,28.9,22.6,26.9,3.9,11.5
1678130160,29.0,38.8,29.0,22.6,25.5,3.5,11.5
1678130280,29.3,38.8,29.3,22.6,26.2,3.6,11.5
1678130400,28.8,39.1,28.8,22.6,24.1,3.0,11.5
1678130520,27.6,38.9,27.6,22.6,12.8,2.9,11.6
1678130640,29.2,38.8,29.2,22.6,24.5,2.5,11.6
1678130760,28.8,39.6,28.8,22.6,23.7,3.1,11.6
1678130880,28.6,39.6,28.6,22.6,22.4,3.6,11.6
1678131000,28.6,39.6,28.6,22.6,21.8,3.6,11.7
1678131120,28.0,38.9,28.0,22.6,16.4,3.6,11.7
1678131240,28.7,39.6,28.7,22.6,21.9,3.4,11.7
1678131360,28.8,39.6,28.8,22.6,21.7,3.2,11.7
1678131480,27.7,39.5,27.7,22.6,13.0,2.8,11.7
1678131600,27.3,39.2,27.3,22.6,11.8,2.8,11.7
1678131720,29.1,39.2,29.1,22.6,23.5,3.6,11.7
1678131840,27.6,39.3,27.6,22.6,15.6,4.2,11.8
1678131960,27.3,39.7,27.2,22.6,12.7,4.2,11.8
1678132080,28.0,39.8,28.0,22.6,17.6,3.8,11.8
1678132200,29.8,40.5,29.9,22.6,25.2,3.3,11.8
1678132320,27.4,38.5,27.3,22.6,11.5,3.2,11.8
1678132440,27.5,37.8,27.5,22.6,11.5,3.2,11.8
1678132560,29.8,39.5,29.8,22.6,23.6,3.1,11.8
1678132680,29.8,40.0,29.8,22.6,23.6,3.0,11.8
1678132800,29.8,39.9,29.8,22.6,23.1,3.2,11.8
1678132920,27.4,38.5,27.3,22.6,6.9,3.4,11.9
1678133040,26.8,37.8,26.8,22.6,6.4,3.7,11.9
1678133160,26.6,37.8,26.6,22.6,5.4,3.4,11.9
1678133280,26.5,37.5,26.5,22.6,5.5,4.1,11.9
1678133400,26.6,39.4,26.6,22.6,7.3,4.3,11.9
1678133520,26.6,39.4,26.6,22.6,7.6,4.3,11.9
1678133640,26.5,40.0,26.5,22.6,6.1,4.1,11.9
1678133760,26.5,38.9,26.5,22.6,5.9,4.3,11.9
1678133880,26.4,38.9,26.4,22.6,5.1,3.9,11.8
1678134000,26.4,37.6,26.3,22.6,4.9,4.1,11.8
1678134120,26.4,37.6,26.4,22.6,5.5,4.4,11.8
1678134240,26.4,39.0,26.4,22.6,5.3,4.1,11.8
1678134360,26.5,38.9,26.4,22.6,6.3,4.3,11.8
1678134480,26.6,38.9,26.5,22.6,6.7,3.8,11.8
1678134600,26.5,39.8,26.5,22.6,6.1,4.0,11.8
1678134720,26.5,38.8,26.4,22.6,5.6,3.9,11.9
1678134840,26.5,38.9,26.4,22.6,5.6,4.1,11.9
1678134960,26.5,39.0,26.5,22.6,6.5,4.0,11.9
1678135080,29.6,41.7,29.6,22.6,22.5,3.5,11.9
1678135200,27.3,39.4,27.3,22.6,7.9,3.2,11.9
1678135320,26.6,38.7,26.6,22.6,5.3,4.3,11.9
1678135440,26.5,38.7,26.5,22.6,5.5,3.9,11.9
1678135560,26.6,39.2,26.5,22.6,6.1,4.1,11.9
1678135680,26.6,38.9,26.6,22.6,6.9,4.4,11.9
1678135800,29.6,33.1,29.6,22.6,19.9,3.4,12.0
1678135920,28.1,39.0,28.1,22.6,14.9,3.1,11.9
1678136040,27.0,38.2,27.0,22.6,7.3,3.6,12.0
1678136160,27.0,38.1,27.0,22.6,8.1,4.0,12.0
1678136280,27.2,38.2,27.2,22.6,10.5,3.3,12.0
1678136400,27.5,38.2,27.5,22.6,10.7,3.7,12.0
1678136520,29.0,37.8,29.0,22.6,16.8,3.5,12.0
1678136640,29.7,39.4,29.7,22.6,21.4,3.4,12.0
1678136760,27.2,38.8,27.2,22.6,8.9,3.1,12.1
1678136880,27.2,39.0,27.2,22.6,11.2,3.3,12.1
1678137000,26.9,39.3,26.9,22.6,7.3,3.2,12.1
1678137120,26.8,39.2,26.8,22.6,7.0,4.1,12.1
1678137240,26.5,39.2,26.5,22.6,5.1,4.4,12.1
1678137360,26.5,38.5,26.5,22.6,5.7,4.2,12.1
1678137480,26.7,40.1,26.7,22.6,6.8,3.8,12.1
1678137600,26.5,40.1,26.5,22.6,5.3,4.1,12.0
1678137720,27.4,38.9,27.4,22.6,12.5,3.9,12.1
1678137840,29.6,43.5,29.6,22.6,18.3,3.5,12.1
1678137960,29.6,42.8,29.6,22.6,17.7,3.4,12.1
1678138080,29.6,42.6,29.6,22.6,17.4,3.1,12.1
1678138200,27.7,42.6,27.6,22.6,9.6,3.1,12.1
1678138320,29.6,42.9,29.6,22.6,17.2,2.8,12.2
1678138440,28.5,39.2,28.5,22.6,12.7,2.9,12.2
1678138560,27.6,38.9,27.6,22.6,10.8,3.6,12.2
1678138680,27.8,38.9,27.7,22.6,12.2,3.8,12.2
1678138800,27.8,39.4,27.8,22.6,13.6,4.2,12.2
1678138920,27.7,40.1,27.7,22.6,12.7,3.8,12.2
1678139040,27.7,40.2,27.7,22.6,12.5,3.7,12.3
1678139160,29.5,42.9,29.5,22.6,15.4,2.9,12.3
1678139280,27.3,39.3,27.3,22.6,8.6,3.3,12.3
1678139400,27.1,39.1,27.1,22.6,8.4,4.2,12.3
1678139520,27.0,38.0,27.0,22.6,8.1,3.8,12.3
1678139640,26.8,39.7,26.8,22.6,7.1,4.1,12.3
1678139760,27.0,39.8,27.0,22.6,8.9,3.9,12.4
1678139880,27.1,41.9,27.1,22.6,8.2,4.0,12.3
1678140000,26.8,41.9,26.8,22.6,6.0,3.9,12.3
1678140120,26.9,39.5,26.8,22.6,7.6,4.3,12.4
1678140240,27.2,39.1,27.1,22.6,9.5,3.6,12.4
1678140360,27.1,38.9,27.1,22.6,8.6,3.9,12.4
1678140480,26.9,39.2,26.9,22.6,7.1,3.9,12.4
1678140600,26.9,39.7,26.9,22.6,7.5,3.9,12.4
1678140720,27.1,39.7,27.0,22.6,8.4,4.0,12.5
1678140840,26.9,38.5,26.8,22.6,6.6,4.0,12.4
1678140960,26.7,38.4,26.7,22.6,5.1,3.5,12.4
1678141080,26.6,38.4,26.6,22.6,5.0,4.0,12.5
1678141200,26.5,37.8,26.5,22.6,4.9,4.1,12.5
1678141320,26.6,38.6,26.5,22.6,5.2,4.0,12.5
1678141440,26.5,38.6,26.5,22.6,5.0,4.0,12.4
1678141560,26.4,37.8,26.4,22.6,4.2,4.0,12.5
1678141680,26.3,39.2,26.3,22.6,3.4,4.3,12.5
1678141800,26.3,39.2,26.3,22.6,3.5,3.9,12.5
1678141920,26.3,39.7,26.3,22.6,3.8,4.1,12.5
1678142040,26.3,39.8,26.3,22.6,3.8,4.1,12.5
1678142160,26.3,39.8,26.3,22.6,4.1,4.3,12.5
1678142280,26.4,39.6,26.3,22.6,4.1,3.9,12.5
1678142400,26.4,37.3,26.4,22.6,4.8,4.3,12.5
1678142520,26.6,37.3,26.5,22.6,5.9,3.9,12.5
1678142640,26.6,38.9,26.6,22.6,6.6,4.3,12.5
1678142760,26.6,40.0,26.5,22.6,5.7,4.2,12.5
1678142880,26.5,40.0,26.4,22.6,4.9,4.3,12.5
1678143000,26.4,38.0,26.4,22.6,4.4,4.2,12.5
1678143120,26.3,36.0,26.3,22.6,4.1,4.3,12.5
1678143240,26.3,36.0,26.3,22.6,4.3,4.1,12.5
1678143360,26.3,36.5,26.3,22.6,4.3,4.4,12.5
1678143480,26.4,36.9,26.3,22.6,4.7,4.4,12.5
1678143600,26.4,36.9,26.4,22.6,4.8,4.0,12.5
1678143720,26.4,37.8,26.4,22.6,4.8,4.2,12.5
1678143840,26.4,37.0,26.4,22.6,4.4,3.8,12.5
1678143960,26.3,37.0,26.2,22.6,4.0,4.3,12.5
1678144080,26.3,40.1,26.3,22.6,4.2,3.9,12.5
1678144200,26.4,40.1,26.4,22.6,5.0,4.0,12.5
1678144320,26.4,38.5,26.4,22.6,5.1,4.0,12.5
1678144440,26.4,37.7,26.4,22.6,5.0,4.2,12.5
1678144560,26.5,37.7,26.5,22.6,5.2,3.8,12.5
1678144680,26.4,38.4,26.4,22.6,5.1,4.3,12.5
1678144800,26.4,38.3,26.4,22.6,5.2,4.4,12.5
1678144920,26.4,38.3,26.4,22.6,5.0,4.0,12.5
1678145040,26.4,38.4,26.4,22.6,5.2,4.3,12.5
1678145160,26.4,37.5,26.4,22.6,4.9,4.3,12.5
1678145280,26.4,37.5,26.3,22.6,4.6,4.3,12.5
1678145400,26.3,36.6,26.2,22.6,4.0,4.3,12.5
1678145520,26.2,39.8,26.2,22.6,3.9,4.4,12.6
1678145640,26.2,39.8,26.2,22.6,3.8,4.4,12.6
1678145760,26.2,39.9,26.2,22.6,4.0,4.0,12.6
1678145880,26.3,39.9,26.2,22.6,4.4,4.0,12.6
1678146000,26.3,37.7,26.3,22.6,4.8,4.3,12.6
1678146120,26.3,37.7,26.3,22.6,4.8,4.3,12.6
1678146240,26.3,37.9,26.3,22.6,4.4,4.0,12.6
1678146360,26.2,40.0,26.2,22.6,4.0,4.4,12.6
1678146480,26.2,40.0,26.2,22.6,3.9,4.3,12.6
1678146600,26.2,39.8,26.1,22.6,3.6,4.4,12.6
1678146720,26.1,39.6,26.1,22.6,3.2,4.0,12.6
1678146840,26.0,39.6,26.0,22.6,2.7,4.4,12.6
1678146960,26.0,38.2,26.0,22.6,2.4,3.9,12.6
1678147080,25.9,37.9,25.9,22.6,2.3,4.5,12.6
1678147200,25.9,37.9,25.9,22.6,2.5,4.4,12.6
1678147320,26.0,39.0,25.9,22.6,2.9,4.4,12.6
1678147440,26.0,39.0,26.0,22.6,3.1,4.0,12.6
1678147560,26.0,39.5,25.9,22.6,3.3,4.4,12.6
1678147680,26.0,40.1,26.0,22.6,3.7,4.4,12.6
1678147800,26.1,40.1,26.1,22.6,4.5,3.9,12.6
1678147920,26.2,38.7,26.1,22.6,4.7,4.4,12.6
1678148040,26.2,38.7,26.1,22.6,4.2,4.1,12.6
1678148160,26.1,40.0,26.1,22.6,3.9,4.4,12.6
1678148280,26.1,39.8,26.1,22.6,3.8,3.9,12.6
1678148400,26.0,39.8,26.0,22.6,3.6,4.4,12.6
1678148520,26.0,40.1,26.0,22.6,3.4,4.1,12.6
1678148640,26.0,39.5,26.0,22.6,3.6,3.9,12.6
1678148760,26.0,39.5,26.0,22.6,3.8,4.4,12.6
1678148880,26.1,39.7,26.1,22.6,4.1,3.9,12.6
1678149000,26.1,40.1,26.1,22.6,4.4,4.4,12.6
1678149120,26.2,40.1,26.1,22.6,4.5,3.9,12.6
1678149240,26.1,40.1,26.0,22.6,4.1,4.4,12.6
1678149360,26.0,40.2,26.0,22.6,3.4,4.4,12.6
1678149480,25.9,39.4,25.9,22.6,3.1,4.3,12.6
1678149600,25.9,39.4,25.8,22.6,2.7,4.4,12.6
1678149720,25.8,39.5,25.8,22.6,2.2,4.1,12.7
1678149840,25.7,39.6,25.7,22.6,1.8,4.4,12.6
1678149960,25.7,39.6,25.7,22.6,1.9,4.5,12.6
1678150080,25.7,38.9,25.7,22.6,2.0,4.0,12.7
1678150200,25.7,37.6,25.6,22.6,2.0,4.4,12.7
1678150320,25.6,37.6,25.6,22.6,1.9,4.4,12.7
1678150440,25.6,39.6,25.6,22.6,1.9,4.4,12.6
1678150560,25.6,37.0,25.6,22.6,2.0,4.0,12.7
1678150680,25.6,36.9,25.6,22.6,2.1,4.2,12.7
1678150800,25.6,38.0,25.6,22.6,2.3,4.5,12.6
1678150920,25.6,38.0,25.6,22.6,2.4,4.0,12.6
1678151040,25.6,38.7,25.6,22.6,2.3,4.5,12.6
1678151160,25.6,37.2,25.5,22.6,2.1,4.4,12.6
1678151280,25.5,37.2,25.5,22.6,1.9,4.5,12.6
1678151400,25.5,39.2,25.5,22.6,1.6,4.5,12.6
1678151520,25.5,38.9,25.4,22.6,1.4,4.5,12.6
1678151640,25.5,38.9,25.4,22.6,1.3,4.2,12.6
1678151760,25.4,38.6,25.4,22.6,1.2,4.5,12.6
1678151880,25.4,38.7,25.4,22.6,1.3,4.4,12.6
1678152000,25.4,38.7,25.4,22.6,1.5,4.3,12.6
1678152120,25.5,39.4,25.4,22.6,2.2,4.4,12.6
1678152240,25.7,40.6,25.6,22.6,4.1,4.3,12.6
1678152360,25.6,40.6,25.5,22.6,2.8,4.5,12.6
1678152480,25.4,38.9,25.3,22.6,1.2,4.5,12.6
1678152600,25.3,38.9,25.3,22.6,1.0,4.5,12.6
1678152720,25.3,39.1,25.3,22.6,1.1,4.5,12.6
1678152840,25.3,37.1,25.2,22.6,0.7,4.1,12.6
1678152960,25.3,37.1,25.2,22.6,1.0,4.5,12.6
1678153080,25.3,38.8,25.2,22.6,1.1,4.6,12.5
1678153200,25.2,38.5,25.2,22.6,0.7,4.2,12.5
1678153320,25.2,38.5,25.2,22.6,0.4,4.5,12.5
1678153440,25.2,31.3,25.1,22.6,0.2,4.5,12.5
1678153560,25.1,30.9,25.1,22.6,0.2,4.3,12.5
1678153680,25.1,30.5,25.1,22.6,0.1,4.5,12.5
1678153800,25.1,30.1,25.1,22.6,0.1,4.6,12.5
1678153920,25.1,29.8,25.0,22.6,0.1,4.4,12.5
1678154040,25.1,29.5,25.0,22.6,0.0,4.5,12.5
1678154160,25.1,29.4,25.0,22.6,0.0,4.5,12.5
1678154280,25.1,28.7,25.0,22.6,0.0,4.2,12.5
1678154400,25.1,27.9,25.0,22.6,0.0,4.5,12.5
1678154520,25.0,25.4,25.0,22.6,-0.0,4.6,12.5
1678154640,25.0,25.4,25.0,22.6,-0.0,4.6,12.5
1678154760,25.0,25.4,25.0,22.6,-0.0,4.6,12.5
1678154880,25.0,25.4,25.0,22.6,0.0,4.5,12.5
1678155000,25.0,25.3,25.0,22.6,-0.0,4.5,12.4
1678155120,25.0,23.1,25.0,22.6,-0.0,4.5,12.4
1678155240,25.0,19.3,25.0,22.6,-0.0,4.5,12.4
1678155360,25.0,15.0,25.0,22.6,0.0,4.5,12.4
1678155480,25.0,11.2,24.9,22.6,0.0,4.6,12.4
1678155600,25.0,8.4,24.9,22.6,-0.0,4.5,12.4
1678155720,24.9,6.1,24.9,22.6,-0.0,4.4,12.4
1678155840,24.9,4.4,24.9,22.6,-0.0,4.4,12.4
1678155960,24.9,3.3,24.9,22.6,-0.0,4.5,12.4
1678156080,24.9,2.5,24.9,22.6,-0.0,4.1,12.4
1678156200,24.9,2.0,24.9,22.6,-0.0,4.4,12.4
1678156320,24.9,1.5,24.9,22.6,-0.0,4.3,12.3
1678156440,24.9,1.2,24.9,22.6,-0.0,4.2,12.3
1678156560,24.9,1.0,24.9,22.6,-0.0,4.4,12.3
1678156680,24.9,0.9,24.9,22.6,-0.0,4.5,12.3
1678156800,24.9,0.8,24.9,22.6,-0.0,4.1,12.3
1678156920,24.9,0.7,24.9,22.6,-0.0,4.4,12.3
1678157040,24.9,0.6,24.9,22.6,-0.0,4.5,12.3
1678157160,24.9,0.6,24.9,22.6,-0.0,4.5,12.3
1678157280,24.9,0.6,24.8,22.6,-0.0,4.5,12.2
1678157400,24.9,0.6,24.8,22.6,-0.0,4.4,12.2
1678157520,24.8,0.5,24.8,22.6,-0.0,4.4,12.2
1678157640,24.8,0.5,24.8,22.6,-0.0,4.4,12.2
1678157760,24.8,0.5,24.8,22.6,-0.0,4.4,12.2
1678157880,24.8,0.5,24.8,22.6,-0.0,4.4,12.2
1678158000,24.8,0.5,24.8,22.6,-0.0,4.4,12.2
1678158120,24.8,0.5,24.8,22.6,-0.0,4.5,12.2
1678158240,24.8,0.5,24.8,22.6,-0.0,4.4,12.2
1678158360,24.8,0.6,24.8,22.6,-0.0,4.3,12.2
1678158480,24.8,0.6,24.8,22.6,-0.0,4.5,12.2
1678158600,24.8,0.6,24.8,22.6,-0.0,4.5,12.2
1678158720,24.8,0.6,24.8,22.6,-0.0,3.9,12.1
1678158840,24.8,0.6,24.8,22.6,-0.0,4.1,12.1
1678158960,24.8,0.5,24.8,22.6,-0.0,4.5,12.1
1678159080,24.8,0.6,24.8,22.6,-0.0,4.5,12.1
1678159200,24.8,0.6,24.8,22.6,-0.0,4.5,12.1
1678159320,24.8,0.6,24.8,22.6,-0.0,4.5,12.1
1678159440,24.8,0.5,24.8,22.6,-0.0,4.3,12.1
1678159560,24.8,0.5,24.8,22.6,-0.0,4.5,12.1
1678159680,24.8,0.5,24.8,22.6,-0.0,4.3,12.1
1678159800,24.8,0.5,24.7,22.6,-0.0,4.5,12.1
1678159920,24.8,0.5,24.7,22.6,-0.0,4.5,12.0
1678160040,24.7,0.6,24.7,22.6,-0.0,4.5,12.0
1678160160,24.7,0.6,24.7,22.6,-0.0,4.5,12.0
1678160280,24.7,0.7,24.7,22.6,-0.0,4.5,12.0
1678160400,24.7,0.8,24.7,22.6,-0.0,4.5,12.0
1678160520,24.7,0.8,24.7,22.6,-0.0,4.5,12.0
1678160640,24.7,0.8,24.7,22.6,-0.0,4.5,12.0
1678160760,24.7,0.8,24.7,22.6,-0.0,4.5,12.0
1678160880,24.7,0.8,24.7,22.6,-0.0,4.5,12.0
1678161000,24.7,0.8,24.7,22.6,-0.0,4.5,12.0
1678161120,24.7,0.8,24.7,22.6,-0.0,4.0,12.0
1678161240,24.7,0.9,24.7,22.6,-0.0,4.5,12.0
1678161360,24.7,0.9,24.7,22.6,-0.0,4.0,12.0
1678161480,24.7,0.9,24.7,22.6,-0.0,4.5,11.9
1678161600,24.7,0.9,24.7,22.6,-0.0,4.4,11.9
1678161720,24.7,0.9,24.7,22.6,-0.0,4.5,11.9
1678161840,24.7,0.9,24.7,22.6,-0.0,4.5,11.9
1678161960,24.7,0.9,24.7,22.6,-0.0,4.4,11.9
1678162080,24.7,0.9,24.7,22.6,-0.0,4.2,11.9
1678162200,24.6,0.9,24.6,22.6,-0.0,4.5,11.9
1678162320,24.6,0.9,24.6,22.6,-0.0,4.5,11.9
1678162440,24.7,1.0,24.6,22.6,-0.0,4.2,11.9
1678162560,24.6,1.0,24.6,22.6,-0.0,4.5,11.9
1678162680,24.6,1.0,24.6,22.6,-0.0,4.5,11.9
1678162800,24.6,1.0,24.6,22.6,-0.0,4.5,11.9
1678162920,24.6,1.0,24.6,22.6,-0.0,4.3,11.9
1678163040,24.6,1.1,24.6,22.6,-0.0,4.5,11.8
1678163160,24.6,1.1,24.6,22.6,-0.0,4.5,11.8
1678163280,24.6,1.1,24.6,22.6,-0.0,4.0,11.8
1678163400,24.6,1.1,24.6,22.6,-0.0,4.5,11.8
1678163520,24.6,1.1,24.6,22.6,-0.0,4.5,11.8
1678163640,24.6,1.1,24.6,22.6,-0.0,4.0,11.8
1678163760,24.6,1.1,24.6,22.6,-0.0,4.2,11.8
1678163880,24.6,1.2,24.6,22.6,-0.0,4.5,11.8
1678164000,24.6,1.1,24.6,22.6,-0.0,4.5,11.8
1678164120,24.6,1.1,24.6,22.6,-0.0,4.5,11.8
1678164240,24.6,1.2,24.6,22.6,-0.0,4.2,11.8
1678164360,24.6,1.2,24.5,22.6,-0.0,4.6,11.8
1678164480,24.5,1.2,24.5,22.6,-0.0,4.5,11.7
1678164600,24.6,1.2,24.6,22.6,-0.0,4.2,11.7
1678164720,24.5,1.2,24.5,22.6,-0.0,4.5,11.7
1678164840,24.5,1.3,24.5,22.6,-0.0,4.5,11.7
1678164960,24.5,1.3,24.5,22.6,-0.0,4.5,11.7
1678165080,24.5,1.3,24.5,22.6,-0.0,4.5,11.7
1678165200,24.6,1.3,24.6,22.6,-0.0,4.1,11.7
1678165320,24.5,1.3,24.5,22.6,-0.0,4.5,11.7
1678165440,24.6,1.3,24.5,22.6,-0.0,4.0,11.7
1678165560,24.5,1.3,24.5,22.6,-0.0,4.5,11.7
1678165680,24.5,1.3,24.5,22.6,-0.0,4.5,11.7
1678165800,24.5,1.3,24.5,22.6,-0.0,4.1,11.7
1678165920,24.5,1.4,24.5,22.6,-0.0,4.5,11.6
1678166040,24.5,1.4,24.5,22.6,-0.0,4.4,11.6
1678166160,24.5,1.4,24.5,22.6,-0.0,4.4,11.6
1678166280,24.5,1.4,24.5,22.6,-0.0,4.5,11.6
1678166400,24.5,1.4,24.5,22.6,-0.0,4.1,11.6
1678166520,24.5,1.4,24.5,22.6,-0.0,4.6,11.6
1678166640,24.5,1.4,24.5,22.6,-0.0,4.1,11.6
1678166760,24.5,1.4,24.5,22.6,-0.0,4.3,11.6
1678166880,24.5,1.5,24.5,22.6,-0.0,4.5,11.6
1678167000,24.5,1.5,24.5,22.6,-0.0,4.5,11.6
1678167120,24.5,1.4,24.5,22.6,-0.0,4.0,11.6
1678167240,24.5,1.4,24.5,22.6,-0.0,4.5,11.5
1678167360,24.5,1.4,24.5,22.6,-0.0,4.5,11.5
1678167480,24.5,1.5,24.4,22.6,-0.0,4.5,11.5
1678167600,24.5,1.5,24.4,22.6,-0.0,4.6,11.5
1678167720,24.4,1.5,24.4,22.6,-0.0,4.5,11.5
1678167840,24.5,1.6,24.5,22.6,-0.0,4.2,11.5
1678167960,24.5,1.6,24.5,22.6,-0.0,4.0,11.5
1678168080,24.4,1.3,24.4,22.6,-0.0,4.5,11.5
1678168200,24.4,1.3,24.4,22.6,-0.0,4.4,11.5
1678168320,24.4,1.4,24.4,22.6,-0.0,4.6,11.5
1678168440,24.4,1.4,24.4,22.6,-0.0,4.5,11.5
1678168560,24.4,1.5,24.4,22.6,-0.0,4.6,11.5
1678168680,24.4,1.6,24.4,22.6,-0.0,4.2,11.5
1678168800,24.4,1.7,24.4,22.6,-0.0,4.5,11.5
1678168920,24.4,1.6,24.4,22.6,-0.0,4.1,11.4
1678169040,24.4,1.5,24.4,22.6,-0.0,4.5,11.4
1678169160,24.4,1.4,24.4,22.6,-0.0,4.5,11.4
1678169280,24.4,1.4,24.4,22.6,-0.0,4.5,11.4
1678169400,24.4,1.5,24.4,22.6,-0.0,4.1,11.4
1678169520,24.4,1.5,24.4,22.6,-0.0,4.2,11.4
1678169640,24.4,1.5,24.4,22.6,-0.0,4.6,11.4
1678169760,24.4,1.7,24.4,22.6,-0.0,4.6,11.4
1678169880,24.4,1.9,24.4,22.6,-0.0,4.5,11.4
1678170000,24.4,1.9,24.4,22.6,-0.0,4.5,11.4
1678170120,24.4,1.9,24.3,22.6,-0.0,4.5,11.4
1678170240,24.4,1.7,24.4,22.6,-0.0,4.5,11.4
1678170360,24.4,1.8,24.3,22.6,-0.0,4.5,11.3
1678170480,24.4,1.6,24.4,22.6,-0.0,4.0,11.3
1678170600,24.4,1.7,24.3,22.6,-0.0,4.5,11.3
1678170720,24.3,1.7,24.3,22.6,-0.0,4.5,11.3
1678170840,24.4,1.7,24.4,22.6,-0.0,4.2,11.3
1678170960,24.3,1.6,24.3,22.6,-0.0,4.4,11.3
1678171080,24.3,1.7,24.3,22.6,-0.0,4.5,11.3
1678171200,24.3,1.6,24.3,22.6,-0.0,4.6,11.3
1678171320,24.3,1.4,24.3,22.6,-0.0,4.6,11.3
1678171440,24.3,1.4,24.3,22.6,-0.0,4.5,11.3
1678171560,24.3,1.6,24.3,22.6,-0.0,4.4,11.3
1678171680,24.3,1.5,24.3,22.6,-0.0,4.0,11.3
1678171800,24.3,1.7,24.3,22.6,-0.0,4.6,11.3
1678171920,24.3,1.7,24.3,22.6,-0.0,4.5,11.2
1678172040,24.3,1.6,24.3,22.6,-0.0,4.4,11.2
1678172160,24.3,1.4,24.3,22.6,-0.0,4.5,11.2
1678172280,24.3,1.7,24.3,22.6,-0.0,4.0,11.2
1678172400,24.3,1.7,24.3,22.6,-0.0,4.6,11.2
1678172520,24.3,1.7,24.3,22.6,-0.0,4.5,11.2
1678172640,24.3,1.6,24.3,22.6,-0.0,4.1,11.2
1678172760,24.3,1.6,24.3,22.6,-0.0,4.6,11.2
1678172880,24.3,1.6,24.3,22.6,-0.0,4.6,11.2
1678173000,24.3,1.6,24.3,22.6,-0.0,4.2,11.2
1678173120,24.3,1.5,24.3,22.6,-0.0,4.6,11.2
1678173240,24.3,1.5,24.2,22.6,-0.0,4.5,11.2
1678173360,24.3,1.5,24.3,22.6,-0.0,4.2,11.1
1678173480,24.3,1.4,24.3,22.6,-0.0,4.2,11.1
1678173600,24.2,1.4,24.2,22.6,-0.0,4.5,11.1
1678173720,24.2,1.4,24.2,22.6,-0.0,4.6,11.1
1678173840,24.2,1.5,24.2,22.6,-0.0,4.6,11.1
1678173960,24.3,1.5,24.3,22.6,-0.0,4.0,11.1
1678174080,24.3,1.7,24.2,22.6,-0.0,4.2,11.1
1678174200,24.2,1.7,24.2,22.6,-0.0,4.6,11.1
1678174320,24.2,1.8,24.2,22.6,-0.0,4.6,11.1
1678174440,24.2,1.9,24.2,22.6,-0.0,4.6,11.1
1678174560,24.2,1.9,24.2,22.6,-0.0,4.6,11.1
1678174680,24.2,1.9,24.2,22.6,-0.0,4.6,11.1
1678174800,24.2,1.8,24.2,22.6,-0.0,4.6,11.1
1678174920,24.2,1.8,24.2,22.6,-0.0,4.4,11.0
1678175040,24.2,1.7,24.2,22.6,-0.0,4.6,11.0
1678175160,24.2,1.7,24.2,22.6,-0.0,4.2,11.0
1678175280,24.2,1.8,24.2,22.6,-0.0,4.6,11.0
1678175400,24.2,1.7,24.2,22.6,-0.0,4.6,11.0
1678175520,24.2,1.7,24.2,22.6,-0.0,4.6,11.0
1678175640,24.2,1.6,24.2,22.6,-0.0,4.1,11.0
1678175760,24.2,1.7,24.2,22.6,-0.0,4.6,11.0
1678175880,24.2,1.8,24.2,22.6,-0.0,4.6,11.0
1678176000,24.2,2.0,24.2,22.6,-0.0,4.2,11.0
1678176120,24.2,2.0,24.2,22.6,-0.0,4.3,11.0
1678176240,24.2,1.7,24.2,22.6,-0.0,4.6,11.0
1678176360,24.2,1.6,24.2,22.6,-0.0,4.1,11.0
1678176480,24.2,1.7,24.1,22.6,-0.0,4.6,11.0
1678176600,24.2,1.7,24.1,22.6,-0.0,4.5,10.9
1678176720,24.2,1.6,24.2,22.6,-0.0,4.2,10.9
1678176840,24.1,1.7,24.1,22.6,-0.0,4.6,10.9
1678176960,24.1,1.6,24.1,22.6,-0.0,4.6,10.9
1678177080,24.2,1.7,24.2,22.6,-0.0,4.3,10.9
1678177200,24.1,1.8,24.1,22.6,-0.0,4.6,10.9
1678177320,24.1,1.7,24.1,22.6,-0.0,4.6,10.9
1678177440,24.2,1.8,24.1,22.6,-0.0,4.2,10.9
1678177560,24.1,1.4,24.1,22.6,-0.0,4.6,10.9
1678177680,24.1,1.3,24.1,22.6,-0.0,4.5,10.9
1678177800,24.1,1.3,24.1,22.6,-0.0,4.6,10.9
1678177920,24.1,1.5,24.1,22.6,-0.0,4.2,10.9
1678178040,24.1,1.5,24.1,22.6,-0.0,4.1,10.8
1678178160,24.1,1.4,24.1,22.6,-0.0,4.6,10.8
1678178280,24.1,1.4,24.1,22.6,-0.0,4.6,10.8
1678178400,24.1,1.3,24.1,22.6,-0.0,4.6,10.8
1678178520,24.1,1.4,24.1,22.6,-0.0,4.4,10.8
1678178640,24.1,1.5,24.1,22.6,-0.0,4.6,10.8
1678178760,24.1,1.5,24.1,22.6,-0.0,4.5,10.8
1678178880,24.1,1.6,24.1,22.6,-0.0,4.3,10.8
1678179000,24.1,1.7,24.1,22.6,-0.0,4.7,10.8
1678179120,24.1,1.6,24.1,22.6,-0.0,4.2,10.8
1678179240,24.1,1.5,24.0,22.6,-0.0,4.6,10.8
1678179360,24.1,1.8,24.0,22.6,-0.0,4.6,10.8
1678179480,24.1,1.8,24.1,22.6,-0.0,4.4,10.8
1678179600,24.1,1.8,24.0,22.6,-0.0,4.4,10.7
1678179720,24.1,1.8,24.1,22.6,-0.0,4.2,10.7
1678179840,24.0,1.8,24.0,22.6,-0.0,4.6,10.7
1678179960,24.0,1.8,24.0,22.6,-0.0,4.6,10.7
1678180080,24.0,1.9,24.0,22.6,-0.0,4.4,10.7
1678180200,24.0,1.8,24.0,22.6,-0.0,4.7,10.7
1678180320,24.0,1.7,24.0,22.6,-0.0,4.6,10.7
1678180440,24.0,1.6,24.0,22.6,-0.0,4.6,10.7
1678180560,24.0,1.8,24.0,22.6,-0.0,4.6,10.7
1678180680,24.0,1.8,24.0,22.6,-0.0,4.6,10.7
1678180800,24.0,2.0,24.0,22.6,-0.0,4.2,10.7
1678180920,24.0,2.0,24.0,22.6,-0.0,4.6,10.6
1678181040,24.0,1.9,24.0,22.6,-0.0,4.6,10.6
1678181160,24.0,2.0,24.0,22.6,-0.0,4.5,10.6
1678181280,24.0,1.9,24.0,22.6,-0.0,4.5,10.6
1678181400,24.0,1.9,24.0,22.6,-0.0,4.5,10.6
1678181520,24.0,2.0,24.0,22.6,-0.0,4.6,10.6
1678181640,24.0,2.0,24.0,22.6,-0.0,4.6,10.6
1678181760,24.0,1.9,24.0,22.6,-0.0,4.2,10.6
1678181880,24.0,1.9,24.0,22.6,-0.0,4.6,10.6
1678182000,24.0,1.9,24.0,22.6,-0.0,4.6,10.6
1678182120,24.1,1.8,24.0,22.6,-0.0,3.4,10.6
1678182240,24.1,1.9,24.1,22.6,-0.0,3.4,10.6
1678182360,24.1,1.9,24.1,22.6,-0.0,3.4,10.5
1678182480,24.1,2.0,24.1,22.6,-0.0,3.2,10.5
1678182600,24.1,2.0,24.1,22.6,-0.0,3.4,10.5
1678182720,24.1,1.8,24.1,22.6,-0.0,3.1,10.5
1678182840,24.1,1.9,24.0,22.6,-0.0,3.4,10.5
1678182960,24.1,1.8,24.1,22.6,-0.0,3.0,10.5
1678183080,24.0,1.9,24.0,22.6,-0.0,3.4,10.5
1678183200,24.1,1.9,24.1,22.6,-0.0,3.0,10.5
1678183320,24.0,1.9,24.0,22.6,-0.0,3.4,10.5
1678183440,24.1,1.9,24.1,22.6,-0.0,3.1,10.5
1678183560,24.0,1.9,24.0,22.6,-0.0,3.3,10.5
1678183680,24.0,1.8,24.0,22.6,-0.0,3.4,10.4
1678183800,24.0,1.9,24.0,22.6,-0.0,3.4,10.4
