Time stamp,Battery voltage,Array voltage,Load voltage,LVD voltage,Charging current,Load current,Battery or ambient temperature
1678183920,24.0,1.8,24.0,22.6,-0.0,3.4,10.4
1678184040,24.0,2.0,24.0,22.6,-0.0,3.2,10.4
1678184160,24.0,2.1,24.0,22.6,-0.0,3.4,10.4
1678184280,24.0,2.0,24.0,22.6,-0.0,3.4,10.4
1678184400,24.0,1.8,24.0,22.6,-0.0,2.9,10.4
1678184520,24.0,1.7,24.0,22.6,-0.0,3.3,10.4
1678184640,24.0,1.8,24.0,22.6,-0.0,3.4,10.4
1678184760,24.0,1.8,24.0,22.6,-0.0,2.9,10.4
1678184880,24.0,1.8,24.0,22.6,-0.0,3.4,10.4
1678185000,24.0,1.2,24.0,22.6,-0.0,3.4,10.4
1678185120,24.0,1.3,24.0,22.6,-0.0,3.3,10.3
1678185240,24.0,1.6,24.0,22.6,-0.0,3.3,10.3
1678185360,24.0,1.5,24.0,22.6,-0.0,3.3,10.3
1678185480,24.0,1.3,24.0,22.6,-0.0,3.3,10.3
1678185600,24.0,1.5,24.0,22.6,-0.0,3.4,10.3
1678185720,24.0,1.5,24.0,22.6,-0.0,3.4,10.3
1678185840,24.0,1.6,24.0,22.6,-0.0,3.0,10.3
1678185960,24.0,1.6,24.0,22.6,-0.0,3.4,10.3
1678186080,24.0,1.6,24.0,22.6,-0.0,3.4,10.3
1678186200,24.0,1.6,24.0,22.6,-0.0,3.0,10.3
1678186320,24.0,1.5,24.0,22.6,-0.0,3.4,10.3
1678186440,24.0,1.4,24.0,22.6,-0.0,3.0,10.2
1678186560,24.0,1.1,24.0,22.6,-0.0,3.4,10.2
1678186680,24.0,1.4,24.0,22.6,-0.0,3.2,10.2
1678186800,24.0,1.5,23.9,22.6,-0.0,3.4,10.2
1678186920,24.0,1.6,24.0,22.6,-0.0,3.1,10.2
1678187040,23.9,1.4,23.9,22.6,-0.0,3.3,10.2
1678187160,23.9,1.5,23.9,22.6,-0.0,3.4,10.2
1678187280,24.0,1.5,23.9,22.6,-0.0,3.2,10.2
1678187400,23.9,1.4,23.9,22.6,-0.0,3.4,10.2
1678187520,23.9,1.5,23.9,22.6,-0.0,3.4,10.2
1678187640,23.9,1.6,23.9,22.6,-0.0,3.2,10.2
1678187760,23.9,1.4,23.9,22.6,-0.0,3.4,10.2
1678187880,23.9,1.5,23.9,22.6,-0.0,3.4,10.1
1678188000,23.9,1.5,23.9,22.6,-0.0,3.4,10.1
1678188120,23.9,1.5,23.9,22.6,-0.0,2.9,10.1
1678188240,23.9,1.4,23.9,22.6,-0.0,3.5,10.1
1678188360,23.9,1.3,23.9,22.6,-0.0,3.2,10.1
1678188480,23.9,1.3,23.9,22.6,-0.0,3.4,10.1
1678188600,23.9,1.3,23.9,22.6,-0.0,2.9,10.1
1678188720,23.9,1.2,23.9,22.6,-0.0,3.4,10.1
1678188840,23.9,1.3,23.9,22.6,-0.0,2.9,10.1
1678188960,23.9,1.2,23.9,22.6,-0.0,3.2,10.1
1678189080,23.9,1.2,23.9,22.6,-0.0,2.9,10.1
1678189200,23.9,1.2,23.9,22.6,-0.0,3.4,10.1
1678189320,23.9,1.2,23.9,22.6,-0.0,2.9,10.1
1678189440,23.9,1.2,23.9,22.6,-0.0,3.4,10.0
1678189560,23.9,1.1,23.9,22.6,-0.0,2.9,10.0
1678189680,23.8,1.0,23.8,22.6,-0.0,3.5,10.0
1678189800,23.9,1.0,23.9,22.6,-0.0,2.9,10.0
1678189920,23.8,1.0,23.8,22.6,-0.0,3.4,10.0
1678190040,23.8,1.1,23.8,22.6,-0.0,3.2,10.0
1678190160,23.9,1.2,23.9,22.6,-0.0,2.2,10.0
1678190280,24.0,1.2,24.0,22.6,-0.0,1.9,10.0
1678190400,23.9,1.1,23.9,22.6,-0.0,2.2,10.0
1678190520,24.0,1.1,24.0,22.6,-0.0,2.2,10.0
1678190640,24.0,1.2,24.0,22.6,-0.0,1.8,10.0
1678190760,24.0,1.2,24.0,22.6,-0.0,2.2,10.0
1678190880,24.0,1.2,23.9,22.6,-0.0,2.2,10.0
1678191000,24.0,1.0,24.0,22.6,-0.0,1.9,9.9
1678191120,23.9,0.8,23.9,22.6,-0.0,2.2,9.9
1678191240,24.0,0.8,24.0,22.6,-0.0,1.8,9.9
1678191360,23.9,0.8,23.9,22.6,-0.0,2.2,9.9
1678191480,23.9,0.8,23.9,22.6,-0.0,2.2,9.9
1678191600,24.0,0.8,24.0,22.6,-0.0,1.7,9.9
1678191720,23.9,0.8,23.9,22.6,-0.0,2.2,9.9
1678191840,24.0,0.8,24.0,22.6,-0.0,2.0,9.9
1678191960,24.0,0.8,24.0,22.6,-0.0,1.7,9.9
1678192080,23.9,1.1,23.9,22.6,-0.0,2.2,9.9
1678192200,23.9,0.9,23.9,22.6,-0.0,2.0,9.9
1678192320,23.9,1.0,23.9,22.6,-0.0,2.2,9.9
1678192440,23.9,1.2,23.9,22.6,-0.0,1.8,9.9
1678192560,23.9,1.3,23.9,22.6,-0.0,2.2,9.9
1678192680,23.9,1.3,23.9,22.6,-0.0,1.8,9.9
1678192800,23.9,1.2,23.9,22.6,-0.0,1.7,9.8
1678192920,23.9,1.1,23.9,22.6,-0.0,2.2,9.8
1678193040,23.9,1.0,23.9,22.6,-0.0,1.7,9.8
1678193160,23.9,1.3,23.9,22.6,-0.0,2.2,9.8
1678193280,23.9,1.3,23.9,22.6,-0.0,1.7,9.8
1678193400,23.9,1.2,23.9,22.6,-0.0,2.2,9.8
1678193520,23.9,1.2,23.9,22.6,-0.0,1.7,9.8
1678193640,23.9,1.2,23.9,22.6,-0.0,2.2,9.8
1678193760,23.9,1.1,23.9,22.6,-0.0,1.7,9.8
1678193880,23.9,1.1,23.9,22.6,-0.0,2.2,9.8
1678194000,23.9,1.1,23.9,22.6,-0.0,1.8,9.8
1678194120,23.9,1.1,23.8,22.6,-0.0,2.2,9.8
1678194240,23.9,1.1,23.9,22.6,-0.0,1.9,9.8
1678194360,23.9,1.1,23.9,22.6,-0.0,1.8,9.8
1678194480,23.9,1.0,23.9,22.6,-0.0,2.0,9.7
1678194600,23.9,1.0,23.9,22.6,-0.0,1.9,9.7
1678194720,23.8,1.0,23.8,22.6,-0.0,2.2,9.7
1678194840,23.9,0.9,23.9,22.6,-0.0,1.7,9.7
1678194960,23.8,0.8,23.8,22.6,-0.0,2.2,9.7
1678195080,23.8,0.8,23.8,22.6,-0.0,1.7,9.7
1678195200,23.8,0.8,23.8,22.6,-0.0,2.2,9.7
1678195320,23.8,0.8,23.9,22.6,-0.0,1.7,9.7
1678195440,23.8,0.8,23.8,22.6,-0.0,2.3,9.7
1678195560,23.8,0.8,23.8,22.6,-0.0,1.7,9.7
1678195680,23.8,0.7,23.8,22.6,-0.0,2.2,9.7
1678195800,23.8,0.8,23.8,22.6,-0.0,1.8,9.7
1678195920,23.8,0.8,23.8,22.6,-0.0,2.0,9.6
1678196040,23.8,1.0,23.8,22.6,-0.0,1.9,9.6
1678196160,23.8,1.2,23.8,22.6,-0.0,1.7,9.6
1678196280,23.8,1.5,23.8,22.6,-0.0,2.2,9.6
1678196400,23.8,2.1,23.8,22.6,-0.0,1.7,9.6
1678196520,23.8,3.0,23.8,22.6,-0.0,2.2,9.6
1678196640,23.8,4.5,23.8,22.6,-0.0,1.7,9.6
1678196760,23.8,6.9,23.8,22.6,-0.0,2.2,9.6
1678196880,23.8,10.5,23.8,22.6,-0.0,1.7,9.6
1678197000,23.8,15.1,23.7,22.6,-0.0,2.3,9.6
1678197120,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1678197240,23.7,23.9,23.7,22.6,-0.0,2.4,9.5
1678197360,23.8,24.1,23.7,22.6,-0.0,1.9,9.5
1678197480,23.8,24.1,23.7,22.6,-0.0,1.9,9.5
1678197600,23.7,24.0,23.7,22.6,-0.0,2.4,9.5
1678197720,23.8,24.0,23.7,22.6,-0.0,1.8,9.5
1678197840,23.7,24.1,23.7,22.6,0.0,2.4,9.5
1678197960,23.8,27.2,23.7,22.6,0.0,1.8,9.5
1678198080,23.7,28.9,23.7,22.6,0.0,2.0,9.5
1678198200,23.8,29.4,23.8,22.6,0.0,1.5,9.5
1678198320,23.7,29.9,23.7,22.6,0.0,2.1,9.5
1678198440,23.7,30.4,23.7,22.6,0.1,2.0,9.5
1678198560,23.8,30.8,23.8,22.6,0.1,1.7,9.5
1678198680,23.7,31.2,23.7,22.6,0.1,2.0,9.5
1678198800,23.8,31.6,23.7,22.6,0.2,2.1,9.4
1678198920,23.8,31.9,23.8,22.6,0.3,1.8,9.4
1678199040,23.8,32.1,23.8,22.6,0.3,2.0,9.4
1678199160,23.8,32.3,23.7,22.6,0.4,2.1,9.4
1678199280,23.8,36.1,23.8,22.6,0.4,1.6,9.4
1678199400,23.8,36.1,23.8,22.6,0.5,2.0,9.4
1678199520,23.8,36.9,23.8,22.6,0.6,1.5,9.4
1678199640,23.8,38.3,23.8,22.6,0.6,2.1,9.4
1678199760,23.8,38.3,23.8,22.6,0.6,1.6,9.4
1678199880,23.8,39.1,23.8,22.6,0.7,2.1,9.4
1678200000,23.9,38.2,23.8,22.6,0.7,1.5,9.4
1678200120,23.8,38.2,23.8,22.6,0.8,2.0,9.4
1678200240,23.9,39.2,23.9,22.6,0.9,1.5,9.4
1678200360,23.8,39.9,23.8,22.6,0.9,2.0,9.4
1678200480,23.9,39.9,23.9,22.6,1.0,1.6,9.3
1678200600,24.0,39.1,23.9,22.6,1.2,1.5,9.3
1678200720,24.0,40.5,23.9,22.6,1.5,2.0,9.4
1678200840,24.1,40.5,24.1,22.6,1.9,1.5,9.4
1678200960,24.1,39.9,24.1,22.6,2.2,2.0,9.4
1678201080,24.2,40.7,24.2,22.6,2.4,1.5,9.4
1678201200,24.3,40.7,24.3,22.6,2.5,1.5,9.4
1678201320,24.3,39.4,24.3,22.6,2.6,2.0,9.4
1678201440,24.4,39.5,24.3,22.6,2.8,1.8,9.5
1678201560,24.4,39.5,24.4,22.6,3.0,2.3,9.5
1678201680,24.4,39.0,24.4,22.6,2.6,1.8,9.6
1678201800,24.3,39.8,24.2,22.6,2.1,2.3,9.6
1678201920,24.5,39.8,24.5,22.6,3.4,1.8,9.6
1678202040,24.3,39.4,24.3,22.6,2.9,2.9,9.6
1678202160,24.4,40.2,24.3,22.6,3.2,3.0,9.7
1678202280,24.4,40.2,24.4,22.6,4.2,3.5,9.7
1678202400,24.6,40.9,24.5,22.6,4.4,2.9,9.7
1678202520,24.4,40.2,24.4,22.6,3.1,3.0,9.8
1678202640,24.5,40.2,24.5,22.6,3.7,3.0,9.8
1678202760,24.6,40.2,24.6,22.6,4.3,3.0,9.9
1678202880,24.6,40.2,24.5,22.6,4.7,4.3,9.9
1678203000,24.7,41.1,24.7,22.6,5.5,3.5,9.9
1678203120,24.8,39.3,24.7,22.6,5.9,4.2,9.9
1678203240,24.8,39.3,24.7,22.6,5.6,4.2,9.9
1678203360,24.9,38.8,24.9,22.6,6.1,4.1,10.0
1678203480,25.0,40.0,25.0,22.6,6.8,4.1,10.0
1678203600,25.1,40.0,25.1,22.6,6.6,4.1,10.1
1678203720,25.2,40.2,25.2,22.6,6.8,4.1,10.2
1678203840,25.4,40.2,25.3,22.6,7.6,4.1,10.2
1678203960,25.5,40.2,25.5,22.6,8.0,4.0,10.3
1678204080,25.6,40.7,25.5,22.6,7.8,4.1,10.4
1678204200,25.5,40.7,25.5,22.6,7.1,4.0,10.4
1678204320,25.6,40.7,25.6,22.6,7.5,4.0,10.5
1678204440,25.6,40.8,25.5,22.6,7.0,4.0,10.6
1678204560,25.5,39.9,25.5,22.6,6.3,4.1,10.6
1678204680,25.5,39.9,25.5,22.6,6.2,4.0,10.6
1678204800,25.8,39.9,25.8,22.6,8.3,4.0,10.7
1678204920,25.7,40.2,25.6,22.6,6.6,4.0,10.7
1678205040,25.9,40.2,25.9,22.6,8.9,4.0,10.7
1678205160,26.1,40.7,26.0,22.6,9.2,3.4,10.8
1678205280,26.2,40.4,26.2,22.6,10.3,3.5,10.9
1678205400,26.1,40.4,26.1,22.6,8.9,3.3,10.8
1678205520,26.0,39.2,26.0,22.6,8.8,4.0,10.9
1678205640,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1678205760,26.2,40.6,26.2,22.6,9.7,4.0,11.0
1678205880,26.4,40.2,26.3,22.6,10.5,3.7,11.1
1678206000,26.3,39.6,26.3,22.6,9.3,3.4,11.1
1678206120,26.5,39.6,26.5,22.6,11.5,3.5,11.1
1678206240,26.7,39.9,26.7,22.6,11.9,3.0,11.1
1678206360,26.8,39.3,26.7,22.6,11.9,2.7,11.1
1678206480,26.8,39.3,26.8,22.6,12.5,3.2,11.2
1678206600,26.9,39.7,26.9,22.6,13.5,3.6,11.2
1678206720,26.8,39.2,26.8,22.6,11.8,3.2,11.3
1678206840,26.9,39.1,26.9,22.6,13.3,3.3,11.3
1678206960,26.7,39.6,26.7,22.6,11.5,3.6,11.3
1678207080,26.8,39.2,26.8,22.6,11.0,3.2,11.3
1678207200,26.6,39.2,26.6,22.6,10.0,4.3,11.3
1678207320,26.0,39.0,26.0,22.6,3.6,3.3,11.3
1678207440,26.0,39.3,26.0,22.6,4.5,3.8,11.3
1678207560,26.9,41.0,26.9,22.6,13.2,3.8,11.2
1678207680,27.1,41.1,27.1,22.6,14.5,3.8,11.3
1678207800,27.3,40.5,27.3,22.6,15.8,3.2,11.3
1678207920,26.8,40.4,26.8,22.6,7.3,3.3,11.3
1678208040,26.3,40.5,26.3,22.6,5.6,3.3,11.3
1678208160,26.0,38.8,26.0,22.6,3.4,4.0,11.3
1678208280,25.9,38.8,25.9,22.6,3.5,4.4,11.3
1678208400,27.3,40.0,27.3,22.6,17.8,3.8,11.3
1678208520,27.3,42.2,27.3,22.6,16.0,3.8,11.3
1678208640,26.6,41.9,26.6,22.6,5.6,3.9,11.3
1678208760,26.2,38.7,26.2,22.6,5.0,4.3,11.3
1678208880,26.7,38.5,26.7,22.6,8.1,2.7,11.3
1678209000,26.2,40.2,26.2,22.6,4.0,3.5,11.3
1678209120,26.2,36.5,26.2,22.6,3.9,4.0,11.3
1678209240,26.0,38.8,26.0,22.6,3.1,3.3,11.3
1678209360,26.0,39.3,25.9,22.6,3.3,3.8,11.2
1678209480,26.0,39.3,25.9,22.6,3.4,4.0,11.2
1678209600,27.4,38.9,27.4,22.6,19.8,3.7,11.2
1678209720,27.4,42.9,27.4,22.6,16.3,3.7,11.2
1678209840,27.5,42.4,27.4,22.6,16.6,3.9,11.2
1678209960,27.6,41.9,27.6,22.6,16.7,2.6,11.2
1678210080,27.2,41.8,27.2,22.6,11.0,2.6,11.3
1678210200,27.5,41.8,27.5,22.6,15.6,3.2,11.3
1678210320,27.5,41.8,27.5,22.6,16.2,3.4,11.4
1678210440,27.4,41.8,27.4,22.6,15.2,3.8,11.4
1678210560,27.5,41.2,27.4,22.6,16.1,3.9,11.5
1678210680,27.2,41.2,27.1,22.6,16.2,3.2,11.5
1678210800,27.5,41.5,27.5,22.6,15.8,3.5,11.5
1678210920,27.3,41.4,27.3,22.6,13.7,3.2,11.5
1678211040,26.4,41.4,26.3,22.6,3.0,3.1,11.5
1678211160,26.2,35.6,26.2,22.6,4.2,3.3,11.5
1678211280,27.9,35.4,27.9,22.6,20.5,3.7,11.5
1678211400,27.9,35.4,27.9,22.6,19.9,3.7,11.5
1678211520,27.9,35.4,27.9,22.6,19.9,3.8,11.5
1678211640,27.9,35.4,27.9,22.6,19.7,3.6,11.5
1678211760,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1678211880,28.1,35.4,28.1,22.6,20.2,2.8,11.6
1678212000,28.2,35.4,28.2,22.6,20.7,2.5,11.6
1678212120,28.2,35.4,28.2,22.6,21.2,2.9,11.7
1678212240,28.2,35.4,28.2,22.6,20.9,3.1,11.6
1678212360,28.1,35.4,28.1,22.6,22.0,4.2,11.7
1678212480,26.5,35.4,26.4,22.6,5.2,3.8,11.7
1678212600,26.6,35.3,26.6,22.6,4.8,3.2,11.7
1678212720,27.8,35.4,27.8,22.6,20.6,3.2,11.7
1678212840,27.6,41.6,27.6,22.6,17.9,3.5,11.7
1678212960,27.6,41.6,27.6,22.6,16.9,3.3,11.7
1678213080,27.6,41.6,27.5,22.6,16.8,3.4,11.7
1678213200,27.5,41.6,27.5,22.6,16.4,3.0,11.7
1678213320,27.5,41.6,27.5,22.6,15.4,2.6,11.7
1678213440,27.4,41.6,27.4,22.6,15.2,3.3,11.7
1678213560,27.4,41.6,27.4,22.6,15.4,3.5,11.8
1678213680,27.5,41.6,27.5,22.6,15.6,3.4,11.7
1678213800,27.4,41.6,27.4,22.6,15.9,4.1,11.7
1678213920,27.4,41.6,27.4,22.6,15.8,3.9,11.7
1678214040,27.5,41.6,27.5,22.6,15.8,2.9,11.7
1678214160,27.5,41.6,27.5,22.6,15.6,3.0,11.7
1678214280,27.5,41.6,27.5,22.6,15.2,2.9,11.7
1678214400,27.6,41.6,27.6,22.6,15.7,2.9,11.7
1678214520,27.5,41.6,27.5,22.6,16.0,4.2,11.7
1678214640,27.5,41.6,27.5,22.6,16.1,3.9,11.7
1678214760,27.6,41.6,27.6,22.6,16.1,3.8,11.7
1678214880,27.6,41.6,27.6,22.6,15.5,3.4,11.7
1678215000,27.5,41.6,27.5,22.6,14.7,3.2,11.7
1678215120,27.6,41.6,27.6,22.6,14.6,2.6,11.7
1678215240,27.6,41.6,27.6,22.6,14.9,2.6,11.7
1678215360,27.6,41.6,27.6,22.6,15.5,3.8,11.7
1678215480,27.5,41.6,27.5,22.6,14.9,3.5,11.7
1678215600,27.5,41.6,27.5,22.6,14.9,4.1,11.7
1678215720,27.6,41.6,27.6,22.6,15.2,3.8,11.7
1678215840,27.7,41.6,27.7,22.6,15.9,3.4,11.7
1678215960,27.8,41.6,27.8,22.6,15.7,3.0,11.6
1678216080,28.0,41.6,28.0,22.6,17.0,3.6,11.7
1678216200,28.0,41.6,28.0,22.6,16.8,3.1,11.7
1678216320,28.0,41.6,27.9,22.6,16.6,3.7,11.6
1678216440,27.8,41.6,27.8,22.6,15.5,3.7,11.6
1678216560,28.0,41.6,28.0,22.6,16.3,3.2,11.6
1678216680,28.0,41.6,28.0,22.6,16.1,3.1,11.6
1678216800,27.9,41.6,27.9,22.6,15.5,3.1,11.6
1678216920,27.9,41.6,27.9,22.6,14.8,2.5,11.6
1678217040,28.0,41.6,27.9,22.6,14.9,2.7,11.6
1678217160,28.2,41.6,28.2,22.6,16.6,3.1,11.6
1678217280,27.4,41.9,27.4,22.6,9.7,3.3,11.6
1678217400,28.2,41.6,28.2,22.6,16.4,3.3,11.6
1678217520,28.1,41.6,28.1,22.6,15.8,3.1,11.6
1678217640,28.1,41.6,28.1,22.6,15.5,3.3,11.6
1678217760,28.1,41.6,28.1,22.6,15.3,3.1,11.7
1678217880,28.1,41.6,28.1,22.6,15.6,3.6,11.7
1678218000,28.2,41.6,28.2,22.6,18.3,3.5,11.7
1678218120,26.5,41.6,26.5,22.6,2.8,3.8,11.7
1678218240,29.6,41.9,29.6,22.6,18.9,3.5,11.7
1678218360,29.6,42.0,29.6,22.6,17.1,2.9,11.7
1678218480,29.6,41.5,29.6,22.6,17.0,2.9,11.6
1678218600,28.7,41.6,28.7,22.6,16.0,3.4,11.7
1678218720,26.8,41.6,26.8,22.6,3.4,4.3,11.7
1678218840,26.7,37.8,26.7,22.6,6.1,3.4,11.7
1678218960,29.6,42.8,29.6,22.6,17.2,3.5,11.7
1678219080,29.6,42.1,29.5,22.6,16.6,3.3,11.7
1678219200,29.5,41.9,29.5,22.6,15.2,2.6,11.7
1678219320,29.5,41.5,29.5,22.6,15.0,2.6,11.7
1678219440,29.5,41.5,29.5,22.6,14.9,2.4,11.7
1678219560,29.5,41.4,29.5,22.6,14.7,2.4,11.8
1678219680,29.5,41.4,29.5,22.6,15.4,3.5,11.8
1678219800,29.5,41.7,29.5,22.6,15.4,3.5,11.8
1678219920,27.2,37.8,27.2,22.6,5.9,3.8,11.8
1678220040,29.5,42.6,29.5,22.6,16.2,3.5,11.8
1678220160,27.0,40.4,26.9,22.6,4.9,3.7,11.8
1678220280,27.0,38.2,26.9,22.6,7.6,3.1,11.9
1678220400,29.5,44.1,29.5,22.6,14.9,3.5,11.9
1678220520,29.5,43.3,29.5,22.6,14.3,3.5,11.9
1678220640,29.5,42.9,29.4,22.6,13.5,3.0,11.9
1678220760,29.4,42.2,29.4,22.6,13.2,3.0,11.9
1678220880,29.4,42.6,29.4,22.6,13.6,3.2,12.0
1678221000,29.4,42.8,29.4,22.6,12.4,2.5,12.0
1678221120,29.4,42.6,29.4,22.6,12.6,3.0,12.0
1678221240,29.4,42.4,29.4,22.6,13.1,3.4,12.0
1678221360,29.4,42.3,29.4,22.6,12.9,3.5,12.1
1678221480,29.4,42.4,29.4,22.6,12.8,3.5,12.1
1678221600,29.4,42.8,29.4,22.6,12.8,3.3,12.1
1678221720,27.4,38.1,27.4,22.6,7.3,2.9,12.1
1678221840,27.2,38.1,27.2,22.6,7.3,3.4,12.1
1678221960,27.0,38.1,27.0,22.6,6.3,3.9,12.1
1678222080,28.9,39.1,28.9,22.6,15.5,3.5,12.1
1678222200,27.4,40.3,27.4,22.6,9.4,3.9,12.1
1678222320,29.4,44.5,29.4,22.6,12.2,3.5,12.1
1678222440,29.4,43.8,29.4,22.6,12.0,3.5,12.1
1678222560,29.4,42.5,29.3,22.6,12.1,3.7,12.1
1678222680,28.5,40.2,28.5,22.6,7.9,3.6,12.2
1678222800,27.8,38.5,27.7,22.6,8.7,3.6,12.2
1678222920,27.8,37.9,27.8,22.6,9.0,3.7,12.2
1678223040,28.6,37.9,28.6,22.6,11.6,3.8,12.2
1678223160,28.4,39.8,28.4,22.6,9.7,3.7,12.2
1678223280,29.3,44.0,29.3,22.6,11.3,3.7,12.2
1678223400,29.3,44.0,29.3,22.6,11.0,3.5,12.2
1678223520,27.6,40.5,27.6,22.6,7.9,3.8,12.2
1678223640,29.3,45.6,29.3,22.6,10.2,3.1,12.3
1678223760,28.8,38.3,28.8,22.6,8.6,3.0,12.3
1678223880,27.9,39.1,27.8,22.6,8.1,2.9,12.3
1678224000,27.9,37.9,27.9,22.6,8.1,2.9,12.3
1678224120,28.4,37.8,28.4,22.6,9.2,3.9,12.3
1678224240,27.6,39.1,27.6,22.6,7.7,3.7,12.3
1678224360,27.8,38.7,27.8,22.6,8.9,3.9,12.4
1678224480,27.8,38.8,27.8,22.6,7.8,3.7,12.4
1678224600,27.5,38.7,27.5,22.6,7.5,4.2,12.4
1678224720,28.3,39.5,28.3,22.6,8.8,3.6,12.4
1678224840,27.5,39.5,27.4,22.6,7.5,4.2,12.4
1678224960,27.3,40.1,27.3,22.6,7.1,3.9,12.4
1678225080,28.2,40.2,28.2,22.6,9.4,3.8,12.4
1678225200,29.2,34.4,29.2,22.6,9.5,3.4,12.4
1678225320,27.9,39.5,27.9,22.6,7.8,4.1,12.4
1678225440,27.7,38.7,27.7,22.6,7.6,3.8,12.4
1678225560,29.3,44.2,29.2,22.6,9.6,3.6,12.4
1678225680,29.3,45.7,29.2,22.6,9.3,3.6,12.4
1678225800,27.9,38.9,27.9,22.6,7.5,3.2,12.4
1678225920,28.2,39.0,28.2,22.6,8.4,4.1,12.4
1678226040,27.7,39.0,27.7,22.6,7.0,3.7,12.4
1678226160,27.6,39.5,27.6,22.6,7.4,4.1,12.4
1678226280,28.4,39.2,28.4,22.6,8.8,3.6,12.4
1678226400,29.2,39.2,29.2,22.6,9.4,3.8,12.5
1678226520,29.2,42.6,29.2,22.6,8.5,3.4,12.5
1678226640,29.2,39.5,29.2,22.6,8.6,3.1,12.5
1678226760,28.9,39.4,28.9,22.6,8.2,3.8,12.5
1678226880,28.6,38.4,28.6,22.6,8.3,3.9,12.5
1678227000,29.2,45.1,29.2,22.6,8.4,3.5,12.5
1678227120,28.4,39.7,28.3,22.6,7.7,3.7,12.6
1678227240,28.0,37.9,27.9,22.6,7.0,3.7,12.6
1678227360,27.9,37.9,27.8,22.6,7.1,4.1,12.6
1678227480,28.9,39.4,28.8,22.6,8.3,3.5,12.6
1678227600,29.2,43.4,29.2,22.6,7.6,3.1,12.6
1678227720,29.2,44.1,29.2,22.6,8.1,3.5,12.6
1678227840,29.2,45.6,29.2,22.6,8.6,4.0,12.6
1678227960,29.2,42.0,29.2,22.6,8.3,4.0,12.7
1678228080,29.2,42.2,29.2,22.6,7.9,3.5,12.7
1678228200,29.2,42.1,29.2,22.6,8.2,3.7,12.7
1678228320,29.2,42.2,29.2,22.6,7.6,3.4,12.7
1678228440,29.2,45.8,29.2,22.6,7.3,3.3,12.6
1678228560,28.7,38.9,28.6,22.6,7.4,4.0,12.7
1678228680,29.2,44.9,29.2,22.6,8.1,4.0,12.7
1678228800,28.2,38.9,28.1,22.6,6.8,4.1,12.7
1678228920,28.8,39.4,28.8,22.6,7.6,3.6,12.7
1678229040,29.2,45.5,29.2,22.6,7.5,3.5,12.7
1678229160,27.9,38.7,27.8,22.6,5.7,3.6,12.7
1678229280,27.8,39.3,27.8,22.6,6.0,4.1,12.7
1678229400,27.9,39.3,27.9,22.6,6.2,3.6,12.7
1678229520,29.2,45.9,29.2,22.6,7.0,3.1,12.7
1678229640,29.0,39.1,29.0,22.6,7.5,4.0,12.8
1678229760,27.5,39.0,27.5,22.6,4.9,3.9,12.8
1678229880,27.4,38.8,27.4,22.6,5.4,3.7,12.8
1678230000,27.3,39.4,27.2,22.6,5.5,4.2,12.8
1678230120,27.2,39.4,27.2,22.6,5.4,3.9,12.8
1678230240,27.4,39.3,27.4,22.6,6.1,3.8,12.8
1678230360,27.5,39.6,27.4,22.6,6.3,4.2,12.8
1678230480,27.8,39.7,27.8,22.6,7.3,3.6,12.8
1678230600,27.5,40.6,27.5,22.6,5.9,3.9,12.8
1678230720,29.2,44.4,29.1,22.6,7.6,3.9,12.8
1678230840,28.8,39.2,28.8,22.6,7.0,4.0,12.8
1678230960,28.3,39.2,28.3,22.6,6.1,3.3,12.9
1678231080,28.0,39.7,27.9,22.6,6.2,4.1,12.8
1678231200,28.5,39.1,28.4,22.6,6.6,4.0,12.9
1678231320,28.3,39.1,28.3,22.6,6.8,3.7,12.9
1678231440,29.2,42.2,29.1,22.6,7.1,3.7,12.9
1678231560,29.1,43.6,29.1,22.6,6.7,3.5,12.9
1678231680,27.6,38.6,27.5,22.6,5.1,4.1,12.9
1678231800,28.2,39.0,28.2,22.6,6.6,3.1,12.9
1678231920,29.1,46.0,29.1,22.6,6.0,2.9,12.9
1678232040,29.1,42.2,29.1,22.6,6.1,3.0,12.9
1678232160,28.7,38.1,28.6,22.6,6.0,3.4,13.0
1678232280,29.1,43.4,29.1,22.6,6.4,3.3,12.9
1678232400,29.2,45.4,29.1,22.6,6.6,3.5,12.9
1678232520,29.1,42.0,29.1,22.6,6.6,3.5,13.0
1678232640,29.1,43.4,29.1,22.6,6.8,3.5,13.0
1678232760,29.1,45.3,29.1,22.6,5.9,3.1,13.0
1678232880,29.1,45.2,29.1,22.6,5.7,2.9,13.0
1678233000,29.1,44.8,29.1,22.6,5.7,2.6,13.1
1678233120,27.9,38.7,27.8,22.6,4.5,3.0,13.1
1678233240,29.1,44.9,29.1,22.6,6.4,3.5,13.1
1678233360,29.1,44.4,29.1,22.6,6.4,3.4,13.1
1678233480,29.1,44.3,29.1,22.6,6.5,3.7,13.1
1678233600,29.1,44.4,29.1,22.6,6.4,3.5,13.2
1678233720,29.1,44.4,29.1,22.6,5.8,3.1,13.2
1678233840,29.1,44.7,29.1,22.6,5.7,3.0,13.2
1678233960,29.1,44.7,29.1,22.6,5.6,2.9,13.2
1678234080,29.1,44.5,29.1,22.6,5.6,2.7,13.3
1678234200,29.1,44.5,29.1,22.6,5.4,2.7,13.3
1678234320,29.1,44.4,29.1,22.6,5.7,3.0,13.3
1678234440,29.1,44.3,29.1,22.6,6.2,3.3,13.4
1678234560,29.1,44.5,29.1,22.6,5.8,3.0,13.4
1678234680,29.1,44.5,29.0,22.6,5.8,3.3,13.4
1678234800,29.1,44.3,29.0,22.6,6.4,3.7,13.4
1678234920,29.1,44.5,29.1,22.6,5.8,3.2,13.4
1678235040,29.1,44.2,29.0,22.6,6.3,3.9,13.5
1678235160,29.1,44.3,29.0,22.6,6.0,3.4,13.5
1678235280,29.1,44.6,29.0,22.6,5.4,2.9,13.5
1678235400,29.1,44.7,29.0,22.6,5.0,2.5,13.5
1678235520,29.1,44.5,29.0,22.6,5.3,2.7,13.6
1678235640,29.1,44.4,29.1,22.6,4.9,2.6,13.6
1678235760,29.1,44.4,29.0,22.6,5.3,3.1,13.6
1678235880,29.1,43.7,29.0,22.6,6.4,3.6,13.6
1678236000,29.1,44.2,29.0,22.6,6.2,3.9,13.6
1678236120,29.1,44.3,29.0,22.6,5.9,3.6,13.6
1678236240,29.1,44.0,29.0,22.6,6.3,3.8,13.6
1678236360,29.1,44.6,29.0,22.6,4.8,2.5,13.6
1678236480,29.1,44.2,29.0,22.6,5.7,3.4,13.6
1678236600,29.1,44.0,29.0,22.6,5.8,3.5,13.7
1678236720,29.1,44.2,29.0,22.6,5.1,3.0,13.7
1678236840,29.1,43.2,29.0,22.6,6.2,4.0,13.7
1678236960,29.1,43.1,29.0,22.6,5.7,3.5,13.7
1678237080,29.1,42.3,29.0,22.6,5.7,3.4,13.7
1678237200,29.1,43.0,29.0,22.6,5.6,3.2,13.7
1678237320,29.0,43.6,29.0,22.6,5.1,3.0,13.7
1678237440,29.0,43.3,29.0,22.6,5.0,2.7,13.7
1678237560,29.0,43.1,29.0,22.6,5.1,3.1,13.7
1678237680,29.0,39.8,29.0,22.6,5.8,3.7,13.7
1678237800,29.1,40.1,29.0,22.6,5.8,3.5,13.7
1678237920,28.4,40.1,28.4,22.6,5.5,4.0,13.7
1678238040,28.6,40.2,28.6,22.6,5.2,3.2,13.7
1678238160,28.6,40.2,28.6,22.6,5.1,3.0,13.7
1678238280,28.1,39.3,28.1,22.6,5.1,3.6,13.8
1678238400,27.9,38.5,27.8,22.6,4.6,3.8,13.8
1678238520,27.5,38.5,27.5,22.6,4.3,4.1,13.8
1678238640,27.2,37.0,27.2,22.6,3.7,4.0,13.8
1678238760,26.9,40.3,26.9,22.6,3.4,4.2,13.8
1678238880,26.7,39.6,26.6,22.6,2.9,4.3,13.8
1678239000,26.5,38.9,26.5,22.6,2.6,3.8,13.8
1678239120,26.3,38.9,26.3,22.6,2.1,4.0,13.8
1678239240,26.2,37.3,26.2,22.6,1.5,4.4,13.8
1678239360,26.1,38.8,26.1,22.6,1.2,4.4,13.8
1678239480,26.0,38.8,26.0,22.6,1.0,4.4,13.8
1678239600,26.0,38.2,26.0,22.6,0.9,4.4,13.8
1678239720,26.0,38.5,25.9,22.6,0.9,4.4,13.8
1678239840,25.9,38.5,25.9,22.6,0.6,4.4,13.8
1678239960,25.9,37.3,25.8,22.6,0.3,4.1,13.8
1678240080,25.8,31.0,25.8,22.6,0.2,4.5,13.8
1678240200,25.8,30.8,25.8,22.6,0.1,4.2,13.8
1678240320,25.8,30.5,25.7,22.6,0.1,4.2,13.8
1678240440,25.7,30.2,25.7,22.6,0.1,4.4,13.8
1678240560,25.7,29.7,25.7,22.6,0.0,4.4,13.8
1678240680,25.7,29.2,25.6,22.6,0.0,4.2,13.7
1678240800,25.6,28.7,25.6,22.6,0.0,4.5,13.7
1678240920,25.6,28.0,25.6,22.6,0.0,4.5,13.7
1678241040,25.6,26.6,25.6,22.6,0.0,4.1,13.7
1678241160,25.6,25.9,25.5,22.6,-0.0,4.4,13.7
1678241280,25.6,25.9,25.5,22.6,-0.0,4.2,13.7
1678241400,25.6,25.9,25.5,22.6,-0.0,4.0,13.7
1678241520,25.5,25.9,25.5,22.6,-0.0,4.4,13.7
1678241640,25.5,24.8,25.5,22.6,0.0,4.5,13.7
1678241760,25.5,21.1,25.5,22.6,-0.0,4.0,13.7
1678241880,25.5,17.5,25.5,22.6,-0.0,4.1,13.6
1678242000,25.5,13.1,25.4,22.6,-0.0,4.3,13.6
1678242120,25.5,9.2,25.4,22.6,-0.0,4.1,13.6
1678242240,25.4,6.5,25.4,22.6,-0.0,4.4,13.6
1678242360,25.4,4.7,25.4,22.6,-0.0,3.9,13.6
1678242480,25.4,3.4,25.4,22.6,-0.0,4.4,13.6
1678242600,25.4,2.5,25.4,22.6,-0.0,3.9,13.6
1678242720,25.4,1.9,25.4,22.6,-0.0,4.2,13.6
1678242840,25.4,1.4,25.3,22.6,-0.0,4.1,13.5
1678242960,25.3,1.1,25.3,22.6,-0.0,4.4,13.5
1678243080,25.3,0.9,25.3,22.6,-0.0,4.4,13.5
1678243200,25.3,0.8,25.3,22.6,-0.0,4.4,13.5
1678243320,25.3,0.6,25.3,22.6,-0.0,4.1,13.5
1678243440,25.3,0.6,25.3,22.6,-0.0,4.4,13.5
1678243560,25.3,0.5,25.3,22.6,-0.0,4.2,13.5
1678243680,25.3,0.5,25.3,22.6,-0.0,4.3,13.5
1678243800,25.3,0.4,25.2,22.6,-0.0,4.4,13.4
1678243920,25.2,0.4,25.2,22.6,-0.0,4.2,13.4
1678244040,25.2,0.4,25.2,22.6,-0.0,4.4,13.4
1678244160,25.2,0.4,25.2,22.6,-0.0,4.4,13.4
1678244280,25.2,0.4,25.2,22.6,-0.0,4.0,13.4
1678244400,25.2,0.4,25.2,22.6,-0.0,4.5,13.4
1678244520,25.2,0.4,25.2,22.6,-0.0,4.0,13.4
1678244640,25.2,0.4,25.2,22.6,-0.0,4.4,13.4
1678244760,25.2,0.4,25.2,22.6,-0.0,4.1,13.4
1678244880,25.2,0.4,25.2,22.6,-0.0,4.4,13.4
1678245000,25.2,0.4,25.2,22.6,-0.0,3.9,13.3
1678245120,25.2,0.4,25.2,22.6,-0.0,4.1,13.3
1678245240,25.2,0.4,25.2,22.6,-0.0,4.4,13.3
1678245360,25.2,0.4,25.1,22.6,-0.0,4.4,13.3
1678245480,25.1,0.4,25.1,22.6,-0.0,4.2,13.3
1678245600,25.1,0.4,25.1,22.6,-0.0,4.4,13.3
1678245720,25.2,0.4,25.1,22.6,-0.0,4.0,13.3
1678245840,25.1,0.5,25.1,22.6,-0.0,4.4,13.3
1678245960,25.1,0.5,25.1,22.6,-0.0,4.3,13.3
1678246080,25.1,0.5,25.1,22.6,-0.0,4.4,13.2
1678246200,25.1,0.5,25.1,22.6,-0.0,4.4,13.2
1678246320,25.1,0.5,25.1,22.6,-0.0,4.4,13.2
1678246440,25.1,0.5,25.1,22.6,-0.0,4.2,13.2
1678246560,25.1,0.5,25.1,22.6,-0.0,4.4,13.2
1678246680,25.1,0.5,25.1,22.6,-0.0,3.9,13.2
1678246800,25.1,0.5,25.1,22.6,-0.0,4.4,13.2
1678246920,25.1,0.5,25.1,22.6,-0.0,4.3,13.2
1678247040,25.1,0.5,25.0,22.6,-0.0,4.2,13.2
1678247160,25.1,0.5,25.0,22.6,-0.0,4.4,13.2
1678247280,25.1,0.5,25.1,22.6,-0.0,3.9,13.2
1678247400,25.0,0.5,25.0,22.6,-0.0,4.5,13.1
1678247520,25.0,0.5,25.0,22.6,-0.0,4.4,13.1
1678247640,25.0,0.6,25.0,22.6,-0.0,4.1,13.1
1678247760,25.0,0.6,25.0,22.6,-0.0,4.4,13.1
1678247880,25.0,0.6,25.0,22.6,-0.0,4.1,13.1
1678248000,25.0,0.6,25.0,22.6,-0.0,4.4,13.1
1678248120,25.0,0.6,25.0,22.6,-0.0,4.4,13.1
1678248240,25.0,0.7,25.0,22.6,-0.0,4.1,13.1
1678248360,25.0,0.6,25.0,22.6,-0.0,4.4,13.1
1678248480,25.0,0.5,25.0,22.6,-0.0,4.5,13.1
1678248600,25.0,0.5,25.0,22.6,-0.0,4.4,13.1
1678248720,25.0,0.5,25.0,22.6,-0.0,4.4,13.0
1678248840,25.0,0.6,25.0,22.6,-0.0,4.4,13.0
1678248960,25.0,0.7,25.0,22.6,-0.0,4.4,13.0
1678249080,25.0,0.7,25.0,22.6,-0.0,4.1,13.0
1678249200,25.0,0.7,25.0,22.6,-0.0,4.3,13.0
1678249320,25.0,0.8,25.0,22.6,-0.0,4.4,13.0
1678249440,24.9,0.8,24.9,22.6,-0.0,4.5,13.0
1678249560,25.0,0.8,24.9,22.6,-0.0,4.4,13.0
1678249680,24.9,0.8,24.9,22.6,-0.0,4.4,13.0
1678249800,25.0,0.7,25.0,22.6,-0.0,4.1,13.0
1678249920,24.9,0.8,24.9,22.6,-0.0,4.5,13.0
1678250040,25.0,0.8,24.9,22.6,-0.0,4.1,13.0
1678250160,24.9,0.7,24.9,22.6,-0.0,4.4,12.9
1678250280,24.9,0.8,24.9,22.6,-0.0,4.3,12.9
1678250400,24.9,0.9,24.9,22.6,-0.0,4.0,12.9
1678250520,24.9,0.9,24.9,22.6,-0.0,4.5,12.9
1678250640,24.9,0.9,24.9,22.6,-0.0,4.3,12.9
1678250760,24.9,0.9,24.9,22.6,-0.0,4.3,12.9
1678250880,24.9,0.9,24.9,22.6,-0.0,4.5,12.9
1678251000,24.9,1.0,24.9,22.6,-0.0,4.5,12.9
1678251120,24.9,0.9,24.9,22.6,-0.0,4.1,12.9
1678251240,24.9,1.0,24.9,22.6,-0.0,4.4,12.9
1678251360,24.9,1.0,24.9,22.6,-0.0,4.0,12.9
1678251480,24.9,1.0,24.9,22.6,-0.0,4.5,12.9
1678251600,24.9,1.1,24.9,22.6,-0.0,4.3,12.9
1678251720,24.9,1.0,24.8,22.6,-0.0,4.5,12.8
1678251840,24.9,1.0,24.8,22.6,-0.0,4.4,12.8
1678251960,24.8,1.0,24.8,22.6,-0.0,4.4,12.8
1678252080,24.9,0.9,24.9,22.6,-0.0,4.0,12.8
1678252200,24.9,0.9,24.9,22.6,-0.0,3.9,12.8
1678252320,24.8,0.8,24.8,22.6,-0.0,4.4,12.8
1678252440,24.8,1.0,24.8,22.6,-0.0,4.6,12.8
1678252560,24.8,0.9,24.8,22.6,-0.0,4.5,12.8
1678252680,24.8,1.0,24.8,22.6,-0.0,4.1,12.8
1678252800,24.8,1.1,24.8,22.6,-0.0,4.5,12.8
1678252920,24.8,1.0,24.8,22.6,-0.0,4.5,12.8
1678253040,24.8,1.0,24.8,22.6,-0.0,4.4,12.7
1678253160,24.8,1.2,24.8,22.6,-0.0,4.5,12.7
1678253280,24.8,1.1,24.8,22.6,-0.0,4.5,12.7
1678253400,24.8,1.2,24.8,22.6,-0.0,4.0,12.7
1678253520,24.8,1.2,24.8,22.6,-0.0,4.5,12.7
1678253640,24.8,1.0,24.8,22.6,-0.0,4.2,12.7
1678253760,24.8,1.2,24.8,22.6,-0.0,4.4,12.7
1678253880,24.8,1.3,24.8,22.6,-0.0,4.5,12.7
1678254000,24.8,1.0,24.8,22.6,-0.0,4.4,12.7
1678254120,24.8,1.0,24.8,22.6,-0.0,4.4,12.7
1678254240,24.8,0.8,24.8,22.6,-0.0,4.1,12.7
1678254360,24.8,1.0,24.8,22.6,-0.0,4.5,12.6
1678254480,24.8,1.3,24.8,22.6,-0.0,4.5,12.6
1678254600,24.7,1.1,24.7,22.6,-0.0,4.6,12.6
1678254720,24.8,1.2,24.8,22.6,-0.0,4.1,12.6
1678254840,24.8,1.2,24.7,22.6,-0.0,4.5,12.6
1678254960,24.8,1.3,24.8,22.6,-0.0,4.1,12.6
1678255080,24.7,1.3,24.7,22.6,-0.0,4.5,12.6
1678255200,24.8,1.3,24.8,22.6,-0.0,4.1,12.6
1678255320,24.7,1.3,24.7,22.6,-0.0,4.5,12.6
1678255440,24.8,1.3,24.8,22.6,-0.0,4.0,12.5
1678255560,24.7,1.1,24.7,22.6,-0.0,4.5,12.5
1678255680,24.7,1.2,24.7,22.6,-0.0,4.1,12.5
1678255800,24.7,1.3,24.7,22.6,-0.0,4.0,12.5
1678255920,24.7,1.3,24.7,22.6,-0.0,4.5,12.5
1678256040,24.7,1.4,24.7,22.6,-0.0,4.0,12.5
1678256160,24.7,1.3,24.7,22.6,-0.0,4.5,12.5
1678256280,24.7,1.4,24.7,22.6,-0.0,4.0,12.5
1678256400,24.7,1.4,24.7,22.6,-0.0,4.5,12.5
1678256520,24.7,1.4,24.7,22.6,-0.0,4.0,12.5
1678256640,24.7,1.4,24.7,22.6,-0.0,4.5,12.5
1678256760,24.7,1.4,24.7,22.6,-0.0,4.0,12.4
1678256880,24.7,1.4,24.7,22.6,-0.0,4.5,12.4
1678257000,24.7,1.4,24.7,22.6,-0.0,4.0,12.4
1678257120,24.7,1.4,24.7,22.6,-0.0,4.5,12.4
1678257240,24.7,1.4,24.7,22.6,-0.0,4.0,12.4
1678257360,24.7,1.4,24.7,22.6,-0.0,4.1,12.4
1678257480,24.7,1.4,24.6,22.6,-0.0,4.5,12.4
1678257600,24.7,1.4,24.7,22.6,-0.0,3.9,12.4
1678257720,24.7,1.5,24.7,22.6,-0.0,4.4,12.4
1678257840,24.7,1.5,24.7,22.6,-0.0,4.0,12.4
1678257960,24.7,1.5,24.7,22.6,-0.0,4.0,12.4
1678258080,24.6,1.5,24.6,22.6,-0.0,4.5,12.4
1678258200,24.7,1.5,24.7,22.6,-0.0,4.0,12.3
1678258320,24.6,1.5,24.6,22.6,-0.0,4.4,12.3
1678258440,24.7,1.6,24.7,22.6,-0.0,4.0,12.3
1678258560,24.6,1.6,24.6,22.6,-0.0,4.5,12.3
1678258680,24.7,1.6,24.6,22.6,-0.0,4.0,12.3
1678258800,24.6,1.6,24.6,22.6,-0.0,4.3,12.3
1678258920,24.6,1.6,24.6,22.6,-0.0,4.0,12.3
1678259040,24.6,1.6,24.6,22.6,-0.0,4.0,12.3
1678259160,24.6,1.6,24.6,22.6,-0.0,4.3,12.3
1678259280,24.6,1.6,24.6,22.6,-0.0,4.2,12.3
1678259400,24.6,1.6,24.6,22.6,-0.0,4.2,12.3
1678259520,24.6,1.6,24.6,22.6,-0.0,4.1,12.2
1678259640,24.6,1.6,24.6,22.6,-0.0,4.1,12.2
1678259760,24.6,1.6,24.6,22.6,-0.0,4.1,12.2
1678259880,24.6,1.7,24.6,22.6,-0.0,4.1,12.2
1678260000,24.6,1.7,24.6,22.6,-0.0,4.2,12.2
1678260120,24.6,1.7,24.6,22.6,-0.0,4.2,12.2
1678260240,24.6,1.7,24.6,22.6,-0.0,4.0,12.2
1678260360,24.6,1.6,24.6,22.6,-0.0,4.1,12.2
1678260480,24.6,1.6,24.6,22.6,-0.0,4.2,12.2
1678260600,24.6,1.6,24.6,22.6,-0.0,4.2,12.2
1678260720,24.6,1.6,24.5,22.6,-0.0,4.3,12.2
1678260840,24.6,1.6,24.6,22.6,-0.0,3.5,12.2
1678260960,24.6,1.7,24.6,22.6,-0.0,3.5,12.2
1678261080,24.6,1.8,24.6,22.6,-0.0,4.1,12.2
1678261200,24.6,1.8,24.6,22.6,-0.0,4.1,12.2
1678261320,24.6,1.6,24.6,22.6,-0.0,4.1,12.1
1678261440,24.6,1.9,24.5,22.6,-0.0,4.2,12.1
1678261560,24.6,1.6,24.5,22.6,-0.0,4.2,12.1
1678261680,24.6,1.7,24.5,22.6,-0.0,4.1,12.1
1678261800,24.5,1.7,24.5,22.6,-0.0,4.2,12.1
1678261920,24.5,1.7,24.5,22.6,-0.0,4.4,12.1
1678262040,24.5,1.7,24.5,22.6,-0.0,4.3,12.1
1678262160,24.5,1.7,24.5,22.6,-0.0,4.0,12.1
1678262280,24.5,1.7,24.5,22.6,-0.0,4.4,12.1
1678262400,24.5,1.7,24.5,22.6,-0.0,4.0,12.1
1678262520,24.5,1.7,24.5,22.6,-0.0,4.2,12.1
1678262640,24.5,1.7,24.5,22.6,-0.0,4.0,12.1
1678262760,24.5,1.8,24.5,22.6,-0.0,4.1,12.1
1678262880,24.5,1.6,24.5,22.6,-0.0,4.1,12.0
1678263000,24.5,1.8,24.5,22.6,-0.0,4.0,12.0
1678263120,24.5,1.9,24.5,22.6,-0.0,4.5,12.0
1678263240,24.5,1.8,24.5,22.6,-0.0,4.0,12.0
1678263360,24.5,1.9,24.5,22.6,-0.0,4.0,12.0
1678263480,24.5,1.6,24.5,22.6,-0.0,4.1,12.0
1678263600,24.5,1.7,24.5,22.6,-0.0,4.1,12.0
1678263720,24.5,1.8,24.5,22.6,-0.0,4.2,12.0
1678263840,24.5,1.8,24.5,22.6,-0.0,4.0,12.0
1678263960,24.5,1.6,24.5,22.6,-0.0,4.5,12.0
1678264080,24.5,1.6,24.5,22.6,-0.0,4.1,12.0
1678264200,24.5,1.9,24.4,22.6,-0.0,4.6,12.0
1678264320,24.5,1.6,24.5,22.6,-0.0,4.0,11.9
1678264440,24.4,1.7,24.4,22.6,-0.0,4.5,11.9
1678264560,24.5,1.8,24.5,22.6,-0.0,4.0,11.9
1678264680,24.4,1.5,24.4,22.6,-0.0,4.5,11.9
1678264800,24.5,1.6,24.5,22.6,-0.0,4.2,11.9
1678264920,24.4,1.5,24.4,22.6,-0.0,4.5,11.9
1678265040,24.4,1.4,24.4,22.6,-0.0,4.4,11.9
1678265160,24.4,1.5,24.4,22.6,-0.0,4.3,11.9
1678265280,24.4,1.5,24.4,22.6,-0.0,4.6,11.9
1678265400,24.4,1.7,24.4,22.6,-0.0,4.4,11.9
1678265520,24.4,1.7,24.4,22.6,-0.0,4.5,11.9
1678265640,24.4,1.8,24.4,22.6,-0.0,4.0,11.8
1678265760,24.4,1.5,24.4,22.6,-0.0,4.5,11.8
1678265880,24.4,1.9,24.4,22.6,-0.0,4.0,11.8
1678266000,24.4,1.8,24.4,22.6,-0.0,4.5,11.8
1678266120,24.4,1.8,24.4,22.6,-0.0,4.1,11.8
1678266240,24.4,1.8,24.4,22.6,-0.0,4.1,11.8
1678266360,24.4,1.8,24.4,22.6,-0.0,4.5,11.8
1678266480,24.4,1.8,24.4,22.6,-0.0,4.0,11.8
1678266600,24.4,1.8,24.4,22.6,-0.0,4.5,11.8
1678266720,24.4,1.8,24.4,22.6,-0.0,4.0,11.8
1678266840,24.4,1.8,24.4,22.6,-0.0,4.5,11.8
1678266960,24.4,1.8,24.4,22.6,-0.0,4.0,11.7
1678267080,24.4,1.8,24.4,22.6,-0.0,4.4,11.7
1678267200,24.4,1.7,24.4,22.6,-0.0,4.3,11.7
1678267320,24.4,1.7,24.4,22.6,-0.0,4.1,11.7
1678267440,24.3,1.7,24.3,22.6,-0.0,4.4,11.7
1678267560,24.4,1.8,24.4,22.6,-0.0,4.0,11.7
1678267680,24.3,1.8,24.3,22.6,-0.0,4.6,11.7
1678267800,24.4,1.8,24.4,22.6,-0.0,4.0,11.7
1678267920,24.3,1.8,24.3,22.6,-0.0,4.6,11.6
1678268040,24.4,1.8,24.4,22.6,-0.0,4.0,11.6
1678268160,24.3,1.8,24.3,22.6,-0.0,4.5,11.6
1678268280,24.4,1.8,24.4,22.6,-0.0,4.0,11.6
1678268400,24.3,1.8,24.3,22.6,-0.0,4.6,11.6
1678268520,24.3,1.8,24.3,22.6,-0.0,4.1,11.6
1678268640,24.3,1.8,24.3,22.6,-0.0,4.6,11.6
1678268760,24.3,1.8,24.3,22.6,-0.0,4.0,11.6
1678268880,24.3,1.8,24.3,22.6,-0.0,4.5,11.6
1678269000,24.3,1.8,24.3,22.6,-0.0,4.1,11.5
1678269120,24.3,1.8,24.3,22.6,-0.0,4.6,11.5
1678269240,24.3,1.8,24.3,22.6,-0.0,4.0,11.5
1678269360,24.3,1.8,24.3,22.6,-0.0,4.5,11.5
1678269480,24.3,1.8,24.3,22.6,-0.0,4.0,11.5
1678269600,24.3,1.8,24.3,22.6,-0.0,4.6,11.5
1678269720,24.3,1.8,24.3,22.6,-0.0,4.1,11.5
1678269840,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1678269960,24.3,1.8,24.3,22.6,-0.0,4.2,11.5
1678270080,24.3,1.8,24.3,22.6,-0.0,4.0,11.5
1678270200,24.3,1.8,24.3,22.6,-0.0,4.6,11.5
1678270320,24.3,1.7,24.3,22.6,-0.0,4.0,11.4
1678270440,24.3,1.7,24.3,22.6,-0.0,4.1,11.4
1678270560,24.3,1.7,24.3,22.6,-0.0,4.2,11.4
1678270680,24.3,1.7,24.3,22.6,-0.0,4.1,11.4
1678270800,24.3,1.7,24.3,22.6,-0.0,4.1,11.4
1678270920,24.3,1.7,24.3,22.6,-0.0,4.1,11.4
1678271040,24.3,1.7,24.3,22.6,-0.0,4.2,11.4
1678271160,24.3,1.7,24.2,22.6,-0.0,4.2,11.4
1678271280,24.3,1.7,24.3,22.6,-0.0,4.0,11.4
1678271400,24.2,1.7,24.2,22.6,-0.0,4.6,11.4
1678271520,24.3,1.7,24.2,22.6,-0.0,4.0,11.3
1678271640,24.2,1.7,24.2,22.6,-0.0,4.6,11.3
1678271760,24.3,1.7,24.2,22.6,-0.0,4.0,11.3
1678271880,24.2,1.7,24.2,22.6,-0.0,4.4,11.3
1678272000,24.2,1.7,24.2,22.6,-0.0,4.1,11.3
1678272120,24.2,1.7,24.2,22.6,-0.0,4.0,11.3
1678272240,24.2,1.7,24.2,22.6,-0.0,4.6,11.3
1678272360,24.2,1.7,24.2,22.6,-0.0,4.1,11.3
1678272480,24.2,1.7,24.2,22.6,-0.0,4.1,11.3
1678272600,24.2,1.7,24.2,22.6,-0.0,4.1,11.3
1678272720,24.2,1.6,24.2,22.6,-0.0,4.0,11.2
1678272840,24.2,1.7,24.2,22.6,-0.0,4.2,11.2
1678272960,24.2,1.6,24.2,22.6,-0.0,4.0,11.2
1678273080,24.2,1.6,24.2,22.6,-0.0,4.2,11.2
1678273200,24.2,1.6,24.2,22.6,-0.0,4.0,11.2
1678273320,24.2,1.6,24.2,22.6,-0.0,4.3,11.2
1678273440,24.2,1.6,24.2,22.6,-0.0,4.4,11.2
1678273560,24.2,1.6,24.2,22.6,-0.0,4.2,11.2
1678273680,24.2,1.6,24.2,22.6,-0.0,4.4,11.2
1678273800,24.2,1.6,24.2,22.6,-0.0,4.1,11.2
1678273920,24.2,1.6,24.2,22.6,-0.0,4.3,11.2
1678274040,24.2,1.6,24.2,22.6,-0.0,4.0,11.1
1678274160,24.2,1.6,24.2,22.6,-0.0,4.3,11.1
1678274280,24.2,1.6,24.2,22.6,-0.0,4.1,11.1
1678274400,24.1,1.6,24.1,22.6,-0.0,4.5,11.1
1678274520,24.2,1.6,24.2,22.6,-0.0,4.1,11.1
1678274640,24.2,1.6,24.2,22.6,-0.0,4.2,11.1
1678274760,24.2,1.5,24.2,22.6,-0.0,4.1,11.1
1678274880,24.2,1.5,24.1,22.6,-0.0,4.3,11.1
1678275000,24.2,1.5,24.1,22.6,-0.0,4.2,11.1
1678275120,24.2,1.5,24.1,22.6,-0.0,4.0,11.1
1678275240,24.2,1.5,24.1,22.6,-0.0,4.1,11.1
1678275360,24.1,1.5,24.1,22.6,-0.0,4.1,11.1
1678275480,24.1,1.5,24.1,22.6,-0.0,4.6,11.0
1678275600,24.1,1.5,24.1,22.6,-0.0,4.1,11.0
1678275720,24.1,1.5,24.1,22.6,-0.0,4.5,11.0
1678275840,24.1,1.5,24.1,22.6,-0.0,4.1,11.0
1678275960,24.1,1.5,24.1,22.6,-0.0,4.6,11.0
1678276080,24.1,1.5,24.1,22.6,-0.0,4.1,11.0
1678276200,24.1,1.5,24.1,22.6,-0.0,4.6,11.0
1678276320,24.1,1.5,24.1,22.6,-0.0,4.1,11.0
1678276440,24.1,1.5,24.1,22.6,-0.0,4.6,11.0
1678276560,24.1,1.4,24.1,22.6,-0.0,4.0,11.0
1678276680,24.1,1.4,24.1,22.6,-0.0,4.6,11.0
1678276800,24.1,1.4,24.1,22.6,-0.0,4.2,10.9
1678276920,24.1,1.4,24.1,22.6,-0.0,4.4,10.9
1678277040,24.1,1.4,24.0,22.6,-0.0,4.6,10.9
1678277160,24.0,1.4,24.0,22.6,-0.0,4.6,10.9
1678277280,24.0,1.4,24.0,22.6,-0.0,4.5,10.9
1678277400,24.1,1.4,24.1,22.6,-0.0,4.3,10.9
1678277520,24.0,1.4,24.0,22.6,-0.0,4.6,10.9
1678277640,24.0,1.4,24.0,22.6,-0.0,4.6,10.9
1678277760,24.0,1.4,24.0,22.6,-0.0,4.6,10.8
1678277880,24.0,1.3,24.0,22.6,-0.0,4.6,10.8
1678278000,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1678278120,24.0,1.3,24.0,22.6,-0.0,4.4,10.8
1678278240,24.0,1.2,24.0,22.6,-0.0,4.6,10.8
1678278360,24.0,1.1,24.0,22.6,-0.0,4.1,10.8
1678278480,24.0,1.1,24.0,22.6,-0.0,4.6,10.8
1678278600,24.0,1.2,24.0,22.6,-0.0,4.1,10.8
1678278720,24.0,1.0,24.0,22.6,-0.0,4.7,10.8
1678278840,24.0,1.1,24.0,22.6,-0.0,4.1,10.8
1678278960,24.0,1.2,24.0,22.6,-0.0,4.6,10.7
1678279080,24.0,1.2,24.0,22.6,-0.0,4.6,10.7
1678279200,24.0,1.2,24.0,22.6,-0.0,4.2,10.7
1678279320,24.0,1.2,24.0,22.6,-0.0,4.6,10.7
1678279440,24.0,1.2,24.0,22.6,-0.0,4.6,10.7
1678279560,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1678279680,24.0,1.2,24.0,22.6,-0.0,4.2,10.7
1678279800,24.0,1.1,24.0,22.6,-0.0,4.7,10.7
1678279920,24.0,1.1,24.0,22.6,-0.0,4.2,10.7
1678280040,24.0,1.1,23.9,22.6,-0.0,4.6,10.7
1678280160,24.1,1.1,24.1,22.6,-0.0,2.9,10.7
1678280280,24.0,1.1,24.0,22.6,-0.0,3.4,10.6
1678280400,24.1,1.1,24.1,22.6,-0.0,3.1,10.6
1678280520,24.0,1.1,24.0,22.6,-0.0,3.4,10.6
1678280640,24.1,1.1,24.1,22.6,-0.0,3.0,10.6
1678280760,24.0,1.1,24.0,22.6,-0.0,3.4,10.6
1678280880,24.1,1.1,24.1,22.6,-0.0,3.1,10.6
1678281000,24.0,1.1,24.0,22.6,-0.0,3.4,10.6
1678281120,24.1,1.1,24.1,22.6,-0.0,2.9,10.6
1678281240,24.0,1.1,24.0,22.6,-0.0,3.4,10.6
1678281360,24.1,1.1,24.1,22.6,-0.0,2.9,10.6
1678281480,24.0,0.8,24.0,22.6,-0.0,3.3,10.6
1678281600,24.1,0.6,24.1,22.6,-0.0,2.9,10.5
1678281720,24.0,0.7,24.0,22.6,-0.0,3.4,10.5
1678281840,24.1,0.8,24.0,22.6,-0.0,2.9,10.5
1678281960,24.0,0.9,24.0,22.6,-0.0,3.4,10.5
1678282080,24.0,1.1,24.0,22.6,-0.0,2.9,10.5
1678282200,24.0,1.4,24.0,22.6,-0.0,3.4,10.5
1678282320,24.0,1.7,24.0,22.6,-0.0,3.4,10.5
1678282440,24.0,2.3,24.0,22.6,-0.0,2.9,10.5
1678282560,24.0,2.6,24.0,22.6,-0.0,3.4,10.5
1678282680,24.0,3.3,24.0,22.6,-0.0,3.1,10.5
1678282800,24.0,5.0,24.0,22.6,-0.0,3.4,10.4
1678282920,24.0,6.3,24.0,22.6,-0.0,2.9,10.4
1678283040,24.0,9.9,24.0,22.6,-0.0,3.5,10.4
1678283160,24.0,14.9,24.0,22.6,-0.0,3.0,10.4
1678283280,24.0,20.9,24.0,22.6,-0.0,3.5,10.4
1678283400,24.0,24.6,24.0,22.6,-0.0,3.0,10.4
1678283520,24.0,24.3,24.0,22.6,-0.0,3.6,10.4
1678283640,24.0,24.3,24.0,22.6,-0.0,3.0,10.4
1678283760,24.0,24.3,24.0,22.6,-0.0,3.0,10.4
1678283880,24.0,24.3,24.0,22.6,0.0,3.2,10.4
1678284000,24.0,27.2,24.0,22.6,0.0,3.2,10.4
1678284120,24.0,29.2,23.9,22.6,0.0,3.6,10.4
1678284240,24.0,29.5,24.0,22.6,0.0,3.1,10.3
1678284360,24.0,29.9,23.9,22.6,0.0,3.5,10.3
1678284480,24.0,30.2,24.0,22.6,0.1,3.1,10.3
1678284600,24.0,30.5,23.9,22.6,0.1,3.5,10.3
1678284720,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1678284840,24.0,31.0,24.0,22.6,0.1,3.2,10.3
1678284960,24.0,31.3,23.9,22.6,0.2,3.3,10.3
1678285080,24.0,31.5,23.9,22.6,0.2,3.5,10.3
1678285200,24.0,31.7,23.9,22.6,0.2,3.5,10.3
1678285320,24.0,32.0,24.0,22.6,0.3,3.2,10.3
1678285440,24.0,32.2,24.0,22.6,0.3,3.3,10.3
1678285560,24.0,36.5,24.0,22.6,0.5,3.5,10.3
1678285680,24.0,36.5,24.0,22.6,0.5,3.0,10.3
1678285800,24.0,37.4,24.0,22.6,0.6,3.6,10.3
1678285920,24.0,37.9,24.0,22.6,0.6,3.0,10.3
1678286040,24.0,37.9,24.0,22.6,0.7,3.5,10.3
1678286160,24.0,38.8,24.0,22.6,0.7,3.1,10.3
1678286280,24.0,39.4,24.0,22.6,0.8,3.4,10.3
1678286400,24.0,39.4,24.0,22.6,0.8,3.0,10.3
1678286520,24.0,39.4,24.0,22.6,0.8,3.5,10.3
1678286640,24.0,39.2,24.0,22.6,0.9,3.0,10.3
1678286760,24.1,39.2,24.0,22.6,1.0,3.1,10.3
1678286880,24.1,40.1,24.0,22.6,1.2,3.2,10.3
1678287000,24.1,39.4,24.1,22.6,1.4,3.0,10.2
1678287120,24.1,39.4,24.0,22.6,1.5,3.5,10.2
1678287240,24.1,40.6,24.1,22.6,1.6,3.0,10.3
1678287360,24.1,39.8,24.1,22.6,1.8,3.5,10.3
1678287480,24.3,39.8,24.2,22.6,2.0,2.3,10.3
1678287600,24.3,40.4,24.2,22.6,2.2,2.9,10.4
1678287720,24.3,41.1,24.2,22.6,2.4,3.0,10.4
1678287840,24.3,41.1,24.2,22.6,2.6,3.3,10.4
1678287960,24.3,39.4,24.3,22.6,2.8,3.0,10.5
1678288080,24.4,39.9,24.4,22.6,3.0,3.0,10.5
1678288200,24.4,39.9,24.4,22.6,3.2,3.3,10.6
1678288320,24.6,40.9,24.5,22.6,3.4,2.3,10.6
1678288440,24.6,40.4,24.6,22.6,3.6,2.8,10.7
1678288560,24.6,40.4,24.5,22.6,3.8,3.6,10.7
1678288680,24.5,40.3,24.5,22.6,4.0,3.9,10.7
1678288800,24.5,40.9,24.5,22.6,4.3,4.4,10.8
1678288920,24.6,40.9,24.5,22.6,4.5,4.5,10.8
1678289040,24.7,41.1,24.6,22.6,4.8,3.6,10.9
1678289160,24.7,41.1,24.7,22.6,4.6,3.5,10.9
1678289280,24.8,41.1,24.8,22.6,5.3,3.6,10.9
1678289400,24.8,39.4,24.8,22.6,4.6,3.5,11.0
1678289520,24.8,39.4,24.8,22.6,5.9,4.1,11.0
1678289640,24.6,39.4,24.6,22.6,3.6,4.6,11.1
1678289760,24.5,40.4,24.5,22.6,2.6,3.9,11.1
1678289880,24.6,40.3,24.5,22.6,3.7,4.0,11.1
1678290000,25.0,40.3,25.0,22.6,6.4,3.4,11.1
1678290120,25.2,39.6,25.1,22.6,7.1,3.4,11.1
1678290240,25.2,41.0,25.2,22.6,7.1,3.6,11.1
1678290360,25.3,41.0,25.2,22.6,7.3,4.0,11.2
1678290480,25.4,41.2,25.3,22.6,7.2,3.4,11.2
1678290600,25.5,40.7,25.5,22.6,8.1,3.4,11.3
1678290720,25.6,40.7,25.6,22.6,8.1,3.5,11.4
1678290840,25.7,40.9,25.7,22.6,8.4,3.4,11.4
1678290960,25.8,40.8,25.8,22.6,8.7,3.3,11.4
1678291080,25.8,40.8,25.7,22.6,7.6,3.3,11.5
1678291200,25.9,40.2,25.9,22.6,9.1,3.3,11.6
1678291320,25.8,40.2,25.7,22.6,7.7,3.3,11.6
1678291440,25.9,40.1,25.9,22.6,9.7,4.0,11.7
1678291560,26.0,40.1,26.0,22.6,9.7,3.7,11.7
1678291680,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1678291800,25.7,40.4,25.7,22.6,5.3,2.9,11.8
1678291920,25.6,39.7,25.6,22.6,5.3,3.5,11.9
1678292040,26.1,39.5,26.0,22.6,9.6,3.3,11.9
1678292160,26.3,40.3,26.3,22.6,11.4,3.5,11.9
1678292280,26.4,39.9,26.4,22.6,12.1,3.7,12.0
1678292400,26.5,39.9,26.5,22.6,12.8,3.3,12.0
1678292520,26.1,39.2,26.0,22.6,6.3,2.8,12.1
1678292640,26.1,37.0,26.0,22.6,6.9,2.8,12.1
1678292760,25.9,37.0,25.9,22.6,5.5,3.4,12.1
1678292880,25.9,39.2,25.9,22.6,5.6,3.4,12.0
1678293000,26.4,39.7,26.4,22.6,11.4,3.9,12.1
1678293120,26.2,39.7,26.2,22.6,9.4,4.0,12.1
1678293240,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1678293360,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1678293480,26.6,39.5,26.6,22.6,10.7,2.6,12.1
1678293600,26.2,40.1,26.2,22.6,6.4,2.8,12.1
1678293720,26.6,40.0,26.6,22.6,11.3,3.2,12.1
1678293840,26.6,40.0,26.6,22.6,11.4,3.3,12.1
1678293960,27.0,39.7,27.0,22.6,15.7,3.9,12.1
1678294080,27.0,40.5,27.0,22.6,15.8,4.2,12.1
1678294200,26.8,40.5,26.8,22.6,12.2,3.4,12.1
1678294320,26.2,39.2,26.2,22.6,4.7,3.0,12.1
1678294440,26.1,36.9,26.1,22.6,4.4,3.1,12.1
1678294560,26.0,36.9,26.0,22.6,3.9,3.9,12.1
1678294680,26.0,39.8,25.9,22.6,4.2,4.1,12.1
1678294800,25.9,39.8,25.9,22.6,3.7,4.1,12.0
1678294920,25.8,39.9,25.8,22.6,3.4,4.0,12.0
1678295040,25.8,39.3,25.8,22.6,3.3,4.5,12.0
1678295160,25.8,39.3,25.8,22.6,3.3,3.9,11.9
1678295280,25.8,39.9,25.8,22.6,3.4,3.5,11.9
1678295400,25.8,39.9,25.8,22.6,3.6,3.9,11.8
1678295520,25.8,39.9,25.7,22.6,3.7,4.4,11.8
1678295640,26.1,40.1,26.1,22.6,8.7,3.9,11.8
1678295760,26.5,40.3,26.5,22.6,11.9,4.1,11.8
1678295880,26.0,40.3,26.0,22.6,5.9,4.2,11.7
1678296000,27.1,39.9,27.1,22.6,17.7,3.3,11.8
1678296120,27.2,42.3,27.2,22.6,17.0,3.3,11.8
1678296240,27.0,42.3,27.0,22.6,13.5,2.8,11.8
1678296360,27.3,40.7,27.3,22.6,17.0,3.0,11.9
1678296480,27.3,41.8,27.3,22.6,16.5,3.2,11.9
1678296600,27.2,41.8,27.2,22.6,15.2,3.2,12.0
1678296720,27.3,41.5,27.3,22.6,15.8,3.3,12.0
1678296840,27.3,41.5,27.3,22.6,15.9,3.2,12.0
1678296960,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1678297080,27.3,41.2,27.3,22.6,15.6,3.6,12.1
1678297200,27.4,41.2,27.4,22.6,16.6,3.1,12.2
1678297320,27.4,41.2,27.4,22.6,15.7,3.2,12.2
1678297440,27.4,41.3,27.4,22.6,16.1,3.2,12.2
1678297560,27.3,41.3,27.3,22.6,15.5,3.6,12.2
1678297680,27.3,41.3,27.3,22.6,15.8,3.8,12.3
1678297800,27.4,41.3,27.4,22.6,16.0,3.2,12.3
1678297920,27.3,41.3,27.3,22.6,15.3,3.1,12.4
1678298040,27.3,41.3,27.3,22.6,15.4,2.8,12.4
1678298160,27.3,41.3,27.3,22.6,15.2,2.6,12.5
1678298280,27.4,41.3,27.4,22.6,16.2,3.2,12.4
1678298400,27.4,41.3,27.3,22.6,15.9,3.2,12.5
1678298520,27.4,41.4,27.4,22.6,16.6,3.2,12.5
1678298640,27.5,41.3,27.5,22.6,17.1,3.2,12.5
1678298760,26.8,41.3,26.8,22.6,9.2,3.2,12.4
1678298880,27.9,37.5,27.9,22.6,22.4,3.9,12.5
1678299000,27.6,37.5,27.6,22.6,17.3,3.2,12.4
1678299120,28.0,37.5,28.0,22.6,21.9,3.1,12.4
1678299240,27.5,41.3,27.5,22.6,15.0,3.3,12.4
1678299360,27.6,39.4,27.6,22.6,20.2,4.2,12.5
1678299480,27.3,39.4,27.2,22.6,19.5,3.8,12.4
1678299600,27.9,39.4,27.9,22.6,20.2,3.1,12.4
1678299720,27.8,38.6,27.8,22.6,21.0,3.1,12.4
1678299840,28.0,38.6,28.1,22.6,21.5,2.8,12.4
1678299960,27.3,38.5,27.3,22.6,13.5,3.2,12.4
1678300080,28.0,38.6,28.0,22.6,21.0,3.1,12.4
1678300200,28.0,38.7,28.0,22.6,21.2,3.2,12.4
1678300320,27.9,38.6,28.0,22.6,19.9,3.1,12.4
1678300440,28.1,38.6,28.1,22.6,21.3,3.1,12.4
1678300560,28.2,38.6,28.2,22.6,21.6,3.1,12.4
1678300680,28.0,38.6,28.0,22.6,20.7,3.9,12.4
1678300800,28.1,38.6,28.2,22.6,21.3,3.3,12.4
1678300920,28.1,38.6,28.1,22.6,20.7,3.1,12.4
1678301040,28.2,38.6,28.2,22.6,20.8,3.1,12.3
1678301160,28.2,38.6,28.2,22.6,20.9,3.1,12.3
1678301280,28.2,38.6,28.2,22.6,20.6,3.1,12.3
1678301400,28.1,38.6,28.1,22.6,20.2,3.4,12.3
1678301520,28.2,38.6,28.2,22.6,20.5,3.1,12.3
1678301640,28.3,38.6,28.3,22.6,20.5,3.1,12.3
1678301760,28.3,38.6,28.3,22.6,20.4,3.1,12.3
1678301880,28.3,38.6,28.3,22.6,20.2,2.7,12.3
1678302000,28.4,38.6,28.4,22.6,20.2,2.8,12.4
1678302120,27.8,38.5,27.8,22.6,15.4,3.1,12.4
1678302240,26.8,38.3,26.8,22.6,5.6,3.2,12.4
1678302360,28.5,38.3,28.5,22.6,22.3,3.6,12.4
1678302480,28.6,38.3,28.6,22.6,21.7,3.7,12.3
1678302600,28.7,38.4,28.8,22.6,21.6,3.3,12.3
1678302720,28.9,38.3,28.9,22.6,21.8,3.1,12.3
1678302840,29.2,38.3,29.2,22.6,22.3,3.1,12.3
1678302960,29.3,38.3,29.3,22.6,22.0,3.0,12.3
1678303080,29.3,38.3,29.4,22.6,21.5,3.0,12.3
1678303200,29.5,38.3,29.5,22.6,21.5,2.9,12.3
1678303320,29.6,38.3,29.6,22.6,21.6,2.9,12.3
1678303440,29.7,39.2,29.7,22.6,21.4,3.0,12.3
1678303560,29.7,39.4,29.7,22.6,20.9,3.0,12.3
1678303680,29.7,39.7,29.7,22.6,19.9,2.5,12.3
1678303800,29.6,39.6,29.6,22.6,19.9,2.8,12.3
1678303920,29.6,40.0,29.6,22.6,19.4,2.9,12.3
1678304040,29.6,40.0,29.6,22.6,18.8,2.9,12.3
1678304160,29.6,40.4,29.6,22.6,18.3,3.0,12.3
1678304280,29.6,40.5,29.6,22.6,18.2,3.5,12.3
1678304400,27.4,38.3,27.4,22.6,9.0,4.2,12.3
1678304520,28.2,38.3,28.2,22.6,13.9,3.6,12.4
1678304640,29.5,41.8,29.5,22.6,16.3,3.2,12.4
1678304760,29.5,41.9,29.5,22.6,15.4,2.9,12.4
1678304880,29.5,42.2,29.5,22.6,14.9,2.9,12.4
1678305000,29.5,41.8,29.4,22.6,14.9,3.5,12.4
1678305120,29.4,41.9,29.4,22.6,13.9,2.9,12.4
1678305240,29.4,42.0,29.4,22.6,13.9,3.4,12.4
1678305360,29.4,42.3,29.4,22.6,12.9,3.0,12.4
1678305480,29.4,42.5,29.4,22.6,12.0,2.5,12.4
1678305600,29.4,42.2,29.4,22.6,12.1,2.8,12.4
1678305720,29.4,42.3,29.3,22.6,11.1,2.5,12.4
1678305840,29.3,41.3,29.3,22.6,11.2,3.0,12.4
1678305960,29.3,42.3,29.3,22.6,10.8,2.9,12.5
1678306080,29.3,43.3,29.3,22.6,10.8,3.5,12.5
1678306200,29.3,43.0,29.3,22.6,10.7,3.6,12.5
1678306320,29.3,40.9,29.3,22.6,9.8,3.0,12.5
1678306440,27.4,38.3,27.3,22.6,6.7,3.2,12.5
1678306560,27.9,40.4,27.9,22.6,7.8,3.1,12.5
1678306680,29.3,45.2,29.2,22.6,9.0,2.9,12.5
1678306800,29.3,44.6,29.2,22.6,9.2,3.4,12.5
1678306920,29.2,44.0,29.2,22.6,8.9,3.5,12.5
1678307040,29.2,44.0,29.2,22.6,8.7,3.5,12.5
1678307160,29.2,43.8,29.2,22.6,8.3,3.5,12.5
1678307280,29.2,43.8,29.2,22.6,7.7,3.0,12.5
1678307400,29.2,43.6,29.2,22.6,7.0,2.4,12.5
1678307520,29.2,43.6,29.2,22.6,6.7,2.4,12.5
1678307640,29.2,43.5,29.2,22.6,7.6,3.3,12.6
1678307760,29.2,43.7,29.2,22.6,7.8,3.9,12.6
1678307880,29.2,44.0,29.2,22.6,7.3,3.5,12.6
1678308000,29.2,43.7,29.2,22.6,7.3,3.5,12.6
1678308120,29.2,43.7,29.1,22.6,6.4,3.0,12.6
1678308240,29.2,43.4,29.1,22.6,6.3,2.7,12.6
1678308360,29.2,43.5,29.1,22.6,5.7,2.4,12.6
1678308480,29.2,44.0,29.1,22.6,5.6,2.4,12.6
1678308600,29.2,44.2,29.1,22.6,6.1,3.0,12.7
1678308720,29.1,43.7,29.1,22.6,6.4,3.5,12.7
1678308840,29.1,43.9,29.1,22.6,5.8,3.0,12.7
1678308960,29.1,44.0,29.1,22.6,5.8,3.1,12.7
1678309080,29.1,44.4,29.1,22.6,5.6,3.0,12.7
1678309200,29.1,44.2,29.1,22.6,5.6,2.9,12.7
1678309320,29.1,44.6,29.1,22.6,5.5,3.0,12.8
1678309440,29.1,44.4,29.1,22.6,5.4,3.0,12.8
1678309560,29.1,41.5,29.1,22.6,6.1,3.5,12.8
1678309680,29.1,44.5,29.1,22.6,5.9,3.5,12.8
1678309800,29.1,40.2,29.1,22.6,5.7,3.5,12.9
1678309920,29.1,42.6,29.1,22.6,5.6,3.4,12.8
1678310040,29.1,42.7,29.1,22.6,5.4,3.1,12.9
1678310160,29.1,42.2,29.1,22.6,5.6,3.5,12.9
1678310280,29.1,43.8,29.1,22.6,5.5,3.6,12.9
1678310400,29.1,46.3,29.1,22.6,5.5,3.5,12.9
1678310520,29.1,42.8,29.1,22.6,5.3,3.5,12.9
1678310640,29.1,46.2,29.1,22.6,5.4,3.5,12.9
1678310760,29.1,43.0,29.1,22.6,5.4,3.5,12.9
1678310880,29.1,42.4,29.1,22.6,5.8,3.8,12.9
1678311000,29.1,43.8,29.1,22.6,4.9,3.1,12.9
1678311120,29.1,44.7,29.1,22.6,5.4,3.6,12.9
1678311240,29.1,46.9,29.1,22.6,5.4,3.5,13.0
1678311360,29.1,45.3,29.1,22.6,5.3,3.5,13.0
1678311480,29.1,45.8,29.1,22.6,5.4,3.5,13.0
1678311600,29.1,45.2,29.0,22.6,5.2,3.5,13.0
1678311720,29.1,44.9,29.1,22.6,4.8,2.9,13.0
1678311840,29.1,44.9,29.0,22.6,4.2,2.4,13.0
1678311960,29.1,42.2,29.1,22.6,4.8,2.9,13.0
1678312080,29.1,40.5,29.1,22.6,5.7,3.9,13.0
1678312200,29.1,45.4,29.0,22.6,5.2,3.5,13.1
1678312320,29.1,40.6,29.0,22.6,5.6,3.9,13.1
1678312440,29.1,41.8,29.0,22.6,5.1,3.3,13.1
1678312560,29.1,43.9,29.1,22.6,4.7,3.1,13.1
1678312680,29.1,43.7,29.0,22.6,5.6,3.9,13.1
1678312800,29.1,46.8,29.0,22.6,5.2,3.5,13.1
1678312920,29.1,46.1,29.0,22.6,5.1,3.5,13.1
1678313040,29.1,45.3,29.0,22.6,5.3,3.5,13.2
1678313160,29.1,44.9,29.0,22.6,4.6,3.0,13.2
1678313280,29.1,44.6,29.0,22.6,4.6,2.8,13.2
1678313400,29.1,43.1,29.0,22.6,4.0,2.4,13.2
1678313520,29.1,42.6,29.0,22.6,4.0,2.5,13.2
1678313640,29.1,41.6,29.0,22.6,5.0,3.3,13.3
1678313760,29.1,43.6,29.0,22.6,5.1,3.5,13.3
1678313880,29.1,43.4,29.0,22.6,5.2,3.5,13.3
1678314000,29.0,40.2,29.0,22.6,5.6,4.0,13.3
1678314120,28.8,39.0,28.8,22.6,5.0,3.5,13.4
1678314240,29.1,41.0,29.0,22.6,5.6,3.9,13.3
1678314360,29.1,45.1,29.0,22.6,5.4,3.6,13.3
1678314480,29.1,43.7,29.0,22.6,5.1,3.5,13.3
