Time stamp,Battery voltage,Array voltage,Load voltage,LVD voltage,Charging current,Load current,Battery or ambient temperature
1678314600,29.0,33.4,29.0,22.6,5.2,3.7,13.4
1678314720,29.1,42.7,29.0,22.6,4.5,3.0,13.4
1678314840,28.2,39.1,28.2,22.6,4.9,4.1,13.4
1678314960,29.0,31.0,29.0,22.6,5.1,3.7,13.4
1678315080,28.9,40.2,28.8,22.6,4.8,3.6,13.4
1678315200,29.1,46.0,29.0,22.6,5.3,3.7,13.4
1678315320,29.0,43.5,29.0,22.6,5.1,3.6,13.4
1678315440,29.0,44.2,29.0,22.6,5.0,3.5,13.4
1678315560,29.0,42.8,29.0,22.6,4.9,3.7,13.4
1678315680,27.6,39.2,27.6,22.6,4.6,3.7,13.4
1678315800,27.3,36.8,27.3,22.6,4.4,4.2,13.4
1678315920,29.1,46.7,29.0,22.6,5.3,3.5,13.4
1678316040,27.6,39.0,27.5,22.6,4.3,3.8,13.4
1678316160,27.2,39.1,27.1,22.6,3.8,3.7,13.4
1678316280,27.2,37.3,27.2,22.6,4.6,3.8,13.4
1678316400,27.3,38.5,27.3,22.6,5.2,4.2,13.4
1678316520,27.3,38.5,27.3,22.6,4.8,3.8,13.4
1678316640,27.3,38.6,27.3,22.6,5.0,4.2,13.4
1678316760,26.9,39.9,26.9,22.6,3.7,4.2,13.4
1678316880,27.0,39.9,27.0,22.6,4.7,4.2,13.4
1678317000,27.1,38.6,27.1,22.6,4.8,4.1,13.4
1678317120,27.4,39.3,27.4,22.6,5.5,3.9,13.4
1678317240,28.1,39.3,28.0,22.6,4.9,3.8,13.4
1678317360,28.0,38.9,27.9,22.6,5.8,3.7,13.4
1678317480,29.0,43.0,29.0,22.6,5.0,3.6,13.4
1678317600,29.0,44.1,29.0,22.6,5.0,3.5,13.4
1678317720,29.0,46.3,29.0,22.6,5.3,3.7,13.5
1678317840,29.0,44.4,29.0,22.6,4.9,3.6,13.4
1678317960,29.0,45.5,29.0,22.6,4.4,3.0,13.5
1678318080,28.8,39.2,28.8,22.6,4.5,3.1,13.5
1678318200,29.0,45.8,29.0,22.6,4.4,3.0,13.5
1678318320,29.0,45.8,29.0,22.6,4.4,3.0,13.5
1678318440,29.0,43.1,29.0,22.6,5.0,3.6,13.5
1678318560,29.0,42.2,29.0,22.6,4.9,3.5,13.5
1678318680,29.0,43.4,29.0,22.6,4.6,3.2,13.5
1678318800,29.0,43.0,29.0,22.6,5.3,3.9,13.5
1678318920,29.0,43.0,29.0,22.6,4.9,3.5,13.5
1678319040,27.5,39.2,27.5,22.6,4.2,3.7,13.6
1678319160,27.3,37.0,27.2,22.6,4.0,4.2,13.6
1678319280,26.8,37.0,26.8,22.6,2.8,4.3,13.6
1678319400,26.9,39.3,26.9,22.6,4.4,3.8,13.6
1678319520,26.9,39.7,26.9,22.6,4.0,4.2,13.6
1678319640,26.8,39.7,26.8,22.6,4.0,3.8,13.6
1678319760,26.6,39.8,26.6,22.6,3.7,4.3,13.6
1678319880,26.6,37.0,26.6,22.6,3.9,4.3,13.6
1678320000,26.6,36.1,26.6,22.6,4.1,3.9,13.6
1678320120,26.6,36.0,26.6,22.6,4.1,4.3,13.6
1678320240,26.6,39.6,26.5,22.6,3.7,3.8,13.6
1678320360,26.5,39.4,26.5,22.6,3.7,4.3,13.6
1678320480,26.7,39.8,26.6,22.6,4.4,3.8,13.6
1678320600,26.8,39.8,26.8,22.6,4.8,4.1,13.6
1678320720,26.6,39.4,26.6,22.6,4.1,4.0,13.6
1678320840,29.1,44.8,29.1,22.6,7.1,3.7,13.6
1678320960,28.7,39.5,28.7,22.6,5.3,3.4,13.6
1678321080,27.3,38.4,27.3,22.6,4.6,3.7,13.6
1678321200,27.4,38.2,27.4,22.6,4.4,3.1,13.6
1678321320,27.1,38.2,27.0,22.6,3.8,3.4,13.6
1678321440,26.6,39.5,26.6,22.6,3.0,4.3,13.6
1678321560,26.6,40.0,26.6,22.6,3.7,4.0,13.6
1678321680,26.5,40.0,26.4,22.6,3.6,4.2,13.6
1678321800,26.4,39.3,26.4,22.6,3.4,4.3,13.6
1678321920,26.3,39.2,26.3,22.6,2.4,4.0,13.6
1678322040,26.1,39.2,26.0,22.6,1.3,4.4,13.6
1678322160,26.0,36.9,26.0,22.6,1.1,4.0,13.6
1678322280,25.9,39.2,25.9,22.6,1.2,4.2,13.6
1678322400,25.9,39.2,25.9,22.6,1.3,4.4,13.6
1678322520,25.8,38.4,25.8,22.6,1.1,4.4,13.6
1678322640,25.8,37.5,25.8,22.6,1.2,4.4,13.6
1678322760,25.8,37.5,25.8,22.6,1.1,4.4,13.6
1678322880,25.8,39.4,25.7,22.6,1.2,4.4,13.6
1678323000,25.8,38.4,25.8,22.6,1.5,4.0,13.6
1678323120,25.8,38.4,25.8,22.6,1.8,4.5,13.6
1678323240,25.8,36.7,25.8,22.6,1.9,4.1,13.6
1678323360,25.8,38.8,25.8,22.6,2.5,4.4,13.6
1678323480,25.9,38.8,25.8,22.6,2.5,4.2,13.6
1678323600,25.8,38.4,25.8,22.6,2.2,3.9,13.6
1678323720,25.8,38.8,25.8,22.6,2.4,4.4,13.6
1678323840,25.8,38.8,25.8,22.6,2.6,4.1,13.6
1678323960,25.9,39.5,25.9,22.6,3.5,4.3,13.6
1678324080,26.1,37.6,26.1,22.6,4.8,3.9,13.5
1678324200,26.1,37.5,26.1,22.6,4.6,4.2,13.6
1678324320,26.1,40.3,26.1,22.6,4.4,4.4,13.6
1678324440,25.9,40.2,25.8,22.6,2.3,4.4,13.6
1678324560,25.9,38.0,25.8,22.6,2.1,3.4,13.6
1678324680,25.8,38.0,25.8,22.6,2.8,4.2,13.6
1678324800,26.0,39.5,25.9,22.6,3.5,4.1,13.6
1678324920,26.0,39.6,26.0,22.6,4.3,4.4,13.5
1678325040,26.1,39.6,26.1,22.6,4.2,3.5,13.5
1678325160,26.1,40.5,26.1,22.6,4.0,3.6,13.5
1678325280,26.0,39.7,26.0,22.6,2.9,3.5,13.6
1678325400,25.9,39.7,25.8,22.6,1.7,3.7,13.5
1678325520,25.7,39.0,25.7,22.6,1.2,4.0,13.5
1678325640,25.6,38.3,25.6,22.6,1.2,4.0,13.5
1678325760,25.6,38.3,25.5,22.6,1.0,4.1,13.5
1678325880,25.5,38.0,25.5,22.6,0.6,4.1,13.5
1678326000,25.5,37.5,25.5,22.6,0.5,4.0,13.5
1678326120,25.4,37.5,25.4,22.6,0.4,4.5,13.5
1678326240,25.4,36.8,25.4,22.6,0.3,4.2,13.5
1678326360,25.4,31.5,25.4,22.6,0.2,4.0,13.5
1678326480,25.4,31.1,25.4,22.6,0.2,4.1,13.5
1678326600,25.4,30.8,25.3,22.6,0.1,4.3,13.5
1678326720,25.4,30.9,25.3,22.6,0.1,4.0,13.5
1678326840,25.3,30.4,25.3,22.6,0.0,4.5,13.5
1678326960,25.3,29.7,25.3,22.6,0.0,4.2,13.5
1678327080,25.3,29.5,25.3,22.6,0.0,4.0,13.5
1678327200,25.3,29.2,25.3,22.6,0.0,4.1,13.5
1678327320,25.3,28.8,25.2,22.6,-0.0,4.4,13.5
1678327440,25.2,27.0,25.2,22.6,-0.0,4.4,13.5
1678327560,25.3,25.6,25.2,22.6,-0.0,4.0,13.5
1678327680,25.2,25.6,25.2,22.6,-0.0,4.5,13.5
1678327800,25.2,25.6,25.2,22.6,-0.0,4.0,13.4
1678327920,25.2,25.6,25.2,22.6,-0.0,4.6,13.4
1678328040,25.2,22.2,25.2,22.6,-0.0,4.2,13.4
1678328160,25.2,18.1,25.2,22.6,-0.0,4.3,13.4
1678328280,25.2,13.7,25.2,22.6,-0.0,4.2,13.4
1678328400,25.2,9.9,25.2,22.6,0.0,4.2,13.4
1678328520,25.2,6.9,25.2,22.6,-0.0,3.9,13.4
1678328640,25.2,4.8,25.1,22.6,-0.0,4.4,13.4
1678328760,25.2,3.3,25.2,22.6,-0.0,4.1,13.4
1678328880,25.1,2.4,25.1,22.6,-0.0,4.5,13.4
1678329000,25.2,1.7,25.2,22.6,-0.0,3.9,13.3
1678329120,25.1,1.3,25.1,22.6,-0.0,4.4,13.3
1678329240,25.2,1.0,25.2,22.6,-0.0,3.9,13.3
1678329360,25.1,0.8,25.1,22.6,-0.0,4.4,13.3
1678329480,25.1,0.7,25.1,22.6,-0.0,3.9,13.3
1678329600,25.1,0.6,25.1,22.6,-0.0,4.0,13.3
1678329720,25.1,0.5,25.1,22.6,-0.0,4.1,13.3
1678329840,25.1,0.4,25.1,22.6,-0.0,4.3,13.3
1678329960,25.1,0.4,25.1,22.6,-0.0,3.9,13.2
1678330080,25.1,0.4,25.1,22.6,-0.0,4.4,13.2
1678330200,25.1,0.4,25.1,22.6,-0.0,3.9,13.2
1678330320,25.1,0.4,25.1,22.6,-0.0,4.4,13.2
1678330440,25.1,0.4,25.1,22.6,-0.0,3.9,13.2
1678330560,25.1,0.3,25.0,22.6,-0.0,4.4,13.2
1678330680,25.1,0.3,25.1,22.6,-0.0,4.1,13.2
1678330800,25.0,0.3,25.0,22.6,-0.0,4.4,13.2
1678330920,25.1,0.3,25.1,22.6,-0.0,4.0,13.2
1678331040,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1678331160,25.0,0.3,25.0,22.6,-0.0,4.4,13.2
1678331280,25.0,0.3,25.0,22.6,-0.0,3.9,13.1
1678331400,25.0,0.3,25.0,22.6,-0.0,4.4,13.1
1678331520,25.0,0.3,25.0,22.6,-0.0,4.1,13.1
1678331640,25.0,0.3,25.0,22.6,-0.0,4.4,13.1
1678331760,25.0,0.3,25.0,22.6,-0.0,4.1,13.1
1678331880,25.0,0.3,25.0,22.6,-0.0,4.3,13.1
1678332000,25.0,0.3,25.0,22.6,-0.0,4.2,13.1
1678332120,25.0,0.3,25.0,22.6,-0.0,4.3,13.1
1678332240,25.0,0.3,25.0,22.6,-0.0,4.2,13.1
1678332360,25.0,0.3,25.0,22.6,-0.0,4.3,13.0
1678332480,25.0,0.4,25.0,22.6,-0.0,4.4,13.0
1678332600,25.0,0.4,25.0,22.6,-0.0,3.9,13.0
1678332720,25.0,0.4,25.0,22.6,-0.0,4.5,13.0
1678332840,25.0,0.4,25.0,22.6,-0.0,3.9,13.0
1678332960,25.0,0.4,24.9,22.6,-0.0,4.4,13.0
1678333080,25.0,0.4,25.0,22.6,-0.0,3.9,13.0
1678333200,25.0,0.4,24.9,22.6,-0.0,4.3,13.0
1678333320,25.0,0.4,25.0,22.6,-0.0,3.9,13.0
1678333440,24.9,0.4,24.9,22.6,-0.0,4.4,13.0
1678333560,25.0,0.4,25.0,22.6,-0.0,4.2,13.0
1678333680,25.0,0.4,24.9,22.6,-0.0,3.9,12.9
1678333800,24.9,0.4,24.9,22.6,-0.0,4.5,12.9
1678333920,25.0,0.4,24.9,22.6,-0.0,3.9,12.9
1678334040,24.9,0.4,24.9,22.6,-0.0,4.4,12.9
1678334160,24.9,0.4,24.9,22.6,-0.0,4.1,12.9
1678334280,24.9,0.4,24.9,22.6,-0.0,4.3,12.9
1678334400,24.9,0.4,24.9,22.6,-0.0,4.3,12.9
1678334520,24.9,0.4,24.9,22.6,-0.0,4.1,12.9
1678334640,24.9,0.4,24.9,22.6,-0.0,4.3,12.9
1678334760,24.9,0.4,24.9,22.6,-0.0,4.0,12.9
1678334880,24.9,0.4,24.9,22.6,-0.0,4.5,12.9
1678335000,24.9,0.4,24.9,22.6,-0.0,3.9,12.9
1678335120,24.9,0.4,24.9,22.6,-0.0,4.4,12.8
1678335240,24.9,0.4,24.9,22.6,-0.0,3.9,12.8
1678335360,24.9,0.4,24.9,22.6,-0.0,4.4,12.8
1678335480,24.9,0.4,24.9,22.6,-0.0,3.9,12.8
1678335600,24.9,0.4,24.8,22.6,-0.0,4.3,12.8
1678335720,24.9,0.4,24.9,22.6,-0.0,4.1,12.8
1678335840,24.8,0.5,24.8,22.6,-0.0,4.4,12.8
1678335960,24.8,0.5,24.8,22.6,-0.0,4.2,12.8
1678336080,24.9,0.5,24.9,22.6,-0.0,3.9,12.8
1678336200,24.8,0.5,24.8,22.6,-0.0,4.4,12.8
1678336320,24.9,0.5,24.8,22.6,-0.0,3.9,12.8
1678336440,24.8,0.5,24.8,22.6,-0.0,4.5,12.8
1678336560,24.8,0.5,24.8,22.6,-0.0,4.1,12.8
1678336680,24.8,0.6,24.8,22.6,-0.0,3.9,12.8
1678336800,24.8,0.5,24.8,22.6,-0.0,4.5,12.7
1678336920,24.8,0.6,24.8,22.6,-0.0,3.9,12.7
1678337040,24.8,0.6,24.8,22.6,-0.0,4.4,12.7
1678337160,24.8,0.6,24.8,22.6,-0.0,4.3,12.7
1678337280,24.8,0.6,24.8,22.6,-0.0,3.9,12.7
1678337400,24.8,0.6,24.8,22.6,-0.0,4.5,12.7
1678337520,24.8,0.6,24.8,22.6,-0.0,4.3,12.7
1678337640,24.8,0.6,24.8,22.6,-0.0,4.1,12.7
1678337760,24.8,0.6,24.8,22.6,-0.0,4.5,12.7
1678337880,24.8,0.7,24.8,22.6,-0.0,3.9,12.7
1678338000,24.8,0.7,24.8,22.6,-0.0,4.5,12.7
1678338120,24.8,0.7,24.8,22.6,-0.0,4.1,12.7
1678338240,24.8,0.7,24.8,22.6,-0.0,4.0,12.7
1678338360,24.8,0.7,24.8,22.6,-0.0,4.5,12.7
1678338480,24.8,0.7,24.8,22.6,-0.0,4.1,12.7
1678338600,24.8,0.7,24.7,22.6,-0.0,4.4,12.7
1678338720,24.8,0.6,24.7,22.6,-0.0,4.3,12.6
1678338840,24.8,0.7,24.8,22.6,-0.0,3.9,12.6
1678338960,24.7,0.6,24.7,22.6,-0.0,4.5,12.6
1678339080,24.8,0.7,24.8,22.6,-0.0,4.1,12.6
1678339200,24.7,0.8,24.7,22.6,-0.0,4.4,12.6
1678339320,24.7,0.8,24.7,22.6,-0.0,4.4,12.6
1678339440,24.8,0.8,24.8,22.6,-0.0,4.0,12.6
1678339560,24.7,0.8,24.7,22.6,-0.0,4.5,12.6
1678339680,24.8,0.8,24.7,22.6,-0.0,4.0,12.6
1678339800,24.7,0.7,24.7,22.6,-0.0,4.5,12.6
1678339920,24.8,0.8,24.7,22.6,-0.0,4.0,12.6
1678340040,24.7,0.7,24.7,22.6,-0.0,4.0,12.6
1678340160,24.7,0.8,24.7,22.6,-0.0,4.1,12.6
1678340280,24.7,0.9,24.7,22.6,-0.0,4.1,12.6
1678340400,24.7,0.8,24.7,22.6,-0.0,4.1,12.6
1678340520,24.7,0.8,24.7,22.6,-0.0,4.5,12.5
1678340640,24.7,0.9,24.7,22.6,-0.0,4.0,12.5
1678340760,24.7,0.8,24.7,22.6,-0.0,4.3,12.5
1678340880,24.7,0.9,24.7,22.6,-0.0,4.0,12.5
1678341000,24.7,0.9,24.7,22.6,-0.0,4.2,12.5
1678341120,24.7,0.9,24.7,22.6,-0.0,4.0,12.5
1678341240,24.7,0.9,24.7,22.6,-0.0,4.1,12.5
1678341360,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1678341480,24.7,0.9,24.7,22.6,-0.0,4.0,12.5
1678341600,24.7,0.8,24.6,22.6,-0.0,4.5,12.5
1678341720,24.7,0.9,24.7,22.6,-0.0,4.0,12.5
1678341840,24.7,0.9,24.7,22.6,-0.0,4.3,12.5
1678341960,24.7,0.9,24.7,22.6,-0.0,4.0,12.5
1678342080,24.7,1.0,24.7,22.6,-0.0,4.0,12.5
1678342200,24.6,1.0,24.6,22.6,-0.0,4.5,12.5
1678342320,24.7,1.0,24.7,22.6,-0.0,4.0,12.5
1678342440,24.6,1.0,24.6,22.6,-0.0,4.4,12.5
1678342560,24.7,1.0,24.7,22.6,-0.0,4.0,12.4
1678342680,24.6,1.0,24.6,22.6,-0.0,4.3,12.4
1678342800,24.7,1.0,24.6,22.6,-0.0,4.0,12.4
1678342920,24.7,1.0,24.6,22.6,-0.0,4.0,12.4
1678343040,24.6,1.0,24.6,22.6,-0.0,4.3,12.4
1678343160,24.6,1.1,24.6,22.6,-0.0,4.3,12.4
1678343280,24.6,1.0,24.6,22.6,-0.0,4.1,12.4
1678343400,24.6,0.9,24.6,22.6,-0.0,4.2,12.4
1678343520,24.6,1.0,24.6,22.6,-0.0,3.9,12.4
1678343640,24.7,1.1,24.7,22.6,-0.0,3.5,12.4
1678343760,24.6,1.0,24.6,22.6,-0.0,4.1,12.4
1678343880,24.6,0.9,24.6,22.6,-0.0,4.1,12.4
1678344000,24.6,1.0,24.6,22.6,-0.0,4.4,12.4
1678344120,24.6,1.0,24.6,22.6,-0.0,4.0,12.4
1678344240,24.6,0.9,24.6,22.6,-0.0,4.1,12.4
1678344360,24.6,1.0,24.6,22.6,-0.0,4.0,12.4
1678344480,24.6,1.0,24.6,22.6,-0.0,4.0,12.3
1678344600,24.6,1.1,24.6,22.6,-0.0,4.3,12.3
1678344720,24.6,1.1,24.6,22.6,-0.0,3.5,12.3
1678344840,24.7,1.1,24.6,22.6,-0.0,3.3,12.3
1678344960,24.6,1.1,24.6,22.6,-0.0,3.9,12.3
1678345080,24.6,1.2,24.6,22.6,-0.0,4.1,12.3
1678345200,24.6,1.1,24.6,22.6,-0.0,4.1,12.3
1678345320,24.6,1.1,24.6,22.6,-0.0,4.1,12.3
1678345440,24.6,1.1,24.6,22.6,-0.0,4.0,12.3
1678345560,24.6,1.1,24.6,22.6,-0.0,4.1,12.3
1678345680,24.6,1.1,24.6,22.6,-0.0,3.5,12.3
1678345800,24.6,1.1,24.6,22.6,-0.0,3.5,12.3
1678345920,24.6,1.2,24.6,22.6,-0.0,4.1,12.2
1678346040,24.6,1.2,24.6,22.6,-0.0,3.6,12.2
1678346160,24.5,1.2,24.5,22.6,-0.0,4.5,12.2
1678346280,24.6,1.2,24.6,22.6,-0.0,4.0,12.2
1678346400,24.5,1.2,24.5,22.6,-0.0,4.1,12.2
1678346520,24.5,1.3,24.5,22.6,-0.0,4.1,12.2
1678346640,24.6,1.2,24.6,22.6,-0.0,3.6,12.2
1678346760,24.5,1.2,24.5,22.6,-0.0,4.1,12.2
1678346880,24.5,1.2,24.5,22.6,-0.0,4.0,12.2
1678347000,24.5,1.3,24.5,22.6,-0.0,4.5,12.2
1678347120,24.5,1.2,24.5,22.6,-0.0,4.0,12.2
1678347240,24.5,1.2,24.5,22.6,-0.0,4.1,12.2
1678347360,24.5,1.2,24.5,22.6,-0.0,4.4,12.2
1678347480,24.5,1.2,24.5,22.6,-0.0,4.0,12.2
1678347600,24.5,1.2,24.5,22.6,-0.0,4.5,12.2
1678347720,24.5,1.2,24.5,22.6,-0.0,4.0,12.2
1678347840,24.5,1.3,24.5,22.6,-0.0,4.5,12.2
1678347960,24.5,1.3,24.5,22.6,-0.0,4.0,12.1
1678348080,24.5,1.2,24.5,22.6,-0.0,4.4,12.1
1678348200,24.5,1.2,24.5,22.6,-0.0,4.0,12.1
1678348320,24.5,1.2,24.5,22.6,-0.0,4.0,12.1
1678348440,24.5,1.3,24.5,22.6,-0.0,4.2,12.1
1678348560,24.5,1.3,24.5,22.6,-0.0,4.1,12.1
1678348680,24.5,1.3,24.5,22.6,-0.0,4.2,12.1
1678348800,24.5,1.0,24.5,22.6,-0.0,4.1,12.1
1678348920,24.5,1.0,24.5,22.6,-0.0,4.1,12.1
1678349040,24.5,1.0,24.5,22.6,-0.0,4.1,12.1
1678349160,24.4,1.0,24.4,22.6,-0.0,4.4,12.1
1678349280,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1678349400,24.4,1.3,24.4,22.6,-0.0,4.5,12.1
1678349520,24.5,1.4,24.5,22.6,-0.0,4.0,12.1
1678349640,24.4,1.5,24.4,22.6,-0.0,4.6,12.1
1678349760,24.5,1.0,24.5,22.6,-0.0,4.1,12.1
1678349880,24.4,1.2,24.4,22.6,-0.0,4.5,12.1
1678350000,24.5,1.3,24.4,22.6,-0.0,4.0,12.1
1678350120,24.4,1.1,24.4,22.6,-0.0,4.5,12.0
1678350240,24.5,1.3,24.4,22.6,-0.0,4.0,12.0
1678350360,24.4,1.3,24.4,22.6,-0.0,4.5,12.0
1678350480,24.4,1.2,24.4,22.6,-0.0,4.0,12.0
1678350600,24.4,1.1,24.4,22.6,-0.0,4.5,12.0
1678350720,24.4,1.2,24.4,22.6,-0.0,4.1,12.0
1678350840,24.4,1.1,24.4,22.6,-0.0,4.5,12.0
1678350960,24.4,1.2,24.4,22.6,-0.0,4.0,12.0
1678351080,24.4,1.2,24.4,22.6,-0.0,4.5,12.0
1678351200,24.4,1.3,24.4,22.6,-0.0,4.0,12.0
1678351320,24.4,1.3,24.4,22.6,-0.0,4.2,12.0
1678351440,24.4,1.0,24.4,22.6,-0.0,4.0,12.0
1678351560,24.4,1.1,24.4,22.6,-0.0,4.4,12.0
1678351680,24.4,1.0,24.4,22.6,-0.0,4.1,12.0
1678351800,24.4,0.9,24.4,22.6,-0.0,4.0,12.0
1678351920,24.4,1.0,24.4,22.6,-0.0,4.1,12.0
1678352040,24.4,1.0,24.4,22.6,-0.0,4.2,12.0
1678352160,24.4,1.1,24.4,22.6,-0.0,4.2,12.0
1678352280,24.4,1.2,24.4,22.6,-0.0,4.3,12.0
1678352400,24.4,1.0,24.4,22.6,-0.0,4.1,11.9
1678352520,24.4,0.9,24.4,22.6,-0.0,4.2,11.9
1678352640,24.4,0.9,24.3,22.6,-0.0,4.2,11.9
1678352760,24.4,0.8,24.4,22.6,-0.0,4.1,11.9
1678352880,24.3,0.9,24.3,22.6,-0.0,4.4,11.9
1678353000,24.3,1.0,24.3,22.6,-0.0,4.3,11.9
1678353120,24.4,0.8,24.4,22.6,-0.0,3.9,11.9
1678353240,24.4,0.8,24.3,22.6,-0.0,4.1,11.9
1678353360,24.3,0.8,24.3,22.6,-0.0,4.3,11.9
1678353480,24.3,0.8,24.3,22.6,-0.0,4.1,11.9
1678353600,24.3,0.9,24.3,22.6,-0.0,4.2,11.9
1678353720,24.3,0.9,24.3,22.6,-0.0,4.0,11.9
1678353840,24.3,0.7,24.3,22.6,-0.0,4.3,11.9
1678353960,24.3,0.8,24.3,22.6,-0.0,4.0,11.9
1678354080,24.3,0.7,24.3,22.6,-0.0,4.1,11.9
1678354200,24.3,0.7,24.3,22.6,-0.0,4.0,11.9
1678354320,24.3,0.7,24.3,22.6,-0.0,4.1,11.9
1678354440,24.3,0.7,24.3,22.6,-0.0,4.1,11.8
1678354560,24.3,0.9,24.3,22.6,-0.0,4.3,11.8
1678354680,24.3,0.9,24.3,22.6,-0.0,4.0,11.8
1678354800,24.3,0.9,24.3,22.6,-0.0,4.6,11.8
1678354920,24.3,0.8,24.3,22.6,-0.0,4.0,11.8
1678355040,24.3,0.8,24.3,22.6,-0.0,4.3,11.8
1678355160,24.3,0.8,24.3,22.6,-0.0,4.0,11.8
1678355280,24.3,0.8,24.3,22.6,-0.0,4.0,11.8
1678355400,24.2,0.9,24.2,22.6,-0.0,4.6,11.8
1678355520,24.3,0.9,24.3,22.6,-0.0,4.0,11.8
1678355640,24.2,0.8,24.2,22.6,-0.0,4.6,11.8
1678355760,24.3,0.8,24.3,22.6,-0.0,4.0,11.8
1678355880,24.2,0.8,24.2,22.6,-0.0,4.6,11.8
1678356000,24.3,0.8,24.3,22.6,-0.0,4.0,11.8
1678356120,24.2,0.7,24.2,22.6,-0.0,4.6,11.8
1678356240,24.2,0.7,24.2,22.6,-0.0,4.2,11.7
1678356360,24.2,0.8,24.2,22.6,-0.0,4.3,11.7
1678356480,24.2,0.8,24.2,22.6,-0.0,4.6,11.7
1678356600,24.2,0.8,24.2,22.6,-0.0,4.0,11.7
1678356720,24.2,0.9,24.2,22.6,-0.0,4.6,11.7
1678356840,24.2,0.9,24.2,22.6,-0.0,4.1,11.7
1678356960,24.2,0.8,24.2,22.6,-0.0,4.1,11.7
1678357080,24.2,0.8,24.2,22.6,-0.0,4.6,11.7
1678357200,24.2,0.7,24.2,22.6,-0.0,4.1,11.7
1678357320,24.2,0.7,24.2,22.6,-0.0,4.5,11.7
1678357440,24.2,0.7,24.2,22.6,-0.0,4.2,11.7
1678357560,24.2,0.7,24.2,22.6,-0.0,4.1,11.7
1678357680,24.2,0.7,24.2,22.6,-0.0,4.2,11.7
1678357800,24.2,0.7,24.2,22.6,-0.0,4.0,11.7
1678357920,24.2,0.7,24.2,22.6,-0.0,4.6,11.7
1678358040,24.2,0.7,24.2,22.6,-0.0,4.1,11.7
1678358160,24.2,0.7,24.2,22.6,-0.0,4.6,11.7
1678358280,24.2,0.7,24.2,22.6,-0.0,4.1,11.6
1678358400,24.2,0.7,24.2,22.6,-0.0,4.6,11.6
1678358520,24.2,0.8,24.2,22.6,-0.0,4.2,11.6
1678358640,24.2,0.9,24.2,22.6,-0.0,4.1,11.6
1678358760,24.2,1.1,24.2,22.6,-0.0,4.2,11.6
1678358880,24.2,1.0,24.2,22.6,-0.0,4.1,11.6
1678359000,24.1,0.9,24.1,22.6,-0.0,4.6,11.6
1678359120,24.2,0.9,24.2,22.6,-0.0,4.1,11.6
1678359240,24.1,0.8,24.1,22.6,-0.0,4.6,11.6
1678359360,24.2,0.7,24.2,22.6,-0.0,4.1,11.6
1678359480,24.2,0.7,24.2,22.6,-0.0,4.1,11.6
1678359600,24.2,0.8,24.2,22.6,-0.0,4.2,11.6
1678359720,24.2,0.8,24.1,22.6,-0.0,4.1,11.6
1678359840,24.2,0.8,24.1,22.6,-0.0,4.2,11.6
1678359960,24.1,0.7,24.1,22.6,-0.0,4.3,11.6
1678360080,24.2,0.7,24.1,22.6,-0.0,4.2,11.5
1678360200,24.1,0.8,24.1,22.6,-0.0,4.2,11.5
1678360320,24.1,0.8,24.1,22.6,-0.0,4.2,11.5
1678360440,24.1,0.8,24.1,22.6,-0.0,4.1,11.5
1678360560,24.1,0.8,24.1,22.6,-0.0,4.5,11.5
1678360680,24.1,0.9,24.1,22.6,-0.0,4.1,11.5
1678360800,24.1,1.0,24.1,22.6,-0.0,4.2,11.5
1678360920,24.1,1.0,24.1,22.6,-0.0,4.6,11.5
1678361040,24.1,0.9,24.1,22.6,-0.0,4.6,11.5
1678361160,24.1,1.0,24.1,22.6,-0.0,4.1,11.5
1678361280,24.1,0.9,24.1,22.6,-0.0,4.6,11.5
1678361400,24.1,0.9,24.1,22.6,-0.0,4.1,11.5
1678361520,24.1,0.9,24.0,22.6,-0.0,4.7,11.5
1678361640,24.1,0.9,24.1,22.6,-0.0,4.1,11.5
1678361760,24.1,0.9,24.0,22.6,-0.0,4.6,11.5
1678361880,24.1,1.0,24.1,22.6,-0.0,4.2,11.5
1678362000,24.1,1.0,24.1,22.6,-0.0,4.1,11.5
1678362120,24.1,1.0,24.1,22.6,-0.0,4.4,11.5
1678362240,24.1,1.0,24.1,22.6,-0.0,4.1,11.5
1678362360,24.1,1.0,24.1,22.6,-0.0,4.2,11.4
1678362480,24.1,1.0,24.1,22.6,-0.0,4.2,11.4
1678362600,24.1,1.0,24.0,22.6,-0.0,4.2,11.4
1678362720,24.1,0.9,24.0,22.6,-0.0,4.2,11.4
1678362840,24.0,1.0,24.0,22.6,-0.0,4.6,11.4
1678362960,24.0,1.0,24.0,22.6,-0.0,4.1,11.4
1678363080,24.0,0.9,24.0,22.6,-0.0,4.6,11.4
1678363200,24.0,1.0,24.0,22.6,-0.0,4.1,11.4
1678363320,24.0,0.9,24.0,22.6,-0.0,4.7,11.4
1678363440,24.0,0.9,24.0,22.6,-0.0,4.2,11.4
1678363560,24.0,0.9,24.0,22.6,-0.0,4.1,11.4
1678363680,24.0,0.9,24.0,22.6,-0.0,4.2,11.4
1678363800,24.0,0.9,24.0,22.6,-0.0,4.1,11.4
1678363920,24.0,0.9,24.0,22.6,-0.0,4.6,11.4
1678364040,24.0,0.9,24.0,22.6,-0.0,4.1,11.4
1678364160,24.0,0.9,24.0,22.6,-0.0,4.7,11.3
1678364280,24.0,0.9,24.0,22.6,-0.0,4.1,11.3
1678364400,24.0,0.9,24.0,22.6,-0.0,4.6,11.3
1678364520,24.0,0.8,24.0,22.6,-0.0,4.1,11.3
1678364640,24.1,0.8,24.0,22.6,-0.0,3.4,11.3
1678364760,24.1,0.9,24.1,22.6,-0.0,2.9,11.3
1678364880,24.1,0.9,24.1,22.6,-0.0,3.4,11.3
1678365000,24.1,0.9,24.1,22.6,-0.0,2.9,11.3
1678365120,24.1,0.8,24.1,22.6,-0.0,3.2,11.3
1678365240,24.1,0.7,24.1,22.6,-0.0,3.0,11.3
1678365360,24.1,0.7,24.1,22.6,-0.0,2.9,11.3
1678365480,24.1,0.7,24.1,22.6,-0.0,3.0,11.3
1678365600,24.1,0.8,24.1,22.6,-0.0,2.9,11.3
1678365720,24.1,0.8,24.1,22.6,-0.0,3.1,11.3
1678365840,24.1,0.9,24.1,22.6,-0.0,2.9,11.3
1678365960,24.0,0.9,24.0,22.6,-0.0,3.4,11.3
1678366080,24.1,1.0,24.1,22.6,-0.0,2.9,11.3
1678366200,24.1,0.9,24.0,22.6,-0.0,3.2,11.3
1678366320,24.1,0.8,24.0,22.6,-0.0,3.1,11.3
1678366440,24.1,0.9,24.1,22.6,-0.0,2.9,11.3
1678366560,24.0,0.8,24.0,22.6,-0.0,3.2,11.3
1678366680,24.1,0.9,24.0,22.6,-0.0,2.9,11.2
1678366800,24.0,0.8,24.0,22.6,-0.0,3.1,11.2
1678366920,24.0,0.7,24.0,22.6,-0.0,2.9,11.2
1678367040,24.0,0.7,24.0,22.6,-0.0,2.9,11.2
1678367160,24.0,0.7,24.0,22.6,-0.0,3.0,11.2
1678367280,24.0,0.7,24.0,22.6,-0.0,3.1,11.2
1678367400,24.0,0.7,24.0,22.6,-0.0,3.0,11.2
1678367520,24.0,0.7,24.0,22.6,-0.0,3.0,11.2
1678367640,24.0,0.7,24.0,22.6,-0.0,3.0,11.2
1678367760,24.0,0.7,24.0,22.6,-0.0,2.9,11.2
1678367880,24.0,0.7,24.0,22.6,-0.0,3.0,11.2
1678368000,24.0,0.7,24.0,22.6,-0.0,2.7,11.2
1678368120,24.1,0.7,24.1,22.6,-0.0,2.2,11.2
1678368240,24.1,0.7,24.1,22.6,-0.0,2.2,11.2
1678368360,24.0,0.8,24.0,22.6,-0.0,2.9,11.2
1678368480,24.0,0.9,24.0,22.6,-0.0,3.0,11.2
1678368600,24.0,1.0,24.0,22.6,-0.0,3.0,11.2
1678368720,24.0,1.1,24.0,22.6,-0.0,3.1,11.2
1678368840,24.0,1.5,24.0,22.6,-0.0,3.0,11.2
1678368960,24.0,1.9,24.0,22.6,-0.0,3.4,11.2
1678369080,24.0,2.7,24.0,22.6,-0.0,3.3,11.2
1678369200,24.0,3.9,24.0,22.6,-0.0,2.9,11.2
1678369320,24.0,5.2,23.9,22.6,-0.0,3.4,11.2
1678369440,24.0,7.7,23.9,22.6,-0.0,3.2,11.2
1678369560,24.0,11.5,24.0,22.6,-0.0,3.1,11.2
1678369680,23.9,16.4,23.9,22.6,-0.0,3.5,11.2
1678369800,24.0,21.3,24.0,22.6,-0.0,3.0,11.1
1678369920,23.9,24.8,23.9,22.6,-0.0,3.6,11.1
1678370040,24.0,24.3,23.9,22.6,-0.0,3.2,11.1
1678370160,24.0,24.3,23.9,22.6,-0.0,3.1,11.1
1678370280,23.9,24.2,23.9,22.6,0.0,3.6,11.1
1678370400,24.0,24.3,23.9,22.6,0.0,3.0,11.1
1678370520,23.9,28.0,23.9,22.6,0.0,3.6,11.1
1678370640,23.9,28.5,23.9,22.6,0.0,3.6,11.1
1678370760,23.9,28.8,23.9,22.6,0.0,3.0,11.1
1678370880,23.9,29.1,23.9,22.6,0.0,3.6,11.1
1678371000,23.9,29.4,23.9,22.6,0.0,3.0,11.1
1678371120,23.9,29.7,23.9,22.6,0.1,3.6,11.1
1678371240,23.9,30.0,23.9,22.6,0.1,3.2,11.1
1678371360,23.9,30.3,23.9,22.6,0.1,3.2,11.1
1678371480,23.9,30.6,23.9,22.6,0.1,3.6,11.1
1678371600,23.9,30.9,23.9,22.6,0.2,3.0,11.1
1678371720,23.9,31.1,23.9,22.6,0.2,3.6,11.1
1678371840,23.9,31.3,23.9,22.6,0.2,3.5,11.1
1678371960,23.9,31.5,23.9,22.6,0.3,3.0,11.0
1678372080,23.9,31.7,23.9,22.6,0.3,3.6,11.0
1678372200,23.9,31.8,23.9,22.6,0.3,3.0,11.0
1678372320,23.9,31.9,23.9,22.6,0.4,3.6,11.0
1678372440,23.9,35.8,23.9,22.6,0.4,3.0,11.0
1678372560,23.9,35.8,23.9,22.6,0.5,3.6,11.0
1678372680,23.9,36.3,23.9,22.6,0.5,3.0,11.0
1678372800,23.9,36.7,23.9,22.6,0.5,3.4,11.0
1678372920,24.0,36.7,23.9,22.6,0.7,3.2,11.0
1678373040,24.0,38.6,23.9,22.6,0.8,3.0,11.0
1678373160,23.9,39.1,23.9,22.6,0.9,3.6,11.0
1678373280,24.0,39.1,24.0,22.6,1.3,3.0,11.0
1678373400,24.0,38.9,23.9,22.6,1.4,3.6,11.0
1678373520,24.0,39.3,24.0,22.6,1.3,3.2,11.0
1678373640,24.0,39.3,24.0,22.6,1.7,3.4,11.0
1678373760,24.1,38.9,24.1,22.6,1.9,3.0,11.0
1678373880,24.0,39.1,24.0,22.6,1.5,3.4,11.0
1678374000,24.1,39.1,24.1,22.6,1.6,2.4,11.1
1678374120,24.1,38.8,24.1,22.6,1.8,3.1,11.1
1678374240,24.2,39.5,24.2,22.6,2.5,3.1,11.2
1678374360,24.2,39.5,24.2,22.6,2.7,3.1,11.2
1678374480,24.3,39.0,24.2,22.6,2.8,3.1,11.2
1678374600,24.3,39.9,24.3,22.6,3.0,3.0,11.3
1678374720,24.5,39.9,24.4,22.6,3.2,2.3,11.4
1678374840,24.5,39.5,24.5,22.6,3.4,2.4,11.4
1678374960,24.6,40.0,24.6,22.6,3.6,2.3,11.5
1678375080,24.5,40.0,24.5,22.6,3.8,3.7,11.5
1678375200,24.6,39.5,24.5,22.6,4.1,3.6,11.5
1678375320,24.5,39.6,24.5,22.6,4.3,3.9,11.6
1678375440,24.6,39.6,24.6,22.6,4.6,3.5,11.7
1678375560,24.7,40.0,24.7,22.6,4.8,3.5,11.8
1678375680,24.8,39.7,24.8,22.6,5.1,3.4,11.8
1678375800,24.9,39.7,24.8,22.6,5.3,3.6,11.9
1678375920,24.9,38.2,24.9,22.6,5.5,3.5,11.9
1678376040,25.0,38.8,25.0,22.6,5.8,3.5,12.0
1678376160,25.1,38.8,25.1,22.6,6.0,3.6,12.1
1678376280,25.2,39.5,25.2,22.6,6.2,3.4,12.1
1678376400,25.3,39.6,25.2,22.6,6.4,3.5,12.2
1678376520,25.3,39.6,25.3,22.6,6.7,3.4,12.2
1678376640,25.4,39.6,25.4,22.6,6.9,3.4,12.3
1678376760,25.5,39.8,25.5,22.6,7.1,3.4,12.3
1678376880,25.5,39.8,25.5,22.6,7.3,3.4,12.4
1678377000,25.6,40.0,25.6,22.6,7.5,3.4,12.5
1678377120,25.7,39.6,25.7,22.6,7.8,3.3,12.6
1678377240,25.8,39.6,25.7,22.6,8.0,3.4,12.6
1678377360,25.8,40.0,25.8,22.6,8.2,3.1,12.8
1678377480,25.9,38.2,25.9,22.6,8.5,2.7,12.9
1678377600,26.0,38.3,26.0,22.6,8.7,2.7,12.9
1678377720,26.1,38.6,26.0,22.6,8.9,2.7,12.9
1678377840,26.1,39.4,26.1,22.6,9.1,2.7,13.0
1678377960,26.2,39.4,26.2,22.6,9.4,2.7,13.1
1678378080,26.2,39.6,26.2,22.6,9.6,2.7,13.2
1678378200,26.3,39.2,26.3,22.6,9.9,2.7,13.3
1678378320,26.3,39.1,26.3,22.6,10.1,2.7,13.3
1678378440,26.4,39.0,26.4,22.6,10.3,2.7,13.4
1678378560,26.4,38.8,26.4,22.6,10.5,2.7,13.4
1678378680,26.5,38.8,26.5,22.6,10.8,2.7,13.4
1678378800,26.5,38.6,26.5,22.6,10.9,2.7,13.4
1678378920,26.6,38.9,26.6,22.6,11.1,2.7,13.5
1678379040,26.6,38.9,26.6,22.6,11.4,2.7,13.5
1678379160,26.7,38.9,26.7,22.6,11.5,2.6,13.5
1678379280,26.7,38.6,26.7,22.6,11.7,2.7,13.5
1678379400,26.8,38.6,26.8,22.6,11.9,2.6,13.6
1678379520,26.8,38.4,26.8,22.6,12.1,2.7,13.6
1678379640,26.8,38.4,26.8,22.6,12.2,2.7,13.8
1678379760,26.9,38.2,26.8,22.6,12.4,2.7,13.8
1678379880,26.9,38.6,26.9,22.6,12.6,2.6,13.8
1678380000,26.9,38.6,26.9,22.6,12.8,2.6,13.9
1678380120,27.0,38.5,27.0,22.6,13.0,2.6,13.9
1678380240,27.0,38.4,27.0,22.6,13.1,2.7,13.9
1678380360,27.0,38.4,27.0,22.6,13.3,2.6,14.0
1678380480,27.0,38.7,27.0,22.6,13.4,2.7,14.0
1678380600,27.0,38.9,27.0,22.6,13.5,2.7,14.1
1678380720,27.1,38.9,27.1,22.6,13.7,2.6,14.1
1678380840,27.1,39.2,27.1,22.6,13.7,2.7,14.2
1678380960,27.1,39.4,27.1,22.6,13.9,2.6,14.2
1678381080,27.1,39.4,27.1,22.6,14.1,2.6,14.2
1678381200,27.1,39.5,27.1,22.6,14.2,2.7,14.1
1678381320,27.2,39.8,27.1,22.6,14.4,2.6,14.2
1678381440,27.2,39.8,27.1,22.6,14.5,2.7,14.2
1678381560,27.1,39.9,27.1,22.6,14.5,2.7,14.2
1678381680,27.2,40.0,27.1,22.6,14.5,2.6,14.2
1678381800,27.2,40.0,27.1,22.6,14.6,2.6,14.2
1678381920,27.2,40.1,27.1,22.6,14.6,2.6,14.2
1678382040,27.2,40.1,27.1,22.6,14.6,2.6,14.2
1678382160,27.2,40.1,27.1,22.6,14.6,2.6,14.3
1678382280,27.1,40.2,27.1,22.6,14.6,2.7,14.3
1678382400,27.1,40.2,27.1,22.6,14.5,2.7,14.3
1678382520,27.2,40.2,27.1,22.6,14.7,2.7,14.4
1678382640,27.2,40.3,27.1,22.6,14.6,2.6,14.4
1678382760,27.2,40.3,27.1,22.6,14.7,2.8,14.4
1678382880,27.2,40.3,27.2,22.6,14.7,2.6,14.4
1678383000,27.2,40.4,27.2,22.6,14.6,2.6,14.5
1678383120,27.2,40.4,27.2,22.6,14.6,2.7,14.5
1678383240,27.2,40.4,27.2,22.6,14.5,2.7,14.5
1678383360,27.2,40.3,27.2,22.6,14.6,2.7,14.5
1678383480,27.1,40.4,27.1,22.6,14.6,3.3,14.5
1678383600,27.2,40.4,27.2,22.6,14.5,2.6,14.5
1678383720,27.2,40.4,27.2,22.6,14.5,2.6,14.6
1678383840,27.2,40.4,27.2,22.6,14.3,2.6,14.6
1678383960,27.2,40.4,27.2,22.6,14.3,2.6,14.6
1678384080,27.2,40.4,27.2,22.6,14.3,2.7,14.6
1678384200,27.2,40.4,27.2,22.6,14.4,2.7,14.6
1678384320,27.2,40.4,27.2,22.6,14.4,2.6,14.6
1678384440,27.2,40.4,27.2,22.6,14.5,2.7,14.6
1678384560,27.2,40.4,27.2,22.6,14.7,2.7,14.7
1678384680,27.2,40.4,27.2,22.6,14.4,2.7,14.7
1678384800,27.3,40.4,27.3,22.6,15.2,2.6,14.6
1678384920,27.3,40.4,27.3,22.6,15.7,2.6,14.6
1678385040,27.3,40.4,27.3,22.6,15.8,2.9,14.6
1678385160,27.3,40.4,27.3,22.6,15.9,3.3,14.6
1678385280,27.4,40.4,27.4,22.6,16.0,2.7,14.6
1678385400,27.4,40.4,27.4,22.6,16.1,2.6,14.5
1678385525,27.5,40.4,27.5,22.6,16.5,2.6,14.5
1678385640,27.5,40.4,27.5,22.6,16.7,2.6,14.5
1678385760,27.5,40.4,27.5,22.6,16.8,2.6,14.4
1678385880,27.5,40.4,27.5,22.6,17.0,2.6,14.4
1678386000,27.5,40.4,27.5,22.6,17.2,3.2,14.4
1678386120,27.5,40.4,27.5,22.6,17.3,3.7,14.4
1678386240,27.5,40.4,27.5,22.6,16.9,3.8,14.4
1678386360,27.6,40.4,27.5,22.6,17.2,3.2,14.3
1678386480,27.6,40.4,27.6,22.6,17.5,3.1,14.3
1678386600,27.7,40.4,27.7,22.6,17.3,2.6,14.3
1678386720,27.6,40.4,27.6,22.6,17.3,3.0,14.3
1678386840,27.7,40.4,27.7,22.6,17.2,2.7,14.3
1678386960,27.7,40.4,27.7,22.6,17.2,2.7,14.2
1678387080,27.6,40.4,27.6,22.6,17.2,3.2,14.2
1678387200,27.6,40.4,27.6,22.6,17.2,3.2,14.2
1678387320,27.7,40.4,27.7,22.6,16.9,2.7,14.2
1678387440,27.7,40.4,27.7,22.6,16.8,2.7,14.1
1678387560,27.7,40.4,27.7,22.6,16.6,2.7,14.1
1678387680,27.6,40.4,27.6,22.6,16.2,3.2,14.1
1678387800,27.6,41.4,27.6,22.6,15.3,2.6,14.1
1678387920,27.9,40.4,27.9,22.6,17.5,2.6,14.1
1678388040,27.8,40.4,27.8,22.6,17.0,2.8,14.1
1678388160,27.8,40.4,27.8,22.6,17.2,3.1,14.1
1678388280,27.8,40.4,27.8,22.6,16.9,3.2,14.1
1678388400,27.9,40.4,27.9,22.6,17.1,2.6,14.1
1678388520,27.8,40.3,27.8,22.6,15.8,2.6,14.1
1678388640,27.9,40.4,27.9,22.6,16.7,2.6,14.1
1678388760,27.9,40.4,27.9,22.6,16.4,2.6,14.1
1678388880,27.8,40.4,27.8,22.6,15.6,2.6,14.1
1678389000,27.9,40.4,27.9,22.6,15.8,2.6,14.1
1678389120,27.8,40.4,27.8,22.6,14.9,2.6,14.1
1678389240,27.9,40.4,27.9,22.6,15.6,2.5,14.1
1678389360,28.1,40.4,28.0,22.6,16.5,3.1,14.1
1678389480,27.9,40.4,27.9,22.6,15.5,3.2,14.1
1678389600,27.9,40.4,27.9,22.6,15.2,3.0,14.1
1678389720,28.2,40.3,28.2,22.6,16.0,2.6,14.1
1678389840,28.4,40.4,28.4,22.6,16.1,2.5,14.1
1678389960,28.6,40.4,28.6,22.6,16.3,2.9,14.1
1678390080,28.7,40.4,28.7,22.6,15.9,2.5,14.1
1678390200,29.0,40.4,29.0,22.6,16.1,2.5,14.1
1678390320,29.4,40.7,29.4,22.6,16.3,2.4,14.1
1678390440,29.4,40.7,29.4,22.6,16.2,3.0,14.1
1678390560,29.4,41.0,29.4,22.6,15.6,2.7,14.1
1678390680,29.4,41.2,29.4,22.6,15.0,2.5,14.1
1678390800,29.4,41.4,29.4,22.6,14.3,2.5,14.1
1678390920,29.4,41.6,29.3,22.6,13.9,2.5,14.1
1678391040,29.3,41.7,29.3,22.6,13.3,2.5,14.1
1678391160,29.3,41.7,29.3,22.6,13.4,3.0,14.1
1678391280,29.3,41.8,29.3,22.6,12.5,2.5,14.1
1678391400,29.3,41.4,29.3,22.6,12.6,2.9,14.1
1678391520,29.3,41.9,29.3,22.6,11.6,2.4,14.1
1678391640,29.2,41.8,29.2,22.6,11.4,2.6,14.2
1678391760,29.2,42.0,29.2,22.6,11.0,2.8,14.2
1678391880,29.2,42.0,29.2,22.6,10.8,3.0,14.2
1678392000,29.2,42.0,29.2,22.6,10.5,3.0,14.2
1678392120,29.2,42.1,29.2,22.6,9.7,2.5,14.2
1678392240,29.2,42.1,29.2,22.6,9.4,2.5,14.2
1678392360,29.2,42.5,29.2,22.6,9.0,2.5,14.2
1678392480,29.2,42.5,29.1,22.6,9.1,3.0,14.3
1678392600,29.2,42.7,29.1,22.6,8.2,2.5,14.3
1678392720,29.1,42.6,29.1,22.6,8.2,2.6,14.3
1678392840,29.1,42.6,29.1,22.6,7.7,2.4,14.3
1678392960,29.1,42.6,29.1,22.6,7.3,2.6,14.3
1678393080,29.1,42.3,29.1,22.6,7.4,2.6,14.3
1678393200,29.1,42.6,29.1,22.6,6.9,2.5,14.3
1678393320,29.1,42.4,29.1,22.6,6.8,2.5,14.3
1678393440,29.1,42.6,29.1,22.6,6.4,2.5,14.4
1678393560,29.1,42.6,29.0,22.6,6.2,2.5,14.4
1678393680,29.1,42.7,29.0,22.6,6.2,2.5,14.4
1678393800,29.1,42.8,29.0,22.6,6.5,3.0,14.4
1678393920,29.1,42.8,29.0,22.6,5.8,2.5,14.4
1678394040,29.0,43.1,29.0,22.6,5.6,2.5,14.4
1678394160,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1678394280,29.0,42.9,29.0,22.6,5.4,2.4,14.4
1678394400,29.0,42.8,29.0,22.6,5.2,2.4,14.5
1678394520,29.0,42.7,29.0,22.6,5.2,2.4,14.5
1678394640,29.0,42.9,29.0,22.6,5.1,2.5,14.5
1678394760,29.0,42.9,29.0,22.6,4.8,2.5,14.5
1678394880,29.0,42.8,29.0,22.6,4.9,2.5,14.5
1678395000,29.0,42.6,29.0,22.6,4.7,2.5,14.6
1678395120,29.0,42.7,29.0,22.6,4.7,2.5,14.6
1678395240,29.0,42.8,29.0,22.6,4.6,2.5,14.6
1678395360,29.0,42.8,29.0,22.6,4.5,2.5,14.6
1678395480,29.0,42.7,29.0,22.6,4.6,2.5,14.6
1678395600,29.0,42.9,29.0,22.6,4.4,2.4,14.6
1678395720,29.0,42.9,29.0,22.6,4.4,2.4,14.7
1678395840,29.0,43.1,29.0,22.6,4.2,2.4,14.7
1678395960,29.0,43.2,29.0,22.6,4.3,2.4,14.7
1678396080,29.0,43.5,29.0,22.6,4.2,2.5,14.7
1678396200,29.0,43.4,29.0,22.6,4.3,2.5,14.7
1678396320,29.0,43.6,29.0,22.6,4.2,2.5,14.7
1678396440,29.0,43.5,29.0,22.6,4.1,2.5,14.7
1678396560,29.0,43.6,29.0,22.6,4.7,2.8,14.8
1678396680,29.0,43.4,28.9,22.6,4.1,2.5,14.8
1678396800,29.0,43.7,28.9,22.6,4.0,2.4,14.8
1678396920,29.0,43.4,29.0,22.6,4.1,2.4,14.8
1678397040,29.0,43.6,28.9,22.6,3.9,2.4,14.8
1678397160,29.0,43.6,28.9,22.6,4.3,2.6,14.8
1678397280,29.0,43.7,28.9,22.6,4.1,2.5,14.8
1678397400,29.0,43.8,28.9,22.6,4.0,2.5,14.9
1678397520,29.0,43.7,28.9,22.6,4.0,2.5,14.9
1678397640,29.0,43.4,29.0,22.6,4.1,2.5,14.9
1678397760,29.0,43.5,28.9,22.6,4.0,2.5,14.9
1678397880,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1678398000,29.0,43.5,28.9,22.6,3.9,2.5,14.9
1678398120,29.0,43.4,28.9,22.6,3.9,2.4,14.9
1678398240,29.0,43.5,28.9,22.6,3.9,2.5,14.9
1678398360,29.0,43.1,28.9,22.6,3.9,2.5,14.9
1678398480,29.0,43.1,28.9,22.6,3.9,2.5,15.0
1678398600,29.0,43.1,28.9,22.6,3.9,2.5,15.0
1678398720,29.0,43.0,28.9,22.6,3.9,2.5,15.0
1678398840,29.0,43.1,28.9,22.6,3.8,2.5,15.0
1678398960,28.9,43.4,28.9,22.6,3.7,2.5,15.0
1678399080,29.0,43.3,28.9,22.6,3.8,2.4,15.0
1678399200,29.0,43.3,28.9,22.6,3.8,2.5,15.1
1678399320,29.0,43.3,28.9,22.6,3.8,2.4,15.1
1678399440,28.9,43.3,28.9,22.6,3.9,2.5,15.1
1678399560,29.0,43.6,28.9,22.6,3.8,2.5,15.1
1678399680,29.0,43.8,28.9,22.6,3.8,2.5,15.1
1678399800,28.9,43.8,28.9,22.6,3.9,2.5,15.1
1678399920,28.9,43.9,28.9,22.6,3.8,2.5,15.1
1678400040,28.9,44.0,28.9,22.6,3.7,2.5,15.2
1678400160,28.9,43.6,28.9,22.6,3.8,2.5,15.2
1678400280,28.9,44.2,28.9,22.6,3.7,2.4,15.2
1678400400,28.9,44.2,28.9,22.6,3.7,2.4,15.2
1678400520,28.9,44.2,28.9,22.6,3.8,2.4,15.2
1678400640,28.9,44.2,28.9,22.6,3.8,2.5,15.2
1678400760,28.9,44.2,28.9,22.6,4.3,3.0,15.2
1678400880,28.9,44.2,28.9,22.6,3.6,2.5,15.2
1678401000,28.9,44.2,28.9,22.6,3.8,2.5,15.3
1678401120,28.9,44.1,28.9,22.6,3.8,2.5,15.3
1678401240,28.9,44.0,28.9,22.6,3.7,2.5,15.3
1678401360,28.9,44.0,28.9,22.6,3.7,2.5,15.3
1678401480,28.9,43.8,28.9,22.6,4.2,2.9,15.3
1678401600,28.9,43.6,28.9,22.6,3.9,2.5,15.3
1678401720,28.9,43.2,28.9,22.6,3.8,2.5,15.4
1678401840,28.9,43.9,28.9,22.6,3.8,2.5,15.4
1678401960,28.9,44.6,28.9,22.6,3.7,2.5,15.4
1678402080,28.9,44.6,28.9,22.6,3.7,2.7,15.4
1678402200,28.9,43.4,28.9,22.6,4.1,3.0,15.4
1678402320,28.9,43.9,28.9,22.6,3.7,2.4,15.4
1678402440,28.9,44.6,28.9,22.6,4.3,2.9,15.4
1678402560,28.9,44.6,28.9,22.6,3.8,2.5,15.4
1678402680,28.9,44.2,28.9,22.6,3.7,2.5,15.5
1678402800,28.9,43.8,28.9,22.6,3.8,2.5,15.5
1678402920,28.9,43.7,28.9,22.6,3.8,2.5,15.5
1678403040,28.9,43.8,28.9,22.6,3.6,2.4,15.5
1678403160,28.9,43.8,28.9,22.6,3.6,2.4,15.5
1678403280,28.9,43.6,28.9,22.6,3.7,2.4,15.6
1678403400,28.9,43.5,28.9,22.6,3.7,2.5,15.6
1678403520,28.9,43.4,28.9,22.6,3.7,2.5,15.6
1678403640,28.9,43.5,28.9,22.6,3.8,2.5,15.6
1678403760,28.9,43.6,28.9,22.6,3.7,2.5,15.7
1678403880,28.9,43.7,28.9,22.6,3.7,2.5,15.7
1678404000,28.9,43.7,28.9,22.6,3.6,2.5,15.7
1678404120,28.9,43.6,28.9,22.6,3.6,2.4,15.8
1678404240,28.9,43.7,28.9,22.6,3.6,2.4,15.8
1678404360,28.9,43.6,28.9,22.6,3.6,2.4,15.8
1678404480,28.9,43.6,28.9,22.6,3.7,2.5,15.9
1678404600,28.9,43.7,28.9,22.6,3.7,2.5,15.9
1678404720,28.9,43.8,28.9,22.6,3.7,2.5,15.9
1678404840,28.9,43.8,28.9,22.6,3.8,2.5,15.9
1678404960,28.9,44.0,28.9,22.6,3.6,2.4,16.0
1678405080,28.9,44.2,28.9,22.6,3.5,2.5,16.0
1678405200,28.9,43.8,28.9,22.6,3.6,2.4,16.0
1678405320,28.9,44.3,28.8,22.6,3.6,2.4,16.0
1678405440,28.9,44.0,28.9,22.6,3.6,2.5,16.0
1678405560,28.9,44.5,28.8,22.6,3.6,2.5,16.0
1678405680,28.9,44.3,28.9,22.6,3.7,2.5,16.1
1678405800,28.9,44.3,28.9,22.6,3.6,2.4,16.1
1678405920,28.9,44.3,28.8,22.6,3.6,2.4,16.1
1678406040,28.9,44.3,28.8,22.6,3.5,2.4,16.1
1678406160,28.9,44.1,28.8,22.6,3.6,2.5,16.1
1678406280,28.9,44.4,28.8,22.6,3.5,2.4,16.2
1678406400,28.9,44.3,28.8,22.6,3.6,2.5,16.2
1678406520,28.9,44.2,28.8,22.6,4.1,3.0,16.2
1678406640,28.9,44.3,28.8,22.6,4.0,2.8,16.2
1678406760,28.9,44.2,28.9,22.6,3.7,2.4,16.2
1678406880,28.9,44.4,28.8,22.6,3.6,2.4,16.2
1678407000,28.9,44.2,28.8,22.6,3.6,2.4,16.3
1678407120,28.9,44.1,28.8,22.6,3.6,2.4,16.3
1678407240,28.9,44.0,28.9,22.6,3.6,2.5,16.3
1678407360,28.9,44.1,28.8,22.6,3.6,2.5,16.3
1678407480,28.9,44.0,28.8,22.6,3.6,2.5,16.3
1678407600,28.9,44.2,28.8,22.6,3.4,2.4,16.4
1678407720,28.9,44.2,28.8,22.6,3.5,2.4,16.4
1678407840,28.9,44.0,28.8,22.6,3.6,2.4,16.4
1678407960,28.9,44.0,28.8,22.6,3.6,2.4,16.5
1678408080,28.9,44.0,28.8,22.6,3.6,2.5,16.5
1678408200,28.9,43.9,28.8,22.6,3.7,2.5,16.5
1678408320,28.9,43.9,28.8,22.6,3.7,2.5,16.5
1678408440,28.8,44.0,28.8,22.6,3.6,2.5,16.6
1678408560,28.9,44.1,28.8,22.6,3.5,2.4,16.6
1678408680,28.8,44.1,28.8,22.6,3.5,2.4,16.6
1678408800,28.9,44.1,28.8,22.6,3.6,2.5,16.6
1678408920,28.8,44.0,28.8,22.6,3.5,2.4,16.6
1678409040,28.8,43.9,28.8,22.6,3.7,2.5,16.7
1678409160,28.8,43.6,28.8,22.6,3.7,2.5,16.6
1678409280,28.8,44.2,28.8,22.6,3.7,2.5,16.6
1678409400,28.8,43.1,28.8,22.6,4.1,3.0,16.6
1678409520,28.8,36.8,28.8,22.6,4.3,3.0,16.6
1678409640,28.9,41.5,28.8,22.6,3.6,2.5,16.6
1678409760,28.8,43.1,28.8,22.6,3.6,2.5,16.6
1678409880,28.8,38.1,28.8,22.6,3.8,2.9,16.6
1678410000,28.8,42.4,28.8,22.6,3.7,2.5,16.6
1678410120,28.9,42.5,28.8,22.6,4.2,3.0,16.6
1678410240,28.9,43.4,28.8,22.6,4.1,3.0,16.6
1678410360,28.9,43.7,28.8,22.6,3.7,2.5,16.6
1678410480,28.8,43.7,28.8,22.6,3.6,2.4,16.6
1678410600,28.9,43.1,28.8,22.6,3.6,2.4,16.6
1678410720,28.9,42.8,28.8,22.6,3.7,2.4,16.6
1678410840,28.8,43.0,28.8,22.6,3.5,2.4,16.6
1678410960,28.8,43.3,28.8,22.6,3.7,2.5,16.6
1678411080,28.9,42.5,28.8,22.6,3.7,2.5,16.6
1678411200,28.9,42.3,28.8,22.6,4.0,2.9,16.6
1678411320,28.9,38.9,28.8,22.6,4.2,3.0,16.6
1678411440,28.8,40.9,28.8,22.6,3.6,2.5,16.6
1678411560,28.8,39.9,28.8,22.6,3.5,2.4,16.6
1678411680,27.4,38.6,27.4,22.6,2.7,2.7,16.6
1678411800,27.4,38.6,27.4,22.6,3.2,2.6,16.6
1678411920,27.3,39.2,27.2,22.6,3.0,2.6,16.6
1678412040,27.0,38.5,26.9,22.6,2.3,3.2,16.6
1678412160,26.5,38.5,26.5,22.6,1.1,3.2,16.5
1678412280,26.2,38.0,26.2,22.6,1.1,3.8,16.5
1678412400,26.1,38.2,26.1,22.6,0.9,4.1,16.5
1678412520,26.1,38.2,26.0,22.6,0.8,3.3,16.5
1678412640,26.0,36.8,26.0,22.6,0.5,3.6,16.5
1678412760,26.0,31.2,25.9,22.6,0.3,3.5,16.5
1678412880,25.9,30.7,25.9,22.6,0.2,3.5,16.5
1678413000,25.8,30.3,25.8,22.6,0.2,4.1,16.5
1678413120,25.8,29.9,25.7,22.6,0.1,4.1,16.5
1678413240,25.7,29.5,25.7,22.6,0.1,4.2,16.5
1678413360,25.7,29.3,25.6,22.6,0.0,4.0,16.5
1678413480,25.6,28.8,25.6,22.6,0.0,4.5,16.5
1678413600,25.6,28.4,25.6,22.6,0.0,4.0,16.5
1678413720,25.6,27.9,25.5,22.6,0.0,4.5,16.5
1678413840,25.6,26.6,25.5,22.6,0.0,4.0,16.4
1678413960,25.5,25.9,25.5,22.6,0.0,4.0,16.4
1678414080,25.5,25.9,25.5,22.6,0.0,4.0,16.4
1678414200,25.5,25.8,25.4,22.6,-0.0,4.4,16.4
1678414320,25.5,26.2,25.4,22.6,0.0,4.2,16.4
1678414440,25.5,23.3,25.4,22.6,0.0,4.0,16.4
1678414560,25.5,19.2,25.5,22.6,0.0,3.4,16.4
1678414680,25.4,14.5,25.4,22.6,0.0,4.4,16.4
1678414800,25.4,10.2,25.4,22.6,0.0,4.0,16.4
1678414920,25.4,6.9,25.4,22.6,0.0,4.5,16.3
1678415040,25.4,4.6,25.4,22.6,0.0,3.9,16.3
1678415160,25.4,3.1,25.4,22.6,-0.0,4.0,16.3
1678415280,25.4,2.2,25.3,22.6,0.0,4.1,16.3
1678415400,25.4,1.6,25.4,22.6,-0.0,3.7,16.3
1678415520,25.3,1.2,25.3,22.6,0.0,4.1,16.3
1678415640,25.3,0.9,25.3,22.6,-0.0,4.1,16.2
1678415760,25.3,0.7,25.3,22.6,0.0,4.1,16.2
1678415880,25.3,0.6,25.3,22.6,-0.0,4.1,16.2
1678416000,25.3,0.5,25.3,22.6,0.0,4.4,16.2
1678416120,25.3,0.4,25.3,22.6,-0.0,4.1,16.2
1678416240,25.3,0.4,25.3,22.6,-0.0,4.2,16.2
1678416360,25.3,0.4,25.3,22.6,0.0,4.1,16.2
1678416480,25.3,0.4,25.3,22.6,-0.0,3.9,16.2
1678416600,25.2,0.4,25.2,22.6,0.0,4.3,16.1
1678416720,25.3,0.4,25.2,22.6,-0.0,3.9,16.1
1678416840,25.2,0.4,25.2,22.6,-0.0,4.4,16.1
1678416960,25.2,0.4,25.2,22.6,0.0,4.1,16.1
1678417080,25.2,0.3,25.2,22.6,-0.0,3.8,16.1
1678417200,25.3,0.3,25.3,22.6,-0.0,3.4,16.1
1678417320,25.2,0.4,25.2,22.6,-0.0,3.9,16.1
1678417440,25.2,0.4,25.2,22.6,-0.0,4.4,16.1
1678417560,25.2,0.3,25.2,22.6,-0.0,4.0,16.1
1678417680,25.2,0.3,25.2,22.6,-0.0,3.9,16.0
1678417800,25.2,0.4,25.2,22.6,-0.0,4.4,16.0
1678417920,25.2,0.4,25.2,22.6,0.0,4.1,16.0
1678418040,25.2,0.4,25.2,22.6,-0.0,3.9,16.0
1678418160,25.1,0.4,25.1,22.6,-0.0,4.4,16.0
1678418280,25.2,0.4,25.2,22.6,-0.0,3.9,16.0
1678418400,25.1,0.4,25.1,22.6,-0.0,4.4,16.0
1678418520,25.2,0.4,25.1,22.6,-0.0,4.1,16.0
1678418640,25.2,0.4,25.2,22.6,-0.0,3.9,16.0
1678418760,25.1,0.4,25.1,22.6,0.0,4.4,15.9
1678418880,25.1,0.3,25.1,22.6,-0.0,3.9,15.9
1678419000,25.1,0.3,25.1,22.6,-0.0,4.5,15.9
1678419120,25.1,0.3,25.1,22.6,-0.0,4.4,15.9
1678419240,25.1,0.3,25.1,22.6,-0.0,3.9,15.9
1678419360,25.1,0.3,25.1,22.6,-0.0,4.4,15.9
1678419480,25.1,0.3,25.1,22.6,-0.0,4.1,15.9
1678419600,25.1,0.3,25.1,22.6,0.0,4.3,15.9
1678419720,25.1,0.3,25.1,22.6,-0.0,4.4,15.9
1678419840,25.1,0.3,25.1,22.6,-0.0,4.1,15.9
1678419960,25.1,0.3,25.0,22.6,-0.0,4.4,15.8
1678420080,25.1,0.3,25.0,22.6,-0.0,4.4,15.8
1678420200,25.1,0.3,25.1,22.6,-0.0,3.9,15.8
1678420320,25.0,0.3,25.0,22.6,-0.0,4.4,15.8
1678420440,25.1,0.3,25.0,22.6,-0.0,4.1,15.8
1678420560,25.1,0.3,25.1,22.6,-0.0,3.9,15.8
1678420680,25.0,0.3,25.0,22.6,-0.0,4.5,15.8
1678420800,25.0,0.3,25.0,22.6,-0.0,4.1,15.8
1678420920,25.1,0.3,25.0,22.6,-0.0,3.9,15.8
1678421040,25.0,0.3,25.0,22.6,-0.0,4.3,15.7
1678421160,25.0,0.3,25.0,22.6,-0.0,4.1,15.7
1678421280,25.0,0.3,25.0,22.6,-0.0,4.2,15.7
1678421400,25.0,0.3,25.0,22.6,-0.0,3.9,15.7
1678421520,25.0,0.3,25.0,22.6,-0.0,4.1,15.7
1678421640,25.0,0.3,25.0,22.6,-0.0,4.1,15.7
1678421760,25.0,0.3,25.0,22.6,-0.0,3.9,15.7
1678421880,25.0,0.3,25.0,22.6,-0.0,3.9,15.7
1678422000,25.0,0.3,25.0,22.6,-0.0,4.0,15.7
1678422120,25.0,0.3,25.0,22.6,-0.0,4.1,15.7
1678422240,25.0,0.3,25.0,22.6,-0.0,3.5,15.6
1678422360,25.0,0.3,25.0,22.6,-0.0,3.5,15.6
1678422480,25.0,0.3,25.0,22.6,-0.0,3.4,15.6
1678422600,25.0,0.3,25.0,22.6,-0.0,3.3,15.6
1678422720,25.0,0.3,25.0,22.6,-0.0,3.9,15.6
1678422840,25.0,0.3,25.0,22.6,-0.0,3.9,15.6
1678422960,25.0,0.4,25.0,22.6,-0.0,3.9,15.6
1678423080,25.0,0.4,25.0,22.6,-0.0,3.9,15.6
1678423200,25.0,0.4,25.0,22.6,-0.0,4.1,15.6
1678423320,25.0,0.4,25.0,22.6,-0.0,3.4,15.6
1678423440,25.0,0.4,25.0,22.6,-0.0,3.3,15.6
1678423560,25.0,0.4,25.0,22.6,-0.0,3.9,15.6
1678423680,25.0,0.4,25.0,22.6,-0.0,4.1,15.6
1678423800,25.0,0.4,25.0,22.6,-0.0,4.0,15.6
1678423920,25.0,0.4,25.0,22.6,-0.0,3.4,15.6
1678424040,25.0,0.4,25.0,22.6,-0.0,3.2,15.6
1678424160,25.0,0.4,25.0,22.6,-0.0,3.3,15.6
1678424280,25.0,0.4,25.0,22.6,-0.0,3.4,15.6
1678424400,25.0,0.4,24.9,22.6,-0.0,3.9,15.6
1678424520,24.9,0.4,24.9,22.6,-0.0,4.1,15.6
1678424640,24.9,0.4,24.9,22.6,-0.0,4.1,15.6
1678424760,24.9,0.4,24.9,22.6,-0.0,4.0,15.6
1678424880,24.9,0.4,24.9,22.6,-0.0,4.0,15.6
1678425000,24.9,0.5,24.9,22.6,-0.0,4.1,15.6
1678425120,25.0,0.4,25.0,22.6,-0.0,3.1,15.6
1678425240,25.0,0.5,25.0,22.6,-0.0,2.8,15.6
1678425360,25.0,0.5,25.0,22.6,-0.0,3.3,15.6
1678425480,24.9,0.4,24.9,22.6,-0.0,4.0,15.6
1678425600,24.9,0.4,24.9,22.6,0.0,4.1,15.6
1678425720,24.9,0.5,24.9,22.6,-0.0,4.1,15.6
1678425840,24.9,0.5,24.9,22.6,0.0,3.8,15.6
1678425960,24.9,0.5,24.9,22.6,-0.0,3.4,15.6
1678426080,24.9,0.5,24.9,22.6,-0.0,3.6,15.6
1678426200,24.9,0.5,24.9,22.6,-0.0,3.8,15.6
1678426320,24.9,0.5,24.9,22.6,-0.0,4.1,15.6
1678426440,24.9,0.5,24.9,22.6,-0.0,4.0,15.5
1678426560,24.9,0.6,24.9,22.6,-0.0,3.4,15.5
1678426680,24.9,0.6,24.9,22.6,-0.0,3.5,15.5
1678426800,24.9,0.6,24.9,22.6,-0.0,3.6,15.5
1678426920,24.9,0.6,24.9,22.6,-0.0,3.3,15.5
1678427040,24.9,0.6,24.9,22.6,-0.0,3.5,15.5
1678427160,24.9,0.6,24.9,22.6,-0.0,3.5,15.5
1678427280,24.9,0.6,24.9,22.6,-0.0,3.7,15.5
1678427400,24.9,0.6,24.9,22.6,-0.0,3.5,15.5
1678427520,24.9,0.6,24.9,22.6,-0.0,3.3,15.5
1678427640,24.9,0.7,24.9,22.6,0.0,3.6,15.5
1678427760,24.9,0.7,24.9,22.6,-0.0,3.5,15.5
1678427880,24.9,0.7,24.9,22.6,-0.0,3.5,15.5
1678428000,24.8,0.7,24.8,22.6,-0.0,4.1,15.5
1678428120,24.8,0.7,24.8,22.6,-0.0,4.0,15.5
1678428240,24.8,0.7,24.8,22.6,0.0,4.1,15.5
1678428360,24.8,0.7,24.8,22.6,-0.0,4.2,15.5
1678428480,24.8,0.7,24.8,22.6,-0.0,3.5,15.5
1678428600,24.9,0.7,24.9,22.6,-0.0,3.1,15.5
1678428720,24.9,0.7,24.9,22.6,-0.0,3.4,15.5
1678428840,24.9,0.8,24.9,22.6,-0.0,3.4,15.5
1678428960,24.8,0.8,24.8,22.6,-0.0,4.5,15.5
1678429080,24.8,0.7,24.8,22.6,-0.0,4.0,15.5
1678429200,24.8,0.6,24.8,22.6,-0.0,4.1,15.5
1678429320,24.8,0.7,24.8,22.6,-0.0,4.4,15.5
1678429440,24.8,0.6,24.8,22.6,-0.0,4.0,15.4
1678429560,24.8,0.6,24.8,22.6,-0.0,4.1,15.4
1678429680,24.8,0.7,24.8,22.6,-0.0,4.0,15.4
1678429800,24.8,0.7,24.7,22.6,-0.0,4.3,15.4
1678429920,24.8,0.7,24.8,22.6,-0.0,4.0,15.4
1678430040,24.8,0.6,24.8,22.6,-0.0,4.2,15.4
1678430160,24.8,0.6,24.8,22.6,-0.0,4.1,15.4
1678430280,24.8,0.6,24.8,22.6,-0.0,4.1,15.4
1678430400,24.7,0.7,24.7,22.6,-0.0,4.3,15.4
1678430520,24.8,0.6,24.8,22.6,-0.0,4.0,15.4
1678430640,24.8,0.6,24.8,22.6,-0.0,4.0,15.4
1678430760,24.7,0.6,24.7,22.6,-0.0,4.5,15.4
1678430880,24.8,0.6,24.7,22.6,-0.0,4.0,15.3
1678431000,24.7,0.6,24.7,22.6,-0.0,4.3,15.3
1678431120,24.7,0.6,24.7,22.6,-0.0,4.1,15.3
1678431240,24.7,0.7,24.7,22.6,-0.0,4.0,15.3
1678431360,24.7,0.7,24.7,22.6,-0.0,4.5,15.3
1678431480,24.7,0.7,24.7,22.6,-0.0,4.1,15.3
1678431600,24.7,0.7,24.7,22.6,-0.0,4.0,15.3
1678431720,24.7,0.7,24.7,22.6,-0.0,4.5,15.3
1678431840,24.7,0.7,24.7,22.6,-0.0,4.0,15.3
1678431960,24.7,0.7,24.7,22.6,-0.0,4.0,15.2
1678432080,24.7,0.7,24.7,22.6,-0.0,4.1,15.2
1678432200,24.7,0.7,24.7,22.6,-0.0,4.2,15.2
1678432320,24.7,0.7,24.7,22.6,-0.0,4.1,15.2
1678432440,24.7,0.7,24.7,22.6,-0.0,4.2,15.2
1678432560,24.7,0.7,24.7,22.6,-0.0,4.1,15.2
1678432680,24.7,0.8,24.7,22.6,-0.0,4.1,15.2
1678432800,24.7,0.9,24.7,22.6,-0.0,3.8,15.2
1678432920,24.7,0.9,24.7,22.6,-0.0,4.1,15.2
1678433040,24.7,0.9,24.7,22.6,-0.0,4.1,15.2
1678433160,24.7,0.9,24.7,22.6,-0.0,4.0,15.2
1678433280,24.7,0.9,24.7,22.6,-0.0,4.0,15.2
1678433400,24.7,0.9,24.7,22.6,-0.0,4.1,15.1
1678433520,24.7,0.9,24.7,22.6,-0.0,3.8,15.1
1678433640,24.7,0.9,24.7,22.6,-0.0,3.5,15.1
1678433760,24.7,0.8,24.7,22.6,-0.0,4.0,15.1
1678433880,24.7,0.8,24.7,22.6,-0.0,4.0,15.1
1678434000,24.7,0.8,24.7,22.6,-0.0,4.0,15.1
1678434120,24.7,0.8,24.6,22.6,-0.0,4.0,15.1
1678434240,24.7,0.9,24.7,22.6,-0.0,4.0,15.1
1678434360,24.7,0.9,24.7,22.6,-0.0,3.5,15.1
1678434480,24.7,0.9,24.7,22.6,-0.0,3.0,15.1
1678434600,24.7,0.8,24.7,22.6,-0.0,3.4,15.1
1678434720,24.7,0.8,24.7,22.6,-0.0,4.1,15.1
1678434840,24.6,0.7,24.6,22.6,-0.0,4.1,15.1
1678434960,24.6,0.7,24.6,22.6,-0.0,4.1,15.1
1678435080,24.7,0.8,24.7,22.6,-0.0,3.4,15.1
1678435200,24.7,0.8,24.7,22.6,-0.0,3.4,15.1
1678435320,24.6,0.8,24.6,22.6,-0.0,4.0,15.0
1678435440,24.7,1.0,24.7,22.6,-0.0,3.5,15.0
1678435560,24.7,1.0,24.6,22.6,-0.0,3.5,15.0
1678435680,24.7,0.9,24.7,22.6,-0.0,3.5,15.0
1678435800,24.7,0.9,24.7,22.6,-0.0,3.5,15.0
1678435920,24.7,0.9,24.7,22.6,-0.0,3.4,15.0
1678436040,24.7,0.9,24.7,22.6,-0.0,3.4,15.0
1678436160,24.7,0.9,24.7,22.6,-0.0,3.5,15.0
1678436280,24.6,0.9,24.6,22.6,-0.0,4.0,15.0
1678436400,24.6,0.9,24.6,22.6,-0.0,3.4,15.0
1678436520,24.7,1.0,24.6,22.6,-0.0,3.4,15.0
1678436640,24.6,1.0,24.6,22.6,-0.0,3.7,15.0
1678436760,24.6,1.1,24.6,22.6,-0.0,4.1,15.0
1678436880,24.7,0.9,24.6,22.6,-0.0,3.4,15.0
1678437000,24.6,1.0,24.6,22.6,-0.0,3.5,15.0
1678437120,24.6,1.0,24.6,22.6,-0.0,4.0,15.0
1678437240,24.6,1.0,24.6,22.6,-0.0,4.1,15.0
1678437360,24.6,1.0,24.6,22.6,-0.0,4.1,15.0
1678437480,24.6,0.9,24.6,22.6,-0.0,3.3,15.0
1678437600,24.7,0.9,24.7,22.6,-0.0,2.8,15.0
1678437720,24.6,0.9,24.6,22.6,-0.0,3.3,15.0
1678437840,24.6,0.9,24.6,22.6,-0.0,4.1,14.9
1678437960,24.6,0.8,24.6,22.6,-0.0,3.9,14.9
1678438080,24.6,0.8,24.6,22.6,-0.0,4.2,14.9
1678438200,24.6,0.7,24.6,22.6,-0.0,3.4,14.9
1678438320,24.6,0.7,24.6,22.6,-0.0,3.2,14.9
1678438440,24.7,0.7,24.7,22.6,-0.0,2.7,14.9
1678438560,24.7,0.7,24.7,22.6,-0.0,2.7,14.9
1678438680,24.6,0.7,24.6,22.6,-0.0,3.8,14.9
1678438800,24.5,0.8,24.5,22.6,-0.0,4.1,14.9
1678438920,24.5,0.8,24.5,22.6,-0.0,4.1,14.9
1678439040,24.5,0.8,24.5,22.6,0.0,3.9,14.9
1678439160,24.6,0.8,24.6,22.6,-0.0,3.3,14.9
1678439280,24.6,0.9,24.6,22.6,-0.0,2.8,14.9
1678439400,24.6,1.1,24.6,22.6,-0.0,2.8,14.9
1678439520,24.6,1.0,24.6,22.6,-0.0,3.3,14.9
1678439640,24.5,1.0,24.5,22.6,0.0,4.0,14.9
1678439760,24.5,1.0,24.5,22.6,-0.0,4.0,14.9
1678439880,24.5,1.1,24.5,22.6,-0.0,4.2,14.9
1678440000,24.5,1.0,24.5,22.6,-0.0,4.1,14.9
1678440120,24.6,1.2,24.6,22.6,-0.0,3.0,14.9
1678440240,24.6,1.2,24.6,22.6,-0.0,2.7,14.9
1678440360,24.6,1.1,24.6,22.6,-0.0,3.5,14.9
1678440480,24.5,1.1,24.5,22.6,-0.0,3.9,14.9
1678440600,24.5,1.1,24.5,22.6,-0.0,4.1,14.9
1678440720,24.5,1.2,24.5,22.6,-0.0,4.1,14.9
1678440840,24.5,1.1,24.5,22.6,-0.0,3.9,14.9
1678440960,24.5,1.2,24.5,22.6,-0.0,3.4,14.9
1678441080,24.5,1.1,24.5,22.6,-0.0,3.7,14.8
1678441200,24.5,1.1,24.5,22.6,-0.0,3.8,14.8
1678441320,24.5,0.9,24.5,22.6,-0.0,4.0,14.8
1678441440,24.5,1.1,24.5,22.6,-0.0,4.0,14.8
1678441560,24.5,1.1,24.5,22.6,-0.0,3.5,14.8
1678441680,24.5,1.2,24.5,22.6,-0.0,3.5,14.8
1678441800,24.5,1.1,24.5,22.6,-0.0,3.5,14.8
1678441920,24.5,1.1,24.5,22.6,-0.0,3.4,14.8
1678442040,24.5,1.1,24.5,22.6,-0.0,3.5,14.8
1678442160,24.5,1.2,24.5,22.6,-0.0,4.1,14.8
1678442280,24.5,1.2,24.5,22.6,-0.0,4.1,14.8
1678442400,24.5,1.1,24.4,22.6,-0.0,4.1,14.8
1678442520,24.5,1.2,24.4,22.6,0.0,4.1,14.7
1678442640,24.4,1.1,24.4,22.6,-0.0,4.1,14.7
1678442760,24.4,0.8,24.4,22.6,-0.0,4.0,14.7
1678442880,24.4,1.1,24.4,22.6,-0.0,4.2,14.7
1678443000,24.5,1.1,24.4,22.6,-0.0,4.1,14.7
1678443120,24.5,1.1,24.5,22.6,-0.0,3.4,14.7
1678443240,24.4,1.0,24.4,22.6,-0.0,4.1,14.7
1678443360,24.4,0.8,24.4,22.6,-0.0,4.2,14.7
1678443480,24.4,0.7,24.4,22.6,-0.0,4.2,14.7
1678443600,24.4,0.9,24.4,22.6,-0.0,4.1,14.7
1678443720,24.4,1.0,24.4,22.6,-0.0,4.1,14.7
1678443840,24.4,0.9,24.4,22.6,-0.0,4.1,14.7
1678443960,24.4,0.8,24.4,22.6,-0.0,4.1,14.7
1678444080,24.4,0.8,24.4,22.6,0.0,4.1,14.6
1678444200,24.4,0.8,24.4,22.6,-0.0,3.5,14.6
1678444320,24.4,0.8,24.4,22.6,-0.0,4.1,14.6
1678444440,24.4,0.8,24.4,22.6,-0.0,4.1,14.6
1678444560,24.4,0.8,24.4,22.6,-0.0,4.2,14.6
1678444680,24.4,0.7,24.4,22.6,0.0,4.0,14.6
1678444800,24.4,0.7,24.4,22.6,-0.0,4.1,14.6
1678444920,24.4,0.8,24.4,22.6,-0.0,3.5,14.6
1678445040,24.4,0.7,24.4,22.6,-0.0,3.5,14.6
1678445160,24.4,0.6,24.4,22.6,-0.0,4.1,14.6
