Time stamp,Battery voltage,Array voltage,Load voltage,LVD voltage,Charging current,Load current,Battery or ambient temperature
1678576560,25.0,37.2,25.0,22.6,2.1,3.7,13.9
1678576680,25.0,37.2,25.0,22.6,2.2,3.7,13.9
1678576800,25.0,37.9,25.0,22.6,2.7,4.0,13.9
1678576920,25.0,38.7,25.0,22.6,2.6,3.8,13.9
1678577040,25.0,38.7,25.0,22.6,3.4,4.1,13.9
1678577160,25.0,38.6,25.0,22.6,2.8,4.1,13.9
1678577280,24.8,34.6,24.8,22.6,1.7,4.2,13.9
1678577400,24.8,37.8,24.7,22.6,1.3,4.1,13.9
1678577520,24.7,37.8,24.7,22.6,1.4,4.2,13.9
1678577640,24.8,37.5,24.8,22.6,1.5,3.4,13.9
1678577760,24.8,37.0,24.8,22.6,2.4,4.2,13.9
1678577880,24.8,37.0,24.8,22.6,2.7,4.2,13.9
1678578000,24.8,37.7,24.7,22.6,2.3,4.2,13.9
1678578120,24.7,36.3,24.7,22.6,2.0,4.2,13.9
1678578240,24.6,36.3,24.6,22.6,1.3,4.3,13.9
1678578360,24.6,37.7,24.6,22.6,1.4,3.7,13.9
1678578480,24.7,37.4,24.6,22.6,2.2,4.1,13.9
1678578600,24.7,37.4,24.6,22.6,2.2,4.2,13.9
1678578720,24.6,37.0,24.6,22.6,2.5,4.2,13.9
1678578840,24.7,38.4,24.6,22.6,2.8,4.2,13.9
1678578960,24.7,38.4,24.6,22.6,2.6,4.3,13.9
1678579080,24.7,38.0,24.7,22.6,2.5,3.5,13.9
1678579200,24.7,36.9,24.6,22.6,2.1,3.4,13.9
1678579320,24.6,36.9,24.6,22.6,1.9,3.6,13.9
1678579440,24.5,38.1,24.5,22.6,1.1,3.6,13.9
1678579560,24.5,38.1,24.5,22.6,2.1,4.3,13.9
1678579680,24.4,36.6,24.4,22.6,1.6,4.3,13.9
1678579800,24.4,37.8,24.3,22.6,1.8,4.4,13.9
1678579920,24.4,37.8,24.4,22.6,2.2,4.2,13.9
1678580040,24.4,37.2,24.4,22.6,2.2,4.2,13.9
1678580160,24.5,37.2,24.5,22.6,2.4,3.6,13.9
1678580280,24.5,37.2,24.5,22.6,2.4,3.5,13.9
1678580400,24.5,38.0,24.4,22.6,2.1,3.5,13.9
1678580520,24.4,36.5,24.3,22.6,2.0,4.2,13.9
1678580640,24.3,36.5,24.3,22.6,2.1,4.2,13.9
1678580760,24.3,36.4,24.2,22.6,1.9,4.3,13.9
1678580880,24.3,35.8,24.3,22.6,1.9,3.6,13.9
1678581000,24.3,35.8,24.2,22.6,1.5,3.5,13.9
1678581120,24.2,37.6,24.2,22.6,1.2,3.1,13.9
1678581240,24.2,37.4,24.2,22.6,1.1,3.2,13.9
1678581360,24.1,37.4,24.0,22.6,1.0,4.2,13.9
1678581480,24.1,38.1,24.1,22.6,0.9,3.2,13.9
1678581600,24.1,37.6,24.1,22.6,1.1,3.1,13.9
1678581720,24.2,37.6,24.2,22.6,1.2,2.7,13.9
1678581840,24.2,37.8,24.2,22.6,1.5,2.4,13.9
1678581960,24.3,38.8,24.3,22.6,1.9,2.4,13.9
1678582080,24.3,38.8,24.2,22.6,1.6,2.4,13.9
1678582200,24.3,37.7,24.2,22.6,1.8,3.0,13.9
1678582320,24.3,36.1,24.3,22.6,2.3,2.9,13.9
1678582440,24.3,36.1,24.3,22.6,2.3,3.0,13.9
1678582560,24.3,37.1,24.2,22.6,2.1,3.0,13.9
1678582680,24.3,36.4,24.3,22.6,2.2,3.0,13.9
1678582800,24.3,36.4,24.3,22.6,1.7,2.3,13.9
1678582920,24.2,37.5,24.2,22.6,1.3,2.4,13.9
1678583040,24.3,38.5,24.3,22.6,2.4,2.8,13.9
1678583160,24.2,38.5,24.1,22.6,0.9,2.6,13.9
1678583280,24.0,36.5,23.9,22.6,0.5,3.1,13.9
1678583400,23.9,35.8,23.9,22.6,0.4,3.1,13.9
1678583520,23.9,35.8,23.9,22.6,0.5,2.5,13.9
1678583640,23.9,35.3,23.9,22.6,0.6,2.5,13.9
1678583760,23.9,36.2,23.9,22.6,0.7,2.5,13.9
1678583880,23.9,36.2,23.9,22.6,0.9,2.5,13.9
1678584000,24.1,38.2,24.1,22.6,3.1,3.0,13.9
1678584120,24.4,39.0,24.3,22.6,4.0,3.1,13.9
1678584240,24.4,39.0,24.4,22.6,3.2,2.7,13.9
1678584360,24.1,38.5,24.1,22.6,1.3,2.6,13.9
1678584480,24.1,37.5,24.0,22.6,1.3,2.4,13.9
1678584600,24.1,37.5,24.0,22.6,1.3,2.5,13.9
1678584720,24.0,38.5,24.0,22.6,1.1,2.8,13.9
1678584840,24.1,37.4,24.0,22.6,2.3,3.1,13.9
1678584960,23.9,37.4,23.9,22.6,1.3,3.1,13.9
1678585080,23.9,37.5,23.9,22.6,0.6,1.9,13.9
1678585200,23.9,36.0,23.9,22.6,0.4,1.9,13.9
1678585320,23.9,36.0,23.8,22.6,0.4,1.8,13.9
1678585440,23.9,33.8,23.8,22.6,0.4,1.9,13.9
1678585560,23.8,35.5,23.8,22.6,0.3,1.9,13.9
1678585680,23.8,30.5,23.8,22.6,0.2,1.9,13.9
1678585800,23.8,29.9,23.8,22.6,0.1,1.9,13.9
1678585920,23.8,29.4,23.8,22.6,0.1,1.9,13.9
1678586040,23.8,28.9,23.7,22.6,0.1,2.0,13.9
1678586160,23.8,28.5,23.7,22.6,0.0,1.7,13.9
1678586280,23.8,28.3,23.8,22.6,0.0,1.6,13.9
1678586400,23.8,27.4,23.8,22.6,0.0,1.5,13.9
1678586520,23.8,25.5,23.7,22.6,-0.0,1.6,13.9
1678586640,23.7,24.1,23.7,22.6,-0.0,1.5,13.9
1678586760,23.7,24.1,23.7,22.6,0.0,1.6,13.9
1678586880,23.7,24.1,23.7,22.6,-0.0,1.6,13.9
1678587000,23.7,24.1,23.7,22.6,-0.0,1.6,13.9
1678587120,23.7,24.1,23.7,22.6,-0.0,1.5,13.9
1678587240,23.7,20.9,23.7,22.6,-0.0,1.5,13.9
1678587360,23.7,16.6,23.7,22.6,-0.0,1.6,13.9
1678587480,23.7,12.2,23.7,22.6,0.0,1.5,13.9
1678587600,23.7,8.6,23.7,22.6,-0.0,1.6,13.9
1678587720,23.7,5.9,23.7,22.6,-0.0,1.6,13.9
1678587840,23.7,4.0,23.7,22.6,-0.0,1.5,13.9
1678587960,23.7,2.6,23.7,22.6,-0.0,1.4,13.9
1678588080,23.6,1.7,23.7,22.6,-0.0,1.6,13.9
1678588200,23.6,1.2,23.6,22.6,-0.0,1.4,13.9
1678588320,23.6,0.9,23.6,22.6,-0.0,1.5,13.9
1678588440,23.6,0.7,23.6,22.6,-0.0,1.5,13.9
1678588560,23.6,0.5,23.6,22.6,-0.0,1.5,13.9
1678588680,23.6,0.4,23.6,22.6,-0.0,1.5,13.9
1678588800,23.6,0.4,23.6,22.6,-0.0,1.5,13.9
1678588920,23.6,0.3,23.6,22.6,-0.0,1.4,13.9
1678589040,23.6,0.3,23.6,22.6,-0.0,1.5,13.9
1678589160,23.6,0.3,23.6,22.6,-0.0,1.5,13.9
1678589280,23.6,0.3,23.6,22.6,-0.0,1.5,13.9
1678589400,23.6,0.3,23.6,22.6,-0.0,1.5,13.9
1678589520,23.6,0.3,23.6,22.6,-0.0,1.5,13.9
1678589640,23.6,0.3,23.6,22.6,-0.0,1.2,13.9
1678589760,23.6,0.3,23.6,22.6,-0.0,1.2,13.9
1678589880,23.6,0.3,23.6,22.6,-0.0,1.3,13.9
1678590000,23.6,0.3,23.6,22.6,-0.0,1.2,13.9
1678590120,23.6,0.3,23.6,22.6,-0.0,1.3,13.9
1678590240,23.6,0.3,23.6,22.6,-0.0,1.2,13.9
1678590360,23.6,0.3,23.6,22.6,-0.0,1.3,13.9
1678590480,23.6,0.3,23.6,22.6,-0.0,1.3,13.9
1678590600,23.6,0.3,23.6,22.6,-0.0,1.3,13.9
1678590720,23.6,0.3,23.6,22.6,-0.0,1.3,13.9
1678590840,23.6,0.3,23.6,22.6,-0.0,1.2,13.9
1678590960,23.5,0.3,23.5,22.6,-0.0,1.3,13.9
1678591080,23.5,0.3,23.5,22.6,-0.0,1.3,13.9
1678591200,23.5,0.3,23.5,22.6,-0.0,1.3,13.9
1678591320,23.5,0.3,23.5,22.6,-0.0,1.3,13.9
1678591440,23.5,0.3,23.5,22.6,-0.0,1.3,13.9
1678591560,23.5,0.3,23.5,22.6,-0.0,1.2,13.9
1678591680,23.5,0.3,23.5,22.6,-0.0,1.3,13.9
1678591800,23.5,0.3,23.5,22.6,-0.0,1.2,13.9
1678591920,23.5,0.3,23.5,22.6,-0.0,1.2,13.9
1678592040,23.5,0.3,23.5,22.6,-0.0,1.3,13.9
1678592160,23.5,0.3,23.5,22.6,-0.0,1.3,13.9
1678592280,23.5,0.3,23.5,22.6,-0.0,1.3,13.9
1678592400,23.5,0.3,23.5,22.6,-0.0,1.3,13.9
1678592520,23.5,0.3,23.5,22.6,-0.0,1.3,13.9
1678592640,23.5,0.3,23.5,22.6,-0.0,1.2,13.9
1678592760,23.5,0.3,23.5,22.6,-0.0,1.2,13.9
1678592880,23.5,0.3,23.5,22.6,-0.0,1.2,13.9
1678593000,23.5,0.3,23.5,22.6,-0.0,1.2,13.9
1678593120,23.5,0.3,23.5,22.6,-0.0,1.2,13.9
1678593240,23.4,0.3,23.4,22.6,-0.0,1.4,13.9
1678593360,23.4,0.3,23.4,22.6,-0.0,1.3,13.9
1678593480,23.5,0.3,23.5,22.6,-0.0,1.3,13.9
1678593600,23.4,0.3,23.4,22.6,-0.0,1.3,13.9
1678593720,23.4,0.3,23.4,22.6,-0.0,1.2,13.9
1678593840,23.4,0.3,23.4,22.6,-0.0,1.3,13.9
1678593960,23.4,0.3,23.4,22.6,-0.0,1.3,13.9
1678594080,23.4,0.3,23.4,22.6,-0.0,1.3,13.9
1678594200,23.4,0.3,23.4,22.6,-0.0,1.3,13.9
1678594320,23.4,0.3,23.4,22.6,-0.0,1.3,13.9
1678594440,23.4,0.3,23.4,22.6,-0.0,1.4,13.9
1678594560,23.4,0.3,23.4,22.6,-0.0,1.3,13.9
1678594680,23.4,0.3,23.4,22.6,-0.0,0.9,13.9
1678594800,23.4,0.3,23.4,22.6,-0.0,1.0,13.9
1678594920,23.4,0.3,23.4,22.6,-0.0,1.0,13.9
1678595040,23.4,0.3,23.4,22.6,-0.0,1.0,13.9
1678595160,23.4,0.3,23.4,22.6,-0.0,1.1,13.8
1678595280,23.4,0.3,23.4,22.6,-0.0,1.0,13.8
1678595400,23.4,0.3,23.4,22.6,-0.0,1.0,13.8
1678595520,23.4,0.3,23.4,22.6,-0.0,1.0,13.8
1678595640,23.4,0.3,23.4,22.6,-0.0,1.0,13.8
1678595760,23.4,0.3,23.4,22.6,-0.0,1.0,13.8
1678595880,23.4,0.3,23.4,22.6,-0.0,1.0,13.8
1678596000,23.4,0.3,23.4,22.6,-0.0,1.0,13.8
1678596120,23.4,0.3,23.4,22.6,-0.0,1.0,13.8
1678596240,23.4,0.3,23.4,22.6,-0.0,1.0,13.8
1678596360,23.4,0.3,23.4,22.6,-0.0,0.9,13.8
1678596480,23.4,0.3,23.4,22.6,-0.0,0.9,13.8
1678596600,23.4,0.3,23.4,22.6,-0.0,0.9,13.8
1678596720,23.4,0.3,23.4,22.6,-0.0,1.0,13.8
1678596840,23.4,0.3,23.4,22.6,-0.0,1.0,13.8
1678596960,23.4,0.3,23.4,22.6,-0.0,1.0,13.8
1678597080,23.4,0.3,23.4,22.6,-0.0,0.9,13.8
1678597200,23.4,0.3,23.4,22.6,-0.0,0.9,13.8
1678597320,23.4,0.3,23.4,22.6,-0.0,1.0,13.8
1678597440,23.4,0.3,23.4,22.6,-0.0,1.0,13.8
1678597560,23.4,0.3,23.4,22.6,-0.0,1.0,13.8
1678597680,23.4,0.3,23.4,22.6,-0.0,0.8,13.8
1678597800,23.4,0.3,23.4,22.6,-0.0,0.7,13.8
1678597920,23.4,0.3,23.4,22.6,-0.0,0.8,13.8
1678598040,23.4,0.3,23.4,22.6,-0.0,0.8,13.8
1678598160,23.4,0.3,23.4,22.6,-0.0,0.8,13.8
1678598280,23.4,0.3,23.4,22.6,-0.0,0.7,13.8
1678598400,23.4,0.3,23.4,22.6,-0.0,0.8,13.8
1678598520,23.4,0.3,23.4,22.6,-0.0,0.8,13.8
1678598640,23.4,0.3,23.4,22.6,-0.0,0.8,13.8
1678598760,23.4,0.3,23.4,22.6,-0.0,0.8,13.8
1678598880,23.4,0.3,23.4,22.6,-0.0,0.7,13.8
1678599000,23.4,0.3,23.4,22.6,-0.0,0.8,13.8
1678599120,23.4,0.3,23.4,22.6,-0.0,0.7,13.8
1678599240,23.4,0.3,23.4,22.6,-0.0,0.8,13.8
1678599360,23.4,0.3,23.4,22.6,-0.0,0.7,13.8
1678599480,23.4,0.3,23.4,22.6,-0.0,0.9,13.8
1678599600,23.4,0.3,23.4,22.6,-0.0,0.7,13.8
1678599720,23.4,0.3,23.4,22.6,-0.0,0.7,13.8
1678599840,23.4,0.3,23.4,22.6,-0.0,0.7,13.8
1678599960,23.4,0.3,23.4,22.6,-0.0,0.8,13.8
1678600080,23.4,0.3,23.4,22.6,-0.0,0.8,13.8
1678600200,23.4,0.3,23.4,22.6,-0.0,0.8,13.8
1678600320,23.4,0.3,23.4,22.6,-0.0,0.7,13.8
1678600440,23.4,0.3,23.4,22.6,-0.0,0.7,13.8
1678600560,23.4,0.3,23.4,22.6,-0.0,0.7,13.8
1678600680,23.4,0.3,23.4,22.6,-0.0,0.7,13.8
1678600800,23.4,0.3,23.4,22.6,-0.0,0.7,13.8
1678600920,23.4,0.3,23.4,22.6,-0.0,0.8,13.8
1678601040,23.4,0.3,23.4,22.6,-0.0,0.7,13.8
1678601160,23.4,0.3,23.4,22.6,-0.0,0.7,13.8
1678601280,23.4,0.3,23.4,22.6,-0.0,0.7,13.8
1678601400,23.4,0.3,23.4,22.6,-0.0,0.8,13.8
1678601520,23.4,0.3,23.4,22.6,-0.0,0.8,13.8
1678601640,23.4,0.3,23.4,22.6,-0.0,0.8,13.8
1678601760,23.4,0.3,23.4,22.6,-0.0,0.7,13.8
1678601880,23.4,0.3,23.4,22.6,-0.0,0.8,13.8
1678602000,23.4,0.3,23.4,22.6,-0.0,0.7,13.8
1678602120,23.4,0.3,23.4,22.6,-0.0,0.7,13.8
1678602240,23.4,0.3,23.4,22.6,-0.0,0.7,13.8
1678602360,23.4,0.3,23.4,22.6,-0.0,0.8,13.8
1678602480,23.4,0.3,23.4,22.6,-0.0,0.7,13.8
1678602600,23.3,0.3,23.3,22.6,-0.0,0.9,13.8
1678602720,23.4,0.3,23.4,22.6,-0.0,0.8,13.8
1678602840,23.4,0.3,23.4,22.6,-0.0,0.8,13.8
1678602960,23.4,0.3,23.4,22.6,-0.0,0.8,13.8
1678603080,23.4,0.3,23.4,22.6,-0.0,0.8,13.8
1678603200,23.4,0.3,23.4,22.6,-0.0,0.7,13.8
1678603320,23.3,0.3,23.3,22.6,-0.0,0.7,13.8
1678603440,23.3,0.3,23.3,22.6,-0.0,0.8,13.8
1678603560,23.3,0.3,23.3,22.6,-0.0,0.8,13.8
1678603680,23.3,0.3,23.4,22.6,-0.0,0.7,13.8
1678603800,23.3,0.3,23.3,22.6,-0.0,0.7,13.8
1678603920,23.3,0.3,23.3,22.6,-0.0,0.8,13.8
1678604040,23.3,0.3,23.3,22.6,-0.0,0.8,13.8
1678604160,23.3,0.3,23.3,22.6,-0.0,0.8,13.8
1678604280,23.3,0.3,23.3,22.6,-0.0,0.8,13.8
1678604400,23.3,0.3,23.3,22.6,-0.0,0.7,13.8
1678604520,23.3,0.3,23.3,22.6,-0.0,0.7,13.8
1678604640,23.3,0.3,23.3,22.6,-0.0,0.7,13.8
1678604760,23.3,0.3,23.3,22.6,-0.0,0.7,13.8
1678604880,23.3,0.3,23.3,22.6,-0.0,0.7,13.7
1678605000,23.3,0.3,23.3,22.6,-0.0,0.8,13.7
1678605120,23.3,0.3,23.3,22.6,-0.0,0.8,13.7
1678605240,23.3,0.4,23.3,22.6,-0.0,0.9,13.7
1678605360,23.3,0.3,23.3,22.6,-0.0,0.8,13.7
1678605480,23.3,0.3,23.3,22.6,-0.0,0.7,13.7
1678605600,23.3,0.3,23.3,22.6,-0.0,0.8,13.7
1678605720,23.3,0.3,23.3,22.6,-0.0,0.8,13.7
1678605840,23.3,0.3,23.3,22.6,-0.0,0.8,13.7
1678605960,23.3,0.4,23.3,22.6,-0.0,0.8,13.7
1678606080,23.3,0.4,23.3,22.6,-0.0,0.7,13.7
1678606200,23.3,0.5,23.3,22.6,-0.0,0.8,13.7
1678606320,23.3,0.5,23.3,22.6,-0.0,0.8,13.7
1678606440,23.3,0.5,23.3,22.6,-0.0,0.8,13.7
1678606560,23.3,0.5,23.3,22.6,-0.0,0.7,13.7
1678606680,23.3,0.5,23.3,22.6,-0.0,0.8,13.7
1678606800,23.3,0.4,23.3,22.6,-0.0,0.7,13.7
1678606920,23.3,0.3,23.3,22.6,-0.0,0.8,13.7
1678607040,23.3,0.3,23.3,22.6,-0.0,0.8,13.7
1678607160,23.3,0.4,23.3,22.6,-0.0,0.7,13.6
1678607280,23.3,0.3,23.3,22.6,-0.0,0.7,13.6
1678607400,23.3,0.4,23.3,22.6,-0.0,0.7,13.6
1678607520,23.3,0.4,23.3,22.6,-0.0,0.7,13.6
1678607640,23.3,0.5,23.3,22.6,-0.0,1.0,13.6
1678607760,23.3,0.5,23.3,22.6,-0.0,0.8,13.6
1678607880,23.3,0.5,23.3,22.6,-0.0,0.7,13.6
1678608000,23.3,0.6,23.3,22.6,-0.0,0.7,13.6
1678608120,23.3,0.5,23.3,22.6,-0.0,0.7,13.6
1678608240,23.3,0.5,23.3,22.6,-0.0,0.7,13.6
1678608360,23.3,0.5,23.3,22.6,-0.0,0.9,13.6
1678608480,23.3,0.6,23.3,22.6,-0.0,0.8,13.6
1678608600,23.3,0.6,23.3,22.6,-0.0,0.8,13.6
1678608720,23.2,0.6,23.3,22.6,-0.0,0.9,13.6
1678608840,23.3,0.6,23.3,22.6,-0.0,0.7,13.6
1678608960,23.3,0.4,23.3,22.6,-0.0,0.7,13.6
1678609080,23.3,0.5,23.3,22.6,-0.0,0.7,13.6
1678609200,23.3,0.4,23.3,22.6,-0.0,0.8,13.6
1678609320,23.3,0.6,23.3,22.6,-0.0,0.7,13.6
1678609440,23.3,0.6,23.3,22.6,-0.0,0.7,13.6
1678609560,23.3,0.6,23.3,22.6,-0.0,0.8,13.5
1678609680,23.3,0.6,23.3,22.6,-0.0,0.7,13.5
1678609800,23.3,0.5,23.3,22.6,-0.0,0.7,13.5
1678609920,23.3,0.4,23.3,22.6,-0.0,0.7,13.5
1678610040,23.3,0.5,23.3,22.6,-0.0,0.7,13.5
1678610160,23.3,0.5,23.3,22.6,-0.0,0.7,13.5
1678610280,23.3,0.5,23.3,22.6,-0.0,0.7,13.5
1678610400,23.3,0.5,23.3,22.6,-0.0,0.7,13.5
1678610520,23.3,0.4,23.3,22.6,-0.0,0.7,13.5
1678610640,23.3,0.4,23.3,22.6,-0.0,0.7,13.5
1678610760,23.3,0.4,23.3,22.6,-0.0,0.8,13.5
1678610880,23.3,0.4,23.3,22.6,-0.0,0.7,13.5
1678611000,23.3,0.4,23.3,22.6,-0.0,0.7,13.5
1678611120,23.3,0.4,23.3,22.6,-0.0,0.7,13.5
1678611240,23.3,0.4,23.3,22.6,-0.0,0.7,13.5
1678611360,23.3,0.4,23.3,22.6,-0.0,0.7,13.5
1678611480,23.3,0.4,23.3,22.6,-0.0,0.7,13.5
1678611600,23.3,0.4,23.3,22.6,-0.0,0.7,13.5
1678611720,23.3,0.4,23.3,22.6,-0.0,0.7,13.5
1678611840,23.3,0.3,23.3,22.6,-0.0,0.7,13.5
1678611960,23.3,0.3,23.3,22.6,-0.0,0.8,13.5
1678612080,23.3,0.3,23.3,22.6,-0.0,0.8,13.5
1678612200,23.3,0.3,23.3,22.6,-0.0,0.7,13.5
1678612320,23.3,0.3,23.3,22.6,-0.0,0.7,13.5
1678612440,23.3,0.3,23.3,22.6,-0.0,0.7,13.5
1678612560,23.3,0.4,23.3,22.6,-0.0,0.8,13.5
1678612680,23.3,0.4,23.3,22.6,-0.0,0.7,13.5
1678612800,23.3,0.4,23.3,22.6,-0.0,0.8,13.5
1678612920,23.2,0.4,23.2,22.6,-0.0,0.9,13.5
1678613040,23.3,0.4,23.3,22.6,-0.0,0.7,13.5
1678613160,23.2,0.4,23.2,22.6,-0.0,0.9,13.5
1678613280,23.3,0.5,23.3,22.6,-0.0,0.7,13.5
1678613400,23.2,0.4,23.2,22.6,-0.0,0.9,13.5
1678613520,23.3,0.4,23.3,22.6,-0.0,0.8,13.5
1678613640,23.2,0.4,23.2,22.6,-0.0,0.9,13.5
1678613760,23.3,0.4,23.3,22.6,-0.0,0.7,13.5
1678613880,23.2,0.5,23.2,22.6,-0.0,0.9,13.5
1678614000,23.2,0.5,23.3,22.6,-0.0,0.8,13.5
1678614120,23.3,0.5,23.3,22.6,-0.0,0.8,13.5
1678614240,23.3,0.5,23.3,22.6,-0.0,0.7,13.5
1678614360,23.2,0.5,23.3,22.6,-0.0,0.8,13.5
1678614480,23.3,0.5,23.3,22.6,-0.0,0.7,13.5
1678614600,23.3,0.7,23.3,22.6,-0.0,0.7,13.5
1678614720,23.3,0.6,23.3,22.6,-0.0,0.7,13.5
1678614840,23.2,0.6,23.2,22.6,-0.0,0.8,13.5
1678614960,23.3,0.7,23.3,22.6,-0.0,0.7,13.5
1678615080,23.3,0.6,23.3,22.6,-0.0,0.7,13.5
1678615200,23.2,0.5,23.3,22.6,-0.0,0.8,13.5
1678615320,23.2,0.5,23.2,22.6,-0.0,0.9,13.5
1678615440,23.2,0.6,23.2,22.6,-0.0,0.8,13.5
1678615560,23.2,0.6,23.2,22.6,-0.0,0.9,13.5
1678615680,23.2,0.6,23.2,22.6,-0.0,0.9,13.5
1678615800,23.2,0.6,23.2,22.6,-0.0,0.8,13.5
1678615920,23.2,0.6,23.2,22.6,-0.0,0.7,13.5
1678616040,23.2,0.5,23.2,22.6,-0.0,0.9,13.5
1678616160,23.2,0.4,23.2,22.6,-0.0,0.8,13.5
1678616280,23.2,0.4,23.2,22.6,-0.0,0.8,13.5
1678616400,23.3,0.5,23.3,22.6,-0.0,0.5,13.5
1678616520,23.3,0.5,23.3,22.6,-0.0,0.6,13.5
1678616640,23.3,0.5,23.3,22.6,-0.0,0.5,13.5
1678616760,23.3,0.6,23.3,22.6,-0.0,0.5,13.5
1678616880,23.3,0.6,23.3,22.6,-0.0,0.5,13.5
1678617000,23.3,0.5,23.3,22.6,-0.0,0.5,13.5
1678617120,23.3,0.5,23.3,22.6,-0.0,0.5,13.5
1678617240,23.3,0.7,23.3,22.6,-0.0,0.5,13.5
1678617360,23.3,0.5,23.3,22.6,-0.0,0.5,13.5
1678617480,23.3,0.6,23.3,22.6,-0.0,0.5,13.5
1678617600,23.3,0.7,23.3,22.6,-0.0,0.5,13.5
1678617720,23.3,0.7,23.3,22.6,-0.0,0.5,13.5
1678617840,23.3,0.6,23.3,22.6,-0.0,0.5,13.5
1678617960,23.3,0.6,23.3,22.6,-0.0,0.5,13.5
1678618080,23.3,0.6,23.3,22.6,-0.0,0.5,13.5
1678618200,23.3,0.7,23.3,22.6,-0.0,0.5,13.5
1678618320,23.3,0.7,23.3,22.6,-0.0,0.6,13.5
1678618440,23.3,0.8,23.3,22.6,-0.0,0.6,13.5
1678618560,23.3,0.8,23.3,22.6,-0.0,0.6,13.5
1678618680,23.3,0.8,23.3,22.6,-0.0,0.5,13.5
1678618800,23.3,0.8,23.3,22.6,-0.0,0.5,13.5
1678618920,23.3,0.8,23.3,22.6,-0.0,0.5,13.5
1678619040,23.3,0.8,23.3,22.6,-0.0,0.6,13.5
1678619160,23.3,0.8,23.3,22.6,-0.0,0.5,13.5
1678619280,23.3,0.8,23.3,22.6,-0.0,0.5,13.5
1678619400,23.3,0.8,23.3,22.6,-0.0,0.5,13.4
1678619520,23.3,0.8,23.3,22.6,-0.0,0.5,13.4
1678619640,23.3,0.8,23.3,22.6,-0.0,0.5,13.4
1678619760,23.3,0.8,23.3,22.6,-0.0,0.5,13.4
1678619880,23.3,0.8,23.3,22.6,-0.0,0.5,13.4
1678620000,23.3,0.8,23.3,22.6,-0.0,0.5,13.4
1678620120,23.3,0.8,23.3,22.6,-0.0,0.5,13.4
1678620240,23.3,0.8,23.3,22.6,-0.0,0.6,13.4
1678620360,23.3,0.8,23.3,22.6,-0.0,0.6,13.4
1678620480,23.3,0.8,23.3,22.6,-0.0,0.6,13.4
1678620600,23.3,0.9,23.3,22.6,-0.0,0.5,13.3
1678620720,23.3,0.8,23.3,22.6,-0.0,0.5,13.3
1678620840,23.3,0.8,23.3,22.6,-0.0,0.5,13.3
1678620960,23.3,0.7,23.3,22.6,-0.0,0.5,13.3
1678621080,23.3,0.6,23.3,22.6,-0.0,0.5,13.2
1678621200,23.3,0.6,23.3,22.6,-0.0,0.6,13.2
1678621320,23.3,0.6,23.3,22.6,-0.0,0.6,13.3
1678621440,23.3,0.6,23.3,22.6,-0.0,0.5,13.3
1678621560,23.3,0.6,23.3,22.6,-0.0,0.5,13.3
1678621680,23.3,0.6,23.3,22.6,-0.0,0.5,13.3
1678621800,23.3,0.6,23.3,22.6,-0.0,0.5,13.3
1678621920,23.3,0.6,23.3,22.6,-0.0,0.5,13.3
1678622040,23.3,0.6,23.3,22.6,-0.0,0.6,13.3
1678622160,23.3,0.6,23.3,22.6,-0.0,0.6,13.3
1678622280,23.3,0.6,23.3,22.6,-0.0,0.6,13.3
1678622400,23.3,0.6,23.3,22.6,-0.0,0.5,13.3
1678622520,23.3,0.5,23.3,22.6,-0.0,0.5,13.3
1678622640,23.3,0.6,23.3,22.6,-0.0,0.5,13.3
1678622760,23.3,0.5,23.3,22.6,-0.0,0.5,13.3
1678622880,23.3,0.6,23.3,22.6,-0.0,0.5,13.3
1678623000,23.3,0.7,23.3,22.6,-0.0,0.6,13.3
1678623120,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1678623240,23.3,0.7,23.3,22.6,-0.0,0.6,13.3
1678623360,23.3,0.7,23.3,22.6,-0.0,0.5,13.3
1678623480,23.3,0.8,23.3,22.6,-0.0,0.5,13.3
1678623600,23.3,0.7,23.3,22.6,-0.0,0.5,13.3
1678623720,23.3,0.7,23.3,22.6,-0.0,0.5,13.3
1678623840,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1678623960,23.3,0.8,23.3,22.6,-0.0,0.5,13.2
1678624080,23.3,0.8,23.3,22.6,-0.0,0.5,13.2
1678624200,23.3,0.7,23.3,22.6,-0.0,0.5,13.2
1678624320,23.3,0.7,23.3,22.6,-0.0,0.5,13.2
1678624440,23.3,0.7,23.3,22.6,-0.0,0.5,13.2
1678624560,23.3,0.6,23.3,22.6,-0.0,0.5,13.2
1678624680,23.3,0.6,23.3,22.6,-0.0,0.5,13.2
1678624800,23.3,0.5,23.3,22.6,-0.0,0.5,13.2
1678624920,23.3,0.6,23.3,22.6,-0.0,0.5,13.2
1678625040,23.3,0.6,23.3,22.6,-0.0,0.5,13.2
1678625160,23.3,0.8,23.3,22.6,-0.0,0.5,13.2
1678625280,23.3,0.8,23.3,22.6,-0.0,0.5,13.2
1678625400,23.3,0.8,23.3,22.6,-0.0,0.5,13.2
1678625520,23.3,0.8,23.3,22.6,-0.0,0.5,13.2
1678625640,23.3,0.8,23.3,22.6,-0.0,0.5,13.2
1678625760,23.3,0.8,23.3,22.6,-0.0,0.5,13.2
1678625880,23.3,0.8,23.3,22.6,-0.0,0.5,13.2
1678626000,23.3,0.8,23.3,22.6,-0.0,0.5,13.2
1678626120,23.3,0.8,23.3,22.6,-0.0,0.6,13.2
1678626240,23.3,0.8,23.3,22.6,-0.0,0.5,13.2
1678626360,23.3,0.8,23.3,22.6,-0.0,0.5,13.2
1678626480,23.3,0.8,23.3,22.6,-0.0,0.5,13.2
1678626600,23.3,0.8,23.3,22.6,-0.0,0.5,13.2
1678626720,23.3,0.9,23.3,22.6,-0.0,0.5,13.2
1678626840,23.3,0.9,23.3,22.6,-0.0,0.5,13.2
1678626960,23.3,0.9,23.3,22.6,-0.0,0.5,13.2
1678627080,23.3,1.0,23.3,22.6,-0.0,0.6,13.2
1678627200,23.3,1.0,23.3,22.6,-0.0,0.5,13.1
1678627320,23.3,1.2,23.3,22.6,-0.0,0.5,13.1
1678627440,23.3,1.3,23.3,22.6,-0.0,0.5,13.1
1678627560,23.3,1.6,23.3,22.6,-0.0,0.5,13.1
1678627680,23.3,2.1,23.3,22.6,-0.0,0.5,13.1
1678627800,23.3,2.7,23.3,22.6,-0.0,0.6,13.1
1678627920,23.3,3.7,23.3,22.6,-0.0,0.6,13.1
1678628040,23.3,5.3,23.3,22.6,-0.0,0.6,13.1
1678628160,23.3,7.6,23.3,22.6,-0.0,0.5,13.1
1678628280,23.3,11.0,23.3,22.6,-0.0,0.5,13.1
1678628400,23.3,15.4,23.3,22.6,-0.0,0.5,13.1
1678628520,23.3,20.2,23.3,22.6,-0.0,0.5,13.1
1678628640,23.3,23.7,23.3,22.6,-0.0,0.5,13.0
1678628760,23.3,23.6,23.3,22.6,-0.0,0.5,13.0
1678628880,23.3,23.6,23.3,22.6,-0.0,0.6,13.0
1678629000,23.3,23.6,23.3,22.6,-0.0,0.6,13.0
1678629120,23.3,23.6,23.3,22.6,0.0,0.6,13.0
1678629240,23.3,26.7,23.3,22.6,0.0,0.6,13.0
1678629360,23.3,28.4,23.3,22.6,0.0,0.6,13.0
1678629480,23.3,28.9,23.3,22.6,0.0,0.5,13.0
1678629600,23.3,29.1,23.3,22.6,0.0,0.5,13.0
1678629720,23.3,29.5,23.3,22.6,0.1,0.5,13.0
1678629840,23.3,29.8,23.3,22.6,0.1,0.6,13.0
1678629960,23.3,30.0,23.3,22.6,0.1,0.6,13.0
1678630080,23.3,30.3,23.3,22.6,0.1,0.5,13.0
1678630200,23.3,30.6,23.3,22.6,0.2,0.5,12.9
1678630320,23.3,30.9,23.3,22.6,0.2,0.5,12.9
1678630440,23.4,31.1,23.3,22.6,0.3,0.5,12.9
1678630560,23.4,31.3,23.4,22.6,0.3,0.5,12.8
1678630680,23.4,31.5,23.4,22.6,0.4,0.5,12.9
1678630800,23.4,35.5,23.4,22.6,0.5,0.5,12.9
1678630920,23.5,35.6,23.4,22.6,0.5,0.5,12.9
1678631040,23.5,36.6,23.5,22.6,0.6,0.5,12.9
1678631160,23.5,37.2,23.5,22.6,0.6,0.5,12.9
1678631280,23.5,37.2,23.5,22.6,0.7,0.5,12.9
1678631400,23.5,38.0,23.5,22.6,0.7,0.5,12.9
1678631520,23.6,38.4,23.6,22.6,0.8,0.5,12.9
1678631640,23.6,38.4,23.6,22.6,0.9,0.5,12.9
1678631760,23.6,38.6,23.6,22.6,0.9,0.5,12.9
1678631880,23.7,38.4,23.7,22.6,1.0,0.5,12.9
1678632000,23.7,38.4,23.7,22.6,1.0,0.5,12.9
1678632120,23.8,37.9,23.7,22.6,1.1,0.5,12.9
1678632240,23.8,38.7,23.8,22.6,1.2,0.5,12.9
1678632360,23.8,38.7,23.8,22.6,1.3,0.5,12.9
1678632480,23.9,38.2,23.9,22.6,1.5,0.5,12.9
1678632600,23.9,38.1,23.8,22.6,1.6,1.2,13.0
1678632720,24.0,38.1,23.9,22.6,1.8,0.8,13.0
1678632840,24.0,39.1,24.0,22.6,2.0,1.1,13.0
1678632960,24.1,39.0,24.0,22.6,2.2,1.3,13.1
1678633080,24.2,39.0,24.1,22.6,2.4,1.4,13.1
1678633200,24.2,38.3,24.2,22.6,2.6,1.4,13.2
1678633320,24.3,38.8,24.2,22.6,2.8,1.7,13.2
1678633440,24.4,38.8,24.3,22.6,3.0,1.6,13.2
1678633560,24.4,39.2,24.4,22.6,3.1,1.9,13.3
1678633680,24.4,38.8,24.4,22.6,3.0,1.9,13.3
1678633800,24.5,38.8,24.5,22.6,3.4,1.9,13.3
1678633920,24.4,39.3,24.4,22.6,3.7,2.9,13.4
1678634040,24.5,39.9,24.5,22.6,4.4,2.9,13.4
1678634160,24.5,39.9,24.5,22.6,4.6,3.0,13.4
1678634280,24.6,39.6,24.5,22.6,4.5,3.1,13.5
1678634400,24.5,39.8,24.5,22.6,4.0,3.1,13.5
1678634520,24.5,39.8,24.5,22.6,3.9,3.1,13.5
1678634640,24.4,39.7,24.4,22.6,3.5,3.0,13.6
1678634760,24.4,39.7,24.4,22.6,3.7,3.1,13.6
1678634880,24.6,39.7,24.5,22.6,4.5,3.1,13.6
1678635000,24.6,39.8,24.6,22.6,5.0,3.6,13.6
1678635120,24.5,39.3,24.5,22.6,4.9,4.1,13.7
1678635240,24.6,39.3,24.5,22.6,5.2,4.2,13.7
1678635360,24.7,36.9,24.7,22.6,6.1,4.2,13.7
1678635480,24.8,39.5,24.8,22.6,6.7,4.1,13.8
1678635600,24.8,39.7,24.8,22.6,6.1,4.1,13.8
1678635720,24.8,38.9,24.8,22.6,6.3,4.1,13.8
1678635840,25.1,38.9,25.1,22.6,8.0,3.4,13.9
1678635960,25.2,39.3,25.1,22.6,7.5,3.5,13.9
1678636080,25.1,39.2,25.1,22.6,6.7,3.5,14.0
1678636200,25.3,39.2,25.2,22.6,7.6,3.4,14.0
1678636320,25.3,39.4,25.3,22.6,7.1,3.4,14.0
1678636440,25.4,39.9,25.4,22.6,8.0,3.4,14.0
1678636560,25.5,39.9,25.4,22.6,7.5,3.4,14.1
1678636680,25.5,39.7,25.4,22.6,7.7,3.4,14.1
1678636800,25.5,39.5,25.5,22.6,8.0,3.4,14.2
1678636920,25.6,39.5,25.6,22.6,8.1,3.4,14.2
1678637040,25.8,38.4,25.7,22.6,8.9,3.4,14.3
1678637160,25.8,38.5,25.8,22.6,9.1,3.4,14.3
1678637280,25.8,38.9,25.8,22.6,8.3,3.3,14.4
1678637400,25.9,39.0,25.9,22.6,8.5,2.8,14.4
1678637520,26.0,39.0,26.0,22.6,9.3,2.7,14.5
1678637640,25.7,39.7,25.7,22.6,6.2,2.8,14.5
1678637760,26.2,39.2,26.2,22.6,11.2,2.7,14.6
1678637880,26.3,39.2,26.3,22.6,11.1,2.7,14.7
1678638000,26.4,38.6,26.4,22.6,11.5,2.7,14.8
1678638120,26.5,38.8,26.4,22.6,11.9,2.7,14.8
1678638240,26.5,38.8,26.5,22.6,12.3,2.7,14.9
1678638360,25.7,38.5,25.7,22.6,4.7,2.8,14.8
1678638480,26.3,38.8,26.3,22.6,11.7,2.7,14.8
1678638600,26.8,38.8,26.8,22.6,14.4,2.7,14.9
1678638720,26.4,39.6,26.4,22.6,10.7,2.7,14.9
1678638840,26.0,39.0,26.0,22.6,7.1,2.8,14.9
1678638960,25.8,39.0,25.8,22.6,5.5,2.8,14.9
1678639080,25.7,38.3,25.7,22.6,5.3,3.4,14.8
1678639200,25.7,38.1,25.7,22.6,5.6,3.4,14.8
1678639320,25.9,38.1,25.9,22.6,7.9,3.3,14.8
1678639440,26.0,39.5,26.0,22.6,7.9,3.2,14.8
1678639560,26.0,39.1,26.0,22.6,7.1,2.7,14.8
1678639680,26.1,39.1,26.1,22.6,8.7,2.7,14.7
1678639800,26.0,38.3,26.0,22.6,7.2,3.2,14.7
1678639920,25.9,39.0,25.9,22.6,6.7,3.0,14.7
1678640040,26.2,39.0,26.1,22.6,9.9,3.9,14.7
1678640160,26.6,38.6,26.6,22.6,13.0,3.3,14.7
1678640280,26.4,38.8,26.4,22.6,9.7,2.7,14.8
1678640400,26.0,38.8,26.0,22.6,5.9,2.7,14.7
1678640520,25.9,36.9,25.9,22.6,5.2,2.7,14.8
1678640640,26.0,38.7,26.0,22.6,6.9,2.7,14.7
1678640760,25.8,38.7,25.8,22.6,5.1,3.4,14.7
1678640880,25.7,37.0,25.6,22.6,4.5,4.0,14.7
1678641000,25.8,38.8,25.8,22.6,6.5,4.0,14.7
1678641120,25.8,38.8,25.7,22.6,6.0,4.0,14.7
1678641240,25.9,39.0,25.9,22.6,6.9,3.3,14.7
1678641360,26.1,39.2,26.1,22.6,8.2,2.8,14.7
1678641480,25.9,39.2,25.8,22.6,5.3,2.7,14.6
1678641600,25.9,36.9,25.9,22.6,5.8,2.7,14.7
1678641720,25.9,38.2,25.8,22.6,5.7,2.8,14.6
1678641840,25.8,38.2,25.8,22.6,6.5,4.0,14.6
1678641960,25.7,38.8,25.6,22.6,4.9,4.0,14.6
1678642080,25.8,38.7,25.7,22.6,5.8,3.4,14.6
1678642200,25.7,38.7,25.7,22.6,5.5,3.3,14.6
1678642320,25.7,38.2,25.7,22.6,5.5,3.3,14.6
1678642440,25.6,36.5,25.6,22.6,4.7,3.4,14.6
1678642560,27.5,36.4,27.5,22.6,20.3,2.6,14.6
1678642680,27.2,36.3,27.2,22.6,16.3,3.2,14.6
1678642800,26.5,38.0,26.5,22.6,9.9,2.7,14.7
1678642920,27.8,38.0,27.8,22.6,22.2,2.6,14.7
1678643040,26.1,38.0,26.1,22.6,5.6,3.3,14.7
1678643160,26.0,37.6,26.0,22.6,5.7,3.3,14.7
1678643280,25.8,37.6,25.8,22.6,4.0,3.4,14.7
1678643400,26.0,37.4,26.0,22.6,6.7,3.9,14.7
1678643520,26.2,38.9,26.2,22.6,8.5,4.0,14.7
1678643640,26.1,38.9,26.1,22.6,7.2,3.5,14.7
1678643760,26.9,39.1,26.9,22.6,15.2,3.6,14.7
1678643880,26.2,39.5,26.1,22.6,6.7,3.3,14.7
1678644000,25.9,39.5,25.9,22.6,4.7,3.3,14.7
1678644120,25.9,36.1,25.9,22.6,4.2,3.5,14.7
1678644240,25.9,36.1,25.9,22.6,4.9,3.4,14.7
1678644360,26.4,39.2,26.4,22.6,9.5,3.3,14.7
1678644480,28.1,39.0,28.1,22.6,21.7,3.1,14.7
1678644600,26.5,40.1,26.5,22.6,7.1,2.7,14.7
1678644720,26.4,38.9,26.4,22.6,6.8,2.7,14.7
1678644840,26.5,38.8,26.5,22.6,8.9,3.3,14.7
1678644960,28.1,38.3,28.1,22.6,25.2,3.1,14.7
1678645080,27.6,38.4,27.6,22.6,23.3,3.1,14.7
1678645200,27.0,38.4,27.0,22.6,9.8,3.0,14.8
1678645320,26.5,40.3,26.5,22.6,5.2,2.7,14.8
1678645440,26.5,40.3,26.5,22.6,6.4,2.7,14.8
1678645560,26.4,38.4,26.4,22.6,7.1,3.3,14.8
1678645680,26.4,38.8,26.4,22.6,7.5,3.9,14.8
1678645800,26.6,38.8,26.6,22.6,9.2,3.9,14.8
1678645920,26.6,38.6,26.6,22.6,9.0,3.9,14.8
1678646040,28.3,38.8,28.3,22.6,24.2,3.1,14.8
1678646160,27.3,38.6,27.3,22.6,12.9,2.9,14.8
1678646280,26.6,37.8,26.6,22.6,7.1,2.7,14.9
1678646400,27.3,37.8,27.3,22.6,11.2,2.6,14.9
1678646520,28.2,37.8,28.3,22.6,22.3,2.5,14.9
1678646640,28.0,38.4,28.0,22.6,22.0,2.7,14.9
1678646760,27.5,38.3,27.5,22.6,15.5,3.6,14.9
1678646880,27.0,38.6,27.0,22.6,13.4,3.8,14.9
1678647000,28.5,38.3,28.6,22.6,25.0,3.6,14.9
1678647120,26.7,38.5,26.7,22.6,7.2,3.0,14.9
1678647240,26.3,36.2,26.3,22.6,4.2,2.7,14.9
1678647360,26.3,36.2,26.3,22.6,4.6,2.8,14.9
1678647480,26.3,37.4,26.3,22.6,6.0,3.9,14.9
1678647600,26.6,39.4,26.6,22.6,9.2,3.8,14.9
1678647720,28.0,39.3,28.0,22.6,22.5,3.7,14.9
1678647840,28.3,39.4,28.3,22.6,23.8,3.6,14.9
1678647960,26.7,37.6,26.7,22.6,8.2,2.7,15.0
1678648080,26.5,37.6,26.5,22.6,6.3,2.7,15.0
1678648200,28.1,38.6,28.1,22.6,22.9,2.6,15.0
1678648320,28.2,38.5,28.2,22.6,22.6,2.6,15.0
1678648440,28.4,38.5,28.4,22.6,23.7,2.8,15.0
1678648560,26.8,39.9,26.8,22.6,9.0,3.7,15.0
1678648680,28.0,39.8,28.0,22.6,22.0,3.4,15.0
1678648800,28.0,39.9,28.0,22.6,21.5,2.9,15.0
1678648920,27.8,39.8,27.8,22.6,18.8,2.9,15.0
1678649040,26.9,39.8,26.9,22.6,9.5,2.7,15.0
1678649160,26.7,38.6,26.7,22.6,9.1,2.7,15.0
1678649280,26.8,38.0,26.8,22.6,9.7,2.6,15.0
1678649400,26.5,38.0,26.5,22.6,7.2,3.2,15.1
1678649520,28.4,37.6,28.4,22.6,28.1,3.6,15.1
1678649640,26.7,38.2,26.7,22.6,10.5,3.9,15.1
1678649760,28.4,38.1,28.4,22.6,26.6,3.1,15.1
1678649880,26.9,38.1,26.9,22.6,9.6,2.8,15.1
1678650000,26.7,37.6,26.7,22.6,9.6,2.7,15.1
1678650120,26.9,37.6,26.9,22.6,11.1,2.7,15.1
1678650240,26.9,38.0,26.8,22.6,9.7,2.7,15.1
1678650360,26.6,38.0,26.5,22.6,7.1,3.0,15.1
1678650480,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1678650600,28.2,38.0,28.3,22.6,26.5,3.7,15.1
1678650720,27.0,41.0,27.0,22.6,9.9,3.8,15.1
1678650840,26.5,40.8,26.5,22.6,6.2,3.4,15.1
1678650960,27.8,40.8,27.8,22.6,21.0,2.6,15.1
1678651080,27.9,40.8,27.9,22.6,20.6,2.6,15.1
1678651200,27.8,40.8,27.8,22.6,19.5,2.6,15.1
1678651320,26.9,36.6,26.9,22.6,8.1,2.6,15.1
1678651440,26.8,40.8,26.8,22.6,8.0,2.7,15.1
1678651560,27.7,40.9,27.7,22.6,20.9,3.2,15.2
1678651680,27.2,39.4,27.2,22.6,16.6,3.3,15.2
1678651800,27.2,39.3,27.2,22.6,13.4,3.8,15.2
1678651920,27.0,37.6,27.0,22.6,11.8,3.2,15.2
1678652040,26.6,37.7,26.6,22.6,7.6,2.7,15.3
1678652160,26.6,37.7,26.6,22.6,8.9,3.3,15.3
1678652280,26.4,39.0,26.4,22.6,5.9,3.8,15.3
1678652400,26.4,38.0,26.4,22.6,5.5,2.8,15.3
1678652520,26.4,38.0,26.4,22.6,6.4,3.3,15.3
1678652640,28.3,39.0,28.4,22.6,25.9,3.1,15.3
1678652760,27.8,36.9,27.8,22.6,17.2,2.7,15.3
1678652880,28.3,39.0,28.3,22.6,23.4,2.7,15.3
1678653000,28.2,39.0,28.2,22.6,22.3,2.6,15.3
1678653120,28.2,39.0,28.2,22.6,21.8,2.5,15.3
1678653240,28.1,39.0,28.1,22.6,21.2,2.7,15.4
1678653360,28.1,39.0,28.1,22.6,21.2,2.6,15.4
1678653480,28.1,39.0,28.1,22.6,21.1,2.6,15.4
1678653600,28.1,39.0,28.1,22.6,21.4,3.1,15.4
1678653720,28.0,39.0,28.1,22.6,21.9,3.2,15.4
1678653840,28.1,39.0,28.1,22.6,21.6,2.9,15.4
1678653960,28.1,39.0,28.1,22.6,21.0,2.6,15.4
1678654080,28.1,39.0,28.1,22.6,20.8,2.6,15.5
1678654200,28.2,39.0,28.2,22.6,22.2,2.5,15.4
1678654320,28.2,38.3,28.2,22.6,25.3,2.8,15.5
1678654440,27.2,39.9,27.2,22.6,15.2,3.6,15.5
1678654560,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1678654680,28.2,39.2,28.2,22.6,22.3,3.2,15.5
1678654800,28.2,39.2,28.3,22.6,22.0,3.1,15.5
1678654920,28.4,39.2,28.4,22.6,22.7,2.6,15.5
1678655040,28.3,39.2,28.3,22.6,21.1,2.6,15.5
1678655160,28.2,39.2,28.2,22.6,20.6,2.6,15.6
1678655280,28.2,39.2,28.2,22.6,20.3,2.6,15.6
1678655400,28.3,39.2,28.3,22.6,20.8,2.5,15.6
1678655520,28.2,39.2,28.2,22.6,20.1,3.1,15.6
1678655640,28.2,39.2,28.2,22.6,19.8,3.1,15.6
1678655760,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1678655880,28.3,39.2,28.3,22.6,20.2,2.6,15.6
1678656000,28.3,39.2,28.3,22.6,19.6,2.6,15.7
1678656120,28.4,39.2,28.4,22.6,20.1,2.6,15.7
1678656240,28.4,39.2,28.4,22.6,19.8,2.6,15.7
1678656360,28.4,39.2,28.4,22.6,19.8,2.6,15.7
1678656480,28.4,39.2,28.4,22.6,19.9,2.9,15.7
1678656600,28.4,39.2,28.4,22.6,19.7,3.1,15.7
1678656720,27.9,38.6,27.9,22.6,13.8,3.1,15.7
1678656840,28.6,39.2,28.6,22.6,20.0,2.6,15.8
1678656960,28.6,39.2,28.6,22.6,19.5,2.5,15.8
1678657080,28.9,39.2,28.9,22.6,20.0,2.5,15.8
1678657200,29.0,39.2,29.0,22.6,20.2,2.5,15.8
1678657320,29.0,39.1,29.1,22.6,20.4,2.5,15.8
1678657440,29.1,39.2,29.1,22.6,20.4,3.0,15.9
1678657560,29.2,39.2,29.2,22.6,20.2,3.0,15.9
1678657680,29.3,39.2,29.3,22.6,20.2,3.0,15.9
1678657800,28.2,37.9,28.2,22.6,11.5,2.6,15.9
1678657920,29.4,39.1,29.4,22.6,19.2,2.5,15.9
1678658040,29.4,39.8,29.4,22.6,18.8,2.5,15.9
1678658160,27.0,37.2,27.0,22.6,5.3,3.2,16.0
1678658280,29.4,40.8,29.4,22.6,18.0,2.7,16.0
1678658400,26.8,37.2,26.8,22.6,5.3,3.3,16.0
1678658520,27.3,39.2,27.2,22.6,9.5,3.2,16.0
1678658640,29.3,41.4,29.3,22.6,17.0,2.5,16.0
1678658760,29.3,41.2,29.3,22.6,16.3,2.5,16.0
1678658880,29.3,41.2,29.3,22.6,15.8,2.5,16.1
1678659000,29.3,41.2,29.3,22.6,15.5,2.4,16.1
1678659120,29.3,41.4,29.3,22.6,14.9,2.4,16.1
1678659240,29.2,41.1,29.2,22.6,15.0,3.0,16.1
1678659360,29.2,41.2,29.2,22.6,14.1,2.5,16.1
1678659480,29.2,41.6,29.2,22.6,13.9,2.5,16.2
1678659600,29.2,41.7,29.2,22.6,13.4,2.5,16.2
1678659720,29.2,41.9,29.2,22.6,13.0,2.5,16.2
1678659840,29.2,41.8,29.2,22.6,12.8,2.6,16.2
1678659960,29.2,41.8,29.2,22.6,12.3,2.5,16.3
1678660080,29.2,42.2,29.2,22.6,12.1,2.4,16.3
1678660200,29.1,42.1,29.1,22.6,11.9,2.7,16.3
1678660320,29.1,42.3,29.1,22.6,11.4,2.5,16.4
1678660440,29.1,42.5,29.1,22.6,11.1,2.4,16.4
1678660560,29.1,42.4,29.1,22.6,10.9,2.5,16.4
1678660680,29.1,42.4,29.1,22.6,11.2,3.0,16.4
1678660800,29.1,42.3,29.1,22.6,10.3,2.5,16.5
1678660920,29.1,42.6,29.1,22.6,10.2,2.5,16.5
1678661040,29.1,42.2,29.1,22.6,10.3,2.9,16.5
1678661160,29.1,42.9,29.0,22.6,10.0,2.7,16.5
1678661280,27.7,39.2,27.7,22.6,4.3,2.6,16.5
1678661400,29.1,43.6,29.0,22.6,9.5,2.5,16.6
1678661520,29.0,43.8,29.0,22.6,9.2,2.5,16.6
1678661640,29.0,43.2,29.0,22.6,9.5,3.0,16.6
1678661760,29.0,43.2,29.0,22.6,9.0,3.0,16.6
1678661880,29.0,43.5,29.0,22.6,8.4,2.5,16.6
1678662000,29.0,43.4,29.0,22.6,8.4,2.5,16.6
1678662120,29.0,43.8,29.0,22.6,8.1,2.5,16.7
1678662240,29.0,43.7,29.0,22.6,7.9,2.5,16.7
1678662360,29.0,42.4,29.0,22.6,7.7,2.5,16.7
1678662480,29.0,43.5,29.0,22.6,8.1,3.0,16.8
1678662600,29.0,43.1,28.9,22.6,7.9,2.8,16.8
1678662720,29.0,43.3,28.9,22.6,7.3,2.5,16.8
1678662840,29.0,43.4,28.9,22.6,7.0,2.5,16.8
1678662960,29.0,43.5,28.9,22.6,7.1,2.5,16.9
1678663080,28.9,42.8,28.9,22.6,7.0,2.5,16.9
1678663200,28.9,42.9,28.9,22.6,6.9,2.7,16.9
1678663320,28.9,43.4,28.9,22.6,7.2,2.7,17.0
1678663440,28.9,43.5,28.9,22.6,7.2,3.0,17.0
1678663560,28.9,43.8,28.9,22.6,6.6,2.5,17.0
1678663680,28.9,43.8,28.9,22.6,6.4,2.5,17.0
1678663800,28.9,43.8,28.9,22.6,6.4,2.5,17.1
1678663920,28.9,43.8,28.9,22.6,6.4,2.5,17.1
1678664040,28.9,43.9,28.9,22.6,6.2,2.5,17.1
1678664160,28.7,38.2,28.7,22.6,6.9,2.5,17.2
1678664280,28.9,44.6,28.9,22.6,6.9,3.0,17.2
1678664400,28.9,39.2,28.9,22.6,6.8,3.0,17.2
1678664520,28.3,38.2,28.3,22.6,5.3,2.5,17.2
1678664640,28.9,39.2,28.9,22.6,7.0,2.5,17.3
1678664760,28.9,41.7,28.9,22.6,6.0,2.5,17.2
1678664880,27.8,39.0,27.7,22.6,4.4,2.6,17.3
1678665000,28.9,44.9,28.9,22.6,6.7,3.0,17.3
1678665120,28.9,44.4,28.9,22.6,6.3,3.0,17.3
1678665240,28.9,44.3,28.9,22.6,5.6,2.5,17.3
1678665360,28.6,37.7,28.6,22.6,5.9,2.5,17.4
1678665480,27.6,37.7,27.6,22.6,3.9,2.6,17.4
1678665600,27.1,36.7,27.1,22.6,2.4,2.7,17.4
1678665720,27.0,38.6,27.0,22.6,3.2,3.2,17.4
1678665840,27.0,38.6,27.0,22.6,4.2,3.2,17.4
1678665960,27.2,37.6,27.2,22.6,5.3,3.2,17.5
1678666080,28.9,43.9,28.8,22.6,6.8,3.5,17.5
1678666200,27.4,39.6,27.4,22.6,4.1,3.2,17.5
1678666320,26.9,38.4,26.8,22.6,2.7,2.7,17.5
1678666440,26.7,37.9,26.7,22.6,2.5,2.7,17.5
1678666560,26.6,38.5,26.6,22.6,2.5,2.7,17.5
1678666680,26.6,38.5,26.6,22.6,2.9,2.9,17.5
1678666800,26.4,38.4,26.4,22.6,2.3,3.9,17.5
1678666920,26.3,36.8,26.3,22.6,1.8,3.9,17.5
1678667040,26.2,36.8,26.2,22.6,1.8,3.9,17.5
1678667160,26.2,36.6,26.2,22.6,1.7,3.9,17.5
1678667280,26.3,37.5,26.3,22.6,2.3,3.3,17.6
1678667400,26.3,37.5,26.2,22.6,1.9,2.8,17.6
1678667520,26.1,36.4,26.1,22.6,1.1,3.8,17.5
1678667640,26.1,37.5,26.0,22.6,1.0,4.0,17.5
1678667760,26.1,37.5,26.1,22.6,2.1,3.9,17.6
1678667880,26.0,38.0,26.0,22.6,1.6,4.1,17.6
1678668000,26.0,34.9,26.0,22.6,1.5,3.9,17.6
1678668120,26.0,38.2,26.0,22.6,1.5,3.4,17.6
1678668240,26.1,38.2,26.1,22.6,2.5,3.3,17.6
1678668360,26.0,36.8,26.0,22.6,1.5,3.8,17.6
1678668480,26.0,37.6,26.0,22.6,2.3,3.4,17.6
1678668600,26.0,37.6,26.0,22.6,2.6,3.9,17.6
1678668720,26.1,38.3,26.0,22.6,2.9,3.9,17.6
1678668840,26.2,38.9,26.1,22.6,3.2,3.3,17.6
1678668960,26.2,38.9,26.1,22.6,2.8,2.9,17.6
1678669080,26.8,38.3,26.8,22.6,7.2,2.7,17.6
1678669200,26.4,39.2,26.4,22.6,2.7,2.9,17.6
1678669320,26.2,39.2,26.1,22.6,1.9,3.2,17.6
1678669440,26.0,37.0,26.0,22.6,2.0,3.8,17.6
1678669560,26.1,38.2,26.0,22.6,3.1,4.0,17.6
1678669680,26.5,38.2,26.5,22.6,6.5,3.9,17.6
1678669800,26.5,40.1,26.4,22.6,5.2,3.7,17.5
1678669920,26.6,38.5,26.6,22.6,5.1,3.0,17.5
1678670040,26.4,38.5,26.4,22.6,3.1,2.7,17.6
1678670160,26.3,38.9,26.3,22.6,2.7,2.7,17.6
1678670280,26.3,38.9,26.3,22.6,3.4,3.2,17.6
1678670400,26.0,38.8,26.0,22.6,2.0,4.1,17.6
1678670520,25.9,37.5,25.9,22.6,1.3,4.1,17.6
1678670640,25.8,37.4,25.8,22.6,0.9,4.0,17.6
1678670760,25.8,37.2,25.7,22.6,0.6,4.0,17.6
1678670880,25.7,37.2,25.7,22.6,0.4,4.0,17.6
1678671000,25.7,30.6,25.7,22.6,0.3,3.5,17.6
1678671120,25.7,30.5,25.7,22.6,0.2,3.4,17.6
1678671240,25.6,30.0,25.6,22.6,0.2,4.0,17.6
1678671360,25.6,29.5,25.6,22.6,0.1,3.5,17.6
1678671480,25.6,29.4,25.5,22.6,0.1,4.1,17.6
1678671600,25.5,29.4,25.5,22.6,0.1,4.1,17.6
1678671720,25.5,29.1,25.5,22.6,0.1,4.0,17.6
1678671840,25.5,28.9,25.5,22.6,0.1,4.0,17.6
1678671960,25.5,28.7,25.5,22.6,0.0,4.1,17.6
1678672080,25.5,28.3,25.5,22.6,0.0,3.6,17.6
1678672200,25.5,28.1,25.5,22.6,0.0,3.5,17.6
1678672320,25.5,27.5,25.5,22.6,0.0,4.1,17.6
1678672440,25.5,26.7,25.5,22.6,0.0,3.5,17.6
1678672560,25.4,25.8,25.4,22.6,0.0,4.0,17.5
1678672680,25.4,25.8,25.4,22.6,0.0,4.0,17.5
1678672800,25.4,25.8,25.4,22.6,-0.0,4.1,17.5
1678672920,25.4,25.8,25.4,22.6,-0.0,4.1,17.5
1678673040,25.4,25.8,25.4,22.6,-0.0,4.1,17.5
1678673160,25.4,25.8,25.4,22.6,-0.0,3.5,17.5
1678673280,25.4,25.8,25.4,22.6,-0.0,3.6,17.5
1678673400,25.4,25.7,25.3,22.6,0.0,4.0,17.5
1678673520,25.4,25.7,25.3,22.6,-0.0,4.0,17.5
1678673640,25.3,16.9,25.3,22.6,-0.0,4.1,17.5
1678673760,25.3,12.5,25.3,22.6,-0.0,4.0,17.5
1678673880,25.4,8.2,25.4,22.6,-0.0,3.4,17.5
1678674000,25.4,5.2,25.4,22.6,-0.0,3.3,17.5
1678674120,25.3,4.0,25.3,22.6,-0.0,3.9,17.5
1678674240,25.3,3.0,25.3,22.6,-0.0,4.1,17.5
1678674360,25.3,2.0,25.3,22.6,-0.0,3.4,17.5
1678674480,25.3,1.3,25.3,22.6,-0.0,3.9,17.4
1678674600,25.3,1.0,25.3,22.6,-0.0,4.0,17.4
1678674720,25.3,0.8,25.3,22.6,-0.0,3.4,17.4
1678674840,25.3,0.7,25.3,22.6,-0.0,3.4,17.4
1678674960,25.3,0.5,25.4,22.6,-0.0,2.8,17.4
1678675080,25.4,0.5,25.4,22.6,-0.0,2.7,17.4
1678675200,25.3,0.4,25.3,22.6,-0.0,3.4,17.4
1678675320,25.2,0.4,25.2,22.6,-0.0,4.0,17.4
1678675440,25.2,0.3,25.2,22.6,-0.0,4.0,17.4
1678675560,25.2,0.3,25.2,22.6,-0.0,4.0,17.4
1678675680,25.2,0.3,25.2,22.6,-0.0,3.7,17.4
1678675800,25.3,0.3,25.2,22.6,-0.0,3.3,17.4
1678675920,25.3,0.3,25.2,22.6,-0.0,3.3,17.4
1678676040,25.2,0.3,25.2,22.6,-0.0,3.9,17.4
1678676160,25.2,0.3,25.2,22.6,-0.0,4.1,17.4
1678676280,25.2,0.3,25.2,22.6,-0.0,4.0,17.3
1678676400,25.2,0.3,25.2,22.6,-0.0,4.0,17.3
1678676520,25.2,0.3,25.2,22.6,-0.0,4.1,17.3
1678676640,25.2,0.3,25.2,22.6,-0.0,3.9,17.3
1678676760,25.2,0.3,25.2,22.6,-0.0,3.7,17.3
1678676880,25.2,0.3,25.2,22.6,-0.0,3.3,17.3
1678677000,25.2,0.3,25.2,22.6,-0.0,4.0,17.3
1678677120,25.2,0.3,25.1,22.6,-0.0,4.0,17.3
1678677240,25.1,0.3,25.1,22.6,-0.0,4.1,17.3
1678677360,25.1,0.3,25.1,22.6,-0.0,4.0,17.3
1678677480,25.1,0.3,25.1,22.6,-0.0,4.1,17.3
1678677600,25.1,0.3,25.1,22.6,-0.0,4.0,17.2
1678677720,25.1,0.3,25.1,22.6,-0.0,4.0,17.2
1678677840,25.1,0.3,25.1,22.6,-0.0,3.8,17.2
1678677960,25.2,0.3,25.2,22.6,-0.0,3.4,17.2
1678678080,25.1,0.3,25.1,22.6,-0.0,4.0,17.2
1678678200,25.1,0.3,25.1,22.6,-0.0,4.1,17.2
1678678320,25.1,0.3,25.1,22.6,-0.0,4.2,17.2
1678678440,25.1,0.3,25.1,22.6,-0.0,4.0,17.2
1678678560,25.1,0.3,25.1,22.6,-0.0,4.1,17.2
1678678680,25.1,0.3,25.1,22.6,-0.0,4.0,17.2
1678678800,25.1,0.3,25.1,22.6,-0.0,4.0,17.2
1678678920,25.1,0.3,25.1,22.6,-0.0,3.9,17.2
1678679040,25.1,0.3,25.1,22.6,-0.0,3.3,17.2
1678679160,25.1,0.3,25.1,22.6,-0.0,4.0,17.1
1678679280,25.1,0.3,25.0,22.6,-0.0,4.0,17.1
1678679400,25.0,0.3,25.0,22.6,-0.0,4.2,17.1
1678679520,25.0,0.3,25.0,22.6,-0.0,4.1,17.1
1678679640,25.0,0.3,25.0,22.6,-0.0,3.9,17.1
1678679760,25.1,0.3,25.1,22.6,-0.0,3.3,17.1
1678679880,25.1,0.3,25.1,22.6,-0.0,3.3,17.1
1678680000,25.0,0.3,25.0,22.6,-0.0,3.9,17.1
1678680120,25.0,0.3,25.0,22.6,-0.0,4.0,17.1
1678680240,25.0,0.3,25.0,22.6,-0.0,4.0,17.1
1678680365,25.0,0.3,25.0,22.6,-0.0,4.0,17.1
1678680480,25.0,0.3,25.0,22.6,-0.0,4.0,17.0
1678680600,25.0,0.3,25.0,22.6,-0.0,4.0,17.0
1678680720,25.0,0.3,25.0,22.6,-0.0,3.9,17.0
1678680840,25.0,0.3,25.0,22.6,-0.0,3.4,17.0
1678680960,25.0,0.3,25.0,22.6,-0.0,3.5,17.0
1678681080,25.0,0.3,25.0,22.6,-0.0,4.0,17.0
1678681200,25.0,0.3,25.0,22.6,-0.0,4.2,17.0
1678681320,25.0,0.3,25.0,22.6,-0.0,4.0,17.0
1678681440,25.0,0.3,25.0,22.6,-0.0,4.0,17.0
1678681560,25.0,0.3,25.0,22.6,-0.0,4.0,17.0
1678681680,25.0,0.3,25.0,22.6,-0.0,4.0,17.0
1678681800,25.0,0.3,25.0,22.6,-0.0,4.0,17.0
1678681920,25.0,0.3,25.0,22.6,-0.0,3.3,17.0
1678682040,25.0,0.3,25.0,22.6,-0.0,4.0,17.0
1678682160,25.0,0.3,25.0,22.6,-0.0,4.0,17.0
1678682280,25.0,0.3,25.0,22.6,-0.0,4.0,17.0
1678682400,24.9,0.3,24.9,22.6,-0.0,4.0,17.0
1678682520,24.9,0.3,24.9,22.6,-0.0,4.0,16.9
1678682640,24.9,0.3,24.9,22.6,-0.0,3.8,16.9
1678682760,25.0,0.3,25.0,22.6,-0.0,2.9,16.9
1678682880,25.0,0.3,25.0,22.6,-0.0,3.7,16.9
1678683000,24.9,0.3,24.9,22.6,-0.0,3.8,16.9
1678683120,24.9,0.3,24.9,22.6,-0.0,4.0,16.9
1678683240,24.9,0.3,24.9,22.6,-0.0,4.0,16.9
1678683360,24.9,0.3,24.9,22.6,-0.0,4.1,16.9
1678683480,24.9,0.3,24.9,22.6,-0.0,4.0,16.9
1678683600,24.9,0.3,24.9,22.6,-0.0,4.1,16.9
1678683720,24.9,0.3,24.9,22.6,-0.0,4.1,16.9
1678683840,24.9,0.3,24.9,22.6,-0.0,3.6,16.9
1678683960,24.9,0.3,24.9,22.6,-0.0,4.0,16.9
1678684080,24.9,0.3,24.9,22.6,-0.0,4.0,16.9
1678684200,24.9,0.3,24.9,22.6,-0.0,4.0,16.9
1678684320,24.9,0.3,24.9,22.6,-0.0,4.0,16.9
1678684440,24.9,0.3,24.9,22.6,-0.0,3.9,16.8
1678684560,24.9,0.3,24.9,22.6,-0.0,3.4,16.8
1678684680,24.9,0.3,24.9,22.6,-0.0,4.0,16.8
1678684800,24.9,0.3,24.9,22.6,-0.0,4.0,16.8
1678684920,24.9,0.3,24.8,22.6,-0.0,4.1,16.8
1678685040,24.9,0.3,24.8,22.6,-0.0,4.1,16.8
1678685160,24.8,0.3,24.8,22.6,-0.0,4.1,16.8
1678685280,24.8,0.3,24.8,22.6,-0.0,4.1,16.8
1678685400,24.8,0.3,24.8,22.6,-0.0,4.0,16.8
1678685520,24.8,0.3,24.8,22.6,-0.0,3.9,16.8
1678685640,24.9,0.3,24.9,22.6,-0.0,3.6,16.8
1678685760,24.8,0.3,24.8,22.6,-0.0,4.2,16.8
1678685880,24.8,0.3,24.8,22.6,-0.0,4.1,16.8
1678686000,24.8,0.3,24.8,22.6,-0.0,4.0,16.8
1678686120,24.8,0.3,24.8,22.6,-0.0,4.1,16.7
1678686240,24.8,0.3,24.8,22.6,-0.0,4.1,16.7
1678686360,24.8,0.3,24.8,22.6,-0.0,4.2,16.7
1678686480,24.8,0.3,24.8,22.6,-0.0,4.2,16.7
1678686600,24.8,0.3,24.8,22.6,-0.0,4.0,16.7
1678686720,24.8,0.3,24.8,22.6,-0.0,3.4,16.7
1678686840,24.8,0.3,24.8,22.6,-0.0,3.5,16.7
1678686960,24.8,0.3,24.8,22.6,-0.0,4.1,16.7
1678687080,24.8,0.3,24.8,22.6,-0.0,4.2,16.6
1678687200,24.8,0.3,24.8,22.6,-0.0,4.0,16.6
1678687320,24.8,0.3,24.8,22.6,-0.0,4.0,16.6
1678687440,24.8,0.3,24.8,22.6,-0.0,4.0,16.6
1678687560,24.8,0.3,24.8,22.6,-0.0,4.0,16.6
1678687680,24.8,0.3,24.8,22.6,-0.0,4.0,16.6
1678687800,24.8,0.3,24.8,22.6,-0.0,3.5,16.6
1678687920,24.8,0.3,24.8,22.6,-0.0,4.1,16.5
1678688040,24.8,0.3,24.8,22.6,-0.0,4.0,16.5
1678688160,24.8,0.3,24.8,22.6,-0.0,4.0,16.5
1678688280,24.8,0.3,24.8,22.6,-0.0,3.4,16.5
1678688400,24.8,0.3,24.8,22.6,-0.0,4.0,16.5
1678688520,24.8,0.3,24.8,22.6,-0.0,3.4,16.5
1678688640,24.8,0.3,24.8,22.6,-0.0,3.4,16.5
1678688760,24.8,0.3,24.8,22.6,-0.0,3.9,16.5
1678688880,24.7,0.3,24.7,22.6,-0.0,4.2,16.5
1678689000,24.7,0.3,24.7,22.6,-0.0,4.1,16.5
1678689120,24.7,0.3,24.7,22.6,-0.0,4.0,16.5
1678689240,24.7,0.3,24.7,22.6,-0.0,4.1,16.4
1678689360,24.8,0.3,24.8,22.6,-0.0,3.6,16.4
1678689480,24.8,0.3,24.8,22.6,-0.0,3.4,16.4
1678689600,24.8,0.3,24.8,22.6,-0.0,3.4,16.4
1678689720,24.8,0.3,24.8,22.6,-0.0,3.4,16.4
1678689840,24.7,0.3,24.7,22.6,-0.0,4.1,16.4
1678689960,24.7,0.3,24.7,22.6,-0.0,4.0,16.4
1678690080,24.7,0.3,24.7,22.6,-0.0,4.0,16.4
1678690200,24.7,0.3,24.7,22.6,-0.0,4.2,16.4
1678690320,24.7,0.3,24.7,22.6,-0.0,4.2,16.4
1678690440,24.7,0.3,24.7,22.6,-0.0,4.0,16.4
1678690560,24.7,0.3,24.7,22.6,-0.0,4.0,16.4
1678690680,24.7,0.3,24.7,22.6,-0.0,3.6,16.3
1678690800,24.7,0.3,24.7,22.6,-0.0,3.5,16.3
1678690920,24.7,0.3,24.7,22.6,-0.0,4.1,16.3
1678691040,24.7,0.3,24.7,22.6,-0.0,4.2,16.3
1678691160,24.7,0.3,24.7,22.6,-0.0,4.2,16.3
1678691280,24.7,0.3,24.6,22.6,-0.0,4.2,16.3
1678691400,24.7,0.3,24.7,22.6,-0.0,4.2,16.3
1678691520,24.7,0.3,24.7,22.6,-0.0,3.7,16.3
1678691640,24.7,0.3,24.7,22.6,-0.0,3.7,16.3
1678691760,24.7,0.3,24.7,22.6,-0.0,3.8,16.3
1678691880,24.6,0.3,24.6,22.6,-0.0,4.1,16.3
1678692000,24.6,0.3,24.6,22.6,-0.0,4.2,16.3
1678692120,24.6,0.3,24.6,22.6,-0.0,4.1,16.2
1678692240,24.7,0.3,24.7,22.6,-0.0,3.7,16.2
1678692360,24.7,0.3,24.7,22.6,-0.0,3.6,16.2
1678692480,24.6,0.3,24.6,22.6,-0.0,4.0,16.2
1678692600,24.7,0.3,24.7,22.6,-0.0,3.1,16.2
1678692720,24.7,0.3,24.7,22.6,-0.0,3.8,16.2
1678692840,24.6,0.3,24.6,22.6,-0.0,4.1,16.2
1678692960,24.6,0.3,24.6,22.6,-0.0,4.2,16.2
1678693080,24.6,0.3,24.6,22.6,-0.0,4.1,16.2
1678693200,24.6,0.3,24.6,22.6,-0.0,4.2,16.2
1678693320,24.6,0.3,24.6,22.6,-0.0,3.5,16.2
1678693440,24.6,0.3,24.6,22.6,-0.0,3.5,16.2
1678693560,24.6,0.3,24.6,22.6,-0.0,4.2,16.2
1678693680,24.7,0.3,24.6,22.6,-0.0,3.3,16.2
1678693800,24.6,0.3,24.6,22.6,-0.0,3.6,16.2
1678693920,24.6,0.3,24.6,22.6,-0.0,4.2,16.1
1678694040,24.6,0.3,24.6,22.6,-0.0,4.3,16.1
1678694160,24.6,0.3,24.6,22.6,-0.0,3.4,16.1
1678694280,24.6,0.3,24.6,22.6,-0.0,4.0,16.1
1678694400,24.6,0.3,24.6,22.6,-0.0,3.5,16.1
1678694520,24.6,0.3,24.6,22.6,-0.0,4.2,16.1
1678694640,24.6,0.3,24.6,22.6,-0.0,4.2,16.1
1678694760,24.6,0.3,24.6,22.6,-0.0,4.2,16.1
1678694880,24.6,0.3,24.6,22.6,-0.0,3.7,16.1
1678695000,24.6,0.3,24.6,22.6,-0.0,3.6,16.1
1678695120,24.6,0.3,24.6,22.6,-0.0,3.7,16.1
1678695240,24.6,0.3,24.5,22.6,-0.0,4.2,16.1
1678695360,24.6,0.3,24.6,22.6,-0.0,4.0,16.1
1678695480,24.5,0.3,24.5,22.6,-0.0,4.2,16.0
1678695600,24.5,0.3,24.5,22.6,-0.0,4.2,16.0
1678695720,24.5,0.3,24.5,22.6,-0.0,4.3,16.0
1678695840,24.6,0.3,24.6,22.6,-0.0,3.5,16.0
1678695960,24.6,0.3,24.6,22.6,-0.0,2.9,16.0
1678696080,24.5,0.3,24.5,22.6,-0.0,4.1,16.0
1678696200,24.5,0.3,24.5,22.6,-0.0,4.2,16.0
1678696320,24.5,0.3,24.5,22.6,-0.0,4.2,16.0
1678696440,24.5,0.3,24.5,22.6,-0.0,4.2,16.0
1678696560,24.5,0.3,24.5,22.6,-0.0,4.2,16.0
1678696680,24.5,0.3,24.5,22.6,-0.0,4.2,16.0
1678696800,24.5,0.3,24.5,22.6,-0.0,4.2,15.9
1678696920,24.5,0.3,24.5,22.6,-0.0,3.6,15.9
1678697040,24.6,0.3,24.6,22.6,-0.0,3.4,15.9
1678697160,24.5,0.3,24.5,22.6,-0.0,4.2,15.9
1678697280,24.5,0.4,24.5,22.6,-0.0,4.2,15.9
1678697400,24.5,0.4,24.5,22.6,-0.0,4.3,15.9
1678697520,24.5,0.5,24.5,22.6,-0.0,3.6,15.9
1678697640,24.5,0.5,24.5,22.6,-0.0,4.2,15.9
1678697760,24.5,0.5,24.5,22.6,-0.0,3.6,15.9
1678697880,24.5,0.4,24.5,22.6,-0.0,4.2,15.8
1678698000,24.5,0.4,24.5,22.6,-0.0,4.2,15.8
1678698120,24.5,0.4,24.5,22.6,-0.0,4.2,15.8
1678698240,24.5,0.5,24.5,22.6,-0.0,4.3,15.8
1678698360,24.5,0.5,24.5,22.6,-0.0,4.2,15.8
1678698480,24.5,0.5,24.5,22.6,-0.0,3.5,15.8
1678698600,24.5,0.5,24.5,22.6,-0.0,4.2,15.7
1678698720,24.5,0.5,24.4,22.6,-0.0,4.3,15.7
1678698840,24.5,0.5,24.4,22.6,-0.0,4.2,15.7
1678698960,24.4,0.5,24.4,22.6,-0.0,4.5,15.7
1678699080,24.4,0.5,24.4,22.6,-0.0,4.3,15.7
1678699200,24.5,0.5,24.5,22.6,-0.0,3.9,15.7
1678699320,24.5,0.6,24.5,22.6,-0.0,3.4,15.6
1678699440,24.4,0.6,24.4,22.6,-0.0,4.0,15.6
1678699560,24.4,0.5,24.4,22.6,-0.0,4.2,15.6
1678699680,24.4,0.5,24.4,22.6,-0.0,4.2,15.6
1678699800,24.4,0.5,24.4,22.6,-0.0,4.0,15.6
1678699920,24.4,0.5,24.4,22.6,-0.0,4.3,15.6
1678700040,24.4,0.5,24.4,22.6,-0.0,4.3,15.6
1678700160,24.5,0.5,24.4,22.6,-0.0,3.6,15.6
1678700280,24.5,0.4,24.5,22.6,-0.0,3.4,15.6
1678700400,24.4,0.5,24.4,22.6,-0.0,4.2,15.6
1678700520,24.4,0.5,24.4,22.6,-0.0,4.2,15.5
1678700640,24.4,0.6,24.4,22.6,-0.0,4.2,15.5
1678700760,24.4,0.6,24.4,22.6,-0.0,4.1,15.5
1678700880,24.4,0.6,24.4,22.6,-0.0,4.3,15.5
1678701000,24.4,0.6,24.4,22.6,-0.0,4.0,15.5
1678701120,24.4,0.6,24.4,22.6,-0.0,4.0,15.5
1678701240,24.4,0.6,24.4,22.6,-0.0,4.2,15.5
1678701360,24.4,0.6,24.4,22.6,-0.0,4.0,15.4
1678701480,24.4,0.5,24.4,22.6,-0.0,4.0,15.4
1678701600,24.4,0.5,24.3,22.6,-0.0,4.5,15.4
1678701720,24.4,0.5,24.4,22.6,-0.0,4.1,15.4
1678701840,24.4,0.4,24.3,22.6,-0.0,4.4,15.4
1678701960,24.4,0.6,24.3,22.6,-0.0,4.2,15.4
1678702080,24.4,0.5,24.4,22.6,-0.0,3.6,15.4
1678702200,24.4,0.6,24.4,22.6,-0.0,3.8,15.4
1678702320,24.3,0.6,24.3,22.6,-0.0,4.5,15.4
1678702440,24.3,0.6,24.3,22.6,-0.0,4.2,15.4
1678702560,24.3,0.6,24.3,22.6,-0.0,4.5,15.4
1678702680,24.4,0.6,24.3,22.6,-0.0,4.1,15.3
1678702800,24.3,0.6,24.3,22.6,-0.0,4.6,15.3
1678702920,24.4,0.6,24.3,22.6,-0.0,4.0,15.3
1678703040,24.3,0.6,24.3,22.6,-0.0,4.5,15.3
1678703160,24.4,0.6,24.4,22.6,-0.0,3.4,15.3
1678703280,24.3,0.6,24.3,22.6,-0.0,4.3,15.3
1678703400,24.3,0.6,24.3,22.6,-0.0,4.0,15.3
1678703520,24.3,0.6,24.3,22.6,-0.0,4.5,15.3
1678703640,24.3,0.6,24.3,22.6,-0.0,4.0,15.2
1678703760,24.3,0.6,24.3,22.6,-0.0,4.3,15.2
1678703880,24.3,0.6,24.3,22.6,-0.0,4.0,15.2
1678704000,24.3,0.6,24.3,22.6,-0.0,4.3,15.2
1678704120,24.3,0.6,24.3,22.6,-0.0,4.0,15.2
1678704240,24.3,0.6,24.3,22.6,-0.0,4.0,15.2
1678704360,24.3,0.6,24.3,22.6,-0.0,4.4,15.2
1678704480,24.3,0.6,24.3,22.6,-0.0,4.3,15.2
1678704600,24.3,0.6,24.3,22.6,-0.0,4.3,15.2
1678704720,24.3,0.6,24.3,22.6,-0.0,3.6,15.1
1678704840,24.3,0.6,24.3,22.6,-0.0,4.3,15.1
1678704960,24.3,0.6,24.3,22.6,-0.0,4.3,15.1
1678705080,24.3,0.6,24.3,22.6,-0.0,4.3,15.1
1678705200,24.3,0.6,24.3,22.6,-0.0,4.2,15.1
1678705320,24.3,0.7,24.2,22.6,-0.0,4.3,15.1
1678705440,24.2,0.7,24.2,22.6,-0.0,4.3,15.1
1678705560,24.2,0.7,24.2,22.6,-0.0,4.3,15.1
1678705680,24.3,0.7,24.3,22.6,-0.0,4.2,15.1
1678705800,24.3,0.7,24.3,22.6,-0.0,3.7,15.0
1678705920,24.2,0.7,24.2,22.6,-0.0,4.3,15.0
1678706040,24.2,0.7,24.2,22.6,-0.0,4.3,15.0
1678706160,24.2,0.7,24.2,22.6,-0.0,4.3,15.0
1678706280,24.2,0.7,24.2,22.6,-0.0,4.3,15.0
1678706400,24.2,0.7,24.2,22.6,-0.0,4.1,15.0
1678706520,24.2,0.7,24.2,22.6,-0.0,4.3,15.0
1678706640,24.2,0.7,24.2,22.6,-0.0,4.3,15.0
1678706760,24.2,0.7,24.2,22.6,-0.0,4.4,15.0
1678706880,24.3,0.7,24.3,22.6,-0.0,3.6,15.0
1678707000,24.2,0.7,24.2,22.6,-0.0,4.5,14.9
