Time stamp,Battery voltage,Array voltage,Load voltage,LVD voltage,Charging current,Load current,Battery or ambient temperature
1678707120,24.2,0.7,24.2,22.6,-0.0,4.3,14.9
1678707240,24.2,0.7,24.2,22.6,-0.0,4.1,14.9
1678707360,24.2,0.7,24.2,22.6,-0.0,4.4,14.9
1678707480,24.2,0.7,24.2,22.6,-0.0,4.1,14.9
1678707600,24.2,0.7,24.2,22.6,-0.0,4.4,14.9
1678707720,24.2,0.7,24.2,22.6,-0.0,4.1,14.9
1678707840,24.2,0.7,24.2,22.6,-0.0,4.3,14.9
1678707960,24.2,0.7,24.2,22.6,-0.0,4.6,14.9
1678708080,24.2,0.7,24.2,22.6,-0.0,4.0,14.9
1678708200,24.2,0.7,24.2,22.6,-0.0,4.3,14.9
1678708320,24.2,0.7,24.2,22.6,-0.0,4.3,14.9
1678708440,24.2,0.7,24.2,22.6,-0.0,4.0,14.8
1678708560,24.2,0.7,24.2,22.6,-0.0,4.3,14.8
1678708680,24.2,0.7,24.2,22.6,-0.0,3.4,14.8
1678708800,24.2,0.7,24.2,22.6,-0.0,3.4,14.8
1678708920,24.2,0.7,24.2,22.6,-0.0,4.2,14.8
1678709040,24.2,0.7,24.2,22.6,-0.0,4.3,14.8
1678709160,24.2,0.7,24.2,22.6,-0.0,4.0,14.8
1678709280,24.2,0.7,24.1,22.6,-0.0,4.3,14.8
1678709400,24.1,0.7,24.1,22.6,-0.0,4.3,14.8
1678709520,24.2,0.7,24.2,22.6,-0.0,3.6,14.8
1678709640,24.2,0.7,24.2,22.6,-0.0,3.8,14.7
1678709760,24.2,0.7,24.2,22.6,-0.0,3.5,14.7
1678709880,24.1,0.7,24.1,22.6,-0.0,4.3,14.7
1678710000,24.1,0.7,24.1,22.6,-0.0,4.3,14.7
1678710120,24.1,0.7,24.1,22.6,-0.0,4.3,14.7
1678710240,24.1,0.7,24.1,22.6,-0.0,4.3,14.7
1678710360,24.1,0.7,24.1,22.6,-0.0,4.6,14.7
1678710480,24.1,0.7,24.1,22.6,-0.0,4.1,14.7
1678710600,24.1,0.7,24.1,22.6,-0.0,4.6,14.7
1678710720,24.1,0.7,24.1,22.6,-0.0,4.1,14.6
1678710840,24.1,0.7,24.1,22.6,-0.0,4.0,14.6
1678710960,24.1,0.7,24.1,22.6,-0.0,4.0,14.6
1678711080,24.1,0.7,24.1,22.6,-0.0,4.6,14.6
1678711200,24.1,0.7,24.1,22.6,-0.0,4.3,14.6
1678711320,24.1,0.7,24.1,22.6,-0.0,3.8,14.6
1678711440,24.1,0.7,24.1,22.6,-0.0,4.3,14.6
1678711560,24.1,0.7,24.1,22.6,-0.0,4.3,14.6
1678711680,24.1,0.7,24.1,22.6,-0.0,4.4,14.6
1678711800,24.1,0.7,24.1,22.6,-0.0,4.3,14.6
1678711920,24.1,0.7,24.1,22.6,-0.0,4.2,14.6
1678712040,24.1,0.7,24.1,22.6,-0.0,4.1,14.5
1678712160,24.0,0.7,24.0,22.6,-0.0,4.4,14.5
1678712280,24.1,0.7,24.1,22.6,-0.0,4.1,14.5
1678712400,24.1,0.7,24.0,22.6,-0.0,4.3,14.5
1678712520,24.0,0.7,24.0,22.6,-0.0,4.5,14.5
1678712640,24.1,0.7,24.1,22.6,-0.0,4.1,14.5
1678712760,24.0,0.7,24.0,22.6,-0.0,4.3,14.5
1678712880,24.0,0.7,24.0,22.6,-0.0,4.2,14.5
1678713000,24.0,0.7,24.0,22.6,-0.0,4.2,14.5
1678713120,24.0,0.8,24.0,22.6,-0.0,4.4,14.4
1678713240,24.0,0.8,24.0,22.6,-0.0,4.5,14.4
1678713360,24.0,0.8,24.0,22.6,-0.0,4.3,14.4
1678713480,24.0,0.9,24.0,22.6,-0.0,4.5,14.4
1678713600,24.0,1.0,24.0,22.6,-0.0,4.1,14.4
1678713720,24.0,1.2,24.0,22.6,-0.0,4.4,14.4
1678713840,24.0,1.4,24.0,22.6,-0.0,4.2,14.4
1678713960,24.0,1.8,24.0,22.6,-0.0,4.3,14.4
1678714080,24.0,2.3,24.0,22.6,-0.0,4.1,14.4
1678714200,24.0,3.2,24.0,22.6,-0.0,4.3,14.4
1678714320,24.0,4.5,24.0,22.6,-0.0,4.3,14.4
1678714440,24.0,6.4,24.0,22.6,-0.0,4.3,14.4
1678714560,24.0,9.3,24.0,22.6,-0.0,4.1,14.4
1678714680,24.1,13.2,24.1,22.6,-0.0,3.1,14.3
1678714800,24.1,17.7,24.1,22.6,-0.0,3.1,14.3
1678714920,24.1,21.9,24.1,22.6,-0.0,3.2,14.3
1678715040,24.1,24.9,24.1,22.6,-0.0,3.2,14.3
1678715160,24.1,24.4,24.1,22.6,-0.0,3.1,14.3
1678715280,24.1,24.4,24.1,22.6,-0.0,3.2,14.3
1678715400,24.1,24.4,24.1,22.6,-0.0,3.2,14.3
1678715520,24.1,24.4,24.1,22.6,0.0,3.0,14.3
1678715640,24.1,25.7,24.1,22.6,0.0,2.5,14.3
1678715760,24.2,28.2,24.1,22.6,0.0,2.4,14.3
1678715880,24.1,28.9,24.1,22.6,0.0,3.2,14.3
1678716000,24.1,29.4,24.1,22.6,0.1,3.0,14.3
1678716120,24.1,29.7,24.1,22.6,0.1,3.2,14.2
1678716240,24.1,30.0,24.1,22.6,0.1,3.2,14.2
1678716360,24.1,30.4,24.0,22.6,0.1,3.2,14.2
1678716480,24.1,30.7,24.1,22.6,0.2,2.7,14.2
1678716600,24.2,31.1,24.1,22.6,0.2,2.5,14.2
1678716720,24.2,31.3,24.1,22.6,0.3,2.5,14.2
1678716840,24.1,31.5,24.1,22.6,0.3,3.1,14.2
1678716960,24.1,35.6,24.1,22.6,0.5,3.1,14.2
1678717080,24.1,37.3,24.1,22.6,0.7,3.5,14.2
1678717200,24.1,38.5,24.1,22.6,0.7,3.2,14.2
1678717320,24.1,38.5,24.1,22.6,0.7,3.4,14.1
1678717440,24.2,37.4,24.2,22.6,0.7,2.3,14.1
1678717560,24.2,38.4,24.2,22.6,1.1,2.8,14.1
1678717680,24.2,38.4,24.2,22.6,1.1,3.1,14.1
1678717800,24.2,38.8,24.1,22.6,1.2,3.5,14.1
1678717920,24.2,38.4,24.2,22.6,1.1,3.1,14.1
1678718040,24.2,38.4,24.2,22.6,1.3,3.0,14.1
1678718160,24.2,39.2,24.2,22.6,1.5,3.3,14.1
1678718280,24.2,38.8,24.2,22.6,1.2,2.7,14.1
1678718400,24.2,38.8,24.1,22.6,1.2,3.5,14.1
1678718520,24.2,38.4,24.1,22.6,1.2,3.5,14.1
1678718640,24.2,39.3,24.2,22.6,1.3,3.2,14.1
1678718760,24.2,39.3,24.2,22.6,1.3,3.0,14.1
1678718880,24.2,39.1,24.1,22.6,1.6,3.5,14.1
1678719000,24.2,38.6,24.2,22.6,1.6,3.0,14.1
1678719120,24.2,38.6,24.2,22.6,1.5,3.2,14.1
1678719240,24.2,38.7,24.1,22.6,1.3,3.1,14.1
1678719360,24.2,38.8,24.2,22.6,1.8,3.2,14.1
1678719480,24.2,38.8,24.2,22.6,1.8,3.2,14.1
1678719600,24.2,39.2,24.2,22.6,1.4,3.1,14.1
1678719720,24.1,38.4,24.1,22.6,0.7,3.3,14.1
1678719840,24.1,38.4,24.1,22.6,0.7,3.2,14.1
1678719960,24.2,37.9,24.1,22.6,1.4,3.2,14.1
1678720080,24.2,39.0,24.2,22.6,2.1,3.2,14.1
1678720200,24.2,39.0,24.2,22.6,1.8,3.2,14.1
1678720320,24.2,38.5,24.2,22.6,1.7,3.0,14.1
1678720440,24.3,39.2,24.3,22.6,2.0,2.7,14.1
1678720560,24.3,39.2,24.3,22.6,2.1,3.2,14.1
1678720680,24.3,38.8,24.2,22.6,2.0,3.0,14.1
1678720800,24.3,38.6,24.2,22.6,2.0,3.2,14.1
1678720920,24.3,38.6,24.3,22.6,2.3,3.2,14.1
1678721040,24.3,36.8,24.3,22.6,2.2,3.1,14.1
1678721160,24.3,38.3,24.3,22.6,2.2,2.6,14.1
1678721280,24.4,38.3,24.4,22.6,2.8,2.5,14.1
1678721400,24.2,38.6,24.2,22.6,1.5,3.3,14.1
1678721520,24.3,36.8,24.2,22.6,1.9,3.0,14.1
1678721640,24.4,36.8,24.3,22.6,3.0,3.5,14.1
1678721760,24.4,39.4,24.4,22.6,3.1,3.2,14.1
1678721880,24.4,39.4,24.4,22.6,2.8,3.1,14.1
1678722000,24.5,39.9,24.4,22.6,3.1,3.1,14.1
1678722120,24.5,39.0,24.5,22.6,3.0,2.9,14.1
1678722240,24.6,39.0,24.5,22.6,3.0,2.5,14.1
1678722360,24.5,39.4,24.5,22.6,3.1,3.1,14.1
1678722480,24.6,39.4,24.5,22.6,3.4,3.0,14.1
1678722600,24.6,39.4,24.5,22.6,3.3,3.1,14.1
1678722720,24.6,39.0,24.6,22.6,3.5,3.0,14.1
1678722840,24.6,39.4,24.5,22.6,3.5,3.6,14.1
1678722960,24.6,39.4,24.6,22.6,3.4,3.0,14.1
1678723080,24.6,39.4,24.5,22.6,3.8,4.1,14.1
1678723200,24.5,39.9,24.5,22.6,4.1,4.2,14.1
1678723320,24.6,39.9,24.6,22.6,4.6,4.3,14.1
1678723440,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1678723560,24.5,39.8,24.5,22.6,3.3,4.1,14.1
1678723680,24.4,39.8,24.3,22.6,1.8,3.6,14.1
1678723800,24.5,39.8,24.5,22.6,4.0,4.0,14.1
1678723920,24.5,39.8,24.5,22.6,4.3,4.1,14.1
1678724040,24.5,39.5,24.4,22.6,3.5,4.3,14.1
1678724160,24.5,39.3,24.4,22.6,3.7,4.2,14.1
1678724280,24.4,39.3,24.4,22.6,3.6,4.2,14.1
1678724400,24.4,39.2,24.4,22.6,2.6,3.6,14.1
1678724520,24.4,39.3,24.4,22.6,2.4,3.6,14.1
1678724640,24.6,39.3,24.5,22.6,4.4,4.1,14.1
1678724760,24.6,40.0,24.6,22.6,4.3,3.6,14.1
1678724880,24.7,39.9,24.7,22.6,5.3,4.2,14.0
1678725000,24.8,39.9,24.7,22.6,5.5,4.2,14.0
1678725120,24.9,37.8,24.8,22.6,5.8,3.5,14.0
1678725240,24.9,37.4,24.8,22.6,4.9,3.5,14.0
1678725360,25.0,37.4,25.0,22.6,6.1,3.4,14.0
1678725480,25.2,39.4,25.1,22.6,6.9,3.4,14.0
1678725600,25.2,38.0,25.2,22.6,6.7,3.7,14.0
1678725720,25.3,38.0,25.3,22.6,7.5,4.1,14.1
1678725840,25.2,39.6,25.2,22.6,6.1,3.6,14.1
1678725960,25.6,39.0,25.6,22.6,9.3,3.4,14.1
1678726080,25.8,39.0,25.8,22.6,9.7,3.3,14.1
1678726200,26.0,39.4,26.0,22.6,10.5,3.3,14.2
1678726320,26.0,39.1,26.0,22.6,9.5,3.3,14.2
1678726440,26.0,39.0,26.0,22.6,9.8,3.3,14.2
1678726560,26.0,38.1,25.9,22.6,8.2,3.1,14.3
1678726680,25.8,38.9,25.7,22.6,5.4,2.8,14.3
1678726800,25.8,38.9,25.8,22.6,6.2,2.8,14.3
1678726920,26.0,38.8,25.9,22.6,8.4,3.1,14.3
1678727040,25.8,38.9,25.8,22.6,6.4,2.8,14.3
1678727160,25.8,38.9,25.8,22.6,6.6,3.4,14.3
1678727280,25.9,38.9,25.9,22.6,7.7,3.4,14.4
1678727400,26.0,38.7,26.0,22.6,8.8,3.3,14.4
1678727520,26.0,38.7,26.0,22.6,7.8,4.0,14.4
1678727640,26.0,39.2,26.0,22.6,7.9,3.2,14.4
1678727760,26.3,38.6,26.3,22.6,10.5,2.7,14.4
1678727880,26.3,38.6,26.3,22.6,10.0,2.7,14.5
1678728000,26.6,38.1,26.6,22.6,12.2,2.7,14.5
1678728120,26.7,38.7,26.6,22.6,12.2,2.7,14.5
1678728240,26.5,38.7,26.5,22.6,9.9,2.6,14.5
1678728360,26.7,38.1,26.7,22.6,12.2,2.7,14.6
1678728480,26.6,38.3,26.6,22.6,11.3,2.6,14.6
1678728600,26.7,38.3,26.7,22.6,11.7,2.7,14.6
1678728720,26.7,38.0,26.7,22.6,11.9,2.7,14.7
1678728840,27.0,39.1,27.0,22.6,15.2,2.6,14.7
1678728960,27.5,39.0,27.5,22.6,19.8,2.6,14.8
1678729080,27.2,40.8,27.2,22.6,15.7,2.7,14.9
1678729200,27.2,40.8,27.2,22.6,15.5,2.6,14.9
1678729320,27.2,40.8,27.2,22.6,15.2,2.6,15.0
1678729440,27.2,40.8,27.1,22.6,14.8,2.7,15.1
1678729560,27.1,40.8,27.1,22.6,13.8,2.7,15.1
1678729680,27.2,40.9,27.2,22.6,15.1,2.7,15.2
1678729800,27.1,39.2,27.1,22.6,13.6,2.6,15.2
1678729920,27.3,39.2,27.3,22.6,16.1,2.6,15.3
1678730040,27.2,39.1,27.2,22.6,15.0,2.7,15.3
1678730160,27.3,39.2,27.3,22.6,15.8,2.6,15.3
1678730280,27.5,39.1,27.5,22.6,17.8,2.6,15.3
1678730400,27.6,39.2,27.6,22.6,19.0,2.6,15.4
1678730520,27.4,39.2,27.4,22.6,17.0,2.6,15.3
1678730640,27.3,39.2,27.3,22.6,16.5,2.6,15.4
1678730760,27.6,39.1,27.6,22.6,19.8,2.6,15.4
1678730880,27.2,37.7,27.2,22.6,14.7,2.6,15.3
1678731000,27.2,39.2,27.2,22.6,15.1,2.7,15.3
1678731120,26.6,39.3,26.6,22.6,8.2,2.8,15.4
1678731240,26.7,38.2,26.6,22.6,9.7,3.4,15.4
1678731360,26.7,38.2,26.6,22.6,9.5,2.9,15.4
1678731480,26.8,38.2,26.7,22.6,11.2,3.3,15.3
1678731600,26.8,38.4,26.8,22.6,11.6,3.2,15.3
1678731720,26.7,38.2,26.7,22.6,10.3,2.6,15.3
1678731840,26.9,36.2,26.9,22.6,12.6,2.8,15.3
1678731960,26.6,39.2,26.6,22.6,9.4,3.4,15.3
1678732080,26.5,39.2,26.5,22.6,8.5,2.9,15.3
1678732200,26.4,38.4,26.4,22.6,7.2,3.3,15.3
1678732320,26.4,39.0,26.4,22.6,7.6,3.3,15.3
1678732440,26.4,39.0,26.4,22.6,7.5,3.3,15.2
1678732560,26.3,39.2,26.3,22.6,6.9,3.9,15.2
1678732680,26.3,39.2,26.3,22.6,7.1,3.9,15.2
1678732800,26.4,39.2,26.4,22.6,8.2,3.7,15.2
1678732920,26.6,38.8,26.6,22.6,10.2,2.7,15.2
1678733040,26.8,39.6,26.8,22.6,11.4,2.7,15.2
1678733160,26.6,39.5,26.6,22.6,9.1,2.7,15.3
1678733280,26.6,38.7,26.6,22.6,9.5,3.3,15.3
1678733400,26.5,38.8,26.5,22.6,8.7,3.8,15.3
1678733520,26.4,38.8,26.4,22.6,7.5,3.7,15.3
1678733640,26.4,38.8,26.3,22.6,7.1,3.9,15.3
1678733760,26.5,39.0,26.5,22.6,8.4,3.6,15.3
1678733880,26.5,39.0,26.4,22.6,7.7,3.4,15.3
1678734000,26.3,39.0,26.3,22.6,5.7,2.7,15.2
1678734120,26.4,39.7,26.3,22.6,6.7,3.4,15.2
1678734240,26.3,39.7,26.3,22.6,6.5,3.8,15.2
1678734360,26.4,39.5,26.3,22.6,7.5,3.9,15.2
1678734480,26.4,38.5,26.4,22.6,8.7,4.1,15.3
1678734600,26.5,38.6,26.5,22.6,9.5,3.9,15.2
1678734720,26.7,39.2,26.7,22.6,11.2,3.3,15.2
1678734840,27.0,42.6,27.0,22.6,12.2,3.2,15.3
1678734960,26.8,38.9,26.8,22.6,9.6,2.6,15.2
1678735080,26.9,38.9,26.8,22.6,11.2,2.6,15.2
1678735200,27.0,36.5,27.0,22.6,13.1,2.8,15.3
1678735320,27.5,38.4,27.5,22.6,18.5,3.6,15.3
1678735440,27.0,38.5,27.0,22.6,12.7,3.4,15.3
1678735560,27.3,39.7,27.3,22.6,15.0,3.4,15.3
1678735680,26.9,38.2,26.9,22.6,11.5,3.2,15.3
1678735800,26.8,38.2,26.8,22.6,9.5,2.6,15.4
1678735920,26.6,37.9,26.5,22.6,6.8,2.6,15.3
1678736040,28.8,38.1,28.8,22.6,27.7,2.9,15.3
1678736160,27.1,39.0,27.1,22.6,13.3,3.2,15.3
1678736280,26.9,38.1,26.9,22.6,11.5,3.8,15.4
1678736400,27.1,39.4,27.1,22.6,14.4,3.2,15.4
1678736520,27.3,39.6,27.3,22.6,15.0,2.7,15.4
1678736640,28.2,40.2,28.2,22.6,22.6,2.5,15.4
1678736760,28.1,40.9,28.1,22.6,21.6,2.5,15.4
1678736880,27.5,40.9,27.5,22.6,17.6,2.6,15.4
1678737000,27.5,38.8,27.5,22.6,14.9,2.6,15.4
1678737120,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1678737240,28.2,40.0,28.2,22.6,23.2,3.1,15.4
1678737360,28.0,39.9,28.0,22.6,20.8,3.1,15.4
1678737480,27.6,39.9,27.6,22.6,17.9,3.1,15.4
1678737600,27.7,39.9,27.7,22.6,18.1,2.6,15.4
1678737720,27.4,39.8,27.4,22.6,15.4,2.6,15.4
1678737840,27.9,39.9,27.9,22.6,19.8,3.1,15.4
1678737960,28.2,39.9,28.2,22.6,20.8,2.6,15.4
1678738080,28.0,39.9,28.0,22.6,19.7,2.8,15.4
1678738200,27.9,39.9,27.9,22.6,19.1,3.2,15.4
1678738320,27.8,39.9,27.8,22.6,17.6,2.6,15.4
1678738440,27.9,39.9,27.9,22.6,18.0,2.6,15.4
1678738560,27.8,39.9,27.8,22.6,17.5,2.6,15.4
1678738680,28.0,39.9,28.1,22.6,18.8,2.6,15.4
1678738800,28.1,39.9,28.1,22.6,18.7,2.6,15.4
1678738920,28.0,39.9,28.0,22.6,18.8,3.1,15.4
1678739040,28.0,39.9,28.0,22.6,17.9,3.1,15.4
1678739160,27.7,39.8,27.7,22.6,15.8,2.7,15.4
1678739280,27.2,39.5,27.2,22.6,12.5,3.2,15.4
1678739400,26.9,39.5,26.9,22.6,9.1,3.3,15.4
1678739520,27.1,37.1,27.1,22.6,11.3,2.8,15.4
1678739640,27.6,41.4,27.6,22.6,15.2,3.2,15.4
1678739760,27.5,40.7,27.5,22.6,14.5,3.1,15.4
1678739880,27.4,40.3,27.4,22.6,14.2,3.2,15.4
1678740000,27.3,40.2,27.2,22.6,11.7,3.7,15.4
1678740120,28.3,40.2,28.3,22.6,18.1,2.9,15.5
1678740240,28.4,40.2,28.3,22.6,19.1,2.5,15.4
1678740360,29.2,40.2,29.2,22.6,18.8,2.5,15.4
1678740480,29.1,40.2,29.2,22.6,18.4,2.5,15.4
1678740600,29.1,40.2,29.1,22.6,17.9,2.5,15.5
1678740720,29.2,40.2,29.2,22.6,18.1,3.0,15.5
1678740840,29.0,40.2,29.0,22.6,17.9,3.4,15.5
1678740960,29.2,40.2,29.2,22.6,17.4,3.0,15.5
1678741080,29.4,40.5,29.4,22.6,16.8,2.8,15.5
1678741200,29.3,40.8,29.3,22.6,16.1,2.5,15.5
1678741320,29.3,41.1,29.3,22.6,15.8,2.5,15.5
1678741440,29.3,41.4,29.3,22.6,15.3,2.6,15.5
1678741560,29.3,41.6,29.3,22.6,15.5,2.5,15.5
1678741680,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1678741800,29.3,41.0,29.3,22.6,14.1,2.5,15.6
1678741920,29.2,41.3,29.2,22.6,14.3,2.8,15.6
1678742040,29.2,41.7,29.2,22.6,13.3,2.5,15.6
1678742160,29.2,41.8,29.2,22.6,12.9,2.7,15.6
1678742280,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1678742400,29.2,42.2,29.2,22.6,12.1,2.5,15.6
1678742520,29.2,42.0,29.2,22.6,11.7,2.5,15.6
1678742640,29.2,42.0,29.2,22.6,11.3,2.5,15.6
1678742760,29.2,42.4,29.1,22.6,10.9,2.5,15.7
1678742880,29.1,42.2,29.1,22.6,10.5,2.4,15.7
1678743000,29.1,42.2,29.1,22.6,10.7,2.9,15.7
1678743120,29.1,42.5,29.1,22.6,9.8,2.5,15.7
1678743240,29.1,42.4,29.1,22.6,10.1,3.0,15.7
1678743360,29.1,42.7,29.1,22.6,9.9,2.9,15.7
1678743480,29.1,42.6,29.1,22.6,9.1,2.5,15.7
1678743600,29.1,42.9,29.0,22.6,8.6,2.5,15.7
1678743720,29.1,43.1,29.0,22.6,8.3,2.5,15.8
1678743840,29.0,43.0,29.0,22.6,8.0,2.4,15.8
1678743960,29.0,43.1,29.0,22.6,7.7,2.4,15.8
1678744080,29.0,42.0,29.0,22.6,8.1,2.9,15.8
1678744200,29.0,43.6,29.0,22.6,7.2,2.4,15.8
1678744320,29.0,43.8,29.0,22.6,7.2,2.5,15.8
1678744440,29.0,43.5,29.0,22.6,6.9,2.5,15.8
1678744560,29.0,43.6,29.0,22.6,6.7,2.5,15.9
1678744680,29.0,43.5,29.0,22.6,6.7,2.6,15.9
1678744800,29.0,43.6,29.0,22.6,6.9,3.0,15.9
1678744920,29.0,43.6,29.0,22.6,6.1,2.4,15.9
1678745040,27.5,36.7,27.5,22.6,4.9,2.6,15.9
1678745160,27.7,36.5,27.7,22.6,6.1,3.7,15.9
1678745280,29.0,44.6,28.9,22.6,7.1,3.5,15.9
1678745400,29.0,44.0,28.9,22.6,6.8,3.6,15.9
1678745520,29.0,43.9,28.9,22.6,6.7,3.6,15.9
1678745640,29.0,43.9,28.9,22.6,5.8,2.5,16.0
1678745760,29.0,43.9,28.9,22.6,5.4,2.5,16.0
1678745880,29.0,44.0,28.9,22.6,5.3,2.5,16.0
1678746000,28.9,43.6,28.9,22.6,5.3,2.4,16.0
1678746120,28.9,43.8,28.9,22.6,5.2,2.4,16.0
1678746240,28.9,44.2,28.9,22.6,5.1,2.4,16.1
1678746360,28.9,43.7,28.9,22.6,4.9,2.4,16.1
1678746480,28.9,44.3,28.9,22.6,5.0,2.5,16.1
1678746600,28.8,37.3,28.8,22.6,5.3,2.5,16.1
1678746720,28.9,45.1,28.9,22.6,4.9,2.5,16.2
1678746840,28.9,38.2,28.9,22.6,5.4,3.0,16.2
1678746960,29.0,38.2,29.0,22.6,5.9,3.0,16.2
1678747080,28.9,42.2,28.9,22.6,4.7,2.5,16.2
1678747200,28.9,42.0,28.9,22.6,4.6,2.5,16.2
1678747320,28.9,34.5,28.9,22.6,5.1,3.0,16.2
1678747440,28.9,44.4,28.9,22.6,4.7,2.5,16.2
1678747560,28.9,45.0,28.9,22.6,4.6,2.6,16.2
1678747680,28.9,43.9,28.9,22.6,4.9,3.0,16.2
1678747800,28.9,43.0,28.9,22.6,4.9,2.7,16.3
1678747920,28.9,45.4,28.9,22.6,4.5,2.5,16.3
1678748040,28.9,43.5,28.9,22.6,4.3,2.4,16.3
1678748160,28.9,41.5,28.9,22.6,4.3,2.4,16.3
1678748280,28.9,41.7,28.9,22.6,4.4,2.4,16.3
1678748400,28.9,42.6,28.9,22.6,4.9,3.1,16.3
1678748520,28.9,41.2,28.9,22.6,5.4,3.4,16.3
1678748640,28.9,42.3,28.8,22.6,5.2,3.6,16.3
1678748760,28.9,45.4,28.9,22.6,5.3,3.6,16.4
1678748880,28.3,39.0,28.3,22.6,4.3,3.3,16.4
1678749000,28.0,39.0,28.0,22.6,3.6,2.5,16.4
1678749120,27.2,38.4,27.2,22.6,2.5,2.6,16.4
1678749240,27.1,38.8,27.1,22.6,3.3,3.5,16.4
1678749360,27.7,38.8,27.7,22.6,5.7,3.2,16.4
1678749480,28.9,45.1,28.8,22.6,5.3,3.6,16.4
1678749600,28.9,43.6,28.8,22.6,5.2,3.6,16.4
1678749720,28.9,45.4,28.8,22.6,4.7,3.0,16.4
1678749840,28.9,44.8,28.8,22.6,4.8,3.0,16.4
1678749960,28.9,44.6,28.8,22.6,3.9,2.4,16.5
1678750080,28.9,44.4,28.8,22.6,4.1,2.4,16.5
1678750200,28.9,44.3,28.8,22.6,4.0,2.5,16.5
1678750320,28.9,44.7,28.8,22.6,3.9,2.4,16.5
1678750440,28.9,44.5,28.8,22.6,3.9,2.4,16.6
1678750560,28.9,44.5,28.8,22.6,4.0,2.5,16.6
1678750680,28.9,43.1,28.8,22.6,4.2,2.5,16.6
1678750800,28.9,42.2,28.8,22.6,4.1,2.5,16.7
1678750920,28.9,44.4,28.8,22.6,4.1,2.8,16.7
1678751040,28.9,44.5,28.8,22.6,3.9,2.4,16.7
1678751160,28.8,44.5,28.8,22.6,3.9,2.4,16.8
1678751280,28.9,44.5,28.8,22.6,3.9,2.4,16.8
1678751400,28.8,44.6,28.8,22.6,3.9,2.5,16.8
1678751520,28.8,44.5,28.8,22.6,4.0,2.5,16.8
1678751640,28.8,44.5,28.8,22.6,3.9,2.5,16.8
1678751760,28.8,44.6,28.8,22.6,3.9,2.4,16.9
1678751880,28.8,44.7,28.8,22.6,3.9,2.5,16.9
1678752000,28.8,44.5,28.8,22.6,4.3,2.9,16.9
1678752120,28.8,44.3,28.8,22.6,4.4,3.0,16.9
1678752240,28.8,44.6,28.8,22.6,3.8,2.5,16.9
1678752360,28.8,44.5,28.8,22.6,3.8,2.5,16.9
1678752480,28.8,44.1,28.8,22.6,3.9,2.5,16.9
1678752600,28.8,44.3,28.8,22.6,3.7,2.4,17.0
1678752720,28.8,44.6,28.8,22.6,3.7,2.5,17.0
1678752840,28.8,44.5,28.8,22.6,3.8,2.5,17.0
1678752960,28.8,44.5,28.8,22.6,3.8,2.4,17.0
1678753080,28.8,44.2,28.8,22.6,4.4,3.0,17.0
1678753200,28.8,44.2,28.8,22.6,4.4,3.0,17.0
1678753320,28.8,44.5,28.8,22.6,3.8,2.5,17.1
1678753440,28.8,44.6,28.8,22.6,3.7,2.4,17.1
1678753560,28.8,44.4,28.8,22.6,3.7,2.4,17.1
1678753680,28.8,44.2,28.8,22.6,3.8,2.5,17.1
1678753800,28.8,44.4,28.8,22.6,3.7,2.4,17.1
1678753920,28.8,44.0,28.8,22.6,4.4,3.0,17.1
1678754040,28.8,44.2,28.8,22.6,3.7,2.5,17.2
1678754160,28.8,44.2,28.8,22.6,3.9,2.5,17.2
1678754280,28.8,43.9,28.8,22.6,3.8,2.5,17.2
1678754400,28.8,44.2,28.8,22.6,3.7,2.4,17.2
1678754520,28.8,43.9,28.8,22.6,3.6,2.7,17.2
1678754640,28.8,43.5,28.8,22.6,4.2,3.0,17.2
1678754760,28.8,43.5,28.8,22.6,4.2,2.6,17.2
1678754880,28.8,44.0,28.8,22.6,3.6,2.5,17.2
1678755000,28.8,43.6,28.8,22.6,3.7,2.5,17.2
1678755120,28.8,43.6,28.8,22.6,3.9,2.6,17.2
1678755240,28.8,43.8,28.8,22.6,3.8,2.8,17.2
1678755360,28.8,43.2,28.8,22.6,4.3,3.0,17.2
1678755480,28.8,42.8,28.8,22.6,4.0,2.6,17.2
1678755600,28.8,42.9,28.8,22.6,3.7,2.4,17.2
1678755720,28.8,43.0,28.8,22.6,3.6,2.5,17.2
1678755840,28.8,42.8,28.8,22.6,3.7,2.5,17.2
1678755960,28.8,41.4,28.8,22.6,3.6,2.4,17.2
1678756080,28.3,37.9,28.2,22.6,3.9,3.2,17.2
1678756200,27.2,37.9,27.2,22.6,3.5,3.7,17.2
1678756320,26.9,39.1,26.9,22.6,2.9,3.2,17.2
1678756440,26.7,38.2,26.6,22.6,2.5,3.5,17.2
1678756560,26.5,38.2,26.5,22.6,2.2,3.4,17.2
1678756680,26.4,38.0,26.4,22.6,1.9,2.8,17.2
1678756800,26.2,36.6,26.2,22.6,1.7,3.6,17.2
1678756920,26.1,36.6,26.1,22.6,1.4,4.0,17.2
1678757040,26.0,37.3,26.0,22.6,1.2,4.0,17.2
1678757160,26.0,37.1,25.9,22.6,1.0,4.0,17.2
1678757280,25.9,37.1,25.9,22.6,0.9,3.9,17.1
1678757400,25.9,37.4,25.9,22.6,0.9,3.4,17.1
1678757520,25.8,37.9,25.8,22.6,0.7,4.1,17.1
1678757640,25.8,37.9,25.8,22.6,0.5,4.0,17.1
1678757760,25.7,36.8,25.7,22.6,0.4,4.1,17.1
1678757880,25.7,30.7,25.7,22.6,0.4,4.1,17.1
1678758000,25.7,30.6,25.7,22.6,0.4,4.1,17.1
1678758120,25.7,30.3,25.6,22.6,0.3,3.7,17.1
1678758240,25.7,30.3,25.6,22.6,0.3,3.7,17.1
1678758360,25.6,30.8,25.6,22.6,0.2,3.9,17.1
1678758480,25.6,30.4,25.5,22.6,0.2,4.3,17.0
1678758600,25.6,30.0,25.5,22.6,0.1,4.0,17.0
1678758720,25.5,29.6,25.5,22.6,0.1,4.1,17.0
1678758840,25.5,29.2,25.5,22.6,0.1,4.1,17.0
1678758960,25.5,28.6,25.5,22.6,0.0,3.9,17.0
1678759080,25.5,28.2,25.4,22.6,0.0,4.5,17.0
1678759200,25.5,27.7,25.4,22.6,0.0,4.0,17.0
1678759320,25.4,26.7,25.4,22.6,0.0,4.5,17.0
1678759440,25.5,25.8,25.4,22.6,0.0,4.0,16.9
1678759560,25.4,25.8,25.4,22.6,0.0,4.5,16.9
1678759680,25.4,25.8,25.4,22.6,-0.0,4.0,16.9
1678759800,25.4,25.8,25.4,22.6,-0.0,4.1,16.9
1678759920,25.4,25.7,25.4,22.6,-0.0,3.5,16.9
1678760040,25.4,23.1,25.4,22.6,-0.0,4.1,16.9
1678760160,25.4,19.3,25.3,22.6,-0.0,4.2,16.9
1678760280,25.3,14.5,25.3,22.6,-0.0,4.2,16.9
1678760400,25.4,9.6,25.3,22.6,-0.0,4.0,16.8
1678760520,25.3,6.0,25.3,22.6,-0.0,4.0,16.8
1678760640,25.3,3.8,25.3,22.6,-0.0,3.9,16.8
1678760760,25.4,2.5,25.4,22.6,-0.0,3.5,16.8
1678760880,25.3,1.7,25.3,22.6,-0.0,3.9,16.8
1678761000,25.3,1.2,25.3,22.6,-0.0,4.0,16.8
1678761120,25.3,0.9,25.3,22.6,-0.0,3.9,16.8
1678761240,25.3,0.8,25.3,22.6,-0.0,4.0,16.8
1678761360,25.3,0.6,25.3,22.6,-0.0,4.1,16.7
1678761480,25.3,0.6,25.3,22.6,-0.0,3.9,16.7
1678761600,25.2,0.5,25.2,22.6,-0.0,4.3,16.7
1678761720,25.3,0.4,25.3,22.6,-0.0,3.3,16.7
1678761840,25.3,0.4,25.2,22.6,-0.0,4.0,16.7
1678761960,25.2,0.4,25.2,22.6,-0.0,4.0,16.7
1678762080,25.2,0.4,25.2,22.6,-0.0,3.9,16.7
1678762200,25.2,0.4,25.2,22.6,-0.0,4.0,16.7
1678762320,25.2,0.4,25.2,22.6,-0.0,4.0,16.7
1678762440,25.2,0.4,25.2,22.6,-0.0,4.3,16.6
1678762560,25.2,0.3,25.2,22.6,-0.0,4.1,16.6
1678762680,25.2,0.3,25.2,22.6,-0.0,4.3,16.6
1678762800,25.2,0.4,25.2,22.6,-0.0,3.8,16.6
1678762920,25.2,0.3,25.2,22.6,-0.0,3.9,16.6
1678763040,25.2,0.3,25.2,22.6,-0.0,4.0,16.6
1678763160,25.2,0.3,25.2,22.6,-0.0,4.0,16.6
1678763280,25.2,0.3,25.2,22.6,-0.0,3.9,16.6
1678763400,25.2,0.3,25.2,22.6,-0.0,4.0,16.6
1678763520,25.2,0.4,25.2,22.6,-0.0,4.0,16.6
1678763640,25.2,0.3,25.2,22.6,-0.0,3.4,16.6
1678763760,25.2,0.3,25.2,22.6,-0.0,3.7,16.5
1678763880,25.2,0.4,25.2,22.6,-0.0,4.0,16.5
1678764000,25.2,0.3,25.1,22.6,-0.0,3.9,16.5
1678764120,25.1,0.3,25.1,22.6,-0.0,4.1,16.5
1678764240,25.1,0.3,25.1,22.6,-0.0,4.0,16.5
1678764360,25.1,0.3,25.1,22.6,-0.0,3.9,16.5
1678764480,25.1,0.3,25.1,22.6,-0.0,4.0,16.5
1678764600,25.1,0.3,25.1,22.6,-0.0,3.8,16.5
1678764720,25.1,0.3,25.1,22.6,-0.0,3.9,16.5
1678764840,25.1,0.3,25.1,22.6,-0.0,4.0,16.5
1678764960,25.1,0.3,25.1,22.6,-0.0,4.0,16.5
1678765080,25.1,0.3,25.1,22.6,-0.0,4.0,16.5
1678765200,25.1,0.3,25.1,22.6,-0.0,4.0,16.5
1678765320,25.1,0.4,25.1,22.6,-0.0,4.0,16.5
1678765440,25.1,0.3,25.1,22.6,-0.0,3.5,16.5
1678765560,25.1,0.3,25.1,22.6,-0.0,4.0,16.5
1678765680,25.1,0.3,25.1,22.6,-0.0,4.0,16.5
1678765800,25.1,0.3,25.0,22.6,-0.0,4.1,16.4
1678765920,25.1,0.3,25.1,22.6,-0.0,4.0,16.4
1678766040,25.1,0.3,25.1,22.6,-0.0,4.0,16.4
1678766160,25.1,0.3,25.0,22.6,-0.0,4.0,16.4
1678766280,25.0,0.3,25.0,22.6,-0.0,4.0,16.4
1678766400,25.0,0.3,25.0,22.6,-0.0,4.1,16.4
1678766525,25.1,0.3,25.1,22.6,-0.0,3.3,16.4
1678766640,25.0,0.3,25.0,22.6,-0.0,4.0,16.4
1678766760,25.0,0.3,25.0,22.6,-0.0,4.0,16.4
1678766880,25.0,0.3,25.0,22.6,-0.0,4.2,16.4
1678767000,25.0,0.3,25.0,22.6,-0.0,3.9,16.4
1678767120,25.0,0.3,25.0,22.6,-0.0,4.1,16.4
1678767240,25.0,0.3,25.0,22.6,-0.0,4.1,16.4
1678767360,25.0,0.3,25.0,22.6,-0.0,4.0,16.4
1678767480,25.0,0.3,25.0,22.6,-0.0,4.1,16.4
1678767600,25.0,0.3,25.0,22.6,-0.0,3.4,16.4
1678767720,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1678767840,25.0,0.3,25.0,22.6,-0.0,4.0,16.4
1678767960,25.0,0.3,25.0,22.6,-0.0,3.9,16.3
1678768080,25.0,0.3,25.0,22.6,-0.0,4.0,16.3
1678768200,25.0,0.3,25.0,22.6,-0.0,4.0,16.3
1678768320,25.0,0.3,25.0,22.6,-0.0,4.0,16.3
1678768440,25.0,0.3,25.0,22.6,-0.0,3.6,16.3
1678768560,25.0,0.3,25.0,22.6,-0.0,3.3,16.3
1678768680,25.0,0.3,25.0,22.6,-0.0,3.3,16.3
1678768800,25.0,0.3,24.9,22.6,-0.0,4.2,16.3
1678768920,25.0,0.3,24.9,22.6,-0.0,4.1,16.3
1678769040,25.0,0.3,25.0,22.6,-0.0,4.0,16.3
1678769160,25.0,0.3,24.9,22.6,-0.0,4.0,16.3
1678769280,25.0,0.3,24.9,22.6,-0.0,4.0,16.3
1678769400,25.0,0.3,25.0,22.6,-0.0,3.4,16.3
1678769520,25.0,0.3,25.0,22.6,-0.0,3.5,16.3
1678769640,25.0,0.3,24.9,22.6,-0.0,4.0,16.3
1678769760,24.9,0.3,24.9,22.6,-0.0,4.0,16.3
1678769880,24.9,0.3,24.9,22.6,-0.0,4.2,16.3
1678770000,24.9,0.3,24.9,22.6,-0.0,4.0,16.3
1678770120,24.9,0.3,24.9,22.6,-0.0,4.2,16.2
1678770240,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1678770360,24.9,0.3,24.9,22.6,-0.0,4.0,16.2
1678770480,24.9,0.3,24.9,22.6,-0.0,3.8,16.2
1678770600,25.0,0.3,25.0,22.6,-0.0,2.8,16.2
1678770720,24.9,0.3,24.9,22.6,-0.0,4.0,16.2
1678770840,24.9,0.3,24.9,22.6,-0.0,4.0,16.2
1678770960,24.9,0.3,24.9,22.6,-0.0,4.0,16.2
1678771080,24.9,0.3,24.9,22.6,-0.0,4.1,16.2
1678771200,24.9,0.3,24.9,22.6,-0.0,3.9,16.2
1678771320,24.9,0.3,24.9,22.6,-0.0,3.4,16.2
1678771440,24.9,0.3,24.9,22.6,-0.0,3.4,16.2
1678771560,24.9,0.3,24.9,22.6,-0.0,3.7,16.2
1678771680,24.9,0.3,24.9,22.6,-0.0,3.6,16.2
1678771800,24.9,0.3,24.9,22.6,-0.0,4.0,16.2
1678771920,24.9,0.3,24.8,22.6,-0.0,4.1,16.2
1678772040,24.9,0.3,24.9,22.6,-0.0,3.9,16.1
1678772160,24.9,0.3,24.9,22.6,-0.0,3.9,16.1
1678772280,24.9,0.3,24.9,22.6,-0.0,3.3,16.1
1678772400,24.9,0.3,24.9,22.6,-0.0,3.4,16.1
1678772520,24.9,0.3,24.8,22.6,-0.0,4.0,16.1
1678772640,24.9,0.3,24.8,22.6,-0.0,4.0,16.1
1678772760,24.9,0.3,24.9,22.6,-0.0,3.4,16.1
1678772880,24.9,0.3,24.9,22.6,-0.0,3.3,16.1
1678773000,24.9,0.3,24.9,22.6,-0.0,3.6,16.1
1678773120,24.9,0.3,24.9,22.6,-0.0,3.3,16.1
1678773240,24.9,0.3,24.9,22.6,-0.0,3.5,16.1
1678773360,24.8,0.3,24.8,22.6,-0.0,4.0,16.1
1678773480,24.8,0.3,24.8,22.6,-0.0,3.9,16.1
1678773600,24.8,0.3,24.8,22.6,-0.0,4.0,16.1
1678773720,24.8,0.3,24.8,22.6,-0.0,3.9,16.1
1678773840,24.9,0.3,24.9,22.6,-0.0,2.7,16.1
1678773960,24.9,0.3,24.9,22.6,-0.0,3.3,16.1
1678774080,24.8,0.3,24.8,22.6,-0.0,3.5,16.1
1678774200,24.8,0.3,24.8,22.6,-0.0,3.4,16.0
1678774320,24.8,0.3,24.8,22.6,-0.0,4.2,16.0
1678774440,24.8,0.3,24.8,22.6,-0.0,4.1,16.0
1678774560,24.8,0.3,24.8,22.6,-0.0,3.4,16.0
1678774680,24.8,0.3,24.8,22.6,-0.0,3.5,16.0
1678774800,24.8,0.3,24.8,22.6,-0.0,3.4,16.0
1678774920,24.8,0.3,24.8,22.6,-0.0,3.4,16.0
1678775040,24.8,0.3,24.8,22.6,-0.0,3.6,16.0
1678775160,24.8,0.3,24.8,22.6,-0.0,4.1,16.0
1678775280,24.8,0.3,24.8,22.6,-0.0,4.1,16.0
1678775400,24.8,0.3,24.7,22.6,-0.0,4.1,16.0
1678775520,24.8,0.3,24.8,22.6,-0.0,4.0,16.0
1678775640,24.8,0.3,24.8,22.6,-0.0,2.7,16.0
1678775760,24.8,0.3,24.8,22.6,-0.0,2.9,16.0
1678775880,24.8,0.3,24.8,22.6,-0.0,4.1,16.0
1678776000,24.8,0.3,24.7,22.6,-0.0,4.1,16.0
1678776120,24.7,0.3,24.7,22.6,-0.0,4.2,16.0
1678776240,24.7,0.3,24.7,22.6,-0.0,4.1,15.9
1678776360,24.7,0.3,24.7,22.6,-0.0,4.1,15.9
1678776480,24.8,0.3,24.8,22.6,-0.0,3.1,15.9
1678776600,24.8,0.3,24.8,22.6,-0.0,2.8,15.9
1678776720,24.8,0.3,24.8,22.6,-0.0,2.8,15.9
1678776840,24.8,0.3,24.8,22.6,-0.0,3.4,15.9
1678776960,24.7,0.3,24.7,22.6,-0.0,4.1,15.9
1678777080,24.7,0.3,24.7,22.6,-0.0,4.0,15.9
1678777200,24.7,0.3,24.7,22.6,-0.0,4.1,15.9
1678777320,24.7,0.3,24.7,22.6,-0.0,4.2,15.9
1678777440,24.7,0.3,24.7,22.6,-0.0,3.8,15.9
1678777560,24.8,0.3,24.7,22.6,-0.0,3.4,15.9
1678777680,24.8,0.3,24.8,22.6,-0.0,3.5,15.9
1678777800,24.7,0.3,24.7,22.6,-0.0,4.0,15.9
1678777920,24.7,0.3,24.7,22.6,-0.0,4.2,15.9
1678778040,24.7,0.3,24.7,22.6,-0.0,4.0,15.9
1678778160,24.7,0.3,24.7,22.6,-0.0,3.4,15.9
1678778280,24.7,0.3,24.7,22.6,-0.0,3.8,15.9
1678778400,24.8,0.3,24.8,22.6,-0.0,2.9,15.9
1678778520,24.7,0.3,24.7,22.6,-0.0,3.8,15.9
1678778640,24.7,0.3,24.7,22.6,-0.0,3.7,15.8
1678778760,24.7,0.3,24.7,22.6,-0.0,4.1,15.8
1678778880,24.7,0.3,24.7,22.6,-0.0,4.0,15.8
1678779000,24.6,0.3,24.6,22.6,-0.0,4.2,15.8
1678779120,24.7,0.3,24.7,22.6,-0.0,4.2,15.8
1678779240,24.7,0.3,24.7,22.6,-0.0,3.5,15.8
1678779360,24.7,0.3,24.7,22.6,-0.0,3.5,15.8
1678779480,24.7,0.3,24.7,22.6,-0.0,4.0,15.8
1678779600,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1678779720,24.7,0.3,24.6,22.6,-0.0,4.0,15.8
1678779840,24.7,0.3,24.6,22.6,-0.0,4.1,15.8
1678779960,24.7,0.3,24.6,22.6,-0.0,4.1,15.8
1678780080,24.7,0.3,24.7,22.6,-0.0,3.5,15.8
1678780200,24.7,0.3,24.7,22.6,-0.0,3.8,15.8
1678780320,24.7,0.3,24.6,22.6,-0.0,3.9,15.8
1678780440,24.6,0.3,24.6,22.6,-0.0,4.0,15.8
1678780560,24.6,0.3,24.6,22.6,-0.0,4.1,15.8
1678780680,24.6,0.3,24.6,22.6,-0.0,3.9,15.8
1678780800,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1678780920,24.7,0.3,24.7,22.6,-0.0,3.0,15.8
1678781040,24.6,0.3,24.6,22.6,-0.0,3.9,15.8
1678781160,24.7,0.3,24.7,22.6,-0.0,2.8,15.7
1678781280,24.6,0.3,24.6,22.6,-0.0,4.1,15.7
1678781400,24.6,0.3,24.6,22.6,-0.0,4.1,15.7
1678781520,24.6,0.3,24.6,22.6,-0.0,4.0,15.7
1678781640,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1678781760,24.6,0.3,24.6,22.6,-0.0,3.5,15.7
1678781880,24.7,0.3,24.7,22.6,-0.0,2.9,15.7
1678782000,24.6,0.3,24.6,22.6,-0.0,3.6,15.7
1678782120,24.6,0.3,24.6,22.6,-0.0,3.6,15.7
1678782240,24.6,0.3,24.6,22.6,-0.0,3.6,15.7
1678782360,24.6,0.3,24.5,22.6,-0.0,4.2,15.7
1678782480,24.6,0.3,24.5,22.6,-0.0,4.2,15.7
1678782600,24.6,0.3,24.6,22.6,-0.0,3.5,15.7
1678782720,24.6,0.3,24.6,22.6,-0.0,3.3,15.7
1678782840,24.6,0.3,24.6,22.6,-0.0,4.0,15.7
1678782960,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1678783080,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1678783200,24.6,0.3,24.6,22.6,-0.0,4.0,15.6
1678783320,24.6,0.3,24.6,22.6,-0.0,3.0,15.6
1678783440,24.6,0.3,24.6,22.6,-0.0,3.4,15.6
1678783560,24.6,0.3,24.6,22.6,-0.0,3.6,15.6
1678783680,24.6,0.3,24.6,22.6,-0.0,3.5,15.6
1678783800,24.6,0.3,24.5,22.6,-0.0,4.0,15.6
1678783920,24.6,0.3,24.5,22.6,-0.0,4.0,15.6
1678784040,24.6,0.3,24.6,22.6,-0.0,3.4,15.6
1678784160,24.6,0.3,24.6,22.6,-0.0,3.4,15.6
1678784280,24.5,0.3,24.5,22.6,-0.0,4.2,15.6
1678784400,24.6,0.3,24.6,22.6,-0.0,3.5,15.6
1678784520,24.6,0.3,24.6,22.6,-0.0,3.6,15.6
1678784640,24.5,0.3,24.5,22.6,-0.0,4.0,15.6
1678784760,24.6,0.3,24.6,22.6,-0.0,3.4,15.6
1678784880,24.6,0.3,24.6,22.6,-0.0,3.4,15.6
1678785000,24.6,0.3,24.6,22.6,-0.0,3.4,15.6
1678785120,24.6,0.3,24.6,22.6,-0.0,3.2,15.6
1678785240,24.6,0.3,24.6,22.6,-0.0,3.3,15.6
1678785360,24.6,0.3,24.6,22.6,-0.0,3.4,15.6
1678785480,24.5,0.3,24.5,22.6,-0.0,3.8,15.5
1678785600,24.6,0.3,24.6,22.6,-0.0,2.8,15.5
1678785720,24.5,0.3,24.5,22.6,-0.0,3.4,15.5
1678785840,24.5,0.3,24.5,22.6,-0.0,3.4,15.5
1678785960,24.6,0.3,24.6,22.6,-0.0,2.9,15.5
1678786080,24.6,0.3,24.6,22.6,-0.0,3.3,15.5
1678786200,24.5,0.3,24.5,22.6,-0.0,3.3,15.5
1678786320,24.5,0.3,24.5,22.6,-0.0,3.4,15.5
1678786440,24.5,0.3,24.5,22.6,-0.0,4.2,15.5
1678786560,24.5,0.3,24.5,22.6,-0.0,4.2,15.5
1678786680,24.5,0.3,24.5,22.6,-0.0,3.7,15.5
1678786800,24.5,0.3,24.5,22.6,-0.0,3.3,15.5
1678786920,24.5,0.3,24.5,22.6,-0.0,3.3,15.5
1678787040,24.5,0.3,24.5,22.6,-0.0,3.6,15.5
1678787160,24.5,0.3,24.5,22.6,-0.0,4.0,15.5
1678787280,24.5,0.3,24.4,22.6,-0.0,4.2,15.5
1678787400,24.5,0.3,24.5,22.6,-0.0,3.7,15.5
1678787520,24.5,0.3,24.5,22.6,-0.0,3.5,15.5
1678787640,24.5,0.3,24.4,22.6,-0.0,3.9,15.5
1678787760,24.5,0.3,24.5,22.6,-0.0,3.0,15.5
1678787880,24.5,0.3,24.5,22.6,-0.0,3.5,15.5
1678788000,24.5,0.3,24.5,22.6,-0.0,3.8,15.5
1678788120,24.5,0.3,24.4,22.6,-0.0,4.0,15.4
1678788240,24.4,0.3,24.4,22.6,-0.0,4.0,15.4
1678788360,24.4,0.3,24.4,22.6,-0.0,4.1,15.4
1678788480,24.5,0.3,24.5,22.6,-0.0,2.8,15.4
1678788600,24.5,0.3,24.5,22.6,-0.0,2.9,15.4
1678788720,24.5,0.3,24.5,22.6,-0.0,2.7,15.4
1678788840,24.5,0.3,24.5,22.6,-0.0,2.9,15.4
1678788960,24.4,0.3,24.4,22.6,-0.0,4.3,15.4
1678789080,24.4,0.3,24.4,22.6,-0.0,4.0,15.4
1678789200,24.4,0.3,24.4,22.6,-0.0,4.1,15.4
1678789320,24.4,0.3,24.4,22.6,-0.0,4.1,15.4
1678789440,24.5,0.3,24.5,22.6,-0.0,3.4,15.4
1678789560,24.5,0.3,24.5,22.6,-0.0,3.4,15.4
1678789680,24.5,0.3,24.5,22.6,-0.0,3.2,15.4
1678789800,24.4,0.3,24.4,22.6,-0.0,4.0,15.4
1678789920,24.4,0.3,24.4,22.6,-0.0,4.2,15.4
1678790040,24.4,0.3,24.4,22.6,-0.0,4.3,15.4
1678790160,24.4,0.3,24.4,22.6,-0.0,4.3,15.4
1678790280,24.4,0.3,24.4,22.6,-0.0,3.4,15.4
1678790400,24.4,0.3,24.4,22.6,-0.0,3.4,15.4
1678790520,24.4,0.3,24.4,22.6,-0.0,4.0,15.4
1678790640,24.4,0.3,24.4,22.6,-0.0,4.0,15.4
1678790760,24.4,0.3,24.4,22.6,-0.0,4.1,15.3
1678790880,24.4,0.3,24.3,22.6,-0.0,4.2,15.3
1678791000,24.4,0.3,24.3,22.6,-0.0,4.2,15.3
1678791120,24.3,0.3,24.3,22.6,-0.0,4.2,15.3
1678791240,24.4,0.4,24.3,22.6,-0.0,4.1,15.3
1678791360,24.4,0.4,24.3,22.6,-0.0,4.0,15.3
1678791480,24.4,0.4,24.4,22.6,-0.0,3.5,15.3
1678791600,24.3,0.4,24.3,22.6,-0.0,4.2,15.3
1678791720,24.3,0.4,24.3,22.6,-0.0,4.3,15.3
1678791840,24.3,0.4,24.3,22.6,-0.0,4.2,15.3
1678791960,24.3,0.4,24.3,22.6,-0.0,4.0,15.3
1678792080,24.3,0.4,24.3,22.6,-0.0,4.1,15.3
1678792200,24.3,0.3,24.3,22.6,-0.0,4.2,15.3
1678792320,24.3,0.3,24.3,22.6,-0.0,4.0,15.3
1678792440,24.3,0.3,24.3,22.6,-0.0,4.0,15.3
1678792560,24.4,0.3,24.4,22.6,-0.0,3.4,15.3
1678792680,24.3,0.3,24.3,22.6,-0.0,4.2,15.3
1678792800,24.3,0.3,24.3,22.6,-0.0,4.0,15.2
1678792920,24.3,0.3,24.3,22.6,-0.0,4.0,15.2
1678793040,24.3,0.3,24.3,22.6,-0.0,4.2,15.2
1678793160,24.3,0.3,24.3,22.6,-0.0,4.0,15.2
1678793280,24.3,0.3,24.3,22.6,-0.0,3.5,15.2
1678793400,24.3,0.3,24.3,22.6,-0.0,3.6,15.2
1678793520,24.3,0.3,24.3,22.6,-0.0,3.9,15.2
1678793640,24.3,0.3,24.3,22.6,-0.0,3.7,15.2
1678793760,24.3,0.3,24.3,22.6,-0.0,4.1,15.2
1678793880,24.3,0.4,24.3,22.6,-0.0,4.1,15.2
1678794000,24.3,0.4,24.3,22.6,-0.0,4.0,15.2
1678794120,24.3,0.4,24.2,22.6,-0.0,4.3,15.2
1678794240,24.3,0.4,24.3,22.6,-0.0,4.0,15.2
1678794360,24.3,0.4,24.3,22.6,-0.0,3.0,15.2
1678794480,24.4,0.4,24.4,22.6,-0.0,3.0,15.2
1678794600,24.3,0.4,24.3,22.6,-0.0,3.9,15.2
1678794720,24.3,0.4,24.3,22.6,-0.0,4.0,15.2
1678794840,24.2,0.4,24.2,22.6,-0.0,4.2,15.2
1678794960,24.2,0.5,24.2,22.6,-0.0,4.1,15.2
1678795080,24.3,0.5,24.3,22.6,-0.0,3.7,15.2
1678795200,24.3,0.5,24.3,22.6,-0.0,3.8,15.2
1678795320,24.3,0.5,24.3,22.6,-0.0,3.5,15.1
1678795440,24.3,0.5,24.3,22.6,-0.0,2.9,15.1
1678795560,24.2,0.5,24.2,22.6,-0.0,4.2,15.1
1678795680,24.2,0.5,24.2,22.6,-0.0,4.0,15.1
1678795800,24.2,0.5,24.2,22.6,-0.0,4.0,15.1
1678795920,24.2,0.5,24.2,22.6,-0.0,4.1,15.1
1678796040,24.2,0.5,24.2,22.6,-0.0,4.2,15.1
1678796160,24.3,0.5,24.3,22.6,-0.0,3.0,15.1
1678796280,24.3,0.5,24.3,22.6,-0.0,2.9,15.1
1678796400,24.3,0.5,24.3,22.6,-0.0,2.8,15.1
1678796520,24.3,0.5,24.3,22.6,-0.0,3.6,15.1
1678796640,24.2,0.5,24.2,22.6,-0.0,4.2,15.1
1678796760,24.2,0.5,24.2,22.6,-0.0,4.3,15.1
1678796880,24.2,0.5,24.2,22.6,-0.0,4.1,15.1
1678797000,24.2,0.6,24.2,22.6,-0.0,3.4,15.1
1678797120,24.2,0.5,24.2,22.6,-0.0,3.4,15.1
1678797240,24.2,0.5,24.2,22.6,-0.0,3.6,15.1
1678797360,24.2,0.6,24.2,22.6,-0.0,4.2,15.1
1678797480,24.2,0.6,24.2,22.6,-0.0,4.3,15.0
1678797600,24.2,0.6,24.2,22.6,-0.0,4.3,15.0
1678797720,24.2,0.6,24.2,22.6,-0.0,4.3,15.0
1678797840,24.2,0.6,24.2,22.6,-0.0,4.2,15.0
1678797960,24.2,0.6,24.1,22.6,-0.0,4.3,15.0
1678798080,24.2,0.6,24.2,22.6,-0.0,3.8,15.0
1678798200,24.2,0.6,24.1,22.6,-0.0,4.2,15.0
1678798320,24.2,0.6,24.1,22.6,-0.0,4.3,15.0
1678798440,24.1,0.6,24.1,22.6,-0.0,4.3,15.0
1678798560,24.1,0.6,24.1,22.6,-0.0,4.3,15.0
1678798680,24.1,0.6,24.1,22.6,-0.0,4.2,15.0
1678798800,24.1,0.6,24.1,22.6,-0.0,4.1,15.0
1678798920,24.1,0.5,24.1,22.6,-0.0,4.1,15.0
1678799040,24.2,0.5,24.2,22.6,-0.0,3.6,14.9
1678799160,24.2,0.4,24.2,22.6,-0.0,3.6,14.9
1678799280,24.1,0.5,24.1,22.6,-0.0,4.1,14.9
1678799400,24.1,0.5,24.1,22.6,-0.0,3.9,14.9
1678799520,24.1,0.5,24.1,22.6,-0.0,4.1,14.9
1678799640,24.1,0.6,24.1,22.6,-0.0,4.3,14.9
1678799760,24.2,0.7,24.1,22.6,-0.0,3.6,14.9
1678799880,24.2,0.7,24.1,22.6,-0.0,3.6,14.9
1678800000,24.2,1.0,24.1,22.6,-0.0,3.7,14.9
1678800120,24.1,1.1,24.1,22.6,-0.0,3.9,14.9
1678800240,24.2,1.4,24.1,22.6,-0.0,3.6,14.9
1678800360,24.1,1.8,24.1,22.6,-0.0,4.1,14.9
1678800480,24.1,2.5,24.1,22.6,-0.0,4.0,14.9
1678800600,24.1,3.5,24.1,22.6,-0.0,3.6,14.9
1678800720,24.1,5.0,24.1,22.6,-0.0,3.7,14.9
1678800840,24.1,6.9,24.1,22.6,-0.0,3.9,14.9
1678800960,24.1,9.2,24.1,22.6,-0.0,3.5,14.9
1678801080,24.1,12.1,24.1,22.6,-0.0,4.0,14.9
1678801200,24.1,15.2,24.1,22.6,-0.0,4.2,14.9
1678801320,24.1,18.1,24.1,22.6,-0.0,4.3,14.8
1678801440,24.1,21.3,24.0,22.6,-0.0,4.3,14.8
1678801560,24.1,24.2,24.0,22.6,-0.0,4.4,14.8
1678801680,24.1,24.4,24.1,22.6,-0.0,4.0,14.8
1678801800,24.1,24.4,24.1,22.6,-0.0,3.9,14.8
1678801920,24.0,24.4,24.0,22.6,-0.0,4.2,14.8
1678802040,24.0,24.4,24.0,22.6,0.0,4.4,14.8
1678802160,24.0,24.4,24.0,22.6,0.0,4.4,14.8
1678802280,24.0,24.4,24.0,22.6,0.0,4.3,14.8
1678802400,24.0,24.4,24.0,22.6,0.0,4.3,14.8
1678802520,24.0,24.3,24.0,22.6,0.0,4.4,14.8
1678802640,24.0,24.8,24.0,22.6,0.0,4.2,14.8
1678802760,24.1,26.6,24.0,22.6,0.0,3.7,14.8
1678802880,24.0,27.7,24.0,22.6,0.0,4.3,14.8
1678803000,24.0,28.2,24.0,22.6,0.0,4.2,14.8
1678803120,24.0,28.6,24.0,22.6,0.1,4.2,14.8
1678803240,24.0,29.1,24.0,22.6,0.1,4.3,14.8
1678803360,24.0,29.6,24.0,22.6,0.1,4.2,14.7
1678803480,24.0,29.7,24.0,22.6,0.1,4.3,14.7
1678803600,24.0,30.0,24.0,22.6,0.2,3.7,14.7
1678803720,24.0,30.2,24.0,22.6,0.2,4.3,14.7
1678803840,24.1,30.3,24.1,22.6,0.2,3.0,14.7
1678803960,24.1,30.4,24.1,22.6,0.2,3.0,14.7
1678804080,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1678804200,24.2,30.5,24.1,22.6,0.2,2.4,14.7
1678804320,24.2,30.7,24.1,22.6,0.3,2.6,14.7
1678804440,24.2,30.8,24.2,22.6,0.3,2.4,14.7
1678804560,24.2,30.9,24.2,22.6,0.3,2.4,14.7
1678804680,24.1,34.6,24.1,22.6,0.3,3.0,14.7
1678804800,24.1,34.6,24.1,22.6,0.4,3.0,14.7
1678804920,24.1,35.8,24.1,22.6,0.4,3.2,14.7
1678805040,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1678805160,24.2,35.4,24.1,22.6,0.5,3.0,14.7
1678805280,24.2,37.1,24.2,22.6,0.6,2.5,14.7
1678805400,24.2,36.6,24.2,22.6,0.7,2.4,14.7
1678805520,24.2,36.6,24.1,22.6,0.7,3.0,14.7
1678805640,24.2,36.5,24.1,22.6,0.8,3.2,14.7
1678805760,24.1,37.9,24.1,22.6,0.9,3.5,14.7
1678805880,24.1,37.9,24.1,22.6,0.8,3.6,14.7
1678806000,24.2,38.7,24.1,22.6,0.9,3.1,14.7
1678806120,24.2,38.3,24.2,22.6,1.4,3.0,14.7
1678806240,24.2,38.3,24.2,22.6,1.7,3.1,14.7
1678806360,24.3,37.9,24.2,22.6,1.9,3.0,14.7
1678806480,24.3,38.9,24.3,22.6,2.1,2.5,14.7
1678806600,24.4,38.9,24.4,22.6,2.2,2.4,14.7
1678806720,24.4,37.4,24.4,22.6,2.3,2.9,14.7
1678806840,24.4,37.0,24.4,22.6,2.2,2.4,14.7
1678806960,24.4,37.0,24.3,22.6,2.1,3.0,14.7
1678807080,24.3,39.2,24.3,22.6,2.0,3.1,14.7
1678807200,24.4,38.5,24.4,22.6,2.1,2.4,14.6
1678807320,24.4,38.5,24.4,22.6,2.2,2.5,14.7
1678807440,24.5,37.4,24.4,22.6,2.3,2.5,14.6
1678807560,24.5,38.1,24.5,22.6,2.5,2.4,14.6
1678807680,24.5,38.1,24.4,22.6,2.6,3.0,14.6
1678807800,24.5,38.9,24.4,22.6,2.7,3.0,14.6
1678807920,24.5,38.9,24.5,22.6,2.8,3.0,14.6
1678808040,24.6,38.8,24.5,22.6,2.9,2.4,14.6
1678808160,24.6,38.8,24.6,22.6,3.1,2.5,14.6
1678808280,24.6,38.8,24.6,22.6,3.2,3.0,14.6
1678808400,24.5,39.2,24.5,22.6,3.4,4.2,14.6
1678808520,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1678808640,24.5,39.2,24.4,22.6,3.6,4.2,14.6
1678808760,24.5,39.2,24.4,22.6,3.7,4.2,14.6
1678808880,24.5,39.1,24.5,22.6,3.9,4.0,14.7
1678809000,24.6,39.1,24.6,22.6,4.0,3.5,14.7
1678809120,24.6,39.3,24.6,22.6,4.0,3.5,14.7
1678809240,24.7,39.2,24.6,22.6,4.0,3.5,14.7
1678809360,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1678809480,24.7,38.9,24.7,22.6,4.3,3.6,14.7
1678809600,24.7,39.1,24.7,22.6,4.5,4.1,14.7
1678809720,24.8,39.1,24.8,22.6,4.7,3.5,14.7
1678809840,24.8,39.5,24.8,22.6,4.8,3.5,14.8
1678809960,24.8,35.6,24.8,22.6,4.4,3.5,14.7
1678810080,24.9,39.3,24.8,22.6,4.5,3.5,14.8
1678810200,24.8,39.3,24.8,22.6,4.6,4.1,14.8
1678810320,24.9,39.1,24.8,22.6,4.8,4.1,14.8
1678810440,24.9,36.8,24.9,22.6,5.0,3.5,14.8
1678810560,25.0,36.8,25.0,22.6,5.5,3.5,14.8
1678810680,25.1,38.0,25.1,22.6,6.0,3.4,14.8
1678810800,25.2,38.7,25.2,22.6,6.3,3.4,14.8
1678810920,25.2,38.7,25.2,22.6,6.4,4.0,14.8
1678811040,25.2,38.7,25.2,22.6,6.2,4.0,14.9
1678811160,25.3,38.1,25.3,22.6,6.0,2.9,14.9
1678811280,25.4,38.1,25.4,22.6,5.9,2.8,14.9
1678811400,25.4,38.3,25.4,22.6,5.9,3.3,14.9
1678811520,25.5,38.1,25.4,22.6,6.1,2.8,14.9
1678811640,25.4,38.1,25.4,22.6,6.5,4.0,14.9
1678811760,25.5,39.0,25.5,22.6,7.0,4.0,14.9
1678811880,25.5,39.2,25.5,22.6,6.5,3.5,14.9
1678812000,25.5,39.2,25.5,22.6,5.7,3.4,15.0
1678812120,25.5,37.6,25.5,22.6,5.3,3.2,15.0
1678812240,25.5,37.4,25.5,22.6,4.9,2.8,15.0
1678812360,25.4,37.3,25.4,22.6,4.7,3.4,15.0
1678812480,25.3,36.8,25.3,22.6,4.5,3.9,15.0
1678812600,25.4,36.3,25.3,22.6,4.4,3.5,15.0
1678812720,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1678812840,25.4,36.2,25.3,22.6,4.5,3.4,15.0
1678812960,25.3,36.2,25.3,22.6,4.4,3.5,15.0
1678813080,25.3,36.2,25.2,22.6,4.3,4.0,15.0
1678813200,25.3,39.0,25.2,22.6,4.1,4.0,15.0
1678813320,25.3,39.0,25.3,22.6,4.0,2.8,15.0
1678813440,25.3,38.9,25.3,22.6,3.9,2.8,15.0
1678813560,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1678813680,25.3,38.8,25.2,22.6,3.8,3.4,15.0
1678813800,25.3,38.8,25.2,22.6,3.9,3.5,15.0
1678813920,25.2,39.3,25.2,22.6,3.8,4.0,15.0
1678814040,25.2,39.3,25.2,22.6,3.8,4.1,15.0
1678814160,25.2,38.8,25.2,22.6,4.1,4.2,15.0
1678814280,25.3,35.5,25.3,22.6,4.3,3.7,15.0
1678814400,25.4,36.2,25.4,22.6,4.7,2.8,15.0
1678814520,25.5,37.4,25.4,22.6,5.0,2.8,15.0
1678814640,25.4,37.4,25.4,22.6,5.0,3.5,15.0
1678814760,25.4,37.3,25.4,22.6,5.0,3.8,15.0
1678814880,25.4,37.3,25.4,22.6,5.0,4.0,15.0
1678815000,25.4,37.3,25.4,22.6,5.0,4.1,15.0
1678815120,25.5,37.2,25.4,22.6,5.2,3.3,15.0
1678815240,25.5,37.2,25.5,22.6,5.1,2.7,15.0
1678815360,25.6,37.2,25.5,22.6,5.2,2.8,15.0
1678815480,25.6,38.0,25.6,22.6,5.6,2.7,15.0
1678815600,25.6,38.6,25.6,22.6,5.9,3.4,15.0
1678815720,25.6,38.6,25.6,22.6,6.0,4.0,15.0
1678815840,25.6,38.7,25.5,22.6,5.6,4.0,15.0
1678815960,25.5,38.7,25.5,22.6,5.3,3.5,15.0
1678816080,25.6,38.2,25.6,22.6,5.1,3.6,15.0
1678816200,25.6,36.7,25.6,22.6,4.7,2.7,15.0
1678816320,25.6,36.7,25.6,22.6,4.4,2.8,15.1
1678816440,25.5,35.7,25.5,22.6,3.9,3.9,15.1
1678816560,25.4,38.9,25.4,22.6,3.7,3.6,15.1
1678816680,25.4,38.8,25.4,22.6,4.0,4.2,15.1
1678816800,25.4,39.5,25.3,22.6,4.0,4.1,15.1
1678816920,25.4,39.5,25.3,22.6,4.0,4.1,15.1
1678817040,25.4,39.1,25.4,22.6,4.1,3.5,15.1
1678817160,25.4,39.1,25.4,22.6,3.8,3.6,15.1
1678817280,25.4,39.1,25.3,22.6,3.3,3.3,15.1
1678817400,25.3,39.3,25.3,22.6,3.1,3.7,15.1
1678817520,25.2,38.8,25.2,22.6,2.9,4.1,15.1
1678817640,25.1,38.8,25.1,22.6,2.8,4.2,15.1
1678817760,25.2,38.8,25.1,22.6,2.8,3.5,15.0
1678817880,25.2,39.3,25.2,22.6,3.1,3.4,15.0
1678818000,25.2,39.3,25.1,22.6,3.5,4.2,15.0
1678818120,25.2,39.3,25.2,22.6,3.5,2.9,15.0
1678818240,25.2,39.3,25.2,22.6,3.4,3.6,15.0
1678818360,25.1,39.3,25.1,22.6,3.2,4.1,15.0
1678818480,25.2,39.2,25.1,22.6,3.1,3.3,15.0
1678818600,25.1,38.7,25.1,22.6,3.0,3.7,15.0
1678818720,25.0,38.7,25.0,22.6,2.8,4.0,15.0
1678818840,25.0,38.7,25.0,22.6,3.0,3.9,15.0
1678818960,25.0,39.2,25.0,22.6,3.5,4.4,15.0
1678819080,25.0,39.2,25.0,22.6,3.6,4.1,15.0
1678819200,25.0,39.7,25.0,22.6,3.2,4.1,15.0
1678819320,25.0,39.2,25.0,22.6,3.0,3.1,15.0
1678819440,25.0,39.2,24.9,22.6,2.7,3.8,15.0
1678819560,24.9,38.8,24.9,22.6,2.6,3.5,15.0
1678819680,24.9,38.8,24.8,22.6,2.6,4.1,15.0
1678819800,24.9,38.8,24.8,22.6,2.9,4.1,14.9
1678819920,24.8,39.1,24.8,22.6,3.0,4.3,14.9
1678820040,24.8,39.1,24.8,22.6,3.0,4.7,14.9
1678820160,24.8,39.1,24.8,22.6,2.9,4.2,14.9
1678820280,24.9,39.6,24.8,22.6,3.0,3.3,14.9
1678820400,24.9,38.6,24.9,22.6,3.0,3.5,14.9
1678820520,24.9,38.6,24.8,22.6,3.2,4.1,14.9
1678820640,24.8,39.7,24.8,22.6,3.6,4.6,14.9
1678820760,24.9,39.1,24.8,22.6,3.7,4.4,14.9
1678820880,24.8,39.1,24.8,22.6,3.6,4.7,14.9
1678821000,24.8,39.5,24.8,22.6,3.6,4.4,14.9
1678821120,24.8,39.5,24.8,22.6,3.4,4.3,14.9
1678821240,24.8,39.5,24.7,22.6,3.1,4.2,14.9
1678821360,24.7,39.0,24.7,22.6,3.0,4.3,14.9
1678821480,24.7,38.6,24.6,22.6,2.7,4.6,14.9
1678821600,24.7,38.6,24.6,22.6,2.7,4.3,14.9
1678821720,24.6,38.5,24.6,22.6,3.0,4.5,14.9
1678821840,24.7,38.9,24.6,22.6,3.4,4.5,14.8
1678821960,24.7,38.9,24.7,22.6,3.4,4.1,14.8
1678822080,24.7,39.4,24.6,22.6,3.4,4.4,14.8
1678822200,24.8,38.9,24.8,22.6,3.5,3.2,14.8
1678822320,24.8,38.9,24.7,22.6,3.5,4.2,14.8
1678822440,24.7,38.9,24.6,22.6,3.3,4.7,14.8
1678822560,24.7,38.9,24.6,22.6,3.2,4.4,14.8
1678822680,24.6,38.9,24.6,22.6,3.0,4.2,14.8
1678822800,24.6,38.9,24.6,22.6,3.2,4.6,14.8
1678822920,24.7,39.5,24.7,22.6,4.0,4.1,14.8
1678823040,24.8,39.5,24.7,22.6,4.2,4.4,14.8
1678823160,24.7,39.6,24.7,22.6,4.0,4.3,14.8
1678823280,24.7,39.4,24.7,22.6,3.8,4.3,14.8
1678823400,24.7,39.4,24.7,22.6,3.6,4.3,14.8
1678823520,24.8,39.4,24.7,22.6,3.3,3.4,14.8
1678823640,24.8,38.9,24.7,22.6,3.0,3.3,14.8
1678823760,24.6,38.9,24.6,22.6,2.9,4.1,14.8
1678823880,24.6,38.9,24.5,22.6,2.8,4.4,14.8
1678824000,24.5,38.0,24.5,22.6,2.7,4.6,14.8
1678824120,24.5,38.0,24.5,22.6,2.6,4.5,14.8
1678824240,24.5,38.5,24.5,22.6,2.5,4.1,14.8
1678824360,24.5,38.5,24.5,22.6,2.4,3.7,14.8
1678824480,24.5,37.7,24.4,22.6,2.3,4.0,14.8
1678824600,24.4,37.3,24.3,22.6,2.1,4.7,14.8
1678824720,24.4,37.3,24.4,22.6,2.2,4.3,14.8
1678824840,24.3,36.7,24.3,22.6,2.1,4.6,14.8
1678824960,24.4,39.1,24.3,22.6,2.1,4.1,14.8
1678825080,24.5,38.8,24.4,22.6,2.0,3.0,14.8
1678825200,24.4,39.2,24.4,22.6,2.0,3.5,14.8
1678825320,24.4,39.2,24.3,22.6,2.2,4.0,14.8
1678825440,24.4,37.0,24.4,22.6,2.4,3.7,14.8
1678825560,24.3,37.7,24.3,22.6,2.5,4.8,14.8
1678825680,24.4,37.7,24.3,22.6,2.8,4.3,14.7
1678825800,24.4,38.8,24.3,22.6,3.3,4.7,14.7
1678825920,24.5,39.8,24.4,22.6,3.6,4.2,14.7
1678826040,24.5,39.8,24.5,22.6,3.9,4.5,14.7
1678826160,24.6,39.9,24.6,22.6,4.2,3.7,14.7
1678826280,24.7,39.7,24.7,22.6,4.8,3.6,14.7
1678826400,24.6,39.7,24.6,22.6,4.0,4.2,14.7
1678826520,24.6,39.4,24.6,22.6,4.2,4.7,14.7
1678826640,24.7,39.7,24.6,22.6,4.4,4.2,14.7
1678826760,24.8,39.7,24.7,22.6,5.1,4.1,14.7
1678826880,24.9,37.5,24.9,22.6,6.2,4.2,14.7
1678827000,25.2,40.0,25.1,22.6,8.1,4.6,14.6
1678827120,25.3,40.4,25.3,22.6,8.5,4.3,14.6
1678827240,25.5,40.1,25.5,22.6,8.4,3.4,14.6
1678827360,25.5,40.1,25.5,22.6,8.6,4.4,14.6
1678827480,25.7,40.1,25.7,22.6,9.2,4.0,14.6
1678827600,25.7,39.1,25.7,22.6,9.1,4.5,14.7
1678827720,25.6,39.1,25.6,22.6,7.5,4.0,14.6
1678827840,25.6,40.0,25.6,22.6,7.1,4.0,14.6
1678827960,25.5,39.2,25.5,22.6,5.8,4.5,14.6
1678828080,25.4,39.2,25.3,22.6,4.6,4.2,14.6
1678828200,25.2,39.7,25.2,22.6,3.5,4.2,14.7
1678828320,25.2,39.9,25.2,22.6,3.8,4.2,14.7
1678828440,25.3,39.9,25.2,22.6,4.6,4.0,14.7
1678828560,25.3,38.5,25.3,22.6,5.4,4.4,14.6
1678828680,25.3,38.5,25.3,22.6,4.7,4.0,14.6
1678828800,25.1,40.1,25.1,22.6,3.4,4.6,14.7
1678828920,25.2,39.8,25.2,22.6,4.6,4.2,14.7
1678829040,25.2,39.8,25.2,22.6,4.3,4.0,14.7
1678829160,25.2,39.6,25.1,22.6,4.2,4.6,14.6
1678829280,25.1,39.8,25.1,22.6,3.6,4.1,14.7
1678829400,25.0,39.8,25.0,22.6,3.0,4.1,14.7
1678829520,24.9,39.2,24.9,22.6,2.9,4.6,14.7
1678829640,24.9,39.2,24.9,22.6,2.8,4.1,14.7
1678829760,24.9,39.2,24.8,22.6,3.0,4.1,14.7
1678829880,24.8,38.6,24.8,22.6,2.9,4.3,14.6
1678830000,24.8,39.1,24.8,22.6,3.0,4.1,14.6
1678830120,24.8,39.1,24.7,22.6,3.2,4.7,14.6
1678830240,24.8,39.5,24.8,22.6,2.9,3.7,14.6
1678830360,24.7,38.6,24.7,22.6,2.8,4.2,14.6
1678830480,24.7,38.6,24.6,22.6,3.0,4.6,14.6
1678830600,24.7,39.5,24.7,22.6,3.6,4.5,14.6
1678830720,24.8,40.3,24.8,22.6,4.3,4.1,14.6
1678830840,24.8,40.2,24.8,22.6,4.4,4.4,14.6
1678830960,24.9,39.6,24.9,22.6,4.5,4.3,14.6
1678831080,24.8,39.6,24.8,22.6,3.9,4.3,14.6
1678831200,24.7,39.6,24.7,22.6,3.1,4.6,14.6
1678831320,24.7,38.9,24.7,22.6,3.4,4.2,14.6
1678831440,24.7,38.9,24.6,22.6,3.0,4.3,14.6
1678831560,24.7,38.9,24.6,22.6,3.3,4.3,14.6
1678831680,24.6,38.9,24.6,22.6,2.9,4.2,14.6
1678831800,24.5,38.1,24.5,22.6,2.5,4.7,14.6
1678831920,24.6,38.1,24.5,22.6,2.9,4.1,14.6
1678832040,24.6,39.3,24.6,22.6,3.6,4.5,14.6
1678832160,24.7,39.5,24.6,22.6,4.1,4.1,14.6
1678832280,24.7,39.5,24.7,22.6,3.9,4.1,14.6
1678832400,24.7,39.4,24.6,22.6,3.7,4.2,14.6
1678832520,24.7,39.4,24.7,22.6,3.9,3.7,14.6
1678832640,24.6,40.0,24.6,22.6,3.7,4.6,14.6
1678832760,24.7,39.3,24.6,22.6,3.9,4.2,14.6
1678832880,24.6,39.3,24.6,22.6,3.6,4.5,14.6
1678833000,24.6,39.3,24.6,22.6,3.4,4.3,14.6
1678833120,24.6,39.8,24.6,22.6,3.2,3.6,14.6
1678833240,24.5,39.8,24.5,22.6,2.9,4.3,14.6
1678833360,24.5,38.8,24.5,22.6,2.8,4.2,14.6
1678833480,24.5,39.3,24.4,22.6,2.8,4.3,14.6
1678833600,24.5,39.3,24.4,22.6,2.9,4.2,14.6
1678833720,24.5,38.2,24.4,22.6,3.0,4.4,14.6
1678833840,24.5,38.8,24.4,22.6,2.5,3.6,14.6
1678833960,24.3,38.8,24.3,22.6,1.4,3.7,14.5
1678834080,24.3,38.1,24.2,22.6,1.4,4.3,14.5
1678834200,24.2,38.5,24.2,22.6,1.4,4.4,14.5
1678834320,24.2,38.5,24.2,22.6,1.6,4.4,14.5
1678834440,24.2,38.4,24.2,22.6,1.9,4.3,14.6
1678834560,24.3,37.9,24.3,22.6,3.0,4.4,14.6
1678834680,24.3,37.9,24.3,22.6,2.8,4.4,14.6
1678834800,24.4,39.2,24.4,22.6,3.6,4.2,14.6
1678834920,24.5,39.2,24.4,22.6,3.4,3.7,14.6
1678835040,24.5,39.2,24.5,22.6,4.2,4.3,14.5
1678835160,24.5,39.2,24.4,22.6,3.6,4.7,14.6
1678835280,24.4,39.2,24.3,22.6,2.8,4.4,14.6
1678835400,24.3,39.2,24.3,22.6,2.4,4.3,14.6
1678835520,24.2,37.8,24.2,22.6,1.8,4.2,14.5
1678835640,24.3,37.8,24.3,22.6,2.5,4.1,14.6
1678835760,24.3,37.9,24.2,22.6,2.5,4.5,14.6
1678835880,24.2,38.7,24.2,22.6,2.1,4.2,14.5
1678836000,24.2,38.7,24.2,22.6,2.6,4.4,14.6
1678836120,24.2,38.3,24.2,22.6,2.9,4.8,14.5
1678836240,24.3,38.8,24.2,22.6,2.9,4.4,14.5
1678836360,24.4,38.8,24.3,22.6,3.5,4.2,14.5
1678836480,24.4,39.7,24.4,22.6,4.4,4.7,14.5
1678836600,24.6,39.7,24.5,22.6,5.2,4.4,14.5
1678836720,24.5,39.7,24.5,22.6,4.0,4.2,14.5
1678836840,24.4,39.2,24.4,22.6,3.5,4.7,14.5
1678836960,24.5,39.3,24.5,22.6,3.9,4.2,14.5
1678837080,24.4,39.3,24.4,22.6,3.2,4.7,14.5
1678837200,24.3,38.2,24.3,22.6,2.6,4.2,14.5
1678837320,24.3,38.3,24.2,22.6,2.4,4.3,14.5
1678837440,24.2,38.3,24.2,22.6,2.3,4.4,14.5
1678837560,24.2,37.2,24.2,22.6,2.0,4.3,14.5
1678837680,24.2,38.2,24.1,22.6,1.8,4.3,14.5
1678837800,24.1,38.2,24.1,22.6,1.6,4.2,14.5
