Time stamp,Battery voltage,Array voltage,Load voltage,LVD voltage,Charging current,Load current,Battery or ambient temperature
1678837920,24.1,38.6,24.1,22.6,1.6,4.5,14.5
1678838040,24.1,38.8,24.1,22.6,1.7,4.4,14.5
1678838160,24.1,38.8,24.1,22.6,1.7,4.3,14.5
1678838280,24.1,38.3,24.1,22.6,1.7,4.5,14.5
1678838400,24.1,38.6,24.1,22.6,1.8,4.5,14.5
1678838520,24.1,38.6,24.1,22.6,1.8,4.4,14.5
1678838640,24.1,37.8,24.0,22.6,1.3,4.4,14.5
1678838760,24.0,38.8,24.0,22.6,1.1,4.8,14.4
1678838880,24.1,38.8,24.1,22.6,0.9,3.2,14.4
1678839000,24.1,38.0,24.1,22.6,0.8,3.2,14.4
1678839120,24.1,38.4,24.1,22.6,0.8,3.2,14.4
1678839240,24.1,38.4,24.0,22.6,0.8,3.3,14.4
1678839360,24.1,36.3,24.0,22.6,0.6,3.4,14.4
1678839480,24.1,36.3,24.0,22.6,0.6,3.3,14.4
1678839600,24.1,36.3,24.0,22.6,0.5,3.0,14.4
1678839720,24.0,36.8,24.0,22.6,0.6,3.5,14.4
1678839840,24.1,36.3,24.0,22.6,0.8,3.3,14.4
1678839960,24.1,36.3,24.0,22.6,1.0,3.5,14.4
1678840080,24.1,37.0,24.0,22.6,1.0,3.6,14.4
1678840200,24.0,37.0,24.0,22.6,0.7,3.5,14.4
1678840320,24.0,37.0,24.0,22.6,0.6,3.3,14.4
1678840440,24.0,36.9,24.0,22.6,0.6,3.4,14.4
1678840560,24.0,36.9,24.0,22.6,0.5,3.5,14.4
1678840680,24.0,36.3,24.0,22.6,0.7,3.5,14.3
1678840800,24.0,36.2,24.0,22.6,0.6,3.6,14.3
1678840920,24.0,36.2,24.0,22.6,0.3,3.1,14.3
1678841040,23.9,30.9,23.9,22.6,0.2,3.6,14.3
1678841160,23.9,30.7,23.9,22.6,0.2,3.6,14.3
1678841280,23.9,31.0,23.9,22.6,0.3,3.6,14.3
1678841400,24.0,36.4,23.9,22.6,0.4,3.4,14.3
1678841520,23.9,36.4,23.9,22.6,0.3,3.6,14.3
1678841640,23.9,30.8,23.9,22.6,0.2,3.6,14.3
1678841760,23.9,30.7,23.9,22.6,0.2,3.6,14.3
1678841880,23.9,30.5,23.9,22.6,0.2,3.6,14.3
1678842000,23.9,30.2,23.8,22.6,0.1,3.6,14.3
1678842120,24.0,30.3,24.0,22.6,0.1,2.4,14.2
1678842240,24.0,30.0,24.0,22.6,0.1,2.3,14.2
1678842360,24.0,29.9,24.0,22.6,0.1,2.3,14.2
1678842480,24.0,30.0,24.0,22.6,0.1,2.3,14.2
1678842600,24.0,30.3,24.0,22.6,0.2,2.3,14.2
1678842720,24.0,30.8,24.0,22.6,0.2,2.3,14.2
1678842840,24.0,30.6,24.0,22.6,0.2,2.3,14.2
1678842960,24.0,30.3,24.0,22.6,0.1,2.0,14.2
1678843080,24.0,30.1,24.0,22.6,0.1,2.3,14.2
1678843200,24.0,29.8,24.0,22.6,0.1,2.1,14.2
1678843320,24.0,29.7,24.0,22.6,0.1,1.9,14.2
1678843440,24.0,29.8,23.9,22.6,0.1,2.4,14.2
1678843560,24.0,29.8,24.0,22.6,0.1,2.0,14.2
1678843680,24.0,29.9,23.9,22.6,0.1,2.4,14.1
1678843800,24.0,30.1,24.0,22.6,0.1,1.9,14.1
1678843920,24.0,30.1,24.0,22.6,0.1,2.1,14.1
1678844040,24.0,29.9,23.9,22.6,0.1,2.3,14.1
1678844160,24.0,29.6,24.0,22.6,0.1,1.9,14.1
1678844280,23.9,29.1,23.9,22.6,0.0,2.3,14.1
1678844400,24.0,28.6,23.9,22.6,0.0,1.9,14.1
1678844520,23.9,28.4,23.9,22.6,0.0,2.3,14.1
1678844640,23.9,28.1,23.9,22.6,-0.0,2.0,14.1
1678844760,23.9,27.4,23.9,22.6,-0.0,2.3,14.1
1678844880,23.9,25.7,23.9,22.6,-0.0,2.3,14.1
1678845000,23.9,24.4,23.9,22.6,-0.0,1.9,14.1
1678845120,23.9,24.2,23.9,22.6,-0.0,2.3,14.1
1678845240,23.9,24.2,23.9,22.6,-0.0,2.1,14.1
1678845360,23.9,24.2,23.9,22.6,-0.0,2.2,14.0
1678845480,23.9,24.2,23.9,22.6,0.0,2.3,14.0
1678845600,23.9,24.2,23.9,22.6,-0.0,2.0,14.0
1678845720,23.9,24.2,23.8,22.6,-0.0,2.3,14.0
1678845840,23.9,24.2,23.9,22.6,-0.0,2.1,14.0
1678845960,23.9,24.2,23.8,22.6,-0.0,2.3,14.0
1678846080,23.9,24.2,23.9,22.6,-0.0,2.0,14.0
1678846200,23.9,24.2,23.8,22.6,-0.0,2.2,14.0
1678846320,23.9,18.0,23.8,22.6,0.0,2.3,14.0
1678846440,23.9,11.2,23.9,22.6,-0.0,1.9,14.0
1678846560,23.9,7.3,23.9,22.6,0.0,1.7,14.0
1678846680,23.8,5.2,23.8,22.6,0.0,2.2,14.0
1678846800,23.8,3.2,23.8,22.6,0.0,2.2,14.0
1678846920,23.9,2.1,23.9,22.6,-0.0,1.8,14.0
1678847040,23.8,1.5,23.9,22.6,-0.0,2.1,13.9
1678847160,23.8,1.1,23.8,22.6,-0.0,2.2,13.9
1678847280,23.9,0.8,23.9,22.6,-0.0,1.8,13.9
1678847400,23.8,0.7,23.8,22.6,-0.0,1.8,13.9
1678847520,23.8,0.5,23.8,22.6,-0.0,2.0,13.9
1678847640,23.9,0.4,23.9,22.6,-0.0,1.7,13.9
1678847760,23.8,0.3,23.8,22.6,0.0,2.2,13.9
1678847880,23.8,0.3,23.8,22.6,-0.0,2.2,13.9
1678848000,23.8,0.3,23.8,22.6,0.0,1.8,13.9
1678848120,23.8,0.3,23.8,22.6,-0.0,2.2,13.9
1678848240,23.8,0.3,23.8,22.6,-0.0,1.9,13.9
1678848360,23.8,0.3,23.8,22.6,-0.0,2.2,13.9
1678848480,23.8,0.3,23.8,22.6,-0.0,2.0,13.9
1678848600,23.8,0.3,23.8,22.6,-0.0,1.7,13.9
1678848720,23.8,0.3,23.8,22.6,-0.0,2.2,13.9
1678848840,23.8,0.3,23.8,22.6,-0.0,1.7,13.9
1678848960,23.8,0.3,23.8,22.6,-0.0,2.2,13.8
1678849080,23.8,0.3,23.8,22.6,-0.0,2.2,13.8
1678849200,23.8,0.3,23.8,22.6,-0.0,1.7,13.8
1678849320,23.8,0.3,23.8,22.6,-0.0,2.0,13.8
1678849440,23.8,0.3,23.8,22.6,-0.0,2.2,13.8
1678849560,23.8,0.3,23.8,22.6,-0.0,1.8,13.8
1678849680,23.8,0.3,23.8,22.6,-0.0,2.2,13.8
1678849800,23.8,0.3,23.8,22.6,-0.0,2.2,13.8
1678849920,23.8,0.3,23.8,22.6,-0.0,1.8,13.8
1678850040,23.7,0.3,23.7,22.6,-0.0,2.1,13.8
1678850160,23.7,0.3,23.7,22.6,-0.0,2.2,13.8
1678850280,23.8,0.3,23.8,22.6,-0.0,1.8,13.8
1678850400,23.8,0.2,23.8,22.6,-0.0,2.0,13.8
1678850520,23.7,0.2,23.7,22.6,-0.0,2.3,13.8
1678850640,23.7,0.3,23.7,22.6,-0.0,2.2,13.8
1678850760,23.7,0.2,23.7,22.6,-0.0,2.2,13.8
1678850880,23.7,0.3,23.7,22.6,-0.0,2.0,13.8
1678851000,23.7,0.3,23.7,22.6,-0.0,2.2,13.8
1678851120,23.7,0.3,23.7,22.6,-0.0,2.0,13.7
1678851240,23.7,0.3,23.7,22.6,-0.0,2.0,13.7
1678851360,23.8,0.3,23.8,22.6,-0.0,1.8,13.7
1678851480,23.8,0.3,23.8,22.6,-0.0,1.5,13.7
1678851600,23.7,0.3,23.7,22.6,-0.0,2.0,13.7
1678851720,23.8,0.3,23.8,22.6,-0.0,1.6,13.7
1678851840,23.8,0.3,23.8,22.6,-0.0,1.4,13.7
1678851960,23.7,0.3,23.7,22.6,-0.0,1.7,13.7
1678852080,23.7,0.3,23.7,22.6,-0.0,1.9,13.7
1678852200,23.7,0.2,23.7,22.6,-0.0,1.9,13.7
1678852320,23.8,0.2,23.8,22.6,-0.0,1.4,13.7
1678852440,23.7,0.2,23.8,22.6,-0.0,1.6,13.7
1678852560,23.7,0.2,23.7,22.6,-0.0,1.6,13.7
1678852680,23.7,0.3,23.7,22.6,-0.0,2.0,13.7
1678852800,23.7,0.3,23.7,22.6,-0.0,2.0,13.7
1678852920,23.7,0.3,23.7,22.6,-0.0,1.7,13.7
1678853040,23.7,0.3,23.7,22.6,-0.0,2.0,13.7
1678853160,23.7,0.3,23.7,22.6,-0.0,1.5,13.7
1678853280,23.7,0.3,23.7,22.6,-0.0,1.5,13.7
1678853400,23.7,0.3,23.7,22.6,-0.0,2.0,13.6
1678853520,23.7,0.3,23.7,22.6,-0.0,2.0,13.6
1678853640,23.6,0.3,23.6,22.6,-0.0,2.0,13.6
1678853760,23.6,0.3,23.6,22.6,-0.0,2.0,13.6
1678853880,23.6,0.3,23.6,22.6,-0.0,2.0,13.6
1678854000,23.6,0.3,23.6,22.6,-0.0,2.0,13.6
1678854120,23.6,0.3,23.6,22.6,-0.0,2.0,13.6
1678854240,23.6,0.3,23.6,22.6,-0.0,1.7,13.6
1678854360,23.6,0.3,23.6,22.6,-0.0,1.7,13.6
1678854480,23.6,0.3,23.6,22.6,-0.0,1.7,13.6
1678854600,23.6,0.3,23.6,22.6,-0.0,1.7,13.6
1678854720,23.6,0.3,23.6,22.6,-0.0,1.7,13.6
1678854840,23.6,0.3,23.6,22.6,-0.0,1.5,13.6
1678854960,23.6,0.3,23.6,22.6,-0.0,1.7,13.6
1678855080,23.5,0.3,23.5,22.6,-0.0,1.8,13.6
1678855200,23.5,0.3,23.5,22.6,-0.0,1.8,13.6
1678855320,23.5,0.3,23.5,22.6,-0.0,1.8,13.6
1678855440,23.5,0.3,23.5,22.6,-0.0,1.7,13.6
1678855560,23.5,0.3,23.5,22.6,-0.0,1.7,13.6
1678855680,23.5,0.3,23.5,22.6,-0.0,1.7,13.6
1678855800,23.5,0.3,23.5,22.6,-0.0,1.7,13.6
1678855920,23.5,0.3,23.5,22.6,-0.0,1.7,13.5
1678856040,23.5,0.3,23.5,22.6,-0.0,1.7,13.5
1678856160,23.5,0.3,23.5,22.6,-0.0,1.7,13.5
1678856280,23.5,0.3,23.5,22.6,-0.0,1.8,13.5
1678856400,23.5,0.3,23.5,22.6,-0.0,1.7,13.5
1678856520,23.5,0.3,23.5,22.6,-0.0,1.7,13.5
1678856640,23.5,0.2,23.5,22.6,-0.0,1.7,13.5
1678856760,23.5,0.2,23.5,22.6,-0.0,1.7,13.5
1678856880,23.5,0.2,23.5,22.6,-0.0,1.7,13.5
1678857000,23.5,0.2,23.5,22.6,-0.0,1.7,13.5
1678857120,23.5,0.3,23.5,22.6,-0.0,1.7,13.5
1678857240,23.5,0.3,23.5,22.6,-0.0,1.7,13.5
1678857360,23.5,0.3,23.5,22.6,-0.0,1.7,13.5
1678857480,23.5,0.3,23.5,22.6,-0.0,1.7,13.5
1678857600,23.5,0.3,23.5,22.6,-0.0,1.7,13.5
1678857720,23.5,0.3,23.5,22.6,-0.0,1.8,13.5
1678857840,23.5,0.2,23.5,22.6,-0.0,1.7,13.5
1678857960,23.5,0.2,23.5,22.6,-0.0,1.7,13.5
1678858080,23.4,0.2,23.4,22.6,-0.0,1.7,13.5
1678858200,23.4,0.3,23.4,22.6,-0.0,1.8,13.5
1678858320,23.5,0.3,23.5,22.6,-0.0,1.7,13.4
1678858440,23.4,0.3,23.4,22.6,-0.0,1.7,13.4
1678858560,23.4,0.3,23.4,22.6,-0.0,1.8,13.4
1678858680,23.4,0.3,23.4,22.6,-0.0,1.7,13.4
1678858800,23.4,0.3,23.4,22.6,-0.0,1.7,13.4
1678858920,23.4,0.3,23.4,22.6,-0.0,1.7,13.4
1678859040,23.4,0.2,23.4,22.6,-0.0,1.7,13.4
1678859160,23.4,0.2,23.4,22.6,-0.0,1.7,13.4
1678859280,23.5,0.2,23.5,22.6,-0.0,1.5,13.4
1678859400,23.5,0.2,23.5,22.6,-0.0,1.5,13.4
1678859520,23.5,0.3,23.5,22.6,-0.0,1.5,13.4
1678859640,23.5,0.3,23.5,22.6,-0.0,1.5,13.4
1678859760,23.5,0.3,23.5,22.6,-0.0,1.5,13.4
1678859880,23.5,0.3,23.5,22.6,-0.0,1.1,13.4
1678860000,23.5,0.3,23.5,22.6,-0.0,1.5,13.4
1678860120,23.5,0.3,23.5,22.6,-0.0,1.5,13.4
1678860240,23.5,0.3,23.5,22.6,-0.0,1.5,13.4
1678860360,23.5,0.3,23.5,22.6,-0.0,1.5,13.4
1678860480,23.5,0.3,23.5,22.6,-0.0,1.5,13.4
1678860600,23.5,0.3,23.5,22.6,-0.0,1.5,13.4
1678860720,23.5,0.3,23.5,22.6,-0.0,1.5,13.4
1678860840,23.5,0.3,23.5,22.6,-0.0,1.5,13.4
1678860960,23.5,0.3,23.5,22.6,-0.0,1.5,13.4
1678861080,23.5,0.3,23.5,22.6,-0.0,1.1,13.4
1678861200,23.5,0.3,23.5,22.6,-0.0,1.0,13.4
1678861320,23.5,0.3,23.5,22.6,-0.0,1.0,13.4
1678861440,23.5,0.3,23.5,22.6,-0.0,1.5,13.3
1678861560,23.5,0.3,23.5,22.6,-0.0,1.5,13.3
1678861680,23.5,0.3,23.5,22.6,-0.0,1.5,13.3
1678861800,23.5,0.3,23.5,22.6,-0.0,1.5,13.3
1678861920,23.5,0.3,23.5,22.6,-0.0,1.5,13.3
1678862040,23.5,0.3,23.5,22.6,-0.0,1.4,13.3
1678862160,23.4,0.3,23.5,22.6,-0.0,1.5,13.3
1678862280,23.4,0.3,23.5,22.6,-0.0,1.5,13.3
1678862400,23.4,0.3,23.5,22.6,-0.0,1.5,13.3
1678862520,23.5,0.3,23.5,22.6,-0.0,1.1,13.3
1678862640,23.5,0.3,23.5,22.6,-0.0,1.5,13.3
1678862760,23.5,0.3,23.5,22.6,-0.0,1.5,13.3
1678862880,23.4,0.3,23.5,22.6,-0.0,1.5,13.3
1678863000,23.4,0.3,23.5,22.6,-0.0,1.4,13.3
1678863120,23.4,0.3,23.4,22.6,-0.0,1.5,13.3
1678863240,23.5,0.2,23.5,22.6,-0.0,1.1,13.3
1678863360,23.5,0.2,23.5,22.6,-0.0,1.2,13.3
1678863480,23.4,0.2,23.4,22.6,-0.0,1.5,13.3
1678863600,23.4,0.3,23.4,22.6,-0.0,1.5,13.3
1678863720,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1678863840,23.4,0.3,23.4,22.6,-0.0,1.5,13.3
1678863960,23.4,0.3,23.4,22.6,-0.0,1.5,13.3
1678864080,23.5,0.3,23.5,22.6,-0.0,1.3,13.3
1678864200,23.4,0.3,23.4,22.6,-0.0,1.5,13.3
1678864320,23.4,0.2,23.4,22.6,-0.0,1.5,13.3
1678864440,23.4,0.2,23.4,22.6,-0.0,1.5,13.2
1678864560,23.4,0.2,23.4,22.6,-0.0,1.5,13.2
1678864680,23.4,0.2,23.4,22.6,-0.0,1.4,13.2
1678864800,23.5,0.2,23.5,22.6,-0.0,1.2,13.2
1678864920,23.5,0.2,23.5,22.6,-0.0,1.1,13.2
1678865040,23.4,0.3,23.4,22.6,-0.0,1.5,13.2
1678865160,23.4,0.3,23.4,22.6,-0.0,1.5,13.2
1678865280,23.4,0.3,23.4,22.6,-0.0,1.5,13.2
1678865400,23.4,0.3,23.4,22.6,-0.0,1.5,13.2
1678865520,23.4,0.3,23.4,22.6,-0.0,1.4,13.2
1678865640,23.5,0.2,23.5,22.6,-0.0,1.1,13.2
1678865760,23.4,0.2,23.4,22.6,-0.0,1.5,13.2
1678865880,23.4,0.2,23.4,22.6,-0.0,1.5,13.2
1678866000,23.4,0.2,23.5,22.6,-0.0,1.1,13.2
1678866120,23.4,0.2,23.4,22.6,-0.0,1.5,13.2
1678866240,23.4,0.2,23.4,22.6,-0.0,1.5,13.2
1678866360,23.4,0.2,23.4,22.6,-0.0,1.5,13.2
1678866480,23.4,0.3,23.4,22.6,-0.0,1.5,13.2
1678866600,23.4,0.3,23.4,22.6,-0.0,1.5,13.2
1678866720,23.4,0.3,23.4,22.6,-0.0,1.5,13.2
1678866840,23.4,0.3,23.4,22.6,-0.0,1.5,13.2
1678866960,23.4,0.3,23.4,22.6,-0.0,1.5,13.2
1678867080,23.4,0.2,23.4,22.6,-0.0,1.5,13.2
1678867200,23.4,0.2,23.4,22.6,-0.0,1.3,13.2
1678867320,23.4,0.2,23.4,22.6,-0.0,1.4,13.2
1678867440,23.4,0.2,23.4,22.6,-0.0,1.5,13.2
1678867560,23.4,0.2,23.4,22.6,-0.0,1.5,13.2
1678867680,23.4,0.2,23.4,22.6,-0.0,1.1,13.2
1678867800,23.4,0.2,23.4,22.6,-0.0,1.5,13.2
1678867920,23.4,0.2,23.4,22.6,-0.0,1.5,13.2
1678868040,23.4,0.2,23.4,22.6,-0.0,1.4,13.2
1678868160,23.4,0.2,23.4,22.6,-0.0,1.5,13.2
1678868280,23.4,0.2,23.4,22.6,-0.0,1.5,13.1
1678868400,23.4,0.3,23.4,22.6,-0.0,1.5,13.1
1678868520,23.4,0.3,23.4,22.6,-0.0,1.5,13.1
1678868640,23.4,0.3,23.4,22.6,-0.0,1.5,13.1
1678868760,23.4,0.2,23.4,22.6,-0.0,1.5,13.1
1678868880,23.4,0.2,23.4,22.6,-0.0,1.5,13.1
1678869000,23.4,0.3,23.4,22.6,-0.0,1.5,13.1
1678869120,23.4,0.2,23.4,22.6,-0.0,1.5,13.1
1678869240,23.4,0.2,23.4,22.6,-0.0,1.5,13.1
1678869360,23.4,0.2,23.4,22.6,-0.0,1.5,13.1
1678869480,23.4,0.2,23.4,22.6,-0.0,1.3,13.1
1678869600,23.4,0.2,23.4,22.6,-0.0,1.5,13.1
1678869720,23.3,0.2,23.4,22.6,-0.0,1.5,13.1
1678869840,23.3,0.2,23.4,22.6,-0.0,1.5,13.1
1678869960,23.3,0.2,23.3,22.6,-0.0,1.5,13.1
1678870080,23.4,0.3,23.4,22.6,-0.0,1.5,13.1
1678870200,23.4,0.3,23.4,22.6,-0.0,1.5,13.1
1678870320,23.4,0.3,23.4,22.6,-0.0,1.5,13.1
1678870440,23.3,0.2,23.3,22.6,-0.0,1.5,13.1
1678870560,23.3,0.2,23.3,22.6,-0.0,1.5,13.1
1678870680,23.3,0.2,23.3,22.6,-0.0,1.5,13.1
1678870800,23.3,0.3,23.3,22.6,-0.0,1.5,13.1
1678870920,23.3,0.3,23.3,22.6,-0.0,1.5,13.1
1678871040,23.3,0.3,23.3,22.6,-0.0,1.5,13.1
1678871160,23.3,0.3,23.3,22.6,-0.0,1.5,13.1
1678871280,23.3,0.3,23.3,22.6,-0.0,1.3,13.1
1678871400,23.3,0.3,23.3,22.6,-0.0,1.5,13.1
1678871520,23.3,0.3,23.3,22.6,-0.0,1.5,13.1
1678871640,23.3,0.3,23.3,22.6,-0.0,1.5,13.1
1678871760,23.3,0.3,23.3,22.6,-0.0,1.5,13.1
1678871880,23.3,0.3,23.3,22.6,-0.0,1.5,13.1
1678872000,23.3,0.3,23.3,22.6,-0.0,1.5,13.0
1678872120,23.4,0.3,23.4,22.6,-0.0,1.2,13.0
1678872240,23.4,0.3,23.4,22.6,-0.0,1.2,13.0
1678872360,23.4,0.3,23.4,22.6,-0.0,1.0,13.0
1678872480,23.4,0.3,23.4,22.6,-0.0,1.2,13.0
1678872600,23.4,0.3,23.4,22.6,-0.0,0.9,13.0
1678872720,23.4,0.2,23.4,22.6,-0.0,1.2,13.0
1678872840,23.4,0.2,23.4,22.6,-0.0,1.2,13.0
1678872960,23.4,0.2,23.4,22.6,-0.0,1.2,13.0
1678873080,23.4,0.3,23.4,22.6,-0.0,1.2,13.0
1678873200,23.4,0.2,23.4,22.6,-0.0,1.1,13.0
1678873320,23.4,0.2,23.4,22.6,-0.0,1.2,13.0
1678873440,23.4,0.2,23.4,22.6,-0.0,1.2,13.0
1678873560,23.4,0.3,23.4,22.6,-0.0,1.2,13.0
1678873680,23.4,0.3,23.4,22.6,-0.0,1.2,13.0
1678873800,23.4,0.3,23.4,22.6,-0.0,1.2,13.0
1678873920,23.4,0.2,23.4,22.6,-0.0,1.2,13.0
1678874040,23.4,0.3,23.4,22.6,-0.0,1.2,13.0
1678874160,23.4,0.2,23.4,22.6,-0.0,1.2,13.0
1678874280,23.4,0.3,23.4,22.6,-0.0,1.2,13.0
1678874400,23.4,0.2,23.4,22.6,-0.0,1.2,13.0
1678874520,23.3,0.2,23.4,22.6,-0.0,1.2,13.0
1678874640,23.3,0.3,23.3,22.6,-0.0,1.2,13.0
1678874760,23.3,0.2,23.3,22.6,-0.0,1.2,13.0
1678874880,23.3,0.2,23.3,22.6,-0.0,1.2,13.0
1678875000,23.3,0.2,23.3,22.6,-0.0,1.2,13.0
1678875120,23.3,0.2,23.3,22.6,-0.0,1.2,13.0
1678875240,23.3,0.3,23.3,22.6,-0.0,1.2,13.0
1678875360,23.4,0.3,23.4,22.6,-0.0,0.9,13.0
1678875480,23.3,0.2,23.3,22.6,-0.0,1.2,13.0
1678875600,23.3,0.2,23.3,22.6,-0.0,1.2,13.0
1678875720,23.3,0.2,23.3,22.6,-0.0,1.2,13.0
1678875840,23.3,0.2,23.3,22.6,-0.0,1.2,12.9
1678875960,23.3,0.2,23.3,22.6,-0.0,1.2,12.9
1678876080,23.3,0.3,23.3,22.6,-0.0,1.2,12.9
1678876200,23.3,0.3,23.3,22.6,-0.0,1.2,12.9
1678876320,23.3,0.3,23.3,22.6,-0.0,1.2,12.9
1678876440,23.3,0.3,23.3,22.6,-0.0,1.2,12.9
1678876560,23.3,0.2,23.3,22.6,-0.0,1.2,12.9
1678876680,23.3,0.2,23.3,22.6,-0.0,1.2,12.9
1678876800,23.3,0.2,23.3,22.6,-0.0,1.1,12.9
1678876920,23.3,0.2,23.3,22.6,-0.0,1.2,12.9
1678877040,23.3,0.2,23.3,22.6,-0.0,1.2,12.9
1678877160,23.3,0.2,23.3,22.6,-0.0,1.1,12.9
1678877280,23.3,0.2,23.3,22.6,-0.0,1.1,12.9
1678877400,23.3,0.3,23.3,22.6,-0.0,1.2,12.9
1678877520,23.3,0.2,23.3,22.6,-0.0,1.2,12.9
1678877640,23.3,0.2,23.3,22.6,-0.0,1.2,12.9
1678877760,23.3,0.3,23.3,22.6,-0.0,1.2,12.9
1678877880,23.3,0.3,23.3,22.6,-0.0,1.2,12.9
1678878000,23.3,0.3,23.3,22.6,-0.0,1.2,12.9
1678878120,23.3,0.3,23.3,22.6,-0.0,1.2,12.9
1678878240,23.3,0.3,23.3,22.6,-0.0,1.2,12.9
1678878360,23.3,0.2,23.3,22.6,-0.0,1.2,12.9
1678878480,23.3,0.2,23.3,22.6,-0.0,1.2,12.9
1678878600,23.3,0.2,23.3,22.6,-0.0,1.2,12.9
1678878720,23.3,0.2,23.3,22.6,-0.0,1.2,12.9
1678878840,23.3,0.2,23.3,22.6,-0.0,1.2,12.9
1678878960,23.3,0.3,23.3,22.6,-0.0,1.2,12.8
1678879080,23.3,0.3,23.3,22.6,-0.0,1.2,12.8
1678879200,23.3,0.2,23.3,22.6,-0.0,1.2,12.8
1678879320,23.3,0.2,23.3,22.6,-0.0,1.2,12.8
1678879440,23.3,0.2,23.3,22.6,-0.0,1.2,12.8
1678879560,23.3,0.2,23.3,22.6,-0.0,1.2,12.8
1678879680,23.3,0.2,23.3,22.6,-0.0,1.2,12.8
1678879800,23.3,0.2,23.3,22.6,-0.0,1.2,12.8
1678879920,23.3,0.2,23.3,22.6,-0.0,1.2,12.8
1678880040,23.3,0.2,23.3,22.6,-0.0,1.2,12.8
1678880160,23.3,0.2,23.3,22.6,-0.0,1.2,12.8
1678880280,23.3,0.2,23.3,22.6,-0.0,1.2,12.8
1678880400,23.3,0.3,23.3,22.6,-0.0,1.2,12.8
1678880520,23.3,0.3,23.3,22.6,-0.0,1.2,12.8
1678880640,23.3,0.2,23.3,22.6,-0.0,1.2,12.8
1678880760,23.3,0.3,23.3,22.6,-0.0,1.2,12.8
1678880880,23.3,0.3,23.3,22.6,-0.0,1.2,12.8
1678881000,23.3,0.3,23.3,22.6,-0.0,1.2,12.8
1678881120,23.3,0.2,23.3,22.6,-0.0,1.1,12.8
1678881240,23.3,0.2,23.3,22.6,-0.0,1.2,12.8
1678881360,23.3,0.2,23.3,22.6,-0.0,1.2,12.8
1678881480,23.3,0.2,23.3,22.6,-0.0,1.1,12.8
1678881600,23.3,0.2,23.3,22.6,-0.0,1.2,12.8
1678881720,23.2,0.2,23.3,22.6,-0.0,1.2,12.8
1678881840,23.2,0.2,23.2,22.6,-0.0,1.2,12.8
1678881960,23.2,0.2,23.2,22.6,-0.0,1.2,12.8
1678882080,23.2,0.3,23.2,22.6,-0.0,1.2,12.8
1678882200,23.2,0.3,23.2,22.6,-0.0,1.2,12.7
1678882320,23.2,0.3,23.2,22.6,-0.0,1.2,12.7
1678882440,23.2,0.2,23.2,22.6,-0.0,1.2,12.7
1678882560,23.2,0.2,23.2,22.6,-0.0,1.2,12.7
1678882680,23.2,0.2,23.2,22.6,-0.0,1.2,12.7
1678882800,23.2,0.2,23.2,22.6,-0.0,1.2,12.7
1678882920,23.2,0.2,23.2,22.6,-0.0,1.2,12.7
1678883040,23.2,0.2,23.2,22.6,-0.0,1.3,12.7
1678883160,23.2,0.2,23.2,22.6,-0.0,1.2,12.7
1678883280,23.2,0.3,23.2,22.6,-0.0,1.2,12.7
1678883400,23.3,0.3,23.3,22.6,-0.0,0.6,12.7
1678883520,23.3,0.3,23.4,22.6,-0.0,0.5,12.7
1678883640,23.4,0.3,23.4,22.6,-0.0,0.6,12.7
1678883760,23.4,0.3,23.4,22.6,-0.0,0.6,12.7
1678883880,23.4,0.2,23.4,22.6,-0.0,0.6,12.7
1678884000,23.4,0.2,23.4,22.6,-0.0,0.5,12.7
1678884120,23.4,0.2,23.4,22.6,-0.0,0.5,12.7
1678884240,23.4,0.3,23.4,22.6,-0.0,0.5,12.7
1678884360,23.4,0.3,23.4,22.6,-0.0,0.6,12.7
1678884480,23.4,0.2,23.4,22.6,-0.0,0.5,12.7
1678884600,23.4,0.3,23.4,22.6,0.0,0.6,12.7
1678884720,23.4,0.3,23.4,22.6,-0.0,0.6,12.7
1678884840,23.4,0.3,23.4,22.6,-0.0,0.6,12.7
1678884960,23.4,0.3,23.4,22.6,-0.0,0.6,12.7
1678885080,23.4,0.3,23.4,22.6,-0.0,0.5,12.7
1678885200,23.4,0.2,23.4,22.6,-0.0,0.5,12.7
1678885320,23.4,0.3,23.4,22.6,-0.0,0.5,12.7
1678885440,23.4,0.2,23.4,22.6,-0.0,0.6,12.7
1678885560,23.4,0.2,23.4,22.6,-0.0,0.5,12.7
1678885680,23.4,0.2,23.4,22.6,-0.0,0.5,12.7
1678885800,23.4,0.3,23.4,22.6,-0.0,0.5,12.7
1678885920,23.4,0.2,23.4,22.6,-0.0,0.6,12.7
1678886040,23.4,0.2,23.4,22.6,-0.0,0.5,12.7
1678886160,23.4,0.3,23.4,22.6,-0.0,0.5,12.7
1678886280,23.4,0.3,23.4,22.6,-0.0,0.5,12.7
1678886400,23.4,0.3,23.4,22.6,-0.0,0.5,12.7
1678886520,23.4,0.3,23.4,22.6,-0.0,0.5,12.7
1678886640,23.4,0.3,23.4,22.6,-0.0,0.5,12.7
1678886760,23.4,0.3,23.4,22.6,-0.0,0.6,12.7
1678886880,23.4,0.3,23.4,22.6,-0.0,0.6,12.7
1678887000,23.4,0.5,23.4,22.6,-0.0,0.6,12.7
1678887120,23.4,0.6,23.4,22.6,-0.0,0.5,12.7
1678887240,23.4,0.9,23.4,22.6,-0.0,0.5,12.7
1678887360,23.4,1.2,23.4,22.6,-0.0,0.5,12.7
1678887480,23.4,2.0,23.4,22.6,-0.0,0.5,12.7
1678887600,23.4,3.3,23.4,22.6,-0.0,0.5,12.7
1678887720,23.4,5.2,23.4,22.6,0.0,0.6,12.6
1678887840,23.4,6.5,23.4,22.6,0.0,0.6,12.6
1678887960,23.4,10.0,23.4,22.6,-0.0,0.6,12.6
1678888080,23.4,16.1,23.4,22.6,-0.0,0.5,12.6
1678888200,23.4,21.0,23.4,22.6,-0.0,0.5,12.6
1678888320,23.4,24.6,23.4,22.6,-0.0,0.6,12.6
1678888440,23.4,23.6,23.4,22.6,-0.0,0.6,12.6
1678888560,23.4,23.7,23.4,22.6,-0.0,0.5,12.6
1678888680,23.4,23.7,23.4,22.6,-0.0,0.5,12.6
1678888800,23.4,23.7,23.4,22.6,-0.0,0.6,12.6
1678888920,23.4,23.7,23.4,22.6,0.0,0.5,12.6
1678889040,23.4,23.7,23.4,22.6,0.0,0.5,12.6
1678889160,23.4,23.7,23.4,22.6,0.0,0.5,12.6
1678889280,23.4,23.7,23.4,22.6,0.0,0.5,12.6
1678889400,23.4,23.7,23.4,22.6,0.0,0.5,12.6
1678889520,23.4,23.7,23.4,22.6,0.0,0.5,12.6
1678889640,23.4,23.7,23.4,22.6,0.0,0.5,12.6
1678889760,23.4,23.7,23.4,22.6,0.0,0.6,12.6
1678889880,23.4,23.7,23.4,22.6,0.0,0.6,12.6
1678890000,23.4,26.9,23.4,22.6,0.0,0.5,12.6
1678890120,23.4,27.6,23.4,22.6,0.0,0.5,12.6
1678890240,23.4,27.7,23.4,22.6,0.0,0.6,12.6
1678890360,23.4,27.9,23.4,22.6,0.0,0.6,12.6
1678890480,23.4,28.1,23.4,22.6,0.0,0.5,12.6
1678890600,23.4,28.2,23.4,22.6,0.0,0.5,12.6
1678890720,23.4,28.7,23.4,22.6,0.0,0.5,12.6
1678890840,23.4,29.1,23.4,22.6,0.1,0.5,12.6
1678890960,23.4,30.0,23.4,22.6,0.2,0.5,12.6
1678891080,23.4,30.5,23.4,22.6,0.2,0.5,12.6
1678891200,23.4,30.3,23.4,22.6,0.2,0.5,12.6
1678891320,23.4,30.3,23.4,22.6,0.2,0.5,12.6
1678891440,23.4,30.6,23.4,22.6,0.2,0.5,12.6
1678891560,23.4,30.6,23.4,22.6,0.2,0.5,12.6
1678891680,23.4,30.8,23.4,22.6,0.2,0.5,12.6
1678891800,23.4,30.5,23.4,22.6,0.2,0.6,12.6
1678891920,23.4,30.2,23.4,22.6,0.2,0.5,12.6
1678892040,23.4,30.3,23.4,22.6,0.2,0.5,12.6
1678892160,23.5,30.7,23.4,22.6,0.3,0.5,12.6
1678892280,23.5,31.0,23.5,22.6,0.3,0.5,12.6
1678892400,23.5,34.5,23.5,22.6,0.4,0.5,12.6
1678892520,23.5,30.8,23.5,22.6,0.3,0.5,12.6
1678892640,23.5,30.7,23.4,22.6,0.2,0.5,12.6
1678892760,23.5,30.8,23.5,22.6,0.3,0.5,12.6
1678892880,23.5,35.8,23.5,22.6,0.5,0.5,12.6
1678893000,23.6,36.2,23.6,22.6,0.9,0.5,12.6
1678893120,23.7,38.2,23.6,22.6,1.0,0.5,12.5
1678893240,23.7,38.2,23.7,22.6,0.8,0.5,12.5
1678893360,23.7,38.2,23.7,22.6,0.8,0.5,12.5
1678893480,23.7,37.6,23.7,22.6,1.0,0.5,12.5
1678893600,23.8,37.6,23.7,22.6,0.9,0.5,12.5
1678893720,23.8,38.2,23.7,22.6,1.0,0.5,12.5
1678893840,23.8,37.7,23.8,22.6,1.0,0.5,12.5
1678893960,23.8,37.7,23.8,22.6,1.3,0.5,12.5
1678894080,23.9,38.4,23.9,22.6,1.4,0.5,12.5
1678894200,23.8,37.7,23.8,22.6,1.2,1.2,12.5
1678894320,23.8,37.7,23.7,22.6,0.9,1.2,12.5
1678894440,23.8,37.9,23.7,22.6,1.0,1.2,12.5
1678894560,23.8,38.7,23.8,22.6,1.5,1.2,12.5
1678894680,23.8,38.7,23.8,22.6,1.5,1.2,12.5
1678894800,23.8,37.3,23.8,22.6,1.2,1.0,12.5
1678894920,23.8,37.6,23.8,22.6,1.3,1.2,12.5
1678895040,23.8,37.6,23.8,22.6,1.2,1.0,12.5
1678895160,23.8,38.9,23.8,22.6,1.5,1.2,12.5
1678895280,23.9,38.2,23.9,22.6,1.6,1.0,12.5
1678895400,24.1,38.2,24.1,22.6,2.7,1.1,12.6
1678895520,24.3,39.1,24.3,22.6,4.0,1.9,12.6
1678895640,24.3,39.7,24.3,22.6,3.4,2.0,12.6
1678895760,24.4,39.7,24.4,22.6,3.4,1.9,12.6
1678895880,24.3,38.7,24.2,22.6,2.7,2.3,12.6
1678896000,24.1,38.7,24.0,22.6,1.8,2.3,12.5
1678896120,24.0,38.0,23.9,22.6,1.4,2.4,12.5
1678896240,23.8,37.9,23.8,22.6,1.1,2.4,12.5
1678896360,23.8,37.9,23.7,22.6,1.0,2.3,12.5
1678896480,23.9,37.6,23.8,22.6,1.8,1.5,12.6
1678896600,24.0,37.4,24.0,22.6,2.7,1.8,12.6
1678896720,24.1,37.4,24.1,22.6,2.9,1.5,12.6
1678896840,24.2,38.6,24.2,22.6,2.8,1.8,12.6
1678896960,24.3,39.1,24.3,22.6,3.3,1.9,12.6
1678897080,24.4,39.1,24.3,22.6,3.0,1.7,12.6
1678897200,24.1,39.2,24.1,22.6,1.8,2.0,12.6
1678897320,24.2,38.8,24.2,22.6,2.5,1.9,12.6
1678897440,24.3,38.8,24.3,22.6,2.7,2.0,12.6
1678897560,24.2,39.2,24.2,22.6,2.3,2.0,12.6
1678897680,24.3,38.0,24.3,22.6,2.7,1.7,12.6
1678897800,24.4,38.0,24.3,22.6,3.0,2.1,12.6
1678897920,24.5,38.8,24.4,22.6,3.6,2.3,12.6
1678898040,24.4,39.9,24.4,22.6,4.0,3.8,12.6
1678898160,24.2,39.9,24.1,22.6,3.1,4.1,12.6
1678898280,24.0,38.9,24.0,22.6,3.3,4.2,12.6
1678898400,24.1,38.9,24.0,22.6,3.4,3.6,12.6
1678898520,24.2,38.9,24.2,22.6,3.9,3.3,12.6
1678898640,24.3,39.5,24.2,22.6,4.2,3.5,12.6
1678898760,24.3,39.7,24.3,22.6,4.0,3.4,12.6
1678898880,24.4,39.7,24.4,22.6,4.4,3.2,12.6
1678899000,24.6,39.5,24.5,22.6,4.8,3.1,12.6
1678899120,24.6,37.2,24.6,22.6,5.1,3.2,12.6
1678899240,24.6,37.3,24.6,22.6,5.2,4.0,12.6
1678899360,24.6,37.2,24.6,22.6,5.3,4.2,12.6
1678899480,24.6,37.6,24.5,22.6,5.6,4.5,12.6
1678899600,24.5,37.6,24.4,22.6,4.8,4.7,12.6
1678899720,24.5,39.8,24.5,22.6,5.0,4.4,12.6
1678899840,24.5,37.7,24.5,22.6,5.5,4.6,12.6
1678899960,24.6,37.7,24.5,22.6,5.4,4.5,12.6
1678900080,24.5,37.8,24.5,22.6,4.6,4.4,12.6
1678900200,24.5,39.6,24.4,22.6,4.9,4.4,12.6
1678900320,24.7,39.6,24.7,22.6,6.1,4.4,12.6
1678900440,24.7,39.7,24.6,22.6,5.7,4.3,12.6
1678900560,24.7,37.8,24.6,22.6,5.3,4.3,12.6
1678900680,24.7,37.8,24.7,22.6,5.9,4.6,12.6
1678900800,24.9,39.7,24.9,22.6,7.0,4.3,12.6
1678900920,24.9,39.1,24.9,22.6,6.4,4.4,12.6
1678901040,24.9,39.1,24.9,22.6,6.0,4.3,12.7
1678901160,24.8,38.4,24.8,22.6,5.5,4.6,12.6
1678901280,24.7,39.7,24.7,22.6,4.8,4.6,12.7
1678901400,24.6,39.7,24.6,22.6,4.5,4.4,12.7
1678901520,24.8,39.8,24.8,22.6,5.8,4.3,12.7
1678901640,24.9,39.2,24.8,22.6,6.0,4.4,12.7
1678901760,24.8,39.2,24.8,22.6,5.5,4.4,12.7
1678901880,24.7,39.3,24.7,22.6,4.6,4.3,12.7
1678902000,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1678902120,24.9,39.2,24.9,22.6,5.9,4.3,12.7
1678902240,24.8,38.1,24.8,22.6,5.4,4.5,12.7
1678902360,24.7,38.1,24.7,22.6,4.3,4.2,12.7
1678902480,24.6,38.9,24.5,22.6,4.1,4.7,12.8
1678902600,24.7,39.7,24.6,22.6,4.8,4.3,12.8
1678902720,24.7,39.7,24.6,22.6,4.8,4.6,12.8
1678902840,24.6,39.7,24.6,22.6,4.2,4.3,12.8
1678902960,24.6,39.9,24.6,22.6,4.8,4.3,12.8
1678903080,24.7,39.9,24.6,22.6,5.2,4.6,12.7
1678903200,24.7,36.7,24.7,22.6,4.9,4.3,12.7
1678903320,24.8,36.7,24.8,22.6,6.0,4.2,12.7
1678903440,24.8,38.4,24.8,22.6,5.8,4.6,12.7
1678903560,25.0,38.4,24.9,22.6,6.6,4.6,12.7
1678903680,25.0,38.4,25.0,22.6,6.6,4.4,12.7
1678903800,25.0,38.7,25.0,22.6,6.0,4.2,12.7
1678903920,25.2,38.6,25.2,22.6,7.8,4.5,12.8
1678904040,25.1,39.4,25.0,22.6,5.9,4.3,12.7
1678904160,24.9,39.4,24.9,22.6,5.3,4.6,12.7
1678904280,25.0,37.6,25.0,22.6,6.0,4.6,12.8
1678904400,25.0,38.5,25.0,22.6,6.3,4.3,12.8
1678904520,25.2,38.5,25.2,22.6,7.3,4.0,12.8
1678904640,25.4,40.3,25.4,22.6,8.8,4.4,12.8
1678904760,25.4,39.9,25.4,22.6,7.8,4.2,12.8
1678904880,25.5,39.9,25.5,22.6,8.6,4.1,12.8
1678905000,25.5,39.7,25.5,22.6,8.5,4.2,12.8
1678905120,25.6,39.7,25.5,22.6,8.6,4.4,12.8
1678905240,25.6,39.7,25.6,22.6,8.4,4.4,12.8
1678905360,25.4,39.6,25.4,22.6,6.5,4.5,12.8
1678905480,25.2,38.3,25.2,22.6,5.3,4.3,12.8
1678905600,25.2,38.3,25.2,22.6,5.8,4.3,12.8
1678905720,25.2,38.2,25.2,22.6,5.8,4.3,12.8
1678905840,25.3,39.0,25.3,22.6,6.8,4.4,12.8
1678905960,25.3,39.0,25.3,22.6,6.5,4.5,12.8
1678906080,25.3,39.8,25.3,22.6,6.5,4.5,12.8
1678906200,25.3,39.8,25.3,22.6,6.5,4.3,12.8
1678906320,25.4,39.8,25.4,22.6,6.9,4.3,12.9
1678906440,25.5,39.8,25.5,22.6,7.7,4.5,12.9
1678906560,25.3,39.8,25.3,22.6,5.5,4.3,12.9
1678906680,25.2,39.8,25.2,22.6,4.9,4.5,12.9
1678906800,25.3,38.9,25.3,22.6,6.6,4.5,12.9
1678906920,25.4,38.9,25.4,22.6,6.9,4.5,12.9
1678907040,25.1,39.9,25.1,22.6,4.3,4.6,12.9
1678907160,25.1,35.9,25.1,22.6,5.1,4.6,12.9
1678907280,25.2,37.5,25.2,22.6,5.4,4.2,12.9
1678907400,25.1,36.6,25.0,22.6,4.5,4.2,12.8
1678907520,25.1,36.6,25.1,22.6,4.8,4.1,12.9
1678907640,25.0,39.6,25.0,22.6,4.4,4.6,12.9
1678907760,25.1,39.6,25.1,22.6,6.2,4.6,12.9
1678907880,25.2,39.6,25.1,22.6,5.6,4.6,12.9
1678908000,25.0,38.9,24.9,22.6,4.1,4.6,12.9
1678908120,25.2,38.9,25.2,22.6,6.3,4.5,12.9
1678908240,25.2,39.6,25.2,22.6,6.3,4.5,12.9
1678908360,25.0,39.7,25.0,22.6,4.5,4.6,12.9
1678908480,25.0,39.7,24.9,22.6,4.0,4.4,12.9
1678908600,25.0,39.3,24.9,22.6,4.6,4.3,12.9
1678908720,25.1,38.1,25.1,22.6,5.7,4.6,12.9
1678908840,25.2,38.1,25.2,22.6,6.3,4.5,12.9
1678908960,25.3,38.7,25.2,22.6,6.1,4.3,12.9
1678909080,25.3,38.2,25.2,22.6,5.8,4.1,12.9
1678909200,25.2,38.2,25.2,22.6,6.2,4.6,12.9
1678909320,25.2,39.8,25.2,22.6,5.4,4.2,12.9
1678909440,25.2,37.6,25.2,22.6,5.6,4.3,12.9
1678909560,25.2,37.6,25.2,22.6,5.5,4.0,12.9
1678909680,24.9,39.5,24.9,22.6,3.4,4.6,12.9
1678909800,24.8,38.4,24.8,22.6,3.0,4.6,12.9
1678909920,24.9,38.4,24.8,22.6,4.3,4.7,12.9
1678910040,25.0,39.6,24.9,22.6,5.1,4.3,12.9
1678910160,25.1,38.1,25.0,22.6,5.6,4.6,12.9
1678910280,25.1,38.1,25.1,22.6,5.5,4.3,12.9
1678910400,25.2,38.3,25.2,22.6,6.2,4.1,12.9
1678910520,25.2,39.0,25.2,22.6,6.0,4.3,12.9
1678910640,25.1,39.0,25.0,22.6,4.6,4.4,12.9
1678910760,25.0,39.6,25.0,22.6,4.5,4.1,12.9
1678910880,25.1,37.6,25.0,22.6,5.3,4.4,12.9
1678911000,25.1,37.6,25.0,22.6,4.8,4.5,12.9
1678911120,25.0,39.2,25.0,22.6,4.6,4.2,12.9
1678911240,25.0,36.7,25.0,22.6,4.8,4.1,12.9
1678911360,25.2,38.2,25.2,22.6,6.6,4.1,12.9
1678911480,25.5,40.4,25.5,22.6,8.3,4.3,12.9
1678911600,25.6,40.4,25.6,22.6,8.0,4.2,12.9
1678911720,25.3,37.9,25.2,22.6,5.2,4.2,12.9
1678911840,25.2,37.9,25.1,22.6,4.6,4.2,12.9
1678911960,25.0,39.3,24.9,22.6,3.3,4.4,13.0
1678912080,25.0,39.3,25.0,22.6,4.0,4.1,13.0
1678912200,25.0,39.7,24.9,22.6,4.2,4.3,13.0
1678912320,25.1,40.0,25.1,22.6,5.5,4.2,12.9
1678912440,25.4,40.0,25.3,22.6,7.3,4.2,12.9
1678912560,25.4,39.7,25.3,22.6,6.6,4.3,12.9
1678912680,25.5,38.9,25.4,22.6,7.0,4.0,13.0
1678912800,25.5,38.9,25.4,22.6,7.1,4.5,13.0
1678912920,25.3,39.9,25.3,22.6,5.7,4.3,13.0
1678913040,25.2,36.4,25.2,22.6,4.7,4.2,13.0
1678913160,25.1,36.1,25.1,22.6,4.6,4.6,13.0
1678913280,25.2,36.9,25.2,22.6,5.4,4.2,13.0
1678913400,25.2,36.9,25.1,22.6,5.0,4.4,13.0
1678913520,25.2,37.2,25.2,22.6,5.5,4.6,13.0
1678913640,25.5,38.8,25.4,22.6,7.4,4.3,13.0
1678913760,25.5,38.8,25.5,22.6,6.6,3.4,13.0
1678913880,25.4,39.1,25.3,22.6,5.7,4.4,13.0
1678914000,25.4,37.7,25.3,22.6,5.5,4.0,13.0
1678914120,25.2,37.7,25.2,22.6,4.8,4.4,13.0
1678914240,25.1,39.3,25.0,22.6,3.8,4.3,13.0
1678914360,25.1,39.6,25.0,22.6,4.2,4.5,13.0
1678914480,25.1,39.6,25.1,22.6,4.8,4.6,13.0
1678914600,25.3,38.2,25.2,22.6,5.9,4.2,13.0
1678914720,25.1,38.2,25.1,22.6,4.5,4.2,13.0
1678914840,25.1,40.0,25.0,22.6,4.2,4.0,13.0
1678914960,25.1,35.8,25.0,22.6,4.6,4.6,13.0
1678915080,25.0,39.7,24.9,22.6,3.8,4.3,13.0
1678915200,25.0,39.7,25.0,22.6,4.6,4.5,13.0
1678915320,25.2,37.7,25.1,22.6,5.6,4.2,13.0
1678915440,25.3,37.7,25.2,22.6,6.0,4.2,13.0
1678915560,25.4,38.9,25.4,22.6,6.6,3.9,13.0
1678915680,25.4,40.0,25.4,22.6,6.3,3.9,13.0
1678915800,25.2,40.0,25.2,22.6,4.5,4.5,13.1
1678915920,25.0,39.0,24.9,22.6,3.0,4.3,13.1
1678916040,24.8,38.2,24.8,22.6,2.5,4.1,13.1
1678916160,24.8,38.2,24.8,22.6,3.6,4.7,13.0
1678916280,24.8,39.7,24.8,22.6,3.4,4.4,13.0
1678916400,24.8,39.0,24.8,22.6,4.0,4.2,13.0
1678916520,24.9,39.0,24.9,22.6,4.4,4.1,13.0
1678916640,24.8,39.8,24.8,22.6,3.9,4.7,13.0
1678916760,25.0,39.5,24.9,22.6,4.9,4.1,13.0
1678916880,24.9,39.5,24.9,22.6,4.5,4.6,13.0
1678917000,24.9,39.4,24.9,22.6,4.1,4.1,13.0
1678917120,25.0,37.0,25.0,22.6,5.3,4.3,13.0
1678917240,25.1,37.0,25.1,22.6,6.0,4.2,13.0
1678917360,25.3,39.6,25.3,22.6,6.5,4.0,13.0
1678917480,25.2,39.6,25.2,22.6,6.2,4.6,13.0
1678917600,25.5,39.7,25.5,22.6,7.4,4.1,13.0
1678917720,25.5,39.0,25.5,22.6,6.8,3.9,13.0
1678917840,25.5,39.0,25.5,22.6,6.5,3.9,13.0
1678917960,25.5,39.2,25.4,22.6,6.3,4.2,13.1
1678918080,25.5,39.1,25.4,22.6,6.2,4.0,13.1
1678918200,25.5,39.1,25.5,22.6,7.2,4.5,13.1
1678918320,25.4,40.0,25.4,22.6,6.0,4.4,13.1
1678918440,25.5,39.1,25.5,22.6,6.3,4.4,13.1
1678918560,25.5,39.1,25.5,22.6,6.3,4.1,13.1
1678918680,25.4,39.1,25.4,22.6,5.4,4.1,13.1
1678918800,25.4,38.6,25.4,22.6,5.6,4.0,13.1
1678918920,25.4,38.6,25.3,22.6,5.6,4.6,13.1
1678919040,25.4,37.4,25.4,22.6,5.9,4.5,13.1
1678919160,25.3,36.9,25.3,22.6,5.1,4.6,13.1
1678919280,25.3,36.9,25.2,22.6,5.1,4.5,13.1
1678919400,25.3,38.5,25.3,22.6,5.1,4.3,13.1
1678919520,25.3,37.1,25.3,22.6,5.1,4.2,13.1
1678919640,25.3,37.1,25.3,22.6,5.2,3.6,13.1
1678919760,25.2,36.9,25.2,22.6,4.2,4.4,13.1
1678919880,25.2,36.9,25.2,22.6,4.4,4.2,13.1
1678920000,25.2,39.7,25.1,22.6,4.4,4.2,13.2
1678920120,25.1,39.7,25.0,22.6,4.2,4.5,13.2
1678920240,25.0,39.9,25.0,22.6,4.0,4.6,13.2
1678920360,25.1,39.3,25.0,22.6,4.4,4.2,13.2
1678920480,25.0,39.3,25.0,22.6,3.9,4.3,13.2
1678920600,25.0,39.2,25.0,22.6,4.2,4.5,13.1
1678920720,24.9,39.2,24.9,22.6,3.9,4.6,13.1
1678920840,25.0,39.2,24.9,22.6,3.8,4.2,13.2
1678920960,24.9,39.6,24.9,22.6,3.8,4.4,13.2
1678921080,24.9,39.7,24.9,22.6,3.9,4.5,13.2
1678921200,24.9,39.7,24.8,22.6,3.7,4.2,13.2
1678921320,24.8,39.6,24.8,22.6,3.8,4.3,13.2
1678921440,24.8,39.1,24.8,22.6,3.7,4.6,13.1
1678921560,24.8,39.1,24.8,22.6,3.9,4.6,13.1
1678921680,24.8,39.5,24.7,22.6,3.7,4.3,13.1
1678921800,24.8,39.1,24.8,22.6,4.3,4.5,13.1
1678921920,24.8,39.1,24.8,22.6,4.1,4.7,13.1
1678922040,24.8,39.6,24.8,22.6,4.1,4.3,13.1
1678922160,24.9,39.5,24.8,22.6,4.2,4.1,13.1
1678922280,24.8,39.5,24.7,22.6,3.9,4.6,13.2
1678922400,24.8,39.6,24.7,22.6,3.7,4.4,13.1
1678922520,24.7,39.4,24.6,22.6,3.1,4.3,13.2
1678922640,24.5,39.4,24.5,22.6,2.3,4.5,13.2
1678922760,24.5,37.8,24.4,22.6,2.4,4.7,13.2
1678922880,24.4,38.1,24.4,22.6,1.9,4.3,13.1
1678923000,24.4,38.1,24.4,22.6,2.9,4.4,13.2
1678923120,24.5,39.3,24.4,22.6,3.2,4.7,13.2
1678923240,24.4,38.4,24.4,22.6,2.8,4.2,13.2
1678923360,24.3,38.4,24.3,22.6,2.5,4.5,13.2
1678923480,24.3,38.0,24.2,22.6,2.5,4.7,13.2
1678923600,24.3,38.3,24.3,22.6,2.7,4.4,13.2
1678923720,24.2,38.3,24.2,22.6,2.7,4.6,13.2
1678923840,24.2,38.8,24.2,22.6,2.5,4.7,13.2
1678923960,24.2,37.9,24.2,22.6,2.6,4.4,13.2
1678924080,24.1,37.9,24.1,22.6,2.4,4.6,13.2
1678924200,24.1,37.5,24.0,22.6,2.4,4.8,13.2
1678924320,24.1,38.2,24.1,22.6,2.5,4.3,13.2
1678924440,24.0,38.2,24.0,22.6,2.6,4.7,13.2
1678924560,24.0,37.8,24.0,22.6,2.6,4.4,13.2
1678924680,24.1,39.1,24.0,22.6,2.9,4.4,13.2
1678924800,24.0,39.1,24.0,22.6,2.7,4.8,13.2
1678924920,24.0,39.0,24.0,22.6,2.8,4.5,13.2
1678925040,24.1,38.6,24.1,22.6,2.7,3.5,13.2
1678925160,24.1,38.6,24.1,22.6,1.9,3.1,13.1
1678925280,24.0,38.2,24.0,22.6,2.0,3.5,13.1
1678925400,24.0,38.8,24.0,22.6,1.9,3.4,13.1
1678925520,24.1,38.8,24.1,22.6,2.7,3.5,13.2
1678925640,24.1,38.2,24.1,22.6,2.5,3.5,13.2
1678925760,24.1,37.2,24.0,22.6,2.3,3.6,13.2
1678925880,24.1,37.2,24.1,22.6,2.5,3.4,13.1
1678926000,24.2,37.9,24.1,22.6,2.9,3.5,13.1
1678926120,24.2,38.3,24.1,22.6,2.5,3.3,13.1
1678926240,24.1,38.3,24.1,22.6,2.5,3.5,13.1
1678926360,24.2,38.3,24.2,22.6,2.7,3.3,13.1
1678926480,24.3,38.6,24.3,22.6,3.4,3.3,13.1
1678926600,24.3,38.6,24.3,22.6,3.3,3.5,13.1
1678926720,24.3,39.2,24.2,22.6,2.5,3.0,13.1
1678926840,24.1,38.8,24.0,22.6,1.9,3.5,13.1
1678926960,24.0,38.8,24.0,22.6,1.7,3.2,13.1
1678927080,24.0,38.9,24.0,22.6,1.9,3.0,13.1
1678927200,23.9,38.7,23.9,22.6,1.9,3.6,13.1
1678927320,24.0,38.7,23.9,22.6,1.4,2.4,13.1
1678927440,24.0,38.4,24.0,22.6,1.4,2.3,13.1
1678927560,24.0,37.5,24.0,22.6,1.6,2.3,13.1
1678927680,24.0,37.5,24.0,22.6,1.5,2.3,13.1
1678927800,24.0,38.7,24.0,22.6,1.3,2.3,13.1
1678927920,23.9,38.3,23.9,22.6,0.9,2.4,13.1
1678928040,23.9,38.3,23.9,22.6,0.8,2.0,13.1
1678928160,23.9,38.5,23.8,22.6,0.9,2.3,13.1
1678928280,23.9,38.5,23.9,22.6,0.9,2.2,13.1
1678928400,23.9,38.0,23.9,22.6,0.8,1.9,13.1
1678928520,23.9,36.9,23.8,22.6,1.0,2.3,13.1
1678928640,23.9,36.9,23.8,22.6,0.9,2.4,13.1
1678928760,23.8,38.3,23.8,22.6,0.8,2.4,13.1
1678928880,23.8,38.6,23.8,22.6,0.9,2.4,13.1
1678929000,23.8,38.6,23.8,22.6,0.7,2.4,13.1
1678929120,23.8,38.3,23.7,22.6,0.6,2.4,13.1
1678929240,23.7,37.1,23.7,22.6,0.5,2.4,13.1
1678929360,23.7,37.1,23.7,22.6,0.5,2.1,13.1
1678929480,23.8,36.2,23.7,22.6,0.5,2.1,13.1
1678929600,23.8,36.7,23.7,22.6,0.5,1.8,13.0
1678929720,23.7,36.9,23.7,22.6,0.5,2.1,13.0
1678929840,23.7,36.0,23.7,22.6,0.5,2.0,13.0
1678929960,23.7,36.2,23.7,22.6,0.5,2.1,13.0
1678930080,23.7,36.2,23.7,22.6,0.5,2.1,13.0
1678930200,23.7,36.5,23.7,22.6,0.4,1.7,13.0
1678930320,23.7,31.0,23.6,22.6,0.3,2.1,13.0
1678930440,23.6,31.0,23.6,22.6,0.3,2.1,13.0
1678930560,23.6,30.9,23.6,22.6,0.2,2.0,13.0
1678930680,23.6,30.7,23.6,22.6,0.2,2.1,13.0
1678930800,23.7,30.4,23.7,22.6,0.1,1.3,13.0
1678930920,23.6,29.5,23.6,22.6,0.1,1.7,13.0
1678931040,23.6,29.5,23.6,22.6,0.1,1.6,13.0
1678931160,23.6,29.4,23.6,22.6,0.1,1.3,13.0
1678931280,23.6,29.6,23.6,22.6,0.1,1.8,13.0
1678931400,23.6,29.1,23.6,22.6,0.0,1.6,13.0
1678931520,23.6,28.5,23.6,22.6,0.0,1.3,13.0
1678931640,23.6,27.9,23.6,22.6,0.0,1.3,13.0
1678931760,23.6,27.0,23.6,22.6,0.0,1.4,13.0
1678931880,23.6,25.2,23.6,22.6,0.0,1.4,13.0
1678932000,23.6,23.9,23.6,22.6,0.0,1.3,13.0
1678932120,23.5,23.9,23.5,22.6,0.0,1.7,13.0
1678932240,23.6,23.9,23.5,22.6,0.0,1.4,13.0
1678932360,23.6,23.9,23.5,22.6,-0.0,1.2,13.0
1678932480,23.6,23.9,23.5,22.6,-0.0,1.4,13.0
1678932600,23.5,23.9,23.5,22.6,-0.0,1.3,12.9
1678932720,23.5,23.8,23.5,22.6,0.0,1.7,12.9
1678932840,23.5,23.8,23.5,22.6,-0.0,1.8,12.9
1678932960,23.5,13.8,23.5,22.6,-0.0,1.4,12.9
1678933080,23.5,9.1,23.5,22.6,-0.0,1.8,12.9
1678933200,23.5,6.2,23.5,22.6,-0.0,1.6,12.9
1678933320,23.5,4.4,23.5,22.6,-0.0,1.5,12.9
1678933440,23.4,3.0,23.4,22.6,-0.0,1.7,12.9
1678933560,23.5,2.1,23.5,22.6,-0.0,1.2,12.9
1678933680,23.4,1.5,23.4,22.6,-0.0,1.7,12.9
1678933800,23.4,1.1,23.4,22.6,-0.0,1.6,12.9
1678933920,23.4,0.8,23.4,22.6,-0.0,1.6,12.9
1678934040,23.4,0.6,23.4,22.6,-0.0,1.3,12.9
1678934160,23.4,0.6,23.4,22.6,-0.0,1.5,12.9
1678934280,23.5,0.5,23.5,22.6,-0.0,1.1,12.9
1678934400,23.4,0.4,23.4,22.6,-0.0,1.3,12.9
1678934520,23.4,0.4,23.4,22.6,-0.0,1.5,12.9
1678934640,23.5,0.3,23.5,22.6,-0.0,1.1,12.9
1678934760,23.4,0.3,23.4,22.6,-0.0,1.5,12.9
1678934880,23.4,0.3,23.4,22.6,-0.0,1.5,12.9
1678935000,23.5,0.3,23.5,22.6,-0.0,1.1,12.9
1678935120,23.4,0.3,23.4,22.6,-0.0,1.5,12.9
1678935240,23.4,0.3,23.4,22.6,-0.0,1.5,12.9
1678935360,23.5,0.3,23.5,22.6,-0.0,1.0,12.9
1678935480,23.4,0.3,23.4,22.6,-0.0,1.5,12.9
1678935600,23.4,0.3,23.4,22.6,-0.0,1.5,12.8
1678935720,23.4,0.3,23.4,22.6,-0.0,1.4,12.8
1678935840,23.4,0.3,23.4,22.6,-0.0,1.5,12.8
1678935960,23.4,0.3,23.4,22.6,-0.0,1.5,12.8
1678936080,23.4,0.3,23.4,22.6,-0.0,1.3,12.8
1678936200,23.3,0.3,23.3,22.6,-0.0,1.5,12.8
1678936320,23.3,0.3,23.3,22.6,-0.0,1.5,12.8
1678936440,23.3,0.3,23.3,22.6,-0.0,1.5,12.8
1678936560,23.3,0.3,23.3,22.6,-0.0,1.3,12.8
1678936680,23.4,0.3,23.4,22.6,-0.0,1.0,12.8
1678936800,23.3,0.3,23.4,22.6,-0.0,1.2,12.8
1678936920,23.3,0.3,23.3,22.6,-0.0,1.2,12.8
1678937040,23.3,0.3,23.3,22.6,-0.0,1.2,12.8
1678937160,23.3,0.2,23.3,22.6,-0.0,1.2,12.8
1678937280,23.4,0.3,23.4,22.6,-0.0,0.9,12.8
1678937400,23.3,0.3,23.4,22.6,-0.0,1.2,12.8
1678937520,23.3,0.3,23.3,22.6,-0.0,1.2,12.8
1678937640,23.3,0.3,23.3,22.6,-0.0,1.2,12.8
1678937760,23.3,0.3,23.3,22.6,-0.0,1.2,12.8
1678937880,23.3,0.3,23.3,22.6,-0.0,1.2,12.8
1678938000,23.4,0.3,23.4,22.6,-0.0,0.9,12.8
1678938120,23.3,0.3,23.3,22.6,-0.0,1.2,12.8
1678938240,23.3,0.3,23.3,22.6,-0.0,1.2,12.8
1678938360,23.3,0.3,23.3,22.6,-0.0,1.2,12.8
1678938480,23.3,0.3,23.3,22.6,-0.0,1.2,12.7
1678938600,23.3,0.3,23.3,22.6,-0.0,1.2,12.7
1678938720,23.3,0.3,23.3,22.6,-0.0,1.2,12.7
1678938840,23.3,0.3,23.3,22.6,-0.0,1.2,12.7
1678938960,23.3,0.3,23.3,22.6,-0.0,1.2,12.7
1678939080,23.3,0.3,23.3,22.6,-0.0,1.2,12.7
1678939200,23.3,0.3,23.3,22.6,-0.0,1.2,12.7
1678939320,23.3,0.3,23.3,22.6,-0.0,0.8,12.7
1678939440,23.3,0.3,23.3,22.6,-0.0,1.2,12.7
1678939560,23.3,0.3,23.3,22.6,-0.0,1.2,12.7
1678939680,23.3,0.3,23.3,22.6,-0.0,0.8,12.7
1678939800,23.3,0.3,23.3,22.6,-0.0,1.0,12.7
1678939920,23.3,0.3,23.3,22.6,-0.0,0.7,12.7
1678940040,23.3,0.3,23.3,22.6,-0.0,0.9,12.7
1678940160,23.3,0.3,23.3,22.6,-0.0,1.2,12.7
1678940280,23.3,0.3,23.3,22.6,-0.0,0.7,12.7
1678940400,23.3,0.3,23.3,22.6,-0.0,1.0,12.7
1678940520,23.3,0.3,23.3,22.6,-0.0,1.2,12.7
1678940640,23.3,0.3,23.3,22.6,-0.0,0.8,12.7
1678940760,23.3,0.3,23.3,22.6,-0.0,1.3,12.7
1678940880,23.3,0.3,23.3,22.6,-0.0,1.1,12.7
1678941000,23.2,0.3,23.2,22.6,-0.0,1.2,12.7
1678941120,23.2,0.3,23.2,22.6,-0.0,1.2,12.6
1678941240,23.3,0.3,23.3,22.6,-0.0,0.7,12.6
1678941360,23.3,0.3,23.3,22.6,-0.0,0.8,12.6
1678941480,23.3,0.3,23.3,22.6,-0.0,1.0,12.6
1678941600,23.3,0.3,23.3,22.6,-0.0,0.8,12.6
1678941720,23.2,0.3,23.2,22.6,-0.0,1.2,12.6
1678941840,23.3,0.3,23.3,22.6,-0.0,1.0,12.6
1678941960,23.2,0.3,23.2,22.6,-0.0,1.2,12.6
1678942080,23.2,0.3,23.2,22.6,-0.0,1.2,12.6
1678942200,23.3,0.3,23.3,22.6,-0.0,0.8,12.6
1678942320,23.2,0.3,23.2,22.6,-0.0,1.2,12.6
1678942440,23.3,0.3,23.3,22.6,-0.0,0.9,12.6
1678942560,23.2,0.3,23.2,22.6,-0.0,0.9,12.6
1678942680,23.3,0.3,23.3,22.6,-0.0,0.6,12.6
1678942800,23.3,0.3,23.3,22.6,-0.0,0.5,12.6
1678942920,23.3,0.3,23.3,22.6,-0.0,0.6,12.6
1678943040,23.3,0.3,23.4,22.6,-0.0,0.6,12.6
1678943160,23.4,0.3,23.4,22.6,-0.0,0.5,12.6
1678943280,23.4,0.3,23.4,22.6,-0.0,0.5,12.6
1678943400,23.4,0.2,23.4,22.6,-0.0,0.5,12.5
1678943520,23.4,0.3,23.4,22.6,-0.0,0.5,12.5
1678943640,23.4,0.3,23.4,22.6,-0.0,0.5,12.5
1678943760,23.4,0.3,23.4,22.6,-0.0,0.6,12.5
1678943880,23.4,0.3,23.4,22.6,-0.0,0.6,12.5
1678944000,23.4,0.2,23.4,22.6,-0.0,0.5,12.5
1678944120,23.4,0.3,23.4,22.6,-0.0,0.6,12.5
1678944240,23.4,0.3,23.4,22.6,-0.0,0.5,12.5
1678944360,23.4,0.3,23.4,22.6,-0.0,0.5,12.5
1678944480,23.4,0.3,23.4,22.6,-0.0,0.5,12.5
1678944600,23.4,0.2,23.4,22.6,-0.0,0.5,12.5
1678944720,23.4,0.3,23.4,22.6,-0.0,0.5,12.5
1678944840,23.4,0.3,23.4,22.6,-0.0,0.5,12.5
1678944960,23.4,0.3,23.4,22.6,-0.0,0.5,12.5
1678945080,23.3,0.3,23.4,22.6,-0.0,0.5,12.5
1678945200,23.3,0.2,23.4,22.6,-0.0,0.5,12.5
1678945320,23.4,0.3,23.4,22.6,-0.0,0.5,12.5
1678945440,23.3,0.3,23.4,22.6,-0.0,0.5,12.5
1678945560,23.3,0.3,23.4,22.6,-0.0,0.5,12.5
1678945680,23.3,0.2,23.4,22.6,-0.0,0.5,12.5
1678945800,23.3,0.3,23.4,22.6,-0.0,0.5,12.4
1678945920,23.3,0.3,23.4,22.6,-0.0,0.5,12.4
1678946040,23.3,0.3,23.4,22.6,-0.0,0.5,12.4
1678946160,23.3,0.2,23.3,22.6,-0.0,0.5,12.4
1678946280,23.3,0.3,23.3,22.6,-0.0,0.5,12.4
1678946400,23.3,0.3,23.3,22.6,-0.0,0.5,12.4
1678946520,23.3,0.3,23.3,22.6,-0.0,0.5,12.4
1678946640,23.3,0.3,23.3,22.6,-0.0,0.5,12.4
1678946760,23.3,0.3,23.3,22.6,-0.0,0.6,12.4
1678946880,23.3,0.3,23.3,22.6,-0.0,0.5,12.4
1678947000,23.3,0.3,23.3,22.6,-0.0,0.5,12.4
1678947120,23.3,0.2,23.3,22.6,-0.0,0.6,12.4
1678947240,23.3,0.3,23.3,22.6,-0.0,0.6,12.4
1678947360,23.3,0.3,23.3,22.6,-0.0,0.5,12.4
1678947480,23.3,0.3,23.3,22.6,-0.0,0.5,12.4
1678947600,23.3,0.3,23.3,22.6,-0.0,0.5,12.4
1678947720,23.3,0.3,23.3,22.6,-0.0,0.5,12.4
1678947840,23.3,0.3,23.3,22.6,-0.0,0.5,12.4
1678947960,23.3,0.3,23.3,22.6,-0.0,0.5,12.4
1678948080,23.3,0.2,23.3,22.6,-0.0,0.5,12.4
1678948200,23.3,0.3,23.3,22.6,-0.0,0.5,12.3
1678948320,23.3,0.3,23.3,22.6,-0.0,0.5,12.3
1678948440,23.3,0.3,23.3,22.6,-0.0,0.5,12.3
1678948560,23.3,0.3,23.3,22.6,-0.0,0.5,12.3
1678948680,23.3,0.3,23.3,22.6,-0.0,0.5,12.3
1678948800,23.3,0.3,23.3,22.6,-0.0,0.6,12.3
1678948920,23.3,0.3,23.3,22.6,-0.0,0.5,12.3
1678949040,23.3,0.3,23.3,22.6,-0.0,0.5,12.3
1678949160,23.3,0.3,23.3,22.6,-0.0,0.5,12.3
1678949280,23.3,0.3,23.3,22.6,-0.0,0.5,12.3
1678949400,23.3,0.3,23.3,22.6,-0.0,0.5,12.3
1678949520,23.3,0.3,23.3,22.6,-0.0,0.5,12.3
1678949640,23.3,0.2,23.3,22.6,-0.0,0.5,12.3
1678949760,23.3,0.3,23.3,22.6,-0.0,0.6,12.3
1678949880,23.3,0.3,23.3,22.6,-0.0,0.5,12.3
1678950000,23.3,0.2,23.3,22.6,-0.0,0.5,12.2
1678950120,23.3,0.2,23.3,22.6,-0.0,0.5,12.2
1678950240,23.3,0.3,23.3,22.6,-0.0,0.5,12.2
1678950360,23.3,0.3,23.3,22.6,-0.0,0.5,12.2
1678950480,23.3,0.2,23.3,22.6,-0.0,0.5,12.2
1678950600,23.3,0.3,23.3,22.6,-0.0,0.5,12.2
1678950720,23.3,0.2,23.3,22.6,-0.0,0.6,12.2
1678950840,23.3,0.2,23.3,22.6,-0.0,0.6,12.2
1678950960,23.3,0.3,23.3,22.6,-0.0,0.5,12.2
1678951080,23.3,0.2,23.3,22.6,-0.0,0.5,12.2
1678951200,23.3,0.2,23.3,22.6,-0.0,0.5,12.2
1678951320,23.3,0.3,23.3,22.6,-0.0,0.5,12.2
1678951440,23.3,0.2,23.3,22.6,-0.0,0.5,12.2
1678951560,23.3,0.2,23.3,22.6,-0.0,0.5,12.2
1678951680,23.3,0.3,23.3,22.6,-0.0,0.6,12.2
1678951800,23.3,0.2,23.3,22.6,-0.0,0.6,12.2
1678951920,23.3,0.2,23.3,22.6,-0.0,0.5,12.2
1678952040,23.3,0.2,23.3,22.6,-0.0,0.5,12.2
1678952160,23.3,0.2,23.3,22.6,-0.0,0.5,12.2
1678952280,23.3,0.3,23.3,22.6,-0.0,0.5,12.1
1678952400,23.3,0.2,23.3,22.6,-0.0,0.5,12.1
1678952520,23.3,0.2,23.3,22.6,-0.0,0.5,12.1
1678952640,23.3,0.2,23.3,22.6,-0.0,0.6,12.1
1678952760,23.3,0.2,23.3,22.6,-0.0,0.6,12.1
1678952880,23.3,0.3,23.3,22.6,-0.0,0.6,12.1
1678953000,23.3,0.2,23.3,22.6,-0.0,0.5,12.1
1678953120,23.3,0.2,23.3,22.6,-0.0,0.5,12.1
1678953240,23.3,0.3,23.3,22.6,-0.0,0.5,12.1
1678953360,23.3,0.2,23.3,22.6,-0.0,0.5,12.1
1678953480,23.3,0.2,23.3,22.6,-0.0,0.5,12.1
1678953600,23.3,0.3,23.3,22.6,-0.0,0.6,12.1
1678953720,23.3,0.2,23.3,22.6,-0.0,0.6,12.1
1678953840,23.3,0.2,23.3,22.6,-0.0,0.6,12.1
1678953960,23.3,0.2,23.3,22.6,-0.0,0.5,12.0
1678954080,23.3,0.2,23.3,22.6,-0.0,0.5,12.0
1678954200,23.3,0.2,23.3,22.6,-0.0,0.5,12.0
1678954320,23.3,0.2,23.3,22.6,-0.0,0.5,12.0
1678954440,23.3,0.2,23.3,22.6,-0.0,0.5,12.0
1678954560,23.3,0.2,23.3,22.6,-0.0,0.5,12.0
1678954680,23.3,0.3,23.3,22.6,-0.0,0.6,12.0
1678954800,23.3,0.2,23.3,22.6,-0.0,0.5,12.0
1678954920,23.3,0.2,23.3,22.6,-0.0,0.5,12.0
1678955040,23.3,0.2,23.3,22.6,-0.0,0.5,12.0
1678955160,23.3,0.2,23.3,22.6,-0.0,0.5,12.0
1678955280,23.3,0.2,23.3,22.6,-0.0,0.5,12.0
1678955400,23.3,0.2,23.3,22.6,-0.0,0.5,12.0
1678955520,23.3,0.2,23.3,22.6,-0.0,0.5,12.0
1678955640,23.3,0.3,23.3,22.6,-0.0,0.6,12.0
1678955760,23.3,0.2,23.3,22.6,-0.0,0.5,12.0
1678955880,23.3,0.2,23.3,22.6,-0.0,0.5,11.9
1678956000,23.3,0.3,23.3,22.6,-0.0,0.5,11.9
1678956120,23.3,0.2,23.3,22.6,-0.0,0.6,11.9
1678956240,23.3,0.2,23.3,22.6,-0.0,0.5,11.9
1678956360,23.3,0.2,23.3,22.6,-0.0,0.5,11.9
1678956480,23.3,0.2,23.3,22.6,-0.0,0.6,11.9
1678956600,23.3,0.2,23.3,22.6,-0.0,0.5,11.9
1678956720,23.3,0.2,23.3,22.6,-0.0,0.6,11.9
1678956840,23.3,0.2,23.3,22.6,-0.0,0.5,11.9
1678956960,23.2,0.2,23.3,22.6,-0.0,0.5,11.9
1678957080,23.3,0.2,23.3,22.6,-0.0,0.5,11.9
1678957200,23.3,0.2,23.3,22.6,-0.0,0.5,11.9
1678957320,23.3,0.3,23.3,22.6,-0.0,0.5,11.9
1678957440,23.3,0.2,23.3,22.6,-0.0,0.5,11.9
1678957560,23.2,0.2,23.3,22.6,-0.0,0.5,11.9
1678957680,23.2,0.2,23.3,22.6,-0.0,0.5,11.8
1678957800,23.3,0.3,23.3,22.6,-0.0,0.5,11.8
1678957920,23.2,0.2,23.3,22.6,-0.0,0.5,11.8
1678958040,23.2,0.2,23.3,22.6,-0.0,0.5,11.8
1678958160,23.2,0.3,23.3,22.6,-0.0,0.5,11.8
1678958280,23.2,0.2,23.3,22.6,-0.0,0.5,11.8
1678958400,23.2,0.2,23.2,22.6,-0.0,0.5,11.8
1678958520,23.2,0.2,23.3,22.6,-0.0,0.5,11.8
1678958640,23.2,0.2,23.2,22.6,-0.0,0.5,11.8
1678958760,23.2,0.3,23.2,22.6,-0.0,0.5,11.8
1678958880,23.2,0.2,23.2,22.6,-0.0,0.6,11.8
1678959000,23.2,0.2,23.2,22.6,-0.0,0.5,11.8
1678959120,23.2,0.3,23.2,22.6,-0.0,0.5,11.8
1678959240,23.2,0.2,23.2,22.6,-0.0,0.5,11.8
1678959360,23.2,0.2,23.2,22.6,-0.0,0.5,11.8
1678959480,23.2,0.3,23.2,22.6,-0.0,0.6,11.8
1678959600,23.2,0.2,23.2,22.6,-0.0,0.6,11.8
1678959720,23.2,0.2,23.2,22.6,-0.0,0.6,11.8
1678959840,23.2,0.2,23.2,22.6,-0.0,0.6,11.8
1678959960,23.2,0.2,23.2,22.6,-0.0,0.6,11.7
1678960080,23.2,0.3,23.2,22.6,-0.0,0.6,11.7
1678960200,23.2,0.3,23.2,22.6,-0.0,0.6,11.7
1678960320,23.2,0.3,23.2,22.6,-0.0,0.6,11.7
1678960440,23.2,0.3,23.2,22.6,-0.0,0.6,11.7
1678960560,23.2,0.3,23.2,22.6,-0.0,0.6,11.7
1678960680,23.2,0.3,23.2,22.6,-0.0,0.6,11.7
1678960800,23.2,0.3,23.2,22.6,-0.0,0.5,11.7
1678960920,23.2,0.3,23.2,22.6,-0.0,0.5,11.7
1678961040,23.2,0.3,23.2,22.6,-0.0,0.5,11.7
1678961160,23.2,0.3,23.2,22.6,-0.0,0.5,11.7
1678961280,23.2,0.3,23.2,22.6,-0.0,0.5,11.7
1678961400,23.2,0.3,23.2,22.6,-0.0,0.6,11.7
1678961520,23.2,0.3,23.2,22.6,-0.0,0.6,11.7
1678961640,23.2,0.3,23.2,22.6,-0.0,0.6,11.7
1678961760,23.2,0.3,23.2,22.6,-0.0,0.5,11.6
1678961880,23.2,0.3,23.2,22.6,-0.0,0.6,11.6
1678962000,23.2,0.3,23.2,22.6,-0.0,0.5,11.6
1678962120,23.2,0.3,23.2,22.6,-0.0,0.6,11.6
1678962240,23.2,0.3,23.2,22.6,-0.0,0.5,11.6
1678962360,23.2,0.3,23.2,22.6,-0.0,0.6,11.6
1678962480,23.2,0.3,23.2,22.6,-0.0,0.6,11.6
1678962600,23.2,0.3,23.2,22.6,-0.0,0.6,11.6
1678962720,23.2,0.3,23.2,22.6,-0.0,0.5,11.6
1678962840,23.2,0.3,23.2,22.6,-0.0,0.5,11.6
1678962960,23.2,0.3,23.2,22.6,-0.0,0.5,11.6
1678963080,23.2,0.3,23.2,22.6,-0.0,0.5,11.6
1678963200,23.2,0.3,23.2,22.6,-0.0,0.5,11.6
1678963320,23.2,0.3,23.2,22.6,-0.0,0.6,11.5
1678963440,23.2,0.3,23.2,22.6,-0.0,0.6,11.5
1678963560,23.2,0.3,23.2,22.6,-0.0,0.6,11.5
1678963680,23.2,0.3,23.2,22.6,-0.0,0.5,11.5
1678963800,23.2,0.3,23.2,22.6,-0.0,0.5,11.5
1678963920,23.2,0.3,23.2,22.6,-0.0,0.5,11.5
1678964040,23.2,0.3,23.2,22.6,-0.0,0.5,11.5
1678964160,23.2,0.3,23.2,22.6,-0.0,0.5,11.5
1678964280,23.2,0.3,23.2,22.6,-0.0,0.6,11.5
1678964400,23.2,0.3,23.2,22.6,-0.0,0.6,11.5
1678964520,23.2,0.3,23.2,22.6,-0.0,0.6,11.5
1678964640,23.2,0.3,23.2,22.6,-0.0,0.5,11.5
1678964760,23.2,0.2,23.2,22.6,-0.0,0.5,11.5
1678964880,23.2,0.3,23.2,22.6,-0.0,0.6,11.5
1678965000,23.2,0.3,23.2,22.6,-0.0,0.5,11.5
1678965120,23.2,0.3,23.2,22.6,-0.0,0.5,11.4
1678965240,23.2,0.3,23.2,22.6,-0.0,0.6,11.4
1678965360,23.2,0.2,23.2,22.6,-0.0,0.6,11.4
1678965480,23.2,0.3,23.2,22.6,-0.0,0.6,11.4
1678965600,23.2,0.3,23.2,22.6,-0.0,0.6,11.4
1678965720,23.2,0.2,23.2,22.6,-0.0,0.5,11.4
1678965840,23.2,0.3,23.2,22.6,-0.0,0.5,11.4
1678965960,23.2,0.2,23.2,22.6,-0.0,0.5,11.4
1678966080,23.2,0.3,23.2,22.6,-0.0,0.5,11.4
1678966200,23.2,0.2,23.2,22.6,-0.0,0.5,11.4
1678966320,23.2,0.2,23.2,22.6,-0.0,0.5,11.4
1678966440,23.2,0.3,23.2,22.6,-0.0,0.6,11.4
1678966560,23.2,0.2,23.2,22.6,-0.0,0.5,11.4
1678966680,23.2,0.3,23.2,22.6,-0.0,0.5,11.3
1678966800,23.2,0.3,23.2,22.6,-0.0,0.5,11.3
1678966920,23.2,0.3,23.2,22.6,-0.0,0.6,11.3
1678967040,23.2,0.3,23.2,22.6,-0.0,0.6,11.3
1678967160,23.2,0.2,23.2,22.6,-0.0,0.5,11.3
1678967280,23.2,0.3,23.2,22.6,-0.0,0.6,11.3
1678967400,23.2,0.2,23.2,22.6,-0.0,0.5,11.3
1678967520,23.2,0.3,23.2,22.6,-0.0,0.5,11.3
1678967640,23.2,0.2,23.2,22.6,-0.0,0.5,11.3
1678967760,23.2,0.3,23.2,22.6,-0.0,0.5,11.3
1678967880,23.2,0.2,23.2,22.6,-0.0,0.6,11.3
1678968000,23.2,0.2,23.2,22.6,-0.0,0.5,11.3
1678968120,23.2,0.3,23.2,22.6,-0.0,0.6,11.3
1678968240,23.2,0.2,23.2,22.6,-0.0,0.6,11.3
1678968360,23.2,0.3,23.2,22.6,-0.0,0.6,11.2
1678968480,23.2,0.3,23.2,22.6,-0.0,0.5,11.2
1678968600,23.2,0.3,23.2,22.6,-0.0,0.6,11.2
