Time stamp,Battery voltage,Array voltage,Load voltage,LVD voltage,Charging current,Load current,Battery or ambient temperature
1678968720,23.2,0.3,23.2,22.6,-0.0,0.5,11.2
1678968840,23.2,0.3,23.2,22.6,-0.0,0.5,11.2
1678968960,23.2,0.3,23.2,22.6,-0.0,0.5,11.2
1678969080,23.2,0.3,23.2,22.6,-0.0,0.5,11.2
1678969200,23.2,0.3,23.2,22.6,-0.0,0.6,11.2
1678969320,23.2,0.3,23.2,22.6,-0.0,0.6,11.2
1678969440,23.2,0.3,23.2,22.6,-0.0,0.5,11.2
1678969560,23.2,0.3,23.2,22.6,-0.0,0.6,11.2
1678969680,23.2,0.3,23.2,22.6,-0.0,0.5,11.2
1678969800,23.2,0.3,23.2,22.6,-0.0,0.5,11.2
1678969920,23.2,0.3,23.2,22.6,-0.0,0.5,11.2
1678970040,23.2,0.3,23.2,22.6,-0.0,0.5,11.1
1678970160,23.2,0.3,23.2,22.6,-0.0,0.6,11.1
1678970280,23.2,0.3,23.2,22.6,-0.0,0.6,11.1
1678970400,23.2,0.3,23.2,22.6,-0.0,0.5,11.1
1678970520,23.2,0.3,23.2,22.6,-0.0,0.5,11.1
1678970640,23.2,0.3,23.2,22.6,-0.0,0.5,11.1
1678970760,23.2,0.3,23.2,22.6,-0.0,0.5,11.1
1678970880,23.2,0.3,23.2,22.6,-0.0,0.5,11.1
1678971000,23.2,0.3,23.2,22.6,-0.0,0.6,11.1
1678971120,23.2,0.3,23.2,22.6,-0.0,0.5,11.1
1678971240,23.2,0.3,23.2,22.6,-0.0,0.6,11.1
1678971360,23.2,0.3,23.2,22.6,-0.0,0.6,11.1
1678971480,23.2,0.3,23.2,22.6,-0.0,0.5,11.1
1678971600,23.2,0.3,23.2,22.6,-0.0,0.5,11.1
1678971720,23.2,0.3,23.2,22.6,-0.0,0.5,11.0
1678971840,23.2,0.3,23.2,22.6,-0.0,0.5,11.0
1678971960,23.2,0.3,23.2,22.6,-0.0,0.5,11.0
1678972080,23.2,0.3,23.2,22.6,-0.0,0.5,11.0
1678972200,23.2,0.3,23.2,22.6,-0.0,0.6,11.0
1678972320,23.2,0.3,23.2,22.6,-0.0,0.5,11.0
1678972440,23.2,0.4,23.2,22.6,-0.0,0.6,11.0
1678972560,23.2,0.4,23.2,22.6,-0.0,0.5,11.0
1678972680,23.2,0.5,23.2,22.6,-0.0,0.5,11.0
1678972800,23.2,0.6,23.2,22.6,-0.0,0.5,11.0
1678972920,23.2,0.8,23.2,22.6,-0.0,0.5,11.0
1678973040,23.2,1.0,23.2,22.6,-0.0,0.5,11.0
1678973160,23.2,1.3,23.2,22.6,-0.0,0.6,11.0
1678973280,23.2,1.7,23.2,22.6,-0.0,0.6,11.0
1678973400,23.2,2.5,23.2,22.6,-0.0,0.6,11.0
1678973520,23.2,3.8,23.2,22.6,-0.0,0.5,11.0
1678973640,23.2,5.1,23.2,22.6,-0.0,0.5,10.9
1678973760,23.2,7.0,23.2,22.6,-0.0,0.5,10.9
1678973880,23.2,10.3,23.2,22.6,-0.0,0.5,10.9
1678974000,23.2,14.6,23.2,22.6,-0.0,0.6,10.9
1678974120,23.2,19.3,23.2,22.6,-0.0,0.6,10.9
1678974240,23.2,23.3,23.2,22.6,-0.0,0.6,10.9
1678974360,23.2,23.5,23.2,22.6,-0.0,0.6,10.9
1678974480,23.2,23.5,23.2,22.6,-0.0,0.5,10.9
1678974600,23.2,23.5,23.2,22.6,-0.0,0.5,10.9
1678974720,23.2,23.5,23.2,22.6,-0.0,0.5,10.9
1678974840,23.2,23.5,23.2,22.6,0.0,0.5,10.9
1678974960,23.2,23.8,23.2,22.6,-0.0,0.5,10.9
1678975080,23.2,26.9,23.2,22.6,0.0,0.6,10.9
1678975200,23.2,28.5,23.2,22.6,0.0,0.6,10.8
1678975320,23.2,28.8,23.2,22.6,0.0,0.5,10.8
1678975440,23.2,29.2,23.2,22.6,0.0,0.5,10.8
1678975560,23.2,29.9,23.2,22.6,0.1,0.5,10.8
1678975680,23.2,30.4,23.2,22.6,0.1,0.5,10.8
1678975800,23.2,30.7,23.2,22.6,0.1,0.5,10.8
1678975920,23.2,30.8,23.2,22.6,0.2,0.5,10.8
1678976040,23.2,30.9,23.2,22.6,0.2,0.5,10.8
1678976160,23.2,31.1,23.2,22.6,0.2,0.5,10.8
1678976280,23.2,31.3,23.2,22.6,0.2,0.5,10.8
1678976400,23.3,31.5,23.3,22.6,0.3,0.5,10.8
1678976520,23.3,31.7,23.3,22.6,0.3,0.6,10.8
1678976640,23.3,34.3,23.3,22.6,0.4,0.5,10.8
1678976760,23.3,35.0,23.3,22.6,0.4,0.5,10.8
1678976880,23.3,35.8,23.3,22.6,0.5,0.5,10.8
1678977000,23.4,35.8,23.4,22.6,0.5,0.5,10.8
1678977120,23.4,38.0,23.4,22.6,0.6,0.6,10.7
1678977240,23.5,38.3,23.4,22.6,0.7,0.5,10.7
1678977360,23.5,38.3,23.5,22.6,0.8,0.5,10.7
1678977480,23.5,37.9,23.5,22.6,0.8,0.5,10.7
1678977600,23.6,38.3,23.5,22.6,0.9,0.5,10.7
1678977720,23.6,38.3,23.6,22.6,1.0,0.5,10.7
1678977840,23.6,37.6,23.6,22.6,1.1,0.5,10.7
1678977960,23.7,38.9,23.7,22.6,1.1,0.5,10.7
1678978080,23.7,38.9,23.7,22.6,1.1,0.5,10.7
1678978200,23.7,39.2,23.7,22.6,1.0,0.5,10.7
1678978320,23.8,39.2,23.7,22.6,1.0,0.5,10.7
1678978440,23.8,38.2,23.7,22.6,1.0,0.5,10.7
1678978560,23.8,38.5,23.8,22.6,1.0,0.5,10.7
1678978680,23.8,38.5,23.8,22.6,1.0,0.5,10.7
1678978800,23.8,39.2,23.8,22.6,1.0,0.5,10.7
1678978920,23.9,38.6,23.8,22.6,1.1,0.5,10.7
1678979040,23.9,38.6,23.9,22.6,1.1,0.5,10.7
1678979160,23.8,39.3,23.8,22.6,1.2,1.2,10.7
1678979280,23.8,39.7,23.8,22.6,1.2,1.2,10.6
1678979400,23.8,39.7,23.8,22.6,1.2,1.2,10.6
1678979520,23.8,39.0,23.7,22.6,1.1,1.2,10.6
1678979640,23.7,39.2,23.7,22.6,1.1,1.2,10.6
1678979760,23.7,39.2,23.7,22.6,1.2,1.2,10.6
1678979880,23.7,38.2,23.7,22.6,1.2,1.2,10.6
1678980000,23.8,39.2,23.8,22.6,1.5,1.2,10.6
1678980120,23.8,39.2,23.8,22.6,1.6,1.2,10.6
1678980240,23.8,38.9,23.8,22.6,1.6,1.2,10.6
1678980360,23.8,38.8,23.8,22.6,1.4,1.2,10.6
1678980480,23.8,38.8,23.7,22.6,0.9,1.2,10.6
1678980600,23.7,38.9,23.7,22.6,1.0,1.2,10.6
1678980720,23.8,38.3,23.8,22.6,1.7,1.2,10.6
1678980840,24.0,38.3,24.0,22.6,2.5,1.2,10.7
1678980960,24.0,38.2,23.9,22.6,2.0,1.8,10.6
1678981080,24.1,37.5,24.1,22.6,2.4,1.2,10.7
1678981200,24.3,37.5,24.2,22.6,3.2,1.9,10.6
1678981320,24.3,39.4,24.3,22.6,2.9,2.0,10.7
1678981440,24.2,39.4,24.1,22.6,2.5,2.3,10.7
1678981560,24.1,39.5,24.1,22.6,2.2,1.9,10.6
1678981680,24.0,39.0,24.0,22.6,2.4,2.3,10.7
1678981800,24.1,39.0,24.0,22.6,2.5,2.0,10.7
1678981920,23.9,39.8,23.8,22.6,1.4,1.8,10.6
1678982040,23.8,39.0,23.8,22.6,1.7,2.4,10.6
1678982160,23.8,39.0,23.8,22.6,1.6,1.9,10.6
1678982280,24.0,37.7,24.0,22.6,2.7,2.1,10.6
1678982400,24.0,38.9,24.0,22.6,2.7,2.3,10.6
1678982520,24.2,38.9,24.2,22.6,2.7,1.9,10.6
1678982640,24.5,39.8,24.5,22.6,4.4,2.6,10.6
1678982760,24.3,40.3,24.3,22.6,3.3,2.6,10.6
1678982880,24.1,40.3,24.1,22.6,3.2,3.3,10.7
1678983000,24.1,39.7,24.1,22.6,3.3,3.5,10.6
1678983120,24.1,39.6,24.1,22.6,3.1,3.0,10.7
1678983240,23.9,39.6,23.9,22.6,3.0,3.6,10.7
1678983360,24.2,39.6,24.1,22.6,3.7,3.1,10.7
1678983480,24.1,39.5,24.1,22.6,3.4,3.1,10.7
1678983600,24.2,39.6,24.1,22.6,3.6,3.2,10.7
1678983720,24.1,40.0,24.1,22.6,3.4,3.0,10.7
1678983840,24.2,40.1,24.1,22.6,3.7,3.5,10.7
1678983960,24.5,40.1,24.5,22.6,4.5,3.0,10.7
1678984080,24.4,39.3,24.3,22.6,3.8,3.0,10.7
1678984200,24.4,40.4,24.4,22.6,4.4,3.4,10.7
1678984320,24.5,40.4,24.5,22.6,4.3,3.0,10.7
1678984440,24.4,39.9,24.3,22.6,3.8,3.5,10.7
1678984560,24.6,40.5,24.6,22.6,5.3,3.6,10.7
1678984680,24.4,40.5,24.4,22.6,4.3,3.7,10.7
1678984800,24.8,38.3,24.7,22.6,6.9,4.6,10.6
1678984920,24.7,38.5,24.6,22.6,5.5,4.2,10.6
1678985040,24.5,38.5,24.4,22.6,4.7,4.5,10.6
1678985160,24.5,39.9,24.4,22.6,4.9,4.7,10.7
1678985280,24.6,40.2,24.5,22.6,5.1,4.1,10.7
1678985400,24.7,40.2,24.7,22.6,6.0,4.5,10.6
1678985520,24.8,39.7,24.8,22.6,6.0,4.1,10.6
1678985640,24.6,37.2,24.6,22.6,5.3,4.5,10.6
1678985760,24.7,38.9,24.7,22.6,5.6,4.2,10.7
1678985880,24.8,39.1,24.8,22.6,5.9,4.1,10.7
1678986000,24.8,39.1,24.7,22.6,5.6,4.3,10.7
1678986120,24.8,39.2,24.8,22.6,5.8,4.6,10.7
1678986240,24.5,39.9,24.5,22.6,4.0,4.2,10.7
1678986360,24.4,39.9,24.3,22.6,3.5,4.3,10.8
1678986480,24.2,39.1,24.2,22.6,3.7,4.8,10.8
1678986600,24.2,39.1,24.2,22.6,3.8,4.2,10.8
1678986720,24.2,39.1,24.2,22.6,4.1,4.7,10.8
1678986840,24.3,39.2,24.3,22.6,4.4,4.2,10.8
1678986960,24.7,39.2,24.7,22.6,6.5,4.6,10.7
1678987080,24.6,39.5,24.6,22.6,5.1,4.2,10.8
1678987200,24.7,36.9,24.7,22.6,5.4,4.1,10.8
1678987320,24.6,38.5,24.5,22.6,4.5,4.3,10.8
1678987440,24.4,39.2,24.4,22.6,3.9,4.2,10.8
1678987560,24.3,39.2,24.2,22.6,3.8,4.4,10.8
1678987680,24.3,39.1,24.2,22.6,3.8,4.2,10.8
1678987800,24.3,39.2,24.3,22.6,4.4,4.2,10.8
1678987920,24.4,39.2,24.4,22.6,4.5,4.2,10.8
1678988040,24.3,39.4,24.2,22.6,4.0,4.4,10.8
1678988160,24.2,39.5,24.1,22.6,3.7,4.3,10.8
1678988280,24.2,39.5,24.1,22.6,3.8,4.2,10.8
1678988400,24.2,39.5,24.2,22.6,4.3,4.3,10.8
1678988520,24.1,38.9,24.1,22.6,3.6,4.3,10.8
1678988640,24.1,38.9,24.1,22.6,3.2,3.1,10.9
1678988760,24.2,38.9,24.2,22.6,3.3,3.1,10.9
1678988880,24.2,39.0,24.2,22.6,3.2,3.0,10.9
1678989000,24.2,39.0,24.2,22.6,3.5,3.5,10.9
1678989120,24.3,39.5,24.3,22.6,3.9,3.4,10.9
1678989240,24.6,39.4,24.5,22.6,4.4,3.0,10.9
1678989360,24.5,39.4,24.5,22.6,4.1,3.5,10.9
1678989480,24.6,39.9,24.6,22.6,4.1,3.0,10.9
1678989600,24.6,39.4,24.6,22.6,4.0,3.0,10.9
1678989720,24.7,39.4,24.7,22.6,5.0,3.7,10.9
1678989840,24.7,38.0,24.7,22.6,5.2,4.1,10.8
1678989960,24.6,39.8,24.5,22.6,4.5,4.2,10.9
1678990080,24.6,39.8,24.5,22.6,4.7,4.2,10.9
1678990200,24.5,39.8,24.5,22.6,4.4,4.2,10.9
1678990320,24.4,39.2,24.3,22.6,3.8,4.2,10.9
1678990440,24.2,39.2,24.2,22.6,3.6,4.7,10.9
1678990560,24.2,39.0,24.1,22.6,3.5,4.2,10.9
1678990680,24.1,39.4,24.0,22.6,3.3,4.3,10.9
1678990800,24.2,39.4,24.2,22.6,3.5,3.1,10.9
1678990920,24.2,39.5,24.2,22.6,3.2,3.0,10.9
1678991040,24.2,38.5,24.2,22.6,3.1,3.0,10.9
1678991160,24.2,38.5,24.2,22.6,3.1,3.0,10.9
1678991280,24.2,39.0,24.1,22.6,3.2,3.5,10.9
1678991400,24.3,39.6,24.2,22.6,3.2,3.0,10.9
1678991520,24.2,39.6,24.2,22.6,3.4,3.5,10.9
1678991640,24.4,39.6,24.4,22.6,3.8,3.0,10.9
1678991760,24.6,40.1,24.5,22.6,4.7,3.5,10.9
1678991880,24.8,40.1,24.7,22.6,5.3,3.5,10.9
1678992000,24.6,40.1,24.6,22.6,4.8,4.2,10.9
1678992120,24.5,39.8,24.5,22.6,4.9,4.7,11.0
1678992240,24.6,36.4,24.6,22.6,5.0,4.3,10.9
1678992360,24.8,37.8,24.7,22.6,5.6,4.2,10.9
1678992480,24.7,39.5,24.7,22.6,5.0,4.1,11.0
1678992600,24.7,39.5,24.6,22.6,4.3,3.7,11.0
1678992720,24.5,39.0,24.5,22.6,4.3,4.7,11.0
1678992840,24.5,39.4,24.5,22.6,4.4,4.3,11.0
1678992960,24.5,39.4,24.5,22.6,4.5,4.4,11.0
1678993080,24.5,39.1,24.5,22.6,4.3,4.1,11.0
1678993200,24.4,39.4,24.4,22.6,4.2,4.4,11.0
1678993320,24.5,39.4,24.4,22.6,4.4,4.2,11.0
1678993440,24.4,39.9,24.4,22.6,4.4,4.5,11.0
1678993560,24.3,39.1,24.3,22.6,4.0,4.8,11.1
1678993680,24.3,39.1,24.2,22.6,3.6,4.2,11.1
1678993800,24.2,39.6,24.2,22.6,3.4,4.3,11.1
1678993920,24.2,39.4,24.1,22.6,3.6,4.2,11.1
1678994040,24.1,39.4,24.0,22.6,3.8,4.8,11.1
1678994160,24.1,39.4,24.1,22.6,3.8,4.3,11.1
1678994280,24.1,39.6,24.1,22.6,4.4,4.6,11.1
1678994400,24.3,39.6,24.2,22.6,4.6,4.4,11.1
1678994520,24.2,40.2,24.2,22.6,4.2,4.2,11.1
1678994640,24.1,40.2,24.1,22.6,4.2,4.7,11.1
1678994760,24.2,39.5,24.2,22.6,4.3,4.2,11.1
1678994880,24.1,40.1,24.1,22.6,4.0,4.5,11.1
1678995000,24.1,40.1,24.0,22.6,3.8,4.5,11.1
1678995120,24.1,38.9,24.1,22.6,3.7,3.4,11.1
1678995240,24.2,39.5,24.2,22.6,3.7,3.5,11.1
1678995360,24.3,39.5,24.3,22.6,3.4,3.0,11.1
1678995480,24.2,39.1,24.2,22.6,3.3,3.5,11.1
1678995600,24.3,39.6,24.3,22.6,3.4,3.0,11.1
1678995720,24.3,39.6,24.2,22.6,3.6,3.5,11.1
1678995840,24.4,39.6,24.4,22.6,3.7,3.0,11.1
1678995960,24.4,39.8,24.4,22.6,3.7,3.1,11.0
1678996080,24.5,39.8,24.5,22.6,4.0,3.1,11.0
1678996200,24.7,39.9,24.7,22.6,4.8,3.3,11.0
1678996320,24.8,37.8,24.7,22.6,5.5,3.9,11.0
1678996440,24.7,37.8,24.7,22.6,5.1,4.1,11.0
1678996560,24.7,40.0,24.7,22.6,5.1,3.8,11.0
1678996680,24.8,37.1,24.8,22.6,5.3,3.5,11.0
1678996800,24.9,38.0,24.9,22.6,6.0,4.2,11.0
1678996920,25.1,40.0,25.1,22.6,7.2,4.1,11.0
1678997040,25.1,40.0,25.0,22.6,6.3,4.1,11.0
1678997160,25.0,38.5,24.9,22.6,5.9,4.6,11.0
1678997280,25.0,38.8,25.0,22.6,5.8,4.2,11.0
1678997400,25.2,38.8,25.2,22.6,6.2,3.4,11.1
1678997520,25.3,39.6,25.2,22.6,6.3,3.5,11.1
1678997640,25.2,38.9,25.1,22.6,5.8,4.0,11.1
1678997760,25.0,38.9,25.0,22.6,4.9,4.2,11.1
1678997880,24.9,36.5,24.9,22.6,4.5,4.1,11.1
1678998000,24.8,39.4,24.8,22.6,4.5,4.5,11.1
1678998120,25.0,39.6,24.9,22.6,4.9,3.4,11.1
1678998240,25.1,37.6,25.1,22.6,5.4,3.4,11.1
1678998360,25.2,37.6,25.2,22.6,6.5,4.2,11.1
1678998480,25.4,39.6,25.4,22.6,7.2,4.0,11.1
1678998600,25.4,39.7,25.4,22.6,7.3,4.1,11.1
1678998720,25.4,39.7,25.4,22.6,6.9,4.0,11.2
1678998840,25.7,39.9,25.7,22.6,8.1,3.3,11.2
1678998960,25.6,39.2,25.6,22.6,6.9,3.3,11.2
1678999080,26.0,39.2,26.0,22.6,9.5,3.3,11.2
1678999200,26.4,39.6,26.4,22.6,11.7,3.3,11.3
1678999320,26.0,39.2,26.0,22.6,9.0,3.9,11.3
1678999440,25.7,39.2,25.7,22.6,7.0,4.0,11.3
1678999560,25.7,38.6,25.6,22.6,6.6,3.6,11.3
1678999680,25.5,38.7,25.5,22.6,5.6,3.5,11.3
1678999800,25.4,38.7,25.4,22.6,4.7,3.4,11.3
1678999920,25.3,38.8,25.3,22.6,3.9,3.4,11.3
1679000040,25.1,39.1,25.1,22.6,3.5,4.0,11.4
1679000160,25.0,39.1,25.0,22.6,3.3,4.6,11.4
1679000280,25.0,39.0,25.0,22.6,4.1,4.1,11.4
1679000400,25.1,36.2,25.1,22.6,4.9,4.1,11.3
1679000520,25.2,37.8,25.1,22.6,5.4,4.5,11.3
1679000640,25.4,39.0,25.4,22.6,6.5,3.5,11.3
1679000760,25.5,39.0,25.5,22.6,6.6,3.7,11.3
1679000880,25.4,39.2,25.4,22.6,5.9,4.0,11.3
1679001000,25.4,37.7,25.3,22.6,5.4,4.1,11.3
1679001120,25.4,37.7,25.3,22.6,5.8,4.2,11.4
1679001240,25.5,39.2,25.5,22.6,6.8,4.2,11.4
1679001360,25.6,39.3,25.6,22.6,6.6,3.5,11.4
1679001480,25.7,39.3,25.7,22.6,6.9,3.3,11.4
1679001600,25.8,39.3,25.7,22.6,7.4,3.9,11.4
1679001720,25.7,39.4,25.7,22.6,6.9,3.8,11.4
1679001840,25.6,39.4,25.6,22.6,5.9,3.4,11.4
1679001960,25.5,38.1,25.5,22.6,5.0,3.6,11.4
1679002080,25.5,36.5,25.4,22.6,4.8,3.3,11.5
1679002200,25.5,36.5,25.5,22.6,4.8,3.4,11.5
1679002320,25.4,36.9,25.4,22.6,4.6,3.4,11.5
1679002440,25.3,36.9,25.3,22.6,4.7,4.1,11.5
1679002560,25.3,36.9,25.3,22.6,4.8,4.0,11.5
1679002680,25.3,36.1,25.2,22.6,4.3,4.1,11.5
1679002800,25.2,36.1,25.2,22.6,4.2,4.2,11.5
1679002920,25.2,39.1,25.2,22.6,4.2,3.6,11.5
1679003040,25.2,39.1,25.2,22.6,4.0,3.8,11.5
1679003160,25.2,39.8,25.2,22.6,3.9,3.6,11.5
1679003280,25.2,39.3,25.2,22.6,3.7,3.0,11.5
1679003400,25.1,39.3,25.0,22.6,3.8,4.2,11.5
1679003520,25.1,39.2,25.1,22.6,4.3,4.1,11.5
1679003640,25.1,39.9,25.0,22.6,4.3,4.1,11.5
1679003760,25.0,39.9,25.0,22.6,4.2,4.2,11.5
1679003880,25.2,39.4,25.2,22.6,5.3,3.9,11.5
1679004000,25.5,39.0,25.5,22.6,6.7,3.4,11.5
1679004120,25.6,39.0,25.6,22.6,7.2,3.6,11.5
1679004240,25.7,39.3,25.6,22.6,7.4,4.0,11.5
1679004360,25.7,39.5,25.7,22.6,7.3,3.6,11.6
1679004480,25.7,39.5,25.7,22.6,7.2,3.9,11.6
1679004600,25.6,39.5,25.6,22.6,6.1,4.0,11.6
1679004720,25.7,39.3,25.7,22.6,7.1,4.1,11.6
1679004840,26.0,39.3,26.0,22.6,8.9,3.8,11.6
1679004960,26.2,39.1,26.2,22.6,9.6,3.3,11.7
1679005080,26.4,39.0,26.4,22.6,10.9,3.4,11.7
1679005200,26.3,39.0,26.2,22.6,9.9,4.1,11.7
1679005320,26.4,39.1,26.4,22.6,10.4,3.9,11.7
1679005440,26.9,38.2,26.9,22.6,13.3,2.7,11.7
1679005560,26.5,38.2,26.5,22.6,10.1,2.7,11.8
1679005680,26.5,39.2,26.5,22.6,9.5,3.3,11.8
1679005800,26.5,38.1,26.5,22.6,10.4,3.2,11.8
1679005920,26.2,38.1,26.2,22.6,7.6,3.9,11.8
1679006040,26.0,39.4,26.0,22.6,6.1,4.0,11.8
1679006160,25.9,38.2,25.8,22.6,5.7,4.1,11.8
1679006280,25.9,38.2,25.9,22.6,6.1,4.0,11.8
1679006400,25.8,39.1,25.8,22.6,5.3,3.9,11.8
1679006520,25.8,36.9,25.8,22.6,4.8,3.0,11.8
1679006640,25.8,37.0,25.8,22.6,4.5,2.8,11.8
1679006760,25.7,35.9,25.6,22.6,4.3,4.0,11.8
1679006880,25.6,39.3,25.5,22.6,4.0,4.1,11.8
1679007000,25.5,39.1,25.5,22.6,3.6,4.1,11.8
1679007120,25.5,38.9,25.4,22.6,3.6,4.1,11.8
1679007240,25.5,38.9,25.5,22.6,3.7,3.5,11.8
1679007360,25.5,39.0,25.5,22.6,3.8,3.4,11.8
1679007480,25.5,39.1,25.5,22.6,4.1,3.5,11.8
1679007600,25.5,39.1,25.5,22.6,4.3,3.2,11.8
1679007720,25.5,39.4,25.5,22.6,4.5,3.4,11.8
1679007840,25.6,37.0,25.5,22.6,4.8,3.5,11.8
1679007960,25.5,37.0,25.5,22.6,4.9,3.9,11.8
1679008080,25.5,37.5,25.5,22.6,5.1,4.0,11.8
1679008200,25.6,37.8,25.6,22.6,5.8,4.2,11.8
1679008320,25.8,37.8,25.8,22.6,6.2,3.3,11.8
1679008440,25.8,37.9,25.8,22.6,6.4,3.5,11.8
1679008560,26.1,38.8,26.1,22.6,9.3,3.7,11.9
1679008680,27.5,38.7,27.4,22.6,16.4,3.4,11.9
1679008800,26.6,40.6,26.6,22.6,10.3,2.9,11.9
1679008920,26.4,38.8,26.4,22.6,8.8,3.0,12.0
1679009040,26.5,38.8,26.5,22.6,9.5,3.1,12.0
1679009160,26.5,38.9,26.5,22.6,9.1,2.9,12.0
1679009280,27.1,38.9,27.1,22.6,14.6,3.8,12.0
1679009400,26.9,38.9,26.8,22.6,12.2,3.9,12.0
1679009520,26.9,39.6,26.9,22.6,11.9,3.3,12.0
1679009640,28.1,39.5,28.1,22.6,19.2,3.1,12.1
1679009760,27.2,39.6,27.2,22.6,12.7,2.7,12.1
1679009880,27.0,37.9,27.0,22.6,11.1,2.7,12.1
1679010000,27.0,38.2,27.0,22.6,11.1,2.6,12.1
1679010120,26.5,38.2,26.5,22.6,7.1,3.2,12.2
1679010240,26.2,38.0,26.2,22.6,4.4,2.7,12.1
1679010360,26.0,35.3,25.9,22.6,4.0,4.2,12.2
1679010480,26.0,36.1,26.0,22.6,4.9,4.1,12.2
1679010600,26.3,36.1,26.3,22.6,7.5,3.9,12.2
1679010720,26.7,38.9,26.7,22.6,9.9,3.4,12.2
1679010840,26.6,38.9,26.6,22.6,7.5,2.7,12.2
1679010960,26.4,39.0,26.3,22.6,6.0,2.7,12.2
1679011080,26.5,37.8,26.5,22.6,7.7,2.7,12.3
1679011200,26.3,37.9,26.2,22.6,6.0,3.3,12.3
1679011320,26.2,38.7,26.2,22.6,6.1,3.4,12.3
1679011440,26.2,38.6,26.2,22.6,5.9,3.9,12.3
1679011560,26.4,38.5,26.4,22.6,8.0,3.9,12.3
1679011680,26.2,39.1,26.1,22.6,4.9,3.0,12.3
1679011800,26.1,36.8,26.1,22.6,4.4,2.9,12.3
1679011920,26.1,36.8,26.1,22.6,4.4,2.8,12.3
1679012040,27.1,34.6,27.1,22.6,13.6,2.6,12.3
1679012160,27.1,39.4,27.1,22.6,11.4,2.7,12.4
1679012280,26.9,38.6,26.9,22.6,9.6,3.2,12.4
1679012400,27.4,38.6,27.4,22.6,13.3,2.6,12.5
1679012520,27.5,38.6,27.5,22.6,13.4,2.6,12.5
1679012640,27.2,39.2,27.1,22.6,10.2,2.6,12.6
1679012760,27.4,37.0,27.4,22.6,12.7,2.7,12.6
1679012880,27.1,37.6,27.0,22.6,9.2,2.6,12.6
1679013000,27.2,38.8,27.2,22.6,10.8,2.6,12.6
1679013120,27.4,38.8,27.3,22.6,11.8,2.6,12.7
1679013240,27.3,38.8,27.3,22.6,11.6,2.8,12.7
1679013360,27.2,38.2,27.2,22.6,11.1,2.7,12.8
1679013480,27.2,38.7,27.2,22.6,10.3,2.7,12.8
1679013600,27.2,38.7,27.2,22.6,10.6,2.6,12.9
1679013720,27.2,38.6,27.1,22.6,10.3,2.6,12.9
1679013840,27.1,38.5,27.1,22.6,10.2,2.6,12.9
1679013960,27.1,38.5,27.1,22.6,10.1,2.6,13.0
1679014080,27.0,38.1,27.0,22.6,9.1,2.6,13.1
1679014200,26.9,37.8,26.9,22.6,8.9,2.7,13.1
1679014320,26.9,37.8,26.9,22.6,8.7,2.7,13.1
1679014440,26.8,39.1,26.8,22.6,8.4,2.7,13.2
1679014560,26.8,38.3,26.8,22.6,8.2,2.6,13.2
1679014680,26.8,38.5,26.8,22.6,8.0,2.6,13.3
1679014800,26.7,38.2,26.7,22.6,7.7,2.6,13.3
1679014920,26.7,39.2,26.7,22.6,7.4,2.7,13.3
1679015040,26.7,39.2,26.6,22.6,7.2,2.7,13.3
1679015160,26.6,39.5,26.6,22.6,6.8,2.7,13.4
1679015280,26.5,39.0,26.5,22.6,6.4,2.9,13.4
1679015400,26.5,39.0,26.4,22.6,5.9,2.9,13.4
1679015520,26.3,38.8,26.3,22.6,4.9,3.3,13.4
1679015640,26.3,38.2,26.3,22.6,5.2,3.4,13.4
1679015760,26.3,38.2,26.3,22.6,5.2,2.8,13.4
1679015880,26.3,38.3,26.3,22.6,4.8,2.8,13.4
1679016000,26.2,39.7,26.2,22.6,4.2,3.4,13.4
1679016120,26.1,39.7,26.0,22.6,3.2,3.4,13.3
1679016240,25.9,39.5,25.8,22.6,1.7,4.1,13.3
1679016360,25.8,38.8,25.8,22.6,1.4,3.9,13.2
1679016480,25.8,38.8,25.7,22.6,1.1,3.9,13.2
1679016600,25.7,38.3,25.6,22.6,0.9,4.5,13.2
1679016720,25.7,37.6,25.6,22.6,0.8,4.1,13.1
1679016840,25.6,37.6,25.6,22.6,0.6,4.2,13.1
1679016960,25.6,37.8,25.5,22.6,0.5,4.2,13.1
1679017080,25.5,36.9,25.5,22.6,0.4,4.2,13.1
1679017200,25.5,36.9,25.5,22.6,0.4,4.5,13.0
1679017320,25.5,31.3,25.5,22.6,0.3,4.1,13.0
1679017440,25.5,31.1,25.4,22.6,0.3,4.0,13.0
1679017560,25.4,31.0,25.4,22.6,0.2,4.3,13.0
1679017680,25.4,30.8,25.4,22.6,0.2,4.0,13.0
1679017800,25.4,30.5,25.3,22.6,0.1,4.5,12.9
1679017920,25.4,30.2,25.3,22.6,0.1,4.0,12.9
1679018040,25.3,30.0,25.3,22.6,0.1,4.2,12.9
1679018160,25.3,29.7,25.3,22.6,0.1,4.0,12.9
1679018280,25.3,29.6,25.2,22.6,0.1,4.2,12.9
1679018400,25.2,29.3,25.2,22.6,0.0,4.6,12.9
1679018520,25.2,29.0,25.2,22.6,0.0,4.0,12.9
1679018640,25.2,28.6,25.1,22.6,0.0,4.4,12.8
1679018760,25.2,28.0,25.1,22.6,-0.0,4.0,12.8
1679018880,25.1,26.7,25.1,22.6,-0.0,4.0,12.8
1679019000,25.1,25.4,25.1,22.6,-0.0,4.0,12.8
1679019120,25.1,25.4,25.0,22.6,-0.0,4.0,12.8
1679019240,25.0,25.4,25.0,22.6,-0.0,4.1,12.8
1679019360,25.0,25.3,25.0,22.6,-0.0,4.2,12.8
1679019480,24.9,25.3,24.9,22.6,-0.0,4.2,12.7
1679019600,24.9,20.6,24.9,22.6,-0.0,4.2,12.7
1679019720,24.9,16.0,24.9,22.6,-0.0,4.3,12.7
1679019840,24.9,11.9,24.8,22.6,-0.0,4.2,12.7
1679019960,24.8,8.1,24.8,22.6,-0.0,4.1,12.7
1679020080,24.8,5.2,24.8,22.6,-0.0,4.0,12.7
1679020200,24.8,3.6,24.8,22.6,-0.0,4.0,12.7
1679020320,24.7,2.4,24.7,22.6,-0.0,4.5,12.6
1679020440,24.7,1.6,24.7,22.6,-0.0,4.0,12.6
1679020560,24.7,1.2,24.7,22.6,-0.0,4.3,12.6
1679020680,24.7,0.9,24.7,22.6,-0.0,4.0,12.6
1679020800,24.6,0.8,24.6,22.6,-0.0,4.3,12.6
1679020920,24.6,0.6,24.6,22.6,-0.0,4.0,12.6
1679021040,24.6,0.6,24.6,22.6,-0.0,4.2,12.6
1679021160,24.6,0.5,24.6,22.6,-0.0,4.0,12.5
1679021280,24.5,0.5,24.5,22.6,-0.0,4.5,12.5
1679021400,24.5,0.4,24.5,22.6,-0.0,4.1,12.5
1679021520,24.5,0.4,24.5,22.6,-0.0,4.6,12.5
1679021640,24.5,0.3,24.5,22.6,-0.0,4.2,12.5
1679021760,24.5,0.3,24.5,22.6,-0.0,4.0,12.5
1679021880,24.4,0.3,24.4,22.6,-0.0,4.5,12.5
1679022000,24.5,0.3,24.4,22.6,-0.0,4.0,12.5
1679022120,24.4,0.3,24.4,22.6,-0.0,4.5,12.5
1679022240,24.4,0.3,24.4,22.6,-0.0,4.3,12.4
1679022360,24.4,0.3,24.4,22.6,-0.0,4.1,12.4
1679022480,24.4,0.3,24.3,22.6,-0.0,4.5,12.4
1679022600,24.4,0.3,24.4,22.6,-0.0,4.0,12.4
1679022720,24.3,0.3,24.3,22.6,-0.0,4.5,12.4
1679022840,24.3,0.3,24.3,22.6,-0.0,4.4,12.4
1679022960,24.3,0.3,24.3,22.6,-0.0,4.0,12.4
1679023080,24.3,0.3,24.3,22.6,-0.0,4.6,12.4
1679023200,24.3,0.3,24.2,22.6,-0.0,4.5,12.4
1679023320,24.3,0.3,24.3,22.6,-0.0,4.0,12.4
1679023440,24.2,0.3,24.2,22.6,-0.0,4.6,12.4
1679023560,24.3,0.3,24.2,22.6,-0.0,4.1,12.4
1679023680,24.2,0.3,24.2,22.6,-0.0,4.5,12.4
1679023800,24.2,0.3,24.2,22.6,-0.0,4.1,12.3
1679023920,24.2,0.3,24.2,22.6,-0.0,4.2,12.3
1679024040,24.2,0.3,24.2,22.6,-0.0,4.3,12.3
1679024160,24.2,0.3,24.2,22.6,-0.0,4.1,12.3
1679024280,24.2,0.3,24.1,22.6,-0.0,4.6,12.3
1679024400,24.2,0.3,24.2,22.6,-0.0,4.2,12.3
1679024520,24.1,0.3,24.1,22.6,-0.0,4.6,12.3
1679024640,24.1,0.3,24.1,22.6,-0.0,4.3,12.3
1679024760,24.1,0.3,24.1,22.6,-0.0,4.2,12.3
1679024880,24.1,0.3,24.1,22.6,-0.0,4.6,12.3
1679025000,24.1,0.3,24.1,22.6,-0.0,4.1,12.3
1679025120,24.1,0.3,24.0,22.6,-0.0,4.6,12.3
1679025240,24.1,0.3,24.0,22.6,-0.0,4.3,12.2
1679025360,24.0,0.3,24.0,22.6,-0.0,4.4,12.2
1679025480,24.0,0.3,24.0,22.6,-0.0,4.6,12.2
1679025600,24.0,0.3,24.0,22.6,-0.0,4.1,12.2
1679025720,24.0,0.3,24.0,22.6,-0.0,4.6,12.2
1679025840,24.0,0.3,24.0,22.6,-0.0,4.1,12.2
1679025960,24.0,0.3,24.0,22.6,-0.0,3.5,12.2
1679026080,24.1,0.3,24.1,22.6,-0.0,3.0,12.2
1679026200,24.1,0.3,24.1,22.6,-0.0,3.3,12.2
1679026320,24.1,0.3,24.0,22.6,-0.0,3.3,12.2
1679026440,24.1,0.3,24.0,22.6,-0.0,3.0,12.2
1679026560,24.1,0.3,24.0,22.6,-0.0,2.9,12.2
1679026680,24.0,0.3,24.0,22.6,-0.0,3.4,12.2
1679026800,24.0,0.3,24.0,22.6,-0.0,3.0,12.2
1679026920,24.0,0.3,24.0,22.6,-0.0,2.9,12.2
1679027040,24.0,0.3,24.0,22.6,-0.0,3.4,12.1
1679027160,24.0,0.3,24.0,22.6,-0.0,3.1,12.1
1679027280,24.0,0.3,24.0,22.6,-0.0,3.3,12.1
1679027400,23.9,0.3,23.9,22.6,-0.0,3.4,12.1
1679027520,24.0,0.3,24.0,22.6,-0.0,3.0,12.1
1679027640,23.9,0.3,23.9,22.6,-0.0,3.2,12.1
1679027760,23.9,0.3,23.9,22.6,-0.0,3.2,12.1
1679027880,23.9,0.3,23.9,22.6,-0.0,2.9,12.1
1679028000,23.9,0.3,23.9,22.6,-0.0,3.3,12.1
1679028120,23.9,0.3,23.9,22.6,-0.0,2.9,12.1
1679028240,23.9,0.3,23.9,22.6,-0.0,3.1,12.1
1679028360,23.9,0.3,23.9,22.6,-0.0,2.9,12.1
1679028480,23.8,0.3,23.8,22.6,-0.0,3.4,12.1
1679028600,24.0,0.3,24.0,22.6,-0.0,1.8,12.0
1679028720,23.9,0.3,23.9,22.6,-0.0,2.2,12.0
1679028840,24.0,0.3,24.0,22.6,-0.0,2.0,12.0
1679028960,24.0,0.3,24.0,22.6,-0.0,1.7,12.0
1679029080,23.9,0.3,23.9,22.6,-0.0,2.2,12.0
1679029200,24.0,0.3,24.0,22.6,-0.0,1.9,12.0
1679029320,23.9,0.3,23.9,22.6,-0.0,2.0,12.0
1679029440,23.9,0.3,23.9,22.6,-0.0,1.9,12.0
1679029560,23.9,0.3,23.9,22.6,-0.0,1.7,12.0
1679029680,23.9,0.3,23.9,22.6,-0.0,2.2,12.0
1679029800,23.9,0.3,23.9,22.6,-0.0,1.7,12.0
1679029920,23.9,0.3,23.9,22.6,-0.0,1.8,12.0
1679030040,23.9,0.3,23.9,22.6,-0.0,1.9,12.0
1679030160,23.9,0.3,23.9,22.6,-0.0,1.9,12.0
1679030280,23.9,0.3,23.9,22.6,-0.0,1.9,12.0
1679030400,23.9,0.3,23.9,22.6,-0.0,1.9,11.9
1679030520,23.9,0.3,23.9,22.6,-0.0,1.9,11.9
1679030640,23.8,0.3,23.8,22.6,-0.0,2.0,11.9
1679030760,23.8,0.3,23.8,22.6,-0.0,1.9,11.9
1679030880,23.8,0.3,23.8,22.6,-0.0,1.9,11.9
1679031000,23.8,0.3,23.8,22.6,-0.0,1.9,11.9
1679031120,23.8,0.3,23.8,22.6,-0.0,1.9,11.9
1679031240,23.8,0.3,23.8,22.6,-0.0,1.9,11.9
1679031360,23.8,0.3,23.8,22.6,-0.0,1.9,11.9
1679031480,23.8,0.3,23.8,22.6,-0.0,1.9,11.9
1679031600,23.8,0.3,23.8,22.6,-0.0,2.0,11.9
1679031720,23.8,0.3,23.8,22.6,-0.0,1.7,11.9
1679031840,23.8,0.3,23.8,22.6,-0.0,2.2,11.8
1679031960,23.8,0.3,23.8,22.6,-0.0,1.9,11.8
1679032080,23.7,0.3,23.7,22.6,-0.0,2.1,11.8
1679032200,23.7,0.3,23.7,22.6,-0.0,2.0,11.8
1679032320,23.8,0.3,23.8,22.6,-0.0,1.7,11.8
1679032440,23.7,0.3,23.7,22.6,-0.0,2.2,11.8
1679032560,23.7,0.3,23.7,22.6,-0.0,1.7,11.8
1679032680,23.7,0.3,23.7,22.6,-0.0,2.0,11.8
1679032800,23.8,0.3,23.8,22.6,-0.0,1.4,11.8
1679032920,23.7,0.3,23.7,22.6,-0.0,2.0,11.8
1679033040,23.7,0.3,23.7,22.6,-0.0,1.4,11.8
1679033160,23.7,0.3,23.7,22.6,-0.0,2.0,11.8
1679033280,23.7,0.3,23.7,22.6,-0.0,1.4,11.7
1679033400,23.6,0.3,23.6,22.6,-0.0,1.8,11.7
1679033520,23.7,0.3,23.7,22.6,-0.0,1.4,11.7
1679033640,23.6,0.3,23.6,22.6,-0.0,1.8,11.7
1679033760,23.7,0.3,23.7,22.6,-0.0,1.2,11.7
1679033880,23.6,0.3,23.6,22.6,-0.0,1.6,11.7
1679034000,23.6,0.3,23.6,22.6,-0.0,1.2,11.7
1679034120,23.6,0.3,23.6,22.6,-0.0,1.6,11.7
1679034240,23.6,0.3,23.6,22.6,-0.0,1.2,11.7
1679034360,23.6,0.3,23.6,22.6,-0.0,1.6,11.7
1679034480,23.6,0.3,23.6,22.6,-0.0,1.2,11.6
1679034600,23.6,0.3,23.6,22.6,-0.0,1.6,11.6
1679034720,23.6,0.3,23.6,22.6,-0.0,1.2,11.6
1679034840,23.5,0.3,23.5,22.6,-0.0,1.7,11.6
1679034960,23.6,0.3,23.6,22.6,-0.0,1.2,11.6
1679035080,23.5,0.3,23.5,22.6,-0.0,1.7,11.6
1679035200,23.6,0.3,23.6,22.6,-0.0,1.2,11.6
1679035320,23.5,0.3,23.5,22.6,-0.0,1.8,11.6
1679035440,23.5,0.3,23.5,22.6,-0.0,1.2,11.6
1679035560,23.5,0.3,23.5,22.6,-0.0,1.6,11.6
1679035680,23.5,0.3,23.5,22.6,-0.0,1.6,11.6
1679035800,23.5,0.3,23.5,22.6,-0.0,1.2,11.5
1679035920,23.5,0.3,23.5,22.6,-0.0,1.7,11.5
1679036040,23.5,0.3,23.5,22.6,-0.0,1.2,11.5
1679036160,23.4,0.3,23.4,22.6,-0.0,1.6,11.5
1679036280,23.4,0.3,23.5,22.6,-0.0,1.6,11.5
1679036400,23.5,0.3,23.5,22.6,-0.0,1.2,11.5
1679036520,23.4,0.3,23.4,22.6,-0.0,1.7,11.5
1679036640,23.5,0.3,23.5,22.6,-0.0,1.2,11.5
1679036760,23.4,0.3,23.4,22.6,-0.0,1.8,11.5
1679036880,23.5,0.3,23.5,22.6,-0.0,0.9,11.5
1679037000,23.4,0.3,23.4,22.6,-0.0,1.4,11.5
1679037120,23.5,0.3,23.5,22.6,-0.0,1.2,11.5
1679037240,23.5,0.3,23.5,22.6,-0.0,0.9,11.5
1679037360,23.4,0.3,23.4,22.6,-0.0,1.3,11.5
1679037480,23.5,0.3,23.5,22.6,-0.0,0.9,11.5
1679037600,23.4,0.3,23.4,22.6,-0.0,1.5,11.5
1679037720,23.5,0.3,23.5,22.6,-0.0,0.9,11.5
1679037840,23.4,0.3,23.4,22.6,-0.0,1.3,11.4
1679037960,23.4,0.3,23.4,22.6,-0.0,1.2,11.4
1679038080,23.5,0.3,23.5,22.6,-0.0,0.9,11.4
1679038200,23.4,0.3,23.4,22.6,-0.0,1.4,11.4
1679038320,23.4,0.3,23.5,22.6,-0.0,0.9,11.4
1679038440,23.4,0.3,23.4,22.6,-0.0,1.3,11.4
1679038560,23.4,0.3,23.4,22.6,-0.0,1.0,11.4
1679038680,23.4,0.3,23.4,22.6,-0.0,1.4,11.4
1679038800,23.4,0.3,23.4,22.6,-0.0,0.9,11.4
1679038920,23.4,0.3,23.4,22.6,-0.0,1.4,11.4
1679039040,23.4,0.3,23.4,22.6,-0.0,0.9,11.4
1679039160,23.4,0.3,23.4,22.6,-0.0,1.5,11.4
1679039280,23.4,0.3,23.4,22.6,-0.0,1.0,11.4
1679039400,23.4,0.3,23.4,22.6,-0.0,1.5,11.4
1679039520,23.4,0.3,23.4,22.6,-0.0,0.9,11.4
1679039640,23.4,0.3,23.4,22.6,-0.0,1.3,11.4
1679039760,23.4,0.3,23.4,22.6,-0.0,1.1,11.4
1679039880,23.4,0.3,23.4,22.6,-0.0,0.9,11.4
1679040000,23.4,0.3,23.4,22.6,-0.0,1.1,11.4
1679040120,23.4,0.3,23.4,22.6,-0.0,1.1,11.3
1679040240,23.4,0.3,23.4,22.6,-0.0,1.1,11.3
1679040360,23.4,0.3,23.4,22.6,-0.0,1.2,11.3
1679040480,23.4,0.3,23.4,22.6,-0.0,1.1,11.3
1679040600,23.4,0.3,23.4,22.6,-0.0,1.0,11.3
1679040720,23.4,0.3,23.4,22.6,-0.0,0.9,11.3
1679040840,23.4,0.3,23.4,22.6,-0.0,0.9,11.3
1679040960,23.4,0.3,23.4,22.6,-0.0,1.1,11.3
1679041080,23.3,0.3,23.4,22.6,-0.0,1.1,11.3
1679041200,23.3,0.3,23.3,22.6,-0.0,1.2,11.3
1679041320,23.3,0.3,23.3,22.6,-0.0,1.1,11.2
1679041440,23.3,0.3,23.3,22.6,-0.0,0.9,11.2
1679041560,23.3,0.3,23.3,22.6,-0.0,1.2,11.2
1679041680,23.4,0.3,23.4,22.6,-0.0,0.7,11.2
1679041800,23.3,0.3,23.3,22.6,-0.0,1.2,11.2
1679041920,23.4,0.3,23.4,22.6,-0.0,0.7,11.2
1679042040,23.3,0.3,23.3,22.6,-0.0,1.1,11.2
1679042160,23.4,0.3,23.4,22.6,-0.0,0.9,11.2
1679042280,23.3,0.3,23.3,22.6,-0.0,1.2,11.2
1679042400,23.3,0.3,23.3,22.6,-0.0,1.2,11.2
1679042520,23.3,0.3,23.4,22.6,-0.0,0.7,11.2
1679042640,23.3,0.3,23.3,22.6,-0.0,1.2,11.2
1679042760,23.3,0.3,23.4,22.6,-0.0,0.7,11.1
1679042880,23.3,0.3,23.3,22.6,-0.0,1.2,11.1
1679043000,23.3,0.3,23.3,22.6,-0.0,0.7,11.1
1679043120,23.3,0.3,23.3,22.6,-0.0,1.2,11.1
1679043240,23.3,0.3,23.3,22.6,-0.0,0.8,11.1
1679043360,23.3,0.3,23.3,22.6,-0.0,0.9,11.1
1679043480,23.3,0.3,23.3,22.6,-0.0,0.8,11.1
1679043600,23.3,0.3,23.3,22.6,-0.0,0.7,11.1
1679043720,23.3,0.3,23.3,22.6,-0.0,0.7,11.1
1679043840,23.3,0.3,23.3,22.6,-0.0,0.8,11.1
1679043960,23.3,0.3,23.3,22.6,-0.0,0.8,11.1
1679044080,23.3,0.3,23.3,22.6,-0.0,1.2,11.1
1679044200,23.3,0.3,23.3,22.6,-0.0,0.7,11.1
1679044320,23.3,0.3,23.3,22.6,-0.0,1.0,11.1
1679044440,23.3,0.3,23.3,22.6,-0.0,0.7,11.1
1679044560,23.3,0.3,23.3,22.6,-0.0,0.8,11.1
1679044680,23.3,0.3,23.3,22.6,-0.0,0.8,11.1
1679044800,23.3,0.3,23.3,22.6,-0.0,0.9,11.1
1679044920,23.3,0.3,23.3,22.6,-0.0,1.0,11.1
1679045040,23.3,0.3,23.3,22.6,-0.0,0.8,11.1
1679045160,23.3,0.3,23.3,22.6,-0.0,0.8,11.1
1679045280,23.2,0.3,23.3,22.6,-0.0,1.2,11.1
1679045400,23.3,0.3,23.3,22.6,-0.0,0.7,11.1
1679045520,23.3,0.3,23.3,22.6,-0.0,0.8,11.1
1679045640,23.3,0.3,23.3,22.6,-0.0,0.7,11.1
1679045760,23.2,0.3,23.2,22.6,-0.0,1.0,11.1
1679045880,23.3,0.3,23.3,22.6,-0.0,0.7,11.1
1679046000,23.2,0.3,23.2,22.6,-0.0,1.1,11.0
1679046120,23.3,0.3,23.3,22.6,-0.0,0.7,11.0
1679046240,23.2,0.3,23.2,22.6,-0.0,1.2,11.0
1679046360,23.3,0.3,23.3,22.6,-0.0,0.5,11.0
1679046480,23.3,0.3,23.3,22.6,-0.0,0.5,11.0
1679046600,23.3,0.3,23.3,22.6,-0.0,0.5,11.0
1679046720,23.3,0.3,23.3,22.6,-0.0,0.6,11.0
1679046840,23.3,0.3,23.3,22.6,-0.0,0.6,11.0
1679046960,23.3,0.3,23.3,22.6,-0.0,0.6,11.0
1679047080,23.3,0.3,23.3,22.6,-0.0,0.6,11.0
1679047200,23.3,0.3,23.3,22.6,-0.0,0.6,10.9
1679047320,23.3,0.3,23.3,22.6,-0.0,0.5,10.9
1679047440,23.3,0.3,23.3,22.6,-0.0,0.5,10.9
1679047560,23.3,0.3,23.3,22.6,-0.0,0.5,10.9
1679047680,23.3,0.3,23.3,22.6,-0.0,0.6,10.9
1679047800,23.3,0.3,23.3,22.6,-0.0,0.6,10.9
1679047920,23.3,0.3,23.3,22.6,-0.0,0.6,10.9
1679048040,23.3,0.3,23.3,22.6,-0.0,0.5,10.9
1679048160,23.3,0.3,23.3,22.6,-0.0,0.5,10.9
1679048280,23.3,0.3,23.3,22.6,-0.0,0.5,10.8
1679048400,23.3,0.3,23.3,22.6,-0.0,0.6,10.8
1679048520,23.3,0.3,23.3,22.6,-0.0,0.5,10.8
1679048640,23.3,0.3,23.3,22.6,-0.0,0.6,10.8
1679048760,23.3,0.3,23.3,22.6,-0.0,0.6,10.8
1679048880,23.3,0.3,23.3,22.6,-0.0,0.6,10.8
1679049000,23.3,0.3,23.3,22.6,-0.0,0.6,10.8
1679049120,23.3,0.3,23.3,22.6,-0.0,0.5,10.8
1679049240,23.3,0.3,23.3,22.6,-0.0,0.5,10.8
1679049360,23.3,0.3,23.3,22.6,-0.0,0.5,10.8
1679049480,23.3,0.3,23.3,22.6,-0.0,0.5,10.8
1679049600,23.3,0.3,23.3,22.6,-0.0,0.5,10.8
1679049720,23.3,0.3,23.3,22.6,-0.0,0.5,10.8
1679049840,23.3,0.3,23.3,22.6,-0.0,0.6,10.8
1679049960,23.3,0.3,23.3,22.6,-0.0,0.5,10.7
1679050080,23.3,0.3,23.3,22.6,-0.0,0.5,10.7
1679050200,23.3,0.3,23.3,22.6,-0.0,0.5,10.7
1679050320,23.3,0.3,23.3,22.6,-0.0,0.6,10.7
1679050440,23.3,0.3,23.3,22.6,-0.0,0.5,10.7
1679050560,23.3,0.3,23.3,22.6,-0.0,0.5,10.7
1679050680,23.3,0.3,23.3,22.6,-0.0,0.5,10.7
1679050800,23.3,0.3,23.3,22.6,-0.0,0.5,10.7
1679050920,23.3,0.3,23.3,22.6,-0.0,0.5,10.7
1679051040,23.3,0.3,23.3,22.6,-0.0,0.5,10.7
1679051160,23.3,0.3,23.3,22.6,-0.0,0.6,10.7
1679051280,23.3,0.3,23.3,22.6,-0.0,0.5,10.7
1679051400,23.3,0.3,23.3,22.6,-0.1,0.5,10.7
1679051520,23.3,0.3,23.3,22.6,-0.0,0.6,10.6
1679051640,23.3,0.3,23.3,22.6,-0.0,0.5,10.6
1679051760,23.3,0.3,23.3,22.6,-0.0,0.6,10.6
1679051880,23.3,0.3,23.3,22.6,-0.0,0.5,10.6
1679052000,23.3,0.3,23.3,22.6,-0.0,0.6,10.6
1679052120,23.3,0.3,23.3,22.6,-0.0,0.5,10.6
1679052240,23.2,0.3,23.3,22.6,-0.1,0.6,10.6
1679052360,23.3,0.3,23.3,22.6,-0.0,0.5,10.6
1679052480,23.2,0.3,23.3,22.6,-0.0,0.5,10.6
1679052600,23.3,0.3,23.3,22.6,-0.0,0.6,10.6
1679052720,23.2,0.3,23.3,22.6,-0.0,0.6,10.6
1679052840,23.2,0.3,23.3,22.6,-0.0,0.6,10.6
1679052960,23.2,0.3,23.2,22.6,-0.0,0.6,10.6
1679053080,23.2,0.3,23.2,22.6,-0.0,0.5,10.5
1679053200,23.2,0.3,23.2,22.6,-0.0,0.5,10.4
1679053320,23.2,0.3,23.2,22.6,-0.0,0.5,10.4
1679053440,23.2,0.3,23.2,22.6,-0.0,0.6,10.3
1679053560,23.2,0.3,23.2,22.6,-0.0,0.6,10.2
1679053680,23.2,0.3,23.2,22.6,-0.0,0.6,10.2
1679053800,23.2,0.3,23.2,22.6,-0.0,0.6,10.3
1679053920,23.2,0.3,23.2,22.6,-0.0,0.6,10.3
1679054040,23.2,0.3,23.2,22.6,-0.0,0.6,10.3
1679054160,23.2,0.3,23.2,22.6,-0.0,0.5,10.3
1679054280,23.2,0.3,23.2,22.6,-0.0,0.6,10.3
1679054400,23.2,0.3,23.2,22.6,-0.0,0.6,10.3
1679054520,23.2,0.3,23.2,22.6,-0.0,0.6,10.3
1679054640,23.2,0.3,23.2,22.6,-0.0,0.6,10.3
1679054760,23.2,0.3,23.2,22.6,-0.0,0.6,10.3
1679054880,23.2,0.3,23.2,22.6,-0.0,0.6,10.3
1679055000,23.2,0.3,23.2,22.6,-0.0,0.5,10.3
1679055120,23.2,0.3,23.2,22.6,-0.0,0.5,10.3
1679055240,23.2,0.3,23.2,22.6,-0.0,0.5,10.3
1679055360,23.2,0.3,23.2,22.6,-0.0,0.6,10.3
1679055480,23.2,0.3,23.2,22.6,-0.0,0.6,10.3
1679055600,23.2,0.3,23.2,22.6,-0.0,0.6,10.3
1679055720,23.2,0.3,23.2,22.6,-0.0,0.6,10.3
1679055840,23.2,0.3,23.2,22.6,-0.0,0.6,10.3
1679055960,23.2,0.3,23.2,22.6,-0.0,0.5,10.3
1679056080,23.2,0.3,23.2,22.6,-0.0,0.5,10.3
1679056200,23.2,0.3,23.2,22.6,-0.0,0.5,10.3
1679056320,23.2,0.3,23.2,22.6,-0.0,0.5,10.3
1679056440,23.2,0.3,23.2,22.6,-0.1,0.6,10.2
1679056560,23.2,0.3,23.2,22.6,-0.0,0.6,10.2
1679056680,23.2,0.3,23.2,22.6,-0.0,0.6,10.2
1679056800,23.2,0.3,23.2,22.6,-0.0,0.6,10.2
1679056920,23.2,0.3,23.2,22.6,-0.0,0.5,10.2
1679057040,23.2,0.3,23.2,22.6,-0.0,0.6,10.2
1679057160,23.2,0.3,23.2,22.6,-0.0,0.5,10.2
1679057280,23.2,0.3,23.2,22.6,-0.1,0.5,10.2
1679057400,23.2,0.3,23.2,22.6,-0.0,0.6,10.2
1679057520,23.2,0.3,23.2,22.6,-0.0,0.6,10.2
1679057640,23.2,0.3,23.2,22.6,-0.0,0.6,10.2
1679057760,23.2,0.3,23.2,22.6,-0.0,0.6,10.2
1679057880,23.2,0.3,23.2,22.6,-0.0,0.6,10.2
1679058000,23.2,0.3,23.2,22.6,-0.0,0.6,10.2
1679058120,23.2,0.3,23.2,22.6,-0.0,0.6,10.2
1679058240,23.2,0.3,23.2,22.6,-0.0,0.6,10.2
1679058360,23.2,0.4,23.2,22.6,-0.0,0.6,10.1
1679058480,23.2,0.4,23.2,22.6,-0.0,0.6,10.1
1679058600,23.2,0.5,23.2,22.6,-0.1,0.6,10.1
1679058720,23.2,0.6,23.2,22.6,-0.0,0.6,10.1
1679058840,23.2,0.8,23.2,22.6,-0.0,0.5,10.1
1679058960,23.2,1.0,23.2,22.6,-0.0,0.5,10.1
1679059080,23.2,1.2,23.2,22.6,-0.0,0.5,10.1
1679059200,23.2,1.7,23.2,22.6,-0.0,0.6,10.1
1679059320,23.2,2.4,23.2,22.6,-0.0,0.5,10.1
1679059440,23.2,3.3,23.2,22.6,-0.1,0.6,10.1
1679059560,23.2,4.8,23.2,22.6,-0.0,0.6,10.1
1679059680,23.2,7.0,23.2,22.6,-0.0,0.6,10.1
1679059800,23.2,10.2,23.2,22.6,-0.0,0.5,10.1
1679059920,23.2,14.4,23.2,22.6,-0.0,0.5,10.1
1679060040,23.2,19.2,23.2,22.6,-0.0,0.6,10.0
1679060160,23.2,23.3,23.2,22.6,-0.0,0.6,10.0
1679060280,23.2,23.5,23.2,22.6,-0.1,0.6,9.9
1679060400,23.2,23.5,23.2,22.6,-0.0,0.6,10.0
1679060520,23.2,23.5,23.2,22.6,-0.0,0.6,10.0
1679060640,23.2,23.5,23.2,22.6,0.0,0.6,10.0
1679060760,23.2,23.5,23.2,22.6,-0.0,0.6,10.0
1679060880,23.2,27.1,23.2,22.6,-0.0,0.6,10.0
1679061000,23.2,29.0,23.2,22.6,0.0,0.6,10.0
1679061120,23.2,29.5,23.2,22.6,0.0,0.5,9.9
1679061240,23.2,30.0,23.2,22.6,0.1,0.5,9.9
1679061360,23.2,30.3,23.2,22.6,0.1,0.6,9.9
1679061480,23.2,30.6,23.2,22.6,0.1,0.5,9.9
1679061600,23.2,30.8,23.2,22.6,0.1,0.5,9.9
1679061720,23.2,31.1,23.2,22.6,0.2,0.6,9.9
1679061840,23.2,31.4,23.2,22.6,0.2,0.6,9.9
1679061960,23.3,31.7,23.2,22.6,0.3,0.5,9.9
1679062080,23.3,32.0,23.3,22.6,0.4,0.6,9.9
1679062200,23.3,35.9,23.3,22.6,0.5,0.5,9.9
1679062320,23.4,35.9,23.3,22.6,0.5,0.6,9.9
1679062440,23.4,37.8,23.4,22.6,0.6,0.6,9.9
1679062560,23.4,38.3,23.4,22.6,0.7,0.5,9.9
1679062680,23.5,38.3,23.4,22.6,0.7,0.5,9.9
1679062800,23.5,37.9,23.5,22.6,0.7,0.5,9.9
1679062920,23.5,38.6,23.5,22.6,0.8,0.5,9.9
1679063040,23.5,38.6,23.5,22.6,0.9,0.5,9.9
1679063160,23.6,38.1,23.5,22.6,0.9,0.5,9.9
1679063280,23.6,38.5,23.6,22.6,0.9,0.5,9.9
1679063400,23.6,38.5,23.6,22.6,1.0,0.5,9.9
1679063520,23.7,39.5,23.6,22.6,1.0,0.5,9.9
1679063640,23.7,38.6,23.7,22.6,1.1,0.5,9.9
1679063760,23.7,38.6,23.7,22.6,1.1,0.5,9.9
1679063880,23.8,39.1,23.8,22.6,1.2,0.5,9.9
1679064000,23.8,39.8,23.8,22.6,1.2,0.5,10.0
1679064120,23.9,39.8,23.9,22.6,1.3,0.5,10.0
1679064240,23.8,38.9,23.8,22.6,1.4,1.2,10.0
1679064360,23.8,38.9,23.8,22.6,1.5,1.2,10.1
1679064480,23.9,39.7,23.9,22.6,1.6,1.0,10.1
1679064600,24.0,39.0,24.0,22.6,1.7,0.8,10.1
1679064720,24.0,39.0,24.0,22.6,1.9,1.5,10.1
1679064840,24.1,39.8,24.0,22.6,2.0,1.3,10.2
1679064960,24.2,39.3,24.1,22.6,2.2,1.3,10.2
1679065080,24.2,39.3,24.2,22.6,2.4,1.5,10.3
1679065200,24.2,40.4,24.2,22.6,2.6,1.8,10.3
1679065320,24.4,39.2,24.3,22.6,2.8,1.5,10.3
1679065440,24.4,39.2,24.3,22.6,3.0,1.9,10.3
1679065560,24.5,40.1,24.4,22.6,3.1,1.8,10.4
1679065680,24.4,40.6,24.4,22.6,3.3,2.3,10.4
1679065800,24.3,40.6,24.3,22.6,3.6,3.3,10.4
1679065920,24.4,40.0,24.3,22.6,3.8,3.1,10.4
1679066040,24.4,41.1,24.3,22.6,4.0,3.5,10.5
1679066160,24.5,41.1,24.5,22.6,4.2,3.0,10.5
1679066280,24.5,40.2,24.5,22.6,4.5,3.3,10.5
1679066400,24.7,40.5,24.6,22.6,4.7,2.9,10.6
1679066520,24.4,40.5,24.3,22.6,4.3,4.7,10.6
1679066640,24.6,40.2,24.5,22.6,5.3,4.1,10.6
1679066760,24.6,40.4,24.5,22.6,5.4,4.3,10.7
1679066880,24.8,40.4,24.7,22.6,6.2,4.1,10.7
1679067000,24.8,39.8,24.7,22.6,6.1,4.3,10.7
1679067120,24.9,39.8,24.8,22.6,6.6,4.2,10.8
1679067240,24.9,39.8,24.9,22.6,6.7,4.3,10.9
1679067360,25.0,39.8,25.0,22.6,6.9,4.2,10.9
1679067480,25.1,40.7,25.0,22.6,7.1,4.1,11.0
1679067600,25.0,40.8,24.9,22.6,5.9,4.2,11.0
1679067720,25.1,40.0,25.0,22.6,6.5,4.0,11.1
1679067840,25.2,40.1,25.1,22.6,7.3,4.2,11.2
1679067960,25.2,40.1,25.2,22.6,7.4,4.2,11.2
1679068080,25.4,40.3,25.4,22.6,7.6,3.4,11.3
1679068200,25.5,39.9,25.5,22.6,8.0,3.4,11.4
1679068320,25.6,39.9,25.6,22.6,8.2,3.5,11.4
1679068440,25.7,39.8,25.7,22.6,8.4,3.3,11.5
1679068560,25.8,39.8,25.8,22.6,8.7,3.3,11.6
1679068680,25.8,39.8,25.8,22.6,8.0,3.4,11.6
1679068800,25.7,39.3,25.6,22.6,7.1,3.3,11.7
1679068920,25.8,39.4,25.7,22.6,7.8,3.3,11.7
1679069040,26.0,39.3,26.0,22.6,9.5,3.4,11.9
1679069160,26.1,39.6,26.1,22.6,9.6,3.3,11.9
1679069280,26.3,39.5,26.3,22.6,9.8,2.7,12.0
1679069400,26.4,39.5,26.4,22.6,10.0,2.7,12.1
1679069520,26.5,39.3,26.4,22.6,10.2,2.7,12.2
1679069640,26.5,39.2,26.5,22.6,10.4,2.7,12.2
1679069760,26.6,39.2,26.6,22.6,10.6,2.7,12.4
1679069880,26.6,38.6,26.6,22.6,10.8,2.7,12.4
1679070000,26.7,38.5,26.7,22.6,11.0,2.7,12.4
1679070120,26.8,38.5,26.8,22.6,11.2,2.7,12.5
1679070240,26.8,39.0,26.8,22.6,11.4,2.6,12.6
1679070360,26.8,39.1,26.8,22.6,11.5,2.7,12.6
1679070480,26.9,39.1,26.9,22.6,11.8,2.7,12.7
1679070600,27.0,38.6,27.0,22.6,11.9,2.7,12.8
1679070720,27.0,38.6,27.0,22.6,12.1,2.7,12.8
1679070840,27.1,38.6,27.1,22.6,12.3,2.7,12.9
1679070960,27.2,38.4,27.1,22.6,12.5,2.6,12.9
1679071080,27.2,38.5,27.2,22.6,12.8,2.6,12.9
1679071200,27.1,38.5,27.1,22.6,12.1,2.6,13.0
1679071320,27.1,38.8,27.1,22.6,11.9,3.2,13.0
1679071440,27.2,38.6,27.2,22.6,13.0,3.0,13.1
1679071560,27.4,38.7,27.4,22.6,13.5,2.8,13.1
1679071680,27.4,39.4,27.4,22.6,13.6,2.8,13.2
1679071800,27.5,39.7,27.5,22.6,13.5,2.6,13.2
1679071920,27.5,39.7,27.5,22.6,13.3,2.6,13.2
1679072040,27.4,38.3,27.4,22.6,13.1,2.6,13.3
1679072160,27.6,40.2,27.6,22.6,13.9,2.6,13.3
1679072280,27.6,40.2,27.6,22.6,13.6,2.6,13.3
1679072400,27.5,40.0,27.5,22.6,13.1,2.6,13.4
1679072520,27.2,40.0,27.2,22.6,12.2,3.2,13.4
1679072640,27.3,39.4,27.3,22.6,12.8,3.2,13.4
1679072760,27.5,39.2,27.5,22.6,14.0,3.2,13.5
1679072880,27.8,38.5,27.7,22.6,14.7,2.6,13.5
1679073000,27.7,40.5,27.7,22.6,14.2,2.6,13.5
1679073120,27.6,40.6,27.6,22.6,13.8,2.6,13.6
1679073240,27.7,40.6,27.7,22.6,14.1,2.6,13.6
1679073360,27.7,40.6,27.6,22.6,14.2,2.6,13.7
1679073480,27.5,40.7,27.5,22.6,14.3,3.6,13.6
1679073600,27.6,40.7,27.5,22.6,14.2,3.1,13.7
1679073720,27.6,40.7,27.6,22.6,14.3,2.6,13.7
1679073840,27.5,40.8,27.5,22.6,13.0,2.6,13.8
1679073960,27.1,40.8,27.0,22.6,10.6,2.6,13.7
1679074080,28.0,38.8,28.0,22.6,16.7,2.6,13.8
1679074200,28.0,38.6,28.0,22.6,16.8,2.9,13.7
1679074320,27.9,38.7,27.9,22.6,16.0,3.0,13.7
1679074440,27.2,40.7,27.1,22.6,11.5,2.7,13.8
1679074560,27.4,40.5,27.4,22.6,13.5,2.6,13.7
1679074680,27.8,40.5,27.8,22.6,16.6,2.8,13.8
1679074800,27.6,40.5,27.6,22.6,15.4,3.0,13.7
1679074920,27.7,40.2,27.7,22.6,16.4,3.3,13.7
1679075040,27.7,40.1,27.7,22.6,16.0,3.1,13.7
1679075160,27.8,40.2,27.8,22.6,16.6,3.2,13.7
1679075280,27.8,40.1,27.8,22.6,16.3,2.6,13.7
1679075400,27.7,40.1,27.7,22.6,14.7,2.6,13.7
1679075520,27.6,39.8,27.6,22.6,14.2,2.6,13.7
1679075640,27.5,40.6,27.5,22.6,14.2,2.6,13.7
1679075760,27.7,40.6,27.7,22.6,15.8,2.6,13.7
1679075880,27.7,40.3,27.7,22.6,16.0,2.6,13.7
1679076000,27.7,40.3,27.7,22.6,15.9,2.6,13.7
1679076120,27.7,40.3,27.7,22.6,16.3,3.2,13.7
1679076240,27.7,40.3,27.7,22.6,16.3,2.7,13.7
1679076360,27.9,40.3,27.9,22.6,16.5,2.6,13.7
1679076480,27.6,40.3,27.6,22.6,13.7,2.6,13.7
1679076600,27.5,40.1,27.5,22.6,13.8,2.6,13.7
1679076720,27.7,39.5,27.7,22.6,15.4,2.6,13.7
1679076840,28.1,39.5,28.1,22.6,18.6,3.1,13.7
1679076960,28.3,39.5,28.3,22.6,18.4,2.6,13.7
1679077080,27.8,39.5,27.8,22.6,15.0,2.7,13.7
1679077200,28.0,39.5,28.1,22.6,17.9,2.6,13.7
1679077320,28.2,39.4,28.2,22.6,18.2,2.5,13.7
1679077440,28.2,39.5,28.2,22.6,19.1,2.5,13.7
1679077560,27.6,39.6,27.6,22.6,16.2,3.7,13.7
1679077680,28.2,39.5,28.2,22.6,19.5,3.1,13.7
1679077800,28.2,39.5,28.2,22.6,19.0,2.7,13.7
1679077920,28.0,39.5,28.0,22.6,16.7,2.6,13.7
1679078040,27.9,38.8,27.9,22.6,17.3,2.7,13.7
1679078160,28.0,39.5,28.0,22.6,17.7,2.6,13.7
1679078280,27.6,39.5,27.6,22.6,14.1,2.6,13.7
1679078400,28.1,39.5,28.1,22.6,19.0,2.5,13.6
1679078520,28.2,39.5,28.2,22.6,19.3,2.6,13.7
1679078640,28.1,39.4,28.1,22.6,17.1,2.6,13.7
1679078760,28.2,39.6,28.2,22.6,18.8,2.6,13.7
1679078880,28.2,39.5,28.2,22.6,18.4,2.6,13.7
1679079000,28.1,39.5,28.1,22.6,18.1,2.6,13.7
1679079120,27.9,39.5,27.9,22.6,16.8,3.0,13.7
1679079240,27.8,39.5,27.8,22.6,15.8,2.6,13.7
1679079360,28.2,39.5,28.2,22.6,19.3,2.5,13.7
1679079480,28.3,39.4,28.3,22.6,19.1,2.5,13.7
1679079600,28.3,39.4,28.3,22.6,18.9,2.6,13.7
1679079720,28.1,39.5,28.1,22.6,17.8,2.7,13.7
1679079840,28.1,39.5,28.1,22.6,18.1,3.0,13.7
1679079960,28.3,39.5,28.3,22.6,19.4,2.6,13.7
1679080080,27.8,39.5,27.8,22.6,15.7,2.7,13.7
1679080200,27.6,39.4,27.5,22.6,13.1,2.6,13.7
1679080320,27.9,39.5,27.9,22.6,16.5,2.6,13.7
1679080440,28.3,39.5,28.3,22.6,19.3,2.5,13.7
1679080560,28.5,39.5,28.5,22.6,20.7,3.0,13.7
1679080680,28.1,39.4,28.1,22.6,17.5,2.7,13.7
1679080800,28.4,39.4,28.4,22.6,19.4,3.1,13.7
1679080920,28.5,39.5,28.5,22.6,20.0,3.0,13.7
1679081040,28.5,39.4,28.6,22.6,19.6,2.5,13.7
1679081160,28.5,39.5,28.5,22.6,19.8,3.0,13.7
1679081280,28.2,39.5,28.2,22.6,17.7,2.8,13.7
1679081400,28.4,39.5,28.4,22.6,18.9,2.5,13.7
1679081520,28.1,39.5,28.1,22.6,16.3,3.1,13.8
1679081640,28.4,39.5,28.4,22.6,19.2,3.1,13.8
1679081760,28.4,39.3,28.4,22.6,18.5,2.5,13.8
1679081880,28.5,39.5,28.6,22.6,19.1,2.5,13.8
1679082000,28.0,39.4,28.0,22.6,14.6,2.6,13.8
1679082120,28.3,39.5,28.4,22.6,18.1,2.5,13.8
1679082240,28.3,39.5,28.3,22.6,17.2,2.5,13.9
1679082360,28.2,39.5,28.2,22.6,17.6,3.1,13.9
1679082480,28.3,40.2,28.3,22.6,17.7,3.1,13.9
1679082600,28.4,40.2,28.4,22.6,17.8,2.6,13.9
1679082720,28.2,40.2,28.2,22.6,16.1,2.6,13.9
1679082840,28.3,40.2,28.3,22.6,16.8,2.6,13.9
1679082960,28.6,40.2,28.6,22.6,18.6,2.5,13.9
1679083080,28.6,40.2,28.6,22.6,18.5,2.5,13.9
1679083200,28.3,40.2,28.3,22.6,16.1,2.5,14.0
1679083320,28.4,40.2,28.4,22.6,16.5,2.5,14.0
1679083440,28.3,40.2,28.3,22.6,16.5,3.0,14.0
1679083560,28.4,40.2,28.4,22.6,16.6,2.6,14.0
1679083680,28.4,40.2,28.4,22.6,15.8,2.6,14.1
1679083800,28.3,40.2,28.3,22.6,15.0,2.6,14.1
1679083920,28.5,40.2,28.5,22.6,16.4,2.5,14.1
1679084040,28.6,40.2,28.6,22.6,16.3,2.5,14.1
1679084160,28.0,40.2,28.0,22.6,13.6,2.6,14.2
1679084280,28.6,40.2,28.6,22.6,16.1,2.5,14.2
1679084400,28.2,40.2,28.2,22.6,14.1,2.5,14.2
1679084520,28.7,40.2,28.7,22.6,16.8,3.0,14.2
1679084640,29.2,40.2,29.2,22.6,16.9,2.4,14.3
1679084760,29.4,40.2,29.5,22.6,17.3,2.4,14.3
1679084880,29.4,40.1,29.4,22.6,16.9,2.5,14.3
1679085000,29.0,40.2,29.0,22.6,16.0,2.5,14.4
1679085120,28.5,40.2,28.5,22.6,14.3,2.5,14.4
1679085240,29.1,40.2,29.1,22.6,15.5,2.5,14.4
1679085360,29.4,40.0,29.4,22.6,16.1,2.7,14.4
1679085480,29.4,40.6,29.4,22.6,15.7,2.5,14.5
1679085600,29.4,40.8,29.4,22.6,15.4,2.5,14.5
1679085720,29.4,41.0,29.4,22.6,15.1,2.5,14.5
1679085840,29.3,40.4,29.3,22.6,14.7,2.5,14.5
1679085960,29.3,40.6,29.3,22.6,14.6,2.5,14.6
1679086080,29.3,40.3,29.3,22.6,14.8,3.0,14.6
1679086200,29.3,40.7,29.3,22.6,14.2,2.5,14.6
1679086320,29.3,41.8,29.3,22.6,13.9,2.6,14.6
1679086440,29.3,41.9,29.3,22.6,13.3,2.5,14.7
1679086560,29.3,40.6,29.3,22.6,13.1,2.4,14.7
1679086680,29.3,41.7,29.3,22.6,12.8,2.4,14.7
1679086800,29.3,41.5,29.3,22.6,12.7,2.4,14.7
1679086920,29.2,42.0,29.2,22.6,12.4,2.4,14.8
1679087040,29.2,41.8,29.2,22.6,12.2,2.5,14.8
1679087160,29.2,41.7,29.2,22.6,11.9,2.5,14.8
1679087280,29.2,41.7,29.2,22.6,11.5,2.5,14.8
1679087400,29.2,41.6,29.2,22.6,11.4,2.5,14.9
1679087520,29.2,41.8,29.2,22.6,11.1,2.5,14.9
1679087640,29.2,41.7,29.2,22.6,10.9,2.5,14.9
1679087760,29.2,41.5,29.2,22.6,10.7,2.5,15.0
1679087880,29.2,41.4,29.2,22.6,10.6,2.5,15.0
1679088000,29.2,41.8,29.2,22.6,10.4,2.5,15.1
1679088120,29.2,42.1,29.1,22.6,10.0,2.5,15.1
1679088240,29.1,42.3,29.1,22.6,9.8,2.5,15.2
1679088360,29.1,42.1,29.1,22.6,9.6,2.5,15.2
1679088480,29.1,42.7,29.1,22.6,9.4,2.5,15.2
1679088600,29.1,42.7,29.1,22.6,9.2,2.5,15.2
1679088720,29.1,42.0,29.1,22.6,9.1,2.5,15.3
1679088840,29.1,42.5,29.1,22.6,9.0,2.6,15.3
1679088960,29.1,42.2,29.1,22.6,9.2,2.9,15.3
1679089080,29.1,41.9,29.1,22.6,8.6,2.5,15.4
1679089200,29.1,42.5,29.1,22.6,8.6,2.5,15.4
1679089320,29.1,42.2,29.1,22.6,8.4,2.4,15.4
1679089440,29.1,43.4,29.0,22.6,8.2,2.4,15.5
1679089560,29.1,42.7,29.1,22.6,8.7,3.0,15.5
1679089680,29.1,43.7,29.0,22.6,7.9,2.5,15.5
1679089800,29.0,43.0,29.0,22.6,7.8,2.5,15.6
1679089920,29.0,42.5,29.0,22.6,7.7,2.5,15.6
1679090040,29.0,43.5,29.0,22.6,7.6,2.5,15.6
1679090160,29.0,43.5,29.0,22.6,7.4,2.5,15.6
1679090280,29.0,43.0,29.0,22.6,7.5,2.5,15.7
1679090400,29.0,43.3,29.0,22.6,7.3,2.5,15.7
1679090520,29.0,43.3,29.0,22.6,7.2,2.4,15.7
1679090640,29.0,43.3,29.0,22.6,6.9,2.5,15.8
1679090760,29.0,43.1,29.0,22.6,7.0,2.4,15.8
1679090880,29.0,43.0,29.0,22.6,6.9,2.5,15.8
1679091000,29.0,43.0,29.0,22.6,6.8,2.5,15.9
1679091120,29.0,43.2,29.0,22.6,6.7,2.5,15.9
1679091240,29.0,43.1,29.0,22.6,6.6,2.5,15.9
1679091360,29.0,43.1,29.0,22.6,6.6,2.5,15.9
1679091480,29.0,43.0,29.0,22.6,6.5,2.5,16.0
1679091600,29.0,43.1,29.0,22.6,6.5,2.5,16.0
1679091720,29.0,43.1,29.0,22.6,6.4,2.5,16.0
1679091840,29.0,43.0,29.0,22.6,6.3,2.4,16.1
1679091960,29.0,43.2,29.0,22.6,6.1,2.4,16.1
1679092080,29.0,43.2,29.0,22.6,6.2,2.4,16.1
1679092200,29.0,43.2,28.9,22.6,6.2,2.5,16.2
1679092320,29.0,43.3,28.9,22.6,6.1,2.5,16.2
1679092440,29.0,43.5,28.9,22.6,6.1,2.5,16.2
1679092560,29.0,43.6,28.9,22.6,6.0,2.5,16.2
1679092680,28.9,43.1,28.9,22.6,5.9,2.5,16.3
1679092800,28.9,43.4,28.9,22.6,5.8,2.5,16.3
1679092920,28.9,43.4,28.9,22.6,5.9,2.5,16.3
1679093040,28.9,43.4,28.9,22.6,5.6,2.5,16.4
1679093160,29.0,43.3,28.9,22.6,5.7,2.4,16.4
1679093280,28.9,43.4,28.9,22.6,5.7,2.4,16.4
1679093400,28.9,43.7,28.9,22.6,5.6,2.4,16.5
1679093520,28.9,43.7,28.9,22.6,5.5,2.5,16.5
1679093640,28.9,43.8,28.9,22.6,5.4,2.5,16.5
1679093760,28.9,43.8,28.9,22.6,5.4,2.5,16.5
1679093880,28.9,43.7,28.9,22.6,5.5,2.5,16.6
1679094000,28.9,43.5,28.9,22.6,5.6,2.6,16.6
1679094120,28.9,43.5,28.9,22.6,5.5,2.5,16.6
1679094240,28.9,43.4,28.9,22.6,5.4,2.5,16.7
1679094360,28.9,43.6,28.9,22.6,5.4,2.4,16.7
1679094480,28.9,43.5,28.9,22.6,5.3,2.4,16.8
1679094600,28.9,43.4,28.9,22.6,5.3,2.4,16.8
1679094720,28.9,43.1,28.9,22.6,5.9,3.0,16.8
1679094840,28.9,43.2,28.9,22.6,5.2,2.5,16.9
1679094960,28.9,43.4,28.9,22.6,5.1,2.5,16.9
1679095080,28.9,43.6,28.9,22.6,5.3,2.5,16.9
1679095200,28.9,43.5,28.9,22.6,5.1,2.5,17.0
1679095320,28.9,43.7,28.8,22.6,5.0,2.5,17.0
1679095440,28.9,43.6,28.9,22.6,5.2,2.4,17.0
1679095560,28.9,43.5,28.8,22.6,5.0,2.5,17.1
1679095680,28.9,43.5,28.8,22.6,5.0,2.4,17.1
1679095800,28.8,43.5,28.8,22.6,4.8,2.5,17.2
1679095920,28.9,43.6,28.8,22.6,5.0,2.5,17.2
1679096040,28.9,43.8,28.8,22.6,5.0,2.5,17.2
1679096160,28.9,43.8,28.8,22.6,4.9,2.5,17.2
1679096280,28.9,43.8,28.8,22.6,5.0,2.5,17.3
1679096400,28.8,43.8,28.8,22.6,4.8,2.5,17.3
1679096520,28.8,43.9,28.8,22.6,4.8,2.4,17.3
1679096640,28.8,43.8,28.8,22.6,4.7,2.4,17.4
1679096760,28.9,43.7,28.8,22.6,4.9,2.4,17.4
1679096880,28.8,43.8,28.8,22.6,4.9,2.5,17.4
1679097000,28.8,43.2,28.8,22.6,4.8,2.5,17.5
1679097120,28.8,44.1,28.8,22.6,4.8,2.5,17.5
1679097240,28.8,41.3,28.8,22.6,4.8,2.5,17.5
1679097360,28.8,43.9,28.8,22.6,4.7,2.4,17.5
1679097480,28.8,43.9,28.8,22.6,4.7,2.4,17.6
1679097600,28.8,43.8,28.8,22.6,4.6,2.4,17.6
1679097720,28.8,43.8,28.8,22.6,4.7,2.4,17.7
1679097840,28.8,42.6,28.8,22.6,4.6,2.5,17.7
1679097960,28.8,43.0,28.8,22.6,4.8,2.5,17.7
1679098080,28.8,43.8,28.8,22.6,4.8,2.5,17.7
1679098200,28.8,44.2,28.8,22.6,4.6,2.5,17.8
1679098320,28.8,43.8,28.8,22.6,4.7,2.5,17.8
1679098440,28.8,43.9,28.8,22.6,4.5,2.4,17.8
1679098560,28.8,43.9,28.8,22.6,4.7,2.4,17.8
1679098680,28.8,43.9,28.8,22.6,4.6,2.5,17.9
1679098800,28.8,43.8,28.8,22.6,4.5,2.5,17.9
1679098920,28.8,43.2,28.8,22.6,4.5,2.5,18.0
