Time stamp,Battery voltage,Array voltage,Load voltage,LVD voltage,Charging current,Load current,Battery or ambient temperature
1679099040,28.8,43.7,28.8,22.6,4.7,2.6,18.0
1679099160,28.8,43.8,28.8,22.6,4.6,2.4,18.0
1679099280,28.8,43.9,28.8,22.6,4.4,2.4,18.0
1679099400,28.8,43.7,28.8,22.6,4.4,2.5,18.1
1679099520,28.8,43.7,28.8,22.6,4.4,2.4,18.1
1679099640,28.8,43.7,28.8,22.6,4.5,2.5,18.1
1679099760,28.8,43.8,28.8,22.6,4.5,2.5,18.1
1679099880,28.8,43.8,28.8,22.6,4.4,2.5,18.2
1679100000,28.8,43.8,28.8,22.6,4.4,2.5,18.2
1679100120,28.8,43.7,28.8,22.6,4.4,2.5,18.2
1679100240,28.8,43.2,28.8,22.6,4.9,3.0,18.2
1679100360,28.8,43.4,28.8,22.6,4.4,2.4,18.2
1679100480,28.8,43.6,28.8,22.6,4.2,2.5,18.2
1679100600,28.8,43.4,28.8,22.6,4.2,2.5,18.2
1679100720,28.8,42.7,28.8,22.6,4.9,3.0,18.3
1679100840,28.8,43.0,28.8,22.6,4.4,2.6,18.3
1679100960,28.8,42.6,28.8,22.6,4.3,2.6,18.3
1679101080,28.8,41.8,28.8,22.6,4.2,2.5,18.3
1679101200,28.8,42.5,28.7,22.6,4.2,2.5,18.3
1679101320,28.8,41.7,28.7,22.6,4.2,2.5,18.3
1679101440,28.3,38.6,28.3,22.6,4.5,3.0,18.3
1679101560,27.7,37.2,27.7,22.6,3.5,3.1,18.3
1679101680,27.5,37.2,27.5,22.6,3.9,3.1,18.3
1679101800,27.8,36.9,27.8,22.6,4.4,3.1,18.3
1679101920,27.7,39.1,27.7,22.6,4.1,2.6,18.3
1679102040,27.4,39.1,27.4,22.6,2.7,2.6,18.3
1679102160,27.1,38.0,27.1,22.6,2.9,2.6,18.3
1679102280,26.8,38.4,26.8,22.6,2.7,2.7,18.3
1679102400,26.6,38.4,26.6,22.6,2.6,3.3,18.3
1679102520,26.5,38.6,26.5,22.6,2.5,3.3,18.3
1679102640,26.4,38.1,26.3,22.6,2.0,3.4,18.3
1679102760,26.3,38.1,26.2,22.6,2.0,3.8,18.3
1679102880,26.2,36.8,26.2,22.6,1.6,2.9,18.3
1679103000,26.2,37.3,26.2,22.6,1.0,2.7,18.3
1679103120,26.1,37.3,26.1,22.6,0.8,3.3,18.2
1679103240,26.1,37.6,26.0,22.6,1.1,3.3,18.2
1679103360,26.0,37.9,26.0,22.6,1.3,4.1,18.2
1679103480,25.9,37.9,25.9,22.6,0.7,4.0,18.2
1679103600,25.9,37.1,25.8,22.6,0.5,4.0,18.2
1679103720,25.9,36.4,25.8,22.6,0.5,3.5,18.2
1679103840,25.9,36.4,25.8,22.6,0.4,3.3,18.2
1679103960,25.8,30.5,25.8,22.6,0.3,3.4,18.2
1679104080,25.8,30.5,25.8,22.6,0.3,3.8,18.2
1679104200,25.7,31.0,25.7,22.6,0.3,4.0,18.2
1679104320,25.7,30.2,25.7,22.6,0.3,4.0,18.2
1679104440,25.7,30.2,25.7,22.6,0.2,3.5,18.2
1679104560,25.7,30.5,25.6,22.6,0.2,3.9,18.2
1679104680,25.7,30.3,25.7,22.6,0.2,3.3,18.2
1679104800,25.7,30.1,25.6,22.6,0.1,3.4,18.2
1679104920,25.6,29.3,25.6,22.6,0.1,4.0,18.2
1679105040,25.6,28.8,25.5,22.6,0.0,4.0,18.2
1679105160,25.5,28.3,25.5,22.6,0.0,4.0,18.2
1679105280,25.5,27.5,25.5,22.6,-0.0,4.1,18.2
1679105400,25.5,26.0,25.5,22.6,0.0,4.1,18.1
1679105520,25.5,25.9,25.5,22.6,-0.0,4.1,18.1
1679105640,25.5,25.9,25.5,22.6,-0.0,4.0,18.1
1679105760,25.5,25.9,25.5,22.6,-0.0,3.5,18.1
1679105880,25.5,25.9,25.5,22.6,-0.0,3.4,18.1
1679106000,25.5,25.8,25.4,22.6,-0.0,4.2,18.1
1679106120,25.4,20.2,25.4,22.6,-0.0,4.0,18.1
1679106240,25.4,15.8,25.4,22.6,-0.0,3.9,18.1
1679106360,25.4,11.4,25.4,22.6,-0.0,3.9,18.0
1679106480,25.4,7.6,25.4,22.6,-0.0,3.9,18.0
1679106600,25.4,4.9,25.4,22.6,-0.0,3.3,18.0
1679106720,25.4,3.3,25.4,22.6,-0.0,3.4,18.0
1679106840,25.4,2.2,25.4,22.6,-0.0,3.8,18.0
1679106960,25.4,1.6,25.4,22.6,-0.0,3.9,18.0
1679107080,25.3,1.1,25.3,22.6,-0.0,3.9,18.0
1679107200,25.3,0.9,25.3,22.6,-0.0,4.0,18.0
1679107320,25.4,0.7,25.4,22.6,-0.0,2.8,18.0
1679107440,25.4,0.6,25.4,22.6,-0.0,2.9,18.0
1679107560,25.4,0.5,25.4,22.6,-0.0,3.4,18.0
1679107680,25.4,0.4,25.3,22.6,-0.0,3.4,18.0
1679107800,25.3,0.4,25.3,22.6,-0.0,4.0,18.0
1679107920,25.3,0.4,25.3,22.6,-0.0,4.0,18.0
1679108040,25.3,0.3,25.3,22.6,-0.0,4.1,18.0
1679108160,25.3,0.3,25.3,22.6,-0.0,4.0,17.9
1679108280,25.3,0.3,25.3,22.6,-0.0,3.9,17.9
1679108400,25.3,0.3,25.3,22.6,-0.0,3.3,17.9
1679108525,25.3,0.3,25.3,22.6,-0.0,3.7,17.9
1679108640,25.3,0.3,25.2,22.6,-0.0,3.9,17.9
1679108760,25.2,0.3,25.2,22.6,-0.0,3.9,17.9
1679108880,25.3,0.3,25.3,22.6,-0.0,3.4,17.9
1679109000,25.2,0.3,25.2,22.6,-0.0,4.1,17.9
1679109120,25.2,0.3,25.2,22.6,-0.0,3.6,17.9
1679109240,25.3,0.3,25.2,22.6,-0.0,3.4,17.9
1679109360,25.2,0.3,25.2,22.6,-0.0,3.3,17.9
1679109480,25.2,0.3,25.2,22.6,-0.0,3.3,17.9
1679109600,25.2,0.3,25.2,22.6,-0.0,3.5,17.9
1679109720,25.2,0.3,25.2,22.6,-0.0,3.4,17.9
1679109840,25.2,0.3,25.2,22.6,-0.0,3.9,17.8
1679109960,25.2,0.3,25.2,22.6,-0.0,3.5,17.8
1679110080,25.2,0.3,25.2,22.6,-0.0,3.3,17.8
1679110200,25.2,0.3,25.2,22.6,-0.0,3.3,17.8
1679110320,25.2,0.3,25.2,22.6,-0.0,2.8,17.8
1679110440,25.2,0.3,25.2,22.6,-0.0,3.3,17.8
1679110560,25.2,0.3,25.2,22.6,-0.0,3.8,17.8
1679110680,25.2,0.3,25.2,22.6,-0.0,3.9,17.8
1679110800,25.1,0.3,25.1,22.6,-0.0,3.9,17.8
1679110920,25.2,0.3,25.2,22.6,-0.0,3.3,17.8
1679111040,25.2,0.3,25.2,22.6,-0.0,3.2,17.8
1679111160,25.1,0.3,25.1,22.6,-0.0,3.9,17.8
1679111280,25.1,0.3,25.1,22.6,-0.0,3.8,17.8
1679111400,25.2,0.3,25.2,22.6,-0.0,3.3,17.8
1679111520,25.1,0.3,25.1,22.6,-0.0,3.9,17.8
1679111640,25.2,0.3,25.2,22.6,-0.0,3.3,17.8
1679111760,25.2,0.3,25.2,22.6,-0.0,3.3,17.8
1679111880,25.2,0.3,25.2,22.6,-0.0,3.3,17.8
1679112000,25.1,0.3,25.1,22.6,-0.0,3.4,17.8
1679112120,25.1,0.3,25.1,22.6,-0.0,3.4,17.8
1679112240,25.1,0.3,25.1,22.6,-0.0,3.3,17.8
1679112360,25.1,0.3,25.1,22.6,-0.0,3.3,17.8
1679112480,25.2,0.3,25.2,22.6,-0.0,2.7,17.8
1679112600,25.1,0.3,25.1,22.6,-0.0,3.3,17.8
1679112720,25.1,0.3,25.1,22.6,-0.0,3.3,17.8
1679112840,25.1,0.3,25.1,22.6,-0.0,3.3,17.8
1679112960,25.1,0.3,25.1,22.6,-0.0,3.9,17.8
1679113080,25.1,0.3,25.0,22.6,-0.0,3.9,17.8
1679113200,25.0,0.3,25.0,22.6,-0.0,4.0,17.8
1679113320,25.1,0.3,25.1,22.6,-0.0,3.4,17.8
1679113440,25.1,0.3,25.1,22.6,-0.0,2.7,17.8
1679113560,25.1,0.3,25.1,22.6,-0.0,2.7,17.8
1679113680,25.1,0.3,25.0,22.6,-0.0,3.9,17.7
1679113800,25.0,0.3,25.0,22.6,-0.0,3.9,17.7
1679113920,25.0,0.3,25.0,22.6,-0.0,4.0,17.7
1679114040,25.0,0.3,25.0,22.6,-0.0,4.0,17.7
1679114160,25.0,0.3,25.0,22.6,-0.0,4.0,17.7
1679114280,25.0,0.3,25.0,22.6,-0.0,3.3,17.7
1679114400,25.0,0.3,25.0,22.6,-0.0,3.4,17.7
1679114520,25.0,0.3,25.0,22.6,-0.0,3.9,17.7
1679114640,25.0,0.3,25.0,22.6,-0.0,3.3,17.7
1679114760,25.0,0.3,25.0,22.6,-0.0,3.9,17.7
1679114880,25.0,0.3,25.0,22.6,-0.0,4.1,17.7
1679115000,25.0,0.3,25.0,22.6,-0.0,4.0,17.7
1679115120,25.0,0.3,25.0,22.6,-0.0,4.1,17.7
1679115240,25.0,0.3,25.0,22.6,-0.0,3.9,17.7
1679115360,25.0,0.3,25.0,22.6,-0.0,3.4,17.7
1679115480,25.0,0.3,25.0,22.6,-0.0,3.4,17.7
1679115600,25.0,0.3,25.0,22.6,-0.0,3.9,17.6
1679115720,25.0,0.3,25.0,22.6,-0.0,4.0,17.6
1679115840,25.0,0.3,25.0,22.6,-0.0,4.0,17.6
1679115960,25.0,0.3,25.0,22.6,-0.0,3.9,17.6
1679116080,25.0,0.3,25.0,22.6,-0.0,3.9,17.6
1679116200,25.0,0.3,25.0,22.6,-0.0,3.4,17.6
1679116320,25.0,0.3,25.0,22.6,-0.0,3.9,17.6
1679116440,25.0,0.3,24.9,22.6,-0.0,3.9,17.6
1679116560,24.9,0.3,24.9,22.6,-0.0,4.0,17.6
1679116680,24.9,0.3,24.9,22.6,-0.0,4.1,17.6
1679116800,24.9,0.3,24.9,22.6,-0.0,3.9,17.6
1679116920,25.0,0.3,25.0,22.6,-0.0,3.4,17.6
1679117040,24.9,0.3,24.9,22.6,-0.0,3.9,17.6
1679117160,24.9,0.3,24.9,22.6,-0.0,3.9,17.5
1679117280,24.9,0.3,24.9,22.6,-0.0,3.9,17.5
1679117400,24.9,0.3,24.9,22.6,-0.0,4.0,17.5
1679117520,24.9,0.3,24.9,22.6,-0.0,4.0,17.5
1679117640,24.9,0.3,24.9,22.6,-0.0,3.4,17.5
1679117760,24.9,0.3,24.9,22.6,-0.0,3.3,17.5
1679117880,24.9,0.3,24.9,22.6,-0.0,3.4,17.5
1679118000,24.9,0.3,24.9,22.6,-0.0,3.9,17.5
1679118120,24.9,0.3,24.9,22.6,-0.0,3.9,17.5
1679118240,24.9,0.3,24.9,22.6,-0.0,4.0,17.5
1679118360,24.9,0.3,24.9,22.6,-0.0,4.0,17.5
1679118480,24.9,0.3,24.9,22.6,-0.0,3.9,17.5
1679118600,24.9,0.3,24.9,22.6,-0.0,3.3,17.5
1679118720,24.9,0.3,24.9,22.6,-0.0,3.3,17.5
1679118840,24.9,0.3,24.9,22.6,-0.0,3.9,17.5
1679118960,24.9,0.3,24.9,22.6,-0.0,3.9,17.4
1679119080,24.9,0.3,24.8,22.6,-0.0,4.0,17.4
1679119200,24.9,0.3,24.8,22.6,-0.0,4.0,17.4
1679119320,24.9,0.3,24.9,22.6,-0.0,3.6,17.4
1679119440,24.9,0.3,24.9,22.6,-0.0,3.4,17.4
1679119560,24.9,0.3,24.9,22.6,-0.0,4.0,17.4
1679119680,24.8,0.3,24.8,22.6,-0.0,3.9,17.4
1679119800,24.8,0.3,24.8,22.6,-0.0,4.0,17.4
1679119920,24.8,0.3,24.8,22.6,-0.0,4.1,17.4
1679120040,24.8,0.3,24.8,22.6,-0.0,4.0,17.4
1679120160,24.9,0.3,24.9,22.6,-0.0,3.5,17.4
1679120280,24.9,0.3,24.9,22.6,-0.0,3.4,17.4
1679120400,24.8,0.3,24.8,22.6,-0.0,3.9,17.4
1679120520,24.9,0.3,24.9,22.6,-0.0,3.3,17.3
1679120640,24.8,0.3,24.8,22.6,-0.0,4.0,17.3
1679120760,24.8,0.3,24.8,22.6,-0.0,4.0,17.3
1679120880,24.8,0.3,24.8,22.6,-0.0,4.0,17.3
1679121000,24.8,0.3,24.8,22.6,-0.0,3.9,17.3
1679121120,24.8,0.3,24.8,22.6,-0.0,3.8,17.3
1679121240,24.8,0.3,24.8,22.6,-0.0,3.3,17.3
1679121360,24.8,0.3,24.8,22.6,-0.0,3.9,17.3
1679121480,24.8,0.3,24.8,22.6,-0.0,3.9,17.3
1679121600,24.8,0.3,24.8,22.6,-0.0,4.0,17.3
1679121720,24.8,0.3,24.8,22.6,-0.0,4.1,17.3
1679121840,24.8,0.3,24.8,22.6,-0.0,3.9,17.3
1679121960,24.8,0.3,24.8,22.6,-0.0,4.1,17.2
1679122080,24.8,0.3,24.8,22.6,-0.0,4.0,17.2
1679122200,24.8,0.3,24.8,22.6,-0.0,3.3,17.2
1679122320,24.8,0.3,24.8,22.6,-0.0,3.4,17.2
1679122440,24.8,0.3,24.8,22.6,-0.0,4.1,17.2
1679122560,24.8,0.3,24.8,22.6,-0.0,4.0,17.2
1679122680,24.8,0.3,24.8,22.6,-0.0,4.0,17.2
1679122800,24.8,0.3,24.7,22.6,-0.0,4.0,17.2
1679122920,24.8,0.3,24.7,22.6,-0.0,4.0,17.2
1679123040,24.8,0.3,24.8,22.6,-0.0,3.4,17.2
1679123160,24.8,0.3,24.8,22.6,-0.0,4.0,17.2
1679123280,24.7,0.3,24.7,22.6,-0.0,4.1,17.2
1679123400,24.7,0.3,24.7,22.6,-0.0,4.1,17.2
1679123520,24.7,0.3,24.7,22.6,-0.0,4.0,17.2
1679123640,24.7,0.3,24.7,22.6,-0.0,4.0,17.2
1679123760,24.8,0.3,24.8,22.6,-0.0,3.4,17.2
1679123880,24.8,0.3,24.8,22.6,-0.0,3.3,17.2
1679124000,24.7,0.3,24.7,22.6,-0.0,4.0,17.1
1679124120,24.7,0.3,24.7,22.6,-0.0,4.1,17.1
1679124240,24.7,0.3,24.7,22.6,-0.0,4.1,17.1
1679124360,24.7,0.3,24.7,22.6,-0.0,4.0,17.1
1679124480,24.7,0.3,24.7,22.6,-0.0,4.0,17.1
1679124600,24.7,0.3,24.7,22.6,-0.0,3.7,17.1
1679124720,24.7,0.3,24.7,22.6,-0.0,4.0,17.1
1679124840,24.7,0.3,24.7,22.6,-0.0,4.1,17.1
1679124960,24.7,0.3,24.7,22.6,-0.0,4.0,17.1
1679125080,24.7,0.3,24.7,22.6,-0.0,4.0,17.1
1679125200,24.7,0.3,24.7,22.6,-0.0,4.0,17.1
1679125320,24.7,0.3,24.7,22.6,-0.0,3.4,17.1
1679125440,24.7,0.3,24.7,22.6,-0.0,4.0,17.0
1679125560,24.7,0.3,24.7,22.6,-0.0,4.1,17.0
1679125680,24.7,0.3,24.7,22.6,-0.0,4.0,17.0
1679125800,24.7,0.3,24.7,22.6,-0.0,4.0,17.0
1679125920,24.7,0.3,24.7,22.6,-0.0,4.0,17.0
1679126040,24.7,0.3,24.6,22.6,-0.0,4.0,17.0
1679126160,24.7,0.3,24.6,22.6,-0.0,4.0,17.0
1679126280,24.7,0.3,24.7,22.6,-0.0,3.4,17.0
1679126400,24.7,0.3,24.7,22.6,-0.0,3.4,17.0
1679126520,24.7,0.3,24.6,22.6,-0.0,4.0,17.0
1679126640,24.6,0.3,24.6,22.6,-0.0,4.0,17.0
1679126760,24.6,0.3,24.6,22.6,-0.0,4.0,17.0
1679126880,24.6,0.3,24.6,22.6,-0.0,4.1,17.0
1679127000,24.6,0.3,24.6,22.6,-0.0,4.0,17.0
1679127120,24.6,0.3,24.6,22.6,-0.0,4.1,16.9
1679127240,24.6,0.3,24.6,22.6,-0.0,4.0,16.9
1679127360,24.6,0.3,24.6,22.6,-0.0,3.9,16.9
1679127480,24.7,0.3,24.7,22.6,-0.0,3.4,16.9
1679127600,24.6,0.3,24.6,22.6,-0.0,4.0,16.9
1679127720,24.6,0.3,24.6,22.6,-0.0,4.0,16.9
1679127840,24.6,0.3,24.6,22.6,-0.0,4.0,16.9
1679127960,24.6,0.3,24.6,22.6,-0.0,4.2,16.9
1679128080,24.6,0.3,24.6,22.6,-0.0,3.9,16.9
1679128200,24.6,0.3,24.6,22.6,-0.0,3.4,16.9
1679128320,24.6,0.3,24.6,22.6,-0.0,4.0,16.9
1679128440,24.6,0.3,24.6,22.6,-0.0,4.1,16.9
1679128560,24.6,0.3,24.6,22.6,-0.0,4.0,16.8
1679128680,24.6,0.3,24.6,22.6,-0.0,4.0,16.8
1679128800,24.6,0.3,24.6,22.6,-0.0,4.1,16.8
1679128920,24.6,0.3,24.6,22.6,-0.0,4.1,16.8
1679129040,24.6,0.3,24.6,22.6,-0.0,4.0,16.8
1679129160,24.6,0.3,24.6,22.6,-0.0,4.0,16.8
1679129280,24.6,0.3,24.6,22.6,-0.0,3.3,16.8
1679129400,24.5,0.3,24.5,22.6,-0.0,4.1,16.8
1679129520,24.6,0.3,24.5,22.6,-0.0,4.1,16.8
1679129640,24.5,0.3,24.5,22.6,-0.0,4.1,16.8
1679129760,24.5,0.3,24.5,22.6,-0.0,4.0,16.8
1679129880,24.5,0.3,24.5,22.6,-0.0,4.0,16.8
1679130000,24.6,0.3,24.6,22.6,-0.0,3.5,16.7
1679130120,24.5,0.3,24.5,22.6,-0.0,4.0,16.7
1679130240,24.5,0.3,24.5,22.6,-0.0,4.0,16.7
1679130360,24.5,0.3,24.5,22.6,-0.0,4.1,16.7
1679130480,24.5,0.3,24.5,22.6,-0.0,4.1,16.7
1679130600,24.5,0.3,24.5,22.6,-0.0,4.3,16.7
1679130720,24.5,0.3,24.5,22.6,-0.0,3.6,16.7
1679130840,24.5,0.3,24.5,22.6,-0.0,4.1,16.7
1679130960,24.5,0.3,24.5,22.6,-0.0,4.2,16.7
1679131080,24.5,0.3,24.5,22.6,-0.0,4.0,16.7
1679131200,24.5,0.3,24.5,22.6,-0.0,4.1,16.7
1679131320,24.5,0.3,24.5,22.6,-0.0,4.1,16.6
1679131440,24.5,0.3,24.5,22.6,-0.0,3.7,16.6
1679131560,24.5,0.3,24.5,22.6,-0.0,4.0,16.6
1679131680,24.5,0.3,24.5,22.6,-0.0,4.0,16.6
1679131800,24.5,0.3,24.5,22.6,-0.0,4.1,16.6
1679131920,24.5,0.3,24.5,22.6,-0.0,4.1,16.6
1679132040,24.5,0.3,24.5,22.6,-0.0,4.1,16.6
1679132160,24.5,0.3,24.5,22.6,-0.0,4.1,16.6
1679132280,24.5,0.3,24.5,22.6,-0.0,4.0,16.6
1679132400,24.5,0.3,24.5,22.6,-0.0,4.0,16.6
1679132520,24.5,0.3,24.5,22.6,-0.0,4.0,16.6
1679132640,24.5,0.3,24.5,22.6,-0.0,4.1,16.6
1679132760,24.5,0.3,24.5,22.6,-0.0,4.1,16.5
1679132880,24.5,0.3,24.5,22.6,-0.0,4.1,16.5
1679133000,24.5,0.3,24.5,22.6,-0.0,4.1,16.5
1679133120,24.5,0.3,24.5,22.6,-0.0,4.1,16.5
1679133240,24.5,0.3,24.5,22.6,-0.0,4.1,16.5
1679133360,24.5,0.3,24.5,22.6,-0.0,3.5,16.5
1679133480,24.5,0.3,24.4,22.6,-0.0,4.1,16.5
1679133600,24.4,0.3,24.4,22.6,-0.0,4.1,16.5
1679133720,24.4,0.3,24.4,22.6,-0.0,4.1,16.5
1679133840,24.4,0.3,24.4,22.6,-0.0,4.1,16.5
1679133960,24.4,0.3,24.4,22.6,-0.0,4.1,16.5
1679134080,24.4,0.3,24.4,22.6,-0.0,4.2,16.5
1679134200,24.4,0.3,24.4,22.6,-0.0,4.1,16.5
1679134320,24.4,0.3,24.4,22.6,-0.0,4.0,16.4
1679134440,24.5,0.3,24.5,22.6,-0.0,3.4,16.4
1679134560,24.4,0.3,24.4,22.6,-0.0,4.1,16.4
1679134680,24.4,0.3,24.4,22.6,-0.0,4.1,16.4
1679134800,24.4,0.3,24.4,22.6,-0.0,4.2,16.4
1679134920,24.4,0.3,24.4,22.6,-0.0,4.1,16.4
1679135040,24.4,0.3,24.4,22.6,-0.0,4.1,16.4
1679135160,24.4,0.3,24.4,22.6,-0.0,4.1,16.4
1679135280,24.4,0.3,24.4,22.6,-0.0,4.0,16.4
1679135400,24.4,0.3,24.4,22.6,-0.0,4.0,16.4
1679135520,24.4,0.3,24.4,22.6,-0.0,4.0,16.4
1679135640,24.4,0.3,24.4,22.6,-0.0,4.2,16.4
1679135760,24.4,0.3,24.4,22.6,-0.0,4.1,16.3
1679135880,24.4,0.3,24.4,22.6,-0.0,4.2,16.3
1679136000,24.4,0.3,24.4,22.6,-0.0,4.1,16.3
1679136120,24.4,0.3,24.4,22.6,-0.0,4.0,16.3
1679136240,24.4,0.3,24.4,22.6,-0.0,4.1,16.3
1679136360,24.4,0.3,24.4,22.6,-0.0,4.1,16.3
1679136480,24.4,0.3,24.3,22.6,-0.0,4.2,16.3
1679136600,24.4,0.3,24.4,22.6,-0.0,4.1,16.3
1679136720,24.4,0.3,24.4,22.6,-0.0,4.1,16.3
1679136840,24.4,0.3,24.3,22.6,-0.0,4.1,16.3
1679136960,24.4,0.3,24.4,22.6,-0.0,4.0,16.2
1679137080,24.3,0.3,24.3,22.6,-0.0,4.1,16.2
1679137200,24.4,0.3,24.3,22.6,-0.0,4.0,16.2
1679137320,24.4,0.3,24.3,22.6,-0.0,4.0,16.2
1679137440,24.3,0.3,24.3,22.6,-0.0,4.0,16.2
1679137560,24.3,0.3,24.3,22.6,-0.0,4.1,16.2
1679137680,24.3,0.3,24.3,22.6,-0.0,4.1,16.2
1679137800,24.4,0.3,24.4,22.6,-0.0,3.5,16.2
1679137920,24.3,0.3,24.3,22.6,-0.0,4.0,16.2
1679138040,24.3,0.3,24.3,22.6,-0.0,4.1,16.2
1679138160,24.3,0.3,24.3,22.6,-0.0,4.1,16.2
1679138280,24.3,0.3,24.3,22.6,-0.0,4.1,16.2
1679138400,24.3,0.3,24.3,22.6,-0.0,4.1,16.2
1679138520,24.3,0.3,24.3,22.6,-0.0,4.1,16.2
1679138640,24.3,0.3,24.3,22.6,-0.0,4.3,16.1
1679138760,24.3,0.3,24.3,22.6,-0.0,4.1,16.1
1679138880,24.3,0.3,24.3,22.6,-0.0,3.5,16.1
1679139000,24.3,0.3,24.3,22.6,-0.0,4.0,16.1
1679139120,24.3,0.3,24.3,22.6,-0.0,4.1,16.1
1679139240,24.3,0.3,24.3,22.6,-0.0,4.1,16.1
1679139360,24.3,0.3,24.3,22.6,-0.0,4.1,16.1
1679139480,24.3,0.3,24.3,22.6,-0.0,4.2,16.1
1679139600,24.3,0.3,24.3,22.6,-0.0,4.1,16.1
1679139720,24.3,0.3,24.3,22.6,-0.0,4.1,16.1
1679139840,24.3,0.3,24.3,22.6,-0.0,4.0,16.1
1679139960,24.2,0.3,24.2,22.6,-0.0,4.3,16.1
1679140080,24.3,0.3,24.2,22.6,-0.0,4.1,16.1
1679140200,24.2,0.3,24.2,22.6,-0.0,4.3,16.0
1679140320,24.2,0.3,24.2,22.6,-0.0,4.2,16.0
1679140440,24.3,0.3,24.2,22.6,-0.0,4.1,16.0
1679140560,24.2,0.3,24.2,22.6,-0.0,4.2,16.0
1679140680,24.2,0.3,24.2,22.6,-0.0,4.1,16.0
1679140800,24.2,0.3,24.2,22.6,-0.0,4.2,16.0
1679140920,24.2,0.3,24.2,22.6,-0.0,4.2,16.0
1679141040,24.2,0.3,24.2,22.6,-0.0,4.1,16.0
1679141160,24.2,0.3,24.2,22.6,-0.0,4.1,16.0
1679141280,24.2,0.3,24.2,22.6,-0.0,4.3,16.0
1679141400,24.2,0.3,24.2,22.6,-0.0,4.3,15.9
1679141520,24.2,0.3,24.2,22.6,-0.0,4.3,15.9
1679141640,24.2,0.3,24.2,22.6,-0.0,4.1,15.9
1679141760,24.2,0.3,24.2,22.6,-0.0,4.0,15.9
1679141880,24.2,0.3,24.2,22.6,-0.0,4.1,15.9
1679142000,24.2,0.3,24.2,22.6,-0.0,4.1,15.9
1679142120,24.2,0.3,24.2,22.6,-0.0,4.1,15.9
1679142240,24.2,0.3,24.2,22.6,-0.0,4.2,15.9
1679142360,24.2,0.3,24.2,22.6,-0.0,4.2,15.9
1679142480,24.2,0.3,24.2,22.6,-0.0,4.2,15.9
1679142600,24.2,0.3,24.2,22.6,-0.0,4.2,15.9
1679142720,24.2,0.3,24.2,22.6,-0.0,4.3,15.9
1679142840,24.2,0.3,24.2,22.6,-0.0,4.1,15.8
1679142960,24.2,0.3,24.2,22.6,-0.0,4.1,15.8
1679143080,24.2,0.3,24.2,22.6,-0.0,4.2,15.8
1679143200,24.2,0.3,24.1,22.6,-0.0,4.3,15.8
1679143320,24.2,0.3,24.2,22.6,-0.0,4.2,15.8
1679143440,24.2,0.3,24.2,22.6,-0.0,4.1,15.8
1679143560,24.2,0.3,24.2,22.6,-0.0,4.1,15.8
1679143680,24.2,0.3,24.2,22.6,-0.0,4.2,15.8
1679143800,24.2,0.3,24.1,22.6,-0.0,4.2,15.8
1679143920,24.1,0.3,24.1,22.6,-0.0,4.3,15.8
1679144040,24.2,0.3,24.1,22.6,-0.0,4.1,15.7
1679144160,24.1,0.3,24.1,22.6,-0.0,4.1,15.7
1679144280,24.1,0.3,24.1,22.6,-0.0,4.1,15.7
1679144400,24.1,0.3,24.1,22.6,-0.0,4.1,15.7
1679144520,24.1,0.3,24.1,22.6,-0.0,4.1,15.7
1679144640,24.1,0.3,24.1,22.6,-0.0,4.1,15.7
1679144760,24.1,0.4,24.1,22.6,-0.0,4.1,15.7
1679144880,24.1,0.4,24.1,22.6,-0.0,4.1,15.7
1679145000,24.1,0.5,24.1,22.6,-0.0,4.1,15.7
1679145120,24.1,0.6,24.1,22.6,-0.0,4.1,15.7
1679145240,24.1,0.8,24.1,22.6,-0.0,4.1,15.7
1679145360,24.1,1.0,24.1,22.6,-0.0,4.1,15.6
1679145480,24.1,1.3,24.1,22.6,-0.0,4.2,15.6
1679145600,24.1,1.7,24.1,22.6,-0.0,4.1,15.6
1679145720,24.1,2.5,24.1,22.6,-0.0,4.1,15.6
1679145840,24.1,3.7,24.1,22.6,-0.0,4.1,15.6
1679145960,24.1,5.6,24.1,22.6,-0.0,4.2,15.6
1679146080,24.1,8.4,24.1,22.6,-0.0,4.2,15.6
1679146200,24.1,12.4,24.1,22.6,-0.0,4.3,15.6
1679146320,24.1,17.1,24.1,22.6,-0.0,4.2,15.6
1679146440,24.1,21.7,24.1,22.6,-0.0,4.3,15.6
1679146560,24.1,24.7,24.1,22.6,-0.0,4.2,15.6
1679146680,24.1,24.4,24.0,22.6,-0.0,4.4,15.6
1679146800,24.1,24.4,24.0,22.6,-0.0,4.3,15.5
1679146920,24.1,24.4,24.0,22.6,0.0,4.3,15.5
1679147040,24.1,24.4,24.0,22.6,0.0,4.3,15.5
1679147160,24.0,25.2,24.0,22.6,0.0,4.4,15.5
1679147280,24.1,26.5,24.0,22.6,0.0,4.4,15.5
1679147400,24.0,28.0,24.0,22.6,0.0,4.4,15.5
1679147520,24.0,28.5,24.0,22.6,0.0,4.3,15.5
1679147640,24.0,29.0,24.0,22.6,0.1,4.3,15.5
1679147760,24.0,29.3,24.0,22.6,0.1,4.4,15.5
1679147880,24.0,29.7,24.0,22.6,0.1,4.4,15.5
1679148000,24.0,29.9,24.0,22.6,0.1,4.3,15.4
1679148120,24.0,30.2,24.0,22.6,0.2,4.2,15.4
1679148240,24.1,30.5,24.0,22.6,0.2,4.2,15.4
1679148360,24.1,30.8,24.0,22.6,0.3,4.3,15.4
1679148480,24.0,31.1,24.0,22.6,0.3,4.4,15.4
1679148600,24.0,31.2,24.0,22.6,0.4,4.4,15.4
1679148720,24.1,35.0,24.0,22.6,0.4,4.3,15.4
1679148840,24.1,35.0,24.0,22.6,0.5,4.3,15.4
1679148960,24.1,37.1,24.0,22.6,0.5,4.2,15.4
1679149080,24.1,37.2,24.1,22.6,0.6,3.7,15.4
1679149200,24.1,37.2,24.1,22.6,0.6,4.0,15.4
1679149320,24.0,37.3,24.0,22.6,0.7,4.4,15.4
1679149440,24.0,36.5,24.0,22.6,0.7,4.5,15.4
1679149560,24.1,36.5,24.0,22.6,0.8,4.3,15.4
1679149680,24.1,37.9,24.0,22.6,0.8,4.2,15.4
1679149800,24.2,38.2,24.1,22.6,0.8,3.2,15.4
1679149920,24.2,38.2,24.1,22.6,0.9,3.1,15.4
1679150040,24.1,38.3,24.1,22.6,0.9,3.6,15.4
1679150160,24.1,37.8,24.1,22.6,0.9,3.9,15.4
1679150280,24.1,37.8,24.0,22.6,1.0,4.3,15.3
1679150400,24.1,38.1,24.0,22.6,1.1,4.5,15.3
1679150520,24.1,38.4,24.1,22.6,1.0,3.6,15.3
1679150640,24.2,38.4,24.1,22.6,1.2,3.5,15.3
1679150760,24.2,38.0,24.2,22.6,1.3,3.5,15.3
1679150880,24.2,38.8,24.2,22.6,1.4,2.9,15.3
1679151000,24.2,38.8,24.2,22.6,1.5,3.5,15.3
1679151120,24.2,37.8,24.1,22.6,1.7,4.2,15.4
1679151240,24.2,38.8,24.2,22.6,1.8,3.6,15.4
1679151360,24.2,38.8,24.2,22.6,1.9,3.6,15.4
1679151480,24.2,38.4,24.2,22.6,2.1,3.6,15.4
1679151600,24.3,37.2,24.3,22.6,2.2,3.0,15.4
1679151720,24.4,37.2,24.3,22.6,2.4,3.1,15.5
1679151840,24.3,38.0,24.3,22.6,2.6,3.7,15.5
1679151960,24.4,38.8,24.4,22.6,2.8,2.9,15.5
1679152080,24.4,38.8,24.4,22.6,2.9,2.9,15.5
1679152200,24.4,38.7,24.4,22.6,3.1,3.6,15.5
1679152320,24.5,38.7,24.4,22.6,3.3,3.6,15.5
1679152440,24.5,38.7,24.5,22.6,3.5,3.2,15.6
1679152560,24.5,39.2,24.5,22.6,3.7,3.6,15.6
1679152680,24.6,38.8,24.6,22.6,3.9,3.0,15.6
1679152800,24.7,38.8,24.7,22.6,4.2,2.9,15.6
1679152920,24.8,39.6,24.7,22.6,4.4,2.9,15.7
1679153040,24.8,39.5,24.8,22.6,4.6,3.4,15.7
1679153160,24.8,39.5,24.8,22.6,4.9,3.5,15.7
1679153280,24.8,36.6,24.8,22.6,5.0,4.1,15.7
1679153400,24.9,36.6,24.9,22.6,5.2,3.4,15.7
1679153520,25.1,38.1,25.0,22.6,5.6,2.8,15.7
1679153640,25.1,37.9,25.1,22.6,5.8,2.8,15.8
1679153760,25.2,37.9,25.2,22.6,6.0,2.8,15.8
1679153880,25.3,38.8,25.3,22.6,6.3,2.8,15.9
1679154000,25.3,39.7,25.2,22.6,6.5,4.0,15.9
1679154120,25.4,39.7,25.4,22.6,6.7,3.4,15.9
1679154240,25.5,39.8,25.5,22.6,6.9,2.9,15.9
1679154360,25.6,39.8,25.5,22.6,7.2,2.9,16.0
1679154480,25.6,39.2,25.6,22.6,7.4,3.2,16.0
1679154600,25.7,39.4,25.7,22.6,7.6,2.8,16.1
1679154720,25.8,39.4,25.8,22.6,7.9,2.7,16.1
1679154840,25.8,39.8,25.8,22.6,8.1,3.3,16.1
1679154960,25.9,39.6,25.9,22.6,8.3,2.9,16.2
1679155080,25.9,39.6,25.8,22.6,8.6,3.9,16.2
1679155200,26.0,38.4,25.9,22.6,8.8,3.3,16.2
1679155320,26.1,39.2,26.0,22.6,9.0,2.8,16.3
1679155440,26.1,39.1,26.1,22.6,9.2,2.8,16.3
1679155560,26.2,39.4,26.2,22.6,9.4,2.7,16.4
1679155680,26.2,39.5,26.2,22.6,9.7,2.7,16.4
1679155800,26.2,39.5,26.2,22.6,9.9,3.9,16.4
1679155920,26.2,39.6,26.2,22.6,10.1,3.3,16.4
1679156040,26.3,38.9,26.3,22.6,10.3,2.8,16.5
1679156160,26.4,38.9,26.4,22.6,10.6,2.8,16.5
1679156280,26.4,38.8,26.4,22.6,10.8,3.2,16.5
1679156400,26.4,39.1,26.4,22.6,11.0,3.3,16.5
1679156520,26.5,39.1,26.5,22.6,11.2,3.3,16.5
1679156640,26.5,38.8,26.5,22.6,11.4,3.3,16.5
1679156760,26.6,39.2,26.5,22.6,11.6,3.2,16.5
1679156880,26.6,39.2,26.6,22.6,11.8,3.2,16.5
1679157000,26.6,38.9,26.6,22.6,12.0,3.3,16.5
1679157120,26.7,38.8,26.7,22.6,12.3,2.7,16.6
1679157240,26.7,38.8,26.7,22.6,12.5,3.2,16.6
1679157360,26.8,38.7,26.8,22.6,12.7,3.2,16.6
1679157480,26.8,39.0,26.8,22.6,12.8,2.7,16.6
1679157600,26.8,39.0,26.8,22.6,13.0,3.2,16.6
1679157720,26.9,39.2,26.9,22.6,13.2,3.2,16.6
1679157840,26.9,39.1,26.9,22.6,13.4,3.3,16.6
1679157960,26.9,39.1,26.9,22.6,13.6,3.3,16.6
1679158080,27.0,38.9,26.9,22.6,13.8,3.2,16.6
1679158200,27.0,39.3,27.0,22.6,13.9,2.6,16.7
1679158320,27.1,39.3,27.0,22.6,14.0,2.6,16.7
1679158440,27.0,39.5,27.0,22.6,14.2,3.2,16.7
1679158560,27.1,39.7,27.0,22.6,14.3,3.2,16.7
1679158680,27.1,39.7,27.1,22.6,14.4,3.2,16.8
1679158800,27.0,39.7,27.0,22.6,14.7,3.8,16.8
1679158920,27.1,40.1,27.1,22.6,14.6,2.7,16.8
1679159040,27.2,40.1,27.1,22.6,14.8,2.6,16.8
1679159160,27.2,40.3,27.2,22.6,14.8,2.6,16.8
1679159280,27.2,40.4,27.2,22.6,14.9,2.7,16.8
1679159400,27.2,40.4,27.2,22.6,15.0,2.9,16.8
1679159520,27.1,40.5,27.1,22.6,15.1,3.7,16.8
1679159640,27.1,40.7,27.1,22.6,15.1,3.2,16.8
1679159760,27.2,40.6,27.2,22.6,15.2,2.7,16.8
1679159880,27.2,40.9,27.2,22.6,15.0,2.7,16.9
1679160000,27.2,40.8,27.2,22.6,15.2,2.6,16.9
1679160120,27.2,40.8,27.2,22.6,15.3,2.7,16.9
1679160240,27.1,41.1,27.1,22.6,15.1,3.3,16.9
1679160360,27.2,41.0,27.1,22.6,15.4,3.1,16.9
1679160480,27.2,41.0,27.2,22.6,15.6,3.3,16.8
1679160600,27.1,41.2,27.1,22.6,15.3,3.2,16.9
1679160720,27.1,41.2,27.1,22.6,15.3,3.1,16.9
1679160840,27.2,41.3,27.2,22.6,15.2,2.7,16.9
1679160960,27.2,41.2,27.2,22.6,15.6,2.6,16.9
1679161080,27.2,41.3,27.2,22.6,15.5,2.6,16.9
1679161200,27.2,41.3,27.2,22.6,15.6,2.6,16.9
1679161320,27.2,41.5,27.2,22.6,15.5,3.7,16.9
1679161440,27.1,41.4,27.1,22.6,15.5,3.6,16.9
1679161560,27.2,41.4,27.2,22.6,15.3,2.7,17.0
1679161680,27.2,41.5,27.2,22.6,15.5,2.8,17.0
1679161800,27.2,41.5,27.2,22.6,15.4,2.6,17.0
1679161920,27.2,41.5,27.2,22.6,15.1,2.6,17.0
1679162040,27.2,41.4,27.2,22.6,15.5,3.3,17.0
1679162160,27.2,41.4,27.2,22.6,15.6,3.1,17.0
1679162280,27.2,41.4,27.2,22.6,15.7,3.2,17.0
1679162400,27.2,41.4,27.2,22.6,15.5,3.3,17.0
1679162520,27.2,41.5,27.2,22.6,15.0,3.2,17.1
1679162640,27.2,41.4,27.2,22.6,15.2,2.7,17.1
1679162760,27.3,41.4,27.2,22.6,15.2,2.6,17.1
1679162880,27.2,41.4,27.2,22.6,14.9,2.6,17.1
1679163000,27.3,41.4,27.2,22.6,15.1,2.6,17.1
1679163120,27.3,41.4,27.3,22.6,15.2,2.7,17.1
1679163240,27.2,41.4,27.2,22.6,15.1,3.2,17.2
1679163360,27.2,41.4,27.2,22.6,15.0,3.2,17.2
1679163480,27.3,41.4,27.3,22.6,15.1,2.7,17.2
1679163600,27.2,41.4,27.2,22.6,14.7,2.6,17.2
1679163720,27.3,41.4,27.3,22.6,15.0,2.7,17.2
1679163840,27.3,41.4,27.3,22.6,14.7,2.6,17.2
1679163960,27.3,41.4,27.3,22.6,14.7,2.6,17.2
1679164080,27.2,41.4,27.2,22.6,14.3,2.6,17.3
1679164200,27.3,41.4,27.3,22.6,14.6,2.6,17.3
1679164320,27.3,41.4,27.3,22.6,14.6,2.7,17.3
1679164440,27.2,41.4,27.2,22.6,14.4,2.9,17.3
1679164560,27.3,41.4,27.3,22.6,14.3,2.7,17.3
1679164680,27.3,41.4,27.2,22.6,14.1,2.7,17.3
1679164800,27.3,41.4,27.2,22.6,14.0,2.6,17.3
1679164920,27.2,41.4,27.2,22.6,13.8,2.7,17.3
1679165040,27.2,41.4,27.2,22.6,13.2,2.7,17.3
1679165160,27.2,41.4,27.2,22.6,12.8,2.7,17.4
1679165280,27.2,41.4,27.2,22.6,13.1,2.7,17.4
1679165400,27.2,41.4,27.2,22.6,13.5,2.6,17.4
1679165520,27.2,41.4,27.2,22.6,13.2,2.7,17.4
1679165640,27.2,41.4,27.2,22.6,13.0,2.7,17.4
1679165760,27.2,41.4,27.2,22.6,13.2,2.7,17.4
1679165880,27.2,41.4,27.2,22.6,12.7,2.7,17.4
1679166000,27.1,41.4,27.1,22.6,11.8,2.7,17.4
1679166120,27.1,41.4,27.1,22.6,11.5,2.7,17.4
1679166240,27.1,41.4,27.1,22.6,11.8,2.7,17.4
1679166360,27.3,41.4,27.3,22.6,13.0,2.7,17.4
1679166480,27.3,41.4,27.3,22.6,12.8,2.7,17.4
1679166600,27.2,41.4,27.2,22.6,11.9,2.7,17.5
1679166720,27.1,41.4,27.1,22.6,11.3,2.7,17.5
1679166840,27.1,41.4,27.1,22.6,11.1,2.7,17.5
1679166960,27.1,41.4,27.1,22.6,10.9,2.7,17.5
1679167080,27.0,41.4,27.0,22.6,10.2,2.7,17.5
1679167200,27.0,41.4,27.0,22.6,10.0,2.7,17.5
1679167320,27.0,41.4,27.0,22.6,9.8,2.7,17.5
1679167440,27.0,41.4,27.0,22.6,9.8,2.7,17.5
1679167560,27.1,41.4,27.1,22.6,10.6,2.7,17.5
1679167680,27.1,41.4,27.1,22.6,10.2,2.7,17.5
1679167800,27.1,41.4,27.0,22.6,10.0,2.7,17.5
1679167920,27.1,41.4,27.1,22.6,10.4,2.7,17.5
1679168040,27.3,41.4,27.3,22.6,11.8,2.7,17.5
1679168160,27.4,41.4,27.4,22.6,12.0,2.7,17.5
1679168280,27.6,41.4,27.6,22.6,13.2,2.6,17.6
1679168400,27.6,41.4,27.6,22.6,13.0,2.6,17.5
1679168520,27.6,41.4,27.6,22.6,12.3,2.6,17.6
1679168640,27.6,41.4,27.6,22.6,12.2,2.6,17.6
1679168760,27.5,41.4,27.5,22.6,11.8,2.6,17.6
1679168880,27.4,41.4,27.4,22.6,11.1,2.7,17.6
1679169000,27.3,41.4,27.3,22.6,10.5,2.7,17.6
1679169120,27.4,41.4,27.3,22.6,10.5,2.6,17.6
1679169240,27.3,41.4,27.3,22.6,10.2,2.6,17.6
1679169360,27.3,41.4,27.3,22.6,10.1,2.6,17.6
1679169480,27.6,41.4,27.6,22.6,11.2,2.6,17.6
1679169600,27.7,41.4,27.6,22.6,11.3,2.6,17.6
1679169720,27.9,41.4,27.9,22.6,11.5,2.6,17.6
1679169840,28.2,41.4,28.2,22.6,11.9,2.6,17.6
1679169960,28.3,41.4,28.3,22.6,11.8,2.6,17.7
1679170080,28.5,41.4,28.5,22.6,12.1,2.5,17.7
1679170200,28.4,41.4,28.4,22.6,11.6,2.5,17.7
1679170320,28.6,41.4,28.6,22.6,11.6,2.5,17.7
1679170440,29.0,41.8,29.0,22.6,11.4,2.5,17.7
1679170560,29.0,42.0,29.0,22.6,11.0,2.5,17.7
1679170680,29.0,41.8,29.0,22.6,10.9,2.5,17.7
1679170800,29.0,42.0,29.0,22.6,10.6,2.5,17.7
1679170920,29.0,42.1,29.0,22.6,10.4,2.5,17.7
1679171040,29.0,42.2,29.0,22.6,10.1,2.5,17.7
1679171160,29.0,42.3,29.0,22.6,9.8,2.5,17.7
1679171280,29.0,42.4,29.0,22.6,9.5,2.5,17.8
1679171400,29.0,42.6,29.0,22.6,9.2,2.5,17.8
1679171520,29.0,42.7,28.9,22.6,9.1,2.5,17.8
1679171640,29.0,42.7,28.9,22.6,8.8,2.5,17.8
1679171760,29.0,42.6,28.9,22.6,8.6,2.5,17.8
1679171880,28.9,42.8,28.9,22.6,8.2,2.5,17.8
1679172000,28.9,42.9,28.9,22.6,8.1,2.5,17.8
1679172120,28.9,43.0,28.9,22.6,7.7,2.5,17.8
1679172240,28.9,43.0,28.9,22.6,7.6,2.5,17.8
1679172360,28.9,43.2,28.9,22.6,7.5,2.5,17.8
1679172480,28.9,43.3,28.9,22.6,7.0,2.5,17.8
1679172600,28.9,43.4,28.9,22.6,6.9,2.5,17.8
1679172720,28.9,43.4,28.9,22.6,6.6,2.5,17.8
1679172840,28.9,43.2,28.9,22.6,6.6,2.5,17.8
1679172960,28.9,43.1,28.8,22.6,6.4,2.5,17.9
1679173080,28.9,43.1,28.8,22.6,6.2,2.5,17.9
1679173200,28.9,42.8,28.8,22.6,6.2,2.5,17.9
1679173320,28.8,43.0,28.8,22.6,5.9,2.5,17.9
1679173440,28.8,43.1,28.8,22.6,5.7,2.5,17.9
1679173560,28.8,43.3,28.8,22.6,5.6,2.5,17.9
1679173680,28.8,43.4,28.8,22.6,5.6,2.5,17.9
1679173800,28.8,43.4,28.8,22.6,5.4,2.5,17.9
1679173920,28.8,43.5,28.8,22.6,5.1,2.5,18.0
1679174040,28.8,43.5,28.8,22.6,5.2,2.5,18.0
1679174160,28.8,43.3,28.8,22.6,5.1,2.5,18.0
1679174280,28.8,43.4,28.8,22.6,4.9,2.5,18.0
1679174400,28.8,43.5,28.8,22.6,4.8,2.5,18.0
1679174520,28.8,43.2,28.8,22.6,4.8,2.5,18.0
1679174640,28.8,43.3,28.8,22.6,4.7,2.5,18.1
1679174760,28.8,43.0,28.8,22.6,4.7,2.5,18.1
1679174880,28.8,43.0,28.8,22.6,4.6,2.5,18.1
1679175000,28.8,42.9,28.8,22.6,4.6,2.5,18.1
1679175120,28.8,43.2,28.8,22.6,4.5,2.5,18.2
1679175240,28.8,43.1,28.8,22.6,4.5,2.5,18.2
1679175360,28.8,43.2,28.8,22.6,4.4,2.5,18.2
1679175480,28.8,43.4,28.8,22.6,4.4,2.5,18.2
1679175600,28.8,43.2,28.8,22.6,4.2,2.5,18.2
1679175720,28.8,43.0,28.8,22.6,4.4,2.5,18.3
1679175840,28.8,43.0,28.8,22.6,4.3,2.5,18.3
1679175960,28.8,43.0,28.8,22.6,4.2,2.5,18.3
1679176080,28.8,42.9,28.8,22.6,4.2,2.5,18.3
1679176200,28.8,43.2,28.7,22.6,4.3,2.5,18.4
1679176320,28.8,43.1,28.8,22.6,4.1,2.5,18.4
1679176440,28.8,43.2,28.7,22.6,4.1,2.5,18.4
1679176560,28.8,43.3,28.7,22.6,4.0,2.5,18.4
1679176680,28.8,43.2,28.7,22.6,4.0,2.5,18.4
1679176800,28.8,43.1,28.7,22.6,4.0,2.5,18.5
1679176920,28.8,43.3,28.7,22.6,3.9,2.5,18.5
1679177040,28.8,43.5,28.7,22.6,4.0,2.5,18.5
1679177160,28.8,43.4,28.7,22.6,4.0,2.5,18.5
1679177280,28.7,43.8,28.7,22.6,3.9,2.5,18.5
1679177400,28.7,43.7,28.7,22.6,3.9,2.5,18.5
1679177520,28.8,44.0,28.7,22.6,3.9,2.5,18.5
1679177640,28.8,43.7,28.7,22.6,4.0,2.5,18.5
1679177760,28.7,43.5,28.7,22.6,3.8,2.5,18.6
1679177880,28.7,43.6,28.7,22.6,3.9,2.5,18.6
1679178000,28.7,43.6,28.7,22.6,3.8,2.5,18.6
1679178120,28.7,43.5,28.7,22.6,3.9,2.5,18.6
1679178240,28.7,43.5,28.7,22.6,3.9,2.5,18.6
1679178360,28.7,43.6,28.7,22.6,3.8,2.5,18.6
1679178480,28.7,43.6,28.7,22.6,3.8,2.5,18.7
1679178600,28.7,43.7,28.7,22.6,3.9,2.5,18.7
1679178720,28.7,43.7,28.7,22.6,3.8,2.5,18.7
1679178840,28.7,43.9,28.7,22.6,3.8,2.5,18.7
1679178960,28.7,43.8,28.7,22.6,3.7,2.5,18.7
1679179080,28.7,43.9,28.7,22.6,3.8,2.5,18.7
1679179200,28.7,43.9,28.7,22.6,3.8,2.5,18.7
1679179320,28.7,43.8,28.7,22.6,3.9,2.5,18.7
1679179440,28.7,43.7,28.7,22.6,3.8,2.5,18.8
1679179560,28.7,43.9,28.7,22.6,3.6,2.4,18.8
1679179680,28.7,43.9,28.7,22.6,3.6,2.4,18.8
1679179800,28.7,43.7,28.7,22.6,3.7,2.5,18.8
1679179920,28.7,43.9,28.7,22.6,3.7,2.5,18.8
1679180040,28.7,43.9,28.7,22.6,3.7,2.5,18.8
1679180160,28.7,43.8,28.7,22.6,3.7,2.5,18.8
1679180280,28.7,43.8,28.7,22.6,3.8,2.5,18.8
1679180400,28.7,43.5,28.7,22.6,3.8,2.5,18.8
1679180520,28.7,43.8,28.7,22.6,3.7,2.5,18.9
1679180640,28.7,43.8,28.7,22.6,3.7,2.5,18.9
1679180760,28.7,43.5,28.7,22.6,3.6,2.4,18.9
1679180880,28.7,43.4,28.7,22.6,3.6,2.5,18.9
1679181000,28.7,44.0,28.7,22.6,3.6,2.5,18.9
1679181120,28.7,44.1,28.7,22.6,3.6,2.5,18.9
1679181240,27.4,44.2,27.4,22.6,3.4,2.6,18.9
1679181360,27.4,43.9,27.4,22.6,3.6,2.6,18.9
1679181480,27.4,43.9,27.4,22.6,3.5,2.6,18.9
1679181600,27.4,43.8,27.4,22.6,3.5,2.6,18.9
1679181720,27.4,43.7,27.4,22.6,3.5,2.6,19.0
1679181840,27.4,43.6,27.4,22.6,3.6,2.6,19.0
1679181960,27.4,43.6,27.4,22.6,3.5,2.6,19.0
1679182080,27.4,43.5,27.4,22.6,3.6,2.6,19.0
1679182200,27.4,43.3,27.4,22.6,3.9,3.1,19.0
1679182320,27.4,43.2,27.4,22.6,3.5,2.6,19.0
1679182440,27.4,42.9,27.4,22.6,3.7,2.6,19.0
1679182560,27.4,43.0,27.4,22.6,3.6,2.6,19.0
1679182680,27.4,43.1,27.4,22.6,3.4,2.6,19.0
1679182800,27.4,42.8,27.4,22.6,3.5,2.6,19.0
1679182920,27.4,42.7,27.4,22.6,3.5,2.7,19.0
1679183040,27.4,42.3,27.4,22.6,4.1,3.1,19.0
1679183160,27.4,42.8,27.4,22.6,3.5,2.6,19.0
1679183280,27.4,42.6,27.4,22.6,3.5,2.6,19.0
1679183400,27.4,41.6,27.4,22.6,4.0,3.0,19.0
1679183520,27.4,42.1,27.4,22.6,3.4,2.7,19.0
1679183640,27.4,40.8,27.4,22.6,4.0,3.1,19.0
1679183760,27.4,39.5,27.4,22.6,4.0,3.1,19.0
1679183880,27.4,40.0,27.4,22.6,3.4,2.6,19.0
1679184000,27.4,39.8,27.4,22.6,3.5,2.6,19.0
1679184120,27.4,36.8,27.3,22.6,3.6,2.6,19.0
1679184240,27.3,36.3,27.3,22.6,3.5,2.6,19.0
1679184360,26.9,35.3,26.9,22.6,3.3,3.2,19.0
1679184480,26.8,35.3,26.7,22.6,3.2,3.2,19.0
1679184600,26.8,38.6,26.7,22.6,3.2,2.6,19.0
1679184720,26.7,38.6,26.6,22.6,3.1,3.2,19.0
1679184840,26.6,39.0,26.6,22.6,2.9,2.7,19.0
1679184960,26.6,38.4,26.6,22.6,2.8,2.7,19.0
1679185080,26.6,38.4,26.5,22.6,2.8,2.7,19.0
1679185200,26.5,38.9,26.4,22.6,2.8,3.2,19.0
1679185320,26.3,37.7,26.3,22.6,2.7,3.8,19.0
1679185440,26.3,37.7,26.3,22.6,2.7,3.2,19.0
1679185560,26.3,38.3,26.3,22.6,2.6,3.3,19.0
1679185680,26.3,37.8,26.3,22.6,2.6,2.8,19.0
1679185800,26.3,37.8,26.3,22.6,2.6,2.7,19.0
1679185920,26.3,37.8,26.3,22.6,2.6,2.7,19.0
1679186040,26.2,38.3,26.2,22.6,2.6,2.7,19.0
1679186160,26.1,38.3,26.1,22.6,2.5,3.9,19.0
1679186280,26.1,37.2,26.0,22.6,2.4,3.8,19.0
1679186400,26.1,37.8,26.1,22.6,2.3,2.8,19.0
1679186520,26.1,37.8,26.1,22.6,2.2,2.8,19.0
1679186640,26.1,37.0,26.1,22.6,2.1,2.7,19.0
1679186760,26.1,37.6,26.1,22.6,2.0,2.7,19.0
1679186880,26.0,37.6,26.0,22.6,1.9,3.3,19.0
1679187000,25.9,36.5,25.9,22.6,1.8,3.8,19.0
1679187120,25.9,34.9,25.9,22.6,1.7,3.3,19.0
1679187240,25.9,34.9,25.9,22.6,1.6,3.3,19.0
1679187360,25.8,34.9,25.8,22.6,1.5,3.9,19.0
1679187480,25.9,34.6,25.8,22.6,1.4,2.7,19.0
1679187600,25.8,34.6,25.8,22.6,1.3,3.3,19.0
1679187720,25.8,37.2,25.8,22.6,1.3,3.3,18.9
1679187840,25.8,36.9,25.8,22.6,1.2,2.7,18.9
1679187960,25.8,37.1,25.8,22.6,1.2,3.3,18.9
1679188080,25.8,37.1,25.7,22.6,1.1,3.4,18.9
1679188200,25.8,37.2,25.7,22.6,1.1,2.8,18.9
1679188320,25.7,37.3,25.7,22.6,1.1,3.4,18.9
1679188440,25.7,37.3,25.7,22.6,1.0,3.3,18.9
1679188560,25.8,37.0,25.7,22.6,1.0,2.7,18.9
1679188680,25.8,37.1,25.7,22.6,0.9,2.7,18.9
1679188800,25.6,37.1,25.6,22.6,0.8,3.9,18.9
1679188920,25.6,36.5,25.6,22.6,0.8,4.0,18.9
1679189040,25.6,36.8,25.6,22.6,0.8,3.8,18.9
1679189160,25.6,36.8,25.6,22.6,0.8,3.5,18.9
1679189280,25.6,37.3,25.6,22.6,0.7,3.2,18.9
1679189400,25.7,37.3,25.6,22.6,0.7,2.8,18.9
1679189520,25.7,37.3,25.6,22.6,0.7,2.7,18.9
1679189640,25.6,36.7,25.5,22.6,0.6,3.3,18.9
1679189760,25.5,36.9,25.5,22.6,0.6,4.0,18.9
1679189880,25.5,41.0,25.5,22.6,0.3,4.0,18.8
1679190000,25.5,36.2,25.5,22.6,0.4,3.4,18.8
1679190120,25.5,30.9,25.5,22.6,0.3,2.8,18.8
1679190240,25.5,30.6,25.5,22.6,0.2,2.8,18.8
1679190360,25.5,30.2,25.5,22.6,0.1,3.0,18.8
1679190480,25.5,29.7,25.4,22.6,0.1,3.4,18.8
1679190600,25.4,29.3,25.4,22.6,0.1,4.0,18.8
1679190720,25.4,29.0,25.4,22.6,0.0,3.4,18.8
1679190840,25.4,28.6,25.4,22.6,0.0,3.4,18.8
1679190960,25.4,28.1,25.4,22.6,0.0,3.4,18.8
1679191080,25.4,27.4,25.4,22.6,0.0,3.3,18.8
1679191200,25.4,26.5,25.4,22.6,-0.0,2.8,18.8
1679191320,25.4,25.8,25.4,22.6,-0.0,3.4,18.8
1679191440,25.3,25.7,25.3,22.6,-0.0,3.9,18.8
1679191560,25.4,25.7,25.4,22.6,-0.0,3.4,18.8
1679191680,25.4,25.7,25.3,22.6,-0.0,3.4,18.8
1679191800,25.4,25.7,25.3,22.6,-0.0,3.4,18.8
1679191920,25.4,25.8,25.4,22.6,-0.0,2.9,18.8
1679192040,25.4,23.0,25.3,22.6,0.0,3.5,18.8
1679192160,25.3,19.1,25.3,22.6,0.0,3.4,18.8
1679192280,25.3,14.8,25.3,22.6,-0.0,3.4,18.8
1679192400,25.3,10.7,25.3,22.6,0.0,3.5,18.7
1679192520,25.3,7.3,25.3,22.6,-0.0,3.3,18.7
1679192640,25.3,4.8,25.3,22.6,-0.0,3.3,18.7
1679192760,25.3,3.2,25.3,22.6,0.0,3.3,18.7
1679192880,25.3,2.1,25.3,22.6,0.0,3.8,18.7
1679193000,25.3,1.4,25.3,22.6,-0.0,2.7,18.7
1679193120,25.3,1.0,25.3,22.6,-0.0,3.3,18.7
1679193240,25.3,0.8,25.3,22.6,-0.0,3.3,18.7
1679193360,25.3,0.7,25.3,22.6,0.0,2.7,18.7
1679193480,25.3,0.6,25.3,22.6,-0.0,3.2,18.7
1679193600,25.3,0.5,25.3,22.6,-0.0,3.3,18.7
1679193720,25.3,0.5,25.3,22.6,-0.0,3.3,18.7
1679193840,25.2,0.5,25.2,22.6,-0.0,3.9,18.7
1679193960,25.2,0.4,25.2,22.6,-0.0,3.9,18.7
1679194080,25.3,0.4,25.3,22.6,-0.0,2.7,18.6
1679194200,25.3,0.4,25.3,22.6,0.0,2.7,18.6
1679194320,25.2,0.4,25.2,22.6,-0.0,3.3,18.6
1679194440,25.2,0.4,25.2,22.6,-0.0,3.2,18.6
1679194560,25.2,0.4,25.2,22.6,0.0,3.2,18.6
1679194680,25.2,0.4,25.2,22.6,-0.0,3.9,18.6
1679194800,25.2,0.4,25.2,22.6,-0.0,3.3,18.6
1679194920,25.2,0.4,25.2,22.6,-0.0,3.2,18.6
1679195040,25.3,0.4,25.3,22.6,-0.0,2.7,18.6
1679195160,25.3,0.4,25.3,22.6,0.0,2.6,18.6
1679195280,25.2,0.4,25.2,22.6,-0.0,3.3,18.6
1679195400,25.2,0.4,25.2,22.6,-0.0,3.8,18.6
1679195520,25.2,0.4,25.1,22.6,-0.0,3.9,18.6
1679195640,25.2,0.4,25.2,22.6,-0.0,3.5,18.6
1679195760,25.2,0.4,25.2,22.6,-0.0,2.7,18.6
1679195880,25.2,0.4,25.2,22.6,-0.0,2.7,18.6
1679196000,25.2,0.4,25.2,22.6,-0.0,2.6,18.6
1679196120,25.2,0.4,25.2,22.6,-0.0,3.4,18.5
1679196240,25.1,0.4,25.1,22.6,-0.0,3.8,18.5
1679196360,25.1,0.4,25.1,22.6,-0.0,3.8,18.5
1679196480,25.2,0.4,25.1,22.6,-0.0,3.4,18.5
1679196600,25.2,0.4,25.2,22.6,0.0,3.2,18.5
1679196720,25.2,0.4,25.2,22.6,-0.0,2.7,18.5
1679196840,25.2,0.4,25.2,22.6,-0.0,3.3,18.5
1679196960,25.2,0.4,25.2,22.6,-0.0,2.7,18.5
1679197080,25.1,0.4,25.1,22.6,-0.0,3.3,18.5
1679197200,25.1,0.4,25.1,22.6,-0.0,3.9,18.5
1679197320,25.1,0.4,25.1,22.6,-0.0,3.3,18.5
1679197440,25.1,0.4,25.1,22.6,-0.0,3.3,18.5
1679197560,25.1,0.4,25.1,22.6,-0.0,3.3,18.5
1679197680,25.2,0.4,25.2,22.6,0.0,2.7,18.5
1679197800,25.2,0.4,25.2,22.6,-0.0,2.7,18.5
1679197920,25.1,0.4,25.1,22.6,-0.0,3.9,18.5
1679198040,25.1,0.4,25.1,22.6,-0.0,3.9,18.5
1679198160,25.1,0.4,25.1,22.6,-0.0,3.4,18.5
1679198280,25.1,0.4,25.1,22.6,-0.0,3.3,18.5
1679198400,25.1,0.4,25.1,22.6,-0.0,3.2,18.5
1679198520,25.1,0.4,25.1,22.6,-0.0,2.6,18.5
1679198640,25.1,0.4,25.1,22.6,-0.0,3.2,18.5
1679198760,25.1,0.4,25.1,22.6,-0.0,3.4,18.5
1679198880,25.1,0.4,25.1,22.6,-0.0,3.4,18.4
1679199000,25.0,0.4,25.0,22.6,-0.0,4.0,18.4
1679199120,25.0,0.4,25.0,22.6,-0.0,3.5,18.4
1679199240,25.1,0.4,25.1,22.6,-0.0,3.3,18.4
1679199360,25.1,0.4,25.1,22.6,-0.0,3.3,18.4
1679199480,25.1,0.4,25.1,22.6,-0.0,2.8,18.4
1679199600,25.1,0.4,25.1,22.6,-0.0,2.7,18.4
1679199720,25.1,0.4,25.1,22.6,-0.0,3.3,18.4
1679199840,25.0,0.4,25.0,22.6,-0.0,3.9,18.4
1679199960,25.0,0.4,25.0,22.6,-0.0,3.4,18.4
1679200080,25.0,0.4,25.0,22.6,-0.0,3.3,18.4
1679200200,25.0,0.4,25.0,22.6,-0.0,3.3,18.4
1679200320,25.1,0.4,25.1,22.6,-0.0,2.7,18.4
1679200440,25.1,0.4,25.1,22.6,-0.0,2.7,18.4
1679200560,25.0,0.4,25.0,22.6,-0.0,3.2,18.4
1679200680,25.0,0.4,25.0,22.6,-0.0,3.3,18.4
1679200800,25.0,0.4,25.0,22.6,-0.0,3.1,18.4
1679200920,25.0,0.4,25.0,22.6,-0.0,3.3,18.4
1679201040,25.0,0.4,25.0,22.6,-0.0,3.3,18.4
1679201160,25.0,0.4,25.0,22.6,-0.0,3.3,18.3
1679201280,25.0,0.4,25.0,22.6,-0.0,3.9,18.3
1679201400,25.0,0.4,25.0,22.6,-0.0,3.3,18.3
1679201520,25.0,0.4,25.0,22.6,-0.0,3.1,18.3
1679201640,25.0,0.4,25.0,22.6,-0.0,2.7,18.3
1679201760,25.0,0.4,25.0,22.6,-0.0,2.7,18.3
1679201880,25.0,0.4,25.0,22.6,-0.0,3.4,18.3
1679202000,25.0,0.4,25.0,22.6,-0.0,3.8,18.3
1679202120,25.0,0.4,25.0,22.6,-0.0,3.4,18.3
1679202240,25.0,0.4,25.0,22.6,-0.0,2.9,18.3
1679202360,25.0,0.4,25.0,22.6,-0.0,2.7,18.3
1679202480,25.0,0.4,25.0,22.6,-0.0,2.7,18.3
1679202600,25.0,0.4,25.0,22.6,-0.0,3.4,18.3
1679202720,24.9,0.4,24.9,22.6,-0.0,3.9,18.3
1679202840,25.0,0.4,25.0,22.6,0.0,3.3,18.3
1679202960,25.0,0.4,25.0,22.6,-0.0,3.3,18.3
1679203080,25.0,0.4,25.0,22.6,-0.0,3.3,18.3
1679203200,25.0,0.4,25.0,22.6,-0.0,3.2,18.3
1679203320,25.0,0.4,25.0,22.6,-0.0,3.2,18.3
1679203440,25.0,0.4,25.0,22.6,0.0,3.4,18.3
1679203560,25.0,0.4,25.0,22.6,-0.0,2.7,18.3
1679203680,25.0,0.4,25.0,22.6,-0.0,2.7,18.3
1679203800,25.0,0.4,25.0,22.6,-0.0,3.3,18.3
1679203920,25.0,0.4,25.0,22.6,-0.0,3.3,18.3
1679204040,24.9,0.4,24.9,22.6,-0.0,3.3,18.3
1679204160,24.9,0.4,24.9,22.6,-0.0,4.0,18.2
1679204280,24.9,0.4,24.9,22.6,-0.0,3.3,18.2
1679204400,25.0,0.4,25.0,22.6,0.0,2.8,18.2
1679204520,25.0,0.4,25.0,22.6,-0.0,2.7,18.2
1679204640,24.9,0.3,24.9,22.6,-0.0,3.3,18.2
1679204760,24.9,0.4,24.9,22.6,-0.0,3.3,18.2
1679204880,24.9,0.4,24.9,22.6,-0.0,4.0,18.2
1679205000,24.9,0.4,24.9,22.6,-0.0,3.9,18.2
1679205120,24.9,0.3,24.9,22.6,-0.0,3.4,18.2
1679205240,24.9,0.4,24.9,22.6,-0.0,3.4,18.2
1679205360,25.0,0.4,25.0,22.6,-0.0,2.7,18.2
1679205480,25.0,0.4,25.0,22.6,0.0,2.7,18.2
1679205600,24.9,0.4,24.9,22.6,-0.0,3.3,18.2
1679205720,24.9,0.4,24.9,22.6,-0.0,3.3,18.2
1679205840,24.8,0.3,24.8,22.6,-0.0,3.9,18.2
1679205960,24.8,0.4,24.8,22.6,-0.0,4.0,18.2
1679206080,24.9,0.3,24.8,22.6,-0.0,3.5,18.2
1679206200,24.9,0.4,24.9,22.6,-0.0,2.7,18.2
1679206320,24.9,0.4,24.9,22.6,-0.0,2.8,18.2
1679206440,24.9,0.4,24.9,22.6,-0.0,3.2,18.1
1679206560,24.9,0.4,24.9,22.6,-0.0,3.3,18.1
1679206680,24.8,0.3,24.8,22.6,-0.0,4.0,18.1
1679206800,24.8,0.4,24.8,22.6,-0.0,4.0,18.1
1679206920,24.8,0.3,24.8,22.6,-0.0,3.4,18.1
1679207040,24.9,0.4,24.9,22.6,-0.0,3.3,18.1
1679207160,24.9,0.3,24.9,22.6,-0.0,2.7,18.1
1679207280,24.9,0.4,24.9,22.6,-0.0,2.7,18.1
1679207400,24.9,0.4,24.9,22.6,-0.0,3.3,18.1
1679207520,24.8,0.4,24.8,22.6,-0.0,3.9,18.1
1679207640,24.8,0.3,24.8,22.6,-0.0,4.0,18.1
1679207760,24.8,0.4,24.8,22.6,-0.0,4.0,18.1
1679207880,24.8,0.3,24.8,22.6,-0.0,3.9,18.0
1679208000,24.9,0.4,24.9,22.6,-0.0,2.7,18.0
1679208120,24.9,0.3,24.9,22.6,-0.0,2.7,18.0
1679208240,24.8,0.4,24.8,22.6,-0.0,3.3,18.0
1679208360,24.8,0.3,24.8,22.6,-0.0,3.3,18.0
1679208480,24.8,0.3,24.8,22.6,-0.0,4.0,18.0
1679208600,24.8,0.3,24.8,22.6,-0.0,4.0,18.0
1679208720,24.8,0.3,24.8,22.6,-0.0,4.0,18.0
1679208840,24.8,0.3,24.8,22.6,-0.0,3.5,18.0
1679208960,24.9,0.3,24.9,22.6,-0.0,2.7,18.0
1679209080,24.9,0.3,24.9,22.6,-0.0,2.7,18.0
1679209200,24.8,0.3,24.8,22.6,-0.0,3.4,18.0
1679209320,24.8,0.3,24.8,22.6,-0.0,3.9,18.0
1679209440,24.8,0.3,24.8,22.6,-0.0,4.0,18.0
1679209560,24.8,0.3,24.7,22.6,-0.0,4.0,18.0
1679209680,24.8,0.3,24.8,22.6,-0.0,3.9,17.9
1679209800,24.8,0.4,24.8,22.6,-0.0,2.7,17.9
1679209920,24.8,0.3,24.8,22.6,-0.0,2.7,17.9
1679210040,24.8,0.3,24.8,22.6,-0.0,2.7,17.9
1679210160,24.8,0.3,24.8,22.6,-0.0,2.7,17.9
1679210280,24.8,0.4,24.8,22.6,-0.0,4.0,17.9
1679210400,24.7,0.3,24.7,22.6,-0.0,4.0,17.9
1679210520,24.8,0.3,24.8,22.6,-0.0,3.4,17.9
1679210640,24.8,0.3,24.8,22.6,-0.0,3.5,17.9
1679210760,24.8,0.3,24.8,22.6,-0.0,3.3,17.9
1679210880,24.8,0.3,24.8,22.6,-0.0,2.7,17.9
1679211000,24.8,0.3,24.8,22.6,-0.0,2.7,17.9
1679211120,24.8,0.3,24.8,22.6,-0.0,3.5,17.9
1679211240,24.8,0.4,24.8,22.6,-0.0,3.2,17.9
1679211360,24.7,0.3,24.7,22.6,-0.0,4.0,17.9
1679211480,24.7,0.4,24.7,22.6,-0.0,4.0,17.8
1679211600,24.7,0.3,24.7,22.6,-0.0,3.5,17.8
1679211720,24.8,0.3,24.8,22.6,-0.0,2.7,17.8
1679211840,24.8,0.3,24.8,22.6,-0.0,2.7,17.8
1679211960,24.8,0.3,24.8,22.6,-0.0,2.7,17.8
1679212080,24.8,0.3,24.8,22.6,-0.0,3.2,17.8
1679212200,24.7,0.3,24.7,22.6,-0.0,4.0,17.8
1679212320,24.7,0.3,24.7,22.6,-0.0,3.4,17.8
1679212440,24.7,0.3,24.7,22.6,-0.0,3.4,17.8
1679212560,24.7,0.3,24.7,22.6,-0.0,3.3,17.8
1679212680,24.7,0.3,24.7,22.6,-0.0,3.3,17.8
1679212800,24.8,0.3,24.8,22.6,-0.0,2.7,17.8
1679212920,24.7,0.3,24.7,22.6,-0.0,3.4,17.8
1679213040,24.7,0.3,24.7,22.6,-0.0,3.8,17.8
1679213160,24.7,0.3,24.7,22.6,-0.0,4.0,17.8
1679213280,24.7,0.3,24.7,22.6,-0.0,3.8,17.8
1679213400,24.7,0.3,24.7,22.6,-0.0,3.3,17.8
1679213520,24.8,0.3,24.8,22.6,-0.0,2.7,17.8
1679213640,24.8,0.3,24.8,22.6,-0.0,2.7,17.8
1679213760,24.8,0.3,24.8,22.6,-0.0,2.7,17.8
1679213880,24.7,0.3,24.7,22.6,-0.0,2.8,17.7
1679214000,24.7,0.3,24.7,22.6,-0.0,3.4,17.7
1679214120,24.7,0.3,24.7,22.6,-0.0,3.4,17.7
1679214240,24.7,0.3,24.7,22.6,-0.0,2.8,17.7
1679214360,24.8,0.3,24.8,22.6,-0.0,2.7,17.7
1679214480,24.7,0.3,24.7,22.6,-0.0,2.7,17.7
1679214600,24.7,0.3,24.7,22.6,-0.0,3.4,17.7
1679214720,24.6,0.3,24.6,22.6,-0.0,4.0,17.7
1679214840,24.6,0.3,24.6,22.6,-0.0,3.9,17.7
1679214960,24.7,0.3,24.7,22.6,-0.0,3.4,17.7
1679215080,24.7,0.3,24.7,22.6,-0.0,3.4,17.7
1679215200,24.7,0.3,24.7,22.6,-0.0,3.3,17.7
1679215320,24.7,0.3,24.7,22.6,-0.0,2.7,17.7
1679215440,24.7,0.3,24.7,22.6,-0.0,3.4,17.7
1679215560,24.6,0.3,24.6,22.6,-0.0,4.0,17.7
1679215680,24.6,0.3,24.6,22.6,0.0,4.0,17.7
1679215800,24.6,0.3,24.6,22.6,-0.0,3.8,17.7
1679215920,24.7,0.3,24.6,22.6,-0.0,3.4,17.7
1679216040,24.7,0.3,24.6,22.6,-0.0,3.3,17.7
1679216160,24.7,0.3,24.7,22.6,-0.0,2.9,17.7
1679216280,24.7,0.3,24.7,22.6,-0.0,3.3,17.7
1679216400,24.6,0.3,24.6,22.6,-0.0,3.4,17.6
1679216520,24.6,0.3,24.6,22.6,-0.0,3.5,17.6
1679216640,24.6,0.3,24.6,22.6,-0.0,4.0,17.6
1679216760,24.6,0.3,24.6,22.6,-0.0,3.4,17.6
1679216880,24.6,0.3,24.6,22.6,-0.0,3.3,17.6
1679217000,24.6,0.3,24.6,22.6,-0.0,3.9,17.6
1679217120,24.6,0.3,24.6,22.6,-0.0,3.4,17.6
1679217240,24.6,0.3,24.6,22.6,-0.0,3.4,17.6
1679217360,24.6,0.3,24.6,22.6,0.0,3.4,17.6
1679217480,24.7,0.3,24.7,22.6,-0.0,2.8,17.6
1679217600,24.6,0.3,24.6,22.6,-0.0,3.3,17.6
1679217720,24.6,0.3,24.6,22.6,-0.0,3.3,17.6
1679217840,24.6,0.3,24.6,22.6,-0.0,3.3,17.6
1679217960,24.6,0.3,24.6,22.6,-0.0,4.0,17.6
1679218080,24.6,0.3,24.5,22.6,-0.0,4.0,17.6
1679218200,24.6,0.3,24.6,22.6,-0.0,3.3,17.6
1679218320,24.6,0.3,24.6,22.6,-0.0,2.8,17.5
1679218440,24.6,0.3,24.6,22.6,-0.0,2.8,17.5
1679218560,24.6,0.3,24.6,22.6,-0.0,3.2,17.5
1679218680,24.6,0.3,24.6,22.6,-0.0,3.4,17.5
1679218800,24.5,0.3,24.5,22.6,-0.0,4.0,17.5
1679218920,24.5,0.3,24.5,22.6,-0.0,4.0,17.5
1679219040,24.5,0.3,24.5,22.6,-0.0,4.1,17.5
1679219160,24.5,0.3,24.5,22.6,-0.0,4.0,17.5
1679219280,24.6,0.3,24.6,22.6,-0.0,2.7,17.5
1679219400,24.6,0.3,24.6,22.6,-0.0,2.7,17.5
1679219520,24.6,0.3,24.6,22.6,-0.0,2.8,17.5
1679219640,24.6,0.3,24.6,22.6,-0.0,3.2,17.5
1679219760,24.6,0.3,24.6,22.6,-0.0,3.5,17.5
1679219880,24.5,0.3,24.5,22.6,-0.0,4.0,17.5
1679220000,24.5,0.3,24.5,22.6,-0.0,4.0,17.5
1679220120,24.6,0.3,24.6,22.6,-0.0,2.9,17.5
1679220240,24.6,0.3,24.6,22.6,-0.0,2.7,17.5
1679220360,24.6,0.3,24.6,22.6,-0.0,2.7,17.5
1679220480,24.6,0.3,24.6,22.6,-0.0,2.7,17.5
1679220600,24.5,0.3,24.5,22.6,-0.0,4.0,17.5
1679220720,24.5,0.3,24.5,22.6,-0.0,4.0,17.5
1679220840,24.5,0.3,24.5,22.6,-0.0,4.1,17.4
1679220960,24.5,0.3,24.5,22.6,-0.0,4.0,17.4
1679221080,24.5,0.3,24.5,22.6,-0.0,3.2,17.4
1679221200,24.6,0.3,24.6,22.6,-0.0,2.9,17.4
1679221320,24.6,0.3,24.6,22.6,-0.0,2.8,17.4
1679221440,24.5,0.3,24.5,22.6,-0.0,3.5,17.4
1679221560,24.5,0.3,24.5,22.6,-0.0,3.4,17.4
1679221680,24.5,0.3,24.5,22.6,-0.0,4.1,17.4
1679221800,24.5,0.3,24.5,22.6,-0.0,3.4,17.4
1679221920,24.5,0.3,24.5,22.6,-0.0,3.4,17.4
1679222040,24.5,0.3,24.5,22.6,-0.0,3.3,17.4
1679222160,24.5,0.3,24.5,22.6,-0.0,3.3,17.4
1679222280,24.6,0.3,24.6,22.6,-0.0,2.7,17.4
1679222400,24.5,0.3,24.5,22.6,-0.0,3.1,17.4
1679222520,24.5,0.3,24.5,22.6,-0.0,4.0,17.4
1679222640,24.5,0.3,24.4,22.6,-0.0,4.1,17.4
1679222760,24.5,0.3,24.5,22.6,-0.0,3.8,17.4
1679222880,24.5,0.3,24.5,22.6,-0.0,3.3,17.3
1679223000,24.5,0.3,24.5,22.6,-0.0,2.8,17.3
1679223120,24.5,0.3,24.5,22.6,-0.0,2.8,17.3
1679223240,24.5,0.3,24.5,22.6,-0.0,3.3,17.3
1679223360,24.5,0.3,24.5,22.6,-0.0,3.4,17.3
1679223480,24.4,0.3,24.4,22.6,-0.0,4.0,17.3
1679223600,24.4,0.3,24.4,22.6,-0.0,4.0,17.3
1679223720,24.5,0.3,24.5,22.6,-0.0,3.5,17.3
1679223840,24.5,0.3,24.5,22.6,-0.0,3.2,17.3
1679223960,24.5,0.3,24.5,22.6,-0.0,3.3,17.3
1679224080,24.5,0.3,24.5,22.6,-0.0,2.7,17.3
1679224200,24.5,0.3,24.5,22.6,-0.0,2.9,17.3
1679224320,24.5,0.3,24.5,22.6,-0.0,3.9,17.3
1679224440,24.5,0.3,24.5,22.6,-0.0,3.4,17.3
1679224560,24.4,0.3,24.4,22.6,-0.0,4.1,17.3
1679224680,24.4,0.3,24.4,22.6,-0.0,4.0,17.3
1679224800,24.5,0.3,24.5,22.6,-0.0,2.8,17.3
1679224920,24.5,0.3,24.5,22.6,-0.0,2.7,17.2
1679225040,24.5,0.3,24.5,22.6,-0.0,2.7,17.2
1679225160,24.5,0.3,24.5,22.6,-0.0,2.8,17.2
1679225280,24.5,0.3,24.5,22.6,-0.0,3.1,17.2
1679225400,24.4,0.3,24.4,22.6,-0.0,4.0,17.2
1679225520,24.4,0.3,24.4,22.6,-0.0,4.1,17.2
1679225640,24.4,0.3,24.4,22.6,-0.0,4.1,17.2
1679225760,24.4,0.3,24.4,22.6,-0.0,3.4,17.2
1679225880,24.4,0.3,24.4,22.6,-0.0,3.2,17.2
1679226000,24.5,0.3,24.5,22.6,-0.0,2.7,17.2
1679226120,24.5,0.3,24.5,22.6,-0.0,2.7,17.2
1679226240,24.4,0.3,24.4,22.6,-0.0,3.3,17.2
1679226360,24.5,0.3,24.5,22.6,-0.0,2.9,17.2
1679226480,24.4,0.3,24.4,22.6,-0.0,4.1,17.2
1679226600,24.4,0.3,24.4,22.6,-0.0,3.4,17.2
1679226720,24.5,0.3,24.5,22.6,-0.0,2.8,17.2
1679226840,24.4,0.3,24.4,22.6,-0.0,3.3,17.2
1679226960,24.4,0.3,24.4,22.6,-0.0,2.8,17.2
1679227080,24.4,0.3,24.4,22.6,-0.0,3.3,17.2
1679227200,24.4,0.3,24.4,22.6,-0.0,3.3,17.2
1679227320,24.4,0.3,24.4,22.6,-0.0,3.2,17.2
1679227440,24.4,0.3,24.4,22.6,-0.0,3.4,17.2
1679227560,24.4,0.3,24.3,22.6,-0.0,4.1,17.2
1679227680,24.4,0.3,24.3,22.6,-0.0,3.5,17.1
1679227800,24.4,0.3,24.4,22.6,-0.0,3.4,17.1
1679227920,24.4,0.3,24.4,22.6,-0.0,3.5,17.1
1679228040,24.4,0.3,24.4,22.6,-0.0,3.2,17.1
1679228160,24.4,0.3,24.4,22.6,-0.0,2.9,17.1
1679228280,24.4,0.3,24.4,22.6,-0.0,3.4,17.1
1679228400,24.4,0.3,24.4,22.6,-0.0,3.4,17.1
1679228520,24.3,0.3,24.3,22.6,-0.0,4.1,17.1
1679228640,24.3,0.3,24.3,22.6,-0.0,4.0,17.1
1679228760,24.3,0.3,24.3,22.6,-0.0,4.0,17.1
1679228880,24.3,0.3,24.3,22.6,-0.0,3.5,17.1
1679229000,24.4,0.3,24.4,22.6,-0.0,2.8,17.1
1679229120,24.4,0.3,24.4,22.6,-0.0,2.8,17.1
1679229240,24.4,0.3,24.4,22.6,-0.0,2.9,17.0
1679229360,24.3,0.3,24.3,22.6,-0.0,4.0,17.0
