Time stamp,Battery voltage,Array voltage,Load voltage,LVD voltage,Charging current,Load current,Battery or ambient temperature
1679229480,24.3,0.3,24.3,22.6,-0.0,4.0,17.0
1679229600,24.3,0.3,24.3,22.6,-0.0,4.0,17.0
1679229720,24.3,0.3,24.3,22.6,-0.0,4.0,17.0
1679229840,24.3,0.3,24.3,22.6,-0.0,4.0,17.0
1679229960,24.4,0.3,24.4,22.6,-0.0,2.8,17.0
1679230080,24.4,0.3,24.4,22.6,-0.0,2.8,17.0
1679230200,24.3,0.3,24.3,22.6,-0.0,4.0,17.0
1679230320,24.3,0.3,24.3,22.6,-0.0,3.4,17.0
1679230440,24.3,0.3,24.3,22.6,-0.0,4.0,17.0
1679230560,24.3,0.3,24.3,22.6,-0.0,4.0,17.0
1679230680,24.3,0.3,24.3,22.6,-0.0,3.4,17.0
1679230800,24.3,0.3,24.3,22.6,-0.0,3.4,16.9
1679230920,24.3,0.3,24.3,22.6,-0.0,4.0,16.9
1679231040,24.3,0.3,24.3,22.6,-0.0,3.4,16.9
1679231160,24.3,0.3,24.3,22.6,-0.0,3.6,16.9
1679231280,24.2,0.3,24.2,22.6,-0.0,4.0,16.9
1679231400,24.3,0.3,24.3,22.6,-0.0,3.4,16.9
1679231520,24.3,0.3,24.3,22.6,-0.0,3.4,16.9
1679231640,24.2,0.3,24.2,22.6,-0.0,4.0,16.9
1679231760,24.2,0.3,24.2,22.6,-0.0,4.1,16.9
1679231880,24.2,0.4,24.2,22.6,-0.0,4.0,16.9
1679232000,24.2,0.5,24.2,22.6,-0.0,4.1,16.9
1679232120,24.2,0.6,24.2,22.6,-0.0,3.5,16.9
1679232240,24.2,0.7,24.2,22.6,-0.0,3.6,16.9
1679232360,24.2,0.9,24.2,22.6,-0.0,4.0,16.9
1679232480,24.2,1.4,24.2,22.6,-0.0,3.6,16.8
1679232600,24.2,2.2,24.2,22.6,-0.0,4.2,16.8
1679232720,24.2,3.7,24.2,22.6,-0.0,4.3,16.8
1679232840,24.2,5.5,24.2,22.6,-0.0,4.1,16.8
1679232960,24.2,8.2,24.2,22.6,-0.0,3.5,16.8
1679233080,24.2,12.4,24.2,22.6,-0.0,4.1,16.8
1679233200,24.2,16.9,24.2,22.6,-0.0,3.9,16.8
1679233320,24.2,21.9,24.2,22.6,-0.0,3.5,16.8
1679233440,24.2,24.5,24.2,22.6,-0.0,4.2,16.8
1679233560,24.2,24.5,24.2,22.6,-0.0,4.2,16.8
1679233680,24.2,24.5,24.1,22.6,-0.0,4.3,16.8
1679233800,24.2,24.5,24.1,22.6,-0.0,4.4,16.8
1679233920,24.2,24.5,24.1,22.6,-0.0,4.2,16.8
1679234040,24.2,24.5,24.1,22.6,-0.0,4.2,16.7
1679234160,24.2,24.5,24.1,22.6,0.0,4.2,16.7
1679234280,24.2,25.0,24.1,22.6,0.0,4.2,16.7
1679234400,24.2,26.8,24.2,22.6,0.0,3.6,16.7
1679234520,24.2,27.6,24.1,22.6,0.0,4.3,16.7
1679234640,24.2,28.0,24.1,22.6,0.0,4.2,16.7
1679234760,24.1,28.7,24.1,22.6,0.1,4.2,16.7
1679234880,24.1,29.2,24.1,22.6,0.1,4.2,16.7
1679235000,24.1,29.4,24.1,22.6,0.1,4.2,16.7
1679235120,24.1,29.3,24.1,22.6,0.1,4.2,16.7
1679235240,24.1,29.5,24.1,22.6,0.1,4.4,16.7
1679235360,24.2,29.7,24.2,22.6,0.1,3.6,16.6
1679235480,24.1,29.8,24.1,22.6,0.1,4.2,16.6
1679235600,24.1,30.0,24.1,22.6,0.2,4.2,16.6
1679235720,24.1,30.4,24.1,22.6,0.2,4.2,16.6
1679235840,24.1,30.5,24.1,22.6,0.2,4.2,16.6
1679235960,24.1,30.6,24.1,22.6,0.3,4.3,16.6
1679236080,24.1,30.5,24.1,22.6,0.3,3.8,16.6
1679236200,24.2,30.6,24.1,22.6,0.3,3.6,16.6
1679236320,24.1,30.8,24.1,22.6,0.3,4.2,16.6
1679236440,24.2,36.3,24.1,22.6,0.4,4.2,16.6
1679236560,24.1,36.3,24.1,22.6,0.5,4.2,16.6
1679236680,24.1,37.2,24.1,22.6,0.5,4.2,16.6
1679236800,24.1,36.5,24.1,22.6,0.5,4.4,16.6
1679236920,24.2,36.5,24.1,22.6,0.5,3.7,16.5
1679237040,24.2,36.4,24.2,22.6,0.7,3.6,16.5
1679237160,24.2,36.4,24.1,22.6,1.0,4.1,16.5
1679237280,24.2,36.4,24.2,22.6,1.3,3.6,16.5
1679237400,24.2,36.9,24.2,22.6,1.3,4.2,16.5
1679237520,24.2,36.9,24.1,22.6,1.0,4.2,16.5
1679237640,24.2,37.1,24.1,22.6,0.8,4.4,16.5
1679237760,24.1,36.4,24.1,22.6,0.8,4.3,16.5
1679237880,24.2,36.4,24.1,22.6,0.8,4.1,16.5
1679238000,24.2,38.1,24.2,22.6,1.0,3.5,16.5
1679238120,24.2,37.5,24.2,22.6,1.2,4.2,16.5
1679238240,24.2,37.5,24.1,22.6,1.2,4.2,16.5
1679238360,24.2,37.3,24.2,22.6,1.2,3.5,16.5
1679238480,24.2,37.6,24.2,22.6,1.3,3.7,16.5
1679238600,24.2,37.6,24.2,22.6,1.4,4.2,16.5
1679238720,24.3,37.8,24.2,22.6,1.6,3.5,16.5
1679238840,24.3,37.7,24.2,22.6,1.7,3.6,16.5
1679238960,24.2,37.7,24.2,22.6,1.6,4.2,16.5
1679239080,24.3,38.0,24.3,22.6,1.6,2.9,16.5
1679239200,24.3,38.9,24.3,22.6,2.0,3.6,16.5
1679239320,24.4,38.9,24.3,22.6,2.5,3.5,16.5
1679239440,24.4,37.9,24.4,22.6,2.4,2.9,16.5
1679239560,24.3,38.9,24.3,22.6,1.8,3.5,16.5
1679239680,24.2,38.9,24.2,22.6,1.2,3.5,16.5
1679239800,24.2,38.4,24.2,22.6,1.0,3.5,16.5
1679239920,24.2,37.3,24.2,22.6,1.0,3.6,16.5
1679240040,24.2,37.3,24.1,22.6,0.9,3.7,16.5
1679240160,24.2,37.9,24.2,22.6,1.2,2.9,16.5
1679240280,24.3,38.0,24.2,22.6,1.3,2.9,16.5
1679240400,24.3,38.0,24.2,22.6,1.2,3.0,16.5
1679240520,24.2,37.7,24.2,22.6,1.5,3.4,16.5
1679240640,24.2,37.7,24.2,22.6,1.6,3.6,16.5
1679240760,24.2,37.7,24.2,22.6,1.6,4.2,16.5
1679240880,24.2,38.3,24.2,22.6,1.6,3.8,16.5
1679241000,24.3,38.3,24.2,22.6,1.6,3.2,16.5
1679241120,24.3,38.3,24.3,22.6,1.6,2.9,16.5
1679241240,24.3,37.5,24.2,22.6,1.5,3.4,16.5
1679241360,24.3,38.0,24.2,22.6,1.7,3.4,16.5
1679241480,24.2,38.0,24.1,22.6,1.8,4.4,16.5
1679241600,24.2,37.8,24.2,22.6,2.0,4.4,16.5
1679241720,24.3,37.2,24.2,22.6,2.3,3.8,16.5
1679241840,24.3,37.2,24.3,22.6,2.5,3.6,16.5
1679241960,24.4,37.9,24.3,22.6,2.6,3.5,16.5
1679242080,24.4,38.3,24.4,22.6,2.6,2.9,16.5
1679242200,24.4,38.3,24.4,22.6,2.8,3.5,16.5
1679242320,24.4,39.1,24.4,22.6,3.3,4.0,16.5
1679242440,24.4,38.5,24.4,22.6,3.3,4.1,16.5
1679242560,24.4,38.5,24.4,22.6,2.9,3.8,16.5
1679242680,24.4,38.6,24.4,22.6,2.8,3.6,16.5
1679242800,24.5,38.6,24.5,22.6,3.0,3.0,16.5
1679242920,24.5,38.6,24.5,22.6,3.2,3.2,16.5
1679243040,24.5,39.1,24.5,22.6,3.4,3.1,16.5
1679243160,24.6,39.1,24.5,22.6,3.6,3.5,16.5
1679243280,24.6,39.1,24.5,22.6,3.8,4.2,16.5
1679243400,24.6,38.7,24.5,22.6,3.8,3.8,16.5
1679243520,24.7,39.3,24.6,22.6,4.1,3.5,16.5
1679243640,24.7,39.3,24.7,22.6,4.1,3.5,16.5
1679243760,24.7,38.9,24.7,22.6,4.1,3.5,16.5
1679243880,24.8,38.8,24.7,22.6,3.9,3.0,16.5
1679244000,24.8,38.8,24.7,22.6,3.9,3.5,16.5
1679244120,24.7,38.7,24.6,22.6,3.2,3.5,16.5
1679244240,24.7,38.7,24.6,22.6,3.4,3.1,16.5
1679244360,24.7,38.7,24.6,22.6,3.5,3.6,16.5
1679244480,24.7,39.2,24.7,22.6,3.7,3.5,16.5
1679244600,24.8,39.1,24.7,22.6,4.3,3.5,16.5
1679244720,24.8,39.1,24.8,22.6,4.6,3.8,16.5
1679244840,24.8,39.2,24.7,22.6,4.3,4.1,16.5
1679244960,24.8,39.1,24.8,22.6,4.1,3.5,16.5
1679245080,24.9,39.3,24.9,22.6,4.7,3.5,16.5
1679245200,24.9,36.4,24.9,22.6,4.7,3.4,16.5
1679245320,25.0,36.4,24.9,22.6,4.6,3.4,16.5
1679245440,25.0,35.4,24.9,22.6,4.6,3.5,16.5
1679245560,25.0,35.4,24.9,22.6,4.6,4.0,16.5
1679245680,25.0,36.2,25.0,22.6,4.6,3.5,16.5
1679245800,25.0,35.8,24.9,22.6,4.3,3.5,16.5
1679245920,25.0,35.8,25.0,22.6,4.3,3.4,16.5
1679246040,25.1,39.2,25.1,22.6,4.4,2.8,16.5
1679246160,25.1,39.2,25.0,22.6,4.4,3.4,16.5
1679246280,25.0,39.5,25.0,22.6,4.8,4.2,16.5
1679246400,25.1,36.2,25.0,22.6,4.6,3.6,16.5
1679246520,25.0,36.5,25.0,22.6,4.8,4.1,16.5
1679246640,25.1,36.7,25.1,22.6,5.3,4.3,16.5
1679246760,25.2,36.7,25.2,22.6,5.4,2.9,16.5
1679246880,25.3,37.4,25.2,22.6,5.0,2.8,16.5
1679247000,25.2,36.4,25.2,22.6,4.7,3.4,16.5
1679247120,25.2,36.4,25.2,22.6,4.8,3.3,16.5
1679247240,25.3,37.1,25.2,22.6,5.5,4.0,16.5
1679247360,25.3,38.3,25.2,22.6,5.6,4.1,16.5
1679247480,25.3,38.3,25.2,22.6,5.5,4.1,16.5
1679247600,25.4,38.4,25.3,22.6,5.9,3.8,16.5
1679247720,25.6,39.1,25.5,22.6,7.5,3.5,16.5
1679247840,26.4,39.1,26.4,22.6,15.8,2.7,16.6
1679247960,26.3,38.8,26.3,22.6,12.2,2.7,16.6
1679248080,26.3,38.6,26.3,22.6,11.1,2.8,16.6
1679248200,26.8,38.7,26.8,22.6,14.7,3.6,16.6
1679248320,26.6,38.6,26.6,22.6,12.5,3.4,16.7
1679248440,26.5,38.2,26.4,22.6,10.7,3.3,16.7
1679248560,26.2,38.2,26.2,22.6,7.9,3.3,16.7
1679248680,26.2,36.9,26.1,22.6,6.9,2.7,16.7
1679248800,26.1,38.7,26.1,22.6,7.1,3.3,16.7
1679248920,26.0,38.7,26.0,22.6,6.7,3.9,16.7
1679249040,26.0,38.3,25.9,22.6,5.7,3.5,16.7
1679249160,25.9,38.3,25.9,22.6,5.5,4.0,16.7
1679249280,25.9,38.3,25.9,22.6,5.4,3.4,16.7
1679249400,25.9,38.4,25.9,22.6,5.0,2.8,16.7
1679249520,25.9,36.4,25.8,22.6,4.7,2.8,16.8
1679249640,26.0,36.4,25.9,22.6,5.7,2.7,16.8
1679249760,25.8,38.3,25.8,22.6,4.4,3.3,16.7
1679249880,25.7,38.7,25.7,22.6,4.1,4.1,16.8
1679250000,25.7,38.7,25.7,22.6,4.5,4.2,16.7
1679250120,25.6,39.3,25.6,22.6,3.3,4.0,16.8
1679250240,25.5,38.3,25.5,22.6,2.7,3.7,16.7
1679250360,25.5,38.3,25.5,22.6,2.5,3.5,16.7
1679250480,25.4,38.0,25.4,22.6,2.3,3.4,16.7
1679250600,25.3,37.3,25.3,22.6,2.2,4.2,16.7
1679250720,25.3,37.3,25.3,22.6,2.6,4.2,16.7
1679250840,25.3,37.8,25.3,22.6,2.8,4.2,16.7
1679250960,25.3,38.8,25.2,22.6,2.9,4.3,16.7
1679251080,25.3,38.8,25.2,22.6,3.1,4.3,16.7
1679251200,25.3,39.2,25.3,22.6,3.1,3.7,16.7
1679251320,25.3,38.7,25.3,22.6,3.0,3.6,16.7
1679251440,25.2,38.7,25.2,22.6,2.9,4.1,16.7
1679251560,25.3,39.3,25.3,22.6,3.2,3.5,16.7
1679251680,25.3,38.9,25.3,22.6,4.0,4.2,16.7
1679251800,25.4,38.9,25.3,22.6,4.5,4.1,16.6
1679251920,25.4,39.3,25.3,22.6,4.2,4.1,16.6
1679252040,25.3,39.3,25.3,22.6,3.8,4.0,16.6
1679252160,25.3,39.3,25.2,22.6,3.4,4.1,16.6
1679252280,25.4,39.3,25.4,22.6,4.0,3.4,16.6
1679252400,25.5,36.8,25.4,22.6,4.8,3.8,16.6
1679252520,25.5,37.2,25.5,22.6,5.2,4.2,16.6
1679252640,25.5,37.8,25.5,22.6,5.5,4.0,16.6
1679252760,25.8,37.6,25.8,22.6,8.3,4.0,16.6
1679252880,25.9,39.7,25.9,22.6,7.4,3.7,16.6
1679253000,26.0,39.8,26.0,22.6,7.2,2.7,16.6
1679253120,26.0,39.8,26.0,22.6,7.5,3.3,16.6
1679253240,26.0,39.6,26.0,22.6,7.8,3.9,16.6
1679253360,26.0,39.0,25.9,22.6,6.6,3.3,16.6
1679253480,25.9,39.0,25.8,22.6,6.0,4.1,16.6
1679253600,25.8,38.9,25.8,22.6,6.0,4.0,16.6
1679253720,26.0,39.0,26.0,22.6,6.5,2.9,16.6
1679253840,26.0,38.8,26.0,22.6,6.2,2.7,16.6
1679253960,25.8,38.4,25.8,22.6,4.3,3.6,16.6
1679254080,25.8,38.4,25.8,22.6,3.9,2.7,16.6
1679254200,25.7,39.2,25.7,22.6,4.2,4.2,16.6
1679254320,25.8,37.1,25.8,22.6,5.5,4.0,16.6
1679254440,26.1,37.1,26.1,22.6,8.9,3.9,16.6
1679254560,26.4,39.4,26.4,22.6,11.0,3.5,16.6
1679254680,26.5,39.2,26.5,22.6,11.2,3.2,16.6
1679254800,26.4,39.2,26.4,22.6,10.1,3.2,16.6
1679254920,26.5,39.3,26.5,22.6,10.4,2.8,16.6
1679255040,26.6,39.0,26.6,22.6,11.9,3.4,16.6
1679255160,26.5,39.0,26.5,22.6,9.9,3.8,16.6
1679255280,26.3,39.4,26.3,22.6,7.7,4.0,16.6
1679255400,26.1,39.3,26.1,22.6,5.9,4.1,16.6
1679255520,26.1,39.3,26.1,22.6,5.6,3.5,16.6
1679255640,26.2,38.4,26.2,22.6,6.4,3.3,16.6
1679255760,26.0,39.4,26.0,22.6,5.1,3.9,16.6
1679255880,25.9,39.4,25.9,22.6,4.0,4.0,16.6
1679256000,25.9,39.5,25.9,22.6,4.2,4.0,16.6
1679256120,25.9,35.9,25.8,22.6,4.4,4.1,16.6
1679256240,25.8,36.8,25.8,22.6,4.1,4.1,16.6
1679256360,25.8,39.2,25.8,22.6,3.7,3.5,16.6
1679256480,25.8,39.7,25.8,22.6,3.7,3.5,16.6
1679256600,25.8,38.8,25.8,22.6,3.8,3.8,16.6
1679256720,25.9,38.8,25.8,22.6,4.2,3.2,16.6
1679256840,25.8,39.7,25.8,22.6,4.8,4.0,16.6
1679256960,25.9,38.4,25.9,22.6,5.5,4.1,16.6
1679257080,25.9,38.4,25.8,22.6,5.3,4.5,16.6
1679257200,25.9,38.5,25.9,22.6,5.6,4.1,16.6
1679257320,26.1,39.9,26.0,22.6,6.8,3.3,16.6
1679257440,26.1,39.9,26.1,22.6,7.4,3.6,16.6
1679257560,26.1,40.1,26.1,22.6,6.2,3.5,16.6
1679257680,26.0,38.4,26.0,22.6,5.6,3.4,16.6
1679257800,26.0,38.4,26.0,22.6,6.1,4.4,16.6
1679257920,26.1,39.9,26.1,22.6,7.1,4.0,16.6
1679258040,26.1,39.9,26.1,22.6,6.4,3.9,16.6
1679258160,26.1,39.9,26.1,22.6,6.1,3.7,16.6
1679258280,26.1,39.0,26.1,22.6,6.4,3.7,16.6
1679258400,26.2,40.2,26.2,22.6,7.1,3.3,16.6
1679258520,26.3,40.1,26.3,22.6,7.7,2.7,16.6
1679258640,26.2,39.6,26.2,22.6,6.6,3.4,16.6
1679258760,26.1,39.3,26.1,22.6,5.8,4.1,16.5
1679258880,26.0,39.3,26.0,22.6,5.4,3.9,16.5
1679259000,26.0,38.0,25.9,22.6,4.5,3.9,16.5
1679259120,25.9,36.2,25.9,22.6,4.3,3.8,16.6
1679259240,26.1,36.2,26.1,22.6,5.8,3.3,16.6
1679259360,26.2,39.3,26.2,22.6,6.8,3.5,16.5
1679259480,26.2,39.3,26.1,22.6,6.5,4.1,16.5
1679259600,26.1,39.3,26.1,22.6,5.8,3.5,16.5
1679259720,26.1,38.5,26.0,22.6,5.5,3.9,16.5
1679259840,26.0,38.5,26.0,22.6,4.9,4.0,16.5
1679259960,26.0,37.4,26.0,22.6,4.9,3.3,16.5
1679260080,26.1,38.3,26.1,22.6,5.8,3.8,16.5
1679260200,26.1,38.4,26.1,22.6,6.2,4.0,16.6
1679260320,26.1,39.1,26.1,22.6,6.5,4.0,16.6
1679260440,26.2,39.3,26.2,22.6,7.0,4.1,16.6
1679260560,26.2,39.3,26.1,22.6,6.4,3.9,16.6
1679260680,26.3,39.4,26.3,22.6,7.1,2.7,16.6
1679260800,26.3,39.6,26.3,22.6,7.1,2.7,16.6
1679260920,26.2,39.6,26.2,22.6,6.4,3.8,16.6
1679261040,26.2,39.4,26.2,22.6,6.0,3.3,16.6
1679261160,26.2,39.3,26.1,22.6,6.2,4.0,16.6
1679261280,26.1,39.3,26.1,22.6,5.6,4.0,16.6
1679261400,26.1,37.7,26.1,22.6,5.2,3.4,16.6
1679261520,26.2,38.5,26.1,22.6,5.8,3.4,16.6
1679261640,26.2,38.5,26.2,22.6,5.9,3.3,16.6
1679261760,26.1,37.7,26.1,22.6,5.3,3.2,16.6
1679261880,26.2,37.7,26.2,22.6,6.0,3.3,16.6
1679262000,26.1,38.5,26.1,22.6,5.3,3.9,16.6
1679262120,26.1,37.9,26.1,22.6,5.4,3.4,16.6
1679262240,26.1,37.9,26.0,22.6,4.6,3.4,16.6
1679262360,26.0,36.7,26.0,22.6,4.3,3.3,16.6
1679262480,26.0,35.5,26.0,22.6,3.7,3.4,16.7
1679262600,26.0,35.5,25.9,22.6,3.3,2.8,16.6
1679262720,25.9,38.5,25.9,22.6,3.2,3.4,16.7
1679262840,25.8,38.5,25.8,22.6,3.2,4.0,16.7
1679262960,25.9,39.1,25.8,22.6,3.9,3.8,16.7
1679263080,26.0,37.3,25.9,22.6,5.2,4.1,16.6
1679263200,26.1,37.3,26.1,22.6,6.1,3.5,16.7
1679263320,26.2,39.0,26.1,22.6,6.6,3.7,16.6
1679263440,26.3,40.6,26.3,22.6,8.7,4.1,16.6
1679263560,26.4,40.6,26.4,22.6,9.0,3.9,16.6
1679263680,26.3,39.0,26.2,22.6,7.3,4.0,16.6
1679263800,26.2,40.2,26.2,22.6,7.0,4.2,16.6
1679263920,26.2,40.2,26.1,22.6,5.9,3.9,16.6
1679264040,26.1,39.4,26.1,22.6,5.5,4.2,16.6
1679264160,26.0,37.1,26.0,22.6,4.6,4.4,16.6
1679264280,26.0,37.1,25.9,22.6,4.1,4.1,16.6
1679264400,25.9,39.5,25.9,22.6,4.3,4.5,16.6
1679264520,25.9,39.5,25.9,22.6,4.4,4.4,16.6
1679264640,25.8,39.9,25.8,22.6,3.4,4.4,16.6
1679264760,25.8,39.9,25.8,22.6,3.6,3.9,16.6
1679264880,25.8,39.9,25.8,22.6,4.0,4.4,16.6
1679265000,25.8,39.5,25.8,22.6,3.8,4.4,16.6
1679265120,25.8,40.0,25.7,22.6,3.7,4.5,16.5
1679265240,25.7,40.0,25.6,22.6,3.0,4.5,16.5
1679265360,25.7,38.8,25.6,22.6,2.8,4.0,16.5
1679265480,25.6,39.8,25.6,22.6,3.1,4.4,16.5
1679265600,25.8,39.8,25.7,22.6,4.6,4.4,16.5
1679265720,25.9,38.4,25.8,22.6,5.5,4.4,16.5
1679265840,25.9,38.4,25.9,22.6,5.1,4.0,16.4
1679265960,25.7,40.4,25.7,22.6,3.6,4.5,16.5
1679266080,25.7,39.8,25.7,22.6,3.3,4.1,16.4
1679266200,25.6,39.8,25.6,22.6,2.8,4.4,16.4
1679266320,25.6,38.8,25.5,22.6,2.6,4.5,16.4
1679266440,25.6,39.2,25.6,22.6,3.5,4.5,16.4
1679266560,25.6,39.2,25.6,22.6,3.5,4.5,16.4
1679266680,25.5,39.7,25.5,22.6,2.9,4.5,16.4
1679266800,25.5,39.7,25.5,22.6,3.4,4.5,16.3
1679266920,25.6,39.7,25.6,22.6,4.3,4.4,16.3
1679267040,25.6,40.1,25.6,22.6,4.1,4.5,16.3
1679267160,25.6,40.4,25.6,22.6,3.9,4.0,16.3
1679267280,25.5,40.4,25.5,22.6,3.0,4.5,16.3
1679267400,25.6,39.2,25.6,22.6,4.3,4.5,16.2
1679267520,25.6,40.3,25.6,22.6,4.4,4.4,16.2
1679267640,25.7,40.3,25.6,22.6,4.4,4.1,16.2
1679267760,25.7,40.2,25.6,22.6,4.7,4.4,16.2
1679267880,25.7,40.6,25.6,22.6,4.5,4.4,16.2
1679268000,25.6,40.6,25.6,22.6,4.0,4.4,16.2
1679268120,25.6,40.4,25.5,22.6,3.9,4.5,16.2
1679268240,25.6,40.1,25.6,22.6,4.2,4.5,16.2
1679268360,25.6,40.1,25.6,22.6,4.2,4.5,16.2
1679268480,25.6,40.4,25.5,22.6,4.0,4.5,16.2
1679268600,25.7,37.7,25.7,22.6,5.1,4.5,16.1
1679268720,25.7,38.4,25.7,22.6,4.8,4.0,16.1
1679268840,25.7,40.4,25.7,22.6,4.9,4.0,16.1
1679268960,25.7,40.4,25.7,22.6,5.1,4.5,16.1
1679269080,25.8,39.0,25.8,22.6,5.6,4.4,16.1
1679269200,25.8,38.6,25.8,22.6,5.2,4.4,16.0
1679269320,25.8,38.6,25.8,22.6,4.7,4.0,16.0
1679269440,25.6,40.0,25.6,22.6,3.7,4.5,16.0
1679269560,25.6,39.8,25.5,22.6,3.0,4.1,16.0
1679269680,25.5,39.8,25.5,22.6,3.2,4.5,16.0
1679269800,25.4,39.2,25.4,22.6,2.4,4.5,16.0
1679269920,25.4,39.2,25.3,22.6,2.1,4.4,16.0
1679270040,25.3,37.4,25.3,22.6,2.1,4.4,16.0
1679270160,25.3,37.4,25.3,22.6,2.2,4.2,16.0
1679270280,25.3,37.4,25.2,22.6,2.1,4.5,16.0
1679270400,25.3,38.0,25.3,22.6,2.3,4.1,15.9
1679270520,25.3,39.3,25.3,22.6,2.7,4.1,15.9
1679270640,25.3,39.3,25.3,22.6,2.9,4.6,15.9
1679270760,25.3,39.7,25.2,22.6,2.7,4.4,15.9
1679270880,25.3,39.2,25.3,22.6,2.6,4.0,15.9
1679271000,25.2,39.2,25.2,22.6,2.4,4.5,15.9
1679271120,25.2,38.8,25.2,22.6,2.2,4.1,15.9
1679271240,25.2,39.0,25.1,22.6,1.6,4.0,15.8
1679271360,25.1,39.0,25.1,22.6,2.0,4.6,15.8
1679271480,25.1,37.0,25.1,22.6,1.9,4.6,15.8
1679271600,25.1,38.8,25.1,22.6,1.6,4.0,15.8
1679271720,25.1,38.8,25.0,22.6,1.5,4.5,15.8
1679271840,25.1,38.9,25.0,22.6,1.6,4.1,15.8
1679271960,25.0,39.2,25.0,22.6,1.4,4.3,15.7
1679272080,25.0,39.2,24.9,22.6,1.2,4.6,15.7
1679272200,25.0,38.3,25.0,22.6,1.3,4.1,15.7
1679272320,25.0,39.2,24.9,22.6,1.5,4.6,15.7
1679272440,25.0,39.2,25.0,22.6,1.5,4.2,15.7
1679272560,25.0,38.7,24.9,22.6,1.2,4.2,15.7
1679272680,24.9,37.9,24.9,22.6,1.0,4.3,15.7
1679272800,24.9,37.9,24.8,22.6,0.9,4.6,15.7
1679272920,24.9,38.6,24.8,22.6,0.8,4.4,15.6
1679273040,24.8,37.9,24.8,22.6,0.8,4.6,15.6
1679273160,24.8,37.9,24.8,22.6,0.7,4.6,15.6
1679273280,24.8,37.9,24.8,22.6,0.8,4.2,15.6
1679273400,24.8,37.5,24.8,22.6,0.8,4.6,15.6
1679273520,24.8,37.5,24.8,22.6,1.0,4.2,15.6
1679273640,24.8,37.8,24.7,22.6,0.8,4.6,15.6
1679273760,24.8,37.4,24.7,22.6,0.8,4.1,15.6
1679273880,24.8,37.4,24.7,22.6,0.7,4.2,15.6
1679274000,24.7,37.4,24.7,22.6,0.9,4.6,15.5
1679274120,24.8,38.2,24.7,22.6,0.8,4.2,15.5
1679274240,24.7,38.2,24.7,22.6,0.7,4.6,15.5
1679274360,24.7,37.3,24.7,22.6,0.7,4.3,15.5
1679274480,24.7,37.8,24.6,22.6,0.7,4.6,15.5
1679274600,24.6,37.8,24.6,22.6,0.6,4.6,15.5
1679274720,24.6,37.8,24.6,22.6,0.6,4.5,15.5
1679274840,24.6,37.1,24.6,22.6,0.6,4.5,15.4
1679274960,24.6,37.1,24.5,22.6,0.5,4.6,15.4
1679275080,24.6,36.8,24.5,22.6,0.5,4.5,15.4
1679275200,24.6,36.8,24.5,22.6,0.5,4.6,15.4
1679275320,24.6,36.8,24.5,22.6,0.4,4.1,15.4
1679275440,24.5,31.5,24.5,22.6,0.3,4.6,15.4
1679275560,24.5,31.2,24.5,22.6,0.3,4.7,15.4
1679275680,24.5,31.5,24.5,22.6,0.3,4.2,15.4
1679275800,24.5,31.4,24.5,22.6,0.3,4.6,15.3
1679275920,24.5,31.3,24.4,22.6,0.3,4.6,15.3
1679276040,24.5,31.2,24.4,22.6,0.3,4.6,15.3
1679276160,24.4,31.3,24.4,22.6,0.3,4.7,15.3
1679276280,24.4,31.4,24.4,22.6,0.3,4.6,15.3
1679276400,24.4,31.2,24.4,22.6,0.2,4.7,15.3
1679276520,24.4,31.1,24.4,22.6,0.2,4.7,15.3
1679276640,24.4,30.7,24.3,22.6,0.2,4.7,15.2
1679276760,24.3,30.1,24.3,22.6,0.1,4.7,15.2
1679276880,24.3,30.0,24.3,22.6,0.1,4.7,15.2
1679277000,24.3,29.8,24.3,22.6,0.1,4.7,15.2
1679277120,24.3,29.5,24.3,22.6,0.0,4.7,15.2
1679277240,24.3,29.2,24.2,22.6,0.0,4.7,15.2
1679277360,24.3,28.8,24.2,22.6,0.0,4.7,15.2
1679277480,24.3,29.3,24.2,22.6,0.0,4.7,15.2
1679277600,24.2,26.2,24.2,22.6,0.0,4.7,15.1
1679277720,24.2,24.7,24.2,22.6,0.0,4.7,15.1
1679277840,24.2,24.5,24.2,22.6,-0.0,4.7,15.1
1679277960,24.2,24.5,24.2,22.6,-0.0,4.7,15.1
1679278080,24.2,24.9,24.2,22.6,-0.0,4.6,15.1
1679278200,24.2,25.8,24.1,22.6,0.0,4.7,15.1
1679278320,24.2,24.5,24.1,22.6,0.0,4.7,15.1
1679278440,24.1,24.5,24.1,22.6,-0.0,4.7,15.1
1679278560,24.1,24.5,24.1,22.6,-0.0,4.7,15.1
1679278680,24.1,24.5,24.1,22.6,-0.0,4.3,15.0
1679278800,24.1,15.5,24.1,22.6,0.0,4.7,15.0
1679278920,24.1,10.6,24.1,22.6,0.0,4.3,15.0
1679279040,24.1,7.6,24.1,22.6,0.0,4.6,15.0
1679279160,24.1,5.5,24.0,22.6,0.0,4.6,15.0
1679279280,24.0,3.7,24.0,22.6,-0.0,4.6,15.0
1679279400,24.0,2.8,24.0,22.6,-0.0,4.6,15.0
1679279520,24.0,2.3,24.0,22.6,-0.0,4.6,15.0
1679279640,24.0,1.8,24.0,22.6,-0.0,4.3,14.9
1679279760,24.0,1.2,24.0,22.6,-0.0,4.7,14.9
1679279880,24.0,0.9,24.0,22.6,-0.0,4.4,14.9
1679280000,24.0,0.8,24.0,22.6,-0.0,4.5,14.9
1679280120,24.0,0.6,24.0,22.6,0.0,4.2,14.9
1679280240,24.0,0.5,24.0,22.6,0.0,4.6,14.9
1679280360,24.0,0.4,24.0,22.6,0.0,3.4,14.9
1679280480,24.1,0.4,24.1,22.6,0.0,2.9,14.9
1679280600,24.0,0.3,24.0,22.6,0.0,3.4,14.9
1679280720,24.0,0.3,24.0,22.6,-0.0,3.4,14.9
1679280840,24.1,0.3,24.1,22.6,0.0,2.9,14.9
1679280960,24.0,0.3,24.0,22.6,-0.0,3.4,14.8
1679281080,24.1,0.3,24.1,22.6,-0.0,2.9,14.8
1679281200,24.0,0.3,24.0,22.6,-0.0,3.4,14.8
1679281320,24.0,0.3,24.0,22.6,0.0,3.3,14.8
1679281440,24.0,0.3,24.0,22.6,0.0,3.2,14.8
1679281560,24.0,0.3,24.0,22.6,0.0,3.1,14.8
1679281680,24.0,0.3,24.0,22.6,0.0,2.9,14.8
1679281800,24.0,0.3,24.0,22.6,0.0,3.4,14.8
1679281920,24.0,0.3,24.0,22.6,-0.0,2.9,14.8
1679282040,24.0,0.3,24.0,22.6,-0.0,3.4,14.8
1679282160,24.0,0.3,24.0,22.6,-0.0,3.0,14.8
1679282280,24.0,0.3,24.0,22.6,-0.0,3.4,14.7
1679282400,24.0,0.3,24.0,22.6,-0.0,3.3,14.7
1679282520,24.0,0.3,24.0,22.6,0.0,3.0,14.7
1679282640,24.0,0.3,24.0,22.6,0.0,3.4,14.7
1679282760,24.0,0.3,24.0,22.6,-0.0,2.9,14.7
1679282880,24.0,0.3,24.0,22.6,-0.0,3.4,14.7
1679283000,24.0,0.3,24.0,22.6,-0.0,3.0,14.7
1679283120,24.0,0.3,24.0,22.6,-0.0,3.0,14.7
1679283240,24.0,0.3,23.9,22.6,-0.0,3.4,14.7
1679283360,24.0,0.3,24.0,22.6,0.0,3.1,14.7
1679283480,24.0,0.3,24.0,22.6,0.0,2.9,14.7
1679283600,23.9,0.3,23.9,22.6,0.0,3.4,14.7
1679283720,24.0,0.3,24.0,22.6,0.0,2.9,14.6
1679283840,23.9,0.3,23.9,22.6,-0.0,3.4,14.6
1679283960,24.0,0.3,24.0,22.6,-0.0,3.0,14.6
1679284080,23.9,0.3,23.9,22.6,-0.0,3.1,14.6
1679284200,23.9,0.3,23.9,22.6,0.0,3.4,14.6
1679284320,24.0,0.3,24.0,22.6,0.0,2.9,14.6
1679284440,23.9,0.3,23.9,22.6,-0.0,3.4,14.6
1679284560,23.9,0.3,23.9,22.6,-0.0,2.9,14.6
1679284680,23.9,0.3,23.9,22.6,-0.0,3.4,14.6
1679284800,23.9,0.3,23.9,22.6,-0.0,2.9,14.6
1679284920,23.9,0.3,23.9,22.6,0.0,3.4,14.6
1679285040,23.9,0.3,23.9,22.6,-0.0,3.0,14.6
1679285160,23.9,0.3,23.9,22.6,0.0,3.4,14.6
1679285280,23.9,0.3,23.9,22.6,-0.0,3.0,14.5
1679285400,23.9,0.3,23.9,22.6,-0.0,3.1,14.5
1679285520,23.9,0.3,23.9,22.6,-0.0,3.4,14.5
1679285640,23.9,0.3,23.9,22.6,-0.0,3.0,14.5
1679285760,23.9,0.3,23.9,22.6,0.0,2.9,14.5
1679285880,23.8,0.3,23.8,22.6,0.0,3.4,14.5
1679286000,23.8,0.3,23.8,22.6,-0.0,3.4,14.5
1679286120,23.8,0.3,23.8,22.6,0.0,3.4,14.5
1679286240,23.9,0.3,23.9,22.6,0.0,2.9,14.5
1679286360,23.8,0.3,23.8,22.6,-0.0,3.5,14.5
1679286480,23.9,0.3,23.8,22.6,-0.0,3.1,14.5
1679286600,24.0,0.3,24.0,22.6,-0.0,1.7,14.4
1679286720,23.9,0.2,23.9,22.6,-0.0,2.2,14.4
1679286840,24.0,0.3,24.0,22.6,-0.0,1.8,14.4
1679286960,24.0,0.3,24.0,22.6,0.0,1.7,14.4
1679287080,24.0,0.3,24.0,22.6,-0.0,2.2,14.4
1679287200,24.0,0.3,24.0,22.6,-0.0,1.7,14.4
1679287320,23.9,0.2,23.9,22.6,-0.0,2.2,14.4
1679287440,24.0,0.3,24.0,22.6,-0.0,1.9,14.4
1679287560,24.0,0.3,24.0,22.6,0.0,1.7,14.4
1679287680,23.9,0.3,23.9,22.6,-0.0,2.2,14.4
1679287800,24.0,0.3,24.0,22.6,0.0,1.7,14.4
1679287920,23.9,0.3,23.9,22.6,-0.0,2.2,14.4
1679288040,24.0,0.3,24.0,22.6,-0.0,1.7,14.3
1679288160,23.9,0.3,23.9,22.6,-0.0,2.2,14.3
1679288280,24.0,0.2,24.0,22.6,-0.0,1.7,14.3
1679288400,23.9,0.3,23.9,22.6,-0.0,2.1,14.3
1679288520,24.0,0.3,24.0,22.6,0.0,1.9,14.3
1679288640,24.0,0.3,24.0,22.6,-0.0,1.7,14.3
1679288760,23.9,0.3,23.9,22.6,-0.0,2.1,14.3
1679288880,24.0,0.3,24.0,22.6,-0.0,1.7,14.3
1679289000,23.9,0.2,23.9,22.6,-0.0,2.2,14.3
1679289120,24.0,0.3,24.0,22.6,0.0,1.7,14.3
1679289240,23.9,0.3,23.9,22.6,-0.0,1.9,14.3
1679289360,23.9,0.3,23.9,22.6,-0.0,1.8,14.2
1679289480,23.9,0.3,23.9,22.6,-0.0,2.2,14.2
1679289600,23.9,0.2,23.9,22.6,-0.0,1.7,14.2
1679289720,23.9,0.2,23.9,22.6,-0.0,2.1,14.2
1679289840,23.9,0.3,23.9,22.6,0.0,1.7,14.2
1679289960,23.9,0.3,23.9,22.6,0.0,2.2,14.2
1679290080,23.9,0.3,23.9,22.6,0.0,1.7,14.2
1679290200,23.9,0.3,23.9,22.6,-0.0,2.0,14.2
1679290320,23.9,0.2,23.9,22.6,-0.0,2.0,14.2
1679290440,23.9,0.2,23.9,22.6,-0.0,1.7,14.2
1679290560,23.9,0.2,23.9,22.6,-0.0,2.2,14.2
1679290680,23.9,0.3,23.9,22.6,0.0,1.7,14.2
1679290800,23.9,0.3,23.9,22.6,-0.0,1.8,14.2
1679290920,23.9,0.3,23.9,22.6,0.0,1.7,14.2
1679291040,23.9,0.3,23.9,22.6,-0.0,1.8,14.2
1679291160,23.9,0.3,23.9,22.6,-0.0,1.7,14.2
1679291280,23.8,0.2,23.8,22.6,-0.0,2.2,14.2
1679291400,23.9,0.3,23.9,22.6,0.0,2.2,14.2
1679291520,23.9,0.3,23.9,22.6,0.0,1.7,14.2
1679291640,23.8,0.3,23.8,22.6,-0.0,2.2,14.2
1679291760,23.9,0.3,23.9,22.6,-0.0,2.0,14.1
1679291880,23.9,0.2,23.9,22.6,-0.0,1.7,14.1
1679292000,23.8,0.3,23.8,22.6,-0.0,2.1,14.1
1679292120,23.9,0.2,23.9,22.6,-0.0,1.7,14.1
1679292240,23.9,0.2,23.9,22.6,-0.0,1.9,14.1
1679292360,23.9,0.2,23.9,22.6,-0.0,1.7,14.1
1679292480,23.8,0.2,23.8,22.6,-0.0,2.2,14.1
1679292600,23.9,0.3,23.9,22.6,-0.0,1.8,14.1
1679292720,23.8,0.2,23.8,22.6,-0.0,2.2,14.1
1679292840,23.9,0.2,23.9,22.6,-0.0,1.7,14.1
1679292960,23.8,0.3,23.8,22.6,-0.0,2.2,14.1
1679293080,23.8,0.3,23.8,22.6,0.0,2.2,14.1
1679293200,23.8,0.3,23.8,22.6,-0.0,2.2,14.1
1679293320,23.8,0.3,23.8,22.6,-0.0,1.9,14.1
1679293440,23.8,0.2,23.8,22.6,-0.0,2.2,14.1
1679293560,23.8,0.2,23.8,22.6,-0.0,1.8,14.1
1679293680,23.8,0.2,23.8,22.6,-0.0,2.2,14.1
1679293800,23.8,0.3,23.8,22.6,0.0,2.2,14.1
1679293920,23.8,0.3,23.8,22.6,0.0,2.2,14.1
1679294040,23.8,0.3,23.8,22.6,0.0,2.1,14.1
1679294160,23.8,0.3,23.8,22.6,0.0,2.2,14.0
1679294280,23.8,0.3,23.8,22.6,-0.0,2.2,14.0
1679294400,23.8,0.3,23.8,22.6,-0.0,2.2,14.0
1679294520,23.8,0.3,23.8,22.6,-0.0,1.9,14.0
1679294640,23.8,0.2,23.8,22.6,-0.0,2.1,14.0
1679294760,23.8,0.2,23.8,22.6,-0.0,1.8,14.0
1679294880,23.7,0.3,23.7,22.6,0.0,2.2,14.0
1679295000,23.7,0.3,23.7,22.6,0.0,2.2,14.0
1679295120,23.7,0.3,23.7,22.6,0.0,2.2,14.0
1679295240,23.8,0.3,23.8,22.6,0.0,1.8,14.0
1679295360,23.7,0.3,23.7,22.6,0.0,2.2,14.0
1679295480,23.7,0.3,23.7,22.6,-0.0,2.1,14.0
1679295600,23.8,0.3,23.8,22.6,-0.0,1.8,14.0
1679295720,23.7,0.2,23.7,22.6,-0.0,2.2,14.0
1679295840,23.7,0.2,23.7,22.6,-0.0,2.2,14.0
1679295960,23.8,0.2,23.8,22.6,-0.0,1.6,14.0
1679296080,23.8,0.2,23.8,22.6,-0.0,1.6,14.0
1679296200,23.7,0.3,23.7,22.6,0.0,2.0,14.0
1679296320,23.7,0.3,23.7,22.6,0.0,2.0,14.0
1679296440,23.8,0.3,23.8,22.6,0.0,1.6,14.0
1679296560,23.7,0.3,23.7,22.6,0.0,1.9,13.9
1679296680,23.7,0.3,23.7,22.6,-0.0,2.0,13.9
1679296800,23.7,0.3,23.7,22.6,-0.0,2.0,13.9
1679296920,23.7,0.2,23.7,22.6,-0.0,1.9,13.9
1679297040,23.7,0.2,23.7,22.6,-0.0,2.0,13.9
1679297160,23.7,0.2,23.7,22.6,-0.0,1.9,13.9
1679297280,23.7,0.3,23.7,22.6,0.0,1.8,13.9
1679297400,23.8,0.3,23.8,22.6,0.0,1.5,13.9
1679297520,23.7,0.3,23.7,22.6,0.0,2.0,13.9
1679297640,23.7,0.3,23.7,22.6,0.0,1.6,13.9
1679297760,23.7,0.3,23.7,22.6,0.0,2.0,13.9
1679297880,23.7,0.3,23.7,22.6,-0.0,1.5,13.9
1679298000,23.7,0.3,23.7,22.6,-0.0,2.0,13.9
1679298120,23.7,0.3,23.7,22.6,-0.0,2.0,13.9
1679298240,23.7,0.3,23.7,22.6,0.0,1.9,13.9
1679298360,23.7,0.2,23.7,22.6,-0.0,1.9,13.9
1679298480,23.7,0.2,23.7,22.6,-0.0,1.5,13.9
1679298600,23.7,0.2,23.7,22.6,-0.0,2.0,13.9
1679298720,23.7,0.2,23.7,22.6,-0.0,1.6,13.9
1679298840,23.6,0.2,23.6,22.6,-0.0,2.0,13.9
1679298960,23.6,0.2,23.6,22.6,-0.0,2.0,13.9
1679299080,23.7,0.2,23.7,22.6,-0.0,1.7,13.9
1679299200,23.6,0.3,23.6,22.6,0.0,2.0,13.9
1679299320,23.6,0.3,23.6,22.6,0.0,2.0,13.8
1679299440,23.6,0.3,23.6,22.6,0.0,1.9,13.8
1679299560,23.6,0.2,23.6,22.6,0.0,2.0,13.8
1679299680,23.6,0.3,23.6,22.6,-0.0,1.7,13.8
1679299800,23.6,0.2,23.6,22.6,-0.0,1.7,13.8
1679299920,23.6,0.2,23.6,22.6,-0.0,1.7,13.8
1679300040,23.6,0.2,23.6,22.6,-0.0,1.7,13.8
1679300160,23.6,0.2,23.6,22.6,-0.0,1.6,13.8
1679300280,23.6,0.2,23.7,22.6,-0.0,1.3,13.8
1679300400,23.6,0.2,23.6,22.6,-0.0,1.7,13.8
1679300520,23.6,0.3,23.6,22.6,0.0,1.3,13.8
1679300640,23.6,0.3,23.6,22.6,0.0,1.6,13.8
1679300760,23.6,0.3,23.6,22.6,0.0,1.7,13.8
1679300880,23.6,0.3,23.6,22.6,0.0,1.7,13.8
1679301000,23.6,0.3,23.6,22.6,0.0,1.2,13.8
1679301120,23.6,0.3,23.6,22.6,-0.0,1.6,13.8
1679301240,23.5,0.3,23.5,22.6,0.0,1.6,13.8
1679301360,23.5,0.3,23.5,22.6,0.0,1.7,13.8
1679301480,23.6,0.3,23.6,22.6,0.0,1.2,13.7
1679301600,23.6,0.3,23.6,22.6,0.0,1.3,13.7
1679301720,23.5,0.3,23.5,22.6,-0.0,1.7,13.7
1679301840,23.5,0.3,23.5,22.6,0.0,1.7,13.7
1679301960,23.5,0.3,23.5,22.6,0.0,1.3,13.7
1679302080,23.5,0.2,23.5,22.6,-0.0,1.7,13.7
1679302200,23.5,0.2,23.5,22.6,-0.0,1.7,13.7
1679302320,23.5,0.2,23.5,22.6,-0.0,1.6,13.7
1679302440,23.5,0.2,23.5,22.6,0.0,1.7,13.7
1679302560,23.5,0.2,23.5,22.6,0.0,1.2,13.7
1679302680,23.5,0.2,23.5,22.6,-0.0,1.3,13.7
1679302800,23.5,0.2,23.5,22.6,-0.0,1.7,13.7
1679302920,23.4,0.2,23.5,22.6,-0.0,1.7,13.7
1679303040,23.5,0.2,23.5,22.6,-0.0,1.7,13.7
1679303160,23.5,0.2,23.5,22.6,-0.0,1.3,13.7
1679303280,23.4,0.2,23.4,22.6,-0.0,1.7,13.7
1679303400,23.4,0.3,23.4,22.6,0.0,1.7,13.7
1679303520,23.5,0.3,23.5,22.6,0.0,1.3,13.6
1679303640,23.4,0.2,23.4,22.6,-0.0,1.7,13.6
1679303760,23.5,0.3,23.5,22.6,0.0,1.3,13.6
1679303880,23.5,0.3,23.5,22.6,0.0,1.0,13.6
1679304000,23.5,0.3,23.5,22.6,0.0,1.5,13.6
1679304120,23.5,0.3,23.5,22.6,0.0,1.5,13.6
1679304240,23.5,0.3,23.5,22.6,-0.0,1.0,13.6
1679304360,23.5,0.3,23.5,22.6,-0.0,1.5,13.6
1679304480,23.5,0.3,23.5,22.6,-0.0,1.0,13.6
1679304600,23.5,0.3,23.5,22.6,0.0,1.1,13.6
1679304720,23.5,0.3,23.5,22.6,-0.0,1.5,13.6
1679304840,23.5,0.3,23.5,22.6,-0.0,1.5,13.6
1679304960,23.5,0.3,23.5,22.6,-0.0,1.5,13.6
1679305080,23.5,0.2,23.5,22.6,-0.0,1.5,13.6
1679305200,23.5,0.3,23.5,22.6,-0.0,1.5,13.6
1679305320,23.5,0.2,23.5,22.6,-0.0,0.9,13.6
1679305440,23.5,0.2,23.5,22.6,-0.0,1.5,13.6
1679305560,23.5,0.2,23.5,22.6,-0.0,1.5,13.6
1679305680,23.5,0.2,23.5,22.6,-0.0,1.4,13.6
1679305800,23.5,0.3,23.5,22.6,0.0,1.1,13.6
1679305920,23.5,0.3,23.5,22.6,0.0,1.5,13.5
1679306040,23.5,0.3,23.5,22.6,0.0,1.0,13.5
1679306160,23.5,0.2,23.5,22.6,-0.0,1.2,13.5
1679306280,23.5,0.2,23.5,22.6,-0.0,1.5,13.5
1679306400,23.4,0.2,23.5,22.6,-0.0,1.5,13.5
1679306520,23.4,0.2,23.4,22.6,-0.0,1.5,13.5
1679306640,23.5,0.3,23.5,22.6,0.0,1.0,13.5
1679306760,23.5,0.3,23.5,22.6,0.0,1.5,13.5
1679306880,23.5,0.3,23.5,22.6,0.0,0.9,13.5
1679307000,23.5,0.3,23.5,22.6,0.0,1.3,13.5
1679307120,23.5,0.3,23.5,22.6,0.0,1.1,13.5
1679307240,23.5,0.3,23.5,22.6,0.0,1.0,13.5
1679307360,23.5,0.3,23.5,22.6,0.0,1.4,13.5
1679307480,23.4,0.3,23.5,22.6,-0.0,1.5,13.5
1679307600,23.5,0.3,23.5,22.6,0.0,1.3,13.5
1679307720,23.5,0.3,23.5,22.6,-0.0,1.1,13.5
1679307840,23.4,0.2,23.4,22.6,-0.0,1.5,13.5
1679307960,23.4,0.3,23.4,22.6,0.0,1.5,13.5
1679308080,23.5,0.2,23.5,22.6,-0.0,1.0,13.5
1679308200,23.4,0.3,23.4,22.6,-0.0,1.5,13.4
1679308320,23.4,0.2,23.5,22.6,-0.0,1.5,13.4
1679308440,23.5,0.2,23.5,22.6,-0.0,1.0,13.4
1679308560,23.5,0.2,23.5,22.6,-0.0,0.9,13.4
1679308680,23.4,0.3,23.4,22.6,0.0,1.5,13.4
1679308800,23.5,0.3,23.5,22.6,0.0,1.3,13.4
1679308920,23.5,0.3,23.5,22.6,0.0,1.0,13.4
1679309040,23.4,0.3,23.4,22.6,0.0,1.5,13.4
1679309160,23.4,0.3,23.4,22.6,0.0,1.5,13.4
1679309280,23.5,0.3,23.5,22.6,0.0,1.1,13.4
1679309400,23.5,0.3,23.5,22.6,0.0,1.0,13.4
1679309520,23.5,0.3,23.5,22.6,-0.0,1.0,13.4
1679309640,23.4,0.3,23.4,22.6,-0.0,1.5,13.4
1679309760,23.5,0.3,23.5,22.6,-0.0,1.2,13.4
1679309880,23.5,0.2,23.5,22.6,-0.0,0.9,13.4
1679310000,23.4,0.3,23.5,22.6,-0.0,1.1,13.4
1679310120,23.5,0.3,23.5,22.6,-0.0,1.0,13.4
1679310240,23.4,0.2,23.4,22.6,-0.0,1.5,13.4
1679310360,23.4,0.3,23.4,22.6,0.0,1.5,13.4
1679310480,23.4,0.3,23.4,22.6,0.0,1.5,13.4
1679310600,23.5,0.3,23.5,22.6,0.0,0.9,13.4
1679310720,23.5,0.3,23.5,22.6,0.0,1.2,13.4
1679310840,23.4,0.3,23.4,22.6,0.0,1.5,13.3
1679310960,23.5,0.3,23.5,22.6,0.0,1.0,13.3
1679311080,23.4,0.3,23.4,22.6,0.0,1.4,13.3
1679311200,23.4,0.3,23.4,22.6,0.0,1.5,13.3
1679311320,23.4,0.3,23.4,22.6,0.0,1.2,13.3
1679311440,23.4,0.3,23.4,22.6,-0.0,1.5,13.3
1679311560,23.4,0.3,23.4,22.6,0.0,1.5,13.3
1679311680,23.4,0.3,23.4,22.6,-0.0,1.5,13.3
1679311800,23.4,0.3,23.5,22.6,-0.0,1.0,13.3
1679311920,23.4,0.3,23.4,22.6,-0.0,1.3,13.3
1679312040,23.4,0.3,23.4,22.6,-0.0,1.5,13.3
1679312160,23.4,0.3,23.5,22.6,-0.0,1.0,13.3
1679312280,23.4,0.3,23.4,22.6,-0.0,1.5,13.3
1679312400,23.4,0.3,23.4,22.6,-0.0,1.5,13.3
1679312520,23.4,0.3,23.4,22.6,0.0,1.2,13.3
1679312640,23.4,0.3,23.4,22.6,0.0,1.1,13.3
1679312760,23.4,0.3,23.4,22.6,0.0,1.5,13.3
1679312880,23.4,0.3,23.4,22.6,0.0,1.3,13.3
1679313000,23.4,0.3,23.4,22.6,-0.0,1.3,13.3
1679313120,23.4,0.3,23.4,22.6,0.0,1.3,13.2
1679313240,23.4,0.3,23.4,22.6,0.0,1.5,13.2
1679313360,23.4,0.3,23.5,22.6,-0.0,1.0,13.2
1679313480,23.4,0.3,23.4,22.6,-0.0,1.0,13.2
1679313600,23.4,0.3,23.4,22.6,-0.0,1.5,13.2
1679313720,23.4,0.3,23.4,22.6,-0.0,1.5,13.2
1679313840,23.4,0.3,23.4,22.6,-0.0,1.5,13.2
1679313960,23.4,0.3,23.4,22.6,-0.0,1.5,13.2
1679314080,23.4,0.3,23.4,22.6,-0.0,1.5,13.2
1679314200,23.4,0.3,23.4,22.6,-0.0,1.5,13.2
1679314320,23.4,0.2,23.4,22.6,-0.0,1.5,13.2
1679314440,23.4,0.3,23.4,22.6,0.0,1.5,13.2
1679314560,23.4,0.3,23.4,22.6,0.0,1.5,13.2
1679314680,23.4,0.3,23.4,22.6,0.0,1.5,13.2
1679314800,23.4,0.3,23.4,22.6,0.0,1.5,13.2
1679314920,23.4,0.3,23.4,22.6,0.0,1.5,13.2
1679315040,23.4,0.3,23.4,22.6,0.0,1.5,13.2
1679315160,23.4,0.3,23.4,22.6,-0.0,1.1,13.2
1679315280,23.4,0.3,23.4,22.6,-0.0,1.5,13.2
1679315400,23.4,0.3,23.4,22.6,-0.0,1.0,13.2
1679315520,23.4,0.3,23.4,22.6,-0.0,1.5,13.2
1679315640,23.4,0.3,23.4,22.6,-0.0,0.9,13.2
1679315760,23.4,0.2,23.4,22.6,-0.0,0.9,13.1
1679315880,23.4,0.3,23.4,22.6,0.0,1.3,13.1
1679316000,23.4,0.3,23.4,22.6,0.0,1.5,13.1
1679316120,23.4,0.2,23.4,22.6,-0.0,1.5,13.1
1679316240,23.4,0.2,23.4,22.6,-0.0,1.3,13.1
1679316360,23.3,0.2,23.3,22.6,-0.0,1.5,13.1
1679316480,23.4,0.3,23.4,22.6,0.0,1.0,13.1
1679316600,23.4,0.3,23.4,22.6,0.0,1.5,13.1
1679316720,23.4,0.3,23.4,22.6,0.0,1.1,13.1
1679316840,23.3,0.3,23.3,22.6,0.0,1.5,13.1
1679316960,23.4,0.3,23.4,22.6,0.0,1.0,13.1
1679317080,23.3,0.3,23.3,22.6,-0.0,1.5,13.1
1679317200,23.3,0.3,23.3,22.6,-0.0,1.5,13.1
1679317320,23.3,0.3,23.3,22.6,-0.0,1.5,13.1
1679317440,23.4,0.3,23.4,22.6,-0.0,1.0,13.1
1679317560,23.3,0.3,23.3,22.6,-0.0,1.5,13.1
1679317680,23.4,0.3,23.4,22.6,-0.0,1.1,13.1
1679317800,23.4,0.4,23.4,22.6,-0.0,1.1,13.0
1679317920,23.4,0.5,23.4,22.6,0.0,1.2,13.0
1679318040,23.3,0.6,23.3,22.6,0.0,1.5,13.0
1679318160,23.3,0.6,23.3,22.6,0.0,1.5,13.0
1679318280,23.4,0.8,23.4,22.6,0.0,0.9,13.0
1679318400,23.4,1.1,23.4,22.6,0.0,1.3,13.0
1679318520,23.4,1.5,23.4,22.6,0.0,1.1,13.0
1679318640,23.4,2.0,23.4,22.6,-0.0,1.3,13.0
1679318760,23.4,2.7,23.4,22.6,-0.0,1.0,13.0
1679318880,23.3,4.6,23.4,22.6,-0.0,1.3,13.0
1679319000,23.4,7.5,23.4,22.6,-0.0,1.1,13.0
1679319120,23.4,10.6,23.4,22.6,-0.0,0.7,13.0
1679319240,23.4,14.1,23.4,22.6,-0.0,1.2,13.0
1679319360,23.4,19.3,23.4,22.6,-0.0,1.0,13.0
1679319480,23.5,23.5,23.5,22.6,0.0,0.7,13.0
1679319600,23.4,23.7,23.4,22.6,-0.0,1.2,13.0
1679319720,23.5,23.8,23.4,22.6,0.0,0.7,12.9
1679319840,23.4,23.7,23.4,22.6,0.0,1.2,12.9
1679319960,23.4,23.8,23.4,22.6,-0.0,0.9,12.9
1679320080,23.5,23.8,23.4,22.6,-0.0,0.7,12.9
1679320200,23.4,23.7,23.4,22.6,-0.0,1.2,12.9
1679320320,23.4,24.4,23.4,22.6,0.0,1.0,12.9
1679320440,23.4,26.4,23.4,22.6,0.0,1.1,12.9
1679320560,23.4,27.5,23.4,22.6,0.0,1.2,12.9
1679320680,23.5,28.4,23.5,22.6,0.0,0.7,12.9
1679320800,23.4,28.8,23.4,22.6,0.0,0.9,12.9
1679320920,23.4,29.2,23.4,22.6,0.0,0.9,12.9
1679321040,23.4,29.2,23.4,22.6,0.0,0.9,12.9
1679321160,23.5,29.4,23.5,22.6,0.1,0.7,12.9
1679321280,23.4,29.8,23.4,22.6,0.1,1.2,12.9
1679321400,23.4,29.9,23.4,22.6,0.1,1.2,12.9
1679321520,23.5,30.2,23.4,22.6,0.1,0.8,12.9
1679321640,23.4,30.5,23.4,22.6,0.2,1.2,12.9
1679321760,23.5,30.4,23.4,22.6,0.1,1.0,12.8
1679321880,23.4,30.4,23.4,22.6,0.2,0.9,12.8
1679322000,23.4,30.5,23.4,22.6,0.2,1.2,12.8
1679322120,23.5,30.8,23.5,22.6,0.2,0.7,12.8
1679322240,23.5,30.9,23.4,22.6,0.3,1.2,12.8
1679322360,23.5,36.2,23.5,22.6,0.5,0.8,12.8
1679322480,23.6,36.1,23.6,22.6,0.6,0.7,12.8
1679322600,23.5,36.9,23.5,22.6,0.5,1.2,12.8
1679322720,23.6,36.9,23.6,22.6,0.7,0.7,12.8
1679322840,23.6,38.1,23.6,22.6,0.8,1.2,12.8
1679322960,23.6,38.4,23.6,22.6,0.9,1.2,12.8
1679323080,23.6,38.4,23.6,22.6,0.4,0.7,12.8
1679323200,23.5,35.9,23.5,22.6,0.4,1.2,12.8
1679323320,23.5,35.0,23.5,22.6,0.5,1.2,12.8
1679323440,23.6,36.9,23.6,22.6,0.6,0.9,12.8
1679323560,23.6,36.9,23.5,22.6,0.6,1.0,12.8
1679323680,23.5,37.2,23.5,22.6,0.5,1.2,12.8
1679323800,23.6,36.3,23.5,22.6,0.5,0.9,12.8
1679323920,23.6,36.3,23.6,22.6,0.6,0.8,12.8
1679324040,23.7,37.3,23.7,22.6,1.3,1.2,12.7
1679324160,23.8,38.2,23.8,22.6,1.4,1.0,12.7
1679324280,24.0,38.2,23.9,22.6,2.1,0.7,12.8
1679324400,24.0,38.8,24.0,22.6,2.0,1.2,12.8
1679324520,24.1,37.7,24.1,22.6,2.5,1.6,12.8
1679324640,24.2,37.7,24.2,22.6,2.5,1.2,12.8
1679324760,24.2,38.0,24.2,22.6,2.7,2.0,12.8
1679324880,24.4,39.8,24.4,22.6,3.5,1.5,12.8
1679325000,24.5,39.8,24.4,22.6,3.8,2.0,12.8
1679325120,24.4,39.8,24.3,22.6,2.9,2.3,12.8
1679325240,24.3,39.0,24.3,22.6,2.1,1.9,12.8
1679325360,24.0,39.0,24.0,22.6,0.7,1.8,12.7
1679325480,23.8,37.3,23.8,22.6,1.0,2.3,12.7
1679325600,24.0,39.5,24.0,22.6,2.4,1.9,12.8
1679325720,24.0,39.5,24.0,22.6,2.4,2.3,12.8
1679325840,24.0,37.2,24.0,22.6,2.0,2.3,12.8
1679325960,24.0,39.0,24.0,22.6,2.1,2.3,12.7
1679326080,24.1,39.0,24.0,22.6,2.6,2.3,12.8
1679326200,24.3,38.8,24.3,22.6,3.4,2.1,12.7
1679326320,24.4,39.8,24.4,22.6,3.5,2.0,12.8
1679326440,24.4,39.8,24.4,22.6,3.7,3.1,12.8
1679326560,24.4,39.3,24.4,22.6,3.3,2.4,12.8
1679326680,24.4,39.8,24.4,22.6,4.2,3.5,12.7
1679326800,24.5,39.8,24.5,22.6,4.7,3.5,12.7
1679326920,24.5,40.0,24.5,22.6,3.9,3.0,12.8
1679327040,24.2,38.8,24.2,22.6,2.9,3.5,12.8
1679327160,24.1,38.8,24.1,22.6,2.6,3.4,12.8
1679327280,24.3,39.6,24.3,22.6,3.9,3.5,12.8
1679327400,24.5,39.7,24.5,22.6,4.9,3.3,12.7
1679327520,24.7,39.7,24.6,22.6,5.2,3.0,12.7
1679327640,24.4,40.0,24.4,22.6,4.5,4.7,12.8
1679327760,24.5,39.6,24.5,22.6,4.8,4.2,12.7
1679327880,24.3,39.6,24.3,22.6,4.3,4.7,12.8
1679328000,24.6,39.5,24.5,22.6,6.0,4.6,12.7
1679328120,24.8,39.7,24.7,22.6,6.6,4.2,12.7
1679328240,24.8,39.7,24.7,22.6,6.6,4.6,12.7
1679328360,24.8,38.8,24.8,22.6,6.2,4.7,12.7
1679328480,24.6,39.6,24.6,22.6,4.8,4.4,12.7
1679328600,24.7,39.6,24.7,22.6,5.4,4.1,12.7
1679328720,24.5,39.9,24.5,22.6,4.1,4.4,12.8
1679328840,24.4,39.9,24.3,22.6,3.2,4.2,12.8
1679328960,24.2,38.7,24.2,22.6,2.9,4.4,12.8
1679329080,24.1,38.6,24.0,22.6,3.3,4.8,12.8
1679329200,24.1,38.6,24.1,22.6,3.7,4.3,12.8
1679329320,24.1,39.5,24.1,22.6,4.3,4.7,12.8
1679329440,24.2,39.7,24.2,22.6,4.8,4.4,12.8
1679329560,24.5,39.7,24.4,22.6,5.3,4.1,12.7
1679329680,24.5,37.8,24.4,22.6,5.2,4.3,12.7
1679329800,24.8,39.6,24.8,22.6,7.0,4.2,12.7
1679329920,25.6,39.6,25.5,22.6,11.8,4.0,12.8
1679330040,25.4,40.2,25.3,22.6,8.2,4.2,12.7
1679330160,25.6,38.7,25.6,22.6,10.3,4.0,12.8
1679330280,25.8,38.7,25.8,22.6,9.8,3.9,12.8
1679330400,25.4,38.6,25.4,22.6,7.3,4.2,12.8
1679330520,25.4,39.2,25.4,22.6,6.9,4.2,12.8
1679330640,25.2,39.2,25.2,22.6,5.6,4.2,12.8
1679330760,25.2,38.2,25.1,22.6,5.7,4.3,12.9
1679330880,25.1,38.9,25.1,22.6,5.4,4.3,12.9
1679331000,25.1,38.9,25.0,22.6,5.1,4.2,12.9
1679331120,25.0,36.7,25.0,22.6,5.3,4.3,12.9
1679331240,25.3,39.8,25.3,22.6,7.2,4.2,12.9
1679331360,26.2,39.7,26.2,22.6,12.4,3.9,12.9
1679331480,25.5,39.5,25.5,22.6,6.6,4.1,12.9
1679331600,25.8,39.6,25.8,22.6,9.1,3.9,13.0
1679331720,25.7,39.3,25.6,22.6,7.1,3.7,13.0
1679331840,25.5,38.6,25.5,22.6,6.2,3.9,13.0
1679331960,25.4,38.6,25.4,22.6,6.4,4.5,13.0
1679332080,25.5,39.2,25.5,22.6,6.3,4.0,13.0
1679332200,25.3,38.4,25.3,22.6,5.6,4.4,13.1
1679332320,25.1,38.4,25.0,22.6,3.4,4.6,13.1
1679332440,25.0,38.4,25.0,22.6,3.6,4.2,13.1
1679332560,25.0,39.3,25.0,22.6,4.1,4.4,13.1
1679332680,25.0,39.3,25.0,22.6,4.8,4.4,13.1
1679332800,25.1,39.5,25.1,22.6,5.5,4.5,13.0
1679332920,25.0,39.6,25.0,22.6,4.9,4.6,13.1
1679333040,25.2,39.6,25.1,22.6,5.7,4.2,13.0
1679333160,25.2,38.0,25.2,22.6,5.8,4.1,13.0
1679333280,25.3,38.9,25.3,22.6,6.8,4.2,13.0
1679333400,25.2,38.9,25.2,22.6,5.8,4.0,13.0
1679333520,25.3,39.7,25.3,22.6,6.7,4.4,13.0
1679333640,25.4,39.8,25.4,22.6,7.0,4.2,13.0
1679333760,25.3,39.8,25.3,22.6,5.6,4.1,13.0
1679333880,25.1,39.1,25.1,22.6,4.0,4.4,13.1
1679334000,25.1,37.7,25.1,22.6,5.1,4.6,13.0
1679334120,25.0,37.7,25.0,22.6,3.8,4.2,13.1
1679334240,24.9,39.7,24.9,22.6,4.2,4.6,13.1
1679334360,24.7,38.1,24.7,22.6,2.5,4.7,13.1
1679334480,24.8,38.1,24.8,22.6,4.2,4.6,13.0
1679334600,25.2,36.8,25.1,22.6,6.8,4.2,13.0
1679334720,25.0,37.5,25.0,22.6,5.1,4.4,13.0
1679334840,24.9,37.5,24.8,22.6,3.5,4.6,13.0
1679334960,24.7,38.5,24.6,22.6,2.6,4.4,13.0
1679335080,24.7,40.0,24.7,22.6,3.7,4.6,13.0
1679335200,24.8,40.0,24.8,22.6,5.1,4.6,13.0
1679335320,24.8,39.7,24.8,22.6,4.7,4.6,13.0
1679335440,24.6,37.8,24.6,22.6,2.3,4.3,13.0
1679335560,24.6,37.8,24.5,22.6,3.2,4.6,13.0
1679335680,24.8,37.3,24.8,22.6,5.3,4.2,13.0
1679335800,25.2,40.2,25.1,22.6,7.5,4.2,13.0
1679335920,25.1,40.1,25.1,22.6,5.5,4.2,13.0
1679336040,24.9,39.5,24.9,22.6,4.5,4.6,13.0
1679336160,25.0,39.8,25.0,22.6,5.6,4.3,13.0
1679336280,25.2,39.6,25.2,22.6,6.6,4.0,13.0
1679336400,25.4,39.6,25.4,22.6,7.3,4.5,13.0
1679336520,25.3,39.7,25.3,22.6,6.0,4.2,13.0
1679336640,25.2,39.7,25.2,22.6,5.6,4.2,13.0
1679336760,26.0,38.4,26.0,22.6,12.1,4.0,13.0
1679336880,25.5,40.0,25.5,22.6,5.7,3.9,13.0
1679337000,25.2,40.0,25.2,22.6,4.3,3.8,13.1
1679337120,25.1,39.8,25.1,22.6,3.6,3.7,13.1
1679337240,25.1,39.7,25.1,22.6,4.8,4.5,13.0
1679337360,25.1,39.7,25.1,22.6,5.1,4.5,13.0
1679337480,25.1,38.2,25.0,22.6,4.1,4.3,13.0
1679337600,25.3,38.2,25.3,22.6,5.9,4.3,13.0
1679337720,26.3,38.2,26.3,22.6,13.3,4.3,13.0
1679337840,25.3,38.1,25.2,22.6,3.8,4.1,13.1
1679337960,25.0,38.1,25.0,22.6,2.9,4.5,13.1
1679338080,25.0,38.6,25.0,22.6,4.0,4.6,13.0
1679338200,25.1,36.7,25.0,22.6,4.1,4.1,13.0
1679338320,25.0,36.7,25.0,22.6,4.4,4.6,13.0
1679338440,24.9,39.8,24.9,22.6,2.9,4.3,13.1
1679338560,24.7,39.8,24.6,22.6,2.3,4.3,13.1
1679338680,24.7,38.2,24.7,22.6,3.6,4.6,13.0
1679338800,24.7,40.0,24.7,22.6,3.4,4.6,13.1
1679338920,24.7,40.0,24.6,22.6,3.0,4.3,13.0
1679339040,24.5,39.0,24.4,22.6,1.8,4.7,13.0
1679339160,24.3,38.5,24.3,22.6,1.6,4.7,13.0
1679339280,24.3,38.5,24.3,22.6,2.2,4.6,13.0
1679339400,24.3,38.1,24.3,22.6,2.4,4.7,13.0
1679339520,24.5,39.2,24.4,22.6,4.5,4.7,13.0
1679339640,24.5,39.2,24.4,22.6,4.0,4.7,13.0
1679339760,24.5,39.3,24.4,22.6,3.7,4.2,13.0
1679339880,24.5,39.8,24.5,22.6,4.3,4.7,13.0
1679340000,24.5,39.8,24.5,22.6,4.2,4.3,13.0
1679340120,24.3,39.8,24.2,22.6,2.3,4.4,13.0
1679340240,24.2,37.2,24.2,22.6,2.6,4.6,13.0
1679340360,24.2,38.8,24.2,22.6,3.2,4.7,13.0
1679340480,24.3,39.2,24.2,22.6,4.0,4.8,13.0
1679340600,24.2,39.2,24.2,22.6,3.4,4.7,13.0
1679340720,24.2,39.6,24.2,22.6,3.2,4.6,13.0
1679340840,24.1,39.1,24.0,22.6,2.7,4.8,13.0
1679340960,24.1,39.1,24.1,22.6,2.5,3.5,13.0
1679341080,24.5,39.6,24.5,22.6,4.6,3.5,13.0
1679341200,24.6,39.7,24.6,22.6,4.5,3.6,13.0
1679341320,24.2,39.7,24.2,22.6,3.2,4.6,13.0
1679341440,24.4,39.8,24.3,22.6,4.2,4.4,13.0
1679341560,24.4,39.8,24.3,22.6,4.5,4.7,13.0
1679341680,24.5,39.8,24.5,22.6,4.9,4.2,13.0
1679341800,24.3,40.1,24.2,22.6,3.8,4.8,13.0
1679341920,24.3,39.7,24.3,22.6,4.3,4.4,13.0
1679342040,24.4,39.7,24.3,22.6,4.3,4.3,13.0
1679342160,24.8,39.7,24.8,22.6,6.4,4.1,12.9
1679342280,24.7,39.1,24.7,22.6,5.5,4.6,12.9
1679342400,24.7,39.1,24.7,22.6,5.2,4.3,12.9
1679342520,24.4,39.4,24.4,22.6,3.1,4.2,13.0
1679342645,24.4,39.8,24.4,22.6,3.7,4.7,13.0
1679342760,24.3,39.8,24.3,22.6,3.7,4.8,13.0
1679342880,24.7,39.7,24.7,22.6,5.6,4.1,12.9
1679343000,24.3,39.2,24.3,22.6,3.1,4.7,12.9
1679343120,24.3,39.2,24.3,22.6,3.7,4.2,12.9
1679343240,25.0,38.8,25.0,22.6,7.5,4.0,12.9
1679343360,24.7,39.9,24.6,22.6,4.6,4.5,12.9
1679343480,24.5,39.9,24.5,22.6,3.9,4.4,12.9
1679343600,24.2,39.1,24.2,22.6,2.6,4.7,12.9
1679343720,25.6,39.0,25.6,22.6,12.1,4.2,12.9
1679343840,24.7,39.2,24.7,22.6,4.7,4.6,12.9
1679343960,24.8,39.2,24.7,22.6,4.6,4.6,12.9
1679344080,24.5,39.2,24.5,22.6,3.5,4.4,12.9
1679344200,24.4,39.2,24.4,22.6,3.5,4.7,12.9
1679344320,24.5,39.7,24.4,22.6,4.0,4.1,12.9
1679344440,24.7,38.5,24.6,22.6,5.5,4.5,12.9
1679344560,24.5,38.5,24.5,22.6,4.0,4.3,12.9
1679344680,24.3,39.1,24.3,22.6,3.3,4.7,12.9
1679344800,24.3,39.1,24.3,22.6,3.3,4.4,12.9
1679344920,24.3,39.0,24.2,22.6,3.5,4.4,12.9
1679345040,24.2,39.0,24.2,22.6,3.6,4.7,12.9
1679345160,24.7,39.0,24.7,22.6,6.0,4.1,12.9
1679345280,24.8,38.9,24.7,22.6,5.9,4.1,12.9
1679345400,24.8,39.8,24.8,22.6,6.6,4.6,12.9
1679345520,25.4,39.8,25.4,22.6,8.1,4.4,12.9
1679345640,25.0,39.6,25.0,22.6,6.7,4.2,12.9
1679345760,26.5,40.2,26.5,22.6,14.4,4.2,12.9
1679345880,25.3,40.1,25.2,22.6,4.6,4.2,12.9
1679346000,25.0,39.1,24.9,22.6,4.0,4.2,13.0
1679346120,26.0,39.7,26.0,22.6,11.2,4.2,13.0
1679346240,25.7,39.7,25.6,22.6,6.3,4.0,12.9
1679346360,25.1,38.6,25.0,22.6,3.0,4.6,13.0
1679346480,25.0,38.6,24.9,22.6,2.4,4.2,13.0
1679346600,24.6,38.6,24.6,22.6,0.9,4.2,13.0
1679346720,24.4,37.8,24.3,22.6,1.3,4.7,13.0
1679346840,24.5,38.0,24.4,22.6,3.0,4.3,13.0
1679346960,24.3,38.0,24.3,22.6,2.3,4.7,13.0
1679347080,24.6,37.3,24.5,22.6,5.0,4.7,12.9
1679347200,24.4,39.5,24.4,22.6,2.9,4.2,13.0
1679347320,24.8,39.5,24.8,22.6,6.1,4.5,12.9
1679347440,24.6,39.1,24.5,22.6,4.0,4.5,13.0
1679347560,24.6,39.3,24.6,22.6,5.4,4.6,13.0
1679347680,24.8,39.3,24.8,22.6,5.2,4.4,13.0
1679347800,24.5,39.7,24.4,22.6,3.1,4.7,13.0
1679347920,24.8,38.5,24.7,22.6,5.1,4.7,12.9
1679348040,24.9,38.5,24.9,22.6,5.5,4.2,12.9
1679348160,24.6,36.8,24.6,22.6,3.0,4.2,13.0
1679348280,24.9,39.4,24.9,22.6,6.0,4.1,12.9
1679348400,25.1,40.0,25.0,22.6,6.6,4.6,12.9
1679348520,25.0,37.5,25.0,22.6,5.5,4.5,12.9
1679348640,25.6,39.5,25.5,22.6,7.7,4.0,13.0
1679348760,25.0,39.4,25.0,22.6,3.9,4.5,13.0
1679348880,25.0,39.4,24.9,22.6,4.6,4.6,13.0
1679349000,24.8,37.6,24.8,22.6,3.3,4.4,13.0
1679349120,25.0,39.6,24.9,22.6,5.6,4.3,12.9
1679349240,26.7,41.4,26.7,22.6,15.5,4.3,13.0
1679349360,26.3,40.1,26.3,22.6,11.2,3.9,13.0
1679349480,25.7,39.4,25.7,22.6,6.8,4.1,13.0
1679349600,26.2,39.4,26.2,22.6,9.0,4.1,13.0
1679349720,25.6,38.8,25.5,22.6,5.0,4.0,13.0
1679349840,26.9,39.2,26.9,22.6,14.3,4.0,13.0
1679349960,27.0,39.2,27.0,22.6,15.0,3.8,13.0
1679350080,25.9,39.1,25.9,22.6,5.9,4.0,13.0
1679350200,25.5,38.8,25.4,22.6,2.9,4.1,13.0
1679350320,25.8,38.8,25.7,22.6,6.4,4.4,13.0
1679350440,25.6,39.6,25.5,22.6,4.1,4.1,13.0
1679350560,25.8,38.9,25.8,22.6,6.3,3.9,13.0
1679350680,25.4,38.9,25.4,22.6,3.3,4.0,13.1
1679350800,25.7,39.0,25.7,22.6,6.4,4.3,13.0
1679350920,26.2,39.8,26.2,22.6,9.8,3.9,13.1
1679351040,25.6,39.8,25.5,22.6,4.4,4.5,13.1
1679351160,25.5,38.2,25.5,22.6,3.8,4.0,13.1
1679351280,25.9,39.7,25.9,22.6,7.7,4.4,13.0
1679351400,25.6,39.7,25.5,22.6,4.4,4.5,13.1
1679351520,26.1,40.3,26.1,22.6,9.3,3.9,13.1
1679351640,25.9,39.6,25.8,22.6,6.4,4.3,13.0
1679351760,25.7,37.0,25.7,22.6,4.8,3.9,13.0
1679351880,26.4,40.0,26.3,22.6,11.3,4.4,13.1
1679352000,25.9,40.0,25.8,22.6,5.3,4.1,13.0
1679352120,25.9,38.7,25.8,22.6,6.2,4.1,13.1
1679352240,25.6,37.1,25.6,22.6,4.1,4.0,13.1
1679352360,25.5,38.9,25.5,22.6,3.5,4.5,13.1
1679352480,25.6,38.9,25.6,22.6,4.9,4.0,13.1
1679352600,26.4,39.4,26.4,22.6,8.2,3.9,13.1
1679352720,25.6,39.5,25.5,22.6,2.6,4.1,13.1
1679352840,25.8,37.9,25.7,22.6,5.2,4.0,13.1
1679352960,26.4,39.6,26.4,22.6,9.7,4.1,13.1
1679353080,26.2,39.6,26.2,22.6,7.4,3.9,13.1
1679353200,25.7,39.3,25.6,22.6,3.5,4.5,13.2
1679353320,25.5,38.3,25.5,22.6,2.1,4.1,13.2
1679353440,25.3,38.3,25.3,22.6,1.4,4.1,13.1
1679353560,25.2,38.2,25.2,22.6,1.9,4.3,13.2
1679353680,25.2,38.5,25.2,22.6,2.0,4.6,13.2
1679353800,25.1,38.5,25.0,22.6,1.2,4.1,13.1
1679353920,25.0,38.3,25.0,22.6,1.6,4.6,13.1
1679354040,25.0,38.9,25.0,22.6,2.2,4.0,13.2
1679354160,25.0,38.9,25.0,22.6,2.8,4.6,13.1
1679354280,25.3,39.3,25.3,22.6,4.9,4.2,13.1
1679354400,25.3,39.7,25.3,22.6,4.4,4.0,13.1
1679354520,25.3,39.7,25.2,22.6,3.7,4.6,13.1
1679354640,25.1,38.8,25.1,22.6,2.8,4.3,13.1
1679354760,24.9,37.3,24.9,22.6,2.0,4.5,13.2
1679354880,24.9,37.3,24.8,22.6,1.7,4.1,13.1
1679355000,24.6,38.3,24.6,22.6,0.6,4.5,13.1
1679355120,24.6,37.2,24.6,22.6,1.1,4.6,13.1
1679355240,24.7,37.2,24.7,22.6,2.2,4.3,13.1
1679355360,24.8,37.2,24.7,22.6,2.9,4.3,13.1
1679355480,24.9,39.1,24.8,22.6,3.9,4.6,13.1
1679355600,24.8,39.1,24.7,22.6,2.6,4.2,13.1
1679355720,24.7,39.5,24.6,22.6,2.2,4.6,13.1
1679355840,24.4,36.6,24.4,22.6,0.9,4.7,13.1
1679355960,24.4,37.0,24.3,22.6,0.7,4.4,13.1
1679356080,24.3,38.2,24.3,22.6,1.2,4.2,13.1
1679356200,24.3,38.2,24.3,22.6,1.7,4.7,13.1
1679356320,24.4,37.8,24.3,22.6,2.2,4.2,13.1
1679356440,24.2,38.2,24.2,22.6,1.5,4.4,13.1
1679356560,24.2,38.2,24.1,22.6,1.8,4.7,13.1
1679356680,24.1,39.2,24.1,22.6,1.5,4.3,13.1
1679356800,24.0,38.4,24.0,22.6,1.0,3.6,13.1
1679356920,24.0,38.4,24.0,22.6,0.9,3.0,13.1
1679357040,24.0,38.0,24.0,22.6,1.2,3.0,13.1
1679357160,24.0,38.9,23.9,22.6,1.1,3.5,13.1
1679357280,24.0,38.9,23.9,22.6,1.3,3.0,13.1
1679357400,24.0,37.8,23.9,22.6,1.8,3.5,13.1
1679357520,24.0,38.9,23.9,22.6,1.7,3.4,13.1
1679357640,23.9,38.9,23.9,22.6,1.2,3.1,13.0
1679357760,23.9,39.0,23.9,22.6,1.3,3.0,13.0
1679357880,23.9,38.2,23.8,22.6,1.2,3.3,13.0
1679358000,24.1,38.2,24.1,22.6,2.7,3.1,13.1
1679358120,24.0,38.2,23.9,22.6,2.1,3.6,13.1
1679358240,24.1,36.9,24.0,22.6,2.3,3.2,13.1
1679358360,24.0,36.9,24.0,22.6,1.7,3.0,13.0
1679358480,23.9,38.1,23.9,22.6,1.0,2.4,13.0
1679358600,23.9,37.7,23.9,22.6,0.6,1.8,13.0
1679358720,23.9,37.7,23.9,22.6,0.6,2.1,13.0
1679358840,23.9,36.2,23.9,22.6,0.5,1.9,13.0
1679358960,23.8,36.2,23.8,22.6,0.4,2.4,13.0
1679359080,23.9,36.2,23.9,22.6,1.2,1.9,13.0
1679359200,24.0,38.1,23.9,22.6,1.4,2.2,13.0
1679359320,23.9,37.8,23.9,22.6,1.0,2.2,13.0
1679359440,23.9,37.8,23.9,22.6,0.7,1.9,13.0
1679359560,23.8,38.2,23.8,22.6,0.8,2.3,13.0
1679359680,23.9,37.8,23.9,22.6,0.9,1.9,13.0
1679359800,23.9,37.8,23.8,22.6,1.2,2.4,13.0
1679359920,23.8,37.9,23.8,22.6,0.8,2.2,13.0
1679360040,23.8,36.2,23.8,22.6,0.5,2.0,13.0
1679360160,23.8,36.2,23.7,22.6,0.4,2.0,13.0
1679360280,23.7,30.1,23.7,22.6,0.1,1.7,13.0
1679360400,23.7,30.4,23.6,22.6,0.2,2.1,13.0
