Time stamp,Battery voltage,Array voltage,Load voltage,LVD voltage,Charging current,Load current,Battery or ambient temperature
1679360520,23.6,30.5,23.6,22.6,0.2,2.1,13.0
1679360640,23.7,30.8,23.7,22.6,0.3,1.6,13.0
1679360760,23.6,31.3,23.6,22.6,0.3,1.9,13.0
1679360880,23.7,37.2,23.7,22.6,0.5,1.6,13.0
1679361000,23.7,36.6,23.6,22.6,0.5,2.1,13.0
1679361120,23.7,35.8,23.7,22.6,0.5,1.5,12.9
1679361240,23.7,35.8,23.7,22.6,0.5,1.8,12.9
1679361360,23.7,36.6,23.7,22.6,0.5,1.7,12.9
1679361480,23.7,37.1,23.6,22.6,0.6,2.1,12.9
1679361600,23.7,37.1,23.7,22.6,0.5,1.6,12.9
1679361720,23.7,35.8,23.7,22.6,0.5,1.6,12.9
1679361840,23.6,31.2,23.6,22.6,0.3,1.8,12.9
1679361960,23.6,31.2,23.6,22.6,0.3,1.8,12.9
1679362080,23.6,30.7,23.6,22.6,0.2,1.7,12.9
1679362200,23.7,30.7,23.6,22.6,0.2,1.2,12.9
1679362320,23.6,30.6,23.6,22.6,0.1,1.8,12.9
1679362440,23.6,29.7,23.5,22.6,0.1,1.7,12.9
1679362560,23.6,29.1,23.6,22.6,0.0,1.2,12.9
1679362680,23.6,29.1,23.6,22.6,0.1,1.4,12.9
1679362800,23.5,29.1,23.5,22.6,0.1,1.8,12.9
1679362920,23.5,29.8,23.5,22.6,0.1,1.7,12.9
1679363040,23.6,30.4,23.5,22.6,0.2,1.4,12.9
1679363160,23.5,30.5,23.5,22.6,0.2,1.6,12.8
1679363280,23.5,30.1,23.5,22.6,0.1,1.7,12.8
1679363400,23.5,29.3,23.5,22.6,0.0,1.2,12.8
1679363520,23.5,29.1,23.5,22.6,0.0,1.8,12.8
1679363640,23.5,28.6,23.5,22.6,0.0,1.4,12.8
1679363760,23.5,27.6,23.4,22.6,0.0,1.6,12.8
1679363880,23.4,24.1,23.4,22.6,-0.0,1.8,12.8
1679364000,23.5,23.8,23.4,22.6,-0.0,1.5,12.8
1679364120,23.5,23.8,23.5,22.6,0.0,1.5,12.8
1679364240,23.5,23.8,23.5,22.6,0.0,1.5,12.8
1679364360,23.5,23.8,23.5,22.6,0.0,1.5,12.8
1679364480,23.5,23.8,23.5,22.6,0.0,1.1,12.8
1679364600,23.5,23.8,23.4,22.6,-0.0,1.5,12.8
1679364720,23.5,23.8,23.5,22.6,-0.0,1.3,12.8
1679364840,23.5,23.8,23.5,22.6,-0.0,1.3,12.8
1679364960,23.5,23.8,23.5,22.6,-0.0,1.1,12.8
1679365080,23.4,16.6,23.4,22.6,-0.0,1.5,12.7
1679365200,23.4,13.2,23.4,22.6,-0.0,1.5,12.7
1679365320,23.5,10.6,23.5,22.6,-0.0,0.9,12.7
1679365440,23.4,7.2,23.4,22.6,-0.0,1.5,12.7
1679365560,23.5,4.6,23.5,22.6,-0.0,1.0,12.7
1679365680,23.4,2.8,23.4,22.6,0.0,1.5,12.7
1679365800,23.4,1.8,23.5,22.6,0.0,1.3,12.7
1679365920,23.4,1.2,23.4,22.6,0.0,1.5,12.7
1679366040,23.4,0.8,23.4,22.6,-0.0,1.3,12.7
1679366160,23.5,0.5,23.5,22.6,0.0,0.9,12.7
1679366280,23.4,0.4,23.4,22.6,-0.0,1.5,12.7
1679366400,23.5,0.4,23.5,22.6,-0.0,1.0,12.7
1679366520,23.4,0.4,23.5,22.6,-0.0,0.9,12.7
1679366640,23.4,0.3,23.4,22.6,-0.0,1.5,12.7
1679366760,23.4,0.3,23.5,22.6,-0.0,0.9,12.7
1679366880,23.4,0.3,23.4,22.6,-0.0,1.5,12.6
1679367000,23.4,0.3,23.4,22.6,-0.0,1.5,12.6
1679367120,23.4,0.3,23.4,22.6,-0.0,1.1,12.6
1679367240,23.4,0.3,23.4,22.6,-0.0,1.1,12.6
1679367360,23.4,0.3,23.4,22.6,-0.0,1.5,12.6
1679367480,23.4,0.3,23.4,22.6,-0.0,1.1,12.6
1679367600,23.4,0.3,23.4,22.6,-0.0,1.5,12.6
1679367720,23.4,0.3,23.4,22.6,-0.0,1.4,12.6
1679367840,23.4,0.3,23.4,22.6,-0.0,0.9,12.6
1679367960,23.4,0.3,23.4,22.6,-0.0,1.5,12.6
1679368080,23.4,0.3,23.4,22.6,-0.0,0.9,12.6
1679368200,23.4,0.3,23.4,22.6,-0.0,1.5,12.6
1679368320,23.4,0.3,23.4,22.6,-0.0,0.9,12.6
1679368440,23.4,0.3,23.4,22.6,-0.0,1.3,12.6
1679368560,23.3,0.3,23.3,22.6,-0.0,1.5,12.6
1679368680,23.4,0.3,23.4,22.6,-0.0,0.9,12.6
1679368800,23.3,0.3,23.3,22.6,-0.0,1.5,12.5
1679368920,23.4,0.3,23.4,22.6,-0.0,1.1,12.5
1679369040,23.4,0.3,23.4,22.6,-0.0,1.0,12.5
1679369160,23.4,0.3,23.4,22.6,-0.0,1.1,12.5
1679369280,23.4,0.3,23.4,22.6,-0.0,0.9,12.5
1679369400,23.3,0.3,23.3,22.6,-0.0,1.5,12.5
1679369520,23.4,0.3,23.4,22.6,0.0,0.9,12.5
1679369640,23.3,0.3,23.3,22.6,-0.0,1.5,12.5
1679369760,23.4,0.3,23.4,22.6,-0.0,0.9,12.5
1679369880,23.4,0.3,23.4,22.6,-0.0,1.1,12.5
1679370000,23.3,0.3,23.3,22.6,-0.0,1.4,12.5
1679370120,23.4,0.3,23.4,22.6,-0.0,0.9,12.5
1679370240,23.4,0.3,23.4,22.6,-0.0,0.9,12.5
1679370360,23.4,0.3,23.4,22.6,-0.0,1.1,12.5
1679370480,23.4,0.3,23.4,22.6,-0.0,1.0,12.5
1679370600,23.4,0.3,23.4,22.6,-0.0,1.0,12.5
1679370720,23.4,0.3,23.4,22.6,-0.0,1.1,12.5
1679370840,23.4,0.3,23.4,22.6,-0.0,0.9,12.5
1679370960,23.4,0.3,23.4,22.6,-0.0,1.1,12.5
1679371080,23.4,0.3,23.4,22.6,-0.0,0.9,12.5
1679371200,23.4,0.3,23.4,22.6,-0.0,0.9,12.5
1679371320,23.3,0.3,23.3,22.6,-0.0,1.5,12.5
1679371440,23.4,0.3,23.4,22.6,-0.0,0.7,12.4
1679371560,23.4,0.3,23.4,22.6,-0.0,1.2,12.4
1679371680,23.4,0.3,23.4,22.6,-0.0,0.7,12.4
1679371800,23.4,0.3,23.4,22.6,-0.0,1.2,12.4
1679371920,23.4,0.3,23.4,22.6,-0.0,0.7,12.4
1679372040,23.4,0.3,23.4,22.6,-0.0,1.2,12.4
1679372160,23.4,0.3,23.4,22.6,-0.0,1.0,12.4
1679372280,23.4,0.3,23.4,22.6,-0.0,1.2,12.4
1679372400,23.4,0.3,23.4,22.6,-0.0,0.8,12.4
1679372520,23.4,0.3,23.4,22.6,-0.0,1.2,12.4
1679372640,23.4,0.3,23.4,22.6,-0.0,1.1,12.4
1679372760,23.4,0.3,23.4,22.6,-0.0,0.7,12.4
1679372880,23.4,0.3,23.4,22.6,-0.0,1.2,12.4
1679373000,23.4,0.3,23.4,22.6,-0.0,0.8,12.4
1679373120,23.4,0.3,23.4,22.6,-0.0,0.8,12.4
1679373240,23.4,0.3,23.4,22.6,-0.0,0.9,12.4
1679373360,23.4,0.3,23.4,22.6,-0.0,0.7,12.4
1679373480,23.4,0.3,23.4,22.6,-0.0,1.2,12.4
1679373600,23.4,0.3,23.4,22.6,-0.0,0.7,12.4
1679373720,23.3,0.3,23.4,22.6,-0.0,1.2,12.3
1679373840,23.4,0.3,23.4,22.6,-0.0,0.7,12.3
1679373960,23.4,0.3,23.4,22.6,-0.0,0.8,12.3
1679374080,23.4,0.3,23.4,22.6,-0.0,0.8,12.3
1679374200,23.3,0.3,23.4,22.6,-0.0,1.2,12.3
1679374320,23.4,0.3,23.4,22.6,-0.0,0.7,12.3
1679374440,23.4,0.3,23.4,22.6,-0.0,0.9,12.3
1679374560,23.4,0.3,23.4,22.6,-0.0,0.7,12.3
1679374680,23.4,0.3,23.4,22.6,-0.0,0.7,12.3
1679374800,23.4,0.3,23.4,22.6,-0.0,0.8,12.3
1679374920,23.4,0.3,23.4,22.6,-0.0,0.8,12.3
1679375040,23.4,0.3,23.4,22.6,-0.0,0.8,12.3
1679375160,23.4,0.3,23.4,22.6,-0.0,0.8,12.3
1679375280,23.4,0.3,23.4,22.6,-0.0,1.0,12.3
1679375400,23.4,0.3,23.4,22.6,-0.0,0.7,12.3
1679375520,23.3,0.3,23.3,22.6,-0.0,1.2,12.2
1679375640,23.4,0.3,23.4,22.6,-0.0,0.7,12.2
1679375760,23.4,0.3,23.4,22.6,-0.0,0.8,12.2
1679375880,23.4,0.3,23.4,22.6,-0.0,0.8,12.2
1679376000,23.4,0.2,23.4,22.6,-0.0,0.7,12.2
1679376120,23.3,0.2,23.3,22.6,-0.0,1.2,12.2
1679376240,23.4,0.3,23.4,22.6,-0.0,0.8,12.2
1679376360,23.3,0.2,23.3,22.6,-0.0,1.2,12.2
1679376480,23.4,0.2,23.4,22.6,-0.0,0.7,12.2
1679376600,23.3,0.2,23.3,22.6,-0.0,1.2,12.2
1679376720,23.4,0.3,23.4,22.6,-0.0,0.8,12.2
1679376840,23.3,0.2,23.3,22.6,-0.0,1.2,12.2
1679376960,23.3,0.2,23.4,22.6,-0.0,0.9,12.2
1679377080,23.4,0.3,23.4,22.6,-0.0,0.8,12.2
1679377200,23.3,0.3,23.3,22.6,-0.0,1.2,12.2
1679377320,23.3,0.2,23.3,22.6,-0.0,1.2,12.2
1679377440,23.3,0.2,23.3,22.6,-0.0,1.2,12.2
1679377560,23.4,0.2,23.4,22.6,-0.0,0.7,12.2
1679377680,23.3,0.3,23.3,22.6,-0.0,1.2,12.2
1679377800,23.4,0.2,23.4,22.6,-0.0,0.7,12.2
1679377920,23.3,0.2,23.3,22.6,-0.0,1.2,12.2
1679378040,23.3,0.3,23.3,22.6,-0.0,1.1,12.2
1679378160,23.3,0.3,23.3,22.6,-0.0,1.2,12.2
1679378280,23.3,0.3,23.3,22.6,-0.0,1.2,12.2
1679378400,23.3,0.2,23.3,22.6,-0.0,0.8,12.2
1679378520,23.3,0.2,23.3,22.6,-0.0,1.2,12.2
1679378640,23.3,0.3,23.3,22.6,-0.0,0.8,12.2
1679378760,23.3,0.3,23.3,22.6,-0.0,1.2,12.2
1679378880,23.3,0.2,23.3,22.6,-0.0,1.2,12.1
1679379000,23.3,0.2,23.3,22.6,-0.0,0.7,12.1
1679379120,23.3,0.3,23.3,22.6,-0.0,1.1,12.1
1679379240,23.3,0.3,23.3,22.6,-0.0,1.2,12.1
1679379360,23.3,0.3,23.3,22.6,-0.0,1.2,12.1
1679379480,23.3,0.2,23.3,22.6,-0.0,0.8,12.1
1679379600,23.3,0.3,23.3,22.6,-0.0,0.7,12.1
1679379720,23.3,0.3,23.3,22.6,-0.0,1.2,12.1
1679379840,23.3,0.3,23.3,22.6,-0.0,0.7,12.1
1679379960,23.3,0.3,23.3,22.6,-0.0,1.2,12.1
1679380080,23.3,0.3,23.3,22.6,-0.0,0.8,12.1
1679380200,23.3,0.3,23.3,22.6,-0.0,1.2,12.1
1679380320,23.3,0.3,23.3,22.6,-0.0,1.2,12.1
1679380440,23.3,0.3,23.3,22.6,-0.0,0.7,12.1
1679380560,23.3,0.3,23.3,22.6,-0.0,1.2,12.1
1679380680,23.3,0.3,23.3,22.6,-0.0,1.2,12.1
1679380800,23.3,0.3,23.3,22.6,-0.0,1.2,12.1
1679380920,23.3,0.3,23.3,22.6,-0.0,1.0,12.1
1679381040,23.3,0.3,23.3,22.6,-0.0,0.7,12.1
1679381160,23.3,0.3,23.3,22.6,-0.0,1.2,12.1
1679381280,23.3,0.3,23.3,22.6,-0.0,0.8,12.1
1679381400,23.3,0.3,23.3,22.6,-0.0,0.8,12.0
1679381520,23.3,0.3,23.3,22.6,-0.0,1.2,12.0
1679381640,23.3,0.3,23.3,22.6,-0.0,0.8,12.0
1679381760,23.3,0.3,23.3,22.6,-0.0,1.2,12.0
1679381880,23.3,0.3,23.3,22.6,-0.0,0.8,12.0
1679382000,23.3,0.3,23.3,22.6,-0.0,1.1,12.0
1679382120,23.3,0.3,23.3,22.6,-0.0,0.8,12.0
1679382240,23.3,0.3,23.3,22.6,-0.0,0.7,12.0
1679382360,23.3,0.3,23.3,22.6,-0.0,1.2,12.0
1679382480,23.3,0.3,23.3,22.6,-0.0,1.0,12.0
1679382600,23.3,0.3,23.3,22.6,-0.0,0.7,12.0
1679382720,23.3,0.3,23.3,22.6,-0.0,1.1,12.0
1679382840,23.3,0.3,23.3,22.6,-0.0,0.7,12.0
1679382960,23.3,0.3,23.3,22.6,-0.0,0.8,12.0
1679383080,23.3,0.3,23.3,22.6,-0.0,1.2,12.0
1679383200,23.3,0.3,23.3,22.6,-0.0,0.7,12.0
1679383320,23.3,0.3,23.3,22.6,-0.0,0.9,12.0
1679383440,23.3,0.3,23.3,22.6,-0.0,0.7,12.0
1679383560,23.3,0.3,23.3,22.6,-0.0,0.7,11.9
1679383680,23.2,0.3,23.3,22.6,-0.0,1.2,11.9
1679383800,23.3,0.3,23.3,22.6,-0.0,0.7,11.9
1679383920,23.3,0.3,23.3,22.6,-0.0,1.2,11.9
1679384040,23.3,0.3,23.3,22.6,-0.0,0.7,11.9
1679384160,23.2,0.3,23.2,22.6,-0.0,1.2,11.9
1679384280,23.3,0.3,23.3,22.6,-0.0,0.8,11.9
1679384400,23.2,0.3,23.2,22.6,-0.0,1.2,11.9
1679384520,23.3,0.2,23.3,22.6,-0.0,0.8,11.9
1679384640,23.3,0.3,23.3,22.6,-0.0,0.8,11.9
1679384760,23.3,0.3,23.3,22.6,-0.0,0.7,11.9
1679384880,23.2,0.2,23.2,22.6,-0.0,1.1,11.9
1679385000,23.3,0.3,23.3,22.6,-0.0,0.8,11.9
1679385120,23.2,0.2,23.2,22.6,-0.0,1.2,11.9
1679385240,23.2,0.3,23.2,22.6,-0.0,1.2,11.9
1679385360,23.3,0.3,23.3,22.6,-0.0,0.6,11.9
1679385480,23.3,0.2,23.3,22.6,-0.0,0.5,11.9
1679385600,23.3,0.3,23.4,22.6,-0.0,0.6,11.9
1679385720,23.4,0.3,23.4,22.6,-0.0,0.5,11.9
1679385840,23.4,0.3,23.4,22.6,-0.0,0.5,11.8
1679385960,23.4,0.3,23.4,22.6,-0.0,0.5,11.8
1679386080,23.4,0.3,23.4,22.6,-0.0,0.5,11.8
1679386200,23.4,0.3,23.4,22.6,-0.0,0.5,11.8
1679386320,23.4,0.2,23.4,22.6,-0.0,0.5,11.8
1679386440,23.4,0.3,23.4,22.6,-0.0,0.5,11.8
1679386560,23.4,0.2,23.4,22.6,-0.0,0.5,11.8
1679386680,23.4,0.2,23.4,22.6,-0.0,0.5,11.8
1679386800,23.4,0.3,23.4,22.6,-0.0,0.5,11.8
1679386920,23.4,0.3,23.4,22.6,-0.0,0.5,11.8
1679387040,23.4,0.2,23.4,22.6,-0.0,0.5,11.8
1679387160,23.4,0.2,23.4,22.6,-0.0,0.5,11.8
1679387280,23.4,0.3,23.4,22.6,-0.0,0.5,11.8
1679387400,23.4,0.2,23.4,22.6,-0.0,0.5,11.8
1679387520,23.4,0.2,23.4,22.6,-0.0,0.6,11.8
1679387640,23.4,0.3,23.4,22.6,-0.0,0.6,11.8
1679387760,23.4,0.2,23.4,22.6,-0.0,0.6,11.8
1679387880,23.4,0.2,23.4,22.6,-0.0,0.5,11.8
1679388000,23.4,0.3,23.4,22.6,-0.0,0.5,11.8
1679388120,23.4,0.2,23.4,22.6,-0.0,0.5,11.8
1679388240,23.4,0.2,23.4,22.6,-0.0,0.5,11.7
1679388360,23.4,0.3,23.4,22.6,-0.0,0.5,11.7
1679388480,23.4,0.2,23.4,22.6,-0.0,0.5,11.7
1679388600,23.4,0.2,23.4,22.6,-0.0,0.5,11.7
1679388720,23.4,0.3,23.4,22.6,-0.0,0.5,11.7
1679388840,23.4,0.3,23.4,22.6,-0.0,0.5,11.7
1679388960,23.4,0.2,23.4,22.6,-0.0,0.5,11.7
1679389080,23.4,0.3,23.4,22.6,-0.0,0.5,11.7
1679389200,23.4,0.3,23.4,22.6,-0.0,0.5,11.7
1679389320,23.4,0.3,23.4,22.6,-0.0,0.5,11.7
1679389440,23.4,0.3,23.4,22.6,-0.0,0.6,11.7
1679389560,23.4,0.3,23.4,22.6,-0.0,0.6,11.7
1679389680,23.3,0.3,23.4,22.6,-0.0,0.5,11.7
1679389800,23.4,0.3,23.4,22.6,-0.0,0.5,11.7
1679389920,23.4,0.3,23.4,22.6,-0.0,0.5,11.7
1679390040,23.3,0.2,23.4,22.6,-0.0,0.5,11.7
1679390160,23.4,0.3,23.4,22.6,-0.0,0.5,11.6
1679390280,23.3,0.3,23.4,22.6,-0.0,0.5,11.6
1679390400,23.3,0.3,23.4,22.6,-0.0,0.5,11.6
1679390520,23.3,0.2,23.4,22.6,-0.0,0.5,11.6
1679390640,23.3,0.3,23.4,22.6,-0.0,0.5,11.6
1679390760,23.3,0.3,23.4,22.6,-0.0,0.5,11.6
1679390880,23.3,0.2,23.3,22.6,-0.0,0.5,11.6
1679391000,23.3,0.3,23.4,22.6,-0.0,0.6,11.6
1679391120,23.3,0.3,23.3,22.6,-0.0,0.5,11.6
1679391240,23.3,0.2,23.3,22.6,-0.0,0.5,11.6
1679391360,23.3,0.2,23.3,22.6,-0.0,0.5,11.6
1679391480,23.3,0.3,23.3,22.6,-0.0,0.6,11.6
1679391600,23.3,0.3,23.3,22.6,-0.0,0.6,11.6
1679391720,23.3,0.2,23.3,22.6,-0.0,0.5,11.6
1679391840,23.3,0.3,23.3,22.6,-0.0,0.5,11.5
1679391960,23.3,0.2,23.3,22.6,-0.0,0.5,11.5
1679392080,23.3,0.3,23.3,22.6,-0.0,0.5,11.5
1679392200,23.3,0.3,23.3,22.6,-0.0,0.5,11.5
1679392320,23.3,0.2,23.3,22.6,-0.0,0.5,11.5
1679392440,23.3,0.2,23.3,22.6,-0.0,0.5,11.5
1679392560,23.3,0.3,23.3,22.6,-0.0,0.6,11.5
1679392680,23.3,0.2,23.3,22.6,-0.0,0.5,11.5
1679392800,23.3,0.2,23.3,22.6,-0.0,0.5,11.5
1679392920,23.3,0.2,23.3,22.6,-0.0,0.5,11.5
1679393040,23.3,0.2,23.3,22.6,-0.0,0.5,11.5
1679393160,23.3,0.2,23.3,22.6,-0.0,0.5,11.5
1679393280,23.3,0.2,23.3,22.6,-0.0,0.5,11.5
1679393400,23.3,0.2,23.3,22.6,-0.0,0.6,11.5
1679393520,23.3,0.2,23.3,22.6,-0.0,0.6,11.5
1679393640,23.3,0.2,23.3,22.6,-0.0,0.5,11.5
1679393760,23.3,0.2,23.3,22.6,-0.0,0.5,11.4
1679393880,23.3,0.2,23.3,22.6,-0.0,0.5,11.4
1679394000,23.3,0.2,23.3,22.6,-0.0,0.5,11.4
1679394120,23.3,0.3,23.3,22.6,-0.0,0.5,11.4
1679394240,23.3,0.2,23.3,22.6,-0.0,0.5,11.4
1679394360,23.3,0.2,23.3,22.6,-0.0,0.5,11.4
1679394480,23.3,0.2,23.3,22.6,-0.0,0.5,11.4
1679394600,23.3,0.2,23.3,22.6,-0.0,0.5,11.4
1679394720,23.3,0.3,23.3,22.6,-0.0,0.5,11.4
1679394840,23.3,0.2,23.3,22.6,-0.0,0.5,11.4
1679394960,23.3,0.2,23.3,22.6,-0.0,0.6,11.4
1679395080,23.3,0.2,23.3,22.6,-0.0,0.6,11.4
1679395200,23.3,0.2,23.3,22.6,-0.0,0.5,11.4
1679395320,23.3,0.2,23.3,22.6,-0.0,0.5,11.4
1679395440,23.3,0.2,23.3,22.6,-0.0,0.6,11.4
1679395560,23.3,0.2,23.3,22.6,-0.0,0.5,11.4
1679395680,23.3,0.2,23.3,22.6,-0.0,0.5,11.3
1679395800,23.3,0.2,23.3,22.6,-0.0,0.5,11.3
1679395920,23.3,0.2,23.3,22.6,-0.0,0.5,11.3
1679396040,23.3,0.2,23.3,22.6,-0.0,0.5,11.3
1679396160,23.3,0.2,23.3,22.6,-0.0,0.5,11.3
1679396280,23.3,0.2,23.3,22.6,-0.0,0.5,11.3
1679396400,23.3,0.2,23.3,22.6,-0.0,0.5,11.3
1679396520,23.3,0.2,23.3,22.6,-0.0,0.6,11.3
1679396640,23.3,0.2,23.3,22.6,-0.0,0.6,11.3
1679396760,23.3,0.2,23.3,22.6,-0.0,0.5,11.3
1679396880,23.3,0.2,23.3,22.6,-0.0,0.5,11.3
1679397000,23.3,0.2,23.3,22.6,-0.0,0.5,11.3
1679397120,23.3,0.2,23.3,22.6,-0.0,0.5,11.3
1679397240,23.3,0.2,23.3,22.6,-0.0,0.5,11.3
1679397360,23.3,0.2,23.3,22.6,-0.0,0.6,11.3
1679397480,23.3,0.2,23.3,22.6,-0.0,0.6,11.3
1679397600,23.3,0.2,23.3,22.6,-0.0,0.5,11.3
1679397720,23.3,0.2,23.3,22.6,-0.0,0.5,11.2
1679397840,23.3,0.3,23.3,22.6,-0.0,0.5,11.2
1679397960,23.3,0.2,23.3,22.6,-0.0,0.5,11.2
1679398080,23.3,0.2,23.3,22.6,-0.0,0.5,11.2
1679398200,23.3,0.2,23.3,22.6,-0.0,0.5,11.2
1679398320,23.3,0.2,23.3,22.6,-0.0,0.5,11.2
1679398440,23.3,0.3,23.3,22.6,-0.0,0.5,11.2
1679398560,23.3,0.2,23.3,22.6,-0.0,0.6,11.2
1679398680,23.3,0.2,23.3,22.6,-0.0,0.5,11.2
1679398800,23.3,0.3,23.3,22.6,-0.0,0.5,11.2
1679398920,23.3,0.2,23.3,22.6,-0.0,0.5,11.2
1679399040,23.3,0.3,23.3,22.6,-0.0,0.5,11.2
1679399160,23.3,0.2,23.3,22.6,-0.0,0.5,11.2
1679399280,23.3,0.2,23.3,22.6,-0.0,0.5,11.2
1679399400,23.3,0.3,23.3,22.6,-0.0,0.6,11.2
1679399520,23.3,0.2,23.3,22.6,-0.0,0.6,11.2
1679399640,23.3,0.2,23.3,22.6,-0.0,0.5,11.1
1679399760,23.3,0.2,23.3,22.6,-0.0,0.5,11.1
1679399880,23.3,0.2,23.3,22.6,-0.0,0.5,11.1
1679400000,23.3,0.2,23.3,22.6,-0.0,0.5,11.1
1679400120,23.3,0.2,23.3,22.6,-0.0,0.5,11.1
1679400240,23.3,0.2,23.3,22.6,-0.0,0.5,11.1
1679400360,23.3,0.2,23.3,22.6,-0.0,0.6,11.1
1679400480,23.3,0.2,23.3,22.6,-0.0,0.5,11.1
1679400600,23.3,0.2,23.3,22.6,-0.0,0.5,11.1
1679400720,23.3,0.2,23.3,22.6,-0.0,0.5,11.1
1679400840,23.3,0.2,23.3,22.6,-0.0,0.5,11.1
1679400960,23.3,0.2,23.3,22.6,-0.0,0.5,11.1
1679401080,23.3,0.2,23.3,22.6,-0.0,0.5,11.1
1679401200,23.3,0.2,23.3,22.6,-0.0,0.5,11.1
1679401320,23.3,0.2,23.3,22.6,-0.0,0.5,11.1
1679401440,23.3,0.2,23.3,22.6,-0.0,0.5,11.1
1679401560,23.3,0.2,23.3,22.6,-0.0,0.6,11.1
1679401680,23.3,0.2,23.3,22.6,-0.0,0.5,11.1
1679401800,23.3,0.2,23.3,22.6,-0.0,0.6,11.0
1679401920,23.3,0.2,23.3,22.6,-0.0,0.5,11.0
1679402040,23.3,0.2,23.3,22.6,-0.0,0.5,11.0
1679402160,23.3,0.2,23.3,22.6,-0.0,0.5,11.0
1679402280,23.3,0.2,23.3,22.6,-0.0,0.5,11.0
1679402400,23.3,0.2,23.3,22.6,-0.0,0.6,11.0
1679402520,23.3,0.2,23.3,22.6,-0.0,0.6,11.0
1679402640,23.3,0.3,23.3,22.6,-0.0,0.6,11.0
1679402760,23.3,0.2,23.3,22.6,-0.0,0.5,11.0
1679402880,23.3,0.2,23.3,22.6,-0.0,0.5,11.0
1679403000,23.3,0.2,23.3,22.6,-0.0,0.6,11.0
1679403120,23.3,0.2,23.3,22.6,-0.0,0.5,11.0
1679403240,23.2,0.2,23.3,22.6,-0.0,0.5,11.0
1679403360,23.3,0.2,23.3,22.6,-0.0,0.6,11.0
1679403480,23.2,0.2,23.3,22.6,-0.0,0.5,11.0
1679403600,23.3,0.2,23.3,22.6,-0.0,0.6,11.0
1679403720,23.2,0.2,23.3,22.6,-0.0,0.5,11.0
1679403840,23.2,0.2,23.3,22.6,-0.0,0.5,11.0
1679403960,23.3,0.3,23.3,22.6,-0.0,0.5,11.0
1679404080,23.2,0.3,23.3,22.6,-0.0,0.5,11.0
1679404200,23.3,0.3,23.3,22.6,-0.0,0.5,11.0
1679404320,23.2,0.3,23.3,22.6,-0.0,0.5,11.0
1679404440,23.2,0.3,23.3,22.6,-0.0,0.5,10.9
1679404560,23.2,0.3,23.3,22.6,-0.0,0.5,10.9
1679404680,23.2,0.4,23.2,22.6,-0.0,0.5,10.9
1679404800,23.2,0.4,23.2,22.6,-0.0,0.5,10.9
1679404920,23.2,0.5,23.2,22.6,-0.0,0.5,10.9
1679405040,23.2,0.7,23.2,22.6,-0.0,0.5,10.9
1679405160,23.2,1.0,23.2,22.6,-0.0,0.5,10.9
1679405280,23.2,1.8,23.2,22.6,-0.0,0.5,10.9
1679405400,23.2,2.7,23.2,22.6,-0.0,0.6,10.9
1679405520,23.2,4.3,23.2,22.6,-0.0,0.6,10.9
1679405640,23.2,5.5,23.2,22.6,-0.0,0.5,10.9
1679405760,23.2,6.8,23.2,22.6,-0.0,0.5,10.9
1679405880,23.2,10.9,23.2,22.6,-0.0,0.5,10.9
1679406000,23.2,14.1,23.2,22.6,-0.0,0.5,10.9
1679406120,23.2,17.9,23.2,22.6,-0.0,0.5,10.9
1679406240,23.2,20.9,23.2,22.6,-0.0,0.5,10.9
1679406360,23.3,23.4,23.2,22.6,-0.0,0.6,10.9
1679406480,23.2,23.6,23.2,22.6,-0.0,0.6,10.9
1679406600,23.2,23.5,23.2,22.6,-0.0,0.6,10.9
1679406720,23.2,23.5,23.2,22.6,-0.0,0.5,10.9
1679406840,23.2,23.5,23.2,22.6,-0.0,0.5,10.8
1679406960,23.2,23.5,23.2,22.6,0.0,0.5,10.8
1679407080,23.2,23.5,23.2,22.6,-0.0,0.5,10.8
1679407200,23.2,23.6,23.2,22.6,0.0,0.5,10.8
1679407320,23.2,26.9,23.2,22.6,0.0,0.5,10.8
1679407440,23.2,27.7,23.2,22.6,-0.0,0.6,10.8
1679407560,23.2,26.8,23.2,22.6,0.0,0.6,10.8
1679407680,23.2,26.6,23.2,22.6,-0.0,0.5,10.8
1679407800,23.2,27.4,23.2,22.6,-0.0,0.5,10.8
1679407920,23.2,28.5,23.2,22.6,0.0,0.5,10.8
1679408040,23.3,29.1,23.2,22.6,0.0,0.5,10.8
1679408160,23.3,29.6,23.2,22.6,0.1,0.5,10.8
1679408280,23.2,29.3,23.2,22.6,0.0,0.5,10.8
1679408400,23.3,29.6,23.2,22.6,0.1,0.5,10.8
1679408520,23.2,28.6,23.2,22.6,0.0,0.5,10.8
1679408640,23.2,28.7,23.2,22.6,0.0,0.5,10.8
1679408760,23.3,29.7,23.2,22.6,0.1,0.5,10.8
1679408880,23.3,29.6,23.2,22.6,0.1,0.5,10.8
1679409000,23.3,29.6,23.2,22.6,0.1,0.5,10.8
1679409120,23.3,30.1,23.2,22.6,0.1,0.5,10.8
1679409240,23.3,30.3,23.3,22.6,0.1,0.5,10.8
1679409360,23.3,29.8,23.2,22.6,0.1,0.5,10.8
1679409480,23.3,30.0,23.2,22.6,0.1,0.5,10.8
1679409600,23.3,30.2,23.2,22.6,0.1,0.5,10.8
1679409720,23.3,30.1,23.3,22.6,0.1,0.5,10.8
1679409840,23.3,30.2,23.3,22.6,0.2,0.5,10.8
1679409960,23.3,30.4,23.3,22.6,0.2,0.5,10.8
1679410080,23.3,30.9,23.3,22.6,0.2,0.5,10.8
1679410200,23.3,30.7,23.3,22.6,0.2,0.5,10.8
1679410320,23.3,31.0,23.3,22.6,0.2,0.5,10.8
1679410440,23.3,30.5,23.3,22.6,0.1,0.5,10.8
1679410560,23.3,30.2,23.3,22.6,0.1,0.5,10.8
1679410680,23.3,30.7,23.3,22.6,0.2,0.5,10.7
1679410800,23.3,30.8,23.3,22.6,0.2,0.5,10.7
1679410920,23.3,30.6,23.3,22.6,0.2,0.5,10.7
1679411040,23.3,30.8,23.3,22.6,0.2,0.5,10.7
1679411160,23.3,30.8,23.3,22.6,0.2,0.5,10.7
1679411280,23.3,30.8,23.3,22.6,0.3,0.5,10.7
1679411400,23.3,31.2,23.3,22.6,0.3,0.5,10.7
1679411520,23.3,31.1,23.3,22.6,0.2,0.5,10.7
1679411640,23.3,30.9,23.3,22.6,0.2,0.5,10.7
1679411760,23.3,31.0,23.3,22.6,0.2,0.5,10.7
1679411880,23.3,31.2,23.3,22.6,0.3,0.5,10.7
1679412000,23.3,30.9,23.3,22.6,0.2,0.5,10.7
1679412120,23.3,30.9,23.3,22.6,0.2,0.5,10.7
1679412240,23.3,31.2,23.3,22.6,0.3,0.5,10.7
1679412360,23.4,34.3,23.3,22.6,0.3,0.5,10.7
1679412480,23.4,34.3,23.3,22.6,0.3,0.6,10.7
1679412600,23.3,31.1,23.3,22.6,0.2,0.6,10.7
1679412720,23.3,30.5,23.3,22.6,0.2,0.5,10.7
1679412840,23.3,30.1,23.3,22.6,0.2,0.5,10.7
1679412960,23.3,30.6,23.3,22.6,0.2,0.5,10.7
1679413080,23.3,30.4,23.3,22.6,0.1,0.5,10.7
1679413200,23.3,30.2,23.3,22.6,0.1,0.5,10.7
1679413320,23.3,30.2,23.3,22.6,0.1,0.5,10.7
1679413440,23.3,30.5,23.3,22.6,0.1,0.5,10.7
1679413560,23.3,30.8,23.3,22.6,0.2,0.6,10.7
1679413680,23.3,30.8,23.3,22.6,0.2,0.6,10.7
1679413800,23.3,30.8,23.3,22.6,0.2,0.6,10.7
1679413920,23.3,31.1,23.3,22.6,0.3,0.5,10.7
1679414040,23.3,31.1,23.3,22.6,0.3,0.6,10.7
1679414160,23.3,34.8,23.3,22.6,0.4,0.6,10.7
1679414280,23.3,31.0,23.3,22.6,0.3,0.5,10.7
1679414400,23.3,30.7,23.3,22.6,0.1,0.5,10.7
1679414520,23.3,30.3,23.3,22.6,0.1,0.6,10.7
1679414640,23.3,30.2,23.3,22.6,0.2,0.5,10.7
1679414760,23.3,30.6,23.3,22.6,0.3,0.5,10.7
1679414880,23.4,31.4,23.3,22.6,0.4,0.5,10.7
1679415000,23.3,30.9,23.3,22.6,0.1,0.5,10.7
1679415120,23.3,31.1,23.3,22.6,0.2,0.5,10.7
1679415240,23.3,30.9,23.3,22.6,0.2,0.5,10.7
1679415360,23.4,34.0,23.3,22.6,0.4,0.5,10.6
1679415480,23.3,34.0,23.3,22.6,0.3,0.6,10.6
1679415600,23.3,31.1,23.3,22.6,0.3,0.6,10.6
1679415720,23.4,35.3,23.4,22.6,0.6,0.5,10.6
1679415840,23.5,37.2,23.4,22.6,0.7,0.5,10.6
1679415960,23.4,37.2,23.4,22.6,0.5,0.5,10.6
1679416080,23.5,36.4,23.4,22.6,0.6,0.5,10.6
1679416200,23.5,36.7,23.4,22.6,0.5,0.5,10.6
1679416320,23.5,36.7,23.4,22.6,0.5,0.5,10.6
1679416440,23.4,35.8,23.4,22.6,0.5,0.5,10.6
1679416560,23.4,34.8,23.4,22.6,0.4,0.5,10.6
1679416680,23.5,34.8,23.5,22.6,0.6,0.5,10.6
1679416800,23.5,38.6,23.5,22.6,0.7,0.5,10.6
1679416920,23.5,38.6,23.5,22.6,0.7,0.5,10.6
1679417040,23.5,37.5,23.5,22.6,0.6,0.5,10.6
1679417160,23.6,37.9,23.5,22.6,0.7,0.5,10.6
1679417280,23.5,37.9,23.5,22.6,0.6,0.5,10.6
1679417400,23.6,38.6,23.5,22.6,0.7,0.5,10.6
1679417520,23.6,37.7,23.6,22.6,0.7,0.5,10.6
1679417640,23.6,37.8,23.5,22.6,0.6,0.5,10.6
1679417760,23.6,36.8,23.6,22.6,0.7,0.5,10.6
1679417880,23.6,37.2,23.5,22.6,0.6,0.5,10.6
1679418000,23.6,37.2,23.6,22.6,0.7,0.5,10.6
1679418120,23.6,38.1,23.6,22.6,0.6,0.5,10.6
1679418240,23.6,36.7,23.6,22.6,0.7,0.5,10.6
1679418360,23.6,36.7,23.6,22.6,0.7,0.5,10.6
1679418480,23.7,37.7,23.6,22.6,0.8,0.5,10.6
1679418600,23.7,39.0,23.7,22.6,1.1,0.5,10.6
1679418720,23.8,39.0,23.8,22.6,1.3,0.5,10.6
1679418840,23.9,38.2,23.8,22.6,1.5,0.5,10.6
1679418960,23.8,38.6,23.8,22.6,1.0,0.5,10.6
1679419080,23.9,38.6,23.8,22.6,1.1,0.5,10.6
1679419200,23.9,38.4,23.9,22.6,1.4,0.5,10.6
1679419320,23.9,39.2,23.9,22.6,1.5,1.2,10.6
1679419440,23.9,39.2,23.9,22.6,1.5,1.2,10.6
1679419560,23.8,39.2,23.8,22.6,1.1,1.2,10.6
1679419680,23.8,38.6,23.8,22.6,1.2,1.2,10.6
1679419800,24.1,38.6,24.0,22.6,2.7,1.4,10.6
1679419920,24.0,39.8,24.0,22.6,2.3,1.5,10.6
1679420040,24.0,39.0,24.0,22.6,2.0,1.5,10.6
1679420160,24.0,39.0,24.0,22.6,1.8,1.5,10.6
1679420280,24.2,39.3,24.2,22.6,2.9,1.8,10.6
1679420400,24.1,38.5,24.1,22.6,2.5,2.0,10.6
1679420520,24.2,38.5,24.2,22.6,3.0,2.0,10.6
1679420640,24.2,39.4,24.2,22.6,2.7,2.0,10.6
1679420760,24.1,39.3,24.1,22.6,2.1,2.0,10.6
1679420880,24.3,39.3,24.3,22.6,3.1,2.0,10.6
1679421000,24.3,39.3,24.3,22.6,2.7,2.0,10.6
1679421120,24.4,39.4,24.3,22.6,2.9,2.0,10.6
1679421240,24.4,39.4,24.4,22.6,2.9,2.0,10.6
1679421360,24.5,38.9,24.4,22.6,3.4,2.2,10.6
1679421480,24.3,38.9,24.2,22.6,2.3,2.3,10.6
1679421600,24.1,37.4,24.1,22.6,1.9,2.3,10.6
1679421720,24.0,39.0,24.0,22.6,1.7,2.3,10.6
1679421840,24.0,39.0,24.0,22.6,2.1,2.3,10.6
1679421960,24.2,38.9,24.1,22.6,2.9,2.3,10.6
1679422080,24.6,40.3,24.6,22.6,4.9,2.3,10.6
1679422200,23.9,40.3,23.9,22.6,1.4,3.2,10.6
1679422320,23.9,38.8,23.8,22.6,1.7,2.3,10.6
1679422440,23.9,38.8,23.9,22.6,1.9,2.3,10.6
1679422560,24.1,38.8,24.1,22.6,2.9,2.3,10.6
1679422680,24.3,39.7,24.2,22.6,3.7,2.3,10.6
1679422800,24.4,40.1,24.3,22.6,3.3,2.3,10.6
1679422920,24.5,40.1,24.5,22.6,4.1,2.5,10.6
1679423040,24.5,40.5,24.5,22.6,4.2,2.9,10.6
1679423160,24.4,39.8,24.3,22.6,4.1,3.5,10.6
1679423280,24.6,39.7,24.6,22.6,5.4,3.5,10.6
1679423400,24.4,40.6,24.3,22.6,3.9,4.1,10.6
1679423520,24.2,38.2,24.1,22.6,3.8,4.7,10.6
1679423640,24.1,38.2,24.0,22.6,4.2,4.8,10.6
1679423760,24.2,40.2,24.2,22.6,5.1,4.7,10.6
1679423880,24.3,39.6,24.2,22.6,4.3,3.5,10.6
1679424000,24.1,39.6,24.1,22.6,3.4,3.5,10.6
1679424120,24.8,40.1,24.7,22.6,6.6,3.4,10.5
1679424240,24.9,40.4,24.9,22.6,7.8,4.5,10.5
1679424360,24.4,40.4,24.3,22.6,4.2,4.7,10.6
1679424480,24.7,39.6,24.7,22.6,6.2,4.6,10.5
1679424600,24.6,40.4,24.6,22.6,5.1,4.7,10.6
1679424720,24.5,40.4,24.5,22.6,4.8,4.6,10.6
1679424840,24.3,39.8,24.2,22.6,3.9,4.7,10.6
1679424960,24.3,39.7,24.2,22.6,4.3,4.7,10.6
1679425080,24.2,39.7,24.2,22.6,4.4,4.7,10.6
1679425200,24.4,40.2,24.4,22.6,5.3,4.7,10.6
1679425320,24.0,39.5,24.0,22.6,3.4,4.8,10.6
1679425440,24.1,39.5,24.0,22.6,3.0,3.6,10.6
1679425560,24.2,39.1,24.1,22.6,4.0,3.5,10.6
1679425680,24.9,40.7,24.9,22.6,7.1,4.0,10.6
1679425800,24.4,40.7,24.4,22.6,4.1,4.2,10.6
1679425920,24.0,39.2,24.0,22.6,2.6,4.6,10.6
1679426040,23.9,37.2,23.9,22.6,1.7,3.6,10.6
1679426160,24.2,37.2,24.1,22.6,2.6,2.3,10.6
1679426280,24.2,39.1,24.2,22.6,2.7,2.3,10.6
1679426400,24.6,38.5,24.5,22.6,5.1,3.9,10.6
1679426520,24.5,38.6,24.5,22.6,5.3,4.1,10.6
1679426640,24.0,40.4,24.0,22.6,2.7,4.8,10.6
1679426760,24.1,39.7,24.1,22.6,3.1,3.6,10.6
1679426880,24.2,39.7,24.1,22.6,3.5,4.1,10.6
1679427000,24.1,39.2,24.0,22.6,4.1,4.7,10.6
1679427120,24.4,39.3,24.4,22.6,5.6,4.7,10.6
1679427240,24.0,39.3,24.0,22.6,3.6,4.8,10.6
1679427360,24.2,40.0,24.1,22.6,5.0,4.8,10.6
1679427480,25.3,40.0,25.3,22.6,10.7,4.6,10.6
1679427600,24.8,40.0,24.7,22.6,5.7,4.6,10.6
1679427720,25.6,38.5,25.6,22.6,12.5,4.4,10.6
1679427840,25.0,38.1,24.9,22.6,5.8,4.5,10.6
1679427960,25.2,38.1,25.2,22.6,7.9,4.2,10.6
1679428080,24.7,38.0,24.7,22.6,4.3,4.6,10.6
1679428200,25.0,39.8,24.9,22.6,6.7,4.6,10.6
1679428320,25.0,39.8,25.0,22.6,6.1,4.6,10.6
1679428440,24.8,39.8,24.8,22.6,5.4,4.6,10.6
1679428560,24.8,37.4,24.8,22.6,5.4,4.5,10.6
1679428680,25.1,37.4,25.1,22.6,4.8,4.6,10.6
1679428800,25.3,38.4,25.2,22.6,4.9,4.5,10.6
1679428920,29.5,39.6,29.5,22.6,26.7,3.7,10.6
1679429040,25.4,39.6,25.4,22.6,7.6,4.5,10.6
1679429160,29.7,43.3,29.7,22.6,18.9,3.4,10.7
1679429280,26.1,41.4,26.1,22.6,5.6,3.9,10.6
1679429400,26.0,41.6,26.0,22.6,8.4,4.4,10.7
1679429520,25.8,40.8,25.8,22.6,5.7,4.4,10.7
1679429640,27.5,39.2,27.5,22.6,13.1,3.7,10.7
1679429760,26.1,39.4,26.0,22.6,10.5,4.4,10.7
1679429880,25.6,39.4,25.5,22.6,6.5,4.5,10.7
1679430000,26.2,39.2,26.1,22.6,11.1,4.3,10.7
1679430120,25.9,39.2,25.9,22.6,7.6,4.4,10.7
1679430240,26.4,39.2,26.4,22.6,9.9,4.0,10.8
1679430360,25.9,39.4,25.8,22.6,6.1,4.5,10.7
1679430480,28.1,40.6,28.1,22.6,19.5,4.1,10.8
1679430600,26.1,40.2,26.0,22.6,8.1,4.4,10.7
1679430720,29.7,43.4,29.7,22.6,19.0,3.4,10.8
1679430840,26.8,38.5,26.8,22.6,10.7,4.3,10.8
1679430960,29.7,41.7,29.7,22.6,19.3,3.5,10.8
1679431080,26.0,37.7,26.0,22.6,5.2,4.0,10.8
1679431200,26.2,37.5,26.1,22.6,7.8,4.4,10.9
1679431320,29.8,42.9,29.8,22.6,23.1,3.8,10.9
1679431440,26.6,38.9,26.6,22.6,7.5,4.1,10.8
1679431560,26.3,38.9,26.3,22.6,8.0,4.4,10.9
1679431680,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1679431800,26.8,39.1,26.8,22.6,10.6,3.9,10.9
1679431920,26.4,39.7,26.3,22.6,8.3,4.4,10.9
1679432040,26.7,39.2,26.6,22.6,10.5,4.1,10.9
1679432160,26.7,39.2,26.7,22.6,9.8,4.0,10.9
1679432280,26.7,39.6,26.6,22.6,10.5,4.3,11.0
1679432400,26.7,39.6,26.6,22.6,8.5,4.0,11.0
1679432520,26.3,39.6,26.3,22.6,7.5,3.9,11.0
1679432640,26.6,39.9,26.5,22.6,9.6,4.3,11.0
1679432760,29.8,42.1,29.8,22.6,21.8,3.9,11.0
1679432880,29.7,42.2,29.7,22.6,19.4,3.5,11.0
1679433000,29.7,41.5,29.7,22.6,19.6,3.5,11.1
1679433120,27.7,39.9,27.7,22.6,14.5,3.8,11.1
1679433240,29.8,38.7,29.8,22.6,22.4,3.4,11.1
1679433360,27.1,39.8,27.1,22.6,9.1,3.9,11.1
1679433480,26.7,38.5,26.6,22.6,8.4,3.9,11.1
1679433600,26.8,38.5,26.8,22.6,9.6,4.3,11.1
1679433720,27.0,39.1,27.0,22.6,11.2,3.8,11.2
1679433840,27.8,40.0,27.8,22.6,16.7,4.1,11.2
1679433960,27.4,40.0,27.4,22.6,12.6,4.0,11.2
1679434080,27.0,38.8,27.0,22.6,10.7,3.8,11.2
1679434200,26.7,39.2,26.7,22.6,8.5,4.3,11.3
1679434320,26.3,39.3,26.2,22.6,5.4,4.4,11.2
1679434440,26.2,38.5,26.2,22.6,6.2,4.3,11.2
1679434560,26.5,38.6,26.5,22.6,8.8,4.3,11.3
1679434680,26.6,38.6,26.6,22.6,8.8,3.8,11.3
1679434800,26.5,38.8,26.5,22.6,8.1,4.0,11.3
1679434920,26.4,39.8,26.4,22.6,7.1,3.9,11.3
1679435040,26.2,39.7,26.2,22.6,5.8,4.0,11.3
1679435160,26.1,37.2,26.0,22.6,4.9,4.3,11.3
1679435280,26.2,37.2,26.2,22.6,5.9,3.9,11.4
1679435400,26.1,38.5,26.1,22.6,5.7,4.4,11.3
1679435520,26.0,37.8,26.0,22.6,5.1,4.4,11.3
1679435640,26.0,37.8,25.9,22.6,4.5,4.4,11.3
1679435760,26.0,37.2,26.0,22.6,5.0,4.4,11.3
1679435880,26.1,37.2,26.1,22.6,5.8,4.0,11.4
1679436000,26.1,39.3,26.1,22.6,5.8,4.4,11.3
1679436120,26.1,38.4,26.0,22.6,5.4,3.9,11.3
1679436240,26.0,38.4,25.9,22.6,4.5,4.1,11.3
1679436360,25.7,36.2,25.7,22.6,2.7,4.5,11.4
1679436480,25.7,39.2,25.7,22.6,2.7,4.5,11.4
1679436600,25.6,38.7,25.5,22.6,1.8,4.5,11.4
1679436720,25.5,38.7,25.5,22.6,1.5,4.5,11.4
1679436840,25.5,38.7,25.5,22.6,2.2,4.5,11.4
1679436960,26.0,38.6,25.9,22.6,6.7,4.4,11.3
1679437080,26.2,39.5,26.2,22.6,7.6,3.9,11.4
1679437200,26.0,39.5,26.0,22.6,5.9,4.4,11.3
1679437320,25.8,39.9,25.8,22.6,4.3,4.5,11.4
1679437440,25.6,38.9,25.6,22.6,2.7,4.4,11.4
1679437560,25.6,38.9,25.6,22.6,3.0,4.4,11.4
1679437680,25.6,39.8,25.6,22.6,3.1,4.5,11.4
1679437800,25.8,40.0,25.8,22.6,5.4,4.5,11.3
1679437920,25.8,40.0,25.8,22.6,5.7,4.5,11.3
1679438040,25.9,39.8,25.8,22.6,5.4,4.5,11.3
1679438160,25.9,39.0,25.9,22.6,5.9,4.4,11.3
1679438280,26.0,39.0,25.9,22.6,5.8,4.4,11.3
1679438400,25.8,39.9,25.8,22.6,4.6,4.1,11.3
1679438520,25.7,39.8,25.7,22.6,3.6,4.4,11.3
1679438640,25.7,39.9,25.7,22.6,4.4,4.5,11.3
1679438760,25.7,39.8,25.6,22.6,4.1,4.5,11.3
1679438880,25.8,39.8,25.7,22.6,5.3,4.4,11.3
1679439000,26.0,39.9,25.9,22.6,6.2,4.4,11.3
1679439120,25.8,39.9,25.7,22.6,4.0,4.3,11.3
1679439240,25.8,40.0,25.8,22.6,5.8,4.4,11.3
1679439360,25.9,38.9,25.9,22.6,5.8,4.5,11.3
1679439480,25.9,38.9,25.8,22.6,5.4,4.4,11.3
1679439600,25.6,40.4,25.5,22.6,2.3,4.3,11.4
1679439720,25.5,38.7,25.5,22.6,2.5,4.5,11.4
1679439840,25.7,38.8,25.6,22.6,4.8,4.5,11.3
1679439960,25.6,37.7,25.6,22.6,3.6,4.5,11.3
1679440080,25.4,36.9,25.4,22.6,2.2,4.5,11.4
1679440200,25.6,36.9,25.5,22.6,4.0,4.5,11.3
1679440320,25.5,39.2,25.4,22.6,2.9,4.5,11.4
1679440440,25.5,39.2,25.5,22.6,3.2,4.1,11.4
1679440560,25.3,36.8,25.3,22.6,2.0,4.5,11.4
1679440680,25.4,38.8,25.3,22.6,2.5,4.5,11.4
1679440800,25.4,38.8,25.3,22.6,2.9,4.5,11.4
1679440920,25.5,38.0,25.4,22.6,4.3,4.5,11.3
1679441040,25.5,39.7,25.4,22.6,3.7,4.5,11.4
1679441160,25.5,39.7,25.5,22.6,3.8,4.5,11.4
1679441280,25.5,40.2,25.5,22.6,4.1,4.5,11.4
1679441400,25.4,39.5,25.4,22.6,3.1,4.2,11.4
1679441520,25.3,39.6,25.3,22.6,2.9,4.6,11.4
1679441640,25.2,39.1,25.1,22.6,1.4,4.6,11.4
1679441760,25.1,38.2,25.0,22.6,1.2,4.5,11.4
1679441880,25.0,38.2,25.0,22.6,1.3,4.5,11.4
1679442000,25.1,39.2,25.0,22.6,2.0,4.6,11.4
1679442120,25.0,38.7,25.0,22.6,1.6,4.6,11.4
1679442240,25.0,38.7,25.0,22.6,1.6,4.2,11.4
1679442360,24.9,38.9,24.9,22.6,1.3,4.6,11.3
1679442480,25.0,36.9,25.0,22.6,1.9,4.4,11.4
1679442600,24.9,36.9,24.9,22.6,1.4,4.6,11.4
1679442720,24.8,38.1,24.8,22.6,1.1,4.6,11.4
1679442840,24.8,38.5,24.8,22.6,1.2,4.6,11.3
1679442960,24.8,38.5,24.7,22.6,1.1,4.6,11.3
1679443080,24.8,38.0,24.7,22.6,1.5,4.7,11.4
1679443200,24.7,38.5,24.7,22.6,1.2,4.7,11.3
1679443320,24.7,38.5,24.6,22.6,0.8,4.6,11.3
1679443440,24.7,38.8,24.6,22.6,0.9,4.6,11.3
1679443560,24.6,38.3,24.6,22.6,1.1,4.6,11.3
1679443680,24.6,38.3,24.6,22.6,1.3,4.6,11.3
1679443800,24.6,38.4,24.5,22.6,0.9,4.7,11.3
1679443920,24.5,38.4,24.5,22.6,0.9,4.7,11.3
1679444040,24.5,38.7,24.5,22.6,0.6,4.6,11.3
1679444160,24.5,37.7,24.4,22.6,0.5,4.6,11.3
1679444280,24.4,37.7,24.4,22.6,0.5,4.7,11.3
1679444400,24.4,36.6,24.4,22.6,0.3,4.7,11.3
1679444520,24.4,37.2,24.4,22.6,0.6,4.7,11.3
1679444640,24.4,37.2,24.3,22.6,0.6,4.7,11.3
1679444760,24.4,37.9,24.3,22.6,0.5,4.7,11.3
1679444880,24.3,36.8,24.3,22.6,0.7,4.7,11.3
1679445000,24.3,36.8,24.3,22.6,0.5,4.7,11.3
1679445120,24.3,35.8,24.2,22.6,0.6,4.7,11.3
1679445240,24.3,38.9,24.3,22.6,1.2,4.7,11.3
1679445360,24.2,38.2,24.2,22.6,0.4,4.7,11.3
1679445480,24.2,37.2,24.2,22.6,0.6,4.7,11.3
1679445600,24.2,37.2,24.1,22.6,0.3,4.7,11.3
1679445720,24.2,31.3,24.1,22.6,0.2,4.7,11.3
1679445840,24.1,31.0,24.1,22.6,0.3,4.7,11.3
1679445960,24.1,30.3,24.1,22.6,0.3,4.7,11.3
1679446080,24.1,36.5,24.1,22.6,0.5,4.8,11.3
1679446200,24.1,36.5,24.0,22.6,0.3,4.7,11.3
1679446320,24.1,36.0,24.0,22.6,0.4,4.8,11.3
1679446440,24.0,36.7,24.0,22.6,0.6,4.7,11.3
1679446560,24.1,31.3,24.0,22.6,0.3,3.5,11.3
1679446680,24.1,30.7,24.0,22.6,0.1,3.5,11.3
1679446800,24.1,30.0,24.0,22.6,0.1,3.5,11.3
1679446920,24.0,29.8,24.0,22.6,0.1,3.5,11.2
1679447040,24.0,29.2,24.0,22.6,0.0,3.6,11.2
1679447160,24.0,29.5,24.0,22.6,0.1,3.6,11.2
1679447280,24.0,30.1,24.0,22.6,0.1,3.5,11.2
1679447400,24.0,29.8,23.9,22.6,0.1,3.6,11.2
1679447520,23.9,29.7,23.9,22.6,0.1,3.6,11.2
1679447645,23.9,29.1,23.9,22.6,0.0,3.6,11.2
1679447760,23.9,28.8,23.9,22.6,0.0,3.6,11.2
1679447880,23.9,29.0,23.8,22.6,0.0,3.6,11.2
1679448000,23.9,29.1,23.8,22.6,0.0,3.5,11.2
1679448120,24.0,28.9,23.9,22.6,0.0,2.3,11.2
1679448240,24.0,29.2,23.9,22.6,0.0,2.3,11.2
1679448360,24.0,29.8,23.9,22.6,0.1,2.4,11.2
1679448480,23.9,28.9,23.9,22.6,0.0,2.3,11.2
1679448600,23.9,28.8,23.9,22.6,0.0,2.3,11.2
1679448720,23.9,28.5,23.9,22.6,0.0,2.4,11.2
1679448840,23.9,28.5,23.9,22.6,0.0,2.3,11.2
1679448960,23.9,29.3,23.9,22.6,0.1,2.3,11.2
1679449080,23.9,29.5,23.9,22.6,0.0,2.3,11.2
1679449200,23.9,29.3,23.9,22.6,0.0,2.3,11.2
1679449320,23.9,29.3,23.8,22.6,0.0,2.3,11.2
1679449440,23.9,28.6,23.8,22.6,0.0,2.3,11.2
1679449560,23.8,28.8,23.8,22.6,0.1,2.4,11.1
1679449680,23.8,29.3,23.8,22.6,0.0,2.3,11.1
1679449800,23.8,28.9,23.8,22.6,0.0,2.3,11.1
1679449920,23.8,28.0,23.8,22.6,-0.0,2.4,11.1
1679450040,23.8,27.5,23.8,22.6,-0.0,2.4,11.1
1679450160,23.8,26.5,23.7,22.6,-0.0,2.4,11.1
1679450280,23.7,26.2,23.7,22.6,-0.0,2.4,11.1
1679450400,23.7,24.7,23.7,22.6,-0.0,2.0,11.1
1679450520,23.7,24.0,23.7,22.6,-0.0,2.0,11.1
1679450640,23.7,24.0,23.7,22.6,-0.0,2.1,11.1
1679450760,23.7,24.0,23.7,22.6,-0.0,2.1,11.1
1679450880,23.6,24.0,23.6,22.6,-0.0,2.1,11.1
1679451000,23.6,23.9,23.6,22.6,-0.0,2.1,11.1
1679451120,23.6,23.9,23.6,22.6,-0.0,1.8,11.1
1679451240,23.6,23.9,23.6,22.6,-0.0,1.8,11.1
1679451360,23.6,22.5,23.6,22.6,-0.0,1.8,11.1
1679451480,23.6,18.6,23.6,22.6,-0.0,1.8,11.1
1679451600,23.6,15.8,23.6,22.6,-0.0,1.7,11.1
1679451720,23.6,12.7,23.6,22.6,-0.0,1.8,11.1
1679451840,23.6,11.4,23.5,22.6,-0.0,1.8,11.1
1679451960,23.5,9.4,23.5,22.6,-0.0,1.7,11.1
1679452080,23.5,7.4,23.5,22.6,-0.0,1.8,11.1
1679452200,23.5,5.2,23.5,22.6,-0.0,1.7,11.0
1679452320,23.5,4.0,23.5,22.6,-0.0,1.7,11.0
1679452440,23.5,2.7,23.5,22.6,-0.0,1.7,11.0
1679452560,23.5,1.5,23.5,22.6,-0.0,1.7,11.0
1679452680,23.5,1.1,23.5,22.6,-0.0,1.7,11.0
1679452800,23.5,0.6,23.5,22.6,-0.0,1.7,11.0
1679452920,23.5,0.6,23.5,22.6,-0.0,1.7,11.0
1679453040,23.5,0.5,23.5,22.6,-0.0,1.7,11.0
1679453160,23.4,0.5,23.4,22.6,-0.0,1.7,11.0
1679453280,23.4,0.4,23.4,22.6,-0.0,1.8,11.0
1679453400,23.4,0.3,23.4,22.6,-0.0,1.7,11.0
1679453520,23.4,0.3,23.4,22.6,-0.0,1.5,11.0
1679453640,23.5,0.3,23.5,22.6,-0.0,1.5,11.0
1679453760,23.4,0.3,23.5,22.6,-0.0,1.5,11.0
1679453880,23.4,0.3,23.4,22.6,-0.0,1.5,11.0
1679454000,23.4,0.3,23.4,22.6,-0.0,1.5,11.0
1679454120,23.4,0.3,23.4,22.6,-0.0,1.5,10.9
1679454240,23.4,0.3,23.4,22.6,-0.0,1.5,10.9
1679454360,23.4,0.3,23.4,22.6,-0.0,1.5,10.9
1679454480,23.4,0.3,23.4,22.6,-0.0,1.5,10.9
1679454600,23.4,0.3,23.4,22.6,-0.0,1.5,10.9
1679454720,23.4,0.3,23.4,22.6,-0.0,1.5,10.9
1679454840,23.4,0.3,23.4,22.6,-0.0,1.5,10.9
1679454960,23.4,0.3,23.4,22.6,-0.0,1.5,10.9
1679455080,23.4,0.3,23.4,22.6,-0.0,1.5,10.9
1679455200,23.4,0.3,23.4,22.6,-0.0,1.5,10.9
1679455320,23.4,0.3,23.4,22.6,-0.0,1.5,10.9
1679455440,23.3,0.3,23.4,22.6,-0.0,1.5,10.9
1679455560,23.3,0.2,23.3,22.6,-0.0,1.5,10.9
1679455680,23.3,0.2,23.3,22.6,-0.0,1.5,10.9
1679455800,23.3,0.3,23.3,22.6,-0.0,1.5,10.9
1679455920,23.3,0.3,23.3,22.6,-0.0,1.5,10.9
1679456040,23.3,0.2,23.3,22.6,-0.0,1.5,10.8
1679456160,23.3,0.2,23.3,22.6,-0.0,1.2,10.8
1679456280,23.4,0.3,23.4,22.6,-0.0,1.2,10.8
1679456400,23.3,0.2,23.3,22.6,-0.0,1.2,10.8
1679456520,23.3,0.2,23.3,22.6,-0.0,1.2,10.8
1679456640,23.3,0.3,23.3,22.6,-0.0,1.2,10.8
1679456760,23.3,0.3,23.3,22.6,-0.0,1.2,10.8
1679456880,23.3,0.3,23.3,22.6,-0.0,1.2,10.8
1679457000,23.3,0.2,23.3,22.6,-0.0,1.2,10.8
1679457120,23.3,0.2,23.3,22.6,-0.0,1.2,10.8
1679457240,23.3,0.3,23.3,22.6,-0.0,1.2,10.8
1679457360,23.3,0.2,23.3,22.6,-0.0,1.2,10.8
1679457480,23.3,0.2,23.3,22.6,-0.0,1.2,10.8
1679457600,23.3,0.2,23.3,22.6,-0.0,1.2,10.8
1679457720,23.3,0.3,23.3,22.6,-0.0,1.2,10.8
1679457840,23.3,0.3,23.3,22.6,-0.0,1.2,10.8
1679457960,23.3,0.2,23.3,22.6,-0.0,1.2,10.8
1679458080,23.3,0.2,23.3,22.6,-0.0,1.2,10.8
1679458200,23.3,0.3,23.3,22.6,-0.0,1.2,10.8
1679458320,23.3,0.3,23.3,22.6,-0.0,1.2,10.8
1679458440,23.3,0.3,23.3,22.6,-0.0,1.2,10.8
1679458560,23.3,0.3,23.3,22.6,-0.0,1.3,10.8
1679458680,23.3,0.3,23.3,22.6,-0.0,1.2,10.8
1679458800,23.2,0.3,23.3,22.6,-0.0,1.2,10.8
1679458920,23.2,0.2,23.2,22.6,-0.0,1.2,10.8
1679459040,23.2,0.3,23.2,22.6,-0.0,1.2,10.8
1679459160,23.2,0.3,23.2,22.6,-0.0,1.2,10.8
1679459280,23.2,0.3,23.2,22.6,-0.0,1.2,10.8
1679459400,23.2,0.3,23.2,22.6,-0.0,1.2,10.8
1679459520,23.2,0.3,23.2,22.6,-0.0,1.2,10.8
1679459640,23.2,0.3,23.2,22.6,-0.0,1.2,10.8
1679459760,23.2,0.2,23.2,22.6,-0.0,1.2,10.8
1679459880,23.3,0.3,23.3,22.6,-0.0,0.6,10.8
1679460000,23.3,0.3,23.3,22.6,-0.0,0.5,10.8
1679460120,23.4,0.3,23.4,22.6,-0.0,0.5,10.8
1679460240,23.4,0.2,23.4,22.6,-0.0,0.5,10.8
1679460360,23.4,0.3,23.4,22.6,-0.0,0.6,10.7
1679460480,23.4,0.3,23.4,22.6,-0.0,0.6,10.7
1679460600,23.4,0.3,23.4,22.6,-0.0,0.5,10.7
1679460720,23.4,0.3,23.4,22.6,-0.0,0.5,10.7
1679460840,23.4,0.3,23.4,22.6,-0.0,0.5,10.7
1679460960,23.4,0.3,23.4,22.6,-0.0,0.5,10.7
1679461080,23.4,0.3,23.4,22.6,-0.0,0.5,10.7
1679461200,23.4,0.3,23.4,22.6,-0.0,0.5,10.7
1679461320,23.4,0.3,23.4,22.6,-0.0,0.5,10.7
1679461440,23.4,0.3,23.4,22.6,-0.0,0.5,10.7
1679461560,23.4,0.3,23.4,22.6,-0.0,0.5,10.7
1679461680,23.4,0.3,23.4,22.6,-0.0,0.5,10.7
1679461800,23.4,0.3,23.4,22.6,-0.0,0.5,10.7
1679461920,23.4,0.3,23.4,22.6,-0.0,0.5,10.7
1679462040,23.4,0.3,23.4,22.6,-0.0,0.5,10.7
1679462160,23.4,0.3,23.4,22.6,-0.0,0.5,10.7
1679462280,23.4,0.3,23.4,22.6,-0.0,0.6,10.7
1679462400,23.4,0.3,23.4,22.6,-0.0,0.6,10.7
1679462520,23.4,0.3,23.4,22.6,-0.0,0.5,10.7
1679462640,23.3,0.3,23.4,22.6,-0.0,0.5,10.7
1679462760,23.4,0.3,23.4,22.6,-0.0,0.5,10.7
1679462880,23.3,0.3,23.4,22.6,-0.0,0.5,10.6
1679463000,23.3,0.3,23.4,22.6,-0.0,0.5,10.6
1679463120,23.3,0.3,23.3,22.6,-0.0,0.5,10.6
1679463240,23.3,0.3,23.4,22.6,-0.0,0.5,10.6
1679463360,23.3,0.3,23.3,22.6,-0.0,0.5,10.6
1679463480,23.3,0.3,23.3,22.6,-0.0,0.5,10.6
1679463600,23.3,0.3,23.3,22.6,-0.0,0.5,10.6
1679463720,23.3,0.3,23.3,22.6,-0.0,0.5,10.6
1679463840,23.3,0.3,23.3,22.6,-0.0,0.6,10.6
1679463960,23.3,0.3,23.3,22.6,-0.0,0.5,10.6
1679464080,23.3,0.2,23.3,22.6,-0.0,0.5,10.6
1679464200,23.3,0.3,23.3,22.6,-0.0,0.5,10.6
1679464320,23.3,0.3,23.3,22.6,-0.0,0.5,10.6
1679464440,23.3,0.3,23.3,22.6,-0.0,0.6,10.6
1679464560,23.3,0.3,23.3,22.6,-0.0,0.6,10.6
1679464680,23.3,0.3,23.3,22.6,-0.0,0.6,10.6
1679464800,23.3,0.2,23.3,22.6,-0.0,0.5,10.6
1679464920,23.3,0.3,23.3,22.6,-0.0,0.5,10.6
1679465040,23.3,0.2,23.3,22.6,-0.0,0.5,10.6
1679465160,23.3,0.3,23.3,22.6,-0.0,0.5,10.6
1679465280,23.3,0.3,23.3,22.6,-0.0,0.6,10.5
1679465400,23.3,0.3,23.3,22.6,-0.0,0.6,10.5
1679465520,23.3,0.2,23.3,22.6,-0.0,0.6,10.5
1679465640,23.3,0.3,23.3,22.6,-0.0,0.6,10.5
1679465760,23.3,0.2,23.3,22.6,-0.0,0.6,10.5
1679465880,23.3,0.3,23.3,22.6,-0.0,0.6,10.5
1679466000,23.3,0.3,23.3,22.6,-0.0,0.5,10.5
1679466120,23.3,0.3,23.3,22.6,-0.0,0.5,10.5
1679466240,23.3,0.2,23.3,22.6,-0.0,0.5,10.5
1679466360,23.3,0.3,23.3,22.6,-0.0,0.6,10.5
1679466480,23.3,0.3,23.3,22.6,-0.0,0.6,10.5
1679466600,23.3,0.3,23.3,22.6,-0.0,0.6,10.5
1679466720,23.3,0.3,23.3,22.6,-0.0,0.6,10.5
1679466840,23.3,0.3,23.3,22.6,-0.0,0.5,10.5
1679466960,23.3,0.3,23.3,22.6,-0.0,0.5,10.5
1679467080,23.3,0.3,23.3,22.6,-0.0,0.5,10.4
1679467200,23.3,0.3,23.3,22.6,-0.0,0.5,10.4
1679467320,23.3,0.3,23.3,22.6,-0.0,0.5,10.4
1679467440,23.3,0.3,23.3,22.6,-0.0,0.6,10.4
1679467560,23.3,0.3,23.3,22.6,-0.0,0.5,10.4
1679467680,23.3,0.3,23.3,22.6,-0.0,0.5,10.4
1679467800,23.3,0.3,23.3,22.6,-0.0,0.5,10.4
1679467920,23.3,0.3,23.3,22.6,-0.0,0.6,10.4
1679468040,23.3,0.3,23.3,22.6,-0.0,0.6,10.4
1679468160,23.3,0.3,23.3,22.6,-0.0,0.5,10.4
1679468280,23.3,0.3,23.3,22.6,-0.0,0.5,10.4
1679468400,23.3,0.3,23.3,22.6,-0.0,0.6,10.3
1679468520,23.3,0.3,23.3,22.6,-0.0,0.6,10.3
1679468640,23.2,0.3,23.3,22.6,-0.0,0.6,10.3
1679468760,23.2,0.3,23.3,22.6,-0.0,0.5,10.3
1679468880,23.2,0.3,23.3,22.6,-0.0,0.5,10.3
1679469000,23.2,0.3,23.2,22.6,-0.0,0.5,10.3
1679469120,23.2,0.3,23.3,22.6,-0.0,0.5,10.3
1679469240,23.2,0.3,23.2,22.6,-0.0,0.5,10.3
1679469360,23.2,0.3,23.2,22.6,-0.0,0.5,10.3
1679469480,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1679469600,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1679469720,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1679469840,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1679506805,25.1,39.4,25.1,22.6,3.1,4.6,10.1
1679518800,27.4,39.3,27.4,22.6,11.0,4.0,12.1
1679518920,29.7,40.4,29.7,22.6,21.4,3.5,12.1
1679519040,27.8,38.6,27.8,22.6,15.3,4.2,12.1
1679519160,29.7,42.3,29.7,22.6,21.0,3.5,12.2
1679519280,27.6,38.0,27.6,22.6,13.4,3.7,12.2
1679519400,29.7,42.1,29.7,22.6,20.8,3.5,12.2
1679519520,29.6,41.1,29.6,22.6,20.5,3.8,12.2
1679519640,28.5,38.8,28.5,22.6,17.1,3.6,12.2
1679519760,27.5,38.7,27.5,22.6,10.9,4.2,12.2
1679519880,27.6,38.7,27.6,22.6,9.8,3.6,12.2
1679520000,29.6,42.4,29.6,22.6,20.3,3.5,12.3
1679520120,28.9,38.3,28.9,22.6,21.6,3.6,12.3
1679520240,27.6,38.0,27.6,22.6,11.3,4.0,12.3
1679520360,28.4,38.1,28.4,22.6,16.6,3.6,12.3
1679520480,29.6,42.0,29.6,22.6,18.9,3.5,12.4
1679520600,29.6,42.1,29.6,22.6,19.0,3.4,12.4
1679520720,29.6,40.8,29.6,22.6,18.8,3.5,12.4
1679520840,27.4,38.0,27.4,22.6,8.8,3.8,12.4
1679520960,27.5,38.8,27.5,22.6,13.1,3.9,12.4
1679521080,29.6,41.9,29.6,22.6,21.2,3.9,12.4
1679521200,29.5,41.9,29.5,22.6,18.0,3.5,12.4
1679521320,27.6,37.8,27.6,22.6,12.5,3.7,12.5
1679521440,29.5,41.4,29.5,22.6,17.4,3.6,12.5
1679521560,28.5,40.2,28.5,22.6,16.1,3.7,12.5
1679521680,29.5,42.1,29.5,22.6,18.3,3.4,12.5
1679521800,29.5,42.3,29.5,22.6,17.1,3.6,12.5
1679521920,27.7,40.5,27.7,22.6,7.8,3.8,12.6
1679522040,27.2,40.5,27.2,22.6,7.8,3.7,12.6
1679522160,27.9,40.5,27.9,22.6,13.1,4.0,12.6
1679522280,29.6,41.8,29.6,22.6,18.8,3.6,12.6
1679522400,29.5,43.1,29.5,22.6,16.4,3.4,12.6
1679522525,29.5,42.3,29.5,22.6,16.0,3.5,12.6
1679522640,27.9,40.1,27.9,22.6,11.5,4.2,12.6
1679522760,29.5,40.3,29.5,22.6,15.9,3.4,12.7
1679522880,28.0,40.1,28.0,22.6,10.4,3.4,12.7
1679523000,27.6,38.2,27.5,22.6,9.4,3.7,12.7
1679523120,27.5,38.2,27.5,22.6,9.9,4.2,12.7
1679523240,29.5,42.3,29.4,22.6,15.5,3.5,12.7
1679523360,27.7,38.5,27.7,22.6,9.1,3.7,12.8
1679523480,27.3,38.5,27.2,22.6,7.4,4.2,12.8
1679523600,27.0,38.8,27.0,22.6,6.7,4.3,12.8
1679523720,26.7,38.8,26.7,22.6,4.8,4.2,12.8
1679523840,26.5,38.8,26.5,22.6,3.9,4.2,12.8
1679523960,26.6,39.1,26.5,22.6,4.5,3.9,12.8
1679524080,26.5,37.0,26.5,22.6,4.7,4.3,12.8
1679524200,26.6,37.0,26.6,22.6,5.9,4.3,12.8
1679524320,26.8,40.3,26.8,22.6,7.3,4.3,12.8
1679524440,26.9,40.3,26.8,22.6,7.3,4.3,12.8
1679524560,26.8,39.7,26.8,22.6,6.3,3.8,12.8
1679524680,26.7,38.3,26.6,22.6,5.5,4.3,12.8
1679524800,26.9,38.2,26.9,22.6,8.0,3.9,12.9
1679524920,26.8,39.6,26.8,22.6,6.7,4.3,12.8
1679525040,26.8,39.4,26.8,22.6,7.1,4.3,12.8
1679525160,27.0,39.4,27.0,22.6,8.0,3.9,12.8
1679525280,26.9,40.3,26.9,22.6,6.9,4.2,12.8
1679525400,26.7,39.4,26.7,22.6,5.7,4.3,12.8
1679525520,26.6,39.4,26.6,22.6,4.8,4.2,12.8
1679525640,26.5,37.3,26.5,22.6,4.3,3.9,12.9
1679525760,26.5,36.2,26.4,22.6,4.0,4.4,12.9
1679525880,26.4,36.2,26.4,22.6,3.8,4.3,12.9
1679526000,26.4,39.3,26.4,22.6,3.7,4.3,12.9
1679526120,26.4,39.3,26.3,22.6,3.6,4.3,12.9
1679526240,26.3,39.2,26.2,22.6,3.0,4.4,12.9
1679526360,26.2,38.7,26.2,22.6,2.5,4.4,12.9
1679526480,26.2,38.7,26.1,22.6,2.4,4.4,12.9
1679526600,26.2,38.8,26.1,22.6,2.6,4.1,12.9
1679526720,26.2,39.0,26.2,22.6,3.1,4.4,12.9
1679526840,26.2,39.0,26.2,22.6,3.1,4.4,12.9
1679526960,26.2,39.0,26.2,22.6,3.1,4.4,12.9
1679527080,26.2,39.7,26.2,22.6,3.5,4.3,12.9
1679527200,26.2,39.7,26.2,22.6,3.5,3.9,12.9
1679527320,26.2,39.6,26.2,22.6,3.3,4.3,12.9
1679527440,26.2,39.6,26.1,22.6,3.4,4.4,12.9
1679527560,26.2,39.6,26.2,22.6,3.4,4.0,12.9
1679527680,26.2,39.7,26.1,22.6,3.3,4.4,12.9
1679527800,26.1,39.6,26.1,22.6,3.1,4.4,12.9
1679527920,26.2,39.6,26.1,22.6,3.3,4.2,12.9
1679528040,26.1,39.6,26.1,22.6,3.0,4.4,12.9
1679528160,26.0,39.6,26.0,22.6,2.6,4.4,12.9
1679528280,26.0,39.2,26.0,22.6,2.5,4.4,12.9
1679528400,26.0,38.8,25.9,22.6,2.3,4.4,12.9
1679528520,25.9,38.9,25.9,22.6,2.0,4.3,12.9
1679528640,25.9,37.1,25.8,22.6,1.7,4.4,12.9
1679528760,25.9,38.8,25.8,22.6,1.6,4.2,12.9
1679528880,25.8,38.8,25.8,22.6,1.6,4.4,12.9
1679529000,25.8,39.4,25.8,22.6,1.6,4.4,12.9
1679529120,25.8,38.5,25.7,22.6,1.4,4.4,12.9
1679529240,25.7,38.5,25.7,22.6,1.3,4.3,12.9
1679529360,25.7,38.1,25.7,22.6,1.5,4.5,12.9
1679529480,25.7,39.5,25.7,22.6,1.6,4.5,12.9
1679529600,25.7,39.5,25.6,22.6,1.4,4.4,12.9
1679529720,25.6,38.6,25.6,22.6,1.4,4.4,12.9
1679529840,25.6,39.2,25.6,22.6,1.3,4.4,12.9
1679529960,25.6,39.2,25.5,22.6,1.2,4.5,12.9
1679530080,25.5,39.2,25.5,22.6,0.4,4.5,12.9
1679530200,25.5,31.8,25.4,22.6,0.5,4.5,12.9
1679530320,25.5,38.1,25.4,22.6,0.7,4.5,12.9
1679530440,25.5,38.1,25.4,22.6,0.7,4.5,12.9
1679530560,25.4,37.8,25.4,22.6,0.6,4.5,12.9
1679530680,25.4,37.5,25.4,22.6,0.6,4.5,12.8
1679530800,25.4,37.5,25.4,22.6,0.7,4.6,12.8
1679530920,25.4,38.5,25.3,22.6,0.6,4.5,12.8
1679531040,25.4,38.3,25.3,22.6,0.6,4.5,12.8
1679531160,25.3,38.3,25.3,22.6,0.5,4.5,12.8
1679531280,25.4,37.8,25.3,22.6,0.8,4.5,12.8
1679531400,25.4,38.7,25.3,22.6,1.0,4.5,12.8
1679531520,25.4,38.7,25.3,22.6,1.2,4.5,12.8
1679531640,25.3,39.2,25.3,22.6,1.1,4.6,12.8
1679531760,25.3,38.6,25.3,22.6,1.2,4.5,12.8
1679531880,25.3,38.6,25.3,22.6,1.1,4.5,12.8
1679532000,25.3,39.2,25.3,22.6,1.2,4.5,12.8
1679532120,25.3,38.6,25.3,22.6,1.1,4.5,12.7
1679532240,25.3,38.6,25.3,22.6,1.3,4.5,12.7
1679532360,25.4,39.2,25.3,22.6,2.1,4.6,12.8
1679532480,25.4,39.0,25.3,22.6,1.8,4.1,12.7
1679532600,25.3,39.0,25.3,22.6,1.4,4.4,12.7
1679532720,25.3,38.8,25.2,22.6,1.3,4.5,12.7
1679532840,25.3,39.0,25.2,22.6,1.0,4.2,12.7
1679532960,25.2,39.0,25.2,22.6,0.7,4.5,12.7
1679533080,25.2,36.9,25.1,22.6,0.5,4.5,12.7
1679533200,25.2,36.4,25.1,22.6,0.4,4.6,12.7
1679533320,25.1,36.4,25.1,22.6,0.5,4.5,12.7
1679533440,25.2,36.8,25.1,22.6,0.7,4.5,12.7
1679533560,25.1,37.7,25.1,22.6,0.6,4.5,12.7
1679533680,25.1,37.7,25.1,22.6,0.5,4.5,12.7
1679533800,25.1,38.1,25.1,22.6,0.4,4.5,12.7
1679533920,25.1,37.2,25.0,22.6,0.5,4.6,12.7
1679534040,25.1,37.2,25.1,22.6,0.7,4.6,12.7
1679534160,25.1,38.0,25.0,22.6,0.5,4.6,12.7
1679534280,25.1,38.2,25.0,22.6,0.5,4.5,12.7
1679534400,25.1,38.2,25.0,22.6,0.5,4.5,12.7
1679534520,25.1,37.6,25.0,22.6,0.5,4.6,12.6
1679534640,25.0,31.2,25.0,22.6,0.2,4.6,12.7
1679534760,25.0,31.2,25.0,22.6,0.2,4.6,12.6
1679534880,25.0,30.8,25.0,22.6,0.2,4.6,12.6
1679535000,25.0,30.4,25.0,22.6,0.1,4.5,12.6
1679535120,25.0,30.5,24.9,22.6,0.1,4.6,12.6
1679535240,25.0,30.4,25.0,22.6,0.1,4.2,12.6
1679535360,25.0,30.7,24.9,22.6,0.2,4.5,12.6
1679535480,25.0,30.7,24.9,22.6,0.1,4.6,12.6
1679535600,24.9,30.8,24.9,22.6,0.2,4.6,12.6
1679535720,24.9,30.7,24.9,22.6,0.1,4.6,12.6
1679535840,24.9,30.6,24.9,22.6,0.1,4.6,12.6
1679535960,24.9,30.4,24.9,22.6,0.1,4.6,12.6
1679536080,24.9,30.3,24.9,22.6,0.1,4.6,12.6
1679536200,24.9,30.4,24.9,22.6,0.1,4.6,12.6
1679536320,24.9,30.5,24.9,22.6,0.1,4.6,12.6
1679536440,24.9,30.4,24.9,22.6,0.1,4.6,12.6
1679536560,24.9,30.2,24.9,22.6,0.1,4.6,12.5
1679536680,24.9,30.1,24.8,22.6,0.1,4.6,12.5
1679536800,24.9,29.9,24.8,22.6,0.0,4.6,12.5
1679536920,24.9,29.5,24.8,22.6,0.0,4.6,12.5
1679537040,24.9,29.1,24.8,22.6,0.0,4.6,12.5
1679537160,24.8,28.7,24.8,22.6,0.0,4.6,12.5
1679537280,24.8,28.4,24.8,22.6,0.0,4.6,12.5
1679537400,24.8,28.2,24.8,22.6,0.0,4.6,12.5
1679537520,24.8,27.6,24.8,22.6,0.0,4.6,12.5
1679537640,24.8,25.8,24.8,22.6,0.0,4.6,12.5
1679537760,24.8,25.1,24.8,22.6,-0.0,4.6,12.5
1679537880,24.8,25.1,24.8,22.6,-0.0,4.6,12.5
1679538000,24.8,25.1,24.8,22.6,-0.0,4.4,12.5
1679538120,24.8,25.1,24.8,22.6,-0.0,4.6,12.4
1679538240,24.8,25.1,24.8,22.6,-0.0,4.5,12.4
1679538360,24.8,12.6,24.8,22.6,-0.0,4.5,12.4
1679538480,24.8,7.8,24.8,22.6,-0.0,4.4,12.4
1679538600,24.8,4.8,24.8,22.6,-0.0,4.5,12.4
1679538720,24.8,3.4,24.8,22.6,-0.0,4.5,12.4
1679538840,24.8,2.3,24.8,22.6,-0.0,4.3,12.4
1679538960,24.8,1.6,24.8,22.6,-0.0,4.5,12.4
1679539080,24.8,1.0,24.7,22.6,-0.0,4.5,12.4
1679539200,24.8,0.8,24.7,22.6,-0.0,4.5,12.4
1679539320,24.7,0.6,24.7,22.6,-0.0,4.5,12.4
1679539440,24.7,0.5,24.7,22.6,-0.0,4.5,12.4
1679539560,24.7,0.4,24.7,22.6,-0.0,4.6,12.3
1679539680,24.7,0.4,24.7,22.6,-0.0,4.5,12.3
1679539800,24.7,0.3,24.7,22.6,-0.0,4.4,12.3
