Time stamp,Battery voltage,Array voltage,Load voltage,LVD voltage,Charging current,Load current,Battery or ambient temperature
1679539920,24.7,0.3,24.7,22.6,-0.0,4.4,12.3
1679540040,24.7,0.3,24.7,22.6,-0.0,4.5,12.3
1679540160,24.7,0.3,24.7,22.6,-0.0,4.5,12.3
1679540280,24.7,0.3,24.7,22.6,-0.0,4.5,12.3
1679540400,24.7,0.3,24.7,22.6,-0.0,4.5,12.3
1679540520,24.7,0.3,24.7,22.6,-0.0,4.5,12.3
1679540640,24.7,0.3,24.7,22.6,-0.0,4.5,12.3
1679540760,24.7,0.3,24.7,22.6,-0.0,4.4,12.3
1679540880,24.7,0.3,24.7,22.6,-0.0,4.0,12.3
1679541000,24.7,0.3,24.7,22.6,-0.0,4.5,12.3
1679541120,24.7,0.3,24.7,22.6,-0.0,4.5,12.3
1679541240,24.7,0.3,24.6,22.6,-0.0,4.5,12.3
1679541360,24.6,0.3,24.6,22.6,-0.0,4.5,12.3
1679541480,24.7,0.3,24.6,22.6,-0.0,4.5,12.3
1679541600,24.6,0.3,24.6,22.6,-0.0,4.5,12.3
1679541720,24.6,0.3,24.6,22.6,-0.0,4.5,12.3
1679541840,24.7,0.3,24.6,22.6,-0.0,4.4,12.3
1679541960,24.6,0.3,24.6,22.6,-0.0,4.5,12.3
1679542080,24.7,0.3,24.6,22.6,-0.0,4.2,12.3
1679542200,24.6,0.3,24.6,22.6,-0.0,4.5,12.2
1679542320,24.6,0.3,24.6,22.6,-0.0,4.2,12.2
1679542440,24.6,0.3,24.6,22.6,-0.0,4.0,12.2
1679542560,24.6,0.3,24.6,22.6,-0.0,4.5,12.2
1679542680,24.6,0.3,24.6,22.6,-0.0,4.0,12.2
1679542800,24.6,0.3,24.6,22.6,-0.0,4.5,12.2
1679542920,24.6,0.3,24.6,22.6,-0.0,4.0,12.2
1679543040,24.6,0.3,24.6,22.6,-0.0,4.5,12.2
1679543160,24.6,0.3,24.6,22.6,-0.0,4.5,12.2
1679543280,24.6,0.3,24.6,22.6,-0.0,4.5,12.2
1679543400,24.6,0.3,24.6,22.6,-0.0,4.5,12.2
1679543520,24.6,0.3,24.5,22.6,-0.0,4.5,12.2
1679543640,24.6,0.3,24.5,22.6,-0.0,4.4,12.2
1679543760,24.6,0.3,24.5,22.6,-0.0,4.5,12.2
1679543880,24.6,0.3,24.6,22.6,-0.0,4.0,12.2
1679544000,24.5,0.3,24.5,22.6,-0.0,4.5,12.2
1679544120,24.5,0.3,24.5,22.6,-0.0,4.5,12.2
1679544240,24.6,0.3,24.6,22.6,-0.0,4.1,12.2
1679544360,24.6,0.3,24.6,22.6,-0.0,4.0,12.2
1679544480,24.5,0.3,24.5,22.6,-0.0,4.5,12.2
1679544600,24.5,0.3,24.5,22.6,-0.0,4.5,12.1
1679544720,24.5,0.3,24.5,22.6,-0.0,4.0,12.1
1679544840,24.5,0.3,24.5,22.6,-0.0,4.5,12.1
1679544960,24.5,0.3,24.5,22.6,-0.0,4.5,12.1
1679545080,24.5,0.3,24.5,22.6,-0.0,4.0,12.1
1679545200,24.5,0.3,24.5,22.6,-0.0,4.5,12.1
1679545320,24.5,0.3,24.5,22.6,-0.0,4.5,12.1
1679545440,24.5,0.3,24.5,22.6,-0.0,4.1,12.1
1679545560,24.5,0.3,24.5,22.6,-0.0,4.1,12.1
1679545680,24.5,0.3,24.5,22.6,-0.0,4.6,12.1
1679545800,24.5,0.3,24.5,22.6,-0.0,4.4,12.1
1679545920,24.5,0.3,24.5,22.6,-0.0,4.0,12.1
1679546040,24.5,0.3,24.5,22.6,-0.0,4.4,12.1
1679546160,24.5,0.3,24.5,22.6,-0.0,4.5,12.1
1679546280,24.5,0.3,24.5,22.6,-0.0,4.1,12.1
1679546400,24.5,0.3,24.5,22.6,-0.0,4.0,12.1
1679546520,24.5,0.3,24.4,22.6,-0.0,4.6,12.1
1679546640,24.5,0.3,24.5,22.6,-0.0,4.1,12.1
1679546760,24.5,0.3,24.5,22.6,-0.0,4.0,12.1
1679546880,24.5,0.3,24.4,22.6,-0.0,4.5,12.1
1679547000,24.5,0.3,24.5,22.6,-0.0,4.1,12.0
1679547120,24.5,0.3,24.5,22.6,-0.0,4.0,12.0
1679547240,24.4,0.3,24.4,22.6,-0.0,4.5,12.0
1679547360,24.5,0.3,24.4,22.6,-0.0,4.3,12.0
1679547480,24.5,0.3,24.4,22.6,-0.0,4.0,12.0
1679547600,24.4,0.3,24.4,22.6,-0.0,4.5,12.0
1679547720,24.4,0.3,24.4,22.6,-0.0,4.5,12.0
1679547840,24.4,0.3,24.4,22.6,-0.0,4.1,12.0
1679547960,24.4,0.3,24.4,22.6,-0.0,4.0,12.0
1679548080,24.4,0.3,24.4,22.6,-0.0,4.5,12.0
1679548200,24.4,0.3,24.4,22.6,-0.0,4.1,12.0
1679548320,24.4,0.3,24.4,22.6,-0.0,4.6,12.0
1679548440,24.4,0.3,24.4,22.6,-0.0,4.5,12.0
1679548560,24.4,0.3,24.4,22.6,-0.0,4.1,12.0
1679548680,24.4,0.3,24.4,22.6,-0.0,4.5,12.0
1679548800,24.4,0.3,24.4,22.6,-0.0,4.1,11.9
1679548920,24.4,0.3,24.4,22.6,-0.0,4.1,11.9
1679549040,24.4,0.3,24.4,22.6,-0.0,4.5,11.9
1679549160,24.4,0.3,24.4,22.6,-0.0,4.6,11.9
1679549280,24.4,0.3,24.4,22.6,-0.0,4.0,11.9
1679549400,24.4,0.3,24.3,22.6,-0.0,4.5,11.9
1679549520,24.4,0.3,24.4,22.6,-0.0,4.2,11.9
1679549640,24.3,0.3,24.3,22.6,-0.0,4.5,11.9
1679549760,24.4,0.3,24.4,22.6,-0.0,4.1,11.9
1679549880,24.3,0.3,24.3,22.6,-0.0,4.5,11.9
1679550000,24.4,0.3,24.4,22.6,-0.0,4.1,11.9
1679550120,24.3,0.3,24.3,22.6,-0.0,4.6,11.8
1679550240,24.4,0.3,24.4,22.6,-0.0,4.1,11.8
1679550360,24.4,0.3,24.3,22.6,-0.0,4.0,11.8
1679550480,24.3,0.3,24.3,22.6,-0.0,4.6,11.8
1679550600,24.4,0.3,24.3,22.6,-0.0,4.0,11.8
1679550720,24.3,0.3,24.3,22.6,-0.0,4.4,11.8
1679550840,24.3,0.3,24.3,22.6,-0.0,4.2,11.8
1679550960,24.3,0.3,24.3,22.6,-0.0,4.6,11.8
1679551080,24.3,0.3,24.3,22.6,-0.0,4.5,11.8
1679551200,24.3,0.3,24.3,22.6,-0.0,4.6,11.8
1679551320,24.3,0.3,24.3,22.6,-0.0,4.3,11.8
1679551440,24.3,0.3,24.3,22.6,-0.0,4.5,11.8
1679551560,24.3,0.3,24.3,22.6,-0.0,4.1,11.8
1679551680,24.3,0.3,24.3,22.6,-0.0,4.5,11.8
1679551800,24.3,0.3,24.3,22.6,-0.0,4.1,11.8
1679551920,24.3,0.3,24.3,22.6,-0.0,4.6,11.8
1679552040,24.3,0.3,24.3,22.6,-0.0,4.0,11.8
1679552160,24.3,0.3,24.2,22.6,-0.0,4.6,11.7
1679552280,24.3,0.3,24.2,22.6,-0.0,4.6,11.7
1679552400,24.2,0.3,24.2,22.6,-0.0,4.6,11.7
1679552520,24.3,0.3,24.3,22.6,-0.0,4.1,11.7
1679552640,24.2,0.3,24.2,22.6,-0.0,4.6,11.7
1679552760,24.3,0.3,24.3,22.6,-0.0,4.1,11.7
1679552880,24.2,0.3,24.2,22.6,-0.0,4.5,11.7
1679553000,24.3,0.3,24.3,22.6,-0.0,4.1,11.7
1679553120,24.3,0.3,24.2,22.6,-0.0,4.1,11.7
1679553240,24.2,0.3,24.2,22.6,-0.0,4.6,11.7
1679553360,24.2,0.3,24.2,22.6,-0.0,4.6,11.7
1679553480,24.2,0.3,24.2,22.6,-0.0,4.6,11.7
1679553600,24.2,0.3,24.2,22.6,-0.0,4.1,11.7
1679553720,24.2,0.3,24.2,22.6,-0.0,4.6,11.7
1679553840,24.2,0.3,24.2,22.6,-0.0,4.5,11.7
1679553960,24.2,0.3,24.2,22.6,-0.0,4.6,11.7
1679554080,24.2,0.3,24.2,22.6,-0.0,4.1,11.7
1679554200,24.2,0.3,24.2,22.6,-0.0,4.6,11.6
1679554320,24.2,0.3,24.2,22.6,-0.0,4.5,11.6
1679554440,24.2,0.3,24.2,22.6,-0.0,4.6,11.6
1679554560,24.2,0.3,24.2,22.6,-0.0,4.1,11.6
1679554680,24.2,0.3,24.2,22.6,-0.0,4.6,11.6
1679554800,24.2,0.3,24.2,22.6,-0.0,4.1,11.6
1679554920,24.2,0.3,24.2,22.6,-0.0,4.6,11.6
1679555040,24.2,0.3,24.2,22.6,-0.0,4.4,11.6
1679555160,24.2,0.3,24.2,22.6,-0.0,4.4,11.6
1679555280,24.2,0.3,24.2,22.6,-0.0,4.2,11.6
1679555400,24.2,0.3,24.2,22.6,-0.0,4.1,11.6
1679555520,24.2,0.3,24.1,22.6,-0.0,4.6,11.6
1679555640,24.2,0.3,24.1,22.6,-0.0,4.3,11.6
1679555760,24.1,0.3,24.1,22.6,-0.0,4.6,11.5
1679555880,24.1,0.3,24.1,22.6,-0.0,4.6,11.5
1679556000,24.1,0.3,24.1,22.6,-0.0,4.6,11.5
1679556120,24.1,0.3,24.1,22.6,-0.0,4.6,11.5
1679556240,24.1,0.3,24.1,22.6,-0.0,4.3,11.5
1679556360,24.1,0.3,24.1,22.6,-0.0,4.6,11.5
1679556480,24.1,0.3,24.1,22.6,-0.0,4.6,11.5
1679556600,24.1,0.3,24.1,22.6,-0.0,4.1,11.5
1679556720,24.1,0.3,24.1,22.6,-0.0,4.6,11.5
1679556840,24.1,0.3,24.1,22.6,-0.0,4.4,11.5
1679556960,24.1,0.3,24.1,22.6,-0.0,4.1,11.4
1679557080,24.1,0.3,24.1,22.6,-0.0,4.2,11.4
1679557200,24.1,0.3,24.1,22.6,-0.0,4.6,11.4
1679557320,24.1,0.3,24.1,22.6,-0.0,4.6,11.4
1679557440,24.1,0.3,24.1,22.6,-0.0,4.0,11.4
1679557560,24.1,0.3,24.1,22.6,-0.0,4.6,11.4
1679557680,24.1,0.3,24.1,22.6,-0.0,4.3,11.4
1679557800,24.1,0.3,24.1,22.6,-0.0,4.6,11.3
1679557920,24.1,0.3,24.0,22.6,-0.0,4.6,11.3
1679558040,24.1,0.3,24.0,22.6,-0.0,4.6,11.3
1679558160,24.1,0.3,24.0,22.6,-0.0,4.6,11.3
1679558280,24.0,0.3,24.0,22.6,-0.0,4.6,11.3
1679558400,24.0,0.3,24.0,22.6,-0.0,4.6,11.3
1679558520,24.1,0.3,24.1,22.6,-0.0,4.1,11.3
1679558640,24.0,0.3,24.0,22.6,-0.0,4.6,11.3
1679558760,24.0,0.3,24.0,22.6,-0.0,4.6,11.3
1679558880,24.0,0.3,24.0,22.6,-0.0,4.6,11.3
1679559000,24.0,0.3,24.0,22.6,-0.0,4.5,11.2
1679559120,24.1,0.3,24.0,22.6,-0.0,4.1,11.2
1679559240,24.0,0.3,24.0,22.6,-0.0,4.4,11.2
1679559360,24.0,0.3,24.0,22.6,-0.0,4.6,11.2
1679559480,24.0,0.3,24.0,22.6,-0.0,4.6,11.2
1679559600,24.0,0.3,24.0,22.6,-0.0,4.3,11.2
1679559720,24.0,0.3,24.0,22.6,-0.0,4.1,11.2
1679559840,24.0,0.3,24.0,22.6,-0.0,4.7,11.2
1679559960,24.0,0.3,24.0,22.6,-0.0,4.1,11.2
1679560080,24.0,0.3,24.0,22.6,-0.0,4.6,11.2
1679560200,24.0,0.3,24.0,22.6,-0.0,4.3,11.2
1679560320,24.0,0.3,24.0,22.6,-0.0,4.6,11.2
1679560440,24.0,0.3,24.0,22.6,-0.0,4.1,11.2
1679560560,24.0,0.3,24.0,22.6,-0.0,4.6,11.1
1679560680,24.0,0.3,24.0,22.6,-0.0,4.2,11.1
1679560800,24.0,0.3,24.0,22.6,-0.0,3.4,11.1
1679560920,24.1,0.3,24.1,22.6,-0.0,2.9,11.1
1679561040,24.1,0.3,24.0,22.6,-0.0,3.4,11.1
1679561160,24.1,0.3,24.1,22.6,-0.0,2.9,11.1
1679561280,24.0,0.3,24.0,22.6,-0.0,3.4,11.1
1679561400,24.1,0.3,24.1,22.6,-0.0,2.9,11.1
1679561520,24.0,0.3,24.0,22.6,-0.0,3.4,11.1
1679561640,24.0,0.3,24.0,22.6,-0.0,3.4,11.1
1679561760,24.0,0.3,24.0,22.6,-0.0,3.4,11.1
1679561880,24.0,0.3,24.0,22.6,-0.0,3.4,11.0
1679562000,24.1,0.3,24.1,22.6,-0.0,3.0,11.0
1679562120,24.0,0.3,24.0,22.6,-0.0,3.2,11.0
1679562240,24.0,0.3,24.0,22.6,-0.0,3.4,11.0
1679562360,24.1,0.3,24.1,22.6,-0.0,2.9,11.0
1679562480,24.0,0.3,24.0,22.6,-0.0,3.4,11.0
1679562600,24.0,0.3,24.0,22.6,-0.0,2.9,11.0
1679562720,24.0,0.3,24.0,22.6,-0.0,3.4,11.0
1679562840,24.0,0.3,24.0,22.6,-0.0,3.0,11.0
1679562960,24.0,0.3,24.0,22.6,-0.0,3.2,11.0
1679563080,24.0,0.3,24.0,22.6,-0.0,3.4,11.0
1679563200,24.0,0.3,24.0,22.6,-0.0,3.4,11.0
1679563320,24.0,0.3,24.0,22.6,-0.0,3.4,11.0
1679563440,24.0,0.3,24.0,22.6,-0.0,3.4,11.0
1679563560,24.0,0.3,24.0,22.6,-0.0,2.9,11.0
1679563680,24.0,0.3,24.0,22.6,-0.0,2.9,11.0
1679563800,24.0,0.3,24.0,22.6,-0.0,3.4,10.9
1679563920,24.0,0.3,24.0,22.6,-0.0,2.9,10.9
1679564040,24.0,0.3,24.0,22.6,-0.0,3.4,10.9
1679564160,24.0,0.3,24.0,22.6,-0.0,3.4,10.9
1679564280,24.0,0.3,24.0,22.6,-0.0,3.2,10.9
1679564400,24.0,0.3,24.0,22.6,-0.0,3.2,10.9
1679564520,24.0,0.3,24.0,22.6,-0.0,3.4,10.9
1679564640,24.0,0.3,24.0,22.6,-0.0,2.9,10.9
1679564760,24.0,0.3,24.0,22.6,-0.0,2.9,10.9
1679564880,24.0,0.3,24.0,22.6,-0.0,3.1,10.8
1679565000,24.0,0.3,24.0,22.6,-0.0,3.0,10.8
1679565120,24.0,0.3,24.0,22.6,-0.0,2.9,10.8
1679565240,24.0,0.3,24.0,22.6,-0.0,2.9,10.8
1679565360,23.9,0.3,23.9,22.6,-0.0,3.4,10.8
1679565480,24.0,0.3,24.0,22.6,-0.0,2.9,10.8
1679565600,23.9,0.3,23.9,22.6,-0.0,3.2,10.8
1679565720,23.9,0.3,23.9,22.6,-0.0,3.1,10.8
1679565840,23.9,0.3,23.9,22.6,-0.0,3.4,10.8
1679565960,23.9,0.3,23.9,22.6,-0.0,2.9,10.7
1679566080,23.9,0.3,23.9,22.6,-0.0,3.0,10.7
1679566200,23.9,0.3,23.9,22.6,-0.0,2.9,10.7
1679566320,23.9,0.3,23.9,22.6,-0.0,3.4,10.7
1679566440,23.9,0.3,23.9,22.6,-0.0,2.9,10.7
1679566560,23.9,0.3,23.9,22.6,-0.0,3.4,10.7
1679566680,23.9,0.3,23.9,22.6,-0.0,2.9,10.7
1679566800,23.9,0.3,23.9,22.6,-0.0,3.1,10.7
1679566920,23.9,0.3,23.9,22.6,-0.0,2.9,10.7
1679567040,23.9,0.3,23.9,22.6,-0.0,3.4,10.6
1679567160,23.9,0.3,23.9,22.6,-0.0,2.9,10.6
1679567280,23.9,0.3,23.8,22.6,-0.0,3.4,10.6
1679567400,23.9,0.3,23.9,22.6,-0.0,2.9,10.6
1679567520,23.8,0.3,23.8,22.6,-0.0,3.4,10.6
1679567640,23.9,0.3,23.9,22.6,-0.0,2.9,10.6
1679567760,23.8,0.3,23.8,22.6,-0.0,3.1,10.6
1679567880,23.9,0.3,23.9,22.6,-0.0,2.0,10.6
1679568000,24.0,0.3,24.0,22.6,-0.0,1.7,10.6
1679568120,23.9,0.3,23.9,22.6,-0.0,2.2,10.6
1679568240,24.0,0.3,24.0,22.6,-0.0,1.7,10.6
1679568360,23.9,0.3,23.9,22.6,-0.0,2.2,10.6
1679568480,24.0,0.3,24.0,22.6,-0.0,1.7,10.6
1679568600,23.9,0.3,23.9,22.6,-0.0,2.2,10.6
1679568720,24.0,0.3,24.0,22.6,-0.0,1.7,10.6
1679568840,23.9,0.3,23.9,22.6,-0.0,2.2,10.6
1679568960,23.9,0.3,23.9,22.6,-0.0,1.9,10.6
1679569080,23.9,0.3,23.9,22.6,-0.0,1.9,10.6
1679569200,23.9,0.3,23.9,22.6,-0.0,2.0,10.6
1679569320,24.0,0.3,24.0,22.6,-0.0,1.7,10.6
1679569440,24.0,0.3,24.0,22.6,-0.0,1.8,10.6
1679569560,23.9,0.3,23.9,22.6,-0.0,2.0,10.6
1679569680,23.9,0.3,24.0,22.6,-0.0,1.7,10.6
1679569800,23.9,0.3,23.9,22.6,-0.0,2.0,10.6
1679569920,23.9,0.3,23.9,22.6,-0.0,1.7,10.6
1679570040,23.9,0.3,23.9,22.6,-0.0,1.8,10.6
1679570160,23.9,0.3,23.9,22.6,-0.0,1.7,10.5
1679570280,23.9,0.3,23.9,22.6,-0.0,1.7,10.5
1679570400,23.9,0.3,23.9,22.6,-0.0,2.0,10.5
1679570520,23.9,0.3,23.9,22.6,-0.0,1.9,10.5
1679570640,23.9,0.3,23.9,22.6,-0.0,1.7,10.5
1679570760,23.9,0.3,23.9,22.6,-0.0,1.8,10.5
1679570880,23.9,0.3,23.9,22.6,-0.0,1.7,10.5
1679571000,23.9,0.3,23.9,22.6,-0.0,1.8,10.5
1679571120,23.9,0.3,23.9,22.6,-0.0,1.7,10.5
1679571240,23.9,0.3,23.9,22.6,-0.0,1.8,10.5
1679571360,23.9,0.3,23.9,22.6,-0.0,2.2,10.5
1679571480,23.9,0.3,23.9,22.6,-0.0,1.7,10.5
1679571600,23.8,0.3,23.8,22.6,-0.0,2.2,10.5
1679571720,23.9,0.3,23.9,22.6,-0.0,1.7,10.5
1679571840,23.9,0.3,23.9,22.6,-0.0,1.9,10.5
1679571960,23.8,0.3,23.8,22.6,-0.0,2.2,10.5
1679572080,23.8,0.3,23.8,22.6,-0.0,2.2,10.5
1679572200,23.8,0.3,23.8,22.6,-0.0,1.9,10.5
1679572320,23.8,0.3,23.8,22.6,-0.0,1.9,10.5
1679572440,23.8,0.3,23.8,22.6,-0.0,2.2,10.5
1679572560,23.8,0.3,23.8,22.6,-0.0,2.0,10.5
1679572680,23.8,0.3,23.8,22.6,-0.0,1.8,10.5
1679572800,23.8,0.3,23.8,22.6,-0.0,1.7,10.4
1679572920,23.8,0.3,23.8,22.6,-0.0,2.2,10.4
1679573040,23.8,0.3,23.8,22.6,-0.0,1.8,10.4
1679573160,23.8,0.3,23.8,22.6,-0.0,2.2,10.4
1679573280,23.8,0.3,23.8,22.6,-0.0,1.7,10.4
1679573400,23.8,0.3,23.8,22.6,-0.0,1.9,10.4
1679573520,23.8,0.3,23.8,22.6,-0.0,1.9,10.4
1679573640,23.8,0.3,23.8,22.6,-0.0,1.9,10.4
1679573760,23.8,0.3,23.8,22.6,-0.0,1.8,10.4
1679573880,23.8,0.3,23.8,22.6,-0.0,1.8,10.4
1679574000,23.8,0.3,23.8,22.6,-0.0,1.9,10.4
1679574120,23.8,0.3,23.8,22.6,-0.0,2.2,10.4
1679574240,23.8,0.3,23.8,22.6,-0.0,1.9,10.4
1679574360,23.7,0.3,23.7,22.6,-0.0,2.1,10.4
1679574480,23.7,0.3,23.7,22.6,-0.0,2.2,10.4
1679574600,23.8,0.3,23.8,22.6,-0.0,1.7,10.4
1679574720,23.7,0.3,23.7,22.6,-0.0,2.2,10.4
1679574840,23.8,0.3,23.8,22.6,-0.0,1.7,10.4
1679574960,23.7,0.3,23.7,22.6,-0.0,2.2,10.4
1679575080,23.7,0.3,23.7,22.6,-0.0,1.9,10.4
1679575200,23.7,0.3,23.7,22.6,-0.0,1.9,10.4
1679575320,23.7,0.3,23.7,22.6,-0.0,2.2,10.3
1679575440,23.7,0.3,23.7,22.6,-0.0,1.7,10.3
1679575560,23.7,0.3,23.7,22.6,-0.0,2.0,10.3
1679575680,23.8,0.3,23.8,22.6,-0.0,1.6,10.3
1679575800,23.8,0.3,23.8,22.6,-0.0,1.5,10.3
1679575920,23.7,0.3,23.7,22.6,-0.0,2.0,10.3
1679576040,23.8,0.3,23.8,22.6,-0.0,1.4,10.3
1679576160,23.7,0.3,23.7,22.6,-0.0,2.0,10.3
1679576280,23.7,0.3,23.7,22.6,-0.0,1.4,10.3
1679576400,23.7,0.3,23.7,22.6,-0.0,1.6,10.3
1679576520,23.7,0.4,23.7,22.6,-0.0,2.0,10.3
1679576640,23.7,0.5,23.7,22.6,-0.0,1.7,10.2
1679576760,23.7,0.5,23.7,22.6,-0.0,1.4,10.2
1679576880,23.7,0.7,23.7,22.6,-0.0,1.4,10.2
1679577000,23.6,0.9,23.6,22.6,-0.0,1.9,10.2
1679577120,23.6,1.0,23.6,22.6,-0.0,2.0,10.2
1679577240,23.6,1.2,23.6,22.6,-0.0,1.4,10.2
1679577360,23.6,1.7,23.6,22.6,-0.0,1.7,10.2
1679577480,23.6,2.4,23.6,22.6,-0.0,1.4,10.2
1679577600,23.6,3.8,23.6,22.6,-0.0,1.2,10.2
1679577720,23.6,6.0,23.6,22.6,-0.0,1.2,10.2
1679577840,23.6,8.5,23.6,22.6,-0.0,1.5,10.2
1679577960,23.6,12.2,23.6,22.6,-0.0,1.2,10.2
1679578080,23.5,15.3,23.5,22.6,-0.0,1.4,10.2
1679578200,23.5,18.8,23.5,22.6,-0.0,1.7,10.2
1679578320,23.6,22.3,23.5,22.6,-0.0,1.2,10.2
1679578440,23.5,24.5,23.5,22.6,-0.0,1.8,10.2
1679578560,23.5,23.8,23.5,22.6,-0.0,1.3,10.2
1679578680,23.5,23.8,23.5,22.6,-0.0,1.8,10.2
1679578800,23.5,23.8,23.5,22.6,-0.0,1.3,10.2
1679578920,23.5,23.8,23.5,22.6,0.0,1.8,10.1
1679579040,23.5,23.8,23.5,22.6,-0.0,1.6,10.1
1679579160,23.5,23.8,23.5,22.6,-0.0,1.5,10.1
1679579280,23.4,24.4,23.4,22.6,-0.0,1.8,10.1
1679579400,23.5,28.0,23.4,22.6,0.0,1.6,10.1
1679579520,23.4,29.5,23.4,22.6,0.1,1.8,10.1
1679579640,23.5,29.9,23.5,22.6,0.1,1.5,10.1
1679579760,23.5,30.0,23.5,22.6,0.1,1.3,10.1
1679579880,23.5,30.0,23.5,22.6,0.1,1.2,10.1
1679580000,23.5,29.9,23.5,22.6,0.1,1.5,10.1
1679580120,23.5,29.9,23.5,22.6,0.1,1.5,10.1
1679580240,23.5,30.3,23.5,22.6,0.1,1.1,10.1
1679580360,23.5,30.5,23.5,22.6,0.1,1.5,10.1
1679580480,23.5,30.8,23.5,22.6,0.2,1.5,10.1
1679580600,23.5,30.8,23.5,22.6,0.2,1.5,10.1
1679580720,23.5,30.9,23.5,22.6,0.2,1.5,10.1
1679580840,23.5,31.2,23.5,22.6,0.2,1.2,10.1
1679580960,23.5,31.3,23.5,22.6,0.3,1.5,10.1
1679581080,23.5,31.4,23.5,22.6,0.3,1.2,10.1
1679581200,23.5,31.6,23.5,22.6,0.3,1.4,10.1
1679581320,23.6,34.3,23.5,22.6,0.4,1.4,10.1
1679581440,23.6,36.0,23.6,22.6,0.6,1.0,10.1
1679581560,23.6,38.6,23.6,22.6,0.7,1.3,10.1
1679581680,23.7,38.2,23.7,22.6,0.9,1.0,10.1
1679581800,23.8,38.7,23.7,22.6,0.9,1.2,10.1
1679581920,23.8,38.7,23.7,22.6,0.8,1.0,10.1
1679582040,23.7,38.2,23.7,22.6,0.7,1.1,10.1
1679582160,23.7,38.5,23.7,22.6,0.8,1.0,10.1
1679582280,23.7,38.5,23.7,22.6,0.8,1.2,10.1
1679582400,23.7,37.9,23.7,22.6,0.8,1.3,10.1
1679582520,23.8,38.7,23.8,22.6,1.0,1.0,10.1
1679582640,23.8,38.7,23.8,22.6,1.0,1.3,10.1
1679582760,23.9,39.2,23.9,22.6,1.2,1.0,10.1
1679582880,24.0,38.9,23.9,22.6,1.4,0.9,10.1
1679583000,24.0,38.8,24.0,22.6,1.5,1.1,10.1
1679583120,24.1,38.4,24.1,22.6,1.8,0.9,10.1
1679583240,24.1,39.6,24.1,22.6,2.1,1.4,10.1
1679583360,24.2,39.6,24.1,22.6,2.3,1.7,10.1
1679583480,24.1,40.0,24.1,22.6,2.0,1.9,10.1
1679583600,24.0,38.6,24.0,22.6,1.6,1.8,10.1
1679583720,24.0,38.6,24.0,22.6,1.4,1.8,10.1
1679583840,24.0,38.8,23.9,22.6,1.3,1.7,10.0
1679583960,23.9,39.0,23.9,22.6,1.2,1.7,10.0
1679584080,23.9,39.0,23.9,22.6,1.2,1.6,10.0
1679584200,23.8,38.3,23.8,22.6,1.0,1.9,10.0
1679584320,23.7,38.3,23.7,22.6,0.9,2.1,10.0
1679584440,23.7,38.3,23.6,22.6,0.9,2.0,10.0
1679584560,23.6,38.8,23.6,22.6,0.9,2.1,10.0
1679584680,23.6,38.3,23.6,22.6,0.9,1.8,10.0
1679584800,23.7,38.3,23.7,22.6,1.2,1.8,10.0
1679584920,23.8,39.2,23.7,22.6,1.4,1.6,10.0
1679585040,23.7,39.6,23.7,22.6,1.2,1.8,10.0
1679585160,23.7,39.6,23.7,22.6,1.2,1.8,10.0
1679585280,23.7,38.6,23.7,22.6,1.3,1.8,10.0
1679585400,23.8,39.8,23.7,22.6,1.5,1.8,10.0
1679585520,23.9,39.8,23.9,22.6,1.7,1.3,10.1
1679585640,23.9,39.0,23.9,22.6,2.0,1.6,10.1
1679585760,24.0,40.1,24.0,22.6,1.9,1.4,10.1
1679585880,24.0,40.1,24.0,22.6,2.2,1.8,10.1
1679586000,24.0,39.5,24.0,22.6,2.0,1.8,10.1
1679586120,24.1,39.2,24.1,22.6,1.9,1.4,10.1
1679586240,24.0,39.2,24.0,22.6,1.7,1.8,10.0
1679586360,24.1,38.2,24.0,22.6,1.6,1.4,10.0
1679586480,24.0,38.8,24.0,22.6,1.7,1.8,10.0
1679586600,24.0,38.8,24.0,22.6,1.7,1.8,10.0
1679586720,24.2,39.6,24.1,22.6,2.1,1.6,10.1
1679586840,24.3,37.9,24.2,22.6,2.4,1.5,10.1
1679586960,24.2,37.9,24.2,22.6,2.6,2.0,10.1
1679587080,24.4,38.6,24.4,22.6,3.2,1.9,10.1
1679587200,24.5,40.0,24.4,22.6,3.4,2.2,10.1
1679587320,24.4,40.0,24.3,22.6,3.4,3.2,10.1
1679587440,24.4,40.0,24.3,22.6,3.5,3.0,10.1
1679587560,24.4,39.9,24.3,22.6,3.8,3.4,10.1
1679587680,24.5,39.9,24.5,22.6,3.9,3.0,10.1
1679587800,24.4,39.9,24.3,22.6,3.5,3.5,10.1
1679587920,24.3,39.4,24.3,22.6,3.0,3.0,10.1
1679588040,24.3,39.4,24.2,22.6,3.4,3.3,10.1
1679588160,24.3,39.8,24.3,22.6,3.5,3.4,10.1
1679588280,24.5,39.8,24.5,22.6,4.4,3.5,10.1
1679588400,24.5,40.1,24.5,22.6,3.9,3.1,10.1
1679588520,24.5,40.0,24.4,22.6,3.5,3.0,10.1
1679588640,24.4,40.0,24.4,22.6,3.6,3.5,10.1
1679588760,24.5,39.9,24.5,22.6,4.1,3.0,10.1
1679588880,24.6,40.2,24.5,22.6,4.3,3.5,10.1
1679589000,24.5,40.2,24.5,22.6,3.7,3.3,10.1
1679589120,24.3,39.5,24.3,22.6,2.8,3.4,10.1
1679589240,24.2,39.4,24.2,22.6,2.8,3.5,10.1
1679589360,24.2,39.4,24.2,22.6,3.2,3.5,10.1
1679589480,24.2,40.3,24.2,22.6,2.8,3.0,10.1
1679589600,24.2,39.4,24.1,22.6,3.2,3.6,10.1
1679589720,24.2,39.3,24.2,22.6,3.2,3.6,10.1
1679589840,24.3,39.8,24.3,22.6,3.9,3.5,10.1
1679589960,24.6,39.7,24.6,22.6,4.9,3.5,10.1
1679590080,24.9,39.7,24.8,22.6,6.7,3.7,10.0
1679590200,25.0,40.5,24.9,22.6,6.7,4.1,10.0
1679590320,25.0,40.0,25.0,22.6,6.7,4.6,10.1
1679590440,25.2,40.1,25.2,22.6,8.2,4.2,10.1
1679590560,25.6,39.8,25.6,22.6,9.6,4.5,10.1
1679590680,25.5,38.9,25.4,22.6,8.2,4.5,10.1
1679590800,26.6,38.8,26.6,22.6,16.0,4.0,10.2
1679590920,26.7,40.4,26.7,22.6,17.3,4.1,10.2
1679591040,26.4,39.4,26.4,22.6,12.0,3.8,10.3
1679591160,25.7,39.4,25.7,22.6,7.0,4.5,10.3
1679591280,25.9,39.5,25.9,22.6,9.2,4.3,10.4
1679591400,25.8,39.7,25.8,22.6,7.6,4.5,10.3
1679591520,25.5,39.7,25.5,22.6,5.9,4.5,10.4
1679591640,25.4,38.4,25.3,22.6,4.9,4.5,10.3
1679591760,25.3,39.5,25.3,22.6,5.1,4.5,10.4
1679591880,26.2,39.5,26.2,22.6,13.0,3.9,10.4
1679592000,25.9,39.5,25.9,22.6,7.9,4.5,10.4
1679592120,26.6,42.1,26.6,22.6,12.8,3.9,10.5
1679592240,25.9,39.5,25.8,22.6,6.6,4.3,10.4
1679592360,25.8,39.6,25.8,22.6,6.6,4.4,10.5
1679592480,25.7,39.6,25.7,22.6,6.0,4.0,10.5
1679592600,25.6,37.9,25.5,22.6,5.2,4.5,10.5
1679592720,25.6,39.5,25.6,22.6,6.2,4.5,10.5
1679592840,25.6,39.5,25.5,22.6,5.7,4.5,10.5
1679592960,25.4,38.1,25.4,22.6,4.1,4.2,10.5
1679593080,25.5,38.1,25.4,22.6,5.4,4.4,10.5
1679593200,25.6,38.1,25.6,22.6,6.2,4.5,10.5
1679593320,25.7,39.3,25.6,22.6,6.8,4.5,10.5
1679593440,25.8,39.4,25.7,22.6,6.8,4.0,10.5
1679593560,25.6,39.4,25.6,22.6,5.7,4.1,10.4
1679593680,25.3,39.6,25.2,22.6,3.2,4.5,10.5
1679593800,25.3,39.1,25.2,22.6,4.1,4.5,10.5
1679593920,25.5,39.1,25.5,22.6,6.2,4.2,10.4
1679594040,25.6,40.0,25.5,22.6,6.2,4.4,10.4
1679594160,25.4,37.6,25.4,22.6,4.9,4.4,10.4
1679594280,25.3,37.6,25.2,22.6,3.8,4.6,10.5
1679594400,25.2,38.8,25.2,22.6,3.3,4.0,10.5
1679594520,25.2,39.9,25.1,22.6,3.8,4.6,10.5
1679594640,25.3,39.9,25.3,22.6,4.9,4.0,10.5
1679594760,25.2,40.0,25.2,22.6,4.3,4.5,10.5
1679594880,25.1,39.3,25.0,22.6,3.2,4.0,10.5
1679595000,24.9,39.3,24.8,22.6,2.2,4.7,10.5
1679595120,24.9,37.6,24.8,22.6,3.0,4.6,10.5
1679595240,24.9,39.2,24.9,22.6,3.2,4.4,10.5
1679595360,24.9,39.2,24.8,22.6,3.0,4.4,10.5
1679595480,24.8,39.2,24.8,22.6,3.2,4.1,10.5
1679595600,24.8,39.2,24.7,22.6,3.0,4.6,10.5
1679595720,24.7,39.2,24.7,22.6,3.0,4.7,10.5
1679595840,24.7,39.7,24.7,22.6,2.9,4.7,10.5
1679595960,24.5,38.2,24.5,22.6,1.1,4.3,10.4
1679596080,24.3,38.2,24.3,22.6,0.6,4.7,10.4
1679596200,24.3,37.8,24.2,22.6,1.0,4.7,10.4
1679596320,24.3,37.8,24.2,22.6,1.9,4.7,10.4
1679596440,24.4,39.7,24.3,22.6,3.1,4.7,10.4
1679596560,24.4,40.0,24.3,22.6,3.0,4.7,10.4
1679596680,24.5,40.0,24.5,22.6,4.3,4.7,10.4
1679596800,24.4,40.2,24.4,22.6,3.6,4.7,10.4
1679596920,24.4,39.4,24.4,22.6,3.7,4.7,10.4
1679597040,24.4,39.4,24.4,22.6,3.7,4.7,10.4
1679597160,25.0,39.9,24.9,22.6,7.4,4.6,10.4
1679597280,25.2,40.8,25.2,22.6,7.6,4.6,10.3
1679597400,25.0,40.8,25.0,22.6,5.4,4.6,10.4
1679597520,24.8,40.2,24.8,22.6,4.3,4.6,10.4
1679597640,24.9,40.4,24.9,22.6,5.6,4.6,10.4
1679597760,24.8,39.0,24.7,22.6,3.8,4.6,10.4
1679597880,24.5,39.0,24.5,22.6,2.4,4.6,10.4
1679598000,24.3,37.5,24.3,22.6,1.9,4.7,10.4
1679598120,24.2,39.6,24.2,22.6,2.2,4.7,10.4
1679598240,24.1,39.6,24.1,22.6,1.9,4.6,10.4
1679598360,24.0,39.0,24.0,22.6,1.7,4.7,10.3
1679598480,24.1,38.4,24.0,22.6,1.6,3.5,10.3
1679598600,24.1,38.4,24.0,22.6,1.8,3.5,10.3
1679598720,24.1,39.7,24.1,22.6,2.4,3.6,10.4
1679598840,24.1,38.9,24.1,22.6,2.5,3.5,10.4
1679598960,24.0,38.9,24.0,22.6,1.9,3.6,10.3
1679599080,24.0,39.2,23.9,22.6,1.7,3.6,10.3
1679599200,24.0,39.1,24.0,22.6,2.5,3.6,10.3
1679599320,24.2,39.0,24.1,22.6,3.2,3.5,10.3
1679599440,24.2,39.8,24.2,22.6,3.0,3.5,10.3
1679599560,24.0,38.2,24.0,22.6,2.2,3.6,10.3
1679599680,24.0,38.2,23.9,22.6,2.1,3.6,10.3
1679599800,24.0,39.0,23.9,22.6,2.1,3.5,10.3
1679599920,24.1,38.9,24.0,22.6,2.9,3.5,10.3
1679600040,24.3,38.9,24.3,22.6,3.7,3.4,10.3
1679600160,24.3,40.3,24.2,22.6,3.1,3.5,10.3
1679600280,24.5,39.8,24.5,22.6,3.9,3.0,10.3
1679600400,24.8,39.8,24.8,22.6,6.5,4.6,10.2
1679600520,25.1,39.9,25.0,22.6,6.7,3.5,10.2
1679600640,25.0,40.0,25.0,22.6,6.8,4.6,10.2
1679600760,25.0,40.0,25.0,22.6,5.7,4.1,10.2
1679600880,24.8,37.8,24.7,22.6,4.5,4.6,10.2
1679601000,24.8,37.7,24.8,22.6,5.0,4.4,10.2
1679601120,24.6,37.7,24.6,22.6,3.9,4.6,10.2
1679601240,24.7,39.5,24.6,22.6,4.3,4.1,10.2
1679601360,24.6,40.0,24.5,22.6,4.1,4.3,10.2
1679601480,24.5,40.0,24.5,22.6,4.0,4.7,10.2
1679601600,24.4,39.5,24.4,22.6,3.7,4.7,10.2
1679601720,24.3,39.8,24.3,22.6,3.3,4.7,10.2
1679601840,24.1,39.8,24.1,22.6,2.5,4.6,10.2
1679601960,24.0,38.1,24.0,22.6,2.1,4.3,10.2
1679602080,24.0,38.7,24.0,22.6,2.0,3.6,10.2
1679602200,24.0,38.7,24.0,22.6,2.0,3.5,10.2
1679602320,24.0,38.9,23.9,22.6,1.7,3.2,10.2
1679602440,23.9,39.6,23.9,22.6,2.0,3.6,10.2
1679602560,24.0,39.6,24.0,22.6,1.6,2.4,10.2
1679602680,24.0,37.8,24.0,22.6,1.4,2.3,10.2
1679602800,24.1,39.4,24.1,22.6,2.0,2.3,10.2
1679602920,24.1,39.4,24.0,22.6,1.7,2.3,10.2
1679603040,24.1,39.5,24.1,22.6,1.9,2.3,10.2
1679603160,24.0,38.2,23.9,22.6,1.2,2.3,10.2
1679603280,23.9,38.2,23.9,22.6,1.1,2.4,10.2
1679603400,23.9,38.6,23.9,22.6,1.3,2.4,10.2
1679603520,24.0,39.0,24.0,22.6,2.1,2.3,10.2
1679603640,24.1,39.0,24.0,22.6,2.0,2.3,10.2
1679603760,24.1,38.2,24.1,22.6,2.2,2.3,10.2
1679603880,24.4,38.9,24.4,22.6,3.1,2.3,10.2
1679604000,24.6,38.9,24.5,22.6,3.6,2.5,10.2
1679604120,24.7,40.0,24.6,22.6,4.4,3.2,10.2
1679604240,24.6,40.2,24.6,22.6,4.9,4.1,10.2
1679604360,25.0,40.2,24.9,22.6,6.8,4.4,10.1
1679604480,25.4,40.8,25.4,22.6,9.0,4.1,10.1
1679604600,26.4,40.8,26.3,22.6,14.4,3.9,10.2
1679604720,26.2,39.9,26.2,22.6,12.4,4.0,10.2
1679604840,26.7,39.9,26.7,22.6,14.5,4.0,10.2
1679604960,26.1,39.8,26.1,22.6,9.7,4.1,10.2
1679605080,26.1,39.9,26.0,22.6,9.3,4.4,10.3
1679605200,25.7,39.8,25.7,22.6,6.0,4.5,10.2
1679605320,25.3,39.8,25.2,22.6,3.0,4.1,10.3
1679605440,25.4,38.8,25.4,22.6,5.6,4.5,10.2
1679605560,25.2,39.3,25.2,22.6,3.5,4.0,10.3
1679605680,24.9,39.3,24.9,22.6,2.3,4.5,10.3
1679605800,24.7,37.3,24.6,22.6,1.1,4.6,10.2
1679605920,24.5,37.6,24.4,22.6,0.6,4.7,10.2
1679606040,24.3,37.6,24.3,22.6,1.0,4.7,10.2
1679606160,24.3,38.5,24.3,22.6,1.8,4.8,10.2
1679606280,24.3,38.7,24.2,22.6,2.5,4.7,10.3
1679606400,24.1,38.7,24.0,22.6,1.0,4.2,10.2
1679606520,24.0,38.8,24.0,22.6,0.9,3.6,10.2
1679606640,24.2,39.0,24.2,22.6,2.6,3.5,10.3
1679606760,24.4,39.0,24.3,22.6,3.5,3.5,10.3
1679606880,24.4,39.9,24.4,22.6,3.6,4.0,10.3
1679607000,24.3,39.4,24.2,22.6,3.2,4.7,10.3
1679607120,24.2,39.4,24.2,22.6,3.5,4.8,10.3
1679607240,24.0,39.2,24.0,22.6,1.5,3.6,10.2
1679607360,23.9,37.8,23.9,22.6,1.2,3.6,10.2
1679607480,23.9,37.8,23.9,22.6,1.9,3.6,10.2
1679607600,23.9,38.9,23.9,22.6,2.0,3.6,10.2
1679607720,24.1,39.7,24.1,22.6,3.2,3.6,10.3
1679607840,24.1,39.7,24.0,22.6,2.7,3.5,10.3
1679607960,24.0,38.9,24.0,22.6,2.6,3.6,10.2
1679608080,24.1,39.3,24.0,22.6,2.7,3.5,10.2
1679608200,25.0,39.3,25.0,22.6,7.2,4.0,10.2
1679608320,24.4,39.8,24.4,22.6,3.6,4.6,10.2
1679608440,24.0,38.4,24.0,22.6,2.5,4.8,10.2
1679608560,24.1,38.4,24.0,22.6,2.4,3.5,10.2
1679608680,24.2,38.8,24.2,22.6,3.6,3.5,10.2
1679608800,23.9,39.0,23.9,22.6,1.7,3.5,10.2
1679608920,23.9,39.0,23.8,22.6,1.8,3.6,10.2
1679609040,24.0,39.2,24.0,22.6,2.0,2.3,10.2
1679609160,24.0,39.9,24.0,22.6,1.8,2.3,10.2
1679609280,24.0,39.9,24.0,22.6,1.7,2.3,10.2
1679609400,24.0,39.1,24.0,22.6,1.5,2.3,10.2
1679609520,24.0,39.1,23.9,22.6,1.4,2.3,10.2
1679609640,24.0,39.1,23.9,22.6,1.4,2.3,10.2
1679609760,24.0,39.7,23.9,22.6,1.5,2.3,10.2
1679609880,23.9,39.6,23.9,22.6,1.3,2.4,10.2
1679610000,24.0,39.6,24.0,22.6,2.2,2.4,10.2
1679610120,24.4,39.4,24.4,22.6,3.3,2.3,10.2
1679610240,24.2,38.9,24.2,22.6,2.8,3.5,10.2
1679610360,24.8,38.9,24.8,22.6,6.5,4.4,10.2
1679610480,24.7,39.2,24.7,22.6,5.0,3.7,10.2
1679610600,24.9,39.8,24.8,22.6,6.6,4.6,10.1
1679610720,24.8,39.8,24.8,22.6,5.8,4.6,10.1
1679610840,24.4,40.4,24.4,22.6,3.5,4.7,10.2
1679610960,24.1,38.4,24.1,22.6,2.4,4.7,10.2
1679611080,24.0,38.4,24.0,22.6,1.6,3.5,10.2
1679611200,24.0,38.9,23.9,22.6,1.3,2.4,10.1
1679611320,24.0,39.4,24.0,22.6,1.9,2.4,10.2
1679611440,24.5,39.4,24.4,22.6,3.4,2.3,10.2
1679611560,24.2,40.0,24.2,22.6,3.4,4.1,10.2
1679611680,25.0,38.9,25.0,22.6,6.4,3.3,10.1
1679611800,26.8,38.7,26.7,22.6,19.4,3.9,10.2
1679611920,25.3,40.5,25.2,22.6,6.9,4.2,10.1
1679612040,24.9,37.0,24.9,22.6,4.9,4.6,10.1
1679612160,24.9,39.7,24.8,22.6,4.7,4.1,10.2
1679612280,25.3,39.7,25.3,22.6,7.8,4.5,10.1
1679612400,25.3,39.6,25.2,22.6,7.0,4.3,10.1
1679612520,26.5,39.9,26.5,22.6,14.3,4.3,10.2
1679612640,28.4,39.9,28.4,22.6,23.9,3.6,10.2
1679612760,28.0,39.9,28.0,22.6,21.2,3.7,10.3
1679612880,27.8,39.9,27.8,22.6,21.5,3.9,10.3
1679613000,28.2,39.9,28.2,22.6,21.5,3.6,10.3
1679613120,28.1,39.9,28.1,22.6,20.8,3.9,10.4
1679613240,28.1,39.9,28.1,22.6,20.2,3.6,10.4
1679613360,28.2,39.9,28.2,22.6,20.4,3.6,10.5
1679613480,28.0,39.9,28.0,22.6,19.2,3.7,10.5
1679613600,26.5,39.9,26.5,22.6,6.4,4.4,10.5
1679613720,26.2,38.4,26.2,22.6,5.3,4.0,10.5
1679613840,26.2,39.5,26.1,22.6,5.4,4.4,10.5
1679613960,26.1,39.5,26.1,22.6,5.1,4.1,10.5
1679614080,26.0,37.2,25.9,22.6,4.4,4.4,10.5
1679614200,25.9,39.6,25.8,22.6,3.9,4.5,10.6
1679614320,25.9,39.5,25.8,22.6,3.9,4.0,10.6
1679614440,25.8,39.4,25.7,22.6,3.2,4.4,10.6
1679614560,25.6,39.4,25.6,22.6,2.5,4.5,10.6
1679614680,25.6,38.4,25.5,22.6,2.4,4.2,10.6
1679614800,25.5,38.9,25.5,22.6,2.5,4.5,10.5
1679614920,25.5,38.9,25.5,22.6,2.5,4.5,10.5
1679615040,25.4,38.9,25.4,22.6,2.4,4.5,10.5
1679615160,25.5,39.3,25.4,22.6,3.0,4.5,10.5
1679615280,25.6,39.3,25.6,22.6,4.7,4.5,10.5
1679615400,25.6,40.5,25.5,22.6,4.5,4.5,10.5
1679615520,25.6,37.3,25.6,22.6,5.1,4.5,10.5
1679615640,26.5,38.2,26.5,22.6,12.8,4.3,10.5
1679615760,25.9,39.7,25.8,22.6,5.8,4.1,10.5
1679615880,25.7,39.7,25.7,22.6,4.8,4.4,10.5
1679616000,25.6,39.8,25.6,22.6,4.3,4.5,10.5
1679616120,25.5,40.0,25.5,22.6,4.0,4.5,10.5
1679616240,25.5,40.0,25.5,22.6,3.5,4.1,10.5
1679616360,25.4,39.6,25.3,22.6,3.1,4.6,10.5
1679616480,25.3,39.1,25.3,22.6,2.8,4.6,10.5
1679616600,25.3,39.1,25.2,22.6,2.7,4.5,10.5
1679616720,25.2,39.2,25.1,22.6,1.9,4.5,10.5
1679616840,25.2,37.9,25.1,22.6,2.5,4.2,10.5
1679616960,25.2,37.9,25.1,22.6,2.9,4.5,10.5
1679617080,25.2,39.0,25.1,22.6,3.1,4.6,10.5
1679617200,25.2,40.0,25.2,22.6,3.6,4.2,10.5
1679617320,25.2,40.0,25.2,22.6,3.9,4.5,10.5
1679617440,25.5,39.6,25.5,22.6,7.0,4.5,10.4
1679617560,25.2,39.5,25.2,22.6,4.0,4.5,10.5
1679617680,25.5,39.5,25.4,22.6,5.5,4.2,10.4
1679617805,25.7,40.9,25.7,22.6,5.9,4.1,10.4
1679617920,26.6,40.1,26.6,22.6,13.6,3.9,10.5
1679618040,26.0,40.1,25.9,22.6,5.6,4.4,10.5
1679618160,26.5,38.4,26.5,22.6,13.0,4.3,10.5
1679618280,26.5,39.8,26.5,22.6,10.8,3.8,10.6
1679618400,26.3,39.8,26.2,22.6,7.3,4.3,10.6
1679618520,25.9,38.6,25.8,22.6,4.3,4.4,10.6
1679618640,25.7,39.7,25.7,22.6,3.4,4.5,10.6
1679618760,25.6,39.7,25.5,22.6,3.1,4.5,10.6
1679618880,25.5,39.2,25.5,22.6,2.9,4.5,10.6
1679619000,25.5,39.2,25.4,22.6,2.8,4.5,10.6
1679619120,25.5,39.2,25.4,22.6,3.4,4.5,10.6
1679619240,25.5,40.1,25.5,22.6,3.7,4.1,10.6
1679619360,25.7,40.5,25.6,22.6,5.4,4.0,10.5
1679619480,26.1,40.5,26.1,22.6,10.1,4.4,10.6
1679619600,25.7,40.6,25.6,22.6,3.5,4.5,10.6
1679619720,25.4,38.7,25.4,22.6,2.6,4.5,10.6
1679619840,25.3,38.7,25.3,22.6,2.4,4.5,10.6
1679619960,25.2,38.2,25.2,22.6,1.9,4.3,10.6
1679620080,25.2,37.9,25.2,22.6,2.2,4.6,10.6
1679620200,25.2,37.9,25.1,22.6,2.3,4.6,10.6
1679620320,25.2,38.7,25.2,22.6,3.0,4.5,10.6
1679620440,25.1,37.9,25.1,22.6,2.4,4.6,10.6
1679620560,25.5,37.9,25.5,22.6,6.9,4.4,10.6
1679620680,25.7,40.0,25.6,22.6,6.4,4.5,10.5
1679620800,25.7,40.0,25.7,22.6,6.4,4.1,10.5
1679620920,25.3,39.3,25.2,22.6,2.6,4.6,10.6
1679621040,25.1,36.9,25.1,22.6,1.8,4.6,10.6
1679621160,25.0,36.9,24.9,22.6,1.3,4.6,10.6
1679621280,24.9,38.0,24.8,22.6,0.8,4.6,10.6
1679621400,24.8,38.4,24.7,22.6,0.8,4.6,10.6
1679621520,24.8,38.4,24.7,22.6,1.1,4.7,10.6
1679621640,24.7,39.1,24.7,22.6,1.2,4.7,10.5
1679621760,24.7,38.6,24.7,22.6,1.3,4.6,10.5
1679621880,24.6,38.6,24.6,22.6,1.0,4.6,10.5
1679622000,24.6,38.6,24.5,22.6,0.7,4.6,10.5
1679622120,24.5,37.2,24.5,22.6,0.3,4.7,10.6
1679622240,24.4,37.2,24.4,22.6,0.2,4.8,10.5
1679622360,24.4,30.8,24.3,22.6,0.2,4.7,10.5
1679622480,24.3,30.5,24.3,22.6,0.1,4.7,10.5
1679622600,24.3,30.4,24.3,22.6,0.1,4.7,10.5
1679622720,24.3,29.8,24.2,22.6,0.1,4.7,10.5
1679622840,24.2,29.6,24.2,22.6,0.0,4.7,10.5
1679622960,24.2,29.6,24.2,22.6,0.1,4.7,10.5
1679623080,24.2,29.4,24.1,22.6,0.0,4.8,10.5
1679623200,24.1,28.7,24.1,22.6,0.0,4.7,10.5
1679623320,24.1,29.2,24.1,22.6,0.0,4.7,10.5
1679623440,24.1,29.4,24.0,22.6,0.0,4.8,10.5
1679623560,24.0,28.5,24.0,22.6,0.0,4.8,10.5
1679623680,24.1,27.3,24.1,22.6,0.0,3.6,10.5
1679623800,24.1,25.8,24.1,22.6,-0.0,3.5,10.5
1679623920,24.1,24.4,24.0,22.6,0.0,3.5,10.5
1679624040,24.0,24.4,24.0,22.6,0.0,3.5,10.5
1679624160,24.0,24.4,24.0,22.6,-0.0,3.2,10.5
1679624280,24.0,24.3,24.0,22.6,-0.0,3.5,10.5
1679624400,24.0,24.3,23.9,22.6,-0.0,3.6,10.5
1679624520,23.9,24.0,23.9,22.6,0.0,3.5,10.4
1679624640,23.9,20.8,23.9,22.6,-0.0,3.6,10.4
1679624760,23.9,15.4,23.9,22.6,-0.0,3.5,10.4
1679624880,24.0,12.3,23.9,22.6,0.0,2.3,10.4
1679625000,24.0,9.3,24.0,22.6,0.0,2.2,10.4
1679625120,23.9,6.9,23.9,22.6,0.0,2.2,10.4
1679625240,24.0,4.0,24.0,22.6,-0.0,1.8,10.4
1679625360,23.9,2.5,23.9,22.6,-0.0,2.2,10.4
1679625480,23.9,1.5,23.9,22.6,-0.0,2.2,10.4
1679625600,23.9,1.0,23.9,22.6,-0.0,2.2,10.4
1679625720,23.9,0.7,23.9,22.6,-0.0,2.0,10.4
1679625840,23.9,0.5,23.9,22.6,-0.0,1.9,10.4
1679625960,23.8,0.4,23.8,22.6,-0.0,2.2,10.4
1679626080,23.8,0.4,23.8,22.6,-0.0,2.1,10.4
1679626200,23.8,0.3,23.8,22.6,-0.0,2.2,10.4
1679626320,23.8,0.3,23.8,22.6,-0.0,2.0,10.4
1679626440,23.7,0.3,23.7,22.6,-0.0,2.1,10.4
1679626560,23.7,0.3,23.7,22.6,-0.0,1.9,10.4
1679626680,23.7,0.3,23.7,22.6,-0.0,2.0,10.3
1679626800,23.6,0.3,23.6,22.6,-0.0,2.0,10.3
1679626920,23.7,0.3,23.7,22.6,-0.0,1.4,10.3
1679627040,23.6,0.3,23.7,22.6,-0.0,1.5,10.3
1679627160,23.6,0.3,23.6,22.6,-0.0,1.7,10.3
1679627280,23.6,0.3,23.6,22.6,-0.0,1.7,10.3
1679627400,23.6,0.3,23.6,22.6,-0.0,1.7,10.3
1679627520,23.6,0.3,23.6,22.6,-0.0,1.7,10.3
1679627640,23.6,0.3,23.6,22.6,-0.0,1.7,10.3
1679627760,23.5,0.3,23.5,22.6,-0.0,1.7,10.3
1679627880,23.5,0.3,23.5,22.6,-0.0,1.7,10.3
1679628000,23.5,0.3,23.5,22.6,-0.0,1.7,10.3
1679628120,23.5,0.3,23.5,22.6,-0.0,1.7,10.3
1679628240,23.5,0.3,23.5,22.6,-0.0,1.7,10.3
1679628360,23.5,0.3,23.5,22.6,-0.0,1.7,10.3
1679628480,23.5,0.3,23.5,22.6,-0.0,1.7,10.3
1679628600,23.5,0.3,23.5,22.6,-0.0,1.7,10.3
1679628720,23.5,0.3,23.5,22.6,-0.0,1.7,10.3
1679628840,23.4,0.3,23.4,22.6,-0.0,1.7,10.3
1679628960,23.4,0.3,23.4,22.6,-0.0,1.7,10.3
1679629080,23.5,0.3,23.5,22.6,-0.0,1.1,10.2
1679629200,23.5,0.3,23.5,22.6,-0.0,1.5,10.2
1679629320,23.5,0.3,23.5,22.6,-0.0,1.5,10.2
1679629440,23.5,0.3,23.5,22.6,-0.0,1.4,10.2
1679629560,23.5,0.3,23.5,22.6,-0.0,1.5,10.2
1679629680,23.4,0.3,23.5,22.6,-0.0,1.5,10.2
1679629800,23.4,0.3,23.4,22.6,-0.0,1.5,10.2
1679629920,23.4,0.3,23.4,22.6,-0.0,1.5,10.2
1679630040,23.4,0.3,23.4,22.6,-0.0,1.5,10.2
1679630160,23.4,0.3,23.4,22.6,-0.0,1.5,10.2
1679630280,23.4,0.3,23.4,22.6,-0.0,1.5,10.2
1679630400,23.5,0.3,23.5,22.6,-0.0,0.9,10.2
1679630520,23.4,0.3,23.4,22.6,-0.0,1.5,10.2
1679630640,23.4,0.3,23.5,22.6,-0.0,1.2,10.2
1679630760,23.4,0.3,23.4,22.6,-0.0,1.5,10.2
1679630880,23.5,0.3,23.5,22.6,-0.0,1.0,10.2
1679631000,23.4,0.3,23.4,22.6,-0.0,1.5,10.2
1679631120,23.4,0.3,23.4,22.6,-0.0,1.5,10.2
1679631240,23.4,0.3,23.4,22.6,-0.0,1.5,10.2
1679631360,23.4,0.3,23.4,22.6,-0.0,1.5,10.2
1679631480,23.4,0.3,23.4,22.6,-0.0,1.5,10.2
1679631600,23.4,0.3,23.4,22.6,-0.0,1.5,10.2
1679631720,23.4,0.3,23.4,22.6,-0.0,1.5,10.2
1679631840,23.4,0.3,23.4,22.6,-0.0,1.5,10.2
1679631960,23.4,0.3,23.4,22.6,-0.0,1.4,10.2
1679632080,23.3,0.3,23.4,22.6,-0.0,1.5,10.1
1679632200,23.3,0.3,23.3,22.6,-0.0,1.5,10.1
1679632320,23.3,0.3,23.3,22.6,-0.0,1.5,10.1
1679632440,23.3,0.3,23.3,22.6,-0.0,1.5,10.1
1679632560,23.3,0.3,23.3,22.6,-0.0,1.5,10.1
1679632680,23.3,0.3,23.3,22.6,-0.0,1.5,10.1
1679632800,23.3,0.3,23.3,22.6,-0.0,1.5,10.1
1679632920,23.3,0.3,23.3,22.6,-0.0,1.5,10.1
1679633040,23.3,0.3,23.3,22.6,-0.0,1.5,10.1
1679633160,23.3,0.3,23.3,22.6,-0.0,1.4,10.1
1679633280,23.3,0.3,23.4,22.6,-0.0,1.2,10.1
1679633400,23.4,0.3,23.4,22.6,-0.0,1.2,10.1
1679633520,23.4,0.3,23.4,22.6,-0.0,1.1,10.1
1679633640,23.4,0.3,23.4,22.6,-0.0,1.2,10.1
1679633760,23.4,0.3,23.4,22.6,-0.0,1.2,10.1
1679633880,23.4,0.3,23.4,22.6,-0.0,1.2,10.1
1679634000,23.3,0.3,23.4,22.6,-0.0,1.2,10.1
1679634120,23.4,0.3,23.4,22.6,-0.0,1.2,10.1
1679634240,23.4,0.3,23.4,22.6,-0.0,1.2,10.1
1679634360,23.4,0.3,23.4,22.6,-0.0,1.2,10.1
1679634480,23.4,0.3,23.4,22.6,-0.0,1.2,10.1
1679634600,23.4,0.3,23.4,22.6,-0.0,0.7,10.1
1679634720,23.3,0.3,23.3,22.6,-0.0,1.2,10.1
1679634840,23.3,0.3,23.3,22.6,-0.0,1.2,10.1
1679634960,23.3,0.3,23.3,22.6,-0.0,1.2,10.1
1679635080,23.3,0.3,23.3,22.6,-0.0,1.2,10.1
1679635200,23.4,0.3,23.4,22.6,-0.0,0.8,10.1
1679635320,23.3,0.3,23.3,22.6,-0.0,1.2,10.1
1679635440,23.3,0.2,23.3,22.6,-0.0,1.1,10.1
1679635560,23.4,0.3,23.4,22.6,-0.0,0.8,10.0
1679635680,23.3,0.3,23.3,22.6,-0.0,1.2,10.0
1679635800,23.3,0.2,23.3,22.6,-0.0,1.2,10.0
1679635920,23.3,0.3,23.3,22.6,-0.0,1.2,10.0
1679636040,23.3,0.3,23.3,22.6,-0.0,1.2,10.0
1679636160,23.3,0.2,23.3,22.6,-0.0,1.2,10.0
1679636280,23.3,0.3,23.3,22.6,-0.0,1.2,10.0
1679636400,23.3,0.3,23.3,22.6,-0.0,1.2,10.0
1679636520,23.3,0.2,23.3,22.6,-0.0,1.2,10.0
1679636640,23.3,0.3,23.3,22.6,-0.0,1.0,10.0
1679636760,23.3,0.3,23.3,22.6,-0.0,1.1,10.0
1679636880,23.3,0.3,23.3,22.6,-0.0,1.2,10.0
1679637000,23.3,0.3,23.4,22.6,-0.0,0.8,10.0
1679637120,23.3,0.3,23.3,22.6,-0.0,1.2,10.0
1679637240,23.3,0.2,23.3,22.6,-0.0,1.2,10.0
1679637360,23.3,0.3,23.3,22.6,-0.0,1.2,10.0
1679637480,23.3,0.3,23.3,22.6,-0.0,1.2,10.0
1679637600,23.3,0.3,23.3,22.6,-0.0,1.2,10.0
1679637720,23.3,0.3,23.3,22.6,-0.0,1.2,10.0
1679637840,23.3,0.3,23.3,22.6,-0.0,1.2,10.0
1679637960,23.3,0.2,23.3,22.6,-0.0,1.2,10.0
1679638080,23.3,0.3,23.3,22.6,-0.0,1.2,10.0
1679638200,23.3,0.3,23.3,22.6,-0.0,1.2,10.0
1679638320,23.3,0.3,23.3,22.6,-0.0,1.2,10.0
1679638440,23.3,0.3,23.3,22.6,-0.0,1.2,10.0
1679638560,23.3,0.3,23.3,22.6,-0.0,1.2,10.0
1679638680,23.3,0.3,23.3,22.6,-0.0,1.1,10.0
1679638800,23.3,0.2,23.3,22.6,-0.0,1.2,10.0
1679638920,23.3,0.3,23.3,22.6,-0.0,0.8,10.0
1679639040,23.3,0.3,23.3,22.6,-0.0,1.2,10.0
1679639160,23.3,0.2,23.3,22.6,-0.0,1.1,10.0
1679639280,23.3,0.3,23.3,22.6,-0.0,1.2,9.9
1679639400,23.2,0.3,23.2,22.6,-0.0,1.2,9.9
1679639520,23.3,0.3,23.3,22.6,-0.0,1.1,9.9
1679639640,23.2,0.2,23.2,22.6,-0.0,1.2,9.9
1679639760,23.3,0.3,23.3,22.6,-0.0,0.8,9.9
1679639880,23.2,0.3,23.2,22.6,-0.0,1.2,9.9
1679640000,23.3,0.2,23.3,22.6,-0.0,0.8,9.9
1679640120,23.2,0.3,23.2,22.6,-0.0,1.2,9.9
1679640240,23.2,0.3,23.2,22.6,-0.0,1.1,9.9
1679640360,23.2,0.2,23.2,22.6,-0.0,1.2,9.9
1679640480,23.2,0.3,23.2,22.6,-0.0,1.1,9.9
1679640600,23.2,0.3,23.2,22.6,-0.0,1.2,9.9
1679640720,23.2,0.3,23.2,22.6,-0.0,1.2,9.9
1679640840,23.3,0.3,23.3,22.6,-0.0,0.9,9.9
1679640960,23.3,0.3,23.3,22.6,-0.0,0.5,9.9
1679641080,23.3,0.2,23.4,22.6,-0.0,0.5,9.9
1679641200,23.4,0.3,23.4,22.6,-0.0,0.5,9.9
1679641320,23.4,0.3,23.4,22.6,-0.0,0.6,9.9
1679641440,23.4,0.2,23.4,22.6,-0.0,0.6,9.9
1679641560,23.4,0.3,23.4,22.6,-0.0,0.5,9.9
1679641680,23.4,0.3,23.4,22.6,-0.0,0.5,9.9
1679641800,23.4,0.2,23.4,22.6,-0.0,0.5,9.9
1679641920,23.4,0.3,23.4,22.6,-0.0,0.5,9.9
1679642040,23.4,0.3,23.4,22.6,-0.0,0.5,9.9
1679642160,23.4,0.3,23.4,22.6,-0.0,0.5,9.9
1679642280,23.4,0.3,23.4,22.6,-0.0,0.5,9.9
1679642400,23.4,0.3,23.4,22.6,-0.0,0.5,9.9
1679642520,23.4,0.2,23.4,22.6,-0.0,0.5,9.9
1679642640,23.4,0.3,23.4,22.6,-0.0,0.5,9.9
1679642760,23.4,0.3,23.4,22.6,-0.0,0.5,9.9
1679642880,23.4,0.3,23.4,22.6,-0.0,0.5,9.9
1679643000,23.4,0.3,23.4,22.6,-0.0,0.5,9.9
1679643120,23.4,0.3,23.4,22.6,-0.0,0.5,9.8
1679643240,23.4,0.3,23.4,22.6,-0.0,0.5,9.8
1679643360,23.4,0.3,23.4,22.6,-0.0,0.5,9.8
1679643480,23.4,0.3,23.4,22.6,-0.0,0.5,9.8
1679643600,23.4,0.3,23.4,22.6,-0.0,0.5,9.8
1679643720,23.4,0.3,23.4,22.6,-0.0,0.5,9.8
1679643840,23.4,0.3,23.4,22.6,-0.0,0.5,9.8
1679643960,23.4,0.3,23.4,22.6,-0.0,0.5,9.8
1679644080,23.4,0.3,23.4,22.6,-0.0,0.5,9.8
1679644200,23.4,0.3,23.4,22.6,-0.0,0.5,9.8
1679644320,23.4,0.3,23.4,22.6,-0.0,0.6,9.8
1679644440,23.4,0.3,23.4,22.6,-0.0,0.6,9.8
1679644560,23.4,0.2,23.4,22.6,-0.0,0.5,9.8
1679644680,23.4,0.3,23.4,22.6,-0.0,0.5,9.8
1679644800,23.4,0.2,23.4,22.6,-0.0,0.5,9.8
1679644920,23.4,0.3,23.4,22.6,-0.0,0.5,9.8
1679645040,23.4,0.2,23.4,22.6,-0.0,0.6,9.8
1679645160,23.4,0.2,23.4,22.6,-0.0,0.6,9.8
1679645280,23.4,0.3,23.4,22.6,-0.0,0.5,9.8
1679645400,23.4,0.3,23.4,22.6,-0.0,0.5,9.8
1679645520,23.4,0.2,23.4,22.6,-0.0,0.5,9.8
1679645640,23.4,0.3,23.4,22.6,-0.0,0.5,9.8
1679645760,23.3,0.2,23.4,22.6,-0.0,0.5,9.8
1679645880,23.3,0.2,23.4,22.6,-0.0,0.5,9.8
1679646000,23.4,0.3,23.4,22.6,-0.0,0.5,9.8
1679646120,23.3,0.2,23.4,22.6,-0.0,0.5,9.8
1679646240,23.4,0.3,23.4,22.6,-0.0,0.5,9.8
1679646360,23.3,0.2,23.4,22.6,-0.0,0.5,9.8
1679646480,23.3,0.2,23.3,22.6,-0.0,0.5,9.8
1679646600,23.3,0.2,23.4,22.6,-0.0,0.5,9.7
1679646720,23.3,0.2,23.3,22.6,-0.0,0.5,9.7
1679646840,23.3,0.3,23.3,22.6,-0.0,0.5,9.7
1679646960,23.3,0.2,23.3,22.6,-0.0,0.5,9.7
1679647080,23.3,0.2,23.3,22.6,-0.0,0.5,9.7
1679647200,23.3,0.3,23.3,22.6,-0.0,0.5,9.7
1679647320,23.3,0.2,23.3,22.6,-0.0,0.5,9.7
1679647440,23.3,0.3,23.3,22.6,-0.0,0.5,9.7
1679647560,23.3,0.2,23.3,22.6,-0.0,0.5,9.7
1679647680,23.3,0.2,23.3,22.6,-0.0,0.5,9.7
1679647800,23.3,0.3,23.3,22.6,-0.0,0.5,9.7
1679647920,23.3,0.2,23.3,22.6,-0.0,0.5,9.7
1679648040,23.3,0.3,23.3,22.6,-0.0,0.5,9.7
1679648160,23.3,0.3,23.3,22.6,-0.0,0.5,9.7
1679648280,23.3,0.2,23.3,22.6,-0.0,0.5,9.7
1679648400,23.3,0.2,23.3,22.6,-0.0,0.5,9.7
1679648520,23.3,0.2,23.3,22.6,-0.0,0.5,9.7
1679648640,23.3,0.2,23.3,22.6,-0.0,0.5,9.7
1679648760,23.3,0.3,23.3,22.6,-0.0,0.5,9.7
1679648880,23.3,0.3,23.3,22.6,-0.0,0.5,9.7
1679649000,23.3,0.3,23.3,22.6,-0.0,0.5,9.7
1679649120,23.3,0.3,23.3,22.6,-0.0,0.5,9.7
1679649240,23.3,0.2,23.3,22.6,-0.0,0.5,9.7
1679649360,23.3,0.3,23.3,22.6,-0.0,0.5,9.7
1679649480,23.3,0.2,23.3,22.6,-0.0,0.5,9.7
1679649600,23.3,0.2,23.3,22.6,-0.0,0.5,9.7
1679649720,23.3,0.2,23.3,22.6,-0.0,0.5,9.7
1679649840,23.3,0.2,23.3,22.6,-0.0,0.5,9.7
1679649960,23.3,0.2,23.3,22.6,-0.0,0.5,9.7
1679650080,23.3,0.3,23.3,22.6,-0.0,0.5,9.7
1679650200,23.3,0.3,23.3,22.6,-0.0,0.5,9.7
1679650320,23.3,0.3,23.3,22.6,-0.0,0.6,9.6
1679650440,23.3,0.3,23.3,22.6,-0.0,0.5,9.6
1679650560,23.3,0.3,23.3,22.6,-0.0,0.5,9.6
1679650680,23.3,0.3,23.3,22.6,-0.0,0.5,9.6
1679650800,23.3,0.3,23.3,22.6,-0.0,0.5,9.6
1679650920,23.3,0.3,23.3,22.6,-0.0,0.5,9.6
1679651040,23.3,0.3,23.3,22.6,-0.0,0.6,9.6
1679651160,23.3,0.3,23.3,22.6,-0.0,0.6,9.6
1679651280,23.3,0.3,23.3,22.6,-0.0,0.6,9.6
1679651400,23.3,0.3,23.3,22.6,-0.0,0.5,9.6
1679651520,23.3,0.3,23.3,22.6,-0.0,0.5,9.6
1679651640,23.3,0.3,23.3,22.6,-0.0,0.5,9.6
1679651760,23.3,0.3,23.3,22.6,-0.0,0.5,9.6
1679651880,23.3,0.3,23.3,22.6,-0.0,0.5,9.6
1679652000,23.3,0.3,23.3,22.6,-0.0,0.5,9.6
1679652120,23.3,0.3,23.3,22.6,-0.0,0.5,9.6
1679652240,23.3,0.3,23.3,22.6,-0.0,0.6,9.6
1679652360,23.3,0.3,23.3,22.6,-0.0,0.5,9.6
1679652480,23.3,0.3,23.3,22.6,-0.0,0.5,9.6
1679652600,23.3,0.3,23.3,22.6,-0.0,0.5,9.6
1679652720,23.3,0.3,23.3,22.6,-0.0,0.5,9.6
1679652840,23.3,0.3,23.3,22.6,-0.0,0.5,9.6
1679652960,23.3,0.3,23.3,22.6,-0.0,0.5,9.6
1679653080,23.3,0.3,23.3,22.6,-0.0,0.6,9.6
1679653200,23.3,0.3,23.3,22.6,-0.0,0.6,9.6
1679653320,23.3,0.3,23.3,22.6,-0.0,0.5,9.5
1679653440,23.3,0.3,23.3,22.6,-0.0,0.5,9.5
1679653560,23.3,0.3,23.3,22.6,-0.0,0.5,9.5
1679653680,23.3,0.3,23.3,22.6,-0.0,0.5,9.5
1679653800,23.3,0.3,23.3,22.6,-0.0,0.5,9.5
1679653920,23.3,0.3,23.3,22.6,-0.0,0.5,9.5
1679654040,23.3,0.3,23.3,22.6,-0.0,0.5,9.5
1679654160,23.3,0.3,23.3,22.6,-0.0,0.5,9.5
1679654280,23.3,0.3,23.3,22.6,-0.0,0.5,9.5
1679654400,23.3,0.3,23.3,22.6,-0.0,0.5,9.5
1679654520,23.3,0.3,23.3,22.6,-0.0,0.5,9.5
1679654640,23.3,0.3,23.3,22.6,-0.0,0.5,9.5
1679654760,23.3,0.3,23.3,22.6,-0.0,0.5,9.5
1679654880,23.2,0.3,23.3,22.6,-0.0,0.5,9.5
1679655000,23.3,0.3,23.3,22.6,-0.0,0.5,9.5
1679655120,23.3,0.3,23.3,22.6,-0.0,0.6,9.5
1679655240,23.2,0.3,23.3,22.6,-0.0,0.6,9.5
1679655360,23.2,0.3,23.3,22.6,-0.0,0.5,9.5
1679655480,23.2,0.3,23.3,22.6,-0.0,0.5,9.5
1679655600,23.2,0.3,23.3,22.6,-0.0,0.5,9.5
1679655720,23.2,0.3,23.2,22.6,-0.0,0.5,9.5
1679655840,23.2,0.3,23.2,22.6,-0.0,0.5,9.5
1679655960,23.2,0.3,23.2,22.6,-0.0,0.5,9.5
1679656080,23.2,0.3,23.2,22.6,-0.0,0.5,9.4
1679656200,23.2,0.3,23.2,22.6,-0.0,0.6,9.4
1679656320,23.2,0.3,23.2,22.6,-0.0,0.5,9.4
1679656440,23.2,0.3,23.2,22.6,-0.0,0.6,9.4
1679656560,23.2,0.3,23.2,22.6,-0.0,0.5,9.4
1679656680,23.2,0.3,23.2,22.6,-0.0,0.5,9.4
1679656800,23.2,0.3,23.2,22.6,-0.0,0.6,9.4
1679656920,23.2,0.3,23.2,22.6,-0.0,0.6,9.4
1679657040,23.2,0.3,23.2,22.6,-0.0,0.6,9.4
1679657160,23.2,0.3,23.2,22.6,-0.0,0.6,9.4
1679657280,23.2,0.3,23.2,22.6,-0.0,0.5,9.4
1679657400,23.2,0.3,23.2,22.6,-0.0,0.6,9.4
1679657520,23.2,0.3,23.2,22.6,-0.0,0.6,9.4
1679657640,23.2,0.3,23.2,22.6,-0.0,0.5,9.4
1679657760,23.2,0.3,23.2,22.6,-0.0,0.5,9.4
1679657880,23.2,0.3,23.2,22.6,-0.0,0.6,9.4
1679658000,23.2,0.3,23.2,22.6,-0.0,0.6,9.4
1679658120,23.2,0.3,23.2,22.6,-0.0,0.6,9.4
1679658240,23.2,0.3,23.2,22.6,-0.0,0.6,9.4
1679658360,23.2,0.3,23.2,22.6,-0.0,0.5,9.4
1679658480,23.2,0.3,23.2,22.6,-0.0,0.6,9.4
1679658600,23.2,0.3,23.2,22.6,-0.0,0.5,9.4
1679658720,23.2,0.3,23.2,22.6,-0.0,0.5,9.3
1679658840,23.2,0.3,23.2,22.6,-0.0,0.6,9.3
1679658960,23.2,0.3,23.2,22.6,-0.0,0.6,9.3
1679659080,23.2,0.3,23.2,22.6,-0.0,0.6,9.3
1679659200,23.2,0.3,23.2,22.6,-0.0,0.6,9.3
1679659320,23.2,0.3,23.2,22.6,-0.0,0.5,9.3
1679659440,23.2,0.3,23.2,22.6,-0.0,0.5,9.3
1679659560,23.2,0.3,23.2,22.6,-0.0,0.5,9.3
1679659680,23.2,0.3,23.2,22.6,-0.0,0.5,9.3
1679659800,23.2,0.3,23.2,22.6,-0.0,0.5,9.3
1679659920,23.2,0.3,23.2,22.6,-0.0,0.6,9.3
1679660040,23.2,0.3,23.2,22.6,-0.0,0.6,9.3
1679660160,23.2,0.3,23.2,22.6,-0.0,0.6,9.3
1679660280,23.2,0.3,23.2,22.6,-0.0,0.6,9.3
1679660400,23.2,0.3,23.2,22.6,-0.0,0.5,9.2
1679660520,23.2,0.3,23.2,22.6,-0.0,0.5,9.2
1679660640,23.2,0.3,23.2,22.6,-0.0,0.5,9.2
1679660760,23.2,0.3,23.2,22.6,-0.0,0.5,9.2
1679660880,23.2,0.3,23.2,22.6,-0.0,0.5,9.2
1679661000,23.2,0.3,23.2,22.6,-0.0,0.6,9.2
1679661120,23.2,0.3,23.2,22.6,-0.0,0.5,9.2
1679661240,23.2,0.3,23.2,22.6,-0.0,0.5,9.2
1679661360,23.2,0.3,23.2,22.6,-0.0,0.5,9.1
1679661480,23.2,0.3,23.2,22.6,-0.0,0.5,9.1
1679661600,23.2,0.3,23.2,22.6,-0.0,0.5,9.1
1679661720,23.2,0.3,23.2,22.6,-0.0,0.6,9.0
1679661840,23.2,0.3,23.2,22.6,-0.0,0.5,9.0
1679661960,23.2,0.3,23.2,22.6,-0.0,0.6,8.9
1679662080,23.2,0.3,23.2,22.6,-0.0,0.6,8.9
1679662200,23.2,0.3,23.2,22.6,-0.0,0.5,8.9
1679662320,23.2,0.3,23.2,22.6,-0.0,0.5,8.9
1679662440,23.2,0.3,23.2,22.6,-0.0,0.6,8.9
1679662560,23.2,0.3,23.2,22.6,-0.0,0.5,8.9
1679662680,23.2,0.4,23.2,22.6,-0.0,0.5,8.9
1679662800,23.2,0.4,23.2,22.6,-0.0,0.6,8.9
1679662920,23.2,0.5,23.2,22.6,-0.0,0.6,8.9
1679663040,23.2,0.6,23.2,22.6,-0.0,0.6,8.8
1679663160,23.2,0.7,23.2,22.6,-0.0,0.6,8.8
1679663280,23.2,0.8,23.2,22.6,-0.0,0.5,8.9
1679663400,23.2,1.0,23.2,22.6,-0.0,0.5,8.8
1679663520,23.2,1.4,23.2,22.6,-0.0,0.6,8.9
1679663640,23.2,1.9,23.2,22.6,-0.0,0.5,8.9
1679663760,23.2,2.4,23.2,22.6,-0.0,0.6,8.9
1679663880,23.2,3.5,23.2,22.6,-0.0,0.6,8.9
1679664000,23.2,3.9,23.2,22.6,-0.0,0.6,8.9
1679664120,23.2,4.2,23.2,22.6,-0.0,0.5,8.9
1679664240,23.2,6.2,23.2,22.6,-0.0,0.6,8.9
1679664360,23.2,11.9,23.2,22.6,-0.0,0.5,8.9
1679664480,23.2,19.0,23.2,22.6,-0.0,0.6,8.9
1679664600,23.2,23.8,23.2,22.6,-0.0,0.6,8.9
1679664720,23.2,23.5,23.2,22.6,-0.0,0.6,8.9
1679664840,23.2,23.5,23.2,22.6,-0.0,0.6,8.9
1679664960,23.2,23.4,23.2,22.6,-0.0,0.6,8.9
1679665080,23.2,23.4,23.2,22.6,-0.0,0.5,8.9
1679665200,23.2,23.4,23.2,22.6,0.0,0.5,8.9
1679665320,23.2,26.1,23.2,22.6,0.0,0.5,8.9
1679665440,23.2,28.6,23.2,22.6,0.0,0.6,8.9
1679665560,23.2,29.2,23.2,22.6,0.0,0.6,8.9
1679665680,23.2,29.7,23.2,22.6,0.1,0.6,8.9
1679665800,23.2,30.1,23.2,22.6,0.1,0.6,8.9
1679665920,23.2,30.5,23.2,22.6,0.1,0.6,8.9
1679666040,23.2,30.8,23.2,22.6,0.2,0.6,8.9
1679666160,23.2,31.1,23.2,22.6,0.2,0.5,8.9
1679666280,23.2,31.3,23.2,22.6,0.2,0.5,8.9
1679666400,23.2,31.4,23.2,22.6,0.2,0.5,8.9
1679666520,23.2,31.5,23.2,22.6,0.3,0.5,8.9
1679666640,23.3,31.8,23.2,22.6,0.4,0.5,8.9
1679666760,23.3,35.2,23.3,22.6,0.4,0.6,8.9
1679666880,23.3,36.1,23.3,22.6,0.5,0.5,8.9
1679667000,23.4,36.5,23.4,22.6,0.6,0.5,8.9
1679667120,23.4,36.5,23.4,22.6,0.7,0.5,8.8
1679667240,23.5,38.8,23.5,22.6,0.9,0.5,8.8
1679667360,23.5,38.5,23.5,22.6,1.0,0.5,8.8
1679667480,23.6,38.5,23.5,22.6,1.1,0.5,8.8
1679667600,23.6,39.0,23.6,22.6,1.2,0.5,8.8
1679667720,23.7,39.8,23.6,22.6,1.2,0.5,8.8
1679667840,23.7,39.8,23.7,22.6,1.3,0.5,8.8
1679667960,23.8,38.9,23.8,22.6,1.4,0.5,8.8
1679668080,23.8,39.6,23.8,22.6,1.3,0.5,8.8
1679668200,23.8,39.6,23.8,22.6,1.2,0.5,8.8
1679668320,23.9,38.5,23.8,22.6,1.2,0.5,8.8
1679668440,23.9,39.5,23.9,22.6,1.2,0.5,8.8
1679668560,23.9,39.5,23.9,22.6,1.2,0.5,8.8
1679668680,23.8,39.5,23.8,22.6,1.4,1.2,8.8
1679668800,23.8,38.9,23.8,22.6,1.2,1.2,8.8
1679668920,23.8,38.9,23.8,22.6,1.2,1.2,8.9
1679669040,23.8,39.1,23.7,22.6,1.1,1.2,8.9
1679669160,23.7,38.9,23.7,22.6,1.1,1.2,8.9
1679669280,23.7,38.9,23.7,22.6,1.1,1.2,8.9
1679669400,23.8,39.0,23.7,22.6,1.2,1.1,8.9
1679669520,23.9,39.2,23.8,22.6,1.4,0.7,8.9
1679669640,23.9,39.2,23.8,22.6,1.3,0.9,8.9
1679669760,23.9,39.2,23.9,22.6,1.4,0.7,8.9
1679669880,24.0,39.6,24.0,22.6,1.7,0.8,8.9
1679670000,24.1,39.6,24.0,22.6,2.0,1.2,9.0
1679670120,24.2,39.9,24.1,22.6,2.4,1.4,9.0
1679670240,24.2,39.6,24.2,22.6,2.8,1.7,9.1
1679670360,24.3,39.6,24.3,22.6,2.8,1.7,9.1
1679670480,24.4,40.2,24.4,22.6,3.0,1.9,9.2
1679670600,24.5,40.6,24.5,22.6,3.3,1.8,9.2
1679670720,24.5,40.6,24.5,22.6,3.4,2.2,9.3
1679670840,24.4,40.1,24.4,22.6,3.5,2.7,9.3
1679670960,24.2,45.4,24.2,22.6,1.9,3.1,9.4
1679671080,24.5,40.0,24.5,22.6,4.1,3.1,9.5
1679671200,24.5,40.7,24.5,22.6,4.3,3.2,9.5
