Time stamp,Battery voltage,Array voltage,Load voltage,LVD voltage,Charging current,Load current,Battery or ambient temperature
1679671320,24.6,40.8,24.5,22.6,4.5,3.4,9.6
1679671440,24.5,40.8,24.5,22.6,4.8,4.2,9.6
1679671560,24.5,40.5,24.5,22.6,5.1,4.2,9.7
1679671680,24.5,40.8,24.5,22.6,5.0,4.1,9.7
1679671800,24.4,40.8,24.4,22.6,4.2,4.1,9.8
1679671920,24.5,39.9,24.4,22.6,5.1,4.1,9.8
1679672040,24.8,39.8,24.7,22.6,6.4,4.2,9.8
1679672160,24.9,39.8,24.9,22.6,7.1,4.2,9.9
1679672280,25.0,40.6,25.0,22.6,7.3,4.1,9.9
1679672400,25.1,39.9,25.1,22.6,7.5,4.0,10.0
1679672520,25.2,39.9,25.2,22.6,7.7,4.0,10.1
1679672640,25.2,40.2,25.2,22.6,7.9,4.2,10.1
1679672760,25.3,40.3,25.2,22.6,7.5,4.2,10.2
1679672880,25.4,40.3,25.3,22.6,7.8,4.1,10.3
1679673000,25.4,39.8,25.4,22.6,7.9,4.0,10.3
1679673120,25.0,37.1,24.9,22.6,5.0,4.6,10.4
1679673240,25.5,40.3,25.5,22.6,8.5,4.0,10.5
1679673360,25.6,40.3,25.6,22.6,8.5,4.0,10.5
1679673480,25.7,39.9,25.6,22.6,8.7,4.1,10.6
1679673600,25.7,39.1,25.7,22.6,9.0,4.4,10.7
1679673720,25.6,39.1,25.6,22.6,7.2,4.2,10.8
1679673840,25.5,39.4,25.4,22.6,4.7,3.4,10.8
1679673960,26.0,39.5,26.0,22.6,9.6,3.6,10.9
1679674080,26.1,39.6,26.1,22.6,10.1,3.8,10.9
1679674200,26.1,39.9,26.1,22.6,10.5,4.4,11.0
1679674320,26.2,39.9,26.2,22.6,10.2,4.1,11.0
1679674440,26.2,39.9,26.2,22.6,10.4,4.0,11.1
1679674560,26.3,39.8,26.3,22.6,10.5,3.5,11.1
1679674680,26.4,39.8,26.4,22.6,10.7,3.3,11.2
1679674800,26.5,39.2,26.5,22.6,11.0,3.2,11.2
1679674920,26.6,38.8,26.5,22.6,11.3,3.2,11.3
1679675040,26.6,38.8,26.6,22.6,11.3,3.3,11.3
1679675160,26.7,38.5,26.6,22.6,11.5,3.3,11.4
1679675280,26.8,39.1,26.8,22.6,11.7,2.7,11.4
1679675400,26.9,39.1,26.9,22.6,12.1,2.6,11.5
1679675520,26.9,38.6,26.8,22.6,12.2,3.3,11.5
1679675640,26.9,38.7,26.9,22.6,12.2,3.2,11.5
1679675760,26.9,38.7,26.9,22.6,12.6,3.4,11.6
1679675880,27.0,38.7,27.0,22.6,13.1,3.9,11.6
1679676000,27.0,38.9,27.0,22.6,13.2,3.5,11.5
1679676120,27.1,38.9,27.1,22.6,13.2,3.2,11.6
1679676240,27.2,38.8,27.2,22.6,13.9,3.4,11.7
1679676360,26.4,38.9,26.4,22.6,6.1,3.1,11.7
1679676480,27.2,38.9,27.2,22.6,13.9,3.3,11.7
1679676600,27.2,38.4,27.2,22.6,13.8,3.7,11.7
1679676720,27.3,39.2,27.3,22.6,13.8,3.3,11.8
1679676840,27.3,39.2,27.3,22.6,14.0,3.7,11.8
1679676960,27.4,39.5,27.4,22.6,14.1,3.5,11.8
1679677080,27.5,40.0,27.5,22.6,14.6,2.6,11.8
1679677200,26.4,40.0,26.4,22.6,5.4,3.2,11.9
1679677320,27.5,39.1,27.5,22.6,15.8,3.3,11.9
1679677440,26.9,40.3,26.8,22.6,8.0,3.2,11.9
1679677560,26.8,40.4,26.8,22.6,9.9,3.9,11.9
1679677680,27.2,39.9,27.2,22.6,13.0,3.7,11.9
1679677800,27.7,39.0,27.6,22.6,16.8,3.9,11.9
1679677920,26.9,38.9,26.9,22.6,8.6,3.3,11.9
1679678040,27.8,38.9,27.8,22.6,16.6,2.6,11.9
1679678160,27.9,39.6,27.9,22.6,17.1,2.6,12.0
1679678280,27.4,39.5,27.4,22.6,11.4,2.6,12.0
1679678400,27.7,38.3,27.7,22.6,18.5,4.1,12.0
1679678520,27.6,41.4,27.6,22.6,15.6,3.7,12.0
1679678640,27.5,41.4,27.5,22.6,15.1,3.8,12.0
1679678760,27.5,41.0,27.5,22.6,15.0,3.8,12.0
1679678880,27.6,41.0,27.6,22.6,15.2,3.5,12.0
1679679000,27.6,41.0,27.6,22.6,14.6,2.6,12.1
1679679120,27.6,40.9,27.6,22.6,14.6,2.6,12.1
1679679240,27.5,40.9,27.5,22.6,14.9,3.5,12.1
1679679360,27.6,40.9,27.6,22.6,14.6,2.8,12.2
1679679480,27.5,40.9,27.4,22.6,14.7,3.8,12.2
1679679600,27.5,40.9,27.5,22.6,15.0,3.6,12.2
1679679720,27.6,41.0,27.6,22.6,15.3,2.7,12.2
1679679840,27.5,41.1,27.5,22.6,13.4,2.7,12.2
1679679960,27.6,41.1,27.6,22.6,16.3,2.6,12.3
1679680080,27.6,41.4,27.6,22.6,15.3,2.6,12.2
1679680200,27.5,41.3,27.5,22.6,15.4,3.7,12.2
1679680320,27.5,41.3,27.5,22.6,15.3,3.7,12.2
1679680440,27.6,41.3,27.6,22.6,15.6,3.2,12.2
1679680560,27.5,41.2,27.5,22.6,15.2,3.2,12.2
1679680680,27.5,41.2,27.5,22.6,15.1,3.1,12.2
1679680800,27.6,41.3,27.6,22.6,15.3,2.6,12.2
1679680920,27.7,41.3,27.6,22.6,15.8,3.2,12.2
1679681040,27.6,41.3,27.6,22.6,15.9,3.7,12.2
1679681160,27.6,41.3,27.6,22.6,16.0,3.6,12.1
1679681280,27.6,41.3,27.6,22.6,16.1,3.7,12.1
1679681400,27.7,41.3,27.7,22.6,16.1,3.4,12.1
1679681520,27.7,41.3,27.7,22.6,16.0,3.1,12.1
1679681640,27.7,41.3,27.7,22.6,15.8,3.0,12.1
1679681760,27.7,41.3,27.7,22.6,15.9,3.2,12.1
1679681880,27.7,41.3,27.7,22.6,16.1,3.2,12.1
1679682000,27.7,41.4,27.7,22.6,15.7,3.1,12.1
1679682120,27.7,41.3,27.7,22.6,16.2,3.7,12.1
1679682240,27.7,41.3,27.7,22.6,16.0,3.3,12.1
1679682360,27.6,41.3,27.6,22.6,15.4,3.2,12.1
1679682480,27.5,41.3,27.5,22.6,15.0,3.7,12.1
1679682600,27.5,41.3,27.5,22.6,14.9,3.2,12.1
1679682720,27.5,41.3,27.5,22.6,14.8,3.2,12.1
1679682840,27.5,41.3,27.5,22.6,14.1,3.2,12.2
1679682960,27.5,41.3,27.5,22.6,13.9,2.6,12.2
1679683080,27.6,41.3,27.6,22.6,14.7,2.7,12.2
1679683200,27.8,41.3,27.8,22.6,15.8,3.1,12.2
1679683320,27.9,41.3,27.9,22.6,16.3,3.4,12.1
1679683440,28.0,41.3,28.0,22.6,16.9,3.7,12.1
1679683560,28.1,41.3,28.1,22.6,17.2,3.8,12.1
1679683680,28.2,41.3,28.2,22.6,17.5,3.8,12.1
1679683800,28.2,41.3,28.2,22.6,17.6,3.7,12.1
1679683920,28.2,41.3,28.2,22.6,17.6,3.8,12.0
1679684040,28.3,41.3,28.3,22.6,17.5,2.8,12.0
1679684160,28.2,41.3,28.2,22.6,17.5,3.8,12.0
1679684280,28.3,41.3,28.3,22.6,17.6,3.6,12.0
1679684400,28.3,41.3,28.3,22.6,17.9,3.8,12.0
1679684520,28.3,41.3,28.3,22.6,17.8,3.7,12.0
1679684640,28.3,41.3,28.3,22.6,17.5,3.6,12.0
1679684760,28.4,41.3,28.4,22.6,17.5,3.1,12.0
1679684880,28.5,41.3,28.5,22.6,17.8,2.7,12.0
1679685000,28.5,41.3,28.5,22.6,18.0,3.7,12.0
1679685120,28.4,41.3,28.4,22.6,18.0,3.9,12.0
1679685240,28.5,41.3,28.5,22.6,18.0,3.6,12.0
1679685360,28.5,41.3,28.5,22.6,17.7,3.7,12.0
1679685480,28.4,41.3,28.4,22.6,17.1,3.7,11.9
1679685600,28.5,41.3,28.5,22.6,17.4,3.3,12.0
1679685720,28.9,41.3,28.9,22.6,18.3,3.1,12.0
1679685840,28.8,41.3,28.8,22.6,18.1,3.4,12.0
1679685960,28.8,41.3,28.8,22.6,17.9,3.2,12.0
1679686080,28.7,41.3,28.7,22.6,17.5,3.6,11.9
1679686200,28.8,41.3,28.8,22.6,17.5,3.6,12.0
1679686320,28.8,41.3,28.8,22.6,17.4,3.1,12.0
1679686440,28.8,41.3,28.7,22.6,17.2,3.6,12.0
1679686560,29.0,41.0,29.0,22.6,17.6,3.0,12.0
1679686680,29.4,41.3,29.4,22.6,17.8,3.0,12.0
1679686800,29.3,41.3,29.3,22.6,17.6,3.5,12.0
1679686920,29.4,41.3,29.4,22.6,17.8,3.5,12.0
1679687040,29.5,41.7,29.5,22.6,17.1,3.0,12.0
1679687160,29.5,41.5,29.5,22.6,17.2,3.4,12.0
1679687280,29.5,41.6,29.5,22.6,17.0,3.2,12.0
1679687400,29.5,42.0,29.5,22.6,16.2,2.9,12.0
1679687520,29.5,42.2,29.5,22.6,15.9,3.2,12.0
1679687640,29.5,42.1,29.5,22.6,16.1,3.3,12.0
1679687760,29.5,42.2,29.5,22.6,15.7,3.5,12.1
1679687880,29.5,42.1,29.5,22.6,15.6,3.5,12.1
1679688000,29.5,42.1,29.5,22.6,15.2,3.5,12.1
1679688120,29.5,42.3,29.5,22.6,14.7,3.0,12.1
1679688240,29.5,42.4,29.5,22.6,14.5,2.9,12.1
1679688360,29.5,42.4,29.5,22.6,14.3,2.7,12.1
1679688480,29.4,42.8,29.4,22.6,13.6,2.7,12.2
1679688600,29.4,42.3,29.4,22.6,14.4,3.5,12.2
1679688720,29.4,42.3,29.4,22.6,14.3,3.5,12.2
1679688840,29.4,42.5,29.4,22.6,14.0,3.5,12.2
1679688960,29.4,42.3,29.4,22.6,13.8,3.5,12.2
1679689080,29.4,42.6,29.4,22.6,13.3,3.1,12.3
1679689200,29.4,42.6,29.4,22.6,12.9,2.9,12.3
1679689320,29.4,42.6,29.4,22.6,12.7,2.9,12.3
1679689440,29.4,42.8,29.4,22.6,12.8,3.2,12.4
1679689560,29.4,43.0,29.4,22.6,12.9,3.2,12.4
1679689680,29.4,43.1,29.4,22.6,12.9,3.3,12.4
1679689800,29.4,43.1,29.4,22.6,13.3,3.5,12.4
1679689920,29.4,43.0,29.4,22.6,12.4,3.0,12.4
1679690040,29.4,42.9,29.3,22.6,12.1,3.0,12.5
1679690160,29.4,42.7,29.3,22.6,12.5,3.5,12.5
1679690280,29.4,43.1,29.4,22.6,13.1,3.5,12.5
1679690400,29.4,42.9,29.3,22.6,12.6,3.5,12.5
1679690520,29.4,42.6,29.3,22.6,12.4,3.5,12.6
1679690640,29.3,43.0,29.3,22.6,11.1,2.5,12.6
1679690760,29.3,42.9,29.3,22.6,11.0,2.5,12.6
1679690880,29.3,43.3,29.3,22.6,11.2,2.4,12.7
1679691000,29.3,43.4,29.3,22.6,11.1,2.5,12.7
1679691120,28.8,38.3,28.8,22.6,13.9,3.6,12.7
1679691240,29.3,43.2,29.3,22.6,11.8,3.5,12.8
1679691360,29.3,43.1,29.3,22.6,11.7,3.5,12.8
1679691480,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1679691600,29.3,43.0,29.3,22.6,11.1,3.0,12.9
1679691720,28.0,37.1,28.0,22.6,7.5,2.9,12.8
1679691840,29.3,44.7,29.3,22.6,10.4,2.6,12.9
1679691960,29.3,43.9,29.3,22.6,11.2,3.5,12.9
1679692080,27.5,37.6,27.5,22.6,5.3,4.2,12.9
1679692200,29.4,44.3,29.4,22.6,13.5,3.5,12.9
1679692320,29.3,43.3,29.3,22.6,11.2,3.5,13.0
1679692440,27.6,38.4,27.6,22.6,6.9,3.1,13.0
1679692560,29.3,44.7,29.3,22.6,10.8,2.9,13.0
1679692680,29.3,42.9,29.2,22.6,10.8,3.5,13.0
1679692800,29.3,42.9,29.2,22.6,10.6,3.3,13.0
1679692920,29.2,44.0,29.2,22.6,9.9,3.0,13.1
1679693040,29.2,43.8,29.2,22.6,9.8,3.0,13.1
1679693160,29.1,39.8,29.1,22.6,11.8,3.2,13.1
1679693280,27.8,39.5,27.7,22.6,6.0,3.3,13.1
1679693400,27.6,38.0,27.6,22.6,7.2,3.6,13.2
1679693520,28.7,40.4,28.7,22.6,10.9,3.4,13.2
1679693640,29.2,44.8,29.2,22.6,10.5,3.5,13.2
1679693760,29.2,44.2,29.2,22.6,10.0,3.5,13.2
1679693880,29.2,43.8,29.2,22.6,9.8,3.5,13.3
1679694000,29.2,43.8,29.2,22.6,8.8,2.8,13.3
1679694120,29.2,39.9,29.2,22.6,9.0,2.6,13.3
1679694240,29.2,41.5,29.2,22.6,9.6,3.3,13.4
1679694360,28.0,38.1,28.0,22.6,7.4,3.1,13.4
1679694480,28.2,38.2,28.1,22.6,8.4,4.0,13.4
1679694600,27.8,38.4,27.7,22.6,7.0,3.7,13.4
1679694720,28.2,39.1,28.2,22.6,9.4,4.1,13.4
1679694840,27.9,39.1,27.8,22.6,7.4,3.8,13.4
1679694960,27.7,38.2,27.7,22.6,7.4,4.0,13.4
1679695080,29.2,45.4,29.2,22.6,9.8,3.5,13.4
1679695200,28.4,39.2,28.4,22.6,9.2,3.7,13.4
1679695320,29.2,45.2,29.2,22.6,9.1,3.3,13.4
1679695440,29.2,44.6,29.2,22.6,8.4,2.9,13.5
1679695560,29.2,44.3,29.2,22.6,9.1,3.7,13.5
1679695680,29.2,44.2,29.2,22.6,8.9,3.5,13.5
1679695800,29.2,44.2,29.1,22.6,8.7,3.5,13.5
1679695920,29.2,44.1,29.2,22.6,8.7,3.5,13.5
1679696040,29.2,44.1,29.1,22.6,8.6,3.5,13.5
1679696160,29.2,44.3,29.1,22.6,8.0,3.2,13.5
1679696280,29.2,44.2,29.1,22.6,8.1,3.3,13.6
1679696400,29.2,44.2,29.1,22.6,7.9,3.0,13.6
1679696520,29.2,44.2,29.1,22.6,7.8,2.8,13.6
1679696640,29.2,44.3,29.1,22.6,7.8,3.0,13.6
1679696760,29.2,43.8,29.1,22.6,8.3,3.5,13.6
1679696880,29.1,43.9,29.1,22.6,8.1,3.5,13.6
1679697000,29.1,44.1,29.1,22.6,8.2,3.6,13.7
1679697120,29.1,43.2,29.1,22.6,8.1,3.5,13.7
1679697240,29.1,44.0,29.1,22.6,7.5,3.0,13.7
1679697360,29.1,44.5,29.1,22.6,7.8,3.4,13.7
1679697480,29.1,44.3,29.1,22.6,7.9,3.5,13.7
1679697600,29.1,44.3,29.1,22.6,7.6,3.2,13.8
1679697720,29.1,44.1,29.1,22.6,7.9,3.5,13.8
1679697840,29.1,44.1,29.1,22.6,7.9,3.5,13.8
1679697960,29.1,44.5,29.1,22.6,7.1,2.7,13.8
1679698080,29.1,44.6,29.1,22.6,6.9,2.8,13.8
1679698200,29.1,44.6,29.1,22.6,7.1,3.0,13.9
1679698320,29.1,44.3,29.1,22.6,7.6,3.5,13.9
1679698440,29.1,44.3,29.1,22.6,7.5,3.5,13.9
1679698560,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1679698680,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1679698800,29.1,44.5,29.1,22.6,6.9,3.0,14.0
1679698920,29.1,44.4,29.1,22.6,6.9,3.0,14.0
1679699040,29.1,44.4,29.1,22.6,6.4,2.4,14.0
1679699160,29.1,44.3,29.1,22.6,6.8,3.0,14.1
1679699280,29.1,44.2,29.1,22.6,7.2,3.5,14.1
1679699400,29.1,44.3,29.0,22.6,7.5,3.7,14.1
1679699520,29.1,44.4,29.1,22.6,6.6,3.1,14.1
1679699640,29.1,44.5,29.0,22.6,6.6,3.0,14.2
1679699760,29.1,44.5,29.0,22.6,6.6,2.9,14.2
1679699880,29.1,44.4,29.0,22.6,6.1,2.5,14.2
1679700000,29.1,44.3,29.0,22.6,6.5,3.0,14.2
1679700120,29.1,44.3,29.0,22.6,7.0,3.5,14.3
1679700240,29.1,44.4,29.0,22.6,6.4,3.1,14.3
1679700360,29.1,44.1,29.0,22.6,7.0,3.5,14.3
1679700480,29.1,44.1,29.0,22.6,6.9,3.4,14.4
1679700600,29.1,44.4,29.0,22.6,6.6,3.2,14.4
1679700720,29.1,44.4,29.0,22.6,6.4,2.9,14.4
1679700840,29.0,44.4,29.0,22.6,6.6,3.2,14.4
1679700960,29.0,44.6,29.0,22.6,5.7,2.7,14.5
1679701080,29.0,44.5,29.0,22.6,6.2,3.1,14.5
1679701200,29.0,44.2,29.0,22.6,6.8,3.4,14.5
1679701320,29.0,44.6,29.0,22.6,5.7,2.5,14.6
1679701440,29.0,44.2,29.0,22.6,6.1,3.0,14.6
1679701560,29.0,44.3,29.0,22.6,6.0,3.0,14.6
1679701680,29.0,44.3,29.0,22.6,6.2,3.1,14.7
1679701800,29.0,44.4,29.0,22.6,6.2,3.2,14.7
1679701920,29.0,44.2,29.0,22.6,6.5,3.4,14.7
1679702040,29.0,44.6,29.0,22.6,6.2,3.3,14.7
1679702160,29.0,44.5,29.0,22.6,6.4,3.5,14.8
1679702280,29.0,44.7,29.0,22.6,5.8,3.1,14.8
1679702400,29.0,44.5,29.0,22.6,5.8,3.0,14.8
1679702520,29.0,44.6,29.0,22.6,5.8,3.1,14.8
1679702640,29.0,44.5,29.0,22.6,6.3,3.3,14.8
1679702760,29.0,44.3,29.0,22.6,6.4,3.5,14.9
1679702880,29.0,44.3,29.0,22.6,6.3,3.6,14.9
1679703000,29.0,44.3,29.0,22.6,6.1,3.3,14.9
1679703120,29.0,44.6,29.0,22.6,5.1,2.6,14.9
1679703240,29.0,44.6,29.0,22.6,5.2,2.5,15.0
1679703360,29.0,44.4,29.0,22.6,6.1,3.3,15.0
1679703480,29.0,44.6,29.0,22.6,5.7,3.3,15.0
1679703600,29.0,44.3,29.0,22.6,6.2,3.5,15.0
1679703720,29.0,44.4,29.0,22.6,6.0,3.6,15.0
1679703840,29.0,44.4,29.0,22.6,5.9,3.4,15.0
1679703960,29.0,44.3,29.0,22.6,5.5,3.0,15.1
1679704080,29.0,44.3,29.0,22.6,5.9,3.4,15.1
1679704200,29.0,44.3,29.0,22.6,5.5,2.8,15.1
1679704320,29.0,44.6,29.0,22.6,4.9,2.5,15.1
1679704440,29.0,44.4,29.0,22.6,5.5,3.3,15.2
1679704560,29.0,43.9,29.0,22.6,5.9,3.2,15.2
1679704680,29.0,43.9,28.9,22.6,6.0,3.5,15.2
1679704800,29.0,43.4,29.0,22.6,6.2,3.8,15.2
1679704920,29.0,44.1,28.9,22.6,5.4,3.0,15.2
1679705040,29.0,44.0,28.9,22.6,5.6,3.4,15.2
1679705160,29.0,43.5,28.9,22.6,6.0,3.8,15.3
1679705280,29.0,44.2,28.9,22.6,4.7,2.5,15.3
1679705400,29.0,43.8,28.9,22.6,5.4,3.1,15.3
1679705520,29.0,43.6,28.9,22.6,5.7,3.5,15.3
1679705640,29.0,42.9,28.9,22.6,5.8,3.4,15.3
1679705760,29.0,43.8,28.9,22.6,5.1,3.0,15.3
1679705880,28.9,43.5,28.9,22.6,5.4,3.4,15.3
1679706000,29.0,43.6,28.9,22.6,5.2,3.0,15.4
1679706120,29.0,40.3,29.0,22.6,6.5,3.6,15.4
1679706240,28.9,41.7,28.9,22.6,6.1,4.0,15.4
1679706360,29.0,43.0,28.9,22.6,5.0,2.8,15.4
1679706480,29.0,40.3,28.9,22.6,5.8,3.4,15.4
1679706600,29.0,41.6,28.9,22.6,5.1,3.0,15.4
1679706720,29.0,39.9,29.0,22.6,5.5,3.1,15.4
1679706840,28.5,39.3,28.5,22.6,5.2,3.7,15.4
1679706960,27.8,39.3,27.8,22.6,4.8,3.9,15.4
1679707080,27.6,40.0,27.6,22.6,4.5,3.7,15.4
1679707200,27.3,39.6,27.3,22.6,3.9,4.1,15.4
1679707320,27.3,39.6,27.3,22.6,4.0,3.8,15.4
1679707440,27.2,40.3,27.2,22.6,4.1,3.2,15.4
1679707560,27.1,40.2,27.0,22.6,3.9,3.1,15.5
1679707680,26.8,40.1,26.8,22.6,3.7,3.9,15.5
1679707800,26.6,40.1,26.5,22.6,3.4,4.1,15.5
1679707920,26.5,39.8,26.4,22.6,3.2,3.9,15.5
1679708040,26.4,39.8,26.4,22.6,3.0,4.1,15.5
1679708160,26.4,39.3,26.3,22.6,2.7,3.7,15.5
1679708280,26.3,38.9,26.3,22.6,2.5,3.8,15.5
1679708400,26.2,38.9,26.2,22.6,2.2,4.3,15.5
1679708520,26.2,38.2,26.1,22.6,2.0,3.9,15.5
1679708640,26.1,39.3,26.0,22.6,1.7,4.4,15.5
1679708760,26.1,39.3,26.0,22.6,1.5,3.9,15.5
1679708880,26.0,39.3,26.0,22.6,1.3,4.4,15.5
1679709000,26.0,39.3,25.9,22.6,1.1,4.0,15.5
1679709120,25.9,39.3,25.8,22.6,0.9,4.4,15.5
1679709240,25.9,38.2,25.8,22.6,0.7,4.1,15.5
1679709360,25.8,38.2,25.8,22.6,0.6,4.0,15.5
1679709480,25.8,38.2,25.7,22.6,0.5,4.5,15.4
1679709600,25.8,37.6,25.7,22.6,0.4,4.0,15.4
1679709720,25.7,37.6,25.7,22.6,0.3,4.4,15.4
1679709840,25.7,31.2,25.6,22.6,0.2,4.4,15.4
1679709960,25.7,30.7,25.6,22.6,0.1,4.1,15.4
1679710080,25.6,30.3,25.6,22.6,0.1,4.4,15.4
1679710200,25.6,29.9,25.6,22.6,0.1,4.1,15.4
1679710320,25.6,29.5,25.5,22.6,0.0,4.4,15.4
1679710440,25.6,29.0,25.6,22.6,0.0,4.0,15.4
1679710560,25.5,28.4,25.5,22.6,0.0,4.4,15.4
1679710680,25.5,26.9,25.5,22.6,-0.0,4.0,15.4
1679710800,25.5,25.9,25.5,22.6,0.0,4.5,15.3
1679710920,25.5,25.8,25.5,22.6,-0.0,4.0,15.3
1679711040,25.5,25.8,25.4,22.6,-0.0,4.5,15.3
1679711160,25.5,25.8,25.5,22.6,0.0,4.0,15.3
1679711280,25.4,25.8,25.4,22.6,0.0,4.5,15.3
1679711400,25.4,20.4,25.4,22.6,0.0,3.9,15.2
1679711520,25.4,15.8,25.4,22.6,0.0,4.4,15.2
1679711640,25.4,11.5,25.4,22.6,0.0,4.1,15.2
1679711760,25.4,8.0,25.4,22.6,0.0,4.4,15.2
1679711880,25.4,5.5,25.4,22.6,0.0,3.9,15.2
1679712000,25.3,3.7,25.3,22.6,0.0,4.4,15.2
1679712120,25.4,2.6,25.4,22.6,0.0,3.9,15.2
1679712240,25.3,1.9,25.3,22.6,0.0,4.2,15.1
1679712360,25.3,1.4,25.3,22.6,0.0,4.4,15.1
1679712480,25.3,1.1,25.3,22.6,0.0,3.9,15.1
1679712600,25.3,0.8,25.3,22.6,0.0,3.9,15.1
1679712720,25.3,0.7,25.3,22.6,-0.0,4.0,15.1
1679712840,25.3,0.6,25.3,22.6,-0.0,4.0,15.1
1679712960,25.3,0.5,25.3,22.6,0.0,4.0,15.1
1679713080,25.2,0.4,25.2,22.6,-0.0,4.4,15.1
1679713200,25.2,0.4,25.2,22.6,0.0,4.4,15.1
1679713320,25.2,0.4,25.2,22.6,0.0,3.9,15.0
1679713440,25.2,0.4,25.2,22.6,0.0,4.4,15.0
1679713560,25.2,0.4,25.2,22.6,0.0,3.9,15.0
1679713680,25.2,0.4,25.2,22.6,-0.0,4.4,15.0
1679713800,25.2,0.3,25.2,22.6,-0.0,3.9,15.0
1679713920,25.2,0.3,25.2,22.6,0.0,4.0,15.0
1679714040,25.2,0.3,25.2,22.6,-0.0,3.9,15.0
1679714160,25.2,0.3,25.2,22.6,-0.0,4.0,15.0
1679714280,25.2,0.3,25.2,22.6,-0.0,4.3,14.9
1679714400,25.2,0.3,25.2,22.6,-0.0,4.1,14.9
1679714520,25.2,0.3,25.2,22.6,-0.0,3.9,14.9
1679714640,25.1,0.3,25.1,22.6,-0.0,4.4,14.9
1679714760,25.2,0.3,25.1,22.6,-0.0,4.0,14.9
1679714880,25.1,0.3,25.1,22.6,-0.0,3.9,14.9
1679715000,25.1,0.3,25.1,22.6,0.0,4.4,14.9
1679715120,25.1,0.3,25.1,22.6,0.0,4.0,14.9
1679715240,25.1,0.3,25.1,22.6,-0.0,4.4,14.9
1679715360,25.1,0.3,25.1,22.6,-0.0,4.0,14.9
1679715480,25.1,0.3,25.1,22.6,-0.0,4.5,14.9
1679715600,25.1,0.3,25.1,22.6,-0.0,4.4,14.8
1679715720,25.1,0.3,25.1,22.6,-0.0,4.0,14.8
1679715840,25.1,0.3,25.1,22.6,-0.0,4.1,14.8
1679715960,25.1,0.3,25.1,22.6,-0.0,3.9,14.8
1679716080,25.0,0.3,25.0,22.6,-0.0,4.4,14.8
1679716200,25.1,0.3,25.1,22.6,-0.0,3.9,14.8
1679716320,25.0,0.3,25.0,22.6,-0.0,4.4,14.8
1679716440,25.1,0.3,25.0,22.6,-0.0,4.0,14.8
1679716560,25.0,0.3,25.0,22.6,-0.0,4.4,14.8
1679716680,25.0,0.3,25.0,22.6,-0.0,4.1,14.8
1679716800,25.0,0.3,25.0,22.6,-0.0,4.3,14.8
1679716920,25.0,0.3,25.0,22.6,0.0,4.4,14.7
1679717040,25.0,0.3,25.0,22.6,-0.0,4.0,14.7
1679717160,25.0,0.3,25.0,22.6,-0.0,4.1,14.7
1679717280,25.0,0.3,25.0,22.6,-0.0,4.4,14.7
1679717400,25.0,0.3,25.0,22.6,-0.0,4.3,14.7
1679717520,25.0,0.3,25.0,22.6,-0.0,4.4,14.7
1679717640,25.0,0.3,25.0,22.6,-0.0,4.4,14.7
1679717760,25.0,0.3,25.0,22.6,-0.0,4.4,14.7
1679717880,25.0,0.3,25.0,22.6,-0.0,4.4,14.7
1679718000,25.0,0.3,25.0,22.6,-0.0,4.4,14.7
1679718120,25.0,0.3,25.0,22.6,-0.0,4.0,14.7
1679718240,25.0,0.3,24.9,22.6,0.0,4.4,14.7
1679718360,24.9,0.3,24.9,22.6,-0.0,4.5,14.6
1679718480,24.9,0.3,24.9,22.6,-0.0,4.4,14.6
1679718600,25.0,0.3,25.0,22.6,-0.0,3.9,14.6
1679718720,24.9,0.3,24.9,22.6,-0.0,4.4,14.6
1679718840,25.0,0.3,25.0,22.6,-0.0,4.0,14.6
1679718960,24.9,0.3,24.9,22.6,-0.0,4.4,14.6
1679719080,24.9,0.3,24.9,22.6,-0.0,4.4,14.6
1679719200,24.9,0.3,24.9,22.6,-0.0,3.9,14.6
1679719320,24.9,0.3,24.9,22.6,-0.0,4.5,14.6
1679719440,24.9,0.3,24.9,22.6,-0.0,4.0,14.6
1679719560,24.9,0.3,24.9,22.6,-0.0,4.3,14.6
1679719680,24.9,0.3,24.9,22.6,-0.0,4.4,14.6
1679719800,24.9,0.3,24.9,22.6,-0.0,4.0,14.6
1679719920,24.9,0.3,24.9,22.6,-0.0,4.4,14.6
1679720040,24.9,0.3,24.9,22.6,-0.0,3.9,14.5
1679720160,24.9,0.3,24.9,22.6,-0.0,4.4,14.5
1679720280,24.9,0.3,24.9,22.6,-0.0,4.0,14.5
1679720400,24.9,0.3,24.9,22.6,-0.0,3.9,14.5
1679720520,24.9,0.3,24.9,22.6,-0.0,4.0,14.5
1679720640,24.9,0.3,24.9,22.6,-0.0,3.9,14.5
1679720760,24.8,0.3,24.8,22.6,-0.0,4.4,14.5
1679720880,24.8,0.3,24.8,22.6,-0.0,4.4,14.5
1679721000,24.9,0.3,24.9,22.6,-0.0,3.9,14.5
1679721120,24.8,0.3,24.8,22.6,-0.0,4.5,14.5
1679721240,24.9,0.3,24.8,22.6,-0.0,4.0,14.5
1679721360,24.8,0.3,24.8,22.6,-0.0,4.4,14.5
1679721480,24.9,0.3,24.8,22.6,-0.0,3.9,14.5
1679721600,24.8,0.3,24.8,22.6,-0.0,4.5,14.4
1679721720,24.8,0.3,24.8,22.6,-0.0,3.9,14.4
1679721840,24.8,0.3,24.8,22.6,-0.0,4.3,14.4
1679721960,24.8,0.3,24.8,22.6,-0.0,3.9,14.4
1679722080,24.8,0.3,24.8,22.6,-0.0,4.5,14.4
1679722200,24.8,0.3,24.8,22.6,-0.0,4.0,14.4
1679722320,24.8,0.3,24.8,22.6,-0.0,4.3,14.4
1679722440,24.8,0.3,24.8,22.6,-0.0,3.9,14.4
1679722560,24.8,0.3,24.8,22.6,0.0,4.0,14.4
1679722680,24.8,0.3,24.8,22.6,-0.0,4.1,14.4
1679722800,24.8,0.3,24.8,22.6,-0.0,3.9,14.4
1679722920,24.8,0.3,24.8,22.6,-0.0,4.2,14.3
1679723040,24.8,0.3,24.8,22.6,-0.0,4.1,14.3
1679723160,24.8,0.3,24.8,22.6,-0.0,4.0,14.3
1679723280,24.8,0.3,24.8,22.6,-0.0,4.1,14.3
1679723400,24.8,0.3,24.8,22.6,-0.0,4.0,14.3
1679723520,24.8,0.3,24.8,22.6,-0.0,4.0,14.3
1679723640,24.8,0.3,24.8,22.6,-0.0,4.0,14.3
1679723760,24.8,0.3,24.7,22.6,-0.0,4.2,14.3
1679723880,24.8,0.3,24.8,22.6,-0.0,4.2,14.3
1679724000,24.8,0.3,24.8,22.6,-0.0,4.0,14.3
1679724120,24.8,0.3,24.7,22.6,-0.0,4.0,14.2
1679724240,24.7,0.3,24.7,22.6,-0.0,4.5,14.2
1679724360,24.8,0.3,24.7,22.6,-0.0,3.9,14.2
1679724480,24.7,0.3,24.7,22.6,-0.0,4.5,14.2
1679724600,24.7,0.3,24.7,22.6,-0.0,4.0,14.2
1679724720,24.7,0.3,24.7,22.6,-0.0,4.0,14.2
1679724840,24.7,0.3,24.7,22.6,-0.0,4.5,14.2
1679724960,24.7,0.3,24.7,22.6,-0.0,4.0,14.2
1679725080,24.7,0.3,24.7,22.6,-0.0,4.5,14.2
1679725200,24.7,0.3,24.7,22.6,-0.0,4.0,14.2
1679725320,24.7,0.3,24.7,22.6,-0.0,4.0,14.2
1679725440,24.7,0.3,24.7,22.6,-0.0,4.5,14.1
1679725560,24.7,0.3,24.7,22.6,-0.0,4.0,14.1
1679725680,24.7,0.3,24.7,22.6,-0.0,4.5,14.1
1679725800,24.7,0.3,24.7,22.6,-0.0,4.0,14.1
1679725920,24.7,0.3,24.7,22.6,-0.0,4.1,14.1
1679726040,24.7,0.3,24.7,22.6,-0.0,4.0,14.1
1679726160,24.7,0.3,24.7,22.6,-0.0,3.9,14.1
1679726280,24.7,0.3,24.6,22.6,-0.0,4.5,14.1
1679726400,24.7,0.3,24.7,22.6,-0.0,4.0,14.1
1679726520,24.7,0.3,24.7,22.6,-0.0,4.3,14.1
1679726640,24.7,0.3,24.7,22.6,-0.0,4.0,14.1
1679726760,24.6,0.3,24.6,22.6,-0.0,4.5,14.1
1679726880,24.7,0.3,24.7,22.6,-0.0,4.0,14.1
1679727000,24.7,0.3,24.7,22.6,-0.0,4.0,14.1
1679727120,24.6,0.3,24.6,22.6,-0.0,4.2,14.0
1679727240,24.6,0.3,24.6,22.6,0.0,4.3,14.0
1679727360,24.7,0.3,24.6,22.6,-0.0,4.0,14.0
1679727480,24.6,0.3,24.6,22.6,-0.0,4.0,14.0
1679727600,24.6,0.3,24.6,22.6,-0.0,4.1,14.0
1679727720,24.6,0.3,24.6,22.6,-0.0,4.5,14.0
1679727840,24.6,0.3,24.6,22.6,-0.0,4.2,14.0
1679727960,24.6,0.3,24.6,22.6,0.0,4.0,14.0
1679728080,24.6,0.3,24.6,22.6,-0.0,4.2,14.0
1679728200,24.6,0.3,24.6,22.6,-0.0,4.0,14.0
1679728320,24.6,0.3,24.6,22.6,-0.0,4.1,14.0
1679728440,24.6,0.3,24.6,22.6,-0.0,4.0,14.0
1679728560,24.6,0.3,24.6,22.6,-0.0,4.0,13.9
1679728680,24.6,0.3,24.6,22.6,-0.0,4.1,13.9
1679728800,24.6,0.3,24.6,22.6,-0.0,4.1,13.9
1679728920,24.6,0.3,24.5,22.6,-0.0,4.5,13.9
1679729040,24.6,0.3,24.6,22.6,-0.0,4.0,13.9
1679729160,24.5,0.3,24.5,22.6,-0.0,4.5,13.9
1679729280,24.5,0.3,24.5,22.6,-0.0,4.4,13.9
1679729400,24.6,0.3,24.6,22.6,-0.0,4.0,13.9
1679729520,24.6,0.3,24.6,22.6,-0.0,4.2,13.9
1679729640,24.6,0.3,24.5,22.6,-0.0,4.1,13.9
1679729760,24.5,0.3,24.5,22.6,-0.0,4.5,13.9
1679729880,24.6,0.3,24.5,22.6,-0.0,4.0,13.8
1679730000,24.5,0.3,24.5,22.6,-0.0,4.5,13.8
1679730120,24.5,0.3,24.5,22.6,-0.0,4.1,13.8
1679730240,24.5,0.3,24.5,22.6,0.0,4.1,13.8
1679730360,24.5,0.3,24.5,22.6,-0.0,4.3,13.8
1679730480,24.5,0.3,24.5,22.6,-0.0,4.0,13.8
1679730600,24.5,0.3,24.5,22.6,-0.0,4.5,13.8
1679730720,24.5,0.3,24.5,22.6,-0.0,4.2,13.8
1679730840,24.5,0.3,24.5,22.6,-0.0,4.0,13.8
1679730960,24.5,0.3,24.5,22.6,0.0,4.3,13.7
1679731080,24.5,0.3,24.5,22.6,-0.0,4.5,13.7
1679731200,24.5,0.3,24.5,22.6,-0.0,4.1,13.7
1679731320,24.5,0.3,24.5,22.6,-0.0,4.6,13.7
1679731440,24.5,0.3,24.5,22.6,-0.0,4.3,13.7
1679731560,24.5,0.3,24.5,22.6,-0.0,4.0,13.7
1679731680,24.5,0.3,24.5,22.6,-0.0,4.2,13.7
1679731800,24.5,0.3,24.5,22.6,-0.0,4.0,13.7
1679731920,24.5,0.3,24.5,22.6,-0.0,4.5,13.7
1679732040,24.5,0.3,24.5,22.6,-0.0,4.0,13.7
1679732160,24.5,0.3,24.5,22.6,-0.0,4.5,13.6
1679732280,24.5,0.3,24.5,22.6,-0.0,4.0,13.6
1679732400,24.5,0.3,24.4,22.6,-0.0,4.5,13.6
1679732520,24.5,0.3,24.5,22.6,-0.0,4.0,13.6
1679732640,24.4,0.3,24.4,22.6,0.0,4.5,13.6
1679732760,24.4,0.3,24.4,22.6,-0.0,4.5,13.6
1679732880,24.5,0.3,24.5,22.6,-0.0,4.0,13.6
1679733000,24.4,0.3,24.4,22.6,-0.0,4.5,13.6
1679733120,24.5,0.3,24.5,22.6,-0.0,4.0,13.6
1679733240,24.4,0.3,24.4,22.6,-0.0,4.1,13.6
1679733360,24.5,0.3,24.5,22.6,-0.0,4.0,13.6
1679733480,24.4,0.3,24.4,22.6,-0.0,4.4,13.6
1679733600,24.4,0.3,24.4,22.6,-0.0,4.0,13.5
1679733720,24.4,0.3,24.4,22.6,-0.0,4.5,13.5
1679733840,24.4,0.3,24.4,22.6,-0.0,4.0,13.5
1679733960,24.4,0.3,24.4,22.6,-0.0,4.3,13.5
1679734080,24.4,0.3,24.4,22.6,-0.0,4.0,13.5
1679734200,24.4,0.3,24.4,22.6,-0.0,4.0,13.5
1679734320,24.4,0.3,24.4,22.6,-0.0,4.3,13.5
1679734440,24.4,0.3,24.4,22.6,-0.0,4.1,13.5
1679734560,24.4,0.3,24.4,22.6,-0.0,4.1,13.5
1679734680,24.4,0.3,24.4,22.6,-0.0,4.2,13.5
1679734800,24.4,0.3,24.4,22.6,-0.0,4.2,13.5
1679734920,24.4,0.3,24.4,22.6,-0.0,4.3,13.4
1679735040,24.4,0.3,24.4,22.6,-0.0,4.2,13.4
1679735160,24.4,0.3,24.4,22.6,-0.0,4.1,13.4
1679735280,24.4,0.3,24.4,22.6,-0.0,4.2,13.4
1679735400,24.4,0.3,24.4,22.6,-0.0,4.1,13.4
1679735520,24.4,0.3,24.4,22.6,-0.0,4.2,13.4
1679735640,24.4,0.3,24.4,22.6,-0.0,4.2,13.4
1679735760,24.4,0.3,24.4,22.6,-0.0,4.3,13.4
1679735880,24.4,0.3,24.4,22.6,-0.0,4.1,13.4
1679736000,24.4,0.3,24.4,22.6,-0.0,3.4,13.4
1679736120,24.4,0.3,24.4,22.6,-0.0,3.8,13.4
1679736240,24.4,0.3,24.4,22.6,-0.0,4.1,13.4
1679736360,24.4,0.3,24.4,22.6,-0.0,4.0,13.4
1679736480,24.3,0.3,24.3,22.6,-0.0,4.2,13.4
1679736600,24.4,0.3,24.3,22.6,-0.0,4.0,13.3
1679736720,24.3,0.3,24.3,22.6,-0.0,4.2,13.3
1679736840,24.3,0.3,24.3,22.6,-0.0,4.1,13.3
1679736960,24.3,0.3,24.3,22.6,-0.0,4.5,13.3
1679737080,24.3,0.3,24.3,22.6,-0.0,4.0,13.3
1679737200,24.4,0.3,24.4,22.6,-0.0,3.5,13.3
1679737320,24.3,0.3,24.3,22.6,-0.0,4.4,13.3
1679737440,24.3,0.3,24.3,22.6,-0.0,4.2,13.3
1679737560,24.3,0.3,24.3,22.6,-0.0,4.0,13.3
1679737680,24.3,0.3,24.3,22.6,-0.0,4.3,13.3
1679737800,24.3,0.3,24.3,22.6,-0.0,4.1,13.2
1679737920,24.3,0.3,24.3,22.6,-0.0,4.2,13.2
1679738040,24.3,0.3,24.3,22.6,0.0,4.0,13.2
1679738160,24.3,0.3,24.3,22.6,-0.0,4.1,13.2
1679738280,24.3,0.3,24.3,22.6,-0.0,4.4,13.2
1679738400,24.3,0.3,24.3,22.6,-0.0,4.1,13.2
1679738520,24.3,0.3,24.3,22.6,-0.0,4.0,13.2
1679738640,24.2,0.3,24.2,22.6,-0.0,4.6,13.2
1679738760,24.3,0.3,24.3,22.6,-0.0,4.0,13.2
1679738880,24.2,0.3,24.2,22.6,-0.0,4.6,13.1
1679739000,24.3,0.3,24.2,22.6,-0.0,4.2,13.1
1679739120,24.2,0.3,24.2,22.6,-0.0,4.5,13.1
1679739240,24.2,0.3,24.2,22.6,-0.0,4.6,13.1
1679739360,24.3,0.3,24.3,22.6,-0.0,4.0,13.1
1679739480,24.2,0.3,24.2,22.6,-0.0,4.6,13.1
1679739600,24.3,0.3,24.2,22.6,-0.0,4.1,13.1
1679739720,24.2,0.3,24.2,22.6,-0.0,4.6,13.0
1679739840,24.2,0.3,24.2,22.6,-0.0,4.1,13.0
1679739960,24.2,0.3,24.2,22.6,-0.0,4.6,13.0
1679740080,24.2,0.3,24.2,22.6,-0.0,4.2,13.0
1679740200,24.2,0.3,24.2,22.6,-0.0,4.6,13.0
1679740320,24.2,0.3,24.2,22.6,-0.0,4.2,13.0
1679740440,24.2,0.3,24.2,22.6,-0.0,4.5,12.9
1679740560,24.2,0.3,24.2,22.6,-0.0,4.2,12.9
1679740680,24.2,0.3,24.2,22.6,-0.0,4.6,12.9
1679740800,24.2,0.3,24.2,22.6,-0.0,4.3,12.9
1679740920,24.2,0.3,24.2,22.6,-0.0,4.0,12.9
1679741040,24.2,0.3,24.2,22.6,-0.0,4.2,12.9
1679741160,24.2,0.3,24.2,22.6,-0.0,4.4,12.9
1679741280,24.2,0.3,24.2,22.6,-0.0,4.1,12.9
1679741400,24.2,0.3,24.2,22.6,-0.0,4.2,12.9
1679741520,24.2,0.3,24.2,22.6,-0.0,4.2,12.8
1679741640,24.2,0.3,24.2,22.6,-0.0,4.2,12.8
1679741760,24.2,0.3,24.2,22.6,-0.0,4.2,12.8
1679741880,24.2,0.3,24.2,22.6,-0.0,4.3,12.8
1679742000,24.2,0.3,24.2,22.6,-0.0,4.4,12.8
1679742120,24.2,0.3,24.1,22.6,-0.0,4.4,12.8
1679742240,24.2,0.3,24.2,22.6,-0.0,4.3,12.8
1679742360,24.2,0.3,24.1,22.6,-0.0,4.4,12.8
1679742480,24.2,0.3,24.2,22.6,-0.0,4.2,12.8
1679742600,24.2,0.3,24.2,22.6,-0.0,4.1,12.7
1679742720,24.1,0.3,24.1,22.6,-0.0,4.6,12.7
1679742840,24.2,0.3,24.1,22.6,-0.0,4.2,12.7
1679742960,24.1,0.3,24.1,22.6,-0.0,4.6,12.7
1679743080,24.1,0.3,24.1,22.6,-0.0,4.1,12.7
1679743200,24.1,0.3,24.1,22.6,-0.0,4.6,12.7
1679743320,24.1,0.3,24.1,22.6,-0.0,4.1,12.7
1679743440,24.1,0.3,24.1,22.6,-0.0,4.4,12.7
1679743560,24.1,0.3,24.1,22.6,-0.0,4.1,12.7
1679743680,24.1,0.3,24.1,22.6,-0.0,4.1,12.6
1679743800,24.1,0.3,24.1,22.6,-0.0,4.6,12.6
1679743920,24.1,0.3,24.1,22.6,-0.0,4.0,12.6
1679744040,24.1,0.3,24.1,22.6,-0.0,4.1,12.6
1679744160,24.1,0.3,24.1,22.6,-0.0,4.6,12.6
1679744280,24.1,0.3,24.1,22.6,-0.0,4.0,12.6
1679744400,24.1,0.3,24.1,22.6,-0.0,4.4,12.6
1679744520,24.1,0.3,24.1,22.6,-0.0,4.0,12.6
1679744640,24.1,0.3,24.1,22.6,-0.0,4.2,12.6
1679744760,24.1,0.3,24.0,22.6,-0.0,4.6,12.6
1679744880,24.1,0.3,24.1,22.6,-0.0,4.4,12.5
1679745000,24.1,0.3,24.1,22.6,-0.0,4.3,12.5
1679745120,24.1,0.3,24.1,22.6,-0.0,4.1,12.5
1679745240,24.0,0.3,24.0,22.6,-0.0,4.7,12.5
1679745360,24.0,0.3,24.0,22.6,-0.0,4.4,12.5
1679745480,24.0,0.3,24.0,22.6,-0.0,4.6,12.5
1679745600,24.1,0.3,24.1,22.6,-0.0,4.1,12.5
1679745720,24.0,0.3,24.0,22.6,-0.0,4.6,12.5
1679745840,24.0,0.3,24.0,22.6,-0.0,4.5,12.5
1679745960,24.0,0.3,24.0,22.6,-0.0,4.3,12.5
1679746080,24.0,0.3,24.0,22.6,-0.0,4.6,12.4
1679746200,24.0,0.3,24.0,22.6,-0.0,4.4,12.4
1679746320,24.0,0.3,24.0,22.6,-0.0,4.1,12.4
1679746440,24.0,0.3,24.0,22.6,-0.0,4.6,12.4
1679746560,24.0,0.3,24.0,22.6,-0.0,4.1,12.4
1679746680,24.0,0.3,24.0,22.6,-0.0,4.6,12.4
1679746800,24.0,0.3,24.0,22.6,-0.0,4.1,12.4
1679746920,24.0,0.3,24.0,22.6,-0.0,4.6,12.4
1679747040,24.0,0.3,24.0,22.6,-0.0,4.1,12.4
1679747160,24.0,0.3,24.0,22.6,-0.0,4.6,12.4
1679747280,24.0,0.3,24.0,22.6,-0.0,4.3,12.3
1679747400,24.0,0.3,24.0,22.6,-0.0,3.4,12.3
1679747520,24.1,0.3,24.1,22.6,-0.0,3.0,12.3
1679747640,24.1,0.3,24.1,22.6,-0.0,3.4,12.3
1679747760,24.1,0.3,24.1,22.6,-0.0,3.2,12.3
1679747880,24.1,0.3,24.1,22.6,-0.0,3.0,12.3
1679748000,24.1,0.3,24.1,22.6,-0.0,3.1,12.3
1679748120,24.1,0.3,24.1,22.6,-0.0,3.4,12.3
1679748240,24.1,0.3,24.1,22.6,-0.0,2.9,12.3
1679748360,24.1,0.3,24.1,22.6,-0.0,3.4,12.2
1679748480,24.1,0.3,24.1,22.6,-0.0,3.1,12.2
1679748600,24.0,0.3,24.0,22.6,-0.0,3.4,12.2
1679748720,24.1,0.3,24.1,22.6,-0.0,3.1,12.2
1679748840,24.0,0.3,24.0,22.6,-0.0,3.4,12.2
1679748960,24.0,0.4,24.0,22.6,-0.0,3.4,12.2
1679749080,24.1,0.4,24.1,22.6,-0.0,2.9,12.2
1679749200,24.0,0.5,24.0,22.6,-0.0,3.4,12.2
1679749320,24.0,0.6,24.0,22.6,-0.0,3.1,12.2
1679749440,24.1,0.8,24.1,22.6,-0.0,2.9,12.2
1679749560,24.0,1.0,24.0,22.6,-0.0,3.4,12.1
1679749680,24.0,1.3,24.0,22.6,-0.0,3.0,12.1
1679749800,24.0,1.7,24.0,22.6,-0.0,3.4,12.1
1679749920,24.0,2.4,24.0,22.6,-0.0,3.4,12.1
1679750040,24.0,3.3,24.0,22.6,-0.0,3.1,12.1
1679750160,24.0,4.8,24.0,22.6,-0.0,3.3,12.1
1679750280,24.0,7.1,24.0,22.6,-0.0,3.2,12.1
1679750400,24.0,10.6,24.0,22.6,-0.0,3.5,12.1
1679750520,24.0,15.0,24.0,22.6,-0.0,3.5,12.1
1679750640,24.0,20.0,24.0,22.6,-0.0,3.5,12.0
1679750760,24.0,24.1,24.0,22.6,-0.0,3.5,12.0
1679750880,24.0,24.3,24.0,22.6,-0.0,3.0,12.0
1679751000,24.0,24.3,24.0,22.6,-0.0,3.5,12.0
1679751120,24.0,24.3,24.0,22.6,-0.0,3.0,12.0
1679751240,24.0,24.3,24.0,22.6,-0.0,3.5,12.0
1679751360,24.0,24.3,24.0,22.6,0.0,3.0,12.0
1679751480,24.0,24.7,24.0,22.6,-0.0,3.3,12.0
1679751600,24.0,27.5,24.0,22.6,0.0,3.0,12.0
1679751720,24.0,28.9,24.0,22.6,0.0,3.5,12.0
1679751840,24.0,29.4,23.9,22.6,0.0,3.3,11.9
1679751960,24.0,29.8,23.9,22.6,0.0,3.6,11.9
1679752080,24.0,30.1,24.0,22.6,0.1,3.0,11.9
1679752200,24.0,30.4,23.9,22.6,0.1,3.6,11.9
1679752320,24.0,30.7,24.0,22.6,0.1,3.0,11.9
1679752440,24.0,31.0,23.9,22.6,0.1,3.5,11.9
1679752560,24.0,31.2,24.0,22.6,0.2,3.0,11.9
1679752680,24.0,31.5,23.9,22.6,0.2,3.6,11.9
1679752800,24.0,31.8,24.0,22.6,0.3,3.0,11.9
1679752920,24.0,32.0,24.0,22.6,0.3,3.3,11.8
1679753040,24.0,35.3,23.9,22.6,0.4,3.4,11.8
1679753160,24.0,35.8,24.0,22.6,0.4,3.0,11.8
1679753280,24.0,36.6,23.9,22.6,0.5,3.6,11.8
1679753400,24.0,36.6,24.0,22.6,0.6,3.0,11.8
1679753520,24.0,38.8,24.0,22.6,0.7,3.5,11.8
1679753640,24.0,38.8,24.0,22.6,0.7,3.0,11.8
1679753760,24.0,38.4,24.0,22.6,0.8,3.2,11.8
1679753880,24.0,38.5,24.0,22.6,0.9,3.0,11.8
1679754000,24.1,38.5,24.0,22.6,1.0,3.2,11.8
1679754120,24.1,39.5,24.0,22.6,1.0,3.0,11.8
1679754240,24.1,39.5,24.1,22.6,1.4,3.0,11.8
1679754360,24.1,39.5,24.1,22.6,1.5,3.0,11.8
1679754480,24.1,39.6,24.1,22.6,1.6,3.2,11.8
1679754600,24.1,39.1,24.1,22.6,1.7,3.2,11.8
1679754720,24.2,39.1,24.1,22.6,1.8,3.1,11.8
1679754840,24.2,39.6,24.1,22.6,1.9,3.5,11.8
1679754960,24.2,40.0,24.2,22.6,1.7,2.7,11.8
1679755080,24.2,40.0,24.2,22.6,1.7,2.4,11.8
1679755200,24.2,39.4,24.2,22.6,1.7,2.9,11.8
1679755320,24.2,39.4,24.1,22.6,1.6,3.2,11.9
1679755440,24.2,39.7,24.1,22.6,1.9,3.3,11.9
1679755560,24.1,39.0,24.1,22.6,1.5,3.2,11.9
1679755680,24.1,39.0,24.1,22.6,1.6,3.2,11.9
1679755800,24.2,39.3,24.2,22.6,1.8,2.6,11.9
1679755920,24.2,39.8,24.2,22.6,1.8,2.5,11.9
1679756040,24.3,39.8,24.2,22.6,1.8,2.4,12.0
1679756160,24.3,39.6,24.2,22.6,2.0,2.6,12.0
1679756280,24.2,40.4,24.2,22.6,1.9,3.2,12.0
1679756400,24.3,40.4,24.3,22.6,2.7,3.2,12.1
1679756520,24.4,39.6,24.4,22.6,2.8,2.4,12.1
1679756640,24.4,39.7,24.4,22.6,2.8,2.6,12.1
1679756760,24.5,39.7,24.5,22.6,3.0,2.5,12.2
1679756880,24.5,39.8,24.5,22.6,3.1,2.3,12.2
1679757000,24.6,40.8,24.6,22.6,3.5,2.3,12.3
1679757120,24.5,40.8,24.5,22.6,2.7,2.9,12.3
1679757240,24.5,38.8,24.5,22.6,3.6,3.5,12.3
1679757360,24.5,40.6,24.5,22.6,3.7,4.1,12.4
1679757480,24.5,40.6,24.5,22.6,3.9,4.2,12.4
1679757600,24.6,40.7,24.6,22.6,4.1,3.5,12.5
1679757720,24.7,40.8,24.6,22.6,4.3,3.5,12.6
1679757840,24.7,40.8,24.7,22.6,4.6,3.5,12.6
1679757960,24.8,40.6,24.7,22.6,4.8,3.6,12.7
1679758080,24.8,40.5,24.8,22.6,5.0,3.5,12.7
1679758200,24.9,40.5,24.9,22.6,5.2,3.6,12.7
1679758320,25.0,40.9,25.0,22.6,5.4,3.4,12.8
1679758440,25.0,39.0,25.0,22.6,5.7,3.6,12.8
1679758560,25.1,39.0,25.1,22.6,5.8,3.4,12.8
1679758680,25.2,39.7,25.2,22.6,6.1,3.4,12.8
1679758800,25.3,39.7,25.3,22.6,6.3,3.4,12.9
1679758920,25.3,39.7,25.3,22.6,6.5,4.3,12.9
1679759040,25.5,39.7,25.4,22.6,6.8,3.4,13.0
1679759160,25.5,40.8,25.5,22.6,7.1,3.4,13.0
1679759280,25.6,40.8,25.6,22.6,7.3,3.4,13.0
1679759400,25.7,40.0,25.7,22.6,7.9,3.3,13.1
1679759520,25.8,40.2,25.7,22.6,7.7,3.3,13.2
1679759640,25.8,40.2,25.8,22.6,8.0,3.3,13.2
1679759760,25.9,40.6,25.9,22.6,8.1,3.1,13.2
1679759880,26.0,40.3,26.0,22.6,8.4,2.8,13.2
1679760000,26.0,40.3,26.0,22.6,8.6,3.1,13.3
1679760120,26.1,40.2,26.1,22.6,9.0,3.0,13.3
1679760240,26.2,39.4,26.2,22.6,9.3,2.7,13.4
1679760360,26.2,39.5,26.2,22.6,9.4,2.8,13.4
1679760480,26.2,39.5,26.2,22.6,9.6,3.3,13.5
1679760600,26.3,40.2,26.3,22.6,9.7,3.4,13.5
1679760720,26.3,40.2,26.3,22.6,9.9,3.4,13.6
1679760840,26.4,39.8,26.4,22.6,10.1,3.2,13.6
1679760960,26.5,39.6,26.5,22.6,10.4,2.7,13.6
1679761080,26.5,39.7,26.5,22.6,10.6,2.7,13.7
1679761200,26.6,39.5,26.6,22.6,10.8,2.8,13.7
1679761320,26.6,38.8,26.6,22.6,11.0,3.4,13.7
1679761440,26.6,38.8,26.6,22.6,11.2,3.3,13.8
1679761560,26.7,39.0,26.7,22.6,11.5,3.1,13.8
1679761680,26.8,39.2,26.8,22.6,11.9,2.8,13.8
1679761800,26.8,39.2,26.8,22.6,11.9,2.8,13.9
1679761920,26.9,38.9,26.8,22.6,12.0,2.7,13.9
1679762040,26.9,38.8,26.9,22.6,12.3,3.2,13.9
1679762160,26.9,38.8,26.9,22.6,13.1,3.9,13.9
1679762280,27.0,39.1,27.0,22.6,13.5,3.8,14.0
1679762400,27.1,38.9,27.1,22.6,13.9,3.2,14.0
1679762520,27.2,38.9,27.2,22.6,14.5,3.0,14.0
1679762640,27.2,39.3,27.2,22.6,14.1,3.3,14.0
1679762760,26.8,39.3,26.8,22.6,7.9,2.7,14.0
1679762880,26.5,39.3,26.5,22.6,6.5,3.4,14.0
1679763000,26.8,39.5,26.7,22.6,10.0,3.8,14.1
1679763120,26.7,38.7,26.7,22.6,8.3,3.4,14.1
1679763240,26.4,38.5,26.3,22.6,5.9,3.5,14.0
1679763360,26.5,40.1,26.5,22.6,9.0,3.8,13.9
1679763480,27.2,40.0,27.1,22.6,14.9,3.9,13.9
1679763600,27.2,40.3,27.2,22.6,14.9,3.6,13.9
1679763720,27.3,40.4,27.3,22.6,15.2,3.1,14.0
1679763840,27.4,40.4,27.4,22.6,15.0,2.7,14.0
1679763960,27.4,40.4,27.4,22.6,15.2,2.9,14.0
1679764080,27.4,40.8,27.3,22.6,15.0,3.2,14.0
1679764200,27.3,40.8,27.3,22.6,14.9,3.1,14.0
1679764320,27.1,40.3,27.0,22.6,11.1,3.8,14.0
1679764440,27.3,40.6,27.3,22.6,15.2,3.2,14.0
1679764560,27.4,40.6,27.4,22.6,15.2,3.2,14.0
1679764680,27.4,40.7,27.4,22.6,15.1,2.7,14.1
1679764800,27.4,40.8,27.4,22.6,15.2,2.8,14.1
1679764920,27.4,40.8,27.4,22.6,15.6,3.3,14.1
1679765040,27.5,39.7,27.5,22.6,16.0,3.2,14.2
1679765160,27.3,41.3,27.3,22.6,14.9,3.7,14.2
1679765280,27.3,41.3,27.2,22.6,16.5,3.9,14.2
1679765400,27.5,40.1,27.4,22.6,16.8,3.7,14.2
1679765520,27.4,41.0,27.4,22.6,15.3,3.2,14.2
1679765640,27.4,41.0,27.4,22.6,15.3,2.6,14.2
1679765760,27.4,41.0,27.4,22.6,15.5,3.1,14.2
1679765880,27.4,41.1,27.4,22.6,15.4,3.2,14.2
1679766000,27.4,41.1,27.4,22.6,16.2,3.4,14.2
1679766120,27.4,41.1,27.4,22.6,15.9,3.4,14.2
1679766240,26.7,40.9,26.6,22.6,6.7,3.8,14.2
1679766360,26.8,41.0,26.8,22.6,8.9,3.4,14.2
1679766480,27.0,39.1,27.0,22.6,11.8,2.7,14.2
1679766600,27.8,38.9,27.8,22.6,21.4,2.6,14.2
1679766720,27.2,39.0,27.1,22.6,14.2,3.5,14.1
1679766840,28.0,38.9,28.0,22.6,20.0,3.2,14.1
1679766960,28.0,38.9,28.0,22.6,20.3,3.7,14.1
1679767080,28.1,38.9,28.1,22.6,21.0,3.7,14.1
1679767200,26.8,38.9,26.8,22.6,6.9,3.2,14.1
1679767320,26.7,38.7,26.6,22.6,7.6,3.2,14.0
1679767440,28.2,38.7,28.2,22.6,22.2,2.9,14.0
1679767560,28.2,38.7,28.2,22.6,20.9,3.3,14.0
1679767680,26.8,38.1,26.8,22.6,7.1,3.8,14.0
1679767800,26.5,38.1,26.4,22.6,5.6,4.0,14.0
1679767920,27.9,38.2,27.9,22.6,22.5,3.2,14.0
1679768040,28.0,38.2,28.0,22.6,18.5,3.2,13.9
1679768160,28.3,38.2,28.4,22.6,20.8,2.8,13.9
1679768280,28.4,38.2,28.4,22.6,20.6,2.5,13.9
1679768400,28.3,38.2,28.3,22.6,20.8,3.1,13.9
1679768520,28.2,38.2,28.2,22.6,22.2,3.3,13.9
1679768640,28.3,38.2,28.3,22.6,21.1,3.6,13.9
1679768760,28.3,38.2,28.3,22.6,20.7,3.7,13.9
1679768880,28.3,38.2,28.3,22.6,20.2,3.1,14.0
1679769000,28.4,38.2,28.4,22.6,20.3,3.1,14.0
1679769120,28.4,38.2,28.4,22.6,20.2,2.7,14.0
1679769240,28.5,38.2,28.5,22.6,20.4,2.9,14.0
1679769360,27.4,38.5,27.4,22.6,11.7,3.0,14.0
1679769480,28.8,38.2,28.8,22.6,22.2,3.1,14.0
1679769600,27.3,38.2,27.3,22.6,10.0,3.2,14.0
1679769720,28.8,38.2,28.8,22.6,22.3,3.1,14.0
1679769840,28.3,38.1,28.3,22.6,19.0,3.1,14.0
1679769960,29.2,38.2,29.2,22.6,22.9,3.0,14.1
1679770080,27.4,38.2,27.3,22.6,8.3,3.2,14.1
1679770200,26.8,38.2,26.8,22.6,6.1,3.6,14.0
1679770320,26.7,38.2,26.7,22.6,6.7,3.7,14.0
1679770440,29.5,37.6,29.5,22.6,23.3,3.5,14.0
1679770560,29.4,34.3,29.5,22.6,21.3,3.5,14.0
1679770680,27.1,37.7,27.1,22.6,8.4,4.2,14.0
1679770800,26.8,37.5,26.8,22.6,7.9,3.2,14.0
1679770920,29.0,37.9,29.0,22.6,22.1,3.0,14.0
1679771040,29.6,40.2,29.6,22.6,22.6,3.7,14.0
1679771160,26.9,38.4,26.9,22.6,8.5,3.9,14.0
1679771280,29.6,42.0,29.6,22.6,21.1,3.3,14.0
1679771400,29.5,41.5,29.5,22.6,19.5,3.0,14.0
1679771520,29.5,41.2,29.5,22.6,20.0,3.2,14.0
1679771640,29.5,41.7,29.5,22.6,18.7,2.9,14.0
1679771760,29.5,41.7,29.5,22.6,18.4,2.9,14.0
1679771880,29.5,41.2,29.5,22.6,17.8,3.0,14.0
1679772000,27.5,38.5,27.4,22.6,9.7,3.4,14.0
1679772120,29.4,41.8,29.4,22.6,17.4,3.5,14.0
1679772240,29.4,41.5,29.4,22.6,17.3,3.6,14.0
1679772360,28.3,38.7,28.3,22.6,14.8,3.1,14.1
1679772480,29.4,41.0,29.4,22.6,15.7,3.0,14.1
1679772600,29.4,41.6,29.4,22.6,15.2,2.9,14.1
1679772720,29.3,41.6,29.3,22.6,14.6,2.9,14.1
1679772840,29.3,41.8,29.3,22.6,14.1,2.9,14.1
1679772960,29.3,41.8,29.3,22.6,13.8,2.9,14.2
1679773080,29.3,41.9,29.3,22.6,13.9,3.5,14.2
1679773200,27.4,38.5,27.4,22.6,7.8,3.2,14.2
1679773320,27.5,38.5,27.4,22.6,9.1,3.1,14.2
1679773440,27.8,37.9,27.8,22.6,10.8,3.1,14.3
1679773560,27.2,39.6,27.2,22.6,6.7,3.3,14.3
1679773680,26.8,39.6,26.8,22.6,5.5,3.8,14.3
1679773800,26.6,38.7,26.6,22.6,4.9,4.2,14.2
1679773920,26.5,37.0,26.5,22.6,4.4,4.4,14.2
1679774040,26.5,37.0,26.5,22.6,4.4,3.9,14.2
1679774160,26.6,37.1,26.6,22.6,5.2,3.3,14.2
1679774280,26.6,38.4,26.6,22.6,5.4,3.9,14.2
1679774400,26.8,38.4,26.7,22.6,6.8,3.8,14.2
1679774520,27.7,39.8,27.7,22.6,12.7,4.1,14.2
1679774640,27.3,39.0,27.2,22.6,8.0,3.7,14.2
1679774760,27.0,39.1,27.0,22.6,7.3,3.8,14.2
1679774880,27.3,38.2,27.3,22.6,8.8,3.8,14.2
1679775000,28.2,38.9,28.2,22.6,10.2,3.8,14.2
1679775120,28.7,38.9,28.7,22.6,9.3,3.2,14.2
1679775240,28.4,38.7,28.4,22.6,9.9,3.6,14.2
1679775360,29.2,45.4,29.2,22.6,10.0,3.5,14.2
1679775480,29.2,44.5,29.1,22.6,9.8,3.5,14.2
1679775600,29.2,42.8,29.1,22.6,9.0,3.0,14.2
1679775720,27.2,39.4,27.2,22.6,6.2,3.0,14.2
1679775840,27.3,38.1,27.3,22.6,6.5,2.9,14.2
1679775960,27.3,38.3,27.3,22.6,7.4,3.7,14.3
1679776080,27.2,38.4,27.2,22.6,7.1,4.2,14.2
1679776200,27.1,39.1,27.0,22.6,6.3,3.9,14.2
1679776320,29.2,43.0,29.1,22.6,9.4,3.5,14.2
1679776440,29.1,41.4,29.1,22.6,8.4,3.7,14.3
1679776560,28.3,39.6,28.2,22.6,7.7,3.6,14.3
1679776680,28.0,38.8,27.9,22.6,7.3,3.5,14.3
1679776800,29.1,38.8,29.1,22.6,8.1,3.2,14.2
1679776920,27.5,39.2,27.5,22.6,6.0,3.7,14.2
1679777040,27.2,39.3,27.2,22.6,6.3,4.2,14.3
1679777160,27.0,39.3,27.0,22.6,5.6,4.3,14.2
1679777280,28.4,38.9,28.4,22.6,8.1,3.9,14.3
1679777400,29.1,46.4,29.0,22.6,7.4,3.7,14.2
1679777520,29.1,43.3,29.0,22.6,7.1,3.5,14.3
1679777640,29.1,42.8,29.0,22.6,7.0,3.6,14.3
1679777760,29.1,42.9,29.0,22.6,6.4,2.9,14.3
1679777880,29.1,43.7,29.0,22.6,6.8,3.5,14.3
1679778000,29.1,44.8,29.0,22.6,6.7,3.5,14.3
1679778120,29.0,40.5,29.0,22.6,6.6,3.6,14.4
1679778240,29.0,44.3,29.0,22.6,6.5,3.5,14.4
1679778360,29.0,45.8,29.0,22.6,6.4,3.5,14.4
1679778480,29.0,42.4,29.0,22.6,6.8,3.8,14.4
1679778600,28.8,38.7,28.8,22.6,5.9,3.1,14.5
1679778720,27.3,37.8,27.3,22.6,4.9,4.2,14.4
1679778840,27.0,37.8,27.0,22.6,4.7,3.9,14.4
1679778960,26.9,38.3,26.9,22.6,5.0,4.3,14.4
1679779080,27.2,40.0,27.1,22.6,6.2,4.2,14.4
1679779200,28.4,40.0,28.3,22.6,6.3,3.6,14.4
1679779320,28.1,39.8,28.1,22.6,5.8,4.1,14.4
1679779440,27.9,39.5,27.9,22.6,6.4,4.1,14.4
1679779560,27.6,39.5,27.6,22.6,5.5,3.8,14.4
1679779680,27.2,39.6,27.2,22.6,5.1,3.8,14.4
1679779800,27.1,39.6,27.1,22.6,5.3,3.8,14.4
1679779920,29.0,44.4,29.0,22.6,5.9,3.5,14.4
1679780040,29.0,46.9,29.0,22.6,6.0,3.5,14.5
1679780160,29.0,43.8,29.0,22.6,5.7,3.5,14.4
1679780280,29.0,43.5,29.0,22.6,5.3,3.0,14.4
1679780400,29.0,45.2,29.0,22.6,5.7,3.5,14.5
1679780520,29.0,43.8,29.0,22.6,5.7,3.6,14.5
1679780640,29.0,45.1,29.0,22.6,5.7,3.6,14.5
1679780760,29.0,43.8,29.0,22.6,5.5,3.5,14.5
1679780880,29.0,42.9,29.0,22.6,5.5,3.6,14.5
1679781000,29.0,42.8,29.0,22.6,5.0,3.2,14.5
1679781120,29.0,42.7,29.0,22.6,4.9,3.0,14.5
1679781240,29.0,39.6,29.0,22.6,5.4,3.5,14.5
1679781360,29.0,37.8,29.0,22.6,5.6,3.7,14.6
1679781480,29.0,41.9,29.0,22.6,5.4,3.7,14.6
1679781600,29.0,42.7,29.0,22.6,5.3,3.6,14.6
1679781720,29.0,39.2,29.0,22.6,5.5,3.5,14.6
1679781840,27.8,40.1,27.8,22.6,5.1,4.1,14.6
1679781960,27.4,39.2,27.4,22.6,5.1,4.2,14.6
1679782080,27.7,39.0,27.7,22.6,5.2,3.8,14.6
1679782200,27.5,39.0,27.5,22.6,5.1,3.7,14.6
1679782320,28.4,38.7,28.3,22.6,5.3,3.6,14.6
1679782440,27.6,39.1,27.6,22.6,5.2,3.9,14.6
1679782560,29.0,43.7,29.0,22.6,4.7,3.0,14.6
1679782680,29.0,40.6,29.0,22.6,5.3,3.5,14.6
1679782800,29.0,43.0,29.0,22.6,5.7,4.0,14.6
1679782920,29.0,45.0,29.0,22.6,5.3,3.6,14.6
1679783040,29.0,43.8,29.0,22.6,5.0,3.5,14.6
1679783160,29.0,45.8,29.0,22.6,5.4,3.6,14.6
1679783280,29.0,45.8,29.0,22.6,4.6,3.0,14.6
1679783400,29.0,45.5,29.0,22.6,4.2,2.7,14.6
1679783520,29.0,44.9,28.9,22.6,4.4,2.8,14.7
1679783640,29.0,44.8,28.9,22.6,4.7,3.2,14.7
1679783760,29.0,39.8,28.9,22.6,5.1,3.4,14.7
1679783880,29.0,43.1,29.0,22.6,5.1,3.3,14.7
1679784000,29.0,40.6,28.9,22.6,4.8,3.4,14.7
1679784120,29.0,41.4,28.9,22.6,5.3,3.8,14.7
1679784240,28.6,39.1,28.6,22.6,5.0,4.0,14.7
1679784360,29.0,42.7,28.9,22.6,5.1,3.6,14.7
1679784480,29.0,43.6,28.9,22.6,5.4,4.0,14.7
1679784600,29.0,46.3,28.9,22.6,5.0,3.5,14.7
1679784720,29.0,44.2,28.9,22.6,5.0,3.5,14.7
1679784840,29.0,45.6,29.0,22.6,4.5,3.1,14.8
1679784960,29.0,42.9,28.9,22.6,4.5,2.9,14.8
1679785080,29.0,41.8,28.9,22.6,4.4,3.0,14.8
1679785200,29.0,45.8,28.9,22.6,4.4,2.9,14.8
1679785320,29.0,42.9,28.9,22.6,4.7,3.2,14.8
1679785440,28.7,39.3,28.6,22.6,4.6,3.6,14.8
1679785560,27.7,38.4,27.7,22.6,4.8,3.7,14.8
1679785680,27.5,38.4,27.5,22.6,4.6,3.7,14.8
1679785800,28.3,38.1,28.3,22.6,5.2,3.7,14.9
1679785920,29.0,43.3,28.9,22.6,4.9,3.6,14.8
1679786040,29.0,46.7,28.9,22.6,4.5,3.0,14.9
1679786160,29.0,45.0,28.9,22.6,4.5,3.0,14.9
1679786280,29.0,44.8,28.9,22.6,5.0,3.6,14.9
1679786400,29.0,40.4,28.9,22.6,5.1,3.6,14.9
1679786520,29.0,45.9,28.9,22.6,4.4,3.0,14.9
1679786640,29.0,42.9,28.9,22.6,4.4,2.9,14.9
1679786760,29.0,45.6,28.9,22.6,3.8,2.5,14.9
1679786880,29.0,45.5,28.9,22.6,3.8,2.4,14.9
1679787000,29.0,45.1,28.9,22.6,4.1,2.5,15.0
1679787120,29.0,44.8,28.9,22.6,4.3,3.0,15.0
1679787240,28.9,44.9,28.9,22.6,4.3,3.0,15.0
1679787360,28.9,44.9,28.9,22.6,4.4,3.1,15.0
1679787480,29.0,44.8,28.9,22.6,4.4,3.0,15.0
1679787600,28.9,44.9,28.9,22.6,3.7,2.5,15.1
1679787720,28.9,44.7,28.9,22.6,3.8,2.5,15.1
1679787840,28.9,44.7,28.9,22.6,3.7,2.4,15.1
1679787960,28.9,44.7,28.9,22.6,3.7,2.6,15.2
1679788080,28.9,44.4,28.9,22.6,4.4,3.0,15.2
1679788200,28.9,44.4,28.9,22.6,4.8,3.5,15.2
1679788320,28.9,44.4,28.9,22.6,4.8,3.3,15.2
1679788440,28.9,42.3,28.9,22.6,4.3,3.0,15.3
1679788560,28.9,45.1,28.9,22.6,3.7,2.4,15.3
1679788680,28.9,44.9,28.9,22.6,4.2,2.8,15.3
1679788800,28.9,44.7,28.9,22.6,4.9,3.6,15.3
1679788920,28.9,44.8,28.9,22.6,4.7,3.5,15.3
1679789040,28.9,44.9,28.9,22.6,4.3,3.0,15.3
1679789160,28.9,44.9,28.9,22.6,4.4,3.2,15.4
1679789280,28.9,44.8,28.9,22.6,4.3,3.0,15.4
1679789400,28.9,44.9,28.9,22.6,3.9,2.7,15.4
1679789520,28.9,45.0,28.9,22.6,3.8,2.5,15.4
1679789640,27.9,38.0,27.9,22.6,4.5,3.4,15.4
1679789760,28.9,45.0,28.9,22.6,5.0,3.8,15.4
1679789880,28.9,45.0,28.9,22.6,4.2,3.0,15.4
1679790000,28.9,44.8,28.9,22.6,4.3,3.0,15.4
1679790120,28.9,44.9,28.9,22.6,4.6,3.4,15.4
1679790240,28.9,44.6,28.9,22.6,4.4,3.0,15.4
1679790360,28.9,44.8,28.9,22.6,4.2,3.2,15.5
1679790480,28.9,44.5,28.9,22.6,4.7,3.4,15.5
1679790600,28.9,44.5,28.9,22.6,4.7,3.5,15.5
1679790720,28.9,45.1,28.9,22.6,3.7,2.7,15.5
1679790840,28.9,44.4,28.9,22.6,4.7,3.4,15.5
1679790960,28.9,44.6,28.9,22.6,4.1,3.0,15.5
1679791080,28.9,44.8,28.9,22.6,4.1,3.2,15.5
1679791200,28.9,44.4,28.9,22.6,4.6,3.3,15.5
1679791320,28.9,44.3,28.9,22.6,4.6,3.6,15.5
1679791440,28.9,44.4,28.9,22.6,4.7,3.5,15.5
1679791560,28.9,44.2,28.9,22.6,4.2,3.1,15.5
1679791680,28.9,44.6,28.9,22.6,3.6,2.5,15.5
1679791800,28.9,44.2,28.9,22.6,4.0,2.6,15.5
1679791920,28.9,44.0,28.9,22.6,4.2,3.1,15.5
1679792040,28.9,44.2,28.9,22.6,4.1,3.0,15.5
1679792160,28.9,43.9,28.9,22.6,4.6,3.7,15.5
1679792280,28.9,43.9,28.9,22.6,4.7,3.6,15.5
1679792400,28.9,43.7,28.9,22.6,4.2,3.1,15.5
1679792520,28.9,43.9,28.9,22.6,4.1,2.9,15.6
1679792640,28.9,44.2,28.9,22.6,3.7,2.6,15.6
1679792760,28.9,43.7,28.9,22.6,4.1,3.0,15.5
1679792880,28.9,42.3,28.9,22.6,4.9,3.9,15.5
1679793000,28.9,42.1,28.9,22.6,4.7,3.5,15.5
1679793120,28.9,41.8,28.9,22.6,4.6,3.6,15.5
1679793240,28.8,39.7,28.8,22.6,4.7,3.6,15.5
1679793360,28.9,38.9,28.9,22.6,4.5,3.4,15.5
1679793480,28.9,39.0,28.8,22.6,4.2,3.0,15.5
1679793600,28.1,39.0,28.1,22.6,4.1,3.5,15.5
1679793720,27.3,36.9,27.2,22.6,3.9,3.8,15.5
1679793840,27.0,40.1,27.0,22.6,3.8,4.2,15.5
1679793960,26.9,40.0,26.9,22.6,3.6,3.9,15.5
1679794080,26.7,40.1,26.7,22.6,3.3,3.8,15.5
1679794200,26.6,40.1,26.6,22.6,3.1,3.7,15.5
1679794320,26.5,39.9,26.5,22.6,2.8,3.3,15.5
1679794440,26.4,39.4,26.4,22.6,2.6,3.9,15.5
1679794560,26.2,39.4,26.2,22.6,2.4,4.3,15.5
1679794680,26.2,38.9,26.2,22.6,2.2,4.0,15.5
1679794800,26.1,38.1,26.0,22.6,1.9,4.4,15.5
1679794920,26.0,38.1,26.0,22.6,1.7,4.4,15.5
1679795040,26.0,39.1,26.0,22.6,1.5,3.9,15.5
1679795160,26.0,38.9,25.9,22.6,1.3,4.0,15.5
1679795280,25.9,38.9,25.8,22.6,1.1,4.4,15.5
1679795400,25.8,38.9,25.8,22.6,0.9,4.4,15.4
1679795520,25.8,38.2,25.8,22.6,0.8,4.1,15.4
1679795640,25.7,38.2,25.7,22.6,0.6,4.5,15.4
1679795760,25.7,37.9,25.7,22.6,0.5,4.0,15.4
1679795880,25.7,38.4,25.6,22.6,0.4,4.4,15.4
1679796000,25.6,38.4,25.6,22.6,0.3,4.1,15.4
1679796120,25.6,31.4,25.5,22.6,0.2,4.4,15.4
1679796240,25.5,31.1,25.5,22.6,0.2,4.5,15.4
1679796360,25.5,30.8,25.5,22.6,0.1,4.4,15.4
1679796480,25.5,30.2,25.5,22.6,0.1,4.5,15.3
1679796600,25.5,29.8,25.4,22.6,0.1,4.4,15.3
1679796720,25.4,29.4,25.4,22.6,0.0,4.5,15.3
1679796840,25.5,28.9,25.4,22.6,0.0,4.1,15.3
1679796960,25.4,28.2,25.4,22.6,0.0,4.5,15.3
1679797080,25.4,26.3,25.4,22.6,0.0,4.1,15.2
1679797200,25.4,25.7,25.3,22.6,-0.0,4.5,15.2
1679797320,25.4,25.7,25.4,22.6,-0.0,4.0,15.2
1679797440,25.3,25.7,25.3,22.6,-0.0,4.5,15.2
1679797560,25.3,25.7,25.3,22.6,-0.0,4.5,15.2
1679797680,25.3,25.7,25.3,22.6,-0.0,4.1,15.2
1679797800,25.3,21.8,25.3,22.6,0.0,4.5,15.1
1679797920,25.3,17.2,25.3,22.6,0.0,4.1,15.1
1679798040,25.3,12.3,25.2,22.6,-0.0,4.4,15.1
1679798160,25.3,8.4,25.2,22.6,-0.0,4.4,15.1
1679798280,25.3,5.6,25.3,22.6,-0.0,4.0,15.1
1679798400,25.2,3.8,25.2,22.6,-0.0,4.4,15.0
1679798520,25.3,2.6,25.2,22.6,0.0,4.0,15.0
1679798640,25.2,1.9,25.2,22.6,0.0,4.4,15.0
1679798760,25.2,1.4,25.2,22.6,-0.0,4.4,15.0
1679798880,25.2,1.1,25.2,22.6,-0.0,4.3,15.0
1679799000,25.2,0.8,25.2,22.6,-0.0,4.4,15.0
1679799120,25.2,0.7,25.2,22.6,-0.0,4.4,14.9
1679799240,25.2,0.6,25.2,22.6,-0.0,4.4,14.9
1679799360,25.2,0.5,25.2,22.6,-0.0,4.0,14.9
1679799480,25.2,0.5,25.2,22.6,0.0,4.4,14.9
1679799600,25.2,0.4,25.1,22.6,0.0,4.4,14.9
1679799720,25.1,0.4,25.1,22.6,-0.0,4.5,14.9
1679799840,25.1,0.4,25.1,22.6,-0.0,4.4,14.8
1679799960,25.2,0.4,25.2,22.6,-0.0,3.9,14.8
1679800080,25.1,0.4,25.1,22.6,-0.0,4.4,14.8
1679800200,25.2,0.4,25.1,22.6,-0.0,4.0,14.8
1679800320,25.1,0.4,25.1,22.6,-0.0,4.4,14.8
1679800440,25.1,0.4,25.1,22.6,-0.0,3.9,14.8
1679800560,25.1,0.4,25.1,22.6,-0.0,4.4,14.8
1679800680,25.1,0.4,25.1,22.6,-0.0,3.9,14.7
1679800800,25.1,0.4,25.1,22.6,-0.0,4.4,14.7
1679800920,25.1,0.4,25.1,22.6,-0.0,3.9,14.7
1679801040,25.1,0.4,25.1,22.6,-0.0,4.2,14.7
1679801160,25.1,0.4,25.0,22.6,-0.0,4.4,14.7
1679801280,25.1,0.4,25.1,22.6,-0.0,3.9,14.7
1679801400,25.0,0.4,25.0,22.6,-0.0,4.5,14.7
1679801520,25.1,0.4,25.1,22.6,-0.0,4.0,14.7
