Time stamp,Battery voltage,Array voltage,Load voltage,LVD voltage,Charging current,Load current,Battery or ambient temperature
1679801640,25.0,0.4,25.0,22.6,-0.0,4.4,14.7
1679801760,25.1,0.4,25.0,22.6,-0.0,3.9,14.6
1679801880,25.0,0.4,25.0,22.6,-0.0,4.4,14.6
1679802000,25.0,0.4,25.0,22.6,-0.0,4.1,14.6
1679802120,25.0,0.4,25.0,22.6,-0.0,4.4,14.6
1679802240,25.0,0.3,25.0,22.6,-0.0,4.4,14.6
1679802360,25.0,0.3,25.0,22.6,-0.0,4.0,14.6
1679802480,25.0,0.4,25.0,22.6,-0.0,4.5,14.6
1679802600,25.0,0.4,25.0,22.6,-0.0,3.9,14.6
1679802720,25.0,0.4,25.0,22.6,-0.0,4.4,14.6
1679802840,25.0,0.4,25.0,22.6,-0.0,3.9,14.6
1679802960,25.0,0.3,25.0,22.6,-0.0,4.4,14.6
1679803080,25.0,0.3,25.0,22.6,-0.0,3.9,14.5
1679803200,25.0,0.3,25.0,22.6,-0.0,4.4,14.5
1679803320,25.0,0.3,25.0,22.6,-0.0,4.0,14.5
1679803440,25.0,0.4,25.0,22.6,-0.0,4.5,14.5
1679803560,25.0,0.3,25.0,22.6,-0.0,3.9,14.5
1679803680,25.0,0.3,24.9,22.6,-0.0,4.4,14.5
1679803800,25.0,0.3,24.9,22.6,-0.0,4.1,14.5
1679803920,25.0,0.3,25.0,22.6,-0.0,3.9,14.5
1679804040,25.0,0.3,25.0,22.6,-0.0,4.0,14.5
1679804160,25.0,0.3,25.0,22.6,-0.0,3.9,14.5
1679804280,24.9,0.3,24.9,22.6,-0.0,4.4,14.5
1679804400,24.9,0.3,24.9,22.6,-0.0,4.1,14.4
1679804520,24.9,0.3,24.9,22.6,-0.0,3.9,14.4
1679804640,24.9,0.3,24.9,22.6,-0.0,4.4,14.4
1679804760,24.9,0.3,24.9,22.6,-0.0,3.9,14.4
1679804880,24.9,0.3,24.9,22.6,-0.0,4.4,14.4
1679805000,24.9,0.3,24.9,22.6,-0.0,3.9,14.4
1679805120,24.9,0.3,24.9,22.6,-0.0,4.5,14.4
1679805240,24.9,0.3,24.9,22.6,-0.0,4.1,14.4
1679805360,24.9,0.3,24.9,22.6,-0.0,3.9,14.4
1679805480,24.9,0.3,24.9,22.6,-0.0,4.1,14.4
1679805600,24.9,0.3,24.9,22.6,-0.0,3.9,14.4
1679805720,24.9,0.3,24.9,22.6,-0.0,4.5,14.4
1679805840,24.9,0.3,24.9,22.6,-0.0,4.0,14.4
1679805960,24.9,0.3,24.9,22.6,-0.0,4.4,14.4
1679806080,24.9,0.3,24.9,22.6,-0.0,3.9,14.3
1679806200,24.9,0.3,24.9,22.6,-0.0,4.3,14.3
1679806320,24.9,0.3,24.9,22.6,-0.0,4.1,14.3
1679806440,24.9,0.3,24.9,22.6,-0.0,4.1,14.3
1679806560,24.9,0.3,24.9,22.6,-0.0,4.1,14.3
1679806680,24.9,0.3,24.9,22.6,-0.0,3.9,14.3
1679806800,24.8,0.3,24.8,22.6,-0.0,4.4,14.3
1679806920,24.8,0.3,24.8,22.6,-0.0,4.0,14.3
1679807040,24.9,0.3,24.8,22.6,-0.0,3.9,14.3
1679807160,24.8,0.3,24.8,22.6,-0.0,4.5,14.3
1679807280,24.8,0.3,24.8,22.6,-0.0,4.0,14.3
1679807400,24.8,0.3,24.8,22.6,-0.0,3.9,14.3
1679807520,24.8,0.3,24.8,22.6,-0.0,4.4,14.3
1679807640,24.8,0.3,24.8,22.6,-0.0,4.1,14.2
1679807760,24.8,0.3,24.8,22.6,-0.0,4.5,14.2
1679807880,24.8,0.3,24.8,22.6,-0.0,3.9,14.2
1679808000,24.8,0.3,24.8,22.6,-0.0,4.4,14.2
1679808120,24.8,0.3,24.8,22.6,-0.0,4.4,14.2
1679808240,24.8,0.3,24.8,22.6,-0.0,4.0,14.2
1679808360,24.8,0.3,24.8,22.6,-0.0,4.5,14.2
1679808480,24.8,0.3,24.8,22.6,-0.0,4.5,14.2
1679808600,24.8,0.3,24.8,22.6,-0.0,4.1,14.2
1679808720,24.8,0.3,24.8,22.6,-0.0,4.5,14.2
1679808840,24.8,0.3,24.8,22.6,-0.0,4.1,14.2
1679808960,24.8,0.3,24.7,22.6,-0.0,4.5,14.2
1679809080,24.8,0.3,24.7,22.6,-0.0,4.5,14.2
1679809200,24.8,0.3,24.8,22.6,-0.0,4.0,14.2
1679809320,24.7,0.3,24.7,22.6,-0.0,4.5,14.1
1679809440,24.8,0.3,24.8,22.6,-0.0,4.0,14.1
1679809560,24.7,0.3,24.7,22.6,-0.0,4.5,14.1
1679809680,24.8,0.3,24.8,22.6,-0.0,4.0,14.1
1679809800,24.7,0.3,24.7,22.6,-0.0,4.5,14.1
1679809920,24.7,0.3,24.7,22.6,-0.0,4.5,14.1
1679810040,24.7,0.3,24.7,22.6,-0.0,4.3,14.1
1679810160,24.7,0.3,24.7,22.6,-0.0,4.5,14.1
1679810280,24.7,0.3,24.7,22.6,-0.0,4.0,14.0
1679810400,24.7,0.3,24.7,22.6,-0.0,4.5,14.0
1679810520,24.7,0.3,24.7,22.6,-0.0,4.1,14.0
1679810640,24.7,0.3,24.7,22.6,-0.0,4.5,14.0
1679810760,24.7,0.3,24.7,22.6,-0.0,4.1,14.0
1679810880,24.7,0.3,24.7,22.6,-0.0,4.5,14.0
1679811000,24.7,0.3,24.7,22.6,-0.0,4.5,14.0
1679811120,24.7,0.3,24.7,22.6,-0.0,4.0,13.9
1679811240,24.7,0.3,24.7,22.6,-0.0,4.5,13.9
1679811360,24.7,0.3,24.7,22.6,-0.0,4.0,13.9
1679811480,24.7,0.3,24.7,22.6,-0.0,4.5,13.9
1679811600,24.7,0.3,24.7,22.6,-0.0,4.0,13.9
1679811720,24.7,0.3,24.6,22.6,-0.0,4.5,13.9
1679811840,24.7,0.3,24.7,22.6,-0.0,4.1,13.9
1679811960,24.6,0.3,24.6,22.6,-0.0,4.5,13.9
1679812080,24.6,0.3,24.6,22.6,-0.0,4.5,13.8
1679812200,24.7,0.3,24.7,22.6,-0.0,3.9,13.8
1679812320,24.6,0.3,24.6,22.6,-0.0,4.5,13.8
1679812440,24.7,0.3,24.7,22.6,-0.0,4.0,13.8
1679812560,24.7,0.3,24.6,22.6,-0.0,4.3,13.8
1679812680,24.6,0.3,24.6,22.6,-0.0,4.5,13.8
1679812800,24.6,0.3,24.6,22.6,-0.0,4.2,13.8
1679812920,24.6,0.3,24.6,22.6,-0.0,4.5,13.8
1679813040,24.6,0.3,24.6,22.6,-0.0,4.0,13.7
1679813160,24.6,0.3,24.6,22.6,-0.0,4.5,13.7
1679813280,24.6,0.3,24.6,22.6,-0.0,4.0,13.7
1679813400,24.6,0.3,24.6,22.6,-0.0,4.5,13.7
1679813520,24.6,0.3,24.6,22.6,-0.0,4.0,13.7
1679813640,24.6,0.3,24.6,22.6,-0.0,4.5,13.7
1679813760,24.6,0.3,24.6,22.6,-0.0,4.5,13.7
1679813880,24.6,0.3,24.6,22.6,-0.0,4.5,13.7
1679814000,24.6,0.3,24.6,22.6,-0.0,4.0,13.7
1679814120,24.6,0.3,24.6,22.6,-0.0,4.5,13.7
1679814240,24.6,0.3,24.6,22.6,-0.0,4.0,13.6
1679814360,24.6,0.3,24.6,22.6,-0.0,4.5,13.6
1679814480,24.6,0.3,24.6,22.6,-0.0,4.1,13.6
1679814600,24.6,0.3,24.5,22.6,-0.0,4.5,13.6
1679814720,24.6,0.3,24.6,22.6,-0.0,4.1,13.6
1679814840,24.5,0.3,24.5,22.6,-0.0,4.6,13.6
1679814960,24.5,0.3,24.5,22.6,-0.0,4.5,13.6
1679815080,24.6,0.3,24.6,22.6,-0.0,4.0,13.6
1679815200,24.5,0.3,24.5,22.6,-0.0,4.5,13.6
1679815320,24.6,0.3,24.5,22.6,-0.0,4.3,13.6
1679815440,24.5,0.3,24.5,22.6,-0.0,4.5,13.6
1679815560,24.5,0.3,24.5,22.6,-0.0,4.1,13.5
1679815680,24.5,0.3,24.5,22.6,-0.0,4.5,13.5
1679815800,24.5,0.3,24.5,22.6,-0.0,4.3,13.5
1679815920,24.5,0.3,24.5,22.6,-0.0,4.1,13.5
1679816040,24.5,0.3,24.5,22.6,-0.0,4.5,13.5
1679816160,24.5,0.3,24.5,22.6,-0.0,4.0,13.5
1679816280,24.5,0.3,24.5,22.6,-0.0,4.5,13.5
1679816400,24.5,0.3,24.5,22.6,-0.0,4.2,13.5
1679816520,24.5,0.3,24.5,22.6,-0.0,4.0,13.5
1679816640,24.5,0.3,24.5,22.6,-0.0,4.3,13.5
1679816760,24.5,0.3,24.5,22.6,-0.0,4.2,13.4
1679816880,24.5,0.3,24.5,22.6,-0.0,4.0,13.4
1679817000,24.5,0.3,24.5,22.6,-0.0,4.5,13.4
1679817120,24.5,0.3,24.5,22.6,-0.0,4.1,13.4
1679817240,24.5,0.3,24.5,22.6,-0.0,4.0,13.4
1679817360,24.5,0.3,24.5,22.6,-0.0,4.5,13.4
1679817480,24.5,0.3,24.5,22.6,-0.0,4.0,13.4
1679817600,24.5,0.3,24.5,22.6,-0.0,4.5,13.4
1679817720,24.5,0.3,24.5,22.6,-0.0,4.1,13.4
1679817840,24.5,0.3,24.5,22.6,-0.0,4.1,13.4
1679817960,24.5,0.3,24.4,22.6,-0.0,4.5,13.3
1679818080,24.5,0.3,24.5,22.6,-0.0,4.0,13.3
1679818200,24.5,0.3,24.4,22.6,-0.0,4.5,13.3
1679818320,24.5,0.3,24.5,22.6,-0.0,4.0,13.3
1679818440,24.4,0.3,24.4,22.6,-0.0,4.5,13.3
1679818560,24.5,0.3,24.5,22.6,-0.0,4.0,13.3
1679818680,24.4,0.3,24.4,22.6,-0.0,4.5,13.3
1679818800,24.5,0.3,24.5,22.6,-0.0,4.1,13.3
1679818920,24.4,0.3,24.4,22.6,-0.0,4.4,13.2
1679819040,24.4,0.3,24.4,22.6,-0.0,4.4,13.2
1679819160,24.4,0.3,24.4,22.6,-0.0,4.5,13.2
1679819280,24.4,0.3,24.4,22.6,-0.0,4.5,13.2
1679819400,24.4,0.3,24.4,22.6,-0.0,4.0,13.2
1679819520,24.4,0.3,24.4,22.6,-0.0,4.5,13.2
1679819640,24.4,0.3,24.4,22.6,-0.0,4.1,13.2
1679819760,24.4,0.3,24.4,22.6,-0.0,4.3,13.2
1679819880,24.4,0.3,24.4,22.6,-0.0,4.2,13.2
1679820000,24.4,0.3,24.4,22.6,-0.0,4.4,13.2
1679820120,24.4,0.3,24.4,22.6,-0.0,4.5,13.1
1679820240,24.4,0.3,24.4,22.6,-0.0,4.0,13.1
1679820360,24.4,0.3,24.4,22.6,-0.0,4.5,13.1
1679820480,24.4,0.3,24.4,22.6,-0.0,4.1,13.1
1679820600,24.4,0.3,24.4,22.6,-0.0,4.5,13.1
1679820720,24.4,0.3,24.4,22.6,-0.0,4.1,13.1
1679820840,24.4,0.3,24.4,22.6,-0.0,4.5,13.1
1679820960,24.4,0.3,24.4,22.6,-0.0,4.4,13.1
1679821080,24.4,0.3,24.4,22.6,-0.0,4.1,13.0
1679821200,24.4,0.3,24.3,22.6,-0.0,4.5,13.0
1679821320,24.4,0.3,24.4,22.6,-0.0,4.0,13.0
1679821440,24.3,0.3,24.3,22.6,-0.0,4.6,13.0
1679821560,24.4,0.3,24.4,22.6,-0.0,4.1,13.0
1679821680,24.3,0.3,24.3,22.6,-0.0,4.5,13.0
1679821800,24.4,0.3,24.4,22.6,-0.0,4.0,13.0
1679821920,24.3,0.3,24.3,22.6,-0.0,4.5,12.9
1679822040,24.4,0.3,24.3,22.6,-0.0,4.0,12.9
1679822160,24.3,0.3,24.3,22.6,-0.0,4.1,12.9
1679822280,24.4,0.3,24.3,22.6,-0.0,4.0,12.9
1679822400,24.4,0.3,24.3,22.6,-0.0,4.0,12.9
1679822520,24.3,0.3,24.3,22.6,-0.0,4.1,12.9
1679822640,24.3,0.3,24.3,22.6,-0.0,4.0,12.9
1679822760,24.3,0.3,24.3,22.6,-0.0,4.5,12.9
1679822880,24.3,0.3,24.3,22.6,-0.0,4.2,12.9
1679823000,24.3,0.3,24.3,22.6,-0.0,4.0,12.9
1679823120,24.3,0.3,24.3,22.6,-0.0,4.6,12.8
1679823240,24.3,0.3,24.3,22.6,-0.0,4.1,12.8
1679823360,24.3,0.3,24.3,22.6,-0.0,4.3,12.8
1679823480,24.3,0.3,24.3,22.6,-0.0,4.1,12.8
1679823600,24.3,0.3,24.3,22.6,-0.0,4.2,12.8
1679823720,24.3,0.3,24.3,22.6,-0.0,4.6,12.8
1679823840,24.3,0.3,24.3,22.6,-0.0,4.3,12.8
1679823960,24.3,0.3,24.3,22.6,-0.0,4.1,12.8
1679824080,24.3,0.3,24.3,22.6,-0.0,4.1,12.8
1679824200,24.3,0.3,24.3,22.6,-0.0,4.0,12.8
1679824320,24.3,0.3,24.3,22.6,-0.0,4.1,12.7
1679824440,24.3,0.3,24.2,22.6,-0.0,4.5,12.7
1679824560,24.3,0.3,24.3,22.6,-0.0,4.0,12.7
1679824680,24.3,0.3,24.2,22.6,-0.0,4.2,12.7
1679824800,24.2,0.3,24.2,22.6,-0.0,4.4,12.7
1679824920,24.3,0.3,24.3,22.6,-0.0,4.0,12.7
1679825040,24.2,0.3,24.2,22.6,-0.0,4.6,12.7
1679825160,24.3,0.3,24.3,22.6,-0.0,4.0,12.7
1679825280,24.2,0.3,24.2,22.6,-0.0,4.6,12.7
1679825400,24.2,0.3,24.2,22.6,-0.0,4.1,12.7
1679825520,24.2,0.3,24.2,22.6,-0.0,4.6,12.6
1679825640,24.2,0.3,24.2,22.6,-0.0,4.0,12.6
1679825760,24.2,0.3,24.2,22.6,-0.0,4.6,12.6
1679825880,24.2,0.3,24.2,22.6,-0.0,4.1,12.6
1679826000,24.2,0.3,24.2,22.6,-0.0,4.6,12.6
1679826120,24.2,0.3,24.2,22.6,-0.0,4.1,12.6
1679826240,24.2,0.3,24.2,22.6,-0.0,4.6,12.6
1679826360,24.2,0.3,24.2,22.6,-0.0,4.0,12.6
1679826480,24.2,0.3,24.2,22.6,-0.0,4.6,12.6
1679826600,24.2,0.3,24.2,22.6,-0.0,4.0,12.6
1679826720,24.2,0.3,24.2,22.6,-0.0,4.6,12.5
1679826840,24.2,0.3,24.2,22.6,-0.0,4.1,12.5
1679826960,24.2,0.3,24.2,22.6,-0.0,4.6,12.5
1679827080,24.2,0.3,24.2,22.6,-0.0,4.0,12.5
1679827200,24.2,0.3,24.2,22.6,-0.0,4.4,12.5
1679827320,24.2,0.3,24.2,22.6,-0.0,4.1,12.5
1679827440,24.2,0.3,24.1,22.6,-0.0,4.5,12.5
1679827560,24.2,0.3,24.2,22.6,-0.0,4.1,12.5
1679827680,24.2,0.3,24.2,22.6,-0.0,4.3,12.5
1679827800,24.2,0.3,24.2,22.6,-0.0,4.2,12.5
1679827920,24.2,0.3,24.2,22.6,-0.0,4.1,12.4
1679828040,24.1,0.3,24.1,22.6,-0.0,4.6,12.4
1679828160,24.2,0.3,24.2,22.6,-0.0,4.0,12.4
1679828280,24.1,0.3,24.1,22.6,-0.0,4.6,12.4
1679828400,24.1,0.3,24.1,22.6,-0.0,4.3,12.4
1679828520,24.1,0.3,24.1,22.6,-0.0,4.3,12.4
1679828640,24.1,0.3,24.1,22.6,-0.0,4.7,12.4
1679828760,24.1,0.3,24.1,22.6,-0.0,4.1,12.4
1679828880,24.1,0.3,24.1,22.6,-0.0,4.6,12.4
1679829000,24.1,0.3,24.1,22.6,-0.0,4.1,12.3
1679829120,24.1,0.3,24.1,22.6,-0.0,4.6,12.3
1679829240,24.1,0.3,24.1,22.6,-0.0,4.0,12.3
1679829360,24.1,0.3,24.1,22.6,-0.0,4.6,12.3
1679829480,24.1,0.3,24.1,22.6,-0.0,4.1,12.3
1679829600,24.1,0.3,24.1,22.6,-0.0,4.4,12.3
1679829720,24.1,0.3,24.1,22.6,-0.0,4.2,12.3
1679829840,24.1,0.3,24.1,22.6,-0.0,4.3,12.3
1679829960,24.1,0.3,24.1,22.6,-0.0,4.2,12.2
1679830080,24.1,0.3,24.1,22.6,-0.0,4.1,12.2
1679830200,24.1,0.3,24.1,22.6,-0.0,4.3,12.2
1679830320,24.1,0.3,24.1,22.6,-0.0,4.3,12.2
1679830440,24.1,0.3,24.1,22.6,-0.0,4.3,12.2
1679830560,24.1,0.3,24.0,22.6,-0.0,4.6,12.2
1679830680,24.1,0.3,24.1,22.6,-0.0,4.0,12.2
1679830800,24.0,0.3,24.0,22.6,-0.0,4.6,12.2
1679830920,24.1,0.3,24.0,22.6,-0.0,4.3,12.2
1679831040,24.0,0.3,24.0,22.6,-0.0,4.6,12.2
1679831160,24.1,0.3,24.1,22.6,-0.0,4.1,12.2
1679831280,24.0,0.3,24.0,22.6,-0.0,4.5,12.2
1679831400,24.0,0.3,24.0,22.6,-0.0,4.3,12.1
1679831520,24.0,0.3,24.0,22.6,-0.0,4.6,12.1
1679831640,24.0,0.3,24.0,22.6,-0.0,4.1,12.1
1679831760,24.0,0.3,24.0,22.6,-0.0,4.6,12.1
1679831880,24.0,0.3,24.0,22.6,-0.0,4.1,12.1
1679832000,24.0,0.3,24.0,22.6,-0.0,4.7,12.1
1679832120,24.0,0.3,24.0,22.6,-0.0,4.2,12.1
1679832240,24.0,0.3,24.0,22.6,-0.0,4.1,12.1
1679832360,24.0,0.3,24.0,22.6,-0.0,4.1,12.1
1679832480,24.0,0.3,24.0,22.6,-0.0,4.6,12.1
1679832600,24.0,0.3,24.0,22.6,-0.0,4.3,12.1
1679832720,24.0,0.3,24.0,22.6,-0.0,4.5,12.0
1679832840,24.0,0.3,24.0,22.6,-0.0,4.4,12.0
1679832960,24.1,0.3,24.1,22.6,-0.0,2.9,12.0
1679833080,24.1,0.3,24.1,22.6,-0.0,3.0,12.0
1679833200,24.1,0.3,24.1,22.6,-0.0,3.4,12.0
1679833320,24.1,0.3,24.1,22.6,-0.0,3.0,12.0
1679833440,24.1,0.3,24.1,22.6,-0.0,3.4,12.0
1679833560,24.1,0.3,24.1,22.6,-0.0,3.0,12.0
1679833680,24.0,0.3,24.0,22.6,-0.0,3.4,12.0
1679833800,24.1,0.3,24.1,22.6,-0.0,2.9,12.0
1679833920,24.1,0.3,24.0,22.6,-0.0,3.4,11.9
1679834040,24.1,0.3,24.1,22.6,-0.0,2.9,11.9
1679834160,24.1,0.3,24.1,22.6,-0.0,3.1,11.9
1679834280,24.1,0.3,24.0,22.6,-0.0,3.1,11.9
1679834400,24.1,0.3,24.1,22.6,-0.0,2.9,11.9
1679834520,24.0,0.3,24.0,22.6,-0.0,3.3,11.9
1679834640,24.1,0.3,24.1,22.6,-0.0,2.9,11.9
1679834760,24.0,0.3,24.0,22.6,-0.0,3.1,11.9
1679834880,24.1,0.3,24.1,22.6,-0.0,2.9,11.9
1679835000,24.0,0.3,24.0,22.6,-0.0,3.1,11.9
1679835120,24.0,0.3,24.0,22.6,-0.0,3.1,11.8
1679835240,24.0,0.3,24.0,22.6,-0.0,3.1,11.8
1679835360,24.0,0.3,24.0,22.6,-0.0,3.1,11.8
1679835480,24.0,0.4,24.0,22.6,-0.0,3.1,11.8
1679835600,24.0,0.5,24.0,22.6,-0.0,3.1,11.8
1679835720,24.0,0.6,24.0,22.6,-0.0,3.1,11.8
1679835840,24.0,0.7,24.0,22.6,-0.0,3.1,11.8
1679835960,24.0,0.9,24.0,22.6,-0.0,3.1,11.8
1679836080,24.0,1.2,24.0,22.6,-0.0,3.1,11.8
1679836200,24.0,1.7,24.0,22.6,-0.0,3.1,11.8
1679836320,24.0,2.5,24.0,22.6,-0.0,2.9,11.8
1679836440,24.0,3.7,24.0,22.6,-0.0,3.1,11.8
1679836560,24.0,5.5,24.0,22.6,-0.0,3.4,11.8
1679836680,24.0,8.3,24.0,22.6,-0.0,2.9,11.8
1679836800,24.0,12.3,24.0,22.6,-0.0,3.5,11.8
1679836920,24.0,16.8,24.0,22.6,-0.0,3.0,11.8
1679837040,24.0,21.3,24.0,22.6,-0.0,3.0,11.8
1679837160,24.0,24.6,23.9,22.6,-0.0,3.5,11.8
1679837280,24.0,24.3,24.0,22.6,-0.0,3.0,11.7
1679837400,23.9,24.3,23.9,22.6,-0.0,3.6,11.7
1679837520,24.0,24.3,24.0,22.6,-0.0,3.0,11.7
1679837640,23.9,24.2,23.9,22.6,-0.0,3.6,11.7
1679837760,24.0,25.5,24.0,22.6,0.0,3.0,11.7
1679837880,24.0,28.5,23.9,22.6,0.0,3.2,11.7
1679838000,23.9,29.3,23.9,22.6,0.0,3.6,11.7
1679838120,24.0,29.8,23.9,22.6,0.0,3.0,11.7
1679838240,23.9,30.0,23.9,22.6,0.1,3.5,11.7
1679838360,24.0,30.3,23.9,22.6,0.1,3.0,11.6
1679838480,23.9,30.7,23.9,22.6,0.1,3.6,11.6
1679838600,24.0,31.0,23.9,22.6,0.1,3.1,11.6
1679838720,23.9,31.3,23.9,22.6,0.2,3.4,11.6
1679838840,23.9,31.6,23.9,22.6,0.2,3.3,11.6
1679838960,24.0,31.8,23.9,22.6,0.3,3.0,11.6
1679839080,23.9,32.0,23.9,22.6,0.3,3.4,11.6
1679839200,24.0,32.1,23.9,22.6,0.3,3.0,11.6
1679839320,24.0,35.9,23.9,22.6,0.4,3.4,11.6
1679839440,24.0,36.6,23.9,22.6,0.5,3.0,11.6
1679839560,24.0,37.5,23.9,22.6,0.6,3.5,11.6
1679839680,24.0,37.5,23.9,22.6,0.6,3.0,11.6
1679839800,24.0,39.2,23.9,22.6,0.7,3.5,11.5
1679839920,24.0,38.8,24.0,22.6,0.7,3.0,11.5
1679840040,24.0,38.8,23.9,22.6,0.8,3.6,11.5
1679840160,24.0,39.5,24.0,22.6,0.8,3.0,11.5
1679840280,24.0,38.7,23.9,22.6,0.9,3.6,11.5
1679840400,24.0,38.7,24.0,22.6,0.9,3.0,11.5
1679840520,24.0,39.4,23.9,22.6,0.9,3.6,11.5
1679840640,24.0,38.8,24.0,22.6,1.0,3.3,11.5
1679840760,24.0,38.8,23.9,22.6,1.0,3.5,11.5
1679840880,24.0,39.2,24.0,22.6,1.1,3.1,11.5
1679841000,24.0,38.8,24.0,22.6,1.1,2.8,11.6
1679841120,24.0,38.8,24.0,22.6,1.1,2.8,11.6
1679841240,24.0,38.9,24.0,22.6,1.2,3.0,11.6
1679841360,24.0,39.6,23.9,22.6,1.2,3.6,11.6
1679841480,24.0,39.6,24.0,22.6,1.2,3.0,11.6
1679841600,24.0,38.6,23.9,22.6,1.3,3.5,11.6
1679841720,24.0,39.7,24.0,22.6,1.3,3.0,11.6
1679841840,24.0,39.7,24.0,22.6,1.4,3.1,11.6
1679841960,24.1,40.1,24.1,22.6,1.5,2.5,11.7
1679842080,24.1,39.5,24.0,22.6,1.6,2.9,11.7
1679842200,24.1,39.5,24.1,22.6,1.6,2.5,11.7
1679842320,24.1,40.0,24.0,22.6,1.7,3.4,11.7
1679842440,24.1,39.2,24.1,22.6,1.9,3.1,11.8
1679842560,24.1,39.2,24.0,22.6,2.0,3.6,11.8
1679842680,24.1,40.1,24.1,22.6,2.2,3.5,11.8
1679842800,24.2,39.9,24.1,22.6,2.3,3.0,11.9
1679842920,24.2,39.9,24.2,22.6,2.5,2.9,11.9
1679843040,24.3,38.7,24.3,22.6,2.6,2.5,12.0
1679843160,24.3,39.5,24.2,22.6,2.8,3.5,12.0
1679843280,24.3,39.5,24.3,22.6,3.0,3.1,12.0
1679843400,24.3,40.0,24.3,22.6,3.2,3.5,12.1
1679843520,24.4,39.5,24.4,22.6,3.3,3.0,12.1
1679843640,24.4,39.5,24.4,22.6,3.5,3.5,12.1
1679843760,24.5,40.1,24.4,22.6,3.7,3.1,12.2
1679843880,24.5,40.7,24.5,22.6,3.9,3.5,12.2
1679844000,24.6,40.7,24.6,22.6,4.1,2.8,12.2
1679844120,24.6,40.2,24.6,22.6,4.4,3.5,12.2
1679844240,24.7,40.4,24.6,22.6,4.6,3.9,12.2
1679844360,24.6,40.4,24.6,22.6,4.8,4.6,12.3
1679844480,24.7,39.9,24.7,22.6,5.1,4.3,12.3
1679844600,24.7,40.8,24.7,22.6,5.3,4.7,12.3
1679844720,24.8,40.8,24.8,22.6,5.4,3.9,12.3
1679844840,24.9,39.4,24.9,22.6,5.7,3.8,12.3
1679844960,24.9,39.5,24.9,22.6,6.0,4.5,12.4
1679845080,25.0,39.5,25.0,22.6,6.1,4.1,12.4
1679845200,25.1,39.5,25.0,22.6,6.4,4.3,12.4
1679845320,25.2,39.4,25.1,22.6,6.6,4.2,12.5
1679845440,25.2,39.4,25.2,22.6,6.8,4.4,12.5
1679845560,25.4,39.5,25.3,22.6,7.0,3.8,12.5
1679845680,25.5,39.5,25.5,22.6,7.4,3.5,12.6
1679845800,25.6,39.9,25.5,22.6,7.5,3.4,12.7
1679845920,25.6,40.0,25.6,22.6,7.7,3.8,12.7
1679846040,25.7,40.0,25.7,22.6,7.9,4.1,12.8
1679846160,25.7,40.2,25.7,22.6,8.2,4.1,12.8
1679846280,25.8,40.0,25.8,22.6,8.5,4.4,12.9
1679846400,25.9,40.0,25.8,22.6,8.7,4.2,12.9
1679846520,26.0,40.0,26.0,22.6,8.9,3.5,12.9
1679846640,26.0,39.1,26.0,22.6,9.1,3.5,13.0
1679846760,26.1,39.2,26.0,22.6,9.4,4.0,13.1
1679846880,26.1,39.8,26.1,22.6,9.6,4.1,13.1
1679847000,26.2,39.8,26.1,22.6,9.8,4.0,13.1
1679847120,26.2,39.8,26.2,22.6,10.0,4.0,13.2
1679847240,26.3,40.1,26.2,22.6,10.2,3.8,13.2
1679847360,26.4,39.8,26.3,22.6,10.4,3.4,13.2
1679847480,26.4,39.7,26.4,22.6,10.6,3.3,13.3
1679847600,26.4,39.6,26.4,22.6,10.8,3.8,13.3
1679847720,26.5,39.1,26.5,22.6,11.0,3.5,13.3
1679847840,26.5,39.1,26.5,22.6,11.2,3.9,13.5
1679847960,26.6,38.8,26.6,22.6,11.4,3.6,13.6
1679848080,26.7,39.4,26.7,22.6,11.5,2.7,13.6
1679848200,26.8,39.4,26.8,22.6,11.7,2.7,13.6
1679848320,26.8,38.7,26.8,22.6,12.0,2.9,13.6
1679848440,26.8,38.6,26.8,22.6,12.3,3.4,13.7
1679848560,26.8,38.6,26.8,22.6,12.4,3.8,13.8
1679848680,26.9,38.8,26.8,22.6,12.6,3.8,13.8
1679848800,26.2,39.0,26.2,22.6,4.2,3.5,13.7
1679848920,27.0,39.0,27.0,22.6,12.8,2.9,13.7
1679849040,27.1,38.5,27.1,22.6,13.2,2.6,13.8
1679849160,27.1,39.0,27.1,22.6,13.3,2.6,13.9
1679849280,27.1,39.1,27.1,22.6,13.6,3.0,13.9
1679849400,27.2,39.0,27.1,22.6,14.2,3.6,14.0
1679849520,27.2,39.8,27.2,22.6,14.8,3.8,14.0
1679849640,27.2,39.8,27.2,22.6,14.6,3.3,14.0
1679849760,27.1,39.9,27.1,22.6,14.9,3.1,14.0
1679849880,26.2,36.4,26.2,22.6,3.7,2.7,14.0
1679850000,27.3,36.1,27.3,22.6,15.2,2.6,14.0
1679850120,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1679850240,27.4,38.8,27.3,22.6,15.8,3.2,14.1
1679850360,27.3,39.8,27.3,22.6,14.5,3.2,14.1
1679850480,27.2,39.8,27.2,22.6,14.3,3.5,14.1
1679850600,27.3,40.0,27.3,22.6,14.7,2.9,14.2
1679850720,27.3,40.2,27.3,22.6,14.6,2.7,14.2
1679850840,27.3,40.2,27.3,22.6,14.7,2.6,14.2
1679850960,27.4,38.2,27.4,22.6,15.5,2.8,14.2
1679851080,27.0,40.2,26.9,22.6,9.3,2.9,14.2
1679851200,27.2,40.3,27.2,22.6,14.9,3.7,14.2
1679851320,27.3,38.2,27.3,22.6,16.5,3.9,14.2
1679851440,27.3,40.6,27.3,22.6,15.0,3.3,14.2
1679851560,27.4,40.6,27.3,22.6,16.2,3.2,14.2
1679851680,27.4,41.4,27.4,22.6,15.3,2.6,14.2
1679851800,27.4,41.3,27.4,22.6,15.8,2.6,14.2
1679851920,27.4,41.3,27.4,22.6,15.7,2.6,14.2
1679852040,27.4,41.3,27.4,22.6,15.5,3.2,14.2
1679852160,27.3,41.2,27.3,22.6,15.3,3.2,14.2
1679852280,27.3,41.2,27.3,22.6,14.9,3.5,14.2
1679852400,27.4,41.2,27.4,22.6,16.2,3.3,14.3
1679852520,27.4,41.2,27.4,22.6,16.0,3.2,14.2
1679852640,27.4,41.2,27.4,22.6,15.8,3.2,14.2
1679852760,27.4,41.2,27.4,22.6,15.5,3.2,14.2
1679852880,27.3,41.1,27.2,22.6,14.0,3.2,14.2
1679853000,26.8,41.1,26.8,22.6,8.5,3.2,14.2
1679853125,27.6,38.1,27.6,22.6,16.8,3.2,14.2
1679853240,28.0,38.0,28.0,22.6,21.6,3.5,14.2
1679853360,28.1,38.0,28.1,22.6,21.3,3.2,14.2
1679853480,27.4,39.6,27.4,22.6,13.0,2.8,14.2
1679853600,26.8,39.6,26.7,22.6,8.6,3.1,14.2
1679853720,26.5,38.8,26.5,22.6,6.3,3.3,14.1
1679853840,26.4,38.8,26.3,22.6,5.4,3.8,14.1
1679853960,26.4,38.0,26.4,22.6,6.3,3.6,14.1
1679854080,26.3,39.6,26.3,22.6,6.1,4.4,14.0
1679854200,26.4,39.6,26.4,22.6,7.3,3.9,13.9
1679854320,26.5,39.9,26.4,22.6,7.2,4.1,13.9
1679854440,26.3,38.8,26.2,22.6,5.5,4.2,13.9
1679854560,26.3,38.8,26.3,22.6,6.0,3.6,13.9
1679854680,26.3,39.6,26.3,22.6,5.4,3.2,13.8
1679854800,26.2,37.5,26.2,22.6,4.5,3.9,13.8
1679854920,26.2,37.5,26.1,22.6,4.2,3.8,13.8
1679855040,26.1,39.5,26.1,22.6,3.8,3.9,13.8
1679855160,26.1,39.6,26.1,22.6,4.4,4.4,13.7
1679855280,26.2,39.6,26.1,22.6,4.4,3.9,13.7
1679855400,26.1,39.9,26.0,22.6,4.0,4.4,13.7
1679855520,26.2,39.7,26.1,22.6,4.8,3.9,13.7
1679855640,26.2,39.7,26.2,22.6,5.3,4.0,13.7
1679855760,28.1,38.5,28.1,22.6,22.4,3.2,13.7
1679855880,28.7,38.5,28.8,22.6,24.2,2.6,13.6
1679856000,28.8,38.5,28.8,22.6,23.5,2.5,13.6
1679856120,28.7,38.5,28.7,22.6,22.6,2.5,13.6
1679856240,28.4,38.5,28.4,22.6,21.6,3.1,13.6
1679856360,28.4,38.5,28.4,22.6,21.9,3.6,13.6
1679856480,28.2,38.5,28.2,22.6,21.0,3.3,13.7
1679856600,28.3,38.5,28.3,22.6,21.1,3.1,13.7
1679856720,28.1,38.4,28.1,22.6,19.4,3.1,13.7
1679856840,28.5,38.5,28.5,22.6,22.1,3.0,13.7
1679856960,28.5,38.5,28.5,22.6,21.8,2.7,13.7
1679857080,28.2,38.5,28.2,22.6,20.1,3.0,13.8
1679857200,28.2,38.5,28.2,22.6,19.5,2.6,13.8
1679857320,28.3,38.5,28.3,22.6,20.1,2.6,13.8
1679857440,28.3,38.5,28.3,22.6,20.0,3.1,13.8
1679857560,28.3,38.5,28.3,22.6,20.0,3.1,13.9
1679857680,28.5,38.5,28.5,22.6,21.3,3.1,13.9
1679857800,28.5,38.5,28.5,22.6,20.7,3.1,13.9
1679857920,28.5,38.5,28.5,22.6,19.9,2.5,13.9
1679858040,28.6,38.5,28.6,22.6,20.4,2.5,13.9
1679858160,27.6,38.6,27.6,22.6,14.8,2.6,13.9
1679858280,27.0,38.2,27.0,22.6,8.4,2.6,14.0
1679858400,26.8,36.8,26.8,22.6,7.8,3.6,14.0
1679858520,26.6,36.8,26.6,22.6,6.9,4.0,14.0
1679858640,26.6,38.7,26.6,22.6,7.2,3.9,14.0
1679858760,26.5,39.4,26.5,22.6,6.0,4.3,14.0
1679858880,26.4,39.4,26.4,22.6,4.7,3.8,13.9
1679859000,26.4,37.4,26.4,22.6,4.8,3.3,13.9
1679859120,26.4,37.6,26.4,22.6,5.1,3.7,13.9
1679859240,26.5,37.6,26.5,22.6,6.7,3.8,13.9
1679859360,26.6,39.6,26.6,22.6,7.5,4.0,13.9
1679859480,26.7,39.6,26.6,22.6,8.1,3.6,13.9
1679859600,26.7,39.6,26.6,22.6,7.5,3.4,13.9
1679859720,27.0,40.0,27.0,22.6,11.9,3.7,13.9
1679859840,29.6,42.1,29.6,22.6,21.1,3.0,13.9
1679859960,29.6,41.3,29.6,22.6,20.3,2.9,13.9
1679860080,29.6,40.9,29.6,22.6,19.9,3.0,13.9
1679860200,29.5,40.5,29.5,22.6,20.2,3.3,13.9
1679860320,29.5,40.6,29.5,22.6,19.5,3.0,13.9
1679860440,29.5,40.8,29.5,22.6,18.7,2.5,13.9
1679860560,29.5,40.5,29.5,22.6,18.4,2.6,13.9
1679860680,26.9,39.9,26.8,22.6,6.1,3.3,13.9
1679860800,27.0,37.4,27.0,22.6,10.2,3.7,13.9
1679860920,29.5,41.4,29.5,22.6,17.9,3.5,13.9
1679861040,27.6,37.3,27.6,22.6,11.9,3.8,13.9
1679861160,29.4,41.0,29.4,22.6,17.1,3.6,13.9
1679861280,29.4,40.9,29.4,22.6,15.6,3.0,14.0
1679861400,29.4,42.1,29.4,22.6,14.8,2.6,14.0
1679861520,29.4,41.9,29.4,22.6,14.3,2.5,14.0
1679861640,29.4,41.8,29.4,22.6,14.9,2.9,14.0
1679861760,29.3,42.2,29.3,22.6,13.9,3.2,14.0
1679861880,29.3,42.1,29.3,22.6,14.0,3.3,14.0
1679862000,29.2,39.3,29.2,22.6,13.1,3.2,14.0
1679862120,29.3,43.1,29.3,22.6,12.0,2.5,14.1
1679862240,29.3,42.5,29.3,22.6,11.7,2.5,14.1
1679862360,29.2,43.2,29.2,22.6,11.2,2.4,14.1
1679862480,29.2,42.4,29.2,22.6,11.4,3.0,14.1
1679862600,29.2,41.9,29.2,22.6,11.6,3.5,14.1
1679862720,29.2,43.4,29.2,22.6,10.6,3.3,14.1
1679862840,29.2,43.0,29.2,22.6,10.1,3.2,14.1
1679862960,29.2,43.1,29.2,22.6,9.8,3.0,14.1
1679863080,29.2,43.2,29.2,22.6,9.4,3.0,14.1
1679863200,29.2,43.7,29.1,22.6,8.6,2.5,14.1
1679863320,29.2,43.9,29.1,22.6,8.9,2.8,14.1
1679863440,29.1,41.8,29.1,22.6,9.2,3.5,14.2
1679863560,29.1,44.2,29.1,22.6,8.8,3.5,14.2
1679863680,29.1,43.3,29.1,22.6,8.6,3.3,14.2
1679863800,29.1,44.4,29.1,22.6,7.8,3.0,14.2
1679863920,29.1,43.9,29.1,22.6,7.1,2.5,14.2
1679864040,29.1,42.0,29.1,22.6,7.2,2.8,14.2
1679864160,29.1,45.2,29.1,22.6,6.6,2.6,14.2
1679864280,29.1,44.6,29.1,22.6,7.0,3.0,14.2
1679864400,29.1,44.2,29.0,22.6,7.3,3.5,14.2
1679864520,29.1,44.2,29.0,22.6,6.6,3.0,14.2
1679864640,29.1,42.2,29.0,22.6,6.4,3.0,14.3
1679864760,29.1,44.1,29.0,22.6,6.2,3.0,14.3
1679864880,29.0,43.9,29.0,22.6,6.1,3.0,14.3
1679865000,29.0,44.7,29.0,22.6,5.4,2.5,14.3
1679865120,29.0,43.0,29.0,22.6,5.8,3.0,14.3
1679865240,29.0,45.1,29.0,22.6,6.4,3.5,14.3
1679865360,29.0,44.3,29.0,22.6,6.2,3.5,14.3
1679865480,29.0,44.3,29.0,22.6,6.2,3.5,14.3
1679865600,29.0,44.5,29.0,22.6,5.5,3.0,14.3
1679865720,29.0,44.0,29.0,22.6,5.5,2.8,14.4
1679865840,29.0,43.7,29.0,22.6,4.8,2.4,14.4
1679865960,29.0,43.8,29.0,22.6,4.7,2.4,14.4
1679866080,29.0,43.6,29.0,22.6,5.1,2.8,14.4
1679866200,29.0,43.4,29.0,22.6,5.1,3.1,14.5
1679866320,29.0,43.3,29.0,22.6,5.6,3.5,14.5
1679866440,29.0,43.4,29.0,22.6,5.5,3.5,14.5
1679866560,29.0,43.8,29.0,22.6,5.1,3.3,14.5
1679866680,29.0,43.8,29.0,22.6,4.4,2.8,14.6
1679866800,29.0,43.8,29.0,22.6,4.3,2.4,14.6
1679866920,29.0,43.5,29.0,22.6,4.8,3.0,14.6
1679867040,29.0,44.1,29.0,22.6,4.7,3.0,14.6
1679867160,29.0,43.9,29.0,22.6,5.3,3.5,14.6
1679867280,29.0,43.9,28.9,22.6,5.1,3.5,14.6
1679867400,29.0,44.9,29.0,22.6,4.5,3.0,14.6
1679867520,29.0,43.8,29.0,22.6,4.6,3.0,14.6
1679867640,29.0,44.9,29.0,22.6,4.1,2.5,14.6
1679867760,29.0,44.4,29.0,22.6,4.0,2.4,14.6
1679867880,29.0,44.4,28.9,22.6,4.7,3.1,14.6
1679868000,29.0,44.9,29.0,22.6,4.5,3.2,14.6
1679868120,29.0,44.4,28.9,22.6,4.5,3.0,14.6
1679868240,29.0,44.3,28.9,22.6,4.4,3.0,14.6
1679868360,29.0,44.6,28.9,22.6,4.0,2.8,14.6
1679868480,29.0,44.7,28.9,22.6,3.9,2.6,14.7
1679868600,29.0,44.6,28.9,22.6,3.9,2.5,14.7
1679868720,29.0,44.4,28.9,22.6,4.3,3.0,14.7
1679868840,29.0,44.8,28.9,22.6,4.2,3.1,14.7
1679868960,29.0,44.8,28.9,22.6,4.8,3.6,14.7
1679869080,29.0,44.6,28.9,22.6,4.8,3.5,14.7
1679869200,29.0,44.6,28.9,22.6,4.3,3.0,14.7
1679869320,29.0,44.2,28.9,22.6,4.3,3.0,14.7
1679869440,29.0,43.8,28.9,22.6,3.7,2.4,14.7
1679869560,29.0,44.1,28.9,22.6,4.1,2.7,14.8
1679869680,29.0,43.9,28.9,22.6,4.2,3.2,14.8
1679869800,29.0,44.4,28.9,22.6,4.1,3.0,14.8
1679869920,29.0,44.1,28.9,22.6,4.7,3.5,14.8
1679870040,29.0,44.0,28.9,22.6,4.2,3.0,14.8
1679870160,29.0,43.8,28.9,22.6,4.5,3.4,14.8
1679870280,29.0,44.0,28.9,22.6,4.6,3.3,14.8
1679870400,29.0,44.0,28.9,22.6,4.2,3.3,14.8
1679870520,29.0,44.1,28.9,22.6,4.5,3.6,14.8
1679870640,29.0,44.9,28.9,22.6,4.3,3.4,14.8
1679870760,29.0,44.8,28.9,22.6,4.9,3.7,14.8
1679870880,29.0,45.4,28.9,22.6,4.6,3.6,14.8
1679871000,29.0,44.2,28.9,22.6,4.0,3.1,14.8
1679871120,29.0,45.6,28.9,22.6,4.0,3.0,14.8
1679871240,28.9,45.0,28.9,22.6,4.0,3.0,14.8
1679871360,29.0,44.4,28.9,22.6,4.1,3.0,14.8
1679871480,28.9,42.8,28.9,22.6,4.9,4.0,14.8
1679871600,28.9,44.9,28.9,22.6,4.5,3.6,14.8
1679871720,29.0,45.4,28.9,22.6,4.1,3.0,14.8
1679871840,29.0,45.2,28.9,22.6,4.3,3.1,14.8
1679871960,29.0,45.6,28.9,22.6,4.6,3.5,14.8
1679872080,29.0,45.1,28.9,22.6,4.6,3.5,14.8
1679872200,29.0,44.8,28.9,22.6,4.6,3.6,14.8
1679872320,28.9,44.5,28.9,22.6,4.0,3.1,14.8
1679872440,29.0,44.1,28.9,22.6,3.5,2.5,14.9
1679872560,28.9,45.2,28.9,22.6,3.4,2.4,14.9
1679872680,29.0,45.4,28.9,22.6,3.9,2.8,14.9
1679872800,28.9,43.0,28.9,22.6,4.5,3.6,14.9
1679872920,29.0,42.1,28.9,22.6,4.5,3.7,14.9
1679873040,29.0,43.2,28.9,22.6,4.7,3.6,14.9
1679873160,29.0,44.6,28.9,22.6,4.7,3.7,14.9
1679873280,28.9,44.9,28.9,22.6,4.6,3.6,14.9
1679873400,28.9,45.2,28.9,22.6,4.5,3.5,14.9
1679873520,28.9,44.7,28.9,22.6,4.8,3.9,14.9
1679873640,28.9,44.9,28.9,22.6,3.9,3.0,14.9
1679873760,28.5,38.9,28.5,22.6,4.1,3.5,14.9
1679873880,27.7,38.9,27.7,22.6,4.5,3.7,14.9
1679874000,29.0,37.1,28.9,22.6,5.2,4.0,14.9
1679874120,28.9,44.2,28.9,22.6,4.5,3.5,14.9
1679874240,29.0,44.4,28.9,22.6,4.5,3.6,14.9
1679874360,28.9,46.2,28.9,22.6,4.5,3.6,14.9
1679874480,28.9,45.3,28.9,22.6,4.5,3.5,14.9
1679874600,28.9,45.5,28.9,22.6,4.5,3.5,14.9
1679874720,28.9,45.2,28.9,22.6,3.9,3.0,14.9
1679874840,28.9,45.4,28.9,22.6,4.0,3.1,15.0
1679874960,28.9,45.3,28.9,22.6,3.5,2.7,15.0
1679875080,28.9,45.1,28.9,22.6,3.5,2.6,15.0
1679875200,28.9,44.9,28.9,22.6,3.4,2.5,15.0
1679875320,28.9,45.1,28.9,22.6,4.0,3.0,15.0
1679875440,28.9,44.7,28.9,22.6,4.3,3.4,15.0
1679875560,28.9,44.9,28.9,22.6,4.5,3.6,15.1
1679875680,28.9,44.7,28.9,22.6,4.5,3.6,15.1
1679875800,28.9,44.2,28.9,22.6,4.4,3.4,15.1
1679875920,28.9,43.9,28.9,22.6,4.3,3.4,15.1
1679876040,28.9,43.6,28.9,22.6,3.9,3.0,15.1
1679876160,28.9,44.6,28.9,22.6,4.8,3.6,15.1
1679876280,28.9,45.6,28.9,22.6,4.4,3.5,15.1
1679876400,28.9,45.5,28.9,22.6,3.9,3.1,15.1
1679876520,28.9,45.3,28.9,22.6,3.9,3.1,15.1
1679876640,28.9,45.1,28.9,22.6,3.8,3.0,15.1
1679876760,28.9,45.2,28.9,22.6,3.9,3.1,15.2
1679876880,28.9,45.0,28.9,22.6,3.9,3.0,15.2
1679877000,28.9,44.9,28.9,22.6,4.0,2.9,15.2
1679877120,28.9,45.0,28.9,22.6,3.5,2.6,15.2
1679877240,28.9,44.9,28.9,22.6,3.3,2.5,15.2
1679877360,28.9,44.8,28.9,22.6,3.8,3.0,15.3
1679877480,28.9,44.3,28.9,22.6,4.7,3.7,15.3
1679877600,28.9,44.6,28.9,22.6,4.3,3.2,15.3
1679877720,28.9,44.7,28.9,22.6,4.0,3.1,15.3
1679877840,28.9,44.5,28.9,22.6,4.1,3.4,15.3
1679877960,28.9,44.9,28.9,22.6,3.4,2.8,15.3
1679878080,28.9,44.8,28.9,22.6,3.5,2.6,15.4
1679878200,28.9,44.8,28.9,22.6,3.4,2.7,15.4
1679878320,28.9,44.2,28.9,22.6,4.5,3.6,15.4
1679878440,28.9,44.2,28.9,22.6,4.4,3.6,15.4
1679878560,28.9,44.2,28.9,22.6,4.3,3.5,15.4
1679878680,28.9,44.2,28.9,22.6,4.7,3.7,15.4
1679878800,28.9,43.5,28.9,22.6,3.9,3.0,15.4
1679878920,27.2,38.9,27.2,22.6,3.5,3.3,15.4
1679879040,27.2,40.0,27.2,22.6,4.1,3.5,15.4
1679879160,28.9,43.3,28.9,22.6,4.5,3.6,15.3
1679879280,28.9,43.5,28.9,22.6,4.9,3.9,15.3
1679879400,28.9,43.9,28.9,22.6,4.3,3.6,15.3
1679879520,28.9,43.7,28.9,22.6,4.3,3.5,15.3
1679879640,28.9,43.7,28.9,22.6,3.8,2.9,15.3
1679879760,28.9,43.7,28.9,22.6,3.9,2.9,15.3
1679879880,28.9,42.4,28.9,22.6,4.4,3.4,15.3
1679880000,28.9,42.2,28.9,22.6,3.9,3.0,15.3
1679880120,28.9,39.7,28.9,22.6,4.5,3.5,15.3
1679880240,27.6,38.9,27.6,22.6,4.4,4.2,15.3
1679880360,27.2,36.6,27.2,22.6,4.0,3.7,15.3
1679880480,27.1,36.6,27.1,22.6,3.7,3.9,15.3
1679880600,27.0,39.5,27.0,22.6,3.6,3.6,15.3
1679880720,26.9,39.5,26.9,22.6,3.4,3.6,15.3
1679880840,26.8,40.2,26.7,22.6,3.1,3.7,15.3
1679880960,26.5,39.4,26.5,22.6,2.9,4.4,15.3
1679881080,26.4,39.4,26.3,22.6,2.5,4.1,15.3
1679881200,26.2,38.9,26.2,22.6,1.9,3.9,15.3
1679881320,26.0,39.4,26.0,22.6,1.2,4.4,15.3
1679881440,26.0,39.4,25.9,22.6,1.3,4.2,15.3
1679881560,25.9,39.3,25.9,22.6,1.2,3.9,15.3
1679881680,25.8,39.1,25.8,22.6,0.8,4.5,15.3
1679881800,25.8,39.1,25.7,22.6,0.8,4.5,15.3
1679881920,25.8,38.5,25.7,22.6,0.5,4.1,15.3
1679882040,25.7,38.4,25.6,22.6,0.5,4.4,15.3
1679882160,25.6,38.4,25.6,22.6,0.3,4.4,15.3
1679882280,25.6,31.4,25.5,22.6,0.2,4.5,15.3
1679882400,25.6,31.1,25.5,22.6,0.2,4.1,15.2
1679882520,25.5,31.0,25.5,22.6,0.2,4.5,15.2
1679882640,25.5,31.0,25.5,22.6,0.2,4.0,15.2
1679882760,25.5,30.8,25.5,22.6,0.1,4.5,15.2
1679882880,25.5,30.2,25.4,22.6,0.1,4.2,15.2
1679883000,25.5,29.8,25.4,22.6,0.1,4.0,15.2
1679883120,25.5,29.4,25.4,22.6,0.0,4.0,15.2
1679883240,25.4,29.2,25.4,22.6,0.0,4.2,15.2
1679883360,25.4,28.8,25.4,22.6,0.0,4.1,15.1
1679883480,25.4,28.0,25.4,22.6,-0.0,4.0,15.1
1679883600,25.4,25.7,25.4,22.6,0.0,4.0,15.1
1679883720,25.3,25.7,25.3,22.6,-0.0,4.5,15.1
1679883840,25.4,25.7,25.3,22.6,-0.0,4.0,15.1
1679883960,25.3,25.7,25.3,22.6,-0.0,4.5,15.1
1679884080,25.3,25.7,25.3,22.6,-0.0,4.1,15.1
1679884200,25.3,23.0,25.3,22.6,0.0,4.5,15.1
1679884320,25.3,18.7,25.3,22.6,-0.0,3.9,15.0
1679884440,25.3,14.0,25.3,22.6,-0.0,4.0,15.0
1679884560,25.3,9.8,25.3,22.6,0.0,4.0,15.0
1679884680,25.3,6.8,25.3,22.6,0.0,4.0,15.0
1679884800,25.3,4.7,25.2,22.6,-0.0,4.0,15.0
1679884920,25.2,3.3,25.2,22.6,0.0,4.0,15.0
1679885040,25.2,2.3,25.2,22.6,0.0,3.9,14.9
1679885160,25.2,1.6,25.2,22.6,0.0,4.0,14.9
1679885280,25.2,1.2,25.2,22.6,-0.0,3.9,14.9
1679885400,25.2,1.0,25.2,22.6,-0.0,4.4,14.9
1679885520,25.2,0.8,25.2,22.6,-0.0,3.9,14.9
1679885640,25.2,0.7,25.2,22.6,-0.0,4.3,14.9
1679885760,25.2,0.6,25.2,22.6,-0.0,4.2,14.9
1679885880,25.2,0.5,25.2,22.6,-0.0,3.9,14.9
1679886000,25.2,0.5,25.1,22.6,-0.0,4.4,14.8
1679886120,25.2,0.5,25.2,22.6,-0.0,3.9,14.8
1679886240,25.2,0.4,25.1,22.6,-0.0,4.3,14.8
1679886360,25.2,0.4,25.2,22.6,-0.0,3.9,14.8
1679886480,25.2,0.4,25.2,22.6,-0.0,4.0,14.8
1679886600,25.2,0.4,25.1,22.6,-0.0,3.9,14.8
1679886720,25.1,0.4,25.1,22.6,-0.0,4.4,14.8
1679886840,25.1,0.4,25.1,22.6,-0.0,3.9,14.8
1679886960,25.1,0.4,25.1,22.6,-0.0,4.4,14.8
1679887080,25.1,0.4,25.1,22.6,-0.0,4.1,14.7
1679887200,25.1,0.4,25.1,22.6,-0.0,4.1,14.7
1679887320,25.1,0.4,25.1,22.6,-0.0,4.0,14.7
1679887440,25.1,0.4,25.1,22.6,-0.0,3.9,14.7
1679887560,25.1,0.4,25.1,22.6,-0.0,4.5,14.7
1679887680,25.1,0.4,25.1,22.6,-0.0,3.9,14.7
1679887800,25.1,0.4,25.0,22.6,-0.0,4.3,14.7
1679887920,25.1,0.4,25.1,22.6,-0.0,3.9,14.7
1679888040,25.1,0.4,25.1,22.6,-0.0,4.0,14.7
1679888160,25.1,0.4,25.1,22.6,-0.0,4.1,14.7
1679888280,25.1,0.4,25.1,22.6,-0.0,3.9,14.6
1679888400,25.0,0.4,25.0,22.6,-0.0,4.1,14.6
1679888520,25.1,0.4,25.0,22.6,-0.0,4.0,14.6
1679888640,25.1,0.4,25.1,22.6,-0.0,3.4,14.6
1679888760,25.1,0.4,25.1,22.6,-0.0,3.6,14.6
1679888880,25.0,0.4,25.0,22.6,-0.0,4.0,14.6
1679889000,25.0,0.4,25.0,22.6,-0.0,4.4,14.6
1679889120,25.0,0.4,25.0,22.6,-0.0,4.0,14.6
1679889240,25.0,0.4,25.0,22.6,-0.0,4.2,14.6
1679889360,25.0,0.4,25.0,22.6,-0.0,4.0,14.6
1679889480,25.0,0.4,25.0,22.6,-0.0,4.0,14.6
1679889600,25.0,0.4,25.0,22.6,-0.0,4.0,14.6
1679889720,25.0,0.4,25.0,22.6,-0.0,4.1,14.6
1679889840,25.0,0.4,25.0,22.6,-0.0,3.9,14.6
1679889960,25.0,0.4,25.0,22.6,-0.0,4.4,14.5
1679890080,25.0,0.4,25.0,22.6,-0.0,3.9,14.5
1679890200,25.0,0.4,25.0,22.6,-0.0,4.4,14.5
1679890320,25.0,0.4,25.0,22.6,-0.0,3.9,14.5
1679890440,25.0,0.4,25.0,22.6,-0.0,4.4,14.5
1679890560,25.0,0.4,25.0,22.6,-0.0,4.0,14.5
1679890680,25.0,0.4,25.0,22.6,-0.0,3.9,14.5
1679890800,25.0,0.4,25.0,22.6,-0.0,4.2,14.5
1679890920,25.0,0.4,25.0,22.6,-0.0,3.9,14.5
1679891040,25.0,0.4,25.0,22.6,-0.0,4.1,14.5
1679891160,24.9,0.4,24.9,22.6,-0.0,4.1,14.5
1679891280,25.0,0.4,24.9,22.6,-0.0,3.9,14.5
1679891400,24.9,0.4,24.9,22.6,-0.0,4.3,14.5
1679891520,24.9,0.4,24.9,22.6,-0.0,4.0,14.4
1679891640,24.9,0.4,24.9,22.6,-0.0,3.9,14.4
1679891760,24.9,0.3,24.9,22.6,-0.0,4.4,14.4
1679891880,24.9,0.3,24.9,22.6,-0.0,3.9,14.4
1679892000,24.9,0.3,24.9,22.6,-0.0,4.1,14.4
1679892120,24.9,0.3,24.9,22.6,-0.0,3.9,14.4
1679892240,24.9,0.3,24.9,22.6,-0.0,4.0,14.4
1679892360,24.9,0.4,24.9,22.6,-0.0,4.1,14.4
1679892480,24.9,0.4,24.9,22.6,-0.0,4.0,14.4
1679892600,24.9,0.3,24.9,22.6,-0.0,4.1,14.4
1679892720,24.9,0.3,24.9,22.6,-0.0,4.1,14.4
1679892840,24.9,0.3,24.9,22.6,-0.0,4.0,14.4
1679892960,24.9,0.3,24.9,22.6,-0.0,4.0,14.4
1679893080,24.9,0.3,24.9,22.6,-0.0,4.0,14.4
1679893200,24.8,0.3,24.8,22.6,-0.0,4.4,14.4
1679893320,24.9,0.3,24.9,22.6,-0.0,4.0,14.3
1679893440,24.9,0.3,24.9,22.6,-0.0,4.1,14.3
1679893560,24.9,0.3,24.9,22.6,-0.0,3.9,14.3
1679893680,24.9,0.3,24.9,22.6,-0.0,4.0,14.3
1679893800,24.8,0.3,24.8,22.6,-0.0,4.4,14.3
1679893920,24.9,0.3,24.8,22.6,-0.0,3.9,14.3
1679894040,24.8,0.3,24.8,22.6,-0.0,4.1,14.3
1679894160,24.8,0.3,24.8,22.6,-0.0,4.0,14.3
1679894280,24.8,0.3,24.8,22.6,-0.0,4.0,14.3
1679894400,24.8,0.3,24.8,22.6,-0.0,4.3,14.3
1679894520,24.9,0.3,24.9,22.6,-0.0,3.3,14.3
1679894640,24.8,0.3,24.8,22.6,-0.0,4.0,14.3
1679894760,24.8,0.3,24.8,22.6,-0.0,4.0,14.3
1679894880,24.8,0.3,24.8,22.6,-0.0,4.1,14.3
1679895000,24.8,0.3,24.8,22.6,-0.0,4.0,14.3
1679895120,24.8,0.3,24.8,22.6,-0.0,4.0,14.2
1679895240,24.9,0.3,24.8,22.6,-0.0,3.5,14.2
1679895360,24.9,0.3,24.8,22.6,-0.0,3.5,14.2
1679895480,24.8,0.3,24.8,22.6,-0.0,4.0,14.2
1679895600,24.8,0.3,24.8,22.6,-0.0,4.0,14.2
1679895720,24.8,0.3,24.8,22.6,-0.0,4.0,14.2
1679895840,24.8,0.3,24.8,22.6,-0.0,4.2,14.2
1679895960,24.8,0.3,24.8,22.6,-0.0,4.1,14.2
1679896080,24.8,0.3,24.8,22.6,-0.0,3.7,14.2
1679896200,24.8,0.3,24.8,22.6,-0.0,4.2,14.2
1679896320,24.8,0.3,24.8,22.6,-0.0,4.1,14.2
1679896440,24.8,0.3,24.8,22.6,-0.0,4.1,14.2
1679896560,24.8,0.3,24.7,22.6,-0.0,4.2,14.2
1679896680,24.8,0.3,24.8,22.6,-0.0,4.0,14.2
1679896800,24.8,0.3,24.8,22.6,-0.0,4.0,14.2
1679896920,24.8,0.3,24.8,22.6,-0.0,4.0,14.2
1679897040,24.8,0.3,24.8,22.6,-0.0,4.1,14.2
1679897160,24.7,0.3,24.7,22.6,-0.0,4.2,14.1
1679897280,24.7,0.3,24.7,22.6,-0.0,4.1,14.1
1679897400,24.8,0.3,24.8,22.6,-0.0,3.5,14.1
1679897520,24.7,0.3,24.7,22.6,-0.0,4.1,14.1
1679897640,24.7,0.3,24.7,22.6,-0.0,4.1,14.1
1679897760,24.7,0.3,24.7,22.6,-0.0,4.0,14.1
1679897880,24.7,0.3,24.7,22.6,-0.0,4.0,14.1
1679898000,24.7,0.3,24.7,22.6,-0.0,4.4,14.1
1679898120,24.7,0.3,24.7,22.6,-0.0,4.0,14.1
1679898240,24.7,0.3,24.7,22.6,-0.0,4.5,14.1
1679898360,24.7,0.3,24.7,22.6,-0.0,4.0,14.1
1679898480,24.7,0.3,24.7,22.6,-0.0,4.3,14.1
1679898600,24.7,0.3,24.7,22.6,-0.0,4.1,14.1
1679898720,24.7,0.3,24.7,22.6,-0.0,4.0,14.1
1679898840,24.7,0.3,24.7,22.6,-0.0,4.3,14.0
1679898960,24.7,0.3,24.7,22.6,-0.0,4.0,14.0
1679899080,24.7,0.3,24.6,22.6,-0.0,4.5,14.0
1679899200,24.7,0.3,24.7,22.6,-0.0,4.0,14.0
1679899320,24.7,0.3,24.6,22.6,-0.0,4.5,14.0
1679899440,24.7,0.3,24.6,22.6,-0.0,4.3,14.0
1679899560,24.7,0.3,24.7,22.6,-0.0,4.0,14.0
1679899680,24.6,0.3,24.6,22.6,-0.0,4.5,14.0
1679899800,24.7,0.3,24.7,22.6,-0.0,4.0,14.0
1679899920,24.6,0.3,24.6,22.6,-0.0,4.6,14.0
1679900040,24.6,0.3,24.6,22.6,-0.0,4.2,13.9
1679900160,24.6,0.3,24.6,22.6,-0.0,4.3,13.9
1679900280,24.6,0.3,24.6,22.6,-0.0,4.1,13.9
1679900400,24.6,0.3,24.6,22.6,-0.0,4.0,13.9
1679900520,24.6,0.3,24.6,22.6,-0.0,4.5,13.9
1679900640,24.6,0.3,24.6,22.6,-0.0,4.0,13.9
1679900760,24.6,0.3,24.6,22.6,-0.0,4.5,13.9
1679900880,24.6,0.3,24.6,22.6,-0.0,4.3,13.9
1679901000,24.6,0.3,24.6,22.6,-0.0,4.4,13.9
1679901120,24.6,0.3,24.6,22.6,-0.0,4.5,13.9
1679901240,24.6,0.3,24.6,22.6,-0.0,4.0,13.9
1679901360,24.6,0.3,24.6,22.6,-0.0,4.5,13.9
1679901480,24.6,0.3,24.6,22.6,-0.0,4.5,13.9
1679901600,24.6,0.3,24.6,22.6,-0.0,4.0,13.9
1679901720,24.6,0.3,24.6,22.6,-0.0,4.5,13.9
1679901840,24.6,0.3,24.6,22.6,-0.0,4.0,13.8
1679901960,24.6,0.3,24.5,22.6,-0.0,4.6,13.8
1679902080,24.6,0.3,24.6,22.6,-0.0,4.1,13.8
1679902200,24.6,0.3,24.6,22.6,-0.0,4.3,13.8
1679902320,24.5,0.3,24.5,22.6,-0.0,4.5,13.8
1679902440,24.6,0.3,24.6,22.6,-0.0,4.0,13.8
1679902560,24.5,0.3,24.5,22.6,-0.0,4.5,13.8
1679902680,24.5,0.3,24.5,22.6,-0.0,4.5,13.8
1679902800,24.6,0.3,24.6,22.6,-0.0,4.0,13.8
1679902920,24.5,0.3,24.5,22.6,-0.0,4.6,13.8
1679903040,24.5,0.3,24.5,22.6,-0.0,4.3,13.8
1679903160,24.5,0.3,24.5,22.6,-0.0,4.0,13.8
1679903280,24.5,0.3,24.5,22.6,-0.0,4.5,13.8
1679903400,24.5,0.3,24.5,22.6,-0.0,4.2,13.7
1679903520,24.5,0.3,24.5,22.6,-0.0,4.0,13.7
1679903640,24.5,0.3,24.5,22.6,-0.0,4.5,13.7
1679903760,24.5,0.3,24.5,22.6,-0.0,4.0,13.7
1679903880,24.5,0.3,24.5,22.6,-0.0,4.3,13.7
1679904000,24.5,0.3,24.5,22.6,-0.0,4.6,13.7
1679904120,24.5,0.3,24.5,22.6,-0.0,4.0,13.7
1679904240,24.5,0.3,24.5,22.6,-0.0,4.5,13.7
1679904360,24.5,0.3,24.5,22.6,-0.0,4.2,13.7
1679904480,24.5,0.3,24.5,22.6,-0.0,4.0,13.7
1679904600,24.5,0.3,24.5,22.6,-0.0,4.3,13.7
1679904720,24.5,0.3,24.5,22.6,-0.0,4.0,13.6
1679904840,24.5,0.3,24.5,22.6,-0.0,4.5,13.6
1679904960,24.5,0.3,24.5,22.6,-0.0,4.1,13.6
1679905080,24.5,0.3,24.5,22.6,-0.0,4.5,13.6
1679905200,24.5,0.3,24.5,22.6,-0.0,4.1,13.6
1679905320,24.5,0.3,24.5,22.6,-0.0,4.2,13.6
1679905440,24.5,0.3,24.4,22.6,-0.0,4.5,13.6
1679905560,24.5,0.3,24.5,22.6,-0.0,4.2,13.6
1679905680,24.5,0.3,24.5,22.6,-0.0,4.2,13.6
1679905800,24.5,0.3,24.5,22.6,-0.0,4.2,13.6
1679905920,24.5,0.3,24.5,22.6,-0.0,4.1,13.6
1679906040,24.4,0.3,24.4,22.6,-0.0,4.5,13.6
1679906160,24.5,0.3,24.5,22.6,-0.0,4.0,13.6
1679906280,24.4,0.3,24.4,22.6,-0.0,4.5,13.5
1679906400,24.4,0.3,24.4,22.6,-0.0,4.2,13.5
1679906520,24.4,0.3,24.4,22.6,-0.0,4.2,13.5
1679906640,24.4,0.3,24.4,22.6,-0.0,4.3,13.5
1679906760,24.4,0.3,24.4,22.6,-0.0,4.3,13.5
1679906880,24.4,0.3,24.4,22.6,-0.0,4.2,13.5
1679907000,24.4,0.3,24.4,22.6,-0.0,4.5,13.5
1679907120,24.4,0.3,24.4,22.6,-0.0,4.1,13.5
1679907240,24.4,0.3,24.4,22.6,-0.0,4.3,13.5
1679907360,24.4,0.3,24.4,22.6,-0.0,4.1,13.5
1679907480,24.4,0.3,24.4,22.6,-0.0,4.0,13.5
1679907600,24.4,0.3,24.4,22.6,-0.0,4.5,13.5
1679907720,24.4,0.3,24.4,22.6,-0.0,4.1,13.4
1679907840,24.4,0.3,24.4,22.6,-0.0,4.6,13.4
1679907960,24.4,0.3,24.4,22.6,-0.0,4.2,13.4
1679908080,24.4,0.3,24.4,22.6,-0.0,4.3,13.4
1679908200,24.4,0.3,24.4,22.6,-0.0,4.6,13.4
1679908320,24.4,0.3,24.4,22.6,-0.0,4.0,13.4
1679908440,24.4,0.3,24.3,22.6,-0.0,4.5,13.4
1679908560,24.4,0.3,24.4,22.6,-0.0,4.3,13.4
1679908680,24.4,0.3,24.4,22.6,-0.0,4.1,13.4
1679908800,24.4,0.3,24.3,22.6,-0.0,4.5,13.4
1679908920,24.4,0.3,24.3,22.6,-0.0,4.3,13.4
1679909040,24.4,0.3,24.4,22.6,-0.0,4.0,13.4
1679909160,24.3,0.3,24.3,22.6,-0.0,4.5,13.3
1679909280,24.4,0.3,24.4,22.6,-0.0,4.0,13.3
1679909400,24.3,0.3,24.3,22.6,-0.0,4.5,13.3
1679909520,24.3,0.3,24.3,22.6,-0.0,4.2,13.3
1679909640,24.4,0.3,24.3,22.6,-0.0,4.1,13.3
1679909760,24.3,0.3,24.3,22.6,-0.0,4.5,13.3
1679909880,24.3,0.3,24.3,22.6,-0.0,4.3,13.3
1679910000,24.3,0.3,24.3,22.6,-0.0,4.0,13.3
1679910120,24.3,0.3,24.3,22.6,-0.0,4.2,13.3
1679910240,24.3,0.3,24.3,22.6,-0.0,4.5,13.3
1679910360,24.3,0.3,24.3,22.6,-0.0,4.0,13.3
1679910480,24.3,0.3,24.3,22.6,-0.0,4.4,13.3
1679910600,24.3,0.3,24.3,22.6,-0.0,4.6,13.3
1679910720,24.3,0.3,24.3,22.6,-0.0,4.3,13.3
1679910840,24.3,0.3,24.3,22.6,-0.0,4.0,13.3
1679910960,24.3,0.3,24.3,22.6,-0.0,4.5,13.3
1679911080,24.3,0.3,24.3,22.6,-0.0,4.2,13.2
1679911200,24.3,0.3,24.3,22.6,-0.0,4.0,13.2
1679911320,24.3,0.3,24.3,22.6,-0.0,4.6,13.2
1679911440,24.3,0.3,24.3,22.6,-0.0,4.0,13.2
1679911560,24.3,0.3,24.2,22.6,-0.0,4.6,13.2
1679911680,24.3,0.3,24.3,22.6,-0.0,4.4,13.2
1679911800,24.3,0.3,24.3,22.6,-0.0,4.0,13.2
1679911920,24.3,0.3,24.2,22.6,-0.0,4.6,13.2
1679912040,24.3,0.3,24.3,22.6,-0.0,4.2,13.2
1679912160,24.3,0.3,24.3,22.6,-0.0,4.0,13.2
1679912280,24.2,0.3,24.2,22.6,-0.0,4.6,13.2
1679912400,24.2,0.3,24.2,22.6,-0.0,4.2,13.2
1679912520,24.3,0.3,24.2,22.6,-0.0,4.1,13.2
1679912640,24.2,0.3,24.2,22.6,-0.0,4.6,13.2
1679912760,24.2,0.3,24.2,22.6,-0.0,4.2,13.2
1679912880,24.2,0.3,24.2,22.6,-0.0,4.0,13.2
1679913000,24.2,0.3,24.2,22.6,-0.0,4.3,13.2
1679913120,24.2,0.3,24.2,22.6,-0.0,4.0,13.2
1679913240,24.2,0.3,24.2,22.6,-0.0,4.4,13.2
1679913360,24.2,0.3,24.2,22.6,-0.0,4.2,13.2
1679913480,24.2,0.3,24.2,22.6,-0.0,4.3,13.1
1679913600,24.2,0.3,24.2,22.6,-0.0,4.0,13.1
1679913720,24.2,0.3,24.2,22.6,-0.0,4.5,13.1
1679913840,24.2,0.3,24.2,22.6,-0.0,4.1,13.1
1679913960,24.2,0.3,24.2,22.6,-0.0,4.1,13.1
1679914080,24.2,0.3,24.2,22.6,-0.0,4.2,13.1
1679914200,24.2,0.3,24.2,22.6,-0.0,4.2,13.1
1679914320,24.2,0.3,24.2,22.6,-0.0,4.3,13.1
1679914440,24.2,0.3,24.2,22.6,-0.0,4.0,13.1
1679914560,24.2,0.3,24.2,22.6,-0.0,4.2,13.1
1679914680,24.2,0.3,24.2,22.6,-0.0,4.1,13.1
1679914800,24.2,0.3,24.2,22.6,-0.0,4.3,13.1
1679914920,24.2,0.3,24.2,22.6,-0.0,4.0,13.1
1679915040,24.2,0.3,24.2,22.6,-0.0,4.2,13.1
1679915160,24.2,0.3,24.2,22.6,-0.0,4.1,13.1
1679915280,24.2,0.3,24.2,22.6,-0.0,4.2,13.0
1679915400,24.2,0.3,24.2,22.6,-0.0,4.1,13.0
1679915520,24.2,0.3,24.1,22.6,-0.0,4.3,13.0
1679915640,24.2,0.3,24.1,22.6,-0.0,4.2,13.0
1679915760,24.1,0.3,24.1,22.6,-0.0,4.3,13.0
1679915880,24.1,0.3,24.1,22.6,-0.0,4.5,13.0
1679916000,24.2,0.3,24.1,22.6,-0.0,4.1,13.0
1679916120,24.1,0.3,24.1,22.6,-0.0,4.5,13.0
1679916240,24.1,0.3,24.1,22.6,-0.0,4.3,13.0
1679916360,24.1,0.3,24.1,22.6,-0.0,4.4,13.0
1679916480,24.1,0.3,24.1,22.6,-0.0,4.2,13.0
1679916600,24.1,0.3,24.1,22.6,-0.0,4.2,13.0
1679916720,24.1,0.3,24.1,22.6,-0.0,4.6,12.9
1679916840,24.1,0.3,24.1,22.6,-0.0,4.1,12.9
1679916960,24.1,0.3,24.1,22.6,-0.0,4.7,12.9
1679917080,24.1,0.3,24.1,22.6,-0.0,4.0,12.9
1679917200,24.1,0.3,24.1,22.6,-0.0,4.6,12.9
1679917320,24.1,0.3,24.1,22.6,-0.0,4.3,12.9
1679917440,24.1,0.3,24.1,22.6,-0.0,4.1,12.9
1679917560,24.1,0.3,24.1,22.6,-0.0,4.6,12.9
1679917680,24.1,0.3,24.1,22.6,-0.0,4.1,12.9
1679917800,24.1,0.3,24.1,22.6,-0.0,4.2,12.9
1679917920,24.0,0.3,24.0,22.6,-0.0,4.6,12.9
1679918040,24.1,0.3,24.1,22.6,-0.0,4.2,12.8
1679918160,24.1,0.3,24.0,22.6,-0.0,4.3,12.8
1679918280,24.0,0.3,24.0,22.6,-0.0,4.6,12.8
1679918400,24.1,0.3,24.1,22.6,-0.0,4.1,12.8
1679918520,24.0,0.3,24.0,22.6,-0.0,4.6,12.8
1679918640,24.0,0.3,24.0,22.6,-0.0,4.6,12.8
1679918760,24.0,0.3,24.0,22.6,-0.0,4.1,12.8
1679918880,24.0,0.3,24.0,22.6,-0.0,4.6,12.8
1679919000,24.0,0.3,24.0,22.6,-0.0,4.6,12.8
1679919120,24.0,0.3,24.0,22.6,-0.0,4.1,12.8
1679919240,24.0,0.3,24.0,22.6,-0.0,4.6,12.8
1679919360,24.0,0.3,24.0,22.6,-0.0,4.1,12.8
1679919480,24.0,0.3,24.0,22.6,-0.0,4.6,12.8
1679919600,24.0,0.3,24.0,22.6,-0.0,4.6,12.7
1679919720,24.0,0.3,24.0,22.6,-0.0,4.2,12.7
1679919840,24.0,0.3,24.0,22.6,-0.0,4.7,12.7
1679919960,24.1,0.3,24.1,22.6,-0.0,3.0,12.7
1679920080,24.1,0.3,24.1,22.6,-0.0,3.4,12.7
1679920200,24.1,0.3,24.1,22.6,-0.0,2.9,12.7
1679920320,24.1,0.3,24.1,22.6,-0.0,3.2,12.7
1679920440,24.1,0.3,24.1,22.6,-0.0,3.4,12.7
1679920560,24.1,0.3,24.1,22.6,-0.0,3.0,12.7
1679920680,24.1,0.3,24.1,22.6,-0.0,3.2,12.7
1679920800,24.1,0.3,24.1,22.6,-0.0,3.4,12.7
1679920920,24.1,0.3,24.1,22.6,-0.0,2.9,12.6
1679921040,24.0,0.3,24.0,22.6,-0.0,3.4,12.6
1679921160,24.1,0.3,24.0,22.6,-0.0,3.4,12.6
1679921280,24.1,0.3,24.1,22.6,-0.0,2.9,12.6
1679921400,24.0,0.3,24.0,22.6,-0.0,3.4,12.6
1679921520,24.0,0.4,24.0,22.6,-0.0,3.3,12.6
1679921640,24.0,0.4,24.0,22.6,-0.0,3.2,12.6
1679921760,24.0,0.5,24.0,22.6,-0.0,3.4,12.6
1679921880,24.1,0.6,24.1,22.6,-0.0,2.9,12.6
1679922000,24.0,0.8,24.0,22.6,-0.0,3.4,12.6
1679922120,24.0,0.9,24.0,22.6,-0.0,3.2,12.6
1679922240,24.0,1.2,24.0,22.6,-0.0,3.1,12.5
1679922360,24.0,1.6,24.0,22.6,-0.0,3.4,12.5
1679922480,24.0,2.2,24.0,22.6,-0.0,3.2,12.5
1679922600,24.0,3.2,24.0,22.6,-0.0,2.9,12.5
1679922720,24.0,4.6,24.0,22.6,-0.0,3.5,12.5
1679922840,24.0,6.7,24.0,22.6,-0.0,3.0,12.5
1679922960,24.0,9.7,24.0,22.6,-0.0,3.4,12.5
1679923080,24.0,13.9,24.0,22.6,-0.0,3.3,12.5
1679923200,24.0,18.6,24.0,22.6,-0.0,3.5,12.5
1679923320,24.0,22.9,24.0,22.6,-0.0,3.5,12.5
1679923440,24.0,25.9,24.0,22.6,-0.0,3.2,12.5
1679923560,24.0,24.3,23.9,22.6,-0.0,3.6,12.5
1679923680,24.0,24.3,24.0,22.6,-0.0,3.4,12.5
1679923800,24.0,24.3,23.9,22.6,-0.0,3.5,12.5
1679923920,24.0,24.3,23.9,22.6,0.0,3.5,12.4
1679924040,24.0,25.5,23.9,22.6,0.0,3.2,12.4
1679924160,24.0,28.2,23.9,22.6,0.0,3.6,12.4
1679924280,24.0,28.8,23.9,22.6,0.0,3.3,12.4
1679924400,23.9,29.3,23.9,22.6,0.1,3.6,12.4
1679924520,24.0,29.7,23.9,22.6,0.1,3.6,12.4
1679924640,23.9,30.0,23.9,22.6,0.1,3.6,12.4
1679924760,23.9,30.3,23.9,22.6,0.1,3.5,12.4
1679924880,23.9,30.5,23.9,22.6,0.2,3.4,12.4
1679925000,23.9,30.8,23.9,22.6,0.2,3.6,12.4
1679925120,24.0,31.1,23.9,22.6,0.2,3.3,12.4
1679925240,23.9,31.4,23.9,22.6,0.3,3.6,12.4
1679925360,24.0,31.6,23.9,22.6,0.3,3.3,12.4
1679925480,24.0,35.8,23.9,22.6,0.4,3.1,12.4
1679925600,23.9,35.8,23.9,22.6,0.5,3.6,12.3
1679925720,24.0,36.4,23.9,22.6,0.5,3.3,12.3
1679925840,24.0,37.0,23.9,22.6,0.6,3.6,12.3
1679925960,24.0,37.0,24.0,22.6,0.6,3.1,12.3
1679926080,24.0,38.6,23.9,22.6,0.7,3.6,12.3
1679926200,24.0,38.4,23.9,22.6,0.7,3.4,12.3
1679926320,24.0,38.4,24.0,22.6,0.8,3.0,12.3
1679926440,24.0,38.8,23.9,22.6,0.8,3.6,12.3
1679926560,24.0,38.6,24.0,22.6,0.9,3.2,12.3
1679926680,24.0,38.6,24.0,22.6,0.9,3.1,12.3
1679926800,24.0,39.0,23.9,22.6,1.0,3.6,12.3
1679926920,24.0,38.4,24.0,22.6,1.1,3.2,12.3
1679927040,24.0,38.4,24.0,22.6,1.2,3.4,12.3
1679927160,24.0,39.2,24.0,22.6,1.2,3.6,12.3
1679927280,24.0,38.9,24.0,22.6,1.3,3.3,12.3
1679927400,24.0,38.9,24.0,22.6,1.4,3.0,12.3
1679927520,24.0,39.1,24.0,22.6,1.4,3.6,12.3
1679927640,24.1,39.4,24.0,22.6,1.5,3.1,12.3
1679927760,24.0,39.4,24.0,22.6,1.6,3.2,12.3
1679927880,24.0,38.9,24.0,22.6,1.6,3.6,12.3
1679928000,24.1,39.3,24.0,22.6,1.7,3.1,12.3
1679928120,24.0,39.3,24.0,22.6,1.8,3.5,12.3
1679928240,24.1,38.8,24.1,22.6,1.9,3.2,12.4
1679928360,24.1,39.4,24.1,22.6,2.0,3.0,12.4
1679928480,24.1,39.4,24.1,22.6,2.2,3.6,12.4
1679928600,24.2,39.5,24.1,22.6,2.2,2.8,12.4
1679928720,24.2,39.3,24.2,22.6,2.7,2.9,12.5
1679928840,24.2,39.3,24.2,22.6,2.5,3.2,12.4
1679928960,24.3,38.5,24.2,22.6,2.7,3.2,12.5
1679929080,24.3,38.5,24.3,22.6,3.3,3.0,12.5
1679929200,24.4,39.8,24.3,22.6,3.4,3.4,12.5
1679929320,24.5,40.4,24.5,22.6,3.9,3.1,12.5
1679929440,24.5,40.4,24.5,22.6,3.9,3.0,12.5
1679929560,24.7,39.5,24.6,22.6,4.2,2.9,12.5
1679929680,24.6,40.2,24.6,22.6,4.5,3.7,12.6
1679929800,24.5,40.2,24.5,22.6,4.3,4.5,12.6
1679929920,24.5,39.7,24.5,22.6,3.8,4.2,12.6
1679930040,24.5,39.3,24.4,22.6,3.9,4.2,12.6
1679930160,24.4,39.3,24.4,22.6,3.6,4.7,12.7
1679930280,24.5,39.8,24.5,22.6,4.2,4.1,12.7
1679930400,24.4,39.3,24.4,22.6,3.3,3.5,12.7
1679930520,24.3,39.3,24.2,22.6,3.1,4.7,12.7
1679930640,24.3,39.8,24.2,22.6,3.3,4.2,12.7
1679930760,24.3,39.2,24.3,22.6,3.9,4.4,12.6
1679930880,24.4,39.2,24.4,22.6,4.2,4.3,12.6
1679931000,24.3,39.8,24.2,22.6,3.3,4.3,12.7
1679931120,24.3,39.2,24.2,22.6,3.8,4.6,12.6
1679931240,24.2,39.2,24.2,22.6,3.1,4.2,12.7
1679931360,24.4,39.2,24.4,22.6,4.8,4.3,12.6
1679931480,24.5,39.9,24.5,22.6,5.3,4.3,12.6
1679931600,24.6,39.9,24.6,22.6,5.3,4.2,12.6
1679931720,24.9,39.5,24.9,22.6,7.9,4.2,12.6
1679931840,25.2,40.1,25.2,22.6,8.4,3.6,12.7
1679931960,25.0,40.1,25.0,22.6,5.6,3.5,12.7
1679932080,24.8,38.8,24.8,22.6,3.6,4.2,12.8
