Time stamp,Battery voltage,Array voltage,Load voltage,LVD voltage,Charging current,Load current,Battery or ambient temperature
1679932200,25.2,39.8,25.2,22.6,7.9,3.5,12.8
1679932320,25.5,39.8,25.4,22.6,9.3,4.2,12.8
1679932440,25.5,40.4,25.5,22.6,8.6,4.0,12.8
1679932560,25.0,39.0,25.0,22.6,3.6,4.3,12.9
1679932680,24.9,39.0,24.9,22.6,4.0,4.4,12.9
1679932800,25.2,38.9,25.2,22.6,6.8,4.4,12.9
1679932920,25.5,39.8,25.5,22.6,8.8,4.2,12.9
1679933040,25.7,39.8,25.7,22.6,9.5,4.1,12.9
1679933160,25.9,40.3,25.9,22.6,10.1,3.9,12.9
1679933280,26.1,39.8,26.0,22.6,10.7,3.3,13.0
1679933400,26.0,39.9,26.0,22.6,10.0,4.0,13.0
1679933520,26.0,39.7,26.0,22.6,9.6,4.1,13.1
1679933640,26.0,39.9,25.9,22.6,9.0,4.1,13.0
1679933760,26.0,40.1,26.0,22.6,9.3,4.1,13.1
1679933880,26.1,40.3,26.1,22.6,9.3,4.0,13.1
1679934000,25.8,39.8,25.8,22.6,5.7,3.5,13.1
1679934120,25.8,39.8,25.7,22.6,5.6,3.5,13.1
1679934240,25.8,38.8,25.8,22.6,6.7,4.0,13.1
1679934360,25.9,39.7,25.9,22.6,7.6,4.1,13.1
1679934480,25.6,39.7,25.6,22.6,4.5,4.1,13.1
1679934600,26.3,40.4,26.3,22.6,12.0,3.9,13.1
1679934720,26.4,39.7,26.4,22.6,12.1,4.0,13.1
1679934840,26.6,39.7,26.6,22.6,13.3,3.4,13.2
1679934960,26.7,39.1,26.6,22.6,12.4,3.3,13.2
1679935080,26.6,38.9,26.6,22.6,12.1,3.7,13.2
1679935200,26.7,38.9,26.7,22.6,12.2,3.6,13.3
1679935320,26.6,39.3,26.6,22.6,11.7,3.8,13.3
1679935440,26.8,39.4,26.8,22.6,12.5,3.2,13.4
1679935560,26.8,39.4,26.8,22.6,12.8,3.4,13.4
1679935680,26.9,39.0,26.9,22.6,13.5,3.4,13.4
1679935800,26.9,39.2,26.9,22.6,12.9,3.2,13.4
1679935920,27.0,39.2,27.0,22.6,14.1,3.2,13.4
1679936040,27.1,39.2,27.0,22.6,14.6,3.8,13.5
1679936160,27.1,39.3,27.1,22.6,14.1,3.3,13.5
1679936280,27.2,39.3,27.1,22.6,14.5,3.5,13.6
1679936400,27.2,39.3,27.2,22.6,14.8,3.8,13.6
1679936520,27.2,40.1,27.2,22.6,15.1,3.6,13.6
1679936640,27.3,40.1,27.3,22.6,15.5,3.1,13.6
1679936760,27.3,40.5,27.3,22.6,15.0,3.3,13.7
1679936880,27.3,40.7,27.3,22.6,15.3,3.1,13.7
1679937000,27.2,40.7,27.2,22.6,14.4,3.3,13.7
1679937120,27.2,40.8,27.2,22.6,14.2,3.8,13.8
1679937240,27.2,39.3,27.2,22.6,14.0,3.1,13.8
1679937360,27.2,40.1,27.2,22.6,13.6,3.2,13.8
1679937480,27.1,40.3,27.1,22.6,13.2,3.4,13.8
1679937600,27.3,40.3,27.3,22.6,15.7,3.7,13.8
1679937720,27.1,40.8,27.1,22.6,13.5,3.8,13.8
1679937840,27.2,40.8,27.2,22.6,15.2,3.8,13.8
1679937960,27.2,40.8,27.1,22.6,14.2,3.6,13.9
1679938080,27.2,40.1,27.2,22.6,14.1,2.6,13.9
1679938200,27.3,39.7,27.3,22.6,15.2,2.8,13.8
1679938320,27.3,39.7,27.3,22.6,16.0,3.5,13.9
1679938440,27.3,40.8,27.3,22.6,15.7,3.7,13.9
1679938560,27.3,41.4,27.3,22.6,15.8,3.8,13.9
1679938680,27.2,41.4,27.2,22.6,14.4,3.8,13.9
1679938800,27.3,41.2,27.3,22.6,16.0,3.2,14.0
1679938920,27.4,41.7,27.4,22.6,15.9,3.2,14.0
1679939040,27.4,41.7,27.4,22.6,15.7,2.6,14.0
1679939160,27.3,41.7,27.3,22.6,15.3,2.6,14.0
1679939280,27.2,41.6,27.2,22.6,15.2,3.8,14.0
1679939400,27.2,41.6,27.2,22.6,15.4,3.8,14.0
1679939520,27.3,41.5,27.3,22.6,15.8,3.2,14.0
1679939640,27.3,41.7,27.3,22.6,15.6,3.2,14.0
1679939760,27.3,41.7,27.3,22.6,15.4,2.8,14.0
1679939880,27.3,41.4,27.3,22.6,15.2,2.6,14.1
1679940000,27.4,41.5,27.3,22.6,15.8,3.2,14.0
1679940120,27.3,41.5,27.3,22.6,15.9,3.5,14.1
1679940240,27.4,41.6,27.3,22.6,15.9,3.3,14.1
1679940360,27.4,41.6,27.4,22.6,15.9,3.2,14.1
1679940480,27.3,41.6,27.3,22.6,15.3,3.2,14.2
1679940600,27.2,41.4,27.2,22.6,14.3,2.7,14.2
1679940720,27.3,41.3,27.3,22.6,14.2,3.0,14.2
1679940840,27.4,41.3,27.4,22.6,15.5,3.2,14.2
1679940960,27.3,41.5,27.3,22.6,15.5,3.2,14.2
1679941080,27.4,41.6,27.4,22.6,16.1,3.4,14.2
1679941200,27.5,41.6,27.5,22.6,16.4,3.2,14.2
1679941320,27.5,41.6,27.4,22.6,16.0,3.2,14.2
1679941440,27.5,41.6,27.5,22.6,15.9,3.2,14.2
1679941560,27.4,41.6,27.3,22.6,15.1,3.7,14.2
1679941680,27.4,41.6,27.4,22.6,15.0,3.0,14.2
1679941800,27.5,41.6,27.5,22.6,15.4,2.8,14.2
1679941920,27.5,41.6,27.5,22.6,15.6,2.7,14.2
1679942040,27.4,41.5,27.4,22.6,14.6,2.6,14.2
1679942160,27.1,39.5,27.1,22.6,11.7,3.2,14.2
1679942280,27.0,39.5,27.0,22.6,11.6,3.3,14.2
1679942400,27.2,40.8,27.2,22.6,13.4,3.7,14.2
1679942520,27.8,40.8,27.8,22.6,18.8,3.3,14.3
1679942640,27.9,40.8,27.9,22.6,18.1,3.3,14.3
1679942760,28.1,40.7,28.1,22.6,19.0,2.6,14.3
1679942880,27.3,39.7,27.3,22.6,12.2,2.6,14.3
1679943000,27.7,39.7,27.7,22.6,17.2,2.6,14.3
1679943120,28.3,39.7,28.4,22.6,20.5,2.8,14.3
1679943240,28.3,39.7,28.3,22.6,20.4,3.1,14.3
1679943360,28.4,39.7,28.4,22.6,20.5,3.1,14.3
1679943480,28.4,39.7,28.4,22.6,20.3,2.6,14.3
1679943600,28.5,39.7,28.5,22.6,20.3,2.5,14.3
1679943720,28.1,39.7,28.1,22.6,18.1,2.8,14.3
1679943840,28.5,39.7,28.5,22.6,20.0,2.5,14.4
1679943960,28.4,39.7,28.4,22.6,18.9,2.5,14.4
1679944080,28.4,39.7,28.4,22.6,19.2,2.7,14.4
1679944200,28.6,39.7,28.6,22.6,20.1,2.9,14.4
1679944320,28.7,39.7,28.7,22.6,20.1,3.1,14.5
1679944440,28.7,39.7,28.7,22.6,19.6,3.0,14.5
1679944560,28.8,39.7,28.9,22.6,19.4,2.5,14.5
1679944680,28.7,39.7,28.7,22.6,18.6,2.5,14.6
1679944800,28.8,39.7,28.8,22.6,19.1,2.7,14.6
1679944920,28.2,39.8,28.2,22.6,15.9,2.5,14.6
1679945040,28.0,39.7,28.0,22.6,14.5,2.6,14.6
1679945160,28.9,39.7,28.9,22.6,18.2,3.6,14.6
1679945280,28.7,39.7,28.6,22.6,17.3,3.6,14.6
1679945400,29.4,40.8,29.4,22.6,17.5,2.7,14.6
1679945520,29.4,40.8,29.4,22.6,16.9,2.7,14.6
1679945640,29.4,42.2,29.4,22.6,16.0,2.4,14.6
1679945760,29.4,42.4,29.4,22.6,15.5,2.4,14.6
1679945880,29.4,41.8,29.4,22.6,15.1,2.4,14.7
1679946000,29.3,42.2,29.3,22.6,14.5,2.4,14.7
1679946120,29.3,42.1,29.3,22.6,14.1,2.5,14.7
1679946240,29.3,42.1,29.3,22.6,14.2,3.0,14.8
1679946360,29.3,41.2,29.3,22.6,13.6,2.9,14.8
1679946480,29.3,40.5,29.3,22.6,12.6,2.4,14.8
1679946600,29.2,42.8,29.2,22.6,12.1,2.4,14.8
1679946720,29.2,42.6,29.2,22.6,12.3,2.9,14.9
1679946840,29.2,42.7,29.2,22.6,11.4,2.6,14.9
1679946960,29.2,42.6,29.2,22.6,10.9,2.7,14.9
1679947080,29.2,42.8,29.2,22.6,10.5,2.5,14.9
1679947200,29.2,43.2,29.2,22.6,10.1,2.5,15.0
1679947320,29.2,43.5,29.1,22.6,9.7,2.4,15.0
1679947440,29.1,43.2,29.1,22.6,9.5,2.6,15.0
1679947560,29.1,43.3,29.1,22.6,8.9,2.5,15.1
1679947680,29.1,43.2,29.1,22.6,8.6,2.7,15.1
1679947800,29.1,43.0,29.1,22.6,8.3,2.5,15.1
1679947920,29.1,43.3,29.1,22.6,8.0,2.5,15.1
1679948040,29.1,43.5,29.1,22.6,7.6,2.5,15.1
1679948160,29.1,43.7,29.0,22.6,7.4,2.4,15.1
1679948280,29.1,43.8,29.0,22.6,7.0,2.4,15.1
1679948400,29.0,43.8,29.0,22.6,6.8,2.4,15.1
1679948520,29.0,43.4,29.0,22.6,7.2,3.0,15.2
1679948640,29.0,43.3,29.0,22.6,6.4,2.5,15.2
1679948760,29.0,43.1,29.0,22.6,6.2,2.5,15.2
1679948880,29.0,42.8,29.0,22.6,6.1,2.5,15.2
1679949000,29.0,42.9,29.0,22.6,5.9,2.5,15.2
1679949120,29.0,43.2,29.0,22.6,5.6,2.5,15.2
1679949240,29.0,43.6,29.0,22.6,5.3,2.4,15.3
1679949360,29.0,43.7,29.0,22.6,5.4,2.4,15.3
1679949480,29.0,43.6,29.0,22.6,5.1,2.4,15.3
1679949600,29.0,43.6,29.0,22.6,5.2,2.4,15.3
1679949720,29.0,43.5,29.0,22.6,5.0,2.5,15.3
1679949840,29.0,42.8,28.9,22.6,5.3,3.0,15.4
1679949960,29.0,42.7,28.9,22.6,5.5,3.0,15.4
1679950080,29.0,44.4,28.9,22.6,4.6,2.5,15.4
1679950200,29.0,44.4,28.9,22.6,4.7,2.4,15.4
1679950320,29.0,44.2,28.9,22.6,4.6,2.4,15.4
1679950440,29.0,43.9,28.9,22.6,4.5,2.4,15.5
1679950560,28.9,43.5,28.9,22.6,4.4,2.4,15.5
1679950680,28.9,43.8,28.9,22.6,4.4,2.5,15.5
1679950800,28.9,44.3,28.9,22.6,4.3,2.5,15.6
1679950920,28.9,44.4,28.9,22.6,4.2,2.5,15.6
1679951040,28.9,44.0,28.9,22.6,4.7,2.9,15.6
1679951160,28.9,43.9,28.9,22.6,4.2,2.4,15.6
1679951280,28.9,43.5,28.9,22.6,4.1,2.5,15.6
1679951400,28.9,43.3,28.9,22.6,4.0,2.4,15.7
1679951520,28.9,43.3,28.9,22.6,4.0,2.4,15.7
1679951640,28.9,43.4,28.9,22.6,4.0,2.5,15.7
1679951760,28.9,43.7,28.9,22.6,4.0,2.5,15.7
1679951880,28.9,43.9,28.9,22.6,4.0,2.5,15.7
1679952000,28.9,43.9,28.9,22.6,3.9,2.4,15.7
1679952120,28.9,44.1,28.9,22.6,3.9,2.4,15.7
1679952240,28.9,44.3,28.9,22.6,4.0,2.4,15.8
1679952360,28.9,44.2,28.9,22.6,3.8,2.5,15.8
1679952480,28.9,44.1,28.9,22.6,4.3,3.0,15.7
1679952600,28.9,44.3,28.9,22.6,4.0,2.5,15.8
1679952720,28.9,44.5,28.9,22.6,3.7,2.5,15.8
1679952840,28.9,44.6,28.9,22.6,3.6,2.4,15.8
1679952960,28.9,44.4,28.9,22.6,4.1,2.7,15.8
1679953080,28.9,44.4,28.9,22.6,3.7,2.7,15.8
1679953200,28.9,44.2,28.9,22.6,3.7,2.7,15.8
1679953320,28.9,44.1,28.9,22.6,3.8,2.5,15.8
1679953440,28.9,44.2,28.9,22.6,3.6,2.5,15.8
1679953560,28.9,44.2,28.9,22.6,3.7,2.5,15.8
1679953680,28.9,44.2,28.9,22.6,4.1,2.8,15.8
1679953800,28.9,44.4,28.9,22.6,3.6,2.4,15.8
1679953920,28.9,44.3,28.9,22.6,3.6,2.4,15.8
1679954040,28.9,44.4,28.9,22.6,3.6,2.4,15.8
1679954160,28.9,44.5,28.9,22.6,3.6,2.5,15.8
1679954280,28.9,44.4,28.9,22.6,3.5,2.5,15.8
1679954400,28.9,44.4,28.9,22.6,4.0,2.7,15.9
1679954520,28.9,44.6,28.9,22.6,3.6,2.5,15.9
1679954640,28.9,44.4,28.9,22.6,3.7,2.5,15.9
1679954760,28.9,44.4,28.9,22.6,3.5,2.4,15.9
1679954880,28.9,44.0,28.9,22.6,3.5,2.5,15.9
1679955000,28.9,44.1,28.9,22.6,3.4,2.4,15.9
1679955120,28.9,44.1,28.9,22.6,3.4,2.4,15.9
1679955240,28.9,44.5,28.8,22.6,3.5,2.5,15.9
1679955360,28.9,44.2,28.9,22.6,3.5,2.7,15.9
1679955480,28.9,44.2,28.9,22.6,4.1,2.9,16.0
1679955600,28.9,44.3,28.9,22.6,3.5,2.5,16.0
1679955720,28.9,43.9,28.9,22.6,3.5,2.4,16.0
1679955840,28.9,44.2,28.8,22.6,3.3,2.4,16.0
1679955960,28.9,44.2,28.9,22.6,3.4,2.4,16.0
1679956080,28.9,44.1,28.9,22.6,3.3,2.4,16.1
1679956200,28.9,44.2,28.8,22.6,3.4,2.5,16.1
1679956320,28.9,43.9,28.9,22.6,3.5,2.5,16.1
1679956440,28.9,44.1,28.9,22.6,3.4,2.5,16.1
1679956560,28.9,44.2,28.8,22.6,3.5,2.5,16.1
1679956680,28.9,44.0,28.8,22.6,3.5,2.4,16.2
1679956800,28.9,43.8,28.8,22.6,3.3,2.5,16.2
1679956920,28.9,43.7,28.8,22.6,3.5,2.5,16.2
1679957040,28.9,43.6,28.8,22.6,3.4,2.4,16.2
1679957160,28.9,43.7,28.8,22.6,3.3,2.5,16.3
1679957280,28.9,43.8,28.8,22.6,3.4,2.5,16.3
1679957400,28.9,43.8,28.8,22.6,3.4,2.5,16.3
1679957520,28.9,43.5,28.8,22.6,3.4,2.5,16.4
1679957640,28.9,43.3,28.8,22.6,3.4,2.5,16.4
1679957760,28.9,43.2,28.8,22.6,3.3,2.5,16.4
1679957880,28.9,43.5,28.8,22.6,3.4,2.5,16.5
1679958000,28.8,43.6,28.8,22.6,3.3,2.5,16.5
1679958120,28.8,43.7,28.8,22.6,3.3,2.5,16.5
1679958240,28.9,43.7,28.8,22.6,3.5,2.5,16.6
1679958360,28.8,43.7,28.8,22.6,3.3,2.5,16.6
1679958480,28.8,43.4,28.8,22.6,3.2,2.5,16.6
1679958600,28.8,43.3,28.8,22.6,3.3,2.5,16.7
1679958720,28.8,43.4,28.8,22.6,3.5,2.5,16.7
1679958840,28.8,43.5,28.8,22.6,3.3,2.5,16.7
1679958960,28.8,44.0,28.8,22.6,3.3,2.5,16.8
1679959080,28.8,44.0,28.8,22.6,3.3,2.5,16.8
1679959200,28.8,43.8,28.8,22.6,3.3,2.4,16.8
1679959320,28.8,43.7,28.8,22.6,3.2,2.4,16.8
1679959440,28.8,43.7,28.8,22.6,3.3,2.4,16.9
1679959560,28.8,43.8,28.8,22.6,3.2,2.5,16.9
1679959680,28.8,43.7,28.8,22.6,3.3,2.5,17.0
1679959800,28.8,43.8,28.8,22.6,3.4,2.5,17.0
1679959920,28.8,44.1,28.8,22.6,3.3,2.5,17.0
1679960040,28.8,43.8,28.8,22.6,3.4,2.5,17.0
1679960160,28.8,44.0,28.8,22.6,3.3,2.5,17.1
1679960280,28.8,44.2,28.8,22.6,3.3,2.5,17.1
1679960400,28.8,44.4,28.8,22.6,3.3,2.4,17.1
1679960520,28.8,44.5,28.8,22.6,3.3,2.5,17.1
1679960640,28.8,44.2,28.8,22.6,3.3,2.4,17.1
1679960760,28.8,44.3,28.8,22.6,3.3,2.5,17.1
1679960880,28.8,44.1,28.8,22.6,3.3,2.5,17.2
1679961000,28.8,43.9,28.8,22.6,3.4,2.5,17.2
1679961120,28.8,44.2,28.8,22.6,3.3,2.5,17.2
1679961240,28.8,44.3,28.8,22.6,3.3,2.5,17.2
1679961360,28.8,44.2,28.8,22.6,3.3,2.4,17.3
1679961480,28.8,44.2,28.8,22.6,3.3,2.5,17.3
1679961600,28.8,44.2,28.8,22.6,3.2,2.5,17.3
1679961720,28.8,44.3,28.8,22.6,3.3,2.5,17.3
1679961840,28.8,44.1,28.8,22.6,3.5,2.5,17.3
1679961960,28.8,44.2,28.8,22.6,3.4,2.5,17.3
1679962080,28.8,44.2,28.8,22.6,3.3,2.5,17.3
1679962200,28.8,44.1,28.8,22.6,3.3,2.4,17.4
1679962320,28.8,44.0,28.8,22.6,3.3,2.5,17.4
1679962440,28.8,44.1,28.8,22.6,3.2,2.5,17.4
1679962560,28.8,44.1,28.8,22.6,3.2,2.5,17.5
1679962680,28.8,43.9,28.8,22.6,3.3,2.5,17.5
1679962800,28.8,44.0,28.8,22.6,3.4,2.5,17.5
1679962920,28.8,43.9,28.8,22.6,3.5,2.5,17.5
1679963040,28.8,44.2,28.8,22.6,3.4,2.5,17.5
1679963160,28.8,44.2,28.8,22.6,3.3,2.5,17.5
1679963280,28.8,44.1,28.8,22.6,3.3,2.5,17.6
1679963400,28.8,44.3,28.8,22.6,3.3,2.5,17.6
1679963520,28.8,44.3,28.8,22.6,3.3,2.4,17.6
1679963640,28.8,44.2,28.8,22.6,3.3,2.5,17.6
1679963760,28.8,44.2,28.8,22.6,3.3,2.5,17.6
1679963880,28.8,44.0,28.8,22.6,3.5,2.5,17.6
1679964000,28.8,44.2,28.8,22.6,3.3,2.5,17.6
1679964120,28.8,44.3,28.8,22.6,3.3,2.4,17.6
1679964240,28.8,44.1,28.8,22.6,3.4,2.4,17.6
1679964360,28.8,44.2,28.8,22.6,3.2,2.4,17.6
1679964480,28.8,44.1,28.8,22.6,3.3,2.6,17.6
1679964600,28.8,44.2,28.8,22.6,3.2,2.5,17.7
1679964720,28.8,44.1,28.8,22.6,3.3,2.5,17.6
1679964840,28.8,43.8,28.8,22.6,3.4,2.5,17.7
1679964960,28.8,44.0,28.8,22.6,3.2,2.4,17.7
1679965080,28.8,43.8,28.8,22.6,3.2,2.4,17.7
1679965200,28.8,43.9,28.7,22.6,3.2,2.4,17.7
1679965320,28.8,43.8,28.7,22.6,3.2,2.5,17.7
1679965440,28.8,43.6,28.8,22.6,3.4,2.5,17.7
1679965560,28.8,43.2,28.8,22.6,3.3,2.5,17.7
1679965680,28.8,43.2,28.8,22.6,3.2,2.5,17.7
1679965800,28.8,43.3,28.8,22.6,3.3,2.4,17.7
1679965920,28.8,42.9,28.8,22.6,3.3,2.4,17.7
1679966040,28.8,41.9,28.8,22.6,3.9,3.0,17.7
1679966160,28.8,42.8,28.8,22.6,3.2,2.5,17.7
1679966280,28.8,42.2,28.8,22.6,3.1,2.4,17.7
1679966400,28.8,42.1,28.8,22.6,3.2,2.5,17.7
1679966520,28.8,41.6,28.7,22.6,3.2,2.5,17.7
1679966640,28.8,41.0,28.8,22.6,3.3,2.4,17.7
1679966760,28.8,41.1,28.7,22.6,3.2,2.4,17.7
1679966880,28.6,37.2,28.6,22.6,3.4,2.8,17.7
1679967000,27.3,39.2,27.3,22.6,3.3,2.8,17.6
1679967120,27.0,39.2,27.0,22.6,3.1,3.2,17.6
1679967240,26.9,38.9,26.9,22.6,2.9,3.1,17.6
1679967360,26.9,38.7,26.8,22.6,2.7,2.7,17.6
1679967480,26.8,38.7,26.7,22.6,2.5,2.7,17.6
1679967600,26.6,38.2,26.6,22.6,2.2,2.6,17.6
1679967720,26.5,37.4,26.5,22.6,2.0,2.7,17.6
1679967840,26.3,37.4,26.3,22.6,1.8,3.3,17.5
1679967960,26.2,39.2,26.2,22.6,1.5,3.3,17.5
1679968080,26.1,39.2,26.1,22.6,1.3,3.0,17.5
1679968200,26.1,39.2,26.0,22.6,1.1,2.9,17.5
1679968320,26.0,37.6,26.0,22.6,0.9,2.7,17.5
1679968440,26.0,37.9,25.9,22.6,0.7,2.7,17.5
1679968560,25.8,37.9,25.8,22.6,0.6,3.9,17.5
1679968680,25.8,37.9,25.7,22.6,0.5,3.9,17.5
1679968800,25.7,30.2,25.7,22.6,0.3,3.4,17.5
1679968920,25.7,30.6,25.7,22.6,0.2,3.4,17.4
1679969040,25.7,30.1,25.6,22.6,0.1,3.2,17.4
1679969160,25.7,29.7,25.7,22.6,0.1,2.8,17.4
1679969280,25.6,29.4,25.6,22.6,0.1,3.7,17.4
1679969400,25.5,29.0,25.5,22.6,0.1,3.9,17.4
1679969520,25.5,28.6,25.5,22.6,0.0,4.0,17.4
1679969640,25.5,28.1,25.5,22.6,0.0,3.7,17.4
1679969760,25.5,27.2,25.5,22.6,0.0,3.5,17.4
1679969880,25.5,25.9,25.5,22.6,-0.0,3.5,17.4
1679970000,25.5,25.8,25.4,22.6,-0.0,4.0,17.3
1679970120,25.4,25.8,25.4,22.6,-0.0,4.1,17.3
1679970240,25.4,25.8,25.4,22.6,-0.0,4.1,17.3
1679970360,25.4,25.8,25.4,22.6,-0.0,4.0,17.3
1679970480,25.4,24.0,25.4,22.6,0.0,4.0,17.3
1679970600,25.5,20.5,25.4,22.6,-0.0,2.8,17.3
1679970720,25.4,16.5,25.4,22.6,-0.0,3.3,17.3
1679970840,25.4,12.3,25.3,22.6,-0.0,3.9,17.3
1679970960,25.3,8.8,25.3,22.6,0.0,3.9,17.2
1679971080,25.3,6.1,25.3,22.6,-0.0,3.9,17.2
1679971200,25.3,4.2,25.3,22.6,-0.0,4.0,17.2
1679971320,25.3,2.9,25.3,22.6,-0.0,3.9,17.2
1679971440,25.3,2.1,25.3,22.6,0.0,4.0,17.2
1679971560,25.3,1.5,25.3,22.6,-0.0,3.9,17.2
1679971680,25.3,1.2,25.3,22.6,-0.0,3.6,17.2
1679971800,25.3,0.9,25.3,22.6,-0.0,3.6,17.2
1679971920,25.3,0.8,25.3,22.6,-0.0,3.9,17.2
1679972040,25.2,0.7,25.2,22.6,-0.0,3.9,17.1
1679972160,25.2,0.6,25.2,22.6,-0.0,3.9,17.1
1679972280,25.2,0.5,25.2,22.6,-0.0,4.0,17.1
1679972400,25.2,0.5,25.2,22.6,-0.0,3.6,17.1
1679972520,25.2,0.5,25.2,22.6,-0.0,3.7,17.1
1679972640,25.2,0.5,25.2,22.6,-0.0,4.0,17.1
1679972760,25.2,0.5,25.2,22.6,-0.0,4.0,17.1
1679972880,25.2,0.4,25.2,22.6,-0.0,3.9,17.1
1679973000,25.2,0.4,25.2,22.6,-0.0,3.9,17.0
1679973120,25.2,0.4,25.2,22.6,-0.0,3.5,17.0
1679973240,25.2,0.4,25.2,22.6,-0.0,3.3,17.0
1679973360,25.2,0.4,25.2,22.6,-0.0,3.9,17.0
1679973480,25.2,0.4,25.2,22.6,-0.0,4.0,17.0
1679973600,25.2,0.4,25.2,22.6,-0.0,4.0,17.0
1679973720,25.2,0.4,25.1,22.6,-0.0,4.0,17.0
1679973840,25.2,0.4,25.1,22.6,-0.0,3.9,17.0
1679973960,25.2,0.4,25.2,22.6,-0.0,3.6,17.0
1679974080,25.2,0.4,25.2,22.6,-0.0,3.6,17.0
1679974200,25.2,0.4,25.2,22.6,-0.0,3.5,16.9
1679974320,25.1,0.4,25.1,22.6,-0.0,3.9,16.9
1679974440,25.1,0.4,25.1,22.6,-0.0,4.0,16.9
1679974560,25.1,0.4,25.1,22.6,-0.0,4.0,16.9
1679974680,25.1,0.4,25.1,22.6,-0.0,3.9,16.9
1679974800,25.1,0.4,25.1,22.6,-0.0,3.9,16.9
1679974920,25.1,0.4,25.1,22.6,-0.0,3.8,16.9
1679975040,25.1,0.4,25.1,22.6,-0.0,3.3,16.9
1679975160,25.1,0.4,25.1,22.6,-0.0,4.0,16.9
1679975280,25.1,0.4,25.1,22.6,-0.0,4.0,16.9
1679975400,25.1,0.4,25.1,22.6,-0.0,4.0,16.9
1679975520,25.1,0.4,25.1,22.6,-0.0,3.9,16.9
1679975640,25.1,0.4,25.1,22.6,-0.0,3.9,16.9
1679975760,25.1,0.4,25.0,22.6,-0.0,4.0,16.8
1679975880,25.1,0.4,25.1,22.6,-0.0,3.9,16.8
1679976000,25.1,0.4,25.1,22.6,-0.0,3.9,16.8
1679976120,25.0,0.4,25.0,22.6,-0.0,4.0,16.8
1679976240,25.0,0.4,25.0,22.6,-0.0,4.1,16.8
1679976360,25.0,0.4,25.0,22.6,-0.0,4.0,16.8
1679976480,25.0,0.4,25.0,22.6,-0.0,4.0,16.8
1679976600,25.0,0.4,25.0,22.6,-0.0,3.9,16.8
1679976720,25.0,0.4,25.0,22.6,-0.0,4.0,16.8
1679976840,25.0,0.4,25.0,22.6,-0.0,4.0,16.8
1679976960,25.0,0.4,25.0,22.6,-0.0,4.1,16.8
1679977080,25.0,0.4,25.0,22.6,-0.0,4.0,16.8
1679977200,25.0,0.4,25.0,22.6,-0.0,4.1,16.8
1679977320,25.0,0.4,25.0,22.6,-0.0,4.1,16.7
1679977440,25.0,0.4,25.0,22.6,-0.0,4.0,16.7
1679977560,25.0,0.4,25.0,22.6,-0.0,4.0,16.7
1679977680,25.0,0.4,25.0,22.6,-0.0,4.1,16.7
1679977800,25.0,0.4,25.0,22.6,-0.0,4.0,16.7
1679977920,25.0,0.4,25.0,22.6,-0.0,4.0,16.7
1679978040,25.0,0.4,25.0,22.6,-0.0,4.0,16.7
1679978160,25.0,0.4,25.0,22.6,-0.0,4.0,16.7
1679978280,25.0,0.4,25.0,22.6,-0.0,4.0,16.7
1679978400,25.0,0.4,25.0,22.6,-0.0,4.1,16.7
1679978520,25.0,0.4,24.9,22.6,-0.0,4.0,16.7
1679978640,25.0,0.4,24.9,22.6,-0.0,4.0,16.7
1679978760,25.0,0.4,24.9,22.6,-0.0,4.0,16.6
1679978880,25.0,0.4,24.9,22.6,-0.0,4.0,16.6
1679979000,24.9,0.4,24.9,22.6,-0.0,4.1,16.6
1679979120,24.9,0.4,24.9,22.6,-0.0,4.1,16.6
1679979240,24.9,0.4,24.9,22.6,-0.0,4.1,16.6
1679979360,24.9,0.4,24.9,22.6,-0.0,4.0,16.6
1679979480,24.9,0.4,24.9,22.6,-0.0,4.0,16.6
1679979600,24.9,0.4,24.9,22.6,-0.0,4.0,16.6
1679979720,24.9,0.4,24.9,22.6,-0.0,4.1,16.6
1679979840,24.9,0.4,24.9,22.6,-0.0,4.1,16.6
1679979960,24.9,0.4,24.9,22.6,-0.0,4.2,16.5
1679980080,24.9,0.4,24.9,22.6,-0.0,4.1,16.5
1679980200,24.9,0.4,24.9,22.6,-0.0,4.0,16.5
1679980320,24.9,0.4,24.9,22.6,-0.0,4.1,16.5
1679980440,24.9,0.4,24.9,22.6,-0.0,4.0,16.5
1679980560,24.9,0.4,24.9,22.6,-0.0,4.0,16.5
1679980680,24.9,0.4,24.9,22.6,-0.0,4.1,16.5
1679980800,24.9,0.4,24.9,22.6,-0.0,4.1,16.5
1679980920,24.9,0.4,24.9,22.6,-0.0,4.0,16.5
1679981040,24.9,0.4,24.9,22.6,-0.0,4.0,16.5
1679981160,24.9,0.4,24.9,22.6,-0.0,4.0,16.5
1679981280,24.9,0.4,24.8,22.6,-0.0,4.0,16.5
1679981400,24.9,0.4,24.8,22.6,-0.0,4.0,16.4
1679981520,24.8,0.4,24.8,22.6,-0.0,4.1,16.4
1679981640,24.8,0.4,24.8,22.6,-0.0,4.1,16.4
1679981760,24.8,0.4,24.8,22.6,-0.0,4.2,16.4
1679981880,24.8,0.4,24.8,22.6,-0.0,4.0,16.4
1679982000,24.8,0.4,24.8,22.6,-0.0,4.0,16.4
1679982120,24.8,0.4,24.8,22.6,-0.0,4.0,16.4
1679982240,24.8,0.4,24.8,22.6,-0.0,4.1,16.4
1679982360,24.8,0.3,24.8,22.6,-0.0,4.2,16.4
1679982480,24.8,0.3,24.8,22.6,-0.0,4.1,16.4
1679982600,24.8,0.3,24.8,22.6,-0.0,4.1,16.4
1679982720,24.8,0.4,24.8,22.6,-0.0,4.0,16.3
1679982840,24.8,0.3,24.8,22.6,-0.0,4.1,16.3
1679982960,24.8,0.3,24.8,22.6,-0.0,4.0,16.3
1679983080,24.8,0.3,24.8,22.6,-0.0,4.1,16.3
1679983200,24.8,0.3,24.8,22.6,-0.0,4.2,16.3
1679983320,24.8,0.3,24.8,22.6,-0.0,4.1,16.3
1679983440,24.8,0.3,24.8,22.6,-0.0,4.0,16.3
1679983560,24.8,0.3,24.8,22.6,-0.0,4.1,16.3
1679983680,24.8,0.3,24.8,22.6,-0.0,4.0,16.3
1679983800,24.8,0.3,24.8,22.6,-0.0,4.0,16.3
1679983920,24.8,0.3,24.8,22.6,-0.0,4.1,16.2
1679984040,24.8,0.3,24.8,22.6,-0.0,4.1,16.2
1679984160,24.8,0.3,24.7,22.6,-0.0,4.2,16.2
1679984280,24.8,0.3,24.8,22.6,-0.0,4.0,16.2
1679984400,24.8,0.3,24.8,22.6,-0.0,4.0,16.2
1679984520,24.8,0.3,24.7,22.6,-0.0,4.3,16.2
1679984640,24.8,0.3,24.8,22.6,-0.0,4.0,16.2
1679984760,24.8,0.3,24.7,22.6,-0.0,4.1,16.2
1679984880,24.7,0.3,24.7,22.6,-0.0,4.0,16.2
1679985000,24.7,0.3,24.7,22.6,-0.0,4.1,16.2
1679985120,24.7,0.3,24.7,22.6,-0.0,4.0,16.2
1679985240,24.7,0.3,24.7,22.6,-0.0,4.1,16.2
1679985360,24.7,0.3,24.7,22.6,-0.0,4.1,16.2
1679985480,24.7,0.3,24.7,22.6,-0.0,4.0,16.1
1679985600,24.7,0.3,24.7,22.6,-0.0,4.1,16.1
1679985720,24.7,0.3,24.7,22.6,-0.0,4.0,16.1
1679985840,24.7,0.3,24.7,22.6,-0.0,4.0,16.1
1679985960,24.7,0.3,24.7,22.6,-0.0,4.0,16.1
1679986080,24.7,0.3,24.7,22.6,-0.0,4.1,16.1
1679986200,24.7,0.3,24.7,22.6,-0.0,4.0,16.1
1679986320,24.7,0.3,24.7,22.6,-0.0,4.1,16.1
1679986440,24.7,0.3,24.7,22.6,-0.0,4.1,16.1
1679986560,24.7,0.3,24.7,22.6,-0.0,4.0,16.1
1679986680,24.7,0.3,24.7,22.6,-0.0,4.2,16.1
1679986800,24.7,0.3,24.7,22.6,-0.0,4.2,16.1
1679986920,24.7,0.3,24.7,22.6,-0.0,4.0,16.1
1679987040,24.7,0.3,24.7,22.6,-0.0,4.0,16.0
1679987160,24.7,0.3,24.7,22.6,-0.0,4.1,16.0
1679987280,24.7,0.3,24.6,22.6,-0.0,4.2,16.0
1679987400,24.7,0.3,24.7,22.6,-0.0,4.0,16.0
1679987520,24.7,0.3,24.7,22.6,-0.0,4.0,16.0
1679987640,24.7,0.3,24.6,22.6,-0.0,4.1,16.0
1679987760,24.7,0.3,24.7,22.6,-0.0,4.1,16.0
1679987880,24.7,0.3,24.6,22.6,-0.0,4.1,16.0
1679988000,24.6,0.3,24.6,22.6,-0.0,4.2,16.0
1679988120,24.6,0.3,24.6,22.6,-0.0,4.2,16.0
1679988240,24.6,0.3,24.6,22.6,-0.0,4.1,16.0
1679988360,24.6,0.3,24.6,22.6,-0.0,4.0,16.0
1679988480,24.6,0.3,24.6,22.6,-0.0,4.1,16.0
1679988600,24.6,0.3,24.6,22.6,-0.0,4.1,16.0
1679988720,24.6,0.3,24.6,22.6,-0.0,4.3,15.9
1679988840,24.6,0.3,24.6,22.6,-0.0,4.1,15.9
1679988960,24.6,0.3,24.6,22.6,-0.0,4.0,15.9
1679989080,24.6,0.3,24.6,22.6,-0.0,4.1,15.9
1679989200,24.6,0.3,24.6,22.6,-0.0,4.1,15.9
1679989320,24.6,0.3,24.6,22.6,-0.0,4.2,15.9
1679989440,24.6,0.3,24.6,22.6,-0.0,4.1,15.9
1679989560,24.6,0.3,24.6,22.6,-0.0,4.3,15.9
1679989680,24.6,0.3,24.6,22.6,-0.0,4.1,15.9
1679989800,24.6,0.3,24.6,22.6,-0.0,4.2,15.9
1679989920,24.6,0.3,24.6,22.6,-0.0,4.1,15.9
1679990040,24.6,0.3,24.6,22.6,-0.0,4.1,15.9
1679990160,24.6,0.3,24.6,22.6,-0.0,4.0,15.9
1679990280,24.6,0.3,24.6,22.6,-0.0,4.1,15.9
1679990400,24.6,0.3,24.6,22.6,-0.0,4.1,15.8
1679990520,24.6,0.3,24.5,22.6,-0.0,4.2,15.8
1679990640,24.6,0.3,24.6,22.6,-0.0,4.1,15.8
1679990760,24.5,0.3,24.5,22.6,-0.0,4.3,15.8
1679990880,24.5,0.3,24.5,22.6,-0.0,4.2,15.8
1679991000,24.5,0.3,24.5,22.6,-0.0,4.2,15.8
1679991120,24.6,0.3,24.5,22.6,-0.0,4.1,15.8
1679991240,24.6,0.3,24.5,22.6,-0.0,4.1,15.8
1679991360,24.5,0.3,24.5,22.6,-0.0,4.1,15.8
1679991480,24.5,0.3,24.5,22.6,-0.0,4.1,15.8
1679991600,24.5,0.3,24.5,22.6,-0.0,4.0,15.8
1679991720,24.5,0.3,24.5,22.6,-0.0,4.1,15.8
1679991840,24.5,0.3,24.5,22.6,-0.0,4.1,15.8
1679991960,24.5,0.3,24.5,22.6,-0.0,4.2,15.8
1679992080,24.5,0.3,24.5,22.6,-0.0,4.1,15.7
1679992200,24.5,0.3,24.5,22.6,-0.0,4.1,15.7
1679992320,24.5,0.3,24.5,22.6,-0.0,4.1,15.7
1679992440,24.5,0.3,24.5,22.6,-0.0,4.1,15.7
1679992560,24.5,0.3,24.5,22.6,-0.0,4.1,15.7
1679992680,24.5,0.3,24.5,22.6,-0.0,4.2,15.7
1679992800,24.5,0.3,24.5,22.6,-0.0,4.2,15.7
1679992920,24.5,0.3,24.5,22.6,-0.0,4.1,15.7
1679993040,24.5,0.3,24.5,22.6,-0.0,4.2,15.7
1679993160,24.5,0.3,24.5,22.6,-0.0,4.1,15.7
1679993280,24.5,0.3,24.5,22.6,-0.0,4.1,15.7
1679993400,24.5,0.3,24.5,22.6,-0.0,4.1,15.7
1679993520,24.5,0.3,24.5,22.6,-0.0,4.1,15.7
1679993640,24.5,0.3,24.5,22.6,-0.0,4.1,15.7
1679993760,24.5,0.3,24.5,22.6,-0.0,4.1,15.7
1679993880,24.5,0.3,24.5,22.6,-0.0,4.1,15.6
1679994000,24.5,0.3,24.5,22.6,-0.0,4.1,15.6
1679994120,24.5,0.3,24.5,22.6,-0.0,4.1,15.6
1679994240,24.5,0.3,24.4,22.6,-0.0,4.2,15.6
1679994360,24.4,0.3,24.4,22.6,-0.0,4.2,15.6
1679994480,24.4,0.3,24.4,22.6,-0.0,4.3,15.6
1679994600,24.5,0.3,24.5,22.6,-0.0,4.0,15.6
1679994720,24.5,0.3,24.5,22.6,-0.0,4.1,15.6
1679994840,24.5,0.3,24.4,22.6,-0.0,4.1,15.6
1679994960,24.5,0.3,24.4,22.6,-0.0,4.1,15.6
1679995080,24.4,0.3,24.4,22.6,-0.0,4.2,15.6
1679995200,24.4,0.3,24.4,22.6,-0.0,4.1,15.6
1679995320,24.4,0.3,24.4,22.6,-0.0,4.2,15.6
1679995440,24.4,0.3,24.4,22.6,-0.0,4.2,15.6
1679995560,24.4,0.3,24.4,22.6,-0.0,4.1,15.6
1679995680,24.4,0.3,24.4,22.6,-0.0,4.1,15.6
1679995800,24.4,0.3,24.4,22.6,-0.0,4.0,15.6
1679995920,24.4,0.3,24.4,22.6,-0.0,4.2,15.6
1679996040,24.4,0.3,24.4,22.6,-0.0,4.2,15.6
1679996160,24.4,0.3,24.4,22.6,-0.0,4.1,15.5
1679996280,24.4,0.3,24.4,22.6,-0.0,4.0,15.5
1679996400,24.4,0.3,24.4,22.6,-0.0,4.1,15.5
1679996520,24.4,0.3,24.4,22.6,-0.0,4.2,15.5
1679996640,24.4,0.3,24.4,22.6,-0.0,4.0,15.5
1679996760,24.4,0.3,24.4,22.6,-0.0,4.2,15.5
1679996880,24.4,0.3,24.4,22.6,-0.0,4.1,15.5
1679997000,24.4,0.3,24.4,22.6,-0.0,4.1,15.5
1679997120,24.4,0.3,24.4,22.6,-0.0,4.2,15.5
1679997240,24.4,0.3,24.4,22.6,-0.0,4.3,15.5
1679997360,24.4,0.3,24.4,22.6,-0.0,4.1,15.5
1679997480,24.4,0.3,24.3,22.6,-0.0,4.2,15.5
1679997600,24.4,0.3,24.4,22.6,-0.0,4.2,15.5
1679997720,24.4,0.3,24.4,22.6,-0.0,4.0,15.5
1679997840,24.4,0.3,24.3,22.6,-0.0,4.1,15.5
1679997960,24.4,0.3,24.3,22.6,-0.0,4.2,15.4
1679998080,24.4,0.3,24.4,22.6,-0.0,3.4,15.4
1679998200,24.3,0.3,24.3,22.6,-0.0,4.2,15.4
1679998320,24.4,0.3,24.3,22.6,-0.0,4.1,15.4
1679998440,24.3,0.3,24.3,22.6,-0.0,4.2,15.4
1679998560,24.3,0.3,24.3,22.6,-0.0,4.2,15.4
1679998680,24.3,0.3,24.3,22.6,-0.0,4.2,15.4
1679998800,24.3,0.3,24.3,22.6,-0.0,4.1,15.4
1679998920,24.3,0.3,24.3,22.6,-0.0,4.1,15.4
1679999040,24.3,0.3,24.3,22.6,-0.0,4.2,15.4
1679999160,24.3,0.3,24.3,22.6,-0.0,4.3,15.4
1679999280,24.3,0.3,24.3,22.6,-0.0,4.2,15.4
1679999400,24.3,0.3,24.3,22.6,-0.0,4.2,15.4
1679999520,24.3,0.3,24.3,22.6,-0.0,4.0,15.4
1679999640,24.3,0.3,24.3,22.6,-0.0,4.1,15.4
1679999760,24.3,0.3,24.3,22.6,-0.0,4.2,15.3
1679999880,24.3,0.3,24.3,22.6,-0.0,4.2,15.3
1680000000,24.3,0.3,24.3,22.6,-0.0,4.1,15.3
1680000120,24.3,0.3,24.3,22.6,-0.0,4.1,15.3
1680000240,24.3,0.3,24.3,22.6,-0.0,4.2,15.3
1680000360,24.3,0.3,24.3,22.6,-0.0,3.6,15.3
1680000480,24.3,0.3,24.3,22.6,-0.0,4.3,15.3
1680000600,24.3,0.3,24.3,22.6,-0.0,4.2,15.3
1680000720,24.3,0.3,24.3,22.6,-0.0,4.1,15.3
1680000840,24.3,0.3,24.3,22.6,-0.0,4.3,15.3
1680000960,24.3,0.3,24.3,22.6,-0.0,4.2,15.3
1680001080,24.3,0.3,24.2,22.6,-0.0,4.2,15.3
1680001200,24.3,0.3,24.2,22.6,-0.0,4.3,15.3
1680001320,24.3,0.3,24.3,22.6,-0.0,3.7,15.3
1680001440,24.3,0.3,24.3,22.6,-0.0,3.7,15.2
1680001560,24.3,0.3,24.2,22.6,-0.0,4.1,15.2
1680001680,24.2,0.3,24.2,22.6,-0.0,4.1,15.2
1680001800,24.3,0.3,24.2,22.6,-0.0,4.1,15.2
1680001920,24.2,0.3,24.2,22.6,-0.0,4.2,15.2
1680002040,24.2,0.3,24.2,22.6,-0.0,4.2,15.2
1680002160,24.3,0.3,24.2,22.6,-0.0,3.9,15.2
1680002280,24.3,0.3,24.3,22.6,-0.0,3.9,15.2
1680002400,24.2,0.3,24.2,22.6,-0.0,3.8,15.2
1680002520,24.2,0.3,24.2,22.6,-0.0,4.1,15.2
1680002640,24.2,0.3,24.2,22.6,-0.0,4.3,15.2
1680002760,24.2,0.3,24.2,22.6,-0.0,4.1,15.2
1680002880,24.2,0.3,24.2,22.6,-0.0,3.7,15.2
1680003000,24.3,0.3,24.3,22.6,-0.0,3.8,15.2
1680003120,24.2,0.3,24.2,22.6,-0.0,3.9,15.2
1680003240,24.2,0.3,24.2,22.6,-0.0,3.9,15.2
1680003360,24.2,0.3,24.2,22.6,-0.0,4.3,15.2
1680003480,24.2,0.3,24.2,22.6,-0.0,4.3,15.2
1680003600,24.2,0.3,24.2,22.6,-0.0,4.2,15.1
1680003720,24.2,0.3,24.2,22.6,-0.0,4.1,15.1
1680003840,24.2,0.3,24.2,22.6,-0.0,4.1,15.1
1680003960,24.2,0.3,24.2,22.6,-0.0,3.4,15.1
1680004080,24.2,0.3,24.2,22.6,-0.0,3.7,15.1
1680004200,24.2,0.3,24.2,22.6,-0.0,4.3,15.1
1680004320,24.2,0.3,24.2,22.6,-0.0,4.1,15.1
1680004440,24.2,0.3,24.2,22.6,-0.0,4.2,15.1
1680004560,24.2,0.3,24.2,22.6,-0.0,4.2,15.1
1680004680,24.2,0.3,24.2,22.6,-0.0,4.1,15.1
1680004800,24.2,0.3,24.2,22.6,-0.0,4.2,15.1
1680004920,24.1,0.3,24.1,22.6,-0.0,4.3,15.1
1680005040,24.2,0.3,24.2,22.6,-0.0,3.5,15.1
1680005160,24.2,0.3,24.2,22.6,-0.0,3.8,15.1
1680005280,24.1,0.3,24.1,22.6,-0.0,4.3,15.1
1680005400,24.2,0.3,24.1,22.6,-0.0,4.1,15.0
1680005520,24.1,0.3,24.1,22.6,-0.0,4.1,15.0
1680005640,24.1,0.3,24.1,22.6,-0.0,4.1,15.0
1680005760,24.2,0.3,24.2,22.6,-0.0,3.6,15.0
1680005880,24.2,0.3,24.2,22.6,-0.0,3.5,15.0
1680006000,24.1,0.3,24.1,22.6,-0.0,4.2,15.0
1680006120,24.2,0.3,24.2,22.6,-0.0,3.7,15.0
1680006240,24.1,0.3,24.1,22.6,-0.0,4.3,15.0
1680006360,24.1,0.3,24.1,22.6,-0.0,4.3,15.0
1680006480,24.1,0.3,24.1,22.6,-0.0,4.2,15.0
1680006600,24.1,0.3,24.1,22.6,-0.0,4.1,15.0
1680006720,24.1,0.3,24.1,22.6,-0.0,4.1,15.0
1680006840,24.1,0.3,24.1,22.6,-0.0,3.6,15.0
1680006960,24.1,0.3,24.1,22.6,-0.0,3.9,14.9
1680007080,24.1,0.3,24.1,22.6,-0.0,4.1,14.9
1680007200,24.1,0.3,24.1,22.6,-0.0,4.1,14.9
1680007320,24.1,0.3,24.1,22.6,-0.0,4.1,14.9
1680007440,24.1,0.3,24.1,22.6,-0.0,4.3,14.9
1680007560,24.1,0.3,24.1,22.6,-0.0,4.1,14.9
1680007680,24.1,0.3,24.1,22.6,-0.0,3.7,14.9
1680007800,24.1,0.3,24.1,22.6,-0.0,3.7,14.9
1680007920,24.1,0.3,24.1,22.6,-0.0,4.0,14.9
1680008040,24.1,0.4,24.1,22.6,-0.0,4.1,14.9
1680008160,24.0,0.5,24.0,22.6,-0.0,4.4,14.9
1680008280,24.0,0.5,24.0,22.6,-0.0,4.4,14.9
1680008400,24.0,0.7,24.0,22.6,-0.0,4.3,14.9
1680008520,24.0,0.8,24.0,22.6,-0.0,4.1,14.9
1680008640,24.0,1.1,24.0,22.6,-0.0,4.0,14.9
1680008760,24.1,1.5,24.0,22.6,-0.0,3.7,14.8
1680008880,24.0,2.0,24.0,22.6,-0.0,4.3,14.8
1680009000,24.0,2.9,24.0,22.6,-0.0,4.3,14.8
1680009120,24.0,4.3,24.0,22.6,-0.0,4.4,14.8
1680009240,24.0,6.4,24.0,22.6,-0.0,4.3,14.8
1680009360,24.0,9.7,24.0,22.6,-0.0,4.3,14.8
1680009480,24.0,13.9,24.0,22.6,-0.0,4.2,14.8
1680009600,24.0,18.5,24.0,22.6,-0.0,4.4,14.8
1680009720,24.0,22.5,24.0,22.6,-0.0,3.9,14.8
1680009840,24.0,25.2,24.0,22.6,-0.0,4.4,14.8
1680009960,24.0,24.3,24.0,22.6,-0.0,4.3,14.8
1680010080,24.0,24.3,24.0,22.6,-0.0,4.4,14.8
1680010200,24.0,24.3,23.9,22.6,-0.0,4.5,14.8
1680010320,24.0,24.3,23.9,22.6,0.0,4.4,14.8
1680010440,24.0,26.2,24.0,22.6,0.0,3.9,14.7
1680010560,24.0,28.0,24.0,22.6,0.0,3.8,14.7
1680010680,24.0,28.5,23.9,22.6,0.0,4.5,14.7
1680010800,24.0,28.9,23.9,22.6,0.0,4.5,14.7
1680010920,24.1,29.3,24.0,22.6,0.1,3.0,14.7
1680011040,24.1,29.7,24.0,22.6,0.1,3.1,14.7
1680011160,24.1,30.0,24.0,22.6,0.1,3.1,14.7
1680011280,24.1,30.3,24.0,22.6,0.1,3.2,14.7
1680011400,24.1,30.5,24.1,22.6,0.2,2.5,14.7
1680011520,24.1,30.8,24.1,22.6,0.2,2.5,14.7
1680011640,24.1,31.0,24.1,22.6,0.3,2.6,14.7
1680011760,24.1,31.3,24.1,22.6,0.3,3.0,14.7
1680011880,24.1,31.5,24.1,22.6,0.4,3.0,14.7
1680012000,24.1,36.7,24.1,22.6,0.5,3.0,14.7
1680012120,24.2,36.7,24.1,22.6,0.5,2.6,14.7
1680012240,24.2,37.6,24.1,22.6,0.5,2.4,14.7
1680012360,24.2,37.4,24.2,22.6,0.6,2.3,14.7
1680012480,24.2,37.4,24.2,22.6,0.6,2.4,14.6
1680012600,24.2,37.2,24.2,22.6,0.7,2.4,14.6
1680012720,24.2,38.3,24.2,22.6,0.7,2.4,14.6
1680012840,24.2,38.3,24.1,22.6,0.7,2.7,14.6
1680012960,24.2,38.7,24.2,22.6,0.8,2.4,14.6
1680013080,24.2,38.8,24.2,22.6,0.8,2.4,14.6
1680013200,24.2,38.8,24.2,22.6,0.9,2.4,14.6
1680013320,24.2,38.6,24.2,22.6,0.9,2.4,14.7
1680013440,24.2,38.0,24.2,22.6,0.9,2.3,14.7
1680013560,24.2,38.0,24.2,22.6,1.0,2.3,14.7
1680013680,24.2,38.6,24.2,22.6,1.0,2.4,14.7
1680013800,24.2,38.7,24.2,22.6,1.1,2.4,14.7
1680013920,24.2,38.7,24.2,22.6,1.1,2.4,14.8
1680014040,24.2,39.0,24.2,22.6,1.1,2.4,14.8
1680014160,24.2,38.4,24.2,22.6,1.2,2.4,14.8
1680014280,24.2,38.4,24.2,22.6,1.2,2.4,14.9
1680014400,24.3,38.2,24.2,22.6,1.2,2.4,14.9
1680014520,24.3,38.2,24.2,22.6,1.3,2.4,14.9
1680014640,24.3,38.2,24.2,22.6,1.3,2.4,15.0
1680014760,24.3,38.9,24.2,22.6,1.4,2.4,15.0
1680014880,24.3,38.7,24.3,22.6,1.5,2.3,15.1
1680015000,24.3,38.7,24.3,22.6,1.6,2.3,15.1
1680015120,24.3,38.8,24.3,22.6,1.7,2.4,15.1
1680015240,24.4,38.4,24.3,22.6,1.8,2.3,15.2
1680015360,24.4,38.4,24.3,22.6,1.9,2.4,15.2
1680015480,24.4,39.3,24.4,22.6,2.0,2.4,15.3
1680015600,24.4,39.0,24.4,22.6,2.2,2.3,15.3
1680015720,24.5,39.0,24.4,22.6,2.4,2.3,15.4
1680015840,24.5,37.7,24.5,22.6,2.5,2.4,15.4
1680015960,24.5,38.5,24.5,22.6,2.7,2.3,15.5
1680016080,24.6,38.5,24.5,22.6,2.9,2.4,15.5
1680016200,24.6,38.8,24.6,22.6,3.0,2.3,15.6
1680016320,24.6,38.7,24.5,22.6,3.2,3.5,15.6
1680016440,24.6,38.7,24.5,22.6,3.4,3.5,15.7
1680016560,24.6,39.2,24.6,22.6,3.6,3.5,15.7
1680016680,24.6,39.8,24.6,22.6,3.8,3.6,15.8
1680016800,24.7,39.8,24.6,22.6,4.0,3.5,15.9
1680016920,24.7,39.5,24.7,22.6,4.3,3.5,15.9
1680017040,24.8,39.7,24.7,22.6,4.5,3.5,15.9
1680017160,24.8,39.7,24.8,22.6,4.7,3.4,16.0
1680017280,24.9,39.4,24.9,22.6,5.0,3.2,16.0
1680017400,25.0,36.6,24.9,22.6,5.0,3.4,16.0
1680017520,25.1,37.4,25.0,22.6,5.3,2.8,16.1
1680017640,25.2,38.2,25.1,22.6,5.6,2.9,16.1
1680017760,25.2,38.2,25.2,22.6,5.8,2.9,16.1
1680017880,25.3,38.0,25.3,22.6,6.0,2.8,16.2
1680018000,25.4,39.1,25.4,22.6,6.2,2.8,16.2
1680018120,25.5,39.1,25.5,22.6,6.5,2.8,16.3
1680018240,25.5,39.2,25.5,22.6,6.7,2.8,16.4
1680018360,25.6,39.3,25.6,22.6,6.9,2.8,16.4
1680018480,25.7,39.3,25.7,22.6,7.1,2.8,16.5
1680018600,25.8,39.5,25.7,22.6,7.3,2.8,16.5
1680018720,25.8,39.0,25.8,22.6,7.6,2.8,16.5
1680018840,25.9,39.0,25.8,22.6,7.8,2.7,16.6
1680018960,25.9,39.4,25.9,22.6,8.0,2.8,16.6
1680019080,26.0,38.0,26.0,22.6,8.3,2.7,16.7
1680019200,26.0,38.1,26.0,22.6,8.5,2.7,16.7
1680019320,26.1,38.6,26.1,22.6,8.7,2.7,16.7
1680019440,26.1,38.9,26.1,22.6,8.8,2.8,16.8
1680019560,26.2,38.8,26.2,22.6,9.1,2.7,16.8
1680019680,26.2,39.0,26.2,22.6,9.3,2.7,16.9
1680019800,26.3,39.0,26.3,22.6,9.6,2.7,16.9
1680019920,26.3,39.2,26.3,22.6,9.8,2.7,16.9
1680020040,26.4,39.0,26.4,22.6,10.0,2.7,16.9
1680020160,26.4,39.0,26.4,22.6,10.2,2.7,17.0
1680020280,26.5,38.3,26.5,22.6,10.4,2.7,17.0
1680020400,26.5,38.6,26.5,22.6,10.6,2.7,17.0
1680020520,26.6,38.6,26.5,22.6,10.8,2.7,17.1
1680020640,26.6,38.4,26.6,22.6,11.0,2.7,17.0
1680020760,26.6,38.2,26.6,22.6,11.2,2.7,17.1
1680020880,26.7,38.2,26.7,22.6,11.4,2.7,17.1
1680021000,26.7,38.5,26.7,22.6,11.6,2.7,17.1
1680021120,26.8,38.8,26.7,22.6,11.7,2.7,17.1
1680021240,26.8,38.8,26.8,22.6,11.9,2.7,17.1
1680021360,26.8,38.6,26.8,22.6,12.1,2.7,17.2
1680021480,26.9,38.5,26.8,22.6,12.3,2.6,17.2
1680021600,26.9,38.5,26.9,22.6,12.5,2.6,17.2
1680021720,26.9,38.3,26.9,22.6,12.7,2.6,17.2
1680021840,27.0,38.6,26.9,22.6,12.8,2.7,17.2
1680021960,27.0,38.6,27.0,22.6,13.0,2.6,17.3
1680022080,27.0,38.9,27.0,22.6,13.1,2.7,17.3
1680022200,27.0,38.8,27.0,22.6,13.3,2.7,17.3
1680022320,27.0,38.8,27.0,22.6,13.5,2.6,17.3
1680022440,27.1,39.0,27.0,22.6,13.5,2.6,17.4
1680022560,27.1,39.2,27.1,22.6,13.6,2.7,17.3
1680022680,27.1,39.2,27.1,22.6,13.7,2.6,17.4
1680022800,27.1,39.3,27.1,22.6,13.8,2.6,17.4
1680022920,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1680023040,27.1,39.5,27.1,22.6,13.9,2.7,17.5
1680023160,27.1,39.6,27.1,22.6,14.0,2.7,17.4
1680023280,27.1,39.7,27.1,22.6,14.0,2.6,17.5
1680023400,27.1,39.7,27.1,22.6,14.2,2.6,17.5
1680023520,27.1,39.8,27.1,22.6,14.1,2.7,17.5
1680023640,27.1,39.9,27.1,22.6,14.2,2.6,17.5
1680023760,27.1,39.9,27.1,22.6,14.4,2.7,17.5
1680023880,27.1,40.0,27.1,22.6,14.5,2.7,17.6
1680024000,27.1,40.2,27.1,22.6,14.5,2.7,17.5
1680024120,27.2,40.2,27.1,22.6,14.8,2.7,17.5
1680024240,27.2,40.3,27.1,22.6,14.7,2.6,17.5
1680024360,27.1,40.4,27.1,22.6,14.7,2.6,17.5
1680024480,27.1,40.4,27.1,22.6,14.7,2.7,17.5
1680024600,27.2,40.4,27.2,22.6,14.9,2.6,17.5
1680024720,27.2,40.6,27.1,22.6,14.8,2.7,17.5
1680024840,27.2,40.6,27.2,22.6,14.8,2.7,17.5
1680024960,27.2,40.5,27.2,22.6,14.9,2.7,17.5
1680025080,27.1,40.6,27.1,22.6,14.9,3.2,17.5
1680025200,27.2,40.6,27.2,22.6,15.0,2.7,17.5
1680025320,27.2,40.8,27.2,22.6,14.9,2.7,17.5
1680025440,27.2,40.9,27.2,22.6,15.0,2.6,17.4
1680025560,27.2,40.9,27.2,22.6,15.0,3.1,17.4
1680025680,27.2,41.0,27.2,22.6,15.0,2.7,17.4
1680025800,27.2,41.0,27.2,22.6,14.9,2.7,17.4
1680025920,27.2,41.0,27.2,22.6,14.9,2.7,17.4
1680026040,27.2,41.0,27.2,22.6,14.8,2.7,17.4
1680026160,27.2,41.0,27.2,22.6,15.0,2.7,17.4
1680026280,27.2,41.0,27.2,22.6,14.9,3.1,17.3
1680026400,27.2,41.0,27.2,22.6,14.9,2.7,17.3
1680026520,27.2,41.0,27.2,22.6,14.8,2.7,17.3
1680026640,27.2,41.0,27.2,22.6,14.7,2.7,17.3
1680026760,27.2,41.0,27.2,22.6,15.1,2.6,17.3
1680026880,27.3,41.0,27.3,22.6,15.3,2.7,17.3
1680027000,27.3,41.0,27.2,22.6,15.3,3.2,17.3
1680027120,27.3,41.0,27.3,22.6,15.4,2.7,17.2
1680027240,27.3,41.0,27.3,22.6,15.1,2.8,17.2
1680027360,27.3,41.0,27.2,22.6,14.6,2.6,17.2
1680027480,27.3,41.0,27.3,22.6,14.8,2.6,17.2
1680027600,27.3,41.0,27.3,22.6,14.6,2.6,17.2
1680027720,27.3,41.0,27.2,22.6,14.4,2.6,17.2
1680027840,27.2,41.0,27.2,22.6,14.0,2.7,17.2
1680027960,27.0,41.0,26.9,22.6,13.9,2.7,17.2
1680028080,27.2,41.0,27.2,22.6,14.0,2.7,17.2
1680028200,27.2,41.0,27.2,22.6,13.5,2.7,17.2
1680028320,27.3,41.0,27.2,22.6,14.2,2.7,17.2
1680028440,27.3,41.0,27.3,22.6,14.9,2.6,17.2
1680028560,27.4,41.0,27.4,22.6,14.9,2.7,17.2
1680028680,27.3,41.0,27.3,22.6,14.7,3.2,17.2
1680028800,27.4,41.0,27.3,22.6,14.5,2.8,17.2
1680028920,27.3,41.0,27.3,22.6,14.0,2.6,17.2
1680029040,27.3,41.0,27.3,22.6,14.1,2.6,17.2
1680029160,27.3,41.0,27.3,22.6,14.0,2.6,17.2
1680029280,27.4,41.0,27.3,22.6,14.0,2.6,17.2
1680029400,27.3,41.0,27.3,22.6,13.6,2.7,17.2
1680029520,27.3,41.0,27.2,22.6,12.9,2.7,17.2
1680029640,27.3,41.0,27.3,22.6,13.2,2.7,17.2
1680029760,27.3,41.0,27.3,22.6,13.1,2.7,17.2
1680029880,27.3,41.0,27.3,22.6,12.8,2.7,17.2
1680030000,27.3,41.0,27.2,22.6,12.6,2.7,17.2
1680030120,27.3,41.0,27.3,22.6,12.9,2.7,17.2
1680030240,27.4,41.0,27.4,22.6,13.4,2.6,17.2
1680030360,27.5,41.0,27.5,22.6,14.1,2.6,17.2
1680030480,27.6,41.0,27.5,22.6,14.2,2.6,17.2
1680030600,27.6,41.0,27.5,22.6,14.0,2.6,17.2
1680030720,27.5,41.0,27.5,22.6,13.5,2.6,17.2
1680030840,27.5,41.0,27.5,22.6,13.5,2.6,17.2
1680030960,27.6,41.0,27.6,22.6,13.7,2.6,17.2
1680031080,27.8,41.0,27.8,22.6,14.8,2.6,17.2
1680031200,27.9,41.0,27.9,22.6,14.7,2.6,17.2
1680031320,28.0,41.0,27.9,22.6,14.8,2.6,17.2
1680031440,27.9,41.0,27.9,22.6,14.4,2.6,17.2
1680031560,27.9,41.0,27.9,22.6,13.8,2.6,17.2
1680031680,27.8,41.0,27.8,22.6,13.2,2.6,17.2
1680031800,28.1,41.0,28.1,22.6,13.9,2.6,17.2
1680031920,28.7,41.0,28.7,22.6,14.6,2.5,17.2
1680032040,28.7,41.0,28.7,22.6,14.2,2.5,17.2
1680032160,28.8,41.0,28.8,22.6,14.0,2.5,17.2
1680032280,29.2,41.1,29.2,22.6,14.0,2.5,17.2
1680032400,29.1,41.3,29.1,22.6,13.9,3.0,17.2
1680032520,29.1,41.6,29.1,22.6,13.5,3.0,17.2
1680032640,29.1,41.7,29.1,22.6,12.6,2.5,17.2
1680032760,29.1,41.7,29.1,22.6,12.1,2.5,17.2
1680032880,29.1,41.9,29.1,22.6,11.5,2.5,17.2
1680033000,29.1,42.2,29.1,22.6,11.2,2.5,17.2
1680033120,29.1,42.0,29.0,22.6,10.7,2.4,17.2
1680033240,29.0,42.2,29.0,22.6,10.4,2.4,17.2
1680033360,29.0,42.6,29.0,22.6,9.9,2.5,17.2
1680033480,29.0,42.4,29.0,22.6,10.1,3.0,17.2
1680033600,29.0,42.3,29.0,22.6,9.7,2.9,17.2
1680033720,29.0,42.6,29.0,22.6,8.9,2.5,17.2
1680033840,29.0,42.8,29.0,22.6,8.5,2.5,17.2
1680033960,29.0,42.9,28.9,22.6,8.0,2.5,17.2
1680034080,29.0,43.2,28.9,22.6,7.6,2.5,17.2
1680034200,28.9,43.2,28.9,22.6,7.4,2.5,17.2
1680034320,28.9,42.9,28.9,22.6,7.7,2.9,17.2
1680034440,28.9,43.1,28.9,22.6,6.8,2.5,17.2
1680034560,28.9,43.4,28.9,22.6,6.7,2.5,17.2
1680034680,28.9,43.4,28.9,22.6,6.3,2.4,17.2
1680034800,28.9,43.4,28.9,22.6,6.2,2.4,17.2
1680034920,28.9,43.4,28.9,22.6,5.9,2.5,17.2
1680035040,28.9,43.3,28.9,22.6,5.8,2.5,17.2
1680035160,28.9,43.3,28.9,22.6,5.5,2.5,17.2
1680035280,28.9,43.3,28.8,22.6,5.8,3.0,17.2
1680035400,28.9,43.3,28.8,22.6,5.3,2.5,17.2
1680035520,28.9,43.3,28.8,22.6,5.1,2.5,17.2
1680035640,28.9,43.5,28.8,22.6,5.0,2.5,17.2
1680035760,28.9,43.5,28.8,22.6,4.9,2.5,17.3
1680035880,28.8,43.3,28.8,22.6,4.6,2.4,17.3
1680036000,28.8,43.2,28.8,22.6,4.6,2.4,17.3
1680036120,28.8,43.2,28.8,22.6,4.4,2.4,17.3
1680036240,28.8,43.5,28.8,22.6,4.4,2.5,17.3
1680036360,28.8,43.3,28.8,22.6,4.5,2.6,17.3
1680036480,28.8,43.6,28.8,22.6,4.3,2.5,17.3
1680036600,28.8,43.6,28.8,22.6,4.2,2.5,17.3
1680036720,28.8,43.8,28.8,22.6,4.1,2.5,17.4
1680036840,28.8,43.5,28.8,22.6,4.7,3.0,17.4
1680036960,28.8,43.8,28.8,22.6,4.1,2.5,17.4
1680037080,28.8,43.8,28.8,22.6,4.1,2.5,17.4
1680037200,28.8,43.7,28.8,22.6,4.1,2.5,17.4
1680037320,28.8,43.8,28.8,22.6,3.9,2.4,17.4
1680037440,28.8,43.8,28.8,22.6,3.9,2.5,17.4
1680037560,28.8,43.8,28.8,22.6,3.8,2.5,17.4
1680037680,28.8,43.8,28.8,22.6,3.8,2.4,17.4
1680037800,28.8,43.7,28.8,22.6,3.9,2.5,17.4
1680037920,28.8,43.6,28.8,22.6,3.8,2.5,17.4
1680038040,28.8,43.6,28.8,22.6,3.7,2.5,17.5
1680038160,28.8,43.6,28.8,22.6,3.6,2.5,17.5
1680038280,28.8,43.7,28.8,22.6,3.6,2.5,17.5
1680038400,28.8,43.8,28.8,22.6,3.7,2.5,17.5
1680038520,28.8,43.8,28.8,22.6,3.7,2.6,17.5
1680038640,28.8,43.7,28.8,22.6,3.7,2.5,17.5
1680038760,28.8,43.8,28.8,22.6,3.6,2.5,17.5
1680038880,28.8,43.5,28.8,22.6,3.7,2.5,17.5
1680039000,28.8,43.7,28.8,22.6,3.5,2.4,17.5
1680039120,28.8,43.5,28.8,22.6,3.5,2.4,17.5
1680039240,28.8,43.6,28.8,22.6,3.5,2.5,17.5
1680039360,28.8,43.6,28.8,22.6,3.5,2.5,17.5
1680039480,28.8,43.6,28.8,22.6,3.6,2.5,17.5
1680039600,28.8,43.4,28.8,22.6,3.5,2.5,17.6
1680039720,28.8,43.7,28.8,22.6,3.5,2.5,17.6
1680039840,28.8,43.8,28.8,22.6,3.6,2.5,17.6
1680039960,28.8,43.8,28.8,22.6,3.5,2.5,17.6
1680040080,28.8,43.7,28.8,22.6,3.9,2.9,17.6
1680040200,28.8,43.9,28.8,22.6,3.9,2.9,17.6
1680040320,28.8,44.0,28.8,22.6,3.4,2.5,17.6
1680040440,28.8,44.0,28.8,22.6,3.4,2.5,17.6
1680040560,28.8,44.1,28.8,22.6,3.3,2.5,17.6
1680040680,28.8,44.0,28.8,22.6,3.4,2.5,17.6
1680040800,28.8,44.0,28.8,22.6,3.9,3.0,17.6
1680040920,28.8,43.9,28.8,22.6,4.0,3.0,17.7
1680041040,28.8,43.9,28.8,22.6,3.4,2.5,17.7
1680041160,28.8,43.9,28.8,22.6,3.5,2.5,17.7
1680041280,28.8,43.8,28.8,22.6,3.4,2.5,17.7
1680041400,28.8,44.0,28.8,22.6,3.3,2.5,17.7
1680041520,28.8,44.0,28.8,22.6,3.2,2.5,17.7
1680041640,28.8,43.9,28.8,22.6,3.2,2.4,17.7
1680041760,28.8,43.8,28.8,22.6,3.3,2.4,17.7
1680041880,28.8,43.9,28.8,22.6,3.4,2.5,17.7
1680042000,28.8,43.7,28.8,22.6,3.9,3.0,17.7
1680042120,28.8,43.7,28.8,22.6,3.3,2.5,17.7
1680042240,28.8,43.9,28.8,22.6,3.3,2.5,17.7
1680042360,28.8,43.9,28.8,22.6,3.3,2.5,17.8
1680042480,28.8,43.7,28.8,22.6,3.5,2.6,17.8
1680042600,28.8,43.8,28.8,22.6,3.3,2.5,17.8
1680042720,28.8,44.0,28.7,22.6,3.2,2.5,17.8
1680042840,28.8,44.0,28.8,22.6,3.4,2.5,17.8
1680042960,28.8,44.0,28.8,22.6,3.7,2.9,17.8
1680043080,28.8,44.2,28.7,22.6,3.3,2.5,17.8
1680043200,28.8,44.2,28.7,22.6,3.2,2.5,17.8
1680043320,28.8,44.2,28.7,22.6,3.3,2.5,17.8
1680043440,28.8,44.1,28.7,22.6,3.8,3.0,17.8
1680043560,28.8,44.3,28.7,22.6,3.3,2.5,17.9
1680043680,28.8,44.2,28.8,22.6,3.4,2.8,17.9
1680043800,28.8,44.3,28.7,22.6,3.7,2.9,17.9
1680043920,28.8,44.3,28.7,22.6,3.3,2.4,17.9
1680044040,28.8,44.2,28.7,22.6,3.3,2.5,17.9
1680044160,28.8,44.4,28.7,22.6,3.2,2.4,17.9
1680044280,28.8,44.4,28.7,22.6,3.3,2.5,17.9
1680044400,28.8,44.4,28.7,22.6,3.3,2.5,17.9
1680044520,28.8,44.1,28.7,22.6,3.8,3.0,18.0
1680044640,28.8,44.4,28.7,22.6,3.3,2.5,18.0
1680044760,28.8,44.3,28.7,22.6,3.2,2.4,18.0
1680044880,28.8,44.5,28.7,22.6,3.1,2.4,18.0
1680045000,28.8,44.5,28.7,22.6,3.2,2.5,18.0
1680045120,28.8,44.4,28.7,22.6,3.2,2.5,18.0
1680045240,28.8,44.2,28.7,22.6,3.7,3.0,18.0
1680045360,28.8,44.1,28.7,22.6,3.6,2.7,18.1
1680045480,28.8,44.4,28.7,22.6,3.2,2.5,18.1
1680045600,28.8,44.2,28.7,22.6,3.2,2.5,18.1
1680045720,28.8,44.0,28.7,22.6,3.3,2.4,18.2
1680045840,28.7,44.0,28.7,22.6,3.2,2.5,18.2
1680045960,28.8,44.0,28.7,22.6,3.3,2.5,18.2
1680046080,28.8,44.0,28.7,22.6,3.4,2.5,18.2
1680046200,28.7,44.3,28.7,22.6,3.2,2.5,18.2
1680046320,28.7,44.2,28.7,22.6,3.7,3.0,18.3
1680046440,28.7,44.2,28.7,22.6,3.1,2.5,18.3
1680046560,28.7,44.4,28.7,22.6,3.2,2.5,18.3
1680046680,28.7,44.1,28.7,22.6,3.8,3.0,18.3
1680046800,28.7,44.3,28.7,22.6,3.3,2.5,18.3
1680046920,28.7,44.3,28.7,22.6,3.2,2.5,18.4
1680047040,28.7,44.3,28.7,22.6,3.3,2.5,18.4
1680047160,28.7,44.2,28.7,22.6,3.3,2.5,18.4
1680047280,28.7,44.1,28.7,22.6,3.4,2.5,18.5
1680047400,28.7,44.3,28.7,22.6,3.3,2.5,18.5
1680047520,28.7,44.2,28.7,22.6,3.7,2.9,18.5
1680047640,28.7,44.6,28.7,22.6,3.2,2.5,18.5
1680047760,28.7,44.4,28.7,22.6,3.2,2.6,18.5
1680047880,28.7,44.4,28.7,22.6,3.1,2.5,18.5
1680048000,28.7,44.3,28.7,22.6,3.2,2.5,18.6
1680048120,28.7,44.2,28.7,22.6,3.2,2.5,18.6
1680048240,28.7,44.0,28.7,22.6,3.8,3.0,18.6
1680048360,28.7,44.2,28.7,22.6,3.3,2.5,18.6
1680048480,28.7,44.3,28.7,22.6,3.2,2.5,18.6
1680048600,28.7,44.2,28.7,22.6,3.3,2.4,18.7
1680048720,28.7,44.3,28.7,22.6,3.3,2.5,18.7
1680048840,28.7,44.4,28.7,22.6,3.2,2.5,18.7
1680048960,28.7,44.1,28.7,22.6,3.7,2.9,18.7
1680049080,28.7,44.3,28.7,22.6,3.3,2.5,18.7
1680049200,28.7,44.4,28.7,22.6,3.2,2.5,18.8
1680049320,28.7,44.2,28.7,22.6,3.2,2.4,18.8
1680049440,28.7,44.4,28.7,22.6,3.2,2.5,18.8
1680049560,28.7,44.3,28.7,22.6,3.2,2.5,18.8
1680049680,28.7,44.2,28.7,22.6,3.7,2.9,18.8
1680049800,28.7,44.6,28.7,22.6,3.3,2.5,18.8
1680049920,28.7,44.5,28.7,22.6,3.3,2.5,18.8
1680050040,28.7,44.6,28.7,22.6,3.3,2.5,18.8
1680050160,28.7,44.5,28.7,22.6,3.3,2.5,18.8
1680050280,28.7,44.2,28.7,22.6,3.8,3.0,18.8
1680050400,28.7,44.3,28.7,22.6,3.6,2.9,18.8
1680050520,28.7,44.3,28.7,22.6,3.2,2.5,18.8
1680050640,28.7,44.0,28.7,22.6,3.2,2.5,18.8
1680050760,28.7,44.5,28.7,22.6,3.2,2.5,18.8
1680050880,28.7,44.4,28.7,22.6,3.2,2.5,18.8
1680051000,28.7,44.0,28.7,22.6,3.6,3.0,18.8
1680051120,28.7,44.0,28.7,22.6,3.7,3.0,18.9
1680051240,28.7,43.9,28.7,22.6,3.7,2.9,18.9
1680051360,28.7,44.0,28.7,22.6,3.2,2.5,18.9
1680051480,28.7,44.0,28.7,22.6,3.3,2.5,18.9
1680051600,28.7,43.8,28.7,22.6,3.2,2.5,18.9
1680051720,28.7,43.9,28.7,22.6,3.2,2.5,19.0
1680051840,28.7,43.3,28.7,22.6,3.7,3.0,19.0
1680051960,28.7,43.2,28.7,22.6,3.3,2.6,19.0
1680052080,28.7,43.6,28.7,22.6,3.3,2.5,19.0
1680052200,28.7,43.2,28.7,22.6,3.3,2.5,19.0
1680052320,28.7,43.4,28.7,22.6,3.2,2.4,19.0
1680052440,28.7,41.1,28.7,22.6,3.2,2.5,19.0
1680052560,28.7,41.9,28.7,22.6,3.8,3.1,19.0
1680052680,27.6,38.7,27.6,22.6,3.3,3.1,18.9
1680052800,27.0,39.7,27.0,22.6,3.5,3.2,18.9
1680052920,27.2,39.7,27.2,22.6,3.9,3.4,18.9
1680053040,28.7,42.2,28.7,22.6,3.4,2.5,18.9
1680053160,28.7,41.2,28.7,22.6,3.2,2.5,18.8
1680053280,28.7,37.2,28.7,22.6,3.3,2.5,18.8
1680053400,28.0,39.8,27.9,22.6,3.3,2.7,18.8
1680053520,27.1,39.8,27.1,22.6,3.3,3.2,18.8
1680053640,26.6,40.1,26.6,22.6,3.0,3.7,18.8
1680053760,26.3,39.1,26.3,22.6,2.6,4.0,18.8
1680053880,26.3,39.1,26.2,22.6,2.8,4.0,18.8
1680054000,26.3,39.5,26.2,22.6,2.5,3.4,18.8
1680054120,26.2,38.6,26.2,22.6,2.1,2.9,18.8
1680054240,26.2,38.6,26.2,22.6,2.0,2.7,18.8
1680054360,26.0,37.5,26.0,22.6,1.8,3.7,18.8
1680054480,25.9,39.3,25.9,22.6,1.6,4.0,18.7
1680054600,25.9,39.3,25.8,22.6,1.4,4.0,18.7
1680054720,25.8,39.5,25.8,22.6,1.1,3.9,18.7
1680054840,25.8,38.1,25.8,22.6,1.0,3.5,18.7
1680054960,25.8,38.1,25.8,22.6,0.8,2.9,18.7
1680055080,25.8,38.7,25.8,22.6,0.7,2.9,18.7
1680055200,25.7,38.4,25.7,22.6,0.6,2.8,18.7
1680055320,25.7,38.4,25.6,22.6,0.5,3.5,18.7
1680055440,25.6,37.8,25.5,22.6,0.3,4.0,18.7
1680055560,25.5,30.7,25.5,22.6,0.1,4.1,18.6
1680055680,25.5,30.6,25.5,22.6,0.1,4.1,18.6
1680055800,25.5,30.2,25.5,22.6,0.1,4.0,18.6
1680055920,25.5,29.9,25.5,22.6,0.1,3.5,18.6
1680056040,25.5,29.3,25.4,22.6,0.0,4.0,18.6
1680056160,25.5,29.2,25.4,22.6,0.0,4.0,18.6
1680056280,25.4,28.8,25.4,22.6,0.0,4.1,18.5
1680056400,25.4,27.8,25.4,22.6,0.0,4.0,18.5
1680056520,25.4,25.8,25.4,22.6,-0.0,4.1,18.5
1680056640,25.4,25.8,25.4,22.6,-0.0,3.5,18.5
1680056760,25.4,25.8,25.4,22.6,-0.0,3.4,18.5
1680056880,25.4,25.7,25.4,22.6,-0.0,4.1,18.5
1680057000,25.4,25.8,25.4,22.6,-0.0,3.5,18.5
1680057120,25.4,23.5,25.3,22.6,0.0,4.1,18.4
1680057240,25.3,19.9,25.3,22.6,0.0,4.1,18.4
1680057360,25.3,15.7,25.3,22.6,-0.0,4.0,18.4
1680057480,25.3,11.6,25.3,22.6,0.0,4.0,18.4
1680057600,25.3,8.2,25.3,22.6,-0.0,4.1,18.4
1680057720,25.3,5.8,25.3,22.6,-0.0,3.6,18.3
1680057840,25.3,4.0,25.3,22.6,-0.0,3.3,18.3
1680057960,25.3,2.9,25.2,22.6,-0.0,4.3,18.3
1680058080,25.2,2.1,25.2,22.6,-0.0,4.4,18.3
1680058200,25.3,1.6,25.2,22.6,-0.0,4.0,18.2
1680058320,25.2,1.2,25.2,22.6,-0.0,4.1,18.2
1680058440,25.2,1.0,25.2,22.6,-0.0,4.4,18.2
1680058560,25.2,0.8,25.2,22.6,-0.0,3.9,18.2
1680058680,25.2,0.7,25.2,22.6,-0.0,3.9,18.2
1680058800,25.2,0.7,25.2,22.6,-0.0,4.4,18.2
1680058920,25.2,0.6,25.2,22.6,-0.0,4.0,18.1
1680059040,25.2,0.6,25.2,22.6,-0.0,4.4,18.1
1680059160,25.2,0.6,25.2,22.6,-0.0,4.4,18.1
1680059280,25.2,0.6,25.2,22.6,-0.0,3.9,18.1
1680059400,25.2,0.5,25.2,22.6,-0.0,4.2,18.0
1680059520,25.2,0.5,25.2,22.6,-0.0,4.0,18.0
1680059640,25.2,0.5,25.2,22.6,-0.0,4.0,18.0
1680059760,25.2,0.5,25.2,22.6,-0.0,3.9,18.0
1680059880,25.2,0.5,25.2,22.6,-0.0,3.9,18.0
1680060000,25.2,0.5,25.2,22.6,-0.0,4.1,18.0
1680060120,25.2,0.5,25.2,22.6,-0.0,4.0,17.9
1680060240,25.2,0.5,25.2,22.6,-0.0,3.6,17.9
1680060360,25.1,0.5,25.1,22.6,-0.0,4.0,17.9
1680060480,25.1,0.5,25.1,22.6,-0.0,4.0,17.9
1680060600,25.1,0.5,25.1,22.6,-0.0,4.0,17.9
1680060720,25.2,0.5,25.2,22.6,-0.0,3.6,17.8
1680060840,25.2,0.5,25.2,22.6,-0.0,3.6,17.8
1680060960,25.1,0.5,25.1,22.6,-0.0,4.0,17.8
1680061080,25.1,0.5,25.1,22.6,-0.0,3.9,17.8
1680061200,25.1,0.5,25.1,22.6,-0.0,4.0,17.8
1680061320,25.1,0.5,25.1,22.6,-0.0,3.9,17.8
1680061440,25.1,0.5,25.1,22.6,-0.0,4.0,17.7
1680061560,25.1,0.5,25.1,22.6,-0.0,4.0,17.7
1680061680,25.1,0.5,25.1,22.6,-0.0,3.3,17.7
1680061800,25.1,0.5,25.1,22.6,-0.0,3.3,17.7
1680061920,25.1,0.5,25.1,22.6,-0.0,4.0,17.7
1680062040,25.1,0.5,25.1,22.6,-0.0,4.0,17.7
1680062160,25.1,0.5,25.1,22.6,-0.0,4.0,17.7
1680062280,25.0,0.5,25.0,22.6,-0.0,4.2,17.6
