Time stamp,Battery voltage,Array voltage,Load voltage,LVD voltage,Charging current,Load current,Battery or ambient temperature
1680062400,25.0,0.5,25.0,22.6,-0.0,4.0,17.6
1680062520,25.0,0.5,25.0,22.6,-0.0,3.9,17.6
1680062640,25.0,0.5,25.0,22.6,-0.0,4.0,17.6
1680062760,25.0,0.5,25.0,22.6,-0.0,4.0,17.6
1680062880,25.1,0.5,25.1,22.6,-0.0,3.4,17.6
1680063000,25.0,0.5,25.0,22.6,-0.0,4.1,17.6
1680063120,25.0,0.5,25.0,22.6,-0.0,3.9,17.6
1680063240,25.0,0.5,25.0,22.6,-0.0,4.0,17.5
1680063360,25.0,0.5,25.0,22.6,-0.0,4.0,17.5
1680063480,25.0,0.5,25.0,22.6,-0.0,3.9,17.5
1680063600,25.1,0.5,25.1,22.6,-0.0,3.3,17.5
1680063720,25.1,0.5,25.1,22.6,-0.0,3.2,17.5
1680063840,25.0,0.5,25.0,22.6,-0.0,3.4,17.5
1680063960,25.0,0.5,25.0,22.6,-0.0,3.9,17.5
1680064080,25.0,0.5,25.0,22.6,-0.0,3.5,17.5
1680064200,25.0,0.5,25.0,22.6,-0.0,3.9,17.5
1680064320,25.0,0.5,25.0,22.6,-0.0,3.4,17.5
1680064440,25.0,0.5,25.0,22.6,-0.0,3.4,17.5
1680064560,25.0,0.5,25.0,22.6,-0.0,3.9,17.4
1680064680,25.0,0.5,25.0,22.6,-0.0,3.8,17.4
1680064800,25.0,0.5,25.0,22.6,-0.0,3.3,17.4
1680064920,25.0,0.5,25.0,22.6,-0.0,3.9,17.4
1680065040,25.0,0.5,25.0,22.6,-0.0,3.4,17.4
1680065160,25.0,0.5,25.0,22.6,-0.0,3.4,17.4
1680065280,25.0,0.5,25.0,22.6,-0.0,3.3,17.4
1680065400,25.0,0.5,25.0,22.6,-0.0,3.3,17.4
1680065520,25.0,0.5,25.0,22.6,-0.0,4.0,17.4
1680065640,24.9,0.5,24.9,22.6,-0.0,4.1,17.4
1680065760,24.9,0.5,24.9,22.6,-0.0,4.0,17.4
1680065880,25.0,0.5,25.0,22.6,-0.0,3.3,17.3
1680066000,25.0,0.5,25.0,22.6,-0.0,3.4,17.3
1680066120,25.0,0.5,25.0,22.6,-0.0,3.4,17.3
1680066240,25.0,0.5,25.0,22.6,-0.0,3.3,17.3
1680066360,24.9,0.5,24.9,22.6,-0.0,4.1,17.3
1680066480,24.9,0.5,24.9,22.6,-0.0,3.9,17.3
1680066600,24.9,0.5,24.9,22.6,-0.0,4.2,17.3
1680066720,24.9,0.5,24.9,22.6,-0.0,4.0,17.3
1680066840,24.9,0.5,24.9,22.6,-0.0,3.7,17.3
1680066960,25.0,0.5,25.0,22.6,-0.0,2.8,17.3
1680067080,25.0,0.4,24.9,22.6,-0.0,3.6,17.3
1680067200,24.9,0.4,24.9,22.6,-0.0,3.7,17.3
1680067320,24.9,0.4,24.9,22.6,-0.0,4.0,17.2
1680067440,24.9,0.4,24.9,22.6,-0.0,4.0,17.2
1680067560,24.9,0.5,24.9,22.6,-0.0,4.1,17.2
1680067680,24.9,0.4,24.9,22.6,-0.0,4.1,17.2
1680067800,24.9,0.4,24.9,22.6,-0.0,4.0,17.2
1680067920,24.8,0.4,24.8,22.6,-0.0,4.2,17.2
1680068040,24.9,0.4,24.8,22.6,-0.0,4.2,17.2
1680068160,24.9,0.4,24.9,22.6,-0.0,4.0,17.2
1680068280,24.9,0.4,24.9,22.6,-0.0,4.0,17.2
1680068400,24.8,0.4,24.8,22.6,-0.0,4.0,17.2
1680068520,24.8,0.4,24.8,22.6,-0.0,4.1,17.2
1680068640,24.8,0.4,24.8,22.6,-0.0,3.9,17.1
1680068760,24.9,0.4,24.9,22.6,-0.0,3.7,17.1
1680068880,24.8,0.4,24.8,22.6,-0.0,4.2,17.1
1680069000,24.8,0.4,24.8,22.6,-0.0,4.0,17.1
1680069120,24.8,0.4,24.8,22.6,-0.0,4.0,17.1
1680069240,24.8,0.4,24.8,22.6,-0.0,4.4,17.1
1680069360,24.8,0.4,24.8,22.6,-0.0,4.0,17.1
1680069480,24.8,0.4,24.8,22.6,-0.0,4.5,17.1
1680069600,24.8,0.4,24.8,22.6,-0.0,3.9,17.0
1680069720,24.8,0.4,24.8,22.6,-0.0,3.9,17.0
1680069840,24.8,0.4,24.8,22.6,-0.0,4.0,17.0
1680069960,24.8,0.4,24.8,22.6,-0.0,4.0,17.0
1680070080,24.8,0.4,24.8,22.6,-0.0,4.1,17.0
1680070200,24.8,0.4,24.8,22.6,-0.0,4.0,17.0
1680070320,24.8,0.4,24.8,22.6,-0.0,3.7,17.0
1680070440,24.8,0.4,24.8,22.6,-0.0,4.0,17.0
1680070560,24.8,0.4,24.8,22.6,-0.0,4.0,17.0
1680070680,24.8,0.4,24.8,22.6,-0.0,4.3,16.9
1680070800,24.8,0.4,24.8,22.6,-0.0,4.0,16.9
1680070920,24.8,0.4,24.7,22.6,-0.0,4.5,16.9
1680071040,24.8,0.4,24.8,22.6,-0.0,3.9,16.9
1680071160,24.8,0.4,24.7,22.6,-0.0,4.2,16.9
1680071280,24.8,0.4,24.8,22.6,-0.0,4.0,16.9
1680071400,24.8,0.4,24.8,22.6,-0.0,4.0,16.9
1680071520,24.7,0.4,24.7,22.6,-0.0,4.5,16.9
1680071640,24.8,0.4,24.8,22.6,-0.0,4.0,16.8
1680071760,24.8,0.4,24.8,22.6,-0.0,3.7,16.8
1680071880,24.8,0.4,24.8,22.6,-0.0,4.0,16.8
1680072000,24.8,0.4,24.7,22.6,-0.0,4.0,16.8
1680072120,24.7,0.4,24.7,22.6,-0.0,4.5,16.8
1680072240,24.7,0.4,24.7,22.6,-0.0,4.0,16.8
1680072360,24.7,0.4,24.7,22.6,-0.0,4.0,16.8
1680072480,24.7,0.4,24.7,22.6,-0.0,4.5,16.8
1680072600,24.7,0.4,24.7,22.6,-0.0,4.0,16.8
1680072720,24.8,0.3,24.8,22.6,-0.0,3.4,16.7
1680072840,24.7,0.4,24.7,22.6,-0.0,4.3,16.7
1680072960,24.7,0.4,24.7,22.6,-0.0,4.0,16.7
1680073080,24.7,0.3,24.7,22.6,-0.0,4.1,16.7
1680073200,24.7,0.3,24.7,22.6,-0.0,4.1,16.7
1680073320,24.7,0.3,24.7,22.6,-0.0,4.1,16.7
1680073440,24.7,0.3,24.7,22.6,-0.0,4.1,16.7
1680073560,24.7,0.3,24.7,22.6,-0.0,3.4,16.7
1680073680,24.7,0.3,24.7,22.6,-0.0,4.1,16.6
1680073800,24.7,0.3,24.7,22.6,-0.0,4.0,16.6
1680073920,24.7,0.3,24.7,22.6,-0.0,4.2,16.6
1680074040,24.7,0.3,24.7,22.6,-0.0,4.0,16.6
1680074160,24.7,0.3,24.7,22.6,-0.0,4.1,16.6
1680074280,24.7,0.3,24.7,22.6,-0.0,4.0,16.6
1680074400,24.6,0.3,24.6,22.6,-0.0,4.5,16.6
1680074520,24.7,0.3,24.7,22.6,-0.0,4.0,16.6
1680074640,24.6,0.3,24.6,22.6,-0.0,4.5,16.5
1680074760,24.7,0.3,24.7,22.6,-0.0,4.1,16.5
1680074880,24.7,0.3,24.6,22.6,-0.0,4.0,16.5
1680075000,24.6,0.3,24.6,22.6,-0.0,4.5,16.5
1680075120,24.7,0.3,24.6,22.6,-0.0,4.0,16.5
1680075240,24.6,0.3,24.6,22.6,-0.0,4.3,16.5
1680075360,24.6,0.3,24.6,22.6,-0.0,4.1,16.5
1680075480,24.6,0.3,24.6,22.6,-0.0,4.3,16.5
1680075600,24.6,0.3,24.6,22.6,-0.0,4.0,16.5
1680075720,24.6,0.3,24.6,22.6,-0.0,4.5,16.4
1680075840,24.6,0.3,24.6,22.6,-0.0,4.0,16.4
1680075960,24.6,0.3,24.6,22.6,-0.0,4.6,16.4
1680076080,24.6,0.3,24.6,22.6,-0.0,4.0,16.4
1680076200,24.6,0.3,24.6,22.6,-0.0,4.3,16.4
1680076320,24.6,0.3,24.6,22.6,-0.0,4.0,16.4
1680076440,24.6,0.3,24.6,22.6,-0.0,4.0,16.4
1680076560,24.6,0.3,24.6,22.6,-0.0,4.1,16.3
1680076680,24.6,0.3,24.6,22.6,-0.0,4.5,16.3
1680076800,24.6,0.3,24.6,22.6,-0.0,4.0,16.3
1680076920,24.6,0.3,24.6,22.6,-0.0,4.1,16.3
1680077040,24.6,0.3,24.6,22.6,-0.0,4.2,16.3
1680077160,24.5,0.3,24.5,22.6,-0.0,4.5,16.3
1680077280,24.6,0.3,24.6,22.6,-0.0,4.0,16.3
1680077400,24.5,0.3,24.5,22.6,-0.0,4.5,16.2
1680077520,24.6,0.3,24.6,22.6,-0.0,4.0,16.2
1680077640,24.5,0.3,24.5,22.6,-0.0,4.3,16.2
1680077760,24.6,0.3,24.5,22.6,-0.0,4.1,16.2
1680077880,24.6,0.3,24.6,22.6,-0.0,4.0,16.2
1680078000,24.5,0.3,24.5,22.6,-0.0,4.2,16.2
1680078120,24.5,0.3,24.5,22.6,-0.0,4.2,16.2
1680078240,24.6,0.3,24.5,22.6,-0.0,4.0,16.2
1680078360,24.5,0.3,24.5,22.6,-0.0,4.2,16.2
1680078480,24.5,0.3,24.5,22.6,-0.0,4.0,16.2
1680078600,24.5,0.3,24.5,22.6,-0.0,4.6,16.2
1680078720,24.5,0.3,24.5,22.6,-0.0,4.0,16.2
1680078840,24.5,0.3,24.5,22.6,-0.0,4.3,16.1
1680078960,24.5,0.3,24.5,22.6,-0.0,4.2,16.1
1680079080,24.5,0.3,24.5,22.6,-0.0,4.0,16.1
1680079200,24.5,0.3,24.5,22.6,-0.0,4.5,16.1
1680079320,24.5,0.3,24.5,22.6,-0.0,4.2,16.1
1680079440,24.5,0.3,24.5,22.6,-0.0,4.0,16.1
1680079560,24.5,0.3,24.5,22.6,-0.0,4.5,16.1
1680079680,24.5,0.3,24.5,22.6,-0.0,4.0,16.1
1680079800,24.5,0.3,24.5,22.6,-0.0,4.5,16.1
1680079920,24.5,0.3,24.5,22.6,-0.0,4.2,16.0
1680080040,24.5,0.3,24.5,22.6,-0.0,4.2,16.0
1680080160,24.5,0.3,24.5,22.6,-0.0,4.2,16.0
1680080280,24.5,0.3,24.5,22.6,-0.0,4.2,16.0
1680080400,24.5,0.3,24.5,22.6,-0.0,4.5,16.0
1680080520,24.5,0.3,24.5,22.6,-0.0,4.0,16.0
1680080640,24.5,0.3,24.4,22.6,-0.0,4.5,16.0
1680080760,24.5,0.3,24.5,22.6,-0.0,4.0,16.0
1680080880,24.4,0.3,24.4,22.6,-0.0,4.5,16.0
1680081000,24.5,0.3,24.5,22.6,-0.0,4.0,15.9
1680081120,24.4,0.3,24.4,22.6,-0.0,4.6,15.9
1680081240,24.4,0.3,24.4,22.6,-0.0,4.1,15.9
1680081360,24.4,0.3,24.4,22.6,-0.0,4.5,15.9
1680081480,24.4,0.3,24.4,22.6,-0.0,4.1,15.9
1680081600,24.4,0.3,24.4,22.6,-0.0,4.3,15.9
1680081720,24.4,0.3,24.4,22.6,-0.0,4.5,15.9
1680081840,24.4,0.3,24.4,22.6,-0.0,4.0,15.9
1680081960,24.4,0.3,24.4,22.6,-0.0,4.6,15.9
1680082080,24.4,0.3,24.4,22.6,-0.0,4.0,15.9
1680082200,24.4,0.3,24.4,22.6,-0.0,4.5,15.8
1680082320,24.4,0.3,24.4,22.6,-0.0,4.0,15.8
1680082440,24.4,0.3,24.4,22.6,-0.0,4.5,15.8
1680082560,24.4,0.3,24.4,22.6,-0.0,4.0,15.8
1680082680,24.4,0.3,24.4,22.6,-0.0,4.1,15.8
1680082800,24.4,0.3,24.4,22.6,-0.0,4.1,15.8
1680082920,24.4,0.3,24.4,22.6,-0.0,4.1,15.8
1680083040,24.4,0.3,24.4,22.6,-0.0,4.4,15.7
1680083160,24.4,0.3,24.4,22.6,-0.0,4.2,15.7
1680083280,24.4,0.3,24.4,22.6,-0.0,4.1,15.7
1680083400,24.4,0.3,24.4,22.6,-0.0,4.4,15.7
1680083520,24.4,0.3,24.4,22.6,-0.0,4.0,15.7
1680083640,24.4,0.3,24.3,22.6,-0.0,4.6,15.7
1680083760,24.4,0.3,24.4,22.6,-0.0,4.1,15.7
1680083880,24.3,0.3,24.3,22.6,-0.0,4.5,15.7
1680084000,24.4,0.3,24.4,22.6,-0.0,4.0,15.6
1680084120,24.4,0.3,24.3,22.6,-0.0,4.4,15.6
1680084240,24.4,0.3,24.4,22.6,-0.0,4.0,15.6
1680084360,24.4,0.3,24.3,22.6,-0.0,4.2,15.6
1680084480,24.4,0.3,24.3,22.6,-0.0,4.2,15.6
1680084600,24.4,0.3,24.3,22.6,-0.0,4.3,15.6
1680084720,24.3,0.3,24.3,22.6,-0.0,4.3,15.6
1680084840,24.3,0.3,24.3,22.6,-0.0,4.2,15.6
1680084960,24.3,0.3,24.3,22.6,-0.0,4.5,15.6
1680085080,24.3,0.3,24.3,22.6,-0.0,4.0,15.6
1680085200,24.3,0.3,24.3,22.6,-0.0,4.6,15.5
1680085320,24.3,0.3,24.3,22.6,-0.0,4.0,15.5
1680085440,24.3,0.3,24.3,22.6,-0.0,4.6,15.5
1680085560,24.3,0.3,24.3,22.6,-0.0,4.1,15.5
1680085680,24.3,0.3,24.3,22.6,-0.0,4.4,15.5
1680085800,24.3,0.3,24.3,22.6,-0.0,4.0,15.5
1680085920,24.3,0.3,24.3,22.6,-0.0,4.4,15.5
1680086040,24.3,0.3,24.3,22.6,-0.0,4.2,15.5
1680086160,24.3,0.3,24.3,22.6,-0.0,4.1,15.5
1680086280,24.3,0.3,24.3,22.6,-0.0,4.2,15.4
1680086400,24.3,0.3,24.3,22.6,-0.0,4.1,15.4
1680086520,24.3,0.3,24.3,22.6,-0.0,4.6,15.4
1680086640,24.3,0.3,24.3,22.6,-0.0,4.0,15.4
1680086760,24.3,0.3,24.2,22.6,-0.0,4.6,15.4
1680086880,24.3,0.3,24.2,22.6,-0.0,4.2,15.4
1680087000,24.3,0.3,24.3,22.6,-0.0,4.0,15.4
1680087120,24.2,0.3,24.2,22.6,-0.0,4.6,15.4
1680087240,24.3,0.3,24.3,22.6,-0.0,4.1,15.4
1680087360,24.2,0.3,24.2,22.6,-0.0,4.4,15.3
1680087480,24.2,0.3,24.2,22.6,-0.0,4.6,15.3
1680087600,24.3,0.3,24.3,22.6,-0.0,4.0,15.3
1680087720,24.2,0.3,24.2,22.6,-0.0,4.6,15.3
1680087840,24.2,0.3,24.2,22.6,-0.0,4.2,15.3
1680087960,24.2,0.3,24.2,22.6,-0.0,4.4,15.3
1680088080,24.2,0.3,24.2,22.6,-0.0,4.4,15.3
1680088200,24.2,0.3,24.2,22.6,-0.0,4.1,15.3
1680088320,24.2,0.3,24.2,22.6,-0.0,4.6,15.2
1680088440,24.2,0.3,24.2,22.6,-0.0,4.2,15.2
1680088560,24.2,0.3,24.2,22.6,-0.0,4.5,15.2
1680088680,24.2,0.3,24.2,22.6,-0.0,4.2,15.2
1680088800,24.2,0.3,24.2,22.6,-0.0,4.4,15.2
1680088920,24.2,0.3,24.2,22.6,-0.0,4.2,15.2
1680089040,24.2,0.3,24.2,22.6,-0.0,4.1,15.2
1680089160,24.2,0.3,24.2,22.6,-0.0,4.6,15.2
1680089280,24.2,0.3,24.2,22.6,-0.0,4.0,15.2
1680089400,24.2,0.3,24.2,22.6,-0.0,4.3,15.2
1680089520,24.2,0.3,24.2,22.6,-0.0,4.3,15.1
1680089640,24.2,0.3,24.2,22.6,-0.0,4.1,15.1
1680089760,24.2,0.3,24.2,22.6,-0.0,4.3,15.1
1680089880,24.2,0.3,24.2,22.6,-0.0,4.1,15.1
1680090000,24.2,0.3,24.2,22.6,-0.0,4.3,15.1
1680090120,24.2,0.3,24.2,22.6,-0.0,4.1,15.1
1680090240,24.1,0.3,24.1,22.6,-0.0,4.6,15.1
1680090360,24.2,0.3,24.2,22.6,-0.0,4.0,15.1
1680090480,24.1,0.3,24.1,22.6,-0.0,4.6,15.1
1680090600,24.2,0.3,24.2,22.6,-0.0,4.2,15.1
1680090720,24.1,0.3,24.1,22.6,-0.0,4.4,15.1
1680090840,24.1,0.3,24.1,22.6,-0.0,4.6,15.1
1680090960,24.2,0.3,24.1,22.6,-0.0,4.1,15.1
1680091080,24.1,0.3,24.1,22.6,-0.0,4.6,15.0
1680091200,24.1,0.3,24.1,22.6,-0.0,4.1,15.0
1680091320,24.1,0.3,24.1,22.6,-0.0,4.6,15.0
1680091440,24.1,0.3,24.1,22.6,-0.0,4.3,15.0
1680091560,24.1,0.3,24.1,22.6,-0.0,4.6,15.0
1680091680,24.1,0.3,24.1,22.6,-0.0,4.6,15.0
1680091800,24.1,0.3,24.1,22.6,-0.0,4.1,15.0
1680091920,24.1,0.3,24.1,22.6,-0.0,4.6,15.0
1680092040,24.1,0.3,24.1,22.6,-0.0,4.2,15.0
1680092160,24.1,0.3,24.1,22.6,-0.0,4.6,15.0
1680092280,24.1,0.3,24.0,22.6,-0.0,4.6,14.9
1680092400,24.1,0.3,24.1,22.6,-0.0,4.1,14.9
1680092520,24.0,0.3,24.0,22.6,-0.0,4.6,14.9
1680092640,24.1,0.3,24.1,22.6,-0.0,4.1,14.9
1680092760,24.0,0.3,24.0,22.6,-0.0,4.6,14.9
1680092880,24.0,0.3,24.0,22.6,-0.0,4.3,14.9
1680093000,24.1,0.3,24.1,22.6,-0.0,4.1,14.9
1680093120,24.0,0.3,24.0,22.6,-0.0,4.7,14.9
1680093240,24.1,0.3,24.0,22.6,-0.0,4.1,14.9
1680093360,24.0,0.3,24.0,22.6,-0.0,4.3,14.9
1680093480,24.0,0.3,24.0,22.6,-0.0,4.4,14.9
1680093600,24.0,0.3,24.0,22.6,-0.0,4.1,14.8
1680093720,24.0,0.3,24.0,22.6,-0.0,4.6,14.8
1680093840,24.0,0.3,24.0,22.6,-0.0,4.3,14.8
1680093960,24.0,0.3,24.0,22.6,-0.0,4.7,14.8
1680094080,24.0,0.3,24.0,22.6,-0.0,4.2,14.8
1680094200,24.0,0.3,24.0,22.6,-0.0,4.5,14.8
1680094320,24.0,0.3,24.0,22.6,-0.0,4.4,14.7
1680094440,24.0,0.3,24.0,22.6,-0.0,4.6,14.7
1680094560,24.1,0.3,24.1,22.6,-0.0,2.9,14.7
1680094680,24.1,0.4,24.1,22.6,-0.0,3.4,14.7
1680094800,24.1,0.5,24.1,22.6,-0.0,3.1,14.7
1680094920,24.1,0.6,24.1,22.6,-0.0,3.4,14.7
1680095040,24.1,0.7,24.1,22.6,-0.0,3.0,14.6
1680095160,24.1,0.8,24.0,22.6,-0.0,3.4,14.6
1680095280,24.1,1.1,24.1,22.6,-0.0,2.9,14.6
1680095400,24.0,1.4,24.0,22.6,-0.0,3.4,14.6
1680095520,24.0,2.0,24.0,22.6,-0.0,3.4,14.6
1680095640,24.0,3.3,24.0,22.6,-0.0,3.4,14.6
1680095760,24.0,5.5,24.0,22.6,-0.0,3.4,14.5
1680095880,24.0,10.4,24.0,22.6,-0.0,3.4,14.5
1680096000,24.0,15.7,24.0,22.6,-0.0,3.4,14.5
1680096120,24.0,19.1,24.0,22.6,-0.0,3.5,14.5
1680096240,24.0,22.0,24.0,22.6,-0.0,3.5,14.5
1680096360,24.0,25.6,24.0,22.6,-0.0,3.5,14.5
1680096480,24.0,24.3,24.0,22.6,-0.0,3.6,14.4
1680096600,24.0,24.3,24.0,22.6,-0.0,3.6,14.4
1680096720,24.0,24.3,24.0,22.6,0.0,3.5,14.4
1680096840,24.0,24.3,24.0,22.6,0.0,3.6,14.4
1680096960,24.0,24.3,24.0,22.6,0.0,3.5,14.4
1680097080,24.0,27.8,24.0,22.6,0.0,3.5,14.3
1680097200,24.0,28.8,24.0,22.6,0.0,3.5,14.3
1680097320,24.0,29.0,24.0,22.6,0.0,3.6,14.3
1680097440,24.0,29.0,24.0,22.6,0.0,3.6,14.3
1680097560,24.0,29.1,24.0,22.6,0.0,3.5,14.3
1680097680,24.0,29.2,23.9,22.6,0.0,3.5,14.3
1680097800,24.0,29.9,23.9,22.6,0.1,3.5,14.2
1680097920,24.0,30.2,23.9,22.6,0.1,3.5,14.2
1680098040,24.0,30.4,23.9,22.6,0.1,3.4,14.2
1680098160,24.0,30.9,23.9,22.6,0.2,3.6,14.2
1680098280,24.0,31.4,23.9,22.6,0.3,3.5,14.2
1680098400,24.0,35.8,24.0,22.6,0.4,3.5,14.2
1680098520,24.0,36.3,24.0,22.6,0.6,3.6,14.2
1680098640,24.0,37.3,24.0,22.6,0.6,3.5,14.1
1680098760,24.0,37.3,24.0,22.6,0.6,3.5,14.1
1680098880,24.0,36.7,24.0,22.6,0.5,3.5,14.1
1680099000,24.0,36.9,24.0,22.6,0.5,3.5,14.1
1680099120,24.0,36.9,24.0,22.6,0.8,3.6,14.1
1680099240,24.0,38.9,24.0,22.6,1.0,3.6,14.1
1680099360,24.0,38.3,24.0,22.6,1.0,3.5,14.1
1680099480,24.0,38.3,24.0,22.6,1.1,3.5,14.1
1680099600,24.0,38.8,24.0,22.6,1.0,3.6,14.0
1680099720,24.0,39.0,24.0,22.6,0.8,3.6,14.0
1680099840,24.0,39.0,24.0,22.6,0.9,3.5,14.0
1680099960,24.0,38.4,24.0,22.6,0.7,3.4,14.0
1680100080,24.0,38.6,23.9,22.6,0.7,3.5,14.0
1680100200,24.0,38.6,23.9,22.6,0.9,3.6,14.0
1680100320,24.0,38.3,24.0,22.6,1.0,3.6,14.0
1680100440,24.0,38.3,23.9,22.6,0.9,3.6,14.0
1680100560,24.0,38.6,23.9,22.6,0.9,3.5,14.0
1680100680,24.0,39.1,24.0,22.6,0.8,3.3,14.0
1680100800,24.0,39.1,23.9,22.6,0.9,3.4,13.9
1680100920,24.0,38.2,23.9,22.6,0.9,3.5,13.9
1680101040,24.0,38.8,23.9,22.6,0.8,3.6,13.9
1680101160,24.0,38.8,24.0,22.6,0.8,3.1,13.9
1680101280,23.9,38.1,23.9,22.6,0.7,3.6,13.9
1680101400,24.0,38.4,23.9,22.6,0.5,3.0,13.9
1680101520,23.9,38.4,23.9,22.6,0.4,3.5,13.9
1680101640,23.9,31.7,23.9,22.6,0.3,3.2,13.9
1680101760,23.9,31.2,23.8,22.6,0.2,3.4,13.9
1680101880,24.0,31.0,23.9,22.6,0.2,2.3,13.9
1680102000,24.0,31.0,24.0,22.6,0.2,2.3,13.9
1680102120,24.0,31.4,24.0,22.6,0.3,2.4,13.9
1680102240,24.0,36.9,24.0,22.6,0.5,2.3,13.8
1680102360,24.1,37.8,24.0,22.6,1.0,2.3,13.8
1680102480,24.1,39.4,24.1,22.6,1.2,2.3,13.8
1680102600,24.2,39.4,24.1,22.6,1.5,2.4,13.8
1680102720,24.1,39.2,24.1,22.6,1.3,2.4,13.8
1680102840,24.2,39.1,24.2,22.6,1.6,2.3,13.8
1680102960,24.2,39.1,24.2,22.6,1.8,2.3,13.8
1680103080,24.1,39.8,24.1,22.6,0.9,2.3,13.8
1680103200,24.1,38.0,24.0,22.6,0.7,2.3,13.8
1680103320,24.1,38.0,24.1,22.6,0.9,2.0,13.8
1680103440,24.1,38.9,24.1,22.6,0.9,2.0,13.8
1680103560,24.1,37.9,24.1,22.6,1.0,2.3,13.8
1680103680,24.1,37.9,24.1,22.6,1.1,2.3,13.8
1680103800,24.2,39.1,24.1,22.6,1.5,2.3,13.8
1680103920,24.1,39.1,24.1,22.6,1.3,2.3,13.7
1680104040,24.1,39.1,24.1,22.6,1.1,2.3,13.7
1680104160,24.1,38.6,24.1,22.6,1.1,2.3,13.7
1680104280,24.1,38.8,24.0,22.6,0.9,2.3,13.7
1680104400,24.1,38.8,24.1,22.6,1.1,2.3,13.7
1680104520,24.1,38.4,24.1,22.6,1.2,2.3,13.7
1680104640,24.1,38.5,24.1,22.6,1.3,2.3,13.7
1680104760,24.2,38.5,24.2,22.6,1.8,2.3,13.7
1680104880,24.2,39.6,24.2,22.6,1.7,2.3,13.7
1680105000,24.2,39.5,24.2,22.6,1.7,2.3,13.7
1680105120,24.2,39.5,24.1,22.6,1.5,2.3,13.7
1680105240,24.2,39.8,24.2,22.6,1.6,2.3,13.7
1680105360,24.3,39.5,24.3,22.6,2.7,2.3,13.7
1680105480,24.3,39.5,24.3,22.6,2.2,2.3,13.7
1680105600,24.3,39.8,24.3,22.6,2.4,2.3,13.7
1680105720,24.2,38.7,24.2,22.6,1.6,2.3,13.6
1680105840,24.3,38.7,24.2,22.6,1.9,2.3,13.7
1680105960,24.2,39.2,24.2,22.6,1.8,2.3,13.6
1680106080,24.2,39.4,24.2,22.6,1.6,2.3,13.6
1680106200,24.2,39.4,24.2,22.6,1.9,2.3,13.6
1680106320,24.3,38.9,24.3,22.6,2.1,2.3,13.6
1680106440,24.3,39.5,24.2,22.6,1.8,2.3,13.6
1680106560,24.3,39.5,24.3,22.6,2.0,2.3,13.6
1680106680,24.2,38.6,24.2,22.6,1.7,2.3,13.6
1680106800,24.2,38.6,24.2,22.6,1.8,2.3,13.6
1680106920,24.3,38.6,24.3,22.6,2.3,2.3,13.6
1680107040,24.3,39.7,24.3,22.6,1.8,2.3,13.6
1680107160,24.4,38.3,24.3,22.6,2.4,2.3,13.6
1680107280,24.4,38.3,24.3,22.6,2.4,2.3,13.6
1680107400,24.3,38.4,24.3,22.6,2.0,2.3,13.6
1680107520,24.4,40.2,24.3,22.6,2.2,2.3,13.6
1680107640,24.3,40.2,24.3,22.6,2.0,2.3,13.6
1680107760,24.3,38.9,24.3,22.6,2.2,2.3,13.6
1680107880,24.3,38.9,24.3,22.6,1.8,2.3,13.6
1680108000,24.3,38.9,24.2,22.6,1.5,2.3,13.5
1680108120,24.3,38.7,24.2,22.6,1.7,2.3,13.5
1680108240,24.2,38.7,24.2,22.6,2.0,2.3,13.5
1680108360,24.3,39.6,24.3,22.6,2.1,2.3,13.5
1680108480,24.4,38.3,24.4,22.6,2.4,2.3,13.5
1680108600,24.4,38.3,24.4,22.6,2.4,2.3,13.5
1680108720,24.4,37.7,24.3,22.6,2.0,2.3,13.5
1680108840,24.3,39.3,24.3,22.6,2.0,2.3,13.5
1680108960,24.4,39.3,24.4,22.6,2.4,2.3,13.5
1680109080,24.5,38.0,24.4,22.6,2.8,2.3,13.5
1680109200,24.5,39.7,24.5,22.6,2.6,2.3,13.5
1680109320,24.5,39.7,24.5,22.6,2.6,2.3,13.5
1680109440,24.5,38.8,24.5,22.6,2.8,2.5,13.5
1680109560,24.4,38.8,24.4,22.6,2.5,3.1,13.5
1680109680,24.3,38.8,24.3,22.6,2.7,3.5,13.5
1680109800,24.3,38.7,24.2,22.6,2.4,3.5,13.5
1680109920,24.2,37.8,24.2,22.6,2.3,3.5,13.5
1680110040,24.2,37.8,24.2,22.6,2.3,3.5,13.5
1680110160,24.3,37.8,24.2,22.6,3.2,3.5,13.4
1680110280,24.2,39.5,24.2,22.6,2.9,3.5,13.4
1680110400,24.2,39.4,24.2,22.6,2.6,3.5,13.4
1680110520,24.2,37.8,24.2,22.6,2.7,3.5,13.4
1680110640,24.2,39.9,24.2,22.6,3.0,3.5,13.4
1680110760,24.2,39.9,24.2,22.6,3.0,3.5,13.4
1680110880,24.2,39.0,24.1,22.6,2.3,3.5,13.4
1680111000,24.1,38.5,24.1,22.6,2.1,3.5,13.4
1680111120,24.2,38.5,24.1,22.6,2.7,3.5,13.4
1680111240,24.2,39.0,24.2,22.6,3.0,3.5,13.4
1680111360,24.2,39.5,24.2,22.6,2.9,3.5,13.4
1680111480,24.1,39.5,24.1,22.6,2.1,3.5,13.4
1680111600,24.1,39.1,24.1,22.6,2.2,3.5,13.4
1680111720,24.1,37.8,24.0,22.6,1.9,3.5,13.3
1680111840,24.1,37.8,24.0,22.6,2.2,3.5,13.4
1680111960,24.1,38.5,24.1,22.6,2.5,3.5,13.3
1680112080,24.2,39.4,24.1,22.6,2.8,3.5,13.3
1680112200,24.2,39.4,24.2,22.6,3.0,3.6,13.3
1680112320,24.1,39.4,24.1,22.6,2.5,3.5,13.3
1680112440,24.2,39.9,24.2,22.6,3.4,3.5,13.3
1680112560,24.3,39.9,24.3,22.6,3.7,3.5,13.3
1680112680,24.2,39.4,24.2,22.6,3.0,3.5,13.3
1680112800,24.2,39.4,24.2,22.6,2.9,3.5,13.3
1680112920,24.3,39.4,24.3,22.6,3.6,3.5,13.3
1680113040,24.3,40.4,24.2,22.6,3.0,3.5,13.3
1680113160,24.2,39.0,24.1,22.6,2.5,3.5,13.3
1680113280,24.1,39.0,24.1,22.6,2.1,3.5,13.3
1680113400,24.0,38.8,24.0,22.6,1.7,3.5,13.2
1680113520,24.0,39.2,24.0,22.6,1.8,3.5,13.2
1680113640,24.0,39.2,24.0,22.6,1.9,3.5,13.2
1680113760,24.1,39.1,24.0,22.6,2.5,3.6,13.2
1680113880,24.2,39.3,24.1,22.6,2.9,3.5,13.2
1680114000,24.1,39.3,24.1,22.6,2.6,3.6,13.2
1680114120,24.1,39.0,24.1,22.6,2.7,3.6,13.2
1680114240,24.4,40.0,24.3,22.6,4.3,3.5,13.2
1680114360,24.3,40.0,24.3,22.6,3.5,3.5,13.2
1680114480,24.2,39.4,24.2,22.6,2.6,3.5,13.2
1680114600,24.2,38.5,24.1,22.6,2.5,3.5,13.2
1680114720,24.1,38.5,24.1,22.6,2.3,3.5,13.2
1680114840,24.1,39.5,24.0,22.6,2.3,3.5,13.2
1680114960,24.3,39.3,24.3,22.6,4.0,3.5,13.2
1680115080,24.6,39.2,24.5,22.6,5.3,3.5,13.1
1680115200,24.5,39.8,24.4,22.6,3.7,3.5,13.2
1680115320,24.3,39.0,24.3,22.6,2.7,3.5,13.2
1680115440,24.2,39.0,24.2,22.6,2.4,3.5,13.2
1680115560,24.3,39.0,24.2,22.6,3.3,3.5,13.1
1680115680,24.3,39.9,24.3,22.6,3.6,3.5,13.1
1680115800,24.5,39.9,24.5,22.6,4.5,3.5,13.1
1680115920,24.5,40.2,24.5,22.6,4.0,3.5,13.1
1680116040,24.4,39.4,24.4,22.6,3.3,3.5,13.1
1680116160,24.3,39.4,24.3,22.6,2.5,3.5,13.1
1680116280,24.1,39.1,24.1,22.6,1.8,3.5,13.1
1680116400,24.1,39.5,24.1,22.6,2.3,3.5,13.1
1680116520,24.1,39.5,24.0,22.6,2.1,3.5,13.1
1680116640,24.1,37.8,24.1,22.6,2.5,3.6,13.1
1680116760,24.4,37.8,24.3,22.6,4.5,3.5,13.0
1680116880,24.4,40.6,24.4,22.6,3.6,3.5,13.1
1680117000,24.3,40.6,24.2,22.6,2.8,3.5,13.1
1680117120,24.2,39.0,24.1,22.6,2.3,3.6,13.0
1680117240,24.1,39.6,24.1,22.6,2.3,3.5,13.0
1680117360,24.3,39.6,24.3,22.6,4.1,3.5,13.0
1680117480,24.3,40.5,24.3,22.6,3.4,3.5,13.0
1680117600,24.3,39.9,24.3,22.6,3.5,3.5,13.0
1680117720,24.5,39.9,24.4,22.6,3.9,3.5,13.0
1680117840,24.4,40.0,24.4,22.6,3.6,3.5,13.0
1680117960,24.2,38.6,24.2,22.6,2.7,3.6,13.0
1680118080,24.3,38.6,24.3,22.6,3.4,3.5,13.0
1680118200,24.4,39.9,24.4,22.6,4.1,3.5,13.0
1680118320,24.5,40.6,24.4,22.6,4.0,3.5,13.0
1680118440,24.7,40.6,24.7,22.6,5.7,3.5,12.9
1680118560,24.7,39.2,24.6,22.6,5.0,4.6,12.9
1680118680,24.3,39.5,24.2,22.6,2.5,4.7,12.9
1680118800,24.3,39.5,24.2,22.6,3.8,4.7,12.9
1680118920,24.2,40.4,24.2,22.6,3.6,4.8,12.9
1680119040,24.2,39.8,24.2,22.6,4.0,4.8,12.9
1680119160,24.2,39.8,24.2,22.6,3.9,4.7,12.9
1680119280,24.0,39.8,24.0,22.6,2.6,4.8,12.9
1680119400,24.1,39.0,24.1,22.6,2.6,3.5,12.9
1680119520,24.2,39.0,24.1,22.6,2.8,3.5,12.9
1680119640,24.2,39.9,24.2,22.6,3.3,3.5,12.9
1680119760,24.4,40.1,24.3,22.6,3.8,3.5,12.9
1680119880,24.5,40.1,24.4,22.6,4.2,3.5,12.8
1680120000,24.7,40.0,24.7,22.6,5.5,3.7,12.8
1680120120,24.8,39.2,24.7,22.6,5.9,4.6,12.8
1680120240,24.8,39.2,24.7,22.6,5.6,4.7,12.8
1680120360,24.8,38.8,24.8,22.6,5.9,4.6,12.8
1680120480,25.0,39.9,25.0,22.6,6.9,4.0,12.7
1680120600,25.2,39.9,25.2,22.6,8.1,4.5,12.7
1680120720,25.2,40.4,25.1,22.6,5.9,4.1,12.7
1680120840,24.8,40.4,24.8,22.6,3.8,4.6,12.8
1680120960,24.6,40.4,24.5,22.6,2.5,4.6,12.8
1680121080,24.5,38.4,24.4,22.6,3.4,4.7,12.8
1680121200,24.8,39.6,24.8,22.6,5.9,4.7,12.7
1680121320,25.1,39.6,25.1,22.6,7.7,4.5,12.7
1680121440,25.8,40.4,25.8,22.6,11.9,4.4,12.8
1680121560,26.0,40.6,26.0,22.6,12.0,4.4,12.7
1680121680,26.4,40.6,26.4,22.6,13.5,4.3,12.7
1680121800,26.2,39.8,26.2,22.6,10.4,3.9,12.7
1680121920,25.8,39.9,25.8,22.6,7.4,4.4,12.7
1680122040,25.6,39.9,25.6,22.6,5.7,4.5,12.7
1680122160,25.5,38.1,25.5,22.6,5.3,4.5,12.7
1680122280,25.5,39.5,25.5,22.6,5.9,4.5,12.7
1680122400,25.6,39.5,25.5,22.6,6.2,4.5,12.7
1680122520,25.5,39.4,25.5,22.6,5.6,4.5,12.6
1680122640,25.6,40.2,25.6,22.6,6.3,4.0,12.6
1680122760,25.7,40.2,25.7,22.6,7.0,4.1,12.6
1680122880,25.8,40.1,25.8,22.6,8.1,4.4,12.6
1680123000,26.3,40.2,26.3,22.6,11.6,4.0,12.7
1680123120,26.5,40.2,26.5,22.6,12.3,3.8,12.7
1680123240,26.7,39.6,26.7,22.6,13.0,4.1,12.7
1680123360,26.6,39.7,26.6,22.6,12.2,3.9,12.7
1680123480,26.6,39.7,26.6,22.6,12.0,4.4,12.7
1680123600,26.7,39.4,26.7,22.6,12.3,3.8,12.7
1680123720,26.8,39.4,26.8,22.6,13.5,4.3,12.7
1680123840,27.1,39.4,27.1,22.6,14.3,3.8,12.6
1680123960,27.0,39.9,27.0,22.6,12.9,3.8,12.7
1680124080,28.5,39.7,28.5,22.6,22.7,3.6,12.7
1680124200,27.4,39.9,27.4,22.6,15.0,3.2,12.7
1680124320,27.7,39.8,27.7,22.6,17.5,3.6,12.7
1680124440,27.5,39.8,27.4,22.6,13.3,3.4,12.7
1680124560,27.2,39.8,27.2,22.6,11.6,3.2,12.7
1680124680,27.1,38.5,27.0,22.6,12.3,4.2,12.7
1680124800,26.9,38.5,26.9,22.6,11.5,3.9,12.7
1680124920,26.7,39.1,26.7,22.6,8.6,4.3,12.7
1680125040,26.4,39.0,26.4,22.6,6.3,4.4,12.7
1680125160,26.2,39.0,26.2,22.6,4.9,4.3,12.7
1680125280,26.2,37.3,26.2,22.6,5.7,4.3,12.7
1680125400,26.8,40.7,26.8,22.6,10.7,3.8,12.7
1680125520,26.9,40.2,26.9,22.6,11.5,4.3,12.7
1680125640,27.0,39.8,27.0,22.6,12.3,4.3,12.7
1680125760,26.7,39.8,26.6,22.6,9.2,4.3,12.7
1680125880,26.9,40.1,26.9,22.6,10.6,3.8,12.7
1680126000,26.6,39.7,26.5,22.6,8.1,4.1,12.7
1680126120,29.9,41.1,29.9,22.6,27.3,3.4,12.7
1680126240,27.1,39.6,27.0,22.6,10.6,3.9,12.7
1680126360,26.7,39.5,26.7,22.6,8.7,4.3,12.8
1680126480,26.4,39.5,26.4,22.6,6.4,4.4,12.7
1680126600,26.3,39.6,26.3,22.6,5.9,4.4,12.7
1680126720,27.3,40.2,27.3,22.6,17.2,4.2,12.8
1680126840,27.1,40.2,27.1,22.6,13.0,3.9,12.8
1680126960,28.1,42.9,28.1,22.6,19.8,3.7,12.8
1680127080,26.7,42.8,26.7,22.6,6.7,4.3,12.7
1680127200,26.8,40.0,26.7,22.6,8.2,4.3,12.8
1680127320,26.8,40.0,26.8,22.6,8.9,3.9,12.8
1680127440,27.1,39.4,27.0,22.6,13.1,4.2,12.8
1680127560,27.5,39.2,27.5,22.6,11.3,3.7,12.8
1680127680,27.2,39.5,27.2,22.6,12.1,4.2,12.8
1680127800,26.7,38.5,26.7,22.6,9.0,4.3,12.8
1680127920,26.4,38.8,26.3,22.6,5.8,4.4,12.8
1680128040,26.7,38.8,26.7,22.6,10.3,4.3,12.8
1680128160,26.5,39.7,26.5,22.6,8.1,4.4,12.8
1680128280,26.8,39.8,26.8,22.6,10.1,3.8,12.8
1680128400,26.7,39.8,26.6,22.6,8.5,3.9,12.8
1680128520,26.6,40.2,26.6,22.6,9.1,4.3,12.8
1680128640,29.0,40.0,29.0,22.6,24.3,3.7,12.8
1680128760,26.8,40.0,26.8,22.6,8.4,3.8,12.8
1680128880,27.0,38.6,27.0,22.6,6.8,3.8,12.9
1680129000,27.1,36.7,27.1,22.6,12.9,3.8,12.9
1680129120,26.7,39.0,26.7,22.6,8.9,4.3,12.9
1680129240,28.9,39.6,28.9,22.6,23.2,3.6,12.9
1680129360,28.8,39.6,28.8,22.6,23.2,3.6,12.9
1680129480,28.5,39.6,28.5,22.6,21.3,4.1,12.9
1680129600,28.3,39.6,28.3,22.6,20.5,3.8,12.9
1680129720,28.2,39.6,28.2,22.6,20.6,4.1,12.9
1680129840,28.3,39.6,28.3,22.6,20.5,3.7,12.9
1680129960,28.3,39.6,28.3,22.6,20.6,3.7,12.9
1680130080,28.5,39.6,28.5,22.6,21.4,3.6,12.9
1680130200,26.6,39.6,26.6,22.6,7.0,4.4,12.9
1680130320,28.1,39.3,28.1,22.6,23.0,3.7,12.9
1680130440,26.6,39.3,26.5,22.6,7.1,4.3,12.9
1680130560,26.4,39.3,26.4,22.6,6.3,4.3,12.9
1680130680,26.8,40.6,26.8,22.6,11.0,4.3,12.9
1680130800,26.5,40.0,26.5,22.6,7.1,4.3,12.9
1680130920,28.4,40.0,28.4,22.6,21.7,4.1,12.9
1680131040,28.2,40.0,28.2,22.6,20.2,4.1,12.9
1680131160,27.4,39.9,27.3,22.6,13.4,4.2,12.9
1680131280,26.4,39.3,26.3,22.6,5.1,4.3,12.9
1680131400,26.3,39.7,26.3,22.6,5.6,4.4,12.9
1680131520,26.3,39.6,26.3,22.6,5.6,4.4,12.9
1680131640,26.3,39.6,26.3,22.6,6.0,4.2,12.9
1680131760,26.3,39.4,26.3,22.6,5.9,4.1,12.9
1680131880,26.3,38.7,26.2,22.6,5.2,4.3,12.9
1680132000,26.4,38.7,26.3,22.6,6.9,4.3,12.9
1680132120,26.9,38.8,26.9,22.6,12.2,4.3,12.9
1680132240,26.5,39.8,26.5,22.6,6.3,3.9,12.9
1680132360,26.3,39.8,26.2,22.6,4.9,4.4,12.9
1680132480,27.8,40.5,27.8,22.6,20.8,4.2,12.9
1680132600,28.3,40.4,28.3,22.6,20.0,3.7,12.9
1680132720,28.1,40.4,28.1,22.6,18.6,3.7,12.9
1680132840,27.4,42.2,27.4,22.6,13.2,3.8,12.9
1680132960,27.6,42.2,27.6,22.6,16.3,3.1,12.9
1680133080,27.7,42.3,27.6,22.6,15.4,3.4,13.0
1680133200,27.7,41.8,27.6,22.6,15.5,3.6,13.0
1680133320,27.7,41.8,27.7,22.6,15.5,3.5,13.0
1680133440,27.7,41.6,27.6,22.6,15.4,3.6,13.0
1680133560,27.7,41.4,27.6,22.6,15.6,3.8,13.0
1680133680,27.7,41.4,27.7,22.6,15.9,3.7,13.0
1680133800,26.8,41.7,26.8,22.6,7.6,4.3,13.0
1680133920,27.7,41.7,27.7,22.6,16.1,3.8,13.0
1680134040,26.5,41.7,26.4,22.6,4.6,3.8,13.0
1680134160,26.5,39.7,26.4,22.6,6.0,4.3,13.0
1680134280,26.4,39.7,26.4,22.6,5.5,4.3,13.0
1680134400,26.3,37.7,26.2,22.6,4.4,4.3,13.0
1680134520,27.6,37.7,27.6,22.6,17.0,3.8,13.0
1680134640,27.6,42.1,27.6,22.6,15.8,4.1,13.0
1680134760,27.5,42.1,27.5,22.6,14.5,4.2,13.0
1680134880,26.4,40.9,26.4,22.6,3.4,4.3,13.1
1680135000,26.3,39.6,26.3,22.6,4.1,4.3,13.0
1680135120,26.3,39.6,26.2,22.6,4.2,4.4,13.0
1680135240,26.2,40.5,26.2,22.6,4.5,4.4,13.0
1680135360,26.3,38.3,26.2,22.6,4.8,4.4,13.0
1680135480,26.3,38.3,26.3,22.6,5.1,4.4,13.0
1680135600,27.5,35.7,27.5,22.6,14.9,3.8,13.1
1680135720,27.7,40.8,27.7,22.6,15.3,3.8,13.1
1680135840,26.4,40.9,26.3,22.6,3.7,4.3,13.0
1680135960,26.2,39.4,26.2,22.6,3.2,4.4,13.0
1680136080,26.2,39.4,26.2,22.6,3.9,4.4,13.0
1680136200,26.2,40.1,26.2,22.6,4.1,4.4,13.0
1680136320,26.8,40.6,26.8,22.6,10.9,4.3,13.1
1680136440,26.6,40.7,26.6,22.6,5.3,3.8,13.0
1680136560,26.2,40.1,26.1,22.6,3.0,4.4,13.0
1680136680,26.0,40.2,26.0,22.6,2.2,4.4,13.1
1680136800,26.0,38.7,26.0,22.6,2.5,4.4,13.1
1680136920,26.1,40.6,26.1,22.6,3.5,4.2,13.0
1680137040,26.9,40.6,26.9,22.6,11.5,4.3,13.0
1680137160,27.1,40.7,27.1,22.6,11.7,4.0,13.0
1680137280,27.1,39.8,27.1,22.6,11.4,4.0,13.0
1680137400,27.0,39.8,27.0,22.6,10.4,3.8,13.0
1680137520,27.0,39.9,27.0,22.6,10.1,3.9,13.0
1680137640,26.4,40.2,26.3,22.6,3.5,4.3,13.0
1680137760,26.4,40.2,26.4,22.6,4.9,3.8,13.0
1680137880,26.8,41.0,26.7,22.6,9.4,4.3,13.0
1680138000,26.7,40.3,26.7,22.6,8.4,4.3,13.0
1680138120,26.8,40.8,26.7,22.6,8.3,4.0,13.0
1680138240,26.7,40.8,26.7,22.6,7.9,4.3,13.0
1680138360,26.7,40.3,26.7,22.6,7.5,3.9,13.0
1680138480,26.7,40.8,26.6,22.6,7.1,3.8,13.0
1680138600,26.7,40.8,26.6,22.6,6.7,3.5,13.0
1680138720,26.6,40.8,26.5,22.6,6.6,4.1,13.0
1680138840,26.5,40.7,26.5,22.6,6.3,4.3,13.0
1680138960,26.5,40.7,26.5,22.6,6.2,3.9,13.0
1680139080,26.5,39.5,26.5,22.6,6.1,4.0,13.0
1680139200,26.5,39.6,26.5,22.6,6.1,4.0,13.0
1680139320,26.5,39.6,26.4,22.6,5.9,4.3,13.0
1680139440,26.5,39.9,26.4,22.6,5.6,4.3,13.0
1680139560,26.2,39.5,26.2,22.6,2.4,3.7,13.1
1680139680,26.1,39.5,26.0,22.6,2.0,4.4,13.1
1680139800,26.0,39.9,25.9,22.6,1.8,4.2,13.0
1680139920,25.9,40.0,25.9,22.6,1.7,4.5,13.0
1680140040,26.0,40.1,25.9,22.6,2.4,4.4,13.1
1680140160,26.1,40.7,26.0,22.6,3.6,4.3,13.0
1680140280,26.0,39.2,25.9,22.6,2.4,4.4,13.1
1680140400,26.0,39.2,25.9,22.6,2.7,4.4,13.0
1680140520,26.0,40.1,26.0,22.6,2.9,4.0,13.0
1680140640,25.9,40.0,25.9,22.6,2.7,4.4,13.0
1680140760,25.9,40.0,25.8,22.6,2.3,4.4,13.0
1680140880,25.8,39.9,25.7,22.6,1.2,4.4,13.0
1680141000,25.7,39.9,25.6,22.6,1.0,4.4,13.0
1680141120,25.7,39.1,25.6,22.6,1.2,4.4,13.0
1680141240,25.6,39.5,25.6,22.6,0.9,4.5,13.0
1680141360,25.6,39.5,25.5,22.6,0.7,4.5,13.0
1680141480,25.5,38.9,25.5,22.6,0.6,4.5,13.0
1680141600,25.5,38.1,25.5,22.6,0.5,4.5,13.0
1680141720,25.5,38.1,25.5,22.6,0.4,4.3,12.9
1680141840,25.4,31.5,25.4,22.6,0.2,4.5,12.9
1680141960,25.4,30.6,25.3,22.6,0.1,4.5,12.9
1680142080,25.3,29.9,25.3,22.6,0.0,4.5,12.9
1680142200,25.3,29.4,25.3,22.6,0.0,4.5,12.9
1680142320,25.3,29.1,25.3,22.6,0.0,4.5,12.9
1680142440,25.3,28.5,25.2,22.6,0.0,4.5,12.9
1680142560,25.2,27.3,25.2,22.6,0.0,4.5,12.9
1680142680,25.2,25.7,25.2,22.6,0.0,4.1,12.9
1680142800,25.2,25.6,25.2,22.6,-0.0,4.4,12.9
1680142920,25.2,25.5,25.2,22.6,0.0,4.1,12.8
1680143040,25.2,25.5,25.1,22.6,-0.0,4.6,12.8
1680143160,25.1,25.5,25.1,22.6,-0.0,4.5,12.8
1680143280,25.1,25.5,25.1,22.6,-0.0,4.1,12.8
1680143400,25.1,21.3,25.1,22.6,-0.0,4.5,12.8
1680143520,25.1,17.0,25.1,22.6,-0.0,4.5,12.8
1680143640,25.1,11.9,25.0,22.6,-0.0,4.4,12.7
1680143760,25.1,8.7,25.1,22.6,-0.0,4.1,12.7
1680143880,25.0,6.1,25.0,22.6,-0.0,4.2,12.7
1680144000,25.0,4.3,25.0,22.6,-0.0,4.4,12.7
1680144120,25.0,3.1,25.0,22.6,-0.0,4.4,12.7
1680144240,25.0,2.2,25.0,22.6,-0.0,4.4,12.7
1680144360,25.0,1.5,25.0,22.6,-0.0,4.2,12.7
1680144480,25.0,1.1,25.0,22.6,-0.0,4.5,12.7
1680144600,24.9,0.9,24.9,22.6,-0.0,4.5,12.6
1680144720,24.9,0.8,24.9,22.6,-0.0,4.4,12.6
1680144840,25.0,0.7,24.9,22.6,-0.0,4.1,12.6
1680144960,24.9,0.6,24.9,22.6,-0.0,4.5,12.6
1680145080,24.9,0.5,24.9,22.6,-0.0,3.9,12.6
1680145200,24.9,0.6,24.9,22.6,-0.0,4.4,12.6
1680145320,24.9,0.6,24.9,22.6,-0.0,4.0,12.6
1680145440,24.9,0.6,24.9,22.6,-0.0,4.5,12.6
1680145560,24.9,0.5,24.9,22.6,-0.0,3.9,12.6
1680145680,24.9,0.4,24.9,22.6,-0.0,3.9,12.5
1680145800,24.9,0.4,24.9,22.6,-0.0,4.1,12.5
1680145920,24.9,0.3,24.9,22.6,-0.0,3.9,12.5
1680146040,24.8,0.3,24.8,22.6,-0.0,4.1,12.5
1680146160,24.8,0.3,24.8,22.6,-0.0,4.5,12.5
1680146280,24.8,0.3,24.8,22.6,-0.0,4.2,12.5
1680146400,24.8,0.3,24.8,22.6,-0.0,4.3,12.5
1680146520,24.8,0.3,24.8,22.6,-0.0,4.5,12.5
1680146640,24.8,0.4,24.8,22.6,-0.0,4.5,12.5
1680146760,24.8,0.4,24.8,22.6,-0.0,4.5,12.5
1680146880,24.8,0.4,24.8,22.6,-0.0,4.0,12.5
1680147000,24.7,0.4,24.7,22.6,-0.0,4.5,12.5
1680147120,24.8,0.4,24.8,22.6,-0.0,4.0,12.5
1680147240,24.7,0.4,24.7,22.6,-0.0,4.5,12.4
1680147360,24.8,0.5,24.8,22.6,-0.0,4.0,12.4
1680147480,24.7,0.5,24.7,22.6,-0.0,4.5,12.4
1680147600,24.8,0.4,24.7,22.6,-0.0,4.0,12.4
1680147720,24.7,0.4,24.7,22.6,-0.0,4.5,12.4
1680147840,24.7,0.5,24.7,22.6,-0.0,4.0,12.4
1680147960,24.7,0.6,24.7,22.6,-0.0,4.5,12.4
1680148080,24.7,0.7,24.7,22.6,-0.0,4.1,12.4
1680148200,24.7,0.4,24.7,22.6,-0.0,4.0,12.4
1680148320,24.7,0.7,24.7,22.6,-0.0,4.5,12.4
1680148440,24.7,0.5,24.7,22.6,-0.0,4.0,12.4
1680148560,24.7,0.6,24.6,22.6,-0.0,4.5,12.4
1680148680,24.7,0.5,24.7,22.6,-0.0,4.0,12.4
1680148800,24.6,0.5,24.6,22.6,-0.0,4.5,12.3
1680148920,24.7,0.6,24.7,22.6,-0.0,4.0,12.3
1680149040,24.6,0.5,24.6,22.6,-0.0,4.5,12.3
1680149160,24.7,0.4,24.6,22.6,-0.0,4.1,12.3
1680149280,24.6,0.5,24.6,22.6,-0.0,4.0,12.3
1680149400,24.6,0.4,24.6,22.6,-0.0,4.5,12.3
1680149520,24.6,0.5,24.6,22.6,-0.0,4.0,12.3
1680149640,24.6,0.5,24.6,22.6,-0.0,4.6,12.3
1680149760,24.6,0.5,24.6,22.6,-0.0,4.0,12.3
1680149880,24.6,0.6,24.6,22.6,-0.0,4.4,12.3
1680150000,24.6,0.5,24.6,22.6,-0.0,4.0,12.2
1680150120,24.6,0.5,24.6,22.6,-0.0,4.5,12.2
1680150240,24.6,0.4,24.6,22.6,-0.0,4.0,12.2
1680150360,24.5,0.4,24.5,22.6,-0.0,4.5,12.2
1680150480,24.6,0.4,24.6,22.6,-0.0,4.1,12.2
1680150600,24.5,0.4,24.5,22.6,-0.0,4.6,12.2
1680150720,24.6,0.4,24.6,22.6,-0.0,4.0,12.2
1680150840,24.5,0.5,24.5,22.6,-0.0,4.5,12.2
1680150960,24.6,0.4,24.5,22.6,-0.0,4.0,12.2
1680151080,24.5,0.4,24.5,22.6,-0.0,4.5,12.2
1680151200,24.5,0.4,24.5,22.6,-0.0,4.0,12.2
1680151320,24.5,0.4,24.5,22.6,-0.0,4.5,12.2
1680151440,24.5,0.4,24.5,22.6,-0.0,4.2,12.2
1680151560,24.5,0.4,24.5,22.6,-0.0,4.5,12.1
1680151680,24.5,0.6,24.5,22.6,-0.0,4.5,12.1
1680151800,24.5,0.4,24.5,22.6,-0.0,4.0,12.1
1680151920,24.5,0.4,24.5,22.6,-0.0,4.5,12.1
1680152040,24.5,0.5,24.5,22.6,-0.0,4.1,12.1
1680152160,24.5,0.4,24.5,22.6,-0.0,4.5,12.1
1680152280,24.5,0.4,24.5,22.6,-0.0,4.1,12.1
1680152400,24.5,0.3,24.4,22.6,-0.0,4.6,12.1
1680152520,24.5,0.3,24.5,22.6,-0.0,4.1,12.1
1680152640,24.4,0.3,24.4,22.6,-0.0,4.5,12.1
1680152760,24.4,0.3,24.4,22.6,-0.0,4.5,12.1
1680152880,24.4,0.3,24.4,22.6,-0.0,4.5,12.1
1680153000,24.4,0.3,24.4,22.6,-0.0,4.5,12.1
1680153120,24.4,0.4,24.4,22.6,-0.0,4.6,12.1
1680153240,24.4,0.3,24.4,22.6,-0.0,4.4,12.1
1680153360,24.4,0.3,24.4,22.6,-0.0,4.5,12.0
1680153480,24.4,0.4,24.4,22.6,-0.0,4.3,12.0
1680153600,24.4,0.3,24.4,22.6,-0.0,4.5,12.0
1680153720,24.4,0.3,24.4,22.6,-0.0,4.5,12.0
1680153840,24.4,0.4,24.4,22.6,-0.0,4.5,12.0
1680153960,24.4,0.4,24.4,22.6,-0.0,4.5,12.0
1680154080,24.4,0.4,24.3,22.6,-0.0,4.6,12.0
1680154200,24.4,0.5,24.3,22.6,-0.0,4.5,12.0
1680154320,24.4,0.5,24.3,22.6,-0.0,4.5,12.0
1680154440,24.4,0.4,24.4,22.6,-0.0,4.2,12.0
1680154560,24.4,0.4,24.3,22.6,-0.0,4.5,12.0
1680154680,24.3,0.4,24.3,22.6,-0.0,4.5,12.0
1680154800,24.3,0.3,24.3,22.6,-0.0,4.6,12.0
1680154920,24.3,0.3,24.3,22.6,-0.0,4.4,12.0
1680155040,24.3,0.4,24.3,22.6,-0.0,4.5,12.0
1680155160,24.3,0.4,24.3,22.6,-0.0,4.6,12.0
1680155280,24.3,0.4,24.3,22.6,-0.0,4.5,11.9
1680155400,24.3,0.4,24.3,22.6,-0.0,4.5,11.9
1680155520,24.3,0.5,24.3,22.6,-0.0,4.6,11.9
1680155640,24.3,0.4,24.3,22.6,-0.0,4.6,11.9
1680155760,24.3,0.4,24.3,22.6,-0.0,4.6,11.9
1680155880,24.3,0.5,24.3,22.6,-0.0,4.6,11.9
1680156000,24.3,0.5,24.3,22.6,-0.0,4.6,11.9
1680156120,24.3,0.4,24.3,22.6,-0.0,4.5,11.9
1680156240,24.3,0.4,24.3,22.6,-0.0,4.0,11.9
1680156360,24.3,0.5,24.3,22.6,-0.0,4.6,11.9
1680156480,24.3,0.6,24.2,22.6,-0.0,4.6,11.8
1680156600,24.2,0.4,24.2,22.6,-0.0,4.6,11.8
1680156720,24.3,0.4,24.3,22.6,-0.0,4.1,11.8
1680156840,24.3,0.3,24.3,22.6,-0.0,4.2,11.8
1680156960,24.2,0.4,24.2,22.6,-0.0,4.6,11.8
1680157080,24.2,0.4,24.2,22.6,-0.0,4.6,11.8
1680157200,24.2,0.5,24.2,22.6,-0.0,4.6,11.8
1680157320,24.2,0.4,24.2,22.6,-0.0,4.6,11.8
1680157440,24.2,0.5,24.2,22.6,-0.0,4.6,11.8
1680157560,24.2,0.4,24.2,22.6,-0.0,4.6,11.8
1680157680,24.2,0.3,24.2,22.6,-0.0,4.6,11.7
1680157800,24.2,0.3,24.2,22.6,-0.0,4.6,11.7
1680157920,24.2,0.5,24.2,22.6,-0.0,4.6,11.7
1680158040,24.2,0.5,24.2,22.6,-0.0,4.6,11.7
1680158160,24.2,0.4,24.2,22.6,-0.0,4.6,11.7
1680158280,24.2,0.4,24.2,22.6,-0.0,4.6,11.7
1680158400,24.2,0.4,24.2,22.6,-0.0,4.6,11.7
1680158520,24.2,0.4,24.2,22.6,-0.0,4.6,11.7
1680158640,24.2,0.3,24.2,22.6,-0.0,4.6,11.7
1680158760,24.2,0.3,24.1,22.6,-0.0,4.6,11.7
1680158880,24.2,0.4,24.1,22.6,-0.0,4.6,11.7
1680159000,24.1,0.4,24.1,22.6,-0.0,4.6,11.7
1680159120,24.1,0.4,24.1,22.6,-0.0,4.6,11.7
1680159240,24.1,0.3,24.1,22.6,-0.0,4.6,11.6
1680159360,24.1,0.3,24.1,22.6,-0.0,4.6,11.6
1680159480,24.1,0.3,24.1,22.6,-0.0,4.6,11.6
1680159600,24.1,0.3,24.1,22.6,-0.0,4.6,11.6
1680159720,24.1,0.3,24.1,22.6,-0.0,4.6,11.6
1680159840,24.1,0.4,24.1,22.6,-0.0,4.6,11.6
1680159960,24.1,0.3,24.1,22.6,-0.0,4.6,11.6
1680160080,24.1,0.3,24.1,22.6,-0.0,4.5,11.6
1680160200,24.1,0.3,24.1,22.6,-0.0,4.6,11.6
1680160320,24.1,0.3,24.1,22.6,-0.0,4.6,11.6
1680160440,24.1,0.3,24.1,22.6,-0.0,4.6,11.6
1680160560,24.1,0.3,24.1,22.6,-0.0,4.6,11.5
1680160680,24.1,0.3,24.1,22.6,-0.0,4.6,11.5
1680160800,24.1,0.3,24.0,22.6,-0.0,4.6,11.5
1680160920,24.1,0.3,24.0,22.6,-0.0,4.6,11.5
1680161040,24.0,0.3,24.0,22.6,-0.0,4.6,11.5
1680161160,24.0,0.3,24.0,22.6,-0.0,4.6,11.5
1680161280,24.0,0.3,24.0,22.6,-0.0,4.6,11.5
1680161400,24.0,0.3,24.0,22.6,-0.0,4.6,11.5
1680161520,24.0,0.3,24.0,22.6,-0.0,4.6,11.5
1680161640,24.0,0.3,24.0,22.6,-0.0,4.6,11.5
1680161760,24.0,0.3,24.0,22.6,-0.0,4.6,11.5
1680161880,24.0,0.3,24.0,22.6,-0.0,4.7,11.5
1680162000,24.0,0.3,24.0,22.6,-0.0,4.7,11.5
1680162120,24.0,0.3,24.0,22.6,-0.0,4.6,11.5
1680162240,24.0,0.3,24.0,22.6,-0.0,4.6,11.5
1680162360,24.0,0.3,24.0,22.6,-0.0,4.6,11.4
1680162480,24.0,0.3,24.0,22.6,-0.0,4.6,11.4
1680162600,24.0,0.3,24.0,22.6,-0.0,4.6,11.4
1680162720,24.1,0.3,24.1,22.6,-0.0,3.4,11.4
1680162840,24.1,0.3,24.1,22.6,-0.0,3.4,11.4
1680162960,24.1,0.3,24.1,22.6,-0.0,3.4,11.4
1680163080,24.0,0.2,24.0,22.6,-0.0,3.4,11.4
1680163200,24.1,0.3,24.0,22.6,-0.0,3.4,11.4
1680163320,24.0,0.3,24.0,22.6,-0.0,3.4,11.4
1680163440,24.0,0.3,24.0,22.6,-0.0,3.4,11.3
1680163560,24.0,0.3,24.0,22.6,-0.0,3.4,11.3
1680163680,24.0,0.3,24.0,22.6,-0.0,3.4,11.3
1680163800,24.0,0.3,24.0,22.6,-0.0,3.4,11.3
1680163920,24.0,0.3,24.0,22.6,-0.0,3.4,11.3
1680164040,24.0,0.3,24.0,22.6,-0.0,3.4,11.3
1680164160,24.0,0.3,24.0,22.6,-0.0,3.4,11.3
1680164280,24.0,0.3,24.0,22.6,-0.0,3.4,11.3
1680164400,24.0,0.3,24.0,22.6,-0.0,3.4,11.3
1680164520,24.0,0.3,24.0,22.6,-0.0,3.4,11.2
1680164640,24.0,0.3,24.0,22.6,-0.0,3.4,11.2
1680164760,24.0,0.3,24.0,22.6,-0.0,3.4,11.2
1680164880,24.0,0.3,24.0,22.6,-0.0,3.4,11.2
1680165000,24.0,0.3,24.0,22.6,-0.0,3.0,11.2
1680165120,24.0,0.3,24.0,22.6,-0.0,3.4,11.2
1680165240,24.0,0.3,24.0,22.6,-0.0,3.4,11.2
1680165360,24.0,0.3,24.0,22.6,-0.0,2.9,11.2
1680165480,24.0,0.3,24.0,22.6,-0.0,3.4,11.1
1680165600,24.0,0.3,24.0,22.6,-0.0,3.4,11.1
1680165720,24.0,0.3,23.9,22.6,-0.0,3.4,11.1
1680165840,23.9,0.3,23.9,22.6,-0.0,3.4,11.1
1680165960,23.9,0.3,23.9,22.6,-0.0,3.4,11.1
1680166080,23.9,0.3,23.9,22.6,-0.0,3.4,11.1
1680166200,23.9,0.3,23.9,22.6,-0.0,3.4,11.1
1680166320,23.9,0.3,23.9,22.6,-0.0,3.4,11.1
1680166440,23.9,0.3,23.9,22.6,-0.0,3.4,11.1
1680166560,23.9,0.3,23.9,22.6,-0.0,3.4,11.0
1680166680,23.9,0.3,23.9,22.6,-0.0,3.4,11.0
1680166800,23.9,0.3,23.9,22.6,-0.0,3.4,11.0
1680166920,23.9,0.3,23.9,22.6,-0.0,3.1,11.0
1680167040,23.9,0.3,23.9,22.6,-0.0,3.4,11.0
1680167160,23.9,0.3,23.9,22.6,-0.0,3.4,11.0
1680167280,23.9,0.3,23.9,22.6,-0.0,3.4,11.0
1680167400,23.9,0.3,23.9,22.6,-0.0,3.4,11.0
1680167520,23.9,0.3,23.9,22.6,-0.0,2.9,11.0
1680167640,23.8,0.3,23.8,22.6,-0.0,3.4,10.9
1680167760,23.8,0.3,23.8,22.6,-0.0,3.4,10.9
1680167880,23.8,0.3,23.8,22.6,-0.0,3.4,10.9
1680168000,23.8,0.3,23.8,22.6,-0.0,3.4,10.9
1680168120,23.9,0.3,23.9,22.6,-0.0,2.2,10.9
1680168240,24.0,0.3,24.0,22.6,-0.0,2.2,10.9
1680168360,24.0,0.3,24.0,22.6,-0.0,2.2,10.9
1680168480,23.9,0.3,23.9,22.6,-0.0,2.2,10.9
1680168600,23.9,0.3,23.9,22.6,-0.0,2.2,10.9
1680168720,23.9,0.3,23.9,22.6,-0.0,2.2,10.8
1680168840,23.9,0.3,23.9,22.6,-0.0,2.2,10.8
1680168960,23.9,0.3,23.9,22.6,-0.0,2.2,10.8
1680169080,23.9,0.3,23.9,22.6,-0.0,2.2,10.8
1680169200,23.9,0.3,23.9,22.6,-0.0,2.2,10.8
1680169320,23.9,0.3,23.9,22.6,-0.0,2.2,10.8
1680169440,23.9,0.3,23.9,22.6,-0.0,2.2,10.8
1680169560,23.9,0.3,23.9,22.6,-0.0,2.2,10.8
1680169680,23.9,0.3,23.9,22.6,-0.0,2.2,10.8
1680169800,23.9,0.3,23.9,22.6,-0.0,2.2,10.8
1680169920,23.9,0.3,23.9,22.6,-0.0,2.2,10.8
1680170040,23.9,0.3,23.9,22.6,-0.0,2.2,10.7
1680170160,23.9,0.3,23.9,22.6,-0.0,2.2,10.7
1680170280,23.9,0.3,23.9,22.6,-0.0,2.2,10.7
1680170400,23.9,0.3,23.9,22.6,-0.0,2.2,10.7
1680170520,23.9,0.3,23.9,22.6,-0.0,2.2,10.7
1680170640,23.9,0.3,23.9,22.6,-0.0,2.2,10.7
1680170760,23.9,0.3,23.9,22.6,-0.0,2.2,10.7
1680170880,23.9,0.3,23.9,22.6,-0.0,2.2,10.7
1680171000,23.8,0.3,23.8,22.6,-0.0,2.2,10.6
1680171120,23.8,0.3,23.8,22.6,-0.0,2.2,10.6
1680171240,23.8,0.3,23.8,22.6,-0.0,2.2,10.6
1680171360,23.8,0.3,23.8,22.6,-0.0,2.2,10.6
1680171480,23.8,0.2,23.8,22.6,-0.0,2.2,10.6
1680171600,23.8,0.3,23.8,22.6,-0.0,2.2,10.6
1680171720,23.8,0.2,23.8,22.6,-0.0,2.2,10.6
1680171840,23.8,0.2,23.8,22.6,-0.0,2.2,10.6
1680171960,23.8,0.2,23.8,22.6,-0.0,2.2,10.6
1680172080,23.8,0.3,23.8,22.6,-0.0,2.2,10.6
1680172200,23.8,0.2,23.8,22.6,-0.0,2.2,10.6
1680172320,23.8,0.2,23.8,22.6,-0.0,2.2,10.6
1680172440,23.8,0.3,23.8,22.6,-0.0,2.2,10.6
1680172560,23.8,0.3,23.8,22.6,-0.0,2.2,10.6
1680172680,23.8,0.3,23.8,22.6,-0.0,2.2,10.6
1680172800,23.8,0.3,23.8,22.6,-0.0,2.2,10.6
1680172920,23.8,0.2,23.8,22.6,-0.0,2.2,10.6
1680173040,23.8,0.3,23.8,22.6,-0.0,2.2,10.6
1680173160,23.8,0.3,23.8,22.6,-0.0,2.2,10.6
1680173280,23.8,0.3,23.8,22.6,-0.0,2.2,10.5
1680173400,23.8,0.3,23.8,22.6,-0.0,2.2,10.5
1680173520,23.7,0.3,23.7,22.6,-0.0,2.2,10.5
1680173640,23.7,0.3,23.7,22.6,-0.0,2.2,10.5
1680173760,23.7,0.3,23.7,22.6,-0.0,2.2,10.5
1680173880,23.7,0.3,23.7,22.6,-0.0,2.2,10.5
1680174000,23.7,0.3,23.7,22.6,-0.0,2.2,10.5
1680174120,23.7,0.3,23.7,22.6,-0.0,2.2,10.5
1680174240,23.7,0.3,23.7,22.6,-0.0,2.2,10.5
1680174360,23.7,0.3,23.7,22.6,-0.0,2.2,10.5
1680174480,23.7,0.3,23.7,22.6,-0.0,2.2,10.5
1680174600,23.7,0.3,23.7,22.6,-0.0,2.2,10.5
1680174720,23.7,0.3,23.7,22.6,-0.0,2.2,10.5
1680174840,23.7,0.3,23.7,22.6,-0.0,2.2,10.5
1680174960,23.7,0.3,23.7,22.6,-0.0,2.2,10.4
1680175080,23.7,0.3,23.7,22.6,-0.0,2.2,10.4
1680175200,23.7,0.2,23.7,22.6,-0.0,2.2,10.4
1680175320,23.7,0.3,23.7,22.6,-0.0,2.0,10.4
1680175440,23.7,0.2,23.7,22.6,-0.0,2.0,10.4
1680175560,23.7,0.2,23.7,22.6,-0.0,2.0,10.4
1680175680,23.7,0.3,23.7,22.6,-0.0,2.0,10.4
1680175800,23.7,0.2,23.7,22.6,-0.0,2.0,10.4
1680175920,23.7,0.3,23.7,22.6,-0.0,2.0,10.4
1680176040,23.7,0.2,23.7,22.6,-0.0,2.0,10.4
1680176160,23.7,0.3,23.7,22.6,-0.0,2.0,10.4
1680176280,23.7,0.2,23.7,22.6,-0.0,2.0,10.4
1680176400,23.7,0.2,23.7,22.6,-0.0,1.9,10.4
1680176520,23.7,0.2,23.7,22.6,-0.0,2.0,10.3
1680176640,23.7,0.2,23.7,22.6,-0.0,2.0,10.3
1680176760,23.7,0.2,23.7,22.6,-0.0,2.0,10.3
1680176880,23.7,0.2,23.7,22.6,-0.0,2.0,10.3
1680177000,23.6,0.2,23.6,22.6,-0.0,2.0,10.3
1680177120,23.6,0.2,23.6,22.6,-0.0,2.0,10.3
1680177240,23.6,0.3,23.6,22.6,-0.0,2.0,10.3
1680177360,23.6,0.3,23.6,22.6,-0.0,2.0,10.3
1680177480,23.6,0.2,23.6,22.6,-0.0,2.0,10.3
1680177600,23.6,0.3,23.6,22.6,-0.0,2.0,10.3
1680177720,23.6,0.3,23.6,22.6,-0.0,2.0,10.3
1680177840,23.6,0.3,23.6,22.6,-0.0,2.0,10.3
1680177960,23.6,0.3,23.6,22.6,-0.0,2.0,10.3
1680178080,23.6,0.2,23.6,22.6,-0.0,2.0,10.3
1680178200,23.6,0.3,23.6,22.6,-0.0,2.0,10.2
1680178320,23.6,0.3,23.6,22.6,-0.0,2.0,10.2
1680178440,23.6,0.3,23.6,22.6,-0.0,2.0,10.2
1680178560,23.6,0.3,23.6,22.6,-0.0,1.7,10.2
1680178680,23.6,0.3,23.6,22.6,-0.0,1.7,10.2
1680178800,23.6,0.3,23.6,22.6,-0.0,1.7,10.2
1680178920,23.6,0.3,23.6,22.6,-0.0,1.7,10.2
1680179040,23.6,0.3,23.6,22.6,-0.0,1.7,10.2
1680179160,23.6,0.3,23.6,22.6,-0.0,1.7,10.2
1680179280,23.6,0.3,23.6,22.6,-0.0,1.7,10.2
1680179400,23.6,0.3,23.6,22.6,-0.0,1.7,10.2
1680179520,23.6,0.3,23.6,22.6,-0.0,1.7,10.2
1680179640,23.6,0.3,23.6,22.6,-0.0,1.7,10.2
1680179760,23.6,0.3,23.6,22.6,-0.0,1.7,10.2
1680179880,23.6,0.3,23.6,22.6,-0.0,1.7,10.1
1680180000,23.6,0.3,23.6,22.6,-0.0,1.7,10.1
1680180120,23.5,0.3,23.5,22.6,-0.0,1.7,10.1
1680180240,23.5,0.3,23.5,22.6,-0.0,1.7,10.1
1680180360,23.5,0.3,23.5,22.6,-0.0,1.7,10.1
1680180480,23.5,0.3,23.5,22.6,-0.0,1.7,10.1
1680180600,23.5,0.3,23.5,22.6,-0.0,1.7,10.1
1680180720,23.5,0.3,23.5,22.6,-0.0,1.7,10.1
1680180840,23.5,0.4,23.5,22.6,-0.0,1.7,10.1
1680180960,23.5,0.5,23.5,22.6,-0.0,1.7,10.1
1680181080,23.5,0.6,23.5,22.6,-0.0,1.7,10.1
1680181200,23.4,0.7,23.4,22.6,-0.0,1.7,10.1
1680181320,23.4,0.9,23.4,22.6,-0.0,1.7,10.0
1680181440,23.4,1.1,23.4,22.6,-0.0,1.7,10.0
1680181560,23.4,1.7,23.4,22.6,-0.0,1.7,10.0
1680181680,23.4,2.5,23.4,22.6,-0.0,1.5,10.0
1680181800,23.4,4.1,23.4,22.6,-0.0,1.5,10.0
1680181920,23.4,5.8,23.4,22.6,-0.0,1.5,10.0
1680182040,23.4,8.6,23.4,22.6,-0.0,1.5,10.0
1680182160,23.4,11.5,23.4,22.6,-0.0,1.5,10.0
1680182280,23.4,14.2,23.4,22.6,-0.0,1.5,10.0
1680182400,23.4,20.0,23.4,22.6,-0.0,1.5,10.0
1680182520,23.4,25.5,23.4,22.6,-0.0,1.5,10.0
1680182640,23.4,23.7,23.4,22.6,-0.0,1.5,9.9
1680182760,23.4,23.7,23.4,22.6,-0.0,1.5,9.9
1680182880,23.4,23.7,23.4,22.6,-0.0,1.5,9.9
1680183000,23.4,23.7,23.4,22.6,-0.0,1.5,9.9
1680183120,23.4,26.2,23.4,22.6,0.0,1.5,9.9
1680183240,23.4,28.5,23.4,22.6,0.0,1.5,9.9
1680183360,23.4,29.1,23.4,22.6,0.0,1.5,9.9
1680183480,23.4,29.4,23.4,22.6,0.0,1.5,9.9
1680183600,23.4,29.8,23.4,22.6,0.0,1.5,9.9
1680183720,23.4,30.1,23.4,22.6,0.1,1.5,9.9
1680183840,23.4,30.3,23.4,22.6,0.1,1.5,9.9
1680183960,23.4,30.6,23.4,22.6,0.1,1.5,9.8
1680184080,23.4,30.9,23.4,22.6,0.1,1.5,9.8
1680184200,23.4,31.4,23.4,22.6,0.2,1.5,9.8
1680184320,23.5,32.0,23.4,22.6,0.3,1.5,9.8
1680184440,23.5,36.1,23.5,22.6,0.5,1.5,9.8
1680184560,23.5,36.1,23.5,22.6,0.5,1.5,9.8
1680184680,23.5,36.2,23.5,22.6,0.5,1.5,9.8
1680184800,23.5,36.9,23.5,22.6,0.6,1.5,9.8
1680184920,23.6,36.9,23.5,22.6,0.8,1.5,9.8
1680185040,23.5,38.9,23.5,22.6,0.7,1.5,9.8
1680185160,23.5,38.2,23.5,22.6,0.6,1.5,9.8
1680185280,23.5,38.2,23.5,22.6,0.6,1.5,9.8
1680185400,23.6,38.9,23.6,22.6,0.8,1.5,9.7
1680185520,23.6,38.0,23.5,22.6,0.7,1.5,9.7
1680185640,23.5,38.0,23.5,22.6,0.6,1.5,9.8
1680185760,23.5,36.8,23.5,22.6,0.5,1.5,9.7
1680185880,23.5,35.9,23.5,22.6,0.4,1.5,9.7
1680186000,23.5,35.9,23.5,22.6,0.5,1.5,9.7
1680186120,23.5,37.9,23.5,22.6,0.6,1.5,9.7
1680186240,23.5,38.7,23.5,22.6,0.6,1.5,9.7
1680186360,23.6,38.7,23.5,22.6,0.7,1.5,9.7
1680186480,23.6,38.7,23.6,22.6,0.8,1.5,9.7
1680186600,23.6,38.9,23.6,22.6,0.9,1.2,9.7
1680186720,23.7,38.9,23.6,22.6,1.1,1.5,9.7
1680186840,24.0,40.1,23.9,22.6,2.2,1.5,9.7
1680186960,24.2,40.3,24.2,22.6,2.4,1.5,9.7
1680187080,23.9,40.3,23.9,22.6,1.7,2.0,9.7
1680187200,24.1,40.1,24.0,22.6,2.4,2.0,9.7
1680187320,24.1,39.9,24.1,22.6,2.2,2.0,9.7
1680187440,24.1,39.9,24.1,22.6,2.2,2.0,9.7
1680187560,24.2,40.1,24.2,22.6,2.1,1.6,9.7
1680187680,24.1,39.4,24.1,22.6,2.0,2.0,9.7
1680187800,24.3,39.4,24.2,22.6,2.6,2.0,9.7
1680187920,24.3,40.7,24.3,22.6,2.6,2.0,9.7
1680188040,24.4,39.8,24.4,22.6,3.1,2.3,9.7
1680188160,24.4,39.8,24.4,22.6,2.5,2.1,9.7
1680188280,24.3,40.2,24.3,22.6,2.6,2.3,9.7
1680188400,24.3,40.4,24.3,22.6,2.3,2.3,9.7
1680188520,24.2,40.4,24.2,22.6,1.9,2.2,9.7
1680188640,24.4,40.1,24.3,22.6,3.0,2.3,9.8
1680188760,24.4,40.1,24.4,22.6,2.9,2.1,9.8
1680188880,24.4,39.9,24.4,22.6,3.1,2.8,9.8
1680189000,24.4,40.2,24.4,22.6,3.3,3.1,9.8
1680189120,24.5,40.2,24.4,22.6,3.5,3.0,9.8
1680189240,24.5,40.8,24.5,22.6,3.9,3.2,9.8
1680189360,24.4,40.9,24.4,22.6,3.6,3.7,9.9
1680189480,24.5,40.9,24.5,22.6,4.7,4.2,9.9
1680189600,24.6,40.5,24.6,22.6,5.0,4.5,9.9
1680189720,24.7,39.2,24.7,22.6,5.7,4.6,9.9
1680189840,24.9,39.2,24.9,22.6,6.2,4.6,10.0
1680189960,24.7,40.1,24.6,22.6,4.1,4.7,10.1
1680190080,25.1,40.0,25.1,22.6,7.6,4.3,10.0
1680190200,25.0,40.0,24.9,22.6,5.0,4.6,10.1
1680190320,25.5,40.3,25.5,22.6,8.2,4.1,10.1
1680190440,25.5,40.7,25.4,22.6,7.3,4.4,10.1
1680190560,25.4,40.7,25.4,22.6,6.3,4.0,10.2
1680190680,25.4,39.8,25.3,22.6,6.7,4.5,10.2
1680190800,25.3,39.1,25.3,22.6,5.6,4.5,10.2
1680190920,25.0,39.1,25.0,22.6,3.9,4.2,10.3
1680191040,24.8,39.8,24.7,22.6,3.1,4.6,10.3
1680191160,24.6,39.1,24.5,22.6,2.9,4.6,10.3
1680191280,24.5,39.1,24.5,22.6,3.3,4.6,10.3
1680191400,24.5,39.5,24.5,22.6,3.2,4.1,10.3
1680191520,24.3,39.9,24.3,22.6,2.7,4.3,10.3
1680191640,24.0,39.9,23.9,22.6,1.3,4.8,10.2
1680191760,23.9,39.2,23.9,22.6,1.0,3.6,10.2
1680191880,23.9,38.3,23.9,22.6,0.7,2.4,10.2
1680192000,23.8,38.3,23.8,22.6,0.6,2.3,10.2
1680192120,23.8,38.2,23.7,22.6,0.7,2.4,10.1
1680192240,23.8,38.2,23.7,22.6,1.0,2.0,10.1
1680192360,23.9,38.2,23.8,22.6,1.6,2.0,10.1
1680192480,24.2,39.6,24.1,22.6,2.5,2.0,10.2
1680192600,24.4,39.2,24.4,22.6,2.9,2.0,10.1
1680192720,24.4,39.2,24.4,22.6,2.5,2.0,10.1
1680192840,24.2,40.1,24.2,22.6,1.9,2.0,10.1
1680192960,24.2,39.5,24.2,22.6,1.9,2.0,10.1
1680193080,24.4,39.5,24.4,22.6,2.8,2.1,10.1
