Time stamp,Battery voltage,Array voltage,Load voltage,LVD voltage,Charging current,Load current,Battery or ambient temperature
1680193200,24.4,39.8,24.3,22.6,3.1,3.3,10.1
1680193320,24.1,38.0,24.1,22.6,2.2,3.1,10.1
1680193440,23.9,38.0,23.9,22.6,2.1,3.6,10.1
1680193560,24.0,40.0,24.0,22.6,1.9,2.3,10.0
1680193680,24.0,40.3,24.0,22.6,2.0,2.3,10.0
1680193800,24.0,40.3,24.0,22.6,1.9,2.4,10.0
1680193920,24.0,39.6,24.0,22.6,1.8,2.3,10.0
1680194040,23.9,40.1,23.8,22.6,1.5,2.4,9.9
1680194160,23.8,40.1,23.7,22.6,1.1,2.4,9.9
1680194280,23.7,39.2,23.7,22.6,1.1,2.1,9.9
1680194400,23.8,39.1,23.8,22.6,1.7,2.1,9.9
1680194520,23.9,39.1,23.9,22.6,1.8,2.1,9.9
1680194640,24.5,38.8,24.5,22.6,3.5,2.1,9.9
1680194760,24.4,40.6,24.3,22.6,3.3,2.9,9.9
1680194880,24.2,40.6,24.2,22.6,3.3,3.5,9.9
1680195000,24.0,39.9,24.0,22.6,2.9,3.5,9.9
1680195120,24.2,40.3,24.2,22.6,3.9,3.5,9.9
1680195240,24.6,40.3,24.6,22.6,4.7,3.5,9.8
1680195360,24.5,40.8,24.5,22.6,4.5,4.1,9.8
1680195480,24.3,40.0,24.2,22.6,4.1,4.7,9.8
1680195600,24.1,40.0,24.1,22.6,4.0,4.8,9.8
1680195720,24.3,40.3,24.2,22.6,4.9,4.7,9.8
1680195840,24.5,40.7,24.5,22.6,5.4,4.7,9.8
1680195960,24.6,40.7,24.6,22.6,5.4,4.6,9.8
1680196080,24.8,40.7,24.8,22.6,6.2,4.6,9.7
1680196200,25.3,41.1,25.3,22.6,8.5,4.5,9.7
1680196320,25.7,41.1,25.7,22.6,8.9,3.9,9.7
1680196440,25.9,40.7,25.8,22.6,9.3,3.9,9.7
1680196560,26.0,40.2,26.0,22.6,9.7,3.9,9.8
1680196680,25.8,40.2,25.7,22.6,7.8,4.4,9.7
1680196800,25.8,40.2,25.8,22.6,8.1,4.4,9.7
1680196920,25.9,40.4,25.9,22.6,8.7,4.4,9.7
1680197040,25.8,40.4,25.8,22.6,7.1,3.9,9.7
1680197160,25.7,40.2,25.7,22.6,6.5,4.0,9.7
1680197280,25.8,40.2,25.8,22.6,7.3,4.4,9.7
1680197400,26.0,40.2,25.9,22.6,8.0,3.9,9.7
1680197520,26.0,40.1,26.0,22.6,8.2,4.1,9.7
1680197640,26.1,40.1,26.1,22.6,9.1,4.4,9.8
1680197760,26.3,39.2,26.3,22.6,10.2,4.3,9.8
1680197880,27.0,39.9,27.0,22.6,13.2,3.8,9.8
1680198000,28.2,39.8,28.2,22.6,19.1,3.6,9.8
1680198120,27.6,40.6,27.6,22.6,17.9,4.2,9.9
1680198240,29.5,39.8,29.5,22.6,23.2,3.5,9.9
1680198360,28.6,40.1,28.6,22.6,17.7,3.6,9.9
1680198480,27.7,41.7,27.7,22.6,16.9,3.8,10.0
1680198600,27.9,39.9,27.9,22.6,18.0,4.1,10.1
1680198720,27.5,40.0,27.5,22.6,15.3,4.2,10.1
1680198840,26.8,40.0,26.8,22.6,9.7,3.8,10.1
1680198960,26.8,38.5,26.7,22.6,9.8,4.1,10.1
1680199080,27.1,38.6,27.1,22.6,12.8,4.3,10.2
1680199200,26.9,39.3,26.9,22.6,11.0,4.2,10.2
1680199320,28.2,41.1,28.2,22.6,18.3,4.1,10.2
1680199440,28.6,41.0,28.6,22.6,17.2,3.8,10.3
1680199560,27.5,41.1,27.5,22.6,12.6,3.8,10.3
1680199680,27.0,38.5,26.9,22.6,9.4,4.2,10.3
1680199800,26.8,38.5,26.8,22.6,9.0,4.1,10.3
1680199920,26.8,39.6,26.7,22.6,8.9,4.1,10.4
1680200040,26.7,38.3,26.7,22.6,8.9,4.3,10.4
1680200160,27.9,38.4,27.9,22.6,16.6,3.7,10.3
1680200280,28.9,39.6,28.9,22.6,19.2,3.5,10.4
1680200400,28.0,42.0,28.0,22.6,16.4,3.7,10.4
1680200520,27.2,42.1,27.1,22.6,10.6,3.8,10.4
1680200640,27.1,38.8,27.1,22.6,10.7,3.4,10.4
1680200760,27.6,39.1,27.6,22.6,15.4,4.1,10.4
1680200880,29.3,40.5,29.3,22.6,22.4,3.9,10.5
1680201000,27.6,40.5,27.6,22.6,13.4,3.7,10.5
1680201120,27.1,40.5,27.1,22.6,10.7,4.2,10.5
1680201240,27.0,38.4,27.0,22.6,10.5,4.0,10.5
1680201360,26.9,38.6,26.9,22.6,9.7,3.8,10.5
1680201480,26.6,38.6,26.6,22.6,8.0,4.3,10.6
1680201600,26.5,39.2,26.5,22.6,7.3,3.8,10.5
1680201720,26.5,39.6,26.5,22.6,8.0,4.3,10.5
1680201840,26.5,39.6,26.4,22.6,7.4,4.3,10.5
1680201960,26.8,40.1,26.8,22.6,10.0,3.9,10.6
1680202080,26.8,39.9,26.7,22.6,9.8,4.3,10.6
1680202200,27.4,39.9,27.4,22.6,14.7,3.8,10.5
1680202320,27.6,40.6,27.5,22.6,14.8,3.7,10.5
1680202440,27.2,39.4,27.2,22.6,12.1,4.1,10.5
1680202560,27.2,39.4,27.2,22.6,12.7,4.2,10.6
1680202680,27.4,39.1,27.3,22.6,13.5,3.7,10.6
1680202800,29.8,42.0,29.8,22.6,22.0,3.8,10.6
1680202920,29.8,42.1,29.8,22.6,20.8,3.2,10.6
1680203040,29.8,38.9,29.8,22.6,21.2,3.2,10.6
1680203160,27.4,39.1,27.4,22.6,12.2,3.6,10.7
1680203280,27.2,39.1,27.1,22.6,11.3,4.1,10.7
1680203400,27.0,38.7,26.9,22.6,10.2,4.3,10.7
1680203520,27.0,38.7,27.0,22.6,11.5,4.3,10.7
1680203640,26.9,40.6,26.9,22.6,9.6,4.0,10.7
1680203760,26.7,39.0,26.6,22.6,8.6,4.3,10.8
1680203880,26.6,39.0,26.6,22.6,8.7,4.3,10.8
1680204000,26.8,39.6,26.8,22.6,9.7,4.0,10.7
1680204120,29.8,40.8,29.8,22.6,21.8,3.4,10.8
1680204240,27.7,36.5,27.7,22.6,15.0,3.8,10.8
1680204360,29.8,41.0,29.8,22.6,20.6,3.5,10.8
1680204480,29.7,40.8,29.7,22.6,20.4,3.6,10.8
1680204600,29.8,40.7,29.8,22.6,20.8,2.9,10.8
1680204720,29.7,41.1,29.7,22.6,20.4,3.0,10.8
1680204840,29.7,40.2,29.7,22.6,21.3,3.8,10.8
1680204960,29.8,39.9,29.8,22.6,20.6,3.0,10.9
1680205080,28.2,37.4,28.2,22.6,21.6,4.1,10.9
1680205200,29.8,40.5,29.8,22.6,22.0,3.5,10.9
1680205320,27.1,37.8,27.1,22.6,10.2,3.9,10.9
1680205440,27.0,37.8,27.0,22.6,10.4,4.3,10.9
1680205560,26.5,37.7,26.4,22.6,5.8,4.3,10.9
1680205680,26.3,38.3,26.3,22.6,4.9,4.3,10.9
1680205800,26.2,38.3,26.2,22.6,4.7,4.4,10.9
1680205920,26.2,36.7,26.1,22.6,4.3,4.4,10.9
1680206040,26.2,36.7,26.1,22.6,4.6,4.4,10.9
1680206160,26.2,36.7,26.2,22.6,5.3,4.4,10.9
1680206280,26.3,39.4,26.3,22.6,6.2,4.0,10.9
1680206400,26.3,39.4,26.3,22.6,6.4,4.3,10.9
1680206520,26.4,40.3,26.3,22.6,6.5,4.3,10.9
1680206640,26.5,40.5,26.4,22.6,7.6,4.3,10.9
1680206760,26.7,40.6,26.7,22.6,9.4,4.3,10.9
1680206880,26.6,40.3,26.6,22.6,8.2,4.3,10.9
1680207000,26.8,40.2,26.8,22.6,9.9,4.3,10.9
1680207120,27.3,40.2,27.3,22.6,14.0,4.2,10.9
1680207240,29.3,40.2,29.2,22.6,20.3,3.9,10.9
1680207360,26.9,38.8,26.8,22.6,7.9,3.9,10.9
1680207480,26.4,38.8,26.3,22.6,4.8,4.4,10.8
1680207600,26.3,37.6,26.3,22.6,5.1,4.0,10.9
1680207720,26.3,38.9,26.3,22.6,5.5,4.4,10.8
1680207840,26.3,38.9,26.3,22.6,5.7,4.3,10.8
1680207960,26.2,38.7,26.2,22.6,4.9,4.4,10.8
1680208080,26.2,40.7,26.2,22.6,4.8,4.4,10.8
1680208200,26.3,40.7,26.2,22.6,5.6,4.4,10.8
1680208320,26.4,40.4,26.4,22.6,6.8,4.4,10.8
1680208440,26.6,41.0,26.5,22.6,8.1,4.3,10.8
1680208560,26.8,41.0,26.7,22.6,9.3,4.3,10.8
1680208680,27.0,41.0,27.0,22.6,11.6,4.2,10.8
1680208800,27.7,41.0,27.7,22.6,14.9,3.8,10.8
1680208920,29.7,43.4,29.7,22.6,19.7,3.9,10.8
1680209040,29.7,40.7,29.7,22.6,19.2,3.9,10.8
1680209160,29.7,43.6,29.7,22.6,18.0,3.5,10.8
1680209280,26.9,40.6,26.9,22.6,7.2,3.8,10.8
1680209400,26.7,39.6,26.7,22.6,6.9,3.8,10.8
1680209520,26.5,39.6,26.5,22.6,6.3,4.3,10.8
1680209640,26.6,39.9,26.6,22.6,7.4,3.9,10.8
1680209760,26.8,43.0,26.8,22.6,7.3,4.0,10.8
1680209880,26.5,40.0,26.5,22.6,6.3,4.3,10.8
1680210000,26.4,40.0,26.4,22.6,5.7,4.0,10.8
1680210120,26.4,38.8,26.3,22.6,5.3,4.3,10.8
1680210240,26.5,39.6,26.4,22.6,6.4,4.0,10.8
1680210360,26.5,39.6,26.5,22.6,6.8,4.2,10.8
1680210480,26.4,39.5,26.4,22.6,5.8,4.4,10.8
1680210600,26.4,39.7,26.4,22.6,5.9,3.9,10.8
1680210720,26.4,39.7,26.3,22.6,5.7,4.3,10.8
1680210840,26.3,38.9,26.3,22.6,5.5,4.3,10.8
1680210960,26.4,39.7,26.3,22.6,5.9,4.3,10.8
1680211080,26.4,39.7,26.3,22.6,5.8,4.4,10.8
1680211200,26.3,39.8,26.3,22.6,5.4,4.4,10.8
1680211320,26.3,38.9,26.3,22.6,5.4,4.3,10.8
1680211440,26.3,38.9,26.3,22.6,5.3,4.3,10.8
1680211560,26.3,39.0,26.3,22.6,5.6,4.3,10.8
1680211680,26.4,39.6,26.3,22.6,5.8,4.3,10.8
1680211800,26.4,39.6,26.3,22.6,6.0,4.3,10.8
1680211920,26.4,39.6,26.3,22.6,6.0,4.4,10.8
1680212040,26.4,39.4,26.4,22.6,6.1,4.3,10.8
1680212160,26.5,39.4,26.4,22.6,6.5,4.3,10.8
1680212280,26.3,39.7,26.3,22.6,5.4,4.3,10.8
1680212400,26.4,40.5,26.4,22.6,6.2,4.3,10.8
1680212520,26.6,40.5,26.6,22.6,8.1,4.3,10.8
1680212640,26.8,40.9,26.8,22.6,9.2,4.3,10.8
1680212760,27.0,40.7,26.9,22.6,10.1,4.3,10.9
1680212880,27.1,40.7,27.1,22.6,10.4,3.7,10.9
1680213000,26.8,40.2,26.8,22.6,7.7,4.3,10.8
1680213120,26.5,38.3,26.5,22.6,5.3,4.2,10.8
1680213240,26.3,38.3,26.3,22.6,4.0,3.9,10.9
1680213360,26.2,40.2,26.2,22.6,3.6,4.3,10.9
1680213480,26.2,40.2,26.2,22.6,4.1,4.1,10.9
1680213600,26.4,40.5,26.4,22.6,6.1,3.8,10.8
1680213720,26.6,40.8,26.6,22.6,7.6,4.3,10.9
1680213840,26.7,40.8,26.7,22.6,7.7,3.9,10.9
1680213960,26.7,40.3,26.7,22.6,7.8,3.9,10.9
1680214080,26.8,39.9,26.8,22.6,7.8,4.0,10.9
1680214200,26.8,39.9,26.7,22.6,7.7,3.9,10.9
1680214320,27.0,39.9,27.0,22.6,9.6,3.9,11.0
1680214440,27.0,40.0,27.0,22.6,9.4,4.0,11.0
1680214560,27.8,39.9,27.8,22.6,13.7,3.7,11.0
1680214680,27.0,39.6,27.0,22.6,8.6,3.9,11.0
1680214800,26.6,39.6,26.6,22.6,5.7,3.8,11.0
1680214920,26.4,39.6,26.4,22.6,4.3,4.0,11.0
1680215040,26.3,39.4,26.2,22.6,3.7,3.9,11.0
1680215160,26.2,39.1,26.1,22.6,3.2,4.4,11.0
1680215280,26.1,38.9,26.0,22.6,2.7,4.4,11.1
1680215400,26.0,38.9,26.0,22.6,2.4,4.4,11.1
1680215520,26.0,39.1,26.0,22.6,2.5,4.0,11.1
1680215640,26.0,39.1,25.9,22.6,2.6,4.4,11.1
1680215760,26.0,39.1,26.0,22.6,3.4,4.4,11.1
1680215880,26.1,39.6,26.0,22.6,3.9,4.4,11.1
1680216000,26.1,40.3,26.0,22.6,4.0,4.4,11.1
1680216120,26.1,40.3,26.0,22.6,4.0,4.4,11.1
1680216240,26.1,39.8,26.0,22.6,3.6,4.4,11.1
1680216360,26.0,39.5,25.9,22.6,3.1,4.4,11.1
1680216480,26.0,39.5,25.9,22.6,2.9,4.0,11.1
1680216600,26.0,40.0,25.9,22.6,3.2,4.4,11.0
1680216720,26.1,40.3,26.0,22.6,4.3,4.4,11.0
1680216840,26.2,40.3,26.2,22.6,5.5,4.4,11.0
1680216960,26.4,39.7,26.3,22.6,6.5,4.1,11.0
1680217080,26.5,40.6,26.5,22.6,7.4,3.9,11.0
1680217200,26.7,40.6,26.7,22.6,8.7,3.9,11.0
1680217320,26.8,39.6,26.8,22.6,8.6,3.8,11.1
1680217440,26.8,38.7,26.7,22.6,7.9,3.8,11.1
1680217560,26.8,38.8,26.7,22.6,8.2,4.3,11.1
1680217680,26.8,39.4,26.7,22.6,7.8,3.9,11.1
1680217800,26.9,39.3,26.9,22.6,7.8,3.3,11.1
1680217920,26.5,39.3,26.5,22.6,4.6,3.3,11.1
1680218040,26.3,39.7,26.3,22.6,3.9,3.8,11.1
1680218160,26.3,36.2,26.3,22.6,4.4,4.2,11.1
1680218280,26.4,37.6,26.3,22.6,5.0,3.8,11.1
1680218400,26.5,39.6,26.5,22.6,6.5,3.9,11.1
1680218520,26.6,39.6,26.6,22.6,7.0,3.9,11.2
1680218640,26.7,39.8,26.6,22.6,7.1,3.9,11.2
1680218760,26.7,40.2,26.7,22.6,7.4,3.8,11.2
1680218880,26.8,40.2,26.8,22.6,7.7,3.2,11.2
1680219000,26.7,40.4,26.7,22.6,6.9,3.9,11.2
1680219120,26.6,40.1,26.6,22.6,6.6,3.9,11.2
1680219240,26.6,40.1,26.5,22.6,6.1,4.0,11.2
1680219360,26.6,39.0,26.6,22.6,6.8,3.9,11.2
1680219480,27.2,39.7,27.2,22.6,10.0,3.8,11.2
1680219600,26.8,39.7,26.8,22.6,7.3,4.0,11.2
1680219720,26.7,39.5,26.7,22.6,6.4,3.8,11.2
1680219840,26.6,39.1,26.6,22.6,6.2,3.8,11.3
1680219960,26.6,39.2,26.6,22.6,6.6,4.0,11.3
1680220080,26.8,40.1,26.7,22.6,7.3,3.8,11.3
1680220200,26.6,39.0,26.6,22.6,6.0,4.1,11.3
1680220320,26.6,39.0,26.5,22.6,5.6,3.4,11.3
1680220440,26.5,40.2,26.5,22.6,4.8,3.7,11.3
1680220560,26.4,37.7,26.4,22.6,4.8,4.0,11.3
1680220680,26.5,36.5,26.5,22.6,6.2,3.9,11.4
1680220800,29.1,41.5,29.1,22.6,14.2,3.2,11.4
1680220920,29.0,41.8,29.0,22.6,13.4,3.5,11.4
1680221040,28.6,40.6,28.6,22.6,13.6,3.1,11.5
1680221160,29.5,40.8,29.5,22.6,13.6,2.8,11.5
1680221280,29.2,41.6,29.2,22.6,12.6,2.5,11.5
1680221400,28.6,41.6,28.6,22.6,10.4,2.5,11.6
1680221520,28.4,40.2,28.4,22.6,12.3,2.8,11.6
1680221640,29.4,40.4,29.4,22.6,13.6,2.7,11.7
1680221760,26.8,41.4,26.7,22.6,4.2,3.6,11.7
1680221880,26.6,37.0,26.5,22.6,4.5,3.4,11.7
1680222000,26.6,38.5,26.5,22.6,5.7,4.4,11.7
1680222120,26.7,40.1,26.7,22.6,6.9,3.8,11.7
1680222240,26.6,40.1,26.6,22.6,6.2,4.3,11.7
1680222360,26.5,39.2,26.4,22.6,5.0,4.0,11.7
1680222480,26.4,37.2,26.3,22.6,4.4,3.9,11.7
1680222600,26.3,37.2,26.2,22.6,4.0,4.4,11.7
1680222720,26.2,39.6,26.2,22.6,3.5,4.0,11.7
1680222840,26.2,39.6,26.1,22.6,3.1,4.0,11.7
1680222960,26.1,40.1,26.0,22.6,2.9,4.4,11.7
1680223080,26.1,40.1,26.0,22.6,2.9,3.9,11.7
1680223200,26.1,39.6,26.1,22.6,3.8,4.4,11.7
1680223320,26.5,40.4,26.5,22.6,7.5,3.8,11.6
1680223440,26.4,40.4,26.4,22.6,5.7,4.4,11.6
1680223560,27.3,39.8,27.3,22.6,11.7,3.8,11.6
1680223680,27.3,40.4,27.2,22.6,10.7,3.8,11.6
1680223800,27.1,40.4,27.0,22.6,9.5,3.9,11.6
1680223920,26.7,39.7,26.7,22.6,6.5,4.0,11.6
1680224040,26.9,39.3,26.9,22.6,7.7,3.2,11.6
1680224160,27.0,39.1,27.0,22.6,8.8,3.2,11.7
1680224280,26.9,39.6,26.9,22.6,8.1,3.7,11.7
1680224400,26.8,40.7,26.8,22.6,7.4,3.8,11.7
1680224520,26.8,40.7,26.8,22.6,7.0,3.7,11.7
1680224640,26.8,40.2,26.8,22.6,6.7,3.3,11.7
1680224760,26.8,40.1,26.7,22.6,6.4,3.3,11.7
1680224880,26.8,40.1,26.8,22.6,6.0,2.7,11.7
1680225000,26.6,39.2,26.6,22.6,5.4,3.4,11.7
1680225120,26.5,38.6,26.5,22.6,4.7,3.3,11.7
1680225240,26.5,38.5,26.5,22.6,5.2,3.3,11.8
1680225360,26.5,38.2,26.5,22.6,5.0,3.4,11.8
1680225480,26.2,38.5,26.1,22.6,2.0,3.3,11.9
1680225600,26.1,38.6,26.0,22.6,1.0,3.1,11.8
1680225720,26.0,38.2,25.9,22.6,1.1,3.4,11.8
1680225840,25.9,38.8,25.8,22.6,1.0,4.4,11.8
1680225960,25.8,38.8,25.8,22.6,1.0,3.9,11.8
1680226080,25.8,39.1,25.8,22.6,1.1,4.1,11.8
1680226200,25.8,39.6,25.7,22.6,1.1,4.2,11.8
1680226320,25.8,39.6,25.7,22.6,1.1,3.9,11.8
1680226440,25.7,38.7,25.7,22.6,1.0,4.4,11.7
1680226560,25.7,39.2,25.7,22.6,0.9,4.0,11.7
1680226680,25.7,39.2,25.6,22.6,0.9,4.0,11.7
1680226800,25.6,39.3,25.6,22.6,0.8,4.1,11.7
1680226920,25.6,38.7,25.6,22.6,0.7,4.0,11.7
1680227040,25.6,38.7,25.5,22.6,0.7,4.5,11.7
1680227160,25.6,38.9,25.5,22.6,0.6,4.0,11.7
1680227280,25.5,38.7,25.5,22.6,0.5,4.5,11.7
1680227400,25.5,38.7,25.5,22.6,0.4,4.0,11.7
1680227520,25.5,37.0,25.4,22.6,0.4,4.5,11.7
1680227640,25.4,31.9,25.4,22.6,0.3,4.0,11.7
1680227760,25.4,31.7,25.4,22.6,0.3,4.5,11.7
1680227880,25.4,31.6,25.4,22.6,0.3,4.2,11.7
1680228000,25.4,31.8,25.4,22.6,0.3,4.0,11.6
1680228120,25.4,31.5,25.3,22.6,0.2,4.2,11.6
1680228240,25.3,31.5,25.3,22.6,0.2,4.0,11.6
1680228360,25.3,31.3,25.3,22.6,0.2,4.5,11.6
1680228480,25.3,31.0,25.3,22.6,0.1,4.0,11.6
1680228600,25.2,30.6,25.2,22.6,0.1,4.5,11.6
1680228720,25.2,30.1,25.2,22.6,0.0,4.1,11.6
1680228840,25.2,29.6,25.2,22.6,0.0,4.5,11.6
1680228960,25.2,29.0,25.2,22.6,0.0,4.1,11.6
1680229080,25.2,28.1,25.1,22.6,-0.0,4.5,11.6
1680229200,25.2,25.5,25.1,22.6,-0.0,4.3,11.6
1680229320,25.1,25.5,25.1,22.6,-0.0,4.6,11.6
1680229440,25.1,25.5,25.1,22.6,-0.0,4.5,11.6
1680229560,25.1,25.2,25.1,22.6,0.0,4.4,11.5
1680229680,25.1,21.5,25.1,22.6,0.0,4.1,11.5
1680229800,25.1,17.8,25.0,22.6,0.0,4.5,11.5
1680229920,25.1,14.0,25.1,22.6,-0.0,3.9,11.5
1680230040,25.0,10.5,25.0,22.6,-0.0,4.5,11.5
1680230160,25.1,7.6,25.0,22.6,-0.0,4.0,11.5
1680230280,25.0,5.1,25.0,22.6,-0.0,4.4,11.5
1680230400,25.0,3.4,25.0,22.6,0.0,3.9,11.5
1680230520,25.0,2.3,25.0,22.6,0.0,4.5,11.5
1680230640,25.0,1.6,25.0,22.6,0.0,3.9,11.5
1680230760,25.0,1.2,25.0,22.6,-0.0,4.4,11.5
1680230880,25.0,0.9,25.0,22.6,-0.0,4.0,11.5
1680231000,24.9,0.7,24.9,22.6,-0.0,4.4,11.4
1680231120,25.0,0.6,25.0,22.6,-0.0,3.9,11.4
1680231240,24.9,0.6,24.9,22.6,-0.0,4.5,11.4
1680231360,25.0,0.6,24.9,22.6,-0.0,3.9,11.4
1680231480,24.9,0.5,24.9,22.6,-0.0,4.4,11.4
1680231600,24.9,0.5,24.9,22.6,-0.0,4.1,11.4
1680231720,24.9,0.4,24.9,22.6,-0.0,4.2,11.4
1680231840,24.9,0.4,24.9,22.6,-0.0,4.5,11.4
1680231960,24.9,0.5,24.9,22.6,-0.0,3.9,11.4
1680232080,24.8,0.5,24.8,22.6,-0.0,4.4,11.4
1680232200,24.9,0.6,24.8,22.6,-0.0,4.1,11.4
1680232320,24.8,0.5,24.8,22.6,-0.0,4.4,11.4
1680232440,24.8,0.6,24.8,22.6,-0.0,4.5,11.4
1680232560,24.8,0.6,24.8,22.6,-0.0,4.5,11.4
1680232680,24.8,0.5,24.8,22.6,-0.0,4.1,11.3
1680232800,24.8,0.6,24.8,22.6,-0.0,4.4,11.3
1680232920,24.8,0.6,24.8,22.6,-0.0,4.1,11.3
1680233040,24.8,0.5,24.8,22.6,-0.0,4.5,11.3
1680233160,24.8,0.6,24.8,22.6,-0.0,4.0,11.3
1680233280,24.8,0.6,24.8,22.6,-0.0,4.4,11.3
1680233400,24.8,0.7,24.8,22.6,-0.0,4.1,11.3
1680233520,24.7,0.5,24.7,22.6,-0.0,4.5,11.3
1680233640,24.8,0.5,24.8,22.6,-0.0,4.1,11.3
1680233760,24.7,0.4,24.7,22.6,-0.0,4.5,11.3
1680233880,24.8,0.5,24.8,22.6,-0.0,4.0,11.3
1680234000,24.8,0.6,24.7,22.6,-0.0,3.9,11.3
1680234120,24.7,0.6,24.7,22.6,-0.0,4.2,11.3
1680234240,24.7,0.5,24.7,22.6,-0.0,4.0,11.3
1680234360,24.7,0.5,24.7,22.6,-0.0,4.5,11.3
1680234480,24.7,0.5,24.7,22.6,-0.0,4.0,11.3
1680234600,24.7,0.5,24.7,22.6,-0.0,4.5,11.2
1680234720,24.7,0.4,24.7,22.6,-0.0,3.9,11.2
1680234840,24.7,0.4,24.6,22.6,-0.0,4.5,11.2
1680234960,24.7,0.4,24.7,22.6,-0.0,4.1,11.2
1680235080,24.6,0.4,24.6,22.6,-0.0,4.5,11.2
1680235200,24.7,0.4,24.7,22.6,-0.0,4.2,11.2
1680235320,24.6,0.4,24.6,22.6,-0.0,4.5,11.2
1680235440,24.6,0.4,24.6,22.6,-0.0,4.4,11.2
1680235560,24.6,0.4,24.6,22.6,-0.0,4.5,11.2
1680235680,24.7,0.4,24.6,22.6,-0.0,4.0,11.2
1680235800,24.6,0.4,24.6,22.6,-0.0,4.5,11.2
1680235920,24.6,0.4,24.6,22.6,-0.0,4.5,11.2
1680236040,24.6,0.4,24.6,22.6,-0.0,4.1,11.2
1680236160,24.6,0.5,24.6,22.6,-0.0,3.9,11.2
1680236280,24.6,0.6,24.6,22.6,-0.0,4.2,11.2
1680236400,24.6,0.5,24.6,22.6,-0.0,4.0,11.2
1680236520,24.6,0.7,24.6,22.6,-0.0,4.5,11.2
1680236640,24.6,0.8,24.6,22.6,-0.0,4.3,11.2
1680236760,24.6,0.7,24.6,22.6,-0.0,4.0,11.2
1680236880,24.5,0.7,24.5,22.6,-0.0,4.5,11.2
1680237000,24.6,0.7,24.6,22.6,-0.0,4.1,11.2
1680237120,24.5,0.5,24.5,22.6,-0.0,4.5,11.1
1680237240,24.6,0.6,24.6,22.6,-0.0,4.0,11.1
1680237360,24.5,0.7,24.5,22.6,-0.0,4.6,11.1
1680237480,24.5,0.6,24.5,22.6,-0.0,4.0,11.1
1680237600,24.5,0.7,24.5,22.6,-0.0,4.5,11.1
1680237720,24.5,0.7,24.5,22.6,-0.0,4.0,11.1
1680237840,24.5,0.6,24.5,22.6,-0.0,4.1,11.1
1680237960,24.5,0.7,24.5,22.6,-0.0,4.5,11.1
1680238080,24.5,0.7,24.5,22.6,-0.0,4.2,11.1
1680238200,24.5,0.7,24.5,22.6,-0.0,4.3,11.1
1680238320,24.5,0.7,24.5,22.6,-0.0,4.5,11.1
1680238440,24.5,0.7,24.5,22.6,-0.0,4.4,11.1
1680238560,24.5,0.7,24.5,22.6,-0.0,4.2,11.1
1680238680,24.5,0.7,24.4,22.6,-0.0,4.6,11.1
1680238800,24.5,0.7,24.5,22.6,-0.0,4.1,11.1
1680238920,24.4,0.7,24.4,22.6,-0.0,4.5,11.1
1680239040,24.5,0.7,24.5,22.6,-0.0,4.1,11.1
1680239160,24.4,0.7,24.4,22.6,-0.0,4.6,11.1
1680239280,24.4,0.7,24.4,22.6,-0.0,4.3,11.1
1680239400,24.4,0.7,24.4,22.6,-0.0,4.2,11.0
1680239520,24.4,0.7,24.4,22.6,-0.0,4.5,11.0
1680239640,24.4,0.7,24.4,22.6,-0.0,4.1,11.0
1680239760,24.4,0.7,24.4,22.6,-0.0,4.6,11.0
1680239880,24.4,0.7,24.4,22.6,-0.0,4.1,11.0
1680240000,24.4,0.7,24.4,22.6,-0.0,4.5,11.0
1680240120,24.4,0.7,24.4,22.6,-0.0,4.0,11.0
1680240240,24.4,0.7,24.4,22.6,-0.0,4.5,11.0
1680240360,24.4,0.7,24.4,22.6,-0.0,4.0,11.0
1680240480,24.4,0.7,24.4,22.6,-0.0,4.5,11.0
1680240600,24.4,0.7,24.4,22.6,-0.0,4.0,11.0
1680240720,24.4,0.7,24.3,22.6,-0.0,4.5,11.0
1680240840,24.4,0.7,24.4,22.6,-0.0,4.1,11.0
1680240960,24.3,0.7,24.3,22.6,-0.0,4.5,10.9
1680241080,24.4,0.7,24.3,22.6,-0.0,4.2,10.9
1680241200,24.3,0.7,24.3,22.6,-0.0,4.5,10.9
1680241320,24.4,0.6,24.4,22.6,-0.0,4.0,10.9
1680241440,24.3,0.7,24.3,22.6,-0.0,4.4,10.9
1680241560,24.3,0.7,24.3,22.6,-0.0,4.4,10.9
1680241680,24.3,0.6,24.3,22.6,-0.0,4.1,10.9
1680241800,24.3,0.6,24.3,22.6,-0.0,4.6,10.9
1680241920,24.3,0.6,24.3,22.6,-0.0,4.0,10.9
1680242040,24.3,0.6,24.3,22.6,-0.0,4.6,10.9
1680242160,24.3,0.6,24.3,22.6,-0.0,4.2,10.9
1680242280,24.3,0.6,24.3,22.6,-0.0,4.0,10.9
1680242400,24.3,0.6,24.3,22.6,-0.0,4.5,10.9
1680242520,24.3,0.6,24.3,22.6,-0.0,4.1,10.8
1680242640,24.3,0.6,24.3,22.6,-0.0,4.2,10.8
1680242760,24.3,0.6,24.3,22.6,-0.0,4.1,10.8
1680242880,24.3,0.6,24.3,22.6,-0.0,4.0,10.8
1680243000,24.3,0.6,24.3,22.6,-0.0,4.3,10.8
1680243120,24.3,0.6,24.3,22.6,-0.0,4.1,10.8
1680243240,24.2,0.6,24.2,22.6,-0.0,4.6,10.8
1680243360,24.3,0.6,24.3,22.6,-0.0,4.0,10.8
1680243480,24.2,0.6,24.2,22.6,-0.0,4.3,10.8
1680243600,24.3,0.6,24.3,22.6,-0.0,4.0,10.8
1680243720,24.3,0.6,24.3,22.6,-0.0,4.0,10.8
1680243840,24.3,0.6,24.2,22.6,-0.0,4.1,10.8
1680243960,24.2,0.6,24.2,22.6,-0.0,4.1,10.8
1680244080,24.2,0.6,24.2,22.6,-0.0,4.1,10.8
1680244200,24.2,0.6,24.2,22.6,-0.0,4.4,10.8
1680244320,24.2,0.6,24.2,22.6,-0.0,4.1,10.8
1680244440,24.2,0.6,24.2,22.6,-0.0,4.0,10.8
1680244560,24.2,0.6,24.2,22.6,-0.0,4.2,10.8
1680244680,24.2,0.6,24.2,22.6,-0.0,4.1,10.8
1680244800,24.2,0.6,24.2,22.6,-0.0,4.2,10.8
1680244920,24.2,0.6,24.2,22.6,-0.0,4.0,10.7
1680245040,24.2,0.6,24.2,22.6,-0.0,4.1,10.7
1680245160,24.2,0.6,24.2,22.6,-0.0,4.0,10.7
1680245280,24.2,0.6,24.2,22.6,-0.0,4.1,10.7
1680245400,24.2,0.6,24.1,22.6,-0.0,4.6,10.7
1680245520,24.2,0.6,24.2,22.6,-0.0,4.0,10.7
1680245640,24.2,0.6,24.1,22.6,-0.0,4.6,10.7
1680245760,24.2,0.6,24.2,22.6,-0.0,4.1,10.7
1680245880,24.1,0.6,24.1,22.6,-0.0,4.3,10.7
1680246000,24.2,0.6,24.2,22.6,-0.0,4.1,10.7
1680246120,24.2,0.6,24.2,22.6,-0.0,4.1,10.7
1680246240,24.1,0.6,24.1,22.6,-0.0,4.3,10.7
1680246360,24.2,0.6,24.1,22.6,-0.0,4.1,10.7
1680246480,24.1,0.6,24.1,22.6,-0.0,4.2,10.7
1680246600,24.1,0.6,24.1,22.6,-0.0,4.2,10.7
1680246720,24.1,0.6,24.1,22.6,-0.0,4.1,10.7
1680246840,24.1,0.6,24.1,22.6,-0.0,4.1,10.7
1680246960,24.1,0.6,24.1,22.6,-0.0,4.2,10.7
1680247080,24.1,0.6,24.1,22.6,-0.0,4.3,10.7
1680247200,24.1,0.6,24.1,22.6,-0.0,4.1,10.6
1680247320,24.1,0.5,24.1,22.6,-0.0,4.2,10.6
1680247440,24.1,0.6,24.1,22.6,-0.0,4.2,10.6
1680247560,24.1,0.5,24.1,22.6,-0.0,4.1,10.6
1680247680,24.1,0.5,24.1,22.6,-0.0,4.2,10.6
1680247800,24.1,0.5,24.1,22.6,-0.0,4.1,10.6
1680247920,24.1,0.5,24.0,22.6,-0.0,4.6,10.6
1680248040,24.1,0.5,24.1,22.6,-0.0,4.1,10.6
1680248160,24.1,0.5,24.1,22.6,-0.0,4.4,10.6
1680248280,24.1,0.5,24.1,22.6,-0.0,4.1,10.6
1680248400,24.0,0.5,24.0,22.6,-0.0,4.7,10.6
1680248520,24.1,0.5,24.1,22.6,-0.0,4.1,10.6
1680248640,24.0,0.5,24.0,22.6,-0.0,4.4,10.6
1680248760,24.1,0.5,24.0,22.6,-0.0,4.1,10.6
1680248880,24.0,0.5,24.0,22.6,-0.0,4.6,10.6
1680249000,24.0,0.5,24.0,22.6,-0.0,4.6,10.6
1680249120,24.0,0.5,24.0,22.6,-0.0,4.0,10.6
1680249240,24.0,0.5,24.0,22.6,-0.0,4.6,10.5
1680249360,24.0,0.5,24.0,22.6,-0.0,4.1,10.5
1680249480,24.0,0.5,24.0,22.6,-0.0,4.7,10.5
1680249600,24.0,0.5,24.0,22.6,-0.0,4.1,10.5
1680249720,24.0,0.5,24.0,22.6,-0.0,4.6,10.5
1680249840,24.0,0.5,24.0,22.6,-0.0,4.1,10.5
1680249960,24.0,0.5,24.0,22.6,-0.0,4.6,10.5
1680250080,24.0,0.5,24.0,22.6,-0.0,4.1,10.5
1680250200,24.0,0.5,24.0,22.6,-0.0,4.6,10.5
1680250320,24.1,0.5,24.1,22.6,-0.0,2.9,10.5
1680250440,24.1,0.5,24.1,22.6,-0.0,3.2,10.5
1680250560,24.1,0.5,24.1,22.6,-0.0,3.1,10.5
1680250680,24.1,0.5,24.1,22.6,-0.0,2.9,10.5
1680250800,24.1,0.5,24.1,22.6,-0.0,3.0,10.4
1680250920,24.1,0.4,24.1,22.6,-0.0,3.2,10.4
1680251040,24.1,0.4,24.1,22.6,-0.0,3.1,10.4
1680251160,24.1,0.4,24.1,22.6,-0.0,3.1,10.4
1680251280,24.1,0.4,24.1,22.6,-0.0,2.9,10.4
1680251400,24.0,0.4,24.0,22.6,-0.0,3.4,10.4
1680251520,24.1,0.4,24.1,22.6,-0.0,2.9,10.4
1680251640,24.1,0.4,24.1,22.6,-0.0,3.0,10.4
1680251760,24.1,0.4,24.1,22.6,-0.0,2.9,10.4
1680251880,24.0,0.4,24.0,22.6,-0.0,3.0,10.4
1680252000,24.0,0.4,24.0,22.6,-0.0,3.1,10.4
1680252120,24.1,0.4,24.1,22.6,-0.0,2.9,10.4
1680252240,24.0,0.4,24.0,22.6,-0.0,3.1,10.4
1680252360,24.0,0.4,24.0,22.6,-0.0,3.0,10.4
1680252480,24.0,0.4,24.0,22.6,-0.0,3.0,10.4
1680252600,24.0,0.4,24.0,22.6,-0.0,2.9,10.4
1680252720,24.0,0.4,24.0,22.6,-0.0,3.4,10.4
1680252840,24.0,0.4,24.0,22.6,-0.0,3.0,10.4
1680252960,24.0,0.4,24.0,22.6,-0.0,3.4,10.4
1680253080,24.0,0.4,24.0,22.6,-0.0,3.1,10.4
1680253200,24.0,0.4,24.0,22.6,-0.0,3.0,10.3
1680253320,24.0,0.4,24.0,22.6,-0.0,3.4,10.3
1680253440,24.0,0.4,24.0,22.6,-0.0,2.9,10.3
1680253560,24.0,0.4,24.0,22.6,-0.0,3.2,10.3
1680253680,24.0,0.4,24.0,22.6,-0.0,3.0,10.3
1680253800,24.0,0.4,24.0,22.6,-0.0,3.0,10.3
1680253920,24.0,0.3,24.0,22.6,-0.0,3.1,10.3
1680254040,24.0,0.3,24.0,22.6,-0.0,3.0,10.3
1680254160,24.0,0.3,24.0,22.6,-0.0,3.0,10.3
1680254280,24.0,0.3,24.0,22.6,-0.0,3.0,10.3
1680254400,24.0,0.3,23.9,22.6,-0.0,3.1,10.3
1680254520,24.0,0.3,24.0,22.6,-0.0,3.0,10.3
1680254640,24.0,0.3,24.0,22.6,-0.0,3.0,10.3
1680254760,24.0,0.3,24.0,22.6,-0.0,2.5,10.3
1680254880,23.9,0.3,23.9,22.6,-0.0,3.4,10.3
1680255000,24.0,0.3,24.0,22.6,-0.0,2.9,10.2
1680255120,23.9,0.3,23.9,22.6,-0.0,3.4,10.2
1680255240,24.0,0.3,23.9,22.6,-0.0,2.9,10.2
1680255360,23.9,0.3,23.9,22.6,-0.0,3.4,10.2
1680255480,23.9,0.3,23.9,22.6,-0.0,3.0,10.2
1680255600,23.9,0.3,23.9,22.6,-0.0,2.9,10.2
1680255720,23.9,0.3,23.9,22.6,-0.0,3.1,10.2
1680255840,23.9,0.3,23.9,22.6,-0.0,2.9,10.2
1680255960,23.9,0.3,23.9,22.6,-0.0,3.5,10.2
1680256080,23.9,0.3,23.9,22.6,-0.0,2.9,10.2
1680256200,23.9,0.3,23.8,22.6,-0.0,3.4,10.2
1680256320,23.9,0.3,23.9,22.6,-0.0,2.9,10.2
1680256440,23.8,0.3,23.8,22.6,-0.0,3.4,10.2
1680256560,23.9,0.3,23.9,22.6,-0.0,2.9,10.2
1680256680,23.8,0.3,23.8,22.6,-0.0,3.5,10.2
1680256800,23.9,0.3,23.9,22.6,-0.0,2.9,10.2
1680256920,23.8,0.3,23.8,22.6,-0.0,3.1,10.2
1680257040,24.0,0.3,24.0,22.6,-0.0,1.7,10.2
1680257160,24.0,0.3,24.0,22.6,-0.0,1.8,10.1
1680257280,24.0,0.3,24.0,22.6,-0.0,1.9,10.1
1680257400,24.0,0.3,24.0,22.6,-0.0,1.9,10.1
1680257520,24.0,0.3,24.0,22.6,-0.0,2.2,10.1
1680257640,24.0,0.3,24.0,22.6,-0.0,1.8,10.1
1680257760,23.9,0.3,23.9,22.6,-0.0,2.2,10.1
1680257880,24.0,0.3,24.0,22.6,-0.0,1.7,10.1
1680258000,24.0,0.3,24.0,22.6,-0.0,1.8,10.1
1680258120,24.0,0.3,24.0,22.6,-0.0,1.8,10.1
1680258240,24.0,0.3,24.0,22.6,-0.0,1.7,10.1
1680258360,24.0,0.3,24.0,22.6,-0.0,1.7,10.1
1680258480,24.0,0.3,24.0,22.6,-0.0,2.0,10.1
1680258600,24.0,0.3,24.0,22.6,-0.0,1.8,10.1
1680258720,24.0,0.3,24.0,22.6,-0.0,1.9,10.1
1680258840,23.9,0.3,23.9,22.6,-0.0,1.9,10.1
1680258960,23.9,0.3,23.9,22.6,-0.0,1.8,10.1
1680259080,23.9,0.3,23.9,22.6,-0.0,1.9,10.1
1680259200,23.9,0.3,23.9,22.6,-0.0,1.9,10.0
1680259320,24.0,0.3,24.0,22.6,-0.0,1.7,10.0
1680259440,23.9,0.3,23.9,22.6,-0.0,1.8,10.0
1680259560,23.9,0.3,23.9,22.6,-0.0,2.0,10.0
1680259680,23.9,0.3,23.9,22.6,-0.0,2.2,10.0
1680259800,23.9,0.3,23.9,22.6,-0.0,1.8,10.0
1680259920,23.9,0.3,23.9,22.6,-0.0,2.0,10.0
1680260040,23.9,0.3,23.9,22.6,-0.0,1.9,10.0
1680260160,23.9,0.3,23.9,22.6,-0.0,1.9,10.0
1680260280,23.9,0.3,23.9,22.6,-0.0,1.9,10.0
1680260400,23.9,0.3,23.9,22.6,-0.0,2.2,10.0
1680260520,23.9,0.3,23.9,22.6,-0.0,1.7,10.0
1680260640,23.9,0.3,23.9,22.6,-0.0,1.9,10.0
1680260760,23.9,0.3,23.9,22.6,-0.0,1.9,10.0
1680260880,23.9,0.3,23.9,22.6,-0.0,1.9,10.0
1680261000,23.9,0.3,23.9,22.6,-0.0,1.7,9.9
1680261120,23.8,0.3,23.8,22.6,-0.0,2.2,9.9
1680261240,23.9,0.3,23.9,22.6,-0.0,1.7,9.9
1680261360,23.8,0.3,23.8,22.6,-0.0,2.0,9.9
1680261480,23.9,0.3,23.9,22.6,-0.0,1.7,9.9
1680261600,23.8,0.3,23.8,22.6,-0.0,2.0,9.9
1680261720,23.8,0.3,23.8,22.6,-0.0,1.7,9.9
1680261840,23.8,0.3,23.8,22.6,-0.0,1.9,9.9
1680261960,23.8,0.3,23.8,22.6,-0.0,1.7,9.9
1680262080,23.8,0.3,23.8,22.6,-0.0,1.7,9.9
1680262200,23.8,0.3,23.8,22.6,-0.0,1.8,9.9
1680262320,23.8,0.3,23.8,22.6,-0.0,1.9,9.9
1680262440,23.8,0.3,23.8,22.6,-0.0,1.9,9.9
1680262560,23.8,0.3,23.8,22.6,-0.0,1.8,9.9
1680262680,23.8,0.3,23.8,22.6,-0.0,1.8,9.9
1680262800,23.8,0.3,23.8,22.6,-0.0,1.9,9.9
1680262920,23.8,0.3,23.8,22.6,-0.0,2.2,9.9
1680263040,23.8,0.3,23.8,22.6,-0.0,1.7,9.8
1680263160,23.7,0.3,23.7,22.6,-0.0,2.2,9.8
1680263280,23.7,0.3,23.7,22.6,-0.0,2.0,9.8
1680263400,23.7,0.3,23.7,22.6,-0.0,1.9,9.8
1680263520,23.7,0.3,23.7,22.6,-0.0,1.9,9.8
1680263640,23.7,0.3,23.7,22.6,-0.0,1.9,9.8
1680263760,23.7,0.3,23.7,22.6,-0.0,2.0,9.8
1680263880,23.7,0.3,23.7,22.6,-0.0,1.9,9.8
1680264000,23.7,0.3,23.7,22.6,-0.0,1.7,9.8
1680264120,23.7,0.3,23.7,22.6,-0.0,1.9,9.8
1680264240,23.7,0.3,23.7,22.6,-0.0,1.8,9.8
1680264360,23.7,0.3,23.7,22.6,-0.0,1.6,9.8
1680264480,23.7,0.3,23.7,22.6,-0.0,1.4,9.8
1680264600,23.7,0.3,23.7,22.6,-0.0,1.7,9.8
1680264720,23.7,0.3,23.7,22.6,-0.0,1.4,9.8
1680264840,23.7,0.3,23.7,22.6,-0.0,1.9,9.8
1680264960,23.7,0.3,23.7,22.6,-0.0,1.4,9.8
1680265080,23.7,0.3,23.7,22.6,-0.0,2.0,9.8
1680265200,23.7,0.3,23.7,22.6,-0.0,1.4,9.7
1680265320,23.6,0.3,23.6,22.6,-0.0,2.0,9.7
1680265440,23.7,0.3,23.7,22.6,-0.0,1.4,9.7
1680265560,23.6,0.3,23.6,22.6,-0.0,1.9,9.7
1680265680,23.7,0.3,23.7,22.6,-0.0,1.4,9.7
1680265800,23.6,0.3,23.6,22.6,-0.0,1.8,9.7
1680265920,23.6,0.3,23.6,22.6,-0.0,1.7,9.7
1680266040,23.6,0.3,23.6,22.6,-0.0,1.2,9.7
1680266160,23.6,0.3,23.6,22.6,-0.0,1.7,9.7
1680266280,23.6,0.3,23.6,22.6,-0.0,1.2,9.7
1680266400,23.5,0.3,23.5,22.6,-0.0,1.7,9.7
1680266520,23.5,0.3,23.5,22.6,-0.0,1.4,9.7
1680266640,23.5,0.3,23.5,22.6,-0.0,1.2,9.7
1680266760,23.4,0.4,23.4,22.6,-0.0,1.7,9.7
1680266880,23.5,0.4,23.5,22.6,-0.0,1.2,9.7
1680267000,23.4,0.5,23.4,22.6,-0.0,1.5,9.7
1680267120,23.5,0.6,23.5,22.6,-0.0,0.9,9.7
1680267240,23.4,0.8,23.4,22.6,-0.0,1.5,9.7
1680267360,23.5,0.9,23.5,22.6,-0.0,1.1,9.7
1680267480,23.4,1.2,23.4,22.6,-0.0,1.5,9.7
1680267600,23.4,1.6,23.4,22.6,-0.0,1.2,9.6
1680267720,23.4,2.2,23.4,22.6,-0.0,1.4,9.6
1680267840,23.4,3.0,23.4,22.6,-0.0,1.5,9.6
1680267960,23.4,4.3,23.4,22.6,-0.0,1.4,9.6
1680268080,23.4,6.2,23.4,22.6,-0.0,1.3,9.6
1680268200,23.4,9.0,23.4,22.6,-0.0,1.5,9.6
1680268320,23.4,12.8,23.4,22.6,-0.0,0.9,9.6
1680268440,23.4,17.5,23.4,22.6,-0.0,1.2,9.6
1680268560,23.4,22.1,23.3,22.6,-0.0,1.5,9.6
1680268680,23.4,25.2,23.4,22.6,-0.0,1.0,9.6
1680268800,23.3,23.6,23.3,22.6,-0.0,1.5,9.6
1680268920,23.3,23.6,23.3,22.6,-0.0,1.4,9.6
1680269040,23.3,23.6,23.3,22.6,-0.0,1.5,9.6
1680269160,23.4,23.7,23.4,22.6,-0.0,0.7,9.6
1680269280,23.4,24.5,23.4,22.6,0.0,1.1,9.5
1680269400,23.4,28.0,23.4,22.6,0.0,1.2,9.5
1680269520,23.5,29.1,23.5,22.6,0.0,0.7,9.5
1680269640,23.4,29.6,23.4,22.6,0.0,1.2,9.5
1680269760,23.4,30.0,23.4,22.6,0.0,1.2,9.5
1680269880,23.5,30.3,23.4,22.6,0.1,0.9,9.5
1680270000,23.4,30.6,23.4,22.6,0.1,1.2,9.5
1680270120,23.5,30.9,23.5,22.6,0.1,0.9,9.5
1680270240,23.5,31.1,23.4,22.6,0.2,1.2,9.5
1680270360,23.4,31.4,23.4,22.6,0.2,1.2,9.5
1680270480,23.5,31.7,23.4,22.6,0.2,1.2,9.5
1680270600,23.5,31.9,23.5,22.6,0.3,1.0,9.5
1680270720,23.5,32.1,23.5,22.6,0.3,1.1,9.5
1680270840,23.5,38.3,23.5,22.6,0.4,1.2,9.5
1680270960,23.6,36.6,23.5,22.6,0.5,0.9,9.5
1680271080,23.6,36.6,23.5,22.6,0.5,1.2,9.5
1680271200,23.6,37.7,23.5,22.6,0.6,1.2,9.5
1680271320,23.7,38.3,23.6,22.6,0.6,0.7,9.5
1680271440,23.6,38.3,23.6,22.6,0.7,1.2,9.4
1680271560,23.6,38.6,23.6,22.6,0.7,1.1,9.4
1680271680,23.7,39.3,23.7,22.6,0.8,0.9,9.4
1680271800,23.7,39.3,23.6,22.6,0.8,1.2,9.4
1680271920,23.7,38.9,23.7,22.6,0.9,1.1,9.4
1680272040,23.7,39.2,23.7,22.6,0.9,1.2,9.4
1680272160,23.8,39.2,23.7,22.6,0.9,1.2,9.4
1680272280,23.9,38.7,23.8,22.6,1.0,0.8,9.4
1680272400,23.8,39.4,23.8,22.6,1.0,1.2,9.4
1680272520,23.9,39.4,23.9,22.6,1.0,0.9,9.4
1680272640,23.9,39.7,23.8,22.6,1.1,1.2,9.4
1680272760,23.9,39.2,23.9,22.6,1.1,1.1,9.5
1680272880,24.0,39.2,24.0,22.6,1.1,0.9,9.5
1680273000,23.9,39.5,23.8,22.6,1.2,1.5,9.5
1680273120,24.0,39.2,23.9,22.6,1.2,1.1,9.5
1680273240,23.9,39.2,23.9,22.6,1.2,1.5,9.5
1680273360,23.9,39.6,23.8,22.6,1.3,1.5,9.5
1680273480,23.9,39.9,23.9,22.6,1.3,1.5,9.5
1680273600,24.0,39.9,24.0,22.6,1.3,0.9,9.5
1680273720,24.0,39.3,24.0,22.6,1.4,1.5,9.5
1680273840,24.0,39.3,23.9,22.6,1.4,1.7,9.6
1680273960,24.1,40.0,24.0,22.6,1.5,1.2,9.6
1680274080,24.0,39.5,24.0,22.6,1.6,1.8,9.6
1680274200,24.2,39.5,24.1,22.6,1.7,1.4,9.6
1680274320,24.1,39.9,24.1,22.6,1.8,1.8,9.7
1680274440,24.2,40.1,24.2,22.6,1.9,1.7,9.7
1680274560,24.1,40.1,24.1,22.6,2.0,2.0,9.7
1680274680,24.2,39.7,24.2,22.6,2.2,2.0,9.7
1680274800,24.3,39.9,24.2,22.6,2.3,2.0,9.8
1680274920,24.3,39.9,24.3,22.6,2.5,2.1,9.8
1680275040,24.4,38.7,24.4,22.6,2.6,1.8,9.8
1680275160,24.4,39.3,24.4,22.6,2.8,2.5,9.9
1680275280,24.4,39.3,24.3,22.6,3.0,2.4,9.9
1680275400,24.2,40.1,24.2,22.6,3.2,3.5,9.9
1680275520,24.3,40.4,24.3,22.6,3.3,3.0,10.0
1680275640,24.4,40.4,24.3,22.6,3.5,3.0,10.0
1680275760,24.4,40.5,24.4,22.6,3.7,3.5,10.1
1680275880,24.6,40.0,24.5,22.6,3.9,3.0,10.1
1680276000,24.6,40.0,24.5,22.6,4.1,3.5,10.2
1680276120,24.6,40.2,24.5,22.6,4.3,4.1,10.2
1680276240,24.6,40.3,24.5,22.6,4.6,3.8,10.3
1680276360,24.6,40.3,24.6,22.6,4.8,4.3,10.3
1680276480,24.7,40.5,24.6,22.6,5.0,4.1,10.3
1680276600,24.7,40.6,24.7,22.6,5.2,4.7,10.4
1680276720,24.8,40.6,24.8,22.6,5.5,4.3,10.4
1680276840,25.0,38.7,24.9,22.6,5.6,4.1,10.4
1680276960,25.0,38.8,25.0,22.6,5.8,4.1,10.4
1680277080,25.1,38.8,25.1,22.6,6.1,4.0,10.5
1680277200,25.2,39.6,25.2,22.6,6.3,4.4,10.5
1680277320,25.3,39.6,25.3,22.6,6.5,4.0,10.6
1680277440,25.4,39.6,25.4,22.6,6.8,4.1,10.6
1680277560,25.5,39.7,25.4,22.6,7.0,4.2,10.6
1680277680,25.6,39.7,25.5,22.6,7.2,4.1,10.7
1680277800,25.6,39.7,25.6,22.6,7.4,4.1,10.7
1680277920,25.7,40.1,25.7,22.6,7.6,4.0,10.8
1680278040,25.8,40.4,25.8,22.6,7.8,4.1,10.8
1680278160,25.9,40.4,25.8,22.6,8.0,3.9,11.0
1680278280,26.0,40.0,25.9,22.6,8.3,4.0,11.0
1680278400,26.0,40.0,26.0,22.6,8.5,3.9,11.1
1680278520,26.2,40.0,26.1,22.6,8.7,3.3,11.1
1680278640,26.2,38.7,26.2,22.6,8.9,3.3,11.2
1680278760,26.2,39.5,26.2,22.6,9.2,3.8,11.3
1680278880,26.3,39.4,26.2,22.6,9.4,3.9,11.3
1680279000,26.3,39.7,26.3,22.6,9.6,3.9,11.4
1680279120,26.5,39.9,26.4,22.6,9.8,3.3,11.4
1680279240,26.5,39.9,26.5,22.6,10.1,3.5,11.5
1680279360,26.6,39.6,26.6,22.6,10.3,3.1,11.5
1680279480,26.6,39.1,26.5,22.6,9.3,3.2,11.6
1680279600,26.7,39.1,26.7,22.6,10.7,3.2,11.6
1680279720,26.8,38.9,26.8,22.6,11.0,3.0,11.6
1680279840,26.9,39.2,26.9,22.6,11.1,2.6,11.7
1680279960,26.8,39.2,26.8,22.6,11.0,3.3,11.7
1680280080,26.9,38.9,26.9,22.6,11.6,3.2,11.8
1680280200,26.9,39.1,26.9,22.6,11.2,3.4,11.8
1680280320,26.9,39.1,26.9,22.6,10.7,3.2,11.8
1680280440,27.0,38.8,27.0,22.6,11.3,3.2,11.8
1680280560,27.0,38.7,26.9,22.6,10.9,3.3,11.8
1680280680,27.1,38.7,27.1,22.6,11.4,2.7,11.9
1680280800,27.1,39.2,27.1,22.6,12.4,3.5,11.9
1680280920,27.3,38.9,27.3,22.6,13.0,3.2,11.9
1680281040,27.4,38.9,27.4,22.6,13.4,3.2,11.9
1680281160,27.2,39.1,27.2,22.6,11.8,3.8,12.0
1680281280,27.4,39.0,27.4,22.6,13.1,3.1,12.0
1680281400,27.5,39.0,27.5,22.6,13.7,2.6,12.0
1680281520,27.6,39.4,27.6,22.6,13.7,2.6,12.1
1680281640,27.6,39.8,27.6,22.6,13.9,2.6,12.1
1680281760,27.6,39.8,27.5,22.6,14.0,3.3,12.1
1680281880,27.6,37.5,27.6,22.6,14.2,3.5,12.1
1680282000,27.0,39.7,27.0,22.6,14.0,3.8,12.2
1680282120,27.5,40.0,27.5,22.6,13.2,2.7,12.2
1680282240,27.5,39.5,27.5,22.6,13.1,2.6,12.2
1680282360,27.7,40.2,27.7,22.6,14.3,2.6,12.2
1680282480,27.7,40.4,27.7,22.6,14.1,2.6,12.2
1680282600,27.5,39.8,27.5,22.6,13.2,3.1,12.3
1680282720,27.6,39.8,27.5,22.6,14.6,3.7,12.3
1680282840,27.7,40.4,27.7,22.6,15.2,3.3,12.3
1680282960,27.6,40.9,27.6,22.6,14.6,3.2,12.4
1680283080,27.7,40.9,27.7,22.6,14.6,2.6,12.4
1680283200,27.7,40.9,27.7,22.6,14.5,2.6,12.4
1680283320,27.6,40.8,27.6,22.6,13.9,2.6,12.4
1680283440,27.6,40.8,27.6,22.6,13.8,2.6,12.5
1680283560,27.8,40.7,27.8,22.6,15.0,2.6,12.5
1680283680,27.7,40.8,27.7,22.6,14.2,2.6,12.5
1680283800,27.5,40.8,27.5,22.6,14.0,3.7,12.5
1680283920,27.6,40.7,27.5,22.6,15.0,3.8,12.5
1680284040,27.7,40.9,27.7,22.6,15.1,3.2,12.5
1680284160,27.8,40.9,27.8,22.6,15.3,3.0,12.5
1680284280,27.6,41.1,27.5,22.6,13.4,2.6,12.6
1680284400,27.5,41.0,27.5,22.6,13.0,2.6,12.6
1680284520,27.3,41.0,27.3,22.6,12.8,3.7,12.5
1680284640,27.2,40.2,27.2,22.6,11.8,3.3,12.6
1680284760,27.2,38.6,27.2,22.6,12.8,3.8,12.5
1680284880,28.4,38.6,28.4,22.6,18.6,3.6,12.5
1680285000,27.6,41.3,27.6,22.6,14.3,3.2,12.5
1680285120,27.7,41.4,27.7,22.6,14.3,3.1,12.5
1680285240,28.0,41.2,28.0,22.6,14.6,2.6,12.5
1680285360,27.8,41.0,27.8,22.6,14.4,3.1,12.5
1680285480,28.1,41.0,28.1,22.6,16.6,3.7,12.4
1680285600,27.6,41.6,27.5,22.6,14.0,3.8,12.5
1680285720,27.9,41.2,27.9,22.6,15.5,3.7,12.4
1680285840,28.2,41.2,28.2,22.6,15.8,3.1,12.4
1680285960,28.4,41.2,28.4,22.6,16.6,3.0,12.4
1680286080,28.2,41.2,28.2,22.6,15.2,2.5,12.4
1680286200,27.8,41.2,27.8,22.6,14.1,2.7,12.4
1680286320,27.7,40.5,27.7,22.6,13.7,3.3,12.4
1680286440,27.8,40.8,27.8,22.6,13.8,3.2,12.3
1680286560,28.0,40.8,28.0,22.6,14.9,3.2,12.3
1680286680,27.9,41.2,27.9,22.6,14.0,3.2,12.3
1680286805,27.8,40.6,27.8,22.6,13.6,3.1,12.4
1680286925,28.1,40.6,28.1,22.6,14.3,3.1,12.4
1680287040,28.1,40.9,28.1,22.6,14.2,3.2,12.3
1680287160,28.6,41.1,28.6,22.6,15.9,3.1,12.3
1680287280,29.4,41.0,29.4,22.6,16.7,3.0,12.3
1680287400,28.7,40.9,28.7,22.6,15.4,3.6,12.3
1680287520,28.9,40.9,28.9,22.6,15.3,3.5,12.3
1680287640,29.1,41.0,29.1,22.6,15.6,3.0,12.3
1680287760,29.5,41.6,29.5,22.6,15.9,2.9,12.3
1680287880,29.5,42.0,29.5,22.6,15.2,2.4,12.3
1680288000,29.5,40.9,29.5,22.6,15.2,2.4,12.3
1680288120,28.8,40.9,28.7,22.6,12.9,3.0,12.3
1680288240,29.0,41.0,29.0,22.6,14.8,3.2,12.3
1680288360,29.4,40.9,29.4,22.6,15.5,3.0,12.3
1680288480,29.5,41.7,29.5,22.6,15.5,3.0,12.3
1680288600,29.5,41.8,29.5,22.6,15.3,3.0,12.3
1680288720,29.5,41.3,29.5,22.6,14.6,2.5,12.4
1680288840,28.9,40.9,28.9,22.6,13.0,2.5,12.4
1680288960,28.3,40.9,28.3,22.6,12.2,3.1,12.4
1680289080,27.9,40.8,27.9,22.6,11.6,3.1,12.4
1680289200,27.6,38.8,27.6,22.6,11.2,3.2,12.4
1680289320,27.2,38.8,27.2,22.6,9.2,3.2,12.4
1680289440,27.2,37.9,27.1,22.6,9.3,3.2,12.4
1680289560,27.4,38.4,27.4,22.6,11.1,3.2,12.4
1680289680,27.8,39.3,27.8,22.6,12.8,3.7,12.4
1680289800,28.7,38.9,28.7,22.6,13.6,3.1,12.4
1680289920,29.4,41.1,29.4,22.6,14.2,3.0,12.4
1680290040,29.4,42.6,29.4,22.6,14.0,3.0,12.4
1680290160,29.4,43.3,29.4,22.6,13.2,2.5,12.4
1680290280,29.4,42.5,29.4,22.6,13.7,3.0,12.4
1680290400,29.4,42.3,29.4,22.6,13.6,2.9,12.5
1680290520,29.4,42.4,29.4,22.6,13.7,3.0,12.5
1680290640,29.4,42.0,29.4,22.6,13.0,2.7,12.5
1680290760,29.4,42.0,29.4,22.6,13.1,2.5,12.5
1680290880,29.4,42.2,29.4,22.6,12.9,2.5,12.5
1680291000,29.4,42.2,29.4,22.6,12.8,2.4,12.5
1680291120,29.4,41.6,29.4,22.6,13.3,2.9,12.6
1680291240,29.4,41.6,29.4,22.6,13.0,2.6,12.6
1680291360,29.4,42.1,29.4,22.6,13.2,2.9,12.6
1680291480,29.4,41.8,29.4,22.6,13.0,3.0,12.6
1680291600,29.4,42.4,29.4,22.6,12.5,2.5,12.6
1680291720,29.4,42.2,29.4,22.6,12.5,2.5,12.7
1680291840,29.4,42.0,29.4,22.6,12.3,2.4,12.7
1680291960,29.4,42.2,29.4,22.6,12.2,2.4,12.7
1680292080,29.4,42.1,29.4,22.6,12.0,2.4,12.7
1680292200,29.4,41.4,29.3,22.6,12.5,2.9,12.8
1680292320,29.3,41.4,29.3,22.6,11.9,2.4,12.8
1680292440,29.4,41.8,29.3,22.6,12.4,3.0,12.8
1680292560,29.3,42.1,29.3,22.6,12.2,2.9,12.8
1680292680,29.3,42.3,29.3,22.6,11.6,2.5,12.8
1680292800,29.3,42.3,29.3,22.6,11.6,2.4,12.9
1680292920,29.3,42.0,29.3,22.6,11.3,2.5,12.9
1680293040,29.3,42.5,29.3,22.6,11.3,2.4,12.9
1680293160,29.3,41.9,29.3,22.6,11.6,3.0,12.9
1680293280,29.3,42.1,29.3,22.6,11.6,3.0,12.9
1680293400,29.3,42.7,29.3,22.6,10.9,2.5,12.9
1680293520,29.3,42.4,29.3,22.6,10.9,2.5,13.0
1680293640,29.3,42.2,29.3,22.6,11.3,3.0,13.0
1680293760,29.3,41.5,29.3,22.6,11.0,2.9,13.0
1680293880,29.3,41.6,29.3,22.6,10.4,2.5,13.0
1680294000,28.2,40.6,28.2,22.6,9.3,3.0,13.0
1680294120,28.9,38.9,28.8,22.6,11.4,3.6,13.0
1680294240,29.3,42.8,29.3,22.6,11.2,3.5,13.1
1680294360,29.3,43.4,29.2,22.6,11.0,3.5,13.1
1680294480,29.3,43.3,29.3,22.6,10.4,3.0,13.1
1680294600,29.3,43.8,29.2,22.6,9.6,2.4,13.1
1680294720,29.3,42.9,29.2,22.6,9.6,2.4,13.2
1680294840,29.2,43.3,29.2,22.6,9.5,2.4,13.2
1680294960,29.2,42.9,29.2,22.6,9.3,2.4,13.2
1680295080,29.2,43.1,29.2,22.6,9.2,2.5,13.2
1680295200,29.2,43.1,29.2,22.6,9.0,2.5,13.2
1680295320,29.2,42.8,29.2,22.6,9.4,3.0,13.3
1680295440,29.2,43.3,29.2,22.6,9.3,3.0,13.2
1680295560,29.2,43.2,29.2,22.6,8.6,2.5,13.3
1680295680,29.2,43.3,29.2,22.6,8.4,2.4,13.3
1680295800,29.2,43.0,29.2,22.6,8.4,2.4,13.3
1680295920,29.2,43.3,29.2,22.6,8.3,2.4,13.3
1680296040,29.2,43.3,29.2,22.6,8.2,2.4,13.3
1680296160,29.2,43.2,29.2,22.6,9.1,3.4,13.3
1680296280,29.2,42.5,29.2,22.6,8.5,3.0,13.3
1680296400,29.2,42.3,29.2,22.6,8.2,3.0,13.3
1680296520,29.2,42.9,29.2,22.6,8.3,3.0,13.3
1680296640,29.2,43.8,29.2,22.6,8.2,3.0,13.3
1680296760,29.2,43.0,29.2,22.6,8.0,2.6,13.3
1680296880,29.2,43.6,29.2,22.6,7.5,2.4,13.3
1680297000,29.2,43.4,29.1,22.6,7.5,2.6,13.4
1680297120,29.2,43.7,29.1,22.6,7.3,2.7,13.4
1680297240,29.2,43.7,29.1,22.6,7.8,3.0,13.4
1680297360,29.2,43.8,29.1,22.6,8.3,3.5,13.4
1680297480,29.2,43.8,29.1,22.6,7.6,3.0,13.4
1680297600,29.2,43.9,29.1,22.6,7.5,2.9,13.4
1680297720,29.2,43.6,29.1,22.6,6.8,2.4,13.4
1680297840,29.1,44.1,29.1,22.6,6.7,2.4,13.5
1680297960,29.1,43.8,29.1,22.6,6.6,2.4,13.5
1680298080,29.1,43.3,29.1,22.6,6.7,2.5,13.5
1680298200,29.1,43.4,29.1,22.6,6.5,2.5,13.5
1680298320,29.1,43.5,29.1,22.6,6.9,3.0,13.6
1680298440,29.1,43.8,29.1,22.6,6.9,2.9,13.6
1680298560,29.1,43.8,29.1,22.6,6.3,2.4,13.6
1680298680,29.1,43.6,29.1,22.6,6.3,2.4,13.6
1680298800,29.1,43.6,29.1,22.6,6.2,2.4,13.6
1680298920,29.1,43.6,29.1,22.6,6.1,2.4,13.6
1680299040,29.1,43.5,29.1,22.6,6.6,3.0,13.7
1680299160,29.1,43.3,29.1,22.6,7.0,3.5,13.7
1680299280,29.1,43.2,29.1,22.6,5.9,2.5,13.7
1680299400,29.1,42.9,29.1,22.6,5.8,2.4,13.7
1680299520,29.1,42.3,29.1,22.6,6.1,2.9,13.7
1680299640,29.1,42.1,29.1,22.6,6.0,2.6,13.8
1680299760,29.1,42.0,29.1,22.6,6.2,3.0,13.8
1680299880,29.1,42.6,29.1,22.6,6.1,2.9,13.8
1680300000,29.1,41.3,29.0,22.6,6.6,3.5,13.8
1680300120,29.1,40.1,29.1,22.6,6.8,3.5,13.8
1680300240,29.1,41.4,29.0,22.6,6.5,3.4,13.8
1680300360,29.1,42.4,29.0,22.6,5.9,2.9,13.8
1680300480,29.1,42.2,29.1,22.6,5.4,2.5,13.8
1680300600,29.1,42.1,29.0,22.6,5.9,2.9,13.8
1680300720,29.1,41.5,29.0,22.6,6.2,3.4,13.8
1680300840,29.1,41.5,29.0,22.6,5.6,3.1,13.8
1680300960,29.1,40.2,29.0,22.6,6.2,3.5,13.8
1680301080,29.1,41.2,29.0,22.6,6.4,3.7,13.8
1680301200,29.1,42.9,29.0,22.6,5.7,3.1,13.8
1680301320,29.0,43.4,29.0,22.6,4.9,2.4,13.8
1680301440,29.1,43.3,29.0,22.6,5.0,2.5,13.8
1680301560,29.0,43.2,29.0,22.6,5.4,3.0,13.8
1680301680,29.1,42.7,29.0,22.6,5.9,3.6,13.9
1680301800,29.0,42.9,29.0,22.6,5.9,3.5,13.9
1680301920,29.0,43.4,29.0,22.6,5.3,3.0,13.9
1680302040,29.0,43.2,29.0,22.6,5.3,3.0,13.9
1680302160,29.0,43.1,29.0,22.6,4.9,2.6,13.9
1680302280,29.0,43.2,29.0,22.6,4.7,2.4,13.9
1680302400,29.0,43.4,29.0,22.6,4.7,2.6,13.9
1680302520,29.0,42.8,29.0,22.6,5.4,3.0,13.9
1680302640,29.0,41.7,29.0,22.6,5.7,3.5,13.9
1680302760,29.0,42.8,29.0,22.6,5.3,3.3,13.9
1680302880,29.0,43.0,29.0,22.6,5.1,3.0,13.9
1680303000,29.0,43.2,29.0,22.6,4.8,2.8,14.0
1680303120,29.0,42.8,29.0,22.6,5.0,2.9,14.0
1680303240,29.0,42.8,29.0,22.6,4.9,2.9,14.0
1680303360,29.0,42.5,29.0,22.6,5.0,3.0,14.0
1680303480,29.0,39.3,29.0,22.6,5.6,3.6,14.0
1680303600,29.0,39.2,29.0,22.6,5.8,3.6,14.0
1680303720,29.0,41.4,29.0,22.6,5.6,3.3,14.0
1680303840,29.0,42.2,29.0,22.6,4.9,3.1,14.0
1680303960,29.0,42.2,29.0,22.6,4.3,2.9,14.0
1680304080,29.0,42.0,29.0,22.6,4.8,2.8,14.0
1680304200,29.0,41.9,29.0,22.6,4.5,3.0,14.1
1680304320,29.0,40.0,29.0,22.6,5.1,3.1,14.1
1680304440,28.5,40.0,28.4,22.6,5.2,3.7,14.1
1680304560,28.9,39.3,28.9,22.6,5.0,3.1,14.1
1680304680,29.0,39.9,29.0,22.6,4.9,3.0,14.1
1680304800,29.0,38.4,29.0,22.6,4.6,3.0,14.1
1680304920,28.5,39.0,28.5,22.6,4.9,3.2,14.1
1680305040,28.4,39.2,28.3,22.6,4.9,3.3,14.1
1680305160,28.0,39.2,28.0,22.6,4.8,3.2,14.1
1680305280,27.7,39.1,27.7,22.6,4.7,3.7,14.1
1680305400,27.3,38.1,27.3,22.6,4.6,3.9,14.1
1680305520,27.3,38.1,27.2,22.6,4.5,3.4,14.1
1680305640,27.2,37.3,27.2,22.6,4.3,3.2,14.1
1680305760,27.0,37.4,27.0,22.6,4.2,3.8,14.1
1680305880,26.9,37.4,26.9,22.6,4.1,3.9,14.1
1680306000,26.7,39.5,26.7,22.6,3.6,3.9,14.1
1680306120,26.7,39.2,26.6,22.6,3.9,3.9,14.1
1680306240,26.6,39.6,26.6,22.6,3.8,3.9,14.1
1680306360,26.6,39.0,26.6,22.6,3.8,3.4,14.1
1680306480,26.6,39.0,26.5,22.6,3.6,3.2,14.1
1680306600,26.6,39.4,26.6,22.6,3.5,2.9,14.1
1680306720,26.5,39.2,26.5,22.6,3.4,3.5,14.1
1680306840,26.4,39.2,26.4,22.6,3.4,3.9,14.1
1680306960,26.4,39.6,26.3,22.6,3.3,3.9,14.1
1680307080,26.3,39.1,26.3,22.6,3.2,3.9,14.1
1680307200,26.3,39.1,26.3,22.6,3.2,3.9,14.1
1680307320,26.3,39.5,26.2,22.6,3.0,3.8,14.1
1680307440,26.3,39.0,26.3,22.6,3.0,3.4,14.1
1680307560,26.2,39.0,26.2,22.6,3.0,3.9,14.1
1680307680,26.2,39.0,26.2,22.6,2.9,3.9,14.1
1680307800,26.2,38.9,26.1,22.6,2.9,4.0,14.1
1680307920,26.1,38.9,26.1,22.6,2.9,4.3,14.1
1680308040,26.2,39.0,26.1,22.6,2.9,3.9,14.1
1680308160,26.2,38.9,26.2,22.6,2.9,3.3,14.1
1680308280,26.2,38.9,26.2,22.6,2.9,3.4,14.1
1680308400,26.2,39.0,26.1,22.6,2.9,3.8,14.1
1680308520,26.1,39.0,26.1,22.6,2.8,3.9,14.1
1680308640,26.1,39.0,26.0,22.6,2.7,4.0,14.1
1680308760,26.1,38.4,26.0,22.6,2.6,3.9,14.1
1680308880,26.0,38.5,26.0,22.6,2.5,4.0,14.1
1680309000,26.0,38.5,26.0,22.6,2.4,4.1,14.1
1680309120,26.0,38.6,25.9,22.6,2.3,4.0,14.1
1680309240,26.0,38.2,25.9,22.6,2.2,3.8,14.1
1680309360,26.0,38.2,25.9,22.6,2.0,3.8,14.1
1680309480,25.9,37.2,25.9,22.6,1.9,3.9,14.1
1680309600,25.8,37.2,25.8,22.6,1.8,4.4,14.1
1680309720,25.8,38.8,25.8,22.6,1.7,3.9,14.1
1680309840,25.8,39.0,25.8,22.6,1.6,4.2,14.1
1680309960,25.8,39.0,25.7,22.6,1.6,4.0,14.1
1680310080,25.8,38.4,25.7,22.6,1.5,4.0,14.1
1680310200,25.7,38.8,25.7,22.6,1.5,4.0,14.1
1680310320,25.7,38.8,25.7,22.6,1.4,3.6,14.1
1680310440,25.7,39.0,25.7,22.6,1.4,3.4,14.1
1680310560,25.7,38.9,25.6,22.6,1.3,4.4,14.1
1680310680,25.7,38.9,25.6,22.6,1.3,4.0,14.1
1680310800,25.6,38.8,25.6,22.6,1.3,4.5,14.1
1680310920,25.6,39.1,25.6,22.6,1.3,3.9,14.1
1680311040,25.6,39.1,25.5,22.6,1.3,4.5,14.1
1680311160,25.6,38.8,25.6,22.6,1.2,4.0,14.1
1680311280,25.6,39.3,25.5,22.6,1.1,4.0,14.1
1680311400,25.5,39.3,25.5,22.6,1.0,4.5,14.1
1680311520,25.5,39.2,25.5,22.6,1.0,4.0,14.1
1680311640,25.5,38.6,25.5,22.6,1.0,4.1,14.1
1680311760,25.5,38.6,25.5,22.6,1.0,4.0,14.1
1680311880,25.5,39.1,25.5,22.6,1.0,3.9,14.1
1680312000,25.5,37.8,25.4,22.6,1.0,4.2,14.1
1680312120,25.5,37.8,25.5,22.6,1.0,3.4,14.1
1680312240,25.5,38.8,25.4,22.6,1.0,4.5,14.1
1680312360,25.5,37.7,25.4,22.6,0.9,4.0,14.1
1680312480,25.4,37.7,25.4,22.6,0.9,4.1,14.1
1680312600,25.4,37.9,25.4,22.6,0.8,4.0,14.1
1680312720,25.4,37.8,25.4,22.6,0.8,4.3,14.1
1680312840,25.4,37.8,25.3,22.6,0.7,4.2,14.1
1680312960,25.4,37.7,25.3,22.6,0.7,4.1,14.1
1680313080,25.4,38.2,25.3,22.6,0.6,4.1,14.0
1680313200,25.3,38.2,25.3,22.6,0.6,4.2,14.0
1680313320,25.3,37.2,25.3,22.6,0.6,4.0,14.0
1680313440,25.3,37.7,25.2,22.6,0.5,4.5,14.0
1680313560,25.3,37.7,25.3,22.6,0.5,4.1,14.0
1680313680,25.3,37.3,25.2,22.6,0.4,4.1,14.0
1680313800,25.3,31.5,25.2,22.6,0.3,4.1,14.0
1680313920,25.2,31.3,25.2,22.6,0.3,4.4,14.0
1680314040,25.2,31.1,25.2,22.6,0.2,4.4,14.0
1680314160,25.2,30.8,25.2,22.6,0.2,4.0,14.0
1680314280,25.2,30.5,25.2,22.6,0.1,4.2,14.0
1680314400,25.2,30.2,25.2,22.6,0.1,4.0,14.0
1680314520,25.2,30.0,25.2,22.6,0.1,4.3,14.0
1680314640,25.2,29.8,25.2,22.6,0.1,4.0,14.0
1680314760,25.2,29.5,25.1,22.6,0.0,4.5,14.0
1680314880,25.2,29.3,25.1,22.6,0.0,4.2,14.0
1680315000,25.2,29.0,25.1,22.6,0.0,4.0,14.0
1680315120,25.1,28.6,25.1,22.6,0.0,4.5,14.0
1680315240,25.1,28.1,25.1,22.6,0.0,4.1,13.9
1680315360,25.1,27.4,25.1,22.6,-0.0,4.5,13.9
1680315480,25.1,27.2,25.1,22.6,0.0,4.1,13.9
1680315600,25.1,25.5,25.1,22.6,-0.0,4.1,13.9
1680315720,25.1,25.5,25.1,22.6,-0.0,4.1,13.9
1680315840,25.1,25.4,25.1,22.6,-0.0,4.1,13.9
1680315960,25.1,25.4,25.1,22.6,0.0,4.1,13.9
1680316080,25.1,25.4,25.1,22.6,0.0,4.2,13.9
1680316200,25.1,25.4,25.0,22.6,0.0,4.1,13.9
1680316320,25.1,18.8,25.1,22.6,0.0,4.0,13.9
1680316440,25.1,14.9,25.0,22.6,0.0,4.0,13.9
1680316560,25.1,11.2,25.1,22.6,0.0,3.4,13.9
1680316680,25.1,8.3,25.1,22.6,0.0,3.4,13.9
1680316800,25.0,6.0,25.0,22.6,0.0,4.0,13.9
1680316920,25.0,4.3,25.0,22.6,0.0,4.0,13.9
1680317040,25.0,3.0,25.0,22.6,0.0,4.0,13.9
1680317160,25.0,2.2,25.0,22.6,0.0,4.0,13.9
1680317280,25.0,1.7,25.0,22.6,0.0,3.9,13.9
1680317400,25.0,1.3,25.0,22.6,0.0,4.0,13.9
1680317520,25.0,1.1,25.0,22.6,0.0,3.9,13.9
1680317640,25.0,0.9,25.0,22.6,0.0,3.5,13.9
1680317760,25.0,0.8,25.0,22.6,0.0,4.0,13.9
1680317880,25.0,0.7,25.0,22.6,0.0,4.1,13.9
1680318000,25.0,0.6,25.0,22.6,-0.0,4.1,13.9
1680318120,25.0,0.6,25.0,22.6,0.0,3.8,13.8
1680318240,25.0,0.6,25.0,22.6,0.0,3.4,13.8
1680318360,25.0,0.7,25.0,22.6,0.0,3.4,13.8
1680318480,25.0,0.7,25.0,22.6,0.0,4.0,13.8
1680318600,25.0,0.7,25.0,22.6,0.0,3.9,13.8
1680318720,25.0,0.7,25.0,22.6,0.0,4.1,13.8
1680318840,25.0,0.7,25.0,22.6,0.0,4.0,13.8
1680318960,25.0,0.8,25.0,22.6,0.0,4.0,13.8
1680319080,25.0,0.8,25.0,22.6,0.0,2.8,13.8
1680319200,25.0,0.8,25.0,22.6,0.0,2.7,13.8
1680319320,25.0,0.8,25.0,22.6,0.0,3.3,13.8
1680319440,24.9,0.8,24.9,22.6,0.0,4.0,13.8
1680319560,24.9,0.8,24.9,22.6,0.0,3.9,13.8
1680319680,24.9,0.7,24.9,22.6,0.0,4.1,13.8
1680319800,24.9,0.7,24.9,22.6,0.0,4.2,13.8
1680319920,25.0,0.6,25.0,22.6,0.0,3.5,13.8
1680320040,25.0,0.8,25.0,22.6,-0.0,3.3,13.8
1680320160,25.0,0.8,24.9,22.6,0.0,3.5,13.8
1680320280,24.9,0.8,24.9,22.6,0.0,3.7,13.8
1680320400,24.9,0.8,24.9,22.6,0.0,4.1,13.8
1680320520,24.9,0.8,24.9,22.6,0.0,4.0,13.8
1680320640,24.9,0.8,24.9,22.6,0.0,4.2,13.8
1680320760,24.9,0.8,24.9,22.6,0.0,4.0,13.8
1680320880,24.9,0.8,24.9,22.6,-0.0,4.0,13.8
1680321000,24.9,0.8,24.9,22.6,-0.0,4.0,13.8
1680321120,24.9,0.6,24.9,22.6,0.0,4.0,13.8
1680321240,24.9,0.6,24.9,22.6,0.0,3.5,13.8
1680321360,24.9,0.6,24.9,22.6,0.0,3.4,13.8
1680321480,24.9,0.8,24.9,22.6,0.0,3.9,13.8
1680321600,24.9,0.5,24.9,22.6,0.0,3.5,13.8
1680321720,24.9,0.5,24.8,22.6,0.0,4.0,13.8
1680321840,24.8,0.8,24.8,22.6,0.0,4.1,13.8
1680321960,24.8,0.8,24.8,22.6,-0.0,4.0,13.8
1680322080,24.9,0.8,24.9,22.6,-0.0,3.4,13.8
1680322200,24.9,0.8,24.9,22.6,-0.0,3.4,13.8
1680322320,24.9,0.8,24.9,22.6,0.0,3.3,13.7
1680322440,24.9,0.8,24.9,22.6,0.0,3.5,13.7
1680322560,24.8,0.8,24.8,22.6,0.0,4.0,13.7
1680322680,24.8,0.8,24.8,22.6,0.0,4.0,13.7
1680322800,24.8,0.8,24.8,22.6,0.0,4.0,13.7
1680322920,24.8,0.8,24.8,22.6,0.0,3.6,13.7
1680323040,24.9,0.8,24.9,22.6,0.0,2.8,13.7
1680323160,24.9,0.8,24.9,22.6,-0.0,3.2,13.7
1680323280,24.8,0.8,24.8,22.6,-0.0,4.0,13.7
1680323400,24.8,0.7,24.8,22.6,-0.0,4.0,13.7
1680323520,24.8,0.8,24.8,22.6,-0.0,4.2,13.7
1680323640,24.8,0.8,24.8,22.6,0.0,4.0,13.7
1680323760,24.8,0.8,24.8,22.6,0.0,3.9,13.7
1680323880,24.8,0.8,24.8,22.6,0.0,3.3,13.7
