Time stamp,Battery voltage,Array voltage,Load voltage,LVD voltage,Charging current,Load current,Battery or ambient temperature
1680324000,24.8,0.8,24.8,22.6,0.0,3.9,13.7
1680324120,24.8,0.8,24.8,22.6,0.0,3.4,13.7
1680324240,24.8,0.8,24.8,22.6,0.0,3.5,13.7
1680324360,24.8,0.8,24.8,22.6,-0.0,4.0,13.7
1680324480,24.8,0.8,24.8,22.6,-0.0,3.4,13.7
1680324600,24.8,0.8,24.8,22.6,0.0,3.4,13.7
1680324720,24.8,0.8,24.8,22.6,-0.0,3.3,13.7
1680324840,24.8,0.8,24.8,22.6,0.0,3.9,13.7
1680324960,24.8,0.8,24.7,22.6,-0.0,4.0,13.7
1680325080,24.7,0.8,24.7,22.6,0.0,4.0,13.7
1680325200,24.8,0.8,24.8,22.6,0.0,3.3,13.7
1680325320,24.8,0.8,24.8,22.6,0.0,2.9,13.7
1680325440,24.8,0.8,24.8,22.6,0.0,3.5,13.7
1680325560,24.8,0.8,24.8,22.6,-0.0,3.4,13.7
1680325680,24.8,0.8,24.8,22.6,-0.0,3.4,13.7
1680325800,24.8,0.8,24.7,22.6,0.0,3.6,13.7
1680325920,24.7,0.8,24.7,22.6,0.0,4.0,13.7
1680326040,24.7,0.8,24.7,22.6,0.0,4.1,13.7
1680326160,24.7,0.8,24.7,22.6,0.0,4.2,13.7
1680326280,24.7,0.8,24.7,22.6,0.0,4.1,13.7
1680326400,24.7,0.8,24.7,22.6,0.0,3.7,13.7
1680326520,24.7,0.8,24.7,22.6,0.0,3.5,13.7
1680326640,24.8,0.8,24.8,22.6,0.0,3.2,13.7
1680326760,24.7,0.8,24.7,22.6,0.0,3.4,13.7
1680326880,24.7,0.8,24.7,22.6,0.0,4.1,13.7
1680327000,24.7,0.8,24.6,22.6,0.0,4.2,13.7
1680327120,24.7,0.8,24.7,22.6,0.0,4.1,13.7
1680327240,24.7,0.8,24.7,22.6,0.0,4.0,13.7
1680327360,24.7,0.8,24.7,22.6,0.0,3.7,13.7
1680327480,24.7,0.8,24.7,22.6,-0.0,3.4,13.7
1680327600,24.7,0.8,24.7,22.6,-0.0,4.0,13.7
1680327720,24.6,0.8,24.6,22.6,-0.0,4.2,13.7
1680327840,24.7,0.8,24.6,22.6,-0.0,4.0,13.7
1680327960,24.7,0.8,24.6,22.6,0.0,4.1,13.7
1680328080,24.7,0.8,24.6,22.6,0.0,4.0,13.7
1680328200,24.7,0.8,24.7,22.6,-0.0,3.4,13.7
1680328320,24.7,0.8,24.7,22.6,-0.0,3.4,13.7
1680328440,24.6,0.8,24.6,22.6,0.0,4.0,13.7
1680328560,24.6,0.8,24.6,22.6,0.0,4.1,13.7
1680328680,24.6,0.8,24.6,22.6,0.0,4.0,13.7
1680328800,24.6,0.8,24.6,22.6,0.0,4.1,13.7
1680328920,24.6,0.8,24.6,22.6,0.0,4.0,13.7
1680329040,24.6,0.8,24.6,22.6,0.0,4.0,13.7
1680329160,24.6,0.8,24.6,22.6,-0.0,4.2,13.7
1680329280,24.6,0.8,24.6,22.6,0.0,4.0,13.7
1680329400,24.6,0.8,24.6,22.6,0.0,3.4,13.7
1680329520,24.6,0.8,24.6,22.6,0.0,4.0,13.7
1680329640,24.6,0.8,24.6,22.6,0.0,4.2,13.6
1680329760,24.6,0.8,24.6,22.6,0.0,4.1,13.6
1680329880,24.6,0.8,24.6,22.6,0.0,4.1,13.6
1680330000,24.6,0.8,24.6,22.6,-0.0,4.0,13.6
1680330120,24.6,0.8,24.6,22.6,0.0,3.4,13.6
1680330240,24.6,0.8,24.6,22.6,0.0,3.4,13.6
1680330360,24.6,0.8,24.6,22.6,0.0,4.0,13.6
1680330480,24.6,0.8,24.5,22.6,0.0,4.2,13.6
1680330600,24.5,0.8,24.5,22.6,-0.0,4.2,13.6
1680330720,24.6,0.8,24.6,22.6,-0.0,3.6,13.6
1680330840,24.5,0.8,24.5,22.6,-0.0,4.2,13.6
1680330960,24.6,0.8,24.6,22.6,-0.0,4.0,13.6
1680331080,24.6,0.8,24.5,22.6,0.0,4.0,13.6
1680331200,24.6,0.8,24.6,22.6,0.0,3.3,13.6
1680331320,24.5,0.8,24.5,22.6,0.0,4.2,13.6
1680331440,24.5,0.8,24.5,22.6,0.0,4.2,13.6
1680331560,24.5,0.7,24.5,22.6,-0.0,4.1,13.6
1680331680,24.5,0.7,24.5,22.6,-0.0,4.1,13.6
1680331800,24.5,0.7,24.5,22.6,-0.0,4.0,13.6
1680331920,24.6,0.7,24.6,22.6,-0.0,3.3,13.6
1680332040,24.6,0.7,24.5,22.6,0.0,3.6,13.6
1680332160,24.5,0.7,24.5,22.6,0.0,3.6,13.6
1680332280,24.5,0.7,24.5,22.6,0.0,4.0,13.6
1680332400,24.5,0.7,24.5,22.6,0.0,4.1,13.6
1680332520,24.5,0.7,24.5,22.6,0.0,4.3,13.6
1680332640,24.5,0.7,24.5,22.6,0.0,4.0,13.6
1680332760,24.5,0.7,24.5,22.6,0.0,4.0,13.6
1680332880,24.5,0.7,24.5,22.6,-0.0,3.5,13.6
1680333000,24.5,0.7,24.5,22.6,0.0,3.3,13.6
1680333120,24.5,0.7,24.5,22.6,-0.0,3.5,13.6
1680333240,24.5,0.7,24.5,22.6,0.0,4.2,13.6
1680333360,24.5,0.7,24.5,22.6,0.0,4.2,13.6
1680333480,24.5,0.7,24.5,22.6,0.0,4.2,13.6
1680333600,24.5,0.7,24.5,22.6,0.0,4.1,13.6
1680333720,24.5,0.7,24.5,22.6,-0.0,4.0,13.6
1680333840,24.5,0.7,24.5,22.6,-0.0,3.4,13.6
1680333960,24.5,0.7,24.5,22.6,-0.0,3.6,13.6
1680334080,24.5,0.7,24.5,22.6,-0.0,2.9,13.5
1680334200,24.5,0.7,24.5,22.6,-0.0,4.0,13.5
1680334320,24.5,0.7,24.4,22.6,0.0,4.2,13.5
1680334440,24.5,0.7,24.4,22.6,0.0,4.1,13.5
1680334560,24.5,0.7,24.5,22.6,0.0,4.0,13.5
1680334680,24.5,0.7,24.5,22.6,0.0,4.1,13.5
1680334800,24.5,0.7,24.5,22.6,-0.0,3.5,13.5
1680334920,24.5,0.7,24.4,22.6,-0.0,4.1,13.5
1680335040,24.4,0.7,24.4,22.6,0.0,4.2,13.5
1680335160,24.5,0.7,24.5,22.6,-0.0,3.5,13.5
1680335280,24.4,0.7,24.4,22.6,0.0,4.1,13.5
1680335400,24.4,0.7,24.4,22.6,0.0,4.2,13.5
1680335520,24.5,0.7,24.5,22.6,0.0,3.5,13.5
1680335640,24.5,0.6,24.5,22.6,-0.0,3.5,13.5
1680335760,24.4,0.6,24.4,22.6,-0.0,4.2,13.5
1680335880,24.4,0.6,24.4,22.6,-0.0,4.1,13.5
1680336000,24.4,0.6,24.4,22.6,0.0,4.2,13.5
1680336120,24.4,0.6,24.4,22.6,-0.0,4.2,13.5
1680336240,24.4,0.6,24.4,22.6,0.0,3.6,13.5
1680336360,24.4,0.6,24.4,22.6,0.0,3.5,13.5
1680336480,24.5,0.6,24.4,22.6,0.0,3.5,13.5
1680336600,24.4,0.6,24.4,22.6,0.0,4.0,13.5
1680336720,24.4,0.6,24.4,22.6,0.0,4.2,13.5
1680336840,24.4,0.6,24.4,22.6,0.0,4.1,13.5
1680336960,24.4,0.6,24.4,22.6,-0.0,4.3,13.5
1680337080,24.4,0.6,24.3,22.6,-0.0,4.2,13.4
1680337200,24.4,0.6,24.4,22.6,-0.0,3.8,13.4
1680337320,24.4,0.6,24.4,22.6,-0.0,3.5,13.4
1680337440,24.4,0.6,24.4,22.6,0.0,3.5,13.4
1680337560,24.4,0.6,24.4,22.6,-0.0,4.2,13.4
1680337680,24.4,0.6,24.3,22.6,0.0,4.1,13.4
1680337800,24.4,0.6,24.3,22.6,0.0,4.1,13.4
1680337920,24.4,0.6,24.4,22.6,0.0,3.5,13.4
1680338040,24.4,0.6,24.4,22.6,0.0,3.3,13.4
1680338160,24.4,0.6,24.4,22.6,-0.0,3.5,13.4
1680338280,24.3,0.6,24.3,22.6,-0.0,4.1,13.4
1680338400,24.3,0.6,24.3,22.6,-0.0,4.2,13.4
1680338520,24.3,0.6,24.3,22.6,-0.0,4.2,13.4
1680338640,24.3,0.6,24.3,22.6,-0.0,4.1,13.4
1680338760,24.3,0.6,24.3,22.6,0.0,4.2,13.4
1680338880,24.4,0.6,24.4,22.6,-0.0,3.5,13.4
1680339000,24.4,0.5,24.4,22.6,0.0,3.5,13.4
1680339120,24.3,0.5,24.3,22.6,0.0,4.0,13.4
1680339240,24.3,0.5,24.3,22.6,0.0,4.0,13.4
1680339360,24.3,0.5,24.3,22.6,0.0,4.2,13.4
1680339480,24.3,0.5,24.3,22.6,0.0,4.1,13.4
1680339600,24.3,0.5,24.3,22.6,-0.0,3.6,13.4
1680339720,24.3,0.5,24.3,22.6,-0.0,3.7,13.4
1680339840,24.3,0.5,24.3,22.6,0.0,4.1,13.4
1680339960,24.3,0.5,24.3,22.6,0.0,4.2,13.4
1680340080,24.3,0.5,24.3,22.6,0.0,4.2,13.4
1680340200,24.3,0.5,24.3,22.6,-0.0,4.2,13.4
1680340320,24.3,0.5,24.3,22.6,-0.0,3.6,13.4
1680340440,24.3,0.5,24.3,22.6,-0.0,3.6,13.4
1680340560,24.3,0.5,24.3,22.6,-0.0,4.1,13.4
1680340680,24.3,0.5,24.3,22.6,-0.0,3.6,13.4
1680340800,24.3,0.5,24.3,22.6,-0.0,4.1,13.3
1680340920,24.3,0.5,24.2,22.6,-0.0,4.1,13.3
1680341040,24.3,0.5,24.2,22.6,0.0,4.1,13.3
1680341160,24.2,0.5,24.2,22.6,0.0,4.2,13.3
1680341280,24.2,0.5,24.2,22.6,0.0,4.2,13.3
1680341400,24.2,0.4,24.2,22.6,0.0,3.8,13.3
1680341520,24.3,0.4,24.3,22.6,-0.0,3.5,13.3
1680341640,24.2,0.4,24.2,22.6,-0.0,4.2,13.3
1680341760,24.2,0.4,24.2,22.6,-0.0,4.3,13.3
1680341880,24.2,0.4,24.2,22.6,-0.0,4.2,13.3
1680342000,24.2,0.4,24.2,22.6,-0.0,4.2,13.3
1680342120,24.2,0.4,24.2,22.6,0.0,4.3,13.3
1680342240,24.2,0.4,24.2,22.6,0.0,3.7,13.3
1680342360,24.2,0.4,24.2,22.6,0.0,4.2,13.3
1680342480,24.2,0.4,24.2,22.6,0.0,4.2,13.3
1680342600,24.2,0.4,24.2,22.6,0.0,4.2,13.3
1680342720,24.2,0.4,24.2,22.6,0.0,4.2,13.3
1680342840,24.2,0.4,24.2,22.6,-0.0,4.2,13.3
1680342960,24.2,0.4,24.2,22.6,-0.0,4.2,13.3
1680343080,24.2,0.3,24.2,22.6,-0.0,4.0,13.3
1680343200,24.2,0.4,24.2,22.6,-0.0,3.4,13.3
1680343320,24.2,0.3,24.2,22.6,-0.0,4.2,13.3
1680343440,24.2,0.4,24.2,22.6,-0.0,4.0,13.3
1680343560,24.2,0.3,24.2,22.6,-0.0,4.1,13.3
1680343680,24.2,0.3,24.2,22.6,-0.0,4.1,13.3
1680343800,24.2,0.3,24.2,22.6,-0.0,4.1,13.3
1680343920,24.2,0.3,24.2,22.6,-0.0,4.1,13.3
1680344040,24.2,0.3,24.2,22.6,-0.0,3.5,13.3
1680344160,24.2,0.3,24.2,22.6,0.0,4.1,13.3
1680344280,24.2,0.3,24.2,22.6,0.0,4.1,13.3
1680344400,24.2,0.3,24.2,22.6,0.0,4.1,13.3
1680344520,24.1,0.3,24.1,22.6,-0.0,4.2,13.3
1680344640,24.2,0.3,24.1,22.6,-0.0,4.1,13.3
1680344760,24.2,0.3,24.2,22.6,-0.0,3.6,13.3
1680344880,24.2,0.3,24.2,22.6,-0.0,3.5,13.3
1680345000,24.2,0.3,24.2,22.6,-0.0,3.6,13.3
1680345120,24.2,0.3,24.2,22.6,-0.0,3.6,13.3
1680345240,24.1,0.3,24.1,22.6,-0.0,4.1,13.2
1680345360,24.1,0.3,24.1,22.6,0.0,4.2,13.2
1680345480,24.1,0.3,24.1,22.6,-0.0,4.3,13.2
1680345600,24.1,0.3,24.1,22.6,0.0,4.3,13.2
1680345720,24.2,0.3,24.2,22.6,0.0,3.5,13.2
1680345840,24.2,0.3,24.1,22.6,-0.0,3.6,13.2
1680345960,24.2,0.3,24.1,22.6,-0.0,3.7,13.2
1680346080,24.1,0.3,24.1,22.6,0.0,4.2,13.2
1680346200,24.1,0.3,24.1,22.6,0.0,4.1,13.2
1680346320,24.1,0.3,24.1,22.6,0.0,4.3,13.2
1680346440,24.1,0.3,24.1,22.6,-0.0,4.2,13.2
1680346560,24.1,0.3,24.1,22.6,-0.0,3.7,13.2
1680346680,24.1,0.3,24.1,22.6,-0.0,3.6,13.2
1680346800,24.1,0.3,24.1,22.6,0.0,4.2,13.2
1680346920,24.1,0.3,24.1,22.6,0.0,4.1,13.2
1680347040,24.1,0.3,24.1,22.6,0.0,4.1,13.2
1680347160,24.0,0.3,24.0,22.6,-0.0,4.7,13.2
1680347280,24.0,0.3,24.0,22.6,-0.0,4.5,13.2
1680347400,24.1,0.3,24.0,22.6,-0.0,4.1,13.2
1680347520,24.0,0.3,24.0,22.6,-0.0,4.4,13.2
1680347640,24.0,0.3,24.0,22.6,0.0,4.6,13.2
1680347760,24.0,0.3,24.0,22.6,0.0,4.4,13.2
1680347880,24.0,0.3,24.0,22.6,0.0,4.6,13.2
1680348000,24.0,0.3,24.0,22.6,-0.0,4.4,13.2
1680348120,24.0,0.3,24.0,22.6,-0.0,4.1,13.2
1680348240,24.0,0.3,24.0,22.6,-0.0,4.1,13.2
1680348360,24.0,0.3,24.0,22.6,-0.0,4.1,13.2
1680348480,24.0,0.3,24.0,22.6,-0.0,4.6,13.2
1680348600,24.0,0.3,24.0,22.6,0.0,4.1,13.1
1680348720,24.0,0.3,24.0,22.6,0.0,4.4,13.1
1680348840,24.0,0.3,24.0,22.6,0.0,4.1,13.1
1680348960,24.1,0.3,24.1,22.6,0.0,3.1,13.1
1680349080,24.1,0.3,24.1,22.6,0.0,3.1,13.1
1680349200,24.1,0.3,24.1,22.6,-0.0,3.1,13.1
1680349320,24.1,0.3,24.1,22.6,-0.0,2.9,13.1
1680349440,24.1,0.3,24.1,22.6,-0.0,2.4,13.1
1680349560,24.2,0.3,24.2,22.6,-0.0,2.4,13.1
1680349680,24.1,0.3,24.1,22.6,-0.0,3.1,13.0
1680349800,24.1,0.3,24.1,22.6,-0.0,3.1,13.0
1680349920,24.1,0.3,24.1,22.6,-0.0,3.1,13.0
1680350040,24.1,0.3,24.1,22.6,-0.0,2.9,13.0
1680350160,24.1,0.3,24.1,22.6,-0.0,3.1,13.0
1680350280,24.1,0.3,24.1,22.6,-0.0,2.9,13.0
1680350400,24.1,0.3,24.1,22.6,-0.0,2.8,13.0
1680350520,24.1,0.3,24.1,22.6,-0.0,2.4,13.0
1680350640,24.1,0.3,24.1,22.6,-0.0,3.0,13.0
1680350760,24.1,0.3,24.1,22.6,-0.0,2.9,13.0
1680350880,24.1,0.3,24.1,22.6,-0.0,3.1,13.0
1680351000,24.1,0.3,24.1,22.6,-0.0,3.1,13.0
1680351120,24.1,0.3,24.1,22.6,-0.0,3.0,13.0
1680351240,24.1,0.3,24.1,22.6,-0.0,3.1,13.0
1680351360,24.1,0.3,24.1,22.6,-0.0,3.1,13.0
1680351480,24.1,0.3,24.1,22.6,-0.0,2.7,13.0
1680351600,24.1,0.3,24.1,22.6,-0.0,3.0,12.9
1680351720,24.1,0.3,24.1,22.6,-0.0,2.9,12.9
1680351840,24.0,0.3,24.0,22.6,-0.0,3.1,12.9
1680351960,24.1,0.3,24.0,22.6,-0.0,3.0,12.9
1680352080,24.1,0.3,24.0,22.6,-0.0,2.9,12.9
1680352200,24.0,0.3,24.0,22.6,-0.0,3.1,12.9
1680352320,24.1,0.3,24.1,22.6,-0.0,2.4,12.9
1680352440,24.1,0.3,24.1,22.6,-0.0,2.2,12.9
1680352560,24.0,0.3,24.0,22.6,0.0,3.0,12.9
1680352680,24.0,0.3,24.0,22.6,0.0,3.1,12.9
1680352800,24.0,0.3,24.0,22.6,-0.0,3.1,12.9
1680352920,24.0,0.3,24.0,22.6,-0.0,3.1,12.9
1680353040,24.0,0.3,24.0,22.6,-0.0,3.0,12.9
1680353160,24.1,0.4,24.1,22.6,-0.0,2.3,12.9
1680353280,24.1,0.4,24.1,22.6,-0.0,2.5,12.9
1680353400,24.0,0.5,24.0,22.6,-0.0,2.8,12.9
1680353520,24.0,0.6,24.0,22.6,-0.0,2.9,12.9
1680353640,24.0,0.7,24.0,22.6,-0.0,3.1,12.9
1680353760,24.0,0.9,24.0,22.6,-0.0,3.1,12.9
1680353880,24.0,1.2,24.0,22.6,-0.0,2.5,12.9
1680354000,24.1,1.6,24.1,22.6,-0.0,2.3,12.9
1680354120,24.0,2.2,24.0,22.6,-0.0,2.5,12.9
1680354240,24.0,3.2,24.0,22.6,-0.0,2.5,12.9
1680354360,24.0,4.7,24.0,22.6,-0.0,3.1,12.9
1680354480,24.0,6.9,24.0,22.6,-0.0,3.0,12.9
1680354600,24.0,10.0,24.0,22.6,-0.0,3.2,12.9
1680354720,24.0,13.9,24.0,22.6,-0.0,2.9,12.9
1680354840,24.0,18.1,24.0,22.6,-0.0,2.4,12.9
1680354960,24.0,22.4,24.0,22.6,-0.0,2.4,12.9
1680355080,24.0,25.2,24.0,22.6,-0.0,2.4,12.9
1680355200,24.0,24.3,24.0,22.6,-0.0,3.0,12.9
1680355320,24.0,24.3,23.9,22.6,-0.0,3.2,12.9
1680355440,23.9,24.2,23.9,22.6,0.0,3.2,12.9
1680355560,23.9,24.2,23.9,22.6,0.0,3.2,12.9
1680355680,24.0,25.3,24.0,22.6,0.0,2.4,12.9
1680355800,24.0,27.8,24.0,22.6,0.0,2.6,12.9
1680355920,24.0,28.8,24.0,22.6,0.0,2.5,12.9
1680356040,24.0,29.3,24.0,22.6,0.0,2.6,12.9
1680356160,23.9,29.7,23.9,22.6,0.1,3.3,12.8
1680356280,23.9,30.0,23.9,22.6,0.1,3.2,12.8
1680356400,23.9,30.3,23.9,22.6,0.1,3.2,12.8
1680356520,23.9,30.5,23.9,22.6,0.2,3.1,12.8
1680356640,23.9,30.9,23.9,22.6,0.2,3.2,12.8
1680356760,24.0,31.2,23.9,22.6,0.2,2.6,12.8
1680356880,24.0,31.4,24.0,22.6,0.3,2.6,12.8
1680357000,23.9,31.5,23.9,22.6,0.3,3.3,12.8
1680357120,23.9,35.3,23.9,22.6,0.4,3.2,12.8
1680357240,24.0,35.8,23.9,22.6,0.4,3.1,12.8
1680357360,23.9,37.1,23.9,22.6,0.5,3.3,12.8
1680357480,24.0,37.1,23.9,22.6,0.5,2.6,12.8
1680357600,24.0,38.0,24.0,22.6,0.6,2.5,12.8
1680357720,24.0,38.0,24.0,22.6,0.6,2.6,12.8
1680357840,24.0,37.5,24.0,22.6,0.7,2.6,12.8
1680357960,24.0,38.4,23.9,22.6,0.7,3.2,12.8
1680358080,23.9,38.4,23.9,22.6,0.7,3.3,12.8
1680358200,24.0,38.7,23.9,22.6,0.8,2.7,12.8
1680358320,24.0,38.5,24.0,22.6,0.8,2.5,12.8
1680358440,24.0,38.5,24.0,22.6,0.8,2.5,12.8
1680358560,24.0,38.6,24.0,22.6,0.9,2.5,12.8
1680358680,24.0,38.6,24.0,22.6,0.9,2.4,12.8
1680358800,24.1,38.6,24.0,22.6,1.0,2.4,12.8
1680358920,24.0,38.9,24.0,22.6,1.0,3.0,12.9
1680359040,24.0,38.7,24.0,22.6,1.0,2.4,12.9
1680359160,24.0,38.7,24.0,22.6,1.1,2.4,12.9
1680359280,24.1,38.7,24.0,22.6,1.1,2.4,12.9
1680359400,24.1,38.8,24.0,22.6,1.1,2.5,12.9
1680359520,24.1,38.8,24.0,22.6,1.1,2.4,12.9
1680359640,24.1,39.1,24.0,22.6,1.2,2.4,13.0
1680359760,24.1,38.8,24.0,22.6,1.2,2.4,13.0
1680359880,24.1,38.8,24.0,22.6,1.2,2.4,13.0
1680360000,24.1,39.1,24.0,22.6,1.2,2.5,13.1
1680360120,24.1,38.2,24.0,22.6,1.3,2.5,13.1
1680360240,24.1,38.2,24.0,22.6,1.3,2.6,13.1
1680360360,24.1,38.6,24.0,22.6,1.4,2.5,13.2
1680360480,24.1,38.8,24.1,22.6,1.5,2.4,13.2
1680360600,24.1,38.8,24.1,22.6,1.5,2.7,13.2
1680360720,24.1,38.6,24.1,22.6,1.6,2.4,13.2
1680360840,24.2,39.4,24.1,22.6,1.7,2.4,13.3
1680360960,24.2,39.4,24.2,22.6,1.8,2.4,13.3
1680361080,24.2,38.8,24.2,22.6,2.0,2.4,13.3
1680361200,24.3,39.6,24.2,22.6,2.1,2.4,13.4
1680361320,24.3,39.6,24.2,22.6,2.3,2.6,13.4
1680361440,24.3,38.0,24.3,22.6,2.4,2.3,13.4
1680361560,24.4,38.8,24.4,22.6,2.6,2.4,13.5
1680361680,24.4,38.8,24.4,22.6,2.8,2.4,13.5
1680361800,24.5,38.9,24.5,22.6,3.0,2.3,13.6
1680361920,24.5,39.8,24.5,22.6,3.1,2.3,13.6
1680362040,24.6,39.8,24.6,22.6,3.3,2.3,13.6
1680362160,24.6,39.3,24.5,22.6,3.5,3.4,13.7
1680362280,24.6,39.3,24.6,22.6,3.7,3.0,13.7
1680362400,24.6,39.3,24.6,22.6,4.0,3.5,13.8
1680362520,24.7,39.3,24.6,22.6,4.2,3.5,13.9
1680362640,24.7,39.2,24.7,22.6,4.4,3.5,13.9
1680362760,24.8,39.2,24.8,22.6,4.6,3.5,13.9
1680362880,24.8,39.9,24.8,22.6,4.8,3.5,14.0
1680363000,24.9,36.7,24.9,22.6,5.0,3.5,14.0
1680363120,25.0,37.4,25.0,22.6,5.3,3.5,14.1
1680363240,25.1,38.1,25.0,22.6,5.6,3.5,14.1
1680363360,25.2,38.1,25.1,22.6,5.8,3.4,14.2
1680363480,25.2,38.9,25.2,22.6,6.0,3.4,14.2
1680363600,25.3,38.8,25.3,22.6,6.2,3.4,14.3
1680363720,25.5,38.9,25.4,22.6,6.5,2.8,14.3
1680363840,25.5,39.0,25.5,22.6,6.7,2.8,14.4
1680363960,25.6,39.2,25.6,22.6,6.9,2.8,14.5
1680364080,25.7,39.2,25.7,22.6,7.1,2.8,14.5
1680364200,25.8,39.5,25.8,22.6,7.4,2.8,14.5
1680364320,25.8,39.8,25.8,22.6,7.6,2.7,14.5
1680364440,25.9,39.8,25.9,22.6,7.8,2.8,14.6
1680364560,26.0,39.4,25.9,22.6,8.1,2.7,14.6
1680364680,26.0,39.8,26.0,22.6,8.2,2.7,14.7
1680364800,26.1,39.8,26.0,22.6,8.5,2.7,14.7
1680364920,26.1,38.8,26.1,22.6,8.7,2.7,14.8
1680365040,26.2,39.0,26.2,22.6,9.0,2.7,14.8
1680365160,26.2,38.9,26.2,22.6,9.1,2.7,14.9
1680365280,26.3,39.6,26.3,22.6,9.3,2.7,14.9
1680365400,26.3,39.2,26.3,22.6,9.6,2.8,14.9
1680365520,26.4,39.2,26.4,22.6,9.7,2.7,14.9
1680365640,26.4,38.6,26.4,22.6,9.9,2.7,14.9
1680365760,26.5,38.6,26.4,22.6,10.1,2.7,15.0
1680365880,26.5,38.3,26.5,22.6,10.3,2.7,15.0
1680366000,26.6,38.3,26.6,22.6,10.5,2.7,15.0
1680366120,26.6,38.3,26.6,22.6,10.7,2.7,15.1
1680366240,26.7,38.6,26.7,22.6,10.9,2.7,15.2
1680366360,26.7,38.3,26.7,22.6,11.1,2.7,15.2
1680366480,26.8,38.3,26.7,22.6,11.3,2.7,15.2
1680366600,26.8,38.2,26.8,22.6,11.5,2.7,15.3
1680366720,26.8,38.5,26.8,22.6,11.6,2.7,15.4
1680366840,26.9,38.5,26.9,22.6,11.8,2.7,15.4
1680366960,26.9,38.3,26.9,22.6,12.0,2.7,15.4
1680367080,27.0,38.1,26.9,22.6,12.3,2.7,15.5
1680367200,27.0,38.1,27.0,22.6,12.5,2.6,15.5
1680367320,27.0,38.4,27.0,22.6,12.6,2.6,15.5
1680367440,27.1,38.7,27.0,22.6,12.8,2.6,15.6
1680367560,27.1,38.7,27.1,22.6,12.9,2.6,15.6
1680367680,27.1,39.1,27.1,22.6,13.0,2.7,15.6
1680367800,27.2,38.9,27.1,22.6,13.2,2.7,15.7
1680367920,27.2,38.9,27.2,22.6,13.4,2.7,15.7
1680368040,27.2,39.1,27.2,22.6,13.5,2.6,15.6
1680368160,27.2,39.3,27.2,22.6,13.6,2.6,15.7
1680368280,27.2,39.3,27.2,22.6,13.7,2.6,15.7
1680368400,27.2,39.5,27.2,22.6,13.9,2.6,15.7
1680368520,27.2,39.7,27.2,22.6,14.0,2.6,15.7
1680368640,27.2,39.7,27.2,22.6,14.2,2.7,15.7
1680368760,27.2,39.9,27.2,22.6,14.2,3.2,15.8
1680368880,27.2,39.9,27.2,22.6,14.3,2.8,15.8
1680369000,27.2,39.9,27.2,22.6,14.4,2.7,15.8
1680369120,27.2,40.0,27.2,22.6,14.4,2.6,15.8
1680369240,27.2,40.2,27.2,22.6,14.3,2.6,15.8
1680369360,27.3,40.2,27.2,22.6,14.6,2.6,15.8
1680369480,27.2,40.3,27.2,22.6,14.5,2.7,15.9
1680369600,27.2,40.3,27.2,22.6,14.6,2.7,15.9
1680369720,27.2,40.3,27.2,22.6,14.9,3.2,15.9
1680369840,27.2,40.4,27.2,22.6,14.8,3.2,15.9
1680369960,27.3,40.5,27.2,22.6,14.8,2.6,15.8
1680370080,27.3,40.5,27.3,22.6,14.8,2.6,15.9
1680370200,27.3,40.6,27.3,22.6,14.8,2.6,15.8
1680370320,27.3,40.6,27.3,22.6,14.9,2.6,15.8
1680370440,27.3,40.6,27.3,22.6,15.0,2.7,15.8
1680370560,27.3,40.7,27.2,22.6,15.1,3.5,15.8
1680370680,27.2,40.9,27.2,22.6,14.7,3.4,15.8
1680370800,27.2,40.9,27.2,22.6,14.8,3.2,15.8
1680370920,27.3,40.8,27.3,22.6,15.1,3.2,15.8
1680371040,27.3,40.9,27.3,22.6,15.0,2.6,15.8
1680371160,27.3,40.9,27.3,22.6,15.1,2.6,15.8
1680371280,27.3,40.9,27.3,22.6,15.1,3.0,15.8
1680371400,27.3,41.0,27.3,22.6,14.8,2.6,15.8
1680371520,27.3,41.0,27.2,22.6,14.9,3.3,15.8
1680371640,27.3,40.9,27.3,22.6,15.1,3.2,15.8
1680371760,27.3,41.1,27.3,22.6,15.2,2.7,15.7
1680371880,27.4,41.0,27.3,22.6,15.1,2.7,15.7
1680372000,27.4,41.2,27.3,22.6,15.2,3.0,15.7
1680372120,27.4,41.2,27.3,22.6,15.1,2.7,15.7
1680372240,27.4,41.2,27.4,22.6,15.3,2.6,15.7
1680372360,27.4,41.2,27.4,22.6,15.6,3.0,15.6
1680372480,27.4,41.2,27.4,22.6,15.4,2.6,15.6
1680372600,27.4,41.2,27.3,22.6,15.2,3.2,15.6
1680372720,27.3,41.2,27.3,22.6,15.1,3.8,15.6
1680372840,27.3,41.2,27.3,22.6,14.8,3.3,15.6
1680372960,27.4,41.2,27.4,22.6,15.1,2.6,15.6
1680373080,27.4,41.2,27.4,22.6,15.3,2.7,15.6
1680373200,27.5,41.2,27.5,22.6,15.6,2.6,15.6
1680373320,27.5,41.2,27.5,22.6,15.3,2.7,15.6
1680373440,27.5,41.2,27.5,22.6,15.4,2.6,15.6
1680373560,27.4,41.2,27.4,22.6,15.4,3.7,15.5
1680373680,27.5,41.2,27.4,22.6,15.4,3.2,15.5
1680373800,27.4,41.2,27.4,22.6,15.2,3.2,15.5
1680373920,27.5,41.2,27.5,22.6,15.5,2.7,15.5
1680374040,27.5,41.2,27.5,22.6,15.2,2.7,15.5
1680374160,27.5,41.2,27.5,22.6,15.3,2.7,15.5
1680374280,27.4,41.2,27.3,22.6,15.0,2.6,15.5
1680374400,27.5,41.2,27.5,22.6,15.0,2.6,15.5
1680374520,27.5,41.2,27.4,22.6,14.6,3.2,15.5
1680374640,27.5,41.2,27.4,22.6,14.5,3.2,15.5
1680374760,27.5,41.2,27.5,22.6,14.0,2.6,15.5
1680374880,27.5,41.2,27.5,22.6,14.1,2.6,15.5
1680375000,27.5,41.2,27.5,22.6,14.2,2.6,15.5
1680375120,27.6,41.2,27.6,22.6,14.7,2.6,15.5
1680375240,27.6,41.2,27.6,22.6,14.5,2.6,15.5
1680375360,27.7,41.2,27.7,22.6,15.1,2.6,15.5
1680375480,27.8,41.2,27.8,22.6,15.2,2.6,15.5
1680375600,27.7,41.2,27.7,22.6,15.1,3.1,15.5
1680375720,27.7,41.2,27.7,22.6,15.1,3.1,15.5
1680375840,27.8,41.2,27.8,22.6,14.8,2.6,15.5
1680375960,27.9,41.2,27.9,22.6,15.0,2.6,15.5
1680376080,28.0,41.2,28.0,22.6,15.4,2.6,15.5
1680376200,28.0,41.2,27.9,22.6,15.0,2.6,15.5
1680376320,28.0,41.2,28.0,22.6,15.0,2.6,15.5
1680376440,28.1,41.2,28.1,22.6,15.0,2.5,15.5
1680376560,28.2,41.2,28.2,22.6,15.1,2.5,15.5
1680376680,28.2,41.2,28.1,22.6,15.0,3.1,15.5
1680376800,28.3,41.2,28.3,22.6,15.0,3.1,15.5
1680376920,28.5,41.2,28.5,22.6,14.6,2.5,15.5
1680377040,28.5,41.2,28.5,22.6,14.1,2.6,15.5
1680377160,28.8,41.2,28.8,22.6,14.7,2.5,15.5
1680377280,28.9,41.2,28.9,22.6,14.8,2.6,15.5
1680377400,28.7,41.2,28.7,22.6,14.4,3.0,15.5
1680377520,29.3,41.0,29.3,22.6,14.6,3.0,15.5
1680377640,29.3,41.2,29.2,22.6,13.8,2.5,15.5
1680377760,29.2,41.2,29.2,22.6,13.3,2.4,15.5
1680377880,29.2,41.1,29.2,22.6,12.8,2.4,15.6
1680378000,29.2,41.4,29.2,22.6,12.5,2.4,15.6
1680378120,29.2,41.8,29.2,22.6,12.1,2.4,15.6
1680378240,29.2,41.9,29.2,22.6,11.8,2.5,15.6
1680378360,29.2,41.8,29.2,22.6,11.7,2.7,15.6
1680378480,29.2,41.9,29.2,22.6,11.2,2.8,15.6
1680378600,29.2,42.1,29.1,22.6,11.1,2.9,15.6
1680378720,29.1,42.2,29.1,22.6,10.2,2.5,15.6
1680378840,29.1,42.2,29.1,22.6,10.0,2.5,15.7
1680378960,29.1,42.3,29.1,22.6,9.5,2.5,15.7
1680379080,29.1,42.3,29.1,22.6,9.3,2.5,15.7
1680379200,29.1,42.4,29.1,22.6,8.9,2.4,15.7
1680379320,29.1,42.6,29.0,22.6,8.8,2.8,15.7
1680379440,29.1,42.5,29.0,22.6,8.1,2.4,15.7
1680379560,29.0,42.5,29.0,22.6,8.0,2.5,15.7
1680379680,29.0,42.5,29.0,22.6,7.6,2.5,15.7
1680379800,29.0,42.7,29.0,22.6,7.3,2.5,15.7
1680379920,29.0,42.9,29.0,22.6,7.2,2.5,15.7
1680380040,29.0,43.1,29.0,22.6,6.8,2.5,15.7
1680380160,29.0,43.1,29.0,22.6,6.7,2.5,15.7
1680380280,29.0,43.5,29.0,22.6,6.4,2.5,15.8
1680380400,29.0,43.3,29.0,22.6,6.3,2.8,15.8
1680380520,29.0,43.4,29.0,22.6,6.1,2.5,15.8
1680380640,29.0,43.6,29.0,22.6,5.9,2.5,15.8
1680380760,29.0,43.7,29.0,22.6,5.7,2.4,15.8
1680380880,29.0,43.8,28.9,22.6,5.6,2.4,15.8
1680381000,29.0,43.8,28.9,22.6,5.5,2.4,15.8
1680381120,29.0,43.6,28.9,22.6,6.0,3.0,15.8
1680381240,29.0,43.7,28.9,22.6,5.8,2.9,15.8
1680381360,28.9,43.7,28.9,22.6,5.1,2.5,15.9
1680381480,29.0,43.7,28.9,22.6,5.2,2.5,15.9
1680381600,29.0,43.7,28.9,22.6,5.1,2.5,15.9
1680381720,28.9,43.6,28.9,22.6,5.0,2.5,15.9
1680381840,28.9,43.5,28.9,22.6,4.9,2.5,15.9
1680381960,28.9,43.4,28.9,22.6,5.5,2.9,15.9
1680382080,28.9,43.6,28.9,22.6,4.7,2.5,15.9
1680382200,28.9,43.5,28.9,22.6,5.4,3.3,16.0
1680382320,28.9,43.7,28.9,22.6,5.1,2.9,16.0
1680382440,28.9,43.6,28.9,22.6,4.6,2.5,16.0
1680382560,28.9,43.7,28.9,22.6,4.6,2.5,16.0
1680382680,28.9,43.5,28.9,22.6,5.1,3.0,16.0
1680382800,28.9,43.7,28.9,22.6,4.5,2.5,16.0
1680382920,28.9,43.5,28.9,22.6,5.0,3.1,16.0
1680383040,28.9,43.6,28.9,22.6,4.9,3.0,16.0
1680383160,28.9,43.8,28.9,22.6,4.3,2.5,16.1
1680383280,28.9,43.9,28.9,22.6,4.4,2.6,16.1
1680383400,28.9,43.8,28.9,22.6,4.9,2.9,16.1
1680383520,28.9,43.8,28.9,22.6,4.2,2.5,16.1
1680383640,28.9,44.2,28.9,22.6,4.2,2.5,16.1
1680383760,28.9,44.1,28.9,22.6,4.2,2.4,16.1
1680383880,28.9,44.2,28.9,22.6,4.2,2.4,16.1
1680384000,28.9,43.9,28.9,22.6,4.6,3.0,16.1
1680384120,28.9,43.8,28.9,22.6,5.1,3.6,16.1
1680384240,28.9,44.2,28.9,22.6,4.1,2.5,16.1
1680384360,28.9,44.0,28.9,22.6,4.1,2.5,16.1
1680384480,28.9,44.2,28.9,22.6,4.0,2.5,16.2
1680384600,28.9,43.9,28.9,22.6,4.1,2.5,16.2
1680384720,28.9,43.8,28.9,22.6,4.0,2.5,16.2
1680384840,28.9,43.6,28.9,22.6,5.0,3.5,16.2
1680384960,28.9,43.7,28.9,22.6,4.5,2.8,16.2
1680385080,28.9,44.0,28.9,22.6,4.0,2.5,16.2
1680385200,28.9,44.0,28.9,22.6,4.0,2.5,16.2
1680385320,28.9,43.9,28.9,22.6,4.0,2.5,16.2
1680385440,28.9,43.7,28.9,22.6,4.0,2.5,16.2
1680385560,28.9,43.6,28.9,22.6,4.8,3.4,16.2
1680385680,28.9,43.7,28.9,22.6,4.2,2.6,16.2
1680385800,28.9,44.1,28.8,22.6,3.9,2.5,16.3
1680385920,28.9,44.0,28.8,22.6,3.9,2.5,16.3
1680386040,28.9,44.0,28.9,22.6,3.8,2.4,16.3
1680386160,28.9,44.0,28.8,22.6,3.9,2.5,16.3
1680386280,28.9,43.8,28.8,22.6,4.8,3.5,16.3
1680386400,28.9,43.9,28.8,22.6,4.8,3.2,16.3
1680386520,28.9,44.0,28.9,22.6,3.9,2.5,16.3
1680386640,28.9,44.1,28.8,22.6,3.9,2.5,16.3
1680386760,28.9,44.2,28.8,22.6,3.9,2.5,16.3
1680386880,28.9,44.1,28.8,22.6,3.8,2.5,16.3
1680387000,28.9,44.0,28.8,22.6,4.9,3.5,16.3
1680387120,28.9,44.1,28.8,22.6,4.1,2.7,16.3
1680387240,28.9,44.2,28.8,22.6,4.3,3.0,16.3
1680387360,28.9,44.0,28.8,22.6,4.3,3.0,16.3
1680387480,28.9,44.2,28.8,22.6,4.4,3.0,16.3
1680387600,28.9,44.3,28.8,22.6,3.8,2.6,16.3
1680387720,28.9,44.1,28.8,22.6,4.3,3.0,16.4
1680387840,28.9,44.3,28.8,22.6,3.9,2.8,16.4
1680387960,28.9,44.4,28.8,22.6,3.8,2.4,16.4
1680388080,28.9,44.2,28.8,22.6,4.3,3.0,16.4
1680388200,28.9,44.2,28.8,22.6,4.3,3.0,16.4
1680388320,28.9,44.2,28.8,22.6,3.7,2.5,16.4
1680388440,28.9,44.3,28.8,22.6,3.8,2.5,16.4
1680388560,28.9,44.4,28.8,22.6,3.7,2.5,16.5
1680388680,28.9,44.3,28.8,22.6,3.7,2.5,16.5
1680388800,28.9,44.2,28.8,22.6,3.7,2.5,16.5
1680388920,28.9,44.2,28.8,22.6,4.2,2.9,16.5
1680389040,28.9,44.1,28.8,22.6,4.2,3.0,16.5
1680389160,28.9,44.2,28.8,22.6,3.7,2.7,16.5
1680389280,28.9,44.2,28.8,22.6,3.7,2.5,16.5
1680389400,28.9,44.3,28.8,22.6,3.6,2.5,16.6
1680389520,28.9,44.2,28.8,22.6,3.6,2.5,16.6
1680389640,28.8,44.4,28.8,22.6,3.7,2.5,16.6
1680389760,28.9,44.5,28.8,22.6,3.7,2.4,16.6
1680389880,28.9,44.3,28.8,22.6,4.2,3.0,16.6
1680390000,28.8,44.3,28.8,22.6,4.1,3.0,16.6
1680390125,28.8,44.4,28.8,22.6,3.6,2.5,16.7
1680390240,28.8,44.4,28.8,22.6,3.7,2.5,16.7
1680390360,28.8,44.5,28.8,22.6,3.6,2.5,16.7
1680390480,28.8,44.3,28.8,22.6,3.7,2.5,16.7
1680390600,28.8,44.4,28.8,22.6,3.6,2.5,16.7
1680390720,28.8,44.2,28.8,22.6,4.1,2.9,16.7
1680390840,28.8,44.5,28.8,22.6,3.6,2.5,16.8
1680390960,28.8,44.4,28.8,22.6,3.6,2.6,16.8
1680391080,28.8,44.4,28.8,22.6,3.6,2.5,16.8
1680391200,28.8,44.4,28.8,22.6,3.5,2.5,16.8
1680391320,28.8,44.2,28.8,22.6,3.5,2.5,16.9
1680391440,28.8,44.2,28.8,22.6,3.6,2.4,16.9
1680391560,28.8,44.4,28.8,22.6,3.4,2.4,16.9
1680391680,28.8,44.3,28.8,22.6,3.5,2.5,16.9
1680391800,28.8,44.3,28.8,22.6,3.5,2.5,17.0
1680391920,28.8,44.3,28.8,22.6,3.5,2.5,17.0
1680392040,28.8,44.2,28.8,22.6,3.5,2.6,17.0
1680392160,28.8,44.2,28.8,22.6,3.9,3.0,17.1
1680392280,28.8,44.2,28.8,22.6,3.6,2.5,17.1
1680392400,28.8,44.2,28.8,22.6,3.5,2.4,17.1
1680392520,28.8,44.3,28.8,22.6,3.4,2.5,17.1
1680392640,28.8,44.2,28.8,22.6,3.5,2.5,17.2
1680392760,28.8,44.4,28.8,22.6,3.3,2.4,17.2
1680392880,28.8,44.2,28.8,22.6,3.6,2.5,17.2
1680393000,28.8,44.3,28.8,22.6,3.6,2.5,17.3
1680393120,28.8,44.2,28.8,22.6,3.5,2.5,17.3
1680393240,28.8,44.5,28.8,22.6,3.4,2.5,17.3
1680393360,28.8,44.5,28.8,22.6,3.4,2.5,17.3
1680393480,28.8,44.4,28.8,22.6,3.4,2.5,17.3
1680393600,28.8,44.3,28.8,22.6,3.8,2.9,17.4
1680393720,28.8,44.5,28.8,22.6,3.4,2.5,17.4
1680393840,28.8,44.5,28.8,22.6,3.5,2.5,17.4
1680393960,28.8,44.5,28.8,22.6,3.5,2.5,17.4
1680394080,28.8,44.4,28.8,22.6,3.6,2.5,17.4
1680394200,28.8,44.6,28.8,22.6,3.5,2.5,17.4
1680394320,28.8,44.5,28.8,22.6,3.4,2.4,17.5
1680394440,28.8,44.6,28.8,22.6,3.4,2.4,17.5
1680394560,28.8,44.4,28.8,22.6,3.3,2.4,17.5
1680394680,28.8,44.4,28.8,22.6,3.4,2.5,17.5
1680394800,28.8,44.5,28.8,22.6,3.5,2.5,17.5
1680394920,28.8,44.6,28.8,22.6,3.3,2.5,17.5
1680395040,28.8,44.2,28.8,22.6,4.0,3.0,17.5
1680395160,28.8,44.2,28.8,22.6,3.9,3.0,17.5
1680395280,28.8,44.3,28.8,22.6,3.5,2.5,17.6
1680395400,28.8,44.3,28.8,22.6,3.4,2.5,17.6
1680395520,28.8,44.3,28.8,22.6,3.3,2.4,17.6
1680395640,28.8,44.2,28.8,22.6,3.5,2.5,17.6
1680395760,28.8,44.3,28.8,22.6,3.4,2.5,17.6
1680395880,28.8,43.9,28.8,22.6,4.0,2.9,17.7
1680396000,28.8,44.2,28.8,22.6,3.4,2.6,17.7
1680396120,28.8,44.1,28.8,22.6,3.4,2.5,17.7
1680396240,28.8,44.0,28.8,22.6,3.4,2.5,17.7
1680396360,28.8,44.1,28.8,22.6,3.4,2.5,17.7
1680396480,28.8,44.0,28.8,22.6,3.4,2.5,17.7
1680396600,28.8,43.8,28.7,22.6,3.9,3.0,17.7
1680396720,28.8,43.9,28.8,22.6,3.4,2.5,17.8
1680396840,28.8,43.9,28.8,22.6,3.3,2.4,17.8
1680396960,28.8,43.8,28.7,22.6,3.3,2.5,17.8
1680397080,28.8,43.7,28.8,22.6,3.5,2.5,17.8
1680397200,28.8,43.6,28.8,22.6,3.5,2.8,17.8
1680397320,28.8,43.2,28.8,22.6,3.9,3.0,17.8
1680397440,28.8,43.6,28.8,22.6,3.4,2.5,17.8
1680397560,28.8,43.4,28.8,22.6,3.4,2.5,17.8
1680397680,28.8,43.0,28.8,22.6,3.5,2.5,17.8
1680397800,28.8,42.8,28.8,22.6,3.5,2.4,17.8
1680397920,28.8,43.2,28.7,22.6,3.3,2.6,17.8
1680398040,28.8,41.7,28.8,22.6,4.0,2.9,17.8
1680398160,28.8,41.3,28.8,22.6,3.9,3.0,17.8
1680398280,28.8,41.7,28.7,22.6,3.8,3.0,17.8
1680398400,28.8,40.8,28.7,22.6,3.9,3.0,17.8
1680398520,28.8,42.0,28.7,22.6,3.3,2.4,17.8
1680398640,28.8,36.0,28.7,22.6,3.4,2.4,17.8
1680398760,28.8,38.9,28.8,22.6,3.2,2.5,17.8
1680398880,28.5,37.2,28.5,22.6,3.3,2.5,17.8
1680399000,27.0,39.6,27.0,22.6,3.3,2.7,17.8
1680399120,26.7,39.6,26.7,22.6,3.1,3.3,17.8
1680399240,26.5,39.7,26.5,22.6,2.9,3.5,17.7
1680399360,26.4,39.5,26.4,22.6,2.7,3.5,17.7
1680399480,26.4,39.5,26.3,22.6,2.5,3.2,17.7
1680399600,26.3,39.5,26.3,22.6,2.3,2.7,17.7
1680399720,26.2,37.8,26.2,22.6,2.0,2.7,17.7
1680399840,26.1,37.8,26.1,22.6,1.8,3.7,17.7
1680399960,26.0,39.3,26.0,22.6,1.6,3.5,17.7
1680400080,25.9,39.3,25.9,22.6,1.4,3.9,17.6
1680400200,25.9,39.3,25.8,22.6,1.3,3.8,17.6
1680400320,25.9,39.0,25.9,22.6,1.2,2.8,17.6
1680400440,25.9,38.9,25.9,22.6,1.0,2.8,17.6
1680400560,25.8,38.9,25.8,22.6,0.9,3.5,17.6
1680400680,25.8,37.8,25.7,22.6,0.7,3.4,17.6
1680400800,25.7,38.3,25.6,22.6,0.6,4.0,17.6
1680400920,25.6,38.3,25.6,22.6,0.5,4.0,17.6
1680401040,25.7,37.1,25.6,22.6,0.4,3.5,17.6
1680401160,25.6,31.4,25.6,22.6,0.3,3.5,17.6
1680401280,25.5,31.2,25.5,22.6,0.2,4.1,17.6
1680401400,25.5,30.3,25.5,22.6,0.2,3.5,17.5
1680401520,25.5,30.5,25.5,22.6,0.1,3.4,17.5
1680401640,25.5,30.0,25.5,22.6,0.1,4.0,17.5
1680401760,25.5,29.6,25.4,22.6,0.1,4.1,17.5
1680401880,25.5,29.2,25.4,22.6,0.0,3.6,17.5
1680402000,25.5,28.8,25.4,22.6,0.0,3.5,17.5
1680402120,25.5,28.2,25.4,22.6,0.0,3.5,17.5
1680402240,25.4,27.0,25.4,22.6,0.0,4.1,17.5
1680402360,25.4,25.8,25.4,22.6,0.0,4.1,17.5
1680402480,25.4,25.7,25.3,22.6,0.0,4.1,17.5
1680402600,25.3,25.7,25.3,22.6,-0.0,4.2,17.4
1680402720,25.4,25.7,25.3,22.6,-0.0,4.1,17.4
1680402840,25.3,25.7,25.3,22.6,-0.0,4.1,17.4
1680402960,25.4,22.9,25.3,22.6,-0.0,3.6,17.4
1680403080,25.3,19.1,25.3,22.6,-0.0,4.0,17.4
1680403200,25.3,14.9,25.3,22.6,-0.0,4.0,17.4
1680403320,25.3,10.9,25.3,22.6,-0.0,4.1,17.4
1680403440,25.3,7.8,25.3,22.6,-0.0,4.0,17.3
1680403560,25.3,5.5,25.3,22.6,-0.0,3.9,17.3
1680403680,25.3,3.9,25.2,22.6,-0.0,4.1,17.3
1680403800,25.2,2.9,25.2,22.6,-0.0,3.9,17.3
1680403920,25.2,2.2,25.2,22.6,-0.0,4.0,17.3
1680404040,25.3,1.7,25.3,22.6,-0.0,3.4,17.3
1680404160,25.3,1.4,25.2,22.6,-0.0,3.8,17.2
1680404280,25.2,1.2,25.2,22.6,-0.0,4.0,17.2
1680404400,25.2,1.1,25.2,22.6,-0.0,4.3,17.2
1680404520,25.2,1.0,25.2,22.6,-0.0,4.0,17.2
1680404640,25.2,0.9,25.2,22.6,-0.0,3.9,17.2
1680404760,25.2,0.9,25.2,22.6,-0.0,4.0,17.2
1680404880,25.2,0.8,25.2,22.6,-0.0,4.2,17.2
1680405000,25.2,0.8,25.2,22.6,-0.0,4.1,17.2
1680405120,25.2,0.8,25.2,22.6,-0.0,4.0,17.1
1680405240,25.2,0.8,25.2,22.6,-0.0,3.9,17.1
1680405360,25.2,0.8,25.2,22.6,-0.0,3.9,17.1
1680405480,25.2,0.8,25.1,22.6,-0.0,4.0,17.1
1680405600,25.1,0.8,25.1,22.6,-0.0,4.0,17.1
1680405720,25.1,0.8,25.1,22.6,-0.0,4.0,17.1
1680405840,25.1,0.8,25.1,22.6,-0.0,4.0,17.1
1680405960,25.1,0.8,25.1,22.6,-0.0,4.0,17.0
1680406080,25.1,0.8,25.1,22.6,-0.0,4.0,17.0
1680406200,25.2,0.8,25.2,22.6,-0.0,3.4,17.0
1680406320,25.2,0.8,25.2,22.6,-0.0,3.4,17.0
1680406440,25.1,0.8,25.1,22.6,-0.0,4.0,17.0
1680406560,25.1,0.8,25.1,22.6,-0.0,4.1,17.0
1680406680,25.1,0.8,25.1,22.6,-0.0,4.0,17.0
1680406800,25.1,0.9,25.1,22.6,-0.0,4.1,17.0
1680406920,25.1,0.9,25.1,22.6,-0.0,4.0,17.0
1680407040,25.1,0.9,25.1,22.6,-0.0,3.8,17.0
1680407160,25.1,0.9,25.1,22.6,-0.0,4.0,16.9
1680407280,25.1,0.9,25.1,22.6,-0.0,3.4,16.9
1680407400,25.1,0.9,25.1,22.6,-0.0,4.0,16.9
1680407520,25.1,0.9,25.0,22.6,-0.0,4.0,16.9
1680407640,25.0,0.9,25.0,22.6,-0.0,4.0,16.9
1680407760,25.0,0.9,25.0,22.6,-0.0,4.0,16.9
1680407880,25.0,0.9,25.0,22.6,-0.0,4.0,16.9
1680408000,25.1,0.9,25.1,22.6,-0.0,3.3,16.9
1680408120,25.1,0.9,25.1,22.6,-0.0,3.4,16.9
1680408240,25.0,0.9,25.0,22.6,-0.0,3.9,16.9
1680408360,25.1,0.9,25.1,22.6,-0.0,3.3,16.8
1680408480,25.0,0.9,25.0,22.6,-0.0,4.1,16.8
1680408600,25.0,0.9,25.0,22.6,-0.0,4.1,16.8
1680408720,25.0,0.9,25.0,22.6,-0.0,4.0,16.8
1680408840,25.0,0.9,25.0,22.6,-0.0,4.1,16.8
1680408960,25.0,0.9,25.0,22.6,-0.0,4.0,16.8
1680409080,25.0,0.9,25.0,22.6,-0.0,3.4,16.8
1680409200,25.0,0.9,25.0,22.6,-0.0,4.1,16.8
1680409320,25.0,0.9,25.0,22.6,-0.0,4.0,16.8
1680409440,25.0,0.9,25.0,22.6,-0.0,4.2,16.8
1680409560,25.0,0.9,25.0,22.6,-0.0,4.1,16.8
1680409680,25.0,0.9,25.0,22.6,-0.0,4.0,16.8
1680409800,25.0,0.9,25.0,22.6,-0.0,4.0,16.8
1680409920,25.0,0.9,25.0,22.6,-0.0,3.4,16.7
1680410040,25.0,0.9,25.0,22.6,-0.0,4.0,16.7
1680410160,25.0,0.9,24.9,22.6,-0.0,4.1,16.7
1680410280,25.0,0.9,24.9,22.6,-0.0,4.0,16.7
1680410400,25.0,0.9,24.9,22.6,-0.0,4.0,16.7
1680410520,24.9,0.9,24.9,22.6,-0.0,4.0,16.7
1680410640,25.0,0.9,25.0,22.6,-0.0,3.4,16.7
1680410760,25.0,0.9,25.0,22.6,-0.0,3.5,16.7
1680410880,24.9,0.9,24.9,22.6,-0.0,3.9,16.7
1680411000,24.9,0.9,24.9,22.6,-0.0,3.9,16.7
1680411120,24.9,0.9,24.9,22.6,-0.0,3.9,16.7
1680411240,24.9,0.9,24.9,22.6,-0.0,4.0,16.7
1680411360,24.9,0.9,24.9,22.6,-0.0,4.1,16.7
1680411480,24.9,0.9,24.9,22.6,-0.0,3.9,16.6
1680411600,25.0,0.9,25.0,22.6,-0.0,3.2,16.6
1680411720,25.0,0.9,25.0,22.6,-0.0,2.8,16.6
1680411840,24.9,0.9,24.9,22.6,-0.0,3.9,16.6
1680411960,24.9,0.9,24.9,22.6,-0.0,4.0,16.6
1680412080,24.9,0.9,24.9,22.6,-0.0,4.1,16.6
1680412200,24.9,0.9,24.9,22.6,-0.0,4.0,16.6
1680412320,24.9,0.9,24.9,22.6,-0.0,4.2,16.6
1680412440,24.9,0.9,24.9,22.6,-0.0,3.3,16.6
1680412560,24.9,0.9,24.9,22.6,-0.0,3.9,16.6
1680412680,24.9,0.9,24.9,22.6,-0.0,3.4,16.6
1680412800,24.9,0.9,24.9,22.6,-0.0,3.4,16.6
1680412920,24.9,0.9,24.9,22.6,-0.0,4.0,16.6
1680413040,24.9,0.9,24.9,22.6,-0.0,3.8,16.6
1680413160,24.9,0.9,24.9,22.6,-0.0,3.4,16.6
1680413280,24.9,0.9,24.9,22.6,-0.0,3.4,16.6
1680413400,24.9,0.9,24.9,22.6,-0.0,3.9,16.6
1680413520,24.8,0.9,24.8,22.6,-0.0,4.0,16.5
1680413640,24.8,0.9,24.8,22.6,-0.0,4.0,16.5
1680413760,24.8,0.9,24.8,22.6,-0.0,4.0,16.5
1680413880,24.9,1.0,24.9,22.6,-0.0,2.8,16.5
1680414000,24.9,1.0,24.9,22.6,-0.0,2.8,16.5
1680414120,24.9,1.0,24.9,22.6,-0.0,3.3,16.5
1680414240,24.8,1.0,24.8,22.6,-0.0,3.8,16.5
1680414360,24.8,1.0,24.8,22.6,-0.0,4.1,16.5
1680414480,24.8,1.0,24.8,22.6,-0.0,4.0,16.5
1680414600,24.8,1.0,24.8,22.6,-0.0,4.1,16.5
1680414720,24.8,1.0,24.8,22.6,-0.0,4.0,16.5
1680414840,24.8,0.9,24.8,22.6,-0.0,3.9,16.5
1680414960,24.8,0.9,24.8,22.6,-0.0,3.5,16.5
1680415080,24.8,0.9,24.8,22.6,-0.0,3.4,16.5
1680415200,24.8,1.0,24.8,22.6,-0.0,4.1,16.5
1680415320,24.8,1.0,24.8,22.6,-0.0,3.6,16.5
1680415440,24.8,1.0,24.8,22.6,-0.0,3.5,16.5
1680415560,24.8,1.0,24.8,22.6,-0.0,4.2,16.5
1680415680,24.8,1.0,24.8,22.6,-0.0,3.5,16.5
1680415800,24.8,1.0,24.8,22.6,-0.0,3.3,16.5
1680415920,24.8,0.9,24.8,22.6,-0.0,3.7,16.5
1680416040,24.9,0.9,24.9,22.6,-0.0,2.7,16.5
1680416160,24.8,0.9,24.8,22.6,-0.0,3.4,16.5
1680416280,24.8,0.9,24.8,22.6,-0.0,4.0,16.4
1680416400,24.8,0.9,24.8,22.6,-0.0,3.4,16.4
1680416520,24.8,0.9,24.8,22.6,-0.0,3.4,16.4
1680416640,24.8,0.9,24.8,22.6,-0.0,3.3,16.4
1680416760,24.8,1.0,24.8,22.6,-0.0,3.3,16.4
1680416880,24.8,1.0,24.8,22.6,-0.0,3.4,16.4
1680417000,24.7,1.0,24.7,22.6,-0.0,4.2,16.4
1680417120,24.7,1.0,24.7,22.6,-0.0,4.2,16.4
1680417240,24.8,1.0,24.8,22.6,-0.0,3.4,16.4
1680417360,24.8,1.0,24.8,22.6,-0.0,3.6,16.4
1680417480,24.8,0.9,24.8,22.6,-0.0,3.8,16.4
1680417600,24.8,0.9,24.8,22.6,-0.0,3.4,16.4
1680417720,24.8,0.9,24.8,22.6,-0.0,3.4,16.4
1680417840,24.7,0.9,24.7,22.6,-0.0,3.9,16.4
1680417960,24.7,0.9,24.7,22.6,-0.0,4.0,16.4
1680418080,24.7,0.9,24.7,22.6,-0.0,4.0,16.4
1680418200,24.7,0.9,24.7,22.6,-0.0,3.9,16.4
1680418320,24.8,0.9,24.8,22.6,-0.0,2.7,16.4
1680418440,24.8,0.9,24.8,22.6,-0.0,2.9,16.3
1680418560,24.8,0.9,24.8,22.6,-0.0,3.2,16.3
1680418680,24.8,0.9,24.8,22.6,-0.0,3.3,16.3
1680418800,24.7,0.9,24.7,22.6,-0.0,4.0,16.3
1680418920,24.7,0.9,24.7,22.6,-0.0,4.0,16.3
1680419040,24.7,0.9,24.7,22.6,-0.0,4.1,16.3
1680419160,24.7,0.9,24.7,22.6,-0.0,4.0,16.3
1680419280,24.8,0.9,24.8,22.6,-0.0,2.7,16.3
1680419400,24.8,0.9,24.8,22.6,-0.0,2.7,16.3
1680419520,24.7,0.9,24.7,22.6,-0.0,4.0,16.3
1680419640,24.7,0.9,24.7,22.6,-0.0,4.0,16.3
1680419760,24.7,0.9,24.7,22.6,-0.0,4.0,16.3
1680419880,24.7,0.9,24.7,22.6,-0.0,4.0,16.3
1680420000,24.7,0.9,24.7,22.6,-0.0,3.8,16.3
1680420120,24.8,0.9,24.8,22.6,-0.0,2.8,16.3
1680420240,24.8,0.9,24.8,22.6,-0.0,2.7,16.3
1680420360,24.7,0.9,24.7,22.6,-0.0,3.3,16.3
1680420480,24.7,0.9,24.7,22.6,-0.0,3.4,16.3
1680420600,24.7,0.9,24.6,22.6,-0.0,4.0,16.2
1680420720,24.6,0.9,24.6,22.6,-0.0,4.0,16.2
1680420840,24.7,0.9,24.7,22.6,-0.0,3.5,16.2
1680420960,24.7,0.9,24.7,22.6,-0.0,3.6,16.2
1680421080,24.7,0.9,24.7,22.6,-0.0,3.6,16.2
1680421200,24.7,0.9,24.7,22.6,-0.0,2.8,16.2
1680421320,24.7,0.9,24.7,22.6,-0.0,3.3,16.2
1680421440,24.6,0.9,24.6,22.6,-0.0,4.0,16.2
1680421560,24.6,0.9,24.6,22.6,-0.0,4.0,16.2
1680421680,24.7,0.9,24.7,22.6,-0.0,3.4,16.2
1680421800,24.7,0.9,24.7,22.6,-0.0,3.4,16.2
1680421920,24.7,0.9,24.7,22.6,-0.0,2.8,16.2
1680422040,24.7,0.9,24.7,22.6,-0.0,2.8,16.2
1680422160,24.7,0.9,24.7,22.6,-0.0,3.6,16.2
1680422280,24.6,0.9,24.6,22.6,-0.0,3.5,16.2
1680422400,24.6,0.9,24.6,22.6,-0.0,4.0,16.2
1680422520,24.6,0.9,24.6,22.6,-0.0,4.1,16.2
1680422640,24.6,0.9,24.6,22.6,-0.0,3.6,16.2
1680422760,24.6,0.8,24.6,22.6,-0.0,3.5,16.2
1680422880,24.6,0.8,24.6,22.6,-0.0,4.2,16.1
1680423000,24.6,0.8,24.6,22.6,-0.0,3.6,16.1
1680423120,24.6,0.8,24.6,22.6,-0.0,3.6,16.1
1680423240,24.6,0.8,24.6,22.6,-0.0,3.6,16.1
1680423360,24.6,0.8,24.6,22.6,-0.0,3.3,16.1
1680423480,24.6,0.8,24.6,22.6,-0.0,3.5,16.1
1680423600,24.6,0.8,24.6,22.6,-0.0,3.6,16.1
1680423720,24.6,0.8,24.6,22.6,-0.0,3.8,16.1
1680423840,24.5,0.8,24.5,22.6,-0.0,4.2,16.1
1680423960,24.5,0.8,24.5,22.6,-0.0,4.1,16.1
1680424080,24.5,0.8,24.5,22.6,-0.0,4.2,16.1
1680424200,24.6,0.8,24.6,22.6,-0.0,3.6,16.1
1680424320,24.6,0.8,24.6,22.6,-0.0,3.5,16.0
1680424440,24.6,0.8,24.6,22.6,-0.0,3.5,16.0
1680424560,24.6,0.8,24.6,22.6,-0.0,3.3,16.0
1680424680,24.5,0.8,24.5,22.6,-0.0,4.0,16.0
1680424800,24.5,0.8,24.5,22.6,-0.0,4.0,16.0
1680424920,24.6,0.8,24.5,22.6,-0.0,3.6,16.0
1680425040,24.5,0.8,24.5,22.6,-0.0,4.1,16.0
1680425160,24.5,0.8,24.5,22.6,-0.0,4.2,16.0
1680425280,24.6,0.8,24.6,22.6,-0.0,3.3,16.0
1680425400,24.5,0.8,24.5,22.6,-0.0,4.1,16.0
1680425520,24.5,0.7,24.5,22.6,-0.0,4.1,16.0
1680425640,24.5,0.7,24.5,22.6,-0.0,3.5,15.9
1680425760,24.5,0.7,24.5,22.6,-0.0,4.2,15.9
1680425880,24.5,0.7,24.5,22.6,-0.0,4.1,15.9
1680426000,24.5,0.7,24.5,22.6,-0.0,3.5,15.9
1680426120,24.5,0.7,24.5,22.6,-0.0,3.6,15.9
1680426240,24.5,0.7,24.5,22.6,-0.0,4.1,15.9
1680426360,24.5,0.7,24.5,22.6,-0.0,3.5,15.9
1680426480,24.5,0.7,24.5,22.6,-0.0,4.0,15.9
1680426600,24.5,0.7,24.5,22.6,-0.0,4.2,15.9
1680426720,24.5,0.7,24.5,22.6,-0.0,4.2,15.9
1680426840,24.5,0.7,24.5,22.6,-0.0,4.2,15.9
1680426960,24.5,0.7,24.5,22.6,-0.0,3.9,15.8
1680427080,24.5,0.7,24.5,22.6,-0.0,2.9,15.8
1680427200,24.6,0.7,24.6,22.6,-0.0,3.0,15.8
1680427320,24.5,0.7,24.5,22.6,-0.0,4.0,15.8
1680427440,24.5,0.7,24.5,22.6,-0.0,4.2,15.8
1680427560,24.4,0.7,24.4,22.6,-0.0,4.2,15.8
1680427680,24.4,0.7,24.4,22.6,-0.0,4.2,15.8
1680427800,24.5,0.7,24.5,22.6,-0.0,3.6,15.8
1680427920,24.5,0.7,24.5,22.6,-0.0,3.7,15.8
1680428040,24.5,0.7,24.5,22.6,-0.0,3.3,15.8
1680428160,24.5,0.7,24.5,22.6,-0.0,3.1,15.7
1680428280,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1680428400,24.4,0.6,24.4,22.6,-0.0,4.2,15.7
1680428520,24.4,0.6,24.4,22.6,-0.0,4.2,15.7
1680428640,24.4,0.6,24.4,22.6,-0.0,4.2,15.7
1680428760,24.4,0.6,24.4,22.6,-0.0,4.3,15.7
1680428880,24.5,0.6,24.5,22.6,-0.0,3.4,15.7
1680429000,24.5,0.6,24.5,22.6,-0.0,3.6,15.7
1680429120,24.4,0.6,24.4,22.6,-0.0,4.2,15.7
1680429240,24.4,0.6,24.4,22.6,-0.0,4.2,15.6
1680429360,24.4,0.6,24.4,22.6,-0.0,4.1,15.6
1680429480,24.4,0.6,24.4,22.6,-0.0,4.2,15.6
1680429600,24.4,0.6,24.4,22.6,-0.0,4.2,15.6
1680429720,24.4,0.6,24.4,22.6,-0.0,3.8,15.6
1680429840,24.4,0.6,24.4,22.6,-0.0,4.2,15.6
1680429960,24.4,0.6,24.4,22.6,-0.0,3.9,15.6
1680430080,24.4,0.6,24.4,22.6,-0.0,4.2,15.6
1680430200,24.4,0.6,24.3,22.6,-0.0,4.2,15.6
1680430320,24.4,0.6,24.4,22.6,-0.0,4.2,15.6
1680430440,24.4,0.5,24.3,22.6,-0.0,4.2,15.5
1680430560,24.4,0.5,24.3,22.6,-0.0,4.2,15.5
1680430680,24.4,0.5,24.4,22.6,-0.0,3.5,15.5
1680430800,24.4,0.5,24.4,22.6,-0.0,3.8,15.5
1680430920,24.3,0.5,24.3,22.6,-0.0,4.2,15.5
1680431040,24.3,0.5,24.3,22.6,-0.0,4.4,15.5
1680431160,24.3,0.5,24.3,22.6,-0.0,4.2,15.5
1680431280,24.3,0.5,24.3,22.6,-0.0,4.2,15.5
1680431400,24.3,0.5,24.3,22.6,-0.0,4.2,15.5
1680431520,24.4,0.5,24.4,22.6,-0.0,3.7,15.4
1680431640,24.3,0.5,24.3,22.6,-0.0,4.3,15.4
1680431760,24.3,0.5,24.3,22.6,-0.0,4.1,15.4
1680431880,24.3,0.5,24.3,22.6,-0.0,4.2,15.4
1680432000,24.3,0.4,24.3,22.6,-0.0,4.2,15.4
1680432120,24.3,0.4,24.3,22.6,-0.0,4.1,15.4
1680432240,24.3,0.4,24.3,22.6,-0.0,4.2,15.4
1680432360,24.3,0.4,24.3,22.6,-0.0,4.3,15.4
1680432480,24.3,0.4,24.3,22.6,-0.0,4.3,15.3
1680432600,24.3,0.4,24.3,22.6,-0.0,4.1,15.3
1680432720,24.3,0.4,24.3,22.6,-0.0,4.2,15.3
1680432840,24.3,0.4,24.3,22.6,-0.0,4.1,15.3
1680432960,24.3,0.4,24.3,22.6,-0.0,3.7,15.3
1680433080,24.3,0.4,24.3,22.6,-0.0,4.0,15.3
1680433200,24.3,0.4,24.2,22.6,-0.0,4.6,15.3
1680433320,24.3,0.4,24.3,22.6,-0.0,4.1,15.3
1680433440,24.2,0.4,24.2,22.6,-0.0,4.6,15.2
1680433560,24.3,0.4,24.3,22.6,-0.0,4.0,15.2
1680433680,24.2,0.4,24.2,22.6,-0.0,4.4,15.2
1680433800,24.3,0.4,24.3,22.6,-0.0,4.0,15.2
1680433920,24.3,0.4,24.3,22.6,-0.0,4.2,15.2
1680434040,24.2,0.3,24.2,22.6,-0.0,4.4,15.2
1680434160,24.3,0.3,24.2,22.6,-0.0,4.1,15.2
1680434280,24.2,0.3,24.2,22.6,-0.0,4.5,15.2
1680434400,24.3,0.3,24.2,22.6,-0.0,4.0,15.1
1680434520,24.2,0.3,24.2,22.6,-0.0,4.6,15.1
1680434640,24.2,0.3,24.2,22.6,-0.0,4.0,15.1
1680434760,24.2,0.3,24.2,22.6,-0.0,4.6,15.1
1680434880,24.2,0.3,24.2,22.6,-0.0,4.0,15.1
1680435000,24.2,0.3,24.2,22.6,-0.0,4.3,15.1
1680435120,24.2,0.3,24.2,22.6,-0.0,4.3,15.1
1680435240,24.2,0.3,24.2,22.6,-0.0,4.2,15.1
1680435360,24.2,0.3,24.2,22.6,-0.0,4.3,15.1
1680435480,24.2,0.3,24.2,22.6,-0.0,4.3,15.0
1680435600,24.2,0.3,24.2,22.6,-0.0,4.2,15.0
1680435720,24.2,0.3,24.2,22.6,-0.0,4.2,15.0
1680435840,24.2,0.3,24.2,22.6,-0.0,3.7,15.0
1680435960,24.2,0.3,24.2,22.6,-0.0,3.4,15.0
1680436080,24.2,0.3,24.2,22.6,-0.0,4.5,15.0
1680436200,24.2,0.3,24.2,22.6,-0.0,4.3,15.0
1680436320,24.2,0.3,24.2,22.6,-0.0,4.3,15.0
1680436440,24.2,0.3,24.2,22.6,-0.0,4.2,15.0
1680436560,24.2,0.3,24.2,22.6,-0.0,4.3,14.9
1680436680,24.2,0.3,24.2,22.6,-0.0,4.2,14.9
1680436800,24.2,0.3,24.2,22.6,-0.0,4.2,14.9
1680436920,24.2,0.3,24.1,22.6,-0.0,4.4,14.9
1680437040,24.2,0.3,24.1,22.6,-0.0,4.3,14.9
1680437160,24.2,0.3,24.2,22.6,-0.0,4.1,14.9
1680437280,24.2,0.3,24.2,22.6,-0.0,4.1,14.9
1680437400,24.1,0.3,24.1,22.6,-0.0,4.6,14.9
1680437520,24.2,0.3,24.1,22.6,-0.0,4.2,14.9
1680437640,24.2,0.3,24.1,22.6,-0.0,4.2,14.9
1680437760,24.1,0.3,24.1,22.6,-0.0,4.4,14.8
1680437880,24.1,0.3,24.1,22.6,-0.0,4.6,14.8
1680438000,24.1,0.3,24.1,22.6,-0.0,4.2,14.8
1680438120,24.1,0.3,24.1,22.6,-0.0,4.1,14.8
1680438240,24.1,0.3,24.1,22.6,-0.0,4.4,14.8
1680438360,24.1,0.3,24.1,22.6,-0.0,4.1,14.8
1680438480,24.1,0.3,24.1,22.6,-0.0,4.3,14.8
1680438600,24.1,0.3,24.1,22.6,-0.0,4.1,14.8
1680438720,24.1,0.3,24.1,22.6,-0.0,4.6,14.8
1680438840,24.1,0.3,24.1,22.6,-0.0,4.1,14.7
1680438960,24.1,0.3,24.1,22.6,-0.0,4.5,14.7
1680439080,24.1,0.3,24.1,22.6,-0.0,4.2,14.7
1680439200,24.1,0.3,24.1,22.6,-0.0,4.4,14.7
1680439320,24.1,0.4,24.1,22.6,-0.0,4.3,14.7
1680439440,24.1,0.4,24.1,22.6,-0.0,4.1,14.7
1680439560,24.1,0.5,24.1,22.6,-0.0,4.3,14.7
1680439680,24.1,0.5,24.1,22.6,-0.0,4.1,14.7
1680439800,24.0,0.7,24.0,22.6,-0.0,4.5,14.7
1680439920,24.1,0.8,24.1,22.6,-0.0,4.1,14.6
1680440040,24.0,1.1,24.0,22.6,-0.0,4.6,14.6
1680440160,24.1,1.4,24.1,22.6,-0.0,4.1,14.6
1680440280,24.0,1.8,24.0,22.6,-0.0,4.6,14.6
1680440400,24.1,2.6,24.0,22.6,-0.0,4.1,14.6
1680440520,24.0,3.6,24.0,22.6,-0.0,4.7,14.6
1680440640,24.1,5.2,24.0,22.6,-0.0,4.1,14.6
1680440760,24.0,7.6,24.0,22.6,-0.0,4.6,14.6
1680440880,24.0,10.9,24.0,22.6,-0.0,4.1,14.5
1680441000,24.0,15.2,24.0,22.6,-0.0,4.7,14.5
1680441120,24.0,19.8,24.0,22.6,-0.0,4.1,14.5
1680441240,24.0,23.8,24.0,22.6,-0.0,4.7,14.5
1680441360,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1680441480,24.1,24.4,24.1,22.6,-0.0,3.4,14.5
1680441600,24.1,24.5,24.1,22.6,-0.0,3.0,14.5
1680441720,24.1,24.4,24.1,22.6,-0.0,3.4,14.5
1680441840,24.1,24.5,24.1,22.6,0.0,3.0,14.5
1680441960,24.1,26.1,24.1,22.6,0.0,3.5,14.5
1680442080,24.1,28.4,24.1,22.6,0.0,3.0,14.4
1680442200,24.1,29.0,24.1,22.6,0.0,3.2,14.4
1680442320,24.1,29.2,24.1,22.6,0.0,3.0,14.4
1680442440,24.1,29.7,24.1,22.6,0.1,3.0,14.4
1680442560,24.1,30.0,24.1,22.6,0.1,3.6,14.4
1680442680,24.1,30.3,24.1,22.6,0.1,3.0,14.4
1680442800,24.1,30.6,24.1,22.6,0.1,3.5,14.4
1680442920,24.1,30.8,24.1,22.6,0.2,3.0,14.4
1680443040,24.1,31.2,24.1,22.6,0.2,3.5,14.4
1680443160,24.1,31.4,24.1,22.6,0.3,3.1,14.4
1680443280,24.1,31.6,24.1,22.6,0.3,3.0,14.4
1680443400,24.1,31.7,24.1,22.6,0.3,3.4,14.4
1680443520,24.1,35.5,24.1,22.6,0.4,3.0,14.4
1680443640,24.1,36.2,24.1,22.6,0.5,3.4,14.4
1680443760,24.2,37.0,24.1,22.6,0.5,3.0,14.4
1680443880,24.2,37.0,24.1,22.6,0.6,2.6,14.4
1680444000,24.2,37.8,24.2,22.6,0.6,2.4,14.4
1680444120,24.2,38.7,24.1,22.6,0.7,3.5,14.4
1680444240,24.2,38.7,24.1,22.6,0.7,3.0,14.4
1680444360,24.1,38.7,24.1,22.6,0.7,3.4,14.4
1680444480,24.2,38.5,24.1,22.6,0.8,3.0,14.4
1680444600,24.2,38.5,24.2,22.6,0.8,2.7,14.4
1680444720,24.2,38.8,24.2,22.6,0.8,2.4,14.4
1680444840,24.2,38.6,24.2,22.6,0.9,3.1,14.4
1680444960,24.2,38.6,24.1,22.6,0.9,3.3,14.4
1680445080,24.2,38.9,24.1,22.6,0.9,3.2,14.4
1680445200,24.2,39.0,24.1,22.6,1.0,3.2,14.4
1680445320,24.2,39.0,24.2,22.6,1.0,2.8,14.4
1680445440,24.2,38.8,24.2,22.6,1.0,2.5,14.4
1680445560,24.2,39.1,24.2,22.6,1.1,2.5,14.4
1680445680,24.3,39.1,24.2,22.6,1.1,2.4,14.4
1680445800,24.2,38.2,24.2,22.6,1.1,2.7,14.4
1680445920,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1680446040,24.2,38.8,24.1,22.6,1.2,3.2,14.4
1680446160,24.2,39.1,24.2,22.6,1.2,2.5,14.5
1680446280,24.3,38.6,24.2,22.6,1.2,2.4,14.5
1680446400,24.3,38.6,24.2,22.6,1.2,2.5,14.5
1680446520,24.3,38.2,24.3,22.6,1.3,2.4,14.6
1680446640,24.3,38.0,24.2,22.6,1.3,2.5,14.6
1680446760,24.3,38.0,24.3,22.6,1.4,2.5,14.6
1680446880,24.3,39.0,24.3,22.6,1.4,2.4,14.6
1680447000,24.3,38.5,24.2,22.6,1.5,2.9,14.7
1680447120,24.3,38.5,24.3,22.6,1.6,2.4,14.7
1680447240,24.4,39.0,24.3,22.6,1.8,2.4,14.8
1680447360,24.4,38.6,24.3,22.6,1.9,2.5,14.8
1680447480,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1680447600,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1680447720,24.4,37.7,24.4,22.6,2.3,2.5,14.9
1680447840,24.5,37.7,24.5,22.6,2.4,2.4,15.0
1680447960,24.5,38.9,24.5,22.6,2.6,2.3,15.0
1680448080,24.6,39.0,24.6,22.6,2.8,2.4,15.0
1680448200,24.6,39.0,24.5,22.6,3.0,2.9,15.1
1680448320,24.6,39.4,24.6,22.6,3.2,2.9,15.1
1680448440,24.6,38.8,24.5,22.6,3.4,3.7,15.1
1680448560,24.6,38.8,24.6,22.6,3.6,3.5,15.2
1680448680,24.6,39.3,24.6,22.6,3.8,3.5,15.3
1680448800,24.7,39.4,24.6,22.6,4.0,3.5,15.3
1680448920,24.7,39.4,24.7,22.6,4.2,3.5,15.4
1680449040,24.8,39.2,24.8,22.6,4.4,3.5,15.4
1680449160,24.8,39.5,24.8,22.6,4.6,3.4,15.4
1680449280,24.9,39.5,24.9,22.6,4.9,3.5,15.5
1680449400,24.9,37.6,24.9,22.6,5.1,3.5,15.5
1680449520,25.0,37.6,25.0,22.6,5.3,3.5,15.5
1680449640,25.1,38.2,25.1,22.6,5.6,3.4,15.6
1680449760,25.2,38.1,25.1,22.6,5.8,3.4,15.6
1680449880,25.2,38.9,25.2,22.6,6.0,3.4,15.6
1680450000,25.3,38.8,25.3,22.6,6.3,3.3,15.7
1680450120,25.4,38.8,25.4,22.6,6.5,2.8,15.7
1680450240,25.5,39.0,25.5,22.6,6.7,2.8,15.8
1680450360,25.6,39.1,25.6,22.6,6.9,2.8,15.8
1680450480,25.7,39.2,25.6,22.6,7.1,2.8,15.9
1680450600,25.7,39.4,25.7,22.6,7.3,2.8,15.9
1680450720,25.8,38.9,25.8,22.6,7.6,2.8,16.0
1680450840,25.9,38.9,25.8,22.6,7.8,2.8,16.0
1680450960,25.9,39.3,25.9,22.6,8.0,2.8,16.0
1680451080,26.0,39.7,26.0,22.6,8.2,2.8,16.1
1680451200,26.0,39.7,26.0,22.6,8.4,2.8,16.1
1680451320,26.1,38.4,26.1,22.6,8.7,2.8,16.2
1680451440,26.1,38.9,26.1,22.6,8.9,2.7,16.2
1680451560,26.2,38.9,26.2,22.6,9.1,2.7,16.3
1680451680,26.2,38.9,26.2,22.6,9.3,2.7,16.3
1680451800,26.3,39.1,26.3,22.6,9.5,2.7,16.4
1680451920,26.3,39.2,26.3,22.6,9.7,2.7,16.4
1680452040,26.4,38.8,26.4,22.6,9.9,2.7,16.4
1680452160,26.4,38.2,26.4,22.6,10.1,3.2,16.5
1680452280,26.5,38.2,26.5,22.6,10.3,2.7,16.5
1680452400,26.5,38.5,26.5,22.6,10.5,2.7,16.5
1680452520,26.6,38.8,26.5,22.6,10.6,2.7,16.6
1680452640,26.6,38.8,26.6,22.6,10.8,2.7,16.7
1680452760,26.7,38.6,26.6,22.6,11.0,2.7,16.7
1680452880,26.7,38.4,26.7,22.6,11.2,2.7,16.7
1680453000,26.7,38.4,26.7,22.6,11.4,2.7,16.7
1680453120,26.8,38.8,26.8,22.6,11.6,2.7,16.8
1680453240,26.8,38.5,26.8,22.6,11.8,2.7,16.8
1680453360,26.8,38.5,26.8,22.6,12.0,2.6,16.8
1680453480,26.9,38.2,26.9,22.6,12.2,2.7,16.8
1680453600,26.9,38.7,26.9,22.6,12.4,2.7,16.8
1680453720,27.0,38.7,26.9,22.6,12.6,2.7,16.8
1680453840,27.0,38.5,27.0,22.6,12.8,2.7,16.8
1680453960,27.0,38.3,27.0,22.6,12.9,2.7,16.8
1680454080,27.0,38.3,27.0,22.6,13.1,2.7,16.8
1680454200,27.1,38.6,27.1,22.6,13.3,2.6,16.8
1680454320,27.1,38.9,27.0,22.6,13.4,3.2,16.9
1680454440,27.1,38.9,27.1,22.6,13.5,2.6,16.9
1680454560,27.1,39.1,27.1,22.6,13.7,2.6,16.9
1680454680,27.2,39.3,27.1,22.6,13.7,2.6,16.9
