Time stamp,Battery voltage,Array voltage,Load voltage,LVD voltage,Charging current,Load current,Battery or ambient temperature
1680585360,24.2,1.3,24.2,22.6,-0.0,4.6,12.2
1680585480,24.2,1.3,24.2,22.6,-0.0,4.6,12.2
1680585600,24.2,1.3,24.2,22.6,-0.0,4.6,12.2
1680585720,24.2,1.3,24.2,22.6,-0.0,4.6,12.1
1680585840,24.2,1.3,24.2,22.6,-0.0,4.6,12.1
1680585960,24.2,1.3,24.2,22.6,-0.0,4.6,12.1
1680586080,24.2,1.3,24.2,22.6,-0.0,4.6,12.1
1680586200,24.2,1.3,24.2,22.6,-0.0,4.6,12.1
1680586320,24.2,1.3,24.2,22.6,-0.0,4.6,12.1
1680586440,24.2,1.3,24.2,22.6,-0.0,4.6,12.1
1680586560,24.2,1.3,24.2,22.6,-0.0,4.6,12.1
1680586680,24.2,1.3,24.2,22.6,-0.0,4.1,12.1
1680586800,24.2,1.4,24.2,22.6,-0.0,4.6,12.0
1680586920,24.2,1.4,24.1,22.6,-0.0,4.6,12.0
1680587040,24.1,1.4,24.1,22.6,-0.0,4.6,12.0
1680587160,24.1,1.4,24.1,22.6,-0.0,4.6,12.0
1680587280,24.1,1.4,24.1,22.6,-0.0,4.6,12.0
1680587400,24.1,1.4,24.1,22.6,-0.0,4.7,12.0
1680587520,24.1,1.4,24.1,22.6,-0.0,4.6,12.0
1680587640,24.1,1.4,24.1,22.6,-0.0,4.1,12.0
1680587760,24.1,1.4,24.1,22.6,-0.0,4.6,12.0
1680587880,24.1,1.4,24.1,22.6,-0.0,4.6,12.0
1680588000,24.1,1.4,24.1,22.6,-0.0,4.2,11.9
1680588120,24.1,1.4,24.1,22.6,-0.0,4.6,11.9
1680588240,24.1,1.4,24.0,22.6,-0.0,4.6,11.9
1680588360,24.1,1.4,24.0,22.6,-0.0,4.6,11.9
1680588480,24.1,1.4,24.0,22.6,-0.0,4.6,11.9
1680588600,24.0,1.4,24.0,22.6,-0.0,4.7,11.9
1680588720,24.0,1.4,24.0,22.6,-0.0,4.6,11.9
1680588840,24.0,1.4,24.0,22.6,-0.0,4.6,11.9
1680588960,24.0,1.4,24.0,22.6,-0.0,4.6,11.9
1680589080,24.0,1.4,24.0,22.6,-0.0,4.6,11.8
1680589200,24.0,1.4,24.0,22.6,-0.0,4.6,11.8
1680589320,24.0,1.4,24.0,22.6,-0.0,4.6,11.8
1680589440,24.0,1.4,24.0,22.6,-0.0,4.6,11.8
1680589560,24.1,1.4,24.1,22.6,-0.0,3.4,11.8
1680589680,24.1,1.4,24.1,22.6,-0.0,3.4,11.8
1680589800,24.1,1.4,24.1,22.6,-0.0,3.4,11.8
1680589920,24.1,1.4,24.1,22.6,-0.0,3.4,11.8
1680590040,24.1,1.4,24.1,22.6,-0.0,3.4,11.8
1680590160,24.1,1.4,24.1,22.6,-0.0,3.4,11.7
1680590280,24.1,1.4,24.0,22.6,-0.0,3.4,11.7
1680590400,24.1,1.4,24.0,22.6,-0.0,3.4,11.7
1680590520,24.0,1.4,24.0,22.6,-0.0,3.4,11.7
1680590640,24.0,1.4,24.0,22.6,-0.0,3.4,11.7
1680590760,24.0,1.4,24.0,22.6,-0.0,3.4,11.7
1680590880,24.0,1.4,24.0,22.6,-0.0,3.4,11.7
1680591000,24.0,1.4,24.0,22.6,-0.0,3.4,11.7
1680591120,24.0,1.4,24.0,22.6,-0.0,3.4,11.6
1680591240,24.0,1.4,24.0,22.6,-0.0,3.4,11.6
1680591360,24.0,1.4,24.0,22.6,-0.0,3.4,11.6
1680591480,24.0,1.4,24.0,22.6,-0.0,3.4,11.6
1680591600,24.0,1.4,24.0,22.6,-0.0,3.4,11.6
1680591720,24.0,1.4,24.0,22.6,-0.0,3.4,11.6
1680591840,24.0,1.4,24.0,22.6,-0.0,3.4,11.6
1680591960,24.0,1.4,24.0,22.6,-0.0,3.4,11.6
1680592080,24.0,1.4,24.0,22.6,-0.0,3.4,11.5
1680592200,24.0,1.4,24.0,22.6,-0.0,3.4,11.5
1680592320,24.0,1.4,23.9,22.6,-0.0,3.4,11.5
1680592440,23.9,1.4,23.9,22.6,-0.0,3.4,11.5
1680592560,23.9,1.4,23.9,22.6,-0.0,3.4,11.5
1680592680,23.9,1.4,23.9,22.6,-0.0,3.4,11.5
1680592800,23.9,1.4,23.9,22.6,-0.0,3.4,11.5
1680592920,23.9,1.4,23.9,22.6,-0.0,3.4,11.5
1680593040,23.9,1.4,23.9,22.6,-0.0,3.4,11.5
1680593160,23.9,1.4,23.9,22.6,-0.0,3.4,11.5
1680593280,23.9,1.5,23.9,22.6,-0.0,3.4,11.4
1680593400,23.9,1.4,23.9,22.6,-0.0,3.5,11.4
1680593520,23.9,1.4,23.9,22.6,-0.0,3.5,11.4
1680593640,23.9,1.4,23.9,22.6,-0.0,3.4,11.4
1680593760,23.8,1.4,23.8,22.6,-0.0,3.5,11.4
1680593880,23.8,1.4,23.8,22.6,-0.0,3.5,11.4
1680594000,23.8,1.4,23.8,22.6,-0.0,3.4,11.4
1680594120,23.9,1.4,23.9,22.6,-0.0,2.2,11.4
1680594240,24.0,1.4,24.0,22.6,-0.0,2.2,11.4
1680594360,24.0,1.4,24.0,22.6,-0.0,2.2,11.3
1680594480,24.0,1.4,24.0,22.6,-0.0,2.2,11.3
1680594600,23.9,1.4,24.0,22.6,-0.0,2.2,11.3
1680594720,23.9,1.4,24.0,22.6,-0.0,2.2,11.3
1680594840,23.9,1.4,23.9,22.6,-0.0,2.2,11.3
1680594960,23.9,1.4,23.9,22.6,-0.0,2.2,11.3
1680595080,23.9,1.4,23.9,22.6,-0.0,2.2,11.3
1680595200,23.9,1.4,23.9,22.6,-0.0,2.2,11.3
1680595320,23.9,1.4,23.9,22.6,-0.0,2.2,11.3
1680595440,23.9,1.4,23.9,22.6,-0.0,2.2,11.2
1680595560,23.9,1.4,23.9,22.6,-0.0,2.2,11.2
1680595680,23.9,1.4,23.9,22.6,-0.0,2.2,11.2
1680595800,23.9,1.4,23.9,22.6,-0.0,2.2,11.2
1680595920,23.9,1.4,23.9,22.6,-0.0,2.2,11.2
1680596040,23.9,1.4,23.9,22.6,-0.0,2.2,11.2
1680596160,23.9,1.4,23.9,22.6,-0.0,2.2,11.2
1680596280,23.9,1.4,23.9,22.6,-0.0,2.2,11.2
1680596400,23.9,1.4,23.9,22.6,-0.0,2.2,11.1
1680596520,23.9,1.4,23.9,22.6,-0.0,2.2,11.1
1680596640,23.9,1.4,23.9,22.6,-0.0,2.2,11.1
1680596760,23.8,1.4,23.8,22.6,-0.0,2.2,11.1
1680596880,23.8,1.4,23.8,22.6,-0.0,2.2,11.1
1680597000,23.8,1.4,23.8,22.6,-0.0,2.2,11.1
1680597120,23.8,1.4,23.8,22.6,-0.0,2.2,11.1
1680597240,23.8,1.4,23.8,22.6,-0.0,2.2,11.1
1680597360,23.8,1.4,23.8,22.6,-0.0,2.2,11.0
1680597480,23.8,1.4,23.8,22.6,-0.0,2.2,11.0
1680597600,23.8,1.4,23.8,22.6,-0.0,2.2,11.0
1680597720,23.8,1.4,23.8,22.6,-0.0,2.2,11.0
1680597840,23.8,1.4,23.8,22.6,-0.0,1.9,11.0
1680597960,23.8,1.4,23.8,22.6,-0.0,2.2,11.0
1680598080,23.8,1.4,23.8,22.6,-0.0,2.0,11.0
1680598200,23.8,1.4,23.8,22.6,-0.0,1.7,11.0
1680598320,23.8,1.4,23.8,22.6,-0.0,2.2,11.0
1680598440,23.8,1.3,23.8,22.6,-0.0,2.2,11.0
1680598560,23.8,1.4,23.8,22.6,-0.0,2.2,10.9
1680598680,23.7,1.3,23.7,22.6,-0.0,2.2,10.9
1680598800,23.7,1.3,23.7,22.6,-0.0,2.2,10.9
1680598920,23.8,1.3,23.8,22.6,-0.0,1.8,10.9
1680599040,23.7,1.3,23.7,22.6,-0.0,2.2,10.9
1680599160,23.7,1.3,23.7,22.6,-0.0,2.2,10.9
1680599280,23.7,1.3,23.7,22.6,-0.0,2.3,10.9
1680599400,23.7,1.3,23.7,22.6,-0.0,2.2,10.9
1680599520,23.7,1.3,23.7,22.6,-0.0,2.2,10.9
1680599640,23.7,1.3,23.7,22.6,-0.0,2.0,10.8
1680599760,23.7,1.3,23.7,22.6,-0.0,2.0,10.8
1680599880,23.7,1.3,23.7,22.6,-0.0,2.0,10.8
1680600000,23.7,1.3,23.7,22.6,-0.0,1.7,10.8
1680600120,23.7,1.3,23.7,22.6,-0.0,2.0,10.8
1680600240,23.7,1.3,23.7,22.6,-0.0,2.0,10.8
1680600360,23.7,1.3,23.7,22.6,-0.0,2.0,10.8
1680600480,23.7,1.3,23.7,22.6,-0.0,2.0,10.8
1680600600,23.7,1.3,23.7,22.6,-0.0,2.0,10.8
1680600720,23.7,1.3,23.7,22.6,-0.0,2.0,10.7
1680600840,23.6,1.3,23.6,22.6,-0.0,2.0,10.7
1680600960,23.7,1.3,23.7,22.6,-0.0,2.0,10.7
1680601080,23.6,1.2,23.6,22.6,-0.0,2.0,10.7
1680601200,23.6,1.2,23.6,22.6,-0.0,2.0,10.7
1680601320,23.6,1.2,23.6,22.6,-0.0,2.0,10.7
1680601440,23.6,1.2,23.6,22.6,-0.0,2.0,10.7
1680601560,23.6,1.2,23.6,22.6,-0.0,2.0,10.7
1680601680,23.6,1.2,23.6,22.6,-0.0,2.0,10.6
1680601800,23.6,1.2,23.6,22.6,-0.0,2.0,10.6
1680601920,23.6,1.2,23.6,22.6,-0.0,2.0,10.6
1680602040,23.6,1.2,23.6,22.6,-0.0,1.7,10.6
1680602160,23.6,1.2,23.6,22.6,-0.0,1.7,10.6
1680602280,23.6,1.2,23.6,22.6,-0.0,1.7,10.6
1680602400,23.6,1.2,23.6,22.6,-0.0,1.7,10.6
1680602520,23.6,1.2,23.6,22.6,-0.0,1.7,10.6
1680602640,23.6,1.2,23.6,22.6,-0.0,1.7,10.6
1680602760,23.6,1.2,23.6,22.6,-0.0,1.7,10.6
1680602880,23.6,1.1,23.6,22.6,-0.0,1.7,10.5
1680603000,23.6,1.1,23.6,22.6,-0.0,1.7,10.5
1680603120,23.6,1.1,23.6,22.6,-0.0,1.7,10.5
1680603240,23.5,1.1,23.5,22.6,-0.0,1.6,10.5
1680603360,23.5,1.1,23.5,22.6,-0.0,1.7,10.5
1680603480,23.5,1.1,23.5,22.6,-0.0,1.7,10.5
1680603600,23.5,1.1,23.5,22.6,-0.0,1.7,10.5
1680603720,23.5,1.1,23.5,22.6,-0.0,1.8,10.5
1680603840,23.5,1.1,23.5,22.6,-0.0,1.7,10.5
1680603960,23.4,1.1,23.4,22.6,-0.0,1.8,10.4
1680604080,23.4,1.1,23.4,22.6,-0.0,1.7,10.4
1680604200,23.4,1.1,23.4,22.6,-0.0,1.7,10.4
1680604320,23.4,1.1,23.4,22.6,-0.0,1.5,10.4
1680604440,23.4,1.1,23.4,22.6,-0.0,1.5,10.4
1680604560,23.4,1.1,23.4,22.6,-0.0,1.5,10.4
1680604680,23.4,1.0,23.4,22.6,-0.0,1.5,10.4
1680604800,23.4,1.0,23.4,22.6,-0.0,1.5,10.4
1680604920,23.4,1.0,23.4,22.6,-0.0,1.5,10.4
1680605040,23.4,1.0,23.4,22.6,-0.0,1.5,10.4
1680605160,23.4,1.0,23.4,22.6,-0.0,1.5,10.3
1680605280,23.4,1.0,23.4,22.6,-0.0,1.5,10.3
1680605400,23.4,1.0,23.4,22.6,-0.0,1.5,10.3
1680605520,23.3,1.0,23.4,22.6,-0.0,1.5,10.3
1680605640,23.3,1.0,23.3,22.6,-0.0,1.5,10.3
1680605760,23.3,1.0,23.3,22.6,-0.0,1.5,10.3
1680605880,23.3,1.0,23.3,22.6,-0.0,1.5,10.3
1680606000,23.3,0.9,23.3,22.6,-0.0,1.5,10.3
1680606120,23.3,0.9,23.3,22.6,-0.0,1.5,10.2
1680606240,23.3,0.9,23.3,22.6,-0.0,1.5,10.2
1680606360,23.3,0.9,23.3,22.6,-0.0,1.5,10.2
1680606480,23.3,0.9,23.3,22.6,-0.0,1.5,10.2
1680606600,23.3,0.9,23.3,22.6,-0.0,1.5,10.2
1680606720,23.4,0.9,23.4,22.6,-0.0,1.2,10.2
1680606840,23.4,0.9,23.4,22.6,-0.0,1.2,10.2
1680606960,23.4,0.9,23.4,22.6,-0.0,1.2,10.2
1680607080,23.4,0.9,23.4,22.6,-0.0,1.2,10.2
1680607200,23.4,0.8,23.4,22.6,-0.0,1.2,10.2
1680607320,23.4,0.8,23.4,22.6,-0.0,1.2,10.2
1680607440,23.4,0.8,23.4,22.6,-0.0,1.2,10.1
1680607560,23.4,0.8,23.4,22.6,-0.0,1.2,10.1
1680607680,23.4,0.8,23.4,22.6,-0.0,1.2,10.1
1680607800,23.4,0.8,23.4,22.6,-0.0,1.2,10.1
1680607920,23.3,0.8,23.4,22.6,-0.0,1.2,10.1
1680608040,23.4,0.8,23.4,22.6,-0.0,1.2,10.1
1680608160,23.3,0.8,23.4,22.6,-0.0,1.2,10.1
1680608280,23.4,0.8,23.4,22.6,-0.0,1.2,10.1
1680608400,23.3,0.7,23.3,22.6,-0.0,1.2,10.1
1680608520,23.3,0.7,23.3,22.6,-0.0,1.2,10.1
1680608640,23.3,0.7,23.3,22.6,-0.0,1.2,10.0
1680608760,23.3,0.7,23.3,22.6,-0.0,1.2,10.0
1680608880,23.3,0.7,23.3,22.6,-0.0,1.2,10.0
1680609000,23.3,0.7,23.3,22.6,-0.0,1.2,10.0
1680609120,23.3,0.7,23.3,22.6,-0.0,1.2,10.0
1680609240,23.3,0.7,23.3,22.6,-0.0,1.2,10.0
1680609360,23.3,0.7,23.3,22.6,-0.0,1.2,10.0
1680609480,23.3,0.6,23.3,22.6,-0.0,1.2,10.0
1680609600,23.3,0.6,23.3,22.6,-0.0,1.2,10.0
1680609720,23.3,0.6,23.3,22.6,-0.0,1.2,10.0
1680609840,23.3,0.6,23.3,22.6,-0.0,1.2,10.0
1680609960,23.3,0.6,23.3,22.6,-0.0,1.2,9.9
1680610080,23.3,0.6,23.3,22.6,-0.0,1.2,9.9
1680610200,23.3,0.6,23.3,22.6,-0.0,1.2,9.9
1680610320,23.3,0.6,23.3,22.6,-0.0,1.2,9.9
1680610440,23.3,0.5,23.3,22.6,-0.0,1.2,9.9
1680610560,23.3,0.5,23.3,22.6,-0.0,1.2,9.9
1680610680,23.3,0.5,23.3,22.6,-0.0,1.2,9.9
1680610800,23.3,0.5,23.3,22.6,-0.0,1.2,9.9
1680610920,23.3,0.5,23.3,22.6,-0.0,1.2,9.9
1680611040,23.3,0.5,23.3,22.6,-0.0,1.2,9.9
1680611160,23.3,0.5,23.3,22.6,-0.0,1.2,9.9
1680611280,23.3,0.5,23.3,22.6,-0.0,1.2,9.9
1680611400,23.3,0.5,23.3,22.6,-0.0,1.2,9.8
1680611520,23.3,0.4,23.3,22.6,-0.0,1.2,9.8
1680611640,23.3,0.4,23.3,22.6,-0.0,1.2,9.8
1680611760,23.3,0.4,23.3,22.6,-0.0,1.2,9.8
1680611880,23.3,0.4,23.3,22.6,-0.0,1.2,9.8
1680612000,23.3,0.4,23.3,22.6,-0.0,1.2,9.8
1680612120,23.3,0.5,23.3,22.6,-0.0,1.2,9.8
1680612240,23.3,0.5,23.3,22.6,-0.0,1.2,9.8
1680612360,23.3,0.6,23.3,22.6,-0.0,1.2,9.8
1680612480,23.3,0.6,23.3,22.6,-0.0,1.2,9.8
1680612600,23.3,0.8,23.3,22.6,-0.0,1.2,9.8
1680612720,23.3,1.0,23.3,22.6,-0.0,1.3,9.7
1680612840,23.3,1.2,23.3,22.6,-0.0,1.2,9.7
1680612960,23.3,1.7,23.3,22.6,-0.0,1.2,9.7
1680613080,23.3,2.3,23.3,22.6,-0.0,1.2,9.7
1680613200,23.3,3.3,23.3,22.6,-0.0,1.2,9.7
1680613320,23.3,4.9,23.3,22.6,-0.0,1.2,9.7
1680613440,23.3,7.2,23.3,22.6,-0.0,1.2,9.7
1680613560,23.3,10.5,23.3,22.6,-0.0,1.2,9.7
1680613680,23.3,14.9,23.3,22.6,-0.0,1.2,9.7
1680613800,23.3,19.7,23.3,22.6,-0.0,1.2,9.7
1680613920,23.3,23.5,23.3,22.6,-0.0,1.2,9.7
1680614040,23.3,23.6,23.3,22.6,-0.0,1.2,9.7
1680614160,23.3,23.6,23.3,22.6,-0.0,1.2,9.6
1680614280,23.3,23.6,23.3,22.6,-0.0,1.2,9.6
1680614400,23.3,23.6,23.3,22.6,0.0,1.1,9.6
1680614520,23.3,23.6,23.3,22.6,0.0,1.2,9.6
1680614640,23.3,23.6,23.3,22.6,0.0,1.2,9.6
1680614760,23.3,27.5,23.3,22.6,0.0,1.2,9.6
1680614880,23.3,29.5,23.3,22.6,0.0,1.2,9.6
1680615000,23.3,30.0,23.3,22.6,0.1,1.2,9.6
1680615120,23.3,30.3,23.3,22.6,0.1,1.2,9.6
1680615240,23.3,30.6,23.3,22.6,0.1,1.2,9.5
1680615360,23.3,30.9,23.3,22.6,0.1,1.2,9.5
1680615480,23.3,31.2,23.3,22.6,0.1,1.2,9.5
1680615600,23.4,31.5,23.3,22.6,0.2,1.2,9.5
1680615720,23.4,31.8,23.3,22.6,0.2,1.2,9.5
1680615840,23.4,32.0,23.3,22.6,0.3,1.2,9.5
1680615960,23.4,32.2,23.4,22.6,0.3,1.2,9.5
1680616080,23.4,37.9,23.4,22.6,0.4,1.2,9.5
1680616200,23.4,38.6,23.4,22.6,0.4,1.2,9.5
1680616320,23.4,38.5,23.4,22.6,0.5,1.2,9.5
1680616440,23.5,37.5,23.4,22.6,0.6,1.2,9.5
1680616560,23.5,37.5,23.4,22.6,0.6,1.2,9.5
1680616680,23.5,39.3,23.5,22.6,0.6,1.2,9.5
1680616800,23.5,38.7,23.5,22.6,0.7,1.2,9.5
1680616920,23.5,38.7,23.5,22.6,0.7,1.2,9.5
1680617040,23.5,39.4,23.5,22.6,0.8,1.2,9.5
1680617160,23.5,38.9,23.5,22.6,0.8,1.2,9.5
1680617280,23.6,38.9,23.5,22.6,0.8,1.2,9.5
1680617400,23.6,39.7,23.6,22.6,0.9,1.2,9.5
1680617520,23.7,39.1,23.7,22.6,0.9,0.7,9.5
1680617640,23.6,39.1,23.6,22.6,1.0,1.2,9.5
1680617760,23.6,39.5,23.6,22.6,1.0,1.2,9.5
1680617880,23.7,39.8,23.6,22.6,1.0,1.2,9.5
1680618000,23.7,39.8,23.7,22.6,1.1,1.2,9.5
1680618120,23.7,39.9,23.7,22.6,1.1,1.1,9.5
1680618240,23.7,39.9,23.7,22.6,1.2,1.2,9.5
1680618360,23.8,39.9,23.8,22.6,1.2,0.9,9.5
1680618480,23.8,40.0,23.8,22.6,1.2,1.2,9.5
1680618600,23.8,40.0,23.8,22.6,1.3,1.2,9.5
1680618720,23.8,39.7,23.8,22.6,1.3,1.2,9.5
1680618840,23.9,40.1,23.8,22.6,1.3,1.2,9.5
1680618960,24.0,40.1,24.0,22.6,1.4,0.7,9.5
1680619080,24.0,40.2,24.0,22.6,1.4,0.7,9.5
1680619200,23.9,40.2,23.9,22.6,1.4,1.5,9.5
1680619320,24.0,40.2,23.9,22.6,1.5,1.1,9.5
1680619440,24.0,39.9,23.9,22.6,1.5,1.3,9.5
1680619560,24.0,40.0,24.0,22.6,1.6,1.1,9.5
1680619680,24.0,40.0,24.0,22.6,1.6,1.1,9.6
1680619800,24.0,40.4,24.0,22.6,1.7,1.5,9.6
1680619920,24.1,39.8,24.1,22.6,1.8,1.5,9.6
1680620040,24.1,39.8,24.0,22.6,1.9,1.6,9.6
1680620160,24.1,40.3,24.1,22.6,2.0,1.8,9.6
1680620280,24.2,39.7,24.1,22.6,2.2,1.8,9.7
1680620400,24.3,39.8,24.3,22.6,2.3,1.3,9.7
1680620520,24.3,40.7,24.2,22.6,2.4,2.0,9.7
1680620640,24.4,40.8,24.4,22.6,2.6,1.7,9.7
1680620760,24.4,40.8,24.4,22.6,2.8,2.3,9.8
1680620880,24.4,40.2,24.4,22.6,3.0,2.4,9.8
1680621000,24.2,40.1,24.2,22.6,3.2,3.5,9.8
1680621120,24.2,40.1,24.2,22.6,3.3,3.4,9.8
1680621240,24.3,41.1,24.3,22.6,3.5,3.1,9.9
1680621360,24.4,41.1,24.4,22.6,3.7,3.0,9.9
1680621480,24.4,41.1,24.4,22.6,3.9,3.4,9.9
1680621600,24.6,40.6,24.5,22.6,4.0,3.0,10.0
1680621720,24.6,41.3,24.5,22.6,4.2,3.5,10.0
1680621840,24.6,41.3,24.5,22.6,4.5,3.8,10.0
1680621960,24.6,40.9,24.6,22.6,4.7,4.1,10.0
1680622080,24.6,41.1,24.5,22.6,5.0,4.6,10.1
1680622200,24.7,41.1,24.6,22.6,5.2,4.5,10.1
1680622320,24.8,41.2,24.8,22.6,5.4,4.1,10.1
1680622440,24.9,41.2,24.8,22.6,5.6,4.1,10.1
1680622560,24.9,41.2,24.9,22.6,5.9,4.6,10.1
1680622680,25.1,40.6,25.1,22.6,6.0,4.0,10.1
1680622800,25.2,40.2,25.2,22.6,6.3,4.0,10.2
1680622920,25.2,40.2,25.2,22.6,6.5,4.5,10.2
1680623040,25.3,40.3,25.3,22.6,6.7,4.3,10.2
1680623160,25.4,40.4,25.4,22.6,6.9,4.5,10.3
1680623280,25.5,40.4,25.5,22.6,7.1,4.5,10.3
1680623400,25.6,41.2,25.5,22.6,7.4,4.5,10.3
1680623520,25.7,40.8,25.7,22.6,7.6,4.0,10.3
1680623640,25.8,40.8,25.7,22.6,7.8,4.4,10.4
1680623760,25.8,40.9,25.8,22.6,8.0,4.4,10.4
1680623880,26.0,41.3,25.9,22.6,8.2,3.9,10.4
1680624000,26.0,41.3,26.0,22.6,8.4,4.0,10.5
1680624120,26.1,41.0,26.0,22.6,8.7,4.4,10.5
1680624240,26.2,40.9,26.1,22.6,8.9,4.1,10.5
1680624360,26.3,40.9,26.2,22.6,9.2,3.9,10.6
1680624480,26.3,41.2,26.2,22.6,9.3,4.3,10.6
1680624600,26.4,40.4,26.3,22.6,9.4,3.9,10.7
1680624720,26.5,40.3,26.4,22.6,9.7,3.8,10.7
1680624840,26.6,40.9,26.6,22.6,9.8,3.5,10.8
1680624960,26.7,40.5,26.6,22.6,10.1,3.4,10.8
1680625080,26.6,40.6,26.5,22.6,10.2,4.3,10.8
1680625200,26.7,40.7,26.6,22.6,10.5,4.2,10.9
1680625320,26.8,40.8,26.7,22.6,10.6,3.8,10.9
1680625440,26.8,40.8,26.8,22.6,10.9,4.2,11.0
1680625560,26.9,40.4,26.9,22.6,10.9,3.3,11.0
1680625680,27.0,40.3,27.0,22.6,11.2,3.2,11.0
1680625800,27.0,40.3,27.0,22.6,11.4,3.8,11.0
1680625920,27.0,40.4,27.0,22.6,11.6,4.0,11.0
1680626040,27.1,39.9,27.1,22.6,11.7,3.8,11.1
1680626160,27.1,39.9,27.1,22.6,11.8,3.7,11.1
1680626280,27.3,40.0,27.3,22.6,12.1,3.2,11.2
1680626400,27.4,39.6,27.3,22.6,12.3,3.1,11.2
1680626520,27.5,39.7,27.5,22.6,12.5,2.6,11.2
1680626640,27.6,39.9,27.6,22.6,12.6,2.6,11.3
1680626760,27.5,39.9,27.5,22.6,12.8,3.9,11.3
1680626880,27.5,39.7,27.5,22.6,13.0,3.7,11.3
1680627000,27.6,39.4,27.6,22.6,13.2,3.3,11.4
1680627120,27.7,39.4,27.7,22.6,13.5,3.6,11.4
1680627240,27.8,39.4,27.8,22.6,13.6,3.2,11.5
1680627360,27.8,39.8,27.8,22.6,13.7,3.7,11.5
1680627480,27.9,39.8,27.9,22.6,13.8,3.3,11.5
1680627600,27.9,40.0,27.9,22.6,14.0,3.1,11.5
1680627720,27.9,40.3,27.8,22.6,14.0,3.7,11.6
1680627840,27.9,40.3,27.9,22.6,14.0,3.2,11.6
1680627960,27.9,40.3,27.9,22.6,14.1,3.3,11.6
1680628080,28.0,40.6,28.0,22.6,14.2,3.2,11.7
1680628200,28.0,40.6,28.0,22.6,14.4,3.1,11.6
1680628320,27.8,40.8,27.8,22.6,14.5,4.1,11.7
1680628440,27.9,40.8,27.9,22.6,14.7,3.7,11.7
1680628560,28.0,40.8,27.9,22.6,14.8,3.7,11.7
1680628680,27.9,41.0,27.9,22.6,14.9,3.8,11.7
1680628800,28.0,41.1,28.0,22.6,14.9,3.4,11.7
1680628920,28.0,41.1,28.0,22.6,14.8,3.1,11.7
1680629040,28.0,41.2,28.0,22.6,14.6,3.2,11.7
1680629160,28.0,41.2,28.0,22.6,14.7,3.1,11.7
1680629280,28.0,41.2,27.9,22.6,14.6,3.2,11.7
1680629400,27.9,41.1,27.9,22.6,14.7,3.5,11.8
1680629520,27.9,41.2,27.9,22.6,14.9,3.4,11.8
1680629640,28.0,41.2,28.0,22.6,15.1,3.1,11.8
1680629760,27.9,41.4,27.9,22.6,15.0,3.9,11.8
1680629880,27.9,41.4,27.9,22.6,15.1,3.7,11.8
1680630000,27.9,41.4,27.9,22.6,15.2,3.8,11.8
1680630120,27.9,41.4,27.9,22.6,15.3,3.7,11.8
1680630240,27.9,41.5,27.9,22.6,15.3,4.2,11.8
1680630360,27.9,41.5,27.9,22.6,15.4,4.1,11.8
1680630480,27.9,41.6,27.9,22.6,15.5,4.1,11.8
1680630600,28.0,41.8,27.9,22.6,15.4,3.8,11.7
1680630720,28.0,41.8,28.0,22.6,15.3,3.7,11.7
1680630840,28.0,41.7,27.9,22.6,15.2,3.7,11.7
1680630960,27.9,41.7,27.9,22.6,15.2,3.7,11.8
1680631080,27.9,41.7,27.8,22.6,14.8,3.7,11.8
1680631200,28.0,41.5,28.0,22.6,14.8,3.1,11.8
1680631320,28.1,41.5,28.1,22.6,15.0,2.5,11.8
1680631440,28.1,41.5,28.1,22.6,15.3,2.8,11.8
1680631560,28.0,41.5,28.0,22.6,15.4,3.6,11.8
1680631680,28.0,41.5,28.0,22.6,15.8,3.8,11.7
1680631800,28.1,41.5,28.0,22.6,15.7,3.7,11.7
1680631920,28.0,41.5,28.0,22.6,15.6,3.7,11.8
1680632040,28.1,41.5,28.1,22.6,15.9,3.6,11.7
1680632160,28.2,41.5,28.2,22.6,15.9,3.1,11.7
1680632280,28.2,41.5,28.2,22.6,15.6,3.1,11.7
1680632400,28.2,41.5,28.2,22.6,15.6,3.2,11.7
1680632520,28.2,41.5,28.2,22.6,16.1,3.6,11.7
1680632640,28.2,41.5,28.2,22.6,16.3,3.6,11.7
1680632760,28.2,41.5,28.2,22.6,16.6,4.1,11.7
1680632880,28.3,41.5,28.3,22.6,16.5,3.7,11.7
1680633000,28.3,41.5,28.3,22.6,16.5,3.7,11.7
1680633120,28.4,41.5,28.4,22.6,16.3,3.1,11.7
1680633240,28.3,41.5,28.3,22.6,16.0,3.1,11.7
1680633360,28.2,41.5,28.2,22.6,16.0,3.6,11.7
1680633480,28.3,41.5,28.3,22.6,16.2,3.2,11.6
1680633600,28.4,41.5,28.4,22.6,16.4,3.2,11.6
1680633720,28.3,41.5,28.2,22.6,15.8,3.2,11.6
1680633840,28.3,41.5,28.2,22.6,15.6,3.1,11.7
1680633960,28.4,41.5,28.4,22.6,16.3,3.2,11.6
1680634080,28.3,41.5,28.3,22.6,16.3,3.6,11.6
1680634200,28.5,41.5,28.5,22.6,16.7,3.1,11.6
1680634320,28.5,41.5,28.5,22.6,16.6,3.3,11.6
1680634440,28.4,41.5,28.4,22.6,16.7,3.9,11.6
1680634560,28.4,41.5,28.4,22.6,16.5,3.7,11.6
1680634680,28.4,41.5,28.4,22.6,16.1,3.4,11.6
1680634800,28.4,41.5,28.4,22.6,16.3,3.5,11.6
1680634920,28.2,42.0,28.2,22.6,15.2,3.3,11.6
1680635040,28.5,41.5,28.5,22.6,16.4,3.3,11.6
1680635160,28.6,41.5,28.6,22.6,16.6,3.6,11.6
1680635280,28.5,41.5,28.5,22.6,16.7,3.8,11.6
1680635400,28.6,41.5,28.6,22.6,16.7,3.8,11.6
1680635520,28.5,41.5,28.5,22.6,16.3,3.6,11.6
1680635640,28.6,41.5,28.6,22.6,16.6,3.8,11.6
1680635760,28.7,41.5,28.7,22.6,16.3,3.3,11.6
1680635880,28.8,41.5,28.8,22.6,16.1,3.0,11.6
1680636000,28.5,41.4,28.5,22.6,15.7,3.6,11.6
1680636120,28.4,41.4,28.4,22.6,15.1,3.5,11.6
1680636240,28.4,41.5,28.4,22.6,15.0,3.2,11.7
1680636360,28.5,41.5,28.5,22.6,14.9,3.1,11.7
1680636480,28.7,41.5,28.7,22.6,15.3,3.0,11.7
1680636600,28.8,41.5,28.8,22.6,15.6,3.0,11.7
1680636720,28.8,41.5,28.8,22.6,16.1,4.0,11.7
1680636840,29.1,41.5,29.1,22.6,16.4,3.8,11.7
1680636960,29.3,41.5,29.3,22.6,16.4,3.7,11.7
1680637080,29.4,41.5,29.4,22.6,16.3,3.5,11.7
1680637200,29.5,41.8,29.5,22.6,16.3,3.6,11.7
1680637320,29.5,41.8,29.5,22.6,15.7,3.1,11.7
1680637440,29.5,41.8,29.5,22.6,15.4,3.1,11.7
1680637560,29.5,42.0,29.5,22.6,16.1,3.7,11.7
1680637680,29.5,42.2,29.5,22.6,15.0,3.2,11.7
1680637800,29.5,41.9,29.5,22.6,15.4,3.6,11.7
1680637920,29.5,42.1,29.5,22.6,15.1,3.5,11.7
1680638040,29.5,42.0,29.5,22.6,14.9,3.5,11.8
1680638160,29.5,41.8,29.5,22.6,14.9,3.5,11.8
1680638280,29.5,42.1,29.5,22.6,14.5,3.5,11.8
1680638400,29.5,42.0,29.5,22.6,14.1,3.1,11.8
1680638520,29.5,42.5,29.5,22.6,13.4,2.6,11.8
1680638640,29.5,42.3,29.5,22.6,13.9,3.5,11.8
1680638760,29.5,42.5,29.4,22.6,13.2,3.1,11.8
1680638880,29.4,42.3,29.4,22.6,13.6,3.7,11.8
1680639000,29.4,42.4,29.4,22.6,13.1,3.5,11.8
1680639120,29.4,42.4,29.4,22.6,12.9,3.5,11.8
1680639240,29.4,42.3,29.4,22.6,12.7,3.5,11.9
1680639360,29.4,42.8,29.4,22.6,12.3,3.5,11.9
1680639480,29.4,43.2,29.4,22.6,12.1,3.4,11.9
1680639600,29.4,43.4,29.4,22.6,11.6,3.1,11.9
1680639720,29.4,43.4,29.4,22.6,11.9,3.5,11.9
1680639840,29.4,43.5,29.3,22.6,11.5,3.5,11.9
1680639960,29.4,43.2,29.3,22.6,11.7,4.0,11.9
1680640080,29.3,43.4,29.3,22.6,11.3,3.7,11.9
1680640200,29.3,43.6,29.3,22.6,11.0,3.7,11.9
1680640320,29.3,43.8,29.3,22.6,10.1,3.0,11.9
1680640440,29.3,43.5,29.3,22.6,10.4,3.5,11.9
1680640560,29.3,43.6,29.3,22.6,10.6,4.0,11.9
1680640680,29.3,43.9,29.3,22.6,9.9,3.5,12.0
1680640800,29.3,43.9,29.3,22.6,9.7,3.5,11.9
1680640920,29.3,43.9,29.3,22.6,9.4,3.5,11.9
1680641040,29.3,44.1,29.3,22.6,9.0,3.2,11.9
1680641160,29.3,44.2,29.2,22.6,9.0,3.5,12.0
1680641280,29.3,44.1,29.2,22.6,9.0,3.5,12.0
1680641400,29.3,44.1,29.2,22.6,8.8,3.5,12.0
1680641520,29.3,44.2,29.2,22.6,9.0,3.9,12.0
1680641640,29.3,44.1,29.2,22.6,8.6,3.5,12.0
1680641760,29.2,44.3,29.2,22.6,8.3,3.5,12.0
1680641880,29.2,44.2,29.2,22.6,8.0,3.5,12.0
1680642000,29.2,44.5,29.2,22.6,7.9,3.4,12.0
1680642120,29.2,44.6,29.2,22.6,7.3,3.0,12.0
1680642240,29.2,44.4,29.2,22.6,7.6,3.5,12.0
1680642360,29.2,44.3,29.2,22.6,7.6,3.7,12.0
1680642480,29.2,44.5,29.2,22.6,7.4,3.5,12.0
1680642600,29.2,44.6,29.2,22.6,7.2,3.5,12.0
1680642720,29.2,44.3,29.2,22.6,7.1,3.5,12.1
1680642840,29.2,44.5,29.2,22.6,7.0,3.5,12.1
1680642960,29.2,44.2,29.2,22.6,6.8,3.5,12.1
1680643080,29.2,44.2,29.2,22.6,6.9,3.3,12.1
1680643200,29.2,44.1,29.2,22.6,6.3,3.3,12.1
1680643320,29.2,44.2,29.2,22.6,6.6,3.5,12.1
1680643440,29.2,44.3,29.2,22.6,6.6,3.5,12.1
1680643560,29.2,44.2,29.2,22.6,6.5,3.5,12.2
1680643680,29.2,44.1,29.2,22.6,6.5,3.5,12.2
1680643800,29.2,44.3,29.1,22.6,6.3,3.4,12.2
1680643920,29.2,44.3,29.1,22.6,5.8,3.0,12.2
1680644040,29.2,44.5,29.1,22.6,6.2,3.7,12.2
1680644160,29.2,44.4,29.1,22.6,6.2,3.5,12.2
1680644280,29.2,44.4,29.1,22.6,6.0,3.5,12.2
1680644400,29.2,44.4,29.1,22.6,6.1,3.5,12.3
1680644520,29.2,44.6,29.1,22.6,5.6,3.0,12.3
1680644640,29.2,44.7,29.1,22.6,5.5,3.0,12.3
1680644760,29.1,44.9,29.1,22.6,5.4,3.1,12.3
1680644880,29.1,44.8,29.1,22.6,5.7,3.3,12.3
1680645000,29.1,44.8,29.1,22.6,5.7,3.6,12.3
1680645120,29.2,44.9,29.1,22.6,5.8,3.5,12.4
1680645240,29.2,44.9,29.1,22.6,6.0,3.7,12.4
1680645360,29.1,44.9,29.1,22.6,5.7,3.6,12.4
1680645480,29.1,44.9,29.1,22.6,5.7,3.5,12.4
1680645600,29.1,44.9,29.1,22.6,5.5,3.5,12.4
1680645720,29.1,44.7,29.1,22.6,5.6,3.6,12.4
1680645840,29.1,44.8,29.1,22.6,5.5,3.6,12.4
1680645960,29.1,44.9,29.1,22.6,5.4,3.5,12.4
1680646080,29.1,44.7,29.1,22.6,5.4,3.5,12.4
1680646200,29.1,44.7,29.1,22.6,5.5,3.5,12.4
1680646320,29.1,44.7,29.1,22.6,5.4,3.5,12.4
1680646440,29.1,44.9,29.1,22.6,4.8,3.1,12.5
1680646560,29.1,44.8,29.1,22.6,4.8,3.0,12.5
1680646680,29.1,44.5,29.1,22.6,5.3,3.5,12.5
1680646800,29.1,44.3,29.1,22.6,5.2,3.6,12.5
1680646920,29.1,44.4,29.1,22.6,5.2,3.5,12.5
1680647040,29.1,44.2,29.1,22.6,5.2,3.7,12.6
1680647160,29.1,44.3,29.1,22.6,5.2,3.5,12.6
1680647280,29.1,44.4,29.1,22.6,5.2,3.5,12.6
1680647400,29.1,44.5,29.1,22.6,5.6,3.9,12.6
1680647520,29.1,44.6,29.1,22.6,5.0,3.5,12.7
1680647640,29.1,44.7,29.1,22.6,5.0,3.6,12.7
1680647760,29.1,44.8,29.1,22.6,5.0,3.5,12.7
1680647880,29.1,45.0,29.1,22.6,5.0,3.6,12.7
1680648000,29.1,44.8,29.1,22.6,5.4,4.0,12.7
1680648120,29.1,45.0,29.1,22.6,4.9,3.5,12.7
1680648240,29.1,45.2,29.1,22.6,5.1,3.8,12.7
1680648360,29.1,45.0,29.1,22.6,4.9,3.5,12.7
1680648480,29.1,45.0,29.0,22.6,4.9,3.5,12.7
1680648600,29.1,45.3,29.0,22.6,4.4,3.1,12.8
1680648720,29.1,45.2,29.0,22.6,4.9,3.6,12.8
1680648840,29.1,45.3,29.0,22.6,4.7,3.5,12.8
1680648960,29.1,45.2,29.0,22.6,4.8,3.5,12.8
1680649080,29.1,45.2,29.0,22.6,4.7,3.5,12.8
1680649200,29.1,45.3,29.0,22.6,4.6,3.5,12.8
1680649320,29.1,45.1,29.0,22.6,4.8,3.5,12.8
1680649440,29.1,45.3,29.0,22.6,4.6,3.4,12.8
1680649560,29.1,45.2,29.1,22.6,4.4,3.2,12.9
1680649680,29.1,45.3,29.0,22.6,4.7,3.4,12.9
1680649800,29.1,45.1,29.0,22.6,4.6,3.6,12.9
1680649920,29.1,45.0,29.0,22.6,4.6,3.6,12.9
1680650040,29.1,45.0,29.0,22.6,5.1,3.9,13.0
1680650160,29.1,45.1,29.0,22.6,4.8,3.8,13.0
1680650280,29.1,45.1,29.0,22.6,5.1,3.9,13.0
1680650400,29.1,45.2,29.0,22.6,4.1,2.9,13.0
1680650520,29.0,45.2,29.0,22.6,4.0,3.0,13.0
1680650640,29.1,45.2,29.0,22.6,4.5,3.5,13.0
1680650760,29.0,45.2,29.0,22.6,5.0,4.0,13.1
1680650880,29.1,45.1,29.0,22.6,4.9,4.0,13.1
1680651000,29.0,45.1,29.0,22.6,4.5,3.5,13.1
1680651120,29.0,45.2,29.0,22.6,4.5,3.3,13.1
1680651240,29.1,45.2,29.0,22.6,4.5,3.4,13.2
1680651360,29.0,45.2,29.0,22.6,3.9,3.3,13.2
1680651480,29.0,45.0,29.0,22.6,4.8,3.6,13.2
1680651600,29.0,45.0,29.0,22.6,4.9,3.9,13.2
1680651720,29.0,45.1,29.0,22.6,4.5,3.5,13.2
1680651840,29.0,44.9,29.0,22.6,4.5,3.5,13.3
1680651960,29.0,45.1,29.0,22.6,3.9,3.0,13.3
1680652080,29.0,45.0,29.0,22.6,4.3,3.4,13.3
1680652200,29.0,45.0,29.0,22.6,4.0,3.1,13.3
1680652320,29.0,45.2,29.0,22.6,4.3,3.4,13.4
1680652440,29.0,45.0,29.0,22.6,4.4,3.5,13.4
1680652560,29.0,45.2,29.0,22.6,4.0,3.3,13.4
1680652680,29.0,45.2,29.0,22.6,3.9,3.2,13.4
1680652800,29.0,45.1,29.0,22.6,4.3,3.5,13.5
1680652920,29.0,45.1,29.0,22.6,3.7,3.0,13.5
1680653040,29.0,44.9,29.0,22.6,3.8,3.1,13.5
1680653160,29.0,45.0,29.0,22.6,3.8,3.2,13.5
1680653280,29.0,45.0,29.0,22.6,4.4,3.5,13.5
1680653400,29.0,45.1,29.0,22.6,4.4,3.5,13.5
1680653520,29.0,45.0,29.0,22.6,4.5,3.7,13.5
1680653640,29.0,45.1,29.0,22.6,4.0,3.3,13.6
1680653760,29.0,45.1,29.0,22.6,3.4,2.8,13.6
1680653880,29.0,45.2,29.0,22.6,3.7,2.9,13.6
1680654000,29.0,44.6,29.0,22.6,4.3,3.5,13.6
1680654120,29.0,44.8,29.0,22.6,4.4,3.5,13.6
1680654240,29.0,44.8,29.0,22.6,4.3,3.6,13.7
1680654360,29.0,44.8,29.0,22.6,4.2,3.5,13.7
1680654480,29.0,44.7,29.0,22.6,4.2,3.4,13.7
1680654600,29.0,44.8,29.0,22.6,3.7,2.9,13.7
1680654720,29.0,44.8,29.0,22.6,3.6,2.9,13.7
1680654840,29.0,45.0,29.0,22.6,3.7,3.0,13.7
1680654960,29.0,44.5,29.0,22.6,4.2,3.6,13.8
1680655080,29.0,44.2,29.0,22.6,4.7,4.0,13.7
1680655200,29.0,44.0,29.0,22.6,4.4,3.5,13.8
1680655320,29.0,44.3,29.0,22.6,4.8,3.9,13.8
1680655440,29.0,44.7,29.0,22.6,4.2,3.5,13.8
1680655560,29.0,44.2,29.0,22.6,4.1,3.3,13.8
1680655680,29.0,44.5,29.0,22.6,3.8,3.1,13.8
1680655800,29.0,44.2,29.0,22.6,4.7,3.9,13.8
1680655920,29.0,43.9,29.0,22.6,4.8,4.0,13.8
1680656040,29.0,44.1,29.0,22.6,4.8,4.0,13.8
1680656160,29.0,44.1,29.0,22.6,4.2,3.6,13.8
1680656280,29.0,44.3,29.0,22.6,3.7,3.1,13.9
1680656400,29.0,43.6,29.0,22.6,4.1,3.4,13.9
1680656520,29.0,43.0,29.0,22.6,4.6,3.9,13.9
1680656640,29.0,42.2,29.0,22.6,4.4,3.8,13.8
1680656760,29.0,42.9,29.0,22.6,4.7,3.9,13.8
1680656880,29.0,42.5,29.0,22.6,4.5,4.0,13.8
1680657000,29.0,43.0,29.0,22.6,4.2,3.5,13.8
1680657120,29.0,39.6,29.0,22.6,4.6,3.6,13.8
1680657240,29.0,42.8,29.0,22.6,3.7,3.2,13.8
1680657360,28.2,38.7,28.1,22.6,3.9,3.9,13.8
1680657480,27.1,41.0,27.1,22.6,3.4,3.5,13.8
1680657600,26.8,41.0,26.8,22.6,3.1,4.0,13.8
1680657720,26.7,40.5,26.7,22.6,3.3,3.8,13.8
1680657840,26.6,40.5,26.5,22.6,3.3,4.2,13.8
1680657960,26.4,40.5,26.4,22.6,3.0,4.0,13.8
1680658080,26.3,40.2,26.2,22.6,2.9,4.3,13.8
1680658200,26.2,40.1,26.2,22.6,2.6,4.1,13.8
1680658320,26.1,40.1,26.0,22.6,2.2,4.4,13.8
1680658440,26.1,39.2,26.0,22.6,2.2,3.9,13.8
1680658560,26.0,39.2,26.0,22.6,2.2,4.1,13.8
1680658680,26.0,39.2,26.0,22.6,2.0,4.4,13.8
1680658800,26.0,40.3,26.0,22.6,2.0,4.0,13.7
1680658920,25.9,40.3,25.9,22.6,1.7,4.3,13.7
1680659040,25.9,40.3,25.8,22.6,1.6,4.5,13.7
1680659160,25.8,39.7,25.8,22.6,1.4,4.1,13.7
1680659280,25.8,39.8,25.8,22.6,1.2,4.0,13.7
1680659400,25.7,39.8,25.7,22.6,0.9,4.4,13.7
1680659520,25.7,39.4,25.6,22.6,0.7,4.4,13.7
1680659640,25.6,38.2,25.6,22.6,0.6,4.5,13.7
1680659760,25.6,38.2,25.6,22.6,0.5,4.5,13.7
1680659880,25.6,38.0,25.5,22.6,0.4,4.5,13.7
1680660000,25.5,31.9,25.5,22.6,0.3,4.5,13.7
1680660120,25.5,31.7,25.5,22.6,0.2,4.3,13.6
1680660240,25.5,31.4,25.5,22.6,0.2,4.5,13.6
1680660360,25.5,31.1,25.4,22.6,0.1,4.4,13.6
1680660480,25.4,30.7,25.4,22.6,0.1,4.5,13.6
1680660600,25.4,30.3,25.4,22.6,0.1,4.2,13.6
1680660720,25.4,30.0,25.4,22.6,0.0,4.2,13.6
1680660840,25.4,29.5,25.4,22.6,0.0,4.1,13.6
1680660960,25.4,29.4,25.3,22.6,0.0,4.5,13.6
1680661080,25.4,28.9,25.3,22.6,-0.0,4.1,13.6
1680661200,25.3,28.3,25.3,22.6,-0.0,4.5,13.5
1680661320,25.4,26.8,25.3,22.6,-0.0,4.0,13.5
1680661440,25.3,25.7,25.3,22.6,-0.0,4.6,13.5
1680661560,25.3,25.7,25.3,22.6,-0.0,4.4,13.5
1680661680,25.3,25.6,25.2,22.6,-0.0,4.5,13.5
1680661800,25.3,25.6,25.2,22.6,-0.0,4.5,13.5
1680661920,25.3,24.6,25.2,22.6,0.0,4.5,13.4
1680662040,25.3,20.7,25.2,22.6,0.0,4.1,13.4
1680662160,25.2,16.0,25.2,22.6,0.0,4.3,13.4
1680662280,25.2,11.6,25.2,22.6,0.0,4.3,13.4
1680662400,25.2,8.0,25.2,22.6,0.0,4.2,13.4
1680662520,25.2,5.5,25.2,22.6,0.0,4.0,13.4
1680662640,25.2,3.9,25.2,22.6,-0.0,4.4,13.4
1680662760,25.2,2.8,25.2,22.6,-0.0,4.4,13.3
1680662880,25.2,2.1,25.2,22.6,-0.0,3.9,13.3
1680663000,25.2,1.6,25.2,22.6,-0.0,4.4,13.3
1680663120,25.2,1.3,25.2,22.6,-0.0,4.3,13.3
1680663240,25.1,1.1,25.1,22.6,-0.0,4.5,13.3
1680663360,25.1,1.0,25.1,22.6,-0.0,4.4,13.3
1680663480,25.1,0.9,25.1,22.6,-0.0,4.4,13.2
1680663600,25.2,0.9,25.1,22.6,0.0,3.9,13.2
1680663720,25.1,0.9,25.1,22.6,0.0,4.5,13.2
1680663840,25.1,0.8,25.1,22.6,-0.0,3.9,13.2
1680663960,25.1,0.8,25.1,22.6,-0.0,4.4,13.2
1680664080,25.1,0.8,25.1,22.6,-0.0,4.1,13.2
1680664200,25.1,0.8,25.1,22.6,-0.0,4.4,13.2
1680664320,25.1,0.8,25.1,22.6,-0.0,4.3,13.2
1680664440,25.1,0.8,25.1,22.6,-0.0,3.9,13.1
1680664560,25.1,0.8,25.1,22.6,-0.0,4.4,13.1
1680664680,25.1,0.8,25.1,22.6,-0.0,4.1,13.1
1680664800,25.0,0.8,25.0,22.6,-0.0,4.4,13.1
1680664920,25.0,0.9,25.0,22.6,-0.0,4.4,13.1
1680665040,25.0,0.9,25.0,22.6,-0.0,4.4,13.1
1680665160,25.0,0.9,25.0,22.6,-0.0,4.5,13.1
1680665280,25.0,0.9,25.0,22.6,-0.0,4.5,13.1
1680665400,25.0,0.9,25.0,22.6,-0.0,4.0,13.1
1680665520,25.0,0.9,25.0,22.6,-0.0,4.4,13.1
1680665640,25.0,0.9,25.0,22.6,-0.0,3.9,13.0
1680665760,25.0,1.0,25.0,22.6,-0.0,4.4,13.0
1680665880,25.0,1.0,25.0,22.6,-0.0,3.9,13.0
1680666000,25.0,1.0,25.0,22.6,-0.0,4.4,13.0
1680666120,25.0,0.9,25.0,22.6,-0.0,4.4,13.0
1680666240,25.0,0.9,25.0,22.6,-0.0,4.0,13.0
1680666360,25.0,1.0,25.0,22.6,-0.0,4.4,13.0
1680666480,25.0,1.0,25.0,22.6,-0.0,4.0,13.0
1680666600,25.0,1.0,25.0,22.6,-0.0,4.4,13.0
1680666720,25.0,1.0,25.0,22.6,-0.0,4.0,13.0
1680666840,25.0,1.0,25.0,22.6,-0.0,3.9,13.0
1680666960,25.0,1.0,24.9,22.6,-0.0,4.4,12.9
1680667080,25.0,1.1,25.0,22.6,-0.0,3.9,12.9
1680667200,24.9,1.0,24.9,22.6,-0.0,4.3,12.9
1680667320,25.0,1.1,24.9,22.6,-0.0,4.1,12.9
1680667440,24.9,1.1,24.9,22.6,-0.0,4.3,12.9
1680667560,25.0,1.1,24.9,22.6,-0.0,3.9,12.9
1680667680,24.9,1.1,24.9,22.6,-0.0,4.4,12.9
1680667800,24.9,1.1,24.9,22.6,-0.0,3.9,12.9
1680667920,24.9,1.2,24.9,22.6,-0.0,4.4,12.9
1680668040,24.9,1.1,24.9,22.6,-0.0,3.9,12.9
1680668160,24.9,1.2,24.9,22.6,-0.0,4.5,12.9
1680668280,24.9,1.2,24.9,22.6,-0.0,3.9,12.9
1680668400,24.9,1.2,24.9,22.6,-0.0,4.5,12.9
1680668520,24.9,1.1,24.9,22.6,-0.0,3.9,12.9
1680668640,24.9,1.2,24.9,22.6,-0.0,4.4,12.8
1680668760,24.9,1.1,24.9,22.6,-0.0,3.9,12.8
1680668880,24.9,1.3,24.9,22.6,-0.0,4.0,12.8
1680669000,24.9,1.2,24.9,22.6,-0.0,3.9,12.8
1680669120,24.9,1.3,24.9,22.6,-0.0,4.0,12.8
1680669240,24.9,1.3,24.9,22.6,-0.0,4.0,12.8
1680669360,24.9,1.3,24.9,22.6,-0.0,4.0,12.8
1680669480,24.9,1.3,24.8,22.6,-0.0,4.2,12.8
1680669600,24.9,1.2,24.9,22.6,-0.0,4.0,12.8
1680669720,24.9,1.2,24.8,22.6,-0.0,4.3,12.8
1680669840,24.9,1.2,24.8,22.6,-0.0,3.9,12.8
1680669960,24.8,1.2,24.8,22.6,-0.0,4.0,12.8
1680670080,24.8,1.3,24.8,22.6,-0.0,3.9,12.8
1680670200,24.8,1.2,24.8,22.6,-0.0,4.5,12.8
1680670320,24.8,1.2,24.8,22.6,-0.0,4.0,12.8
1680670440,24.8,1.2,24.8,22.6,-0.0,4.4,12.8
1680670560,24.8,1.3,24.8,22.6,-0.0,4.1,12.8
1680670680,24.8,1.3,24.8,22.6,-0.0,4.5,12.7
1680670800,24.8,1.3,24.8,22.6,-0.0,3.9,12.7
1680670920,24.8,1.3,24.8,22.6,-0.0,4.1,12.7
1680671040,24.8,1.4,24.8,22.6,-0.0,4.0,12.7
1680671160,24.8,1.4,24.8,22.6,-0.0,3.9,12.7
1680671280,24.8,1.4,24.8,22.6,-0.0,4.2,12.7
1680671400,24.8,1.4,24.8,22.6,-0.0,4.0,12.7
1680671520,24.8,1.4,24.8,22.6,-0.0,4.0,12.7
1680671640,24.8,1.3,24.7,22.6,-0.0,4.5,12.7
1680671760,24.8,1.3,24.8,22.6,-0.0,4.0,12.7
1680671880,24.7,1.3,24.7,22.6,-0.0,4.5,12.7
1680672000,24.8,1.4,24.8,22.6,-0.0,4.0,12.7
1680672120,24.7,1.4,24.7,22.6,-0.0,4.5,12.7
1680672240,24.7,1.4,24.7,22.6,-0.0,4.2,12.7
1680672360,24.7,1.4,24.7,22.6,-0.0,4.3,12.7
1680672480,24.7,1.5,24.7,22.6,-0.0,4.5,12.7
1680672600,24.8,1.5,24.7,22.6,-0.0,4.0,12.7
1680672720,24.7,1.4,24.7,22.6,-0.0,4.5,12.7
1680672840,24.7,1.4,24.7,22.6,-0.0,4.0,12.7
1680672960,24.7,1.5,24.7,22.6,-0.0,4.5,12.7
1680673080,24.7,1.4,24.7,22.6,-0.0,4.0,12.7
1680673200,24.7,1.5,24.7,22.6,-0.0,4.5,12.7
1680673320,24.7,1.5,24.7,22.6,-0.0,4.0,12.6
1680673440,24.7,1.5,24.7,22.6,-0.0,4.5,12.6
1680673560,24.7,1.5,24.7,22.6,-0.0,4.0,12.6
1680673680,24.7,1.6,24.7,22.6,-0.0,4.5,12.6
1680673800,24.7,1.6,24.7,22.6,-0.0,4.0,12.6
1680673920,24.7,1.6,24.7,22.6,-0.0,4.5,12.6
1680674040,24.7,1.5,24.7,22.6,-0.0,4.0,12.6
1680674160,24.7,1.6,24.7,22.6,-0.0,4.5,12.6
1680674280,24.7,1.5,24.7,22.6,-0.0,4.0,12.6
1680674400,24.7,1.5,24.6,22.6,-0.0,4.5,12.6
1680674520,24.7,1.6,24.7,22.6,-0.0,4.0,12.6
1680674640,24.7,1.6,24.7,22.6,-0.0,4.3,12.6
1680674760,24.7,1.5,24.7,22.6,-0.0,4.0,12.6
1680674880,24.6,1.5,24.6,22.6,-0.0,4.4,12.6
1680675000,24.6,1.5,24.6,22.6,-0.0,4.2,12.6
1680675120,24.6,1.4,24.6,22.6,-0.0,4.4,12.6
1680675240,24.7,1.5,24.6,22.6,-0.0,4.0,12.6
1680675360,24.6,1.6,24.6,22.6,-0.0,4.0,12.6
1680675480,24.6,1.6,24.6,22.6,-0.0,4.1,12.6
1680675600,24.6,1.5,24.6,22.6,-0.0,4.2,12.6
1680675720,24.6,1.6,24.6,22.6,-0.0,4.2,12.5
1680675840,24.6,1.6,24.6,22.6,-0.0,4.2,12.5
1680675960,24.6,1.6,24.6,22.6,-0.0,4.0,12.5
1680676080,24.6,1.7,24.6,22.6,-0.0,4.0,12.5
1680676200,24.6,1.7,24.6,22.6,-0.0,4.1,12.5
1680676320,24.6,1.7,24.6,22.6,-0.0,4.3,12.5
1680676440,24.6,1.7,24.6,22.6,-0.0,4.0,12.5
1680676560,24.6,1.7,24.6,22.6,-0.0,4.5,12.5
1680676680,24.6,1.7,24.6,22.6,-0.0,4.0,12.5
1680676800,24.6,1.7,24.6,22.6,-0.0,4.2,12.5
1680676920,24.6,1.7,24.6,22.6,-0.0,4.0,12.5
1680677040,24.6,1.8,24.6,22.6,-0.0,4.0,12.5
1680677160,24.6,1.8,24.6,22.6,-0.0,4.0,12.5
1680677280,24.5,1.8,24.5,22.6,-0.0,4.5,12.5
1680677400,24.6,1.8,24.6,22.6,-0.0,4.0,12.5
1680677520,24.5,1.8,24.5,22.6,-0.0,4.5,12.5
1680677640,24.6,1.8,24.6,22.6,-0.0,4.0,12.5
1680677760,24.5,1.8,24.5,22.6,-0.0,4.5,12.5
1680677880,24.6,1.7,24.6,22.6,-0.0,4.0,12.5
1680678000,24.5,1.7,24.5,22.6,-0.0,4.5,12.4
1680678120,24.6,1.8,24.5,22.6,-0.0,4.0,12.4
1680678240,24.5,1.8,24.5,22.6,-0.0,4.2,12.4
1680678360,24.5,1.8,24.5,22.6,-0.0,4.2,12.4
1680678480,24.5,1.8,24.5,22.6,-0.0,4.1,12.4
1680678600,24.5,1.8,24.5,22.6,-0.0,4.1,12.4
1680678720,24.5,1.8,24.5,22.6,-0.0,4.5,12.4
1680678840,24.5,1.7,24.5,22.6,-0.0,4.0,12.4
1680678960,24.5,1.7,24.5,22.6,-0.0,4.2,12.4
1680679080,24.5,1.7,24.5,22.6,-0.0,4.1,12.4
1680679200,24.5,1.7,24.5,22.6,-0.0,4.0,12.4
1680679320,24.5,1.7,24.5,22.6,-0.0,4.1,12.4
1680679440,24.5,1.7,24.5,22.6,-0.0,4.1,12.4
1680679560,24.5,1.7,24.5,22.6,-0.0,4.1,12.4
1680679680,24.5,1.7,24.5,22.6,-0.0,3.9,12.4
1680679800,24.5,1.7,24.5,22.6,-0.0,4.3,12.4
1680679920,24.5,1.7,24.5,22.6,-0.0,4.2,12.3
1680680040,24.5,1.7,24.5,22.6,-0.0,4.0,12.3
1680680160,24.5,1.7,24.5,22.6,-0.0,4.5,12.3
1680680280,24.5,1.7,24.5,22.6,-0.0,4.0,12.3
1680680400,24.5,1.7,24.4,22.6,-0.0,4.5,12.3
1680680520,24.5,1.8,24.5,22.6,-0.0,4.1,12.3
1680680640,24.4,1.8,24.4,22.6,-0.0,4.6,12.3
1680680760,24.5,1.8,24.4,22.6,-0.0,4.2,12.3
1680680880,24.5,1.8,24.5,22.6,-0.0,4.0,12.3
1680681000,24.4,1.8,24.4,22.6,-0.0,4.5,12.3
1680681120,24.4,1.8,24.4,22.6,-0.0,4.2,12.2
1680681240,24.5,1.8,24.4,22.6,-0.0,4.0,12.2
1680681360,24.4,1.8,24.4,22.6,-0.0,4.5,12.2
1680681480,24.5,1.8,24.4,22.6,-0.0,4.0,12.2
1680681600,24.4,1.8,24.4,22.6,-0.0,4.6,12.2
1680681720,24.4,1.8,24.4,22.6,-0.0,4.1,12.2
1680681840,24.4,1.8,24.4,22.6,-0.0,4.6,12.2
1680681960,24.4,1.8,24.4,22.6,-0.0,4.2,12.2
1680682080,24.4,1.8,24.4,22.6,-0.0,4.0,12.2
1680682200,24.4,1.8,24.4,22.6,-0.0,4.6,12.2
1680682320,24.4,1.8,24.4,22.6,-0.0,4.0,12.1
1680682440,24.4,1.8,24.4,22.6,-0.0,4.5,12.1
1680682560,24.4,1.8,24.4,22.6,-0.0,4.3,12.1
1680682680,24.4,1.8,24.4,22.6,-0.0,4.6,12.1
1680682800,24.4,1.8,24.4,22.6,-0.0,4.0,12.1
1680682920,24.4,1.8,24.4,22.6,-0.0,4.4,12.1
1680683040,24.4,1.8,24.4,22.6,-0.0,4.2,12.1
1680683160,24.4,1.8,24.4,22.6,-0.0,4.0,12.1
1680683280,24.4,1.8,24.3,22.6,-0.0,4.6,12.1
1680683400,24.4,1.8,24.4,22.6,-0.0,4.0,12.1
1680683520,24.3,1.8,24.3,22.6,-0.0,4.5,12.1
1680683640,24.4,1.8,24.4,22.6,-0.0,4.1,12.1
1680683760,24.3,1.8,24.3,22.6,-0.0,4.6,12.0
1680683880,24.3,1.8,24.3,22.6,-0.0,4.2,12.0
1680684000,24.3,1.8,24.3,22.6,-0.0,4.3,12.0
1680684120,24.3,1.8,24.3,22.6,-0.0,4.6,12.0
1680684240,24.4,1.7,24.3,22.6,-0.0,4.0,12.0
1680684360,24.3,1.7,24.3,22.6,-0.0,4.6,12.0
1680684480,24.3,1.7,24.3,22.6,-0.0,4.2,12.0
1680684600,24.3,1.7,24.3,22.6,-0.0,4.4,12.0
1680684720,24.3,1.8,24.3,22.6,-0.0,4.6,12.0
1680684840,24.3,1.8,24.3,22.6,-0.0,4.2,12.0
1680684960,24.3,1.8,24.3,22.6,-0.0,4.6,12.0
1680685080,24.3,1.8,24.3,22.6,-0.0,4.0,11.9
1680685200,24.3,1.8,24.3,22.6,-0.0,4.6,11.9
1680685320,24.3,1.8,24.3,22.6,-0.0,4.0,11.9
1680685440,24.3,1.8,24.3,22.6,-0.0,4.6,11.9
1680685560,24.3,1.8,24.3,22.6,-0.0,4.1,11.9
1680685680,24.3,1.7,24.3,22.6,-0.0,4.6,11.9
1680685800,24.3,1.5,24.3,22.6,-0.0,4.2,11.9
1680685920,24.3,1.7,24.2,22.6,-0.0,4.6,11.9
1680686040,24.3,1.7,24.3,22.6,-0.0,4.3,11.9
1680686160,24.3,1.7,24.3,22.6,-0.0,4.2,11.9
1680686280,24.2,1.5,24.2,22.6,-0.0,4.6,11.8
1680686400,24.3,1.6,24.3,22.6,-0.0,4.1,11.8
1680686520,24.2,1.6,24.2,22.6,-0.0,4.6,11.8
1680686640,24.3,1.5,24.3,22.6,-0.0,4.2,11.8
1680686760,24.2,1.6,24.2,22.6,-0.0,4.6,11.8
1680686880,24.2,1.7,24.2,22.6,-0.0,4.3,11.8
1680687000,24.2,1.6,24.2,22.6,-0.0,4.6,11.8
1680687120,24.2,1.6,24.2,22.6,-0.0,4.4,11.8
1680687240,24.2,1.6,24.2,22.6,-0.0,4.1,11.8
1680687360,24.2,1.6,24.2,22.6,-0.0,4.6,11.8
1680687480,24.2,1.6,24.2,22.6,-0.0,4.0,11.7
1680687600,24.2,1.6,24.2,22.6,-0.0,4.6,11.7
1680687720,24.2,1.6,24.2,22.6,-0.0,4.1,11.7
1680687840,24.2,1.5,24.2,22.6,-0.0,4.6,11.7
1680687960,24.2,1.6,24.2,22.6,-0.0,4.2,11.7
1680688080,24.2,1.6,24.2,22.6,-0.0,4.6,11.7
1680688200,24.2,1.6,24.2,22.6,-0.0,4.1,11.7
1680688320,24.2,1.6,24.2,22.6,-0.0,4.6,11.7
1680688440,24.2,1.5,24.2,22.6,-0.0,4.3,11.7
1680688560,24.2,1.6,24.2,22.6,-0.0,4.6,11.7
1680688680,24.2,1.6,24.2,22.6,-0.0,4.3,11.7
1680688800,24.2,1.5,24.2,22.6,-0.0,4.6,11.7
1680688920,24.2,1.6,24.2,22.6,-0.0,4.1,11.6
1680689040,24.2,1.6,24.2,22.6,-0.0,4.6,11.6
1680689160,24.2,1.6,24.1,22.6,-0.0,4.6,11.6
1680689280,24.2,1.6,24.2,22.6,-0.0,4.3,11.6
1680689400,24.1,1.6,24.1,22.6,-0.0,4.6,11.6
1680689520,24.2,1.6,24.1,22.6,-0.0,4.3,11.6
1680689640,24.1,1.6,24.1,22.6,-0.0,4.6,11.6
1680689760,24.1,1.6,24.1,22.6,-0.0,4.6,11.6
1680689880,24.1,1.6,24.1,22.6,-0.0,4.4,11.6
1680690000,24.1,1.6,24.1,22.6,-0.0,4.6,11.6
1680690120,24.1,1.5,24.1,22.6,-0.0,4.4,11.6
1680690240,24.1,1.4,24.1,22.6,-0.0,4.6,11.6
1680690360,24.1,1.4,24.1,22.6,-0.0,4.1,11.5
1680690480,24.1,1.4,24.1,22.6,-0.0,4.6,11.5
1680690600,24.1,1.4,24.1,22.6,-0.0,4.1,11.5
1680690720,24.1,1.4,24.1,22.6,-0.0,4.6,11.5
1680690840,24.1,1.5,24.1,22.6,-0.0,4.1,11.5
1680690960,24.1,1.4,24.1,22.6,-0.0,4.7,11.5
1680691080,24.1,1.3,24.1,22.6,-0.0,4.2,11.5
1680691200,24.1,1.3,24.1,22.6,-0.0,4.6,11.5
1680691320,24.1,1.3,24.1,22.6,-0.0,4.3,11.5
1680691440,24.1,1.3,24.1,22.6,-0.0,4.1,11.5
1680691560,24.1,1.4,24.1,22.6,-0.0,4.6,11.5
1680691680,24.1,1.4,24.1,22.6,-0.0,4.1,11.5
1680691800,24.1,1.3,24.1,22.6,-0.0,4.6,11.5
1680691920,24.1,1.3,24.1,22.6,-0.0,4.3,11.5
1680692040,24.1,1.3,24.0,22.6,-0.0,4.3,11.5
1680692160,24.1,1.3,24.0,22.6,-0.0,4.6,11.5
1680692280,24.1,1.0,24.1,22.6,-0.0,4.1,11.4
1680692400,24.0,1.0,24.0,22.6,-0.0,4.6,11.4
1680692520,24.1,1.2,24.0,22.6,-0.0,4.3,11.4
1680692640,24.0,1.2,24.0,22.6,-0.0,4.6,11.4
1680692760,24.0,1.2,24.0,22.6,-0.0,4.3,11.4
1680692880,24.0,1.2,24.0,22.6,-0.0,4.6,11.4
1680693000,24.0,1.2,24.0,22.6,-0.0,4.6,11.4
1680693120,24.0,1.2,24.0,22.6,-0.0,4.1,11.4
1680693240,24.0,1.2,24.0,22.6,-0.0,4.6,11.4
1680693360,24.0,1.2,24.0,22.6,-0.0,4.2,11.4
1680693480,24.0,1.2,24.0,22.6,-0.0,4.6,11.4
1680693600,24.0,1.2,24.0,22.6,-0.0,4.1,11.4
1680693720,24.0,1.2,24.0,22.6,-0.0,4.6,11.4
1680693840,24.0,1.1,24.0,22.6,-0.0,4.5,11.3
1680693960,24.0,1.0,24.0,22.6,-0.0,4.1,11.3
1680694080,24.0,1.1,24.0,22.6,-0.0,4.7,11.3
1680694200,24.0,1.1,24.0,22.6,-0.0,4.5,11.3
1680694320,24.0,1.2,24.0,22.6,-0.0,4.6,11.3
1680694440,24.0,1.1,24.0,22.6,-0.0,4.3,11.3
1680694560,24.0,1.1,24.0,22.6,-0.0,4.6,11.3
1680694685,24.1,1.1,24.1,22.6,-0.0,2.9,11.3
1680694800,24.1,1.1,24.1,22.6,-0.0,3.4,11.3
1680694920,24.1,1.1,24.1,22.6,-0.0,2.9,11.3
1680695040,24.1,1.1,24.1,22.6,-0.0,3.4,11.3
1680695160,24.1,1.1,24.1,22.6,-0.0,3.1,11.3
1680695280,24.1,1.1,24.0,22.6,-0.0,3.3,11.3
1680695400,24.1,1.1,24.1,22.6,-0.0,3.2,11.3
1680695520,24.1,1.0,24.1,22.6,-0.0,2.9,11.2
1680695640,24.0,1.0,24.0,22.6,-0.0,3.4,11.2
1680695760,24.1,1.0,24.1,22.6,-0.0,2.9,11.2
1680695880,24.0,1.0,24.0,22.6,-0.0,3.4,11.2
1680696000,24.1,0.9,24.1,22.6,-0.0,2.9,11.2
1680696120,24.0,0.9,24.0,22.6,-0.0,3.4,11.2
1680696240,24.1,1.0,24.1,22.6,-0.0,2.9,11.2
1680696360,24.0,1.0,24.0,22.6,-0.0,3.4,11.2
1680696480,24.1,0.9,24.1,22.6,-0.0,2.9,11.2
1680696600,24.0,0.9,24.0,22.6,-0.0,3.4,11.2
1680696720,24.0,0.8,24.0,22.6,-0.0,3.1,11.2
1680696840,24.0,0.8,24.0,22.6,-0.0,3.2,11.2
1680696960,24.0,0.9,24.0,22.6,-0.0,3.2,11.2
1680697080,24.0,0.9,24.0,22.6,-0.0,2.9,11.2
1680697200,24.0,0.9,24.0,22.6,-0.0,3.4,11.1
1680697320,24.0,0.9,24.0,22.6,-0.0,2.9,11.1
1680697440,24.0,0.8,24.0,22.6,-0.0,3.4,11.1
1680697560,24.0,0.8,24.0,22.6,-0.0,3.1,11.1
1680697680,24.0,0.8,24.0,22.6,-0.0,3.2,11.1
1680697800,24.0,0.8,24.0,22.6,-0.0,3.4,11.1
1680697920,24.0,0.8,24.0,22.6,-0.0,2.9,11.1
1680698040,24.0,0.8,24.0,22.6,-0.0,3.4,11.1
1680698160,24.0,0.8,24.0,22.6,-0.0,2.9,11.1
1680698280,24.0,0.7,24.0,22.6,-0.0,3.4,11.1
1680698400,24.0,0.8,24.0,22.6,-0.0,2.9,11.1
1680698520,24.0,0.8,24.0,22.6,-0.0,3.4,11.1
1680698640,24.0,0.8,24.0,22.6,-0.0,2.9,11.1
1680698760,24.0,0.8,24.0,22.6,-0.0,3.2,11.1
1680698880,24.0,0.9,24.0,22.6,-0.0,2.9,11.0
1680699000,24.0,1.0,24.0,22.6,-0.0,3.4,11.0
1680699120,24.0,1.2,24.0,22.6,-0.0,2.9,11.0
1680699240,24.0,1.5,24.0,22.6,-0.0,3.2,11.0
1680699360,24.0,1.9,23.9,22.6,-0.0,3.2,11.0
1680699480,24.0,2.5,24.0,22.6,-0.0,3.1,11.0
1680699600,23.9,3.5,23.9,22.6,-0.0,3.3,11.0
1680699720,23.9,4.9,23.9,22.6,-0.0,3.1,11.0
1680699840,23.9,7.0,23.9,22.6,-0.0,3.4,11.0
1680699960,23.9,9.9,23.9,22.6,-0.0,3.2,11.0
1680700080,23.9,13.9,23.9,22.6,-0.0,3.4,11.0
1680700200,24.0,18.4,23.9,22.6,-0.0,3.0,11.0
1680700320,23.9,22.4,23.9,22.6,-0.0,3.4,11.0
1680700440,23.9,24.8,23.9,22.6,-0.0,3.3,11.0
1680700560,23.9,24.2,23.9,22.6,-0.0,3.5,11.0
1680700680,23.9,24.2,23.9,22.6,-0.0,3.0,11.0
1680700800,23.9,24.2,23.8,22.6,-0.0,3.6,10.9
1680700920,23.9,24.2,23.9,22.6,0.0,3.2,10.9
1680701040,23.9,25.5,23.8,22.6,0.0,3.3,10.9
1680701160,24.0,28.7,24.0,22.6,0.0,2.1,10.9
1680701280,24.0,29.3,24.0,22.6,0.0,2.2,10.9
1680701400,24.0,29.8,24.0,22.6,0.0,1.9,10.9
1680701520,24.0,30.2,24.0,22.6,0.1,1.8,10.9
1680701640,24.0,30.5,24.0,22.6,0.1,2.3,10.9
1680701760,24.0,30.6,24.0,22.6,0.1,1.8,10.9
1680701880,24.0,30.9,24.0,22.6,0.1,1.8,10.9
1680702000,24.0,31.2,24.0,22.6,0.2,2.0,10.9
1680702120,24.0,31.5,24.0,22.6,0.2,1.9,10.8
1680702240,24.0,31.7,24.0,22.6,0.2,2.0,10.8
1680702360,24.0,31.9,24.0,22.6,0.3,2.0,10.8
1680702480,24.0,32.0,24.0,22.6,0.3,2.0,10.8
1680702600,24.0,32.2,24.0,22.6,0.4,2.0,10.8
1680702720,24.1,37.0,24.0,22.6,0.5,1.9,10.8
1680702840,24.1,37.0,24.0,22.6,0.5,2.0,10.8
1680702960,24.1,38.2,24.0,22.6,0.6,2.1,10.8
1680703080,24.1,38.8,24.1,22.6,0.6,1.8,10.8
1680703200,24.1,38.8,24.0,22.6,0.7,2.3,10.8
1680703320,24.1,39.0,24.1,22.6,0.7,1.8,10.8
1680703440,24.1,38.6,24.0,22.6,0.8,2.2,10.8
1680703560,24.1,38.6,24.1,22.6,0.8,1.8,10.8
1680703680,24.1,39.0,24.1,22.6,0.8,2.1,10.8
1680703800,24.1,38.7,24.1,22.6,0.9,1.8,10.8
1680703920,24.1,38.7,24.1,22.6,0.9,1.9,10.8
1680704040,24.1,39.0,24.1,22.6,1.0,1.8,10.8
1680704160,24.1,39.4,24.1,22.6,1.0,2.3,10.8
1680704280,24.2,39.4,24.1,22.6,1.1,1.8,10.8
1680704400,24.1,38.5,24.1,22.6,1.1,2.3,10.8
1680704520,24.2,39.4,24.1,22.6,1.1,1.8,10.8
1680704640,24.1,39.4,24.1,22.6,1.2,2.3,10.8
1680704760,24.2,39.5,24.2,22.6,1.2,1.8,10.8
1680704880,24.2,38.8,24.1,22.6,1.2,2.2,10.8
1680705000,24.2,38.8,24.2,22.6,1.3,1.8,10.8
1680705120,24.2,39.5,24.1,22.6,1.3,2.1,10.8
1680705240,24.2,38.9,24.2,22.6,1.3,1.8,10.9
1680705360,24.2,38.9,24.1,22.6,1.4,2.3,10.9
1680705480,24.2,39.6,24.2,22.6,1.4,1.9,10.9
1680705600,24.2,39.6,24.2,22.6,1.4,1.8,10.9
1680705720,24.2,39.6,24.2,22.6,1.4,1.8,11.0
1680705840,24.2,39.3,24.2,22.6,1.5,2.3,11.0
1680705960,24.3,39.8,24.2,22.6,1.5,1.8,11.0
1680706080,24.3,39.8,24.2,22.6,1.6,2.1,11.0
1680706200,24.3,39.2,24.3,22.6,1.7,1.8,11.1
1680706320,24.3,39.7,24.3,22.6,1.8,1.9,11.1
1680706440,24.3,39.7,24.3,22.6,1.9,2.0,11.1
1680706560,24.4,39.0,24.4,22.6,2.0,1.9,11.2
1680706680,24.4,39.8,24.4,22.6,2.1,2.2,11.2
1680706800,24.5,39.8,24.5,22.6,2.2,1.8,11.2
1680706920,24.4,39.8,24.4,22.6,2.4,2.5,11.3
1680707040,24.4,38.3,24.4,22.6,2.5,3.0,11.3
1680707160,24.3,38.3,24.3,22.6,2.7,3.5,11.3
1680707280,24.4,39.0,24.3,22.6,2.8,3.0,11.4
1680707400,24.4,39.9,24.4,22.6,3.0,3.2,11.4
1680707520,24.5,39.9,24.4,22.6,3.2,3.1,11.4
1680707640,24.5,39.9,24.5,22.6,3.3,3.1,11.5
1680707760,24.5,40.0,24.5,22.6,3.5,3.1,11.5
1680707880,24.6,39.9,24.6,22.6,3.7,3.1,11.6
1680708000,24.7,40.0,24.6,22.6,3.9,3.0,11.6
1680708120,24.6,40.0,24.5,22.6,4.1,4.3,11.6
1680708240,24.6,40.0,24.5,22.6,4.3,4.3,11.7
1680708360,24.6,40.1,24.6,22.6,4.5,4.3,11.7
1680708480,24.7,40.4,24.6,22.6,4.7,4.3,11.8
1680708600,24.7,40.4,24.7,22.6,4.9,4.2,11.8
1680708720,24.8,40.3,24.7,22.6,5.1,4.3,11.9
1680708840,24.8,39.0,24.8,22.6,5.4,4.2,11.9
1680708960,24.9,39.0,24.9,22.6,5.6,4.2,11.9
1680709080,25.0,38.5,24.9,22.6,5.8,4.3,12.0
1680709200,25.0,38.5,24.9,22.6,6.0,4.3,12.0
1680709320,25.2,39.4,25.1,22.6,6.3,4.2,12.1
1680709440,25.3,39.6,25.3,22.6,6.5,3.5,12.1
1680709560,25.4,39.6,25.4,22.6,6.7,3.4,12.2
1680709680,25.5,39.8,25.4,22.6,6.9,4.0,12.2
1680709800,25.6,39.9,25.5,22.6,7.1,3.4,12.3
1680709920,25.6,39.9,25.5,22.6,7.3,4.0,12.3
1680710040,25.6,40.0,25.6,22.6,7.5,3.9,12.4
1680710160,25.8,39.5,25.7,22.6,7.8,3.4,12.4
1680710280,25.8,39.5,25.8,22.6,8.0,3.3,12.5
1680710400,25.9,40.0,25.9,22.6,8.1,3.3,12.5
1680710520,26.0,39.7,26.0,22.6,8.4,3.3,12.6
1680710640,26.0,39.7,26.0,22.6,8.6,3.3,12.6
1680710760,26.0,38.7,26.0,22.6,8.8,3.8,12.7
1680710880,26.2,39.2,26.1,22.6,9.0,2.8,12.8
1680711000,26.2,39.2,26.2,22.6,9.2,2.7,12.8
1680711120,26.3,39.5,26.3,22.6,9.4,2.7,12.9
1680711240,26.4,39.7,26.3,22.6,9.6,2.7,13.0
1680711360,26.4,39.7,26.3,22.6,9.8,3.2,13.0
1680711480,26.4,39.8,26.4,22.6,10.0,3.3,13.0
1680711600,26.5,38.7,26.4,22.6,10.2,3.0,13.1
1680711720,26.5,38.7,26.5,22.6,10.4,3.4,13.1
1680711840,26.5,38.9,26.5,22.6,10.6,3.3,13.2
1680711960,26.7,38.3,26.6,22.6,10.8,2.7,13.2
1680712080,26.7,38.4,26.7,22.6,10.9,2.6,13.2
1680712200,26.7,38.7,26.7,22.6,11.1,3.2,13.3
1680712320,26.8,38.6,26.7,22.6,11.3,3.2,13.3
1680712440,26.8,38.6,26.8,22.6,11.5,3.3,13.4
1680712560,26.8,39.2,26.8,22.6,11.7,3.8,13.5
1680712680,26.9,39.0,26.9,22.6,11.8,3.0,13.5
1680712800,27.0,39.0,27.0,22.6,12.0,2.6,13.5
1680712920,27.0,38.9,27.0,22.6,12.3,2.6,13.6
1680713040,27.0,39.2,27.0,22.6,12.4,2.6,13.6
1680713160,27.1,39.2,27.1,22.6,12.6,2.8,13.6
1680713280,27.0,39.0,27.0,22.6,12.8,3.8,13.6
1680713400,27.1,39.2,27.1,22.6,13.0,3.4,13.6
1680713520,27.2,39.2,27.2,22.6,13.1,2.8,13.6
1680713640,27.2,39.2,27.2,22.6,13.3,2.9,13.6
1680713760,27.2,39.0,27.2,22.6,13.5,2.9,13.6
1680713880,27.2,39.0,27.2,22.6,13.7,3.2,13.7
1680714000,27.3,39.2,27.3,22.6,13.8,3.2,13.7
1680714120,27.3,39.5,27.3,22.6,13.9,2.9,13.7
1680714240,27.3,39.5,27.3,22.6,14.1,3.2,13.7
1680714360,27.3,39.7,27.3,22.6,14.2,3.2,13.7
1680714480,27.3,39.8,27.3,22.6,14.3,3.3,13.7
1680714600,27.3,39.8,27.3,22.6,14.4,3.2,13.7
1680714720,27.3,39.9,27.3,22.6,14.5,3.2,13.7
1680714840,27.4,40.2,27.4,22.6,14.5,2.7,13.7
1680714960,27.4,40.2,27.4,22.6,14.7,2.6,13.7
1680715080,27.3,40.2,27.3,22.6,14.6,3.3,13.7
1680715200,27.3,40.3,27.3,22.6,14.7,3.2,13.7
1680715320,27.3,40.3,27.3,22.6,14.7,3.2,13.7
1680715440,27.3,40.3,27.3,22.6,14.7,3.8,13.7
1680715560,27.3,40.4,27.3,22.6,14.7,3.2,13.7
1680715680,27.4,40.4,27.4,22.6,14.8,2.6,13.7
1680715800,27.4,40.5,27.4,22.6,14.5,2.6,13.8
