Time stamp,Battery voltage,Array voltage,Load voltage,LVD voltage,Charging current,Load current,Battery or ambient temperature
1680715920,27.3,40.6,27.3,22.6,14.7,3.0,13.8
1680716040,27.4,40.6,27.4,22.6,14.7,2.9,13.8
1680716160,27.3,40.6,27.3,22.6,15.1,3.9,13.8
1680716280,27.3,40.7,27.3,22.6,15.1,3.8,13.8
1680716400,27.4,40.7,27.4,22.6,15.0,2.7,13.8
1680716520,27.4,40.7,27.4,22.6,14.8,2.6,13.8
1680716640,27.4,40.8,27.4,22.6,14.9,2.6,13.8
1680716760,27.4,40.8,27.4,22.6,15.0,2.6,13.8
1680716880,27.4,40.9,27.4,22.6,15.0,3.4,13.7
1680717000,27.3,41.2,27.3,22.6,15.0,4.0,13.7
1680717120,27.4,41.2,27.4,22.6,15.1,3.2,13.7
1680717240,27.4,41.0,27.4,22.6,15.1,3.2,13.7
1680717360,27.4,41.0,27.4,22.6,15.0,3.2,13.7
1680717480,27.5,41.0,27.5,22.6,15.1,2.6,13.7
1680717600,27.5,41.0,27.5,22.6,14.9,2.7,13.7
1680717720,27.5,41.0,27.4,22.6,15.0,3.2,13.7
1680717840,27.5,41.0,27.5,22.6,15.2,2.6,13.7
1680717960,27.4,41.1,27.4,22.6,14.9,3.2,13.6
1680718080,27.4,41.1,27.4,22.6,14.8,3.2,13.7
1680718200,27.5,41.0,27.4,22.6,14.9,3.2,13.6
1680718320,27.5,41.0,27.5,22.6,15.2,2.9,13.6
1680718440,27.5,41.0,27.5,22.6,15.1,3.2,13.6
1680718560,27.5,41.0,27.5,22.6,15.1,2.7,13.6
1680718680,27.6,41.0,27.6,22.6,15.3,2.6,13.6
1680718800,27.6,41.0,27.6,22.6,15.7,3.2,13.6
1680718920,27.7,41.0,27.7,22.6,15.9,2.6,13.6
1680719040,27.6,41.0,27.6,22.6,15.9,3.2,13.6
1680719160,27.6,41.0,27.6,22.6,15.9,3.8,13.6
1680719280,27.6,41.0,27.6,22.6,15.7,3.0,13.6
1680719400,27.7,41.0,27.7,22.6,15.3,2.6,13.6
1680719520,27.7,41.0,27.7,22.6,15.1,2.6,13.6
1680719640,27.7,41.0,27.7,22.6,15.1,2.6,13.6
1680719760,27.7,41.0,27.7,22.6,14.8,2.6,13.6
1680719880,27.7,41.0,27.6,22.6,15.2,3.2,13.6
1680720000,27.7,41.0,27.7,22.6,15.3,2.6,13.6
1680720120,27.7,41.0,27.7,22.6,15.3,3.2,13.5
1680720240,27.7,41.0,27.7,22.6,15.3,3.2,13.5
1680720360,27.8,41.0,27.8,22.6,15.2,2.6,13.5
1680720480,27.8,41.0,27.8,22.6,15.1,2.6,13.6
1680720600,27.7,41.0,27.7,22.6,14.9,3.1,13.6
1680720720,27.7,41.0,27.7,22.6,14.9,3.3,13.6
1680720840,27.7,41.0,27.7,22.6,14.8,3.2,13.6
1680720960,27.8,41.0,27.8,22.6,15.1,3.2,13.6
1680721080,27.8,41.0,27.8,22.6,14.7,2.8,13.6
1680721200,27.9,41.0,27.9,22.6,15.0,2.6,13.6
1680721320,28.0,41.0,27.9,22.6,15.0,2.5,13.6
1680721440,27.9,41.0,27.9,22.6,14.5,2.5,13.6
1680721560,27.9,41.0,27.9,22.6,14.6,2.6,13.6
1680721680,28.0,41.0,28.0,22.6,15.0,2.7,13.6
1680721800,28.1,41.0,28.1,22.6,15.5,2.9,13.6
1680721920,28.1,41.0,28.1,22.6,15.7,3.2,13.6
1680722040,28.2,41.0,28.2,22.6,15.8,3.1,13.6
1680722160,28.3,41.0,28.3,22.6,15.6,2.7,13.6
1680722280,28.5,41.0,28.5,22.6,15.5,2.6,13.6
1680722400,28.6,41.0,28.6,22.6,15.1,2.5,13.6
1680722520,28.2,41.0,28.2,22.6,14.5,3.0,13.6
1680722640,28.3,41.0,28.3,22.6,13.7,2.5,13.6
1680722760,28.8,41.0,28.8,22.6,14.8,2.6,13.6
1680722880,28.7,41.0,28.7,22.6,14.4,2.8,13.6
1680723000,28.7,41.0,28.7,22.6,14.4,2.8,13.6
1680723120,28.7,41.0,28.7,22.6,14.0,3.2,13.6
1680723240,28.9,41.0,28.9,22.6,13.7,2.5,13.6
1680723360,29.4,41.2,29.4,22.6,14.0,2.5,13.6
1680723480,29.4,41.1,29.4,22.6,13.5,2.4,13.6
1680723600,29.4,41.5,29.3,22.6,13.0,2.4,13.7
1680723720,29.3,42.0,29.3,22.6,12.6,2.4,13.7
1680723840,29.3,42.0,29.3,22.6,12.9,3.0,13.7
1680723960,29.3,41.8,29.3,22.6,12.5,3.0,13.7
1680724080,29.3,42.3,29.3,22.6,11.6,2.5,13.7
1680724200,29.3,42.2,29.3,22.6,11.2,2.5,13.7
1680724320,29.3,42.5,29.3,22.6,11.0,2.5,13.7
1680724440,29.2,42.7,29.2,22.6,10.4,2.4,13.7
1680724560,29.2,42.7,29.2,22.6,10.7,3.0,13.7
1680724680,29.2,42.5,29.2,22.6,10.9,3.4,13.7
1680724800,29.2,42.5,29.2,22.6,9.6,2.5,13.8
1680724920,29.2,42.6,29.2,22.6,9.9,3.0,13.8
1680725040,29.2,41.4,29.2,22.6,9.4,3.0,13.8
1680725160,27.2,38.4,27.2,22.6,4.8,2.7,13.8
1680725280,27.0,37.5,27.0,22.6,5.0,3.3,13.8
1680725400,29.2,43.9,29.2,22.6,9.4,3.0,13.8
1680725520,29.2,37.5,29.2,22.6,8.8,2.5,13.8
1680725640,29.2,44.4,29.1,22.6,8.3,3.0,13.8
1680725760,29.1,43.9,29.1,22.6,7.8,2.9,13.8
1680725880,29.1,44.0,29.1,22.6,7.2,2.5,13.8
1680726000,29.1,43.8,29.1,22.6,7.0,2.5,13.8
1680726120,29.1,43.9,29.1,22.6,6.7,2.5,13.8
1680726240,29.1,43.8,29.1,22.6,6.9,2.7,13.8
1680726360,29.1,43.8,29.1,22.6,6.7,3.0,13.8
1680726480,29.1,43.6,29.1,22.6,7.2,3.5,13.8
1680726600,29.1,43.8,29.1,22.6,6.7,3.1,13.8
1680726720,29.1,43.7,29.1,22.6,6.4,3.0,13.8
1680726840,29.1,43.7,29.1,22.6,6.1,3.0,13.8
1680726960,29.1,43.8,29.1,22.6,5.5,2.5,13.9
1680727080,29.1,43.8,29.0,22.6,5.4,2.4,13.9
1680727200,29.1,43.8,29.0,22.6,5.5,2.8,13.9
1680727320,29.1,43.8,29.0,22.6,5.6,2.7,13.9
1680727440,29.1,43.9,29.0,22.6,5.5,3.1,13.9
1680727560,29.1,43.8,29.0,22.6,5.7,3.4,13.9
1680727680,29.0,43.7,29.0,22.6,5.4,3.0,13.9
1680727800,29.0,43.7,29.0,22.6,4.8,2.8,13.9
1680727920,29.0,43.7,29.0,22.6,4.8,2.8,14.0
1680728040,29.0,43.3,29.0,22.6,5.0,2.7,14.0
1680728160,29.0,43.7,29.0,22.6,4.5,2.8,14.0
1680728280,29.0,43.6,29.0,22.6,4.7,3.1,14.0
1680728400,29.0,43.4,29.0,22.6,4.7,2.8,14.0
1680728520,29.0,43.5,29.0,22.6,4.7,3.0,14.0
1680728640,29.0,43.6,29.0,22.6,4.8,3.0,14.1
1680728760,29.0,43.4,29.0,22.6,5.1,3.2,14.1
1680728880,29.0,43.8,29.0,22.6,4.2,2.7,14.1
1680729000,29.0,43.9,29.0,22.6,4.2,2.7,14.1
1680729120,29.0,43.8,29.0,22.6,3.9,2.4,14.1
1680729240,29.0,43.8,29.0,22.6,4.0,2.5,14.1
1680729360,29.0,43.7,29.0,22.6,4.4,3.0,14.2
1680729480,29.0,43.5,29.0,22.6,4.9,3.5,14.2
1680729600,29.0,43.7,29.0,22.6,3.9,2.5,14.2
1680729720,29.0,43.8,29.0,22.6,3.8,2.5,14.2
1680729840,29.0,43.9,29.0,22.6,3.7,2.5,14.2
1680729960,29.0,43.8,29.0,22.6,3.8,2.4,14.2
1680730080,29.0,43.7,29.0,22.6,3.7,2.5,14.2
1680730200,29.0,43.5,29.0,22.6,4.5,3.1,14.2
1680730320,29.0,43.9,29.0,22.6,4.1,3.0,14.3
1680730440,29.0,43.9,29.0,22.6,4.1,3.0,14.3
1680730560,29.0,43.8,29.0,22.6,4.1,2.8,14.3
1680730680,29.0,43.9,29.0,22.6,3.5,2.5,14.3
1680730800,29.0,43.8,29.0,22.6,3.6,2.5,14.3
1680730920,29.0,43.6,29.0,22.6,4.0,2.9,14.4
1680731040,29.0,43.9,29.0,22.6,3.5,2.5,14.4
1680731160,29.0,43.8,29.0,22.6,4.0,2.9,14.4
1680731280,29.0,43.9,28.9,22.6,3.9,3.0,14.4
1680731400,29.0,44.3,28.9,22.6,3.4,2.5,14.4
1680731520,29.0,44.3,29.0,22.6,3.5,2.5,14.4
1680731640,29.0,44.2,28.9,22.6,3.9,3.0,14.4
1680731760,29.0,44.4,28.9,22.6,3.4,2.5,14.4
1680731880,29.0,44.4,28.9,22.6,3.4,2.5,14.4
1680732000,29.0,44.3,28.9,22.6,3.9,2.9,14.5
1680732120,29.0,44.5,28.9,22.6,3.7,3.0,14.4
1680732240,29.0,44.2,28.9,22.6,4.4,3.6,14.5
1680732365,29.0,44.1,28.9,22.6,4.2,3.0,14.5
1680732480,29.0,44.3,28.9,22.6,3.3,2.5,14.5
1680732600,29.0,44.5,28.9,22.6,3.3,2.5,14.5
1680732720,29.0,44.5,28.9,22.6,3.3,2.4,14.5
1680732840,29.0,44.3,28.9,22.6,3.2,2.4,14.5
1680732960,29.0,44.2,28.9,22.6,3.7,3.0,14.5
1680733080,29.0,44.4,28.9,22.6,3.9,3.0,14.6
1680733200,29.0,44.5,28.9,22.6,3.5,2.6,14.6
1680733320,29.0,44.2,28.9,22.6,3.8,3.0,14.6
1680733440,29.0,44.2,28.9,22.6,3.7,3.0,14.6
1680733560,29.0,44.3,28.9,22.6,3.3,2.5,14.6
1680733680,29.0,44.4,28.9,22.6,3.3,2.7,14.6
1680733800,29.0,44.3,28.9,22.6,3.8,3.0,14.6
1680733920,29.0,44.3,28.9,22.6,3.7,2.9,14.7
1680734040,29.0,44.5,28.9,22.6,3.3,2.7,14.7
1680734160,29.0,44.4,28.9,22.6,3.7,3.0,14.7
1680734280,29.0,44.2,28.9,22.6,3.7,2.7,14.7
1680734400,28.9,44.5,28.9,22.6,3.1,2.5,14.7
1680734520,28.9,44.2,28.9,22.6,3.7,2.9,14.8
1680734640,28.9,44.5,28.9,22.6,3.2,2.5,14.8
1680734760,28.9,44.3,28.9,22.6,3.6,2.9,14.8
1680734880,28.9,44.1,28.9,22.6,3.8,3.0,14.8
1680735000,28.9,44.4,28.9,22.6,3.2,2.5,14.9
1680735120,28.9,44.3,28.9,22.6,3.3,2.5,14.9
1680735240,28.9,44.4,28.9,22.6,3.2,2.7,14.9
1680735360,28.9,44.4,28.9,22.6,3.3,2.4,14.9
1680735480,28.9,44.6,28.9,22.6,3.1,2.4,14.9
1680735600,28.9,44.5,28.9,22.6,3.8,3.3,15.0
1680735720,28.9,44.3,28.9,22.6,4.0,3.2,15.0
1680735840,28.9,44.4,28.9,22.6,3.7,3.0,15.0
1680735960,28.9,44.3,28.9,22.6,3.6,3.0,15.0
1680736080,28.9,44.2,28.9,22.6,4.1,3.2,15.1
1680736200,28.9,44.6,28.9,22.6,3.4,2.8,15.1
1680736320,28.9,44.5,28.9,22.6,3.2,2.7,15.1
1680736440,28.9,44.3,28.9,22.6,3.0,2.4,15.1
1680736560,28.9,44.2,28.9,22.6,3.1,2.4,15.1
1680736680,28.9,44.0,28.9,22.6,3.6,3.0,15.2
1680736800,28.9,44.0,28.9,22.6,3.6,3.0,15.2
1680736920,28.9,44.0,28.9,22.6,3.3,2.7,15.3
1680737040,28.9,44.3,28.9,22.6,3.1,2.7,15.3
1680737160,28.9,44.4,28.9,22.6,3.1,2.4,15.3
1680737280,28.9,44.6,28.9,22.6,3.1,2.4,15.3
1680737400,28.9,44.5,28.9,22.6,3.1,2.4,15.4
1680737520,28.9,44.2,28.9,22.6,3.6,2.8,15.4
1680737640,28.9,44.6,28.9,22.6,3.1,2.6,15.4
1680737760,28.9,44.4,28.9,22.6,3.6,3.0,15.4
1680737880,28.9,44.6,28.9,22.6,3.7,2.8,15.4
1680738000,28.9,44.7,28.9,22.6,3.2,2.5,15.5
1680738120,28.9,44.7,28.9,22.6,3.1,2.4,15.5
1680738240,28.9,44.6,28.9,22.6,3.2,2.4,15.5
1680738360,28.9,44.6,28.9,22.6,3.1,2.5,15.5
1680738480,28.9,44.6,28.9,22.6,3.2,2.7,15.5
1680738600,28.9,44.5,28.9,22.6,3.6,2.7,15.6
1680738720,28.9,44.5,28.9,22.6,3.6,3.0,15.6
1680738840,28.9,44.4,28.9,22.6,3.8,3.0,15.6
1680738960,28.9,44.5,28.9,22.6,3.7,3.0,15.6
1680739080,28.9,44.6,28.9,22.6,3.1,2.5,15.7
1680739200,28.9,44.3,28.9,22.6,3.2,2.5,15.7
1680739320,28.9,44.7,28.9,22.6,3.1,2.5,15.7
1680739440,28.9,44.7,28.9,22.6,3.1,2.4,15.7
1680739560,28.9,44.3,28.9,22.6,3.1,2.5,15.7
1680739680,28.9,44.5,28.8,22.6,3.7,3.0,15.7
1680739800,28.9,44.6,28.8,22.6,3.6,3.0,15.8
1680739920,28.9,44.6,28.8,22.6,3.5,3.0,15.8
1680740040,28.9,44.6,28.8,22.6,3.6,2.9,15.8
1680740160,28.9,44.8,28.8,22.6,3.0,2.4,15.8
1680740280,28.9,44.6,28.9,22.6,3.1,2.4,15.8
1680740400,28.9,44.6,28.8,22.6,3.0,2.4,15.9
1680740520,28.9,44.6,28.8,22.6,3.1,2.4,15.9
1680740640,28.9,44.5,28.8,22.6,3.2,2.5,15.9
1680740760,28.9,44.2,28.8,22.6,3.6,3.0,15.9
1680740880,28.9,44.4,28.8,22.6,3.1,2.5,15.9
1680741000,28.9,44.4,28.8,22.6,3.1,2.5,15.9
1680741120,28.9,44.4,28.8,22.6,3.2,2.4,16.0
1680741240,28.9,44.4,28.8,22.6,3.2,2.4,16.0
1680741360,28.9,44.4,28.8,22.6,3.1,2.4,16.0
1680741480,28.9,44.1,28.8,22.6,3.6,3.0,16.0
1680741600,28.9,43.9,28.8,22.6,3.6,3.0,16.0
1680741720,28.9,44.2,28.8,22.6,3.2,2.8,16.0
1680741840,28.9,44.2,28.8,22.6,3.1,2.4,16.0
1680741960,28.9,44.1,28.8,22.6,3.1,2.4,16.1
1680742080,28.9,44.2,28.8,22.6,3.0,2.4,16.1
1680742200,28.9,44.0,28.8,22.6,3.1,2.4,16.1
1680742320,28.9,44.0,28.8,22.6,3.2,2.4,16.1
1680742440,28.9,43.4,28.8,22.6,3.7,3.0,16.1
1680742560,28.9,43.6,28.8,22.6,3.5,3.0,16.1
1680742680,28.9,43.5,28.8,22.6,3.5,2.7,16.2
1680742800,28.9,43.4,28.8,22.6,3.2,2.4,16.2
1680742920,28.9,43.2,28.8,22.6,3.1,2.4,16.2
1680743040,28.8,43.7,28.8,22.6,3.0,2.4,16.2
1680743160,28.9,43.3,28.8,22.6,3.1,2.4,16.2
1680743280,28.9,42.6,28.8,22.6,3.6,3.0,16.2
1680743400,28.9,42.5,28.8,22.6,3.6,3.0,16.2
1680743520,28.9,41.9,28.8,22.6,3.7,3.0,16.2
1680743640,28.9,41.9,28.8,22.6,3.6,3.0,16.2
1680743760,28.9,41.9,28.8,22.6,3.1,2.5,16.2
1680743880,28.9,41.4,28.8,22.6,3.0,2.5,16.2
1680744000,28.8,37.2,28.8,22.6,3.1,2.5,16.2
1680744120,28.2,40.2,28.2,22.6,3.4,3.3,16.2
1680744245,27.6,40.2,27.6,22.6,3.2,3.1,16.2
1680744360,26.7,39.3,26.7,22.6,2.6,3.3,16.1
1680744480,26.3,38.9,26.3,22.6,2.2,4.1,16.1
1680744600,26.2,38.9,26.2,22.6,2.0,3.4,16.1
1680744720,26.1,37.8,26.1,22.6,1.9,3.4,16.1
1680744840,26.1,39.8,26.0,22.6,1.8,3.4,16.0
1680744960,26.0,39.8,26.0,22.6,1.4,2.8,16.0
1680745080,25.9,39.1,25.9,22.6,1.1,3.4,16.0
1680745200,25.8,38.2,25.8,22.6,1.1,4.0,16.0
1680745320,25.8,38.2,25.7,22.6,1.1,4.2,16.0
1680745440,25.8,39.3,25.7,22.6,1.3,4.1,15.9
1680745560,25.7,39.4,25.7,22.6,1.2,4.1,15.9
1680745680,25.7,39.4,25.7,22.6,0.8,3.5,15.9
1680745800,25.7,38.3,25.6,22.6,0.6,3.5,15.9
1680745920,25.7,38.6,25.6,22.6,0.7,3.0,15.9
1680746040,25.6,38.6,25.6,22.6,0.6,3.4,15.9
1680746160,25.5,37.3,25.5,22.6,0.3,4.0,15.9
1680746280,25.5,31.2,25.4,22.6,0.2,4.5,15.9
1680746400,25.5,31.1,25.4,22.6,0.2,4.2,15.9
1680746520,25.5,30.9,25.4,22.6,0.2,4.0,15.8
1680746640,25.4,30.8,25.4,22.6,0.1,4.0,15.8
1680746760,25.4,30.6,25.4,22.6,0.1,4.4,15.8
1680746880,25.4,30.4,25.4,22.6,0.1,4.1,15.8
1680747000,25.3,30.1,25.3,22.6,0.1,4.6,15.8
1680747120,25.4,29.8,25.3,22.6,0.0,4.1,15.8
1680747240,25.3,29.5,25.3,22.6,0.0,4.0,15.8
1680747360,25.3,29.1,25.3,22.6,0.0,4.4,15.7
1680747480,25.3,28.7,25.3,22.6,-0.0,4.1,15.7
1680747600,25.3,28.3,25.3,22.6,-0.0,4.1,15.7
1680747720,25.3,27.2,25.2,22.6,-0.0,4.5,15.7
1680747840,25.3,26.8,25.3,22.6,-0.0,4.1,15.7
1680747960,25.3,25.6,25.2,22.6,-0.0,4.0,15.7
1680748080,25.3,25.6,25.2,22.6,-0.0,4.1,15.7
1680748200,25.2,25.6,25.2,22.6,-0.0,4.0,15.6
1680748320,25.2,26.1,25.2,22.6,-0.0,4.6,15.6
1680748440,25.2,23.4,25.2,22.6,0.0,4.1,15.6
1680748560,25.2,19.5,25.2,22.6,0.0,4.0,15.6
1680748680,25.2,14.5,25.2,22.6,0.0,4.5,15.6
1680748800,25.2,9.8,25.2,22.6,-0.0,4.0,15.6
1680748920,25.2,6.5,25.2,22.6,0.0,4.0,15.6
1680749040,25.2,4.4,25.1,22.6,-0.0,4.4,15.6
1680749160,25.2,3.0,25.2,22.6,0.0,4.0,15.5
1680749280,25.2,2.2,25.1,22.6,0.0,4.3,15.5
1680749400,25.2,1.6,25.2,22.6,-0.0,4.1,15.5
1680749520,25.2,1.3,25.1,22.6,-0.0,3.9,15.5
1680749640,25.1,1.0,25.1,22.6,0.0,4.1,15.5
1680749760,25.1,0.9,25.1,22.6,-0.0,4.4,15.5
1680749880,25.1,0.8,25.1,22.6,-0.0,3.9,15.5
1680750000,25.1,0.7,25.1,22.6,-0.0,4.1,15.4
1680750120,25.1,0.7,25.1,22.6,-0.0,4.1,15.4
1680750240,25.1,0.7,25.1,22.6,-0.0,3.9,15.4
1680750360,25.1,0.7,25.1,22.6,-0.0,4.3,15.4
1680750480,25.1,0.7,25.1,22.6,-0.0,4.4,15.4
1680750600,25.1,0.7,25.1,22.6,0.0,4.0,15.4
1680750720,25.1,0.7,25.1,22.6,-0.0,4.1,15.4
1680750840,25.1,0.7,25.1,22.6,-0.0,4.1,15.4
1680750960,25.1,0.7,25.1,22.6,-0.0,3.9,15.4
1680751080,25.0,0.7,25.0,22.6,0.0,4.3,15.4
1680751200,25.1,0.7,25.1,22.6,-0.0,3.9,15.3
1680751320,25.0,0.8,25.0,22.6,-0.0,4.3,15.3
1680751440,25.0,0.8,25.0,22.6,-0.0,4.0,15.3
1680751560,25.0,0.8,25.0,22.6,-0.0,4.0,15.3
1680751680,25.0,0.8,25.0,22.6,-0.0,4.5,15.3
1680751800,25.0,0.8,25.0,22.6,-0.0,4.1,15.3
1680751920,25.0,0.8,25.0,22.6,-0.0,3.9,15.3
1680752040,25.0,0.9,25.0,22.6,-0.0,4.3,15.3
1680752160,25.0,0.9,25.0,22.6,-0.0,3.9,15.3
1680752280,25.0,0.9,25.0,22.6,-0.0,4.5,15.3
1680752400,25.0,0.9,25.0,22.6,-0.0,4.1,15.2
1680752520,25.0,0.9,25.0,22.6,-0.0,4.0,15.2
1680752640,25.0,0.9,25.0,22.6,-0.0,4.0,15.2
1680752760,25.0,0.9,25.0,22.6,-0.0,4.0,15.2
1680752880,25.0,1.0,25.0,22.6,-0.0,4.2,15.2
1680753000,25.0,1.0,25.0,22.6,-0.0,4.0,15.2
1680753120,25.0,1.0,25.0,22.6,-0.0,4.0,15.2
1680753240,25.0,1.1,25.0,22.6,-0.0,4.0,15.2
1680753360,25.0,1.1,25.0,22.6,-0.0,4.0,15.2
1680753480,25.0,1.1,25.0,22.6,-0.0,4.0,15.2
1680753600,25.0,1.1,25.0,22.6,-0.0,4.0,15.2
1680753720,25.0,1.1,25.0,22.6,-0.0,4.0,15.2
1680753840,25.0,1.1,24.9,22.6,-0.0,4.0,15.2
1680753960,25.0,1.1,24.9,22.6,-0.0,3.9,15.2
1680754080,24.9,1.2,24.9,22.6,-0.0,4.1,15.2
1680754200,24.9,1.2,24.9,22.6,-0.0,4.2,15.2
1680754320,24.9,1.2,24.9,22.6,-0.0,3.9,15.2
1680754440,25.0,1.2,25.0,22.6,-0.0,3.3,15.2
1680754560,25.0,1.3,25.0,22.6,-0.0,3.4,15.2
1680754680,24.9,1.2,24.9,22.6,-0.0,3.9,15.2
1680754800,24.9,1.2,24.9,22.6,-0.0,4.0,15.2
1680754920,24.9,1.3,24.9,22.6,-0.0,4.1,15.1
1680755040,24.9,1.3,24.9,22.6,-0.0,4.1,15.1
1680755160,24.9,1.2,24.9,22.6,-0.0,4.0,15.1
1680755280,24.9,1.3,24.9,22.6,0.0,3.8,15.1
1680755400,24.9,1.3,24.9,22.6,-0.0,3.8,15.1
1680755520,24.9,1.2,24.9,22.6,-0.0,3.5,15.1
1680755640,24.9,1.3,24.9,22.6,-0.0,3.8,15.1
1680755760,24.9,1.4,24.9,22.6,-0.0,4.0,15.1
1680755880,24.9,1.4,24.9,22.6,-0.0,4.1,15.1
1680756000,24.9,1.4,24.9,22.6,-0.0,4.1,15.1
1680756120,24.9,1.3,24.9,22.6,-0.0,4.0,15.1
1680756240,24.9,1.4,24.9,22.6,-0.0,3.5,15.1
1680756360,24.9,1.5,24.9,22.6,-0.0,3.5,15.1
1680756480,24.9,1.5,24.9,22.6,-0.0,3.8,15.1
1680756600,24.9,1.6,24.9,22.6,-0.0,3.5,15.1
1680756720,24.8,1.6,24.8,22.6,-0.0,4.1,15.1
1680756840,24.8,1.6,24.8,22.6,-0.0,4.0,15.1
1680756960,24.8,1.6,24.8,22.6,-0.0,4.0,15.1
1680757080,24.8,1.6,24.8,22.6,-0.0,4.0,15.1
1680757200,24.8,1.7,24.8,22.6,-0.0,4.0,15.1
1680757320,24.8,1.7,24.8,22.6,-0.0,4.1,15.1
1680757440,24.8,1.7,24.8,22.6,-0.0,3.8,15.1
1680757560,24.9,1.7,24.8,22.6,-0.0,3.9,15.1
1680757680,24.8,1.7,24.8,22.6,-0.0,3.6,15.1
1680757800,24.8,1.8,24.8,22.6,-0.0,4.2,15.1
1680757920,24.8,1.8,24.8,22.6,-0.0,4.0,15.0
1680758040,24.8,1.8,24.8,22.6,-0.0,4.2,15.0
1680758160,24.8,1.8,24.8,22.6,-0.0,4.0,15.0
1680758280,24.8,1.9,24.8,22.6,-0.0,4.1,15.0
1680758400,24.8,1.8,24.8,22.6,-0.0,4.1,15.0
1680758520,24.8,1.7,24.8,22.6,-0.0,4.1,15.0
1680758640,24.8,1.8,24.8,22.6,-0.0,4.0,15.0
1680758760,24.8,1.6,24.8,22.6,0.0,4.0,15.0
1680758880,24.8,1.3,24.8,22.6,-0.0,4.0,15.0
1680759000,24.8,1.4,24.8,22.6,-0.0,4.0,15.0
1680759120,24.8,1.5,24.8,22.6,-0.0,4.0,15.0
1680759240,24.8,1.7,24.8,22.6,-0.0,4.1,15.0
1680759360,24.8,1.7,24.8,22.6,-0.0,4.0,15.0
1680759480,24.8,1.6,24.8,22.6,-0.0,4.2,15.0
1680759600,24.8,1.5,24.8,22.6,-0.0,4.0,15.0
1680759720,24.8,1.7,24.7,22.6,-0.0,4.1,15.0
1680759840,24.8,1.7,24.7,22.6,-0.0,4.0,15.0
1680759960,24.7,1.5,24.7,22.6,-0.0,4.1,14.9
1680760080,24.7,1.4,24.7,22.6,-0.0,4.2,14.9
1680760200,24.7,1.5,24.7,22.6,-0.0,4.2,14.9
1680760320,24.7,1.6,24.7,22.6,-0.0,4.0,14.9
1680760440,24.7,1.6,24.7,22.6,-0.0,4.1,14.9
1680760560,24.7,1.5,24.7,22.6,-0.0,4.0,14.9
1680760680,24.7,1.5,24.7,22.6,-0.0,4.2,14.9
1680760800,24.7,1.5,24.7,22.6,-0.0,4.1,14.9
1680760920,24.7,1.4,24.7,22.6,-0.0,4.1,14.9
1680761040,24.7,1.5,24.7,22.6,-0.0,4.1,14.9
1680761160,24.7,1.5,24.7,22.6,-0.0,4.2,14.9
1680761280,24.7,1.5,24.7,22.6,-0.0,4.2,14.9
1680761400,24.7,1.5,24.7,22.6,-0.0,4.2,14.9
1680761520,24.7,1.5,24.7,22.6,-0.0,4.2,14.9
1680761640,24.7,1.3,24.7,22.6,-0.0,4.2,14.9
1680761760,24.7,1.3,24.6,22.6,-0.0,4.3,14.9
1680761880,24.7,1.3,24.7,22.6,-0.0,4.0,14.9
1680762000,24.7,1.4,24.6,22.6,-0.0,4.2,14.9
1680762120,24.7,1.4,24.7,22.6,-0.0,4.0,14.9
1680762240,24.7,1.4,24.6,22.6,-0.0,4.2,14.9
1680762360,24.6,1.5,24.6,22.6,-0.0,4.2,14.8
1680762480,24.7,1.5,24.6,22.6,-0.0,4.2,14.8
1680762600,24.6,1.3,24.6,22.6,-0.0,4.2,14.8
1680762720,24.6,1.2,24.6,22.6,-0.0,4.2,14.8
1680762840,24.6,1.1,24.6,22.6,0.0,4.2,14.8
1680762960,24.6,1.3,24.6,22.6,-0.0,4.2,14.8
1680763080,24.6,1.3,24.6,22.6,-0.0,4.1,14.8
1680763200,24.6,1.3,24.6,22.6,-0.0,4.1,14.8
1680763320,24.6,1.6,24.6,22.6,-0.0,4.2,14.8
1680763440,24.6,1.6,24.6,22.6,-0.0,4.2,14.8
1680763560,24.6,1.6,24.6,22.6,-0.0,4.2,14.8
1680763680,24.6,1.6,24.6,22.6,-0.0,4.2,14.8
1680763800,24.6,1.5,24.6,22.6,-0.0,4.1,14.8
1680763920,24.6,1.4,24.6,22.6,0.0,3.9,14.8
1680764040,24.6,1.8,24.6,22.6,-0.0,3.9,14.8
1680764160,24.6,1.7,24.6,22.6,-0.0,4.2,14.8
1680764280,24.6,2.0,24.6,22.6,-0.0,4.2,14.8
1680764400,24.6,2.0,24.6,22.6,-0.0,4.1,14.8
1680764520,24.6,2.1,24.6,22.6,-0.0,4.1,14.8
1680764640,24.6,2.3,24.6,22.6,-0.0,3.5,14.8
1680764760,24.6,2.3,24.6,22.6,-0.0,3.4,14.8
1680764880,24.6,2.3,24.6,22.6,-0.0,4.0,14.8
1680765000,24.6,2.2,24.6,22.6,-0.0,4.2,14.8
1680765120,24.6,2.3,24.6,22.6,-0.0,4.2,14.8
1680765240,24.5,2.3,24.5,22.6,-0.0,4.3,14.8
1680765360,24.6,2.3,24.5,22.6,-0.0,4.2,14.8
1680765480,24.6,2.3,24.5,22.6,-0.0,4.2,14.7
1680765600,24.5,2.3,24.5,22.6,-0.0,4.1,14.7
1680765720,24.5,2.3,24.5,22.6,-0.0,4.1,14.7
1680765840,24.5,2.3,24.5,22.6,-0.0,4.1,14.7
1680765960,24.5,2.2,24.5,22.6,-0.0,4.2,14.7
1680766080,24.5,2.2,24.5,22.6,-0.0,4.2,14.7
1680766200,24.5,2.3,24.5,22.6,-0.0,4.2,14.7
1680766320,24.5,2.2,24.5,22.6,-0.0,4.1,14.7
1680766440,24.5,2.3,24.5,22.6,-0.0,4.1,14.7
1680766560,24.5,2.4,24.5,22.6,-0.0,4.1,14.7
1680766680,24.5,2.3,24.5,22.6,-0.0,4.2,14.7
1680766800,24.5,2.4,24.5,22.6,-0.0,4.2,14.7
1680766920,24.5,2.4,24.5,22.6,-0.0,4.1,14.7
1680767040,24.5,2.4,24.5,22.6,-0.0,4.2,14.7
1680767160,24.5,2.4,24.5,22.6,-0.0,4.2,14.7
1680767280,24.5,2.4,24.5,22.6,-0.0,4.1,14.7
1680767400,24.5,2.3,24.5,22.6,-0.0,4.1,14.7
1680767520,24.5,2.3,24.5,22.6,-0.0,4.2,14.7
1680767640,24.5,2.4,24.5,22.6,-0.0,4.3,14.7
1680767760,24.5,2.4,24.5,22.6,-0.0,4.2,14.6
1680767880,24.5,2.3,24.5,22.6,-0.0,4.2,14.6
1680768000,24.5,2.1,24.5,22.6,-0.0,4.1,14.6
1680768120,24.5,2.3,24.5,22.6,-0.0,4.1,14.6
1680768240,24.5,2.2,24.5,22.6,0.0,4.2,14.6
1680768360,24.5,2.2,24.5,22.6,-0.0,4.2,14.6
1680768480,24.5,2.4,24.5,22.6,-0.0,4.1,14.6
1680768600,24.5,2.1,24.5,22.6,-0.0,4.1,14.6
1680768720,24.5,2.0,24.5,22.6,-0.0,4.2,14.6
1680768840,24.5,2.5,24.4,22.6,-0.0,4.1,14.6
1680768960,24.5,2.4,24.4,22.6,-0.0,4.2,14.6
1680769080,24.4,2.3,24.4,22.6,-0.0,4.3,14.6
1680769200,24.5,2.1,24.4,22.6,-0.0,4.2,14.6
1680769320,24.5,2.4,24.4,22.6,-0.0,4.2,14.6
1680769440,24.4,2.4,24.4,22.6,0.0,4.2,14.6
1680769560,24.4,1.8,24.4,22.6,0.0,4.2,14.6
1680769680,24.4,2.3,24.4,22.6,-0.0,4.2,14.6
1680769800,24.4,2.0,24.4,22.6,-0.0,4.2,14.6
1680769920,24.4,2.1,24.4,22.6,-0.0,4.2,14.5
1680770040,24.4,2.3,24.4,22.6,-0.0,4.2,14.5
1680770160,24.4,2.3,24.4,22.6,-0.0,4.2,14.5
1680770280,24.4,1.8,24.4,22.6,-0.0,4.2,14.5
1680770400,24.4,1.4,24.4,22.6,0.0,4.3,14.5
1680770520,24.4,1.4,24.4,22.6,-0.0,4.2,14.5
1680770640,24.4,1.4,24.4,22.6,-0.0,4.2,14.5
1680770760,24.4,1.4,24.4,22.6,-0.0,4.3,14.5
1680770880,24.4,1.3,24.4,22.6,-0.0,4.3,14.5
1680771000,24.4,1.5,24.4,22.6,-0.0,4.2,14.5
1680771120,24.4,1.5,24.4,22.6,-0.0,4.2,14.5
1680771240,24.4,1.8,24.4,22.6,-0.0,4.2,14.5
1680771360,24.4,1.8,24.4,22.6,-0.0,4.2,14.5
1680771480,24.4,2.0,24.4,22.6,-0.0,4.3,14.5
1680771600,24.3,1.9,24.3,22.6,-0.0,4.3,14.5
1680771720,24.4,1.6,24.3,22.6,-0.0,4.2,14.5
1680771840,24.4,1.3,24.3,22.6,-0.0,4.2,14.5
1680771960,24.4,1.3,24.3,22.6,-0.0,4.2,14.4
1680772080,24.4,1.4,24.4,22.6,-0.0,4.2,14.4
1680772200,24.3,1.4,24.3,22.6,-0.0,4.2,14.4
1680772320,24.3,1.6,24.3,22.6,-0.0,4.3,14.4
1680772440,24.3,2.1,24.3,22.6,-0.0,4.2,14.4
1680772560,24.3,2.1,24.3,22.6,-0.0,4.3,14.4
1680772680,24.3,1.7,24.3,22.6,-0.0,4.2,14.4
1680772800,24.3,1.8,24.3,22.6,-0.0,4.2,14.4
1680772920,24.3,1.9,24.3,22.6,-0.0,4.2,14.4
1680773040,24.3,2.1,24.3,22.6,0.0,4.3,14.4
1680773160,24.3,2.3,24.3,22.6,-0.0,4.3,14.4
1680773280,24.3,2.5,24.3,22.6,-0.0,4.2,14.4
1680773400,24.3,2.5,24.3,22.6,0.0,4.2,14.4
1680773520,24.3,2.4,24.3,22.6,-0.0,4.3,14.4
1680773640,24.3,2.4,24.3,22.6,-0.0,4.2,14.4
1680773760,24.3,2.2,24.3,22.6,-0.0,4.3,14.4
1680773880,24.3,2.3,24.3,22.6,0.0,4.3,14.4
1680774000,24.3,2.3,24.3,22.6,-0.0,4.2,14.4
1680774120,24.3,2.3,24.3,22.6,-0.0,4.2,14.4
1680774240,24.3,2.1,24.3,22.6,-0.0,4.2,14.4
1680774360,24.3,2.2,24.3,22.6,-0.0,4.2,14.4
1680774480,24.3,2.3,24.3,22.6,0.0,4.2,14.3
1680774600,24.3,2.2,24.2,22.6,0.0,4.3,14.3
1680774720,24.3,2.3,24.2,22.6,-0.0,4.3,14.3
1680774840,24.3,2.3,24.3,22.6,-0.0,4.3,14.3
1680774960,24.3,2.3,24.2,22.6,-0.0,4.3,14.3
1680775080,24.2,2.3,24.2,22.6,0.0,4.3,14.3
1680775200,24.3,2.3,24.3,22.6,0.0,4.2,14.3
1680775320,24.2,2.3,24.2,22.6,0.0,4.3,14.3
1680775440,24.2,2.3,24.2,22.6,-0.0,4.3,14.3
1680775560,24.2,2.3,24.2,22.6,-0.0,4.2,14.3
1680775680,24.2,2.3,24.2,22.6,-0.0,4.3,14.3
1680775800,24.2,2.2,24.2,22.6,0.0,4.2,14.3
1680775920,24.2,2.2,24.2,22.6,-0.0,4.3,14.3
1680776040,24.2,2.2,24.2,22.6,-0.0,4.3,14.3
1680776160,24.2,2.1,24.2,22.6,-0.0,4.3,14.3
1680776280,24.2,1.9,24.2,22.6,0.0,4.3,14.3
1680776400,24.2,1.8,24.2,22.6,0.0,4.2,14.3
1680776520,24.2,1.7,24.2,22.6,0.0,4.2,14.2
1680776640,24.2,1.7,24.2,22.6,-0.0,4.3,14.2
1680776760,24.2,1.7,24.2,22.6,-0.0,4.2,14.2
1680776880,24.2,1.7,24.2,22.6,-0.0,4.3,14.2
1680777000,24.2,1.8,24.2,22.6,-0.0,4.4,14.2
1680777120,24.2,1.6,24.2,22.6,0.0,4.4,14.2
1680777240,24.2,1.6,24.2,22.6,-0.0,4.3,14.2
1680777360,24.2,1.6,24.2,22.6,-0.0,4.3,14.2
1680777480,24.2,1.8,24.2,22.6,-0.0,4.2,14.2
1680777600,24.2,1.8,24.2,22.6,-0.0,4.2,14.2
1680777720,24.2,1.6,24.2,22.6,-0.0,4.3,14.2
1680777840,24.2,1.7,24.2,22.6,-0.0,4.3,14.2
1680777960,24.2,1.6,24.2,22.6,-0.0,4.3,14.2
1680778080,24.2,1.8,24.2,22.6,-0.0,4.3,14.2
1680778200,24.2,1.8,24.1,22.6,-0.0,4.3,14.2
1680778320,24.2,1.8,24.1,22.6,-0.0,4.3,14.2
1680778440,24.1,1.9,24.1,22.6,0.0,4.4,14.2
1680778560,24.1,2.0,24.1,22.6,0.0,4.4,14.2
1680778680,24.1,1.8,24.1,22.6,0.0,4.3,14.2
1680778800,24.1,2.0,24.1,22.6,-0.0,4.3,14.2
1680778920,24.1,1.9,24.1,22.6,-0.0,4.3,14.1
1680779040,24.1,1.9,24.1,22.6,-0.0,4.3,14.1
1680779160,24.1,1.7,24.1,22.6,-0.0,4.4,14.1
1680779280,24.1,1.7,24.1,22.6,-0.0,4.3,14.1
1680779400,24.1,1.5,24.1,22.6,0.0,4.3,14.1
1680779520,24.1,1.7,24.1,22.6,-0.0,4.3,14.1
1680779640,24.1,1.7,24.1,22.6,-0.0,4.4,14.1
1680779760,24.1,1.7,24.1,22.6,-0.0,4.5,14.1
1680779880,24.1,1.8,24.1,22.6,-0.0,4.3,14.1
1680780000,24.1,1.7,24.1,22.6,-0.0,4.4,14.1
1680780120,24.1,1.7,24.1,22.6,-0.0,4.3,14.1
1680780240,24.1,1.7,24.1,22.6,-0.0,4.4,14.1
1680780360,24.1,1.8,24.1,22.6,-0.0,4.3,14.1
1680780480,24.1,1.8,24.1,22.6,-0.0,4.3,14.1
1680780600,24.1,1.7,24.1,22.6,-0.0,4.3,14.1
1680780720,24.1,1.7,24.1,22.6,-0.0,4.4,14.1
1680780840,24.1,1.6,24.1,22.6,0.0,4.3,14.1
1680780960,24.0,1.4,24.0,22.6,-0.0,4.4,14.0
1680781080,24.0,1.3,24.0,22.6,-0.0,4.4,14.0
1680781200,24.0,1.6,24.0,22.6,-0.0,4.6,14.0
1680781320,24.1,1.7,24.1,22.6,-0.0,4.1,14.0
1680781440,24.0,1.6,24.0,22.6,-0.0,4.3,14.0
1680781560,24.0,1.7,24.0,22.6,-0.0,4.3,14.0
1680781680,24.1,1.6,24.0,22.6,-0.0,4.1,14.0
1680781800,24.0,1.6,24.0,22.6,-0.0,4.3,14.0
1680781920,24.0,1.6,24.0,22.6,-0.0,4.2,14.0
1680782040,24.0,1.6,24.0,22.6,-0.0,4.3,14.0
1680782160,24.0,1.6,24.0,22.6,0.0,4.2,14.0
1680782280,24.0,1.5,24.0,22.6,-0.0,4.3,14.0
1680782400,24.0,1.5,24.0,22.6,-0.0,4.3,14.0
1680782520,24.0,1.5,24.0,22.6,-0.0,4.5,14.0
1680782640,24.0,1.4,24.0,22.6,-0.0,4.4,14.0
1680782760,24.0,1.2,24.0,22.6,-0.0,4.4,13.9
1680782880,24.0,1.4,24.0,22.6,-0.0,4.4,13.9
1680783000,24.0,1.4,24.0,22.6,-0.0,4.2,13.9
1680783120,24.1,1.4,24.1,22.6,-0.0,2.9,13.9
1680783240,24.1,1.3,24.1,22.6,-0.0,3.0,13.9
1680783360,24.1,1.4,24.1,22.6,-0.0,3.3,13.9
1680783480,24.1,1.4,24.1,22.6,-0.0,3.2,13.9
1680783600,24.1,1.4,24.1,22.6,-0.0,3.2,13.9
1680783720,24.1,1.3,24.1,22.6,-0.0,2.9,13.9
1680783840,24.1,1.3,24.1,22.6,0.0,3.2,13.9
1680783960,24.1,1.3,24.1,22.6,0.0,3.2,13.9
1680784080,24.1,1.3,24.1,22.6,-0.0,3.1,13.9
1680784200,24.1,1.3,24.0,22.6,-0.0,3.2,13.9
1680784320,24.1,1.3,24.1,22.6,-0.0,2.9,13.9
1680784440,24.0,1.2,24.0,22.6,-0.0,3.3,13.9
1680784560,24.1,1.2,24.0,22.6,-0.0,3.1,13.9
1680784680,24.1,1.2,24.1,22.6,-0.0,2.9,13.9
1680784800,24.0,1.2,24.0,22.6,-0.0,3.2,13.8
1680784920,24.1,1.3,24.1,22.6,-0.0,3.0,13.8
1680785040,24.0,1.3,24.0,22.6,-0.0,3.3,13.8
1680785160,24.1,1.3,24.1,22.6,0.0,2.9,13.8
1680785280,24.0,1.4,24.0,22.6,0.0,3.2,13.8
1680785400,24.0,1.5,24.0,22.6,-0.0,2.9,13.8
1680785520,24.0,1.8,24.0,22.6,-0.0,3.2,13.8
1680785640,24.0,2.1,24.0,22.6,-0.0,3.0,13.8
1680785760,24.0,2.7,24.0,22.6,-0.0,3.1,13.8
1680785880,24.0,3.5,24.0,22.6,-0.0,3.1,13.8
1680786000,24.0,4.8,24.0,22.6,-0.0,3.2,13.8
1680786120,24.0,6.6,24.0,22.6,-0.0,3.2,13.8
1680786240,24.0,9.3,24.0,22.6,-0.0,3.2,13.8
1680786360,24.0,12.9,24.0,22.6,-0.0,3.1,13.8
1680786480,24.0,17.0,24.0,22.6,-0.0,3.1,13.7
1680786600,24.0,21.2,24.0,22.6,-0.0,3.2,13.7
1680786720,24.0,24.2,24.0,22.6,-0.0,3.3,13.7
1680786840,24.0,24.3,24.0,22.6,-0.0,3.3,13.7
1680786960,24.0,24.3,24.0,22.6,-0.0,3.3,13.7
1680787080,24.0,24.3,24.0,22.6,-0.0,3.0,13.7
1680787200,24.0,24.3,23.9,22.6,0.0,3.4,13.7
1680787320,24.0,24.3,24.0,22.6,0.0,3.2,13.7
1680787440,24.0,25.2,23.9,22.6,0.0,3.4,13.7
1680787560,24.0,27.7,23.9,22.6,0.0,3.3,13.7
1680787680,24.0,28.5,24.0,22.6,0.0,3.0,13.7
1680787800,23.9,28.9,23.9,22.6,0.0,3.6,13.7
1680787920,24.0,29.3,23.9,22.6,0.1,3.0,13.7
1680788040,23.9,29.7,23.9,22.6,0.1,3.6,13.7
1680788160,24.0,30.1,23.9,22.6,0.1,3.1,13.6
1680788280,23.9,30.4,23.9,22.6,0.1,3.6,13.6
1680788400,24.0,30.7,23.9,22.6,0.2,3.0,13.6
1680788520,24.0,31.0,23.9,22.6,0.2,3.1,13.6
1680788640,24.0,31.1,23.9,22.6,0.3,3.2,13.6
1680788760,24.0,31.3,23.9,22.6,0.3,3.1,13.6
1680788880,24.0,36.2,23.9,22.6,0.4,3.3,13.6
1680789000,24.0,36.2,23.9,22.6,0.5,3.0,13.6
1680789120,24.0,37.8,24.0,22.6,0.5,3.0,13.6
1680789240,24.0,37.8,23.9,22.6,0.5,3.4,13.6
1680789360,24.0,37.7,24.0,22.6,0.6,3.0,13.6
1680789480,24.0,38.0,23.9,22.6,0.6,3.5,13.6
1680789600,24.0,38.0,24.0,22.6,0.7,3.0,13.6
1680789720,24.0,38.6,23.9,22.6,0.7,3.6,13.6
1680789840,24.0,38.1,24.0,22.6,0.8,3.0,13.6
1680789960,24.0,38.1,24.0,22.6,0.8,3.2,13.6
1680790080,24.0,38.7,24.0,22.6,0.9,2.7,13.6
1680790200,24.1,38.8,24.0,22.6,0.9,2.5,13.6
1680790320,24.1,38.8,24.0,22.6,1.0,2.5,13.6
1680790440,24.0,38.6,24.0,22.6,1.0,3.1,13.6
1680790560,24.0,38.9,24.0,22.6,1.0,3.2,13.6
1680790680,24.0,38.9,24.0,22.6,1.0,3.2,13.6
1680790800,24.0,38.9,24.0,22.6,1.1,2.8,13.6
1680790920,24.1,39.0,24.0,22.6,1.1,2.6,13.6
1680791040,24.1,39.0,24.0,22.6,1.1,2.6,13.6
1680791160,24.0,39.0,24.0,22.6,1.2,3.0,13.6
1680791280,24.0,38.4,24.0,22.6,1.2,3.2,13.6
1680791400,24.0,38.4,24.0,22.6,1.3,3.2,13.6
1680791520,24.0,39.1,24.0,22.6,1.3,3.1,13.6
1680791640,24.0,39.1,24.0,22.6,1.3,3.2,13.6
1680791760,24.1,39.1,24.1,22.6,1.3,2.5,13.6
1680791880,24.1,38.8,24.1,22.6,1.4,2.5,13.6
1680792000,24.1,38.8,24.0,22.6,1.4,3.0,13.7
1680792120,24.1,38.6,24.0,22.6,1.4,2.9,13.7
1680792240,24.0,38.9,24.0,22.6,1.5,3.2,13.7
1680792360,24.0,38.9,24.0,22.6,1.5,3.2,13.7
1680792480,24.1,39.0,24.0,22.6,1.6,2.7,13.7
1680792600,24.1,38.5,24.1,22.6,1.7,2.6,13.7
1680792720,24.2,38.5,24.1,22.6,1.8,2.5,13.8
1680792840,24.2,39.2,24.2,22.6,1.8,2.4,13.8
1680792960,24.2,38.9,24.2,22.6,2.0,2.5,13.8
1680793080,24.2,38.9,24.1,22.6,2.1,3.0,13.8
1680793200,24.2,39.2,24.1,22.6,2.3,3.0,13.9
1680793320,24.2,37.5,24.2,22.6,2.4,2.9,13.9
1680793440,24.3,37.5,24.2,22.6,2.5,2.6,13.9
1680793560,24.4,38.4,24.3,22.6,2.7,2.5,13.9
1680793680,24.4,38.8,24.4,22.6,2.9,2.5,14.0
1680793800,24.5,38.8,24.5,22.6,3.0,2.4,14.0
1680793920,24.5,39.3,24.5,22.6,3.2,2.7,14.0
1680794040,24.5,39.8,24.5,22.6,3.3,3.1,14.0
1680794160,24.6,39.8,24.5,22.6,3.5,3.0,14.1
1680794280,24.6,39.8,24.6,22.6,3.6,2.7,14.1
1680794400,24.6,40.3,24.6,22.6,3.8,3.6,14.1
1680794520,24.6,40.3,24.6,22.6,4.0,3.7,14.1
1680794640,24.6,40.3,24.6,22.6,4.2,3.9,14.2
1680794760,24.6,40.4,24.6,22.6,4.4,3.8,14.2
1680794880,24.7,40.4,24.7,22.6,4.6,3.8,14.2
1680795000,24.8,40.7,24.8,22.6,4.8,3.5,14.3
1680795120,24.9,40.4,24.8,22.6,5.1,3.5,14.3
1680795240,25.0,40.4,24.9,22.6,5.3,3.5,14.4
1680795360,25.0,37.8,24.9,22.6,5.5,4.0,14.4
1680795720,25.3,39.4,25.2,22.6,6.2,3.4,14.5
1680795840,25.3,39.5,25.3,22.6,6.5,3.4,14.5
1680795960,25.4,39.5,25.4,22.6,6.6,3.7,14.5
1680796080,25.5,39.6,25.5,22.6,6.9,3.4,14.6
1680796200,25.6,39.9,25.5,22.6,7.1,3.4,14.6
1680796320,25.6,39.9,25.6,22.6,7.3,3.7,14.6
1680796440,25.7,40.1,25.6,22.6,7.5,3.8,14.7
1680796560,25.8,39.7,25.8,22.6,7.5,2.7,14.8
1680796680,25.9,39.7,25.9,22.6,7.7,2.8,14.8
1680796800,26.0,40.6,25.9,22.6,8.0,2.7,14.8
1680796920,26.0,40.2,26.0,22.6,8.2,2.7,14.8
1680797040,26.0,40.2,26.0,22.6,8.5,3.7,14.8
1680797160,26.1,40.5,26.0,22.6,8.8,3.3,14.8
1680797280,26.2,39.2,26.1,22.6,9.0,2.8,14.9
1680797400,26.2,39.2,26.2,22.6,9.3,2.8,15.0
1680797520,26.2,39.4,26.2,22.6,9.3,3.3,15.0
1680797640,26.3,40.0,26.3,22.6,9.5,2.7,15.0
1680797760,26.4,40.1,26.3,22.6,9.7,2.8,15.0
1680797880,26.4,40.3,26.3,22.6,9.9,3.1,15.0
1680798000,26.4,40.4,26.4,22.6,10.0,3.3,15.0
1680798120,26.4,40.5,26.4,22.6,10.3,3.7,15.0
1680798240,26.5,40.1,26.4,22.6,10.6,3.8,15.1
1680798360,26.6,40.0,26.5,22.6,10.5,2.7,15.1
1680798480,26.6,40.0,26.6,22.6,10.9,2.7,15.1
1680798600,26.7,39.7,26.7,22.6,11.1,2.7,15.2
1680798720,26.7,39.8,26.7,22.6,11.2,2.6,15.3
1680798840,26.8,39.8,26.7,22.6,11.1,2.7,15.3
1680798960,26.8,38.8,26.7,22.6,11.5,3.2,15.3
1680799080,26.7,39.3,26.7,22.6,11.5,3.6,15.4
1680799200,26.8,39.3,26.8,22.6,11.6,2.8,15.5
1680799320,26.9,39.2,26.9,22.6,12.3,2.7,15.5
1680799440,27.0,38.4,27.0,22.6,12.6,2.6,15.6
1680799560,27.0,38.4,27.0,22.6,12.8,2.6,15.6
1680799680,27.0,38.3,27.0,22.6,12.6,3.5,15.7
1680799800,27.1,39.3,27.0,22.6,12.9,2.6,15.7
1680799920,27.0,39.3,27.0,22.6,13.1,3.2,15.7
1680800040,27.0,39.2,27.0,22.6,13.2,3.6,15.7
1680800160,27.1,39.2,27.1,22.6,13.4,3.2,15.8
1680800280,27.1,39.4,27.1,22.6,13.3,2.6,15.7
1680800400,27.2,39.3,27.2,22.6,13.7,2.6,15.8
1680800520,27.2,39.3,27.2,22.6,14.0,2.8,15.8
1680800640,27.2,39.5,27.2,22.6,14.0,3.1,15.8
1680800760,27.1,39.6,27.1,22.6,14.0,3.8,15.9
1680800880,27.2,39.6,27.2,22.6,14.2,3.2,15.9
1680801000,27.2,39.7,27.2,22.6,14.3,2.8,15.9
1680801120,27.2,39.8,27.2,22.6,14.4,2.6,15.9
1680801240,27.2,39.9,27.2,22.6,14.6,2.8,15.9
1680801360,27.2,40.3,27.2,22.6,14.4,3.2,15.9
1680801480,27.2,40.2,27.2,22.6,14.8,3.8,15.9
1680801600,27.2,40.2,27.2,22.6,15.0,3.2,16.0
1680801720,27.2,40.5,27.2,22.6,14.7,3.2,16.0
1680801840,27.2,40.6,27.2,22.6,14.7,3.2,16.0
1680801960,27.2,40.6,27.2,22.6,14.8,3.5,16.0
1680802080,27.2,40.6,27.2,22.6,14.8,2.9,16.0
1680802200,27.2,40.5,27.2,22.6,14.9,2.8,16.1
1680802320,27.3,40.5,27.3,22.6,15.0,2.6,16.1
1680802440,27.3,40.6,27.3,22.6,15.0,2.6,16.1
1680802560,27.2,40.8,27.2,22.6,14.9,3.2,16.1
1680802680,27.2,40.8,27.2,22.6,15.1,3.8,16.1
1680802800,27.2,40.9,27.2,22.6,14.8,2.7,16.1
1680802920,27.2,40.8,27.2,22.6,14.9,2.8,16.2
1680803040,27.3,40.8,27.3,22.6,14.9,2.6,16.2
1680803160,27.3,40.7,27.3,22.6,15.1,2.6,16.2
1680803280,27.3,40.9,27.3,22.6,15.1,2.7,16.2
1680803400,27.3,40.9,27.3,22.6,15.2,2.6,16.2
1680803520,27.3,41.0,27.3,22.6,15.1,2.7,16.2
1680803640,27.3,41.0,27.3,22.6,15.2,3.2,16.2
1680803760,27.3,41.0,27.3,22.6,15.2,3.2,16.2
1680803880,27.3,41.1,27.3,22.6,14.9,2.7,16.2
1680804000,27.3,41.2,27.3,22.6,15.2,2.7,16.2
1680804120,27.4,41.2,27.4,22.6,15.5,2.6,16.1
1680804240,27.4,41.3,27.4,22.6,15.4,2.6,16.2
1680804360,27.4,41.3,27.3,22.6,15.3,2.7,16.2
1680804480,27.3,41.3,27.2,22.6,15.2,3.7,16.2
1680804600,27.3,41.3,27.2,22.6,14.9,3.3,16.2
1680804720,27.3,41.3,27.2,22.6,14.8,3.2,16.2
1680804840,27.3,41.3,27.3,22.6,14.7,3.2,16.2
1680804960,27.3,41.3,27.3,22.6,14.5,2.6,16.2
1680805080,27.3,41.3,27.3,22.6,14.5,2.6,16.2
1680805200,27.3,41.3,27.3,22.6,14.3,2.6,16.2
1680805320,27.3,41.3,27.3,22.6,14.5,2.6,16.2
1680805440,27.3,41.3,27.3,22.6,14.1,2.6,16.3
1680805560,27.2,41.3,27.1,22.6,13.6,3.8,16.3
1680805680,27.2,41.3,27.2,22.6,13.2,2.7,16.3
1680805800,27.2,41.3,27.2,22.6,13.3,2.6,16.3
1680805920,27.2,41.3,27.2,22.6,13.5,2.7,16.3
1680806040,27.2,41.3,27.2,22.6,13.5,2.6,16.3
1680806160,27.2,41.3,27.2,22.6,13.3,2.6,16.3
1680806280,27.2,41.3,27.2,22.6,13.2,2.6,16.3
1680806400,27.2,41.3,27.2,22.6,13.1,2.6,16.4
1680806520,27.2,41.3,27.2,22.6,13.1,2.7,16.4
1680806640,27.2,41.3,27.2,22.6,12.9,3.2,16.4
1680806760,27.1,41.3,27.1,22.6,12.0,2.7,16.4
1680806880,27.1,41.3,27.1,22.6,12.1,2.7,16.4
1680807000,27.2,41.3,27.1,22.6,12.1,2.7,16.4
1680807120,27.2,41.3,27.2,22.6,12.2,2.6,16.5
1680807240,27.2,41.3,27.1,22.6,11.9,2.6,16.5
1680807360,27.2,41.3,27.1,22.6,11.9,2.7,16.5
1680807480,27.1,41.3,27.1,22.6,11.2,2.7,16.5
1680807600,27.1,41.3,27.0,22.6,10.9,2.7,16.5
1680807720,27.0,41.3,27.0,22.6,10.6,2.7,16.5
1680807840,27.0,41.3,27.0,22.6,10.7,2.7,16.5
1680807960,27.0,41.3,27.0,22.6,10.6,2.7,16.5
1680808080,27.1,41.3,27.0,22.6,10.8,2.7,16.5
1680808200,27.0,41.3,27.0,22.6,10.2,2.7,16.5
1680808320,27.0,41.3,27.0,22.6,10.4,2.7,16.6
1680808440,27.0,41.3,27.0,22.6,10.4,2.7,16.6
1680808560,27.1,41.3,27.0,22.6,10.5,2.7,16.6
1680808680,27.1,41.3,27.1,22.6,11.0,2.7,16.6
1680808800,27.1,41.3,27.1,22.6,11.0,2.7,16.6
1680808920,27.2,41.3,27.1,22.6,11.2,2.7,16.6
1680809040,27.2,41.3,27.2,22.6,11.3,2.6,16.6
1680809160,27.2,41.3,27.2,22.6,11.2,2.7,16.6
1680809280,27.2,41.3,27.2,22.6,11.4,2.7,16.6
1680809400,27.3,41.3,27.3,22.6,12.0,2.7,16.6
1680809520,27.4,41.3,27.4,22.6,12.5,2.6,16.6
1680809640,27.5,41.3,27.5,22.6,12.9,2.6,16.6
1680809760,27.6,41.3,27.6,22.6,13.5,2.6,16.6
1680809880,27.8,41.3,27.7,22.6,14.2,2.6,16.6
1680810000,27.8,41.3,27.8,22.6,14.2,2.6,16.6
1680810120,27.8,41.3,27.8,22.6,13.8,2.6,16.6
1680810240,27.9,41.3,27.8,22.6,14.1,2.6,16.6
1680810360,27.9,41.3,27.9,22.6,14.0,2.6,16.5
1680810480,28.0,41.3,28.0,22.6,14.2,2.6,16.5
1680810600,28.1,41.3,28.1,22.6,14.0,2.6,16.5
1680810720,28.5,41.3,28.4,22.6,14.3,2.6,16.5
1680810840,28.7,41.3,28.7,22.6,14.6,2.5,16.5
1680810960,28.8,41.3,28.7,22.6,14.6,2.6,16.5
1680811080,28.8,41.3,28.8,22.6,14.3,2.5,16.5
1680811200,29.0,41.3,29.0,22.6,14.3,2.5,16.5
1680811320,29.2,41.5,29.2,22.6,14.0,2.6,16.5
1680811440,29.0,41.3,29.0,22.6,13.8,2.9,16.5
1680811560,29.2,41.4,29.2,22.6,13.1,2.5,16.5
1680811680,29.2,41.6,29.2,22.6,12.6,2.5,16.5
1680811800,29.2,41.9,29.1,22.6,12.2,2.5,16.5
1680811920,29.1,41.8,29.1,22.6,11.8,2.5,16.5
1680812040,29.1,42.2,29.1,22.6,11.4,2.5,16.5
1680812160,29.1,42.2,29.1,22.6,10.9,2.5,16.5
1680812280,29.1,42.3,29.1,22.6,10.5,2.5,16.5
1680812400,29.1,42.0,29.1,22.6,10.2,2.5,16.5
1680812520,29.1,42.0,29.0,22.6,10.2,2.9,16.6
1680812640,29.1,42.2,29.0,22.6,9.3,2.5,16.6
1680812760,29.0,42.8,29.0,22.6,9.0,2.5,16.5
1680812880,29.0,43.0,29.0,22.6,8.6,2.5,16.5
1680813000,29.0,42.9,29.0,22.6,8.2,2.4,16.6
1680813120,29.0,43.1,29.0,22.6,7.9,2.5,16.6
1680813240,29.0,43.2,29.0,22.6,7.5,2.6,16.6
1680813360,29.0,42.9,29.0,22.6,7.3,2.4,16.6
1680813480,29.0,43.1,29.0,22.6,7.1,2.5,16.6
1680813600,29.0,42.9,28.9,22.6,6.8,2.5,16.6
1680813720,29.0,42.8,28.9,22.6,6.5,2.5,16.6
1680813840,29.0,43.1,28.9,22.6,6.3,2.5,16.6
1680813960,28.9,43.0,28.9,22.6,6.0,2.5,16.6
1680814080,28.9,42.7,28.9,22.6,5.9,2.5,16.6
1680814200,28.9,43.1,28.9,22.6,5.8,2.5,16.6
1680814320,28.9,43.1,28.9,22.6,5.6,2.5,16.7
1680814440,28.9,43.3,28.9,22.6,5.4,2.5,16.7
1680814560,28.9,43.0,28.9,22.6,5.1,2.5,16.7
1680814680,28.9,43.4,28.9,22.6,5.0,2.5,16.7
1680814800,28.9,43.7,28.9,22.6,4.9,2.5,16.7
1680814920,28.9,43.8,28.9,22.6,4.7,2.5,16.7
1680815040,28.9,43.7,28.9,22.6,4.7,2.5,16.7
1680815160,28.9,43.8,28.8,22.6,4.5,2.5,16.7
1680815280,28.9,43.5,28.8,22.6,4.4,2.4,16.8
1680815400,28.9,43.4,28.8,22.6,4.3,2.4,16.8
1680815520,28.9,43.4,28.8,22.6,4.3,2.5,16.8
1680815640,28.9,43.3,28.8,22.6,4.2,2.4,16.8
1680815760,28.9,43.5,28.8,22.6,4.2,2.5,16.8
1680815880,28.9,43.4,28.8,22.6,4.1,2.5,16.8
1680816000,28.8,43.6,28.8,22.6,4.0,2.5,16.8
1680816120,28.8,43.2,28.8,22.6,4.0,2.5,16.9
1680816240,28.8,43.5,28.8,22.6,3.9,2.5,16.9
1680816360,28.8,43.6,28.8,22.6,4.0,2.5,16.9
1680816480,28.8,43.6,28.8,22.6,3.8,2.5,16.9
1680816600,28.8,43.7,28.8,22.6,3.7,2.5,16.9
1680816720,28.8,43.6,28.8,22.6,3.8,2.5,16.9
1680816840,28.8,43.8,28.8,22.6,3.7,2.5,17.0
1680816960,28.8,43.9,28.8,22.6,3.7,2.5,17.0
1680817080,28.8,44.2,28.8,22.6,3.7,2.5,17.0
1680817200,28.8,44.3,28.8,22.6,3.6,2.5,17.0
1680817320,28.8,44.0,28.8,22.6,3.5,2.4,17.0
1680817440,28.8,44.0,28.8,22.6,3.6,2.5,17.0
1680817560,28.8,43.8,28.8,22.6,3.6,2.5,17.0
1680817680,28.8,44.0,28.8,22.6,3.6,2.5,17.0
1680817800,28.8,44.1,28.8,22.6,3.5,2.5,17.0
1680817920,28.8,44.1,28.8,22.6,3.5,2.5,17.0
1680818040,28.8,43.9,28.8,22.6,3.5,2.5,17.0
1680818160,28.8,44.0,28.8,22.6,3.3,2.5,17.0
1680818280,28.8,43.9,28.8,22.6,3.5,2.5,17.1
1680818400,28.8,43.9,28.8,22.6,3.3,2.5,17.1
1680818520,28.8,43.8,28.8,22.6,3.3,2.5,17.1
1680818640,28.8,43.7,28.8,22.6,3.3,2.6,17.1
1680818760,28.8,43.5,28.8,22.6,3.4,2.5,17.1
1680818880,28.8,43.7,28.8,22.6,3.4,2.5,17.1
1680819000,28.8,43.8,28.8,22.6,3.3,2.5,17.2
1680819120,28.8,44.0,28.8,22.6,3.8,3.0,17.2
1680819240,28.8,44.1,28.8,22.6,3.3,2.5,17.2
1680819360,28.8,44.0,28.8,22.6,3.4,2.5,17.2
1680819480,28.8,43.9,28.8,22.6,3.3,2.5,17.2
1680819600,28.8,43.9,28.8,22.6,3.2,2.5,17.2
1680819720,28.8,43.8,28.8,22.6,3.9,3.0,17.2
1680819840,28.8,43.6,28.8,22.6,3.7,2.9,17.2
1680819960,28.8,43.8,28.8,22.6,3.2,2.5,17.3
1680820080,28.8,43.8,28.8,22.6,3.3,2.5,17.3
1680820200,28.8,43.8,28.8,22.6,3.2,2.5,17.3
1680820320,28.8,43.9,28.8,22.6,3.2,2.5,17.3
1680820440,28.8,43.9,28.8,22.6,3.3,2.5,17.4
1680820560,28.8,43.9,28.8,22.6,3.2,2.5,17.4
1680820680,28.8,43.8,28.8,22.6,3.2,2.5,17.4
1680820800,28.8,43.8,28.8,22.6,3.3,2.6,17.4
1680820920,28.8,43.8,28.8,22.6,3.7,3.0,17.4
1680821040,28.8,43.9,28.8,22.6,3.2,2.5,17.5
1680821160,28.8,44.0,28.8,22.6,3.1,2.5,17.5
1680821280,28.8,43.8,28.8,22.6,3.2,2.5,17.5
1680821400,28.8,43.9,28.8,22.6,3.1,2.5,17.5
1680821520,28.8,44.1,28.8,22.6,3.1,2.5,17.5
1680821640,28.8,44.2,28.8,22.6,3.1,2.4,17.5
1680821760,28.8,44.1,28.8,22.6,3.2,2.5,17.6
1680821880,28.8,44.1,28.8,22.6,3.2,2.5,17.6
1680822000,28.8,44.2,28.8,22.6,3.1,2.5,17.6
1680822120,28.8,44.2,28.8,22.6,3.1,2.5,17.6
1680822240,28.8,44.2,28.8,22.6,3.2,2.5,17.6
1680822360,28.8,44.0,28.8,22.6,3.2,2.5,17.7
1680822480,28.8,44.0,28.8,22.6,3.1,2.5,17.7
1680822600,28.8,44.1,28.7,22.6,3.1,2.4,17.7
1680822720,28.8,44.1,28.8,22.6,3.1,2.5,17.7
1680822840,28.8,44.1,28.7,22.6,3.1,2.5,17.8
1680822960,28.8,44.2,28.7,22.6,3.1,2.5,17.8
1680823080,28.8,44.2,28.7,22.6,3.1,2.5,17.8
1680823200,28.8,44.1,28.7,22.6,3.1,2.5,17.8
1680823320,28.8,44.0,28.7,22.6,3.2,2.5,17.9
1680823440,28.8,44.0,28.7,22.6,3.2,2.5,17.9
1680823560,28.8,43.9,28.7,22.6,3.2,2.5,17.9
1680823680,28.8,44.1,28.7,22.6,3.0,2.5,18.0
1680823800,28.8,44.2,28.7,22.6,3.1,2.4,18.0
1680823920,28.8,44.2,28.7,22.6,3.0,2.5,18.0
1680824040,28.8,44.2,28.7,22.6,3.1,2.5,18.0
1680824160,28.8,44.1,28.7,22.6,3.1,2.5,18.0
1680824280,28.8,44.2,28.7,22.6,3.1,2.5,18.1
1680824400,28.8,44.3,28.7,22.6,3.1,2.5,18.1
1680824520,28.7,44.3,28.7,22.6,3.1,2.5,18.1
1680824640,28.8,44.3,28.7,22.6,3.1,2.5,18.1
1680824760,28.8,44.2,28.7,22.6,3.1,2.4,18.2
1680824880,28.8,44.2,28.7,22.6,3.2,2.5,18.2
1680825000,28.7,44.4,28.7,22.6,3.1,2.5,18.2
1680825120,28.7,44.3,28.7,22.6,3.1,2.5,18.2
1680825240,28.7,44.3,28.7,22.6,3.2,2.5,18.2
1680825360,28.7,44.3,28.7,22.6,3.0,2.5,18.2
1680825480,28.7,44.4,28.7,22.6,3.0,2.5,18.3
1680825600,28.7,44.4,28.7,22.6,3.1,2.5,18.3
1680825720,28.7,44.4,28.7,22.6,3.0,2.5,18.3
1680825840,28.7,44.3,28.7,22.6,3.1,2.5,18.3
1680825960,28.7,44.4,28.7,22.6,2.9,2.4,18.3
1680826080,28.7,44.3,28.7,22.6,3.1,2.5,18.4
1680826200,28.7,44.3,28.7,22.6,3.0,2.5,18.4
1680826320,28.7,44.2,28.7,22.6,3.1,2.5,18.4
1680826440,28.7,44.4,28.7,22.6,3.1,2.5,18.4
1680826560,28.7,44.4,28.7,22.6,3.0,2.4,18.4
1680826680,28.7,44.3,28.7,22.6,3.1,2.5,18.4
1680826800,28.7,44.4,28.7,22.6,3.1,2.5,18.4
1680826920,28.7,44.4,28.7,22.6,3.1,2.4,18.4
1680827040,28.7,44.4,28.7,22.6,3.0,2.5,18.5
1680827160,28.7,44.2,28.7,22.6,3.6,2.9,18.5
1680827280,28.7,44.4,28.7,22.6,3.1,2.5,18.5
1680827400,28.7,44.2,28.7,22.6,3.1,2.5,18.5
1680827520,28.7,44.2,28.7,22.6,3.1,2.5,18.5
1680827640,28.7,44.2,28.7,22.6,3.1,2.5,18.5
1680827760,28.7,44.2,28.7,22.6,3.0,2.5,18.5
1680827880,28.7,44.0,28.7,22.6,3.5,3.0,18.5
1680828000,28.7,44.0,28.7,22.6,3.1,2.5,18.5
1680828120,28.7,44.1,28.7,22.6,3.1,2.5,18.5
1680828240,28.7,44.1,28.7,22.6,3.1,2.5,18.6
1680828360,28.7,44.1,28.7,22.6,3.0,2.5,18.6
1680828480,28.7,44.0,28.7,22.6,3.1,2.5,18.6
1680828600,28.7,44.0,28.7,22.6,3.0,2.4,18.6
1680828720,28.7,43.9,28.7,22.6,3.1,2.5,18.6
1680828840,28.7,44.1,28.7,22.6,3.0,2.5,18.6
1680828960,28.7,43.8,28.7,22.6,3.2,2.5,18.6
1680829080,28.7,43.7,28.7,22.6,3.2,2.5,18.6
1680829200,28.7,43.7,28.7,22.6,3.0,2.5,18.6
1680829320,28.7,43.8,28.7,22.6,3.0,2.4,18.6
1680829440,28.7,43.3,28.7,22.6,3.1,2.5,18.6
1680829560,28.7,43.5,28.7,22.6,3.0,2.5,18.6
1680829680,28.7,43.2,28.7,22.6,3.1,2.5,18.6
1680829800,28.7,43.0,28.7,22.6,3.2,2.5,18.6
1680829920,28.7,43.1,28.7,22.6,3.0,2.5,18.6
1680830040,28.7,42.1,28.7,22.6,3.6,3.0,18.6
1680830160,28.7,42.5,28.7,22.6,3.1,2.4,18.6
1680830280,28.7,42.2,28.7,22.6,3.1,2.4,18.6
1680830400,28.7,42.6,28.7,22.6,3.1,2.4,18.5
1680830520,28.7,41.8,28.7,22.6,3.1,2.5,18.5
1680830640,28.6,37.8,28.6,22.6,3.4,2.8,18.5
1680830760,27.2,39.9,27.2,22.6,3.4,3.2,18.5
1680830880,27.0,39.9,27.0,22.6,3.2,2.7,18.5
1680831000,27.0,39.9,27.0,22.6,3.0,2.6,18.5
1680831120,26.8,39.7,26.8,22.6,2.8,2.6,18.5
1680831240,26.7,39.7,26.6,22.6,2.6,2.7,18.5
1680831360,26.5,39.5,26.5,22.6,2.5,2.7,18.5
1680831480,26.3,38.8,26.3,22.6,2.2,3.3,18.5
1680831600,26.1,38.9,26.1,22.6,2.0,3.3,18.5
1680831720,26.1,37.8,26.1,22.6,1.9,2.9,18.4
1680831840,26.0,39.3,26.0,22.6,1.6,2.8,18.4
1680831960,26.0,39.3,26.0,22.6,1.5,2.7,18.4
1680832080,26.0,39.2,25.9,22.6,1.3,2.7,18.4
1680832200,25.9,38.9,25.8,22.6,1.2,3.1,18.4
1680832320,25.8,38.9,25.7,22.6,1.1,3.8,18.4
1680832440,25.7,37.4,25.7,22.6,0.9,3.5,18.3
1680832560,25.7,38.2,25.7,22.6,0.8,3.4,18.3
1680832680,25.7,38.2,25.6,22.6,0.6,3.5,18.3
1680832800,25.7,38.2,25.6,22.6,0.5,2.8,18.3
1680832920,25.6,30.2,25.6,22.6,0.3,3.4,18.3
1680833040,25.5,31.1,25.5,22.6,0.3,3.9,18.3
1680833160,25.5,30.5,25.5,22.6,0.2,4.0,18.3
1680833280,25.5,30.1,25.4,22.6,0.1,4.1,18.3
1680833400,25.4,29.9,25.4,22.6,0.1,4.2,18.3
1680833520,25.5,29.6,25.4,22.6,0.1,3.4,18.3
1680833640,25.4,29.2,25.4,22.6,0.0,4.2,18.2
1680833760,25.4,28.9,25.4,22.6,0.0,4.0,18.2
1680833880,25.4,28.5,25.3,22.6,0.0,4.1,18.2
1680834000,25.4,28.0,25.3,22.6,0.0,4.1,18.2
1680834120,25.4,27.0,25.3,22.6,-0.0,4.0,18.2
1680834240,25.4,25.7,25.4,22.6,-0.0,3.4,18.2
1680834360,25.3,25.7,25.3,22.6,-0.0,4.2,18.2
1680834480,25.3,25.7,25.3,22.6,-0.0,4.1,18.2
1680834600,25.3,25.7,25.3,22.6,-0.0,4.1,18.2
1680834720,25.3,25.7,25.3,22.6,-0.0,4.2,18.2
1680834840,25.3,22.8,25.2,22.6,-0.0,4.2,18.1
1680834960,25.3,18.7,25.3,22.6,-0.0,3.5,18.1
1680835080,25.3,14.1,25.2,22.6,0.0,4.0,18.1
1680835200,25.3,10.1,25.2,22.6,0.0,4.0,18.1
1680835320,25.2,7.1,25.2,22.6,-0.0,4.0,18.1
1680835440,25.2,4.9,25.2,22.6,-0.0,4.0,18.1
1680835560,25.2,3.4,25.2,22.6,-0.0,4.0,18.0
1680835680,25.2,2.3,25.2,22.6,-0.0,4.0,18.0
1680835800,25.2,1.7,25.2,22.6,-0.0,4.0,18.0
1680835920,25.2,1.2,25.2,22.6,-0.0,4.0,18.0
1680836040,25.2,0.9,25.2,22.6,-0.0,3.5,18.0
1680836160,25.2,0.7,25.2,22.6,-0.0,4.0,18.0
1680836280,25.2,0.6,25.2,22.6,-0.0,4.0,18.0
1680836400,25.2,0.5,25.2,22.6,-0.0,4.0,18.0
1680836520,25.2,0.4,25.2,22.6,-0.0,4.0,17.9
1680836640,25.2,0.4,25.2,22.6,-0.0,4.0,17.9
1680836760,25.2,0.4,25.2,22.6,-0.0,3.5,17.9
1680836880,25.2,0.4,25.2,22.6,-0.0,4.0,17.9
1680837000,25.1,0.3,25.1,22.6,-0.0,4.1,17.9
1680837120,25.1,0.3,25.1,22.6,-0.0,4.0,17.9
1680837240,25.1,0.3,25.1,22.6,-0.0,4.2,17.9
1680837360,25.1,0.4,25.1,22.6,-0.0,3.9,17.8
1680837480,25.2,0.3,25.1,22.6,-0.0,3.5,17.8
1680837600,25.2,0.4,25.2,22.6,-0.0,3.4,17.8
1680837720,25.1,0.4,25.1,22.6,-0.0,4.0,17.8
1680837840,25.1,0.4,25.1,22.6,-0.0,3.9,17.8
1680837960,25.1,0.4,25.1,22.6,-0.0,4.0,17.8
1680838080,25.1,0.4,25.1,22.6,-0.0,4.2,17.8
1680838200,25.1,0.4,25.1,22.6,-0.0,4.0,17.8
1680838320,25.1,0.4,25.1,22.6,-0.0,4.0,17.8
1680838440,25.1,0.4,25.1,22.6,-0.0,3.9,17.8
1680838560,25.1,0.4,25.1,22.6,-0.0,3.8,17.8
1680838680,25.1,0.4,25.1,22.6,-0.0,3.9,17.8
1680838800,25.1,0.4,25.1,22.6,-0.0,4.1,17.7
1680838920,25.1,0.5,25.0,22.6,-0.0,4.0,17.7
1680839040,25.1,0.5,25.0,22.6,-0.0,3.9,17.7
1680839160,25.1,0.5,25.0,22.6,-0.0,4.0,17.7
1680839280,25.0,0.5,25.0,22.6,-0.0,3.9,17.7
1680839400,25.1,0.5,25.1,22.6,-0.0,3.3,17.7
1680839520,25.0,0.5,25.0,22.6,-0.0,4.0,17.7
1680839640,25.0,0.5,25.0,22.6,-0.0,4.0,17.7
1680839760,25.0,0.6,25.0,22.6,-0.0,4.1,17.7
1680839880,25.0,0.6,25.0,22.6,-0.0,4.1,17.7
1680840000,25.0,0.6,25.0,22.6,-0.0,4.0,17.7
1680840120,25.0,0.6,25.0,22.6,-0.0,3.3,17.7
1680840240,25.0,0.6,25.0,22.6,-0.0,3.8,17.7
1680840360,25.0,0.6,25.0,22.6,-0.0,4.0,17.7
1680840480,25.0,0.6,25.0,22.6,-0.0,4.0,17.7
1680840600,25.0,0.6,25.0,22.6,-0.0,4.1,17.6
1680840720,25.0,0.7,25.0,22.6,-0.0,4.2,17.6
1680840840,25.0,0.7,25.0,22.6,-0.0,4.1,17.6
1680840960,25.0,0.6,25.0,22.6,-0.0,4.0,17.6
1680841080,25.0,0.7,25.0,22.6,-0.0,3.9,17.6
1680841200,25.0,0.7,25.0,22.6,-0.0,4.0,17.6
1680841320,24.9,0.7,24.9,22.6,-0.0,4.2,17.6
1680841440,25.0,0.7,25.0,22.6,-0.0,4.0,17.6
1680841560,25.0,0.8,25.0,22.6,-0.0,4.0,17.6
1680841680,25.0,0.8,25.0,22.6,-0.0,4.0,17.6
1680841800,24.9,0.8,24.9,22.6,-0.0,4.0,17.6
1680841920,25.0,0.8,24.9,22.6,-0.0,4.0,17.6
1680842040,24.9,0.8,24.9,22.6,-0.0,4.1,17.5
1680842160,24.9,0.8,24.9,22.6,-0.0,4.0,17.5
1680842280,24.9,0.8,24.9,22.6,-0.0,4.0,17.5
1680842400,24.9,0.9,24.9,22.6,-0.0,4.0,17.5
1680842520,24.9,0.8,24.9,22.6,-0.0,3.9,17.5
1680842640,24.9,0.8,24.9,22.6,-0.0,4.1,17.5
1680842760,24.9,0.8,24.9,22.6,-0.0,4.0,17.5
1680842880,24.9,0.8,24.9,22.6,-0.0,4.0,17.5
1680843000,24.9,0.8,24.9,22.6,-0.0,3.9,17.5
1680843120,24.9,0.8,24.9,22.6,-0.0,4.0,17.5
1680843240,24.9,0.9,24.9,22.6,-0.0,4.0,17.5
1680843360,24.9,0.9,24.9,22.6,-0.0,3.9,17.5
1680843480,24.9,0.8,24.9,22.6,-0.0,4.2,17.5
1680843600,24.9,0.9,24.9,22.6,-0.0,4.1,17.5
1680843720,24.9,0.8,24.9,22.6,-0.0,4.1,17.5
1680843840,24.9,0.9,24.9,22.6,-0.0,4.0,17.5
1680843960,24.9,0.9,24.9,22.6,-0.0,3.9,17.5
1680844080,24.9,0.9,24.9,22.6,-0.0,3.9,17.5
1680844200,24.9,0.9,24.9,22.6,-0.0,3.8,17.5
1680844320,24.9,0.9,24.9,22.6,-0.0,4.0,17.5
1680844440,24.9,1.0,24.8,22.6,-0.0,4.1,17.4
1680844560,24.8,1.0,24.8,22.6,-0.0,4.1,17.4
1680844680,24.9,0.9,24.8,22.6,-0.0,4.0,17.4
1680844800,24.9,0.9,24.8,22.6,-0.0,4.0,17.4
1680844920,24.8,0.9,24.8,22.6,-0.0,4.1,17.4
1680845040,24.8,1.0,24.8,22.6,-0.0,4.0,17.4
1680845160,24.8,1.1,24.8,22.6,-0.0,3.8,17.4
1680845280,24.8,1.1,24.8,22.6,-0.0,4.1,17.4
1680845400,24.8,1.1,24.8,22.6,-0.0,4.1,17.4
1680845520,24.8,1.1,24.8,22.6,-0.0,4.0,17.4
1680845640,24.8,1.0,24.8,22.6,-0.0,4.0,17.4
1680845760,24.8,1.2,24.8,22.6,-0.0,4.2,17.4
1680845880,24.8,1.2,24.8,22.6,-0.0,4.0,17.4
1680846000,24.8,1.2,24.8,22.6,-0.0,4.1,17.4
1680846120,24.8,1.2,24.8,22.6,-0.0,4.0,17.4
1680846240,24.8,1.2,24.8,22.6,-0.0,4.0,17.3
1680846360,24.8,1.2,24.8,22.6,-0.0,4.0,17.3
