Time stamp,Battery voltage,Array voltage,Load voltage,LVD voltage,Charging current,Load current,Battery or ambient temperature
1680846480,24.8,1.3,24.8,22.6,-0.0,4.0,17.3
1680846600,24.8,1.3,24.8,22.6,-0.0,4.0,17.3
1680846720,24.8,1.2,24.8,22.6,-0.0,4.2,17.3
1680846840,24.8,1.3,24.8,22.6,-0.0,3.8,17.3
1680846960,24.8,1.2,24.8,22.6,-0.0,4.0,17.3
1680847080,24.8,0.9,24.8,22.6,-0.0,4.1,17.3
1680847200,24.8,0.9,24.8,22.6,-0.0,4.0,17.3
1680847320,24.8,1.2,24.8,22.6,-0.0,4.0,17.3
1680847440,24.8,1.2,24.8,22.6,-0.0,4.1,17.3
1680847560,24.8,1.3,24.8,22.6,-0.0,4.1,17.3
1680847680,24.8,1.3,24.7,22.6,-0.0,4.2,17.2
1680847800,24.8,1.3,24.8,22.6,-0.0,3.3,17.2
1680847920,24.8,1.2,24.8,22.6,-0.0,4.0,17.2
1680848040,24.8,1.3,24.7,22.6,-0.0,4.0,17.2
1680848160,24.8,1.2,24.7,22.6,-0.0,4.0,17.2
1680848280,24.8,1.3,24.7,22.6,-0.0,4.0,17.2
1680848400,24.7,1.3,24.7,22.6,-0.0,4.0,17.2
1680848520,24.8,1.4,24.8,22.6,-0.0,3.6,17.2
1680848640,24.7,1.4,24.7,22.6,-0.0,4.1,17.2
1680848760,24.7,1.4,24.7,22.6,-0.0,4.0,17.2
1680848880,24.7,1.4,24.7,22.6,-0.0,4.2,17.2
1680849000,24.7,1.4,24.7,22.6,-0.0,4.0,17.2
1680849120,24.7,1.4,24.7,22.6,-0.0,4.1,17.2
1680849240,24.7,1.4,24.7,22.6,-0.0,3.6,17.2
1680849360,24.8,1.4,24.8,22.6,-0.0,3.5,17.2
1680849480,24.7,1.4,24.7,22.6,-0.0,4.0,17.2
1680849600,24.7,1.3,24.7,22.6,-0.0,3.5,17.2
1680849720,24.7,1.4,24.7,22.6,-0.0,4.0,17.1
1680849840,24.7,1.3,24.7,22.6,-0.0,4.0,17.1
1680849960,24.7,1.4,24.7,22.6,-0.0,3.4,17.1
1680850080,24.7,1.5,24.7,22.6,-0.0,4.1,17.1
1680850200,24.7,1.5,24.7,22.6,-0.0,4.0,17.1
1680850320,24.7,1.5,24.7,22.6,-0.0,3.3,17.1
1680850440,24.7,1.4,24.7,22.6,-0.0,3.4,17.1
1680850560,24.7,1.5,24.7,22.6,-0.0,4.2,17.1
1680850680,24.7,1.5,24.7,22.6,-0.0,3.5,17.1
1680850800,24.7,1.5,24.7,22.6,-0.0,3.5,17.1
1680850920,24.7,1.5,24.6,22.6,-0.0,4.2,17.1
1680851040,24.7,1.5,24.7,22.6,-0.0,3.7,17.1
1680851160,24.7,1.5,24.7,22.6,-0.0,3.4,17.1
1680851280,24.7,1.5,24.7,22.6,-0.0,3.8,17.1
1680851400,24.7,1.5,24.7,22.6,-0.0,3.5,17.1
1680851520,24.6,1.5,24.6,22.6,-0.0,4.1,17.1
1680851640,24.7,1.5,24.6,22.6,-0.0,4.0,17.0
1680851760,24.7,1.5,24.7,22.6,-0.0,3.5,17.0
1680851880,24.7,1.5,24.7,22.6,-0.0,3.9,17.0
1680852000,24.7,1.5,24.7,22.6,-0.0,3.8,17.0
1680852120,24.7,1.5,24.7,22.6,-0.0,3.5,17.0
1680852240,24.7,1.5,24.6,22.6,-0.0,3.9,17.0
1680852360,24.6,1.6,24.6,22.6,-0.0,4.0,17.0
1680852480,24.7,1.5,24.7,22.6,-0.0,3.4,17.0
1680852600,24.6,1.6,24.6,22.6,-0.0,4.0,17.0
1680852720,24.6,1.6,24.6,22.6,-0.0,4.0,17.0
1680852840,24.6,1.6,24.6,22.6,-0.0,3.6,17.0
1680852960,24.7,1.6,24.7,22.6,-0.0,3.3,17.0
1680853080,24.7,1.4,24.7,22.6,-0.0,3.7,17.0
1680853200,24.6,1.5,24.6,22.6,-0.0,3.4,17.0
1680853320,24.6,1.5,24.6,22.6,-0.0,3.5,17.0
1680853440,24.6,1.6,24.6,22.6,-0.0,4.1,17.0
1680853560,24.6,1.6,24.6,22.6,-0.0,3.8,17.0
1680853680,24.6,1.6,24.6,22.6,-0.0,3.4,17.0
1680853800,24.6,1.6,24.6,22.6,-0.0,3.3,17.0
1680853920,24.7,1.6,24.6,22.6,-0.0,3.2,16.9
1680854040,24.7,1.6,24.7,22.6,-0.0,2.7,16.9
1680854160,24.7,1.6,24.7,22.6,-0.0,3.3,16.9
1680854280,24.6,1.6,24.6,22.6,-0.0,3.9,16.9
1680854400,24.6,1.6,24.6,22.6,-0.0,4.0,16.9
1680854520,24.6,1.6,24.6,22.6,-0.0,4.0,16.9
1680854640,24.6,1.7,24.5,22.6,-0.0,4.2,16.9
1680854760,24.6,1.7,24.6,22.6,-0.0,3.0,16.9
1680854880,24.6,1.6,24.6,22.6,-0.0,3.1,16.9
1680855000,24.6,1.6,24.6,22.6,-0.0,3.4,16.9
1680855120,24.6,1.7,24.6,22.6,-0.0,3.5,16.9
1680855240,24.5,1.7,24.5,22.6,-0.0,4.2,16.9
1680855360,24.5,1.7,24.5,22.6,-0.0,4.1,16.9
1680855480,24.6,1.7,24.6,22.6,-0.0,3.5,16.9
1680855600,24.6,1.7,24.6,22.6,-0.0,3.3,16.9
1680855720,24.6,1.7,24.5,22.6,-0.0,3.9,16.9
1680855840,24.6,1.7,24.6,22.6,-0.0,2.8,16.9
1680855960,24.6,1.7,24.6,22.6,-0.0,3.5,16.9
1680856080,24.5,1.7,24.5,22.6,-0.0,4.0,16.8
1680856200,24.6,1.7,24.6,22.6,-0.0,3.0,16.8
1680856320,24.6,1.7,24.6,22.6,-0.0,3.5,16.8
1680856440,24.6,1.7,24.6,22.6,-0.0,3.4,16.8
1680856560,24.6,1.7,24.6,22.6,-0.0,3.4,16.8
1680856680,24.5,1.7,24.5,22.6,-0.0,4.0,16.8
1680856800,24.5,1.7,24.5,22.6,-0.0,4.1,16.8
1680856920,24.5,1.7,24.5,22.6,-0.0,3.5,16.8
1680857040,24.5,1.7,24.5,22.6,-0.0,3.5,16.8
1680857160,24.5,1.7,24.5,22.6,-0.0,4.0,16.8
1680857280,24.6,1.7,24.6,22.6,-0.0,2.8,16.8
1680857400,24.5,1.7,24.5,22.6,-0.0,3.8,16.8
1680857520,24.5,1.7,24.5,22.6,-0.0,4.0,16.8
1680857640,24.5,1.7,24.5,22.6,-0.0,4.0,16.8
1680857760,24.5,1.6,24.5,22.6,-0.0,4.0,16.8
1680857880,24.5,1.7,24.5,22.6,-0.0,4.2,16.8
1680858000,24.5,1.6,24.5,22.6,-0.0,3.0,16.7
1680858120,24.6,1.6,24.6,22.6,-0.0,2.7,16.7
1680858240,24.5,1.6,24.5,22.6,-0.0,3.7,16.7
1680858360,24.5,1.7,24.5,22.6,-0.0,3.1,16.7
1680858480,24.5,1.6,24.5,22.6,-0.0,4.0,16.7
1680858600,24.5,1.6,24.5,22.6,-0.0,4.0,16.7
1680858720,24.5,1.6,24.5,22.6,-0.0,3.8,16.7
1680858840,24.5,1.6,24.5,22.6,-0.0,3.4,16.7
1680858960,24.5,1.6,24.5,22.6,-0.0,3.4,16.7
1680859080,24.5,1.5,24.5,22.6,-0.0,3.0,16.7
1680859200,24.5,1.5,24.5,22.6,-0.0,2.8,16.7
1680859320,24.5,1.6,24.5,22.6,-0.0,4.0,16.7
1680859440,24.4,1.6,24.4,22.6,-0.0,4.0,16.7
1680859560,24.5,1.7,24.5,22.6,-0.0,3.8,16.7
1680859680,24.5,1.6,24.5,22.6,-0.0,3.8,16.6
1680859800,24.5,1.5,24.5,22.6,-0.0,2.8,16.6
1680859920,24.5,1.7,24.5,22.6,-0.0,2.8,16.6
1680860040,24.5,1.6,24.5,22.6,-0.0,2.9,16.6
1680860160,24.5,1.6,24.5,22.6,-0.0,3.1,16.6
1680860280,24.4,1.8,24.4,22.6,-0.0,4.0,16.6
1680860400,24.4,1.6,24.4,22.6,-0.0,4.1,16.6
1680860520,24.4,1.6,24.4,22.6,-0.0,4.1,16.6
1680860640,24.5,1.5,24.4,22.6,-0.0,3.5,16.6
1680860760,24.5,1.3,24.5,22.6,-0.0,3.4,16.6
1680860880,24.5,1.2,24.5,22.6,-0.0,3.3,16.6
1680861000,24.5,1.2,24.5,22.6,-0.0,2.8,16.6
1680861120,24.4,1.3,24.4,22.6,-0.0,3.7,16.6
1680861240,24.4,1.4,24.4,22.6,-0.0,3.9,16.6
1680861360,24.4,1.3,24.4,22.6,-0.0,4.0,16.6
1680861480,24.4,1.4,24.4,22.6,-0.0,3.9,16.6
1680861600,24.4,1.4,24.4,22.6,-0.0,3.4,16.6
1680861720,24.4,1.3,24.4,22.6,-0.0,3.6,16.6
1680861840,24.4,1.3,24.4,22.6,-0.0,3.8,16.5
1680861960,24.4,1.2,24.4,22.6,-0.0,3.9,16.5
1680862080,24.4,1.2,24.4,22.6,-0.0,3.4,16.5
1680862200,24.4,1.1,24.4,22.6,-0.0,3.5,16.5
1680862320,24.4,1.1,24.4,22.6,-0.0,4.1,16.5
1680862440,24.4,1.1,24.4,22.6,-0.0,3.4,16.5
1680862560,24.4,1.2,24.4,22.6,-0.0,3.4,16.5
1680862680,24.4,0.9,24.4,22.6,-0.0,4.0,16.5
1680862800,24.4,1.0,24.4,22.6,-0.0,4.0,16.5
1680862920,24.4,1.1,24.4,22.6,-0.0,3.9,16.5
1680863040,24.4,1.2,24.4,22.6,-0.0,3.4,16.5
1680863160,24.4,1.1,24.4,22.6,-0.0,2.8,16.5
1680863280,24.4,1.0,24.4,22.6,-0.0,3.6,16.5
1680863400,24.4,1.0,24.4,22.6,-0.0,3.5,16.5
1680863520,24.4,0.9,24.4,22.6,-0.0,3.6,16.5
1680863640,24.3,0.9,24.3,22.6,-0.0,4.3,16.5
1680863760,24.3,0.9,24.3,22.6,-0.0,4.2,16.5
1680863880,24.3,0.9,24.3,22.6,-0.0,3.8,16.5
1680864000,24.3,1.0,24.3,22.6,-0.0,3.8,16.5
1680864120,24.3,1.0,24.3,22.6,-0.0,3.6,16.5
1680864240,24.4,0.9,24.4,22.6,-0.0,2.9,16.5
1680864360,24.4,0.9,24.4,22.6,-0.0,3.6,16.4
1680864480,24.3,0.9,24.3,22.6,-0.0,4.0,16.4
1680864600,24.3,0.9,24.3,22.6,-0.0,4.3,16.4
1680864720,24.3,0.9,24.3,22.6,-0.0,4.1,16.4
1680864840,24.3,0.9,24.3,22.6,-0.0,4.3,16.4
1680864960,24.3,0.9,24.3,22.6,-0.0,4.3,16.4
1680865080,24.3,0.9,24.3,22.6,-0.0,3.7,16.4
1680865200,24.3,0.9,24.3,22.6,-0.0,3.4,16.4
1680865320,24.4,0.9,24.4,22.6,-0.0,3.0,16.4
1680865440,24.4,0.9,24.4,22.6,-0.0,3.1,16.4
1680865560,24.3,1.0,24.3,22.6,-0.0,4.2,16.4
1680865680,24.3,1.0,24.3,22.6,-0.0,4.2,16.3
1680865800,24.3,0.9,24.3,22.6,-0.0,4.1,16.3
1680865920,24.3,0.9,24.3,22.6,-0.0,3.7,16.3
1680866040,24.4,0.9,24.4,22.6,-0.0,2.8,16.3
1680866160,24.4,0.9,24.4,22.6,-0.0,2.8,16.3
1680866280,24.3,0.9,24.3,22.6,-0.0,3.4,16.3
1680866400,24.3,0.8,24.3,22.6,-0.0,3.4,16.3
1680866520,24.3,0.8,24.3,22.6,-0.0,4.1,16.3
1680866640,24.3,0.8,24.2,22.6,-0.0,4.1,16.3
1680866760,24.3,0.8,24.3,22.6,-0.0,3.5,16.3
1680866880,24.3,0.8,24.3,22.6,-0.0,3.6,16.2
1680867000,24.3,0.9,24.2,22.6,-0.0,4.1,16.2
1680867120,24.3,0.8,24.3,22.6,-0.0,3.4,16.2
1680867240,24.3,0.8,24.3,22.6,-0.0,3.5,16.2
1680867360,24.3,0.8,24.3,22.6,-0.0,3.6,16.2
1680867480,24.3,0.9,24.3,22.6,-0.0,2.9,16.2
1680867600,24.3,0.9,24.3,22.6,-0.0,3.4,16.2
1680867720,24.3,0.8,24.3,22.6,-0.0,3.4,16.2
1680867840,24.2,0.9,24.2,22.6,-0.0,3.5,16.2
1680867960,24.2,0.9,24.2,22.6,-0.0,4.1,16.2
1680868080,24.2,0.9,24.2,22.6,-0.0,4.3,16.2
1680868200,24.2,0.9,24.2,22.6,-0.0,4.2,16.2
1680868320,24.3,0.8,24.3,22.6,-0.0,3.3,16.2
1680868440,24.2,0.8,24.2,22.6,-0.0,3.7,16.2
1680868560,24.2,0.8,24.2,22.6,-0.0,4.1,16.2
1680868680,24.2,0.8,24.2,22.6,-0.0,4.0,16.2
1680868800,24.2,0.7,24.2,22.6,-0.0,4.2,16.2
1680868920,24.2,0.6,24.2,22.6,-0.0,4.1,16.1
1680869040,24.2,0.6,24.2,22.6,-0.0,4.1,16.1
1680869160,24.2,0.6,24.2,22.6,-0.0,4.3,16.1
1680869280,24.2,0.5,24.2,22.6,-0.0,4.3,16.1
1680869400,24.2,0.5,24.2,22.6,-0.0,4.2,16.1
1680869520,24.2,0.5,24.2,22.6,-0.0,4.1,16.1
1680869640,24.1,0.5,24.1,22.6,-0.0,4.2,16.1
1680869760,24.2,0.5,24.2,22.6,-0.0,3.6,16.1
1680869880,24.2,0.6,24.2,22.6,-0.0,3.4,16.1
1680870000,24.1,0.6,24.1,22.6,-0.0,4.2,16.1
1680870120,24.1,0.6,24.1,22.6,-0.0,4.3,16.1
1680870240,24.1,0.6,24.1,22.6,-0.0,4.1,16.0
1680870360,24.1,0.6,24.1,22.6,-0.0,4.1,16.0
1680870480,24.1,0.6,24.1,22.6,-0.0,4.1,16.0
1680870600,24.1,0.6,24.1,22.6,-0.0,4.1,16.0
1680870720,24.1,0.6,24.1,22.6,-0.0,3.9,16.0
1680870840,24.2,0.6,24.2,22.6,-0.0,2.9,16.0
1680870960,24.2,0.6,24.2,22.6,-0.0,3.9,16.0
1680871080,24.1,0.6,24.1,22.6,-0.0,4.1,16.0
1680871200,24.1,0.6,24.1,22.6,-0.0,4.3,16.0
1680871320,24.1,0.7,24.1,22.6,-0.0,4.1,16.0
1680871440,24.1,0.8,24.1,22.6,-0.0,4.2,16.0
1680871560,24.2,0.9,24.2,22.6,-0.0,2.9,16.0
1680871680,24.2,0.9,24.2,22.6,-0.0,2.8,15.9
1680871800,24.1,1.0,24.1,22.6,-0.0,4.0,15.9
1680871920,24.1,1.1,24.1,22.6,-0.0,3.6,15.9
1680872040,24.1,1.3,24.0,22.6,-0.0,4.4,15.9
1680872160,24.1,1.6,24.1,22.6,-0.0,4.1,15.9
1680872280,24.1,2.1,24.1,22.6,-0.0,3.7,15.9
1680872400,24.1,3.0,24.1,22.6,-0.0,3.5,15.9
1680872520,24.1,4.5,24.1,22.6,-0.0,3.6,15.9
1680872640,24.1,7.0,24.1,22.6,-0.0,3.2,15.9
1680872760,24.1,10.8,24.1,22.6,-0.0,3.6,15.9
1680872880,24.1,15.5,24.0,22.6,-0.0,4.4,15.9
1680873000,24.1,20.0,24.1,22.6,-0.0,3.6,15.9
1680873120,24.1,23.7,24.1,22.6,-0.0,4.1,15.9
1680873240,24.1,24.4,24.0,22.6,-0.0,4.2,15.9
1680873360,24.1,24.4,24.1,22.6,-0.0,3.7,15.9
1680873480,24.1,24.4,24.1,22.6,-0.0,3.5,15.9
1680873600,24.1,24.4,24.0,22.6,0.0,4.2,15.8
1680873720,24.1,24.4,24.0,22.6,-0.0,3.7,15.8
1680873840,24.1,25.4,24.0,22.6,0.0,3.8,15.8
1680873960,24.1,27.9,24.1,22.6,0.0,3.7,15.8
1680874080,24.1,28.4,24.1,22.6,0.0,3.3,15.8
1680874200,24.1,28.8,24.1,22.6,0.0,3.5,15.8
1680874320,24.0,28.9,24.0,22.6,0.0,4.7,15.8
1680874440,24.1,29.0,24.1,22.6,0.0,3.0,15.8
1680874560,24.1,29.5,24.1,22.6,0.1,3.5,15.8
1680874680,24.1,30.1,24.1,22.6,0.1,3.2,15.8
1680874800,24.1,30.6,24.1,22.6,0.2,3.0,15.8
1680874920,24.1,30.9,24.1,22.6,0.2,3.6,15.8
1680875040,24.1,31.1,24.1,22.6,0.3,3.0,15.8
1680875160,24.1,31.3,24.1,22.6,0.3,2.8,15.7
1680875280,24.2,31.4,24.2,22.6,0.3,2.4,15.7
1680875400,24.1,31.5,24.1,22.6,0.3,3.2,15.7
1680875520,24.2,31.5,24.1,22.6,0.3,3.0,15.7
1680875640,24.2,36.8,24.1,22.6,0.4,3.0,15.7
1680875760,24.1,36.8,24.1,22.6,0.4,3.2,15.7
1680875880,24.2,36.8,24.1,22.6,0.5,3.0,15.7
1680876000,24.2,37.4,24.2,22.6,0.5,2.4,15.7
1680876120,24.2,37.4,24.2,22.6,0.5,2.9,15.7
1680876240,24.2,38.0,24.1,22.6,0.6,3.2,15.7
1680876360,24.2,37.5,24.1,22.6,0.5,3.0,15.7
1680876480,24.2,37.5,24.1,22.6,0.5,3.0,15.7
1680876600,24.2,37.9,24.1,22.6,0.5,3.0,15.7
1680876720,24.2,37.4,24.2,22.6,0.5,2.3,15.7
1680876840,24.2,37.4,24.2,22.6,0.5,2.4,15.6
1680876960,24.2,38.0,24.1,22.6,0.5,2.9,15.6
1680877080,24.2,38.0,24.1,22.6,0.6,3.0,15.6
1680877200,24.1,38.0,24.1,22.6,0.6,3.0,15.6
1680877320,24.2,37.5,24.1,22.6,0.6,2.9,15.6
1680877440,24.2,37.6,24.2,22.6,0.6,2.4,15.6
1680877560,24.2,37.6,24.2,22.6,0.7,2.5,15.6
1680877680,24.2,38.7,24.2,22.6,0.7,2.4,15.6
1680877800,24.2,38.6,24.2,22.6,0.7,2.5,15.6
1680877920,24.2,38.6,24.1,22.6,0.8,3.0,15.6
1680878040,24.2,38.8,24.1,22.6,0.8,3.0,15.6
1680878160,24.2,38.0,24.1,22.6,0.9,3.0,15.6
1680878280,24.2,38.0,24.2,22.6,1.1,2.6,15.6
1680878400,24.3,39.2,24.3,22.6,1.6,2.3,15.6
1680878520,24.4,39.4,24.4,22.6,2.1,2.3,15.6
1680878640,24.5,39.4,24.4,22.6,2.4,2.3,15.6
1680878760,24.5,38.6,24.5,22.6,2.7,2.3,15.6
1680878880,24.6,39.0,24.5,22.6,2.7,2.3,15.6
1680879000,24.6,39.0,24.5,22.6,3.1,3.0,15.6
1680879120,24.5,39.3,24.5,22.6,3.1,3.5,15.7
1680879240,24.6,39.3,24.5,22.6,3.6,3.5,15.7
1680879360,24.5,39.3,24.5,22.6,3.3,3.5,15.7
1680879480,24.6,39.3,24.5,22.6,3.4,3.5,15.7
1680879600,24.5,39.7,24.5,22.6,3.2,3.5,15.8
1680879720,24.5,39.7,24.5,22.6,2.8,3.5,15.8
1680879840,24.5,38.7,24.4,22.6,2.6,3.5,15.8
1680879960,24.4,38.7,24.4,22.6,2.5,3.5,15.8
1680880080,24.4,38.9,24.3,22.6,2.3,3.6,15.9
1680880200,24.3,39.5,24.3,22.6,2.2,3.6,15.9
1680880320,24.3,39.5,24.3,22.6,2.3,3.5,15.9
1680880440,24.3,37.7,24.3,22.6,2.5,3.5,15.9
1680880560,24.4,39.5,24.4,22.6,3.1,3.5,15.9
1680880680,24.6,39.5,24.5,22.6,4.0,3.5,15.9
1680880800,24.5,39.8,24.5,22.6,3.2,3.5,16.0
1680880920,24.6,39.8,24.6,22.6,4.0,3.5,16.0
1680881040,24.8,39.8,24.8,22.6,5.1,3.2,16.0
1680881160,24.9,40.2,24.9,22.6,5.1,2.8,16.1
1680881280,25.0,40.3,25.0,22.6,5.2,2.8,16.1
1680881400,25.1,40.3,25.1,22.6,5.3,2.8,16.1
1680881520,25.1,38.0,25.1,22.6,5.3,2.8,16.2
1680881640,25.2,38.9,25.2,22.6,5.7,2.8,16.2
1680881760,25.3,38.9,25.3,22.6,5.8,2.8,16.2
1680881880,25.4,38.9,25.3,22.6,5.9,2.8,16.3
1680882000,25.4,39.0,25.4,22.6,6.1,2.8,16.3
1680882120,25.5,39.0,25.5,22.6,6.3,2.8,16.4
1680882240,25.6,39.1,25.5,22.6,6.5,2.8,16.4
1680882360,25.6,39.2,25.6,22.6,6.7,2.8,16.5
1680882480,25.7,39.2,25.7,22.6,6.9,2.7,16.5
1680882600,25.8,39.4,25.7,22.6,7.1,2.8,16.5
1680882720,25.8,39.6,25.8,22.6,7.3,2.8,16.6
1680882840,25.9,39.6,25.8,22.6,7.5,2.8,16.6
1680882960,25.9,39.8,25.9,22.6,7.7,2.8,16.6
1680883080,26.0,39.4,26.0,22.6,7.9,2.7,16.7
1680883200,26.0,39.4,26.0,22.6,8.1,2.7,16.7
1680883320,26.1,39.8,26.1,22.6,8.3,2.7,16.7
1680883440,26.1,39.7,26.1,22.6,8.5,2.7,16.8
1680883560,26.2,39.7,26.2,22.6,8.7,2.7,16.8
1680883680,26.2,38.9,26.2,22.6,8.9,2.7,16.9
1680883800,26.2,39.5,26.2,22.6,9.1,2.8,16.9
1680883920,26.3,39.6,26.3,22.6,9.3,2.7,16.9
1680884040,26.4,39.7,26.3,22.6,9.5,2.7,17.0
1680884160,26.4,39.4,26.4,22.6,9.8,2.7,17.0
1680884280,26.5,39.4,26.4,22.6,9.9,2.7,17.0
1680884400,26.5,39.6,26.5,22.6,10.1,2.7,17.0
1680884520,26.5,39.4,26.5,22.6,10.3,2.7,17.0
1680884640,26.6,39.4,26.5,22.6,10.4,2.7,17.1
1680884760,26.6,39.2,26.6,22.6,10.6,2.7,17.1
1680884880,26.7,39.4,26.6,22.6,10.8,2.7,17.1
1680885000,26.7,39.4,26.7,22.6,10.8,2.7,17.2
1680885120,26.7,39.1,26.7,22.6,11.0,2.7,17.2
1680885240,26.8,39.4,26.8,22.6,11.2,2.7,17.2
1680885360,26.8,39.5,26.8,22.6,11.4,2.7,17.2
1680885480,26.8,39.4,26.8,22.6,11.5,2.7,17.2
1680885600,26.9,39.1,26.8,22.6,11.7,2.7,17.3
1680885720,26.9,39.1,26.9,22.6,11.9,2.7,17.3
1680885840,26.9,39.0,26.9,22.6,11.9,2.7,17.4
1680885960,26.9,39.0,26.9,22.6,12.1,2.6,17.4
1680886080,27.0,39.0,27.0,22.6,12.3,2.6,17.4
1680886200,27.0,38.9,27.0,22.6,12.3,2.7,17.4
1680886320,27.0,38.7,27.0,22.6,12.5,2.7,17.5
1680886440,27.0,38.7,27.0,22.6,12.8,2.7,17.5
1680886560,27.1,39.1,27.1,22.6,13.0,2.7,17.6
1680886685,27.1,39.1,27.1,22.6,13.2,2.6,17.6
1680886800,27.1,39.1,27.1,22.6,13.3,2.6,17.6
1680886920,27.1,39.2,27.1,22.6,13.3,2.6,17.6
1680887040,27.1,39.3,27.1,22.6,13.4,2.6,17.7
1680887160,27.2,39.3,27.2,22.6,13.6,2.7,17.7
1680887280,27.2,39.5,27.2,22.6,13.6,2.7,17.8
1680887400,27.2,39.6,27.2,22.6,13.7,2.7,17.8
1680887520,27.2,39.6,27.2,22.6,13.8,2.7,17.8
1680887640,27.2,39.7,27.2,22.6,13.8,2.6,17.8
1680887760,27.2,39.8,27.2,22.6,13.9,2.6,17.8
1680887880,27.2,39.8,27.2,22.6,14.0,2.6,17.9
1680888000,27.2,39.9,27.2,22.6,14.1,2.6,17.9
1680888120,27.0,39.9,27.0,22.6,14.1,2.7,17.9
1680888240,27.2,39.9,27.2,22.6,14.1,2.7,17.9
1680888360,27.2,40.1,27.2,22.6,14.1,2.7,17.9
1680888480,27.2,40.1,27.2,22.6,14.2,2.7,17.9
1680888600,27.2,40.1,27.2,22.6,14.3,2.6,17.9
1680888720,27.2,40.2,27.2,22.6,14.3,2.6,17.9
1680888840,27.2,40.2,27.2,22.6,14.5,2.6,17.9
1680888960,27.2,40.2,27.2,22.6,14.4,2.6,17.9
1680889080,27.2,40.3,27.2,22.6,14.6,2.7,17.9
1680889200,27.2,40.3,27.2,22.6,14.6,2.7,17.9
1680889320,27.2,40.4,27.2,22.6,14.6,2.7,17.9
1680889440,27.2,40.5,27.2,22.6,14.6,2.9,17.9
1680889560,27.2,40.5,27.2,22.6,14.6,2.7,17.9
1680889680,27.3,40.5,27.2,22.6,14.7,2.6,17.9
1680889800,27.3,40.6,27.3,22.6,14.8,2.6,17.9
1680889920,27.3,40.6,27.3,22.6,14.8,2.6,17.8
1680890040,27.3,40.7,27.3,22.6,14.8,3.0,17.8
1680890160,27.2,40.7,27.2,22.6,14.6,3.0,17.8
1680890280,27.3,40.7,27.3,22.6,14.7,2.7,17.8
1680890400,27.3,40.6,27.3,22.6,14.7,2.6,17.8
1680890520,27.3,40.6,27.3,22.6,14.7,2.6,17.8
1680890640,27.3,40.6,27.3,22.6,14.5,2.7,17.8
1680890760,27.3,40.6,27.3,22.6,14.6,2.6,17.8
1680890880,27.3,40.6,27.3,22.6,14.9,2.6,17.8
1680891000,27.3,40.6,27.3,22.6,15.0,2.6,17.8
1680891120,27.3,40.6,27.3,22.6,14.7,2.7,17.8
1680891240,27.3,40.6,27.3,22.6,14.7,3.2,17.8
1680891360,27.3,40.6,27.3,22.6,14.5,2.7,17.8
1680891480,27.3,40.6,27.3,22.6,14.4,2.7,17.8
1680891600,27.4,40.6,27.4,22.6,14.9,2.6,17.8
1680891720,27.4,40.6,27.4,22.6,15.1,2.6,17.8
1680891840,27.5,40.6,27.5,22.6,15.5,2.6,17.8
1680891960,27.5,40.6,27.5,22.6,15.4,2.6,17.7
1680892080,27.5,40.6,27.5,22.6,15.2,2.6,17.7
1680892200,27.5,40.6,27.4,22.6,15.0,2.6,17.7
1680892320,27.4,40.6,27.4,22.6,14.8,3.2,17.7
1680892440,27.5,40.6,27.5,22.6,15.1,2.6,17.7
1680892560,27.5,40.6,27.5,22.6,15.2,2.7,17.7
1680892680,27.5,40.6,27.5,22.6,15.1,2.6,17.7
1680892800,27.6,40.6,27.6,22.6,15.5,2.6,17.7
1680892920,27.6,40.6,27.6,22.6,15.9,2.7,17.7
1680893040,27.6,40.6,27.6,22.6,15.9,3.2,17.6
1680893160,27.7,40.6,27.7,22.6,16.0,2.6,17.6
1680893280,27.8,40.6,27.8,22.6,16.1,2.6,17.6
1680893400,27.8,40.6,27.8,22.6,16.1,2.6,17.6
1680893520,27.8,40.6,27.8,22.6,16.0,2.6,17.6
1680893640,27.9,40.6,27.9,22.6,16.2,2.6,17.6
1680893760,27.9,40.6,27.9,22.6,16.3,3.1,17.6
1680893880,28.0,40.6,28.0,22.6,16.1,2.6,17.6
1680894000,28.0,40.6,28.0,22.6,16.2,2.6,17.6
1680894120,28.1,40.6,28.1,22.6,16.2,2.6,17.5
1680894240,28.2,40.6,28.2,22.6,16.2,2.6,17.5
1680894360,28.2,40.6,28.2,22.6,16.0,2.7,17.5
1680894480,28.2,40.7,28.2,22.6,15.8,3.1,17.5
1680894600,28.3,40.6,28.3,22.6,15.4,2.9,17.5
1680894720,28.6,40.6,28.6,22.6,15.3,2.5,17.5
1680894840,28.6,40.6,28.6,22.6,15.0,2.6,17.5
1680894960,28.8,40.6,28.8,22.6,15.0,2.5,17.5
1680895080,29.1,40.6,29.1,22.6,15.0,2.5,17.5
1680895200,29.1,40.6,29.1,22.6,14.5,2.5,17.5
1680895320,29.2,40.8,29.2,22.6,13.9,2.4,17.5
1680895440,29.1,41.0,29.1,22.6,13.5,2.5,17.5
1680895560,29.1,41.1,29.1,22.6,13.1,2.5,17.5
1680895680,29.1,41.3,29.1,22.6,12.6,2.5,17.5
1680895800,29.1,41.4,29.1,22.6,12.2,2.5,17.6
1680895920,29.1,41.5,29.1,22.6,11.7,2.5,17.6
1680896040,29.1,41.4,29.0,22.6,11.2,2.5,17.6
1680896160,29.0,41.7,29.0,22.6,10.9,2.5,17.6
1680896280,29.0,41.8,29.0,22.6,10.3,2.5,17.6
1680896400,29.0,41.8,29.0,22.6,10.0,2.5,17.6
1680896520,29.0,42.2,29.0,22.6,9.5,2.5,17.6
1680896640,29.0,42.2,29.0,22.6,9.0,2.5,17.6
1680896760,29.0,42.3,29.0,22.6,8.7,2.5,17.6
1680896880,29.0,42.5,28.9,22.6,8.3,2.5,17.6
1680897000,28.9,42.7,28.9,22.6,7.9,2.5,17.6
1680897120,28.9,42.8,28.9,22.6,7.5,2.5,17.6
1680897240,28.9,42.7,28.9,22.6,7.2,2.5,17.6
1680897360,28.9,42.9,28.9,22.6,7.0,2.5,17.6
1680897480,28.9,43.1,28.9,22.6,6.7,2.5,17.7
1680897600,28.9,43.0,28.9,22.6,6.4,2.5,17.7
1680897720,28.9,42.9,28.9,22.6,6.2,2.5,17.7
1680897840,28.9,42.9,28.8,22.6,5.9,2.5,17.7
1680897960,28.9,43.2,28.8,22.6,5.7,2.5,17.7
1680898080,28.9,43.4,28.8,22.6,5.5,2.4,17.7
1680898200,28.8,43.3,28.8,22.6,5.3,2.5,17.7
1680898320,28.8,43.7,28.8,22.6,5.3,2.5,17.7
1680898440,28.8,43.7,28.8,22.6,5.1,2.5,17.7
1680898560,28.8,43.8,28.8,22.6,4.7,2.5,17.7
1680898680,28.8,43.4,28.8,22.6,4.7,2.5,17.7
1680898800,28.8,43.5,28.8,22.6,4.6,2.5,17.7
1680898920,28.8,43.5,28.8,22.6,4.5,2.5,17.7
1680899040,28.8,43.5,28.8,22.6,4.4,2.5,17.7
1680899160,28.8,43.5,28.8,22.6,4.4,2.5,17.8
1680899280,28.8,43.5,28.8,22.6,4.8,3.0,17.8
1680899400,28.8,43.6,28.8,22.6,4.2,2.5,17.8
1680899520,28.8,43.7,28.8,22.6,4.2,2.5,17.8
1680899640,28.8,43.8,28.8,22.6,4.0,2.5,17.8
1680899760,28.8,43.8,28.8,22.6,4.0,2.5,17.8
1680899880,28.8,43.8,28.8,22.6,3.9,2.7,17.8
1680900000,28.8,43.8,28.8,22.6,3.9,2.5,17.8
1680900120,28.8,43.8,28.8,22.6,3.9,2.5,17.8
1680900240,28.8,43.8,28.8,22.6,3.7,2.5,17.8
1680900360,28.8,43.8,28.8,22.6,3.7,2.5,17.8
1680900480,28.8,43.9,28.8,22.6,3.6,2.5,17.8
1680900600,28.8,43.9,28.8,22.6,3.6,2.6,17.8
1680900720,28.8,43.9,28.8,22.6,3.5,2.5,17.8
1680900840,28.8,43.8,28.8,22.6,3.6,2.5,17.9
1680900960,28.8,44.0,28.8,22.6,3.5,2.4,17.9
1680901080,28.8,44.0,28.8,22.6,3.5,2.5,17.9
1680901200,28.8,44.0,28.8,22.6,3.4,2.5,17.9
1680901320,28.8,43.9,28.8,22.6,3.6,2.7,17.9
1680901440,28.8,43.8,28.7,22.6,3.8,3.0,17.9
1680901560,28.8,43.9,28.7,22.6,3.4,2.5,17.9
1680901680,28.8,44.1,28.7,22.6,3.4,2.5,17.9
1680901800,28.8,43.8,28.7,22.6,3.3,2.5,17.9
1680901920,28.8,43.8,28.7,22.6,3.4,2.5,17.9
1680902040,28.8,43.7,28.8,22.6,3.4,2.5,17.9
1680902160,28.8,43.8,28.7,22.6,3.3,2.6,17.9
1680902280,28.8,43.8,28.7,22.6,3.8,2.8,17.9
1680902400,28.8,44.0,28.7,22.6,3.2,2.5,17.9
1680902520,28.8,43.9,28.7,22.6,3.2,2.4,18.0
1680902640,28.8,43.8,28.7,22.6,3.3,2.5,18.0
1680902760,28.8,43.8,28.7,22.6,3.2,2.5,18.0
1680902880,28.8,43.9,28.7,22.6,3.2,2.5,18.0
1680903000,28.8,43.8,28.7,22.6,3.3,2.5,18.0
1680903120,28.8,44.0,28.7,22.6,3.2,2.5,18.0
1680903240,28.8,44.0,28.7,22.6,3.3,2.8,18.0
1680903360,28.8,43.8,28.7,22.6,3.7,2.8,18.0
1680903480,28.8,43.9,28.7,22.6,3.2,2.5,18.0
1680903600,28.8,43.8,28.7,22.6,3.3,2.5,18.0
1680903720,28.8,43.9,28.7,22.6,3.2,2.5,18.0
1680903840,28.8,43.9,28.7,22.6,3.2,2.5,18.0
1680903960,28.8,43.8,28.7,22.6,3.2,2.5,18.0
1680904080,28.8,43.9,28.7,22.6,3.2,2.5,18.0
1680904200,28.8,43.9,28.7,22.6,3.1,2.5,18.0
1680904320,28.8,43.6,28.7,22.6,3.7,3.0,18.1
1680904440,28.8,44.0,28.7,22.6,3.2,2.5,18.1
1680904560,28.8,43.9,28.7,22.6,3.2,2.5,18.1
1680904680,28.8,43.9,28.7,22.6,3.1,2.5,18.1
1680904800,28.8,43.7,28.7,22.6,3.6,2.8,18.1
1680904920,28.8,43.8,28.7,22.6,3.1,2.5,18.1
1680905040,28.8,44.0,28.7,22.6,3.2,2.5,18.1
1680905160,28.8,44.1,28.7,22.6,3.2,2.5,18.1
1680905280,28.8,44.0,28.7,22.6,3.1,2.5,18.1
1680905400,28.8,44.1,28.7,22.6,3.1,2.5,18.1
1680905520,28.8,44.1,28.7,22.6,3.0,2.5,18.1
1680905640,28.8,43.9,28.7,22.6,3.2,2.5,18.1
1680905760,28.8,44.0,28.7,22.6,3.1,2.5,18.1
1680905880,28.8,44.2,28.7,22.6,3.1,2.5,18.2
1680906000,28.7,44.0,28.7,22.6,3.1,2.5,18.2
1680906120,27.5,44.0,27.4,22.6,3.2,2.8,18.2
1680906240,27.4,44.1,27.4,22.6,3.0,2.6,18.2
1680906360,27.4,44.0,27.4,22.6,3.0,2.6,18.2
1680906480,27.4,44.0,27.4,22.6,3.0,2.6,18.2
1680906600,27.4,44.1,27.4,22.6,3.1,2.6,18.2
1680906720,27.4,44.1,27.4,22.6,3.1,2.6,18.2
1680906840,27.5,43.8,27.4,22.6,3.7,3.2,18.2
1680906960,27.4,44.0,27.4,22.6,3.6,3.1,18.3
1680907080,27.5,44.1,27.4,22.6,3.3,2.6,18.3
1680907200,27.4,44.0,27.4,22.6,3.1,2.6,18.3
1680907320,27.4,44.1,27.4,22.6,3.0,2.6,18.3
1680907440,27.4,44.2,27.4,22.6,3.1,2.6,18.3
1680907560,27.4,44.2,27.4,22.6,3.1,2.6,18.3
1680907680,27.4,44.2,27.4,22.6,3.1,2.6,18.3
1680907800,27.4,44.2,27.4,22.6,2.9,2.6,18.4
1680907920,27.4,44.3,27.4,22.6,3.0,2.7,18.4
1680908040,27.4,44.0,27.4,22.6,3.1,2.6,18.4
1680908160,27.4,43.9,27.4,22.6,3.3,2.6,18.4
1680908280,27.4,44.1,27.4,22.6,3.1,2.6,18.5
1680908400,27.4,44.1,27.4,22.6,3.1,2.6,18.5
1680908520,27.4,43.9,27.4,22.6,3.1,2.6,18.5
1680908640,27.4,43.9,27.4,22.6,3.1,2.6,18.5
1680908760,27.4,44.0,27.4,22.6,3.0,2.6,18.5
1680908880,27.4,43.9,27.4,22.6,3.2,2.6,18.6
1680909000,27.4,43.8,27.4,22.6,3.1,2.6,18.6
1680909120,27.4,43.9,27.4,22.6,3.2,2.6,18.6
1680909240,27.4,43.7,27.4,22.6,3.0,2.6,18.7
1680909360,27.4,43.8,27.4,22.6,3.1,2.6,18.7
1680909480,27.4,44.1,27.4,22.6,3.0,2.6,18.7
1680909600,27.4,44.0,27.4,22.6,3.1,2.6,18.7
1680909720,27.4,44.1,27.4,22.6,3.0,2.6,18.7
1680909840,27.4,44.0,27.4,22.6,3.0,2.6,18.8
1680909960,27.4,44.0,27.4,22.6,3.1,2.6,18.8
1680910080,27.4,44.0,27.4,22.6,3.1,2.6,18.8
1680910200,27.4,43.8,27.4,22.6,3.2,2.6,18.8
1680910320,27.4,43.9,27.4,22.6,3.2,2.6,18.9
1680910440,27.4,43.9,27.4,22.6,3.0,2.6,18.9
1680910560,27.4,43.9,27.4,22.6,3.1,2.6,18.9
1680910680,27.4,44.1,27.4,22.6,3.0,2.6,19.0
1680910800,27.4,44.0,27.4,22.6,3.0,2.6,19.0
1680910920,27.4,44.1,27.4,22.6,3.1,2.6,19.0
1680911040,27.4,44.2,27.3,22.6,2.9,2.6,19.0
1680911160,27.4,44.1,27.4,22.6,3.1,2.6,19.1
1680911280,27.4,44.1,27.4,22.6,3.1,2.6,19.1
1680911400,27.4,44.2,27.3,22.6,3.0,2.6,19.1
1680911520,27.4,44.1,27.4,22.6,3.2,2.6,19.1
1680911640,27.4,44.2,27.4,22.6,3.1,2.6,19.2
1680911760,27.4,44.2,27.4,22.6,3.1,2.6,19.2
1680911880,27.4,44.2,27.3,22.6,3.1,2.6,19.2
1680912000,27.4,44.2,27.3,22.6,3.1,2.6,19.2
1680912120,27.4,44.2,27.3,22.6,3.1,2.6,19.2
1680912240,27.4,44.3,27.3,22.6,3.1,2.6,19.2
1680912360,27.4,44.2,27.3,22.6,3.0,2.6,19.2
1680912480,27.4,44.3,27.3,22.6,3.1,2.6,19.3
1680912600,27.4,44.2,27.3,22.6,3.0,2.6,19.3
1680912720,27.4,44.4,27.3,22.6,3.0,2.6,19.3
1680912840,27.4,44.3,27.3,22.6,3.1,2.6,19.3
1680912965,27.4,44.3,27.3,22.6,3.0,2.6,19.3
1680913080,27.4,44.3,27.3,22.6,3.1,2.6,19.3
1680913200,27.4,44.1,27.3,22.6,3.5,3.2,19.3
1680913320,27.4,44.4,27.3,22.6,3.1,2.6,19.3
1680913440,27.4,44.4,27.3,22.6,3.1,2.6,19.4
1680913560,27.4,44.0,27.3,22.6,3.7,3.1,19.4
1680913680,27.4,44.1,27.3,22.6,3.1,2.6,19.4
1680913800,27.4,44.1,27.3,22.6,3.0,2.6,19.4
1680913920,27.4,44.0,27.3,22.6,3.1,2.6,19.4
1680914040,27.4,44.0,27.3,22.6,3.0,2.6,19.4
1680914160,27.4,44.0,27.3,22.6,3.1,2.6,19.5
1680914280,27.4,43.9,27.3,22.6,3.0,2.6,19.5
1680914400,27.4,43.7,27.3,22.6,3.1,2.6,19.5
1680914520,27.4,44.0,27.3,22.6,2.9,2.6,19.5
1680914640,27.4,43.9,27.3,22.6,3.0,2.6,19.5
1680914760,27.4,43.8,27.3,22.6,3.1,2.6,19.5
1680914880,27.3,43.9,27.3,22.6,3.0,2.6,19.6
1680915000,27.3,43.9,27.3,22.6,3.0,2.6,19.6
1680915120,27.4,43.8,27.3,22.6,3.0,2.6,19.6
1680915240,27.3,43.8,27.3,22.6,3.0,2.6,19.6
1680915360,27.3,43.8,27.3,22.6,3.0,2.6,19.6
1680915480,27.3,43.7,27.3,22.6,3.1,2.6,19.7
1680915600,27.3,43.8,27.3,22.6,3.0,2.6,19.7
1680915720,27.3,43.8,27.3,22.6,3.0,2.6,19.6
1680915840,27.3,43.7,27.3,22.6,3.1,2.6,19.6
1680915960,27.4,43.4,27.3,22.6,3.2,2.8,19.6
1680916080,27.4,42.6,27.3,22.6,3.6,3.1,19.6
1680916200,27.4,43.2,27.3,22.6,3.0,2.6,19.6
1680916320,27.3,43.3,27.3,22.6,3.1,2.6,19.6
1680916440,27.4,42.8,27.3,22.6,3.0,2.6,19.6
1680916560,27.3,42.9,27.3,22.6,3.0,2.6,19.5
1680916680,27.4,40.0,27.3,22.6,3.1,2.7,19.5
1680916800,27.3,40.1,27.3,22.6,3.6,3.2,19.5
1680916920,27.3,40.4,27.3,22.6,3.5,3.1,19.5
1680917040,26.9,40.1,26.9,22.6,2.9,2.7,19.5
1680917160,26.7,40.1,26.6,22.6,2.7,2.6,19.5
1680917280,26.4,39.4,26.3,22.6,1.8,2.7,19.4
1680917400,26.1,38.0,26.0,22.6,1.1,2.7,19.4
1680917520,26.1,38.0,26.1,22.6,2.1,3.1,19.4
1680917640,26.0,38.7,26.0,22.6,2.1,3.2,19.4
1680917760,25.9,38.9,25.8,22.6,1.3,3.3,19.4
1680917880,25.9,38.9,25.8,22.6,1.7,3.3,19.4
1680918000,25.8,39.4,25.7,22.6,1.4,3.6,19.3
1680918120,25.8,39.3,25.8,22.6,1.4,2.8,19.3
1680918240,25.8,39.3,25.8,22.6,1.2,2.7,19.3
1680918360,25.7,37.9,25.7,22.6,1.0,3.0,19.3
1680918480,25.8,39.3,25.7,22.6,1.3,2.8,19.3
1680918600,25.7,39.3,25.6,22.6,1.2,3.9,19.3
1680918720,25.6,39.0,25.6,22.6,0.9,3.6,19.3
1680918840,25.6,38.1,25.6,22.6,0.6,3.1,19.3
1680918960,25.6,38.1,25.6,22.6,0.5,3.4,19.3
1680919080,25.5,37.7,25.5,22.6,0.4,3.2,19.3
1680919200,25.5,37.3,25.5,22.6,0.4,3.5,19.2
1680919320,25.5,37.3,25.4,22.6,0.3,4.1,19.2
1680919440,25.4,31.0,25.4,22.6,0.3,4.0,19.2
1680919560,25.5,30.8,25.4,22.6,0.2,3.4,19.2
1680919680,25.4,30.7,25.4,22.6,0.2,3.5,19.2
1680919800,25.4,30.6,25.4,22.6,0.2,3.5,19.2
1680919920,25.4,30.2,25.4,22.6,0.1,3.4,19.2
1680920040,25.3,29.7,25.3,22.6,0.1,4.0,19.2
1680920160,25.3,29.3,25.3,22.6,0.0,4.1,19.1
1680920280,25.3,28.8,25.3,22.6,0.0,4.1,19.1
1680920400,25.3,28.4,25.3,22.6,0.0,4.1,19.1
1680920520,25.3,27.8,25.3,22.6,0.0,4.0,19.1
1680920640,25.3,26.5,25.3,22.6,0.0,3.5,19.1
1680920760,25.3,25.7,25.3,22.6,0.0,3.9,19.1
1680920880,25.3,25.6,25.2,22.6,-0.0,4.1,19.0
1680921000,25.3,25.6,25.2,22.6,-0.0,4.1,19.0
1680921120,25.3,25.6,25.2,22.6,-0.0,4.1,19.0
1680921240,25.3,24.8,25.2,22.6,-0.0,4.1,19.0
1680921360,25.2,21.5,25.2,22.6,-0.0,4.1,19.0
1680921480,25.2,17.7,25.2,22.6,-0.0,4.1,19.0
1680921600,25.2,13.6,25.2,22.6,-0.0,4.1,19.0
1680921720,25.3,9.9,25.2,22.6,-0.0,3.4,18.9
1680921840,25.2,7.1,25.2,22.6,-0.0,4.0,18.9
1680921960,25.2,5.0,25.2,22.6,-0.0,4.0,18.9
1680922080,25.2,3.5,25.2,22.6,-0.0,4.1,18.9
1680922200,25.2,2.4,25.2,22.6,-0.0,3.7,18.9
1680922320,25.2,1.7,25.2,22.6,-0.0,4.1,18.8
1680922440,25.2,1.2,25.2,22.6,-0.0,4.0,18.8
1680922560,25.2,0.9,25.2,22.6,-0.0,4.1,18.8
1680922680,25.2,0.7,25.2,22.6,-0.0,4.0,18.8
1680922800,25.2,0.6,25.2,22.6,-0.0,4.0,18.8
1680922920,25.2,0.5,25.1,22.6,-0.0,4.0,18.8
1680923040,25.1,0.4,25.1,22.6,-0.0,4.1,18.8
1680923160,25.2,0.4,25.2,22.6,-0.0,3.5,18.7
1680923280,25.1,0.4,25.1,22.6,-0.0,4.1,18.7
1680923400,25.1,0.3,25.1,22.6,-0.0,4.1,18.7
1680923520,25.1,0.3,25.1,22.6,-0.0,4.0,18.7
1680923640,25.1,0.3,25.1,22.6,-0.0,4.1,18.7
1680923760,25.1,0.3,25.1,22.6,-0.0,4.4,18.7
1680923880,25.1,0.3,25.1,22.6,-0.0,4.0,18.6
1680924000,25.1,0.3,25.1,22.6,-0.0,4.4,18.6
1680924120,25.1,0.3,25.1,22.6,-0.0,4.0,18.6
1680924240,25.1,0.3,25.0,22.6,-0.0,4.4,18.6
1680924360,25.1,0.3,25.1,22.6,-0.0,3.9,18.6
1680924480,25.0,0.3,25.0,22.6,-0.0,4.4,18.6
1680924600,25.1,0.3,25.1,22.6,-0.0,3.5,18.6
1680924720,25.0,0.3,25.0,22.6,-0.0,4.2,18.5
1680924840,25.0,0.3,25.0,22.6,-0.0,4.1,18.5
1680924960,25.1,0.3,25.0,22.6,-0.0,4.0,18.5
1680925080,25.0,0.3,25.0,22.6,-0.0,4.0,18.5
1680925200,25.0,0.3,25.0,22.6,-0.0,4.0,18.5
1680925320,25.0,0.3,25.0,22.6,-0.0,3.6,18.5
1680925440,25.1,0.3,25.1,22.6,-0.0,3.4,18.5
1680925560,25.0,0.3,25.0,22.6,-0.0,4.0,18.5
1680925680,25.0,0.3,25.0,22.6,-0.0,4.0,18.4
1680925800,25.0,0.3,25.0,22.6,-0.0,4.0,18.4
1680925920,25.0,0.3,25.0,22.6,-0.0,4.0,18.4
1680926040,25.0,0.3,25.0,22.6,-0.0,3.9,18.4
1680926160,25.0,0.3,25.0,22.6,-0.0,3.8,18.4
1680926280,25.0,0.3,25.0,22.6,-0.0,3.8,18.4
1680926400,25.0,0.3,25.0,22.6,-0.0,3.5,18.4
1680926520,25.0,0.3,25.0,22.6,-0.0,3.7,18.4
1680926640,25.0,0.3,25.0,22.6,-0.0,3.9,18.4
1680926760,25.0,0.3,25.0,22.6,-0.0,4.0,18.3
1680926880,25.0,0.3,25.0,22.6,-0.0,4.0,18.3
1680927000,25.0,0.3,24.9,22.6,-0.0,4.2,18.3
1680927120,25.0,0.3,25.0,22.6,-0.0,4.1,18.3
1680927240,25.0,0.4,25.0,22.6,-0.0,3.3,18.3
1680927360,25.0,0.4,25.0,22.6,-0.0,3.8,18.3
1680927480,25.0,0.4,25.0,22.6,-0.0,4.0,18.3
1680927600,25.0,0.4,25.0,22.6,-0.0,3.4,18.3
1680927720,25.0,0.4,24.9,22.6,-0.0,4.1,18.3
1680927840,24.9,0.4,24.9,22.6,-0.0,4.0,18.3
1680927960,24.9,0.4,24.9,22.6,-0.0,4.2,18.3
1680928080,24.9,0.4,24.9,22.6,-0.0,4.2,18.3
1680928200,24.9,0.4,24.9,22.6,-0.0,4.1,18.2
1680928320,25.0,0.4,25.0,22.6,-0.0,3.3,18.2
1680928440,24.9,0.4,24.9,22.6,-0.0,4.1,18.2
1680928560,24.9,0.4,24.9,22.6,-0.0,4.0,18.2
1680928680,24.9,0.5,24.9,22.6,-0.0,4.2,18.2
1680928800,24.9,0.4,24.9,22.6,-0.0,4.2,18.2
1680928920,24.9,0.5,24.9,22.6,-0.0,4.0,18.2
1680929040,24.9,0.5,24.9,22.6,-0.0,4.0,18.2
1680929160,24.9,0.5,24.9,22.6,-0.0,4.0,18.2
1680929280,24.9,0.5,24.9,22.6,-0.0,4.0,18.2
1680929400,24.9,0.5,24.9,22.6,-0.0,4.2,18.2
1680929520,24.9,0.5,24.9,22.6,-0.0,4.1,18.2
1680929640,24.9,0.5,24.9,22.6,-0.0,4.0,18.2
1680929760,24.9,0.6,24.9,22.6,-0.0,4.1,18.1
1680929880,24.9,0.5,24.8,22.6,-0.0,4.2,18.1
1680930000,24.9,0.6,24.9,22.6,-0.0,3.9,18.1
1680930120,24.9,0.6,24.9,22.6,-0.0,3.4,18.1
1680930240,24.8,0.6,24.8,22.6,-0.0,4.2,18.1
1680930360,24.9,0.6,24.9,22.6,-0.0,4.0,18.1
1680930480,24.8,0.6,24.8,22.6,-0.0,4.2,18.1
1680930600,24.9,0.6,24.8,22.6,-0.0,3.9,18.1
1680930720,24.8,0.6,24.8,22.6,-0.0,4.2,18.1
1680930840,24.9,0.6,24.9,22.6,-0.0,3.5,18.1
1680930960,24.9,0.6,24.9,22.6,-0.0,3.3,18.1
1680931080,24.9,0.6,24.8,22.6,-0.0,3.9,18.0
1680931200,24.8,0.6,24.8,22.6,-0.0,4.1,18.0
1680931320,24.8,0.7,24.8,22.6,-0.0,4.0,18.0
1680931440,24.8,0.6,24.8,22.6,-0.0,4.0,18.0
1680931560,24.8,0.7,24.8,22.6,-0.0,4.0,18.0
1680931680,24.8,0.7,24.8,22.6,-0.0,3.7,18.0
1680931800,24.9,0.7,24.8,22.6,-0.0,3.8,18.0
1680931920,24.8,0.7,24.8,22.6,-0.0,3.5,18.0
1680932040,24.8,0.7,24.8,22.6,-0.0,3.8,18.0
1680932160,24.8,0.6,24.8,22.6,-0.0,4.0,18.0
1680932280,24.8,0.7,24.8,22.6,-0.0,4.0,18.0
1680932400,24.8,0.7,24.8,22.6,-0.0,4.0,18.0
1680932520,24.8,0.7,24.8,22.6,-0.0,4.1,18.0
1680932640,24.8,0.7,24.8,22.6,-0.0,3.9,18.0
1680932760,24.8,0.8,24.8,22.6,-0.0,3.3,18.0
1680932880,24.8,0.8,24.8,22.6,-0.0,4.1,18.0
1680933000,24.8,0.7,24.8,22.6,-0.0,4.1,18.0
1680933120,24.8,0.7,24.8,22.6,-0.0,4.0,18.0
1680933240,24.8,0.7,24.8,22.6,-0.0,4.0,18.0
1680933360,24.8,0.6,24.8,22.6,-0.0,4.1,17.9
1680933480,24.8,0.6,24.8,22.6,-0.0,3.8,17.9
1680933600,24.8,0.6,24.8,22.6,-0.0,3.8,17.9
1680933720,24.8,0.7,24.8,22.6,-0.0,3.9,17.9
1680933840,24.8,0.7,24.8,22.6,-0.0,3.9,17.9
1680933960,24.8,0.6,24.8,22.6,-0.0,4.0,17.9
1680934080,24.8,0.7,24.7,22.6,-0.0,3.8,17.9
1680934200,24.8,0.8,24.8,22.6,-0.0,3.6,17.9
1680934320,24.7,0.8,24.7,22.6,-0.0,4.1,17.9
1680934440,24.8,0.7,24.8,22.6,-0.0,3.9,17.9
1680934560,24.8,0.7,24.8,22.6,-0.0,3.5,17.9
1680934680,24.8,0.6,24.8,22.6,-0.0,3.4,17.9
1680934800,24.7,0.8,24.7,22.6,-0.0,4.0,17.9
1680934920,24.8,0.8,24.8,22.6,-0.0,3.6,17.8
1680935040,24.7,0.8,24.7,22.6,-0.0,4.1,17.8
1680935160,24.7,0.8,24.7,22.6,-0.0,4.2,17.8
1680935280,24.7,0.9,24.7,22.6,-0.0,3.6,17.8
1680935400,24.8,0.9,24.8,22.6,-0.0,3.5,17.8
1680935520,24.8,0.7,24.7,22.6,-0.0,3.5,17.8
1680935640,24.8,0.7,24.8,22.6,-0.0,2.7,17.8
1680935760,24.7,0.9,24.7,22.6,-0.0,4.1,17.8
1680935880,24.7,0.9,24.7,22.6,-0.0,4.2,17.8
1680936000,24.7,0.9,24.7,22.6,-0.0,4.0,17.8
1680936120,24.7,0.9,24.7,22.6,-0.0,4.1,17.8
1680936240,24.7,0.9,24.7,22.6,-0.0,4.1,17.8
1680936360,24.7,1.0,24.7,22.6,-0.0,3.3,17.8
1680936480,24.7,1.0,24.7,22.6,-0.0,3.4,17.8
1680936600,24.7,1.0,24.7,22.6,-0.0,4.0,17.8
1680936720,24.7,1.0,24.7,22.6,-0.0,4.1,17.7
1680936840,24.7,0.9,24.7,22.6,-0.0,4.0,17.7
1680936960,24.7,1.0,24.7,22.6,-0.0,4.1,17.7
1680937080,24.7,1.0,24.7,22.6,-0.0,2.8,17.7
1680937200,24.7,1.1,24.7,22.6,-0.0,2.9,17.7
1680937320,24.7,1.1,24.7,22.6,-0.0,3.3,17.7
1680937440,24.7,1.0,24.7,22.6,-0.0,3.5,17.7
1680937560,24.7,1.0,24.6,22.6,-0.0,4.0,17.7
1680937680,24.7,1.0,24.6,22.6,-0.0,4.0,17.7
1680937800,24.6,1.0,24.6,22.6,-0.0,4.2,17.6
1680937920,24.6,1.1,24.6,22.6,-0.0,4.2,17.6
1680938040,24.6,1.1,24.6,22.6,-0.0,4.2,17.6
1680938160,24.7,1.1,24.7,22.6,-0.0,3.0,17.6
1680938280,24.7,1.1,24.7,22.6,-0.0,2.9,17.6
1680938400,24.7,1.1,24.7,22.6,-0.0,3.3,17.6
1680938520,24.6,1.1,24.6,22.6,-0.0,3.7,17.6
1680938640,24.6,1.1,24.6,22.6,-0.0,4.0,17.6
1680938760,24.6,1.0,24.6,22.6,-0.0,4.1,17.6
1680938880,24.6,1.0,24.6,22.6,-0.0,4.2,17.5
1680939000,24.6,1.1,24.6,22.6,-0.0,3.9,17.5
1680939120,24.7,1.1,24.6,22.6,-0.0,3.6,17.5
1680939240,24.7,1.1,24.7,22.6,-0.0,3.3,17.5
1680939360,24.7,1.2,24.6,22.6,-0.0,3.4,17.5
1680939480,24.6,1.2,24.6,22.6,-0.0,4.2,17.5
1680939600,24.6,1.2,24.6,22.6,-0.0,3.7,17.5
1680939720,24.6,1.2,24.6,22.6,-0.0,3.6,17.5
1680939840,24.6,1.2,24.6,22.6,-0.0,4.2,17.5
1680939960,24.6,1.2,24.6,22.6,-0.0,3.5,17.5
1680940080,24.6,1.2,24.6,22.6,-0.0,3.5,17.5
1680940200,24.6,1.2,24.6,22.6,-0.0,3.8,17.5
1680940320,24.6,1.2,24.6,22.6,-0.0,3.8,17.5
1680940440,24.6,1.2,24.6,22.6,-0.0,4.0,17.4
1680940560,24.5,1.2,24.5,22.6,-0.0,4.2,17.4
1680940680,24.5,1.2,24.5,22.6,-0.0,4.0,17.4
1680940800,24.6,1.2,24.5,22.6,-0.0,4.0,17.4
1680940920,24.5,1.2,24.5,22.6,-0.0,4.1,17.4
1680941040,24.6,1.2,24.6,22.6,-0.0,3.3,17.4
1680941160,24.6,1.2,24.6,22.6,-0.0,3.5,17.4
1680941280,24.6,1.2,24.5,22.6,-0.0,4.0,17.4
1680941400,24.5,1.2,24.5,22.6,-0.0,3.8,17.4
1680941520,24.6,1.2,24.6,22.6,-0.0,3.6,17.4
1680941640,24.5,1.2,24.5,22.6,-0.0,4.2,17.4
1680941760,24.5,1.2,24.5,22.6,-0.0,4.1,17.4
1680941880,24.6,1.3,24.6,22.6,-0.0,3.5,17.3
1680942000,24.6,1.3,24.5,22.6,-0.0,3.6,17.3
1680942120,24.5,1.3,24.5,22.6,-0.0,4.1,17.3
1680942240,24.6,1.3,24.5,22.6,-0.0,3.5,17.3
1680942360,24.6,1.3,24.6,22.6,-0.0,3.4,17.3
1680942480,24.5,1.3,24.5,22.6,-0.0,4.2,17.3
1680942600,24.5,1.3,24.5,22.6,-0.0,3.5,17.3
1680942720,24.5,1.3,24.5,22.6,-0.0,3.5,17.3
1680942840,24.6,1.3,24.6,22.6,-0.0,3.4,17.3
1680942960,24.5,1.3,24.5,22.6,-0.0,3.3,17.3
1680943080,24.5,1.3,24.5,22.6,-0.0,4.0,17.3
1680943200,24.5,1.3,24.5,22.6,-0.0,4.0,17.3
1680943320,24.6,1.3,24.6,22.6,-0.0,2.8,17.2
1680943440,24.6,1.3,24.6,22.6,-0.0,2.8,17.2
1680943560,24.5,1.3,24.5,22.6,-0.0,3.4,17.2
1680943680,24.5,1.3,24.5,22.6,-0.0,3.3,17.2
1680943800,24.5,1.3,24.5,22.6,-0.0,3.8,17.2
1680943920,24.5,1.3,24.5,22.6,-0.0,4.0,17.2
1680944040,24.5,1.3,24.5,22.6,-0.0,4.0,17.2
1680944160,24.5,1.3,24.5,22.6,-0.0,3.8,17.2
1680944280,24.5,1.3,24.5,22.6,-0.0,3.5,17.2
1680944400,24.6,1.3,24.6,22.6,-0.0,2.7,17.2
1680944520,24.5,1.3,24.5,22.6,-0.0,3.4,17.2
1680944640,24.5,1.3,24.5,22.6,-0.0,3.9,17.2
1680944760,24.4,1.3,24.4,22.6,-0.0,4.2,17.2
1680944880,24.4,1.3,24.4,22.6,-0.0,4.2,17.1
1680945000,24.4,1.3,24.4,22.6,-0.0,4.2,17.1
1680945120,24.5,1.3,24.5,22.6,-0.0,2.8,17.1
1680945240,24.5,1.3,24.5,22.6,-0.0,3.0,17.1
1680945360,24.5,1.3,24.5,22.6,-0.0,2.8,17.1
1680945480,24.5,1.3,24.5,22.6,-0.0,2.9,17.1
1680945600,24.5,1.3,24.5,22.6,-0.0,3.9,17.1
1680945720,24.4,1.3,24.4,22.6,-0.0,4.2,17.1
1680945840,24.4,1.3,24.4,22.6,-0.0,4.2,17.1
1680945960,24.4,1.3,24.4,22.6,-0.0,4.0,17.1
1680946080,24.4,1.3,24.4,22.6,-0.0,4.3,17.1
1680946200,24.5,1.3,24.5,22.6,-0.0,3.4,17.0
1680946320,24.4,1.3,24.4,22.6,-0.0,3.6,17.0
1680946440,24.4,1.3,24.4,22.6,-0.0,4.0,17.0
1680946560,24.5,1.3,24.5,22.6,-0.0,3.4,17.0
1680946680,24.4,1.3,24.4,22.6,-0.0,3.6,17.0
1680946800,24.4,1.3,24.4,22.6,-0.0,4.1,17.0
1680946920,24.4,1.4,24.4,22.6,-0.0,3.9,17.0
1680947040,24.4,1.3,24.4,22.6,-0.0,3.5,17.0
1680947160,24.4,1.3,24.4,22.6,-0.0,4.1,17.0
1680947280,24.4,1.3,24.4,22.6,-0.0,3.7,17.0
1680947400,24.4,1.3,24.4,22.6,-0.0,4.2,17.0
1680947520,24.4,1.3,24.4,22.6,-0.0,4.0,16.9
1680947640,24.4,1.4,24.4,22.6,-0.0,3.6,16.9
1680947760,24.4,1.4,24.4,22.6,-0.0,4.0,16.9
1680947880,24.4,1.4,24.4,22.6,-0.0,4.0,16.9
1680948000,24.4,1.3,24.4,22.6,-0.0,3.6,16.9
1680948120,24.4,1.4,24.4,22.6,-0.0,3.6,16.9
1680948240,24.3,1.3,24.3,22.6,-0.0,4.3,16.9
1680948360,24.3,1.3,24.3,22.6,-0.0,3.8,16.9
1680948480,24.4,1.4,24.4,22.6,-0.0,3.6,16.9
1680948600,24.4,1.3,24.3,22.6,-0.0,4.2,16.9
1680948720,24.4,1.4,24.4,22.6,-0.0,3.5,16.8
1680948840,24.4,1.4,24.4,22.6,-0.0,3.4,16.8
1680948960,24.4,1.4,24.3,22.6,-0.0,4.1,16.8
1680949080,24.3,1.3,24.3,22.6,-0.0,4.2,16.8
1680949200,24.3,1.3,24.3,22.6,-0.0,3.9,16.8
1680949320,24.3,1.3,24.3,22.6,-0.0,4.0,16.8
1680949440,24.4,1.3,24.4,22.6,-0.0,3.5,16.8
1680949560,24.4,1.3,24.4,22.6,-0.0,2.8,16.8
1680949680,24.4,1.3,24.4,22.6,-0.0,3.3,16.8
1680949800,24.4,1.3,24.3,22.6,-0.0,3.6,16.8
1680949920,24.3,1.3,24.3,22.6,-0.0,3.6,16.8
1680950040,24.3,1.3,24.3,22.6,-0.0,4.0,16.8
1680950160,24.3,1.3,24.3,22.6,-0.0,4.1,16.7
1680950280,24.4,1.3,24.4,22.6,-0.0,3.0,16.7
1680950400,24.4,1.3,24.4,22.6,-0.0,3.0,16.7
1680950520,24.4,1.3,24.4,22.6,-0.0,2.7,16.7
1680950640,24.4,1.3,24.4,22.6,-0.0,3.0,16.7
1680950760,24.3,1.3,24.3,22.6,-0.0,4.0,16.7
1680950880,24.3,1.3,24.3,22.6,-0.0,4.3,16.7
1680951000,24.2,1.3,24.2,22.6,-0.0,4.3,16.7
1680951120,24.2,1.3,24.2,22.6,-0.0,4.3,16.7
1680951240,24.3,1.3,24.2,22.6,-0.0,4.2,16.7
1680951360,24.4,1.3,24.4,22.6,-0.0,2.9,16.7
1680951480,24.3,1.3,24.3,22.6,-0.0,3.3,16.6
1680951600,24.3,1.3,24.3,22.6,-0.0,4.0,16.6
1680951720,24.2,1.3,24.2,22.6,-0.0,4.3,16.6
1680951840,24.2,1.3,24.2,22.6,-0.0,4.3,16.6
1680951960,24.3,1.3,24.2,22.6,-0.0,4.0,16.6
1680952080,24.3,1.3,24.3,22.6,-0.0,3.6,16.6
1680952200,24.3,1.3,24.3,22.6,-0.0,3.7,16.6
1680952320,24.3,1.3,24.3,22.6,-0.0,3.6,16.6
1680952440,24.4,1.3,24.3,22.6,-0.0,2.7,16.6
1680952560,24.3,1.3,24.3,22.6,-0.0,3.7,16.6
1680952680,24.2,1.3,24.2,22.6,-0.0,4.2,16.6
1680952800,24.2,1.3,24.2,22.6,-0.0,4.1,16.5
1680952920,24.2,1.3,24.2,22.6,-0.0,4.1,16.5
1680953040,24.2,1.3,24.2,22.6,-0.0,4.1,16.5
1680953160,24.2,1.3,24.2,22.6,-0.0,3.7,16.5
1680953280,24.3,1.3,24.3,22.6,-0.0,3.4,16.5
1680953400,24.2,1.3,24.2,22.6,-0.0,4.0,16.5
1680953520,24.2,1.3,24.2,22.6,-0.0,3.4,16.5
1680953640,24.3,1.3,24.3,22.6,-0.0,3.4,16.5
1680953760,24.2,1.2,24.2,22.6,-0.0,4.3,16.5
1680953880,24.2,1.2,24.2,22.6,-0.0,3.6,16.5
1680954000,24.2,1.2,24.2,22.6,-0.0,3.6,16.5
1680954120,24.2,1.2,24.2,22.6,-0.0,3.6,16.5
1680954240,24.2,1.2,24.2,22.6,-0.0,3.0,16.5
1680954360,24.3,1.2,24.3,22.6,-0.0,2.9,16.4
1680954480,24.2,1.2,24.2,22.6,-0.0,3.5,16.4
1680954600,24.2,1.2,24.2,22.6,-0.0,4.0,16.4
1680954720,24.3,1.2,24.2,22.6,-0.0,3.2,16.4
1680954840,24.2,1.2,24.2,22.6,-0.0,3.6,16.4
1680954960,24.2,1.2,24.2,22.6,-0.0,3.4,16.4
1680955080,24.2,1.2,24.2,22.6,-0.0,3.7,16.4
1680955200,24.1,1.2,24.1,22.6,-0.0,4.3,16.4
1680955320,24.2,1.2,24.2,22.6,-0.0,3.6,16.4
1680955440,24.2,1.2,24.2,22.6,-0.0,3.2,16.4
1680955560,24.2,1.2,24.2,22.6,-0.0,3.9,16.4
1680955680,24.2,1.2,24.2,22.6,-0.0,3.5,16.4
1680955800,24.2,1.2,24.2,22.6,-0.0,3.4,16.3
1680955920,24.1,1.2,24.1,22.6,-0.0,4.0,16.3
1680956040,24.1,1.2,24.1,22.6,-0.0,3.9,16.3
1680956160,24.2,1.2,24.1,22.6,-0.0,3.7,16.3
1680956280,24.2,1.2,24.2,22.6,-0.0,3.5,16.3
1680956400,24.2,1.2,24.1,22.6,-0.0,3.6,16.3
1680956520,24.2,1.2,24.2,22.6,-0.0,3.5,16.3
1680956640,24.2,1.1,24.2,22.6,-0.0,3.6,16.3
1680956760,24.1,1.1,24.1,22.6,-0.0,4.2,16.3
1680956880,24.1,1.1,24.1,22.6,-0.0,3.7,16.3
1680957000,24.1,1.1,24.1,22.6,-0.0,4.3,16.2
1680957120,24.1,1.1,24.1,22.6,-0.0,4.3,16.2
1680957240,24.1,1.1,24.1,22.6,-0.0,3.7,16.2
1680957360,24.2,1.1,24.2,22.6,-0.0,3.5,16.2
1680957480,24.1,1.2,24.1,22.6,-0.0,3.5,16.2
1680957600,24.1,1.2,24.1,22.6,-0.0,3.6,16.2
1680957720,24.1,1.2,24.1,22.6,-0.0,4.0,16.2
1680957840,24.0,1.3,24.0,22.6,-0.0,4.3,16.2
1680957960,24.0,1.4,24.0,22.6,-0.0,4.3,16.2
1680958080,24.1,1.6,24.0,22.6,-0.0,4.2,16.2
1680958200,24.0,1.8,24.0,22.6,-0.0,4.4,16.2
1680958320,24.1,2.1,24.1,22.6,-0.0,3.6,16.2
1680958440,24.1,2.6,24.1,22.6,-0.0,3.6,16.1
1680958560,24.1,3.4,24.1,22.6,-0.0,3.4,16.1
1680958680,24.2,4.7,24.2,22.6,-0.0,2.8,16.1
1680958800,24.1,6.8,24.0,22.6,-0.0,4.1,16.1
1680958920,24.0,9.6,24.0,22.6,-0.0,4.4,16.1
1680959040,24.0,13.6,24.0,22.6,-0.0,4.4,16.1
1680959160,24.0,18.0,24.0,22.6,-0.0,4.4,16.1
1680959280,24.0,21.8,24.0,22.6,-0.0,4.3,16.1
1680959400,24.1,24.3,24.0,22.6,-0.0,3.7,16.1
1680959520,24.0,24.4,24.0,22.6,-0.0,3.8,16.1
1680959640,24.0,24.3,24.0,22.6,-0.0,4.3,16.0
1680959760,24.0,24.4,24.0,22.6,-0.0,3.8,16.0
1680959880,24.0,24.3,24.0,22.6,0.0,4.4,16.0
1680960000,24.0,24.3,23.9,22.6,0.0,4.4,16.0
1680960120,24.0,26.1,23.9,22.6,0.0,4.5,16.0
1680960240,24.0,28.1,24.0,22.6,0.0,3.6,16.0
1680960360,24.0,28.7,24.0,22.6,0.0,3.7,16.0
1680960480,24.0,29.1,24.0,22.6,0.0,3.6,16.0
1680960600,24.0,29.4,24.0,22.6,0.1,4.0,16.0
1680960720,24.1,29.7,24.0,22.6,0.1,3.2,16.0
1680960840,24.1,30.1,24.0,22.6,0.1,3.1,16.0
1680960960,24.1,30.4,24.1,22.6,0.1,2.6,16.0
1680961080,24.1,30.8,24.1,22.6,0.2,2.6,15.9
1680961200,24.2,31.0,24.1,22.6,0.2,2.4,15.9
1680961320,24.1,31.0,24.1,22.6,0.2,2.4,15.9
1680961440,24.1,31.0,24.1,22.6,0.2,3.0,15.9
1680961560,24.1,31.1,24.1,22.6,0.2,3.0,15.9
1680961680,24.1,31.2,24.0,22.6,0.3,3.1,15.9
1680961800,24.1,31.3,24.0,22.6,0.3,3.0,15.9
1680961920,24.1,31.5,24.1,22.6,0.3,2.5,15.9
1680962040,24.1,36.0,24.1,22.6,0.4,2.6,15.9
1680962160,24.2,36.2,24.1,22.6,0.5,2.9,15.9
1680962280,24.1,37.9,24.1,22.6,0.6,2.8,15.9
1680962400,24.1,37.9,24.1,22.6,0.6,3.2,15.9
1680962520,24.1,37.7,24.1,22.6,0.7,3.0,15.9
1680962640,24.2,38.3,24.1,22.6,0.7,2.5,15.9
1680962760,24.2,38.3,24.2,22.6,0.7,2.4,15.9
1680962880,24.2,38.7,24.2,22.6,0.7,2.4,15.9
1680963000,24.2,38.4,24.2,22.6,0.8,2.4,15.9
1680963120,24.2,38.4,24.2,22.6,0.9,2.5,15.9
1680963240,24.2,38.6,24.2,22.6,0.9,3.0,15.9
1680963360,24.2,38.6,24.1,22.6,1.0,2.7,15.9
1680963480,24.2,38.6,24.2,22.6,1.0,2.4,15.9
1680963600,24.2,38.7,24.2,22.6,1.0,2.4,15.9
1680963720,24.2,39.0,24.2,22.6,1.1,2.4,15.9
1680963840,24.2,39.0,24.2,22.6,1.1,2.5,15.9
1680963960,24.2,38.5,24.2,22.6,1.2,2.4,15.9
1680964080,24.2,39.1,24.2,22.6,1.2,2.4,15.9
1680964200,24.3,39.1,24.2,22.6,1.2,2.3,15.9
1680964320,24.3,38.8,24.2,22.6,1.3,2.4,15.9
1680964440,24.3,38.9,24.2,22.6,1.3,2.3,15.9
1680964560,24.3,38.9,24.2,22.6,1.3,2.4,15.9
1680964680,24.3,39.2,24.2,22.6,1.4,2.4,15.9
1680964800,24.3,39.2,24.2,22.6,1.4,2.4,16.0
1680964920,24.3,39.2,24.2,22.6,1.5,2.3,16.0
1680965040,24.3,39.0,24.3,22.6,1.5,2.3,16.0
1680965160,24.3,39.0,24.3,22.6,1.5,2.3,16.0
1680965280,24.3,39.0,24.3,22.6,1.5,2.3,16.0
1680965400,24.3,39.3,24.3,22.6,1.5,2.3,16.0
1680965520,24.3,38.9,24.3,22.6,1.8,2.3,16.1
1680965640,24.4,38.9,24.3,22.6,1.9,2.3,16.1
1680965760,24.4,39.0,24.4,22.6,2.0,2.3,16.1
1680965880,24.4,38.8,24.4,22.6,2.2,2.3,16.2
1680966000,24.5,38.8,24.4,22.6,2.3,2.3,16.2
1680966120,24.5,37.7,24.5,22.6,2.4,2.3,16.2
1680966240,24.5,38.5,24.5,22.6,2.6,2.4,16.2
1680966360,24.5,38.5,24.5,22.6,2.6,2.3,16.2
1680966480,24.5,38.5,24.5,22.6,2.5,2.4,16.2
1680966600,24.6,38.9,24.6,22.6,2.9,2.3,16.3
1680966720,24.5,38.9,24.5,22.6,3.1,3.3,16.3
1680966840,24.5,39.3,24.5,22.6,3.2,3.5,16.3
1680966960,24.6,39.8,24.5,22.6,3.5,3.5,16.3
1680967080,24.6,39.8,24.6,22.6,3.7,3.5,16.4
1680967200,24.6,39.8,24.6,22.6,3.8,3.5,16.4
1680967320,24.7,39.8,24.6,22.6,4.0,3.5,16.4
1680967440,24.7,39.8,24.7,22.6,4.1,3.5,16.4
1680967560,24.8,40.4,24.7,22.6,4.3,3.5,16.5
1680967680,24.8,40.1,24.8,22.6,4.2,3.5,16.5
1680967800,24.8,40.1,24.8,22.6,4.3,3.5,16.5
1680967920,24.9,39.9,24.8,22.6,4.4,2.8,16.5
1680968040,25.0,40.5,25.0,22.6,5.1,2.8,16.5
1680968160,25.1,40.6,25.1,22.6,5.2,2.9,16.6
1680968280,25.2,38.7,25.1,22.6,5.3,2.8,16.6
1680968400,25.3,38.7,25.2,22.6,5.7,2.8,16.6
1680968520,25.3,38.6,25.3,22.6,6.0,2.8,16.6
1680968640,25.4,38.8,25.4,22.6,6.0,2.8,16.6
1680968760,25.5,38.8,25.5,22.6,6.2,2.8,16.7
1680968880,25.6,39.9,25.5,22.6,6.6,2.8,16.7
1680969000,25.6,39.1,25.6,22.6,6.7,2.8,16.7
1680969120,25.7,39.1,25.7,22.6,6.7,2.8,16.8
1680969240,25.8,39.4,25.7,22.6,7.0,2.8,16.8
1680969360,25.8,39.7,25.8,22.6,7.5,2.7,16.8
1680969480,25.9,39.7,25.9,22.6,7.4,2.7,16.8
1680969600,25.9,39.7,25.8,22.6,7.0,2.7,16.9
1680969720,26.0,39.9,25.9,22.6,7.5,2.7,16.9
1680969840,25.9,39.9,25.9,22.6,7.1,2.7,16.9
1680969960,26.0,40.0,26.0,22.6,7.9,2.7,16.9
1680970080,26.1,39.7,26.0,22.6,7.9,2.8,17.0
1680970200,25.9,39.7,25.9,22.6,5.5,2.8,17.0
1680970320,26.2,39.8,26.2,22.6,9.1,2.7,17.0
1680970440,26.1,39.8,26.1,22.6,7.9,2.7,17.0
1680970560,26.4,39.8,26.4,22.6,10.5,2.7,17.1
1680970680,26.2,39.8,26.2,22.6,8.0,2.7,17.1
1680970800,26.4,39.8,26.4,22.6,10.2,2.7,17.1
1680970920,26.2,39.3,26.2,22.6,7.2,2.7,17.1
1680971040,26.1,39.3,26.1,22.6,5.8,2.8,17.1
1680971160,26.0,39.3,26.0,22.6,5.3,2.7,17.1
1680971280,26.1,38.1,26.1,22.6,6.4,2.7,17.1
1680971400,26.1,40.0,26.1,22.6,6.7,2.7,17.1
1680971520,26.4,40.0,26.3,22.6,9.6,3.1,17.2
1680971640,26.6,40.0,26.6,22.6,11.6,2.7,17.2
1680971760,26.7,39.6,26.7,22.6,11.1,2.6,17.2
1680971880,26.4,39.7,26.4,22.6,7.8,2.8,17.2
1680972000,26.2,39.8,26.1,22.6,5.4,2.8,17.2
1680972120,26.4,39.2,26.4,22.6,8.3,2.7,17.2
1680972240,26.6,39.2,26.5,22.6,9.9,2.7,17.2
1680972360,26.5,40.2,26.4,22.6,8.6,2.7,17.2
1680972480,26.5,39.8,26.5,22.6,9.8,3.3,17.2
1680972600,26.5,39.9,26.5,22.6,9.6,3.1,17.2
1680972720,26.9,39.8,26.9,22.6,12.3,2.7,17.2
1680972840,27.1,39.7,27.1,22.6,14.2,2.7,17.2
1680972960,27.2,39.7,27.2,22.6,14.4,2.6,17.3
1680973080,27.2,39.5,27.2,22.6,14.2,2.6,17.3
1680973200,27.2,39.7,27.2,22.6,14.1,2.6,17.3
1680973320,27.1,39.7,27.1,22.6,13.4,2.6,17.3
1680973440,27.2,39.8,27.2,22.6,14.2,2.6,17.3
1680973560,27.2,39.8,27.2,22.6,14.3,2.7,17.4
1680973680,27.3,39.8,27.2,22.6,14.3,2.7,17.4
1680973800,27.2,39.8,27.2,22.6,13.4,2.7,17.4
1680973920,27.2,39.4,27.2,22.6,13.8,2.8,17.5
1680974040,27.2,39.4,27.2,22.6,14.6,3.1,17.5
1680974160,27.3,40.1,27.3,22.6,14.4,2.6,17.5
1680974280,27.3,40.2,27.3,22.6,14.4,2.6,17.5
1680974400,27.3,40.2,27.3,22.6,14.4,2.7,17.5
1680974520,27.2,40.2,27.2,22.6,14.0,2.6,17.5
1680974640,27.1,38.8,27.0,22.6,12.4,2.7,17.6
1680974760,27.2,38.8,27.2,22.6,14.2,2.6,17.6
1680974880,27.3,39.8,27.3,22.6,15.2,2.6,17.6
1680975000,27.3,40.4,27.3,22.6,14.5,2.6,17.6
1680975120,27.2,40.4,27.2,22.6,13.6,2.6,17.6
1680975240,27.2,40.3,27.2,22.6,14.4,2.6,17.6
1680975360,27.2,40.3,27.2,22.6,14.3,2.7,17.7
1680975480,27.2,40.3,27.2,22.6,14.4,2.7,17.7
1680975600,27.2,40.3,27.2,22.6,14.3,2.7,17.7
1680975720,27.2,40.3,27.2,22.6,14.3,2.6,17.7
1680975840,27.2,40.3,27.2,22.6,14.2,2.6,17.7
1680975960,27.2,40.3,27.2,22.6,14.3,2.6,17.7
1680976080,27.2,40.4,27.2,22.6,14.3,2.6,17.7
1680976200,27.2,40.4,27.2,22.6,14.4,3.2,17.7
1680976320,27.2,40.4,27.2,22.6,14.5,2.7,17.7
1680976440,27.2,40.5,27.2,22.6,14.4,2.7,17.7
1680976560,27.2,40.5,27.2,22.6,14.4,2.7,17.7
1680976680,27.2,40.4,27.2,22.6,14.4,2.7,17.7
1680976800,27.3,40.4,27.2,22.6,14.4,2.6,17.7
