Time stamp,Battery voltage,Array voltage,Load voltage,LVD voltage,Charging current,Load current,Battery or ambient temperature
1680976920,27.2,40.4,27.2,22.6,14.3,2.6,17.7
1680977040,27.2,40.4,27.2,22.6,14.2,2.6,17.7
1680977160,27.3,40.5,27.3,22.6,14.4,2.6,17.7
1680977280,27.3,40.5,27.3,22.6,14.5,2.7,17.7
1680977400,27.3,40.6,27.3,22.6,14.5,2.7,17.7
1680977520,27.3,40.6,27.3,22.6,14.4,2.7,17.7
1680977640,27.3,40.6,27.3,22.6,14.3,2.7,17.7
1680977760,27.3,40.6,27.3,22.6,14.2,2.7,17.7
1680977880,27.3,40.6,27.3,22.6,14.3,2.6,17.7
1680978000,27.3,40.6,27.3,22.6,14.0,2.6,17.7
1680978120,27.3,40.6,27.3,22.6,14.1,2.6,17.7
1680978240,27.3,40.6,27.3,22.6,14.3,2.6,17.7
1680978360,27.3,40.6,27.3,22.6,14.4,2.7,17.7
1680978480,27.3,40.6,27.3,22.6,14.5,2.7,17.7
1680978600,27.2,40.6,27.2,22.6,14.5,2.7,17.7
1680978720,27.3,40.6,27.3,22.6,14.4,2.7,17.7
1680978840,27.4,40.6,27.3,22.6,14.3,2.6,17.7
1680978960,27.3,40.6,27.3,22.6,14.1,2.7,17.7
1680979080,27.3,40.6,27.3,22.6,14.0,2.6,17.7
1680979200,27.4,40.6,27.4,22.6,14.6,2.6,17.7
1680979320,27.4,40.6,27.4,22.6,14.7,2.6,17.7
1680979440,27.5,40.6,27.5,22.6,14.7,2.6,17.7
1680979560,27.5,40.6,27.5,22.6,15.1,2.6,17.7
1680979680,27.5,40.6,27.5,22.6,15.1,2.6,17.7
1680979800,27.6,40.6,27.6,22.6,15.2,2.6,17.7
1680979920,27.7,40.6,27.7,22.6,15.6,2.6,17.7
1680980040,27.7,40.6,27.7,22.6,15.6,2.6,17.7
1680980160,27.8,40.6,27.8,22.6,15.8,2.6,17.7
1680980280,27.8,40.6,27.8,22.6,15.6,2.6,17.7
1680980400,27.7,40.6,27.7,22.6,15.1,2.6,17.7
1680980520,27.8,40.6,27.8,22.6,15.2,2.6,17.7
1680980640,27.8,40.6,27.8,22.6,15.2,2.6,17.6
1680980760,27.9,40.6,27.9,22.6,15.8,2.6,17.6
1680980880,27.9,40.6,27.9,22.6,15.7,2.6,17.7
1680981000,27.9,40.6,27.9,22.6,15.5,3.1,17.7
1680981120,28.0,40.6,28.0,22.6,15.4,2.6,17.7
1680981240,28.1,40.6,28.1,22.6,15.6,2.6,17.6
1680981360,28.2,40.6,28.2,22.6,15.7,2.6,17.7
1680981480,28.2,40.6,28.2,22.6,15.5,2.6,17.6
1680981600,28.5,40.6,28.5,22.6,15.6,2.6,17.6
1680981720,28.5,40.6,28.5,22.6,15.5,3.0,17.6
1680981840,28.8,40.6,28.8,22.6,15.5,2.5,17.6
1680981960,28.9,40.6,28.9,22.6,15.5,2.5,17.6
1680982080,29.2,40.7,29.2,22.6,15.3,2.5,17.7
1680982200,29.2,40.5,29.2,22.6,14.9,2.5,17.7
1680982320,29.2,40.8,29.2,22.6,14.4,2.7,17.7
1680982440,29.1,40.9,29.1,22.6,13.9,2.6,17.7
1680982560,29.1,41.2,29.1,22.6,13.4,2.5,17.7
1680982680,29.1,41.4,29.1,22.6,13.1,2.5,17.7
1680982800,29.1,41.7,29.1,22.6,12.6,2.5,17.7
1680982920,29.1,41.9,29.1,22.6,12.2,2.6,17.7
1680983040,29.1,42.1,29.1,22.6,11.7,2.5,17.7
1680983160,29.0,41.9,29.0,22.6,11.4,2.5,17.7
1680983280,29.0,42.1,29.0,22.6,11.0,2.5,17.7
1680983400,29.0,42.2,29.0,22.6,10.6,2.5,17.7
1680983520,29.0,42.5,29.0,22.6,10.0,2.5,17.7
1680983640,29.0,42.4,29.0,22.6,9.9,2.6,17.7
1680983760,29.0,42.7,29.0,22.6,9.2,2.5,17.7
1680983880,29.0,42.7,28.9,22.6,8.8,2.5,17.7
1680984000,29.0,42.7,28.9,22.6,8.4,2.5,17.7
1680984120,28.9,42.8,28.9,22.6,8.0,2.5,17.7
1680984240,28.9,42.8,28.9,22.6,7.7,2.4,17.7
1680984360,28.9,43.1,28.9,22.6,7.4,2.5,17.7
1680984480,28.9,43.1,28.9,22.6,7.0,2.5,17.8
1680984600,28.9,43.0,28.9,22.6,7.3,3.0,17.8
1680984720,28.9,43.2,28.9,22.6,6.5,2.5,17.8
1680984840,28.9,43.2,28.8,22.6,6.2,2.5,17.8
1680984960,28.9,43.1,28.9,22.6,6.2,2.5,17.8
1680985080,28.9,43.4,28.8,22.6,5.9,2.5,17.8
1680985200,28.9,43.4,28.8,22.6,5.6,2.5,17.8
1680985320,28.8,43.3,28.8,22.6,5.3,2.5,17.8
1680985440,28.8,43.3,28.8,22.6,5.3,2.5,17.8
1680985560,28.8,43.3,28.8,22.6,5.1,2.5,17.8
1680985680,28.8,43.3,28.8,22.6,4.9,2.5,17.8
1680985800,28.8,43.5,28.8,22.6,4.8,2.5,17.8
1680985920,28.8,43.7,28.8,22.6,4.7,2.5,17.9
1680986040,28.8,43.4,28.8,22.6,4.7,2.5,17.9
1680986160,28.8,43.4,28.8,22.6,4.5,2.5,17.9
1680986280,28.8,43.4,28.8,22.6,4.3,2.5,17.9
1680986400,28.8,43.5,28.8,22.6,4.2,2.5,17.9
1680986520,28.8,43.7,28.8,22.6,4.2,2.4,17.9
1680986640,28.8,43.7,28.8,22.6,4.1,2.5,17.9
1680986760,28.8,43.8,28.8,22.6,4.2,2.6,17.9
1680986880,28.8,43.4,28.8,22.6,4.5,2.9,17.9
1680987000,28.8,43.7,28.8,22.6,3.9,2.5,17.9
1680987120,28.8,43.7,28.8,22.6,3.8,2.5,17.9
1680987240,28.8,43.8,28.8,22.6,3.8,2.5,17.9
1680987360,28.8,43.6,28.8,22.6,3.8,2.5,18.0
1680987480,28.8,43.6,28.8,22.6,3.7,2.5,18.0
1680987600,28.8,43.6,28.8,22.6,3.7,2.5,18.0
1680987720,28.8,43.6,28.8,22.6,3.6,2.4,18.0
1680987840,28.8,43.5,28.7,22.6,3.7,2.5,18.0
1680987960,28.8,43.6,28.7,22.6,3.4,2.4,18.0
1680988080,28.8,43.6,28.7,22.6,3.5,2.4,18.0
1680988200,28.8,43.9,28.7,22.6,3.6,2.6,18.0
1680988320,28.8,43.6,28.7,22.6,4.1,3.0,18.0
1680988440,28.8,43.8,28.7,22.6,3.5,2.5,18.0
1680988560,28.8,43.9,28.7,22.6,3.4,2.5,18.0
1680988680,28.8,43.8,28.7,22.6,3.4,2.5,18.0
1680988800,28.8,43.8,28.7,22.6,3.4,2.5,18.1
1680988920,28.8,44.0,28.7,22.6,3.5,2.5,18.1
1680989040,28.8,43.9,28.7,22.6,3.4,2.5,18.1
1680989160,28.8,44.1,28.7,22.6,3.3,2.5,18.1
1680989280,28.8,43.9,28.7,22.6,3.7,2.9,18.1
1680989400,28.8,44.0,28.7,22.6,3.3,2.5,18.1
1680989520,28.8,43.9,28.7,22.6,3.4,2.5,18.1
1680989640,28.8,43.8,28.7,22.6,3.3,2.5,18.1
1680989760,28.8,43.8,28.7,22.6,3.4,2.5,18.1
1680989880,28.8,43.9,28.7,22.6,3.3,2.5,18.1
1680990000,28.8,44.0,28.7,22.6,3.3,2.5,18.1
1680990120,28.8,43.9,28.7,22.6,3.3,2.5,18.1
1680990240,28.8,44.0,28.7,22.6,3.2,2.4,18.1
1680990360,28.8,44.1,28.7,22.6,3.2,2.4,18.1
1680990480,28.8,44.0,28.7,22.6,3.7,3.0,18.1
1680990600,28.8,44.0,28.7,22.6,3.2,2.5,18.2
1680990720,28.8,44.0,28.7,22.6,3.3,2.5,18.2
1680990840,28.8,43.9,28.7,22.6,3.3,2.5,18.2
1680990960,28.7,44.0,28.7,22.6,3.1,2.5,18.2
1680991080,28.7,44.1,28.7,22.6,3.1,2.5,18.2
1680991200,28.8,43.9,28.7,22.6,3.3,2.5,18.2
1680991320,28.7,44.1,28.7,22.6,3.2,2.4,18.2
1680991440,28.8,44.0,28.7,22.6,3.3,2.4,18.2
1680991560,28.7,43.9,28.7,22.6,3.1,2.5,18.2
1680991680,28.7,44.0,28.7,22.6,3.1,2.4,18.2
1680991800,28.7,43.9,28.7,22.6,3.1,2.5,18.2
1680991920,28.7,43.9,28.7,22.6,3.1,2.5,18.3
1680992040,28.7,44.0,28.7,22.6,3.1,2.5,18.3
1680992160,28.7,43.6,28.7,22.6,3.2,2.5,18.3
1680992280,28.7,44.0,28.7,22.6,3.6,3.0,18.3
1680992400,28.7,43.8,28.7,22.6,3.3,2.6,18.3
1680992520,28.7,44.0,28.7,22.6,3.1,2.5,18.3
1680992640,28.7,43.9,28.7,22.6,3.1,2.5,18.4
1680992760,28.7,43.8,28.7,22.6,3.1,2.5,18.4
1680992880,28.7,43.6,28.7,22.6,3.0,2.4,18.4
1680993000,28.7,43.7,28.7,22.6,3.0,2.4,18.4
1680993120,28.7,43.8,28.7,22.6,3.1,2.5,18.5
1680993240,28.7,44.0,28.7,22.6,3.1,2.5,18.5
1680993360,28.7,44.2,28.7,22.6,3.6,3.0,18.5
1680993480,28.7,44.3,28.7,22.6,3.7,2.9,18.5
1680993600,28.7,44.5,28.7,22.6,3.1,2.5,18.5
1680993720,28.7,44.6,28.7,22.6,3.0,2.5,18.5
1680993840,28.7,44.1,28.7,22.6,3.0,2.5,18.5
1680993960,28.7,44.4,28.7,22.6,3.1,2.5,18.5
1680994080,28.7,44.5,28.7,22.6,3.0,2.5,18.5
1680994200,28.7,44.2,28.7,22.6,3.1,2.5,18.5
1680994320,28.7,44.5,28.7,22.6,3.1,2.5,18.6
1680994440,28.7,44.5,28.7,22.6,3.1,2.5,18.6
1680994560,28.7,44.2,28.7,22.6,3.1,2.5,18.6
1680994680,28.7,44.3,28.7,22.6,2.9,2.5,18.6
1680994800,28.7,44.3,28.7,22.6,3.0,2.5,18.7
1680994920,28.7,44.0,28.7,22.6,3.1,2.5,18.7
1680995040,28.7,44.2,28.7,22.6,3.0,2.5,18.7
1680995160,28.7,44.3,28.7,22.6,3.1,2.5,18.7
1680995280,28.7,44.0,28.7,22.6,3.1,2.5,18.7
1680995400,28.7,44.0,28.7,22.6,3.0,2.5,18.8
1680995520,28.7,44.1,28.7,22.6,3.0,2.5,18.8
1680995640,28.7,44.1,28.7,22.6,3.0,2.5,18.8
1680995760,28.7,44.1,28.7,22.6,3.1,2.5,18.8
1680995880,28.7,44.1,28.7,22.6,3.0,2.4,18.8
1680996000,28.7,44.5,28.7,22.6,2.9,2.4,18.8
1680996120,28.7,44.5,28.7,22.6,3.0,2.5,18.9
1680996240,28.7,44.4,28.7,22.6,3.0,2.5,18.9
1680996360,28.7,44.2,28.7,22.6,3.0,2.5,18.9
1680996480,28.7,44.2,28.7,22.6,3.1,2.5,18.9
1680996600,28.7,44.4,28.7,22.6,3.1,2.6,18.9
1680996720,28.7,44.2,28.7,22.6,3.5,3.0,18.9
1680996840,28.7,44.4,28.7,22.6,2.9,2.4,19.0
1680996960,28.7,44.5,28.7,22.6,2.9,2.4,19.0
1680997080,28.7,44.4,28.7,22.6,3.0,2.5,19.0
1680997200,28.7,44.2,28.7,22.6,3.1,2.5,19.0
1680997320,28.7,44.2,28.7,22.6,3.1,2.5,19.0
1680997440,28.7,44.0,28.7,22.6,3.5,3.0,19.0
1680997560,28.7,44.1,28.7,22.6,3.1,2.5,19.1
1680997680,28.7,44.0,28.6,22.6,3.0,2.5,19.1
1680997800,28.7,44.5,28.6,22.6,3.0,2.5,19.1
1680997920,28.7,44.5,28.6,22.6,3.0,2.5,19.1
1680998040,28.7,44.5,28.7,22.6,3.0,2.4,19.1
1680998160,28.7,44.3,28.6,22.6,2.9,2.5,19.2
1680998280,28.7,44.4,28.6,22.6,3.0,2.5,19.2
1680998400,28.7,44.0,28.7,22.6,3.1,2.5,19.2
1680998520,28.7,43.8,28.6,22.6,3.6,3.0,19.2
1680998640,28.7,44.0,28.6,22.6,3.0,2.5,19.2
1680998760,28.7,44.2,28.6,22.6,2.9,2.5,19.2
1680998880,28.7,44.3,28.6,22.6,3.0,2.5,19.2
1680999000,28.7,44.2,28.6,22.6,3.1,2.5,19.2
1680999120,28.7,43.9,28.6,22.6,3.1,2.5,19.3
1680999240,28.7,43.7,28.6,22.6,3.0,2.5,19.3
1680999360,28.7,44.4,28.6,22.6,3.0,2.5,19.3
1680999480,28.7,44.3,28.6,22.6,3.0,2.5,19.3
1680999600,28.7,44.1,28.6,22.6,3.2,2.8,19.3
1680999720,28.7,44.4,28.6,22.6,2.9,2.5,19.3
1680999840,28.7,44.3,28.6,22.6,3.1,2.5,19.3
1680999960,28.7,44.0,28.6,22.6,3.1,2.5,19.3
1681000080,28.7,44.0,28.6,22.6,3.0,2.5,19.3
1681000200,28.7,44.1,28.6,22.6,3.1,2.5,19.3
1681000320,28.7,44.2,28.6,22.6,3.1,2.5,19.3
1681000440,28.7,44.1,28.6,22.6,3.1,2.5,19.3
1681000560,28.7,43.7,28.6,22.6,3.0,2.5,19.3
1681000680,28.7,44.2,28.6,22.6,3.0,2.5,19.3
1681000800,28.7,43.7,28.6,22.6,2.9,2.5,19.3
1681000920,28.7,44.0,28.6,22.6,3.0,2.5,19.3
1681001040,28.7,44.1,28.6,22.6,3.5,3.0,19.3
1681001160,28.7,43.7,28.6,22.6,3.6,2.9,19.3
1681001280,28.7,43.4,28.6,22.6,3.0,2.5,19.3
1681001400,28.7,43.8,28.6,22.6,3.0,2.5,19.4
1681001520,28.7,43.8,28.6,22.6,3.0,2.5,19.3
1681001640,28.7,42.5,28.6,22.6,3.0,2.4,19.3
1681001760,28.7,43.1,28.6,22.6,2.9,2.5,19.3
1681001880,28.7,41.7,28.6,22.6,3.5,2.9,19.3
1681002000,28.7,43.4,28.6,22.6,3.5,3.0,19.3
1681002120,28.7,43.2,28.6,22.6,3.5,3.0,19.3
1681002240,28.6,29.4,28.6,22.6,3.0,2.9,19.3
1681002360,26.7,39.2,26.6,22.6,2.4,2.6,19.3
1681002480,26.5,38.7,26.5,22.6,2.6,2.7,19.3
1681002600,26.6,38.7,26.5,22.6,3.0,2.7,19.3
1681002720,26.6,40.0,26.5,22.6,3.6,3.2,19.2
1681002840,26.3,39.7,26.3,22.6,3.1,3.9,19.2
1681002960,26.5,39.7,26.5,22.6,3.7,3.3,19.2
1681003080,26.3,39.4,26.2,22.6,2.5,3.3,19.2
1681003200,26.1,38.9,26.0,22.6,1.8,3.2,19.2
1681003320,26.0,38.9,25.9,22.6,1.3,2.8,19.2
1681003440,26.0,38.8,25.9,22.6,1.7,2.9,19.2
1681003560,25.9,38.8,25.9,22.6,2.4,3.5,19.2
1681003680,25.9,39.1,25.8,22.6,2.4,3.9,19.2
1681003800,25.9,39.4,25.8,22.6,2.5,3.8,19.2
1681003920,25.9,39.4,25.9,22.6,2.5,3.4,19.2
1681004040,25.9,39.0,25.9,22.6,2.4,3.3,19.2
1681004160,25.9,39.1,25.9,22.6,2.2,2.7,19.2
1681004280,25.9,39.1,25.9,22.6,2.2,2.7,19.2
1681004400,25.9,37.9,25.9,22.6,2.2,2.7,19.1
1681004520,25.9,38.3,25.9,22.6,2.1,2.7,19.1
1681004640,25.8,38.3,25.8,22.6,1.8,2.7,19.1
1681004760,25.7,39.1,25.7,22.6,1.6,3.8,19.1
1681004880,25.7,39.0,25.6,22.6,1.3,3.7,19.1
1681005000,25.6,39.0,25.6,22.6,1.4,4.0,19.1
1681005120,25.6,39.0,25.6,22.6,1.3,3.5,19.1
1681005240,25.7,38.7,25.7,22.6,1.3,2.8,19.1
1681005360,25.7,38.7,25.7,22.6,1.2,2.7,19.1
1681005480,25.6,39.1,25.6,22.6,1.0,3.1,19.1
1681005600,25.6,37.8,25.5,22.6,0.9,3.2,19.0
1681005720,25.5,37.8,25.5,22.6,0.7,4.1,19.0
1681005840,25.5,37.8,25.5,22.6,0.6,3.6,19.0
1681005960,25.5,38.0,25.5,22.6,0.5,3.3,19.0
1681006080,25.5,38.0,25.5,22.6,0.4,3.1,19.0
1681006200,25.4,31.3,25.4,22.6,0.3,3.3,19.0
1681006320,25.4,31.0,25.4,22.6,0.2,3.5,19.0
1681006440,25.4,30.8,25.3,22.6,0.2,4.1,19.0
1681006560,25.3,30.5,25.3,22.6,0.1,3.9,19.0
1681006680,25.4,30.1,25.3,22.6,0.1,3.5,19.0
1681006800,25.4,29.8,25.4,22.6,0.1,3.4,19.0
1681006920,25.3,29.5,25.3,22.6,0.0,3.5,19.0
1681007040,25.3,29.0,25.3,22.6,0.0,4.1,19.0
1681007160,25.3,28.5,25.3,22.6,-0.0,4.0,18.9
1681007280,25.3,27.0,25.2,22.6,-0.0,4.2,18.9
1681007400,25.3,25.6,25.3,22.6,-0.0,3.6,18.9
1681007520,25.3,25.6,25.2,22.6,-0.0,4.1,18.9
1681007640,25.3,25.7,25.3,22.6,-0.0,3.8,18.9
1681007760,25.3,25.6,25.3,22.6,-0.0,3.6,18.9
1681007880,25.2,24.8,25.2,22.6,0.0,4.2,18.9
1681008000,25.2,21.9,25.2,22.6,-0.0,4.1,18.8
1681008120,25.2,18.3,25.2,22.6,-0.0,4.1,18.8
1681008240,25.2,14.2,25.2,22.6,-0.0,4.0,18.8
1681008360,25.2,10.2,25.2,22.6,-0.0,4.0,18.8
1681008480,25.2,7.0,25.2,22.6,-0.0,3.9,18.8
1681008600,25.2,4.8,25.2,22.6,-0.0,3.7,18.8
1681008720,25.2,3.4,25.2,22.6,-0.0,3.9,18.8
1681008840,25.2,2.5,25.2,22.6,-0.0,4.0,18.8
1681008960,25.2,1.9,25.2,22.6,-0.0,4.0,18.7
1681009080,25.2,1.4,25.2,22.6,-0.0,4.0,18.7
1681009200,25.2,1.1,25.2,22.6,-0.0,3.4,18.7
1681009320,25.2,0.9,25.2,22.6,-0.0,2.9,18.7
1681009440,25.2,0.7,25.2,22.6,-0.0,3.8,18.7
1681009560,25.2,0.6,25.2,22.6,-0.0,3.3,18.7
1681009680,25.2,0.5,25.1,22.6,-0.0,3.9,18.7
1681009800,25.1,0.4,25.1,22.6,-0.0,4.0,18.6
1681009920,25.2,0.4,25.2,22.6,-0.0,3.2,18.6
1681010040,25.2,0.4,25.2,22.6,-0.0,2.8,18.6
1681010160,25.2,0.3,25.2,22.6,-0.0,2.8,18.6
1681010280,25.2,0.3,25.2,22.6,-0.0,3.1,18.6
1681010400,25.2,0.3,25.2,22.6,-0.0,3.6,18.6
1681010520,25.1,0.3,25.1,22.6,-0.0,3.9,18.6
1681010640,25.1,0.3,25.1,22.6,-0.0,3.8,18.6
1681010760,25.1,0.3,25.1,22.6,-0.0,3.3,18.5
1681010880,25.1,0.3,25.1,22.6,-0.0,3.2,18.5
1681011000,25.2,0.3,25.2,22.6,-0.0,2.6,18.5
1681011120,25.2,0.3,25.2,22.6,-0.0,2.7,18.5
1681011240,25.1,0.3,25.1,22.6,-0.0,3.3,18.5
1681011360,25.1,0.3,25.1,22.6,-0.0,3.5,18.5
1681011480,25.1,0.3,25.1,22.6,-0.0,3.9,18.5
1681011600,25.1,0.3,25.0,22.6,-0.0,4.0,18.5
1681011720,25.1,0.3,25.1,22.6,-0.0,3.5,18.5
1681011840,25.2,0.3,25.2,22.6,-0.0,2.7,18.5
1681011960,25.2,0.3,25.2,22.6,-0.0,2.7,18.5
1681012080,25.1,0.3,25.1,22.6,-0.0,3.4,18.5
1681012200,25.1,0.3,25.1,22.6,-0.0,3.7,18.5
1681012320,25.0,0.3,25.0,22.6,-0.0,3.9,18.5
1681012440,25.0,0.3,25.0,22.6,-0.0,4.0,18.5
1681012560,25.0,0.3,25.0,22.6,-0.0,4.0,18.5
1681012680,25.0,0.3,25.0,22.6,-0.0,4.0,18.4
1681012800,25.1,0.3,25.1,22.6,-0.0,3.3,18.4
1681012920,25.1,0.3,25.1,22.6,-0.0,3.3,18.4
1681013040,25.0,0.3,25.0,22.6,-0.0,4.0,18.4
1681013160,25.0,0.3,25.0,22.6,-0.0,3.9,18.4
1681013280,25.0,0.3,25.0,22.6,-0.0,3.3,18.4
1681013400,25.0,0.3,25.0,22.6,-0.0,3.7,18.4
1681013520,25.0,0.3,25.0,22.6,-0.0,3.5,18.4
1681013640,25.0,0.3,25.0,22.6,-0.0,3.3,18.4
1681013760,25.0,0.3,25.0,22.6,-0.0,3.7,18.4
1681013880,25.0,0.3,25.0,22.6,-0.0,3.4,18.4
1681014000,25.0,0.3,25.0,22.6,-0.0,3.9,18.3
1681014120,25.0,0.3,25.0,22.6,-0.0,3.4,18.3
1681014240,25.0,0.3,25.0,22.6,-0.0,2.9,18.3
1681014360,25.1,0.3,25.1,22.6,-0.0,2.7,18.3
1681014480,25.0,0.3,25.0,22.6,-0.0,3.5,18.3
1681014600,25.0,0.3,25.0,22.6,-0.0,3.5,18.3
1681014720,25.0,0.3,25.0,22.6,-0.0,3.7,18.3
1681014840,25.0,0.3,25.0,22.6,-0.0,3.9,18.3
1681014960,24.9,0.3,24.9,22.6,-0.0,4.1,18.3
1681015080,25.0,0.3,25.0,22.6,-0.0,3.4,18.3
1681015200,25.0,0.3,25.0,22.6,-0.0,3.1,18.3
1681015320,25.0,0.3,25.0,22.6,-0.0,2.7,18.3
1681015440,25.0,0.3,25.0,22.6,-0.0,3.2,18.3
1681015560,25.0,0.3,25.0,22.6,-0.0,3.0,18.2
1681015680,24.9,0.3,24.9,22.6,-0.0,3.9,18.2
1681015800,24.9,0.3,24.9,22.6,-0.0,3.9,18.2
1681015920,24.9,0.3,24.9,22.6,-0.0,4.0,18.2
1681016040,24.9,0.3,24.9,22.6,-0.0,3.9,18.2
1681016160,25.0,0.3,25.0,22.6,-0.0,3.3,18.2
1681016280,25.0,0.3,25.0,22.6,-0.0,2.7,18.2
1681016400,25.0,0.3,25.0,22.6,-0.0,3.2,18.2
1681016520,25.0,0.3,25.0,22.6,-0.0,3.3,18.2
1681016640,24.9,0.3,24.9,22.6,-0.0,4.0,18.2
1681016760,24.9,0.3,24.9,22.6,-0.0,4.0,18.2
1681016880,24.9,0.3,24.9,22.6,-0.0,3.4,18.2
1681017000,24.9,0.3,24.9,22.6,-0.0,3.5,18.2
1681017120,24.9,0.3,24.9,22.6,-0.0,3.4,18.2
1681017240,24.9,0.3,24.9,22.6,-0.0,3.3,18.2
1681017360,24.9,0.3,24.9,22.6,-0.0,3.5,18.2
1681017480,24.9,0.3,24.9,22.6,-0.0,3.4,18.2
1681017600,24.9,0.3,24.9,22.6,-0.0,3.9,18.1
1681017720,24.8,0.3,24.8,22.6,-0.0,4.2,18.1
1681017840,24.9,0.3,24.8,22.6,-0.0,4.0,18.1
1681017960,24.9,0.3,24.9,22.6,-0.0,3.5,18.1
1681018080,24.9,0.3,24.9,22.6,-0.0,3.7,18.1
1681018200,24.9,0.3,24.8,22.6,-0.0,3.9,18.1
1681018320,24.8,0.3,24.8,22.6,-0.0,4.0,18.1
1681018440,24.8,0.4,24.8,22.6,-0.0,4.0,18.1
1681018560,24.8,0.3,24.8,22.6,-0.0,4.1,18.1
1681018680,24.9,0.4,24.8,22.6,-0.0,3.4,18.1
1681018800,24.9,0.4,24.9,22.6,-0.0,2.7,18.0
1681018920,24.9,0.3,24.9,22.6,-0.0,3.4,18.0
1681019040,24.8,0.4,24.8,22.6,-0.0,3.8,18.0
1681019160,24.8,0.4,24.8,22.6,-0.0,4.0,18.0
1681019280,24.8,0.4,24.8,22.6,-0.0,4.0,18.0
1681019400,24.8,0.4,24.8,22.6,-0.0,4.0,18.0
1681019520,24.9,0.4,24.9,22.6,-0.0,2.9,18.0
1681019640,24.9,0.4,24.9,22.6,-0.0,2.7,18.0
1681019760,24.9,0.4,24.9,22.6,-0.0,3.3,18.0
1681019880,24.9,0.4,24.9,22.6,-0.0,2.8,18.0
1681020000,24.8,0.4,24.8,22.6,-0.0,4.0,18.0
1681020120,24.8,0.4,24.8,22.6,-0.0,3.9,18.0
1681020240,24.8,0.4,24.8,22.6,-0.0,4.0,18.0
1681020360,24.8,0.5,24.8,22.6,-0.0,4.1,17.9
1681020480,24.8,0.5,24.8,22.6,-0.0,3.3,17.9
1681020600,24.9,0.5,24.9,22.6,-0.0,2.7,17.9
1681020720,24.8,0.5,24.8,22.6,-0.0,3.3,17.9
1681020840,24.8,0.5,24.8,22.6,-0.0,4.0,17.9
1681020960,24.8,0.5,24.8,22.6,-0.0,3.4,17.9
1681021080,24.8,0.5,24.8,22.6,-0.0,4.1,17.9
1681021200,24.8,0.5,24.8,22.6,-0.0,3.6,17.9
1681021320,24.8,0.5,24.8,22.6,-0.0,3.5,17.9
1681021440,24.8,0.5,24.8,22.6,-0.0,3.6,17.9
1681021560,24.8,0.6,24.8,22.6,-0.0,3.7,17.9
1681021680,24.8,0.6,24.8,22.6,-0.0,3.5,17.9
1681021800,24.8,0.6,24.8,22.6,-0.0,3.4,17.9
1681021920,24.8,0.6,24.8,22.6,-0.0,3.6,17.9
1681022040,24.8,0.6,24.8,22.6,-0.0,3.3,17.9
1681022160,24.8,0.6,24.8,22.6,-0.0,3.4,17.9
1681022280,24.8,0.6,24.7,22.6,-0.0,3.9,17.8
1681022400,24.8,0.6,24.8,22.6,-0.0,3.4,17.8
1681022520,24.7,0.6,24.7,22.6,-0.0,4.0,17.8
1681022640,24.7,0.6,24.7,22.6,-0.0,4.0,17.8
1681022760,24.8,0.6,24.8,22.6,-0.0,2.7,17.8
1681022880,24.8,0.6,24.8,22.6,-0.0,2.7,17.8
1681023000,24.8,0.6,24.8,22.6,-0.0,3.3,17.8
1681023120,24.8,0.6,24.8,22.6,-0.0,3.4,17.8
1681023240,24.7,0.6,24.7,22.6,-0.0,4.0,17.8
1681023360,24.7,0.6,24.7,22.6,-0.0,4.0,17.8
1681023480,24.8,0.6,24.7,22.6,-0.0,3.2,17.8
1681023600,24.8,0.6,24.8,22.6,-0.0,2.8,17.8
1681023720,24.8,0.6,24.8,22.6,-0.0,2.7,17.8
1681023840,24.8,0.7,24.8,22.6,-0.0,3.2,17.8
1681023960,24.8,0.6,24.8,22.6,-0.0,2.9,17.8
1681024080,24.7,0.6,24.7,22.6,-0.0,3.9,17.8
1681024200,24.7,0.6,24.7,22.6,-0.0,4.1,17.8
1681024320,24.7,0.6,24.7,22.6,-0.0,4.1,17.8
1681024440,24.7,0.6,24.7,22.6,-0.0,4.1,17.8
1681024560,24.7,0.7,24.7,22.6,-0.0,3.5,17.8
1681024680,24.8,0.7,24.8,22.6,-0.0,2.9,17.7
1681024800,24.7,0.7,24.7,22.6,-0.0,3.5,17.7
1681024920,24.7,0.7,24.7,22.6,-0.0,4.0,17.7
1681025040,24.7,0.8,24.7,22.6,-0.0,4.0,17.7
1681025160,24.7,0.8,24.7,22.6,-0.0,4.0,17.7
1681025280,24.7,0.8,24.7,22.6,-0.0,3.4,17.7
1681025400,24.7,0.8,24.7,22.6,-0.0,3.3,17.7
1681025520,24.7,0.8,24.7,22.6,-0.0,3.9,17.7
1681025640,24.7,0.8,24.7,22.6,-0.0,2.8,17.7
1681025760,24.7,0.8,24.7,22.6,-0.0,3.4,17.7
1681025880,24.7,0.8,24.6,22.6,-0.0,4.0,17.7
1681026000,24.6,0.8,24.6,22.6,-0.0,4.2,17.7
1681026120,24.7,0.8,24.6,22.6,-0.0,3.6,17.7
1681026240,24.7,0.9,24.7,22.6,-0.0,3.4,17.6
1681026360,24.7,0.8,24.7,22.6,-0.0,3.3,17.6
1681026480,24.7,0.8,24.7,22.6,-0.0,3.3,17.6
1681026600,24.6,0.9,24.6,22.6,-0.0,4.2,17.6
1681026720,24.6,0.9,24.6,22.6,-0.0,4.1,17.6
1681026840,24.6,0.9,24.6,22.6,-0.0,3.5,17.6
1681026960,24.6,0.9,24.6,22.6,-0.0,4.0,17.6
1681027080,24.6,0.9,24.6,22.6,-0.0,3.6,17.6
1681027200,24.6,0.9,24.6,22.6,-0.0,3.6,17.6
1681027320,24.6,0.9,24.6,22.6,-0.0,4.1,17.6
1681027440,24.6,0.9,24.6,22.6,-0.0,4.0,17.5
1681027560,24.6,0.9,24.6,22.6,-0.0,4.0,17.5
1681027680,24.6,0.9,24.6,22.6,-0.0,4.0,17.5
1681027800,24.6,0.9,24.6,22.6,-0.0,4.0,17.5
1681027920,24.7,0.9,24.6,22.6,-0.0,3.2,17.5
1681028040,24.6,0.9,24.6,22.6,-0.0,3.3,17.5
1681028160,24.6,0.9,24.6,22.6,-0.0,3.3,17.5
1681028280,24.6,0.9,24.6,22.6,-0.0,3.4,17.5
1681028400,24.6,0.9,24.6,22.6,-0.0,4.0,17.5
1681028520,24.6,0.9,24.6,22.6,-0.0,4.0,17.5
1681028640,24.6,0.9,24.6,22.6,-0.0,4.1,17.5
1681028760,24.6,0.9,24.6,22.6,-0.0,3.7,17.5
1681028880,24.6,0.9,24.6,22.6,-0.0,3.2,17.5
1681029000,24.7,0.9,24.7,22.6,-0.0,2.7,17.4
1681029120,24.6,0.9,24.6,22.6,-0.0,3.5,17.4
1681029240,24.6,0.9,24.6,22.6,-0.0,3.5,17.4
1681029360,24.5,0.9,24.5,22.6,-0.0,4.0,17.4
1681029480,24.5,0.9,24.5,22.6,-0.0,4.1,17.4
1681029600,24.5,1.0,24.5,22.6,-0.0,4.1,17.4
1681029720,24.6,1.0,24.6,22.6,-0.0,2.8,17.4
1681029840,24.6,1.0,24.6,22.6,-0.0,2.9,17.4
1681029960,24.6,1.0,24.6,22.6,-0.0,2.7,17.4
1681030080,24.6,1.0,24.6,22.6,-0.0,3.4,17.4
1681030200,24.6,1.0,24.6,22.6,-0.0,3.5,17.4
1681030320,24.5,1.0,24.5,22.6,-0.0,4.0,17.3
1681030440,24.5,1.0,24.5,22.6,-0.0,4.1,17.3
1681030560,24.5,1.0,24.5,22.6,-0.0,3.9,17.3
1681030680,24.5,1.0,24.5,22.6,-0.0,3.5,17.3
1681030800,24.6,1.0,24.6,22.6,-0.0,3.2,17.3
1681030920,24.6,1.0,24.6,22.6,-0.0,2.9,17.3
1681031040,24.5,1.0,24.5,22.6,-0.0,3.9,17.3
1681031160,24.5,1.0,24.5,22.6,-0.0,4.0,17.3
1681031280,24.5,1.0,24.5,22.6,-0.0,4.0,17.3
1681031400,24.5,1.0,24.5,22.6,-0.0,4.2,17.3
1681031520,24.5,1.0,24.5,22.6,-0.0,3.4,17.3
1681031640,24.6,1.0,24.6,22.6,-0.0,2.9,17.3
1681031760,24.5,1.0,24.5,22.6,-0.0,3.6,17.3
1681031880,24.6,1.0,24.6,22.6,-0.0,2.8,17.3
1681032000,24.5,1.0,24.5,22.6,-0.0,3.4,17.2
1681032120,24.5,1.0,24.5,22.6,-0.0,4.0,17.2
1681032240,24.5,1.0,24.5,22.6,-0.0,3.4,17.2
1681032360,24.5,1.0,24.5,22.6,-0.0,3.6,17.2
1681032480,24.5,1.0,24.5,22.6,-0.0,3.3,17.2
1681032600,24.5,1.0,24.5,22.6,-0.0,3.2,17.2
1681032720,24.5,1.0,24.5,22.6,-0.0,3.4,17.2
1681032840,24.5,1.0,24.5,22.6,-0.0,3.4,17.2
1681032960,24.5,1.0,24.5,22.6,-0.0,3.9,17.2
1681033080,24.5,1.0,24.5,22.6,-0.0,3.2,17.2
1681033200,24.5,1.0,24.5,22.6,-0.0,3.4,17.2
1681033320,24.5,1.0,24.5,22.6,-0.0,3.4,17.2
1681033440,24.5,1.1,24.5,22.6,-0.0,3.6,17.2
1681033560,24.4,1.0,24.4,22.6,-0.0,4.1,17.2
1681033680,24.4,1.1,24.4,22.6,-0.0,4.0,17.2
1681033800,24.5,1.1,24.5,22.6,-0.0,3.4,17.2
1681033920,24.5,1.0,24.5,22.6,-0.0,3.5,17.2
1681034040,24.4,1.1,24.4,22.6,-0.0,3.8,17.2
1681034160,24.5,1.1,24.5,22.6,-0.0,3.4,17.2
1681034280,24.5,1.1,24.5,22.6,-0.0,3.3,17.2
1681034400,24.4,1.1,24.4,22.6,-0.0,3.6,17.2
1681034520,24.5,1.1,24.4,22.6,-0.0,3.8,17.2
1681034640,24.4,1.1,24.4,22.6,-0.0,3.7,17.2
1681034760,24.5,1.1,24.4,22.6,-0.0,3.4,17.2
1681034880,24.5,1.1,24.5,22.6,-0.0,2.8,17.2
1681035000,24.5,1.1,24.5,22.6,-0.0,2.9,17.2
1681035120,24.5,1.1,24.5,22.6,-0.0,3.4,17.1
1681035240,24.4,1.1,24.4,22.6,-0.0,3.6,17.1
1681035360,24.4,1.1,24.4,22.6,-0.0,4.0,17.1
1681035480,24.4,1.1,24.4,22.6,-0.0,4.0,17.1
1681035600,24.4,1.1,24.4,22.6,-0.0,3.4,17.1
1681035720,24.4,1.1,24.4,22.6,-0.0,3.4,17.1
1681035840,24.5,1.1,24.5,22.6,-0.0,2.8,17.1
1681035960,24.5,1.1,24.5,22.6,-0.0,2.9,17.1
1681036080,24.4,1.1,24.4,22.6,-0.0,3.4,17.1
1681036200,24.4,1.1,24.4,22.6,-0.0,3.4,17.1
1681036320,24.4,1.1,24.4,22.6,-0.0,3.4,17.1
1681036440,24.4,1.1,24.4,22.6,-0.0,3.5,17.1
1681036560,24.4,1.1,24.4,22.6,-0.0,3.0,17.1
1681036680,24.5,1.1,24.5,22.6,-0.0,2.8,17.1
1681036800,24.5,1.1,24.5,22.6,-0.0,2.7,17.1
1681036920,24.4,1.1,24.4,22.6,-0.0,3.3,17.0
1681037040,24.5,1.1,24.5,22.6,-0.0,2.8,17.0
1681037160,24.4,1.1,24.4,22.6,-0.0,3.4,17.0
1681037280,24.4,1.1,24.3,22.6,-0.0,4.0,17.0
1681037400,24.4,1.1,24.4,22.6,-0.0,3.3,17.0
1681037520,24.4,1.1,24.4,22.6,-0.0,2.8,17.0
1681037640,24.4,1.1,24.4,22.6,-0.0,2.7,17.0
1681037760,24.4,1.1,24.4,22.6,-0.0,2.9,17.0
1681037880,24.4,1.1,24.4,22.6,-0.0,2.7,17.0
1681038000,24.3,1.1,24.3,22.6,-0.0,4.2,17.0
1681038120,24.3,1.1,24.3,22.6,-0.0,4.1,17.0
1681038240,24.4,1.1,24.3,22.6,-0.0,3.8,17.0
1681038360,24.4,1.1,24.4,22.6,-0.0,3.4,17.0
1681038480,24.4,1.1,24.4,22.6,-0.0,3.4,17.0
1681038600,24.4,1.1,24.4,22.6,-0.0,2.7,17.0
1681038720,24.4,1.1,24.4,22.6,-0.0,3.4,17.0
1681038840,24.4,1.1,24.4,22.6,-0.0,2.9,17.0
1681038960,24.4,1.1,24.3,22.6,-0.0,3.4,17.0
1681039080,24.3,1.1,24.3,22.6,-0.0,4.1,17.0
1681039200,24.3,1.1,24.3,22.6,-0.0,3.4,17.0
1681039320,24.4,1.1,24.4,22.6,-0.0,2.9,17.0
1681039440,24.3,1.1,24.3,22.6,-0.0,3.5,16.9
1681039560,24.3,1.1,24.3,22.6,-0.0,3.6,16.9
1681039680,24.3,1.1,24.3,22.6,-0.0,3.4,16.9
1681039800,24.3,1.1,24.3,22.6,-0.0,4.0,16.9
1681039920,24.3,1.1,24.3,22.6,-0.0,3.6,16.9
1681040040,24.3,1.1,24.3,22.6,-0.0,3.4,16.9
1681040160,24.3,1.1,24.3,22.6,-0.0,3.5,16.9
1681040280,24.3,1.1,24.3,22.6,-0.0,3.3,16.9
1681040400,24.3,1.1,24.3,22.6,-0.0,3.4,16.9
1681040520,24.3,1.1,24.3,22.6,-0.0,3.4,16.9
1681040640,24.3,1.1,24.3,22.6,-0.0,3.9,16.9
1681040760,24.3,1.0,24.3,22.6,-0.0,2.9,16.9
1681040880,24.3,1.0,24.3,22.6,-0.0,3.4,16.9
1681041000,24.3,1.0,24.3,22.6,-0.0,3.4,16.9
1681041120,24.3,1.0,24.3,22.6,-0.0,3.4,16.9
1681041240,24.3,1.0,24.3,22.6,-0.0,2.9,16.9
1681041360,24.3,1.0,24.3,22.6,-0.0,3.1,16.9
1681041480,24.3,1.0,24.3,22.6,-0.0,3.4,16.9
1681041600,24.3,1.0,24.3,22.6,-0.0,3.4,16.9
1681041720,24.2,1.0,24.2,22.6,-0.0,3.6,16.8
1681041840,24.3,1.0,24.3,22.6,-0.0,3.4,16.8
1681041960,24.3,1.0,24.3,22.6,-0.0,3.4,16.8
1681042080,24.2,1.0,24.2,22.6,-0.0,3.6,16.8
1681042200,24.3,1.0,24.3,22.6,-0.0,3.4,16.8
1681042320,24.2,1.0,24.2,22.6,-0.0,3.4,16.8
1681042440,24.3,1.0,24.3,22.6,-0.0,3.1,16.8
1681042560,24.3,1.0,24.3,22.6,-0.0,2.8,16.8
1681042680,24.3,1.0,24.3,22.6,-0.0,3.4,16.8
1681042800,24.3,1.0,24.2,22.6,-0.0,3.4,16.8
1681042920,24.2,1.0,24.2,22.6,-0.0,3.4,16.8
1681043040,24.2,1.0,24.2,22.6,-0.0,4.1,16.8
1681043160,24.2,1.0,24.2,22.6,-0.0,4.1,16.8
1681043280,24.2,1.0,24.2,22.6,-0.0,3.4,16.8
1681043400,24.2,1.0,24.2,22.6,-0.0,3.4,16.8
1681043520,24.2,1.0,24.2,22.6,-0.0,3.4,16.8
1681043640,24.2,1.0,24.2,22.6,-0.0,3.4,16.8
1681043760,24.2,1.0,24.2,22.6,-0.0,3.4,16.8
1681043880,24.2,1.1,24.2,22.6,-0.0,3.6,16.8
1681044000,24.2,1.1,24.2,22.6,-0.0,3.5,16.8
1681044120,24.2,1.2,24.2,22.6,-0.0,3.5,16.8
1681044240,24.2,1.3,24.2,22.6,-0.0,3.4,16.7
1681044360,24.2,1.4,24.2,22.6,-0.0,2.8,16.7
1681044480,24.2,1.6,24.2,22.6,-0.0,2.8,16.7
1681044600,24.2,1.9,24.2,22.6,-0.0,3.4,16.7
1681044720,24.2,2.4,24.2,22.6,-0.0,3.4,16.7
1681044840,24.2,3.2,24.2,22.6,-0.0,3.9,16.7
1681044960,24.1,4.2,24.1,22.6,-0.0,4.2,16.7
1681045080,24.1,5.7,24.1,22.6,-0.0,4.0,16.7
1681045200,24.2,8.1,24.2,22.6,-0.0,3.2,16.7
1681045320,24.2,11.7,24.2,22.6,-0.0,2.8,16.7
1681045440,24.2,16.5,24.2,22.6,-0.0,3.3,16.7
1681045560,24.2,21.4,24.2,22.6,-0.0,3.7,16.7
1681045680,24.2,24.9,24.2,22.6,-0.0,3.6,16.7
1681045800,24.2,24.5,24.1,22.6,-0.0,3.7,16.7
1681045920,24.1,24.5,24.1,22.6,-0.0,3.6,16.7
1681046040,24.2,24.5,24.1,22.6,0.0,3.6,16.7
1681046160,24.2,24.5,24.2,22.6,0.0,3.1,16.7
1681046280,24.2,24.6,24.2,22.6,0.0,2.9,16.7
1681046400,24.2,26.9,24.2,22.6,0.0,3.1,16.7
1681046520,24.2,28.1,24.1,22.6,0.0,3.4,16.7
1681046640,24.1,28.6,24.1,22.6,0.0,4.2,16.6
1681046760,24.1,29.0,24.0,22.6,0.0,4.4,16.6
1681046880,24.1,29.2,24.1,22.6,0.1,3.4,16.6
1681047000,24.2,29.6,24.2,22.6,0.1,2.9,16.6
1681047120,24.2,30.0,24.2,22.6,0.1,2.9,16.6
1681047240,24.2,30.3,24.2,22.6,0.2,2.9,16.6
1681047360,24.2,30.7,24.2,22.6,0.2,3.3,16.6
1681047480,24.1,30.9,24.1,22.6,0.2,4.2,16.6
1681047600,24.2,31.0,24.2,22.6,0.3,2.9,16.6
1681047720,24.2,31.2,24.2,22.6,0.3,2.9,16.6
1681047840,24.2,31.3,24.2,22.6,0.3,2.9,16.6
1681047960,24.2,36.0,24.2,22.6,0.4,2.9,16.6
1681048080,24.2,36.0,24.2,22.6,0.5,2.9,16.6
1681048200,24.2,36.3,24.2,22.6,0.5,2.9,16.6
1681048320,24.2,37.4,24.2,22.6,0.5,2.9,16.6
1681048440,24.2,37.4,24.2,22.6,0.6,2.9,16.6
1681048560,24.2,37.8,24.2,22.6,0.6,2.9,16.6
1681048680,24.2,37.6,24.2,22.6,0.7,2.9,16.6
1681048800,24.2,37.6,24.2,22.6,0.7,2.9,16.6
1681048920,24.2,37.6,24.2,22.6,0.7,2.9,16.6
1681049040,24.2,38.2,24.2,22.6,0.8,2.9,16.6
1681049160,24.2,38.2,24.2,22.6,0.8,3.0,16.6
1681049280,24.2,38.5,24.2,22.6,0.9,2.9,16.6
1681049400,24.2,38.5,24.2,22.6,0.9,2.9,16.6
1681049520,24.2,38.5,24.2,22.6,0.9,2.9,16.6
1681049640,24.3,38.6,24.2,22.6,1.0,2.9,16.6
1681049760,24.3,38.6,24.2,22.6,1.0,2.9,16.6
1681049880,24.3,38.6,24.2,22.6,1.0,2.9,16.6
1681050000,24.3,38.4,24.2,22.6,1.1,2.9,16.6
1681050120,24.3,38.8,24.2,22.6,1.1,2.9,16.6
1681050240,24.3,38.8,24.2,22.6,1.1,3.0,16.6
1681050360,24.3,38.5,24.2,22.6,1.2,2.9,16.6
1681050480,24.3,38.9,24.2,22.6,1.2,2.9,16.6
1681050600,24.3,38.9,24.2,22.6,1.2,2.9,16.6
1681050720,24.3,38.9,24.2,22.6,1.3,2.9,16.6
1681050840,24.3,38.7,24.2,22.6,1.3,2.9,16.6
1681050960,24.3,38.7,24.2,22.6,1.3,2.9,16.7
1681051080,24.3,39.0,24.2,22.6,1.4,2.9,16.7
1681051200,24.3,38.4,24.2,22.6,1.4,2.9,16.7
1681051320,24.3,38.4,24.3,22.6,1.4,2.9,16.7
1681051440,24.3,38.8,24.3,22.6,1.5,2.9,16.7
1681051560,24.3,38.8,24.3,22.6,1.5,2.9,16.7
1681051680,24.3,38.8,24.3,22.6,1.6,2.9,16.7
1681051800,24.3,39.2,24.3,22.6,1.7,2.9,16.8
1681051920,24.3,39.4,24.3,22.6,1.7,2.9,16.8
1681052040,24.4,39.4,24.3,22.6,1.8,2.9,16.8
1681052160,24.4,38.8,24.3,22.6,2.0,2.9,16.8
1681052280,24.4,38.9,24.3,22.6,2.1,3.0,16.8
1681052400,24.4,38.9,24.4,22.6,2.2,2.9,16.9
1681052520,24.4,37.1,24.4,22.6,2.3,2.9,16.9
1681052640,24.5,38.2,24.4,22.6,2.5,2.9,16.9
1681052760,24.5,38.2,24.4,22.6,2.6,2.9,16.9
1681052880,24.5,38.7,24.5,22.6,2.8,2.9,17.0
1681053000,24.5,38.6,24.5,22.6,2.9,3.0,17.0
1681053120,24.6,38.6,24.5,22.6,3.1,2.9,17.0
1681053240,24.6,39.1,24.6,22.6,3.2,2.9,17.1
1681053360,24.7,39.1,24.6,22.6,3.4,2.9,17.1
1681053480,24.7,39.1,24.7,22.6,3.6,2.9,17.1
1681053600,24.8,39.1,24.7,22.6,3.7,2.8,17.2
1681053720,24.8,39.7,24.8,22.6,3.8,2.9,17.2
1681053840,24.8,39.7,24.8,22.6,3.9,2.8,17.2
1681053960,24.9,39.8,24.9,22.6,4.1,2.9,17.3
1681054080,24.9,39.5,24.9,22.6,4.3,2.9,17.3
1681054200,25.0,39.5,25.0,22.6,4.4,2.9,17.4
1681054320,25.0,39.7,25.0,22.6,4.6,2.8,17.4
1681054440,25.1,39.7,25.1,22.6,4.8,2.8,17.4
1681054560,25.2,39.8,25.1,22.6,5.0,2.8,17.5
1681054680,25.2,37.2,25.2,22.6,5.0,2.8,17.5
1681054800,25.3,37.0,25.2,22.6,5.3,2.8,17.6
1681054920,25.3,37.7,25.3,22.6,5.6,2.8,17.6
1681055040,25.4,37.7,25.4,22.6,5.8,2.8,17.7
1681055160,25.5,38.7,25.5,22.6,6.1,2.8,17.7
1681055280,25.6,38.9,25.5,22.6,6.3,2.8,17.8
1681055400,25.6,38.9,25.6,22.6,6.6,2.8,17.8
1681055520,25.7,39.1,25.7,22.6,6.9,2.8,17.9
1681055640,25.8,39.4,25.7,22.6,7.0,2.8,17.9
1681055760,25.8,39.4,25.8,22.6,7.2,2.8,17.9
1681055880,25.9,39.6,25.8,22.6,7.4,2.8,18.0
1681056000,25.9,39.3,25.9,22.6,7.7,2.8,18.0
1681056120,26.0,39.3,26.0,22.6,8.0,2.8,18.0
1681056240,26.0,39.2,26.0,22.6,8.2,2.7,18.1
1681056360,26.1,39.6,26.1,22.6,8.4,2.7,18.1
1681056480,26.1,39.6,26.1,22.6,8.6,2.7,18.1
1681056600,26.2,38.8,26.2,22.6,8.9,2.7,18.2
1681056720,26.2,39.0,26.2,22.6,9.0,2.8,18.3
1681056840,26.3,39.0,26.3,22.6,9.2,2.8,18.3
1681056960,26.3,39.2,26.3,22.6,9.4,2.7,18.3
1681057080,26.4,39.0,26.4,22.6,9.6,2.7,18.3
1681057200,26.4,39.0,26.4,22.6,9.8,2.7,18.4
1681057320,26.5,38.8,26.4,22.6,9.9,2.7,18.4
1681057440,26.5,38.7,26.5,22.6,10.1,2.7,18.4
1681057560,26.5,38.7,26.5,22.6,10.4,2.7,18.5
1681057680,26.6,38.5,26.6,22.6,10.5,2.7,18.5
1681057800,26.6,38.8,26.6,22.6,10.8,2.7,18.5
1681057920,26.7,38.8,26.7,22.6,11.0,2.7,18.5
1681058040,26.7,38.7,26.7,22.6,11.1,2.7,18.5
1681058160,26.8,37.9,26.8,22.6,11.3,2.7,18.6
1681058280,26.8,38.0,26.8,22.6,11.5,2.7,18.6
1681058400,26.8,38.4,26.8,22.6,11.7,2.7,18.6
1681058520,26.9,38.1,26.8,22.6,11.8,2.7,18.7
1681058640,26.9,38.2,26.9,22.6,11.9,2.7,18.7
1681058760,26.9,38.3,26.9,22.6,12.0,2.7,18.7
1681058880,26.9,38.1,26.9,22.6,12.2,2.7,18.8
1681059000,27.0,38.1,27.0,22.6,12.3,2.7,18.8
1681059120,27.0,38.3,27.0,22.6,12.4,2.7,18.8
1681059240,27.0,38.6,27.0,22.6,12.6,2.7,18.9
1681059360,27.0,38.6,27.0,22.6,12.7,2.7,18.9
1681059480,27.0,38.8,27.0,22.6,12.8,2.7,18.9
1681059600,27.1,39.0,27.1,22.6,12.9,2.7,18.9
1681059720,27.1,39.0,27.1,22.6,13.0,2.7,19.0
1681059840,27.1,39.1,27.1,22.6,13.0,2.7,19.0
1681059960,27.1,39.2,27.1,22.6,13.1,2.7,19.0
1681060080,27.1,39.2,27.1,22.6,13.2,2.7,19.0
1681060200,27.1,39.3,27.1,22.6,13.3,2.7,19.0
1681060320,27.1,39.5,27.1,22.6,13.3,2.7,19.1
1681060440,27.1,39.5,27.1,22.6,13.4,2.7,19.1
1681060560,27.1,39.6,27.1,22.6,13.5,2.7,19.1
1681060680,27.1,39.7,27.1,22.6,13.6,2.7,19.1
1681060800,27.1,39.7,27.1,22.6,13.6,2.7,19.1
1681060920,27.1,39.7,27.1,22.6,13.6,2.7,19.1
1681061040,27.1,39.8,27.1,22.6,13.6,2.7,19.2
1681061160,27.1,39.8,27.1,22.6,13.7,2.7,19.2
1681061280,27.1,39.8,27.1,22.6,13.8,2.7,19.2
1681061400,27.1,39.9,27.1,22.6,13.8,2.7,19.2
1681061520,27.1,39.9,27.1,22.6,13.9,2.7,19.2
1681061640,27.1,40.0,27.1,22.6,14.0,2.7,19.2
1681061760,27.1,40.0,27.1,22.6,14.0,2.7,19.1
1681061880,27.2,40.0,27.1,22.6,14.0,2.7,19.2
1681062000,27.1,40.0,27.1,22.6,14.0,2.7,19.2
1681062120,27.1,40.1,27.1,22.6,13.9,2.7,19.1
1681062240,27.2,40.1,27.2,22.6,14.2,2.7,19.1
1681062360,27.2,40.2,27.2,22.6,14.2,2.7,19.1
1681062480,27.2,40.2,27.2,22.6,14.1,2.7,19.1
1681062600,27.2,40.2,27.2,22.6,14.1,2.7,19.1
1681062720,27.2,40.2,27.2,22.6,14.0,2.7,19.1
1681062840,27.2,40.2,27.2,22.6,14.0,2.7,19.1
1681062960,27.2,40.2,27.2,22.6,14.0,2.7,19.1
1681063080,27.2,40.3,27.2,22.6,14.0,2.7,19.1
1681063200,27.2,40.3,27.2,22.6,14.0,2.7,19.1
1681063320,27.2,40.2,27.2,22.6,14.0,2.7,19.1
1681063440,27.2,40.2,27.2,22.6,14.2,2.7,19.0
1681063560,27.2,40.2,27.2,22.6,14.3,2.7,19.0
1681063680,27.2,40.2,27.2,22.6,14.0,2.7,19.0
1681063800,27.2,40.2,27.2,22.6,14.1,2.7,19.0
1681063920,27.2,40.2,27.2,22.6,14.2,2.7,19.0
1681064040,27.2,40.2,27.2,22.6,14.2,2.7,19.0
1681064160,27.2,40.2,27.2,22.6,14.0,2.7,19.0
1681064280,27.2,40.2,27.2,22.6,14.1,2.7,19.0
1681064400,27.2,40.2,27.2,22.6,13.9,2.7,19.0
1681064520,27.2,40.2,27.2,22.6,14.1,2.7,19.0
1681064640,27.3,40.2,27.3,22.6,14.2,2.7,19.0
1681064760,27.3,40.2,27.3,22.6,14.2,2.7,19.0
1681064880,27.3,40.2,27.3,22.6,14.1,2.7,19.0
1681065000,27.3,40.2,27.3,22.6,14.0,2.7,19.0
1681065120,27.3,40.2,27.3,22.6,13.8,2.7,19.0
1681065240,27.3,40.2,27.3,22.6,13.8,2.7,19.0
1681065360,27.3,40.2,27.3,22.6,13.9,2.7,19.0
1681065480,27.3,40.2,27.3,22.6,13.9,2.7,18.9
1681065600,27.4,40.2,27.4,22.6,14.1,2.7,18.9
1681065720,27.4,40.2,27.4,22.6,14.1,2.7,18.9
1681065840,27.5,40.2,27.4,22.6,14.4,2.7,18.9
1681065960,27.5,40.2,27.4,22.6,14.2,2.7,18.9
1681066080,27.5,40.2,27.5,22.6,14.2,2.7,18.9
1681066200,27.5,40.2,27.5,22.6,14.1,2.7,18.9
1681066320,27.5,40.2,27.5,22.6,14.2,2.6,18.9
1681066440,27.6,40.2,27.5,22.6,14.2,2.6,18.9
1681066560,27.6,40.2,27.6,22.6,14.4,2.6,18.9
1681066680,27.6,40.2,27.6,22.6,14.3,2.7,18.9
1681066800,27.7,40.2,27.7,22.6,14.3,2.6,18.9
1681066920,27.7,40.2,27.7,22.6,14.1,2.6,18.9
1681067040,27.7,40.2,27.7,22.6,13.8,2.6,18.9
1681067160,27.7,40.2,27.7,22.6,14.0,2.6,18.9
1681067280,27.8,40.2,27.8,22.6,13.8,2.6,18.9
1681067400,27.8,40.2,27.8,22.6,13.6,2.6,18.9
1681067520,27.8,40.2,27.8,22.6,13.6,2.6,18.9
1681067640,27.9,40.2,27.9,22.6,13.5,2.6,18.9
1681067760,28.0,40.2,28.0,22.6,13.2,2.6,18.9
1681067880,28.1,40.2,28.1,22.6,13.1,2.6,18.9
1681068000,28.3,40.2,28.3,22.6,13.0,2.6,18.9
1681068120,28.4,40.2,28.4,22.6,13.0,2.6,18.9
1681068240,28.5,40.2,28.5,22.6,12.9,2.6,18.9
1681068360,28.7,40.2,28.7,22.6,12.8,2.5,18.9
1681068480,29.0,40.2,29.0,22.6,12.7,2.5,18.9
1681068600,29.0,40.5,29.0,22.6,12.1,2.5,18.9
1681068720,29.0,40.7,29.0,22.6,11.7,2.5,18.9
1681068840,29.0,40.8,29.0,22.6,11.3,2.5,18.9
1681068960,29.0,41.0,29.0,22.6,10.8,2.5,18.9
1681069080,29.0,41.0,28.9,22.6,10.5,2.5,18.9
1681069200,28.9,41.2,28.9,22.6,10.1,2.5,19.0
1681069320,28.9,41.4,28.9,22.6,9.7,2.5,19.0
1681069440,28.9,41.8,28.9,22.6,9.2,2.5,19.0
1681069560,28.9,41.8,28.9,22.6,8.9,2.5,19.0
1681069680,28.9,41.7,28.9,22.6,8.6,2.5,19.0
1681069800,28.9,41.8,28.8,22.6,8.2,2.5,19.0
1681069920,28.9,41.8,28.8,22.6,7.9,2.5,19.0
1681070040,28.8,42.1,28.8,22.6,7.4,2.5,19.0
1681070160,28.8,42.0,28.8,22.6,7.1,2.5,19.0
1681070280,28.8,42.2,28.8,22.6,6.9,2.5,19.0
1681070400,28.8,42.1,28.8,22.6,6.7,2.5,19.0
1681070520,28.8,42.3,28.8,22.6,6.4,2.5,19.0
1681070640,28.8,42.5,28.8,22.6,6.0,2.5,19.0
1681070760,28.8,42.5,28.8,22.6,5.9,2.5,19.0
1681070880,28.8,42.6,28.8,22.6,5.7,2.5,19.0
1681071000,28.8,42.7,28.8,22.6,5.5,2.5,19.0
1681071120,28.8,42.8,28.8,22.6,5.3,2.5,19.0
1681071240,28.8,42.8,28.7,22.6,5.0,2.5,19.0
1681071360,28.8,42.6,28.7,22.6,5.0,2.5,19.1
1681071480,28.8,42.7,28.7,22.6,4.9,2.5,19.1
1681071600,28.7,42.9,28.7,22.6,4.6,2.5,19.1
1681071720,28.7,42.8,28.7,22.6,4.6,2.5,19.1
1681071840,28.7,42.9,28.7,22.6,4.4,2.5,19.1
1681071960,28.7,43.0,28.7,22.6,4.4,2.5,19.1
1681072080,28.7,43.1,28.7,22.6,4.2,2.6,19.1
1681072200,28.7,43.2,28.7,22.6,4.1,2.5,19.1
1681072320,28.7,43.1,28.7,22.6,4.1,2.5,19.2
1681072440,28.7,43.0,28.7,22.6,3.9,2.5,19.2
1681072560,28.7,43.0,28.7,22.6,4.0,2.5,19.2
1681072680,28.7,42.9,28.7,22.6,3.8,2.5,19.2
1681072800,28.7,43.0,28.7,22.6,3.8,2.5,19.2
1681072920,28.7,43.0,28.7,22.6,3.8,2.5,19.2
1681073040,28.7,43.1,28.7,22.6,3.7,2.5,19.2
1681073160,28.7,43.0,28.7,22.6,3.6,2.5,19.3
1681073280,28.7,43.0,28.7,22.6,3.6,2.5,19.3
1681073400,28.7,43.2,28.7,22.6,3.6,2.5,19.3
1681073520,28.7,43.2,28.7,22.6,3.6,2.5,19.3
1681073640,28.7,43.1,28.7,22.6,3.6,2.5,19.3
1681073760,28.7,43.0,28.7,22.6,3.5,2.5,19.3
1681073880,28.7,43.0,28.7,22.6,3.5,2.5,19.3
1681074000,28.7,43.1,28.7,22.6,3.5,2.5,19.3
1681074120,28.7,43.0,28.7,22.6,3.4,2.5,19.4
1681074240,28.7,43.1,28.7,22.6,3.4,2.5,19.4
1681074360,28.7,43.1,28.6,22.6,3.3,2.5,19.4
1681074480,28.7,43.1,28.7,22.6,3.4,2.5,19.4
1681074600,28.7,43.1,28.6,22.6,3.4,2.5,19.4
1681074720,28.7,42.9,28.7,22.6,3.3,2.5,19.4
1681074840,28.7,43.0,28.6,22.6,3.4,2.5,19.4
1681074960,28.7,42.9,28.6,22.6,3.3,2.5,19.5
1681075080,28.7,43.0,28.6,22.6,3.3,2.5,19.5
1681075200,28.7,42.9,28.6,22.6,3.3,2.5,19.5
1681075320,28.7,43.0,28.6,22.6,3.3,2.5,19.5
1681075440,28.7,42.9,28.6,22.6,3.3,2.5,19.5
1681075560,28.7,42.9,28.6,22.6,3.3,2.5,19.5
1681075680,28.7,42.9,28.6,22.6,3.3,2.5,19.5
1681075800,28.7,43.0,28.6,22.6,3.2,2.5,19.5
1681075920,28.7,43.0,28.6,22.6,3.2,2.5,19.5
1681076040,28.7,43.1,28.6,22.6,3.2,2.5,19.5
1681076160,28.7,43.2,28.6,22.6,3.1,2.5,19.6
1681076280,28.7,43.2,28.6,22.6,3.2,2.5,19.6
1681076400,28.7,43.1,28.6,22.6,3.2,2.5,19.6
1681076520,28.7,43.2,28.6,22.6,3.1,2.5,19.6
1681076640,28.7,43.1,28.6,22.6,3.1,2.5,19.6
1681076760,28.7,43.0,28.6,22.6,3.2,2.5,19.6
1681076880,28.7,43.0,28.6,22.6,3.1,2.5,19.7
1681077000,28.7,42.9,28.6,22.6,3.2,2.5,19.7
1681077120,28.7,42.8,28.6,22.6,3.2,2.5,19.7
1681077240,28.6,42.9,28.6,22.6,3.2,2.5,19.7
1681077360,28.6,43.2,28.6,22.6,3.1,2.5,19.7
1681077480,28.7,42.9,28.6,22.6,3.1,2.5,19.8
1681077600,28.7,43.0,28.6,22.6,3.2,2.5,19.8
1681077720,28.6,43.2,28.6,22.6,3.1,2.5,19.8
1681077840,28.6,43.1,28.6,22.6,3.1,2.5,19.8
1681077960,28.7,43.0,28.6,22.6,3.2,2.5,19.8
1681078080,28.6,42.9,28.6,22.6,3.1,2.5,19.8
1681078200,28.6,43.2,28.6,22.6,3.1,2.5,19.8
1681078320,28.6,43.2,28.6,22.6,3.0,2.5,19.9
1681078440,28.6,43.0,28.6,22.6,3.1,2.5,19.9
1681078560,28.6,43.1,28.6,22.6,3.1,2.5,19.9
1681078680,28.6,43.2,28.6,22.6,3.1,2.5,19.9
1681078800,28.6,43.2,28.6,22.6,3.1,2.5,19.9
1681078920,28.6,43.2,28.6,22.6,3.1,2.5,20.0
1681079040,28.6,43.1,28.6,22.6,3.1,2.5,20.0
1681079160,28.6,43.2,28.6,22.6,3.1,2.5,20.0
1681079280,28.6,43.3,28.6,22.6,3.0,2.5,20.0
1681079400,27.3,43.3,27.3,22.6,3.1,2.6,20.0
1681079520,27.3,43.2,27.3,22.6,3.1,2.6,20.1
1681079640,27.3,43.2,27.3,22.6,3.1,2.6,20.1
1681079760,27.3,43.1,27.3,22.6,3.1,2.6,20.1
1681079880,27.3,43.1,27.3,22.6,3.2,2.6,20.1
1681080000,27.3,43.2,27.3,22.6,3.2,2.7,20.2
1681080120,27.3,43.3,27.3,22.6,3.1,2.7,20.2
1681080240,27.3,43.2,27.3,22.6,3.0,2.6,20.2
1681080360,27.3,43.3,27.3,22.6,3.2,2.7,20.2
1681080480,27.3,43.3,27.3,22.6,3.1,2.6,20.2
1681080600,27.3,43.2,27.3,22.6,3.2,2.6,20.3
1681080720,27.3,43.3,27.3,22.6,3.1,2.6,20.3
1681080840,27.3,43.3,27.3,22.6,3.1,2.6,20.3
1681080960,27.3,43.4,27.3,22.6,3.2,2.6,20.3
1681081080,27.3,43.3,27.3,22.6,3.2,2.7,20.4
1681081200,27.3,43.2,27.3,22.6,3.1,2.6,20.4
1681081320,27.3,43.2,27.3,22.6,3.2,2.6,20.4
1681081440,27.3,43.2,27.3,22.6,3.2,2.6,20.4
1681081560,27.3,43.4,27.3,22.6,3.0,2.6,20.5
1681081680,27.3,43.4,27.3,22.6,3.1,2.7,20.5
1681081800,27.3,43.3,27.3,22.6,3.0,2.6,20.5
1681081920,27.3,43.3,27.3,22.6,3.1,2.6,20.5
1681082040,27.3,43.1,27.3,22.6,3.1,2.7,20.6
1681082160,27.3,43.0,27.3,22.6,3.1,2.6,20.6
1681082280,27.3,43.2,27.3,22.6,3.0,2.6,20.6
1681082400,27.3,43.2,27.3,22.6,3.1,2.6,20.7
1681082520,27.3,43.2,27.3,22.6,3.1,2.6,20.7
1681082640,27.3,43.1,27.3,22.6,3.2,2.7,20.7
1681082760,27.3,43.2,27.2,22.6,3.1,2.6,20.8
1681082880,27.3,43.3,27.3,22.6,3.1,2.6,20.8
1681083000,27.3,43.2,27.3,22.6,3.1,2.6,20.8
1681083120,27.3,43.3,27.2,22.6,3.0,2.6,20.9
1681083240,27.3,43.2,27.2,22.6,3.2,2.6,20.9
1681083360,27.3,43.2,27.2,22.6,3.1,2.7,20.9
1681083480,27.3,43.3,27.2,22.6,3.1,2.7,21.0
1681083600,27.3,43.3,27.2,22.6,3.1,2.6,21.0
1681083720,27.3,43.2,27.2,22.6,3.0,2.6,21.0
1681083840,27.3,43.2,27.2,22.6,3.1,2.6,21.1
1681083960,27.3,43.2,27.2,22.6,3.2,2.7,21.1
1681084080,27.3,43.2,27.2,22.6,3.0,2.6,21.1
1681084200,27.3,43.3,27.2,22.6,3.1,2.7,21.1
1681084320,27.3,43.2,27.2,22.6,3.1,2.7,21.2
1681084440,27.3,43.1,27.2,22.6,3.2,2.7,21.2
1681084560,27.2,43.3,27.2,22.6,3.1,2.7,21.2
1681084680,27.3,43.3,27.2,22.6,3.2,2.7,21.2
1681084800,27.2,43.3,27.2,22.6,3.1,2.7,21.3
1681084920,27.2,43.2,27.2,22.6,3.0,2.7,21.3
1681085040,27.2,43.1,27.2,22.6,3.1,2.7,21.4
1681085160,27.2,43.2,27.2,22.6,3.0,2.6,21.4
1681085280,27.2,43.2,27.2,22.6,3.2,2.7,21.4
1681085400,27.2,43.2,27.2,22.6,3.1,2.6,21.4
1681085520,27.2,43.3,27.2,22.6,3.2,2.7,21.5
1681085640,27.2,43.3,27.2,22.6,3.1,2.6,21.5
1681085760,27.2,43.3,27.2,22.6,3.1,2.7,21.5
1681085880,27.2,43.2,27.2,22.6,3.1,2.7,21.5
1681086000,27.2,43.3,27.2,22.6,3.1,2.6,21.5
1681086120,27.2,43.2,27.2,22.6,3.1,2.6,21.6
1681086240,27.2,43.2,27.2,22.6,3.1,2.6,21.6
1681086360,27.2,43.1,27.2,22.6,3.1,2.7,21.6
1681086480,27.2,43.2,27.2,22.6,3.1,2.7,21.7
1681086600,27.2,43.1,27.2,22.6,3.3,2.6,21.7
1681086720,27.2,43.2,27.2,22.6,3.1,2.7,21.7
1681086840,27.2,43.2,27.2,22.6,3.1,2.7,21.7
1681086960,27.2,43.1,27.2,22.6,3.1,2.6,21.7
1681087080,27.2,43.1,27.2,22.6,3.2,2.7,21.8
1681087200,27.2,43.1,27.2,22.6,3.1,2.7,21.8
1681087320,27.2,42.8,27.2,22.6,3.2,2.7,21.8
1681087440,27.2,42.9,27.2,22.6,3.2,2.7,21.8
1681087560,27.2,43.0,27.2,22.6,3.0,2.6,21.8
1681087680,27.2,43.0,27.2,22.6,3.1,2.7,21.9
1681087800,27.2,42.7,27.2,22.6,3.2,2.7,21.9
1681087920,27.2,42.9,27.2,22.6,3.1,2.7,21.9
1681088040,27.2,42.8,27.2,22.6,3.0,2.6,21.9
1681088160,27.2,42.5,27.2,22.6,3.2,2.6,21.9
1681088280,27.2,42.6,27.2,22.6,3.1,2.6,21.9
1681088400,27.2,42.6,27.2,22.6,3.2,2.7,22.0
1681088520,27.2,42.4,27.2,22.6,3.2,2.6,22.0
1681088640,27.2,42.6,27.2,22.6,3.2,2.7,22.0
1681088760,27.2,42.5,27.2,22.6,3.1,2.7,22.0
1681088880,27.2,42.2,27.2,22.6,3.1,2.6,22.0
1681089000,27.2,42.1,27.2,22.6,3.1,2.6,22.0
1681089120,27.2,41.8,27.2,22.6,3.2,2.7,22.0
1681089240,27.2,41.8,27.2,22.6,3.1,2.6,22.0
1681089360,27.2,41.5,27.2,22.6,3.1,2.7,22.0
1681089480,27.2,41.5,27.2,22.6,3.1,2.7,22.0
1681089600,27.2,39.7,27.2,22.6,3.2,2.7,22.0
1681089720,27.2,36.1,27.2,22.6,3.4,2.6,22.0
1681089840,27.2,39.3,27.2,22.6,3.2,2.6,22.0
1681089960,27.2,39.2,27.2,22.6,3.1,2.7,22.0
1681090080,26.9,38.8,26.9,22.6,3.0,2.7,22.0
1681090200,26.6,38.8,26.6,22.6,2.8,2.7,22.0
1681090320,26.5,38.4,26.5,22.6,2.6,2.7,22.0
1681090440,26.4,38.3,26.3,22.6,2.5,2.7,22.0
1681090560,26.2,38.3,26.2,22.6,2.3,2.7,22.0
1681090680,26.1,37.2,26.1,22.6,2.0,2.8,22.0
1681090800,26.0,36.2,26.0,22.6,1.9,2.8,21.9
1681090920,26.0,36.2,26.0,22.6,1.7,2.8,21.9
1681091040,25.9,34.8,25.9,22.6,1.5,2.8,21.9
1681091160,25.9,38.2,25.9,22.6,1.5,2.8,21.9
1681091280,25.8,38.0,25.8,22.6,1.3,2.8,21.9
1681091400,25.8,37.8,25.8,22.6,1.2,2.8,21.9
1681091520,25.8,37.8,25.8,22.6,1.1,2.7,21.8
1681091640,25.8,37.1,25.7,22.6,1.0,2.7,21.8
1681091760,25.7,37.3,25.7,22.6,0.8,2.7,21.8
1681091880,25.7,37.3,25.7,22.6,0.7,2.7,21.8
1681092000,25.7,37.3,25.6,22.6,0.6,2.8,21.7
1681092120,25.6,36.3,25.6,22.6,0.5,2.8,21.7
1681092240,25.6,36.3,25.6,22.6,0.4,2.8,21.7
1681092360,25.6,30.0,25.6,22.6,0.3,2.8,21.7
1681092480,25.6,30.0,25.5,22.6,0.3,2.8,21.7
1681092600,25.6,30.0,25.5,22.6,0.2,2.8,21.7
1681092720,25.5,29.7,25.5,22.6,0.2,2.8,21.6
1681092840,25.5,29.4,25.5,22.6,0.1,2.8,21.6
1681092960,25.5,29.1,25.5,22.6,0.1,2.8,21.6
1681093080,25.5,28.7,25.5,22.6,0.1,2.8,21.6
1681093200,25.5,28.3,25.5,22.6,0.0,2.8,21.6
1681093320,25.5,27.9,25.5,22.6,0.0,2.8,21.6
1681093440,25.5,27.5,25.5,22.6,0.0,2.8,21.5
1681093560,25.5,26.9,25.5,22.6,0.0,2.8,21.5
1681093680,25.5,25.8,25.4,22.6,0.0,2.8,21.5
1681093800,25.5,25.8,25.4,22.6,-0.0,2.8,21.5
1681093920,25.5,25.8,25.4,22.6,-0.0,2.8,21.5
1681094040,25.4,25.8,25.4,22.6,-0.0,2.8,21.5
1681094160,25.4,25.8,25.4,22.6,-0.0,2.9,21.5
1681094280,25.4,25.8,25.4,22.6,-0.0,2.8,21.5
1681094400,25.4,23.3,25.4,22.6,0.0,2.7,21.5
1681094520,25.4,19.9,25.4,22.6,0.0,2.8,21.4
1681094640,25.4,16.1,25.4,22.6,0.0,2.7,21.4
1681094760,25.4,12.1,25.4,22.6,0.0,2.7,21.4
1681094880,25.4,8.7,25.4,22.6,0.0,2.7,21.4
1681095000,25.4,6.1,25.4,22.6,0.0,2.7,21.4
1681095120,25.3,4.2,25.3,22.6,0.0,3.3,21.4
1681095240,25.4,3.0,25.4,22.6,0.0,2.7,21.4
1681095360,25.4,2.1,25.4,22.6,0.0,2.7,21.4
1681095480,25.4,1.5,25.4,22.6,-0.0,2.6,21.4
1681095600,25.4,1.1,25.4,22.6,0.0,2.7,21.4
1681095720,25.3,0.8,25.4,22.6,-0.0,2.6,21.3
1681095840,25.3,0.6,25.3,22.6,0.0,2.7,21.3
1681095960,25.3,0.5,25.3,22.6,0.0,3.2,21.3
1681096080,25.3,0.4,25.3,22.6,-0.0,2.7,21.3
1681096200,25.3,0.4,25.3,22.6,0.0,2.7,21.3
1681096320,25.3,0.3,25.3,22.6,-0.0,2.6,21.3
1681096440,25.3,0.3,25.3,22.6,-0.0,2.6,21.3
1681096560,25.3,0.3,25.3,22.6,0.0,2.6,21.3
1681096680,25.3,0.3,25.3,22.6,0.0,3.1,21.3
1681096800,25.3,0.3,25.3,22.6,-0.0,2.8,21.3
1681096920,25.2,0.3,25.2,22.6,-0.0,3.3,21.2
1681097040,25.2,0.3,25.2,22.6,0.0,3.2,21.2
1681097160,25.3,0.3,25.3,22.6,0.0,2.7,21.2
1681097280,25.3,0.3,25.3,22.6,-0.0,2.6,21.2
1681097400,25.3,0.3,25.3,22.6,-0.0,2.7,21.2
1681097520,25.3,0.3,25.3,22.6,-0.0,2.7,21.2
1681097640,25.3,0.3,25.3,22.6,-0.0,2.6,21.2
1681097760,25.3,0.3,25.3,22.6,-0.0,2.7,21.2
1681097880,25.3,0.3,25.3,22.6,-0.0,2.7,21.2
1681098000,25.2,0.3,25.2,22.6,-0.0,2.9,21.2
1681098120,25.2,0.3,25.2,22.6,-0.0,2.7,21.2
1681098240,25.2,0.3,25.2,22.6,0.0,2.7,21.2
1681098360,25.2,0.3,25.2,22.6,-0.0,2.6,21.2
1681098480,25.2,0.3,25.2,22.6,-0.0,3.1,21.2
1681098600,25.2,0.3,25.2,22.6,-0.0,2.7,21.2
1681098720,25.2,0.3,25.2,22.6,-0.0,2.7,21.2
1681098840,25.2,0.3,25.2,22.6,0.0,2.8,21.2
1681098960,25.2,0.3,25.2,22.6,0.0,2.7,21.2
1681099080,25.2,0.3,25.2,22.6,-0.0,2.6,21.2
1681099200,25.2,0.3,25.2,22.6,-0.0,3.1,21.2
1681099320,25.2,0.3,25.2,22.6,-0.0,2.7,21.2
1681099440,25.2,0.3,25.2,22.6,-0.0,2.7,21.1
1681099560,25.2,0.3,25.2,22.6,-0.0,2.7,21.1
1681099680,25.2,0.3,25.2,22.6,-0.0,2.7,21.1
1681099800,25.2,0.3,25.2,22.6,0.0,2.6,21.1
1681099920,25.2,0.3,25.2,22.6,-0.0,3.3,21.1
1681100040,25.2,0.3,25.2,22.6,-0.0,2.7,21.1
1681100160,25.2,0.3,25.2,22.6,-0.0,2.6,21.1
1681100280,25.2,0.3,25.2,22.6,0.0,2.7,21.1
1681100400,25.2,0.3,25.2,22.6,0.0,2.7,21.1
1681100520,25.2,0.3,25.2,22.6,0.0,2.7,21.1
1681100640,25.2,0.3,25.2,22.6,-0.0,2.7,21.1
1681100760,25.2,0.3,25.2,22.6,-0.0,2.7,21.1
1681100880,25.2,0.3,25.2,22.6,-0.0,2.6,21.1
1681101000,25.1,0.3,25.1,22.6,0.0,3.3,21.1
1681101120,25.2,0.3,25.2,22.6,0.0,2.7,21.1
1681101240,25.2,0.3,25.2,22.6,-0.0,2.7,21.1
1681101360,25.2,0.3,25.2,22.6,-0.0,2.7,21.1
1681101480,25.1,0.3,25.2,22.6,-0.0,2.7,21.1
1681101600,25.2,0.3,25.2,22.6,-0.0,2.6,21.1
1681101720,25.2,0.3,25.1,22.6,0.0,2.7,21.1
1681101840,25.1,0.3,25.1,22.6,0.0,2.7,21.1
1681101960,25.1,0.3,25.1,22.6,-0.0,2.7,21.1
1681102080,25.1,0.3,25.1,22.6,-0.0,2.7,21.1
1681102200,25.1,0.3,25.1,22.6,-0.0,2.7,21.1
1681102320,25.1,0.3,25.1,22.6,-0.0,2.7,21.1
1681102440,25.1,0.3,25.1,22.6,-0.0,2.8,21.1
1681102560,25.1,0.3,25.1,22.6,0.0,2.7,21.1
1681102680,25.1,0.3,25.1,22.6,0.0,2.6,21.1
1681102800,25.1,0.3,25.1,22.6,0.0,2.7,21.1
1681102920,25.1,0.3,25.1,22.6,-0.0,2.7,21.1
1681103040,25.1,0.3,25.1,22.6,-0.0,2.7,21.1
1681103160,25.1,0.3,25.1,22.6,-0.0,2.7,21.1
1681103280,25.1,0.3,25.1,22.6,-0.0,2.8,21.1
1681103400,25.1,0.3,25.1,22.6,0.0,2.7,21.1
1681103520,25.1,0.3,25.1,22.6,0.0,2.7,21.1
1681103640,25.1,0.3,25.1,22.6,0.0,2.7,21.1
1681103760,25.1,0.3,25.1,22.6,-0.0,2.6,21.1
1681103880,25.1,0.3,25.1,22.6,-0.0,2.7,21.1
1681104000,25.1,0.3,25.1,22.6,-0.0,2.7,21.1
1681104120,25.1,0.3,25.1,22.6,-0.0,2.7,21.1
1681104240,25.1,0.3,25.1,22.6,-0.0,2.7,21.1
1681104360,25.1,0.3,25.1,22.6,-0.0,2.7,21.1
1681104480,25.1,0.3,25.1,22.6,0.0,2.7,21.1
1681104600,25.1,0.3,25.1,22.6,-0.0,2.7,21.1
1681104720,25.1,0.3,25.1,22.6,-0.0,2.7,21.1
1681104840,25.1,0.3,25.1,22.6,-0.0,2.7,21.1
1681104960,25.1,0.3,25.1,22.6,-0.0,2.7,21.1
1681105080,25.1,0.3,25.1,22.6,0.0,2.7,21.1
1681105200,25.1,0.3,25.1,22.6,0.0,2.7,21.1
1681105320,25.0,0.3,25.0,22.6,-0.0,2.7,21.1
1681105440,25.0,0.3,25.0,22.6,-0.0,2.7,21.1
1681105560,25.0,0.3,25.0,22.6,-0.0,2.7,21.1
1681105680,25.0,0.3,25.0,22.6,-0.0,2.7,21.1
1681105800,25.0,0.3,25.0,22.6,-0.0,2.7,21.1
1681105920,25.0,0.3,25.0,22.6,-0.0,2.7,21.1
1681106040,25.0,0.3,25.0,22.6,-0.0,2.7,21.1
1681106160,25.0,0.3,25.0,22.6,0.0,2.7,21.1
1681106280,25.0,0.3,25.0,22.6,0.0,2.7,21.1
1681106400,25.0,0.3,25.0,22.6,-0.0,2.7,21.1
1681106520,25.0,0.3,25.0,22.6,-0.0,2.7,21.1
1681106640,25.0,0.3,25.0,22.6,-0.0,2.7,21.1
1681106760,25.0,0.3,25.0,22.6,-0.0,2.7,21.1
1681106880,25.0,0.3,25.0,22.6,0.0,2.7,21.1
1681107000,25.0,0.3,25.0,22.6,0.0,2.7,21.1
1681107120,25.0,0.3,25.0,22.6,-0.0,2.7,21.1
1681107240,25.0,0.3,25.0,22.6,-0.0,2.7,21.1
