Time stamp,Battery voltage,Array voltage,Load voltage,LVD voltage,Charging current,Load current,Battery or ambient temperature
1681107360,25.0,0.3,25.0,22.6,0.0,2.7,21.1
1681107480,25.0,0.3,25.0,22.6,0.0,2.7,21.1
1681107600,25.0,0.3,25.0,22.6,0.0,2.8,21.1
1681107720,25.0,0.3,25.0,22.6,-0.0,2.8,21.1
1681107840,25.0,0.3,25.0,22.6,-0.0,2.7,21.1
1681107960,25.0,0.3,25.0,22.6,-0.0,2.7,21.1
1681108080,25.0,0.3,25.0,22.6,0.0,2.7,21.1
1681108200,25.0,0.3,25.0,22.6,-0.0,2.7,21.1
1681108320,25.0,0.3,25.0,22.6,-0.0,2.7,21.1
1681108440,25.0,0.3,25.0,22.6,0.0,2.7,21.1
1681108560,25.0,0.3,25.0,22.6,-0.0,2.7,21.1
1681108680,25.0,0.3,25.0,22.6,0.0,2.7,21.1
1681108800,25.0,0.3,25.0,22.6,-0.0,2.7,21.1
1681108920,25.0,0.3,25.0,22.6,-0.0,2.7,21.1
1681109040,25.0,0.3,25.0,22.6,-0.0,2.7,21.1
1681109160,25.0,0.3,25.0,22.6,0.0,2.7,21.1
1681109280,25.0,0.3,25.0,22.6,-0.0,2.7,21.1
1681109400,25.0,0.3,25.0,22.6,-0.0,2.8,21.1
1681109520,25.0,0.3,25.0,22.6,-0.0,2.7,21.1
1681109640,25.0,0.4,25.0,22.6,-0.0,2.7,21.1
1681109760,24.9,0.4,24.9,22.6,0.0,3.3,21.1
1681109880,25.0,0.4,25.0,22.6,-0.0,2.7,21.1
1681110000,25.0,0.4,25.0,22.6,-0.0,2.7,21.1
1681110120,25.0,0.4,25.0,22.6,0.0,2.7,21.1
1681110240,25.0,0.4,25.0,22.6,0.0,2.7,21.1
1681110360,24.9,0.4,24.9,22.6,-0.0,2.7,21.1
1681110480,24.9,0.4,24.9,22.6,-0.0,2.8,21.1
1681110600,24.9,0.4,24.9,22.6,-0.0,3.3,21.1
1681110720,24.9,0.4,24.9,22.6,0.0,2.7,21.1
1681110840,24.9,0.4,24.9,22.6,-0.0,2.7,21.1
1681110960,24.9,0.4,24.9,22.6,-0.0,2.7,21.1
1681111080,24.9,0.4,24.9,22.6,-0.0,2.7,21.1
1681111200,24.9,0.4,24.9,22.6,0.0,2.7,21.1
1681111320,24.9,0.4,24.9,22.6,0.0,2.8,21.1
1681111440,24.9,0.4,24.9,22.6,-0.0,2.7,21.1
1681111560,24.9,0.4,24.9,22.6,-0.0,2.8,21.1
1681111680,24.9,0.4,24.9,22.6,-0.0,2.7,21.1
1681111800,24.9,0.4,24.9,22.6,-0.0,2.7,21.1
1681111920,24.9,0.5,24.9,22.6,0.0,2.7,21.1
1681112040,24.9,0.5,24.9,22.6,-0.0,2.7,21.1
1681112160,24.9,0.5,24.9,22.6,-0.0,2.7,21.1
1681112280,24.9,0.5,24.9,22.6,-0.0,2.8,21.1
1681112400,24.9,0.5,24.9,22.6,0.0,2.7,21.1
1681112520,24.9,0.5,24.9,22.6,-0.0,2.7,21.1
1681112640,24.9,0.5,24.9,22.6,-0.0,2.7,21.1
1681112760,24.9,0.5,24.9,22.6,-0.0,2.7,21.1
1681112880,24.9,0.5,24.9,22.6,0.0,2.7,21.1
1681113000,24.9,0.5,24.9,22.6,-0.0,2.7,21.1
1681113120,24.9,0.5,24.9,22.6,-0.0,2.7,21.1
1681113240,24.9,0.5,24.9,22.6,-0.0,2.8,21.1
1681113360,24.9,0.5,24.9,22.6,0.0,2.8,21.1
1681113480,24.9,0.5,24.9,22.6,0.0,2.7,21.1
1681113600,24.9,0.5,24.9,22.6,-0.0,2.7,21.1
1681113720,24.9,0.5,24.9,22.6,-0.0,2.7,21.1
1681113840,24.8,0.5,24.8,22.6,0.0,3.2,21.1
1681113960,24.9,0.6,24.9,22.6,0.0,2.7,21.1
1681114080,24.9,0.6,24.9,22.6,0.0,2.8,21.1
1681114200,24.9,0.6,24.9,22.6,-0.0,2.8,21.1
1681114320,24.9,0.6,24.9,22.6,-0.0,2.7,21.1
1681114440,24.9,0.6,24.9,22.6,0.0,2.8,21.1
1681114560,24.9,0.6,24.9,22.6,0.0,2.7,21.1
1681114680,24.9,0.6,24.9,22.6,0.0,2.7,21.0
1681114800,24.9,0.6,24.9,22.6,-0.0,2.7,21.1
1681114920,24.8,0.6,24.8,22.6,-0.0,3.3,21.0
1681115040,24.8,0.6,24.8,22.6,-0.0,2.7,21.0
1681115160,24.8,0.6,24.8,22.6,-0.0,2.8,21.0
1681115280,24.8,0.6,24.8,22.6,-0.0,2.7,21.0
1681115400,24.8,0.6,24.8,22.6,-0.0,2.7,21.0
1681115520,24.8,0.6,24.8,22.6,-0.0,2.7,21.0
1681115640,24.8,0.6,24.8,22.6,0.0,3.3,21.0
1681115760,24.8,0.6,24.8,22.6,0.0,2.7,21.0
1681115880,24.8,0.6,24.8,22.6,-0.0,2.8,21.0
1681116000,24.8,0.6,24.8,22.6,-0.0,2.8,21.0
1681116120,24.8,0.6,24.8,22.6,-0.0,2.8,21.0
1681116240,24.8,0.7,24.8,22.6,0.0,2.7,21.0
1681116360,24.8,0.7,24.8,22.6,0.0,2.7,21.0
1681116480,24.8,0.7,24.8,22.6,-0.0,2.7,21.0
1681116600,24.8,0.7,24.8,22.6,-0.0,2.7,21.0
1681116720,24.8,0.7,24.8,22.6,-0.0,3.4,21.0
1681116840,24.8,0.7,24.8,22.6,-0.0,2.8,21.0
1681116960,24.8,0.7,24.8,22.6,-0.0,2.8,21.0
1681117080,24.8,0.7,24.8,22.6,-0.0,2.7,21.0
1681117200,24.8,0.7,24.8,22.6,0.0,2.7,21.0
1681117320,24.8,0.7,24.8,22.6,-0.0,2.7,21.0
1681117440,24.8,0.7,24.8,22.6,-0.0,2.7,21.0
1681117560,24.8,0.7,24.8,22.6,-0.0,2.7,21.0
1681117680,24.8,0.7,24.8,22.6,0.0,2.9,21.0
1681117800,24.8,0.7,24.8,22.6,0.0,2.8,21.0
1681117920,24.8,0.7,24.8,22.6,0.0,2.7,21.0
1681118040,24.8,0.7,24.8,22.6,-0.0,2.7,21.0
1681118160,24.8,0.7,24.8,22.6,-0.0,2.7,21.0
1681118280,24.8,0.7,24.8,22.6,-0.0,2.7,21.0
1681118400,24.8,0.7,24.8,22.6,-0.0,2.7,21.0
1681118520,24.8,0.7,24.8,22.6,-0.0,2.8,21.0
1681118640,24.8,0.7,24.8,22.6,-0.0,2.8,21.0
1681118760,24.8,0.7,24.8,22.6,-0.0,2.8,21.0
1681118880,24.8,0.7,24.8,22.6,-0.0,2.7,21.0
1681119000,24.8,0.7,24.8,22.6,-0.0,2.7,21.0
1681119120,24.8,0.8,24.8,22.6,-0.0,2.7,20.9
1681119240,24.8,0.8,24.8,22.6,-0.0,2.7,20.9
1681119360,24.8,0.7,24.8,22.6,-0.0,2.7,20.9
1681119480,24.8,0.8,24.8,22.6,-0.0,2.8,20.9
1681119600,24.8,0.8,24.8,22.6,-0.0,2.8,20.9
1681119720,24.7,0.8,24.7,22.6,-0.0,3.2,20.9
1681119840,24.7,0.8,24.8,22.6,-0.0,2.9,20.9
1681119960,24.7,0.8,24.7,22.6,-0.0,2.9,20.9
1681120080,24.8,0.8,24.8,22.6,-0.0,2.7,20.9
1681120200,24.8,0.8,24.8,22.6,-0.0,2.7,20.9
1681120320,24.8,0.8,24.8,22.6,-0.0,2.7,20.9
1681120440,24.7,0.8,24.7,22.6,-0.0,2.7,20.9
1681120560,24.7,0.8,24.7,22.6,-0.0,2.8,20.9
1681120680,24.7,0.8,24.7,22.6,-0.0,2.8,20.9
1681120800,24.7,0.8,24.7,22.6,-0.0,3.2,20.9
1681120920,24.7,0.8,24.7,22.6,-0.0,2.7,20.9
1681121040,24.7,0.8,24.7,22.6,-0.0,2.7,20.9
1681121160,24.7,0.8,24.7,22.6,-0.0,2.7,20.9
1681121280,24.7,0.8,24.7,22.6,-0.0,2.8,20.9
1681121400,24.7,0.8,24.7,22.6,-0.0,2.8,20.9
1681121520,24.7,0.8,24.7,22.6,-0.0,2.7,20.9
1681121640,24.7,0.8,24.7,22.6,-0.0,2.7,20.9
1681121760,24.7,0.8,24.7,22.6,-0.0,2.7,20.9
1681121880,24.7,0.8,24.7,22.6,0.0,2.7,20.9
1681122000,24.7,0.8,24.7,22.6,0.0,2.7,20.9
1681122120,24.7,0.8,24.7,22.6,0.0,2.9,20.9
1681122240,24.7,0.8,24.7,22.6,0.0,2.8,20.9
1681122360,24.7,0.8,24.7,22.6,-0.0,2.8,20.8
1681122480,24.7,0.8,24.7,22.6,-0.0,2.7,20.8
1681122600,24.7,0.8,24.7,22.6,-0.0,2.7,20.8
1681122720,24.7,0.8,24.7,22.6,-0.0,2.7,20.8
1681122840,24.7,0.8,24.7,22.6,-0.0,2.7,20.8
1681122960,24.7,0.8,24.7,22.6,-0.0,2.7,20.8
1681123080,24.7,0.8,24.7,22.6,-0.0,2.8,20.8
1681123200,24.7,0.8,24.7,22.6,0.0,2.8,20.8
1681123320,24.7,0.8,24.7,22.6,0.0,2.7,20.8
1681123440,24.7,0.8,24.7,22.6,-0.0,2.7,20.8
1681123560,24.7,0.8,24.7,22.6,-0.0,2.7,20.8
1681123680,24.7,0.8,24.7,22.6,-0.0,2.7,20.8
1681123800,24.7,0.8,24.7,22.6,-0.0,2.7,20.8
1681123920,24.7,0.8,24.7,22.6,-0.0,2.8,20.8
1681124040,24.7,0.8,24.7,22.6,-0.0,2.8,20.8
1681124160,24.7,0.8,24.7,22.6,-0.0,2.8,20.8
1681124280,24.7,0.8,24.7,22.6,-0.0,2.8,20.8
1681124400,24.6,0.8,24.6,22.6,0.0,3.3,20.8
1681124520,24.7,0.8,24.7,22.6,0.0,2.7,20.8
1681124640,24.7,0.8,24.7,22.6,0.0,2.7,20.8
1681124760,24.7,0.8,24.7,22.6,-0.0,2.7,20.8
1681124880,24.7,0.8,24.7,22.6,-0.0,2.8,20.8
1681125000,24.7,0.8,24.7,22.6,-0.0,2.8,20.8
1681125120,24.7,0.8,24.7,22.6,-0.0,2.7,20.8
1681125240,24.6,0.8,24.6,22.6,-0.0,3.2,20.8
1681125360,24.6,0.8,24.6,22.6,-0.0,2.8,20.8
1681125480,24.6,0.8,24.6,22.6,-0.0,2.7,20.7
1681125600,24.6,0.8,24.6,22.6,-0.0,2.7,20.7
1681125720,24.6,0.8,24.6,22.6,-0.0,2.8,20.7
1681125840,24.6,0.9,24.6,22.6,0.0,2.8,20.7
1681125960,24.6,0.8,24.6,22.6,0.0,2.7,20.7
1681126080,24.6,0.8,24.6,22.6,-0.0,2.8,20.7
1681126200,24.6,0.8,24.6,22.6,-0.0,3.4,20.7
1681126320,24.6,0.8,24.6,22.6,-0.0,3.2,20.7
1681126440,24.6,0.8,24.6,22.6,-0.0,2.8,20.7
1681126560,24.6,0.8,24.6,22.6,-0.0,2.8,20.7
1681126680,24.6,0.8,24.6,22.6,-0.0,2.8,20.7
1681126800,24.6,0.9,24.6,22.6,-0.0,2.7,20.7
1681126920,24.6,0.8,24.6,22.6,-0.0,2.7,20.7
1681127040,24.6,0.8,24.6,22.6,-0.0,2.7,20.7
1681127160,24.6,0.8,24.6,22.6,-0.0,2.7,20.7
1681127280,24.6,0.8,24.6,22.6,-0.0,2.8,20.7
1681127400,24.6,0.8,24.6,22.6,-0.0,2.8,20.7
1681127520,24.6,0.8,24.6,22.6,-0.0,2.8,20.7
1681127640,24.6,0.9,24.6,22.6,-0.0,2.8,20.6
1681127760,24.6,0.8,24.6,22.6,-0.0,2.8,20.6
1681127880,24.6,0.8,24.6,22.6,-0.0,2.8,20.6
1681128000,24.6,0.8,24.6,22.6,-0.0,2.7,20.6
1681128120,24.6,0.8,24.6,22.6,-0.0,2.7,20.6
1681128240,24.6,0.8,24.6,22.6,-0.0,2.7,20.6
1681128360,24.6,0.9,24.6,22.6,-0.0,2.8,20.6
1681128480,24.5,0.8,24.5,22.6,-0.0,3.3,20.6
1681128600,24.6,0.8,24.6,22.6,-0.0,2.7,20.6
1681128720,24.6,0.8,24.6,22.6,-0.0,2.7,20.6
1681128840,24.6,0.8,24.6,22.6,-0.0,2.7,20.6
1681128960,24.6,0.9,24.6,22.6,-0.0,2.7,20.6
1681129080,24.6,0.8,24.6,22.6,-0.0,2.7,20.6
1681129200,24.6,0.8,24.6,22.6,-0.0,2.8,20.6
1681129320,24.6,0.8,24.6,22.6,-0.0,2.8,20.6
1681129440,24.6,0.9,24.6,22.6,-0.0,2.8,20.5
1681129560,24.5,0.9,24.5,22.6,-0.0,3.3,20.5
1681129680,24.6,0.9,24.6,22.6,-0.0,2.7,20.5
1681129800,24.6,0.9,24.6,22.6,-0.0,2.7,20.5
1681129920,24.6,0.9,24.6,22.6,-0.0,2.7,20.5
1681130040,24.5,0.9,24.5,22.6,-0.0,2.7,20.5
1681130160,24.5,1.0,24.5,22.6,0.0,2.8,20.5
1681130280,24.5,1.0,24.5,22.6,-0.0,3.4,20.5
1681130400,24.5,1.1,24.5,22.6,-0.0,2.8,20.5
1681130520,24.5,1.2,24.5,22.6,-0.0,2.8,20.5
1681130640,24.5,1.5,24.5,22.6,-0.0,2.7,20.5
1681130760,24.5,1.7,24.5,22.6,-0.0,2.7,20.5
1681130880,24.5,2.2,24.5,22.6,-0.0,3.2,20.5
1681131000,24.5,2.8,24.5,22.6,-0.0,2.7,20.5
1681131120,24.5,3.7,24.5,22.6,-0.0,2.8,20.5
1681131240,24.5,5.2,24.5,22.6,-0.0,2.9,20.5
1681131360,24.5,7.3,24.5,22.6,-0.0,3.4,20.5
1681131480,24.5,10.3,24.5,22.6,-0.0,2.8,20.5
1681131600,24.5,14.3,24.5,22.6,-0.0,2.8,20.5
1681131720,24.5,18.7,24.5,22.6,-0.0,2.8,20.5
1681131840,24.5,22.6,24.5,22.6,-0.0,2.9,20.5
1681131960,24.5,25.5,24.5,22.6,-0.0,3.0,20.5
1681132080,24.5,24.8,24.5,22.6,-0.0,2.9,20.5
1681132200,24.5,24.8,24.5,22.6,-0.0,3.0,20.5
1681132320,24.5,24.9,24.5,22.6,0.0,2.9,20.4
1681132440,24.5,24.8,24.5,22.6,0.0,2.9,20.4
1681132560,24.5,25.2,24.5,22.6,0.0,3.3,20.4
1681132680,24.5,27.1,24.5,22.6,0.0,2.9,20.4
1681132800,24.5,27.8,24.5,22.6,0.0,2.9,20.4
1681132920,24.5,28.3,24.5,22.6,0.0,2.9,20.4
1681133040,24.5,28.7,24.5,22.6,0.1,2.9,20.4
1681133160,24.5,29.0,24.5,22.6,0.1,2.9,20.4
1681133280,24.5,29.3,24.5,22.6,0.1,2.9,20.4
1681133400,24.5,29.5,24.5,22.6,0.1,2.9,20.4
1681133520,24.5,29.8,24.4,22.6,0.2,3.5,20.4
1681133640,24.5,30.2,24.5,22.6,0.2,2.9,20.4
1681133760,24.5,30.4,24.5,22.6,0.2,2.9,20.4
1681133880,24.5,30.6,24.5,22.6,0.3,2.9,20.4
1681134000,24.5,30.7,24.5,22.6,0.3,2.9,20.4
1681134120,24.5,36.1,24.5,22.6,0.4,2.9,20.4
1681134240,24.5,36.3,24.5,22.6,0.4,2.9,20.4
1681134360,24.5,36.7,24.5,22.6,0.4,2.9,20.4
1681134480,24.5,36.7,24.5,22.6,0.5,2.9,20.4
1681134600,24.5,37.3,24.5,22.6,0.5,2.9,20.4
1681134720,24.5,37.2,24.5,22.6,0.6,2.9,20.4
1681134840,24.5,37.2,24.5,22.6,0.6,2.9,20.4
1681134960,24.5,37.5,24.5,22.6,0.6,2.9,20.4
1681135080,24.5,37.8,24.5,22.6,0.7,2.9,20.4
1681135200,24.5,37.8,24.5,22.6,0.7,2.9,20.4
1681135320,24.5,37.7,24.5,22.6,0.7,2.9,20.4
1681135440,24.5,36.9,24.5,22.6,0.8,2.9,20.4
1681135560,24.5,36.9,24.5,22.6,0.8,2.9,20.4
1681135680,24.5,36.9,24.5,22.6,0.8,2.9,20.4
1681135800,24.5,38.0,24.5,22.6,0.9,2.9,20.4
1681135920,24.6,38.0,24.5,22.6,0.9,2.9,20.4
1681136040,24.6,37.1,24.5,22.6,1.0,2.9,20.4
1681136160,24.6,38.1,24.5,22.6,1.0,2.9,20.4
1681136280,24.6,38.1,24.5,22.6,1.0,2.9,20.4
1681136400,24.6,38.2,24.5,22.6,1.1,2.9,20.4
1681136520,24.6,38.2,24.5,22.6,1.1,2.9,20.4
1681136640,24.6,38.2,24.5,22.6,1.1,2.9,20.4
1681136760,24.6,38.2,24.5,22.6,1.2,2.9,20.4
1681136880,24.6,38.2,24.5,22.6,1.2,2.9,20.4
1681137000,24.6,38.2,24.5,22.6,1.2,2.9,20.4
1681137120,24.6,38.3,24.5,22.6,1.3,2.9,20.4
1681137240,24.6,38.3,24.5,22.6,1.3,2.9,20.4
1681137360,24.6,38.3,24.5,22.6,1.3,2.9,20.4
1681137480,24.6,38.3,24.5,22.6,1.3,2.9,20.4
1681137600,24.6,38.1,24.5,22.6,1.4,2.9,20.4
1681137720,24.6,38.1,24.6,22.6,1.4,2.9,20.5
1681137840,24.6,38.4,24.6,22.6,1.4,2.9,20.5
1681137960,24.6,37.8,24.6,22.6,1.5,2.9,20.5
1681138080,24.6,37.8,24.6,22.6,1.6,2.9,20.5
1681138200,24.6,38.2,24.6,22.6,1.6,2.9,20.6
1681138320,24.6,37.8,24.6,22.6,1.7,2.9,20.6
1681138440,24.6,37.8,24.6,22.6,1.8,2.9,20.6
1681138560,24.6,38.3,24.6,22.6,1.9,2.9,20.6
1681138680,24.7,38.3,24.6,22.6,2.0,2.9,20.7
1681138800,24.7,38.3,24.6,22.6,2.1,2.9,20.7
1681138920,24.7,36.8,24.7,22.6,2.2,2.9,20.7
1681139040,24.7,38.0,24.7,22.6,2.4,2.9,20.8
1681139160,24.8,38.0,24.7,22.6,2.6,2.9,20.8
1681139280,24.8,38.0,24.7,22.6,2.7,2.9,20.8
1681139400,24.8,37.4,24.8,22.6,2.8,2.9,20.9
1681139520,24.8,37.4,24.8,22.6,3.0,2.9,20.9
1681139640,24.9,38.5,24.8,22.6,3.2,2.9,20.9
1681139760,24.9,38.9,24.9,22.6,3.3,2.9,21.0
1681139880,24.9,38.9,24.9,22.6,3.4,2.9,21.0
1681140000,25.0,39.0,24.9,22.6,3.6,2.9,21.0
1681140120,25.0,39.1,24.9,22.6,3.7,2.9,21.1
1681140240,25.0,39.1,25.0,22.6,3.9,2.9,21.1
1681140360,25.0,39.2,25.0,22.6,4.0,2.9,21.1
1681140480,25.1,39.3,25.0,22.6,4.1,2.9,21.2
1681140600,25.1,39.3,25.1,22.6,4.3,2.9,21.2
1681140720,25.2,39.6,25.1,22.6,4.4,2.9,21.2
1681140840,25.2,35.8,25.2,22.6,4.5,2.9,21.3
1681140960,25.2,35.7,25.2,22.6,4.6,2.9,21.3
1681141080,25.3,35.7,25.2,22.6,4.8,2.9,21.4
1681141200,25.3,37.3,25.3,22.6,5.1,2.9,21.4
1681141320,25.4,37.9,25.4,22.6,5.4,2.8,21.4
1681141440,25.4,37.9,25.4,22.6,5.5,2.8,21.5
1681141560,25.5,37.6,25.5,22.6,5.7,2.8,21.5
1681141680,25.5,38.7,25.5,22.6,6.0,2.8,21.6
1681141800,25.6,38.7,25.6,22.6,6.1,2.9,21.6
1681141920,25.6,38.7,25.6,22.6,6.3,2.8,21.7
1681142040,25.7,39.1,25.7,22.6,6.5,2.8,21.7
1681142160,25.8,39.1,25.7,22.6,6.8,2.8,21.8
1681142280,25.8,39.4,25.8,22.6,7.0,2.8,21.8
1681142400,25.8,38.8,25.8,22.6,7.2,2.8,21.9
1681142520,25.9,38.8,25.9,22.6,7.5,2.8,21.9
1681142640,26.0,38.6,25.9,22.6,7.8,2.8,22.0
1681142760,26.0,38.7,26.0,22.6,8.0,2.8,22.0
1681142880,26.0,38.7,26.0,22.6,8.1,2.8,22.0
1681143000,26.1,37.5,26.0,22.6,8.3,2.8,22.1
1681143120,26.1,38.3,26.1,22.6,8.6,2.8,22.2
1681143240,26.2,38.3,26.1,22.6,8.8,2.8,22.2
1681143360,26.2,38.6,26.2,22.6,9.0,2.8,22.2
1681143480,26.2,38.4,26.2,22.6,9.3,2.8,22.3
1681143600,26.3,38.4,26.3,22.6,9.5,2.8,22.3
1681143720,26.3,37.8,26.3,22.6,9.7,2.8,22.4
1681143840,26.4,37.6,26.4,22.6,9.9,2.7,22.4
1681143960,26.4,37.6,26.4,22.6,10.2,2.8,22.5
1681144080,26.4,38.1,26.4,22.6,10.3,2.7,22.5
1681144200,26.5,38.0,26.5,22.6,10.5,2.8,22.5
1681144320,26.5,38.0,26.5,22.6,10.7,2.7,22.6
1681144440,26.6,37.8,26.5,22.6,10.9,2.7,22.6
1681144925,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1681145040,26.7,37.7,26.7,22.6,11.6,2.7,22.9
1681145160,26.7,38.0,26.7,22.6,11.6,2.7,22.9
1681145280,26.8,38.1,26.7,22.6,11.7,2.7,23.0
1681145400,26.8,38.1,26.8,22.6,11.8,2.7,23.0
1681145520,26.8,38.2,26.8,22.6,11.9,2.7,23.0
1681145640,26.8,38.4,26.8,22.6,11.9,2.7,23.1
1681145760,26.8,38.4,26.8,22.6,12.0,2.7,23.1
1681145880,26.8,38.5,26.8,22.6,12.0,2.7,23.2
1681146000,26.8,38.7,26.8,22.6,12.0,2.7,23.2
1681146120,26.8,38.7,26.8,22.6,12.0,2.7,23.2
1681146240,26.9,38.7,26.9,22.6,12.2,2.7,23.2
1681146360,26.9,38.8,26.9,22.6,12.3,2.7,23.3
1681146480,26.9,38.8,26.9,22.6,12.5,2.7,23.3
1681146600,26.9,39.0,26.9,22.6,12.4,2.7,23.3
1681146720,26.9,39.0,26.9,22.6,12.5,2.7,23.4
1681146840,26.9,39.1,26.9,22.6,12.6,2.8,23.4
1681146960,26.9,39.1,26.9,22.6,12.5,2.7,23.4
1681147080,26.9,39.1,26.9,22.6,12.4,2.7,23.4
1681147205,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1681147320,26.9,39.2,26.9,22.6,12.4,2.7,23.5
1681147445,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1681147560,27.0,39.2,27.0,22.6,12.7,2.7,23.5
1681147680,27.0,39.3,27.0,22.6,12.6,2.7,23.5
1681147800,27.0,39.3,27.0,22.6,12.6,2.7,23.5
1681147920,27.0,39.3,27.0,22.6,13.0,2.7,23.5
1681148040,27.0,39.5,27.0,22.6,12.9,2.7,23.5
1681148160,27.0,39.6,27.0,22.6,13.1,2.7,23.5
1681148280,27.0,39.6,27.0,22.6,13.3,2.7,23.5
1681148400,27.0,39.7,27.0,22.6,13.4,2.7,23.5
1681148520,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1681148640,27.1,39.8,27.1,22.6,13.5,2.7,23.4
1681148760,27.1,39.8,27.1,22.6,13.4,2.7,23.4
1681148880,27.1,39.8,27.1,22.6,13.4,2.7,23.3
1681149000,27.1,39.8,27.1,22.6,13.4,2.7,23.3
1681149120,27.1,39.9,27.1,22.6,13.5,2.7,23.3
1681149240,27.1,39.9,27.1,22.6,13.6,2.7,23.3
1681149360,27.1,39.9,27.1,22.6,13.3,2.7,23.2
1681149480,27.1,39.9,27.1,22.6,13.4,2.7,23.2
1681149600,27.1,39.9,27.1,22.6,13.4,2.7,23.2
1681149720,27.1,39.9,27.1,22.6,13.5,2.7,23.2
1681149840,27.1,39.9,27.1,22.6,13.5,2.7,23.2
1681149960,27.1,39.9,27.1,22.6,13.2,2.7,23.2
1681150080,27.2,39.9,27.2,22.6,13.4,2.7,23.2
1681150200,27.2,39.8,27.1,22.6,13.2,2.7,23.1
1681150320,27.2,39.9,27.1,22.6,13.1,2.7,23.1
1681150440,27.2,39.9,27.2,22.6,13.1,2.7,23.1
1681150560,27.2,39.9,27.2,22.6,13.1,2.7,23.1
1681150680,27.2,39.9,27.2,22.6,13.2,2.7,23.1
1681150800,27.2,39.9,27.2,22.6,13.1,2.7,23.1
1681150920,27.2,39.9,27.2,22.6,12.8,2.7,23.1
1681151040,27.2,39.9,27.2,22.6,12.7,2.7,23.1
1681151160,27.2,39.9,27.2,22.6,12.7,2.7,23.1
1681151280,27.3,39.9,27.3,22.6,12.9,2.7,23.1
1681151400,27.3,39.9,27.3,22.6,13.2,2.6,23.0
1681151520,27.4,39.9,27.4,22.6,13.3,2.7,23.0
1681151640,27.4,39.9,27.4,22.6,13.2,2.7,23.0
1681151760,27.4,39.9,27.4,22.6,13.2,2.7,23.0
1681151880,27.5,39.9,27.5,22.6,13.2,2.7,23.0
1681152000,27.6,39.9,27.6,22.6,13.4,2.7,23.0
1681152120,27.6,39.9,27.5,22.6,13.1,2.7,23.0
1681152240,27.6,39.9,27.6,22.6,13.1,2.6,23.0
1681152360,27.8,39.9,27.8,22.6,13.2,2.6,22.9
1681152480,28.0,39.9,28.0,22.6,13.0,2.6,22.9
1681152600,28.2,39.9,28.2,22.6,13.1,2.6,22.9
1681152720,28.2,39.9,28.1,22.6,12.7,2.6,22.9
1681152840,28.3,39.9,28.3,22.6,12.8,2.6,22.9
1681152960,28.5,39.9,28.5,22.6,12.9,2.6,22.9
1681153080,28.8,39.9,28.8,22.6,12.8,2.5,22.9
1681153200,28.8,40.2,28.8,22.6,12.2,2.5,22.9
1681153320,28.8,40.2,28.8,22.6,11.6,2.5,22.9
1681153440,28.7,40.5,28.7,22.6,11.2,2.5,22.9
1681153560,28.7,40.5,28.7,22.6,10.7,2.5,22.9
1681153680,28.7,40.6,28.7,22.6,10.2,2.5,22.9
1681153800,28.7,40.7,28.7,22.6,10.0,2.6,22.9
1681153920,28.7,41.0,28.7,22.6,9.5,2.5,22.9
1681154040,28.7,41.0,28.7,22.6,9.0,2.5,22.9
1681154160,28.6,41.2,28.6,22.6,8.5,2.5,22.9
1681154280,28.6,41.2,28.6,22.6,8.1,2.5,22.9
1681154400,28.6,41.2,28.6,22.6,7.7,2.5,22.9
1681154520,28.6,41.4,28.6,22.6,7.3,2.5,22.9
1681154640,28.6,41.4,28.6,22.6,7.0,2.5,22.9
1681154760,28.6,41.5,28.6,22.6,6.7,2.5,22.9
1681154880,28.6,41.6,28.5,22.6,6.4,2.6,22.9
1681155000,28.6,41.8,28.5,22.6,6.0,2.5,22.9
1681155120,28.5,41.8,28.5,22.6,5.7,2.5,22.9
1681155240,28.5,41.9,28.5,22.6,5.4,2.5,22.9
1681155360,28.5,42.0,28.5,22.6,5.2,2.5,22.9
1681155480,28.5,42.0,28.5,22.6,5.1,2.5,22.9
1681155600,28.5,42.0,28.5,22.6,4.9,2.5,22.9
1681155720,28.5,42.1,28.5,22.6,4.7,2.5,22.9
1681155840,28.5,42.1,28.5,22.6,4.6,2.6,22.9
1681155960,28.5,42.1,28.5,22.6,4.4,2.5,22.9
1681156080,28.5,42.1,28.5,22.6,4.3,2.5,22.9
1681156200,28.5,42.3,28.5,22.6,4.2,2.5,22.9
1681156320,28.5,42.4,28.5,22.6,4.2,2.6,22.9
1681156440,28.5,42.5,28.5,22.6,4.1,2.5,22.9
1681156560,28.5,42.5,28.5,22.6,4.0,2.5,22.9
1681156680,28.5,42.4,28.5,22.6,3.9,2.5,22.9
1681156800,28.5,42.5,28.5,22.6,3.8,2.5,23.0
1681156920,28.5,42.3,28.5,22.6,3.8,2.5,23.0
1681157040,28.5,42.4,28.5,22.6,3.7,2.5,23.0
1681157160,28.5,42.4,28.5,22.6,3.7,2.5,23.0
1681157280,28.5,42.3,28.5,22.6,3.7,2.6,23.0
1681157400,28.5,42.3,28.5,22.6,3.6,2.5,23.0
1681157520,28.5,42.3,28.5,22.6,3.6,2.5,23.0
1681157640,28.5,42.3,28.5,22.6,3.6,2.5,23.0
1681157760,28.5,42.2,28.5,22.6,3.6,2.6,23.0
1681157880,28.5,42.3,28.4,22.6,3.5,2.5,23.0
1681158000,28.5,42.5,28.5,22.6,3.5,2.5,23.0
1681158120,28.5,42.5,28.4,22.6,3.5,2.5,23.0
1681158240,28.5,42.5,28.4,22.6,3.4,2.5,23.0
1681158360,28.5,42.4,28.4,22.6,3.5,2.6,23.0
1681158480,28.5,42.4,28.4,22.6,3.4,2.5,23.0
1681158600,28.5,42.3,28.4,22.6,3.4,2.5,23.0
1681158720,28.5,42.2,28.4,22.6,3.4,2.5,23.0
1681158840,28.5,42.3,28.4,22.6,3.4,2.5,23.0
1681158960,28.5,42.4,28.4,22.6,3.3,2.5,23.0
1681159080,28.5,42.3,28.4,22.6,3.3,2.5,23.0
1681159200,28.5,42.4,28.4,22.6,3.3,2.5,23.0
1681159320,28.5,42.4,28.4,22.6,3.2,2.5,23.1
1681159440,28.5,42.6,28.4,22.6,3.2,2.5,23.1
1681159560,28.5,42.5,28.4,22.6,3.3,2.5,23.1
1681159680,28.5,42.7,28.4,22.6,3.2,2.5,23.1
1681159800,28.5,42.7,28.4,22.6,3.2,2.6,23.1
1681159920,28.5,42.8,28.4,22.6,3.3,2.5,23.1
1681160040,28.5,42.8,28.4,22.6,3.2,2.5,23.1
1681160160,28.5,42.8,28.4,22.6,3.3,2.5,23.1
1681160280,28.5,42.6,28.4,22.6,3.3,2.5,23.1
1681160400,28.5,42.8,28.4,22.6,3.2,2.5,23.1
1681160520,28.5,42.6,28.4,22.6,3.3,2.5,23.1
1681160640,28.5,42.7,28.4,22.6,3.2,2.5,23.1
1681160760,28.5,42.6,28.4,22.6,3.2,2.6,23.1
1681160880,28.4,42.6,28.4,22.6,3.1,2.5,23.1
1681161000,28.5,42.7,28.4,22.6,3.3,2.5,23.1
1681161120,28.5,42.4,28.4,22.6,3.2,2.5,23.1
1681161240,28.5,42.3,28.4,22.6,3.2,2.5,23.1
1681161360,28.5,42.5,28.4,22.6,3.2,2.5,23.1
1681161480,28.5,42.4,28.4,22.6,3.2,2.5,23.1
1681161600,28.5,42.6,28.4,22.6,3.2,2.5,23.2
1681161720,28.4,42.5,28.4,22.6,3.2,2.6,23.2
1681161840,28.4,42.7,28.4,22.6,3.2,2.5,23.2
1681161960,28.5,42.6,28.4,22.6,3.2,2.5,23.2
1681162080,28.5,42.4,28.4,22.6,3.2,2.5,23.2
1681162200,28.4,42.6,28.4,22.6,3.1,2.5,23.2
1681162320,28.5,42.6,28.4,22.6,3.3,2.5,23.2
1681162440,28.4,42.5,28.4,22.6,3.2,2.5,23.2
1681162560,28.4,42.6,28.4,22.6,3.2,2.6,23.2
1681162680,28.4,42.7,28.4,22.6,3.2,2.5,23.2
1681162800,28.4,42.6,28.4,22.6,3.2,2.6,23.2
1681162920,28.4,42.6,28.4,22.6,3.2,2.5,23.2
1681163040,28.4,42.6,28.4,22.6,3.2,2.5,23.2
1681163160,28.4,42.6,28.4,22.6,3.2,2.6,23.3
1681163280,28.4,42.6,28.4,22.6,3.2,2.5,23.3
1681163400,28.4,42.5,28.4,22.6,3.2,2.5,23.3
1681163520,28.4,42.6,28.4,22.6,3.2,2.5,23.3
1681163640,28.4,42.6,28.4,22.6,3.2,2.5,23.3
1681163760,28.4,42.7,28.4,22.6,3.2,2.5,23.3
1681163880,28.4,42.6,28.4,22.6,3.2,2.5,23.3
1681164000,27.1,42.7,27.1,22.6,3.2,2.7,23.3
1681164120,27.1,42.8,27.1,22.6,3.1,2.7,23.3
1681164240,27.1,42.7,27.1,22.6,3.2,2.7,23.3
1681164360,27.1,42.7,27.1,22.6,3.1,2.7,23.3
1681164480,27.1,42.8,27.1,22.6,3.1,2.7,23.3
1681164600,27.1,42.6,27.1,22.6,3.1,2.7,23.4
1681164720,27.1,42.5,27.1,22.6,3.1,2.7,23.4
1681164840,27.1,42.4,27.1,22.6,3.1,2.7,23.4
1681164960,27.1,42.6,27.1,22.6,3.1,2.7,23.4
1681165080,27.1,42.5,27.1,22.6,3.2,2.7,23.4
1681165200,27.1,42.5,27.1,22.6,3.1,2.7,23.4
1681165320,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1681165440,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1681165560,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1681165680,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1681165800,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1681165920,27.1,42.7,27.1,22.6,3.2,2.7,23.5
1681166040,27.1,42.7,27.1,22.6,3.2,2.7,23.5
1681166160,27.1,42.5,27.1,22.6,3.2,2.7,23.6
1681166280,27.1,42.6,27.1,22.6,3.2,2.7,23.6
1681166400,27.1,42.8,27.1,22.6,3.1,2.7,23.6
1681166520,27.1,42.7,27.1,22.6,3.1,2.7,23.6
1681166640,27.1,42.8,27.1,22.6,3.2,2.7,23.6
1681166760,27.1,42.8,27.1,22.6,3.1,2.7,23.7
1681166880,27.1,42.9,27.1,22.6,3.1,2.7,23.7
1681167000,27.1,42.9,27.1,22.6,3.1,2.7,23.7
1681167120,27.1,43.0,27.1,22.6,3.2,2.7,23.7
1681167240,27.1,42.9,27.1,22.6,3.1,2.7,23.7
1681167360,27.1,43.0,27.1,22.6,3.3,2.7,23.7
1681167480,27.1,43.0,27.1,22.6,3.1,2.7,23.8
1681167600,27.1,43.0,27.1,22.6,3.1,2.7,23.8
1681167720,27.1,42.9,27.1,22.6,3.2,2.7,23.8
1681167840,27.1,43.0,27.1,22.6,3.1,2.7,23.8
1681167960,27.1,42.9,27.1,22.6,3.1,2.7,23.8
1681168080,27.1,42.8,27.1,22.6,3.2,2.7,23.8
1681168200,27.1,42.8,27.1,22.6,3.1,2.7,23.8
1681168320,27.1,42.8,27.1,22.6,3.2,2.7,23.9
1681168440,27.1,42.9,27.1,22.6,3.2,2.7,23.9
1681168560,27.1,42.8,27.1,22.6,3.1,2.7,23.9
1681168680,27.1,42.8,27.1,22.6,3.1,2.7,23.9
1681168800,27.1,42.8,27.1,22.6,3.1,2.7,24.0
1681168920,27.1,42.9,27.1,22.6,3.2,2.7,24.0
1681169040,27.1,42.8,27.1,22.6,3.2,2.7,24.0
1681169160,27.1,42.8,27.1,22.6,3.1,2.7,24.0
1681169280,27.1,42.9,27.1,22.6,3.1,2.7,24.1
1681169400,27.1,42.8,27.0,22.6,3.1,2.7,24.1
1681169520,27.1,42.9,27.0,22.6,3.0,2.6,24.1
1681169640,27.1,42.8,27.1,22.6,3.2,2.7,24.2
1681169760,27.1,42.9,27.0,22.6,3.1,2.7,24.2
1681169880,27.1,43.0,27.0,22.6,3.2,2.7,24.2
1681170000,27.1,42.9,27.0,22.6,3.1,2.7,24.3
1681170120,27.1,42.9,27.0,22.6,3.2,2.7,24.3
1681170240,27.1,42.8,27.0,22.6,3.1,2.7,24.3
1681170360,27.1,42.8,27.0,22.6,3.1,2.7,24.4
1681170480,27.1,42.8,27.0,22.6,3.1,2.7,24.4
1681170600,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1681170720,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1681170840,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1681170960,27.1,42.9,27.0,22.6,3.2,2.7,24.5
1681171080,27.1,42.9,27.0,22.6,3.2,2.7,24.6
1681171200,27.0,43.0,27.0,22.6,3.0,2.7,24.6
1681171320,27.0,42.9,27.0,22.6,3.1,2.7,24.6
1681171440,27.0,42.9,27.0,22.6,3.2,2.7,24.7
1681171560,27.0,43.0,27.0,22.6,3.2,2.7,24.7
1681171680,27.0,42.9,27.0,22.6,3.1,2.7,24.7
1681171800,27.0,43.0,27.0,22.6,3.1,2.7,24.8
1681171920,27.0,42.9,27.0,22.6,3.3,2.7,24.8
1681172040,27.0,43.1,27.0,22.6,3.1,2.7,24.8
1681172160,27.0,43.1,27.0,22.6,3.2,2.7,24.8
1681172280,27.0,43.2,27.0,22.6,3.0,2.7,24.8
1681172400,27.0,43.0,27.0,22.6,3.1,2.7,24.9
1681172520,27.0,43.0,27.0,22.6,3.1,2.7,24.9
1681172640,27.0,43.0,27.0,22.6,3.1,2.7,24.9
1681172760,27.0,43.1,27.0,22.6,3.1,2.7,24.9
1681172880,27.0,43.1,27.0,22.6,3.0,2.7,25.0
1681173000,27.0,42.9,27.0,22.6,3.3,2.8,25.0
1681173120,27.0,42.9,27.0,22.6,3.1,2.7,25.0
1681173240,27.0,42.8,27.0,22.6,3.1,2.7,25.0
1681173360,27.0,42.8,27.0,22.6,3.1,2.7,25.0
1681173480,27.0,42.8,27.0,22.6,3.3,2.8,25.1
1681173600,27.0,42.9,27.0,22.6,3.1,2.7,25.1
1681173720,27.0,42.9,27.0,22.6,3.0,2.7,25.1
1681173840,27.0,42.9,27.0,22.6,3.2,2.7,25.1
1681173960,27.0,42.9,27.0,22.6,3.2,2.7,25.1
1681174080,27.0,42.8,27.0,22.6,3.2,2.7,25.1
1681174200,27.0,42.8,27.0,22.6,3.1,2.7,25.2
1681174320,27.0,42.9,27.0,22.6,3.0,2.7,25.2
1681174440,27.0,42.7,27.0,22.6,3.1,2.7,25.2
1681174560,27.0,42.6,27.0,22.6,3.1,2.7,25.2
1681174680,27.0,42.5,27.0,22.6,3.1,2.7,25.2
1681174800,27.0,42.3,27.0,22.6,3.0,2.7,25.2
1681174920,27.0,42.3,27.0,22.6,3.2,2.7,25.3
1681175040,27.0,42.2,27.0,22.6,3.2,2.7,25.3
1681175160,27.0,42.1,27.0,22.6,3.1,2.7,25.3
1681175280,27.0,42.0,27.0,22.6,3.1,2.7,25.4
1681175400,27.0,41.5,27.0,22.6,3.2,2.7,25.4
1681175520,27.0,41.7,27.0,22.6,3.1,2.7,25.4
1681175640,27.0,41.4,27.0,22.6,3.2,2.7,25.5
1681175760,27.0,40.8,27.0,22.6,3.2,2.7,25.5
1681175880,27.0,40.9,27.0,22.6,3.1,2.7,25.5
1681176000,27.0,40.4,27.0,22.6,3.2,2.7,25.5
1681176120,27.0,39.9,27.0,22.6,3.0,2.7,25.5
1681176240,27.0,35.3,27.0,22.6,3.2,2.7,25.5
1681176360,27.0,38.3,26.9,22.6,3.2,2.7,25.5
1681176480,26.7,38.7,26.7,22.6,3.0,2.7,25.6
1681176600,26.6,38.8,26.5,22.6,2.8,2.7,25.5
1681176720,26.4,38.8,26.4,22.6,2.6,2.7,25.6
1681176840,26.3,38.6,26.3,22.6,2.5,2.7,25.6
1681176960,26.2,37.6,26.2,22.6,2.3,2.8,25.5
1681177080,26.1,37.6,26.1,22.6,2.1,2.8,25.5
1681177200,26.0,37.3,26.0,22.6,2.0,2.8,25.5
1681177320,26.0,36.4,25.9,22.6,1.8,2.8,25.5
1681177440,25.9,36.4,25.9,22.6,1.7,2.8,25.5
1681177560,25.9,35.1,25.8,22.6,1.5,2.8,25.5
1681177680,25.8,38.2,25.8,22.6,1.4,2.8,25.5
1681177800,25.8,38.2,25.8,22.6,1.3,2.8,25.5
1681177920,25.8,37.1,25.7,22.6,1.2,2.8,25.4
1681178040,25.7,37.1,25.7,22.6,1.0,2.8,25.4
1681178160,25.7,37.5,25.7,22.6,0.9,2.8,25.4
1681178280,25.7,37.5,25.7,22.6,0.8,2.8,25.4
1681178400,25.7,37.5,25.6,22.6,0.7,2.8,25.3
1681178520,25.6,36.7,25.6,22.6,0.6,2.8,25.3
1681178640,25.6,38.7,25.6,22.6,0.2,2.8,25.3
1681178760,25.6,36.5,25.6,22.6,0.4,2.8,25.3
1681178880,25.6,30.0,25.5,22.6,0.3,2.8,25.2
1681179000,25.6,30.0,25.5,22.6,0.2,2.8,25.2
1681179120,25.5,30.0,25.5,22.6,0.2,2.8,25.2
1681179240,25.5,29.7,25.5,22.6,0.1,2.8,25.2
1681179360,25.5,29.3,25.5,22.6,0.1,2.8,25.2
1681179480,25.5,29.0,25.5,22.6,0.1,2.8,25.2
1681179600,25.5,28.8,25.5,22.6,0.1,2.8,25.1
1681179720,25.5,28.4,25.5,22.6,0.0,2.8,25.1
1681179840,25.5,28.0,25.5,22.6,0.0,2.8,25.1
1681179960,25.5,27.6,25.5,22.6,0.0,2.8,25.1
1681180080,25.5,27.0,25.4,22.6,0.0,2.8,25.1
1681180200,25.5,25.8,25.4,22.6,0.0,2.9,25.0
1681180320,25.5,25.8,25.4,22.6,0.0,2.8,25.0
1681180440,25.4,25.8,25.4,22.6,-0.0,2.8,25.0
1681180560,25.4,25.8,25.4,22.6,-0.0,2.8,25.0
1681180680,25.4,25.8,25.4,22.6,-0.0,2.8,25.0
1681180800,25.4,22.6,25.4,22.6,0.0,2.8,25.0
1681180920,25.4,19.6,25.4,22.6,0.0,2.8,24.9
1681181040,25.4,16.0,25.4,22.6,0.0,2.8,24.9
1681181160,25.4,11.8,25.4,22.6,-0.0,2.8,24.9
1681181280,25.4,8.2,25.4,22.6,-0.0,2.7,24.9
1681181400,25.4,5.5,25.4,22.6,-0.0,2.7,24.8
1681181520,25.4,3.8,25.4,22.6,0.0,2.7,24.8
1681181640,25.4,2.7,25.4,22.6,-0.0,2.7,24.8
1681181760,25.4,1.9,25.4,22.6,-0.0,2.7,24.8
1681181880,25.4,1.4,25.4,22.6,-0.0,2.7,24.8
1681182000,25.4,1.1,25.4,22.6,-0.0,2.7,24.7
1681182120,25.3,0.9,25.3,22.6,-0.0,2.7,24.7
1681182240,25.3,0.7,25.3,22.6,-0.0,2.7,24.7
1681182360,25.3,0.6,25.3,22.6,-0.0,2.7,24.7
1681182480,25.3,0.5,25.3,22.6,-0.0,2.7,24.6
1681182600,25.3,0.4,25.3,22.6,-0.0,2.6,24.6
1681182720,25.3,0.4,25.3,22.6,0.0,2.7,24.6
1681182840,25.3,0.3,25.3,22.6,-0.0,2.7,24.6
1681182960,25.3,0.3,25.3,22.6,-0.0,2.7,24.6
1681183080,25.3,0.3,25.3,22.6,-0.0,2.7,24.5
1681183200,25.3,0.3,25.3,22.6,-0.0,2.7,24.5
1681183320,25.3,0.3,25.3,22.6,-0.0,3.3,24.5
1681183440,25.3,0.3,25.3,22.6,-0.0,2.6,24.5
1681183560,25.3,0.3,25.3,22.6,-0.0,2.7,24.5
1681183680,25.3,0.3,25.3,22.6,-0.0,2.7,24.4
1681183800,25.3,0.3,25.3,22.6,-0.0,2.6,24.4
1681183920,25.3,0.3,25.3,22.6,-0.0,2.7,24.4
1681184040,25.2,0.3,25.2,22.6,-0.0,3.3,24.4
1681184160,25.2,0.3,25.2,22.6,-0.0,3.1,24.4
1681184280,25.3,0.3,25.3,22.6,-0.0,2.7,24.3
1681184400,25.3,0.3,25.3,22.6,-0.0,2.7,24.3
1681184520,25.3,0.3,25.3,22.6,-0.0,2.6,24.3
1681184640,25.3,0.3,25.3,22.6,-0.0,2.6,24.3
1681184760,25.2,0.3,25.2,22.6,-0.0,2.9,24.3
1681184880,25.2,0.3,25.2,22.6,-0.0,3.2,24.3
1681185000,25.2,0.3,25.2,22.6,-0.0,2.7,24.2
1681185120,25.2,0.3,25.2,22.6,-0.0,2.7,24.2
1681185240,25.2,0.3,25.2,22.6,-0.0,2.7,24.2
1681185360,25.2,0.3,25.2,22.6,-0.0,2.6,24.2
1681185480,25.2,0.3,25.2,22.6,-0.0,2.7,24.2
1681185600,25.2,0.3,25.2,22.6,-0.0,3.1,24.2
1681185720,25.2,0.3,25.2,22.6,-0.0,3.3,24.2
1681185840,25.2,0.3,25.2,22.6,-0.0,3.3,24.1
1681185960,25.2,0.3,25.2,22.6,-0.0,2.7,24.1
1681186080,25.2,0.3,25.2,22.6,-0.0,2.7,24.1
1681186200,25.2,0.3,25.2,22.6,-0.0,2.7,24.1
1681186320,25.2,0.3,25.2,22.6,-0.0,3.2,24.1
1681186440,25.2,0.3,25.2,22.6,-0.0,2.7,24.1
1681186560,25.2,0.3,25.2,22.6,-0.0,2.8,24.1
1681186680,25.2,0.3,25.1,22.6,-0.0,3.2,24.0
1681186800,25.2,0.3,25.2,22.6,-0.0,2.7,24.0
1681186920,25.2,0.3,25.2,22.6,-0.0,2.7,24.0
1681187040,25.2,0.3,25.2,22.6,-0.0,3.0,24.0
1681187160,25.1,0.3,25.1,22.6,-0.0,3.0,24.0
1681187280,25.2,0.3,25.2,22.6,-0.0,2.7,24.0
1681187400,25.1,0.3,25.1,22.6,-0.0,3.3,24.0
1681187520,25.2,0.3,25.2,22.6,-0.0,2.7,24.0
1681187640,25.1,0.3,25.1,22.6,-0.0,3.4,23.9
1681187760,25.1,0.3,25.1,22.6,-0.0,3.3,23.9
1681187880,25.2,0.3,25.2,22.6,-0.0,2.7,23.9
1681188000,25.2,0.3,25.2,22.6,-0.0,2.7,23.9
1681188120,25.2,0.3,25.2,22.6,-0.0,2.7,23.9
1681188240,25.1,0.3,25.1,22.6,-0.0,2.7,23.9
1681188360,25.1,0.3,25.1,22.6,-0.0,2.7,23.9
1681188480,25.1,0.3,25.1,22.6,-0.0,2.7,23.9
1681188600,25.1,0.3,25.1,22.6,-0.0,2.7,23.8
1681188720,25.1,0.3,25.1,22.6,-0.0,2.8,23.8
1681188840,25.1,0.3,25.1,22.6,-0.0,2.7,23.8
1681188960,25.1,0.3,25.1,22.6,-0.0,2.7,23.8
1681189080,25.1,0.3,25.1,22.6,-0.0,2.7,23.8
1681189200,25.1,0.3,25.1,22.6,-0.0,2.7,23.8
1681189320,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1681189440,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1681189560,25.1,0.3,25.0,22.6,-0.0,3.3,23.8
1681189680,25.0,0.3,25.0,22.6,-0.0,3.3,23.7
1681189800,25.0,0.3,25.0,22.6,-0.0,3.3,23.7
1681189920,25.0,0.3,25.0,22.6,-0.0,3.3,23.7
1681190040,25.1,0.3,25.1,22.6,-0.0,2.7,23.7
1681190160,25.1,0.3,25.1,22.6,-0.0,2.7,23.7
1681190280,25.1,0.3,25.1,22.6,-0.0,2.7,23.7
1681190400,25.1,0.3,25.1,22.6,-0.0,2.7,23.7
1681190520,25.1,0.3,25.1,22.6,-0.0,2.7,23.7
1681190640,25.1,0.3,25.1,22.6,-0.0,2.7,23.7
1681190760,25.1,0.3,25.1,22.6,-0.0,2.7,23.6
1681190880,25.1,0.3,25.1,22.6,-0.0,2.7,23.6
1681191000,25.1,0.3,25.1,22.6,-0.0,2.7,23.6
1681191120,25.1,0.3,25.1,22.6,-0.0,2.7,23.6
1681191240,25.1,0.3,25.1,22.6,-0.0,2.7,23.6
1681191360,25.0,0.3,25.0,22.6,-0.0,3.3,23.6
1681191480,25.0,0.3,25.0,22.6,-0.0,2.7,23.6
1681191600,25.0,0.3,25.0,22.6,-0.0,2.7,23.6
1681191720,25.0,0.3,25.0,22.6,-0.0,2.7,23.6
1681191840,25.0,0.3,25.0,22.6,-0.0,3.7,23.6
1681191960,25.0,0.3,25.0,22.6,-0.0,2.7,23.5
1681192080,25.0,0.3,25.0,22.6,-0.0,2.7,23.5
1681192200,25.0,0.3,25.0,22.6,-0.0,2.7,23.5
1681192320,25.0,0.3,25.0,22.6,-0.0,2.7,23.5
1681192440,25.0,0.3,25.0,22.6,-0.0,3.3,23.5
1681192560,25.0,0.3,25.0,22.6,-0.0,2.7,23.5
1681192680,25.0,0.3,25.0,22.6,-0.0,2.7,23.5
1681192800,25.0,0.3,25.0,22.6,-0.0,2.7,23.5
1681192920,25.0,0.3,25.0,22.6,-0.0,2.7,23.5
1681193040,25.0,0.3,25.0,22.6,-0.0,2.7,23.5
1681193160,25.0,0.3,25.0,22.6,-0.0,3.3,23.5
1681193280,25.0,0.3,25.0,22.6,-0.0,3.3,23.5
1681193400,25.0,0.3,25.0,22.6,-0.0,2.7,23.4
1681193520,25.0,0.3,25.0,22.6,-0.0,2.7,23.4
1681193640,25.0,0.3,25.0,22.6,-0.0,3.2,23.4
1681193760,25.0,0.3,25.0,22.6,-0.0,2.9,23.4
1681193880,25.0,0.3,25.0,22.6,-0.0,2.9,23.4
1681194000,25.0,0.3,25.0,22.6,-0.0,2.7,23.4
1681194120,25.0,0.3,25.0,22.6,-0.0,2.7,23.4
1681194240,25.0,0.3,25.0,22.6,-0.0,2.7,23.4
1681194360,25.0,0.3,24.9,22.6,-0.0,3.2,23.4
1681194480,24.9,0.3,24.9,22.6,-0.0,3.3,23.4
1681194600,24.9,0.3,24.9,22.6,-0.0,3.4,23.4
1681194720,25.0,0.3,25.0,22.6,-0.0,2.8,23.3
1681194840,25.0,0.3,25.0,22.6,-0.0,2.7,23.3
1681194960,25.0,0.3,25.0,22.6,-0.0,2.7,23.3
1681195080,25.0,0.3,25.0,22.6,-0.0,2.7,23.3
1681195200,25.0,0.3,25.0,22.6,-0.0,2.7,23.3
1681195320,25.0,0.3,25.0,22.6,-0.0,2.7,23.3
1681195440,24.9,0.3,24.9,22.6,-0.0,3.4,23.3
1681195560,25.0,0.3,24.9,22.6,-0.0,2.7,23.3
1681195680,24.9,0.3,24.9,22.6,-0.0,2.7,23.3
1681195800,25.0,0.3,25.0,22.6,-0.0,2.7,23.3
1681195920,24.9,0.3,24.9,22.6,-0.0,2.8,23.3
1681196040,24.9,0.3,24.9,22.6,-0.0,2.7,23.3
1681196160,25.0,0.3,25.0,22.6,-0.0,2.7,23.3
1681196280,24.9,0.3,24.9,22.6,-0.0,2.7,23.3
1681196400,24.9,0.3,24.9,22.6,-0.0,3.4,23.2
1681196520,24.9,0.3,24.9,22.6,-0.0,3.3,23.2
1681196640,24.9,0.3,24.9,22.6,-0.0,2.7,23.2
1681196760,24.9,0.3,24.9,22.6,-0.0,2.7,23.2
1681196880,24.9,0.3,24.9,22.6,-0.0,3.3,23.2
1681197000,24.9,0.3,24.9,22.6,-0.0,2.7,23.2
1681197120,24.9,0.3,24.9,22.6,-0.0,3.3,23.2
1681197240,24.9,0.3,24.9,22.6,-0.0,3.7,23.2
1681197360,24.9,0.3,24.9,22.6,-0.0,2.9,23.2
1681197480,24.9,0.3,24.9,22.6,-0.0,2.7,23.2
1681197600,24.9,0.3,24.9,22.6,-0.0,2.7,23.2
1681197720,24.9,0.3,24.9,22.6,-0.0,2.7,23.1
1681197840,24.9,0.3,24.9,22.6,-0.0,2.7,23.1
1681197960,24.9,0.3,24.8,22.6,-0.0,3.5,23.1
1681198080,24.8,0.3,24.8,22.6,-0.0,4.0,23.1
1681198200,24.8,0.3,24.8,22.6,-0.0,3.4,23.1
1681198320,24.8,0.3,24.8,22.6,-0.0,3.4,23.1
1681198440,24.8,0.3,24.8,22.6,-0.0,3.1,23.1
1681198560,24.9,0.3,24.9,22.6,-0.0,2.7,23.1
1681198680,24.9,0.3,24.9,22.6,-0.0,3.2,23.0
1681198800,24.8,0.3,24.8,22.6,-0.0,3.3,23.0
1681198920,24.9,0.3,24.9,22.6,-0.0,2.7,23.0
1681199040,24.8,0.3,24.8,22.6,-0.0,3.4,23.0
1681199160,24.8,0.3,24.8,22.6,-0.0,3.3,23.0
1681199280,24.8,0.3,24.8,22.6,-0.0,2.8,23.0
1681199400,24.9,0.3,24.9,22.6,-0.0,2.8,23.0
1681199520,24.8,0.3,24.8,22.6,-0.0,3.2,23.0
1681199640,24.8,0.3,24.8,22.6,-0.0,2.8,23.0
1681199760,24.8,0.3,24.8,22.6,-0.0,3.3,22.9
1681199880,24.8,0.3,24.8,22.6,-0.0,3.8,22.9
1681200000,24.8,0.3,24.8,22.6,-0.0,2.9,22.9
1681200120,24.8,0.3,24.8,22.6,-0.0,3.4,22.9
1681200240,24.8,0.4,24.8,22.6,-0.0,3.3,22.9
1681200360,24.8,0.4,24.8,22.6,-0.0,2.7,22.9
1681200480,24.8,0.4,24.8,22.6,-0.0,2.7,22.9
1681200600,24.8,0.4,24.8,22.6,-0.0,3.3,22.8
1681200720,24.8,0.4,24.8,22.6,-0.0,2.7,22.8
1681200840,24.8,0.4,24.8,22.6,-0.0,2.8,22.8
1681200960,24.8,0.4,24.8,22.6,-0.0,3.2,22.8
1681201080,24.8,0.4,24.8,22.6,-0.0,3.3,22.8
1681201200,24.8,0.4,24.8,22.6,-0.0,3.7,22.8
1681201320,24.7,0.4,24.7,22.6,-0.0,3.8,22.8
1681201440,24.8,0.4,24.8,22.6,-0.0,2.9,22.8
1681201560,24.8,0.4,24.8,22.6,-0.0,2.7,22.8
1681201680,24.8,0.4,24.8,22.6,-0.0,2.7,22.7
1681201800,24.8,0.4,24.8,22.6,-0.0,2.9,22.7
1681201920,24.7,0.4,24.7,22.6,-0.0,3.8,22.7
1681202040,24.7,0.4,24.7,22.6,-0.0,3.7,22.7
1681202160,24.8,0.4,24.7,22.6,-0.0,3.3,22.7
1681202280,24.8,0.4,24.8,22.6,-0.0,3.4,22.7
1681202400,24.8,0.4,24.8,22.6,-0.0,3.3,22.7
1681202520,24.8,0.4,24.8,22.6,-0.0,3.1,22.7
1681202640,24.8,0.4,24.8,22.6,-0.0,2.8,22.7
1681202760,24.8,0.4,24.8,22.6,-0.0,2.7,22.7
1681202880,24.8,0.4,24.8,22.6,-0.0,2.8,22.6
1681203000,24.7,0.4,24.7,22.6,-0.0,3.4,22.6
1681203120,24.7,0.5,24.7,22.6,-0.0,3.3,22.6
1681203240,24.8,0.5,24.8,22.6,-0.0,2.7,22.6
1681203360,24.8,0.5,24.8,22.6,-0.0,2.7,22.6
1681203480,24.8,0.5,24.8,22.6,-0.0,3.2,22.6
1681203600,24.7,0.5,24.7,22.6,-0.0,2.9,22.6
1681203720,24.8,0.5,24.8,22.6,-0.0,2.7,22.5
1681203840,24.8,0.5,24.8,22.6,-0.0,2.7,22.5
1681203960,24.8,0.5,24.8,22.6,-0.0,2.7,22.5
1681204080,24.7,0.5,24.7,22.6,-0.0,3.3,22.5
1681204200,24.7,0.5,24.7,22.6,-0.0,4.0,22.5
1681204320,24.7,0.5,24.7,22.6,-0.0,2.8,22.5
1681204440,24.7,0.5,24.7,22.6,-0.0,2.8,22.5
1681204560,24.7,0.5,24.7,22.6,-0.0,3.1,22.5
1681204680,24.7,0.5,24.7,22.6,-0.0,2.9,22.5
1681204800,24.7,0.5,24.7,22.6,-0.0,2.7,22.5
1681204920,24.7,0.5,24.7,22.6,-0.0,2.7,22.5
1681205040,24.7,0.5,24.7,22.6,-0.0,3.3,22.5
1681205160,24.7,0.5,24.7,22.6,-0.0,3.3,22.4
1681205280,24.7,0.5,24.7,22.6,-0.0,3.4,22.4
1681205400,24.7,0.5,24.7,22.6,-0.0,2.8,22.4
1681205520,24.7,0.5,24.7,22.6,-0.0,2.7,22.4
1681205640,24.7,0.5,24.7,22.6,-0.0,2.7,22.4
1681205760,24.7,0.6,24.7,22.6,-0.0,2.7,22.4
1681205880,24.7,0.6,24.7,22.6,-0.0,2.7,22.4
1681206000,24.6,0.6,24.6,22.6,-0.0,4.0,22.4
1681206120,24.6,0.6,24.6,22.6,-0.0,3.8,22.4
1681206240,24.7,0.6,24.7,22.6,-0.0,2.8,22.4
1681206360,24.7,0.6,24.7,22.6,-0.0,2.7,22.4
1681206480,24.7,0.6,24.7,22.6,-0.0,2.7,22.3
1681206600,24.7,0.6,24.7,22.6,-0.0,2.7,22.3
1681206720,24.7,0.6,24.7,22.6,-0.0,3.3,22.3
1681206840,24.6,0.6,24.6,22.6,-0.0,3.8,22.3
1681206960,24.6,0.6,24.6,22.6,-0.0,3.4,22.3
1681207080,24.6,0.6,24.6,22.6,-0.0,3.4,22.3
1681207200,24.6,0.6,24.6,22.6,-0.0,3.2,22.3
1681207320,24.7,0.6,24.7,22.6,-0.0,2.7,22.3
1681207440,24.7,0.6,24.7,22.6,-0.0,2.7,22.3
1681207560,24.6,0.6,24.6,22.6,-0.0,3.3,22.3
1681207680,24.7,0.6,24.7,22.6,-0.0,2.7,22.3
1681207800,24.6,0.6,24.6,22.6,-0.0,3.3,22.3
1681207920,24.6,0.6,24.6,22.6,-0.0,3.4,22.3
1681208040,24.6,0.6,24.6,22.6,-0.0,3.4,22.3
1681208160,24.6,0.6,24.6,22.6,-0.0,3.3,22.2
1681208280,24.6,0.6,24.6,22.6,-0.0,3.3,22.2
1681208400,24.6,0.6,24.6,22.6,-0.0,2.7,22.2
1681208520,24.6,0.6,24.6,22.6,-0.0,2.7,22.2
1681208640,24.6,0.6,24.6,22.6,-0.0,2.7,22.2
1681208760,24.6,0.6,24.6,22.6,-0.0,2.8,22.2
1681208880,24.6,0.6,24.6,22.6,-0.0,3.4,22.2
1681209000,24.5,0.6,24.5,22.6,-0.0,4.0,22.2
1681209120,24.6,0.6,24.6,22.6,-0.0,2.8,22.2
1681209240,24.6,0.6,24.6,22.6,-0.0,2.7,22.2
1681209360,24.6,0.6,24.6,22.6,-0.0,2.7,22.2
1681209480,24.6,0.6,24.6,22.6,-0.0,3.1,22.2
1681209600,24.6,0.6,24.6,22.6,-0.0,2.8,22.2
1681209720,24.6,0.6,24.6,22.6,-0.0,2.7,22.2
1681209840,24.6,0.6,24.6,22.6,-0.0,2.8,22.2
1681209960,24.6,0.6,24.6,22.6,-0.0,3.4,22.1
1681210080,24.5,0.6,24.5,22.6,-0.0,3.9,22.1
1681210200,24.6,0.6,24.6,22.6,-0.0,2.9,22.1
1681210320,24.6,0.6,24.6,22.6,-0.0,2.7,22.1
1681210440,24.6,0.7,24.6,22.6,-0.0,2.7,22.1
1681210560,24.6,0.6,24.6,22.6,-0.0,3.0,22.1
1681210680,24.6,0.6,24.6,22.6,-0.0,2.8,22.1
1681210800,24.5,0.7,24.5,22.6,-0.0,3.4,22.1
1681210920,24.5,0.7,24.5,22.6,-0.0,3.4,22.1
1681211040,24.5,0.7,24.5,22.6,-0.0,3.3,22.1
1681211160,24.5,0.7,24.5,22.6,-0.0,3.4,22.0
1681211280,24.5,0.7,24.5,22.6,-0.0,3.1,22.0
1681211400,24.6,0.7,24.6,22.6,-0.0,2.8,22.0
1681211520,24.6,0.7,24.6,22.6,-0.0,2.7,22.0
1681211640,24.6,0.7,24.6,22.6,-0.0,2.8,22.0
1681211760,24.6,0.7,24.6,22.6,-0.0,2.9,22.0
1681211880,24.5,0.7,24.5,22.6,-0.0,3.3,22.0
1681212000,24.5,0.7,24.5,22.6,-0.0,3.5,22.0
1681212120,24.5,0.7,24.5,22.6,-0.0,2.9,22.0
1681212240,24.5,0.7,24.5,22.6,-0.0,2.7,22.0
1681212360,24.6,0.7,24.6,22.6,-0.0,2.7,22.0
1681212480,24.5,0.7,24.5,22.6,-0.0,2.7,22.0
1681212600,24.5,0.7,24.5,22.6,-0.0,2.9,22.0
1681212720,24.5,0.7,24.5,22.6,-0.0,2.8,21.9
1681212840,24.5,0.7,24.5,22.6,-0.0,2.7,21.9
1681212960,24.5,0.7,24.5,22.6,-0.0,3.4,21.9
1681213080,24.5,0.7,24.5,22.6,-0.0,3.8,21.9
1681213200,24.5,0.7,24.5,22.6,-0.0,2.9,21.9
1681213320,24.5,0.7,24.5,22.6,-0.0,2.8,21.9
1681213440,24.5,0.7,24.5,22.6,-0.0,2.8,21.9
1681213560,24.5,0.7,24.5,22.6,-0.0,2.7,21.9
1681213680,24.5,0.7,24.5,22.6,-0.0,2.7,21.9
1681213800,24.5,0.7,24.5,22.6,-0.0,3.3,21.9
1681213920,24.5,0.7,24.5,22.6,-0.0,2.8,21.9
1681214040,24.4,0.7,24.4,22.6,-0.0,4.0,21.9
1681214160,24.4,0.7,24.4,22.6,-0.0,3.9,21.8
1681214280,24.5,0.7,24.5,22.6,-0.0,2.8,21.8
1681214400,24.5,0.7,24.5,22.6,-0.0,2.7,21.8
1681214520,24.5,0.7,24.5,22.6,-0.0,2.7,21.8
1681214640,24.5,0.7,24.5,22.6,-0.0,2.7,21.8
1681214760,24.5,0.7,24.5,22.6,-0.0,2.7,21.8
1681214880,24.5,0.7,24.5,22.6,-0.0,2.8,21.8
1681215000,24.5,0.7,24.5,22.6,-0.0,2.8,21.8
1681215120,24.5,0.7,24.5,22.6,-0.0,3.0,21.8
1681215240,24.4,0.7,24.4,22.6,-0.0,3.3,21.8
1681215360,24.5,0.7,24.5,22.6,-0.0,2.8,21.8
1681215480,24.5,0.7,24.5,22.6,-0.0,2.7,21.8
1681215600,24.4,0.7,24.4,22.6,-0.0,3.3,21.8
1681215720,24.5,0.7,24.5,22.6,-0.0,2.8,21.8
1681215840,24.4,0.7,24.4,22.6,-0.0,3.4,21.8
1681215960,24.4,0.7,24.4,22.6,-0.0,3.2,21.7
1681216080,24.5,0.7,24.5,22.6,-0.0,2.8,21.7
1681216200,24.5,0.8,24.5,22.6,-0.0,2.8,21.7
1681216320,24.5,0.8,24.5,22.6,-0.0,3.0,21.7
1681216440,24.5,0.8,24.5,22.6,-0.0,2.7,21.7
1681216560,24.4,0.9,24.4,22.6,-0.0,3.4,21.7
1681216680,24.4,1.0,24.4,22.6,-0.0,3.4,21.7
1681216800,24.4,1.1,24.4,22.6,-0.0,3.5,21.7
1681216920,24.4,1.3,24.4,22.6,-0.0,3.5,21.7
1681217040,24.4,1.5,24.4,22.6,-0.0,3.4,21.7
1681217160,24.4,1.9,24.4,22.6,-0.0,2.8,21.7
1681217280,24.4,2.5,24.4,22.6,-0.0,2.8,21.7
1681217400,24.4,3.3,24.4,22.6,-0.0,2.7,21.7
1681217520,24.4,4.7,24.4,22.6,-0.0,3.1,21.7
1681217640,24.4,6.7,24.4,22.6,-0.0,2.8,21.7
1681217760,24.4,9.5,24.4,22.6,-0.0,3.5,21.6
1681217880,24.4,13.2,24.4,22.6,-0.0,2.9,21.6
1681218000,24.4,17.5,24.4,22.6,-0.0,2.9,21.6
1681218120,24.4,21.6,24.4,22.6,-0.0,3.4,21.6
1681218240,24.4,24.6,24.4,22.6,-0.0,3.1,21.6
1681218360,24.4,24.8,24.4,22.6,-0.0,2.9,21.6
1681218480,24.4,24.8,24.4,22.6,-0.0,2.9,21.6
1681218600,24.4,24.7,24.3,22.6,-0.0,3.2,21.6
1681218720,24.3,24.7,24.3,22.6,0.0,3.6,21.6
1681218840,24.3,24.7,24.3,22.6,0.0,3.6,21.6
1681218960,24.4,26.3,24.4,22.6,0.0,2.9,21.6
1681219080,24.4,27.7,24.4,22.6,0.0,2.9,21.5
1681219200,24.4,28.2,24.3,22.6,0.0,3.5,21.5
1681219320,24.4,28.6,24.4,22.6,0.1,2.9,21.5
1681219440,24.4,29.0,24.4,22.6,0.1,3.0,21.5
1681219560,24.4,29.3,24.3,22.6,0.1,3.5,21.5
1681219680,24.4,29.7,24.4,22.6,0.1,2.9,21.5
1681219800,24.4,30.0,24.4,22.6,0.2,2.9,21.5
1681219920,24.4,30.5,24.4,22.6,0.2,3.2,21.5
1681220040,24.4,30.7,24.3,22.6,0.3,3.5,21.5
1681220160,24.4,30.9,24.4,22.6,0.3,2.9,21.5
1681220280,24.4,31.0,24.4,22.6,0.3,2.9,21.5
1681220400,24.4,36.2,24.4,22.6,0.4,2.9,21.5
1681220520,24.4,36.5,24.4,22.6,0.4,2.9,21.4
1681220640,24.4,37.1,24.4,22.6,0.5,2.9,21.4
1681220760,24.4,37.1,24.4,22.6,0.5,2.9,21.4
1681220880,24.4,37.2,24.4,22.6,0.5,2.9,21.4
1681221000,24.4,37.8,24.4,22.6,0.6,2.9,21.4
1681221120,24.4,37.8,24.4,22.6,0.6,2.9,21.4
1681221240,24.4,37.0,24.4,22.6,0.6,2.9,21.4
1681221360,24.4,37.4,24.4,22.6,0.7,2.9,21.4
1681221480,24.4,37.4,24.4,22.6,0.7,2.9,21.4
1681221600,24.4,37.0,24.4,22.6,0.8,2.9,21.4
1681221720,24.4,37.3,24.4,22.6,0.8,2.9,21.3
1681221840,24.5,37.3,24.4,22.6,0.8,2.9,21.3
1681221960,24.5,38.4,24.4,22.6,0.9,2.9,21.3
1681222080,24.5,38.4,24.4,22.6,0.9,2.9,21.3
1681222200,24.5,38.4,24.4,22.6,1.0,2.9,21.3
1681222320,24.5,37.7,24.4,22.6,1.0,2.9,21.3
1681222440,24.5,38.7,24.4,22.6,1.1,2.9,21.3
1681222560,24.5,38.7,24.4,22.6,1.1,2.9,21.3
1681222680,24.5,38.2,24.4,22.6,1.1,2.9,21.3
1681222800,24.5,38.9,24.4,22.6,1.2,2.9,21.3
1681222920,24.5,38.9,24.4,22.6,1.2,2.9,21.3
1681223040,24.5,38.9,24.4,22.6,1.2,2.9,21.3
1681223160,24.5,38.9,24.4,22.6,1.3,3.0,21.3
1681223280,24.5,38.4,24.5,22.6,1.3,2.9,21.3
1681223400,24.5,39.1,24.5,22.6,1.3,2.9,21.3
1681223520,24.5,39.1,24.5,22.6,1.4,2.9,21.3
1681223640,24.5,38.2,24.5,22.6,1.4,2.9,21.3
1681223760,24.5,38.9,24.5,22.6,1.5,2.9,21.3
1681223880,24.5,38.9,24.5,22.6,1.5,2.9,21.3
1681224000,24.5,39.2,24.5,22.6,1.5,2.9,21.3
1681224120,24.5,39.3,24.5,22.6,1.5,2.9,21.3
1681224240,24.5,39.3,24.5,22.6,1.6,2.9,21.3
1681224360,24.5,39.3,24.5,22.6,1.6,2.9,21.3
1681224480,24.5,38.8,24.5,22.6,1.7,2.9,21.3
1681224600,24.5,38.8,24.5,22.6,1.8,2.9,21.3
1681224720,24.5,38.9,24.5,22.6,1.8,2.9,21.3
1681224840,24.6,39.4,24.5,22.6,2.0,2.9,21.2
1681224960,24.6,39.4,24.5,22.6,2.1,2.9,21.3
1681225080,24.6,39.2,24.6,22.6,2.2,2.9,21.3
1681225200,24.6,37.8,24.6,22.6,2.3,2.9,21.3
1681225320,24.6,37.8,24.6,22.6,2.5,2.9,21.3
1681225440,24.7,38.7,24.6,22.6,2.6,2.9,21.3
1681225560,24.7,38.3,24.7,22.6,2.7,2.9,21.3
1681225680,24.7,38.3,24.7,22.6,2.9,2.9,21.3
1681225800,24.8,39.2,24.7,22.6,3.0,2.9,21.3
1681225920,24.8,39.7,24.7,22.6,3.1,2.8,21.3
1681226040,24.8,39.7,24.8,22.6,3.3,2.8,21.3
1681226160,24.8,39.2,24.8,22.6,3.4,2.8,21.3
1681226280,24.9,39.8,24.8,22.6,3.6,2.8,21.3
1681226400,24.9,39.8,24.9,22.6,3.7,2.8,21.3
1681226520,25.0,39.8,24.9,22.6,3.9,2.8,21.3
1681226640,25.0,39.9,25.0,22.6,4.0,2.9,21.3
1681226760,25.0,39.9,25.0,22.6,4.1,2.9,21.3
1681226880,25.1,40.0,25.1,22.6,4.3,2.8,21.3
1681227000,25.1,39.8,25.1,22.6,4.5,2.8,21.3
1681227120,25.2,39.8,25.2,22.6,4.6,2.8,21.3
1681227240,25.2,40.4,25.2,22.6,4.7,2.8,21.3
1681227360,25.3,36.8,25.2,22.6,4.8,2.8,21.3
1681227480,25.3,37.5,25.3,22.6,5.1,2.8,21.4
1681227600,25.4,38.0,25.4,22.6,5.2,2.8,21.4
1681227720,25.4,38.0,25.4,22.6,5.4,2.8,21.4
1681227840,25.5,37.7,25.5,22.6,5.5,2.8,21.4
1681227960,25.5,38.7,25.5,22.6,5.7,2.8,21.4
1681228080,25.6,38.7,25.6,22.6,5.9,2.8,21.5
1681228200,25.6,38.6,25.6,22.6,6.0,2.8,21.5
1681228320,25.7,39.6,25.7,22.6,6.3,2.8,21.5
1681228440,25.8,39.6,25.7,22.6,6.5,2.8,21.5
1681228560,25.8,39.8,25.8,22.6,6.8,2.8,21.6
1681228680,25.8,40.0,25.8,22.6,6.8,2.8,21.6
1681228800,25.9,40.0,25.9,22.6,7.0,2.7,21.6
1681228920,26.0,39.4,25.9,22.6,7.3,2.7,21.7
1681229040,26.0,39.8,26.0,22.6,7.5,2.7,21.7
1681229160,26.1,39.8,26.0,22.6,7.7,2.7,21.7
1681229280,26.1,39.6,26.1,22.6,8.1,2.8,21.7
1681229400,26.2,38.2,26.1,22.6,8.3,2.8,21.8
1681229520,26.2,38.1,26.2,22.6,8.5,2.8,21.8
1681229640,26.2,39.0,26.2,22.6,8.8,2.8,21.9
1681229760,26.3,39.2,26.3,22.6,9.0,2.7,21.9
1681229880,26.3,39.1,26.3,22.6,9.2,2.7,21.9
1681230000,26.4,39.3,26.4,22.6,9.4,2.7,22.0
1681230120,26.4,38.6,26.4,22.6,9.6,2.7,22.0
1681230240,26.5,38.6,26.5,22.6,9.8,2.7,22.0
1681230360,26.5,38.4,26.5,22.6,10.0,2.7,22.0
1681230480,26.5,38.7,26.5,22.6,10.1,2.7,22.1
1681230600,26.6,38.7,26.5,22.6,10.1,2.7,22.1
1681230720,26.6,38.4,26.6,22.6,10.6,2.7,22.1
1681230840,26.7,38.4,26.6,22.6,10.7,2.8,22.2
1681230960,26.7,38.4,26.7,22.6,10.9,2.7,22.2
1681231080,26.7,38.2,26.7,22.6,11.1,2.7,22.2
1681231200,26.7,38.2,26.7,22.6,11.2,2.7,22.2
1681231320,26.8,38.6,26.8,22.6,11.3,2.7,22.3
1681231440,26.8,38.4,26.8,22.6,11.6,2.7,22.3
1681231560,26.8,38.4,26.8,22.6,11.6,2.7,22.3
1681231680,26.9,38.0,26.9,22.6,11.7,2.7,22.4
1681231800,26.9,38.6,26.9,22.6,12.1,2.7,22.4
1681231920,26.9,38.5,26.9,22.6,12.0,2.7,22.4
1681232040,26.9,38.5,26.9,22.6,12.1,2.7,22.5
1681232160,27.0,38.7,27.0,22.6,12.4,2.7,22.5
1681232280,27.0,38.7,27.0,22.6,12.4,2.7,22.5
1681232400,27.0,38.5,27.0,22.6,12.7,2.7,22.5
1681232520,27.1,38.5,27.0,22.6,12.9,2.7,22.5
1681232640,27.1,38.5,27.1,22.6,12.9,2.7,22.5
1681232760,27.1,39.1,27.1,22.6,12.9,2.7,22.5
1681232880,27.1,39.2,27.1,22.6,12.9,2.7,22.5
1681233000,27.1,39.2,27.1,22.6,13.1,2.7,22.6
1681233120,27.1,39.4,27.1,22.6,13.2,2.7,22.6
1681233240,27.1,39.4,27.1,22.6,13.2,2.7,22.6
1681233360,27.1,39.4,27.1,22.6,13.3,2.7,22.6
1681233480,27.1,39.6,27.1,22.6,13.2,2.7,22.6
1681233600,27.1,39.6,27.1,22.6,13.1,2.7,22.7
1681233720,27.1,39.6,27.1,22.6,13.2,2.7,22.7
1681233840,27.1,39.6,27.1,22.6,13.3,2.7,22.7
1681233960,27.1,39.7,27.1,22.6,13.3,2.7,22.7
1681234080,27.1,39.7,27.1,22.6,13.3,2.7,22.7
1681234200,27.2,39.7,27.2,22.6,13.5,2.7,22.7
1681234320,27.2,39.8,27.2,22.6,13.5,2.7,22.7
1681234440,27.2,39.8,27.2,22.6,13.6,2.7,22.7
1681234560,27.2,39.9,27.2,22.6,13.8,2.7,22.7
1681234680,27.2,40.0,27.2,22.6,13.9,2.7,22.7
1681234800,27.2,40.1,27.2,22.6,14.1,2.7,22.7
1681234920,27.2,40.2,27.2,22.6,14.1,2.7,22.7
1681235040,27.2,40.3,27.2,22.6,14.1,2.7,22.7
1681235160,27.3,40.3,27.3,22.6,14.3,2.7,22.7
1681235280,27.3,40.3,27.2,22.6,14.0,2.7,22.6
1681235400,27.2,40.3,27.2,22.6,14.0,2.7,22.6
1681235520,27.2,40.3,27.2,22.6,13.8,2.7,22.6
1681235640,27.2,40.2,27.2,22.6,13.7,2.7,22.6
1681235760,27.2,40.2,27.2,22.6,13.7,2.7,22.6
1681235880,27.3,40.2,27.3,22.6,13.8,2.7,22.6
1681236000,27.3,40.2,27.3,22.6,14.0,2.7,22.6
1681236120,27.4,40.2,27.4,22.6,14.4,2.7,22.6
1681236240,27.4,40.2,27.4,22.6,14.7,2.7,22.6
1681236360,27.5,40.2,27.5,22.6,14.9,2.6,22.5
1681236480,27.5,40.2,27.5,22.6,14.9,2.6,22.5
1681236600,27.6,40.2,27.5,22.6,15.0,2.6,22.5
1681236720,27.6,40.2,27.6,22.6,15.0,2.6,22.5
1681236840,27.6,40.2,27.6,22.6,15.1,2.6,22.5
1681236960,27.7,40.2,27.7,22.6,15.1,2.6,22.5
1681237080,27.7,40.2,27.7,22.6,15.2,2.6,22.5
1681237200,27.7,40.2,27.7,22.6,15.0,2.6,22.5
1681237320,27.8,40.3,27.8,22.6,14.9,2.6,22.5
1681237440,27.7,40.2,27.7,22.6,14.6,2.6,22.4
1681237560,27.7,40.2,27.7,22.6,14.2,2.6,22.4
1681237680,27.6,40.2,27.6,22.6,13.5,2.6,22.4
1681237800,27.6,40.2,27.6,22.6,13.5,2.6,22.4
1681237920,27.7,40.2,27.7,22.6,13.7,2.6,22.4
1681238040,27.8,40.2,27.8,22.6,13.9,2.6,22.4
1681238160,28.0,40.2,28.0,22.6,14.2,2.6,22.4
1681238280,28.2,40.2,28.2,22.6,14.3,2.6,22.4
