Time stamp,Battery voltage,Array voltage,Load voltage,LVD voltage,Charging current,Load current,Battery or ambient temperature
1681238400,28.3,40.2,28.3,22.6,14.0,2.6,22.4
1681238520,28.3,40.2,28.3,22.6,13.8,2.6,22.4
1681238640,28.4,40.2,28.4,22.6,13.8,2.6,22.4
1681238760,28.8,40.2,28.8,22.6,13.7,2.5,22.4
1681238880,28.8,40.4,28.8,22.6,13.4,2.5,22.4
1681239000,28.8,40.6,28.8,22.6,12.9,2.5,22.4
1681239120,28.8,40.7,28.8,22.6,12.5,2.5,22.4
1681239240,28.8,40.9,28.8,22.6,12.2,2.5,22.4
1681239360,28.8,41.2,28.8,22.6,11.9,2.5,22.4
1681239480,28.8,41.2,28.8,22.6,11.5,2.5,22.4
1681239600,28.8,41.4,28.8,22.6,11.1,2.5,22.4
1681239720,28.8,41.5,28.8,22.6,10.8,2.5,22.4
1681239840,28.7,41.6,28.7,22.6,10.3,2.5,22.4
1681239960,28.7,41.8,28.7,22.6,9.9,2.5,22.4
1681240080,28.7,41.8,28.7,22.6,9.7,2.6,22.4
1681240200,28.7,42.1,28.7,22.6,9.2,2.5,22.4
1681240320,28.7,42.1,28.7,22.6,8.8,2.5,22.3
1681240440,28.7,42.1,28.7,22.6,8.4,2.5,22.3
1681240560,28.7,42.2,28.6,22.6,8.0,2.5,22.3
1681240680,28.7,42.1,28.6,22.6,7.7,2.5,22.3
1681240800,28.6,42.3,28.6,22.6,7.4,2.5,22.3
1681240920,28.6,42.4,28.6,22.6,7.0,2.5,22.3
1681241040,28.6,42.4,28.6,22.6,6.8,2.6,22.3
1681241160,28.6,42.5,28.6,22.6,6.6,2.6,22.3
1681241280,28.6,42.6,28.6,22.6,6.2,2.5,22.3
1681241400,28.6,42.4,28.6,22.6,6.1,2.5,22.3
1681241520,28.6,42.4,28.6,22.6,5.7,2.5,22.3
1681241640,28.6,42.3,28.5,22.6,5.5,2.5,22.3
1681241760,28.6,42.2,28.5,22.6,5.4,2.5,22.3
1681241880,28.6,42.1,28.5,22.6,5.2,2.5,22.3
1681242000,28.6,42.1,28.5,22.6,5.1,2.5,22.3
1681242120,28.6,42.2,28.5,22.6,5.0,2.6,22.3
1681242240,28.5,42.4,28.5,22.6,4.7,2.5,22.3
1681242360,28.5,42.5,28.5,22.6,4.7,2.5,22.4
1681242480,28.5,42.5,28.5,22.6,4.5,2.5,22.4
1681242600,28.5,42.4,28.5,22.6,4.3,2.5,22.4
1681242720,28.5,42.3,28.5,22.6,4.3,2.5,22.4
1681242840,28.5,42.5,28.5,22.6,4.2,2.5,22.4
1681242960,28.5,42.2,28.5,22.6,4.3,2.5,22.4
1681243080,28.5,42.4,28.5,22.6,4.1,2.6,22.4
1681243200,28.5,42.5,28.5,22.6,4.0,2.5,22.4
1681243320,28.5,42.5,28.5,22.6,3.9,2.5,22.4
1681243440,28.5,42.5,28.5,22.6,3.9,2.5,22.4
1681243560,28.5,42.4,28.5,22.6,3.9,2.6,22.4
1681243680,28.5,42.6,28.5,22.6,3.6,2.5,22.5
1681243800,28.5,42.3,28.5,22.6,3.7,2.5,22.5
1681243920,28.5,42.3,28.5,22.6,3.6,2.5,22.5
1681244040,28.5,42.3,28.5,22.6,3.6,2.5,22.5
1681244160,28.5,42.6,28.5,22.6,3.6,2.5,22.5
1681244280,28.5,42.6,28.5,22.6,3.5,2.5,22.5
1681244400,28.5,42.8,28.5,22.6,3.5,2.5,22.5
1681244520,28.5,42.7,28.5,22.6,3.5,2.5,22.5
1681244640,28.5,42.9,28.5,22.6,3.4,2.5,22.5
1681244760,28.5,43.2,28.5,22.6,3.5,2.5,22.5
1681244880,28.5,43.2,28.5,22.6,3.3,2.5,22.5
1681245000,28.5,43.0,28.5,22.6,3.4,2.5,22.5
1681245120,28.5,42.6,28.5,22.6,3.4,2.5,22.5
1681245240,28.5,42.8,28.5,22.6,3.4,2.5,22.6
1681245360,28.5,43.3,28.5,22.6,3.4,2.5,22.6
1681245480,28.5,43.4,28.5,22.6,3.3,2.5,22.6
1681245600,28.5,43.2,28.5,22.6,3.3,2.5,22.6
1681245720,28.5,43.5,28.5,22.6,3.3,2.5,22.6
1681245840,28.5,42.9,28.5,22.6,3.3,2.5,22.6
1681245960,28.5,43.2,28.5,22.6,3.3,2.5,22.6
1681246080,28.5,43.4,28.5,22.6,3.3,2.6,22.6
1681246200,28.5,43.3,28.5,22.6,3.2,2.5,22.6
1681246320,28.5,42.9,28.5,22.6,3.2,2.5,22.6
1681246440,28.5,43.3,28.5,22.6,3.2,2.5,22.6
1681246560,28.5,43.3,28.5,22.6,3.3,2.6,22.6
1681246680,28.5,43.8,28.5,22.6,3.3,2.5,22.6
1681246800,28.5,43.8,28.5,22.6,3.2,2.5,22.6
1681246920,28.5,43.2,28.5,22.6,3.1,2.5,22.6
1681247040,28.5,43.2,28.5,22.6,3.2,2.5,22.6
1681247160,28.5,43.0,28.5,22.6,3.2,2.5,22.6
1681247280,28.5,43.0,28.5,22.6,3.2,2.5,22.6
1681247400,28.5,43.2,28.5,22.6,3.2,2.5,22.6
1681247520,28.5,43.3,28.5,22.6,3.1,2.5,22.6
1681247640,28.5,44.2,28.4,22.6,3.1,2.5,22.6
1681247760,28.5,43.9,28.5,22.6,3.2,2.5,22.6
1681247880,28.5,43.9,28.5,22.6,3.1,2.5,22.6
1681248000,28.5,43.4,28.5,22.6,3.2,2.6,22.6
1681248120,28.5,43.2,28.5,22.6,3.1,2.5,22.6
1681248240,28.5,43.3,28.4,22.6,3.1,2.5,22.6
1681248360,28.5,43.2,28.5,22.6,3.1,2.5,22.6
1681248480,28.5,43.1,28.5,22.6,3.1,2.5,22.6
1681248600,28.5,42.8,28.4,22.6,3.1,2.5,22.6
1681248720,28.5,42.6,28.5,22.6,3.2,2.5,22.6
1681248840,28.5,42.8,28.4,22.6,3.1,2.5,22.6
1681248960,28.5,43.0,28.5,22.6,3.0,2.5,22.6
1681249080,28.5,43.0,28.5,22.6,3.1,2.5,22.6
1681249200,28.5,43.0,28.5,22.6,3.1,2.5,22.6
1681249320,28.5,42.8,28.5,22.6,3.1,2.5,22.6
1681249440,28.5,43.0,28.4,22.6,3.1,2.5,22.6
1681249560,28.5,43.0,28.5,22.6,3.1,2.5,22.7
1681249680,27.2,42.8,27.1,22.6,3.1,2.7,22.7
1681249800,27.2,42.6,27.1,22.6,3.1,2.7,22.7
1681249920,27.2,42.8,27.1,22.6,3.0,2.6,22.7
1681250040,27.2,42.9,27.1,22.6,3.0,2.7,22.7
1681250160,27.2,42.7,27.1,22.6,3.1,2.7,22.7
1681250280,27.2,42.6,27.1,22.6,3.0,2.7,22.7
1681250400,27.2,42.8,27.1,22.6,3.1,2.7,22.7
1681250520,27.2,42.8,27.1,22.6,3.1,2.7,22.7
1681250640,27.2,43.0,27.1,22.6,3.1,2.7,22.7
1681250760,27.2,42.9,27.1,22.6,3.0,2.6,22.7
1681250880,27.2,42.7,27.1,22.6,3.0,2.7,22.7
1681251000,27.2,42.6,27.1,22.6,3.0,2.7,22.7
1681251120,27.2,42.7,27.1,22.6,3.0,2.7,22.8
1681251240,27.2,42.8,27.1,22.6,3.0,2.7,22.8
1681251360,27.2,42.9,27.1,22.6,3.0,2.7,22.8
1681251480,27.2,43.0,27.1,22.6,3.0,2.7,22.8
1681251600,27.2,43.0,27.1,22.6,3.0,2.7,22.8
1681251720,27.2,43.0,27.1,22.6,3.0,2.6,22.8
1681251840,27.2,43.1,27.1,22.6,3.0,2.7,22.8
1681251960,27.2,43.2,27.1,22.6,3.1,2.6,22.8
1681252080,27.2,43.3,27.1,22.6,3.1,2.7,22.8
1681252200,27.2,43.3,27.1,22.6,3.1,2.7,22.8
1681252320,27.2,43.2,27.1,22.6,3.1,2.7,22.8
1681252440,27.2,43.2,27.1,22.6,3.0,2.7,22.8
1681252560,27.2,43.1,27.1,22.6,3.1,2.6,22.9
1681252680,27.2,43.1,27.1,22.6,3.1,2.7,22.9
1681252800,27.2,43.1,27.1,22.6,3.0,2.6,22.9
1681252920,27.2,43.2,27.1,22.6,3.0,2.7,22.9
1681253040,27.2,43.4,27.1,22.6,3.1,2.7,22.9
1681253160,27.2,43.3,27.1,22.6,3.0,2.6,22.9
1681253280,27.2,43.1,27.1,22.6,3.1,2.6,22.9
1681253400,27.2,43.1,27.1,22.6,3.1,2.7,23.0
1681253520,27.1,43.4,27.1,22.6,3.0,2.7,23.0
1681253640,27.2,43.4,27.1,22.6,3.1,2.7,23.0
1681253760,27.2,43.3,27.1,22.6,3.1,2.6,23.0
1681253880,27.2,43.1,27.1,22.6,3.2,2.7,23.0
1681254000,27.1,43.2,27.1,22.6,3.0,2.7,23.0
1681254120,27.2,43.0,27.1,22.6,3.1,2.7,23.0
1681254240,27.1,43.0,27.1,22.6,3.0,2.7,23.1
1681254360,27.2,43.0,27.1,22.6,3.1,2.7,23.1
1681254480,27.1,43.2,27.1,22.6,3.1,2.7,23.1
1681254600,27.1,43.3,27.1,22.6,3.0,2.7,23.1
1681254720,27.2,43.3,27.1,22.6,3.2,2.7,23.2
1681254840,27.1,43.4,27.1,22.6,3.1,2.7,23.2
1681254960,27.1,43.3,27.1,22.6,3.0,2.6,23.2
1681255080,27.1,43.5,27.1,22.6,3.0,2.6,23.2
1681255200,27.1,43.5,27.1,22.6,3.0,2.6,23.2
1681255320,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1681255440,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1681255560,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1681255680,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1681255800,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1681255920,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1681256040,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1681256160,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1681256280,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1681256400,27.1,43.5,27.1,22.6,3.1,2.7,23.5
1681256520,27.1,43.5,27.1,22.6,3.0,2.6,23.5
1681256640,27.1,43.5,27.1,22.6,3.0,2.7,23.5
1681256760,27.1,43.4,27.1,22.6,3.0,2.7,23.6
1681256880,27.1,43.4,27.1,22.6,3.1,2.7,23.6
1681257000,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1681257120,27.1,43.4,27.1,22.6,3.0,2.7,23.7
1681257240,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1681257360,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1681257480,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1681257600,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1681257720,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1681257840,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1681257960,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1681258080,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1681258200,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1681258320,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1681258440,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1681258560,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1681258680,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1681258800,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1681258920,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1681259040,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1681259160,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1681259280,27.1,43.6,27.1,22.6,3.1,2.6,23.7
1681259400,27.1,44.0,27.1,22.6,3.0,2.6,23.7
1681259520,27.1,44.0,27.1,22.6,3.1,2.6,23.8
1681259640,27.1,43.9,27.1,22.6,3.0,2.7,23.8
1681259760,27.1,43.5,27.1,22.6,3.1,2.7,23.8
1681259880,27.1,43.1,27.1,22.6,3.1,2.7,23.8
1681260000,27.1,43.3,27.1,22.6,3.0,2.6,23.8
1681260120,27.1,43.2,27.1,22.6,3.1,2.7,23.8
1681260240,27.1,43.1,27.1,22.6,3.0,2.6,23.8
1681260360,27.1,43.2,27.1,22.6,2.9,2.6,23.9
1681260480,27.1,43.8,27.1,22.6,3.0,2.6,23.9
1681260600,27.1,43.8,27.1,22.6,2.9,2.6,23.8
1681260720,27.1,43.7,27.1,22.6,3.0,2.7,23.9
1681260840,27.1,43.4,27.1,22.6,3.0,2.6,23.9
1681260960,27.1,43.4,27.1,22.6,3.0,2.7,23.9
1681261080,27.1,43.4,27.0,22.6,3.0,2.7,23.9
1681261200,27.1,43.2,27.1,22.6,3.0,2.6,23.9
1681261320,27.1,43.0,27.1,22.6,3.0,2.6,24.0
1681261440,27.1,42.9,27.1,22.6,3.0,2.6,24.0
1681261560,27.1,42.8,27.0,22.6,3.1,2.6,24.0
1681261680,27.1,42.7,27.1,22.6,3.1,2.6,24.1
1681261800,27.1,42.7,27.0,22.6,3.0,2.7,24.1
1681261920,27.1,42.4,27.0,22.6,3.0,2.7,24.1
1681262040,27.1,42.3,27.0,22.6,3.0,2.6,24.1
1681262160,27.1,42.3,27.0,22.6,3.0,2.6,24.2
1681262280,27.1,42.2,27.0,22.6,3.0,2.6,24.2
1681262400,27.1,40.8,27.0,22.6,3.0,2.6,24.2
1681262520,27.1,38.7,27.0,22.6,3.0,2.6,24.2
1681262640,27.1,39.2,27.0,22.6,3.2,2.7,24.2
1681262760,27.1,40.0,27.0,22.6,3.0,2.7,24.1
1681262880,27.1,40.0,27.0,22.6,3.1,2.7,24.1
1681263000,26.9,39.7,26.9,22.6,2.9,2.6,24.1
1681263120,26.6,39.3,26.6,22.6,2.8,2.7,24.1
1681263240,26.5,39.6,26.4,22.6,2.6,2.7,24.0
1681263360,26.3,39.6,26.3,22.6,2.2,2.7,24.0
1681263480,26.2,38.5,26.2,22.6,2.3,2.7,24.0
1681263600,26.1,37.7,26.1,22.6,2.2,2.7,24.0
1681263720,26.0,37.7,26.0,22.6,2.0,2.8,24.0
1681263840,26.0,36.7,25.9,22.6,1.8,2.8,24.0
1681263960,25.9,38.3,25.9,22.6,1.5,2.7,23.9
1681264080,25.9,38.3,25.8,22.6,1.5,2.7,23.9
1681264200,25.8,38.9,25.8,22.6,1.2,2.7,23.9
1681264320,25.8,38.2,25.7,22.6,1.1,2.7,23.9
1681264440,25.7,38.2,25.7,22.6,0.8,2.8,23.9
1681264560,25.7,37.3,25.6,22.6,0.5,2.8,23.9
1681264680,25.6,30.5,25.6,22.6,0.4,2.8,23.9
1681264800,25.6,30.0,25.6,22.6,0.3,2.8,23.9
1681264920,25.6,30.8,25.6,22.6,0.3,2.8,23.8
1681265040,25.6,30.9,25.6,22.6,0.3,2.8,23.8
1681265160,25.6,29.9,25.5,22.6,0.3,2.8,23.8
1681265280,25.6,30.5,25.5,22.6,0.2,2.8,23.8
1681265400,25.5,30.1,25.5,22.6,0.1,2.8,23.8
1681265520,25.5,29.9,25.5,22.6,0.1,2.8,23.8
1681265640,25.5,29.7,25.5,22.6,0.1,2.8,23.8
1681265760,25.5,29.5,25.5,22.6,0.1,2.8,23.8
1681265880,25.5,29.1,25.5,22.6,0.1,2.8,23.7
1681266000,25.5,28.8,25.5,22.6,0.0,2.8,23.7
1681266120,25.5,28.4,25.5,22.6,0.0,2.8,23.7
1681266240,25.5,27.8,25.5,22.6,0.0,2.8,23.7
1681266360,25.5,27.0,25.4,22.6,0.0,2.8,23.7
1681266480,25.5,25.8,25.4,22.6,-0.0,2.8,23.7
1681266600,25.5,25.8,25.4,22.6,0.0,2.8,23.6
1681266720,25.4,25.8,25.4,22.6,-0.0,3.4,23.6
1681266840,25.4,25.8,25.4,22.6,-0.0,3.2,23.6
1681266960,25.4,25.8,25.4,22.6,-0.0,2.8,23.6
1681267080,25.4,25.0,25.4,22.6,-0.0,2.8,23.6
1681267200,25.4,21.6,25.4,22.6,-0.0,2.8,23.5
1681267320,25.4,17.7,25.4,22.6,-0.0,2.8,23.5
1681267440,25.4,13.6,25.4,22.6,-0.0,2.7,23.5
1681267560,25.4,9.8,25.4,22.6,-0.0,3.2,23.5
1681267680,25.4,6.9,25.4,22.6,-0.0,2.8,23.5
1681267800,25.3,4.8,25.3,22.6,-0.0,3.3,23.4
1681267920,25.3,3.3,25.3,22.6,-0.0,3.2,23.4
1681268040,25.4,2.4,25.4,22.6,-0.0,2.7,23.4
1681268160,25.4,1.7,25.4,22.6,-0.0,2.7,23.4
1681268280,25.4,1.3,25.4,22.6,-0.0,2.7,23.4
1681268400,25.3,1.0,25.3,22.6,-0.0,2.8,23.3
1681268520,25.3,0.8,25.3,22.6,-0.0,2.7,23.3
1681268640,25.3,0.6,25.3,22.6,-0.0,3.4,23.3
1681268760,25.3,0.5,25.3,22.6,-0.0,2.7,23.3
1681268880,25.3,0.5,25.3,22.6,-0.0,3.4,23.3
1681269000,25.3,0.4,25.3,22.6,-0.0,3.5,23.3
1681269120,25.3,0.4,25.3,22.6,-0.0,2.6,23.2
1681269240,25.3,0.3,25.3,22.6,-0.0,2.6,23.2
1681269360,25.3,0.3,25.3,22.6,-0.0,3.1,23.2
1681269480,25.3,0.3,25.3,22.6,-0.0,2.8,23.2
1681269600,25.3,0.3,25.3,22.6,-0.0,2.8,23.2
1681269720,25.2,0.3,25.2,22.6,-0.0,3.2,23.2
1681269840,25.3,0.3,25.3,22.6,-0.0,2.7,23.2
1681269960,25.3,0.3,25.3,22.6,-0.0,2.7,23.1
1681270080,25.3,0.3,25.3,22.6,-0.0,2.7,23.1
1681270200,25.3,0.3,25.3,22.6,-0.0,2.8,23.1
1681270320,25.2,0.3,25.2,22.6,-0.0,3.1,23.1
1681270440,25.2,0.3,25.2,22.6,-0.0,3.7,23.1
1681270560,25.2,0.3,25.2,22.6,-0.0,3.3,23.1
1681270680,25.2,0.3,25.2,22.6,-0.0,3.3,23.0
1681270800,25.2,0.3,25.2,22.6,-0.0,3.9,23.0
1681270920,25.2,0.3,25.2,22.6,-0.0,3.4,23.0
1681271040,25.2,0.3,25.2,22.6,-0.0,2.7,23.0
1681271160,25.2,0.3,25.2,22.6,-0.0,2.7,23.0
1681271280,25.2,0.3,25.2,22.6,-0.0,2.6,23.0
1681271400,25.2,0.3,25.2,22.6,-0.0,3.3,23.0
1681271520,25.2,0.3,25.2,22.6,-0.0,3.7,23.0
1681271640,25.1,0.3,25.1,22.6,-0.0,4.0,22.9
1681271760,25.1,0.3,25.1,22.6,-0.0,3.5,22.9
1681271880,25.2,0.3,25.2,22.6,-0.0,3.0,22.9
1681272000,25.2,0.3,25.2,22.6,-0.0,2.6,22.9
1681272120,25.2,0.3,25.2,22.6,-0.0,2.7,22.9
1681272240,25.2,0.3,25.2,22.6,-0.0,3.3,22.8
1681272360,25.1,0.3,25.1,22.6,-0.0,3.8,22.8
1681272480,25.1,0.3,25.1,22.6,-0.0,3.3,22.8
1681272600,25.1,0.3,25.1,22.6,-0.0,3.9,22.8
1681272720,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1681272840,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1681272960,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1681273080,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1681273200,25.1,0.3,25.1,22.6,-0.0,3.3,22.7
1681273320,25.1,0.3,25.1,22.6,-0.0,3.9,22.7
1681273440,25.0,0.3,25.0,22.6,-0.0,4.0,22.7
1681273560,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1681273680,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1681273800,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1681273920,25.1,0.3,25.1,22.6,-0.0,2.7,22.6
1681274040,25.1,0.3,25.1,22.6,-0.0,3.3,22.6
1681274160,25.0,0.3,25.0,22.6,-0.0,3.8,22.6
1681274280,25.0,0.3,25.0,22.6,-0.0,3.9,22.6
1681274400,25.0,0.3,25.0,22.6,-0.0,4.0,22.6
1681274520,25.0,0.3,25.0,22.6,-0.0,3.9,22.6
1681274640,25.1,0.3,25.1,22.6,-0.0,2.7,22.6
1681274760,25.1,0.3,25.1,22.6,-0.0,2.7,22.5
1681274880,25.1,0.3,25.1,22.6,-0.0,2.6,22.5
1681275000,25.1,0.3,25.1,22.6,-0.0,2.8,22.5
1681275120,25.1,0.3,25.1,22.6,-0.0,3.3,22.5
1681275240,25.0,0.3,25.0,22.6,-0.0,3.9,22.5
1681275360,25.0,0.3,25.0,22.6,-0.0,3.5,22.5
1681275480,25.0,0.3,25.0,22.6,-0.0,3.3,22.5
1681275600,25.0,0.3,25.0,22.6,-0.0,3.3,22.5
1681275720,25.1,0.3,25.1,22.6,-0.0,2.7,22.4
1681275840,25.1,0.3,25.1,22.6,-0.0,2.7,22.4
1681275960,25.0,0.3,25.0,22.6,-0.0,4.0,22.4
1681276080,25.0,0.3,25.0,22.6,-0.0,3.3,22.4
1681276200,25.0,0.3,25.0,22.6,-0.0,4.0,22.4
1681276320,25.0,0.3,25.0,22.6,-0.0,4.0,22.4
1681276440,25.0,0.3,25.0,22.6,-0.0,3.3,22.3
1681276560,25.0,0.3,25.0,22.6,-0.0,2.7,22.3
1681276680,25.0,0.3,25.0,22.6,-0.0,3.0,22.3
1681276800,25.0,0.3,25.0,22.6,-0.0,2.9,22.3
1681276920,25.0,0.3,25.0,22.6,-0.0,3.5,22.3
1681277040,24.9,0.3,24.9,22.6,-0.0,4.0,22.3
1681277160,25.0,0.3,25.0,22.6,-0.0,3.6,22.3
1681277280,25.0,0.3,25.0,22.6,-0.0,3.3,22.3
1681277400,25.0,0.3,25.0,22.6,-0.0,3.2,22.3
1681277520,25.0,0.3,25.0,22.6,-0.0,2.9,22.2
1681277640,25.0,0.3,25.0,22.6,-0.0,3.3,22.2
1681277760,25.0,0.3,25.0,22.6,-0.0,3.7,22.2
1681277880,25.0,0.3,25.0,22.6,-0.0,2.9,22.2
1681278000,24.9,0.3,24.9,22.6,-0.0,3.4,22.2
1681278120,25.0,0.3,25.0,22.6,-0.0,3.3,22.2
1681278240,25.0,0.3,25.0,22.6,-0.0,3.3,22.2
1681278360,25.0,0.3,25.0,22.6,-0.0,3.3,22.1
1681278480,24.9,0.3,24.9,22.6,-0.0,3.9,22.1
1681278600,24.9,0.3,24.9,22.6,-0.0,3.4,22.1
1681278720,24.9,0.3,24.9,22.6,-0.0,3.4,22.1
1681278840,24.9,0.3,24.9,22.6,-0.0,3.3,22.1
1681278960,24.9,0.3,24.9,22.6,-0.0,3.8,22.1
1681279080,25.0,0.3,25.0,22.6,-0.0,2.9,22.1
1681279200,24.9,0.3,24.9,22.6,-0.0,3.3,22.0
1681279320,24.9,0.3,24.9,22.6,-0.0,3.9,22.0
1681279440,24.9,0.3,24.9,22.6,-0.0,4.0,22.0
1681279560,24.9,0.3,24.9,22.6,-0.0,3.9,22.0
1681279680,24.9,0.3,24.8,22.6,-0.0,4.0,22.0
1681279800,24.9,0.3,24.9,22.6,-0.0,2.8,22.0
1681279920,24.9,0.3,24.9,22.6,-0.0,2.8,22.0
1681280040,24.9,0.3,24.9,22.6,-0.0,3.2,22.0
1681280160,24.9,0.3,24.9,22.6,-0.0,3.3,22.0
1681280280,24.8,0.3,24.8,22.6,-0.0,3.9,21.9
1681280400,24.8,0.3,24.8,22.6,-0.0,4.1,21.9
1681280520,24.8,0.3,24.8,22.6,-0.0,4.2,21.9
1681280640,24.8,0.3,24.8,22.6,-0.0,4.0,21.9
1681280760,24.8,0.3,24.8,22.6,-0.0,4.2,21.9
1681280880,24.9,0.3,24.8,22.6,-0.0,3.4,21.9
1681281000,24.9,0.3,24.9,22.6,-0.0,3.3,21.9
1681281120,24.8,0.3,24.8,22.6,-0.0,3.8,21.8
1681281240,24.8,0.3,24.8,22.6,-0.0,4.1,21.8
1681281360,24.8,0.3,24.8,22.6,-0.0,4.0,21.8
1681281480,24.8,0.3,24.8,22.6,-0.0,4.0,21.8
1681281600,24.8,0.3,24.8,22.6,-0.0,3.4,21.8
1681281720,24.8,0.3,24.8,22.6,-0.0,4.1,21.8
1681281840,24.8,0.3,24.8,22.6,-0.0,4.0,21.8
1681281960,24.8,0.3,24.8,22.6,-0.0,3.6,21.8
1681282080,24.8,0.3,24.8,22.6,-0.0,3.4,21.7
1681282200,24.8,0.3,24.8,22.6,-0.0,4.0,21.7
1681282320,24.8,0.3,24.8,22.6,-0.0,4.0,21.7
1681282440,24.8,0.3,24.8,22.6,-0.0,4.0,21.7
1681282560,24.8,0.3,24.8,22.6,-0.0,3.9,21.7
1681282680,24.9,0.3,24.9,22.6,-0.0,2.8,21.7
1681282800,24.8,0.3,24.8,22.6,-0.0,3.3,21.7
1681282920,24.8,0.3,24.8,22.6,-0.0,4.0,21.6
1681283040,24.8,0.3,24.8,22.6,-0.0,4.1,21.6
1681283160,24.8,0.3,24.8,22.6,-0.0,4.0,21.6
1681283280,24.7,0.3,24.7,22.6,-0.0,4.2,21.6
1681283400,24.8,0.3,24.8,22.6,-0.0,3.9,21.6
1681283520,24.8,0.3,24.8,22.6,-0.0,3.4,21.6
1681283640,24.8,0.3,24.8,22.6,-0.0,3.4,21.6
1681283760,24.8,0.3,24.8,22.6,-0.0,2.8,21.5
1681283880,24.8,0.3,24.8,22.6,-0.0,3.8,21.5
1681284000,24.7,0.3,24.7,22.6,-0.0,4.0,21.5
1681284120,24.7,0.3,24.7,22.6,-0.0,4.0,21.5
1681284240,24.7,0.3,24.7,22.6,-0.0,4.0,21.5
1681284360,24.7,0.3,24.7,22.6,-0.0,4.0,21.5
1681284480,24.8,0.3,24.8,22.6,-0.0,2.9,21.5
1681284600,24.8,0.3,24.8,22.6,-0.0,3.5,21.5
1681284720,24.8,0.3,24.8,22.6,-0.0,3.8,21.5
1681284840,24.7,0.3,24.7,22.6,-0.0,3.6,21.4
1681284960,24.7,0.3,24.7,22.6,-0.0,3.9,21.4
1681285080,24.7,0.3,24.7,22.6,-0.0,4.0,21.4
1681285200,24.7,0.3,24.7,22.6,-0.0,4.1,21.4
1681285320,24.7,0.3,24.7,22.6,-0.0,3.8,21.4
1681285440,24.7,0.3,24.7,22.6,-0.0,3.7,21.4
1681285560,24.7,0.3,24.7,22.6,-0.0,3.5,21.4
1681285680,24.7,0.3,24.7,22.6,-0.0,3.3,21.3
1681285800,24.7,0.3,24.7,22.6,-0.0,4.2,21.3
1681285920,24.7,0.3,24.7,22.6,-0.0,3.6,21.3
1681286040,24.7,0.3,24.7,22.6,-0.0,4.0,21.3
1681286160,24.6,0.3,24.6,22.6,-0.0,4.4,21.2
1681286280,24.6,0.3,24.6,22.6,-0.0,4.2,21.2
1681286400,24.7,0.3,24.7,22.6,-0.0,3.5,21.2
1681286520,24.7,0.3,24.7,22.6,-0.0,3.5,21.2
1681286640,24.6,0.3,24.6,22.6,-0.0,4.1,21.2
1681286760,24.6,0.3,24.6,22.6,-0.0,4.2,21.1
1681286880,24.6,0.3,24.6,22.6,-0.0,4.2,21.1
1681287000,24.6,0.3,24.6,22.6,-0.0,4.2,21.1
1681287120,24.7,0.3,24.7,22.6,-0.0,3.7,21.1
1681287240,24.7,0.3,24.7,22.6,-0.0,3.7,21.0
1681287360,24.7,0.3,24.6,22.6,-0.0,3.8,21.0
1681287480,24.7,0.3,24.7,22.6,-0.0,3.3,21.0
1681287600,24.6,0.3,24.6,22.6,-0.0,4.2,21.0
1681287720,24.6,0.3,24.6,22.6,-0.0,4.0,20.9
1681287840,24.6,0.3,24.6,22.6,-0.0,4.1,20.9
1681287960,24.6,0.3,24.6,22.6,-0.0,4.2,20.9
1681288080,24.6,0.3,24.6,22.6,-0.0,4.1,20.9
1681288200,24.7,0.3,24.7,22.6,-0.0,2.8,20.9
1681288320,24.7,0.3,24.7,22.6,-0.0,3.3,20.8
1681288440,24.6,0.3,24.6,22.6,-0.0,4.1,20.8
1681288560,24.6,0.3,24.6,22.6,-0.0,4.0,20.8
1681288680,24.6,0.3,24.6,22.6,-0.0,4.0,20.8
1681288800,24.6,0.3,24.6,22.6,-0.0,4.1,20.8
1681288920,24.6,0.3,24.6,22.6,-0.0,4.1,20.8
1681289040,24.6,0.3,24.6,22.6,-0.0,3.9,20.7
1681289160,24.6,0.3,24.6,22.6,-0.0,3.5,20.7
1681289280,24.6,0.3,24.6,22.6,-0.0,3.7,20.7
1681289400,24.6,0.3,24.6,22.6,-0.0,3.7,20.7
1681289520,24.6,0.3,24.6,22.6,-0.0,3.9,20.7
1681289640,24.6,0.3,24.6,22.6,-0.0,4.0,20.7
1681289760,24.6,0.3,24.5,22.6,-0.0,4.0,20.7
1681289880,24.6,0.3,24.5,22.6,-0.0,4.0,20.6
1681290000,24.6,0.3,24.6,22.6,-0.0,3.5,20.6
1681290120,24.6,0.3,24.6,22.6,-0.0,3.4,20.6
1681290240,24.5,0.3,24.5,22.6,-0.0,4.0,20.6
1681290360,24.5,0.3,24.5,22.6,-0.0,4.0,20.6
1681290480,24.5,0.3,24.5,22.6,-0.0,4.1,20.6
1681290600,24.5,0.3,24.5,22.6,-0.0,4.1,20.6
1681290720,24.6,0.3,24.6,22.6,-0.0,3.3,20.6
1681290840,24.6,0.3,24.5,22.6,-0.0,3.8,20.6
1681290960,24.5,0.3,24.5,22.6,-0.0,3.8,20.6
1681291080,24.5,0.3,24.5,22.6,-0.0,3.5,20.5
1681291200,24.6,0.3,24.6,22.6,-0.0,3.4,20.5
1681291320,24.5,0.3,24.5,22.6,-0.0,4.0,20.5
1681291440,24.6,0.3,24.5,22.6,-0.0,3.4,20.5
1681291560,24.5,0.3,24.5,22.6,-0.0,4.0,20.5
1681291680,24.5,0.3,24.5,22.6,-0.0,4.2,20.5
1681291800,24.5,0.3,24.5,22.6,-0.0,3.6,20.5
1681291920,24.5,0.3,24.5,22.6,-0.0,3.4,20.5
1681292040,24.5,0.3,24.5,22.6,-0.0,4.2,20.5
1681292160,24.5,0.3,24.5,22.6,-0.0,4.2,20.5
1681292280,24.5,0.3,24.5,22.6,-0.0,3.7,20.5
1681292400,24.5,0.3,24.5,22.6,-0.0,3.7,20.5
1681292520,24.5,0.3,24.5,22.6,-0.0,3.2,20.4
1681292640,24.5,0.3,24.5,22.6,-0.0,3.4,20.4
1681292760,24.5,0.3,24.5,22.6,-0.0,3.5,20.4
1681292880,24.5,0.3,24.5,22.6,-0.0,4.2,20.4
1681293000,24.5,0.3,24.5,22.6,-0.0,3.6,20.4
1681293120,24.4,0.3,24.4,22.6,-0.0,4.3,20.4
1681293240,24.4,0.3,24.4,22.6,-0.0,4.2,20.4
1681293360,24.4,0.3,24.4,22.6,-0.0,4.0,20.4
1681293480,24.4,0.3,24.4,22.6,-0.0,4.0,20.4
1681293600,24.4,0.3,24.4,22.6,-0.0,4.1,20.3
1681293720,24.5,0.3,24.5,22.6,-0.0,2.9,20.3
1681293840,24.5,0.3,24.5,22.6,-0.0,3.5,20.3
1681293960,24.4,0.3,24.4,22.6,-0.0,4.1,20.3
1681294080,24.4,0.3,24.4,22.6,-0.0,4.2,20.3
1681294200,24.4,0.3,24.4,22.6,-0.0,4.1,20.3
1681294320,24.4,0.3,24.4,22.6,-0.0,3.9,20.3
1681294440,24.5,0.3,24.5,22.6,-0.0,3.4,20.3
1681294560,24.4,0.3,24.4,22.6,-0.0,4.0,20.2
1681294680,24.4,0.3,24.4,22.6,-0.0,3.6,20.2
1681294800,24.5,0.3,24.5,22.6,-0.0,3.3,20.2
1681294920,24.4,0.3,24.4,22.6,-0.0,4.2,20.2
1681295040,24.4,0.3,24.4,22.6,-0.0,4.3,20.2
1681295160,24.4,0.3,24.4,22.6,-0.0,4.2,20.2
1681295280,24.4,0.3,24.4,22.6,-0.0,4.2,20.2
1681295400,24.4,0.3,24.4,22.6,-0.0,4.1,20.2
1681295520,24.5,0.3,24.5,22.6,-0.0,3.0,20.2
1681295640,24.4,0.3,24.4,22.6,-0.0,3.6,20.2
1681295760,24.4,0.3,24.3,22.6,-0.0,4.2,20.1
1681295880,24.4,0.3,24.4,22.6,-0.0,3.5,20.1
1681296000,24.3,0.3,24.3,22.6,-0.0,4.1,20.1
1681296120,24.3,0.3,24.3,22.6,-0.0,4.1,20.1
1681296240,24.3,0.3,24.3,22.6,-0.0,4.0,20.1
1681296360,24.3,0.3,24.3,22.6,-0.0,4.0,20.1
1681296480,24.3,0.3,24.3,22.6,-0.0,4.1,20.1
1681296600,24.4,0.3,24.4,22.6,-0.0,3.0,20.1
1681296720,24.4,0.3,24.4,22.6,-0.0,2.9,20.0
1681296840,24.3,0.3,24.3,22.6,-0.0,4.2,20.0
1681296960,24.3,0.3,24.3,22.6,-0.0,4.3,20.0
1681297080,24.3,0.3,24.3,22.6,-0.0,4.2,20.0
1681297200,24.3,0.3,24.3,22.6,-0.0,4.2,20.0
1681297320,24.3,0.3,24.3,22.6,-0.0,4.2,20.0
1681297440,24.3,0.3,24.3,22.6,-0.0,4.0,20.0
1681297560,24.3,0.4,24.3,22.6,-0.0,4.0,20.0
1681297680,24.3,0.4,24.3,22.6,-0.0,3.9,20.0
1681297800,24.3,0.4,24.3,22.6,-0.0,4.0,20.0
1681297920,24.3,0.4,24.3,22.6,-0.0,4.1,19.9
1681298040,24.2,0.3,24.2,22.6,-0.0,4.2,19.9
1681298160,24.3,0.3,24.2,22.6,-0.0,4.0,19.9
1681298280,24.2,0.3,24.2,22.6,-0.0,4.3,19.9
1681298400,24.2,0.4,24.2,22.6,-0.0,4.1,19.9
1681298520,24.2,0.4,24.2,22.6,-0.0,4.3,19.9
1681298640,24.2,0.3,24.2,22.6,-0.0,4.3,19.9
1681298760,24.2,0.4,24.2,22.6,-0.0,4.2,19.9
1681298880,24.2,0.4,24.2,22.6,-0.0,4.3,19.9
1681299000,24.2,0.4,24.2,22.6,-0.0,4.3,19.8
1681299120,24.2,0.4,24.2,22.6,-0.0,3.7,19.8
1681299240,24.2,0.4,24.2,22.6,-0.0,3.7,19.8
1681299360,24.2,0.4,24.2,22.6,-0.0,4.3,19.8
1681299480,24.2,0.4,24.2,22.6,-0.0,3.6,19.8
1681299600,24.2,0.4,24.2,22.6,-0.0,4.1,19.8
1681299720,24.2,0.5,24.2,22.6,-0.0,4.3,19.8
1681299840,24.2,0.6,24.2,22.6,-0.0,4.3,19.8
1681299960,24.2,0.6,24.2,22.6,-0.0,3.9,19.8
1681300080,24.2,0.5,24.2,22.6,-0.0,4.1,19.8
1681300200,24.1,0.5,24.1,22.6,-0.0,4.5,19.8
1681300320,24.2,0.5,24.2,22.6,-0.0,4.1,19.7
1681300440,24.1,0.5,24.1,22.6,-0.0,4.4,19.7
1681300560,24.2,0.4,24.2,22.6,-0.0,4.0,19.7
1681300680,24.1,0.4,24.1,22.6,-0.0,4.6,19.7
1681300800,24.1,0.4,24.1,22.6,-0.0,4.1,19.7
1681300920,24.1,0.4,24.1,22.6,-0.0,4.2,19.7
1681301040,24.1,0.5,24.1,22.6,-0.0,4.3,19.6
1681301160,24.1,0.5,24.1,22.6,-0.0,4.6,19.6
1681301280,24.1,0.4,24.1,22.6,-0.0,4.6,19.6
1681301400,24.1,0.4,24.1,22.6,-0.0,4.1,19.6
1681301520,24.1,0.4,24.1,22.6,-0.0,4.6,19.6
1681301640,24.1,0.4,24.1,22.6,-0.0,4.6,19.5
1681301760,24.1,0.4,24.1,22.6,-0.0,4.4,19.5
1681301880,24.1,0.4,24.0,22.6,-0.0,4.6,19.5
1681302000,24.1,0.4,24.1,22.6,-0.0,4.1,19.5
1681302120,24.1,0.4,24.0,22.6,-0.0,4.6,19.5
1681302240,24.1,0.4,24.1,22.6,-0.0,4.3,19.5
1681302360,24.1,0.4,24.1,22.6,-0.0,4.3,19.5
1681302480,24.1,0.4,24.1,22.6,-0.0,4.1,19.4
1681302600,24.0,0.4,24.0,22.6,-0.0,4.5,19.4
1681302720,24.1,0.5,24.1,22.6,-0.0,4.1,19.4
1681302840,24.0,0.6,24.0,22.6,-0.0,4.4,19.4
1681302960,24.1,0.7,24.0,22.6,-0.0,4.1,19.4
1681303080,24.0,0.9,24.0,22.6,-0.0,4.3,19.4
1681303200,24.0,1.1,24.0,22.6,-0.0,4.7,19.4
1681303320,24.0,1.4,24.0,22.6,-0.0,4.4,19.3
1681303440,24.0,1.7,24.0,22.6,-0.0,4.1,19.3
1681303560,24.0,2.2,24.0,22.6,-0.0,4.3,19.3
1681303680,24.0,2.9,24.0,22.6,-0.0,4.5,19.3
1681303800,24.0,3.8,24.0,22.6,-0.0,4.3,19.3
1681303920,24.0,5.2,24.0,22.6,-0.0,4.6,19.3
1681304040,24.0,7.4,24.0,22.6,-0.0,4.4,19.2
1681304160,24.0,10.6,24.0,22.6,-0.0,4.1,19.2
1681304280,24.0,13.8,24.0,22.6,-0.0,4.3,19.2
1681304400,24.0,17.6,24.0,22.6,-0.0,4.4,19.2
1681304520,24.0,21.6,24.0,22.6,-0.0,4.4,19.2
1681304640,24.1,24.5,24.0,22.6,-0.0,3.3,19.2
1681304760,24.1,24.4,24.0,22.6,-0.0,3.6,19.2
1681304880,24.1,24.4,24.0,22.6,-0.0,3.5,19.1
1681305000,24.1,24.4,24.1,22.6,-0.0,3.0,19.1
1681305120,24.1,24.4,24.0,22.6,0.0,3.5,19.1
1681305240,24.1,26.5,24.1,22.6,0.0,3.1,19.1
1681305360,24.1,29.1,24.0,22.6,0.0,3.4,19.1
1681305480,24.1,29.4,24.1,22.6,0.0,3.1,19.1
1681305600,24.1,29.5,24.0,22.6,0.1,3.5,19.0
1681305720,24.1,29.6,24.1,22.6,0.1,3.2,19.0
1681305840,24.1,29.2,24.1,22.6,0.0,3.0,19.0
1681305960,24.1,29.3,24.0,22.6,0.0,3.3,19.0
1681306080,24.1,29.4,24.1,22.6,0.0,3.0,19.0
1681306200,24.0,29.8,24.0,22.6,0.1,3.5,19.0
1681306320,24.1,30.2,24.1,22.6,0.1,3.0,19.0
1681306440,24.1,30.7,24.0,22.6,0.2,3.5,19.0
1681306560,24.1,30.8,24.1,22.6,0.2,3.1,19.0
1681306680,24.1,30.8,24.1,22.6,0.2,3.0,18.9
1681306800,24.1,31.0,24.0,22.6,0.2,3.4,18.9
1681306920,24.1,31.2,24.1,22.6,0.2,3.0,18.9
1681307040,24.1,31.5,24.0,22.6,0.3,3.3,18.9
1681307160,24.1,31.6,24.0,22.6,0.3,3.2,18.9
1681307280,24.1,35.9,24.1,22.6,0.4,3.2,18.9
1681307400,24.1,37.1,24.1,22.6,0.5,3.2,18.9
1681307520,24.1,37.7,24.1,22.6,0.6,3.4,18.8
1681307640,24.1,37.7,24.1,22.6,0.7,3.0,18.8
1681307760,24.1,38.3,24.1,22.6,0.6,3.0,18.8
1681307880,24.1,38.6,24.1,22.6,0.6,3.2,18.8
1681308000,24.1,38.6,24.1,22.6,0.6,3.2,18.8
1681308120,24.1,37.9,24.1,22.6,0.5,3.2,18.8
1681308240,24.1,37.2,24.1,22.6,0.6,3.0,18.8
1681308360,24.2,37.2,24.1,22.6,0.6,2.6,18.8
1681308480,24.1,37.8,24.1,22.6,0.7,3.1,18.8
1681308600,24.1,39.1,24.1,22.6,0.8,3.1,18.8
1681308720,24.1,39.1,24.1,22.6,0.8,3.1,18.8
1681308840,24.1,39.2,24.1,22.6,0.9,3.1,18.7
1681308960,24.2,38.8,24.1,22.6,1.0,3.1,18.7
1681309080,24.2,38.8,24.2,22.6,1.1,2.5,18.7
1681309200,24.2,39.2,24.2,22.6,1.2,2.5,18.7
1681309320,24.2,38.6,24.1,22.6,1.2,3.1,18.7
1681309440,24.2,38.6,24.1,22.6,1.1,3.2,18.7
1681309560,24.2,39.2,24.1,22.6,1.3,3.0,18.7
1681309680,24.2,39.7,24.1,22.6,1.3,3.2,18.7
1681309800,24.2,39.7,24.2,22.6,1.5,3.1,18.7
1681309920,24.2,39.7,24.2,22.6,1.6,2.6,18.7
1681310040,24.3,39.8,24.2,22.6,1.5,2.5,18.7
1681310160,24.4,39.8,24.3,22.6,2.3,2.5,18.7
1681310280,24.4,40.7,24.4,22.6,2.0,2.9,18.7
1681310400,24.3,40.7,24.3,22.6,1.9,3.1,18.7
1681310520,24.3,39.8,24.3,22.6,2.5,3.1,18.7
1681310640,24.3,40.3,24.3,22.6,2.5,3.2,18.7
1681310760,24.4,40.3,24.3,22.6,2.1,3.0,18.7
1681310880,24.5,39.9,24.5,22.6,2.8,2.5,18.7
1681311000,24.4,40.2,24.4,22.6,1.9,2.5,18.7
1681311120,24.3,40.2,24.3,22.6,1.9,3.2,18.7
1681311240,24.3,39.4,24.3,22.6,2.2,3.0,18.7
1681311360,24.4,38.8,24.3,22.6,2.6,3.3,18.7
1681311480,24.5,38.8,24.4,22.6,3.2,3.0,18.7
1681311600,24.7,40.1,24.7,22.6,5.7,3.7,18.6
1681311720,24.9,40.8,24.9,22.6,6.4,3.6,18.6
1681311840,25.0,40.8,25.0,22.6,6.8,4.2,18.7
1681311960,25.2,40.2,25.2,22.6,6.7,3.4,18.7
1681312080,25.3,39.6,25.3,22.6,7.1,3.4,18.7
1681312200,25.5,39.6,25.5,22.6,7.8,3.3,18.7
1681312320,25.4,40.1,25.4,22.6,6.6,3.4,18.7
1681312440,25.5,39.1,25.4,22.6,6.0,3.4,18.7
1681312560,25.4,39.1,25.4,22.6,5.7,3.4,18.7
1681312680,25.4,38.8,25.4,22.6,5.7,3.4,18.7
1681312800,25.6,39.3,25.6,22.6,7.0,3.4,18.7
1681312920,25.6,39.3,25.6,22.6,6.8,3.7,18.8
1681313040,25.6,39.4,25.5,22.6,5.6,3.3,18.8
1681313160,25.5,37.2,25.5,22.6,4.7,3.3,18.8
1681313280,25.5,37.3,25.4,22.6,4.7,3.4,18.8
1681313400,25.4,36.1,25.4,22.6,4.6,3.6,18.8
1681313520,25.4,37.6,25.4,22.6,4.9,4.1,18.8
1681313640,25.4,37.6,25.4,22.6,5.4,4.0,18.8
1681313760,25.5,37.8,25.5,22.6,5.6,3.3,18.8
1681313880,25.6,38.6,25.6,22.6,5.8,3.4,18.8
1681314000,25.6,38.6,25.6,22.6,5.7,3.4,18.9
1681314120,25.8,38.7,25.7,22.6,7.1,3.5,18.9
1681314240,26.2,40.1,26.1,22.6,10.1,3.5,18.9
1681314360,26.2,40.1,26.2,22.6,10.1,3.7,18.9
1681314480,26.4,40.2,26.4,22.6,10.7,3.3,19.0
1681314600,26.3,39.0,26.3,22.6,9.3,2.7,19.0
1681314720,26.3,39.0,26.3,22.6,8.9,2.7,19.0
1681314840,26.2,40.1,26.2,22.6,7.1,2.7,19.0
1681314960,26.1,39.6,26.1,22.6,6.7,2.7,19.0
1681315080,26.1,39.6,26.1,22.6,6.6,2.7,19.1
1681315200,26.0,39.3,26.0,22.6,6.4,3.9,19.1
1681315320,26.1,39.2,26.0,22.6,6.9,3.4,19.1
1681315440,26.0,39.2,26.0,22.6,6.5,3.9,19.1
1681315560,26.0,40.1,26.0,22.6,6.9,4.0,19.2
1681315680,26.2,39.8,26.2,22.6,7.7,2.8,19.2
1681315800,26.2,39.8,26.2,22.6,7.2,2.7,19.2
1681315925,26.3,40.3,26.3,22.6,8.0,2.7,19.2
1681316040,26.5,38.9,26.4,22.6,8.9,2.7,19.3
1681316160,26.1,39.0,26.1,22.6,5.4,2.7,19.2
1681316280,26.0,38.2,25.9,22.6,3.9,2.8,19.2
1681316400,25.8,39.7,25.8,22.6,3.6,3.4,19.3
1681316520,25.8,39.7,25.7,22.6,3.8,4.0,19.2
1681316640,25.8,39.4,25.8,22.6,4.3,4.0,19.2
1681316760,25.8,36.4,25.8,22.6,4.5,4.0,19.2
1681316880,25.8,36.6,25.8,22.6,4.0,3.3,19.2
1681317000,25.9,36.9,25.8,22.6,4.4,2.8,19.2
1681317125,25.8,36.6,25.8,22.6,3.8,2.7,19.2
1681317240,25.9,36.6,25.9,22.6,4.7,2.9,19.2
1681317360,26.1,37.2,26.1,22.6,6.6,2.7,19.2
1681317480,26.0,39.4,26.0,22.6,5.9,3.3,19.2
1681317600,26.1,39.4,26.1,22.6,6.7,3.7,19.2
1681317720,26.2,39.6,26.2,22.6,7.4,3.3,19.2
1681317840,26.4,39.0,26.3,22.6,8.6,3.2,19.2
1681317960,26.7,38.9,26.7,22.6,11.1,2.7,19.2
1681318080,26.8,39.3,26.8,22.6,10.9,2.6,19.2
1681318200,26.6,39.6,26.6,22.6,9.1,2.6,19.2
1681318320,27.4,39.5,27.4,22.6,14.9,2.6,19.2
1681318440,27.7,38.7,27.7,22.6,16.4,2.6,19.2
1681318560,26.8,38.7,26.8,22.6,9.3,2.7,19.3
1681318680,26.7,38.0,26.7,22.6,9.1,2.6,19.3
1681318800,26.6,38.6,26.6,22.6,7.7,2.6,19.3
1681318920,26.4,38.6,26.4,22.6,6.3,2.8,19.3
1681319040,26.4,39.3,26.4,22.6,5.9,2.8,19.3
1681319160,26.4,39.1,26.4,22.6,6.0,2.8,19.3
1681319280,26.2,39.1,26.2,22.6,5.3,3.7,19.2
1681319400,26.3,38.1,26.2,22.6,5.6,3.7,19.2
1681319520,26.2,38.7,26.2,22.6,5.6,4.0,19.2
1681319640,26.4,38.7,26.4,22.6,7.5,3.4,19.2
1681319760,26.5,40.3,26.5,22.6,7.9,2.7,19.2
1681319880,26.6,39.8,26.6,22.6,8.3,2.7,19.2
1681320000,26.5,39.8,26.4,22.6,6.4,2.7,19.2
1681320120,26.4,39.1,26.4,22.6,5.9,2.7,19.2
1681320240,26.5,38.9,26.5,22.6,7.1,2.7,19.2
1681320360,26.5,38.9,26.5,22.6,7.3,2.7,19.2
1681320480,26.4,39.5,26.3,22.6,5.5,2.7,19.2
1681320600,26.4,38.4,26.4,22.6,6.5,2.7,19.2
1681320720,26.2,38.3,26.2,22.6,4.5,3.3,19.2
1681320840,26.2,39.3,26.2,22.6,4.5,3.3,19.2
1681320960,26.2,37.2,26.2,22.6,5.3,4.0,19.2
1681321080,26.2,37.2,26.2,22.6,5.4,4.0,19.2
1681321200,26.3,38.7,26.2,22.6,5.6,3.1,19.2
1681321320,26.4,39.7,26.4,22.6,6.9,2.8,19.2
1681321440,26.4,39.7,26.4,22.6,6.6,2.8,19.2
1681321560,26.4,39.9,26.4,22.6,6.3,2.8,19.2
1681321680,26.4,40.1,26.3,22.6,5.9,3.3,19.2
1681321800,26.2,40.1,26.2,22.6,5.6,3.8,19.2
1681321920,26.2,36.9,26.1,22.6,5.1,3.9,19.2
1681322040,26.1,36.9,26.1,22.6,5.3,4.3,19.2
1681322160,26.2,36.9,26.2,22.6,5.7,3.9,19.2
1681322280,26.3,39.6,26.3,22.6,6.3,2.7,19.1
1681322400,26.5,39.8,26.4,22.6,7.4,2.7,19.1
1681322520,26.4,40.5,26.4,22.6,7.6,3.8,19.1
1681322640,26.5,40.5,26.5,22.6,7.7,3.3,19.1
1681322760,26.5,39.8,26.5,22.6,7.9,3.8,19.1
1681322880,26.4,40.0,26.4,22.6,6.7,3.7,19.1
1681323007,26.3,40.0,26.3,22.6,5.2,2.7,19.1
1681323120,26.4,39.9,26.4,22.6,6.0,2.7,19.1
1681323240,26.5,40.1,26.4,22.6,6.7,2.7,19.1
1681323360,26.4,40.1,26.4,22.6,6.3,3.2,19.1
1681323480,26.4,39.9,26.3,22.6,6.3,3.4,19.1
1681323600,26.3,39.8,26.3,22.6,6.0,3.9,19.1
1681323720,26.4,39.8,26.3,22.6,6.6,3.3,19.1
1681323840,26.2,39.1,26.2,22.6,4.3,2.8,19.1
1681323960,26.0,39.2,26.0,22.6,2.9,3.2,19.1
1681324080,26.0,39.2,26.0,22.6,3.5,3.2,19.1
1681324200,26.2,40.0,26.2,22.6,5.4,3.4,19.1
1681324320,26.2,38.9,26.2,22.6,5.8,3.9,19.1
1681324440,26.3,38.9,26.2,22.6,6.4,3.5,19.1
1681324560,26.4,39.8,26.4,22.6,7.3,3.4,19.1
1681324680,26.4,40.3,26.4,22.6,7.4,3.4,19.1
1681324800,26.5,40.3,26.4,22.6,6.9,2.7,19.0
1681324920,26.5,40.0,26.4,22.6,6.9,2.8,19.0
1681325040,26.5,40.1,26.5,22.6,7.0,2.7,19.0
1681325160,26.5,40.1,26.5,22.6,7.2,2.7,19.0
1681325280,26.5,40.1,26.5,22.6,6.8,3.0,19.0
1681325400,26.5,39.6,26.4,22.6,7.2,3.3,19.0
1681325520,26.5,39.6,26.5,22.6,7.2,3.3,19.0
1681325640,26.5,39.6,26.5,22.6,6.6,2.7,19.0
1681325760,26.3,36.9,26.3,22.6,4.6,2.7,19.1
1681325880,26.2,37.4,26.2,22.6,4.9,3.4,19.1
1681326000,26.3,38.7,26.3,22.6,6.0,3.2,19.1
1681326120,26.3,38.7,26.3,22.6,6.4,4.0,19.1
1681326240,26.3,38.8,26.3,22.6,6.2,3.6,19.1
1681326360,26.4,39.9,26.4,22.6,6.2,2.9,19.1
1681326480,26.4,39.9,26.4,22.6,6.4,2.7,19.1
1681326600,26.5,40.1,26.4,22.6,6.4,2.7,19.1
1681326720,26.5,40.1,26.5,22.6,7.3,2.8,19.1
1681326840,26.6,39.7,26.5,22.6,7.5,2.7,19.1
1681326960,26.4,39.4,26.3,22.6,6.0,3.7,19.1
1681327080,26.3,39.4,26.3,22.6,4.9,3.1,19.1
1681327200,26.2,36.5,26.2,22.6,4.8,4.0,19.1
1681327320,26.2,36.5,26.2,22.6,5.1,3.6,19.1
1681327440,26.2,38.0,26.2,22.6,4.9,3.1,19.1
1681327560,26.5,39.8,26.4,22.6,6.9,2.8,19.1
1681327680,26.4,39.8,26.3,22.6,6.1,3.1,19.1
1681327800,26.5,39.9,26.5,22.6,7.8,3.3,19.1
1681327920,26.5,39.8,26.5,22.6,7.9,3.9,19.1
1681328040,26.5,39.8,26.5,22.6,8.0,3.3,19.1
1681328160,26.5,40.0,26.5,22.6,6.9,2.8,19.1
1681328280,26.5,38.9,26.4,22.6,6.5,2.7,19.1
1681328400,26.4,38.9,26.3,22.6,6.1,3.6,19.1
1681328520,26.4,39.9,26.4,22.6,5.9,3.0,19.1
1681328640,26.4,40.0,26.3,22.6,5.9,3.4,19.1
1681328760,26.4,40.0,26.3,22.6,6.5,4.0,19.1
1681328880,26.4,39.8,26.3,22.6,6.0,3.3,19.1
1681329000,26.2,37.9,26.2,22.6,4.6,3.4,19.1
1681329120,26.2,37.9,26.2,22.6,4.4,3.4,19.1
1681329240,26.1,40.0,26.1,22.6,3.3,2.7,19.2
1681329360,26.1,39.3,26.0,22.6,3.8,3.6,19.1
1681329480,26.3,39.3,26.3,22.6,7.1,3.9,19.1
1681329600,26.4,40.8,26.3,22.6,7.2,4.0,19.1
1681329720,26.4,40.2,26.4,22.6,7.1,3.6,19.1
1681329840,26.4,40.2,26.4,22.6,6.7,3.7,19.1
1681329960,26.4,40.1,26.4,22.6,5.9,2.7,19.1
1681330080,26.3,38.3,26.3,22.6,4.9,2.8,19.1
1681330200,26.3,38.3,26.3,22.6,6.3,3.8,19.1
1681330320,26.4,39.8,26.3,22.6,6.2,3.3,19.1
1681330440,26.3,39.8,26.2,22.6,6.3,4.3,19.1
1681330560,26.4,39.8,26.3,22.6,6.7,3.9,19.1
1681330680,26.4,39.8,26.4,22.6,6.9,3.3,19.1
1681330800,26.5,40.0,26.5,22.6,7.2,2.7,19.2
1681330920,26.6,40.0,26.6,22.6,7.8,2.7,19.2
1681331040,26.6,40.1,26.5,22.6,7.4,2.7,19.2
1681331160,26.5,39.7,26.5,22.6,7.0,3.2,19.2
1681331280,26.5,39.7,26.5,22.6,7.8,3.9,19.2
1681331400,26.5,39.8,26.5,22.6,7.8,3.9,19.2
1681331520,26.5,39.6,26.5,22.6,7.1,3.8,19.2
1681331640,26.5,39.6,26.5,22.6,7.3,3.2,19.2
1681331760,26.5,39.9,26.5,22.6,6.8,2.9,19.2
1681331880,26.5,39.3,26.5,22.6,6.4,2.7,19.2
1681332000,26.4,39.3,26.4,22.6,5.8,2.7,19.2
1681332120,26.4,38.9,26.4,22.6,6.7,3.6,19.2
1681332240,26.5,39.8,26.5,22.6,7.7,3.8,19.2
1681332360,26.6,39.8,26.6,22.6,8.7,3.8,19.2
1681332480,26.6,39.5,26.6,22.6,8.5,3.2,19.2
1681332600,26.7,39.0,26.7,22.6,8.3,2.7,19.3
1681332720,26.6,39.0,26.6,22.6,7.7,2.6,19.3
1681332840,26.6,39.8,26.5,22.6,6.7,2.8,19.3
1681332960,26.5,39.3,26.5,22.6,5.9,2.7,19.3
1681333080,26.5,39.4,26.5,22.6,6.8,3.3,19.3
1681333200,26.5,39.5,26.5,22.6,7.5,3.3,19.3
1681333320,26.6,39.8,26.6,22.6,7.8,3.3,19.3
1681333440,26.5,39.8,26.5,22.6,6.6,3.4,19.3
1681333560,26.6,39.9,26.6,22.6,7.5,2.6,19.3
1681333680,26.6,39.3,26.6,22.6,6.9,2.6,19.3
1681333800,26.7,39.3,26.6,22.6,7.9,2.6,19.3
1681333920,26.8,39.0,26.8,22.6,9.2,2.6,19.4
1681334040,26.7,39.8,26.6,22.6,7.4,2.6,19.4
1681334160,26.7,39.8,26.7,22.6,8.5,2.7,19.4
1681334280,26.7,38.5,26.7,22.6,8.4,3.3,19.4
1681334400,26.7,39.2,26.7,22.6,8.7,3.1,19.5
1681334520,26.9,39.2,26.9,22.6,10.1,2.6,19.5
1681334640,26.9,38.9,26.9,22.6,9.7,2.6,19.5
1681334760,26.8,39.5,26.8,22.6,9.1,2.6,19.5
1681334880,26.7,39.5,26.7,22.6,8.1,2.6,19.5
1681335000,26.9,38.6,26.8,22.6,9.5,2.6,19.5
1681335120,27.3,36.9,27.3,22.6,13.0,2.6,19.5
1681335240,27.6,40.1,27.6,22.6,14.2,2.6,19.5
1681335360,27.2,38.5,27.2,22.6,11.9,2.6,19.6
1681335480,27.1,38.5,27.0,22.6,10.7,2.6,19.6
1681335600,27.0,38.8,27.0,22.6,9.8,2.7,19.6
1681335720,26.9,38.4,26.8,22.6,9.0,2.6,19.7
1681335840,26.8,38.3,26.7,22.6,8.1,2.6,19.7
1681335960,26.6,38.0,26.6,22.6,6.8,2.7,19.7
1681336080,26.5,39.7,26.5,22.6,6.7,3.9,19.7
1681336200,26.5,39.7,26.5,22.6,6.8,3.8,19.7
1681336320,26.5,39.5,26.4,22.6,6.6,3.9,19.7
1681336440,26.4,39.1,26.4,22.6,6.1,3.6,19.7
1681336560,26.5,39.1,26.5,22.6,6.0,2.6,19.7
1681336680,26.5,39.2,26.5,22.6,6.1,2.8,19.7
1681336800,26.5,40.2,26.4,22.6,6.6,3.8,19.7
1681336920,26.5,40.2,26.4,22.6,6.4,3.3,19.7
1681337040,26.4,40.1,26.3,22.6,6.3,4.0,19.7
1681337160,26.5,40.2,26.4,22.6,6.9,3.9,19.7
1681337280,26.4,40.2,26.4,22.6,5.9,2.8,19.7
1681337400,26.5,39.0,26.4,22.6,6.0,2.7,19.7
1681337520,26.5,39.0,26.4,22.6,5.9,2.7,19.7
1681337640,26.4,39.0,26.3,22.6,5.6,3.2,19.7
1681337760,26.4,39.1,26.3,22.6,5.9,3.9,19.7
1681337880,26.3,39.1,26.3,22.6,5.7,4.2,19.7
1681338000,26.3,39.1,26.2,22.6,5.1,3.9,19.7
1681338120,26.2,37.4,26.2,22.6,5.3,4.2,19.7
1681338240,26.3,37.7,26.3,22.6,5.1,3.3,19.7
1681338360,26.2,37.7,26.2,22.6,4.9,3.5,19.7
1681338480,26.3,38.5,26.3,22.6,5.2,3.3,19.7
1681338600,26.3,38.9,26.2,22.6,5.5,3.9,19.7
1681338720,26.2,38.9,26.2,22.6,5.1,4.4,19.6
1681338840,26.2,37.7,26.2,22.6,5.2,4.0,19.7
1681338960,26.2,37.5,26.2,22.6,5.1,3.9,19.6
1681339080,26.2,37.5,26.2,22.6,5.0,3.5,19.6
1681339200,26.2,36.9,26.2,22.6,4.6,3.8,19.6
1681339320,26.2,37.6,26.2,22.6,5.0,4.0,19.6
1681339440,26.1,37.6,26.1,22.6,4.5,4.3,19.6
1681339560,26.2,37.2,26.2,22.6,4.5,3.4,19.6
1681339680,26.2,37.0,26.1,22.6,4.6,3.9,19.6
1681339800,26.2,37.0,26.1,22.6,4.6,3.7,19.6
1681339920,26.2,37.3,26.2,22.6,4.8,3.3,19.6
1681340040,26.2,38.5,26.2,22.6,5.2,3.8,19.6
1681340160,26.2,38.5,26.2,22.6,4.8,3.9,19.6
1681340280,26.2,36.8,26.1,22.6,4.4,3.3,19.6
1681340400,26.2,37.1,26.1,22.6,4.5,3.5,19.6
1681340520,26.2,37.1,26.2,22.6,4.8,3.3,19.6
1681340640,26.2,37.8,26.2,22.6,5.1,3.3,19.6
1681340760,26.3,39.8,26.3,22.6,5.9,3.3,19.6
1681340880,26.3,39.8,26.2,22.6,5.6,3.5,19.5
1681341000,26.3,37.9,26.2,22.6,5.5,3.8,19.6
1681341120,26.2,37.8,26.1,22.6,4.6,4.0,19.5
1681341240,26.2,37.8,26.1,22.6,4.2,3.3,19.5
1681341360,26.2,40.0,26.2,22.6,4.7,2.9,19.5
1681341480,26.1,39.8,26.1,22.6,3.9,3.3,19.6
1681341600,26.1,39.8,26.0,22.6,3.5,3.4,19.6
1681341720,26.0,39.9,26.0,22.6,3.3,3.7,19.6
1681341840,26.0,39.8,26.0,22.6,3.3,4.1,19.6
1681341960,26.0,39.8,26.0,22.6,3.5,4.0,19.6
1681342080,26.0,40.0,25.9,22.6,3.5,4.1,19.5
1681342200,26.0,40.1,26.0,22.6,3.7,3.6,19.5
1681342320,26.0,40.1,26.0,22.6,3.4,3.2,19.5
1681342440,26.1,39.9,26.0,22.6,3.5,2.9,19.5
1681342560,26.0,40.0,25.9,22.6,3.3,4.0,19.5
1681342680,25.9,40.0,25.9,22.6,3.3,4.4,19.5
1681342800,25.9,39.8,25.9,22.6,3.1,4.0,19.5
1681342920,25.9,39.2,25.8,22.6,2.8,4.0,19.5
1681343040,25.8,39.2,25.8,22.6,2.6,4.0,19.5
1681343160,25.8,38.8,25.8,22.6,2.5,3.5,19.5
1681343280,25.8,38.8,25.8,22.6,2.3,3.5,19.5
1681343400,25.8,38.6,25.7,22.6,2.3,3.6,19.5
1681343520,25.8,38.6,25.7,22.6,2.3,4.0,19.5
1681343640,25.7,38.6,25.7,22.6,2.1,4.2,19.5
1681343760,25.7,37.5,25.7,22.6,2.2,4.0,19.5
1681343880,25.7,37.4,25.6,22.6,2.1,4.1,19.5
1681344000,25.7,37.4,25.6,22.6,1.9,4.0,19.5
1681344120,25.6,38.9,25.6,22.6,1.7,4.0,19.5
1681344240,25.7,39.2,25.6,22.6,1.8,3.6,19.5
1681344360,25.6,39.2,25.6,22.6,1.9,3.6,19.5
1681344480,25.6,39.5,25.5,22.6,2.1,4.5,19.5
1681344600,25.6,37.2,25.5,22.6,1.9,4.3,19.5
1681344720,25.6,37.2,25.5,22.6,1.6,4.0,19.4
1681344840,25.5,39.0,25.5,22.6,1.6,4.1,19.4
1681344960,25.5,39.4,25.5,22.6,1.4,4.1,19.4
1681345080,25.5,39.4,25.4,22.6,1.3,4.6,19.4
1681345200,25.5,39.2,25.4,22.6,1.3,4.0,19.4
1681345320,25.5,38.8,25.4,22.6,1.2,3.9,19.4
1681345440,25.4,38.8,25.4,22.6,1.0,4.0,19.4
1681345560,25.4,38.8,25.4,22.6,1.1,4.0,19.4
1681345680,25.4,38.8,25.3,22.6,1.2,4.5,19.3
1681345800,25.4,38.8,25.4,22.6,1.2,4.0,19.3
1681345920,25.4,39.1,25.3,22.6,1.1,4.1,19.3
1681346040,25.3,38.9,25.3,22.6,1.1,4.5,19.3
1681346160,25.4,38.9,25.3,22.6,1.0,4.0,19.3
1681346280,25.4,38.1,25.3,22.6,1.1,4.1,19.3
1681346400,25.3,38.7,25.3,22.6,1.1,3.9,19.3
1681346520,25.3,38.7,25.3,22.6,1.1,4.1,19.3
1681346640,25.3,39.0,25.2,22.6,1.0,4.6,19.2
1681346760,25.3,38.3,25.2,22.6,1.0,4.3,19.2
1681346880,25.3,38.3,25.2,22.6,1.0,4.0,19.2
1681347000,25.3,38.7,25.2,22.6,0.7,4.1,19.2
1681347120,25.2,37.6,25.2,22.6,0.8,4.5,19.2
1681347240,25.2,37.6,25.2,22.6,0.8,4.1,19.2
1681347360,25.2,37.7,25.2,22.6,0.7,4.1,19.2
1681347480,25.2,38.5,25.2,22.6,0.7,4.2,19.2
1681347600,25.2,38.5,25.1,22.6,0.6,4.5,19.1
1681347720,25.2,37.5,25.2,22.6,0.6,4.0,19.1
1681347840,25.2,38.5,25.1,22.6,0.6,4.1,19.1
1681347960,25.2,38.5,25.1,22.6,0.6,4.1,19.1
1681348080,25.1,38.3,25.1,22.6,0.6,4.5,19.1
1681348200,25.2,37.9,25.1,22.6,0.6,4.2,19.1
1681348320,25.1,37.9,25.1,22.6,0.5,4.4,19.1
1681348440,25.1,37.2,25.1,22.6,0.5,4.1,19.0
1681348560,25.1,36.9,25.1,22.6,0.4,4.1,19.0
1681348680,25.1,36.8,25.0,22.6,0.4,4.3,19.0
1681348800,25.0,29.5,25.0,22.6,0.4,4.6,19.0
1681348920,25.1,29.5,25.0,22.6,0.3,4.1,19.0
1681349040,25.0,29.5,25.0,22.6,0.3,4.6,19.0
1681349160,25.0,29.5,25.0,22.6,0.3,4.0,19.0
1681349280,25.0,31.4,25.0,22.6,0.3,4.1,18.9
1681349400,25.0,31.4,25.0,22.6,0.3,4.0,18.9
1681349520,25.0,31.4,25.0,22.6,0.3,4.3,18.9
1681349640,25.0,31.4,24.9,22.6,0.3,4.6,18.9
1681349760,25.0,31.3,25.0,22.6,0.3,4.2,18.8
1681349880,25.0,31.0,24.9,22.6,0.2,4.6,18.8
1681350000,25.0,30.9,24.9,22.6,0.2,4.6,18.8
1681350120,25.0,30.8,24.9,22.6,0.2,4.3,18.8
1681350240,24.9,30.7,24.9,22.6,0.2,4.6,18.8
1681350360,24.9,30.6,24.9,22.6,0.1,4.4,18.8
1681350480,24.9,30.6,24.9,22.6,0.1,4.4,18.7
1681350600,24.9,30.6,24.9,22.6,0.1,4.6,18.7
1681350720,24.9,30.5,24.9,22.6,0.1,4.1,18.7
1681350840,24.9,30.4,24.9,22.6,0.1,4.6,18.7
1681350960,24.9,30.2,24.9,22.6,0.1,4.1,18.7
1681351080,24.9,29.9,24.9,22.6,0.1,4.2,18.6
1681351200,24.9,29.8,24.8,22.6,0.1,4.6,18.6
1681351320,24.9,29.6,24.9,22.6,0.1,4.1,18.6
1681351440,24.9,29.4,24.8,22.6,0.0,4.2,18.6
1681351560,24.8,29.1,24.8,22.6,0.0,4.6,18.6
1681351680,24.8,28.8,24.8,22.6,0.0,4.2,18.6
1681351800,24.9,28.5,24.8,22.6,0.0,4.1,18.5
1681351920,24.8,28.2,24.8,22.6,-0.0,4.6,18.5
1681352040,24.8,28.2,24.8,22.6,0.0,4.1,18.5
1681352160,24.8,27.8,24.8,22.6,-0.0,4.1,18.5
1681352280,24.8,26.4,24.8,22.6,-0.0,4.6,18.5
1681352400,24.8,25.1,24.8,22.6,-0.0,4.2,18.5
1681352520,24.8,25.1,24.8,22.6,-0.0,4.1,18.5
1681352640,24.8,25.1,24.7,22.6,-0.0,4.6,18.5
1681352760,24.8,25.1,24.8,22.6,-0.0,4.2,18.4
1681352880,24.8,25.1,24.8,22.6,-0.0,4.1,18.4
1681353000,24.8,25.1,24.7,22.6,-0.0,4.6,18.4
1681353120,24.8,25.1,24.8,22.6,-0.0,4.1,18.4
1681353240,24.8,23.0,24.8,22.6,-0.0,4.1,18.4
1681353360,24.7,18.8,24.7,22.6,0.0,4.6,18.4
1681353480,24.8,14.2,24.7,22.6,0.0,4.1,18.3
1681353600,24.8,10.0,24.7,22.6,0.0,4.0,18.3
1681353720,24.7,7.0,24.7,22.6,-0.0,4.5,18.3
1681353840,24.7,4.9,24.7,22.6,-0.0,4.0,18.3
1681353960,24.7,3.3,24.7,22.6,0.0,4.5,18.3
1681354080,24.7,2.3,24.7,22.6,0.0,4.0,18.3
1681354200,24.7,1.6,24.7,22.6,-0.0,4.0,18.3
1681354320,24.7,1.2,24.7,22.6,-0.0,4.2,18.3
1681354440,24.7,0.9,24.7,22.6,-0.0,4.0,18.2
1681354560,24.7,0.7,24.7,22.6,0.0,4.5,18.2
1681354680,24.7,0.6,24.7,22.6,0.0,4.0,18.2
1681354800,24.7,0.5,24.6,22.6,-0.0,4.5,18.2
1681354920,24.7,0.4,24.7,22.6,-0.0,4.2,18.2
1681355040,24.7,0.3,24.7,22.6,-0.0,4.0,18.2
1681355160,24.6,0.3,24.6,22.6,-0.0,4.5,18.2
1681355280,24.7,0.3,24.6,22.6,0.0,4.2,18.2
1681355400,24.7,0.3,24.7,22.6,0.0,4.0,18.2
1681355520,24.6,0.3,24.6,22.6,-0.0,4.5,18.2
1681355640,24.6,0.3,24.6,22.6,-0.0,4.0,18.2
1681355760,24.6,0.3,24.6,22.6,0.0,4.2,18.1
1681355880,24.6,0.3,24.6,22.6,0.0,4.5,18.1
1681356000,24.6,0.3,24.6,22.6,0.0,4.0,18.1
1681356120,24.6,0.3,24.6,22.6,0.0,4.0,18.1
1681356240,24.6,0.3,24.6,22.6,-0.0,4.5,18.1
1681356360,24.6,0.3,24.6,22.6,-0.0,4.1,18.1
1681356480,24.6,0.3,24.6,22.6,-0.0,4.2,18.1
1681356600,24.6,0.3,24.5,22.6,-0.0,4.6,18.1
1681356720,24.6,0.3,24.6,22.6,-0.0,4.0,18.0
1681356840,24.6,0.3,24.5,22.6,-0.0,4.5,18.0
1681356960,24.5,0.3,24.5,22.6,-0.0,4.5,18.0
1681357080,24.6,0.3,24.5,22.6,-0.0,4.2,18.0
1681357200,24.6,0.3,24.5,22.6,-0.0,4.3,18.0
1681357320,24.5,0.3,24.5,22.6,-0.0,4.6,18.0
1681357440,24.6,0.3,24.5,22.6,0.0,4.1,18.0
1681357560,24.5,0.3,24.5,22.6,0.0,4.1,18.0
1681357680,24.5,0.3,24.5,22.6,-0.0,4.5,18.0
1681357800,24.5,0.3,24.5,22.6,-0.0,4.3,18.0
1681357920,24.5,0.3,24.5,22.6,-0.0,4.5,18.0
1681358040,24.5,0.3,24.5,22.6,-0.0,4.4,17.9
1681358160,24.5,0.3,24.5,22.6,-0.0,4.6,17.9
1681358280,24.5,0.3,24.5,22.6,-0.0,4.5,17.9
1681358400,24.5,0.3,24.5,22.6,-0.0,4.5,17.9
1681358520,24.5,0.3,24.5,22.6,-0.0,4.5,17.9
1681358640,24.5,0.3,24.5,22.6,-0.0,4.5,17.9
1681358760,24.5,0.3,24.5,22.6,-0.0,4.5,17.9
1681358880,24.5,0.3,24.5,22.6,-0.0,4.1,17.8
1681359000,24.5,0.3,24.5,22.6,0.0,4.1,17.8
1681359120,24.4,0.3,24.4,22.6,-0.0,4.5,17.8
1681359240,24.4,0.3,24.4,22.6,-0.0,4.5,17.8
1681359360,24.4,0.3,24.4,22.6,-0.0,4.5,17.8
1681359480,24.5,0.3,24.5,22.6,-0.0,4.1,17.8
1681359600,24.4,0.3,24.4,22.6,-0.0,4.4,17.8
1681359720,24.4,0.3,24.4,22.6,-0.0,4.3,17.8
1681359840,24.4,0.3,24.4,22.6,-0.0,4.5,17.8
1681359960,24.4,0.3,24.4,22.6,-0.0,4.5,17.8
1681360080,24.4,0.3,24.4,22.6,-0.0,4.0,17.7
1681360200,24.4,0.3,24.4,22.6,-0.0,4.5,17.7
1681360320,24.4,0.3,24.4,22.6,-0.0,4.4,17.7
1681360440,24.4,0.3,24.4,22.6,0.0,4.1,17.7
1681360560,24.4,0.3,24.4,22.6,-0.0,4.5,17.7
1681360680,24.4,0.3,24.4,22.6,-0.0,4.3,17.7
1681360800,24.4,0.3,24.4,22.6,-0.0,4.0,17.7
1681360920,24.4,0.3,24.3,22.6,-0.0,4.5,17.7
1681361040,24.4,0.3,24.4,22.6,0.0,4.2,17.7
1681361160,24.4,0.3,24.4,22.6,0.0,4.1,17.7
1681361280,24.3,0.3,24.3,22.6,0.0,4.6,17.6
1681361400,24.4,0.3,24.3,22.6,-0.0,4.1,17.6
1681361520,24.3,0.2,24.3,22.6,-0.0,4.5,17.6
1681361640,24.3,0.3,24.3,22.6,-0.0,4.4,17.6
1681361760,24.3,0.3,24.3,22.6,-0.0,4.0,17.6
1681361880,24.3,0.3,24.3,22.6,-0.0,4.6,17.6
1681362000,24.3,0.3,24.3,22.6,-0.0,4.1,17.6
1681362120,24.3,0.3,24.3,22.6,-0.0,4.6,17.6
1681362240,24.3,0.3,24.3,22.6,-0.0,4.2,17.6
1681362360,24.3,0.3,24.3,22.6,-0.0,4.1,17.5
1681362480,24.3,0.3,24.3,22.6,-0.0,4.2,17.5
1681362600,24.3,0.3,24.3,22.6,-0.0,4.0,17.5
1681362720,24.2,0.3,24.2,22.6,-0.0,4.6,17.5
1681362840,24.3,0.3,24.3,22.6,-0.0,4.1,17.5
1681362960,24.2,0.3,24.2,22.6,-0.0,4.6,17.5
1681363080,24.2,0.3,24.2,22.6,-0.0,4.0,17.5
1681363200,24.2,0.3,24.2,22.6,-0.0,4.6,17.5
1681363320,24.2,0.3,24.2,22.6,-0.0,4.2,17.5
1681363440,24.2,0.3,24.2,22.6,-0.0,4.0,17.5
1681363560,24.2,0.3,24.2,22.6,-0.0,4.6,17.5
1681363680,24.2,0.3,24.2,22.6,-0.0,4.1,17.5
1681363800,24.2,0.3,24.2,22.6,-0.0,4.6,17.4
1681363920,24.2,0.3,24.2,22.6,-0.0,4.1,17.4
1681364040,24.2,0.3,24.1,22.6,-0.0,4.6,17.4
1681364160,24.2,0.3,24.2,22.6,-0.0,4.0,17.4
1681364280,24.1,0.3,24.1,22.6,-0.0,4.6,17.4
1681364400,24.2,0.3,24.2,22.6,-0.0,4.1,17.4
1681364520,24.1,0.3,24.1,22.6,-0.0,4.6,17.4
1681364640,24.1,0.3,24.1,22.6,-0.0,4.2,17.4
1681364760,24.1,0.3,24.1,22.6,-0.0,4.4,17.4
1681364880,24.1,0.3,24.1,22.6,-0.0,4.6,17.4
1681365000,24.1,0.3,24.1,22.6,-0.0,4.1,17.4
1681365120,24.1,0.3,24.1,22.6,-0.0,4.4,17.3
1681365240,24.1,0.3,24.1,22.6,0.0,4.1,17.3
1681365360,24.1,0.3,24.1,22.6,-0.0,4.3,17.3
1681365480,24.0,0.3,24.0,22.6,-0.0,4.3,17.3
1681365600,24.0,0.3,24.0,22.6,-0.0,4.3,17.3
1681365720,24.1,0.3,24.0,22.6,-0.0,4.1,17.3
1681365840,24.0,0.3,24.0,22.6,-0.0,4.6,17.3
1681365960,24.0,0.3,24.0,22.6,-0.0,4.3,17.3
1681366080,24.0,0.3,24.0,22.6,-0.0,4.5,17.3
1681366200,24.0,0.3,24.0,22.6,-0.0,4.3,17.3
1681366320,24.0,0.3,24.0,22.6,-0.0,4.1,17.2
1681366440,24.0,0.3,24.0,22.6,-0.0,4.6,17.2
1681366560,24.0,0.3,24.0,22.6,-0.0,4.1,17.2
1681366680,24.0,0.3,24.0,22.6,-0.0,3.4,17.2
1681366800,24.1,0.3,24.1,22.6,-0.0,3.1,17.2
1681366920,24.1,0.3,24.1,22.6,-0.0,2.9,17.2
1681367040,24.0,0.3,24.0,22.6,-0.0,3.5,17.2
1681367160,24.1,0.3,24.1,22.6,-0.0,3.0,17.2
1681367280,24.1,0.3,24.0,22.6,-0.0,3.1,17.2
1681367400,24.0,0.3,24.0,22.6,-0.0,3.4,17.2
1681367520,24.1,0.3,24.0,22.6,-0.0,2.9,17.2
1681367640,24.0,0.3,24.0,22.6,-0.0,3.4,17.2
1681367760,24.0,0.3,24.0,22.6,0.0,3.1,17.2
1681367880,24.0,0.3,24.0,22.6,-0.0,3.4,17.1
1681368000,24.0,0.3,24.0,22.6,-0.0,3.0,17.1
1681368120,24.0,0.3,24.0,22.6,0.0,3.2,17.1
1681368240,24.0,0.3,24.0,22.6,-0.0,3.4,17.1
1681368360,24.0,0.3,24.0,22.6,-0.0,2.9,17.1
1681368480,24.0,0.2,24.0,22.6,-0.0,3.4,17.1
1681368600,24.0,0.3,24.0,22.6,-0.0,2.9,17.1
1681368720,24.0,0.3,24.0,22.6,-0.0,3.4,17.1
1681368840,24.0,0.3,24.0,22.6,0.0,3.1,17.1
1681368960,24.0,0.3,24.0,22.6,-0.0,3.2,17.0
1681369080,23.9,0.3,23.9,22.6,-0.0,3.4,17.0
1681369200,24.0,0.3,23.9,22.6,-0.0,3.2,17.0
1681369320,24.0,0.3,24.0,22.6,-0.0,2.9,17.0
1681369440,23.9,0.3,23.9,22.6,-0.0,3.4,17.0
1681369560,24.0,0.3,23.9,22.6,-0.0,3.0,17.0
