Time stamp,Battery voltage,Array voltage,Load voltage,LVD voltage,Charging current,Load current,Battery or ambient temperature
1681369680,24.0,0.3,24.0,22.6,-0.0,2.9,17.0
1681369800,23.9,0.3,23.9,22.6,-0.0,3.4,17.0
1681369920,23.9,0.3,23.9,22.6,-0.0,3.0,17.0
1681370040,23.9,0.2,23.9,22.6,-0.0,3.4,17.0
1681370160,23.9,0.3,23.9,22.6,-0.0,3.4,17.0
1681370280,23.9,0.2,23.9,22.6,-0.0,3.3,17.0
1681370400,23.9,0.2,23.9,22.6,-0.0,3.4,16.9
1681370520,23.9,0.3,23.9,22.6,0.0,3.1,16.9
1681370640,23.9,0.3,23.9,22.6,0.0,3.4,16.9
1681370760,23.9,0.3,23.9,22.6,0.0,3.1,16.9
1681370880,23.9,0.3,23.9,22.6,-0.0,3.4,16.9
1681371000,23.9,0.3,23.9,22.6,-0.0,3.4,16.9
1681371120,23.9,0.3,23.9,22.6,-0.0,3.0,16.9
1681371240,23.8,0.3,23.8,22.6,-0.0,3.4,16.9
1681371360,23.9,0.3,23.9,22.6,-0.0,3.2,16.9
1681371480,23.9,0.3,23.9,22.6,-0.0,2.9,16.9
1681371600,23.8,0.3,23.8,22.6,-0.0,3.5,16.8
1681371720,23.8,0.3,23.8,22.6,-0.0,3.1,16.8
1681371840,23.9,0.3,23.9,22.6,-0.0,2.9,16.8
1681371960,23.9,0.3,23.9,22.6,-0.0,2.2,16.8
1681372080,24.0,0.3,24.0,22.6,-0.0,1.9,16.8
1681372200,24.0,0.3,24.0,22.6,-0.0,2.0,16.8
1681372320,24.0,0.3,24.0,22.6,-0.0,2.1,16.8
1681372440,24.0,0.3,24.0,22.6,-0.0,1.9,16.8
1681372560,24.0,0.3,24.0,22.6,-0.0,2.2,16.8
1681372680,24.0,0.3,24.0,22.6,-0.0,2.2,16.8
1681372800,24.0,0.3,24.0,22.6,-0.0,1.7,16.8
1681372920,23.9,0.3,23.9,22.6,-0.0,2.2,16.7
1681373040,23.9,0.3,23.9,22.6,-0.0,2.2,16.7
1681373160,24.0,0.3,24.0,22.6,-0.0,1.7,16.7
1681373280,23.9,0.3,23.9,22.6,-0.0,2.2,16.7
1681373400,24.0,0.3,24.0,22.6,-0.0,1.9,16.7
1681373520,23.9,0.3,23.9,22.6,-0.0,2.0,16.7
1681373640,23.9,0.3,23.9,22.6,-0.0,2.2,16.7
1681373760,23.9,0.3,23.9,22.6,-0.0,1.9,16.7
1681373880,24.0,0.3,24.0,22.6,-0.0,1.7,16.7
1681374000,23.9,0.3,23.9,22.6,-0.0,2.2,16.7
1681374120,23.9,0.3,23.9,22.6,-0.0,1.9,16.7
1681374240,23.9,0.3,23.9,22.6,-0.0,2.1,16.6
1681374360,23.9,0.3,23.9,22.6,-0.0,2.2,16.6
1681374480,23.9,0.3,24.0,22.6,-0.0,1.7,16.6
1681374600,23.9,0.3,23.9,22.6,-0.0,2.2,16.6
1681374720,23.9,0.3,23.9,22.6,-0.0,1.9,16.6
1681374840,23.9,0.3,23.9,22.6,-0.0,2.2,16.6
1681374960,23.9,0.3,23.9,22.6,-0.0,1.8,16.6
1681375080,23.9,0.3,23.9,22.6,-0.0,2.2,16.6
1681375200,23.9,0.3,23.9,22.6,-0.0,1.8,16.6
1681375320,23.9,0.3,23.9,22.6,-0.0,1.9,16.6
1681375440,23.9,0.3,23.9,22.6,-0.0,1.9,16.5
1681375560,23.9,0.3,23.9,22.6,-0.0,1.9,16.5
1681375680,23.9,0.3,23.9,22.6,-0.0,2.1,16.5
1681375800,23.9,0.2,23.9,22.6,-0.0,2.0,16.5
1681375920,23.9,0.3,23.9,22.6,-0.0,1.7,16.5
1681376040,23.9,0.3,23.9,22.6,-0.0,2.2,16.5
1681376160,23.9,0.2,23.9,22.6,-0.0,1.7,16.5
1681376280,23.9,0.3,23.9,22.6,-0.0,2.2,16.5
1681376400,23.9,0.3,23.9,22.6,-0.0,2.1,16.5
1681376520,23.9,0.3,23.9,22.6,-0.0,1.9,16.5
1681376640,23.8,0.3,23.8,22.6,-0.0,2.2,16.5
1681376760,23.8,0.3,23.8,22.6,-0.0,2.1,16.5
1681376880,23.9,0.3,23.9,22.6,-0.0,1.9,16.5
1681377000,23.9,0.3,23.9,22.6,-0.0,1.7,16.4
1681377120,23.8,0.3,23.8,22.6,-0.0,2.2,16.4
1681377240,23.9,0.3,23.9,22.6,-0.0,1.9,16.4
1681377360,23.9,0.3,23.9,22.6,-0.0,1.9,16.4
1681377480,23.8,0.3,23.8,22.6,-0.0,2.2,16.4
1681377600,23.8,0.2,23.8,22.6,-0.0,1.8,16.4
1681377720,23.8,0.2,23.8,22.6,-0.0,2.2,16.4
1681377840,23.8,0.2,23.8,22.6,-0.0,2.2,16.4
1681377960,23.8,0.3,23.8,22.6,-0.0,1.9,16.4
1681378080,23.8,0.3,23.8,22.6,-0.0,2.2,16.4
1681378200,23.8,0.3,23.8,22.6,-0.0,1.9,16.4
1681378320,23.8,0.3,23.8,22.6,-0.0,1.7,16.3
1681378440,23.8,0.3,23.8,22.6,-0.0,2.2,16.3
1681378560,23.8,0.3,23.8,22.6,-0.0,1.9,16.3
1681378680,23.8,0.2,23.8,22.6,-0.0,2.2,16.3
1681378800,23.8,0.2,23.8,22.6,-0.0,2.2,16.3
1681378920,23.8,0.2,23.8,22.6,-0.0,2.2,16.3
1681379040,23.8,0.3,23.8,22.6,-0.0,2.2,16.3
1681379160,23.8,0.3,23.8,22.6,-0.0,2.0,16.3
1681379280,23.8,0.2,23.8,22.6,-0.0,2.2,16.3
1681379400,23.8,0.3,23.8,22.6,-0.0,2.1,16.3
1681379520,23.8,0.3,23.8,22.6,-0.0,2.2,16.2
1681379640,23.8,0.2,23.8,22.6,-0.0,2.1,16.2
1681379760,23.7,0.2,23.7,22.6,-0.0,2.2,16.2
1681379880,23.7,0.2,23.7,22.6,-0.0,2.2,16.2
1681380000,23.7,0.2,23.7,22.6,-0.0,2.2,16.2
1681380120,23.7,0.2,23.7,22.6,-0.0,2.2,16.2
1681380240,23.7,0.2,23.7,22.6,-0.0,2.2,16.2
1681380360,23.7,0.3,23.7,22.6,-0.0,2.2,16.2
1681380480,23.7,0.3,23.7,22.6,-0.0,2.2,16.2
1681380600,23.7,0.3,23.7,22.6,-0.0,2.2,16.2
1681380720,23.7,0.3,23.7,22.6,-0.0,2.2,16.2
1681380840,23.7,0.3,23.7,22.6,-0.0,2.2,16.2
1681380960,23.7,0.3,23.7,22.6,-0.0,2.0,16.2
1681381080,23.7,0.3,23.7,22.6,-0.0,2.0,16.2
1681381200,23.7,0.3,23.7,22.6,-0.0,1.9,16.2
1681381320,23.7,0.2,23.7,22.6,-0.0,2.0,16.2
1681381440,23.7,0.2,23.7,22.6,-0.0,2.0,16.1
1681381560,23.7,0.3,23.7,22.6,0.0,2.0,16.1
1681381680,23.7,0.3,23.7,22.6,-0.0,2.0,16.1
1681381800,23.7,0.3,23.7,22.6,-0.0,2.0,16.1
1681381920,23.7,0.3,23.7,22.6,-0.0,2.0,16.1
1681382040,23.7,0.3,23.7,22.6,-0.0,2.0,16.1
1681382160,23.7,0.3,23.7,22.6,-0.0,2.0,16.1
1681382280,23.7,0.2,23.7,22.6,-0.0,1.8,16.1
1681382400,23.7,0.2,23.7,22.6,-0.0,2.0,16.1
1681382520,23.7,0.2,23.7,22.6,-0.0,2.0,16.1
1681382640,23.7,0.2,23.7,22.6,-0.0,2.0,16.1
1681382760,23.7,0.3,23.7,22.6,-0.0,2.0,16.0
1681382880,23.7,0.3,23.7,22.6,-0.0,2.0,16.0
1681383000,23.7,0.3,23.7,22.6,-0.0,2.0,16.0
1681383120,23.6,0.3,23.6,22.6,-0.0,2.0,16.0
1681383240,23.6,0.3,23.6,22.6,-0.0,2.0,16.0
1681383360,23.6,0.3,23.6,22.6,-0.0,2.0,16.0
1681383480,23.6,0.3,23.6,22.6,-0.0,2.0,16.0
1681383600,23.6,0.3,23.6,22.6,-0.0,2.0,16.0
1681383720,23.6,0.3,23.6,22.6,-0.0,2.0,16.0
1681383840,23.6,0.2,23.6,22.6,-0.0,2.0,16.0
1681383960,23.6,0.2,23.6,22.6,-0.0,2.0,16.0
1681384080,23.6,0.3,23.6,22.6,-0.0,1.7,15.9
1681384200,23.6,0.3,23.6,22.6,-0.0,1.7,15.9
1681384320,23.6,0.3,23.6,22.6,-0.0,1.7,15.9
1681384440,23.6,0.3,23.6,22.6,-0.0,1.7,15.9
1681384560,23.5,0.2,23.5,22.6,-0.0,1.7,15.9
1681384680,23.5,0.3,23.5,22.6,-0.0,1.8,15.9
1681384800,23.5,0.2,23.5,22.6,-0.0,1.7,15.9
1681384920,23.5,0.3,23.5,22.6,-0.0,1.7,15.9
1681385040,23.4,0.3,23.4,22.6,-0.0,1.7,15.9
1681385160,23.5,0.2,23.5,22.6,-0.0,1.2,15.9
1681385280,23.4,0.3,23.4,22.6,-0.0,1.5,15.8
1681385400,23.4,0.2,23.4,22.6,-0.0,1.3,15.8
1681385520,23.4,0.2,23.4,22.6,-0.0,1.5,15.8
1681385640,23.4,0.2,23.4,22.6,-0.0,1.5,15.8
1681385760,23.4,0.3,23.4,22.6,-0.0,1.4,15.8
1681385880,23.4,0.3,23.4,22.6,-0.0,1.5,15.8
1681386000,23.4,0.3,23.4,22.6,-0.0,1.5,15.8
1681386120,23.4,0.3,23.4,22.6,-0.0,1.5,15.8
1681386240,23.4,0.2,23.4,22.6,-0.0,1.5,15.8
1681386360,23.3,0.3,23.4,22.6,-0.0,1.5,15.7
1681386480,23.4,0.3,23.4,22.6,-0.0,1.0,15.7
1681386600,23.4,0.3,23.4,22.6,-0.0,1.5,15.7
1681386720,23.4,0.3,23.4,22.6,-0.0,1.2,15.7
1681386840,23.3,0.3,23.3,22.6,-0.0,1.5,15.7
1681386960,23.3,0.2,23.3,22.6,-0.0,1.5,15.7
1681387080,23.3,0.2,23.3,22.6,-0.0,1.5,15.7
1681387200,23.4,0.2,23.4,22.6,-0.0,1.2,15.7
1681387320,23.4,0.3,23.4,22.6,0.0,1.3,15.7
1681387440,23.3,0.3,23.3,22.6,-0.0,1.5,15.7
1681387560,23.3,0.3,23.3,22.6,-0.0,1.5,15.6
1681387680,23.3,0.3,23.3,22.6,-0.0,1.5,15.6
1681387800,23.3,0.3,23.3,22.6,-0.0,1.5,15.6
1681387920,23.3,0.3,23.3,22.6,-0.0,1.5,15.6
1681388040,23.3,0.3,23.3,22.6,-0.0,1.5,15.6
1681388160,23.4,0.3,23.4,22.6,-0.0,1.4,15.6
1681388280,23.4,0.3,23.4,22.6,-0.0,1.2,15.6
1681388400,23.4,0.3,23.4,22.6,-0.0,1.2,15.6
1681388520,23.3,0.3,23.3,22.6,-0.0,1.5,15.6
1681388640,23.4,0.3,23.4,22.6,-0.0,0.9,15.6
1681388760,23.3,0.3,23.3,22.6,-0.0,1.5,15.5
1681388880,23.3,0.3,23.3,22.6,-0.0,1.5,15.5
1681389000,23.3,0.3,23.3,22.6,-0.0,1.4,15.5
1681389120,23.3,0.3,23.3,22.6,-0.0,1.5,15.5
1681389240,23.3,0.3,23.3,22.6,-0.0,1.5,15.5
1681389360,23.3,0.3,23.3,22.6,-0.0,1.5,15.5
1681389480,23.3,0.3,23.3,22.6,-0.0,1.5,15.5
1681389600,23.4,0.3,23.4,22.6,-0.0,1.2,15.5
1681389720,23.3,0.3,23.3,22.6,-0.0,1.5,15.5
1681389840,23.4,0.4,23.4,22.6,-0.0,1.1,15.5
1681389960,23.3,0.5,23.3,22.6,-0.0,1.5,15.5
1681390080,23.4,0.5,23.4,22.6,-0.0,1.0,15.4
1681390200,23.4,0.6,23.4,22.6,-0.0,1.2,15.4
1681390320,23.4,0.8,23.4,22.6,-0.0,1.2,15.4
1681390440,23.4,1.3,23.4,22.6,-0.0,1.2,15.4
1681390560,23.4,1.7,23.4,22.6,-0.0,1.2,15.4
1681390680,23.4,2.9,23.4,22.6,-0.0,1.2,15.4
1681390800,23.4,4.1,23.4,22.6,-0.0,1.1,15.4
1681390920,23.4,5.8,23.4,22.6,-0.0,0.9,15.4
1681391040,23.4,10.2,23.4,22.6,-0.0,1.2,15.4
1681391160,23.4,16.9,23.4,22.6,-0.0,1.2,15.4
1681391280,23.4,21.6,23.4,22.6,-0.0,0.7,15.4
1681391400,23.4,24.4,23.4,22.6,-0.0,1.2,15.4
1681391520,23.4,23.7,23.4,22.6,-0.0,0.9,15.3
1681391640,23.4,23.7,23.4,22.6,-0.0,1.2,15.3
1681391760,23.4,23.7,23.4,22.6,-0.0,1.0,15.3
1681391880,23.4,23.7,23.4,22.6,-0.0,1.2,15.3
1681392000,23.4,23.7,23.4,22.6,0.0,1.0,15.3
1681392120,23.4,23.7,23.4,22.6,0.0,0.9,15.3
1681392240,23.4,23.8,23.4,22.6,0.0,1.2,15.3
1681392360,23.4,25.5,23.4,22.6,0.0,1.0,15.3
1681392480,23.4,28.5,23.4,22.6,0.0,1.1,15.3
1681392600,23.4,28.6,23.4,22.6,0.0,0.7,15.2
1681392720,23.4,28.8,23.4,22.6,0.0,1.2,15.2
1681392840,23.4,28.8,23.4,22.6,0.0,0.9,15.2
1681392960,23.4,28.9,23.4,22.6,0.0,0.7,15.2
1681393080,23.4,29.2,23.4,22.6,0.0,1.1,15.2
1681393200,23.4,29.3,23.4,22.6,0.0,0.7,15.2
1681393320,23.4,29.3,23.4,22.6,0.1,1.2,15.2
1681393440,23.5,29.8,23.4,22.6,0.1,0.7,15.2
1681393560,23.4,29.8,23.4,22.6,0.1,1.2,15.2
1681393680,23.5,30.1,23.4,22.6,0.1,0.7,15.2
1681393800,23.4,30.0,23.4,22.6,0.1,1.2,15.2
1681393920,23.5,30.8,23.5,22.6,0.2,0.7,15.2
1681394040,23.4,30.8,23.4,22.6,0.2,1.2,15.1
1681394160,23.5,31.2,23.5,22.6,0.2,0.7,15.1
1681394280,23.4,31.1,23.4,22.6,0.3,1.2,15.1
1681394400,23.5,31.5,23.5,22.6,0.3,0.7,15.1
1681394520,23.4,31.4,23.4,22.6,0.3,1.2,15.1
1681394640,23.5,31.2,23.5,22.6,0.3,0.9,15.1
1681394760,23.5,31.3,23.5,22.6,0.3,0.8,15.1
1681394880,23.5,35.9,23.5,22.6,0.5,1.2,15.1
1681395000,23.5,36.4,23.5,22.6,0.5,0.8,15.1
1681395120,23.5,36.9,23.5,22.6,0.5,1.2,15.1
1681395240,23.6,36.9,23.6,22.6,0.5,0.8,15.1
1681395360,23.6,37.4,23.6,22.6,0.6,0.7,15.1
1681395480,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1681395600,23.6,38.6,23.6,22.6,0.5,0.7,15.0
1681395720,23.5,35.6,23.5,22.6,0.4,1.2,15.0
1681395840,23.6,35.6,23.6,22.6,0.5,0.7,15.0
1681395960,23.6,37.0,23.5,22.6,0.7,1.2,15.0
1681396080,23.7,38.7,23.7,22.6,0.9,0.8,15.0
1681396200,23.8,38.7,23.7,22.6,1.0,0.7,15.0
1681396320,23.7,39.1,23.7,22.6,1.0,1.1,15.0
1681396440,23.8,38.6,23.8,22.6,1.1,0.7,15.0
1681396560,23.9,38.6,23.9,22.6,1.3,1.0,15.0
1681396680,24.0,39.5,24.0,22.6,1.1,0.7,14.9
1681396800,23.9,39.0,23.9,22.6,1.2,1.2,14.9
1681396920,24.0,39.0,23.9,22.6,1.1,1.1,14.9
1681397040,24.0,39.5,24.0,22.6,1.4,1.0,14.9
1681397160,23.9,39.6,23.9,22.6,1.2,1.5,14.9
1681397280,24.0,39.6,24.0,22.6,1.1,1.0,14.9
1681397400,23.9,38.7,23.8,22.6,1.2,1.5,14.9
1681397520,24.0,39.3,23.9,22.6,1.1,1.1,14.9
1681397640,23.9,39.3,23.8,22.6,1.0,1.2,14.9
1681397760,23.8,38.2,23.8,22.6,1.0,1.3,14.9
1681397880,23.8,38.9,23.8,22.6,1.1,1.5,14.9
1681398000,24.0,38.9,23.9,22.6,1.2,1.1,14.9
1681398120,24.1,39.6,24.1,22.6,1.6,1.1,14.9
1681398240,24.2,40.2,24.1,22.6,2.1,1.8,14.9
1681398360,24.1,40.2,24.0,22.6,1.9,2.0,14.9
1681398480,24.3,39.9,24.2,22.6,2.0,1.5,14.9
1681398600,24.3,40.2,24.2,22.6,2.1,1.6,14.9
1681398720,24.3,40.2,24.2,22.6,2.1,1.8,14.9
1681398840,24.2,40.2,24.1,22.6,2.0,2.0,14.9
1681398960,24.1,39.8,24.1,22.6,1.6,1.6,14.9
1681399080,23.9,39.8,23.8,22.6,1.4,2.0,14.9
1681399200,23.8,39.5,23.8,22.6,1.5,2.1,14.9
1681399320,23.9,39.9,23.8,22.6,1.8,2.0,14.9
1681399440,23.9,39.9,23.9,22.6,1.9,2.1,14.9
1681399560,24.1,39.7,24.0,22.6,2.2,2.0,14.9
1681399680,24.2,40.3,24.1,22.6,2.3,2.0,14.9
1681399800,24.1,40.3,24.0,22.6,2.0,2.0,14.9
1681399920,24.0,40.2,24.0,22.6,2.0,2.0,14.8
1681400040,24.1,40.2,24.1,22.6,2.0,2.0,14.8
1681400160,24.2,39.5,24.1,22.6,2.2,2.0,14.9
1681400280,24.2,40.2,24.1,22.6,2.1,2.0,14.8
1681400400,24.1,40.2,24.1,22.6,2.0,2.0,14.8
1681400520,24.2,39.8,24.1,22.6,1.9,2.0,14.8
1681400640,24.1,40.1,24.1,22.6,2.0,2.0,14.8
1681400760,24.2,40.1,24.2,22.6,2.2,2.0,14.8
1681400880,24.3,40.3,24.2,22.6,2.0,1.7,14.8
1681401000,24.4,39.7,24.3,22.6,2.5,1.9,14.8
1681401120,24.1,39.7,24.1,22.6,1.9,2.0,14.8
1681401240,24.5,40.0,24.4,22.6,3.5,2.8,14.8
1681401360,24.5,40.6,24.4,22.6,3.9,3.4,14.8
1681401480,24.6,40.6,24.6,22.6,4.1,3.0,14.8
1681401600,24.3,40.9,24.2,22.6,4.0,4.7,14.8
1681401720,24.1,41.0,24.0,22.6,4.0,4.7,14.8
1681401840,24.2,41.0,24.2,22.6,3.2,3.1,14.8
1681401960,23.9,40.2,23.8,22.6,2.5,3.6,14.8
1681402080,24.4,39.7,24.4,22.6,2.6,1.8,14.8
1681402200,24.4,39.7,24.4,22.6,2.9,2.3,14.8
1681402320,24.4,39.6,24.3,22.6,2.5,2.3,14.8
1681402440,24.4,39.2,24.4,22.6,2.6,2.3,14.8
1681402560,24.2,39.2,24.2,22.6,2.1,2.3,14.7
1681402680,24.4,40.2,24.4,22.6,2.4,2.3,14.8
1681402800,24.3,38.8,24.3,22.6,2.2,2.3,14.7
1681402920,24.4,38.8,24.4,22.6,2.3,1.8,14.8
1681403040,24.5,39.2,24.5,22.6,2.9,2.1,14.7
1681403160,24.6,41.2,24.6,22.6,5.0,4.5,14.7
1681403280,24.8,41.2,24.8,22.6,5.2,4.0,14.7
1681403400,24.8,41.2,24.8,22.6,5.5,4.2,14.7
1681403520,25.1,40.3,25.0,22.6,6.9,4.6,14.7
1681403640,25.1,40.3,25.1,22.6,6.2,4.2,14.7
1681403760,24.8,39.5,24.8,22.6,4.8,4.5,14.7
1681403880,24.4,40.6,24.4,22.6,2.9,4.7,14.7
1681404000,24.2,40.6,24.2,22.6,3.0,4.2,14.7
1681404120,24.1,39.7,24.1,22.6,3.3,4.2,14.7
1681404240,24.3,40.2,24.2,22.6,3.1,3.0,14.7
1681404360,24.3,40.2,24.2,22.6,3.1,3.2,14.7
1681404480,24.2,39.7,24.2,22.6,3.4,3.5,14.7
1681404600,24.2,39.7,24.2,22.6,3.2,3.2,14.7
1681404720,24.2,39.7,24.2,22.6,2.5,3.0,14.7
1681404840,24.2,39.8,24.1,22.6,2.9,3.5,14.7
1681404960,24.0,39.5,24.0,22.6,1.7,2.2,14.7
1681405080,24.4,39.5,24.4,22.6,2.8,1.9,14.7
1681405200,24.3,39.4,24.2,22.6,3.1,3.7,14.7
1681405320,24.1,40.2,24.1,22.6,2.7,3.0,14.7
1681405440,23.9,40.2,23.8,22.6,2.5,3.6,14.7
1681405560,24.3,40.1,24.3,22.6,2.5,2.0,14.7
1681405680,24.4,40.0,24.4,22.6,3.4,3.0,14.7
1681405800,24.3,40.0,24.3,22.6,3.3,3.3,14.7
1681405920,24.2,40.6,24.2,22.6,2.6,3.0,14.7
1681406040,24.3,40.9,24.3,22.6,3.9,3.5,14.7
1681406160,24.1,40.9,24.1,22.6,3.2,3.5,14.7
1681406280,24.4,40.9,24.4,22.6,3.7,3.5,14.6
1681406400,24.4,40.4,24.4,22.6,4.0,3.5,14.6
1681406520,24.2,40.4,24.2,22.6,3.0,3.5,14.6
1681406640,24.5,39.9,24.5,22.6,4.3,3.5,14.6
1681406760,24.3,40.4,24.3,22.6,3.4,3.5,14.6
1681406880,24.2,40.4,24.2,22.6,3.2,3.6,14.6
1681407000,24.3,40.5,24.3,22.6,3.3,3.5,14.6
1681407120,24.2,39.9,24.1,22.6,2.8,3.5,14.6
1681407240,24.3,39.9,24.3,22.6,3.3,3.5,14.6
1681407360,24.0,39.8,24.0,22.6,2.7,3.5,14.6
1681407480,24.0,39.3,24.0,22.6,2.8,3.6,14.6
1681407600,24.2,39.3,24.1,22.6,3.3,3.5,14.6
1681407720,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1681407840,24.1,40.8,24.1,22.6,3.7,3.5,14.6
1681407960,24.7,40.8,24.7,22.6,4.9,3.1,14.6
1681408080,25.0,41.4,25.0,22.6,6.6,4.0,14.5
1681408200,24.7,41.0,24.6,22.6,4.5,4.2,14.6
1681408320,24.7,41.0,24.6,22.6,4.8,4.3,14.6
1681408440,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1681408560,24.1,39.9,24.1,22.6,3.1,3.5,14.6
1681408680,24.5,40.2,24.4,22.6,4.2,3.5,14.6
1681408800,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1681408920,24.5,40.9,24.5,22.6,4.8,4.3,14.6
1681409040,24.4,41.2,24.3,22.6,4.3,4.7,14.6
1681409160,24.9,40.4,24.8,22.6,6.0,4.6,14.5
1681409280,24.9,40.4,24.9,22.6,5.2,4.2,14.5
1681409400,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1681409520,26.5,41.2,26.4,22.6,11.4,4.3,14.5
1681409640,25.4,41.2,25.4,22.6,6.2,4.5,14.5
1681409760,25.6,39.2,25.6,22.6,7.0,4.1,14.5
1681409880,25.8,41.2,25.7,22.6,8.2,4.5,14.5
1681410000,25.3,41.2,25.3,22.6,4.7,4.1,14.5
1681410120,25.3,40.9,25.3,22.6,5.4,4.5,14.5
1681410240,25.4,41.3,25.3,22.6,5.4,4.5,14.5
1681410360,25.2,41.3,25.2,22.6,4.6,4.2,14.5
1681410480,25.9,40.0,25.9,22.6,9.1,4.2,14.5
1681410600,26.2,40.0,26.2,22.6,10.4,4.0,14.5
1681410720,25.4,41.0,25.3,22.6,3.8,4.2,14.5
1681410840,25.0,39.3,25.0,22.6,3.1,4.6,14.5
1681410960,25.2,39.2,25.1,22.6,4.7,4.5,14.5
1681411080,25.2,41.0,25.2,22.6,4.8,4.5,14.5
1681411200,25.3,38.7,25.2,22.6,5.0,4.5,14.5
1681411320,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1681411440,25.0,40.3,24.9,22.6,4.4,4.6,14.5
1681411560,25.2,40.7,25.1,22.6,4.8,4.5,14.5
1681411680,24.9,40.7,24.8,22.6,3.2,4.4,14.5
1681411800,25.0,41.1,24.9,22.6,4.5,4.6,14.5
1681411920,24.7,40.4,24.7,22.6,3.3,4.6,14.5
1681412040,24.6,40.4,24.6,22.6,3.2,4.6,14.5
1681412160,24.7,40.4,24.7,22.6,4.5,4.7,14.5
1681412280,25.0,41.5,24.9,22.6,5.8,4.6,14.5
1681412400,25.1,41.5,25.0,22.6,5.8,4.6,14.5
1681412520,24.8,41.8,24.7,22.6,4.0,4.6,14.5
1681412640,24.8,41.2,24.8,22.6,4.4,4.6,14.5
1681412760,24.9,41.3,24.8,22.6,4.5,4.6,14.5
1681412880,25.4,40.3,25.4,22.6,7.3,4.5,14.4
1681413000,25.4,40.8,25.4,22.6,6.5,4.5,14.4
1681413120,25.3,40.8,25.2,22.6,5.1,4.5,14.4
1681413240,25.1,40.7,25.0,22.6,4.3,4.5,14.4
1681413360,25.1,41.0,25.1,22.6,4.5,4.5,14.4
1681413480,24.9,41.0,24.8,22.6,3.3,4.6,14.5
1681413600,24.9,40.6,24.9,22.6,4.2,4.6,14.4
1681413720,24.9,41.3,24.8,22.6,4.2,4.6,14.4
1681413840,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1681413960,25.0,39.4,25.0,22.6,4.0,4.6,14.4
1681414080,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1681414200,25.3,41.1,25.2,22.6,6.2,4.5,14.4
1681414320,25.8,41.7,25.8,22.6,8.2,4.3,14.4
1681414440,26.6,42.0,26.6,22.6,11.3,3.8,14.4
1681414560,25.8,42.0,25.8,22.6,7.4,4.5,14.3
1681414680,25.8,41.4,25.7,22.6,7.1,4.5,14.3
1681414800,26.2,40.2,26.2,22.6,9.5,4.4,14.4
1681414920,27.4,40.2,27.3,22.6,13.1,3.8,14.4
1681415040,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1681415160,25.8,38.4,25.7,22.6,5.4,4.4,14.3
1681415280,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1681415400,25.8,40.4,25.8,22.6,6.6,4.5,14.3
1681415520,26.0,40.4,25.9,22.6,7.8,4.4,14.3
1681415640,25.7,41.3,25.7,22.6,5.3,4.4,14.3
1681415760,25.7,38.2,25.7,22.6,5.3,4.4,14.3
1681415880,25.5,41.1,25.5,22.6,4.1,4.5,14.3
1681416000,25.8,41.1,25.8,22.6,6.7,4.4,14.3
1681416120,25.8,40.6,25.8,22.6,6.5,4.5,14.3
1681416240,25.8,40.6,25.8,22.6,6.2,4.5,14.3
1681416360,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1681416480,25.7,38.4,25.6,22.6,4.8,4.1,14.3
1681416600,25.5,38.4,25.5,22.6,4.2,4.5,14.3
1681416720,25.7,40.7,25.7,22.6,6.0,4.1,14.3
1681416840,25.7,39.8,25.7,22.6,5.3,4.2,14.3
1681416960,25.9,39.8,25.8,22.6,7.0,4.5,14.3
1681417080,26.5,41.3,26.5,22.6,10.2,3.9,14.3
1681417200,26.4,41.3,26.3,22.6,9.2,4.3,14.3
1681417320,26.3,41.3,26.3,22.6,8.1,3.9,14.3
1681417440,26.0,40.8,26.0,22.6,6.4,4.4,14.3
1681417560,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1681417680,26.0,39.9,25.9,22.6,6.4,4.4,14.3
1681417800,25.9,40.9,25.9,22.6,5.4,4.1,14.3
1681417920,26.0,40.0,26.0,22.6,6.3,3.9,14.3
1681418040,26.0,40.0,26.0,22.6,7.0,4.4,14.3
1681418160,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1681418280,26.2,40.8,26.2,22.6,7.6,4.1,14.3
1681418400,26.3,40.8,26.2,22.6,7.8,4.2,14.3
1681418520,26.2,41.4,26.2,22.6,7.3,3.9,14.3
1681418640,26.2,41.4,26.1,22.6,6.9,4.4,14.2
1681418760,26.1,41.3,26.0,22.6,5.7,3.9,14.3
1681418880,25.8,40.2,25.8,22.6,4.2,4.4,14.3
1681419000,25.9,40.2,25.8,22.6,5.1,4.4,14.3
1681419120,25.8,38.0,25.8,22.6,4.4,4.4,14.3
1681419240,25.9,38.0,25.8,22.6,5.4,4.5,14.2
1681419360,25.6,38.0,25.6,22.6,3.4,4.4,14.3
1681419480,25.6,40.5,25.5,22.6,3.4,4.4,14.3
1681419600,25.5,40.5,25.5,22.6,3.0,4.5,14.3
1681419720,25.5,40.3,25.5,22.6,3.0,4.0,14.3
1681419840,25.4,39.8,25.4,22.6,3.1,4.5,14.3
1681419960,25.4,39.7,25.4,22.6,2.8,4.0,14.3
1681420080,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1681420200,25.5,40.9,25.4,22.6,3.7,4.0,14.3
1681420320,25.4,40.9,25.3,22.6,3.5,4.5,14.3
1681420440,25.5,40.9,25.4,22.6,3.9,4.1,14.3
1681420560,25.6,41.3,25.5,22.6,5.1,4.4,14.2
1681420680,25.7,41.3,25.6,22.6,5.2,4.0,14.2
1681420800,25.5,41.5,25.5,22.6,3.7,4.1,14.2
1681420920,25.4,40.3,25.4,22.6,3.5,4.2,14.2
1681421040,25.3,40.3,25.3,22.6,3.3,4.2,14.2
1681421160,25.3,40.7,25.3,22.6,3.2,4.2,14.2
1681421280,25.3,40.8,25.2,22.6,3.6,4.5,14.2
1681421400,25.4,40.8,25.3,22.6,4.1,4.3,14.2
1681421520,25.3,41.1,25.3,22.6,3.7,4.5,14.2
1681421640,25.3,40.9,25.3,22.6,4.0,4.4,14.2
1681421760,25.3,40.9,25.3,22.6,3.8,4.5,14.2
1681421880,25.3,40.3,25.2,22.6,3.4,4.0,14.2
1681422000,25.2,40.1,25.2,22.6,2.9,4.0,14.2
1681422120,25.1,40.1,25.0,22.6,2.6,4.6,14.2
1681422240,25.0,38.8,25.0,22.6,2.9,4.6,14.2
1681422360,25.1,40.7,25.0,22.6,3.5,4.6,14.2
1681422480,25.0,40.7,24.9,22.6,2.5,4.6,14.2
1681422600,24.9,40.2,24.9,22.6,2.5,4.6,14.2
1681422720,24.9,39.0,24.9,22.6,2.7,4.4,14.1
1681422840,24.9,39.0,24.9,22.6,2.7,4.6,14.1
1681422960,24.8,38.1,24.8,22.6,2.0,4.4,14.1
1681423080,24.8,39.9,24.8,22.6,2.7,4.6,14.1
1681423200,24.8,39.9,24.8,22.6,2.8,4.7,14.1
1681423320,24.9,41.2,24.8,22.6,3.3,4.4,14.1
1681423440,24.9,40.5,24.9,22.6,3.5,4.6,14.1
1681423560,25.1,40.5,25.1,22.6,5.0,4.4,14.1
1681423680,25.1,40.8,25.1,22.6,4.3,4.2,14.1
1681423800,25.0,40.8,25.0,22.6,3.8,4.6,14.1
1681423920,24.9,40.8,24.8,22.6,3.1,4.7,14.1
1681424040,24.8,39.4,24.7,22.6,2.7,4.7,14.1
1681424160,24.7,37.5,24.6,22.6,2.3,4.6,14.1
1681424280,24.6,37.6,24.6,22.6,2.0,4.6,14.1
1681424400,24.6,40.3,24.5,22.6,2.1,4.2,14.1
1681424520,24.5,40.3,24.5,22.6,2.1,4.6,14.0
1681424640,24.4,39.4,24.4,22.6,1.7,4.7,14.0
1681424760,24.5,39.4,24.4,22.6,2.0,4.4,14.0
1681424880,24.5,40.3,24.5,22.6,3.0,4.6,14.1
1681425000,24.5,40.2,24.5,22.6,2.9,4.2,14.0
1681425120,24.5,40.2,24.5,22.6,3.0,4.7,14.0
1681425240,24.5,40.7,24.4,22.6,3.0,4.7,14.0
1681425360,24.7,40.7,24.7,22.6,4.4,4.2,14.0
1681425480,24.8,40.7,24.8,22.6,5.0,4.6,14.0
1681425600,24.8,41.3,24.7,22.6,3.9,4.2,14.0
1681425720,24.7,41.1,24.7,22.6,3.7,4.6,14.0
1681425840,24.7,41.1,24.7,22.6,3.6,4.1,14.0
1681425960,24.7,39.7,24.7,22.6,4.4,4.6,14.0
1681426080,25.1,40.9,25.1,22.6,6.0,4.0,13.9
1681426200,25.2,40.9,25.2,22.6,5.9,4.5,13.9
1681426320,25.0,38.5,24.9,22.6,3.8,4.4,13.9
1681426440,24.9,39.7,24.9,22.6,4.0,4.2,14.0
1681426560,24.9,39.7,24.9,22.6,3.8,4.2,13.9
1681426680,24.6,40.4,24.5,22.6,2.1,4.6,13.9
1681426800,24.6,38.8,24.6,22.6,3.4,4.2,13.9
1681426920,24.8,38.8,24.8,22.6,4.6,4.1,13.9
1681427040,24.7,40.8,24.7,22.6,3.8,4.2,14.0
1681427160,24.5,40.2,24.5,22.6,2.6,4.7,13.9
1681427280,24.3,40.2,24.2,22.6,1.8,4.7,13.9
1681427400,24.4,39.5,24.3,22.6,2.6,4.2,13.9
1681427520,24.3,40.4,24.3,22.6,2.5,4.2,13.9
1681427640,24.3,40.4,24.3,22.6,3.1,4.7,14.0
1681427760,24.6,40.0,24.6,22.6,4.5,4.2,13.9
1681427880,24.5,40.9,24.5,22.6,3.7,4.7,13.9
1681428000,24.8,40.9,24.8,22.6,5.4,4.2,13.9
1681428120,24.9,39.0,24.9,22.6,5.6,4.6,13.9
1681428240,25.0,41.3,24.9,22.6,4.8,4.2,13.9
1681428360,24.9,41.3,24.8,22.6,4.8,4.5,13.9
1681428480,25.0,40.9,24.9,22.6,5.2,4.6,13.9
1681428600,25.1,41.1,25.0,22.6,5.1,4.1,13.9
1681428720,24.9,41.1,24.8,22.6,4.0,4.6,13.9
1681428840,24.7,39.9,24.6,22.6,3.0,4.6,13.9
1681428960,24.5,38.8,24.5,22.6,2.5,4.1,13.9
1681429080,24.4,38.8,24.3,22.6,2.5,4.7,13.9
1681429200,24.4,39.1,24.3,22.6,2.7,4.3,13.9
1681429320,24.1,40.0,24.1,22.6,1.8,4.8,13.9
1681429440,24.0,40.0,24.0,22.6,1.5,4.8,13.9
1681429560,24.2,39.6,24.1,22.6,1.7,3.5,13.9
1681429680,24.2,39.5,24.2,22.6,1.8,3.2,13.9
1681429800,24.1,39.5,24.1,22.6,1.6,3.4,13.9
1681429920,24.1,39.7,24.1,22.6,1.5,3.2,13.9
1681430040,24.1,39.5,24.0,22.6,1.6,3.1,13.9
1681430160,24.0,39.5,24.0,22.6,1.9,3.6,13.9
1681430280,24.0,39.7,24.0,22.6,1.5,3.1,13.9
1681430400,23.9,39.6,23.9,22.6,1.4,3.6,13.8
1681430520,24.0,39.6,23.9,22.6,1.3,2.3,13.8
1681430640,24.0,38.5,23.9,22.6,1.0,2.2,13.8
1681430760,23.9,39.1,23.9,22.6,0.9,2.0,13.8
1681430880,23.8,39.1,23.8,22.6,0.9,2.4,13.8
1681431000,23.8,39.0,23.8,22.6,0.8,1.8,13.8
1681431120,23.7,38.2,23.7,22.6,0.7,2.1,13.8
1681431240,23.7,38.2,23.7,22.6,0.8,2.1,13.8
1681431360,23.8,39.0,23.8,22.6,1.0,1.6,13.8
1681431480,23.7,39.3,23.7,22.6,1.0,2.1,13.8
1681431600,23.8,39.3,23.7,22.6,0.8,1.6,13.8
1681431720,23.6,39.2,23.6,22.6,0.8,2.1,13.8
1681431840,23.7,37.4,23.7,22.6,0.6,1.3,13.7
1681431960,23.6,37.4,23.6,22.6,0.7,1.8,13.7
1681432080,23.6,38.7,23.6,22.6,0.6,1.8,13.7
1681432200,23.6,38.3,23.6,22.6,0.5,1.4,13.7
1681432320,23.7,38.3,23.6,22.6,1.0,1.8,13.7
1681432440,23.7,37.8,23.6,22.6,0.9,1.6,13.7
1681432560,23.7,39.0,23.7,22.6,1.0,1.8,13.7
1681432680,23.8,39.0,23.7,22.6,1.1,1.8,13.7
1681432800,23.9,39.4,23.9,22.6,1.2,1.2,13.6
1681432920,23.8,39.4,23.8,22.6,1.3,1.8,13.6
1681433040,23.8,39.0,23.8,22.6,1.1,1.8,13.6
1681433160,23.8,39.0,23.8,22.6,1.1,1.8,13.6
1681433280,24.0,39.0,24.0,22.6,1.2,1.2,13.6
1681433400,23.9,39.5,23.9,22.6,1.2,1.6,13.6
1681433520,23.9,39.5,23.9,22.6,1.3,1.8,13.6
1681433640,24.1,39.5,24.0,22.6,1.6,1.8,13.6
1681433760,24.2,40.0,24.1,22.6,1.8,1.9,13.6
1681433880,24.2,39.8,24.2,22.6,1.5,1.7,13.6
1681434000,23.8,39.8,23.8,22.6,1.0,1.7,13.5
1681434120,23.8,39.0,23.8,22.6,1.4,2.0,13.5
1681434240,23.8,39.4,23.8,22.6,1.4,2.1,13.5
1681434360,23.7,39.4,23.7,22.6,1.2,2.1,13.5
1681434480,23.8,38.8,23.7,22.6,1.0,1.6,13.5
1681434600,23.6,38.5,23.6,22.6,0.8,1.8,13.5
1681434720,23.7,38.5,23.7,22.6,1.0,1.6,13.5
1681434840,23.8,39.2,23.8,22.6,1.3,1.6,13.5
1681434960,23.8,39.3,23.8,22.6,1.1,1.8,13.5
1681435080,23.8,39.3,23.8,22.6,0.8,1.3,13.5
1681435200,23.6,38.9,23.6,22.6,0.8,1.8,13.5
1681435320,23.6,38.2,23.6,22.6,0.7,1.7,13.5
1681435440,23.5,38.2,23.5,22.6,0.4,1.8,13.5
1681435560,23.5,31.5,23.5,22.6,0.3,1.6,13.5
1681435680,23.5,31.4,23.5,22.6,0.3,1.5,13.5
1681435800,23.5,31.2,23.5,22.6,0.3,1.0,13.4
1681435920,23.4,31.4,23.4,22.6,0.2,1.5,13.4
1681436040,23.4,31.3,23.4,22.6,0.3,1.5,13.4
1681436160,23.4,31.3,23.4,22.6,0.3,1.5,13.4
1681436280,23.4,31.6,23.4,22.6,0.3,1.5,13.4
1681436400,23.4,30.8,23.4,22.6,0.2,1.0,13.4
1681436520,23.4,30.8,23.3,22.6,0.2,1.5,13.4
1681436640,23.4,30.8,23.3,22.6,0.2,1.5,13.4
1681436760,23.4,30.8,23.4,22.6,0.2,1.0,13.4
1681436880,23.4,30.8,23.4,22.6,0.1,1.0,13.4
1681437000,23.3,30.4,23.3,22.6,0.1,1.5,13.4
1681437120,23.5,30.3,23.4,22.6,0.1,0.8,13.4
1681437240,23.4,29.9,23.4,22.6,0.1,1.2,13.4
1681437360,23.4,29.7,23.4,22.6,0.1,1.2,13.3
1681437480,23.4,29.5,23.3,22.6,0.0,1.2,13.3
1681437600,23.4,29.2,23.4,22.6,0.0,1.2,13.3
1681437720,23.4,29.0,23.4,22.6,0.0,1.0,13.3
1681437840,23.4,28.9,23.4,22.6,0.0,0.7,13.3
1681437960,23.4,28.5,23.4,22.6,0.0,1.2,13.3
1681438080,23.4,28.3,23.4,22.6,0.0,1.2,13.3
1681438200,23.4,27.7,23.4,22.6,0.0,0.7,13.3
1681438320,23.4,26.7,23.3,22.6,-0.0,1.2,13.3
1681438440,23.4,25.5,23.4,22.6,-0.0,0.7,13.3
1681438560,23.4,24.5,23.3,22.6,-0.0,1.2,13.3
1681438680,23.4,23.7,23.4,22.6,-0.0,0.8,13.2
1681438800,23.3,23.6,23.3,22.6,-0.0,1.2,13.2
1681438920,23.3,23.6,23.3,22.6,-0.0,1.2,13.2
1681439040,23.3,23.6,23.3,22.6,-0.0,1.2,13.2
1681439160,23.3,23.6,23.3,22.6,-0.0,1.2,13.2
1681439280,23.3,23.6,23.3,22.6,-0.0,1.2,13.2
1681439400,23.4,23.7,23.4,22.6,-0.0,0.8,13.2
1681439520,23.3,23.6,23.3,22.6,-0.0,1.2,13.2
1681439640,23.4,23.7,23.4,22.6,-0.0,0.8,13.2
1681439760,23.3,16.1,23.3,22.6,0.0,1.2,13.2
1681439880,23.4,12.3,23.4,22.6,0.0,0.8,13.1
1681440000,23.3,7.6,23.3,22.6,-0.0,1.2,13.1
1681440120,23.4,4.7,23.4,22.6,-0.0,0.8,13.1
1681440240,23.4,3.2,23.4,22.6,0.0,0.7,13.1
1681440360,23.3,2.2,23.3,22.6,0.0,1.2,13.1
1681440480,23.3,1.5,23.3,22.6,0.0,1.2,13.1
1681440600,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1681440720,23.3,0.9,23.3,22.6,-0.0,1.2,13.1
1681440840,23.3,0.6,23.3,22.6,0.0,1.2,13.1
1681440960,23.4,0.6,23.4,22.6,0.0,0.8,13.1
1681441080,23.3,0.4,23.3,22.6,-0.0,1.2,13.1
1681441200,23.4,0.4,23.4,22.6,-0.0,0.7,13.0
1681441320,23.3,0.3,23.3,22.6,-0.0,1.2,13.0
1681441440,23.3,0.3,23.3,22.6,0.0,1.2,13.0
1681441560,23.4,0.3,23.4,22.6,0.0,0.8,13.0
1681441680,23.3,0.3,23.3,22.6,0.0,1.2,13.0
1681441800,23.4,0.3,23.4,22.6,-0.0,0.8,13.0
1681441920,23.3,0.2,23.3,22.6,-0.0,1.2,13.0
1681442040,23.3,0.3,23.4,22.6,0.0,0.8,13.0
1681442160,23.3,0.3,23.3,22.6,-0.0,1.2,13.0
1681442280,23.3,0.2,23.3,22.6,-0.0,1.2,13.0
1681442400,23.3,0.2,23.3,22.6,-0.0,1.2,13.0
1681442520,23.3,0.3,23.3,22.6,0.0,1.2,13.0
1681442640,23.3,0.2,23.3,22.6,-0.0,1.2,12.9
1681442760,23.3,0.2,23.3,22.6,-0.0,1.2,12.9
1681442880,23.3,0.2,23.3,22.6,-0.0,1.2,12.9
1681443000,23.3,0.2,23.3,22.6,-0.0,1.0,12.9
1681443120,23.3,0.2,23.3,22.6,-0.0,1.2,12.9
1681443240,23.3,0.2,23.3,22.6,-0.0,1.2,12.9
1681443360,23.3,0.3,23.4,22.6,0.0,0.7,12.9
1681443480,23.3,0.2,23.3,22.6,-0.0,0.9,12.9
1681443600,23.3,0.2,23.3,22.6,-0.0,1.2,12.9
1681443720,23.3,0.2,23.3,22.6,-0.0,1.1,12.9
1681443840,23.3,0.2,23.3,22.6,-0.0,1.2,12.9
1681443960,23.4,0.2,23.4,22.6,-0.0,0.7,12.9
1681444080,23.3,0.2,23.3,22.6,-0.0,1.2,12.9
1681444200,23.3,0.2,23.3,22.6,-0.0,1.1,12.8
1681444320,23.3,0.2,23.3,22.6,-0.0,1.2,12.8
1681444440,23.3,0.2,23.3,22.6,-0.0,1.2,12.8
1681444560,23.3,0.3,23.3,22.6,-0.0,0.7,12.8
1681444680,23.3,0.2,23.3,22.6,-0.0,1.2,12.8
1681444800,23.3,0.2,23.3,22.6,-0.0,1.0,12.8
1681444920,23.3,0.2,23.3,22.6,-0.0,1.2,12.8
1681445040,23.3,0.3,23.3,22.6,-0.0,1.1,12.8
1681445160,23.3,0.3,23.3,22.6,-0.0,1.2,12.8
1681445280,23.3,0.3,23.3,22.6,-0.0,1.2,12.8
1681445400,23.2,0.2,23.3,22.6,-0.0,1.2,12.8
1681445520,23.3,0.3,23.3,22.6,-0.0,1.2,12.8
1681445640,23.3,0.3,23.3,22.6,-0.0,1.2,12.8
1681445760,23.2,0.2,23.3,22.6,-0.0,1.2,12.8
1681445880,23.3,0.3,23.3,22.6,0.0,1.2,12.7
1681446000,23.2,0.3,23.3,22.6,-0.0,1.2,12.7
1681446120,23.2,0.3,23.2,22.6,-0.0,1.2,12.7
1681446240,23.3,0.3,23.3,22.6,0.0,1.2,12.7
1681446360,23.2,0.3,23.2,22.6,-0.0,1.2,12.7
1681446480,23.2,0.3,23.2,22.6,-0.0,1.2,12.7
1681446600,23.2,0.3,23.3,22.6,-0.0,1.2,12.7
1681446720,23.2,0.3,23.2,22.6,-0.0,1.2,12.7
1681446840,23.2,0.3,23.2,22.6,-0.0,1.2,12.7
1681446960,23.2,0.3,23.2,22.6,-0.0,1.2,12.7
1681447080,23.2,0.3,23.2,22.6,-0.0,1.2,12.7
1681447200,23.2,0.3,23.2,22.6,-0.0,1.2,12.7
1681447320,23.2,0.3,23.3,22.6,-0.0,1.2,12.7
1681447440,23.2,0.3,23.2,22.6,-0.0,1.2,12.7
1681447560,23.3,0.3,23.3,22.6,-0.0,0.9,12.6
1681447680,23.3,0.3,23.3,22.6,-0.0,1.0,12.6
1681447800,23.2,0.3,23.2,22.6,-0.0,1.2,12.6
1681447920,23.3,0.2,23.3,22.6,-0.0,1.0,12.6
1681448040,23.2,0.3,23.2,22.6,0.0,1.2,12.6
1681448160,23.2,0.3,23.3,22.6,-0.0,1.2,12.6
1681448280,23.2,0.2,23.2,22.6,-0.0,1.2,12.6
1681448400,23.2,0.3,23.2,22.6,-0.0,1.2,12.6
1681448520,23.2,0.3,23.3,22.6,-0.0,1.2,12.6
1681448640,23.3,0.3,23.3,22.6,-0.0,1.0,12.6
1681448760,23.3,0.2,23.3,22.6,-0.0,1.0,12.6
1681448880,23.2,0.2,23.2,22.6,-0.0,1.2,12.6
1681449000,23.3,0.2,23.3,22.6,-0.0,0.7,12.6
1681449120,23.2,0.2,23.2,22.6,-0.0,1.2,12.5
1681449240,23.3,0.3,23.3,22.6,-0.0,1.0,12.5
1681449360,23.2,0.3,23.2,22.6,-0.0,1.2,12.5
1681449480,23.2,0.3,23.2,22.6,0.0,1.2,12.5
1681449600,23.2,0.3,23.2,22.6,-0.0,1.2,12.5
1681449720,23.2,0.3,23.2,22.6,-0.0,1.2,12.5
1681449840,23.2,0.2,23.2,22.6,-0.0,1.2,12.5
1681449960,23.2,0.3,23.2,22.6,-0.0,1.2,12.5
1681450080,23.2,0.3,23.2,22.6,-0.0,1.2,12.5
1681450200,23.2,0.2,23.2,22.6,-0.0,1.2,12.5
1681450320,23.3,0.3,23.3,22.6,-0.0,0.8,12.5
1681450440,23.2,0.3,23.2,22.6,-0.0,1.2,12.5
1681450560,23.2,0.2,23.2,22.6,-0.0,1.2,12.5
1681450680,23.2,0.3,23.2,22.6,-0.0,1.3,12.5
1681450800,23.2,0.3,23.2,22.6,-0.0,1.2,12.4
1681450920,23.2,0.3,23.2,22.6,0.0,1.2,12.4
1681451040,23.2,0.3,23.2,22.6,-0.0,1.2,12.4
1681451160,23.2,0.3,23.2,22.6,-0.0,1.2,12.4
1681451280,23.3,0.3,23.3,22.6,-0.0,0.9,12.4
1681451400,23.2,0.3,23.2,22.6,-0.0,1.2,12.4
1681451520,23.2,0.3,23.3,22.6,-0.0,1.0,12.4
1681451640,23.2,0.3,23.2,22.6,-0.0,1.2,12.4
1681451760,23.3,0.3,23.3,22.6,-0.0,0.7,12.4
1681451880,23.2,0.3,23.2,22.6,-0.0,1.2,12.4
1681452000,23.3,0.3,23.3,22.6,-0.0,0.8,12.4
1681452120,23.2,0.3,23.2,22.6,-0.0,1.2,12.4
1681452240,23.3,0.3,23.3,22.6,-0.0,0.7,12.4
1681452360,23.2,0.2,23.2,22.6,-0.0,1.2,12.4
1681452480,23.2,0.2,23.2,22.6,-0.0,1.2,12.3
1681452600,23.2,0.3,23.2,22.6,-0.0,1.2,12.3
1681452720,23.2,0.2,23.2,22.6,-0.0,1.1,12.3
1681452840,23.3,0.3,23.3,22.6,0.0,0.8,12.3
1681452960,23.2,0.2,23.2,22.6,-0.0,1.2,12.3
1681453080,23.3,0.2,23.3,22.6,-0.0,0.7,12.3
1681453200,23.2,0.3,23.2,22.6,-0.0,1.2,12.3
1681453320,23.3,0.2,23.3,22.6,-0.0,0.7,12.3
1681453440,23.2,0.2,23.2,22.6,-0.0,1.2,12.3
1681453560,23.3,0.2,23.3,22.6,-0.0,1.0,12.3
1681453680,23.2,0.2,23.2,22.6,-0.0,1.2,12.3
1681453800,23.3,0.2,23.3,22.6,0.0,0.7,12.2
1681453920,23.3,0.2,23.3,22.6,-0.0,0.7,12.2
1681454040,23.2,0.2,23.2,22.6,-0.0,1.2,12.2
1681454160,23.3,0.2,23.3,22.6,-0.0,0.8,12.2
1681454280,23.2,0.2,23.2,22.6,-0.0,1.2,12.2
1681454400,23.3,0.2,23.3,22.6,-0.0,0.7,12.2
1681454520,23.2,0.2,23.2,22.6,-0.0,1.2,12.2
1681454640,23.3,0.2,23.3,22.6,-0.0,0.7,12.2
1681454760,23.2,0.2,23.2,22.6,-0.0,1.2,12.2
1681454880,23.3,0.2,23.3,22.6,-0.0,0.9,12.2
1681455000,23.3,0.2,23.3,22.6,-0.0,0.8,12.2
1681455120,23.3,0.2,23.3,22.6,-0.0,0.8,12.2
1681455240,23.3,0.2,23.3,22.6,-0.0,0.9,12.2
1681455360,23.2,0.2,23.2,22.6,-0.0,1.2,12.2
1681455480,23.2,0.2,23.2,22.6,-0.0,1.2,12.2
1681455600,23.3,0.2,23.3,22.6,-0.0,0.7,12.2
1681455720,23.2,0.2,23.2,22.6,-0.0,1.2,12.2
1681455840,23.2,0.3,23.2,22.6,0.0,1.2,12.2
1681455960,23.2,0.2,23.2,22.6,-0.0,1.0,12.2
1681456080,23.3,0.2,23.3,22.6,-0.0,0.5,12.2
1681456200,23.3,0.2,23.3,22.6,-0.0,0.6,12.1
1681456320,23.3,0.2,23.4,22.6,-0.0,0.5,12.1
1681456440,23.4,0.2,23.4,22.6,-0.0,0.6,12.1
1681456560,23.4,0.3,23.4,22.6,-0.0,0.5,12.1
1681456680,23.4,0.2,23.4,22.6,-0.0,0.5,12.1
1681456800,23.4,0.2,23.4,22.6,-0.0,0.5,12.1
1681456920,23.4,0.2,23.4,22.6,-0.0,0.5,12.1
1681457040,23.4,0.2,23.4,22.6,-0.0,0.5,12.1
1681457160,23.4,0.2,23.4,22.6,-0.0,0.5,12.1
1681457280,23.4,0.3,23.4,22.6,-0.0,0.5,12.1
1681457400,23.4,0.2,23.4,22.6,-0.0,0.5,12.1
1681457520,23.4,0.3,23.4,22.6,-0.0,0.5,12.1
1681457640,23.4,0.3,23.4,22.6,-0.0,0.5,12.1
1681457760,23.4,0.2,23.4,22.6,-0.0,0.5,12.1
1681457880,23.4,0.3,23.4,22.6,-0.0,0.5,12.1
1681458000,23.4,0.3,23.4,22.6,-0.0,0.5,12.1
1681458120,23.4,0.2,23.4,22.6,-0.0,0.5,12.1
1681458240,23.4,0.3,23.4,22.6,-0.0,0.6,12.1
1681458360,23.4,0.3,23.4,22.6,-0.0,0.5,12.1
1681458480,23.4,0.2,23.4,22.6,-0.0,0.5,12.1
1681458600,23.4,0.3,23.4,22.6,-0.0,0.5,12.0
1681458720,23.4,0.3,23.4,22.6,-0.0,0.5,12.0
1681458840,23.4,0.3,23.4,22.6,-0.0,0.5,12.0
1681458960,23.4,0.3,23.4,22.6,-0.0,0.5,12.0
1681459080,23.4,0.3,23.4,22.6,-0.0,0.5,12.0
1681459200,23.4,0.3,23.4,22.6,-0.0,0.5,12.0
1681459320,23.4,0.3,23.4,22.6,-0.0,0.5,12.0
1681459440,23.4,0.3,23.4,22.6,-0.0,0.5,12.0
1681459560,23.4,0.3,23.4,22.6,-0.0,0.5,12.0
1681459680,23.4,0.3,23.4,22.6,-0.0,0.5,12.0
1681459800,23.4,0.3,23.4,22.6,-0.0,0.5,12.0
1681459920,23.4,0.3,23.4,22.6,-0.0,0.5,12.0
1681460040,23.4,0.3,23.4,22.6,-0.0,0.6,12.0
1681460160,23.4,0.3,23.4,22.6,0.0,0.6,12.0
1681460280,23.4,0.3,23.4,22.6,-0.0,0.5,11.9
1681460400,23.4,0.3,23.4,22.6,-0.0,0.5,11.9
1681460520,23.4,0.3,23.4,22.6,-0.0,0.5,11.9
1681460640,23.4,0.3,23.4,22.6,-0.0,0.5,11.9
1681460760,23.4,0.3,23.4,22.6,0.0,0.5,11.9
1681460880,23.4,0.3,23.4,22.6,-0.0,0.5,11.9
1681461000,23.4,0.3,23.4,22.6,-0.0,0.5,11.9
1681461120,23.4,0.3,23.4,22.6,-0.0,0.5,11.9
1681461240,23.4,0.3,23.4,22.6,-0.0,0.5,11.9
1681461360,23.4,0.2,23.4,22.6,-0.0,0.5,11.9
1681461480,23.4,0.3,23.4,22.6,-0.0,0.5,11.9
1681461600,23.4,0.3,23.4,22.6,-0.0,0.5,11.9
1681461720,23.4,0.3,23.4,22.6,-0.0,0.5,11.9
1681461840,23.4,0.3,23.4,22.6,-0.0,0.5,11.8
1681461960,23.4,0.2,23.4,22.6,-0.0,0.5,11.8
1681462080,23.4,0.3,23.4,22.6,-0.0,0.6,11.8
1681462200,23.4,0.3,23.4,22.6,-0.0,0.5,11.8
1681462320,23.4,0.3,23.4,22.6,-0.0,0.5,11.8
1681462440,23.4,0.3,23.4,22.6,-0.0,0.6,11.8
1681462560,23.4,0.2,23.4,22.6,-0.0,0.6,11.8
1681462680,23.4,0.3,23.4,22.6,-0.0,0.5,11.8
1681462800,23.4,0.2,23.4,22.6,-0.0,0.5,11.8
1681462920,23.4,0.3,23.4,22.6,-0.0,0.5,11.8
1681463040,23.4,0.3,23.4,22.6,-0.0,0.5,11.8
1681463160,23.4,0.3,23.4,22.6,-0.0,0.6,11.8
1681463280,23.4,0.3,23.4,22.6,-0.0,0.5,11.8
1681463400,23.4,0.2,23.4,22.6,-0.0,0.5,11.8
1681463520,23.4,0.3,23.4,22.6,-0.0,0.5,11.8
1681463640,23.4,0.2,23.4,22.6,-0.0,0.5,11.8
1681463760,23.4,0.2,23.4,22.6,-0.0,0.5,11.8
1681463880,23.4,0.3,23.4,22.6,-0.0,0.5,11.8
1681464000,23.4,0.2,23.4,22.6,-0.0,0.5,11.7
1681464120,23.4,0.3,23.4,22.6,-0.0,0.6,11.7
1681464240,23.4,0.2,23.4,22.6,-0.0,0.5,11.7
1681464360,23.4,0.3,23.4,22.6,0.0,0.5,11.7
1681464480,23.4,0.3,23.4,22.6,-0.0,0.5,11.7
1681464600,23.4,0.2,23.4,22.6,-0.0,0.5,11.7
1681464720,23.4,0.3,23.4,22.6,-0.0,0.5,11.7
1681464840,23.4,0.2,23.4,22.6,-0.0,0.5,11.7
1681464960,23.4,0.3,23.4,22.6,-0.0,0.6,11.7
1681465080,23.4,0.3,23.4,22.6,-0.0,0.5,11.7
1681465200,23.4,0.2,23.4,22.6,-0.0,0.5,11.7
1681465320,23.4,0.3,23.4,22.6,-0.0,0.5,11.7
1681465440,23.4,0.2,23.4,22.6,-0.0,0.5,11.7
1681465560,23.4,0.3,23.4,22.6,0.0,0.5,11.7
1681465680,23.4,0.3,23.4,22.6,-0.0,0.5,11.7
1681465800,23.4,0.2,23.4,22.6,-0.0,0.5,11.7
1681465920,23.4,0.3,23.4,22.6,0.0,0.5,11.7
1681466040,23.4,0.3,23.4,22.6,-0.0,0.5,11.7
1681466160,23.4,0.3,23.4,22.6,-0.0,0.5,11.7
1681466280,23.4,0.3,23.4,22.6,-0.0,0.5,11.6
1681466400,23.4,0.3,23.4,22.6,-0.0,0.5,11.6
1681466520,23.4,0.3,23.4,22.6,-0.0,0.5,11.6
1681466640,23.4,0.3,23.4,22.6,-0.0,0.5,11.6
1681466760,23.4,0.3,23.4,22.6,-0.0,0.5,11.6
1681466880,23.3,0.2,23.4,22.6,-0.0,0.5,11.6
1681467000,23.4,0.3,23.4,22.6,-0.0,0.6,11.6
1681467120,23.3,0.2,23.4,22.6,-0.0,0.5,11.6
1681467240,23.4,0.3,23.4,22.6,-0.0,0.5,11.6
1681467360,23.4,0.3,23.4,22.6,-0.0,0.5,11.6
1681467480,23.4,0.3,23.4,22.6,0.0,0.5,11.6
1681467600,23.3,0.2,23.4,22.6,-0.0,0.5,11.6
1681467720,23.3,0.3,23.4,22.6,-0.0,0.5,11.6
1681467840,23.3,0.3,23.4,22.6,-0.0,0.5,11.6
1681467960,23.4,0.3,23.4,22.6,-0.0,0.5,11.6
1681468080,23.3,0.3,23.4,22.6,-0.0,0.6,11.6
1681468200,23.4,0.3,23.4,22.6,-0.0,0.6,11.5
1681468320,23.3,0.3,23.4,22.6,-0.0,0.5,11.5
1681468440,23.3,0.2,23.4,22.6,-0.0,0.5,11.5
1681468560,23.3,0.3,23.4,22.6,-0.0,0.5,11.5
1681468680,23.3,0.2,23.4,22.6,-0.0,0.5,11.5
1681468800,23.3,0.3,23.4,22.6,-0.0,0.6,11.5
1681468920,23.3,0.2,23.3,22.6,-0.0,0.6,11.5
1681469040,23.3,0.2,23.3,22.6,-0.0,0.5,11.5
1681469160,23.3,0.3,23.4,22.6,-0.0,0.5,11.5
1681469280,23.3,0.2,23.3,22.6,-0.0,0.5,11.5
1681469400,23.3,0.3,23.4,22.6,-0.0,0.5,11.5
1681469520,23.3,0.3,23.3,22.6,-0.0,0.5,11.5
1681469640,23.3,0.3,23.4,22.6,-0.0,0.5,11.5
1681469760,23.3,0.3,23.3,22.6,-0.0,0.5,11.5
1681469880,23.3,0.2,23.3,22.6,-0.0,0.5,11.5
1681470000,23.3,0.2,23.3,22.6,-0.0,0.5,11.5
1681470120,23.3,0.2,23.3,22.6,-0.0,0.5,11.5
1681470240,23.3,0.2,23.3,22.6,-0.0,0.5,11.5
1681470360,23.3,0.2,23.3,22.6,-0.0,0.5,11.5
1681470480,23.3,0.2,23.3,22.6,-0.0,0.5,11.5
1681470600,23.3,0.2,23.3,22.6,-0.0,0.5,11.5
1681470720,23.3,0.2,23.3,22.6,-0.0,0.5,11.5
1681470840,23.3,0.3,23.3,22.6,-0.0,0.6,11.4
1681470960,23.3,0.3,23.3,22.6,-0.0,0.5,11.4
1681471080,23.3,0.2,23.3,22.6,-0.0,0.5,11.4
1681471200,23.3,0.3,23.3,22.6,-0.0,0.5,11.4
1681471320,23.3,0.2,23.3,22.6,-0.0,0.5,11.4
1681471440,23.3,0.3,23.3,22.6,-0.0,0.5,11.4
1681471560,23.3,0.3,23.3,22.6,-0.0,0.5,11.4
1681471680,23.3,0.2,23.3,22.6,-0.0,0.5,11.4
1681471800,23.3,0.3,23.3,22.6,-0.0,0.5,11.4
1681471920,23.3,0.3,23.3,22.6,-0.0,0.5,11.4
1681472040,23.3,0.3,23.3,22.6,-0.0,0.5,11.4
1681472160,23.3,0.3,23.3,22.6,-0.0,0.5,11.4
1681472280,23.3,0.3,23.3,22.6,-0.0,0.5,11.4
1681472400,23.3,0.3,23.3,22.6,-0.0,0.5,11.4
1681472520,23.3,0.3,23.3,22.6,-0.0,0.5,11.4
1681472640,23.3,0.3,23.3,22.6,-0.0,0.6,11.4
1681472760,23.3,0.3,23.3,22.6,-0.0,0.5,11.4
1681472880,23.3,0.3,23.3,22.6,-0.0,0.5,11.4
1681473000,23.3,0.3,23.3,22.6,-0.0,0.5,11.4
1681473120,23.3,0.2,23.3,22.6,-0.0,0.5,11.4
1681473240,23.3,0.3,23.3,22.6,-0.0,0.5,11.4
1681473360,23.3,0.3,23.3,22.6,-0.0,0.5,11.3
1681473480,23.3,0.3,23.3,22.6,-0.0,0.6,11.3
1681473600,23.3,0.3,23.3,22.6,-0.0,0.6,11.3
1681473720,23.3,0.3,23.3,22.6,-0.0,0.5,11.3
1681473840,23.3,0.3,23.3,22.6,-0.0,0.5,11.3
1681473960,23.3,0.3,23.3,22.6,-0.0,0.5,11.3
1681474080,23.3,0.2,23.3,22.6,-0.0,0.5,11.3
1681474200,23.3,0.3,23.3,22.6,-0.0,0.5,11.3
1681474320,23.3,0.2,23.3,22.6,-0.0,0.5,11.3
1681474440,23.3,0.3,23.3,22.6,0.0,0.6,11.3
1681474560,23.3,0.2,23.3,22.6,-0.0,0.5,11.3
1681474680,23.3,0.2,23.3,22.6,-0.0,0.6,11.3
1681474800,23.3,0.3,23.3,22.6,-0.0,0.6,11.3
1681474920,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1681475040,23.3,0.3,23.3,22.6,-0.0,0.6,11.3
1681475160,23.3,0.3,23.3,22.6,-0.0,0.6,11.3
1681475280,23.3,0.3,23.3,22.6,-0.0,0.6,11.3
1681475400,23.3,0.3,23.3,22.6,-0.0,0.6,11.3
1681475520,23.3,0.3,23.3,22.6,-0.0,0.6,11.3
1681475640,23.3,0.3,23.3,22.6,-0.0,0.5,11.3
1681475760,23.3,0.3,23.3,22.6,-0.0,0.5,11.3
1681475880,23.3,0.3,23.3,22.6,-0.0,0.5,11.3
1681476000,23.3,0.4,23.3,22.6,-0.0,0.5,11.3
1681476120,23.3,0.5,23.3,22.6,-0.0,0.5,11.3
1681476240,23.3,0.7,23.3,22.6,-0.0,0.5,11.2
1681476360,23.3,0.9,23.3,22.6,-0.0,0.6,11.2
1681476480,23.3,1.3,23.3,22.6,-0.0,0.6,11.2
1681476600,23.3,1.7,23.3,22.6,-0.0,0.5,11.2
1681476720,23.3,2.6,23.3,22.6,-0.0,0.5,11.2
1681476840,23.3,3.9,23.3,22.6,-0.0,0.5,11.2
1681476960,23.3,5.1,23.3,22.6,-0.0,0.5,11.2
1681477080,23.3,8.4,23.3,22.6,-0.0,0.5,11.2
1681477200,23.3,11.5,23.3,22.6,-0.0,0.5,11.2
1681477320,23.3,12.0,23.3,22.6,-0.0,0.5,11.2
1681477440,23.3,15.6,23.3,22.6,-0.0,0.6,11.2
1681477560,23.3,20.6,23.3,22.6,-0.0,0.6,11.2
1681477680,23.3,23.5,23.3,22.6,-0.0,0.5,11.2
1681477800,23.3,23.6,23.3,22.6,-0.0,0.5,11.2
1681477920,23.3,23.6,23.3,22.6,-0.0,0.5,11.2
1681478040,23.3,23.6,23.3,22.6,-0.0,0.5,11.2
1681478160,23.3,23.6,23.3,22.6,0.0,0.5,11.2
1681478280,23.3,23.6,23.3,22.6,0.0,0.6,11.2
1681478400,23.3,23.6,23.3,22.6,0.0,0.6,11.2
1681478520,23.3,23.6,23.3,22.6,0.0,0.6,11.2
1681478640,23.3,23.6,23.3,22.6,0.0,0.5,11.2
1681478760,23.3,23.7,23.3,22.6,-0.0,0.5,11.2
1681478880,23.3,25.3,23.3,22.6,0.0,0.5,11.2
1681479000,23.3,26.9,23.3,22.6,-0.0,0.5,11.1
1681479120,23.3,27.5,23.3,22.6,0.0,0.5,11.1
1681479240,23.3,28.0,23.3,22.6,0.0,0.6,11.1
1681479360,23.3,28.4,23.3,22.6,0.0,0.6,11.1
1681479480,23.3,28.9,23.3,22.6,0.0,0.5,11.1
1681479600,23.3,29.4,23.3,22.6,0.0,0.5,11.1
1681479720,23.3,29.9,23.3,22.6,0.1,0.5,11.1
1681479840,23.4,30.3,23.3,22.6,0.1,0.5,11.1
1681479960,23.4,30.5,23.3,22.6,0.1,0.5,11.1
1681480080,23.4,30.5,23.3,22.6,0.1,0.5,11.1
1681480200,23.4,30.5,23.3,22.6,0.1,0.5,11.1
1681480320,23.4,30.7,23.4,22.6,0.1,0.5,11.1
1681480440,23.4,31.1,23.4,22.6,0.2,0.5,11.1
1681480560,23.4,31.6,23.4,22.6,0.3,0.5,11.1
1681480680,23.4,31.6,23.4,22.6,0.3,0.5,11.1
1681480800,23.4,31.6,23.4,22.6,0.3,0.5,11.1
1681480920,23.5,31.6,23.4,22.6,0.3,0.5,11.1
1681481040,23.5,31.8,23.5,22.6,0.4,0.5,11.1
1681481160,23.5,36.1,23.5,22.6,0.5,0.5,11.1
1681481280,23.6,36.1,23.5,22.6,0.6,0.5,11.1
1681481400,23.6,39.0,23.6,22.6,0.6,0.5,11.1
1681481520,23.6,39.0,23.6,22.6,0.6,0.6,11.1
1681481640,23.6,38.0,23.6,22.6,0.6,0.6,11.1
1681481760,23.6,37.5,23.6,22.6,0.6,0.5,11.1
1681481880,23.6,37.5,23.6,22.6,0.5,0.5,11.1
1681482000,23.6,36.4,23.6,22.6,0.6,0.5,11.1
1681482120,23.7,38.9,23.7,22.6,0.8,0.5,11.1
1681482240,23.7,38.8,23.7,22.6,0.8,0.5,11.0
1681482360,23.8,39.2,23.7,22.6,0.9,0.5,11.0
1681482480,23.8,39.2,23.8,22.6,0.9,0.5,11.0
1681482600,23.8,39.2,23.8,22.6,0.9,0.5,11.0
1681482720,23.8,39.1,23.8,22.6,0.8,0.5,11.0
1681482840,23.8,39.1,23.8,22.6,0.8,0.5,11.0
1681482960,23.9,38.6,23.9,22.6,1.1,0.5,11.0
1681483080,23.8,39.2,23.8,22.6,1.1,1.2,11.0
1681483200,23.8,39.2,23.8,22.6,1.1,1.2,11.0
1681483320,23.8,39.1,23.8,22.6,1.1,1.1,11.0
1681483440,23.8,39.2,23.8,22.6,1.2,1.2,11.0
1681483560,24.0,39.2,23.9,22.6,1.5,0.7,11.0
1681483680,23.9,39.9,23.9,22.6,1.4,1.2,11.0
1681483800,24.0,39.8,23.9,22.6,1.4,1.0,11.0
1681483920,24.0,39.8,24.0,22.6,1.4,0.7,11.0
1681484040,24.0,39.9,24.0,22.6,1.6,1.5,11.0
1681484160,24.1,40.0,24.1,22.6,1.9,0.9,11.1
1681484280,24.0,40.0,24.0,22.6,1.9,1.8,11.1
1681484400,24.1,39.9,24.1,22.6,2.0,1.8,11.1
1681484520,24.2,39.9,24.1,22.6,1.8,1.2,11.1
1681484640,24.1,39.9,24.1,22.6,2.1,1.8,11.1
1681484760,24.1,39.7,24.1,22.6,1.9,1.8,11.1
1681484880,24.2,40.2,24.1,22.6,2.0,1.6,11.1
1681485000,24.1,40.2,24.1,22.6,1.8,1.5,11.1
1681485120,24.2,40.2,24.2,22.6,2.0,1.7,11.1
1681485240,24.2,40.2,24.1,22.6,2.2,2.0,11.1
1681485360,24.2,40.2,24.1,22.6,2.1,2.0,11.1
1681485480,24.2,40.3,24.2,22.6,2.3,1.9,11.1
1681485600,24.2,39.9,24.2,22.6,2.1,2.0,11.1
1681485720,24.3,39.9,24.3,22.6,2.7,1.9,11.1
1681485840,24.3,39.3,24.3,22.6,2.4,1.9,11.1
1681485960,24.3,40.0,24.3,22.6,2.3,1.8,11.1
1681486080,24.2,40.0,24.2,22.6,2.1,2.3,11.1
1681486200,24.3,39.5,24.2,22.6,2.2,1.9,11.1
1681486320,24.3,38.7,24.3,22.6,2.4,1.8,11.1
1681486440,24.3,38.7,24.3,22.6,2.7,2.3,11.1
1681486560,24.5,40.1,24.5,22.6,3.0,1.8,11.1
1681486680,24.4,40.5,24.4,22.6,2.9,2.6,11.1
1681486800,24.3,40.5,24.2,22.6,3.0,3.0,11.1
1681486920,24.2,39.9,24.1,22.6,2.8,3.3,11.1
1681487040,24.1,40.2,24.1,22.6,2.8,3.3,11.1
1681487160,24.1,40.2,24.1,22.6,3.1,3.2,11.1
1681487280,24.1,40.7,24.0,22.6,3.2,3.5,11.1
1681487400,24.1,40.7,24.1,22.6,3.3,3.1,11.2
1681487520,24.4,40.2,24.3,22.6,4.4,3.4,11.1
1681487640,24.4,41.2,24.4,22.6,3.7,3.0,11.2
1681487760,24.5,41.2,24.5,22.6,4.0,3.0,11.2
1681487880,24.6,40.7,24.5,22.6,4.4,3.3,11.2
1681488000,24.7,40.6,24.6,22.6,5.9,4.6,11.1
1681488120,25.6,40.6,25.5,22.6,10.0,4.0,11.2
1681488240,26.1,40.6,26.1,22.6,11.5,4.0,11.2
1681488360,26.1,39.4,26.1,22.6,11.3,4.0,11.3
1681488480,25.4,39.4,25.3,22.6,6.2,4.0,11.3
1681488600,26.3,39.0,26.3,22.6,10.6,3.8,11.3
1681488720,26.2,38.7,26.2,22.6,10.2,4.1,11.4
1681488840,25.8,38.7,25.8,22.6,8.1,4.5,11.4
1681488960,25.6,40.0,25.6,22.6,7.1,4.0,11.4
1681489080,25.1,39.7,25.1,22.6,3.8,4.2,11.5
1681489200,24.9,39.7,24.8,22.6,2.9,4.1,11.5
1681489320,24.7,38.8,24.7,22.6,2.7,4.1,11.5
1681489440,24.5,38.2,24.5,22.6,2.4,4.3,11.6
1681489560,24.3,38.2,24.3,22.6,2.0,4.2,11.6
1681489680,24.1,39.2,24.0,22.6,1.6,4.3,11.5
1681489800,24.1,38.9,24.1,22.6,1.8,3.1,11.6
1681489920,24.1,38.9,24.1,22.6,2.1,3.0,11.6
1681490040,24.2,39.8,24.1,22.6,2.7,3.1,11.6
1681490160,24.3,39.2,24.2,22.6,3.6,3.5,11.6
1681490280,25.0,39.2,25.0,22.6,6.0,3.4,11.6
1681490400,27.3,40.1,27.3,22.6,13.5,3.7,11.6
1681490520,25.8,40.2,25.7,22.6,7.6,4.1,11.6
1681490640,25.7,40.2,25.7,22.6,7.2,4.0,11.6
1681490760,25.5,40.0,25.5,22.6,6.1,4.0,11.6
1681490880,25.3,39.9,25.3,22.6,4.5,3.4,11.7
1681491000,25.2,39.9,25.1,22.6,4.1,3.9,11.7
1681491120,25.0,39.8,24.9,22.6,3.5,4.2,11.7
1681491240,24.9,39.7,24.9,22.6,3.6,4.1,11.7
1681491360,24.7,39.7,24.6,22.6,2.9,4.7,11.7
1681491480,24.6,39.5,24.5,22.6,2.9,4.3,11.7
1681491600,24.5,38.9,24.4,22.6,2.9,4.5,11.7
1681491720,24.4,38.9,24.3,22.6,2.9,4.3,11.7
1681491840,24.3,39.8,24.3,22.6,3.0,4.2,11.7
1681491960,24.3,40.2,24.2,22.6,3.3,4.5,11.7
1681492080,24.3,40.2,24.2,22.6,3.6,4.3,11.7
1681492200,24.3,39.8,24.2,22.6,3.7,4.2,11.7
1681492320,24.2,40.3,24.2,22.6,3.6,4.2,11.7
1681492440,24.2,40.3,24.2,22.6,3.6,4.2,11.7
1681492560,24.2,40.2,24.1,22.6,3.5,4.2,11.7
1681492680,24.2,39.7,24.1,22.6,3.7,4.2,11.7
1681492800,24.3,39.7,24.3,22.6,3.9,3.8,11.7
1681492920,24.2,40.3,24.2,22.6,3.9,4.3,11.7
1681493040,24.1,39.7,24.1,22.6,4.0,4.8,11.7
1681493160,24.2,39.7,24.2,22.6,4.0,4.2,11.7
1681493280,24.2,40.3,24.1,22.6,4.1,4.7,11.7
1681493400,24.2,40.3,24.2,22.6,4.1,4.3,11.7
1681493520,24.3,40.3,24.3,22.6,3.9,3.9,11.7
1681493640,24.3,40.2,24.2,22.6,3.8,4.0,11.7
1681493760,24.3,40.3,24.3,22.6,3.9,3.9,11.7
1681493880,24.4,40.3,24.4,22.6,4.2,3.8,11.7
1681494000,24.3,40.4,24.3,22.6,4.2,4.6,11.7
1681494120,24.4,39.9,24.3,22.6,4.2,4.3,11.7
1681494240,24.3,39.9,24.3,22.6,4.1,4.2,11.7
1681494360,24.3,40.3,24.3,22.6,4.0,4.2,11.7
1681494480,24.4,40.5,24.4,22.6,4.3,4.0,11.7
1681494600,24.8,40.5,24.8,22.6,5.3,3.5,11.7
1681494720,25.2,39.6,25.2,22.6,6.5,3.2,11.7
1681494840,25.3,40.6,25.3,22.6,7.1,3.7,11.7
1681494960,25.5,40.6,25.5,22.6,7.8,3.5,11.7
1681495080,25.9,40.5,25.9,22.6,9.0,3.4,11.7
1681495200,25.8,40.4,25.8,22.6,8.3,4.1,11.8
1681495320,26.1,40.4,26.1,22.6,8.9,3.3,11.8
1681495440,26.2,38.9,26.1,22.6,8.8,3.5,11.9
1681495560,26.4,39.0,26.3,22.6,9.2,3.3,11.9
1681495680,26.7,39.3,26.7,22.6,9.3,3.2,11.9
1681495800,26.6,39.2,26.5,22.6,8.1,3.2,11.9
1681495920,26.2,39.3,26.2,22.6,7.0,3.6,11.9
1681496040,26.1,39.6,26.0,22.6,6.5,3.5,11.9
1681496160,26.0,38.9,26.0,22.6,5.8,3.0,11.9
1681496280,25.9,38.9,25.9,22.6,5.5,3.3,11.9
1681496400,26.0,38.4,25.9,22.6,5.8,3.4,11.9
1681496520,26.0,40.0,26.0,22.6,6.4,3.8,11.9
1681496640,26.0,40.0,26.0,22.6,6.4,3.9,11.9
1681496760,25.9,40.0,25.8,22.6,5.7,4.0,11.9
1681496880,25.6,35.8,25.6,22.6,3.8,3.4,12.0
1681497000,25.5,39.5,25.4,22.6,3.5,3.9,12.0
1681497120,25.6,39.5,25.5,22.6,3.9,3.3,12.0
1681497240,25.7,40.5,25.7,22.6,4.8,3.3,12.0
1681497360,25.8,37.7,25.7,22.6,5.4,3.9,12.0
1681497480,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1681497600,25.8,39.2,25.8,22.6,5.5,4.0,12.0
1681497720,25.9,39.2,25.8,22.6,6.0,4.0,12.0
1681497840,25.8,38.8,25.8,22.6,5.4,3.9,12.0
1681497960,25.6,36.9,25.6,22.6,4.2,4.0,12.0
1681498080,25.4,36.9,25.4,22.6,3.2,4.0,12.0
1681498200,25.2,39.3,25.2,22.6,3.1,4.5,12.0
1681498320,25.2,39.3,25.2,22.6,3.1,4.2,12.0
1681498440,25.1,39.8,25.1,22.6,3.0,4.6,12.0
1681498560,25.0,38.9,25.0,22.6,2.6,4.6,12.0
1681498680,24.9,38.9,24.9,22.6,2.5,4.6,12.0
1681498800,24.9,39.3,24.9,22.6,2.6,4.2,12.0
1681498920,24.8,38.1,24.8,22.6,2.4,4.1,12.0
1681499040,24.7,38.1,24.7,22.6,2.3,4.6,12.0
1681499160,24.6,38.2,24.6,22.6,2.3,4.5,12.0
1681499280,24.6,39.5,24.5,22.6,2.1,4.2,12.0
1681499400,24.4,39.5,24.4,22.6,2.2,4.7,12.0
1681499520,24.4,40.0,24.3,22.6,2.3,4.7,12.0
1681499640,24.3,40.0,24.2,22.6,2.2,4.2,12.0
1681499760,24.2,40.0,24.2,22.6,2.3,4.3,12.0
1681499880,24.1,37.5,24.1,22.6,2.5,4.8,11.9
1681500000,24.2,39.8,24.1,22.6,3.1,4.3,12.0
1681500120,24.4,39.8,24.4,22.6,4.0,3.9,11.9
1681500240,24.9,40.3,24.8,22.6,5.9,4.1,11.9
1681500360,25.1,39.6,25.1,22.6,6.5,4.2,11.9
1681500480,25.5,39.6,25.5,22.6,7.4,3.5,11.9
1681500600,26.4,40.7,26.4,22.6,9.9,3.7,12.0
