Time stamp,Battery voltage,Array voltage,Load voltage,LVD voltage,Charging current,Load current,Battery or ambient temperature
1681500720,26.9,40.4,26.9,22.6,9.6,3.4,12.0
1681500840,27.3,40.4,27.3,22.6,10.6,3.3,12.0
1681500960,27.0,40.4,27.0,22.6,8.8,3.2,12.0
1681501080,26.5,40.2,26.4,22.6,8.0,4.1,12.0
1681501200,26.1,40.2,26.1,22.6,6.6,4.0,12.0
1681501320,25.9,39.1,25.9,22.6,5.9,4.4,12.0
1681501440,25.8,37.1,25.8,22.6,4.8,3.7,12.1
1681501560,25.8,37.1,25.7,22.6,4.4,3.5,12.1
1681501680,25.6,40.3,25.5,22.6,3.8,4.0,12.1
1681501800,25.4,40.3,25.4,22.6,3.2,4.2,12.1
1681501920,25.3,38.8,25.3,22.6,3.0,4.0,12.1
1681502040,25.3,40.1,25.3,22.6,3.5,4.1,12.1
1681502160,25.5,40.1,25.5,22.6,4.9,4.4,12.1
1681502280,25.6,38.3,25.6,22.6,5.4,4.0,12.1
1681502400,25.7,38.2,25.7,22.6,5.4,4.0,12.1
1681502520,25.8,38.2,25.8,22.6,5.9,4.0,12.1
1681502640,25.9,39.1,25.8,22.6,5.6,3.4,12.1
1681502760,25.9,37.7,25.8,22.6,5.1,3.1,12.1
1681502880,25.7,37.7,25.6,22.6,4.6,4.0,12.1
1681503000,25.6,40.4,25.5,22.6,4.6,4.5,12.1
1681503120,25.7,40.4,25.6,22.6,4.9,4.0,12.1
1681503240,25.6,40.4,25.6,22.6,4.6,4.1,12.1
1681503360,25.5,40.0,25.5,22.6,4.1,4.0,12.2
1681503480,25.5,40.0,25.5,22.6,3.7,3.8,12.2
1681503600,25.5,40.2,25.4,22.6,3.3,3.3,12.2
1681503720,25.4,40.0,25.3,22.6,3.4,3.9,12.2
1681503840,25.4,40.0,25.4,22.6,4.0,4.1,12.2
1681503960,25.4,40.3,25.4,22.6,4.4,4.1,12.2
1681504080,25.3,40.5,25.3,22.6,3.8,4.3,12.2
1681504200,25.2,40.5,25.1,22.6,2.9,4.4,12.2
1681504320,25.1,39.4,25.1,22.6,2.8,4.0,12.2
1681504440,24.9,38.6,24.9,22.6,2.3,4.6,12.2
1681504560,25.0,38.6,24.9,22.6,2.8,4.1,12.1
1681504680,25.0,39.3,24.9,22.6,3.2,4.5,12.1
1681504800,25.0,39.8,24.9,22.6,3.4,4.5,12.1
1681504920,25.1,39.8,25.0,22.6,4.1,4.0,12.1
1681505040,25.2,40.8,25.2,22.6,4.6,4.0,12.1
1681505160,25.4,37.2,25.3,22.6,5.3,4.1,12.1
1681505280,25.3,37.9,25.3,22.6,4.5,4.1,12.1
1681505400,25.1,40.6,25.1,22.6,3.5,4.0,12.1
1681505520,25.1,40.4,25.0,22.6,3.4,4.0,12.1
1681505640,25.1,40.5,25.0,22.6,4.0,4.5,12.1
1681505760,25.1,40.5,25.1,22.6,3.9,4.1,12.1
1681505880,25.0,40.5,25.0,22.6,3.6,4.2,12.1
1681506000,25.0,40.3,25.0,22.6,3.5,4.3,12.1
1681506120,25.0,40.3,25.0,22.6,3.7,4.1,12.1
1681506240,25.1,39.9,25.1,22.6,3.9,3.7,12.1
1681506360,25.1,40.1,25.1,22.6,3.8,3.6,12.1
1681506480,25.2,40.1,25.2,22.6,4.1,3.7,12.1
1681506600,25.3,40.2,25.3,22.6,4.9,3.8,12.1
1681506720,25.3,36.8,25.3,22.6,4.9,4.3,12.1
1681506840,25.4,37.5,25.4,22.6,5.2,4.1,12.1
1681506960,25.5,37.4,25.4,22.6,5.1,4.1,12.1
1681507080,25.5,37.4,25.5,22.6,4.9,3.5,12.1
1681507200,25.9,39.1,25.9,22.6,6.5,2.9,12.1
1681507320,26.5,39.1,26.4,22.6,9.0,3.6,12.2
1681507440,26.2,40.7,26.1,22.6,7.7,4.3,12.1
1681507560,25.8,39.2,25.8,22.6,5.3,4.1,12.1
1681507680,25.5,39.2,25.5,22.6,3.8,4.5,12.2
1681507800,25.5,39.6,25.5,22.6,3.8,3.7,12.2
1681507920,25.6,40.1,25.6,22.6,4.5,3.8,12.2
1681508040,25.5,40.1,25.5,22.6,4.0,3.8,12.2
1681508160,25.5,40.3,25.4,22.6,3.4,3.7,12.2
1681508280,25.2,39.4,25.2,22.6,2.8,4.2,12.2
1681508400,25.1,39.4,25.1,22.6,2.5,4.1,12.2
1681508520,25.0,39.0,25.0,22.6,2.5,4.4,12.2
1681508640,24.9,38.9,24.9,22.6,2.5,4.4,12.2
1681508760,24.9,38.9,24.9,22.6,2.4,4.1,12.2
1681508880,24.8,38.4,24.7,22.6,2.2,4.6,12.2
1681509000,24.7,39.4,24.7,22.6,2.2,4.3,12.2
1681509120,24.7,39.4,24.7,22.6,2.3,4.2,12.2
1681509240,24.6,38.4,24.6,22.6,2.2,4.3,12.2
1681509360,24.5,39.4,24.5,22.6,2.0,4.4,12.2
1681509480,24.5,39.4,24.5,22.6,2.2,4.2,12.2
1681509600,24.5,38.3,24.5,22.6,2.7,4.1,12.2
1681509720,24.5,39.6,24.5,22.6,2.8,4.0,12.2
1681509840,24.5,39.6,24.4,22.6,2.8,4.4,12.2
1681509960,24.4,39.5,24.3,22.6,2.8,4.5,12.2
1681510080,24.4,39.8,24.3,22.6,2.8,4.2,12.2
1681510200,24.2,39.8,24.2,22.6,2.6,4.7,12.2
1681510320,24.2,38.5,24.2,22.6,2.8,3.8,12.2
1681510440,24.4,40.0,24.3,22.6,4.2,4.7,12.2
1681510560,24.6,40.0,24.6,22.6,4.5,4.1,12.2
1681510680,24.6,40.7,24.5,22.6,3.7,3.9,12.2
1681510800,24.3,39.7,24.3,22.6,3.3,4.4,12.2
1681510920,24.3,39.7,24.3,22.6,3.3,4.3,12.2
1681511040,24.2,39.7,24.2,22.6,3.1,4.2,12.2
1681511160,24.1,40.1,24.1,22.6,3.0,4.6,12.2
1681511280,24.1,40.1,24.1,22.6,3.0,4.2,12.2
1681511400,24.2,40.1,24.1,22.6,3.3,4.1,12.2
1681511520,24.1,40.1,24.1,22.6,3.2,4.3,12.2
1681511640,24.0,40.2,23.9,22.6,2.8,4.8,12.2
1681511760,24.1,38.8,24.1,22.6,2.5,3.5,12.2
1681511880,24.1,38.8,24.1,22.6,2.5,3.6,12.2
1681512000,24.1,39.2,24.1,22.6,2.6,3.5,12.2
1681512120,24.2,38.9,24.2,22.6,2.6,3.0,12.2
1681512240,24.2,38.9,24.1,22.6,2.5,3.4,12.2
1681512360,24.1,38.9,24.1,22.6,2.3,3.5,12.2
1681512480,24.1,39.9,24.1,22.6,2.4,3.3,12.2
1681512600,24.2,39.9,24.2,22.6,2.9,3.0,12.2
1681512720,24.2,39.8,24.2,22.6,2.9,3.3,12.2
1681512840,24.4,39.4,24.4,22.6,2.8,2.4,12.2
1681512960,24.3,39.4,24.3,22.6,2.5,3.1,12.2
1681513080,24.2,38.2,24.2,22.6,2.2,3.0,12.2
1681513200,24.1,40.0,24.1,22.6,2.1,3.2,12.2
1681513320,24.1,40.0,24.0,22.6,2.2,3.4,12.2
1681513440,24.1,39.7,24.1,22.6,2.3,3.0,12.2
1681513560,24.0,40.1,24.0,22.6,2.3,3.2,12.2
1681513680,24.0,40.1,24.0,22.6,2.2,3.1,12.2
1681513800,24.0,39.6,24.0,22.6,2.3,3.2,12.2
1681513920,24.0,37.8,24.0,22.6,2.3,3.0,12.2
1681514040,24.1,37.8,24.0,22.6,2.2,2.8,12.2
1681514160,24.0,40.0,24.0,22.6,2.4,3.1,12.2
1681514280,24.1,39.6,24.1,22.6,2.9,3.1,12.2
1681514400,24.2,39.6,24.2,22.6,2.9,3.0,12.2
1681514520,24.3,39.7,24.2,22.6,2.9,3.1,12.2
1681514640,24.4,39.2,24.4,22.6,2.9,2.5,12.2
1681514760,24.6,39.2,24.6,22.6,3.4,2.4,12.2
1681514880,24.5,40.0,24.5,22.6,3.4,3.2,12.2
1681515000,24.5,40.3,24.5,22.6,3.0,3.2,12.2
1681515120,24.4,40.3,24.4,22.6,2.7,3.1,12.2
1681515240,24.5,39.8,24.5,22.6,3.3,3.0,12.2
1681515360,24.7,40.6,24.6,22.6,3.5,2.5,12.2
1681515480,24.4,40.6,24.4,22.6,2.9,3.6,12.2
1681515600,24.2,39.3,24.2,22.6,2.7,4.2,12.2
1681515720,24.1,39.6,24.1,22.6,2.8,3.9,12.2
1681515840,24.0,39.6,24.0,22.6,2.9,4.4,12.2
1681515960,24.1,39.9,24.0,22.6,2.3,3.2,12.2
1681516080,24.0,39.8,23.9,22.6,2.1,3.3,12.2
1681516200,24.0,39.8,23.9,22.6,2.1,3.2,12.2
1681516320,23.9,39.5,23.9,22.6,2.2,3.5,12.2
1681516440,24.0,39.9,24.0,22.6,2.2,2.6,12.2
1681516560,23.9,39.9,23.9,22.6,2.0,3.1,12.2
1681516680,23.9,38.7,23.8,22.6,2.0,3.4,12.2
1681516800,24.2,39.6,24.1,22.6,2.1,1.8,12.2
1681516920,24.2,39.6,24.2,22.6,2.0,1.8,12.2
1681517040,24.2,39.8,24.2,22.6,1.9,2.0,12.2
1681517160,24.2,39.1,24.2,22.6,1.9,1.9,12.2
1681517280,24.2,39.1,24.2,22.6,1.9,2.0,12.2
1681517400,24.2,39.6,24.2,22.6,1.8,1.8,12.2
1681517520,24.2,38.8,24.2,22.6,1.6,2.0,12.2
1681517640,24.2,38.8,24.2,22.6,1.5,1.9,12.2
1681517760,24.2,39.2,24.1,22.6,1.5,1.9,12.2
1681517880,24.2,39.3,24.2,22.6,1.6,1.9,12.2
1681518000,24.2,39.3,24.1,22.6,1.5,1.9,12.2
1681518120,24.1,39.1,24.0,22.6,1.4,2.1,12.2
1681518240,24.0,39.4,24.0,22.6,1.4,2.0,12.2
1681518360,24.0,39.4,24.0,22.6,1.3,1.8,12.2
1681518480,24.0,39.2,23.9,22.6,1.3,2.2,12.2
1681518600,24.0,39.0,24.0,22.6,1.3,1.8,12.2
1681518720,24.0,39.0,23.9,22.6,1.4,2.0,12.2
1681518840,24.0,39.1,23.9,22.6,1.3,1.8,12.2
1681518960,23.8,39.0,23.8,22.6,1.1,2.4,12.2
1681519080,23.9,39.0,23.8,22.6,1.0,1.8,12.2
1681519200,23.8,38.6,23.7,22.6,0.9,2.4,12.2
1681519320,23.8,38.5,23.8,22.6,0.9,1.8,12.2
1681519440,23.8,38.5,23.7,22.6,0.8,1.9,12.2
1681519560,23.8,38.7,23.8,22.6,0.8,1.7,12.2
1681519680,23.7,38.7,23.7,22.6,0.8,1.9,12.2
1681519800,23.7,38.7,23.7,22.6,0.9,1.8,12.2
1681519920,23.8,38.8,23.7,22.6,0.9,1.5,12.2
1681520040,23.7,38.8,23.7,22.6,0.8,2.1,12.2
1681520160,23.7,38.1,23.7,22.6,0.7,1.5,12.2
1681520280,23.7,37.2,23.6,22.6,0.7,1.9,12.2
1681520400,23.7,37.2,23.7,22.6,0.7,1.5,12.2
1681520520,23.7,38.0,23.7,22.6,0.7,1.2,12.2
1681520640,23.7,38.3,23.6,22.6,0.8,1.8,12.2
1681520760,23.7,38.3,23.7,22.6,0.8,1.8,12.2
1681520880,23.7,38.3,23.7,22.6,0.7,1.2,12.2
1681521000,23.7,38.1,23.6,22.6,0.8,1.8,12.2
1681521120,23.8,38.1,23.7,22.6,0.8,1.2,12.2
1681521240,23.7,38.7,23.7,22.6,0.8,1.6,12.2
1681521360,23.8,38.1,23.7,22.6,0.8,1.3,12.2
1681521480,23.7,38.2,23.7,22.6,0.7,1.5,12.2
1681521600,23.6,38.0,23.6,22.6,0.6,1.8,12.2
1681521720,23.7,37.3,23.6,22.6,0.6,1.2,12.2
1681521840,23.6,37.3,23.6,22.6,0.5,1.8,12.2
1681521960,23.6,37.2,23.6,22.6,0.5,1.4,12.2
1681522080,23.6,36.4,23.6,22.6,0.4,1.3,12.2
1681522200,23.5,36.4,23.5,22.6,0.5,1.8,12.2
1681522320,23.6,37.0,23.6,22.6,0.5,1.3,12.2
1681522440,23.5,38.1,23.5,22.6,0.6,1.8,12.2
1681522560,23.6,38.1,23.5,22.6,0.4,1.2,12.2
1681522680,23.5,35.7,23.5,22.6,0.4,1.8,12.2
1681522800,23.5,35.7,23.5,22.6,0.4,1.5,12.2
1681522920,23.5,31.2,23.5,22.6,0.3,1.0,12.1
1681523040,23.5,30.9,23.4,22.6,0.2,1.5,12.1
1681523160,23.5,30.8,23.5,22.6,0.2,1.0,12.1
1681523280,23.4,30.7,23.4,22.6,0.2,1.5,12.1
1681523400,23.5,30.7,23.5,22.6,0.2,1.0,12.1
1681523520,23.4,30.7,23.4,22.6,0.2,1.3,12.1
1681523640,23.5,30.5,23.5,22.6,0.1,1.0,12.1
1681523760,23.5,30.3,23.4,22.6,0.1,1.1,12.1
1681523880,23.4,30.2,23.4,22.6,0.1,1.1,12.1
1681524000,23.4,30.1,23.4,22.6,0.1,1.2,12.1
1681524120,23.4,30.0,23.4,22.6,0.1,1.2,12.1
1681524240,23.4,30.0,23.4,22.6,0.1,1.1,12.1
1681524360,23.4,29.8,23.4,22.6,0.1,1.1,12.1
1681524480,23.4,29.5,23.3,22.6,0.1,1.4,12.1
1681524600,23.4,29.4,23.3,22.6,0.0,1.2,12.1
1681524720,23.4,29.3,23.3,22.6,0.0,1.2,12.1
1681524840,23.3,29.1,23.3,22.6,0.0,1.2,12.1
1681524960,23.3,28.8,23.3,22.6,0.0,1.2,12.1
1681525080,23.4,28.4,23.3,22.6,0.0,1.0,12.1
1681525200,23.3,28.1,23.3,22.6,0.0,1.2,12.1
1681525320,23.3,27.6,23.3,22.6,-0.0,1.3,12.1
1681525440,23.4,27.1,23.4,22.6,-0.0,0.9,12.1
1681525560,23.4,25.5,23.4,22.6,-0.0,0.7,12.1
1681525680,23.4,23.7,23.3,22.6,-0.0,0.8,12.1
1681525800,23.4,23.7,23.4,22.6,-0.0,0.7,12.1
1681525920,23.4,23.7,23.4,22.6,-0.0,0.7,12.1
1681526040,23.4,23.7,23.4,22.6,-0.0,0.7,12.1
1681526160,23.4,23.7,23.4,22.6,-0.0,0.7,12.1
1681526280,23.3,23.7,23.3,22.6,-0.0,0.9,12.1
1681526400,23.4,23.7,23.3,22.6,-0.0,0.8,12.1
1681526520,23.3,14.5,23.3,22.6,-0.0,0.8,12.1
1681526640,23.3,9.9,23.3,22.6,-0.0,0.9,12.1
1681526760,23.3,6.7,23.3,22.6,-0.0,0.7,12.0
1681526880,23.3,4.6,23.3,22.6,-0.0,0.9,12.0
1681527000,23.3,3.2,23.3,22.6,-0.0,0.7,12.0
1681527120,23.3,2.2,23.3,22.6,-0.0,0.8,12.0
1681527240,23.3,1.5,23.3,22.6,-0.0,1.1,12.0
1681527360,23.3,1.1,23.3,22.6,-0.0,0.8,12.0
1681527480,23.3,0.9,23.3,22.6,-0.0,0.8,12.0
1681527600,23.3,0.7,23.3,22.6,-0.0,0.8,12.0
1681527720,23.3,0.6,23.3,22.6,-0.0,0.8,12.0
1681527840,23.3,0.5,23.3,22.6,-0.0,0.8,12.0
1681527960,23.3,0.4,23.3,22.6,-0.0,0.8,12.0
1681528080,23.3,0.4,23.3,22.6,-0.0,1.1,12.0
1681528200,23.3,0.3,23.3,22.6,-0.0,0.7,12.0
1681528320,23.3,0.3,23.3,22.6,-0.0,1.0,12.0
1681528440,23.3,0.3,23.3,22.6,-0.0,0.7,12.0
1681528560,23.3,0.3,23.3,22.6,-0.0,1.1,12.0
1681528680,23.3,0.3,23.3,22.6,-0.0,0.8,12.0
1681528800,23.3,0.3,23.3,22.6,-0.0,0.7,12.0
1681528920,23.3,0.3,23.3,22.6,-0.0,0.9,12.0
1681529040,23.3,0.3,23.3,22.6,-0.0,0.7,12.0
1681529160,23.2,0.3,23.2,22.6,-0.0,1.2,12.0
1681529280,23.3,0.3,23.3,22.6,-0.0,0.7,12.0
1681529400,23.2,0.3,23.2,22.6,-0.0,1.2,12.0
1681529520,23.3,0.3,23.3,22.6,-0.0,0.7,12.0
1681529640,23.2,0.3,23.2,22.6,-0.0,1.2,12.0
1681529760,23.3,0.3,23.3,22.6,-0.0,0.7,12.0
1681529880,23.2,0.3,23.2,22.6,-0.0,1.1,12.0
1681530000,23.3,0.3,23.3,22.6,-0.0,0.7,12.0
1681530120,23.2,0.3,23.2,22.6,-0.0,0.9,12.0
1681530240,23.3,0.3,23.3,22.6,-0.0,0.8,12.0
1681530360,23.2,0.3,23.2,22.6,-0.0,1.1,12.0
1681530480,23.3,0.3,23.3,22.6,-0.0,0.9,12.0
1681530600,23.3,0.3,23.3,22.6,-0.0,0.5,12.0
1681530720,23.3,0.3,23.3,22.6,-0.0,0.5,12.0
1681530840,23.3,0.3,23.3,22.6,-0.0,0.5,12.0
1681530960,23.3,0.3,23.3,22.6,-0.0,0.6,12.0
1681531080,23.3,0.3,23.4,22.6,-0.0,0.6,12.0
1681531200,23.3,0.3,23.4,22.6,-0.0,0.6,12.0
1681531320,23.3,0.3,23.4,22.6,-0.0,0.5,11.9
1681531440,23.4,0.3,23.4,22.6,-0.0,0.5,11.9
1681531560,23.4,0.3,23.4,22.6,-0.0,0.5,11.9
1681531680,23.4,0.3,23.4,22.6,-0.0,0.6,11.9
1681531800,23.4,0.3,23.4,22.6,-0.0,0.5,11.9
1681531920,23.4,0.3,23.4,22.6,-0.0,0.5,11.9
1681532040,23.4,0.3,23.4,22.6,-0.0,0.6,11.9
1681532160,23.4,0.3,23.4,22.6,-0.0,0.5,11.9
1681532280,23.4,0.3,23.4,22.6,-0.0,0.5,11.9
1681532400,23.4,0.3,23.4,22.6,-0.0,0.5,11.9
1681532520,23.4,0.3,23.4,22.6,-0.0,0.5,11.9
1681532640,23.4,0.3,23.4,22.6,-0.0,0.5,11.9
1681532760,23.4,0.3,23.4,22.6,-0.0,0.5,11.9
1681532880,23.4,0.3,23.4,22.6,-0.0,0.5,11.9
1681533000,23.4,0.3,23.4,22.6,-0.0,0.6,11.9
1681533120,23.4,0.3,23.4,22.6,-0.0,0.6,11.9
1681533240,23.4,0.3,23.4,22.6,-0.0,0.6,11.9
1681533360,23.4,0.3,23.4,22.6,-0.0,0.5,11.9
1681533480,23.3,0.3,23.4,22.6,-0.0,0.6,11.9
1681533600,23.3,0.3,23.4,22.6,-0.0,0.5,11.9
1681533720,23.4,0.3,23.4,22.6,-0.0,0.5,11.9
1681533840,23.3,0.3,23.4,22.6,-0.0,0.6,11.9
1681533960,23.3,0.3,23.4,22.6,-0.0,0.6,11.9
1681534080,23.3,0.3,23.4,22.6,-0.0,0.5,11.9
1681534200,23.4,0.3,23.4,22.6,-0.0,0.5,11.9
1681534320,23.3,0.3,23.4,22.6,-0.0,0.6,11.9
1681534440,23.3,0.3,23.4,22.6,-0.0,0.6,11.9
1681534560,23.3,0.3,23.4,22.6,-0.0,0.6,11.9
1681534680,23.3,0.3,23.4,22.6,-0.0,0.6,11.9
1681534800,23.3,0.3,23.4,22.6,-0.0,0.6,11.9
1681534920,23.3,0.3,23.3,22.6,-0.0,0.6,11.9
1681535040,23.3,0.3,23.3,22.6,-0.0,0.5,11.9
1681535160,23.3,0.3,23.3,22.6,-0.0,0.5,11.8
1681535280,23.3,0.3,23.3,22.6,-0.0,0.5,11.8
1681535400,23.3,0.3,23.3,22.6,-0.0,0.5,11.8
1681535520,23.3,0.3,23.3,22.6,-0.0,0.5,11.8
1681535640,23.3,0.3,23.3,22.6,-0.0,0.5,11.8
1681535760,23.3,0.3,23.3,22.6,-0.0,0.6,11.8
1681535880,23.3,0.3,23.3,22.6,-0.0,0.6,11.8
1681536000,23.3,0.3,23.3,22.6,-0.0,0.6,11.8
1681536120,23.3,0.3,23.3,22.6,-0.0,0.5,11.8
1681536240,23.3,0.3,23.3,22.6,-0.0,0.5,11.8
1681536360,23.3,0.3,23.3,22.6,-0.0,0.5,11.8
1681536480,23.3,0.3,23.3,22.6,-0.0,0.5,11.8
1681536600,23.3,0.3,23.3,22.6,-0.0,0.5,11.8
1681536720,23.3,0.3,23.3,22.6,-0.0,0.6,11.8
1681536840,23.3,0.3,23.3,22.6,-0.0,0.6,11.8
1681536960,23.3,0.3,23.3,22.6,-0.0,0.5,11.8
1681537080,23.3,0.3,23.3,22.6,-0.0,0.5,11.8
1681537200,23.3,0.3,23.3,22.6,-0.0,0.5,11.8
1681537320,23.3,0.3,23.3,22.6,-0.0,0.5,11.8
1681537440,23.3,0.3,23.3,22.6,-0.0,0.6,11.8
1681537560,23.3,0.3,23.3,22.6,-0.0,0.5,11.8
1681537680,23.3,0.3,23.3,22.6,-0.0,0.6,11.8
1681537800,23.3,0.3,23.3,22.6,-0.0,0.6,11.8
1681537920,23.3,0.3,23.3,22.6,-0.0,0.5,11.8
1681538040,23.3,0.3,23.3,22.6,-0.0,0.5,11.8
1681538160,23.3,0.3,23.3,22.6,-0.0,0.5,11.8
1681538280,23.3,0.3,23.3,22.6,-0.0,0.5,11.8
1681538400,23.3,0.3,23.3,22.6,-0.0,0.5,11.8
1681538520,23.3,0.3,23.3,22.6,-0.0,0.5,11.7
1681538640,23.3,0.3,23.3,22.6,-0.0,0.6,11.7
1681538760,23.3,0.3,23.3,22.6,-0.0,0.6,11.7
1681538880,23.3,0.3,23.3,22.6,-0.0,0.6,11.7
1681539000,23.3,0.3,23.3,22.6,-0.0,0.6,11.7
1681539120,23.3,0.3,23.3,22.6,-0.0,0.5,11.7
1681539240,23.3,0.3,23.3,22.6,-0.0,0.6,11.7
1681539360,23.3,0.3,23.3,22.6,-0.0,0.5,11.7
1681539480,23.3,0.3,23.3,22.6,-0.0,0.6,11.7
1681539600,23.3,0.3,23.3,22.6,-0.0,0.6,11.7
1681539720,23.3,0.3,23.3,22.6,-0.0,0.6,11.7
1681539840,23.3,0.3,23.3,22.6,-0.0,0.5,11.7
1681539960,23.3,0.3,23.3,22.6,-0.0,0.6,11.7
1681540080,23.3,0.3,23.3,22.6,-0.0,0.6,11.7
1681540200,23.3,0.3,23.3,22.6,-0.0,0.5,11.7
1681540320,23.3,0.3,23.3,22.6,-0.0,0.5,11.7
1681540440,23.3,0.3,23.3,22.6,-0.0,0.6,11.7
1681540560,23.3,0.3,23.3,22.6,-0.0,0.6,11.7
1681540680,23.3,0.3,23.3,22.6,-0.0,0.6,11.7
1681540800,23.3,0.3,23.3,22.6,-0.0,0.6,11.7
1681540920,23.3,0.3,23.3,22.6,-0.0,0.5,11.7
1681541040,23.3,0.3,23.3,22.6,-0.0,0.5,11.7
1681541160,23.3,0.3,23.3,22.6,-0.0,0.5,11.7
1681541280,23.3,0.3,23.3,22.6,-0.0,0.5,11.7
1681541400,23.3,0.3,23.3,22.6,-0.0,0.6,11.7
1681541520,23.3,0.3,23.3,22.6,-0.0,0.6,11.6
1681541640,23.3,0.3,23.3,22.6,-0.0,0.6,11.6
1681541760,23.3,0.3,23.3,22.6,-0.0,0.6,11.6
1681541880,23.3,0.3,23.3,22.6,-0.0,0.6,11.6
1681542000,23.3,0.3,23.3,22.6,-0.0,0.5,11.6
1681542120,23.3,0.3,23.3,22.6,-0.0,0.6,11.6
1681542240,23.3,0.3,23.3,22.6,-0.0,0.5,11.6
1681542360,23.3,0.3,23.3,22.6,-0.0,0.6,11.6
1681542480,23.3,0.3,23.3,22.6,-0.0,0.6,11.6
1681542600,23.3,0.3,23.3,22.6,-0.0,0.6,11.6
1681542720,23.3,0.3,23.3,22.6,-0.0,0.5,11.6
1681542840,23.3,0.3,23.3,22.6,-0.0,0.5,11.6
1681542960,23.3,0.3,23.3,22.6,-0.0,0.5,11.6
1681543080,23.3,0.3,23.3,22.6,-0.0,0.5,11.6
1681543200,23.3,0.3,23.3,22.6,-0.0,0.5,11.6
1681543320,23.3,0.3,23.3,22.6,-0.0,0.5,11.6
1681543440,23.3,0.3,23.3,22.6,-0.0,0.5,11.6
1681543560,23.3,0.3,23.3,22.6,-0.0,0.5,11.6
1681543680,23.3,0.3,23.3,22.6,-0.0,0.6,11.6
1681543800,23.3,0.3,23.3,22.6,-0.0,0.6,11.6
1681543920,23.3,0.3,23.3,22.6,-0.0,0.5,11.6
1681544040,23.3,0.3,23.3,22.6,-0.0,0.5,11.6
1681544160,23.3,0.3,23.3,22.6,-0.0,0.5,11.6
1681544280,23.3,0.3,23.3,22.6,-0.0,0.5,11.6
1681544400,23.3,0.3,23.3,22.6,-0.0,0.6,11.6
1681544520,23.3,0.3,23.3,22.6,-0.0,0.6,11.6
1681544640,23.3,0.3,23.3,22.6,-0.0,0.5,11.6
1681544760,23.3,0.3,23.3,22.6,-0.0,0.5,11.6
1681544880,23.3,0.3,23.3,22.6,-0.0,0.5,11.5
1681545000,23.3,0.3,23.3,22.6,-0.0,0.6,11.5
1681545120,23.3,0.3,23.3,22.6,-0.0,0.5,11.5
1681545240,23.3,0.3,23.3,22.6,-0.0,0.5,11.5
1681545360,23.3,0.3,23.3,22.6,-0.0,0.6,11.5
1681545480,23.3,0.3,23.3,22.6,-0.0,0.6,11.5
1681545600,23.3,0.3,23.3,22.6,-0.0,0.5,11.5
1681545720,23.3,0.3,23.3,22.6,-0.0,0.5,11.5
1681545840,23.3,0.3,23.3,22.6,-0.0,0.6,11.5
1681545960,23.3,0.3,23.3,22.6,-0.0,0.6,11.5
1681546080,23.3,0.3,23.3,22.6,-0.0,0.6,11.5
1681546200,23.3,0.3,23.3,22.6,-0.0,0.5,11.5
1681546320,23.3,0.3,23.3,22.6,-0.0,0.6,11.5
1681546440,23.3,0.3,23.3,22.6,-0.0,0.6,11.5
1681546560,23.3,0.3,23.3,22.6,-0.0,0.6,11.5
1681546680,23.3,0.3,23.3,22.6,-0.0,0.5,11.5
1681546800,23.3,0.3,23.3,22.6,-0.0,0.5,11.5
1681546920,23.3,0.3,23.3,22.6,-0.0,0.5,11.5
1681547040,23.3,0.3,23.3,22.6,-0.0,0.6,11.5
1681547160,23.3,0.3,23.3,22.6,-0.0,0.6,11.5
1681547280,23.3,0.3,23.3,22.6,-0.0,0.6,11.5
1681547400,23.3,0.3,23.3,22.6,-0.0,0.6,11.5
1681547520,23.3,0.3,23.3,22.6,-0.0,0.5,11.5
1681547640,23.3,0.3,23.3,22.6,-0.0,0.5,11.5
1681547760,23.3,0.3,23.3,22.6,-0.0,0.6,11.5
1681547880,23.3,0.3,23.3,22.6,-0.0,0.6,11.5
1681548000,23.3,0.3,23.3,22.6,-0.0,0.6,11.5
1681548120,23.3,0.3,23.3,22.6,-0.0,0.6,11.5
1681548240,23.3,0.3,23.3,22.6,-0.0,0.6,11.5
1681548360,23.3,0.3,23.3,22.6,-0.0,0.6,11.5
1681548480,23.3,0.3,23.3,22.6,-0.0,0.6,11.5
1681548600,23.3,0.3,23.3,22.6,-0.0,0.5,11.5
1681548720,23.3,0.3,23.3,22.6,-0.0,0.5,11.5
1681548840,23.3,0.3,23.3,22.6,-0.0,0.6,11.5
1681548960,23.3,0.3,23.3,22.6,-0.0,0.5,11.5
1681549080,23.3,0.3,23.3,22.6,-0.0,0.5,11.5
1681549200,23.3,0.3,23.3,22.6,-0.0,0.6,11.5
1681549320,23.3,0.3,23.3,22.6,-0.0,0.6,11.4
1681549440,23.3,0.3,23.3,22.6,-0.0,0.5,11.4
1681549560,23.3,0.3,23.3,22.6,-0.0,0.5,11.4
1681549680,23.3,0.3,23.3,22.6,-0.0,0.5,11.4
1681549800,23.3,0.3,23.3,22.6,-0.0,0.5,11.4
1681549920,23.3,0.3,23.3,22.6,-0.0,0.6,11.4
1681550040,23.3,0.3,23.3,22.6,-0.0,0.6,11.4
1681550160,23.3,0.3,23.3,22.6,-0.0,0.6,11.4
1681550280,23.3,0.3,23.3,22.6,-0.0,0.6,11.4
1681550400,23.3,0.3,23.3,22.6,-0.0,0.5,11.4
1681550520,23.3,0.3,23.3,22.6,-0.0,0.6,11.4
1681550640,23.3,0.3,23.3,22.6,-0.0,0.5,11.4
1681550760,23.3,0.3,23.3,22.6,-0.0,0.5,11.4
1681550880,23.3,0.3,23.3,22.6,-0.0,0.5,11.4
1681551000,23.3,0.3,23.3,22.6,-0.0,0.6,11.4
1681551120,23.3,0.3,23.3,22.6,-0.0,0.6,11.4
1681551240,23.3,0.3,23.3,22.6,-0.0,0.6,11.4
1681551360,23.3,0.3,23.3,22.6,-0.0,0.5,11.4
1681551480,23.3,0.3,23.3,22.6,-0.0,0.5,11.4
1681551600,23.3,0.3,23.3,22.6,-0.0,0.6,11.4
1681551720,23.3,0.3,23.3,22.6,-0.0,0.5,11.4
1681551840,23.3,0.3,23.3,22.6,-0.0,0.5,11.4
1681551960,23.3,0.3,23.3,22.6,-0.0,0.6,11.4
1681552080,23.3,0.3,23.3,22.6,-0.0,0.6,11.4
1681552200,23.3,0.3,23.3,22.6,-0.0,0.5,11.4
1681552320,23.3,0.3,23.3,22.6,-0.0,0.5,11.4
1681552440,23.3,0.3,23.3,22.6,-0.0,0.5,11.4
1681552560,23.3,0.3,23.3,22.6,-0.0,0.6,11.4
1681552680,23.3,0.3,23.3,22.6,-0.0,0.5,11.4
1681552800,23.3,0.3,23.3,22.6,-0.0,0.5,11.4
1681552920,23.3,0.3,23.3,22.6,-0.0,0.5,11.3
1681553040,23.3,0.3,23.3,22.6,-0.0,0.6,11.3
1681553160,23.3,0.3,23.3,22.6,-0.0,0.5,11.3
1681553280,23.3,0.3,23.3,22.6,-0.0,0.5,11.3
1681553400,23.3,0.3,23.3,22.6,-0.0,0.5,11.3
1681553520,23.3,0.3,23.3,22.6,-0.0,0.5,11.3
1681553640,23.3,0.3,23.3,22.6,-0.0,0.5,11.3
1681553760,23.3,0.3,23.3,22.6,-0.0,0.6,11.3
1681553880,23.2,0.3,23.3,22.6,-0.0,0.6,11.3
1681554000,23.3,0.3,23.3,22.6,-0.0,0.6,11.3
1681554120,23.3,0.3,23.3,22.6,-0.0,0.5,11.3
1681554240,23.2,0.3,23.3,22.6,-0.0,0.5,11.3
1681554360,23.3,0.3,23.3,22.6,-0.0,0.6,11.3
1681554480,23.2,0.3,23.3,22.6,-0.0,0.6,11.3
1681554600,23.2,0.3,23.3,22.6,-0.0,0.6,11.3
1681554720,23.3,0.3,23.3,22.6,-0.0,0.6,11.3
1681554840,23.2,0.3,23.3,22.6,-0.0,0.5,11.3
1681554960,23.2,0.3,23.3,22.6,-0.0,0.6,11.3
1681555080,23.2,0.3,23.3,22.6,-0.0,0.5,11.3
1681555200,23.2,0.3,23.3,22.6,-0.0,0.5,11.3
1681555320,23.2,0.3,23.3,22.6,-0.0,0.5,11.3
1681555440,23.2,0.3,23.3,22.6,-0.0,0.6,11.3
1681555560,23.2,0.3,23.2,22.6,-0.0,0.5,11.3
1681555680,23.2,0.3,23.3,22.6,-0.0,0.5,11.3
1681555800,23.2,0.3,23.2,22.6,-0.0,0.6,11.3
1681555920,23.2,0.3,23.3,22.6,-0.0,0.6,11.3
1681556040,23.2,0.3,23.2,22.6,-0.0,0.6,11.3
1681556160,23.2,0.3,23.2,22.6,-0.0,0.5,11.3
1681556280,23.2,0.3,23.3,22.6,-0.0,0.6,11.3
1681556400,23.2,0.3,23.2,22.6,-0.0,0.5,11.3
1681556520,23.2,0.3,23.2,22.6,-0.0,0.5,11.3
1681556640,23.2,0.3,23.2,22.6,-0.0,0.5,11.3
1681556760,23.2,0.3,23.2,22.6,-0.0,0.6,11.3
1681556880,23.2,0.3,23.2,22.6,-0.0,0.6,11.3
1681557000,23.2,0.3,23.2,22.6,-0.0,0.5,11.3
1681557120,23.2,0.3,23.2,22.6,-0.0,0.5,11.3
1681557240,23.2,0.3,23.2,22.6,-0.0,0.5,11.2
1681557360,23.2,0.3,23.2,22.6,-0.0,0.5,11.2
1681557480,23.2,0.3,23.2,22.6,-0.0,0.5,11.2
1681557600,23.2,0.3,23.2,22.6,-0.0,0.5,11.2
1681557720,23.2,0.3,23.2,22.6,-0.0,0.6,11.2
1681557840,23.2,0.3,23.2,22.6,-0.0,0.6,11.2
1681557960,23.2,0.3,23.2,22.6,-0.0,0.5,11.2
1681558080,23.2,0.3,23.2,22.6,-0.0,0.5,11.2
1681558200,23.2,0.3,23.2,22.6,-0.0,0.6,11.2
1681558320,23.2,0.3,23.2,22.6,-0.0,0.6,11.2
1681558440,23.2,0.3,23.2,22.6,-0.0,0.6,11.2
1681558560,23.2,0.3,23.2,22.6,-0.0,0.5,11.2
1681558680,23.2,0.3,23.2,22.6,-0.0,0.6,11.2
1681558800,23.2,0.3,23.2,22.6,-0.0,0.6,11.2
1681558920,23.2,0.3,23.2,22.6,-0.0,0.6,11.2
1681559040,23.2,0.3,23.2,22.6,-0.0,0.5,11.2
1681559160,23.2,0.3,23.2,22.6,-0.0,0.5,11.2
1681559280,23.2,0.3,23.2,22.6,-0.0,0.5,11.2
1681559400,23.2,0.3,23.2,22.6,-0.0,0.5,11.2
1681559520,23.2,0.3,23.2,22.6,-0.0,0.5,11.2
1681559640,23.2,0.3,23.2,22.6,-0.0,0.6,11.2
1681559760,23.2,0.3,23.2,22.6,-0.0,0.6,11.2
1681559880,23.2,0.3,23.2,22.6,-0.0,0.6,11.2
1681560000,23.2,0.3,23.2,22.6,-0.0,0.6,11.2
1681560120,23.2,0.3,23.2,22.6,-0.0,0.6,11.2
1681560240,23.2,0.3,23.2,22.6,-0.0,0.5,11.2
1681560360,23.2,0.3,23.2,22.6,-0.0,0.6,11.2
1681560480,23.2,0.3,23.2,22.6,-0.0,0.5,11.2
1681560600,23.2,0.3,23.2,22.6,-0.0,0.6,11.2
1681560720,23.2,0.3,23.2,22.6,-0.0,0.6,11.2
1681560840,23.2,0.3,23.2,22.6,-0.0,0.6,11.2
1681560960,23.2,0.3,23.2,22.6,-0.0,0.5,11.2
1681561080,23.2,0.3,23.2,22.6,-0.0,0.6,11.2
1681561200,23.2,0.3,23.2,22.6,-0.0,0.6,11.2
1681561320,23.2,0.3,23.2,22.6,-0.0,0.5,11.1
1681561440,23.2,0.3,23.2,22.6,-0.0,0.6,11.1
1681561560,23.2,0.3,23.2,22.6,-0.0,0.6,11.1
1681561680,23.2,0.4,23.2,22.6,-0.0,0.6,11.1
1681561800,23.2,0.4,23.2,22.6,-0.0,0.6,11.1
1681561920,23.2,0.5,23.2,22.6,-0.0,0.6,11.1
1681562040,23.2,0.6,23.2,22.6,-0.0,0.5,11.1
1681562160,23.2,0.7,23.2,22.6,-0.0,0.5,11.1
1681562280,23.2,0.8,23.2,22.6,-0.0,0.5,11.1
1681562400,23.2,1.1,23.2,22.6,-0.0,0.5,11.1
1681562520,23.2,1.4,23.2,22.6,-0.0,0.6,11.1
1681562640,23.2,1.8,23.2,22.6,-0.0,0.6,11.1
1681562760,23.2,2.6,23.2,22.6,-0.0,0.6,11.1
1681562880,23.2,3.7,23.2,22.6,-0.0,0.5,11.1
1681563000,23.2,5.4,23.2,22.6,-0.0,0.6,11.1
1681563120,23.2,7.9,23.2,22.6,-0.0,0.5,11.1
1681563240,23.2,11.6,23.2,22.6,-0.0,0.5,11.1
1681563360,23.2,16.3,23.2,22.6,-0.0,0.6,11.1
1681563480,23.2,21.2,23.2,22.6,-0.0,0.6,11.1
1681563600,23.2,24.4,23.2,22.6,-0.0,0.6,11.1
1681563720,23.2,23.5,23.2,22.6,-0.0,0.6,11.1
1681563840,23.2,23.5,23.2,22.6,-0.0,0.5,11.1
1681563960,23.2,23.5,23.2,22.6,-0.0,0.5,11.1
1681564080,23.2,23.5,23.2,22.6,0.0,0.5,11.1
1681564200,23.2,23.5,23.2,22.6,-0.0,0.5,11.1
1681564320,23.2,25.8,23.2,22.6,0.0,0.6,11.1
1681564440,23.2,28.4,23.2,22.6,0.0,0.6,11.1
1681564560,23.2,29.0,23.2,22.6,0.0,0.5,11.1
1681564680,23.2,29.4,23.2,22.6,0.0,0.5,11.1
1681564800,23.2,29.8,23.2,22.6,0.1,0.5,11.1
1681564920,23.2,30.1,23.2,22.6,0.1,0.5,11.1
1681565040,23.3,30.4,23.2,22.6,0.1,0.5,11.1
1681565160,23.3,30.7,23.2,22.6,0.1,0.6,11.0
1681565280,23.3,30.9,23.3,22.6,0.2,0.6,11.0
1681565400,23.3,31.1,23.3,22.6,0.2,0.6,11.0
1681565520,23.3,31.4,23.3,22.6,0.2,0.5,11.0
1681565640,23.3,31.5,23.3,22.6,0.3,0.5,11.0
1681565760,23.3,31.7,23.3,22.6,0.3,0.5,11.0
1681565880,23.4,37.5,23.3,22.6,0.4,0.5,11.0
1681566000,23.4,37.6,23.4,22.6,0.4,0.5,11.0
1681566120,23.4,37.6,23.4,22.6,0.5,0.5,11.0
1681566240,23.5,37.0,23.4,22.6,0.5,0.5,11.0
1681566360,23.5,37.2,23.5,22.6,0.6,0.6,11.0
1681566480,23.5,37.2,23.5,22.6,0.6,0.5,11.0
1681566600,23.5,38.5,23.5,22.6,0.7,0.5,11.0
1681566720,23.6,38.7,23.5,22.6,0.7,0.6,11.0
1681566840,23.6,38.6,23.6,22.6,0.8,0.5,11.0
1681566960,23.6,38.8,23.6,22.6,0.9,0.5,11.0
1681567080,23.7,39.2,23.6,22.6,0.9,0.5,11.0
1681567200,23.7,39.2,23.7,22.6,0.9,0.5,11.0
1681567320,23.7,39.3,23.7,22.6,1.0,0.5,11.0
1681567440,23.8,39.4,23.7,22.6,1.0,0.5,11.0
1681567560,23.8,39.4,23.8,22.6,1.1,0.5,11.0
1681567680,23.8,39.5,23.8,22.6,1.1,0.5,11.0
1681567800,23.9,38.9,23.9,22.6,1.1,0.5,11.0
1681567920,23.9,38.9,23.9,22.6,1.2,0.5,11.0
1681568040,23.8,39.6,23.8,22.6,1.2,1.2,11.0
1681568160,23.9,38.7,23.9,22.6,1.3,0.7,11.0
1681568280,24.0,38.7,23.9,22.6,1.3,0.8,11.0
1681568400,24.0,39.4,24.0,22.6,1.4,0.7,11.0
1681568520,24.0,39.4,24.0,22.6,1.4,1.0,11.0
1681568640,24.0,39.4,24.0,22.6,1.4,1.0,11.1
1681568760,24.0,39.5,24.0,22.6,1.5,1.0,11.1
1681568880,24.1,39.9,24.0,22.6,1.5,1.0,11.1
1681569000,24.1,39.9,24.1,22.6,1.6,1.0,11.1
1681569120,24.1,39.9,24.1,22.6,1.6,1.2,11.1
1681569240,24.1,39.7,24.1,22.6,1.6,1.3,11.1
1681569360,24.1,39.7,24.1,22.6,1.7,1.2,11.1
1681569480,24.1,39.7,24.1,22.6,1.7,1.3,11.1
1681569600,24.2,39.7,24.1,22.6,1.7,1.3,11.2
1681569720,24.2,39.8,24.1,22.6,1.8,1.4,11.2
1681569840,24.2,39.8,24.2,22.6,1.8,1.3,11.2
1681569960,24.2,39.6,24.2,22.6,1.9,1.5,11.2
1681570080,24.2,39.6,24.2,22.6,2.0,1.5,11.2
1681570200,24.2,39.7,24.2,22.6,2.0,1.6,11.2
1681570320,24.3,40.2,24.2,22.6,2.1,1.5,11.3
1681570440,24.3,40.2,24.3,22.6,2.2,1.5,11.3
1681570560,24.4,39.9,24.3,22.6,2.3,1.5,11.3
1681570680,24.4,39.8,24.4,22.6,2.4,1.6,11.3
1681570800,24.4,39.8,24.4,22.6,2.5,1.8,11.4
1681570920,24.4,39.1,24.4,22.6,2.6,1.9,11.4
1681571040,24.5,39.3,24.5,22.6,2.7,1.8,11.4
1681571160,24.5,39.3,24.5,22.6,2.8,2.0,11.4
1681571280,24.3,39.9,24.3,22.6,2.9,3.0,11.4
1681571400,24.3,40.6,24.3,22.6,3.0,3.0,11.5
1681571520,24.3,40.6,24.3,22.6,3.1,3.0,11.5
1681571640,24.3,40.1,24.2,22.6,3.2,3.1,11.5
1681571760,24.3,40.5,24.3,22.6,3.4,3.0,11.5
1681571880,24.4,40.5,24.4,22.6,3.5,3.0,11.5
1681572000,24.4,40.6,24.4,22.6,3.7,3.0,11.6
1681572120,24.5,40.7,24.5,22.6,3.8,3.0,11.6
1681572240,24.5,40.7,24.5,22.6,3.9,3.1,11.6
1681572360,24.6,40.9,24.6,22.6,4.1,3.1,11.6
1681572480,24.7,40.9,24.6,22.6,4.3,3.2,11.6
1681572600,24.6,40.9,24.6,22.6,4.5,3.7,11.7
1681572720,24.5,40.6,24.5,22.6,4.7,4.3,11.7
1681572840,24.6,40.8,24.6,22.6,5.0,4.1,11.7
1681572960,24.6,40.8,24.6,22.6,5.0,4.1,11.7
1681573080,24.7,40.8,24.7,22.6,5.4,4.1,11.8
1681573200,24.8,39.0,24.8,22.6,5.6,3.7,11.7
1681573320,25.0,39.0,24.9,22.6,5.7,3.5,11.7
1681573440,25.0,39.1,25.0,22.6,5.7,3.5,11.8
1681573560,25.1,39.8,25.1,22.6,6.0,3.4,11.8
1681573680,25.2,39.8,25.1,22.6,6.2,3.4,11.8
1681573800,25.2,39.8,25.2,22.6,6.2,3.4,11.9
1681573920,25.3,39.9,25.3,22.6,6.5,3.4,11.9
1681574040,25.4,39.9,25.4,22.6,6.7,3.4,11.9
1681574160,25.5,39.9,25.4,22.6,6.8,3.4,12.0
1681574280,25.5,40.3,25.5,22.6,7.0,3.4,12.0
1681574400,25.6,40.3,25.6,22.6,7.2,3.4,12.0
1681574520,25.7,40.5,25.7,22.6,7.3,3.3,12.0
1681574640,25.8,40.5,25.8,22.6,7.5,3.3,12.0
1681574760,26.0,40.0,26.0,22.6,7.6,2.7,12.1
1681574880,26.1,40.4,26.0,22.6,7.7,2.7,12.1
1681575000,26.1,40.4,26.1,22.6,7.9,2.7,12.1
1681575120,26.2,40.7,26.2,22.6,8.0,2.7,12.2
1681575240,26.3,40.3,26.2,22.6,8.2,2.7,12.2
1681575360,26.3,40.2,26.3,22.6,8.3,2.7,12.2
1681575480,26.4,40.7,26.4,22.6,8.5,2.7,12.2
1681575600,26.4,40.3,26.3,22.6,8.7,3.3,12.3
1681575720,26.4,40.3,26.4,22.6,8.8,3.3,12.3
1681575840,26.6,39.0,26.6,22.6,8.9,2.7,12.4
1681575960,26.6,40.1,26.6,22.6,9.1,3.3,12.4
1681576080,26.8,40.1,26.8,22.6,9.2,2.6,12.4
1681576200,26.8,40.2,26.8,22.6,9.4,3.0,12.5
1681576320,26.8,40.3,26.8,22.6,9.6,3.0,12.5
1681576440,26.8,40.3,26.7,22.6,9.7,3.4,12.5
1681576560,26.8,40.3,26.8,22.6,9.8,3.1,12.5
1681576680,27.0,40.0,27.0,22.6,9.9,2.6,12.6
1681576800,27.1,40.0,27.1,22.6,10.0,2.6,12.6
1681576920,27.1,39.9,27.1,22.6,10.1,2.6,12.6
1681577040,27.2,39.4,27.1,22.6,10.3,2.7,12.6
1681577160,27.0,39.4,27.0,22.6,10.4,3.8,12.7
1681577280,27.2,39.0,27.1,22.6,10.5,3.0,12.7
1681577400,27.3,39.0,27.3,22.6,10.6,2.7,12.7
1681577520,27.4,38.9,27.4,22.6,10.7,2.6,12.7
1681577640,27.5,39.1,27.4,22.6,10.8,2.6,12.7
1681577760,27.5,39.5,27.5,22.6,10.9,2.6,12.8
1681577880,27.5,39.5,27.4,22.6,11.1,3.2,12.8
1681578000,27.5,39.1,27.5,22.6,11.3,3.2,12.8
1681578120,28.0,39.1,28.0,22.6,11.2,2.6,12.9
1681578240,28.2,39.1,28.2,22.6,11.2,2.5,12.9
1681578360,28.3,39.0,28.3,22.6,11.2,2.5,12.9
1681578480,28.3,39.2,28.3,22.6,11.4,2.6,13.0
1681578600,28.3,39.2,28.3,22.6,11.5,2.5,13.0
1681578720,28.3,39.0,28.3,22.6,11.6,2.5,13.0
1681578840,28.3,39.2,28.3,22.6,11.8,2.5,13.0
1681578960,28.2,39.1,28.2,22.6,12.0,3.1,13.1
1681579080,28.3,39.5,28.3,22.6,12.0,2.5,13.1
1681579200,28.3,40.2,28.3,22.6,11.9,2.5,13.1
1681579320,28.3,40.2,28.3,22.6,12.0,2.5,13.1
1681579440,28.3,40.3,28.3,22.6,12.2,2.5,13.2
1681579560,28.3,40.5,28.3,22.6,12.2,2.5,13.2
1681579680,28.4,40.5,28.3,22.6,12.3,2.5,13.3
1681579800,28.4,40.6,28.3,22.6,12.4,2.6,13.3
1681579920,28.4,40.7,28.4,22.6,12.5,2.5,13.3
1681580040,28.4,40.7,28.4,22.6,12.6,2.6,13.4
1681580160,28.4,40.8,28.4,22.6,12.5,2.5,13.4
1681580280,28.4,40.8,28.4,22.6,12.6,2.5,13.4
1681580400,28.4,40.8,28.4,22.6,12.8,2.5,13.4
1681580520,28.4,40.8,28.4,22.6,12.8,2.5,13.5
1681580640,28.4,40.8,28.4,22.6,13.0,2.5,13.5
1681580760,28.4,40.8,28.4,22.6,13.2,2.8,13.5
1681580880,28.3,40.8,28.3,22.6,13.3,3.1,13.6
1681581000,28.5,40.8,28.4,22.6,13.4,2.5,13.6
1681581120,28.5,40.8,28.5,22.6,13.4,2.5,13.6
1681581240,28.4,40.8,28.4,22.6,13.4,2.5,13.6
1681581360,28.4,40.8,28.4,22.6,13.5,2.5,13.7
1681581480,28.4,40.8,28.4,22.6,13.6,2.5,13.7
1681581600,28.3,40.8,28.3,22.6,13.5,3.1,13.7
1681581720,28.4,40.8,28.3,22.6,13.5,2.6,13.7
1681581840,28.3,40.8,28.3,22.6,13.3,2.6,13.7
1681581960,28.3,40.8,28.3,22.6,13.3,2.6,13.8
1681582080,28.3,40.8,28.3,22.6,13.3,2.5,13.8
1681582200,28.2,40.8,28.2,22.6,13.1,2.5,13.8
1681582320,28.2,40.8,28.2,22.6,13.3,2.5,13.8
1681582440,28.2,40.8,28.2,22.6,13.4,2.5,13.8
1681582560,28.2,40.8,28.2,22.6,13.4,2.6,13.8
1681582680,28.2,40.8,28.2,22.6,13.2,2.6,13.9
1681582800,28.2,40.8,28.2,22.6,13.2,2.6,13.9
1681582920,28.2,40.8,28.2,22.6,13.4,2.6,13.9
1681583040,28.2,40.8,28.2,22.6,13.1,2.6,13.9
1681583160,28.2,40.8,28.2,22.6,13.3,2.5,13.9
1681583280,28.2,40.8,28.2,22.6,13.7,2.5,13.9
1681583400,28.2,40.8,28.2,22.6,13.6,2.5,13.9
1681583520,28.2,40.8,28.2,22.6,13.5,2.6,13.9
1681583640,28.2,40.8,28.2,22.6,13.6,2.6,13.9
1681583760,28.2,40.8,28.2,22.6,13.4,2.6,14.0
1681583880,28.2,40.8,28.2,22.6,13.7,2.6,14.0
1681584000,28.2,40.8,28.2,22.6,13.6,2.6,14.0
1681584120,28.2,40.8,28.2,22.6,13.2,2.5,14.0
1681584240,28.1,40.8,28.1,22.6,13.0,2.5,14.0
1681584360,28.1,40.8,28.1,22.6,13.0,2.5,14.0
1681584480,28.1,40.8,28.1,22.6,13.3,2.5,14.1
1681584600,28.2,40.8,28.2,22.6,13.4,2.6,14.1
1681584720,28.2,40.8,28.2,22.6,13.5,2.6,14.1
1681584840,28.2,40.8,28.2,22.6,13.5,2.6,14.1
1681584960,28.2,40.8,28.2,22.6,13.4,2.6,14.1
1681585080,28.2,40.8,28.2,22.6,13.6,2.6,14.1
1681585200,28.3,40.8,28.3,22.6,13.9,2.6,14.1
1681585320,28.3,40.8,28.3,22.6,13.8,2.6,14.1
1681585440,28.3,40.8,28.2,22.6,13.7,2.5,14.2
1681585560,28.3,40.8,28.3,22.6,13.8,2.5,14.2
1681585680,28.2,40.8,28.2,22.6,13.5,2.5,14.2
1681585800,28.2,40.8,28.2,22.6,13.5,2.5,14.2
1681585920,28.3,40.8,28.3,22.6,13.7,2.6,14.2
1681586040,28.3,40.8,28.3,22.6,13.8,2.6,14.2
1681586160,28.3,40.8,28.3,22.6,13.8,2.6,14.3
1681586280,28.2,40.8,28.2,22.6,13.5,2.6,14.3
1681586400,28.2,40.8,28.2,22.6,13.2,2.6,14.3
1681586520,28.1,40.8,28.1,22.6,12.9,2.6,14.3
1681586640,28.1,40.8,28.1,22.6,12.9,2.6,14.3
1681586760,28.2,40.8,28.2,22.6,13.2,2.6,14.4
1681586880,28.2,40.8,28.2,22.6,13.4,2.6,14.4
1681587000,28.1,40.8,28.1,22.6,12.8,2.6,14.4
1681587120,28.1,40.8,28.1,22.6,12.5,2.6,14.4
1681587240,28.2,40.8,28.2,22.6,13.0,2.6,14.4
1681587360,28.2,40.8,28.2,22.6,13.2,2.6,14.4
1681587480,28.2,40.8,28.2,22.6,13.1,2.6,14.5
1681587600,28.2,40.8,28.2,22.6,12.7,2.6,14.5
1681587720,28.2,40.8,28.2,22.6,12.9,2.6,14.5
1681587840,28.2,40.8,28.2,22.6,12.9,2.6,14.5
1681587960,28.3,40.8,28.3,22.6,13.1,2.6,14.6
1681588080,28.4,40.8,28.3,22.6,13.4,2.6,14.6
1681588200,28.3,40.8,28.3,22.6,13.1,2.6,14.6
1681588320,28.3,40.8,28.3,22.6,13.0,2.5,14.6
1681588440,28.3,40.8,28.3,22.6,12.9,2.6,14.6
1681588560,28.3,40.8,28.3,22.6,12.9,2.6,14.7
1681588680,28.4,40.8,28.4,22.6,13.3,2.5,14.7
1681588800,28.4,40.8,28.4,22.6,13.1,2.5,14.7
1681588920,28.4,40.8,28.4,22.6,13.0,2.6,14.7
1681589040,28.4,40.8,28.4,22.6,13.2,2.6,14.8
1681589160,28.4,40.8,28.4,22.6,13.0,2.5,14.8
1681589280,28.4,40.8,28.4,22.6,13.0,2.5,14.8
1681589400,28.4,40.8,28.4,22.6,13.0,2.5,14.8
1681589520,28.4,40.8,28.4,22.6,12.7,2.6,14.8
1681589640,28.4,40.8,28.4,22.6,12.8,2.6,14.9
1681589760,28.3,40.8,28.3,22.6,12.5,2.6,14.9
1681589880,28.3,40.8,28.3,22.6,12.5,2.6,14.9
1681590000,28.3,40.8,28.3,22.6,12.3,2.6,14.9
1681590120,28.4,40.8,28.3,22.6,12.5,2.6,15.0
1681590240,28.4,40.8,28.4,22.6,12.6,2.5,15.0
1681590360,28.4,40.8,28.4,22.6,12.6,2.5,15.0
1681590480,28.4,40.8,28.4,22.6,12.4,2.6,15.0
1681590600,28.3,40.8,28.3,22.6,12.0,2.6,15.1
1681590720,28.3,40.8,28.3,22.6,12.0,2.6,15.1
1681590840,28.4,40.8,28.4,22.6,12.3,2.6,15.1
1681590960,28.3,40.8,28.3,22.6,12.2,2.6,15.1
1681591080,28.5,40.8,28.5,22.6,12.6,2.6,15.1
1681591200,28.5,40.8,28.5,22.6,12.3,2.6,15.2
1681591320,28.4,40.8,28.4,22.6,12.1,2.5,15.2
1681591440,28.6,40.8,28.6,22.6,12.6,2.5,15.2
1681591560,28.6,40.8,28.6,22.6,12.4,2.5,15.2
1681591680,28.6,40.8,28.6,22.6,12.4,2.6,15.2
1681591800,28.8,40.8,28.8,22.6,12.9,2.5,15.3
1681591920,28.7,40.8,28.7,22.6,12.6,2.5,15.3
1681592040,28.7,40.8,28.7,22.6,12.5,2.5,15.3
1681592160,28.7,40.8,28.7,22.6,12.5,2.5,15.3
1681592280,28.8,40.8,28.8,22.6,12.5,2.5,15.4
1681592400,28.9,40.8,28.9,22.6,12.6,2.5,15.4
1681592520,29.0,40.8,29.0,22.6,12.8,2.5,15.4
1681592640,29.2,40.8,29.2,22.6,13.2,2.5,15.4
1681592760,29.2,40.8,29.2,22.6,13.2,2.5,15.4
1681592880,29.2,41.0,29.2,22.6,12.9,2.5,15.4
1681593000,29.2,41.0,29.2,22.6,12.9,2.5,15.5
1681593120,29.2,41.1,29.2,22.6,12.9,2.5,15.5
1681593240,29.2,41.2,29.2,22.6,12.6,2.5,15.5
1681593360,29.2,41.1,29.2,22.6,12.6,2.5,15.5
1681593480,29.2,41.1,29.2,22.6,12.4,2.5,15.5
1681593600,29.2,41.2,29.2,22.6,12.5,2.5,15.6
1681593720,29.2,41.4,29.2,22.6,12.3,2.5,15.6
1681593840,29.2,41.1,29.2,22.6,12.4,2.5,15.6
1681593960,29.2,41.5,29.2,22.6,12.1,2.5,15.6
1681594080,29.2,41.6,29.2,22.6,11.9,2.5,15.6
1681594200,29.2,41.5,29.2,22.6,11.9,2.5,15.7
1681594320,29.2,41.4,29.2,22.6,11.8,2.5,15.7
1681594440,29.2,41.5,29.2,22.6,11.7,2.5,15.7
1681594560,29.2,41.5,29.2,22.6,11.6,2.5,15.7
1681594680,29.2,41.5,29.2,22.6,11.6,2.5,15.8
1681594800,29.2,41.4,29.2,22.6,11.6,2.5,15.8
1681594920,29.2,41.7,29.1,22.6,11.3,2.5,15.8
1681595040,29.2,41.6,29.1,22.6,11.8,3.0,15.8
1681595160,29.1,41.5,29.1,22.6,11.5,3.0,15.8
1681595280,29.1,41.7,29.1,22.6,10.9,2.5,15.9
1681595400,29.1,41.9,29.1,22.6,10.9,2.5,15.9
1681595520,29.1,41.8,29.1,22.6,10.7,2.5,15.9
1681595640,29.1,41.8,29.1,22.6,10.6,2.4,15.9
1681595760,29.1,41.8,29.1,22.6,10.4,2.5,16.0
1681595880,29.1,41.8,29.1,22.6,10.3,2.4,16.0
1681596000,29.1,41.8,29.1,22.6,10.3,2.5,16.0
1681596120,29.1,41.7,29.1,22.6,10.2,2.5,16.1
1681596240,29.1,41.8,29.1,22.6,10.1,2.5,16.1
1681596360,29.1,41.8,29.1,22.6,9.9,2.5,16.1
1681596480,29.1,41.4,29.1,22.6,9.9,2.5,16.2
1681596600,29.1,42.0,29.1,22.6,9.5,2.5,16.2
1681596720,29.1,41.9,29.1,22.6,9.6,2.5,16.2
1681596840,29.1,41.9,29.1,22.6,9.5,2.5,16.3
1681596960,29.1,42.1,29.0,22.6,9.2,2.5,16.3
1681597080,29.1,42.0,29.0,22.6,9.1,2.5,16.3
1681597200,29.0,42.0,29.0,22.6,8.9,2.5,16.4
1681597320,29.0,42.2,29.0,22.6,8.9,2.5,16.4
1681597440,29.0,42.3,29.0,22.6,8.8,2.5,16.4
1681597560,29.0,42.3,29.0,22.6,8.5,2.5,16.5
1681597680,29.0,42.4,29.0,22.6,8.5,2.5,16.5
1681597800,29.0,42.5,29.0,22.6,8.2,2.5,16.5
1681597920,29.0,42.6,29.0,22.6,8.2,2.5,16.6
1681598040,29.0,42.5,29.0,22.6,8.1,2.4,16.6
1681598160,29.0,42.2,29.0,22.6,8.5,2.8,16.6
1681598280,29.0,42.8,29.0,22.6,7.7,2.4,16.7
1681598400,29.0,42.7,29.0,22.6,7.8,2.4,16.7
1681598520,29.0,42.5,29.0,22.6,7.7,2.5,16.7
1681598640,29.0,42.5,29.0,22.6,7.5,2.5,16.8
1681598760,29.0,42.2,29.0,22.6,7.5,2.5,16.8
1681598880,29.0,42.7,28.9,22.6,7.4,2.5,16.9
1681599000,29.0,42.6,28.9,22.6,7.2,2.5,16.9
1681599120,29.0,42.7,28.9,22.6,7.2,2.5,17.0
1681599240,29.0,42.6,28.9,22.6,7.1,2.5,17.0
1681599360,29.0,42.8,28.9,22.6,7.1,2.5,17.0
1681599480,28.9,42.9,28.9,22.6,7.0,2.7,17.1
1681599600,28.9,43.2,28.9,22.6,6.7,2.5,17.1
1681599720,28.9,43.1,28.9,22.6,6.8,2.5,17.1
1681599840,28.9,42.7,28.9,22.6,7.2,3.1,17.2
1681599960,28.9,42.7,28.9,22.6,6.7,2.5,17.2
1681600080,28.9,42.8,28.9,22.6,6.6,2.5,17.2
1681600200,28.9,42.7,28.9,22.6,6.5,2.5,17.3
1681600320,28.9,42.8,28.9,22.6,6.4,2.5,17.3
1681600440,28.9,42.9,28.9,22.6,6.3,2.5,17.4
1681600560,28.9,42.9,28.9,22.6,6.3,2.5,17.4
1681600680,28.9,42.7,28.9,22.6,6.1,2.5,17.5
1681600800,28.9,42.8,28.9,22.6,6.2,2.4,17.5
1681600920,28.9,42.7,28.9,22.6,6.1,2.5,17.5
1681601040,28.9,42.9,28.9,22.6,5.9,2.5,17.6
1681601160,28.9,43.1,28.8,22.6,5.9,2.5,17.7
1681601280,28.9,43.1,28.8,22.6,5.9,2.5,17.7
1681601400,28.9,43.0,28.8,22.6,5.8,2.5,17.7
1681601520,28.8,43.2,28.8,22.6,5.7,2.5,17.8
1681601640,28.8,43.1,28.8,22.6,5.5,2.5,17.8
1681601760,28.8,43.2,28.8,22.6,5.4,2.4,17.9
1681601880,28.8,43.2,28.8,22.6,5.4,2.4,17.9
1681602000,28.8,43.0,28.8,22.6,5.6,2.5,18.0
1681602120,28.8,43.2,28.8,22.6,5.4,2.5,18.0
1681602240,28.8,43.1,28.8,22.6,5.3,2.5,18.1
1681602360,28.8,43.0,28.8,22.6,5.3,2.5,18.1
1681602480,28.8,43.1,28.8,22.6,5.3,2.5,18.2
1681602600,28.8,43.2,28.8,22.6,5.3,2.5,18.2
1681602720,28.8,43.2,28.8,22.6,5.2,2.4,18.2
1681602840,28.8,43.2,28.8,22.6,5.1,2.5,18.3
1681602960,28.8,43.2,28.8,22.6,5.1,2.5,18.3
1681603080,28.8,43.2,28.8,22.6,5.0,2.5,18.4
1681603200,28.8,43.1,28.8,22.6,5.2,2.5,18.4
1681603320,28.8,43.3,28.8,22.6,5.0,2.5,18.4
1681603440,28.8,43.3,28.8,22.6,5.1,2.5,18.5
1681603560,28.8,43.4,28.8,22.6,4.9,2.5,18.5
1681603680,28.8,43.3,28.8,22.6,4.9,2.5,18.6
1681603800,28.8,43.4,28.8,22.6,4.8,2.5,18.6
1681603920,28.8,43.5,28.7,22.6,4.7,2.4,18.6
1681604040,28.8,43.2,28.8,22.6,4.8,2.5,18.7
1681604160,28.8,43.4,28.7,22.6,4.6,2.5,18.7
1681604280,28.8,43.3,28.7,22.6,4.8,2.5,18.7
1681604400,28.8,43.2,28.7,22.6,4.7,2.5,18.8
1681604520,28.8,43.4,28.7,22.6,4.6,2.5,18.8
1681604640,28.8,43.2,28.7,22.6,4.6,2.4,18.8
1681604760,28.8,43.2,28.7,22.6,4.6,2.5,18.9
1681604880,28.8,43.2,28.7,22.6,4.6,2.4,18.9
1681605000,28.8,43.1,28.7,22.6,4.6,2.4,18.9
1681605120,28.8,42.9,28.7,22.6,4.6,2.5,18.9
1681605240,28.7,43.0,28.7,22.6,4.5,2.5,19.0
1681605360,28.7,43.2,28.7,22.6,4.5,2.5,19.0
1681605480,28.7,43.2,28.7,22.6,4.4,2.5,19.0
1681605600,28.7,42.8,28.7,22.6,4.5,2.5,19.1
1681605720,28.7,42.9,28.7,22.6,4.4,2.5,19.1
1681605840,28.7,42.7,28.7,22.6,4.4,2.5,19.2
1681605960,28.7,42.7,28.7,22.6,4.3,2.5,19.2
1681606080,28.7,42.8,28.7,22.6,4.3,2.5,19.2
1681606200,28.7,42.6,28.7,22.6,4.2,2.5,19.2
1681606320,28.7,42.4,28.7,22.6,4.2,2.5,19.2
1681606440,28.7,42.5,28.7,22.6,4.2,2.4,19.3
1681606560,28.7,42.7,28.7,22.6,4.2,2.5,19.3
1681606680,28.7,42.2,28.7,22.6,4.2,2.5,19.3
1681606800,28.7,42.0,28.7,22.6,4.2,2.5,19.3
1681606920,28.7,41.8,28.7,22.6,4.2,2.5,19.3
1681607040,28.7,41.4,28.7,22.6,4.2,2.5,19.3
1681607160,28.5,39.0,28.5,22.6,4.3,3.1,19.4
1681607280,28.7,39.0,28.6,22.6,4.1,2.5,19.4
1681607400,28.5,38.1,28.5,22.6,4.0,2.5,19.4
1681607520,28.1,37.1,28.1,22.6,3.8,2.5,19.4
1681607640,27.8,37.1,27.8,22.6,3.7,2.9,19.4
1681607760,27.6,36.1,27.6,22.6,3.5,2.7,19.4
1681607880,27.5,40.1,27.5,22.6,3.4,2.8,19.4
1681608000,27.4,40.0,27.4,22.6,3.3,2.6,19.4
1681608120,27.4,40.0,27.3,22.6,3.1,2.6,19.4
1681608240,27.3,40.0,27.2,22.6,2.9,2.6,19.4
1681608360,27.2,39.2,27.2,22.6,2.8,2.6,19.4
1681608480,27.0,39.5,26.9,22.6,2.7,2.6,19.4
1681608600,26.7,39.5,26.7,22.6,2.5,3.2,19.4
1681608720,26.6,39.3,26.6,22.6,2.4,2.8,19.4
1681608840,26.5,38.5,26.5,22.6,2.2,2.7,19.3
1681608960,26.5,38.5,26.5,22.6,2.1,2.7,19.3
1681609080,26.4,36.9,26.4,22.6,1.9,2.7,19.3
1681609200,26.3,35.6,26.3,22.6,1.7,2.8,19.3
1681609320,26.2,35.6,26.2,22.6,1.6,3.3,19.3
1681609440,26.2,38.8,26.1,22.6,1.5,3.4,19.3
1681609560,26.1,38.8,26.1,22.6,1.3,2.9,19.3
1681609680,26.1,39.1,26.1,22.6,1.2,2.7,19.2
1681609800,26.1,38.0,26.1,22.6,1.1,2.7,19.2
1681609920,26.1,38.0,26.0,22.6,1.0,2.7,19.2
1681610040,25.9,38.2,25.9,22.6,0.9,3.9,19.2
1681610160,25.9,38.6,25.8,22.6,0.8,4.1,19.2
1681610280,25.9,38.6,25.9,22.6,0.7,2.9,19.2
1681610400,25.9,38.0,25.8,22.6,0.6,3.0,19.2
1681610520,25.9,37.9,25.9,22.6,0.5,2.7,19.2
1681610640,25.8,37.9,25.8,22.6,0.4,2.9,19.2
1681610760,25.7,30.1,25.7,22.6,0.3,3.9,19.2
1681610880,25.7,30.1,25.7,22.6,0.3,4.0,19.2
1681611000,25.6,31.0,25.6,22.6,0.2,4.2,19.2
1681611120,25.6,30.9,25.6,22.6,0.2,4.0,19.2
1681611240,25.7,30.7,25.6,22.6,0.1,3.5,19.2
1681611360,25.7,30.4,25.6,22.6,0.1,2.9,19.2
1681611480,25.6,30.1,25.6,22.6,0.1,4.0,19.1
1681611600,25.5,29.8,25.5,22.6,0.1,4.1,19.1
1681611720,25.5,29.5,25.5,22.6,0.0,4.1,19.1
1681611840,25.5,29.1,25.5,22.6,0.0,4.2,19.1
1681611960,25.5,28.8,25.5,22.6,0.0,3.6,19.1
1681612080,25.5,28.3,25.5,22.6,-0.0,3.5,19.1
1681612200,25.5,27.6,25.4,22.6,-0.0,4.1,19.1
1681612320,25.4,25.8,25.4,22.6,-0.0,4.1,19.1
1681612440,25.5,25.8,25.4,22.6,-0.0,4.0,19.0
1681612560,25.4,25.8,25.4,22.6,-0.0,4.2,19.0
1681612680,25.4,25.8,25.4,22.6,-0.0,4.2,19.0
1681612800,25.4,25.8,25.4,22.6,-0.0,3.6,19.0
1681612920,25.4,25.7,25.4,22.6,-0.0,4.2,19.0
1681613040,25.4,25.7,25.3,22.6,-0.0,4.2,19.0
1681613160,25.4,17.2,25.3,22.6,-0.0,4.1,18.9
1681613280,25.4,12.7,25.3,22.6,-0.0,3.9,18.9
1681613400,25.3,8.9,25.3,22.6,-0.0,4.1,18.9
1681613520,25.3,6.1,25.3,22.6,-0.0,4.1,18.9
1681613640,25.3,4.2,25.3,22.6,-0.0,4.0,18.9
1681613760,25.4,2.9,25.4,22.6,0.0,3.3,18.8
1681613880,25.3,2.1,25.3,22.6,-0.0,3.5,18.8
1681614000,25.3,1.5,25.3,22.6,-0.0,3.9,18.8
1681614120,25.3,1.1,25.3,22.6,-0.0,4.0,18.8
1681614240,25.3,0.9,25.3,22.6,-0.0,3.6,18.8
1681614360,25.3,0.7,25.3,22.6,-0.0,3.3,18.8
1681614480,25.3,0.6,25.3,22.6,-0.0,3.9,18.7
1681614600,25.3,0.5,25.3,22.6,-0.0,3.4,18.7
1681614720,25.3,0.4,25.3,22.6,-0.0,3.5,18.7
1681614840,25.2,0.4,25.2,22.6,-0.0,3.8,18.7
1681614960,25.2,0.3,25.2,22.6,-0.0,4.0,18.7
1681615080,25.2,0.3,25.2,22.6,-0.0,4.0,18.7
1681615200,25.2,0.3,25.2,22.6,-0.0,4.0,18.7
1681615320,25.2,0.3,25.2,22.6,-0.0,3.1,18.6
1681615440,25.3,0.3,25.3,22.6,-0.0,2.8,18.6
1681615560,25.3,0.3,25.3,22.6,-0.0,2.8,18.6
1681615680,25.2,0.3,25.2,22.6,-0.0,3.1,18.6
1681615800,25.2,0.3,25.2,22.6,-0.0,4.0,18.6
1681615920,25.2,0.3,25.2,22.6,-0.0,3.9,18.6
1681616040,25.2,0.3,25.2,22.6,-0.0,4.1,18.6
1681616160,25.2,0.3,25.1,22.6,-0.0,4.1,18.6
1681616280,25.2,0.3,25.1,22.6,-0.0,4.2,18.6
1681616400,25.2,0.3,25.2,22.6,-0.0,3.4,18.6
1681616520,25.2,0.3,25.1,22.6,-0.0,4.0,18.5
1681616640,25.1,0.3,25.1,22.6,-0.0,4.1,18.5
1681616760,25.1,0.3,25.1,22.6,-0.0,4.0,18.5
1681616880,25.1,0.3,25.1,22.6,-0.0,4.1,18.5
1681617000,25.1,0.3,25.1,22.6,-0.0,4.2,18.5
1681617120,25.1,0.3,25.1,22.6,-0.0,4.1,18.5
1681617240,25.1,0.3,25.1,22.6,-0.0,3.5,18.5
1681617360,25.1,0.3,25.1,22.6,-0.0,3.4,18.5
1681617480,25.1,0.3,25.1,22.6,-0.0,3.4,18.5
1681617600,25.1,0.3,25.1,22.6,-0.0,4.1,18.5
1681617720,25.1,0.3,25.1,22.6,-0.0,4.1,18.5
1681617840,25.1,0.3,25.1,22.6,-0.0,4.0,18.4
1681617960,25.1,0.3,25.1,22.6,-0.0,3.9,18.4
1681618080,25.1,0.3,25.1,22.6,-0.0,3.9,18.4
1681618200,25.1,0.3,25.1,22.6,-0.0,3.4,18.4
1681618320,25.2,0.3,25.2,22.6,-0.0,2.7,18.4
1681618440,25.2,0.3,25.2,22.6,-0.0,2.7,18.4
1681618560,25.1,0.3,25.1,22.6,-0.0,2.9,18.4
1681618680,25.1,0.3,25.1,22.6,-0.0,3.3,18.4
1681618800,25.0,0.3,25.0,22.6,-0.0,4.1,18.4
1681618920,25.0,0.3,25.0,22.6,-0.0,4.2,18.3
1681619040,25.0,0.3,25.0,22.6,-0.0,4.1,18.3
1681619160,25.0,0.3,25.0,22.6,-0.0,3.9,18.3
1681619280,25.1,0.3,25.1,22.6,-0.0,3.5,18.3
1681619400,25.0,0.3,25.0,22.6,-0.0,3.6,18.3
1681619520,25.0,0.3,25.0,22.6,-0.0,4.1,18.3
1681619640,25.0,0.3,25.0,22.6,-0.0,4.0,18.3
1681619760,25.0,0.3,25.0,22.6,-0.0,3.9,18.3
1681619880,25.0,0.3,25.0,22.6,-0.0,3.5,18.3
1681620000,25.0,0.3,25.0,22.6,-0.0,3.6,18.3
1681620120,25.0,0.3,25.0,22.6,-0.0,3.5,18.3
1681620240,25.0,0.3,25.0,22.6,-0.0,3.9,18.3
1681620360,25.0,0.3,25.0,22.6,-0.0,3.9,18.3
1681620480,25.0,0.3,25.0,22.6,-0.0,4.2,18.2
1681620600,25.0,0.3,24.9,22.6,-0.0,4.2,18.2
1681620720,25.0,0.3,25.0,22.6,-0.0,4.1,18.2
1681620840,25.0,0.3,24.9,22.6,-0.0,4.1,18.2
1681620960,25.0,0.3,25.0,22.6,-0.0,4.1,18.2
1681621080,25.0,0.3,24.9,22.6,-0.0,4.0,18.2
1681621200,25.0,0.3,25.0,22.6,-0.0,4.1,18.2
1681621320,24.9,0.3,24.9,22.6,-0.0,4.2,18.2
1681621440,24.9,0.3,24.9,22.6,-0.0,4.2,18.2
1681621560,24.9,0.3,24.9,22.6,-0.0,4.1,18.2
1681621680,24.9,0.3,24.9,22.6,-0.0,4.1,18.2
1681621800,24.9,0.3,24.9,22.6,-0.0,3.9,18.2
1681621920,24.9,0.3,24.9,22.6,-0.0,4.1,18.2
1681622040,24.9,0.3,24.9,22.6,-0.0,4.1,18.2
1681622160,24.9,0.3,24.9,22.6,-0.0,4.2,18.2
1681622280,25.0,0.3,24.9,22.6,-0.0,3.5,18.2
1681622400,25.0,0.3,24.9,22.6,-0.0,3.5,18.2
1681622520,24.9,0.3,24.9,22.6,-0.0,4.1,18.2
1681622640,24.9,0.3,24.9,22.6,-0.0,4.1,18.1
1681622760,24.9,0.3,24.9,22.6,-0.0,4.1,18.1
1681622880,24.9,0.3,24.9,22.6,-0.0,4.0,18.1
1681623000,24.9,0.3,24.9,22.6,-0.0,4.2,18.1
1681623120,24.9,0.3,24.9,22.6,-0.0,4.2,18.1
1681623240,24.9,0.3,24.9,22.6,-0.0,4.1,18.1
1681623360,24.9,0.3,24.9,22.6,-0.0,3.5,18.1
1681623480,24.9,0.3,24.8,22.6,-0.0,4.1,18.1
1681623600,24.9,0.3,24.8,22.6,-0.0,4.1,18.1
1681623720,24.8,0.3,24.8,22.6,-0.0,4.1,18.1
1681623840,24.9,0.3,24.9,22.6,-0.0,4.0,18.1
1681623960,24.9,0.3,24.9,22.6,-0.0,4.0,18.1
1681624080,24.9,0.3,24.9,22.6,-0.0,4.0,18.1
1681624200,24.8,0.3,24.8,22.6,-0.0,3.9,18.1
1681624320,24.8,0.3,24.8,22.6,-0.0,4.1,18.0
1681624440,24.8,0.3,24.8,22.6,-0.0,4.1,18.0
1681624560,24.9,0.3,24.8,22.6,-0.0,3.6,18.0
1681624680,24.9,0.3,24.9,22.6,-0.0,3.4,18.0
1681624800,24.8,0.3,24.8,22.6,-0.0,3.6,18.0
1681624920,24.9,0.3,24.9,22.6,-0.0,3.4,18.0
1681625040,24.8,0.3,24.8,22.6,-0.0,3.9,18.0
1681625160,24.8,0.3,24.8,22.6,-0.0,3.9,18.0
1681625280,24.8,0.3,24.8,22.6,-0.0,4.2,18.0
1681625400,24.8,0.3,24.8,22.6,-0.0,4.0,18.0
1681625520,24.9,0.3,24.9,22.6,-0.0,3.3,18.0
1681625640,24.9,0.3,24.9,22.6,-0.0,2.9,18.0
1681625760,24.8,0.3,24.8,22.6,-0.0,3.9,18.0
1681625880,24.8,0.3,24.8,22.6,-0.0,4.0,18.0
1681626000,24.8,0.3,24.8,22.6,-0.0,4.0,18.0
1681626120,24.8,0.3,24.8,22.6,-0.0,4.0,18.0
1681626240,24.8,0.3,24.8,22.6,-0.0,3.3,18.0
1681626360,24.9,0.3,24.9,22.6,-0.0,2.9,18.0
1681626480,24.8,0.3,24.8,22.6,-0.0,3.9,18.0
1681626600,24.8,0.3,24.8,22.6,-0.0,3.5,18.0
1681626720,24.8,0.3,24.8,22.6,-0.0,4.0,17.9
1681626840,24.8,0.3,24.7,22.6,-0.0,4.2,17.9
1681626960,24.8,0.3,24.8,22.6,-0.0,3.6,17.9
1681627080,24.8,0.3,24.8,22.6,-0.0,3.1,17.9
1681627200,24.9,0.3,24.9,22.6,-0.0,2.7,17.9
1681627320,24.8,0.3,24.8,22.6,-0.0,3.0,17.9
1681627440,24.8,0.3,24.7,22.6,-0.0,3.8,17.9
1681627560,24.8,0.3,24.7,22.6,-0.0,4.0,17.9
1681627680,24.8,0.3,24.8,22.6,-0.0,3.3,17.9
1681627800,24.8,0.3,24.8,22.6,-0.0,3.4,17.9
1681627920,24.8,0.3,24.8,22.6,-0.0,2.8,17.9
1681628040,24.8,0.3,24.8,22.6,-0.0,2.7,17.9
1681628160,24.8,0.3,24.8,22.6,-0.0,2.7,17.9
1681628280,24.8,0.3,24.8,22.6,-0.0,3.3,17.9
1681628400,24.7,0.3,24.7,22.6,-0.0,4.0,17.8
1681628520,24.8,0.3,24.8,22.6,-0.0,3.4,17.8
1681628640,24.8,0.3,24.8,22.6,-0.0,3.5,17.8
1681628760,24.7,0.3,24.7,22.6,-0.0,3.5,17.8
1681628880,24.8,0.3,24.8,22.6,-0.0,3.0,17.8
1681629000,24.8,0.3,24.8,22.6,-0.0,2.7,17.8
1681629120,24.8,0.3,24.8,22.6,-0.0,3.3,17.8
1681629240,24.8,0.3,24.8,22.6,-0.0,3.3,17.8
1681629360,24.7,0.3,24.7,22.6,-0.0,3.4,17.8
1681629480,24.7,0.3,24.7,22.6,-0.0,4.0,17.8
1681629600,24.7,0.3,24.7,22.6,-0.0,3.3,17.8
1681629720,24.7,0.3,24.7,22.6,-0.0,3.5,17.8
1681629840,24.7,0.3,24.7,22.6,-0.0,3.3,17.8
1681629960,24.8,0.3,24.8,22.6,-0.0,2.7,17.8
1681630080,24.7,0.3,24.7,22.6,-0.0,3.4,17.8
1681630200,24.7,0.3,24.7,22.6,-0.0,3.4,17.8
1681630320,24.7,0.3,24.7,22.6,-0.0,3.2,17.8
1681630440,24.7,0.3,24.7,22.6,-0.0,3.4,17.8
1681630560,24.7,0.3,24.7,22.6,-0.0,3.3,17.7
1681630680,24.7,0.3,24.7,22.6,-0.0,3.4,17.7
1681630800,24.7,0.3,24.7,22.6,-0.0,3.1,17.7
1681630920,24.7,0.3,24.7,22.6,-0.0,3.4,17.7
