Time stamp,Battery voltage,Array voltage,Load voltage,LVD voltage,Charging current,Load current,Battery or ambient temperature
1681631040,24.7,0.3,24.7,22.6,-0.0,3.3,17.7
1681631160,24.7,0.3,24.7,22.6,-0.0,3.2,17.7
1681631280,24.7,0.3,24.7,22.6,-0.0,3.2,17.7
1681631400,24.7,0.3,24.7,22.6,-0.0,3.5,17.7
1681631520,24.7,0.3,24.7,22.6,-0.0,3.4,17.7
1681631640,24.7,0.3,24.7,22.6,-0.0,3.4,17.7
1681631760,24.6,0.3,24.6,22.6,-0.0,3.7,17.7
1681631880,24.7,0.3,24.7,22.6,-0.0,3.5,17.7
1681632000,24.7,0.3,24.7,22.6,-0.0,3.6,17.7
1681632120,24.7,0.3,24.7,22.6,-0.0,3.4,17.7
1681632240,24.7,0.3,24.7,22.6,-0.0,3.4,17.7
1681632360,24.7,0.3,24.7,22.6,-0.0,3.3,17.6
1681632480,24.7,0.3,24.7,22.6,-0.0,3.3,17.6
1681632600,24.7,0.3,24.7,22.6,-0.0,3.0,17.6
1681632720,24.7,0.3,24.7,22.6,-0.0,3.4,17.6
1681632840,24.7,0.3,24.7,22.6,-0.0,3.4,17.6
1681632960,24.7,0.3,24.7,22.6,-0.0,3.2,17.6
1681633080,24.6,0.3,24.6,22.6,-0.0,3.7,17.6
1681633200,24.6,0.3,24.6,22.6,-0.0,3.5,17.6
1681633320,24.6,0.3,24.6,22.6,-0.0,3.4,17.6
1681633440,24.7,0.3,24.7,22.6,-0.0,3.5,17.6
1681633560,24.6,0.3,24.6,22.6,-0.0,3.0,17.6
1681633680,24.6,0.3,24.6,22.6,-0.0,3.4,17.6
1681633800,24.6,0.3,24.6,22.6,-0.0,3.4,17.6
1681633920,24.6,0.3,24.6,22.6,-0.0,3.5,17.6
1681634040,24.6,0.3,24.6,22.6,-0.0,3.4,17.6
1681634160,24.6,0.3,24.6,22.6,-0.0,3.3,17.6
1681634280,24.6,0.3,24.6,22.6,-0.0,3.5,17.6
1681634400,24.6,0.3,24.6,22.6,-0.0,3.6,17.6
1681634520,24.6,0.3,24.6,22.6,-0.0,3.4,17.5
1681634640,24.6,0.3,24.6,22.6,-0.0,2.7,17.5
1681634760,24.6,0.3,24.6,22.6,-0.0,3.0,17.5
1681634880,24.6,0.3,24.6,22.6,-0.0,3.3,17.5
1681635000,24.6,0.3,24.6,22.6,-0.0,3.3,17.5
1681635120,24.6,0.3,24.6,22.6,-0.0,3.4,17.5
1681635240,24.6,0.3,24.6,22.6,-0.0,3.7,17.5
1681635360,24.6,0.3,24.6,22.6,-0.0,3.7,17.5
1681635480,24.6,0.3,24.6,22.6,-0.0,2.9,17.5
1681635600,24.6,0.3,24.6,22.6,-0.0,2.7,17.5
1681635720,24.6,0.3,24.6,22.6,-0.0,3.3,17.5
1681635840,24.6,0.3,24.6,22.6,-0.0,3.5,17.5
1681635960,24.6,0.3,24.6,22.6,-0.0,3.4,17.5
1681636080,24.5,0.3,24.5,22.6,-0.0,3.9,17.5
1681636200,24.5,0.3,24.5,22.6,-0.0,3.7,17.5
1681636320,24.5,0.3,24.5,22.6,-0.0,3.4,17.5
1681636440,24.6,0.3,24.5,22.6,-0.0,3.3,17.5
1681636560,24.6,0.3,24.6,22.6,-0.0,2.8,17.5
1681636680,24.6,0.3,24.6,22.6,-0.0,2.8,17.5
1681636800,24.6,0.3,24.6,22.6,-0.0,3.3,17.5
1681636920,24.5,0.3,24.5,22.6,-0.0,3.4,17.5
1681637040,24.5,0.3,24.5,22.6,-0.0,4.2,17.4
1681637160,24.5,0.3,24.5,22.6,-0.0,4.0,17.4
1681637280,24.5,0.3,24.5,22.6,-0.0,3.1,17.4
1681637400,24.6,0.3,24.6,22.6,-0.0,2.7,17.4
1681637520,24.6,0.3,24.6,22.6,-0.0,2.7,17.4
1681637640,24.5,0.3,24.5,22.6,-0.0,3.3,17.4
1681637760,24.5,0.3,24.5,22.6,-0.0,4.0,17.4
1681637880,24.5,0.3,24.5,22.6,-0.0,4.0,17.4
1681638000,24.5,0.3,24.5,22.6,-0.0,3.5,17.4
1681638120,24.5,0.3,24.5,22.6,-0.0,2.9,17.4
1681638240,24.5,0.3,24.5,22.6,-0.0,3.0,17.4
1681638360,24.6,0.3,24.6,22.6,-0.0,2.9,17.4
1681638480,24.5,0.3,24.6,22.6,-0.0,2.7,17.4
1681638600,24.5,0.3,24.5,22.6,-0.0,4.1,17.4
1681638720,24.5,0.3,24.5,22.6,-0.0,3.5,17.4
1681638840,24.4,0.3,24.4,22.6,-0.0,4.0,17.4
1681638960,24.5,0.3,24.5,22.6,-0.0,3.7,17.4
1681639080,24.5,0.3,24.5,22.6,-0.0,2.9,17.3
1681639200,24.5,0.3,24.5,22.6,-0.0,2.9,17.3
1681639320,24.5,0.3,24.5,22.6,-0.0,2.8,17.3
1681639440,24.5,0.3,24.5,22.6,-0.0,3.3,17.3
1681639560,24.5,0.3,24.5,22.6,-0.0,3.6,17.3
1681639680,24.5,0.3,24.4,22.6,-0.0,3.9,17.3
1681639800,24.5,0.3,24.5,22.6,-0.0,3.4,17.3
1681639920,24.5,0.3,24.4,22.6,-0.0,3.6,17.3
1681640040,24.5,0.3,24.5,22.6,-0.0,3.5,17.3
1681640160,24.5,0.3,24.5,22.6,-0.0,2.9,17.3
1681640280,24.5,0.3,24.5,22.6,-0.0,2.7,17.3
1681640400,24.5,0.3,24.5,22.6,-0.0,3.4,17.3
1681640520,24.5,0.3,24.5,22.6,-0.0,3.4,17.2
1681640640,24.5,0.3,24.5,22.6,-0.0,3.4,17.2
1681640760,24.4,0.3,24.4,22.6,-0.0,4.0,17.2
1681640880,24.4,0.3,24.4,22.6,-0.0,4.0,17.2
1681641000,24.4,0.3,24.4,22.6,-0.0,3.4,17.2
1681641120,24.4,0.3,24.4,22.6,-0.0,3.7,17.2
1681641240,24.4,0.3,24.4,22.6,-0.0,3.5,17.2
1681641360,24.4,0.3,24.4,22.6,-0.0,3.4,17.2
1681641480,24.4,0.3,24.4,22.6,-0.0,3.4,17.2
1681641600,24.4,0.3,24.4,22.6,-0.0,3.4,17.2
1681641720,24.4,0.3,24.4,22.6,-0.0,3.7,17.2
1681641840,24.4,0.3,24.4,22.6,-0.0,3.5,17.2
1681641960,24.5,0.3,24.5,22.6,-0.0,2.8,17.2
1681642080,24.4,0.3,24.4,22.6,-0.0,3.2,17.2
1681642200,24.5,0.3,24.5,22.6,-0.0,3.1,17.2
1681642320,24.4,0.3,24.4,22.6,-0.0,3.5,17.2
1681642440,24.4,0.3,24.4,22.6,-0.0,3.5,17.2
1681642560,24.4,0.3,24.3,22.6,-0.0,4.0,17.2
1681642680,24.3,0.3,24.3,22.6,-0.0,4.3,17.2
1681642800,24.3,0.3,24.3,22.6,-0.0,3.9,17.2
1681642920,24.4,0.3,24.4,22.6,-0.0,3.6,17.2
1681643040,24.4,0.3,24.4,22.6,-0.0,3.7,17.2
1681643160,24.4,0.3,24.4,22.6,-0.0,3.3,17.1
1681643280,24.4,0.3,24.4,22.6,-0.0,3.5,17.1
1681643400,24.3,0.3,24.3,22.6,-0.0,4.1,17.1
1681643520,24.3,0.3,24.3,22.6,-0.0,4.0,17.1
1681643640,24.3,0.3,24.3,22.6,-0.0,4.2,17.1
1681643760,24.3,0.3,24.3,22.6,-0.0,4.3,17.1
1681643880,24.3,0.3,24.3,22.6,-0.0,4.2,17.1
1681644000,24.4,0.3,24.4,22.6,-0.0,3.3,17.1
1681644120,24.4,0.3,24.4,22.6,-0.0,2.9,17.1
1681644240,24.4,0.3,24.4,22.6,-0.0,3.3,17.1
1681644360,24.3,0.3,24.3,22.6,-0.0,4.4,17.0
1681644480,24.3,0.3,24.3,22.6,-0.0,4.0,17.0
1681644600,24.2,0.3,24.2,22.6,-0.0,4.6,17.0
1681644720,24.3,0.3,24.3,22.6,-0.0,4.1,17.0
1681644840,24.3,0.3,24.3,22.6,-0.0,4.1,17.0
1681644960,24.3,0.3,24.2,22.6,-0.0,4.2,17.0
1681645080,24.3,0.3,24.2,22.6,-0.0,4.0,17.0
1681645200,24.2,0.3,24.2,22.6,-0.0,4.6,17.0
1681645320,24.3,0.3,24.2,22.6,-0.0,4.0,16.9
1681645440,24.2,0.3,24.2,22.6,-0.0,4.3,16.9
1681645560,24.2,0.3,24.2,22.6,-0.0,4.1,16.9
1681645680,24.2,0.3,24.2,22.6,-0.0,4.5,16.9
1681645800,24.2,0.3,24.2,22.6,-0.0,4.6,16.9
1681645920,24.2,0.3,24.2,22.6,-0.0,4.2,16.9
1681646040,24.2,0.3,24.2,22.6,-0.0,4.2,16.9
1681646160,24.2,0.3,24.2,22.6,-0.0,4.6,16.8
1681646280,24.2,0.3,24.2,22.6,-0.0,4.4,16.8
1681646400,24.2,0.3,24.2,22.6,-0.0,4.1,16.8
1681646520,24.2,0.3,24.2,22.6,-0.0,4.6,16.8
1681646640,24.2,0.3,24.2,22.6,-0.0,4.2,16.8
1681646760,24.2,0.3,24.2,22.6,-0.0,4.1,16.8
1681646880,24.2,0.3,24.2,22.6,-0.0,4.6,16.8
1681647000,24.2,0.3,24.2,22.6,-0.0,4.2,16.7
1681647120,24.2,0.3,24.2,22.6,-0.0,4.1,16.7
1681647240,24.2,0.3,24.1,22.6,-0.0,4.6,16.7
1681647360,24.2,0.3,24.1,22.6,-0.0,4.5,16.7
1681647480,24.2,0.3,24.2,22.6,-0.0,4.2,16.7
1681647600,24.2,0.3,24.2,22.6,-0.0,4.1,16.7
1681647720,24.1,0.3,24.1,22.6,-0.0,4.6,16.7
1681647840,24.2,0.3,24.2,22.6,-0.0,4.1,16.6
1681647960,24.1,0.3,24.1,22.6,-0.0,4.6,16.6
1681648080,24.2,0.4,24.2,22.6,-0.0,4.2,16.6
1681648200,24.2,0.4,24.1,22.6,-0.0,4.1,16.6
1681648320,24.2,0.5,24.1,22.6,-0.0,4.2,16.6
1681648440,24.2,0.6,24.1,22.6,-0.0,4.1,16.6
1681648560,24.1,0.7,24.1,22.6,-0.0,4.6,16.6
1681648680,24.1,0.8,24.1,22.6,-0.0,4.6,16.5
1681648800,24.1,1.1,24.1,22.6,-0.0,4.1,16.5
1681648920,24.1,1.4,24.1,22.6,-0.0,4.6,16.5
1681649040,24.1,1.9,24.1,22.6,-0.0,4.1,16.5
1681649160,24.1,2.6,24.1,22.6,-0.0,4.6,16.5
1681649280,24.1,3.8,24.1,22.6,-0.0,4.1,16.5
1681649400,24.1,6.1,24.1,22.6,-0.0,4.4,16.5
1681649520,24.1,9.0,24.1,22.6,-0.0,4.1,16.5
1681649640,24.1,13.5,24.1,22.6,-0.0,4.3,16.5
1681649760,24.1,17.7,24.1,22.6,-0.0,4.2,16.5
1681649880,24.1,22.3,24.0,22.6,-0.0,4.6,16.4
1681650000,24.2,25.8,24.1,22.6,-0.0,3.7,16.4
1681650120,24.1,24.5,24.1,22.6,-0.0,3.7,16.4
1681650240,24.1,24.4,24.1,22.6,-0.0,4.3,16.4
1681650360,24.1,24.4,24.0,22.6,-0.0,4.6,16.4
1681650480,24.1,24.4,24.0,22.6,-0.0,4.3,16.4
1681650600,24.1,24.4,24.0,22.6,0.0,4.3,16.4
1681650720,24.1,26.7,24.0,22.6,0.0,4.2,16.4
1681650840,24.1,28.4,24.1,22.6,0.0,4.1,16.3
1681650960,24.1,29.0,24.1,22.6,0.0,3.7,16.3
1681651080,24.1,29.5,24.0,22.6,0.0,4.1,16.3
1681651200,24.0,29.8,24.0,22.6,0.1,4.7,16.3
1681651320,24.1,30.2,24.0,22.6,0.1,4.2,16.3
1681651440,24.0,30.6,24.0,22.6,0.1,4.6,16.3
1681651560,24.0,30.9,24.0,22.6,0.1,4.6,16.3
1681651680,24.1,31.2,24.0,22.6,0.2,4.2,16.2
1681651800,24.0,31.4,24.0,22.6,0.2,4.7,16.2
1681651920,24.1,31.6,24.0,22.6,0.3,4.3,16.2
1681652040,24.0,31.8,24.0,22.6,0.3,4.7,16.2
1681652160,24.1,35.5,24.0,22.6,0.4,4.2,16.2
1681652280,24.1,36.5,24.1,22.6,0.5,3.9,16.2
1681652400,24.1,38.4,24.1,22.6,0.6,3.6,16.2
1681652520,24.1,38.4,24.1,22.6,0.7,4.2,16.2
1681652640,24.1,39.0,24.0,22.6,0.6,4.3,16.2
1681652760,24.1,38.7,24.1,22.6,0.7,3.7,16.1
1681652880,24.1,38.7,24.1,22.6,0.7,3.5,16.1
1681653000,24.1,38.0,24.1,22.6,0.8,3.8,16.1
1681653120,24.2,39.3,24.2,22.6,0.9,2.9,16.1
1681653240,24.2,39.3,24.1,22.6,1.0,3.7,16.1
1681653360,24.1,39.5,24.1,22.6,1.0,3.6,16.1
1681653480,24.1,39.3,24.0,22.6,1.0,4.5,16.1
1681653600,24.1,39.3,24.1,22.6,1.0,3.7,16.0
1681653720,24.1,39.1,24.1,22.6,1.0,4.1,16.0
1681653840,24.2,39.1,24.2,22.6,1.1,2.9,16.0
1681653960,24.2,39.5,24.1,22.6,1.1,3.7,16.0
1681654080,24.2,39.2,24.1,22.6,1.2,3.6,16.0
1681654200,24.2,39.2,24.1,22.6,1.2,3.7,16.0
1681654320,24.1,39.6,24.1,22.6,1.2,4.3,16.0
1681654440,24.1,38.7,24.0,22.6,1.3,4.3,16.0
1681654560,24.1,38.7,24.1,22.6,1.3,3.8,16.0
1681654680,24.2,39.4,24.1,22.6,1.4,3.6,16.0
1681654800,24.2,39.7,24.2,22.6,1.4,3.1,16.0
1681654920,24.2,39.7,24.2,22.6,1.5,3.0,16.0
1681655040,24.2,39.2,24.2,22.6,1.6,3.6,16.0
1681655160,24.2,39.9,24.2,22.6,1.6,3.6,16.0
1681655280,24.2,39.9,24.2,22.6,1.7,2.9,16.0
1681655400,24.3,39.1,24.2,22.6,1.7,3.0,16.0
1681655520,24.3,39.8,24.2,22.6,1.8,3.0,16.0
1681655640,24.3,39.8,24.3,22.6,1.8,3.0,16.0
1681655760,24.3,39.2,24.3,22.6,1.9,2.9,16.0
1681655880,24.3,39.6,24.3,22.6,1.9,3.0,16.0
1681656000,24.3,39.6,24.3,22.6,2.0,3.0,16.0
1681656120,24.3,39.7,24.3,22.6,2.0,2.9,16.0
1681656240,24.3,39.7,24.3,22.6,2.0,3.1,16.0
1681656360,24.4,39.7,24.3,22.6,2.1,2.9,16.0
1681656480,24.4,39.8,24.3,22.6,2.1,2.9,16.0
1681656600,24.4,39.7,24.4,22.6,2.3,2.9,16.1
1681656720,24.4,39.7,24.4,22.6,2.4,2.9,16.1
1681656840,24.4,37.9,24.4,22.6,2.4,3.0,16.1
1681656960,24.4,39.0,24.4,22.6,2.5,2.9,16.1
1681657080,24.5,39.0,24.4,22.6,2.6,2.9,16.1
1681657200,24.5,39.4,24.5,22.6,2.7,3.0,16.1
1681657320,24.5,39.1,24.5,22.6,2.8,2.9,16.2
1681657440,24.5,39.1,24.5,22.6,3.0,2.9,16.2
1681657560,24.6,39.5,24.6,22.6,3.1,2.9,16.2
1681657680,24.6,40.1,24.6,22.6,3.2,2.9,16.2
1681657800,24.7,40.1,24.6,22.6,3.3,2.9,16.2
1681657920,24.7,40.1,24.7,22.6,3.5,2.9,16.3
1681658040,24.8,40.2,24.7,22.6,3.6,2.9,16.3
1681658160,24.8,40.2,24.8,22.6,3.7,2.9,16.3
1681658280,24.9,39.8,24.8,22.6,4.0,2.9,16.3
1681658400,24.9,40.4,24.9,22.6,4.1,2.9,16.4
1681658520,25.0,40.4,24.9,22.6,4.2,2.8,16.4
1681658640,25.0,40.6,25.0,22.6,4.3,2.9,16.4
1681658760,25.1,39.8,25.0,22.6,4.5,2.9,16.5
1681658880,25.2,39.8,25.1,22.6,4.8,2.8,16.5
1681659000,25.2,40.5,25.2,22.6,4.8,2.8,16.5
1681659120,25.2,36.9,25.2,22.6,4.8,2.8,16.5
1681659240,25.3,36.6,25.3,22.6,5.0,2.8,16.6
1681659360,25.4,38.2,25.3,22.6,5.3,2.8,16.6
1681659480,25.4,38.2,25.4,22.6,5.4,2.8,16.6
1681659600,25.5,37.9,25.4,22.6,5.5,2.9,16.7
1681659720,25.5,38.6,25.5,22.6,5.8,2.8,16.7
1681659840,25.7,38.6,25.7,22.6,6.7,2.8,16.8
1681659960,25.7,39.7,25.7,22.6,6.3,2.8,16.8
1681660080,25.8,39.8,25.8,22.6,7.0,2.8,16.8
1681660200,25.8,39.8,25.8,22.6,6.4,2.7,16.8
1681660320,25.9,39.8,25.9,22.6,7.6,2.7,16.8
1681660440,25.9,40.0,25.9,22.6,6.9,2.8,16.8
1681660560,26.0,40.0,26.0,22.6,7.3,2.8,16.8
1681660680,26.0,40.0,26.0,22.6,6.9,2.8,16.8
1681660800,26.1,40.0,26.1,22.6,7.9,2.7,16.8
1681660920,26.2,40.0,26.2,22.6,9.0,2.7,16.8
1681661040,26.2,39.8,26.2,22.6,8.3,2.7,16.8
1681661160,26.2,40.0,26.2,22.6,7.4,2.7,16.8
1681661280,26.3,40.0,26.2,22.6,8.5,2.7,16.8
1681661400,26.3,40.0,26.3,22.6,8.5,2.7,16.8
1681661520,26.3,40.2,26.2,22.6,7.8,2.7,16.8
1681661640,26.4,40.2,26.4,22.6,8.7,2.7,16.8
1681661760,26.4,39.6,26.4,22.6,8.6,2.7,16.8
1681661880,26.5,39.9,26.5,22.6,9.8,2.7,16.8
1681662000,26.5,39.9,26.5,22.6,9.4,2.7,16.9
1681662120,26.5,39.8,26.5,22.6,8.6,2.7,16.8
1681662240,26.7,39.8,26.7,22.6,10.6,2.7,16.9
1681662360,26.5,39.4,26.5,22.6,8.8,2.7,16.9
1681662480,26.6,39.3,26.6,22.6,9.7,2.7,16.9
1681662600,26.6,39.4,26.6,22.6,9.5,2.7,16.9
1681662720,26.7,39.6,26.7,22.6,10.1,2.7,16.9
1681662840,26.7,38.6,26.7,22.6,10.0,2.7,16.9
1681662960,26.7,38.6,26.7,22.6,9.8,2.7,17.0
1681663080,26.8,38.6,26.8,22.6,10.3,2.7,17.0
1681663200,26.8,38.4,26.8,22.6,10.1,2.7,17.0
1681663320,26.8,38.4,26.8,22.6,10.0,2.7,17.0
1681663440,26.7,38.4,26.7,22.6,9.3,2.7,17.1
1681663560,26.8,39.2,26.7,22.6,9.5,2.7,17.1
1681663680,26.9,39.2,26.9,22.6,10.9,2.7,17.1
1681663800,26.9,38.5,26.9,22.6,10.2,2.7,17.1
1681663920,27.0,38.4,27.0,22.6,11.9,2.6,17.2
1681664040,27.0,38.4,27.0,22.6,10.9,2.6,17.2
1681664160,27.0,38.9,27.0,22.6,10.9,2.6,17.2
1681664280,26.9,39.0,26.9,22.6,10.0,2.7,17.2
1681664400,26.9,39.0,26.8,22.6,9.6,2.7,17.2
1681664520,26.8,39.4,26.8,22.6,9.1,2.6,17.2
1681664640,26.8,39.7,26.8,22.6,9.2,2.7,17.2
1681664760,26.7,39.7,26.7,22.6,7.6,2.7,17.1
1681664880,26.7,39.8,26.7,22.6,8.3,2.6,17.1
1681665000,26.9,39.3,26.9,22.6,9.6,2.7,17.2
1681665120,26.9,39.3,26.9,22.6,10.3,2.7,17.2
1681665240,27.0,39.0,27.0,22.6,11.3,2.7,17.1
1681665360,27.0,38.8,27.0,22.6,10.4,2.7,17.1
1681665480,27.4,39.2,27.4,22.6,14.9,2.6,17.1
1681665600,27.2,38.8,27.2,22.6,12.2,2.6,17.2
1681665720,27.3,40.2,27.2,22.6,12.8,2.7,17.2
1681665840,27.7,40.2,27.7,22.6,16.6,2.6,17.2
1681665960,27.5,38.3,27.5,22.6,15.2,2.7,17.2
1681666080,27.3,38.6,27.3,22.6,13.6,2.6,17.2
1681666200,27.0,38.7,27.0,22.6,10.6,2.7,17.2
1681666320,27.1,37.8,27.0,22.6,11.1,2.7,17.2
1681666440,27.2,38.3,27.2,22.6,12.1,2.6,17.2
1681666560,27.3,38.3,27.3,22.6,13.5,2.6,17.3
1681666680,27.4,39.9,27.4,22.6,14.1,2.7,17.3
1681666800,27.3,40.1,27.3,22.6,13.4,2.6,17.3
1681666920,27.3,40.0,27.3,22.6,12.7,2.7,17.3
1681667040,27.4,38.3,27.4,22.6,14.3,2.7,17.3
1681667160,27.4,40.7,27.4,22.6,13.8,2.7,17.3
1681667280,27.4,40.7,27.4,22.6,13.7,2.6,17.4
1681667400,27.4,40.3,27.4,22.6,14.1,2.6,17.4
1681667520,27.4,40.3,27.4,22.6,14.2,2.6,17.4
1681667640,27.4,40.4,27.4,22.6,13.5,2.6,17.4
1681667760,27.2,39.5,27.2,22.6,12.4,2.7,17.4
1681667880,27.4,40.6,27.4,22.6,13.9,2.7,17.4
1681668000,27.5,40.5,27.5,22.6,15.2,2.7,17.4
1681668120,27.5,39.8,27.5,22.6,15.2,2.6,17.4
1681668240,27.5,40.5,27.5,22.6,14.4,2.6,17.4
1681668360,27.5,40.4,27.5,22.6,14.5,2.6,17.4
1681668480,27.6,40.3,27.6,22.6,15.4,2.6,17.5
1681668600,27.4,40.5,27.4,22.6,13.3,2.6,17.5
1681668720,27.5,40.5,27.4,22.6,14.1,2.7,17.5
1681668840,27.5,40.5,27.5,22.6,14.3,2.6,17.5
1681668960,27.4,40.4,27.4,22.6,13.2,2.7,17.5
1681669080,27.0,40.5,27.0,22.6,8.2,2.7,17.5
1681669200,27.5,39.5,27.5,22.6,14.3,2.6,17.5
1681669320,27.2,39.1,27.2,22.6,11.8,2.6,17.5
1681669440,27.0,39.1,27.0,22.6,9.8,2.7,17.5
1681669560,26.8,37.9,26.8,22.6,8.1,2.6,17.5
1681669680,26.9,38.2,26.9,22.6,9.2,2.7,17.5
1681669800,27.2,38.2,27.2,22.6,12.1,2.7,17.5
1681669920,27.1,38.6,27.1,22.6,11.0,2.7,17.5
1681670040,27.4,40.3,27.4,22.6,14.2,2.6,17.5
1681670160,27.8,40.3,27.8,22.6,16.5,2.6,17.5
1681670280,27.4,40.4,27.4,22.6,13.2,2.6,17.5
1681670400,27.2,40.3,27.2,22.6,11.5,2.7,17.6
1681670520,27.4,38.4,27.4,22.6,12.2,2.7,17.5
1681670640,27.6,38.8,27.6,22.6,14.5,2.6,17.5
1681670760,28.2,38.4,28.2,22.6,18.5,2.8,17.5
1681670880,28.6,38.5,28.6,22.6,19.9,2.6,17.5
1681671000,28.2,38.8,28.2,22.6,17.7,2.6,17.5
1681671120,28.8,38.5,28.8,22.6,19.7,2.6,17.5
1681671240,28.0,38.3,28.0,22.6,15.3,2.5,17.6
1681671360,27.2,39.2,27.1,22.6,9.7,2.6,17.6
1681671480,27.2,39.2,27.2,22.6,11.2,2.7,17.6
1681671600,29.2,38.2,29.2,22.6,20.4,2.5,17.6
1681671720,28.8,38.1,28.8,22.6,20.9,2.8,17.6
1681671840,27.4,38.1,27.4,22.6,11.6,2.7,17.6
1681671960,28.0,39.4,28.0,22.6,14.7,2.6,17.6
1681672080,27.2,39.8,27.2,22.6,10.4,2.6,17.6
1681672200,27.6,39.8,27.6,22.6,12.8,2.6,17.6
1681672320,27.4,39.1,27.4,22.6,12.4,2.6,17.6
1681672440,27.4,38.9,27.4,22.6,11.5,2.6,17.6
1681672560,26.9,39.1,26.9,22.6,8.2,2.7,17.7
1681672680,27.1,38.4,27.1,22.6,9.8,3.3,17.6
1681672800,26.9,39.6,26.9,22.6,8.9,2.9,17.7
1681672920,27.0,39.6,27.0,22.6,8.6,2.7,17.7
1681673040,27.2,38.9,27.2,22.6,10.7,2.6,17.7
1681673160,27.8,39.7,27.8,22.6,13.1,2.6,17.7
1681673280,27.7,39.1,27.7,22.6,12.4,2.6,17.7
1681673400,27.4,38.7,27.3,22.6,10.6,3.2,17.7
1681673520,27.0,38.9,27.0,22.6,8.1,3.1,17.7
1681673640,27.2,38.8,27.1,22.6,8.7,2.7,17.7
1681673760,27.0,39.3,27.0,22.6,8.3,2.8,17.7
1681673880,27.2,38.9,27.2,22.6,10.3,2.9,17.7
1681674000,27.2,38.9,27.2,22.6,10.0,3.2,17.7
1681674120,27.0,39.2,27.0,22.6,8.3,3.3,17.7
1681674240,27.0,39.0,27.0,22.6,8.5,2.9,17.7
1681674360,26.9,39.1,26.9,22.6,7.1,3.3,17.7
1681674480,26.9,39.4,26.8,22.6,7.2,3.2,17.7
1681674600,26.5,36.5,26.5,22.6,4.4,3.3,17.7
1681674720,26.7,38.0,26.7,22.6,6.3,2.7,17.7
1681674840,27.2,39.3,27.2,22.6,10.3,3.2,17.7
1681674960,27.0,39.3,27.0,22.6,7.9,3.2,17.7
1681675080,26.8,38.7,26.8,22.6,7.5,4.0,17.7
1681675200,27.0,39.7,27.0,22.6,7.9,3.4,17.7
1681675320,28.2,39.7,28.2,22.6,12.8,2.6,17.7
1681675440,29.1,43.6,29.1,22.6,12.5,2.5,17.7
1681675560,29.1,42.9,29.1,22.6,12.3,2.5,17.7
1681675680,29.1,41.6,29.1,22.6,11.8,2.5,17.7
1681675800,29.1,42.3,29.1,22.6,11.5,2.5,17.7
1681675920,29.1,42.2,29.0,22.6,11.2,2.4,17.7
1681676040,29.1,41.9,29.1,22.6,11.2,2.5,17.7
1681676160,29.0,42.0,29.0,22.6,10.8,2.5,17.7
1681676280,29.0,41.8,29.0,22.6,10.6,2.5,17.7
1681676400,29.0,41.8,29.0,22.6,10.4,2.5,17.7
1681676520,29.0,41.6,29.0,22.6,10.2,2.5,17.7
1681676640,29.0,41.4,29.0,22.6,9.9,2.5,17.8
1681676760,29.0,40.6,29.0,22.6,9.5,2.4,17.8
1681676880,29.0,42.2,29.0,22.6,9.3,2.5,17.8
1681677000,29.0,41.5,29.0,22.6,9.3,2.5,17.8
1681677120,27.5,39.7,27.5,22.6,6.6,3.2,17.8
1681677240,28.8,38.5,28.8,22.6,9.1,2.5,17.8
1681677360,29.0,42.7,28.9,22.6,9.0,3.0,17.8
1681677480,29.0,43.7,28.9,22.6,8.8,3.0,17.8
1681677600,28.9,43.0,28.9,22.6,8.1,2.5,17.8
1681677720,28.9,43.6,28.9,22.6,7.9,2.5,17.8
1681677840,28.9,43.1,28.9,22.6,7.8,2.5,17.8
1681677960,28.9,43.2,28.9,22.6,7.5,2.5,17.8
1681678080,28.9,42.8,28.9,22.6,7.4,2.5,17.8
1681678200,28.9,42.8,28.9,22.6,7.2,2.5,17.8
1681678320,28.9,41.9,28.9,22.6,6.9,2.5,17.8
1681678440,28.9,42.9,28.9,22.6,6.8,2.5,17.8
1681678560,28.9,43.4,28.8,22.6,6.5,2.5,17.8
1681678680,28.9,42.8,28.8,22.6,6.8,2.8,17.9
1681678800,28.9,43.8,28.8,22.6,6.3,2.5,17.9
1681678920,28.9,42.8,28.8,22.6,6.1,2.5,17.9
1681679040,28.9,42.9,28.8,22.6,6.0,2.5,17.9
1681679160,28.9,42.2,28.8,22.6,5.9,2.5,17.9
1681679280,28.8,42.8,28.8,22.6,5.6,2.5,17.9
1681679400,28.8,43.1,28.8,22.6,5.5,2.5,17.9
1681679520,28.8,43.0,28.8,22.6,5.4,2.5,18.0
1681679640,28.8,43.0,28.8,22.6,5.3,2.4,18.0
1681679760,28.8,43.2,28.8,22.6,5.3,2.4,18.0
1681679880,28.8,43.2,28.8,22.6,5.1,2.5,18.0
1681680000,28.8,43.0,28.8,22.6,5.1,2.5,18.0
1681680120,28.8,43.2,28.8,22.6,4.9,2.5,18.0
1681680240,28.8,43.1,28.8,22.6,5.1,2.5,18.0
1681680360,28.8,43.2,28.8,22.6,4.8,2.5,18.0
1681680480,28.8,42.9,28.8,22.6,4.7,2.5,18.1
1681680600,28.8,42.8,28.8,22.6,4.8,2.5,18.1
1681680720,28.8,42.8,28.8,22.6,4.8,2.5,18.1
1681680840,28.8,43.0,28.8,22.6,4.5,2.4,18.1
1681680960,28.8,42.8,28.8,22.6,4.5,2.5,18.1
1681681080,28.8,42.9,28.8,22.6,4.4,2.5,18.2
1681681200,28.8,42.9,28.8,22.6,4.6,2.6,18.2
1681681320,28.8,42.8,28.8,22.6,4.4,2.5,18.2
1681681440,28.8,43.2,28.8,22.6,4.1,2.5,18.2
1681681560,28.8,43.1,28.8,22.6,4.2,2.5,18.2
1681681680,28.8,43.2,28.8,22.6,4.2,2.4,18.2
1681681800,28.8,43.1,28.8,22.6,4.1,2.5,18.2
1681681920,28.8,43.2,28.7,22.6,4.1,2.5,18.2
1681682040,28.8,43.4,28.7,22.6,4.1,2.5,18.3
1681682160,28.8,43.3,28.7,22.6,4.1,2.5,18.3
1681682280,28.8,43.3,28.7,22.6,4.0,2.5,18.3
1681682400,28.8,43.3,28.7,22.6,4.0,2.5,18.3
1681682520,28.8,43.2,28.7,22.6,4.0,2.5,18.3
1681682640,28.8,43.4,28.7,22.6,3.9,2.5,18.3
1681682760,28.8,43.1,28.7,22.6,3.9,2.5,18.3
1681682880,28.8,43.5,28.7,22.6,3.8,2.5,18.4
1681683000,28.8,43.3,28.7,22.6,3.8,2.4,18.4
1681683120,28.8,43.2,28.7,22.6,3.8,2.5,18.4
1681683240,28.8,43.6,28.7,22.6,3.8,2.5,18.4
1681683360,28.7,43.7,28.7,22.6,3.7,2.5,18.5
1681683480,28.7,43.8,28.7,22.6,3.7,2.5,18.5
1681683600,28.7,43.6,28.7,22.6,3.8,2.5,18.5
1681683720,28.7,43.7,28.7,22.6,3.7,2.5,18.5
1681683840,28.7,43.4,28.7,22.6,3.7,2.5,18.5
1681683960,28.7,43.8,28.7,22.6,3.6,2.5,18.5
1681684080,28.7,42.9,28.7,22.6,4.3,3.0,18.5
1681684200,28.7,44.0,28.7,22.6,3.6,2.5,18.5
1681684320,28.7,43.8,28.7,22.6,3.8,2.5,18.6
1681684440,28.7,43.8,28.7,22.6,3.6,2.5,18.6
1681684560,28.7,43.8,28.7,22.6,3.6,2.5,18.6
1681684680,28.7,43.9,28.7,22.6,3.6,2.6,18.6
1681684800,28.7,43.7,28.7,22.6,4.1,3.0,18.6
1681684920,28.7,43.9,28.7,22.6,3.7,2.5,18.7
1681685040,28.7,44.0,28.7,22.6,3.5,2.5,18.7
1681685160,28.7,43.2,28.7,22.6,3.5,2.5,18.7
1681685280,28.7,44.0,28.7,22.6,3.5,2.5,18.7
1681685400,28.7,44.1,28.7,22.6,3.6,2.5,18.7
1681685520,28.7,44.0,28.7,22.6,3.6,2.5,18.8
1681685640,28.7,44.0,28.7,22.6,3.6,2.6,18.8
1681685760,28.7,43.8,28.7,22.6,3.6,2.5,18.8
1681685880,28.7,43.8,28.7,22.6,3.6,2.5,18.8
1681686000,28.7,43.8,28.7,22.6,3.6,2.5,18.8
1681686120,28.7,43.7,28.7,22.6,3.5,2.5,18.8
1681686240,28.7,43.9,28.7,22.6,3.4,2.5,18.9
1681686360,28.7,43.5,28.7,22.6,4.0,2.8,18.9
1681686480,27.4,43.8,27.4,22.6,3.2,2.6,18.9
1681686600,27.4,43.6,27.4,22.6,3.4,2.7,19.0
1681686720,27.4,43.8,27.4,22.6,3.3,2.6,19.0
1681686840,27.4,43.7,27.4,22.6,3.5,2.7,19.0
1681686960,27.4,43.9,27.4,22.6,3.4,2.9,19.0
1681687080,27.4,43.7,27.4,22.6,3.9,3.0,19.1
1681687200,27.4,43.8,27.4,22.6,3.3,2.6,19.1
1681687320,27.4,43.8,27.4,22.6,3.3,2.6,19.1
1681687440,27.4,43.8,27.4,22.6,3.3,2.6,19.1
1681687560,27.4,43.9,27.3,22.6,3.2,2.6,19.1
1681687680,27.4,43.8,27.3,22.6,3.2,2.6,19.2
1681687800,27.4,43.5,27.4,22.6,3.4,2.7,19.2
1681687920,27.4,43.8,27.3,22.6,3.3,2.6,19.2
1681688040,27.4,43.9,27.3,22.6,3.3,2.6,19.2
1681688160,27.4,43.8,27.4,22.6,3.2,2.6,19.3
1681688280,27.4,43.9,27.3,22.6,3.4,2.6,19.3
1681688400,27.4,44.0,27.3,22.6,3.3,2.6,19.3
1681688520,27.4,44.0,27.3,22.6,3.2,2.6,19.3
1681688640,27.4,43.6,27.3,22.6,3.2,2.6,19.4
1681688760,27.4,43.2,27.3,22.6,3.3,2.6,19.4
1681688880,27.4,43.9,27.3,22.6,3.3,2.6,19.4
1681689000,27.4,44.0,27.3,22.6,3.3,2.6,19.4
1681689120,27.4,44.2,27.3,22.6,3.4,2.6,19.4
1681689240,27.4,44.2,27.3,22.6,3.8,3.1,19.4
1681689360,27.4,44.3,27.3,22.6,3.2,2.6,19.5
1681689480,27.4,44.1,27.3,22.6,3.3,2.6,19.5
1681689600,27.4,44.0,27.3,22.6,3.4,2.7,19.5
1681689720,27.4,44.1,27.3,22.6,3.3,2.7,19.5
1681689840,27.4,43.8,27.3,22.6,3.3,2.7,19.5
1681689960,27.4,44.0,27.3,22.6,3.2,2.6,19.6
1681690080,27.4,44.0,27.3,22.6,3.3,2.6,19.6
1681690200,27.4,44.0,27.3,22.6,3.2,2.6,19.6
1681690320,27.4,43.8,27.3,22.6,3.3,2.6,19.7
1681690440,27.3,43.7,27.3,22.6,3.2,2.6,19.7
1681690560,27.3,43.8,27.3,22.6,3.3,2.7,19.7
1681690680,27.3,43.8,27.3,22.6,3.1,2.6,19.7
1681690800,27.4,43.8,27.3,22.6,3.3,2.6,19.8
1681690920,27.3,43.9,27.3,22.6,3.3,2.6,19.8
1681691040,27.3,43.9,27.3,22.6,3.3,2.7,19.8
1681691160,27.3,43.9,27.3,22.6,3.2,2.6,19.8
1681691280,27.3,43.8,27.3,22.6,3.3,2.7,19.8
1681691400,27.4,43.8,27.3,22.6,3.4,2.7,19.9
1681691520,27.3,43.8,27.3,22.6,3.4,2.7,19.9
1681691640,27.3,43.5,27.3,22.6,3.2,2.7,19.9
1681691760,27.3,43.5,27.3,22.6,3.3,2.6,19.9
1681691880,27.3,43.9,27.3,22.6,3.2,2.6,19.9
1681692000,27.3,43.7,27.3,22.6,3.2,2.6,19.9
1681692120,27.3,43.7,27.3,22.6,3.1,2.6,20.0
1681692240,27.3,43.6,27.3,22.6,3.2,2.6,20.0
1681692360,27.3,43.7,27.3,22.6,3.1,2.6,20.0
1681692480,27.3,43.4,27.3,22.6,3.3,2.7,20.0
1681692600,27.3,43.5,27.3,22.6,3.1,2.6,20.0
1681692720,27.3,43.5,27.3,22.6,3.3,2.6,20.0
1681692840,27.3,43.6,27.3,22.6,3.2,2.6,20.1
1681692960,27.3,43.5,27.3,22.6,3.2,2.6,20.0
1681693080,27.3,43.5,27.3,22.6,3.2,2.6,20.0
1681693200,27.3,43.5,27.3,22.6,3.0,2.6,20.1
1681693320,27.3,43.1,27.3,22.6,3.2,2.7,20.1
1681693440,27.3,43.1,27.3,22.6,3.0,2.6,20.1
1681693560,27.2,39.6,27.2,22.6,2.9,2.6,20.1
1681693680,27.3,39.3,27.3,22.6,3.2,2.6,20.0
1681693800,27.3,42.8,27.3,22.6,3.1,2.6,20.0
1681693920,27.3,36.5,27.2,22.6,3.8,3.2,20.0
1681694040,27.2,40.1,27.2,22.6,2.9,3.1,20.0
1681694160,27.3,42.0,27.3,22.6,3.3,2.6,20.0
1681694280,27.3,40.0,27.2,22.6,3.2,2.6,20.0
1681694400,27.2,40.1,27.1,22.6,3.2,2.6,20.0
1681694520,27.0,40.1,27.0,22.6,3.1,2.6,20.0
1681694640,27.0,39.5,27.0,22.6,3.0,2.6,20.0
1681694760,26.8,39.8,26.8,22.6,2.8,2.6,20.0
1681694880,26.6,39.8,26.5,22.6,2.4,2.7,20.0
1681695000,26.2,38.8,26.2,22.6,1.3,3.3,19.9
1681695120,26.0,38.1,26.0,22.6,0.7,2.9,19.9
1681695240,25.9,38.1,25.9,22.6,0.6,2.7,19.9
1681695360,25.8,30.9,25.8,22.6,0.5,3.6,19.9
1681695480,25.8,30.9,25.8,22.6,0.6,3.3,19.9
1681695600,25.7,38.2,25.7,22.6,0.6,4.0,19.8
1681695720,25.7,38.2,25.6,22.6,0.8,4.1,19.8
1681695840,25.6,38.1,25.6,22.6,0.7,4.1,19.8
1681695960,25.6,38.1,25.6,22.6,0.6,3.6,19.8
1681696080,25.7,38.1,25.6,22.6,0.6,3.4,19.8
1681696200,25.7,38.1,25.6,22.6,0.6,3.3,19.8
1681696320,25.6,30.3,25.6,22.6,0.4,2.9,19.8
1681696440,25.6,37.5,25.5,22.6,0.5,4.1,19.7
1681696560,25.6,37.5,25.5,22.6,0.6,3.6,19.7
1681696680,25.5,37.9,25.5,22.6,0.5,4.1,19.7
1681696800,25.5,30.0,25.5,22.6,0.4,4.2,19.7
1681696920,25.5,30.0,25.5,22.6,0.3,3.4,19.7
1681697040,25.5,31.2,25.5,22.6,0.2,2.9,19.7
1681697160,25.5,31.0,25.5,22.6,0.2,3.0,19.6
1681697280,25.5,30.4,25.5,22.6,0.1,2.9,19.6
1681697400,25.5,30.1,25.4,22.6,0.1,3.5,19.6
1681697520,25.4,30.0,25.4,22.6,0.1,4.3,19.6
1681697640,25.4,29.7,25.3,22.6,0.1,4.2,19.5
1681697760,25.4,29.4,25.3,22.6,0.1,4.2,19.5
1681697880,25.3,29.0,25.3,22.6,0.0,4.1,19.5
1681698000,25.3,28.8,25.3,22.6,0.0,4.0,19.5
1681698120,25.4,28.4,25.3,22.6,0.0,3.6,19.5
1681698240,25.4,27.9,25.4,22.6,0.0,3.4,19.5
1681698360,25.4,27.2,25.3,22.6,0.0,3.6,19.4
1681698480,25.3,25.7,25.3,22.6,0.0,4.0,19.4
1681698600,25.3,25.7,25.3,22.6,0.0,4.0,19.4
1681698720,25.3,25.6,25.2,22.6,0.0,4.2,19.4
1681698840,25.3,25.6,25.2,22.6,-0.0,4.2,19.4
1681698960,25.3,25.6,25.2,22.6,0.0,4.1,19.3
1681699080,25.3,25.6,25.2,22.6,0.0,4.0,19.3
1681699200,25.2,25.6,25.2,22.6,-0.0,4.1,19.3
1681699320,25.3,21.0,25.3,22.6,-0.0,3.7,19.3
1681699440,25.3,15.8,25.3,22.6,-0.0,3.4,19.3
1681699560,25.2,11.2,25.2,22.6,-0.0,4.1,19.2
1681699680,25.2,7.3,25.2,22.6,-0.0,4.0,19.2
1681699800,25.2,5.2,25.2,22.6,-0.0,4.1,19.2
1681699920,25.2,3.7,25.2,22.6,-0.0,3.9,19.2
1681700040,25.2,2.7,25.2,22.6,-0.0,4.1,19.2
1681700160,25.2,1.7,25.2,22.6,-0.0,3.4,19.1
1681700280,25.2,1.2,25.2,22.6,-0.0,4.1,19.1
1681700400,25.2,0.9,25.2,22.6,-0.0,4.1,19.1
1681700520,25.2,0.7,25.1,22.6,-0.0,4.3,19.1
1681700640,25.2,0.5,25.2,22.6,-0.0,4.0,19.1
1681700760,25.2,0.5,25.1,22.6,-0.0,3.9,19.0
1681700880,25.2,0.4,25.1,22.6,-0.0,3.9,19.0
1681701000,25.2,0.4,25.2,22.6,-0.0,3.5,19.0
1681701120,25.2,0.4,25.2,22.6,-0.0,3.3,19.0
1681701240,25.2,0.3,25.2,22.6,-0.0,3.5,19.0
1681701360,25.2,0.3,25.2,22.6,-0.0,3.4,19.0
1681701480,25.1,0.3,25.1,22.6,-0.0,4.2,19.0
1681701600,25.1,0.3,25.1,22.6,-0.0,4.1,18.9
1681701720,25.1,0.3,25.1,22.6,-0.0,3.9,18.9
1681701840,25.1,0.3,25.1,22.6,-0.0,3.5,18.9
1681701960,25.1,0.3,25.1,22.6,-0.0,4.0,18.9
1681702080,25.1,0.3,25.1,22.6,-0.0,3.4,18.9
1681702200,25.1,0.3,25.1,22.6,-0.0,3.4,18.9
1681702320,25.1,0.3,25.1,22.6,-0.0,3.9,18.8
1681702440,25.1,0.3,25.0,22.6,-0.0,4.1,18.8
1681702560,25.1,0.3,25.1,22.6,-0.0,3.9,18.8
1681702680,25.1,0.3,25.0,22.6,-0.0,4.1,18.8
1681702800,25.2,0.3,25.1,22.6,-0.0,2.8,18.8
1681702920,25.1,0.3,25.1,22.6,-0.0,2.9,18.8
1681703040,25.1,0.3,25.1,22.6,-0.0,3.4,18.8
1681703160,25.1,0.3,25.1,22.6,-0.0,3.4,18.8
1681703280,25.0,0.3,25.0,22.6,-0.0,4.0,18.8
1681703400,25.0,0.3,25.0,22.6,-0.0,4.1,18.7
1681703520,25.0,0.3,25.0,22.6,-0.0,4.1,18.7
1681703640,25.0,0.3,25.0,22.6,-0.0,4.1,18.7
1681703760,25.0,0.3,25.0,22.6,-0.0,4.1,18.7
1681703880,25.0,0.3,25.0,22.6,-0.0,3.5,18.7
1681704000,25.1,0.3,25.1,22.6,-0.0,2.9,18.7
1681704120,25.1,0.3,25.1,22.6,-0.0,2.9,18.7
1681704240,25.1,0.3,25.1,22.6,-0.0,3.4,18.6
1681704360,25.0,0.3,25.0,22.6,-0.0,4.1,18.6
1681704480,25.0,0.3,25.0,22.6,-0.0,4.0,18.6
1681704600,25.0,0.3,25.0,22.6,-0.0,4.1,18.6
1681704720,25.0,0.3,25.0,22.6,-0.0,4.1,18.6
1681704840,25.0,0.3,25.0,22.6,-0.0,4.1,18.6
1681704960,25.0,0.3,25.0,22.6,-0.0,3.5,18.6
1681705080,25.0,0.3,25.0,22.6,-0.0,3.5,18.5
1681705200,25.0,0.3,25.0,22.6,-0.0,4.1,18.5
1681705320,25.0,0.3,25.0,22.6,-0.0,4.1,18.5
1681705440,24.9,0.3,24.9,22.6,-0.0,4.1,18.5
1681705560,24.9,0.3,24.9,22.6,-0.0,4.1,18.5
1681705680,25.0,0.3,24.9,22.6,-0.0,3.9,18.5
1681705800,24.9,0.3,24.9,22.6,-0.0,4.2,18.5
1681705920,24.9,0.3,24.9,22.6,-0.0,4.1,18.5
1681706040,25.0,0.3,25.0,22.6,-0.0,3.5,18.5
1681706160,25.0,0.3,25.0,22.6,-0.0,3.5,18.4
1681706280,24.9,0.3,24.9,22.6,-0.0,4.1,18.4
1681706400,24.9,0.3,24.9,22.6,-0.0,4.1,18.4
1681706520,24.9,0.3,24.9,22.6,-0.0,4.1,18.4
1681706640,24.9,0.3,24.9,22.6,-0.0,3.9,18.4
1681706760,24.9,0.3,24.9,22.6,-0.0,4.1,18.4
1681706880,24.9,0.3,24.9,22.6,-0.0,4.0,18.3
1681707000,25.0,0.3,25.0,22.6,-0.0,3.4,18.3
1681707120,25.0,0.3,25.0,22.6,-0.0,2.7,18.3
1681707240,25.0,0.3,25.0,22.6,-0.0,3.0,18.3
1681707360,24.9,0.3,24.9,22.6,-0.0,4.1,18.3
1681707480,24.9,0.3,24.9,22.6,-0.0,4.2,18.3
1681707600,24.9,0.3,24.8,22.6,-0.0,4.2,18.3
1681707720,24.9,0.3,24.8,22.6,-0.0,4.1,18.3
1681707840,24.9,0.3,24.9,22.6,-0.0,3.7,18.2
1681707960,24.9,0.3,24.9,22.6,-0.0,3.6,18.2
1681708080,24.9,0.3,24.9,22.6,-0.0,3.9,18.2
1681708200,24.9,0.3,24.9,22.6,-0.0,3.7,18.2
1681708320,24.9,0.3,24.9,22.6,-0.0,4.1,18.2
1681708440,24.9,0.3,24.9,22.6,-0.0,3.6,18.2
1681708560,24.8,0.3,24.8,22.6,-0.0,4.2,18.2
1681708680,24.8,0.3,24.8,22.6,-0.0,4.2,18.2
1681708800,24.8,0.3,24.8,22.6,-0.0,4.1,18.2
1681708920,24.8,0.3,24.8,22.6,-0.0,4.1,18.2
1681709040,24.9,0.3,24.8,22.6,-0.0,3.6,18.1
1681709160,24.8,0.3,24.8,22.6,-0.0,4.1,18.1
1681709280,24.8,0.3,24.8,22.6,-0.0,4.2,18.1
1681709400,24.8,0.3,24.8,22.6,-0.0,4.2,18.1
1681709520,24.8,0.3,24.8,22.6,-0.0,3.9,18.1
1681709640,24.9,0.3,24.8,22.6,-0.0,3.5,18.1
1681709760,24.9,0.3,24.8,22.6,-0.0,3.3,18.1
1681709880,24.8,0.3,24.8,22.6,-0.0,4.2,18.1
1681710000,24.8,0.3,24.8,22.6,-0.0,4.2,18.0
1681710120,24.8,0.3,24.8,22.6,-0.0,4.2,18.0
1681710240,24.8,0.3,24.8,22.6,-0.0,3.9,18.0
1681710360,24.8,0.3,24.8,22.6,-0.0,4.1,18.0
1681710480,24.8,0.3,24.8,22.6,-0.0,3.5,18.0
1681710600,24.8,0.3,24.8,22.6,-0.0,3.7,18.0
1681710720,24.8,0.3,24.8,22.6,-0.0,4.1,18.0
1681710840,24.8,0.3,24.8,22.6,-0.0,4.1,18.0
1681710960,24.8,0.3,24.8,22.6,-0.0,4.2,18.0
1681711080,24.7,0.3,24.7,22.6,-0.0,4.3,18.0
1681711200,24.7,0.3,24.7,22.6,-0.0,4.2,17.9
1681711320,24.8,0.3,24.8,22.6,-0.0,4.0,17.9
1681711440,24.7,0.3,24.7,22.6,-0.0,4.4,17.9
1681711560,24.7,0.3,24.7,22.6,-0.0,4.2,17.9
1681711680,24.7,0.3,24.7,22.6,-0.0,4.2,17.9
1681711800,24.7,0.3,24.7,22.6,-0.0,4.2,17.9
1681711920,24.8,0.3,24.8,22.6,-0.0,3.5,17.8
1681712040,24.8,0.3,24.8,22.6,-0.0,3.5,17.8
1681712160,24.7,0.3,24.7,22.6,-0.0,4.2,17.8
1681712280,24.7,0.3,24.7,22.6,-0.0,4.2,17.8
1681712400,24.7,0.3,24.7,22.6,-0.0,4.2,17.8
1681712520,24.7,0.3,24.7,22.6,-0.0,4.2,17.8
1681712640,24.7,0.3,24.7,22.6,-0.0,4.2,17.8
1681712760,24.7,0.3,24.7,22.6,-0.0,4.4,17.8
1681712880,24.7,0.3,24.7,22.6,-0.0,4.1,17.8
1681713000,24.8,0.3,24.7,22.6,-0.0,3.4,17.7
1681713120,24.7,0.3,24.7,22.6,-0.0,4.4,17.7
1681713240,24.7,0.3,24.7,22.6,-0.0,4.0,17.7
1681713360,24.7,0.3,24.7,22.6,-0.0,4.4,17.7
1681713480,24.7,0.3,24.7,22.6,-0.0,4.5,17.7
1681713600,24.7,0.3,24.7,22.6,-0.0,4.0,17.7
1681713720,24.6,0.3,24.6,22.6,-0.0,4.5,17.7
1681713840,24.6,0.3,24.6,22.6,-0.0,4.3,17.7
1681713960,24.7,0.3,24.7,22.6,-0.0,4.0,17.7
1681714080,24.7,0.3,24.7,22.6,-0.0,4.0,17.6
1681714200,24.6,0.3,24.6,22.6,-0.0,4.3,17.6
1681714320,24.7,0.3,24.7,22.6,-0.0,4.0,17.6
1681714440,24.6,0.3,24.6,22.6,-0.0,4.5,17.6
1681714560,24.7,0.3,24.6,22.6,-0.0,4.0,17.6
1681714680,24.6,0.3,24.6,22.6,-0.0,4.5,17.6
1681714800,24.6,0.3,24.6,22.6,-0.0,4.0,17.6
1681714920,24.7,0.3,24.7,22.6,-0.0,3.6,17.6
1681715040,24.7,0.3,24.7,22.6,-0.0,3.6,17.6
1681715160,24.7,0.3,24.6,22.6,-0.0,3.7,17.6
1681715280,24.6,0.3,24.6,22.6,-0.0,4.2,17.5
1681715400,24.6,0.3,24.6,22.6,-0.0,4.5,17.5
1681715520,24.6,0.3,24.6,22.6,-0.0,4.5,17.5
1681715640,24.6,0.3,24.6,22.6,-0.0,4.0,17.5
1681715760,24.6,0.3,24.6,22.6,-0.0,4.4,17.5
1681715880,24.6,0.3,24.6,22.6,-0.0,4.4,17.5
1681716000,24.6,0.3,24.6,22.6,-0.0,4.0,17.5
1681716120,24.6,0.3,24.6,22.6,-0.0,4.5,17.5
1681716240,24.6,0.3,24.6,22.6,-0.0,4.0,17.5
1681716360,24.6,0.3,24.6,22.6,-0.0,4.4,17.5
1681716480,24.6,0.3,24.6,22.6,-0.0,4.0,17.5
1681716600,24.6,0.3,24.6,22.6,-0.0,4.2,17.5
1681716720,24.6,0.3,24.6,22.6,-0.0,3.4,17.5
1681716840,24.6,0.3,24.6,22.6,-0.0,3.6,17.4
1681716960,24.6,0.3,24.6,22.6,-0.0,4.1,17.4
1681717080,24.6,0.3,24.6,22.6,-0.0,3.8,17.4
1681717200,24.5,0.3,24.5,22.6,-0.0,4.3,17.4
1681717320,24.6,0.3,24.5,22.6,-0.0,4.2,17.4
1681717440,24.6,0.3,24.6,22.6,-0.0,4.1,17.4
1681717560,24.5,0.3,24.5,22.6,-0.0,4.3,17.4
1681717680,24.5,0.3,24.5,22.6,-0.0,4.2,17.4
1681717800,24.6,0.3,24.6,22.6,-0.0,3.7,17.4
1681717920,24.6,0.3,24.6,22.6,-0.0,3.9,17.4
1681718040,24.5,0.3,24.5,22.6,-0.0,3.9,17.4
1681718160,24.5,0.3,24.5,22.6,-0.0,4.3,17.4
1681718280,24.5,0.3,24.5,22.6,-0.0,4.2,17.4
1681718400,24.5,0.3,24.5,22.6,-0.0,4.0,17.3
1681718520,24.5,0.3,24.5,22.6,-0.0,4.3,17.3
1681718640,24.5,0.3,24.5,22.6,-0.0,4.0,17.3
1681718760,24.5,0.3,24.5,22.6,-0.0,4.2,17.3
1681718880,24.5,0.3,24.5,22.6,-0.0,3.9,17.3
1681719000,24.6,0.3,24.6,22.6,-0.0,3.4,17.3
1681719120,24.5,0.3,24.5,22.6,-0.0,4.2,17.3
1681719240,24.5,0.3,24.5,22.6,-0.0,3.6,17.3
1681719360,24.5,0.3,24.5,22.6,-0.0,4.2,17.3
1681719480,24.5,0.3,24.5,22.6,-0.0,4.3,17.3
1681719600,24.5,0.3,24.5,22.6,-0.0,4.2,17.3
1681719720,24.5,0.3,24.5,22.6,-0.0,3.6,17.3
1681719840,24.5,0.3,24.5,22.6,-0.0,3.9,17.3
1681719960,24.5,0.3,24.5,22.6,-0.0,3.5,17.2
1681720080,24.5,0.3,24.5,22.6,-0.0,3.4,17.2
1681720200,24.5,0.3,24.5,22.6,-0.0,4.0,17.2
1681720320,24.5,0.3,24.5,22.6,-0.0,4.2,17.2
1681720440,24.5,0.3,24.5,22.6,-0.0,4.2,17.2
1681720560,24.5,0.3,24.5,22.6,-0.0,4.2,17.2
1681720680,24.5,0.3,24.5,22.6,-0.0,3.5,17.2
1681720800,24.5,0.3,24.5,22.6,-0.0,2.9,17.2
1681720920,24.5,0.3,24.5,22.6,-0.0,3.9,17.2
1681721040,24.4,0.3,24.4,22.6,-0.0,4.5,17.2
1681721160,24.4,0.3,24.4,22.6,-0.0,4.1,17.2
1681721280,24.4,0.3,24.4,22.6,-0.0,4.1,17.2
1681721400,24.4,0.3,24.4,22.6,-0.0,4.6,17.2
1681721520,24.4,0.3,24.4,22.6,-0.0,4.0,17.2
1681721640,24.4,0.3,24.4,22.6,-0.0,4.5,17.2
1681721760,24.4,0.3,24.4,22.6,-0.0,4.2,17.2
1681721880,24.4,0.3,24.4,22.6,-0.0,4.0,17.2
1681722000,24.4,0.3,24.4,22.6,-0.0,4.0,17.1
1681722120,24.4,0.3,24.4,22.6,-0.0,4.4,17.1
1681722240,24.4,0.3,24.4,22.6,-0.0,4.2,17.1
1681722360,24.4,0.3,24.4,22.6,-0.0,4.1,17.1
1681722480,24.4,0.3,24.4,22.6,-0.0,4.0,17.1
1681722600,24.5,0.3,24.4,22.6,-0.0,3.5,17.1
1681722720,24.4,0.3,24.4,22.6,-0.0,4.3,17.1
1681722840,24.4,0.3,24.4,22.6,-0.0,4.4,17.1
1681722960,24.4,0.3,24.4,22.6,-0.0,4.1,17.1
1681723080,24.3,0.3,24.3,22.6,-0.0,4.6,17.0
1681723200,24.4,0.3,24.4,22.6,-0.0,4.0,17.0
1681723320,24.4,0.3,24.4,22.6,-0.0,4.0,17.0
1681723440,24.4,0.3,24.4,22.6,-0.0,4.2,17.0
1681723560,24.4,0.3,24.4,22.6,-0.0,4.1,17.0
1681723680,24.4,0.3,24.4,22.6,-0.0,4.2,17.0
1681723800,24.3,0.3,24.3,22.6,-0.0,4.2,17.0
1681723920,24.4,0.3,24.3,22.6,-0.0,4.1,17.0
1681724040,24.4,0.3,24.4,22.6,-0.0,3.5,17.0
1681724160,24.4,0.3,24.4,22.6,-0.0,3.7,17.0
1681724280,24.3,0.3,24.3,22.6,-0.0,4.1,17.0
1681724400,24.4,0.3,24.4,22.6,-0.0,3.6,17.0
1681724520,24.4,0.3,24.4,22.6,-0.0,3.4,16.9
1681724640,24.3,0.3,24.3,22.6,-0.0,4.0,16.9
1681724760,24.3,0.3,24.3,22.6,-0.0,4.3,16.9
1681724880,24.3,0.3,24.3,22.6,-0.0,3.9,16.9
1681725000,24.4,0.3,24.4,22.6,-0.0,3.5,16.9
1681725120,24.4,0.3,24.4,22.6,-0.0,3.6,16.9
1681725240,24.3,0.3,24.3,22.6,-0.0,4.2,16.9
1681725360,24.3,0.3,24.3,22.6,-0.0,4.4,16.9
1681725480,24.3,0.3,24.3,22.6,-0.0,4.2,16.9
1681725600,24.3,0.3,24.3,22.6,-0.0,4.1,16.9
1681725720,24.3,0.3,24.3,22.6,-0.0,3.8,16.9
1681725840,24.4,0.3,24.4,22.6,-0.0,2.8,16.8
1681725960,24.4,0.3,24.4,22.6,-0.0,3.2,16.8
1681726080,24.3,0.3,24.3,22.6,-0.0,4.1,16.8
1681726200,24.3,0.3,24.3,22.6,-0.0,4.1,16.8
1681726320,24.3,0.3,24.3,22.6,-0.0,4.2,16.8
1681726440,24.3,0.3,24.3,22.6,-0.0,4.2,16.8
1681726560,24.3,0.3,24.3,22.6,-0.0,3.7,16.8
1681726680,24.3,0.3,24.3,22.6,-0.0,3.6,16.8
1681726800,24.3,0.3,24.3,22.6,-0.0,3.6,16.8
1681726920,24.3,0.3,24.3,22.6,-0.0,3.5,16.8
1681727040,24.4,0.3,24.4,22.6,-0.0,3.0,16.8
1681727160,24.3,0.3,24.3,22.6,-0.0,3.9,16.7
1681727280,24.2,0.3,24.2,22.6,-0.0,4.2,16.7
1681727400,24.2,0.3,24.2,22.6,-0.0,4.3,16.7
1681727520,24.2,0.3,24.2,22.6,-0.0,4.1,16.7
1681727640,24.3,0.3,24.3,22.6,-0.0,3.6,16.7
1681727760,24.3,0.3,24.3,22.6,-0.0,3.6,16.7
1681727880,24.2,0.3,24.2,22.6,-0.0,4.3,16.7
1681728000,24.2,0.3,24.2,22.6,-0.0,3.7,16.7
1681728120,24.2,0.3,24.2,22.6,-0.0,4.2,16.7
1681728240,24.2,0.3,24.2,22.6,-0.0,4.2,16.7
1681728360,24.2,0.3,24.2,22.6,-0.0,4.3,16.6
1681728480,24.2,0.3,24.2,22.6,-0.0,4.2,16.6
1681728600,24.3,0.3,24.3,22.6,-0.0,3.8,16.6
1681728720,24.3,0.3,24.3,22.6,-0.0,3.4,16.6
1681728840,24.2,0.3,24.2,22.6,-0.0,3.6,16.6
1681728960,24.2,0.3,24.2,22.6,-0.0,4.2,16.6
1681729080,24.2,0.3,24.2,22.6,-0.0,4.2,16.6
1681729200,24.2,0.3,24.2,22.6,-0.0,3.4,16.6
1681729320,24.2,0.3,24.2,22.6,-0.0,3.6,16.6
1681729440,24.2,0.3,24.2,22.6,-0.0,4.1,16.6
1681729560,24.2,0.3,24.2,22.6,-0.0,3.4,16.5
1681729680,24.2,0.3,24.2,22.6,-0.0,4.5,16.5
1681729800,24.2,0.3,24.2,22.6,-0.0,3.4,16.5
1681729920,24.2,0.3,24.2,22.6,-0.0,4.0,16.5
1681730040,24.1,0.3,24.1,22.6,-0.0,4.5,16.5
1681730160,24.2,0.3,24.2,22.6,-0.0,4.1,16.5
1681730280,24.1,0.3,24.1,22.6,-0.0,4.6,16.5
1681730400,24.2,0.3,24.2,22.6,-0.0,4.0,16.5
1681730520,24.2,0.3,24.2,22.6,-0.0,4.0,16.5
1681730640,24.2,0.3,24.2,22.6,-0.0,3.2,16.5
1681730760,24.2,0.3,24.2,22.6,-0.0,3.7,16.5
1681730880,24.1,0.3,24.1,22.6,-0.0,4.2,16.5
1681731000,24.1,0.3,24.1,22.6,-0.0,4.1,16.4
1681731120,24.1,0.3,24.1,22.6,-0.0,4.3,16.4
1681731240,24.1,0.3,24.1,22.6,-0.0,4.1,16.4
1681731360,24.2,0.3,24.2,22.6,-0.0,3.1,16.4
1681731480,24.2,0.3,24.2,22.6,-0.0,2.9,16.4
1681731600,24.1,0.3,24.1,22.6,-0.0,4.1,16.4
1681731720,24.1,0.3,24.1,22.6,-0.0,4.2,16.4
1681731840,24.1,0.3,24.1,22.6,-0.0,4.2,16.4
1681731960,24.1,0.3,24.1,22.6,-0.0,4.3,16.4
1681732080,24.1,0.3,24.1,22.6,-0.0,3.8,16.4
1681732200,24.1,0.3,24.1,22.6,-0.0,3.5,16.4
1681732320,24.1,0.3,24.1,22.6,-0.0,4.1,16.4
1681732440,24.1,0.3,24.1,22.6,-0.0,3.6,16.3
1681732560,24.1,0.3,24.1,22.6,-0.0,3.6,16.3
1681732680,24.1,0.3,24.1,22.6,-0.0,4.2,16.3
1681732800,24.0,0.3,24.0,22.6,-0.0,4.3,16.3
1681732920,24.0,0.3,24.0,22.6,-0.0,4.1,16.3
1681733040,24.0,0.3,24.0,22.6,-0.0,4.4,16.3
1681733160,24.1,0.3,24.1,22.6,-0.0,3.4,16.3
1681733280,24.0,0.3,24.0,22.6,-0.0,4.6,16.3
1681733400,24.0,0.3,24.0,22.6,-0.0,4.1,16.3
1681733520,24.0,0.3,24.0,22.6,-0.0,4.6,16.3
1681733640,24.0,0.3,24.0,22.6,-0.0,4.6,16.3
1681733760,24.0,0.3,24.0,22.6,-0.0,4.1,16.3
1681733880,24.0,0.3,24.0,22.6,-0.0,4.6,16.2
1681734000,24.0,0.3,24.0,22.6,-0.0,4.2,16.2
1681734120,24.0,0.3,24.0,22.6,-0.0,4.5,16.2
1681734240,24.0,0.3,24.0,22.6,-0.0,4.5,16.2
1681734360,24.1,0.3,24.1,22.6,-0.0,3.0,16.2
1681734480,24.1,0.3,24.1,22.6,-0.0,3.4,16.2
1681734600,24.1,0.4,24.1,22.6,-0.0,3.0,16.2
1681734720,24.1,0.4,24.0,22.6,-0.0,3.4,16.2
1681734840,24.1,0.5,24.1,22.6,-0.0,2.9,16.2
1681734960,24.1,0.6,24.0,22.6,-0.0,3.4,16.2
1681735080,24.1,0.8,24.1,22.6,-0.0,3.0,16.2
1681735200,24.0,1.1,24.0,22.6,-0.0,3.4,16.2
1681735320,24.1,1.5,24.1,22.6,-0.0,3.0,16.1
1681735440,24.0,2.1,24.0,22.6,-0.0,3.4,16.1
1681735560,24.0,3.0,24.0,22.6,-0.0,3.3,16.1
1681735680,24.0,4.4,24.0,22.6,-0.0,3.4,16.1
1681735800,24.0,6.2,24.0,22.6,-0.0,3.4,16.1
1681735920,24.0,10.0,24.0,22.6,-0.0,3.1,16.1
1681736040,24.0,14.1,24.0,22.6,-0.0,3.4,16.1
1681736160,24.0,20.0,24.0,22.6,-0.0,3.1,16.1
1681736280,24.0,24.2,24.0,22.6,-0.0,3.6,16.1
1681736400,24.0,24.3,24.0,22.6,-0.0,3.5,16.0
1681736520,24.0,24.3,24.0,22.6,-0.0,3.0,16.0
1681736640,24.0,24.3,24.0,22.6,-0.0,3.5,16.0
1681736760,24.0,24.3,24.0,22.6,-0.0,3.2,16.0
1681736880,24.0,24.3,24.0,22.6,0.0,3.5,16.0
1681737000,24.0,24.9,23.9,22.6,-0.0,3.6,16.0
1681737120,24.0,27.7,24.0,22.6,0.0,3.0,16.0
1681737240,24.0,28.4,23.9,22.6,0.0,3.6,16.0
1681737360,24.0,28.7,24.0,22.6,0.0,3.2,15.9
1681737480,24.0,29.1,24.0,22.6,0.0,3.0,15.9
1681737600,24.0,29.3,23.9,22.6,0.0,3.5,15.9
1681737720,24.0,29.5,23.9,22.6,0.0,3.3,15.9
1681737840,24.0,29.8,24.0,22.6,0.1,3.0,15.9
1681737960,23.9,30.0,23.9,22.6,0.1,3.6,15.9
1681738080,24.0,30.3,23.9,22.6,0.1,3.3,15.9
1681738200,24.0,30.4,23.9,22.6,0.1,3.0,15.9
1681738320,24.0,30.5,23.9,22.6,0.1,3.2,15.9
1681738440,23.9,30.6,23.9,22.6,0.1,3.3,15.9
1681738560,24.0,30.8,23.9,22.6,0.1,3.0,15.8
1681738680,24.0,30.9,23.9,22.6,0.2,3.2,15.8
1681738800,24.0,31.2,23.9,22.6,0.2,3.0,15.8
1681738920,23.9,31.3,23.9,22.6,0.3,3.3,15.8
1681739040,24.0,31.5,23.9,22.6,0.3,3.2,15.8
1681739160,24.0,31.5,23.9,22.6,0.3,3.1,15.8
1681739280,23.9,31.6,23.9,22.6,0.3,3.0,15.8
1681739400,23.9,31.6,23.9,22.6,0.3,3.2,15.8
1681739520,23.9,31.7,23.9,22.6,0.3,3.2,15.8
1681739640,23.9,36.1,23.9,22.6,0.4,3.2,15.8
1681739760,24.0,36.1,23.9,22.6,0.5,3.2,15.7
1681739880,24.0,36.8,23.9,22.6,0.5,3.2,15.7
1681740000,24.0,37.6,23.9,22.6,0.5,3.2,15.7
1681740120,24.0,37.6,23.9,22.6,0.5,2.8,15.7
1681740240,24.0,37.8,24.0,22.6,0.5,2.4,15.7
1681740360,23.9,38.0,23.9,22.6,0.6,3.5,15.7
1681740480,24.0,38.0,23.9,22.6,0.6,3.0,15.7
1681740600,23.9,36.8,23.9,22.6,0.5,3.2,15.7
1681740720,23.9,36.8,23.9,22.6,0.5,3.2,15.7
1681740840,24.0,38.4,23.9,22.6,0.6,2.6,15.7
1681740960,24.0,37.7,24.0,22.6,0.6,2.6,15.7
1681741080,24.0,37.7,24.0,22.6,0.6,2.5,15.7
1681741200,24.0,38.5,24.0,22.6,0.7,2.6,15.7
1681741320,23.9,38.9,23.9,22.6,0.8,3.1,15.6
1681741440,23.9,38.9,23.9,22.6,0.8,3.1,15.6
1681741560,23.9,38.4,23.8,22.6,0.8,3.6,15.6
1681741680,23.9,38.9,23.9,22.6,0.8,3.1,15.6
1681741800,23.9,38.9,23.9,22.6,0.8,3.1,15.6
1681741920,24.0,39.0,23.9,22.6,0.9,2.8,15.6
1681742040,24.0,39.2,24.0,22.6,0.9,2.4,15.6
1681742160,23.9,39.2,23.9,22.6,1.0,3.3,15.6
1681742280,23.9,39.2,23.9,22.6,0.9,3.2,15.6
1681742400,23.9,38.5,23.9,22.6,0.9,3.0,15.6
1681742520,23.9,38.5,23.9,22.6,1.0,3.2,15.6
1681742640,24.0,39.2,23.9,22.6,1.0,2.4,15.6
1681742760,24.0,38.0,23.9,22.6,1.0,2.6,15.6
1681742880,24.0,38.0,24.0,22.6,1.1,2.5,15.6
1681743000,23.9,39.0,23.9,22.6,1.0,2.9,15.6
1681743120,23.9,38.6,23.9,22.6,1.0,3.1,15.6
1681743240,23.9,38.6,23.9,22.6,1.1,3.1,15.6
1681743360,23.9,38.7,23.8,22.6,1.1,3.2,15.6
1681743480,23.9,39.3,23.8,22.6,1.1,3.6,15.6
1681743600,23.9,39.3,23.9,22.6,1.2,3.1,15.6
1681743720,24.0,39.1,23.9,22.6,1.3,2.6,15.6
1681743840,24.0,39.2,24.0,22.6,1.4,2.7,15.6
1681743960,24.0,39.2,23.9,22.6,1.4,3.0,15.6
1681744080,23.9,39.6,23.9,22.6,1.4,3.2,15.5
1681744200,23.9,39.3,23.9,22.6,1.5,3.0,15.5
1681744320,23.9,39.3,23.9,22.6,1.6,3.4,15.5
1681744440,24.0,39.7,23.9,22.6,1.7,2.9,15.5
1681744560,24.1,39.0,24.0,22.6,1.8,2.5,15.5
1681744680,24.0,39.0,24.0,22.6,1.7,3.2,15.5
1681744800,23.9,39.5,23.9,22.6,1.6,3.6,15.5
1681744920,24.0,39.8,23.9,22.6,1.6,3.0,15.5
1681745040,23.9,39.8,23.9,22.6,1.7,3.6,15.5
1681745160,24.0,39.3,24.0,22.6,1.8,3.1,15.5
1681745280,24.0,39.8,23.9,22.6,2.0,3.2,15.5
1681745400,24.0,39.8,23.9,22.6,2.1,3.6,15.5
1681745520,24.1,39.7,24.0,22.6,2.2,3.1,15.5
1681745640,24.2,40.2,24.1,22.6,2.3,2.4,15.5
1681745760,24.1,40.2,24.1,22.6,2.3,3.1,15.5
1681745880,24.1,40.2,24.1,22.6,2.4,3.3,15.5
1681746000,24.1,39.0,24.1,22.6,2.6,3.0,15.5
1681746120,24.1,39.0,24.1,22.6,2.7,3.5,15.5
1681746240,24.2,39.1,24.2,22.6,2.9,3.0,15.5
1681746360,24.3,40.0,24.3,22.6,2.9,2.9,15.5
1681746480,24.4,40.0,24.4,22.6,3.1,2.8,15.5
1681746600,24.4,40.4,24.3,22.6,3.2,3.3,15.5
1681746720,24.4,40.5,24.4,22.6,3.5,3.3,15.5
1681746840,24.5,40.5,24.4,22.6,3.4,3.1,15.5
1681746960,24.4,40.4,24.4,22.6,3.2,3.1,15.5
1681747080,24.4,39.9,24.4,22.6,3.2,3.2,15.5
1681747200,24.5,39.9,24.4,22.6,3.5,3.5,15.5
1681747320,24.6,40.0,24.6,22.6,3.5,2.8,15.5
1681747440,24.5,40.5,24.5,22.6,3.4,3.6,15.5
1681747560,24.3,40.5,24.2,22.6,3.1,4.6,15.5
1681747680,24.2,39.4,24.2,22.6,3.0,4.2,15.5
1681747800,24.1,40.2,24.0,22.6,3.0,4.7,15.5
1681747920,24.1,40.2,24.0,22.6,2.9,4.3,15.5
1681748040,24.1,39.8,24.0,22.6,3.0,4.4,15.5
1681748160,24.1,39.8,24.1,22.6,3.1,3.8,15.5
1681748280,24.2,39.8,24.1,22.6,3.1,3.6,15.5
1681748400,24.1,40.2,24.1,22.6,3.0,4.2,15.5
1681748520,24.2,39.6,24.1,22.6,3.2,3.7,15.5
1681748640,24.1,39.6,24.1,22.6,3.4,4.3,15.5
1681748760,24.1,40.1,24.1,22.6,3.5,4.4,15.5
1681748880,24.1,40.7,24.1,22.6,3.6,4.4,15.5
1681749000,24.2,40.7,24.1,22.6,3.7,4.2,15.5
1681749120,24.2,39.6,24.2,22.6,3.8,4.2,15.5
1681749240,24.4,39.6,24.4,22.6,4.2,3.5,15.5
1681749360,24.5,40.5,24.5,22.6,4.2,3.5,15.5
1681749480,24.5,39.4,24.4,22.6,4.0,3.7,15.5
1681749600,24.5,39.4,24.4,22.6,4.3,3.9,15.5
1681749720,24.5,40.1,24.5,22.6,4.4,4.2,15.5
1681749840,24.5,40.2,24.5,22.6,4.5,4.2,15.5
1681749960,24.6,40.2,24.6,22.6,4.4,3.5,15.5
1681750080,24.6,40.1,24.6,22.6,4.2,3.6,15.5
1681750200,24.6,40.1,24.6,22.6,4.0,3.5,15.5
1681750320,24.6,40.1,24.6,22.6,3.8,3.5,15.5
1681750440,24.6,39.9,24.5,22.6,3.9,3.6,15.5
1681750560,24.5,39.9,24.5,22.6,3.9,4.2,15.5
1681750680,24.5,39.9,24.4,22.6,3.8,4.2,15.6
1681750800,24.5,40.3,24.5,22.6,4.4,3.9,15.6
1681750920,24.7,39.9,24.7,22.6,4.8,3.9,15.5
1681751040,24.8,39.9,24.8,22.6,5.2,3.5,15.5
1681751160,24.9,36.9,24.8,22.6,4.9,3.5,15.5
1681751280,24.9,36.9,24.9,22.6,5.4,4.2,15.5
1681751400,25.1,38.9,25.0,22.6,6.2,4.2,15.5
1681751520,25.2,39.4,25.1,22.6,6.4,4.1,15.5
1681751640,25.4,39.4,25.3,22.6,7.1,3.8,15.6
1681751760,25.4,39.7,25.4,22.6,6.0,3.1,15.6
1681751880,25.4,38.6,25.4,22.6,5.3,2.8,15.6
1681752000,25.4,38.6,25.3,22.6,5.1,2.8,15.6
1681752120,25.4,37.2,25.4,22.6,5.6,3.4,15.6
1681752240,25.5,39.9,25.5,22.6,6.8,3.9,15.6
1681752360,25.4,40.1,25.4,22.6,5.9,4.1,15.6
1681752480,25.5,39.9,25.5,22.6,6.4,4.0,15.6
1681752600,25.6,39.9,25.5,22.6,6.1,3.4,15.6
1681752720,25.6,39.4,25.6,22.6,5.6,2.8,15.6
1681752840,25.6,38.2,25.6,22.6,5.2,2.8,15.7
1681752960,25.6,38.2,25.5,22.6,5.4,3.4,15.7
1681753080,25.6,38.1,25.5,22.6,5.9,4.0,15.7
1681753200,25.5,38.4,25.5,22.6,5.5,4.1,15.7
1681753320,25.6,38.4,25.6,22.6,6.5,4.0,15.7
1681753440,25.9,40.4,25.9,22.6,8.2,3.9,15.7
1681753560,25.9,40.2,25.9,22.6,7.5,3.6,15.8
1681753680,25.9,40.2,25.9,22.6,6.5,3.2,15.8
1681753800,26.1,39.8,26.1,22.6,8.0,2.7,15.8
1681753920,26.1,40.3,26.0,22.6,7.9,3.3,15.8
1681754040,25.8,40.3,25.8,22.6,6.0,4.0,15.8
1681754160,25.8,38.7,25.8,22.6,5.8,4.0,15.9
1681754280,25.8,38.7,25.7,22.6,5.8,3.9,15.9
1681754400,25.8,38.7,25.8,22.6,5.5,3.4,15.9
1681754520,25.8,38.8,25.8,22.6,5.6,3.3,15.9
1681754640,25.8,38.2,25.8,22.6,5.5,2.8,15.9
1681754760,25.8,38.2,25.8,22.6,5.4,2.8,16.0
1681754880,25.7,37.0,25.7,22.6,4.2,3.4,16.0
1681755000,25.6,39.4,25.6,22.6,4.2,3.5,16.0
1681755120,25.6,39.8,25.5,22.6,4.2,3.6,16.0
1681755240,25.6,39.8,25.5,22.6,4.1,3.5,16.0
1681755360,25.6,39.8,25.6,22.6,4.2,3.3,16.0
1681755480,25.7,40.1,25.6,22.6,4.7,3.4,16.0
1681755600,25.8,38.4,25.7,22.6,5.5,3.7,16.0
1681755720,25.8,38.4,25.8,22.6,5.8,3.3,16.0
1681755840,25.8,37.5,25.8,22.6,4.6,2.8,16.0
1681755960,25.7,39.8,25.7,22.6,3.8,2.8,16.1
1681756080,25.6,39.8,25.5,22.6,2.9,2.8,16.1
1681756200,25.5,39.9,25.5,22.6,3.4,3.5,16.1
1681756320,25.4,39.3,25.4,22.6,3.2,4.2,16.1
1681756440,25.4,39.3,25.3,22.6,3.1,3.6,16.1
1681756560,25.4,39.3,25.3,22.6,3.2,3.2,16.0
1681756680,25.5,39.9,25.4,22.6,3.2,2.9,16.0
1681756800,25.5,39.9,25.4,22.6,3.3,2.8,16.0
1681756920,25.4,39.4,25.4,22.6,3.2,3.4,16.0
1681757040,25.3,40.0,25.3,22.6,3.2,3.4,16.0
1681757160,25.3,40.0,25.2,22.6,3.2,4.0,16.0
1681757280,25.2,39.3,25.1,22.6,3.0,4.1,16.0
1681757400,25.2,39.3,25.1,22.6,3.1,4.2,16.0
1681757520,25.1,39.3,25.1,22.6,3.1,4.2,16.0
1681757640,25.2,39.8,25.2,22.6,3.2,3.3,16.0
1681757760,25.2,39.8,25.2,22.6,3.1,3.6,16.0
1681757880,25.1,39.9,25.1,22.6,3.0,4.1,16.0
1681758000,25.1,39.3,25.0,22.6,3.0,4.0,16.0
1681758120,25.0,39.3,25.0,22.6,3.3,4.5,16.0
1681758240,25.1,39.8,25.0,22.6,3.6,4.1,16.0
1681758360,25.1,39.8,25.0,22.6,3.4,3.7,15.9
1681758480,25.1,39.8,25.1,22.6,3.1,3.7,15.9
1681758600,25.2,40.3,25.2,22.6,3.2,2.8,15.9
1681758720,25.2,39.9,25.2,22.6,3.2,3.0,15.9
1681758840,25.1,39.9,25.1,22.6,3.6,4.1,15.9
1681758960,25.1,39.9,25.1,22.6,4.0,4.1,15.9
1681759080,25.1,40.5,25.1,22.6,4.0,4.1,15.9
1681759200,25.1,40.5,25.1,22.6,3.9,4.1,15.9
1681759320,25.2,39.4,25.1,22.6,3.6,3.4,15.9
1681759440,25.3,39.9,25.2,22.6,3.9,2.8,15.9
1681759560,25.3,39.9,25.3,22.6,3.7,2.8,15.9
1681759680,25.2,39.9,25.1,22.6,3.5,4.0,15.9
1681759800,25.1,39.8,25.1,22.6,3.3,4.0,15.9
1681759920,25.1,39.8,25.0,22.6,3.7,4.3,15.9
1681760040,25.1,40.4,25.0,22.6,3.6,4.1,15.9
1681760160,25.0,39.2,25.0,22.6,3.5,4.1,15.8
1681760280,25.1,39.2,25.0,22.6,3.4,3.5,15.8
1681760400,25.1,39.8,25.0,22.6,3.5,3.5,15.8
1681760520,25.1,39.8,25.1,22.6,3.4,3.5,15.8
1681760640,25.1,39.7,25.1,22.6,3.1,3.3,15.8
1681760760,25.0,39.8,25.0,22.6,3.5,3.8,15.8
1681760880,25.0,39.7,24.9,22.6,3.6,4.6,15.8
1681761000,25.0,39.7,24.9,22.6,3.3,4.1,15.8
1681761120,25.0,39.6,24.9,22.6,3.1,3.9,15.8
1681761240,25.0,39.1,25.0,22.6,3.1,3.4,15.8
1681761360,25.0,39.1,25.0,22.6,3.3,3.5,15.8
1681761480,25.0,40.2,24.9,22.6,3.3,3.6,15.8
