Time stamp,Battery voltage,Array voltage,Load voltage,LVD voltage,Charging current,Load current,Battery or ambient temperature
1681761600,25.0,39.7,25.0,22.6,3.3,3.5,15.8
1681761720,25.0,39.7,24.9,22.6,3.4,3.9,15.8
1681761840,24.9,39.8,24.9,22.6,3.4,3.9,15.8
1681761960,24.9,40.1,24.9,22.6,3.3,4.2,15.8
1681762080,24.9,40.1,24.9,22.6,3.2,3.6,15.8
1681762200,24.9,39.6,24.9,22.6,3.3,3.7,15.8
1681762320,24.9,40.2,24.9,22.6,3.7,4.1,15.8
1681762440,25.0,40.2,24.9,22.6,3.8,4.1,15.7
1681762560,25.0,40.2,24.9,22.6,3.9,4.1,15.7
1681762680,25.1,39.9,25.0,22.6,3.9,3.4,15.7
1681762800,25.2,39.9,25.1,22.6,4.0,2.9,15.7
1681762920,25.2,40.7,25.2,22.6,4.1,3.4,15.7
1681763040,25.3,39.7,25.2,22.6,4.2,3.0,15.7
1681763160,25.2,39.7,25.2,22.6,4.0,3.5,15.7
1681763280,25.1,39.9,25.1,22.6,4.0,4.1,15.7
1681763400,25.1,39.9,25.0,22.6,4.0,4.2,15.7
1681763520,25.1,39.9,25.1,22.6,4.0,3.9,15.7
1681763640,25.3,40.0,25.2,22.6,4.1,2.9,15.7
1681763760,25.3,40.1,25.3,22.6,3.9,2.8,15.7
1681763880,25.3,40.1,25.3,22.6,4.0,3.3,15.7
1681764000,25.3,40.2,25.3,22.6,4.3,3.6,15.7
1681764120,25.3,40.2,25.3,22.6,4.3,3.9,15.7
1681764240,25.3,40.2,25.2,22.6,4.2,3.6,15.7
1681764360,25.3,39.8,25.3,22.6,4.2,3.7,15.7
1681764480,25.4,40.2,25.3,22.6,4.1,3.3,15.7
1681764600,25.4,40.2,25.4,22.6,4.2,2.8,15.7
1681764720,25.4,40.4,25.4,22.6,4.2,3.4,15.7
1681764840,25.4,40.3,25.4,22.6,4.1,3.5,15.7
1681764960,25.3,40.3,25.2,22.6,3.9,4.2,15.7
1681765080,25.3,40.1,25.2,22.6,3.8,3.7,15.7
1681765200,25.4,40.3,25.4,22.6,4.2,2.8,15.7
1681765320,25.5,40.3,25.4,22.6,4.3,2.9,15.7
1681765440,25.5,40.3,25.5,22.6,4.7,2.7,15.7
1681765560,25.5,40.3,25.5,22.6,4.7,3.4,15.7
1681765680,25.6,40.8,25.5,22.6,4.8,3.4,15.7
1681765800,25.6,37.3,25.6,22.6,4.9,3.4,15.6
1681765920,25.7,36.9,25.6,22.6,5.5,3.4,15.6
1681766040,25.8,39.1,25.8,22.6,5.9,3.0,15.6
1681766160,25.8,39.1,25.8,22.6,5.6,3.1,15.6
1681766280,25.8,38.4,25.8,22.6,5.6,2.7,15.6
1681766400,25.9,39.1,25.9,22.6,6.0,2.7,15.6
1681766520,25.9,39.1,25.9,22.6,6.3,3.2,15.6
1681766640,26.0,40.0,25.9,22.6,6.5,3.3,15.7
1681766760,26.0,39.9,26.0,22.6,6.5,3.0,15.7
1681766880,25.9,39.9,25.9,22.6,5.9,3.4,15.7
1681767000,25.9,39.2,25.9,22.6,5.5,2.9,15.7
1681767120,26.0,38.6,25.9,22.6,5.6,2.8,15.7
1681767240,25.9,38.6,25.9,22.6,5.3,2.8,15.7
1681767360,25.8,37.7,25.8,22.6,5.1,3.9,15.7
1681767480,25.9,38.5,25.8,22.6,5.4,3.8,15.7
1681767600,25.8,38.5,25.8,22.6,5.0,3.4,15.7
1681767720,25.8,37.0,25.8,22.6,4.8,3.4,15.7
1681767840,25.9,37.9,25.8,22.6,5.0,3.3,15.7
1681767960,25.9,37.9,25.8,22.6,4.8,3.2,15.7
1681768080,25.8,35.9,25.8,22.6,4.4,3.5,15.7
1681768200,25.8,37.1,25.8,22.6,4.9,3.4,15.7
1681768320,25.8,37.1,25.8,22.6,4.9,3.9,15.7
1681768440,25.8,38.0,25.8,22.6,5.1,3.6,15.7
1681768560,25.8,37.3,25.8,22.6,4.7,3.4,15.7
1681768680,25.8,37.3,25.8,22.6,4.9,3.4,15.7
1681768800,25.9,37.1,25.8,22.6,4.9,2.9,15.7
1681768920,25.8,36.9,25.8,22.6,4.6,3.3,15.7
1681769040,25.8,36.9,25.8,22.6,4.4,2.8,15.7
1681769160,25.8,36.3,25.8,22.6,4.4,3.4,15.7
1681769280,25.9,37.4,25.8,22.6,5.1,3.3,15.7
1681769400,25.8,37.4,25.8,22.6,4.5,3.5,15.7
1681769520,25.8,40.2,25.7,22.6,4.3,3.5,15.7
1681769640,25.8,40.2,25.8,22.6,4.9,3.3,15.7
1681769760,25.8,36.2,25.8,22.6,4.4,3.5,15.7
1681769880,25.8,36.2,25.8,22.6,4.6,3.7,15.7
1681770000,25.8,37.4,25.8,22.6,4.4,3.3,15.7
1681770120,25.8,36.1,25.8,22.6,4.6,3.5,15.7
1681770240,25.7,36.1,25.7,22.6,4.0,3.9,15.7
1681770360,25.7,39.7,25.7,22.6,3.5,2.9,15.7
1681770480,25.7,39.7,25.6,22.6,3.5,3.4,15.7
1681770600,25.7,40.2,25.6,22.6,3.7,3.6,15.7
1681770720,25.7,40.4,25.6,22.6,4.0,4.0,15.7
1681770840,25.7,40.4,25.6,22.6,4.0,3.6,15.7
1681770960,25.6,40.5,25.6,22.6,3.9,4.0,15.7
1681771080,25.6,40.2,25.6,22.6,3.5,3.5,15.7
1681771200,25.6,40.2,25.6,22.6,3.5,3.2,15.7
1681771320,25.6,40.1,25.6,22.6,3.4,3.3,15.7
1681771440,25.6,39.6,25.5,22.6,3.2,3.4,15.7
1681771560,25.5,39.6,25.5,22.6,3.2,3.9,15.7
1681771680,25.5,40.1,25.4,22.6,3.3,4.3,15.7
1681771800,25.4,39.4,25.4,22.6,3.1,4.2,15.7
1681771920,25.4,39.4,25.3,22.6,3.0,4.1,15.7
1681772040,25.4,39.5,25.4,22.6,2.9,3.5,15.7
1681772160,25.4,40.0,25.4,22.6,2.9,3.0,15.7
1681772280,25.4,40.0,25.3,22.6,2.8,3.5,15.7
1681772400,25.4,38.5,25.3,22.6,2.8,3.6,15.7
1681772520,25.2,39.6,25.2,22.6,2.7,4.2,15.7
1681772640,25.2,39.6,25.2,22.6,2.9,4.1,15.7
1681772760,25.2,39.4,25.2,22.6,2.7,4.1,15.7
1681772880,25.2,39.0,25.2,22.6,2.7,4.1,15.7
1681773000,25.2,39.0,25.2,22.6,2.7,3.5,15.7
1681773120,25.2,39.5,25.2,22.6,2.8,3.4,15.7
1681773240,25.2,38.6,25.1,22.6,2.7,4.0,15.7
1681773360,25.2,38.6,25.2,22.6,2.9,3.6,15.7
1681773480,25.1,39.4,25.1,22.6,2.8,4.2,15.7
1681773600,25.1,39.4,25.1,22.6,3.2,4.2,15.7
1681773720,25.2,40.3,25.2,22.6,3.2,3.5,15.7
1681773840,25.2,39.3,25.1,22.6,3.0,3.6,15.7
1681773960,25.2,39.3,25.2,22.6,3.3,3.2,15.7
1681774080,25.3,39.8,25.2,22.6,3.1,2.9,15.7
1681774200,25.3,39.8,25.2,22.6,3.0,3.1,15.7
1681774320,25.2,39.8,25.2,22.6,3.3,3.8,15.7
1681774440,25.2,39.8,25.1,22.6,3.4,4.1,15.7
1681774560,25.2,39.8,25.2,22.6,3.2,3.6,15.7
1681774680,25.2,39.8,25.1,22.6,3.0,3.6,15.7
1681774800,25.2,39.3,25.1,22.6,2.7,3.3,15.7
1681774920,25.2,38.9,25.1,22.6,2.6,3.0,15.7
1681775040,25.1,38.9,25.1,22.6,2.3,3.3,15.7
1681775160,25.1,38.2,25.0,22.6,2.7,3.5,15.6
1681775280,25.0,39.7,25.0,22.6,2.8,4.1,15.7
1681775400,25.0,39.7,24.9,22.6,2.3,4.1,15.7
1681775520,25.0,37.4,24.9,22.6,2.2,3.6,15.6
1681775640,24.9,37.5,24.9,22.6,2.2,3.7,15.6
1681775760,25.0,37.5,24.9,22.6,2.1,3.0,15.6
1681775880,24.9,36.8,24.9,22.6,2.0,3.4,15.6
1681776000,24.8,39.5,24.8,22.6,1.9,4.3,15.6
1681776120,24.8,39.6,24.7,22.6,1.9,4.3,15.6
1681776240,24.7,39.1,24.7,22.6,1.8,4.3,15.6
1681776360,24.7,39.1,24.7,22.6,1.8,3.7,15.6
1681776480,24.8,39.5,24.7,22.6,1.7,3.6,15.6
1681776600,24.7,39.1,24.7,22.6,1.9,4.0,15.6
1681776720,24.7,39.1,24.7,22.6,1.8,3.6,15.6
1681776840,24.6,39.3,24.6,22.6,1.8,4.1,15.6
1681776960,24.6,39.5,24.6,22.6,1.6,3.7,15.6
1681777080,24.6,39.5,24.5,22.6,1.2,3.7,15.6
1681777200,24.6,38.4,24.5,22.6,1.2,3.7,15.6
1681777320,24.5,38.4,24.5,22.6,1.2,3.9,15.6
1681777440,24.5,38.4,24.5,22.6,1.3,3.7,15.6
1681777560,24.5,39.2,24.4,22.6,1.4,4.2,15.6
1681777680,24.4,38.7,24.3,22.6,1.5,4.4,15.6
1681777800,24.4,38.7,24.3,22.6,1.5,4.3,15.6
1681777920,24.4,39.3,24.3,22.6,1.5,4.3,15.6
1681778040,24.3,38.6,24.3,22.6,1.5,4.3,15.6
1681778160,24.3,38.6,24.3,22.6,1.5,3.9,15.6
1681778280,24.3,38.9,24.3,22.6,1.2,3.7,15.5
1681778400,24.3,39.1,24.3,22.6,1.4,3.5,15.5
1681778520,24.3,39.1,24.2,22.6,1.1,3.5,15.5
1681778640,24.2,38.2,24.1,22.6,1.4,4.4,15.5
1681778760,24.2,38.8,24.1,22.6,1.5,4.2,15.5
1681778880,24.1,38.8,24.1,22.6,1.5,4.4,15.5
1681779000,24.1,39.0,24.1,22.6,1.3,4.2,15.5
1681779120,24.1,38.9,24.1,22.6,1.3,4.1,15.5
1681779240,24.1,38.9,24.1,22.6,1.2,3.8,15.5
1681779360,24.1,39.2,24.0,22.6,1.1,3.8,15.5
1681779480,24.0,38.1,24.0,22.6,1.1,3.6,15.5
1681779600,24.1,38.1,24.1,22.6,1.2,3.0,15.5
1681779720,24.1,39.1,24.0,22.6,1.1,3.2,15.5
1681779840,24.1,39.3,24.1,22.6,1.2,3.1,15.5
1681779960,24.1,39.3,24.1,22.6,1.1,2.8,15.5
1681780080,24.1,38.4,24.1,22.6,0.9,2.6,15.5
1681780200,24.1,38.8,24.0,22.6,0.8,3.1,15.5
1681780320,24.0,38.8,24.0,22.6,0.9,3.2,15.4
1681780440,24.0,38.1,24.0,22.6,0.8,3.2,15.4
1681780560,24.0,38.6,23.9,22.6,0.7,3.3,15.4
1681780680,23.9,38.6,23.9,22.6,0.7,3.3,15.4
1681780800,24.0,38.3,24.0,22.6,0.8,2.6,15.4
1681780920,24.0,38.6,24.0,22.6,0.7,2.6,15.4
1681781040,23.9,38.6,23.9,22.6,0.6,2.8,15.4
1681781160,23.9,37.9,23.8,22.6,0.5,3.2,15.4
1681781280,24.0,36.5,24.0,22.6,0.5,1.9,15.4
1681781400,24.0,36.5,23.9,22.6,0.4,2.2,15.4
1681781520,24.0,36.3,23.9,22.6,0.4,2.1,15.4
1681781640,24.0,31.3,24.0,22.6,0.3,1.8,15.4
1681781760,23.9,31.2,23.9,22.6,0.3,2.3,15.4
1681781880,23.9,31.1,23.9,22.6,0.2,2.2,15.4
1681782000,23.9,30.8,23.9,22.6,0.2,1.8,15.4
1681782120,23.9,30.6,23.9,22.6,0.2,2.2,15.4
1681782240,23.9,30.6,23.8,22.6,0.2,2.4,15.4
1681782360,23.9,30.4,23.9,22.6,0.1,1.9,15.4
1681782480,23.9,30.4,23.8,22.6,0.1,2.1,15.3
1681782600,23.8,30.3,23.8,22.6,0.1,2.4,15.3
1681782720,23.8,30.1,23.8,22.6,0.1,1.9,15.3
1681782840,23.8,30.1,23.8,22.6,0.1,2.0,15.3
1681782960,23.8,29.9,23.8,22.6,0.1,1.8,15.3
1681783080,23.8,29.6,23.7,22.6,0.1,2.4,15.3
1681783200,23.8,29.5,23.7,22.6,0.1,2.2,15.3
1681783320,23.8,29.4,23.8,22.6,0.1,1.8,15.3
1681783440,23.7,29.3,23.7,22.6,0.0,2.1,15.3
1681783560,23.7,29.1,23.7,22.6,0.0,2.0,15.2
1681783680,23.7,29.0,23.7,22.6,0.0,1.7,15.2
1681783800,23.7,28.8,23.7,22.6,0.0,1.5,15.2
1681783920,23.7,28.5,23.6,22.6,0.0,1.8,15.2
1681784040,23.6,28.2,23.6,22.6,0.0,2.1,15.2
1681784160,23.7,27.8,23.7,22.6,-0.0,1.3,15.2
1681784280,23.7,27.1,23.7,22.6,0.0,1.3,15.2
1681784400,23.6,25.6,23.6,22.6,0.0,1.8,15.2
1681784520,23.6,24.0,23.6,22.6,-0.0,1.4,15.2
1681784640,23.7,24.0,23.6,22.6,-0.0,1.2,15.2
1681784760,23.6,23.9,23.6,22.6,-0.0,1.8,15.1
1681784880,23.6,23.9,23.6,22.6,-0.0,1.5,15.1
1681785000,23.6,24.0,23.6,22.6,-0.0,1.2,15.1
1681785120,23.6,23.9,23.5,22.6,-0.0,1.8,15.1
1681785240,23.6,23.9,23.6,22.6,-0.0,1.5,15.1
1681785360,23.6,20.6,23.6,22.6,-0.0,1.3,15.1
1681785480,23.5,16.4,23.5,22.6,-0.0,1.8,15.1
1681785600,23.6,11.8,23.6,22.6,-0.0,1.2,15.1
1681785720,23.5,8.2,23.5,22.6,-0.0,1.6,15.1
1681785840,23.6,5.8,23.6,22.6,-0.0,1.6,15.1
1681785960,23.6,4.1,23.6,22.6,-0.0,1.2,15.1
1681786080,23.5,2.8,23.5,22.6,-0.0,1.7,15.0
1681786200,23.6,2.0,23.6,22.6,-0.0,1.3,15.0
1681786320,23.6,1.4,23.6,22.6,-0.0,1.2,15.0
1681786440,23.5,1.0,23.5,22.6,-0.0,1.7,15.0
1681786560,23.6,0.8,23.6,22.6,-0.0,1.2,15.0
1681786680,23.5,0.6,23.5,22.6,-0.0,1.5,15.0
1681786800,23.6,0.5,23.6,22.6,-0.0,1.4,15.0
1681786920,23.6,0.4,23.6,22.6,-0.0,1.2,15.0
1681787040,23.5,0.3,23.5,22.6,-0.0,1.7,15.0
1681787160,23.6,0.3,23.6,22.6,-0.0,1.2,15.0
1681787280,23.6,0.3,23.6,22.6,-0.0,1.2,14.9
1681787400,23.5,0.3,23.5,22.6,-0.0,1.7,14.9
1681787520,23.6,0.3,23.6,22.6,-0.0,1.2,14.9
1681787640,23.5,0.3,23.5,22.6,-0.0,1.6,14.9
1681787760,23.5,0.3,23.5,22.6,-0.0,1.4,14.9
1681787880,23.6,0.3,23.6,22.6,-0.0,1.2,14.9
1681788000,23.5,0.3,23.5,22.6,-0.0,1.7,14.9
1681788120,23.5,0.3,23.5,22.6,-0.0,1.3,14.9
1681788240,23.6,0.3,23.6,22.6,-0.0,1.2,14.9
1681788360,23.5,0.3,23.5,22.6,-0.0,1.6,14.9
1681788480,23.6,0.2,23.6,22.6,-0.0,1.2,14.9
1681788600,23.5,0.2,23.5,22.6,-0.0,1.6,14.9
1681788720,23.6,0.2,23.6,22.6,-0.0,1.2,14.9
1681788840,23.5,0.2,23.5,22.6,-0.0,1.7,14.9
1681788960,23.6,0.2,23.6,22.6,-0.0,1.2,14.8
1681789080,23.5,0.2,23.5,22.6,-0.0,1.2,14.8
1681789200,23.5,0.2,23.5,22.6,-0.0,1.4,14.8
1681789320,23.5,0.2,23.5,22.6,-0.0,1.2,14.8
1681789440,23.5,0.2,23.5,22.6,-0.0,1.4,14.8
1681789560,23.5,0.2,23.5,22.6,-0.0,1.5,14.8
1681789680,23.5,0.3,23.6,22.6,-0.0,1.2,14.8
1681789800,23.5,0.3,23.5,22.6,-0.0,1.5,14.8
1681789920,23.5,0.3,23.5,22.6,-0.0,1.4,14.8
1681790040,23.5,0.3,23.5,22.6,-0.0,1.2,14.8
1681790160,23.5,0.3,23.5,22.6,-0.0,1.4,14.8
1681790280,23.5,0.2,23.5,22.6,-0.0,1.4,14.8
1681790400,23.5,0.2,23.5,22.6,-0.0,1.4,14.8
1681790520,23.5,0.2,23.5,22.6,-0.0,1.5,14.8
1681790640,23.5,0.2,23.5,22.6,-0.0,1.4,14.8
1681790760,23.5,0.2,23.5,22.6,-0.0,1.6,14.7
1681790880,23.5,0.2,23.5,22.6,-0.0,1.4,14.7
1681791000,23.5,0.2,23.5,22.6,-0.0,1.4,14.7
1681791120,23.5,0.3,23.5,22.6,-0.0,1.5,14.7
1681791240,23.5,0.3,23.5,22.6,-0.0,1.4,14.7
1681791360,23.5,0.3,23.5,22.6,-0.0,1.4,14.7
1681791480,23.5,0.2,23.5,22.6,-0.0,1.4,14.7
1681791600,23.5,0.2,23.5,22.6,-0.0,1.4,14.7
1681791720,23.5,0.2,23.5,22.6,-0.0,1.4,14.7
1681791840,23.5,0.2,23.5,22.6,-0.0,1.4,14.7
1681791960,23.5,0.2,23.5,22.6,-0.0,1.4,14.7
1681792080,23.5,0.2,23.5,22.6,-0.0,1.4,14.7
1681792200,23.5,0.2,23.5,22.6,-0.0,1.4,14.7
1681792320,23.5,0.2,23.5,22.6,-0.0,1.4,14.7
1681792440,23.5,0.3,23.5,22.6,-0.0,1.4,14.7
1681792560,23.5,0.3,23.5,22.6,-0.0,1.4,14.7
1681792680,23.5,0.3,23.5,22.6,-0.0,1.2,14.6
1681792800,23.5,0.3,23.5,22.6,-0.0,1.2,14.6
1681792920,23.5,0.3,23.5,22.6,-0.0,1.4,14.6
1681793040,23.5,0.2,23.5,22.6,-0.0,1.4,14.6
1681793160,23.5,0.2,23.5,22.6,-0.0,1.2,14.6
1681793280,23.4,0.2,23.4,22.6,-0.0,1.7,14.6
1681793400,23.5,0.2,23.5,22.6,-0.0,1.2,14.6
1681793520,23.5,0.3,23.5,22.6,-0.0,1.2,14.6
1681793640,23.5,0.3,23.5,22.6,-0.0,1.2,14.6
1681793760,23.5,0.3,23.5,22.6,-0.0,1.5,14.6
1681793880,23.5,0.2,23.5,22.6,-0.0,1.2,14.6
1681794000,23.5,0.2,23.5,22.6,-0.0,1.4,14.6
1681794120,23.5,0.2,23.5,22.6,-0.0,1.4,14.6
1681794240,23.5,0.2,23.5,22.6,-0.0,1.5,14.6
1681794360,23.4,0.2,23.4,22.6,-0.0,1.5,14.6
1681794480,23.4,0.3,23.4,22.6,-0.0,1.5,14.6
1681794600,23.5,0.3,23.5,22.6,-0.0,1.2,14.6
1681794720,23.4,0.2,23.5,22.6,-0.0,1.4,14.6
1681794840,23.4,0.2,23.4,22.6,-0.0,1.4,14.6
1681794960,23.4,0.2,23.4,22.6,-0.0,1.5,14.6
1681795080,23.5,0.2,23.5,22.6,-0.0,1.4,14.5
1681795200,23.5,0.2,23.5,22.6,-0.0,1.4,14.5
1681795320,23.4,0.2,23.4,22.6,-0.0,1.6,14.5
1681795440,23.5,0.2,23.5,22.6,-0.0,0.9,14.5
1681795560,23.5,0.3,23.5,22.6,-0.0,1.2,14.5
1681795680,23.5,0.3,23.5,22.6,-0.0,1.2,14.5
1681795800,23.5,0.3,23.5,22.6,-0.0,1.3,14.5
1681795920,23.5,0.2,23.5,22.6,-0.0,1.3,14.5
1681796040,23.5,0.2,23.5,22.6,-0.0,1.2,14.5
1681796160,23.5,0.2,23.5,22.6,-0.0,0.9,14.5
1681796280,23.5,0.2,23.5,22.6,-0.0,1.5,14.5
1681796400,23.5,0.2,23.5,22.6,-0.0,0.9,14.5
1681796520,23.5,0.3,23.5,22.6,-0.0,1.5,14.5
1681796640,23.5,0.3,23.5,22.6,-0.0,1.1,14.5
1681796760,23.5,0.3,23.5,22.6,-0.0,1.2,14.5
1681796880,23.5,0.2,23.5,22.6,-0.0,1.4,14.5
1681797000,23.5,0.3,23.5,22.6,-0.0,1.0,14.5
1681797120,23.4,0.2,23.4,22.6,-0.0,1.5,14.5
1681797240,23.5,0.2,23.5,22.6,-0.0,1.1,14.5
1681797360,23.5,0.2,23.5,22.6,-0.0,0.9,14.5
1681797480,23.5,0.3,23.5,22.6,-0.0,1.2,14.4
1681797600,23.5,0.3,23.5,22.6,-0.0,1.2,14.4
1681797720,23.4,0.2,23.4,22.6,-0.0,1.5,14.4
1681797840,23.5,0.2,23.5,22.6,-0.0,0.9,14.4
1681797960,23.4,0.2,23.4,22.6,-0.0,1.3,14.4
1681798080,23.5,0.2,23.5,22.6,-0.0,1.2,14.4
1681798200,23.5,0.3,23.5,22.6,-0.0,0.9,14.4
1681798320,23.4,0.3,23.4,22.6,-0.0,1.5,14.4
1681798440,23.5,0.3,23.5,22.6,-0.0,0.9,14.4
1681798560,23.4,0.2,23.4,22.6,-0.0,1.5,14.4
1681798680,23.5,0.2,23.5,22.6,-0.0,0.9,14.4
1681798800,23.5,0.2,23.5,22.6,-0.0,1.2,14.4
1681798920,23.4,0.2,23.4,22.6,-0.0,1.4,14.4
1681799040,23.5,0.2,23.5,22.6,-0.0,1.1,14.4
1681799160,23.4,0.2,23.4,22.6,-0.0,1.3,14.4
1681799280,23.5,0.3,23.5,22.6,-0.0,1.2,14.4
1681799400,23.5,0.2,23.5,22.6,-0.0,0.9,14.4
1681799520,23.4,0.2,23.4,22.6,-0.0,1.5,14.4
1681799640,23.5,0.2,23.5,22.6,-0.0,0.9,14.4
1681799760,23.5,0.3,23.5,22.6,-0.0,0.9,14.4
1681799880,23.4,0.3,23.4,22.6,-0.0,1.5,14.4
1681800000,23.5,0.3,23.5,22.6,-0.0,0.9,14.3
1681800120,23.4,0.3,23.4,22.6,-0.0,1.5,14.3
1681800240,23.4,0.2,23.4,22.6,-0.0,1.1,14.3
1681800360,23.4,0.2,23.4,22.6,-0.0,1.2,14.3
1681800480,23.4,0.2,23.4,22.6,-0.0,1.2,14.3
1681800600,23.5,0.2,23.5,22.6,-0.0,1.1,14.3
1681800720,23.4,0.2,23.4,22.6,-0.0,1.3,14.3
1681800840,23.5,0.3,23.5,22.6,-0.0,0.9,14.3
1681800960,23.4,0.2,23.4,22.6,-0.0,1.5,14.3
1681801080,23.4,0.2,23.4,22.6,-0.0,1.1,14.3
1681801200,23.4,0.2,23.4,22.6,-0.0,1.2,14.3
1681801320,23.4,0.2,23.4,22.6,-0.0,1.2,14.3
1681801440,23.5,0.3,23.5,22.6,-0.0,0.9,14.3
1681801560,23.4,0.2,23.4,22.6,-0.0,1.2,14.3
1681801680,23.5,0.2,23.5,22.6,-0.0,0.9,14.3
1681801800,23.4,0.2,23.4,22.6,-0.0,1.1,14.3
1681801920,23.5,0.2,23.5,22.6,-0.0,0.9,14.3
1681802040,23.5,0.2,23.5,22.6,-0.0,1.0,14.3
1681802160,23.4,0.2,23.4,22.6,-0.0,1.2,14.3
1681802280,23.4,0.2,23.4,22.6,-0.0,1.5,14.2
1681802400,23.4,0.3,23.4,22.6,-0.0,1.1,14.2
1681802520,23.4,0.3,23.4,22.6,-0.0,1.3,14.2
1681802640,23.4,0.2,23.4,22.6,-0.0,1.5,14.2
1681802760,23.4,0.2,23.4,22.6,-0.0,0.9,14.2
1681802880,23.4,0.2,23.4,22.6,-0.0,1.5,14.2
1681803000,23.4,0.2,23.4,22.6,-0.0,1.2,14.2
1681803120,23.4,0.2,23.4,22.6,-0.0,1.2,14.2
1681803240,23.4,0.2,23.4,22.6,-0.0,1.5,14.2
1681803360,23.4,0.2,23.4,22.6,-0.0,0.9,14.2
1681803480,23.4,0.2,23.4,22.6,-0.0,1.5,14.2
1681803600,23.4,0.2,23.4,22.6,-0.0,1.3,14.2
1681803720,23.4,0.2,23.4,22.6,-0.0,0.9,14.2
1681803840,23.4,0.2,23.4,22.6,-0.0,1.5,14.2
1681803960,23.4,0.2,23.4,22.6,-0.0,1.2,14.2
1681804080,23.4,0.2,23.4,22.6,-0.0,0.9,14.2
1681804200,23.4,0.2,23.4,22.6,-0.0,1.5,14.2
1681804320,23.4,0.2,23.4,22.6,-0.0,1.5,14.2
1681804440,23.4,0.2,23.4,22.6,-0.0,1.1,14.2
1681804560,23.3,0.2,23.3,22.6,-0.0,1.5,14.2
1681804680,23.4,0.3,23.4,22.6,-0.0,1.2,14.2
1681804800,23.4,0.3,23.4,22.6,-0.0,1.0,14.1
1681804920,23.3,0.3,23.3,22.6,-0.0,1.4,14.1
1681805040,23.3,0.2,23.3,22.6,-0.0,1.5,14.1
1681805160,23.4,0.2,23.4,22.6,-0.0,1.1,14.1
1681805280,23.3,0.2,23.3,22.6,-0.0,1.5,14.1
1681805400,23.3,0.2,23.3,22.6,-0.0,1.5,14.1
1681805520,23.4,0.3,23.4,22.6,-0.0,0.9,14.1
1681805640,23.3,0.3,23.3,22.6,-0.0,1.5,14.1
1681805760,23.4,0.2,23.4,22.6,-0.0,1.1,14.1
1681805880,23.4,0.2,23.4,22.6,-0.0,0.9,14.1
1681806000,23.3,0.2,23.3,22.6,-0.0,1.5,14.1
1681806120,23.4,0.2,23.4,22.6,-0.0,0.9,14.1
1681806240,23.3,0.2,23.3,22.6,-0.0,1.5,14.1
1681806360,23.4,0.2,23.4,22.6,-0.0,1.1,14.1
1681806480,23.4,0.3,23.4,22.6,-0.0,1.0,14.1
1681806600,23.3,0.2,23.3,22.6,-0.0,1.5,14.1
1681806720,23.4,0.2,23.4,22.6,-0.0,0.9,14.1
1681806840,23.4,0.2,23.4,22.6,-0.0,0.9,14.1
1681806960,23.3,0.2,23.3,22.6,-0.0,1.5,14.0
1681807080,23.3,0.3,23.3,22.6,-0.0,1.3,14.0
1681807200,23.4,0.2,23.4,22.6,-0.0,1.1,14.0
1681807320,23.3,0.2,23.3,22.6,-0.0,1.4,14.0
1681807440,23.4,0.2,23.4,22.6,-0.0,1.1,14.0
1681807560,23.3,0.2,23.3,22.6,-0.0,1.3,14.0
1681807680,23.4,0.3,23.4,22.6,-0.0,1.1,14.0
1681807800,23.3,0.2,23.3,22.6,-0.0,1.5,14.0
1681807920,23.3,0.2,23.3,22.6,-0.0,1.5,14.0
1681808040,23.3,0.2,23.3,22.6,-0.0,1.1,14.0
1681808160,23.3,0.2,23.3,22.6,-0.0,1.5,14.0
1681808280,23.4,0.3,23.4,22.6,-0.0,1.0,14.0
1681808400,23.3,0.3,23.3,22.6,-0.0,1.5,14.0
1681808520,23.3,0.3,23.3,22.6,-0.0,1.2,14.0
1681808640,23.4,0.2,23.4,22.6,-0.0,0.9,14.0
1681808760,23.3,0.2,23.4,22.6,-0.0,1.2,14.0
1681808880,23.4,0.2,23.4,22.6,-0.0,0.9,14.0
1681809000,23.4,0.3,23.4,22.6,-0.0,0.7,14.0
1681809120,23.4,0.2,23.4,22.6,-0.0,1.2,13.9
1681809240,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1681809360,23.4,0.2,23.4,22.6,-0.0,0.7,13.9
1681809480,23.4,0.2,23.4,22.6,-0.0,1.1,13.9
1681809600,23.4,0.2,23.4,22.6,-0.0,0.7,13.9
1681809720,23.4,0.2,23.4,22.6,-0.0,1.2,13.9
1681809840,23.4,0.2,23.4,22.6,-0.0,1.1,13.9
1681809960,23.4,0.2,23.4,22.6,-0.0,1.0,13.9
1681810080,23.4,0.2,23.4,22.6,-0.0,1.1,13.9
1681810200,23.4,0.2,23.4,22.6,-0.0,0.9,13.9
1681810320,23.4,0.2,23.4,22.6,-0.0,1.2,13.9
1681810440,23.4,0.2,23.4,22.6,-0.0,0.9,13.9
1681810560,23.4,0.2,23.4,22.6,-0.0,0.9,13.9
1681810680,23.3,0.2,23.3,22.6,-0.0,1.2,13.9
1681810800,23.4,0.2,23.4,22.6,-0.0,1.0,13.9
1681810920,23.4,0.3,23.4,22.6,-0.0,0.9,13.9
1681811040,23.3,0.3,23.3,22.6,-0.0,1.2,13.9
1681811160,23.4,0.2,23.4,22.6,-0.0,0.9,13.9
1681811280,23.3,0.2,23.3,22.6,-0.0,1.2,13.9
1681811400,23.4,0.2,23.4,22.6,-0.0,0.9,13.9
1681811520,23.4,0.3,23.4,22.6,-0.0,0.9,13.9
1681811640,23.3,0.3,23.3,22.6,-0.0,1.2,13.9
1681811760,23.4,0.2,23.4,22.6,-0.0,0.9,13.9
1681811880,23.3,0.2,23.3,22.6,-0.0,1.2,13.9
1681812000,23.3,0.2,23.3,22.6,-0.0,1.1,13.8
1681812120,23.4,0.3,23.4,22.6,-0.0,0.7,13.8
1681812240,23.3,0.2,23.3,22.6,-0.0,1.2,13.8
1681812360,23.3,0.2,23.4,22.6,-0.0,1.1,13.8
1681812480,23.4,0.2,23.4,22.6,-0.0,0.8,13.8
1681812600,23.3,0.3,23.3,22.6,-0.0,1.1,13.8
1681812720,23.4,0.2,23.4,22.6,-0.0,0.7,13.8
1681812840,23.3,0.2,23.3,22.6,-0.0,1.2,13.8
1681812960,23.3,0.2,23.3,22.6,-0.0,1.0,13.8
1681813080,23.4,0.2,23.4,22.6,-0.0,0.7,13.8
1681813200,23.3,0.3,23.3,22.6,-0.0,1.2,13.8
1681813320,23.4,0.3,23.4,22.6,-0.0,0.9,13.8
1681813440,23.4,0.2,23.4,22.6,-0.0,0.7,13.8
1681813560,23.3,0.2,23.3,22.6,-0.0,1.1,13.8
1681813680,23.4,0.2,23.4,22.6,-0.0,0.7,13.8
1681813800,23.3,0.3,23.3,22.6,-0.0,1.1,13.8
1681813920,23.4,0.2,23.4,22.6,-0.0,0.7,13.8
1681814040,23.4,0.2,23.4,22.6,-0.0,0.8,13.8
1681814160,23.4,0.2,23.4,22.6,-0.0,0.9,13.7
1681814280,23.4,0.3,23.4,22.6,-0.0,0.9,13.7
1681814400,23.4,0.3,23.4,22.6,-0.0,0.7,13.7
1681814520,23.3,0.2,23.3,22.6,-0.0,1.2,13.7
1681814640,23.4,0.2,23.4,22.6,-0.0,0.7,13.7
1681814760,23.3,0.2,23.3,22.6,-0.0,1.2,13.7
1681814880,23.4,0.2,23.4,22.6,-0.0,0.8,13.7
1681815000,23.4,0.3,23.4,22.6,-0.0,0.7,13.7
1681815120,23.3,0.2,23.3,22.6,-0.0,1.2,13.7
1681815240,23.4,0.2,23.4,22.6,-0.0,0.7,13.7
1681815360,23.3,0.3,23.3,22.6,-0.0,1.2,13.7
1681815480,23.4,0.3,23.4,22.6,-0.0,0.8,13.7
1681815600,23.4,0.3,23.4,22.6,-0.0,0.7,13.7
1681815720,23.3,0.2,23.3,22.6,-0.0,1.2,13.7
1681815840,23.3,0.2,23.4,22.6,-0.0,0.7,13.7
1681815960,23.3,0.3,23.3,22.6,-0.0,1.2,13.7
1681816080,23.3,0.3,23.3,22.6,-0.0,0.8,13.7
1681816200,23.3,0.2,23.3,22.6,-0.0,1.2,13.7
1681816320,23.3,0.2,23.3,22.6,-0.0,1.1,13.6
1681816440,23.3,0.3,23.4,22.6,-0.0,0.7,13.6
1681816560,23.3,0.3,23.3,22.6,-0.0,1.2,13.6
1681816680,23.3,0.2,23.4,22.6,-0.0,0.7,13.6
1681816800,23.3,0.2,23.3,22.6,-0.0,1.2,13.6
1681816920,23.4,0.3,23.4,22.6,-0.0,0.7,13.6
1681817040,23.3,0.3,23.3,22.6,-0.0,1.2,13.6
1681817160,23.3,0.3,23.4,22.6,-0.0,0.7,13.6
1681817280,23.3,0.2,23.3,22.6,-0.0,1.1,13.6
1681817400,23.3,0.2,23.3,22.6,-0.0,1.2,13.6
1681817520,23.3,0.3,23.3,22.6,-0.0,0.7,13.6
1681817640,23.3,0.3,23.3,22.6,-0.0,1.2,13.6
1681817760,23.3,0.3,23.3,22.6,-0.0,0.7,13.6
1681817880,23.3,0.3,23.3,22.6,-0.0,1.2,13.6
1681818000,23.3,0.3,23.3,22.6,-0.0,0.7,13.6
1681818120,23.3,0.3,23.3,22.6,-0.0,0.8,13.6
1681818240,23.3,0.3,23.3,22.6,-0.0,1.2,13.6
1681818360,23.3,0.3,23.3,22.6,-0.0,0.7,13.6
1681818480,23.3,0.3,23.3,22.6,-0.0,1.2,13.6
1681818600,23.3,0.3,23.3,22.6,-0.0,0.7,13.5
1681818720,23.3,0.3,23.3,22.6,-0.0,1.2,13.5
1681818840,23.3,0.3,23.3,22.6,-0.0,0.8,13.5
1681818960,23.2,0.3,23.2,22.6,-0.0,1.2,13.5
1681819080,23.3,0.3,23.3,22.6,-0.0,0.8,13.5
1681819200,23.3,0.3,23.3,22.6,-0.0,0.7,13.5
1681819320,23.2,0.3,23.2,22.6,-0.0,1.2,13.5
1681819440,23.3,0.3,23.3,22.6,-0.0,0.8,13.5
1681819560,23.2,0.3,23.2,22.6,-0.0,1.2,13.5
1681819680,23.3,0.3,23.3,22.6,-0.0,0.8,13.5
1681819800,23.3,0.3,23.3,22.6,-0.0,0.7,13.4
1681819920,23.2,0.3,23.2,22.6,-0.0,1.2,13.4
1681820040,23.3,0.3,23.3,22.6,-0.0,0.8,13.4
1681820160,23.3,0.3,23.3,22.6,-0.0,0.7,13.4
1681820280,23.2,0.3,23.2,22.6,-0.0,1.2,13.4
1681820400,23.3,0.3,23.3,22.6,-0.0,0.7,13.4
1681820520,23.2,0.3,23.2,22.6,-0.0,1.2,13.4
1681820640,23.3,0.3,23.3,22.6,-0.0,0.8,13.4
1681820760,23.2,0.3,23.2,22.6,-0.0,1.2,13.4
1681820880,23.3,0.4,23.3,22.6,-0.0,1.1,13.4
1681821000,23.3,0.4,23.3,22.6,-0.0,0.7,13.3
1681821120,23.2,0.5,23.2,22.6,-0.0,1.2,13.3
1681821240,23.3,0.6,23.3,22.6,-0.0,0.7,13.3
1681821360,23.2,0.7,23.2,22.6,-0.0,1.2,13.3
1681821480,23.3,0.9,23.3,22.6,-0.0,0.7,13.3
1681821600,23.2,1.2,23.2,22.6,-0.0,1.2,13.3
1681821720,23.3,1.8,23.3,22.6,-0.0,0.7,13.3
1681821840,23.2,2.5,23.2,22.6,-0.0,1.2,13.3
1681821960,23.3,3.7,23.3,22.6,-0.0,1.0,13.2
1681822080,23.3,5.6,23.3,22.6,-0.0,0.7,13.2
1681822200,23.2,7.7,23.2,22.6,-0.0,1.2,13.2
1681822320,23.3,11.4,23.3,22.6,-0.0,0.8,13.2
1681822440,23.2,16.5,23.2,22.6,-0.0,1.2,13.2
1681822560,23.3,20.9,23.3,22.6,-0.0,0.7,13.2
1681822680,23.2,23.5,23.2,22.6,-0.0,1.2,13.2
1681822800,23.3,23.6,23.3,22.6,-0.0,0.6,13.2
1681822920,23.3,23.7,23.3,22.6,-0.0,0.6,13.2
1681823040,23.3,23.7,23.3,22.6,-0.0,0.6,13.2
1681823160,23.4,23.7,23.3,22.6,-0.0,0.5,13.2
1681823280,23.4,23.7,23.3,22.6,-0.0,0.5,13.2
1681823400,23.4,24.0,23.4,22.6,0.0,0.5,13.1
1681823520,23.4,27.4,23.4,22.6,0.0,0.6,13.1
1681823640,23.4,28.8,23.4,22.6,0.0,0.5,13.1
1681823760,23.4,29.3,23.4,22.6,0.0,0.6,13.1
1681823880,23.4,29.7,23.4,22.6,0.0,0.6,13.1
1681824000,23.4,30.0,23.4,22.6,0.1,0.5,13.1
1681824120,23.4,30.3,23.4,22.6,0.1,0.5,13.1
1681824240,23.4,30.6,23.4,22.6,0.1,0.5,13.1
1681824360,23.4,30.8,23.4,22.6,0.1,0.5,13.0
1681824480,23.4,31.0,23.4,22.6,0.2,0.6,13.0
1681824600,23.4,31.2,23.4,22.6,0.2,0.5,13.0
1681824720,23.4,31.4,23.4,22.6,0.2,0.6,13.0
1681824840,23.5,31.5,23.4,22.6,0.3,0.5,13.0
1681824960,23.5,31.7,23.4,22.6,0.3,0.5,13.0
1681825080,23.5,31.8,23.5,22.6,0.3,0.5,13.0
1681825200,23.5,31.9,23.5,22.6,0.3,0.5,13.0
1681825320,23.5,37.5,23.5,22.6,0.4,0.5,13.0
1681825440,23.5,35.4,23.5,22.6,0.4,0.5,13.0
1681825560,23.5,35.4,23.5,22.6,0.4,0.6,13.0
1681825680,23.5,31.9,23.5,22.6,0.4,0.5,13.0
1681825800,23.5,35.6,23.5,22.6,0.4,0.5,13.0
1681825920,23.6,35.6,23.5,22.6,0.4,0.5,13.0
1681826040,23.6,36.4,23.6,22.6,0.5,0.5,13.0
1681826160,23.6,37.0,23.6,22.6,0.6,0.5,13.0
1681826280,23.6,37.0,23.6,22.6,0.7,0.5,13.0
1681826400,23.7,38.9,23.6,22.6,0.7,0.5,12.9
1681826520,23.7,38.9,23.7,22.6,0.8,0.5,12.9
1681826640,23.7,39.0,23.7,22.6,0.8,0.5,12.9
1681826760,23.7,38.8,23.7,22.6,0.8,0.5,12.9
1681826880,23.8,38.8,23.7,22.6,0.9,0.5,12.9
1681827000,23.8,38.8,23.8,22.6,0.9,0.5,12.9
1681827120,23.8,38.7,23.8,22.6,1.0,0.5,12.9
1681827240,23.8,38.7,23.8,22.6,1.1,0.5,12.9
1681827360,23.9,39.4,23.9,22.6,1.1,0.5,12.9
1681827480,23.8,38.9,23.8,22.6,1.2,1.2,12.9
1681827600,23.9,38.9,23.9,22.6,1.4,0.7,12.9
1681827720,24.0,39.8,24.0,22.6,1.6,0.7,12.9
1681827840,24.0,39.8,24.0,22.6,1.7,1.0,13.0
1681827960,24.1,39.8,24.0,22.6,1.8,1.0,13.0
1681828080,24.1,39.6,24.1,22.6,1.9,1.2,13.0
1681828200,24.1,40.2,24.0,22.6,1.8,1.4,13.0
1681828320,24.1,40.2,24.1,22.6,1.9,1.3,13.0
1681828440,24.2,39.7,24.1,22.6,2.2,1.4,13.0
1681828560,24.2,40.4,24.2,22.6,2.1,1.5,13.0
1681828680,24.3,40.5,24.3,22.6,2.6,1.5,13.0
1681828800,24.3,39.6,24.3,22.6,2.5,1.6,13.0
1681828920,24.3,38.9,24.3,22.6,2.6,1.8,13.0
1681829040,24.4,38.9,24.4,22.6,2.6,1.8,13.0
1681829160,24.4,38.9,24.4,22.6,2.5,1.8,13.0
1681829280,24.4,40.1,24.4,22.6,2.4,1.8,13.0
1681829400,24.4,40.1,24.4,22.6,2.5,1.8,13.0
1681829520,24.5,38.8,24.5,22.6,2.8,1.8,13.0
1681829640,24.5,40.2,24.5,22.6,3.8,2.9,13.0
1681829760,24.4,40.2,24.4,22.6,3.2,3.0,13.1
1681829880,24.2,40.0,24.2,22.6,2.6,3.0,13.1
1681830000,24.1,38.9,24.1,22.6,2.6,3.1,13.1
1681830120,24.1,38.9,24.0,22.6,2.7,3.2,13.1
1681830240,24.0,39.7,24.0,22.6,2.6,3.1,13.1
1681830360,24.0,39.4,23.9,22.6,1.6,2.0,13.1
1681830480,23.9,39.4,23.9,22.6,1.6,2.0,13.1
1681830600,24.2,39.8,24.1,22.6,2.5,1.8,13.2
1681830720,24.2,40.2,24.1,22.6,2.5,2.0,13.2
1681830840,24.3,40.2,24.3,22.6,2.7,1.8,13.2
1681830960,24.3,39.2,24.2,22.6,2.4,1.9,13.2
1681831080,24.6,40.5,24.5,22.6,3.8,2.0,13.2
1681831200,24.2,40.5,24.1,22.6,2.9,3.6,13.3
1681831320,24.4,40.8,24.3,22.6,4.8,4.2,13.3
1681831440,24.6,41.1,24.5,22.6,5.5,4.1,13.3
1681831560,24.3,41.1,24.2,22.6,3.8,4.2,13.4
1681831680,24.1,40.1,24.1,22.6,4.2,4.5,13.4
1681831800,24.3,39.6,24.3,22.6,4.5,4.2,13.4
1681831920,24.2,39.6,24.1,22.6,3.4,4.2,13.4
1681832040,24.2,40.1,24.2,22.6,4.6,4.2,13.5
1681832160,24.8,39.1,24.7,22.6,6.8,4.1,13.4
1681832280,24.2,39.1,24.2,22.6,2.9,4.3,13.5
1681832400,24.0,39.6,24.0,22.6,3.1,4.4,13.5
1681832520,24.1,40.1,24.0,22.6,4.0,4.5,13.6
1681832640,24.3,40.1,24.3,22.6,5.0,4.2,13.6
1681832760,24.8,38.4,24.8,22.6,6.8,4.1,13.6
1681832880,25.0,39.9,25.0,22.6,7.5,4.1,13.6
1681833000,24.6,39.9,24.6,22.6,4.3,4.2,13.6
1681833120,24.5,39.5,24.5,22.6,4.2,4.2,13.7
1681833240,24.7,40.3,24.7,22.6,5.2,3.7,13.7
1681833360,25.4,40.3,25.4,22.6,9.0,3.4,13.7
1681833480,24.9,40.4,24.9,22.6,4.3,3.5,13.7
1681833600,24.8,39.9,24.7,22.6,4.5,4.3,13.8
1681833720,24.9,39.9,24.9,22.6,5.1,3.5,13.8
1681833840,24.7,39.4,24.7,22.6,4.6,4.3,13.8
1681833960,25.5,40.2,25.5,22.6,10.2,4.0,13.9
1681834080,25.1,40.2,25.1,22.6,5.6,3.5,13.8
1681834200,25.1,39.0,25.1,22.6,6.0,3.4,13.8
1681834320,25.2,39.0,25.1,22.6,5.5,3.4,13.9
1681834440,25.2,39.0,25.1,22.6,5.3,3.5,13.9
1681834560,25.6,39.0,25.6,22.6,11.6,3.0,14.0
1681834680,25.5,40.0,25.5,22.6,6.7,3.5,13.9
1681834800,26.0,39.2,26.0,22.6,10.6,2.8,14.0
1681834920,25.4,39.1,25.4,22.6,5.6,3.8,14.0
1681835040,25.5,37.7,25.5,22.6,6.4,4.3,14.0
1681835160,25.7,39.4,25.7,22.6,6.6,3.4,14.0
1681835280,26.6,39.4,26.6,22.6,11.5,3.2,14.1
1681835400,26.0,40.0,25.9,22.6,6.9,3.1,14.0
1681835520,25.9,38.8,25.9,22.6,6.4,3.2,14.1
1681835640,25.8,38.8,25.8,22.6,6.2,3.0,14.1
1681835760,26.1,38.9,26.0,22.6,7.8,3.4,14.1
1681835880,25.9,40.3,25.9,22.6,7.4,4.2,14.1
1681836000,25.9,40.3,25.9,22.6,6.8,4.1,14.1
1681836120,25.8,39.7,25.8,22.6,6.3,4.0,14.1
1681836240,25.9,39.0,25.9,22.6,6.5,3.6,14.1
1681836360,25.8,39.0,25.8,22.6,5.8,3.6,14.1
1681836480,26.0,39.1,26.0,22.6,6.6,3.4,14.1
1681836600,26.3,40.0,26.3,22.6,8.4,2.9,14.1
1681836720,25.8,40.0,25.8,22.6,5.3,4.0,14.1
1681836840,25.7,37.8,25.7,22.6,4.6,3.6,14.0
1681836960,25.6,39.8,25.6,22.6,4.0,3.3,14.1
1681837080,25.5,39.8,25.5,22.6,4.1,3.5,14.1
1681837200,25.5,39.9,25.5,22.6,3.9,3.6,14.1
1681837320,25.5,40.0,25.5,22.6,4.7,4.1,14.0
1681837440,25.6,40.0,25.6,22.6,5.3,4.2,14.0
1681837560,25.7,38.3,25.7,22.6,5.8,4.2,14.0
1681837680,25.8,39.7,25.8,22.6,6.3,4.0,14.0
1681837800,25.9,39.7,25.9,22.6,6.3,3.3,14.0
1681837920,25.9,39.8,25.9,22.6,5.1,2.8,14.0
1681838040,25.5,39.4,25.5,22.6,3.0,3.3,14.0
1681838160,25.3,39.4,25.3,22.6,2.1,3.6,14.0
1681838280,25.1,39.2,25.0,22.6,1.5,4.2,14.0
1681838400,25.0,39.3,24.9,22.6,1.8,4.4,14.0
1681838520,24.9,39.3,24.8,22.6,2.0,4.7,14.0
1681838640,24.8,39.2,24.8,22.6,2.1,4.3,14.0
1681838760,24.8,39.6,24.7,22.6,2.1,4.1,14.0
1681838880,24.8,39.6,24.8,22.6,2.6,3.6,14.0
1681839000,25.2,39.8,25.1,22.6,5.0,3.8,13.9
1681839120,25.4,39.3,25.3,22.6,5.8,3.9,13.9
1681839240,25.4,39.3,25.3,22.6,5.2,4.1,13.9
1681839360,25.4,39.9,25.4,22.6,5.7,4.1,13.9
1681839480,25.5,40.1,25.4,22.6,5.3,4.2,13.9
1681839600,25.4,40.2,25.4,22.6,4.7,3.5,13.9
1681839720,25.6,39.6,25.6,22.6,6.0,3.7,13.9
1681839840,26.2,40.4,26.2,22.6,8.9,3.3,13.9
1681839960,25.8,38.9,25.8,22.6,6.3,3.3,13.9
1681840080,25.7,38.9,25.7,22.6,5.5,3.8,13.9
1681840200,26.4,40.2,26.4,22.6,9.2,3.7,13.9
1681840320,26.0,39.8,26.0,22.6,7.2,4.1,13.9
1681840440,27.2,39.9,27.2,22.6,12.5,3.8,13.9
1681840560,25.9,40.1,25.8,22.6,3.7,3.2,13.9
1681840680,25.7,39.0,25.6,22.6,3.0,3.6,13.9
1681840800,25.4,39.0,25.4,22.6,2.2,3.7,14.0
1681840920,25.5,38.9,25.5,22.6,3.3,3.9,13.9
1681841040,25.6,40.4,25.6,22.6,5.3,4.0,13.9
1681841160,25.5,40.4,25.5,22.6,4.0,4.2,13.9
1681841280,25.3,39.9,25.3,22.6,2.9,4.1,13.9
1681841400,25.1,37.1,25.1,22.6,2.1,4.3,13.9
1681841520,25.0,36.5,25.0,22.6,2.0,4.2,13.9
1681841640,25.0,39.4,24.9,22.6,2.1,4.3,13.9
1681841760,24.9,37.1,24.8,22.6,2.1,4.3,13.9
1681841880,24.9,37.5,24.8,22.6,2.2,4.0,13.9
1681842000,24.9,37.5,24.8,22.6,2.8,4.4,13.9
1681842120,24.8,37.8,24.8,22.6,2.3,4.1,13.9
1681842240,24.8,39.7,24.8,22.6,3.0,4.5,13.9
1681842360,24.7,39.6,24.7,22.6,2.4,4.1,13.9
1681842480,24.6,40.1,24.6,22.6,2.4,4.5,13.9
1681842600,24.6,38.8,24.6,22.6,2.6,4.5,13.9
1681842720,24.7,38.8,24.6,22.6,2.9,4.3,13.9
1681842840,24.5,39.4,24.5,22.6,1.7,3.6,13.9
1681842960,24.4,39.4,24.3,22.6,1.9,4.7,13.9
1681843080,24.4,39.4,24.4,22.6,3.1,4.4,13.9
1681843200,24.4,39.4,24.4,22.6,2.8,4.2,13.9
1681843320,24.2,39.4,24.2,22.6,2.1,4.4,13.9
1681843440,24.1,39.5,24.1,22.6,2.1,4.5,13.9
1681843560,24.1,39.7,24.0,22.6,2.5,4.8,13.9
1681843680,24.1,39.7,24.1,22.6,3.0,4.4,13.9
1681843800,24.0,39.7,24.0,22.6,2.5,4.6,13.9
1681843920,24.1,40.1,24.0,22.6,3.0,4.5,13.9
1681844040,24.5,40.1,24.5,22.6,4.7,3.9,13.9
1681844160,24.8,40.9,24.8,22.6,5.4,4.4,13.8
1681844280,24.8,40.6,24.8,22.6,4.9,4.1,13.8
1681844400,24.7,40.6,24.6,22.6,4.0,4.4,13.9
1681844520,24.5,40.0,24.5,22.6,3.2,4.2,13.9
1681844640,24.3,39.3,24.3,22.6,3.1,4.7,13.9
1681844760,24.4,39.3,24.3,22.6,3.0,3.8,13.8
1681844880,24.3,39.2,24.3,22.6,2.8,3.8,13.8
1681845000,24.2,39.7,24.1,22.6,2.3,3.9,13.8
1681845120,24.1,39.7,24.0,22.6,2.3,4.2,13.8
1681845240,24.0,38.4,24.0,22.6,2.9,4.6,13.8
1681845360,24.1,39.6,24.1,22.6,3.7,4.5,13.8
1681845480,24.1,39.6,24.1,22.6,3.2,4.3,13.8
1681845600,24.1,40.1,24.1,22.6,2.7,3.3,13.8
1681845720,24.5,40.4,24.5,22.6,4.4,3.2,13.8
1681845840,24.3,40.4,24.3,22.6,3.2,4.1,13.8
1681845960,24.8,40.3,24.8,22.6,5.9,4.3,13.8
1681846080,24.9,40.4,24.9,22.6,6.3,4.1,13.8
1681846200,24.8,40.4,24.8,22.6,5.2,4.7,13.8
1681846320,25.1,39.5,25.0,22.6,6.0,4.3,13.8
1681846440,24.9,38.3,24.9,22.6,4.5,4.5,13.8
1681846560,25.0,38.3,25.0,22.6,5.0,3.8,13.8
1681846680,25.4,38.2,25.4,22.6,7.3,4.0,13.8
1681846800,25.7,39.6,25.6,22.6,9.0,4.0,13.8
1681846920,25.2,39.6,25.2,22.6,4.3,4.3,13.8
1681847040,24.8,39.6,24.8,22.6,2.7,4.5,13.8
1681847160,24.4,38.6,24.4,22.6,1.8,4.7,13.8
1681847280,24.2,38.6,24.2,22.6,1.6,4.7,13.8
1681847400,24.1,39.3,24.1,22.6,1.7,4.2,13.8
1681847520,24.1,39.7,24.0,22.6,1.6,3.6,13.8
1681847640,24.2,39.7,24.1,22.6,2.4,3.2,13.8
1681847760,24.3,40.3,24.2,22.6,2.7,3.5,13.8
1681847880,24.1,39.5,24.1,22.6,1.7,3.1,13.8
1681848000,24.0,39.5,24.0,22.6,1.7,3.6,13.8
1681848120,24.0,39.2,24.0,22.6,2.0,3.5,13.8
1681848240,24.0,39.7,24.0,22.6,2.1,3.5,13.8
1681848360,24.0,39.7,23.9,22.6,2.1,3.6,13.8
1681848480,24.2,38.5,24.2,22.6,3.1,3.1,13.8
1681848600,24.3,40.2,24.3,22.6,3.6,3.0,13.8
1681848720,24.3,40.2,24.2,22.6,3.1,3.6,13.8
1681848840,24.2,38.9,24.1,22.6,2.3,3.3,13.8
1681848960,24.0,38.8,24.0,22.6,1.9,3.6,13.8
1681849080,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1681849200,24.2,38.2,24.2,22.6,3.4,3.3,13.8
1681849320,24.2,38.9,24.2,22.6,2.7,3.0,13.8
1681849440,24.3,38.9,24.3,22.6,3.5,3.3,13.8
1681849560,24.8,40.5,24.8,22.6,4.7,2.7,13.8
1681849680,25.5,41.0,25.4,22.6,9.4,3.4,13.7
1681849800,25.6,40.9,25.6,22.6,7.9,3.4,13.7
1681849920,25.4,39.9,25.3,22.6,6.1,4.3,13.7
1681850040,25.6,40.1,25.6,22.6,7.8,4.2,13.8
1681850160,25.8,40.1,25.7,22.6,7.8,4.1,13.8
1681850280,26.0,40.5,26.0,22.6,8.1,3.4,13.8
1681850400,26.8,39.7,26.8,22.6,11.5,3.2,13.8
1681850520,28.4,36.6,28.4,22.6,16.2,3.1,13.8
1681850640,26.2,39.5,26.1,22.6,7.2,3.3,13.8
1681850760,26.3,39.6,26.3,22.6,8.2,3.9,13.9
1681850880,26.1,39.6,26.1,22.6,6.8,3.9,13.9
1681851000,26.1,39.4,26.1,22.6,7.1,4.1,13.9
1681851120,26.2,39.4,26.1,22.6,7.4,4.0,13.9
1681851240,26.7,39.6,26.7,22.6,10.4,3.2,14.0
1681851360,26.9,39.2,26.9,22.6,10.8,3.2,14.0
1681851480,26.4,39.2,26.3,22.6,7.4,3.7,14.0
1681851600,26.3,39.0,26.3,22.6,7.0,3.6,14.0
1681851720,27.0,39.5,27.0,22.6,11.2,3.8,14.0
1681851840,27.4,38.7,27.4,22.6,13.7,3.8,14.1
1681851960,28.2,40.7,28.2,22.6,17.4,3.7,14.1
1681852080,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1681852200,27.8,37.9,27.8,22.6,15.1,3.1,14.1
1681852320,26.7,40.9,26.7,22.6,8.2,3.2,14.1
1681852440,27.2,39.1,27.2,22.6,12.1,2.6,14.2
1681852560,27.0,39.1,27.0,22.6,7.5,2.8,14.2
1681852680,26.5,38.9,26.5,22.6,7.0,4.0,14.2
1681852800,27.1,38.8,27.1,22.6,9.7,3.3,14.2
1681852920,26.4,38.9,26.4,22.6,6.1,3.9,14.2
1681853040,28.0,40.0,28.0,22.6,19.3,3.6,14.3
1681853160,27.2,39.9,27.1,22.6,9.1,3.2,14.3
1681853280,26.6,39.9,26.6,22.6,5.8,3.3,14.2
1681853400,26.4,38.5,26.3,22.6,5.2,3.9,14.2
1681853520,26.7,40.0,26.7,22.6,8.7,3.1,14.3
1681853640,28.0,39.8,28.0,22.6,16.6,3.7,14.3
1681853760,28.2,39.8,28.2,22.6,18.9,3.7,14.3
1681853880,27.6,39.5,27.6,22.6,13.8,3.2,14.3
1681854000,27.4,39.5,27.4,22.6,11.5,3.1,14.4
1681854120,27.6,39.9,27.6,22.6,13.8,3.2,14.4
1681854240,27.7,40.5,27.7,22.6,13.7,2.6,14.4
1681854360,27.3,39.9,27.3,22.6,9.4,2.6,14.4
1681854480,28.4,39.5,28.4,22.6,17.7,2.6,14.5
1681854600,28.4,38.8,28.4,22.6,17.5,2.6,14.5
1681854720,28.5,39.2,28.5,22.6,19.6,3.6,14.5
1681854840,28.4,39.4,28.4,22.6,18.5,3.1,14.5
1681854960,26.8,36.7,26.8,22.6,4.1,2.6,14.5
1681855080,26.5,36.7,26.5,22.6,3.9,2.7,14.5
1681855200,26.6,37.5,26.5,22.6,6.3,3.0,14.6
1681855320,28.1,37.6,28.1,22.6,18.5,2.6,14.6
1681855440,28.3,39.8,28.3,22.6,19.1,3.6,14.6
1681855560,27.3,39.8,27.3,22.6,9.6,3.7,14.6
1681855680,27.6,39.8,27.6,22.6,12.8,3.2,14.6
1681855800,27.2,39.8,27.2,22.6,10.0,2.8,14.7
1681855920,28.0,39.8,28.0,22.6,17.1,2.6,14.7
1681856040,28.0,39.8,28.0,22.6,16.6,2.6,14.7
1681856160,28.2,39.8,28.2,22.6,17.8,2.5,14.7
1681856280,27.1,39.0,27.1,22.6,10.7,3.0,14.7
1681856400,26.8,39.0,26.8,22.6,7.2,2.7,14.7
1681856520,27.0,38.1,27.0,22.6,11.5,3.8,14.8
1681856640,27.9,38.2,27.9,22.6,18.5,3.7,14.8
1681856760,28.0,38.1,28.0,22.6,17.6,2.8,14.8
1681856880,28.0,38.1,28.0,22.6,17.0,2.6,14.8
1681857000,28.0,38.2,28.0,22.6,17.3,2.6,14.9
1681857120,27.0,38.1,27.0,22.6,6.5,2.6,14.9
1681857240,26.8,39.0,26.8,22.6,7.4,2.7,14.9
1681857360,26.6,38.4,26.6,22.6,6.4,3.2,14.9
1681857480,26.8,38.4,26.7,22.6,8.8,3.2,15.0
1681857600,28.1,38.8,28.1,22.6,20.0,3.1,15.0
1681857720,28.1,38.8,28.1,22.6,18.5,3.5,15.0
1681857840,28.0,38.3,28.0,22.6,16.9,2.6,15.0
1681857960,27.9,38.8,27.9,22.6,16.3,2.6,15.1
1681858080,27.8,38.8,27.8,22.6,17.1,2.6,15.1
1681858200,27.0,38.8,26.9,22.6,9.3,2.7,15.1
1681858320,27.3,40.9,27.3,22.6,11.8,2.6,15.1
1681858440,27.4,40.5,27.4,22.6,14.6,2.6,15.2
1681858560,26.8,40.5,26.8,22.6,6.8,2.7,15.2
1681858680,26.7,39.2,26.7,22.6,7.5,2.9,15.2
1681858800,26.9,39.2,26.8,22.6,10.4,3.9,15.2
1681858920,26.6,39.2,26.6,22.6,6.3,3.3,15.2
1681859040,26.8,39.9,26.8,22.6,9.2,3.3,15.3
1681859160,27.5,39.8,27.5,22.6,16.4,3.2,15.3
1681859280,26.9,38.8,26.8,22.6,7.8,2.7,15.3
1681859400,26.7,38.8,26.7,22.6,7.1,2.7,15.3
1681859520,27.6,39.5,27.6,22.6,15.3,2.6,15.3
1681859640,27.6,40.5,27.6,22.6,14.4,2.6,15.4
1681859760,27.5,40.5,27.5,22.6,13.4,2.6,15.4
1681859880,27.5,39.9,27.5,22.6,13.8,2.6,15.5
1681860000,27.5,39.5,27.5,22.6,13.0,2.6,15.5
1681860120,27.4,39.6,27.4,22.6,12.8,2.6,15.6
1681860240,27.4,39.4,27.4,22.6,12.6,2.6,15.6
1681860360,27.4,38.8,27.4,22.6,12.6,2.6,15.7
1681860480,27.5,38.9,27.5,22.6,13.2,2.6,15.7
1681860600,27.5,39.4,27.5,22.6,13.8,2.7,15.7
1681860720,27.4,39.4,27.4,22.6,12.8,3.1,15.8
1681860840,27.4,39.4,27.4,22.6,12.5,2.6,15.8
1681860960,27.4,39.0,27.4,22.6,12.5,2.7,15.8
1681861080,27.4,38.6,27.4,22.6,12.9,2.6,15.9
1681861200,27.5,37.8,27.5,22.6,13.1,2.6,15.9
1681861320,26.7,39.3,26.6,22.6,4.8,3.2,15.9
1681861440,26.6,38.4,26.6,22.6,6.0,3.2,15.9
1681861560,26.4,38.4,26.4,22.6,4.6,3.5,15.9
1681861680,26.8,36.4,26.8,22.6,10.6,3.9,15.9
1681861800,26.7,38.4,26.7,22.6,8.4,3.8,15.9
1681861920,27.2,38.3,27.1,22.6,12.8,3.3,15.9
1681862040,26.5,37.7,26.4,22.6,4.9,3.4,15.9
1681862160,26.9,40.1,26.9,22.6,10.8,3.1,15.9
1681862280,26.5,39.8,26.5,22.6,5.0,3.4,15.9
1681862400,26.4,36.6,26.4,22.6,4.4,3.4,15.9
1681862520,26.4,36.2,26.3,22.6,5.3,3.7,15.9
1681862640,26.5,39.0,26.5,22.6,6.0,3.9,15.9
1681862760,26.8,39.9,26.7,22.6,9.5,3.6,15.9
1681862880,26.5,40.4,26.5,22.6,5.3,3.4,15.8
1681863000,26.4,40.3,26.4,22.6,3.8,2.8,15.9
1681863120,26.3,39.0,26.2,22.6,3.3,3.4,15.9
1681863240,26.1,39.3,26.1,22.6,3.1,4.4,15.9
1681863360,26.1,39.3,26.1,22.6,3.0,4.0,15.8
1681863480,26.1,39.3,26.1,22.6,2.8,3.9,15.8
1681863600,26.0,39.4,26.0,22.6,2.6,4.4,15.8
1681863720,26.0,39.4,26.0,22.6,2.0,4.1,15.8
1681863840,25.9,35.8,25.9,22.6,1.9,4.0,15.8
1681863960,25.9,35.8,25.9,22.6,2.1,4.2,15.8
1681864080,26.0,38.0,25.9,22.6,2.4,4.0,15.7
1681864200,25.9,39.6,25.9,22.6,2.5,4.4,15.7
1681864320,25.9,39.6,25.9,22.6,2.3,4.0,15.7
1681864440,25.9,38.0,25.9,22.6,2.3,3.4,15.7
1681864560,25.9,38.4,25.8,22.6,2.1,4.1,15.7
1681864680,25.8,38.4,25.8,22.6,1.8,4.4,15.7
1681864800,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1681864920,25.7,39.1,25.7,22.6,1.5,4.4,15.6
1681865040,25.7,41.3,25.7,22.6,1.6,3.9,15.6
1681865160,25.7,39.6,25.7,22.6,1.7,4.5,15.6
1681865285,25.7,39.2,25.7,22.6,1.8,4.4,15.6
1681865400,25.7,39.2,25.6,22.6,1.7,4.1,15.6
1681865520,25.6,39.4,25.6,22.6,1.3,4.4,15.6
1681865640,25.6,38.6,25.6,22.6,1.1,4.1,15.6
1681865760,25.6,38.6,25.5,22.6,1.0,4.0,15.6
1681865880,25.5,37.9,25.5,22.6,0.8,4.5,15.6
1681866000,25.5,38.1,25.4,22.6,0.7,4.1,15.5
1681866120,25.5,38.1,25.4,22.6,0.8,4.5,15.5
1681866240,25.5,37.8,25.4,22.6,0.8,4.2,15.5
1681866360,25.4,38.0,25.3,22.6,0.7,4.5,15.5
1681866480,25.4,38.0,25.3,22.6,0.6,4.5,15.5
1681866600,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1681866720,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1681866840,25.3,37.5,25.3,22.6,0.4,4.2,15.5
1681866960,25.3,35.7,25.2,22.6,0.4,4.0,15.5
1681867080,25.2,37.7,25.2,22.6,0.4,4.4,15.4
1681867200,25.2,37.7,25.1,22.6,0.1,4.5,15.4
1681867320,25.2,30.2,25.1,22.6,0.1,4.5,15.4
1681867440,25.2,30.4,25.1,22.6,0.1,4.1,15.4
1681867560,25.1,30.0,25.1,22.6,0.1,4.6,15.4
1681867680,25.1,29.6,25.1,22.6,0.1,4.6,15.4
1681867800,25.1,29.9,25.1,22.6,0.1,4.2,15.4
1681867920,25.1,31.1,25.0,22.6,0.2,4.5,15.4
1681868040,25.1,31.4,25.0,22.6,0.4,4.6,15.4
1681868160,25.1,37.1,25.0,22.6,0.4,4.6,15.3
1681868280,25.1,37.0,25.0,22.6,0.5,4.1,15.3
1681868400,25.0,37.0,25.0,22.6,0.4,4.6,15.3
1681868520,25.0,37.2,25.0,22.6,0.4,4.6,15.3
1681868640,25.0,36.7,25.0,22.6,0.4,4.0,15.3
1681868760,25.0,36.7,24.9,22.6,0.3,4.6,15.3
1681868880,25.0,31.0,24.9,22.6,0.2,4.5,15.3
1681869000,25.0,30.6,24.9,22.6,0.1,4.2,15.3
1681869120,24.9,30.3,24.9,22.6,0.1,4.6,15.2
1681869240,24.9,29.4,24.9,22.6,0.0,4.0,15.2
1681869360,24.9,28.7,24.8,22.6,0.0,4.4,15.2
1681869480,24.9,29.0,24.8,22.6,0.0,4.6,15.2
1681869600,24.9,28.3,24.8,22.6,0.0,4.3,15.2
1681869720,24.9,28.2,24.8,22.6,0.0,4.2,15.2
1681869840,24.8,28.0,24.8,22.6,0.0,4.6,15.2
1681869960,24.8,27.6,24.8,22.6,-0.0,4.1,15.2
1681870080,24.8,26.5,24.8,22.6,-0.0,4.1,15.2
1681870200,24.8,26.3,24.8,22.6,-0.0,4.6,15.2
1681870320,24.8,28.2,24.8,22.6,0.0,4.1,15.2
1681870440,24.8,28.5,24.7,22.6,0.0,4.6,15.2
1681870560,24.8,27.9,24.8,22.6,0.0,4.1,15.2
1681870680,24.8,26.2,24.7,22.6,-0.0,4.6,15.2
1681870800,24.8,25.1,24.7,22.6,0.0,4.6,15.1
1681870920,24.8,25.1,24.7,22.6,-0.0,4.1,15.1
1681871040,24.7,25.1,24.7,22.6,0.0,4.6,15.1
1681871160,24.7,25.1,24.7,22.6,-0.0,4.1,15.1
1681871280,24.7,25.0,24.7,22.6,-0.0,4.7,15.1
1681871400,24.7,25.0,24.7,22.6,-0.0,4.1,15.1
1681871520,24.7,25.0,24.7,22.6,0.0,4.2,15.1
1681871640,24.7,25.1,24.7,22.6,0.0,4.1,15.1
1681871760,24.7,25.0,24.7,22.6,-0.0,4.3,15.1
1681871880,24.7,25.0,24.6,22.6,0.0,4.5,15.1
1681872000,24.7,21.1,24.7,22.6,-0.0,4.1,15.1
1681872120,24.6,19.2,24.6,22.6,-0.0,4.6,15.1
1681872240,24.7,16.2,24.6,22.6,0.0,4.2,15.1
1681872360,24.6,12.5,24.6,22.6,-0.0,4.5,15.0
1681872480,24.6,8.8,24.6,22.6,-0.0,4.5,15.0
1681872600,24.6,5.7,24.6,22.6,0.0,4.0,15.0
1681872720,24.6,4.2,24.6,22.6,0.0,4.6,15.0
1681872840,24.6,3.0,24.6,22.6,-0.0,4.0,15.0
1681872960,24.6,2.2,24.6,22.6,0.0,4.5,15.0
1681873080,24.6,1.6,24.6,22.6,0.0,4.1,15.0
1681873200,24.6,1.3,24.5,22.6,-0.0,4.5,15.0
1681873320,24.6,0.9,24.6,22.6,0.0,4.2,15.0
1681873440,24.5,0.7,24.5,22.6,0.0,4.6,15.0
1681873560,24.6,0.6,24.6,22.6,0.0,4.0,15.0
1681873680,24.6,0.4,24.6,22.6,-0.0,4.1,15.0
1681873800,24.5,0.5,24.5,22.6,-0.0,4.4,14.9
1681873920,24.5,0.4,24.5,22.6,-0.0,4.0,14.9
1681874040,24.5,0.4,24.5,22.6,0.0,4.5,14.9
1681874160,24.5,0.3,24.5,22.6,-0.0,4.0,14.9
1681874280,24.5,0.3,24.5,22.6,-0.0,4.6,14.9
1681874400,24.5,0.3,24.5,22.6,-0.0,4.0,14.9
1681874520,24.5,0.3,24.5,22.6,-0.0,4.5,14.9
1681874640,24.5,0.3,24.5,22.6,-0.0,4.0,14.9
1681874760,24.5,0.3,24.5,22.6,-0.0,4.5,14.9
1681874880,24.5,0.3,24.5,22.6,-0.0,4.5,14.9
1681875000,24.5,0.3,24.5,22.6,-0.0,4.1,14.9
1681875120,24.5,0.3,24.5,22.6,-0.0,4.5,14.9
1681875240,24.5,0.3,24.5,22.6,-0.0,4.0,14.9
1681875360,24.4,0.3,24.4,22.6,0.0,4.5,14.9
1681875480,24.5,0.3,24.5,22.6,-0.0,4.0,14.9
1681875600,24.4,0.3,24.4,22.6,-0.0,4.6,14.9
1681875720,24.5,0.3,24.5,22.6,-0.0,4.1,14.9
1681875840,24.4,0.3,24.4,22.6,0.0,4.4,14.9
1681875960,24.5,0.3,24.4,22.6,0.0,4.0,14.8
1681876080,24.4,0.3,24.4,22.6,-0.0,4.2,14.8
1681876200,24.4,0.3,24.4,22.6,-0.0,4.0,14.8
1681876320,24.4,0.3,24.4,22.6,-0.0,4.0,14.8
1681876440,24.4,0.3,24.4,22.6,-0.0,4.6,14.8
1681876560,24.4,0.3,24.4,22.6,-0.0,4.1,14.8
1681876680,24.4,0.3,24.4,22.6,-0.0,4.5,14.8
1681876800,24.4,0.3,24.4,22.6,-0.0,4.0,14.8
1681876920,24.4,0.3,24.4,22.6,-0.0,3.9,14.8
1681877040,24.4,0.3,24.4,22.6,-0.0,4.0,14.8
1681877160,24.4,0.3,24.3,22.6,-0.0,4.6,14.8
1681877280,24.4,0.3,24.4,22.6,-0.0,4.1,14.8
1681877400,24.4,0.3,24.4,22.6,-0.0,4.1,14.8
1681877520,24.3,0.3,24.3,22.6,-0.0,4.6,14.8
1681877640,24.4,0.3,24.4,22.6,-0.0,4.0,14.8
1681877760,24.4,0.3,24.3,22.6,0.0,4.2,14.8
1681877880,24.3,0.3,24.3,22.6,0.0,4.4,14.8
1681878000,24.3,0.3,24.3,22.6,-0.0,4.0,14.7
1681878120,24.3,0.3,24.3,22.6,-0.0,4.6,14.7
1681878240,24.3,0.3,24.3,22.6,-0.0,4.1,14.7
1681878360,24.3,0.3,24.3,22.6,-0.0,4.5,14.7
1681878480,24.3,0.3,24.3,22.6,-0.0,4.0,14.7
1681878600,24.3,0.3,24.3,22.6,-0.0,4.3,14.7
1681878720,24.3,0.3,24.3,22.6,-0.0,4.0,14.7
1681878840,24.3,0.3,24.3,22.6,-0.0,4.1,14.7
1681878960,24.3,0.3,24.2,22.6,-0.0,4.5,14.7
1681879080,24.3,0.3,24.3,22.6,-0.0,4.0,14.7
1681879200,24.3,0.3,24.3,22.6,-0.0,4.1,14.7
1681879320,24.3,0.3,24.3,22.6,-0.0,4.0,14.7
1681879440,24.3,0.3,24.3,22.6,-0.0,3.4,14.7
1681879560,24.2,0.3,24.2,22.6,-0.0,4.6,14.7
1681879680,24.3,0.3,24.3,22.6,-0.0,4.0,14.6
1681879800,24.2,0.3,24.2,22.6,-0.0,4.6,14.6
1681879920,24.2,0.3,24.2,22.6,-0.0,4.1,14.6
1681880040,24.2,0.3,24.2,22.6,-0.0,4.6,14.6
1681880160,24.2,0.3,24.2,22.6,-0.0,4.2,14.6
1681880280,24.2,0.3,24.2,22.6,-0.0,4.6,14.6
1681880400,24.2,0.3,24.2,22.6,-0.0,4.2,14.6
1681880520,24.2,0.3,24.2,22.6,-0.0,4.6,14.6
1681880640,24.2,0.3,24.2,22.6,-0.0,4.5,14.6
1681880760,24.2,0.3,24.2,22.6,-0.0,4.2,14.6
1681880880,24.2,0.3,24.2,22.6,-0.0,4.6,14.6
1681881000,24.2,0.3,24.2,22.6,-0.0,4.2,14.6
1681881120,24.2,0.3,24.2,22.6,-0.0,4.1,14.6
1681881240,24.2,0.3,24.1,22.6,-0.0,4.6,14.5
1681881360,24.2,0.3,24.2,22.6,-0.0,4.2,14.5
1681881480,24.2,0.3,24.2,22.6,-0.0,4.3,14.5
1681881600,24.2,0.3,24.1,22.6,-0.0,4.4,14.5
1681881720,24.2,0.3,24.2,22.6,-0.0,4.0,14.5
1681881840,24.1,0.3,24.1,22.6,-0.0,4.6,14.5
1681881960,24.2,0.3,24.1,22.6,-0.0,4.1,14.5
1681882080,24.1,0.3,24.1,22.6,-0.0,4.6,14.5
1681882200,24.1,0.3,24.1,22.6,-0.0,4.1,14.5
1681882320,24.1,0.3,24.1,22.6,-0.0,4.1,14.5
1681882440,24.1,0.3,24.1,22.6,-0.0,4.2,14.4
1681882560,24.1,0.3,24.1,22.6,-0.0,4.2,14.4
1681882680,24.1,0.3,24.1,22.6,-0.0,4.2,14.4
1681882800,24.1,0.3,24.1,22.6,-0.0,4.2,14.4
1681882920,24.1,0.3,24.1,22.6,-0.0,4.1,14.4
1681883040,24.1,0.3,24.1,22.6,-0.0,4.1,14.4
1681883160,24.1,0.3,24.1,22.6,-0.0,4.4,14.4
1681883280,24.0,0.3,24.0,22.6,-0.0,4.7,14.4
1681883400,24.1,0.3,24.1,22.6,-0.0,4.1,14.4
1681883520,24.1,0.3,24.1,22.6,-0.0,4.1,14.4
1681883640,24.1,0.3,24.1,22.6,-0.0,4.2,14.4
1681883760,24.1,0.3,24.0,22.6,-0.0,4.2,14.3
1681883880,24.1,0.3,24.0,22.6,-0.0,4.2,14.3
1681884000,24.0,0.3,24.0,22.6,-0.0,4.2,14.3
1681884120,24.0,0.3,24.0,22.6,-0.0,4.0,14.3
1681884240,24.0,0.3,24.0,22.6,-0.0,4.3,14.3
1681884360,24.0,0.3,24.0,22.6,-0.0,4.3,14.3
1681884480,24.0,0.3,24.0,22.6,-0.0,4.2,14.3
1681884600,24.1,0.3,24.0,22.6,-0.0,3.7,14.3
1681884720,24.0,0.3,24.0,22.6,-0.0,4.1,14.3
1681884840,24.0,0.3,24.0,22.6,-0.0,4.0,14.3
1681884960,24.0,0.3,24.0,22.6,-0.0,4.5,14.2
1681885080,24.0,0.3,24.0,22.6,-0.0,4.1,14.2
1681885200,24.1,0.3,24.1,22.6,-0.0,2.9,14.2
1681885320,24.1,0.3,24.0,22.6,-0.0,3.4,14.2
1681885440,24.1,0.3,24.1,22.6,-0.0,2.9,14.2
1681885560,24.1,0.3,24.1,22.6,-0.0,3.0,14.2
1681885680,24.1,0.3,24.1,22.6,-0.0,2.4,14.2
1681885800,24.1,0.3,24.1,22.6,-0.0,2.3,14.2
1681885920,24.1,0.3,24.1,22.6,-0.0,3.0,14.2
1681886040,24.1,0.3,24.1,22.6,-0.0,2.9,14.2
1681886160,24.1,0.3,24.1,22.6,-0.0,3.0,14.2
1681886280,24.1,0.3,24.1,22.6,-0.0,2.9,14.1
1681886400,24.1,0.3,24.1,22.6,-0.0,2.4,14.1
1681886520,24.1,0.3,24.1,22.6,-0.0,2.4,14.1
1681886640,24.1,0.3,24.1,22.6,-0.0,3.0,14.1
1681886760,24.1,0.3,24.1,22.6,-0.0,2.2,14.1
1681886880,24.0,0.3,24.0,22.6,-0.0,2.9,14.1
1681887000,24.0,0.3,24.0,22.6,-0.0,3.0,14.1
1681887120,24.0,0.3,24.0,22.6,-0.0,3.0,14.1
1681887240,24.0,0.3,24.0,22.6,-0.0,3.2,14.1
1681887360,24.0,0.3,24.0,22.6,-0.0,3.0,14.1
1681887480,24.0,0.3,24.0,22.6,-0.0,2.7,14.1
1681887600,24.0,0.3,24.0,22.6,-0.0,3.0,14.1
1681887720,24.0,0.3,24.0,22.6,-0.0,3.0,14.0
1681887840,24.0,0.3,24.0,22.6,-0.0,3.2,14.0
1681887960,24.0,0.3,24.0,22.6,-0.0,2.9,14.0
1681888080,23.9,0.3,23.9,22.6,-0.0,3.4,14.0
1681888200,24.0,0.3,24.0,22.6,-0.0,2.9,14.0
1681888320,23.9,0.3,23.9,22.6,-0.0,3.5,14.0
1681888440,23.9,0.3,23.9,22.6,-0.0,2.9,14.0
1681888560,23.9,0.3,23.9,22.6,-0.0,3.4,14.0
1681888680,23.9,0.3,23.9,22.6,-0.0,3.0,14.0
1681888800,23.9,0.3,23.9,22.6,-0.0,3.4,14.0
1681888920,23.9,0.3,23.9,22.6,-0.0,3.2,14.0
1681889040,23.9,0.3,23.9,22.6,-0.0,2.9,13.9
1681889160,23.8,0.3,23.8,22.6,-0.0,3.4,13.9
1681889280,23.9,0.3,23.9,22.6,-0.0,2.9,13.9
1681889400,23.8,0.3,23.8,22.6,-0.0,3.5,13.9
1681889520,23.8,0.3,23.8,22.6,-0.0,2.9,13.9
1681889640,23.9,0.3,24.0,22.6,-0.0,2.0,13.9
1681889760,24.0,0.3,24.0,22.6,-0.0,1.7,13.9
1681889880,23.9,0.3,24.0,22.6,-0.0,2.1,13.9
1681890000,24.0,0.3,24.0,22.6,-0.0,1.7,13.9
1681890120,23.9,0.3,23.9,22.6,-0.0,2.1,13.9
1681890240,24.0,0.3,24.0,22.6,-0.0,1.7,13.9
1681890360,23.9,0.3,23.9,22.6,-0.0,2.1,13.9
1681890480,24.0,0.3,24.0,22.6,-0.0,1.7,13.8
1681890600,23.9,0.3,23.9,22.6,-0.0,2.2,13.8
1681890720,23.9,0.3,23.9,22.6,-0.0,1.7,13.8
1681890840,23.9,0.3,23.9,22.6,-0.0,2.1,13.8
1681890960,23.9,0.3,23.9,22.6,-0.0,1.7,13.8
1681891080,23.9,0.3,23.9,22.6,-0.0,1.9,13.8
1681891200,23.9,0.3,23.9,22.6,-0.0,1.7,13.8
1681891320,23.9,0.3,23.9,22.6,-0.0,1.8,13.8
1681891440,23.9,0.3,23.9,22.6,-0.0,1.8,13.8
1681891560,23.9,0.3,23.9,22.6,-0.0,1.8,13.8
1681891680,23.9,0.3,23.9,22.6,-0.0,2.0,13.8
1681891800,23.9,0.3,23.9,22.6,-0.0,1.7,13.8
1681891920,23.8,0.3,23.8,22.6,-0.0,2.2,13.7
1681892040,23.9,0.3,23.9,22.6,-0.0,1.7,13.7
1681892160,23.8,0.3,23.8,22.6,-0.0,2.2,13.7
