Time stamp,Battery voltage,Array voltage,Load voltage,LVD voltage,Charging current,Load current,Battery or ambient temperature
1681892280,23.9,0.3,23.9,22.6,-0.0,1.7,13.7
1681892400,23.8,0.3,23.8,22.6,-0.0,2.2,13.7
1681892520,23.8,0.3,23.8,22.6,-0.0,1.7,13.7
1681892640,23.8,0.3,23.8,22.6,-0.0,2.2,13.7
1681892760,23.8,0.3,23.8,22.6,-0.0,1.9,13.7
1681892880,23.8,0.3,23.8,22.6,-0.0,1.7,13.7
1681893000,23.8,0.3,23.8,22.6,-0.0,2.2,13.7
1681893120,23.8,0.3,23.8,22.6,-0.0,1.8,13.7
1681893240,23.8,0.3,23.8,22.6,-0.0,1.8,13.7
1681893360,23.8,0.3,23.8,22.6,-0.0,2.2,13.6
1681893480,23.8,0.3,23.8,22.6,-0.0,1.7,13.6
1681893600,23.7,0.3,23.7,22.6,-0.0,2.2,13.6
1681893720,23.7,0.3,23.7,22.6,-0.0,1.7,13.6
1681893840,23.7,0.3,23.7,22.6,-0.0,2.2,13.6
1681893960,23.7,0.3,23.7,22.6,-0.0,1.7,13.6
1681894080,23.7,0.3,23.7,22.6,-0.0,1.7,13.6
1681894200,23.6,0.3,23.6,22.6,-0.0,1.9,13.6
1681894320,23.7,0.3,23.7,22.6,-0.0,1.4,13.6
1681894440,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1681894560,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1681894680,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1681894800,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1681894920,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1681895040,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1681895160,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1681895280,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1681895400,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1681895520,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1681895640,23.5,0.3,23.5,22.6,-0.0,1.3,13.5
1681895760,23.5,0.3,23.5,22.6,-0.0,1.3,13.5
1681895880,23.5,0.3,23.5,22.6,-0.0,1.7,13.5
1681896000,23.5,0.3,23.5,22.6,-0.0,1.2,13.5
1681896120,23.5,0.3,23.5,22.6,-0.0,1.7,13.5
1681896240,23.5,0.3,23.5,22.6,-0.0,1.2,13.5
1681896360,23.5,0.3,23.5,22.6,-0.0,1.8,13.4
1681896480,23.5,0.3,23.5,22.6,-0.0,1.2,13.4
1681896600,23.4,0.3,23.4,22.6,-0.0,1.7,13.4
1681896720,23.4,0.3,23.4,22.6,-0.0,1.7,13.4
1681896840,23.5,0.3,23.5,22.6,-0.0,1.2,13.4
1681896960,23.4,0.3,23.4,22.6,-0.0,1.7,13.4
1681897080,23.5,0.3,23.5,22.6,-0.0,1.2,13.4
1681897200,23.5,0.3,23.5,22.6,-0.0,1.4,13.4
1681897320,23.5,0.3,23.5,22.6,-0.0,1.3,13.4
1681897440,23.5,0.3,23.5,22.6,-0.0,1.2,13.4
1681897560,23.4,0.3,23.4,22.6,-0.0,1.5,13.4
1681897680,23.5,0.3,23.5,22.6,-0.0,0.9,13.4
1681897800,23.5,0.3,23.5,22.6,-0.0,1.2,13.4
1681897920,23.5,0.3,23.5,22.6,-0.0,0.9,13.3
1681898040,23.4,0.3,23.4,22.6,-0.0,1.5,13.3
1681898160,23.5,0.3,23.5,22.6,-0.0,0.9,13.3
1681898280,23.4,0.3,23.4,22.6,-0.0,1.5,13.3
1681898400,23.5,0.3,23.5,22.6,-0.0,1.0,13.3
1681898520,23.4,0.3,23.4,22.6,-0.0,1.5,13.3
1681898640,23.5,0.3,23.5,22.6,-0.0,1.0,13.3
1681898760,23.4,0.3,23.4,22.6,-0.0,1.5,13.3
1681898880,23.4,0.3,23.5,22.6,-0.0,1.0,13.3
1681899000,23.4,0.3,23.4,22.6,-0.0,1.3,13.3
1681899120,23.4,0.3,23.4,22.6,-0.0,0.9,13.3
1681899240,23.4,0.3,23.4,22.6,-0.0,1.5,13.3
1681899360,23.4,0.3,23.4,22.6,-0.0,0.9,13.3
1681899480,23.4,0.3,23.4,22.6,-0.0,1.0,13.3
1681899600,23.4,0.3,23.4,22.6,-0.0,1.4,13.3
1681899720,23.4,0.3,23.4,22.6,-0.0,0.9,13.3
1681899840,23.3,0.3,23.3,22.6,-0.0,1.5,13.3
1681899960,23.4,0.3,23.4,22.6,-0.0,0.9,13.2
1681900080,23.3,0.3,23.3,22.6,-0.0,1.5,13.2
1681900200,23.4,0.3,23.4,22.6,-0.0,0.9,13.2
1681900320,23.3,0.3,23.3,22.6,-0.0,1.5,13.2
1681900440,23.4,0.3,23.4,22.6,-0.0,0.9,13.2
1681900560,23.3,0.3,23.3,22.6,-0.0,1.5,13.2
1681900680,23.4,0.3,23.4,22.6,-0.0,0.9,13.2
1681900800,23.3,0.3,23.3,22.6,-0.0,1.5,13.2
1681900920,23.3,0.3,23.4,22.6,-0.0,1.0,13.2
1681901040,23.3,0.3,23.3,22.6,-0.0,1.5,13.2
1681901160,23.4,0.3,23.4,22.6,-0.0,0.7,13.2
1681901280,23.3,0.3,23.3,22.6,-0.0,1.2,13.2
1681901400,23.4,0.3,23.4,22.6,-0.0,0.7,13.2
1681901520,23.3,0.3,23.3,22.6,-0.0,1.2,13.2
1681901640,23.4,0.3,23.4,22.6,-0.0,0.9,13.2
1681901760,23.4,0.3,23.4,22.6,-0.0,0.7,13.2
1681901880,23.3,0.3,23.3,22.6,-0.0,1.2,13.2
1681902000,23.4,0.3,23.4,22.6,-0.0,0.7,13.2
1681902120,23.3,0.3,23.3,22.6,-0.0,1.2,13.2
1681902240,23.4,0.3,23.4,22.6,-0.0,0.7,13.2
1681902360,23.3,0.3,23.3,22.6,-0.0,1.2,13.1
1681902480,23.4,0.3,23.4,22.6,-0.0,0.8,13.1
1681902600,23.3,0.3,23.3,22.6,-0.0,1.2,13.1
1681902720,23.3,0.3,23.4,22.6,-0.0,0.8,13.1
1681902840,23.3,0.3,23.3,22.6,-0.0,1.2,13.1
1681902960,23.3,0.3,23.3,22.6,-0.0,0.8,13.1
1681903080,23.3,0.3,23.3,22.6,-0.0,0.7,13.1
1681903200,23.3,0.3,23.3,22.6,-0.0,1.2,13.1
1681903320,23.3,0.3,23.3,22.6,-0.0,0.7,13.1
1681903440,23.3,0.3,23.3,22.6,-0.0,1.2,13.1
1681903560,23.3,0.3,23.3,22.6,-0.0,0.7,13.1
1681903680,23.3,0.3,23.3,22.6,-0.0,1.1,13.1
1681903800,23.3,0.3,23.3,22.6,-0.0,0.9,13.0
1681903920,23.3,0.3,23.3,22.6,-0.0,0.7,13.0
1681904040,23.3,0.3,23.3,22.6,-0.0,0.9,13.0
1681904160,23.3,0.3,23.3,22.6,-0.0,0.7,13.0
1681904280,23.3,0.3,23.3,22.6,-0.0,0.8,13.0
1681904400,23.3,0.3,23.3,22.6,-0.0,0.7,13.0
1681904520,23.2,0.3,23.3,22.6,-0.0,1.2,13.0
1681904640,23.3,0.3,23.3,22.6,-0.0,0.7,13.0
1681904760,23.2,0.3,23.2,22.6,-0.0,1.2,13.0
1681904880,23.3,0.3,23.3,22.6,-0.0,0.7,13.0
1681905000,23.2,0.3,23.2,22.6,-0.0,1.2,13.0
1681905120,23.3,0.3,23.3,22.6,-0.0,0.7,12.9
1681905240,23.2,0.3,23.2,22.6,-0.0,1.2,12.9
1681905360,23.3,0.3,23.3,22.6,-0.0,0.7,12.9
1681905480,23.2,0.3,23.2,22.6,-0.0,1.2,12.9
1681905600,23.3,0.3,23.3,22.6,-0.0,0.6,12.9
1681905720,23.3,0.3,23.3,22.6,-0.0,0.6,12.9
1681905840,23.3,0.3,23.3,22.6,-0.0,0.6,12.9
1681905960,23.3,0.3,23.4,22.6,-0.0,0.5,12.9
1681906080,23.3,0.3,23.4,22.6,-0.0,0.5,12.9
1681906200,23.3,0.3,23.4,22.6,-0.0,0.5,12.9
1681906320,23.3,0.3,23.4,22.6,-0.0,0.5,12.9
1681906440,23.4,0.3,23.4,22.6,-0.0,0.6,12.9
1681906560,23.3,0.3,23.4,22.6,-0.0,0.5,12.8
1681906680,23.3,0.3,23.4,22.6,-0.0,0.5,12.8
1681906800,23.4,0.3,23.4,22.6,-0.0,0.6,12.8
1681906920,23.3,0.3,23.4,22.6,-0.0,0.5,12.8
1681907040,23.3,0.4,23.4,22.6,-0.0,0.6,12.8
1681907160,23.3,0.4,23.4,22.6,-0.0,0.5,12.8
1681907280,23.3,0.5,23.4,22.6,-0.0,0.6,12.8
1681907400,23.3,0.6,23.4,22.6,-0.0,0.6,12.8
1681907520,23.3,0.7,23.4,22.6,-0.0,0.6,12.8
1681907640,23.3,0.9,23.3,22.6,-0.0,0.5,12.8
1681907760,23.3,1.1,23.4,22.6,-0.0,0.5,12.8
1681907880,23.3,1.5,23.3,22.6,-0.0,0.6,12.8
1681908000,23.3,2.1,23.3,22.6,-0.0,0.5,12.8
1681908120,23.3,2.9,23.3,22.6,-0.0,0.5,12.7
1681908240,23.3,4.3,23.3,22.6,-0.0,0.6,12.7
1681908360,23.3,6.3,23.3,22.6,-0.0,0.5,12.7
1681908480,23.3,9.5,23.3,22.6,-0.0,0.5,12.7
1681908600,23.3,13.7,23.3,22.6,-0.0,0.5,12.7
1681908720,23.3,18.8,23.3,22.6,-0.0,0.5,12.7
1681908840,23.3,23.4,23.3,22.6,-0.0,0.5,12.7
1681908960,23.3,23.7,23.3,22.6,-0.0,0.6,12.7
1681909080,23.3,23.6,23.3,22.6,-0.0,0.5,12.7
1681909200,23.3,23.6,23.3,22.6,-0.0,0.5,12.7
1681909320,23.3,23.6,23.3,22.6,-0.0,0.6,12.7
1681909440,23.3,23.6,23.3,22.6,0.0,0.5,12.7
1681909560,23.3,24.4,23.3,22.6,0.0,0.5,12.7
1681909680,23.3,27.8,23.3,22.6,0.0,0.6,12.6
1681909800,23.3,29.1,23.3,22.6,0.0,0.5,12.6
1681909920,23.3,29.6,23.3,22.6,0.0,0.5,12.6
1681910040,23.4,30.0,23.3,22.6,0.1,0.6,12.6
1681910160,23.4,30.3,23.3,22.6,0.1,0.6,12.6
1681910280,23.4,30.6,23.3,22.6,0.1,0.6,12.6
1681910400,23.4,30.9,23.3,22.6,0.1,0.6,12.6
1681910520,23.4,31.2,23.4,22.6,0.1,0.5,12.6
1681910640,23.4,31.4,23.4,22.6,0.2,0.5,12.6
1681910760,23.4,31.6,23.4,22.6,0.2,0.5,12.6
1681910880,23.4,31.8,23.4,22.6,0.3,0.5,12.6
1681911000,23.4,32.0,23.4,22.6,0.3,0.5,12.6
1681911120,23.4,32.1,23.4,22.6,0.3,0.5,12.5
1681911240,23.5,38.0,23.4,22.6,0.4,0.5,12.5
1681911360,23.5,32.3,23.5,22.6,0.4,0.5,12.5
1681911480,23.5,35.7,23.5,22.6,0.5,0.5,12.5
1681911600,23.5,35.7,23.5,22.6,0.5,0.5,12.5
1681911720,23.5,37.4,23.5,22.6,0.5,0.5,12.5
1681911840,23.6,38.0,23.5,22.6,0.6,0.5,12.5
1681911960,23.6,38.0,23.6,22.6,0.6,0.5,12.5
1681912080,23.6,38.9,23.6,22.6,0.7,0.6,12.5
1681912200,23.6,39.0,23.6,22.6,0.7,0.5,12.5
1681912320,23.7,39.0,23.6,22.6,0.8,0.5,12.5
1681912440,23.7,38.6,23.7,22.6,0.8,0.5,12.5
1681912560,23.7,39.3,23.7,22.6,0.8,0.5,12.5
1681912680,23.7,39.3,23.7,22.6,0.9,0.5,12.5
1681912800,23.8,38.4,23.7,22.6,0.9,0.5,12.5
1681912920,23.8,39.4,23.8,22.6,0.9,0.5,12.5
1681913040,23.8,39.4,23.8,22.6,1.0,0.5,12.5
1681913160,23.8,39.5,23.8,22.6,1.0,0.5,12.5
1681913280,23.9,38.9,23.8,22.6,1.0,0.5,12.5
1681913400,23.9,38.9,23.9,22.6,1.1,0.5,12.5
1681913520,23.9,39.6,23.9,22.6,1.1,0.5,12.5
1681913640,23.8,39.3,23.8,22.6,1.1,1.2,12.5
1681913760,23.9,39.3,23.9,22.6,1.2,0.7,12.5
1681913880,23.8,39.7,23.8,22.6,1.2,1.2,12.5
1681914000,23.9,39.4,23.9,22.6,1.2,0.7,12.5
1681914120,23.9,39.4,23.9,22.6,1.3,1.0,12.5
1681914240,24.0,39.8,24.0,22.6,1.3,0.7,12.6
1681914360,24.0,39.9,24.0,22.6,1.3,0.7,12.6
1681914480,23.9,39.9,23.9,22.6,1.4,1.5,12.6
1681914600,24.0,39.6,24.0,22.6,1.4,1.0,12.6
1681914720,24.0,39.7,24.0,22.6,1.5,1.3,12.6
1681914840,24.0,39.7,24.0,22.6,1.5,0.9,12.6
1681914960,24.1,40.0,24.0,22.6,1.6,1.0,12.6
1681915080,24.0,40.1,24.0,22.6,1.6,1.5,12.6
1681915200,24.1,40.1,24.0,22.6,1.5,1.1,12.6
1681915320,24.1,40.2,24.1,22.6,1.7,1.2,12.6
1681915440,24.1,40.2,24.1,22.6,1.7,1.2,12.6
1681915560,24.1,40.2,24.0,22.6,1.8,1.7,12.6
1681915680,24.1,40.3,24.1,22.6,1.9,1.4,12.6
1681915800,24.1,40.2,24.1,22.6,1.9,1.8,12.7
1681915920,24.2,40.2,24.2,22.6,2.3,1.5,12.7
1681916040,24.1,40.5,24.1,22.6,1.5,1.8,12.6
1681916160,24.0,40.0,24.0,22.6,1.5,1.7,12.7
1681916280,24.1,40.0,24.0,22.6,1.8,1.6,12.7
1681916400,24.1,39.5,24.1,22.6,2.0,1.5,12.7
1681916520,24.5,40.9,24.4,22.6,3.3,1.6,12.7
1681916640,24.3,40.9,24.3,22.6,2.4,1.9,12.7
1681916760,24.1,40.4,24.0,22.6,1.6,2.0,12.7
1681916880,24.0,39.1,24.0,22.6,1.5,1.8,12.7
1681917000,24.0,39.1,23.9,22.6,1.8,2.2,12.7
1681917120,24.2,40.0,24.2,22.6,3.2,1.8,12.7
1681917240,24.2,40.2,24.2,22.6,2.2,1.9,12.7
1681917360,24.4,40.2,24.4,22.6,3.6,2.5,12.7
1681917480,24.4,40.8,24.4,22.6,3.7,3.0,12.8
1681917600,24.3,40.8,24.3,22.6,3.0,3.1,12.8
1681917720,24.0,40.8,23.9,22.6,1.9,3.2,12.7
1681917840,24.3,40.0,24.2,22.6,4.2,3.2,12.8
1681917960,24.4,41.0,24.3,22.6,3.8,3.0,12.8
1681918080,24.6,41.0,24.5,22.6,4.4,3.0,12.8
1681918200,24.6,40.5,24.6,22.6,4.6,3.2,12.8
1681918320,24.6,41.2,24.6,22.6,4.9,3.5,12.8
1681918440,24.6,41.2,24.5,22.6,5.0,4.1,12.8
1681918560,24.5,40.8,24.4,22.6,4.2,4.1,12.9
1681918680,24.5,41.0,24.4,22.6,4.3,4.2,12.9
1681918800,24.4,41.0,24.3,22.6,3.5,4.2,12.9
1681918920,24.0,38.7,24.0,22.6,2.2,4.3,12.9
1681919040,24.7,39.9,24.6,22.6,5.9,4.1,12.9
1681919160,24.8,39.9,24.8,22.6,6.2,4.1,12.9
1681919280,24.9,40.0,24.9,22.6,6.7,4.1,12.9
1681919400,25.1,40.0,25.0,22.6,7.2,4.1,13.0
1681919520,24.8,40.0,24.8,22.6,4.7,3.7,13.0
1681919640,25.2,40.3,25.2,22.6,7.4,3.4,13.0
1681919760,25.5,40.3,25.5,22.6,8.4,3.4,13.0
1681919880,25.1,40.5,25.1,22.6,4.8,3.4,13.1
1681920000,25.0,40.2,25.0,22.6,4.7,3.4,13.1
1681920120,25.0,40.2,24.9,22.6,4.8,4.1,13.1
1681920240,24.9,40.0,24.9,22.6,4.7,4.1,13.1
1681920360,25.0,40.2,24.9,22.6,5.7,4.2,13.1
1681920480,24.8,40.2,24.7,22.6,4.2,4.1,13.2
1681920600,24.9,40.8,24.9,22.6,4.9,3.6,13.2
1681920720,24.9,38.6,24.9,22.6,4.2,3.5,13.1
1681920840,25.2,38.6,25.1,22.6,6.9,4.1,13.1
1681920960,25.1,40.4,25.1,22.6,5.3,3.5,13.1
1681921080,25.1,36.6,25.1,22.6,6.2,4.2,13.1
1681921200,25.9,40.7,25.9,22.6,10.9,4.0,13.2
1681921320,25.2,40.7,25.1,22.6,4.5,3.7,13.2
1681921440,26.2,40.1,26.2,22.6,11.3,3.3,13.2
1681921560,25.8,39.8,25.8,22.6,6.7,2.7,13.2
1681921680,25.6,39.9,25.5,22.6,5.7,3.0,13.2
1681921800,25.6,40.4,25.5,22.6,5.6,3.5,13.2
1681921920,26.1,39.6,26.1,22.6,10.8,3.4,13.2
1681922040,26.3,39.6,26.3,22.6,11.2,3.9,13.3
1681922160,26.3,40.0,26.3,22.6,10.9,3.9,13.3
1681922280,26.1,39.2,26.0,22.6,7.3,3.4,13.3
1681922400,26.8,39.2,26.8,22.6,13.1,3.2,13.3
1681922520,25.9,39.6,25.8,22.6,5.4,2.7,13.3
1681922640,25.6,36.2,25.6,22.6,4.0,3.2,13.3
1681922760,26.5,40.4,26.5,22.6,12.1,3.8,13.4
1681922880,26.5,40.4,26.5,22.6,11.8,3.9,13.4
1681923000,27.0,39.5,27.0,22.6,13.9,3.8,13.4
1681923120,26.1,39.8,26.1,22.6,7.3,3.8,13.4
1681923240,27.2,39.8,27.1,22.6,14.5,3.2,13.5
1681923360,26.1,39.2,26.0,22.6,5.7,3.2,13.4
1681923480,25.9,38.7,25.9,22.6,4.7,3.4,13.5
1681923600,25.9,38.7,25.8,22.6,4.9,3.4,13.4
1681923720,27.5,39.4,27.5,22.6,15.1,3.7,13.5
1681923840,26.3,38.6,26.2,22.6,7.0,4.4,13.5
1681923960,26.2,38.6,26.1,22.6,5.9,3.4,13.5
1681924080,27.4,36.2,27.4,22.6,14.3,2.6,13.5
1681924200,26.6,39.4,26.6,22.6,6.8,2.7,13.6
1681924320,27.3,39.4,27.3,22.6,11.5,2.6,13.6
1681924440,28.0,40.8,28.0,22.6,15.1,2.7,13.6
1681924560,27.8,40.4,27.8,22.6,13.9,3.0,13.6
1681924680,26.4,40.4,26.4,22.6,5.9,3.8,13.6
1681924800,27.4,39.4,27.4,22.6,14.4,3.3,13.7
1681924920,27.8,40.2,27.8,22.6,16.0,3.7,13.7
1681925040,27.5,40.3,27.5,22.6,13.4,3.2,13.7
1681925160,27.5,39.4,27.5,22.6,13.2,3.5,13.7
1681925280,27.7,39.5,27.6,22.6,13.4,3.2,13.8
1681925400,27.7,39.5,27.7,22.6,13.0,2.6,13.8
1681925520,27.8,39.5,27.8,22.6,13.2,2.6,13.8
1681925640,27.2,39.0,27.2,22.6,10.5,2.7,13.8
1681925760,26.6,38.9,26.6,22.6,5.8,3.4,13.8
1681925880,28.0,39.2,28.0,22.6,17.1,3.7,13.9
1681926000,26.8,39.3,26.7,22.6,7.9,3.9,13.9
1681926120,27.9,40.5,27.9,22.6,15.7,3.1,13.9
1681926240,28.3,38.7,28.3,22.6,16.3,2.8,13.9
1681926360,27.0,39.4,26.9,22.6,6.0,2.6,13.9
1681926480,26.9,39.4,26.8,22.6,7.7,2.6,13.9
1681926600,28.5,39.8,28.5,22.6,17.3,2.6,13.9
1681926720,26.8,38.8,26.7,22.6,5.4,3.3,13.9
1681926840,28.0,37.6,28.0,22.6,16.8,3.7,13.9
1681926960,28.1,39.2,28.1,22.6,16.8,3.6,13.9
1681927080,27.9,41.2,27.8,22.6,14.8,3.7,14.0
1681927200,28.1,41.1,28.1,22.6,15.0,3.1,14.0
1681927320,27.0,38.9,27.0,22.6,5.5,2.6,14.0
1681927440,28.1,41.5,28.1,22.6,15.0,2.6,14.0
1681927560,27.3,38.7,27.3,22.6,13.3,3.3,14.0
1681927680,27.9,39.9,27.9,22.6,17.5,3.7,14.0
1681927800,28.1,37.3,28.1,22.6,18.3,3.6,14.0
1681927920,28.4,37.2,28.4,22.6,16.4,3.1,14.0
1681928040,28.6,37.2,28.6,22.6,17.0,2.9,14.1
1681928160,29.2,37.3,29.2,22.6,17.8,2.5,14.1
1681928280,28.2,37.4,28.2,22.6,14.6,2.6,14.1
1681928400,26.8,37.9,26.8,22.6,5.7,2.6,14.1
1681928520,26.6,37.9,26.6,22.6,6.3,3.2,14.1
1681928640,26.8,39.5,26.8,22.6,9.0,3.8,14.2
1681928760,28.2,39.4,28.2,22.6,17.2,3.6,14.1
1681928880,28.3,39.3,28.2,22.6,16.7,3.7,14.2
1681929000,28.4,39.4,28.4,22.6,16.5,3.2,14.2
1681929120,28.5,39.4,28.5,22.6,16.3,3.1,14.2
1681929240,28.5,39.4,28.5,22.6,15.9,2.5,14.2
1681929360,28.1,39.4,28.1,22.6,15.5,2.6,14.2
1681929480,28.5,39.3,28.5,22.6,17.5,2.5,14.2
1681929600,26.8,39.4,26.8,22.6,5.5,2.6,14.2
1681929720,26.6,38.8,26.6,22.6,5.8,2.7,14.2
1681929840,26.8,39.4,26.8,22.6,8.7,3.4,14.3
1681929960,26.7,39.4,26.7,22.6,7.9,4.0,14.2
1681930080,29.0,40.0,29.0,22.6,19.1,3.6,14.2
1681930200,29.2,40.0,29.2,22.6,18.7,3.5,14.2
1681930320,29.5,40.5,29.5,22.6,18.3,2.9,14.2
1681930440,29.5,40.1,29.5,22.6,17.5,2.4,14.2
1681930560,29.4,40.1,29.4,22.6,17.4,2.4,14.3
1681930680,29.4,40.0,29.4,22.6,17.4,2.4,14.3
1681930800,29.4,40.0,29.4,22.6,17.2,2.4,14.3
1681930920,28.9,40.0,28.9,22.6,16.5,2.5,14.3
1681931040,27.8,39.9,27.8,22.6,9.7,2.6,14.4
1681931160,27.5,40.1,27.4,22.6,10.8,3.2,14.4
1681931280,28.8,40.0,28.8,22.6,17.3,3.1,14.4
1681931400,28.9,40.0,28.9,22.6,16.6,2.5,14.4
1681931520,29.2,40.0,29.2,22.6,17.7,2.9,14.4
1681931640,28.1,40.0,28.1,22.6,16.4,2.6,14.4
1681931760,29.2,40.0,29.2,22.6,17.7,2.6,14.5
1681931880,27.2,40.0,27.2,22.6,6.7,3.2,14.5
1681932000,26.6,40.0,26.6,22.6,5.4,3.3,14.5
1681932120,26.6,38.7,26.5,22.6,5.7,4.1,14.5
1681932240,27.1,40.1,27.1,22.6,9.8,3.4,14.5
1681932360,29.4,41.7,29.4,22.6,17.5,2.7,14.5
1681932480,29.4,40.2,29.4,22.6,16.9,2.5,14.5
1681932600,29.4,41.1,29.4,22.6,16.4,2.4,14.5
1681932720,29.4,41.1,29.4,22.6,16.4,2.6,14.5
1681932840,29.4,40.4,29.4,22.6,16.7,2.8,14.5
1681932960,29.4,40.1,29.4,22.6,16.3,2.5,14.5
1681933080,29.4,40.1,29.4,22.6,16.6,2.5,14.6
1681933200,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1681933320,26.8,37.7,26.7,22.6,4.8,2.7,14.6
1681933440,26.7,37.0,26.7,22.6,5.5,2.6,14.6
1681933560,29.4,41.9,29.4,22.6,17.9,2.7,14.6
1681933680,29.4,40.4,29.4,22.6,17.7,3.5,14.7
1681933800,29.4,40.6,29.4,22.6,16.2,3.0,14.7
1681933920,29.4,40.6,29.4,22.6,15.7,2.5,14.7
1681934040,29.4,40.8,29.4,22.6,15.5,2.5,14.7
1681934160,29.4,40.4,29.4,22.6,15.3,2.5,14.8
1681934280,29.3,40.8,29.3,22.6,15.1,2.4,14.8
1681934400,29.3,40.6,29.3,22.6,15.1,2.4,14.8
1681934520,29.4,40.4,29.4,22.6,15.7,2.4,14.8
1681934640,29.3,40.7,29.3,22.6,15.5,2.4,14.9
1681934760,29.4,40.8,29.4,22.6,16.8,2.5,14.9
1681934880,29.3,41.4,29.3,22.6,16.0,3.0,14.9
1681935000,27.7,37.8,27.7,22.6,8.9,2.9,14.9
1681935120,27.0,37.8,27.0,22.6,5.4,2.7,15.0
1681935240,26.9,38.1,26.8,22.6,6.2,2.9,15.0
1681935360,29.4,42.1,29.4,22.6,17.0,3.3,15.0
1681935480,27.7,38.1,27.6,22.6,11.1,3.3,15.0
1681935600,27.8,38.6,27.8,22.6,12.1,2.7,15.0
1681935720,27.8,40.3,27.8,22.6,10.1,2.6,15.1
1681935840,29.3,42.1,29.3,22.6,14.5,2.5,15.1
1681935960,29.3,39.1,29.3,22.6,14.2,2.5,15.1
1681936080,29.3,41.9,29.3,22.6,14.6,3.0,15.1
1681936200,29.3,41.7,29.3,22.6,13.8,2.5,15.1
1681936320,29.3,41.2,29.3,22.6,14.1,2.9,15.1
1681936440,29.3,41.3,29.2,22.6,14.0,2.9,15.2
1681936560,29.2,41.4,29.2,22.6,13.3,2.4,15.2
1681936680,29.3,41.2,29.2,22.6,13.3,2.5,15.2
1681936800,29.2,41.1,29.2,22.6,13.2,2.5,15.2
1681936920,29.2,41.2,29.2,22.6,13.1,2.5,15.3
1681937040,27.2,40.3,27.2,22.6,5.1,2.6,15.3
1681937160,27.7,37.8,27.7,22.6,13.3,3.1,15.3
1681937280,29.3,41.8,29.2,22.6,14.7,3.5,15.3
1681937400,29.2,41.6,29.2,22.6,14.5,3.5,15.3
1681937520,27.8,38.3,27.8,22.6,9.0,3.1,15.3
1681937640,29.2,42.3,29.2,22.6,12.9,2.5,15.3
1681937760,29.2,41.8,29.2,22.6,12.5,2.4,15.3
1681937880,28.2,39.7,28.2,22.6,8.9,2.5,15.4
1681938000,29.2,42.0,29.2,22.6,12.4,2.4,15.4
1681938120,29.2,41.9,29.2,22.6,12.4,2.4,15.4
1681938240,29.0,39.7,29.0,22.6,17.3,3.0,15.4
1681938360,29.2,42.4,29.2,22.6,12.7,3.0,15.4
1681938480,29.2,42.1,29.2,22.6,12.5,3.0,15.4
1681938600,29.2,41.6,29.2,22.6,12.2,3.0,15.5
1681938720,27.5,39.6,27.5,22.6,6.7,2.6,15.5
1681938840,27.6,37.8,27.6,22.6,7.9,3.1,15.5
1681938960,29.2,42.8,29.2,22.6,12.7,3.0,15.5
1681939080,29.2,42.7,29.2,22.6,12.1,3.0,15.5
1681939200,29.2,41.2,29.2,22.6,11.8,2.9,15.6
1681939320,29.2,42.0,29.2,22.6,11.6,3.0,15.6
1681939440,29.2,42.1,29.2,22.6,11.7,2.9,15.6
1681939560,29.2,42.3,29.2,22.6,11.0,2.5,15.7
1681939680,29.2,42.3,29.1,22.6,10.9,2.5,15.7
1681939800,29.1,42.7,29.1,22.6,10.7,2.4,15.7
1681939920,29.1,42.4,29.1,22.6,10.9,2.9,15.7
1681940040,29.1,42.2,29.1,22.6,10.8,3.0,15.7
1681940160,29.1,42.2,29.1,22.6,10.6,2.9,15.8
1681940280,29.1,42.5,29.1,22.6,10.2,2.5,15.8
1681940400,29.1,42.3,29.1,22.6,10.0,2.5,15.8
1681940520,29.1,41.2,29.1,22.6,9.9,2.5,15.8
1681940640,27.8,38.7,27.8,22.6,6.1,3.1,15.8
1681940760,28.8,38.7,28.8,22.6,10.2,3.1,15.8
1681940880,29.0,38.8,29.0,22.6,10.3,3.0,15.8
1681941000,29.1,42.5,29.1,22.6,10.0,3.0,15.9
1681941120,29.1,43.1,29.1,22.6,10.0,3.0,15.9
1681941240,29.1,42.2,29.0,22.6,9.5,2.9,15.9
1681941360,29.1,42.2,29.1,22.6,9.7,3.0,15.9
1681941480,29.0,39.0,29.0,22.6,9.0,2.5,15.9
1681941600,29.1,42.6,29.1,22.6,9.0,2.5,15.9
1681941720,29.1,42.5,29.1,22.6,8.9,2.5,15.9
1681941840,29.0,40.1,29.0,22.6,9.9,3.0,15.9
1681941960,29.1,40.1,29.1,22.6,10.0,3.5,16.0
1681942080,29.1,34.6,29.1,22.6,9.8,3.5,16.0
1681942200,29.0,42.4,29.0,22.6,9.0,3.0,16.0
1681942320,27.9,39.3,27.8,22.6,6.6,2.9,16.0
1681942440,29.0,43.3,29.0,22.6,8.3,2.5,16.0
1681942560,29.0,43.0,29.0,22.6,8.2,2.4,16.0
1681942680,29.0,43.1,29.0,22.6,8.6,2.9,16.0
1681942800,29.0,42.6,29.0,22.6,8.9,3.5,16.0
1681942920,29.0,42.8,29.0,22.6,8.9,3.5,16.0
1681943040,29.0,42.4,29.0,22.6,8.4,3.1,16.1
1681943160,29.0,43.3,29.0,22.6,7.7,2.5,16.1
1681943280,29.0,41.0,29.0,22.6,7.5,2.5,16.1
1681943400,28.3,38.4,28.3,22.6,6.2,2.5,16.1
1681943520,28.9,38.4,28.9,22.6,7.9,3.0,16.1
1681943640,29.0,41.9,29.0,22.6,8.5,3.5,16.2
1681943760,29.0,42.1,29.0,22.6,8.5,3.5,16.2
1681943880,27.5,39.5,27.5,22.6,4.9,3.7,16.2
1681944000,28.5,39.8,28.5,22.6,8.3,3.4,16.2
1681944120,29.0,40.7,29.0,22.6,7.6,3.0,16.2
1681944240,29.0,43.2,29.0,22.6,6.8,2.4,16.2
1681944360,29.0,45.1,29.0,22.6,7.4,2.8,16.2
1681944480,29.0,44.1,29.0,22.6,7.8,3.5,16.2
1681944600,29.0,43.0,29.0,22.6,7.7,3.5,16.2
1681944720,29.0,40.3,29.0,22.6,7.2,3.0,16.3
1681944840,28.0,38.5,28.0,22.6,4.9,3.1,16.3
1681944960,29.0,38.6,29.0,22.6,7.1,2.5,16.3
1681945080,29.0,44.5,28.9,22.6,6.9,2.9,16.3
1681945200,27.6,39.3,27.6,22.6,4.4,3.1,16.3
1681945320,29.0,41.5,28.9,22.6,7.0,3.0,16.3
1681945440,29.0,42.5,28.9,22.6,7.1,3.4,16.4
1681945560,29.0,43.6,28.9,22.6,6.7,3.0,16.4
1681945680,29.0,44.1,28.9,22.6,6.7,3.0,16.4
1681945800,29.0,44.1,28.9,22.6,6.0,2.6,16.4
1681945920,28.9,43.9,28.9,22.6,6.0,2.4,16.5
1681946040,28.9,43.6,28.9,22.6,5.9,2.5,16.5
1681946160,28.9,43.7,28.9,22.6,5.9,2.5,16.5
1681946280,28.9,43.2,28.9,22.6,5.8,2.4,16.6
1681946400,28.9,43.7,28.9,22.6,5.6,2.4,16.6
1681946520,28.9,43.4,28.9,22.6,6.2,3.0,16.7
1681946640,28.9,43.5,28.9,22.6,6.1,3.0,16.7
1681946760,28.9,43.2,28.9,22.6,6.1,2.9,16.8
1681946880,28.9,43.7,28.9,22.6,5.5,2.5,16.8
1681947000,28.9,43.7,28.9,22.6,5.6,2.4,16.8
1681947120,28.9,43.7,28.9,22.6,5.3,2.5,16.9
1681947240,28.9,43.7,28.9,22.6,5.3,2.4,16.9
1681947360,28.9,43.5,28.9,22.6,5.3,2.5,16.9
1681947480,28.9,43.8,28.9,22.6,5.8,3.0,17.0
1681947600,28.9,43.9,28.9,22.6,5.2,2.6,17.0
1681947720,28.9,43.9,28.9,22.6,5.1,2.7,17.0
1681947840,28.9,43.8,28.9,22.6,5.2,2.4,17.1
1681947960,28.9,43.8,28.8,22.6,5.1,2.4,17.1
1681948080,28.9,43.5,28.8,22.6,4.9,2.4,17.2
1681948200,28.9,43.7,28.8,22.6,5.1,2.5,17.2
1681948320,28.9,43.8,28.8,22.6,5.1,2.5,17.2
1681948440,28.9,43.6,28.8,22.6,5.5,3.0,17.2
1681948560,28.8,43.7,28.8,22.6,5.5,2.8,17.3
1681948680,28.9,43.6,28.8,22.6,5.0,2.5,17.3
1681948800,28.8,43.8,28.8,22.6,4.9,2.4,17.4
1681948920,28.9,43.7,28.8,22.6,4.9,2.4,17.4
1681949040,28.8,43.8,28.8,22.6,4.7,2.5,17.4
1681949160,28.8,43.8,28.8,22.6,4.9,2.5,17.5
1681949280,28.8,43.8,28.8,22.6,4.6,2.4,17.5
1681949400,28.8,43.8,28.8,22.6,4.7,2.5,17.5
1681949520,28.8,43.7,28.8,22.6,5.1,3.0,17.5
1681949640,28.8,43.8,28.8,22.6,4.6,2.5,17.6
1681949760,28.8,43.8,28.8,22.6,4.5,2.4,17.6
1681949880,28.8,43.8,28.8,22.6,4.4,2.4,17.6
1681950000,28.8,43.5,28.8,22.6,5.2,2.8,17.7
1681950120,28.8,43.7,28.8,22.6,4.4,2.6,17.7
1681950240,28.8,43.5,28.8,22.6,4.5,2.7,17.7
1681950360,28.8,43.7,28.8,22.6,4.4,2.5,17.8
1681950480,28.8,43.7,28.8,22.6,4.4,2.5,17.8
1681950600,28.8,43.4,28.8,22.6,4.4,2.5,17.8
1681950720,28.8,43.2,28.8,22.6,4.8,3.0,17.8
1681950840,28.8,43.4,28.8,22.6,4.5,2.5,17.8
1681950960,28.8,43.7,28.8,22.6,4.2,2.4,17.8
1681951080,28.8,43.4,28.8,22.6,4.2,2.5,17.9
1681951200,28.8,43.5,28.8,22.6,4.2,2.5,17.9
1681951320,28.8,42.5,28.8,22.6,4.7,3.0,17.9
1681951440,28.8,42.4,28.8,22.6,4.7,3.0,17.9
1681951560,28.8,42.5,28.8,22.6,4.3,2.5,17.9
1681951680,28.8,42.8,28.8,22.6,4.2,2.5,18.0
1681951800,28.8,42.8,28.8,22.6,4.1,2.5,18.0
1681951920,28.8,42.1,28.8,22.6,4.2,2.4,18.0
1681952040,28.8,41.9,28.8,22.6,4.2,2.5,18.0
1681952160,28.7,38.9,28.7,22.6,4.5,3.0,18.0
1681952280,28.3,38.8,28.3,22.6,4.4,3.1,18.0
1681952400,28.4,38.8,28.4,22.6,4.2,2.6,18.0
1681952520,28.5,37.8,28.5,22.6,4.0,2.5,18.0
1681952640,28.4,38.1,28.4,22.6,3.9,2.5,18.0
1681952760,28.1,38.1,28.1,22.6,3.8,2.5,18.1
1681952880,27.8,37.0,27.7,22.6,3.6,2.5,18.1
1681953000,27.6,40.2,27.5,22.6,3.5,2.6,18.1
1681953120,27.4,40.1,27.4,22.6,3.4,2.8,18.1
1681953240,27.2,39.8,27.2,22.6,3.3,3.1,18.1
1681953360,27.1,39.8,27.1,22.6,3.1,2.7,18.1
1681953480,27.0,40.1,27.0,22.6,3.0,2.6,18.1
1681953600,27.0,39.0,27.0,22.6,2.9,2.6,18.1
1681953720,26.9,39.0,26.9,22.6,2.7,2.6,18.1
1681953840,26.9,40.0,26.8,22.6,2.6,2.7,18.1
1681953960,26.7,39.5,26.7,22.6,2.5,3.3,18.1
1681954080,26.6,39.5,26.6,22.6,2.4,3.2,18.1
1681954200,26.5,39.1,26.4,22.6,2.3,3.4,18.1
1681954320,26.4,37.8,26.4,22.6,2.1,3.3,18.1
1681954440,26.4,37.8,26.3,22.6,2.0,3.0,18.1
1681954560,26.4,37.1,26.3,22.6,1.9,2.7,18.0
1681954680,26.3,39.5,26.3,22.6,1.8,2.8,18.0
1681954800,26.2,39.7,26.2,22.6,1.7,3.7,18.0
1681954920,26.2,38.8,26.1,22.6,1.6,3.6,18.0
1681955040,26.1,38.8,26.1,22.6,1.5,3.3,18.0
1681955160,26.1,39.1,26.1,22.6,1.4,3.4,18.0
1681955280,26.0,39.1,26.0,22.6,1.2,3.6,18.0
1681955400,26.0,39.1,26.0,22.6,1.2,3.5,18.0
1681955520,26.0,38.0,26.0,22.6,1.0,3.3,18.0
1681955640,26.0,38.0,25.9,22.6,0.9,3.4,18.0
1681955760,25.9,38.1,25.9,22.6,0.8,3.4,17.9
1681955880,25.9,38.7,25.8,22.6,0.7,3.6,17.9
1681956000,25.8,38.7,25.8,22.6,0.7,3.9,17.9
1681956120,25.8,38.2,25.8,22.6,0.6,3.4,17.9
1681956240,25.7,38.0,25.7,22.6,0.5,4.1,17.9
1681956360,25.7,38.0,25.7,22.6,0.4,4.1,17.9
1681956480,25.7,37.4,25.6,22.6,0.4,4.2,17.9
1681956600,25.7,31.6,25.7,22.6,0.3,3.4,17.9
1681956720,25.7,31.4,25.6,22.6,0.2,3.5,17.9
1681956840,25.6,31.2,25.6,22.6,0.2,3.5,17.9
1681956960,25.6,31.0,25.5,22.6,0.2,4.0,17.8
1681957080,25.5,30.8,25.5,22.6,0.1,4.2,17.8
1681957200,25.5,30.5,25.5,22.6,0.1,4.4,17.8
1681957320,25.5,30.2,25.5,22.6,0.1,4.0,17.8
1681957440,25.5,29.9,25.4,22.6,0.1,4.4,17.8
1681957560,25.5,29.6,25.4,22.6,0.0,4.2,17.8
1681957680,25.5,29.2,25.4,22.6,0.0,4.1,17.8
1681957800,25.5,28.8,25.4,22.6,0.0,4.2,17.8
1681957920,25.4,28.3,25.4,22.6,-0.0,4.0,17.7
1681958040,25.4,27.1,25.4,22.6,-0.0,4.4,17.7
1681958160,25.4,25.8,25.4,22.6,-0.0,4.0,17.7
1681958280,25.4,25.7,25.3,22.6,-0.0,4.5,17.7
1681958400,25.4,25.7,25.4,22.6,-0.0,4.0,17.7
1681958520,25.3,25.7,25.3,22.6,0.0,4.5,17.7
1681958640,25.3,25.7,25.3,22.6,-0.0,4.0,17.7
1681958760,25.3,25.7,25.3,22.6,0.0,4.2,17.6
1681958880,25.3,21.5,25.3,22.6,0.0,4.4,17.6
1681959000,25.3,17.2,25.3,22.6,0.0,3.9,17.6
1681959120,25.3,12.8,25.3,22.6,0.0,4.4,17.6
1681959240,25.3,9.2,25.3,22.6,-0.0,4.1,17.6
1681959360,25.3,6.5,25.3,22.6,0.0,3.9,17.5
1681959480,25.2,4.6,25.2,22.6,-0.0,4.3,17.5
1681959600,25.3,3.2,25.2,22.6,0.0,4.0,17.5
1681959720,25.3,2.3,25.2,22.6,0.0,4.0,17.5
1681959840,25.2,1.7,25.2,22.6,0.0,4.1,17.5
1681959960,25.2,1.3,25.2,22.6,0.0,3.9,17.5
1681960080,25.2,1.0,25.2,22.6,-0.0,4.1,17.5
1681960200,25.2,0.8,25.2,22.6,-0.0,3.6,17.4
1681960320,25.2,0.7,25.2,22.6,0.0,4.1,17.4
1681960440,25.2,0.6,25.2,22.6,-0.0,4.0,17.4
1681960560,25.2,0.5,25.2,22.6,0.0,4.0,17.4
1681960680,25.2,0.4,25.2,22.6,0.0,4.1,17.4
1681960800,25.2,0.4,25.2,22.6,0.0,3.9,17.4
1681960920,25.2,0.4,25.2,22.6,-0.0,3.5,17.4
1681961040,25.2,0.3,25.2,22.6,0.0,4.1,17.3
1681961160,25.2,0.3,25.2,22.6,0.0,4.1,17.3
1681961280,25.2,0.3,25.2,22.6,0.0,4.1,17.3
1681961400,25.1,0.3,25.1,22.6,-0.0,4.1,17.3
1681961520,25.1,0.3,25.1,22.6,-0.0,4.0,17.3
1681961640,25.1,0.3,25.1,22.6,-0.0,4.0,17.3
1681961760,25.1,0.3,25.1,22.6,0.0,4.1,17.3
1681961880,25.1,0.3,25.1,22.6,-0.0,4.1,17.3
1681962000,25.1,0.3,25.1,22.6,-0.0,4.1,17.2
1681962120,25.1,0.3,25.1,22.6,-0.0,4.1,17.2
1681962240,25.1,0.3,25.1,22.6,-0.0,4.1,17.2
1681962360,25.1,0.3,25.1,22.6,-0.0,4.0,17.2
1681962480,25.1,0.3,25.1,22.6,-0.0,4.1,17.2
1681962600,25.1,0.3,25.1,22.6,-0.0,4.0,17.2
1681962720,25.1,0.3,25.1,22.6,-0.0,4.1,17.2
1681962840,25.1,0.3,25.1,22.6,-0.0,4.1,17.2
1681962960,25.1,0.3,25.1,22.6,-0.0,4.0,17.2
1681963080,25.1,0.3,25.1,22.6,-0.0,3.4,17.2
1681963200,25.1,0.3,25.0,22.6,-0.0,4.0,17.1
1681963320,25.1,0.3,25.0,22.6,-0.0,3.9,17.1
1681963440,25.0,0.3,25.0,22.6,-0.0,4.0,17.1
1681963560,25.0,0.3,25.0,22.6,0.0,4.1,17.1
1681963680,25.0,0.3,25.0,22.6,-0.0,4.1,17.1
1681963800,25.1,0.3,25.1,22.6,-0.0,3.3,17.1
1681963920,25.1,0.3,25.1,22.6,-0.0,3.5,17.1
1681964040,25.1,0.3,25.1,22.6,-0.0,3.6,17.1
1681964160,25.0,0.3,25.0,22.6,-0.0,3.7,17.1
1681964280,25.0,0.3,25.0,22.6,-0.0,3.8,17.1
1681964400,25.0,0.3,25.0,22.6,-0.0,3.6,17.1
1681964520,25.0,0.3,25.0,22.6,-0.0,3.3,17.1
1681964640,25.0,0.3,25.0,22.6,0.0,3.3,17.0
1681964760,25.0,0.3,25.0,22.6,-0.0,3.9,17.0
1681964880,25.0,0.3,25.0,22.6,-0.0,3.9,17.0
1681965000,25.0,0.3,25.0,22.6,-0.0,3.9,17.0
1681965120,25.0,0.3,25.0,22.6,-0.0,4.0,17.0
1681965240,25.0,0.3,25.0,22.6,-0.0,4.1,17.0
1681965360,25.0,0.3,25.0,22.6,-0.0,4.1,17.0
1681965480,25.0,0.3,25.0,22.6,0.0,4.1,17.0
1681965600,25.0,0.3,25.0,22.6,-0.0,3.3,17.0
1681965720,25.0,0.3,25.0,22.6,-0.0,3.9,17.0
1681965840,25.0,0.3,24.9,22.6,-0.0,4.1,17.0
1681965960,25.0,0.3,25.0,22.6,-0.0,3.7,17.0
1681966080,25.0,0.3,25.0,22.6,-0.0,3.9,17.0
1681966200,24.9,0.3,24.9,22.6,-0.0,4.0,17.0
1681966320,24.9,0.3,24.9,22.6,-0.0,3.9,17.0
1681966440,25.0,0.3,25.0,22.6,-0.0,3.4,17.0
1681966560,25.0,0.3,25.0,22.6,-0.0,3.4,17.0
1681966680,24.9,0.3,24.9,22.6,-0.0,3.9,17.0
1681966800,24.9,0.3,24.9,22.6,-0.0,4.1,17.0
1681966920,24.9,0.3,24.9,22.6,-0.0,3.9,17.0
1681967040,24.9,0.3,24.9,22.6,-0.0,4.0,17.0
1681967160,24.9,0.3,24.9,22.6,0.0,3.5,17.0
1681967280,25.0,0.3,25.0,22.6,0.0,2.8,17.0
1681967400,24.9,0.3,24.9,22.6,-0.0,3.9,17.0
1681967520,24.9,0.3,24.9,22.6,-0.0,3.4,17.0
1681967640,24.9,0.3,24.9,22.6,-0.0,3.9,17.0
1681967760,24.9,0.3,24.9,22.6,-0.0,3.9,17.0
1681967880,24.9,0.3,24.9,22.6,-0.0,4.0,17.0
1681968000,24.9,0.3,24.9,22.6,0.0,3.4,17.0
1681968120,25.0,0.3,25.0,22.6,-0.0,3.0,17.0
1681968240,24.9,0.3,24.9,22.6,-0.0,3.3,17.0
1681968360,24.9,0.3,24.9,22.6,-0.0,3.9,17.0
1681968480,24.9,0.3,24.8,22.6,-0.0,4.0,17.0
1681968600,24.8,0.3,24.8,22.6,-0.0,4.0,16.9
1681968720,24.8,0.3,24.8,22.6,-0.0,4.0,16.9
1681968840,24.8,0.3,24.8,22.6,-0.0,4.0,16.9
1681968960,24.9,0.3,24.9,22.6,-0.0,3.5,16.9
1681969080,24.9,0.3,24.9,22.6,-0.0,2.8,16.9
1681969200,24.9,0.3,24.9,22.6,-0.0,3.2,16.9
1681969320,24.9,0.3,24.9,22.6,-0.0,3.5,16.9
1681969440,24.8,0.3,24.8,22.6,-0.0,4.1,16.9
1681969560,24.8,0.3,24.8,22.6,0.0,4.0,16.9
1681969680,24.8,0.3,24.8,22.6,-0.0,4.1,16.9
1681969800,24.8,0.3,24.8,22.6,-0.0,3.6,16.9
1681969920,24.8,0.3,24.8,22.6,-0.0,3.3,16.9
1681970040,24.8,0.3,24.8,22.6,-0.0,3.4,16.9
1681970160,24.8,0.3,24.8,22.6,-0.0,4.1,16.9
1681970280,24.8,0.3,24.8,22.6,-0.0,3.4,16.9
1681970400,24.8,0.3,24.8,22.6,-0.0,4.1,16.9
1681970520,24.8,0.3,24.8,22.6,-0.0,4.1,16.9
1681970640,24.8,0.3,24.8,22.6,-0.0,4.0,16.9
1681970760,24.8,0.3,24.8,22.6,-0.0,3.3,16.8
1681970880,24.8,0.3,24.8,22.6,-0.0,3.3,16.8
1681971000,24.8,0.3,24.8,22.6,-0.0,3.9,16.8
1681971120,24.8,0.3,24.8,22.6,-0.0,4.1,16.8
1681971240,24.8,0.3,24.8,22.6,-0.0,3.7,16.8
1681971360,24.8,0.3,24.8,22.6,-0.0,3.4,16.8
1681971480,24.8,0.3,24.8,22.6,-0.0,3.6,16.8
1681971600,24.8,0.3,24.8,22.6,0.0,3.3,16.8
1681971720,24.8,0.3,24.8,22.6,-0.0,3.3,16.8
1681971840,24.8,0.3,24.8,22.6,-0.0,3.3,16.8
1681971960,24.8,0.3,24.7,22.6,-0.0,4.1,16.8
1681972080,24.8,0.3,24.8,22.6,-0.0,3.5,16.8
1681972200,24.8,0.3,24.8,22.6,-0.0,3.7,16.8
1681972320,24.8,0.3,24.8,22.6,0.0,3.2,16.8
1681972440,24.8,0.3,24.8,22.6,-0.0,3.4,16.8
1681972560,24.8,0.3,24.8,22.6,-0.0,3.3,16.8
1681972680,24.8,0.3,24.8,22.6,-0.0,3.4,16.8
1681972800,24.7,0.3,24.7,22.6,-0.0,3.9,16.8
1681972920,24.7,0.3,24.7,22.6,-0.0,4.1,16.8
1681973040,24.7,0.3,24.7,22.6,-0.0,4.1,16.7
1681973160,24.7,0.3,24.7,22.6,-0.0,3.5,16.7
1681973280,24.7,0.3,24.7,22.6,-0.0,3.3,16.7
1681973400,24.8,0.3,24.8,22.6,-0.0,3.4,16.7
1681973520,24.8,0.3,24.8,22.6,-0.0,2.8,16.7
1681973640,24.7,0.3,24.7,22.6,-0.0,4.0,16.7
1681973760,24.7,0.3,24.7,22.6,-0.0,3.5,16.7
1681973880,24.7,0.3,24.7,22.6,0.0,4.1,16.7
1681974000,24.7,0.3,24.7,22.6,0.0,4.0,16.7
1681974120,24.7,0.3,24.7,22.6,-0.0,4.1,16.7
1681974240,24.7,0.3,24.7,22.6,-0.0,4.1,16.7
1681974360,24.8,0.3,24.8,22.6,-0.0,3.1,16.7
1681974480,24.7,0.3,24.7,22.6,-0.0,3.3,16.7
1681974600,24.7,0.3,24.7,22.6,-0.0,4.1,16.7
1681974720,24.7,0.3,24.6,22.6,-0.0,4.0,16.7
1681974840,24.6,0.3,24.6,22.6,-0.0,4.0,16.7
1681974960,24.6,0.3,24.6,22.6,-0.0,4.0,16.6
1681975080,24.6,0.3,24.6,22.6,-0.0,4.1,16.6
1681975200,24.7,0.3,24.7,22.6,-0.0,3.5,16.6
1681975320,24.7,0.3,24.7,22.6,-0.0,2.8,16.6
1681975440,24.7,0.3,24.7,22.6,-0.0,3.4,16.6
1681975560,24.6,0.3,24.6,22.6,-0.0,4.0,16.6
1681975680,24.6,0.3,24.6,22.6,0.0,4.0,16.6
1681975800,24.6,0.3,24.6,22.6,-0.0,4.1,16.6
1681975920,24.6,0.3,24.6,22.6,-0.0,4.1,16.6
1681976040,24.6,0.3,24.6,22.6,-0.0,4.0,16.6
1681976160,24.7,0.3,24.7,22.6,-0.0,3.4,16.6
1681976280,24.7,0.3,24.7,22.6,-0.0,3.4,16.5
1681976400,24.6,0.3,24.6,22.6,-0.0,3.9,16.5
1681976520,24.6,0.3,24.6,22.6,-0.0,3.5,16.5
1681976640,24.6,0.3,24.6,22.6,-0.0,4.0,16.5
1681976760,24.6,0.3,24.6,22.6,-0.0,4.1,16.5
1681976880,24.6,0.3,24.6,22.6,-0.0,4.0,16.5
1681977000,24.6,0.3,24.6,22.6,-0.0,4.1,16.5
1681977120,24.6,0.3,24.6,22.6,-0.0,4.1,16.5
1681977240,24.6,0.3,24.6,22.6,-0.0,3.9,16.5
1681977360,24.6,0.3,24.6,22.6,-0.0,3.5,16.5
1681977480,24.6,0.3,24.6,22.6,-0.0,4.0,16.5
1681977600,24.6,0.3,24.5,22.6,-0.0,4.1,16.5
1681977720,24.6,0.3,24.5,22.6,-0.0,4.1,16.5
1681977840,24.6,0.3,24.5,22.6,-0.0,4.1,16.4
1681977960,24.6,0.3,24.5,22.6,-0.0,4.1,16.4
1681978080,24.6,0.3,24.6,22.6,-0.0,3.5,16.4
1681978200,24.5,0.3,24.5,22.6,-0.0,4.1,16.4
1681978320,24.5,0.3,24.5,22.6,-0.0,4.1,16.4
1681978440,24.5,0.3,24.5,22.6,-0.0,4.1,16.4
1681978560,24.5,0.3,24.5,22.6,-0.0,4.1,16.4
1681978680,24.5,0.3,24.5,22.6,-0.0,4.1,16.4
1681978800,24.5,0.3,24.5,22.6,-0.0,4.0,16.4
1681978920,24.5,0.3,24.5,22.6,-0.0,4.1,16.4
1681979040,24.5,0.3,24.5,22.6,-0.0,4.1,16.4
1681979160,24.6,0.3,24.5,22.6,-0.0,3.5,16.4
1681979280,24.5,0.3,24.5,22.6,-0.0,4.1,16.4
1681979400,24.5,0.3,24.5,22.6,-0.0,4.2,16.3
1681979520,24.5,0.3,24.5,22.6,0.0,4.0,16.3
1681979640,24.5,0.3,24.5,22.6,-0.0,4.0,16.3
1681979760,24.5,0.3,24.5,22.6,-0.0,4.1,16.3
1681979880,24.5,0.3,24.5,22.6,-0.0,3.5,16.3
1681980000,24.5,0.3,24.5,22.6,-0.0,4.1,16.3
1681980120,24.5,0.3,24.5,22.6,-0.0,4.1,16.3
1681980240,24.5,0.3,24.5,22.6,-0.0,4.2,16.3
1681980360,24.5,0.3,24.5,22.6,-0.0,4.1,16.3
1681980480,24.5,0.3,24.5,22.6,-0.0,4.1,16.3
1681980600,24.5,0.3,24.5,22.6,-0.0,3.9,16.3
1681980720,24.5,0.3,24.5,22.6,-0.0,4.1,16.2
1681980840,24.5,0.3,24.5,22.6,-0.0,4.1,16.2
1681980960,24.5,0.3,24.4,22.6,-0.0,4.1,16.2
1681981080,24.5,0.3,24.4,22.6,-0.0,4.1,16.2
1681981200,24.5,0.3,24.4,22.6,0.0,4.1,16.2
1681981320,24.5,0.3,24.5,22.6,-0.0,3.9,16.2
1681981440,24.5,0.3,24.5,22.6,-0.0,3.5,16.2
1681981560,24.4,0.3,24.4,22.6,-0.0,4.0,16.2
1681981680,24.4,0.3,24.4,22.6,-0.0,4.0,16.2
1681981800,24.4,0.3,24.4,22.6,-0.0,4.0,16.2
1681981920,24.4,0.3,24.4,22.6,-0.0,4.1,16.2
1681982040,24.4,0.3,24.4,22.6,-0.0,4.1,16.2
1681982160,24.5,0.3,24.5,22.6,-0.0,3.4,16.2
1681982280,24.4,0.3,24.4,22.6,-0.0,4.1,16.2
1681982400,24.4,0.3,24.4,22.6,-0.0,4.1,16.2
1681982520,24.4,0.3,24.4,22.6,-0.0,4.1,16.2
1681982640,24.4,0.3,24.4,22.6,0.0,4.0,16.2
1681982760,24.4,0.3,24.4,22.6,-0.0,4.0,16.2
1681982880,24.4,0.3,24.4,22.6,-0.0,3.4,16.2
1681983000,24.5,0.3,24.4,22.6,-0.0,3.4,16.2
1681983120,24.4,0.3,24.4,22.6,-0.0,3.9,16.2
1681983240,24.4,0.3,24.4,22.6,-0.0,4.0,16.2
1681983360,24.4,0.3,24.4,22.6,0.0,4.0,16.2
1681983480,24.4,0.3,24.4,22.6,-0.0,3.6,16.2
1681983600,24.4,0.3,24.4,22.6,-0.0,4.1,16.1
1681983720,24.4,0.3,24.4,22.6,-0.0,4.1,16.1
1681983840,24.4,0.3,24.4,22.6,-0.0,3.4,16.1
1681983960,24.4,0.3,24.4,22.6,-0.0,3.4,16.1
1681984080,24.4,0.3,24.4,22.6,-0.0,3.8,16.1
1681984200,24.4,0.3,24.4,22.6,-0.0,3.4,16.1
1681984320,24.4,0.3,24.4,22.6,0.0,4.1,16.1
1681984440,24.4,0.3,24.3,22.6,-0.0,4.0,16.1
1681984560,24.3,0.3,24.3,22.6,-0.0,4.1,16.1
1681984680,24.4,0.3,24.4,22.6,-0.0,3.4,16.1
1681984800,24.4,0.3,24.4,22.6,0.0,3.4,16.1
1681984920,24.4,0.3,24.4,22.6,-0.0,3.4,16.1
1681985040,24.4,0.3,24.4,22.6,-0.0,3.4,16.1
1681985160,24.3,0.3,24.3,22.6,-0.0,3.9,16.1
1681985280,24.4,0.3,24.4,22.6,-0.0,3.4,16.1
1681985400,24.4,0.3,24.4,22.6,0.0,3.7,16.1
1681985520,24.3,0.3,24.3,22.6,-0.0,3.9,16.1
1681985640,24.3,0.3,24.3,22.6,-0.0,4.0,16.1
1681985760,24.4,0.3,24.4,22.6,-0.0,3.4,16.1
1681985880,24.4,0.3,24.4,22.6,0.0,3.4,16.1
1681986000,24.3,0.3,24.3,22.6,-0.0,4.0,16.1
1681986120,24.3,0.3,24.3,22.6,-0.0,4.0,16.1
1681986240,24.3,0.3,24.3,22.6,-0.0,3.8,16.1
1681986360,24.3,0.3,24.3,22.6,0.0,3.5,16.1
1681986480,24.3,0.3,24.3,22.6,0.0,3.4,16.1
1681986600,24.3,0.3,24.3,22.6,-0.0,3.4,16.1
1681986720,24.3,0.3,24.3,22.6,-0.0,3.5,16.0
1681986840,24.3,0.3,24.3,22.6,0.0,3.4,16.0
1681986960,24.3,0.3,24.3,22.6,-0.0,4.1,16.0
1681987080,24.3,0.3,24.3,22.6,-0.0,4.1,16.0
1681987200,24.3,0.3,24.3,22.6,-0.0,4.1,16.0
1681987320,24.3,0.3,24.3,22.6,0.0,4.0,16.0
1681987440,24.3,0.3,24.3,22.6,-0.0,3.4,16.0
1681987560,24.4,0.3,24.4,22.6,-0.0,2.8,16.0
1681987680,24.3,0.3,24.3,22.6,-0.0,3.4,16.0
1681987800,24.3,0.3,24.3,22.6,-0.0,4.0,16.0
1681987920,24.2,0.3,24.2,22.6,-0.0,4.0,16.0
1681988040,24.2,0.3,24.2,22.6,-0.0,4.1,16.0
1681988160,24.2,0.3,24.2,22.6,0.0,4.1,16.0
1681988280,24.2,0.3,24.2,22.6,0.0,4.0,16.0
1681988400,24.3,0.3,24.3,22.6,-0.0,3.4,16.0
1681988520,24.3,0.3,24.3,22.6,-0.0,2.8,16.0
1681988640,24.4,0.3,24.3,22.6,-0.0,2.7,16.0
1681988760,24.3,0.3,24.3,22.6,0.0,3.4,16.0
1681988880,24.3,0.3,24.3,22.6,-0.0,3.5,15.9
1681989000,24.2,0.3,24.2,22.6,-0.0,4.1,15.9
1681989120,24.2,0.3,24.2,22.6,-0.0,3.6,15.9
1681989240,24.3,0.3,24.2,22.6,0.0,3.5,15.9
1681989360,24.3,0.3,24.3,22.6,-0.0,3.4,15.9
1681989480,24.3,0.3,24.3,22.6,-0.0,3.5,15.9
1681989600,24.3,0.3,24.3,22.6,-0.0,2.8,15.9
1681989720,24.3,0.3,24.3,22.6,-0.0,3.3,15.9
1681989840,24.2,0.3,24.2,22.6,-0.0,4.0,15.9
1681989960,24.2,0.3,24.2,22.6,-0.0,4.1,15.9
1681990080,24.2,0.3,24.2,22.6,-0.0,4.0,15.9
1681990200,24.2,0.3,24.2,22.6,-0.0,3.7,15.9
1681990320,24.3,0.3,24.3,22.6,0.0,2.8,15.9
1681990440,24.3,0.3,24.3,22.6,-0.0,2.8,15.9
1681990560,24.3,0.3,24.3,22.6,-0.0,2.8,15.9
1681990680,24.2,0.3,24.2,22.6,-0.0,3.4,15.9
1681990800,24.2,0.3,24.2,22.6,-0.0,3.5,15.9
1681990920,24.2,0.3,24.2,22.6,-0.0,3.5,15.9
1681991040,24.2,0.3,24.2,22.6,-0.0,3.6,15.9
1681991160,24.2,0.3,24.2,22.6,-0.0,3.5,15.9
1681991280,24.2,0.3,24.2,22.6,-0.0,3.4,15.8
1681991400,24.3,0.3,24.3,22.6,0.0,2.8,15.8
1681991520,24.3,0.3,24.3,22.6,-0.0,2.8,15.8
1681991640,24.3,0.3,24.3,22.6,-0.0,2.7,15.8
1681991760,24.2,0.3,24.2,22.6,-0.0,3.7,15.8
1681991880,24.2,0.3,24.1,22.6,0.0,4.0,15.8
1681992000,24.2,0.3,24.2,22.6,0.0,3.4,15.8
1681992120,24.2,0.3,24.2,22.6,-0.0,3.2,15.8
1681992240,24.2,0.3,24.2,22.6,-0.0,2.8,15.8
1681992360,24.2,0.3,24.2,22.6,-0.0,2.8,15.8
1681992480,24.2,0.3,24.2,22.6,0.0,2.9,15.8
1681992600,24.2,0.3,24.2,22.6,-0.0,3.4,15.8
1681992720,24.2,0.3,24.2,22.6,-0.0,3.5,15.8
1681992840,24.2,0.3,24.2,22.6,-0.0,3.4,15.8
1681992960,24.2,0.3,24.2,22.6,-0.0,3.4,15.8
1681993080,24.2,0.3,24.2,22.6,-0.0,3.5,15.8
1681993200,24.1,0.3,24.1,22.6,-0.0,3.9,15.8
1681993320,24.2,0.4,24.1,22.6,-0.0,3.4,15.8
1681993440,24.1,0.4,24.1,22.6,0.0,4.1,15.8
1681993560,24.1,0.5,24.1,22.6,-0.0,4.2,15.7
1681993680,24.1,0.6,24.1,22.6,-0.0,4.1,15.7
1681993800,24.1,0.7,24.1,22.6,-0.0,3.4,15.7
1681993920,24.1,0.9,24.1,22.6,-0.0,3.4,15.7
1681994040,24.1,1.1,24.1,22.6,-0.0,3.8,15.7
1681994160,24.2,1.5,24.2,22.6,0.0,3.1,15.7
1681994280,24.1,2.0,24.1,22.6,-0.0,3.6,15.7
1681994400,24.1,2.8,24.1,22.6,-0.0,3.4,15.7
1681994520,24.1,4.1,24.1,22.6,-0.0,3.4,15.7
1681994640,24.1,5.9,24.1,22.6,-0.0,3.5,15.7
1681994760,24.1,8.7,24.1,22.6,-0.0,3.5,15.7
1681994880,24.1,12.5,24.1,22.6,-0.0,3.5,15.7
1681995000,24.0,17.1,24.0,22.6,-0.0,4.2,15.7
1681995120,24.1,21.5,24.0,22.6,0.0,3.6,15.7
1681995240,24.1,24.5,24.0,22.6,0.0,3.6,15.7
1681995360,24.1,24.4,24.1,22.6,0.0,3.2,15.7
1681995480,24.1,24.4,24.1,22.6,-0.0,3.2,15.7
1681995600,24.1,24.4,24.0,22.6,-0.0,3.6,15.7
1681995720,24.1,24.4,24.0,22.6,0.0,3.7,15.7
1681995840,24.0,24.3,24.0,22.6,-0.0,4.2,15.6
1681995960,24.0,25.2,24.0,22.6,0.0,4.3,15.7
1681996080,24.0,27.8,23.9,22.6,0.0,4.3,15.6
1681996200,24.0,28.5,23.9,22.6,0.0,4.2,15.6
1681996320,24.0,28.9,23.9,22.6,0.0,4.1,15.6
1681996440,24.0,29.3,24.0,22.6,0.0,3.6,15.6
1681996560,24.0,29.6,24.0,22.6,0.1,3.1,15.6
1681996680,24.0,29.9,24.0,22.6,0.1,3.5,15.6
1681996800,24.0,30.2,24.0,22.6,0.1,3.8,15.6
1681996920,24.0,30.5,24.0,22.6,0.1,3.2,15.6
1681997040,24.0,30.7,24.0,22.6,0.2,3.0,15.6
1681997160,24.1,30.9,24.0,22.6,0.2,2.7,15.6
1681997280,24.1,31.1,24.1,22.6,0.2,2.4,15.6
1681997400,24.1,31.2,24.1,22.6,0.3,2.5,15.6
1681997520,24.1,31.3,24.1,22.6,0.3,2.6,15.6
1681997640,24.1,31.5,24.0,22.6,0.3,3.0,15.6
1681997760,24.1,36.6,24.0,22.6,0.5,3.0,15.6
1681997880,24.1,36.6,24.0,22.6,0.5,3.1,15.6
1681998000,24.1,37.2,24.0,22.6,0.5,3.0,15.6
1681998120,24.1,37.9,24.1,22.6,0.5,2.4,15.6
1681998240,24.1,37.9,24.1,22.6,0.6,2.4,15.6
1681998360,24.2,37.5,24.1,22.6,0.6,2.4,15.5
1681998480,24.1,38.3,24.1,22.6,0.6,3.0,15.5
1681998600,24.1,38.3,24.1,22.6,0.7,2.5,15.5
1681998720,24.1,37.3,24.0,22.6,0.7,3.0,15.5
1681998840,24.1,37.3,24.1,22.6,0.7,3.0,15.5
1681998960,24.2,37.3,24.1,22.6,0.7,2.4,15.5
1681999080,24.2,38.4,24.1,22.6,0.8,2.4,15.5
1681999200,24.2,38.2,24.1,22.6,0.8,2.4,15.5
1681999320,24.2,38.2,24.1,22.6,0.9,2.4,15.5
1681999440,24.2,38.0,24.1,22.6,0.9,2.6,15.5
1681999560,24.2,37.7,24.1,22.6,0.9,2.4,15.5
1681999680,24.2,37.7,24.1,22.6,0.9,2.4,15.5
1681999800,24.2,38.3,24.1,22.6,1.0,2.5,15.5
1681999920,24.2,38.7,24.1,22.6,1.0,2.5,15.5
1682000040,24.2,38.7,24.2,22.6,1.1,2.4,15.5
1682000160,24.2,38.1,24.2,22.6,1.1,2.4,15.5
1682000280,24.2,38.4,24.2,22.6,1.1,2.4,15.5
1682000400,24.2,38.4,24.2,22.6,1.1,2.4,15.5
1682000520,24.2,38.7,24.2,22.6,1.2,2.4,15.5
1682000640,24.2,38.8,24.2,22.6,1.2,2.4,15.5
1682000760,24.2,38.8,24.2,22.6,1.2,2.4,15.5
1682000880,24.2,38.8,24.2,22.6,1.2,2.4,15.5
1682001000,24.2,38.2,24.2,22.6,1.2,2.3,15.6
1682001120,24.2,38.2,24.2,22.6,1.3,2.4,15.6
1682001240,24.2,38.8,24.2,22.6,1.3,2.4,15.6
1682001360,24.2,38.8,24.2,22.6,1.3,2.4,15.6
1682001480,24.2,38.8,24.2,22.6,1.3,2.4,15.6
1682001600,24.2,38.9,24.2,22.6,1.4,2.4,15.6
1682001720,24.2,38.9,24.2,22.6,1.4,2.4,15.6
1682001840,24.2,38.9,24.2,22.6,1.4,2.5,15.6
1682001960,24.2,38.7,24.2,22.6,1.5,2.4,15.7
1682002080,24.2,38.7,24.2,22.6,1.5,2.4,15.7
1682002200,24.3,38.7,24.2,22.6,1.6,2.4,15.7
1682002320,24.3,38.5,24.2,22.6,1.7,2.3,15.7
1682002440,24.3,38.5,24.3,22.6,1.7,2.4,15.7
1682002560,24.3,38.6,24.3,22.6,1.8,2.4,15.8
1682002680,24.3,39.0,24.3,22.6,1.9,2.4,15.8
1682002800,24.3,39.1,24.3,22.6,2.0,2.4,15.8
1682002920,24.4,38.8,24.3,22.6,2.1,2.4,15.9
1682003040,24.4,39.3,24.4,22.6,2.2,2.4,15.9
1682003160,24.4,39.3,24.4,22.6,2.3,2.5,15.9
1682003280,24.5,37.9,24.4,22.6,2.4,2.3,16.0
1682003400,24.5,38.4,24.5,22.6,2.6,2.4,16.0
1682003520,24.5,38.4,24.5,22.6,2.7,2.3,16.0
1682003640,24.6,38.5,24.6,22.6,2.8,2.3,16.1
1682003760,24.6,39.4,24.6,22.6,3.0,2.6,16.1
1682003880,24.6,39.4,24.5,22.6,3.1,2.9,16.1
1682004000,24.5,39.3,24.5,22.6,3.2,3.6,16.2
1682004120,24.5,39.8,24.5,22.6,3.4,3.6,16.2
1682004240,24.5,39.8,24.5,22.6,3.5,3.5,16.3
1682004360,24.5,39.7,24.5,22.6,3.6,3.5,16.3
1682004480,24.6,39.3,24.6,22.6,3.7,3.5,16.3
1682004600,24.6,39.3,24.6,22.6,3.9,3.5,16.3
1682004720,24.7,39.4,24.7,22.6,4.0,3.5,16.4
1682004840,24.7,40.0,24.7,22.6,4.1,3.5,16.4
1682004960,24.8,40.0,24.8,22.6,4.3,3.0,16.5
1682005080,24.9,39.7,24.8,22.6,4.4,2.9,16.5
1682005200,25.0,39.9,24.9,22.6,4.4,2.8,16.5
1682005320,25.0,39.9,25.0,22.6,4.6,2.8,16.6
1682005440,25.1,39.7,25.1,22.6,4.8,2.8,16.6
1682005560,25.2,40.1,25.1,22.6,4.9,2.8,16.7
1682005680,25.2,40.1,25.2,22.6,5.0,2.8,16.7
1682005800,25.3,36.9,25.2,22.6,5.1,2.9,16.7
1682005920,25.3,36.9,25.3,22.6,5.2,2.9,16.7
1682006040,25.4,37.7,25.4,22.6,5.5,2.8,16.8
1682006160,25.5,37.6,25.4,22.6,5.6,2.8,16.8
1682006280,25.5,37.6,25.5,22.6,5.6,2.8,16.9
1682006400,25.6,38.5,25.5,22.6,5.8,2.8,16.9
1682006520,25.6,38.6,25.6,22.6,5.9,2.8,17.0
1682006640,25.7,38.6,25.7,22.6,6.1,2.8,17.0
1682006760,25.7,38.6,25.7,22.6,6.2,2.8,17.1
1682006880,25.8,39.5,25.7,22.6,6.3,2.9,17.1
1682007000,25.8,39.5,25.8,22.6,6.4,2.8,17.1
1682007120,25.8,39.7,25.8,22.6,6.5,2.7,17.2
1682007240,25.9,38.8,25.9,22.6,6.7,2.8,17.2
1682007360,25.9,38.8,25.9,22.6,6.8,2.8,17.3
1682007480,26.0,39.8,25.9,22.6,6.9,2.7,17.3
1682007600,26.0,39.2,26.0,22.6,7.1,2.8,17.4
1682007720,26.0,39.2,26.0,22.6,7.2,2.8,17.4
1682007840,26.1,39.4,26.0,22.6,7.3,2.8,17.4
1682007960,26.1,38.9,26.1,22.6,7.5,2.8,17.5
1682008080,26.1,38.9,26.1,22.6,7.6,2.8,17.5
1682008200,26.2,39.2,26.1,22.6,7.7,2.7,17.6
1682008320,26.2,37.4,26.2,22.6,7.9,2.7,17.6
1682008440,26.2,37.5,26.2,22.6,7.9,2.7,17.7
1682008560,26.3,37.7,26.2,22.6,8.1,2.8,17.7
1682008680,26.3,38.2,26.3,22.6,8.2,2.8,17.8
1682008800,26.3,38.2,26.3,22.6,8.3,2.8,17.8
1682008920,26.4,38.4,26.3,22.6,8.4,2.7,17.8
1682009040,26.4,38.5,26.4,22.6,8.5,2.8,17.9
1682009160,26.4,38.5,26.4,22.6,9.0,2.7,17.9
1682009280,26.5,38.7,26.4,22.6,8.9,2.8,17.9
1682009400,26.5,37.4,26.5,22.6,9.2,2.7,17.9
1682009520,26.5,37.4,26.5,22.6,9.1,2.8,17.9
1682009640,26.5,37.6,26.5,22.6,9.2,2.7,18.0
1682009760,26.6,37.6,26.5,22.6,9.4,2.8,18.0
1682009880,26.6,37.6,26.6,22.6,9.5,2.7,18.0
1682010000,26.6,37.7,26.6,22.6,9.5,2.7,18.0
1682010120,26.7,37.7,26.6,22.6,9.8,2.7,18.0
1682010240,26.7,37.5,26.7,22.6,10.0,2.7,18.0
1682010360,26.7,37.8,26.7,22.6,10.1,2.8,18.0
1682010480,26.7,37.8,26.7,22.6,10.1,2.7,18.0
1682010600,26.8,38.0,26.8,22.6,10.2,2.7,18.0
1682010720,26.8,37.8,26.8,22.6,10.4,2.7,18.0
1682010840,26.8,37.8,26.8,22.6,10.4,2.7,18.1
1682010960,26.8,37.4,26.8,22.6,10.6,2.7,18.1
1682011080,26.8,37.0,26.8,22.6,10.6,2.7,18.1
1682011200,26.9,37.1,26.8,22.6,10.7,2.7,18.1
1682011320,26.9,37.2,26.9,22.6,10.9,2.7,18.1
1682011440,26.9,37.5,26.9,22.6,10.9,2.7,18.2
1682011560,26.9,37.5,26.9,22.6,11.3,2.7,18.2
1682011680,26.9,37.7,26.9,22.6,11.2,2.7,18.2
1682011800,27.0,37.6,27.0,22.6,11.6,2.7,18.2
1682011920,27.0,37.6,27.0,22.6,11.8,2.7,18.2
1682012040,27.0,37.7,27.0,22.6,11.8,2.7,18.2
1682012160,27.0,37.9,27.0,22.6,11.8,2.7,18.2
1682012280,27.0,37.9,27.0,22.6,12.0,2.7,18.2
1682012400,27.0,38.1,27.0,22.6,12.0,2.7,18.2
1682012520,27.1,38.4,27.0,22.6,12.1,2.7,18.2
1682012640,27.1,38.4,27.1,22.6,12.2,2.7,18.2
1682012760,27.1,38.3,27.1,22.6,12.3,2.7,18.3
1682012880,27.1,38.8,27.1,22.6,12.5,2.7,18.3
1682013000,27.1,38.8,27.1,22.6,13.1,2.7,18.3
1682013120,27.1,39.0,27.1,22.6,12.7,2.7,18.3
1682013240,27.1,39.0,27.1,22.6,12.8,2.7,18.3
1682013360,27.1,39.0,27.1,22.6,13.2,2.7,18.3
1682013480,27.1,39.2,27.1,22.6,13.1,2.7,18.3
1682013600,27.1,39.4,27.1,22.6,13.0,2.7,18.3
1682013720,27.1,39.4,27.1,22.6,13.1,2.7,18.3
1682013840,27.1,39.5,27.1,22.6,13.2,2.7,18.3
1682013960,27.1,39.6,27.1,22.6,13.1,2.7,18.3
1682014080,27.1,39.6,27.1,22.6,13.2,2.7,18.3
1682014200,27.2,39.5,27.1,22.6,13.3,2.7,18.3
1682014320,27.2,39.7,27.2,22.6,13.7,2.7,18.3
1682014440,27.2,39.7,27.2,22.6,13.9,2.7,18.3
1682014560,27.2,40.0,27.2,22.6,13.9,2.7,18.3
1682014680,27.2,40.1,27.2,22.6,13.7,2.7,18.3
1682014800,27.2,40.1,27.2,22.6,14.1,2.7,18.3
1682014920,27.2,40.1,27.2,22.6,13.9,2.7,18.3
1682015040,27.2,40.1,27.2,22.6,13.9,2.7,18.3
1682015160,27.2,40.1,27.2,22.6,13.8,2.7,18.3
1682015280,27.2,40.1,27.2,22.6,13.8,2.7,18.3
1682015400,27.2,40.1,27.2,22.6,13.8,2.7,18.3
1682015520,27.2,40.1,27.2,22.6,13.8,2.7,18.3
1682015640,27.2,40.1,27.2,22.6,14.0,2.7,18.3
1682015760,27.3,40.1,27.3,22.6,14.3,2.7,18.3
1682015880,27.3,40.1,27.3,22.6,14.2,2.7,18.3
1682016000,27.3,40.1,27.3,22.6,14.2,2.7,18.3
1682016120,27.3,40.1,27.3,22.6,14.1,2.7,18.3
1682016240,27.3,40.1,27.3,22.6,14.3,2.7,18.4
1682016360,27.3,40.1,27.3,22.6,14.3,2.7,18.4
1682016480,27.3,40.1,27.3,22.6,14.5,2.7,18.4
1682016600,27.3,40.1,27.3,22.6,14.4,2.7,18.4
1682016720,27.3,40.1,27.3,22.6,14.4,2.7,18.4
1682016840,27.4,40.1,27.4,22.6,14.5,2.7,18.4
1682016960,27.4,40.1,27.4,22.6,14.4,2.6,18.4
1682017080,27.4,40.1,27.4,22.6,14.4,2.7,18.4
1682017200,27.4,40.1,27.4,22.6,14.3,2.7,18.4
1682017320,27.4,40.1,27.4,22.6,14.2,2.7,18.4
1682017440,27.4,40.1,27.4,22.6,14.4,2.7,18.4
1682017560,27.4,40.1,27.4,22.6,14.3,2.7,18.4
1682017680,27.4,40.1,27.4,22.6,14.0,2.7,18.4
1682017800,27.4,40.1,27.4,22.6,14.2,2.7,18.4
1682017920,27.4,40.1,27.4,22.6,14.0,2.7,18.4
1682018040,27.4,40.1,27.4,22.6,14.2,2.7,18.5
1682018160,27.5,40.1,27.4,22.6,14.1,2.7,18.5
1682018280,27.4,40.1,27.4,22.6,13.7,2.7,18.5
1682018400,27.5,40.1,27.5,22.6,14.0,2.7,18.5
1682018520,27.5,40.1,27.5,22.6,13.9,2.7,18.5
1682018640,27.5,40.1,27.5,22.6,14.0,2.7,18.5
1682018760,27.5,40.1,27.5,22.6,13.9,2.7,18.5
1682018880,27.6,40.1,27.6,22.6,14.1,2.6,18.5
1682019000,27.6,40.1,27.6,22.6,14.1,2.6,18.5
1682019120,27.6,40.1,27.6,22.6,14.0,2.7,18.5
1682019240,27.7,40.1,27.7,22.6,14.1,2.7,18.5
1682019360,27.7,40.1,27.6,22.6,13.8,2.6,18.5
1682019480,27.7,40.1,27.7,22.6,13.7,2.6,18.5
1682019600,27.6,40.1,27.6,22.6,13.4,2.7,18.5
1682019720,27.7,40.1,27.7,22.6,13.3,2.6,18.6
1682019840,27.8,40.1,27.8,22.6,13.5,2.6,18.6
1682019960,27.9,40.1,27.9,22.6,13.7,2.6,18.6
1682020080,28.1,40.1,28.1,22.6,14.1,2.6,18.6
1682020200,28.2,40.1,28.2,22.6,14.0,2.6,18.6
1682020320,28.1,40.1,28.1,22.6,13.5,2.6,18.6
1682020440,28.4,40.1,28.4,22.6,14.0,2.6,18.6
1682020560,28.5,40.1,28.5,22.6,13.7,2.6,18.6
1682020680,28.5,40.1,28.5,22.6,13.5,2.6,18.7
1682020805,28.8,40.1,28.8,22.6,13.7,2.6,18.7
1682020925,28.4,40.1,28.4,22.6,12.2,2.6,18.7
1682021040,28.5,40.1,28.5,22.6,12.5,2.6,18.7
1682021160,29.1,40.1,29.0,22.6,12.9,2.5,18.7
1682021280,29.0,40.3,29.0,22.6,12.7,2.6,18.7
1682021400,29.0,40.6,29.0,22.6,12.2,2.5,18.7
1682021520,29.0,40.7,29.0,22.6,11.8,2.5,18.8
1682021640,29.0,40.7,29.0,22.6,11.5,2.5,18.8
1682021760,29.0,40.6,29.0,22.6,11.2,2.5,18.8
1682021880,29.0,40.6,29.0,22.6,10.9,2.6,18.8
1682022000,29.0,41.1,28.9,22.6,10.4,2.5,18.8
1682022120,28.9,41.3,28.9,22.6,10.1,2.5,18.8
1682022240,28.9,41.4,28.9,22.6,9.8,2.5,18.9
1682022360,28.9,41.4,28.9,22.6,9.4,2.5,18.9
1682022480,28.9,41.4,28.9,22.6,9.1,2.5,18.9
1682022600,28.9,41.6,28.9,22.6,8.8,2.5,19.0
