Time stamp,Battery voltage,Array voltage,Load voltage,LVD voltage,Charging current,Load current,Battery or ambient temperature
1682022720,28.9,41.9,28.9,22.6,8.4,2.5,19.0
1682022840,28.9,42.0,28.8,22.6,8.2,2.5,19.0
1682022960,28.9,42.1,28.8,22.6,7.9,2.5,19.0
1682023080,28.8,42.0,28.8,22.6,7.6,2.5,19.0
1682023200,28.8,42.3,28.8,22.6,7.3,2.5,19.0
1682023320,28.8,42.1,28.8,22.6,7.2,2.6,19.0
1682023440,28.8,42.3,28.8,22.6,6.9,2.5,19.1
1682023560,28.8,42.3,28.8,22.6,6.8,2.5,19.1
1682023680,28.8,42.5,28.8,22.6,6.5,2.6,19.1
1682023800,28.8,42.6,28.8,22.6,6.2,2.5,19.1
1682023920,28.8,42.6,28.8,22.6,6.1,2.5,19.1
1682024040,28.8,42.4,28.8,22.6,6.0,2.5,19.1
1682024160,28.8,42.5,28.8,22.6,5.8,2.6,19.1
1682024280,28.8,41.3,28.7,22.6,5.7,2.6,19.2
1682024400,28.8,42.8,28.8,22.6,5.7,2.5,19.2
1682024520,28.8,43.1,28.7,22.6,5.4,2.5,19.2
1682024640,28.8,43.0,28.7,22.6,5.5,2.6,19.2
1682024760,28.8,43.1,28.7,22.6,5.3,2.5,19.2
1682024880,28.8,43.0,28.7,22.6,5.1,2.5,19.2
1682025000,28.8,43.1,28.7,22.6,5.0,2.5,19.2
1682025120,28.7,43.2,28.7,22.6,4.9,2.5,19.2
1682025240,28.8,43.0,28.7,22.6,5.0,2.5,19.3
1682025360,28.7,43.3,28.7,22.6,4.8,2.5,19.3
1682025480,28.7,43.2,28.7,22.6,4.8,2.6,19.3
1682025600,28.7,43.0,28.7,22.6,4.6,2.5,19.3
1682025720,28.7,43.1,28.7,22.6,4.6,2.5,19.3
1682025840,28.7,43.0,28.7,22.6,4.5,2.5,19.3
1682025960,28.7,42.9,28.7,22.6,4.7,2.6,19.3
1682026080,28.7,42.8,28.7,22.6,4.4,2.5,19.4
1682026200,28.7,42.8,28.7,22.6,4.4,2.5,19.4
1682026320,28.7,42.8,28.7,22.6,4.3,2.5,19.4
1682026440,28.7,42.9,28.7,22.6,4.3,2.5,19.4
1682026560,28.7,42.7,28.7,22.6,4.4,2.6,19.4
1682026680,28.7,42.8,28.7,22.6,4.3,2.5,19.5
1682026800,28.7,42.5,28.7,22.6,4.3,2.5,19.5
1682026920,28.7,43.1,28.7,22.6,4.2,2.6,19.5
1682027040,28.7,43.1,28.7,22.6,4.1,2.5,19.5
1682027160,28.7,42.8,28.7,22.6,4.1,2.5,19.5
1682027280,28.7,42.8,28.7,22.6,4.0,2.5,19.6
1682027400,28.7,42.9,28.7,22.6,4.1,2.5,19.6
1682027520,28.7,42.8,28.7,22.6,4.1,2.5,19.6
1682027640,28.7,42.8,28.7,22.6,4.0,2.5,19.6
1682027760,28.7,42.7,28.7,22.6,4.1,2.5,19.7
1682027880,28.7,43.1,28.7,22.6,4.0,2.5,19.7
1682028000,28.7,42.8,28.7,22.6,3.9,2.5,19.7
1682028120,28.7,43.2,28.7,22.6,3.8,2.5,19.7
1682028240,28.7,43.3,28.7,22.6,3.8,2.5,19.7
1682028360,28.7,43.2,28.6,22.6,3.8,2.5,19.8
1682028480,28.7,43.2,28.6,22.6,3.9,2.5,19.8
1682028600,28.7,43.0,28.6,22.6,3.9,2.6,19.8
1682028720,28.7,42.9,28.6,22.6,3.8,2.6,19.8
1682028840,28.7,42.8,28.6,22.6,3.8,2.5,19.9
1682028960,28.7,42.9,28.6,22.6,3.8,2.5,19.9
1682029080,28.7,42.8,28.6,22.6,3.8,2.5,19.9
1682029200,28.7,42.9,28.6,22.6,3.8,2.6,19.9
1682029320,28.7,43.4,28.6,22.6,3.7,2.5,19.9
1682029440,28.7,43.2,28.6,22.6,3.7,2.5,20.0
1682029560,28.7,43.0,28.6,22.6,3.7,2.5,20.0
1682029680,28.7,43.0,28.6,22.6,3.6,2.5,20.0
1682029800,28.7,43.5,28.6,22.6,3.6,2.5,20.0
1682029920,28.7,43.4,28.6,22.6,3.7,2.5,20.1
1682030040,28.6,43.3,28.6,22.6,3.6,2.5,20.1
1682030160,28.6,43.0,28.6,22.6,3.6,2.6,20.1
1682030280,28.6,42.9,28.6,22.6,3.6,2.5,20.2
1682030400,28.6,43.1,28.6,22.6,3.7,2.5,20.2
1682030520,28.6,43.1,28.6,22.6,3.6,2.5,20.2
1682030640,28.6,43.0,28.6,22.6,3.6,2.5,20.2
1682030760,28.6,43.0,28.6,22.6,3.6,2.5,20.3
1682030880,28.6,42.9,28.6,22.6,3.6,2.5,20.3
1682031000,28.6,43.0,28.6,22.6,3.6,2.5,20.3
1682031120,28.6,42.9,28.6,22.6,3.6,2.5,20.4
1682031240,28.6,43.1,28.6,22.6,3.5,2.5,20.4
1682031360,28.6,43.2,28.6,22.6,3.6,2.5,20.5
1682031480,28.6,43.0,28.6,22.6,3.5,2.5,20.5
1682031600,28.6,42.9,28.6,22.6,3.6,2.5,20.5
1682031720,28.6,42.4,28.6,22.6,3.5,2.5,20.5
1682031840,28.6,43.7,28.6,22.6,3.5,2.5,20.6
1682031960,27.3,43.7,27.3,22.6,3.2,2.6,20.6
1682032080,27.3,43.4,27.3,22.6,3.5,2.7,20.6
1682032200,27.3,43.1,27.3,22.6,3.6,2.7,20.7
1682032320,27.3,43.2,27.3,22.6,3.3,2.6,20.7
1682032440,27.3,43.1,27.3,22.6,3.5,2.6,20.7
1682032560,27.3,43.3,27.3,22.6,3.3,2.6,20.8
1682032680,27.3,43.4,27.2,22.6,3.3,2.6,20.8
1682032800,27.3,43.3,27.3,22.6,3.4,2.6,20.8
1682032920,27.3,43.2,27.3,22.6,3.5,2.7,20.8
1682033040,27.3,43.2,27.2,22.6,3.4,2.7,20.9
1682033160,27.3,43.3,27.3,22.6,3.5,2.7,20.9
1682033280,27.3,43.4,27.2,22.6,3.4,2.7,20.9
1682033400,27.3,43.2,27.3,22.6,3.4,2.7,21.0
1682033520,27.3,43.0,27.3,22.6,3.5,2.7,21.0
1682033640,27.3,43.2,27.2,22.6,3.4,2.6,21.0
1682033760,27.3,43.3,27.2,22.6,3.3,2.6,21.1
1682033880,27.3,42.9,27.2,22.6,3.3,2.6,21.1
1682034000,27.3,43.2,27.2,22.6,3.4,2.7,21.1
1682034120,27.3,43.5,27.2,22.6,3.4,2.6,21.2
1682034240,27.3,43.3,27.2,22.6,3.4,2.7,21.2
1682034360,27.3,43.5,27.2,22.6,3.4,2.7,21.2
1682034480,27.3,43.5,27.2,22.6,3.4,2.6,21.2
1682034600,27.3,43.3,27.2,22.6,3.4,2.7,21.3
1682034720,27.3,43.1,27.2,22.6,3.4,2.6,21.3
1682034840,27.3,43.2,27.2,22.6,3.4,2.6,21.3
1682034960,27.3,43.3,27.2,22.6,3.4,2.7,21.3
1682035080,27.2,43.2,27.2,22.6,3.3,2.7,21.4
1682035200,27.2,43.2,27.2,22.6,3.3,2.6,21.4
1682035320,27.3,43.1,27.2,22.6,3.2,2.6,21.4
1682035440,27.2,43.6,27.2,22.6,3.2,2.7,21.4
1682035560,27.2,43.4,27.2,22.6,3.3,2.6,21.4
1682035680,27.2,43.2,27.2,22.6,3.2,2.6,21.4
1682035800,27.2,43.5,27.2,22.6,3.3,2.7,21.5
1682035920,27.2,43.2,27.2,22.6,3.4,2.7,21.5
1682036040,27.2,43.4,27.2,22.6,3.3,2.7,21.5
1682036160,27.2,43.3,27.2,22.6,3.4,2.7,21.5
1682036280,27.2,43.3,27.2,22.6,3.4,2.6,21.6
1682036400,27.2,43.3,27.2,22.6,3.2,2.6,21.6
1682036520,27.2,43.4,27.2,22.6,3.2,2.6,21.6
1682036640,27.2,43.2,27.2,22.6,3.4,2.7,21.6
1682036760,27.2,43.2,27.2,22.6,3.3,2.7,21.6
1682036880,27.2,43.1,27.2,22.6,3.3,2.7,21.7
1682037000,27.2,43.0,27.2,22.6,3.2,2.6,21.7
1682037120,27.2,42.5,27.2,22.6,3.4,2.7,21.7
1682037240,27.2,42.9,27.2,22.6,3.4,2.7,21.7
1682037360,27.2,43.3,27.2,22.6,3.3,2.6,21.7
1682037480,27.2,43.2,27.2,22.6,3.3,2.7,21.7
1682037600,27.2,43.1,27.2,22.6,3.5,2.7,21.8
1682037720,27.2,43.2,27.2,22.6,3.1,2.6,21.8
1682037840,27.2,42.9,27.2,22.6,3.3,2.7,21.8
1682037960,27.2,43.1,27.2,22.6,3.1,2.6,21.8
1682038080,27.2,43.1,27.2,22.6,3.3,2.7,21.8
1682038200,27.2,42.7,27.2,22.6,3.2,2.7,21.8
1682038320,27.2,42.8,27.2,22.6,3.3,2.6,21.8
1682038440,27.2,42.8,27.2,22.6,3.2,2.7,21.8
1682038560,27.2,42.0,27.2,22.6,3.2,2.7,21.8
1682038680,27.2,41.8,27.2,22.6,3.4,2.6,21.8
1682038800,27.2,41.2,27.2,22.6,3.4,2.7,21.9
1682038920,27.2,41.0,27.2,22.6,3.3,2.6,21.8
1682039040,27.2,40.3,27.2,22.6,3.4,2.7,21.8
1682039160,27.2,36.1,27.2,22.6,3.6,2.7,21.8
1682039280,27.2,38.9,27.2,22.6,3.3,2.7,21.8
1682039400,26.8,39.2,26.8,22.6,3.0,2.7,21.8
1682039520,26.7,39.5,26.7,22.6,3.0,2.7,21.8
1682039640,26.7,39.5,26.6,22.6,2.8,2.7,21.8
1682039760,26.5,38.3,26.5,22.6,2.2,2.8,21.8
1682039880,26.3,36.8,26.3,22.6,2.0,2.7,21.8
1682040000,26.2,36.8,26.2,22.6,1.9,2.7,21.8
1682040120,26.2,35.7,26.1,22.6,1.7,2.7,21.7
1682040240,26.1,34.8,26.0,22.6,1.5,2.7,21.7
1682040360,26.0,34.8,26.0,22.6,1.3,2.7,21.7
1682040480,26.0,38.7,26.0,22.6,1.4,2.8,21.6
1682040600,26.0,38.7,26.0,22.6,1.6,2.8,21.6
1682040720,26.0,38.3,25.9,22.6,1.4,2.8,21.6
1682040840,25.9,38.2,25.9,22.6,1.3,2.8,21.6
1682040960,25.9,38.0,25.9,22.6,1.4,2.7,21.5
1682041080,25.9,38.0,25.9,22.6,1.3,2.8,21.5
1682041200,25.8,31.6,25.8,22.6,0.5,2.8,21.5
1682041320,25.8,36.9,25.8,22.6,1.2,2.8,21.5
1682041440,25.8,37.4,25.8,22.6,1.2,2.8,21.5
1682041560,25.8,37.8,25.8,22.6,1.2,2.8,21.5
1682041680,25.8,37.8,25.7,22.6,0.9,2.8,21.5
1682041800,25.8,38.1,25.7,22.6,0.8,2.7,21.5
1682041920,25.7,37.6,25.7,22.6,0.9,2.8,21.4
1682042040,25.7,37.6,25.7,22.6,0.9,2.8,21.4
1682042160,25.7,37.4,25.7,22.6,0.8,2.7,21.4
1682042280,25.7,37.3,25.7,22.6,0.9,2.8,21.4
1682042400,25.7,37.3,25.7,22.6,0.8,2.8,21.4
1682042520,25.7,38.0,25.6,22.6,0.7,2.8,21.4
1682042640,25.6,37.2,25.6,22.6,0.6,2.8,21.4
1682042760,25.6,37.2,25.6,22.6,0.6,2.7,21.4
1682042880,25.6,37.6,25.6,22.6,0.5,2.8,21.4
1682043000,25.6,30.4,25.6,22.6,0.4,2.8,21.4
1682043120,25.6,30.3,25.5,22.6,0.3,2.9,21.4
1682043240,25.5,30.8,25.5,22.6,0.3,3.3,21.3
1682043360,25.5,30.5,25.5,22.6,0.2,2.9,21.3
1682043480,25.5,30.3,25.5,22.6,0.2,2.9,21.3
1682043600,25.5,30.0,25.5,22.6,0.1,2.8,21.3
1682043720,25.5,29.8,25.5,22.6,0.1,2.8,21.3
1682043840,25.5,29.4,25.5,22.6,0.1,2.7,21.3
1682043960,25.4,29.1,25.4,22.6,0.1,3.4,21.2
1682044080,25.4,28.8,25.4,22.6,0.1,3.4,21.2
1682044200,25.4,28.5,25.4,22.6,0.0,3.4,21.2
1682044320,25.4,28.2,25.4,22.6,0.0,3.4,21.2
1682044440,25.4,27.7,25.4,22.6,0.0,2.8,21.2
1682044560,25.4,27.0,25.4,22.6,0.0,3.4,21.2
1682044680,25.4,25.8,25.4,22.6,-0.0,2.8,21.2
1682044800,25.4,25.8,25.4,22.6,-0.0,2.8,21.2
1682044920,25.4,25.7,25.3,22.6,-0.0,3.4,21.2
1682045040,25.3,25.7,25.3,22.6,-0.0,3.4,21.1
1682045160,25.3,25.0,25.3,22.6,0.0,4.1,21.1
1682045280,25.3,21.5,25.3,22.6,0.0,3.5,21.1
1682045400,25.4,17.3,25.3,22.6,-0.0,2.8,21.1
1682045520,25.4,13.0,25.3,22.6,-0.0,2.8,21.1
1682045640,25.4,9.3,25.3,22.6,-0.0,2.7,21.1
1682045760,25.3,6.5,25.3,22.6,-0.0,3.4,21.1
1682045880,25.3,4.6,25.3,22.6,-0.0,3.3,21.0
1682046000,25.2,3.3,25.2,22.6,-0.0,3.9,21.0
1682046120,25.3,2.4,25.2,22.6,0.0,3.4,21.0
1682046240,25.3,1.8,25.3,22.6,0.0,2.8,21.0
1682046360,25.3,1.4,25.3,22.6,-0.0,2.6,21.0
1682046480,25.3,1.1,25.3,22.6,-0.0,3.1,21.0
1682046600,25.3,0.8,25.3,22.6,-0.0,2.7,21.0
1682046720,25.2,0.6,25.2,22.6,-0.0,3.3,21.0
1682046840,25.2,0.5,25.2,22.6,-0.0,3.7,21.0
1682046960,25.3,0.4,25.3,22.6,-0.0,2.7,21.0
1682047080,25.3,0.4,25.3,22.6,-0.0,2.8,21.0
1682047200,25.3,0.3,25.3,22.6,-0.0,2.7,20.9
1682047320,25.3,0.3,25.3,22.6,-0.0,2.7,20.9
1682047440,25.2,0.3,25.2,22.6,-0.0,3.4,20.9
1682047560,25.2,0.3,25.2,22.6,-0.0,3.8,20.9
1682047680,25.2,0.3,25.2,22.6,-0.0,3.4,20.9
1682047800,25.2,0.3,25.2,22.6,-0.0,2.9,20.9
1682047920,25.2,0.3,25.2,22.6,-0.0,2.8,20.9
1682048040,25.2,0.3,25.2,22.6,-0.0,2.7,20.9
1682048160,25.2,0.3,25.2,22.6,-0.0,2.6,20.9
1682048280,25.2,0.3,25.2,22.6,-0.0,3.2,20.9
1682048400,25.2,0.3,25.2,22.6,-0.0,3.3,20.9
1682048520,25.2,0.3,25.2,22.6,-0.0,3.3,20.9
1682048640,25.2,0.3,25.2,22.6,-0.0,3.3,20.9
1682048760,25.2,0.3,25.2,22.6,-0.0,3.3,20.9
1682048880,25.2,0.3,25.2,22.6,-0.0,2.7,20.9
1682049000,25.2,0.3,25.2,22.6,-0.0,2.7,20.9
1682049120,25.2,0.3,25.2,22.6,-0.0,2.7,20.9
1682049240,25.2,0.3,25.2,22.6,-0.0,2.8,20.9
1682049360,25.1,0.3,25.1,22.6,-0.0,3.8,20.9
1682049480,25.1,0.3,25.1,22.6,-0.0,3.4,20.8
1682049600,25.1,0.3,25.1,22.6,-0.0,3.3,20.8
1682049720,25.1,0.3,25.1,22.6,-0.0,3.2,20.8
1682049840,25.2,0.3,25.2,22.6,-0.0,2.7,20.8
1682049960,25.1,0.3,25.1,22.6,-0.0,3.3,20.8
1682050080,25.1,0.3,25.1,22.6,-0.0,3.3,20.8
1682050200,25.1,0.3,25.1,22.6,-0.0,3.2,20.8
1682050320,25.1,0.3,25.1,22.6,-0.0,2.8,20.8
1682050440,25.1,0.3,25.1,22.6,-0.0,3.3,20.8
1682050560,25.1,0.3,25.1,22.6,-0.0,3.3,20.8
1682050680,25.1,0.3,25.1,22.6,-0.0,2.8,20.8
1682050800,25.1,0.3,25.1,22.6,-0.0,3.3,20.8
1682050920,25.1,0.3,25.1,22.6,-0.0,2.7,20.8
1682051040,25.1,0.3,25.1,22.6,-0.0,2.7,20.8
1682051160,25.1,0.3,25.1,22.6,-0.0,3.0,20.8
1682051280,25.1,0.3,25.1,22.6,-0.0,3.4,20.8
1682051400,25.1,0.3,25.1,22.6,-0.0,3.5,20.8
1682051520,25.0,0.3,25.0,22.6,-0.0,3.9,20.8
1682051640,25.1,0.3,25.1,22.6,-0.0,3.3,20.8
1682051760,25.1,0.3,25.1,22.6,-0.0,2.7,20.8
1682051880,25.1,0.3,25.1,22.6,-0.0,2.7,20.8
1682052000,25.1,0.3,25.1,22.6,-0.0,2.7,20.8
1682052120,25.1,0.3,25.1,22.6,-0.0,2.7,20.8
1682052240,25.0,0.3,25.0,22.6,-0.0,3.4,20.8
1682052360,25.0,0.3,25.0,22.6,-0.0,3.4,20.8
1682052480,25.1,0.3,25.1,22.6,-0.0,2.7,20.8
1682052600,25.1,0.3,25.1,22.6,-0.0,2.7,20.8
1682052720,25.1,0.3,25.1,22.6,-0.0,2.7,20.8
1682052840,25.1,0.3,25.1,22.6,-0.0,2.7,20.8
1682052960,25.0,0.3,25.0,22.6,-0.0,3.3,20.8
1682053080,25.0,0.3,25.0,22.6,-0.0,3.3,20.8
1682053200,25.0,0.3,25.0,22.6,-0.0,3.4,20.8
1682053320,25.0,0.3,25.0,22.6,-0.0,3.3,20.8
1682053440,25.0,0.3,25.0,22.6,-0.0,3.3,20.8
1682053560,25.0,0.3,25.0,22.6,-0.0,2.8,20.8
1682053680,25.0,0.3,25.0,22.6,-0.0,2.7,20.8
1682053800,25.1,0.3,25.0,22.6,-0.0,2.7,20.8
1682053920,25.0,0.3,25.0,22.6,-0.0,2.7,20.8
1682054040,25.0,0.3,25.0,22.6,-0.0,2.7,20.8
1682054160,25.0,0.3,25.0,22.6,-0.0,3.4,20.8
1682054280,25.0,0.3,25.0,22.6,-0.0,2.7,20.7
1682054400,25.0,0.3,25.0,22.6,-0.0,3.4,20.7
1682054520,25.0,0.3,25.0,22.6,-0.0,2.7,20.7
1682054640,25.0,0.3,25.0,22.6,-0.0,2.7,20.7
1682054760,25.0,0.3,25.0,22.6,-0.0,2.8,20.7
1682054880,25.0,0.3,25.0,22.6,-0.0,2.7,20.7
1682055000,25.0,0.3,25.0,22.6,-0.0,3.3,20.7
1682055120,25.0,0.3,25.0,22.6,-0.0,3.4,20.7
1682055240,25.0,0.3,25.0,22.6,-0.0,3.4,20.7
1682055360,25.0,0.3,25.0,22.6,-0.0,3.2,20.7
1682055480,25.0,0.3,25.0,22.6,-0.0,2.8,20.7
1682055600,25.0,0.3,25.0,22.6,-0.0,2.7,20.7
1682055720,25.0,0.3,25.0,22.6,-0.0,2.7,20.7
1682055840,25.0,0.3,25.0,22.6,-0.0,2.7,20.7
1682055960,25.0,0.3,25.0,22.6,-0.0,2.7,20.7
1682056080,25.0,0.3,25.0,22.6,-0.0,3.3,20.7
1682056200,25.0,0.3,25.0,22.6,-0.0,2.8,20.7
1682056320,25.0,0.3,24.9,22.6,-0.0,3.3,20.7
1682056440,25.0,0.3,25.0,22.6,-0.0,2.7,20.7
1682056560,25.0,0.3,25.0,22.6,-0.0,2.7,20.7
1682056680,25.0,0.3,25.0,22.6,-0.0,2.7,20.7
1682056800,24.9,0.3,24.9,22.6,-0.0,3.2,20.7
1682056920,24.9,0.3,24.9,22.6,-0.0,3.3,20.7
1682057040,24.9,0.3,24.9,22.6,-0.0,3.9,20.7
1682057160,25.0,0.3,25.0,22.6,-0.0,2.8,20.7
1682057280,25.0,0.3,25.0,22.6,-0.0,2.7,20.7
1682057400,25.0,0.3,25.0,22.6,-0.0,2.7,20.7
1682057520,24.9,0.3,24.9,22.6,-0.0,3.2,20.7
1682057640,24.9,0.3,24.9,22.6,-0.0,2.8,20.7
1682057760,24.9,0.3,24.9,22.6,-0.0,3.4,20.7
1682057880,24.9,0.3,24.9,22.6,-0.0,3.3,20.7
1682058000,24.9,0.3,24.9,22.6,-0.0,2.8,20.7
1682058120,24.9,0.3,24.9,22.6,-0.0,2.7,20.7
1682058240,24.9,0.3,24.9,22.6,-0.0,2.7,20.6
1682058360,24.9,0.3,24.9,22.6,-0.0,2.7,20.6
1682058480,24.9,0.3,24.9,22.6,-0.0,3.3,20.6
1682058600,24.9,0.3,24.9,22.6,-0.0,2.7,20.6
1682058720,24.9,0.3,24.9,22.6,-0.0,2.7,20.6
1682058840,24.9,0.3,24.9,22.6,-0.0,3.4,20.6
1682058960,24.9,0.3,24.9,22.6,-0.0,3.4,20.6
1682059080,24.9,0.3,24.9,22.6,-0.0,2.7,20.6
1682059200,24.9,0.3,24.9,22.6,-0.0,2.7,20.6
1682059320,24.9,0.3,24.9,22.6,-0.0,2.7,20.6
1682059440,24.9,0.3,24.9,22.6,-0.0,2.7,20.6
1682059560,24.9,0.3,24.9,22.6,-0.0,2.8,20.6
1682059680,24.9,0.3,24.9,22.6,-0.0,3.3,20.6
1682059800,24.9,0.3,24.9,22.6,-0.0,2.8,20.6
1682059920,24.9,0.3,24.8,22.6,-0.0,3.4,20.6
1682060040,24.9,0.3,24.9,22.6,-0.0,3.3,20.6
1682060160,24.9,0.3,24.9,22.6,-0.0,2.7,20.6
1682060280,24.9,0.3,24.9,22.6,-0.0,2.7,20.5
1682060400,24.9,0.3,24.9,22.6,-0.0,2.7,20.5
1682060520,24.9,0.3,24.9,22.6,-0.0,2.7,20.5
1682060640,24.9,0.3,24.9,22.6,-0.0,2.8,20.5
1682060760,24.8,0.3,24.8,22.6,-0.0,3.4,20.5
1682060880,24.9,0.3,24.9,22.6,-0.0,2.8,20.5
1682061000,24.9,0.3,24.9,22.6,-0.0,2.7,20.5
1682061120,24.9,0.3,24.9,22.6,-0.0,2.7,20.5
1682061240,24.9,0.3,24.9,22.6,-0.0,2.7,20.5
1682061360,24.9,0.3,24.9,22.6,-0.0,2.7,20.5
1682061480,24.9,0.3,24.9,22.6,-0.0,2.7,20.5
1682061600,24.9,0.3,24.9,22.6,-0.0,2.8,20.5
1682061720,24.8,0.3,24.8,22.6,-0.0,2.8,20.5
1682061840,24.8,0.3,24.8,22.6,-0.0,3.4,20.5
1682061960,24.9,0.3,24.9,22.6,-0.0,2.7,20.5
1682062080,24.9,0.3,24.9,22.6,-0.0,2.7,20.5
1682062200,24.8,0.3,24.8,22.6,-0.0,2.7,20.5
1682062320,24.8,0.3,24.8,22.6,-0.0,2.7,20.5
1682062440,24.8,0.3,24.8,22.6,-0.0,2.7,20.5
1682062560,24.8,0.3,24.8,22.6,-0.0,3.4,20.5
1682062680,24.8,0.3,24.8,22.6,-0.0,3.2,20.5
1682062800,24.8,0.3,24.8,22.6,-0.0,2.7,20.5
1682062920,24.8,0.3,24.8,22.6,-0.0,2.7,20.5
1682063040,24.8,0.3,24.8,22.6,-0.0,2.8,20.4
1682063160,24.8,0.3,24.8,22.6,-0.0,2.7,20.4
1682063280,24.8,0.3,24.8,22.6,-0.0,2.7,20.4
1682063400,24.8,0.3,24.8,22.6,-0.0,3.3,20.4
1682063520,24.8,0.3,24.8,22.6,-0.0,3.4,20.4
1682063640,24.8,0.3,24.8,22.6,-0.0,3.5,20.4
1682063760,24.8,0.3,24.8,22.6,-0.0,2.7,20.4
1682063880,24.8,0.3,24.8,22.6,-0.0,2.7,20.4
1682064000,24.8,0.3,24.8,22.6,-0.0,2.7,20.4
1682064120,24.8,0.3,24.8,22.6,-0.0,2.7,20.4
1682064240,24.8,0.3,24.8,22.6,-0.0,2.7,20.4
1682064360,24.8,0.3,24.8,22.6,-0.0,2.9,20.4
1682064480,24.8,0.3,24.8,22.6,-0.0,3.3,20.4
1682064600,24.8,0.3,24.8,22.6,-0.0,2.9,20.4
1682064720,24.8,0.3,24.8,22.6,-0.0,2.8,20.4
1682064840,24.8,0.3,24.8,22.6,-0.0,2.7,20.3
1682064960,24.8,0.3,24.8,22.6,-0.0,2.7,20.3
1682065080,24.8,0.3,24.8,22.6,-0.0,2.7,20.3
1682065200,24.8,0.3,24.8,22.6,-0.0,2.7,20.3
1682065320,24.8,0.3,24.8,22.6,-0.0,2.8,20.3
1682065440,24.7,0.3,24.7,22.6,-0.0,3.4,20.3
1682065560,24.7,0.3,24.7,22.6,-0.0,3.4,20.3
1682065680,24.8,0.3,24.8,22.6,-0.0,2.7,20.3
1682065800,24.8,0.3,24.8,22.6,-0.0,2.7,20.3
1682065920,24.8,0.3,24.8,22.6,-0.0,2.7,20.3
1682066040,24.8,0.3,24.8,22.6,-0.0,2.7,20.3
1682066160,24.8,0.3,24.8,22.6,-0.0,2.7,20.3
1682066280,24.8,0.3,24.8,22.6,-0.0,2.8,20.3
1682066400,24.8,0.3,24.8,22.6,-0.0,2.8,20.3
1682066520,24.8,0.3,24.8,22.6,-0.0,2.7,20.3
1682066640,24.7,0.3,24.7,22.6,-0.0,3.3,20.3
1682066760,24.8,0.3,24.8,22.6,-0.0,2.7,20.3
1682066880,24.8,0.3,24.8,22.6,-0.0,2.7,20.3
1682067000,24.8,0.3,24.8,22.6,-0.0,2.7,20.3
1682067120,24.8,0.3,24.7,22.6,-0.0,2.8,20.3
1682067240,24.8,0.3,24.7,22.6,-0.0,2.8,20.3
1682067360,24.7,0.3,24.7,22.6,-0.0,2.7,20.3
1682067480,24.7,0.3,24.7,22.6,-0.0,2.7,20.3
1682067600,24.7,0.3,24.7,22.6,-0.0,2.8,20.3
1682067720,24.7,0.3,24.7,22.6,-0.0,2.7,20.3
1682067840,24.7,0.3,24.7,22.6,-0.0,2.7,20.3
1682067960,24.7,0.3,24.7,22.6,-0.0,2.7,20.3
1682068080,24.7,0.3,24.7,22.6,-0.0,2.8,20.3
1682068200,24.7,0.3,24.7,22.6,-0.0,2.8,20.3
1682068320,24.7,0.3,24.7,22.6,-0.0,2.7,20.3
1682068440,24.7,0.3,24.7,22.6,-0.0,2.7,20.3
1682068560,24.7,0.3,24.7,22.6,-0.0,2.7,20.2
1682068680,24.7,0.3,24.7,22.6,-0.0,2.7,20.2
1682068800,24.7,0.3,24.7,22.6,-0.0,3.3,20.2
1682068920,24.7,0.3,24.7,22.6,-0.0,2.8,20.2
1682069040,24.7,0.3,24.7,22.6,-0.0,2.8,20.2
1682069160,24.7,0.3,24.7,22.6,-0.0,2.7,20.2
1682069280,24.7,0.3,24.7,22.6,-0.0,2.7,20.2
1682069400,24.7,0.3,24.7,22.6,-0.0,2.7,20.2
1682069520,24.7,0.3,24.7,22.6,-0.0,2.7,20.2
1682069640,24.7,0.3,24.7,22.6,-0.0,2.7,20.2
1682069760,24.7,0.3,24.7,22.6,-0.0,2.7,20.2
1682069880,24.6,0.3,24.6,22.6,-0.0,3.4,20.2
1682070000,24.6,0.3,24.6,22.6,-0.0,3.3,20.2
1682070120,24.7,0.3,24.7,22.6,-0.0,2.9,20.2
1682070240,24.7,0.3,24.7,22.6,-0.0,2.7,20.2
1682070360,24.7,0.3,24.7,22.6,-0.0,2.7,20.2
1682070480,24.7,0.3,24.7,22.6,-0.0,2.8,20.2
1682070600,24.6,0.3,24.6,22.6,-0.0,3.3,20.2
1682070720,24.6,0.3,24.6,22.6,-0.0,3.3,20.2
1682070840,24.7,0.3,24.7,22.6,-0.0,2.8,20.2
1682070960,24.7,0.3,24.7,22.6,-0.0,2.8,20.2
1682071080,24.7,0.3,24.7,22.6,-0.0,2.7,20.2
1682071200,24.7,0.3,24.7,22.6,-0.0,2.8,20.2
1682071320,24.6,0.3,24.6,22.6,-0.0,3.4,20.2
1682071440,24.6,0.3,24.6,22.6,-0.0,3.3,20.2
1682071560,24.7,0.3,24.7,22.6,-0.0,2.8,20.2
1682071680,24.7,0.3,24.7,22.6,-0.0,2.8,20.2
1682071800,24.6,0.3,24.6,22.6,-0.0,2.8,20.2
1682071920,24.6,0.3,24.6,22.6,-0.0,2.7,20.2
1682072040,24.6,0.3,24.6,22.6,-0.0,2.7,20.2
1682072160,24.6,0.3,24.6,22.6,-0.0,3.3,20.2
1682072280,24.6,0.3,24.6,22.6,-0.0,2.7,20.2
1682072400,24.6,0.3,24.6,22.6,-0.0,2.8,20.2
1682072520,24.6,0.3,24.6,22.6,-0.0,3.3,20.2
1682072640,24.6,0.3,24.6,22.6,-0.0,2.9,20.2
1682072760,24.6,0.3,24.6,22.6,-0.0,2.9,20.2
1682072880,24.6,0.3,24.6,22.6,-0.0,2.7,20.2
1682073000,24.6,0.3,24.6,22.6,-0.0,2.7,20.1
1682073120,24.6,0.3,24.6,22.6,-0.0,2.8,20.1
1682073240,24.6,0.3,24.6,22.6,-0.0,2.7,20.1
1682073360,24.6,0.3,24.6,22.6,-0.0,2.7,20.1
1682073480,24.6,0.3,24.6,22.6,-0.0,3.4,20.1
1682073600,24.6,0.3,24.5,22.6,-0.0,3.4,20.1
1682073720,24.6,0.3,24.6,22.6,-0.0,2.7,20.1
1682073840,24.6,0.3,24.6,22.6,-0.0,2.7,20.1
1682073960,24.6,0.3,24.6,22.6,-0.0,2.8,20.1
1682074080,24.6,0.3,24.6,22.6,-0.0,2.7,20.1
1682074200,24.6,0.3,24.6,22.6,-0.0,3.2,20.1
1682074320,24.5,0.3,24.5,22.6,-0.0,3.5,20.1
1682074440,24.6,0.3,24.6,22.6,-0.0,2.8,20.1
1682074560,24.6,0.3,24.6,22.6,-0.0,2.8,20.1
1682074680,24.6,0.3,24.6,22.6,-0.0,2.7,20.1
1682074800,24.6,0.3,24.6,22.6,-0.0,2.8,20.1
1682074920,24.5,0.3,24.5,22.6,-0.0,3.3,20.1
1682075040,24.5,0.3,24.5,22.6,-0.0,3.4,20.1
1682075160,24.6,0.3,24.6,22.6,-0.0,2.8,20.1
1682075280,24.6,0.3,24.6,22.6,-0.0,2.8,20.1
1682075400,24.6,0.3,24.6,22.6,-0.0,2.8,20.1
1682075520,24.6,0.3,24.6,22.6,-0.0,2.8,20.1
1682075640,24.6,0.3,24.6,22.6,-0.0,2.7,20.1
1682075760,24.6,0.3,24.6,22.6,-0.0,2.7,20.1
1682075880,24.6,0.3,24.6,22.6,-0.0,2.7,20.1
1682076000,24.5,0.3,24.5,22.6,-0.0,3.4,20.1
1682076120,24.5,0.3,24.5,22.6,-0.0,3.4,20.1
1682076240,24.5,0.3,24.5,22.6,-0.0,2.9,20.1
1682076360,24.5,0.3,24.5,22.6,-0.0,2.7,20.1
1682076480,24.5,0.3,24.5,22.6,-0.0,2.7,20.1
1682076600,24.5,0.3,24.5,22.6,-0.0,2.7,20.1
1682076720,24.5,0.3,24.5,22.6,-0.0,2.7,20.1
1682076840,24.5,0.3,24.5,22.6,-0.0,2.7,20.1
1682076960,24.5,0.3,24.5,22.6,-0.0,3.4,20.1
1682077080,24.5,0.3,24.5,22.6,-0.0,2.9,20.0
1682077200,24.5,0.3,24.5,22.6,-0.0,2.8,20.0
1682077320,24.5,0.3,24.5,22.6,-0.0,2.8,20.0
1682077440,24.5,0.3,24.5,22.6,-0.0,2.8,20.0
1682077560,24.5,0.3,24.5,22.6,-0.0,2.7,20.0
1682077680,24.5,0.3,24.5,22.6,-0.0,2.7,20.0
1682077800,24.5,0.3,24.5,22.6,-0.0,2.8,20.0
1682077920,24.5,0.3,24.5,22.6,-0.0,3.4,20.0
1682078040,24.5,0.3,24.5,22.6,-0.0,2.8,20.0
1682078160,24.5,0.3,24.5,22.6,-0.0,2.8,20.0
1682078280,24.5,0.3,24.5,22.6,-0.0,2.7,20.0
1682078400,24.5,0.3,24.5,22.6,-0.0,2.8,20.0
1682078520,24.5,0.3,24.5,22.6,-0.0,2.8,20.0
1682078640,24.5,0.3,24.5,22.6,-0.0,2.8,20.0
1682078760,24.5,0.3,24.5,22.6,-0.0,3.4,20.0
1682078880,24.5,0.3,24.5,22.6,-0.0,2.8,20.0
1682079000,24.5,0.3,24.5,22.6,-0.0,2.8,20.0
1682079120,24.5,0.3,24.5,22.6,-0.0,2.8,20.0
1682079240,24.5,0.3,24.5,22.6,-0.0,2.8,20.0
1682079360,24.5,0.3,24.5,22.6,-0.0,2.8,20.0
1682079480,24.5,0.3,24.5,22.6,-0.0,2.8,20.0
1682079600,24.5,0.3,24.5,22.6,-0.0,2.8,20.0
1682079720,24.5,0.4,24.5,22.6,-0.0,3.2,20.0
1682079840,24.5,0.4,24.5,22.6,-0.0,2.8,20.0
1682079960,24.5,0.5,24.5,22.6,-0.0,2.8,20.0
1682080080,24.5,0.6,24.5,22.6,-0.0,2.8,20.0
1682080200,24.5,0.8,24.5,22.6,-0.0,2.8,20.0
1682080320,24.5,1.0,24.5,22.6,-0.0,2.8,20.0
1682080440,24.5,1.4,24.5,22.6,-0.0,2.8,20.0
1682080560,24.5,2.0,24.5,22.6,-0.0,2.8,20.0
1682080680,24.4,2.8,24.4,22.6,-0.0,3.1,20.0
1682080800,24.4,3.9,24.4,22.6,-0.0,3.5,20.0
1682080920,24.4,5.7,24.4,22.6,-0.0,3.5,20.0
1682081040,24.5,8.2,24.5,22.6,-0.0,2.8,20.0
1682081160,24.5,11.7,24.4,22.6,-0.0,2.9,20.0
1682081280,24.5,16.2,24.4,22.6,-0.0,2.9,20.0
1682081400,24.5,20.8,24.4,22.6,-0.0,2.9,20.0
1682081520,24.5,24.5,24.4,22.6,-0.0,3.0,20.0
1682081640,24.4,24.8,24.4,22.6,-0.0,2.9,20.0
1682081760,24.4,24.8,24.4,22.6,-0.0,2.9,20.0
1682081880,24.4,24.8,24.4,22.6,-0.0,2.9,20.0
1682082000,24.4,24.8,24.4,22.6,0.0,2.9,20.0
1682082120,24.4,24.8,24.4,22.6,0.0,2.9,20.0
1682082240,24.4,25.5,24.4,22.6,0.0,2.9,20.0
1682082360,24.4,27.2,24.4,22.6,0.0,3.6,20.0
1682082480,24.4,27.8,24.4,22.6,0.0,3.1,20.0
1682082600,24.4,28.1,24.4,22.6,0.0,2.9,20.0
1682082720,24.4,28.5,24.4,22.6,0.1,2.9,20.0
1682082840,24.4,28.8,24.4,22.6,0.1,2.9,20.0
1682082960,24.4,29.1,24.4,22.6,0.1,2.9,20.0
1682083080,24.4,29.4,24.4,22.6,0.1,2.9,20.0
1682083200,24.4,29.6,24.4,22.6,0.1,3.0,20.0
1682083320,24.4,29.8,24.4,22.6,0.2,3.0,20.0
1682083440,24.4,30.1,24.4,22.6,0.2,3.0,20.0
1682083560,24.4,30.2,24.4,22.6,0.2,2.9,19.9
1682083680,24.4,30.4,24.4,22.6,0.3,2.9,19.9
1682083800,24.4,30.6,24.4,22.6,0.3,2.9,19.9
1682083920,24.4,30.7,24.4,22.6,0.3,2.9,19.9
1682084040,24.4,30.8,24.4,22.6,0.4,2.9,19.9
1682084160,24.5,36.1,24.4,22.6,0.4,2.9,19.9
1682084280,24.5,36.1,24.4,22.6,0.5,2.9,19.9
1682084400,24.5,36.8,24.4,22.6,0.5,2.9,19.9
1682084520,24.5,37.2,24.4,22.6,0.5,2.9,19.9
1682084640,24.5,37.2,24.4,22.6,0.5,2.9,19.9
1682084760,24.5,36.7,24.4,22.6,0.6,2.9,19.9
1682084880,24.5,37.2,24.4,22.6,0.6,2.9,19.9
1682085000,24.5,37.2,24.4,22.6,0.6,2.9,19.9
1682085120,24.5,37.5,24.4,22.6,0.6,3.0,19.9
1682085240,24.5,37.0,24.4,22.6,0.7,3.0,19.9
1682085360,24.5,37.0,24.4,22.6,0.7,2.9,19.9
1682085480,24.5,36.6,24.4,22.6,0.7,2.9,19.9
1682085600,24.5,37.2,24.4,22.6,0.8,2.9,19.9
1682085720,24.5,37.2,24.4,22.6,0.8,2.9,19.9
1682085840,24.5,36.1,24.4,22.6,0.8,2.9,19.9
1682085960,24.5,37.0,24.4,22.6,0.8,2.9,19.9
1682086080,24.5,37.0,24.4,22.6,0.9,3.0,19.9
1682086200,24.5,37.3,24.4,22.6,0.9,3.0,19.9
1682086320,24.5,37.8,24.4,22.6,0.9,2.9,19.9
1682086440,24.5,37.8,24.4,22.6,0.9,2.9,19.9
1682086560,24.5,37.1,24.4,22.6,1.0,3.0,19.9
1682086680,24.5,36.6,24.4,22.6,1.0,2.9,19.9
1682086800,24.5,36.6,24.5,22.6,1.0,2.9,19.9
1682086920,24.5,37.1,24.4,22.6,1.1,3.0,19.9
1682087040,24.5,37.9,24.4,22.6,1.1,2.9,20.0
1682087160,24.5,37.9,24.5,22.6,1.1,2.9,20.0
1682087280,24.5,37.9,24.4,22.6,1.1,3.0,20.0
1682087400,24.5,37.9,24.5,22.6,1.2,2.9,20.0
1682087520,24.5,37.9,24.5,22.6,1.2,2.9,20.0
1682087640,24.5,38.0,24.5,22.6,1.3,2.9,20.0
1682087760,24.5,37.2,24.5,22.6,1.3,2.9,20.0
1682087880,24.5,37.2,24.5,22.6,1.3,2.9,20.0
1682088000,24.5,37.5,24.5,22.6,1.4,3.0,20.1
1682088120,24.5,37.8,24.5,22.6,1.4,3.0,20.1
1682088240,24.5,37.8,24.5,22.6,1.4,2.9,20.1
1682088360,24.5,38.2,24.5,22.6,1.4,2.9,20.1
1682088480,24.5,38.2,24.5,22.6,1.5,3.0,20.2
1682088600,24.5,38.2,24.5,22.6,1.5,2.9,20.2
1682088720,24.5,38.3,24.5,22.6,1.6,2.9,20.2
1682088840,24.5,37.9,24.5,22.6,1.7,2.9,20.2
1682088960,24.5,37.9,24.5,22.6,1.8,2.9,20.2
1682089080,24.5,38.3,24.5,22.6,1.8,2.9,20.3
1682089200,24.6,38.1,24.5,22.6,1.9,2.9,20.3
1682089320,24.6,38.1,24.5,22.6,2.0,2.9,20.3
1682089440,24.6,36.8,24.5,22.6,2.1,3.0,20.4
1682089560,24.6,37.3,24.6,22.6,2.2,2.9,20.4
1682089680,24.6,37.3,24.6,22.6,2.3,2.9,20.4
1682089800,24.6,37.7,24.6,22.6,2.5,3.0,20.5
1682089920,24.7,38.6,24.6,22.6,2.6,2.9,20.5
1682090040,24.7,38.6,24.7,22.6,2.7,2.9,20.5
1682090160,24.7,38.2,24.7,22.6,2.8,3.0,20.5
1682090280,24.8,38.2,24.7,22.6,2.9,2.9,20.6
1682090400,24.8,38.2,24.7,22.6,3.1,2.9,20.6
1682090520,24.8,38.7,24.8,22.6,3.2,2.9,20.6
1682090640,24.8,38.7,24.8,22.6,3.3,2.9,20.6
1682090760,24.9,38.7,24.8,22.6,3.4,2.9,20.7
1682090880,24.9,38.8,24.9,22.6,3.5,2.9,20.7
1682091000,24.9,38.8,24.9,22.6,3.7,2.9,20.7
1682091120,25.0,38.9,24.9,22.6,3.9,2.9,20.8
1682091240,25.0,39.0,25.0,22.6,4.0,2.9,20.8
1682091360,25.0,39.0,25.0,22.6,4.2,2.9,20.8
1682091480,25.1,38.8,25.1,22.6,4.3,2.9,20.8
1682091600,25.1,39.1,25.1,22.6,4.4,2.9,20.9
1682091720,25.2,39.1,25.2,22.6,4.7,2.9,20.9
1682091840,25.2,36.5,25.2,22.6,4.4,2.9,20.9
1682091960,25.2,36.6,25.2,22.6,4.7,2.9,21.0
1682092080,25.3,36.4,25.2,22.6,4.9,2.9,21.0
1682092200,25.3,37.1,25.3,22.6,5.0,2.9,21.0
1682092320,25.4,37.1,25.3,22.6,5.1,2.9,21.1
1682092440,25.4,37.8,25.4,22.6,5.5,2.8,21.1
1682092560,25.5,37.7,25.4,22.6,5.5,2.8,21.2
1682092680,25.5,37.7,25.5,22.6,5.8,2.9,21.2
1682092800,25.6,38.3,25.5,22.6,5.9,2.9,21.2
1682092920,25.6,38.6,25.6,22.6,6.1,2.8,21.2
1682093040,25.7,38.6,25.6,22.6,6.1,2.8,21.3
1682093160,25.7,38.8,25.7,22.6,6.4,2.8,21.4
1682093280,25.8,38.7,25.7,22.6,6.5,2.8,21.4
1682093400,25.8,38.7,25.8,22.6,6.7,2.8,21.4
1682093520,25.8,39.0,25.8,22.6,6.7,2.8,21.5
1682093640,25.9,39.2,25.8,22.6,6.8,2.8,21.5
1682093760,25.9,39.2,25.9,22.6,6.9,2.8,21.6
1682093880,25.9,39.3,25.9,22.6,7.0,2.8,21.6
1682094000,26.0,39.4,25.9,22.6,7.1,2.8,21.6
1682094120,26.0,39.4,25.9,22.6,7.2,2.9,21.7
1682094240,26.0,38.8,26.0,22.6,7.5,2.9,21.7
1682094360,26.0,38.6,26.0,22.6,7.5,2.8,21.8
1682094480,26.1,38.6,26.0,22.6,7.6,2.8,21.8
1682094600,26.1,37.1,26.1,22.6,7.8,2.8,21.9
1682094720,26.1,37.6,26.1,22.6,7.9,2.8,21.9
1682094840,26.1,37.5,26.1,22.6,8.0,2.8,21.9
1682094960,26.2,37.7,26.2,22.6,8.1,2.8,22.0
1682095080,26.2,37.8,26.2,22.6,8.1,2.8,22.0
1682095200,26.2,37.7,26.2,22.6,8.2,2.8,22.0
1682095320,26.2,38.0,26.2,22.6,8.3,2.8,22.0
1682095440,26.3,37.5,26.2,22.6,8.4,2.8,22.1
1682095560,26.3,37.5,26.3,22.6,8.6,2.8,22.1
1682095680,26.3,36.6,26.3,22.6,8.6,2.8,22.1
1682095800,26.3,36.7,26.3,22.6,8.7,2.8,22.1
1682095920,26.4,36.7,26.4,22.6,8.8,2.8,22.1
1682096040,26.4,36.9,26.4,22.6,8.9,2.8,22.1
1682096160,26.4,37.1,26.4,22.6,9.0,2.8,22.1
1682096280,26.4,37.1,26.4,22.6,9.1,2.7,22.2
1682096400,26.5,37.2,26.4,22.6,9.1,2.8,22.2
1682096520,26.5,36.9,26.5,22.6,9.5,2.8,22.2
1682096640,26.5,36.9,26.5,22.6,9.7,2.7,22.2
1682096760,26.5,37.1,26.5,22.6,9.7,2.7,22.2
1682096880,26.6,37.4,26.6,22.6,10.0,2.7,22.2
1682097000,26.6,37.5,26.6,22.6,10.0,2.7,22.2
1682097120,26.6,37.4,26.6,22.6,10.0,2.7,22.2
1682097240,26.6,37.1,26.6,22.6,10.1,2.7,22.2
1682097360,26.7,37.1,26.6,22.6,10.3,2.8,22.2
1682097480,26.7,37.5,26.7,22.6,10.6,2.7,22.3
1682097600,26.7,37.6,26.7,22.6,10.6,2.7,22.2
1682097720,26.7,37.6,26.7,22.6,10.7,2.7,22.3
1682097840,26.8,37.1,26.8,22.6,11.1,2.7,22.3
1682097960,26.8,37.5,26.8,22.6,10.9,2.7,22.3
1682098080,26.8,37.5,26.8,22.6,11.2,2.8,22.3
1682098200,26.8,37.6,26.8,22.6,11.2,2.7,22.3
1682098320,26.8,37.4,26.8,22.6,11.4,2.7,22.3
1682098440,26.8,37.4,26.8,22.6,11.4,2.8,22.4
1682098560,26.8,37.6,26.8,22.6,11.5,2.7,22.4
1682098680,26.8,37.7,26.8,22.6,11.6,2.7,22.4
1682098800,26.9,37.7,26.9,22.6,11.8,2.7,22.4
1682098920,26.9,38.1,26.9,22.6,11.8,2.7,22.4
1682099040,26.8,38.2,26.8,22.6,12.0,2.8,22.4
1682099160,26.9,38.3,26.9,22.6,12.0,2.7,22.4
1682099280,26.9,38.2,26.9,22.6,12.3,2.7,22.5
1682099400,26.9,38.2,26.9,22.6,12.4,2.8,22.5
1682099520,26.9,38.5,26.9,22.6,12.2,2.7,22.5
1682099640,26.9,38.5,26.9,22.6,12.4,2.7,22.5
1682099760,27.0,38.5,27.0,22.6,12.8,2.7,22.5
1682099880,27.0,38.8,27.0,22.6,12.5,2.7,22.5
1682100000,27.0,38.8,27.0,22.6,12.5,2.7,22.5
1682100120,27.0,38.8,27.0,22.6,12.7,2.7,22.5
1682100240,27.0,39.0,27.0,22.6,12.4,2.7,22.5
1682100360,27.0,39.0,27.0,22.6,12.7,2.8,22.5
1682100480,27.0,39.0,27.0,22.6,12.9,2.7,22.6
1682100600,27.0,39.2,27.0,22.6,12.8,2.7,22.6
1682100720,27.0,39.2,27.0,22.6,12.9,2.7,22.6
1682100840,27.0,39.2,27.0,22.6,12.8,2.7,22.6
1682100960,27.0,39.2,27.0,22.6,13.5,2.7,22.6
1682101080,27.0,39.3,27.0,22.6,12.7,2.7,22.6
1682101200,27.0,39.3,27.0,22.6,13.2,2.7,22.6
1682101320,27.1,39.3,27.0,22.6,13.3,2.7,22.6
1682101440,27.0,39.3,27.0,22.6,13.0,2.7,22.6
1682101560,27.1,39.3,27.1,22.6,13.5,2.7,22.6
1682101680,27.1,39.3,27.1,22.6,13.3,2.7,22.6
1682101800,27.1,39.3,27.1,22.6,13.6,2.7,22.6
1682101920,27.1,39.3,27.1,22.6,13.5,2.7,22.6
1682102040,27.1,39.3,27.1,22.6,13.5,2.7,22.6
1682102160,27.1,39.3,27.1,22.6,13.3,2.7,22.6
1682102280,27.1,39.3,27.1,22.6,13.1,2.7,22.6
1682102400,27.1,39.3,27.1,22.6,12.9,2.7,22.7
1682102520,27.1,39.3,27.1,22.6,12.6,2.7,22.7
1682102640,27.2,39.3,27.2,22.6,13.6,2.7,22.7
1682102760,27.2,39.3,27.2,22.6,13.5,2.7,22.7
1682102880,27.2,39.3,27.2,22.6,13.8,2.7,22.7
1682103000,27.2,39.3,27.2,22.6,13.6,2.7,22.7
1682103120,27.2,39.3,27.2,22.6,13.5,2.7,22.7
1682103240,27.3,39.3,27.3,22.6,13.8,2.7,22.7
1682103360,27.3,39.3,27.3,22.6,14.0,2.8,22.7
1682103480,27.4,39.3,27.3,22.6,14.0,2.7,22.7
1682103600,27.3,39.3,27.3,22.6,13.8,2.7,22.7
1682103720,27.4,39.3,27.4,22.6,13.9,2.7,22.8
1682103840,27.4,39.3,27.4,22.6,14.1,2.7,22.8
1682103960,27.5,39.3,27.5,22.6,14.2,2.6,22.8
1682104080,27.5,39.3,27.5,22.6,14.2,2.7,22.8
1682104200,27.6,39.3,27.6,22.6,14.3,2.6,22.8
1682104320,27.7,39.3,27.7,22.6,14.4,2.7,22.8
1682104440,27.7,39.3,27.7,22.6,14.3,2.7,22.8
1682104560,27.8,39.3,27.8,22.6,14.3,2.7,22.8
1682104680,27.8,39.3,27.8,22.6,14.1,2.6,22.8
1682104800,27.8,39.3,27.8,22.6,13.8,2.6,22.8
1682104920,28.1,39.3,28.1,22.6,14.1,2.6,22.8
1682105040,28.2,39.3,28.2,22.6,13.9,2.6,22.8
1682105160,28.4,39.3,28.4,22.6,13.9,2.6,22.8
1682105280,28.6,39.3,28.6,22.6,14.0,2.6,22.8
1682105400,28.8,39.3,28.8,22.6,13.9,2.6,22.8
1682105520,28.8,39.5,28.8,22.6,13.1,2.5,22.8
1682105640,28.8,39.5,28.8,22.6,12.8,2.5,22.9
1682105760,28.8,39.8,28.8,22.6,12.3,2.6,22.9
1682105880,28.8,40.0,28.8,22.6,12.0,2.6,22.9
1682106000,28.8,39.9,28.8,22.6,11.6,2.5,22.9
1682106120,28.7,40.2,28.7,22.6,11.0,2.5,22.9
1682106240,28.7,40.3,28.7,22.6,10.5,2.6,22.9
1682106360,28.7,40.8,28.7,22.6,10.1,2.5,22.9
1682106480,28.7,40.9,28.7,22.6,9.7,2.5,23.0
1682106600,28.7,40.9,28.7,22.6,9.2,2.6,23.0
1682106720,28.7,41.0,28.6,22.6,8.8,2.6,23.0
1682106840,28.6,41.2,28.6,22.6,8.2,2.5,23.0
1682106960,28.6,41.6,28.6,22.6,7.8,2.5,23.0
1682107080,28.6,41.8,28.6,22.6,7.5,2.5,23.0
1682107200,28.6,41.8,28.6,22.6,7.1,2.6,23.0
1682107320,28.6,41.8,28.6,22.6,6.9,2.6,23.0
1682107440,28.6,41.9,28.6,22.6,6.6,2.5,23.0
1682107560,28.6,42.0,28.5,22.6,6.3,2.5,23.0
1682107680,28.6,42.0,28.5,22.6,6.2,2.6,23.0
1682107800,28.5,42.1,28.5,22.6,5.8,2.6,23.0
1682107920,28.5,42.1,28.5,22.6,5.6,2.5,23.0
1682108040,28.5,42.0,28.5,22.6,5.4,2.5,23.1
1682108160,28.5,42.1,28.5,22.6,5.3,2.6,23.1
1682108280,28.5,42.2,28.5,22.6,5.1,2.5,23.1
1682108400,28.5,42.2,28.5,22.6,5.1,2.5,23.1
1682108520,28.5,42.2,28.5,22.6,5.0,2.5,23.1
1682108640,28.5,42.2,28.5,22.6,4.7,2.6,23.1
1682108760,28.5,42.2,28.5,22.6,4.8,2.5,23.1
1682108880,28.5,42.2,28.5,22.6,4.7,2.6,23.2
1682109000,28.5,42.2,28.5,22.6,4.6,2.5,23.2
1682109120,28.5,42.2,28.5,22.6,4.5,2.5,23.2
1682109240,28.5,42.4,28.5,22.6,4.4,2.5,23.2
1682109360,28.5,42.5,28.5,22.6,4.3,2.5,23.2
1682109480,28.5,42.3,28.5,22.6,4.2,2.6,23.2
1682109600,28.5,42.3,28.5,22.6,4.3,2.6,23.2
1682109720,28.5,42.2,28.5,22.6,4.1,2.6,23.2
1682109840,28.5,42.4,28.5,22.6,4.1,2.6,23.2
1682109960,28.5,42.4,28.4,22.6,4.0,2.6,23.3
1682110080,28.5,42.5,28.4,22.6,3.9,2.5,23.3
1682110200,28.5,42.2,28.4,22.6,4.0,2.6,23.3
1682110320,28.5,42.3,28.4,22.6,3.9,2.6,23.3
1682110440,28.5,42.3,28.4,22.6,3.8,2.5,23.3
1682110560,28.5,42.0,28.4,22.6,3.9,2.6,23.3
1682110680,28.5,42.1,28.4,22.6,3.7,2.5,23.3
1682110800,28.5,42.1,28.4,22.6,3.7,2.5,23.4
1682110920,28.5,42.2,28.4,22.6,3.7,2.6,23.4
1682111040,28.5,42.2,28.4,22.6,3.7,2.6,23.4
1682111160,28.5,42.2,28.4,22.6,3.8,2.6,23.4
1682111280,28.5,42.2,28.4,22.6,3.7,2.5,23.4
1682111400,28.5,42.3,28.4,22.6,3.6,2.6,23.5
1682111520,28.5,42.2,28.4,22.6,3.8,2.6,23.5
1682111640,28.4,42.2,28.4,22.6,3.7,2.6,23.5
1682111760,28.5,42.3,28.4,22.6,3.6,2.6,23.5
1682111880,28.4,42.5,28.4,22.6,3.5,2.5,23.5
1682112000,28.4,42.4,28.4,22.6,3.6,2.6,23.5
1682112120,28.4,42.3,28.4,22.6,3.5,2.5,23.6
1682112240,28.4,42.2,28.4,22.6,3.5,2.6,23.6
1682112360,28.4,42.3,28.4,22.6,3.5,2.6,23.6
1682112480,28.4,42.2,28.4,22.6,3.5,2.6,23.6
1682112600,28.4,42.2,28.4,22.6,3.4,2.5,23.6
1682112720,28.4,42.1,28.4,22.6,3.5,2.5,23.6
1682112840,28.4,42.4,28.4,22.6,3.5,2.6,23.6
1682112960,28.4,42.3,28.4,22.6,3.6,2.5,23.7
1682113080,28.4,42.3,28.4,22.6,3.4,2.6,23.7
1682113200,28.4,42.5,28.4,22.6,3.5,2.6,23.7
1682113320,28.4,42.2,28.4,22.6,3.5,2.6,23.7
1682113440,28.4,42.2,28.4,22.6,3.4,2.6,23.7
1682113560,28.4,42.4,28.4,22.6,3.5,2.6,23.7
1682113680,28.4,42.6,28.4,22.6,3.4,2.5,23.7
1682113800,28.4,42.6,28.4,22.6,3.4,2.6,23.8
1682113920,28.4,42.4,28.4,22.6,3.5,2.6,23.8
1682114040,28.4,42.5,28.4,22.6,3.4,2.6,23.8
1682114160,28.4,42.7,28.4,22.6,3.5,2.5,23.8
1682114280,28.4,42.5,28.4,22.6,3.4,2.5,23.8
1682114400,28.4,42.6,28.4,22.6,3.4,2.5,23.8
1682114520,28.4,42.8,28.4,22.6,3.4,2.6,23.8
1682114640,28.4,42.7,28.4,22.6,3.5,2.5,23.8
1682114760,28.4,42.8,28.4,22.6,3.5,2.6,23.9
1682114880,28.4,42.8,28.4,22.6,3.3,2.5,23.9
1682115000,28.4,42.7,28.4,22.6,3.4,2.5,23.9
1682115120,28.4,42.7,28.4,22.6,3.5,2.6,23.9
1682115240,28.4,42.6,28.4,22.6,3.4,2.6,23.9
1682115360,28.4,42.6,28.4,22.6,3.4,2.6,24.0
1682115480,28.4,42.8,28.4,22.6,3.3,2.5,24.0
1682115600,28.4,42.8,28.4,22.6,3.4,2.5,24.0
1682115720,28.4,42.6,28.4,22.6,3.5,2.6,24.0
1682115840,28.4,42.7,28.4,22.6,3.3,2.6,24.0
1682115960,28.4,42.7,28.4,22.6,3.4,2.6,24.0
1682116080,28.4,42.7,28.4,22.6,3.4,2.6,24.1
1682116200,28.4,42.6,28.4,22.6,3.4,2.6,24.1
1682116320,27.1,42.7,27.1,22.6,3.2,2.7,24.1
1682116440,27.1,42.7,27.1,22.6,3.2,2.7,24.1
1682116560,27.1,42.6,27.1,22.6,3.2,2.7,24.2
1682116680,27.1,42.7,27.1,22.6,3.2,2.7,24.2
1682116800,27.1,42.5,27.1,22.6,3.3,2.7,24.2
1682116920,27.1,42.5,27.1,22.6,3.3,2.7,24.2
1682117040,27.1,42.7,27.1,22.6,3.3,2.7,24.3
1682117160,27.1,42.7,27.1,22.6,3.3,2.7,24.3
1682117280,27.1,42.8,27.1,22.6,3.2,2.7,24.3
1682117400,27.1,42.8,27.1,22.6,3.3,2.7,24.3
1682117520,27.1,42.9,27.0,22.6,3.4,2.7,24.4
1682117640,27.1,42.8,27.0,22.6,3.3,2.7,24.4
1682117760,27.1,42.8,27.0,22.6,3.3,2.7,24.4
1682117880,27.1,42.8,27.0,22.6,3.2,2.7,24.4
1682118000,27.1,42.7,27.0,22.6,3.2,2.7,24.5
1682118120,27.1,42.5,27.0,22.6,3.3,2.7,24.5
1682118240,27.1,42.8,27.0,22.6,3.2,2.7,24.5
1682118360,27.1,42.6,27.0,22.6,3.2,2.7,24.5
1682118480,27.1,42.8,27.0,22.6,3.1,2.7,24.6
1682118600,27.1,42.7,27.0,22.6,3.4,2.7,24.6
1682118720,27.1,42.7,27.0,22.6,3.3,2.7,24.6
1682118840,27.1,42.7,27.0,22.6,3.2,2.7,24.7
1682118960,27.1,42.7,27.0,22.6,3.2,2.7,24.7
1682119080,27.1,42.7,27.0,22.6,3.2,2.7,24.7
1682119200,27.1,42.7,27.0,22.6,3.2,2.7,24.8
1682119320,27.0,42.8,27.0,22.6,3.2,2.7,24.8
1682119440,27.1,42.7,27.0,22.6,3.3,2.7,24.8
1682119560,27.0,42.8,27.0,22.6,3.3,2.7,24.8
1682119680,27.0,42.5,27.0,22.6,3.2,2.7,24.9
1682119800,27.0,42.7,27.0,22.6,3.2,2.7,24.9
1682119920,27.0,42.8,27.0,22.6,3.2,2.7,24.9
1682120040,27.0,42.7,27.0,22.6,3.2,2.7,25.0
1682120160,27.0,42.6,27.0,22.6,3.2,2.7,25.0
1682120280,27.0,42.6,27.0,22.6,3.3,2.7,25.0
1682120400,27.0,42.6,27.0,22.6,3.3,2.7,25.1
1682120520,27.0,42.8,27.0,22.6,3.2,2.7,25.1
1682120640,27.0,42.8,27.0,22.6,3.4,2.7,25.1
1682120760,27.0,42.8,27.0,22.6,3.3,2.7,25.2
1682120880,27.0,42.8,27.0,22.6,3.2,2.7,25.1
1682121000,27.0,42.7,27.0,22.6,3.2,2.7,25.2
1682121120,27.0,42.6,27.0,22.6,3.2,2.7,25.2
1682121240,27.0,42.6,27.0,22.6,3.3,2.7,25.3
1682121360,27.0,42.6,27.0,22.6,3.4,2.7,25.2
1682121480,27.0,42.7,27.0,22.6,3.2,2.7,25.3
1682121600,27.0,42.7,27.0,22.6,3.3,2.7,25.3
1682121720,27.0,42.8,27.0,22.6,3.2,2.7,25.3
1682121840,27.0,42.8,27.0,22.6,3.3,2.7,25.4
1682121960,27.0,42.8,27.0,22.6,3.3,2.7,25.4
1682122080,27.0,42.8,27.0,22.6,3.2,2.7,25.4
1682122200,27.0,42.6,27.0,22.6,3.3,2.7,25.5
1682122320,27.0,42.6,27.0,22.6,3.3,2.7,25.5
1682122440,27.0,42.6,27.0,22.6,3.2,2.7,25.5
1682122560,27.0,42.6,27.0,22.6,3.2,2.7,25.5
1682122680,27.0,42.6,27.0,22.6,3.3,2.7,25.6
1682122800,27.0,42.6,27.0,22.6,3.1,2.7,25.6
1682122920,27.0,42.6,27.0,22.6,3.2,2.7,25.6
1682123040,27.0,42.5,27.0,22.6,3.3,2.7,25.6
1682123160,27.0,42.5,27.0,22.6,3.2,2.7,25.7
1682123280,27.0,42.5,27.0,22.6,3.1,2.7,25.7
1682123400,27.0,42.5,27.0,22.6,3.2,2.7,25.7
1682123520,27.0,42.6,27.0,22.6,3.2,2.7,25.7
1682123640,27.0,42.5,27.0,22.6,3.3,2.8,25.7
1682123760,27.0,42.5,27.0,22.6,3.2,2.7,25.7
1682123880,27.0,42.5,27.0,22.6,3.2,2.7,25.8
1682124000,27.0,42.5,27.0,22.6,3.2,2.7,25.8
1682124120,27.0,42.1,27.0,22.6,3.2,2.7,25.8
1682124240,27.0,41.6,27.0,22.6,3.4,2.7,25.8
1682124360,27.0,42.2,27.0,22.6,3.2,2.7,25.8
1682124480,27.0,41.9,27.0,22.6,3.4,2.7,25.8
1682124600,27.0,42.0,27.0,22.6,3.3,2.7,25.8
1682124720,27.0,41.7,27.0,22.6,3.2,2.7,25.9
1682124840,27.0,42.1,27.0,22.6,3.2,2.7,25.9
1682124960,27.0,41.8,27.0,22.6,3.2,2.7,25.9
1682125080,27.0,41.4,27.0,22.6,3.1,2.7,25.9
1682125200,27.0,41.2,27.0,22.6,3.1,2.7,25.9
1682125320,27.0,40.9,27.0,22.6,3.2,2.7,25.9
1682125440,27.0,41.2,27.0,22.6,3.2,2.7,25.9
1682125560,27.0,40.3,27.0,22.6,3.2,2.7,25.9
1682125680,27.0,39.2,27.0,22.6,3.2,2.7,25.9
1682125800,26.9,41.4,26.9,22.6,2.9,2.7,25.8
1682125920,27.0,35.1,27.0,22.6,3.3,2.7,25.8
1682126040,26.9,34.4,26.9,22.6,3.2,2.7,25.8
1682126160,26.8,38.4,26.8,22.6,3.2,2.7,25.8
1682126280,26.7,38.9,26.6,22.6,3.0,2.7,25.8
1682126400,26.5,38.7,26.5,22.6,2.9,2.7,25.8
1682126520,26.5,38.7,26.4,22.6,2.8,2.8,25.7
1682126640,26.4,38.0,26.4,22.6,2.7,2.7,25.7
1682126760,26.3,38.4,26.3,22.6,2.6,2.7,25.7
1682126880,26.2,38.4,26.2,22.6,2.4,2.8,25.7
1682127000,26.2,37.4,26.1,22.6,2.3,2.8,25.7
1682127120,26.1,38.0,26.1,22.6,2.2,2.8,25.6
1682127240,26.0,38.0,26.0,22.6,2.0,2.8,25.6
1682127360,26.0,36.8,26.0,22.6,1.9,2.8,25.6
1682127480,26.0,35.8,25.9,22.6,1.8,2.8,25.6
1682127600,25.9,35.8,25.9,22.6,1.6,2.8,25.6
1682127720,25.9,34.8,25.8,22.6,1.5,2.8,25.5
1682127840,25.8,34.3,25.8,22.6,1.4,2.8,25.5
1682127960,25.8,34.2,25.8,22.6,1.3,2.8,25.5
1682128080,25.8,37.2,25.8,22.6,1.2,2.8,25.5
1682128200,25.8,37.2,25.7,22.6,1.1,2.8,25.5
1682128320,25.7,37.8,25.7,22.6,1.0,2.8,25.5
1682128440,25.7,37.2,25.7,22.6,0.9,2.8,25.4
1682128560,25.7,37.2,25.7,22.6,0.8,2.8,25.4
1682128680,25.7,37.3,25.6,22.6,0.7,2.8,25.4
1682128800,25.7,37.1,25.6,22.6,0.7,2.8,25.4
1682128920,25.6,37.1,25.6,22.6,0.6,2.8,25.4
1682129040,25.6,36.8,25.6,22.6,0.5,2.8,25.4
1682129160,25.6,36.5,25.6,22.6,0.4,2.8,25.4
1682129280,25.6,36.5,25.5,22.6,0.4,2.8,25.4
1682129400,25.6,30.0,25.5,22.6,0.3,2.8,25.4
1682129520,25.5,30.0,25.5,22.6,0.3,2.8,25.4
1682129640,25.5,30.2,25.5,22.6,0.2,2.8,25.3
1682129760,25.5,30.0,25.5,22.6,0.2,2.8,25.3
1682129880,25.5,29.8,25.5,22.6,0.1,2.8,25.3
1682130000,25.5,29.5,25.5,22.6,0.1,2.8,25.3
1682130120,25.5,29.2,25.5,22.6,0.1,2.8,25.3
1682130240,25.5,28.9,25.5,22.6,0.1,2.8,25.3
1682130360,25.5,28.6,25.4,22.6,0.0,2.9,25.3
1682130480,25.5,28.2,25.4,22.6,0.0,2.8,25.2
1682130600,25.5,27.9,25.4,22.6,0.0,2.8,25.2
1682130720,25.5,27.5,25.4,22.6,0.0,2.8,25.2
1682130840,25.4,26.9,25.4,22.6,0.0,2.8,25.2
1682130960,25.4,25.8,25.4,22.6,-0.0,2.8,25.2
1682131080,25.4,25.8,25.4,22.6,-0.0,2.8,25.2
1682131200,25.4,25.8,25.4,22.6,-0.0,2.9,25.2
1682131320,25.4,25.8,25.4,22.6,-0.0,2.8,25.1
1682131440,25.4,25.8,25.4,22.6,-0.0,2.8,25.1
1682131560,25.4,25.9,25.4,22.6,0.0,2.7,25.1
1682131680,25.4,23.2,25.4,22.6,-0.0,2.8,25.1
1682131800,25.3,19.5,25.3,22.6,-0.0,3.4,25.1
1682131920,25.4,15.0,25.4,22.6,-0.0,2.8,25.0
1682132040,25.4,10.6,25.4,22.6,0.0,2.8,25.0
1682132160,25.4,7.3,25.4,22.6,-0.0,2.8,25.0
1682132280,25.3,4.9,25.3,22.6,-0.0,2.8,25.0
1682132400,25.3,3.3,25.3,22.6,-0.0,2.8,25.0
1682132520,25.3,2.3,25.3,22.6,-0.0,2.7,25.0
1682132640,25.3,1.6,25.3,22.6,-0.0,2.7,24.9
1682132760,25.3,1.1,25.3,22.6,-0.0,2.7,24.9
1682132880,25.3,0.8,25.3,22.6,-0.0,3.3,24.9
1682133000,25.3,0.7,25.3,22.6,0.0,2.7,24.9
1682133120,25.3,0.5,25.3,22.6,-0.0,2.7,24.9
1682133240,25.3,0.4,25.3,22.6,-0.0,2.7,24.9
1682133360,25.3,0.4,25.3,22.6,-0.0,2.7,24.8
1682133480,25.3,0.4,25.3,22.6,-0.0,2.8,24.8
1682133600,25.2,0.3,25.2,22.6,-0.0,3.3,24.8
1682133720,25.3,0.3,25.3,22.6,-0.0,2.7,24.8
1682133840,25.3,0.3,25.3,22.6,-0.0,2.7,24.8
1682133960,25.3,0.3,25.3,22.6,-0.0,2.7,24.8
1682134080,25.3,0.3,25.3,22.6,-0.0,2.7,24.8
1682134200,25.3,0.3,25.3,22.6,-0.0,2.7,24.8
1682134320,25.3,0.3,25.3,22.6,-0.0,2.7,24.7
1682134440,25.3,0.3,25.3,22.6,-0.0,2.6,24.7
1682134560,25.2,0.3,25.2,22.6,-0.0,2.8,24.7
1682134680,25.2,0.3,25.2,22.6,-0.0,2.7,24.7
1682134800,25.2,0.3,25.2,22.6,-0.0,2.7,24.7
1682134920,25.2,0.3,25.2,22.6,-0.0,2.7,24.7
1682135040,25.2,0.3,25.2,22.6,-0.0,3.3,24.7
1682135160,25.2,0.3,25.2,22.6,-0.0,2.7,24.7
1682135280,25.2,0.3,25.2,22.6,-0.0,3.3,24.7
1682135400,25.2,0.3,25.2,22.6,-0.0,3.3,24.6
1682135520,25.2,0.3,25.2,22.6,-0.0,2.8,24.6
1682135640,25.2,0.3,25.2,22.6,-0.0,2.7,24.6
1682135760,25.2,0.3,25.2,22.6,-0.0,2.8,24.6
1682135880,25.2,0.3,25.2,22.6,-0.0,2.7,24.6
1682136000,25.2,0.3,25.2,22.6,-0.0,2.7,24.6
1682136120,25.2,0.3,25.2,22.6,-0.0,3.3,24.6
1682136240,25.2,0.3,25.2,22.6,-0.0,3.2,24.6
1682136360,25.2,0.3,25.2,22.6,-0.0,2.8,24.6
1682136480,25.2,0.3,25.2,22.6,-0.0,2.7,24.6
1682136600,25.2,0.3,25.2,22.6,-0.0,2.7,24.6
1682136720,25.2,0.3,25.2,22.6,-0.0,2.7,24.5
1682136840,25.2,0.3,25.2,22.6,-0.0,2.8,24.5
1682136960,25.1,0.3,25.1,22.6,-0.0,3.2,24.5
1682137080,25.2,0.3,25.2,22.6,-0.0,2.7,24.5
1682137200,25.2,0.3,25.2,22.6,-0.0,2.7,24.5
1682137320,25.2,0.3,25.2,22.6,-0.0,2.7,24.5
1682137440,25.2,0.3,25.2,22.6,-0.0,2.8,24.5
1682137560,25.1,0.3,25.1,22.6,-0.0,3.2,24.5
1682137680,25.1,0.3,25.1,22.6,-0.0,3.3,24.5
1682137800,25.1,0.3,25.1,22.6,-0.0,2.8,24.5
1682137920,25.1,0.3,25.2,22.6,-0.0,2.7,24.5
1682138040,25.1,0.3,25.1,22.6,-0.0,2.7,24.5
1682138160,25.1,0.3,25.1,22.6,-0.0,2.8,24.5
1682138280,25.1,0.3,25.1,22.6,-0.0,2.8,24.5
1682138400,25.1,0.3,25.1,22.6,-0.0,2.7,24.5
1682138520,25.1,0.3,25.1,22.6,-0.0,2.8,24.4
1682138640,25.1,0.3,25.1,22.6,-0.0,3.3,24.4
1682138760,25.1,0.3,25.1,22.6,-0.0,2.7,24.4
1682138880,25.1,0.3,25.1,22.6,-0.0,2.7,24.4
1682139000,25.1,0.3,25.1,22.6,-0.0,2.8,24.4
1682139120,25.1,0.3,25.1,22.6,-0.0,2.7,24.4
1682139240,25.1,0.3,25.1,22.6,-0.0,2.7,24.4
1682139360,25.1,0.3,25.1,22.6,-0.0,2.7,24.4
1682139480,25.1,0.3,25.1,22.6,-0.0,2.7,24.4
1682139600,25.1,0.3,25.1,22.6,-0.0,2.7,24.4
1682139720,25.1,0.3,25.1,22.6,-0.0,2.7,24.4
1682139840,25.0,0.3,25.0,22.6,-0.0,3.4,24.4
1682139960,25.0,0.3,25.0,22.6,-0.0,3.0,24.4
1682140080,25.1,0.3,25.1,22.6,-0.0,2.7,24.4
1682140200,25.1,0.3,25.1,22.6,-0.0,2.7,24.4
1682140320,25.1,0.3,25.1,22.6,-0.0,2.7,24.4
1682140440,25.1,0.3,25.1,22.6,-0.0,2.7,24.4
1682140560,25.1,0.3,25.1,22.6,-0.0,2.7,24.3
1682140680,25.1,0.3,25.1,22.6,-0.0,2.8,24.3
1682140800,25.1,0.3,25.1,22.6,-0.0,2.8,24.3
1682140920,25.0,0.3,25.0,22.6,-0.0,3.3,24.3
1682141040,25.0,0.3,25.0,22.6,-0.0,2.8,24.3
1682141160,25.1,0.3,25.1,22.6,-0.0,2.7,24.3
1682141280,25.1,0.3,25.1,22.6,-0.0,2.7,24.3
1682141400,25.1,0.3,25.0,22.6,-0.0,2.7,24.3
1682141520,25.0,0.3,25.0,22.6,-0.0,2.7,24.3
1682141640,25.0,0.3,25.0,22.6,-0.0,2.7,24.3
1682141760,25.0,0.3,25.0,22.6,-0.0,2.8,24.3
1682141880,25.0,0.3,25.0,22.6,-0.0,2.8,24.3
1682142000,25.0,0.3,25.0,22.6,-0.0,2.7,24.3
1682142120,25.0,0.3,25.0,22.6,-0.0,2.8,24.3
1682142240,25.0,0.3,25.0,22.6,-0.0,2.8,24.3
1682142360,25.0,0.3,25.0,22.6,-0.0,2.7,24.2
1682142480,25.0,0.3,25.0,22.6,-0.0,2.7,24.2
1682142600,25.0,0.3,25.0,22.6,-0.0,2.7,24.2
1682142720,25.0,0.3,25.0,22.6,-0.0,2.7,24.2
1682142840,25.0,0.3,25.0,22.6,-0.0,2.7,24.2
1682142960,25.0,0.3,25.0,22.6,-0.0,2.7,24.2
1682143080,25.0,0.3,25.0,22.6,-0.0,2.7,24.2
1682143200,25.0,0.3,25.0,22.6,-0.0,2.7,24.2
1682143320,25.0,0.3,25.0,22.6,-0.0,2.7,24.2
1682143440,25.0,0.3,25.0,22.6,-0.0,2.7,24.2
1682143560,25.0,0.3,25.0,22.6,-0.0,3.3,24.2
1682143680,25.0,0.3,25.0,22.6,-0.0,2.7,24.2
1682143800,25.0,0.3,25.0,22.6,-0.0,2.7,24.2
1682143920,25.0,0.3,25.0,22.6,-0.0,2.7,24.2
1682144040,25.0,0.3,25.0,22.6,-0.0,2.7,24.2
1682144160,25.0,0.3,25.0,22.6,-0.0,2.7,24.1
1682144280,25.0,0.3,24.9,22.6,-0.0,3.2,24.1
1682144400,25.0,0.3,25.0,22.6,-0.0,2.7,24.1
1682144520,25.0,0.3,25.0,22.6,-0.0,2.7,24.1
1682144640,24.9,0.3,24.9,22.6,-0.0,3.2,24.1
1682144760,25.0,0.3,25.0,22.6,-0.0,2.7,24.1
1682144885,25.0,0.3,25.0,22.6,-0.0,2.7,24.1
1682145000,25.0,0.3,25.0,22.6,-0.0,2.7,24.1
1682145120,25.0,0.3,25.0,22.6,-0.0,2.7,24.1
1682145240,25.0,0.3,25.0,22.6,-0.0,2.8,24.1
1682145360,24.9,0.3,24.9,22.6,-0.0,3.3,24.1
1682145480,24.9,0.3,24.9,22.6,-0.0,2.8,24.1
1682145600,25.0,0.3,25.0,22.6,-0.0,2.7,24.1
1682145720,25.0,0.3,25.0,22.6,-0.0,2.7,24.1
1682145840,25.0,0.3,24.9,22.6,-0.0,2.8,24.0
1682145960,25.0,0.3,25.0,22.6,-0.0,2.7,24.0
1682146080,24.9,0.3,24.9,22.6,-0.0,3.2,24.0
1682146200,24.9,0.3,24.9,22.6,-0.0,2.8,24.0
1682146320,24.9,0.3,24.9,22.6,-0.0,3.4,24.0
1682146440,24.9,0.3,24.9,22.6,-0.0,3.4,24.0
1682146560,24.9,0.3,24.9,22.6,-0.0,2.7,24.0
1682146680,24.9,0.3,24.9,22.6,-0.0,2.7,24.0
1682146800,24.9,0.3,24.9,22.6,-0.0,2.8,24.0
1682146920,24.9,0.3,24.9,22.6,-0.0,2.7,24.0
1682147040,24.9,0.3,24.9,22.6,-0.0,2.7,24.0
1682147160,24.9,0.3,24.9,22.6,-0.0,2.7,24.0
1682147280,24.9,0.3,24.9,22.6,-0.0,2.8,24.0
1682147400,24.9,0.3,24.9,22.6,-0.0,2.8,24.0
1682147520,24.9,0.3,24.9,22.6,-0.0,2.7,24.0
1682147640,24.9,0.3,24.9,22.6,-0.0,2.8,24.0
1682147760,24.9,0.3,24.9,22.6,-0.0,2.8,23.9
1682147880,24.9,0.3,24.9,22.6,-0.0,2.7,23.9
1682148000,24.9,0.3,24.9,22.6,-0.0,2.8,23.9
1682148120,24.9,0.3,24.9,22.6,-0.0,2.7,23.9
1682148240,24.9,0.3,24.9,22.6,-0.0,2.8,23.9
1682148360,24.9,0.3,24.9,22.6,-0.0,2.7,23.9
1682148480,24.9,0.3,24.9,22.6,-0.0,2.7,23.9
1682148600,24.9,0.3,24.8,22.6,-0.0,3.3,23.9
1682148720,24.9,0.3,24.9,22.6,-0.0,2.7,23.9
1682148840,24.9,0.3,24.9,22.6,-0.0,2.7,23.9
1682148960,24.9,0.3,24.9,22.6,-0.0,2.7,23.9
1682149080,24.9,0.3,24.9,22.6,-0.0,2.8,23.9
1682149200,24.9,0.3,24.9,22.6,-0.0,2.7,23.8
1682149320,24.9,0.3,24.8,22.6,-0.0,3.2,23.8
1682149440,24.9,0.3,24.9,22.6,-0.0,2.7,23.8
1682149560,24.9,0.3,24.9,22.6,-0.0,2.8,23.8
1682149680,24.8,0.3,24.8,22.6,-0.0,3.3,23.8
1682149800,24.8,0.3,24.8,22.6,-0.0,2.8,23.8
1682149920,24.9,0.3,24.8,22.6,-0.0,2.7,23.8
1682150040,24.9,0.3,24.9,22.6,-0.0,2.8,23.8
1682150160,24.9,0.3,24.9,22.6,-0.0,2.7,23.8
1682150280,24.9,0.3,24.9,22.6,-0.0,2.8,23.8
1682150400,24.8,0.3,24.8,22.6,-0.0,2.7,23.8
1682150520,24.8,0.3,24.8,22.6,-0.0,2.7,23.8
1682150640,24.8,0.3,24.8,22.6,-0.0,2.7,23.8
1682150760,24.8,0.3,24.8,22.6,-0.0,2.7,23.8
1682150880,24.8,0.3,24.8,22.6,-0.0,2.8,23.8
1682151000,24.8,0.3,24.8,22.6,-0.0,2.8,23.8
1682151120,24.8,0.3,24.8,22.6,-0.0,3.3,23.8
1682151240,24.8,0.3,24.8,22.6,-0.0,2.7,23.8
1682151360,24.8,0.3,24.8,22.6,-0.0,2.7,23.8
1682151480,24.8,0.3,24.8,22.6,-0.0,2.7,23.7
1682151600,24.8,0.3,24.8,22.6,-0.0,2.8,23.7
1682151720,24.8,0.3,24.8,22.6,-0.0,2.7,23.7
1682151840,24.8,0.3,24.8,22.6,-0.0,2.8,23.7
1682151960,24.8,0.3,24.8,22.6,-0.0,2.7,23.7
1682152080,24.8,0.3,24.8,22.6,-0.0,2.7,23.7
1682152200,24.8,0.3,24.8,22.6,-0.0,2.7,23.7
1682152320,24.8,0.3,24.8,22.6,-0.0,2.7,23.7
1682152440,24.8,0.3,24.8,22.6,-0.0,2.8,23.7
1682152560,24.8,0.3,24.8,22.6,-0.0,2.8,23.7
1682152680,24.8,0.3,24.8,22.6,-0.0,3.3,23.7
1682152800,24.8,0.3,24.8,22.6,-0.0,2.8,23.7
1682152920,24.8,0.3,24.8,22.6,-0.0,2.7,23.7
1682153040,24.8,0.3,24.8,22.6,-0.0,2.7,23.7
1682153160,24.8,0.3,24.8,22.6,-0.0,2.7,23.7
