Time stamp,Battery voltage,Array voltage,Load voltage,LVD voltage,Charging current,Load current,Battery or ambient temperature
1682153280,24.8,0.3,24.8,22.6,-0.0,2.7,23.7
1682153400,24.8,0.3,24.8,22.6,-0.0,2.8,23.7
1682153520,24.8,0.3,24.8,22.6,-0.0,2.8,23.7
1682153640,24.8,0.3,24.8,22.6,-0.0,2.7,23.6
1682153760,24.8,0.3,24.8,22.6,-0.0,2.7,23.6
1682153880,24.8,0.3,24.8,22.6,-0.0,2.7,23.6
1682154000,24.8,0.3,24.8,22.6,-0.0,2.7,23.6
1682154120,24.8,0.3,24.8,22.6,-0.0,2.7,23.6
1682154240,24.8,0.3,24.8,22.6,-0.0,2.8,23.6
1682154360,24.8,0.3,24.8,22.6,-0.0,2.8,23.6
1682154480,24.8,0.3,24.8,22.6,-0.0,2.8,23.6
1682154600,24.8,0.3,24.8,22.6,-0.0,2.7,23.6
1682154720,24.8,0.3,24.8,22.6,-0.0,2.7,23.6
1682154840,24.8,0.3,24.8,22.6,-0.0,2.8,23.6
1682154960,24.8,0.3,24.8,22.6,-0.0,2.7,23.6
1682155080,24.8,0.3,24.8,22.6,-0.0,2.7,23.6
1682155200,24.8,0.3,24.8,22.6,-0.0,2.8,23.6
1682155320,24.7,0.3,24.7,22.6,-0.0,2.8,23.6
1682155440,24.8,0.3,24.8,22.6,-0.0,2.7,23.5
1682155560,24.8,0.3,24.7,22.6,-0.0,2.7,23.5
1682155680,24.8,0.3,24.8,22.6,-0.0,2.7,23.5
1682155800,24.7,0.3,24.7,22.6,-0.0,2.8,23.5
1682155920,24.7,0.3,24.7,22.6,-0.0,2.7,23.5
1682156040,24.7,0.3,24.7,22.6,-0.0,2.8,23.5
1682156160,24.7,0.3,24.7,22.6,-0.0,2.7,23.5
1682156280,24.7,0.3,24.7,22.6,-0.0,2.8,23.5
1682156400,24.7,0.3,24.7,22.6,-0.0,2.8,23.5
1682156520,24.7,0.3,24.7,22.6,-0.0,2.7,23.5
1682156640,24.7,0.3,24.7,22.6,-0.0,2.8,23.5
1682156760,24.7,0.3,24.7,22.6,-0.0,2.7,23.5
1682156880,24.7,0.3,24.7,22.6,-0.0,2.8,23.4
1682157000,24.7,0.3,24.7,22.6,-0.0,2.8,23.4
1682157120,24.7,0.3,24.7,22.6,-0.0,2.8,23.4
1682157240,24.7,0.3,24.7,22.6,-0.0,2.7,23.4
1682157360,24.7,0.3,24.7,22.6,-0.0,2.7,23.4
1682157480,24.7,0.3,24.7,22.6,-0.0,2.7,23.4
1682157600,24.7,0.3,24.7,22.6,-0.0,2.7,23.4
1682157720,24.7,0.3,24.7,22.6,-0.0,2.7,23.4
1682157840,24.7,0.3,24.7,22.6,-0.0,2.8,23.4
1682157960,24.7,0.3,24.7,22.6,-0.0,2.7,23.4
1682158080,24.7,0.3,24.7,22.6,-0.0,2.9,23.3
1682158200,24.7,0.3,24.7,22.6,-0.0,2.7,23.3
1682158320,24.7,0.3,24.7,22.6,-0.0,2.7,23.3
1682158440,24.7,0.3,24.7,22.6,-0.0,2.8,23.3
1682158560,24.7,0.3,24.7,22.6,-0.0,2.8,23.3
1682158680,24.7,0.3,24.7,22.6,-0.0,2.8,23.3
1682158800,24.7,0.3,24.6,22.6,-0.0,3.3,23.3
1682158920,24.7,0.3,24.7,22.6,-0.0,2.8,23.3
1682159040,24.7,0.3,24.7,22.6,-0.0,2.8,23.3
1682159160,24.7,0.3,24.7,22.6,-0.0,2.8,23.3
1682159280,24.7,0.3,24.7,22.6,-0.0,2.7,23.3
1682159400,24.7,0.3,24.7,22.6,-0.0,2.7,23.3
1682159520,24.7,0.3,24.6,22.6,-0.0,2.9,23.2
1682159640,24.7,0.3,24.7,22.6,-0.0,2.8,23.2
1682159760,24.7,0.3,24.7,22.6,-0.0,2.8,23.2
1682159880,24.7,0.3,24.6,22.6,-0.0,2.8,23.2
1682160000,24.6,0.3,24.6,22.6,-0.0,3.3,23.2
1682160120,24.6,0.3,24.6,22.6,-0.0,2.9,23.2
1682160240,24.6,0.3,24.6,22.6,-0.0,2.8,23.2
1682160360,24.6,0.3,24.6,22.6,-0.0,2.8,23.2
1682160480,24.6,0.3,24.6,22.6,-0.0,2.8,23.2
1682160600,24.6,0.3,24.6,22.6,-0.0,2.8,23.2
1682160720,24.6,0.3,24.6,22.6,-0.0,2.8,23.2
1682160840,24.6,0.3,24.6,22.6,-0.0,2.7,23.2
1682160960,24.6,0.3,24.6,22.6,-0.0,3.4,23.2
1682161080,24.6,0.3,24.6,22.6,-0.0,2.8,23.1
1682161200,24.6,0.3,24.6,22.6,-0.0,2.7,23.1
1682161320,24.6,0.3,24.6,22.6,-0.0,2.8,23.1
1682161440,24.6,0.3,24.6,22.6,-0.0,3.4,23.1
1682161560,24.6,0.3,24.6,22.6,-0.0,2.8,23.1
1682161680,24.6,0.3,24.6,22.6,-0.0,2.7,23.1
1682161800,24.6,0.3,24.6,22.6,-0.0,2.8,23.1
1682161920,24.6,0.3,24.6,22.6,-0.0,2.7,23.1
1682162040,24.6,0.3,24.6,22.6,-0.0,2.7,23.1
1682162160,24.5,0.3,24.5,22.6,-0.0,3.4,23.1
1682162280,24.6,0.3,24.6,22.6,-0.0,2.8,23.1
1682162400,24.6,0.3,24.6,22.6,-0.0,2.8,23.1
1682162520,24.6,0.3,24.6,22.6,-0.0,2.8,23.0
1682162640,24.6,0.3,24.6,22.6,-0.0,2.7,23.0
1682162760,24.6,0.3,24.6,22.6,-0.0,2.7,23.0
1682162880,24.6,0.3,24.6,22.6,-0.0,2.7,23.0
1682163000,24.6,0.3,24.6,22.6,-0.0,2.8,23.0
1682163120,24.6,0.3,24.6,22.6,-0.0,2.8,23.0
1682163240,24.6,0.3,24.6,22.6,-0.0,2.8,23.0
1682163360,24.6,0.3,24.6,22.6,-0.0,2.8,23.0
1682163480,24.6,0.3,24.6,22.6,-0.0,2.8,23.0
1682163600,24.6,0.3,24.6,22.6,-0.0,2.7,23.0
1682163720,24.6,0.3,24.6,22.6,-0.0,2.8,23.0
1682163840,24.6,0.3,24.6,22.6,-0.0,2.7,23.0
1682163960,24.6,0.3,24.6,22.6,-0.0,2.8,23.0
1682164080,24.5,0.3,24.6,22.6,-0.0,2.8,23.0
1682164200,24.5,0.3,24.5,22.6,-0.0,2.8,23.0
1682164320,24.5,0.3,24.5,22.6,-0.0,2.8,23.0
1682164440,24.6,0.3,24.6,22.6,-0.0,2.7,22.9
1682164560,24.5,0.3,24.5,22.6,-0.0,2.7,22.9
1682164680,24.5,0.3,24.5,22.6,-0.0,2.7,22.9
1682164800,24.5,0.3,24.5,22.6,-0.0,3.3,22.9
1682164920,24.5,0.3,24.5,22.6,-0.0,2.8,22.9
1682165040,24.5,0.3,24.5,22.6,-0.0,2.9,22.9
1682165160,24.5,0.3,24.5,22.6,-0.0,2.8,22.9
1682165280,24.5,0.3,24.5,22.6,-0.0,2.7,22.9
1682165400,24.5,0.3,24.5,22.6,-0.0,2.8,22.9
1682165520,24.5,0.3,24.5,22.6,-0.0,2.7,22.9
1682165640,24.5,0.3,24.5,22.6,-0.0,2.8,22.8
1682165760,24.5,0.3,24.5,22.6,-0.0,3.0,22.8
1682165880,24.5,0.3,24.5,22.6,-0.0,3.4,22.8
1682166000,24.5,0.3,24.5,22.6,-0.0,2.8,22.8
1682166120,24.5,0.4,24.5,22.6,-0.0,2.8,22.8
1682166240,24.5,0.4,24.5,22.6,-0.0,2.8,22.8
1682166360,24.5,0.5,24.5,22.6,-0.0,2.8,22.8
1682166480,24.5,0.6,24.5,22.6,-0.0,3.4,22.8
1682166600,24.5,0.7,24.5,22.6,-0.0,2.9,22.8
1682166720,24.5,1.0,24.5,22.6,-0.0,2.8,22.8
1682166840,24.5,1.3,24.5,22.6,-0.0,2.8,22.8
1682166960,24.5,1.8,24.5,22.6,-0.0,2.8,22.8
1682167080,24.5,2.5,24.5,22.6,-0.0,2.8,22.8
1682167200,24.5,3.7,24.5,22.6,-0.0,2.8,22.8
1682167320,24.5,5.4,24.5,22.6,-0.0,2.8,22.8
1682167440,24.5,7.9,24.5,22.6,-0.0,2.8,22.8
1682167560,24.5,11.2,24.5,22.6,-0.0,2.9,22.8
1682167680,24.5,15.5,24.5,22.6,-0.0,2.9,22.7
1682167800,24.5,19.8,24.5,22.6,-0.0,2.9,22.7
1682167920,24.5,23.4,24.5,22.6,-0.0,2.9,22.7
1682168040,24.4,25.9,24.4,22.6,-0.0,3.5,22.7
1682168160,24.5,24.8,24.5,22.6,-0.0,2.9,22.7
1682168280,24.5,24.8,24.5,22.6,-0.0,2.9,22.7
1682168400,24.5,24.8,24.4,22.6,0.0,2.9,22.7
1682168520,24.5,24.8,24.4,22.6,0.0,2.9,22.7
1682168640,24.5,24.8,24.4,22.6,0.0,3.0,22.7
1682168760,24.5,26.1,24.4,22.6,0.0,2.9,22.7
1682168880,24.5,27.8,24.4,22.6,0.0,2.9,22.7
1682169000,24.5,28.3,24.4,22.6,0.0,2.9,22.6
1682169120,24.5,28.6,24.4,22.6,0.1,2.9,22.6
1682169240,24.5,28.9,24.4,22.6,0.1,2.9,22.6
1682169360,24.5,29.2,24.4,22.6,0.1,2.9,22.6
1682169480,24.5,29.5,24.4,22.6,0.1,3.0,22.6
1682169600,24.4,29.6,24.4,22.6,0.1,2.9,22.6
1682169720,24.5,30.0,24.4,22.6,0.2,2.9,22.6
1682169840,24.5,30.2,24.4,22.6,0.2,2.9,22.6
1682169960,24.5,30.4,24.4,22.6,0.3,2.9,22.6
1682170080,24.5,30.5,24.4,22.6,0.3,2.9,22.6
1682170200,24.5,30.6,24.4,22.6,0.3,2.9,22.6
1682170320,24.5,35.2,24.4,22.6,0.4,2.9,22.5
1682170440,24.5,35.9,24.4,22.6,0.4,2.9,22.5
1682170560,24.5,36.2,24.4,22.6,0.4,2.9,22.5
1682170680,24.5,36.2,24.4,22.6,0.5,2.9,22.5
1682170800,24.5,37.0,24.4,22.6,0.5,3.0,22.5
1682170920,24.5,37.0,24.4,22.6,0.5,2.9,22.5
1682171040,24.5,36.8,24.4,22.6,0.5,3.0,22.5
1682171160,24.5,37.1,24.4,22.6,0.6,2.9,22.5
1682171280,24.5,37.1,24.4,22.6,0.6,2.9,22.5
1682171400,24.5,36.3,24.4,22.6,0.6,2.9,22.5
1682171520,24.5,36.6,24.4,22.6,0.6,2.9,22.5
1682171640,24.5,36.6,24.4,22.6,0.6,2.9,22.5
1682171760,24.5,37.5,24.4,22.6,0.7,2.9,22.5
1682171880,24.5,37.3,24.4,22.6,0.7,2.9,22.5
1682172000,24.5,37.3,24.4,22.6,0.7,3.0,22.5
1682172120,24.5,36.0,24.4,22.6,0.8,2.9,22.5
1682172240,24.5,36.9,24.4,22.6,0.8,3.0,22.5
1682172360,24.5,36.9,24.4,22.6,0.8,2.9,22.5
1682172480,24.5,37.2,24.5,22.6,0.9,2.9,22.5
1682172600,24.5,37.6,24.4,22.6,0.9,2.9,22.5
1682172720,24.5,37.6,24.5,22.6,0.9,2.9,22.5
1682172840,24.5,37.1,24.5,22.6,1.0,2.9,22.5
1682172960,24.5,37.3,24.4,22.6,1.0,3.0,22.5
1682173080,24.5,37.3,24.5,22.6,1.0,2.9,22.5
1682173200,24.5,37.9,24.5,22.6,1.1,2.9,22.5
1682173320,24.5,37.9,24.5,22.6,1.1,2.9,22.5
1682173440,24.5,37.9,24.5,22.6,1.1,2.9,22.5
1682173560,24.5,38.0,24.5,22.6,1.2,2.9,22.5
1682173680,24.5,38.0,24.5,22.6,1.2,2.9,22.5
1682173800,24.5,38.0,24.5,22.6,1.2,3.0,22.5
1682173920,24.5,37.8,24.5,22.6,1.3,2.9,22.5
1682174040,24.5,38.2,24.5,22.6,1.3,2.9,22.5
1682174160,24.5,38.2,24.5,22.6,1.3,2.9,22.5
1682174280,24.5,38.2,24.5,22.6,1.3,2.9,22.5
1682174400,24.5,37.7,24.5,22.6,1.4,3.0,22.5
1682174520,24.5,37.7,24.5,22.6,1.4,2.9,22.5
1682174640,24.5,38.3,24.5,22.6,1.4,2.9,22.5
1682174760,24.5,38.0,24.5,22.6,1.5,2.9,22.5
1682174880,24.5,38.0,24.5,22.6,1.5,3.0,22.5
1682175000,24.5,38.4,24.5,22.6,1.6,2.9,22.5
1682175120,24.5,37.7,24.5,22.6,1.7,2.9,22.5
1682175240,24.5,37.7,24.5,22.6,1.7,3.0,22.5
1682175360,24.5,38.6,24.5,22.6,1.8,2.9,22.5
1682175480,24.6,38.5,24.5,22.6,1.8,2.9,22.5
1682175600,24.6,38.5,24.5,22.6,1.9,2.9,22.5
1682175720,24.6,38.3,24.5,22.6,2.1,3.0,22.6
1682175840,24.6,37.4,24.6,22.6,2.2,2.9,22.6
1682175960,24.6,37.4,24.6,22.6,2.3,3.0,22.6
1682176080,24.6,38.2,24.6,22.6,2.4,3.0,22.6
1682176200,24.6,38.2,24.6,22.6,2.5,3.0,22.6
1682176320,24.7,38.2,24.6,22.6,2.6,2.9,22.6
1682176440,24.7,38.2,24.7,22.6,2.6,2.9,22.6
1682176560,24.7,39.2,24.7,22.6,2.8,2.9,22.6
1682176680,24.7,39.2,24.7,22.6,2.9,3.0,22.6
1682176800,24.8,38.7,24.7,22.6,3.0,2.9,22.6
1682176920,24.8,38.7,24.8,22.6,3.1,2.9,22.7
1682177040,24.8,38.7,24.8,22.6,3.2,2.9,22.7
1682177160,24.8,38.7,24.8,22.6,3.4,2.9,22.7
1682177280,24.9,38.8,24.8,22.6,3.6,2.9,22.7
1682177400,24.9,38.8,24.9,22.6,3.7,2.9,22.7
1682177520,25.0,39.0,24.9,22.6,3.9,2.9,22.7
1682177640,25.0,39.2,25.0,22.6,4.0,2.9,22.7
1682177760,25.0,39.2,25.0,22.6,4.2,2.9,22.8
1682177880,25.1,39.3,25.1,22.6,4.3,2.9,22.8
1682178000,25.1,39.1,25.1,22.6,4.4,2.9,22.8
1682178120,25.2,39.1,25.2,22.6,4.6,2.9,22.8
1682178240,25.2,39.4,25.2,22.6,4.7,2.9,22.8
1682178360,25.3,39.6,25.2,22.6,4.9,2.9,22.8
1682178480,25.3,37.7,25.3,22.6,4.9,2.9,22.8
1682178600,25.3,37.7,25.3,22.6,4.9,2.8,22.8
1682178720,25.4,39.5,25.4,22.6,5.2,2.8,22.9
1682178840,25.4,39.5,25.4,22.6,5.4,2.9,22.9
1682178960,25.5,37.8,25.5,22.6,5.6,2.9,23.0
1682179080,25.6,37.8,25.5,22.6,5.7,2.8,23.0
1682179200,25.6,37.8,25.6,22.6,5.9,2.8,23.0
1682179320,25.6,38.8,25.6,22.6,5.9,2.8,23.0
1682179440,25.7,37.8,25.7,22.6,6.0,2.8,23.1
1682179560,25.7,37.8,25.7,22.6,6.2,2.8,23.1
1682179680,25.8,37.9,25.8,22.6,6.5,2.9,23.1
1682179800,25.8,38.9,25.8,22.6,6.4,2.8,23.2
1682179920,25.8,38.9,25.8,22.6,6.5,2.8,23.2
1682180040,25.9,39.2,25.9,22.6,6.8,2.8,23.2
1682180160,25.9,38.4,25.9,22.6,6.9,2.8,23.2
1682180280,26.0,38.4,25.9,22.6,7.0,2.8,23.3
1682180400,26.0,38.7,26.0,22.6,7.3,2.8,23.3
1682180520,26.0,38.9,26.0,22.6,7.4,2.8,23.3
1682180640,26.1,38.9,26.0,22.6,7.6,2.9,23.3
1682180760,26.1,38.7,26.1,22.6,7.8,2.8,23.3
1682180880,26.1,37.3,26.1,22.6,7.8,2.8,23.4
1682181000,26.2,37.6,26.1,22.6,7.9,2.9,23.4
1682181120,26.2,37.7,26.2,22.6,8.0,2.8,23.4
1682181240,26.2,37.7,26.2,22.6,8.1,2.8,23.5
1682181360,26.2,37.9,26.2,22.6,8.2,2.8,23.5
1682181480,26.3,38.0,26.2,22.6,8.3,2.8,23.5
1682181600,26.3,38.0,26.3,22.6,8.4,2.8,23.5
1682181720,26.3,37.9,26.3,22.6,8.4,2.8,23.6
1682181840,26.3,38.0,26.3,22.6,8.5,2.8,23.6
1682181960,26.4,36.7,26.3,22.6,8.6,2.8,23.6
1682182080,26.4,36.6,26.4,22.6,8.7,2.8,23.6
1682182200,26.4,36.9,26.4,22.6,8.8,2.8,23.6
1682182320,26.4,37.0,26.4,22.6,8.9,2.8,23.6
1682182440,26.5,37.0,26.5,22.6,9.0,2.8,23.7
1682182560,26.5,37.2,26.5,22.6,9.0,2.8,23.7
1682182680,26.5,37.4,26.5,22.6,9.2,2.8,23.7
1682182800,26.5,37.4,26.5,22.6,9.3,2.8,23.7
1682182920,26.5,37.4,26.5,22.6,9.3,2.7,23.7
1682183040,26.6,37.0,26.5,22.6,9.3,2.7,23.8
1682183160,26.6,37.0,26.6,22.6,9.4,2.7,23.8
1682183280,26.6,37.2,26.6,22.6,9.4,2.8,23.8
1682183400,26.6,36.9,26.6,22.6,9.6,2.8,23.8
1682183520,26.6,36.9,26.6,22.6,9.7,2.7,23.8
1682183640,26.7,36.9,26.7,22.6,9.9,2.7,23.8
1682183760,26.7,37.8,26.7,22.6,10.1,2.7,23.8
1682183880,26.7,37.8,26.7,22.6,10.2,2.7,23.9
1682184000,26.7,37.2,26.7,22.6,10.4,2.7,23.9
1682184120,26.8,36.9,26.7,22.6,10.4,2.7,23.9
1682184240,26.8,36.9,26.8,22.6,10.5,2.7,23.9
1682184360,26.8,37.1,26.8,22.6,10.6,2.7,23.9
1682184480,26.8,37.3,26.8,22.6,10.6,2.7,24.0
1682184600,26.8,37.3,26.8,22.6,10.8,2.7,24.0
1682184720,26.8,37.0,26.8,22.6,11.0,2.7,24.0
1682184840,26.8,37.3,26.8,22.6,11.1,2.7,24.0
1682184960,26.8,37.3,26.8,22.6,11.0,2.7,24.0
1682185080,26.8,37.1,26.8,22.6,11.1,2.7,24.0
1682185200,26.9,37.8,26.9,22.6,11.3,2.7,24.0
1682185320,26.9,37.8,26.9,22.6,11.3,2.7,24.0
1682185440,26.9,37.6,26.9,22.6,11.3,2.7,24.0
1682185560,26.9,37.6,26.9,22.6,11.5,2.7,24.1
1682185680,26.9,37.6,26.9,22.6,11.6,2.7,24.1
1682185800,26.9,37.7,26.9,22.6,11.8,2.7,24.1
1682185920,26.9,37.8,26.9,22.6,11.7,2.7,24.1
1682186040,26.9,37.8,26.9,22.6,11.8,2.8,24.1
1682186160,26.9,38.0,26.9,22.6,11.9,2.7,24.1
1682186280,27.0,38.2,26.9,22.6,12.0,2.7,24.1
1682186400,27.0,38.2,27.0,22.6,12.0,2.7,24.1
1682186520,27.0,38.3,27.0,22.6,12.2,2.7,24.1
1682186640,27.0,38.6,27.0,22.6,12.1,2.8,24.1
1682186760,27.0,38.6,27.0,22.6,12.4,2.7,24.1
1682186880,27.0,38.6,27.0,22.6,12.2,2.7,24.1
1682187000,27.0,38.8,27.0,22.6,12.3,2.7,24.1
1682187120,27.0,38.8,27.0,22.6,12.2,2.7,24.1
1682187240,27.0,39.3,27.0,22.6,12.7,2.7,24.1
1682187360,26.8,39.3,26.7,22.6,12.6,2.7,24.1
1682187480,27.0,39.1,27.0,22.6,12.7,2.7,24.1
1682187600,27.1,39.0,27.1,22.6,12.9,2.7,24.1
1682187720,27.1,39.0,27.1,22.6,12.9,2.7,24.1
1682187840,27.1,39.2,27.1,22.6,13.5,2.7,24.1
1682187960,27.1,39.5,27.1,22.6,13.1,2.7,24.1
1682188080,27.2,39.3,27.2,22.6,13.6,2.7,24.1
1682188200,27.2,39.6,27.1,22.6,13.3,2.7,24.1
1682188320,27.1,39.4,27.1,22.6,12.8,2.7,24.1
1682188440,27.1,39.4,27.1,22.6,13.1,2.7,24.1
1682188560,27.1,39.5,27.1,22.6,12.8,2.7,24.1
1682188680,27.1,39.4,27.1,22.6,12.6,2.7,24.1
1682188800,27.1,39.4,27.1,22.6,12.8,2.7,24.1
1682188920,27.2,39.5,27.2,22.6,13.2,2.7,24.1
1682189040,27.2,39.5,27.2,22.6,13.0,2.7,24.1
1682189160,27.2,39.5,27.2,22.6,13.4,2.7,24.1
1682189280,27.2,39.5,27.2,22.6,13.1,2.7,24.1
1682189400,27.2,39.4,27.2,22.6,13.2,2.7,24.1
1682189520,27.3,39.5,27.3,22.6,13.5,2.7,24.1
1682189640,27.4,39.5,27.4,22.6,13.8,2.7,24.1
1682189760,27.4,39.3,27.4,22.6,13.9,2.7,24.1
1682189880,27.4,39.5,27.4,22.6,13.7,2.7,24.1
1682190000,27.5,39.5,27.5,22.6,13.8,2.7,24.2
1682190120,27.5,39.5,27.5,22.6,13.8,2.7,24.2
1682190240,27.6,39.4,27.6,22.6,13.9,2.7,24.2
1682190360,27.6,39.4,27.6,22.6,13.7,2.7,24.2
1682190480,27.7,39.4,27.7,22.6,13.9,2.7,24.2
1682190600,27.8,39.4,27.8,22.6,13.9,2.7,24.2
1682190720,27.8,39.4,27.8,22.6,13.8,2.7,24.2
1682190840,28.0,39.5,28.0,22.6,14.0,2.6,24.2
1682190960,28.0,39.4,28.0,22.6,13.8,2.6,24.2
1682191080,28.1,39.5,28.1,22.6,13.5,2.6,24.2
1682191200,28.5,39.4,28.5,22.6,13.8,2.6,24.2
1682191320,28.7,39.5,28.7,22.6,13.7,2.6,24.2
1682191440,28.7,39.5,28.7,22.6,13.3,2.6,24.2
1682191560,28.7,39.8,28.7,22.6,12.8,2.6,24.2
1682191680,28.7,39.9,28.7,22.6,12.4,2.5,24.2
1682191800,28.7,40.1,28.7,22.6,12.1,2.6,24.2
1682191920,28.7,40.2,28.7,22.6,11.5,2.6,24.2
1682192040,28.7,40.3,28.7,22.6,11.2,2.5,24.2
1682192160,28.7,40.4,28.6,22.6,10.8,2.6,24.2
1682192280,28.6,40.7,28.6,22.6,10.4,2.6,24.3
1682192400,28.6,40.9,28.6,22.6,10.0,2.6,24.3
1682192520,28.6,40.9,28.6,22.6,9.6,2.5,24.3
1682192640,28.6,41.1,28.6,22.6,9.2,2.6,24.3
1682192760,28.6,41.1,28.6,22.6,8.9,2.5,24.3
1682192880,28.6,41.3,28.5,22.6,8.4,2.6,24.3
1682193000,28.5,41.4,28.5,22.6,8.1,2.6,24.3
1682193120,28.5,41.4,28.5,22.6,7.7,2.5,24.3
1682193240,28.5,41.5,28.5,22.6,7.2,2.5,24.3
1682193360,28.5,41.6,28.5,22.6,6.9,2.5,24.3
1682193480,28.5,41.8,28.5,22.6,6.6,2.6,24.3
1682193600,28.5,41.9,28.5,22.6,6.3,2.6,24.3
1682193720,28.5,41.9,28.5,22.6,6.1,2.5,24.3
1682193840,28.5,41.7,28.5,22.6,5.9,2.5,24.3
1682193960,28.5,41.9,28.4,22.6,5.6,2.6,24.3
1682194080,28.5,41.8,28.4,22.6,5.4,2.5,24.4
1682194200,28.4,42.0,28.4,22.6,5.2,2.6,24.4
1682194320,28.4,42.1,28.4,22.6,5.1,2.6,24.4
1682194440,28.4,42.1,28.4,22.6,5.0,2.5,24.4
1682194560,28.4,42.1,28.4,22.6,4.8,2.6,24.4
1682194680,28.4,42.1,28.4,22.6,4.8,2.6,24.4
1682194800,28.4,42.4,28.4,22.6,4.6,2.5,24.4
1682194920,28.4,42.1,28.4,22.6,4.6,2.6,24.4
1682195040,28.4,42.4,28.4,22.6,4.3,2.5,24.4
1682195160,28.4,42.5,28.4,22.6,4.4,2.5,24.4
1682195280,28.4,42.6,28.4,22.6,4.3,2.5,24.5
1682195400,28.4,42.4,28.4,22.6,4.3,2.6,24.5
1682195520,28.4,42.5,28.4,22.6,4.2,2.6,24.5
1682195640,28.4,42.4,28.4,22.6,4.1,2.6,24.5
1682195760,28.4,42.4,28.4,22.6,4.0,2.5,24.5
1682195880,28.4,42.5,28.4,22.6,4.1,2.6,24.5
1682196000,28.4,42.4,28.4,22.6,3.9,2.5,24.5
1682196120,28.4,42.6,28.4,22.6,3.9,2.6,24.5
1682196240,28.4,42.6,28.4,22.6,3.9,2.6,24.5
1682196360,28.4,42.6,28.4,22.6,3.8,2.5,24.5
1682196480,28.4,42.6,28.4,22.6,3.7,2.6,24.5
1682196600,28.4,42.5,28.4,22.6,3.9,2.6,24.5
1682196720,28.4,42.7,28.4,22.6,3.7,2.5,24.5
1682196840,28.4,42.6,28.4,22.6,3.7,2.6,24.6
1682196960,28.4,42.6,28.4,22.6,3.7,2.5,24.6
1682197080,28.4,42.7,28.4,22.6,3.6,2.6,24.6
1682197200,28.4,42.5,28.4,22.6,3.6,2.5,24.6
1682197320,28.4,42.8,28.4,22.6,3.6,2.5,24.6
1682197440,28.4,42.7,28.4,22.6,3.7,2.6,24.6
1682197560,28.4,42.6,28.3,22.6,3.5,2.6,24.6
1682197680,28.4,42.6,28.3,22.6,3.6,2.6,24.6
1682197800,28.4,42.6,28.3,22.6,3.5,2.6,24.6
1682197920,28.4,42.6,28.3,22.6,3.6,2.6,24.6
1682198040,28.4,42.7,28.3,22.6,3.5,2.5,24.6
1682198160,28.4,42.6,28.3,22.6,3.5,2.6,24.6
1682198280,28.4,42.5,28.3,22.6,3.4,2.6,24.6
1682198400,28.4,42.4,28.3,22.6,3.5,2.6,24.7
1682198520,28.4,42.4,28.3,22.6,3.5,2.6,24.7
1682198640,28.4,42.4,28.3,22.6,3.3,2.5,24.7
1682198760,28.4,42.3,28.3,22.6,3.4,2.6,24.7
1682198880,28.4,42.3,28.3,22.6,3.5,2.6,24.7
1682199000,28.4,42.2,28.3,22.6,3.3,2.6,24.7
1682199120,28.4,42.3,28.3,22.6,3.4,2.6,24.7
1682199240,28.4,42.1,28.3,22.6,3.3,2.6,24.7
1682199360,28.4,42.2,28.3,22.6,3.4,2.6,24.8
1682199480,28.4,42.2,28.3,22.6,3.4,2.6,24.8
1682199600,28.4,42.4,28.3,22.6,3.3,2.6,24.8
1682199720,28.4,42.3,28.3,22.6,3.3,2.5,24.8
1682199840,28.4,42.3,28.3,22.6,3.3,2.6,24.8
1682199960,28.4,42.5,28.3,22.6,3.3,2.6,24.8
1682200080,28.4,42.3,28.3,22.6,3.3,2.5,24.8
1682200200,28.3,42.4,28.3,22.6,3.4,2.6,24.8
1682200320,28.4,42.3,28.3,22.6,3.2,2.5,24.9
1682200440,28.3,42.5,28.3,22.6,3.2,2.6,24.9
1682200560,28.3,42.5,28.3,22.6,3.3,2.5,24.9
1682200680,28.3,42.5,28.3,22.6,3.4,2.6,24.9
1682200800,28.3,42.4,28.3,22.6,3.3,2.6,24.9
1682200920,28.3,42.4,28.3,22.6,3.3,2.6,25.0
1682201040,28.3,42.4,28.3,22.6,3.2,2.6,25.0
1682201160,28.3,42.6,28.3,22.6,3.3,2.6,25.0
1682201280,28.3,42.6,28.3,22.6,3.3,2.6,25.0
1682201400,28.3,43.0,28.3,22.6,3.2,2.6,25.0
1682201520,28.3,42.9,28.3,22.6,3.2,2.5,25.0
1682201640,28.3,42.1,28.3,22.6,3.3,2.6,25.0
1682201760,28.3,42.5,28.3,22.6,3.3,2.6,25.1
1682201880,28.3,42.4,28.3,22.6,3.2,2.6,25.1
1682202000,28.3,42.4,28.3,22.6,3.2,2.6,25.1
1682202120,28.3,42.8,28.3,22.6,3.2,2.6,25.1
1682202240,28.3,42.7,28.3,22.6,3.3,2.5,25.1
1682202360,27.0,42.6,27.0,22.6,3.1,2.7,25.2
1682202480,27.0,42.7,27.0,22.6,3.1,2.7,25.2
1682202600,27.0,43.0,27.0,22.6,3.1,2.7,25.2
1682202720,27.0,42.7,27.0,22.6,3.2,2.7,25.2
1682202840,27.0,42.7,27.0,22.6,3.2,2.7,25.2
1682202960,27.0,42.4,27.0,22.6,3.2,2.7,25.3
1682203080,27.0,42.7,27.0,22.6,3.2,2.7,25.3
1682203200,27.0,42.7,27.0,22.6,3.2,2.7,25.3
1682203320,27.0,42.6,27.0,22.6,3.1,2.7,25.3
1682203440,27.0,42.6,27.0,22.6,3.1,2.7,25.4
1682203560,27.0,42.5,27.0,22.6,3.1,2.7,25.4
1682203680,27.0,42.2,27.0,22.6,3.1,2.7,25.4
1682203800,27.0,42.3,27.0,22.6,3.1,2.7,25.4
1682203920,27.0,42.7,27.0,22.6,3.1,2.7,25.5
1682204040,27.0,42.4,27.0,22.6,3.1,2.7,25.5
1682204160,27.0,42.4,27.0,22.6,3.1,2.7,25.5
1682204280,27.0,42.5,27.0,22.6,3.1,2.7,25.5
1682204400,27.0,42.7,27.0,22.6,3.1,2.7,25.6
1682204520,27.0,42.6,27.0,22.6,3.1,2.7,25.6
1682204640,27.0,42.7,27.0,22.6,3.1,2.7,25.6
1682204760,27.0,42.6,27.0,22.6,3.1,2.7,25.6
1682204880,27.0,42.7,27.0,22.6,3.1,2.7,25.7
1682205000,27.0,42.8,27.0,22.6,3.1,2.7,25.7
1682205120,27.0,42.7,27.0,22.6,3.1,2.7,25.7
1682205240,27.0,41.3,27.0,22.6,3.2,2.7,25.7
1682205360,27.0,42.4,27.0,22.6,3.1,2.7,25.8
1682205480,27.0,42.5,27.0,22.6,3.2,2.7,25.8
1682205600,27.0,43.1,27.0,22.6,3.2,2.7,25.8
1682205720,27.0,42.9,27.0,22.6,3.4,2.7,25.8
1682205840,27.0,43.3,27.0,22.6,3.1,2.7,25.8
1682205960,27.0,43.1,27.0,22.6,3.1,2.7,25.8
1682206080,27.0,42.8,27.0,22.6,3.2,2.7,25.8
1682206200,27.0,42.9,27.0,22.6,3.2,2.7,25.9
1682206320,27.0,43.2,27.0,22.6,3.1,2.7,25.9
1682206440,27.0,43.1,27.0,22.6,3.2,2.7,25.9
1682206560,27.0,42.9,27.0,22.6,3.2,2.7,25.9
1682206680,27.0,42.8,27.0,22.6,3.2,2.7,25.9
1682206800,27.0,43.1,27.0,22.6,3.1,2.7,26.0
1682206920,27.0,42.8,27.0,22.6,3.0,2.7,26.0
1682207040,27.0,43.1,27.0,22.6,3.2,2.7,26.0
1682207160,27.0,42.3,26.9,22.6,3.2,2.7,26.0
1682207280,27.0,42.9,26.9,22.6,3.1,2.7,26.1
1682207400,27.0,43.1,26.9,22.6,3.1,2.7,26.1
1682207520,27.0,43.2,27.0,22.6,3.2,2.7,26.1
1682207640,27.0,42.7,26.9,22.6,3.2,2.7,26.1
1682207760,27.0,42.5,26.9,22.6,3.1,2.7,26.1
1682207880,27.0,40.5,27.0,22.6,3.2,2.7,26.1
1682208000,27.0,43.3,27.0,22.6,3.2,2.7,26.1
1682208120,27.0,43.2,26.9,22.6,3.1,2.7,26.1
1682208240,27.0,43.1,26.9,22.6,3.1,2.7,26.1
1682208360,27.0,43.4,26.9,22.6,3.3,2.7,26.1
1682208480,27.0,35.0,27.0,22.6,3.3,2.7,26.1
1682208600,27.0,42.4,26.9,22.6,3.2,2.7,26.1
1682208720,27.0,43.4,26.9,22.6,3.2,2.7,26.1
1682208840,27.0,43.4,26.9,22.6,3.2,2.7,26.1
1682208960,27.0,43.2,26.9,22.6,3.3,2.7,26.1
1682209080,27.0,43.2,26.9,22.6,3.1,2.7,26.2
1682209200,27.0,43.1,26.9,22.6,3.1,2.7,26.2
1682209320,27.0,43.0,26.9,22.6,3.1,2.7,26.2
1682209440,27.0,42.8,26.9,22.6,3.2,2.7,26.3
1682209560,27.0,42.8,26.9,22.6,3.2,2.7,26.3
1682209680,27.0,42.7,26.9,22.6,3.2,2.7,26.3
1682209800,27.0,42.7,26.9,22.6,3.1,2.7,26.3
1682209920,27.0,42.2,26.9,22.6,3.2,2.7,26.4
1682210040,27.0,41.7,26.9,22.6,3.2,2.7,26.4
1682210160,27.0,42.2,26.9,22.6,3.1,2.7,26.4
1682210280,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1682210400,27.0,42.6,26.9,22.6,3.1,2.7,26.4
1682210520,27.0,42.8,26.9,22.6,3.2,2.7,26.5
1682210640,26.9,41.9,26.9,22.6,3.1,2.7,26.5
1682210760,27.0,41.0,26.9,22.6,3.2,2.7,26.5
1682210880,27.0,37.2,26.9,22.6,3.2,2.7,26.5
1682211000,26.2,35.2,26.2,22.6,1.6,2.8,26.5
1682211120,26.4,37.8,26.4,22.6,3.3,2.7,26.5
1682211240,26.7,38.6,26.6,22.6,3.8,2.7,26.4
1682211360,27.0,40.8,26.9,22.6,3.5,2.8,26.4
1682211480,27.0,41.6,26.9,22.6,3.2,2.7,26.4
1682211600,27.0,42.1,26.9,22.6,3.3,2.7,26.4
1682211720,27.0,42.3,26.9,22.6,3.2,2.7,26.4
1682211840,27.0,40.3,26.9,22.6,3.3,2.7,26.4
1682211960,26.9,30.5,26.9,22.6,3.1,2.7,26.4
1682212080,26.9,32.3,26.9,22.6,3.2,2.7,26.4
1682212200,26.4,38.0,26.3,22.6,2.4,2.8,26.4
1682212320,26.2,38.0,26.2,22.6,2.5,2.8,26.4
1682212440,26.2,38.0,26.2,22.6,2.9,2.8,26.4
1682212560,26.1,37.5,26.1,22.6,2.3,2.8,26.3
1682212680,26.2,37.5,26.1,22.6,2.7,2.8,26.3
1682212800,26.2,38.4,26.2,22.6,2.9,2.8,26.3
1682212920,26.2,38.9,26.2,22.6,3.0,2.7,26.3
1682213040,26.2,38.9,26.2,22.6,3.2,2.7,26.3
1682213160,26.2,38.6,26.2,22.6,2.7,2.8,26.3
1682213280,26.2,38.9,26.1,22.6,2.7,2.7,26.2
1682213400,26.1,38.9,26.1,22.6,2.5,2.8,26.2
1682213520,26.0,37.5,25.9,22.6,1.8,2.8,26.2
1682213640,25.9,34.3,25.8,22.6,1.3,2.8,26.2
1682213760,25.8,37.8,25.8,22.6,1.3,2.8,26.2
1682213880,25.8,37.8,25.8,22.6,1.2,2.8,26.2
1682214000,25.8,38.0,25.8,22.6,2.0,2.8,26.2
1682214120,25.8,37.0,25.8,22.6,2.0,2.8,26.2
1682214240,25.8,37.0,25.8,22.6,2.0,2.8,26.2
1682214360,25.8,36.6,25.8,22.6,1.8,2.8,26.1
1682214480,25.8,35.2,25.8,22.6,1.7,2.8,26.1
1682214600,25.8,35.2,25.8,22.6,1.6,2.8,26.1
1682214720,25.8,38.1,25.7,22.6,1.5,2.8,26.1
1682214840,25.7,37.8,25.7,22.6,1.3,2.8,26.1
1682214960,25.7,37.6,25.7,22.6,1.2,2.8,26.1
1682215080,25.7,37.6,25.7,22.6,1.1,2.8,26.1
1682215200,25.7,37.4,25.6,22.6,1.0,2.8,26.1
1682215320,25.7,36.9,25.6,22.6,1.0,2.8,26.1
1682215440,25.6,36.9,25.6,22.6,0.9,2.9,26.1
1682215560,25.6,37.2,25.6,22.6,0.8,2.8,26.0
1682215680,25.6,37.5,25.6,22.6,0.7,2.8,26.0
1682215800,25.6,37.5,25.5,22.6,0.6,2.8,26.0
1682215920,25.6,36.7,25.5,22.6,0.5,2.8,26.0
1682216040,25.5,35.7,25.5,22.6,0.4,2.8,26.0
1682216160,25.5,35.7,25.5,22.6,0.4,2.8,26.0
1682216280,25.5,30.5,25.5,22.6,0.3,2.8,26.0
1682216400,25.5,30.3,25.5,22.6,0.2,2.8,26.0
1682216520,25.5,30.1,25.5,22.6,0.2,2.8,26.0
1682216640,25.5,29.7,25.5,22.6,0.1,2.8,26.0
1682216760,25.5,29.3,25.5,22.6,0.1,2.8,26.0
1682216880,25.5,29.0,25.4,22.6,0.1,2.8,25.9
1682217000,25.5,28.6,25.4,22.6,0.0,2.8,25.9
1682217120,25.4,28.0,25.4,22.6,0.0,2.8,25.9
1682217240,25.4,26.8,25.4,22.6,-0.0,2.8,25.9
1682217360,25.4,25.8,25.4,22.6,-0.0,2.8,25.9
1682217480,25.4,25.8,25.4,22.6,-0.0,2.8,25.9
1682217600,25.4,25.8,25.4,22.6,-0.0,2.8,25.8
1682217720,25.4,25.8,25.4,22.6,-0.0,2.8,25.8
1682217840,25.4,27.2,25.3,22.6,0.0,3.3,25.8
1682217960,25.3,25.3,25.3,22.6,0.0,3.5,25.8
1682218080,25.3,22.7,25.3,22.6,-0.0,3.5,25.8
1682218200,25.4,19.1,25.4,22.6,-0.0,2.8,25.8
1682218320,25.4,14.9,25.4,22.6,-0.0,2.8,25.7
1682218440,25.4,11.1,25.4,22.6,0.0,2.7,25.7
1682218560,25.4,8.1,25.4,22.6,0.0,2.7,25.7
1682218680,25.3,5.7,25.3,22.6,-0.0,2.8,25.7
1682218800,25.3,3.9,25.3,22.6,-0.0,3.3,25.6
1682218920,25.3,2.8,25.3,22.6,0.0,3.4,25.6
1682219040,25.3,2.0,25.3,22.6,-0.0,2.7,25.6
1682219160,25.3,1.5,25.3,22.6,-0.0,2.7,25.6
1682219280,25.3,1.1,25.3,22.6,-0.0,2.7,25.6
1682219400,25.3,0.8,25.3,22.6,-0.0,2.7,25.5
1682219520,25.3,0.7,25.3,22.6,0.0,2.7,25.5
1682219640,25.3,0.6,25.3,22.6,-0.0,2.6,25.5
1682219760,25.3,0.5,25.3,22.6,-0.0,2.7,25.5
1682219880,25.3,0.4,25.2,22.6,-0.0,3.3,25.5
1682220000,25.2,0.4,25.2,22.6,0.0,3.3,25.5
1682220120,25.3,0.4,25.3,22.6,-0.0,2.7,25.4
1682220240,25.3,0.3,25.3,22.6,-0.0,2.7,25.4
1682220360,25.3,0.3,25.3,22.6,-0.0,2.7,25.4
1682220480,25.3,0.3,25.3,22.6,0.0,2.7,25.4
1682220600,25.3,0.3,25.3,22.6,-0.0,2.7,25.4
1682220720,25.2,0.3,25.2,22.6,-0.0,3.3,25.3
1682220840,25.2,0.3,25.2,22.6,-0.0,2.7,25.3
1682220960,25.2,0.3,25.2,22.6,-0.0,3.4,25.3
1682221080,25.2,0.3,25.2,22.6,-0.0,3.9,25.3
1682221200,25.2,0.3,25.2,22.6,-0.0,2.7,25.3
1682221320,25.2,0.3,25.2,22.6,-0.0,2.7,25.3
1682221440,25.2,0.3,25.2,22.6,-0.0,2.7,25.3
1682221560,25.2,0.3,25.2,22.6,-0.0,2.7,25.2
1682221680,25.2,0.3,25.2,22.6,-0.0,2.7,25.2
1682221800,25.2,0.3,25.2,22.6,-0.0,3.3,25.2
1682221920,25.1,0.3,25.1,22.6,-0.0,3.8,25.2
1682222040,25.2,0.3,25.2,22.6,-0.0,3.3,25.2
1682222160,25.2,0.3,25.2,22.6,-0.0,3.3,25.2
1682222280,25.2,0.3,25.2,22.6,-0.0,2.7,25.2
1682222400,25.2,0.3,25.2,22.6,-0.0,2.8,25.1
1682222520,25.2,0.3,25.2,22.6,-0.0,2.7,25.1
1682222640,25.2,0.3,25.2,22.6,-0.0,2.7,25.1
1682222760,25.2,0.3,25.2,22.6,-0.0,2.7,25.1
1682222880,25.2,0.3,25.2,22.6,-0.0,3.3,25.1
1682223000,25.2,0.3,25.2,22.6,-0.0,2.7,25.1
1682223120,25.2,0.3,25.2,22.6,-0.0,2.7,25.1
1682223240,25.2,0.3,25.2,22.6,-0.0,2.7,25.1
1682223360,25.2,0.3,25.2,22.6,-0.0,2.7,25.0
1682223480,25.2,0.3,25.2,22.6,-0.0,2.7,25.0
1682223600,25.1,0.3,25.1,22.6,-0.0,3.4,25.0
1682223720,25.1,0.3,25.1,22.6,-0.0,3.2,25.0
1682223840,25.2,0.3,25.2,22.6,-0.0,2.7,25.0
1682223960,25.2,0.3,25.2,22.6,-0.0,2.7,25.0
1682224080,25.1,0.3,25.1,22.6,-0.0,3.3,25.0
1682224200,25.2,0.3,25.2,22.6,-0.0,2.7,25.0
1682224320,25.2,0.3,25.2,22.6,-0.0,2.7,25.0
1682224440,25.1,0.3,25.1,22.6,-0.0,3.3,25.0
1682224560,25.1,0.3,25.1,22.6,-0.0,3.3,25.0
1682224680,25.1,0.3,25.1,22.6,-0.0,3.3,25.0
1682224800,25.1,0.3,25.1,22.6,-0.0,2.7,24.9
1682224920,25.1,0.3,25.1,22.6,-0.0,2.7,24.9
1682225040,25.1,0.3,25.1,22.6,-0.0,2.7,24.9
1682225160,25.1,0.3,25.1,22.6,-0.0,2.7,24.9
1682225280,25.1,0.3,25.1,22.6,-0.0,2.7,24.9
1682225400,25.1,0.3,25.1,22.6,-0.0,3.3,24.9
1682225520,25.1,0.3,25.1,22.6,-0.0,3.3,24.9
1682225640,25.1,0.3,25.1,22.6,-0.0,2.8,24.9
1682225760,25.1,0.3,25.1,22.6,-0.0,2.7,24.9
1682225880,25.1,0.3,25.1,22.6,-0.0,2.7,24.9
1682226000,25.1,0.3,25.1,22.6,-0.0,2.7,24.9
1682226120,25.1,0.3,25.1,22.6,-0.0,2.7,24.8
1682226240,25.1,0.3,25.1,22.6,-0.0,2.7,24.8
1682226360,25.1,0.3,25.1,22.6,-0.0,2.7,24.8
1682226480,25.0,0.3,25.0,22.6,-0.0,3.4,24.8
1682226600,25.0,0.3,25.0,22.6,-0.0,3.2,24.8
1682226720,25.1,0.3,25.1,22.6,-0.0,2.7,24.8
1682226840,25.1,0.3,25.1,22.6,-0.0,2.7,24.8
1682226960,25.1,0.3,25.1,22.6,-0.0,2.7,24.8
1682227080,25.1,0.3,25.1,22.6,-0.0,2.8,24.8
1682227200,25.1,0.3,25.1,22.6,-0.0,2.7,24.8
1682227320,25.1,0.3,25.1,22.6,-0.0,2.7,24.8
1682227440,25.1,0.3,25.1,22.6,-0.0,2.7,24.8
1682227560,25.0,0.3,25.0,22.6,-0.0,2.7,24.8
1682227680,25.0,0.3,25.0,22.6,-0.0,3.3,24.8
1682227800,25.1,0.3,25.0,22.6,-0.0,2.7,24.8
1682227920,25.0,0.3,25.0,22.6,-0.0,2.7,24.7
1682228040,25.0,0.3,25.0,22.6,-0.0,2.7,24.7
1682228160,25.0,0.3,25.0,22.6,-0.0,2.7,24.7
1682228280,25.0,0.3,25.0,22.6,-0.0,2.8,24.7
1682228400,25.0,0.3,25.0,22.6,-0.0,3.4,24.7
1682228520,25.0,0.3,25.0,22.6,-0.0,2.7,24.7
1682228640,25.0,0.3,25.0,22.6,-0.0,2.7,24.7
1682228760,25.0,0.3,25.0,22.6,-0.0,2.7,24.7
1682228880,25.0,0.3,25.0,22.6,-0.0,2.7,24.7
1682229000,25.0,0.3,25.0,22.6,-0.0,2.7,24.7
1682229120,25.0,0.3,25.0,22.6,-0.0,2.8,24.7
1682229240,25.0,0.3,25.0,22.6,-0.0,2.8,24.7
1682229360,25.0,0.3,25.0,22.6,-0.0,2.8,24.7
1682229480,25.0,0.3,25.0,22.6,-0.0,2.7,24.7
1682229600,25.0,0.3,25.0,22.6,-0.0,2.7,24.6
1682229720,25.0,0.3,25.0,22.6,-0.0,2.7,24.6
1682229840,25.0,0.3,25.0,22.6,-0.0,2.7,24.6
1682229960,25.0,0.3,25.0,22.6,-0.0,2.7,24.6
1682230080,25.0,0.3,25.0,22.6,-0.0,2.7,24.6
1682230200,25.0,0.3,24.9,22.6,-0.0,3.4,24.6
1682230320,25.0,0.3,25.0,22.6,-0.0,2.7,24.6
1682230440,25.0,0.3,25.0,22.6,-0.0,2.7,24.6
1682230560,25.0,0.3,25.0,22.6,-0.0,2.7,24.6
1682230680,25.0,0.3,25.0,22.6,-0.0,2.7,24.6
1682230800,25.0,0.3,25.0,22.6,-0.0,2.7,24.6
1682230920,25.0,0.3,25.0,22.6,-0.0,2.8,24.6
1682231040,24.9,0.3,24.9,22.6,-0.0,3.3,24.6
1682231160,25.0,0.3,25.0,22.6,-0.0,2.7,24.6
1682231280,25.0,0.3,25.0,22.6,-0.0,2.7,24.5
1682231400,25.0,0.3,25.0,22.6,-0.0,2.7,24.5
1682231520,25.0,0.3,25.0,22.6,-0.0,2.7,24.5
1682231640,25.0,0.3,25.0,22.6,-0.0,2.7,24.5
1682231760,25.0,0.3,25.0,22.6,-0.0,2.8,24.5
1682231880,25.0,0.3,25.0,22.6,-0.0,2.7,24.5
1682232000,24.9,0.3,24.9,22.6,-0.0,3.4,24.5
1682232120,24.9,0.3,24.9,22.6,-0.0,3.3,24.5
1682232240,24.9,0.3,24.9,22.6,-0.0,2.7,24.5
1682232360,24.9,0.3,24.9,22.6,-0.0,2.7,24.5
1682232480,24.9,0.3,24.9,22.6,-0.0,2.7,24.5
1682232600,24.9,0.3,24.9,22.6,-0.0,2.7,24.5
1682232720,24.9,0.3,24.9,22.6,-0.0,2.8,24.5
1682232840,24.9,0.3,24.9,22.6,-0.0,3.3,24.5
1682232960,24.9,0.3,24.9,22.6,-0.0,2.7,24.5
1682233080,24.9,0.3,24.9,22.6,-0.0,2.7,24.4
1682233200,24.9,0.3,24.9,22.6,-0.0,2.7,24.4
1682233320,24.9,0.3,24.9,22.6,-0.0,2.7,24.4
1682233440,24.9,0.3,24.9,22.6,-0.0,2.7,24.4
1682233560,24.9,0.3,24.9,22.6,-0.0,3.2,24.4
1682233680,24.9,0.3,24.9,22.6,-0.0,2.8,24.4
1682233800,24.9,0.3,24.9,22.6,-0.0,2.8,24.4
1682233920,24.9,0.3,24.9,22.6,-0.0,2.8,24.4
1682234040,24.9,0.3,24.9,22.6,-0.0,2.7,24.4
1682234160,24.9,0.3,24.9,22.6,-0.0,2.7,24.4
1682234280,24.9,0.3,24.9,22.6,-0.0,2.8,24.3
1682234400,24.9,0.3,24.9,22.6,-0.0,2.7,24.3
1682234520,24.9,0.3,24.9,22.6,-0.0,2.7,24.3
1682234640,24.8,0.3,24.8,22.6,-0.0,3.4,24.3
1682234760,24.9,0.3,24.9,22.6,-0.0,2.7,24.3
1682234880,24.9,0.3,24.9,22.6,-0.0,2.8,24.3
1682235000,24.9,0.3,24.9,22.6,-0.0,2.7,24.3
1682235120,24.9,0.3,24.9,22.6,-0.0,2.7,24.3
1682235240,24.9,0.3,24.9,22.6,-0.0,2.8,24.3
1682235360,24.8,0.3,24.8,22.6,-0.0,3.3,24.2
1682235480,24.9,0.3,24.9,22.6,-0.0,2.7,24.2
1682235600,24.9,0.3,24.9,22.6,-0.0,2.8,24.2
1682235720,24.9,0.3,24.9,22.6,-0.0,2.8,24.2
1682235840,24.9,0.3,24.9,22.6,-0.0,2.7,24.2
1682235960,24.9,0.3,24.9,22.6,-0.0,2.7,24.2
1682236080,24.9,0.3,24.9,22.6,-0.0,2.7,24.2
1682236200,24.9,0.3,24.8,22.6,-0.0,2.7,24.2
1682236320,24.8,0.3,24.8,22.6,-0.0,3.4,24.2
1682236440,24.8,0.3,24.8,22.6,-0.0,3.4,24.2
1682236560,24.8,0.3,24.8,22.6,-0.0,2.8,24.1
1682236680,24.8,0.3,24.8,22.6,-0.0,2.7,24.1
1682236800,24.8,0.3,24.8,22.6,-0.0,2.7,24.1
1682236920,24.8,0.3,24.8,22.6,-0.0,2.7,24.1
1682237040,24.8,0.3,24.8,22.6,-0.0,2.7,24.1
1682237160,24.8,0.3,24.8,22.6,-0.0,3.3,24.1
1682237280,24.8,0.3,24.8,22.6,-0.0,3.4,24.1
1682237400,24.8,0.3,24.8,22.6,-0.0,2.9,24.1
1682237520,24.8,0.3,24.8,22.6,-0.0,2.8,24.1
1682237640,24.8,0.3,24.8,22.6,-0.0,2.7,24.1
1682237760,24.8,0.3,24.8,22.6,-0.0,2.7,24.0
1682237880,24.8,0.3,24.8,22.6,-0.0,2.7,24.0
1682238000,24.8,0.3,24.8,22.6,-0.0,2.7,24.0
1682238120,24.8,0.3,24.8,22.6,-0.0,2.7,24.0
1682238240,24.8,0.3,24.8,22.6,-0.0,2.8,24.0
1682238360,24.8,0.3,24.8,22.6,-0.0,3.3,24.0
1682238480,24.8,0.3,24.8,22.6,-0.0,2.8,24.0
1682238600,24.8,0.3,24.8,22.6,-0.0,2.7,24.0
1682238720,24.8,0.3,24.8,22.6,-0.0,2.7,24.0
1682238840,24.8,0.3,24.8,22.6,-0.0,2.7,24.0
1682238960,24.8,0.3,24.8,22.6,-0.0,2.7,24.0
1682239080,24.8,0.3,24.8,22.6,-0.0,2.7,23.9
1682239200,24.8,0.3,24.8,22.6,-0.0,2.8,23.9
1682239320,24.7,0.3,24.7,22.6,-0.0,3.4,23.9
1682239440,24.7,0.3,24.7,22.6,-0.0,3.4,23.9
1682239560,24.8,0.3,24.8,22.6,-0.0,2.7,23.9
1682239680,24.8,0.3,24.8,22.6,-0.0,2.7,23.9
1682239800,24.8,0.3,24.8,22.6,-0.0,2.8,23.9
1682239920,24.8,0.3,24.8,22.6,-0.0,2.7,23.9
1682240040,24.8,0.3,24.8,22.6,-0.0,2.8,23.9
1682240160,24.8,0.3,24.8,22.6,-0.0,2.8,23.9
1682240280,24.8,0.3,24.8,22.6,-0.0,2.8,23.8
1682240400,24.7,0.3,24.7,22.6,-0.0,3.3,23.8
1682240520,24.8,0.3,24.8,22.6,-0.0,2.7,23.8
1682240640,24.8,0.3,24.8,22.6,-0.0,2.7,23.8
1682240760,24.8,0.3,24.8,22.6,-0.0,2.8,23.8
1682240880,24.8,0.3,24.8,22.6,-0.0,2.8,23.8
1682241000,24.8,0.3,24.7,22.6,-0.0,2.8,23.8
1682241120,24.7,0.3,24.7,22.6,-0.0,3.4,23.8
1682241240,24.7,0.3,24.7,22.6,-0.0,2.8,23.8
1682241360,24.7,0.3,24.7,22.6,-0.0,2.7,23.8
1682241480,24.7,0.3,24.7,22.6,-0.0,2.8,23.8
1682241600,24.7,0.3,24.7,22.6,-0.0,2.7,23.8
1682241720,24.7,0.3,24.7,22.6,-0.0,2.7,23.8
1682241840,24.7,0.3,24.7,22.6,-0.0,2.7,23.8
1682241960,24.7,0.3,24.7,22.6,-0.0,2.8,23.7
1682242080,24.7,0.3,24.7,22.6,-0.0,2.8,23.7
1682242200,24.7,0.3,24.7,22.6,-0.0,2.8,23.7
1682242320,24.7,0.3,24.7,22.6,-0.0,2.7,23.7
1682242440,24.7,0.3,24.7,22.6,-0.0,2.7,23.7
1682242560,24.7,0.3,24.7,22.6,-0.0,2.7,23.7
1682242680,24.7,0.3,24.7,22.6,-0.0,3.4,23.7
1682242800,24.7,0.3,24.7,22.6,-0.0,2.8,23.7
1682242920,24.7,0.3,24.7,22.6,-0.0,2.9,23.7
1682243040,24.7,0.3,24.7,22.6,-0.0,2.8,23.6
1682243160,24.7,0.3,24.7,22.6,-0.0,2.7,23.6
1682243280,24.7,0.3,24.7,22.6,-0.0,2.7,23.6
1682243400,24.7,0.3,24.7,22.6,-0.0,2.8,23.6
1682243520,24.7,0.3,24.7,22.6,-0.0,2.8,23.6
1682243640,24.7,0.3,24.7,22.6,-0.0,3.2,23.6
1682243760,24.6,0.3,24.6,22.6,-0.0,3.4,23.6
1682243880,24.7,0.3,24.7,22.6,-0.0,2.8,23.6
1682244000,24.7,0.3,24.7,22.6,-0.0,2.7,23.6
1682244120,24.7,0.3,24.7,22.6,-0.0,2.8,23.5
1682244240,24.7,0.3,24.7,22.6,-0.0,2.7,23.5
1682244360,24.7,0.3,24.7,22.6,-0.0,2.7,23.5
1682244480,24.7,0.3,24.7,22.6,-0.0,2.9,23.5
1682244600,24.7,0.3,24.7,22.6,-0.0,2.8,23.5
1682244720,24.6,0.3,24.6,22.6,-0.0,3.4,23.5
1682244840,24.6,0.3,24.6,22.6,-0.0,3.4,23.5
1682244960,24.7,0.3,24.7,22.6,-0.0,2.7,23.5
1682245080,24.7,0.3,24.7,22.6,-0.0,2.7,23.5
1682245200,24.7,0.3,24.7,22.6,-0.0,2.7,23.4
1682245320,24.7,0.3,24.7,22.6,-0.0,2.7,23.4
1682245440,24.7,0.3,24.7,22.6,-0.0,2.7,23.4
1682245560,24.6,0.3,24.6,22.6,-0.0,2.9,23.4
1682245680,24.5,0.3,24.5,22.6,-0.0,3.9,23.4
1682245800,24.6,0.3,24.6,22.6,-0.0,2.9,23.4
1682245920,24.6,0.3,24.6,22.6,-0.0,2.8,23.4
1682246040,24.6,0.3,24.6,22.6,-0.0,2.7,23.4
1682246160,24.6,0.3,24.6,22.6,-0.0,2.7,23.3
1682246280,24.6,0.3,24.6,22.6,-0.0,2.8,23.3
1682246400,24.5,0.3,24.5,22.6,-0.0,3.9,23.3
1682246520,24.6,0.3,24.6,22.6,-0.0,3.4,23.3
1682246640,24.6,0.3,24.6,22.6,-0.0,3.4,23.3
1682246760,24.6,0.3,24.6,22.6,-0.0,2.8,23.3
1682246880,24.6,0.3,24.6,22.6,-0.0,2.7,23.3
1682247000,24.6,0.3,24.6,22.6,-0.0,2.9,23.3
1682247120,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1682247240,24.6,0.3,24.6,22.6,-0.0,2.8,23.3
1682247360,24.5,0.3,24.5,22.6,-0.0,3.4,23.2
1682247480,24.5,0.3,24.5,22.6,-0.0,3.3,23.2
1682247600,24.6,0.3,24.6,22.6,-0.0,2.8,23.2
1682247720,24.6,0.3,24.6,22.6,-0.0,2.9,23.2
1682247840,24.6,0.3,24.6,22.6,-0.0,2.7,23.2
1682247960,24.6,0.3,24.6,22.6,-0.0,2.7,23.2
1682248080,24.5,0.3,24.5,22.6,-0.0,3.4,23.2
1682248200,24.5,0.3,24.5,22.6,-0.0,3.4,23.2
1682248320,24.5,0.3,24.5,22.6,-0.0,2.9,23.2
1682248440,24.5,0.3,24.5,22.6,-0.0,2.9,23.1
1682248560,24.6,0.3,24.6,22.6,-0.0,2.7,23.1
1682248680,24.6,0.3,24.6,22.6,-0.0,2.7,23.1
1682248800,24.6,0.3,24.6,22.6,-0.0,2.7,23.1
1682248920,24.6,0.3,24.6,22.6,-0.0,2.7,23.1
1682249040,24.5,0.3,24.5,22.6,-0.0,3.2,23.1
1682249160,24.5,0.3,24.5,22.6,-0.0,3.4,23.1
1682249280,24.5,0.3,24.5,22.6,-0.0,3.4,23.0
1682249400,24.5,0.3,24.5,22.6,-0.0,2.8,23.0
1682249520,24.5,0.3,24.5,22.6,-0.0,2.7,23.0
1682249640,24.5,0.3,24.5,22.6,-0.0,2.7,23.0
1682249760,24.5,0.3,24.5,22.6,-0.0,2.7,23.0
1682249880,24.5,0.3,24.5,22.6,-0.0,2.7,23.0
1682250000,24.5,0.3,24.5,22.6,-0.0,3.4,23.0
1682250120,24.4,0.3,24.4,22.6,-0.0,3.9,23.0
1682250240,24.5,0.3,24.5,22.6,-0.0,2.9,23.0
1682250360,24.5,0.3,24.5,22.6,-0.0,2.8,23.0
1682250480,24.5,0.3,24.5,22.6,-0.0,3.2,22.9
1682250600,24.5,0.3,24.5,22.6,-0.0,2.8,22.9
1682250720,24.5,0.3,24.5,22.6,-0.0,2.7,22.9
1682250840,24.5,0.3,24.5,22.6,-0.0,2.7,22.9
1682250960,24.5,0.3,24.5,22.6,-0.0,2.8,22.9
1682251080,24.5,0.3,24.4,22.6,-0.0,3.4,22.9
1682251200,24.5,0.3,24.5,22.6,-0.0,2.8,22.9
1682251320,24.5,0.3,24.5,22.6,-0.0,2.8,22.8
1682251440,24.5,0.3,24.5,22.6,-0.0,2.7,22.8
1682251560,24.5,0.3,24.5,22.6,-0.0,2.7,22.8
1682251680,24.5,0.3,24.5,22.6,-0.0,2.8,22.8
1682251800,24.4,0.3,24.4,22.6,-0.0,4.0,22.8
1682251920,24.4,0.3,24.4,22.6,-0.0,3.2,22.8
1682252040,24.5,0.3,24.5,22.6,-0.0,2.8,22.8
1682252160,24.5,0.3,24.5,22.6,-0.0,2.8,22.8
1682252280,24.5,0.3,24.5,22.6,-0.0,2.8,22.8
1682252400,24.5,0.3,24.5,22.6,-0.0,2.8,22.8
1682252520,24.5,0.4,24.5,22.6,-0.0,2.8,22.7
1682252640,24.4,0.4,24.4,22.6,-0.0,3.9,22.7
1682252760,24.4,0.5,24.4,22.6,-0.0,3.4,22.7
1682252880,24.4,0.6,24.4,22.6,-0.0,3.4,22.7
1682253000,24.4,0.7,24.4,22.6,-0.0,3.3,22.7
1682253120,24.4,0.9,24.4,22.6,-0.0,2.8,22.7
1682253240,24.4,1.2,24.4,22.6,-0.0,2.8,22.7
1682253360,24.4,1.7,24.4,22.6,-0.0,2.7,22.7
1682253480,24.4,2.4,24.4,22.6,-0.0,2.8,22.7
1682253600,24.4,3.4,24.4,22.6,-0.0,3.4,22.6
1682253720,24.3,5.1,24.3,22.6,-0.0,4.0,22.6
1682253840,24.4,7.4,24.4,22.6,-0.0,3.0,22.6
1682253960,24.3,10.6,24.3,22.6,-0.0,3.5,22.6
1682254080,24.4,14.7,24.3,22.6,-0.0,3.4,22.6
1682254200,24.4,19.2,24.4,22.6,-0.0,2.9,22.6
1682254320,24.4,23.0,24.4,22.6,-0.0,2.9,22.6
1682254440,24.4,25.6,24.4,22.6,-0.0,2.9,22.6
1682254560,24.4,24.8,24.4,22.6,-0.0,2.9,22.5
1682254680,24.4,24.7,24.4,22.6,-0.0,2.9,22.5
1682254800,24.4,24.7,24.4,22.6,-0.0,2.9,22.5
1682254920,24.4,24.7,24.4,22.6,0.0,3.0,22.5
1682255040,24.3,24.7,24.3,22.6,0.0,3.5,22.5
1682255160,24.3,25.8,24.3,22.6,0.0,4.0,22.5
1682255280,24.3,27.7,24.3,22.6,0.0,3.2,22.5
1682255400,24.4,28.3,24.3,22.6,0.0,2.9,22.5
1682255520,24.4,28.8,24.3,22.6,0.0,2.9,22.5
1682255640,24.4,29.1,24.3,22.6,0.1,2.9,22.5
1682255760,24.3,29.5,24.3,22.6,0.1,3.6,22.4
1682255880,24.4,29.8,24.3,22.6,0.1,3.0,22.4
1682256000,24.3,30.0,24.3,22.6,0.1,3.4,22.4
1682256120,24.4,30.2,24.3,22.6,0.1,2.9,22.4
1682256240,24.4,30.5,24.3,22.6,0.2,2.9,22.4
1682256360,24.4,30.7,24.3,22.6,0.2,2.9,22.4
1682256480,24.4,30.8,24.3,22.6,0.2,3.0,22.4
1682256600,24.4,30.9,24.3,22.6,0.3,2.9,22.4
1682256720,24.4,31.1,24.3,22.6,0.3,2.9,22.3
1682256840,24.4,31.2,24.3,22.6,0.3,2.9,22.3
1682256960,24.4,36.2,24.3,22.6,0.4,2.9,22.3
1682257080,24.4,36.9,24.3,22.6,0.5,2.9,22.3
1682257200,24.4,37.0,24.3,22.6,0.5,2.9,22.3
1682257320,24.4,37.0,24.4,22.6,0.6,2.9,22.3
1682257440,24.4,37.8,24.4,22.6,0.6,2.9,22.3
1682257560,24.4,37.1,24.4,22.6,0.6,2.9,22.3
1682257680,24.4,37.1,24.3,22.6,0.7,3.0,22.3
1682257800,24.4,37.7,24.4,22.6,0.7,3.0,22.3
1682257920,24.4,38.0,24.4,22.6,0.7,2.9,22.3
1682258040,24.4,38.0,24.4,22.6,0.8,2.9,22.3
1682258160,24.4,38.3,24.4,22.6,0.8,2.9,22.3
1682258280,24.4,38.0,24.4,22.6,0.8,2.9,22.3
1682258400,24.4,38.0,24.4,22.6,0.9,2.9,22.3
1682258520,24.4,38.3,24.4,22.6,0.9,2.9,22.3
1682258640,24.4,37.8,24.4,22.6,0.9,2.9,22.3
1682258760,24.4,37.8,24.4,22.6,1.0,3.0,22.3
1682258880,24.4,38.4,24.4,22.6,1.0,2.9,22.3
1682259000,24.4,37.6,24.4,22.6,1.0,2.9,22.3
1682259120,24.4,37.6,24.4,22.6,1.0,3.0,22.3
1682259240,24.4,37.9,24.4,22.6,1.1,2.9,22.3
1682259360,24.4,37.4,24.4,22.6,1.1,2.9,22.3
1682259480,24.4,37.4,24.4,22.6,1.2,3.0,22.3
1682259600,24.4,38.0,24.4,22.6,1.2,2.9,22.3
1682259720,24.4,38.7,24.4,22.6,1.2,3.0,22.3
1682259840,24.4,38.7,24.4,22.6,1.3,2.9,22.3
1682259960,24.4,37.8,24.4,22.6,1.3,2.9,22.3
1682260080,24.4,38.2,24.4,22.6,1.3,2.9,22.3
1682260200,24.4,38.2,24.4,22.6,1.4,2.9,22.3
1682260320,24.4,38.8,24.4,22.6,1.4,2.9,22.3
1682260440,24.4,38.0,24.4,22.6,1.4,3.0,22.3
1682260560,24.4,38.0,24.4,22.6,1.5,3.0,22.3
1682260680,24.5,38.6,24.4,22.6,1.5,2.9,22.3
1682260800,24.5,38.1,24.4,22.6,1.6,2.9,22.3
1682260920,24.5,38.1,24.4,22.6,1.6,2.9,22.3
1682261040,24.5,38.2,24.4,22.6,1.6,3.0,22.3
1682261160,24.5,38.8,24.4,22.6,1.7,2.9,22.3
1682261280,24.5,38.8,24.4,22.6,1.7,3.0,22.3
1682261400,24.5,38.2,24.4,22.6,1.7,2.9,22.3
1682261520,24.5,38.9,24.4,22.6,1.8,3.0,22.3
1682261640,24.5,38.9,24.5,22.6,1.9,2.9,22.3
1682261760,24.5,38.5,24.5,22.6,1.9,2.9,22.3
1682261880,24.5,39.0,24.5,22.6,2.0,2.9,22.3
1682262000,24.5,39.0,24.5,22.6,2.1,2.9,22.3
1682262120,24.5,37.4,24.5,22.6,2.2,2.9,22.4
1682262240,24.5,37.4,24.5,22.6,2.3,2.9,22.4
1682262360,24.6,37.8,24.5,22.6,2.4,2.9,22.4
1682262480,24.6,38.2,24.6,22.6,2.5,2.9,22.4
1682262600,24.6,38.2,24.6,22.6,2.7,3.0,22.4
1682262720,24.6,38.7,24.6,22.6,2.7,2.9,22.4
1682262840,24.7,39.2,24.6,22.6,2.8,2.9,22.4
1682262960,24.7,39.2,24.7,22.6,2.9,2.9,22.4
1682263080,24.7,39.2,24.7,22.6,3.0,2.9,22.4
1682263200,24.7,39.2,24.7,22.6,3.1,2.9,22.4
1682263320,24.8,39.2,24.7,22.6,3.2,2.9,22.4
1682263440,24.8,39.2,24.8,22.6,3.3,2.9,22.5
1682263560,24.8,39.4,24.8,22.6,3.6,2.9,22.5
1682263680,24.9,39.4,24.9,22.6,3.8,2.9,22.5
1682263800,24.9,39.5,24.9,22.6,3.9,2.9,22.5
1682263920,25.0,39.2,25.0,22.6,4.1,2.9,22.5
1682264040,25.0,39.2,25.0,22.6,4.2,2.9,22.5
1682264160,25.1,39.4,25.0,22.6,4.4,2.9,22.6
1682264280,25.1,39.2,25.1,22.6,4.4,2.9,22.6
1682264400,25.2,39.2,25.1,22.6,4.5,2.9,22.6
1682264520,25.2,39.5,25.2,22.6,4.7,2.9,22.6
1682264640,25.3,39.5,25.2,22.6,4.8,2.9,22.6
1682264760,25.3,36.3,25.3,22.6,4.9,2.9,22.6
1682264880,25.3,36.3,25.3,22.6,4.8,2.9,22.7
1682265000,25.4,37.1,25.4,22.6,5.1,2.9,22.7
1682265120,25.5,38.0,25.4,22.6,5.3,2.9,22.7
1682265240,25.5,38.0,25.5,22.6,5.6,2.8,22.7
1682265360,25.6,37.8,25.5,22.6,5.7,2.8,22.8
1682265480,25.6,38.8,25.6,22.6,5.9,2.9,22.8
1682265600,25.7,38.8,25.7,22.6,6.0,2.8,22.8
1682265720,25.8,38.8,25.7,22.6,6.2,2.8,22.8
1682265840,25.8,38.8,25.8,22.6,6.4,2.8,22.9
1682265960,25.8,38.8,25.8,22.6,6.6,2.8,22.9
1682266080,25.9,39.2,25.9,22.6,6.5,2.8,22.9
1682266200,25.9,39.2,25.9,22.6,6.8,2.8,22.9
1682266320,26.0,39.2,26.0,22.6,6.9,2.8,22.9
1682266440,26.0,39.2,26.0,22.6,6.8,2.8,23.0
1682266560,26.0,38.7,26.0,22.6,7.2,2.8,23.0
1682266680,26.1,38.7,26.0,22.6,7.3,2.8,23.0
1682266800,26.1,38.9,26.1,22.6,7.4,2.8,23.0
1682266920,26.1,39.2,26.1,22.6,7.5,2.8,23.0
1682267040,26.2,39.2,26.1,22.6,7.5,2.8,23.0
1682267160,26.2,38.9,26.2,22.6,7.8,2.8,23.0
1682267280,26.2,37.6,26.2,22.6,7.9,2.8,23.1
1682267400,26.3,37.6,26.2,22.6,7.9,2.8,23.1
1682267520,26.3,37.8,26.3,22.6,8.1,2.8,23.1
1682267640,26.3,37.8,26.3,22.6,8.1,2.7,23.1
1682267760,26.4,37.7,26.3,22.6,8.4,2.7,23.1
1682267880,26.4,38.6,26.4,22.6,8.5,2.8,23.1
1682268000,26.4,38.6,26.4,22.6,8.6,2.7,23.1
1682268120,26.5,38.7,26.4,22.6,8.7,2.8,23.2
1682268240,26.5,38.8,26.5,22.6,8.8,2.8,23.2
1682268360,26.5,38.3,26.5,22.6,8.9,2.7,23.2
1682268480,26.5,38.3,26.5,22.6,9.0,2.7,23.2
1682268600,26.5,37.5,26.5,22.6,9.1,2.8,23.2
1682268720,26.6,37.7,26.6,22.6,9.2,2.7,23.2
1682268840,26.6,37.7,26.6,22.6,9.3,2.7,23.2
1682268960,26.6,37.7,26.6,22.6,9.4,2.7,23.2
1682269080,26.6,37.9,26.6,22.6,9.5,2.8,23.2
1682269200,26.7,37.9,26.7,22.6,9.7,2.7,23.2
1682269320,26.7,38.1,26.7,22.6,9.7,2.7,23.2
1682269440,26.7,37.7,26.7,22.6,9.9,2.7,23.2
1682269560,26.7,37.7,26.7,22.6,10.0,2.7,23.2
1682269680,26.8,37.8,26.8,22.6,10.1,2.7,23.2
1682269800,26.8,37.9,26.8,22.6,10.2,2.7,23.2
1682269920,26.8,37.9,26.8,22.6,10.3,2.7,23.2
1682270040,26.8,37.6,26.8,22.6,10.3,2.7,23.2
1682270160,26.8,37.2,26.8,22.6,10.4,2.7,23.2
1682270280,26.8,37.3,26.8,22.6,10.5,2.7,23.2
1682270400,26.9,37.5,26.8,22.6,10.5,2.7,23.2
1682270520,26.9,37.5,26.9,22.6,10.6,2.7,23.3
1682270640,26.9,37.5,26.9,22.6,10.7,2.7,23.3
1682270760,26.9,37.7,26.9,22.6,11.0,2.7,23.3
1682270880,26.9,37.6,26.9,22.6,10.8,2.8,23.3
1682271000,26.9,37.6,26.9,22.6,10.9,2.7,23.3
1682271120,26.9,37.8,26.9,22.6,10.9,2.7,23.3
1682271240,26.9,37.8,26.9,22.6,11.2,2.7,23.3
1682271360,27.0,37.8,26.9,22.6,11.1,2.7,23.3
1682271480,27.0,37.8,26.9,22.6,11.2,2.7,23.3
1682271600,27.0,38.0,26.9,22.6,11.1,2.7,23.3
1682271720,27.0,38.0,26.9,22.6,11.2,2.7,23.3
1682271840,27.0,37.7,27.0,22.6,11.2,2.7,23.3
1682271960,27.0,37.6,27.0,22.6,11.5,2.7,23.3
1682272080,27.0,37.7,27.0,22.6,11.4,2.7,23.3
1682272200,27.0,37.9,27.0,22.6,11.6,2.7,23.3
1682272320,27.0,38.0,27.0,22.6,11.6,2.7,23.3
1682272440,27.0,38.0,27.0,22.6,11.9,2.7,23.3
1682272560,27.0,38.1,27.0,22.6,11.8,2.7,23.3
1682272680,27.0,37.8,27.0,22.6,11.7,2.7,23.3
1682272800,27.1,37.8,27.1,22.6,12.3,2.7,23.3
1682272920,27.1,38.7,27.1,22.6,12.8,2.7,23.3
1682273040,27.1,38.7,27.1,22.6,12.5,2.7,23.3
1682273160,27.1,38.5,27.1,22.6,12.6,2.7,23.3
1682273280,27.1,38.6,27.1,22.6,12.8,2.7,23.3
1682273400,27.1,38.6,27.1,22.6,12.7,2.7,23.3
1682273520,27.2,38.8,27.2,22.6,13.1,2.7,23.3
1682273640,27.1,39.0,27.1,22.6,12.8,2.7,23.3
1682273760,27.2,39.0,27.1,22.6,13.0,2.7,23.3
1682273880,27.2,39.2,27.2,22.6,13.2,2.7,23.3
1682274000,27.2,39.3,27.2,22.6,13.3,2.7,23.3
1682274120,27.2,39.3,27.2,22.6,13.0,2.7,23.3
1682274240,27.2,39.3,27.2,22.6,13.2,2.7,23.3
1682274360,27.2,39.4,27.2,22.6,13.1,2.7,23.3
1682274480,27.2,39.4,27.2,22.6,13.2,2.7,23.3
1682274600,27.3,39.7,27.3,22.6,13.7,2.7,23.3
1682274720,27.2,39.8,27.2,22.6,13.3,2.7,23.3
1682274840,27.2,39.8,27.2,22.6,13.2,2.7,23.3
1682274960,27.2,39.9,27.2,22.6,13.2,2.7,23.3
1682275080,27.3,39.8,27.3,22.6,13.4,2.7,23.3
1682275200,27.3,39.8,27.3,22.6,13.4,2.7,23.3
1682275320,27.3,39.8,27.3,22.6,13.4,2.7,23.3
1682275440,27.3,39.8,27.3,22.6,13.2,2.7,23.3
1682275560,27.4,39.8,27.3,22.6,13.4,2.7,23.3
1682275680,27.4,39.8,27.4,22.6,13.4,2.7,23.3
1682275800,27.4,39.8,27.4,22.6,13.4,2.7,23.3
1682275920,27.4,39.8,27.4,22.6,13.3,2.7,23.3
1682276040,27.4,39.8,27.4,22.6,13.3,2.7,23.3
1682276160,27.5,39.8,27.5,22.6,13.7,2.7,23.4
1682276280,27.6,39.9,27.5,22.6,13.5,2.6,23.4
1682276400,27.6,39.8,27.6,22.6,13.4,2.7,23.4
1682276520,27.6,39.8,27.6,22.6,13.3,2.7,23.4
1682276640,27.7,39.7,27.7,22.6,13.1,2.6,23.4
1682276760,27.8,39.8,27.8,22.6,13.5,2.6,23.4
1682276880,28.0,39.9,28.0,22.6,13.9,2.6,23.4
1682277000,28.0,39.8,28.0,22.6,13.4,2.6,23.4
1682277120,28.1,39.8,28.1,22.6,13.6,2.6,23.4
1682277240,28.1,39.8,28.1,22.6,13.6,2.6,23.4
1682277360,28.3,39.8,28.3,22.6,13.4,2.6,23.4
1682277480,28.5,39.8,28.5,22.6,13.3,2.5,23.4
1682277600,28.7,39.8,28.7,22.6,13.1,2.5,23.4
1682277720,28.8,40.2,28.8,22.6,12.6,2.5,23.4
1682277840,28.8,40.3,28.8,22.6,12.3,2.5,23.4
1682277960,28.7,40.3,28.7,22.6,12.0,2.5,23.4
1682278080,28.7,40.5,28.7,22.6,11.7,2.5,23.4
1682278200,28.7,40.7,28.7,22.6,11.4,2.5,23.4
1682278320,28.7,40.9,28.7,22.6,11.1,2.5,23.4
1682278440,28.7,41.0,28.7,22.6,10.7,2.5,23.4
1682278560,28.7,41.0,28.7,22.6,10.3,2.5,23.4
1682278680,28.7,41.2,28.7,22.6,10.0,2.6,23.4
1682278800,28.6,41.4,28.6,22.6,9.7,2.6,23.4
1682278920,28.6,41.3,28.6,22.6,9.4,2.5,23.5
1682279040,28.6,41.5,28.6,22.6,9.1,2.6,23.5
1682279160,28.6,41.6,28.6,22.6,8.7,2.5,23.5
1682279280,28.6,41.8,28.6,22.6,8.3,2.5,23.5
1682279400,28.6,41.8,28.6,22.6,7.9,2.5,23.5
1682279520,28.6,41.9,28.6,22.6,7.6,2.6,23.5
1682279640,28.6,41.8,28.5,22.6,7.2,2.6,23.5
1682279760,28.6,41.8,28.5,22.6,7.1,2.6,23.5
1682279880,28.5,41.8,28.5,22.6,6.8,2.6,23.5
1682280000,28.5,41.9,28.5,22.6,6.3,2.5,23.5
1682280120,28.5,41.9,28.5,22.6,6.1,2.5,23.5
1682280240,28.5,42.0,28.5,22.6,6.0,2.5,23.5
1682280360,28.5,42.3,28.5,22.6,5.6,2.5,23.5
1682280480,28.5,42.5,28.5,22.6,5.4,2.5,23.5
1682280600,28.5,42.6,28.5,22.6,5.3,2.5,23.5
1682280720,28.5,42.5,28.5,22.6,5.4,2.6,23.5
1682280840,28.5,42.6,28.5,22.6,5.1,2.6,23.5
1682280960,28.5,42.6,28.5,22.6,5.0,2.5,23.5
1682281080,28.5,42.6,28.5,22.6,4.7,2.5,23.5
1682281200,28.5,42.6,28.5,22.6,4.6,2.5,23.5
1682281320,28.5,42.6,28.4,22.6,4.6,2.6,23.5
1682281440,28.5,42.4,28.4,22.6,4.4,2.5,23.5
1682281560,28.5,42.5,28.4,22.6,4.4,2.5,23.5
1682281680,28.5,42.6,28.4,22.6,4.3,2.5,23.6
1682281800,28.5,42.6,28.4,22.6,4.3,2.5,23.6
1682281920,28.5,42.6,28.4,22.6,4.2,2.5,23.6
1682282040,28.5,42.6,28.4,22.6,4.1,2.5,23.6
1682282160,28.5,42.6,28.4,22.6,4.1,2.5,23.6
1682282280,28.5,42.6,28.4,22.6,4.2,2.6,23.6
1682282400,28.4,42.6,28.4,22.6,4.0,2.5,23.6
1682282520,28.4,42.6,28.4,22.6,4.0,2.5,23.6
1682282640,28.4,42.7,28.4,22.6,3.9,2.5,23.6
1682282760,28.4,42.8,28.4,22.6,3.8,2.5,23.6
1682282880,28.4,42.6,28.4,22.6,3.8,2.6,23.6
1682283000,28.4,42.6,28.4,22.6,3.7,2.6,23.6
1682283120,28.4,42.8,28.4,22.6,3.7,2.5,23.6
1682283240,28.4,42.8,28.4,22.6,3.6,2.5,23.6
1682283360,28.4,42.8,28.4,22.6,3.8,2.6,23.6
1682283480,28.4,43.0,28.4,22.6,3.6,2.5,23.6
1682283605,28.4,42.9,28.4,22.6,3.7,2.6,23.6
