Time stamp,Battery voltage,Array voltage,Load voltage,LVD voltage,Charging current,Load current,Battery or ambient temperature
1682283720,28.4,43.0,28.4,22.6,3.6,2.5,23.6
1682283840,28.4,43.0,28.4,22.6,3.5,2.5,23.6
1682283960,28.4,43.0,28.4,22.6,3.5,2.6,23.6
1682284080,28.4,43.0,28.4,22.6,3.6,2.5,23.6
1682284200,28.4,43.0,28.4,22.6,3.4,2.5,23.6
1682284320,28.4,43.1,28.4,22.6,3.4,2.5,23.6
1682284440,28.4,43.1,28.4,22.6,3.4,2.5,23.7
1682284560,28.4,42.9,28.4,22.6,3.4,2.5,23.7
1682284680,28.4,42.9,28.4,22.6,3.4,2.5,23.7
1682284800,28.4,43.1,28.4,22.6,3.4,2.6,23.7
1682284920,28.4,43.2,28.4,22.6,3.3,2.5,23.7
1682285040,28.4,43.2,28.4,22.6,3.4,2.6,23.7
1682285160,28.4,43.2,28.4,22.6,3.3,2.5,23.7
1682285280,28.4,43.3,28.4,22.6,3.4,2.5,23.7
1682285400,28.4,43.3,28.4,22.6,3.3,2.5,23.7
1682285520,28.4,43.3,28.4,22.6,3.3,2.5,23.7
1682285640,28.4,43.3,28.4,22.6,3.3,2.5,23.7
1682285760,28.4,43.5,28.4,22.6,3.2,2.6,23.7
1682285880,28.4,43.2,28.4,22.6,3.3,2.5,23.7
1682286000,28.4,43.3,28.4,22.6,3.3,2.5,23.7
1682286120,28.4,43.3,28.4,22.6,3.5,2.6,23.7
1682286240,28.4,43.5,28.4,22.6,3.2,2.5,23.7
1682286360,28.4,43.4,28.4,22.6,3.2,2.5,23.7
1682286480,28.4,43.4,28.4,22.6,3.2,2.5,23.7
1682286600,28.4,43.4,28.4,22.6,3.2,2.6,23.7
1682286720,28.4,43.4,28.4,22.6,3.3,2.6,23.7
1682286840,28.4,43.5,28.4,22.6,3.2,2.5,23.7
1682286960,28.4,43.5,28.4,22.6,3.1,2.5,23.7
1682287080,28.4,43.2,28.4,22.6,3.1,2.6,23.7
1682287200,28.4,43.2,28.4,22.6,3.2,2.5,23.7
1682287320,28.4,43.1,28.4,22.6,3.2,2.5,23.7
1682287440,28.4,43.2,28.4,22.6,3.2,2.6,23.7
1682287560,28.4,43.2,28.4,22.6,3.2,2.5,23.7
1682287680,28.4,43.2,28.4,22.6,3.2,2.5,23.7
1682287800,28.4,43.2,28.4,22.6,3.1,2.5,23.7
1682287920,28.4,43.1,28.4,22.6,3.1,2.5,23.7
1682288040,28.4,43.0,28.4,22.6,3.2,2.6,23.7
1682288160,28.4,43.1,28.4,22.6,3.2,2.5,23.7
1682288280,28.4,43.1,28.4,22.6,3.2,2.6,23.7
1682288400,28.4,43.3,28.4,22.6,3.2,2.5,23.7
1682288520,27.1,43.3,27.1,22.6,3.1,2.6,23.7
1682288640,27.1,43.2,27.1,22.6,3.1,2.6,23.7
1682288760,27.1,43.0,27.1,22.6,3.0,2.7,23.8
1682288880,27.1,43.0,27.1,22.6,3.1,2.6,23.8
1682289000,27.1,42.9,27.1,22.6,3.1,2.7,23.8
1682289120,27.1,42.9,27.1,22.6,3.1,2.7,23.8
1682289240,27.1,43.2,27.1,22.6,3.0,2.7,23.8
1682289360,27.1,43.3,27.1,22.6,3.1,2.7,23.8
1682289480,27.1,43.4,27.1,22.6,3.1,2.7,23.8
1682289600,27.1,43.5,27.1,22.6,3.1,2.7,23.9
1682289720,27.1,43.4,27.1,22.6,3.1,2.7,23.9
1682289840,27.1,43.4,27.1,22.6,3.1,2.7,23.9
1682289960,27.1,43.5,27.1,22.6,3.1,2.7,23.9
1682290080,27.1,43.4,27.1,22.6,3.1,2.6,23.9
1682290200,27.1,43.5,27.1,22.6,3.0,2.7,23.9
1682290320,27.1,43.5,27.1,22.6,3.1,2.7,23.9
1682290440,27.1,43.3,27.1,22.6,3.2,2.7,23.9
1682290560,27.1,43.3,27.1,22.6,3.1,2.7,24.0
1682290680,27.1,43.3,27.1,22.6,3.1,2.7,24.0
1682290800,27.1,43.5,27.1,22.6,3.0,2.6,24.0
1682290920,27.1,43.5,27.1,22.6,3.2,2.7,24.0
1682291040,27.1,43.5,27.1,22.6,3.1,2.6,24.0
1682291160,27.1,43.6,27.0,22.6,3.1,2.7,24.0
1682291280,27.1,43.7,27.0,22.6,3.0,2.7,24.0
1682291400,27.1,43.7,27.1,22.6,3.1,2.7,24.0
1682291520,27.1,43.8,27.0,22.6,3.0,2.7,24.1
1682291640,27.1,43.7,27.1,22.6,3.1,2.7,24.1
1682291760,27.1,43.8,27.0,22.6,3.0,2.7,24.1
1682291880,27.1,43.8,27.0,22.6,3.0,2.6,24.1
1682292000,27.1,43.8,27.0,22.6,2.9,2.6,24.1
1682292120,27.1,43.8,27.0,22.6,2.9,2.6,24.1
1682292240,27.1,43.6,27.0,22.6,3.0,2.7,24.1
1682292360,27.1,43.8,27.0,22.6,3.1,2.7,24.2
1682292480,27.1,43.7,27.0,22.6,3.1,2.7,24.2
1682292600,27.1,43.7,27.0,22.6,3.1,2.7,24.2
1682292720,27.1,43.6,27.1,22.6,3.1,2.7,24.2
1682292840,27.1,43.8,27.0,22.6,3.1,2.7,24.2
1682292960,27.1,43.8,27.0,22.6,3.1,2.7,24.2
1682293080,27.1,43.9,27.0,22.6,2.9,2.6,24.2
1682293200,27.1,43.8,27.0,22.6,2.9,2.6,24.3
1682293320,27.1,43.8,27.0,22.6,3.0,2.6,24.3
1682293440,27.1,43.7,27.0,22.6,3.0,2.6,24.3
1682293560,27.1,43.6,27.0,22.6,3.1,2.7,24.3
1682293680,27.1,43.5,27.0,22.6,3.1,2.7,24.3
1682293800,27.1,43.7,27.0,22.6,3.1,2.7,24.4
1682293920,27.1,43.6,27.0,22.6,3.1,2.7,24.4
1682294040,27.1,43.6,27.0,22.6,3.0,2.6,24.4
1682294160,27.1,43.6,27.0,22.6,3.1,2.7,24.4
1682294280,27.1,43.5,27.0,22.6,3.1,2.6,24.5
1682294400,27.1,43.6,27.0,22.6,3.0,2.7,24.5
1682294520,27.1,43.5,27.0,22.6,3.0,2.6,24.5
1682294640,27.0,43.5,27.0,22.6,3.0,2.7,24.5
1682294760,27.0,43.5,27.0,22.6,3.0,2.7,24.6
1682294880,27.0,43.4,27.0,22.6,3.0,2.7,24.6
1682295000,27.0,43.4,27.0,22.6,3.0,2.6,24.6
1682295120,27.0,43.3,27.0,22.6,3.0,2.7,24.6
1682295240,27.0,43.4,27.0,22.6,3.0,2.7,24.6
1682295360,27.0,43.5,27.0,22.6,2.9,2.6,24.7
1682295480,27.0,43.4,27.0,22.6,3.1,2.7,24.7
1682295600,27.0,43.2,27.0,22.6,3.1,2.7,24.7
1682295720,27.0,43.6,27.0,22.6,2.9,2.6,24.7
1682295840,27.0,43.4,27.0,22.6,3.1,2.7,24.7
1682295960,27.0,43.3,27.0,22.6,3.0,2.7,24.7
1682296080,27.0,43.4,27.0,22.6,3.0,2.7,24.8
1682296200,27.0,43.2,27.0,22.6,3.1,2.7,24.8
1682296320,27.0,43.2,27.0,22.6,3.1,2.7,24.8
1682296440,27.0,43.3,27.0,22.6,3.0,2.6,24.8
1682296560,27.0,43.3,27.0,22.6,3.1,2.7,24.8
1682296680,27.0,43.3,27.0,22.6,3.1,2.6,24.8
1682296800,27.0,43.3,27.0,22.6,3.0,2.6,24.9
1682296920,27.0,42.8,27.0,22.6,3.1,2.7,24.9
1682297040,27.0,43.1,27.0,22.6,3.1,2.7,24.9
1682297160,27.0,43.3,27.0,22.6,3.1,2.7,24.9
1682297280,27.0,43.1,27.0,22.6,3.0,2.6,24.9
1682297400,27.0,43.1,27.0,22.6,3.0,2.7,24.9
1682297520,27.0,42.2,27.0,22.6,3.1,2.6,24.9
1682297640,27.0,42.5,27.0,22.6,3.1,2.6,24.9
1682297760,27.0,42.7,27.0,22.6,3.1,2.6,24.9
1682297880,27.0,42.5,27.0,22.6,3.1,2.7,24.9
1682298000,27.0,42.1,27.0,22.6,3.0,2.6,24.9
1682298120,27.0,42.6,27.0,22.6,3.0,2.6,24.9
1682298240,27.0,41.2,27.0,22.6,3.0,2.6,24.9
1682298360,27.0,41.9,27.0,22.6,3.0,2.6,24.8
1682298480,27.0,41.1,27.0,22.6,3.1,2.7,24.8
1682298600,27.0,41.2,27.0,22.6,3.0,2.6,24.8
1682298720,27.0,39.6,27.0,22.6,3.2,2.7,24.8
1682298840,27.0,39.2,27.0,22.6,3.1,2.7,24.8
1682298960,27.0,39.4,27.0,22.6,3.1,2.6,24.8
1682299080,26.8,39.8,26.8,22.6,2.9,2.6,24.8
1682299200,26.6,39.5,26.5,22.6,2.8,2.7,24.8
1682299320,26.4,39.5,26.4,22.6,2.7,2.7,24.8
1682299440,26.3,38.8,26.3,22.6,2.6,2.7,24.8
1682299560,26.2,37.9,26.2,22.6,2.4,2.7,24.8
1682299680,26.1,37.9,26.1,22.6,2.3,2.8,24.8
1682299800,26.1,38.5,26.0,22.6,2.2,2.8,24.8
1682299920,26.0,37.3,26.0,22.6,2.0,2.8,24.8
1682300040,26.0,37.3,25.9,22.6,1.9,2.7,24.8
1682300160,25.9,36.3,25.9,22.6,1.8,2.7,24.8
1682300280,25.9,39.1,25.9,22.6,1.7,2.7,24.7
1682300400,25.8,39.2,25.8,22.6,1.6,2.7,24.7
1682300520,25.8,38.2,25.8,22.6,1.5,2.8,24.7
1682300640,25.8,38.2,25.8,22.6,1.4,2.8,24.7
1682300760,25.8,38.5,25.7,22.6,1.3,2.8,24.7
1682300880,25.7,38.0,25.7,22.6,1.2,2.7,24.7
1682301000,25.7,38.0,25.7,22.6,1.1,2.8,24.7
1682301120,25.7,37.8,25.7,22.6,1.0,2.8,24.7
1682301240,25.7,37.9,25.6,22.6,0.9,2.8,24.7
1682301360,25.6,37.9,25.6,22.6,0.8,2.8,24.7
1682301480,25.6,38.2,25.6,22.6,0.7,2.8,24.6
1682301600,25.6,37.2,25.5,22.6,0.7,3.4,24.6
1682301720,25.6,37.2,25.5,22.6,0.6,2.8,24.6
1682301840,25.6,37.6,25.5,22.6,0.5,2.8,24.6
1682301960,25.6,37.2,25.5,22.6,0.5,2.7,24.6
1682302080,25.6,37.2,25.5,22.6,0.4,2.8,24.6
1682302200,25.5,30.1,25.5,22.6,0.3,2.9,24.6
1682302320,25.5,30.1,25.4,22.6,0.3,3.4,24.6
1682302440,25.5,30.8,25.5,22.6,0.2,3.0,24.5
1682302560,25.5,30.5,25.5,22.6,0.2,2.8,24.5
1682302680,25.5,30.3,25.5,22.6,0.2,2.7,24.5
1682302800,25.5,30.1,25.5,22.6,0.1,2.8,24.5
1682302920,25.4,29.8,25.4,22.6,0.1,3.5,24.4
1682303040,25.4,29.5,25.4,22.6,0.1,3.4,24.4
1682303160,25.4,29.1,25.3,22.6,0.0,3.9,24.4
1682303280,25.4,28.7,25.4,22.6,0.0,3.1,24.4
1682303400,25.4,28.3,25.4,22.6,0.0,2.9,24.4
1682303520,25.4,27.8,25.4,22.6,-0.0,2.8,24.3
1682303640,25.4,26.8,25.4,22.6,-0.0,2.8,24.3
1682303760,25.4,25.7,25.3,22.6,-0.0,3.4,24.3
1682303880,25.3,25.7,25.3,22.6,-0.0,3.9,24.3
1682304000,25.3,25.7,25.3,22.6,-0.0,4.0,24.3
1682304120,25.3,25.7,25.3,22.6,-0.0,4.0,24.2
1682304240,25.3,25.6,25.3,22.6,-0.0,3.9,24.2
1682304360,25.4,24.3,25.3,22.6,-0.0,2.8,24.2
1682304480,25.4,20.6,25.3,22.6,-0.0,2.8,24.2
1682304600,25.3,16.2,25.2,22.6,-0.0,4.1,24.2
1682304720,25.3,11.8,25.3,22.6,-0.0,3.5,24.1
1682304840,25.2,8.2,25.2,22.6,-0.0,4.2,24.1
1682304960,25.2,5.6,25.2,22.6,-0.0,4.2,24.1
1682305080,25.2,3.8,25.2,22.6,-0.0,3.4,24.0
1682305200,25.3,2.6,25.3,22.6,-0.0,3.3,24.0
1682305320,25.3,1.8,25.3,22.6,-0.0,3.3,24.0
1682305440,25.3,1.3,25.3,22.6,-0.0,2.8,24.0
1682305560,25.2,1.0,25.2,22.6,-0.0,3.9,24.0
1682305680,25.2,0.8,25.2,22.6,-0.0,3.9,23.9
1682305800,25.2,0.6,25.2,22.6,-0.0,3.9,23.9
1682305920,25.2,0.5,25.2,22.6,-0.0,4.0,23.9
1682306040,25.2,0.5,25.2,22.6,-0.0,3.8,23.9
1682306160,25.3,0.4,25.3,22.6,-0.0,2.8,23.8
1682306280,25.3,0.4,25.3,22.6,-0.0,2.7,23.8
1682306400,25.2,0.4,25.2,22.6,-0.0,3.8,23.8
1682306520,25.2,0.3,25.2,22.6,-0.0,2.8,23.8
1682306640,25.1,0.3,25.1,22.6,-0.0,4.1,23.8
1682306760,25.1,0.3,25.1,22.6,-0.0,4.1,23.7
1682306880,25.2,0.3,25.2,22.6,-0.0,3.4,23.7
1682307000,25.2,0.3,25.2,22.6,-0.0,3.5,23.7
1682307120,25.2,0.3,25.2,22.6,-0.0,3.2,23.7
1682307240,25.2,0.3,25.2,22.6,-0.0,2.7,23.6
1682307360,25.2,0.3,25.2,22.6,-0.0,2.7,23.6
1682307480,25.1,0.3,25.1,22.6,-0.0,4.1,23.6
1682307600,25.2,0.3,25.2,22.6,-0.0,3.3,23.6
1682307720,25.2,0.3,25.1,22.6,-0.0,3.3,23.5
1682307840,25.1,0.3,25.1,22.6,-0.0,3.5,23.5
1682307960,25.1,0.3,25.1,22.6,-0.0,3.4,23.5
1682308080,25.2,0.3,25.2,22.6,-0.0,3.0,23.5
1682308200,25.1,0.3,25.1,22.6,-0.0,3.3,23.5
1682308320,25.1,0.3,25.1,22.6,-0.0,3.3,23.5
1682308440,25.2,0.3,25.2,22.6,-0.0,3.0,23.4
1682308560,25.1,0.3,25.1,22.6,-0.0,3.4,23.4
1682308680,25.1,0.3,25.1,22.6,-0.0,3.4,23.4
1682308800,25.1,0.3,25.1,22.6,-0.0,3.4,23.4
1682308920,25.1,0.3,25.1,22.6,-0.0,4.1,23.4
1682309040,25.1,0.3,25.1,22.6,-0.0,3.3,23.3
1682309160,25.1,0.3,25.1,22.6,-0.0,3.3,23.3
1682309280,25.1,0.3,25.1,22.6,-0.0,3.5,23.3
1682309400,25.1,0.3,25.1,22.6,-0.0,3.5,23.3
1682309520,25.1,0.3,25.1,22.6,-0.0,3.2,23.3
1682309640,25.1,0.3,25.1,22.6,-0.0,3.4,23.3
1682309760,25.0,0.3,25.0,22.6,-0.0,3.9,23.3
1682309880,25.1,0.3,25.1,22.6,-0.0,3.4,23.2
1682310000,25.0,0.3,25.0,22.6,-0.0,4.0,23.2
1682310120,25.0,0.3,25.0,22.6,-0.0,3.3,23.2
1682310240,25.0,0.3,25.0,22.6,-0.0,3.5,23.2
1682310360,25.0,0.3,25.0,22.6,-0.0,3.5,23.2
1682310480,25.1,0.3,25.1,22.6,-0.0,2.7,23.2
1682310600,25.0,0.3,25.0,22.6,-0.0,3.4,23.2
1682310720,25.0,0.3,25.0,22.6,-0.0,4.0,23.2
1682310840,25.0,0.3,25.0,22.6,-0.0,4.0,23.1
1682310960,25.0,0.3,25.0,22.6,-0.0,3.9,23.1
1682311080,25.0,0.3,25.0,22.6,-0.0,4.0,23.1
1682311200,25.0,0.3,25.0,22.6,-0.0,4.0,23.1
1682311320,25.0,0.3,25.0,22.6,-0.0,3.3,23.1
1682311440,25.0,0.3,25.0,22.6,-0.0,3.2,23.1
1682311560,25.1,0.3,25.1,22.6,-0.0,2.6,23.1
1682311680,25.0,0.3,25.0,22.6,-0.0,2.7,23.1
1682311800,25.0,0.3,25.0,22.6,-0.0,4.1,23.0
1682311920,25.0,0.3,25.0,22.6,-0.0,3.9,23.0
1682312040,24.9,0.3,24.9,22.6,-0.0,4.1,23.0
1682312160,25.0,0.3,25.0,22.6,-0.0,3.6,23.0
1682312280,25.0,0.3,25.0,22.6,-0.0,3.3,23.0
1682312400,25.0,0.3,25.0,22.6,-0.0,2.7,23.0
1682312520,25.0,0.3,25.0,22.6,-0.0,2.9,23.0
1682312640,25.0,0.3,24.9,22.6,-0.0,3.9,23.0
1682312760,25.0,0.3,25.0,22.6,-0.0,3.4,23.0
1682312880,24.9,0.3,24.9,22.6,-0.0,4.0,23.0
1682313000,24.9,0.3,24.9,22.6,-0.0,4.0,22.9
1682313120,25.0,0.3,25.0,22.6,-0.0,3.3,22.9
1682313240,25.0,0.3,25.0,22.6,-0.0,3.3,22.9
1682313360,24.9,0.3,24.9,22.6,-0.0,4.0,22.9
1682313480,24.9,0.3,24.9,22.6,-0.0,3.5,22.9
1682313600,25.0,0.3,24.9,22.6,-0.0,3.5,22.9
1682313720,24.9,0.3,24.9,22.6,-0.0,4.0,22.9
1682313840,24.9,0.3,24.9,22.6,-0.0,3.4,22.8
1682313960,24.9,0.3,24.9,22.6,-0.0,3.4,22.8
1682314080,24.9,0.3,24.9,22.6,-0.0,3.3,22.8
1682314200,24.9,0.3,24.9,22.6,-0.0,3.3,22.8
1682314320,24.9,0.3,24.9,22.6,-0.0,3.4,22.8
1682314440,24.9,0.3,24.9,22.6,-0.0,3.8,22.8
1682314560,24.9,0.3,24.9,22.6,-0.0,3.3,22.8
1682314680,24.9,0.3,24.9,22.6,-0.0,3.9,22.8
1682314800,24.9,0.3,24.9,22.6,-0.0,4.0,22.8
1682314920,24.9,0.3,24.9,22.6,-0.0,3.4,22.7
1682315040,24.9,0.3,24.9,22.6,-0.0,3.3,22.7
1682315160,24.9,0.3,24.9,22.6,-0.0,3.4,22.7
1682315280,24.9,0.3,24.9,22.6,-0.0,2.7,22.7
1682315400,24.9,0.3,24.9,22.6,-0.0,2.7,22.7
1682315520,24.9,0.3,24.9,22.6,-0.0,3.5,22.7
1682315640,24.9,0.3,24.9,22.6,-0.0,3.4,22.7
1682315760,24.9,0.3,24.9,22.6,-0.0,3.4,22.7
1682315880,24.9,0.3,24.9,22.6,-0.0,3.5,22.7
1682316000,24.9,0.3,24.9,22.6,-0.0,2.9,22.7
1682316120,24.9,0.3,24.9,22.6,-0.0,2.7,22.6
1682316240,24.9,0.3,24.9,22.6,-0.0,2.7,22.6
1682316360,24.9,0.3,24.9,22.6,-0.0,3.1,22.6
1682316480,24.9,0.3,24.9,22.6,-0.0,2.9,22.6
1682316600,24.8,0.3,24.8,22.6,-0.0,4.0,22.6
1682316720,24.8,0.3,24.8,22.6,-0.0,3.8,22.6
1682316840,24.8,0.3,24.8,22.6,-0.0,3.4,22.6
1682316960,24.9,0.3,24.8,22.6,-0.0,3.3,22.6
1682317080,24.9,0.3,24.9,22.6,-0.0,2.8,22.6
1682317200,24.9,0.3,24.9,22.6,-0.0,2.7,22.5
1682317320,24.9,0.3,24.9,22.6,-0.0,2.8,22.5
1682317440,24.9,0.3,24.8,22.6,-0.0,3.2,22.5
1682317560,24.8,0.3,24.8,22.6,-0.0,4.1,22.5
1682317680,24.8,0.3,24.8,22.6,-0.0,4.1,22.5
1682317800,24.8,0.3,24.8,22.6,-0.0,3.8,22.5
1682317920,24.8,0.3,24.8,22.6,-0.0,3.4,22.5
1682318040,24.8,0.3,24.8,22.6,-0.0,3.4,22.5
1682318160,24.8,0.3,24.8,22.6,-0.0,3.5,22.5
1682318280,24.9,0.3,24.9,22.6,-0.0,2.9,22.5
1682318400,24.8,0.3,24.8,22.6,-0.0,4.1,22.4
1682318520,24.8,0.3,24.8,22.6,-0.0,4.1,22.4
1682318640,24.8,0.3,24.8,22.6,-0.0,3.5,22.4
1682318760,24.8,0.3,24.8,22.6,-0.0,3.5,22.4
1682318880,24.8,0.3,24.8,22.6,-0.0,3.3,22.4
1682319000,24.8,0.3,24.8,22.6,-0.0,3.3,22.4
1682319120,24.8,0.3,24.8,22.6,-0.0,4.0,22.4
1682319240,24.8,0.3,24.8,22.6,-0.0,3.3,22.3
1682319360,24.8,0.3,24.8,22.6,-0.0,3.4,22.3
1682319480,24.8,0.3,24.8,22.6,-0.0,3.4,22.3
1682319600,24.8,0.3,24.8,22.6,-0.0,3.4,22.3
1682319720,24.8,0.3,24.8,22.6,-0.0,3.5,22.3
1682319840,24.8,0.3,24.8,22.6,-0.0,3.3,22.3
1682319960,24.7,0.3,24.7,22.6,-0.0,4.0,22.3
1682320080,24.8,0.3,24.8,22.6,-0.0,3.3,22.2
1682320200,24.8,0.3,24.8,22.6,-0.0,3.7,22.2
1682320320,24.7,0.3,24.7,22.6,-0.0,3.9,22.2
1682320440,24.7,0.3,24.7,22.6,-0.0,3.5,22.2
1682320560,24.8,0.3,24.7,22.6,-0.0,3.4,22.2
1682320680,24.8,0.3,24.8,22.6,-0.0,3.3,22.2
1682320800,24.8,0.3,24.8,22.6,-0.0,2.7,22.2
1682320920,24.8,0.3,24.8,22.6,-0.0,3.5,22.2
1682321040,24.7,0.3,24.7,22.6,-0.0,3.9,22.2
1682321160,24.7,0.3,24.7,22.6,-0.0,3.5,22.1
1682321280,24.7,0.3,24.7,22.6,-0.0,3.5,22.1
1682321400,24.7,0.3,24.7,22.6,-0.0,3.4,22.1
1682321520,24.7,0.3,24.7,22.6,-0.0,3.3,22.1
1682321640,24.7,0.3,24.7,22.6,-0.0,3.4,22.1
1682321760,24.7,0.3,24.7,22.6,-0.0,3.9,22.1
1682321880,24.7,0.3,24.7,22.6,-0.0,3.2,22.1
1682322000,24.7,0.3,24.7,22.6,-0.0,3.4,22.0
1682322120,24.7,0.3,24.7,22.6,-0.0,3.4,22.0
1682322240,24.7,0.3,24.7,22.6,-0.0,3.2,22.0
1682322360,24.7,0.3,24.7,22.6,-0.0,3.3,22.0
1682322480,24.7,0.3,24.7,22.6,-0.0,3.5,22.0
1682322600,24.7,0.3,24.7,22.6,-0.0,3.9,22.0
1682322720,24.7,0.3,24.7,22.6,-0.0,3.4,22.0
1682322840,24.6,0.3,24.6,22.6,-0.0,4.0,22.0
1682322960,24.7,0.3,24.7,22.6,-0.0,3.5,21.9
1682323080,24.7,0.3,24.7,22.6,-0.0,2.8,21.9
1682323200,24.7,0.3,24.7,22.6,-0.0,3.4,21.9
1682323320,24.6,0.3,24.6,22.6,-0.0,3.8,21.9
1682323440,24.7,0.3,24.7,22.6,-0.0,3.7,21.9
1682323560,24.6,0.3,24.6,22.6,-0.0,4.1,21.9
1682323680,24.6,0.3,24.6,22.6,-0.0,4.1,21.9
1682323800,24.6,0.3,24.6,22.6,-0.0,4.1,21.8
1682323920,24.6,0.3,24.6,22.6,-0.0,4.0,21.8
1682324040,24.6,0.3,24.6,22.6,-0.0,4.0,21.8
1682324160,24.7,0.3,24.7,22.6,-0.0,3.2,21.8
1682324280,24.6,0.3,24.6,22.6,-0.0,4.0,21.8
1682324400,24.6,0.3,24.6,22.6,-0.0,3.5,21.8
1682324520,24.6,0.3,24.6,22.6,-0.0,3.9,21.8
1682324640,24.6,0.3,24.6,22.6,-0.0,4.1,21.7
1682324760,24.6,0.3,24.6,22.6,-0.0,3.9,21.7
1682324880,24.6,0.3,24.6,22.6,-0.0,3.3,21.7
1682325000,24.6,0.3,24.6,22.6,-0.0,3.6,21.7
1682325120,24.6,0.3,24.6,22.6,-0.0,4.0,21.7
1682325240,24.6,0.3,24.6,22.6,-0.0,4.0,21.7
1682325360,24.5,0.3,24.5,22.6,-0.0,4.1,21.6
1682325480,24.5,0.3,24.5,22.6,-0.0,4.0,21.6
1682325600,24.6,0.3,24.6,22.6,-0.0,3.6,21.6
1682325720,24.6,0.3,24.6,22.6,-0.0,3.4,21.6
1682325840,24.6,0.3,24.6,22.6,-0.0,3.3,21.6
1682325960,24.6,0.3,24.6,22.6,-0.0,2.7,21.6
1682326080,24.6,0.3,24.6,22.6,-0.0,3.3,21.5
1682326200,24.5,0.3,24.5,22.6,-0.0,4.0,21.5
1682326320,24.5,0.3,24.5,22.6,-0.0,4.6,21.5
1682326440,24.5,0.3,24.5,22.6,-0.0,4.0,21.5
1682326560,24.5,0.3,24.5,22.6,-0.0,4.2,21.5
1682326680,24.5,0.3,24.5,22.6,-0.0,4.0,21.5
1682326800,24.5,0.3,24.5,22.6,-0.0,4.5,21.4
1682326920,24.5,0.3,24.5,22.6,-0.0,4.1,21.4
1682327040,24.5,0.3,24.5,22.6,-0.0,3.4,21.4
1682327160,24.5,0.3,24.5,22.6,-0.0,3.6,21.4
1682327280,24.5,0.3,24.5,22.6,-0.0,4.2,21.4
1682327400,24.5,0.3,24.5,22.6,-0.0,3.7,21.4
1682327520,24.5,0.3,24.5,22.6,-0.0,4.2,21.4
1682327640,24.5,0.3,24.5,22.6,-0.0,4.1,21.3
1682327760,24.5,0.3,24.5,22.6,-0.0,4.1,21.3
1682327880,24.5,0.3,24.5,22.6,-0.0,3.8,21.3
1682328000,24.5,0.3,24.5,22.6,-0.0,3.5,21.3
1682328120,24.5,0.3,24.5,22.6,-0.0,3.7,21.3
1682328240,24.5,0.3,24.5,22.6,-0.0,4.2,21.3
1682328360,24.5,0.3,24.4,22.6,-0.0,4.1,21.2
1682328480,24.5,0.3,24.4,22.6,-0.0,4.1,21.2
1682328600,24.5,0.3,24.4,22.6,-0.0,4.1,21.2
1682328720,24.4,0.3,24.4,22.6,-0.0,4.2,21.2
1682328840,24.4,0.3,24.4,22.6,-0.0,4.6,21.2
1682328960,24.4,0.3,24.4,22.6,-0.0,4.0,21.2
1682329080,24.4,0.3,24.4,22.6,-0.0,4.0,21.2
1682329200,24.4,0.3,24.4,22.6,-0.0,4.0,21.1
1682329320,24.4,0.3,24.4,22.6,-0.0,3.7,21.1
1682329440,24.4,0.3,24.4,22.6,-0.0,4.1,21.1
1682329560,24.4,0.3,24.4,22.6,-0.0,4.6,21.1
1682329680,24.4,0.3,24.4,22.6,-0.0,4.0,21.1
1682329800,24.4,0.3,24.4,22.6,-0.0,4.1,21.0
1682329920,24.4,0.3,24.3,22.6,-0.0,4.4,21.0
1682330040,24.4,0.3,24.4,22.6,-0.0,4.0,21.0
1682330160,24.4,0.3,24.4,22.6,-0.0,4.1,21.0
1682330280,24.4,0.3,24.4,22.6,-0.0,3.5,21.0
1682330400,24.5,0.3,24.4,22.6,-0.0,3.4,21.0
1682330520,24.4,0.3,24.4,22.6,-0.0,4.0,21.0
1682330640,24.4,0.3,24.4,22.6,-0.0,3.8,21.0
1682330760,24.4,0.3,24.4,22.6,-0.0,4.1,20.9
1682330880,24.3,0.3,24.3,22.6,-0.0,4.3,20.9
1682331000,24.4,0.3,24.3,22.6,-0.0,3.9,20.9
1682331120,24.4,0.3,24.4,22.6,-0.0,3.9,20.9
1682331240,24.3,0.3,24.3,22.6,-0.0,4.1,20.9
1682331360,24.3,0.3,24.3,22.6,-0.0,4.2,20.9
1682331480,24.3,0.3,24.3,22.6,-0.0,4.1,20.9
1682331600,24.3,0.3,24.3,22.6,-0.0,4.1,20.8
1682331720,24.3,0.3,24.3,22.6,-0.0,4.2,20.8
1682331840,24.3,0.3,24.3,22.6,-0.0,4.0,20.8
1682331960,24.3,0.3,24.3,22.6,-0.0,4.3,20.8
1682332080,24.3,0.3,24.3,22.6,-0.0,4.2,20.8
1682332200,24.3,0.3,24.3,22.6,-0.0,4.2,20.8
1682332320,24.3,0.3,24.3,22.6,-0.0,4.0,20.8
1682332440,24.3,0.3,24.3,22.6,-0.0,3.9,20.7
1682332560,24.3,0.3,24.3,22.6,-0.0,3.9,20.7
1682332680,24.3,0.3,24.3,22.6,-0.0,3.5,20.7
1682332800,24.3,0.3,24.3,22.6,-0.0,4.1,20.7
1682332920,24.3,0.3,24.2,22.6,-0.0,4.1,20.7
1682333040,24.2,0.3,24.2,22.6,-0.0,4.1,20.7
1682333160,24.2,0.3,24.2,22.6,-0.0,4.1,20.6
1682333280,24.2,0.3,24.2,22.6,-0.0,4.3,20.6
1682333400,24.2,0.3,24.2,22.6,-0.0,4.1,20.6
1682333520,24.2,0.3,24.2,22.6,-0.0,3.9,20.6
1682333640,24.3,0.3,24.3,22.6,-0.0,2.9,20.6
1682333760,24.3,0.3,24.3,22.6,-0.0,3.0,20.6
1682333880,24.2,0.3,24.2,22.6,-0.0,4.0,20.5
1682334000,24.2,0.3,24.2,22.6,-0.0,4.1,20.5
1682334120,24.2,0.3,24.2,22.6,-0.0,4.2,20.5
1682334240,24.2,0.3,24.2,22.6,-0.0,4.1,20.5
1682334360,24.2,0.3,24.2,22.6,-0.0,4.1,20.5
1682334480,24.2,0.3,24.2,22.6,-0.0,3.6,20.5
1682334600,24.2,0.3,24.2,22.6,-0.0,3.5,20.5
1682334720,24.2,0.3,24.2,22.6,-0.0,3.4,20.5
1682334840,24.2,0.3,24.2,22.6,-0.0,4.1,20.5
1682334960,24.2,0.3,24.2,22.6,-0.0,4.2,20.4
1682335080,24.2,0.3,24.2,22.6,-0.0,4.1,20.4
1682335200,24.1,0.3,24.1,22.6,-0.0,4.3,20.4
1682335320,24.1,0.3,24.1,22.6,-0.0,4.1,20.4
1682335440,24.2,0.3,24.2,22.6,-0.0,3.7,20.4
1682335560,24.2,0.3,24.2,22.6,-0.0,3.5,20.4
1682335680,24.2,0.3,24.2,22.6,-0.0,3.5,20.4
1682335800,24.2,0.3,24.2,22.6,-0.0,3.5,20.3
1682335920,24.1,0.3,24.1,22.6,-0.0,4.0,20.3
1682336040,24.2,0.3,24.2,22.6,-0.0,3.5,20.3
1682336160,24.2,0.3,24.2,22.6,-0.0,3.5,20.3
1682336280,24.1,0.3,24.1,22.6,-0.0,4.1,20.3
1682336400,24.1,0.3,24.1,22.6,-0.0,4.2,20.3
1682336520,24.1,0.3,24.1,22.6,-0.0,4.0,20.3
1682336640,24.1,0.3,24.1,22.6,-0.0,3.6,20.3
1682336760,24.1,0.3,24.1,22.6,-0.0,3.6,20.2
1682336880,24.1,0.3,24.1,22.6,-0.0,4.1,20.2
1682337000,24.1,0.3,24.1,22.6,-0.0,4.2,20.2
1682337120,24.1,0.3,24.0,22.6,-0.0,4.2,20.2
1682337240,24.1,0.3,24.0,22.6,-0.0,4.2,20.2
1682337360,24.0,0.3,24.0,22.6,-0.0,4.3,20.2
1682337480,24.1,0.3,24.0,22.6,-0.0,4.2,20.2
1682337600,24.1,0.3,24.1,22.6,-0.0,3.2,20.2
1682337720,24.1,0.3,24.1,22.6,-0.0,3.4,20.2
1682337840,24.0,0.3,24.0,22.6,-0.0,4.6,20.2
1682337960,24.0,0.3,24.0,22.6,-0.0,4.2,20.1
1682338080,24.0,0.3,24.0,22.6,-0.0,4.7,20.1
1682338200,24.0,0.3,24.0,22.6,-0.0,4.2,20.1
1682338320,24.0,0.3,24.0,22.6,-0.0,4.1,20.1
1682338440,24.0,0.3,24.0,22.6,-0.0,4.1,20.1
1682338560,24.0,0.3,24.0,22.6,-0.0,4.6,20.1
1682338680,24.1,0.3,24.0,22.6,-0.0,3.4,20.1
1682338800,24.1,0.3,24.1,22.6,-0.0,2.9,20.1
1682338920,24.1,0.3,24.0,22.6,-0.0,3.4,20.0
1682339040,24.1,0.4,24.1,22.6,-0.0,3.0,20.0
1682339160,24.1,0.4,24.0,22.6,-0.0,3.4,20.0
1682339280,24.1,0.4,24.1,22.6,-0.0,3.1,20.0
1682339400,24.1,0.5,24.1,22.6,-0.0,2.9,20.0
1682339520,24.0,0.7,24.0,22.6,-0.0,3.4,20.0
1682339640,24.1,0.9,24.1,22.6,-0.0,3.0,20.0
1682339760,24.1,1.3,24.1,22.6,-0.0,3.0,19.9
1682339880,24.0,1.8,24.0,22.6,-0.0,3.4,19.9
1682340000,24.1,2.5,24.1,22.6,-0.0,2.9,19.9
1682340120,24.0,3.7,24.0,22.6,-0.0,3.3,19.9
1682340240,24.1,5.2,24.1,22.6,-0.0,2.9,19.9
1682340360,24.0,8.2,24.0,22.6,-0.0,3.4,19.9
1682340480,24.1,11.7,24.0,22.6,-0.0,2.9,19.9
1682340600,24.0,15.7,24.0,22.6,-0.0,3.4,19.8
1682340720,24.1,19.9,24.0,22.6,-0.0,3.0,19.8
1682340840,24.0,23.5,24.0,22.6,-0.0,3.2,19.8
1682340960,24.0,24.4,24.0,22.6,-0.0,3.1,19.8
1682341080,24.0,24.4,24.0,22.6,-0.0,3.3,19.8
1682341200,24.0,24.4,24.0,22.6,-0.0,3.2,19.8
1682341320,24.0,24.4,24.0,22.6,0.0,3.0,19.8
1682341440,24.0,24.3,24.0,22.6,0.0,3.6,19.8
1682341560,24.0,24.3,24.0,22.6,0.0,3.3,19.8
1682341680,24.0,24.3,24.0,22.6,0.0,3.0,19.7
1682341800,24.0,25.8,24.0,22.6,0.0,3.5,19.7
1682341920,24.0,27.7,24.0,22.6,0.0,3.2,19.7
1682342040,24.0,28.4,24.0,22.6,0.0,3.0,19.7
1682342160,24.0,28.6,24.0,22.6,0.0,3.3,19.7
1682342280,24.0,28.9,24.0,22.6,0.0,3.0,19.7
1682342400,24.0,29.2,24.0,22.6,0.1,3.4,19.7
1682342520,24.0,29.6,24.0,22.6,0.1,3.1,19.6
1682342640,24.0,29.8,24.0,22.6,0.1,3.2,19.6
1682342760,24.0,30.1,24.0,22.6,0.1,3.1,19.6
1682342880,24.0,30.3,24.0,22.6,0.1,3.1,19.6
1682343000,24.0,30.4,24.0,22.6,0.1,3.1,19.6
1682343120,24.0,30.6,23.9,22.6,0.2,3.3,19.6
1682343240,24.0,30.8,23.9,22.6,0.2,3.2,19.6
1682343360,24.0,31.0,24.0,22.6,0.2,3.0,19.5
1682343480,24.0,31.1,23.9,22.6,0.2,3.4,19.5
1682343600,24.0,31.2,23.9,22.6,0.2,3.0,19.5
1682343720,24.0,31.2,23.9,22.6,0.3,3.2,19.5
1682343840,24.0,31.4,23.9,22.6,0.3,3.0,19.5
1682343960,24.0,31.5,23.9,22.6,0.3,3.1,19.5
1682344080,24.0,31.6,23.9,22.6,0.3,3.1,19.5
1682344200,24.0,31.6,23.9,22.6,0.3,3.1,19.5
1682344320,24.0,36.5,23.9,22.6,0.5,3.0,19.5
1682344440,23.9,36.5,23.9,22.6,0.4,3.5,19.5
1682344560,24.0,35.8,23.9,22.6,0.4,3.2,19.4
1682344680,24.0,36.0,23.9,22.6,0.4,3.0,19.4
1682344800,23.9,36.0,23.9,22.6,0.5,3.6,19.4
1682344920,24.0,38.2,23.9,22.6,0.6,3.2,19.4
1682345040,24.0,37.4,23.9,22.6,0.6,3.1,19.4
1682345160,23.9,37.4,23.9,22.6,0.6,3.5,19.4
1682345280,24.0,38.2,23.9,22.6,0.7,3.1,19.4
1682345400,24.0,38.9,24.0,22.6,0.8,3.0,19.4
1682345520,24.0,38.9,23.9,22.6,0.9,3.6,19.3
1682345640,24.0,38.5,23.9,22.6,0.9,3.2,19.3
1682345760,24.0,38.8,24.0,22.6,0.9,3.0,19.3
1682345880,24.0,38.8,24.0,22.6,1.0,3.1,19.3
1682346000,24.0,38.7,24.0,22.6,1.4,3.2,19.3
1682346120,24.0,38.9,24.0,22.6,1.3,3.2,19.3
1682346240,24.0,38.9,24.0,22.6,1.1,3.1,19.3
1682346360,24.0,39.2,24.0,22.6,1.1,3.2,19.3
1682346480,24.0,38.9,24.0,22.6,1.3,3.5,19.3
1682346600,24.0,38.9,24.0,22.6,1.1,3.0,19.2
1682346720,24.0,38.9,24.0,22.6,1.1,3.1,19.2
1682346840,24.0,38.5,24.0,22.6,1.3,3.2,19.2
1682346960,24.0,38.5,24.0,22.6,1.2,3.2,19.2
1682347080,24.0,38.7,24.0,22.6,1.5,3.2,19.2
1682347200,24.1,39.8,24.0,22.6,1.6,3.1,19.2
1682347320,24.0,39.8,24.0,22.6,1.3,3.3,19.2
1682347440,24.0,39.6,24.0,22.6,1.4,3.0,19.2
1682347560,24.0,39.1,24.0,22.6,1.6,3.2,19.2
1682347680,24.1,39.1,24.1,22.6,1.7,2.7,19.2
1682347800,24.1,39.9,24.1,22.6,1.8,3.1,19.2
1682347920,24.1,39.1,24.0,22.6,1.6,3.0,19.2
1682348040,24.1,39.1,24.0,22.6,1.8,3.2,19.2
1682348160,24.2,39.9,24.1,22.6,2.0,3.1,19.2
1682348280,24.2,39.2,24.2,22.6,1.9,2.6,19.2
1682348400,24.1,39.2,24.1,22.6,2.0,3.2,19.2
1682348520,24.1,39.9,24.1,22.6,1.9,3.0,19.2
1682348640,24.1,39.9,24.0,22.6,2.0,3.2,19.2
1682348760,24.2,39.0,24.1,22.6,2.3,3.0,19.2
1682348880,24.2,38.3,24.1,22.6,2.3,3.2,19.2
1682349000,24.2,38.3,24.1,22.6,2.3,3.2,19.2
1682349120,24.2,40.1,24.1,22.6,2.1,3.1,19.2
1682349240,24.2,39.7,24.2,22.6,2.4,3.1,19.2
1682349360,24.3,39.7,24.2,22.6,2.4,2.8,19.2
1682349480,24.2,37.9,24.2,22.6,2.5,3.1,19.2
1682349600,24.2,38.6,24.2,22.6,2.5,3.1,19.2
1682349720,24.3,38.6,24.3,22.6,2.8,3.1,19.2
1682349840,24.3,39.4,24.2,22.6,2.7,3.1,19.2
1682349960,24.2,38.1,24.2,22.6,2.3,3.1,19.2
1682350080,24.2,38.1,24.2,22.6,2.4,3.1,19.2
1682350200,24.3,38.2,24.3,22.6,2.9,3.1,19.2
1682350320,24.4,40.3,24.4,22.6,3.1,2.9,19.2
1682350440,24.5,40.3,24.5,22.6,2.9,2.4,19.2
1682350560,24.5,39.4,24.4,22.6,3.1,3.1,19.2
1682350680,24.5,40.3,24.5,22.6,3.4,3.1,19.2
1682350800,24.6,40.3,24.5,22.6,3.8,3.1,19.2
1682350920,24.6,39.9,24.5,22.6,3.5,3.0,19.2
1682351040,24.6,40.3,24.5,22.6,3.4,3.1,19.2
1682351160,24.5,40.3,24.5,22.6,3.3,4.0,19.2
1682351280,24.5,39.7,24.5,22.6,3.4,3.5,19.2
1682351400,24.5,39.2,24.4,22.6,3.1,3.6,19.2
1682351520,24.4,39.2,24.3,22.6,3.1,4.1,19.2
1682351640,24.2,39.6,24.2,22.6,2.9,4.4,19.2
1682351760,24.2,39.5,24.2,22.6,3.2,4.2,19.2
1682351880,24.2,39.5,24.2,22.6,3.3,4.3,19.2
1682352000,24.3,39.6,24.3,22.6,3.3,3.5,19.2
1682352120,24.3,33.5,24.3,22.6,2.9,3.6,19.2
1682352240,24.3,39.1,24.3,22.6,3.0,3.5,19.2
1682352360,24.3,39.1,24.2,22.6,3.0,3.6,19.2
1682352480,24.2,39.0,24.2,22.6,3.0,4.3,19.2
1682352600,24.2,39.5,24.1,22.6,3.1,4.2,19.2
1682352720,24.2,39.5,24.2,22.6,3.2,3.7,19.2
1682352840,24.2,39.5,24.1,22.6,2.7,3.8,19.2
1682352960,24.2,38.7,24.1,22.6,2.7,3.6,19.2
1682353080,24.2,38.7,24.2,22.6,2.8,3.5,19.2
1682353200,24.2,39.1,24.2,22.6,3.1,3.7,19.2
1682353320,24.2,39.6,24.2,22.6,3.4,4.3,19.2
1682353440,24.2,39.6,24.1,22.6,3.2,4.3,19.2
1682353560,24.2,39.5,24.1,22.6,3.1,4.3,19.2
1682353680,24.2,39.5,24.2,22.6,3.4,4.1,19.2
1682353800,24.3,39.5,24.3,22.6,3.7,3.5,19.2
1682353920,24.4,39.2,24.4,22.6,3.7,3.6,19.2
1682354040,24.5,40.2,24.4,22.6,3.8,3.5,19.2
1682354160,24.5,40.2,24.5,22.6,4.1,3.5,19.2
1682354280,24.5,39.4,24.5,22.6,4.0,3.7,19.2
1682354400,24.5,39.4,24.5,22.6,4.2,4.1,19.2
1682354520,24.6,39.4,24.5,22.6,3.9,3.5,19.2
1682354640,24.7,39.8,24.6,22.6,3.8,2.9,19.2
1682354760,24.7,39.3,24.7,22.6,3.9,2.9,19.2
1682354880,24.7,39.3,24.7,22.6,4.0,2.9,19.2
1682355000,24.7,39.5,24.7,22.6,4.0,3.5,19.2
1682355120,24.7,39.4,24.7,22.6,3.9,3.5,19.2
1682355240,24.7,39.4,24.7,22.6,3.7,3.7,19.2
1682355360,24.7,39.4,24.6,22.6,3.7,3.6,19.2
1682355480,24.7,39.4,24.7,22.6,3.9,3.5,19.2
1682355600,24.8,39.4,24.8,22.6,4.1,3.5,19.2
1682355720,24.8,39.5,24.8,22.6,3.7,2.8,19.2
1682355840,24.9,39.8,24.8,22.6,4.3,3.5,19.2
1682355960,25.0,39.8,24.9,22.6,4.8,3.9,19.2
1682356080,24.9,39.7,24.9,22.6,4.5,3.5,19.2
1682356200,24.9,40.0,24.9,22.6,4.5,4.2,19.2
1682356320,25.0,40.0,25.0,22.6,4.7,3.5,19.2
1682356440,25.1,39.9,25.1,22.6,4.5,2.9,19.2
1682356560,25.2,36.6,25.2,22.6,4.9,2.8,19.2
1682356680,25.3,37.4,25.2,22.6,4.9,2.8,19.1
1682356800,25.3,37.4,25.3,22.6,4.8,2.8,19.1
1682356920,25.3,36.9,25.3,22.6,5.0,2.8,19.1
1682357040,25.4,37.8,25.4,22.6,5.6,3.5,19.1
1682357160,25.4,37.8,25.4,22.6,5.6,3.5,19.1
1682357280,25.4,38.6,25.3,22.6,5.1,3.6,19.1
1682357400,25.4,36.6,25.4,22.6,4.6,3.1,19.1
1682357520,25.4,36.6,25.4,22.6,4.4,2.8,19.2
1682357640,25.5,35.8,25.4,22.6,4.8,2.8,19.2
1682357760,25.5,37.1,25.5,22.6,4.9,2.8,19.2
1682357880,25.4,37.1,25.4,22.6,4.7,3.2,19.2
1682358000,25.4,37.0,25.3,22.6,4.8,4.1,19.2
1682358120,25.4,35.8,25.4,22.6,4.7,3.5,19.2
1682358240,25.5,35.8,25.5,22.6,4.9,2.8,19.2
1682358360,25.6,37.7,25.6,22.6,5.5,2.9,19.2
1682358480,25.8,38.8,25.7,22.6,6.1,2.7,19.2
1682358600,25.8,38.8,25.8,22.6,5.9,2.7,19.2
1682358720,25.8,39.2,25.7,22.6,5.5,2.8,19.2
1682358840,25.7,36.8,25.7,22.6,5.2,2.9,19.2
1682358960,25.7,36.8,25.7,22.6,5.3,3.3,19.2
1682359080,25.7,38.1,25.7,22.6,6.3,4.0,19.2
1682359200,25.7,38.3,25.6,22.6,5.4,3.8,19.2
1682359320,25.8,38.3,25.7,22.6,5.7,3.3,19.2
1682359440,25.8,38.2,25.8,22.6,5.5,2.8,19.2
1682359560,25.9,39.2,25.9,22.6,6.0,2.7,19.2
1682359680,25.9,39.2,25.8,22.6,5.5,2.8,19.2
1682359800,25.9,38.3,25.8,22.6,6.0,3.1,19.2
1682359920,25.8,39.1,25.7,22.6,5.5,3.9,19.2
1682360040,25.8,39.1,25.8,22.6,5.4,3.5,19.2
1682360160,25.9,39.2,25.8,22.6,5.9,3.4,19.2
1682360280,25.8,38.5,25.8,22.6,5.4,3.2,19.2
1682360405,26.0,38.5,26.0,22.6,6.1,2.7,19.2
1682360520,26.0,39.1,26.0,22.6,6.2,2.7,19.2
1682360640,26.1,40.0,26.0,22.6,6.8,2.9,19.2
1682360760,26.0,40.0,26.0,22.6,6.6,3.3,19.2
1682360880,26.1,39.1,26.0,22.6,6.9,3.4,19.2
1682361000,26.0,39.2,26.0,22.6,5.9,3.6,19.2
1682361120,26.1,39.2,26.1,22.6,6.8,2.7,19.2
1682361240,26.1,39.2,26.1,22.6,6.2,2.7,19.2
1682361360,26.1,38.5,26.0,22.6,5.8,2.7,19.2
1682361480,26.1,38.5,26.0,22.6,5.4,2.7,19.2
1682361600,26.0,38.7,26.0,22.6,5.5,2.9,19.2
1682361720,26.0,38.4,25.9,22.6,5.9,4.0,19.2
1682361840,26.0,38.4,26.0,22.6,5.5,3.4,19.2
1682361960,26.1,39.2,26.1,22.6,6.4,3.3,19.2
1682362080,26.1,38.5,26.1,22.6,6.2,3.3,19.2
1682362200,26.2,38.5,26.1,22.6,6.4,2.9,19.2
1682362320,26.2,39.4,26.2,22.6,7.1,2.8,19.2
1682362440,26.2,39.4,26.2,22.6,7.4,3.3,19.2
1682362560,26.2,39.4,26.2,22.6,6.9,2.9,19.2
1682362680,26.2,39.4,26.2,22.6,6.9,3.1,19.2
1682362800,26.2,39.4,26.2,22.6,6.4,3.4,19.2
1682362920,26.2,39.4,26.2,22.6,6.4,3.3,19.2
1682363040,26.3,39.5,26.2,22.6,6.7,2.7,19.2
1682363160,26.3,39.4,26.3,22.6,7.7,3.3,19.2
1682363280,26.4,39.4,26.4,22.6,7.9,2.7,19.2
1682363400,26.4,39.6,26.4,22.6,7.0,2.7,19.2
1682363520,26.5,38.4,26.5,22.6,8.4,2.7,19.2
1682363640,26.7,38.4,26.7,22.6,9.8,2.7,19.2
1682363760,26.5,38.3,26.5,22.6,7.5,2.7,19.2
1682363880,26.5,38.8,26.5,22.6,7.2,2.7,19.2
1682364000,26.6,38.6,26.6,22.6,8.6,3.0,19.2
1682364120,26.8,38.2,26.7,22.6,9.7,2.8,19.2
1682364240,26.7,38.5,26.6,22.6,8.3,2.7,19.3
1682364360,27.1,38.4,27.1,22.6,12.1,2.7,19.2
1682364480,27.0,38.4,27.0,22.6,11.2,2.7,19.2
1682364600,27.1,37.8,27.1,22.6,11.9,2.7,19.3
1682364720,27.1,37.8,27.1,22.6,11.1,2.7,19.3
1682364840,27.1,38.3,27.0,22.6,11.0,2.6,19.3
1682364960,27.2,37.9,27.2,22.6,11.1,2.6,19.3
1682365080,27.0,38.0,27.0,22.6,10.0,2.7,19.3
1682365200,27.1,40.3,27.1,22.6,10.5,2.7,19.3
1682365320,26.9,40.3,26.9,22.6,8.9,2.7,19.3
1682365440,27.0,38.1,27.0,22.6,10.2,3.1,19.3
1682365560,27.0,38.1,27.0,22.6,9.8,2.7,19.3
1682365680,28.5,37.8,28.5,22.6,18.8,2.5,19.3
1682365800,26.9,40.1,26.9,22.6,7.6,2.6,19.4
1682365920,27.7,37.9,27.7,22.6,15.8,2.8,19.4
1682366040,27.4,38.6,27.4,22.6,12.8,2.6,19.4
1682366160,27.9,40.1,27.9,22.6,14.7,2.6,19.4
1682366280,27.2,39.1,27.2,22.6,10.8,2.6,19.4
1682366400,27.2,39.1,27.2,22.6,11.4,2.7,19.5
1682366520,28.3,39.0,28.3,22.6,17.3,2.6,19.5
1682366640,27.1,38.5,27.1,22.6,9.8,2.6,19.5
1682366760,27.3,38.5,27.3,22.6,12.6,2.6,19.5
1682366880,28.0,38.0,28.0,22.6,16.1,2.6,19.5
1682367000,27.2,40.1,27.2,22.6,11.2,2.6,19.5
1682367120,27.5,40.1,27.5,22.6,14.3,2.7,19.5
1682367240,27.6,40.0,27.6,22.6,14.5,2.7,19.5
1682367360,27.9,39.0,27.9,22.6,16.2,2.6,19.5
1682367480,28.1,39.1,28.1,22.6,16.2,2.6,19.5
1682367600,27.4,39.3,27.4,22.6,13.9,2.7,19.5
1682367720,27.9,40.0,27.9,22.6,16.7,2.6,19.5
1682367840,26.7,39.9,26.7,22.6,7.4,2.7,19.5
1682367960,28.1,37.9,28.1,22.6,17.8,2.5,19.6
1682368080,27.1,38.0,27.1,22.6,10.9,2.7,19.6
1682368200,27.2,37.9,27.2,22.6,12.5,2.7,19.6
1682368320,27.2,37.1,27.2,22.6,12.9,2.7,19.6
1682368440,27.8,37.4,27.8,22.6,16.5,3.2,19.6
1682368560,28.2,37.3,28.2,22.6,17.4,2.6,19.6
1682368680,27.8,40.0,27.8,22.6,15.9,2.6,19.6
1682368800,27.3,39.2,27.3,22.6,13.6,2.7,19.6
1682368920,27.5,40.1,27.5,22.6,14.5,2.6,19.6
1682369040,28.1,37.7,28.1,22.6,18.3,2.6,19.6
1682369160,27.9,37.7,27.9,22.6,16.1,2.6,19.6
1682369280,27.9,37.8,27.9,22.6,15.7,2.6,19.7
1682369400,28.1,37.6,28.1,22.6,16.8,2.6,19.7
1682369520,28.1,37.6,28.1,22.6,16.5,2.6,19.7
1682369640,27.4,37.7,27.4,22.6,13.4,2.7,19.7
1682369760,27.0,37.2,26.9,22.6,9.6,2.7,19.7
1682369880,27.0,37.2,27.0,22.6,10.8,2.7,19.7
1682370000,26.9,37.0,26.9,22.6,9.2,2.7,19.7
1682370120,27.5,41.2,27.5,22.6,14.2,2.6,19.7
1682370240,27.3,41.1,27.3,22.6,13.5,2.7,19.7
1682370360,27.2,37.5,27.2,22.6,12.4,2.7,19.7
1682370480,27.3,38.5,27.3,22.6,12.3,2.6,19.8
1682370600,27.0,37.6,27.0,22.6,9.5,2.7,19.8
1682370720,27.6,37.7,27.5,22.6,14.4,2.6,19.8
1682370840,28.3,37.6,28.3,22.6,17.5,2.6,19.8
1682370960,27.0,37.2,27.0,22.6,9.9,2.7,19.8
1682371080,27.1,37.2,27.1,22.6,11.7,2.9,19.8
1682371200,26.8,37.5,26.7,22.6,8.0,2.7,19.8
1682371320,27.0,40.8,27.0,22.6,9.2,2.7,19.8
1682371440,27.2,38.8,27.1,22.6,11.4,2.7,19.8
1682371560,27.2,37.7,27.2,22.6,12.3,2.6,19.8
1682371680,26.8,37.6,26.8,22.6,7.7,2.7,19.9
1682371800,26.9,38.3,26.8,22.6,8.9,2.6,19.9
1682371920,26.8,38.8,26.8,22.6,8.3,2.7,19.9
1682372040,26.7,38.8,26.7,22.6,7.1,2.7,19.9
1682372160,26.8,37.9,26.8,22.6,8.6,2.7,19.9
1682372280,26.8,38.5,26.8,22.6,8.1,2.8,19.9
1682372400,26.9,38.6,26.8,22.6,8.6,3.2,19.9
1682372520,26.8,39.2,26.8,22.6,7.8,2.8,19.9
1682372640,26.8,38.5,26.8,22.6,8.4,2.9,19.9
1682372760,26.7,38.5,26.7,22.6,7.3,3.1,19.9
1682372880,26.8,37.7,26.8,22.6,8.6,2.6,19.9
1682373000,26.9,37.7,26.9,22.6,9.0,2.6,19.9
1682373120,26.9,38.9,26.9,22.6,9.0,2.7,19.9
1682373240,27.2,38.8,27.2,22.6,10.9,2.7,19.9
1682373360,27.3,38.8,27.3,22.6,10.1,2.6,19.9
1682373480,27.0,37.4,27.0,22.6,10.1,2.7,19.9
1682373600,27.2,37.9,27.2,22.6,10.7,3.2,19.9
1682373720,28.1,37.6,28.1,22.6,14.6,2.7,20.0
1682373840,27.4,39.8,27.4,22.6,11.5,2.7,20.0
1682373960,26.9,38.1,26.8,22.6,7.4,2.7,20.0
1682374080,28.0,38.1,28.0,22.6,13.5,2.6,20.0
1682374200,27.7,39.7,27.7,22.6,11.8,2.6,20.0
1682374320,27.7,39.3,27.7,22.6,11.9,2.6,20.0
1682374440,27.6,39.3,27.6,22.6,11.5,2.6,20.0
1682374560,27.6,39.0,27.6,22.6,11.4,2.6,20.0
1682374680,27.6,38.8,27.6,22.6,11.4,2.6,20.1
1682374800,27.6,38.8,27.6,22.6,11.1,2.6,20.1
1682374920,27.6,38.8,27.6,22.6,11.0,2.6,20.1
1682375040,27.7,38.9,27.7,22.6,11.1,2.6,20.1
1682375160,27.7,38.9,27.6,22.6,10.9,2.6,20.2
1682375280,27.7,38.7,27.7,22.6,11.0,2.6,20.2
1682375400,27.7,38.8,27.7,22.6,10.7,2.7,20.2
1682375520,27.8,38.8,27.8,22.6,10.9,2.6,20.2
1682375640,28.0,38.9,28.0,22.6,11.1,2.6,20.3
1682375760,27.8,38.8,27.8,22.6,10.7,2.7,20.3
1682375880,28.2,38.9,28.1,22.6,10.9,2.6,20.3
1682376000,28.3,39.2,28.2,22.6,10.6,2.5,20.3
1682376120,28.4,39.3,28.4,22.6,10.8,2.6,20.4
1682376240,28.7,39.4,28.7,22.6,10.8,2.5,20.4
1682376360,28.4,39.8,28.4,22.6,10.3,2.5,20.4
1682376480,28.7,39.9,28.7,22.6,10.6,2.5,20.4
1682376600,28.5,39.9,28.5,22.6,9.8,2.5,20.4
1682376720,28.8,40.2,28.8,22.6,9.9,2.5,20.5
1682376840,28.8,40.1,28.8,22.6,9.9,2.5,20.5
1682376960,28.8,40.9,28.8,22.6,9.7,2.5,20.5
1682377080,28.8,41.3,28.8,22.6,9.4,2.5,20.5
1682377200,28.8,41.2,28.8,22.6,9.2,2.5,20.6
1682377320,28.8,41.1,28.8,22.6,9.1,2.5,20.6
1682377440,28.8,41.1,28.8,22.6,8.7,2.5,20.6
1682377560,28.8,41.7,28.8,22.6,8.6,2.5,20.6
1682377680,28.8,41.8,28.8,22.6,8.3,2.5,20.6
1682377800,28.8,41.5,28.8,22.6,8.1,2.5,20.6
1682377920,28.7,41.8,28.7,22.6,7.8,2.5,20.7
1682378040,28.8,41.6,28.7,22.6,7.6,2.5,20.7
1682378160,28.7,42.2,28.7,22.6,7.3,2.5,20.7
1682378280,28.7,42.2,28.7,22.6,7.2,2.6,20.7
1682378400,28.7,41.9,28.7,22.6,7.0,2.5,20.8
1682378520,28.7,42.4,28.7,22.6,6.8,2.5,20.8
1682378640,28.7,42.1,28.7,22.6,6.7,2.5,20.8
1682378760,28.7,42.5,28.7,22.6,6.4,2.5,20.8
1682378880,28.7,42.5,28.7,22.6,6.2,2.5,20.8
1682379000,28.7,42.6,28.7,22.6,6.0,2.5,20.9
1682379120,28.7,42.7,28.6,22.6,5.8,2.5,20.9
1682379240,28.7,42.8,28.6,22.6,5.6,2.5,20.9
1682379360,28.7,43.0,28.6,22.6,5.6,2.5,21.0
1682379480,28.7,42.9,28.6,22.6,5.5,2.5,21.0
1682379600,28.6,42.9,28.6,22.6,5.4,2.5,21.0
1682379720,28.6,43.1,28.6,22.6,5.2,2.5,21.0
1682379840,28.6,43.0,28.6,22.6,5.2,2.5,21.1
1682379960,28.6,43.2,28.6,22.6,5.1,2.5,21.1
1682380080,28.6,43.1,28.6,22.6,5.0,2.5,21.1
1682380200,28.6,43.2,28.6,22.6,4.7,2.5,21.1
1682380320,28.6,43.3,28.6,22.6,4.7,2.5,21.1
1682380440,28.6,43.3,28.6,22.6,4.7,2.5,21.2
1682380560,28.6,43.1,28.6,22.6,4.8,2.6,21.2
1682380680,28.6,43.3,28.6,22.6,4.6,2.5,21.2
1682380800,28.6,43.2,28.6,22.6,4.5,2.5,21.2
1682380920,28.6,43.1,28.6,22.6,4.5,2.5,21.2
1682381040,28.6,43.5,28.6,22.6,4.3,2.5,21.2
1682381160,28.6,43.3,28.6,22.6,4.3,2.5,21.3
1682381280,28.6,43.2,28.6,22.6,4.3,2.5,21.3
1682381400,28.6,43.4,28.6,22.6,4.3,2.5,21.3
1682381520,28.6,43.3,28.6,22.6,4.2,2.5,21.3
1682381640,28.6,43.3,28.6,22.6,4.1,2.5,21.3
1682381760,28.6,43.2,28.6,22.6,4.1,2.5,21.3
1682381880,28.6,43.4,28.5,22.6,4.0,2.5,21.4
1682382000,28.6,43.4,28.5,22.6,3.8,2.5,21.4
1682382120,28.6,43.3,28.5,22.6,4.0,2.5,21.4
1682382240,28.6,43.3,28.5,22.6,3.9,2.5,21.4
1682382360,28.6,43.2,28.5,22.6,3.8,2.5,21.4
1682382480,28.6,43.0,28.5,22.6,3.9,2.6,21.4
1682382600,28.6,42.8,28.5,22.6,3.9,2.6,21.4
1682382720,28.6,42.7,28.5,22.6,4.1,3.0,21.4
1682382840,28.6,42.8,28.5,22.6,3.6,2.5,21.5
1682382960,28.6,42.2,28.5,22.6,3.7,2.5,21.5
1682383080,28.5,42.9,28.5,22.6,3.5,2.5,21.5
1682383200,28.6,41.9,28.5,22.6,3.6,2.5,21.5
1682383320,28.5,42.1,28.5,22.6,3.6,2.5,21.6
1682383440,28.5,42.2,28.5,22.6,3.6,2.6,21.6
1682383560,28.5,41.5,28.5,22.6,3.6,2.5,21.6
1682383680,28.5,41.9,28.5,22.6,3.6,2.5,21.7
1682383800,28.5,42.2,28.5,22.6,3.5,2.5,21.7
1682383920,28.5,41.8,28.5,22.6,3.5,2.5,21.7
1682384040,28.5,40.9,28.5,22.6,3.5,2.5,21.7
1682384160,28.5,40.8,28.5,22.6,3.5,2.5,21.8
1682384280,28.5,40.0,28.5,22.6,3.4,2.5,21.8
1682384400,28.5,41.0,28.5,22.6,3.5,2.6,21.8
1682384520,28.5,40.5,28.5,22.6,3.4,2.5,21.8
1682384640,28.5,38.8,28.5,22.6,3.4,2.5,21.8
1682384760,28.5,36.5,28.4,22.6,3.3,2.5,21.8
1682384880,28.2,36.5,28.1,22.6,3.3,2.5,21.9
1682385000,27.7,36.4,27.6,22.6,3.2,2.6,21.9
1682385120,27.3,39.8,27.3,22.6,3.2,2.6,21.9
1682385240,26.8,39.8,26.7,22.6,3.1,2.7,21.9
1682385360,26.6,39.6,26.5,22.6,3.0,2.7,21.9
1682385480,26.5,39.0,26.5,22.6,2.9,2.7,21.9
1682385600,26.4,39.0,26.4,22.6,2.8,2.7,21.8
1682385720,26.3,38.9,26.3,22.6,2.7,2.7,21.8
1682385840,26.3,37.9,26.2,22.6,2.5,2.7,21.8
1682385960,26.2,37.9,26.2,22.6,2.4,2.7,21.8
1682386080,26.2,38.6,26.1,22.6,2.3,2.8,21.8
1682386200,26.1,37.8,26.1,22.6,2.2,2.7,21.7
1682386320,26.1,37.8,26.0,22.6,2.0,2.7,21.7
1682386440,26.0,36.8,26.0,22.6,1.9,2.7,21.7
1682386560,26.0,35.7,26.0,22.6,1.8,2.7,21.7
1682386680,26.0,35.7,25.9,22.6,1.7,2.7,21.7
1682386800,25.9,38.8,25.9,22.6,1.6,2.8,21.6
1682386920,25.9,38.8,25.9,22.6,1.5,2.8,21.6
1682387040,25.9,38.5,25.8,22.6,1.4,2.8,21.6
1682387160,25.9,38.9,25.8,22.6,1.3,2.8,21.6
1682387280,25.8,38.9,25.8,22.6,1.2,2.7,21.6
1682387400,25.8,39.0,25.8,22.6,1.1,2.7,21.6
1682387520,25.8,38.2,25.8,22.6,1.0,2.7,21.6
1682387640,25.8,38.2,25.7,22.6,0.9,2.7,21.5
1682387760,25.8,38.1,25.7,22.6,0.9,2.8,21.5
1682387880,25.7,38.2,25.7,22.6,0.8,3.3,21.5
1682388000,25.7,38.2,25.6,22.6,0.7,3.4,21.5
1682388120,25.6,38.3,25.6,22.6,0.6,3.4,21.5
1682388240,25.7,37.3,25.6,22.6,0.5,2.8,21.5
1682388360,25.7,37.3,25.6,22.6,0.5,2.8,21.5
1682388480,25.6,37.8,25.6,22.6,0.4,2.8,21.5
1682388600,25.6,30.0,25.6,22.6,0.3,3.0,21.5
1682388720,25.6,30.0,25.6,22.6,0.3,2.7,21.5
1682388840,25.5,31.1,25.5,22.6,0.2,3.4,21.5
1682388960,25.5,31.1,25.5,22.6,0.2,3.6,21.4
1682389080,25.5,30.9,25.5,22.6,0.2,3.1,21.4
1682389200,25.5,30.6,25.5,22.6,0.1,3.2,21.4
1682389320,25.5,30.4,25.5,22.6,0.1,3.1,21.4
1682389440,25.5,30.1,25.5,22.6,0.1,2.9,21.4
1682389560,25.5,29.7,25.4,22.6,0.1,3.6,21.4
1682389680,25.4,29.3,25.4,22.6,0.0,3.5,21.3
1682389800,25.4,28.9,25.4,22.6,0.0,4.0,21.3
1682389920,25.4,28.5,25.3,22.6,0.0,4.0,21.3
1682390040,25.4,27.8,25.4,22.6,0.0,3.5,21.3
1682390160,25.4,26.3,25.4,22.6,-0.0,2.9,21.2
1682390280,25.4,25.8,25.4,22.6,-0.0,3.0,21.2
1682390400,25.4,25.8,25.4,22.6,-0.0,3.3,21.2
1682390520,25.4,25.7,25.3,22.6,-0.0,3.7,21.2
1682390640,25.3,25.7,25.3,22.6,-0.0,4.0,21.2
1682390760,25.3,25.5,25.3,22.6,0.0,4.1,21.1
1682390880,25.3,22.2,25.3,22.6,-0.0,4.2,21.1
1682391000,25.3,18.0,25.2,22.6,-0.0,4.0,21.1
1682391120,25.3,13.4,25.3,22.6,-0.0,3.4,21.1
1682391240,25.4,9.6,25.3,22.6,-0.0,2.9,21.0
1682391360,25.3,6.6,25.3,22.6,-0.0,2.9,21.0
1682391480,25.3,4.5,25.3,22.6,-0.0,3.6,21.0
1682391600,25.3,3.1,25.3,22.6,-0.0,3.9,21.0
1682391720,25.2,2.1,25.2,22.6,-0.0,4.0,21.0
1682391840,25.2,1.5,25.2,22.6,-0.0,4.2,21.0
1682391960,25.2,1.1,25.2,22.6,-0.0,4.1,20.9
1682392080,25.2,0.9,25.2,22.6,-0.0,3.9,20.9
1682392200,25.3,0.7,25.2,22.6,-0.0,3.4,20.9
1682392320,25.3,0.6,25.3,22.6,-0.0,2.9,20.9
1682392440,25.2,0.5,25.2,22.6,-0.0,3.4,20.8
1682392560,25.2,0.5,25.2,22.6,-0.0,3.9,20.8
1682392680,25.2,0.4,25.2,22.6,-0.0,4.1,20.8
1682392800,25.2,0.4,25.2,22.6,-0.0,3.9,20.8
1682392920,25.2,0.4,25.2,22.6,-0.0,3.5,20.8
1682393040,25.2,0.4,25.2,22.6,-0.0,3.3,20.7
1682393160,25.2,0.4,25.2,22.6,-0.0,3.4,20.7
1682393280,25.2,0.4,25.2,22.6,-0.0,3.5,20.7
1682393400,25.2,0.4,25.1,22.6,-0.0,4.1,20.7
1682393520,25.2,0.3,25.2,22.6,-0.0,3.4,20.7
1682393640,25.1,0.3,25.1,22.6,-0.0,4.1,20.7
1682393760,25.1,0.3,25.1,22.6,-0.0,4.1,20.6
1682393880,25.1,0.3,25.1,22.6,-0.0,4.0,20.6
1682394000,25.2,0.3,25.2,22.6,-0.0,3.4,20.6
1682394120,25.2,0.3,25.2,22.6,-0.0,3.3,20.6
1682394240,25.1,0.3,25.1,22.6,-0.0,4.0,20.6
1682394360,25.1,0.3,25.1,22.6,-0.0,4.1,20.5
1682394480,25.1,0.3,25.1,22.6,-0.0,3.5,20.5
1682394600,25.2,0.3,25.1,22.6,-0.0,3.3,20.5
1682394720,25.1,0.3,25.1,22.6,-0.0,3.4,20.5
1682394840,25.1,0.3,25.1,22.6,-0.0,3.4,20.5
1682394960,25.1,0.3,25.1,22.6,-0.0,3.3,20.5
1682395080,25.1,0.3,25.1,22.6,-0.0,3.8,20.5
1682395200,25.1,0.3,25.1,22.6,-0.0,4.0,20.4
1682395320,25.1,0.3,25.1,22.6,-0.0,3.5,20.4
1682395440,25.1,0.3,25.1,22.6,-0.0,3.3,20.4
1682395560,25.1,0.3,25.1,22.6,-0.0,3.2,20.4
1682395680,25.1,0.3,25.1,22.6,-0.0,3.3,20.4
1682395800,25.1,0.3,25.1,22.6,-0.0,3.3,20.4
1682395920,25.1,0.3,25.1,22.6,-0.0,3.5,20.4
1682396040,25.0,0.3,25.0,22.6,-0.0,4.1,20.4
1682396160,25.0,0.3,25.0,22.6,-0.0,4.2,20.4
1682396280,25.0,0.3,25.0,22.6,-0.0,4.1,20.3
1682396400,25.1,0.3,25.1,22.6,-0.0,3.3,20.3
1682396520,25.1,0.3,25.1,22.6,-0.0,3.2,20.3
1682396640,25.1,0.3,25.1,22.6,-0.0,3.4,20.3
1682396760,25.1,0.3,25.1,22.6,-0.0,3.3,20.3
1682396880,25.0,0.3,25.0,22.6,-0.0,3.9,20.3
1682397000,25.0,0.3,25.0,22.6,-0.0,3.9,20.3
1682397120,25.0,0.3,25.0,22.6,-0.0,3.3,20.3
1682397240,25.0,0.3,25.0,22.6,-0.0,3.4,20.2
1682397360,25.1,0.3,25.1,22.6,-0.0,2.8,20.2
1682397480,25.1,0.3,25.1,22.6,-0.0,2.7,20.2
1682397600,25.0,0.3,25.0,22.6,-0.0,3.4,20.2
1682397720,25.0,0.3,25.0,22.6,-0.0,3.4,20.2
1682397840,25.0,0.3,25.0,22.6,-0.0,4.1,20.2
1682397960,25.0,0.3,25.0,22.6,-0.0,4.1,20.2
1682398080,25.0,0.3,25.0,22.6,-0.0,3.6,20.2
1682398200,25.0,0.3,25.0,22.6,-0.0,3.0,20.2
1682398320,25.0,0.3,25.0,22.6,-0.0,2.7,20.2
1682398440,25.0,0.3,25.0,22.6,-0.0,3.2,20.2
1682398560,25.0,0.3,25.0,22.6,-0.0,3.4,20.1
1682398680,25.0,0.3,25.0,22.6,-0.0,3.9,20.1
1682398800,24.9,0.3,24.9,22.6,-0.0,3.9,20.1
1682398920,24.9,0.3,24.9,22.6,-0.0,3.9,20.1
1682399040,25.0,0.3,24.9,22.6,-0.0,3.9,20.1
1682399160,25.0,0.3,25.0,22.6,-0.0,3.3,20.1
1682399280,25.0,0.3,25.0,22.6,-0.0,2.8,20.1
1682399400,25.0,0.3,25.0,22.6,-0.0,3.3,20.1
1682399520,25.0,0.3,25.0,22.6,-0.0,3.3,20.1
1682399640,24.9,0.3,24.9,22.6,-0.0,4.1,20.1
1682399760,24.9,0.3,24.9,22.6,-0.0,4.1,20.1
1682399880,24.9,0.3,24.9,22.6,-0.0,3.5,20.1
1682400000,24.9,0.3,24.9,22.6,-0.0,3.4,20.1
1682400120,25.0,0.3,25.0,22.6,-0.0,2.7,20.0
1682400240,25.0,0.3,25.0,22.6,-0.0,2.7,20.0
1682400360,24.9,0.3,24.9,22.6,-0.0,3.4,20.0
1682400480,24.9,0.3,24.9,22.6,-0.0,4.0,20.0
1682400600,24.9,0.3,24.9,22.6,-0.0,4.1,20.0
1682400720,24.9,0.3,24.9,22.6,-0.0,4.1,20.0
1682400840,24.9,0.3,24.9,22.6,-0.0,4.1,20.0
1682400960,24.9,0.3,24.9,22.6,-0.0,3.4,20.0
1682401080,24.9,0.3,24.9,22.6,-0.0,3.4,20.0
1682401200,24.9,0.3,24.9,22.6,-0.0,4.1,20.0
1682401320,24.8,0.3,24.8,22.6,-0.0,4.1,20.0
1682401440,24.9,0.3,24.9,22.6,-0.0,3.5,20.0
1682401560,24.9,0.3,24.9,22.6,-0.0,4.0,19.9
1682401680,24.8,0.3,24.8,22.6,-0.0,4.1,19.9
1682401800,24.8,0.3,24.8,22.6,-0.0,4.1,19.9
1682401920,24.8,0.3,24.8,22.6,-0.0,4.0,19.9
1682402040,24.9,0.3,24.9,22.6,-0.0,3.4,19.9
1682402160,24.8,0.3,24.8,22.6,-0.0,4.1,19.9
1682402280,24.8,0.3,24.8,22.6,-0.0,4.1,19.9
1682402400,24.8,0.3,24.8,22.6,-0.0,4.1,19.9
1682402520,24.8,0.3,24.8,22.6,-0.0,4.1,19.9
1682402640,24.8,0.3,24.8,22.6,-0.0,4.1,19.9
1682402760,24.8,0.3,24.8,22.6,-0.0,4.1,19.8
1682402880,24.8,0.3,24.8,22.6,-0.0,4.1,19.8
1682403000,24.8,0.3,24.8,22.6,-0.0,4.1,19.8
1682403120,24.8,0.3,24.8,22.6,-0.0,3.9,19.8
1682403240,24.8,0.3,24.8,22.6,-0.0,3.3,19.8
1682403360,24.8,0.3,24.8,22.6,-0.0,4.1,19.8
1682403480,24.8,0.3,24.8,22.6,-0.0,4.0,19.8
1682403600,24.8,0.3,24.8,22.6,-0.0,4.1,19.8
1682403720,24.8,0.3,24.8,22.6,-0.0,3.9,19.8
1682403840,24.8,0.3,24.8,22.6,-0.0,3.9,19.8
1682403960,24.8,0.3,24.8,22.6,-0.0,3.3,19.7
1682404080,24.8,0.3,24.8,22.6,-0.0,3.3,19.7
1682404200,24.8,0.3,24.8,22.6,-0.0,3.8,19.7
1682404320,24.8,0.3,24.8,22.6,-0.0,3.6,19.7
1682404440,24.8,0.3,24.7,22.6,-0.0,4.0,19.7
1682404560,24.8,0.3,24.7,22.6,-0.0,3.9,19.7
1682404680,24.7,0.3,24.7,22.6,-0.0,3.9,19.7
1682404800,24.8,0.3,24.8,22.6,-0.0,3.5,19.7
1682404920,24.8,0.3,24.8,22.6,-0.0,3.9,19.7
1682405040,24.8,0.3,24.8,22.6,-0.0,3.4,19.7
1682405160,24.8,0.3,24.8,22.6,-0.0,3.4,19.7
1682405280,24.7,0.3,24.7,22.6,-0.0,4.0,19.7
1682405400,24.7,0.3,24.7,22.6,-0.0,4.1,19.6
1682405520,24.8,0.3,24.8,22.6,-0.0,3.5,19.6
1682405640,24.7,0.3,24.7,22.6,-0.0,4.0,19.6
1682405760,24.7,0.3,24.7,22.6,-0.0,4.1,19.6
1682405880,24.7,0.3,24.7,22.6,-0.0,4.1,19.6
1682406000,24.8,0.3,24.7,22.6,-0.0,3.5,19.6
1682406120,24.8,0.3,24.8,22.6,-0.0,3.3,19.6
1682406240,24.7,0.3,24.7,22.6,-0.0,3.6,19.6
1682406360,24.7,0.3,24.7,22.6,-0.0,3.6,19.6
1682406480,24.7,0.3,24.7,22.6,-0.0,3.5,19.6
1682406600,24.7,0.3,24.7,22.6,-0.0,3.5,19.6
1682406720,24.7,0.3,24.7,22.6,-0.0,4.1,19.5
1682406840,24.7,0.3,24.7,22.6,-0.0,3.5,19.5
1682406960,24.7,0.3,24.7,22.6,-0.0,3.5,19.5
1682407080,24.7,0.3,24.7,22.6,-0.0,3.5,19.5
1682407200,24.7,0.3,24.7,22.6,-0.0,3.5,19.5
1682407320,24.7,0.3,24.7,22.6,-0.0,4.1,19.5
1682407440,24.7,0.3,24.6,22.6,-0.0,4.1,19.5
1682407560,24.7,0.3,24.6,22.6,-0.0,4.0,19.5
1682407680,24.6,0.3,24.6,22.6,-0.0,4.1,19.5
1682407800,24.7,0.3,24.7,22.6,-0.0,3.8,19.5
1682407920,24.7,0.3,24.7,22.6,-0.0,3.5,19.5
1682408040,24.7,0.3,24.7,22.6,-0.0,2.9,19.4
1682408160,24.7,0.3,24.6,22.6,-0.0,4.1,19.4
1682408280,24.6,0.3,24.6,22.6,-0.0,4.1,19.4
1682408400,24.6,0.3,24.6,22.6,-0.0,4.1,19.4
1682408520,24.6,0.3,24.6,22.6,-0.0,4.1,19.4
1682408640,24.7,0.3,24.7,22.6,-0.0,3.5,19.4
1682408760,24.7,0.3,24.7,22.6,-0.0,2.9,19.4
1682408880,24.7,0.3,24.7,22.6,-0.0,2.9,19.4
1682409000,24.7,0.3,24.7,22.6,-0.0,3.4,19.4
1682409120,24.6,0.3,24.6,22.6,-0.0,3.8,19.4
1682409240,24.6,0.3,24.6,22.6,-0.0,4.1,19.4
1682409360,24.6,0.3,24.6,22.6,-0.0,4.1,19.3
1682409480,24.6,0.3,24.6,22.6,-0.0,4.3,19.3
1682409600,24.6,0.3,24.6,22.6,-0.0,3.6,19.3
1682409720,24.6,0.3,24.6,22.6,-0.0,3.9,19.3
1682409840,24.6,0.3,24.6,22.6,-0.0,3.4,19.3
1682409960,24.6,0.3,24.6,22.6,-0.0,3.5,19.3
1682410080,24.6,0.3,24.6,22.6,-0.0,3.9,19.3
1682410200,24.6,0.3,24.6,22.6,-0.0,4.0,19.3
1682410320,24.6,0.3,24.6,22.6,-0.0,3.5,19.3
1682410440,24.6,0.3,24.5,22.6,-0.0,4.1,19.3
1682410560,24.6,0.3,24.6,22.6,-0.0,3.6,19.3
1682410680,24.6,0.3,24.6,22.6,-0.0,3.6,19.2
1682410800,24.6,0.3,24.6,22.6,-0.0,3.9,19.2
1682410920,24.6,0.3,24.6,22.6,-0.0,3.6,19.2
1682411040,24.5,0.3,24.5,22.6,-0.0,4.3,19.2
1682411160,24.5,0.3,24.5,22.6,-0.0,4.2,19.2
1682411280,24.5,0.3,24.5,22.6,-0.0,3.9,19.2
1682411400,24.5,0.3,24.5,22.6,-0.0,4.0,19.2
1682411520,24.5,0.3,24.5,22.6,-0.0,4.3,19.2
1682411640,24.5,0.3,24.5,22.6,-0.0,4.0,19.2
1682411760,24.5,0.3,24.5,22.6,-0.0,4.3,19.2
1682411880,24.5,0.3,24.5,22.6,-0.0,4.5,19.1
1682412000,24.5,0.3,24.5,22.6,-0.0,4.1,19.1
1682412120,24.5,0.3,24.5,22.6,-0.0,4.0,19.1
1682412240,24.5,0.3,24.5,22.6,-0.0,4.5,19.1
1682412360,24.5,0.3,24.5,22.6,-0.0,4.1,19.1
1682412480,24.5,0.3,24.5,22.6,-0.0,4.0,19.1
1682412600,24.5,0.3,24.5,22.6,-0.0,4.5,19.1
1682412720,24.5,0.3,24.5,22.6,-0.0,4.1,19.1
1682412840,24.5,0.3,24.5,22.6,-0.0,4.0,19.0
1682412960,24.5,0.3,24.4,22.6,-0.0,4.5,19.0
1682413080,24.5,0.3,24.5,22.6,-0.0,4.2,19.0
1682413200,24.5,0.3,24.5,22.6,-0.0,4.0,19.0
1682413320,24.4,0.3,24.4,22.6,-0.0,4.5,19.0
1682413440,24.4,0.3,24.4,22.6,-0.0,4.5,19.0
1682413560,24.5,0.3,24.4,22.6,-0.0,4.1,19.0
1682413680,24.4,0.3,24.4,22.6,-0.0,4.4,19.0
1682413800,24.4,0.3,24.4,22.6,-0.0,4.5,18.9
1682413920,24.4,0.3,24.4,22.6,-0.0,4.0,18.9
1682414040,24.4,0.3,24.4,22.6,-0.0,4.3,18.9
1682414160,24.4,0.3,24.4,22.6,-0.0,4.2,18.9
