Time stamp,Battery voltage,Array voltage,Load voltage,LVD voltage,Charging current,Load current,Battery or ambient temperature
1682414280,24.4,0.3,24.4,22.6,-0.0,4.0,18.9
1682414400,24.4,0.3,24.4,22.6,-0.0,4.6,18.9
1682414520,24.4,0.3,24.4,22.6,-0.0,4.2,18.8
1682414640,24.4,0.3,24.4,22.6,-0.0,4.1,18.8
1682414760,24.4,0.3,24.4,22.6,-0.0,4.3,18.8
1682414880,24.4,0.3,24.4,22.6,-0.0,4.0,18.8
1682415000,24.4,0.3,24.4,22.6,-0.0,4.3,18.8
1682415120,24.4,0.3,24.4,22.6,-0.0,4.1,18.8
1682415240,24.4,0.3,24.4,22.6,-0.0,4.2,18.8
1682415360,24.4,0.3,24.4,22.6,-0.0,4.2,18.8
1682415480,24.4,0.3,24.4,22.6,-0.0,4.0,18.8
1682415600,24.4,0.3,24.4,22.6,-0.0,4.0,18.7
1682415720,24.4,0.3,24.4,22.6,-0.0,3.8,18.7
1682415840,24.4,0.3,24.4,22.6,-0.0,3.5,18.7
1682415960,24.4,0.3,24.4,22.6,-0.0,3.4,18.7
1682416080,24.4,0.3,24.4,22.6,-0.0,4.2,18.7
1682416200,24.4,0.3,24.3,22.6,-0.0,4.1,18.7
1682416320,24.3,0.3,24.3,22.6,-0.0,4.4,18.7
1682416440,24.3,0.3,24.3,22.6,-0.0,4.4,18.7
1682416560,24.3,0.3,24.3,22.6,-0.0,4.1,18.7
1682416680,24.3,0.3,24.3,22.6,-0.0,4.5,18.7
1682416800,24.3,0.3,24.3,22.6,-0.0,4.1,18.6
1682416920,24.3,0.3,24.3,22.6,-0.0,4.1,18.6
1682417040,24.3,0.3,24.3,22.6,-0.0,4.5,18.6
1682417160,24.4,0.3,24.4,22.6,-0.0,3.6,18.6
1682417280,24.4,0.3,24.4,22.6,-0.0,3.5,18.6
1682417400,24.3,0.3,24.3,22.6,-0.0,3.9,18.6
1682417520,24.3,0.3,24.3,22.6,-0.0,4.6,18.6
1682417640,24.3,0.3,24.3,22.6,-0.0,4.1,18.6
1682417760,24.3,0.3,24.3,22.6,-0.0,4.1,18.6
1682417880,24.3,0.3,24.3,22.6,-0.0,4.4,18.6
1682418000,24.3,0.3,24.3,22.6,-0.0,4.1,18.6
1682418120,24.3,0.3,24.3,22.6,-0.0,4.2,18.6
1682418240,24.3,0.3,24.3,22.6,-0.0,4.2,18.5
1682418360,24.3,0.3,24.3,22.6,-0.0,4.2,18.5
1682418480,24.3,0.3,24.3,22.6,-0.0,4.2,18.5
1682418600,24.2,0.3,24.2,22.6,-0.0,4.2,18.5
1682418720,24.3,0.3,24.3,22.6,-0.0,4.1,18.5
1682418840,24.3,0.3,24.3,22.6,-0.0,3.9,18.5
1682418960,24.3,0.3,24.3,22.6,-0.0,4.0,18.5
1682419080,24.3,0.3,24.2,22.6,-0.0,4.0,18.5
1682419200,24.2,0.3,24.2,22.6,-0.0,4.1,18.5
1682419320,24.2,0.3,24.2,22.6,-0.0,4.6,18.5
1682419440,24.2,0.3,24.2,22.6,-0.0,4.2,18.5
1682419560,24.2,0.3,24.2,22.6,-0.0,4.1,18.5
1682419680,24.2,0.3,24.2,22.6,-0.0,4.1,18.5
1682419800,24.2,0.3,24.2,22.6,-0.0,4.1,18.5
1682419920,24.2,0.3,24.2,22.6,-0.0,4.0,18.5
1682420040,24.2,0.3,24.2,22.6,-0.0,4.1,18.5
1682420160,24.2,0.3,24.2,22.6,-0.0,4.5,18.5
1682420280,24.2,0.3,24.2,22.6,-0.0,4.2,18.4
1682420400,24.2,0.3,24.2,22.6,-0.0,4.1,18.4
1682420520,24.2,0.3,24.2,22.6,-0.0,4.2,18.4
1682420640,24.2,0.3,24.2,22.6,-0.0,4.1,18.4
1682420760,24.2,0.3,24.2,22.6,-0.0,3.4,18.4
1682420880,24.1,0.3,24.1,22.6,-0.0,4.5,18.4
1682421000,24.2,0.3,24.2,22.6,-0.0,4.1,18.4
1682421120,24.2,0.3,24.2,22.6,-0.0,4.1,18.4
1682421240,24.2,0.3,24.2,22.6,-0.0,4.1,18.4
1682421360,24.2,0.3,24.2,22.6,-0.0,4.1,18.4
1682421480,24.2,0.3,24.2,22.6,-0.0,3.5,18.4
1682421600,24.1,0.3,24.1,22.6,-0.0,4.1,18.4
1682421720,24.1,0.3,24.1,22.6,-0.0,4.1,18.3
1682421840,24.1,0.3,24.1,22.6,-0.0,4.1,18.3
1682421960,24.1,0.3,24.1,22.6,-0.0,4.2,18.3
1682422080,24.1,0.3,24.1,22.6,-0.0,4.0,18.3
1682422200,24.2,0.3,24.2,22.6,-0.0,3.5,18.3
1682422320,24.1,0.3,24.1,22.6,-0.0,4.1,18.3
1682422440,24.1,0.3,24.1,22.6,-0.0,4.2,18.3
1682422560,24.1,0.3,24.1,22.6,-0.0,4.2,18.3
1682422680,24.1,0.3,24.1,22.6,-0.0,4.2,18.3
1682422800,24.1,0.3,24.1,22.6,-0.0,4.4,18.3
1682422920,24.1,0.3,24.1,22.6,-0.0,4.2,18.3
1682423040,24.1,0.3,24.0,22.6,-0.0,4.3,18.3
1682423160,24.0,0.3,24.0,22.6,-0.0,4.4,18.2
1682423280,24.0,0.3,24.0,22.6,-0.0,4.3,18.2
1682423400,24.0,0.3,24.0,22.6,-0.0,4.2,18.2
1682423520,24.0,0.3,24.0,22.6,-0.0,4.3,18.2
1682423640,24.1,0.3,24.1,22.6,-0.0,3.6,18.2
1682423760,24.0,0.3,24.0,22.6,-0.0,4.2,18.2
1682423880,24.0,0.3,24.0,22.6,-0.0,4.3,18.2
1682424000,24.0,0.3,24.0,22.6,-0.0,4.3,18.2
1682424120,24.0,0.3,24.0,22.6,-0.0,4.3,18.2
1682424240,24.1,0.3,24.1,22.6,-0.0,3.1,18.2
1682424360,24.1,0.3,24.1,22.6,-0.0,3.0,18.2
1682424480,24.1,0.3,24.1,22.6,-0.0,3.0,18.2
1682424600,24.1,0.3,24.1,22.6,-0.0,3.0,18.2
1682424720,24.1,0.3,24.1,22.6,-0.0,3.0,18.1
1682424840,24.1,0.3,24.1,22.6,-0.0,2.2,18.1
1682424960,24.1,0.3,24.1,22.6,-0.0,2.3,18.1
1682425080,24.1,0.3,24.1,22.6,-0.0,2.8,18.1
1682425200,24.1,0.3,24.1,22.6,-0.0,2.6,18.1
1682425320,24.1,0.3,24.1,22.6,-0.0,2.9,18.1
1682425440,24.0,0.3,24.0,22.6,-0.0,3.1,18.1
1682425560,24.0,0.4,24.0,22.6,-0.0,3.1,18.1
1682425680,24.0,0.5,24.0,22.6,-0.0,2.9,18.1
1682425800,24.0,0.6,24.0,22.6,-0.0,3.4,18.1
1682425920,24.0,0.8,24.0,22.6,-0.0,3.0,18.0
1682426040,24.0,1.0,24.0,22.6,-0.0,2.9,18.0
1682426160,23.9,1.3,23.9,22.6,-0.0,3.4,18.0
1682426280,24.0,1.8,24.0,22.6,-0.0,3.1,18.0
1682426400,24.0,2.6,24.0,22.6,-0.0,2.9,18.0
1682426520,23.9,4.1,23.9,22.6,-0.0,3.4,18.0
1682426640,23.9,6.3,23.9,22.6,-0.0,3.1,18.0
1682426760,23.9,9.3,23.9,22.6,-0.0,2.9,18.0
1682426880,23.9,13.3,23.9,22.6,-0.0,3.5,18.0
1682427000,23.9,18.4,23.9,22.6,-0.0,3.1,18.0
1682427120,23.9,22.3,23.9,22.6,-0.0,3.1,18.0
1682427240,23.8,24.5,23.8,22.6,-0.0,3.6,18.0
1682427360,23.9,24.2,23.9,22.6,-0.0,3.1,18.0
1682427480,24.0,24.3,24.0,22.6,-0.0,1.8,17.9
1682427600,24.0,24.3,24.0,22.6,-0.0,1.8,17.9
1682427720,24.0,24.3,24.0,22.6,0.0,1.9,17.9
1682427840,24.0,24.3,24.0,22.6,0.0,1.9,17.9
1682427960,24.0,24.3,24.0,22.6,0.0,1.9,17.9
1682428080,24.0,24.3,24.0,22.6,0.0,1.8,17.9
1682428200,24.0,25.0,24.0,22.6,0.0,1.9,17.9
1682428320,24.0,26.9,24.0,22.6,0.0,1.9,17.9
1682428440,24.0,28.1,24.0,22.6,0.0,1.9,17.9
1682428560,24.0,28.4,24.0,22.6,0.0,1.8,17.8
1682428680,24.0,28.7,23.9,22.6,0.0,2.2,17.8
1682428800,24.0,28.8,24.0,22.6,0.0,1.9,17.8
1682428920,24.0,29.0,23.9,22.6,0.0,2.0,17.8
1682429040,24.0,29.3,24.0,22.6,0.0,1.9,17.8
1682429160,24.0,29.4,24.0,22.6,0.0,1.9,17.8
1682429280,24.0,29.7,23.9,22.6,0.1,1.9,17.8
1682429400,24.0,30.0,24.0,22.6,0.1,1.9,17.8
1682429520,24.0,30.1,23.9,22.6,0.1,1.8,17.8
1682429640,23.9,30.4,23.9,22.6,0.1,2.4,17.8
1682429760,23.9,30.6,23.9,22.6,0.1,2.0,17.8
1682429880,24.0,30.8,23.9,22.6,0.2,1.8,17.8
1682430000,24.0,30.8,23.9,22.6,0.2,1.9,17.8
1682430120,24.0,30.9,23.9,22.6,0.2,1.9,17.7
1682430240,23.9,31.0,23.9,22.6,0.2,1.9,17.7
1682430360,24.0,30.9,23.9,22.6,0.2,1.9,17.7
1682430480,24.0,31.2,23.9,22.6,0.2,1.9,17.7
1682430600,24.0,31.4,23.9,22.6,0.3,1.9,17.7
1682430720,24.0,31.4,23.9,22.6,0.3,1.9,17.7
1682430840,24.0,31.5,23.9,22.6,0.3,1.9,17.7
1682430960,24.0,31.5,23.9,22.6,0.3,1.8,17.7
1682431080,24.0,36.0,23.9,22.6,0.4,1.8,17.7
1682431200,23.9,35.5,23.9,22.6,0.4,2.1,17.7
1682431320,23.9,31.5,23.9,22.6,0.3,1.8,17.7
1682431440,23.9,31.2,23.9,22.6,0.3,1.9,17.7
1682431560,23.9,31.2,23.9,22.6,0.2,2.0,17.7
1682431680,23.9,31.2,23.9,22.6,0.3,1.9,17.6
1682431800,24.0,36.8,23.9,22.6,0.6,1.9,17.6
1682431920,24.0,37.9,23.9,22.6,0.6,2.0,17.6
1682432040,23.9,37.3,23.9,22.6,0.5,2.4,17.6
1682432160,24.0,37.3,23.9,22.6,0.5,2.0,17.6
1682432280,23.9,37.5,23.9,22.6,0.5,2.0,17.6
1682432400,23.9,36.5,23.9,22.6,0.4,1.9,17.6
1682432520,23.9,36.5,23.9,22.6,0.4,2.0,17.6
1682432640,23.9,35.7,23.9,22.6,0.6,2.0,17.6
1682432760,24.0,36.5,23.9,22.6,0.7,1.9,17.6
1682432880,24.0,36.5,24.0,22.6,0.9,1.9,17.6
1682433000,24.0,38.8,24.0,22.6,0.9,1.9,17.6
1682433120,24.0,38.2,23.9,22.6,1.0,2.3,17.6
1682433240,24.0,38.2,24.0,22.6,1.0,1.8,17.6
1682433360,24.0,38.6,24.0,22.6,0.9,1.9,17.5
1682433480,24.0,38.0,24.0,22.6,1.0,1.9,17.5
1682433600,24.0,38.0,24.0,22.6,1.1,1.9,17.5
1682433720,24.0,38.7,24.0,22.6,1.1,2.0,17.5
1682433840,24.1,39.5,24.1,22.6,1.5,2.0,17.5
1682433960,24.1,39.5,24.1,22.6,1.3,1.9,17.5
1682434080,24.0,39.5,24.0,22.6,1.2,2.1,17.5
1682434200,24.0,38.6,24.0,22.6,1.1,2.2,17.5
1682434320,24.1,38.6,24.0,22.6,1.1,1.8,17.5
1682434440,24.0,39.3,24.0,22.6,1.2,2.3,17.5
1682434560,24.1,38.4,24.1,22.6,1.3,1.9,17.5
1682434680,24.1,38.4,24.1,22.6,1.3,1.9,17.5
1682434800,24.1,39.2,24.0,22.6,1.2,1.8,17.5
1682434920,24.1,39.1,24.0,22.6,1.4,2.1,17.5
1682435040,24.1,39.1,24.1,22.6,1.2,1.8,17.5
1682435160,24.1,39.1,24.1,22.6,1.3,1.9,17.5
1682435280,24.1,39.0,24.0,22.6,1.2,1.9,17.5
1682435400,24.1,39.0,24.1,22.6,1.4,1.9,17.5
1682435520,24.1,39.0,24.1,22.6,1.5,1.9,17.5
1682435640,24.1,39.2,24.1,22.6,1.3,1.8,17.5
1682435760,24.1,39.2,24.1,22.6,1.4,2.0,17.5
1682435880,24.2,39.6,24.1,22.6,1.5,1.8,17.5
1682436000,24.1,38.8,24.1,22.6,1.3,1.9,17.5
1682436120,24.2,38.9,24.1,22.6,1.5,1.8,17.5
1682436240,24.2,39.2,24.1,22.6,1.5,1.9,17.5
1682436360,24.2,39.2,24.2,22.6,1.7,1.9,17.5
1682436480,24.2,39.2,24.1,22.6,1.5,2.0,17.5
1682436600,24.3,39.7,24.2,22.6,1.9,1.9,17.5
1682436720,24.3,39.1,24.2,22.6,1.8,2.0,17.5
1682436840,24.3,39.1,24.3,22.6,1.8,1.8,17.5
1682436960,24.2,39.1,24.2,22.6,1.6,2.0,17.5
1682437080,24.2,39.7,24.2,22.6,1.5,2.0,17.5
1682437200,24.2,39.7,24.2,22.6,1.6,1.9,17.5
1682437320,24.2,38.7,24.1,22.6,1.5,2.0,17.5
1682437440,24.2,39.5,24.2,22.6,1.7,1.9,17.5
1682437560,24.2,39.5,24.2,22.6,1.6,2.0,17.5
1682437680,24.3,39.6,24.3,22.6,1.9,1.9,17.5
1682437800,24.3,39.2,24.3,22.6,1.8,1.9,17.5
1682437920,24.3,39.2,24.3,22.6,1.9,2.0,17.5
1682438040,24.4,39.7,24.4,22.6,2.0,1.9,17.5
1682438160,24.4,39.0,24.4,22.6,1.9,1.8,17.5
1682438280,24.4,39.0,24.4,22.6,1.8,1.8,17.5
1682438400,24.4,39.4,24.4,22.6,1.8,1.8,17.5
1682438520,24.4,38.7,24.4,22.6,1.8,1.8,17.5
1682438640,24.4,38.7,24.4,22.6,1.8,1.8,17.5
1682438760,24.5,39.2,24.4,22.6,2.1,1.8,17.5
1682438880,24.4,39.5,24.4,22.6,1.9,1.9,17.5
1682439000,24.4,39.5,24.4,22.6,1.8,1.8,17.5
1682439120,24.4,38.9,24.4,22.6,1.9,1.8,17.5
1682439240,24.4,39.0,24.4,22.6,1.6,1.8,17.5
1682439360,24.4,39.0,24.3,22.6,1.8,1.9,17.5
1682439480,24.5,39.0,24.5,22.6,2.3,1.8,17.5
1682439600,24.4,39.0,24.4,22.6,2.6,2.5,17.5
1682439720,24.4,39.1,24.4,22.6,2.6,3.0,17.5
1682439840,24.3,39.1,24.3,22.6,2.6,3.1,17.5
1682439960,24.3,39.1,24.3,22.6,2.7,3.0,17.5
1682440080,24.2,39.0,24.2,22.6,2.1,3.0,17.5
1682440200,24.1,39.3,24.0,22.6,2.0,3.3,17.5
1682440320,24.1,39.3,24.0,22.6,2.0,3.1,17.5
1682440440,24.1,39.4,24.0,22.6,2.1,3.1,17.5
1682440560,24.0,39.4,23.9,22.6,1.9,3.2,17.5
1682440680,24.0,39.4,24.0,22.6,2.1,3.2,17.5
1682440800,24.0,39.7,24.0,22.6,2.3,3.2,17.5
1682440920,24.1,37.4,24.0,22.6,2.4,3.1,17.5
1682441040,24.1,37.4,24.0,22.6,2.4,3.1,17.5
1682441160,24.0,37.8,24.0,22.6,2.5,3.3,17.5
1682441280,24.1,38.5,24.0,22.6,2.5,3.1,17.5
1682441400,24.1,38.5,24.1,22.6,2.5,3.1,17.5
1682441520,24.1,38.5,24.1,22.6,2.5,3.2,17.5
1682441640,24.1,38.5,24.1,22.6,2.6,3.0,17.5
1682441760,24.1,38.5,24.1,22.6,2.5,3.0,17.5
1682441880,24.1,38.5,24.1,22.6,2.7,3.2,17.5
1682442000,24.2,39.7,24.1,22.6,2.7,3.2,17.5
1682442120,24.2,39.7,24.1,22.6,2.6,3.0,17.5
1682442240,24.2,38.4,24.2,22.6,2.9,3.2,17.5
1682442360,24.2,39.2,24.2,22.6,2.8,3.1,17.5
1682442480,24.2,39.2,24.2,22.6,2.9,3.0,17.5
1682442600,24.3,39.7,24.3,22.6,2.9,3.0,17.5
1682442720,24.3,39.3,24.2,22.6,2.8,3.2,17.5
1682442840,24.5,39.3,24.4,22.6,3.0,2.4,17.5
1682442960,24.6,39.8,24.5,22.6,3.0,2.3,17.5
1682443080,24.6,38.9,24.6,22.6,3.1,2.7,17.4
1682443200,24.4,38.9,24.4,22.6,3.1,3.7,17.4
1682443320,24.3,39.2,24.3,22.6,3.3,3.7,17.4
1682443440,24.2,40.0,24.1,22.6,3.2,4.2,17.5
1682443560,24.2,40.0,24.2,22.6,3.1,3.6,17.5
1682443680,24.2,39.6,24.2,22.6,3.3,3.6,17.5
1682443800,24.3,40.1,24.2,22.6,3.3,3.5,17.5
1682443920,24.3,40.1,24.2,22.6,3.3,3.6,17.5
1682444040,24.3,39.6,24.3,22.6,3.4,3.6,17.4
1682444160,24.2,39.5,24.2,22.6,3.4,4.0,17.5
1682444280,24.2,39.5,24.2,22.6,3.7,4.3,17.4
1682444400,24.2,40.0,24.2,22.6,3.4,3.6,17.5
1682444520,24.2,39.5,24.2,22.6,3.3,3.5,17.5
1682444640,24.3,39.5,24.2,22.6,3.4,3.5,17.5
1682444760,24.3,39.5,24.2,22.6,3.3,3.6,17.5
1682444880,24.3,39.0,24.2,22.6,3.3,3.6,17.5
1682445000,24.2,39.0,24.2,22.6,3.3,4.1,17.5
1682445120,24.3,38.9,24.3,22.6,3.8,3.7,17.5
1682445240,24.3,39.6,24.3,22.6,4.0,4.2,17.5
1682445360,24.4,39.6,24.4,22.6,4.3,4.1,17.5
1682445480,24.6,39.6,24.6,22.6,4.5,3.5,17.5
1682445600,24.7,39.8,24.7,22.6,4.5,3.5,17.5
1682445720,24.8,39.8,24.8,22.6,4.8,3.5,17.5
1682445840,24.9,37.1,24.9,22.6,5.0,3.4,17.4
1682445960,25.0,37.1,25.0,22.6,5.3,3.5,17.4
1682446080,25.1,38.4,25.1,22.6,5.6,3.5,17.4
1682446200,25.2,38.4,25.2,22.6,5.6,2.9,17.4
1682446320,25.4,38.4,25.3,22.6,6.4,3.4,17.5
1682446440,25.6,40.0,25.5,22.6,7.3,3.3,17.5
1682446560,25.8,40.0,25.8,22.6,7.6,2.8,17.5
1682446680,25.6,40.0,25.6,22.6,5.6,2.8,17.5
1682446800,25.6,38.8,25.6,22.6,6.0,3.4,17.5
1682446920,25.7,38.6,25.6,22.6,6.2,3.4,17.5
1682447040,25.7,38.6,25.7,22.6,6.1,3.3,17.5
1682447160,25.7,37.9,25.6,22.6,5.4,3.0,17.5
1682447280,25.6,36.9,25.6,22.6,4.9,2.7,17.5
1682447400,25.6,36.9,25.6,22.6,4.8,2.8,17.5
1682447520,25.7,36.8,25.6,22.6,5.1,2.8,17.5
1682447640,25.7,38.2,25.7,22.6,5.6,3.1,17.5
1682447760,25.8,38.2,25.7,22.6,5.9,3.2,17.5
1682447880,25.7,38.8,25.7,22.6,5.8,3.6,17.5
1682448000,25.8,38.8,25.8,22.6,6.1,3.0,17.5
1682448120,26.0,38.9,26.0,22.6,7.3,2.7,17.5
1682448240,26.2,39.9,26.2,22.6,8.6,2.7,17.6
1682448360,26.2,39.9,26.2,22.6,7.7,2.7,17.6
1682448480,26.2,39.2,26.2,22.6,8.1,2.7,17.6
1682448600,26.8,39.0,26.8,22.6,11.8,2.7,17.6
1682448720,27.0,39.1,27.0,22.6,12.7,2.7,17.6
1682448840,26.7,38.6,26.7,22.6,10.2,2.7,17.6
1682448960,26.5,38.3,26.5,22.6,8.6,2.7,17.7
1682449080,26.4,38.2,26.4,22.6,8.4,3.0,17.7
1682449200,26.8,38.5,26.8,22.6,10.4,2.7,17.7
1682449320,26.4,38.8,26.4,22.6,7.1,2.7,17.7
1682449440,26.3,38.8,26.3,22.6,6.5,2.7,17.7
1682449560,26.4,38.8,26.4,22.6,7.3,2.8,17.7
1682449680,26.3,39.1,26.3,22.6,6.9,3.4,17.7
1682449800,26.4,39.1,26.3,22.6,7.4,3.3,17.7
1682449920,26.3,39.2,26.2,22.6,6.6,3.3,17.7
1682450040,26.3,39.6,26.3,22.6,6.7,3.3,17.7
1682450160,26.2,39.6,26.2,22.6,5.7,3.3,17.7
1682450280,26.2,37.8,26.2,22.6,5.7,2.7,17.7
1682450400,26.4,39.7,26.4,22.6,7.7,3.3,17.8
1682450520,26.6,39.8,26.6,22.6,9.3,2.7,17.8
1682450640,26.5,39.4,26.5,22.6,7.4,2.7,17.8
1682450760,26.3,38.8,26.3,22.6,6.5,3.3,17.8
1682450880,26.3,38.8,26.3,22.6,6.2,3.3,17.8
1682451000,26.3,38.8,26.3,22.6,5.8,2.8,17.8
1682451120,26.1,37.5,26.1,22.6,4.6,3.3,17.8
1682451240,26.1,37.6,26.0,22.6,4.1,3.3,17.8
1682451360,26.1,35.9,26.1,22.6,4.7,2.8,17.8
1682451480,26.3,39.6,26.3,22.6,6.1,2.8,17.8
1682451600,26.2,39.6,26.2,22.6,5.8,3.3,17.8
1682451720,26.2,37.9,26.2,22.6,5.5,3.3,17.8
1682451840,26.1,37.9,26.1,22.6,4.8,3.3,17.8
1682451960,26.1,36.9,26.0,22.6,4.2,3.3,17.8
1682452080,26.1,39.5,26.0,22.6,4.0,2.7,17.8
1682452200,25.9,39.5,25.9,22.6,3.1,3.4,17.8
1682452320,25.9,39.0,25.8,22.6,3.0,3.6,17.8
1682452440,25.9,39.0,25.9,22.6,3.2,2.8,17.8
1682452560,25.9,39.1,25.9,22.6,3.6,3.3,17.8
1682452680,25.9,39.9,25.9,22.6,4.0,3.3,17.8
1682452800,26.0,39.9,26.0,22.6,4.5,3.3,17.8
1682452920,26.0,39.6,26.0,22.6,4.0,2.9,17.8
1682453040,25.9,40.1,25.9,22.6,4.0,3.4,17.8
1682453160,26.0,36.0,25.9,22.6,4.3,3.4,17.8
1682453280,26.0,35.8,25.9,22.6,4.1,3.3,17.8
1682453400,25.9,39.9,25.9,22.6,3.9,3.3,17.8
1682453520,25.9,39.6,25.9,22.6,3.9,3.3,17.8
1682453640,25.9,39.6,25.9,22.6,4.1,3.4,17.8
1682453760,26.0,39.6,26.0,22.6,5.1,3.9,17.8
1682453880,26.2,39.4,26.2,22.6,7.1,3.6,17.8
1682454000,26.4,39.9,26.4,22.6,7.9,3.3,17.8
1682454120,27.7,39.8,27.7,22.6,16.0,2.6,17.8
1682454240,26.4,38.4,26.4,22.6,5.9,2.7,17.8
1682454360,26.2,36.4,26.1,22.6,4.1,2.7,17.8
1682454480,26.1,36.4,26.0,22.6,3.7,3.2,17.8
1682454600,26.0,35.1,26.0,22.6,3.7,2.8,17.8
1682454720,26.0,35.1,26.0,22.6,4.0,3.4,17.8
1682454840,26.2,35.1,26.1,22.6,5.6,3.3,17.8
1682454960,26.2,38.8,26.1,22.6,5.6,3.2,17.8
1682455080,26.3,38.8,26.3,22.6,6.0,2.7,17.8
1682455200,26.2,38.0,26.2,22.6,5.4,2.7,17.8
1682455320,26.2,37.6,26.2,22.6,4.9,2.7,17.8
1682455440,26.1,37.6,26.1,22.6,3.8,2.8,17.8
1682455560,26.0,35.2,25.9,22.6,3.5,3.9,17.8
1682455680,25.9,35.3,25.9,22.6,3.5,3.4,17.8
1682455800,26.0,39.0,26.0,22.6,3.9,3.5,17.8
1682455920,26.0,39.0,25.9,22.6,3.8,3.5,17.8
1682456040,26.0,39.4,26.0,22.6,4.2,2.9,17.8
1682456160,26.0,39.6,26.0,22.6,4.1,2.7,17.8
1682456280,26.1,39.6,26.1,22.6,4.5,2.7,17.8
1682456400,26.0,36.5,26.0,22.6,4.2,2.9,17.8
1682456520,26.0,36.5,26.0,22.6,4.0,3.0,17.8
1682456640,26.0,37.4,26.0,22.6,5.0,4.0,17.8
1682456760,26.1,37.4,26.1,22.6,6.1,3.6,17.8
1682456880,26.4,39.3,26.4,22.6,7.8,2.8,17.8
1682457000,26.2,38.8,26.1,22.6,4.7,2.7,17.8
1682457120,26.1,38.9,26.1,22.6,4.1,2.7,17.9
1682457240,26.2,36.4,26.2,22.6,5.1,2.7,17.9
1682457360,26.4,36.4,26.4,22.6,6.9,2.8,17.9
1682457480,26.3,39.8,26.2,22.6,5.8,3.2,17.8
1682457600,26.1,39.8,26.1,22.6,5.3,3.9,17.8
1682457720,26.1,38.1,26.1,22.6,5.1,3.8,17.8
1682457840,26.2,37.3,26.1,22.6,5.0,3.3,17.9
1682457960,26.3,37.3,26.3,22.6,5.9,2.7,17.9
1682458080,26.2,38.8,26.2,22.6,4.9,2.7,17.9
1682458200,26.2,37.8,26.1,22.6,4.7,3.1,17.9
1682458320,26.3,37.8,26.2,22.6,5.5,2.8,17.9
1682458440,26.1,38.0,26.1,22.6,4.7,3.3,17.9
1682458560,26.2,38.9,26.2,22.6,5.3,3.3,17.9
1682458680,26.3,38.9,26.3,22.6,6.3,2.8,17.9
1682458800,26.5,39.8,26.4,22.6,7.2,2.7,17.9
1682458920,26.5,39.5,26.5,22.6,7.2,2.7,17.9
1682459040,26.4,39.5,26.4,22.6,6.2,2.7,17.9
1682459160,26.4,39.1,26.4,22.6,6.5,2.7,17.9
1682459280,26.3,38.2,26.3,22.6,4.9,2.7,17.9
1682459400,26.2,38.2,26.2,22.6,4.1,2.8,18.0
1682459520,26.1,36.4,26.1,22.6,4.2,3.4,18.0
1682459640,26.1,35.6,26.1,22.6,3.9,3.3,18.0
1682459760,26.1,35.6,26.1,22.6,3.9,2.8,18.0
1682459880,26.1,36.5,26.1,22.6,4.3,3.3,18.0
1682460000,26.1,39.8,26.1,22.6,4.3,3.2,18.0
1682460120,26.2,37.7,26.2,22.6,4.8,2.7,18.0
1682460240,26.2,37.7,26.2,22.6,4.9,2.7,18.0
1682460360,26.1,37.6,26.1,22.6,4.4,3.3,18.0
1682460480,26.1,37.0,26.1,22.6,4.4,3.3,18.0
1682460600,26.1,37.0,26.0,22.6,4.3,3.6,18.0
1682460720,26.0,36.0,26.0,22.6,3.8,3.4,18.0
1682460840,26.1,39.5,26.1,22.6,3.7,2.7,18.0
1682460960,26.1,39.3,26.0,22.6,3.6,2.8,18.0
1682461080,26.0,39.5,26.0,22.6,4.0,3.7,18.0
1682461200,26.0,39.5,26.0,22.6,4.2,3.4,18.0
1682461320,26.0,39.5,25.9,22.6,4.0,4.0,18.0
1682461440,25.9,39.1,25.8,22.6,3.1,3.9,18.0
1682461560,25.9,39.1,25.9,22.6,3.0,3.3,18.0
1682461680,26.0,39.7,26.0,22.6,3.6,2.8,18.0
1682461800,26.0,39.8,26.0,22.6,3.4,2.7,18.0
1682461920,25.9,39.8,25.9,22.6,2.9,3.0,18.0
1682462040,25.8,39.2,25.8,22.6,2.5,3.7,18.0
1682462160,25.7,39.2,25.7,22.6,2.6,4.1,18.0
1682462280,25.7,39.2,25.7,22.6,3.2,4.1,18.0
1682462400,25.8,39.7,25.8,22.6,3.3,3.5,18.0
1682462520,25.8,39.7,25.8,22.6,3.4,3.4,18.0
1682462640,25.8,39.7,25.8,22.6,3.2,3.0,18.0
1682462760,25.9,39.1,25.8,22.6,3.2,2.7,17.9
1682462880,25.9,39.4,25.8,22.6,3.8,3.8,17.9
1682463000,25.8,39.4,25.8,22.6,3.7,3.5,17.9
1682463120,25.8,39.7,25.7,22.6,3.5,4.0,17.9
1682463240,25.8,39.6,25.7,22.6,3.5,4.0,17.9
1682463360,25.8,39.6,25.7,22.6,3.3,3.6,17.9
1682463480,25.8,39.6,25.8,22.6,2.9,2.9,17.9
1682463600,25.8,39.6,25.8,22.6,2.8,2.7,17.9
1682463720,25.7,39.1,25.7,22.6,2.6,2.9,17.9
1682463840,25.7,38.8,25.6,22.6,2.5,3.5,17.9
1682463960,25.6,38.7,25.6,22.6,2.7,4.0,17.9
1682464080,25.6,39.1,25.6,22.6,2.6,3.4,17.9
1682464200,25.6,38.7,25.6,22.6,2.7,3.4,17.9
1682464320,25.6,38.7,25.6,22.6,2.7,3.3,17.9
1682464440,25.6,39.1,25.5,22.6,2.7,3.8,17.9
1682464560,25.7,39.1,25.6,22.6,2.8,3.2,17.9
1682464680,25.6,39.1,25.6,22.6,2.7,3.4,17.9
1682464800,25.5,38.6,25.5,22.6,2.6,4.0,17.9
1682464920,25.6,39.1,25.5,22.6,2.4,3.1,17.9
1682465040,25.5,39.1,25.5,22.6,2.7,3.4,17.9
1682465160,25.5,39.2,25.5,22.6,2.4,3.4,17.9
1682465280,25.5,38.8,25.5,22.6,2.5,3.4,17.9
1682465400,25.5,38.8,25.5,22.6,2.6,4.0,17.9
1682465520,25.5,38.2,25.4,22.6,2.3,4.0,17.9
1682465640,25.5,38.3,25.4,22.6,2.4,3.6,17.9
1682465760,25.4,38.3,25.4,22.6,2.3,3.7,17.9
1682465880,25.4,37.9,25.3,22.6,2.1,4.1,17.9
1682466000,25.4,38.0,25.4,22.6,2.2,3.4,17.9
1682466120,25.4,38.0,25.4,22.6,2.3,3.5,17.9
1682466240,25.3,38.2,25.3,22.6,2.0,4.1,17.9
1682466360,25.4,37.3,25.4,22.6,2.3,3.4,17.8
1682466480,25.4,37.3,25.3,22.6,2.2,3.7,17.8
1682466600,25.3,36.4,25.3,22.6,2.0,3.7,17.8
1682466720,25.4,39.0,25.3,22.6,1.8,3.0,17.8
1682466840,25.3,39.4,25.3,22.6,1.8,3.6,17.8
1682466960,25.3,38.9,25.2,22.6,1.8,3.5,17.8
1682467080,25.3,38.9,25.2,22.6,1.7,3.5,17.8
1682467200,25.2,39.1,25.2,22.6,1.8,3.9,17.8
1682467320,25.2,38.6,25.1,22.6,1.6,4.0,17.8
1682467440,25.2,38.6,25.2,22.6,1.8,3.5,17.8
1682467560,25.2,39.3,25.2,22.6,1.9,3.4,17.8
1682467680,25.2,39.4,25.1,22.6,1.7,4.1,17.8
1682467800,25.2,39.4,25.2,22.6,1.6,2.8,17.8
1682467920,25.2,38.5,25.1,22.6,1.4,3.4,17.8
1682468040,25.1,38.5,25.1,22.6,1.6,4.1,17.8
1682468160,25.1,38.5,25.1,22.6,1.7,3.7,17.8
1682468280,25.1,39.0,25.0,22.6,1.6,4.1,17.8
1682468400,25.1,38.4,25.0,22.6,1.6,4.1,17.8
1682468520,25.1,38.4,25.0,22.6,1.2,3.2,17.7
1682468640,25.1,38.5,25.1,22.6,1.5,3.0,17.7
1682468760,25.1,39.2,25.1,22.6,1.5,3.1,17.7
1682468880,25.1,39.2,25.0,22.6,1.5,3.1,17.7
1682469000,25.0,38.6,25.0,22.6,1.4,4.0,17.7
1682469120,25.0,38.8,25.0,22.6,1.5,4.2,17.7
1682469240,25.0,38.8,24.9,22.6,1.3,4.1,17.7
1682469360,24.9,38.3,24.9,22.6,1.4,4.2,17.7
1682469480,25.0,38.8,24.9,22.6,1.5,4.1,17.7
1682469600,25.0,38.8,25.0,22.6,1.5,2.8,17.7
1682469720,25.0,39.0,25.0,22.6,1.3,2.8,17.7
1682469840,25.0,38.6,25.0,22.6,1.4,3.5,17.7
1682469960,24.9,38.6,24.9,22.6,1.4,3.8,17.7
1682470080,24.9,38.8,24.8,22.6,1.3,4.1,17.7
1682470200,24.9,38.0,24.8,22.6,1.3,4.1,17.7
1682470320,24.8,38.0,24.8,22.6,1.2,4.2,17.7
1682470440,24.9,38.4,24.9,22.6,1.2,2.9,17.7
1682470560,25.0,38.9,24.9,22.6,1.3,2.9,17.7
1682470680,24.9,38.9,24.9,22.6,1.2,3.3,17.7
1682470800,24.9,39.0,24.8,22.6,1.2,3.6,17.6
1682470920,24.8,38.9,24.8,22.6,1.4,4.1,17.6
1682471040,24.8,38.9,24.8,22.6,1.6,4.1,17.7
1682471160,24.9,38.5,24.8,22.6,1.6,3.8,17.6
1682471280,24.8,38.5,24.8,22.6,1.3,4.0,17.6
1682471400,24.9,38.5,24.9,22.6,1.4,2.9,17.6
1682471520,24.9,39.1,24.9,22.6,1.5,2.8,17.6
1682471640,24.8,38.5,24.8,22.6,1.5,4.2,17.6
1682471760,24.8,38.5,24.7,22.6,1.3,4.1,17.6
1682471880,24.7,38.3,24.7,22.6,1.0,4.2,17.6
1682472000,24.7,38.3,24.7,22.6,1.4,4.1,17.6
1682472120,24.8,38.9,24.8,22.6,1.4,3.5,17.6
1682472240,24.8,38.4,24.8,22.6,1.4,2.9,17.6
1682472360,24.8,38.4,24.8,22.6,1.3,2.9,17.6
1682472480,24.8,38.8,24.7,22.6,0.9,3.1,17.6
1682472600,24.7,37.9,24.7,22.6,1.1,3.5,17.6
1682472720,24.6,37.9,24.6,22.6,1.2,4.4,17.6
1682472840,24.7,38.4,24.7,22.6,1.2,3.5,17.5
1682472960,24.7,38.3,24.6,22.6,1.0,3.7,17.5
1682473080,24.7,38.3,24.6,22.6,0.9,3.6,17.5
1682473200,24.6,38.6,24.6,22.6,0.9,3.6,17.5
1682473320,24.7,38.3,24.7,22.6,0.8,2.9,17.5
1682473440,24.6,38.3,24.6,22.6,0.7,3.5,17.5
1682473560,24.5,36.8,24.5,22.6,0.7,4.2,17.5
1682473680,24.5,38.0,24.5,22.6,0.7,3.7,17.5
1682473800,24.5,38.0,24.5,22.6,0.5,4.2,17.5
1682473920,24.5,37.6,24.4,22.6,0.5,4.2,17.5
1682474040,24.5,37.6,24.5,22.6,0.6,3.6,17.5
1682474160,24.5,37.6,24.5,22.6,0.6,3.5,17.5
1682474280,24.4,37.7,24.4,22.6,0.5,4.1,17.5
1682474400,24.4,31.3,24.4,22.6,0.4,3.7,17.5
1682474520,24.4,36.8,24.4,22.6,0.5,3.8,17.5
1682474640,24.4,36.8,24.3,22.6,0.4,4.4,17.5
1682474760,24.4,31.2,24.3,22.6,0.3,3.7,17.5
1682474880,24.4,36.5,24.4,22.6,0.5,3.5,17.5
1682475000,24.4,36.5,24.4,22.6,0.5,3.5,17.5
1682475120,24.4,37.1,24.3,22.6,0.5,3.7,17.5
1682475240,24.3,37.1,24.3,22.6,0.4,3.9,17.5
1682475360,24.3,36.1,24.3,22.6,0.3,3.8,17.5
1682475480,24.3,31.0,24.2,22.6,0.2,3.7,17.5
1682475600,24.2,30.8,24.2,22.6,0.2,3.8,17.4
1682475720,24.2,30.2,24.1,22.6,0.1,4.2,17.4
1682475840,24.2,30.3,24.2,22.6,0.1,3.6,17.4
1682475960,24.2,30.1,24.1,22.6,0.1,3.6,17.4
1682476080,24.1,30.1,24.0,22.6,0.1,4.3,17.4
1682476200,24.0,29.8,24.0,22.6,0.1,4.3,17.4
1682476320,24.0,29.3,24.0,22.6,0.0,4.1,17.4
1682476440,24.0,28.9,24.0,22.6,0.0,4.2,17.4
1682476560,24.0,28.2,24.0,22.6,0.0,3.3,17.4
1682476680,24.0,27.2,24.0,22.6,-0.0,3.7,17.4
1682476800,23.9,24.3,23.9,22.6,0.0,3.8,17.4
1682476920,24.0,24.4,24.0,22.6,-0.0,2.6,17.4
1682477040,24.0,24.4,24.0,22.6,-0.0,2.5,17.4
1682477165,23.9,24.3,23.9,22.6,-0.0,3.0,17.4
1682477280,23.9,24.2,23.9,22.6,-0.0,3.2,17.3
1682477400,23.9,20.9,23.8,22.6,0.0,3.1,17.3
1682477520,23.9,17.9,23.8,22.6,-0.0,3.2,17.3
1682477640,23.9,12.3,23.9,22.6,0.0,2.6,17.3
1682477760,23.9,9.4,23.9,22.6,-0.0,2.4,17.3
1682477880,23.8,7.0,23.8,22.6,0.0,3.1,17.3
1682478000,23.9,4.2,23.9,22.6,0.0,1.9,17.3
1682478120,23.9,3.1,23.9,22.6,-0.0,1.9,17.3
1682478240,23.9,1.8,23.9,22.6,-0.0,1.9,17.3
1682478360,23.9,1.3,23.9,22.6,-0.0,1.7,17.2
1682478480,23.9,1.1,23.9,22.6,-0.0,1.9,17.2
1682478600,23.9,0.8,23.9,22.6,-0.0,1.7,17.2
1682478720,23.9,0.6,23.9,22.6,-0.0,1.8,17.2
1682478840,23.9,0.6,23.9,22.6,-0.0,1.7,17.2
1682478960,23.8,0.4,23.8,22.6,-0.0,1.9,17.2
1682479080,23.8,0.4,23.8,22.6,-0.0,1.9,17.2
1682479200,23.8,0.4,23.8,22.6,-0.0,1.7,17.2
1682479320,23.8,0.4,23.8,22.6,-0.0,1.7,17.2
1682479440,23.7,0.3,23.8,22.6,-0.0,1.7,17.2
1682479560,23.7,0.3,23.7,22.6,-0.0,1.7,17.2
1682479680,23.6,0.3,23.6,22.6,-0.0,1.9,17.2
1682479800,23.7,0.3,23.7,22.6,-0.0,1.6,17.1
1682479920,23.7,0.3,23.7,22.6,-0.0,1.3,17.1
1682480040,23.6,0.3,23.6,22.6,-0.0,1.4,17.1
1682480160,23.6,0.3,23.6,22.6,-0.0,1.2,17.1
1682480280,23.6,0.3,23.6,22.6,-0.0,1.4,17.1
1682480400,23.6,0.3,23.6,22.6,-0.0,1.4,17.1
1682480520,23.6,0.3,23.6,22.6,-0.0,1.4,17.1
1682480640,23.5,0.3,23.5,22.6,-0.0,1.3,17.1
1682480760,23.5,0.3,23.5,22.6,-0.0,1.4,17.1
1682480880,23.5,0.3,23.5,22.6,-0.0,1.3,17.1
1682481000,23.5,0.3,23.5,22.6,-0.0,1.4,17.0
1682481120,23.5,0.3,23.5,22.6,-0.0,1.2,17.0
1682481240,23.5,0.3,23.5,22.6,-0.0,1.3,17.0
1682481360,23.5,0.3,23.5,22.6,-0.0,1.4,17.0
1682481480,23.5,0.3,23.5,22.6,-0.0,1.4,17.0
1682481600,23.5,0.3,23.5,22.6,-0.0,1.2,17.0
1682481720,23.5,0.3,23.5,22.6,-0.0,1.4,17.0
1682481840,23.5,0.3,23.5,22.6,-0.0,1.2,17.0
1682481960,23.5,0.3,23.5,22.6,-0.0,1.3,17.0
1682482080,23.5,0.3,23.5,22.6,-0.0,1.4,17.0
1682482200,23.5,0.3,23.5,22.6,0.0,1.3,17.0
1682482320,23.5,0.3,23.5,22.6,-0.0,1.3,17.0
1682482440,23.5,0.3,23.5,22.6,-0.0,1.2,17.0
1682482560,23.5,0.3,23.5,22.6,-0.0,1.3,16.9
1682482680,23.5,0.3,23.5,22.6,-0.0,1.4,16.9
1682482800,23.5,0.3,23.5,22.6,-0.0,1.2,16.9
1682482920,23.5,0.3,23.5,22.6,-0.0,1.3,16.9
1682483040,23.5,0.3,23.5,22.6,-0.0,1.3,16.9
1682483160,23.4,0.3,23.5,22.6,-0.0,1.4,16.9
1682483280,23.4,0.3,23.4,22.6,-0.0,1.4,16.9
1682483400,23.5,0.3,23.5,22.6,-0.0,1.3,16.9
1682483520,23.4,0.3,23.5,22.6,-0.0,1.3,16.9
1682483640,23.4,0.3,23.4,22.6,-0.0,1.4,16.9
1682483760,23.5,0.3,23.5,22.6,-0.0,1.3,16.9
1682483880,23.5,0.3,23.5,22.6,-0.0,1.2,16.9
1682484000,23.4,0.3,23.4,22.6,-0.0,1.4,16.9
1682484120,23.4,0.3,23.4,22.6,-0.0,1.3,16.8
1682484240,23.4,0.3,23.4,22.6,-0.0,1.4,16.8
1682484360,23.4,0.3,23.4,22.6,-0.0,1.4,16.8
1682484480,23.4,0.3,23.4,22.6,-0.0,1.3,16.8
1682484600,23.5,0.3,23.5,22.6,-0.0,1.1,16.8
1682484720,23.5,0.3,23.5,22.6,-0.0,1.1,16.8
1682484840,23.5,0.3,23.5,22.6,-0.0,1.1,16.8
1682484960,23.5,0.3,23.5,22.6,-0.0,1.0,16.8
1682485080,23.5,0.3,23.5,22.6,-0.0,1.0,16.8
1682485200,23.5,0.3,23.5,22.6,-0.0,1.0,16.8
1682485320,23.5,0.3,23.5,22.6,-0.0,0.9,16.8
1682485440,23.5,0.3,23.5,22.6,-0.0,0.9,16.8
1682485560,23.5,0.3,23.5,22.6,-0.0,1.0,16.7
1682485680,23.5,0.3,23.5,22.6,-0.0,1.1,16.7
1682485800,23.5,0.3,23.5,22.6,-0.0,1.1,16.7
1682485920,23.5,0.3,23.5,22.6,-0.0,1.1,16.7
1682486040,23.5,0.3,23.5,22.6,-0.0,1.1,16.7
1682486160,23.5,0.3,23.5,22.6,-0.0,1.1,16.7
1682486280,23.5,0.3,23.5,22.6,-0.0,1.1,16.7
1682486400,23.5,0.3,23.5,22.6,-0.0,1.0,16.7
1682486520,23.5,0.3,23.5,22.6,-0.0,1.1,16.7
1682486640,23.5,0.3,23.5,22.6,-0.0,1.1,16.7
1682486760,23.5,0.3,23.5,22.6,-0.0,1.1,16.7
1682486880,23.5,0.3,23.5,22.6,-0.0,1.1,16.7
1682487000,23.5,0.3,23.5,22.6,-0.0,1.1,16.6
1682487120,23.5,0.3,23.5,22.6,-0.0,1.2,16.6
1682487240,23.5,0.3,23.5,22.6,-0.0,1.1,16.6
1682487360,23.5,0.3,23.5,22.6,-0.0,1.1,16.6
1682487480,23.5,0.3,23.5,22.6,-0.0,1.1,16.6
1682487600,23.5,0.3,23.5,22.6,-0.0,0.9,16.6
1682487720,23.5,0.3,23.5,22.6,-0.0,1.0,16.6
1682487840,23.5,0.3,23.5,22.6,-0.0,1.1,16.6
1682487960,23.5,0.3,23.5,22.6,-0.0,0.9,16.6
1682488080,23.5,0.3,23.5,22.6,-0.0,0.9,16.6
1682488200,23.5,0.3,23.5,22.6,-0.0,0.9,16.6
1682488320,23.5,0.3,23.5,22.6,-0.0,1.1,16.6
1682488440,23.5,0.3,23.5,22.6,-0.0,1.1,16.5
1682488560,23.5,0.3,23.5,22.6,-0.0,1.1,16.5
1682488680,23.5,0.3,23.5,22.6,-0.0,1.1,16.5
1682488800,23.5,0.3,23.5,22.6,-0.0,1.1,16.5
1682488920,23.5,0.3,23.5,22.6,-0.0,1.1,16.5
1682489040,23.5,0.3,23.5,22.6,-0.0,1.1,16.5
1682489160,23.5,0.3,23.5,22.6,-0.0,1.1,16.5
1682489280,23.5,0.3,23.5,22.6,-0.0,0.9,16.5
1682489400,23.4,0.3,23.5,22.6,-0.0,1.1,16.5
1682489520,23.4,0.3,23.5,22.6,-0.0,1.1,16.5
1682489640,23.5,0.3,23.5,22.6,-0.0,0.9,16.5
1682489760,23.5,0.3,23.5,22.6,-0.0,0.9,16.5
1682489880,23.4,0.3,23.5,22.6,-0.0,1.1,16.5
1682490000,23.5,0.3,23.5,22.6,-0.0,1.1,16.5
1682490120,23.5,0.3,23.5,22.6,-0.0,1.0,16.5
1682490240,23.5,0.3,23.5,22.6,-0.0,1.0,16.5
1682490360,23.5,0.3,23.5,22.6,-0.0,0.9,16.5
1682490480,23.5,0.3,23.5,22.6,-0.0,0.9,16.5
1682490600,23.4,0.3,23.4,22.6,-0.0,1.1,16.5
1682490720,23.5,0.3,23.5,22.6,-0.0,0.9,16.4
1682490840,23.5,0.3,23.5,22.6,-0.0,0.9,16.4
1682490960,23.4,0.3,23.4,22.6,-0.0,1.0,16.4
1682491080,23.4,0.3,23.5,22.6,-0.0,0.9,16.4
1682491200,23.4,0.3,23.4,22.6,-0.0,1.0,16.4
1682491320,23.4,0.3,23.4,22.6,-0.0,1.0,16.4
1682491440,23.4,0.3,23.4,22.6,-0.0,1.0,16.4
1682491560,23.4,0.3,23.4,22.6,-0.0,1.0,16.4
1682491680,23.4,0.3,23.4,22.6,-0.0,1.1,16.4
1682491800,23.4,0.3,23.4,22.6,-0.0,1.0,16.4
1682491920,23.4,0.3,23.4,22.6,-0.0,1.0,16.4
1682492040,23.4,0.3,23.4,22.6,-0.0,1.0,16.4
1682492160,23.4,0.3,23.4,22.6,-0.0,1.1,16.4
1682492280,23.4,0.3,23.4,22.6,-0.0,0.9,16.4
1682492400,23.4,0.3,23.4,22.6,-0.0,0.9,16.4
1682492520,23.4,0.3,23.4,22.6,-0.0,0.9,16.4
1682492640,23.4,0.3,23.4,22.6,-0.0,1.0,16.4
1682492760,23.4,0.3,23.4,22.6,-0.0,1.0,16.4
1682492880,23.4,0.3,23.4,22.6,-0.0,1.0,16.4
1682493000,23.4,0.3,23.4,22.6,-0.0,1.1,16.4
1682493120,23.4,0.3,23.4,22.6,-0.0,1.1,16.4
1682493240,23.4,0.3,23.4,22.6,-0.0,1.1,16.4
1682493360,23.4,0.3,23.4,22.6,-0.0,1.1,16.4
1682493480,23.4,0.3,23.4,22.6,-0.0,1.0,16.3
1682493600,23.4,0.3,23.4,22.6,-0.0,1.1,16.3
1682493720,23.4,0.3,23.4,22.6,-0.0,1.0,16.3
1682493840,23.4,0.3,23.4,22.6,-0.0,0.9,16.3
1682493960,23.4,0.3,23.4,22.6,-0.0,1.0,16.3
1682494080,23.4,0.3,23.4,22.6,-0.0,1.1,16.3
1682494200,23.4,0.3,23.4,22.6,-0.0,1.1,16.3
1682494320,23.4,0.3,23.4,22.6,-0.0,1.1,16.3
1682494440,23.4,0.3,23.4,22.6,-0.0,1.1,16.3
1682494560,23.4,0.3,23.4,22.6,-0.0,1.0,16.3
1682494680,23.4,0.3,23.4,22.6,-0.0,0.9,16.3
1682494800,23.4,0.3,23.4,22.6,-0.0,0.9,16.3
1682494920,23.4,0.3,23.4,22.6,-0.0,0.9,16.3
1682495040,23.4,0.3,23.4,22.6,-0.0,0.9,16.3
1682495160,23.4,0.3,23.4,22.6,-0.0,0.9,16.3
1682495280,23.4,0.3,23.4,22.6,-0.0,0.9,16.2
1682495400,23.4,0.3,23.4,22.6,-0.0,1.0,16.2
1682495520,23.4,0.3,23.4,22.6,-0.0,0.9,16.2
1682495640,23.4,0.3,23.4,22.6,-0.0,1.1,16.2
1682495760,23.4,0.3,23.4,22.6,-0.0,1.1,16.2
1682495880,23.4,0.3,23.4,22.6,-0.0,1.1,16.2
1682496000,23.4,0.3,23.4,22.6,-0.0,1.1,16.2
1682496120,23.4,0.3,23.4,22.6,-0.0,1.1,16.2
1682496240,23.4,0.3,23.4,22.6,-0.0,1.0,16.2
1682496360,23.4,0.3,23.4,22.6,-0.0,1.1,16.2
1682496480,23.4,0.3,23.4,22.6,-0.0,0.9,16.2
1682496600,23.4,0.3,23.4,22.6,-0.0,0.9,16.2
1682496720,23.4,0.3,23.4,22.6,-0.0,0.9,16.2
1682496840,23.4,0.3,23.4,22.6,-0.0,1.0,16.2
1682496960,23.4,0.3,23.4,22.6,-0.0,1.0,16.2
1682497080,23.4,0.3,23.4,22.6,-0.0,1.0,16.2
1682497200,23.4,0.3,23.4,22.6,-0.0,1.0,16.2
1682497320,23.4,0.3,23.4,22.6,-0.0,0.9,16.1
1682497440,23.4,0.3,23.4,22.6,-0.0,0.9,16.1
1682497560,23.4,0.3,23.4,22.6,-0.0,1.1,16.1
1682497680,23.4,0.3,23.4,22.6,-0.0,1.0,16.1
1682497800,23.4,0.3,23.4,22.6,-0.0,0.9,16.1
1682497920,23.4,0.3,23.4,22.6,-0.0,1.0,16.1
1682498040,23.4,0.3,23.4,22.6,-0.0,0.9,16.1
1682498160,23.4,0.3,23.4,22.6,-0.0,0.9,16.1
1682498280,23.4,0.3,23.4,22.6,-0.0,0.9,16.1
1682498400,23.4,0.3,23.4,22.6,-0.0,1.0,16.1
1682498520,23.4,0.3,23.4,22.6,-0.0,0.9,16.1
1682498640,23.4,0.3,23.4,22.6,-0.0,0.9,16.0
1682498760,23.4,0.3,23.4,22.6,-0.0,1.0,16.0
1682498880,23.4,0.3,23.4,22.6,-0.0,1.0,16.0
1682499000,23.4,0.3,23.4,22.6,-0.0,1.1,16.0
1682499120,23.4,0.3,23.4,22.6,-0.0,1.1,16.0
1682499240,23.4,0.3,23.4,22.6,-0.0,0.9,16.0
1682499360,23.4,0.3,23.4,22.6,-0.0,1.1,16.0
1682499480,23.4,0.3,23.4,22.6,-0.0,1.0,16.0
1682499600,23.4,0.3,23.4,22.6,-0.0,0.9,16.0
1682499720,23.4,0.3,23.4,22.6,-0.0,1.0,16.0
1682499840,23.4,0.3,23.4,22.6,-0.0,1.0,16.0
1682499960,23.4,0.3,23.4,22.6,-0.0,1.0,16.0
1682500080,23.4,0.3,23.4,22.6,-0.0,1.0,15.9
1682500200,23.4,0.3,23.4,22.6,-0.0,1.0,15.9
1682500320,23.4,0.3,23.4,22.6,-0.0,1.1,15.9
1682500440,23.4,0.3,23.4,22.6,-0.0,1.1,15.9
1682500560,23.4,0.3,23.4,22.6,-0.0,1.0,15.9
1682500680,23.4,0.3,23.4,22.6,-0.0,1.0,15.9
1682500800,23.4,0.3,23.4,22.6,-0.0,1.0,15.9
1682500920,23.4,0.3,23.4,22.6,-0.0,1.0,15.9
1682501040,23.4,0.3,23.4,22.6,-0.0,1.0,15.9
1682501160,23.4,0.3,23.4,22.6,-0.0,1.0,15.9
1682501280,23.4,0.3,23.4,22.6,-0.0,0.9,15.9
1682501400,23.4,0.3,23.4,22.6,-0.0,1.0,15.9
1682501520,23.4,0.3,23.4,22.6,-0.0,1.1,15.8
1682501640,23.4,0.3,23.4,22.6,-0.0,1.0,15.8
1682501760,23.4,0.3,23.4,22.6,-0.0,1.0,15.8
1682501880,23.3,0.3,23.3,22.6,-0.0,1.1,15.8
1682502000,23.4,0.3,23.4,22.6,-0.0,0.9,15.8
1682502120,23.4,0.3,23.4,22.6,-0.0,1.0,15.8
1682502240,23.4,0.3,23.4,22.6,-0.0,1.0,15.8
1682502360,23.4,0.3,23.4,22.6,-0.0,1.0,15.8
1682502480,23.4,0.3,23.4,22.6,-0.0,1.0,15.8
1682502600,23.4,0.3,23.4,22.6,-0.0,1.0,15.8
1682502720,23.4,0.3,23.4,22.6,-0.0,0.9,15.8
1682502840,23.4,0.3,23.4,22.6,-0.0,1.0,15.8
1682502960,23.4,0.3,23.4,22.6,-0.0,0.9,15.8
1682503080,23.3,0.3,23.4,22.6,-0.0,1.0,15.7
1682503200,23.4,0.3,23.4,22.6,-0.0,1.1,15.7
1682503320,23.4,0.3,23.4,22.6,-0.0,1.0,15.7
1682503440,23.4,0.3,23.4,22.6,-0.0,0.9,15.7
1682503560,23.4,0.3,23.4,22.6,-0.0,0.9,15.7
1682503680,23.3,0.3,23.4,22.6,-0.0,1.0,15.7
1682503800,23.4,0.3,23.4,22.6,-0.0,0.9,15.7
1682503920,23.3,0.3,23.4,22.6,-0.0,1.0,15.7
1682504040,23.3,0.3,23.4,22.6,-0.0,1.0,15.7
1682504160,23.3,0.3,23.3,22.6,-0.0,1.1,15.7
1682504280,23.3,0.3,23.3,22.6,-0.0,1.0,15.7
1682504400,23.3,0.3,23.3,22.6,-0.0,1.0,15.7
1682504520,23.3,0.3,23.3,22.6,-0.0,1.0,15.7
1682504640,23.3,0.3,23.4,22.6,-0.0,0.9,15.6
1682504760,23.3,0.3,23.3,22.6,-0.0,1.0,15.6
1682504880,23.3,0.3,23.3,22.6,-0.0,1.0,15.6
1682505000,23.3,0.3,23.3,22.6,-0.0,1.0,15.6
1682505120,23.3,0.3,23.3,22.6,-0.0,1.1,15.6
1682505240,23.3,0.3,23.3,22.6,-0.0,1.2,15.6
1682505360,23.3,0.3,23.3,22.6,-0.0,1.0,15.6
1682505480,23.3,0.3,23.3,22.6,-0.0,1.0,15.6
1682505600,23.3,0.3,23.3,22.6,-0.0,0.9,15.6
1682505720,23.3,0.3,23.3,22.6,-0.0,0.9,15.6
1682505840,23.3,0.3,23.3,22.6,-0.0,1.0,15.6
1682505960,23.3,0.3,23.3,22.6,-0.0,1.0,15.6
1682506080,23.4,0.3,23.4,22.6,-0.0,0.7,15.6
1682506200,23.4,0.3,23.4,22.6,-0.0,0.7,15.6
1682506320,23.4,0.3,23.4,22.6,-0.0,0.7,15.6
1682506440,23.4,0.3,23.4,22.6,-0.0,0.8,15.5
1682506560,23.4,0.3,23.4,22.6,-0.0,0.8,15.5
1682506680,23.4,0.3,23.4,22.6,-0.0,0.8,15.5
1682506800,23.4,0.3,23.4,22.6,-0.0,0.8,15.5
1682506920,23.4,0.3,23.4,22.6,-0.0,0.7,15.5
1682507040,23.4,0.3,23.4,22.6,-0.0,0.7,15.5
1682507160,23.4,0.3,23.4,22.6,-0.0,0.8,15.5
1682507280,23.4,0.3,23.4,22.6,-0.0,0.8,15.5
1682507400,23.4,0.3,23.4,22.6,-0.0,0.8,15.5
1682507520,23.4,0.3,23.4,22.6,-0.0,0.8,15.5
1682507640,23.4,0.3,23.4,22.6,-0.0,0.8,15.5
1682507760,23.4,0.3,23.4,22.6,-0.0,0.7,15.5
1682507880,23.4,0.3,23.4,22.6,-0.0,0.7,15.4
1682508000,23.4,0.3,23.4,22.6,-0.0,0.8,15.4
1682508120,23.4,0.3,23.4,22.6,-0.0,0.8,15.4
1682508240,23.4,0.3,23.4,22.6,-0.0,0.8,15.4
1682508360,23.4,0.3,23.4,22.6,-0.0,0.7,15.4
1682508480,23.4,0.3,23.4,22.6,-0.0,0.7,15.4
1682508600,23.4,0.3,23.4,22.6,-0.0,0.7,15.4
1682508720,23.4,0.3,23.4,22.6,-0.0,0.7,15.4
1682508840,23.4,0.3,23.4,22.6,-0.0,0.7,15.4
1682508960,23.4,0.3,23.4,22.6,-0.0,0.7,15.4
1682509080,23.4,0.3,23.4,22.6,-0.0,0.7,15.4
1682509200,23.4,0.3,23.4,22.6,-0.0,0.7,15.4
1682509320,23.4,0.3,23.4,22.6,-0.0,0.7,15.4
1682509440,23.4,0.3,23.4,22.6,-0.0,0.7,15.4
1682509560,23.4,0.3,23.4,22.6,-0.0,0.7,15.4
1682509680,23.4,0.3,23.4,22.6,-0.0,0.8,15.4
1682509800,23.4,0.3,23.4,22.6,-0.0,0.8,15.4
1682509920,23.4,0.3,23.4,22.6,-0.0,0.7,15.4
1682510040,23.4,0.3,23.4,22.6,-0.0,0.8,15.3
1682510160,23.4,0.3,23.4,22.6,-0.0,0.8,15.3
1682510280,23.4,0.3,23.4,22.6,-0.0,0.8,15.3
1682510400,23.4,0.3,23.4,22.6,-0.0,0.8,15.3
1682510520,23.4,0.3,23.4,22.6,-0.0,0.7,15.3
1682510640,23.4,0.3,23.4,22.6,-0.0,0.8,15.3
1682510760,23.4,0.3,23.4,22.6,-0.0,0.8,15.3
1682510880,23.4,0.3,23.4,22.6,-0.0,0.8,15.3
1682511000,23.4,0.3,23.4,22.6,-0.0,0.7,15.3
1682511120,23.4,0.3,23.4,22.6,-0.0,0.8,15.3
1682511240,23.4,0.3,23.4,22.6,-0.0,0.7,15.3
1682511360,23.4,0.3,23.4,22.6,-0.0,0.7,15.3
1682511480,23.4,0.4,23.4,22.6,-0.0,0.7,15.3
1682511600,23.4,0.5,23.4,22.6,-0.0,0.7,15.2
1682511720,23.4,0.5,23.4,22.6,-0.0,0.7,15.2
1682511840,23.4,0.7,23.4,22.6,-0.0,0.7,15.2
1682511960,23.4,0.8,23.4,22.6,-0.0,0.7,15.2
1682512080,23.4,1.1,23.4,22.6,-0.0,0.7,15.2
1682512200,23.3,1.4,23.3,22.6,-0.0,0.9,15.2
1682512320,23.4,2.0,23.4,22.6,-0.0,0.7,15.2
1682512440,23.4,2.9,23.4,22.6,-0.0,0.8,15.2
1682512560,23.4,4.2,23.4,22.6,-0.0,0.8,15.2
1682512680,23.4,6.1,23.4,22.6,-0.0,0.7,15.2
1682512800,23.4,8.9,23.4,22.6,-0.0,0.8,15.2
1682512920,23.4,12.6,23.4,22.6,-0.0,0.8,15.2
1682513040,23.4,17.1,23.4,22.6,-0.0,0.7,15.2
1682513160,23.4,21.3,23.4,22.6,-0.0,0.8,15.1
1682513280,23.4,23.8,23.4,22.6,-0.0,0.7,15.1
1682513400,23.4,23.7,23.4,22.6,-0.0,0.8,15.1
1682513520,23.4,23.7,23.4,22.6,-0.0,0.7,15.1
1682513640,23.4,23.7,23.4,22.6,-0.0,0.8,15.1
1682513760,23.4,23.7,23.4,22.6,-0.0,0.8,15.1
1682513880,23.4,23.7,23.4,22.6,0.0,0.8,15.1
1682514000,23.4,24.5,23.4,22.6,0.0,0.8,15.1
1682514120,23.4,27.6,23.4,22.6,0.0,0.7,15.1
1682514240,23.4,28.5,23.4,22.6,0.0,0.7,15.1
1682514360,23.4,29.0,23.4,22.6,0.0,0.7,15.1
1682514480,23.4,29.3,23.4,22.6,0.0,0.7,15.1
1682514600,23.4,29.6,23.4,22.6,0.1,0.7,15.1
1682514720,23.4,29.9,23.4,22.6,0.1,0.7,15.0
1682514840,23.4,30.2,23.4,22.6,0.1,0.7,15.0
1682514960,23.4,30.5,23.4,22.6,0.1,0.7,15.0
1682515080,23.4,30.7,23.4,22.6,0.2,0.7,15.0
1682515200,23.4,30.9,23.4,22.6,0.2,0.8,15.0
1682515320,23.4,31.0,23.4,22.6,0.2,0.7,15.0
1682515440,23.4,31.2,23.4,22.6,0.3,0.7,15.0
1682515560,23.5,31.3,23.4,22.6,0.3,0.7,15.0
1682515680,23.5,31.5,23.4,22.6,0.3,0.7,15.0
1682515800,23.5,35.2,23.5,22.6,0.4,0.7,15.0
1682515920,23.5,36.2,23.5,22.6,0.4,0.7,15.0
1682516040,23.5,36.5,23.5,22.6,0.5,0.7,15.0
1682516160,23.5,36.5,23.5,22.6,0.5,0.7,15.0
1682516280,23.6,37.6,23.5,22.6,0.6,0.7,15.0
1682516400,23.6,36.8,23.5,22.6,0.6,0.7,15.0
1682516520,23.6,36.8,23.6,22.6,0.6,0.7,15.0
1682516640,23.6,38.2,23.6,22.6,0.7,0.7,15.0
1682516760,23.6,38.0,23.6,22.6,0.7,0.7,15.0
1682516880,23.7,38.0,23.6,22.6,0.8,0.7,15.0
1682517000,23.7,38.7,23.7,22.6,0.8,0.7,15.0
1682517120,23.7,38.4,23.7,22.6,0.8,0.7,15.0
1682517240,23.7,38.4,23.7,22.6,0.9,0.7,15.0
1682517360,23.8,38.5,23.7,22.6,0.9,0.7,15.0
1682517480,23.8,38.8,23.8,22.6,0.9,0.7,15.0
1682517600,23.8,38.8,23.8,22.6,1.0,0.7,15.0
1682517720,23.8,38.6,23.8,22.6,1.0,0.7,15.0
1682517840,23.9,38.9,23.8,22.6,1.0,0.7,15.0
1682517960,23.9,38.9,23.9,22.6,1.1,0.7,15.0
1682518080,23.9,38.4,23.9,22.6,1.1,0.7,15.0
1682518200,24.0,39.1,23.9,22.6,1.1,0.7,15.0
1682518320,24.0,39.1,24.0,22.6,1.1,0.7,15.0
1682518440,24.0,38.5,24.0,22.6,1.2,0.8,15.0
1682518560,24.0,38.8,24.0,22.6,1.2,1.0,15.0
1682518680,24.0,38.8,24.0,22.6,1.2,1.0,15.0
1682518800,24.0,39.1,24.0,22.6,1.3,1.0,15.0
1682518920,24.1,38.2,24.0,22.6,1.3,1.0,15.0
1682519040,24.1,38.2,24.1,22.6,1.3,0.9,15.0
1682519160,24.1,38.6,24.1,22.6,1.4,1.0,15.0
1682519280,24.1,38.6,24.1,22.6,1.4,1.2,15.0
1682519400,24.1,38.6,24.1,22.6,1.4,1.2,15.0
1682519520,24.1,39.0,24.1,22.6,1.5,1.2,15.1
1682519640,24.1,38.1,24.1,22.6,1.5,1.2,15.1
1682519760,24.2,38.1,24.1,22.6,1.6,1.2,15.1
1682519880,24.2,38.7,24.2,22.6,1.6,1.2,15.1
1682520000,24.2,38.8,24.2,22.6,1.6,1.2,15.1
1682520120,24.2,38.8,24.2,22.6,1.7,1.5,15.1
1682520240,24.2,38.5,24.2,22.6,1.7,1.5,15.1
1682520360,24.2,38.5,24.2,22.6,1.7,1.5,15.2
1682520480,24.2,38.6,24.2,22.6,1.8,1.5,15.2
1682520600,24.2,39.2,24.2,22.6,1.8,1.5,15.2
1682520720,24.3,39.2,24.2,22.6,1.9,1.5,15.2
1682520840,24.3,38.7,24.3,22.6,1.9,1.5,15.3
1682520960,24.3,38.9,24.3,22.6,2.0,1.5,15.3
1682521080,24.4,38.9,24.4,22.6,2.1,1.5,15.3
1682521200,24.4,39.1,24.4,22.6,2.1,1.5,15.4
1682521320,24.4,36.9,24.4,22.6,2.2,1.8,15.4
1682521440,24.4,36.9,24.4,22.6,2.3,1.8,15.4
1682521560,24.5,37.9,24.4,22.6,2.4,1.8,15.5
1682521680,24.5,37.9,24.5,22.6,2.5,1.8,15.5
1682521800,24.4,37.9,24.4,22.6,2.6,2.8,15.5
1682521920,24.4,38.2,24.4,22.6,2.7,2.6,15.6
1682522040,24.3,39.0,24.2,22.6,2.8,3.1,15.6
1682522160,24.3,39.0,24.2,22.6,3.0,3.1,15.6
1682522280,24.3,38.8,24.2,22.6,3.1,3.0,15.7
1682522400,24.3,38.8,24.3,22.6,3.2,3.0,15.7
1682522520,24.4,38.8,24.4,22.6,3.3,2.8,15.7
1682522640,24.5,39.5,24.5,22.6,3.4,2.3,15.8
1682522760,24.5,39.1,24.5,22.6,3.6,3.3,15.8
1682522880,24.6,39.1,24.6,22.6,3.7,3.1,15.8
1682523000,24.5,39.1,24.5,22.6,3.8,3.6,15.9
1682523120,24.6,39.7,24.5,22.6,3.9,3.5,15.9
1682523240,24.6,39.7,24.6,22.6,4.1,3.6,15.9
1682523360,24.7,39.3,24.7,22.6,4.3,3.5,15.9
1682523480,24.8,39.4,24.7,22.6,4.4,3.6,16.0
1682523600,24.9,39.4,24.9,22.6,4.5,2.9,16.0
1682523720,25.0,39.5,25.0,22.6,4.7,2.9,16.1
1682523840,25.1,39.6,25.1,22.6,4.8,2.9,16.1
1682523960,25.2,39.6,25.2,22.6,4.9,2.8,16.1
1682524080,25.3,39.6,25.3,22.6,5.0,2.8,16.2
1682524200,25.3,37.9,25.3,22.6,5.2,2.9,16.2
1682524320,25.4,37.8,25.4,22.6,5.3,2.9,16.3
1682524440,25.5,37.8,25.5,22.6,5.4,2.8,16.3
1682524560,25.5,38.7,25.5,22.6,5.6,2.8,16.4
1682524680,25.6,38.7,25.6,22.6,5.6,2.8,16.4
1682524800,25.7,38.7,25.6,22.6,5.8,2.8,16.5
1682524920,25.7,38.8,25.7,22.6,5.9,2.8,16.5
1682525040,25.8,38.8,25.8,22.6,6.0,2.8,16.6
1682525160,25.8,38.9,25.8,22.6,6.2,2.8,16.6
1682525280,25.9,38.9,25.9,22.6,6.3,2.8,16.6
1682525400,25.9,39.0,25.9,22.6,6.4,2.8,16.7
1682525520,26.0,39.1,26.0,22.6,6.5,2.8,16.7
1682525640,26.0,39.2,26.0,22.6,6.5,2.8,16.7
1682525760,26.1,39.2,26.0,22.6,6.8,2.8,16.8
1682525880,26.1,39.3,26.1,22.6,6.8,2.8,16.9
1682526000,26.1,38.9,26.1,22.6,6.9,2.8,16.9
1682526120,26.2,38.9,26.2,22.6,7.1,2.8,16.9
1682526240,26.2,39.0,26.2,22.6,7.3,2.8,17.0
1682526360,26.3,38.6,26.2,22.6,7.3,2.8,17.0
1682526480,26.3,38.6,26.3,22.6,7.4,2.7,17.1
1682526600,26.4,37.1,26.3,22.6,7.7,2.8,17.2
1682526720,26.4,39.2,26.4,22.6,7.7,2.8,17.2
1682526840,26.4,39.2,26.4,22.6,7.6,2.8,17.3
1682526960,26.4,37.7,26.4,22.6,7.7,2.7,17.3
1682527080,26.5,38.1,26.5,22.6,8.1,2.7,17.4
1682527200,26.5,38.3,26.5,22.6,8.2,2.8,17.4
1682527320,26.6,38.2,26.6,22.6,8.2,2.8,17.5
1682527440,26.6,38.4,26.6,22.6,8.3,2.8,17.5
1682527560,26.6,38.3,26.6,22.6,8.4,2.7,17.5
1682527680,26.7,37.7,26.7,22.6,8.5,2.7,17.6
1682527800,26.7,37.9,26.7,22.6,8.6,2.8,17.6
1682527920,26.8,37.9,26.7,22.6,8.8,2.7,17.7
1682528040,26.8,38.1,26.8,22.6,8.8,2.7,17.7
1682528160,26.8,37.3,26.8,22.6,9.0,2.7,17.8
1682528280,26.8,37.3,26.8,22.6,9.0,2.7,17.8
1682528400,26.9,37.5,26.8,22.6,9.1,2.8,17.9
1682528520,26.9,37.5,26.9,22.6,9.2,2.7,17.9
1682528640,26.9,37.7,26.9,22.6,9.2,2.7,18.0
1682528760,26.9,37.2,26.9,22.6,9.3,2.7,18.0
1682528880,27.0,37.2,26.9,22.6,9.4,2.7,18.0
1682529000,27.0,36.9,27.0,22.6,9.5,2.7,18.1
1682529120,27.0,37.2,27.0,22.6,9.6,2.7,18.2
1682529240,27.0,37.2,27.0,22.6,9.7,2.7,18.2
1682529360,27.0,36.8,27.0,22.6,9.8,2.7,18.2
1682529480,27.1,37.1,27.1,22.6,9.8,2.7,18.3
1682529600,27.1,37.1,27.1,22.6,9.9,2.7,18.3
1682529720,27.1,37.2,27.1,22.6,9.9,2.7,18.4
1682529840,27.2,37.5,27.1,22.6,10.2,2.7,18.4
1682529960,27.2,37.4,27.2,22.6,10.3,2.7,18.4
1682530080,27.2,37.5,27.2,22.6,10.4,2.7,18.4
1682530200,27.2,37.6,27.2,22.6,10.6,2.7,18.4
1682530320,27.2,37.6,27.2,22.6,10.7,2.7,18.4
1682530440,27.3,37.7,27.2,22.6,10.8,2.7,18.4
1682530560,27.3,37.8,27.3,22.6,10.8,2.7,18.4
1682530680,27.3,37.8,27.3,22.6,10.8,2.7,18.4
1682530800,27.3,37.8,27.3,22.6,10.8,2.7,18.4
1682530920,27.3,37.9,27.3,22.6,10.9,2.7,18.4
1682531040,27.3,37.9,27.3,22.6,11.0,2.7,18.4
1682531160,27.3,37.9,27.3,22.6,11.2,2.7,18.3
1682531280,27.3,38.0,27.3,22.6,11.3,2.7,18.3
1682531400,27.4,38.0,27.4,22.6,11.4,2.7,18.3
1682531520,27.4,38.1,27.3,22.6,11.4,2.7,18.3
1682531640,27.4,38.1,27.4,22.6,11.4,2.7,18.3
1682531760,27.4,38.1,27.3,22.6,11.4,2.7,18.3
1682531880,27.4,38.3,27.3,22.6,11.5,2.7,18.3
1682532000,27.4,38.3,27.3,22.6,11.5,2.7,18.3
1682532120,27.4,38.3,27.4,22.6,11.7,2.7,18.2
1682532240,27.4,38.3,27.4,22.6,11.7,2.7,18.2
1682532360,27.4,38.5,27.4,22.6,11.8,2.7,18.2
1682532480,27.4,38.5,27.4,22.6,11.9,2.7,18.2
1682532600,27.4,38.5,27.4,22.6,12.0,2.6,18.2
1682532720,27.4,38.7,27.4,22.6,12.0,2.7,18.2
1682532840,27.4,38.7,27.4,22.6,12.1,2.7,18.2
1682532960,27.4,38.7,27.4,22.6,12.1,2.6,18.2
1682533080,27.4,38.8,27.4,22.6,12.2,2.7,18.2
1682533200,27.4,38.8,27.4,22.6,12.3,2.7,18.2
1682533320,27.4,39.0,27.4,22.6,12.3,2.7,18.2
1682533440,27.4,39.1,27.4,22.6,12.2,2.7,18.2
1682533560,27.4,39.1,27.4,22.6,12.3,2.7,18.2
1682533680,27.4,39.2,27.4,22.6,12.3,2.6,18.2
1682533800,27.4,39.2,27.4,22.6,12.3,2.7,18.2
1682533920,27.4,39.2,27.4,22.6,12.4,2.6,18.2
1682534040,27.4,39.4,27.4,22.6,12.5,2.7,18.2
1682534160,27.4,39.5,27.4,22.6,12.5,2.6,18.2
1682534280,27.4,39.5,27.4,22.6,12.7,2.7,18.2
1682534400,27.5,39.6,27.4,22.6,12.8,2.7,18.2
1682534520,27.4,39.8,27.4,22.6,12.7,2.7,18.2
1682534640,27.4,39.8,27.4,22.6,12.8,2.7,18.2
1682534760,27.5,39.7,27.4,22.6,12.8,2.6,18.2
1682534880,27.4,39.9,27.4,22.6,12.7,2.7,18.2
1682535000,27.4,39.9,27.4,22.6,12.6,2.6,18.2
1682535120,27.4,39.9,27.4,22.6,12.7,2.7,18.2
1682535240,27.4,39.9,27.4,22.6,13.0,2.7,18.2
1682535360,27.4,39.9,27.4,22.6,12.5,2.7,18.2
1682535480,27.4,39.8,27.4,22.6,12.5,2.7,18.2
1682535600,27.4,39.6,27.4,22.6,12.3,2.7,18.2
1682535720,27.4,39.5,27.4,22.6,12.7,2.7,18.3
1682535840,27.5,39.6,27.5,22.6,13.1,2.7,18.3
1682535960,27.5,39.5,27.5,22.6,13.1,2.7,18.3
1682536080,27.4,39.6,27.4,22.6,12.5,2.6,18.3
1682536200,27.5,39.6,27.5,22.6,12.9,2.6,18.3
1682536320,27.4,39.6,27.4,22.6,12.5,2.7,18.3
1682536440,27.5,39.5,27.4,22.6,12.7,2.6,18.3
1682536560,27.5,39.5,27.5,22.6,12.8,2.7,18.3
1682536680,27.4,39.7,27.4,22.6,12.3,2.7,18.3
1682536800,27.4,39.6,27.4,22.6,12.4,2.7,18.4
1682536920,27.5,39.6,27.5,22.6,12.7,2.7,18.4
1682537040,27.5,39.6,27.5,22.6,12.8,2.6,18.4
1682537160,27.5,39.6,27.4,22.6,12.5,2.6,18.4
1682537280,27.5,39.6,27.5,22.6,12.7,2.7,18.4
1682537400,27.5,39.6,27.5,22.6,12.5,2.7,18.4
1682537520,27.5,39.6,27.4,22.6,12.3,2.7,18.5
1682537640,27.5,39.6,27.5,22.6,12.5,2.7,18.5
1682537760,27.5,39.6,27.5,22.6,12.6,2.6,18.5
1682537880,27.5,39.6,27.5,22.6,13.0,2.7,18.5
1682538000,27.5,39.6,27.5,22.6,12.8,2.6,18.5
1682538120,27.5,39.6,27.5,22.6,12.6,2.7,18.5
1682538240,27.5,39.7,27.5,22.6,12.4,2.7,18.5
1682538360,27.6,39.6,27.6,22.6,12.9,2.7,18.6
1682538480,27.6,39.6,27.6,22.6,12.9,2.7,18.6
1682538600,27.5,39.6,27.5,22.6,12.2,2.7,18.6
1682538720,27.6,39.6,27.6,22.6,12.5,2.7,18.6
1682538840,27.6,39.8,27.6,22.6,12.8,2.6,18.6
1682538960,27.6,39.6,27.6,22.6,12.4,2.6,18.7
1682539080,27.6,39.6,27.6,22.6,12.6,2.6,18.7
1682539200,27.6,39.6,27.6,22.6,12.8,2.6,18.7
1682539320,27.7,39.6,27.6,22.6,12.9,2.7,18.7
1682539440,27.7,39.6,27.7,22.6,12.8,2.7,18.7
1682539560,27.7,39.6,27.7,22.6,13.0,2.6,18.8
1682539680,27.8,39.5,27.7,22.6,13.1,2.6,18.8
1682539800,27.8,39.5,27.8,22.6,13.3,2.6,18.8
1682539920,27.7,39.6,27.7,22.6,12.6,2.6,18.8
1682540040,27.8,39.6,27.8,22.6,13.0,2.6,18.8
1682540160,27.8,39.6,27.8,22.6,12.8,2.7,18.8
1682540280,27.8,39.6,27.8,22.6,12.8,2.6,18.9
1682540400,27.8,39.6,27.8,22.6,12.9,2.6,18.9
1682540520,27.8,39.9,27.8,22.6,12.3,2.6,18.9
1682540640,27.8,39.6,27.8,22.6,12.6,2.6,18.9
1682540760,27.9,39.6,27.9,22.6,12.7,2.7,19.0
1682540880,27.8,39.7,27.8,22.6,12.2,2.7,19.0
1682541000,28.0,39.6,28.0,22.6,13.2,2.6,19.0
1682541120,28.0,39.8,28.0,22.6,12.8,2.6,19.0
1682541240,28.0,39.6,28.0,22.6,12.8,2.6,19.0
1682541360,28.1,39.6,28.1,22.6,13.1,2.6,19.1
1682541480,28.0,39.6,28.0,22.6,12.1,2.7,19.1
1682541600,28.0,39.6,28.0,22.6,12.0,2.6,19.1
1682541720,28.0,39.6,28.0,22.6,11.9,2.6,19.1
1682541840,28.2,39.6,28.2,22.6,12.8,2.6,19.2
1682541960,28.3,39.4,28.3,22.6,12.5,2.6,19.2
1682542080,28.6,39.6,28.5,22.6,12.9,2.6,19.2
1682542200,28.5,39.6,28.5,22.6,12.6,2.5,19.2
1682542320,28.5,39.7,28.5,22.6,12.4,2.6,19.2
1682542440,28.5,39.6,28.5,22.6,11.5,2.6,19.3
1682542560,28.6,39.6,28.6,22.6,11.9,2.5,19.3
1682542680,28.6,39.7,28.6,22.6,12.0,2.6,19.3
1682542800,28.6,39.6,28.6,22.6,11.5,2.6,19.3
1682542920,28.8,39.6,28.8,22.6,11.9,2.5,19.4
1682543040,29.0,38.9,29.0,22.6,11.8,2.5,19.4
1682543160,29.0,39.9,28.9,22.6,11.4,2.6,19.4
1682543280,28.9,40.1,28.9,22.6,11.1,2.5,19.4
1682543400,28.9,40.4,28.9,22.6,11.0,2.5,19.5
1682543520,28.9,40.3,28.9,22.6,10.7,2.5,19.5
1682543640,28.9,40.2,28.9,22.6,10.5,2.5,19.5
1682543760,28.9,40.7,28.9,22.6,10.3,2.6,19.5
1682543880,28.9,40.8,28.9,22.6,9.9,2.5,19.6
1682544000,28.9,41.0,28.9,22.6,9.7,2.5,19.6
1682544120,28.9,41.2,28.9,22.6,9.4,2.5,19.6
1682544240,28.9,40.9,28.9,22.6,9.2,2.6,19.6
1682544360,28.8,41.2,28.8,22.6,8.9,2.5,19.7
1682544480,28.8,41.2,28.8,22.6,8.9,2.6,19.7
1682544600,28.8,41.5,28.8,22.6,8.6,2.5,19.7
