Time stamp,Battery voltage,Array voltage,Load voltage,LVD voltage,Charging current,Load current,Battery or ambient temperature
1682675280,24.7,0.3,24.7,22.6,-0.0,2.7,23.0
1682675400,24.7,0.3,24.7,22.6,-0.0,2.9,23.0
1682675520,24.7,0.3,24.7,22.6,-0.0,3.1,23.0
1682675640,24.7,0.3,24.7,22.6,-0.0,3.0,23.0
1682675760,24.7,0.3,24.7,22.6,-0.0,2.8,23.0
1682675880,24.7,0.3,24.7,22.6,-0.0,2.7,22.9
1682676000,24.7,0.3,24.7,22.6,-0.0,2.8,22.9
1682676120,24.7,0.3,24.7,22.6,-0.0,2.7,22.9
1682676240,24.7,0.3,24.7,22.6,-0.0,2.7,22.9
1682676360,24.6,0.3,24.6,22.6,-0.0,3.4,22.9
1682676480,24.6,0.3,24.6,22.6,-0.0,3.2,22.9
1682676600,24.7,0.3,24.7,22.6,-0.0,2.8,22.9
1682676720,24.7,0.3,24.7,22.6,-0.0,2.8,22.9
1682676840,24.7,0.3,24.7,22.6,-0.0,2.7,22.9
1682676960,24.7,0.3,24.7,22.6,-0.0,2.7,22.8
1682677080,24.6,0.3,24.6,22.6,-0.0,3.4,22.8
1682677200,24.6,0.3,24.6,22.6,-0.0,2.9,22.8
1682677320,24.6,0.3,24.6,22.6,-0.0,2.8,22.8
1682677440,24.6,0.3,24.6,22.6,-0.0,2.8,22.8
1682677560,24.6,0.3,24.6,22.6,-0.0,2.8,22.8
1682677680,24.6,0.3,24.6,22.6,-0.0,2.7,22.8
1682677800,24.6,0.3,24.6,22.6,-0.0,3.1,22.8
1682677920,24.6,0.3,24.6,22.6,-0.0,2.7,22.8
1682678040,24.6,0.3,24.6,22.6,-0.0,2.8,22.8
1682678160,24.6,0.3,24.6,22.6,-0.0,2.7,22.8
1682678280,24.6,0.3,24.6,22.6,-0.0,3.4,22.7
1682678400,24.6,0.3,24.6,22.6,-0.0,2.8,22.7
1682678520,24.5,0.3,24.5,22.6,-0.0,3.4,22.7
1682678640,24.5,0.3,24.5,22.6,-0.0,3.6,22.7
1682678760,24.6,0.3,24.6,22.6,-0.0,2.8,22.7
1682678880,24.6,0.3,24.6,22.6,-0.0,2.7,22.7
1682679000,24.6,0.3,24.6,22.6,-0.0,2.7,22.7
1682679120,24.6,0.3,24.6,22.6,-0.0,2.7,22.7
1682679240,24.6,0.3,24.6,22.6,-0.0,2.8,22.7
1682679360,24.5,0.3,24.5,22.6,-0.0,3.4,22.7
1682679480,24.5,0.3,24.5,22.6,-0.0,3.3,22.6
1682679600,24.6,0.3,24.6,22.6,-0.0,3.0,22.6
1682679720,24.6,0.3,24.6,22.6,-0.0,2.7,22.6
1682679840,24.6,0.3,24.6,22.6,-0.0,2.7,22.6
1682679960,24.6,0.3,24.6,22.6,-0.0,2.8,22.6
1682680080,24.6,0.3,24.6,22.6,-0.0,2.8,22.6
1682680200,24.5,0.3,24.5,22.6,-0.0,3.4,22.6
1682680320,24.5,0.3,24.5,22.6,-0.0,3.1,22.6
1682680440,24.5,0.3,24.5,22.6,-0.0,3.4,22.6
1682680560,24.5,0.3,24.5,22.6,-0.0,2.7,22.5
1682680680,24.5,0.3,24.5,22.6,-0.0,2.8,22.5
1682680800,24.5,0.3,24.5,22.6,-0.0,2.7,22.5
1682680920,24.5,0.3,24.5,22.6,-0.0,2.8,22.5
1682681040,24.5,0.3,24.5,22.6,-0.0,2.8,22.5
1682681160,24.5,0.3,24.5,22.6,-0.0,2.8,22.5
1682681280,24.5,0.3,24.5,22.6,-0.0,2.9,22.5
1682681400,24.5,0.3,24.5,22.6,-0.0,3.5,22.5
1682681520,24.5,0.3,24.5,22.6,-0.0,3.4,22.5
1682681640,24.5,0.3,24.5,22.6,-0.0,3.1,22.5
1682681760,24.5,0.3,24.5,22.6,-0.0,2.8,22.5
1682681880,24.5,0.3,24.5,22.6,-0.0,2.8,22.5
1682682000,24.5,0.3,24.5,22.6,-0.0,3.4,22.5
1682682120,24.5,0.3,24.5,22.6,-0.0,2.7,22.4
1682682240,24.5,0.3,24.5,22.6,-0.0,2.8,22.4
1682682360,24.5,0.3,24.5,22.6,-0.0,3.0,22.4
1682682480,24.5,0.3,24.5,22.6,-0.0,3.4,22.4
1682682600,24.5,0.3,24.5,22.6,-0.0,3.5,22.4
1682682720,24.5,0.3,24.5,22.6,-0.0,2.8,22.4
1682682840,24.5,0.3,24.5,22.6,-0.0,2.7,22.4
1682682960,24.5,0.3,24.5,22.6,-0.0,2.7,22.4
1682683080,24.5,0.3,24.5,22.6,-0.0,2.7,22.4
1682683200,24.5,0.3,24.5,22.6,-0.0,2.7,22.3
1682683320,24.5,0.3,24.5,22.6,-0.0,2.7,22.3
1682683440,24.5,0.3,24.5,22.6,-0.0,2.8,22.3
1682683560,24.5,0.3,24.5,22.6,-0.0,2.8,22.3
1682683680,24.4,0.3,24.4,22.6,-0.0,3.4,22.3
1682683800,24.5,0.3,24.4,22.6,-0.0,3.0,22.3
1682683920,24.5,0.3,24.5,22.6,-0.0,2.8,22.3
1682684040,24.5,0.3,24.5,22.6,-0.0,2.8,22.3
1682684160,24.5,0.4,24.5,22.6,-0.0,2.8,22.3
1682684280,24.5,0.4,24.5,22.6,-0.0,2.8,22.3
1682684400,24.5,0.5,24.5,22.6,-0.0,3.2,22.3
1682684520,24.4,0.6,24.4,22.6,-0.0,3.0,22.2
1682684640,24.5,0.8,24.5,22.6,-0.0,2.8,22.2
1682684760,24.5,1.1,24.5,22.6,-0.0,2.8,22.2
1682684880,24.5,1.5,24.5,22.6,-0.0,2.8,22.2
1682685000,24.4,2.1,24.4,22.6,-0.0,3.4,22.2
1682685120,24.4,3.1,24.4,22.6,-0.0,3.1,22.2
1682685240,24.4,4.4,24.4,22.6,-0.0,3.5,22.2
1682685360,24.4,6.3,24.4,22.6,-0.0,3.5,22.2
1682685480,24.4,8.8,24.4,22.6,-0.0,3.3,22.2
1682685600,24.4,12.0,24.4,22.6,-0.0,2.8,22.2
1682685720,24.4,15.6,24.4,22.6,-0.0,2.9,22.2
1682685840,24.4,19.3,24.4,22.6,-0.0,2.9,22.2
1682685960,24.4,22.5,24.4,22.6,-0.0,2.9,22.1
1682686080,24.4,25.2,24.4,22.6,-0.0,3.5,22.1
1682686200,24.4,24.8,24.4,22.6,-0.0,3.3,22.1
1682686320,24.4,24.7,24.3,22.6,-0.0,3.6,22.1
1682686440,24.4,24.7,24.4,22.6,-0.0,2.9,22.1
1682686560,24.4,24.8,24.4,22.6,0.0,2.9,22.1
1682686680,24.4,24.8,24.4,22.6,0.0,2.9,22.1
1682686800,24.4,26.6,24.4,22.6,0.0,2.9,22.1
1682686920,24.4,27.8,24.4,22.6,0.0,2.9,22.1
1682687040,24.4,28.1,24.3,22.6,0.0,3.5,22.1
1682687160,24.3,28.5,24.3,22.6,0.0,3.6,22.1
1682687280,24.3,29.0,24.3,22.6,0.1,3.6,22.0
1682687400,24.3,29.3,24.3,22.6,0.1,3.6,22.0
1682687520,24.4,29.6,24.4,22.6,0.1,2.9,22.0
1682687640,24.4,30.0,24.4,22.6,0.1,2.9,22.0
1682687760,24.4,30.2,24.4,22.6,0.2,2.9,22.0
1682687880,24.4,30.3,24.4,22.6,0.2,2.9,22.0
1682688000,24.4,30.5,24.4,22.6,0.2,2.9,22.0
1682688120,24.4,30.7,24.4,22.6,0.3,2.9,22.0
1682688240,24.4,30.8,24.4,22.6,0.3,3.0,22.0
1682688360,24.4,31.0,24.4,22.6,0.3,2.9,22.0
1682688480,24.4,31.0,24.4,22.6,0.3,2.9,22.0
1682688600,24.4,36.5,24.4,22.6,0.4,2.9,22.0
1682688720,24.4,36.5,24.4,22.6,0.5,2.9,22.0
1682688840,24.4,37.3,24.4,22.6,0.5,2.9,22.0
1682688960,24.4,37.3,24.4,22.6,0.5,2.9,22.0
1682689080,24.4,37.3,24.4,22.6,0.5,2.9,22.0
1682689200,24.4,37.7,24.4,22.6,0.6,2.9,22.0
1682689320,24.4,37.2,24.4,22.6,0.6,3.0,21.9
1682689440,24.4,39.8,24.4,22.6,0.6,2.9,21.9
1682689560,24.4,37.2,24.4,22.6,0.7,2.9,21.9
1682689680,24.4,37.8,24.4,22.6,0.7,2.9,21.9
1682689800,24.4,37.8,24.4,22.6,0.7,2.9,21.9
1682689920,24.4,37.3,24.4,22.6,0.7,2.9,21.9
1682690040,24.4,37.3,24.4,22.6,0.8,3.0,21.9
1682690160,24.4,37.3,24.4,22.6,0.8,2.9,21.9
1682690280,24.4,36.8,24.4,22.6,0.8,2.9,21.9
1682690400,24.4,37.4,24.4,22.6,0.8,2.9,21.9
1682690520,24.4,37.4,24.4,22.6,0.9,2.9,21.9
1682690640,24.4,38.2,24.4,22.6,0.9,2.9,21.9
1682690760,24.4,38.2,24.4,22.6,0.9,2.9,21.9
1682690880,24.4,38.2,24.4,22.6,1.0,2.9,21.9
1682691000,24.4,38.2,24.4,22.6,1.0,2.9,21.9
1682691120,24.4,38.3,24.4,22.6,1.0,2.9,21.9
1682691240,24.4,38.3,24.4,22.6,1.0,2.9,21.9
1682691360,24.4,38.3,24.4,22.6,1.1,2.9,21.9
1682691480,24.4,37.7,24.4,22.6,1.1,2.9,21.9
1682691600,24.4,37.7,24.4,22.6,1.1,2.9,21.9
1682691720,24.4,38.3,24.4,22.6,1.2,2.9,21.9
1682691840,24.4,37.7,24.4,22.6,1.2,2.9,22.0
1682691960,24.4,37.7,24.4,22.6,1.2,3.0,22.0
1682692080,24.4,38.0,24.4,22.6,1.3,3.0,22.0
1682692200,24.4,37.8,24.4,22.6,1.3,2.9,22.0
1682692320,24.4,37.8,24.4,22.6,1.3,2.9,22.0
1682692440,24.4,38.1,24.4,22.6,1.3,2.9,22.0
1682692560,24.4,37.8,24.4,22.6,1.4,2.9,22.0
1682692680,24.4,37.8,24.4,22.6,1.4,3.0,22.0
1682692800,24.4,37.6,24.4,22.6,1.4,3.0,22.0
1682692920,24.4,38.2,24.4,22.6,1.5,3.0,22.0
1682693040,24.5,38.2,24.4,22.6,1.5,3.0,22.1
1682693160,24.5,38.0,24.4,22.6,1.5,3.0,22.1
1682693280,24.5,37.8,24.4,22.6,1.6,2.9,22.1
1682693400,24.5,37.8,24.4,22.6,1.6,3.0,22.1
1682693520,24.5,37.6,24.4,22.6,1.7,2.9,22.1
1682693640,24.5,38.3,24.5,22.6,1.7,2.9,22.1
1682693760,24.5,38.3,24.5,22.6,1.8,2.9,22.2
1682693880,24.5,38.7,24.5,22.6,1.9,3.0,22.2
1682694000,24.5,38.3,24.5,22.6,1.9,3.0,22.2
1682694120,24.5,38.4,24.5,22.6,2.0,2.9,22.2
1682694240,24.5,36.3,24.5,22.6,2.1,2.9,22.3
1682694360,24.5,36.3,24.5,22.6,2.1,2.9,22.3
1682694480,24.5,36.3,24.5,22.6,2.2,2.9,22.3
1682694600,24.6,37.0,24.5,22.6,2.3,2.9,22.3
1682694720,24.6,37.0,24.5,22.6,2.4,3.0,22.3
1682694840,24.6,38.2,24.6,22.6,2.5,3.0,22.3
1682694960,24.6,38.6,24.6,22.6,2.7,2.9,22.4
1682695080,24.7,38.6,24.6,22.6,2.8,2.9,22.4
1682695200,24.7,38.0,24.7,22.6,2.9,2.9,22.4
1682695320,24.7,38.6,24.7,22.6,3.0,2.9,22.4
1682695440,24.7,38.6,24.7,22.6,3.1,3.0,22.4
1682695560,24.8,39.0,24.8,22.6,3.3,2.9,22.4
1682695680,24.8,39.1,24.8,22.6,3.4,2.9,22.5
1682695800,24.8,39.1,24.8,22.6,3.5,2.9,22.5
1682695920,24.9,39.2,24.8,22.6,3.6,3.0,22.5
1682696040,24.9,38.8,24.9,22.6,3.8,2.9,22.5
1682696160,25.0,38.8,24.9,22.6,4.0,2.9,22.5
1682696280,25.0,39.0,25.0,22.6,4.1,2.9,22.5
1682696400,25.1,38.8,25.0,22.6,4.3,3.0,22.5
1682696520,25.1,38.8,25.1,22.6,4.4,2.9,22.6
1682696640,25.2,39.2,25.2,22.6,4.5,2.9,22.6
1682696760,25.2,35.8,25.2,22.6,4.5,2.9,22.6
1682696880,25.2,35.9,25.2,22.6,4.6,2.9,22.6
1682697000,25.3,36.4,25.3,22.6,4.8,2.9,22.6
1682697120,25.4,36.4,25.3,22.6,5.0,2.9,22.7
1682697240,25.4,37.2,25.4,22.6,5.1,2.9,22.7
1682697360,25.5,38.1,25.4,22.6,5.3,2.9,22.7
1682697480,25.5,38.1,25.5,22.6,5.4,2.8,22.7
1682697600,25.6,38.0,25.5,22.6,5.5,2.8,22.7
1682697720,25.6,38.0,25.6,22.6,5.6,2.9,22.8
1682697840,25.7,38.0,25.7,22.6,5.9,2.8,22.8
1682697960,25.7,38.9,25.7,22.6,6.0,2.8,22.8
1682698080,25.8,38.0,25.8,22.6,6.1,2.8,22.8
1682698200,25.8,38.0,25.8,22.6,6.2,2.8,22.8
1682698320,25.9,38.0,25.8,22.6,6.3,2.8,22.9
1682698440,25.9,38.2,25.9,22.6,6.5,2.8,22.9
1682698560,25.9,38.2,25.9,22.6,6.5,2.9,22.9
1682698680,26.0,38.3,25.9,22.6,6.6,2.8,22.9
1682698800,26.0,38.5,26.0,22.6,6.9,2.8,22.9
1682698920,26.0,38.5,26.0,22.6,6.9,2.8,23.0
1682699040,26.1,38.6,26.0,22.6,7.2,2.8,23.0
1682699160,26.1,38.8,26.1,22.6,7.0,2.8,23.0
1682699280,26.1,38.8,26.1,22.6,7.3,2.8,23.0
1682699400,26.2,38.5,26.1,22.6,7.4,2.8,23.0
1682699520,26.2,36.9,26.2,22.6,7.7,2.8,23.0
1682699640,26.2,37.1,26.2,22.6,7.8,2.8,23.1
1682699760,26.3,37.7,26.2,22.6,7.8,2.8,23.1
1682699880,26.3,37.9,26.3,22.6,8.0,2.8,23.1
1682700000,26.3,37.8,26.3,22.6,8.1,2.7,23.1
1682700120,26.4,37.9,26.3,22.6,8.2,2.8,23.1
1682700240,26.4,38.1,26.4,22.6,8.4,2.8,23.2
1682700360,26.4,38.0,26.4,22.6,8.6,2.8,23.2
1682700480,26.5,38.2,26.4,22.6,8.7,2.8,23.2
1682700600,26.5,37.5,26.5,22.6,8.8,2.8,23.2
1682700720,26.5,37.5,26.5,22.6,8.9,2.8,23.2
1682700840,26.5,37.5,26.5,22.6,9.0,2.8,23.2
1682700960,26.6,37.2,26.5,22.6,9.1,2.7,23.2
1682701080,26.6,37.2,26.6,22.6,9.2,2.8,23.2
1682701200,26.6,37.5,26.6,22.6,9.3,2.7,23.2
1682701320,26.6,37.6,26.6,22.6,9.4,2.7,23.3
1682701440,26.7,37.6,26.6,22.6,9.5,2.8,23.3
1682701560,26.7,37.7,26.7,22.6,9.5,2.8,23.3
1682701680,26.7,37.3,26.7,22.6,9.7,2.7,23.3
1682701800,26.7,37.3,26.7,22.6,9.8,2.7,23.3
1682701920,26.7,37.5,26.7,22.6,9.9,2.8,23.3
1682702040,26.8,37.1,26.7,22.6,9.9,2.7,23.3
1682702160,26.8,37.1,26.8,22.6,10.0,2.7,23.3
1682702280,26.8,37.2,26.8,22.6,10.1,2.7,23.3
1682702400,26.8,37.2,26.8,22.6,10.0,2.7,23.3
1682702520,26.8,37.7,26.8,22.6,10.1,2.8,23.3
1682702640,26.8,37.2,26.8,22.6,10.2,2.7,23.4
1682702760,26.8,37.2,26.8,22.6,10.1,2.7,23.4
1682702880,26.8,36.9,26.8,22.6,10.2,2.7,23.4
1682703000,26.8,36.9,26.8,22.6,10.2,2.8,23.4
1682703120,26.8,36.9,26.8,22.6,10.2,2.7,23.4
1682703240,26.8,37.5,26.8,22.6,10.2,2.8,23.4
1682703360,26.9,37.1,26.8,22.6,10.4,2.7,23.4
1682703480,26.9,37.1,26.8,22.6,10.4,2.7,23.4
1682703600,26.9,37.3,26.9,22.6,10.5,2.7,23.4
1682703720,26.9,36.8,26.9,22.6,10.5,2.7,23.4
1682703840,26.9,36.8,26.9,22.6,10.7,2.7,23.4
1682703960,26.9,37.5,26.9,22.6,10.7,2.7,23.4
1682704080,26.9,37.5,26.9,22.6,10.8,2.7,23.4
1682704200,26.9,37.5,26.9,22.6,10.9,2.7,23.4
1682704320,26.9,37.6,26.9,22.6,11.0,2.7,23.4
1682704440,26.9,37.7,26.9,22.6,11.1,2.7,23.4
1682704560,26.9,37.7,26.9,22.6,11.2,2.7,23.4
1682704680,27.0,37.3,26.9,22.6,11.3,2.7,23.4
1682704800,27.0,37.5,27.0,22.6,11.4,2.7,23.4
1682704920,27.0,37.5,27.0,22.6,11.5,2.7,23.4
1682705040,27.0,37.7,27.0,22.6,11.5,2.7,23.4
1682705160,27.0,37.7,27.0,22.6,11.5,2.7,23.4
1682705280,27.0,37.7,27.0,22.6,11.6,2.7,23.4
1682705400,27.0,37.8,27.0,22.6,11.7,2.7,23.4
1682705520,27.0,38.0,27.0,22.6,11.9,2.7,23.4
1682705640,27.0,38.0,27.0,22.6,12.1,2.7,23.4
1682705760,27.0,38.2,27.0,22.6,12.1,2.7,23.4
1682705880,27.0,38.3,27.0,22.6,12.1,2.7,23.4
1682706000,27.0,38.3,27.0,22.6,12.1,2.7,23.4
1682706120,27.1,38.4,27.0,22.6,12.2,2.7,23.4
1682706240,27.1,38.6,27.1,22.6,12.4,2.7,23.4
1682706360,27.1,38.6,27.1,22.6,12.5,2.7,23.4
1682706480,27.1,38.7,27.1,22.6,12.5,2.7,23.4
1682706600,27.1,39.0,27.1,22.6,12.5,2.7,23.4
1682706720,27.1,38.9,27.1,22.6,12.7,2.7,23.4
1682706840,27.2,38.7,27.2,22.6,12.9,2.7,23.4
1682706960,27.1,39.1,27.1,22.6,12.6,2.7,23.4
1682707080,27.1,39.0,27.1,22.6,12.2,2.7,23.4
1682707200,27.1,39.0,27.1,22.6,12.6,2.7,23.4
1682707320,27.2,39.2,27.2,22.6,12.6,2.7,23.4
1682707440,27.2,39.2,27.2,22.6,12.6,2.7,23.4
1682707560,27.2,39.0,27.2,22.6,12.8,2.7,23.4
1682707680,27.2,39.4,27.2,22.6,12.6,2.7,23.4
1682707800,27.2,39.4,27.2,22.6,12.4,2.7,23.4
1682707920,27.2,39.2,27.2,22.6,12.8,2.7,23.4
1682708040,27.2,39.3,27.2,22.6,12.7,2.7,23.4
1682708160,27.3,39.3,27.2,22.6,12.8,2.7,23.4
1682708280,27.2,39.2,27.2,22.6,12.5,2.7,23.4
1682708400,27.3,39.5,27.3,22.6,12.7,2.7,23.4
1682708520,27.3,39.5,27.3,22.6,12.6,2.7,23.4
1682708640,27.3,39.5,27.3,22.6,12.6,2.7,23.4
1682708760,27.3,39.4,27.3,22.6,12.3,2.7,23.4
1682708880,27.3,39.4,27.3,22.6,12.5,2.7,23.4
1682709000,27.4,39.2,27.3,22.6,12.5,2.7,23.4
1682709120,27.3,39.3,27.3,22.6,12.1,2.7,23.4
1682709240,27.4,39.3,27.4,22.6,12.2,2.7,23.4
1682709360,27.4,39.4,27.3,22.6,12.0,2.7,23.4
1682709480,27.4,39.4,27.4,22.6,12.2,2.7,23.4
1682709600,27.4,39.4,27.4,22.6,12.0,2.7,23.4
1682709720,27.5,39.4,27.5,22.6,12.1,2.6,23.4
1682709840,27.6,39.3,27.6,22.6,12.0,2.6,23.5
1682709960,27.6,39.4,27.6,22.6,12.1,2.6,23.5
1682710080,27.8,39.4,27.8,22.6,12.2,2.6,23.5
1682710200,27.8,39.4,27.8,22.6,12.5,2.6,23.5
1682710320,27.9,39.4,27.9,22.6,12.1,2.6,23.5
1682710440,27.9,39.4,27.9,22.6,12.1,2.7,23.5
1682710560,27.9,39.4,27.9,22.6,12.2,2.6,23.5
1682710680,28.2,39.4,28.2,22.6,11.9,2.6,23.5
1682710800,28.6,39.3,28.6,22.6,12.1,2.6,23.5
1682710920,28.7,39.8,28.7,22.6,11.6,2.5,23.5
1682711040,28.7,40.3,28.7,22.6,11.2,2.5,23.5
1682711160,28.7,40.6,28.7,22.6,11.0,2.5,23.5
1682711280,28.7,40.8,28.7,22.6,10.8,2.5,23.5
1682711400,28.7,41.0,28.7,22.6,10.4,2.6,23.5
1682711520,28.7,41.0,28.7,22.6,10.1,2.5,23.5
1682711640,28.7,41.1,28.6,22.6,9.9,2.6,23.5
1682711760,28.7,41.3,28.6,22.6,9.6,2.5,23.5
1682711880,28.6,41.3,28.6,22.6,9.4,2.5,23.5
1682712000,28.6,41.5,28.6,22.6,9.0,2.5,23.5
1682712120,28.6,41.6,28.6,22.6,8.7,2.5,23.5
1682712240,28.6,41.4,28.6,22.6,8.4,2.6,23.5
1682712360,28.6,41.5,28.6,22.6,8.1,2.5,23.5
1682712480,28.6,41.8,28.6,22.6,7.6,2.5,23.5
1682712600,28.6,41.8,28.5,22.6,7.2,2.5,23.6
1682712720,28.6,41.8,28.5,22.6,7.1,2.5,23.6
1682712840,28.5,41.9,28.5,22.6,6.7,2.5,23.6
1682712960,28.5,41.8,28.5,22.6,6.7,2.6,23.6
1682713080,28.5,42.0,28.5,22.6,6.3,2.5,23.6
1682713200,28.5,42.1,28.5,22.6,6.1,2.5,23.6
1682713320,28.5,42.1,28.5,22.6,5.9,2.6,23.6
1682713440,28.5,42.3,28.5,22.6,5.7,2.5,23.6
1682713560,28.5,42.4,28.5,22.6,5.4,2.5,23.6
1682713680,28.5,42.6,28.5,22.6,5.2,2.5,23.6
1682713800,28.5,42.5,28.5,22.6,5.1,2.5,23.6
1682713920,28.5,42.6,28.5,22.6,4.9,2.6,23.6
1682714040,28.5,42.5,28.5,22.6,4.9,2.6,23.6
1682714160,28.5,42.6,28.4,22.6,4.8,2.6,23.6
1682714280,28.5,42.6,28.4,22.6,4.6,2.5,23.6
1682714400,28.5,42.5,28.4,22.6,4.6,2.5,23.6
1682714520,28.5,42.6,28.4,22.6,4.5,2.5,23.6
1682714640,28.5,42.4,28.4,22.6,4.4,2.5,23.6
1682714767,28.5,42.6,28.4,22.6,4.4,2.6,23.6
1682714880,28.5,42.5,28.4,22.6,4.3,2.5,23.6
1682715000,28.5,42.5,28.4,22.6,4.2,2.6,23.6
1682715120,28.5,42.6,28.4,22.6,4.1,2.5,23.7
1682715240,28.5,42.6,28.4,22.6,4.2,2.6,23.7
1682715360,28.5,42.5,28.4,22.6,4.0,2.5,23.7
1682715480,28.4,42.6,28.4,22.6,4.0,2.6,23.7
1682715600,28.4,42.7,28.4,22.6,3.9,2.5,23.7
1682715720,28.4,42.6,28.4,22.6,3.9,2.6,23.7
1682715840,28.4,42.7,28.4,22.6,3.9,2.5,23.7
1682715960,28.4,42.7,28.4,22.6,3.7,2.5,23.7
1682716080,28.4,42.8,28.4,22.6,3.8,2.6,23.7
1682716200,28.4,42.8,28.4,22.6,3.6,2.6,23.7
1682716320,28.4,42.8,28.4,22.6,3.6,2.5,23.7
1682716440,28.4,42.9,28.4,22.6,3.6,2.5,23.7
1682716560,28.4,42.9,28.4,22.6,3.5,2.5,23.7
1682716680,28.4,42.8,28.4,22.6,3.6,2.5,23.7
1682716800,28.4,42.8,28.4,22.6,3.6,2.6,23.7
1682716920,28.4,42.9,28.4,22.6,3.5,2.5,23.8
1682717040,28.4,42.9,28.4,22.6,3.5,2.6,23.8
1682717160,28.4,42.9,28.4,22.6,3.5,2.6,23.8
1682717280,28.4,43.0,28.4,22.6,3.5,2.6,23.8
1682717400,28.4,43.0,28.4,22.6,3.4,2.5,23.8
1682717520,28.4,43.0,28.4,22.6,3.4,2.5,23.8
1682717640,28.4,43.0,28.4,22.6,3.4,2.6,23.8
1682717760,28.4,43.0,28.4,22.6,3.3,2.5,23.8
1682717880,28.4,43.0,28.4,22.6,3.4,2.6,23.8
1682718000,28.4,43.0,28.4,22.6,3.3,2.6,23.8
1682718120,28.4,43.0,28.4,22.6,3.4,2.6,23.8
1682718240,28.4,43.2,28.4,22.6,3.3,2.5,23.8
1682718360,28.4,43.1,28.4,22.6,3.3,2.5,23.8
1682718480,28.4,43.1,28.4,22.6,3.3,2.5,23.8
1682718600,28.4,43.1,28.4,22.6,3.3,2.5,23.8
1682718720,28.4,43.1,28.4,22.6,3.3,2.5,23.8
1682718840,28.4,43.2,28.4,22.6,3.3,2.6,23.8
1682718960,28.4,43.3,28.4,22.6,3.3,2.5,23.8
1682719080,28.4,43.2,28.4,22.6,3.3,2.5,23.8
1682719200,28.4,43.0,28.4,22.6,3.3,2.6,23.8
1682719320,28.4,43.2,28.4,22.6,3.2,2.5,23.9
1682719440,28.4,43.3,28.4,22.6,3.2,2.6,23.9
1682719560,28.4,43.3,28.4,22.6,3.3,2.5,23.9
1682719680,28.4,43.3,28.4,22.6,3.2,2.5,23.9
1682719800,28.4,43.3,28.4,22.6,3.2,2.6,23.9
1682719920,28.4,43.3,28.4,22.6,3.3,2.6,23.9
1682720040,28.4,43.3,28.4,22.6,3.2,2.5,23.9
1682720160,28.4,43.2,28.4,22.6,3.2,2.6,23.9
1682720280,28.4,43.3,28.4,22.6,3.3,2.6,23.9
1682720400,28.4,43.3,28.4,22.6,3.2,2.6,23.9
1682720520,28.4,43.4,28.4,22.6,3.2,2.5,23.9
1682720640,28.4,43.4,28.4,22.6,3.2,2.6,23.9
1682720760,28.4,43.4,28.4,22.6,3.1,2.5,24.0
1682720880,28.4,43.3,28.4,22.6,3.3,2.6,24.0
1682721000,28.4,43.4,28.4,22.6,3.2,2.6,24.0
1682721120,28.4,43.3,28.4,22.6,3.2,2.6,24.0
1682721240,28.4,43.3,28.4,22.6,3.2,2.6,24.0
1682721360,28.4,43.4,28.4,22.6,3.1,2.5,24.0
1682721480,28.4,43.3,28.4,22.6,3.2,2.5,24.0
1682721600,28.4,43.3,28.4,22.6,3.2,2.6,24.0
1682721720,27.1,43.3,27.1,22.6,3.1,2.7,24.0
1682721840,27.1,43.4,27.1,22.6,3.1,2.7,24.1
1682721960,27.1,43.4,27.0,22.6,3.0,2.7,24.1
1682722080,27.1,43.4,27.0,22.6,3.0,2.6,24.1
1682722200,27.1,43.3,27.0,22.6,3.1,2.7,24.1
1682722320,27.1,43.4,27.0,22.6,3.0,2.6,24.1
1682722440,27.1,43.3,27.1,22.6,3.1,2.7,24.2
1682722560,27.1,43.2,27.0,22.6,3.1,2.7,24.2
1682722680,27.1,43.2,27.1,22.6,3.2,2.7,24.2
1682722800,27.1,43.4,27.0,22.6,3.1,2.7,24.2
1682722920,27.1,43.4,27.0,22.6,3.0,2.6,24.2
1682723040,27.1,43.2,27.0,22.6,3.0,2.6,24.3
1682723160,27.1,43.3,27.0,22.6,3.1,2.7,24.3
1682723280,27.1,43.2,27.0,22.6,3.1,2.7,24.3
1682723400,27.1,43.2,27.0,22.6,3.0,2.7,24.3
1682723520,27.1,43.4,27.0,22.6,3.1,2.7,24.4
1682723640,27.1,43.4,27.0,22.6,3.0,2.7,24.4
1682723760,27.1,43.3,27.0,22.6,3.0,2.7,24.4
1682723880,27.1,43.4,27.0,22.6,3.1,2.7,24.4
1682724000,27.1,43.2,27.0,22.6,3.1,2.7,24.5
1682724120,27.1,43.3,27.0,22.6,3.0,2.7,24.5
1682724240,27.1,43.3,27.0,22.6,3.1,2.7,24.5
1682724360,27.1,43.5,27.0,22.6,3.0,2.6,24.5
1682724480,27.1,43.4,27.0,22.6,3.1,2.7,24.5
1682724600,27.0,43.5,27.0,22.6,3.0,2.7,24.6
1682724720,27.0,43.5,27.0,22.6,3.0,2.7,24.6
1682724840,27.0,43.4,27.0,22.6,3.1,2.7,24.6
1682724960,27.0,43.3,27.0,22.6,3.2,2.7,24.7
1682725080,27.0,43.4,27.0,22.6,3.1,2.6,24.7
1682725200,27.0,43.4,27.0,22.6,3.1,2.7,24.7
1682725320,27.0,43.5,27.0,22.6,3.0,2.7,24.7
1682725440,27.0,43.4,27.0,22.6,3.1,2.7,24.8
1682725560,27.0,43.4,27.0,22.6,3.1,2.7,24.8
1682725680,27.0,43.5,27.0,22.6,3.0,2.7,24.8
1682725800,27.0,43.4,27.0,22.6,3.1,2.7,24.8
1682725920,27.0,43.5,27.0,22.6,3.1,2.7,24.9
1682726040,27.0,43.5,27.0,22.6,3.1,2.7,24.9
1682726160,27.0,43.4,27.0,22.6,3.0,2.7,24.9
1682726280,27.0,43.3,27.0,22.6,3.1,2.7,24.9
1682726400,27.0,43.3,27.0,22.6,3.1,2.7,25.0
1682726520,27.0,43.3,27.0,22.6,3.0,2.6,25.0
1682726640,27.0,43.2,27.0,22.6,3.1,2.7,25.0
1682726760,27.0,43.3,27.0,22.6,3.0,2.7,25.0
1682726880,27.0,43.4,27.0,22.6,3.0,2.7,25.0
1682727000,27.0,43.2,27.0,22.6,3.1,2.7,25.1
1682727120,27.0,43.3,27.0,22.6,3.1,2.7,25.1
1682727240,27.0,43.2,27.0,22.6,3.0,2.7,25.1
1682727360,27.0,43.3,27.0,22.6,3.0,2.7,25.1
1682727480,27.0,43.3,27.0,22.6,3.1,2.7,25.1
1682727600,27.0,43.1,27.0,22.6,3.1,2.7,25.1
1682727720,27.0,43.2,27.0,22.6,3.1,2.7,25.2
1682727840,27.0,43.2,27.0,22.6,3.0,2.7,25.2
1682727960,27.0,43.1,27.0,22.6,3.0,2.7,25.2
1682728080,27.0,43.2,27.0,22.6,3.1,2.7,25.2
1682728200,27.0,43.0,27.0,22.6,3.2,2.7,25.2
1682728320,27.0,43.2,27.0,22.6,3.1,2.7,25.3
1682728440,27.0,42.8,27.0,22.6,3.1,2.7,25.3
1682728560,27.0,43.0,27.0,22.6,3.0,2.7,25.3
1682728680,27.0,42.9,27.0,22.6,3.1,2.7,25.3
1682728800,27.0,42.9,27.0,22.6,3.0,2.7,25.3
1682728920,27.0,42.6,27.0,22.6,3.1,2.7,25.3
1682729040,27.0,42.6,27.0,22.6,3.1,2.7,25.3
1682729160,27.0,42.6,27.0,22.6,3.0,2.7,25.4
1682729280,27.0,42.3,27.0,22.6,3.1,2.7,25.4
1682729400,27.0,42.5,27.0,22.6,3.0,2.7,25.4
1682729520,27.0,41.5,27.0,22.6,3.1,2.7,25.4
1682729640,27.0,42.3,27.0,22.6,3.0,2.6,25.4
1682729760,27.0,41.8,27.0,22.6,3.0,2.6,25.4
1682729880,27.0,41.8,27.0,22.6,3.1,2.6,25.4
1682730000,27.0,41.8,27.0,22.6,3.0,2.6,25.4
1682730120,27.0,40.0,27.0,22.6,3.1,2.7,25.4
1682730240,27.0,37.9,27.0,22.6,3.1,2.7,25.4
1682730360,27.0,35.0,27.0,22.6,3.2,2.7,25.4
1682730480,27.0,40.1,27.0,22.6,3.1,2.7,25.4
1682730600,27.0,38.7,26.9,22.6,3.0,2.7,25.4
1682730720,26.7,39.1,26.7,22.6,2.9,2.6,25.4
1682730840,26.5,38.8,26.5,22.6,2.8,2.7,25.4
1682730960,26.4,38.8,26.4,22.6,2.7,2.7,25.4
1682731080,26.3,38.2,26.3,22.6,2.6,2.7,25.4
1682731200,26.2,38.2,26.2,22.6,2.5,2.8,25.4
1682731320,26.2,38.2,26.1,22.6,2.5,2.8,25.4
1682731440,26.1,37.7,26.0,22.6,2.3,2.8,25.4
1682731560,26.0,37.8,26.0,22.6,2.2,2.7,25.4
1682731680,26.0,37.8,26.0,22.6,2.2,2.8,25.4
1682731800,26.0,37.5,25.9,22.6,2.1,2.7,25.4
1682731920,25.9,36.3,25.9,22.6,1.9,2.7,25.4
1682732040,25.9,36.3,25.8,22.6,1.8,2.8,25.3
1682732160,25.8,36.2,25.8,22.6,1.7,2.8,25.3
1682732280,25.8,38.7,25.8,22.6,1.6,2.8,25.3
1682732400,25.8,38.4,25.8,22.6,1.5,2.8,25.3
1682732520,25.8,38.1,25.7,22.6,1.4,2.8,25.3
1682732640,25.7,38.1,25.7,22.6,1.4,2.8,25.3
1682732760,25.7,37.6,25.7,22.6,1.3,2.7,25.3
1682732880,25.7,38.1,25.7,22.6,1.2,2.7,25.3
1682733000,25.7,38.1,25.7,22.6,1.1,2.8,25.3
1682733120,25.7,37.0,25.6,22.6,1.1,2.8,25.2
1682733240,25.7,37.0,25.6,22.6,1.0,2.8,25.2
1682733360,25.6,37.6,25.6,22.6,0.9,2.8,25.2
1682733480,25.6,37.7,25.6,22.6,0.8,2.8,25.2
1682733600,25.6,37.7,25.6,22.6,0.8,2.8,25.2
1682733720,25.6,37.8,25.6,22.6,0.7,2.8,25.2
1682733840,25.6,36.6,25.5,22.6,0.6,2.8,25.2
1682733960,25.6,36.6,25.5,22.6,0.6,2.8,25.2
1682734080,25.5,37.2,25.5,22.6,0.5,2.8,25.2
1682734200,25.5,36.4,25.5,22.6,0.4,2.8,25.2
1682734320,25.5,36.4,25.5,22.6,0.4,2.8,25.2
1682734440,25.5,36.7,25.5,22.6,0.4,2.8,25.2
1682734560,25.5,30.8,25.5,22.6,0.3,2.8,25.2
1682734680,25.5,30.6,25.5,22.6,0.2,2.8,25.1
1682734800,25.5,30.3,25.5,22.6,0.2,2.8,25.1
1682734920,25.5,30.1,25.4,22.6,0.2,2.8,25.1
1682735040,25.5,29.9,25.4,22.6,0.1,2.8,25.1
1682735160,25.4,29.5,25.4,22.6,0.1,2.8,25.1
1682735280,25.4,29.1,25.4,22.6,0.1,2.8,25.1
1682735400,25.4,28.7,25.4,22.6,0.0,2.8,25.1
1682735520,25.4,28.2,25.4,22.6,0.0,2.8,25.1
1682735640,25.4,27.8,25.4,22.6,0.0,2.8,25.0
1682735760,25.4,27.1,25.4,22.6,0.0,2.8,25.0
1682735880,25.4,25.8,25.4,22.6,0.0,2.8,25.0
1682736000,25.4,25.8,25.4,22.6,0.0,2.8,25.0
1682736120,25.4,25.7,25.4,22.6,-0.0,2.8,25.0
1682736240,25.4,25.7,25.4,22.6,-0.0,2.8,25.0
1682736360,25.4,27.5,25.4,22.6,0.0,2.8,25.0
1682736480,25.4,25.7,25.3,22.6,-0.0,2.8,24.9
1682736600,25.4,25.7,25.3,22.6,-0.0,2.8,24.9
1682736720,25.3,21.4,25.3,22.6,-0.0,2.8,24.9
1682736840,25.4,17.2,25.3,22.6,0.0,2.7,24.9
1682736960,25.3,12.8,25.3,22.6,-0.0,2.8,24.8
1682737080,25.3,9.2,25.3,22.6,-0.0,2.8,24.8
1682737200,25.3,6.5,25.3,22.6,0.0,2.7,24.8
1682737320,25.3,4.5,25.3,22.6,-0.0,2.7,24.8
1682737440,25.3,3.2,25.3,22.6,0.0,2.7,24.8
1682737560,25.3,2.4,25.3,22.6,0.0,3.3,24.8
1682737680,25.3,1.8,25.3,22.6,-0.0,2.7,24.7
1682737800,25.3,1.4,25.3,22.6,-0.0,2.7,24.7
1682737920,25.3,1.1,25.3,22.6,-0.0,2.7,24.7
1682738040,25.3,1.0,25.3,22.6,-0.0,2.6,24.7
1682738160,25.3,0.8,25.3,22.6,-0.0,2.6,24.7
1682738280,25.2,0.8,25.2,22.6,-0.0,3.3,24.6
1682738400,25.3,0.7,25.3,22.6,-0.0,2.7,24.6
1682738520,25.3,0.7,25.3,22.6,-0.0,2.7,24.6
1682738640,25.3,0.6,25.3,22.6,-0.0,2.7,24.6
1682738760,25.3,0.6,25.3,22.6,-0.0,2.7,24.6
1682738880,25.2,0.6,25.2,22.6,0.0,2.9,24.6
1682739000,25.2,0.6,25.2,22.6,-0.0,3.3,24.5
1682739120,25.2,0.6,25.2,22.6,-0.0,3.3,24.5
1682739240,25.2,0.6,25.2,22.6,-0.0,3.1,24.5
1682739360,25.2,0.6,25.2,22.6,-0.0,2.7,24.5
1682739480,25.2,0.6,25.2,22.6,-0.0,2.7,24.5
1682739600,25.2,0.6,25.2,22.6,-0.0,2.8,24.5
1682739720,25.2,0.6,25.2,22.6,-0.0,2.7,24.5
1682739840,25.2,0.6,25.2,22.6,-0.0,2.9,24.4
1682739960,25.2,0.6,25.2,22.6,-0.0,3.3,24.4
1682740080,25.2,0.6,25.2,22.6,-0.0,3.3,24.4
1682740200,25.2,0.6,25.2,22.6,-0.0,3.0,24.4
1682740320,25.2,0.6,25.2,22.6,-0.0,2.7,24.4
1682740440,25.2,0.6,25.2,22.6,-0.0,2.7,24.3
1682740560,25.2,0.6,25.2,22.6,-0.0,2.7,24.3
1682740680,25.2,0.6,25.2,22.6,-0.0,2.7,24.3
1682740800,25.2,0.6,25.2,22.6,-0.0,2.7,24.3
1682740920,25.2,0.6,25.2,22.6,-0.0,2.7,24.3
1682741040,25.2,0.6,25.2,22.6,-0.0,2.8,24.3
1682741160,25.1,0.6,25.1,22.6,-0.0,3.3,24.3
1682741280,25.1,0.6,25.1,22.6,-0.0,3.3,24.3
1682741400,25.2,0.6,25.2,22.6,-0.0,2.7,24.2
1682741520,25.2,0.6,25.2,22.6,-0.0,2.7,24.2
1682741640,25.2,0.6,25.2,22.6,-0.0,2.7,24.2
1682741760,25.2,0.6,25.2,22.6,-0.0,2.7,24.2
1682741880,25.1,0.6,25.1,22.6,-0.0,3.3,24.2
1682742000,25.1,0.6,25.1,22.6,-0.0,2.9,24.2
1682742120,25.1,0.6,25.1,22.6,-0.0,2.7,24.2
1682742240,25.1,0.6,25.1,22.6,-0.0,2.7,24.2
1682742360,25.1,0.6,25.1,22.6,-0.0,2.7,24.2
1682742480,25.1,0.5,25.1,22.6,-0.0,2.7,24.1
1682742600,25.1,0.5,25.1,22.6,-0.0,2.7,24.1
1682742720,25.1,0.6,25.1,22.6,-0.0,2.7,24.1
1682742840,25.1,0.5,25.1,22.6,-0.0,2.7,24.1
1682742960,25.1,0.5,25.1,22.6,-0.0,2.7,24.1
1682743080,25.1,0.5,25.1,22.6,-0.0,2.7,24.1
1682743200,25.1,0.5,25.1,22.6,-0.0,2.7,24.1
1682743320,25.1,0.5,25.1,22.6,-0.0,2.7,24.1
1682743440,25.1,0.5,25.1,22.6,-0.0,2.7,24.1
1682743560,25.1,0.5,25.1,22.6,-0.0,2.7,24.1
1682743680,25.1,0.5,25.1,22.6,-0.0,2.7,24.1
1682743800,25.1,0.5,25.1,22.6,-0.0,2.7,24.0
1682743920,25.1,0.5,25.1,22.6,-0.0,2.7,24.0
1682744040,25.1,0.5,25.1,22.6,-0.0,3.1,24.0
1682744160,25.0,0.5,25.0,22.6,-0.0,3.3,24.0
1682744280,25.1,0.5,25.1,22.6,-0.0,2.7,24.0
1682744400,25.1,0.5,25.1,22.6,-0.0,2.7,24.0
1682744520,25.1,0.5,25.1,22.6,-0.0,2.7,24.0
1682744640,25.1,0.5,25.1,22.6,-0.0,2.7,24.0
1682744760,25.1,0.5,25.1,22.6,-0.0,2.7,24.0
1682744880,25.1,0.5,25.1,22.6,-0.0,2.7,24.0
1682745000,25.1,0.5,25.1,22.6,-0.0,2.8,24.0
1682745120,25.1,0.5,25.1,22.6,-0.0,2.7,24.0
1682745240,25.1,0.5,25.1,22.6,-0.0,2.7,24.0
1682745360,25.1,0.5,25.1,22.6,-0.0,2.7,24.0
1682745480,25.0,0.5,25.0,22.6,-0.0,2.7,24.0
1682745600,25.0,0.5,25.0,22.6,-0.0,2.7,24.0
1682745720,25.0,0.5,25.0,22.6,-0.0,2.7,23.9
1682745840,25.0,0.5,25.0,22.6,-0.0,2.7,23.9
1682745960,25.0,0.5,25.0,22.6,-0.0,3.3,23.9
1682746080,25.0,0.5,25.0,22.6,-0.0,2.7,23.9
1682746200,25.0,0.5,25.0,22.6,-0.0,2.7,23.9
1682746320,25.0,0.5,25.0,22.6,-0.0,2.7,23.9
1682746440,25.0,0.5,25.0,22.6,-0.0,2.7,23.9
1682746560,25.0,0.5,25.0,22.6,-0.0,2.7,23.9
1682746680,25.0,0.5,25.0,22.6,-0.0,2.7,23.9
1682746800,25.0,0.5,25.0,22.6,-0.0,2.7,23.9
1682746920,25.0,0.5,25.0,22.6,-0.0,2.7,23.9
1682747040,25.0,0.5,25.0,22.6,-0.0,2.7,23.9
1682747160,25.0,0.5,25.0,22.6,-0.0,2.7,23.9
1682747280,25.0,0.5,25.0,22.6,-0.0,2.7,23.8
1682747400,25.0,0.5,25.0,22.6,-0.0,2.7,23.8
1682747520,25.0,0.5,25.0,22.6,-0.0,2.7,23.8
1682747640,25.0,0.5,25.0,22.6,-0.0,2.7,23.8
1682747760,25.0,0.5,25.0,22.6,-0.0,3.4,23.8
1682747880,25.0,0.5,25.0,22.6,-0.0,2.8,23.8
1682748000,25.0,0.5,25.0,22.6,-0.0,2.7,23.8
1682748120,25.0,0.5,25.0,22.6,-0.0,2.7,23.8
1682748240,25.0,0.5,25.0,22.6,-0.0,2.7,23.8
1682748360,25.0,0.5,25.0,22.6,-0.0,2.7,23.8
1682748480,25.0,0.5,25.0,22.6,-0.0,3.2,23.8
1682748600,25.0,0.5,25.0,22.6,-0.0,2.7,23.8
1682748720,25.0,0.5,25.0,22.6,-0.0,2.7,23.8
1682748840,25.0,0.5,25.0,22.6,-0.0,2.7,23.8
1682748960,25.0,0.5,25.0,22.6,-0.0,2.7,23.8
1682749080,25.0,0.5,25.0,22.6,-0.0,2.7,23.8
1682749200,24.9,0.5,24.9,22.6,-0.0,3.1,23.8
1682749320,25.0,0.5,25.0,22.6,-0.0,2.7,23.7
1682749440,25.0,0.5,25.0,22.6,-0.0,2.7,23.7
1682749560,24.9,0.5,24.9,22.6,-0.0,2.7,23.7
1682749680,25.0,0.5,25.0,22.6,-0.0,2.8,23.7
1682749800,25.0,0.5,24.9,22.6,-0.0,2.7,23.7
1682749920,24.9,0.5,24.9,22.6,-0.0,2.7,23.7
1682750040,24.9,0.5,24.9,22.6,-0.0,2.9,23.7
1682750160,24.9,0.5,24.9,22.6,-0.0,2.7,23.7
1682750280,24.9,0.5,24.9,22.6,-0.0,2.8,23.7
1682750400,24.9,0.5,24.9,22.6,-0.0,2.7,23.7
1682750520,24.9,0.5,24.9,22.6,-0.0,2.7,23.7
1682750640,24.9,0.5,24.9,22.6,-0.0,2.7,23.7
1682750760,24.9,0.5,24.9,22.6,-0.0,3.3,23.6
1682750880,24.9,0.5,24.9,22.6,-0.0,2.8,23.6
1682751000,24.9,0.4,24.9,22.6,-0.0,2.8,23.6
1682751120,24.9,0.4,24.9,22.6,-0.0,2.8,23.6
1682751240,24.9,0.5,24.9,22.6,-0.0,2.7,23.6
1682751360,24.9,0.4,24.9,22.6,-0.0,2.7,23.6
1682751480,24.9,0.4,24.9,22.6,-0.0,2.8,23.6
1682751600,24.9,0.4,24.9,22.6,-0.0,2.7,23.6
1682751720,24.9,0.4,24.9,22.6,-0.0,3.0,23.6
1682751840,24.8,0.4,24.8,22.6,-0.0,3.3,23.6
1682751960,24.9,0.4,24.9,22.6,-0.0,2.7,23.6
1682752080,24.9,0.4,24.9,22.6,-0.0,2.8,23.5
1682752200,24.9,0.4,24.9,22.6,-0.0,2.7,23.5
1682752320,24.9,0.4,24.9,22.6,-0.0,2.7,23.5
1682752440,24.9,0.4,24.9,22.6,-0.0,2.8,23.5
1682752560,24.8,0.4,24.8,22.6,-0.0,3.3,23.5
1682752680,24.9,0.4,24.9,22.6,-0.0,2.7,23.5
1682752800,24.9,0.4,24.9,22.6,-0.0,2.8,23.5
1682752920,24.9,0.4,24.9,22.6,-0.0,2.7,23.5
1682753040,24.9,0.4,24.9,22.6,-0.0,2.8,23.5
1682753160,24.9,0.4,24.9,22.6,-0.0,2.7,23.5
1682753280,24.8,0.4,24.8,22.6,-0.0,3.3,23.5
1682753400,24.9,0.4,24.9,22.6,-0.0,2.7,23.5
1682753520,24.9,0.4,24.9,22.6,-0.0,2.7,23.5
1682753640,24.9,0.4,24.9,22.6,-0.0,2.7,23.4
1682753760,24.9,0.4,24.9,22.6,-0.0,2.7,23.4
1682753880,24.8,0.4,24.8,22.6,-0.0,3.4,23.4
1682754000,24.8,0.4,24.8,22.6,-0.0,3.3,23.4
1682754120,24.8,0.4,24.8,22.6,-0.0,2.7,23.4
1682754240,24.8,0.4,24.8,22.6,-0.0,2.7,23.4
1682754360,24.8,0.4,24.8,22.6,-0.0,2.7,23.4
1682754480,24.8,0.4,24.8,22.6,-0.0,2.7,23.4
1682754600,24.8,0.4,24.8,22.6,-0.0,2.8,23.4
1682754720,24.8,0.4,24.8,22.6,-0.0,2.8,23.4
1682754840,24.8,0.4,24.8,22.6,-0.0,3.0,23.4
1682754960,24.8,0.4,24.8,22.6,-0.0,2.7,23.4
1682755080,24.8,0.4,24.8,22.6,-0.0,3.3,23.4
1682755200,24.8,0.4,24.8,22.6,-0.0,3.3,23.3
1682755320,24.8,0.4,24.8,22.6,-0.0,2.8,23.3
1682755440,24.8,0.4,24.8,22.6,-0.0,2.7,23.3
1682755560,24.8,0.4,24.8,22.6,-0.0,2.8,23.3
1682755680,24.8,0.3,24.8,22.6,-0.0,2.8,23.3
1682755800,24.8,0.4,24.8,22.6,-0.0,2.7,23.3
1682755920,24.8,0.3,24.8,22.6,-0.0,2.7,23.3
1682756040,24.8,0.3,24.8,22.6,-0.0,2.8,23.3
1682756160,24.8,0.3,24.8,22.6,-0.0,3.4,23.3
1682756280,24.8,0.3,24.8,22.6,-0.0,2.7,23.3
1682756400,24.8,0.3,24.8,22.6,-0.0,2.8,23.3
1682756520,24.8,0.3,24.8,22.6,-0.0,2.8,23.3
1682756640,24.8,0.3,24.8,22.6,-0.0,3.3,23.3
1682756760,24.8,0.3,24.8,22.6,-0.0,2.7,23.2
1682756880,24.7,0.3,24.7,22.6,-0.0,3.4,23.2
1682757000,24.7,0.3,24.7,22.6,-0.0,3.0,23.2
1682757120,24.8,0.3,24.8,22.6,-0.0,2.7,23.2
1682757240,24.8,0.3,24.8,22.6,-0.0,2.8,23.2
1682757360,24.7,0.3,24.7,22.6,-0.0,3.3,23.2
1682757480,24.8,0.3,24.8,22.6,-0.0,2.7,23.2
1682757600,24.7,0.3,24.7,22.6,-0.0,3.4,23.2
1682757720,24.7,0.3,24.7,22.6,-0.0,3.4,23.2
1682757840,24.8,0.3,24.8,22.6,-0.0,2.8,23.2
1682757960,24.7,0.3,24.7,22.6,-0.0,2.8,23.2
1682758080,24.8,0.3,24.8,22.6,-0.0,2.7,23.2
1682758200,24.8,0.3,24.8,22.6,-0.0,2.7,23.1
1682758320,24.8,0.3,24.8,22.6,-0.0,2.7,23.1
1682758440,24.8,0.3,24.8,22.6,-0.0,2.7,23.1
1682758560,24.8,0.3,24.8,22.6,-0.0,2.7,23.1
1682758680,24.7,0.3,24.7,22.6,-0.0,3.4,23.1
1682758800,24.7,0.3,24.7,22.6,-0.0,3.3,23.1
1682758920,24.7,0.3,24.7,22.6,-0.0,2.7,23.1
1682759040,24.7,0.3,24.7,22.6,-0.0,2.8,23.1
1682759160,24.7,0.3,24.7,22.6,-0.0,3.3,23.1
1682759280,24.7,0.3,24.7,22.6,-0.0,2.8,23.0
1682759400,24.7,0.3,24.7,22.6,-0.0,3.4,23.0
1682759520,24.7,0.3,24.7,22.6,-0.0,3.3,23.0
1682759640,24.7,0.3,24.7,22.6,-0.0,2.8,23.0
1682759760,24.7,0.3,24.7,22.6,-0.0,2.8,23.0
1682759880,24.7,0.3,24.7,22.6,-0.0,3.1,23.0
1682760000,24.7,0.3,24.7,22.6,-0.0,2.7,23.0
1682760120,24.7,0.3,24.7,22.6,-0.0,2.8,23.0
1682760240,24.7,0.3,24.7,22.6,-0.0,3.3,23.0
1682760360,24.7,0.3,24.7,22.6,-0.0,2.7,23.0
1682760480,24.7,0.3,24.7,22.6,-0.0,2.7,23.0
1682760600,24.7,0.3,24.7,22.6,-0.0,2.7,23.0
1682760720,24.7,0.3,24.7,22.6,-0.0,2.7,23.0
1682760840,24.7,0.3,24.7,22.6,-0.0,2.8,23.0
1682760960,24.7,0.3,24.7,22.6,-0.0,3.3,22.9
1682761080,24.7,0.3,24.7,22.6,-0.0,2.7,22.9
1682761200,24.7,0.3,24.7,22.6,-0.0,2.7,22.9
1682761320,24.7,0.3,24.7,22.6,-0.0,2.7,22.9
1682761440,24.7,0.3,24.7,22.6,-0.0,2.7,22.9
1682761560,24.7,0.3,24.7,22.6,-0.0,3.2,22.9
1682761680,24.6,0.3,24.6,22.6,-0.0,3.4,22.9
1682761800,24.6,0.3,24.6,22.6,-0.0,2.9,22.9
1682761920,24.7,0.3,24.7,22.6,-0.0,2.7,22.9
1682762040,24.7,0.3,24.7,22.6,-0.0,2.7,22.8
1682762160,24.6,0.3,24.6,22.6,-0.0,3.3,22.8
1682762280,24.7,0.3,24.7,22.6,-0.0,2.7,22.8
1682762400,24.6,0.3,24.6,22.6,-0.0,3.4,22.8
1682762520,24.6,0.3,24.6,22.6,-0.0,2.9,22.8
1682762640,24.7,0.3,24.6,22.6,-0.0,2.8,22.8
1682762760,24.7,0.3,24.7,22.6,-0.0,2.7,22.8
1682762880,24.6,0.3,24.6,22.6,-0.0,2.8,22.8
1682763000,24.6,0.3,24.6,22.6,-0.0,2.7,22.8
1682763120,24.6,0.3,24.6,22.6,-0.0,3.4,22.8
1682763240,24.6,0.3,24.6,22.6,-0.0,2.9,22.8
1682763360,24.6,0.3,24.6,22.6,-0.0,2.8,22.7
1682763480,24.6,0.3,24.6,22.6,-0.0,2.8,22.7
1682763600,24.6,0.3,24.6,22.6,-0.0,2.7,22.7
1682763720,24.6,0.3,24.6,22.6,-0.0,2.7,22.7
1682763840,24.6,0.3,24.6,22.6,-0.0,2.7,22.7
1682763960,24.6,0.3,24.6,22.6,-0.0,2.9,22.7
1682764080,24.6,0.3,24.6,22.6,-0.0,3.4,22.7
1682764200,24.6,0.3,24.6,22.6,-0.0,3.4,22.7
1682764320,24.6,0.3,24.6,22.6,-0.0,2.8,22.7
1682764440,24.6,0.3,24.6,22.6,-0.0,2.7,22.7
1682764560,24.6,0.3,24.6,22.6,-0.0,2.7,22.7
1682764680,24.6,0.3,24.6,22.6,-0.0,3.3,22.7
1682764800,24.6,0.3,24.6,22.6,-0.0,2.7,22.6
1682764920,24.6,0.3,24.6,22.6,-0.0,2.8,22.6
1682765040,24.6,0.3,24.6,22.6,-0.0,2.9,22.6
1682765160,24.6,0.3,24.6,22.6,-0.0,2.8,22.6
1682765280,24.6,0.3,24.6,22.6,-0.0,2.8,22.6
1682765400,24.6,0.3,24.6,22.6,-0.0,3.0,22.6
1682765520,24.6,0.3,24.6,22.6,-0.0,2.7,22.6
1682765640,24.6,0.3,24.6,22.6,-0.0,2.7,22.6
1682765760,24.5,0.3,24.5,22.6,-0.0,3.3,22.6
1682765880,24.6,0.3,24.6,22.6,-0.0,2.7,22.6
1682766000,24.6,0.3,24.6,22.6,-0.0,2.7,22.5
1682766120,24.6,0.3,24.6,22.6,-0.0,3.1,22.5
1682766240,24.5,0.3,24.5,22.6,-0.0,3.1,22.5
1682766360,24.6,0.3,24.6,22.6,-0.0,2.9,22.5
1682766480,24.5,0.3,24.5,22.6,-0.0,3.3,22.5
1682766600,24.5,0.3,24.5,22.6,-0.0,2.7,22.5
1682766720,24.5,0.3,24.5,22.6,-0.0,2.8,22.5
1682766840,24.6,0.3,24.6,22.6,-0.0,2.7,22.5
1682766960,24.5,0.3,24.5,22.6,-0.0,2.8,22.5
1682767080,24.5,0.3,24.5,22.6,-0.0,3.4,22.5
1682767200,24.5,0.3,24.4,22.6,-0.0,4.0,22.5
1682767320,24.5,0.3,24.5,22.6,-0.0,2.8,22.4
1682767440,24.5,0.3,24.5,22.6,-0.0,2.7,22.4
1682767560,24.5,0.3,24.5,22.6,-0.0,2.8,22.4
1682767680,24.5,0.3,24.5,22.6,-0.0,3.2,22.4
1682767800,24.5,0.3,24.5,22.6,-0.0,3.2,22.4
1682767920,24.5,0.3,24.5,22.6,-0.0,3.5,22.4
1682768040,24.5,0.3,24.5,22.6,-0.0,3.4,22.4
1682768160,24.5,0.3,24.5,22.6,-0.0,3.1,22.4
1682768280,24.5,0.3,24.5,22.6,-0.0,2.7,22.3
1682768400,24.5,0.3,24.5,22.6,-0.0,3.1,22.3
1682768520,24.5,0.3,24.5,22.6,-0.0,2.8,22.3
1682768640,24.5,0.3,24.5,22.6,-0.0,3.3,22.3
1682768760,24.5,0.3,24.5,22.6,-0.0,2.7,22.3
1682768880,24.4,0.3,24.4,22.6,-0.0,3.4,22.3
1682769000,24.4,0.3,24.4,22.6,-0.0,3.4,22.3
1682769120,24.5,0.3,24.5,22.6,-0.0,2.9,22.3
1682769240,24.5,0.3,24.5,22.6,-0.0,2.7,22.3
1682769360,24.4,0.3,24.4,22.6,-0.0,3.4,22.2
1682769480,24.4,0.3,24.4,22.6,-0.0,3.3,22.2
1682769600,24.5,0.3,24.5,22.6,-0.0,2.8,22.2
1682769720,24.4,0.3,24.4,22.6,-0.0,3.4,22.2
1682769840,24.4,0.3,24.4,22.6,-0.0,3.4,22.2
1682769960,24.4,0.3,24.4,22.6,-0.0,2.9,22.2
1682770080,24.4,0.3,24.4,22.6,-0.0,3.4,22.2
1682770200,24.4,0.3,24.4,22.6,-0.0,3.4,22.2
1682770320,24.5,0.4,24.4,22.6,-0.0,2.8,22.2
1682770440,24.4,0.4,24.5,22.6,-0.0,2.8,22.2
1682770560,24.4,0.5,24.4,22.6,-0.0,2.9,22.1
1682770680,24.4,0.6,24.4,22.6,-0.0,3.2,22.1
1682770800,24.4,0.7,24.4,22.6,-0.0,3.5,22.1
1682770920,24.3,0.9,24.3,22.6,-0.0,3.7,22.1
1682771040,24.4,1.1,24.4,22.6,-0.0,2.9,22.1
1682771160,24.4,1.5,24.4,22.6,-0.0,2.8,22.1
1682771280,24.4,2.1,24.4,22.6,-0.0,2.8,22.1
1682771400,24.4,2.9,24.4,22.6,-0.0,2.8,22.1
1682771520,24.4,4.2,24.4,22.6,-0.0,2.8,22.0
1682771640,24.4,6.2,24.4,22.6,-0.0,2.8,22.0
1682771760,24.4,8.9,24.4,22.6,-0.0,3.0,22.0
1682771880,24.3,12.5,24.3,22.6,-0.0,3.5,22.0
1682772000,24.3,16.9,24.3,22.6,-0.0,3.6,22.0
1682772120,24.4,21.2,24.4,22.6,-0.0,2.9,22.0
1682772240,24.4,24.6,24.4,22.6,-0.0,2.9,22.0
1682772360,24.4,24.7,24.4,22.6,-0.0,2.9,22.0
1682772480,24.4,24.7,24.4,22.6,-0.0,2.9,22.0
1682772600,24.4,24.7,24.4,22.6,-0.0,2.9,22.0
1682772720,24.3,24.6,24.2,22.6,0.0,4.2,22.0
1682772840,24.3,24.7,24.3,22.6,0.0,3.6,21.9
1682772960,24.3,25.2,24.3,22.6,0.0,3.3,21.9
1682773080,24.4,27.4,24.3,22.6,0.0,2.9,21.9
1682773200,24.4,28.1,24.3,22.6,0.0,2.9,21.9
1682773320,24.4,28.5,24.3,22.6,0.0,3.0,21.9
1682773440,24.4,28.8,24.3,22.6,0.0,2.9,21.9
1682773560,24.3,29.2,24.3,22.6,0.1,2.9,21.9
1682773680,24.3,29.5,24.3,22.6,0.1,3.6,21.9
1682773800,24.3,29.8,24.3,22.6,0.1,3.5,21.9
1682773920,24.3,30.1,24.3,22.6,0.1,2.9,21.9
1682774040,24.3,30.3,24.3,22.6,0.2,2.9,21.9
1682774160,24.3,30.5,24.3,22.6,0.2,2.9,21.8
1682774280,24.4,30.6,24.3,22.6,0.2,2.9,21.8
1682774400,24.3,30.8,24.3,22.6,0.2,2.9,21.8
1682774520,24.3,30.9,24.3,22.6,0.3,2.9,21.8
1682774640,24.3,30.9,24.3,22.6,0.3,2.9,21.8
1682774760,24.3,31.0,24.3,22.6,0.3,3.0,21.8
1682774880,24.3,31.1,24.3,22.6,0.4,2.9,21.8
1682775000,24.4,37.0,24.3,22.6,0.4,2.9,21.8
1682775120,24.4,37.0,24.3,22.6,0.5,2.9,21.8
1682775240,24.4,36.3,24.3,22.6,0.5,2.9,21.8
1682775360,24.4,37.4,24.3,22.6,0.5,2.9,21.8
1682775480,24.4,37.4,24.3,22.6,0.5,2.9,21.8
1682775600,24.4,36.8,24.3,22.6,0.6,2.9,21.8
1682775720,24.3,37.5,24.3,22.6,0.6,3.0,21.8
1682775840,24.4,37.5,24.3,22.6,0.7,2.9,21.8
1682775960,24.4,37.8,24.3,22.6,0.7,2.9,21.8
1682776080,24.4,37.3,24.3,22.6,0.7,2.9,21.8
1682776200,24.4,37.3,24.3,22.6,0.7,2.9,21.8
1682776320,24.4,37.9,24.3,22.6,0.8,2.9,21.8
1682776440,24.4,37.3,24.3,22.6,0.8,2.9,21.8
1682776560,24.4,37.3,24.3,22.6,0.8,3.0,21.8
1682776680,24.4,37.9,24.3,22.6,0.8,3.0,21.8
1682776800,24.4,38.2,24.3,22.6,0.9,3.0,21.8
1682776920,24.4,38.2,24.3,22.6,0.9,2.9,21.8
1682777040,24.4,38.2,24.3,22.6,0.9,2.9,21.8
1682777160,24.4,38.0,24.3,22.6,1.0,2.9,21.8
1682777280,24.4,38.0,24.3,22.6,1.0,2.9,21.8
1682777400,24.4,38.3,24.3,22.6,1.0,2.9,21.8
1682777520,24.4,37.8,24.3,22.6,1.1,3.0,21.8
1682777640,24.4,37.8,24.3,22.6,1.1,2.9,21.8
1682777760,24.4,38.4,24.3,22.6,1.1,2.9,21.8
1682777880,24.4,38.4,24.3,22.6,1.1,2.9,21.8
1682778000,24.4,38.4,24.3,22.6,1.2,2.9,21.8
1682778120,24.4,37.9,24.3,22.6,1.2,2.9,21.8
1682778240,24.4,38.5,24.3,22.6,1.2,2.9,21.8
1682778360,24.4,38.5,24.3,22.6,1.2,3.0,21.8
1682778480,24.4,37.9,24.3,22.6,1.3,3.0,21.8
1682778600,24.4,38.6,24.3,22.6,1.3,3.0,21.8
1682778720,24.4,38.6,24.3,22.6,1.3,2.9,21.8
1682778840,24.4,38.6,24.3,22.6,1.4,2.9,21.9
1682778960,24.4,37.7,24.3,22.6,1.4,2.9,21.9
1682779080,24.4,37.7,24.3,22.6,1.4,2.9,21.9
1682779200,24.4,38.3,24.3,22.6,1.4,3.0,21.9
1682779320,24.4,37.7,24.3,22.6,1.5,2.9,21.9
1682779440,24.4,37.7,24.3,22.6,1.5,3.0,21.9
1682779560,24.4,38.3,24.3,22.6,1.5,3.0,21.9
1682779680,24.4,38.4,24.3,22.6,1.6,3.0,21.9
1682779800,24.4,38.4,24.4,22.6,1.6,3.0,21.9
1682779920,24.4,38.2,24.4,22.6,1.7,3.0,22.0
1682780040,24.4,38.5,24.4,22.6,1.7,3.0,22.0
1682780160,24.4,38.5,24.4,22.6,1.8,3.0,22.0
1682780280,24.4,37.8,24.4,22.6,1.8,3.0,22.0
1682780400,24.4,38.5,24.4,22.6,1.9,3.0,22.0
1682780520,24.4,38.5,24.4,22.6,2.0,3.0,22.0
1682780640,24.5,36.3,24.4,22.6,2.0,3.0,22.1
1682780760,24.5,36.9,24.4,22.6,2.1,3.0,22.1
1682780880,24.5,36.9,24.4,22.6,2.2,3.0,22.1
1682781000,24.5,37.3,24.5,22.6,2.3,3.0,22.2
1682781120,24.5,37.7,24.5,22.6,2.4,2.9,22.2
1682781240,24.5,37.7,24.5,22.6,2.5,2.9,22.2
1682781360,24.6,37.6,24.5,22.6,2.6,2.9,22.2
1682781480,24.6,38.4,24.5,22.6,2.7,3.0,22.3
1682781600,24.6,38.4,24.6,22.6,2.8,3.0,22.3
1682781720,24.6,38.3,24.6,22.6,2.9,3.0,22.3
1682781840,24.7,38.3,24.6,22.6,3.1,3.0,22.3
1682781960,24.7,38.3,24.7,22.6,3.2,2.9,22.4
1682782080,24.8,38.3,24.7,22.6,3.3,2.9,22.4
1682782200,24.8,38.5,24.8,22.6,3.4,2.9,22.4
1682782320,24.8,38.5,24.8,22.6,3.6,2.9,22.5
1682782440,24.9,38.6,24.8,22.6,3.7,2.9,22.5
1682782560,24.9,38.6,24.9,22.6,3.8,2.9,22.5
1682782680,25.0,38.7,24.9,22.6,4.0,2.9,22.5
1682782800,25.0,38.9,25.0,22.6,4.1,2.9,22.6
1682782920,25.1,38.9,25.0,22.6,4.2,2.9,22.6
1682783040,25.1,38.7,25.1,22.6,4.4,2.9,22.6
1682783160,25.2,38.7,25.1,22.6,4.5,2.9,22.7
1682783280,25.2,38.7,25.2,22.6,4.7,2.9,22.7
1682783400,25.2,36.3,25.2,22.6,4.7,2.9,22.7
1682783520,25.3,37.1,25.3,22.6,4.9,2.9,22.8
1682783640,25.4,37.1,25.3,22.6,5.0,2.9,22.8
1682783760,25.4,37.1,25.4,22.6,5.1,2.9,22.8
1682783880,25.5,37.0,25.5,22.6,5.3,2.9,22.8
1682784000,25.5,37.0,25.5,22.6,5.4,2.8,22.9
1682784120,25.6,38.0,25.6,22.6,5.6,2.9,22.9
1682784240,25.7,38.0,25.6,22.6,5.7,2.8,22.9
1682784360,25.7,38.0,25.7,22.6,5.8,2.9,23.0
1682784480,25.8,38.0,25.7,22.6,6.0,2.9,23.0
1682784600,25.8,38.0,25.8,22.6,6.1,2.8,23.0
1682784720,25.8,38.0,25.8,22.6,6.2,2.8,23.0
1682784840,25.9,38.2,25.8,22.6,6.3,2.9,23.1
1682784960,25.9,38.3,25.9,22.6,6.4,2.8,23.1
1682785080,25.9,38.3,25.9,22.6,6.5,2.9,23.1
1682785200,26.0,38.4,26.0,22.6,6.6,2.8,23.2
1682785320,26.0,37.9,26.0,22.6,6.7,2.8,23.2
1682785440,26.1,37.9,26.0,22.6,6.8,2.8,23.3
1682785560,26.1,38.1,26.1,22.6,6.9,2.8,23.3
1682785680,26.1,38.2,26.1,22.6,7.1,2.9,23.3
1682785800,26.2,38.2,26.1,22.6,7.2,2.8,23.4
1682785920,26.2,36.6,26.2,22.6,7.4,2.8,23.4
1682786040,26.2,37.1,26.2,22.6,7.6,2.8,23.4
1682786160,26.2,37.1,26.2,22.6,7.7,2.8,23.5
1682786280,26.3,37.1,26.3,22.6,7.8,2.8,23.5
1682786400,26.3,37.5,26.3,22.6,7.9,2.8,23.5
1682786520,26.3,37.4,26.3,22.6,7.9,2.8,23.5
1682786640,26.4,37.5,26.3,22.6,8.0,2.8,23.5
1682786760,26.4,37.8,26.4,22.6,8.2,2.8,23.6
1682786880,26.4,37.6,26.4,22.6,8.4,2.8,23.6
1682787000,26.5,37.0,26.5,22.6,8.4,2.8,23.6
1682787120,26.5,37.0,26.5,22.6,8.7,2.7,23.6
1682787240,26.5,37.1,26.5,22.6,8.8,2.7,23.6
1682787360,26.6,37.3,26.5,22.6,8.9,2.7,23.6
1682787480,26.6,37.0,26.6,22.6,8.9,2.9,23.6
1682787600,26.6,37.0,26.6,22.6,9.1,2.8,23.6
1682787720,26.6,37.1,26.6,22.6,9.2,2.8,23.6
1682787840,26.7,37.2,26.6,22.6,9.3,2.8,23.6
1682787960,26.7,37.2,26.7,22.6,9.4,2.8,23.6
1682788080,26.7,36.8,26.7,22.6,9.5,2.8,23.6
1682788200,26.7,37.0,26.7,22.6,9.5,2.7,23.6
1682788320,26.7,37.0,26.7,22.6,9.6,2.8,23.6
1682788440,26.8,36.6,26.7,22.6,9.6,2.7,23.7
1682788560,26.8,36.6,26.8,22.6,9.7,2.8,23.7
1682788680,26.8,36.6,26.8,22.6,9.8,2.8,23.7
1682788800,26.8,36.8,26.8,22.6,9.8,2.8,23.7
1682788920,26.8,36.9,26.8,22.6,9.9,2.8,23.7
1682789040,26.8,36.9,26.8,22.6,9.9,2.7,23.7
1682789160,26.8,36.9,26.8,22.6,10.0,2.7,23.7
1682789280,26.8,37.2,26.8,22.6,10.0,2.7,23.7
1682789400,26.8,37.2,26.8,22.6,10.0,2.8,23.7
1682789520,26.9,36.8,26.8,22.6,10.1,2.8,23.7
1682789640,26.9,36.9,26.9,22.6,10.2,2.7,23.7
1682789760,26.9,36.9,26.9,22.6,10.3,2.7,23.7
1682789880,26.9,37.0,26.9,22.6,10.4,2.7,23.8
1682790000,26.9,37.2,26.9,22.6,10.5,2.7,23.8
1682790120,26.9,37.2,26.9,22.6,10.5,2.7,23.8
1682790240,26.9,37.4,26.9,22.6,10.7,2.7,23.8
1682790360,26.9,37.4,26.9,22.6,10.6,2.7,23.8
1682790480,27.0,37.4,26.9,22.6,10.8,2.7,23.8
1682790600,26.9,37.6,26.9,22.6,10.5,2.7,23.8
1682790720,26.9,37.2,26.9,22.6,10.0,2.7,23.8
1682790840,26.9,37.2,26.9,22.6,10.0,2.7,23.8
1682790960,26.9,37.2,26.9,22.6,10.4,2.7,23.9
1682791080,26.8,37.2,26.8,22.6,10.9,2.8,23.9
1682791200,27.0,37.7,26.9,22.6,11.0,2.7,23.9
1682791320,27.0,37.9,26.9,22.6,11.0,2.7,23.9
1682791440,27.0,37.9,27.0,22.6,11.0,2.7,23.9
1682791560,26.9,38.0,26.9,22.6,10.7,2.8,23.9
1682791680,27.0,37.7,26.9,22.6,11.1,2.7,23.9
1682791800,27.0,37.7,27.0,22.6,11.3,2.7,23.9
1682791920,27.0,37.9,27.0,22.6,11.4,2.7,23.9
1682792040,27.0,38.1,27.0,22.6,11.8,2.7,23.9
1682792160,27.0,38.1,27.0,22.6,12.0,2.7,23.9
1682792280,27.0,38.3,27.0,22.6,11.9,2.7,23.9
1682792400,27.1,38.2,27.0,22.6,12.1,2.7,23.9
1682792520,27.0,38.2,27.0,22.6,12.0,2.8,23.9
1682792640,27.0,38.5,27.0,22.6,12.0,2.7,23.9
1682792760,27.1,38.6,27.1,22.6,12.2,2.7,23.9
1682792880,27.1,38.6,27.1,22.6,12.1,2.7,23.9
1682793000,27.1,38.6,27.1,22.6,12.2,2.7,23.9
1682793120,27.1,38.7,27.1,22.6,12.2,2.7,23.9
1682793240,27.1,38.6,27.1,22.6,12.6,2.7,23.9
1682793360,27.1,38.7,27.1,22.6,12.4,2.7,23.9
1682793480,27.1,38.9,27.1,22.6,12.5,2.7,23.8
1682793600,27.1,38.9,27.1,22.6,12.4,2.7,23.8
1682793720,27.2,38.8,27.2,22.6,12.8,2.7,23.8
1682793840,27.1,39.0,27.1,22.6,12.4,2.7,23.8
1682793960,27.1,39.0,27.1,22.6,12.3,2.7,23.8
1682794080,27.1,39.0,27.1,22.6,12.3,2.7,23.8
1682794200,27.1,38.9,27.1,22.6,12.3,2.7,23.8
1682794320,27.2,38.9,27.1,22.6,12.3,2.7,23.8
1682794440,27.2,38.9,27.2,22.6,12.7,2.7,23.8
1682794560,27.2,39.1,27.2,22.6,12.2,2.7,23.8
1682794680,27.2,39.1,27.2,22.6,12.5,2.7,23.8
1682794800,27.2,39.3,27.2,22.6,12.7,2.7,23.8
1682794920,27.2,39.2,27.2,22.6,12.5,2.7,23.8
1682795040,27.2,39.2,27.2,22.6,12.0,2.7,23.8
1682795160,27.2,39.3,27.2,22.6,12.4,2.7,23.8
1682795280,27.2,39.3,27.2,22.6,12.5,2.7,23.8
1682795400,27.3,39.2,27.3,22.6,12.6,2.7,23.8
1682795520,27.2,39.3,27.2,22.6,12.0,2.6,23.8
1682795640,27.3,38.8,27.3,22.6,12.3,2.7,23.8
1682795760,27.2,38.8,27.2,22.6,11.9,2.7,23.8
1682795880,27.3,38.9,27.3,22.6,12.3,2.7,23.8
1682796000,27.3,39.1,27.3,22.6,12.1,2.7,23.8
1682796120,27.4,39.1,27.4,22.6,12.3,2.7,23.8
1682796240,27.4,39.2,27.4,22.6,12.3,2.7,23.8
1682796360,27.3,39.2,27.3,22.6,11.7,2.7,23.8
1682796480,27.5,39.2,27.5,22.6,12.3,2.7,23.8
1682796600,27.5,39.5,27.5,22.6,12.1,2.7,23.8
1682796720,27.6,39.5,27.6,22.6,12.0,2.7,23.9
1682796840,27.6,39.5,27.6,22.6,11.9,2.6,23.9
1682796960,27.7,39.5,27.7,22.6,12.0,2.6,23.9
1682797080,27.8,39.4,27.8,22.6,12.0,2.7,23.9
1682797200,28.0,39.5,27.9,22.6,12.2,2.6,23.9
1682797320,28.0,39.4,28.0,22.6,12.2,2.6,23.9
1682797440,28.2,39.5,28.2,22.6,12.0,2.6,23.9
1682797560,28.6,39.5,28.6,22.6,12.2,2.5,23.9
1682797680,28.7,40.1,28.7,22.6,11.6,2.5,23.9
1682797800,28.7,39.5,28.7,22.6,11.3,2.5,23.9
1682797920,28.7,40.2,28.7,22.6,11.2,2.5,23.9
1682798040,28.7,40.3,28.7,22.6,10.8,2.5,23.9
1682798160,28.7,40.3,28.7,22.6,10.6,2.6,23.9
1682798280,28.7,40.7,28.6,22.6,10.4,2.6,23.9
1682798400,28.6,40.8,28.6,22.6,10.0,2.6,23.9
1682798520,28.6,40.8,28.6,22.6,9.8,2.5,23.9
1682798640,28.6,40.9,28.6,22.6,9.5,2.6,23.9
1682798760,28.6,40.8,28.6,22.6,9.1,2.5,24.0
1682798880,28.6,41.0,28.6,22.6,8.9,2.5,24.0
1682799000,28.6,41.2,28.6,22.6,8.4,2.5,24.0
1682799120,28.6,41.3,28.6,22.6,8.2,2.6,24.0
1682799240,28.6,41.2,28.5,22.6,7.8,2.6,24.0
1682799360,28.5,41.2,28.5,22.6,7.4,2.5,24.0
1682799480,28.5,41.3,28.5,22.6,7.1,2.5,24.0
1682799600,28.5,41.4,28.5,22.6,6.9,2.5,24.0
1682799720,28.5,41.5,28.5,22.6,6.6,2.6,24.0
1682799840,28.5,41.6,28.5,22.6,6.4,2.6,24.0
1682799960,28.5,41.6,28.5,22.6,6.3,2.6,24.0
1682800080,28.5,41.5,28.5,22.6,6.0,2.5,24.0
1682800200,28.5,41.8,28.5,22.6,5.8,2.5,24.0
1682800320,28.5,41.6,28.5,22.6,5.6,2.6,24.0
1682800440,28.5,41.9,28.5,22.6,5.4,2.6,24.0
1682800560,28.5,42.1,28.4,22.6,5.1,2.5,24.0
1682800680,28.5,42.1,28.4,22.6,5.0,2.5,24.0
1682800800,28.5,42.1,28.4,22.6,4.9,2.5,24.1
1682800920,28.5,42.2,28.4,22.6,4.9,2.6,24.1
1682801040,28.4,42.2,28.4,22.6,4.7,2.6,24.1
1682801160,28.4,42.4,28.4,22.6,4.5,2.5,24.1
1682801280,28.4,42.6,28.4,22.6,4.5,2.5,24.1
1682801400,28.4,42.4,28.4,22.6,4.4,2.5,24.1
1682801520,28.4,42.4,28.4,22.6,4.4,2.6,24.1
1682801640,28.4,42.4,28.4,22.6,4.2,2.5,24.1
1682801760,28.4,42.2,28.4,22.6,4.2,2.5,24.1
1682801880,28.4,42.2,28.4,22.6,4.2,2.6,24.1
1682802000,28.4,42.2,28.4,22.6,4.1,2.6,24.1
1682802120,28.4,42.4,28.4,22.6,4.1,2.5,24.2
1682802240,28.4,42.5,28.4,22.6,4.0,2.5,24.2
1682802360,28.4,42.5,28.4,22.6,4.0,2.5,24.2
1682802480,28.4,42.3,28.4,22.6,3.9,2.6,24.2
1682802600,28.4,42.5,28.4,22.6,3.9,2.5,24.2
1682802720,28.4,42.4,28.4,22.6,3.9,2.6,24.2
1682802840,28.4,42.3,28.4,22.6,3.8,2.6,24.2
1682802960,28.4,42.4,28.4,22.6,3.7,2.6,24.2
1682803080,28.4,42.4,28.4,22.6,3.6,2.5,24.2
1682803200,28.4,42.3,28.4,22.6,3.6,2.5,24.2
1682803320,28.4,42.4,28.4,22.6,3.7,2.5,24.2
1682803440,28.4,42.4,28.4,22.6,3.6,2.5,24.3
1682803560,28.4,42.4,28.4,22.6,3.6,2.5,24.3
1682803680,28.4,42.5,28.4,22.6,3.4,2.5,24.3
1682803800,28.4,42.5,28.4,22.6,3.6,2.6,24.3
1682803920,28.4,42.5,28.4,22.6,3.5,2.6,24.3
1682804040,28.4,42.5,28.4,22.6,3.4,2.6,24.3
1682804160,28.4,42.5,28.4,22.6,3.4,2.6,24.3
1682804280,28.4,42.6,28.4,22.6,3.4,2.5,24.3
1682804400,28.4,42.5,28.4,22.6,3.4,2.6,24.3
1682804520,28.4,42.7,28.4,22.6,3.4,2.6,24.3
1682804640,28.4,42.8,28.3,22.6,3.3,2.5,24.3
1682804760,28.4,42.7,28.3,22.6,3.4,2.6,24.4
1682804880,28.4,42.6,28.4,22.6,3.3,2.5,24.4
1682805000,28.4,42.7,28.3,22.6,3.3,2.5,24.4
1682805120,28.4,42.6,28.4,22.6,3.4,2.6,24.4
1682805240,28.4,42.6,28.4,22.6,3.4,2.5,24.4
1682805360,28.4,42.6,28.4,22.6,3.4,2.5,24.4
1682805480,28.4,42.9,28.3,22.6,3.3,2.5,24.4
