Time stamp,Battery voltage,Array voltage,Load voltage,LVD voltage,Charging current,Load current,Battery or ambient temperature
1682805600,28.4,42.8,28.3,22.6,3.3,2.6,24.4
1682805720,28.4,42.7,28.3,22.6,3.3,2.6,24.4
1682805840,28.4,42.7,28.3,22.6,3.4,2.6,24.4
1682805960,28.4,42.7,28.3,22.6,3.3,2.5,24.5
1682806080,28.4,42.8,28.3,22.6,3.3,2.6,24.5
1682806200,28.4,42.8,28.3,22.6,3.3,2.5,24.5
1682806320,28.4,42.7,28.3,22.6,3.2,2.6,24.5
1682806440,28.4,42.8,28.3,22.6,3.2,2.5,24.5
1682806560,28.4,42.8,28.3,22.6,3.3,2.6,24.5
1682806680,28.4,42.7,28.3,22.6,3.2,2.5,24.5
1682806800,28.4,42.7,28.3,22.6,3.2,2.5,24.5
1682806920,28.4,42.7,28.3,22.6,3.2,2.5,24.5
1682807040,28.4,42.6,28.3,22.6,3.3,2.6,24.6
1682807160,28.4,42.7,28.3,22.6,3.2,2.6,24.6
1682807280,28.4,42.6,28.3,22.6,3.3,2.6,24.6
1682807400,28.4,42.8,28.3,22.6,3.2,2.6,24.6
1682807520,28.4,42.8,28.3,22.6,3.2,2.6,24.6
1682807640,28.4,42.8,28.3,22.6,3.2,2.6,24.6
1682807760,28.4,42.8,28.3,22.6,3.2,2.6,24.6
1682807880,28.4,42.9,28.3,22.6,3.2,2.6,24.7
1682808000,28.4,42.8,28.3,22.6,3.2,2.6,24.7
1682808120,28.4,42.7,28.3,22.6,3.2,2.6,24.7
1682808240,28.4,42.7,28.3,22.6,3.2,2.5,24.7
1682808360,28.4,42.7,28.3,22.6,3.2,2.5,24.8
1682808480,27.0,42.9,27.0,22.6,3.0,2.7,24.8
1682808600,27.0,42.8,27.0,22.6,3.1,2.7,24.8
1682808720,27.0,42.8,27.0,22.6,3.0,2.7,24.8
1682808840,27.0,42.9,27.0,22.6,3.0,2.7,24.8
1682808960,27.0,43.0,27.0,22.6,3.1,2.7,24.8
1682809080,27.0,43.0,27.0,22.6,3.1,2.7,24.9
1682809200,27.0,42.8,27.0,22.6,3.1,2.7,24.9
1682809320,27.0,42.8,27.0,22.6,3.0,2.7,24.9
1682809440,27.0,42.8,27.0,22.6,3.1,2.7,24.9
1682809560,27.0,42.8,27.0,22.6,3.1,2.7,25.0
1682809680,27.0,42.8,27.0,22.6,3.1,2.7,25.0
1682809800,27.0,42.9,27.0,22.6,3.1,2.7,25.0
1682809920,27.0,42.9,27.0,22.6,3.1,2.7,25.1
1682810040,27.0,42.8,27.0,22.6,3.1,2.7,25.1
1682810160,27.0,43.0,27.0,22.6,3.0,2.7,25.1
1682810280,27.0,43.0,27.0,22.6,3.0,2.7,25.1
1682810400,27.0,43.0,27.0,22.6,3.1,2.7,25.1
1682810520,27.0,43.2,27.0,22.6,3.0,2.7,25.2
1682810640,27.0,43.1,27.0,22.6,3.1,2.7,25.2
1682810760,27.0,43.1,27.0,22.6,3.1,2.7,25.2
1682810880,27.0,43.2,27.0,22.6,3.0,2.7,25.2
1682811000,27.0,43.2,27.0,22.6,3.1,2.7,25.3
1682811120,27.0,43.2,27.0,22.6,3.1,2.7,25.3
1682811240,27.0,43.1,27.0,22.6,3.1,2.7,25.3
1682811360,27.0,43.0,27.0,22.6,3.1,2.7,25.4
1682811480,27.0,43.0,27.0,22.6,3.1,2.7,25.4
1682811600,27.0,43.0,27.0,22.6,3.1,2.7,25.4
1682811720,27.0,43.0,27.0,22.6,3.2,2.8,25.5
1682811840,27.0,43.1,27.0,22.6,3.2,2.7,25.5
1682811960,27.0,43.1,27.0,22.6,3.0,2.7,25.5
1682812080,27.0,43.2,27.0,22.6,3.1,2.7,25.5
1682812200,27.0,43.2,27.0,22.6,3.1,2.7,25.6
1682812320,27.0,43.2,27.0,22.6,3.1,2.7,25.6
1682812440,27.0,43.1,27.0,22.6,3.1,2.7,25.6
1682812560,27.0,43.2,27.0,22.6,3.0,2.7,25.6
1682812680,27.0,43.2,27.0,22.6,3.2,2.7,25.6
1682812800,27.0,43.2,27.0,22.6,3.1,2.7,25.7
1682812920,27.0,43.3,27.0,22.6,3.0,2.7,25.7
1682813040,27.0,43.3,27.0,22.6,3.1,2.7,25.7
1682813160,27.0,43.3,27.0,22.6,3.1,2.7,25.7
1682813280,27.0,43.2,27.0,22.6,3.1,2.7,25.7
1682813400,27.0,43.1,27.0,22.6,3.0,2.7,25.8
1682813520,27.0,43.1,27.0,22.6,3.0,2.6,25.8
1682813640,27.0,43.1,27.0,22.6,3.1,2.7,25.8
1682813760,27.0,43.1,27.0,22.6,3.1,2.7,25.8
1682813880,27.0,42.9,27.0,22.6,3.0,2.7,25.8
1682814000,27.0,43.0,27.0,22.6,3.0,2.7,25.9
1682814120,27.0,42.9,27.0,22.6,3.1,2.7,25.9
1682814240,27.0,42.9,27.0,22.6,3.1,2.7,25.9
1682814360,27.0,43.1,26.9,22.6,3.1,2.7,25.9
1682814480,27.0,43.0,26.9,22.6,3.0,2.7,25.9
1682814600,27.0,42.9,26.9,22.6,3.0,2.7,26.0
1682814720,27.0,43.0,26.9,22.6,3.1,2.7,26.0
1682814840,27.0,42.7,26.9,22.6,3.1,2.7,26.0
1682814960,27.0,42.6,27.0,22.6,3.1,2.7,26.0
1682815080,27.0,42.8,26.9,22.6,3.0,2.7,26.0
1682815200,27.0,42.7,26.9,22.6,3.1,2.7,26.0
1682815320,27.0,42.4,26.9,22.6,3.0,2.7,26.0
1682815440,27.0,42.8,26.9,22.6,3.1,2.7,26.0
1682815560,27.0,42.3,26.9,22.6,3.0,2.7,26.0
1682815680,27.0,42.7,26.9,22.6,3.1,2.7,26.1
1682815800,27.0,42.5,26.9,22.6,2.9,2.6,26.0
1682815920,27.0,42.6,26.9,22.6,3.0,2.6,26.1
1682816040,27.0,42.2,26.9,22.6,3.0,2.6,26.1
1682816160,27.0,41.2,26.9,22.6,3.1,2.7,26.1
1682816280,27.0,41.2,26.9,22.6,3.0,2.7,26.1
1682816400,27.0,41.9,26.9,22.6,3.0,2.7,26.0
1682816520,27.0,41.5,26.9,22.6,3.0,2.7,26.0
1682816640,27.0,41.3,26.9,22.6,3.0,2.6,26.0
1682816760,27.0,40.9,26.9,22.6,2.9,2.6,26.0
1682816880,27.0,40.8,26.9,22.6,3.0,2.7,26.0
1682817000,27.0,38.9,26.9,22.6,3.0,2.6,26.0
1682817120,26.9,38.7,26.9,22.6,3.1,2.7,26.0
1682817240,26.7,39.0,26.6,22.6,2.9,2.7,26.0
1682817360,26.4,39.0,26.4,22.6,2.8,2.7,26.0
1682817480,26.3,38.8,26.3,22.6,2.7,2.7,26.0
1682817600,26.2,38.1,26.2,22.6,2.6,2.7,26.0
1682817720,26.2,38.2,26.1,22.6,2.5,2.7,26.0
1682817840,26.1,37.7,26.0,22.6,2.4,2.7,26.0
1682817960,26.0,37.8,26.0,22.6,2.3,2.7,26.0
1682818080,26.0,37.8,25.9,22.6,2.2,2.8,26.0
1682818200,25.9,37.0,25.9,22.6,2.1,2.8,26.0
1682818320,25.9,37.2,25.9,22.6,2.0,2.8,26.0
1682818440,25.9,37.2,25.8,22.6,1.9,2.8,26.0
1682818560,25.8,36.2,25.8,22.6,1.8,2.8,26.0
1682818680,25.8,35.6,25.8,22.6,1.7,2.8,26.0
1682818800,25.8,35.6,25.8,22.6,1.6,2.8,26.0
1682818920,25.8,35.0,25.7,22.6,1.5,2.8,26.0
1682819040,25.8,37.8,25.7,22.6,1.5,2.8,26.0
1682819160,25.7,38.2,25.7,22.6,1.4,2.8,26.0
1682819280,25.7,38.6,25.7,22.6,1.3,2.8,25.9
1682819400,25.7,38.6,25.7,22.6,1.3,2.8,25.9
1682819520,25.7,38.0,25.6,22.6,1.2,2.8,25.9
1682819640,25.7,38.2,25.6,22.6,1.1,2.8,25.9
1682819760,25.7,38.2,25.6,22.6,1.0,2.8,25.9
1682819880,25.6,37.6,25.6,22.6,0.9,2.7,25.9
1682820000,25.6,37.7,25.6,22.6,0.9,2.8,25.9
1682820120,25.6,37.7,25.6,22.6,0.8,2.8,25.9
1682820240,25.6,38.1,25.6,22.6,0.7,2.8,25.9
1682820360,25.6,37.1,25.5,22.6,0.7,2.8,25.8
1682820480,25.6,37.1,25.5,22.6,0.6,2.8,25.8
1682820600,25.5,37.8,25.5,22.6,0.6,2.8,25.8
1682820720,25.5,37.6,25.5,22.6,0.5,2.8,25.8
1682820840,25.5,37.6,25.5,22.6,0.3,2.8,25.8
1682820960,25.5,30.8,25.5,22.6,0.3,2.9,25.8
1682821080,25.5,30.8,25.5,22.6,0.2,2.8,25.8
1682821200,25.5,30.4,25.5,22.6,0.2,2.8,25.8
1682821320,25.5,30.2,25.4,22.6,0.1,2.8,25.8
1682821440,25.5,30.0,25.4,22.6,0.1,2.7,25.8
1682821560,25.5,29.7,25.4,22.6,0.1,2.8,25.8
1682821680,25.4,29.2,25.4,22.6,0.1,2.8,25.7
1682821800,25.4,28.8,25.4,22.6,0.0,2.8,25.7
1682821920,25.4,28.4,25.4,22.6,0.0,2.8,25.7
1682822040,25.4,28.2,25.4,22.6,0.0,2.8,25.7
1682822160,25.4,27.7,25.4,22.6,0.0,3.0,25.7
1682822280,25.4,26.9,25.3,22.6,-0.0,3.4,25.6
1682822400,25.3,25.7,25.3,22.6,-0.0,3.4,25.6
1682822520,25.4,25.7,25.3,22.6,-0.0,3.2,25.6
1682822640,25.4,25.7,25.4,22.6,-0.0,2.8,25.6
1682822760,25.4,25.7,25.3,22.6,-0.0,2.9,25.6
1682822880,25.4,25.7,25.3,22.6,-0.0,2.8,25.5
1682823000,25.3,25.7,25.3,22.6,-0.0,3.4,25.5
1682823120,25.3,22.8,25.3,22.6,-0.0,3.4,25.5
1682823240,25.3,19.3,25.3,22.6,0.0,3.4,25.5
1682823360,25.2,15.3,25.2,22.6,0.0,4.1,25.4
1682823480,25.3,11.5,25.2,22.6,0.0,3.4,25.4
1682823600,25.3,8.4,25.3,22.6,0.0,2.8,25.4
1682823720,25.3,6.0,25.3,22.6,-0.0,2.7,25.4
1682823840,25.3,4.3,25.3,22.6,-0.0,3.2,25.3
1682823960,25.2,3.1,25.2,22.6,-0.0,3.3,25.3
1682824080,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1682824200,25.2,1.7,25.2,22.6,-0.0,3.3,25.3
1682824320,25.2,1.4,25.2,22.6,-0.0,3.3,25.2
1682824440,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1682824560,25.2,1.0,25.2,22.6,-0.0,2.9,25.2
1682824680,25.2,0.9,25.2,22.6,-0.0,3.3,25.2
1682824800,25.2,0.8,25.2,22.6,0.0,3.7,25.1
1682824920,25.2,0.8,25.2,22.6,0.0,2.9,25.1
1682825040,25.2,0.7,25.2,22.6,0.0,3.3,25.1
1682825160,25.2,0.7,25.2,22.6,-0.0,3.4,25.1
1682825280,25.2,0.7,25.2,22.6,-0.0,3.2,25.1
1682825400,25.2,0.6,25.2,22.6,-0.0,3.0,25.0
1682825520,25.2,0.6,25.2,22.6,-0.0,3.3,25.0
1682825640,25.2,0.7,25.2,22.6,-0.0,3.0,25.0
1682825760,25.2,0.7,25.2,22.6,0.0,2.7,25.0
1682825880,25.2,0.7,25.2,22.6,-0.0,3.3,25.0
1682826000,25.1,0.7,25.1,22.6,-0.0,3.7,25.0
1682826120,25.2,0.7,25.2,22.6,-0.0,3.5,25.0
1682826240,25.1,0.6,25.1,22.6,-0.0,3.7,24.9
1682826360,25.2,0.4,25.2,22.6,-0.0,3.2,24.9
1682826480,25.2,0.4,25.2,22.6,0.0,2.7,24.9
1682826600,25.2,0.5,25.2,22.6,-0.0,3.3,24.9
1682826720,25.2,0.6,25.2,22.6,-0.0,3.3,24.9
1682826840,25.1,0.7,25.1,22.6,-0.0,3.3,24.9
1682826960,25.1,0.6,25.1,22.6,-0.0,4.0,24.8
1682827080,25.1,0.7,25.1,22.6,0.0,3.9,24.8
1682827200,25.2,0.7,25.2,22.6,-0.0,2.7,24.8
1682827320,25.2,0.7,25.2,22.6,-0.0,2.7,24.8
1682827440,25.1,0.7,25.1,22.6,-0.0,3.3,24.8
1682827560,25.2,0.7,25.2,22.6,-0.0,2.7,24.8
1682827680,25.1,0.7,25.1,22.6,-0.0,3.3,24.8
1682827800,25.1,0.7,25.1,22.6,-0.0,3.9,24.8
1682827920,25.1,0.7,25.1,22.6,-0.0,2.8,24.7
1682828040,25.2,0.7,25.1,22.6,-0.0,2.7,24.7
1682828160,25.2,0.7,25.2,22.6,-0.0,2.7,24.7
1682828280,25.1,0.7,25.1,22.6,-0.0,2.7,24.7
1682828400,25.1,0.7,25.1,22.6,-0.0,2.7,24.7
1682828520,25.1,0.7,25.0,22.6,0.0,3.8,24.7
1682828640,25.1,0.7,25.1,22.6,0.0,3.4,24.7
1682828760,25.1,0.7,25.1,22.6,-0.0,3.3,24.7
1682828880,25.0,0.7,25.0,22.6,-0.0,3.9,24.7
1682829000,25.1,0.7,25.1,22.6,-0.0,2.7,24.6
1682829120,25.1,0.7,25.1,22.6,-0.0,2.7,24.6
1682829240,25.1,0.7,25.1,22.6,0.0,2.7,24.6
1682829360,25.1,0.7,25.1,22.6,-0.0,2.7,24.6
1682829480,25.1,0.7,25.1,22.6,-0.0,3.3,24.6
1682829600,25.0,0.7,25.0,22.6,-0.0,3.9,24.6
1682829720,25.1,0.7,25.1,22.6,-0.0,2.8,24.6
1682829840,25.1,0.7,25.1,22.6,0.0,2.7,24.6
1682829960,25.1,0.7,25.1,22.6,-0.0,2.7,24.6
1682830080,25.0,0.7,25.0,22.6,-0.0,3.0,24.6
1682830200,25.1,0.7,25.1,22.6,-0.0,2.7,24.6
1682830320,25.0,0.7,25.0,22.6,0.0,3.3,24.6
1682830440,25.1,0.7,25.1,22.6,-0.0,2.7,24.6
1682830560,25.0,0.7,25.0,22.6,-0.0,3.3,24.5
1682830680,25.0,0.7,25.0,22.6,-0.0,4.0,24.5
1682830800,25.1,0.7,25.1,22.6,-0.0,2.7,24.5
1682830920,25.1,0.7,25.1,22.6,-0.0,2.7,24.5
1682831040,25.1,0.7,25.1,22.6,-0.0,2.7,24.5
1682831160,25.0,0.7,25.0,22.6,-0.0,2.8,24.5
1682831280,25.0,0.7,25.0,22.6,-0.0,3.1,24.5
1682831400,25.0,0.6,25.0,22.6,-0.0,3.5,24.5
1682831520,25.0,0.7,25.0,22.6,0.0,2.9,24.5
1682831640,25.0,0.7,25.0,22.6,-0.0,2.7,24.5
1682831760,25.0,0.6,25.0,22.6,-0.0,2.7,24.5
1682831880,25.0,0.6,25.0,22.6,-0.0,3.0,24.5
1682832000,25.0,0.7,25.0,22.6,-0.0,2.7,24.5
1682832120,25.0,0.6,25.0,22.6,-0.0,2.7,24.4
1682832240,25.0,0.6,25.0,22.6,-0.0,2.9,24.4
1682832360,25.0,0.6,25.0,22.6,-0.0,3.1,24.4
1682832480,25.0,0.7,25.0,22.6,-0.0,3.4,24.4
1682832600,25.0,0.7,25.0,22.6,-0.0,2.9,24.4
1682832720,25.0,0.6,25.0,22.6,-0.0,2.7,24.4
1682832840,25.0,0.6,25.0,22.6,-0.0,2.7,24.4
1682832960,25.0,0.6,25.0,22.6,-0.0,2.7,24.4
1682833080,25.0,0.6,25.0,22.6,-0.0,2.7,24.4
1682833200,25.0,0.6,25.0,22.6,-0.0,3.3,24.3
1682833320,25.0,0.6,25.0,22.6,-0.0,3.0,24.3
1682833440,25.0,0.6,25.0,22.6,-0.0,2.8,24.3
1682833560,25.0,0.6,25.0,22.6,-0.0,2.7,24.3
1682833680,25.0,0.6,25.0,22.6,-0.0,2.7,24.3
1682833800,25.0,0.6,25.0,22.6,-0.0,2.7,24.3
1682833920,25.0,0.6,25.0,22.6,-0.0,2.7,24.3
1682834040,25.0,0.6,24.9,22.6,-0.0,3.0,24.3
1682834160,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1682834280,24.9,0.6,24.9,22.6,-0.0,3.4,24.3
1682834400,24.9,0.6,24.9,22.6,-0.0,3.9,24.3
1682834520,25.0,0.6,25.0,22.6,-0.0,2.7,24.2
1682834640,25.0,0.6,25.0,22.6,-0.0,2.7,24.2
1682834760,25.0,0.6,25.0,22.6,-0.0,2.7,24.2
1682834880,25.0,0.6,25.0,22.6,-0.0,2.7,24.2
1682835000,25.0,0.6,25.0,22.6,-0.0,2.9,24.2
1682835120,24.9,0.6,24.9,22.6,-0.0,3.4,24.2
1682835240,24.9,0.6,24.9,22.6,-0.0,2.8,24.2
1682835360,24.9,0.6,24.9,22.6,-0.0,3.4,24.2
1682835480,24.9,0.6,24.9,22.6,-0.0,3.9,24.2
1682835600,24.9,0.6,24.9,22.6,-0.0,2.7,24.2
1682835720,24.9,0.6,24.9,22.6,-0.0,2.7,24.2
1682835840,24.9,0.6,24.9,22.6,-0.0,2.7,24.1
1682835960,24.9,0.6,24.9,22.6,-0.0,2.7,24.1
1682836080,24.9,0.6,24.9,22.6,-0.0,3.1,24.1
1682836200,24.9,0.6,24.9,22.6,-0.0,3.3,24.1
1682836320,24.9,0.6,24.9,22.6,-0.0,3.4,24.1
1682836440,24.9,0.6,24.8,22.6,-0.0,3.7,24.1
1682836560,24.9,0.6,24.9,22.6,-0.0,3.3,24.1
1682836680,24.9,0.6,24.9,22.6,-0.0,2.7,24.1
1682836800,24.9,0.6,24.9,22.6,-0.0,2.7,24.1
1682836920,24.8,0.6,24.8,22.6,-0.0,3.9,24.0
1682837040,24.9,0.6,24.9,22.6,-0.0,2.8,24.0
1682837160,24.8,0.6,24.8,22.6,-0.0,3.4,24.0
1682837280,24.8,0.6,24.8,22.6,-0.0,3.3,24.0
1682837400,24.9,0.6,24.9,22.6,-0.0,2.7,24.0
1682837520,24.9,0.6,24.9,22.6,-0.0,2.7,24.0
1682837640,24.9,0.6,24.9,22.6,-0.0,3.0,24.0
1682837760,24.8,0.6,24.8,22.6,-0.0,3.0,24.0
1682837880,24.9,0.6,24.9,22.6,-0.0,2.7,24.0
1682838000,24.8,0.6,24.8,22.6,-0.0,3.4,24.0
1682838120,24.8,0.6,24.8,22.6,-0.0,3.0,24.0
1682838240,24.8,0.6,24.8,22.6,-0.0,3.4,23.9
1682838360,24.8,0.6,24.8,22.6,-0.0,4.0,23.9
1682838480,24.8,0.6,24.8,22.6,-0.0,3.3,23.9
1682838600,24.9,0.6,24.9,22.6,-0.0,2.7,23.9
1682838720,24.9,0.6,24.9,22.6,-0.0,2.7,23.9
1682838840,24.9,0.6,24.9,22.6,-0.0,2.7,23.9
1682838960,24.9,0.6,24.8,22.6,-0.0,2.8,23.9
1682839080,24.8,0.6,24.8,22.6,-0.0,4.0,23.9
1682839200,24.8,0.6,24.8,22.6,-0.0,3.7,23.8
1682839320,24.8,0.6,24.8,22.6,-0.0,3.3,23.8
1682839440,24.8,0.5,24.8,22.6,-0.0,3.3,23.8
1682839560,24.8,0.6,24.8,22.6,-0.0,3.0,23.8
1682839685,24.8,0.5,24.8,22.6,-0.0,3.0,23.8
1682839800,24.8,0.5,24.8,22.6,-0.0,2.7,23.8
1682839920,24.8,0.6,24.8,22.6,-0.0,3.3,23.8
1682840040,24.8,0.5,24.8,22.6,-0.0,3.5,23.8
1682840160,24.7,0.5,24.7,22.6,-0.0,4.0,23.8
1682840280,24.8,0.5,24.7,22.6,-0.0,3.3,23.8
1682840400,24.8,0.5,24.8,22.6,-0.0,2.7,23.8
1682840520,24.8,0.5,24.8,22.6,-0.0,2.7,23.8
1682840640,24.8,0.5,24.8,22.6,-0.0,3.0,23.7
1682840760,24.8,0.5,24.8,22.6,-0.0,3.5,23.7
1682840880,24.7,0.5,24.7,22.6,-0.0,4.0,23.7
1682841000,24.7,0.5,24.7,22.6,-0.0,4.0,23.7
1682841120,24.7,0.5,24.7,22.6,-0.0,3.3,23.7
1682841240,24.8,0.5,24.7,22.6,-0.0,3.3,23.7
1682841360,24.8,0.5,24.8,22.6,-0.0,2.7,23.6
1682841480,24.8,0.5,24.8,22.6,-0.0,2.7,23.6
1682841600,24.8,0.5,24.8,22.6,-0.0,2.9,23.6
1682841720,24.7,0.5,24.7,22.6,-0.0,4.0,23.6
1682841840,24.7,0.5,24.7,22.6,-0.0,3.4,23.6
1682841960,24.7,0.5,24.7,22.6,-0.0,3.7,23.6
1682842080,24.7,0.5,24.7,22.6,-0.0,3.3,23.6
1682842200,24.8,0.5,24.8,22.6,-0.0,2.8,23.6
1682842320,24.8,0.5,24.8,22.6,-0.0,2.8,23.5
1682842440,24.7,0.5,24.7,22.6,-0.0,3.3,23.5
1682842560,24.8,0.4,24.8,22.6,-0.0,2.7,23.5
1682842680,24.7,0.5,24.6,22.6,-0.0,4.0,23.5
1682842800,24.6,0.4,24.6,22.6,-0.0,4.0,23.5
1682842920,24.7,0.5,24.7,22.6,-0.0,3.4,23.5
1682843040,24.7,0.5,24.7,22.6,-0.0,3.0,23.5
1682843160,24.8,0.5,24.7,22.6,-0.0,2.7,23.5
1682843280,24.7,0.5,24.7,22.6,-0.0,2.8,23.5
1682843400,24.7,0.5,24.7,22.6,-0.0,3.1,23.4
1682843520,24.6,0.4,24.6,22.6,-0.0,4.0,23.4
1682843640,24.6,0.4,24.6,22.6,-0.0,4.0,23.4
1682843760,24.6,0.4,24.6,22.6,-0.0,4.0,23.4
1682843880,24.6,0.4,24.6,22.6,-0.0,4.1,23.4
1682844000,24.7,0.4,24.7,22.6,-0.0,3.3,23.4
1682844120,24.7,0.4,24.7,22.6,-0.0,3.2,23.4
1682844240,24.7,0.4,24.7,22.6,-0.0,3.3,23.3
1682844360,24.7,0.4,24.7,22.6,-0.0,3.4,23.3
1682844480,24.6,0.4,24.6,22.6,-0.0,4.0,23.3
1682844600,24.6,0.4,24.6,22.6,-0.0,4.1,23.3
1682844720,24.6,0.4,24.6,22.6,-0.0,3.9,23.3
1682844840,24.6,0.4,24.6,22.6,-0.0,3.3,23.3
1682844960,24.6,0.4,24.6,22.6,-0.0,3.3,23.3
1682845080,24.6,0.4,24.6,22.6,-0.0,3.8,23.2
1682845200,24.6,0.4,24.6,22.6,-0.0,4.0,23.2
1682845320,24.6,0.4,24.6,22.6,-0.0,4.0,23.2
1682845440,24.6,0.4,24.6,22.6,-0.0,3.8,23.2
1682845560,24.6,0.4,24.6,22.6,-0.0,3.5,23.2
1682845680,24.6,0.4,24.6,22.6,-0.0,4.1,23.2
1682845800,24.6,0.4,24.6,22.6,-0.0,3.3,23.2
1682845920,24.6,0.4,24.6,22.6,-0.0,3.4,23.2
1682846040,24.6,0.4,24.6,22.6,-0.0,4.0,23.2
1682846160,24.5,0.4,24.5,22.6,-0.0,4.1,23.1
1682846280,24.5,0.4,24.5,22.6,-0.0,4.0,23.1
1682846400,24.5,0.4,24.5,22.6,-0.0,4.0,23.1
1682846520,24.6,0.4,24.6,22.6,-0.0,3.2,23.1
1682846640,24.6,0.4,24.6,22.6,-0.0,2.7,23.1
1682846760,24.6,0.4,24.6,22.6,-0.0,3.5,23.1
1682846880,24.6,0.4,24.6,22.6,-0.0,3.2,23.1
1682847000,24.5,0.3,24.5,22.6,-0.0,4.0,23.0
1682847120,24.5,0.3,24.5,22.6,-0.0,4.1,23.0
1682847240,24.5,0.4,24.5,22.6,-0.0,4.1,23.0
1682847360,24.5,0.3,24.5,22.6,-0.0,3.4,23.0
1682847480,24.6,0.3,24.6,22.6,-0.0,3.3,23.0
1682847600,24.6,0.3,24.6,22.6,-0.0,2.9,23.0
1682847720,24.6,0.3,24.6,22.6,-0.0,2.8,23.0
1682847840,24.5,0.3,24.5,22.6,-0.0,3.8,23.0
1682847960,24.5,0.3,24.5,22.6,-0.0,3.7,23.0
1682848080,24.5,0.3,24.5,22.6,-0.0,4.1,22.9
1682848200,24.5,0.3,24.5,22.6,-0.0,4.1,22.9
1682848320,24.5,0.3,24.5,22.6,-0.0,3.5,22.9
1682848440,24.5,0.3,24.5,22.6,-0.0,3.3,22.9
1682848560,24.5,0.3,24.5,22.6,-0.0,3.3,22.9
1682848680,24.5,0.3,24.5,22.6,-0.0,3.3,22.9
1682848800,24.5,0.3,24.5,22.6,-0.0,3.4,22.9
1682848920,24.5,0.3,24.5,22.6,-0.0,4.0,22.8
1682849040,24.5,0.3,24.5,22.6,-0.0,4.0,22.8
1682849160,24.5,0.3,24.5,22.6,-0.0,3.4,22.8
1682849280,24.5,0.3,24.5,22.6,-0.0,3.3,22.8
1682849400,24.5,0.3,24.5,22.6,-0.0,3.3,22.8
1682849520,24.5,0.3,24.5,22.6,-0.0,2.8,22.8
1682849640,24.5,0.3,24.5,22.6,-0.0,3.4,22.8
1682849760,24.5,0.3,24.5,22.6,-0.0,3.4,22.8
1682849880,24.5,0.3,24.5,22.6,-0.0,3.4,22.8
1682850000,24.5,0.3,24.5,22.6,-0.0,3.5,22.7
1682850120,24.5,0.3,24.5,22.6,-0.0,3.4,22.7
1682850240,24.5,0.3,24.5,22.6,-0.0,3.3,22.7
1682850360,24.5,0.3,24.5,22.6,-0.0,3.3,22.7
1682850480,24.4,0.3,24.4,22.6,-0.0,4.0,22.7
1682850600,24.5,0.3,24.5,22.6,-0.0,3.4,22.7
1682850720,24.5,0.3,24.5,22.6,-0.0,3.4,22.7
1682850840,24.4,0.3,24.4,22.6,-0.0,4.0,22.7
1682850960,24.5,0.3,24.5,22.6,-0.0,2.8,22.6
1682851080,24.5,0.3,24.5,22.6,-0.0,3.3,22.6
1682851200,24.5,0.3,24.4,22.6,-0.0,3.3,22.6
1682851320,24.4,0.3,24.4,22.6,-0.0,3.4,22.6
1682851440,24.4,0.3,24.4,22.6,-0.0,4.1,22.6
1682851560,24.4,0.3,24.4,22.6,-0.0,4.0,22.6
1682851680,24.5,0.3,24.5,22.6,-0.0,2.8,22.6
1682851800,24.5,0.3,24.5,22.6,-0.0,2.8,22.5
1682851920,24.4,0.3,24.4,22.6,-0.0,3.4,22.5
1682852040,24.4,0.3,24.4,22.6,-0.0,3.4,22.5
1682852160,24.4,0.3,24.4,22.6,-0.0,3.3,22.5
1682852280,24.4,0.3,24.4,22.6,-0.0,4.0,22.5
1682852400,24.4,0.3,24.4,22.6,-0.0,3.4,22.5
1682852520,24.4,0.3,24.4,22.6,-0.0,3.5,22.5
1682852640,24.4,0.3,24.4,22.6,-0.0,3.4,22.5
1682852760,24.5,0.3,24.4,22.6,-0.0,2.7,22.5
1682852880,24.4,0.3,24.4,22.6,-0.0,2.8,22.5
1682853000,24.4,0.3,24.4,22.6,-0.0,3.3,22.4
1682853120,24.3,0.3,24.3,22.6,-0.0,3.7,22.4
1682853240,24.3,0.3,24.3,22.6,-0.0,4.0,22.4
1682853360,24.3,0.3,24.3,22.6,-0.0,4.1,22.4
1682853480,24.3,0.3,24.3,22.6,-0.0,3.6,22.4
1682853600,24.4,0.3,24.4,22.6,-0.0,2.8,22.4
1682853720,24.4,0.3,24.4,22.6,-0.0,3.3,22.4
1682853840,24.4,0.3,24.3,22.6,-0.0,3.4,22.4
1682853960,24.3,0.3,24.3,22.6,-0.0,3.4,22.4
1682854080,24.3,0.3,24.3,22.6,-0.0,4.1,22.3
1682854200,24.3,0.3,24.3,22.6,-0.0,3.6,22.3
1682854320,24.4,0.3,24.3,22.6,-0.0,2.8,22.3
1682854440,24.4,0.3,24.4,22.6,-0.0,2.7,22.3
1682854560,24.4,0.3,24.4,22.6,-0.0,2.7,22.3
1682854680,24.4,0.3,24.4,22.6,-0.0,2.8,22.3
1682854800,24.3,0.3,24.2,22.6,-0.0,4.1,22.3
1682854920,24.2,0.3,24.2,22.6,-0.0,4.0,22.3
1682855040,24.2,0.3,24.2,22.6,-0.0,4.1,22.3
1682855160,24.2,0.3,24.2,22.6,-0.0,4.1,22.3
1682855280,24.3,0.3,24.3,22.6,-0.0,2.8,22.3
1682855400,24.3,0.3,24.3,22.6,-0.0,2.8,22.3
1682855520,24.3,0.3,24.3,22.6,-0.0,2.7,22.2
1682855640,24.3,0.3,24.3,22.6,-0.0,2.9,22.2
1682855760,24.3,0.3,24.3,22.6,-0.0,3.4,22.2
1682855880,24.2,0.3,24.2,22.6,-0.0,4.0,22.2
1682856000,24.2,0.3,24.2,22.6,-0.0,4.1,22.2
1682856120,24.3,0.3,24.3,22.6,-0.0,2.8,22.2
1682856240,24.3,0.3,24.3,22.6,-0.0,2.8,22.2
1682856360,24.3,0.3,24.3,22.6,-0.0,2.7,22.2
1682856480,24.3,0.3,24.3,22.6,-0.0,2.8,22.2
1682856600,24.2,0.3,24.2,22.6,-0.0,3.5,22.2
1682856720,24.2,0.4,24.2,22.6,-0.0,4.0,22.1
1682856840,24.2,0.4,24.2,22.6,-0.0,3.4,22.1
1682856960,24.2,0.5,24.2,22.6,-0.0,3.4,22.1
1682857080,24.2,0.6,24.2,22.6,-0.0,3.4,22.1
1682857200,24.2,0.7,24.2,22.6,-0.0,2.8,22.1
1682857320,24.2,0.9,24.2,22.6,-0.0,3.4,22.1
1682857440,24.2,1.2,24.2,22.6,-0.0,3.4,22.1
1682857560,24.2,1.6,24.2,22.6,-0.0,2.8,22.1
1682857680,24.2,2.3,24.2,22.6,-0.0,3.4,22.1
1682857800,24.2,3.3,24.2,22.6,-0.0,3.5,22.1
1682857920,24.2,4.7,24.2,22.6,-0.0,2.9,22.0
1682858040,24.2,6.9,24.2,22.6,-0.0,2.9,22.0
1682858160,24.2,10.0,24.2,22.6,-0.0,3.4,22.0
1682858280,24.2,14.0,24.2,22.6,-0.0,2.8,22.0
1682858400,24.2,18.5,24.2,22.6,-0.0,2.9,22.0
1682858520,24.2,22.5,24.2,22.6,-0.0,2.9,22.0
1682858640,24.2,25.1,24.2,22.6,-0.0,2.9,22.0
1682858760,24.1,24.5,24.1,22.6,-0.0,3.9,22.0
1682858880,24.1,24.4,24.0,22.6,-0.0,4.2,22.0
1682859000,24.2,24.5,24.1,22.6,0.0,2.9,22.0
1682859120,24.2,24.5,24.2,22.6,0.0,2.9,22.0
1682859240,24.2,24.5,24.1,22.6,0.0,2.9,21.9
1682859360,24.2,26.6,24.1,22.6,0.0,2.9,21.9
1682859480,24.1,27.9,24.1,22.6,0.0,3.6,21.9
1682859600,24.0,28.4,24.0,22.6,0.0,4.2,21.9
1682859720,24.1,28.5,24.0,22.6,0.0,3.3,21.9
1682859840,24.1,28.8,24.1,22.6,0.0,3.0,21.9
1682859960,24.1,29.1,24.1,22.6,0.1,2.9,21.9
1682860080,24.1,29.3,24.1,22.6,0.1,2.9,21.9
1682860200,24.1,29.6,24.1,22.6,0.1,2.9,21.9
1682860320,24.0,29.8,24.0,22.6,0.1,4.2,21.8
1682860440,24.0,30.2,24.0,22.6,0.1,3.9,21.8
1682860560,24.0,30.3,24.0,22.6,0.2,3.6,21.8
1682860680,24.0,30.3,24.0,22.6,0.2,3.6,21.8
1682860800,24.1,30.4,24.1,22.6,0.2,2.9,21.8
1682860920,24.1,30.4,24.1,22.6,0.2,2.9,21.8
1682861040,24.1,30.5,24.1,22.6,0.2,3.2,21.8
1682861160,24.0,30.6,24.0,22.6,0.2,3.3,21.8
1682861280,24.1,30.8,24.0,22.6,0.2,3.0,21.8
1682861400,24.0,31.0,24.0,22.6,0.3,3.6,21.8
1682861520,24.0,31.1,24.0,22.6,0.3,3.6,21.8
1682861640,24.1,31.2,24.0,22.6,0.3,3.0,21.7
1682861760,24.1,36.2,24.1,22.6,0.4,2.9,21.7
1682861880,24.1,37.1,24.0,22.6,0.6,3.4,21.7
1682862000,24.1,37.4,24.1,22.6,0.6,3.0,21.7
1682862120,24.1,37.4,24.1,22.6,0.7,2.9,21.7
1682862240,24.1,37.8,24.1,22.6,0.7,2.9,21.7
1682862360,24.1,38.2,24.1,22.6,0.7,2.9,21.7
1682862480,24.1,38.2,24.1,22.6,0.8,3.0,21.7
1682862600,24.1,42.2,24.1,22.6,0.5,3.0,21.7
1682862720,24.1,38.3,24.1,22.6,0.8,3.0,21.7
1682862840,24.1,38.3,24.1,22.6,0.8,2.9,21.7
1682862960,24.1,38.3,24.1,22.6,0.9,3.0,21.7
1682863080,24.1,38.3,24.1,22.6,0.9,2.9,21.7
1682863200,24.1,38.3,24.1,22.6,1.0,2.9,21.7
1682863320,24.2,38.4,24.1,22.6,1.0,2.9,21.7
1682863440,24.2,37.8,24.1,22.6,1.0,3.0,21.7
1682863560,24.2,37.8,24.1,22.6,1.1,3.0,21.7
1682863680,24.2,38.1,24.1,22.6,1.1,2.9,21.7
1682863800,24.2,38.1,24.1,22.6,1.2,2.9,21.7
1682863920,24.2,38.1,24.1,22.6,1.2,3.0,21.7
1682864040,24.2,37.9,24.1,22.6,1.2,2.9,21.7
1682864160,24.2,38.6,24.1,22.6,1.2,2.9,21.7
1682864280,24.2,38.6,24.1,22.6,1.3,2.9,21.7
1682864400,24.2,38.1,24.1,22.6,1.3,2.9,21.7
1682864520,24.2,38.7,24.1,22.6,1.3,3.0,21.7
1682864640,24.2,38.7,24.1,22.6,1.4,3.0,21.7
1682864760,24.2,37.8,24.2,22.6,1.4,2.9,21.7
1682864880,24.2,38.4,24.2,22.6,1.5,3.0,21.7
1682865000,24.2,38.5,24.2,22.6,1.5,2.9,21.7
1682865120,24.2,38.5,24.2,22.6,1.5,2.9,21.7
1682865240,24.2,38.2,24.2,22.6,1.6,2.9,21.7
1682865360,24.2,38.2,24.2,22.6,1.6,3.0,21.7
1682865480,24.2,38.6,24.2,22.6,1.7,3.0,21.7
1682865600,24.2,38.9,24.2,22.6,1.7,3.0,21.8
1682865720,24.2,38.9,24.2,22.6,1.7,2.9,21.8
1682865840,24.2,38.5,24.2,22.6,1.8,3.0,21.8
1682865960,24.2,38.9,24.2,22.6,1.8,2.9,21.8
1682866080,24.3,38.9,24.2,22.6,1.9,2.9,21.8
1682866200,24.3,38.7,24.2,22.6,1.9,3.0,21.8
1682866320,24.3,39.2,24.2,22.6,2.0,3.0,21.8
1682866440,24.3,39.2,24.2,22.6,2.1,3.0,21.8
1682866560,24.3,38.9,24.3,22.6,2.1,2.9,21.8
1682866680,24.3,38.9,24.3,22.6,2.2,2.9,21.8
1682866800,24.3,37.2,24.3,22.6,2.3,2.9,21.8
1682866920,24.3,37.5,24.3,22.6,2.3,2.9,21.8
1682867040,24.4,37.5,24.3,22.6,2.4,2.9,21.8
1682867160,24.4,37.8,24.3,22.6,2.5,2.9,21.8
1682867280,24.4,38.6,24.4,22.6,2.6,3.0,21.8
1682867400,24.4,38.6,24.4,22.6,2.7,2.9,21.8
1682867520,24.5,38.7,24.4,22.6,2.7,2.9,21.9
1682867640,24.5,38.5,24.5,22.6,2.9,2.9,21.9
1682867760,24.5,38.5,24.5,22.6,3.1,2.9,21.9
1682867880,24.6,38.5,24.5,22.6,3.2,2.9,21.9
1682868000,24.6,39.0,24.6,22.6,3.3,2.9,21.9
1682868120,24.6,39.0,24.6,22.6,3.4,2.9,21.9
1682868240,24.7,39.1,24.7,22.6,3.5,2.9,21.9
1682868360,24.7,39.2,24.7,22.6,3.6,2.9,21.9
1682868480,24.8,39.2,24.8,22.6,3.8,2.9,21.9
1682868600,24.8,39.3,24.8,22.6,3.9,2.9,21.9
1682868720,24.9,39.0,24.9,22.6,4.0,2.8,21.9
1682868840,25.0,39.0,24.9,22.6,4.2,2.8,22.0
1682868960,25.0,39.2,25.0,22.6,4.2,2.8,22.0
1682869080,25.1,39.3,25.1,22.6,4.5,2.8,22.0
1682869200,25.1,39.3,25.1,22.6,4.6,2.9,22.0
1682869320,25.2,35.8,25.2,22.6,4.6,2.9,22.0
1682869440,25.2,35.8,25.2,22.6,4.7,2.9,22.0
1682869560,25.3,36.6,25.3,22.6,4.9,2.8,22.0
1682869680,25.4,37.1,25.3,22.6,5.0,2.9,22.1
1682869800,25.4,37.1,25.4,22.6,5.2,2.8,22.1
1682869920,25.5,37.1,25.5,22.6,5.3,2.8,22.1
1682870040,25.5,37.9,25.5,22.6,5.4,2.8,22.2
1682870160,25.6,37.9,25.6,22.6,5.5,2.8,22.2
1682870280,25.6,37.8,25.6,22.6,5.6,2.8,22.2
1682870400,25.7,38.8,25.7,22.6,5.9,2.8,22.2
1682870520,25.8,38.8,25.7,22.6,6.0,2.7,22.2
1682870640,25.8,38.9,25.8,22.6,6.1,2.8,22.2
1682870760,25.8,38.9,25.8,22.6,6.2,2.7,22.2
1682870880,25.9,38.9,25.8,22.6,6.3,2.8,22.3
1682871000,25.9,39.0,25.9,22.6,6.4,2.8,22.3
1682871120,26.0,39.1,25.9,22.6,6.6,2.8,22.3
1682871240,26.0,39.1,26.0,22.6,6.7,2.8,22.3
1682871360,26.0,39.2,26.0,22.6,6.8,2.8,22.4
1682871480,26.1,38.6,26.0,22.6,7.0,2.8,22.4
1682871600,26.1,38.6,26.1,22.6,7.1,2.8,22.4
1682871720,26.1,38.9,26.1,22.6,7.2,2.7,22.4
1682871840,26.2,39.1,26.2,22.6,7.4,2.7,22.5
1682871960,26.2,39.1,26.2,22.6,7.5,2.8,22.5
1682872080,26.2,38.8,26.2,22.6,7.7,2.8,22.5
1682872200,26.3,37.7,26.3,22.6,7.9,2.8,22.5
1682872320,26.3,37.5,26.3,22.6,7.9,2.7,22.5
1682872440,26.4,37.7,26.3,22.6,8.1,2.7,22.5
1682872560,26.4,38.0,26.4,22.6,8.3,2.7,22.5
1682872680,26.4,37.8,26.4,22.6,8.2,2.7,22.5
1682872800,26.5,38.6,26.5,22.6,8.5,2.7,22.5
1682872920,26.5,38.8,26.5,22.6,8.6,2.7,22.5
1682873040,26.5,38.7,26.5,22.6,8.6,2.7,22.5
1682873160,26.5,38.7,26.5,22.6,8.6,2.7,22.5
1682873280,26.6,37.9,26.5,22.6,8.9,2.7,22.5
1682873400,26.6,37.9,26.6,22.6,8.9,2.7,22.5
1682873520,26.6,37.6,26.6,22.6,9.0,2.7,22.5
1682873640,26.6,37.7,26.6,22.6,9.1,2.7,22.5
1682873760,26.7,37.7,26.6,22.6,9.2,2.7,22.6
1682873880,26.7,37.5,26.7,22.6,9.2,2.7,22.6
1682874000,26.7,37.6,26.7,22.6,9.3,2.7,22.6
1682874120,26.7,37.6,26.7,22.6,9.4,2.7,22.6
1682874240,26.7,37.8,26.7,22.6,9.4,2.8,22.6
1682874360,26.8,37.3,26.8,22.6,9.5,2.7,22.6
1682874480,26.8,37.3,26.8,22.6,9.5,2.7,22.6
1682874600,26.8,37.4,26.8,22.6,9.6,2.7,22.6
1682874720,26.7,37.4,26.7,22.6,9.8,2.7,22.6
1682874840,26.9,37.0,26.8,22.6,9.9,2.7,22.7
1682874960,26.9,37.8,26.9,22.6,9.9,2.7,22.7
1682875080,26.9,37.8,26.9,22.6,10.0,2.7,22.7
1682875200,26.9,36.9,26.9,22.6,10.0,2.7,22.7
1682875320,26.9,37.1,26.9,22.6,10.1,2.7,22.7
1682875440,26.9,37.1,26.9,22.6,10.1,2.7,22.7
1682875560,27.0,37.2,26.9,22.6,10.2,2.7,22.7
1682875680,27.0,36.8,27.0,22.6,10.3,2.7,22.7
1682875800,27.0,36.8,27.0,22.6,10.4,2.7,22.7
1682875920,27.0,37.3,27.0,22.6,11.0,2.7,22.7
1682876040,27.2,37.9,27.2,22.6,12.1,2.7,22.7
1682876160,27.1,37.8,27.1,22.6,11.9,2.7,22.7
1682876280,27.0,37.6,27.0,22.6,10.9,2.7,22.7
1682876400,27.2,37.8,27.2,22.6,12.0,2.7,22.7
1682876520,27.2,37.8,27.2,22.6,12.1,2.7,22.7
1682876640,27.1,37.8,27.1,22.6,11.2,2.7,22.7
1682876760,27.1,37.8,27.1,22.6,11.2,2.7,22.7
1682876880,27.1,37.8,27.1,22.6,11.4,2.7,22.7
1682877000,27.2,37.6,27.2,22.6,12.1,2.7,22.7
1682877120,27.1,37.8,27.1,22.6,11.5,2.7,22.7
1682877240,27.1,37.8,27.1,22.6,11.7,2.7,22.7
1682877360,27.1,37.8,27.1,22.6,11.5,2.7,22.7
1682877480,27.1,37.7,27.1,22.6,11.7,2.7,22.7
1682877600,27.2,37.7,27.2,22.6,12.9,2.7,22.7
1682877720,27.3,38.0,27.3,22.6,13.1,2.7,22.7
1682877840,27.1,37.9,27.1,22.6,11.8,2.6,22.7
1682877960,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1682878080,27.1,38.2,27.1,22.6,11.9,2.6,22.7
1682878200,27.1,38.2,27.1,22.6,12.0,2.6,22.7
1682878320,27.2,38.2,27.2,22.6,12.4,2.7,22.7
1682878440,27.1,38.8,27.1,22.6,11.6,2.7,22.7
1682878560,27.1,38.2,27.1,22.6,12.1,2.7,22.7
1682878680,27.2,38.2,27.2,22.6,13.2,2.7,22.7
1682878800,27.2,38.3,27.2,22.6,12.3,2.7,22.7
1682878920,27.1,38.4,27.1,22.6,12.1,2.7,22.7
1682879040,27.1,38.4,27.1,22.6,12.1,2.7,22.7
1682879160,27.2,38.5,27.1,22.6,12.2,2.7,22.7
1682879280,27.2,38.7,27.2,22.6,12.2,2.7,22.7
1682879400,27.2,38.7,27.2,22.6,12.3,2.7,22.7
1682879520,27.2,38.6,27.2,22.6,12.3,2.7,22.7
1682879640,27.2,38.5,27.2,22.6,12.4,2.7,22.7
1682879760,27.2,38.5,27.2,22.6,12.6,2.6,22.7
1682879880,27.2,38.9,27.2,22.6,12.4,2.7,22.7
1682880000,27.2,38.8,27.2,22.6,12.4,2.7,22.7
1682880120,27.2,38.7,27.2,22.6,12.5,2.7,22.7
1682880240,27.2,39.1,27.2,22.6,12.3,2.7,22.7
1682880360,27.2,39.0,27.2,22.6,12.4,2.7,22.7
1682880480,27.2,39.0,27.2,22.6,12.4,2.7,22.7
1682880600,27.2,39.1,27.2,22.6,12.3,2.7,22.7
1682880720,27.2,39.1,27.2,22.6,12.2,2.7,22.7
1682880840,27.2,39.1,27.2,22.6,12.2,2.7,22.7
1682880960,27.2,39.1,27.2,22.6,12.2,2.6,22.7
1682881080,27.2,39.1,27.2,22.6,12.3,2.7,22.7
1682881200,27.2,39.1,27.2,22.6,12.4,2.7,22.7
1682881320,27.2,39.2,27.2,22.6,12.3,2.7,22.7
1682881440,27.3,39.2,27.3,22.6,12.5,2.6,22.7
1682881560,27.3,39.2,27.3,22.6,12.5,2.7,22.7
1682881680,27.4,39.3,27.4,22.6,12.8,2.7,22.7
1682881800,27.4,39.0,27.4,22.6,13.1,2.6,22.8
1682881920,27.5,39.0,27.5,22.6,13.1,2.6,22.8
1682882040,27.3,39.5,27.3,22.6,12.3,2.7,22.8
1682882160,27.4,39.4,27.4,22.6,12.4,2.6,22.8
1682882280,27.5,39.4,27.5,22.6,12.8,2.6,22.8
1682882400,27.4,39.4,27.4,22.6,12.1,2.6,22.8
1682882520,27.5,39.4,27.5,22.6,12.6,2.6,22.8
1682882640,27.6,39.4,27.6,22.6,12.9,2.6,22.8
1682882760,27.6,39.5,27.6,22.6,12.6,2.6,22.8
1682882880,27.5,39.7,27.5,22.6,12.5,2.6,22.8
1682883000,27.6,39.7,27.6,22.6,12.4,2.6,22.8
1682883120,27.6,39.6,27.6,22.6,12.4,2.6,22.8
1682883240,27.7,39.6,27.7,22.6,12.4,2.6,22.8
1682883360,27.7,39.7,27.7,22.6,12.3,2.6,22.8
1682883480,27.7,39.7,27.7,22.6,12.3,2.6,22.8
1682883600,27.9,39.7,27.8,22.6,12.3,2.6,22.8
1682883720,27.9,39.8,27.8,22.6,12.0,2.6,22.8
1682883840,28.1,39.8,28.1,22.6,12.6,2.6,22.8
1682883960,28.1,39.8,28.1,22.6,12.0,2.6,22.8
1682884080,28.6,39.8,28.5,22.6,12.1,2.5,22.8
1682884200,28.6,39.8,28.6,22.6,11.8,2.5,22.8
1682884320,28.8,39.6,28.8,22.6,11.8,2.5,22.8
1682884440,28.8,40.5,28.8,22.6,11.5,2.5,22.8
1682884560,28.8,40.5,28.8,22.6,11.2,2.5,22.8
1682884680,28.7,40.7,28.7,22.6,11.0,2.6,22.8
1682884800,28.7,40.9,28.7,22.6,10.7,2.5,22.8
1682884920,28.7,40.9,28.7,22.6,10.5,2.5,22.8
1682885040,28.7,40.9,28.7,22.6,10.2,2.5,22.8
1682885160,28.7,41.2,28.7,22.6,10.0,2.5,22.8
1682885280,28.7,41.1,28.7,22.6,9.7,2.5,22.8
1682885400,28.7,41.2,28.7,22.6,9.4,2.5,22.8
1682885520,28.7,41.5,28.7,22.6,9.1,2.5,22.8
1682885640,28.7,41.5,28.7,22.6,8.9,2.5,22.8
1682885760,28.6,41.5,28.6,22.6,8.5,2.5,22.8
1682885880,28.6,41.7,28.6,22.6,8.2,2.5,22.8
1682886000,28.6,42.0,28.6,22.6,7.8,2.5,22.8
1682886120,28.6,42.0,28.6,22.6,7.6,2.5,22.8
1682886240,28.6,42.1,28.6,22.6,7.3,2.5,22.8
1682886360,28.6,42.2,28.6,22.6,7.1,2.5,22.8
1682886480,28.6,42.2,28.6,22.6,7.0,2.5,22.9
1682886600,28.6,42.3,28.6,22.6,6.8,2.5,22.9
1682886720,28.6,42.4,28.5,22.6,6.5,2.5,22.9
1682886840,28.6,42.4,28.5,22.6,6.2,2.5,22.9
1682886960,28.6,42.4,28.5,22.6,6.0,2.5,22.9
1682887080,28.6,42.4,28.5,22.6,6.0,2.5,22.9
1682887200,28.6,42.3,28.5,22.6,5.9,2.5,22.9
1682887320,28.5,42.3,28.5,22.6,5.7,2.5,22.9
1682887440,28.5,42.3,28.5,22.6,5.5,2.5,22.9
1682887560,28.5,42.2,28.5,22.6,5.5,2.6,22.9
1682887680,28.5,42.2,28.5,22.6,5.2,2.5,22.9
1682887800,28.5,42.3,28.5,22.6,5.1,2.5,22.9
1682887920,28.5,42.3,28.5,22.6,5.0,2.5,22.9
1682888040,28.5,42.2,28.5,22.6,5.0,2.5,22.9
1682888160,28.5,42.2,28.5,22.6,4.8,2.5,22.9
1682888280,28.5,42.5,28.5,22.6,4.6,2.5,22.9
1682888400,28.5,42.6,28.5,22.6,4.6,2.5,22.9
1682888520,28.5,42.8,28.5,22.6,4.6,2.6,23.0
1682888640,28.5,42.8,28.5,22.6,4.5,2.5,23.0
1682888760,28.5,42.6,28.5,22.6,4.5,2.5,23.0
1682888880,28.5,42.9,28.5,22.6,4.4,2.6,23.0
1682889000,28.5,43.0,28.5,22.6,4.3,2.5,23.0
1682889120,28.5,43.1,28.5,22.6,4.3,2.5,23.0
1682889240,28.5,42.9,28.5,22.6,4.2,2.5,23.0
1682889360,28.5,43.0,28.5,22.6,4.2,2.5,23.0
1682889480,28.5,42.9,28.5,22.6,4.2,2.6,23.0
1682889600,28.5,42.9,28.5,22.6,4.0,2.5,23.0
1682889720,28.5,43.0,28.5,22.6,4.0,2.5,23.0
1682889840,28.5,42.7,28.5,22.6,4.0,2.5,23.0
1682889960,28.5,41.5,28.5,22.6,3.9,2.5,23.0
1682890080,28.5,42.8,28.5,22.6,3.9,2.5,23.0
1682890200,28.5,42.8,28.5,22.6,3.8,2.5,23.0
1682890320,28.5,42.7,28.4,22.6,3.8,2.5,23.0
1682890440,28.5,42.8,28.4,22.6,3.7,2.5,23.0
1682890560,28.5,43.1,28.4,22.6,3.7,2.5,23.0
1682890680,28.5,42.9,28.4,22.6,3.6,2.5,23.0
1682890800,28.5,42.8,28.4,22.6,3.7,2.5,23.0
1682890920,28.5,42.8,28.4,22.6,3.6,2.5,23.1
1682891040,28.5,42.8,28.4,22.6,3.6,2.5,23.1
1682891160,28.5,42.8,28.4,22.6,3.5,2.5,23.1
1682891280,28.5,43.0,28.4,22.6,3.5,2.5,23.1
1682891400,28.5,42.8,28.4,22.6,3.5,2.5,23.1
1682891520,28.5,43.1,28.4,22.6,3.4,2.5,23.1
1682891640,28.5,43.0,28.4,22.6,3.5,2.5,23.1
1682891760,28.5,42.7,28.4,22.6,3.5,2.5,23.1
1682891880,28.5,43.1,28.4,22.6,3.5,2.5,23.2
1682892000,28.5,42.5,28.4,22.6,3.4,2.5,23.2
1682892120,28.5,41.9,28.4,22.6,3.4,2.5,23.2
1682892240,28.5,42.0,28.4,22.6,3.4,2.5,23.2
1682892360,28.4,42.7,28.4,22.6,3.3,2.5,23.2
1682892480,28.5,43.1,28.4,22.6,3.3,2.5,23.2
1682892600,28.4,42.6,28.4,22.6,3.3,2.5,23.2
1682892720,28.4,42.9,28.4,22.6,3.3,2.5,23.2
1682892840,28.4,42.3,28.4,22.6,3.3,2.5,23.2
1682892960,28.4,43.7,28.4,22.6,3.3,2.5,23.2
1682893080,28.4,43.3,28.4,22.6,3.3,2.5,23.2
1682893200,28.4,43.5,28.4,22.6,3.3,2.5,23.2
1682893320,28.4,43.1,28.4,22.6,3.3,2.5,23.2
1682893440,28.4,44.0,28.4,22.6,3.2,2.5,23.2
1682893560,28.4,42.8,28.4,22.6,3.3,2.5,23.2
1682893680,28.4,42.7,28.4,22.6,3.2,2.5,23.2
1682893800,28.4,43.0,28.4,22.6,3.3,2.5,23.2
1682893920,28.4,43.2,28.4,22.6,3.2,2.5,23.2
1682894040,28.4,43.6,28.4,22.6,3.2,2.5,23.2
1682894160,28.4,43.3,28.4,22.6,3.2,2.5,23.2
1682894280,28.4,43.2,28.4,22.6,3.1,2.5,23.2
1682894400,28.4,43.4,28.4,22.6,3.1,2.5,23.2
1682894520,28.4,42.9,28.4,22.6,3.2,2.5,23.2
1682894640,28.4,43.0,28.4,22.6,3.1,2.5,23.2
1682894760,28.4,43.6,28.4,22.6,3.2,2.5,23.2
1682894880,28.4,43.2,28.4,22.6,3.3,2.5,23.2
1682895000,28.4,42.7,28.4,22.6,3.2,2.5,23.2
1682895120,27.1,43.1,27.1,22.6,3.1,2.6,23.2
1682895240,27.1,43.2,27.1,22.6,3.0,2.6,23.2
1682895360,27.1,42.7,27.1,22.6,3.0,2.6,23.2
1682895480,27.1,43.1,27.1,22.6,3.0,2.6,23.2
1682895600,27.1,43.2,27.1,22.6,3.1,2.7,23.2
1682895720,27.1,43.1,27.1,22.6,3.0,2.6,23.2
1682895840,27.1,43.5,27.1,22.6,3.1,2.6,23.2
1682895960,27.1,43.0,27.1,22.6,3.0,2.6,23.2
1682896080,27.1,43.2,27.1,22.6,3.1,2.6,23.2
1682896200,27.1,43.2,27.1,22.6,3.0,2.6,23.2
1682896320,27.1,43.6,27.1,22.6,3.0,2.6,23.2
1682896440,27.1,43.0,27.1,22.6,3.0,2.6,23.2
1682896560,27.1,43.1,27.1,22.6,2.9,2.6,23.3
1682896680,27.1,43.3,27.1,22.6,3.1,2.6,23.3
1682896800,27.1,43.1,27.1,22.6,3.0,2.6,23.3
1682896920,27.1,43.3,27.1,22.6,3.0,2.6,23.3
1682897040,27.1,42.9,27.1,22.6,3.1,2.7,23.3
1682897160,27.1,43.3,27.1,22.6,2.9,2.6,23.3
1682897280,27.1,44.3,27.1,22.6,3.0,2.6,23.3
1682897400,27.1,43.9,27.1,22.6,3.0,2.6,23.4
1682897520,27.1,43.9,27.1,22.6,3.1,2.6,23.4
1682897640,27.1,42.9,27.1,22.6,3.0,2.6,23.4
1682897760,27.1,42.2,27.1,22.6,3.0,2.6,23.4
1682897880,27.1,43.1,27.1,22.6,3.0,2.7,23.5
1682898000,27.1,43.0,27.1,22.6,3.0,2.6,23.5
1682898120,27.1,42.5,27.1,22.6,3.1,2.6,23.5
1682898240,27.1,42.4,27.1,22.6,3.0,2.6,23.5
1682898360,27.1,42.8,27.1,22.6,2.9,2.6,23.5
1682898480,27.1,43.0,27.1,22.6,2.9,2.6,23.5
1682898600,27.1,42.4,27.1,22.6,3.0,2.6,23.5
1682898720,27.1,40.9,27.1,22.6,3.6,3.2,23.5
1682898840,27.1,42.7,27.1,22.6,3.1,2.6,23.5
1682898960,27.1,43.0,27.1,22.6,3.0,2.6,23.5
1682899080,27.1,42.2,27.1,22.6,2.9,2.6,23.5
1682899200,27.1,42.5,27.1,22.6,2.9,2.6,23.5
1682899320,27.1,41.2,27.1,22.6,2.9,2.6,23.5
1682899440,27.1,36.1,27.0,22.6,3.5,3.2,23.5
1682899560,27.1,34.2,27.1,22.6,3.2,2.8,23.5
1682899680,27.0,35.5,27.0,22.6,3.0,2.6,23.4
1682899800,27.1,39.3,27.1,22.6,3.0,2.6,23.5
1682899920,26.9,39.3,26.9,22.6,3.2,2.8,23.5
1682900040,26.4,39.3,26.3,22.6,2.9,3.3,23.5
1682900160,26.1,38.8,26.1,22.6,3.2,3.9,23.5
1682900280,26.2,39.4,26.1,22.6,3.0,3.8,23.5
1682900400,26.3,39.4,26.3,22.6,3.0,2.7,23.5
1682900520,26.3,38.8,26.3,22.6,3.0,2.7,23.5
1682900640,26.1,38.8,26.1,22.6,2.3,3.3,23.5
1682900760,26.1,38.8,26.0,22.6,2.6,2.7,23.4
1682900880,26.0,38.8,26.0,22.6,2.5,3.1,23.4
1682901000,25.9,38.0,25.9,22.6,2.3,3.4,23.4
1682901120,25.9,38.0,25.8,22.6,2.4,3.5,23.4
1682901240,25.9,37.9,25.8,22.6,2.8,4.0,23.4
1682901360,25.8,38.2,25.8,22.6,2.7,3.9,23.4
1682901480,26.0,38.2,26.0,22.6,3.2,2.7,23.4
1682901600,26.1,39.2,26.0,22.6,2.9,2.7,23.4
1682901720,25.9,36.5,25.9,22.6,1.9,2.7,23.4
1682901840,25.9,38.0,25.8,22.6,1.9,2.7,23.4
1682901960,25.8,37.3,25.8,22.6,2.0,3.4,23.4
1682902080,25.7,37.3,25.7,22.6,1.8,4.1,23.4
1682902200,25.7,37.7,25.7,22.6,1.7,3.6,23.4
1682902320,25.7,37.7,25.7,22.6,2.4,3.6,23.4
1682902440,25.7,37.7,25.7,22.6,1.7,3.4,23.4
1682902560,25.7,38.4,25.7,22.6,1.4,2.8,23.3
1682902680,25.7,39.0,25.7,22.6,1.7,3.3,23.3
1682902800,25.6,39.0,25.6,22.6,1.7,4.1,23.3
1682902920,25.5,39.0,25.5,22.6,1.2,4.2,23.3
1682903040,25.5,37.7,25.5,22.6,1.1,4.2,23.3
1682903160,25.5,37.7,25.5,22.6,1.5,4.0,23.3
1682903280,25.5,38.7,25.5,22.6,1.1,3.6,23.3
1682903400,25.5,37.8,25.5,22.6,1.0,3.0,23.3
1682903520,25.5,37.8,25.5,22.6,0.8,3.3,23.3
1682903640,25.5,38.3,25.5,22.6,0.8,3.4,23.3
1682903760,25.5,38.4,25.5,22.6,0.7,3.6,23.3
1682903880,25.4,38.4,25.4,22.6,0.8,4.2,23.3
1682904000,25.4,37.5,25.4,22.6,0.8,4.2,23.3
1682904120,25.4,37.8,25.3,22.6,0.7,4.3,23.2
1682904240,25.4,37.8,25.4,22.6,0.6,4.1,23.2
1682904360,25.4,38.0,25.4,22.6,0.7,3.9,23.2
1682904480,25.5,38.0,25.4,22.6,0.8,3.5,23.2
1682904600,25.4,38.0,25.3,22.6,0.7,4.2,23.2
1682904720,25.4,37.0,25.4,22.6,0.6,3.6,23.2
1682904840,25.4,37.7,25.3,22.6,0.6,3.7,23.2
1682904960,25.3,37.7,25.3,22.6,0.5,4.3,23.2
1682905080,25.3,37.9,25.3,22.6,0.6,4.0,23.1
1682905200,25.4,37.3,25.3,22.6,0.5,3.4,23.1
1682905320,25.4,37.3,25.3,22.6,0.6,3.6,23.1
1682905440,25.3,37.6,25.3,22.6,0.7,3.9,23.1
1682905560,25.3,36.9,25.3,22.6,0.5,3.6,23.1
1682905680,25.3,36.9,25.3,22.6,0.5,3.6,23.0
1682905800,25.3,37.3,25.3,22.6,0.5,3.9,23.0
1682905920,25.3,37.7,25.3,22.6,0.6,3.9,23.0
1682906040,25.3,37.7,25.3,22.6,0.5,3.6,23.0
1682906160,25.3,37.2,25.2,22.6,0.4,4.1,23.0
1682906280,25.3,37.3,25.3,22.6,0.4,3.5,23.0
1682906400,25.2,37.3,25.2,22.6,0.3,4.3,23.0
1682906520,25.2,36.9,25.2,22.6,0.4,4.2,22.9
1682906640,25.2,31.0,25.2,22.6,0.3,4.3,22.9
1682906760,25.2,30.8,25.2,22.6,0.2,4.1,22.9
1682906880,25.2,30.7,25.2,22.6,0.2,4.1,22.9
1682907000,25.2,30.5,25.2,22.6,0.2,4.2,22.9
1682907120,25.2,30.3,25.2,22.6,0.1,4.2,22.9
1682907240,25.2,30.2,25.1,22.6,0.1,4.2,22.8
1682907360,25.2,29.9,25.2,22.6,0.1,3.7,22.8
1682907480,25.2,29.8,25.1,22.6,0.1,4.2,22.8
1682907600,25.2,29.6,25.1,22.6,0.1,4.2,22.8
1682907720,25.1,29.4,25.1,22.6,0.1,4.2,22.8
1682907840,25.1,29.4,25.1,22.6,0.1,4.3,22.8
1682907960,25.1,29.0,25.1,22.6,0.0,4.6,22.8
1682908080,25.2,28.8,25.2,22.6,0.0,3.5,22.8
1682908200,25.1,28.4,25.1,22.6,0.0,4.4,22.7
1682908320,25.1,28.1,25.1,22.6,0.0,4.3,22.7
1682908440,25.1,27.6,25.0,22.6,0.0,4.5,22.7
1682908560,25.1,26.5,25.1,22.6,0.0,4.2,22.7
1682908680,25.1,25.5,25.1,22.6,0.0,4.1,22.7
1682908800,25.1,25.4,25.0,22.6,-0.0,4.3,22.7
1682908920,25.1,25.4,25.0,22.6,0.0,4.2,22.7
1682909040,25.0,25.4,25.0,22.6,-0.0,4.5,22.6
1682909160,25.1,25.5,25.1,22.6,-0.0,3.6,22.6
1682909280,25.1,25.1,25.0,22.6,0.0,4.2,22.6
1682909400,25.0,22.0,25.0,22.6,-0.0,4.4,22.6
1682909520,25.1,18.2,25.0,22.6,-0.0,4.2,22.6
1682909640,25.0,13.9,25.0,22.6,-0.0,4.3,22.6
1682909760,25.0,10.0,25.0,22.6,-0.0,4.2,22.5
1682909880,25.0,7.8,25.0,22.6,-0.0,4.3,22.5
1682910000,25.0,5.1,25.0,22.6,0.0,4.2,22.5
1682910120,25.0,3.7,25.0,22.6,-0.0,4.0,22.5
1682910240,25.0,2.9,25.0,22.6,0.0,4.5,22.5
1682910360,25.0,2.1,25.0,22.6,-0.0,4.1,22.5
1682910480,25.0,1.4,25.0,22.6,0.0,4.3,22.5
1682910600,25.0,1.1,25.0,22.6,-0.0,4.1,22.5
1682910720,25.0,0.9,25.0,22.6,-0.0,3.9,22.4
1682910840,25.0,0.8,25.0,22.6,0.0,4.4,22.4
1682910960,25.0,0.7,25.0,22.6,-0.0,4.0,22.4
1682911080,25.0,0.6,25.0,22.6,-0.0,4.4,22.4
1682911200,25.0,0.5,25.0,22.6,-0.0,3.9,22.4
1682911320,25.0,0.5,25.0,22.6,-0.0,3.9,22.4
1682911440,25.0,0.5,25.0,22.6,-0.0,4.1,22.3
1682911560,25.0,0.5,25.0,22.6,-0.0,4.1,22.3
1682911680,25.0,0.5,25.0,22.6,-0.0,3.9,22.3
1682911800,25.0,0.5,25.0,22.6,-0.0,3.8,22.3
1682911920,24.9,0.5,24.9,22.6,-0.0,4.2,22.3
1682912040,25.0,0.5,24.9,22.6,-0.0,4.1,22.3
1682912160,24.9,0.5,24.9,22.6,-0.0,4.2,22.3
1682912280,24.9,0.5,24.9,22.6,-0.0,4.0,22.3
1682912400,24.9,0.5,24.9,22.6,-0.0,4.5,22.2
1682912520,24.9,0.5,24.9,22.6,-0.0,4.2,22.2
1682912640,24.9,0.4,24.9,22.6,-0.0,4.4,22.2
1682912760,24.9,0.4,24.9,22.6,-0.0,4.0,22.2
1682912880,24.9,0.4,24.9,22.6,-0.0,4.2,22.2
1682913000,24.9,0.4,24.9,22.6,-0.0,4.1,22.2
1682913120,24.9,0.4,24.9,22.6,-0.0,4.2,22.2
1682913240,24.9,0.5,24.9,22.6,-0.0,4.2,22.2
1682913360,24.9,0.5,24.9,22.6,-0.0,4.1,22.1
1682913480,24.9,0.5,24.9,22.6,-0.0,3.8,22.1
1682913600,24.9,0.4,24.9,22.6,-0.0,3.6,22.1
1682913720,24.9,0.4,24.9,22.6,-0.0,4.2,22.1
1682913840,24.9,0.4,24.9,22.6,-0.0,4.1,22.1
1682913960,24.9,0.4,24.9,22.6,-0.0,4.2,22.1
1682914080,24.9,0.4,24.9,22.6,-0.0,4.2,22.1
1682914200,24.9,0.4,24.9,22.6,-0.0,3.9,22.0
1682914320,24.8,0.4,24.8,22.6,-0.0,4.4,22.0
1682914440,24.9,0.4,24.9,22.6,-0.0,3.9,22.0
1682914560,24.8,0.4,24.8,22.6,-0.0,4.2,22.0
1682914680,24.9,0.4,24.9,22.6,-0.0,3.5,22.0
1682914800,24.9,0.4,24.8,22.6,0.0,4.0,22.0
1682914920,24.8,0.4,24.8,22.6,-0.0,3.9,22.0
1682915040,24.8,0.4,24.8,22.6,-0.0,4.5,22.0
1682915160,24.8,0.4,24.8,22.6,-0.0,4.0,22.0
1682915280,24.8,0.4,24.8,22.6,-0.0,4.4,21.9
1682915400,24.8,0.4,24.8,22.6,-0.0,4.2,21.9
1682915520,24.8,0.4,24.8,22.6,-0.0,4.0,21.9
1682915640,24.8,0.4,24.8,22.6,-0.0,4.1,21.9
1682915760,24.8,0.4,24.8,22.6,-0.0,4.3,21.9
1682915880,24.8,0.4,24.8,22.6,-0.0,4.1,21.9
1682916000,24.8,0.4,24.8,22.6,-0.0,4.2,21.9
1682916120,24.8,0.4,24.8,22.6,-0.0,3.5,21.9
1682916240,24.8,0.4,24.8,22.6,0.0,3.8,21.8
1682916360,24.8,0.4,24.8,22.6,-0.0,4.2,21.8
1682916480,24.8,0.4,24.8,22.6,-0.0,4.3,21.8
1682916600,24.8,0.4,24.8,22.6,-0.0,3.9,21.8
1682916720,24.8,0.4,24.8,22.6,-0.0,4.0,21.8
1682916840,24.8,0.4,24.8,22.6,-0.0,4.0,21.8
1682916960,24.8,0.4,24.8,22.6,-0.0,4.1,21.8
1682917080,24.7,0.4,24.7,22.6,-0.0,4.5,21.8
1682917200,24.8,0.4,24.8,22.6,-0.0,4.0,21.7
1682917320,24.7,0.4,24.7,22.6,-0.0,4.5,21.7
1682917440,24.8,0.4,24.8,22.6,-0.0,4.0,21.7
1682917560,24.7,0.4,24.7,22.6,-0.0,4.4,21.7
1682917680,24.8,0.4,24.8,22.6,-0.0,4.0,21.7
1682917800,24.7,0.4,24.7,22.6,-0.0,4.1,21.7
1682917920,24.8,0.4,24.8,22.6,-0.0,3.9,21.7
1682918040,24.8,0.4,24.8,22.6,-0.0,3.5,21.7
1682918160,24.7,0.4,24.7,22.6,-0.0,4.3,21.7
1682918280,24.7,0.4,24.7,22.6,-0.0,4.3,21.6
1682918400,24.7,0.5,24.7,22.6,-0.0,4.1,21.6
1682918520,24.7,0.4,24.7,22.6,-0.0,4.0,21.6
1682918640,24.7,0.5,24.7,22.6,-0.0,4.5,21.6
1682918760,24.7,0.4,24.7,22.6,-0.0,4.0,21.6
1682918880,24.7,0.4,24.7,22.6,-0.0,4.2,21.6
1682919000,24.7,0.4,24.7,22.6,-0.0,4.1,21.6
1682919120,24.7,0.4,24.7,22.6,-0.0,4.2,21.5
1682919240,24.7,0.4,24.7,22.6,-0.0,4.2,21.5
1682919360,24.7,0.4,24.7,22.6,-0.0,4.2,21.5
1682919480,24.7,0.4,24.7,22.6,-0.0,4.1,21.5
1682919600,24.7,0.4,24.7,22.6,-0.0,4.1,21.5
1682919720,24.7,0.4,24.7,22.6,-0.0,3.9,21.5
1682919840,24.7,0.4,24.6,22.6,-0.0,4.3,21.5
1682919960,24.7,0.4,24.7,22.6,-0.0,4.2,21.5
1682920080,24.6,0.4,24.6,22.6,-0.0,4.4,21.5
1682920200,24.7,0.4,24.7,22.6,-0.0,3.9,21.5
1682920320,24.6,0.4,24.6,22.6,-0.0,4.5,21.4
1682920440,24.7,0.4,24.7,22.6,-0.0,4.1,21.4
1682920560,24.7,0.4,24.6,22.6,-0.0,4.2,21.4
1682920680,24.6,0.4,24.6,22.6,-0.0,4.2,21.4
1682920800,24.6,0.4,24.6,22.6,-0.0,3.9,21.4
1682920920,24.6,0.4,24.6,22.6,-0.0,4.2,21.4
1682921040,24.6,0.4,24.6,22.6,-0.0,4.4,21.4
1682921160,24.6,0.4,24.6,22.6,-0.0,4.0,21.4
1682921280,24.6,0.4,24.6,22.6,-0.0,4.2,21.3
1682921400,24.6,0.4,24.6,22.6,-0.0,4.1,21.3
1682921520,24.6,0.4,24.6,22.6,-0.0,4.2,21.3
1682921640,24.6,0.4,24.6,22.6,-0.0,4.3,21.3
1682921760,24.6,0.4,24.6,22.6,-0.0,4.1,21.3
1682921880,24.6,0.4,24.6,22.6,-0.0,4.1,21.3
1682922000,24.6,0.4,24.6,22.6,-0.0,4.1,21.3
1682922120,24.6,0.4,24.6,22.6,-0.0,4.3,21.3
1682922240,24.6,0.4,24.6,22.6,-0.0,4.2,21.2
1682922360,24.6,0.4,24.6,22.6,-0.0,4.2,21.2
1682922480,24.6,0.4,24.6,22.6,-0.0,4.3,21.2
1682922600,24.6,0.4,24.6,22.6,-0.0,4.0,21.2
1682922720,24.5,0.4,24.5,22.6,-0.0,4.5,21.2
1682922840,24.6,0.4,24.6,22.6,-0.0,4.0,21.2
1682922960,24.5,0.4,24.5,22.6,-0.0,4.6,21.2
1682923080,24.6,0.4,24.6,22.6,-0.0,4.2,21.2
1682923200,24.6,0.4,24.6,22.6,-0.0,4.0,21.2
1682923320,24.5,0.4,24.5,22.6,-0.0,4.4,21.2
1682923440,24.6,0.4,24.5,22.6,-0.0,4.0,21.1
1682923560,24.5,0.4,24.5,22.6,-0.0,4.3,21.1
1682923680,24.5,0.3,24.5,22.6,-0.0,4.0,21.1
1682923800,24.5,0.4,24.5,22.6,-0.0,4.6,21.1
1682923920,24.5,0.4,24.5,22.6,-0.0,4.0,21.1
1682924040,24.5,0.4,24.5,22.6,-0.0,4.4,21.1
1682924160,24.5,0.3,24.5,22.6,-0.0,4.0,21.1
1682924280,24.5,0.3,24.5,22.6,-0.0,4.3,21.1
1682924400,24.5,0.3,24.5,22.6,-0.0,4.0,21.0
1682924520,24.5,0.3,24.5,22.6,-0.0,4.5,21.0
1682924640,24.5,0.4,24.5,22.6,-0.0,4.0,21.0
1682924760,24.5,0.4,24.5,22.6,-0.0,4.5,21.0
1682924880,24.5,0.4,24.5,22.6,-0.0,4.2,21.0
1682925000,24.5,0.3,24.5,22.6,-0.0,4.0,21.0
1682925120,24.5,0.3,24.5,22.6,-0.0,4.4,21.0
1682925240,24.5,0.3,24.5,22.6,-0.0,4.1,21.0
1682925360,24.5,0.3,24.5,22.6,-0.0,4.4,21.0
1682925480,24.5,0.3,24.5,22.6,-0.0,4.0,20.9
1682925600,24.5,0.3,24.4,22.6,-0.0,4.5,20.9
1682925720,24.5,0.3,24.5,22.6,-0.0,4.1,20.9
1682925840,24.5,0.3,24.5,22.6,-0.0,4.2,20.9
1682925960,24.5,0.3,24.5,22.6,-0.0,4.1,20.9
1682926080,24.5,0.3,24.5,22.6,-0.0,4.1,20.9
1682926200,24.5,0.3,24.4,22.6,-0.0,4.2,20.9
1682926320,24.5,0.3,24.5,22.6,-0.0,4.0,20.9
1682926440,24.5,0.3,24.4,22.6,-0.0,4.2,20.8
1682926560,24.4,0.3,24.4,22.6,-0.0,4.3,20.8
1682926680,24.5,0.3,24.4,22.6,-0.0,4.0,20.8
1682926800,24.4,0.3,24.4,22.6,-0.0,4.6,20.8
1682926920,24.4,0.3,24.4,22.6,-0.0,4.1,20.8
1682927040,24.4,0.3,24.4,22.6,-0.0,4.2,20.8
1682927160,24.4,0.3,24.4,22.6,-0.0,4.3,20.8
1682927280,24.4,0.3,24.4,22.6,-0.0,4.3,20.8
1682927400,24.4,0.3,24.4,22.6,-0.0,4.0,20.8
1682927520,24.4,0.3,24.4,22.6,-0.0,4.1,20.7
1682927640,24.4,0.3,24.4,22.6,-0.0,4.6,20.7
1682927760,24.4,0.3,24.4,22.6,-0.0,3.7,20.7
1682927880,24.4,0.3,24.4,22.6,-0.0,4.5,20.7
1682928000,24.4,0.3,24.4,22.6,-0.0,4.0,20.7
1682928120,24.4,0.3,24.3,22.6,-0.0,4.6,20.7
1682928240,24.4,0.3,24.4,22.6,-0.0,4.3,20.7
1682928360,24.4,0.3,24.4,22.6,-0.0,4.1,20.7
1682928480,24.4,0.3,24.4,22.6,-0.0,4.4,20.7
1682928600,24.3,0.3,24.3,22.6,-0.0,4.5,20.6
1682928720,24.4,0.3,24.4,22.6,-0.0,4.0,20.6
1682928840,24.3,0.3,24.3,22.6,-0.0,4.6,20.6
1682928960,24.4,0.3,24.4,22.6,-0.0,4.0,20.6
1682929080,24.3,0.3,24.3,22.6,-0.0,4.6,20.6
1682929200,24.3,0.3,24.3,22.6,-0.0,4.1,20.6
1682929320,24.3,0.3,24.3,22.6,-0.0,4.0,20.6
1682929440,24.3,0.3,24.3,22.6,-0.0,4.4,20.6
1682929560,24.3,0.3,24.3,22.6,-0.0,4.0,20.6
1682929680,24.3,0.3,24.3,22.6,-0.0,4.5,20.5
1682929800,24.3,0.3,24.3,22.6,-0.0,4.2,20.5
1682929920,24.3,0.3,24.3,22.6,-0.0,4.5,20.5
1682930040,24.3,0.3,24.3,22.6,-0.0,4.2,20.5
1682930160,24.3,0.3,24.3,22.6,-0.0,4.0,20.5
1682930280,24.3,0.3,24.3,22.6,-0.0,4.4,20.5
1682930400,24.3,0.3,24.3,22.6,-0.0,4.0,20.5
1682930520,24.3,0.3,24.2,22.6,-0.0,4.5,20.5
1682930640,24.3,0.3,24.3,22.6,-0.0,4.2,20.5
1682930760,24.2,0.3,24.2,22.6,-0.0,4.6,20.4
1682930880,24.3,0.3,24.3,22.6,-0.0,4.0,20.4
1682931000,24.2,0.3,24.2,22.6,-0.0,4.6,20.4
1682931120,24.2,0.3,24.2,22.6,-0.0,4.4,20.4
1682931240,24.2,0.3,24.2,22.6,-0.0,4.1,20.4
1682931360,24.2,0.3,24.2,22.6,-0.0,4.6,20.4
1682931480,24.2,0.3,24.2,22.6,-0.0,4.1,20.4
1682931600,24.2,0.3,24.2,22.6,-0.0,4.6,20.4
1682931720,24.2,0.3,24.2,22.6,-0.0,4.2,20.3
1682931840,24.2,0.3,24.2,22.6,-0.0,4.4,20.3
1682931960,24.2,0.3,24.2,22.6,-0.0,4.1,20.3
1682932080,24.2,0.3,24.2,22.6,-0.0,4.6,20.3
1682932200,24.2,0.3,24.2,22.6,-0.0,4.2,20.3
1682932320,24.2,0.3,24.2,22.6,-0.0,4.6,20.3
1682932440,24.2,0.3,24.2,22.6,-0.0,4.1,20.3
1682932560,24.1,0.3,24.1,22.6,-0.0,4.6,20.2
1682932680,24.1,0.3,24.1,22.6,-0.0,4.6,20.2
1682932800,24.1,0.3,24.1,22.6,-0.0,4.6,20.2
1682932920,24.1,0.3,24.1,22.6,-0.0,4.6,20.2
1682933040,24.1,0.3,24.1,22.6,-0.0,4.2,20.2
1682933160,24.1,0.3,24.1,22.6,-0.0,4.4,20.2
1682933280,24.1,0.3,24.1,22.6,-0.0,4.2,20.2
1682933400,24.1,0.3,24.1,22.6,-0.0,4.6,20.2
1682933520,24.1,0.3,24.1,22.6,-0.0,4.6,20.1
1682933640,24.1,0.3,24.1,22.6,-0.0,4.2,20.1
1682933760,24.1,0.3,24.0,22.6,-0.0,4.6,20.1
1682933880,24.1,0.3,24.0,22.6,-0.0,4.6,20.1
1682934000,24.1,0.3,24.1,22.6,-0.0,4.1,20.1
1682934120,24.0,0.3,24.0,22.6,-0.0,4.6,20.1
1682934240,24.1,0.3,24.0,22.6,-0.0,4.2,20.1
1682934360,24.0,0.3,24.0,22.6,-0.0,4.6,20.1
1682934480,24.0,0.3,24.0,22.6,-0.0,4.3,20.0
1682934600,24.0,0.3,24.0,22.6,-0.0,4.7,20.0
1682934720,24.0,0.3,24.0,22.6,-0.0,4.5,20.0
1682934840,24.0,0.3,24.0,22.6,-0.0,4.2,20.0
1682934960,24.0,0.3,24.0,22.6,-0.0,4.2,20.0
1682935080,24.1,0.3,24.0,22.6,-0.0,3.4,20.0
1682935200,24.1,0.3,24.1,22.6,-0.0,2.9,20.0
1682935320,24.0,0.3,24.0,22.6,-0.0,3.4,19.9
1682935440,24.1,0.3,24.0,22.6,-0.0,3.3,19.9
1682935560,24.1,0.3,24.1,22.6,-0.0,2.9,19.9
1682935680,24.0,0.3,24.0,22.6,-0.0,3.4,19.9
1682935800,24.1,0.3,24.1,22.6,-0.0,2.9,19.9
1682935920,24.0,0.3,24.0,22.6,-0.0,3.4,19.9
1682936040,24.0,0.3,24.0,22.6,-0.0,3.0,19.9
1682936160,24.0,0.3,24.0,22.6,-0.0,3.3,19.9
