Time stamp,Battery voltage,Array voltage,Load voltage,LVD voltage,Charging current,Load current,Battery or ambient temperature
1682936280,24.0,0.3,24.0,22.6,-0.0,3.0,19.8
1682936400,24.0,0.3,24.0,22.6,-0.0,3.4,19.8
1682936520,24.0,0.3,24.0,22.6,-0.0,3.0,19.8
1682936640,24.0,0.3,24.0,22.6,-0.0,3.4,19.8
1682936760,24.0,0.3,24.0,22.6,-0.0,3.0,19.8
1682936880,24.0,0.3,24.0,22.6,-0.0,3.2,19.8
1682937000,24.0,0.3,24.0,22.6,-0.0,3.2,19.8
1682937120,24.0,0.3,24.0,22.6,-0.0,2.9,19.8
1682937240,23.9,0.3,23.9,22.6,-0.0,3.4,19.8
1682937360,23.9,0.3,23.9,22.6,-0.0,3.0,19.8
1682937480,23.9,0.3,23.9,22.6,-0.0,2.9,19.7
1682937600,23.9,0.3,23.9,22.6,-0.0,3.0,19.7
1682937720,23.9,0.3,23.9,22.6,-0.0,3.0,19.7
1682937840,23.9,0.3,23.9,22.6,-0.0,3.1,19.7
1682937960,23.9,0.3,23.9,22.6,-0.0,3.0,19.7
1682938080,23.8,0.3,23.8,22.6,-0.0,3.4,19.7
1682938200,23.9,0.2,23.9,22.6,-0.0,2.9,19.7
1682938320,23.8,0.3,23.8,22.6,-0.0,3.5,19.6
1682938440,23.9,0.3,23.9,22.6,-0.0,2.9,19.6
1682938560,23.8,0.3,23.8,22.6,-0.0,3.4,19.6
1682938680,23.9,0.3,23.8,22.6,-0.0,2.9,19.6
1682938800,23.9,0.2,23.9,22.6,-0.0,2.2,19.6
1682938920,24.0,0.3,24.0,22.6,-0.0,1.7,19.6
1682939040,24.0,0.3,24.0,22.6,-0.0,1.8,19.6
1682939160,24.0,0.3,24.0,22.6,-0.0,1.8,19.6
1682939280,24.0,0.3,24.0,22.6,-0.0,1.7,19.6
1682939400,23.9,0.3,23.9,22.6,-0.0,2.2,19.5
1682939520,24.0,0.3,24.0,22.6,-0.0,1.8,19.5
1682939640,24.0,0.3,24.0,22.6,-0.0,1.7,19.5
1682939760,24.0,0.3,24.0,22.6,-0.0,2.0,19.5
1682939880,24.0,0.3,24.0,22.6,-0.0,1.7,19.5
1682940000,23.9,0.3,23.9,22.6,-0.0,2.0,19.5
1682940120,24.0,0.2,24.0,22.6,-0.0,1.7,19.5
1682940240,23.9,0.2,23.9,22.6,-0.0,2.2,19.5
1682940360,24.0,0.3,24.0,22.6,-0.0,1.8,19.5
1682940480,24.0,0.3,24.0,22.6,-0.0,1.7,19.5
1682940600,23.9,0.2,23.9,22.6,-0.0,2.2,19.5
1682940720,23.9,0.2,24.0,22.6,-0.0,1.7,19.4
1682940840,23.9,0.2,23.9,22.6,-0.0,1.7,19.4
1682940960,23.9,0.2,23.9,22.6,-0.0,2.2,19.4
1682941080,23.9,0.2,23.9,22.6,-0.0,1.7,19.4
1682941200,23.9,0.2,23.9,22.6,-0.0,2.2,19.4
1682941320,23.9,0.3,23.9,22.6,-0.0,2.2,19.4
1682941440,23.9,0.2,23.9,22.6,-0.0,1.7,19.4
1682941560,23.9,0.2,23.9,22.6,-0.0,2.0,19.4
1682941680,23.9,0.2,23.9,22.6,-0.0,1.7,19.3
1682941800,23.9,0.2,23.9,22.6,-0.0,2.2,19.3
1682941920,23.9,0.2,23.9,22.6,-0.0,1.7,19.3
1682942040,23.9,0.3,23.8,22.6,-0.0,2.1,19.3
1682942160,23.8,0.3,23.8,22.6,-0.0,2.2,19.3
1682942280,23.9,0.3,23.9,22.6,-0.0,1.7,19.3
1682942400,23.8,0.3,23.8,22.6,-0.0,2.2,19.3
1682942520,23.9,0.3,23.9,22.6,-0.0,1.8,19.3
1682942640,23.8,0.3,23.8,22.6,-0.0,2.2,19.2
1682942760,23.9,0.3,23.9,22.6,-0.0,1.8,19.2
1682942880,23.9,0.3,23.9,22.6,-0.0,1.7,19.2
1682943000,23.8,0.3,23.8,22.6,-0.0,2.2,19.2
1682943120,23.9,0.3,23.9,22.6,-0.0,1.8,19.2
1682943240,23.8,0.3,23.8,22.6,-0.0,2.2,19.2
1682943360,23.8,0.3,23.8,22.6,-0.0,2.0,19.2
1682943480,23.8,0.3,23.8,22.6,-0.0,1.8,19.2
1682943600,23.8,0.3,23.8,22.6,-0.0,2.2,19.2
1682943720,23.8,0.4,23.8,22.6,-0.0,2.0,19.1
1682943840,23.8,0.4,23.8,22.6,-0.0,1.7,19.1
1682943960,23.8,0.5,23.8,22.6,-0.0,2.2,19.1
1682944080,23.8,0.6,23.8,22.6,-0.0,2.0,19.1
1682944200,23.8,0.8,23.8,22.6,-0.0,1.7,19.1
1682944320,23.7,1.3,23.7,22.6,-0.0,2.3,19.1
1682944440,23.8,1.8,23.8,22.6,-0.0,1.8,19.1
1682944560,23.7,2.8,23.7,22.6,-0.0,2.2,19.0
1682944680,23.7,4.1,23.7,22.6,-0.0,2.2,19.0
1682944800,23.7,5.9,23.7,22.6,-0.0,1.7,19.0
1682944920,23.7,10.0,23.6,22.6,-0.0,2.0,19.0
1682945040,23.6,15.7,23.6,22.6,-0.0,1.5,19.0
1682945160,23.5,19.3,23.5,22.6,-0.0,1.8,19.0
1682945280,23.6,23.3,23.5,22.6,-0.0,1.4,19.0
1682945400,23.5,24.9,23.5,22.6,-0.0,1.8,19.0
1682945520,23.4,23.8,23.4,22.6,-0.0,1.8,19.0
1682945640,23.5,23.8,23.5,22.6,-0.0,1.3,19.0
1682945760,23.5,23.8,23.5,22.6,0.0,1.0,18.9
1682945880,23.5,23.8,23.4,22.6,-0.0,1.5,18.9
1682946000,23.5,23.8,23.5,22.6,0.0,1.2,18.9
1682946120,23.5,23.8,23.5,22.6,0.0,1.0,18.9
1682946240,23.5,23.8,23.4,22.6,0.0,1.5,18.9
1682946360,23.5,23.8,23.5,22.6,0.0,1.0,18.9
1682946480,23.5,23.8,23.4,22.6,0.0,1.5,18.8
1682946600,23.5,23.8,23.5,22.6,0.0,1.2,18.8
1682946720,23.5,23.8,23.5,22.6,0.0,1.0,18.8
1682946840,23.5,23.8,23.5,22.6,0.0,1.1,18.8
1682946960,23.5,23.8,23.5,22.6,-0.0,1.0,18.8
1682947080,23.5,23.8,23.5,22.6,-0.0,1.2,18.8
1682947200,23.5,23.8,23.5,22.6,-0.0,1.0,18.8
1682947320,23.5,25.1,23.4,22.6,0.0,1.5,18.8
1682947440,23.5,27.2,23.5,22.6,0.0,1.0,18.8
1682947560,23.5,28.1,23.4,22.6,0.0,1.5,18.7
1682947680,23.5,28.4,23.5,22.6,0.0,1.0,18.7
1682947800,23.5,28.8,23.4,22.6,0.0,1.5,18.7
1682947920,23.5,29.2,23.5,22.6,0.0,1.1,18.7
1682948040,23.5,29.1,23.5,22.6,0.0,1.0,18.7
1682948160,23.5,29.2,23.4,22.6,0.0,1.5,18.7
1682948280,23.5,29.5,23.5,22.6,0.0,1.0,18.7
1682948400,23.5,29.8,23.4,22.6,0.1,1.5,18.7
1682948520,23.5,30.5,23.5,22.6,0.2,1.0,18.7
1682948640,23.5,31.0,23.5,22.6,0.2,1.5,18.6
1682948760,23.5,31.0,23.5,22.6,0.2,1.1,18.6
1682948880,23.5,31.1,23.5,22.6,0.2,1.3,18.6
1682949000,23.6,31.2,23.5,22.6,0.2,1.0,18.6
1682949120,23.5,31.4,23.5,22.6,0.3,1.5,18.6
1682949240,23.6,31.5,23.6,22.6,0.3,1.0,18.6
1682949360,23.5,31.4,23.5,22.6,0.3,1.5,18.6
1682949480,23.6,31.4,23.5,22.6,0.3,1.1,18.6
1682949600,23.5,31.5,23.5,22.6,0.3,1.5,18.6
1682949720,23.6,31.7,23.6,22.6,0.3,1.0,18.6
1682949840,23.5,31.7,23.5,22.6,0.4,1.5,18.6
1682949960,23.6,26.5,23.6,22.6,0.5,1.0,18.5
1682950080,23.6,26.5,23.6,22.6,0.5,1.2,18.5
1682950200,23.6,26.6,23.6,22.6,0.5,1.1,18.5
1682950320,23.7,27.0,23.7,22.6,0.7,1.0,18.5
1682950440,23.7,27.0,23.7,22.6,0.6,1.1,18.5
1682950560,23.7,26.8,23.7,22.6,0.7,1.0,18.5
1682950680,23.6,27.2,23.6,22.6,0.8,1.5,18.5
1682950800,23.7,27.0,23.7,22.6,0.8,1.0,18.5
1682950920,23.7,38.5,23.7,22.6,0.7,1.3,18.5
1682951040,23.7,38.5,23.7,22.6,0.6,1.0,18.5
1682951160,23.7,26.8,23.7,22.6,0.6,1.0,18.5
1682951280,23.6,26.8,23.6,22.6,0.5,1.0,18.5
1682951400,23.6,26.5,23.5,22.6,0.6,1.5,18.5
1682951520,23.7,26.7,23.6,22.6,0.7,1.0,18.5
1682951640,23.8,26.7,23.8,22.6,1.1,1.2,18.5
1682951760,23.8,39.1,23.8,22.6,0.9,1.0,18.4
1682951880,23.7,39.1,23.6,22.6,0.8,1.5,18.5
1682952000,23.8,38.4,23.7,22.6,0.8,1.0,18.4
1682952120,23.7,26.8,23.6,22.6,0.6,1.1,18.4
1682952240,23.6,26.7,23.6,22.6,0.7,1.5,18.4
1682952360,23.7,26.8,23.6,22.6,0.5,1.0,18.4
1682952480,23.6,26.7,23.5,22.6,0.5,1.5,18.4
1682952600,23.7,26.8,23.7,22.6,0.8,1.2,18.4
1682952720,23.6,26.8,23.6,22.6,0.6,1.0,18.4
1682952840,23.6,26.7,23.6,22.6,0.7,1.2,18.4
1682952960,23.7,26.8,23.7,22.6,0.7,1.0,18.4
1682953080,23.6,26.5,23.6,22.6,0.5,1.3,18.4
1682953200,23.6,26.6,23.6,22.6,0.6,1.0,18.4
1682953320,23.6,26.7,23.5,22.6,0.6,1.5,18.4
1682953440,23.6,37.4,23.6,22.6,0.6,1.1,18.3
1682953560,23.5,26.7,23.5,22.6,0.6,1.5,18.3
1682953680,23.7,26.5,23.6,22.6,0.7,1.0,18.3
1682953800,23.6,26.7,23.5,22.6,0.7,1.5,18.3
1682953920,23.6,27.1,23.6,22.6,0.7,1.2,18.3
1682954040,23.7,27.3,23.7,22.6,0.9,1.0,18.3
1682954160,23.7,27.2,23.7,22.6,1.2,1.5,18.3
1682954280,23.8,27.6,23.8,22.6,1.0,1.2,18.3
1682954400,23.8,38.6,23.8,22.6,1.1,1.4,18.3
1682954520,24.0,39.4,23.9,22.6,1.5,1.6,18.3
1682954640,24.2,40.1,24.2,22.6,1.6,1.5,18.2
1682954760,24.1,40.1,24.0,22.6,1.9,2.0,18.2
1682954880,24.4,39.7,24.4,22.6,2.2,1.9,18.3
1682955000,24.2,38.6,24.1,22.6,2.3,2.6,18.3
1682955120,24.0,38.6,24.0,22.6,1.9,1.9,18.2
1682955240,24.5,39.7,24.4,22.6,2.2,1.8,18.2
1682955360,24.4,39.7,24.4,22.6,2.2,1.9,18.2
1682955480,24.3,39.7,24.3,22.6,1.9,1.8,18.2
1682955600,24.1,39.6,24.0,22.6,1.9,2.3,18.2
1682955720,24.4,39.3,24.3,22.6,2.7,2.4,18.2
1682955840,24.3,39.3,24.3,22.6,2.9,3.0,18.2
1682955960,24.1,39.0,24.1,22.6,2.8,3.0,18.2
1682956080,24.4,38.4,24.3,22.6,2.2,1.9,18.2
1682956200,24.1,38.4,24.0,22.6,2.1,2.1,18.2
1682956320,24.4,38.5,24.3,22.6,3.6,3.8,18.2
1682956440,24.2,39.9,24.2,22.6,3.6,3.6,18.2
1682956560,24.4,39.9,24.4,22.6,3.2,3.0,18.2
1682956680,24.5,39.2,24.5,22.6,4.0,3.7,18.2
1682956800,24.3,40.3,24.2,22.6,3.9,4.3,18.2
1682956920,24.2,40.3,24.2,22.6,4.0,4.3,18.2
1682957040,24.1,39.9,24.0,22.6,4.0,4.3,18.2
1682957160,24.0,39.8,24.0,22.6,4.2,4.4,18.2
1682957280,24.4,39.8,24.4,22.6,4.4,4.1,18.2
1682957400,24.5,39.8,24.5,22.6,4.5,4.1,18.2
1682957520,24.5,40.5,24.4,22.6,4.3,4.3,18.3
1682957640,24.4,40.5,24.4,22.6,4.1,4.2,18.3
1682957760,24.3,39.7,24.2,22.6,3.9,4.2,18.3
1682957880,24.5,38.8,24.5,22.6,3.6,3.1,18.3
1682958000,24.6,38.8,24.5,22.6,4.0,3.9,18.3
1682958120,24.5,39.8,24.4,22.6,3.9,3.8,18.3
1682958240,24.2,39.4,24.2,22.6,3.8,4.2,18.3
1682958360,24.2,39.4,24.2,22.6,4.0,4.2,18.3
1682958480,24.1,39.4,24.0,22.6,3.9,4.4,18.3
1682958600,24.1,39.8,24.1,22.6,4.1,4.3,18.3
1682958720,24.5,39.8,24.5,22.6,4.5,4.1,18.3
1682958840,24.8,39.6,24.7,22.6,5.1,4.1,18.3
1682958960,24.6,39.7,24.6,22.6,4.4,4.1,18.3
1682959080,24.4,39.7,24.4,22.6,3.6,4.2,18.3
1682959200,24.3,39.2,24.3,22.6,3.9,4.2,18.3
1682959320,24.2,39.8,24.1,22.6,3.8,4.4,18.4
1682959440,24.8,39.8,24.7,22.6,3.9,2.3,18.4
1682959560,24.5,39.3,24.5,22.6,3.7,3.8,18.4
1682959680,24.4,39.7,24.4,22.6,3.8,4.1,18.4
1682959800,24.5,39.7,24.5,22.6,4.2,3.9,18.4
1682959920,24.3,39.2,24.3,22.6,3.8,4.2,18.4
1682960040,24.0,39.3,23.9,22.6,3.6,4.5,18.4
1682960160,24.6,39.3,24.6,22.6,4.0,3.5,18.4
1682960280,24.3,39.7,24.2,22.6,3.8,4.2,18.4
1682960400,24.3,39.5,24.3,22.6,3.1,3.2,18.4
1682960520,24.5,39.5,24.5,22.6,3.3,3.0,18.4
1682960640,24.5,39.1,24.4,22.6,3.3,3.0,18.4
1682960760,24.5,39.8,24.4,22.6,3.3,3.7,18.4
1682960880,24.3,39.8,24.2,22.6,3.4,3.6,18.4
1682961000,24.5,40.1,24.4,22.6,3.6,3.5,18.4
1682961120,24.5,40.2,24.4,22.6,3.6,3.6,18.4
1682961240,24.2,40.2,24.1,22.6,3.5,4.2,18.4
1682961360,24.3,39.4,24.2,22.6,3.6,3.7,18.4
1682961480,24.4,39.2,24.4,22.6,2.6,2.3,18.4
1682961600,24.1,39.2,24.0,22.6,2.1,2.6,18.4
1682961720,24.0,37.2,23.9,22.6,2.0,2.4,18.4
1682961840,23.8,38.6,23.8,22.6,1.5,2.3,18.4
1682961960,24.2,38.6,24.2,22.6,2.0,1.8,18.4
1682962080,24.1,39.9,24.0,22.6,2.2,2.4,18.4
1682962200,24.5,39.5,24.4,22.6,2.2,1.9,18.4
1682962320,23.9,39.5,23.9,22.6,2.5,3.5,18.4
1682962440,24.0,38.5,24.0,22.6,2.7,2.8,18.4
1682962560,24.5,38.5,24.4,22.6,3.3,3.0,18.4
1682962680,24.3,39.7,24.3,22.6,3.1,3.3,18.4
1682962800,24.4,38.8,24.4,22.6,3.6,3.4,18.4
1682962920,24.5,38.8,24.5,22.6,3.4,3.2,18.4
1682963040,24.2,39.9,24.2,22.6,1.9,1.9,18.4
1682963160,24.2,39.2,24.2,22.6,1.9,1.8,18.4
1682963280,24.3,39.2,24.3,22.6,2.2,2.3,18.4
1682963400,24.3,39.6,24.2,22.6,2.3,2.5,18.4
1682963520,23.9,39.8,23.9,22.6,2.4,2.8,18.4
1682963640,24.4,39.8,24.4,22.6,2.8,2.6,18.4
1682963760,24.1,39.4,24.1,22.6,2.4,2.4,18.4
1682963880,24.1,39.9,24.1,22.6,1.9,1.8,18.3
1682964000,23.8,39.9,23.7,22.6,1.6,2.4,18.3
1682964120,24.5,39.1,24.5,22.6,3.2,2.8,18.3
1682964240,24.8,40.7,24.7,22.6,3.2,2.3,18.3
1682964360,24.4,40.7,24.4,22.6,3.7,3.9,18.3
1682964480,24.2,40.7,24.1,22.6,3.0,3.1,18.3
1682964600,24.2,38.8,24.2,22.6,2.5,2.2,18.3
1682964720,24.8,38.8,24.8,22.6,4.8,3.5,18.3
1682964840,24.6,40.9,24.6,22.6,4.1,3.6,18.3
1682964960,24.7,40.2,24.7,22.6,4.7,4.1,18.3
1682965080,24.9,40.3,24.9,22.6,5.6,4.2,18.2
1682965200,25.0,39.6,25.0,22.6,6.1,4.3,18.2
1682965320,25.1,39.1,25.0,22.6,5.7,4.3,18.2
1682965440,25.1,39.1,25.1,22.6,5.9,4.3,18.2
1682965560,25.5,39.7,25.4,22.6,7.1,4.0,18.2
1682965680,25.3,38.6,25.3,22.6,6.2,4.2,18.2
1682965800,25.2,38.6,25.2,22.6,4.5,4.0,18.2
1682965920,25.1,39.6,25.1,22.6,4.7,4.1,18.2
1682966040,25.1,40.3,25.1,22.6,4.7,4.1,18.2
1682966160,25.2,40.3,25.2,22.6,5.1,4.1,18.2
1682966280,24.8,40.1,24.8,22.6,3.2,4.2,18.3
1682966400,24.6,39.6,24.6,22.6,3.1,4.5,18.3
1682966520,24.8,40.1,24.8,22.6,4.3,4.1,18.2
1682966640,25.0,40.1,24.9,22.6,4.8,4.1,18.2
1682966760,24.9,40.1,24.9,22.6,4.7,4.4,18.2
1682966880,25.1,37.9,25.1,22.6,4.9,4.2,18.2
1682967000,24.7,37.9,24.6,22.6,2.5,4.2,18.3
1682967120,24.4,37.8,24.3,22.6,2.6,4.5,18.3
1682967240,24.2,38.7,24.2,22.6,3.0,4.2,18.3
1682967360,24.1,38.7,24.1,22.6,3.5,4.4,18.3
1682967480,24.0,40.0,23.9,22.6,2.3,3.3,18.3
1682967600,24.3,39.0,24.3,22.6,2.1,2.1,18.3
1682967720,24.4,39.0,24.4,22.6,2.5,2.6,18.3
1682967840,24.2,38.0,24.2,22.6,2.7,3.1,18.2
1682967960,24.5,39.8,24.5,22.6,3.3,3.2,18.3
1682968080,24.5,39.8,24.4,22.6,3.9,4.1,18.2
1682968200,24.2,40.3,24.2,22.6,3.7,4.2,18.2
1682968320,24.2,39.4,24.1,22.6,2.8,3.1,18.2
1682968440,24.5,39.4,24.5,22.6,3.9,3.7,18.2
1682968560,24.9,40.2,24.9,22.6,5.5,4.1,18.2
1682968680,25.4,40.6,25.4,22.6,7.7,4.2,18.2
1682968800,25.7,40.6,25.7,22.6,8.5,3.9,18.2
1682968920,25.4,40.2,25.4,22.6,5.7,4.0,18.2
1682969040,25.2,39.6,25.1,22.6,4.2,4.2,18.2
1682969160,25.2,39.6,25.1,22.6,3.8,3.5,18.2
1682969280,25.0,39.1,25.0,22.6,3.7,4.0,18.2
1682969400,25.0,39.8,24.9,22.6,4.0,4.1,18.2
1682969520,25.0,39.8,24.9,22.6,4.2,4.1,18.2
1682969640,24.7,39.8,24.7,22.6,2.8,4.4,18.2
1682969760,24.6,39.4,24.5,22.6,3.0,4.3,18.2
1682969880,24.4,39.4,24.3,22.6,3.0,4.4,18.2
1682970000,24.2,39.3,24.2,22.6,3.4,4.6,18.2
1682970120,24.3,40.1,24.2,22.6,3.7,4.4,18.2
1682970240,24.1,40.1,24.1,22.6,3.8,4.4,18.2
1682970360,24.8,40.4,24.7,22.6,5.1,4.3,18.2
1682970480,24.3,40.0,24.2,22.6,3.5,4.2,18.2
1682970600,24.2,40.0,24.2,22.6,4.0,4.5,18.2
1682970720,24.5,40.1,24.4,22.6,4.0,4.2,18.2
1682970840,24.3,40.1,24.3,22.6,3.6,4.2,18.2
1682970960,24.2,39.5,24.1,22.6,3.0,3.2,18.2
1682971080,24.5,39.0,24.5,22.6,3.6,3.5,18.2
1682971200,25.1,39.0,25.1,22.6,6.2,4.0,18.2
1682971320,25.1,39.8,25.1,22.6,5.6,4.1,18.2
1682971440,25.1,37.9,25.0,22.6,4.9,4.3,18.1
1682971560,25.2,37.9,25.2,22.6,5.8,4.2,18.2
1682971680,25.6,39.3,25.6,22.6,7.2,3.8,18.2
1682971800,27.5,39.6,27.5,22.6,16.2,3.4,18.2
1682971920,27.2,39.3,27.2,22.6,15.7,3.7,18.2
1682972040,26.6,38.8,26.6,22.6,11.4,3.8,18.2
1682972160,26.6,38.8,26.6,22.6,11.7,3.8,18.2
1682972280,26.2,38.8,26.2,22.6,6.8,3.5,18.2
1682972400,25.9,38.6,25.9,22.6,5.3,3.6,18.2
1682972520,25.8,37.8,25.8,22.6,4.7,3.3,18.2
1682972640,25.6,37.8,25.5,22.6,3.9,4.3,18.2
1682972760,25.8,39.1,25.7,22.6,5.9,4.2,18.2
1682972880,25.5,36.4,25.5,22.6,3.8,4.2,18.2
1682973000,25.5,39.5,25.4,22.6,4.0,4.5,18.2
1682973120,25.5,39.5,25.4,22.6,4.1,4.1,18.2
1682973240,25.5,39.7,25.5,22.6,4.1,3.6,18.2
1682973360,25.7,36.8,25.7,22.6,5.8,3.6,18.2
1682973480,25.8,39.1,25.7,22.6,6.4,3.8,18.2
1682973600,26.0,39.8,26.0,22.6,7.9,3.9,18.2
1682973720,28.0,39.8,28.0,22.6,18.7,3.7,18.3
1682973840,27.5,38.8,27.5,22.6,16.7,3.3,18.3
1682973960,27.0,38.7,27.0,22.6,11.1,2.7,18.2
1682974080,26.4,38.8,26.4,22.6,6.3,2.7,18.2
1682974200,25.9,38.1,25.9,22.6,3.8,3.7,18.3
1682974320,26.0,39.1,25.9,22.6,4.6,3.6,18.2
1682974440,27.6,39.2,27.5,22.6,15.9,3.7,18.3
1682974560,25.9,37.3,25.8,22.6,3.5,4.0,18.3
1682974680,25.9,35.7,25.9,22.6,4.3,3.9,18.3
1682974800,26.0,35.7,26.0,22.6,5.6,3.9,18.3
1682974920,26.1,39.5,26.1,22.6,5.9,3.3,18.3
1682975040,26.2,39.5,26.2,22.6,6.7,2.9,18.3
1682975160,26.1,39.5,26.1,22.6,5.6,3.5,18.3
1682975280,26.7,39.6,26.7,22.6,12.3,3.9,18.3
1682975400,28.1,39.5,28.1,22.6,17.6,3.7,18.3
1682975520,26.6,38.1,26.6,22.6,9.1,3.9,18.3
1682975640,27.0,38.1,27.0,22.6,10.6,3.4,18.3
1682975760,26.4,38.2,26.4,22.6,6.0,2.9,18.3
1682975880,26.3,37.3,26.3,22.6,5.8,2.8,18.3
1682976000,26.2,38.0,26.2,22.6,5.8,3.7,18.3
1682976120,26.1,38.0,26.1,22.6,4.6,3.5,18.3
1682976240,26.0,35.8,26.0,22.6,4.7,4.0,18.4
1682976360,25.9,39.2,25.9,22.6,3.4,4.1,18.4
1682976480,25.8,39.0,25.8,22.6,2.9,4.0,18.4
1682976600,25.7,39.0,25.7,22.6,3.1,4.5,18.4
1682976720,25.7,39.0,25.7,22.6,3.1,4.3,18.4
1682976840,25.8,39.8,25.8,22.6,3.9,3.9,18.4
1682976960,25.8,40.1,25.8,22.6,4.1,3.9,18.4
1682977080,25.9,40.1,25.8,22.6,4.4,3.9,18.4
1682977200,25.9,40.4,25.8,22.6,4.5,4.0,18.4
1682977320,25.8,39.4,25.8,22.6,3.9,3.9,18.4
1682977440,25.9,39.4,25.9,22.6,4.4,3.4,18.3
1682977560,25.8,39.3,25.8,22.6,3.7,3.4,18.4
1682977680,25.8,39.7,25.7,22.6,3.9,4.0,18.4
1682977800,25.8,36.7,25.8,22.6,4.8,4.1,18.3
1682977920,26.2,40.4,26.2,22.6,8.1,3.9,18.3
1682978040,26.0,40.4,26.0,22.6,5.3,3.9,18.3
1682978160,26.3,38.5,26.3,22.6,8.3,3.9,18.4
1682978280,27.2,39.0,27.2,22.6,12.9,2.7,18.3
1682978400,26.4,39.0,26.4,22.6,4.9,2.7,18.3
1682978520,26.0,35.2,26.0,22.6,3.5,3.8,18.3
1682978640,26.0,38.8,26.0,22.6,4.1,3.9,18.3
1682978760,26.0,38.8,26.0,22.6,4.9,4.0,18.3
1682978880,26.1,37.6,26.1,22.6,6.0,3.9,18.3
1682979000,26.3,39.5,26.3,22.6,7.3,3.9,18.3
1682979120,27.5,39.5,27.5,22.6,15.5,3.6,18.4
1682979240,26.3,39.3,26.2,22.6,5.2,3.3,18.3
1682979360,26.2,36.2,26.2,22.6,4.4,2.7,18.4
1682979480,26.2,37.2,26.2,22.6,4.7,2.9,18.4
1682979600,26.1,36.8,26.0,22.6,4.5,4.0,18.4
1682979720,25.9,36.8,25.9,22.6,3.6,4.4,18.4
1682979840,25.8,39.6,25.8,22.6,3.0,4.2,18.4
1682979960,25.8,39.6,25.8,22.6,3.3,4.0,18.4
1682980080,25.9,39.2,25.9,22.6,4.4,4.1,18.4
1682980200,26.0,37.7,26.0,22.6,5.0,4.1,18.4
1682980320,26.1,37.7,26.1,22.6,6.1,3.9,18.4
1682980440,27.4,39.2,27.4,22.6,14.8,3.1,18.4
1682980560,26.2,39.2,26.1,22.6,4.2,3.3,18.4
1682980680,25.9,39.3,25.9,22.6,2.7,4.0,18.4
1682980800,25.8,38.2,25.8,22.6,2.3,3.9,18.4
1682980920,25.8,38.2,25.8,22.6,2.5,3.5,18.4
1682981040,25.8,38.7,25.8,22.6,3.3,4.0,18.4
1682981160,25.8,39.5,25.8,22.6,4.4,4.3,18.4
1682981280,25.7,39.5,25.7,22.6,2.9,4.5,18.4
1682981400,25.7,39.2,25.6,22.6,2.9,4.1,18.4
1682981520,25.6,38.8,25.6,22.6,2.6,4.0,18.4
1682981640,25.6,38.8,25.5,22.6,2.3,4.3,18.4
1682981760,25.5,37.8,25.5,22.6,2.5,4.2,18.4
1682981880,25.5,39.3,25.5,22.6,2.7,4.3,18.4
1682982000,25.5,39.3,25.5,22.6,3.1,4.1,18.4
1682982120,25.6,39.7,25.5,22.6,3.4,4.2,18.4
1682982240,25.6,39.8,25.5,22.6,3.8,4.5,18.4
1682982360,25.6,39.8,25.6,22.6,3.6,4.2,18.4
1682982480,25.7,40.3,25.7,22.6,4.7,4.2,18.4
1682982600,25.6,40.4,25.6,22.6,3.9,4.5,18.4
1682982720,25.7,40.4,25.7,22.6,3.9,3.8,18.4
1682982840,25.7,40.0,25.7,22.6,4.1,4.0,18.4
1682982960,25.9,37.6,25.9,22.6,5.7,3.9,18.3
1682983080,26.0,37.6,26.0,22.6,7.1,3.9,18.3
1682983200,26.0,39.4,25.9,22.6,5.5,4.1,18.3
1682983320,25.8,39.8,25.8,22.6,3.7,3.9,18.3
1682983440,25.8,39.8,25.8,22.6,3.9,3.6,18.3
1682983560,25.7,39.7,25.6,22.6,3.0,3.8,18.3
1682983680,25.5,38.3,25.5,22.6,2.4,4.1,18.3
1682983800,25.5,38.3,25.5,22.6,2.9,4.3,18.3
1682983920,25.5,39.7,25.5,22.6,3.2,4.5,18.3
1682984040,25.8,38.6,25.8,22.6,5.4,4.0,18.3
1682984160,26.1,38.2,26.1,22.6,8.2,3.9,18.3
1682984280,26.1,40.2,26.1,22.6,6.4,3.9,18.3
1682984400,25.7,39.1,25.6,22.6,2.9,4.1,18.3
1682984520,25.7,39.1,25.6,22.6,3.4,3.9,18.3
1682984640,25.6,40.3,25.5,22.6,2.6,4.3,18.3
1682984760,25.4,36.3,25.4,22.6,2.0,4.0,18.3
1682984880,25.4,37.8,25.3,22.6,2.0,4.5,18.3
1682985000,25.3,39.1,25.2,22.6,1.6,4.2,18.3
1682985120,25.2,39.1,25.2,22.6,1.7,4.4,18.3
1682985240,25.3,39.1,25.3,22.6,2.4,4.3,18.3
1682985360,25.3,39.2,25.3,22.6,2.8,4.1,18.3
1682985480,25.3,39.2,25.3,22.6,3.0,4.1,18.3
1682985600,25.4,40.1,25.4,22.6,3.7,4.4,18.3
1682985720,25.2,38.8,25.1,22.6,1.6,4.3,18.3
1682985840,25.2,38.8,25.1,22.6,1.6,4.4,18.3
1682985960,25.1,39.2,25.1,22.6,1.6,4.0,18.3
1682986080,25.0,38.3,25.0,22.6,1.4,4.6,18.3
1682986200,25.0,38.3,25.0,22.6,1.6,4.6,18.3
1682986320,25.1,39.6,25.0,22.6,2.0,4.2,18.3
1682986440,25.0,39.6,25.0,22.6,2.0,4.6,18.3
1682986560,25.1,40.0,25.1,22.6,2.8,4.5,18.3
1682986680,25.1,39.6,25.0,22.6,2.5,4.6,18.3
1682986800,25.0,39.6,25.0,22.6,1.4,4.1,18.2
1682986920,24.9,39.1,24.8,22.6,0.8,4.6,18.2
1682987040,24.9,38.4,24.8,22.6,0.9,4.1,18.2
1682987160,24.8,38.4,24.8,22.6,1.2,4.6,18.2
1682987280,24.8,39.2,24.8,22.6,1.0,4.5,18.2
1682987400,24.8,38.8,24.8,22.6,1.1,4.5,18.2
1682987520,24.8,38.8,24.7,22.6,0.9,4.5,18.2
1682987640,24.7,38.8,24.7,22.6,0.8,4.5,18.2
1682987760,24.8,39.0,24.7,22.6,1.4,4.5,18.2
1682987880,24.7,39.0,24.7,22.6,1.1,4.7,18.2
1682988000,24.7,39.1,24.7,22.6,1.2,4.3,18.2
1682988120,24.7,38.7,24.6,22.6,1.0,4.6,18.2
1682988240,24.7,38.7,24.6,22.6,1.1,4.4,18.1
1682988360,24.6,38.6,24.6,22.6,0.9,4.2,18.1
1682988480,24.6,39.3,24.5,22.6,1.3,4.7,18.1
1682988600,24.6,39.3,24.5,22.6,1.1,4.4,18.1
1682988720,24.5,38.6,24.5,22.6,0.9,4.5,18.1
1682988840,24.5,38.7,24.4,22.6,0.6,4.3,18.1
1682988960,24.4,38.7,24.4,22.6,0.5,4.7,18.1
1682989080,24.4,37.7,24.4,22.6,0.6,4.4,18.1
1682989200,24.4,38.5,24.3,22.6,0.8,4.7,18.0
1682989320,24.4,38.5,24.3,22.6,1.0,4.4,18.0
1682989440,24.3,39.1,24.3,22.6,1.1,4.8,18.0
1682989560,24.3,38.5,24.3,22.6,1.1,4.7,18.0
1682989680,24.3,38.5,24.2,22.6,1.1,4.6,18.0
1682989800,24.2,38.9,24.2,22.6,1.2,4.7,18.0
1682989920,24.2,39.2,24.2,22.6,1.2,4.4,18.0
1682990040,24.1,39.2,24.1,22.6,1.0,4.8,18.0
1682990160,24.1,38.8,24.1,22.6,0.8,4.4,17.9
1682990280,24.0,38.8,23.9,22.6,0.7,4.7,17.9
1682990400,24.1,38.8,24.1,22.6,0.5,3.3,17.9
1682990520,24.0,36.7,24.0,22.6,0.4,3.3,17.9
1682990640,23.9,36.7,23.9,22.6,0.5,3.6,17.9
1682990760,24.1,37.0,24.0,22.6,0.4,1.8,17.9
1682990880,24.0,36.8,23.9,22.6,0.5,2.3,17.9
1682991000,24.0,36.8,24.0,22.6,0.7,1.8,17.8
1682991120,24.0,39.0,23.9,22.6,0.8,1.8,17.8
1682991240,23.8,38.7,23.8,22.6,0.6,2.4,17.8
1682991360,23.8,38.7,23.8,22.6,0.9,2.1,17.8
1682991480,23.9,38.8,23.9,22.6,0.9,1.8,17.8
1682991600,23.8,38.7,23.8,22.6,1.0,2.4,17.8
1682991720,23.9,38.7,23.8,22.6,1.2,2.1,17.8
1682991840,23.8,38.7,23.7,22.6,1.0,2.4,17.8
1682991960,23.8,38.8,23.7,22.6,0.6,1.9,17.8
1682992080,23.8,38.8,23.8,22.6,0.6,1.5,17.8
1682992200,23.7,26.8,23.6,22.6,0.6,2.1,17.7
1682992320,23.8,26.9,23.7,22.6,0.6,1.5,17.7
1682992440,23.6,38.0,23.6,22.6,0.5,2.1,17.7
1682992560,23.6,38.0,23.6,22.6,0.6,2.1,17.7
1682992680,23.7,37.2,23.7,22.6,0.5,1.3,17.7
1682992800,23.6,36.2,23.6,22.6,0.4,1.8,17.7
1682992920,23.6,36.2,23.6,22.6,0.3,1.8,17.7
1682993040,23.6,31.3,23.6,22.6,0.2,1.5,17.7
1682993160,23.5,31.1,23.5,22.6,0.2,1.8,17.6
1682993280,23.5,30.9,23.5,22.6,0.2,1.8,17.6
1682993400,23.5,30.5,23.5,22.6,0.1,1.3,17.6
1682993520,23.5,30.3,23.5,22.6,0.1,1.8,17.6
1682993640,23.5,30.2,23.5,22.6,0.1,1.3,17.6
1682993760,23.5,30.1,23.4,22.6,0.1,1.8,17.6
1682993880,23.5,30.1,23.5,22.6,0.1,1.5,17.6
1682994000,23.5,30.0,23.5,22.6,0.1,1.5,17.5
1682994120,23.5,29.8,23.5,22.6,0.0,1.1,17.5
1682994240,23.5,29.5,23.4,22.6,0.0,1.5,17.5
1682994360,23.5,29.4,23.5,22.6,0.0,1.2,17.5
1682994480,23.4,29.2,23.4,22.6,0.0,1.5,17.5
1682994600,23.4,28.8,23.4,22.6,0.0,1.5,17.5
1682994720,23.4,28.5,23.4,22.6,0.0,1.5,17.5
1682994840,23.4,27.3,23.4,22.6,-0.0,1.5,17.5
1682994960,23.4,25.1,23.4,22.6,-0.0,1.5,17.5
1682995080,23.5,23.8,23.5,22.6,-0.0,1.0,17.4
1682995200,23.4,23.8,23.4,22.6,-0.0,1.5,17.4
1682995320,23.5,23.8,23.5,22.6,-0.0,1.0,17.4
1682995440,23.4,23.7,23.4,22.6,-0.0,1.5,17.4
1682995560,23.4,23.8,23.4,22.6,-0.0,1.3,17.4
1682995680,23.4,23.7,23.4,22.6,-0.0,1.4,17.4
1682995800,23.4,23.3,23.4,22.6,-0.0,1.4,17.4
1682995920,23.5,18.1,23.5,22.6,-0.0,1.0,17.3
1682996040,23.4,11.6,23.4,22.6,-0.0,1.5,17.3
1682996160,23.4,8.6,23.4,22.6,-0.0,1.5,17.3
1682996280,23.5,5.1,23.5,22.6,-0.0,1.0,17.3
1682996400,23.4,3.7,23.4,22.6,-0.0,1.3,17.3
1682996520,23.4,2.9,23.4,22.6,-0.0,1.0,17.3
1682996640,23.4,1.7,23.4,22.6,-0.0,1.5,17.3
1682996760,23.4,1.7,23.4,22.6,-0.0,1.5,17.3
1682996880,23.4,1.7,23.4,22.6,-0.0,1.5,17.2
1682997000,23.4,0.9,23.4,22.6,-0.0,0.9,17.2
1682997120,23.4,0.8,23.4,22.6,-0.0,1.5,17.2
1682997240,23.4,0.6,23.4,22.6,-0.0,1.1,17.2
1682997360,23.4,0.5,23.4,22.6,-0.0,1.5,17.2
1682997480,23.4,0.5,23.4,22.6,-0.0,1.5,17.2
1682997600,23.4,0.3,23.4,22.6,-0.0,0.9,17.2
1682997720,23.4,0.4,23.4,22.6,-0.0,1.5,17.2
1682997840,23.4,0.3,23.4,22.6,-0.0,1.3,17.2
1682997960,23.4,0.3,23.4,22.6,-0.0,0.9,17.2
1682998080,23.4,0.4,23.4,22.6,-0.0,1.5,17.2
1682998200,23.4,0.3,23.4,22.6,-0.0,0.9,17.2
1682998320,23.4,0.3,23.4,22.6,-0.0,1.5,17.1
1682998440,23.4,0.3,23.4,22.6,-0.0,1.1,17.1
1682998560,23.4,0.3,23.4,22.6,-0.0,1.5,17.1
1682998680,23.4,0.3,23.4,22.6,-0.0,0.9,17.1
1682998800,23.3,0.3,23.4,22.6,-0.0,1.5,17.1
1682998920,23.4,0.3,23.4,22.6,-0.0,1.3,17.1
1682999040,23.3,0.4,23.3,22.6,-0.0,1.5,17.1
1682999160,23.3,0.4,23.3,22.6,-0.0,1.5,17.1
1682999280,23.3,0.4,23.3,22.6,-0.0,1.3,17.1
1682999400,23.3,0.3,23.3,22.6,-0.0,1.5,17.0
1682999520,23.3,0.3,23.3,22.6,-0.0,1.3,17.0
1682999640,23.4,0.3,23.4,22.6,-0.0,1.2,17.0
1682999760,23.3,0.4,23.3,22.6,-0.0,1.5,17.0
1682999880,23.3,0.5,23.4,22.6,-0.0,1.3,17.0
1683000000,23.3,0.5,23.3,22.6,-0.0,1.4,17.0
1683000120,23.3,0.6,23.3,22.6,-0.0,1.5,17.0
1683000240,23.4,0.4,23.4,22.6,-0.0,1.1,17.0
1683000360,23.4,0.3,23.4,22.6,-0.0,1.3,17.0
1683000480,23.4,0.3,23.4,22.6,-0.0,0.9,17.0
1683000600,23.3,0.4,23.3,22.6,-0.0,1.5,16.9
1683000720,23.3,0.3,23.3,22.6,-0.0,1.4,16.9
1683000840,23.3,0.3,23.3,22.6,-0.0,1.5,16.9
1683000960,23.4,0.3,23.4,22.6,-0.0,0.9,16.9
1683001080,23.3,0.5,23.3,22.6,-0.0,1.5,16.9
1683001200,23.3,0.4,23.3,22.6,-0.0,1.5,16.9
1683001320,23.3,0.3,23.3,22.6,-0.0,1.3,16.9
1683001440,23.4,0.4,23.4,22.6,-0.0,0.9,16.9
1683001560,23.3,0.4,23.3,22.6,-0.0,1.5,16.9
1683001680,23.3,0.4,23.3,22.6,-0.0,1.2,16.9
1683001800,23.3,0.4,23.3,22.6,-0.0,1.5,16.9
1683001920,23.3,0.4,23.3,22.6,-0.0,1.2,16.9
1683002040,23.3,0.4,23.3,22.6,-0.0,1.5,16.9
1683002160,23.4,0.4,23.4,22.6,-0.0,0.9,16.8
1683002280,23.3,0.4,23.3,22.6,-0.0,1.2,16.8
1683002400,23.3,0.4,23.4,22.6,-0.0,1.2,16.8
1683002520,23.3,0.4,23.4,22.6,-0.0,1.2,16.8
1683002640,23.4,0.4,23.4,22.6,-0.0,0.9,16.8
1683002760,23.4,0.4,23.4,22.6,-0.0,0.7,16.8
1683002880,23.4,0.5,23.4,22.6,-0.0,1.2,16.8
1683003000,23.4,0.4,23.4,22.6,-0.0,0.7,16.8
1683003120,23.4,0.5,23.4,22.6,-0.0,1.1,16.8
1683003240,23.3,0.5,23.4,22.6,-0.0,1.2,16.8
1683003360,23.4,0.5,23.4,22.6,-0.0,0.9,16.8
1683003480,23.4,0.6,23.4,22.6,-0.0,1.2,16.8
1683003600,23.4,0.5,23.4,22.6,-0.0,0.7,16.8
1683003720,23.4,0.4,23.4,22.6,-0.0,1.2,16.7
1683003840,23.4,0.5,23.4,22.6,-0.0,0.7,16.7
1683003960,23.4,0.5,23.4,22.6,-0.0,0.7,16.7
1683004080,23.3,0.4,23.3,22.6,-0.0,1.2,16.7
1683004200,23.4,0.5,23.4,22.6,-0.0,1.0,16.7
1683004320,23.3,0.5,23.3,22.6,-0.0,1.2,16.7
1683004440,23.3,0.5,23.3,22.6,-0.0,1.2,16.7
1683004560,23.3,0.5,23.3,22.6,-0.0,1.2,16.7
1683004680,23.3,0.5,23.3,22.6,-0.0,1.2,16.7
1683004800,23.3,0.5,23.3,22.6,-0.0,1.1,16.7
1683004920,23.3,0.5,23.3,22.6,-0.0,1.2,16.7
1683005040,23.3,0.5,23.3,22.6,-0.0,1.2,16.7
1683005160,23.3,0.5,23.3,22.6,-0.0,1.2,16.6
1683005280,23.4,0.5,23.4,22.6,-0.0,0.9,16.6
1683005400,23.3,0.5,23.3,22.6,-0.0,1.1,16.6
1683005520,23.3,0.7,23.3,22.6,-0.0,1.2,16.6
1683005640,23.4,0.6,23.4,22.6,-0.0,0.7,16.6
1683005760,23.3,0.5,23.3,22.6,-0.0,1.2,16.6
1683005880,23.4,0.6,23.4,22.6,-0.0,0.9,16.6
1683006000,23.4,0.6,23.4,22.6,-0.0,0.9,16.6
1683006120,23.3,0.5,23.3,22.6,-0.0,1.2,16.6
1683006240,23.4,0.5,23.4,22.6,-0.0,0.7,16.6
1683006360,23.3,0.5,23.3,22.6,-0.0,1.2,16.5
1683006480,23.4,0.5,23.4,22.6,-0.0,0.8,16.5
1683006600,23.3,0.5,23.3,22.6,-0.0,1.2,16.5
1683006720,23.4,0.5,23.4,22.6,-0.0,0.8,16.5
1683006840,23.3,0.5,23.3,22.6,-0.0,1.2,16.5
1683006960,23.4,0.6,23.4,22.6,-0.0,0.9,16.5
1683007080,23.3,0.5,23.3,22.6,-0.0,1.2,16.5
1683007200,23.4,0.6,23.4,22.6,-0.0,0.8,16.5
1683007320,23.3,1.0,23.3,22.6,-0.0,1.2,16.5
1683007440,23.3,0.5,23.3,22.6,-0.0,1.2,16.5
1683007560,23.4,0.5,23.4,22.6,-0.0,0.7,16.5
1683007680,23.3,0.5,23.3,22.6,-0.0,1.2,16.4
1683007800,23.4,0.5,23.4,22.6,-0.0,0.9,16.4
1683007920,23.3,0.9,23.3,22.6,-0.0,1.1,16.4
1683008040,23.4,0.5,23.4,22.6,-0.0,0.9,16.4
1683008160,23.4,0.5,23.4,22.6,-0.0,0.7,16.4
1683008280,23.3,0.5,23.3,22.6,-0.0,1.1,16.4
1683008400,23.4,0.5,23.4,22.6,-0.0,0.7,16.4
1683008520,23.3,0.5,23.3,22.6,-0.0,1.2,16.4
1683008640,23.4,0.5,23.4,22.6,-0.0,0.9,16.4
1683008760,23.3,0.6,23.3,22.6,-0.0,1.0,16.4
1683008880,23.3,0.6,23.3,22.6,-0.0,1.1,16.4
1683009000,23.4,0.6,23.4,22.6,-0.0,0.7,16.4
1683009120,23.3,0.6,23.3,22.6,-0.0,1.2,16.4
1683009240,23.3,0.6,23.3,22.6,-0.0,1.1,16.4
1683009360,23.4,0.6,23.4,22.6,-0.0,0.7,16.4
1683009480,23.3,0.6,23.3,22.6,-0.0,1.2,16.3
1683009600,23.3,0.6,23.3,22.6,-0.0,0.9,16.3
1683009720,23.3,0.6,23.4,22.6,-0.0,0.7,16.3
1683009840,23.3,0.6,23.3,22.6,-0.0,1.2,16.3
1683009960,23.3,0.6,23.3,22.6,-0.0,0.8,16.3
1683010080,23.3,0.6,23.3,22.6,-0.0,1.2,16.3
1683010200,23.3,0.6,23.3,22.6,-0.0,0.8,16.3
1683010320,23.3,0.5,23.3,22.6,-0.0,0.8,16.3
1683010440,23.3,0.5,23.3,22.6,-0.0,1.2,16.3
1683010560,23.3,0.5,23.4,22.6,-0.0,0.7,16.3
1683010680,23.3,0.5,23.3,22.6,-0.0,1.2,16.3
1683010800,23.3,0.5,23.3,22.6,-0.0,0.8,16.3
1683010920,23.3,0.5,23.3,22.6,-0.0,1.1,16.2
1683011040,23.3,0.5,23.3,22.6,-0.0,1.0,16.2
1683011160,23.3,0.5,23.3,22.6,-0.0,0.7,16.2
1683011280,23.3,0.5,23.3,22.6,-0.0,1.2,16.2
1683011400,23.3,0.5,23.3,22.6,-0.0,0.8,16.2
1683011520,23.3,0.5,23.3,22.6,-0.0,1.2,16.2
1683011640,23.3,0.4,23.3,22.6,-0.0,1.2,16.2
1683011760,23.3,0.4,23.3,22.6,-0.0,0.7,16.2
1683011880,23.3,0.5,23.3,22.6,-0.0,1.1,16.2
1683012000,23.3,0.5,23.3,22.6,-0.0,0.7,16.2
1683012120,23.3,0.5,23.3,22.6,-0.0,1.2,16.2
1683012240,23.3,0.5,23.3,22.6,-0.0,0.7,16.2
1683012360,23.3,0.5,23.3,22.6,-0.0,1.2,16.2
1683012480,23.3,0.4,23.3,22.6,-0.0,0.7,16.2
1683012600,23.3,0.4,23.3,22.6,-0.0,1.2,16.2
1683012720,23.3,0.4,23.3,22.6,-0.0,0.7,16.2
1683012840,23.3,0.4,23.3,22.6,-0.0,0.9,16.2
1683012960,23.3,0.5,23.3,22.6,-0.0,1.1,16.2
1683013080,23.3,0.5,23.3,22.6,-0.0,0.8,16.1
1683013200,23.3,0.5,23.3,22.6,-0.0,1.2,16.1
1683013320,23.3,1.0,23.3,22.6,-0.0,0.7,16.1
1683013440,23.3,0.5,23.3,22.6,-0.0,1.2,16.1
1683013560,23.3,0.5,23.3,22.6,-0.0,1.1,16.1
1683013680,23.3,0.4,23.3,22.6,-0.0,0.7,16.1
1683013800,23.3,0.3,23.3,22.6,-0.0,0.7,16.1
1683013920,23.3,0.3,23.3,22.6,-0.0,1.2,16.1
1683014040,23.3,0.3,23.3,22.6,-0.0,0.7,16.1
1683014160,23.3,0.3,23.3,22.6,-0.0,1.1,16.1
1683014280,23.3,0.3,23.3,22.6,-0.0,0.8,16.1
1683014400,23.3,0.3,23.3,22.6,-0.0,0.8,16.1
1683014520,23.3,0.3,23.3,22.6,-0.0,0.8,16.1
1683014640,23.3,0.3,23.3,22.6,-0.0,0.8,16.1
1683014760,23.3,0.3,23.3,22.6,-0.0,0.7,16.1
1683014880,23.3,0.3,23.3,22.6,-0.0,1.0,16.1
1683015000,23.3,0.3,23.3,22.6,-0.0,0.7,16.1
1683015120,23.2,0.3,23.2,22.6,-0.0,1.2,16.0
1683015240,23.3,0.3,23.3,22.6,-0.0,0.7,16.0
1683015360,23.2,0.3,23.2,22.6,-0.0,1.2,16.0
1683015480,23.3,0.3,23.3,22.6,-0.0,0.7,16.0
1683015600,23.2,0.3,23.2,22.6,-0.0,1.2,16.0
1683015720,23.2,0.3,23.2,22.6,-0.0,1.2,16.0
1683015840,23.2,0.3,23.2,22.6,-0.0,1.2,16.0
1683015960,23.3,0.3,23.3,22.6,-0.0,0.8,16.0
1683016080,23.3,0.4,23.3,22.6,-0.0,0.7,16.0
1683016200,23.2,0.4,23.2,22.6,-0.0,1.2,16.0
1683016320,23.3,0.3,23.3,22.6,-0.0,0.8,16.0
1683016440,23.2,0.3,23.2,22.6,-0.0,1.2,16.0
1683016560,23.2,0.3,23.2,22.6,-0.0,1.2,16.0
1683016680,23.3,0.3,23.3,22.6,-0.0,0.8,16.0
1683016800,23.2,0.4,23.2,22.6,-0.0,1.2,16.0
1683016920,23.2,0.3,23.2,22.6,-0.0,1.2,16.0
1683017040,23.3,0.4,23.3,22.6,-0.0,0.7,16.0
1683017160,23.2,0.4,23.2,22.6,-0.0,1.2,15.9
1683017280,23.2,0.3,23.3,22.6,-0.0,1.0,15.9
1683017400,23.2,0.3,23.2,22.6,-0.0,1.2,15.9
1683017520,23.3,0.3,23.3,22.6,-0.0,1.0,15.9
1683017640,23.2,0.3,23.3,22.6,-0.0,0.8,15.9
1683017760,23.2,0.3,23.2,22.6,-0.0,1.2,15.9
1683017880,23.2,0.3,23.2,22.6,-0.0,1.1,15.9
1683018000,23.3,0.3,23.3,22.6,-0.0,0.8,15.9
1683018120,23.3,0.3,23.3,22.6,-0.0,0.7,15.9
1683018240,23.2,0.3,23.2,22.6,-0.0,1.2,15.9
1683018360,23.3,0.3,23.3,22.6,-0.0,0.8,15.9
1683018480,23.3,0.3,23.3,22.6,-0.0,0.7,15.9
1683018600,23.2,0.3,23.2,22.6,-0.0,1.2,15.9
1683018720,23.2,0.3,23.3,22.6,-0.0,0.8,15.9
1683018840,23.2,0.3,23.2,22.6,-0.0,1.2,15.9
1683018960,23.2,0.3,23.2,22.6,-0.0,0.8,15.9
1683019080,23.2,0.3,23.2,22.6,-0.0,1.2,15.9
1683019200,23.3,0.3,23.3,22.6,-0.0,0.5,15.8
1683019320,23.3,0.3,23.3,22.6,-0.0,0.5,15.8
1683019440,23.3,0.5,23.3,22.6,-0.0,0.6,15.8
1683019560,23.3,0.3,23.3,22.6,-0.0,0.6,15.8
1683019680,23.3,0.3,23.3,22.6,-0.0,0.5,15.8
1683019800,23.3,0.3,23.3,22.6,-0.0,0.5,15.8
1683019920,23.3,0.3,23.3,22.6,-0.0,0.5,15.8
1683020040,23.3,0.3,23.3,22.6,-0.0,0.5,15.8
1683020160,23.3,0.3,23.3,22.6,-0.0,0.5,15.8
1683020280,23.3,0.3,23.3,22.6,-0.0,0.5,15.8
1683020400,23.3,0.3,23.4,22.6,-0.0,0.6,15.8
1683020520,23.3,0.3,23.4,22.6,-0.0,0.5,15.8
1683020640,23.3,0.3,23.4,22.6,-0.0,0.5,15.8
1683020760,23.3,0.3,23.4,22.6,-0.0,0.5,15.7
1683020880,23.3,0.3,23.4,22.6,-0.0,0.5,15.7
1683021000,23.3,0.3,23.4,22.6,-0.0,0.5,15.7
1683021120,23.3,0.3,23.4,22.6,-0.0,0.5,15.7
1683021240,23.3,0.3,23.4,22.6,-0.0,0.5,15.7
1683021360,23.3,0.3,23.4,22.6,-0.0,0.5,15.7
1683021480,23.3,0.3,23.4,22.6,-0.0,0.6,15.7
1683021600,23.3,0.3,23.4,22.6,-0.0,0.5,15.7
1683021720,23.3,0.3,23.4,22.6,-0.0,0.5,15.7
1683021840,23.3,0.3,23.3,22.6,-0.0,0.5,15.7
1683021960,23.3,0.3,23.3,22.6,-0.0,0.5,15.7
1683022080,23.3,0.3,23.3,22.6,-0.0,0.5,15.7
1683022200,23.3,0.3,23.3,22.6,-0.0,0.5,15.6
1683022320,23.3,0.3,23.3,22.6,-0.0,0.6,15.6
1683022440,23.3,0.3,23.3,22.6,-0.0,0.5,15.6
1683022560,23.3,0.3,23.3,22.6,-0.0,0.5,15.6
1683022680,23.3,0.3,23.3,22.6,-0.0,0.5,15.6
1683022800,23.3,0.3,23.3,22.6,-0.0,0.5,15.6
1683022920,23.3,0.2,23.3,22.6,-0.0,0.5,15.6
1683023040,23.3,0.3,23.3,22.6,-0.0,0.6,15.6
1683023160,23.3,0.3,23.3,22.6,-0.0,0.6,15.6
1683023280,23.3,0.3,23.3,22.6,-0.0,0.6,15.6
1683023400,23.3,0.3,23.3,22.6,-0.0,0.6,15.6
1683023520,23.3,0.3,23.3,22.6,-0.0,0.5,15.5
1683023640,23.3,0.3,23.3,22.6,-0.0,0.5,15.5
1683023760,23.3,0.2,23.3,22.6,-0.0,0.5,15.5
1683023880,23.3,0.2,23.3,22.6,-0.0,0.5,15.5
1683024000,23.3,0.3,23.3,22.6,-0.0,0.6,15.5
1683024120,23.3,0.2,23.3,22.6,-0.0,0.6,15.5
1683024240,23.3,0.2,23.3,22.6,-0.0,0.6,15.5
1683024360,23.3,0.3,23.3,22.6,-0.0,0.6,15.5
1683024480,23.3,0.2,23.3,22.6,-0.0,0.5,15.5
1683024600,23.3,0.2,23.3,22.6,-0.0,0.5,15.5
1683024720,23.3,0.3,23.3,22.6,-0.0,0.6,15.4
1683024840,23.3,0.3,23.3,22.6,-0.0,0.5,15.4
1683024960,23.3,0.2,23.3,22.6,-0.0,0.5,15.4
1683025080,23.3,0.2,23.3,22.6,-0.0,0.5,15.4
1683025200,23.3,0.2,23.3,22.6,-0.0,0.6,15.4
1683025320,23.3,0.2,23.3,22.6,-0.0,0.5,15.4
1683025440,23.3,0.2,23.3,22.6,-0.0,0.5,15.4
1683025560,23.3,0.2,23.3,22.6,-0.0,0.6,15.4
1683025680,23.3,0.2,23.3,22.6,-0.0,0.5,15.4
1683025800,23.3,0.2,23.3,22.6,-0.0,0.5,15.4
1683025920,23.3,0.2,23.3,22.6,-0.0,0.6,15.4
1683026040,23.3,0.2,23.3,22.6,-0.0,0.6,15.4
1683026160,23.3,0.2,23.3,22.6,-0.0,0.6,15.3
1683026280,23.3,0.2,23.3,22.6,-0.0,0.5,15.3
1683026400,23.3,0.2,23.3,22.6,-0.0,0.5,15.3
1683026520,23.3,0.2,23.3,22.6,-0.0,0.5,15.3
1683026640,23.3,0.2,23.3,22.6,-0.0,0.5,15.3
1683026760,23.3,0.2,23.3,22.6,-0.0,0.5,15.3
1683026880,23.3,0.2,23.3,22.6,-0.0,0.6,15.3
1683027000,23.3,0.2,23.3,22.6,-0.0,0.6,15.3
1683027120,23.3,0.2,23.3,22.6,-0.0,0.5,15.3
1683027240,23.3,0.2,23.3,22.6,-0.0,0.5,15.3
1683027360,23.3,0.2,23.3,22.6,-0.0,0.5,15.3
1683027480,23.3,0.2,23.3,22.6,-0.0,0.5,15.3
1683027600,23.3,0.2,23.3,22.6,-0.0,0.5,15.3
1683027720,23.3,0.2,23.3,22.6,-0.0,0.5,15.2
1683027840,23.3,0.2,23.3,22.6,-0.0,0.5,15.2
1683027960,23.3,0.2,23.3,22.6,-0.0,0.5,15.2
1683028080,23.3,0.2,23.3,22.6,-0.0,0.5,15.2
1683028200,23.3,0.2,23.3,22.6,-0.0,0.6,15.2
1683028320,23.3,0.2,23.3,22.6,-0.0,0.5,15.2
1683028440,23.3,0.2,23.3,22.6,-0.0,0.5,15.2
1683028560,23.3,0.2,23.3,22.6,-0.0,0.6,15.2
1683028680,23.3,0.3,23.3,22.6,-0.0,0.5,15.2
1683028800,23.3,0.2,23.3,22.6,-0.0,0.5,15.2
1683028920,23.3,0.2,23.3,22.6,-0.0,0.5,15.2
1683029040,23.3,0.3,23.3,22.6,-0.0,0.6,15.2
1683029160,23.3,0.3,23.3,22.6,-0.0,0.5,15.2
1683029280,23.3,0.3,23.3,22.6,-0.0,0.5,15.2
1683029400,23.3,0.3,23.3,22.6,-0.0,0.6,15.2
1683029520,23.3,0.3,23.3,22.6,-0.0,0.6,15.1
1683029640,23.3,0.3,23.3,22.6,-0.0,0.6,15.1
1683029760,23.3,0.4,23.3,22.6,-0.0,0.5,15.1
1683029880,23.3,0.4,23.3,22.6,-0.0,0.6,15.1
1683030000,23.3,0.5,23.3,22.6,-0.0,0.6,15.1
1683030120,23.3,0.5,23.3,22.6,-0.0,0.5,15.1
1683030240,23.3,0.6,23.3,22.6,-0.0,0.5,15.1
1683030360,23.3,0.6,23.3,22.6,-0.0,0.6,15.1
1683030480,23.3,0.7,23.3,22.6,-0.0,0.5,15.1
1683030600,23.3,1.1,23.3,22.6,-0.0,0.5,15.1
1683030720,23.3,1.3,23.3,22.6,-0.0,0.5,15.1
1683030840,23.3,1.4,23.3,22.6,-0.0,0.6,15.1
1683030960,23.3,1.7,23.3,22.6,-0.0,0.6,15.0
1683031080,23.3,2.4,23.3,22.6,-0.0,0.6,15.0
1683031200,23.3,3.7,23.3,22.6,-0.0,0.5,15.0
1683031320,23.3,6.5,23.3,22.6,-0.0,0.5,15.0
1683031440,23.3,10.4,23.3,22.6,-0.0,0.5,15.0
1683031560,23.3,12.9,23.3,22.6,-0.0,0.6,15.0
1683031680,23.3,20.9,23.3,22.6,-0.0,0.5,15.0
1683031800,23.3,23.5,23.3,22.6,-0.0,0.5,15.0
1683031920,23.3,23.6,23.3,22.6,-0.0,0.6,15.0
1683032040,23.3,23.6,23.3,22.6,-0.0,0.5,15.0
1683032160,23.3,23.6,23.3,22.6,-0.0,0.5,15.0
1683032280,23.3,23.6,23.3,22.6,-0.0,0.5,15.0
1683032400,23.3,23.6,23.3,22.6,-0.0,0.5,14.9
1683032520,23.3,23.6,23.3,22.6,-0.0,0.5,14.9
1683032640,23.3,23.6,23.3,22.6,0.0,0.6,14.9
1683032760,23.3,25.4,23.3,22.6,0.0,0.6,14.9
1683032880,23.3,26.9,23.3,22.6,0.0,0.5,14.9
1683033000,23.3,27.6,23.3,22.6,0.0,0.5,14.9
1683033120,23.3,28.8,23.3,22.6,0.0,0.5,14.9
1683033240,23.3,29.1,23.3,22.6,0.0,0.5,14.9
1683033360,23.3,29.4,23.3,22.6,0.1,0.5,14.9
1683033480,23.3,29.8,23.3,22.6,0.1,0.5,14.9
1683033600,23.3,30.0,23.3,22.6,0.1,0.6,14.9
1683033720,23.3,30.3,23.3,22.6,0.1,0.6,14.8
1683033840,23.3,30.7,23.3,22.6,0.1,0.6,14.8
1683033960,23.4,30.8,23.3,22.6,0.2,0.5,14.8
1683034080,23.4,31.1,23.3,22.6,0.2,0.5,14.8
1683034200,23.4,31.3,23.4,22.6,0.2,0.5,14.8
1683034320,23.4,31.4,23.4,22.6,0.2,0.5,14.8
1683034440,23.4,31.4,23.4,22.6,0.3,0.5,14.8
1683034560,23.4,31.5,23.4,22.6,0.3,0.5,14.8
1683034680,23.4,31.5,23.4,22.6,0.3,0.5,14.8
1683034800,23.4,31.5,23.4,22.6,0.3,0.5,14.8
1683034920,23.4,31.4,23.4,22.6,0.2,0.5,14.8
1683035040,23.4,31.3,23.4,22.6,0.3,0.5,14.7
1683035160,23.4,31.4,23.4,22.6,0.3,0.5,14.7
1683035280,23.4,31.5,23.4,22.6,0.3,0.5,14.7
1683035400,23.4,31.5,23.4,22.6,0.3,0.5,14.7
1683035520,23.4,31.3,23.4,22.6,0.2,0.5,14.7
1683035640,23.4,31.5,23.4,22.6,0.3,0.6,14.7
1683035760,23.5,26.2,23.4,22.6,0.4,0.6,14.7
1683035880,23.5,26.2,23.5,22.6,0.4,0.5,14.7
1683036000,23.5,26.6,23.5,22.6,0.6,0.5,14.7
1683036120,23.5,26.6,23.5,22.6,0.6,0.5,14.7
1683036240,23.6,37.8,23.5,22.6,0.6,0.5,14.7
1683036360,23.6,37.8,23.6,22.6,0.5,0.5,14.7
1683036480,23.6,36.4,23.5,22.6,0.4,0.5,14.7
1683036600,23.5,26.2,23.5,22.6,0.4,0.5,14.7
1683036720,23.5,26.1,23.5,22.6,0.3,0.5,14.7
1683036840,23.5,26.1,23.5,22.6,0.3,0.5,14.7
1683036960,23.5,26.1,23.5,22.6,0.3,0.5,14.6
1683037080,23.5,26.1,23.5,22.6,0.3,0.5,14.6
1683037200,23.5,27.2,23.5,22.6,0.3,0.5,14.7
1683037320,23.5,26.5,23.5,22.6,0.4,0.5,14.6
1683037440,23.5,26.5,23.5,22.6,0.5,0.5,14.6
1683037560,23.5,31.8,23.5,22.6,0.3,0.5,14.6
1683037680,23.5,31.7,23.5,22.6,0.3,0.5,14.6
1683037800,23.5,31.7,23.5,22.6,0.3,0.5,14.6
1683037920,23.5,26.5,23.5,22.6,0.5,0.5,14.6
1683038040,23.6,26.5,23.5,22.6,0.5,0.5,14.6
1683038160,23.5,26.3,23.5,22.6,0.4,0.5,14.6
1683038280,23.5,26.2,23.5,22.6,0.4,0.5,14.6
1683038400,23.5,26.2,23.5,22.6,0.3,0.5,14.6
1683038520,23.5,26.2,23.5,22.6,0.4,0.5,14.6
1683038640,23.6,26.2,23.6,22.6,0.5,0.5,14.6
1683038760,23.6,26.6,23.6,22.6,0.6,0.5,14.6
1683038880,23.6,26.6,23.6,22.6,0.5,0.5,14.6
1683039000,23.7,26.6,23.7,22.6,1.0,0.5,14.6
1683039120,23.8,39.3,23.8,22.6,1.3,0.5,14.6
1683039240,23.9,39.3,23.9,22.6,1.9,1.2,14.6
1683039360,24.0,40.4,24.0,22.6,2.0,1.2,14.6
1683039480,24.1,39.4,24.1,22.6,1.9,0.9,14.6
1683039600,24.1,39.4,24.1,22.6,2.2,1.4,14.6
1683039720,24.1,40.4,24.1,22.6,2.1,1.6,14.6
1683039840,24.3,39.6,24.3,22.6,2.5,1.5,14.6
1683039960,24.2,39.6,24.2,22.6,2.2,2.0,14.6
1683040080,24.5,40.4,24.4,22.6,3.0,1.6,14.6
1683040200,24.4,40.2,24.4,22.6,3.1,2.6,14.6
1683040320,24.2,40.2,24.2,22.6,2.7,2.7,14.6
1683040440,23.9,38.4,23.9,22.6,2.4,3.6,14.6
1683040560,23.9,38.7,23.8,22.6,2.5,3.5,14.6
1683040680,24.0,38.7,24.0,22.6,2.5,1.9,14.6
1683040800,24.1,38.0,24.1,22.6,2.3,1.9,14.6
1683040920,24.3,39.2,24.2,22.6,2.8,1.8,14.6
1683041040,24.4,39.2,24.3,22.6,2.8,2.0,14.6
1683041160,24.5,39.7,24.5,22.6,3.3,1.9,14.6
1683041280,24.5,40.2,24.5,22.6,3.4,2.4,14.6
1683041400,24.5,40.2,24.5,22.6,3.7,3.0,14.6
1683041520,24.6,40.2,24.6,22.6,4.2,2.9,14.6
1683041640,25.0,40.8,25.0,22.6,6.9,3.6,14.5
1683041760,24.8,40.8,24.7,22.6,5.2,4.1,14.6
1683041880,24.9,39.7,24.9,22.6,6.3,4.1,14.5
1683042000,25.0,39.6,24.9,22.6,6.2,4.2,14.5
1683042120,25.2,39.6,25.2,22.6,6.9,4.1,14.5
1683042240,25.3,38.9,25.2,22.6,7.0,4.0,14.6
1683042360,25.2,38.9,25.2,22.6,5.7,4.0,14.6
1683042480,24.8,38.4,24.8,22.6,4.0,4.2,14.6
1683042600,24.6,39.9,24.5,22.6,3.2,4.2,14.6
1683042720,24.1,39.9,24.0,22.6,1.8,4.8,14.6
1683042840,24.0,38.9,24.0,22.6,1.7,3.1,14.6
1683042960,23.9,39.1,23.9,22.6,1.4,2.3,14.6
1683043080,24.0,39.1,23.9,22.6,1.4,1.9,14.6
1683043200,23.9,38.9,23.9,22.6,1.5,2.3,14.6
1683043320,24.0,39.2,23.9,22.6,1.9,2.2,14.6
1683043440,24.2,39.2,24.2,22.6,3.1,2.3,14.6
1683043560,24.3,39.9,24.3,22.6,3.1,2.3,14.6
1683043680,24.5,40.6,24.4,22.6,3.1,2.3,14.7
1683043800,24.5,40.6,24.5,22.6,3.2,2.7,14.7
1683043920,24.5,39.6,24.4,22.6,3.3,2.7,14.6
1683044040,24.4,40.0,24.3,22.6,3.1,3.1,14.7
1683044160,24.4,40.0,24.3,22.6,3.3,3.1,14.7
1683044280,24.5,40.0,24.5,22.6,4.3,3.7,14.6
1683044400,24.5,40.0,24.4,22.6,4.0,3.7,14.6
1683044520,24.5,40.0,24.4,22.6,4.7,4.6,14.6
1683044640,24.5,40.3,24.5,22.6,4.5,4.3,14.6
1683044760,24.2,40.5,24.2,22.6,3.7,4.7,14.7
1683044880,24.3,40.5,24.3,22.6,4.2,4.2,14.7
1683045000,24.3,40.4,24.3,22.6,4.4,4.5,14.7
1683045120,24.5,40.3,24.4,22.6,4.5,4.3,14.6
1683045240,24.4,40.3,24.4,22.6,4.8,4.7,14.6
1683045360,24.6,40.4,24.6,22.6,4.9,4.2,14.6
1683045480,24.6,40.3,24.5,22.6,4.7,4.4,14.6
1683045600,24.6,40.3,24.6,22.6,4.6,4.1,14.6
1683045720,24.7,39.9,24.7,22.6,5.0,4.4,14.6
1683045840,24.7,40.1,24.7,22.6,4.5,4.1,14.6
1683045960,24.3,40.2,24.3,22.6,3.5,4.6,14.7
1683046080,24.2,39.6,24.2,22.6,3.8,4.3,14.7
1683046200,24.4,40.3,24.3,22.6,4.5,4.3,14.7
1683046320,24.8,40.3,24.8,22.6,5.5,4.2,14.6
1683046440,24.9,38.2,24.8,22.6,5.2,4.2,14.6
1683046560,24.7,39.9,24.6,22.6,4.1,4.1,14.7
1683046680,25.0,39.9,25.0,22.6,5.8,4.1,14.6
1683046800,24.9,38.9,24.9,22.6,4.8,4.1,14.6
1683046920,24.5,39.8,24.5,22.6,3.5,4.2,14.7
1683047040,24.6,39.8,24.5,22.6,4.2,4.2,14.7
1683047160,25.0,39.9,25.0,22.6,5.9,4.2,14.6
1683047280,25.2,38.9,25.2,22.6,6.0,4.1,14.6
1683047400,25.1,38.9,25.0,22.6,5.0,4.1,14.6
1683047520,25.2,36.8,25.2,22.6,5.4,4.1,14.6
1683047640,25.5,39.2,25.4,22.6,6.1,3.5,14.6
1683047760,25.5,39.2,25.5,22.6,6.3,4.0,14.6
1683047880,25.5,39.4,25.5,22.6,5.9,4.1,14.6
1683048000,25.3,39.4,25.3,22.6,5.2,4.2,14.6
1683048120,25.4,36.6,25.3,22.6,4.9,3.7,14.6
1683048240,25.3,36.6,25.3,22.6,4.5,3.4,14.6
1683048360,25.3,40.1,25.3,22.6,4.6,3.5,14.7
1683048480,25.2,40.1,25.2,22.6,4.4,4.1,14.7
1683048600,25.2,39.8,25.2,22.6,4.6,4.1,14.7
1683048720,25.1,40.0,25.1,22.6,4.1,4.1,14.7
1683048840,24.8,40.0,24.8,22.6,3.1,4.1,14.7
1683048960,24.4,39.0,24.4,22.6,2.2,4.7,14.7
1683049080,24.1,37.9,24.0,22.6,1.2,3.6,14.7
1683049200,24.0,37.9,23.9,22.6,1.5,3.6,14.7
1683049320,24.0,39.2,24.0,22.6,2.6,3.4,14.7
1683049440,24.2,40.3,24.2,22.6,3.6,3.5,14.7
1683049560,24.5,40.3,24.5,22.6,3.8,3.1,14.7
1683049680,24.9,40.7,24.9,22.6,5.2,3.9,14.7
1683049800,25.1,38.7,25.1,22.6,6.0,4.6,14.7
1683049920,25.3,38.7,25.3,22.6,6.3,4.2,14.7
1683050040,25.5,39.9,25.5,22.6,6.5,4.0,14.7
1683050160,25.6,39.6,25.6,22.6,6.5,3.8,14.7
1683050280,25.8,39.6,25.8,22.6,6.6,3.5,14.7
1683050400,25.6,39.7,25.6,22.6,5.8,3.9,14.7
1683050520,25.5,39.7,25.4,22.6,5.3,4.5,14.6
1683050640,25.8,38.3,25.7,22.6,6.9,4.2,14.7
1683050760,26.2,40.1,26.2,22.6,8.5,3.9,14.7
1683050880,26.1,40.1,26.1,22.6,7.6,3.9,14.7
1683051000,25.9,39.6,25.8,22.6,5.6,3.4,14.7
1683051120,26.0,38.2,26.0,22.6,6.3,3.4,14.7
1683051240,26.0,38.2,25.9,22.6,6.6,4.0,14.7
1683051360,26.0,39.1,26.0,22.6,6.0,3.4,14.7
1683051480,25.5,36.9,25.5,22.6,4.0,4.2,14.7
1683051600,25.3,37.0,25.2,22.6,3.0,4.6,14.7
1683051720,25.2,39.2,25.2,22.6,3.3,4.1,14.7
1683051840,25.2,40.4,25.1,22.6,3.5,4.2,14.7
1683051960,25.2,40.4,25.2,22.6,4.0,3.9,14.7
1683052080,25.4,39.6,25.3,22.6,4.1,3.5,14.7
1683052200,25.3,40.2,25.3,22.6,4.3,4.1,14.7
1683052320,25.3,40.2,25.3,22.6,4.3,4.1,14.7
1683052440,25.3,40.2,25.2,22.6,4.2,4.2,14.7
1683052560,25.4,39.5,25.3,22.6,4.6,4.0,14.7
1683052680,25.7,39.6,25.7,22.6,5.1,2.7,14.7
1683052800,25.8,37.8,25.8,22.6,5.0,2.8,14.7
1683052920,25.6,37.4,25.6,22.6,4.9,3.9,14.7
1683053040,25.6,37.4,25.6,22.6,5.1,4.0,14.7
1683053160,25.7,38.4,25.7,22.6,5.3,4.0,14.7
1683053280,25.6,37.2,25.6,22.6,4.8,4.2,14.7
1683053400,25.7,37.2,25.7,22.6,4.9,3.3,14.7
1683053520,25.7,37.3,25.7,22.6,4.9,3.4,14.7
1683053640,25.9,38.4,25.9,22.6,6.5,3.8,14.7
1683053760,26.3,38.4,26.3,22.6,7.3,3.4,14.7
1683053880,26.4,39.6,26.4,22.6,8.0,3.5,14.7
1683054000,26.5,39.9,26.5,22.6,8.5,3.8,14.7
1683054120,26.6,39.9,26.5,22.6,8.5,3.9,14.7
1683054240,26.4,38.5,26.3,22.6,7.0,3.6,14.8
1683054360,26.3,39.7,26.3,22.6,6.6,3.3,14.7
1683054480,26.1,39.7,26.1,22.6,5.9,3.8,14.8
1683054600,26.0,38.6,26.0,22.6,5.5,3.9,14.8
1683054720,26.0,38.0,26.0,22.6,5.3,3.6,14.8
1683054840,26.0,38.0,26.0,22.6,5.5,3.5,14.8
1683054960,26.0,38.8,25.9,22.6,5.1,4.0,14.8
1683055080,25.9,36.4,25.8,22.6,4.2,3.6,14.8
1683055200,25.8,39.5,25.8,22.6,3.9,3.5,14.8
1683055320,25.8,39.5,25.8,22.6,4.0,3.3,14.8
1683055440,25.8,40.5,25.7,22.6,4.4,4.0,14.8
1683055560,25.9,38.6,25.9,22.6,5.8,4.3,14.8
1683055680,28.7,38.7,28.7,22.6,18.0,3.6,14.8
1683055805,29.4,42.3,29.4,22.6,15.9,3.5,14.8
1683055920,26.8,41.5,26.8,22.6,7.3,3.2,14.8
1683056040,27.4,38.7,27.4,22.6,10.2,2.6,14.8
1683056160,27.9,38.7,27.9,22.6,11.9,2.5,14.8
1683056280,27.8,37.9,27.8,22.6,12.6,3.1,14.9
1683056400,27.8,37.8,27.8,22.6,12.4,3.1,14.9
1683056520,27.5,38.6,27.5,22.6,11.8,3.7,14.9
1683056640,28.8,38.4,28.8,22.6,15.0,3.6,14.9
1683056760,27.1,38.5,27.1,22.6,7.2,3.2,14.9
1683056880,27.0,37.5,27.0,22.6,8.6,3.2,14.9
1683057000,27.0,37.6,27.0,22.6,7.4,2.6,15.0
1683057120,27.9,39.1,27.9,22.6,13.1,2.7,15.0
1683057240,26.8,38.4,26.8,22.6,7.0,3.9,15.0
1683057360,26.7,38.4,26.6,22.6,6.9,4.1,15.0
1683057480,26.6,39.4,26.6,22.6,6.7,4.3,15.0
1683057600,26.8,38.8,26.8,22.6,6.3,3.9,15.0
1683057720,26.8,38.8,26.8,22.6,8.1,3.9,15.0
1683057840,26.5,38.7,26.5,22.6,5.8,3.9,15.0
1683057960,26.5,39.2,26.5,22.6,6.1,4.3,15.0
1683058080,26.5,39.2,26.4,22.6,5.4,3.8,15.0
1683058200,26.4,38.5,26.4,22.6,5.8,4.4,15.1
1683058320,26.6,40.0,26.6,22.6,7.3,3.9,15.1
1683058440,26.9,39.9,26.8,22.6,8.7,4.1,15.1
1683058560,26.8,39.2,26.8,22.6,6.5,3.1,15.1
1683058680,26.6,38.1,26.5,22.6,4.7,2.7,15.1
1683058800,26.3,38.1,26.3,22.6,4.5,4.0,15.1
1683058920,26.2,36.6,26.2,22.6,4.2,4.0,15.1
1683059040,26.2,39.7,26.1,22.6,3.8,4.3,15.1
1683059160,26.1,39.6,26.1,22.6,3.7,4.4,15.1
1683059280,26.1,39.6,26.1,22.6,3.9,4.1,15.1
1683059400,26.1,39.6,26.1,22.6,4.0,4.1,15.1
1683059520,26.1,39.8,26.1,22.6,4.0,4.2,15.1
1683059640,26.1,40.2,26.1,22.6,3.8,3.9,15.1
1683059760,26.1,40.2,26.0,22.6,3.8,3.9,15.1
1683059880,26.1,39.8,26.1,22.6,4.4,4.4,15.1
1683060000,26.1,40.7,26.1,22.6,4.4,4.0,15.1
1683060120,26.2,40.7,26.1,22.6,4.7,4.0,15.1
1683060240,26.1,36.5,26.1,22.6,4.3,4.4,15.1
1683060360,26.1,36.5,26.1,22.6,4.2,4.0,15.1
1683060480,26.2,36.8,26.1,22.6,4.7,3.9,15.1
1683060600,26.2,37.8,26.2,22.6,4.9,3.9,15.1
1683060720,26.2,37.8,26.2,22.6,5.0,3.9,15.1
1683060840,26.2,37.6,26.2,22.6,4.6,3.5,15.1
1683060960,26.3,37.9,26.2,22.6,5.1,3.5,15.1
1683061080,26.4,37.9,26.3,22.6,5.7,3.3,15.1
1683061200,27.2,39.7,27.2,22.6,10.2,3.1,15.1
1683061320,26.7,40.3,26.6,22.6,7.3,4.1,15.1
1683061440,27.2,40.3,27.1,22.6,11.2,3.9,15.1
1683061560,27.0,38.6,26.9,22.6,9.0,3.8,15.1
1683061680,28.7,41.2,28.7,22.6,15.2,3.5,15.1
1683061800,29.3,39.8,29.3,22.6,15.7,2.9,15.1
1683061920,29.3,40.7,29.3,22.6,14.7,2.4,15.2
1683062040,28.8,40.7,28.8,22.6,14.3,3.0,15.2
1683062160,26.6,40.1,26.6,22.6,3.2,3.2,15.2
1683062280,26.4,35.9,26.4,22.6,3.9,3.8,15.2
1683062400,26.4,35.8,26.4,22.6,4.9,3.9,15.3
1683062520,26.4,37.5,26.4,22.6,4.8,4.0,15.2
1683062640,26.3,37.5,26.3,22.6,4.6,4.1,15.2
1683062760,26.3,37.3,26.3,22.6,4.5,4.0,15.3
1683062880,26.3,36.8,26.3,22.6,4.3,3.4,15.3
1683063000,26.5,36.8,26.5,22.6,4.9,2.8,15.3
1683063120,26.5,37.8,26.5,22.6,5.4,3.3,15.3
1683063240,26.4,39.3,26.4,22.6,5.4,4.0,15.3
1683063360,26.4,39.3,26.4,22.6,5.3,4.0,15.2
1683063480,26.4,38.4,26.3,22.6,5.2,4.1,15.3
1683063600,26.4,38.4,26.4,22.6,5.5,4.3,15.3
1683063720,26.5,38.4,26.5,22.6,6.1,3.9,15.3
1683063840,26.5,39.1,26.5,22.6,6.2,3.8,15.3
1683063960,26.6,39.1,26.6,22.6,6.2,3.2,15.3
1683064080,26.7,39.1,26.7,22.6,6.4,2.9,15.3
1683064200,26.7,39.4,26.6,22.6,6.4,3.9,15.3
1683064320,26.9,39.6,26.9,22.6,9.2,3.9,15.3
1683064440,26.7,39.6,26.6,22.6,5.8,4.0,15.3
1683064560,26.4,38.8,26.4,22.6,4.6,4.0,15.3
1683064680,26.4,37.9,26.4,22.6,4.8,3.9,15.3
1683064800,26.3,37.9,26.3,22.6,4.2,4.2,15.3
1683064920,26.3,39.8,26.3,22.6,3.8,3.4,15.3
1683065040,26.2,39.3,26.2,22.6,4.3,4.0,15.3
1683065160,26.3,36.4,26.2,22.6,4.4,4.1,15.3
1683065280,26.3,37.3,26.3,22.6,4.8,3.9,15.3
1683065400,26.4,37.7,26.3,22.6,5.2,3.9,15.3
1683065520,26.5,37.7,26.4,22.6,5.6,3.7,15.3
1683065640,26.5,39.2,26.5,22.6,5.8,3.6,15.3
1683065760,27.7,40.3,27.7,22.6,14.4,3.7,15.3
1683065880,27.9,40.3,27.9,22.6,13.5,3.3,15.4
1683066000,26.7,39.3,26.7,22.6,3.2,3.3,15.4
1683066120,26.5,34.7,26.4,22.6,3.8,3.3,15.4
1683066240,26.5,36.8,26.5,22.6,5.0,3.5,15.4
1683066360,26.4,39.2,26.3,22.6,3.9,3.5,15.4
1683066480,26.4,37.3,26.3,22.6,4.5,3.9,15.4
1683066600,27.0,37.4,27.0,22.6,10.1,3.8,15.4
1683066720,27.7,39.3,27.7,22.6,13.0,3.7,15.4
1683066840,26.4,38.2,26.4,22.6,2.7,4.1,15.5
