Time stamp,Battery voltage,Array voltage,Load voltage,LVD voltage,Charging current,Load current,Battery or ambient temperature
1683066960,26.3,38.2,26.3,22.6,3.7,3.7,15.5
1683067080,26.5,36.8,26.5,22.6,5.2,3.5,15.5
1683067200,26.5,37.9,26.4,22.6,4.9,3.8,15.5
1683067320,26.4,37.9,26.4,22.6,5.0,4.0,15.5
1683067440,26.9,39.2,26.8,22.6,8.9,3.8,15.5
1683067560,27.2,39.3,27.2,22.6,9.4,3.8,15.5
1683067680,27.3,39.3,27.3,22.6,11.6,3.1,15.5
1683067800,27.0,39.6,27.0,22.6,7.4,2.8,15.5
1683067920,27.2,39.1,27.2,22.6,8.8,2.6,15.6
1683068040,27.5,39.0,27.5,22.6,10.4,2.6,15.6
1683068160,27.0,39.4,27.0,22.6,7.6,3.3,15.6
1683068280,27.0,39.9,27.0,22.6,8.6,3.8,15.6
1683068400,27.0,39.9,27.0,22.6,6.2,3.8,15.6
1683068520,27.6,38.8,27.6,22.6,11.2,3.2,15.7
1683068640,26.8,37.2,26.7,22.6,4.9,3.7,15.7
1683068760,26.8,37.2,26.7,22.6,5.3,2.7,15.7
1683068880,26.7,38.0,26.7,22.6,5.1,2.9,15.7
1683069000,26.5,38.0,26.5,22.6,4.3,3.9,15.7
1683069120,26.5,37.4,26.5,22.6,5.5,3.9,15.7
1683069240,27.2,39.5,27.2,22.6,10.7,3.8,15.7
1683069360,26.6,39.5,26.6,22.6,5.0,3.9,15.7
1683069480,26.6,38.8,26.6,22.6,5.8,3.9,15.7
1683069600,26.6,36.7,26.5,22.6,4.4,3.3,15.7
1683069720,26.5,36.7,26.4,22.6,4.1,3.3,15.7
1683069840,26.3,36.3,26.3,22.6,4.2,4.3,15.7
1683069960,26.5,38.4,26.5,22.6,5.4,3.8,15.7
1683070080,26.5,38.4,26.5,22.6,5.8,4.0,15.7
1683070200,26.4,37.9,26.3,22.6,4.4,4.4,15.7
1683070320,26.2,37.9,26.1,22.6,3.3,3.9,15.7
1683070440,26.2,39.4,26.1,22.6,3.4,4.4,15.7
1683070560,26.2,40.0,26.1,22.6,3.1,4.0,15.7
1683070680,26.1,40.0,26.1,22.6,3.0,3.9,15.7
1683070800,26.1,39.6,26.0,22.6,3.1,4.4,15.7
1683070920,26.1,39.6,26.0,22.6,2.7,4.1,15.7
1683071040,26.1,39.5,26.0,22.6,2.4,3.3,15.7
1683071160,26.0,38.4,25.9,22.6,2.5,4.4,15.7
1683071280,26.0,39.3,26.0,22.6,2.5,4.0,15.7
1683071400,26.0,39.3,26.0,22.6,2.9,3.9,15.7
1683071520,26.0,39.7,26.0,22.6,3.2,4.0,15.7
1683071640,26.0,40.1,26.0,22.6,2.9,4.0,15.7
1683071760,26.0,40.1,26.0,22.6,3.0,4.0,15.7
1683071880,26.0,40.2,26.0,22.6,3.4,4.4,15.7
1683072000,26.1,40.3,26.1,22.6,4.5,4.1,15.6
1683072120,26.4,40.3,26.4,22.6,6.8,3.6,15.6
1683072240,26.3,40.9,26.2,22.6,4.4,4.0,15.6
1683072360,26.3,36.7,26.3,22.6,5.6,4.1,15.6
1683072480,26.8,40.1,26.8,22.6,8.7,3.7,15.6
1683072600,27.0,40.2,27.0,22.6,9.3,3.2,15.7
1683072720,27.0,39.8,27.0,22.6,8.9,3.2,15.7
1683072840,26.9,39.2,26.9,22.6,8.0,3.1,15.7
1683072960,26.5,39.2,26.5,22.6,4.3,2.8,15.8
1683073080,26.4,39.2,26.3,22.6,3.8,3.4,15.8
1683073200,26.9,36.8,26.8,22.6,8.3,3.3,15.8
1683073320,26.4,39.9,26.4,22.6,3.9,3.9,15.9
1683073440,26.6,39.3,26.6,22.6,7.4,4.0,15.9
1683073560,26.8,40.0,26.8,22.6,7.8,3.2,15.9
1683073680,26.8,40.0,26.8,22.6,7.5,3.2,15.9
1683073800,26.8,40.0,26.8,22.6,7.2,3.1,16.0
1683073920,26.6,40.1,26.5,22.6,3.8,2.8,16.0
1683074040,26.9,40.1,26.8,22.6,7.1,2.6,16.0
1683074160,26.7,39.8,26.7,22.6,6.5,3.8,16.0
1683074280,26.4,37.0,26.4,22.6,3.6,3.7,16.1
1683074400,26.6,39.1,26.6,22.6,6.6,3.5,16.1
1683074520,26.6,39.1,26.6,22.6,5.2,3.3,16.1
1683074640,26.6,39.2,26.6,22.6,5.6,3.5,16.1
1683074760,26.6,38.5,26.5,22.6,5.4,3.2,16.1
1683074880,26.5,38.5,26.5,22.6,5.2,3.9,16.1
1683075000,26.5,38.3,26.4,22.6,5.1,3.7,16.1
1683075120,26.5,38.1,26.5,22.6,5.0,2.7,16.2
1683075240,26.0,38.1,26.0,22.6,1.4,3.7,16.2
1683075360,26.0,38.6,25.9,22.6,1.3,3.7,16.2
1683075480,25.9,39.3,25.9,22.6,1.4,3.9,16.1
1683075600,26.2,39.2,26.1,22.6,4.5,4.4,16.1
1683075720,26.2,41.0,26.2,22.6,4.5,4.0,16.1
1683075840,26.2,40.6,26.1,22.6,3.6,4.0,16.1
1683075960,26.1,40.6,26.0,22.6,3.8,4.4,16.1
1683076080,25.8,39.4,25.8,22.6,1.4,4.4,16.0
1683076200,25.8,39.5,25.8,22.6,1.2,3.8,16.0
1683076320,25.9,39.5,25.9,22.6,2.5,4.0,16.0
1683076440,26.0,40.1,26.0,22.6,3.5,4.4,16.0
1683076560,26.0,40.7,26.0,22.6,3.4,4.0,16.0
1683076680,25.9,40.7,25.9,22.6,3.2,4.3,16.0
1683076800,26.0,40.6,26.0,22.6,3.2,3.9,16.0
1683076920,25.9,39.2,25.9,22.6,2.4,3.8,16.0
1683077040,26.0,39.2,26.0,22.6,2.9,3.3,16.0
1683077160,25.9,40.1,25.9,22.6,2.8,3.9,16.0
1683077280,25.8,39.3,25.7,22.6,1.5,4.3,16.0
1683077400,25.7,39.3,25.7,22.6,1.2,4.1,16.0
1683077520,25.7,39.7,25.7,22.6,1.3,4.1,15.9
1683077640,25.6,38.9,25.6,22.6,1.3,4.4,15.9
1683077760,25.7,38.9,25.6,22.6,1.4,4.0,15.9
1683077880,25.6,39.3,25.6,22.6,1.3,4.5,15.9
1683078000,25.6,39.4,25.6,22.6,1.2,4.2,15.9
1683078120,25.6,39.4,25.5,22.6,1.4,4.5,15.9
1683078240,25.6,39.8,25.6,22.6,1.8,4.5,15.9
1683078360,25.6,39.8,25.6,22.6,1.5,4.0,15.9
1683078480,25.5,39.7,25.5,22.6,1.0,4.5,15.9
1683078600,25.5,39.2,25.5,22.6,0.9,4.5,15.9
1683078720,25.5,39.2,25.4,22.6,0.9,4.5,15.9
1683078840,25.5,39.1,25.4,22.6,0.8,4.3,15.9
1683078960,25.5,39.5,25.4,22.6,1.2,4.4,15.8
1683079080,25.4,39.5,25.4,22.6,1.1,4.5,15.8
1683079200,25.4,38.4,25.4,22.6,0.8,4.5,15.8
1683079320,25.4,38.4,25.3,22.6,0.7,4.5,15.8
1683079440,25.3,38.4,25.3,22.6,0.5,4.3,15.8
1683079560,25.3,37.6,25.2,22.6,0.5,4.6,15.8
1683079680,25.3,38.1,25.2,22.6,0.4,4.6,15.8
1683079800,25.3,38.1,25.2,22.6,0.4,4.5,15.8
1683079920,25.3,37.2,25.2,22.6,0.4,4.1,15.7
1683080040,25.2,37.0,25.2,22.6,0.4,4.0,15.7
1683080160,25.2,31.7,25.1,22.6,0.3,4.5,15.7
1683080280,25.2,31.6,25.1,22.6,0.3,4.6,15.7
1683080400,25.2,31.6,25.1,22.6,0.3,4.2,15.7
1683080520,25.1,31.7,25.1,22.6,0.3,4.1,15.6
1683080640,25.1,31.8,25.1,22.6,0.3,4.6,15.6
1683080760,25.1,31.6,25.1,22.6,0.3,4.1,15.6
1683080880,25.0,31.2,25.0,22.6,0.2,4.2,15.6
1683081000,25.0,30.8,25.0,22.6,0.1,4.6,15.6
1683081120,25.0,30.3,24.9,22.6,0.1,4.6,15.6
1683081240,25.0,30.0,25.0,22.6,0.1,4.1,15.6
1683081360,24.9,29.6,24.9,22.6,0.0,4.6,15.6
1683081480,24.9,29.3,24.9,22.6,0.0,4.6,15.5
1683081600,24.9,28.8,24.9,22.6,0.0,4.1,15.5
1683081720,24.9,27.8,24.9,22.6,0.0,4.2,15.5
1683081840,24.8,25.2,24.8,22.6,-0.0,4.6,15.5
1683081960,24.8,25.2,24.8,22.6,0.0,4.6,15.5
1683082080,24.8,25.1,24.8,22.6,-0.0,4.2,15.5
1683082200,24.8,25.1,24.7,22.6,-0.0,4.6,15.5
1683082320,24.8,25.1,24.8,22.6,-0.0,4.1,15.5
1683082440,24.7,24.7,24.7,22.6,0.0,4.6,15.4
1683082560,24.7,21.0,24.7,22.6,0.0,4.2,15.4
1683082680,24.7,16.8,24.7,22.6,-0.0,4.0,15.4
1683082800,24.7,12.7,24.7,22.6,0.0,4.2,15.4
1683082920,24.7,9.4,24.7,22.6,0.0,4.0,15.4
1683083040,24.6,6.8,24.6,22.6,-0.0,4.6,15.4
1683083160,24.7,5.0,24.6,22.6,-0.0,4.0,15.4
1683083280,24.6,3.4,24.6,22.6,-0.0,4.5,15.4
1683083400,24.6,2.1,24.6,22.6,-0.0,4.2,15.3
1683083520,24.6,1.6,24.6,22.6,-0.0,4.1,15.3
1683083640,24.6,1.2,24.6,22.6,0.0,4.1,15.3
1683083760,24.5,1.0,24.5,22.6,-0.0,4.0,15.3
1683083880,24.5,0.9,24.5,22.6,-0.0,4.0,15.3
1683084000,24.5,0.7,24.5,22.6,-0.0,4.1,15.3
1683084120,24.5,0.7,24.5,22.6,-0.0,4.1,15.3
1683084240,24.5,0.6,24.5,22.6,-0.0,4.2,15.2
1683084360,24.5,0.7,24.5,22.6,-0.0,4.0,15.2
1683084480,24.5,0.9,24.4,22.6,-0.0,4.2,15.2
1683084600,24.5,0.7,24.4,22.6,-0.0,4.1,15.2
1683084720,24.4,0.7,24.4,22.6,-0.0,4.0,15.2
1683084840,24.4,0.6,24.4,22.6,-0.0,4.2,15.2
1683084960,24.4,0.6,24.4,22.6,-0.0,4.2,15.2
1683085080,24.4,0.6,24.4,22.6,-0.0,4.2,15.2
1683085200,24.4,0.7,24.4,22.6,-0.0,4.0,15.2
1683085320,24.3,1.0,24.3,22.6,-0.0,4.2,15.2
1683085440,24.3,1.0,24.3,22.6,0.0,4.1,15.2
1683085560,24.3,1.0,24.3,22.6,0.0,4.1,15.1
1683085680,24.4,1.0,24.4,22.6,-0.0,3.5,15.1
1683085800,24.3,1.0,24.3,22.6,-0.0,3.7,15.1
1683085920,24.3,1.0,24.2,22.6,-0.0,4.3,15.1
1683086040,24.2,1.0,24.2,22.6,0.0,4.3,15.1
1683086160,24.2,1.0,24.2,22.6,-0.0,4.1,15.1
1683086280,24.2,0.9,24.2,22.6,-0.0,4.1,15.1
1683086400,24.2,1.0,24.2,22.6,-0.0,4.3,15.1
1683086520,24.2,1.1,24.2,22.6,-0.0,4.0,15.1
1683086640,24.2,1.1,24.2,22.6,-0.0,4.2,15.1
1683086760,24.1,0.7,24.1,22.6,-0.0,4.7,15.1
1683086880,24.1,0.7,24.1,22.6,-0.0,4.4,15.1
1683087000,24.1,0.8,24.1,22.6,-0.0,4.4,15.0
1683087120,24.0,0.6,24.0,22.6,-0.0,4.6,15.0
1683087240,24.1,0.6,24.1,22.6,-0.0,4.1,15.0
1683087360,24.0,0.5,24.0,22.6,-0.0,4.6,15.0
1683087480,24.0,0.7,24.0,22.6,-0.0,4.4,15.0
1683087600,24.1,1.1,24.1,22.6,-0.0,2.9,15.0
1683087720,24.1,1.1,24.1,22.6,-0.0,3.4,15.0
1683087840,24.1,1.2,24.1,22.6,-0.0,2.9,15.0
1683087960,24.0,1.1,24.0,22.6,-0.0,3.4,15.0
1683088080,24.0,1.1,24.0,22.6,-0.0,3.4,15.0
1683088200,24.0,1.2,24.0,22.6,-0.0,2.9,14.9
1683088320,24.0,0.8,24.0,22.6,-0.0,3.4,14.9
1683088440,24.0,0.9,24.0,22.6,-0.0,3.0,14.9
1683088560,24.0,0.9,24.0,22.6,-0.0,3.2,14.9
1683088680,24.0,0.9,23.9,22.6,-0.0,3.4,14.9
1683088800,24.0,1.3,24.0,22.6,-0.0,2.9,14.9
1683088920,23.9,1.3,23.9,22.6,-0.0,3.4,14.9
1683089040,23.9,1.2,23.9,22.6,-0.0,2.9,14.9
1683089160,23.9,1.2,23.9,22.6,-0.0,3.5,14.9
1683089280,23.9,1.0,23.9,22.6,-0.0,3.0,14.9
1683089400,23.8,1.0,23.8,22.6,-0.0,3.4,14.9
1683089520,23.9,1.2,23.8,22.6,-0.0,3.2,14.9
1683089640,23.9,1.3,23.9,22.6,-0.0,2.9,14.9
1683089760,23.9,0.8,23.9,22.6,-0.0,2.2,14.9
1683089880,24.0,1.2,24.0,22.6,-0.0,1.7,14.9
1683090000,23.9,0.6,23.9,22.6,-0.0,2.2,14.9
1683090120,24.0,0.8,24.0,22.6,-0.0,1.9,14.8
1683090240,23.9,0.9,24.0,22.6,-0.0,1.8,14.8
1683090360,23.9,1.3,23.9,22.6,-0.0,2.2,14.8
1683090480,23.9,1.2,23.9,22.6,-0.0,1.9,14.8
1683090600,23.9,1.2,23.9,22.6,-0.0,1.9,14.8
1683090720,23.9,1.2,23.9,22.6,-0.0,2.2,14.8
1683090840,23.9,1.2,23.9,22.6,-0.0,1.7,14.8
1683090960,23.9,1.2,23.9,22.6,-0.0,2.2,14.8
1683091080,23.9,1.2,23.9,22.6,-0.0,1.9,14.8
1683091200,23.9,1.2,23.9,22.6,-0.0,1.9,14.8
1683091320,23.9,1.2,23.9,22.6,-0.0,1.7,14.8
1683091440,23.8,1.2,23.8,22.6,-0.0,2.0,14.8
1683091560,23.8,1.2,23.9,22.6,-0.0,1.7,14.8
1683091680,23.8,1.2,23.8,22.6,-0.0,1.9,14.8
1683091800,23.8,1.2,23.8,22.6,-0.0,1.9,14.7
1683091920,23.8,1.2,23.8,22.6,-0.0,1.7,14.7
1683092040,23.7,1.2,23.7,22.6,-0.0,2.2,14.7
1683092160,23.7,1.2,23.7,22.6,-0.0,1.6,14.7
1683092280,23.7,1.2,23.7,22.6,-0.0,1.6,14.7
1683092400,23.7,1.2,23.7,22.6,-0.0,1.7,14.7
1683092520,23.7,1.2,23.7,22.6,-0.0,1.8,14.7
1683092640,23.7,1.2,23.7,22.6,-0.0,1.4,14.7
1683092760,23.6,1.2,23.6,22.6,-0.0,1.8,14.7
1683092880,23.6,1.2,23.6,22.6,-0.0,1.4,14.7
1683093000,23.6,1.2,23.6,22.6,-0.0,1.7,14.7
1683093120,23.6,1.2,23.6,22.6,-0.0,1.2,14.7
1683093240,23.6,1.3,23.6,22.6,-0.0,1.2,14.7
1683093360,23.6,1.4,23.6,22.6,-0.0,1.3,14.6
1683093480,23.6,0.8,23.6,22.6,-0.0,1.7,14.6
1683093600,23.6,1.1,23.6,22.6,-0.0,1.2,14.6
1683093720,23.6,1.1,23.6,22.6,-0.0,1.4,14.6
1683093840,23.6,0.8,23.6,22.6,-0.0,1.2,14.6
1683093960,23.6,0.7,23.6,22.6,-0.0,1.2,14.6
1683094080,23.5,1.4,23.5,22.6,-0.0,1.5,14.6
1683094200,23.5,0.8,23.6,22.6,-0.0,1.2,14.6
1683094320,23.5,0.9,23.5,22.6,-0.0,1.6,14.6
1683094440,23.5,1.3,23.5,22.6,-0.0,1.2,14.6
1683094560,23.5,0.7,23.5,22.6,-0.0,1.4,14.6
1683094680,23.5,1.2,23.5,22.6,-0.0,1.4,14.6
1683094800,23.5,1.3,23.5,22.6,-0.0,1.4,14.6
1683094920,23.5,1.2,23.5,22.6,-0.0,1.4,14.6
1683095040,23.5,1.2,23.5,22.6,-0.0,1.4,14.5
1683095160,23.5,1.2,23.5,22.6,-0.0,1.4,14.5
1683095280,23.5,1.2,23.5,22.6,-0.0,1.2,14.5
1683095400,23.4,1.2,23.4,22.6,-0.0,1.4,14.5
1683095520,23.4,1.2,23.5,22.6,-0.0,1.2,14.5
1683095640,23.4,1.2,23.4,22.6,-0.0,1.5,14.5
1683095760,23.5,1.3,23.5,22.6,-0.0,0.9,14.5
1683095880,23.5,1.3,23.5,22.6,-0.0,0.9,14.5
1683096000,23.4,1.3,23.4,22.6,-0.0,1.5,14.5
1683096120,23.5,1.1,23.5,22.6,-0.0,0.9,14.5
1683096240,23.4,0.9,23.4,22.6,-0.0,1.1,14.5
1683096360,23.4,0.8,23.4,22.6,-0.0,1.1,14.5
1683096480,23.4,1.0,23.4,22.6,-0.0,1.1,14.5
1683096600,23.4,0.8,23.4,22.6,-0.0,1.1,14.5
1683096720,23.4,0.8,23.4,22.6,-0.0,1.0,14.4
1683096840,23.4,1.3,23.4,22.6,-0.0,1.1,14.4
1683096960,23.4,0.8,23.4,22.6,-0.0,1.3,14.4
1683097080,23.4,1.0,23.4,22.6,-0.0,0.9,14.4
1683097200,23.4,1.3,23.4,22.6,-0.0,1.0,14.4
1683097320,23.4,1.3,23.4,22.6,-0.0,1.1,14.4
1683097440,23.4,1.3,23.4,22.6,-0.0,1.1,14.4
1683097560,23.4,1.3,23.4,22.6,-0.0,1.2,14.4
1683097680,23.3,1.3,23.4,22.6,-0.0,1.1,14.4
1683097800,23.4,1.3,23.4,22.6,-0.0,1.1,14.4
1683097920,23.3,1.3,23.3,22.6,-0.0,1.1,14.4
1683098040,23.3,1.2,23.3,22.6,-0.0,1.1,14.4
1683098160,23.3,1.2,23.3,22.6,-0.0,1.1,14.4
1683098280,23.3,1.3,23.3,22.6,-0.0,1.2,14.4
1683098400,23.3,1.0,23.3,22.6,-0.0,1.1,14.3
1683098520,23.3,1.0,23.3,22.6,-0.0,1.2,14.3
1683098640,23.3,0.7,23.3,22.6,-0.0,0.9,14.3
1683098760,23.4,0.7,23.4,22.6,-0.0,0.9,14.3
1683098880,23.4,0.9,23.4,22.6,-0.0,0.9,14.3
1683099000,23.3,1.1,23.4,22.6,-0.0,0.9,14.3
1683099120,23.3,1.1,23.4,22.6,-0.0,0.9,14.3
1683099240,23.4,1.3,23.4,22.6,-0.0,0.9,14.3
1683099360,23.3,1.2,23.3,22.6,-0.0,0.9,14.3
1683099480,23.3,1.0,23.3,22.6,-0.0,0.9,14.3
1683099600,23.4,0.8,23.4,22.6,-0.0,0.7,14.3
1683099720,23.3,0.7,23.3,22.6,-0.0,0.9,14.3
1683099840,23.3,0.8,23.3,22.6,-0.0,1.0,14.3
1683099960,23.3,0.8,23.3,22.6,-0.0,0.9,14.3
1683100080,23.3,0.9,23.3,22.6,-0.0,1.0,14.2
1683100200,23.3,0.8,23.4,22.6,-0.0,0.7,14.2
1683100320,23.3,0.8,23.3,22.6,-0.0,1.0,14.2
1683100440,23.3,1.2,23.3,22.6,-0.0,0.9,14.2
1683100560,23.3,0.7,23.3,22.6,-0.0,0.9,14.2
1683100680,23.3,0.6,23.3,22.6,-0.0,0.8,14.2
1683100800,23.3,1.3,23.3,22.6,-0.0,0.9,14.2
1683100920,23.3,0.7,23.3,22.6,-0.0,0.8,14.2
1683101040,23.3,0.9,23.3,22.6,-0.0,0.9,14.2
1683101160,23.3,0.7,23.3,22.6,-0.0,0.9,14.2
1683101280,23.3,0.7,23.3,22.6,-0.0,0.9,14.2
1683101400,23.3,1.3,23.3,22.6,-0.0,0.9,14.2
1683101520,23.3,1.3,23.3,22.6,-0.0,0.8,14.2
1683101640,23.3,1.0,23.3,22.6,-0.0,0.7,14.2
1683101760,23.3,1.0,23.3,22.6,-0.0,0.9,14.2
1683101880,23.3,0.7,23.3,22.6,-0.0,0.7,14.1
1683102000,23.3,0.8,23.3,22.6,-0.0,0.9,14.1
1683102120,23.3,0.7,23.3,22.6,-0.0,0.9,14.1
1683102240,23.3,0.7,23.3,22.6,-0.0,0.9,14.1
1683102360,23.3,0.7,23.3,22.6,-0.0,0.9,14.1
1683102480,23.3,0.8,23.3,22.6,-0.0,0.9,14.1
1683102600,23.3,0.9,23.3,22.6,-0.0,0.9,14.1
1683102720,23.3,0.9,23.3,22.6,-0.0,0.9,14.1
1683102840,23.3,0.8,23.3,22.6,-0.0,0.9,14.1
1683102960,23.3,0.9,23.3,22.6,-0.0,0.9,14.1
1683103080,23.3,0.7,23.3,22.6,-0.0,0.8,14.1
1683103200,23.2,0.6,23.2,22.6,-0.0,1.0,14.1
1683103320,23.3,0.7,23.3,22.6,-0.0,0.8,14.1
1683103440,23.2,1.0,23.3,22.6,-0.0,0.9,14.1
1683103560,23.2,1.2,23.3,22.6,-0.0,0.8,14.1
1683103680,23.2,1.1,23.2,22.6,-0.0,1.1,14.1
1683103800,23.3,0.7,23.3,22.6,-0.0,0.5,14.0
1683103920,23.3,0.6,23.3,22.6,-0.0,0.5,14.0
1683104040,23.3,0.6,23.3,22.6,-0.0,0.5,14.0
1683104160,23.3,0.6,23.3,22.6,-0.0,0.5,14.0
1683104280,23.3,0.6,23.3,22.6,-0.0,0.5,14.0
1683104400,23.3,0.6,23.3,22.6,-0.0,0.5,14.0
1683104520,23.3,0.6,23.3,22.6,-0.0,0.5,14.0
1683104640,23.3,1.2,23.3,22.6,-0.0,0.6,14.0
1683104760,23.3,0.7,23.3,22.6,-0.0,0.5,14.0
1683104880,23.3,0.7,23.3,22.6,-0.0,0.5,14.0
1683105000,23.3,0.6,23.3,22.6,-0.0,0.5,14.0
1683105120,23.3,0.6,23.3,22.6,-0.0,0.5,14.0
1683105240,23.3,0.6,23.3,22.6,-0.0,0.5,14.0
1683105360,23.3,0.6,23.3,22.6,-0.0,0.5,14.0
1683105480,23.3,0.6,23.3,22.6,-0.0,0.6,14.0
1683105600,23.3,0.6,23.3,22.6,-0.0,0.6,13.9
1683105720,23.3,0.7,23.3,22.6,-0.0,0.6,13.9
1683105840,23.3,1.1,23.3,22.6,-0.0,0.5,13.9
1683105960,23.3,1.0,23.3,22.6,-0.0,0.5,13.9
1683106080,23.3,0.9,23.3,22.6,-0.0,0.5,13.9
1683106200,23.3,0.7,23.3,22.6,-0.0,0.5,13.9
1683106320,23.3,1.0,23.3,22.6,-0.0,0.5,13.9
1683106440,23.3,0.8,23.3,22.6,-0.0,0.5,13.9
1683106560,23.3,0.6,23.3,22.6,-0.0,0.6,13.9
1683106680,23.3,0.5,23.3,22.6,-0.0,0.6,13.9
1683106800,23.3,0.5,23.3,22.6,-0.0,0.6,13.9
1683106920,23.3,0.5,23.3,22.6,-0.0,0.5,13.9
1683107040,23.3,0.6,23.3,22.6,-0.0,0.5,13.9
1683107160,23.3,0.6,23.3,22.6,-0.0,0.5,13.9
1683107280,23.3,0.6,23.3,22.6,-0.0,0.5,13.9
1683107400,23.3,0.6,23.3,22.6,-0.0,0.5,13.9
1683107520,23.3,0.7,23.3,22.6,-0.0,0.5,13.9
1683107640,23.3,0.6,23.3,22.6,-0.0,0.6,13.9
1683107760,23.3,0.6,23.3,22.6,-0.0,0.6,13.9
1683107880,23.3,0.8,23.3,22.6,-0.0,0.6,13.9
1683108000,23.3,0.5,23.3,22.6,-0.0,0.6,13.9
1683108120,23.3,0.5,23.3,22.6,-0.0,0.5,13.8
1683108240,23.3,0.5,23.3,22.6,-0.0,0.5,13.8
1683108360,23.3,0.5,23.3,22.6,-0.0,0.6,13.8
1683108480,23.3,0.5,23.3,22.6,-0.0,0.6,13.8
1683108600,23.3,0.5,23.3,22.6,-0.0,0.5,13.8
1683108720,23.3,0.4,23.3,22.6,-0.0,0.5,13.8
1683108840,23.3,0.4,23.3,22.6,-0.0,0.5,13.8
1683108960,23.3,0.4,23.3,22.6,-0.0,0.5,13.8
1683109080,23.3,0.4,23.3,22.6,-0.0,0.5,13.8
1683109200,23.3,0.4,23.3,22.6,-0.0,0.5,13.8
1683109320,23.3,0.4,23.3,22.6,-0.0,0.5,13.8
1683109440,23.3,0.4,23.3,22.6,-0.0,0.6,13.8
1683109560,23.3,0.4,23.3,22.6,-0.0,0.5,13.8
1683109680,23.3,0.4,23.3,22.6,-0.0,0.5,13.8
1683109800,23.3,0.4,23.3,22.6,-0.0,0.5,13.8
1683109920,23.3,0.4,23.3,22.6,-0.0,0.5,13.8
1683110040,23.3,0.3,23.3,22.6,-0.0,0.5,13.8
1683110160,23.3,0.3,23.3,22.6,-0.0,0.5,13.8
1683110280,23.3,0.3,23.3,22.6,-0.0,0.6,13.7
1683110400,23.3,0.3,23.3,22.6,-0.0,0.6,13.7
1683110520,23.3,0.3,23.3,22.6,-0.0,0.5,13.7
1683110640,23.3,0.3,23.3,22.6,-0.0,0.5,13.7
1683110760,23.3,0.3,23.3,22.6,-0.0,0.5,13.7
1683110880,23.3,0.3,23.3,22.6,-0.0,0.5,13.7
1683111000,23.3,0.3,23.3,22.6,-0.0,0.5,13.7
1683111120,23.3,0.3,23.3,22.6,-0.0,0.5,13.7
1683111240,23.3,0.3,23.3,22.6,-0.0,0.5,13.7
1683111360,23.3,0.3,23.3,22.6,-0.0,0.5,13.7
1683111480,23.3,0.3,23.3,22.6,-0.0,0.5,13.7
1683111600,23.3,0.3,23.3,22.6,-0.0,0.5,13.7
1683111720,23.3,0.3,23.3,22.6,-0.0,0.5,13.7
1683111840,23.3,0.3,23.3,22.6,-0.0,0.5,13.7
1683111960,23.3,0.3,23.3,22.6,-0.0,0.5,13.7
1683112080,23.3,0.3,23.3,22.6,-0.0,0.5,13.7
1683112200,23.3,0.3,23.3,22.6,-0.0,0.5,13.7
1683112320,23.3,0.3,23.3,22.6,-0.0,0.6,13.7
1683112440,23.3,0.3,23.3,22.6,-0.0,0.5,13.7
1683112560,23.3,0.3,23.3,22.6,-0.0,0.5,13.6
1683112680,23.3,0.3,23.3,22.6,-0.0,0.5,13.6
1683112800,23.3,0.3,23.3,22.6,-0.0,0.5,13.6
1683112920,23.3,0.3,23.3,22.6,-0.0,0.5,13.6
1683113040,23.3,0.3,23.3,22.6,-0.0,0.5,13.6
1683113160,23.3,0.3,23.3,22.6,-0.0,0.5,13.6
1683113280,23.3,0.3,23.3,22.6,-0.0,0.5,13.6
1683113400,23.3,0.3,23.3,22.6,-0.0,0.5,13.6
1683113520,23.3,0.3,23.3,22.6,-0.0,0.5,13.6
1683113640,23.3,0.3,23.3,22.6,-0.0,0.5,13.6
1683113760,23.3,0.3,23.3,22.6,-0.0,0.5,13.6
1683113880,23.3,0.3,23.3,22.6,-0.0,0.5,13.6
1683114000,23.3,0.3,23.3,22.6,-0.0,0.6,13.6
1683114120,23.3,0.3,23.3,22.6,-0.0,0.6,13.6
1683114240,23.3,0.3,23.3,22.6,-0.0,0.5,13.6
1683114360,23.3,0.3,23.3,22.6,-0.0,0.5,13.6
1683114480,23.3,0.3,23.3,22.6,-0.0,0.5,13.6
1683114600,23.3,0.3,23.3,22.6,-0.0,0.5,13.6
1683114720,23.3,0.3,23.3,22.6,-0.0,0.5,13.6
1683114840,23.3,0.3,23.3,22.6,-0.0,0.5,13.6
1683114960,23.3,0.3,23.3,22.6,-0.0,0.5,13.5
1683115080,23.3,0.3,23.3,22.6,-0.0,0.6,13.5
1683115200,23.3,0.3,23.3,22.6,-0.0,0.5,13.5
1683115320,23.3,0.3,23.3,22.6,-0.0,0.5,13.5
1683115440,23.3,0.3,23.3,22.6,-0.0,0.5,13.5
1683115560,23.3,0.3,23.3,22.6,-0.0,0.5,13.5
1683115680,23.3,0.3,23.3,22.6,-0.0,0.5,13.5
1683115800,23.3,0.3,23.3,22.6,-0.0,0.5,13.5
1683115920,23.3,0.3,23.3,22.6,-0.0,0.6,13.5
1683116040,23.3,0.4,23.3,22.6,-0.0,0.6,13.5
1683116160,23.3,0.4,23.3,22.6,-0.0,0.6,13.5
1683116280,23.3,0.5,23.3,22.6,-0.0,0.5,13.5
1683116400,23.3,0.6,23.3,22.6,-0.0,0.5,13.5
1683116520,23.3,0.8,23.3,22.6,-0.0,0.5,13.4
1683116640,23.3,1.0,23.3,22.6,-0.0,0.5,13.4
1683116760,23.3,1.3,23.3,22.6,-0.0,0.5,13.4
1683116880,23.3,1.5,23.3,22.6,-0.0,0.5,13.4
1683117000,23.3,2.0,23.3,22.6,-0.0,0.6,13.4
1683117120,23.3,2.8,23.3,22.6,-0.0,0.6,13.4
1683117240,23.3,3.9,23.3,22.6,-0.0,0.6,13.4
1683117360,23.3,5.7,23.3,22.6,-0.0,0.5,13.4
1683117480,23.3,7.9,23.3,22.6,-0.0,0.5,13.4
1683117600,23.3,11.2,23.3,22.6,-0.0,0.5,13.4
1683117720,23.3,16.1,23.3,22.6,-0.0,0.6,13.4
1683117840,23.3,21.2,23.3,22.6,-0.0,0.6,13.4
1683117960,23.3,23.6,23.3,22.6,-0.0,0.6,13.4
1683118080,23.3,23.6,23.3,22.6,-0.0,0.5,13.4
1683118200,23.3,23.6,23.3,22.6,-0.0,0.5,13.4
1683118320,23.3,23.6,23.2,22.6,-0.0,0.5,13.4
1683118440,23.3,23.6,23.3,22.6,0.0,0.6,13.4
1683118560,23.3,23.6,23.2,22.6,0.0,0.6,13.4
1683118680,23.3,23.6,23.2,22.6,0.0,0.5,13.3
1683118800,23.3,25.2,23.2,22.6,0.0,0.5,13.3
1683118920,23.3,27.7,23.2,22.6,0.0,0.6,13.3
1683119040,23.3,28.6,23.3,22.6,0.0,0.5,13.3
1683119160,23.3,29.0,23.3,22.6,0.0,0.5,13.3
1683119280,23.3,29.4,23.3,22.6,0.0,0.5,13.3
1683119400,23.3,29.7,23.3,22.6,0.0,0.5,13.3
1683119520,23.3,30.0,23.3,22.6,0.1,0.5,13.3
1683119640,23.3,30.2,23.3,22.6,0.1,0.5,13.3
1683119760,23.3,30.5,23.3,22.6,0.1,0.6,13.3
1683119880,23.3,30.7,23.3,22.6,0.1,0.6,13.3
1683120000,23.3,30.7,23.3,22.6,0.1,0.5,13.3
1683120120,23.3,30.5,23.3,22.6,0.1,0.5,13.2
1683120240,23.3,30.5,23.3,22.6,0.1,0.6,13.2
1683120360,23.3,30.5,23.3,22.6,0.1,0.6,13.2
1683120480,23.3,30.7,23.3,22.6,0.1,0.6,13.2
1683120600,23.3,31.0,23.3,22.6,0.2,0.5,13.2
1683120720,23.3,31.7,23.3,22.6,0.3,0.5,13.2
1683120840,23.4,31.9,23.4,22.6,0.3,0.5,13.2
1683120960,23.4,31.9,23.4,22.6,0.3,0.5,13.2
1683121080,23.4,31.8,23.4,22.6,0.3,0.5,13.2
1683121200,23.4,26.2,23.4,22.6,0.4,0.5,13.2
1683121320,23.5,26.3,23.5,22.6,0.5,0.5,13.2
1683121440,23.5,26.7,23.5,22.6,0.6,0.5,13.2
1683121560,23.5,26.8,23.5,22.6,0.7,0.5,13.2
1683121680,23.6,38.2,23.6,22.6,0.7,0.5,13.2
1683121800,23.6,38.2,23.6,22.6,0.7,0.5,13.2
1683121920,23.6,38.6,23.6,22.6,0.8,0.5,13.2
1683122040,23.7,38.6,23.6,22.6,0.8,0.5,13.2
1683122160,23.7,27.4,23.7,22.6,0.8,0.5,13.2
1683122280,23.7,27.3,23.7,22.6,0.9,0.5,13.2
1683122400,23.8,38.6,23.8,22.6,1.0,0.5,13.1
1683122520,23.9,39.6,23.8,22.6,1.1,0.5,13.1
1683122640,23.9,39.1,23.9,22.6,1.2,0.5,13.1
1683122760,23.8,39.1,23.8,22.6,1.2,1.2,13.1
1683122880,23.9,39.3,23.8,22.6,1.2,1.1,13.1
1683123000,24.0,39.8,23.9,22.6,1.2,0.7,13.1
1683123120,24.0,39.8,23.9,22.6,1.3,1.0,13.1
1683123240,24.0,39.6,24.0,22.6,1.4,0.9,13.1
1683123360,24.0,39.6,24.0,22.6,1.5,1.1,13.1
1683123480,24.0,39.9,24.0,22.6,1.6,1.4,13.1
1683123600,24.1,39.7,24.1,22.6,1.6,1.2,13.1
1683123720,24.2,39.7,24.2,22.6,2.1,1.4,13.2
1683123840,24.2,40.3,24.1,22.6,2.1,1.7,13.2
1683123960,24.2,39.5,24.1,22.6,1.8,1.6,13.2
1683124080,24.1,39.5,24.1,22.6,1.8,1.7,13.2
1683124200,24.2,39.9,24.2,22.6,1.9,1.7,13.2
1683124320,24.2,40.2,24.2,22.6,1.9,1.6,13.2
1683124440,24.3,40.2,24.2,22.6,2.0,1.5,13.2
1683124560,24.3,39.8,24.3,22.6,2.0,1.6,13.2
1683124680,24.4,40.2,24.3,22.6,2.0,1.5,13.2
1683124800,24.4,40.2,24.3,22.6,2.1,1.6,13.2
1683124920,24.4,39.5,24.3,22.6,2.2,1.8,13.2
1683125040,24.4,40.3,24.4,22.6,2.3,1.8,13.2
1683125160,24.4,40.3,24.3,22.6,2.3,1.9,13.2
1683125280,24.2,37.8,24.2,22.6,2.4,2.9,13.2
1683125400,24.2,38.4,24.2,22.6,2.4,2.5,13.3
1683125520,24.0,38.4,24.0,22.6,2.4,3.0,13.3
1683125640,24.0,37.9,23.9,22.6,2.5,3.1,13.3
1683125760,23.9,39.0,23.9,22.6,2.8,3.2,13.3
1683125880,23.9,39.0,23.8,22.6,2.6,3.2,13.3
1683126000,23.8,38.6,23.8,22.6,2.6,3.2,13.3
1683126120,23.8,39.2,23.8,22.6,2.7,3.3,13.3
1683126240,24.1,39.2,24.1,22.6,2.6,1.9,13.4
1683126360,24.3,39.0,24.2,22.6,2.7,1.9,13.4
1683126480,24.4,39.2,24.3,22.6,2.8,2.0,13.4
1683126600,24.4,39.2,24.4,22.6,2.8,2.0,13.4
1683126720,24.5,39.7,24.5,22.6,2.9,2.0,13.4
1683126840,24.4,39.7,24.3,22.6,2.9,3.0,13.4
1683126960,24.4,39.7,24.4,22.6,3.0,2.6,13.4
1683127080,24.4,39.5,24.3,22.6,3.1,3.1,13.4
1683127200,24.3,39.9,24.3,22.6,3.1,3.2,13.5
1683127320,24.3,39.9,24.3,22.6,3.3,3.2,13.5
1683127440,24.6,39.8,24.5,22.6,4.2,3.1,13.5
1683127560,24.5,40.2,24.5,22.6,4.1,3.6,13.5
1683127680,24.7,40.2,24.6,22.6,5.3,4.1,13.5
1683127800,24.3,40.6,24.3,22.6,4.0,4.4,13.6
1683127920,24.6,40.4,24.5,22.6,5.1,4.1,13.6
1683128040,24.2,40.4,24.2,22.6,3.5,4.4,13.6
1683128160,24.1,40.1,24.1,22.6,3.3,4.2,13.7
1683128280,24.1,40.0,24.0,22.6,3.5,4.2,13.7
1683128400,24.0,40.0,23.9,22.6,3.4,4.3,13.7
1683128520,24.2,40.2,24.1,22.6,3.8,3.3,13.8
1683128640,24.0,39.1,24.0,22.6,2.7,3.2,13.8
1683128760,24.2,39.1,24.2,22.6,3.5,3.0,13.8
1683128880,24.6,39.1,24.6,22.6,4.8,3.0,13.8
1683129000,24.6,40.3,24.6,22.6,5.0,3.5,13.9
1683129120,24.6,40.3,24.5,22.6,5.0,4.2,13.9
1683129240,24.8,40.3,24.7,22.6,5.1,3.5,13.9
1683129360,24.8,38.2,24.8,22.6,5.2,3.5,13.9
1683129480,24.9,38.2,24.9,22.6,5.4,3.5,14.0
1683129600,25.0,38.2,25.0,22.6,5.6,3.4,14.0
1683129720,25.0,38.8,25.0,22.6,5.9,4.0,14.0
1683129840,25.1,38.8,25.0,22.6,6.2,4.1,14.1
1683129960,25.3,39.6,25.3,22.6,6.7,3.4,14.1
1683130080,25.4,39.8,25.4,22.6,7.0,3.4,14.2
1683130200,25.6,39.8,25.5,22.6,7.3,3.4,14.2
1683130320,25.7,40.2,25.7,22.6,7.6,3.3,14.3
1683130440,25.8,40.2,25.8,22.6,8.2,3.3,14.3
1683130560,26.0,40.2,25.9,22.6,8.4,3.3,14.4
1683130680,26.1,38.2,26.1,22.6,8.7,3.3,14.4
1683130800,26.4,38.8,26.4,22.6,8.9,2.7,14.5
1683130920,26.6,38.7,26.5,22.6,8.9,2.7,14.5
1683131040,25.6,39.2,25.5,22.6,3.5,3.3,14.6
1683131160,25.5,38.7,25.4,22.6,3.8,3.4,14.6
1683131280,25.5,38.7,25.4,22.6,3.9,2.9,14.6
1683131400,25.5,39.0,25.5,22.6,4.3,3.4,14.6
1683131520,25.5,36.4,25.5,22.6,4.6,3.4,14.6
1683131640,25.6,36.2,25.5,22.6,4.8,3.4,14.6
1683131760,25.7,36.2,25.7,22.6,5.5,3.4,14.6
1683131880,27.2,38.0,27.2,22.6,11.0,2.7,14.6
1683132000,26.2,38.3,26.2,22.6,5.9,2.7,14.7
1683132120,25.8,38.3,25.8,22.6,4.2,2.8,14.7
1683132240,25.7,39.1,25.6,22.6,3.6,3.0,14.7
1683132360,25.5,38.9,25.5,22.6,3.4,3.5,14.7
1683132480,25.4,39.3,25.3,22.6,3.4,4.5,14.7
1683132600,25.3,39.3,25.3,22.6,3.6,4.1,14.6
1683132720,25.4,39.4,25.3,22.6,4.2,4.3,14.6
1683132840,25.4,40.3,25.4,22.6,4.3,3.9,14.6
1683132960,25.5,40.3,25.5,22.6,4.4,3.4,14.6
1683133080,25.5,40.1,25.4,22.6,4.2,4.0,14.6
1683133200,25.4,39.8,25.4,22.6,4.2,4.0,14.6
1683133320,25.6,39.8,25.5,22.6,5.1,3.5,14.5
1683133440,25.7,37.5,25.7,22.6,4.8,3.4,14.5
1683133560,25.6,39.9,25.5,22.6,4.5,3.7,14.5
1683133680,25.6,36.1,25.6,22.6,4.4,3.4,14.5
1683133800,25.5,36.1,25.5,22.6,4.1,3.4,14.5
1683133920,25.5,40.2,25.4,22.6,3.8,3.5,14.5
1683134040,25.4,40.2,25.3,22.6,3.8,4.1,14.5
1683134160,25.3,39.5,25.2,22.6,3.6,4.1,14.5
1683134280,25.2,39.9,25.2,22.6,3.5,4.1,14.5
1683134400,25.1,39.9,25.0,22.6,2.9,4.6,14.5
1683134520,25.3,39.4,25.3,22.6,4.3,3.8,14.4
1683134640,25.2,39.6,25.2,22.6,2.9,3.4,14.4
1683134760,25.0,39.6,24.9,22.6,2.7,4.6,14.4
1683134880,24.9,39.5,24.9,22.6,2.9,4.3,14.4
1683135000,24.9,39.3,24.9,22.6,3.2,4.2,14.4
1683135120,24.9,39.3,24.9,22.6,3.3,4.1,14.4
1683135240,24.9,39.8,24.9,22.6,3.9,4.6,14.4
1683135360,24.9,40.2,24.9,22.6,3.6,4.1,14.4
1683135480,24.8,40.3,24.8,22.6,3.5,4.1,14.3
1683135600,24.8,39.7,24.8,22.6,3.7,4.6,14.3
1683135720,24.9,40.2,24.9,22.6,4.2,4.1,14.3
1683135840,24.9,40.2,24.9,22.6,4.1,4.6,14.3
1683135960,25.8,40.8,25.8,22.6,8.5,4.0,14.2
1683136080,27.9,40.4,27.9,22.6,15.1,3.7,14.3
1683136200,25.9,37.6,25.8,22.6,5.6,3.6,14.2
1683136320,25.7,37.5,25.7,22.6,4.6,2.8,14.2
1683136440,25.5,39.5,25.5,22.6,3.6,3.3,14.2
1683136560,25.9,39.5,25.8,22.6,6.8,3.8,14.2
1683136680,25.5,40.1,25.4,22.6,4.2,4.0,14.2
1683136800,27.4,39.4,27.4,22.6,12.1,3.7,14.2
1683136920,25.8,39.5,25.8,22.6,4.9,3.9,14.2
1683137040,25.7,39.6,25.6,22.6,4.2,3.4,14.2
1683137160,25.6,39.5,25.5,22.6,3.5,3.2,14.2
1683137280,25.6,39.7,25.5,22.6,3.9,3.4,14.2
1683137400,25.4,39.7,25.4,22.6,3.7,4.3,14.2
1683137520,25.4,39.5,25.3,22.6,3.9,4.2,14.2
1683137640,25.8,38.8,25.8,22.6,7.1,4.1,14.2
1683137760,25.9,38.8,25.9,22.6,6.5,4.0,14.2
1683137880,25.9,40.0,25.8,22.6,5.8,4.0,14.2
1683138000,27.6,40.2,27.6,22.6,13.3,3.5,14.2
1683138120,25.8,39.4,25.8,22.6,4.2,3.6,14.2
1683138240,25.8,40.0,25.8,22.6,3.9,2.8,14.2
1683138360,25.7,39.7,25.7,22.6,3.8,3.2,14.2
1683138480,25.5,39.7,25.5,22.6,3.6,4.1,14.2
1683138600,25.4,39.5,25.3,22.6,3.0,4.5,14.2
1683138720,25.2,39.1,25.2,22.6,2.8,4.5,14.2
1683138840,25.2,39.1,25.2,22.6,2.8,4.2,14.2
1683138960,25.1,38.7,25.0,22.6,2.6,4.6,14.2
1683139080,25.1,39.9,25.0,22.6,3.2,4.6,14.2
1683139200,25.2,39.9,25.2,22.6,3.9,4.0,14.2
1683139320,25.3,40.1,25.2,22.6,4.1,4.0,14.2
1683139440,25.4,40.1,25.3,22.6,4.0,3.4,14.2
1683139560,26.4,40.9,26.3,22.6,9.4,4.0,14.2
1683139680,25.6,38.2,25.6,22.6,4.9,4.0,14.1
1683139800,25.5,38.2,25.5,22.6,4.5,4.2,14.1
1683139920,25.5,36.1,25.5,22.6,4.6,4.0,14.1
1683140040,28.7,40.6,28.7,22.6,15.2,3.1,14.2
1683140160,25.8,41.1,25.7,22.6,3.3,2.7,14.2
1683140280,25.7,39.1,25.6,22.6,3.8,3.4,14.2
1683140400,25.9,39.1,25.8,22.6,5.4,3.6,14.1
1683140520,26.0,37.7,26.0,22.6,6.6,3.4,14.1
1683140640,26.0,39.2,26.0,22.6,6.7,4.1,14.1
1683140760,27.1,39.1,27.0,22.6,9.5,3.8,14.2
1683140880,26.2,40.0,26.2,22.6,5.5,3.9,14.1
1683141000,25.8,36.2,25.8,22.6,4.0,4.4,14.2
1683141120,26.1,36.3,26.0,22.6,6.2,3.8,14.2
1683141240,26.3,39.5,26.3,22.6,7.6,3.4,14.2
1683141360,26.5,39.5,26.5,22.6,8.2,3.9,14.2
1683141480,25.9,39.0,25.8,22.6,3.8,4.0,14.2
1683141600,25.8,39.1,25.7,22.6,3.7,4.1,14.2
1683141720,25.8,39.1,25.7,22.6,4.1,4.0,14.2
1683141840,25.7,39.4,25.7,22.6,3.6,4.0,14.2
1683141960,25.7,39.6,25.6,22.6,3.4,3.5,14.2
1683142080,25.6,39.6,25.6,22.6,3.3,3.5,14.2
1683142200,25.5,39.6,25.4,22.6,2.8,4.2,14.2
1683142320,25.3,38.8,25.3,22.6,2.6,4.6,14.2
1683142440,25.4,38.8,25.3,22.6,3.0,4.3,14.2
1683142560,25.5,39.7,25.5,22.6,4.2,4.0,14.2
1683142680,28.4,39.2,28.4,22.6,18.1,3.6,14.2
1683142800,25.7,39.1,25.7,22.6,4.6,4.2,14.2
1683142920,25.6,40.1,25.5,22.6,3.8,4.1,14.2
1683143040,25.7,40.1,25.7,22.6,5.0,4.0,14.2
1683143160,29.3,39.2,29.3,22.6,14.8,3.5,14.2
1683143280,25.9,39.0,25.9,22.6,4.6,4.1,14.2
1683143400,27.6,39.6,27.6,22.6,13.8,3.1,14.2
1683143520,28.2,39.6,28.2,22.6,12.1,3.1,14.2
1683143640,26.2,39.6,26.2,22.6,5.2,3.4,14.2
1683143760,26.0,36.2,26.0,22.6,4.5,3.6,14.3
1683143880,26.2,37.4,26.1,22.6,5.0,3.9,14.3
1683144000,25.9,39.6,25.9,22.6,4.3,4.0,14.3
1683144120,26.2,39.6,26.1,22.6,6.1,3.6,14.3
1683144240,26.6,40.1,26.6,22.6,7.1,3.2,14.3
1683144360,26.2,39.0,26.1,22.6,5.3,4.4,14.3
1683144480,26.0,39.0,25.9,22.6,4.2,4.3,14.3
1683144600,25.9,39.6,25.9,22.6,4.3,4.1,14.3
1683144720,28.2,39.3,28.1,22.6,17.0,3.8,14.4
1683144840,27.3,39.3,27.3,22.6,10.7,3.8,14.4
1683144960,26.9,41.4,26.9,22.6,7.5,3.3,14.3
1683145080,26.5,39.1,26.5,22.6,6.0,2.7,14.4
1683145200,26.5,39.1,26.5,22.6,6.0,2.7,14.4
1683145320,27.0,39.4,27.0,22.6,9.5,2.9,14.4
1683145440,26.7,39.7,26.6,22.6,7.5,3.5,14.4
1683145560,26.5,39.7,26.5,22.6,6.7,4.0,14.4
1683145680,26.4,38.9,26.3,22.6,5.9,3.9,14.4
1683145800,27.1,38.9,27.0,22.6,8.2,3.8,14.5
1683145920,26.2,39.3,26.2,22.6,4.3,3.7,14.5
1683146040,26.2,39.2,26.2,22.6,4.2,3.3,14.5
1683146160,26.1,39.2,26.1,22.6,4.8,4.3,14.4
1683146280,26.3,37.1,26.3,22.6,5.8,3.9,14.5
1683146400,26.3,39.2,26.3,22.6,5.7,4.0,14.5
1683146520,29.0,39.2,29.0,22.6,16.2,3.6,14.5
1683146640,26.9,40.3,26.9,22.6,7.4,3.3,14.5
1683146760,26.8,39.4,26.8,22.6,7.2,2.8,14.5
1683146880,26.8,39.4,26.7,22.6,7.0,2.9,14.5
1683147000,26.5,39.6,26.5,22.6,5.5,3.3,14.5
1683147120,26.4,37.8,26.4,22.6,5.2,3.4,14.5
1683147240,27.2,37.9,27.2,22.6,10.0,3.8,14.5
1683147360,29.3,40.4,29.3,22.6,15.0,3.5,14.6
1683147480,26.6,38.7,26.5,22.6,5.0,4.0,14.5
1683147600,26.2,38.7,26.2,22.6,4.0,4.4,14.6
1683147720,26.3,36.0,26.3,22.6,4.4,3.9,14.6
1683147840,26.4,36.0,26.4,22.6,5.6,3.7,14.6
1683147960,26.4,37.7,26.3,22.6,4.5,3.6,14.6
1683148080,26.3,37.7,26.3,22.6,4.8,3.4,14.6
1683148200,29.2,37.7,29.2,22.6,16.7,3.5,14.6
1683148320,26.5,39.6,26.5,22.6,5.2,4.1,14.6
1683148440,26.4,39.6,26.4,22.6,5.2,3.9,14.6
1683148560,26.6,38.5,26.5,22.6,6.1,3.3,14.6
1683148680,26.7,42.0,26.6,22.6,4.3,3.2,14.6
1683148800,26.4,39.1,26.3,22.6,3.8,3.4,14.7
1683148920,26.4,39.1,26.3,22.6,5.0,3.8,14.6
1683149040,26.2,35.5,26.2,22.6,4.0,4.2,14.6
1683149160,26.2,35.7,26.2,22.6,4.5,3.9,14.7
1683149280,26.5,37.5,26.5,22.6,6.5,4.0,14.6
1683149400,26.4,39.1,26.4,22.6,5.7,4.0,14.6
1683149520,26.4,39.1,26.3,22.6,5.0,3.9,14.6
1683149640,26.4,37.0,26.4,22.6,5.2,3.2,14.6
1683149760,26.5,39.0,26.5,22.6,6.2,3.7,14.6
1683149880,26.6,39.0,26.5,22.6,5.8,3.9,14.6
1683150000,26.4,39.2,26.4,22.6,5.3,4.0,14.6
1683150120,26.5,39.3,26.5,22.6,6.3,4.1,14.6
1683150240,26.3,39.3,26.2,22.6,4.5,4.3,14.7
1683150360,26.2,40.5,26.2,22.6,4.2,4.2,14.7
1683150480,26.2,40.2,26.2,22.6,4.3,3.9,14.7
1683150600,26.4,40.2,26.3,22.6,5.2,3.5,14.6
1683150720,27.6,40.1,27.6,22.6,13.9,3.4,14.7
1683150840,26.4,36.8,26.3,22.6,4.2,3.9,14.7
1683150960,26.2,36.2,26.2,22.6,4.1,4.1,14.7
1683151080,26.2,36.1,26.2,22.6,4.3,4.0,14.7
1683151200,26.3,36.2,26.3,22.6,4.6,3.3,14.7
1683151320,26.3,37.3,26.2,22.6,4.3,3.9,14.7
1683151440,26.2,40.0,26.2,22.6,4.2,4.0,14.7
1683151560,26.6,38.6,26.5,22.6,8.0,3.9,14.7
1683151680,26.7,38.3,26.7,22.6,9.4,4.2,14.7
1683151800,26.7,39.7,26.7,22.6,5.7,3.9,14.7
1683151920,26.5,39.7,26.4,22.6,5.0,3.4,14.7
1683152040,28.1,39.9,28.0,22.6,14.5,2.8,14.7
1683152160,26.8,39.9,26.8,22.6,5.5,3.1,14.7
1683152280,26.4,39.9,26.4,22.6,4.1,4.0,14.8
1683152400,26.4,38.0,26.4,22.6,5.3,3.9,14.7
1683152520,27.7,37.9,27.7,22.6,12.2,3.7,14.8
1683152640,26.8,39.0,26.8,22.6,6.8,3.9,14.8
1683152760,26.7,37.3,26.6,22.6,4.7,3.9,14.8
1683152880,26.8,37.3,26.8,22.6,6.6,2.7,14.8
1683153000,27.8,39.6,27.8,22.6,9.6,3.1,14.8
1683153120,26.8,39.7,26.7,22.6,5.2,3.9,14.8
1683153240,26.7,38.0,26.7,22.6,6.9,3.8,14.9
1683153360,26.9,39.1,26.8,22.6,7.9,3.8,14.9
1683153480,26.7,39.1,26.7,22.6,6.8,3.8,14.9
1683153600,27.5,40.0,27.5,22.6,11.3,3.0,14.9
1683153720,26.8,39.6,26.7,22.6,5.8,2.7,14.9
1683153840,28.5,39.8,28.5,22.6,13.8,2.7,15.0
1683153960,27.2,38.9,27.2,22.6,8.5,3.7,15.0
1683154080,26.9,38.8,26.9,22.6,5.4,3.8,15.0
1683154200,26.7,39.0,26.7,22.6,5.0,4.0,15.0
1683154320,27.7,37.3,27.7,22.6,13.8,3.7,15.1
1683154440,26.8,38.5,26.8,22.6,5.7,3.2,15.0
1683154560,26.6,38.8,26.5,22.6,4.1,3.3,15.1
1683154680,26.5,35.6,26.5,22.6,4.4,3.5,15.1
1683154800,26.4,36.6,26.4,22.6,4.4,4.2,15.1
1683154920,26.4,37.3,26.4,22.6,4.6,4.0,15.1
1683155040,26.5,37.3,26.4,22.6,5.1,4.0,15.1
1683155160,26.7,38.4,26.7,22.6,5.2,3.9,15.0
1683155280,26.5,37.4,26.5,22.6,5.3,3.9,15.1
1683155400,26.4,37.4,26.4,22.6,4.3,4.2,15.0
1683155520,26.4,39.7,26.4,22.6,4.1,3.3,15.1
1683155640,26.4,39.7,26.4,22.6,5.2,4.0,15.0
1683155760,27.2,40.2,27.2,22.6,10.2,3.8,15.1
1683155880,27.6,39.2,27.5,22.6,11.9,3.8,15.1
1683156000,27.7,39.3,27.7,22.6,12.3,3.7,15.1
1683156120,27.5,38.9,27.5,22.6,9.1,3.1,15.2
1683156240,26.8,37.5,26.7,22.6,4.0,3.1,15.2
1683156360,26.5,37.5,26.5,22.6,3.4,3.7,15.2
1683156480,26.3,39.4,26.3,22.6,2.8,3.8,15.2
1683156600,26.2,38.4,26.2,22.6,2.8,4.4,15.2
1683156720,26.1,38.4,26.1,22.6,2.6,4.0,15.2
1683156840,26.1,39.2,26.0,22.6,2.4,4.4,15.2
1683156960,26.1,38.0,26.0,22.6,2.3,4.0,15.2
1683157080,26.0,38.0,26.0,22.6,2.4,3.9,15.2
1683157200,26.0,38.8,26.0,22.6,2.5,4.2,15.2
1683157320,26.1,39.8,26.0,22.6,3.0,4.0,15.2
1683157440,26.1,39.8,26.0,22.6,3.1,4.0,15.2
1683157560,26.0,39.7,26.0,22.6,2.8,4.3,15.1
1683157680,26.0,39.7,26.0,22.6,2.8,4.0,15.1
1683157800,26.0,39.7,26.0,22.6,2.6,4.0,15.1
1683157920,25.9,38.8,25.9,22.6,2.4,4.4,15.1
1683158040,26.0,38.9,25.9,22.6,2.5,3.9,15.1
1683158160,25.9,38.9,25.8,22.6,2.3,4.4,15.1
1683158280,25.9,38.6,25.9,22.6,2.6,4.1,15.1
1683158400,25.9,40.2,25.9,22.6,3.0,4.4,15.1
1683158520,26.0,40.2,25.9,22.6,3.3,4.4,15.1
1683158640,25.9,39.7,25.9,22.6,2.5,4.0,15.1
1683158760,25.8,37.8,25.8,22.6,2.2,4.4,15.1
1683158880,25.9,37.8,25.8,22.6,2.9,4.1,15.1
1683159000,25.9,40.6,25.9,22.6,3.1,4.0,15.1
1683159120,25.9,40.6,25.8,22.6,2.9,4.5,15.1
1683159240,25.9,39.0,25.8,22.6,3.3,4.3,15.1
1683159360,25.9,39.6,25.8,22.6,3.2,4.4,15.1
1683159480,25.9,39.6,25.8,22.6,2.9,4.2,15.1
1683159600,25.9,40.1,25.9,22.6,3.7,4.3,15.1
1683159720,26.1,38.1,26.1,22.6,5.1,4.2,15.0
1683159840,26.2,38.1,26.2,22.6,5.4,3.9,15.0
1683159960,26.1,40.5,26.0,22.6,3.9,3.4,15.1
1683160080,26.0,40.1,25.9,22.6,3.4,4.4,15.1
1683160200,25.9,40.1,25.8,22.6,2.7,4.3,15.1
1683160320,25.8,39.1,25.8,22.6,2.4,4.0,15.1
1683160440,25.7,37.7,25.7,22.6,2.0,4.0,15.1
1683160560,25.6,37.7,25.6,22.6,1.5,4.5,15.0
1683160680,25.6,39.0,25.5,22.6,1.1,4.0,15.0
1683160800,25.5,38.9,25.5,22.6,0.9,4.5,15.0
1683160920,25.5,38.9,25.5,22.6,0.9,4.3,15.0
1683161040,25.5,38.7,25.5,22.6,0.9,4.1,15.0
1683161160,25.5,39.3,25.4,22.6,1.1,4.5,15.0
1683161280,25.5,39.3,25.5,22.6,1.5,4.2,15.0
1683161400,25.5,39.9,25.5,22.6,1.8,4.2,15.0
1683161520,25.5,39.9,25.5,22.6,1.9,4.5,15.0
1683161640,25.7,39.9,25.7,22.6,3.1,3.9,15.0
1683161760,25.8,40.0,25.8,22.6,4.1,4.0,15.0
1683161880,25.6,39.1,25.6,22.6,2.4,4.1,15.0
1683162000,25.6,39.1,25.6,22.6,3.0,4.0,15.0
1683162120,25.5,38.3,25.5,22.6,2.3,4.2,15.0
1683162240,25.5,38.3,25.5,22.6,1.9,4.2,15.0
1683162360,25.5,39.2,25.5,22.6,2.4,4.4,15.0
1683162480,25.5,38.8,25.4,22.6,2.0,4.5,15.0
1683162600,25.5,38.8,25.5,22.6,2.2,4.1,15.0
1683162720,25.4,37.4,25.4,22.6,1.9,4.5,15.0
1683162840,25.4,38.9,25.3,22.6,1.8,4.4,15.0
1683162960,25.4,38.9,25.3,22.6,1.8,4.4,15.0
1683163080,25.4,40.1,25.4,22.6,2.5,4.5,15.0
1683163200,25.4,39.3,25.4,22.6,2.2,4.0,15.0
1683163320,25.4,39.3,25.3,22.6,2.3,4.5,15.0
1683163440,25.4,38.3,25.4,22.6,2.5,4.1,15.0
1683163560,25.3,39.1,25.3,22.6,2.1,4.5,15.0
1683163680,25.2,39.1,25.2,22.6,1.5,4.5,15.0
1683163800,25.2,39.8,25.2,22.6,1.6,4.5,15.0
1683163920,25.2,38.8,25.2,22.6,1.1,4.1,15.0
1683164040,25.2,38.8,25.1,22.6,1.1,4.4,15.0
1683164160,25.1,39.4,25.1,22.6,1.1,4.4,15.0
1683164280,25.1,38.6,25.1,22.6,1.3,4.6,15.0
1683164400,25.1,38.6,25.1,22.6,1.4,4.6,15.0
1683164520,25.1,39.1,25.0,22.6,1.1,4.1,14.9
1683164640,25.0,39.2,25.0,22.6,0.9,4.6,14.9
1683164760,25.0,39.2,24.9,22.6,0.9,4.6,14.9
1683164880,25.0,39.1,24.9,22.6,0.7,4.2,14.9
1683165000,24.9,38.6,24.9,22.6,0.6,4.6,14.9
1683165120,24.9,38.6,24.9,22.6,0.5,4.2,14.9
1683165240,24.9,38.5,24.9,22.6,0.5,4.1,14.9
1683165360,24.9,38.0,24.8,22.6,0.5,4.6,14.9
1683165480,24.8,38.0,24.8,22.6,0.5,4.6,14.9
1683165600,24.8,37.2,24.8,22.6,0.4,4.7,14.9
1683165720,24.8,36.7,24.8,22.6,0.4,4.1,14.9
1683165840,24.8,36.7,24.7,22.6,0.4,4.6,14.9
1683165960,24.8,31.7,24.7,22.6,0.3,4.1,14.9
1683166080,24.7,31.6,24.7,22.6,0.3,4.6,14.9
1683166200,24.7,31.4,24.7,22.6,0.2,4.2,14.9
1683166320,24.7,31.2,24.6,22.6,0.2,4.1,14.9
1683166440,24.6,31.1,24.6,22.6,0.2,4.7,14.9
1683166560,24.6,31.0,24.6,22.6,0.1,4.7,14.9
1683166680,24.6,30.8,24.6,22.6,0.1,4.1,14.9
1683166800,24.5,30.7,24.5,22.6,0.1,4.7,14.9
1683166920,24.5,30.5,24.5,22.6,0.1,4.6,14.8
1683167040,24.5,30.4,24.5,22.6,0.1,4.1,14.8
1683167160,24.5,30.3,24.4,22.6,0.1,4.7,14.8
1683167280,24.5,30.1,24.4,22.6,0.1,4.7,14.8
1683167400,24.5,29.9,24.5,22.6,0.0,4.1,14.8
1683167520,24.4,29.6,24.4,22.6,0.0,4.7,14.8
1683167640,24.4,29.4,24.4,22.6,0.0,4.1,14.8
1683167760,24.4,29.1,24.3,22.6,0.0,4.7,14.8
1683167880,24.4,28.7,24.4,22.6,0.0,4.2,14.8
1683168000,24.3,28.1,24.3,22.6,0.0,4.7,14.8
1683168120,24.3,31.0,24.3,22.6,-0.0,4.3,14.8
1683168240,24.3,25.6,24.2,22.6,-0.0,4.7,14.8
1683168360,24.3,24.6,24.2,22.6,-0.0,4.6,14.8
1683168480,24.2,24.5,24.2,22.6,-0.0,4.7,14.7
1683168600,24.2,24.5,24.2,22.6,-0.0,4.7,14.7
1683168720,24.2,24.5,24.2,22.6,-0.0,4.2,14.7
1683168840,24.2,24.5,24.1,22.6,-0.0,4.5,14.7
1683168960,24.1,24.5,24.1,22.6,-0.0,4.3,14.7
1683169080,24.1,18.8,24.1,22.6,0.0,4.5,14.7
1683169200,24.1,14.0,24.1,22.6,0.0,4.1,14.7
1683169320,24.0,9.7,24.0,22.6,-0.0,4.7,14.7
1683169440,24.0,6.9,24.0,22.6,-0.0,4.2,14.7
1683169560,24.0,4.8,24.0,22.6,-0.0,4.7,14.7
1683169680,24.1,3.3,24.1,22.6,-0.0,3.0,14.7
1683169800,24.1,2.4,24.0,22.6,0.0,3.4,14.6
1683169920,24.1,1.8,24.1,22.6,-0.0,2.9,14.6
1683170040,24.0,1.5,24.0,22.6,-0.0,3.4,14.6
1683170160,24.0,1.3,24.0,22.6,-0.0,3.4,14.6
1683170280,24.0,0.7,24.0,22.6,-0.0,3.4,14.6
1683170400,24.0,1.0,24.0,22.6,-0.0,3.2,14.6
1683170520,24.0,1.1,24.0,22.6,-0.0,3.2,14.6
1683170640,24.0,1.1,23.9,22.6,-0.0,3.4,14.6
1683170760,24.0,1.2,24.0,22.6,-0.0,3.0,14.6
1683170880,24.0,1.1,24.0,22.6,-0.0,2.9,14.6
1683171000,23.9,1.1,23.9,22.6,-0.0,3.4,14.6
1683171120,23.9,1.1,23.9,22.6,-0.0,3.0,14.5
1683171240,23.9,1.1,23.9,22.6,-0.0,2.9,14.5
1683171360,23.8,1.0,23.8,22.6,-0.0,3.4,14.5
1683171480,23.9,0.8,23.9,22.6,-0.0,3.0,14.5
1683171600,24.0,1.1,24.0,22.6,-0.0,1.9,14.5
1683171720,23.9,1.0,23.9,22.6,-0.0,2.2,14.5
1683171840,24.0,1.0,24.0,22.6,-0.0,1.7,14.5
1683171960,23.9,1.0,23.9,22.6,-0.0,2.2,14.5
1683172080,23.9,0.9,23.9,22.6,-0.0,2.2,14.5
1683172200,24.0,0.9,24.0,22.6,-0.0,1.7,14.5
1683172320,23.9,1.1,23.9,22.6,-0.0,2.2,14.5
1683172440,23.9,1.1,23.9,22.6,-0.0,1.8,14.5
1683172560,23.8,0.9,23.8,22.6,-0.0,2.2,14.4
1683172680,23.8,1.3,23.8,22.6,-0.0,2.2,14.4
1683172800,23.8,0.8,23.8,22.6,-0.0,1.7,14.4
1683172920,23.8,0.8,23.8,22.6,-0.0,1.9,14.4
1683173040,23.7,0.9,23.7,22.6,-0.0,1.7,14.4
1683173160,23.7,0.7,23.7,22.6,-0.0,1.5,14.4
1683173280,23.7,0.7,23.7,22.6,-0.0,2.0,14.4
1683173400,23.7,0.7,23.7,22.6,-0.0,1.4,14.4
1683173520,23.6,0.8,23.6,22.6,-0.0,2.0,14.4
1683173640,23.6,0.7,23.7,22.6,-0.0,1.6,14.4
1683173760,23.6,1.3,23.6,22.6,-0.0,1.5,14.4
1683173880,23.6,0.8,23.6,22.6,-0.0,2.0,14.4
1683174000,23.7,1.1,23.7,22.6,-0.0,1.2,14.4
1683174120,23.6,1.0,23.6,22.6,-0.0,1.7,14.4
1683174240,23.7,1.0,23.7,22.6,-0.0,1.2,14.3
1683174360,23.6,1.0,23.6,22.6,-0.0,1.8,14.3
1683174480,23.6,1.2,23.6,22.6,-0.0,1.5,14.3
1683174600,23.6,1.2,23.6,22.6,-0.0,1.3,14.3
1683174720,23.6,1.2,23.6,22.6,-0.0,1.7,14.3
1683174840,23.6,1.1,23.6,22.6,-0.0,1.2,14.3
1683174960,23.5,0.8,23.5,22.6,-0.0,1.7,14.3
1683175080,23.6,0.8,23.6,22.6,-0.0,1.2,14.3
1683175200,23.5,0.9,23.5,22.6,-0.0,1.7,14.3
1683175320,23.6,0.8,23.6,22.6,-0.0,1.3,14.3
1683175440,23.5,1.2,23.5,22.6,-0.0,1.5,14.3
1683175560,23.5,0.9,23.5,22.6,-0.0,1.4,14.3
1683175680,23.5,0.9,23.5,22.6,-0.0,1.2,14.3
1683175800,23.5,0.9,23.5,22.6,-0.0,1.4,14.3
1683175920,23.5,0.7,23.5,22.6,-0.0,1.2,14.3
1683176040,23.5,0.7,23.5,22.6,-0.0,1.8,14.3
1683176160,23.5,0.7,23.5,22.6,-0.0,1.2,14.2
1683176280,23.4,0.6,23.4,22.6,-0.0,1.8,14.2
1683176400,23.5,0.6,23.5,22.6,-0.0,1.2,14.2
1683176520,23.4,1.0,23.4,22.6,-0.0,1.7,14.2
1683176640,23.4,1.2,23.4,22.6,-0.0,1.8,14.2
1683176760,23.5,1.5,23.5,22.6,-0.0,1.0,14.2
1683176880,23.4,0.6,23.4,22.6,-0.0,1.5,14.2
1683177000,23.5,0.9,23.5,22.6,-0.0,1.1,14.2
1683177120,23.5,1.2,23.5,22.6,-0.0,1.0,14.2
1683177240,23.4,1.6,23.4,22.6,-0.0,1.5,14.2
1683177360,23.4,1.6,23.4,22.6,-0.0,1.1,14.2
1683177480,23.4,0.6,23.4,22.6,-0.0,1.0,14.2
1683177600,23.4,0.5,23.4,22.6,-0.0,1.5,14.2
1683177720,23.4,0.6,23.4,22.6,-0.0,1.0,14.2
1683177840,23.4,0.7,23.4,22.6,-0.0,0.9,14.2
1683177960,23.4,0.7,23.4,22.6,-0.0,1.1,14.2
1683178080,23.4,0.7,23.4,22.6,-0.0,0.9,14.2
1683178200,23.3,0.7,23.3,22.6,-0.0,1.5,14.2
1683178320,23.4,0.7,23.4,22.6,-0.0,0.9,14.2
1683178440,23.3,0.8,23.3,22.6,-0.0,1.5,14.2
1683178560,23.4,0.6,23.4,22.6,-0.0,0.9,14.2
1683178680,23.3,0.5,23.3,22.6,-0.0,1.2,14.2
1683178800,23.4,0.5,23.4,22.6,-0.0,0.9,14.2
1683178920,23.4,0.4,23.4,22.6,-0.0,1.1,14.1
1683179040,23.4,0.4,23.4,22.6,-0.0,0.8,14.1
1683179160,23.3,0.5,23.3,22.6,-0.0,1.2,14.1
1683179280,23.4,0.4,23.4,22.6,-0.0,0.7,14.1
1683179400,23.3,0.5,23.3,22.6,-0.0,1.2,14.1
1683179520,23.3,0.5,23.3,22.6,-0.0,1.2,14.1
1683179640,23.3,0.5,23.3,22.6,-0.0,1.2,14.1
1683179760,23.3,0.5,23.3,22.6,-0.0,1.2,14.1
1683179880,23.3,0.5,23.3,22.6,-0.0,1.2,14.1
1683180000,23.3,0.5,23.3,22.6,-0.0,1.2,14.1
1683180120,23.3,0.5,23.3,22.6,-0.0,1.2,14.1
1683180240,23.2,0.4,23.2,22.6,-0.0,1.2,14.1
1683180360,23.3,0.4,23.3,22.6,-0.0,0.7,14.1
1683180480,23.3,0.5,23.3,22.6,-0.0,1.2,14.1
1683180600,23.2,0.5,23.2,22.6,-0.0,1.2,14.1
1683180720,23.2,0.4,23.2,22.6,-0.0,1.2,14.1
1683180840,23.2,0.4,23.2,22.6,-0.0,1.2,14.1
1683180960,23.2,0.4,23.2,22.6,-0.0,1.2,14.1
1683181080,23.3,0.4,23.3,22.6,-0.0,0.5,14.1
1683181200,23.3,0.4,23.4,22.6,-0.0,0.5,14.1
1683181320,23.4,0.4,23.4,22.6,-0.0,0.5,14.0
1683181440,23.4,0.4,23.4,22.6,-0.0,0.6,14.0
1683181560,23.4,0.5,23.4,22.6,-0.0,0.5,14.0
1683181680,23.4,0.4,23.4,22.6,-0.0,0.5,14.0
1683181800,23.4,0.5,23.4,22.6,-0.0,0.5,14.0
1683181920,23.4,0.5,23.4,22.6,-0.0,0.5,14.0
1683182040,23.4,0.7,23.4,22.6,-0.0,0.5,14.0
1683182160,23.4,0.6,23.4,22.6,-0.0,0.5,14.0
1683182280,23.4,0.6,23.4,22.6,-0.0,0.5,14.0
1683182400,23.4,0.6,23.4,22.6,-0.0,0.6,14.0
1683182520,23.4,0.6,23.4,22.6,-0.0,0.6,14.0
1683182640,23.4,0.6,23.4,22.6,-0.0,0.5,14.0
1683182760,23.4,0.5,23.4,22.6,-0.0,0.5,14.0
1683182880,23.4,0.6,23.4,22.6,-0.0,0.5,14.0
1683183000,23.4,0.5,23.4,22.6,-0.0,0.5,14.0
1683183120,23.4,0.4,23.4,22.6,-0.0,0.5,14.0
1683183240,23.4,0.5,23.4,22.6,-0.0,0.5,14.0
1683183360,23.4,0.6,23.4,22.6,-0.0,0.5,13.9
1683183480,23.4,0.5,23.4,22.6,-0.0,0.5,13.9
1683183600,23.4,0.6,23.4,22.6,-0.0,0.5,13.9
1683183720,23.4,0.5,23.4,22.6,-0.0,0.6,13.9
1683183840,23.4,0.5,23.4,22.6,-0.0,0.5,13.9
1683183960,23.4,0.4,23.4,22.6,-0.0,0.5,13.9
1683184080,23.4,0.6,23.4,22.6,-0.0,0.5,13.9
1683184200,23.4,0.7,23.4,22.6,-0.0,0.5,13.9
1683184320,23.4,0.8,23.4,22.6,-0.0,0.5,13.9
1683184440,23.4,0.7,23.4,22.6,-0.0,0.5,13.9
1683184560,23.4,0.7,23.4,22.6,-0.0,0.6,13.9
1683184680,23.4,0.7,23.4,22.6,-0.0,0.6,13.9
1683184800,23.4,0.6,23.4,22.6,-0.0,0.5,13.9
1683184920,23.4,0.5,23.4,22.6,-0.0,0.5,13.9
1683185040,23.4,0.6,23.4,22.6,-0.0,0.6,13.9
1683185160,23.4,0.5,23.4,22.6,-0.0,0.5,13.9
1683185280,23.4,0.4,23.4,22.6,-0.0,0.5,13.9
1683185400,23.4,0.3,23.4,22.6,-0.0,0.5,13.9
1683185520,23.4,0.4,23.4,22.6,-0.0,0.5,13.9
1683185640,23.4,0.4,23.4,22.6,-0.0,0.5,13.9
1683185760,23.4,0.5,23.4,22.6,-0.0,0.6,13.8
1683185880,23.4,0.5,23.4,22.6,-0.0,0.5,13.8
1683186000,23.3,0.5,23.4,22.6,-0.0,0.6,13.8
1683186120,23.4,0.5,23.4,22.6,-0.0,0.6,13.8
1683186240,23.3,0.5,23.4,22.6,-0.0,0.6,13.8
1683186360,23.3,0.6,23.3,22.6,-0.0,0.6,13.8
1683186480,23.3,0.6,23.3,22.6,-0.0,0.5,13.8
1683186600,23.3,0.6,23.3,22.6,-0.0,0.6,13.8
1683186720,23.3,0.6,23.3,22.6,-0.0,0.6,13.8
1683186840,23.3,0.6,23.3,22.6,-0.0,0.5,13.8
1683186960,23.3,0.7,23.3,22.6,-0.0,0.5,13.8
1683187080,23.3,1.1,23.3,22.6,-0.0,0.5,13.8
1683187200,23.3,0.9,23.3,22.6,-0.0,0.6,13.8
1683187320,23.3,0.8,23.3,22.6,-0.0,0.6,13.8
1683187440,23.3,0.8,23.3,22.6,-0.0,0.6,13.8
1683187560,23.3,0.8,23.3,22.6,-0.0,0.6,13.8
1683187680,23.3,1.0,23.3,22.6,-0.0,0.6,13.8
1683187800,23.3,1.4,23.3,22.6,-0.0,0.5,13.8
1683187920,23.3,0.8,23.3,22.6,-0.0,0.6,13.8
1683188040,23.3,0.7,23.3,22.6,-0.0,0.5,13.7
1683188160,23.3,0.7,23.3,22.6,-0.0,0.6,13.7
1683188280,23.3,0.8,23.3,22.6,-0.0,0.6,13.7
1683188400,23.3,1.0,23.3,22.6,-0.0,0.5,13.7
1683188520,23.3,0.9,23.3,22.6,-0.0,0.5,13.7
1683188640,23.3,1.2,23.3,22.6,-0.0,0.5,13.7
1683188760,23.3,0.8,23.3,22.6,-0.0,0.5,13.7
1683188880,23.3,0.8,23.3,22.6,-0.0,0.6,13.7
1683189000,23.3,0.9,23.3,22.6,-0.0,0.5,13.7
1683189120,23.3,0.7,23.3,22.6,-0.0,0.5,13.7
1683189240,23.3,0.6,23.3,22.6,-0.0,0.6,13.7
1683189360,23.3,0.7,23.3,22.6,-0.0,0.6,13.7
1683189480,23.3,0.4,23.3,22.6,-0.0,0.5,13.7
1683189600,23.3,0.7,23.3,22.6,-0.0,0.6,13.7
1683189720,23.3,0.7,23.3,22.6,-0.0,0.6,13.7
1683189840,23.3,0.5,23.3,22.6,-0.0,0.6,13.7
1683189960,23.3,0.5,23.3,22.6,-0.0,0.6,13.6
1683190080,23.3,0.6,23.3,22.6,-0.0,0.5,13.6
1683190200,23.3,0.5,23.3,22.6,-0.0,0.6,13.6
1683190320,23.3,0.5,23.3,22.6,-0.0,0.5,13.6
1683190440,23.3,0.4,23.3,22.6,-0.0,0.6,13.6
1683190560,23.3,0.4,23.3,22.6,-0.0,0.5,13.6
1683190680,23.3,0.5,23.3,22.6,-0.0,0.5,13.6
1683190800,23.3,0.5,23.3,22.6,-0.0,0.5,13.6
1683190920,23.3,0.9,23.3,22.6,-0.0,0.5,13.6
1683191040,23.3,0.6,23.3,22.6,-0.0,0.6,13.6
1683191160,23.3,0.5,23.3,22.6,-0.0,0.6,13.6
1683191280,23.3,0.4,23.3,22.6,-0.0,0.6,13.6
1683191400,23.3,0.4,23.3,22.6,-0.0,0.6,13.6
1683191520,23.3,0.4,23.3,22.6,-0.0,0.6,13.6
1683191640,23.3,0.3,23.3,22.6,-0.0,0.5,13.6
1683191760,23.3,0.3,23.3,22.6,-0.0,0.6,13.6
1683191880,23.3,0.3,23.3,22.6,-0.0,0.6,13.6
1683192000,23.3,0.4,23.3,22.6,-0.0,0.6,13.6
1683192120,23.3,0.3,23.3,22.6,-0.0,0.6,13.6
1683192240,23.3,0.3,23.3,22.6,-0.0,0.6,13.5
1683192360,23.3,0.3,23.3,22.6,-0.0,0.6,13.5
1683192480,23.3,0.3,23.3,22.6,-0.0,0.6,13.5
1683192600,23.3,0.3,23.3,22.6,-0.0,0.6,13.5
1683192720,23.3,0.3,23.3,22.6,-0.0,0.5,13.5
1683192840,23.3,0.3,23.3,22.6,-0.0,0.5,13.5
1683192960,23.3,0.3,23.3,22.6,-0.0,0.6,13.5
1683193080,23.3,0.3,23.3,22.6,-0.0,0.6,13.5
1683193200,23.3,0.3,23.3,22.6,-0.0,0.6,13.5
1683193320,23.3,0.4,23.3,22.6,-0.0,0.6,13.5
1683193440,23.3,0.4,23.3,22.6,-0.0,0.5,13.5
1683193560,23.3,0.3,23.3,22.6,-0.0,0.6,13.5
1683193680,23.3,0.3,23.3,22.6,-0.0,0.5,13.5
1683193800,23.3,0.3,23.3,22.6,-0.0,0.6,13.5
1683193920,23.3,0.3,23.3,22.6,-0.0,0.6,13.5
1683194040,23.3,0.3,23.3,22.6,-0.0,0.6,13.5
1683194160,23.3,0.3,23.3,22.6,-0.0,0.6,13.5
1683194280,23.3,0.3,23.3,22.6,-0.0,0.6,13.4
1683194400,23.3,0.3,23.3,22.6,-0.0,0.6,13.4
1683194520,23.3,0.3,23.3,22.6,-0.0,0.6,13.4
1683194640,23.3,0.3,23.3,22.6,-0.0,0.6,13.4
1683194760,23.3,0.3,23.3,22.6,-0.0,0.6,13.4
1683194880,23.3,0.3,23.3,22.6,-0.0,0.6,13.4
1683195000,23.3,0.3,23.3,22.6,-0.0,0.6,13.4
1683195120,23.3,0.3,23.3,22.6,-0.0,0.6,13.4
1683195240,23.3,0.3,23.3,22.6,-0.0,0.5,13.4
1683195360,23.3,0.3,23.3,22.6,-0.0,0.6,13.4
1683195480,23.3,0.3,23.3,22.6,-0.0,0.6,13.4
1683195600,23.3,0.3,23.3,22.6,-0.0,0.5,13.4
1683195720,23.2,0.3,23.3,22.6,-0.0,0.5,13.4
1683195840,23.3,0.3,23.3,22.6,-0.0,0.6,13.4
1683195960,23.3,0.3,23.3,22.6,-0.0,0.6,13.4
1683196080,23.2,0.3,23.3,22.6,-0.0,0.5,13.4
1683196200,23.3,0.3,23.3,22.6,-0.0,0.6,13.4
1683196320,23.2,0.3,23.3,22.6,-0.0,0.6,13.4
1683196440,23.2,0.3,23.3,22.6,-0.0,0.5,13.3
1683196560,23.3,0.3,23.3,22.6,-0.0,0.5,13.3
1683196680,23.2,0.3,23.3,22.6,-0.0,0.5,13.3
1683196800,23.2,0.3,23.3,22.6,-0.0,0.6,13.3
1683196920,23.2,0.3,23.3,22.6,-0.0,0.6,13.3
1683197040,23.2,0.3,23.3,22.6,-0.0,0.6,13.3
1683197160,23.2,0.3,23.2,22.6,-0.0,0.6,13.3
1683197280,23.2,0.3,23.3,22.6,-0.0,0.6,13.3
1683197400,23.2,0.3,23.2,22.6,-0.0,0.6,13.3
1683197520,23.2,0.3,23.2,22.6,-0.0,0.5,13.3
