Time stamp,Battery voltage,Array voltage,Load voltage,LVD voltage,Charging current,Load current,Battery or ambient temperature
1683197640,23.2,0.3,23.2,22.6,-0.0,0.6,13.3
1683197760,23.2,0.3,23.2,22.6,-0.0,0.6,13.3
1683197880,23.2,0.3,23.2,22.6,-0.0,0.6,13.3
1683198000,23.2,0.3,23.2,22.6,-0.0,0.6,13.3
1683198120,23.2,0.3,23.2,22.6,-0.0,0.5,13.3
1683198240,23.2,0.3,23.2,22.6,-0.0,0.6,13.3
1683198360,23.2,0.3,23.2,22.6,-0.0,0.6,13.2
1683198480,23.2,0.3,23.2,22.6,-0.0,0.5,13.2
1683198600,23.2,0.3,23.2,22.6,-0.0,0.5,13.2
1683198720,23.2,0.3,23.2,22.6,-0.0,0.6,13.2
1683198840,23.2,0.3,23.2,22.6,-0.0,0.6,13.2
1683198960,23.2,0.3,23.2,22.6,-0.0,0.6,13.2
1683199080,23.2,0.3,23.2,22.6,-0.0,0.6,13.2
1683199200,23.2,0.3,23.2,22.6,-0.0,0.6,13.2
1683199320,23.2,0.3,23.2,22.6,-0.0,0.6,13.2
1683199440,23.2,0.3,23.2,22.6,-0.0,0.5,13.2
1683199560,23.2,0.3,23.2,22.6,-0.0,0.6,13.2
1683199680,23.2,0.3,23.2,22.6,-0.0,0.6,13.2
1683199800,23.2,0.3,23.2,22.6,-0.0,0.6,13.2
1683199920,23.2,0.3,23.2,22.6,-0.0,0.6,13.2
1683200040,23.2,0.3,23.2,22.6,-0.0,0.6,13.2
1683200160,23.2,0.3,23.2,22.6,-0.0,0.5,13.2
1683200280,23.2,0.3,23.2,22.6,-0.0,0.5,13.1
1683200400,23.2,0.3,23.2,22.6,-0.0,0.5,13.1
1683200520,23.2,0.3,23.2,22.6,-0.0,0.5,13.1
1683200640,23.2,0.3,23.2,22.6,-0.0,0.6,13.1
1683200760,23.2,0.3,23.2,22.6,-0.0,0.6,13.1
1683200880,23.2,0.3,23.2,22.6,-0.0,0.5,13.1
1683201000,23.2,0.3,23.2,22.6,-0.0,0.6,13.1
1683201120,23.2,0.3,23.2,22.6,-0.0,0.5,13.1
1683201240,23.2,0.3,23.2,22.6,-0.0,0.5,13.1
1683201360,23.2,0.3,23.2,22.6,-0.0,0.5,13.1
1683201480,23.2,0.3,23.2,22.6,-0.0,0.6,13.1
1683201600,23.2,0.3,23.2,22.6,-0.0,0.6,13.1
1683201720,23.2,0.3,23.2,22.6,-0.0,0.6,13.1
1683201840,23.2,0.3,23.2,22.6,-0.0,0.6,13.1
1683201960,23.2,0.3,23.2,22.6,-0.0,0.6,13.1
1683202080,23.2,0.3,23.2,22.6,-0.0,0.6,13.0
1683202200,23.2,0.3,23.2,22.6,-0.0,0.6,13.0
1683202320,23.2,0.3,23.2,22.6,-0.0,0.5,13.0
1683202440,23.2,0.4,23.2,22.6,-0.0,0.5,13.0
1683202560,23.2,0.4,23.2,22.6,-0.0,0.6,13.0
1683202680,23.2,0.5,23.2,22.6,-0.0,0.6,13.0
1683202800,23.2,0.5,23.2,22.6,-0.0,0.6,13.0
1683202920,23.2,0.5,23.2,22.6,-0.0,0.5,13.0
1683203040,23.2,0.7,23.2,22.6,-0.0,0.5,13.0
1683203160,23.2,1.3,23.2,22.6,-0.0,0.6,13.0
1683203280,23.2,1.8,23.2,22.6,-0.0,0.6,13.0
1683203400,23.2,1.8,23.2,22.6,-0.0,0.6,13.0
1683203520,23.2,2.7,23.2,22.6,-0.0,0.6,13.0
1683203640,23.2,4.4,23.2,22.6,-0.0,0.6,13.0
1683203760,23.2,5.6,23.2,22.6,-0.0,0.5,13.0
1683203880,23.2,12.6,23.2,22.6,-0.0,0.5,13.0
1683204000,23.2,15.3,23.2,22.6,-0.0,0.6,13.0
1683204120,23.2,18.5,23.2,22.6,-0.0,0.5,13.0
1683204240,23.2,17.9,23.2,22.6,-0.0,0.6,12.9
1683204360,23.2,16.1,23.2,22.6,-0.0,0.5,12.9
1683204480,23.2,24.1,23.2,22.6,-0.0,0.6,12.9
1683204600,23.2,23.5,23.2,22.6,-0.0,0.6,12.9
1683204720,23.2,23.5,23.2,22.6,-0.0,0.6,12.9
1683204840,23.2,23.5,23.2,22.6,-0.0,0.6,12.9
1683204960,23.2,23.5,23.2,22.6,0.0,0.6,12.9
1683205080,23.2,23.5,23.2,22.6,0.0,0.6,12.9
1683205200,23.2,23.5,23.2,22.6,-0.0,0.6,12.9
1683205320,23.2,23.5,23.2,22.6,-0.0,0.6,12.9
1683205440,23.2,23.5,23.2,22.6,0.0,0.6,12.9
1683205560,23.2,23.5,23.2,22.6,0.0,0.6,12.9
1683205680,23.2,23.5,23.2,22.6,0.0,0.6,12.9
1683205800,23.2,23.5,23.2,22.6,-0.0,0.5,12.9
1683205920,23.2,28.7,23.2,22.6,0.0,0.5,12.9
1683206040,23.2,28.6,23.2,22.6,0.0,0.5,12.9
1683206160,23.2,29.7,23.2,22.6,0.0,0.5,12.9
1683206280,23.2,29.9,23.2,22.6,0.1,0.6,12.9
1683206400,23.2,29.7,23.2,22.6,0.1,0.5,12.9
1683206520,23.2,29.1,23.2,22.6,0.0,0.6,12.9
1683206640,23.2,28.6,23.2,22.6,0.0,0.5,12.9
1683206760,23.2,28.5,23.2,22.6,0.0,0.5,12.8
1683206880,23.2,29.2,23.2,22.6,0.0,0.5,12.8
1683207000,23.2,29.5,23.2,22.6,0.0,0.5,12.8
1683207120,23.2,29.3,23.2,22.6,0.0,0.5,12.8
1683207240,23.2,29.0,23.2,22.6,0.0,0.6,12.8
1683207360,23.2,29.0,23.2,22.6,0.0,0.6,12.8
1683207480,23.2,29.4,23.2,22.6,0.0,0.6,12.8
1683207600,23.2,29.4,23.2,22.6,0.0,0.6,12.8
1683207720,23.2,29.7,23.2,22.6,0.0,0.5,12.8
1683207840,23.2,29.1,23.2,22.6,0.1,0.5,12.8
1683207960,23.3,30.6,23.2,22.6,0.2,0.6,12.8
1683208080,23.3,31.7,23.3,22.6,0.4,0.5,12.8
1683208200,23.4,26.2,23.4,22.6,0.6,0.5,12.8
1683208320,23.4,26.1,23.4,22.6,0.4,0.5,12.8
1683208440,23.3,26.0,23.3,22.6,0.2,0.6,12.8
1683208560,23.3,31.0,23.3,22.6,0.2,0.6,12.8
1683208680,23.3,31.1,23.3,22.6,0.2,0.5,12.8
1683208800,23.3,30.9,23.3,22.6,0.2,0.6,12.7
1683208920,23.3,30.6,23.3,22.6,0.1,0.5,12.7
1683209040,23.3,29.9,23.3,22.6,0.1,0.5,12.7
1683209160,23.3,30.4,23.3,22.6,0.1,0.6,12.7
1683209280,23.3,29.9,23.2,22.6,0.1,0.5,12.7
1683209400,23.3,30.6,23.3,22.6,0.2,0.6,12.7
1683209520,23.3,30.8,23.3,22.6,0.1,0.6,12.7
1683209640,23.3,31.5,23.3,22.6,0.3,0.6,12.7
1683209760,23.4,26.1,23.4,22.6,0.5,0.5,12.7
1683209880,23.4,26.2,23.4,22.6,0.4,0.5,12.7
1683210000,23.3,31.0,23.3,22.6,0.2,0.5,12.7
1683210120,23.3,31.2,23.3,22.6,0.2,0.5,12.7
1683210240,23.4,31.8,23.3,22.6,0.4,0.5,12.7
1683210360,23.5,39.1,23.5,22.6,0.9,0.5,12.7
1683210480,23.8,39.3,23.7,22.6,2.0,0.5,12.7
1683210600,23.8,39.4,23.8,22.6,1.5,0.5,12.7
1683210720,23.8,39.4,23.8,22.6,1.0,0.5,12.6
1683210840,23.8,38.9,23.8,22.6,1.0,0.5,12.6
1683210960,23.8,38.9,23.8,22.6,0.9,0.5,12.6
1683211080,23.8,38.9,23.8,22.6,0.7,0.5,12.6
1683211200,23.8,39.4,23.8,22.6,1.3,1.2,12.6
1683211320,24.0,40.1,23.9,22.6,1.8,1.2,12.7
1683211440,23.7,40.1,23.6,22.6,0.4,1.2,12.6
1683211560,23.6,38.8,23.6,22.6,0.8,1.2,12.6
1683211680,23.6,38.9,23.5,22.6,0.7,1.2,12.6
1683211800,23.5,37.9,23.5,22.6,0.6,1.2,12.6
1683211920,23.6,39.4,23.6,22.6,1.3,1.2,12.6
1683212040,23.7,39.4,23.7,22.6,1.5,1.2,12.6
1683212160,23.7,39.0,23.6,22.6,1.2,1.2,12.6
1683212280,23.7,39.8,23.7,22.6,1.6,1.2,12.6
1683212400,23.8,39.8,23.8,22.6,1.6,1.2,12.6
1683212520,24.0,40.1,24.0,22.6,2.1,1.2,12.6
1683212640,23.9,39.6,23.9,22.6,1.8,1.4,12.6
1683212760,24.0,39.6,23.9,22.6,1.6,1.3,12.6
1683212880,23.7,39.1,23.7,22.6,0.6,1.5,12.6
1683213000,23.6,39.1,23.5,22.6,0.4,1.5,12.6
1683213120,23.5,26.2,23.4,22.6,0.4,1.5,12.6
1683213240,23.4,36.2,23.4,22.6,0.6,1.5,12.6
1683213360,23.5,27.2,23.5,22.6,1.2,1.5,12.6
1683213480,23.7,27.2,23.7,22.6,1.7,1.5,12.6
1683213600,23.7,39.3,23.7,22.6,1.7,1.5,12.6
1683213720,23.7,39.3,23.7,22.6,1.7,1.5,12.6
1683213840,23.7,40.0,23.6,22.6,1.4,1.5,12.6
1683213960,23.6,39.4,23.6,22.6,1.1,1.5,12.6
1683214080,23.6,39.4,23.6,22.6,1.4,1.4,12.6
1683214200,23.7,38.1,23.6,22.6,1.6,1.5,12.6
1683214320,23.9,39.2,23.9,22.6,2.4,1.5,12.6
1683214440,23.7,39.2,23.7,22.6,1.1,1.4,12.6
1683214560,23.6,38.8,23.6,22.6,1.0,1.5,12.6
1683214680,23.6,27.2,23.5,22.6,1.1,1.5,12.6
1683214800,23.6,27.4,23.6,22.6,1.4,1.5,12.6
1683214920,23.6,27.6,23.5,22.6,1.2,1.5,12.6
1683215040,23.7,27.6,23.7,22.6,1.7,1.5,12.6
1683215160,23.8,40.2,23.7,22.6,1.9,1.5,12.6
1683215280,23.7,40.2,23.7,22.6,1.3,1.5,12.6
1683215400,23.6,39.3,23.5,22.6,0.9,1.5,12.5
1683215520,23.5,27.3,23.5,22.6,1.2,1.5,12.6
1683215640,24.0,27.4,24.0,22.6,3.0,1.5,12.6
1683215760,24.2,40.8,24.2,22.6,3.4,2.1,12.6
1683215880,24.3,40.1,24.3,22.6,3.4,2.3,12.6
1683216000,24.1,40.2,24.1,22.6,2.3,2.3,12.6
1683216120,24.6,40.2,24.5,22.6,3.9,2.1,12.6
1683216240,24.0,41.4,23.9,22.6,3.3,4.1,12.6
1683216360,24.0,40.4,24.0,22.6,3.7,4.2,12.6
1683216480,24.1,40.4,24.0,22.6,2.6,2.3,12.6
1683216600,24.1,39.0,24.1,22.6,2.3,1.9,12.6
1683216720,24.3,38.5,24.2,22.6,3.3,2.3,12.6
1683216840,24.5,38.5,24.5,22.6,4.4,3.2,12.5
1683216960,24.8,40.1,24.8,22.6,5.3,3.0,12.5
1683217080,24.5,41.0,24.5,22.6,5.5,4.6,12.6
1683217200,25.8,41.0,25.7,22.6,10.4,4.2,12.5
1683217320,24.9,40.7,24.9,22.6,5.7,4.1,12.5
1683217440,24.9,39.8,24.8,22.6,5.0,4.6,12.5
1683217560,25.2,39.8,25.2,22.6,7.1,4.4,12.5
1683217680,25.2,38.3,25.2,22.6,6.3,4.2,12.6
1683217800,25.5,40.1,25.5,22.6,7.8,4.3,12.6
1683217920,26.2,40.3,26.1,22.6,11.5,4.2,12.6
1683218040,25.4,40.4,25.3,22.6,5.8,4.5,12.6
1683218160,25.3,38.7,25.3,22.6,5.6,4.1,12.6
1683218280,25.3,38.8,25.3,22.6,6.2,4.6,12.6
1683218400,25.1,40.4,25.1,22.6,3.3,4.1,12.7
1683218520,24.7,37.6,24.6,22.6,2.6,4.6,12.7
1683218640,24.3,38.8,24.3,22.6,1.9,4.7,12.7
1683218760,24.2,38.3,24.1,22.6,2.5,4.7,12.7
1683218880,24.1,38.3,24.1,22.6,3.1,4.7,12.7
1683219000,24.0,39.8,24.0,22.6,3.0,4.8,12.7
1683219120,24.2,40.0,24.2,22.6,3.2,3.2,12.7
1683219240,24.2,40.0,24.1,22.6,2.6,3.0,12.7
1683219360,23.9,39.0,23.9,22.6,1.4,2.4,12.7
1683219480,24.0,39.6,23.9,22.6,1.5,2.0,12.7
1683219600,24.0,39.6,24.0,22.6,2.0,2.2,12.7
1683219720,24.2,38.4,24.2,22.6,2.4,2.3,12.7
1683219840,24.2,37.4,24.2,22.6,2.3,2.2,12.7
1683219960,24.4,37.4,24.4,22.6,2.6,1.9,12.7
1683220080,24.3,41.0,24.3,22.6,3.6,4.1,12.7
1683220200,24.1,39.5,24.1,22.6,2.8,4.1,12.7
1683220320,23.9,38.7,23.8,22.6,1.8,3.4,12.7
1683220440,24.3,38.7,24.3,22.6,2.7,1.8,12.7
1683220560,24.5,39.2,24.5,22.6,4.2,3.5,12.7
1683220680,25.4,39.9,25.3,22.6,7.4,4.0,12.6
1683220800,25.5,39.9,25.4,22.6,7.0,4.5,12.6
1683220920,25.2,40.0,25.2,22.6,5.6,4.1,12.6
1683221040,24.9,35.8,24.9,22.6,4.2,4.4,12.6
1683221160,25.1,40.1,25.1,22.6,4.5,4.2,12.7
1683221280,25.1,40.1,25.1,22.6,5.2,4.2,12.7
1683221400,24.5,39.6,24.5,22.6,1.9,4.6,12.7
1683221520,24.2,38.5,24.2,22.6,2.3,4.8,12.7
1683221640,24.3,38.5,24.2,22.6,3.7,4.6,12.7
1683221760,25.2,39.8,25.2,22.6,6.9,4.0,12.7
1683221880,25.5,39.0,25.5,22.6,6.9,4.0,12.7
1683222000,26.5,39.0,26.5,22.6,10.1,3.9,12.7
1683222120,25.2,40.3,25.2,22.6,4.4,4.2,12.7
1683222240,24.9,39.0,24.9,22.6,3.9,4.6,12.7
1683222360,25.2,39.0,25.2,22.6,6.3,4.4,12.7
1683222480,27.6,39.2,27.6,22.6,15.4,3.7,12.8
1683222600,25.4,37.0,25.4,22.6,6.1,4.0,12.8
1683222720,25.3,37.0,25.3,22.6,5.4,4.3,12.8
1683222840,25.5,38.8,25.5,22.6,6.0,4.1,12.8
1683222960,25.2,40.0,25.1,22.6,4.2,4.1,12.8
1683223080,24.9,40.0,24.8,22.6,3.1,4.5,12.8
1683223200,24.7,39.1,24.6,22.6,2.4,4.5,12.8
1683223320,24.4,39.0,24.3,22.6,1.9,4.7,12.8
1683223440,24.5,39.0,24.4,22.6,3.7,4.5,12.8
1683223560,24.6,40.6,24.5,22.6,4.3,4.3,12.8
1683223680,24.5,39.4,24.4,22.6,3.6,4.4,12.8
1683223800,24.4,39.4,24.4,22.6,4.0,4.7,12.8
1683223920,25.4,41.1,25.3,22.6,7.6,4.6,12.8
1683224040,25.1,37.9,25.0,22.6,4.8,4.0,12.8
1683224160,24.6,39.6,24.5,22.6,2.4,4.3,12.8
1683224280,24.2,39.6,24.2,22.6,1.8,4.5,12.8
1683224400,24.2,39.4,24.2,22.6,3.4,4.7,12.8
1683224520,25.3,40.0,25.3,22.6,7.8,4.6,12.8
1683224640,29.4,38.5,29.4,22.6,14.7,3.6,12.8
1683224760,28.8,41.7,28.8,22.6,13.7,3.7,12.8
1683224880,25.7,39.0,25.6,22.6,6.0,4.3,12.8
1683225000,29.4,43.0,29.4,22.6,14.3,3.4,12.8
1683225120,26.5,38.9,26.4,22.6,8.6,3.9,12.9
1683225240,26.1,39.0,26.1,22.6,6.7,4.0,12.8
1683225360,25.4,38.5,25.4,22.6,3.0,4.0,12.9
1683225480,25.2,38.6,25.2,22.6,2.6,4.2,12.9
1683225600,25.1,38.7,25.1,22.6,3.3,4.4,12.9
1683225720,26.5,38.6,26.5,22.6,11.5,4.1,12.9
1683225840,26.2,39.5,26.2,22.6,5.8,3.7,12.9
1683225960,25.3,38.8,25.3,22.6,2.7,3.8,12.9
1683226080,24.9,38.8,24.9,22.6,1.6,4.6,12.9
1683226200,25.0,39.4,24.9,22.6,3.5,4.6,12.9
1683226320,24.9,39.9,24.8,22.6,3.1,4.6,12.9
1683226440,24.7,39.9,24.7,22.6,2.7,4.6,12.9
1683226560,24.7,40.4,24.7,22.6,3.6,4.6,12.9
1683226680,24.8,40.6,24.7,22.6,4.0,4.6,12.9
1683226800,24.8,40.6,24.7,22.6,4.0,4.7,12.9
1683226920,24.6,40.3,24.5,22.6,3.3,4.7,12.9
1683227040,24.5,39.8,24.4,22.6,2.9,4.7,12.9
1683227160,24.2,39.8,24.2,22.6,1.9,4.7,12.9
1683227280,24.2,40.2,24.1,22.6,2.6,4.7,12.9
1683227400,24.2,39.8,24.1,22.6,2.2,3.5,12.9
1683227520,24.5,39.8,24.5,22.6,4.1,3.5,12.9
1683227640,25.5,39.8,25.5,22.6,8.3,4.6,12.8
1683227760,25.2,39.8,25.2,22.6,6.7,4.6,12.8
1683227880,25.1,40.7,25.0,22.6,4.9,4.5,12.9
1683228000,25.1,36.8,25.1,22.6,5.4,4.6,12.8
1683228120,25.4,38.6,25.4,22.6,6.8,4.5,12.8
1683228240,25.5,41.0,25.4,22.6,6.5,4.1,12.8
1683228360,25.6,41.0,25.5,22.6,7.5,4.5,12.8
1683228480,25.8,40.9,25.7,22.6,7.9,4.5,12.8
1683228600,25.6,40.6,25.6,22.6,6.2,3.9,12.8
1683228720,25.2,40.6,25.2,22.6,4.0,4.5,12.8
1683228840,25.5,40.1,25.5,22.6,6.6,4.4,12.8
1683228960,25.4,39.4,25.4,22.6,4.7,4.0,12.8
1683229080,26.1,39.4,26.1,22.6,10.2,4.4,12.9
1683229200,27.4,40.0,27.3,22.6,9.4,3.8,12.8
1683229320,26.9,38.2,26.9,22.6,11.1,4.0,12.8
1683229440,25.9,38.2,25.8,22.6,5.0,3.9,12.8
1683229560,25.5,36.2,25.5,22.6,3.9,4.5,12.9
1683229680,25.4,38.9,25.4,22.6,3.4,4.1,12.9
1683229800,25.2,39.2,25.1,22.6,2.2,4.1,12.9
1683229920,25.1,38.1,25.0,22.6,2.8,4.6,12.9
1683230040,25.1,38.1,25.1,22.6,3.7,4.6,12.9
1683230160,25.3,40.0,25.3,22.6,5.8,4.4,12.9
1683230280,26.5,40.1,26.5,22.6,9.1,3.8,12.9
1683230400,27.6,40.1,27.5,22.6,14.0,3.9,12.9
1683230520,26.0,39.0,25.9,22.6,5.7,4.1,12.9
1683230640,25.8,37.0,25.8,22.6,5.2,3.9,12.9
1683230760,28.0,37.4,28.0,22.6,12.4,3.7,13.0
1683230880,26.7,39.2,26.7,22.6,8.1,3.8,13.0
1683231000,26.0,38.0,26.0,22.6,5.7,4.4,13.0
1683231120,25.8,38.1,25.8,22.6,4.8,4.4,13.0
1683231240,25.8,37.8,25.8,22.6,4.5,4.4,13.0
1683231360,25.5,40.0,25.5,22.6,2.9,4.4,13.0
1683231480,25.5,40.0,25.4,22.6,3.1,4.1,13.0
1683231600,25.4,39.1,25.4,22.6,3.3,4.2,13.0
1683231720,25.4,40.3,25.4,22.6,4.3,4.5,13.0
1683231840,25.4,40.3,25.4,22.6,3.8,4.5,13.0
1683231960,25.4,40.2,25.4,22.6,3.7,4.0,13.0
1683232080,25.4,40.1,25.4,22.6,4.6,4.6,13.0
1683232200,25.7,40.0,25.6,22.6,5.4,4.0,13.0
1683232320,25.9,38.4,25.9,22.6,7.2,4.5,13.0
1683232440,26.7,39.9,26.7,22.6,8.4,3.6,13.0
1683232560,29.4,43.8,29.4,22.6,13.1,2.9,13.0
1683232680,26.7,39.5,26.7,22.6,5.3,3.2,13.0
1683232800,26.2,40.0,26.1,22.6,5.4,4.1,13.0
1683232920,25.8,40.0,25.8,22.6,3.6,4.3,13.0
1683233040,25.8,39.7,25.7,22.6,3.8,4.1,13.0
1683233160,25.8,36.6,25.8,22.6,4.8,4.5,13.0
1683233280,25.9,37.9,25.9,22.6,5.0,4.0,13.0
1683233400,25.8,37.9,25.7,22.6,4.4,4.4,13.0
1683233520,26.0,38.7,26.0,22.6,6.1,4.0,13.0
1683233640,29.4,43.3,29.4,22.6,13.8,3.5,13.1
1683233760,29.4,41.9,29.4,22.6,13.9,3.5,13.1
1683233880,29.3,41.2,29.3,22.6,13.1,3.5,13.1
1683234000,29.3,42.2,29.3,22.6,12.3,2.9,13.1
1683234120,26.5,37.8,26.5,22.6,5.4,3.3,13.1
1683234240,27.1,37.8,27.1,22.6,10.8,4.2,13.1
1683234360,26.5,39.3,26.4,22.6,6.4,3.9,13.2
1683234480,27.5,39.1,27.5,22.6,11.0,3.8,13.2
1683234600,27.1,39.1,27.0,22.6,8.9,4.0,13.2
1683234720,26.8,39.8,26.7,22.6,7.1,4.1,13.2
1683234840,29.4,42.0,29.4,22.6,15.4,3.5,13.2
1683234960,29.4,38.4,29.3,22.6,13.9,3.5,13.2
1683235080,27.4,38.2,27.4,22.6,8.1,3.1,13.3
1683235200,26.8,37.8,26.8,22.6,4.4,2.7,13.2
1683235320,26.5,37.8,26.4,22.6,4.7,3.8,13.3
1683235440,27.1,37.9,27.0,22.6,10.4,3.8,13.3
1683235560,27.2,41.2,27.2,22.6,7.3,3.8,13.3
1683235680,26.5,39.2,26.5,22.6,4.8,4.1,13.3
1683235800,27.3,39.1,27.3,22.6,10.4,4.0,13.3
1683235920,27.7,39.1,27.7,22.6,9.5,3.7,13.3
1683236040,27.2,39.8,27.2,22.6,9.1,3.9,13.4
1683236160,26.8,39.0,26.8,22.6,5.8,3.7,13.4
1683236280,26.7,39.0,26.7,22.6,5.2,3.3,13.4
1683236400,26.4,36.8,26.3,22.6,4.1,4.0,13.4
1683236520,26.3,39.5,26.3,22.6,4.3,4.0,13.4
1683236640,27.8,38.6,27.7,22.6,12.3,3.7,13.4
1683236760,29.3,41.5,29.3,22.6,13.6,3.5,13.4
1683236880,29.3,41.8,29.3,22.6,12.5,2.9,13.5
1683237000,29.3,41.9,29.3,22.6,11.9,2.5,13.5
1683237120,28.2,40.2,28.1,22.6,8.9,2.6,13.5
1683237240,29.3,40.2,29.3,22.6,13.2,2.9,13.5
1683237360,27.5,41.2,27.5,22.6,6.8,3.7,13.6
1683237480,28.5,41.0,28.5,22.6,11.9,3.6,13.6
1683237600,26.9,41.0,26.9,22.6,5.0,4.0,13.6
1683237720,27.3,39.0,27.2,22.6,8.8,3.3,13.6
1683237840,28.8,38.4,28.8,22.6,13.8,3.2,13.7
1683237960,27.9,40.7,27.9,22.6,10.3,3.1,13.7
1683238080,29.2,40.0,29.2,22.6,12.9,2.4,13.7
1683238200,27.3,40.0,27.3,22.6,6.0,3.2,13.7
1683238320,29.3,37.7,29.3,22.6,13.4,3.5,13.8
1683238440,28.2,40.5,28.2,22.6,10.7,3.6,13.8
1683238560,28.8,40.4,28.8,22.6,12.4,3.6,13.8
1683238680,29.0,40.5,29.0,22.6,12.3,3.0,13.9
1683238800,29.1,40.6,29.1,22.6,12.2,3.0,13.9
1683238920,27.7,40.5,27.6,22.6,4.4,2.6,13.9
1683239040,27.5,41.1,27.4,22.6,4.5,3.0,14.0
1683239160,27.2,37.7,27.2,22.6,6.8,3.2,14.0
1683239280,27.6,37.7,27.6,22.6,10.1,3.2,14.0
1683239400,27.3,38.7,27.3,22.6,7.7,3.6,14.1
1683239520,26.8,38.3,26.7,22.6,3.9,3.6,14.1
1683239640,26.5,38.9,26.5,22.6,3.2,3.3,14.1
1683239760,27.1,38.9,27.1,22.6,10.0,3.8,14.1
1683239880,28.5,40.4,28.5,22.6,14.5,3.8,14.1
1683240000,28.6,39.8,28.6,22.6,13.4,3.6,14.1
1683240120,28.7,38.5,28.7,22.6,12.4,3.4,14.1
1683240240,27.9,38.6,27.9,22.6,9.3,2.6,14.1
1683240360,28.9,40.5,28.9,22.6,12.0,2.5,14.2
1683240480,28.6,40.5,28.6,22.6,11.4,3.0,14.2
1683240600,28.3,39.0,28.3,22.6,10.6,3.1,14.2
1683240720,28.0,38.3,28.0,22.6,9.8,3.7,14.3
1683240840,28.3,38.3,28.2,22.6,11.2,3.6,14.3
1683240960,27.3,39.5,27.2,22.6,5.5,3.0,14.4
1683241080,26.8,35.7,26.8,22.6,3.9,3.2,14.4
1683241200,27.9,36.9,27.9,22.6,10.2,2.6,14.4
1683241320,27.7,38.8,27.7,22.6,11.0,3.2,14.4
1683241440,27.7,38.8,27.7,22.6,9.8,3.7,14.4
1683241560,27.0,39.2,26.9,22.6,5.6,3.8,14.4
1683241680,26.6,37.0,26.6,22.6,4.1,3.7,14.5
1683241800,26.6,37.0,26.5,22.6,4.0,3.3,14.5
1683241920,26.6,37.9,26.6,22.6,4.5,3.6,14.5
1683242040,26.5,36.5,26.5,22.6,3.8,3.1,14.5
1683242160,26.3,36.4,26.3,22.6,2.9,4.4,14.5
1683242280,26.2,38.7,26.2,22.6,2.5,3.9,14.5
1683242400,26.1,38.7,26.1,22.6,2.3,4.4,14.5
1683242520,26.2,38.8,26.2,22.6,3.1,3.9,14.4
1683242640,26.4,37.3,26.3,22.6,4.8,4.0,14.4
1683242760,26.2,37.3,26.2,22.6,3.8,4.3,14.4
1683242880,26.2,39.8,26.2,22.6,3.7,4.1,14.4
1683243000,26.2,39.8,26.2,22.6,3.8,4.2,14.4
1683243120,26.4,40.0,26.4,22.6,4.6,3.3,14.3
1683243240,26.4,37.5,26.3,22.6,4.6,4.1,14.3
1683243360,26.4,37.6,26.3,22.6,4.9,3.9,14.3
1683243480,26.7,39.2,26.7,22.6,7.4,4.0,14.3
1683243600,27.2,40.5,27.2,22.6,9.8,3.2,14.4
1683243720,27.2,40.4,27.2,22.6,9.1,3.1,14.4
1683243840,26.6,38.3,26.6,22.6,4.8,3.4,14.4
1683243960,26.4,39.3,26.4,22.6,3.7,3.5,14.4
1683244080,26.2,39.3,26.2,22.6,2.7,4.1,14.4
1683244200,26.1,38.7,26.1,22.6,2.6,4.4,14.4
1683244320,26.2,40.3,26.2,22.6,3.7,3.9,14.4
1683244440,26.3,40.3,26.3,22.6,4.6,4.3,14.4
1683244560,26.8,39.4,26.8,22.6,8.5,3.9,14.4
1683244680,26.9,40.3,26.9,22.6,7.7,3.8,14.4
1683244800,26.4,40.3,26.3,22.6,3.8,3.9,14.4
1683244920,26.6,38.6,26.6,22.6,5.9,3.7,14.4
1683245040,26.4,38.6,26.3,22.6,3.1,3.1,14.5
1683245160,26.2,39.0,26.2,22.6,3.0,3.8,14.5
1683245280,26.2,39.6,26.2,22.6,3.5,3.9,14.5
1683245400,26.8,39.5,26.8,22.6,8.8,3.8,14.5
1683245520,26.9,39.9,26.9,22.6,8.2,3.8,14.5
1683245640,27.1,39.5,27.0,22.6,8.9,3.7,14.5
1683245760,27.1,39.5,27.1,22.6,8.1,2.7,14.6
1683245880,27.2,38.3,27.2,22.6,8.3,2.6,14.6
1683246000,27.3,39.3,27.3,22.6,8.5,2.6,14.7
1683246120,27.1,39.2,27.1,22.6,6.6,2.6,14.7
1683246240,26.6,39.6,26.6,22.6,3.2,2.7,14.8
1683246360,26.4,38.9,26.3,22.6,2.9,3.3,14.8
1683246480,26.8,38.9,26.7,22.6,6.3,3.3,14.8
1683246600,26.6,39.5,26.6,22.6,5.9,4.1,14.8
1683246720,26.6,39.4,26.5,22.6,5.4,4.2,14.8
1683246840,26.7,39.4,26.6,22.6,5.6,3.2,14.8
1683246960,26.6,38.8,26.5,22.6,4.2,2.8,14.8
1683247080,26.5,40.1,26.5,22.6,4.1,2.8,14.9
1683247200,26.6,40.1,26.6,22.6,4.8,3.1,14.8
1683247320,26.3,39.8,26.2,22.6,3.0,4.1,14.9
1683247440,26.2,39.1,26.2,22.6,2.8,4.0,14.9
1683247560,26.2,40.2,26.2,22.6,3.4,3.9,14.9
1683247680,26.2,40.2,26.2,22.6,3.4,4.0,14.9
1683247800,26.1,39.6,26.0,22.6,2.6,4.4,14.9
1683247920,26.0,37.2,26.0,22.6,1.9,3.8,14.8
1683248040,26.0,37.2,25.9,22.6,1.7,4.0,14.8
1683248160,25.9,38.8,25.9,22.6,1.3,4.0,14.8
1683248280,25.8,38.7,25.8,22.6,1.1,4.5,14.8
1683248400,25.8,38.7,25.8,22.6,1.1,4.0,14.7
1683248520,25.8,39.2,25.7,22.6,1.0,4.4,14.7
1683248640,25.8,37.9,25.7,22.6,1.0,4.4,14.7
1683248760,25.8,37.9,25.7,22.6,1.1,4.1,14.7
1683248880,25.7,39.2,25.7,22.6,1.0,4.4,14.7
1683249000,25.7,37.8,25.7,22.6,0.9,4.3,14.7
1683249120,25.7,37.8,25.7,22.6,0.9,4.0,14.6
1683249240,25.7,39.1,25.6,22.6,1.0,4.5,14.6
1683249360,25.7,39.2,25.6,22.6,1.0,3.9,14.6
1683249480,25.6,39.2,25.6,22.6,1.0,4.4,14.6
1683249600,25.6,38.9,25.6,22.6,0.9,4.5,14.6
1683249720,25.6,37.3,25.6,22.6,1.0,4.0,14.6
1683249840,25.6,37.3,25.6,22.6,1.2,4.0,14.6
1683249960,25.6,39.4,25.5,22.6,1.1,4.4,14.6
1683250080,25.6,38.4,25.5,22.6,1.1,4.1,14.6
1683250200,25.6,38.4,25.5,22.6,1.0,4.0,14.5
1683250320,25.5,38.8,25.5,22.6,1.1,4.5,14.5
1683250440,25.5,38.5,25.5,22.6,1.1,4.4,14.5
1683250560,25.5,38.5,25.5,22.6,1.0,4.1,14.5
1683250680,25.4,39.0,25.4,22.6,0.8,4.5,14.5
1683250800,25.4,37.6,25.4,22.6,0.6,4.1,14.5
1683250920,25.4,37.6,25.4,22.6,0.5,4.0,14.5
1683251040,25.3,37.2,25.3,22.6,0.4,4.5,14.5
1683251160,25.3,31.7,25.2,22.6,0.3,4.6,14.5
1683251280,25.3,31.4,25.2,22.6,0.3,4.1,14.5
1683251400,25.3,31.4,25.2,22.6,0.3,4.0,14.5
1683251520,25.2,31.3,25.2,22.6,0.2,4.5,14.5
1683251640,25.2,31.3,25.2,22.6,0.2,4.2,14.4
1683251760,25.2,31.6,25.1,22.6,0.3,4.5,14.4
1683251880,25.1,31.4,25.1,22.6,0.3,4.6,14.4
1683252000,25.1,30.9,25.1,22.6,0.2,4.1,14.4
1683252120,25.1,31.1,25.1,22.6,0.2,4.4,14.4
1683252240,25.0,31.2,25.0,22.6,0.2,4.5,14.4
1683252360,25.1,31.0,25.0,22.6,0.2,4.0,14.4
1683252480,25.0,30.8,25.0,22.6,0.2,4.6,14.4
1683252600,25.0,30.8,24.9,22.6,0.1,4.4,14.4
1683252720,25.0,30.5,24.9,22.6,0.1,4.1,14.4
1683252840,24.9,30.2,24.9,22.6,0.1,4.6,14.4
1683252960,24.9,29.9,24.9,22.6,0.1,4.2,14.4
1683253080,24.9,29.7,24.9,22.6,0.1,4.1,14.4
1683253200,24.8,29.6,24.8,22.6,0.0,4.6,14.3
1683253320,24.8,29.4,24.8,22.6,0.0,4.3,14.3
1683253440,24.8,29.2,24.8,22.6,0.0,4.6,14.3
1683253560,24.8,29.0,24.7,22.6,0.0,4.6,14.3
1683253680,24.8,28.5,24.8,22.6,0.0,4.1,14.3
1683253800,24.7,28.1,24.7,22.6,0.0,4.6,14.3
1683253920,24.7,27.4,24.7,22.6,-0.0,4.2,14.3
1683254040,24.7,26.5,24.7,22.6,0.0,4.1,14.3
1683254160,24.7,25.9,24.6,22.6,-0.0,4.6,14.3
1683254280,24.7,25.0,24.6,22.6,0.0,4.2,14.3
1683254400,24.7,25.0,24.6,22.6,-0.0,4.2,14.3
1683254520,24.6,24.9,24.6,22.6,-0.0,4.6,14.3
1683254640,24.6,25.0,24.6,22.6,-0.0,4.1,14.3
1683254760,24.6,24.9,24.5,22.6,0.0,4.6,14.2
1683254880,24.6,24.9,24.6,22.6,-0.0,4.2,14.2
1683255000,24.5,24.9,24.5,22.6,-0.0,4.7,14.2
1683255120,24.6,24.9,24.5,22.6,-0.0,4.1,14.2
1683255240,24.5,24.9,24.5,22.6,-0.0,4.3,14.2
1683255360,24.5,19.8,24.5,22.6,-0.0,4.1,14.2
1683255480,24.5,15.3,24.5,22.6,0.0,4.5,14.2
1683255600,24.5,11.8,24.5,22.6,-0.0,4.2,14.2
1683255720,24.5,8.0,24.4,22.6,0.0,4.4,14.2
1683255840,24.5,5.9,24.5,22.6,0.0,4.0,14.2
1683255960,24.4,4.4,24.4,22.6,-0.0,4.6,14.2
1683256080,24.5,3.2,24.4,22.6,-0.0,4.0,14.2
1683256200,24.4,2.2,24.4,22.6,0.0,4.4,14.2
1683256320,24.4,1.6,24.4,22.6,0.0,4.5,14.2
1683256440,24.4,1.1,24.4,22.6,-0.0,4.1,14.2
1683256560,24.3,0.9,24.3,22.6,-0.0,4.6,14.2
1683256680,24.4,0.7,24.3,22.6,0.0,4.5,14.2
1683256800,24.4,0.5,24.4,22.6,-0.0,4.1,14.1
1683256920,24.3,0.5,24.3,22.6,-0.0,4.6,14.1
1683257280,24.3,0.5,24.3,22.6,-0.0,4.6,14.1
1683257400,24.3,0.4,24.3,22.6,-0.0,4.1,14.1
1683257520,24.2,0.4,24.2,22.6,-0.0,4.5,14.1
1683257640,24.2,0.4,24.2,22.6,-0.0,4.6,14.1
1683257760,24.3,0.4,24.3,22.6,0.0,4.0,14.1
1683257880,24.2,0.4,24.2,22.6,-0.0,4.6,14.1
1683258000,24.2,0.4,24.2,22.6,-0.0,4.2,14.1
1683258120,24.2,0.4,24.2,22.6,-0.0,4.5,14.1
1683258240,24.2,0.5,24.2,22.6,-0.0,4.6,14.1
1683258360,24.2,0.5,24.2,22.6,0.0,4.2,14.1
1683258480,24.2,0.4,24.2,22.6,0.0,4.1,14.1
1683258600,24.1,0.4,24.1,22.6,-0.0,4.6,14.1
1683258720,24.1,0.4,24.1,22.6,-0.0,4.1,14.1
1683258840,24.1,0.4,24.1,22.6,-0.0,4.6,14.1
1683258960,24.1,0.4,24.1,22.6,-0.0,4.4,14.1
1683259080,24.1,0.4,24.0,22.6,-0.0,4.5,14.1
1683259200,24.0,0.5,24.0,22.6,0.0,4.6,14.1
1683259320,24.0,0.4,24.0,22.6,-0.0,4.7,14.1
1683259440,24.0,0.4,24.0,22.6,-0.0,4.1,14.1
1683259560,24.0,0.4,24.0,22.6,-0.0,4.6,14.1
1683259680,24.0,0.4,24.0,22.6,-0.0,4.6,14.0
1683259800,24.1,0.4,24.1,22.6,-0.0,2.9,14.0
1683259920,24.1,0.4,24.1,22.6,-0.0,3.4,14.0
1683260040,24.1,0.4,24.0,22.6,-0.0,3.4,14.0
1683260160,24.1,0.4,24.1,22.6,0.0,3.2,14.0
1683260280,24.1,0.4,24.1,22.6,-0.0,2.9,14.0
1683260400,24.0,0.4,24.0,22.6,-0.0,3.4,14.0
1683260520,24.0,0.4,24.0,22.6,-0.0,2.9,14.0
1683260640,24.0,0.4,24.0,22.6,-0.0,3.3,14.0
1683260760,24.0,0.4,24.0,22.6,-0.0,3.2,14.0
1683260880,24.0,0.4,24.0,22.6,-0.0,2.9,14.0
1683261000,23.9,0.4,23.9,22.6,-0.0,3.5,14.0
1683261120,24.0,0.5,24.0,22.6,-0.0,2.9,14.0
1683261240,23.9,0.5,23.9,22.6,-0.0,3.4,14.0
1683261360,24.0,0.5,23.9,22.6,-0.0,2.9,14.0
1683261480,23.9,0.5,23.9,22.6,-0.0,3.4,14.0
1683261600,23.9,0.5,23.9,22.6,-0.0,2.9,14.0
1683261720,23.9,0.5,23.9,22.6,-0.0,3.4,14.0
1683261840,23.9,0.4,23.9,22.6,-0.0,2.9,14.0
1683261960,23.9,0.4,23.9,22.6,-0.0,3.1,14.0
1683262080,23.9,0.4,23.9,22.6,-0.0,3.0,14.0
1683262200,24.0,0.4,24.0,22.6,-0.0,2.0,14.0
1683262320,24.0,0.4,24.0,22.6,-0.0,1.7,13.9
1683262440,24.0,0.4,24.0,22.6,-0.0,1.8,13.9
1683262560,23.9,0.4,23.9,22.6,-0.0,2.1,13.9
1683262680,24.0,0.4,24.0,22.6,-0.0,1.7,13.9
1683262800,24.0,0.4,24.0,22.6,-0.0,1.7,13.9
1683262920,23.9,0.5,23.9,22.6,-0.0,2.2,13.9
1683263040,23.9,0.5,24.0,22.6,-0.0,1.8,13.9
1683263160,23.9,0.5,23.9,22.6,-0.0,1.8,13.9
1683263280,23.9,0.5,23.9,22.6,-0.0,1.9,13.9
1683263400,23.9,0.5,23.9,22.6,-0.0,1.7,13.9
1683263520,23.9,0.5,23.9,22.6,-0.0,1.8,13.9
1683263640,23.9,0.6,23.9,22.6,-0.0,1.7,13.9
1683263760,23.9,0.6,23.9,22.6,-0.0,1.7,13.9
1683263880,23.8,0.6,23.8,22.6,-0.0,1.8,13.9
1683264000,23.8,0.6,23.8,22.6,-0.0,1.8,13.9
1683264120,23.8,0.6,23.8,22.6,-0.0,1.8,13.9
1683264240,23.8,0.6,23.8,22.6,-0.0,1.7,13.9
1683264360,23.8,0.7,23.8,22.6,-0.0,1.8,13.9
1683264480,23.7,0.7,23.7,22.6,-0.0,1.8,13.9
1683264600,23.8,0.8,23.8,22.6,-0.0,1.5,13.9
1683264720,23.7,0.8,23.7,22.6,-0.0,1.5,13.9
1683264840,23.7,0.8,23.7,22.6,-0.0,1.6,13.9
1683264960,23.7,0.8,23.7,22.6,-0.0,1.5,13.8
1683265080,23.7,0.8,23.7,22.6,-0.0,1.4,13.8
1683265200,23.7,0.8,23.7,22.6,-0.0,1.6,13.8
1683265320,23.6,0.8,23.6,22.6,-0.0,1.8,13.8
1683265440,23.6,0.8,23.6,22.6,-0.0,1.5,13.8
1683265560,23.6,0.8,23.6,22.6,-0.0,1.6,13.8
1683265680,23.6,0.8,23.6,22.6,-0.0,1.6,13.8
1683265800,23.6,0.8,23.6,22.6,-0.0,1.4,13.8
1683265920,23.6,0.8,23.6,22.6,-0.0,1.5,13.8
1683266040,23.6,0.9,23.6,22.6,-0.0,1.8,13.8
1683266160,23.6,0.9,23.6,22.6,-0.0,1.7,13.8
1683266280,23.6,0.8,23.6,22.6,-0.0,1.3,13.8
1683266400,23.5,0.8,23.5,22.6,-0.0,1.7,13.8
1683266520,23.5,0.7,23.5,22.6,-0.0,1.7,13.8
1683266640,23.6,0.6,23.6,22.6,-0.0,1.3,13.8
1683266760,23.5,0.6,23.5,22.6,-0.0,1.7,13.8
1683266880,23.5,0.6,23.5,22.6,-0.0,1.7,13.8
1683267000,23.5,0.7,23.5,22.6,-0.0,1.3,13.8
1683267120,23.5,0.6,23.5,22.6,-0.0,1.5,13.8
1683267240,23.5,0.6,23.5,22.6,-0.0,1.7,13.8
1683267360,23.5,0.6,23.5,22.6,-0.0,1.3,13.7
1683267480,23.5,0.7,23.5,22.6,-0.0,1.7,13.7
1683267600,23.5,0.8,23.5,22.6,-0.0,1.3,13.7
1683267720,23.4,0.9,23.4,22.6,-0.0,1.6,13.7
1683267840,23.4,0.8,23.4,22.6,-0.0,1.7,13.7
1683267960,23.5,0.8,23.5,22.6,-0.0,1.2,13.7
1683268080,23.4,0.8,23.4,22.6,-0.0,1.7,13.7
1683268200,23.5,0.9,23.5,22.6,-0.0,1.2,13.7
1683268320,23.4,0.9,23.4,22.6,-0.0,1.7,13.7
1683268440,23.5,0.9,23.5,22.6,-0.0,1.2,13.7
1683268560,23.4,0.9,23.4,22.6,-0.0,1.5,13.7
1683268680,23.5,1.0,23.5,22.6,-0.0,0.9,13.7
1683268800,23.4,1.0,23.4,22.6,-0.0,1.5,13.7
1683268920,23.5,0.9,23.5,22.6,-0.0,0.9,13.7
1683269040,23.4,0.9,23.4,22.6,-0.0,1.5,13.7
1683269160,23.5,0.9,23.5,22.6,-0.0,1.0,13.7
1683269280,23.5,0.9,23.5,22.6,-0.0,0.9,13.7
1683269400,23.5,0.9,23.5,22.6,-0.0,0.9,13.7
1683269520,23.4,0.9,23.4,22.6,-0.0,1.2,13.7
1683269640,23.4,0.9,23.5,22.6,-0.0,0.9,13.7
1683269760,23.4,0.9,23.5,22.6,-0.0,1.0,13.7
1683269880,23.4,1.0,23.5,22.6,-0.0,0.9,13.7
1683270000,23.4,1.1,23.4,22.6,-0.0,1.0,13.7
1683270120,23.4,1.2,23.4,22.6,-0.0,1.0,13.7
1683270240,23.4,1.2,23.4,22.6,-0.0,0.9,13.6
1683270360,23.4,1.1,23.4,22.6,-0.0,1.1,13.6
1683270480,23.4,1.1,23.4,22.6,-0.0,1.0,13.6
1683270600,23.4,1.2,23.4,22.6,-0.0,1.0,13.6
1683270720,23.4,1.1,23.4,22.6,-0.0,1.1,13.6
1683270840,23.4,1.0,23.4,22.6,-0.0,1.0,13.6
1683270960,23.4,0.9,23.4,22.6,-0.0,1.0,13.6
1683271080,23.4,0.9,23.4,22.6,-0.0,1.1,13.6
1683271200,23.4,0.9,23.4,22.6,-0.0,1.0,13.6
1683271320,23.4,0.9,23.4,22.6,-0.0,1.0,13.6
1683271440,23.4,0.9,23.4,22.6,-0.0,1.0,13.6
1683271560,23.4,1.0,23.4,22.6,-0.0,0.9,13.6
1683271680,23.3,1.0,23.3,22.6,-0.0,1.0,13.6
1683271800,23.3,0.9,23.3,22.6,-0.0,1.1,13.6
1683271920,23.3,0.9,23.3,22.6,-0.0,1.0,13.6
1683272040,23.3,1.2,23.3,22.6,-0.0,1.0,13.6
1683272160,23.4,1.0,23.4,22.6,-0.0,0.7,13.6
1683272280,23.4,1.0,23.4,22.6,-0.0,0.8,13.5
1683272400,23.3,1.0,23.3,22.6,-0.0,1.0,13.5
1683272520,23.4,0.9,23.4,22.6,-0.0,0.8,13.5
1683272640,23.3,0.8,23.3,22.6,-0.0,1.2,13.5
1683272760,23.4,0.8,23.4,22.6,-0.0,0.7,13.5
1683272880,23.3,0.7,23.4,22.6,-0.0,0.8,13.5
1683273000,23.3,0.7,23.3,22.6,-0.0,0.8,13.5
1683273120,23.3,0.6,23.4,22.6,-0.0,0.7,13.5
1683273240,23.3,0.7,23.3,22.6,-0.0,0.8,13.5
1683273360,23.3,0.7,23.3,22.6,-0.0,0.8,13.5
1683273480,23.3,0.7,23.3,22.6,-0.0,0.9,13.5
1683273600,23.3,0.8,23.3,22.6,-0.0,0.7,13.5
1683273720,23.3,0.8,23.3,22.6,-0.0,0.8,13.5
1683273840,23.3,0.8,23.3,22.6,-0.0,0.7,13.5
1683273960,23.3,0.9,23.3,22.6,-0.0,0.7,13.5
1683274080,23.3,0.9,23.3,22.6,-0.0,0.8,13.5
1683274200,23.3,1.3,23.3,22.6,-0.0,0.8,13.5
1683274320,23.3,0.9,23.3,22.6,-0.0,0.8,13.5
1683274440,23.3,0.7,23.3,22.6,-0.0,0.8,13.5
1683274560,23.3,0.8,23.3,22.6,-0.0,0.7,13.5
1683274680,23.3,0.8,23.3,22.6,-0.0,0.9,13.5
1683274800,23.3,0.8,23.3,22.6,-0.0,0.7,13.5
1683274920,23.3,0.8,23.3,22.6,-0.0,0.8,13.5
1683275040,23.3,0.8,23.3,22.6,-0.0,0.8,13.5
1683275160,23.3,0.7,23.3,22.6,-0.0,0.7,13.4
1683275280,23.3,0.9,23.3,22.6,-0.0,0.8,13.4
1683275400,23.3,0.7,23.3,22.6,-0.0,0.8,13.4
1683275520,23.2,0.6,23.3,22.6,-0.0,0.8,13.4
1683275640,23.3,0.5,23.3,22.6,-0.0,0.5,13.4
1683275760,23.3,0.4,23.3,22.6,-0.0,0.6,13.4
1683275880,23.3,0.4,23.3,22.6,-0.0,0.6,13.4
1683276000,23.3,0.4,23.3,22.6,-0.0,0.6,13.4
1683276120,23.3,0.4,23.3,22.6,-0.0,0.6,13.4
1683276240,23.3,0.4,23.3,22.6,-0.0,0.5,13.4
1683276360,23.3,0.4,23.3,22.6,-0.0,0.5,13.4
1683276480,23.3,0.4,23.3,22.6,-0.0,0.6,13.4
1683276600,23.3,0.4,23.3,22.6,-0.0,0.5,13.4
1683276720,23.3,0.4,23.3,22.6,-0.0,0.5,13.4
1683276840,23.3,0.4,23.3,22.6,-0.0,0.6,13.4
1683276960,23.3,0.5,23.3,22.6,-0.0,0.5,13.4
1683277080,23.3,0.4,23.3,22.6,-0.0,0.5,13.4
1683277200,23.3,0.4,23.3,22.6,-0.0,0.5,13.4
1683277320,23.3,0.4,23.3,22.6,-0.0,0.5,13.4
1683277440,23.3,0.4,23.3,22.6,-0.0,0.5,13.4
1683277560,23.3,0.4,23.3,22.6,-0.0,0.6,13.4
1683277680,23.3,0.4,23.3,22.6,-0.0,0.6,13.4
1683277800,23.3,0.4,23.3,22.6,-0.0,0.6,13.4
1683277920,23.3,0.4,23.3,22.6,-0.0,0.6,13.4
1683278040,23.3,0.4,23.3,22.6,-0.0,0.6,13.4
1683278160,23.3,0.4,23.3,22.6,-0.0,0.6,13.4
1683278280,23.3,0.4,23.3,22.6,-0.0,0.6,13.4
1683278400,23.3,0.5,23.3,22.6,-0.0,0.6,13.4
1683278520,23.3,0.5,23.3,22.6,-0.0,0.5,13.3
1683278640,23.3,0.5,23.3,22.6,-0.0,0.6,13.3
1683278760,23.3,0.5,23.3,22.6,-0.0,0.6,13.3
1683278880,23.3,0.4,23.3,22.6,-0.0,0.6,13.3
1683279000,23.3,0.4,23.3,22.6,-0.0,0.6,13.3
1683279120,23.3,0.4,23.3,22.6,-0.0,0.5,13.3
1683279240,23.3,0.5,23.3,22.6,-0.0,0.5,13.3
1683279360,23.3,0.5,23.3,22.6,-0.0,0.5,13.3
1683279480,23.3,0.5,23.3,22.6,-0.0,0.6,13.3
1683279600,23.3,0.5,23.3,22.6,-0.0,0.6,13.3
1683279720,23.3,0.5,23.3,22.6,-0.0,0.6,13.3
1683279840,23.3,0.4,23.3,22.6,-0.0,0.5,13.3
1683279960,23.3,0.4,23.3,22.6,-0.0,0.5,13.3
1683280080,23.3,0.4,23.3,22.6,-0.0,0.5,13.3
1683280200,23.3,0.5,23.3,22.6,-0.0,0.6,13.3
1683280320,23.3,0.5,23.3,22.6,-0.0,0.5,13.3
1683280440,23.3,0.5,23.3,22.6,-0.0,0.6,13.3
1683280560,23.3,0.5,23.3,22.6,-0.0,0.6,13.2
1683280680,23.3,0.5,23.3,22.6,-0.0,0.6,13.2
1683280800,23.2,0.6,23.2,22.6,-0.0,0.5,13.2
1683280920,23.2,0.6,23.2,22.6,-0.0,0.5,13.2
1683281040,23.2,0.6,23.2,22.6,-0.0,0.5,13.2
1683281160,23.2,0.6,23.2,22.6,-0.0,0.6,13.2
1683281280,23.2,0.6,23.2,22.6,-0.0,0.5,13.2
1683281400,23.2,0.7,23.2,22.6,-0.0,0.6,13.2
1683281520,23.2,0.7,23.2,22.6,-0.0,0.6,13.2
1683281640,23.2,0.6,23.2,22.6,-0.0,0.6,13.2
1683281760,23.2,0.6,23.2,22.6,-0.0,0.6,13.2
1683281880,23.2,0.6,23.2,22.6,-0.0,0.6,13.2
1683282000,23.2,0.6,23.2,22.6,-0.0,0.6,13.2
1683282120,23.2,0.6,23.2,22.6,-0.0,0.5,13.2
1683282240,23.2,0.5,23.2,22.6,-0.0,0.6,13.2
1683282360,23.2,0.5,23.2,22.6,-0.0,0.6,13.2
1683282480,23.2,0.4,23.2,22.6,-0.0,0.6,13.2
1683282600,23.2,0.4,23.2,22.6,-0.0,0.6,13.2
1683282720,23.2,0.4,23.2,22.6,-0.0,0.5,13.2
1683282840,23.2,0.4,23.2,22.6,-0.0,0.6,13.2
1683282960,23.2,0.4,23.2,22.6,-0.0,0.6,13.1
1683283080,23.2,0.4,23.2,22.6,-0.0,0.5,13.1
1683283200,23.2,0.4,23.2,22.6,-0.0,0.6,13.1
1683283320,23.2,0.4,23.2,22.6,-0.0,0.5,13.1
1683283440,23.2,0.4,23.2,22.6,-0.0,0.6,13.1
1683283560,23.2,0.4,23.2,22.6,-0.0,0.6,13.1
1683283680,23.2,0.4,23.2,22.6,-0.0,0.6,13.1
1683283800,23.2,0.4,23.2,22.6,-0.0,0.6,13.1
1683283920,23.2,0.4,23.2,22.6,-0.0,0.6,13.1
1683284040,23.2,0.4,23.2,22.6,-0.0,0.5,13.1
1683284160,23.2,0.4,23.2,22.6,-0.0,0.6,13.1
1683284280,23.2,0.4,23.2,22.6,-0.0,0.6,13.1
1683284400,23.2,0.4,23.2,22.6,-0.0,0.6,13.1
1683284520,23.2,0.4,23.2,22.6,-0.0,0.6,13.1
1683284640,23.2,0.3,23.2,22.6,-0.0,0.6,13.1
1683284760,23.2,0.3,23.2,22.6,-0.0,0.6,13.1
1683284880,23.2,0.3,23.2,22.6,-0.0,0.5,13.1
1683285000,23.2,0.4,23.2,22.6,-0.0,0.6,13.1
1683285120,23.2,0.5,23.2,22.6,-0.0,0.6,13.1
1683285240,23.2,0.5,23.2,22.6,-0.0,0.6,13.1
1683285360,23.2,0.5,23.2,22.6,-0.0,0.6,13.0
1683285480,23.2,0.6,23.2,22.6,-0.0,0.6,13.0
1683285600,23.2,1.0,23.2,22.6,-0.0,0.6,13.0
1683285720,23.2,0.7,23.2,22.6,-0.0,0.6,13.0
1683285840,23.2,0.8,23.2,22.6,-0.0,0.6,13.0
1683285960,23.2,0.6,23.2,22.6,-0.0,0.6,13.0
1683286080,23.2,0.6,23.2,22.6,-0.0,0.5,13.0
1683286200,23.2,0.5,23.2,22.6,-0.0,0.6,13.0
1683286320,23.2,0.5,23.2,22.6,-0.0,0.6,13.0
1683286440,23.2,0.5,23.2,22.6,-0.0,0.6,13.0
1683286560,23.2,0.5,23.2,22.6,-0.0,0.5,13.0
1683286680,23.2,0.5,23.2,22.6,-0.0,0.5,13.0
1683286800,23.2,0.5,23.2,22.6,-0.0,0.5,13.0
1683286920,23.2,0.5,23.2,22.6,-0.0,0.6,13.0
1683287040,23.2,0.5,23.2,22.6,-0.0,0.6,13.0
1683287160,23.2,0.4,23.2,22.6,-0.0,0.6,13.0
1683287280,23.2,0.4,23.2,22.6,-0.0,0.6,12.9
1683287400,23.2,0.4,23.2,22.6,-0.0,0.6,12.9
1683287520,23.2,0.4,23.2,22.6,-0.0,0.6,12.9
1683287640,23.2,0.4,23.2,22.6,-0.0,0.5,12.9
1683287760,23.2,0.4,23.2,22.6,-0.0,0.6,12.9
1683287880,23.2,0.4,23.2,22.6,-0.0,0.5,12.9
1683288000,23.2,0.4,23.2,22.6,-0.0,0.6,12.9
1683288120,23.2,0.4,23.2,22.6,-0.0,0.6,12.9
1683288240,23.2,0.4,23.2,22.6,-0.0,0.6,12.9
1683288360,23.2,0.4,23.2,22.6,-0.0,0.6,12.9
1683288480,23.2,0.5,23.2,22.6,-0.0,0.5,12.9
1683288600,23.2,0.5,23.2,22.6,-0.0,0.5,12.9
1683288720,23.2,0.6,23.2,22.6,-0.0,0.5,12.8
1683288840,23.2,0.7,23.2,22.6,-0.0,0.6,12.8
1683288960,23.2,0.8,23.2,22.6,-0.0,0.5,12.8
1683289080,23.2,1.0,23.2,22.6,-0.0,0.6,12.8
1683289200,23.2,1.3,23.2,22.6,-0.0,0.6,12.8
1683289320,23.2,1.8,23.2,22.6,-0.0,0.6,12.8
1683289440,23.2,2.4,23.2,22.6,-0.0,0.6,12.8
1683289560,23.2,3.4,23.2,22.6,-0.0,0.6,12.8
1683289680,23.2,4.6,23.2,22.6,-0.0,0.5,12.8
1683289800,23.2,6.5,23.2,22.6,-0.0,0.6,12.8
1683289920,23.2,9.3,23.2,22.6,-0.0,0.5,12.8
1683290040,23.2,13.3,23.2,22.6,-0.0,0.5,12.8
1683290160,23.2,18.3,23.2,22.6,-0.0,0.6,12.8
1683290280,23.2,22.3,23.2,22.6,-0.0,0.6,12.8
1683290400,23.2,24.0,23.2,22.6,-0.0,0.5,12.8
1683290520,23.2,23.5,23.2,22.6,-0.0,0.6,12.7
1683290640,23.2,23.5,23.2,22.6,-0.0,0.6,12.7
1683290760,23.2,23.5,23.2,22.6,-0.0,0.6,12.7
1683290880,23.2,23.5,23.2,22.6,0.0,0.6,12.7
1683291000,23.2,23.5,23.2,22.6,0.0,0.6,12.7
1683291120,23.2,23.5,23.2,22.6,0.0,0.6,12.7
1683291240,23.2,23.5,23.2,22.6,0.0,0.6,12.7
1683291360,23.2,36.7,23.2,22.6,0.0,0.5,12.7
1683291480,23.2,28.5,23.1,22.6,0.0,0.6,12.7
1683291600,23.2,29.0,23.1,22.6,0.0,0.5,12.7
1683291720,23.2,29.4,23.1,22.6,0.0,0.5,12.7
1683291840,23.2,29.8,23.1,22.6,0.1,0.6,12.7
1683291960,23.2,30.0,23.2,22.6,0.1,0.6,12.7
1683292080,23.2,30.3,23.2,22.6,0.1,0.6,12.7
1683292200,23.2,30.4,23.2,22.6,0.1,0.6,12.7
1683292320,23.2,30.6,23.2,22.6,0.1,0.6,12.7
1683292440,23.2,30.8,23.2,22.6,0.1,0.6,12.7
1683292560,23.2,31.0,23.2,22.6,0.2,0.6,12.7
1683292680,23.2,31.2,23.2,22.6,0.2,0.6,12.7
1683292800,23.2,31.4,23.2,22.6,0.2,0.5,12.7
1683292920,23.2,31.5,23.2,22.6,0.2,0.6,12.6
1683293040,23.2,31.6,23.2,22.6,0.3,0.6,12.6
1683293160,23.2,31.7,23.2,22.6,0.3,0.6,12.6
1683293280,23.2,31.8,23.2,22.6,0.3,0.6,12.6
1683293400,23.3,31.9,23.2,22.6,0.3,0.5,12.6
1683293520,23.3,32.0,23.2,22.6,0.4,0.6,12.6
1683293640,23.3,26.0,23.3,22.6,0.4,0.5,12.6
1683293760,23.3,26.0,23.3,22.6,0.5,0.5,12.6
1683293880,23.4,27.5,23.4,22.6,0.5,0.5,12.6
1683294000,23.4,26.8,23.4,22.6,0.6,0.5,12.6
1683294120,23.5,26.8,23.5,22.6,0.7,0.5,12.6
1683294240,23.5,26.9,23.5,22.6,0.9,0.5,12.6
1683294360,23.6,39.1,23.6,22.6,1.1,0.5,12.6
1683294480,23.7,38.8,23.6,22.6,1.1,0.5,12.6
1683294600,23.7,39.4,23.7,22.6,1.1,0.5,12.6
1683294720,23.8,39.4,23.7,22.6,1.2,0.5,12.6
1683294840,23.8,39.2,23.7,22.6,1.0,0.5,12.6
1683294960,23.8,38.9,23.8,22.6,1.1,0.5,12.6
1683295080,23.8,38.9,23.8,22.6,1.0,0.5,12.6
1683295200,23.9,39.4,23.8,22.6,1.0,0.5,12.6
1683295320,23.9,38.7,23.8,22.6,0.9,0.5,12.6
1683295440,23.9,38.7,23.9,22.6,1.1,0.5,12.5
1683295560,23.8,39.5,23.8,22.6,1.1,1.2,12.5
1683295680,23.8,39.5,23.8,22.6,1.1,1.2,12.6
1683295800,23.9,39.5,23.9,22.6,1.1,0.7,12.6
1683295920,23.8,38.9,23.8,22.6,1.2,1.2,12.6
1683296040,23.9,39.3,23.9,22.6,1.0,0.7,12.6
1683296160,23.8,39.3,23.8,22.6,1.1,1.1,12.6
1683296280,23.9,38.6,23.9,22.6,1.0,0.7,12.6
1683296400,23.8,38.6,23.8,22.6,1.0,1.1,12.6
1683296520,24.0,39.1,23.9,22.6,1.2,0.7,12.6
1683296640,24.0,39.7,24.0,22.6,1.5,0.9,12.6
1683296760,24.1,39.7,24.0,22.6,1.6,1.2,12.6
1683296880,24.2,38.8,24.2,22.6,2.0,1.2,12.6
1683297000,24.1,40.3,24.1,22.6,1.7,1.4,12.6
1683297120,24.1,40.3,24.1,22.6,1.7,1.4,12.6
1683297240,24.2,39.2,24.2,22.6,1.8,1.3,12.6
1683297360,24.1,39.5,24.1,22.6,1.5,1.3,12.6
1683297480,24.1,39.5,24.1,22.6,1.4,1.4,12.6
1683297600,24.2,38.5,24.2,22.6,2.1,1.5,12.6
1683297720,24.2,40.1,24.1,22.6,1.8,1.6,12.6
1683297840,24.3,40.1,24.3,22.6,2.2,1.5,12.6
1683297960,24.2,40.0,24.2,22.6,1.8,1.6,12.6
1683298080,24.2,38.8,24.2,22.6,1.6,1.5,12.6
1683298200,24.1,38.8,24.1,22.6,1.6,1.6,12.6
1683298320,24.3,39.8,24.3,22.6,2.1,1.5,12.7
1683298440,24.2,39.2,24.2,22.6,1.8,1.5,12.7
1683298560,24.2,39.2,24.1,22.6,1.5,1.5,12.7
1683298680,24.1,39.1,24.0,22.6,1.3,1.7,12.7
1683298800,24.0,38.9,24.0,22.6,1.3,1.5,12.7
1683298920,24.0,38.9,24.0,22.6,1.4,1.5,12.7
1683299040,24.0,39.6,24.0,22.6,1.6,1.5,12.7
1683299160,24.3,38.3,24.3,22.6,2.4,1.5,12.8
1683299280,24.5,38.3,24.5,22.6,2.9,1.7,12.8
1683299400,24.5,40.2,24.5,22.6,3.4,2.3,12.8
1683299520,24.8,40.6,24.7,22.6,5.2,3.5,12.8
1683299640,24.3,40.6,24.3,22.6,3.9,4.3,12.8
1683299760,24.3,39.8,24.2,22.6,4.0,4.2,12.8
1683299880,24.2,39.3,24.2,22.6,3.9,4.2,12.9
1683300000,24.1,39.3,24.0,22.6,2.8,3.2,12.9
1683300120,23.9,39.2,23.9,22.6,2.4,3.1,12.9
1683300240,24.1,39.4,24.1,22.6,2.1,1.8,12.9
1683300360,24.2,39.4,24.2,22.6,2.4,1.9,12.9
1683300480,24.4,38.2,24.4,22.6,2.7,1.8,12.9
1683300600,24.5,39.6,24.4,22.6,3.3,2.7,12.9
1683300720,24.7,39.6,24.6,22.6,4.0,2.6,12.9
1683300840,25.0,39.7,25.0,22.6,6.3,3.5,12.9
1683300960,24.6,40.0,24.6,22.6,4.8,4.1,12.9
1683301080,24.8,40.0,24.7,22.6,5.3,4.2,13.0
1683301200,25.1,38.0,25.1,22.6,7.1,4.1,12.9
1683301320,24.8,36.9,24.7,22.6,4.9,4.1,13.0
1683301440,24.7,36.9,24.6,22.6,4.4,4.1,13.0
1683301560,24.5,39.1,24.5,22.6,4.0,4.2,13.0
1683301680,24.4,39.7,24.3,22.6,3.8,4.2,13.0
1683301800,24.2,39.7,24.1,22.6,3.3,4.2,13.1
1683301920,24.0,39.0,24.0,22.6,3.0,4.4,13.1
1683302040,24.0,38.8,24.0,22.6,2.6,3.1,13.1
1683302160,23.8,38.8,23.8,22.6,2.1,3.5,13.1
1683302280,24.1,39.0,24.0,22.6,1.8,1.8,13.0
1683302400,24.0,39.1,24.0,22.6,1.5,1.8,13.0
1683302520,23.9,39.1,23.8,22.6,1.4,2.4,13.0
1683302640,23.8,39.3,23.8,22.6,1.4,2.2,13.0
1683302760,23.8,38.7,23.8,22.6,1.3,1.8,13.0
1683302880,23.7,38.7,23.7,22.6,1.2,2.0,13.0
1683303000,23.8,38.9,23.7,22.6,1.1,1.6,13.0
1683303120,23.7,38.2,23.7,22.6,1.1,1.5,13.0
1683303240,23.7,38.2,23.6,22.6,1.1,1.8,13.0
1683303360,23.7,38.8,23.7,22.6,1.1,1.5,13.0
1683303480,23.7,39.2,23.7,22.6,1.1,1.2,13.0
1683303600,23.6,39.2,23.6,22.6,1.0,1.8,13.0
1683303720,23.7,37.8,23.6,22.6,1.0,1.4,13.0
1683303840,23.7,38.9,23.6,22.6,1.1,1.2,13.0
1683303960,23.6,38.9,23.5,22.6,1.1,1.7,13.0
1683304080,23.5,39.2,23.5,22.6,1.1,1.8,12.9
1683304200,23.5,38.6,23.5,22.6,1.1,1.8,12.9
1683304320,23.6,38.6,23.6,22.6,1.2,1.4,12.9
1683304440,23.5,39.4,23.5,22.6,1.2,1.7,12.9
1683304560,23.5,39.2,23.5,22.6,1.2,1.8,12.9
1683304680,23.5,39.2,23.5,22.6,1.0,1.3,12.9
1683304800,23.5,38.7,23.5,22.6,0.9,1.3,12.9
1683304920,23.5,38.7,23.5,22.6,0.9,1.5,12.9
1683305040,23.5,39.3,23.5,22.6,0.8,1.2,12.9
1683305160,23.7,39.9,23.6,22.6,1.8,1.5,12.9
1683305280,23.8,39.9,23.8,22.6,2.4,1.5,12.9
1683305400,24.1,40.5,24.0,22.6,2.5,1.1,12.9
1683305520,23.9,40.4,23.9,22.6,1.9,1.7,12.9
1683305640,24.2,40.4,24.1,22.6,2.8,1.8,12.9
1683305760,24.3,40.8,24.3,22.6,2.8,1.7,12.9
1683305880,24.3,40.3,24.2,22.6,2.7,2.0,12.9
1683306000,24.4,40.4,24.3,22.6,2.5,1.7,12.9
1683306120,24.2,40.7,24.2,22.6,2.2,1.9,12.8
1683306240,24.1,40.3,24.1,22.6,2.2,2.3,12.8
1683306360,24.2,40.3,24.2,22.6,2.4,2.3,12.8
1683306480,24.2,40.5,24.2,22.6,2.6,2.3,12.8
1683306600,24.3,39.6,24.3,22.6,2.7,2.3,12.8
1683306720,24.6,39.6,24.5,22.6,3.0,1.8,12.8
1683306840,24.3,39.8,24.3,22.6,3.5,3.5,12.8
1683306960,24.6,40.2,24.5,22.6,4.0,3.0,12.8
1683307080,24.6,40.2,24.5,22.6,4.4,3.7,12.8
1683307200,24.5,40.4,24.4,22.6,4.8,4.7,12.8
1683307320,24.7,40.8,24.6,22.6,5.1,4.2,12.8
1683307440,24.8,40.8,24.7,22.6,5.4,4.1,12.8
1683307560,24.8,38.3,24.8,22.6,5.5,4.4,12.7
1683307680,24.8,38.3,24.8,22.6,5.3,4.1,12.7
1683307800,24.7,38.3,24.6,22.6,4.5,4.2,12.7
1683307920,24.6,40.3,24.6,22.6,4.4,4.2,12.8
1683308040,24.6,40.3,24.6,22.6,4.8,4.3,12.8
1683308160,24.7,40.3,24.7,22.6,4.9,4.2,12.8
1683308280,24.7,40.3,24.6,22.6,4.6,4.2,12.8
1683308400,24.6,40.5,24.6,22.6,5.0,4.6,12.8
1683308520,24.7,40.5,24.6,22.6,4.7,4.2,12.8
1683308640,24.8,40.4,24.8,22.6,5.3,4.2,12.8
1683308760,24.9,37.8,24.8,22.6,5.5,4.2,12.7
1683308880,25.0,38.9,24.9,22.6,5.8,4.2,12.7
1683309000,25.0,38.8,25.0,22.6,5.9,4.1,12.7
1683309120,25.0,38.8,25.0,22.6,5.6,4.1,12.7
1683309240,25.0,38.4,25.0,22.6,5.7,4.1,12.8
1683309360,25.1,39.1,25.1,22.6,6.1,4.0,12.8
1683309480,25.2,39.1,25.2,22.6,6.5,4.1,12.8
1683309600,25.2,38.9,25.2,22.6,6.5,4.2,12.8
1683309720,25.3,39.1,25.3,22.6,6.5,4.1,12.8
1683309840,25.4,39.1,25.3,22.6,6.6,4.0,12.8
1683309960,25.3,39.2,25.3,22.6,6.1,4.1,12.8
1683310080,25.3,38.7,25.3,22.6,5.6,3.9,12.8
1683310200,25.2,38.7,25.1,22.6,4.9,4.1,12.8
1683310320,25.2,36.5,25.1,22.6,4.6,3.6,12.8
1683310440,25.1,36.3,25.1,22.6,4.7,3.6,12.9
1683310560,25.1,36.3,25.1,22.6,4.9,4.2,12.9
1683310680,25.2,37.2,25.1,22.6,5.3,4.0,12.9
1683310800,25.2,37.2,25.1,22.6,5.2,4.1,12.9
1683310920,25.2,37.2,25.1,22.6,5.4,4.3,12.9
1683311040,25.2,38.0,25.2,22.6,5.1,3.5,12.9
1683311160,25.2,36.9,25.2,22.6,4.8,3.5,12.9
1683311280,25.1,36.9,25.0,22.6,4.5,4.2,12.9
1683311400,24.9,39.2,24.8,22.6,2.9,3.6,12.9
1683311520,24.9,39.2,24.8,22.6,4.1,4.2,12.9
1683311640,24.7,40.3,24.6,22.6,2.9,4.1,13.0
1683311760,24.5,39.0,24.5,22.6,3.3,4.2,12.9
1683311880,24.5,39.0,24.5,22.6,3.7,4.3,12.9
1683312000,24.4,40.0,24.4,22.6,3.2,4.3,12.9
1683312120,24.5,39.9,24.5,22.6,3.8,4.1,12.9
1683312240,24.7,39.9,24.7,22.6,4.3,3.7,12.9
1683312360,24.7,39.8,24.7,22.6,3.9,3.8,12.9
1683312480,24.6,40.0,24.6,22.6,3.9,4.1,12.9
1683312600,24.6,40.0,24.5,22.6,3.9,4.1,12.9
1683312720,24.5,40.5,24.5,22.6,3.9,4.3,12.9
1683312840,24.5,40.0,24.5,22.6,4.0,4.3,13.0
1683312960,24.5,40.0,24.4,22.6,4.0,4.4,12.9
1683313080,24.5,40.0,24.4,22.6,3.7,4.2,12.9
1683313200,24.5,40.0,24.5,22.6,3.6,3.6,13.0
1683313320,24.6,40.5,24.6,22.6,3.6,3.0,13.0
1683313440,24.4,39.3,24.3,22.6,3.5,4.2,13.0
1683313560,24.3,39.3,24.2,22.6,3.4,4.2,13.0
1683313680,24.2,39.8,24.1,22.6,3.3,4.4,13.0
1683313800,24.2,39.7,24.1,22.6,3.4,4.3,13.0
1683313920,24.2,39.7,24.1,22.6,3.4,4.1,13.0
1683314040,24.2,39.6,24.2,22.6,3.4,3.5,13.0
1683314160,24.3,39.7,24.2,22.6,3.5,3.7,13.0
1683314280,24.2,39.7,24.2,22.6,3.6,4.2,13.0
1683314400,24.3,39.8,24.2,22.6,3.6,3.8,13.0
1683314520,24.2,39.7,24.2,22.6,3.5,3.9,13.0
1683314640,24.1,39.7,24.1,22.6,3.4,4.2,13.0
1683314760,24.2,39.1,24.1,22.6,3.3,3.5,13.0
1683314880,24.2,39.7,24.1,22.6,3.3,3.7,13.0
1683315000,24.1,39.7,24.1,22.6,3.5,4.2,13.0
1683315120,24.0,40.2,24.0,22.6,3.5,4.4,13.0
1683315240,24.2,39.5,24.2,22.6,3.3,3.2,13.0
1683315360,24.3,39.5,24.2,22.6,3.2,3.1,13.0
1683315480,24.4,39.8,24.4,22.6,3.2,2.4,13.0
1683315600,24.5,38.9,24.5,22.6,3.2,2.5,13.0
1683315720,24.6,38.9,24.6,22.6,3.2,2.5,13.0
1683315840,24.7,39.5,24.6,22.6,3.3,2.4,13.0
1683315960,24.5,40.0,24.5,22.6,3.3,3.1,13.0
1683316080,24.5,40.0,24.5,22.6,3.3,3.0,13.0
1683316200,24.6,40.0,24.5,22.6,3.3,3.0,13.0
1683316320,24.7,40.1,24.6,22.6,3.3,2.8,13.0
1683316440,24.5,40.1,24.4,22.6,3.3,3.5,13.0
1683316560,24.4,39.4,24.3,22.6,3.3,3.8,13.0
1683316680,24.3,39.3,24.3,22.6,3.3,3.7,13.0
1683316800,24.2,39.3,24.1,22.6,3.3,4.2,13.0
1683316920,24.1,40.2,24.0,22.6,3.3,4.4,13.0
1683317040,24.1,39.1,24.1,22.6,3.5,4.2,13.0
1683317160,24.2,39.1,24.2,22.6,3.8,4.1,13.0
1683317280,24.3,39.7,24.3,22.6,4.0,3.7,13.0
1683317400,24.6,40.0,24.5,22.6,4.4,3.5,13.0
1683317520,24.8,40.0,24.7,22.6,4.8,3.8,13.0
1683317640,24.9,39.9,24.9,22.6,5.1,3.5,13.0
1683317760,24.9,37.6,24.9,22.6,5.4,4.1,13.0
1683317880,25.0,37.6,24.9,22.6,5.6,4.3,13.0
1683318000,25.2,38.3,25.1,22.6,5.8,3.5,13.0
1683318120,25.2,38.4,25.2,22.6,5.9,3.4,13.1
1683318240,25.3,38.4,25.3,22.6,6.0,3.4,13.1
1683318360,25.5,38.4,25.4,22.6,6.1,2.8,13.1
1683318480,25.6,38.6,25.6,22.6,6.4,2.7,13.1
1683318600,25.6,38.6,25.6,22.6,6.7,3.4,13.1
1683318720,25.7,39.7,25.6,22.6,6.7,3.5,13.1
1683318840,25.6,40.6,25.6,22.6,6.3,3.0,13.1
1683318960,26.1,40.6,26.0,22.6,9.0,3.3,13.2
1683319080,26.9,39.3,26.9,22.6,12.0,3.2,13.2
1683319200,26.3,38.8,26.3,22.6,8.5,2.9,13.3
1683319320,26.2,38.8,26.2,22.6,7.9,2.7,13.2
1683319440,26.1,39.2,26.1,22.6,7.3,3.3,13.3
1683319560,26.2,39.1,26.1,22.6,7.5,2.7,13.3
1683319680,27.5,39.1,27.5,22.6,12.6,2.7,13.3
1683319800,26.3,37.7,26.3,22.6,7.1,2.7,13.3
1683319920,26.2,38.7,26.1,22.6,6.6,2.7,13.3
1683320040,26.1,38.7,26.1,22.6,6.7,3.3,13.4
1683320160,26.0,39.1,26.0,22.6,6.7,4.1,13.4
1683320280,26.4,39.2,26.3,22.6,9.1,3.5,13.4
1683320400,26.1,39.3,26.1,22.6,7.0,3.5,13.4
1683320520,26.0,38.6,26.0,22.6,5.6,2.8,13.4
1683320640,26.0,37.8,26.0,22.6,5.4,2.8,13.4
1683320760,26.2,37.8,26.2,22.6,7.2,3.0,13.4
1683320880,27.2,38.9,27.1,22.6,12.6,3.5,13.5
1683321000,27.5,38.6,27.4,22.6,12.4,3.7,13.5
1683321120,26.3,38.6,26.3,22.6,6.2,3.9,13.5
1683321240,29.5,38.9,29.5,22.6,17.2,3.4,13.5
1683321360,28.0,38.9,28.0,22.6,12.2,2.6,13.5
1683321480,29.4,41.4,29.4,22.6,13.1,2.4,13.6
1683321600,27.0,38.1,26.9,22.6,6.1,2.6,13.6
1683321720,26.9,38.2,26.8,22.6,8.1,2.6,13.6
1683321840,28.7,41.0,28.7,22.6,12.4,3.0,13.6
1683321960,26.6,41.0,26.6,22.6,4.7,3.7,13.6
1683322080,26.3,36.8,26.3,22.6,4.8,4.0,13.7
1683322200,27.7,37.7,27.7,22.6,10.7,3.7,13.7
1683322320,28.3,38.2,28.3,22.6,14.8,3.2,13.7
1683322440,29.3,42.5,29.3,22.6,13.3,2.4,13.7
1683322560,29.3,42.3,29.3,22.6,12.8,2.4,13.7
1683322680,26.9,40.3,26.8,22.6,5.2,2.6,13.8
1683322800,26.6,37.9,26.6,22.6,4.9,2.7,13.8
1683322920,26.4,37.9,26.4,22.6,4.8,3.8,13.8
1683323040,26.3,36.9,26.3,22.6,4.4,3.9,13.8
1683323160,26.2,35.4,26.2,22.6,3.8,3.9,13.8
1683323280,26.1,35.4,26.1,22.6,3.6,4.0,13.8
1683323400,26.2,39.7,26.1,22.6,4.0,4.0,13.8
1683323520,26.8,39.6,26.8,22.6,8.4,2.6,13.8
1683323640,28.8,40.4,28.8,22.6,12.6,2.5,13.8
1683323760,28.2,38.9,28.2,22.6,13.1,3.6,13.8
1683323880,27.9,39.0,27.9,22.6,12.5,3.1,13.9
1683324000,28.5,38.5,28.5,22.6,11.8,3.1,13.9
1683324120,29.3,36.5,29.3,22.6,13.1,3.0,13.9
1683324240,29.3,41.7,29.3,22.6,12.2,2.5,13.9
1683324360,29.3,41.3,29.3,22.6,12.0,2.4,14.0
1683324480,29.1,40.8,29.1,22.6,12.0,2.4,14.0
1683324600,26.8,40.8,26.7,22.6,4.0,2.9,14.0
1683324720,26.6,37.2,26.6,22.6,5.0,3.9,14.1
1683324840,26.6,37.2,26.6,22.6,5.5,3.9,14.1
1683324960,26.7,38.5,26.7,22.6,6.0,3.3,14.1
1683325080,26.7,39.5,26.7,22.6,6.1,3.3,14.1
1683325200,26.8,39.5,26.7,22.6,6.3,3.2,14.1
1683325320,26.8,39.6,26.8,22.6,5.3,2.6,14.1
1683325440,26.5,37.4,26.5,22.6,4.4,3.4,14.1
1683325560,26.3,37.3,26.3,22.6,3.8,3.9,14.1
1683325680,26.2,39.2,26.2,22.6,3.4,4.0,14.1
1683325800,26.2,38.9,26.1,22.6,3.1,4.1,14.1
1683325920,26.1,38.9,26.1,22.6,3.0,4.3,14.1
1683326040,26.1,40.0,26.1,22.6,2.7,3.5,14.1
1683326160,26.0,38.7,26.0,22.6,2.5,4.1,14.1
1683326280,26.0,38.7,25.9,22.6,2.4,4.1,14.0
1683326400,26.0,38.2,25.9,22.6,2.6,4.0,14.0
1683326520,25.9,38.7,25.9,22.6,2.5,4.0,14.0
1683326640,25.9,38.7,25.9,22.6,2.2,4.1,14.0
1683326760,25.8,37.3,25.8,22.6,1.8,3.9,14.0
1683326880,25.8,38.8,25.8,22.6,1.5,3.8,14.0
1683327000,25.8,38.8,25.7,22.6,1.4,4.0,14.0
1683327120,25.7,39.2,25.7,22.6,1.5,4.2,14.0
1683327240,25.7,39.6,25.6,22.6,1.5,4.1,13.9
1683327360,25.7,39.6,25.6,22.6,1.5,4.1,13.9
1683327480,25.6,39.0,25.6,22.6,1.5,4.1,13.9
1683327600,25.6,39.3,25.6,22.6,1.5,4.0,13.9
1683327720,25.6,39.3,25.5,22.6,1.5,4.4,13.9
1683327840,25.6,38.8,25.5,22.6,1.5,3.9,13.9
1683327960,25.6,38.9,25.5,22.6,1.4,3.5,13.9
1683328080,25.5,38.9,25.4,22.6,1.2,4.3,13.9
1683328200,25.4,38.8,25.4,22.6,1.0,4.0,13.9
1683328320,25.4,37.9,25.4,22.6,1.0,4.1,13.9
