Time stamp,Battery voltage,Array voltage,Load voltage,LVD voltage,Charging current,Load current,Battery or ambient temperature
1683328440,25.4,37.9,25.3,22.6,0.9,4.1,13.9
1683328560,25.3,38.8,25.3,22.6,1.0,3.9,13.9
1683328680,25.3,38.9,25.3,22.6,1.1,3.6,13.9
1683328800,25.3,38.9,25.2,22.6,1.2,4.2,13.9
1683328920,25.2,38.8,25.2,22.6,1.3,4.3,13.8
1683329040,25.2,39.2,25.2,22.6,1.3,4.3,13.8
1683329160,25.2,39.2,25.1,22.6,1.2,4.3,13.8
1683329280,25.2,39.1,25.2,22.6,1.3,4.0,13.8
1683329400,25.2,39.2,25.2,22.6,1.5,3.8,13.8
1683329520,25.2,39.2,25.1,22.6,1.6,4.0,13.8
1683329640,25.1,39.6,25.1,22.6,1.7,4.6,13.8
1683329760,25.1,39.2,25.0,22.6,1.5,4.3,13.8
1683329880,25.1,39.2,25.0,22.6,1.7,4.1,13.8
1683330000,25.1,39.9,25.0,22.6,2.1,4.5,13.8
1683330120,25.1,37.5,25.0,22.6,2.1,4.2,13.8
1683330240,25.1,37.5,25.1,22.6,2.3,4.0,13.8
1683330360,25.1,38.5,25.1,22.6,2.6,4.1,13.8
1683330480,25.1,38.9,25.1,22.6,2.5,4.2,13.8
1683330600,25.1,38.9,25.0,22.6,2.3,4.2,13.8
1683330720,25.0,37.8,25.0,22.6,2.0,4.1,13.8
1683330840,25.0,36.8,25.0,22.6,2.1,4.1,13.8
1683330960,25.0,36.8,25.0,22.6,2.5,4.1,13.8
1683331080,25.8,41.1,25.8,22.6,8.6,4.0,13.8
1683331200,26.1,41.0,26.0,22.6,8.1,3.4,13.8
1683331320,26.2,40.3,26.2,22.6,8.1,3.3,13.8
1683331440,26.3,39.9,26.2,22.6,7.5,3.3,13.8
1683331560,26.4,39.9,26.3,22.6,7.4,2.7,13.9
1683331680,26.5,39.9,26.4,22.6,7.3,2.7,13.9
1683331800,26.5,39.8,26.5,22.6,7.5,2.7,14.0
1683331920,26.6,40.2,26.6,22.6,7.9,2.7,14.0
1683332040,26.5,39.7,26.5,22.6,7.6,3.3,14.1
1683332160,26.6,39.7,26.6,22.6,7.9,3.3,14.2
1683332280,25.9,39.9,25.9,22.6,2.4,2.8,14.3
1683332400,25.9,39.0,25.9,22.6,3.6,2.7,14.3
1683332520,25.8,39.0,25.8,22.6,2.6,3.3,14.3
1683332640,25.7,38.7,25.6,22.6,2.4,3.5,14.4
1683332760,25.6,37.7,25.6,22.6,2.2,3.5,14.4
1683332880,25.5,37.7,25.5,22.6,2.2,4.1,14.4
1683333000,25.5,37.7,25.4,22.6,1.9,3.4,14.4
1683333120,25.4,39.3,25.3,22.6,1.6,3.6,14.3
1683333240,25.3,39.3,25.2,22.6,1.4,4.2,14.3
1683333360,25.2,38.1,25.2,22.6,1.3,3.6,14.3
1683333480,25.2,38.8,25.1,22.6,1.3,3.6,14.3
1683333600,25.1,38.8,25.1,22.6,1.5,4.2,14.3
1683333720,25.1,39.7,25.0,22.6,1.5,3.8,14.3
1683333840,25.0,38.8,25.0,22.6,1.5,4.3,14.2
1683333960,25.0,38.8,25.0,22.6,1.4,4.0,14.2
1683334080,25.0,39.2,24.9,22.6,1.2,3.6,14.2
1683334200,24.9,39.2,24.9,22.6,1.1,3.4,14.2
1683334320,24.8,39.2,24.8,22.6,1.1,4.2,14.2
1683334440,24.8,38.7,24.8,22.6,1.1,4.1,14.2
1683334560,24.7,39.2,24.7,22.6,1.1,4.7,14.2
1683334680,24.7,39.2,24.7,22.6,1.3,4.3,14.2
1683334800,24.7,38.5,24.7,22.6,1.3,4.4,14.2
1683334920,24.7,32.9,24.6,22.6,1.1,4.1,14.2
1683335040,24.6,38.9,24.6,22.6,1.1,4.6,14.1
1683335160,24.6,38.9,24.6,22.6,1.2,4.4,14.1
1683335280,24.6,39.0,24.5,22.6,1.3,4.4,14.1
1683335400,24.6,39.3,24.5,22.6,1.3,4.2,14.1
1683335520,24.5,39.3,24.5,22.6,1.3,4.7,14.1
1683335640,24.5,39.1,24.5,22.6,1.4,4.3,14.1
1683335760,24.6,39.3,24.5,22.6,1.8,4.1,14.1
1683335880,24.5,39.3,24.5,22.6,1.8,4.7,14.1
1683336000,24.5,39.3,24.5,22.6,1.7,4.2,14.1
1683336120,24.4,39.4,24.4,22.6,1.3,4.7,14.1
1683336240,24.4,39.4,24.3,22.6,1.2,4.3,14.1
1683336360,24.4,39.5,24.3,22.6,1.3,4.2,14.1
1683336480,24.3,39.0,24.3,22.6,1.3,4.7,14.0
1683336600,24.3,39.0,24.3,22.6,1.4,4.3,14.0
1683336720,24.4,39.8,24.3,22.6,1.4,4.0,14.0
1683336840,24.3,39.6,24.2,22.6,1.6,4.8,14.0
1683336960,24.3,39.6,24.3,22.6,1.7,4.4,14.0
1683337080,24.2,39.6,24.2,22.6,1.6,4.7,14.0
1683337200,24.2,39.5,24.2,22.6,1.4,4.6,14.0
1683337320,24.2,39.5,24.2,22.6,1.4,4.1,14.0
1683337440,24.3,39.2,24.2,22.6,1.8,3.6,14.0
1683337560,24.2,39.2,24.1,22.6,1.0,3.6,14.0
1683337680,24.1,39.2,24.0,22.6,0.9,4.7,14.0
1683337800,24.1,39.0,24.0,22.6,0.8,3.7,14.0
1683337920,24.1,38.9,24.0,22.6,0.7,3.5,14.0
1683338040,24.1,38.9,24.1,22.6,0.7,3.1,14.0
1683338160,24.1,38.8,24.0,22.6,0.6,3.3,14.0
1683338280,24.0,37.8,24.0,22.6,0.6,3.4,14.0
1683338400,24.0,37.8,24.0,22.6,0.6,3.6,14.0
1683338520,24.0,36.9,24.0,22.6,0.6,3.1,14.0
1683338640,23.9,26.8,23.9,22.6,0.4,3.6,14.0
1683338760,23.9,26.8,23.8,22.6,0.3,3.3,13.9
1683338880,24.0,31.4,23.9,22.6,0.2,2.2,13.9
1683339000,23.9,31.4,23.9,22.6,0.3,2.3,13.9
1683339120,23.9,31.2,23.9,22.6,0.2,2.4,13.9
1683339240,23.9,31.1,23.9,22.6,0.2,1.9,13.9
1683339360,23.8,30.9,23.8,22.6,0.2,2.3,13.9
1683339480,23.8,30.8,23.8,22.6,0.1,2.2,13.9
1683339600,23.8,30.6,23.8,22.6,0.1,1.8,13.9
1683339720,23.8,30.5,23.7,22.6,0.1,2.1,13.9
1683339840,23.7,30.4,23.7,22.6,0.1,2.0,13.9
1683339960,23.8,30.5,23.8,22.6,0.1,1.7,13.9
1683340080,23.8,29.6,23.7,22.6,0.0,1.5,13.9
1683340200,23.7,29.4,23.7,22.6,0.0,2.1,13.9
1683340320,23.7,29.2,23.7,22.6,0.0,1.7,13.9
1683340440,23.7,29.3,23.6,22.6,0.0,1.9,13.9
1683340560,23.6,29.2,23.6,22.6,0.0,2.1,13.9
1683340680,23.6,28.1,23.6,22.6,-0.0,1.7,13.9
1683340800,23.7,27.0,23.7,22.6,-0.0,1.4,13.9
1683340920,23.6,24.9,23.6,22.6,-0.0,1.8,13.9
1683341040,23.7,24.0,23.6,22.6,-0.0,1.4,13.9
1683341160,23.7,24.0,23.6,22.6,-0.0,1.3,13.8
1683341280,23.6,23.9,23.6,22.6,-0.0,1.8,13.8
1683341400,23.6,23.9,23.6,22.6,-0.0,1.6,13.8
1683341520,23.6,23.9,23.6,22.6,-0.0,1.4,13.8
1683341640,23.6,23.9,23.5,22.6,-0.0,1.8,13.8
1683341760,23.6,23.9,23.6,22.6,-0.0,1.4,13.8
1683341880,23.6,16.2,23.5,22.6,0.0,1.5,13.8
1683342000,23.5,11.2,23.5,22.6,0.0,1.8,13.8
1683342120,23.5,7.6,23.5,22.6,0.0,1.5,13.8
1683342240,23.6,5.3,23.6,22.6,-0.0,1.2,13.8
1683342360,23.5,3.6,23.5,22.6,-0.0,1.7,13.8
1683342480,23.5,2.4,23.5,22.6,-0.0,1.4,13.8
1683342600,23.5,1.7,23.5,22.6,0.0,1.2,13.8
1683342720,23.5,1.2,23.5,22.6,0.0,1.7,13.8
1683342840,23.5,0.8,23.5,22.6,0.0,1.3,13.7
1683342960,23.5,0.7,23.5,22.6,0.0,1.4,13.7
1683343080,23.4,0.6,23.4,22.6,0.0,1.7,13.7
1683343200,23.5,0.5,23.5,22.6,-0.0,1.3,13.7
1683343320,23.5,0.4,23.5,22.6,-0.0,1.2,13.7
1683343440,23.4,0.3,23.4,22.6,-0.0,1.5,13.7
1683343560,23.4,0.3,23.4,22.6,-0.0,1.5,13.7
1683343680,23.5,0.3,23.5,22.6,-0.0,1.0,13.7
1683343800,23.4,0.3,23.4,22.6,-0.0,1.5,13.7
1683343920,23.5,0.3,23.5,22.6,-0.0,0.9,13.7
1683344040,23.4,0.3,23.4,22.6,-0.0,1.5,13.7
1683344160,23.4,0.3,23.4,22.6,-0.0,1.5,13.7
1683344280,23.4,0.3,23.4,22.6,-0.0,1.2,13.7
1683344400,23.4,0.3,23.5,22.6,-0.0,0.9,13.7
1683344520,23.4,0.3,23.4,22.6,-0.0,1.5,13.7
1683344640,23.4,0.3,23.4,22.6,-0.0,1.5,13.7
1683344760,23.4,0.3,23.4,22.6,-0.0,1.1,13.7
1683344880,23.3,0.3,23.4,22.6,-0.0,1.4,13.6
1683345000,23.3,0.3,23.3,22.6,-0.0,1.5,13.6
1683345120,23.4,0.4,23.4,22.6,-0.0,1.1,13.6
1683345240,23.4,0.4,23.4,22.6,-0.0,0.9,13.6
1683345360,23.3,0.4,23.3,22.6,-0.0,1.5,13.6
1683345480,23.4,0.3,23.4,22.6,-0.0,0.7,13.6
1683345600,23.4,0.4,23.4,22.6,0.0,0.7,13.6
1683345720,23.4,0.3,23.4,22.6,0.0,1.2,13.6
1683345840,23.4,0.4,23.4,22.6,0.0,0.8,13.6
1683345960,23.4,0.4,23.4,22.6,-0.0,0.9,13.6
1683346080,23.3,0.4,23.3,22.6,-0.0,1.2,13.6
1683346200,23.4,0.4,23.4,22.6,-0.0,0.7,13.6
1683346320,23.3,0.4,23.3,22.6,-0.0,1.2,13.6
1683346440,23.4,0.4,23.4,22.6,-0.0,0.7,13.6
1683346560,23.4,0.3,23.4,22.6,-0.0,0.9,13.6
1683346680,23.4,0.4,23.4,22.6,-0.0,0.7,13.6
1683346800,23.3,0.4,23.4,22.6,-0.0,0.9,13.6
1683346920,23.4,0.4,23.4,22.6,-0.0,0.7,13.6
1683347040,23.3,0.4,23.3,22.6,0.0,0.9,13.6
1683347160,23.4,0.5,23.4,22.6,-0.0,0.7,13.6
1683347280,23.3,0.7,23.3,22.6,0.0,1.0,13.6
1683347400,23.3,1.0,23.3,22.6,0.0,0.8,13.6
1683347520,23.3,0.6,23.3,22.6,0.0,0.7,13.6
1683347640,23.3,0.6,23.3,22.6,-0.0,0.8,13.6
1683347760,23.2,0.9,23.3,22.6,-0.0,0.7,13.6
1683347880,23.2,0.6,23.3,22.6,-0.0,0.6,13.5
1683348000,23.2,0.5,23.3,22.6,-0.0,0.6,13.5
1683348120,23.2,0.4,23.2,22.6,-0.0,0.6,13.5
1683348240,23.2,0.5,23.2,22.6,-0.0,0.6,13.5
1683348360,23.2,0.6,23.2,22.6,-0.0,0.6,13.5
1683348480,23.2,0.5,23.2,22.6,-0.0,0.6,13.5
1683348600,23.3,0.7,23.3,22.6,-0.0,0.6,13.5
1683348720,23.3,0.6,23.3,22.6,-0.0,0.6,13.5
1683348840,23.3,0.5,23.3,22.6,-0.0,0.6,13.5
1683348960,23.3,0.5,23.3,22.6,-0.0,0.6,13.5
1683349080,23.3,0.6,23.3,22.6,-0.0,0.6,13.5
1683349200,23.3,0.6,23.3,22.6,-0.0,0.6,13.5
1683349320,23.3,0.6,23.3,22.6,-0.0,0.6,13.5
1683349440,23.3,0.7,23.3,22.6,-0.0,0.6,13.5
1683349560,23.3,0.5,23.3,22.6,-0.0,0.5,13.5
1683349680,23.3,0.5,23.3,22.6,-0.0,0.5,13.5
1683349800,23.3,0.5,23.3,22.6,-0.0,0.6,13.5
1683349920,23.3,0.8,23.3,22.6,-0.0,0.6,13.5
1683350040,23.3,0.5,23.3,22.6,-0.0,0.6,13.5
1683350160,23.3,0.5,23.3,22.6,-0.0,0.6,13.5
1683350280,23.3,0.4,23.3,22.6,-0.0,0.6,13.5
1683350400,23.3,0.4,23.3,22.6,-0.0,0.5,13.5
1683350520,23.3,0.4,23.3,22.6,-0.0,0.5,13.5
1683350640,23.3,0.5,23.3,22.6,-0.0,0.6,13.5
1683350760,23.3,0.4,23.3,22.6,-0.0,0.6,13.4
1683350880,23.3,0.5,23.3,22.6,-0.0,0.6,13.4
1683351000,23.3,0.4,23.3,22.6,-0.0,0.5,13.4
1683351120,23.3,0.4,23.3,22.6,-0.0,0.5,13.4
1683351240,23.3,0.4,23.3,22.6,-0.0,0.6,13.4
1683351360,23.3,0.4,23.3,22.6,-0.0,0.6,13.4
1683351480,23.3,0.5,23.3,22.6,-0.0,0.6,13.4
1683351600,23.3,0.4,23.3,22.6,-0.0,0.5,13.4
1683351720,23.3,0.4,23.3,22.6,-0.0,0.6,13.4
1683351840,23.3,0.4,23.3,22.6,-0.0,0.6,13.4
1683351960,23.3,0.5,23.3,22.6,-0.0,0.6,13.4
1683352080,23.3,0.5,23.3,22.6,-0.0,0.5,13.4
1683352200,23.3,0.4,23.3,22.6,-0.0,0.5,13.4
1683352320,23.3,0.4,23.3,22.6,-0.0,0.5,13.4
1683352440,23.3,0.4,23.3,22.6,-0.0,0.5,13.4
1683352560,23.3,0.4,23.3,22.6,-0.0,0.5,13.4
1683352680,23.3,0.4,23.3,22.6,-0.0,0.6,13.4
1683352800,23.3,0.4,23.3,22.6,-0.0,0.6,13.4
1683352920,23.3,0.4,23.3,22.6,-0.0,0.6,13.4
1683353040,23.3,0.5,23.3,22.6,-0.0,0.5,13.4
1683353160,23.3,0.5,23.3,22.6,-0.0,0.5,13.4
1683353280,23.3,0.5,23.3,22.6,-0.0,0.6,13.4
1683353400,23.3,0.5,23.3,22.6,-0.0,0.6,13.4
1683353520,23.3,0.5,23.3,22.6,-0.0,0.6,13.4
1683353640,23.3,0.5,23.3,22.6,-0.0,0.6,13.4
1683353760,23.3,0.5,23.3,22.6,-0.0,0.6,13.4
1683353880,23.3,0.5,23.3,22.6,-0.0,0.6,13.3
1683354000,23.3,0.5,23.3,22.6,-0.0,0.6,13.3
1683354120,23.3,0.7,23.3,22.6,-0.0,0.6,13.3
1683354240,23.3,0.8,23.3,22.6,-0.0,0.6,13.3
1683354360,23.3,0.8,23.3,22.6,-0.0,0.6,13.3
1683354480,23.3,0.7,23.3,22.6,-0.0,0.6,13.3
1683354600,23.3,1.3,23.3,22.6,-0.0,0.6,13.3
1683354720,23.3,0.8,23.3,22.6,-0.0,0.6,13.3
1683354840,23.3,0.8,23.3,22.6,-0.0,0.6,13.3
1683354960,23.3,0.6,23.3,22.6,-0.0,0.6,13.3
1683355080,23.3,0.6,23.3,22.6,-0.0,0.6,13.3
1683355200,23.2,0.6,23.3,22.6,-0.0,0.6,13.3
1683355320,23.2,0.6,23.3,22.6,-0.0,0.5,13.3
1683355440,23.2,0.7,23.3,22.6,-0.0,0.6,13.3
1683355560,23.2,0.7,23.3,22.6,-0.0,0.6,13.3
1683355680,23.2,0.7,23.3,22.6,-0.0,0.6,13.3
1683355800,23.2,0.8,23.3,22.6,-0.0,0.6,13.3
1683355920,23.2,1.7,23.2,22.6,-0.0,0.5,13.3
1683356040,23.2,1.1,23.2,22.6,-0.0,0.5,13.3
1683356160,23.2,1.7,23.2,22.6,-0.0,0.6,13.3
1683356280,23.2,1.7,23.2,22.6,-0.0,0.5,13.3
1683356400,23.2,1.5,23.2,22.6,-0.0,0.6,13.3
1683356520,23.2,1.7,23.2,22.6,-0.0,0.6,13.2
1683356640,23.2,1.4,23.2,22.6,-0.0,0.6,13.2
1683356760,23.2,1.4,23.2,22.6,-0.0,0.6,13.2
1683356880,23.2,1.7,23.2,22.6,-0.0,0.6,13.2
1683357000,23.2,1.6,23.2,22.6,-0.0,0.6,13.2
1683357120,23.2,1.6,23.2,22.6,-0.0,0.6,13.2
1683357240,23.2,1.6,23.2,22.6,-0.0,0.5,13.2
1683357360,23.2,1.6,23.2,22.6,-0.0,0.6,13.2
1683357480,23.2,1.7,23.2,22.6,-0.0,0.6,13.2
1683357600,23.2,1.8,23.2,22.6,-0.0,0.6,13.2
1683357720,23.2,1.5,23.2,22.6,-0.0,0.5,13.2
1683357840,23.2,1.4,23.2,22.6,-0.0,0.6,13.2
1683357960,23.2,1.0,23.2,22.6,-0.0,0.5,13.2
1683358080,23.2,1.4,23.2,22.6,-0.0,0.6,13.2
1683358200,23.2,1.5,23.2,22.6,-0.0,0.6,13.2
1683358320,23.2,1.0,23.2,22.6,-0.0,0.6,13.2
1683358440,23.2,1.4,23.2,22.6,-0.0,0.6,13.2
1683358560,23.2,0.9,23.2,22.6,-0.0,0.6,13.2
1683358680,23.2,1.1,23.2,22.6,-0.0,0.6,13.2
1683358800,23.2,0.9,23.2,22.6,-0.0,0.6,13.2
1683358920,23.2,1.0,23.2,22.6,-0.0,0.6,13.1
1683359040,23.2,1.7,23.2,22.6,-0.0,0.6,13.1
1683359160,23.2,1.3,23.2,22.6,-0.0,0.6,13.1
1683359280,23.2,1.6,23.2,22.6,-0.0,0.6,13.1
1683359400,23.2,1.7,23.2,22.6,-0.0,0.6,13.1
1683359520,23.2,1.5,23.2,22.6,-0.0,0.6,13.1
1683359640,23.2,0.9,23.2,22.6,-0.0,0.6,13.1
1683359760,23.2,1.6,23.2,22.6,-0.0,0.5,13.1
1683359880,23.2,0.9,23.2,22.6,-0.0,0.6,13.1
1683360000,23.2,0.9,23.2,22.6,-0.0,0.6,13.1
1683360120,23.2,0.9,23.2,22.6,-0.0,0.5,13.1
1683360240,23.2,0.8,23.2,22.6,-0.0,0.6,13.1
1683360360,23.2,0.8,23.2,22.6,-0.0,0.6,13.1
1683360480,23.2,0.8,23.2,22.6,-0.0,0.6,13.1
1683360600,23.2,0.9,23.2,22.6,-0.0,0.6,13.1
1683360720,23.2,1.4,23.2,22.6,-0.0,0.6,13.1
1683360840,23.2,1.6,23.2,22.6,-0.0,0.6,13.0
1683360960,23.2,0.9,23.2,22.6,-0.0,0.6,13.0
1683361080,23.2,1.0,23.2,22.6,-0.0,0.6,13.0
1683361200,23.2,1.1,23.2,22.6,-0.0,0.6,13.0
1683361320,23.2,1.2,23.2,22.6,-0.0,0.6,13.0
1683361440,23.2,1.6,23.2,22.6,-0.0,0.6,13.0
1683361560,23.2,1.6,23.2,22.6,-0.0,0.6,13.0
1683361680,23.2,1.2,23.2,22.6,-0.0,0.5,13.0
1683361800,23.2,1.6,23.2,22.6,-0.0,0.6,13.0
1683361920,23.2,1.6,23.2,22.6,-0.0,0.6,13.0
1683362040,23.2,1.4,23.2,22.6,-0.0,0.6,13.0
1683362160,23.2,1.4,23.2,22.6,-0.0,0.6,13.0
1683362280,23.2,1.4,23.2,22.6,-0.0,0.6,13.0
1683362400,23.2,1.6,23.2,22.6,-0.0,0.6,13.0
1683362520,23.2,1.3,23.2,22.6,-0.0,0.6,13.0
1683362640,23.2,1.4,23.2,22.6,-0.0,0.6,13.0
1683362760,23.2,1.4,23.2,22.6,-0.0,0.6,13.0
1683362880,23.2,1.2,23.2,22.6,-0.0,0.6,12.9
1683363000,23.2,1.9,23.2,22.6,-0.0,0.5,12.9
1683363120,23.2,1.5,23.2,22.6,-0.0,0.6,12.9
1683363240,23.2,1.7,23.2,22.6,-0.0,0.6,12.9
1683363360,23.2,1.7,23.2,22.6,-0.0,0.6,12.9
1683363480,23.2,1.7,23.2,22.6,-0.0,0.6,12.9
1683363600,23.2,1.7,23.2,22.6,-0.0,0.6,12.9
1683363720,23.2,1.7,23.2,22.6,-0.0,0.6,12.9
1683363840,23.2,1.7,23.2,22.6,-0.0,0.6,12.9
1683363960,23.2,1.7,23.2,22.6,-0.0,0.6,12.9
1683364080,23.2,1.7,23.2,22.6,-0.0,0.6,12.9
1683364200,23.2,1.7,23.2,22.6,-0.0,0.6,12.9
1683364320,23.2,1.6,23.2,22.6,-0.0,0.6,12.9
1683364440,23.2,1.6,23.2,22.6,-0.0,0.6,12.9
1683364560,23.2,1.6,23.2,22.6,-0.0,0.6,12.9
1683364680,23.2,1.6,23.2,22.6,-0.0,0.6,12.9
1683364800,23.2,1.7,23.2,22.6,-0.0,0.6,12.9
1683364920,23.2,1.7,23.2,22.6,-0.0,0.6,12.9
1683365040,23.2,1.6,23.2,22.6,-0.0,0.6,12.9
1683365160,23.2,1.7,23.2,22.6,-0.0,0.6,12.8
1683365280,23.2,1.7,23.2,22.6,-0.0,0.6,12.8
1683365400,23.2,1.7,23.2,22.6,-0.0,0.5,12.8
1683365520,23.2,1.7,23.2,22.6,-0.0,0.6,12.8
1683365640,23.2,1.7,23.2,22.6,-0.0,0.6,12.8
1683365760,23.2,1.6,23.2,22.6,-0.0,0.6,12.8
1683365880,23.2,1.7,23.2,22.6,-0.0,0.6,12.8
1683366000,23.2,1.7,23.2,22.6,-0.0,0.6,12.8
1683366120,23.2,1.6,23.2,22.6,-0.0,0.6,12.8
1683366240,23.2,1.6,23.2,22.6,-0.0,0.6,12.8
1683366360,23.2,1.6,23.2,22.6,-0.0,0.6,12.8
1683366480,23.2,1.6,23.2,22.6,-0.0,0.6,12.8
1683366600,23.2,1.6,23.2,22.6,-0.0,0.5,12.8
1683366720,23.2,1.6,23.2,22.6,-0.0,0.6,12.8
1683366840,23.2,1.6,23.2,22.6,-0.0,0.6,12.8
1683366960,23.2,1.6,23.2,22.6,-0.0,0.6,12.8
1683367080,23.2,1.6,23.2,22.6,-0.0,0.6,12.7
1683367200,23.2,1.6,23.2,22.6,-0.0,0.6,12.7
1683367320,23.2,1.6,23.2,22.6,-0.0,0.6,12.7
1683367440,23.2,1.6,23.2,22.6,-0.0,0.6,12.7
1683367560,23.2,1.6,23.2,22.6,-0.0,0.6,12.7
1683367680,23.2,1.6,23.2,22.6,-0.0,0.6,12.7
1683367800,23.2,1.6,23.2,22.6,-0.0,0.6,12.7
1683367920,23.2,1.6,23.2,22.6,-0.0,0.6,12.7
1683368040,23.2,1.6,23.2,22.6,-0.0,0.6,12.7
1683368160,23.2,1.6,23.2,22.6,-0.0,0.6,12.7
1683368280,23.2,1.6,23.2,22.6,-0.0,0.6,12.7
1683368400,23.2,1.5,23.2,22.6,-0.0,0.6,12.7
1683368520,23.2,1.5,23.2,22.6,-0.0,0.6,12.7
1683368640,23.2,1.5,23.2,22.6,-0.0,0.6,12.7
1683368760,23.2,1.5,23.2,22.6,-0.0,0.6,12.7
1683368880,23.2,1.5,23.2,22.6,-0.0,0.6,12.7
1683369000,23.2,1.5,23.2,22.6,-0.0,0.6,12.6
1683369120,23.2,1.5,23.2,22.6,-0.0,0.6,12.6
1683369240,23.2,1.5,23.2,22.6,-0.0,0.6,12.6
1683369360,23.2,1.5,23.2,22.6,-0.0,0.6,12.6
1683369480,23.2,1.5,23.2,22.6,-0.0,0.6,12.6
1683369600,23.2,1.5,23.2,22.6,-0.0,0.6,12.6
1683369720,23.2,1.5,23.2,22.6,-0.0,0.6,12.6
1683369840,23.2,1.5,23.2,22.6,-0.0,0.6,12.6
1683369960,23.2,1.4,23.2,22.6,-0.0,0.6,12.6
1683370080,23.2,1.4,23.2,22.6,-0.0,0.6,12.6
1683370200,23.2,1.4,23.2,22.6,-0.0,0.6,12.6
1683370320,23.2,1.4,23.2,22.6,-0.0,0.6,12.6
1683370440,23.2,1.4,23.2,22.6,-0.0,0.6,12.6
1683370560,23.2,1.4,23.2,22.6,-0.0,0.6,12.6
1683370680,23.2,1.4,23.2,22.6,-0.0,0.6,12.6
1683370800,23.2,1.4,23.2,22.6,-0.0,0.6,12.5
1683370920,23.2,1.4,23.2,22.6,-0.0,0.6,12.5
1683371040,23.2,1.4,23.2,22.6,-0.0,0.6,12.5
1683371160,23.2,1.4,23.2,22.6,-0.0,0.6,12.5
1683371280,23.2,1.4,23.2,22.6,-0.0,0.6,12.5
1683371400,23.2,1.3,23.2,22.6,-0.0,0.6,12.5
1683371520,23.2,1.3,23.2,22.6,-0.0,0.6,12.5
1683371640,23.2,1.3,23.2,22.6,-0.0,0.6,12.5
1683371760,23.2,1.3,23.2,22.6,-0.0,0.6,12.5
1683371880,23.2,1.3,23.2,22.6,-0.0,0.6,12.5
1683372000,23.2,1.3,23.2,22.6,-0.0,0.6,12.5
1683372120,23.1,1.3,23.2,22.6,-0.0,0.6,12.5
1683372240,23.2,1.3,23.2,22.6,-0.0,0.6,12.5
1683372360,23.2,1.3,23.2,22.6,-0.0,0.6,12.5
1683372480,23.2,1.3,23.2,22.6,-0.0,0.6,12.4
1683372600,23.2,1.2,23.2,22.6,-0.0,0.6,12.4
1683372720,23.1,1.1,23.2,22.6,-0.0,0.6,12.4
1683372840,23.2,1.2,23.2,22.6,-0.0,0.6,12.4
1683372960,23.1,1.2,23.2,22.6,-0.0,0.6,12.4
1683373080,23.1,1.2,23.2,22.6,-0.0,0.6,12.4
1683373200,23.2,1.2,23.2,22.6,-0.0,0.6,12.4
1683373320,23.1,1.2,23.2,22.6,-0.0,0.6,12.4
1683373440,23.1,1.1,23.2,22.6,-0.0,0.6,12.4
1683373560,23.1,1.2,23.2,22.6,-0.0,0.6,12.4
1683373680,23.1,1.2,23.2,22.6,-0.0,0.6,12.4
1683373800,23.1,1.2,23.2,22.6,-0.0,0.6,12.4
1683373920,23.1,1.2,23.2,22.6,-0.0,0.6,12.4
1683374040,23.1,1.2,23.1,22.6,-0.0,0.6,12.4
1683374160,23.1,1.2,23.2,22.6,-0.0,0.5,12.4
1683374280,23.1,1.2,23.2,22.6,-0.0,0.6,12.4
1683374400,23.1,1.2,23.2,22.6,-0.0,0.6,12.4
1683374520,23.1,1.2,23.1,22.6,-0.0,0.6,12.3
1683374640,23.1,1.2,23.1,22.6,-0.0,0.6,12.3
1683374760,23.1,1.2,23.1,22.6,-0.0,0.6,12.3
1683374880,23.1,1.2,23.1,22.6,-0.0,0.6,12.3
1683375000,23.1,1.3,23.1,22.6,-0.0,0.6,12.3
1683375120,23.1,1.4,23.1,22.6,-0.0,0.6,12.3
1683375240,23.1,1.5,23.1,22.6,-0.0,0.6,12.3
1683375360,23.1,1.7,23.1,22.6,-0.0,0.6,12.3
1683375480,23.1,2.0,23.1,22.6,-0.0,0.6,12.3
1683375600,23.1,2.4,23.1,22.6,-0.0,0.6,12.3
1683375720,23.1,3.1,23.1,22.6,-0.0,0.6,12.3
1683375840,23.1,4.1,23.1,22.6,-0.0,0.6,12.3
1683375960,23.1,5.6,23.1,22.6,-0.0,0.5,12.3
1683376080,23.1,7.7,23.1,22.6,-0.0,0.6,12.2
1683376200,23.1,10.7,23.1,22.6,-0.0,0.5,12.2
1683376320,23.2,14.8,23.1,22.6,-0.0,0.6,12.2
1683376440,23.1,19.4,23.1,22.6,-0.0,0.6,12.2
1683376560,23.1,23.3,23.1,22.6,-0.0,0.6,12.2
1683376680,23.1,23.4,23.1,22.6,-0.0,0.6,12.2
1683376800,23.1,23.4,23.1,22.6,-0.0,0.6,12.2
1683376920,23.1,23.4,23.1,22.6,-0.0,0.6,12.2
1683377040,23.1,23.4,23.1,22.6,0.0,0.6,12.2
1683377160,23.1,23.4,23.1,22.6,0.0,0.6,12.2
1683377280,23.1,23.4,23.1,22.6,0.0,0.6,12.2
1683377400,23.1,25.3,23.1,22.6,0.0,0.6,12.2
1683377520,23.1,28.2,23.1,22.6,0.0,0.6,12.2
1683377640,23.2,29.0,23.1,22.6,0.0,0.6,12.2
1683377760,23.2,29.4,23.1,22.6,0.0,0.6,12.2
1683377880,23.2,29.7,23.1,22.6,0.0,0.6,12.2
1683378000,23.2,30.0,23.2,22.6,0.1,0.6,12.1
1683378120,23.2,30.3,23.2,22.6,0.1,0.6,12.1
1683378240,23.2,30.5,23.2,22.6,0.1,0.6,12.1
1683378360,23.2,30.9,23.2,22.6,0.1,0.6,12.1
1683378480,23.2,31.0,23.2,22.6,0.2,0.6,12.1
1683378600,23.2,31.1,23.2,22.6,0.2,0.6,12.1
1683378720,23.2,31.2,23.2,22.6,0.2,0.6,12.1
1683378840,23.2,31.4,23.2,22.6,0.2,0.6,12.1
1683378960,23.2,31.6,23.2,22.6,0.2,0.6,12.1
1683379080,23.2,31.8,23.2,22.6,0.3,0.6,12.1
1683379200,23.3,31.8,23.2,22.6,0.3,0.6,12.1
1683379320,23.3,32.0,23.3,22.6,0.4,0.6,12.1
1683379440,23.3,32.1,23.3,22.6,0.4,0.6,12.1
1683379560,23.3,38.1,23.3,22.6,0.5,0.6,12.1
1683379680,23.4,38.1,23.3,22.6,0.5,0.5,12.0
1683379800,23.4,36.1,23.3,22.6,0.5,0.6,12.1
1683379920,23.4,37.6,23.4,22.6,0.5,0.5,12.0
1683380040,23.4,37.6,23.4,22.6,0.5,0.5,12.0
1683380160,23.4,38.2,23.4,22.6,0.6,0.6,12.0
1683380280,23.5,38.2,23.4,22.6,0.6,0.5,12.0
1683380400,23.5,38.2,23.5,22.6,0.6,0.6,12.0
1683380520,23.5,38.5,23.5,22.6,0.7,0.6,12.0
1683380640,23.5,38.7,23.5,22.6,0.7,0.5,12.0
1683380760,23.5,38.7,23.5,22.6,0.7,0.5,12.0
1683380880,23.5,38.3,23.5,22.6,0.7,0.5,12.0
1683381000,23.6,38.7,23.5,22.6,0.7,0.5,12.0
1683381120,23.6,38.7,23.6,22.6,0.8,0.5,12.1
1683381240,23.6,38.7,23.6,22.6,0.8,0.5,12.1
1683381360,23.6,38.8,23.6,22.6,0.8,0.6,12.1
1683381480,23.7,38.8,23.6,22.6,0.8,0.5,12.1
1683381600,23.7,39.1,23.7,22.6,0.9,0.5,12.1
1683381720,23.7,39.2,23.7,22.6,0.9,0.5,12.1
1683381840,23.7,39.2,23.7,22.6,0.9,0.5,12.1
1683381960,23.8,38.9,23.7,22.6,0.9,0.5,12.1
1683382080,23.8,39.2,23.8,22.6,1.0,0.5,12.1
1683382200,23.8,39.2,23.8,22.6,1.0,0.5,12.1
1683382320,23.8,38.7,23.8,22.6,1.0,0.5,12.1
1683382440,23.9,39.3,23.8,22.6,1.0,0.5,12.1
1683382560,23.9,39.3,23.9,22.6,1.0,0.5,12.1
1683382680,23.8,38.4,23.7,22.6,1.1,1.2,12.1
1683382800,23.8,39.4,23.8,22.6,1.1,0.7,12.2
1683382920,23.8,39.4,23.8,22.6,1.1,1.1,12.2
1683383040,23.9,39.1,23.9,22.6,1.2,0.7,12.2
1683383160,23.8,39.2,23.8,22.6,1.2,1.2,12.2
1683383280,23.9,39.2,23.9,22.6,1.2,0.8,12.2
1683383400,24.0,39.5,23.9,22.6,1.2,0.8,12.2
1683383520,24.0,39.2,24.0,22.6,1.2,0.8,12.2
1683383640,23.9,39.2,23.9,22.6,0.8,0.8,12.2
1683383760,23.9,39.2,23.9,22.6,1.3,1.0,12.3
1683383880,24.0,39.7,24.0,22.6,1.0,0.7,12.3
1683384000,23.9,39.7,23.9,22.6,1.0,1.0,12.3
1683384120,23.9,39.0,23.9,22.6,1.0,0.8,12.3
1683384240,23.8,39.0,23.8,22.6,0.9,1.1,12.3
1683384360,23.8,39.0,23.8,22.6,1.0,1.3,12.3
1683384480,23.9,38.1,23.8,22.6,1.2,1.0,12.3
1683384600,23.8,38.8,23.8,22.6,1.0,1.0,12.3
1683384720,23.8,38.8,23.8,22.6,0.9,1.0,12.3
1683384840,23.8,39.3,23.7,22.6,1.0,1.1,12.3
1683384960,23.8,39.4,23.8,22.6,1.3,1.0,12.3
1683385080,24.0,39.4,23.9,22.6,1.6,1.0,12.3
1683385200,24.0,40.2,24.0,22.6,1.5,1.0,12.4
1683385320,24.0,38.8,23.9,22.6,1.3,1.1,12.4
1683385440,24.1,38.8,24.0,22.6,1.6,1.1,12.4
1683385560,24.1,39.8,24.0,22.6,1.6,1.4,12.4
1683385680,23.8,39.0,23.8,22.6,1.0,1.6,12.4
1683385800,23.8,39.0,23.8,22.6,1.5,1.5,12.4
1683385920,23.7,39.3,23.7,22.6,1.1,1.7,12.4
1683386040,23.6,39.5,23.6,22.6,1.2,1.8,12.4
1683386160,23.6,39.5,23.6,22.6,1.1,1.7,12.4
1683386280,23.7,39.8,23.6,22.6,1.3,1.3,12.4
1683386400,23.9,40.5,23.9,22.6,2.5,1.2,12.4
1683386520,24.0,40.5,24.0,22.6,2.2,1.3,12.4
1683386640,24.4,40.6,24.4,22.6,3.1,1.6,12.4
1683386760,24.4,41.1,24.4,22.6,3.1,1.8,12.5
1683386880,24.5,41.1,24.4,22.6,3.1,2.0,12.5
1683387000,24.5,41.1,24.5,22.6,3.6,2.7,12.5
1683387120,24.3,40.0,24.2,22.6,3.1,3.0,12.5
1683387240,23.8,40.0,23.8,22.6,1.5,3.2,12.5
1683387360,24.2,40.7,24.1,22.6,3.0,3.3,12.5
1683387480,24.0,40.7,23.9,22.6,1.5,2.0,12.5
1683387600,24.4,39.7,24.3,22.6,3.0,1.8,12.5
1683387720,24.6,39.8,24.6,22.6,3.3,1.8,12.6
1683387840,24.0,39.8,24.0,22.6,2.0,3.0,12.6
1683387960,24.5,39.6,24.5,22.6,4.5,3.2,12.6
1683388080,24.5,40.8,24.5,22.6,4.6,3.7,12.6
1683388200,24.4,40.8,24.4,22.6,4.7,4.2,12.6
1683388320,23.9,40.8,23.9,22.6,1.7,3.1,12.6
1683388440,24.0,39.6,24.0,22.6,2.0,1.9,12.6
1683388560,24.0,39.6,24.0,22.6,2.0,1.9,12.6
1683388680,24.2,39.9,24.2,22.6,2.4,1.8,12.7
1683388800,24.3,40.7,24.2,22.6,3.2,3.4,12.7
1683388920,24.9,40.7,24.8,22.6,5.7,3.6,12.6
1683389040,24.8,40.3,24.8,22.6,6.1,4.1,12.6
1683389160,25.2,39.0,25.2,22.6,6.6,3.1,12.7
1683389280,24.3,39.0,24.3,22.6,3.9,3.7,12.7
1683389400,25.0,40.6,25.0,22.6,6.0,3.2,12.7
1683389520,25.0,40.3,24.9,22.6,6.3,4.1,12.7
1683389640,24.2,40.3,24.1,22.6,2.4,4.2,12.8
1683389760,24.1,39.8,24.0,22.6,2.1,3.2,12.8
1683389880,24.0,39.6,24.0,22.6,2.3,3.1,12.8
1683390000,24.1,39.7,24.1,22.6,2.0,1.8,12.8
1683390120,24.1,39.7,24.1,22.6,1.9,1.9,12.8
1683390240,24.1,38.9,24.1,22.6,2.0,1.9,12.8
1683390360,24.3,39.8,24.3,22.6,2.8,1.8,12.8
1683390480,24.6,39.8,24.6,22.6,4.4,2.9,12.8
1683390600,25.5,40.4,25.4,22.6,8.0,3.6,12.7
1683390720,24.9,40.5,24.9,22.6,4.2,4.1,12.8
1683390840,25.5,40.6,25.4,22.6,7.8,4.1,12.8
1683390960,25.5,40.1,25.5,22.6,7.9,4.0,12.8
1683391080,25.7,39.8,25.7,22.6,8.2,4.0,12.8
1683391200,25.8,39.8,25.8,22.6,8.4,4.0,12.9
1683391320,25.9,38.2,25.9,22.6,8.6,3.8,13.0
1683391440,26.1,38.9,26.1,22.6,8.7,3.3,13.0
1683391560,26.2,38.9,26.2,22.6,8.7,3.3,13.0
1683391680,26.3,38.6,26.3,22.6,8.9,3.3,13.1
1683391800,26.3,38.7,26.3,22.6,8.8,3.3,13.1
1683391920,26.5,38.8,26.5,22.6,9.4,3.2,13.1
1683392040,26.5,39.2,26.5,22.6,9.3,3.3,13.1
1683392160,26.6,39.4,26.6,22.6,9.6,3.2,13.2
1683392280,26.7,39.3,26.7,22.6,9.8,3.2,13.2
1683392400,26.9,38.2,26.9,22.6,10.6,3.2,13.2
1683392520,26.0,37.4,26.0,22.6,6.2,3.4,13.3
1683392640,27.0,37.4,27.0,22.6,10.5,3.1,13.3
1683392760,26.7,38.8,26.7,22.6,9.6,3.2,13.3
1683392880,27.0,38.2,27.0,22.6,9.8,2.6,13.3
1683393000,27.0,38.2,27.0,22.6,9.9,3.0,13.4
1683393120,27.1,38.7,27.1,22.6,10.2,3.2,13.4
1683393240,27.0,38.2,26.9,22.6,9.4,3.3,13.4
1683393360,27.5,38.2,27.5,22.6,11.5,3.1,13.5
1683393480,26.5,37.1,26.5,22.6,7.5,3.2,13.5
1683393600,26.4,39.7,26.4,22.6,7.4,3.3,13.5
1683393720,27.1,39.3,27.1,22.6,10.4,3.2,13.6
1683393840,27.2,38.6,27.2,22.6,10.2,3.2,13.5
1683393960,27.2,38.6,27.2,22.6,10.2,3.2,13.5
1683394080,27.3,38.4,27.2,22.6,10.1,3.2,13.6
1683394200,27.4,38.9,27.4,22.6,10.3,2.9,13.6
1683394320,27.5,38.9,27.5,22.6,10.3,2.8,13.6
1683394440,27.5,38.8,27.5,22.6,10.4,3.2,13.6
1683394560,27.6,38.8,27.6,22.6,10.4,3.1,13.6
1683394680,27.8,38.8,27.8,22.6,10.4,2.6,13.7
1683394800,27.8,38.2,27.7,22.6,10.3,2.9,13.7
1683394920,27.8,38.6,27.8,22.6,10.2,2.8,13.7
1683395040,27.8,38.5,27.8,22.6,10.8,3.2,13.7
1683395160,28.0,38.6,28.0,22.6,10.9,3.0,13.8
1683395280,27.7,38.6,27.7,22.6,10.9,3.1,13.8
1683395400,28.2,38.3,28.2,22.6,10.7,2.5,13.8
1683395520,28.3,38.5,28.3,22.6,10.7,2.5,13.8
1683395640,28.3,38.5,28.3,22.6,10.8,2.5,13.8
1683395760,28.3,38.2,28.3,22.6,10.8,3.0,13.9
1683395880,28.6,39.2,28.6,22.6,10.8,3.1,13.9
1683396000,28.4,39.2,28.4,22.6,9.8,3.1,13.9
1683396120,28.8,38.6,28.8,22.6,10.3,2.5,13.9
1683396240,28.9,39.8,28.9,22.6,10.5,2.5,13.9
1683396360,28.8,39.9,28.8,22.6,10.4,2.5,13.9
1683396480,28.8,39.5,28.8,22.6,10.0,2.5,14.0
1683396600,28.7,39.7,28.7,22.6,10.5,3.0,14.0
1683396720,28.9,39.7,28.9,22.6,10.8,2.5,14.0
1683396840,29.0,39.6,29.0,22.6,11.0,2.6,14.0
1683396960,28.5,39.3,28.5,22.6,9.6,2.5,14.0
1683397080,28.7,39.3,28.7,22.6,10.1,2.5,14.1
1683397200,28.6,38.5,28.5,22.6,9.7,2.5,14.1
1683397320,28.6,38.8,28.6,22.6,10.7,3.5,14.1
1683397440,28.7,38.7,28.7,22.6,11.1,3.5,14.1
1683397560,28.8,39.3,28.8,22.6,11.0,3.0,14.1
1683397680,28.9,40.1,28.9,22.6,10.8,3.0,14.1
1683397800,29.0,40.1,29.0,22.6,10.8,2.5,14.2
1683397920,29.1,40.2,29.1,22.6,10.9,2.4,14.2
1683398040,29.0,40.2,29.0,22.6,10.7,2.5,14.2
1683398160,28.9,40.2,28.9,22.6,10.8,3.0,14.2
1683398280,29.0,40.1,29.0,22.6,10.9,2.8,14.2
1683398400,29.0,40.2,29.0,22.6,10.9,3.0,14.3
1683398520,29.0,40.3,29.0,22.6,10.7,2.5,14.3
1683398640,29.0,40.1,29.0,22.6,10.7,2.5,14.3
1683398760,29.0,40.4,28.9,22.6,10.4,2.5,14.3
1683398880,28.9,40.4,28.9,22.6,10.2,2.4,14.4
1683399000,29.1,40.4,29.1,22.6,10.6,2.4,14.4
1683399120,29.1,40.4,29.1,22.6,10.6,2.4,14.4
1683399240,29.0,40.4,28.9,22.6,10.3,2.5,14.4
1683399360,29.2,40.2,29.2,22.6,11.0,2.5,14.5
1683399480,29.2,40.6,29.2,22.6,11.0,2.5,14.5
1683399600,29.2,40.5,29.2,22.6,11.5,2.8,14.5
1683399720,27.3,39.6,27.3,22.6,3.3,2.6,14.6
1683399840,29.2,40.6,29.2,22.6,11.6,2.4,14.6
1683399960,29.2,40.2,29.2,22.6,11.2,2.4,14.6
1683400080,28.7,39.7,28.6,22.6,8.8,2.5,14.6
1683400200,28.2,38.2,28.2,22.6,12.4,3.1,14.7
1683400320,27.8,38.0,27.8,22.6,5.6,2.9,14.7
1683400440,27.1,38.0,27.1,22.6,4.3,2.7,14.7
1683400560,26.9,37.8,26.9,22.6,4.1,2.7,14.7
1683400680,26.7,36.2,26.7,22.6,4.0,3.3,14.7
1683400800,26.7,36.2,26.7,22.6,5.0,3.2,14.8
1683400920,27.0,38.8,27.0,22.6,7.2,3.2,14.8
1683401040,29.2,39.7,29.2,22.6,13.0,3.0,14.8
1683401160,26.9,39.3,26.9,22.6,5.2,3.2,14.8
1683401280,28.4,39.0,28.4,22.6,8.9,3.1,14.8
1683401400,27.4,39.3,27.3,22.6,6.3,3.2,14.8
1683401520,27.0,38.5,27.0,22.6,5.1,3.1,14.8
1683401640,26.9,38.5,26.9,22.6,5.0,2.7,14.8
1683401760,26.9,38.4,26.9,22.6,6.0,2.9,14.8
1683401880,29.2,43.1,29.2,22.6,12.5,3.2,14.9
1683402000,27.4,40.2,27.4,22.6,8.2,3.2,14.9
1683402120,29.2,42.3,29.2,22.6,12.3,2.7,14.9
1683402240,28.2,40.6,28.1,22.6,7.8,2.6,14.9
1683402360,27.3,39.8,27.3,22.6,5.2,2.6,14.9
1683402480,27.3,38.5,27.2,22.6,6.8,2.6,14.9
1683402600,27.3,38.5,27.3,22.6,6.7,3.1,15.0
1683402720,27.0,38.8,27.0,22.6,4.9,2.9,14.9
1683402840,26.7,36.4,26.6,22.6,4.1,3.8,15.0
1683402960,26.7,36.4,26.7,22.6,5.5,3.9,15.0
1683403080,26.9,38.9,26.8,22.6,5.7,3.3,14.9
1683403200,29.2,42.7,29.2,22.6,12.7,3.0,15.0
1683403320,27.6,39.4,27.6,22.6,8.8,2.6,15.0
1683403440,28.6,37.9,28.6,22.6,9.7,2.5,15.0
1683403560,27.6,38.1,27.6,22.6,6.9,2.6,15.0
1683403680,26.9,38.1,26.9,22.6,3.8,3.2,15.0
1683403800,26.7,36.4,26.7,22.6,4.1,3.2,15.0
1683403920,26.9,36.4,26.9,22.6,7.2,3.8,15.1
1683404040,27.4,38.8,27.4,22.6,9.1,3.8,15.1
1683404160,27.0,38.7,26.9,22.6,5.5,3.2,15.1
1683404280,26.8,39.2,26.8,22.6,5.0,3.2,15.1
1683404400,26.8,38.2,26.8,22.6,5.0,2.6,15.1
1683404520,26.9,38.2,26.9,22.6,6.1,2.7,15.1
1683404640,26.9,39.8,26.8,22.6,5.9,3.2,15.1
1683404760,26.7,38.4,26.6,22.6,4.5,3.5,15.1
1683404880,26.6,38.4,26.5,22.6,4.2,3.4,15.1
1683405000,26.5,36.3,26.5,22.6,3.8,3.3,15.1
1683405120,26.5,36.0,26.5,22.6,4.4,3.3,15.1
1683405240,26.6,36.1,26.6,22.6,4.6,3.3,15.1
1683405360,26.4,36.7,26.4,22.6,3.6,3.8,15.1
1683405480,26.3,39.1,26.3,22.6,2.9,3.9,15.1
1683405600,26.3,38.5,26.3,22.6,3.2,3.9,15.1
1683405720,26.3,39.7,26.3,22.6,3.3,4.1,15.1
1683405840,26.4,39.7,26.3,22.6,3.7,3.4,15.0
1683405960,26.5,37.2,26.5,22.6,4.6,3.2,15.0
1683406080,26.4,39.2,26.4,22.6,3.3,3.3,15.0
1683406200,26.3,39.2,26.3,22.6,2.9,3.8,15.0
1683406320,26.2,39.6,26.2,22.6,2.9,3.9,15.0
1683406440,26.2,39.0,26.2,22.6,3.3,4.0,15.0
1683406560,26.3,39.0,26.2,22.6,3.7,3.9,15.0
1683406680,26.3,39.9,26.3,22.6,4.1,3.9,15.0
1683406800,26.3,39.6,26.3,22.6,3.1,3.4,15.0
1683406920,26.2,39.6,26.2,22.6,2.6,3.2,15.0
1683407040,26.2,38.6,26.2,22.6,3.0,3.5,15.0
1683407160,26.2,40.1,26.2,22.6,3.1,4.0,15.0
1683407280,26.1,40.1,26.1,22.6,2.2,4.0,15.0
1683407400,26.1,37.5,26.0,22.6,2.3,4.1,15.0
1683407520,26.2,37.5,26.1,22.6,3.4,3.9,15.0
1683407640,26.1,39.1,26.1,22.6,2.2,3.6,15.0
1683407760,26.1,37.8,26.1,22.6,2.0,2.7,15.0
1683407880,26.1,37.8,26.1,22.6,2.3,3.4,15.0
1683408000,26.2,38.6,26.2,22.6,3.7,3.9,15.0
1683408120,26.1,39.1,26.1,22.6,3.0,4.0,15.0
1683408240,26.1,39.0,26.1,22.6,3.1,3.9,15.0
1683408360,26.3,40.2,26.2,22.6,4.6,4.0,15.0
1683408480,26.4,37.7,26.4,22.6,5.1,3.6,15.0
1683408600,27.4,39.4,27.4,22.6,9.1,2.8,15.0
1683408720,26.6,39.4,26.6,22.6,4.2,2.7,15.0
1683408840,26.4,39.1,26.3,22.6,3.2,3.3,15.0
1683408960,26.3,39.5,26.2,22.6,3.0,3.3,15.0
1683409080,26.1,39.4,26.1,22.6,2.7,4.3,15.0
1683409200,26.1,39.4,26.0,22.6,2.5,3.9,15.0
1683409320,26.2,39.1,26.1,22.6,3.7,3.9,15.0
1683409440,26.2,40.2,26.2,22.6,3.5,3.9,15.0
1683409560,26.3,40.2,26.3,22.6,3.8,3.3,15.0
1683409680,26.3,39.3,26.2,22.6,3.1,2.7,15.0
1683409800,26.2,39.6,26.2,22.6,2.8,3.2,15.0
1683409920,26.2,39.6,26.1,22.6,3.2,3.9,15.0
1683410040,26.3,39.4,26.3,22.6,4.7,3.9,15.0
1683410160,26.3,37.2,26.3,22.6,4.8,4.0,15.0
1683410280,26.5,37.2,26.4,22.6,5.8,3.9,15.0
1683410400,26.5,39.2,26.5,22.6,5.6,3.4,15.0
1683410520,28.6,39.9,28.6,22.6,13.7,3.1,15.1
1683410640,27.2,39.9,27.1,22.6,6.4,2.6,15.1
1683410760,26.8,39.2,26.7,22.6,4.8,2.6,15.1
1683410880,26.7,38.2,26.7,22.6,5.3,3.3,15.1
1683411000,26.4,38.2,26.4,22.6,3.5,3.5,15.1
1683411120,26.2,39.3,26.2,22.6,3.2,4.0,15.2
1683411240,26.3,39.5,26.2,22.6,3.5,3.8,15.2
1683411360,26.4,39.5,26.3,22.6,4.5,3.9,15.2
1683411480,26.4,38.0,26.4,22.6,4.2,3.3,15.2
1683411600,26.3,39.2,26.3,22.6,3.7,3.3,15.2
1683411720,26.3,39.2,26.3,22.6,3.7,3.3,15.2
1683411840,26.3,39.2,26.3,22.6,4.2,3.4,15.2
1683411960,26.3,35.4,26.3,22.6,3.8,3.3,15.2
1683412080,26.3,39.0,26.2,22.6,3.4,3.4,15.2
1683412200,26.3,39.0,26.3,22.6,3.7,3.3,15.2
1683412320,26.2,39.6,26.2,22.6,3.5,3.5,15.2
1683412440,26.3,38.0,26.3,22.6,4.2,3.9,15.2
1683412560,26.2,38.0,26.2,22.6,3.3,3.9,15.2
1683412680,26.3,38.9,26.2,22.6,4.6,3.9,15.2
1683412800,26.2,39.7,26.2,22.6,3.6,3.3,15.3
1683412920,26.2,39.7,26.1,22.6,3.0,3.3,15.3
1683413040,26.2,39.0,26.2,22.6,3.6,3.2,15.3
1683413160,26.3,36.4,26.3,22.6,4.1,3.3,15.2
1683413280,26.3,36.3,26.2,22.6,4.1,3.8,15.3
1683413400,26.8,38.3,26.7,22.6,7.6,3.3,15.3
1683413520,26.8,38.3,26.7,22.6,6.7,3.3,15.3
1683413640,26.4,38.0,26.4,22.6,4.1,3.5,15.3
1683413760,26.4,39.7,26.3,22.6,3.5,2.8,15.3
1683413880,26.2,39.7,26.2,22.6,2.8,3.1,15.3
1683414000,26.2,39.5,26.2,22.6,3.0,3.5,15.4
1683414120,26.1,38.4,26.1,22.6,2.7,3.4,15.4
1683414240,26.1,38.4,26.0,22.6,3.1,4.1,15.4
1683414360,26.5,39.4,26.5,22.6,6.0,3.9,15.4
1683414480,26.5,39.2,26.5,22.6,5.5,3.4,15.4
1683414600,26.4,39.2,26.4,22.6,4.4,3.4,15.4
1683414720,26.3,39.3,26.3,22.6,3.3,2.7,15.4
1683414840,26.3,39.5,26.2,22.6,3.0,2.8,15.4
1683414960,26.1,39.5,26.0,22.6,2.6,4.0,15.4
1683415080,26.0,38.2,26.0,22.6,2.3,3.9,15.4
1683415200,26.1,39.5,26.0,22.6,3.3,4.0,15.4
1683415320,26.1,39.5,26.1,22.6,3.8,3.9,15.4
1683415440,26.2,39.8,26.2,22.6,4.4,3.8,15.4
1683415560,26.2,39.6,26.2,22.6,3.7,3.4,15.4
1683415680,26.1,39.6,26.0,22.6,2.7,3.5,15.4
1683415800,26.1,39.4,26.1,22.6,3.2,3.5,15.4
1683415920,26.1,39.5,26.0,22.6,2.8,3.4,15.4
1683416040,26.0,39.5,25.9,22.6,2.4,3.8,15.4
1683416160,26.0,38.9,26.0,22.6,3.6,3.9,15.4
1683416280,26.1,39.6,26.0,22.6,3.6,3.5,15.4
1683416400,26.0,39.6,26.0,22.6,2.9,3.5,15.4
1683416520,26.0,38.6,25.9,22.6,2.5,3.4,15.4
1683416640,25.9,38.6,25.9,22.6,2.8,3.5,15.4
1683416760,26.0,39.5,25.9,22.6,2.7,3.7,15.4
1683416880,25.9,38.6,25.8,22.6,2.3,4.0,15.4
1683417000,25.8,38.6,25.8,22.6,2.4,4.1,15.4
1683417120,25.9,38.8,25.8,22.6,3.0,4.1,15.4
1683417240,25.9,39.4,25.9,22.6,3.2,4.0,15.4
1683417360,26.0,39.4,26.0,22.6,3.7,3.4,15.4
1683417480,26.2,40.1,26.1,22.6,4.4,3.3,15.4
1683417600,26.1,39.8,26.0,22.6,3.1,3.2,15.4
1683417720,26.0,39.8,26.0,22.6,2.6,2.8,15.4
1683417840,25.8,39.1,25.8,22.6,2.5,4.3,15.4
1683417960,25.8,38.3,25.8,22.6,2.5,4.1,15.4
1683418080,25.8,38.3,25.8,22.6,2.3,4.1,15.4
1683418200,25.7,38.3,25.7,22.6,1.8,4.0,15.4
1683418320,25.7,37.7,25.7,22.6,2.2,4.1,15.4
1683418440,25.8,37.7,25.7,22.6,2.2,3.3,15.4
1683418560,25.8,38.4,25.8,22.6,2.8,3.5,15.4
1683418680,25.8,39.4,25.8,22.6,3.4,4.0,15.4
1683418800,25.8,39.4,25.8,22.6,3.3,4.3,15.4
1683418920,25.8,40.0,25.8,22.6,3.3,4.1,15.4
1683419040,25.8,39.4,25.8,22.6,3.1,4.0,15.4
1683419160,25.9,39.4,25.9,22.6,3.6,3.6,15.4
1683419280,26.2,38.7,26.1,22.6,6.0,3.5,15.4
1683419400,26.5,40.8,26.4,22.6,7.5,3.8,15.4
1683419520,26.2,40.7,26.2,22.6,4.7,3.5,15.4
1683419640,26.0,38.9,26.0,22.6,3.2,3.4,15.4
1683419760,26.2,40.1,26.2,22.6,5.2,3.3,15.4
1683419880,26.0,40.0,26.0,22.6,2.5,2.7,15.5
1683420000,25.8,38.1,25.8,22.6,2.3,4.4,15.5
1683420120,26.2,38.3,26.2,22.6,5.9,3.9,15.5
1683420240,26.4,38.3,26.3,22.6,6.5,3.9,15.5
1683420360,26.5,40.6,26.4,22.6,6.4,3.3,15.5
1683420480,26.4,39.0,26.4,22.6,5.7,3.3,15.6
1683420600,26.5,39.1,26.5,22.6,5.8,2.8,15.6
1683420720,26.5,39.4,26.4,22.6,5.6,2.8,15.6
1683420840,26.5,39.2,26.5,22.6,5.8,2.7,15.6
1683420960,26.1,39.2,26.0,22.6,1.7,3.0,15.7
1683421080,25.9,38.7,25.9,22.6,1.8,3.4,15.7
1683421200,25.8,36.7,25.8,22.6,1.9,4.1,15.7
1683421320,25.8,36.7,25.7,22.6,2.2,4.4,15.7
1683421440,25.9,40.6,25.9,22.6,3.5,4.0,15.7
1683421560,25.7,40.6,25.6,22.6,1.5,4.2,15.7
1683421680,25.8,39.9,25.8,22.6,3.2,3.9,15.7
1683421800,25.9,40.5,25.9,22.6,3.4,3.3,15.7
1683421920,25.9,40.5,25.9,22.6,3.2,3.0,15.7
1683422040,26.0,39.9,26.0,22.6,3.2,2.8,15.7
1683422160,26.0,40.0,26.0,22.6,3.2,2.9,15.7
1683422280,26.0,40.0,25.9,22.6,3.1,3.3,15.7
1683422400,25.9,39.9,25.9,22.6,2.9,3.5,15.8
1683422520,25.8,39.8,25.8,22.6,2.5,3.3,15.8
1683422640,25.8,39.8,25.8,22.6,2.8,3.3,15.8
1683422760,25.8,39.9,25.8,22.6,2.7,3.4,15.8
1683422880,25.8,39.0,25.7,22.6,2.5,3.6,15.8
1683423000,25.7,39.1,25.7,22.6,2.0,3.5,15.8
1683423120,25.7,37.8,25.7,22.6,2.2,3.4,15.8
1683423240,25.7,38.0,25.7,22.6,2.2,3.0,15.8
1683423360,25.7,38.0,25.7,22.6,2.2,3.2,15.8
1683423480,25.6,39.3,25.6,22.6,1.8,3.6,15.8
1683423600,25.6,39.4,25.5,22.6,1.6,3.4,15.8
1683423720,25.5,39.4,25.5,22.6,1.4,3.5,15.8
1683423840,25.5,39.4,25.5,22.6,1.4,3.0,15.8
1683423960,25.5,39.2,25.5,22.6,1.3,2.9,15.8
1683424080,25.5,39.2,25.5,22.6,1.2,3.4,15.8
1683424200,25.4,39.1,25.4,22.6,1.1,3.7,15.8
1683424320,25.4,39.0,25.3,22.6,1.1,3.6,15.8
1683424440,25.4,39.0,25.3,22.6,0.8,3.7,15.8
1683424560,25.4,37.6,25.3,22.6,0.8,3.5,15.8
1683424680,25.3,38.0,25.3,22.6,0.8,3.5,15.8
1683424800,25.3,38.0,25.2,22.6,0.7,4.1,15.7
1683424920,25.2,37.3,25.2,22.6,0.7,4.3,15.7
1683425040,25.2,37.3,25.2,22.6,0.6,3.9,15.7
1683425160,25.2,38.6,25.1,22.6,0.5,4.1,15.7
1683425280,25.2,37.8,25.1,22.6,0.5,4.2,15.7
1683425400,25.2,37.8,25.2,22.6,0.5,3.4,15.7
1683425520,25.1,37.4,25.0,22.6,0.4,4.4,15.7
1683425640,25.1,31.7,25.0,22.6,0.3,4.1,15.7
1683425760,25.0,31.6,25.0,22.6,0.3,4.0,15.7
1683425880,25.0,31.6,25.0,22.6,0.3,4.4,15.7
1683426000,25.0,31.5,25.0,22.6,0.2,4.3,15.7
1683426120,25.0,31.2,25.0,22.6,0.2,4.1,15.6
1683426240,24.9,31.2,24.9,22.6,0.2,4.6,15.6
1683426360,24.9,31.2,24.9,22.6,0.2,4.2,15.6
1683426480,24.9,30.6,24.9,22.6,0.1,4.4,15.5
1683426600,24.9,30.3,24.8,22.6,0.1,4.6,15.5
1683426720,24.9,30.0,24.8,22.6,0.0,4.2,15.5
1683426840,24.9,29.6,24.8,22.6,0.0,4.1,15.5
1683426960,24.8,29.2,24.8,22.6,0.0,4.6,15.5
1683427080,24.8,28.8,24.8,22.6,0.0,4.2,15.5
1683427200,24.8,28.4,24.8,22.6,0.0,4.2,15.5
1683427320,24.8,27.5,24.8,22.6,-0.0,4.3,15.5
1683427440,24.8,25.5,24.7,22.6,-0.0,4.6,15.5
1683427560,24.8,25.1,24.7,22.6,-0.0,4.2,15.5
1683427680,24.7,25.1,24.7,22.6,-0.0,4.2,15.5
1683427800,24.7,25.1,24.7,22.6,-0.0,4.6,15.5
1683427920,24.7,25.1,24.7,22.6,-0.0,4.2,15.5
1683428040,24.7,25.0,24.7,22.6,-0.0,4.3,15.5
1683428160,24.7,24.4,24.6,22.6,-0.0,4.7,15.5
1683428280,24.7,20.8,24.6,22.6,-0.0,4.2,15.4
1683428400,24.6,16.6,24.6,22.6,-0.0,4.5,15.4
1683428520,24.6,12.4,24.6,22.6,-0.0,4.3,15.4
1683428640,24.6,8.9,24.6,22.6,-0.0,4.0,15.4
1683428760,24.6,6.3,24.6,22.6,-0.0,4.6,15.4
1683428880,24.6,4.5,24.6,22.6,-0.0,4.1,15.4
1683429000,24.6,3.1,24.6,22.6,-0.0,4.1,15.4
1683429120,24.6,2.2,24.6,22.6,-0.0,4.1,15.4
1683429240,24.5,1.6,24.5,22.6,-0.0,4.2,15.4
1683429360,24.5,1.2,24.5,22.6,-0.0,4.0,15.4
1683429480,24.5,0.9,24.5,22.6,-0.0,4.4,15.3
1683429600,24.5,0.7,24.5,22.6,-0.0,4.0,15.3
1683429720,24.5,0.6,24.5,22.6,-0.0,4.6,15.3
1683429840,24.5,0.5,24.5,22.6,-0.0,4.1,15.3
1683429960,24.5,0.5,24.5,22.6,-0.0,4.1,15.3
1683430080,24.5,0.4,24.5,22.6,-0.0,4.1,15.3
1683430200,24.5,0.4,24.5,22.6,-0.0,4.2,15.3
1683430320,24.5,0.3,24.5,22.6,-0.0,4.2,15.3
1683430440,24.5,0.3,24.5,22.6,-0.0,4.0,15.3
1683430560,24.4,0.3,24.4,22.6,-0.0,4.5,15.2
1683430680,24.4,0.3,24.4,22.6,-0.0,4.1,15.2
1683430800,24.4,0.3,24.4,22.6,-0.0,4.5,15.2
1683430920,24.4,0.3,24.4,22.6,-0.0,4.1,15.2
1683431040,24.4,0.3,24.4,22.6,-0.0,4.0,15.2
1683431160,24.4,0.3,24.4,22.6,-0.0,4.5,15.2
1683431280,24.4,0.3,24.4,22.6,-0.0,4.0,15.2
1683431400,24.3,0.3,24.3,22.6,-0.0,4.6,15.2
1683431520,24.4,0.3,24.4,22.6,-0.0,4.1,15.2
1683431640,24.4,0.3,24.4,22.6,-0.0,4.0,15.2
1683431760,24.3,0.3,24.3,22.6,-0.0,4.6,15.2
1683431880,24.3,0.3,24.3,22.6,-0.0,4.1,15.2
1683432000,24.3,0.3,24.3,22.6,-0.0,4.0,15.1
1683432120,24.3,0.3,24.3,22.6,-0.0,4.6,15.1
1683432240,24.3,0.3,24.3,22.6,-0.0,4.1,15.1
1683432360,24.3,0.3,24.3,22.6,-0.0,4.6,15.1
1683432480,24.3,0.3,24.3,22.6,-0.0,4.0,15.1
1683432600,24.3,0.3,24.2,22.6,-0.0,4.2,15.1
1683432720,24.2,0.3,24.2,22.6,-0.0,4.6,15.1
1683432840,24.2,0.3,24.2,22.6,-0.0,4.1,15.1
1683432960,24.2,0.3,24.2,22.6,-0.0,4.3,15.1
1683433080,24.2,0.4,24.2,22.6,-0.0,4.6,15.1
1683433200,24.2,0.4,24.2,22.6,-0.0,4.0,15.1
1683433320,24.2,0.4,24.2,22.6,-0.0,4.6,15.1
1683433440,24.2,0.4,24.2,22.6,-0.0,4.2,15.1
1683433560,24.2,0.4,24.2,22.6,-0.0,4.0,15.1
1683433680,24.1,0.4,24.1,22.6,-0.0,4.6,15.0
1683433800,24.1,0.4,24.1,22.6,-0.0,4.3,15.0
1683433920,24.1,0.4,24.1,22.6,-0.0,4.1,15.0
1683434040,24.1,0.4,24.1,22.6,-0.0,4.4,15.0
1683434160,24.1,0.4,24.1,22.6,-0.0,4.3,15.0
1683434280,24.1,0.5,24.1,22.6,-0.0,4.6,15.0
1683434400,24.1,0.5,24.1,22.6,-0.0,4.2,15.0
1683434520,24.1,0.4,24.1,22.6,-0.0,4.1,15.0
1683434640,24.1,0.4,24.0,22.6,-0.0,4.2,15.0
1683434760,24.0,0.4,24.0,22.6,-0.0,4.1,15.0
1683434880,24.0,0.4,24.0,22.6,-0.0,4.5,15.0
1683435000,24.0,0.4,24.0,22.6,-0.0,4.1,14.9
1683435120,24.0,0.4,24.0,22.6,-0.0,4.6,14.9
1683435240,24.0,0.4,24.0,22.6,-0.0,4.1,14.9
1683435360,24.0,0.4,24.0,22.6,-0.0,3.4,14.9
1683435480,24.1,0.4,24.1,22.6,-0.0,3.0,14.9
1683435600,24.1,0.4,24.1,22.6,-0.0,2.9,14.9
1683435720,24.0,0.4,24.0,22.6,-0.0,3.4,14.9
1683435840,24.0,0.4,24.0,22.6,-0.0,3.4,14.9
1683435960,24.0,0.4,24.0,22.6,-0.0,2.9,14.9
1683436080,24.0,0.5,24.0,22.6,-0.0,3.4,14.9
1683436200,24.0,0.4,24.0,22.6,-0.0,2.9,14.9
1683436320,24.0,0.4,24.0,22.6,-0.0,3.4,14.9
1683436440,24.0,0.5,24.0,22.6,-0.0,3.0,14.9
1683436560,24.0,0.5,24.0,22.6,-0.0,2.9,14.9
1683436680,23.9,0.5,23.9,22.6,-0.0,3.4,14.9
1683436800,24.0,0.6,24.0,22.6,-0.0,2.9,14.9
1683436920,23.9,0.6,23.9,22.6,-0.0,2.9,14.9
1683437040,23.9,0.6,23.9,22.6,-0.0,3.1,14.9
1683437160,23.9,0.7,23.9,22.6,-0.0,2.9,14.8
1683437280,23.9,0.7,23.9,22.6,-0.0,3.5,14.8
1683437400,23.9,0.7,23.9,22.6,-0.0,2.9,14.8
1683437520,23.8,0.7,23.8,22.6,-0.0,3.4,14.8
1683437640,23.9,0.6,23.9,22.6,-0.0,3.0,14.8
1683437760,23.9,0.6,23.9,22.6,-0.0,1.8,14.8
1683437880,23.9,0.6,23.9,22.6,-0.0,2.2,14.8
1683438000,24.0,0.7,24.0,22.6,-0.0,1.7,14.8
1683438120,23.9,0.7,23.9,22.6,-0.0,2.2,14.8
1683438240,24.0,0.6,24.0,22.6,-0.0,1.7,14.8
1683438360,24.0,0.8,24.0,22.6,-0.0,1.8,14.8
1683438480,23.9,0.7,23.9,22.6,-0.0,2.2,14.8
1683438600,24.0,0.8,24.0,22.6,-0.0,1.7,14.8
1683438720,23.9,0.6,23.9,22.6,-0.0,2.0,14.8
1683438840,23.9,0.8,23.9,22.6,-0.0,1.8,14.8
1683438960,23.9,0.7,23.9,22.6,-0.0,1.7,14.7
1683439080,23.9,0.7,23.8,22.6,-0.0,2.2,14.7
1683439200,23.9,0.8,23.9,22.6,-0.0,1.7,14.7
1683439320,23.9,0.8,23.9,22.6,-0.0,1.8,14.7
1683439440,23.8,0.9,23.8,22.6,-0.0,1.7,14.7
1683439560,23.8,0.9,23.8,22.6,-0.0,2.2,14.7
1683439680,23.8,0.8,23.8,22.6,-0.0,1.7,14.7
1683439800,23.7,0.8,23.7,22.6,-0.0,2.2,14.7
1683439920,23.8,0.8,23.8,22.6,-0.0,1.7,14.7
1683440040,23.7,0.8,23.7,22.6,-0.0,1.9,14.7
1683440160,23.7,0.8,23.7,22.6,-0.0,1.5,14.7
1683440280,23.7,0.8,23.7,22.6,-0.0,1.5,14.7
1683440400,23.7,0.8,23.7,22.6,-0.0,1.5,14.7
1683440520,23.7,1.0,23.7,22.6,-0.0,1.5,14.7
1683440640,23.6,1.0,23.6,22.6,-0.0,1.9,14.7
1683440760,23.7,0.9,23.7,22.6,-0.0,1.4,14.6
1683440880,23.7,0.9,23.7,22.6,-0.0,1.5,14.6
1683441000,23.7,0.9,23.7,22.6,-0.0,1.6,14.6
1683441120,23.6,0.9,23.6,22.6,-0.0,1.7,14.6
1683441240,23.6,1.0,23.6,22.6,-0.0,1.6,14.6
1683441360,23.6,1.0,23.6,22.6,-0.0,1.5,14.6
1683441480,23.6,1.0,23.6,22.6,-0.0,1.5,14.6
1683441600,23.6,1.0,23.6,22.6,-0.0,1.5,14.6
1683441720,23.6,1.0,23.6,22.6,-0.0,1.5,14.6
1683441840,23.6,1.0,23.6,22.6,-0.0,1.5,14.6
1683441960,23.6,1.0,23.6,22.6,-0.0,1.6,14.6
1683442080,23.6,1.0,23.6,22.6,-0.0,1.5,14.6
1683442200,23.6,1.0,23.6,22.6,-0.0,1.6,14.6
1683442320,23.6,1.1,23.6,22.6,-0.0,1.4,14.6
1683442440,23.6,1.0,23.6,22.6,-0.0,1.4,14.6
1683442560,23.6,1.1,23.6,22.6,-0.0,1.3,14.6
1683442680,23.6,1.1,23.6,22.6,-0.0,1.4,14.5
1683442800,23.6,1.0,23.6,22.6,-0.0,1.3,14.5
1683442920,23.6,1.0,23.6,22.6,-0.0,1.3,14.5
1683443040,23.6,1.0,23.6,22.6,-0.0,1.4,14.5
1683443160,23.6,1.1,23.6,22.6,-0.0,1.2,14.5
1683443280,23.6,1.1,23.6,22.6,-0.0,1.3,14.5
1683443400,23.6,1.1,23.6,22.6,-0.0,1.2,14.5
1683443520,23.6,1.1,23.6,22.6,-0.0,1.3,14.5
1683443640,23.6,1.1,23.6,22.6,-0.0,1.3,14.5
1683443760,23.5,1.1,23.5,22.6,-0.0,1.3,14.5
1683443880,23.5,1.1,23.6,22.6,-0.0,1.2,14.5
1683444000,23.5,1.1,23.5,22.6,-0.0,1.4,14.5
1683444120,23.5,1.1,23.5,22.6,-0.0,1.4,14.5
1683444240,23.5,1.1,23.5,22.6,-0.0,1.4,14.5
1683444360,23.5,1.1,23.5,22.6,-0.0,1.3,14.5
1683444480,23.5,1.2,23.5,22.6,-0.0,1.4,14.5
1683444600,23.5,1.2,23.5,22.6,-0.0,1.7,14.4
1683444720,23.5,1.2,23.5,22.6,-0.0,1.4,14.4
1683444840,23.5,1.0,23.5,22.6,-0.0,1.4,14.4
1683444960,23.5,1.0,23.5,22.6,-0.0,1.3,14.4
1683445080,23.5,1.2,23.5,22.6,-0.0,1.4,14.4
1683445200,23.5,1.2,23.5,22.6,-0.0,1.3,14.4
1683445320,23.5,1.2,23.5,22.6,-0.0,1.3,14.4
1683445440,23.5,1.2,23.5,22.6,-0.0,1.4,14.4
1683445560,23.5,1.1,23.5,22.6,-0.0,1.3,14.4
1683445680,23.5,1.2,23.5,22.6,-0.0,1.3,14.4
1683445800,23.5,1.2,23.5,22.6,-0.0,1.3,14.4
1683445920,23.5,1.2,23.5,22.6,-0.0,1.3,14.4
1683446040,23.4,1.2,23.4,22.6,-0.0,1.3,14.4
1683446160,23.4,1.1,23.4,22.6,-0.0,1.4,14.4
1683446280,23.4,1.2,23.4,22.6,-0.0,1.5,14.3
1683446400,23.5,1.2,23.5,22.6,-0.0,1.0,14.3
1683446520,23.4,1.1,23.5,22.6,-0.0,1.2,14.3
1683446640,23.5,1.1,23.5,22.6,-0.0,1.2,14.3
1683446760,23.5,1.0,23.5,22.6,-0.0,1.1,14.3
1683446880,23.5,1.1,23.5,22.6,-0.0,1.1,14.3
1683447000,23.5,1.1,23.5,22.6,-0.0,1.1,14.3
1683447120,23.5,1.1,23.5,22.6,-0.0,1.1,14.3
1683447240,23.4,1.1,23.5,22.6,-0.0,1.1,14.3
1683447360,23.4,1.2,23.5,22.6,-0.0,1.1,14.3
1683447480,23.4,1.2,23.4,22.6,-0.0,1.2,14.3
1683447600,23.4,1.2,23.4,22.6,-0.0,1.2,14.3
1683447720,23.4,1.2,23.4,22.6,-0.0,1.1,14.3
1683447840,23.4,1.1,23.4,22.6,-0.0,1.1,14.2
1683447960,23.4,1.2,23.4,22.6,-0.0,1.1,14.2
1683448080,23.4,1.1,23.4,22.6,-0.0,1.1,14.2
1683448200,23.4,1.1,23.4,22.6,-0.0,0.9,14.2
1683448320,23.4,1.1,23.4,22.6,-0.0,1.5,14.2
1683448440,23.4,1.1,23.4,22.6,-0.0,0.9,14.2
1683448560,23.4,1.2,23.4,22.6,-0.0,1.2,14.2
1683448680,23.4,1.3,23.4,22.6,-0.0,0.9,14.2
1683448800,23.4,1.2,23.4,22.6,-0.0,1.3,14.2
1683448920,23.4,1.3,23.4,22.6,-0.0,0.9,14.2
1683449040,23.4,1.3,23.4,22.6,-0.0,1.2,14.2
1683449160,23.4,1.3,23.4,22.6,-0.0,0.9,14.2
1683449280,23.3,1.3,23.3,22.6,-0.0,1.5,14.2
1683449400,23.4,1.3,23.4,22.6,-0.0,0.9,14.2
1683449520,23.3,1.3,23.3,22.6,-0.0,1.5,14.2
1683449640,23.4,1.2,23.4,22.6,-0.0,0.9,14.2
1683449760,23.3,1.3,23.3,22.6,-0.0,1.2,14.2
1683449880,23.4,1.3,23.4,22.6,-0.0,0.9,14.2
1683450000,23.3,1.3,23.3,22.6,-0.0,1.1,14.2
1683450120,23.4,1.2,23.4,22.6,-0.0,0.9,14.1
1683450240,23.3,1.2,23.3,22.6,-0.0,1.2,14.1
1683450360,23.3,1.2,23.4,22.6,-0.0,0.9,14.1
1683450480,23.3,1.2,23.3,22.6,-0.0,1.0,14.1
1683450600,23.3,1.1,23.3,22.6,-0.0,1.1,14.1
1683450720,23.3,1.1,23.3,22.6,-0.0,0.9,14.1
1683450840,23.3,1.2,23.3,22.6,-0.0,1.2,14.1
1683450960,23.4,1.2,23.4,22.6,-0.0,0.7,14.1
1683451080,23.3,1.2,23.3,22.6,-0.0,1.0,14.1
1683451200,23.4,1.2,23.4,22.6,-0.0,0.7,14.1
1683451320,23.3,1.2,23.3,22.6,-0.0,1.2,14.1
1683451440,23.4,1.3,23.4,22.6,-0.0,0.7,14.1
1683451560,23.4,1.3,23.4,22.6,-0.0,0.9,14.1
1683451680,23.4,1.2,23.4,22.6,-0.0,0.9,14.1
1683451800,23.3,1.2,23.4,22.6,-0.0,0.8,14.1
1683451920,23.3,1.3,23.3,22.6,-0.0,0.9,14.1
1683452040,23.3,1.2,23.3,22.6,-0.0,0.9,14.1
1683452160,23.3,1.2,23.3,22.6,-0.0,0.8,14.1
1683452280,23.3,1.2,23.3,22.6,-0.0,1.2,14.0
1683452400,23.4,1.2,23.4,22.6,-0.0,0.7,14.0
1683452520,23.3,1.2,23.3,22.6,-0.0,0.9,14.0
1683452640,23.3,1.1,23.4,22.6,-0.0,0.7,14.0
1683452760,23.3,1.2,23.3,22.6,-0.0,0.9,14.0
1683452880,23.3,1.1,23.3,22.6,-0.0,0.9,14.0
1683453000,23.3,1.2,23.4,22.6,-0.0,0.7,14.0
1683453120,23.3,1.2,23.3,22.6,-0.0,1.2,14.0
1683453240,23.3,1.1,23.3,22.6,-0.0,0.7,14.0
1683453360,23.3,1.2,23.3,22.6,-0.0,1.2,14.0
1683453480,23.3,1.2,23.3,22.6,-0.0,0.7,14.0
1683453600,23.3,1.2,23.3,22.6,-0.0,1.2,14.0
1683453720,23.3,1.2,23.3,22.6,-0.0,0.7,14.0
1683453840,23.3,1.2,23.3,22.6,-0.0,1.2,14.0
1683453960,23.3,1.2,23.3,22.6,-0.0,0.7,13.9
1683454080,23.2,1.2,23.2,22.6,-0.0,1.2,13.9
1683454200,23.3,1.2,23.3,22.6,-0.0,0.7,13.9
1683454320,23.2,1.2,23.2,22.6,-0.0,1.2,13.9
1683454440,23.3,1.1,23.3,22.6,-0.0,0.7,13.9
1683454560,23.3,1.2,23.3,22.6,-0.0,1.0,13.9
1683454680,23.3,1.2,23.3,22.6,-0.0,0.7,13.9
1683454800,23.3,1.2,23.3,22.6,-0.0,0.7,13.9
1683454920,23.2,1.2,23.2,22.6,-0.0,1.2,13.9
1683455040,23.3,1.2,23.3,22.6,-0.0,0.7,13.9
1683455160,23.2,1.2,23.2,22.6,-0.0,1.2,13.9
1683455280,23.3,1.2,23.3,22.6,-0.0,0.7,13.9
1683455400,23.3,1.2,23.3,22.6,-0.0,0.9,13.9
1683455520,23.2,1.2,23.2,22.6,-0.0,1.1,13.9
1683455640,23.2,1.2,23.2,22.6,-0.0,0.9,13.9
1683455760,23.2,1.2,23.2,22.6,-0.0,0.9,13.9
1683455880,23.2,1.2,23.2,22.6,-0.0,0.9,13.8
1683456000,23.2,1.2,23.2,22.6,-0.0,0.9,13.8
1683456120,23.2,1.1,23.2,22.6,-0.0,0.9,13.8
1683456240,23.2,1.1,23.2,22.6,-0.0,0.9,13.8
1683456360,23.2,1.1,23.2,22.6,-0.0,0.7,13.8
1683456480,23.2,1.1,23.2,22.6,-0.0,1.0,13.8
1683456600,23.2,1.1,23.2,22.6,-0.0,1.1,13.8
1683456720,23.2,1.1,23.2,22.6,-0.0,0.9,13.8
1683456840,23.3,1.1,23.3,22.6,-0.0,0.6,13.8
1683456960,23.3,1.0,23.3,22.6,-0.0,0.5,13.8
1683457080,23.3,1.0,23.3,22.6,-0.0,0.5,13.8
1683457200,23.3,1.0,23.3,22.6,-0.0,0.5,13.8
1683457320,23.3,0.9,23.3,22.6,-0.0,0.5,13.8
1683457440,23.3,1.0,23.3,22.6,-0.0,0.6,13.7
1683457560,23.3,1.0,23.3,22.6,-0.0,0.5,13.7
1683457680,23.3,1.0,23.3,22.6,-0.0,0.5,13.7
1683457800,23.3,1.0,23.3,22.6,-0.0,0.5,13.7
1683457920,23.3,1.1,23.3,22.6,-0.0,0.5,13.7
1683458040,23.3,1.1,23.3,22.6,-0.0,0.5,13.7
1683458160,23.3,1.1,23.3,22.6,-0.0,0.5,13.7
1683458280,23.3,1.0,23.3,22.6,-0.0,0.5,13.7
1683458400,23.3,0.9,23.3,22.6,-0.0,0.5,13.7
1683458520,23.3,1.0,23.3,22.6,-0.0,0.6,13.7
1683458640,23.3,1.0,23.3,22.6,-0.0,0.5,13.7
1683458760,23.3,1.0,23.3,22.6,-0.0,0.5,13.7
1683458880,23.3,1.0,23.3,22.6,-0.0,0.5,13.7
1683459000,23.3,0.9,23.3,22.6,-0.0,0.5,13.6
