Time stamp,Battery voltage,Array voltage,Load voltage,LVD voltage,Charging current,Load current,Battery or ambient temperature
1683459120,23.3,1.0,23.3,22.6,-0.0,0.5,13.6
1683459240,23.3,0.9,23.3,22.6,-0.0,0.5,13.6
1683459360,23.3,0.9,23.3,22.6,-0.0,0.5,13.6
1683459480,23.3,0.9,23.3,22.6,-0.0,0.5,13.6
1683459600,23.3,1.0,23.3,22.6,-0.0,0.5,13.6
1683459720,23.3,1.0,23.3,22.6,-0.0,0.5,13.6
1683459840,23.3,1.0,23.3,22.6,-0.0,0.5,13.6
1683459960,23.3,1.0,23.3,22.6,-0.0,0.5,13.6
1683460080,23.3,1.0,23.3,22.6,-0.0,0.5,13.6
1683460200,23.3,1.0,23.3,22.6,-0.0,0.5,13.6
1683460320,23.3,1.0,23.3,22.6,-0.0,0.6,13.6
1683460440,23.3,1.0,23.3,22.6,-0.0,0.6,13.6
1683460560,23.3,1.0,23.3,22.6,-0.0,0.5,13.6
1683460680,23.3,1.0,23.3,22.6,-0.0,0.6,13.5
1683460800,23.3,1.0,23.3,22.6,-0.0,0.6,13.5
1683460920,23.2,1.0,23.3,22.6,-0.0,0.6,13.5
1683461040,23.2,1.1,23.3,22.6,-0.0,0.5,13.5
1683461160,23.2,1.0,23.3,22.6,-0.0,0.6,13.5
1683461280,23.2,1.1,23.3,22.6,-0.0,0.6,13.5
1683461400,23.2,1.2,23.2,22.6,-0.0,0.6,13.5
1683461520,23.2,1.2,23.3,22.6,-0.0,0.6,13.5
1683461640,23.2,1.3,23.2,22.6,-0.0,0.5,13.5
1683461760,23.2,1.5,23.2,22.6,-0.0,0.6,13.5
1683461880,23.2,1.7,23.2,22.6,-0.0,0.5,13.5
1683462000,23.2,2.1,23.2,22.6,-0.0,0.6,13.5
1683462120,23.2,2.5,23.2,22.6,-0.0,0.5,13.5
1683462240,23.2,3.3,23.2,22.6,-0.0,0.6,13.4
1683462360,23.2,4.5,23.2,22.6,-0.0,0.6,13.4
1683462480,23.2,6.2,23.2,22.6,-0.0,0.5,13.4
1683462600,23.2,8.6,23.2,22.6,-0.0,0.5,13.4
1683462720,23.2,11.8,23.2,22.6,-0.0,0.5,13.4
1683462840,23.2,15.8,23.2,22.6,-0.0,0.5,13.4
1683462960,23.2,20.0,23.2,22.6,-0.0,0.5,13.4
1683463080,23.2,23.4,23.2,22.6,-0.0,0.5,13.4
1683463200,23.2,23.5,23.2,22.6,-0.0,0.6,13.4
1683463320,23.2,23.5,23.2,22.6,-0.0,0.6,13.4
1683463440,23.2,23.5,23.2,22.6,-0.0,0.5,13.4
1683463560,23.2,23.5,23.2,22.6,-0.0,0.6,13.4
1683463680,23.2,23.5,23.2,22.6,-0.0,0.5,13.4
1683463800,23.2,23.5,23.2,22.6,0.0,0.5,13.4
1683463920,23.2,24.0,23.2,22.6,0.0,0.6,13.3
1683464040,23.2,26.5,23.2,22.6,0.0,0.6,13.3
1683464160,23.2,28.5,23.2,22.6,0.0,0.6,13.3
1683464280,23.2,29.2,23.2,22.6,0.0,0.6,13.3
1683464400,23.2,29.8,23.2,22.6,0.1,0.5,13.3
1683464520,23.2,30.2,23.2,22.6,0.1,0.5,13.3
1683464640,23.2,30.5,23.2,22.6,0.1,0.5,13.3
1683464760,23.3,30.8,23.2,22.6,0.1,0.5,13.3
1683464880,23.3,31.0,23.2,22.6,0.2,0.5,13.3
1683465000,23.3,31.2,23.3,22.6,0.2,0.6,13.3
1683465120,23.3,31.5,23.3,22.6,0.2,0.5,13.3
1683465240,23.3,31.7,23.3,22.6,0.3,0.6,13.2
1683465360,23.3,31.8,23.3,22.6,0.3,0.5,13.2
1683465480,23.3,31.9,23.3,22.6,0.3,0.5,13.2
1683465600,23.3,31.9,23.3,22.6,0.3,0.5,13.2
1683465720,23.3,31.9,23.3,22.6,0.3,0.5,13.2
1683465840,23.4,38.1,23.4,22.6,0.5,0.5,13.2
1683465960,23.4,38.3,23.4,22.6,0.5,0.5,13.2
1683466080,23.4,37.6,23.4,22.6,0.5,0.5,13.2
1683466200,23.5,37.6,23.4,22.6,0.5,0.6,13.2
1683466320,23.5,37.7,23.5,22.6,0.5,0.5,13.2
1683466440,23.5,37.2,23.5,22.6,0.5,0.5,13.2
1683466560,23.5,37.2,23.5,22.6,0.5,0.5,13.2
1683466680,23.5,36.5,23.5,22.6,0.6,0.5,13.2
1683466800,23.5,39.0,23.5,22.6,0.6,0.5,13.2
1683466920,23.6,38.3,23.5,22.6,0.7,0.5,13.2
1683467040,23.6,38.7,23.6,22.6,0.7,0.6,13.2
1683467160,23.6,38.7,23.6,22.6,0.7,0.6,13.2
1683467280,23.6,39.0,23.6,22.6,0.8,0.5,13.2
1683467400,23.6,38.4,23.6,22.6,0.7,0.5,13.2
1683467520,23.6,38.4,23.6,22.6,0.7,0.5,13.2
1683467640,23.7,38.8,23.7,22.6,0.9,0.5,13.2
1683467760,23.7,38.6,23.7,22.6,0.9,0.5,13.2
1683467880,23.7,38.6,23.7,22.6,0.9,0.5,13.2
1683468000,23.8,38.9,23.7,22.6,0.9,0.5,13.2
1683468120,23.8,39.2,23.8,22.6,0.9,0.5,13.2
1683468240,23.8,39.2,23.8,22.6,0.9,0.5,13.2
1683468360,23.8,39.0,23.8,22.6,1.0,0.5,13.2
1683468480,23.9,39.3,23.8,22.6,1.0,0.5,13.2
1683468600,23.9,39.3,23.9,22.6,1.0,0.5,13.2
1683468720,23.8,38.8,23.8,22.6,1.0,0.8,13.2
1683468840,23.9,39.1,23.9,22.6,1.1,0.8,13.2
1683468960,23.9,39.1,23.9,22.6,1.1,0.7,13.2
1683469080,24.0,38.8,23.9,22.6,1.1,0.7,13.2
1683469200,24.0,39.2,24.0,22.6,1.2,0.7,13.2
1683469320,24.0,39.2,24.0,22.6,1.2,0.9,13.2
1683469440,24.0,39.6,24.0,22.6,1.2,1.0,13.2
1683469560,24.0,38.9,24.0,22.6,1.3,1.0,13.2
1683469680,24.0,38.9,24.0,22.6,1.3,1.0,13.2
1683469800,24.0,38.9,24.0,22.6,1.2,1.0,13.2
1683469920,24.0,39.6,24.0,22.6,1.2,0.9,13.2
1683470040,24.0,39.6,24.0,22.6,1.2,0.9,13.3
1683470160,24.1,38.6,24.0,22.6,1.3,0.9,13.3
1683470280,24.0,39.6,24.0,22.6,1.3,1.1,13.3
1683470400,24.1,39.6,24.1,22.6,1.3,0.9,13.3
1683470520,24.1,39.0,24.1,22.6,1.3,1.0,13.3
1683470640,24.1,39.5,24.1,22.6,1.4,1.0,13.3
1683470760,24.0,39.5,24.0,22.6,0.9,1.2,13.3
1683470880,23.9,38.4,23.9,22.6,0.8,1.3,13.3
1683471000,24.0,38.9,23.9,22.6,1.4,1.2,13.3
1683471120,23.8,38.9,23.8,22.6,0.8,1.3,13.3
1683471240,23.8,39.0,23.8,22.6,0.9,1.4,13.3
1683471360,23.8,39.2,23.7,22.6,0.9,1.4,13.3
1683471480,23.8,39.2,23.8,22.6,1.0,1.3,13.3
1683471600,24.0,39.2,23.9,22.6,1.7,1.2,13.4
1683471720,24.0,39.8,24.0,22.6,1.8,1.2,13.4
1683471840,24.1,39.8,24.1,22.6,1.9,1.2,13.4
1683471960,24.0,39.7,24.0,22.6,1.2,1.5,13.4
1683472080,24.2,40.2,24.2,22.6,2.0,1.2,13.4
1683472200,24.3,40.2,24.2,22.6,2.2,1.5,13.4
1683472320,24.3,40.1,24.3,22.6,2.3,1.6,13.4
1683472440,24.4,40.5,24.4,22.6,2.3,1.6,13.5
1683472560,24.2,40.5,24.1,22.6,1.3,1.9,13.4
1683472680,24.0,39.2,24.0,22.6,1.2,1.9,13.4
1683472800,24.3,40.3,24.3,22.6,2.9,1.8,13.5
1683472920,24.4,40.3,24.4,22.6,2.9,2.0,13.5
1683473040,24.4,40.2,24.4,22.6,3.3,3.0,13.5
1683473160,24.5,40.5,24.5,22.6,3.5,2.3,13.5
1683473280,24.6,40.5,24.6,22.6,4.1,2.9,13.6
1683473400,24.6,40.0,24.6,22.6,4.2,3.2,13.6
1683473520,24.4,40.1,24.4,22.6,4.1,3.8,13.6
1683473640,24.4,40.1,24.4,22.6,4.4,4.2,13.6
1683473760,24.3,40.9,24.3,22.6,3.7,4.2,13.7
1683473880,24.3,40.9,24.2,22.6,3.8,4.4,13.7
1683474000,24.5,40.2,24.5,22.6,5.2,4.1,13.7
1683474120,24.7,39.3,24.6,22.6,5.3,4.1,13.7
1683474240,24.5,39.3,24.5,22.6,4.5,4.1,13.7
1683474360,24.6,40.7,24.5,22.6,4.8,4.1,13.8
1683474480,24.7,40.6,24.7,22.6,5.6,4.2,13.8
1683474600,24.9,40.6,24.8,22.6,6.1,4.1,13.8
1683474720,24.6,39.4,24.5,22.6,4.3,4.2,13.9
1683474840,24.8,38.8,24.8,22.6,5.6,4.1,13.8
1683474960,25.0,38.8,25.0,22.6,5.8,3.4,13.9
1683475080,25.0,38.2,25.0,22.6,5.3,3.4,13.9
1683475200,25.0,37.8,25.0,22.6,5.4,3.4,13.9
1683475320,25.1,37.8,25.0,22.6,5.6,3.5,13.9
1683475440,25.1,38.4,25.0,22.6,4.8,3.0,14.0
1683475560,25.2,39.2,25.2,22.6,6.0,3.3,14.0
1683475680,25.3,39.2,25.3,22.6,5.9,2.9,14.0
1683475800,25.4,37.8,25.3,22.6,6.0,2.8,14.0
1683475920,25.5,39.3,25.5,22.6,6.4,2.8,14.0
1683476040,25.5,39.3,25.5,22.6,6.8,3.1,14.1
1683476160,25.6,39.4,25.6,22.6,6.6,2.9,14.1
1683476280,25.7,39.4,25.7,22.6,6.9,3.0,14.1
1683476400,25.7,39.4,25.7,22.6,6.6,2.8,14.1
1683476520,25.7,39.6,25.7,22.6,6.5,2.7,14.2
1683476640,25.8,39.7,25.7,22.6,6.5,2.7,14.2
1683476760,25.8,39.7,25.8,22.6,6.6,2.8,14.2
1683476880,25.9,39.7,25.8,22.6,7.0,2.7,14.2
1683477000,25.8,39.8,25.8,22.6,7.4,3.9,14.3
1683477120,26.0,39.8,26.0,22.6,8.1,3.4,14.3
1683477240,26.1,39.8,26.1,22.6,7.9,2.8,14.3
1683477360,26.1,39.6,26.1,22.6,7.8,2.7,14.3
1683477480,26.2,39.6,26.1,22.6,7.7,2.7,14.4
1683477600,26.2,39.9,26.2,22.6,7.6,2.7,14.4
1683477720,26.2,39.7,26.2,22.6,7.9,3.0,14.4
1683477840,26.2,39.7,26.2,22.6,8.3,3.3,14.4
1683477960,26.4,38.6,26.3,22.6,8.7,2.8,14.5
1683478080,26.4,38.7,26.4,22.6,8.8,2.8,14.5
1683478200,26.4,38.8,26.4,22.6,9.1,3.3,14.6
1683478320,26.5,39.1,26.5,22.6,8.7,2.7,14.6
1683478440,26.5,39.1,26.5,22.6,9.0,2.7,14.6
1683478560,26.5,39.1,26.5,22.6,9.2,3.2,14.6
1683478680,26.6,39.1,26.6,22.6,9.3,2.7,14.6
1683478800,26.6,39.4,26.6,22.6,9.4,3.3,14.6
1683478920,26.7,39.4,26.7,22.6,9.9,3.3,14.7
1683479040,26.9,38.1,26.9,22.6,10.4,2.7,14.7
1683479160,26.9,38.8,26.9,22.6,10.3,2.7,14.7
1683479280,26.9,38.8,26.9,22.6,10.3,2.6,14.8
1683479400,26.8,38.4,26.8,22.6,8.8,2.6,14.8
1683479520,26.7,39.5,26.7,22.6,9.8,2.7,14.8
1683479640,26.8,39.5,26.8,22.6,9.8,3.2,14.8
1683479760,26.5,38.5,26.4,22.6,6.0,2.7,14.8
1683479880,26.0,37.8,26.0,22.6,2.9,2.8,14.8
1683480000,26.8,37.8,26.8,22.6,10.3,3.8,14.8
1683480120,26.9,38.3,26.9,22.6,10.1,3.1,14.8
1683480240,27.0,38.7,27.0,22.6,10.2,2.7,14.8
1683480360,27.1,38.7,27.0,22.6,10.2,2.6,14.8
1683480480,27.2,38.2,27.1,22.6,10.5,2.6,14.9
1683480600,27.2,37.9,27.2,22.6,10.9,2.7,14.9
1683480720,27.3,37.9,27.3,22.6,10.7,2.7,14.9
1683480840,27.1,38.2,27.1,22.6,9.0,3.0,14.9
1683480960,27.3,38.2,27.3,22.6,10.0,3.2,14.9
1683481080,27.5,38.3,27.5,22.6,10.3,3.2,14.9
1683481200,27.6,38.4,27.6,22.6,10.3,2.6,14.9
1683481320,27.6,38.2,27.6,22.6,10.2,2.6,14.9
1683481440,27.7,38.2,27.7,22.6,10.2,2.6,15.0
1683481560,27.7,38.6,27.7,22.6,10.2,2.6,15.0
1683481680,27.8,38.3,27.8,22.6,10.3,2.6,15.0
1683481800,27.8,38.3,27.8,22.6,10.3,2.6,15.0
1683481920,27.8,37.8,27.8,22.6,10.5,2.9,15.0
1683482040,27.9,37.8,27.9,22.6,10.7,2.5,15.0
1683482160,28.0,38.2,27.9,22.6,10.8,2.7,15.0
1683482280,28.0,38.2,27.9,22.6,10.3,2.6,15.0
1683482400,28.1,38.3,28.1,22.6,10.8,2.6,15.1
1683482520,28.0,38.2,28.0,22.6,10.8,3.1,15.1
1683482640,28.0,38.3,28.0,22.6,10.9,3.2,15.1
1683482760,28.1,38.3,28.0,22.6,10.4,2.6,15.1
1683482880,28.3,38.4,28.3,22.6,11.1,2.5,15.1
1683483000,28.3,38.7,28.3,22.6,10.8,2.5,15.1
1683483120,28.3,38.7,28.3,22.6,10.6,2.6,15.1
1683483240,28.5,38.7,28.5,22.6,10.6,2.5,15.1
1683483360,28.5,39.0,28.5,22.6,11.0,2.9,15.1
1683483480,28.3,39.0,28.3,22.6,10.6,3.1,15.2
1683483600,28.4,38.7,28.4,22.6,10.9,3.2,15.2
1683483720,28.6,39.2,28.6,22.6,10.6,2.6,15.2
1683483840,29.0,39.2,28.9,22.6,11.0,2.5,15.2
1683483960,28.9,39.6,28.9,22.6,10.7,2.5,15.2
1683484080,28.9,39.8,28.9,22.6,10.6,2.5,15.2
1683484200,29.0,39.8,29.0,22.6,10.7,2.4,15.2
1683484320,29.0,39.9,29.0,22.6,10.8,2.7,15.2
1683484440,28.8,40.2,28.8,22.6,10.6,3.4,15.3
1683484560,28.9,40.1,28.9,22.6,10.3,2.5,15.3
1683484680,28.9,40.1,28.9,22.6,10.2,2.5,15.3
1683484800,28.9,40.0,28.9,22.6,10.3,2.5,15.3
1683484920,28.9,40.0,28.9,22.6,10.2,2.5,15.4
1683485040,29.0,40.0,29.0,22.6,10.3,2.5,15.4
1683485160,29.0,40.2,29.0,22.6,10.3,2.4,15.4
1683485280,29.1,40.2,29.1,22.6,10.3,2.5,15.4
1683485400,29.0,40.4,29.0,22.6,10.2,2.7,15.4
1683485520,29.1,40.2,29.1,22.6,10.3,2.4,15.4
1683485640,29.0,40.2,29.0,22.6,10.0,2.5,15.5
1683485760,29.1,40.1,29.0,22.6,10.2,2.5,15.5
1683485880,29.1,40.8,29.1,22.6,10.3,2.5,15.5
1683486000,29.1,40.8,29.1,22.6,10.2,2.5,15.5
1683486120,29.2,40.0,29.1,22.6,10.4,2.4,15.6
1683486240,29.1,40.8,29.1,22.6,10.7,3.0,15.6
1683486360,29.1,41.3,29.1,22.6,10.2,2.4,15.6
1683486480,29.1,42.1,29.1,22.6,10.3,2.4,15.6
1683486600,29.1,41.0,29.1,22.6,10.3,2.5,15.6
1683486720,29.1,41.3,29.1,22.6,10.3,2.5,15.7
1683486840,29.1,41.2,29.1,22.6,10.2,2.5,15.7
1683486960,29.1,40.7,29.1,22.6,10.6,3.0,15.7
1683487080,28.4,37.8,28.4,22.6,8.7,2.5,15.7
1683487200,29.1,37.2,29.1,22.6,11.5,3.0,15.7
1683487320,29.1,41.6,29.1,22.6,10.6,3.0,15.8
1683487440,29.1,41.8,29.1,22.6,10.2,2.4,15.8
1683487560,27.5,39.2,27.5,22.6,4.0,2.6,15.8
1683487680,29.2,42.4,29.2,22.6,12.4,3.0,15.9
1683487800,27.2,38.8,27.2,22.6,4.3,2.6,15.8
1683487920,26.9,36.8,26.9,22.6,4.7,2.7,15.9
1683488040,29.2,42.3,29.2,22.6,13.7,3.0,15.9
1683488160,27.0,39.2,27.0,22.6,4.1,3.2,15.9
1683488280,29.2,41.8,29.2,22.6,13.1,3.0,15.9
1683488400,29.1,42.9,29.1,22.6,11.2,3.0,15.9
1683488520,27.3,38.4,27.3,22.6,4.6,2.6,15.9
1683488640,26.9,38.4,26.9,22.6,4.1,2.6,15.9
1683488760,29.1,36.3,29.1,22.6,13.5,2.6,15.9
1683488880,29.1,42.6,29.1,22.6,11.2,2.8,15.9
1683489000,29.1,41.6,29.1,22.6,10.9,3.0,15.9
1683489120,29.1,42.0,29.1,22.6,10.9,3.0,16.0
1683489240,29.1,41.6,29.1,22.6,11.0,2.8,16.0
1683489360,29.0,40.2,29.0,22.6,9.8,2.5,16.0
1683489480,29.1,42.4,29.1,22.6,10.5,2.6,16.0
1683489600,29.1,40.4,29.1,22.6,10.7,2.7,16.0
1683489720,27.1,38.1,27.1,22.6,3.3,2.6,16.0
1683489840,26.8,35.1,26.8,22.6,3.6,3.1,16.0
1683489960,26.7,35.8,26.7,22.6,4.4,3.3,16.0
1683490080,26.8,40.6,26.8,22.6,4.1,3.8,16.0
1683490200,27.3,37.0,27.2,22.6,9.1,3.8,16.0
1683490320,29.1,42.0,29.1,22.6,11.5,2.9,16.1
1683490440,27.3,37.9,27.2,22.6,6.7,2.7,16.1
1683490560,26.9,37.8,26.9,22.6,3.7,2.6,16.1
1683490680,29.1,43.4,29.1,22.6,10.9,2.4,16.1
1683490800,29.1,43.0,29.1,22.6,10.4,2.4,16.1
1683490920,29.1,42.4,29.1,22.6,10.5,2.4,16.1
1683491040,29.1,42.2,29.1,22.6,10.9,3.0,16.1
1683491160,28.0,38.4,28.0,22.6,8.2,2.6,16.2
1683491280,27.8,37.6,27.8,22.6,8.3,3.7,16.2
1683491400,29.1,41.3,29.1,22.6,11.5,3.3,16.2
1683491520,29.1,42.1,29.1,22.6,10.2,2.5,16.2
1683491640,29.1,41.6,29.1,22.6,10.3,2.5,16.3
1683491760,29.1,42.0,29.1,22.6,10.1,2.4,16.3
1683491880,29.1,42.0,29.1,22.6,10.1,2.5,16.3
1683492000,29.1,41.7,29.1,22.6,10.1,2.5,16.4
1683492120,29.1,41.7,29.1,22.6,10.2,2.5,16.4
1683492240,29.1,41.7,29.1,22.6,10.2,2.5,16.4
1683492360,29.1,40.5,29.1,22.6,10.7,3.0,16.4
1683492480,29.1,40.8,29.1,22.6,10.5,3.0,16.5
1683492600,28.1,38.7,28.1,22.6,7.4,2.6,16.5
1683492720,29.1,42.1,29.1,22.6,10.3,2.5,16.5
1683492840,29.1,41.6,29.1,22.6,10.1,2.4,16.5
1683492960,28.7,40.3,28.7,22.6,8.9,2.5,16.5
1683493080,29.1,42.1,29.1,22.6,10.6,3.0,16.6
1683493200,29.1,41.1,29.1,22.6,11.4,3.6,16.6
1683493320,28.5,37.7,28.5,22.6,9.4,2.6,16.6
1683493440,29.1,42.4,29.1,22.6,10.1,2.5,16.7
1683493560,29.1,41.8,29.0,22.6,9.9,2.5,16.7
1683493680,29.1,41.5,29.0,22.6,10.0,2.5,16.7
1683493800,29.1,41.9,29.0,22.6,9.9,2.5,16.7
1683493920,29.1,41.1,29.0,22.6,10.3,2.9,16.7
1683494040,29.0,42.2,29.0,22.6,9.8,2.4,16.8
1683494160,29.1,41.5,29.1,22.6,10.1,2.5,16.8
1683494280,29.0,42.0,29.0,22.6,9.8,2.5,16.8
1683494400,29.1,41.2,29.0,22.6,9.9,2.5,16.8
1683494520,29.0,41.8,29.0,22.6,9.7,2.5,16.9
1683494640,29.0,40.3,29.0,22.6,10.8,3.5,16.9
1683494760,28.9,38.2,28.9,22.6,10.7,3.0,16.9
1683494880,29.0,42.0,29.0,22.6,9.7,2.5,16.9
1683495000,29.0,41.4,29.0,22.6,10.1,3.0,16.9
1683495120,29.0,41.9,29.0,22.6,9.7,2.4,17.0
1683495240,29.0,42.3,29.0,22.6,9.4,2.4,17.0
1683495360,29.0,41.4,29.0,22.6,10.1,2.9,17.0
1683495480,29.0,41.6,29.0,22.6,9.5,2.4,17.0
1683495600,29.0,42.5,29.0,22.6,9.4,2.5,17.0
1683495720,29.0,40.9,29.0,22.6,9.9,3.0,17.1
1683495840,29.0,41.5,29.0,22.6,10.0,2.9,17.1
1683495960,29.0,40.2,29.0,22.6,9.5,2.5,17.1
1683496080,29.0,40.1,29.0,22.6,10.0,3.0,17.2
1683496200,29.0,40.9,29.0,22.6,9.5,2.5,17.2
1683496320,29.0,42.0,29.0,22.6,9.3,2.5,17.2
1683496440,29.0,41.8,29.0,22.6,9.3,2.6,17.2
1683496560,29.0,40.4,29.0,22.6,9.9,2.8,17.3
1683496680,29.0,42.1,29.0,22.6,9.3,2.8,17.3
1683496800,29.0,42.4,29.0,22.6,9.2,2.6,17.3
1683496920,29.0,41.5,29.0,22.6,9.3,2.5,17.4
1683497040,29.0,41.6,29.0,22.6,9.2,2.5,17.4
1683497160,29.0,42.1,29.0,22.6,9.1,2.5,17.5
1683497280,28.1,39.5,28.1,22.6,5.8,2.9,17.5
1683497400,29.0,41.9,29.0,22.6,9.1,2.5,17.5
1683497520,29.0,41.3,29.0,22.6,9.5,3.0,17.5
1683497640,29.0,40.8,29.0,22.6,9.5,2.9,17.6
1683497760,29.0,41.3,29.0,22.6,8.9,2.5,17.6
1683497880,29.0,41.4,29.0,22.6,9.4,3.0,17.7
1683498000,29.0,41.1,29.0,22.6,9.3,2.8,17.7
1683498120,29.0,42.5,28.9,22.6,8.8,2.4,17.7
1683498240,28.6,38.7,28.6,22.6,9.2,3.0,17.8
1683498360,28.1,39.2,28.0,22.6,7.2,3.1,17.8
1683498480,28.9,41.8,28.9,22.6,8.6,2.5,17.8
1683498600,29.0,41.3,28.9,22.6,8.8,2.5,17.9
1683498720,28.9,41.3,28.9,22.6,8.8,2.5,17.9
1683498840,28.9,41.8,28.9,22.6,8.6,2.5,18.0
1683498960,28.9,39.3,28.9,22.6,9.6,3.6,18.0
1683499080,28.9,36.5,28.9,22.6,9.3,3.0,18.0
1683499200,28.9,41.4,28.9,22.6,8.5,2.5,18.1
1683499320,28.9,41.7,28.9,22.6,8.5,2.5,18.1
1683499440,28.9,41.6,28.9,22.6,8.3,2.4,18.2
1683499560,28.9,41.9,28.9,22.6,8.2,2.5,18.2
1683499680,28.9,35.1,28.9,22.6,9.0,3.3,18.2
1683499800,28.9,40.3,28.9,22.6,8.4,3.2,18.2
1683499920,28.9,40.6,28.9,22.6,8.5,3.0,18.3
1683500040,28.9,41.2,28.9,22.6,8.0,2.7,18.3
1683500160,28.9,41.4,28.9,22.6,8.1,2.5,18.4
1683500280,28.9,41.6,28.9,22.6,7.9,2.5,18.4
1683500400,28.9,42.5,28.9,22.6,7.9,2.7,18.4
1683500520,28.9,40.9,28.9,22.6,8.3,3.0,18.5
1683500640,28.9,41.7,28.9,22.6,7.8,2.5,18.5
1683500760,28.9,41.2,28.9,22.6,8.2,3.0,18.5
1683500880,28.9,41.6,28.8,22.6,8.2,2.9,18.6
1683501000,28.9,42.1,28.8,22.6,7.7,2.5,18.6
1683501120,28.9,41.7,28.8,22.6,7.7,2.5,18.6
1683501240,28.9,41.8,28.8,22.6,7.6,2.5,18.6
1683501360,28.9,42.2,28.8,22.6,7.7,2.5,18.7
1683501480,28.9,40.9,28.8,22.6,7.6,2.5,18.7
1683501600,28.5,39.6,28.5,22.6,7.6,3.5,18.8
1683501720,28.8,41.8,28.8,22.6,7.5,2.5,18.8
1683501840,28.8,41.4,28.8,22.6,7.4,2.5,18.8
1683501960,28.8,42.0,28.8,22.6,7.4,2.5,18.8
1683502080,27.3,37.8,27.3,22.6,3.4,2.6,18.9
1683502200,28.9,43.2,28.8,22.6,8.0,2.6,18.9
1683502320,27.6,38.6,27.5,22.6,4.7,2.7,18.9
1683502440,28.8,42.1,28.8,22.6,8.2,2.8,19.0
1683502560,27.7,38.2,27.7,22.6,4.6,2.6,19.0
1683502680,28.8,41.9,28.8,22.6,7.5,2.5,19.0
1683502800,28.8,41.1,28.8,22.6,7.2,2.5,19.1
1683502920,28.8,42.4,28.8,22.6,7.4,2.5,19.1
1683503040,28.4,36.5,28.4,22.6,5.7,2.5,19.1
1683503160,27.3,38.0,27.2,22.6,2.8,2.6,19.2
1683503280,27.3,38.7,27.2,22.6,3.3,3.0,19.2
1683503400,27.0,35.9,26.9,22.6,3.7,3.8,19.2
1683503520,27.0,39.6,27.0,22.6,4.1,3.4,19.2
1683503640,27.1,39.6,27.1,22.6,6.1,2.9,19.2
1683503760,27.0,39.0,27.0,22.6,4.2,2.9,19.2
1683503880,26.9,36.0,26.8,22.6,3.7,2.7,19.2
1683504000,26.9,36.1,26.9,22.6,4.3,2.6,19.2
1683504120,26.6,39.1,26.6,22.6,2.7,3.4,19.2
1683504240,26.6,38.6,26.5,22.6,3.5,3.8,19.2
1683504360,27.0,37.6,27.0,22.6,7.7,3.8,19.2
1683504480,26.5,37.5,26.4,22.6,2.6,3.9,19.2
1683504600,26.4,38.0,26.4,22.6,2.3,3.4,19.2
1683504720,26.5,38.3,26.4,22.6,2.4,2.7,19.2
1683504840,26.5,38.3,26.5,22.6,2.7,2.7,19.2
1683504960,26.5,39.2,26.5,22.6,3.0,3.1,19.2
1683505080,26.4,39.1,26.4,22.6,2.8,3.5,19.2
1683505200,26.4,39.1,26.3,22.6,2.7,3.9,19.2
1683505320,26.4,39.2,26.3,22.6,2.7,3.6,19.2
1683505440,26.5,39.5,26.5,22.6,3.5,3.3,19.1
1683505560,26.5,39.5,26.4,22.6,3.1,3.4,19.1
1683505680,26.4,39.2,26.3,22.6,2.4,3.3,19.1
1683505800,26.4,38.7,26.4,22.6,2.7,2.9,19.1
1683505920,26.4,38.7,26.4,22.6,3.0,3.3,19.1
1683506040,26.3,38.6,26.3,22.6,2.5,3.8,19.1
1683506160,26.3,39.2,26.3,22.6,2.6,3.3,19.1
1683506280,26.5,39.2,26.4,22.6,3.9,3.3,19.1
1683506400,26.5,37.0,26.5,22.6,4.0,3.3,19.1
1683506520,26.8,39.4,26.7,22.6,5.5,2.7,19.1
1683506640,26.5,39.1,26.5,22.6,3.4,2.7,19.1
1683506760,26.7,37.4,26.7,22.6,5.2,2.9,19.1
1683506880,26.9,37.3,26.9,22.6,5.4,2.6,19.1
1683507000,26.5,38.6,26.5,22.6,2.5,2.6,19.1
1683507120,26.8,38.1,26.8,22.6,5.4,3.2,19.1
1683507240,26.7,38.2,26.7,22.6,4.9,3.3,19.1
1683507360,26.6,37.8,26.6,22.6,4.2,3.2,19.1
1683507480,26.6,39.6,26.6,22.6,3.9,3.2,19.2
1683507600,26.6,39.6,26.6,22.6,3.8,2.7,19.2
1683507720,26.4,38.7,26.4,22.6,1.8,2.7,19.2
1683507840,26.5,39.7,26.5,22.6,3.3,2.7,19.2
1683507960,26.5,39.7,26.5,22.6,3.2,2.7,19.3
1683508080,26.5,39.1,26.5,22.6,3.1,2.7,19.3
1683508200,26.4,39.1,26.4,22.6,3.1,3.3,19.3
1683508320,26.4,39.6,26.4,22.6,2.9,2.7,19.3
1683508440,26.4,39.1,26.3,22.6,2.7,3.3,19.3
1683508560,26.3,39.0,26.3,22.6,2.7,3.2,19.3
1683508680,26.4,38.6,26.3,22.6,2.6,2.7,19.3
1683508800,26.3,38.8,26.3,22.6,2.4,2.7,19.3
1683508920,26.3,38.8,26.3,22.6,2.3,2.7,19.4
1683509040,26.3,38.4,26.3,22.6,2.3,2.8,19.4
1683509160,26.3,37.2,26.2,22.6,2.1,2.7,19.4
1683509280,26.2,37.2,26.2,22.6,2.0,3.3,19.4
1683509400,26.2,37.8,26.1,22.6,1.9,3.3,19.4
1683509520,26.2,39.5,26.1,22.6,1.8,2.7,19.3
1683509640,26.2,39.5,26.1,22.6,1.7,2.7,19.3
1683509760,26.1,38.8,26.1,22.6,1.5,2.7,19.3
1683509880,26.1,39.2,26.1,22.6,1.4,2.8,19.3
1683510000,26.1,39.2,26.1,22.6,1.4,2.9,19.3
1683510120,26.0,38.8,26.0,22.6,1.3,3.1,19.3
1683510240,26.0,39.0,26.0,22.6,1.2,3.3,19.3
1683510360,25.9,39.0,25.9,22.6,1.1,3.9,19.3
1683510480,26.0,38.8,25.9,22.6,1.0,3.2,19.3
1683510600,26.0,38.0,26.0,22.6,1.0,2.8,19.3
1683510720,26.0,38.0,25.9,22.6,0.9,2.9,19.3
1683510840,26.0,38.2,25.9,22.6,0.9,2.7,19.3
1683510960,25.9,38.6,25.9,22.6,0.8,2.9,19.3
1683511080,25.8,38.6,25.8,22.6,0.8,3.9,19.3
1683511200,25.8,37.7,25.8,22.6,0.7,3.5,19.3
1683511320,25.8,38.1,25.8,22.6,0.7,3.4,19.3
1683511440,25.8,38.1,25.8,22.6,0.6,3.7,19.3
1683511560,25.8,37.2,25.8,22.6,0.6,3.1,19.3
1683511680,25.8,37.4,25.7,22.6,0.6,3.4,19.3
1683511800,25.8,37.4,25.8,22.6,0.5,3.4,19.3
1683511920,25.8,37.9,25.7,22.6,0.5,3.0,19.3
1683512040,25.7,37.6,25.7,22.6,0.4,3.6,19.3
1683512160,25.6,37.6,25.6,22.6,0.4,4.2,19.3
1683512280,25.6,36.6,25.6,22.6,0.4,4.2,19.3
1683512400,25.6,31.5,25.6,22.6,0.3,3.4,19.3
1683512520,25.6,31.4,25.6,22.6,0.3,3.5,19.3
1683512640,25.6,31.2,25.6,22.6,0.2,3.4,19.2
1683512760,25.6,31.0,25.6,22.6,0.2,3.2,19.2
1683512880,25.6,30.9,25.6,22.6,0.2,3.7,19.2
1683513000,25.5,30.6,25.5,22.6,0.1,3.9,19.2
1683513120,25.5,30.4,25.5,22.6,0.1,4.3,19.2
1683513240,25.5,30.1,25.4,22.6,0.1,4.2,19.2
1683513360,25.5,29.8,25.4,22.6,0.1,4.2,19.2
1683513480,25.5,29.4,25.4,22.6,0.0,4.1,19.2
1683513600,25.4,29.0,25.4,22.6,0.0,4.2,19.2
1683513720,25.4,28.7,25.4,22.6,0.0,3.7,19.1
1683513840,25.4,28.2,25.4,22.6,0.0,3.7,19.1
1683513960,25.4,27.3,25.3,22.6,0.0,4.2,19.1
1683514080,25.4,25.7,25.3,22.6,0.0,4.2,19.1
1683514200,25.4,25.7,25.3,22.6,-0.0,4.1,19.1
1683514320,25.3,25.7,25.3,22.6,-0.0,4.2,19.1
1683514440,25.3,25.7,25.3,22.6,0.0,4.1,19.1
1683514560,25.4,25.7,25.3,22.6,-0.0,3.6,19.0
1683514680,25.3,25.6,25.3,22.6,-0.0,4.3,19.0
1683514800,25.3,23.2,25.3,22.6,-0.0,4.2,19.0
1683514920,25.3,19.5,25.2,22.6,-0.0,4.2,19.0
1683515040,25.2,15.3,25.2,22.6,-0.0,4.2,19.0
1683515160,25.2,11.4,25.2,22.6,-0.0,4.1,19.0
1683515280,25.3,8.3,25.2,22.6,-0.0,3.5,19.0
1683515400,25.2,5.8,25.2,22.6,-0.0,4.2,19.0
1683515520,25.2,4.1,25.2,22.6,-0.0,4.0,19.0
1683515640,25.2,2.9,25.2,22.6,-0.0,4.1,18.9
1683515760,25.2,2.1,25.2,22.6,-0.0,4.1,18.9
1683515880,25.2,1.5,25.2,22.6,-0.0,4.0,18.9
1683516000,25.2,1.1,25.2,22.6,-0.0,3.5,18.9
1683516120,25.2,0.9,25.2,22.6,-0.0,3.5,18.9
1683516240,25.2,0.7,25.2,22.6,-0.0,3.9,18.9
1683516360,25.1,0.6,25.1,22.6,-0.0,4.2,18.8
1683516480,25.2,0.5,25.2,22.6,-0.0,3.8,18.8
1683516600,25.1,0.4,25.1,22.6,-0.0,4.2,18.8
1683516720,25.2,0.4,25.2,22.6,-0.0,3.4,18.8
1683516840,25.1,0.4,25.1,22.6,-0.0,3.8,18.8
1683516960,25.1,0.3,25.1,22.6,-0.0,3.9,18.8
1683517080,25.0,0.3,25.0,22.6,-0.0,4.5,18.8
1683517200,25.1,0.3,25.0,22.6,-0.0,4.2,18.8
1683517320,25.1,0.3,25.1,22.6,-0.0,3.9,18.7
1683517440,25.0,0.3,25.0,22.6,-0.0,4.1,18.7
1683517560,25.1,0.3,25.0,22.6,-0.0,3.9,18.7
1683517680,25.0,0.3,25.0,22.6,-0.0,4.1,18.7
1683517800,25.1,0.3,25.1,22.6,-0.0,3.5,18.7
1683517920,25.0,0.3,25.0,22.6,-0.0,4.2,18.7
1683518040,25.0,0.3,25.0,22.6,-0.0,4.1,18.7
1683518160,25.0,0.3,25.0,22.6,-0.0,4.1,18.6
1683518280,25.0,0.3,25.0,22.6,-0.0,4.1,18.6
1683518400,25.0,0.3,25.0,22.6,-0.0,4.2,18.6
1683518520,25.0,0.3,25.0,22.6,-0.0,4.2,18.6
1683518640,25.0,0.3,25.0,22.6,-0.0,4.2,18.6
1683518760,24.9,0.3,24.9,22.6,-0.0,4.3,18.6
1683518880,25.0,0.3,25.0,22.6,-0.0,3.5,18.6
1683519000,25.0,0.3,25.0,22.6,-0.0,4.1,18.6
1683519120,25.0,0.3,25.0,22.6,-0.0,4.1,18.5
1683519240,24.9,0.3,24.9,22.6,-0.0,4.1,18.5
1683519360,24.9,0.3,24.9,22.6,-0.0,4.1,18.5
1683519480,24.9,0.3,24.9,22.6,-0.0,4.5,18.5
1683519600,24.9,0.3,24.9,22.6,-0.0,3.7,18.5
1683519720,25.0,0.3,24.9,22.6,-0.0,3.9,18.5
1683519840,24.9,0.3,24.9,22.6,-0.0,4.2,18.5
1683519960,24.9,0.3,24.9,22.6,-0.0,3.9,18.5
1683520080,24.9,0.3,24.9,22.6,-0.0,4.2,18.5
1683520200,24.9,0.3,24.9,22.6,-0.0,4.0,18.5
1683520320,24.9,0.3,24.8,22.6,-0.0,4.4,18.5
1683520440,24.9,0.3,24.9,22.6,-0.0,4.0,18.4
1683520560,24.9,0.3,24.9,22.6,-0.0,4.2,18.4
1683520680,24.9,0.3,24.9,22.6,-0.0,3.7,18.4
1683520800,24.9,0.3,24.9,22.6,-0.0,3.9,18.4
1683520920,24.8,0.3,24.8,22.6,-0.0,4.4,18.4
1683521040,24.9,0.3,24.8,22.6,-0.0,4.0,18.4
1683521160,24.8,0.3,24.8,22.6,-0.0,4.4,18.4
1683521280,24.8,0.3,24.8,22.6,-0.0,3.9,18.4
1683521400,24.8,0.3,24.8,22.6,-0.0,4.4,18.4
1683521520,24.8,0.3,24.8,22.6,-0.0,3.9,18.3
1683521640,24.8,0.3,24.8,22.6,-0.0,4.3,18.3
1683521760,24.8,0.3,24.8,22.6,-0.0,4.1,18.3
1683521880,24.9,0.3,24.8,22.6,-0.0,3.4,18.3
1683522000,24.8,0.3,24.8,22.6,-0.0,4.3,18.3
1683522120,24.8,0.3,24.8,22.6,-0.0,4.2,18.3
1683522240,24.8,0.3,24.8,22.6,-0.0,4.1,18.3
1683522360,24.8,0.3,24.8,22.6,-0.0,4.0,18.3
1683522480,24.8,0.3,24.8,22.6,-0.0,4.1,18.3
1683522600,24.8,0.3,24.8,22.6,-0.0,3.4,18.2
1683522720,24.8,0.3,24.8,22.6,-0.0,4.1,18.2
1683522840,24.8,0.3,24.7,22.6,-0.0,4.2,18.2
1683522960,24.8,0.3,24.8,22.6,-0.0,4.0,18.2
1683523080,24.7,0.3,24.7,22.6,-0.0,4.2,18.2
1683523200,24.8,0.3,24.7,22.6,-0.0,4.0,18.2
1683523320,24.8,0.3,24.8,22.6,-0.0,3.5,18.2
1683523440,24.8,0.3,24.8,22.6,-0.0,3.5,18.2
1683523560,24.8,0.3,24.8,22.6,-0.0,3.9,18.2
1683523680,24.8,0.3,24.8,22.6,-0.0,3.6,18.2
1683523800,24.7,0.3,24.7,22.6,-0.0,4.2,18.2
1683523920,24.7,0.3,24.7,22.6,-0.0,4.3,18.1
1683524040,24.7,0.3,24.7,22.6,-0.0,4.1,18.1
1683524160,24.7,0.4,24.7,22.6,-0.0,4.1,18.1
1683524280,24.7,0.4,24.7,22.6,-0.0,4.2,18.1
1683524400,24.7,0.4,24.7,22.6,-0.0,3.6,18.1
1683524520,24.7,0.4,24.7,22.6,-0.0,3.6,18.1
1683524640,24.7,0.4,24.7,22.6,-0.0,4.0,18.1
1683524760,24.7,0.4,24.7,22.6,-0.0,3.4,18.1
1683524880,24.7,0.4,24.7,22.6,-0.0,4.0,18.1
1683525000,24.7,0.4,24.7,22.6,-0.0,4.2,18.0
1683525120,24.7,0.4,24.7,22.6,-0.0,4.2,18.0
1683525240,24.7,0.5,24.7,22.6,-0.0,4.0,18.0
1683525360,24.7,0.5,24.6,22.6,-0.0,4.2,18.0
1683525480,24.7,0.5,24.7,22.6,-0.0,3.5,18.0
1683525600,24.7,0.5,24.7,22.6,-0.0,3.4,18.0
1683525720,24.6,0.5,24.6,22.6,-0.0,4.2,18.0
1683525840,24.6,0.5,24.6,22.6,-0.0,3.8,18.0
1683525960,24.7,0.5,24.6,22.6,-0.0,3.7,18.0
1683526080,24.6,0.5,24.6,22.6,-0.0,4.2,18.0
1683526200,24.6,0.5,24.6,22.6,-0.0,4.2,18.0
1683526320,24.6,0.5,24.6,22.6,-0.0,4.2,18.0
1683526440,24.6,0.5,24.6,22.6,-0.0,4.2,17.9
1683526560,24.6,0.6,24.6,22.6,-0.0,3.7,17.9
1683526680,24.6,0.6,24.6,22.6,-0.0,4.1,17.9
1683526800,24.6,0.6,24.6,22.6,-0.0,4.2,17.9
1683526920,24.6,0.6,24.6,22.6,-0.0,4.2,17.9
1683527040,24.6,0.6,24.6,22.6,-0.0,4.2,17.9
1683527160,24.6,0.6,24.6,22.6,-0.0,4.2,17.9
1683527280,24.6,0.6,24.6,22.6,-0.0,3.7,17.9
1683527400,24.6,0.6,24.6,22.6,-0.0,3.9,17.8
1683527520,24.6,0.6,24.5,22.6,-0.0,4.2,17.8
1683527640,24.5,0.6,24.5,22.6,-0.0,4.1,17.8
1683527760,24.5,0.6,24.5,22.6,-0.0,4.1,17.8
1683527880,24.5,0.6,24.5,22.6,-0.0,4.2,17.8
1683528000,24.6,0.6,24.5,22.6,-0.0,3.8,17.8
1683528120,24.6,0.6,24.6,22.6,-0.0,4.0,17.8
1683528240,24.5,0.7,24.5,22.6,-0.0,4.1,17.8
1683528360,24.5,0.7,24.5,22.6,-0.0,4.0,17.8
1683528480,24.5,0.7,24.5,22.6,-0.0,4.0,17.8
1683528600,24.5,0.7,24.5,22.6,-0.0,4.2,17.8
1683528720,24.5,0.7,24.5,22.6,-0.0,3.7,17.7
1683528840,24.6,0.7,24.6,22.6,-0.0,3.5,17.7
1683528960,24.5,0.7,24.5,22.6,-0.0,4.2,17.7
1683529080,24.5,0.7,24.5,22.6,-0.0,4.0,17.7
1683529200,24.5,0.7,24.5,22.6,-0.0,4.1,17.7
1683529320,24.5,0.7,24.5,22.6,-0.0,3.9,17.7
1683529440,24.5,0.7,24.5,22.6,-0.0,4.0,17.7
1683529560,24.5,0.7,24.5,22.6,-0.0,4.0,17.7
1683529680,24.5,0.7,24.5,22.6,-0.0,4.1,17.7
1683529800,24.5,0.7,24.5,22.6,-0.0,4.2,17.7
1683529920,24.5,0.7,24.5,22.6,-0.0,3.5,17.6
1683530040,24.5,0.7,24.5,22.6,-0.0,3.4,17.6
1683530160,24.5,0.7,24.5,22.6,-0.0,3.5,17.6
1683530280,24.5,0.7,24.5,22.6,-0.0,3.4,17.6
1683530400,24.5,0.8,24.5,22.6,-0.0,4.2,17.6
1683530520,24.5,0.8,24.5,22.6,-0.0,3.4,17.6
1683530640,24.5,0.8,24.4,22.6,-0.0,4.0,17.6
1683530760,24.4,0.8,24.4,22.6,-0.0,4.2,17.6
1683530880,24.4,0.8,24.4,22.6,-0.0,4.2,17.6
1683531000,24.5,0.8,24.4,22.6,-0.0,3.7,17.5
1683531120,24.5,0.8,24.5,22.6,-0.0,3.5,17.5
1683531240,24.5,0.8,24.5,22.6,-0.0,3.6,17.5
1683531360,24.5,0.8,24.5,22.6,-0.0,3.8,17.5
1683531480,24.4,0.8,24.4,22.6,-0.0,4.1,17.5
1683531600,24.4,0.8,24.4,22.6,-0.0,4.2,17.5
1683531720,24.4,0.8,24.4,22.6,-0.0,4.2,17.5
1683531840,24.4,0.8,24.4,22.6,-0.0,3.5,17.5
1683531960,24.5,0.8,24.5,22.6,-0.0,3.4,17.5
1683532080,24.4,0.8,24.4,22.6,-0.0,3.9,17.5
1683532200,24.4,0.8,24.4,22.6,-0.0,4.2,17.5
1683532320,24.4,0.8,24.4,22.6,-0.0,3.5,17.5
1683532440,24.4,0.8,24.4,22.6,-0.0,4.1,17.5
1683532560,24.4,0.8,24.3,22.6,-0.0,4.2,17.4
1683532680,24.4,0.8,24.3,22.6,-0.0,4.2,17.4
1683532800,24.4,0.8,24.4,22.6,-0.0,3.7,17.4
1683532920,24.4,0.8,24.4,22.6,-0.0,3.5,17.4
1683533040,24.4,0.8,24.3,22.6,-0.0,4.1,17.4
1683533160,24.3,0.9,24.3,22.6,-0.0,4.1,17.4
1683533280,24.3,0.9,24.3,22.6,-0.0,4.1,17.4
1683533400,24.4,0.9,24.4,22.6,-0.0,3.6,17.4
1683533520,24.3,0.9,24.3,22.6,-0.0,3.8,17.4
1683533640,24.4,0.9,24.4,22.6,-0.0,3.5,17.4
1683533760,24.4,0.9,24.4,22.6,-0.0,3.4,17.4
1683533880,24.3,0.9,24.3,22.6,-0.0,3.7,17.4
1683534000,24.3,0.9,24.3,22.6,-0.0,4.1,17.3
1683534120,24.3,0.9,24.3,22.6,-0.0,4.2,17.3
1683534240,24.3,0.9,24.3,22.6,-0.0,4.1,17.3
1683534360,24.3,0.9,24.3,22.6,-0.0,4.1,17.3
1683534480,24.3,0.9,24.3,22.6,-0.0,4.1,17.3
1683534600,24.3,0.9,24.3,22.6,-0.0,4.0,17.3
1683534720,24.3,0.9,24.3,22.6,-0.0,3.5,17.3
1683534840,24.3,0.9,24.3,22.6,-0.0,3.8,17.3
1683534960,24.3,0.9,24.3,22.6,-0.0,4.2,17.3
1683535080,24.2,0.9,24.2,22.6,-0.0,4.1,17.3
1683535200,24.2,0.9,24.2,22.6,-0.0,4.2,17.3
1683535320,24.3,0.9,24.3,22.6,-0.0,3.6,17.3
1683535440,24.3,0.9,24.3,22.6,-0.0,3.5,17.3
1683535560,24.3,0.9,24.3,22.6,-0.0,3.5,17.2
1683535680,24.2,0.9,24.2,22.6,-0.0,4.1,17.2
1683535800,24.3,0.9,24.3,22.6,-0.0,3.6,17.2
1683535920,24.2,0.9,24.2,22.6,-0.0,4.2,17.2
1683536040,24.3,0.9,24.2,22.6,-0.0,3.5,17.2
1683536160,24.2,0.9,24.2,22.6,-0.0,4.2,17.2
1683536280,24.2,0.9,24.2,22.6,-0.0,4.2,17.2
1683536400,24.2,0.9,24.2,22.6,-0.0,4.0,17.2
1683536520,24.2,1.0,24.2,22.6,-0.0,3.5,17.2
1683536640,24.2,1.0,24.2,22.6,-0.0,3.6,17.2
1683536760,24.2,1.0,24.2,22.6,-0.0,3.6,17.2
1683536880,24.2,1.0,24.2,22.6,-0.0,4.2,17.2
1683537000,24.2,1.0,24.1,22.6,-0.0,4.2,17.2
1683537120,24.2,1.0,24.2,22.6,-0.0,3.6,17.2
1683537240,24.1,1.0,24.1,22.6,-0.0,4.1,17.2
1683537360,24.2,1.0,24.1,22.6,-0.0,4.1,17.1
1683537480,24.2,1.0,24.2,22.6,-0.0,3.5,17.1
1683537600,24.2,1.0,24.2,22.6,-0.0,3.5,17.1
1683537720,24.1,1.0,24.1,22.6,-0.0,4.2,17.1
1683537840,24.2,1.0,24.2,22.6,-0.0,3.5,17.1
1683537960,24.1,1.0,24.1,22.6,-0.0,3.7,17.1
1683538080,24.1,1.0,24.1,22.6,-0.0,4.3,17.1
1683538200,24.1,1.0,24.1,22.6,-0.0,4.1,17.1
1683538320,24.1,1.0,24.1,22.6,-0.0,3.7,17.1
1683538440,24.1,1.0,24.1,22.6,-0.0,3.5,17.1
1683538560,24.1,1.0,24.1,22.6,-0.0,3.6,17.1
1683538680,24.1,1.0,24.1,22.6,-0.0,3.7,17.0
1683538800,24.0,1.0,24.0,22.6,-0.0,4.2,17.0
1683538920,24.0,1.0,24.0,22.6,-0.0,4.2,17.0
1683539040,24.0,1.0,24.0,22.6,-0.0,4.1,17.0
1683539160,24.0,1.0,24.0,22.6,-0.0,4.2,17.0
1683539280,24.0,1.0,24.0,22.6,-0.0,4.2,17.0
1683539400,24.0,1.0,24.0,22.6,-0.0,3.7,17.0
1683539520,24.0,1.0,24.0,22.6,-0.0,3.4,17.0
1683539640,24.0,1.0,24.0,22.6,-0.0,3.6,17.0
1683539760,24.1,1.0,24.1,22.6,-0.0,3.0,17.0
1683539880,24.1,1.0,24.1,22.6,-0.0,2.9,17.0
1683540000,24.1,1.0,24.1,22.6,-0.0,2.9,17.0
1683540120,24.1,1.0,24.1,22.6,-0.0,3.0,16.9
1683540240,24.0,1.0,24.0,22.6,-0.0,3.0,16.9
1683540360,24.0,1.0,24.0,22.6,-0.0,3.0,16.9
1683540480,24.1,1.0,24.1,22.6,-0.0,2.4,16.9
1683540600,24.1,1.0,24.1,22.6,-0.0,2.3,16.9
1683540720,24.0,1.0,24.0,22.6,-0.0,3.0,16.9
1683540840,24.0,1.0,24.0,22.6,-0.0,3.0,16.9
1683540960,24.0,1.0,24.0,22.6,-0.0,3.0,16.9
1683541080,24.0,1.0,24.0,22.6,-0.0,3.0,16.9
1683541200,24.0,1.0,24.0,22.6,-0.0,3.1,16.9
1683541320,24.0,1.0,24.0,22.6,-0.0,2.7,16.8
1683541440,24.0,1.0,24.0,22.6,-0.0,2.7,16.8
1683541560,24.0,1.0,24.0,22.6,-0.0,2.4,16.8
1683541680,24.0,1.0,24.0,22.6,-0.0,2.4,16.8
1683541800,24.0,1.0,24.0,22.6,-0.0,2.9,16.8
1683541920,23.9,1.0,23.9,22.6,-0.0,3.0,16.8
1683542040,23.9,1.0,23.9,22.6,-0.0,3.0,16.8
1683542160,23.9,1.0,23.9,22.6,-0.0,3.0,16.8
1683542280,23.9,1.0,23.9,22.6,-0.0,3.0,16.8
1683542400,23.9,1.0,23.9,22.6,-0.0,2.5,16.8
1683542520,24.0,1.0,24.0,22.6,-0.0,2.3,16.8
1683542640,23.9,1.0,23.9,22.6,-0.0,3.0,16.8
1683542760,23.9,1.0,23.9,22.6,-0.0,2.3,16.7
1683542880,23.9,1.0,23.9,22.6,-0.0,3.0,16.7
1683543000,23.9,1.0,23.9,22.6,-0.0,2.9,16.7
1683543120,23.9,1.0,23.8,22.6,-0.0,3.0,16.7
1683543240,23.8,1.0,23.8,22.6,-0.0,3.0,16.7
1683543360,23.8,1.0,23.8,22.6,-0.0,3.0,16.7
1683543480,23.9,1.0,23.9,22.6,-0.0,2.3,16.7
1683543600,23.9,1.0,23.9,22.6,-0.0,2.4,16.7
1683543720,23.8,1.0,23.8,22.6,-0.0,3.0,16.7
1683543840,23.8,1.0,23.8,22.6,-0.0,3.1,16.7
1683543960,23.9,1.0,23.9,22.6,-0.0,1.8,16.6
1683544080,23.9,1.0,23.9,22.6,-0.0,1.7,16.6
1683544200,23.9,1.0,23.9,22.6,-0.0,1.8,16.6
1683544320,23.9,1.0,23.9,22.6,-0.0,1.8,16.6
1683544440,23.9,1.0,23.9,22.6,-0.0,1.7,16.6
1683544560,23.9,1.0,23.9,22.6,-0.0,1.8,16.6
1683544680,23.9,1.0,23.9,22.6,-0.0,1.8,16.6
1683544800,23.9,1.0,23.9,22.6,-0.0,1.8,16.6
1683544920,23.9,1.0,23.9,22.6,-0.0,1.7,16.5
1683545040,23.9,1.0,23.9,22.6,-0.0,1.8,16.5
1683545160,23.9,1.0,23.9,22.6,-0.0,1.8,16.5
1683545280,23.9,1.0,23.9,22.6,-0.0,1.8,16.5
1683545400,23.8,1.0,23.8,22.6,-0.0,1.8,16.5
1683545520,23.8,1.0,23.8,22.6,-0.0,1.7,16.5
1683545640,23.8,1.0,23.8,22.6,-0.0,1.7,16.5
1683545760,23.8,1.0,23.8,22.6,-0.0,1.8,16.5
1683545880,23.8,1.0,23.8,22.6,-0.0,1.7,16.5
1683546000,23.7,1.0,23.7,22.6,-0.0,1.8,16.5
1683546120,23.7,1.0,23.7,22.6,-0.0,1.8,16.5
1683546240,23.7,1.0,23.7,22.6,-0.0,1.8,16.5
1683546360,23.7,1.0,23.7,22.6,-0.0,1.6,16.4
1683546480,23.7,1.0,23.7,22.6,-0.0,1.5,16.4
1683546600,23.7,1.0,23.7,22.6,-0.0,1.5,16.4
1683546720,23.7,1.0,23.7,22.6,-0.0,1.5,16.4
1683546840,23.7,1.0,23.7,22.6,-0.0,1.4,16.4
1683546960,23.7,1.0,23.7,22.6,-0.0,1.6,16.4
1683547080,23.6,1.0,23.6,22.6,-0.0,1.6,16.4
1683547200,23.6,1.0,23.6,22.6,-0.0,1.5,16.4
1683547320,23.6,1.0,23.6,22.6,-0.0,1.5,16.4
1683547440,23.6,1.1,23.6,22.6,-0.0,1.6,16.4
1683547560,23.6,1.1,23.6,22.6,-0.0,1.6,16.4
1683547680,23.6,1.2,23.6,22.6,-0.0,1.5,16.4
1683547800,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1683547920,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1683548040,23.6,1.7,23.6,22.6,-0.0,1.6,16.3
1683548160,23.6,2.0,23.6,22.6,-0.0,1.5,16.3
1683548280,23.6,2.5,23.6,22.6,-0.0,1.5,16.3
1683548400,23.6,3.3,23.6,22.6,-0.0,1.5,16.3
1683548520,23.6,4.4,23.6,22.6,-0.0,1.5,16.3
1683548640,23.6,6.1,23.6,22.6,-0.0,1.6,16.3
1683548760,23.6,8.4,23.6,22.6,-0.0,1.6,16.3
1683548880,23.6,11.6,23.6,22.6,-0.0,1.2,16.3
1683549000,23.6,15.8,23.6,22.6,-0.0,1.2,16.2
1683549120,23.6,20.2,23.6,22.6,-0.0,1.3,16.2
1683549240,23.6,23.8,23.6,22.6,-0.0,1.4,16.2
1683549360,23.6,23.9,23.6,22.6,-0.0,1.5,16.2
1683549480,23.6,23.9,23.6,22.6,-0.0,1.4,16.2
1683549600,23.6,23.9,23.6,22.6,-0.0,1.3,16.2
1683549720,23.6,23.9,23.6,22.6,0.0,1.3,16.2
1683549840,23.6,23.9,23.6,22.6,0.0,1.4,16.2
1683549960,23.6,23.9,23.6,22.6,0.0,1.3,16.2
1683550080,23.6,25.8,23.6,22.6,0.0,1.3,16.2
1683550200,23.6,28.3,23.6,22.6,0.0,1.4,16.2
1683550320,23.6,28.9,23.6,22.6,0.0,1.3,16.2
1683550440,23.6,29.3,23.6,22.6,0.0,1.4,16.2
1683550560,23.6,29.6,23.6,22.6,0.0,1.3,16.2
1683550680,23.6,30.0,23.6,22.6,0.1,1.3,16.2
1683550800,23.6,30.2,23.6,22.6,0.1,1.3,16.1
1683550920,23.6,30.5,23.6,22.6,0.1,1.3,16.1
1683551040,23.6,30.9,23.6,22.6,0.1,1.3,16.1
1683551160,23.6,31.1,23.6,22.6,0.2,1.3,16.1
1683551280,23.6,31.2,23.6,22.6,0.2,1.4,16.1
1683551400,23.6,31.3,23.6,22.6,0.2,1.3,16.1
1683551520,23.6,31.4,23.6,22.6,0.2,1.3,16.1
1683551640,23.6,31.6,23.6,22.6,0.3,1.3,16.1
1683551760,23.6,31.7,23.6,22.6,0.3,1.3,16.1
1683551880,23.6,31.8,23.6,22.6,0.3,1.2,16.1
1683552000,23.6,31.8,23.6,22.6,0.3,1.3,16.1
1683552120,23.6,35.1,23.6,22.6,0.4,1.4,16.1
1683552240,23.7,38.3,23.6,22.6,0.5,1.3,16.1
1683552360,23.7,38.3,23.6,22.6,0.5,1.3,16.1
1683552480,23.7,36.8,23.6,22.6,0.5,1.4,16.0
1683552600,23.7,38.1,23.6,22.6,0.5,1.4,16.0
1683552720,23.7,38.1,23.7,22.6,0.6,1.2,16.0
1683552840,23.7,37.9,23.7,22.6,0.6,1.3,16.0
1683552960,23.7,38.5,23.7,22.6,0.6,1.4,16.0
1683553080,23.7,38.5,23.7,22.6,0.6,1.4,16.0
1683553200,23.7,38.7,23.7,22.6,0.7,1.4,16.0
1683553320,23.7,38.2,23.7,22.6,0.7,1.4,16.0
1683553440,23.7,38.2,23.7,22.6,0.7,1.3,16.0
1683553560,23.7,38.6,23.7,22.6,0.8,1.4,16.0
1683553680,23.7,38.9,23.7,22.6,0.8,1.3,16.0
1683553800,23.8,38.9,23.7,22.6,0.8,1.3,16.0
1683553920,23.8,38.7,23.7,22.6,0.8,1.3,16.0
1683554040,23.8,39.1,23.7,22.6,0.9,1.3,16.0
1683554160,23.8,39.1,23.7,22.6,0.9,1.3,16.0
1683554280,23.8,39.1,23.8,22.6,0.9,1.3,16.0
1683554400,23.8,38.8,23.7,22.6,0.9,1.4,16.0
1683554520,23.8,38.8,23.8,22.6,1.0,1.3,16.0
1683554640,23.8,39.2,23.8,22.6,1.0,1.3,16.0
1683554760,23.8,38.6,23.8,22.6,1.0,1.2,16.0
1683554880,23.8,38.6,23.8,22.6,1.0,1.2,16.0
1683555000,23.8,39.2,23.8,22.6,1.1,1.3,16.0
1683555120,23.9,38.7,23.8,22.6,1.1,1.3,16.0
1683555240,23.9,38.7,23.9,22.6,1.1,1.2,16.0
1683555360,23.9,39.0,23.9,22.6,1.1,1.2,16.0
1683555480,23.9,39.4,23.9,22.6,1.1,1.3,16.0
1683555600,23.9,39.4,23.9,22.6,1.2,1.2,16.0
1683555720,24.0,38.8,23.9,22.6,1.2,1.2,16.0
1683555840,24.0,39.4,23.9,22.6,1.2,1.3,16.0
1683555960,24.0,39.4,24.0,22.6,1.3,1.3,16.0
1683556080,24.0,39.5,24.0,22.6,1.3,1.3,16.0
1683556200,24.0,38.9,24.0,22.6,1.3,1.2,16.0
1683556320,24.1,38.9,24.0,22.6,1.3,1.2,16.0
1683556440,24.1,39.6,24.1,22.6,1.4,1.2,16.0
1683556560,24.1,39.3,24.1,22.6,1.4,1.2,16.0
1683556680,24.2,39.3,24.1,22.6,1.4,1.2,16.0
1683556800,24.2,39.3,24.2,22.6,1.4,1.2,16.0
1683556920,24.2,39.7,24.2,22.6,1.5,1.2,16.0
1683557040,24.2,39.7,24.1,22.6,1.5,1.5,16.0
1683557160,24.2,39.4,24.1,22.6,1.5,1.5,16.1
1683557280,24.2,39.8,24.1,22.6,1.5,1.5,16.1
1683557400,24.2,39.8,24.2,22.6,1.6,1.5,16.1
1683557520,24.2,39.8,24.2,22.6,1.6,1.5,16.1
1683557640,24.2,39.8,24.2,22.6,1.6,1.5,16.1
1683557760,24.3,39.8,24.2,22.6,1.7,1.5,16.1
1683557880,24.3,39.0,24.3,22.6,1.8,1.5,16.1
1683558000,24.4,39.4,24.4,22.6,1.8,1.5,16.1
1683558120,24.4,39.4,24.3,22.6,1.9,1.7,16.1
1683558240,24.4,39.8,24.3,22.6,1.9,1.8,16.1
1683558360,24.4,39.5,24.4,22.6,2.0,1.8,16.2
1683558480,24.5,39.5,24.4,22.6,2.1,1.8,16.2
1683558600,24.4,39.9,24.4,22.6,2.2,2.1,16.2
1683558720,24.2,39.6,24.2,22.6,2.3,2.4,16.2
1683558840,24.0,39.6,24.0,22.6,2.4,3.0,16.2
1683558960,24.0,38.1,24.0,22.6,2.4,3.0,16.2
1683559080,24.0,38.8,24.0,22.6,2.6,3.0,16.2
1683559200,24.0,38.8,24.0,22.6,2.7,3.0,16.3
1683559320,24.0,39.2,24.0,22.6,2.8,3.1,16.3
1683559440,24.0,39.6,24.0,22.6,2.9,3.1,16.3
1683559560,24.1,39.6,24.1,22.6,3.0,3.0,16.3
1683559680,24.2,39.6,24.1,22.6,3.1,3.0,16.4
1683559800,24.3,40.1,24.3,22.6,3.2,3.0,16.4
1683559920,24.4,40.1,24.4,22.6,3.3,3.0,16.4
1683560040,24.6,40.2,24.5,22.6,3.4,2.9,16.4
1683560160,24.6,39.8,24.6,22.6,3.5,2.9,16.4
1683560280,24.5,39.8,24.5,22.6,3.7,3.6,16.5
1683560400,24.5,40.3,24.5,22.6,3.7,3.5,16.5
1683560520,24.6,40.3,24.6,22.6,3.8,3.5,16.5
1683560640,24.7,40.4,24.7,22.6,4.0,3.5,16.5
1683560760,24.8,40.1,24.8,22.6,4.2,3.5,16.5
1683560880,24.9,40.1,24.9,22.6,4.6,3.5,16.5
1683561000,25.1,40.1,25.1,22.6,5.3,3.4,16.5
1683561120,25.0,40.2,25.0,22.6,4.7,3.5,16.6
1683561240,25.1,40.2,25.1,22.6,5.2,3.5,16.6
1683561360,25.1,37.2,25.1,22.6,4.9,3.5,16.6
1683561480,25.2,37.2,25.2,22.6,5.0,3.4,16.6
1683561600,25.3,36.6,25.2,22.6,5.2,3.4,16.6
1683561720,25.3,37.9,25.3,22.6,5.4,3.4,16.6
1683561840,25.4,37.9,25.4,22.6,5.4,3.3,16.6
1683561960,25.5,37.8,25.5,22.6,5.5,2.8,16.7
1683562080,25.6,37.9,25.6,22.6,5.7,2.9,16.7
1683562200,25.4,37.9,25.4,22.6,3.6,2.8,16.7
1683562320,25.7,36.9,25.6,22.6,5.7,2.8,16.7
1683562440,25.8,39.0,25.7,22.6,6.0,2.8,16.7
1683562560,25.8,39.0,25.8,22.6,6.5,2.7,16.7
1683562680,25.9,39.8,25.9,22.6,6.7,2.8,16.8
1683562800,26.0,39.9,25.9,22.6,7.1,3.2,16.8
1683562920,26.0,39.9,26.0,22.6,7.1,2.8,16.8
1683563040,26.0,39.2,26.0,22.6,6.6,2.8,16.8
1683563160,26.2,39.3,26.2,22.6,7.8,2.7,16.8
1683563280,25.8,39.3,25.8,22.6,3.7,2.7,16.9
1683563400,26.2,38.9,26.1,22.6,8.3,3.1,16.9
1683563520,25.9,38.6,25.8,22.6,4.9,3.3,16.8
1683563640,26.3,38.5,26.2,22.6,8.5,3.3,16.9
1683563760,26.2,39.6,26.2,22.6,7.5,2.8,16.9
1683563880,26.4,38.6,26.3,22.6,8.3,2.7,16.9
1683564000,26.2,38.7,26.2,22.6,5.9,2.7,16.9
1683564120,26.2,38.0,26.1,22.6,6.2,2.7,16.9
1683564240,26.4,39.1,26.4,22.6,7.7,2.7,16.9
1683564360,26.2,39.1,26.1,22.6,5.9,3.3,16.9
1683564480,26.2,38.0,26.2,22.6,7.6,3.4,16.9
1683564600,26.1,38.8,26.1,22.6,4.9,2.8,16.9
1683564720,26.6,38.8,26.6,22.6,10.1,2.7,16.9
1683564840,26.7,38.5,26.7,22.6,10.3,2.7,16.9
1683564960,26.4,38.3,26.4,22.6,6.2,2.7,16.9
1683565080,26.2,38.3,26.2,22.6,5.1,2.7,16.9
1683565200,26.2,38.9,26.1,22.6,5.2,3.1,16.9
1683565320,26.0,39.4,26.0,22.6,4.3,3.5,16.9
1683565440,26.0,39.4,26.0,22.6,4.5,4.0,16.9
1683565560,26.3,39.2,26.3,22.6,6.7,3.9,16.9
1683565685,26.2,39.1,26.2,22.6,5.0,3.3,16.9
1683565800,26.1,39.1,26.1,22.6,4.4,2.7,16.9
1683565920,26.8,39.8,26.8,22.6,10.7,2.6,16.9
1683566040,26.9,38.2,26.8,22.6,10.5,2.7,16.9
1683566160,26.9,38.2,26.9,22.6,10.5,2.6,16.9
1683566280,27.0,38.2,27.0,22.6,11.3,2.6,16.9
1683566400,27.0,38.2,27.0,22.6,11.5,2.7,17.0
1683566520,26.6,38.2,26.6,22.6,6.6,2.7,17.0
1683566640,26.8,38.8,26.8,22.6,8.3,2.9,17.0
1683566760,26.3,37.1,26.3,22.6,4.6,3.2,17.0
1683566880,27.1,37.1,27.1,22.6,12.2,2.8,17.0
1683567000,27.0,38.7,27.0,22.6,10.9,2.6,17.0
1683567120,27.1,37.8,27.1,22.6,11.0,2.6,17.1
1683567240,27.1,37.8,27.1,22.6,10.9,2.7,17.1
1683567360,27.1,37.9,27.1,22.6,11.1,2.7,17.1
1683567480,27.2,37.6,27.2,22.6,11.5,2.6,17.1
1683567600,27.2,37.6,27.2,22.6,11.5,2.6,17.1
1683567720,27.2,38.0,27.2,22.6,11.4,2.6,17.2
1683567840,27.2,37.8,27.2,22.6,11.1,2.6,17.2
1683567960,27.2,37.8,27.2,22.6,10.5,2.6,17.2
1683568080,27.3,37.9,27.2,22.6,11.3,2.7,17.2
1683568200,27.3,38.0,27.3,22.6,11.7,2.7,17.2
1683568320,27.4,38.0,27.3,22.6,11.8,2.6,17.2
1683568440,27.3,38.0,27.3,22.6,11.8,2.6,17.3
1683568560,27.2,38.0,27.2,22.6,11.5,2.6,17.3
1683568680,27.3,38.0,27.3,22.6,11.4,2.6,17.3
1683568800,27.2,37.7,27.2,22.6,11.2,3.1,17.3
1683568920,27.3,37.7,27.3,22.6,11.4,2.6,17.3
1683569040,27.4,38.1,27.4,22.6,11.9,2.7,17.3
1683569160,27.3,38.0,27.3,22.6,11.4,2.7,17.4
1683569280,27.3,38.0,27.3,22.6,11.1,2.7,17.4
1683569400,27.3,38.0,27.3,22.6,11.4,2.7,17.4
1683569520,27.4,38.2,27.4,22.6,11.7,2.6,17.4
1683569640,27.4,38.2,27.4,22.6,12.2,2.6,17.4
1683569760,27.3,38.3,27.3,22.6,11.7,3.1,17.4
1683569880,27.4,38.4,27.4,22.6,11.8,2.6,17.4
1683570000,27.4,38.4,27.4,22.6,11.6,2.7,17.4
1683570120,27.4,38.2,27.4,22.6,11.9,2.6,17.5
1683570240,26.8,38.2,26.8,22.6,4.6,2.7,17.5
1683570360,27.3,38.2,27.3,22.6,11.3,2.6,17.5
1683570480,27.4,38.1,27.4,22.6,11.7,2.6,17.5
1683570600,27.5,38.8,27.5,22.6,12.5,2.6,17.5
1683570720,27.1,38.9,27.1,22.6,9.4,2.6,17.5
1683570840,27.1,38.0,27.1,22.6,10.1,2.6,17.5
1683570960,27.5,39.3,27.5,22.6,12.6,2.6,17.5
1683571080,27.4,39.2,27.3,22.6,11.3,2.7,17.5
1683571200,27.4,38.5,27.4,22.6,11.9,2.7,17.5
1683571320,27.4,38.5,27.4,22.6,11.9,3.0,17.5
1683571440,27.4,38.5,27.4,22.6,11.8,2.8,17.5
1683571560,27.5,38.5,27.4,22.6,11.8,2.7,17.5
1683571680,27.5,38.7,27.5,22.6,11.6,2.6,17.6
1683571800,27.5,38.7,27.5,22.6,11.5,2.6,17.6
1683571920,27.5,38.8,27.5,22.6,11.5,2.6,17.6
1683572040,27.5,38.7,27.5,22.6,11.7,2.6,17.6
1683572160,27.5,38.7,27.5,22.6,11.6,2.6,17.6
1683572280,27.5,38.6,27.5,22.6,11.8,2.6,17.6
1683572400,27.6,38.8,27.6,22.6,12.0,2.6,17.7
1683572520,27.6,38.8,27.6,22.6,12.1,2.7,17.7
1683572640,27.6,37.8,27.6,22.6,12.4,2.6,17.7
1683572760,26.9,34.2,26.9,22.6,7.0,2.7,17.7
1683572880,27.6,37.2,27.6,22.6,12.5,2.9,17.7
1683573000,27.8,38.0,27.8,22.6,12.7,2.6,17.7
1683573120,27.2,39.7,27.2,22.6,10.2,2.6,17.7
1683573240,27.7,39.4,27.7,22.6,12.4,2.6,17.7
1683573360,27.8,39.3,27.8,22.6,12.5,2.6,17.8
1683573480,27.8,39.4,27.8,22.6,12.3,2.6,17.7
1683573600,27.9,39.6,27.9,22.6,12.7,2.6,17.8
1683573720,28.0,39.6,27.9,22.6,12.5,2.6,17.8
1683573840,28.1,38.2,28.1,22.6,13.2,2.6,17.8
1683573960,27.2,39.8,27.2,22.6,6.0,2.6,17.8
1683574080,28.0,39.9,28.0,22.6,12.7,2.6,17.8
1683574200,28.1,38.2,28.1,22.6,12.8,2.6,17.8
1683574320,28.1,39.8,28.1,22.6,12.5,2.6,17.8
1683574440,28.1,39.8,28.1,22.6,12.3,2.5,17.8
1683574560,28.2,39.9,28.2,22.6,12.6,2.5,17.9
1683574680,27.3,37.7,27.3,22.6,9.0,2.6,17.9
1683574800,27.1,37.6,27.1,22.6,5.3,2.6,17.9
1683574920,27.1,37.5,27.0,22.6,8.5,2.7,17.9
1683575040,27.1,37.6,27.1,22.6,6.9,3.2,17.9
1683575160,28.8,37.7,28.8,22.6,13.6,2.6,17.9
1683575280,29.1,40.4,29.0,22.6,12.1,2.5,17.9
1683575400,29.1,39.4,29.1,22.6,13.1,2.5,17.9
1683575520,29.1,41.7,29.0,22.6,12.0,2.5,17.9
1683575640,27.3,37.3,27.3,22.6,6.3,2.6,17.9
1683575760,28.0,37.6,27.9,22.6,11.7,2.6,18.0
1683575880,28.9,39.3,28.9,22.6,13.8,2.5,18.0
1683576000,28.5,39.6,28.5,22.6,13.8,2.5,18.0
1683576120,27.3,38.8,27.2,22.6,5.3,2.6,18.0
1683576240,29.0,41.3,29.0,22.6,11.0,2.5,18.0
1683576360,29.0,41.2,29.0,22.6,10.6,2.4,18.0
1683576480,29.0,40.5,29.0,22.6,10.4,2.5,18.0
1683576600,29.0,41.2,29.0,22.6,10.1,2.5,18.0
1683576720,29.0,41.2,29.0,22.6,9.8,2.5,18.1
1683576840,29.0,41.4,29.0,22.6,9.7,2.5,18.1
1683576960,29.0,41.4,29.0,22.6,9.6,2.5,18.1
1683577080,29.0,41.8,28.9,22.6,9.3,2.5,18.1
1683577200,28.9,41.8,28.9,22.6,9.2,2.5,18.1
1683577320,28.9,42.3,28.9,22.6,9.0,2.5,18.2
1683577440,28.9,42.2,28.9,22.6,8.8,2.5,18.2
1683577560,28.9,42.0,28.9,22.6,8.7,2.5,18.2
1683577680,28.9,42.0,28.9,22.6,8.6,2.5,18.2
1683577800,28.9,42.3,28.9,22.6,8.4,2.5,18.2
1683577920,28.9,42.0,28.9,22.6,8.2,2.5,18.2
1683578040,28.9,41.9,28.9,22.6,8.1,2.4,18.2
1683578160,28.9,42.2,28.9,22.6,8.0,2.5,18.2
1683578280,28.9,42.5,28.9,22.6,7.9,2.5,18.3
1683578400,28.9,42.5,28.9,22.6,7.7,2.5,18.3
1683578520,28.9,40.4,28.9,22.6,7.7,2.5,18.3
1683578640,28.9,42.6,28.9,22.6,7.4,2.5,18.3
1683578760,28.9,41.6,28.9,22.6,7.8,2.5,18.3
1683578880,28.9,43.1,28.9,22.6,7.3,2.5,18.3
1683579000,28.9,42.9,28.9,22.6,7.2,2.5,18.4
1683579120,28.9,43.2,28.8,22.6,7.1,2.5,18.4
1683579240,28.9,43.1,28.8,22.6,6.9,2.5,18.4
1683579360,28.9,42.9,28.8,22.6,6.9,2.4,18.4
1683579480,28.8,43.0,28.8,22.6,6.8,2.5,18.4
1683579600,28.8,42.6,28.8,22.6,6.8,2.5,18.4
1683579720,28.8,42.5,28.8,22.6,6.7,2.4,18.4
1683579840,28.8,42.9,28.8,22.6,6.7,2.5,18.5
1683579960,28.7,35.8,28.6,22.6,5.6,2.5,18.5
1683580080,27.7,37.5,27.7,22.6,5.6,2.6,18.5
1683580200,28.8,43.2,28.8,22.6,6.7,2.5,18.5
1683580320,28.8,43.2,28.8,22.6,6.5,2.5,18.5
1683580440,28.8,43.1,28.8,22.6,6.4,2.5,18.5
1683580560,28.8,43.1,28.8,22.6,6.4,2.5,18.5
1683580680,28.8,43.0,28.8,22.6,6.5,2.5,18.5
1683580800,28.8,43.2,28.8,22.6,6.3,2.5,18.6
1683580920,28.8,42.8,28.8,22.6,6.3,2.5,18.6
1683581040,28.8,40.5,28.8,22.6,6.2,2.5,18.6
1683581160,28.8,41.8,28.8,22.6,6.2,2.5,18.7
1683581280,28.8,43.6,28.8,22.6,6.0,2.5,18.7
1683581400,28.8,43.3,28.8,22.6,6.0,2.5,18.7
1683581520,28.8,42.9,28.8,22.6,5.9,2.4,18.7
1683581640,28.8,43.1,28.8,22.6,5.9,2.5,18.7
1683581760,28.8,42.0,28.8,22.6,6.0,2.4,18.8
1683581880,28.8,43.4,28.8,22.6,5.9,2.5,18.8
1683582000,28.8,43.3,28.8,22.6,5.9,2.5,18.8
1683582120,28.8,43.0,28.8,22.6,5.8,2.5,18.8
1683582240,28.8,40.8,28.8,22.6,5.5,2.5,18.9
1683582360,28.1,37.6,28.1,22.6,5.0,2.6,18.9
1683582480,28.8,43.3,28.8,22.6,5.9,2.5,18.9
1683582600,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1683582720,28.8,43.4,28.8,22.6,5.7,2.5,18.9
1683582840,28.8,42.2,28.8,22.6,5.7,2.5,18.9
1683582960,28.8,43.7,28.8,22.6,5.7,2.5,18.9
1683583080,28.8,43.7,28.8,22.6,5.5,2.4,19.0
1683583200,28.8,43.3,28.8,22.6,5.6,2.5,19.0
1683583320,28.8,43.4,28.8,22.6,5.6,2.5,19.0
1683583440,28.8,43.3,28.8,22.6,5.5,2.5,19.0
1683583560,28.8,43.4,28.8,22.6,5.6,2.5,19.0
1683583680,28.8,43.3,28.8,22.6,5.6,2.5,19.1
1683583800,28.8,43.3,28.8,22.6,5.5,2.5,19.1
1683583920,28.8,41.9,28.7,22.6,5.5,2.5,19.1
1683584040,28.8,43.3,28.7,22.6,5.4,2.5,19.1
1683584160,28.8,43.2,28.8,22.6,5.6,2.5,19.1
1683584280,28.8,43.2,28.7,22.6,5.5,2.5,19.2
1683584400,28.8,43.3,28.7,22.6,5.5,2.5,19.2
1683584520,28.8,43.1,28.7,22.6,5.4,2.5,19.2
1683584640,28.8,43.2,28.7,22.6,5.4,2.5,19.2
1683584760,28.4,38.2,28.4,22.6,4.7,2.5,19.3
1683584880,28.7,40.2,28.7,22.6,5.3,2.5,19.3
1683585000,28.8,39.0,28.7,22.6,5.4,2.5,19.3
1683585120,28.8,41.5,28.7,22.6,6.1,3.0,19.3
1683585240,28.7,37.6,28.6,22.6,6.0,3.0,19.3
1683585360,27.6,37.3,27.6,22.6,5.1,2.6,19.4
1683585480,28.7,42.3,28.7,22.6,5.2,2.5,19.4
1683585600,28.8,44.6,28.7,22.6,5.6,2.5,19.3
1683585720,27.3,38.9,27.3,22.6,3.5,2.6,19.4
1683585840,28.0,38.3,28.0,22.6,5.4,2.5,19.4
1683585960,28.7,39.2,28.7,22.6,6.0,3.0,19.4
1683586080,28.7,44.2,28.7,22.6,5.2,2.5,19.4
1683586200,27.2,36.3,27.1,22.6,3.2,2.6,19.4
1683586320,28.7,34.2,28.7,22.6,7.7,2.5,19.5
1683586440,27.1,35.2,27.1,22.6,3.9,2.7,19.5
1683586560,27.1,35.2,27.1,22.6,4.2,2.6,19.5
1683586680,28.8,41.4,28.7,22.6,6.2,3.0,19.4
1683586800,27.1,37.3,27.1,22.6,3.4,3.2,19.4
1683586920,26.9,38.5,26.9,22.6,3.6,2.7,19.4
1683587040,28.8,45.0,28.8,22.6,6.3,2.6,19.4
1683587160,28.8,44.7,28.8,22.6,6.1,2.5,19.4
1683587280,28.8,44.7,28.7,22.6,5.4,2.6,19.5
1683587400,27.1,35.5,27.1,22.6,3.9,2.6,19.5
1683587520,28.7,44.2,28.7,22.6,5.2,2.5,19.5
1683587640,28.3,38.9,28.3,22.6,4.5,2.8,19.5
1683587760,28.7,44.2,28.7,22.6,5.3,2.8,19.5
1683587880,28.2,38.4,28.2,22.6,3.9,2.5,19.5
1683588000,28.7,29.8,28.6,22.6,4.6,2.5,19.5
1683588120,28.7,43.7,28.7,22.6,5.7,3.0,19.5
1683588240,28.7,43.2,28.7,22.6,6.0,3.2,19.6
1683588360,28.7,43.6,28.7,22.6,5.0,2.5,19.6
1683588480,28.7,43.6,28.7,22.6,5.0,2.5,19.7
1683588600,28.7,43.2,28.7,22.6,4.9,2.5,19.7
1683588720,27.3,35.9,27.3,22.6,4.8,2.6,19.7
1683588840,28.7,43.2,28.7,22.6,5.0,2.4,19.7
1683588960,28.7,43.4,28.7,22.6,4.9,2.5,19.8
1683589080,28.7,43.3,28.7,22.6,4.8,2.5,19.8
1683589200,28.7,43.0,28.7,22.6,5.5,3.1,19.8
1683589320,28.7,43.2,28.7,22.6,4.9,2.7,19.9
