Time stamp,Battery voltage,Array voltage,Load voltage,LVD voltage,Charging current,Load current,Battery or ambient temperature
1683589440,28.7,41.9,28.7,22.6,4.9,2.5,19.9
1683589560,28.7,43.3,28.7,22.6,4.8,2.5,19.9
1683589680,28.7,43.2,28.7,22.6,4.8,2.5,20.0
1683589800,28.7,43.3,28.7,22.6,4.8,2.5,20.0
1683589920,28.7,43.2,28.7,22.6,4.7,2.5,20.0
1683590040,28.7,42.9,28.6,22.6,5.2,3.0,20.0
1683590160,28.7,43.2,28.7,22.6,4.7,2.5,20.1
1683590280,28.7,43.0,28.7,22.6,4.8,2.5,20.1
1683590400,28.7,42.9,28.6,22.6,4.6,2.5,20.1
1683590520,28.7,43.0,28.6,22.6,4.6,2.5,20.2
1683590640,28.7,42.8,28.7,22.6,4.7,2.5,20.2
1683590760,28.7,43.1,28.6,22.6,4.6,2.5,20.2
1683590880,28.7,43.2,28.6,22.6,4.7,2.5,20.2
1683591000,28.7,43.0,28.6,22.6,4.8,2.6,20.2
1683591120,28.7,42.9,28.6,22.6,4.6,2.5,20.3
1683591240,28.7,42.6,28.6,22.6,4.6,2.5,20.3
1683591360,28.7,42.5,28.6,22.6,4.4,2.5,20.3
1683591480,28.7,42.4,28.6,22.6,4.6,2.5,20.4
1683591600,28.7,42.7,28.6,22.6,4.6,2.5,20.4
1683591720,28.7,42.9,28.6,22.6,4.5,2.5,20.4
1683591840,28.7,42.5,28.6,22.6,4.5,2.5,20.4
1683591960,28.6,42.4,28.6,22.6,4.5,2.5,20.4
1683592080,28.7,42.0,28.6,22.6,4.6,2.5,20.5
1683592200,28.7,42.2,28.6,22.6,4.5,2.5,20.5
1683592320,28.6,42.2,28.6,22.6,4.5,2.5,20.5
1683592440,28.6,42.3,28.6,22.6,4.5,2.5,20.5
1683592560,27.9,37.9,27.9,22.6,3.6,2.5,20.5
1683592680,28.4,37.9,28.4,22.6,4.6,2.5,20.6
1683592800,28.6,39.2,28.6,22.6,4.5,2.5,20.6
1683592920,28.5,39.6,28.5,22.6,4.6,3.1,20.6
1683593040,28.6,42.4,28.6,22.6,4.4,2.5,20.6
1683593160,26.8,37.0,26.8,22.6,2.0,2.6,20.6
1683593280,26.7,37.0,26.6,22.6,2.2,2.6,20.6
1683593400,26.8,37.0,26.8,22.6,3.8,2.9,20.6
1683593520,26.6,38.6,26.6,22.6,2.7,3.2,20.6
1683593640,26.4,38.6,26.4,22.6,2.1,3.3,20.5
1683593760,26.5,39.6,26.5,22.6,3.2,2.7,20.5
1683593880,26.7,36.4,26.7,22.6,4.1,2.7,20.5
1683594000,26.6,37.8,26.6,22.6,2.5,2.7,20.5
1683594120,26.4,38.2,26.4,22.6,2.4,2.7,20.5
1683594240,26.6,38.2,26.6,22.6,4.1,2.7,20.5
1683594360,26.6,36.4,26.6,22.6,3.7,3.3,20.5
1683594480,26.5,36.4,26.5,22.6,3.2,2.7,20.5
1683594600,26.5,39.6,26.5,22.6,3.0,2.7,20.5
1683594720,26.5,39.6,26.4,22.6,3.0,2.7,20.5
1683594840,26.4,39.5,26.3,22.6,2.5,2.7,20.5
1683594960,26.2,39.0,26.2,22.6,1.6,2.7,20.5
1683595080,26.2,39.0,26.1,22.6,1.7,3.3,20.5
1683595200,26.2,38.5,26.2,22.6,2.5,3.3,20.5
1683595320,26.0,39.0,26.0,22.6,1.1,3.3,20.4
1683595440,26.1,39.0,26.0,22.6,2.4,4.0,20.4
1683595560,26.1,38.8,26.0,22.6,2.4,3.5,20.4
1683595680,26.2,38.3,26.1,22.6,2.2,2.7,20.4
1683595800,26.1,38.3,26.1,22.6,2.1,2.7,20.4
1683595920,26.1,37.3,26.1,22.6,1.9,2.7,20.4
1683596040,26.1,37.6,26.1,22.6,2.0,2.7,20.4
1683596160,26.1,37.6,26.1,22.6,1.9,2.7,20.4
1683596280,26.1,36.6,26.0,22.6,1.9,2.9,20.4
1683596400,26.0,38.8,26.0,22.6,1.7,2.9,20.4
1683596520,26.0,38.8,26.0,22.6,1.6,3.0,20.4
1683596640,26.0,38.5,26.0,22.6,1.5,2.7,20.3
1683596760,26.0,38.8,26.0,22.6,1.3,2.7,20.3
1683596880,26.0,38.8,25.9,22.6,1.3,2.7,20.3
1683597000,25.9,38.0,25.9,22.6,1.3,3.3,20.3
1683597120,25.9,38.6,25.8,22.6,1.1,3.3,20.3
1683597240,25.8,38.6,25.8,22.6,1.1,3.3,20.3
1683597360,25.9,38.7,25.8,22.6,0.9,2.8,20.3
1683597480,25.8,38.3,25.8,22.6,0.9,2.7,20.3
1683597600,25.8,38.3,25.8,22.6,0.8,2.7,20.3
1683597720,25.8,38.5,25.7,22.6,0.7,3.3,20.3
1683597840,25.8,37.5,25.8,22.6,0.7,2.8,20.3
1683597960,25.7,37.5,25.7,22.6,0.6,3.7,20.3
1683598080,25.7,37.6,25.6,22.6,0.6,3.9,20.3
1683598200,25.7,37.4,25.7,22.6,0.5,3.0,20.3
1683598320,25.7,37.4,25.7,22.6,0.5,2.7,20.3
1683598440,25.7,37.3,25.6,22.6,0.4,3.3,20.3
1683598560,25.7,37.1,25.7,22.6,0.4,2.8,20.3
1683598680,25.6,37.0,25.5,22.6,0.4,4.0,20.2
1683598800,25.6,31.4,25.5,22.6,0.3,4.0,20.2
1683598920,25.6,31.3,25.5,22.6,0.3,3.4,20.2
1683599040,25.6,31.1,25.5,22.6,0.2,3.4,20.2
1683599160,25.6,30.9,25.5,22.6,0.2,3.1,20.2
1683599285,25.6,30.7,25.5,22.6,0.1,3.0,20.2
1683599400,25.5,30.5,25.5,22.6,0.1,3.6,20.2
1683599520,25.5,30.2,25.4,22.6,0.1,4.1,20.2
1683599640,25.5,29.9,25.4,22.6,0.1,3.9,20.2
1683599760,25.5,29.6,25.4,22.6,0.1,3.6,20.2
1683599880,25.5,29.3,25.4,22.6,0.0,3.4,20.2
1683600000,25.4,28.9,25.4,22.6,0.0,3.4,20.1
1683600120,25.5,28.5,25.4,22.6,0.0,3.3,20.1
1683600240,25.4,27.9,25.4,22.6,0.0,3.4,20.1
1683600360,25.4,26.6,25.4,22.6,0.0,3.5,20.1
1683600480,25.4,25.8,25.4,22.6,0.0,3.6,20.1
1683600600,25.4,25.7,25.3,22.6,0.0,3.6,20.1
1683600720,25.3,25.7,25.3,22.6,-0.0,3.7,20.1
1683600840,25.3,25.7,25.3,22.6,-0.0,3.7,20.1
1683600960,25.3,25.7,25.3,22.6,0.0,4.0,20.0
1683601080,25.3,25.6,25.2,22.6,-0.0,4.2,20.0
1683601200,25.3,25.6,25.2,22.6,-0.0,4.0,20.0
1683601320,25.2,17.2,25.2,22.6,0.0,4.3,20.0
1683601440,25.3,13.2,25.2,22.6,0.0,3.8,20.0
1683601560,25.3,9.6,25.3,22.6,-0.0,3.6,20.0
1683601680,25.2,6.8,25.2,22.6,0.0,4.2,19.9
1683601800,25.2,4.8,25.2,22.6,0.0,4.1,19.9
1683601920,25.2,3.3,25.2,22.6,-0.0,4.1,19.9
1683602040,25.2,2.3,25.2,22.6,0.0,4.1,19.9
1683602160,25.2,1.7,25.2,22.6,-0.0,3.8,19.9
1683602280,25.2,1.2,25.2,22.6,-0.0,3.5,19.9
1683602400,25.2,1.0,25.2,22.6,-0.0,3.5,19.8
1683602520,25.2,0.8,25.2,22.6,0.0,4.1,19.8
1683602640,25.2,0.6,25.2,22.6,-0.0,3.9,19.8
1683602760,25.1,0.5,25.1,22.6,-0.0,4.1,19.8
1683602880,25.1,0.5,25.1,22.6,-0.0,4.2,19.8
1683603000,25.1,0.4,25.1,22.6,0.0,4.0,19.8
1683603120,25.1,0.4,25.1,22.6,0.0,4.1,19.8
1683603240,25.1,0.3,25.1,22.6,-0.0,3.9,19.7
1683603360,25.2,0.3,25.2,22.6,0.0,3.4,19.7
1683603480,25.2,0.3,25.2,22.6,-0.0,3.3,19.7
1683603600,25.1,0.3,25.1,22.6,0.0,4.0,19.7
1683603720,25.1,0.3,25.1,22.6,-0.0,4.1,19.7
1683603840,25.1,0.3,25.0,22.6,-0.0,4.2,19.7
1683603960,25.1,0.3,25.1,22.6,-0.0,4.0,19.7
1683604080,25.1,0.3,25.1,22.6,-0.0,3.4,19.6
1683604200,25.1,0.3,25.1,22.6,-0.0,3.5,19.6
1683604320,25.1,0.3,25.1,22.6,-0.0,4.0,19.6
1683604440,25.1,0.3,25.1,22.6,-0.0,3.5,19.6
1683604560,25.0,0.3,25.0,22.6,-0.0,4.2,19.6
1683604680,25.0,0.3,25.0,22.6,0.0,4.2,19.6
1683604800,25.0,0.3,25.0,22.6,-0.0,4.1,19.6
1683604920,25.0,0.3,25.0,22.6,-0.0,4.1,19.5
1683605040,25.0,0.3,25.0,22.6,-0.0,3.9,19.5
1683605160,25.0,0.3,25.0,22.6,-0.0,3.5,19.5
1683605280,25.0,0.3,25.0,22.6,-0.0,3.7,19.5
1683605400,25.0,0.3,25.0,22.6,-0.0,4.1,19.5
1683605520,25.0,0.3,25.0,22.6,-0.0,3.4,19.5
1683605640,25.0,0.3,25.0,22.6,-0.0,4.0,19.5
1683605760,25.0,0.3,25.0,22.6,-0.0,4.1,19.5
1683605880,25.0,0.3,25.0,22.6,-0.0,3.5,19.5
1683606000,25.0,0.3,25.0,22.6,-0.0,3.5,19.4
1683606120,25.0,0.3,25.0,22.6,-0.0,3.2,19.4
1683606240,25.0,0.3,25.0,22.6,-0.0,3.3,19.4
1683606360,25.0,0.3,25.0,22.6,-0.0,3.0,19.4
1683606480,25.0,0.3,25.0,22.6,-0.0,3.9,19.4
1683606600,25.0,0.3,24.9,22.6,-0.0,3.9,19.4
1683606720,24.9,0.3,24.9,22.6,-0.0,3.9,19.4
1683606840,24.9,0.3,24.9,22.6,-0.0,4.1,19.4
1683606960,25.0,0.3,25.0,22.6,-0.0,2.8,19.4
1683607080,25.0,0.3,25.0,22.6,-0.0,2.7,19.3
1683607200,24.9,0.3,24.9,22.6,-0.0,4.1,19.3
1683607320,25.0,0.3,25.0,22.6,-0.0,3.4,19.3
1683607440,24.9,0.3,24.9,22.6,-0.0,4.1,19.3
1683607560,24.9,0.3,24.9,22.6,-0.0,4.0,19.3
1683607680,24.9,0.3,24.9,22.6,-0.0,4.1,19.3
1683607800,24.9,0.3,24.9,22.6,-0.0,3.5,19.3
1683607920,25.0,0.3,24.9,22.6,-0.0,3.3,19.3
1683608040,24.9,0.3,24.9,22.6,-0.0,3.9,19.3
1683608160,24.9,0.3,24.9,22.6,-0.0,3.4,19.3
1683608280,24.9,0.3,24.9,22.6,-0.0,3.9,19.2
1683608400,24.9,0.3,24.9,22.6,-0.0,3.6,19.2
1683608520,24.9,0.3,24.9,22.6,-0.0,3.4,19.2
1683608640,24.9,0.3,24.9,22.6,-0.0,3.5,19.2
1683608760,24.9,0.3,24.9,22.6,-0.0,3.3,19.2
1683608880,24.9,0.3,24.9,22.6,-0.0,3.5,19.2
1683609000,24.9,0.3,24.8,22.6,-0.0,4.1,19.2
1683609120,24.9,0.3,24.9,22.6,-0.0,3.5,19.2
1683609240,24.9,0.3,24.9,22.6,-0.0,3.5,19.2
1683609360,24.8,0.3,24.8,22.6,-0.0,4.2,19.2
1683609480,24.8,0.3,24.8,22.6,-0.0,3.8,19.2
1683609600,24.9,0.3,24.9,22.6,-0.0,3.5,19.2
1683609720,24.9,0.3,24.9,22.6,-0.0,3.5,19.1
1683609840,24.9,0.3,24.9,22.6,-0.0,2.9,19.1
1683609960,24.9,0.3,24.9,22.6,-0.0,2.9,19.1
1683610080,24.9,0.3,24.9,22.6,-0.0,3.5,19.1
1683610200,24.8,0.3,24.8,22.6,-0.0,3.4,19.1
1683610320,24.8,0.3,24.8,22.6,-0.0,3.8,19.1
1683610440,24.8,0.3,24.8,22.6,-0.0,3.5,19.1
1683610560,24.8,0.3,24.8,22.6,-0.0,3.5,19.1
1683610680,24.8,0.3,24.8,22.6,-0.0,3.5,19.1
1683610800,24.8,0.3,24.8,22.6,-0.0,3.3,19.1
1683610920,24.8,0.3,24.8,22.6,-0.0,3.3,19.1
1683611040,24.8,0.3,24.8,22.6,-0.0,3.5,19.1
1683611160,24.8,0.3,24.8,22.6,-0.0,3.4,19.0
1683611280,24.8,0.3,24.8,22.6,-0.0,3.9,19.0
1683611400,24.9,0.3,24.9,22.6,-0.0,2.9,19.0
1683611520,24.8,0.3,24.8,22.6,-0.0,3.6,19.0
1683611640,24.8,0.3,24.8,22.6,-0.0,3.3,19.0
1683611760,24.8,0.3,24.8,22.6,-0.0,3.3,19.0
1683611880,24.8,0.3,24.8,22.6,-0.0,4.1,19.0
1683612000,24.8,0.3,24.8,22.6,-0.0,3.3,19.0
1683612120,24.8,0.3,24.8,22.6,-0.0,2.8,19.0
1683612240,24.8,0.3,24.8,22.6,-0.0,2.9,19.0
1683612360,24.8,0.3,24.8,22.6,-0.0,3.4,19.0
1683612480,24.8,0.3,24.8,22.6,-0.0,3.4,19.0
1683612600,24.8,0.3,24.8,22.6,-0.0,3.4,19.0
1683612720,24.7,0.3,24.7,22.6,-0.0,4.0,19.0
1683612840,24.8,0.3,24.8,22.6,-0.0,3.4,19.0
1683612960,24.7,0.3,24.7,22.6,-0.0,3.6,18.9
1683613080,24.8,0.3,24.8,22.6,-0.0,3.3,18.9
1683613200,24.8,0.3,24.8,22.6,-0.0,2.7,18.9
1683613320,24.8,0.3,24.8,22.6,-0.0,3.2,18.9
1683613440,24.8,0.3,24.8,22.6,-0.0,3.3,18.9
1683613560,24.7,0.3,24.7,22.6,-0.0,3.9,18.9
1683613680,24.7,0.3,24.7,22.6,-0.0,3.6,18.9
1683613800,24.7,0.3,24.7,22.6,-0.0,4.2,18.9
1683613920,24.7,0.3,24.7,22.6,-0.0,3.5,18.9
1683614040,24.8,0.3,24.8,22.6,-0.0,2.9,18.9
1683614160,24.8,0.3,24.8,22.6,-0.0,2.9,18.9
1683614280,24.8,0.3,24.8,22.6,-0.0,2.7,18.9
1683614400,24.7,0.3,24.7,22.6,-0.0,3.5,18.8
1683614520,24.7,0.3,24.7,22.6,-0.0,4.1,18.8
1683614640,24.6,0.3,24.6,22.6,-0.0,4.1,18.8
1683614760,24.6,0.3,24.6,22.6,-0.0,4.1,18.8
1683614880,24.7,0.3,24.6,22.6,-0.0,4.0,18.8
1683615000,24.7,0.3,24.7,22.6,-0.0,3.1,18.8
1683615120,24.8,0.4,24.8,22.6,-0.0,2.7,18.8
1683615240,24.7,0.4,24.7,22.6,-0.0,3.4,18.8
1683615360,24.7,0.4,24.7,22.6,-0.0,3.3,18.8
1683615480,24.6,0.4,24.6,22.6,-0.0,4.0,18.8
1683615600,24.6,0.4,24.6,22.6,-0.0,4.0,18.8
1683615720,24.6,0.4,24.6,22.6,-0.0,4.0,18.8
1683615840,24.7,0.4,24.7,22.6,-0.0,3.0,18.8
1683615960,24.7,0.4,24.7,22.6,-0.0,2.7,18.8
1683616080,24.7,0.4,24.7,22.6,-0.0,2.7,18.7
1683616200,24.7,0.4,24.7,22.6,-0.0,2.8,18.7
1683616320,24.6,0.4,24.6,22.6,-0.0,4.1,18.7
1683616440,24.6,0.4,24.6,22.6,-0.0,4.1,18.7
1683616560,24.6,0.4,24.6,22.6,-0.0,3.6,18.7
1683616680,24.6,0.5,24.6,22.6,-0.0,3.7,18.7
1683616800,24.7,0.5,24.7,22.6,-0.0,3.0,18.7
1683616920,24.7,0.5,24.7,22.6,-0.0,2.7,18.7
1683617040,24.7,0.5,24.6,22.6,-0.0,3.3,18.7
1683617160,24.6,0.5,24.6,22.6,-0.0,3.5,18.7
1683617280,24.6,0.5,24.6,22.6,-0.0,4.2,18.7
1683617400,24.6,0.5,24.5,22.6,-0.0,4.2,18.6
1683617520,24.6,0.5,24.5,22.6,-0.0,4.0,18.6
1683617640,24.6,0.5,24.6,22.6,-0.0,3.4,18.6
1683617760,24.6,0.5,24.6,22.6,-0.0,3.5,18.6
1683617880,24.6,0.5,24.6,22.6,-0.0,3.5,18.6
1683618000,24.6,0.5,24.6,22.6,-0.0,3.0,18.6
1683618120,24.6,0.5,24.6,22.6,-0.0,3.5,18.6
1683618240,24.6,0.5,24.6,22.6,-0.0,3.4,18.6
1683618360,24.5,0.5,24.5,22.6,-0.0,4.0,18.6
1683618480,24.6,0.4,24.6,22.6,-0.0,3.6,18.6
1683618600,24.6,0.6,24.6,22.6,-0.0,3.4,18.6
1683618720,24.6,0.6,24.6,22.6,-0.0,3.6,18.5
1683618840,24.6,0.6,24.6,22.6,-0.0,3.6,18.5
1683618960,24.5,0.6,24.5,22.6,-0.0,4.0,18.5
1683619080,24.6,0.6,24.6,22.6,-0.0,3.5,18.5
1683619200,24.5,0.6,24.5,22.6,-0.0,3.9,18.5
1683619320,24.5,0.6,24.5,22.6,-0.0,4.0,18.5
1683619440,24.5,0.6,24.5,22.6,-0.0,3.5,18.5
1683619560,24.5,0.6,24.5,22.6,-0.0,3.4,18.5
1683619680,24.5,0.6,24.5,22.6,-0.0,4.2,18.5
1683619800,24.5,0.6,24.5,22.6,-0.0,3.7,18.5
1683619920,24.5,0.6,24.5,22.6,-0.0,3.5,18.5
1683620040,24.5,0.6,24.5,22.6,-0.0,4.1,18.5
1683620160,24.5,0.6,24.5,22.6,-0.0,3.0,18.4
1683620280,24.5,0.6,24.5,22.6,-0.0,3.5,18.4
1683620400,24.5,0.6,24.5,22.6,-0.0,4.1,18.4
1683620520,24.5,0.6,24.5,22.6,-0.0,3.5,18.4
1683620640,24.5,0.6,24.5,22.6,-0.0,4.2,18.4
1683620760,24.5,0.6,24.4,22.6,-0.0,4.1,18.4
1683620880,24.4,0.6,24.4,22.6,-0.0,4.2,18.4
1683621000,24.4,0.6,24.4,22.6,-0.0,4.2,18.4
1683621120,24.4,0.6,24.4,22.6,-0.0,4.0,18.4
1683621240,24.4,0.6,24.4,22.6,-0.0,4.0,18.3
1683621360,24.5,0.7,24.5,22.6,-0.0,3.5,18.3
1683621480,24.5,0.7,24.5,22.6,-0.0,3.7,18.3
1683621600,24.4,0.7,24.4,22.6,-0.0,4.0,18.3
1683621720,24.4,0.7,24.4,22.6,-0.0,4.2,18.3
1683621840,24.4,0.7,24.4,22.6,-0.0,4.1,18.3
1683621960,24.4,0.7,24.4,22.6,-0.0,4.2,18.3
1683622080,24.4,0.7,24.4,22.6,-0.0,4.2,18.3
1683622200,24.4,0.7,24.4,22.6,-0.0,4.2,18.3
1683622320,24.4,0.7,24.3,22.6,-0.0,4.4,18.3
1683622440,24.4,0.7,24.4,22.6,-0.0,4.2,18.2
1683622560,24.4,0.7,24.4,22.6,-0.0,4.2,18.2
1683622680,24.4,0.7,24.4,22.6,-0.0,4.2,18.2
1683622800,24.4,0.7,24.4,22.6,-0.0,4.1,18.2
1683622920,24.4,0.7,24.4,22.6,-0.0,4.1,18.2
1683623040,24.4,0.7,24.3,22.6,-0.0,4.2,18.2
1683623160,24.4,0.7,24.3,22.6,-0.0,4.2,18.2
1683623280,24.3,0.7,24.3,22.6,-0.0,4.2,18.2
1683623400,24.3,0.7,24.3,22.6,-0.0,3.8,18.2
1683623520,24.4,0.7,24.4,22.6,-0.0,3.4,18.2
1683623640,24.3,0.7,24.3,22.6,-0.0,4.1,18.2
1683623760,24.3,0.7,24.3,22.6,-0.0,4.2,18.1
1683623880,24.3,0.7,24.3,22.6,-0.0,4.1,18.1
1683624000,24.3,0.7,24.3,22.6,-0.0,4.1,18.1
1683624120,24.3,0.7,24.3,22.6,-0.0,3.4,18.1
1683624240,24.4,0.7,24.4,22.6,-0.0,3.0,18.1
1683624360,24.4,0.7,24.4,22.6,-0.0,3.5,18.1
1683624480,24.3,0.7,24.3,22.6,-0.0,4.1,18.1
1683624600,24.3,0.7,24.3,22.6,-0.0,4.2,18.1
1683624720,24.3,0.7,24.3,22.6,-0.0,4.2,18.1
1683624840,24.3,0.8,24.3,22.6,-0.0,4.2,18.0
1683624960,24.3,0.8,24.3,22.6,-0.0,4.0,18.0
1683625080,24.3,0.8,24.3,22.6,-0.0,3.8,18.0
1683625200,24.4,0.8,24.4,22.6,-0.0,2.9,18.0
1683625320,24.4,0.8,24.4,22.6,-0.0,2.8,18.0
1683625440,24.3,0.8,24.3,22.6,-0.0,4.1,18.0
1683625560,24.3,0.8,24.2,22.6,-0.0,4.2,18.0
1683625680,24.2,0.8,24.2,22.6,-0.0,4.2,18.0
1683625800,24.2,0.7,24.2,22.6,-0.0,4.4,18.0
1683625920,24.2,0.7,24.2,22.6,-0.0,4.2,18.0
1683626040,24.3,0.8,24.3,22.6,-0.0,3.5,18.0
1683626160,24.2,0.7,24.2,22.6,-0.0,3.9,17.9
1683626280,24.2,0.7,24.2,22.6,-0.0,4.0,17.9
1683626400,24.2,0.7,24.2,22.6,-0.0,4.5,17.9
1683626520,24.2,0.7,24.2,22.6,-0.0,4.0,17.9
1683626640,24.2,0.7,24.2,22.6,-0.0,4.6,17.9
1683626760,24.2,0.6,24.2,22.6,-0.0,4.1,17.9
1683626880,24.1,0.6,24.1,22.6,-0.0,4.6,17.9
1683627000,24.2,0.6,24.2,22.6,-0.0,4.0,17.8
1683627120,24.1,0.5,24.1,22.6,-0.0,4.6,17.8
1683627240,24.2,0.5,24.2,22.6,-0.0,4.0,17.8
1683627360,24.1,0.5,24.1,22.6,-0.0,4.4,17.8
1683627480,24.2,0.5,24.2,22.6,-0.0,3.6,17.8
1683627600,24.2,0.5,24.2,22.6,-0.0,3.5,17.8
1683627720,24.1,0.5,24.1,22.6,-0.0,4.2,17.8
1683627840,24.1,0.5,24.1,22.6,-0.0,4.1,17.8
1683627960,24.1,0.5,24.1,22.6,-0.0,4.3,17.8
1683628080,24.1,0.5,24.1,22.6,-0.0,4.2,17.8
1683628200,24.1,0.5,24.1,22.6,-0.0,4.2,17.7
1683628320,24.1,0.4,24.1,22.6,-0.0,4.2,17.7
1683628440,24.1,0.4,24.1,22.6,-0.0,4.3,17.7
1683628560,24.1,0.4,24.1,22.6,-0.0,4.0,17.7
1683628680,24.2,0.5,24.2,22.6,-0.0,3.0,17.7
1683628800,24.1,0.5,24.1,22.6,-0.0,4.1,17.7
1683628920,24.1,0.4,24.0,22.6,-0.0,4.2,17.7
1683629040,24.0,0.4,24.0,22.6,-0.0,4.2,17.7
1683629160,24.0,0.4,24.0,22.6,-0.0,4.2,17.7
1683629280,24.1,0.4,24.1,22.6,-0.0,3.7,17.7
1683629400,24.1,0.4,24.1,22.6,-0.0,3.6,17.7
1683629520,24.0,0.4,24.0,22.6,-0.0,4.2,17.6
1683629640,24.0,0.4,24.0,22.6,-0.0,4.3,17.6
1683629760,24.0,0.4,24.0,22.6,-0.0,4.1,17.6
1683629880,24.0,0.4,24.0,22.6,-0.0,4.2,17.6
1683630000,24.1,0.4,24.1,22.6,-0.0,2.8,17.6
1683630120,24.1,0.4,24.1,22.6,-0.0,3.2,17.6
1683630240,24.0,0.4,24.0,22.6,-0.0,4.3,17.6
1683630360,24.0,0.4,24.0,22.6,-0.0,3.1,17.6
1683630480,24.0,0.4,24.0,22.6,-0.0,3.0,17.6
1683630600,24.0,0.4,24.0,22.6,-0.0,3.0,17.6
1683630720,24.0,0.4,24.0,22.6,-0.0,2.8,17.5
1683630840,24.1,0.4,24.1,22.6,-0.0,2.5,17.5
1683630960,24.1,0.4,24.1,22.6,-0.0,2.4,17.5
1683631080,24.1,0.4,24.0,22.6,-0.0,2.8,17.5
1683631200,24.0,0.4,24.0,22.6,-0.0,3.0,17.5
1683631320,24.0,0.4,24.0,22.6,-0.0,2.9,17.5
1683631440,24.0,0.5,24.0,22.6,-0.0,3.0,17.5
1683631560,24.1,0.5,24.1,22.6,-0.0,2.4,17.5
1683631680,24.1,0.6,24.1,22.6,-0.0,2.3,17.5
1683631800,24.1,0.7,24.1,22.6,-0.0,2.4,17.5
1683631920,24.0,0.7,24.1,22.6,-0.0,2.3,17.5
1683632040,24.0,0.6,24.0,22.6,-0.0,3.0,17.5
1683632160,24.0,0.8,24.0,22.6,-0.0,3.0,17.4
1683632280,24.0,0.7,24.0,22.6,-0.0,3.0,17.4
1683632400,23.9,0.7,23.9,22.6,-0.0,3.0,17.4
1683632520,23.9,0.6,23.9,22.6,-0.0,3.2,17.4
1683632640,24.0,0.7,24.0,22.6,-0.0,2.4,17.4
1683632760,24.0,0.7,24.0,22.6,-0.0,2.0,17.4
1683632880,23.9,0.8,23.9,22.6,-0.0,3.4,17.4
1683633000,24.0,0.7,24.0,22.6,-0.0,2.3,17.4
1683633120,23.9,0.8,23.9,22.6,-0.0,3.1,17.4
1683633240,23.8,0.8,23.8,22.6,-0.0,3.5,17.3
1683633360,23.9,0.8,23.9,22.6,-0.0,2.9,17.3
1683633480,24.0,0.9,24.0,22.6,-0.0,2.2,17.3
1683633600,24.0,0.9,24.0,22.6,-0.0,2.0,17.3
1683633720,24.0,0.9,24.0,22.6,-0.0,1.7,17.3
1683633840,24.0,0.9,24.0,22.6,-0.0,2.2,17.3
1683633960,24.0,1.0,24.0,22.6,-0.0,1.7,17.3
1683634080,24.0,0.9,24.0,22.6,-0.0,2.2,17.2
1683634200,24.0,0.9,24.0,22.6,-0.0,1.7,17.2
1683634320,24.0,1.1,24.0,22.6,-0.0,1.7,17.2
1683634440,24.0,1.3,24.0,22.6,-0.0,1.8,17.2
1683634560,24.0,1.6,24.0,22.6,-0.0,2.0,17.2
1683634680,24.0,2.1,24.0,22.6,-0.0,1.7,17.2
1683634800,24.0,2.7,24.0,22.6,-0.0,2.0,17.2
1683634920,24.0,3.8,24.0,22.6,-0.0,1.8,17.1
1683635040,24.0,4.9,24.0,22.6,-0.0,1.9,17.1
1683635160,23.9,6.6,23.9,22.6,-0.0,2.0,17.1
1683635280,23.9,8.9,23.9,22.6,-0.0,1.7,17.1
1683635400,23.9,12.8,23.9,22.6,-0.0,1.7,17.1
1683635520,23.9,17.4,23.9,22.6,-0.0,2.3,17.1
1683635640,23.9,22.1,23.9,22.6,-0.0,1.7,17.1
1683635760,23.9,24.1,23.9,22.6,-0.0,2.0,17.1
1683635880,23.9,24.2,23.8,22.6,-0.0,1.9,17.0
1683636000,23.8,24.1,23.8,22.6,-0.0,2.1,17.0
1683636120,23.8,24.1,23.8,22.6,0.0,1.9,17.0
1683636240,23.8,24.1,23.8,22.6,0.0,1.8,17.0
1683636360,23.8,24.1,23.8,22.6,0.0,1.9,17.0
1683636480,23.7,24.0,23.7,22.6,0.0,2.4,17.0
1683636600,23.7,24.4,23.7,22.6,0.0,1.9,17.0
1683636720,23.7,25.8,23.6,22.6,0.0,2.3,17.0
1683636840,23.7,27.8,23.7,22.6,0.0,1.5,17.0
1683636960,23.7,28.2,23.7,22.6,0.0,2.0,17.0
1683637080,23.7,28.7,23.7,22.6,0.0,1.5,17.0
1683637200,23.7,29.1,23.7,22.6,0.0,1.6,16.9
1683637320,23.7,29.4,23.7,22.6,0.1,1.6,16.9
1683637440,23.7,29.6,23.6,22.6,0.1,1.7,16.9
1683637560,23.7,30.0,23.7,22.6,0.1,1.6,16.9
1683637680,23.7,30.1,23.7,22.6,0.1,1.6,16.9
1683637800,23.7,30.3,23.7,22.6,0.1,1.5,16.9
1683637920,23.7,30.4,23.7,22.6,0.1,1.6,16.9
1683638040,23.7,30.6,23.7,22.6,0.1,1.5,16.9
1683638160,23.7,30.7,23.6,22.6,0.2,1.6,16.9
1683638280,23.7,30.8,23.6,22.6,0.2,1.6,16.9
1683638400,23.7,30.9,23.6,22.6,0.2,1.5,16.9
1683638520,23.6,31.0,23.6,22.6,0.2,1.7,16.9
1683638640,23.6,31.0,23.6,22.6,0.2,1.7,16.9
1683638760,23.6,31.2,23.6,22.6,0.3,1.6,16.8
1683638880,23.6,31.4,23.6,22.6,0.3,1.7,16.8
1683639000,23.6,31.4,23.6,22.6,0.3,1.8,16.8
1683639120,23.7,31.5,23.7,22.6,0.3,1.2,16.8
1683639240,23.7,31.5,23.7,22.6,0.3,1.3,16.8
1683639360,23.7,31.6,23.7,22.6,0.3,1.3,16.8
1683639480,23.7,26.5,23.7,22.6,0.4,1.4,16.8
1683639600,23.7,26.2,23.7,22.6,0.4,1.3,16.8
1683639720,23.7,26.6,23.7,22.6,0.4,1.2,16.8
1683639840,23.7,26.6,23.7,22.6,0.5,1.3,16.8
1683639960,23.7,26.4,23.7,22.6,0.5,1.4,16.8
1683640080,23.7,37.6,23.7,22.6,0.6,1.3,16.8
1683640200,23.8,37.3,23.7,22.6,0.6,1.2,16.8
1683640320,23.8,37.9,23.7,22.6,0.6,1.3,16.8
1683640440,23.8,37.9,23.7,22.6,0.6,1.4,16.8
1683640560,23.8,38.6,23.7,22.6,0.6,1.3,16.7
1683640680,23.7,37.6,23.7,22.6,0.6,1.5,16.7
1683640800,23.8,37.6,23.7,22.6,0.6,1.4,16.7
1683640920,23.8,38.2,23.7,22.6,0.6,1.3,16.7
1683641040,23.8,38.2,23.7,22.6,0.6,1.3,16.7
1683641160,23.8,38.6,23.7,22.6,0.6,1.3,16.7
1683641280,23.8,37.9,23.7,22.6,0.7,1.4,16.7
1683641400,23.7,37.9,23.7,22.6,0.7,1.7,16.7
1683641520,23.8,38.2,23.8,22.6,0.7,1.2,16.7
1683641640,23.7,38.8,23.7,22.6,0.7,1.8,16.7
1683641760,23.8,38.8,23.8,22.6,0.8,1.3,16.7
1683641880,23.8,38.0,23.8,22.6,0.8,1.2,16.7
1683642000,23.8,38.9,23.8,22.6,0.8,1.3,16.7
1683642120,23.8,38.9,23.8,22.6,0.8,1.3,16.7
1683642240,23.8,39.0,23.8,22.6,0.8,1.4,16.7
1683642360,23.7,38.6,23.7,22.6,0.8,1.8,16.7
1683642480,23.8,38.6,23.8,22.6,0.8,1.4,16.7
1683642600,23.8,38.9,23.8,22.6,0.8,1.2,16.7
1683642720,23.8,38.5,23.7,22.6,0.9,1.8,16.6
1683642840,23.8,38.5,23.8,22.6,0.9,1.2,16.6
1683642960,23.8,39.1,23.7,22.6,1.0,1.8,16.6
1683643080,23.9,39.0,23.9,22.6,1.1,1.2,16.6
1683643200,23.9,39.0,23.9,22.6,1.2,1.4,16.6
1683643320,24.0,38.8,23.9,22.6,1.2,1.3,16.6
1683643440,24.0,38.8,24.0,22.6,1.3,1.3,16.6
1683643560,24.0,38.8,24.0,22.6,1.3,1.5,16.6
1683643680,24.0,38.8,24.0,22.6,1.3,1.3,16.6
1683643800,24.1,39.6,24.1,22.6,1.4,1.3,16.6
1683643920,24.1,39.6,24.1,22.6,1.6,1.7,16.6
1683644040,24.2,39.0,24.1,22.6,1.5,1.5,16.6
1683644160,24.0,39.7,24.0,22.6,1.4,2.0,16.6
1683644280,24.1,39.7,24.1,22.6,1.6,1.5,16.6
1683644400,24.2,39.8,24.1,22.6,1.6,1.6,16.6
1683644520,24.2,39.9,24.1,22.6,1.7,1.7,16.6
1683644640,24.2,39.9,24.1,22.6,1.5,1.6,16.6
1683644760,24.2,39.8,24.2,22.6,1.8,1.7,16.6
1683644880,24.4,39.7,24.3,22.6,2.0,1.8,16.6
1683645000,24.1,39.7,24.0,22.6,1.6,2.0,16.6
1683645120,24.0,39.8,24.0,22.6,1.6,1.8,16.6
1683645240,23.9,40.0,23.9,22.6,1.7,2.4,16.6
1683645360,24.0,40.0,24.0,22.6,1.7,1.9,16.6
1683645480,24.0,39.0,24.0,22.6,1.8,2.2,16.6
1683645600,24.1,39.6,24.1,22.6,1.9,1.8,16.6
1683645720,24.0,39.6,24.0,22.6,1.9,2.3,16.6
1683645840,24.2,39.3,24.2,22.6,2.3,2.0,16.6
1683645960,24.1,39.8,24.1,22.6,2.0,2.4,16.6
1683646080,24.3,39.8,24.3,22.6,1.9,1.9,16.6
1683646200,24.0,39.8,24.0,22.6,1.7,2.3,16.6
1683646320,24.2,39.1,24.2,22.6,1.9,1.8,16.6
1683646440,24.2,39.1,24.1,22.6,1.9,2.0,16.6
1683646560,24.5,38.9,24.4,22.6,2.9,2.9,16.6
1683646680,24.5,39.6,24.5,22.6,3.0,2.4,16.6
1683646800,24.5,39.6,24.5,22.6,3.4,3.2,16.6
1683646920,24.6,39.5,24.6,22.6,4.0,3.6,16.6
1683647040,24.2,39.8,24.1,22.6,3.5,4.5,16.6
1683647160,24.1,39.8,24.1,22.6,3.9,4.2,16.6
1683647280,24.1,40.2,24.0,22.6,3.9,4.3,16.6
1683647400,24.0,40.6,23.9,22.6,3.9,4.4,16.6
1683647520,24.1,40.6,24.0,22.6,3.9,4.3,16.6
1683647640,24.5,39.5,24.5,22.6,4.9,4.1,16.6
1683647760,24.7,40.4,24.7,22.6,4.6,4.1,16.6
1683647880,24.2,40.4,24.2,22.6,3.6,4.2,16.6
1683648000,24.2,39.9,24.2,22.6,3.1,3.1,16.6
1683648120,24.2,39.1,24.2,22.6,3.0,3.0,16.6
1683648240,24.1,39.1,24.0,22.6,2.7,3.2,16.6
1683648360,24.2,39.2,24.2,22.6,3.1,3.0,16.6
1683648480,24.5,39.1,24.4,22.6,3.3,3.0,16.6
1683648600,24.7,39.1,24.6,22.6,3.5,3.0,16.6
1683648720,24.4,39.4,24.4,22.6,3.5,3.9,16.6
1683648840,24.0,40.0,24.0,22.6,3.5,4.5,16.6
1683648960,24.1,40.0,24.1,22.6,4.0,4.3,16.6
1683649080,24.3,39.7,24.3,22.6,4.5,4.5,16.6
1683649200,24.5,39.4,24.5,22.6,4.4,4.1,16.6
1683649320,24.6,39.4,24.6,22.6,4.4,4.1,16.6
1683649440,24.6,39.5,24.6,22.6,4.3,4.1,16.6
1683649560,24.1,39.5,24.1,22.6,3.3,4.2,16.7
1683649680,24.3,38.8,24.2,22.6,3.3,3.2,16.7
1683649800,24.6,36.1,24.6,22.6,2.6,3.3,16.7
1683649920,24.8,39.7,24.8,22.6,4.6,4.1,16.7
1683650040,25.0,39.5,24.9,22.6,4.6,3.5,16.7
1683650160,25.0,39.6,24.9,22.6,4.4,3.4,16.7
1683650280,24.9,39.6,24.8,22.6,4.0,3.6,16.7
1683650400,24.9,39.2,24.9,22.6,4.1,3.5,16.7
1683650520,24.9,39.3,24.8,22.6,4.4,4.1,16.7
1683650640,24.9,39.3,24.8,22.6,4.4,4.1,16.7
1683650760,25.0,39.3,24.9,22.6,4.5,3.6,16.7
1683650880,25.1,36.7,25.0,22.6,4.7,3.6,16.7
1683651000,25.0,36.0,25.0,22.6,3.8,3.4,16.7
1683651120,24.9,39.0,24.9,22.6,3.6,3.4,16.7
1683651240,24.8,38.9,24.8,22.6,3.5,3.4,16.8
1683651360,25.7,38.4,25.7,22.6,8.5,3.9,16.8
1683651480,26.0,38.5,26.0,22.6,9.8,3.4,16.8
1683651600,26.0,39.2,26.0,22.6,10.4,3.3,16.8
1683651720,26.4,38.7,26.4,22.6,10.9,2.7,16.8
1683651840,26.7,38.7,26.6,22.6,12.0,2.7,16.8
1683651960,26.8,38.5,26.7,22.6,12.4,2.7,16.9
1683652080,26.5,38.0,26.5,22.6,9.7,2.7,16.9
1683652200,26.2,38.0,26.2,22.6,6.6,2.7,17.0
1683652320,25.9,37.1,25.8,22.6,4.9,2.9,17.0
1683652440,25.8,37.8,25.7,22.6,5.0,4.0,17.0
1683652560,25.8,37.8,25.8,22.6,6.4,4.1,17.0
1683652680,25.9,39.6,25.9,22.6,5.3,3.5,17.0
1683652800,26.0,38.0,26.0,22.6,6.0,2.9,17.0
1683652920,26.9,38.0,26.9,22.6,13.2,2.6,17.0
1683653040,26.0,38.5,26.0,22.6,5.0,2.7,17.0
1683653160,26.0,38.1,25.9,22.6,5.3,3.3,17.0
1683653280,26.0,38.1,25.9,22.6,5.4,3.5,17.0
1683653400,25.8,37.8,25.8,22.6,4.9,4.0,17.0
1683653520,25.8,36.7,25.7,22.6,4.5,4.0,17.0
1683653640,25.8,36.7,25.7,22.6,4.5,3.6,17.0
1683653760,25.9,36.7,25.9,22.6,5.0,2.7,17.0
1683653880,25.9,38.1,25.9,22.6,4.9,2.7,17.0
1683654000,25.9,38.1,25.9,22.6,4.7,2.8,17.0
1683654120,25.9,36.8,25.9,22.6,5.1,3.3,17.0
1683654240,26.0,39.5,26.0,22.6,5.4,3.4,17.0
1683654360,25.7,39.2,25.7,22.6,3.8,3.8,17.1
1683654480,26.5,39.3,26.5,22.6,11.1,3.3,17.1
1683654600,26.9,38.9,26.9,22.6,13.3,3.2,17.1
1683654720,26.2,38.9,26.2,22.6,5.0,3.0,17.1
1683654840,26.2,37.4,26.1,22.6,5.3,2.7,17.1
1683654960,26.2,38.9,26.2,22.6,5.8,3.1,17.1
1683655080,26.1,38.9,26.1,22.6,5.2,2.7,17.1
1683655200,26.0,37.2,26.0,22.6,5.0,3.4,17.1
1683655320,26.1,37.2,26.0,22.6,5.0,3.2,17.1
1683655440,26.0,37.2,26.0,22.6,4.9,3.3,17.1
1683655560,26.0,37.3,26.0,22.6,4.9,3.3,17.1
1683655680,25.9,36.9,25.9,22.6,4.5,3.9,17.1
1683655800,25.9,36.9,25.8,22.6,4.1,4.0,17.1
1683655920,25.8,39.2,25.8,22.6,3.6,3.4,17.1
1683656040,25.8,39.2,25.8,22.6,3.6,3.4,17.1
1683656160,25.9,39.8,25.9,22.6,3.9,2.8,17.1
1683656280,25.9,39.2,25.8,22.6,4.1,3.2,17.1
1683656400,25.9,39.2,25.9,22.6,4.3,3.3,17.1
1683656520,25.9,37.6,25.9,22.6,4.8,3.8,17.1
1683656640,25.9,37.6,25.9,22.6,4.9,3.9,17.1
1683656760,26.0,37.3,25.9,22.6,5.0,3.4,17.1
1683656880,26.0,37.2,26.0,22.6,5.0,3.3,17.1
1683657000,26.0,37.2,26.0,22.6,4.8,2.8,17.1
1683657120,26.0,36.7,26.0,22.6,4.7,2.7,17.1
1683657240,26.1,36.7,26.0,22.6,5.0,2.7,17.1
1683657360,26.1,37.3,26.0,22.6,5.1,3.3,17.1
1683657480,26.1,38.2,26.0,22.6,5.3,3.3,17.1
1683657600,26.1,38.2,26.1,22.6,5.6,3.2,17.1
1683657720,26.2,38.8,26.2,22.6,6.0,2.8,17.1
1683657840,26.3,38.8,26.3,22.6,6.8,2.8,17.1
1683657960,26.4,38.8,26.4,22.6,7.5,3.2,17.1
1683658080,26.4,39.4,26.4,22.6,6.8,2.7,17.1
1683658200,26.4,39.1,26.3,22.6,6.4,2.7,17.1
1683658320,26.4,39.1,26.4,22.6,7.1,2.7,17.1
1683658440,26.4,39.3,26.4,22.6,7.2,3.3,17.1
1683658560,26.4,39.2,26.4,22.6,6.3,2.7,17.2
1683658680,26.3,39.2,26.3,22.6,5.8,2.7,17.2
1683658800,26.3,38.2,26.3,22.6,5.3,2.8,17.2
1683658920,26.3,37.3,26.2,22.6,5.5,3.3,17.2
1683659040,26.3,37.3,26.3,22.6,6.3,3.3,17.2
1683659160,26.5,39.1,26.5,22.6,8.5,3.3,17.2
1683659280,26.9,38.7,26.9,22.6,10.2,2.7,17.2
1683659400,27.7,38.7,27.6,22.6,16.0,2.6,17.2
1683659520,27.4,40.5,27.4,22.6,13.6,2.6,17.3
1683659640,27.5,39.9,27.4,22.6,13.8,2.6,17.3
1683659760,27.4,39.9,27.4,22.6,13.4,2.7,17.3
1683659880,27.4,39.6,27.4,22.6,13.0,2.6,17.3
1683660000,27.4,38.7,27.4,22.6,13.2,2.6,17.4
1683660120,27.5,38.7,27.5,22.6,13.3,2.6,17.4
1683660240,27.4,39.5,27.4,22.6,12.3,2.7,17.5
1683660360,27.4,39.5,27.4,22.6,12.5,2.6,17.5
1683660480,27.4,39.5,27.4,22.6,12.6,2.6,17.5
1683660600,27.4,39.5,27.4,22.6,12.0,2.7,17.5
1683660720,27.4,39.3,27.4,22.6,12.5,2.7,17.6
1683660840,27.4,39.3,27.4,22.6,13.1,2.6,17.6
1683660960,26.7,38.9,26.7,22.6,6.1,2.7,17.6
1683661080,27.5,39.8,27.5,22.6,13.5,2.6,17.7
1683661200,27.2,39.8,27.2,22.6,9.6,2.6,17.7
1683661320,26.8,37.7,26.8,22.6,6.6,2.7,17.7
1683661440,26.9,37.7,26.9,22.6,8.8,2.7,17.7
1683661560,27.4,38.2,27.4,22.6,12.8,2.6,17.8
1683661680,26.8,37.8,26.8,22.6,6.6,2.7,17.8
1683661800,26.8,37.8,26.8,22.6,7.4,2.7,17.8
1683661920,26.9,37.3,26.9,22.6,8.3,2.7,17.8
1683662040,27.6,40.3,27.6,22.6,14.0,2.6,17.8
1683662160,26.8,38.5,26.7,22.6,6.2,2.7,17.8
1683662280,27.5,39.9,27.5,22.6,13.4,2.6,17.8
1683662400,27.5,39.9,27.5,22.6,12.8,2.6,17.8
1683662520,27.5,39.8,27.5,22.6,13.0,2.6,17.9
1683662640,27.5,39.1,27.5,22.6,12.6,2.6,17.9
1683662760,27.0,39.0,27.0,22.6,7.9,2.7,17.9
1683662880,27.7,37.4,27.6,22.6,14.2,2.6,17.9
1683663000,27.7,37.5,27.7,22.6,14.5,2.6,17.9
1683663120,27.0,37.4,27.0,22.6,9.1,2.7,18.0
1683663240,27.5,39.9,27.5,22.6,13.1,2.6,18.0
1683663360,27.5,39.9,27.5,22.6,12.6,2.6,18.0
1683663480,27.3,39.8,27.3,22.6,10.7,2.7,18.0
1683663600,27.5,39.5,27.5,22.6,13.6,2.6,18.0
1683663720,27.5,39.5,27.5,22.6,12.7,2.6,18.1
1683663840,26.7,39.1,26.7,22.6,4.7,2.7,18.1
1683663960,26.5,36.2,26.5,22.6,4.4,2.7,18.1
1683664080,26.6,37.1,26.6,22.6,6.1,2.7,18.1
1683664200,27.6,40.5,27.5,22.6,14.0,2.7,18.2
1683664320,27.6,40.1,27.5,22.6,13.7,2.6,18.2
1683664440,26.6,37.1,26.6,22.6,4.6,2.7,18.2
1683664560,27.2,37.9,27.2,22.6,11.8,2.7,18.2
1683664680,26.8,38.2,26.8,22.6,6.2,2.7,18.2
1683664800,26.6,38.2,26.5,22.6,4.7,2.7,18.2
1683664920,27.2,38.8,27.2,22.6,12.8,3.2,18.2
1683665040,27.6,40.4,27.6,22.6,14.0,3.2,18.2
1683665160,27.1,40.4,27.0,22.6,8.2,2.6,18.2
1683665280,27.1,40.1,27.1,22.6,8.2,2.6,18.2
1683665400,26.6,40.2,26.6,22.6,5.2,2.7,18.2
1683665520,26.9,37.9,26.9,22.6,7.2,2.7,18.2
1683665640,27.1,39.0,27.0,22.6,10.5,2.7,18.2
1683665760,28.0,38.9,28.0,22.6,14.9,2.6,18.2
1683665880,26.9,40.3,26.9,22.6,6.6,2.7,18.2
1683666000,27.8,37.6,27.8,22.6,14.1,2.6,18.2
1683666120,27.6,39.8,27.6,22.6,12.3,2.6,18.2
1683666240,27.7,39.8,27.7,22.6,12.9,2.6,18.2
1683666360,27.3,40.0,27.3,22.6,9.6,2.6,18.3
1683666480,27.8,38.4,27.8,22.6,13.9,3.2,18.3
1683666600,27.9,38.4,27.9,22.6,12.9,2.6,18.3
1683666720,27.1,38.9,27.1,22.6,8.3,2.7,18.3
1683666840,27.7,39.8,27.7,22.6,12.2,2.6,18.3
1683666960,27.6,39.9,27.6,22.6,11.7,2.6,18.3
1683667080,27.7,39.2,27.7,22.6,11.9,2.6,18.3
1683667200,27.7,39.4,27.7,22.6,12.1,3.2,18.3
1683667320,27.7,39.3,27.7,22.6,11.9,2.8,18.3
1683667440,27.8,39.4,27.8,22.6,11.8,2.6,18.3
1683667560,27.8,39.3,27.8,22.6,11.8,2.6,18.4
1683667680,27.8,39.2,27.8,22.6,11.5,2.6,18.4
1683667800,27.8,39.2,27.7,22.6,11.2,2.6,18.4
1683667920,27.8,39.1,27.8,22.6,11.2,2.6,18.4
1683668040,27.9,39.1,27.9,22.6,11.7,2.9,18.4
1683668160,28.0,39.4,27.9,22.6,11.7,2.7,18.4
1683668280,27.9,39.3,27.9,22.6,11.2,2.6,18.4
1683668400,28.0,39.3,28.0,22.6,11.2,2.6,18.5
1683668520,28.0,39.3,28.0,22.6,11.2,2.6,18.5
1683668640,28.2,39.1,28.2,22.6,11.5,2.6,18.5
1683668760,28.3,39.1,28.3,22.6,11.3,2.5,18.5
1683668880,28.4,39.2,28.4,22.6,11.4,2.5,18.5
1683669000,28.4,39.5,28.4,22.6,11.3,2.9,18.5
1683669120,28.8,39.5,28.8,22.6,11.0,2.5,18.5
1683669240,28.5,40.1,28.5,22.6,10.7,2.5,18.5
1683669360,28.6,39.8,28.6,22.6,10.5,2.5,18.5
1683669480,28.7,39.8,28.7,22.6,10.2,2.5,18.6
1683669600,29.0,37.7,29.0,22.6,10.3,2.5,18.6
1683669720,29.0,40.5,28.9,22.6,10.0,2.5,18.6
1683669840,28.9,40.2,28.9,22.6,10.2,2.9,18.7
1683669960,28.9,40.1,28.9,22.6,9.5,2.5,18.7
1683670080,28.9,40.9,28.9,22.6,9.4,2.5,18.7
1683670200,28.9,41.1,28.9,22.6,9.3,2.5,18.7
1683670320,28.9,41.5,28.9,22.6,9.1,2.5,18.8
1683670440,28.9,32.2,28.9,22.6,9.2,3.0,18.8
1683670560,28.1,39.0,28.1,22.6,9.2,3.0,18.8
1683670680,28.9,41.8,28.9,22.6,8.5,2.6,18.8
1683670800,28.9,42.0,28.9,22.6,8.3,2.5,18.8
1683670920,28.9,42.1,28.8,22.6,8.2,2.5,18.8
1683671040,28.9,41.6,28.9,22.6,8.0,2.5,18.8
1683671160,28.8,41.8,28.8,22.6,7.7,2.5,18.9
1683671280,28.8,41.2,28.8,22.6,8.0,2.9,18.9
1683671400,28.8,41.7,28.8,22.6,7.4,2.5,18.9
1683671520,28.8,42.1,28.8,22.6,7.2,2.5,19.0
1683671640,28.8,41.6,28.8,22.6,7.6,3.0,19.0
1683671760,28.8,30.8,28.8,22.6,6.7,2.5,19.0
1683671880,28.8,42.0,28.8,22.6,6.8,2.5,19.0
1683672000,28.8,42.4,28.8,22.6,6.7,2.5,19.1
1683672120,28.8,42.9,28.8,22.6,6.6,2.5,19.1
1683672240,28.5,38.6,28.5,22.6,7.3,3.1,19.1
1683672360,28.8,42.9,28.8,22.6,7.0,3.0,19.1
1683672480,28.8,42.7,28.8,22.6,6.2,2.5,19.1
1683672600,28.8,42.7,28.8,22.6,6.7,2.9,19.1
1683672720,28.8,43.0,28.8,22.6,6.3,2.5,19.1
1683672840,28.8,43.0,28.8,22.6,6.1,2.5,19.1
1683672960,28.8,43.1,28.8,22.6,5.9,2.5,19.2
1683673080,28.8,42.7,28.8,22.6,6.4,3.0,19.2
1683673200,28.8,43.4,28.8,22.6,5.8,2.5,19.2
1683673320,28.8,43.1,28.7,22.6,6.3,3.0,19.2
1683673440,28.8,43.2,28.7,22.6,5.7,2.5,19.3
1683673560,27.6,37.5,27.6,22.6,5.0,2.6,19.3
1683673680,28.8,43.8,28.7,22.6,5.6,2.5,19.3
1683673800,28.8,43.4,28.7,22.6,6.2,3.0,19.3
1683673920,27.4,38.6,27.4,22.6,4.1,2.6,19.4
1683674040,28.8,38.9,28.7,22.6,6.6,3.5,19.4
1683674160,28.7,41.7,28.7,22.6,6.0,3.0,19.4
1683674280,27.5,37.9,27.5,22.6,4.7,2.7,19.4
1683674400,28.7,37.9,28.7,22.6,5.3,2.5,19.4
1683674520,27.6,38.2,27.6,22.6,5.1,2.6,19.4
1683674640,27.4,39.1,27.4,22.6,4.2,3.1,19.4
1683674760,27.9,39.1,27.8,22.6,5.0,3.2,19.4
1683674880,27.3,38.5,27.3,22.6,4.7,3.1,19.4
1683675000,27.0,36.2,27.0,22.6,3.9,3.2,19.4
1683675120,26.9,36.2,26.9,22.6,3.9,3.2,19.4
1683675240,27.0,36.7,27.0,22.6,4.0,3.2,19.4
1683675360,26.8,39.4,26.8,22.6,3.7,3.4,19.4
1683675480,26.7,39.2,26.6,22.6,3.3,3.4,19.4
1683675600,26.6,39.2,26.6,22.6,3.9,3.4,19.3
1683675720,26.5,39.1,26.4,22.6,2.8,3.4,19.3
1683675840,26.4,39.1,26.4,22.6,2.7,3.3,19.3
1683675960,26.4,38.5,26.3,22.6,3.0,3.4,19.3
1683676080,26.3,39.0,26.2,22.6,2.7,4.0,19.3
1683676200,26.2,39.0,26.2,22.6,2.6,4.1,19.3
1683676320,26.1,38.6,26.1,22.6,2.3,4.2,19.3
1683676440,26.1,38.3,26.1,22.6,2.4,4.0,19.3
1683676560,26.2,38.3,26.1,22.6,2.3,3.5,19.3
1683676680,26.2,38.8,26.1,22.6,2.4,3.5,19.3
1683676800,26.1,37.5,26.1,22.6,2.0,3.5,19.3
1683676920,26.0,37.6,26.0,22.6,1.8,4.1,19.3
1683677040,26.0,37.0,26.0,22.6,2.4,4.1,19.2
1683677160,26.0,37.2,26.0,22.6,2.3,4.1,19.2
1683677280,26.0,37.2,26.0,22.6,2.2,4.0,19.2
1683677400,25.9,38.0,25.9,22.6,2.1,4.1,19.2
1683677520,25.9,36.8,25.9,22.6,2.0,4.1,19.2
1683677640,25.9,36.8,25.8,22.6,1.7,4.1,19.2
1683677760,25.9,35.8,25.9,22.6,1.6,3.6,19.2
1683677880,25.9,38.9,25.8,22.6,1.6,3.5,19.2
1683678000,25.8,37.9,25.7,22.6,1.1,4.2,19.1
1683678120,25.7,37.8,25.7,22.6,1.1,4.4,19.1
1683678240,25.7,37.8,25.7,22.6,0.9,4.2,19.1
1683678360,25.7,36.8,25.6,22.6,1.0,4.5,19.1
1683678480,25.7,38.4,25.6,22.6,0.9,4.0,19.1
1683678600,25.7,38.4,25.6,22.6,1.1,4.2,19.1
1683678720,25.7,39.2,25.6,22.6,1.3,4.2,19.1
1683678840,25.6,39.1,25.6,22.6,1.2,4.5,19.1
1683678960,25.7,39.1,25.6,22.6,1.1,3.5,19.0
1683679080,25.6,38.3,25.6,22.6,1.3,4.1,19.0
1683679200,25.6,38.8,25.5,22.6,1.1,4.2,19.0
1683679320,25.6,38.8,25.5,22.6,1.1,4.1,19.0
1683679440,25.6,39.2,25.5,22.6,1.5,4.2,19.0
1683679560,25.6,39.6,25.5,22.6,1.6,4.2,19.0
1683679680,25.6,39.6,25.6,22.6,1.5,3.4,19.0
1683679800,25.6,39.3,25.5,22.6,1.3,4.1,19.0
1683679920,25.5,38.5,25.5,22.6,1.2,4.2,19.0
1683680040,25.6,38.5,25.5,22.6,1.8,4.1,19.0
1683680160,25.6,37.0,25.6,22.6,2.1,4.1,18.9
1683680280,25.5,38.5,25.5,22.6,1.6,4.1,18.9
1683680400,25.6,38.5,25.5,22.6,1.6,3.6,18.9
1683680520,25.6,39.4,25.6,22.6,1.7,3.6,18.9
1683680640,25.5,38.0,25.5,22.6,1.4,4.0,18.9
1683680760,25.5,38.0,25.5,22.6,1.2,4.0,18.9
1683680880,25.5,38.9,25.4,22.6,1.3,4.2,18.9
1683681000,25.5,38.9,25.4,22.6,1.7,4.0,18.9
1683681120,25.5,39.4,25.4,22.6,1.7,4.2,18.9
1683681240,25.5,38.5,25.5,22.6,1.4,3.4,18.8
1683681360,25.5,38.5,25.5,22.6,1.2,3.4,18.8
1683681480,25.4,37.5,25.4,22.6,0.8,3.6,18.8
1683681600,25.4,37.2,25.4,22.6,0.9,3.6,18.8
1683681720,25.4,37.2,25.3,22.6,0.8,4.1,18.8
1683681840,25.3,37.6,25.3,22.6,0.9,4.5,18.8
1683681960,25.3,37.1,25.3,22.6,0.8,4.1,18.8
1683682080,25.3,37.1,25.2,22.6,0.7,4.4,18.8
1683682200,25.3,37.8,25.2,22.6,0.8,4.3,18.8
1683682320,25.3,37.7,25.2,22.6,0.6,4.0,18.8
1683682440,25.2,37.7,25.2,22.6,0.6,4.4,18.8
1683682560,25.2,37.4,25.2,22.6,0.6,4.6,18.8
1683682680,25.2,37.7,25.2,22.6,0.6,4.4,18.8
1683682800,25.2,37.7,25.2,22.6,0.6,4.1,18.8
1683682920,25.2,37.9,25.2,22.6,0.6,4.5,18.8
1683683040,25.2,37.2,25.2,22.6,0.5,4.3,18.7
1683683160,25.2,37.2,25.2,22.6,0.6,4.0,18.7
1683683280,25.2,37.9,25.1,22.6,0.5,4.4,18.7
1683683400,25.1,37.0,25.1,22.6,0.4,4.6,18.7
1683683520,25.1,37.0,25.1,22.6,0.3,4.2,18.7
1683683640,25.1,31.1,25.1,22.6,0.2,4.0,18.7
1683683760,25.1,31.0,25.1,22.6,0.2,4.6,18.7
1683683880,25.1,30.4,25.0,22.6,0.1,4.6,18.7
1683684000,25.1,30.6,25.1,22.6,0.2,4.2,18.7
1683684120,25.1,30.2,25.0,22.6,0.1,4.3,18.7
1683684240,25.1,30.3,25.0,22.6,0.1,4.4,18.6
1683684360,25.1,31.1,25.0,22.6,0.2,4.3,18.6
1683684480,25.1,31.4,25.1,22.6,0.3,4.1,18.6
1683684600,25.0,31.2,25.0,22.6,0.3,4.6,18.6
1683684720,25.1,31.3,25.0,22.6,0.3,4.2,18.6
1683684840,25.0,31.4,25.0,22.6,0.3,4.1,18.6
1683684960,25.0,31.1,25.0,22.6,0.2,4.4,18.6
1683685080,25.0,30.8,25.0,22.6,0.2,4.6,18.6
1683685200,25.0,30.4,25.0,22.6,0.1,4.3,18.5
1683685320,25.0,29.2,25.0,22.6,0.0,4.2,18.5
1683685440,25.0,28.6,25.0,22.6,0.0,4.1,18.5
1683685560,25.0,28.1,24.9,22.6,0.0,4.6,18.5
1683685680,25.0,27.3,24.9,22.6,-0.0,4.6,18.5
1683685800,25.0,26.2,24.9,22.6,-0.0,4.3,18.5
1683685920,25.0,27.3,24.9,22.6,0.0,4.5,18.5
1683686040,24.9,25.4,24.9,22.6,-0.0,4.3,18.5
1683686160,24.9,27.0,24.9,22.6,0.0,4.3,18.5
1683686280,24.9,26.3,24.9,22.6,-0.0,4.6,18.5
1683686400,24.9,25.2,24.9,22.6,-0.0,4.4,18.5
1683686520,24.9,25.3,24.9,22.6,-0.0,4.3,18.5
1683686640,24.9,25.2,24.9,22.6,-0.0,4.3,18.4
1683686760,24.9,25.2,24.9,22.6,0.0,4.6,18.4
1683686880,24.9,25.2,24.9,22.6,-0.0,4.6,18.4
1683687000,24.9,24.6,24.9,22.6,-0.0,4.3,18.4
1683687120,24.9,26.0,24.8,22.6,0.0,4.7,18.4
1683687240,24.9,25.0,24.8,22.6,-0.0,4.6,18.4
1683687360,24.9,17.4,24.8,22.6,0.0,4.3,18.4
1683687480,24.9,10.5,24.9,22.6,0.0,4.0,18.4
1683687600,24.9,7.7,24.9,22.6,-0.0,4.0,18.3
1683687720,24.8,7.9,24.8,22.6,0.0,4.5,18.3
1683687840,24.8,4.0,24.8,22.6,-0.0,4.5,18.3
1683687960,24.8,3.1,24.8,22.6,0.0,4.2,18.3
1683688080,24.8,1.4,24.8,22.6,-0.0,4.5,18.3
1683688200,24.8,1.6,24.8,22.6,-0.0,4.0,18.3
1683688320,24.8,1.3,24.8,22.6,0.0,4.5,18.3
1683688440,24.8,0.8,24.8,22.6,-0.0,4.3,18.3
1683688560,24.8,0.6,24.8,22.6,-0.0,4.2,18.3
1683688680,24.8,0.4,24.8,22.6,0.0,4.4,18.2
1683688800,24.8,0.3,24.8,22.6,-0.0,4.5,18.2
1683688920,24.8,0.3,24.8,22.6,0.0,4.2,18.2
1683689040,24.8,0.3,24.8,22.6,-0.0,4.5,18.2
1683689160,24.8,0.3,24.8,22.6,-0.0,4.5,18.2
1683689280,24.8,0.3,24.7,22.6,-0.0,4.4,18.2
1683689400,24.8,0.3,24.7,22.6,-0.0,4.5,18.2
1683689520,24.8,0.3,24.7,22.6,-0.0,4.2,18.2
1683689640,24.7,0.3,24.7,22.6,-0.0,4.5,18.2
1683689760,24.7,0.3,24.7,22.6,0.0,4.5,18.1
1683689880,24.7,0.3,24.7,22.6,-0.0,4.5,18.1
1683690000,24.7,0.3,24.7,22.6,-0.0,4.5,18.1
1683690120,24.7,0.3,24.7,22.6,-0.0,4.5,18.1
1683690240,24.7,0.3,24.7,22.6,0.0,4.5,18.1
1683690360,24.7,0.3,24.7,22.6,-0.0,4.5,18.1
1683690480,24.7,0.3,24.7,22.6,-0.0,4.2,18.1
1683690600,24.7,0.3,24.7,22.6,-0.0,4.5,18.0
1683690720,24.7,0.3,24.7,22.6,-0.0,4.3,18.0
1683690840,24.7,0.3,24.7,22.6,0.0,4.5,18.0
1683690960,24.7,0.3,24.7,22.6,-0.0,4.6,18.0
1683691080,24.7,0.3,24.7,22.6,-0.0,4.4,18.0
1683691200,24.7,0.3,24.7,22.6,-0.0,4.5,18.0
1683691320,24.7,0.3,24.6,22.6,-0.0,4.5,18.0
1683691440,24.7,0.3,24.6,22.6,-0.0,4.4,18.0
1683691560,24.6,0.3,24.6,22.6,0.0,4.5,18.0
1683691680,24.6,0.3,24.6,22.6,-0.0,4.5,17.9
1683691800,24.6,0.3,24.6,22.6,-0.0,4.5,17.9
1683691920,24.6,0.3,24.6,22.6,-0.0,4.5,17.9
1683692040,24.6,0.3,24.6,22.6,-0.0,4.5,17.9
1683692160,24.6,0.3,24.6,22.6,-0.0,4.4,17.9
1683692280,24.6,0.3,24.6,22.6,-0.0,4.5,17.9
1683692400,24.6,0.3,24.6,22.6,0.0,4.5,17.9
1683692520,24.6,0.3,24.6,22.6,-0.0,4.4,17.8
1683692640,24.6,0.3,24.6,22.6,-0.0,4.5,17.8
1683692760,24.6,0.3,24.6,22.6,-0.0,4.5,17.8
1683692880,24.6,0.3,24.6,22.6,-0.0,4.5,17.8
1683693000,24.6,0.3,24.6,22.6,-0.0,4.6,17.8
1683693120,24.6,0.3,24.5,22.6,-0.0,4.6,17.8
1683693240,24.6,0.3,24.5,22.6,-0.0,4.4,17.8
1683693360,24.5,0.3,24.5,22.6,-0.0,4.5,17.8
1683693480,24.5,0.3,24.5,22.6,-0.0,4.5,17.8
1683693600,24.5,0.3,24.5,22.6,-0.0,4.5,17.7
1683693720,24.5,0.3,24.5,22.6,-0.0,4.5,17.7
1683693840,24.5,0.3,24.5,22.6,-0.0,4.6,17.7
1683693960,24.5,0.3,24.5,22.6,-0.0,4.5,17.7
1683694080,24.5,0.3,24.5,22.6,-0.0,4.3,17.7
1683694200,24.5,0.3,24.5,22.6,-0.0,4.5,17.7
1683694320,24.5,0.3,24.5,22.6,-0.0,4.5,17.7
1683694440,24.5,0.3,24.5,22.6,-0.0,4.4,17.7
1683694560,24.5,0.3,24.5,22.6,-0.0,4.3,17.7
1683694680,24.5,0.3,24.5,22.6,-0.0,4.6,17.7
1683694800,24.5,0.3,24.5,22.6,-0.0,4.2,17.6
1683694920,24.5,0.3,24.5,22.6,-0.0,4.5,17.6
1683695040,24.5,0.3,24.5,22.6,-0.0,4.3,17.6
1683695160,24.5,0.3,24.5,22.6,-0.0,4.3,17.6
1683695280,24.5,0.3,24.5,22.6,-0.0,4.6,17.6
1683695400,24.5,0.3,24.5,22.6,-0.0,4.2,17.6
1683695520,24.5,0.3,24.5,22.6,-0.0,4.5,17.6
1683695640,24.5,0.3,24.4,22.6,-0.0,4.5,17.5
1683695760,24.5,0.3,24.4,22.6,-0.0,4.5,17.5
1683695880,24.4,0.3,24.4,22.6,-0.0,4.5,17.5
1683696000,24.4,0.3,24.4,22.6,-0.0,4.5,17.5
1683696120,24.4,0.3,24.4,22.6,-0.0,4.6,17.5
1683696240,24.4,0.3,24.4,22.6,-0.0,4.6,17.5
1683696360,24.4,0.3,24.4,22.6,-0.0,4.5,17.5
1683696480,24.4,0.3,24.4,22.6,-0.0,4.5,17.5
1683696600,24.4,0.3,24.4,22.6,-0.0,4.5,17.5
1683696720,24.4,0.3,24.4,22.6,-0.0,4.2,17.5
1683696840,24.4,0.3,24.4,22.6,-0.0,4.6,17.4
1683696960,24.4,0.3,24.4,22.6,-0.0,4.5,17.4
1683697080,24.4,0.3,24.4,22.6,-0.0,4.6,17.4
1683697200,24.4,0.3,24.4,22.6,-0.0,4.5,17.4
1683697320,24.4,0.3,24.4,22.6,-0.0,4.2,17.4
1683697440,24.4,0.3,24.4,22.6,-0.0,4.4,17.4
1683697560,24.4,0.3,24.4,22.6,-0.0,4.5,17.4
1683697680,24.4,0.2,24.3,22.6,-0.0,4.6,17.4
1683697800,24.4,0.2,24.4,22.6,-0.0,4.0,17.3
1683697920,24.4,0.2,24.3,22.6,-0.0,4.4,17.3
1683698040,24.3,0.2,24.3,22.6,-0.0,4.3,17.3
1683698160,24.3,0.2,24.3,22.6,-0.0,4.6,17.3
1683698280,24.3,0.3,24.3,22.6,-0.0,4.3,17.3
1683698400,24.3,0.3,24.3,22.6,-0.0,4.6,17.3
1683698520,24.3,0.3,24.3,22.6,-0.0,4.6,17.3
1683698640,24.3,0.3,24.3,22.6,-0.0,4.6,17.3
1683698760,24.3,0.3,24.3,22.6,-0.0,4.5,17.3
1683698880,24.3,0.3,24.3,22.6,-0.0,4.6,17.2
1683699000,24.3,0.3,24.3,22.6,-0.0,4.5,17.2
1683699120,24.3,0.3,24.3,22.6,-0.0,4.5,17.2
1683699240,24.3,0.3,24.3,22.6,-0.0,4.3,17.2
1683699360,24.3,0.3,24.3,22.6,-0.0,4.5,17.2
1683699480,24.3,0.3,24.3,22.6,-0.0,4.6,17.2
1683699600,24.3,0.3,24.2,22.6,-0.0,4.4,17.2
1683699720,24.2,0.3,24.2,22.6,-0.0,4.6,17.2
1683699840,24.2,0.3,24.2,22.6,-0.0,4.7,17.2
1683699960,24.2,0.3,24.2,22.6,-0.0,4.4,17.2
1683700080,24.2,0.3,24.2,22.6,-0.0,4.6,17.2
1683700200,24.2,0.3,24.2,22.6,-0.0,4.3,17.2
1683700320,24.2,0.3,24.2,22.6,-0.0,4.6,17.1
1683700440,24.2,0.3,24.2,22.6,-0.0,4.5,17.1
1683700560,24.2,0.3,24.2,22.6,-0.0,4.6,17.1
1683700680,24.2,0.3,24.2,22.6,-0.0,4.6,17.1
1683700800,24.2,0.3,24.2,22.6,-0.0,4.6,17.1
1683700920,24.2,0.2,24.2,22.6,-0.0,4.6,17.1
1683701040,24.2,0.3,24.2,22.6,-0.0,4.5,17.1
1683701160,24.2,0.2,24.2,22.6,-0.0,4.2,17.1
1683701280,24.2,0.3,24.2,22.6,-0.0,4.6,17.0
1683701400,24.2,0.3,24.1,22.6,-0.0,4.7,17.0
1683701520,24.1,0.3,24.1,22.6,-0.0,4.7,17.0
1683701640,24.1,0.3,24.1,22.6,-0.0,4.6,17.0
1683701760,24.2,0.3,24.2,22.6,-0.0,4.1,17.0
1683701880,24.2,0.3,24.1,22.6,-0.0,4.2,17.0
1683702000,24.1,0.3,24.1,22.6,-0.0,4.5,17.0
1683702120,24.1,0.3,24.1,22.6,-0.0,4.4,17.0
1683702240,24.1,0.3,24.1,22.6,-0.0,4.7,17.0
1683702360,24.1,0.3,24.1,22.6,-0.0,4.0,17.0
1683702480,24.1,0.3,24.1,22.6,-0.0,4.6,16.9
1683702600,24.1,0.3,24.1,22.6,-0.0,4.1,16.9
1683702720,24.1,0.3,24.0,22.6,-0.0,4.6,16.9
1683702840,24.0,0.3,24.0,22.6,-0.0,4.5,16.9
1683702960,24.1,0.3,24.1,22.6,-0.0,3.8,16.9
1683703080,24.0,0.3,24.0,22.6,-0.0,4.2,16.9
1683703200,24.0,0.3,24.0,22.6,-0.0,4.6,16.9
1683703320,24.0,0.3,24.0,22.6,-0.0,4.6,16.9
1683703440,24.0,0.3,24.0,22.6,-0.0,4.6,16.9
1683703560,24.0,0.3,24.0,22.6,-0.0,4.6,16.9
1683703680,24.1,0.3,24.0,22.6,-0.0,3.5,16.9
1683703800,24.1,0.3,24.1,22.6,-0.0,3.5,16.8
1683703920,24.1,0.2,24.0,22.6,-0.0,3.4,16.8
1683704040,24.0,0.2,24.0,22.6,-0.0,3.4,16.8
1683704160,24.0,0.2,24.0,22.6,-0.0,3.4,16.8
1683704280,24.0,0.3,24.0,22.6,-0.0,3.4,16.8
1683704400,24.0,0.3,24.0,22.6,-0.0,3.4,16.8
1683704520,24.0,0.3,24.0,22.6,-0.0,3.4,16.8
1683704640,24.0,0.3,24.0,22.6,-0.0,3.4,16.8
1683704760,24.0,0.3,24.0,22.6,-0.0,3.1,16.7
1683704880,24.0,0.3,24.0,22.6,-0.0,3.4,16.7
1683705000,24.0,0.3,24.0,22.6,-0.0,3.4,16.7
1683705120,24.0,0.3,24.0,22.6,-0.0,3.4,16.7
1683705240,24.0,0.3,24.0,22.6,-0.0,3.3,16.7
1683705360,23.9,0.3,23.9,22.6,-0.0,3.4,16.7
1683705480,23.9,0.3,23.9,22.6,-0.0,3.3,16.7
1683705600,23.9,0.3,23.9,22.6,-0.0,3.4,16.7
1683705720,23.9,0.3,23.9,22.6,-0.0,3.5,16.7
1683705840,23.9,0.3,23.9,22.6,-0.0,3.4,16.6
1683705960,23.9,0.3,23.9,22.6,-0.0,3.4,16.6
1683706080,23.9,0.3,23.9,22.6,-0.0,3.4,16.6
1683706200,23.9,0.3,23.9,22.6,-0.0,3.4,16.6
1683706320,23.8,0.3,23.8,22.6,-0.0,3.4,16.6
1683706440,23.8,0.3,23.8,22.6,-0.0,3.4,16.6
1683706560,23.9,0.3,23.9,22.6,-0.0,2.4,16.6
1683706680,24.0,0.3,24.0,22.6,-0.0,2.2,16.6
1683706800,24.0,0.3,24.0,22.6,-0.0,2.2,16.5
1683706920,24.0,0.3,24.0,22.6,-0.0,2.2,16.5
1683707040,24.0,0.3,24.0,22.6,-0.0,2.2,16.5
1683707160,23.9,0.3,23.9,22.6,-0.0,2.2,16.5
1683707280,23.9,0.3,23.9,22.6,-0.0,2.2,16.5
1683707400,23.9,0.3,23.9,22.6,-0.0,2.2,16.5
1683707520,23.9,0.3,23.9,22.6,-0.0,2.2,16.5
1683707640,23.9,0.3,23.9,22.6,-0.0,2.2,16.5
1683707760,23.9,0.3,23.9,22.6,-0.0,2.2,16.5
1683707880,23.9,0.3,23.9,22.6,-0.0,2.2,16.5
1683708000,23.9,0.2,23.9,22.6,-0.0,1.9,16.4
1683708120,23.9,0.2,23.9,22.6,-0.0,2.2,16.4
1683708240,23.9,0.2,23.9,22.6,-0.0,2.2,16.4
1683708360,23.8,0.3,23.8,22.6,-0.0,2.2,16.4
1683708480,23.8,0.3,23.8,22.6,-0.0,2.1,16.4
1683708600,23.8,0.3,23.8,22.6,-0.0,2.2,16.4
1683708720,23.8,0.3,23.8,22.6,-0.0,2.2,16.4
1683708840,23.7,0.3,23.7,22.6,-0.0,2.2,16.4
1683708960,23.7,0.3,23.7,22.6,-0.0,2.0,16.4
1683709080,23.6,0.3,23.6,22.6,-0.0,2.0,16.4
1683709200,23.6,0.3,23.6,22.6,-0.0,1.7,16.3
1683709320,23.6,0.3,23.6,22.6,-0.0,1.7,16.3
1683709440,23.6,0.3,23.6,22.6,-0.0,1.7,16.3
1683709560,23.6,0.2,23.6,22.6,-0.0,1.7,16.3
1683709680,23.6,0.3,23.6,22.6,-0.0,1.7,16.3
1683709800,23.5,0.3,23.6,22.6,-0.0,1.7,16.3
1683709920,23.5,0.3,23.5,22.6,-0.0,1.7,16.2
1683710040,23.6,0.3,23.6,22.6,-0.0,1.3,16.2
1683710160,23.5,0.3,23.5,22.6,-0.0,1.7,16.2
1683710280,23.5,0.3,23.5,22.6,-0.0,1.7,16.2
1683710400,23.6,0.3,23.6,22.6,-0.0,1.4,16.2
1683710520,23.5,0.3,23.5,22.6,-0.0,1.7,16.2
1683710640,23.5,0.3,23.5,22.6,-0.0,1.7,16.2
1683710760,23.5,0.3,23.5,22.6,-0.0,1.7,16.2
1683710880,23.5,0.3,23.5,22.6,-0.0,1.7,16.2
1683711000,23.5,0.3,23.5,22.6,-0.0,1.7,16.2
1683711120,23.5,0.3,23.5,22.6,-0.0,1.7,16.2
1683711240,23.5,0.3,23.5,22.6,-0.0,1.7,16.1
1683711360,23.5,0.3,23.5,22.6,-0.0,1.7,16.1
1683711480,23.5,0.3,23.5,22.6,-0.0,1.7,16.1
1683711600,23.5,0.3,23.5,22.6,-0.0,1.7,16.1
1683711720,23.5,0.3,23.5,22.6,-0.0,1.7,16.1
1683711840,23.5,0.3,23.5,22.6,-0.0,1.4,16.1
1683711960,23.5,0.3,23.5,22.6,-0.0,1.7,16.1
1683712080,23.5,0.3,23.5,22.6,-0.0,1.7,16.1
1683712200,23.5,0.3,23.5,22.6,-0.0,1.6,16.1
1683712320,23.5,0.3,23.5,22.6,-0.0,1.7,16.1
1683712440,23.4,0.3,23.4,22.6,-0.0,1.7,16.0
1683712560,23.5,0.3,23.5,22.6,-0.0,1.4,16.0
1683712680,23.4,0.3,23.4,22.6,-0.0,1.6,16.0
1683712800,23.4,0.3,23.4,22.6,-0.0,1.7,16.0
1683712920,23.4,0.3,23.4,22.6,-0.0,1.7,16.0
1683713040,23.4,0.3,23.4,22.6,-0.0,1.7,16.0
1683713160,23.4,0.3,23.4,22.6,-0.0,1.7,16.0
1683713280,23.5,0.3,23.5,22.6,-0.0,1.3,16.0
1683713400,23.4,0.3,23.4,22.6,-0.0,1.7,16.0
1683713520,23.5,0.3,23.5,22.6,-0.0,1.4,16.0
1683713640,23.5,0.3,23.5,22.6,-0.0,1.3,15.9
1683713760,23.5,0.3,23.5,22.6,-0.0,1.4,15.9
1683713880,23.5,0.3,23.5,22.6,-0.0,1.5,15.9
1683714000,23.5,0.3,23.5,22.6,-0.0,1.5,15.9
1683714120,23.5,0.3,23.5,22.6,-0.0,0.9,15.9
1683714240,23.5,0.3,23.5,22.6,-0.0,1.5,15.9
1683714360,23.5,0.3,23.5,22.6,-0.0,1.3,15.9
1683714480,23.5,0.3,23.5,22.6,-0.0,1.5,15.9
1683714600,23.5,0.3,23.5,22.6,-0.0,1.5,15.9
1683714720,23.5,0.3,23.5,22.6,-0.0,1.1,15.9
1683714840,23.4,0.3,23.4,22.6,-0.0,1.5,15.9
1683714960,23.5,0.3,23.5,22.6,-0.0,0.9,15.9
1683715080,23.4,0.3,23.4,22.6,-0.0,1.5,15.8
1683715200,23.5,0.3,23.5,22.6,-0.0,1.3,15.8
1683715320,23.5,0.3,23.5,22.6,-0.0,0.9,15.8
1683715440,23.4,0.3,23.4,22.6,-0.0,1.5,15.8
1683715560,23.5,0.3,23.5,22.6,-0.0,1.0,15.8
1683715680,23.5,0.3,23.5,22.6,-0.0,0.9,15.8
1683715800,23.4,0.3,23.4,22.6,-0.0,1.5,15.8
1683715920,23.5,0.3,23.5,22.6,-0.0,0.9,15.8
1683716040,23.4,0.3,23.4,22.6,-0.0,1.5,15.8
1683716160,23.5,0.3,23.5,22.6,-0.0,0.9,15.8
1683716280,23.4,0.3,23.4,22.6,-0.0,1.5,15.8
1683716400,23.5,0.3,23.5,22.6,-0.0,1.0,15.8
1683716520,23.4,0.3,23.4,22.6,-0.0,1.5,15.8
1683716640,23.4,0.3,23.4,22.6,-0.0,1.3,15.7
1683716760,23.5,0.3,23.5,22.6,-0.0,0.9,15.7
1683716880,23.4,0.3,23.4,22.6,-0.0,1.5,15.7
1683717000,23.5,0.3,23.5,22.6,-0.0,0.9,15.7
1683717120,23.4,0.3,23.4,22.6,-0.0,1.5,15.7
1683717240,23.4,0.3,23.4,22.6,-0.0,1.5,15.7
1683717360,23.4,0.3,23.4,22.6,-0.0,1.4,15.7
1683717480,23.4,0.3,23.4,22.6,-0.0,1.1,15.7
1683717600,23.4,0.2,23.4,22.6,-0.0,1.5,15.7
1683717720,23.4,0.3,23.4,22.6,-0.0,1.5,15.7
1683717840,23.4,0.3,23.4,22.6,-0.0,1.5,15.7
1683717960,23.4,0.3,23.4,22.6,-0.0,1.3,15.6
1683718080,23.4,0.2,23.4,22.6,-0.0,1.5,15.6
1683718200,23.4,0.3,23.4,22.6,-0.0,1.3,15.6
1683718320,23.4,0.3,23.4,22.6,-0.0,1.5,15.6
1683718440,23.4,0.3,23.4,22.6,-0.0,1.5,15.6
1683718560,23.4,0.3,23.4,22.6,-0.0,1.5,15.6
1683718680,23.4,0.3,23.4,22.6,-0.0,1.3,15.6
1683718800,23.4,0.3,23.4,22.6,-0.0,1.5,15.6
1683718920,23.4,0.3,23.4,22.6,-0.0,1.4,15.6
1683719040,23.4,0.3,23.4,22.6,-0.0,1.4,15.6
1683719160,23.4,0.3,23.4,22.6,-0.0,1.5,15.6
1683719280,23.4,0.3,23.4,22.6,-0.0,1.5,15.6
1683719400,23.4,0.3,23.4,22.6,-0.0,1.0,15.5
1683719520,23.4,0.3,23.4,22.6,-0.0,1.5,15.5
1683719640,23.4,0.3,23.4,22.6,-0.0,1.5,15.5
1683719760,23.4,0.3,23.4,22.6,-0.0,1.5,15.5
1683719880,23.4,0.3,23.4,22.6,-0.0,1.5,15.5
1683720000,23.4,0.3,23.4,22.6,-0.0,1.5,15.5
