Time stamp,Battery voltage,Array voltage,Load voltage,LVD voltage,Charging current,Load current,Battery or ambient temperature
1683720120,23.4,0.3,23.4,22.6,-0.0,1.5,15.5
1683720240,23.4,0.3,23.4,22.6,-0.0,1.4,15.5
1683720360,23.3,0.3,23.3,22.6,-0.0,1.5,15.5
1683720480,23.3,0.3,23.3,22.6,-0.0,1.5,15.5
1683720600,23.3,0.3,23.4,22.6,-0.0,1.5,15.4
1683720720,23.4,0.3,23.4,22.6,-0.0,1.5,15.4
1683720840,23.4,0.3,23.4,22.6,-0.0,1.5,15.4
1683720960,23.4,0.4,23.4,22.6,-0.0,1.1,15.4
1683721080,23.3,0.5,23.3,22.6,-0.0,1.5,15.4
1683721200,23.3,0.7,23.3,22.6,-0.0,1.5,15.4
1683721320,23.3,1.1,23.3,22.6,-0.0,1.5,15.4
1683721440,23.3,1.4,23.3,22.6,-0.0,1.5,15.4
1683721560,23.3,1.7,23.3,22.6,-0.0,1.5,15.4
1683721680,23.3,2.5,23.3,22.6,-0.0,1.5,15.4
1683721800,23.4,3.2,23.4,22.6,-0.0,1.2,15.4
1683721920,23.3,4.5,23.3,22.6,-0.0,1.5,15.4
1683722040,23.3,7.1,23.3,22.6,-0.0,1.5,15.4
1683722160,23.3,9.8,23.3,22.6,-0.0,1.5,15.3
1683722280,23.3,14.7,23.3,22.6,-0.0,1.5,15.3
1683722400,23.3,18.1,23.3,22.6,-0.0,1.5,15.3
1683722520,23.3,20.4,23.3,22.6,-0.0,1.5,15.3
1683722640,23.3,23.5,23.3,22.6,-0.0,1.5,15.3
1683722760,23.3,25.2,23.3,22.6,-0.0,1.5,15.3
1683722880,23.4,23.7,23.3,22.6,-0.0,1.2,15.3
1683723000,23.4,23.7,23.3,22.6,-0.0,1.2,15.3
1683723120,23.4,23.7,23.4,22.6,-0.0,1.2,15.3
1683723240,23.4,23.7,23.4,22.6,-0.0,1.2,15.3
1683723360,23.4,23.7,23.4,22.6,-0.0,1.2,15.3
1683723480,23.4,23.7,23.4,22.6,-0.0,1.2,15.3
1683723600,23.4,23.7,23.4,22.6,-0.0,0.9,15.2
1683723720,23.4,23.7,23.4,22.6,0.0,1.2,15.2
1683723840,23.4,23.7,23.4,22.6,0.0,1.2,15.2
1683723960,23.4,23.9,23.4,22.6,0.0,0.7,15.2
1683724080,23.4,26.9,23.4,22.6,0.0,1.2,15.2
1683724200,23.4,28.3,23.4,22.6,0.0,1.2,15.2
1683724320,23.4,28.6,23.4,22.6,0.0,1.2,15.2
1683724440,23.4,28.6,23.4,22.6,0.0,1.2,15.2
1683724560,23.4,28.8,23.4,22.6,0.0,1.2,15.2
1683724680,23.4,29.2,23.4,22.6,0.0,0.8,15.2
1683724800,23.4,29.5,23.4,22.6,0.0,1.2,15.2
1683724920,23.4,29.7,23.4,22.6,0.1,1.2,15.2
1683725040,23.5,29.8,23.4,22.6,0.1,0.7,15.1
1683725160,23.4,30.1,23.4,22.6,0.1,1.2,15.1
1683725280,23.4,30.2,23.4,22.6,0.1,1.2,15.1
1683725400,23.4,30.2,23.4,22.6,0.1,0.8,15.1
1683725520,23.4,30.4,23.4,22.6,0.1,1.2,15.1
1683725640,23.4,30.6,23.4,22.6,0.1,1.2,15.1
1683725760,23.4,30.7,23.4,22.6,0.1,1.1,15.1
1683725880,23.5,30.9,23.5,22.6,0.2,0.7,15.1
1683726000,23.4,31.0,23.4,22.6,0.2,1.2,15.1
1683726120,23.5,30.9,23.5,22.6,0.2,0.8,15.1
1683726240,23.5,30.9,23.4,22.6,0.2,1.0,15.1
1683726360,23.4,31.1,23.4,22.6,0.2,1.2,15.1
1683726480,23.5,31.1,23.5,22.6,0.2,0.7,15.1
1683726600,23.4,31.2,23.4,22.6,0.2,1.2,15.1
1683726720,23.5,31.2,23.5,22.6,0.2,0.8,15.0
1683726840,23.5,31.2,23.4,22.6,0.2,1.0,15.0
1683726960,23.4,31.2,23.4,22.6,0.2,1.1,15.0
1683727080,23.5,31.4,23.5,22.6,0.2,0.7,15.0
1683727200,23.5,31.4,23.4,22.6,0.2,1.2,15.0
1683727320,23.5,31.5,23.5,22.6,0.3,0.7,15.0
1683727440,23.5,31.5,23.4,22.6,0.3,1.2,15.0
1683727560,23.5,31.6,23.5,22.6,0.3,0.8,15.0
1683727680,23.5,26.3,23.5,22.6,0.4,0.7,15.0
1683727800,23.5,26.2,23.5,22.6,0.4,1.2,15.0
1683727920,23.5,26.3,23.5,22.6,0.4,0.8,15.0
1683728040,23.5,26.2,23.5,22.6,0.4,0.7,15.0
1683728160,23.5,26.5,23.5,22.6,0.4,0.8,15.0
1683728280,23.6,26.2,23.5,22.6,0.4,0.7,15.0
1683728400,23.5,26.3,23.5,22.6,0.4,0.9,15.0
1683728520,23.6,26.3,23.6,22.6,0.4,0.7,15.0
1683728640,23.6,26.6,23.6,22.6,0.5,0.8,15.0
1683728760,23.6,26.6,23.6,22.6,0.5,0.7,14.9
1683728880,23.6,26.7,23.6,22.6,0.5,0.8,14.9
1683729000,23.6,26.5,23.6,22.6,0.4,0.8,14.9
1683729120,23.6,26.5,23.6,22.6,0.4,0.8,14.9
1683729240,23.6,26.4,23.6,22.6,0.4,0.8,14.9
1683729360,23.6,26.6,23.6,22.6,0.5,0.8,14.9
1683729480,23.6,26.6,23.5,22.6,0.5,0.8,14.9
1683729600,23.6,26.5,23.6,22.6,0.5,0.8,14.9
1683729720,23.6,26.6,23.5,22.6,0.5,0.9,14.9
1683729840,23.6,26.6,23.6,22.6,0.5,0.8,14.9
1683729960,23.6,26.6,23.6,22.6,0.5,0.7,14.9
1683730080,23.5,26.8,23.5,22.6,0.6,1.2,14.9
1683730200,23.5,26.8,23.5,22.6,0.6,1.2,14.9
1683730320,23.6,26.8,23.6,22.6,0.6,0.7,14.9
1683730440,23.5,26.6,23.5,22.6,0.6,1.2,14.9
1683730560,23.6,26.7,23.6,22.6,0.6,0.7,14.9
1683730680,23.6,26.6,23.6,22.6,0.6,0.8,14.9
1683730800,23.6,26.8,23.6,22.6,0.6,0.7,14.9
1683730920,23.6,26.7,23.6,22.6,0.6,0.8,14.9
1683731040,23.6,26.8,23.6,22.6,0.6,0.7,14.9
1683731160,23.6,26.8,23.5,22.6,0.6,1.2,14.9
1683731280,23.6,26.8,23.6,22.6,0.6,0.7,14.9
1683731400,23.5,26.8,23.5,22.6,0.6,1.2,14.9
1683731520,23.6,27.3,23.6,22.6,0.9,1.2,14.9
1683731640,23.7,27.4,23.7,22.6,0.8,0.7,14.9
1683731760,23.7,27.1,23.7,22.6,0.9,1.0,14.9
1683731880,23.8,27.6,23.8,22.6,1.0,0.8,14.8
1683732000,23.8,27.7,23.8,22.6,1.0,0.7,14.8
1683732120,23.9,39.7,23.9,22.6,1.3,0.7,14.8
1683732240,23.9,39.7,23.8,22.6,1.2,1.0,14.8
1683732360,24.0,39.6,23.9,22.6,1.3,0.7,14.8
1683732480,24.0,39.4,23.9,22.6,1.4,1.0,14.8
1683732600,24.0,39.4,24.0,22.6,1.6,1.2,14.8
1683732720,24.1,39.7,24.1,22.6,1.6,1.0,14.8
1683732840,24.1,39.2,24.1,22.6,1.7,1.1,14.8
1683732960,24.1,39.2,24.1,22.6,1.8,1.8,14.8
1683733080,24.3,40.0,24.2,22.6,2.2,1.3,14.8
1683733200,24.4,40.0,24.4,22.6,2.9,1.7,14.8
1683733320,24.5,39.8,24.4,22.6,2.9,1.8,14.8
1683733440,24.3,39.3,24.3,22.6,2.9,3.0,14.8
1683733560,24.2,39.3,24.2,22.6,2.4,2.4,14.8
1683733680,23.9,37.9,23.9,22.6,2.0,3.2,14.8
1683733800,23.9,39.4,23.8,22.6,2.2,3.0,14.8
1683733920,23.8,39.4,23.8,22.6,2.6,3.1,14.8
1683734040,24.0,38.6,24.0,22.6,3.3,3.1,14.8
1683734160,24.1,40.3,24.0,22.6,3.4,3.1,14.8
1683734280,24.1,40.3,24.0,22.6,3.2,3.1,14.8
1683734400,24.0,40.3,24.0,22.6,2.9,3.0,14.8
1683734520,24.0,38.5,24.0,22.6,2.4,1.9,14.8
1683734640,24.1,38.5,24.1,22.6,2.4,1.9,14.8
1683734760,24.2,37.9,24.1,22.6,2.3,1.9,14.8
1683734880,24.1,39.4,24.1,22.6,2.2,2.0,14.8
1683735000,24.3,39.4,24.2,22.6,2.6,1.8,14.8
1683735120,24.4,39.1,24.3,22.6,2.7,1.9,14.8
1683735240,24.3,38.3,24.3,22.6,2.4,2.0,14.8
1683735360,24.4,38.3,24.3,22.6,2.2,1.9,14.8
1683735480,24.2,39.8,24.2,22.6,1.7,1.9,14.8
1683735600,24.1,38.8,24.1,22.6,1.3,1.9,14.8
1683735720,24.0,38.8,24.0,22.6,1.4,1.8,14.8
1683735840,24.0,38.8,23.9,22.6,1.5,2.0,14.8
1683735960,24.0,39.6,24.0,22.6,1.8,1.9,14.8
1683736080,24.2,39.6,24.2,22.6,2.7,2.0,14.8
1683736200,24.5,39.2,24.4,22.6,3.2,2.0,14.8
1683736320,24.5,40.1,24.5,22.6,3.6,2.6,14.8
1683736440,24.2,40.1,24.2,22.6,2.3,3.0,14.8
1683736560,24.2,39.0,24.2,22.6,2.9,3.0,14.8
1683736680,24.3,39.0,24.3,22.6,3.5,3.0,14.8
1683736800,24.5,39.9,24.4,22.6,3.8,3.1,14.8
1683736920,24.5,39.5,24.5,22.6,4.1,3.1,14.8
1683737040,24.5,39.5,24.4,22.6,3.3,3.0,14.8
1683737160,24.5,39.8,24.4,22.6,3.6,3.3,14.8
1683737280,24.3,39.9,24.3,22.6,2.8,3.1,14.8
1683737400,24.4,39.9,24.4,22.6,3.3,3.0,14.8
1683737520,24.7,38.9,24.6,22.6,4.6,3.2,14.8
1683737640,24.7,40.4,24.7,22.6,5.7,4.2,14.8
1683737760,25.0,40.4,25.0,22.6,6.3,4.1,14.8
1683737880,24.8,38.1,24.8,22.6,5.1,4.1,14.8
1683738000,24.9,38.1,24.9,22.6,5.8,4.1,14.8
1683738120,24.6,38.1,24.6,22.6,3.5,4.2,14.8
1683738240,24.4,39.3,24.4,22.6,3.7,4.2,14.9
1683738360,24.5,39.5,24.5,22.6,4.3,4.2,14.9
1683738480,24.7,39.5,24.6,22.6,5.0,4.1,14.8
1683738600,24.5,39.4,24.5,22.6,4.3,4.1,14.9
1683738720,24.5,39.5,24.5,22.6,4.2,4.2,14.9
1683738840,24.6,39.5,24.5,22.6,4.8,4.2,14.9
1683738960,24.3,39.6,24.3,22.6,3.2,4.2,14.9
1683739080,24.2,39.0,24.2,22.6,3.7,4.3,14.9
1683739200,25.7,39.0,25.7,22.6,11.3,4.0,14.9
1683739320,26.4,39.1,26.4,22.6,14.8,3.3,14.9
1683739440,25.5,38.7,25.5,22.6,6.2,3.4,14.9
1683739560,25.5,38.7,25.4,22.6,5.7,3.4,14.9
1683739680,25.6,38.7,25.6,22.6,6.4,3.5,15.0
1683739800,25.5,37.6,25.4,22.6,4.9,3.4,15.0
1683739920,25.3,37.6,25.3,22.6,4.6,4.0,15.0
1683740040,25.5,38.9,25.5,22.6,5.3,3.4,15.0
1683740160,25.2,39.1,25.2,22.6,3.5,3.5,15.0
1683740280,25.2,39.1,25.1,22.6,3.7,3.5,15.0
1683740400,25.2,39.3,25.2,22.6,4.1,3.5,15.1
1683740520,25.2,39.3,25.2,22.6,4.5,4.1,15.1
1683740640,25.3,39.3,25.3,22.6,5.3,4.1,15.0
1683740760,25.4,38.6,25.4,22.6,5.2,4.0,15.1
1683740880,25.4,36.2,25.4,22.6,4.6,3.4,15.1
1683741000,25.3,36.2,25.3,22.6,4.1,3.4,15.1
1683741120,25.5,36.6,25.4,22.6,4.6,2.8,15.1
1683741240,26.0,36.6,26.0,22.6,8.4,2.7,15.1
1683741360,25.5,39.0,25.4,22.6,4.8,4.0,15.1
1683741480,25.3,39.1,25.2,22.6,3.7,4.2,15.2
1683741600,25.2,39.3,25.2,22.6,4.0,4.1,15.2
1683741720,25.4,35.5,25.3,22.6,4.9,4.1,15.2
1683741840,25.4,37.6,25.4,22.6,4.4,3.4,15.1
1683741960,25.3,39.6,25.3,22.6,3.7,3.4,15.2
1683742080,25.4,39.6,25.3,22.6,4.3,3.6,15.2
1683742200,26.8,39.9,26.8,22.6,13.7,2.8,15.2
1683742320,26.4,39.5,26.4,22.6,8.8,3.1,15.2
1683742440,27.1,38.6,27.1,22.6,13.2,2.8,15.2
1683742560,26.9,38.6,26.9,22.6,10.8,2.7,15.2
1683742680,26.8,39.0,26.8,22.6,9.8,2.7,15.2
1683742800,27.0,39.2,27.0,22.6,12.2,2.6,15.3
1683742920,27.3,39.2,27.3,22.6,13.1,2.6,15.3
1683743040,27.4,39.2,27.4,22.6,13.3,2.6,15.3
1683743160,27.2,36.4,27.2,22.6,13.6,2.6,15.3
1683743280,26.6,37.1,26.5,22.6,6.6,2.7,15.4
1683743400,26.3,37.6,26.3,22.6,5.2,3.2,15.4
1683743520,26.2,37.6,26.2,22.6,4.6,3.3,15.4
1683743640,26.1,37.5,26.1,22.6,4.0,2.7,15.4
1683743760,26.2,36.9,26.2,22.6,5.0,2.7,15.4
1683743880,26.4,36.9,26.4,22.6,6.8,3.2,15.5
1683744000,26.5,39.2,26.5,22.6,8.4,3.5,15.5
1683744120,27.5,37.9,27.5,22.6,17.0,3.2,15.5
1683744240,26.2,38.0,26.2,22.6,4.6,3.3,15.5
1683744360,26.2,36.1,26.2,22.6,4.4,2.7,15.5
1683744480,26.2,36.7,26.2,22.6,5.0,2.8,15.5
1683744600,26.4,36.7,26.3,22.6,6.2,2.8,15.6
1683744720,27.3,39.5,27.3,22.6,15.6,3.5,15.6
1683744840,26.4,39.5,26.3,22.6,5.6,3.3,15.6
1683744960,26.9,38.1,26.9,22.6,11.4,3.3,15.6
1683745080,26.4,38.2,26.4,22.6,6.0,3.0,15.6
1683745200,26.4,38.2,26.3,22.6,5.5,2.8,15.6
1683745320,27.6,39.7,27.6,22.6,14.7,2.6,15.6
1683745440,26.6,38.0,26.6,22.6,6.0,2.7,15.6
1683745560,26.5,38.0,26.5,22.6,6.2,2.7,15.6
1683745680,27.9,38.6,27.9,22.6,16.0,2.9,15.7
1683745800,26.8,38.5,26.8,22.6,5.8,2.6,15.7
1683745920,27.1,38.5,27.1,22.6,10.5,2.7,15.7
1683746040,27.5,37.1,27.5,22.6,12.6,3.2,15.7
1683746160,26.8,36.9,26.7,22.6,7.1,3.0,15.8
1683746280,26.7,36.9,26.7,22.6,6.9,2.7,15.8
1683746400,26.5,38.8,26.5,22.6,5.0,2.7,15.7
1683746520,26.4,38.0,26.4,22.6,5.2,3.2,15.7
1683746640,26.5,38.0,26.5,22.6,6.0,3.3,15.8
1683746760,26.5,39.2,26.5,22.6,6.0,3.3,15.8
1683746880,26.5,38.3,26.5,22.6,5.8,3.3,15.8
1683747000,26.7,38.3,26.7,22.6,7.8,2.8,15.8
1683747120,27.7,41.2,27.7,22.6,15.0,3.1,15.8
1683747240,26.9,41.2,26.9,22.6,6.3,3.2,15.8
1683747360,27.6,40.6,27.6,22.6,12.8,2.6,15.8
1683747480,27.9,39.8,27.8,22.6,14.4,2.6,15.8
1683747600,27.7,40.3,27.7,22.6,13.2,2.6,15.8
1683747720,26.8,40.3,26.8,22.6,4.1,2.7,15.8
1683747840,26.4,35.1,26.4,22.6,3.7,3.9,15.9
1683747960,26.3,35.1,26.3,22.6,3.6,4.0,15.9
1683748080,26.3,34.9,26.3,22.6,3.6,3.5,15.9
1683748200,26.5,38.3,26.5,22.6,5.6,2.9,15.9
1683748320,26.4,37.9,26.3,22.6,3.6,2.9,15.9
1683748440,26.3,38.8,26.2,22.6,3.1,2.7,15.9
1683748560,26.2,38.8,26.2,22.6,3.1,3.4,15.9
1683748680,26.2,39.4,26.1,22.6,3.6,3.9,15.9
1683748800,26.1,39.3,26.1,22.6,3.9,3.9,15.9
1683748920,26.2,39.2,26.2,22.6,3.9,3.8,15.9
1683749040,26.2,39.6,26.2,22.6,3.9,3.5,15.9
1683749160,26.3,39.6,26.3,22.6,4.3,2.8,15.9
1683749280,26.4,37.1,26.4,22.6,4.8,2.7,15.9
1683749400,26.4,37.1,26.3,22.6,4.5,2.9,15.9
1683749520,26.3,36.5,26.3,22.6,4.7,3.0,15.9
1683749640,26.4,38.4,26.4,22.6,6.3,4.1,15.9
1683749760,26.6,38.4,26.5,22.6,7.7,3.9,15.9
1683749880,26.8,39.9,26.8,22.6,8.4,3.2,15.9
1683750000,26.4,39.4,26.4,22.6,4.8,3.3,15.9
1683750120,26.2,39.4,26.2,22.6,2.9,3.2,15.9
1683750240,26.1,38.1,26.1,22.6,2.9,3.1,15.9
1683750360,26.1,38.8,26.1,22.6,3.1,3.4,15.9
1683750480,26.1,38.8,26.1,22.6,3.5,3.9,15.9
1683750600,26.1,39.4,26.1,22.6,4.2,4.1,15.9
1683750720,26.2,37.3,26.2,22.6,4.8,3.3,15.9
1683750840,26.2,37.3,26.2,22.6,4.8,3.5,15.9
1683750960,26.2,37.1,26.2,22.6,4.6,3.5,15.9
1683751080,26.3,37.9,26.3,22.6,5.2,3.4,15.9
1683751200,26.3,37.9,26.3,22.6,5.3,3.9,15.9
1683751320,26.2,37.6,26.2,22.6,4.3,3.3,15.9
1683751440,26.2,39.2,26.1,22.6,3.8,3.4,15.9
1683751560,26.1,39.2,26.1,22.6,3.9,3.9,15.9
1683751680,26.2,39.2,26.2,22.6,4.4,3.3,15.9
1683751800,26.3,37.6,26.3,22.6,5.2,3.3,15.9
1683751920,26.3,37.6,26.2,22.6,5.1,3.7,15.9
1683752040,26.2,37.7,26.2,22.6,4.4,3.7,15.9
1683752160,26.2,36.0,26.1,22.6,4.1,3.3,15.9
1683752280,26.2,36.0,26.2,22.6,4.1,3.1,15.9
1683752400,26.2,36.1,26.1,22.6,3.8,3.0,15.9
1683752520,26.2,39.2,26.2,22.6,3.9,3.2,15.9
1683752640,26.1,39.0,26.1,22.6,3.6,3.3,15.9
1683752760,26.1,39.5,26.0,22.6,3.7,3.8,15.9
1683752880,26.0,39.5,26.0,22.6,3.8,4.0,15.9
1683753000,26.0,39.5,26.0,22.6,3.6,4.1,15.9
1683753120,26.1,38.8,26.0,22.6,3.5,3.3,15.9
1683753240,26.1,38.8,26.1,22.6,3.6,2.9,15.9
1683753360,26.1,40.0,26.1,22.6,4.2,3.4,15.9
1683753480,26.2,37.0,26.2,22.6,5.1,3.8,15.9
1683753600,26.3,38.4,26.3,22.6,6.4,3.5,15.9
1683753720,26.4,40.1,26.4,22.6,6.9,3.9,15.9
1683753840,26.8,40.2,26.7,22.6,9.3,3.8,15.9
1683753960,26.4,38.0,26.4,22.6,5.7,2.8,15.9
1683754080,26.6,39.2,26.6,22.6,7.2,2.8,15.9
1683754200,28.1,39.2,28.1,22.6,16.8,2.5,16.0
1683754320,27.4,41.0,27.4,22.6,11.7,2.6,16.0
1683754440,26.6,38.8,26.6,22.6,5.6,3.3,16.0
1683754560,26.4,38.8,26.3,22.6,4.4,3.8,16.0
1683754680,26.4,36.4,26.4,22.6,5.3,3.3,16.0
1683754800,26.5,39.3,26.4,22.6,6.1,3.9,16.0
1683754920,26.5,39.2,26.5,22.6,6.5,3.8,16.0
1683755040,26.7,39.3,26.7,22.6,7.6,2.7,16.0
1683755160,26.6,39.3,26.6,22.6,6.1,2.7,16.0
1683755280,26.6,38.5,26.6,22.6,6.3,2.7,16.1
1683755400,26.6,38.4,26.5,22.6,6.0,2.7,16.1
1683755520,26.5,38.4,26.4,22.6,5.3,3.3,16.1
1683755640,26.4,38.5,26.4,22.6,6.0,3.9,16.1
1683755760,26.4,38.2,26.4,22.6,5.5,3.9,16.1
1683755880,26.5,38.2,26.5,22.6,5.9,3.6,16.1
1683756000,26.5,39.3,26.5,22.6,5.7,3.0,16.1
1683756120,26.4,36.1,26.4,22.6,4.1,2.7,16.1
1683756240,26.3,35.6,26.3,22.6,3.8,3.0,16.1
1683756360,26.2,35.6,26.2,22.6,3.8,3.9,16.1
1683756480,26.2,35.7,26.2,22.6,3.6,3.3,16.1
1683756600,26.1,39.2,26.0,22.6,3.4,4.2,16.2
1683756720,26.1,39.2,26.0,22.6,3.3,3.9,16.2
1683756840,26.3,36.1,26.3,22.6,5.0,2.8,16.2
1683756960,26.4,37.6,26.4,22.6,5.2,2.7,16.1
1683757080,26.6,39.2,26.5,22.6,7.5,3.2,16.2
1683757200,26.5,39.2,26.4,22.6,6.1,3.3,16.2
1683757320,26.4,39.2,26.3,22.6,5.1,3.6,16.2
1683757440,26.3,38.4,26.3,22.6,5.4,3.9,16.2
1683757560,26.4,38.4,26.3,22.6,5.5,3.5,16.2
1683757680,26.5,38.3,26.5,22.6,6.4,2.7,16.2
1683757800,27.0,39.1,27.0,22.6,9.7,2.6,16.2
1683757920,27.2,39.1,27.2,22.6,11.0,2.6,16.2
1683758040,27.3,38.7,27.3,22.6,12.0,3.2,16.2
1683758160,26.5,38.6,26.5,22.6,5.1,3.8,16.2
1683758280,26.5,38.6,26.5,22.6,5.5,2.8,16.2
1683758400,26.5,38.5,26.5,22.6,6.3,3.4,16.2
1683758520,26.5,37.8,26.4,22.6,5.4,3.5,16.2
1683758640,26.5,37.8,26.5,22.6,5.4,3.0,16.2
1683758760,26.4,37.7,26.3,22.6,4.0,2.7,16.3
1683758880,26.3,36.0,26.3,22.6,4.0,3.3,16.3
1683759000,26.2,36.0,26.2,22.6,3.8,3.4,16.3
1683759120,26.2,35.5,26.2,22.6,4.0,3.4,16.3
1683759240,26.2,36.3,26.2,22.6,4.4,4.1,16.3
1683759360,26.2,36.6,26.2,22.6,4.4,3.8,16.3
1683759480,26.3,36.6,26.3,22.6,4.4,2.8,16.3
1683759600,26.3,36.5,26.3,22.6,4.6,2.9,16.3
1683759720,26.3,36.6,26.3,22.6,4.2,2.8,16.3
1683759840,26.3,36.6,26.2,22.6,4.4,3.4,16.3
1683759960,26.2,37.3,26.2,22.6,3.8,3.9,16.3
1683760080,26.1,39.4,26.0,22.6,3.2,4.0,16.3
1683760200,26.1,39.4,26.0,22.6,3.5,3.9,16.3
1683760320,26.1,39.5,26.1,22.6,4.2,4.1,16.3
1683760440,26.2,39.9,26.1,22.6,4.2,3.5,16.2
1683760560,26.3,39.9,26.3,22.6,4.8,2.7,16.2
1683760680,27.1,39.1,27.1,22.6,11.6,2.7,16.3
1683760800,26.3,36.1,26.2,22.6,3.8,3.5,16.3
1683760920,26.1,39.3,26.1,22.6,3.4,4.1,16.3
1683761040,26.1,39.3,26.0,22.6,3.3,4.1,16.3
1683761160,26.1,39.4,26.0,22.6,3.6,3.9,16.3
1683761280,26.2,39.4,26.1,22.6,3.5,3.0,16.3
1683761400,26.2,39.4,26.1,22.6,3.6,3.1,16.3
1683761520,26.1,39.0,26.0,22.6,3.4,3.6,16.3
1683761640,26.1,39.4,26.1,22.6,3.2,3.0,16.3
1683761760,26.0,39.4,25.9,22.6,2.9,4.1,16.3
1683761880,25.9,38.9,25.9,22.6,3.0,4.2,16.2
1683762000,25.9,38.9,25.9,22.6,3.1,4.2,16.2
1683762120,26.0,38.9,25.9,22.6,3.3,4.0,16.2
1683762240,25.9,39.4,25.9,22.6,2.9,3.9,16.2
1683762360,26.0,38.9,25.9,22.6,3.0,3.5,16.2
1683762480,26.0,38.9,25.9,22.6,3.6,4.0,16.2
1683762600,26.0,39.5,25.9,22.6,3.2,4.0,16.2
1683762720,26.0,39.5,25.9,22.6,2.8,3.3,16.2
1683762840,25.9,39.5,25.9,22.6,2.7,3.8,16.2
1683762960,25.9,39.4,25.8,22.6,3.2,4.1,16.2
1683763080,25.9,39.4,25.9,22.6,3.2,3.6,16.2
1683763200,25.9,39.4,25.9,22.6,2.8,3.3,16.2
1683763320,25.9,39.3,25.8,22.6,2.5,3.5,16.2
1683763440,25.8,37.7,25.8,22.6,2.2,3.0,16.2
1683763560,25.8,37.8,25.7,22.6,2.1,3.6,16.2
1683763680,25.8,37.6,25.7,22.6,2.2,3.4,16.2
1683763800,25.8,38.6,25.8,22.6,2.5,2.9,16.2
1683763920,25.8,38.6,25.8,22.6,2.7,3.3,16.2
1683764040,25.8,39.0,25.8,22.6,2.5,3.3,16.2
1683764160,25.8,37.6,25.7,22.6,2.4,3.4,16.2
1683764280,25.7,37.6,25.7,22.6,2.4,4.1,16.2
1683764400,25.7,38.5,25.7,22.6,2.7,4.1,16.2
1683764520,25.8,39.9,25.8,22.6,3.1,3.2,16.2
1683764640,26.0,39.9,25.9,22.6,3.9,2.7,16.2
1683764760,26.1,39.7,26.0,22.6,4.9,3.3,16.1
1683764880,26.1,39.7,26.0,22.6,5.0,3.5,16.1
1683765000,26.0,37.6,26.0,22.6,4.5,3.9,16.1
1683765120,25.9,39.9,25.9,22.6,3.4,3.9,16.2
1683765240,26.0,39.9,25.9,22.6,3.4,2.8,16.2
1683765360,26.0,38.7,25.9,22.6,3.4,2.8,16.2
1683765480,26.0,38.9,26.0,22.6,3.4,2.7,16.2
1683765600,26.0,38.9,25.9,22.6,2.9,2.7,16.2
1683765720,25.9,39.3,25.8,22.6,2.6,3.1,16.3
1683765840,25.8,38.9,25.8,22.6,2.8,4.0,16.3
1683765960,25.8,38.9,25.8,22.6,3.3,4.0,16.3
1683766080,25.9,39.2,25.9,22.6,3.8,3.5,16.3
1683766200,25.9,39.6,25.9,22.6,3.9,3.4,16.3
1683766320,26.2,39.6,26.2,22.6,5.4,2.7,16.3
1683766440,26.1,39.1,26.0,22.6,3.7,2.7,16.4
1683766560,26.2,38.2,26.2,22.6,5.2,2.7,16.4
1683766680,26.2,38.2,26.2,22.6,4.7,2.7,16.4
1683766800,26.1,36.5,26.1,22.6,3.7,2.7,16.5
1683766920,26.2,36.8,26.1,22.6,4.6,2.8,16.5
1683767040,26.2,36.8,26.2,22.6,4.6,2.8,16.5
1683767160,26.1,37.2,26.1,22.6,4.1,2.8,16.5
1683767280,26.1,39.6,26.0,22.6,3.8,3.3,16.6
1683767400,26.1,39.5,26.0,22.6,3.9,3.0,16.7
1683767520,26.1,39.5,26.1,22.6,3.7,2.7,16.7
1683767640,26.0,34.2,25.9,22.6,1.5,2.7,16.7
1683767760,25.9,39.2,25.9,22.6,2.6,2.9,16.7
1683767880,25.9,39.8,25.9,22.6,3.0,3.0,16.8
1683768000,25.8,39.8,25.8,22.6,2.3,3.5,16.8
1683768120,25.7,36.2,25.7,22.6,1.8,3.9,16.8
1683768240,25.7,36.2,25.7,22.6,2.0,3.5,16.7
1683768360,25.6,38.2,25.6,22.6,2.0,4.1,16.7
1683768480,25.6,38.8,25.6,22.6,1.9,3.5,16.7
1683768600,25.7,38.8,25.6,22.6,1.8,2.9,16.7
1683768720,25.6,39.5,25.5,22.6,1.8,3.6,16.7
1683768840,25.5,39.2,25.5,22.6,1.9,4.3,16.6
1683768960,25.5,39.2,25.5,22.6,1.8,3.7,16.6
1683769080,25.5,39.2,25.5,22.6,1.8,4.0,16.6
1683769200,25.5,39.4,25.4,22.6,1.6,4.1,16.6
1683769320,25.4,39.4,25.4,22.6,1.5,4.4,16.6
1683769440,25.4,38.4,25.4,22.6,1.7,4.2,16.6
1683769560,25.5,39.2,25.4,22.6,1.5,3.5,16.5
1683769680,25.4,39.2,25.4,22.6,1.2,2.9,16.5
1683769800,25.3,37.9,25.3,22.6,1.0,4.2,16.5
1683769920,25.3,38.0,25.2,22.6,1.0,4.3,16.5
1683770040,25.3,38.0,25.2,22.6,0.9,4.0,16.5
1683770160,25.2,38.2,25.2,22.6,0.7,4.4,16.5
1683770280,25.2,37.0,25.1,22.6,0.6,4.2,16.5
1683770400,25.2,37.0,25.1,22.6,0.6,3.7,16.5
1683770520,25.2,37.5,25.1,22.6,0.5,3.6,16.5
1683770640,25.1,36.7,25.1,22.6,0.4,4.3,16.5
1683770760,25.1,36.6,25.0,22.6,0.3,4.2,16.5
1683770880,25.0,30.9,25.0,22.6,0.2,4.2,16.4
1683771000,25.0,30.9,25.0,22.6,0.2,4.1,16.4
1683771120,25.0,30.8,25.0,22.6,0.2,4.4,16.4
1683771240,25.0,30.7,25.0,22.6,0.2,4.2,16.4
1683771360,25.0,30.8,25.0,22.6,0.2,4.1,16.4
1683771480,25.0,30.7,25.0,22.6,0.2,3.7,16.4
1683771600,25.0,30.5,25.0,22.6,0.1,3.6,16.4
1683771720,24.9,30.4,24.9,22.6,0.1,4.2,16.4
1683771840,24.9,30.4,24.8,22.6,0.1,4.6,16.3
1683771960,24.9,30.2,24.9,22.6,0.1,4.1,16.3
1683772080,24.9,30.0,24.8,22.6,0.1,4.3,16.3
1683772200,24.9,29.7,24.8,22.6,0.1,4.1,16.3
1683772320,24.9,29.4,24.9,22.6,0.0,3.7,16.3
1683772440,24.8,29.0,24.8,22.6,0.0,4.3,16.3
1683772560,24.8,28.7,24.8,22.6,0.0,3.8,16.3
1683772680,24.8,28.3,24.8,22.6,0.0,4.4,16.3
1683772800,24.8,27.7,24.8,22.6,0.0,4.1,16.2
1683772920,24.8,26.8,24.8,22.6,0.0,3.7,16.2
1683773040,24.8,25.2,24.8,22.6,0.0,3.6,16.2
1683773160,24.8,25.1,24.8,22.6,-0.0,3.7,16.2
1683773280,24.8,25.1,24.8,22.6,-0.0,3.3,16.2
1683773400,24.8,25.1,24.7,22.6,0.0,3.8,16.2
1683773520,24.7,25.0,24.7,22.6,-0.0,4.3,16.2
1683773640,24.7,25.0,24.6,22.6,-0.0,4.3,16.2
1683773760,24.7,25.0,24.6,22.6,-0.0,4.3,16.2
1683773880,24.7,25.0,24.6,22.6,-0.0,4.3,16.2
1683774000,24.7,22.1,24.6,22.6,-0.0,4.1,16.2
1683774120,24.8,17.5,24.7,22.6,0.0,3.0,16.2
1683774240,24.7,12.5,24.6,22.6,0.0,4.2,16.1
1683774360,24.6,8.7,24.6,22.6,0.0,4.2,16.1
1683774480,24.6,6.2,24.6,22.6,0.0,4.2,16.1
1683774600,24.6,4.4,24.6,22.6,0.0,4.2,16.1
1683774720,24.6,3.3,24.5,22.6,-0.0,4.3,16.1
1683774840,24.6,2.4,24.6,22.6,-0.0,3.4,16.1
1683774960,24.6,1.8,24.6,22.6,0.0,3.3,16.1
1683775080,24.6,1.4,24.6,22.6,-0.0,3.6,16.1
1683775200,24.6,1.1,24.6,22.6,0.0,3.0,16.1
1683775320,24.5,0.8,24.5,22.6,-0.0,4.2,16.1
1683775440,24.5,0.7,24.5,22.6,0.0,4.3,16.1
1683775560,24.5,0.5,24.5,22.6,-0.0,4.1,16.1
1683775680,24.5,0.4,24.5,22.6,0.0,4.1,16.0
1683775800,24.5,0.4,24.5,22.6,-0.0,4.1,16.0
1683775920,24.5,0.4,24.5,22.6,0.0,3.7,16.0
1683776040,24.5,0.3,24.5,22.6,0.0,3.6,16.0
1683776160,24.5,0.3,24.5,22.6,-0.0,3.5,16.0
1683776280,24.5,0.3,24.5,22.6,0.0,3.6,16.0
1683776400,24.4,0.3,24.4,22.6,0.0,4.3,16.0
1683776520,24.4,0.3,24.4,22.6,-0.0,4.2,16.0
1683776640,24.4,0.3,24.4,22.6,-0.0,3.6,16.0
1683776760,24.4,0.3,24.4,22.6,-0.0,3.6,16.0
1683776880,24.3,0.3,24.3,22.6,-0.0,4.2,16.0
1683777000,24.3,0.3,24.3,22.6,0.0,4.3,16.0
1683777120,24.3,0.3,24.3,22.6,0.0,4.3,15.9
1683777240,24.3,0.3,24.3,22.6,-0.0,4.2,15.9
1683777360,24.3,0.3,24.2,22.6,-0.0,4.3,15.9
1683777480,24.2,0.3,24.2,22.6,0.0,4.3,15.9
1683777600,24.2,0.3,24.2,22.6,-0.0,4.3,15.9
1683777720,24.3,0.3,24.3,22.6,-0.0,3.6,15.9
1683777840,24.3,0.3,24.3,22.6,-0.0,3.6,15.9
1683777960,24.2,0.3,24.2,22.6,0.0,4.2,15.9
1683778080,24.2,0.3,24.2,22.6,-0.0,4.3,15.9
1683778200,24.2,0.3,24.1,22.6,-0.0,4.3,15.9
1683778320,24.1,0.3,24.1,22.6,-0.0,4.4,15.9
1683778440,24.1,0.3,24.1,22.6,-0.0,4.3,15.8
1683778560,24.1,0.3,24.1,22.6,0.0,4.3,15.8
1683778680,24.1,0.3,24.0,22.6,-0.0,4.3,15.8
1683778800,24.0,0.3,24.0,22.6,-0.0,4.4,15.8
1683778920,24.0,0.3,24.0,22.6,-0.0,4.1,15.8
1683779040,24.0,0.3,24.0,22.6,-0.0,4.7,15.8
1683779160,24.0,0.3,24.0,22.6,-0.0,4.1,15.8
1683779280,24.1,0.3,24.1,22.6,-0.0,3.4,15.8
1683779400,24.1,0.3,24.1,22.6,-0.0,2.9,15.8
1683779520,24.1,0.3,24.1,22.6,-0.0,3.3,15.8
1683779640,24.1,0.3,24.1,22.6,-0.0,2.9,15.7
1683779760,24.1,0.3,24.1,22.6,-0.0,3.0,15.7
1683779880,24.0,0.3,24.0,22.6,-0.0,3.1,15.7
1683780000,24.0,0.3,24.0,22.6,-0.0,3.1,15.7
1683780120,24.0,0.3,24.0,22.6,-0.0,3.1,15.7
1683780240,24.0,0.3,24.0,22.6,-0.0,3.2,15.7
1683780360,24.0,0.3,24.0,22.6,-0.0,3.1,15.7
1683780480,24.0,0.3,24.0,22.6,-0.0,3.1,15.7
1683780600,24.0,0.3,24.0,22.6,-0.0,2.4,15.7
1683780720,24.0,0.3,23.9,22.6,-0.0,3.1,15.7
1683780840,23.9,0.3,23.9,22.6,-0.0,3.1,15.6
1683780960,23.9,0.3,23.9,22.6,-0.0,3.1,15.6
1683781080,23.9,0.3,23.9,22.6,-0.0,3.1,15.6
1683781200,23.9,0.3,23.9,22.6,-0.0,3.1,15.6
1683781320,23.9,0.3,23.9,22.6,-0.0,3.0,15.6
1683781440,23.9,0.3,23.9,22.6,-0.0,2.5,15.6
1683781560,23.8,0.3,23.8,22.6,-0.0,3.1,15.6
1683781680,24.0,0.3,24.0,22.6,-0.0,1.9,15.6
1683781800,23.9,0.3,23.9,22.6,-0.0,2.1,15.6
1683781920,24.0,0.3,24.0,22.6,-0.0,1.9,15.6
1683782040,24.0,0.3,24.0,22.6,-0.0,1.9,15.6
1683782160,23.9,0.3,23.9,22.6,-0.0,1.9,15.6
1683782280,23.9,0.3,23.9,22.6,-0.0,1.9,15.6
1683782400,23.9,0.3,23.9,22.6,-0.0,1.9,15.6
1683782520,23.9,0.3,23.9,22.6,-0.0,1.9,15.6
1683782640,23.9,0.3,23.9,22.6,-0.0,1.9,15.5
1683782760,23.8,0.3,23.8,22.6,-0.0,1.9,15.5
1683782880,23.8,0.3,23.8,22.6,-0.0,2.0,15.5
1683783000,23.8,0.3,23.8,22.6,-0.0,2.0,15.5
1683783120,23.8,0.3,23.8,22.6,-0.0,1.9,15.5
1683783240,23.7,0.3,23.7,22.6,-0.0,1.9,15.5
1683783360,23.7,0.3,23.7,22.6,-0.0,1.9,15.5
1683783480,23.7,0.3,23.7,22.6,-0.0,1.9,15.5
1683783600,23.7,0.3,23.7,22.6,-0.0,1.6,15.5
1683783720,23.7,0.3,23.7,22.6,-0.0,1.4,15.5
1683783840,23.6,0.3,23.6,22.6,-0.0,1.7,15.5
1683783960,23.6,0.3,23.6,22.6,-0.0,1.6,15.5
1683784080,23.6,0.3,23.6,22.6,-0.0,1.6,15.5
1683784200,23.6,0.3,23.6,22.6,-0.0,1.6,15.5
1683784320,23.6,0.3,23.6,22.6,-0.0,1.5,15.5
1683784440,23.6,0.3,23.6,22.6,-0.0,1.6,15.5
1683784560,23.6,0.3,23.6,22.6,-0.0,1.6,15.5
1683784680,23.6,0.3,23.6,22.6,-0.0,1.4,15.4
1683784800,23.6,0.3,23.6,22.6,-0.0,1.5,15.4
1683784920,23.6,0.3,23.6,22.6,-0.0,1.3,15.4
1683785040,23.6,0.3,23.6,22.6,-0.0,1.3,15.4
1683785160,23.6,0.3,23.6,22.6,-0.0,1.3,15.4
1683785280,23.5,0.3,23.5,22.6,-0.0,1.5,15.4
1683785400,23.5,0.3,23.5,22.6,-0.0,1.4,15.4
1683785520,23.5,0.3,23.5,22.6,-0.0,1.4,15.4
1683785640,23.5,0.3,23.5,22.6,-0.0,1.4,15.4
1683785760,23.5,0.3,23.5,22.6,-0.0,1.3,15.4
1683785880,23.5,0.3,23.5,22.6,-0.0,1.4,15.4
1683786000,23.5,0.3,23.5,22.6,-0.0,1.4,15.4
1683786120,23.5,0.3,23.5,22.6,-0.0,1.4,15.4
1683786240,23.5,0.3,23.5,22.6,-0.0,1.2,15.4
1683786360,23.5,0.3,23.5,22.6,-0.0,1.2,15.4
1683786480,23.5,0.3,23.5,22.6,-0.0,1.3,15.4
1683786600,23.5,0.3,23.5,22.6,-0.0,1.3,15.4
1683786720,23.5,0.3,23.5,22.6,-0.0,1.4,15.3
1683786840,23.5,0.3,23.5,22.6,-0.0,1.3,15.3
1683786960,23.5,0.3,23.5,22.6,-0.0,1.4,15.3
1683787080,23.5,0.3,23.5,22.6,-0.0,1.2,15.3
1683787200,23.5,0.3,23.5,22.6,-0.0,1.4,15.3
1683787320,23.5,0.3,23.5,22.6,-0.0,1.4,15.3
1683787440,23.5,0.3,23.5,22.6,-0.0,1.4,15.3
1683787560,23.4,0.3,23.4,22.6,-0.0,1.4,15.3
1683787680,23.4,0.3,23.4,22.6,-0.0,1.5,15.3
1683787800,23.4,0.3,23.4,22.6,-0.0,1.4,15.3
1683787920,23.4,0.3,23.4,22.6,-0.0,1.3,15.3
1683788040,23.4,0.3,23.4,22.6,-0.0,1.3,15.3
1683788160,23.4,0.3,23.4,22.6,-0.0,1.3,15.3
1683788280,23.4,0.3,23.4,22.6,-0.0,1.4,15.3
1683788400,23.4,0.3,23.4,22.6,-0.0,1.4,15.2
1683788520,23.4,0.3,23.4,22.6,-0.0,1.4,15.2
1683788640,23.4,0.3,23.4,22.6,-0.0,1.4,15.2
1683788760,23.4,0.3,23.4,22.6,-0.0,1.3,15.2
1683788880,23.4,0.3,23.4,22.6,-0.0,1.2,15.2
1683789000,23.4,0.3,23.4,22.6,-0.0,1.1,15.2
1683789120,23.4,0.3,23.4,22.6,-0.0,1.0,15.2
1683789240,23.4,0.3,23.4,22.6,-0.0,1.1,15.2
1683789360,23.4,0.3,23.4,22.6,-0.0,1.1,15.2
1683789480,23.4,0.3,23.4,22.6,-0.0,1.1,15.2
1683789600,23.4,0.3,23.4,22.6,-0.0,1.1,15.2
1683789720,23.4,0.3,23.4,22.6,-0.0,1.1,15.2
1683789840,23.4,0.3,23.4,22.6,-0.0,1.1,15.2
1683789960,23.4,0.3,23.4,22.6,-0.0,1.1,15.2
1683790080,23.4,0.3,23.4,22.6,-0.0,1.1,15.2
1683790200,23.4,0.3,23.4,22.6,-0.0,1.3,15.2
1683790320,23.4,0.3,23.4,22.6,-0.0,1.0,15.2
1683790440,23.4,0.3,23.4,22.6,-0.0,1.1,15.1
1683790560,23.4,0.3,23.4,22.6,-0.0,1.1,15.1
1683790680,23.4,0.3,23.4,22.6,-0.0,1.1,15.1
1683790800,23.4,0.3,23.4,22.6,-0.0,1.1,15.1
1683790920,23.4,0.3,23.4,22.6,-0.0,1.1,15.1
1683791040,23.4,0.3,23.4,22.6,-0.0,1.1,15.1
1683791160,23.4,0.3,23.4,22.6,-0.0,1.1,15.1
1683791280,23.3,0.3,23.3,22.6,-0.0,1.3,15.1
1683791400,23.3,0.3,23.3,22.6,-0.0,1.3,15.1
1683791520,23.4,0.3,23.4,22.6,-0.0,1.1,15.1
1683791640,23.4,0.3,23.4,22.6,-0.0,1.1,15.1
1683791760,23.4,0.3,23.4,22.6,-0.0,1.1,15.1
1683791880,23.4,0.3,23.4,22.6,-0.0,1.1,15.1
1683792000,23.4,0.3,23.4,22.6,-0.0,1.1,15.1
1683792120,23.4,0.3,23.4,22.6,-0.0,1.0,15.1
1683792240,23.3,0.3,23.4,22.6,-0.0,1.1,15.1
1683792360,23.3,0.3,23.3,22.6,-0.0,1.3,15.0
1683792480,23.4,0.3,23.4,22.6,-0.0,1.1,15.0
1683792600,23.3,0.3,23.3,22.6,-0.0,1.3,15.0
1683792720,23.3,0.3,23.3,22.6,-0.0,1.1,15.0
1683792840,23.4,0.3,23.4,22.6,-0.0,0.7,15.0
1683792960,23.3,0.3,23.3,22.6,-0.0,1.2,15.0
1683793080,23.4,0.3,23.4,22.6,-0.0,0.7,15.0
1683793200,23.3,0.3,23.3,22.6,-0.0,1.2,15.0
1683793320,23.4,0.3,23.4,22.6,-0.0,0.7,15.0
1683793440,23.3,0.3,23.3,22.6,-0.0,1.2,15.0
1683793560,23.4,0.3,23.4,22.6,-0.0,0.7,15.0
1683793680,23.3,0.3,23.3,22.6,-0.0,1.2,15.0
1683793800,23.4,0.3,23.4,22.6,-0.0,0.8,15.0
1683793920,23.4,0.3,23.4,22.6,-0.0,0.8,14.9
1683794040,23.4,0.3,23.4,22.6,-0.0,0.8,14.9
1683794160,23.4,0.3,23.4,22.6,-0.0,0.7,14.9
1683794280,23.4,0.3,23.4,22.6,-0.0,1.0,14.9
1683794400,23.4,0.3,23.4,22.6,-0.0,0.7,14.9
1683794520,23.3,0.3,23.3,22.6,-0.0,1.2,14.9
1683794640,23.4,0.3,23.4,22.6,-0.0,0.7,14.9
1683794760,23.3,0.3,23.3,22.6,-0.0,1.2,14.9
1683794880,23.4,0.3,23.4,22.6,-0.0,0.7,14.9
1683795000,23.3,0.3,23.3,22.6,-0.0,1.2,14.9
1683795120,23.4,0.3,23.4,22.6,-0.0,0.7,14.9
1683795240,23.3,0.3,23.3,22.6,-0.0,1.1,14.9
1683795360,23.4,0.3,23.4,22.6,-0.0,0.8,14.9
1683795480,23.4,0.3,23.4,22.6,-0.0,0.7,14.9
1683795600,23.3,0.3,23.3,22.6,-0.0,1.1,14.9
1683795720,23.4,0.3,23.4,22.6,-0.0,0.7,14.9
1683795840,23.3,0.3,23.3,22.6,-0.0,1.2,14.9
1683795960,23.4,0.3,23.4,22.6,-0.0,0.7,14.8
1683796080,23.3,0.3,23.3,22.6,-0.0,1.2,14.8
1683796200,23.4,0.3,23.4,22.6,-0.0,0.8,14.8
1683796320,23.4,0.3,23.4,22.6,-0.0,0.7,14.8
1683796440,23.3,0.3,23.3,22.6,-0.0,1.1,14.8
1683796560,23.4,0.3,23.4,22.6,-0.0,0.7,14.8
1683796680,23.3,0.4,23.3,22.6,-0.0,1.2,14.8
1683796800,23.4,0.4,23.4,22.6,-0.0,0.7,14.8
1683796920,23.3,0.4,23.3,22.6,-0.0,1.2,14.8
1683797040,23.3,0.4,23.4,22.6,-0.0,0.8,14.8
1683797160,23.4,0.4,23.4,22.6,-0.0,0.7,14.8
1683797280,23.3,0.4,23.3,22.6,-0.0,1.2,14.8
1683797400,23.4,0.4,23.4,22.6,-0.0,0.7,14.8
1683797520,23.3,0.4,23.3,22.6,-0.0,1.2,14.8
1683797640,23.3,0.4,23.4,22.6,-0.0,0.8,14.8
1683797760,23.3,0.4,23.4,22.6,-0.0,0.7,14.8
1683797880,23.3,0.4,23.3,22.6,-0.0,1.1,14.7
1683798000,23.3,0.4,23.4,22.6,-0.0,0.7,14.7
1683798120,23.3,0.4,23.3,22.6,-0.0,1.2,14.7
1683798240,23.3,0.4,23.4,22.6,-0.0,0.7,14.7
1683798360,23.3,0.4,23.3,22.6,-0.0,1.2,14.7
1683798480,23.3,0.4,23.3,22.6,-0.0,0.7,14.7
1683798600,23.3,0.4,23.3,22.6,-0.0,1.2,14.7
1683798720,23.3,0.4,23.3,22.6,-0.0,0.8,14.7
1683798840,23.3,0.3,23.3,22.6,-0.0,0.7,14.7
1683798960,23.3,0.3,23.3,22.6,-0.0,1.2,14.7
1683799080,23.3,0.3,23.3,22.6,-0.0,0.8,14.7
1683799200,23.3,0.3,23.3,22.6,-0.0,1.1,14.7
1683799320,23.3,0.3,23.3,22.6,-0.0,1.2,14.7
1683799440,23.3,0.3,23.3,22.6,-0.0,0.7,14.7
1683799560,23.3,0.3,23.3,22.6,-0.0,1.2,14.6
1683799680,23.3,0.4,23.3,22.6,-0.0,0.8,14.6
1683799800,23.3,0.3,23.3,22.6,-0.0,1.2,14.6
1683799920,23.3,0.3,23.3,22.6,-0.0,0.8,14.6
1683800040,23.3,0.3,23.3,22.6,-0.0,0.7,14.6
1683800160,23.3,0.3,23.3,22.6,-0.0,1.2,14.6
1683800280,23.3,0.4,23.3,22.6,-0.0,0.7,14.6
1683800400,23.3,0.4,23.3,22.6,-0.0,1.2,14.6
1683800520,23.3,0.4,23.3,22.6,-0.0,0.9,14.6
1683800640,23.3,0.4,23.3,22.6,-0.0,0.7,14.6
1683800760,23.3,0.4,23.3,22.6,-0.0,1.2,14.6
1683800880,23.3,0.4,23.3,22.6,-0.0,0.7,14.6
1683801000,23.3,0.4,23.3,22.6,-0.0,1.2,14.6
1683801120,23.3,0.4,23.3,22.6,-0.0,0.7,14.6
1683801240,23.2,0.4,23.3,22.6,-0.0,1.2,14.6
1683801360,23.3,0.4,23.3,22.6,-0.0,0.8,14.6
1683801480,23.3,0.3,23.3,22.6,-0.0,0.8,14.5
1683801600,23.3,0.3,23.3,22.6,-0.0,0.7,14.5
1683801720,23.2,0.4,23.3,22.6,-0.0,1.2,14.5
1683801840,23.3,0.4,23.3,22.6,-0.0,0.7,14.5
1683801960,23.2,0.5,23.2,22.6,-0.0,1.2,14.5
1683802080,23.3,0.3,23.3,22.6,-0.0,0.7,14.5
1683802200,23.2,0.3,23.2,22.6,-0.0,1.2,14.5
1683802320,23.3,0.3,23.3,22.6,-0.0,0.8,14.5
1683802440,23.3,0.3,23.3,22.6,-0.0,0.8,14.5
1683802560,23.2,0.3,23.2,22.6,-0.0,1.2,14.5
1683802680,23.3,0.3,23.3,22.6,-0.0,0.7,14.5
1683802800,23.2,0.3,23.2,22.6,-0.0,1.2,14.5
1683802920,23.3,0.3,23.3,22.6,-0.0,0.8,14.5
1683803040,23.3,0.3,23.3,22.6,-0.0,0.8,14.5
1683803160,23.2,0.3,23.2,22.6,-0.0,1.2,14.5
1683803280,23.3,0.3,23.3,22.6,-0.0,0.7,14.5
1683803400,23.3,0.3,23.3,22.6,-0.0,0.7,14.4
1683803520,23.2,0.3,23.2,22.6,-0.0,1.2,14.4
1683803640,23.3,0.3,23.3,22.6,-0.0,0.7,14.4
1683803760,23.2,0.3,23.2,22.6,-0.0,1.2,14.4
1683803880,23.2,0.3,23.2,22.6,-0.0,1.1,14.4
1683804000,23.3,0.3,23.3,22.6,-0.0,0.7,14.4
1683804120,23.2,0.3,23.2,22.6,-0.0,1.2,14.4
1683804240,23.2,0.3,23.2,22.6,-0.0,1.1,14.4
1683804360,23.3,0.3,23.3,22.6,-0.0,0.7,14.4
1683804480,23.2,0.3,23.2,22.6,-0.0,1.2,14.4
1683804600,23.3,0.3,23.3,22.6,-0.0,0.7,14.4
1683804720,23.3,0.3,23.3,22.6,-0.0,0.5,14.4
1683804840,23.3,0.3,23.3,22.6,-0.0,0.5,14.4
1683804960,23.3,0.3,23.3,22.6,-0.0,0.5,14.4
1683805080,23.3,0.3,23.3,22.6,-0.0,0.5,14.4
1683805200,23.3,0.3,23.3,22.6,-0.0,0.5,14.4
1683805320,23.3,0.3,23.3,22.6,-0.0,0.6,14.4
1683805440,23.3,0.3,23.3,22.6,-0.0,0.6,14.4
1683805560,23.3,0.3,23.4,22.6,-0.0,0.5,14.4
1683805680,23.3,0.3,23.4,22.6,-0.0,0.5,14.3
1683805800,23.3,0.3,23.4,22.6,-0.0,0.5,14.3
1683805920,23.3,0.3,23.4,22.6,-0.0,0.5,14.3
1683806040,23.3,0.3,23.4,22.6,-0.0,0.5,14.3
1683806160,23.3,0.3,23.4,22.6,-0.0,0.5,14.3
1683806280,23.3,0.3,23.4,22.6,-0.0,0.6,14.3
1683806400,23.3,0.3,23.3,22.6,-0.0,0.5,14.3
1683806520,23.3,0.4,23.3,22.6,-0.0,0.6,14.3
1683806640,23.3,0.4,23.3,22.6,-0.0,0.6,14.3
1683806760,23.3,0.4,23.3,22.6,-0.0,0.5,14.3
1683806880,23.3,0.5,23.3,22.6,-0.0,0.6,14.3
1683807000,23.3,0.6,23.3,22.6,-0.0,0.6,14.3
1683807120,23.3,0.7,23.3,22.6,-0.0,0.6,14.3
1683807240,23.3,0.9,23.3,22.6,-0.0,0.6,14.3
1683807360,23.3,1.1,23.3,22.6,-0.0,0.6,14.3
1683807480,23.3,1.5,23.3,22.6,-0.0,0.5,14.3
1683807600,23.3,2.1,23.3,22.6,-0.0,0.5,14.3
1683807720,23.3,2.9,23.3,22.6,-0.0,0.5,14.3
1683807840,23.3,4.1,23.3,22.6,-0.0,0.5,14.3
1683807960,23.3,6.1,23.3,22.6,-0.0,0.5,14.3
1683808080,23.3,9.5,23.3,22.6,-0.0,0.6,14.2
1683808200,23.3,13.7,23.3,22.6,-0.0,0.6,14.2
1683808320,23.3,18.2,23.3,22.6,-0.0,0.6,14.2
1683808440,23.3,22.2,23.3,22.6,-0.0,0.6,14.2
1683808560,23.4,25.1,23.3,22.6,-0.0,0.5,14.2
1683808680,23.3,23.7,23.3,22.6,-0.0,0.6,14.2
1683808800,23.3,23.7,23.3,22.6,-0.0,0.5,14.2
1683808920,23.3,23.6,23.3,22.6,-0.0,0.5,14.2
1683809040,23.3,23.6,23.3,22.6,-0.0,0.5,14.2
1683809160,23.3,23.6,23.3,22.6,0.0,0.6,14.2
1683809280,23.3,23.6,23.3,22.6,0.0,0.6,14.2
1683809400,23.3,23.6,23.3,22.6,0.0,0.5,14.2
1683809520,23.3,24.9,23.3,22.6,0.0,0.5,14.2
1683809640,23.3,27.2,23.3,22.6,0.0,0.5,14.2
1683809760,23.3,28.2,23.3,22.6,0.0,0.5,14.2
1683809880,23.3,28.5,23.3,22.6,0.0,0.5,14.2
1683810000,23.3,28.9,23.3,22.6,0.0,0.5,14.2
1683810120,23.3,29.2,23.3,22.6,0.0,0.6,14.2
1683810240,23.3,29.2,23.3,22.6,0.0,0.6,14.2
1683810360,23.3,29.6,23.3,22.6,0.1,0.5,14.2
1683810480,23.4,29.9,23.3,22.6,0.1,0.6,14.1
1683810600,23.3,29.9,23.3,22.6,0.1,0.5,14.1
1683810720,23.4,30.1,23.3,22.6,0.1,0.5,14.1
1683810840,23.4,30.2,23.3,22.6,0.1,0.6,14.1
1683810960,23.4,30.3,23.3,22.6,0.1,0.5,14.1
1683811080,23.4,30.5,23.3,22.6,0.1,0.6,14.1
1683811200,23.4,30.7,23.4,22.6,0.1,0.5,14.1
1683811320,23.4,30.8,23.4,22.6,0.1,0.5,14.1
1683811440,23.4,30.8,23.4,22.6,0.2,0.5,14.1
1683811560,23.4,30.9,23.4,22.6,0.2,0.5,14.1
1683811680,23.4,31.1,23.4,22.6,0.2,0.5,14.1
1683811800,23.4,31.1,23.4,22.6,0.2,0.5,14.1
1683811920,23.4,31.3,23.4,22.6,0.2,0.5,14.1
1683812040,23.4,31.4,23.4,22.6,0.3,0.5,14.1
1683812160,23.4,31.3,23.4,22.6,0.3,0.5,14.1
1683812280,23.4,31.8,23.4,22.6,0.3,0.5,14.1
1683812400,23.4,31.7,23.4,22.6,0.3,0.5,14.1
1683812520,23.5,31.8,23.4,22.6,0.4,0.5,14.1
1683812645,23.5,37.5,23.5,22.6,0.6,0.5,14.1
1683812760,23.5,37.5,23.5,22.6,0.6,0.5,14.1
1683812880,23.6,37.4,23.5,22.6,0.6,0.6,14.1
1683813000,23.5,37.4,23.5,22.6,0.5,0.5,14.1
1683813120,23.6,37.4,23.5,22.6,0.5,0.5,14.1
1683813240,23.6,36.8,23.5,22.6,0.5,0.5,14.1
1683813360,23.6,37.4,23.6,22.6,0.6,0.5,14.0
1683813480,23.6,37.4,23.6,22.6,0.7,0.5,14.0
1683813600,23.6,38.3,23.6,22.6,0.7,0.5,14.0
1683813720,23.7,38.7,23.7,22.6,0.8,0.5,14.0
1683813840,23.7,38.7,23.7,22.6,0.7,0.5,14.0
1683813960,23.7,38.6,23.7,22.6,0.8,0.5,14.0
1683814080,23.7,38.4,23.7,22.6,0.8,0.5,14.0
1683814200,23.8,38.4,23.7,22.6,0.8,0.5,14.0
1683814320,23.8,39.0,23.8,22.6,1.0,0.5,14.0
1683814440,23.8,39.2,23.8,22.6,0.9,0.5,14.0
1683814560,23.8,39.2,23.8,22.6,0.9,0.5,14.0
1683814680,23.9,38.9,23.8,22.6,1.0,0.5,14.0
1683814800,23.9,38.9,23.9,22.6,1.0,0.5,14.0
1683814920,23.9,38.9,23.8,22.6,1.2,1.2,14.0
1683815040,23.9,39.4,23.9,22.6,1.1,0.7,14.0
1683815160,23.9,39.5,23.9,22.6,1.3,0.8,14.0
1683815280,24.0,39.5,23.9,22.6,1.2,0.7,14.0
1683815400,24.0,38.6,23.9,22.6,1.2,0.9,14.0
1683815520,23.9,39.0,23.9,22.6,1.1,0.9,14.0
1683815640,24.0,39.0,24.0,22.6,1.1,0.7,14.0
1683815760,24.0,38.2,24.0,22.6,1.2,0.7,14.0
1683815880,24.0,39.2,24.0,22.6,1.3,1.0,14.0
1683816000,24.0,39.2,24.0,22.6,1.5,1.1,14.0
1683816120,24.1,39.5,24.1,22.6,1.7,1.0,14.0
1683816240,24.0,39.2,24.0,22.6,1.5,1.5,14.0
1683816360,24.1,39.2,24.0,22.6,1.5,1.2,14.0
1683816480,24.0,39.0,24.0,22.6,1.4,1.4,14.0
1683816600,24.0,39.3,24.0,22.6,1.4,1.2,14.0
1683816720,24.0,39.3,24.0,22.6,1.6,1.4,14.0
1683816840,24.1,39.5,24.0,22.6,1.7,1.3,14.0
1683816960,24.2,40.0,24.1,22.6,2.0,1.3,14.0
1683817080,24.2,40.0,24.2,22.6,1.9,1.3,14.0
1683817200,24.2,39.4,24.2,22.6,1.7,1.2,14.0
1683817320,24.2,39.3,24.1,22.6,1.7,1.4,14.0
1683817440,24.2,39.3,24.2,22.6,1.6,1.3,14.0
1683817560,24.2,39.8,24.1,22.6,1.5,1.3,14.0
1683817680,24.2,39.0,24.2,22.6,1.8,1.2,14.0
1683817800,24.2,39.0,24.1,22.6,1.5,1.5,14.0
1683817920,24.1,39.7,24.1,22.6,1.5,1.6,14.0
1683818040,24.1,39.8,24.1,22.6,1.7,1.6,14.0
1683818160,24.1,39.8,24.1,22.6,1.7,1.6,14.0
1683818280,24.1,39.3,24.1,22.6,1.9,1.6,14.0
1683818400,24.4,39.2,24.3,22.6,2.5,1.5,14.1
1683818520,24.3,39.2,24.3,22.6,2.3,1.6,14.1
1683818640,24.3,40.0,24.3,22.6,2.0,1.6,14.1
1683818760,24.3,40.0,24.3,22.6,2.0,1.6,14.1
1683818880,24.4,40.0,24.4,22.6,2.2,1.5,14.1
1683819000,24.4,39.6,24.4,22.6,2.2,1.5,14.1
1683819120,24.4,38.3,24.4,22.6,2.4,1.8,14.1
1683819240,24.5,38.3,24.5,22.6,2.5,1.9,14.1
1683819360,24.4,39.9,24.4,22.6,2.3,1.9,14.1
1683819480,24.4,38.1,24.4,22.6,2.4,1.9,14.1
1683819600,24.4,38.1,24.4,22.6,2.4,2.0,14.1
1683819720,24.5,38.7,24.5,22.6,2.4,1.8,14.1
1683819840,24.5,38.7,24.4,22.6,2.5,1.9,14.1
1683819960,24.5,38.8,24.5,22.6,2.4,1.9,14.1
1683820080,24.4,38.8,24.4,22.6,2.5,2.5,14.1
1683820200,24.3,38.8,24.2,22.6,2.5,3.0,14.1
1683820320,24.2,38.6,24.1,22.6,2.5,3.1,14.1
1683820440,24.1,38.6,24.0,22.6,2.5,3.0,14.1
1683820560,24.0,38.6,24.0,22.6,2.4,3.0,14.1
1683820680,23.9,40.0,23.9,22.6,2.3,3.1,14.1
1683820800,23.9,38.6,23.9,22.6,2.6,3.0,14.1
1683820920,23.9,40.9,23.9,22.6,2.5,3.0,14.1
1683821040,23.9,38.8,23.9,22.6,2.8,3.2,14.1
1683821160,23.9,38.8,23.9,22.6,2.8,3.1,14.1
1683821280,23.9,38.8,23.9,22.6,2.9,3.1,14.1
1683821400,23.9,39.1,23.9,22.6,2.9,3.1,14.1
1683821520,24.0,39.1,23.9,22.6,3.0,3.1,14.1
1683821640,24.0,39.1,23.9,22.6,3.0,3.1,14.2
1683821760,24.0,39.1,23.9,22.6,2.9,3.0,14.2
1683821880,23.9,40.0,23.9,22.6,3.0,3.2,14.2
1683822000,24.0,40.0,24.0,22.6,3.1,3.1,14.2
1683822120,24.0,39.0,24.0,22.6,3.1,3.1,14.2
1683822240,24.0,39.4,24.0,22.6,3.2,3.1,14.2
1683822360,24.1,39.4,24.1,22.6,3.4,3.1,14.2
1683822480,24.1,40.0,24.1,22.6,3.3,3.0,14.2
1683822600,24.2,39.0,24.1,22.6,3.3,3.1,14.2
1683822720,24.2,39.0,24.1,22.6,3.3,3.1,14.2
1683822840,24.2,40.0,24.1,22.6,3.1,3.0,14.2
1683822960,24.1,38.5,24.1,22.6,3.1,3.1,14.2
1683823080,24.2,38.5,24.1,22.6,3.1,3.0,14.3
1683823200,24.2,39.5,24.2,22.6,3.2,3.0,14.3
1683823320,24.3,39.0,24.2,22.6,3.2,2.6,14.3
1683823440,24.3,39.0,24.3,22.6,3.1,2.6,14.3
1683823560,24.4,39.1,24.4,22.6,3.1,2.4,14.3
1683823680,24.5,38.7,24.4,22.6,3.1,2.3,14.3
1683823800,24.4,38.7,24.3,22.6,3.0,3.0,14.3
1683823920,24.3,38.7,24.3,22.6,3.0,3.0,14.3
1683824040,24.3,38.7,24.2,22.6,2.9,3.1,14.4
1683824160,24.2,38.7,24.1,22.6,2.8,3.3,14.4
1683824280,24.3,38.8,24.3,22.6,3.1,2.8,14.4
1683824400,24.5,38.8,24.5,22.6,3.4,2.4,14.4
1683824520,24.6,38.8,24.6,22.6,3.4,2.4,14.4
1683824640,24.5,39.3,24.5,22.6,3.4,2.9,14.4
1683824760,24.5,39.3,24.5,22.6,3.5,3.0,14.4
1683824880,24.6,39.3,24.5,22.6,3.6,3.0,14.4
1683825000,24.6,39.4,24.6,22.6,3.7,2.9,14.4
1683825120,24.6,39.9,24.5,22.6,4.0,3.6,14.4
1683825240,24.7,39.9,24.7,22.6,4.6,3.6,14.4
1683825360,24.8,40.1,24.8,22.6,4.9,3.5,14.4
1683825480,24.8,40.2,24.8,22.6,4.8,3.5,14.4
1683825600,24.7,40.2,24.7,22.6,4.8,4.1,14.4
1683825720,24.7,39.7,24.7,22.6,4.9,4.1,14.4
1683825840,24.8,36.3,24.8,22.6,4.8,3.5,14.4
1683825960,24.8,36.4,24.8,22.6,4.8,3.6,14.4
1683826080,24.8,39.8,24.8,22.6,4.4,3.5,14.4
1683826200,24.8,39.4,24.8,22.6,4.3,3.5,14.4
1683826320,24.8,39.8,24.8,22.6,4.4,3.7,14.5
1683826440,24.7,39.8,24.7,22.6,4.5,4.1,14.5
1683826560,24.7,39.9,24.7,22.6,4.6,4.2,14.5
1683826680,24.8,35.7,24.8,22.6,4.6,3.8,14.5
1683826800,24.9,36.3,24.9,22.6,4.9,3.5,14.5
1683826920,25.0,37.1,24.9,22.6,5.1,3.4,14.5
1683827040,25.0,37.1,25.0,22.6,5.2,3.4,14.5
1683827160,25.0,37.7,25.0,22.6,5.5,4.0,14.5
1683827280,25.0,37.5,25.0,22.6,5.5,4.1,14.5
1683827400,25.1,37.5,25.0,22.6,5.3,3.7,14.5
1683827520,25.2,37.7,25.2,22.6,5.8,3.5,14.6
1683827640,25.2,38.5,25.2,22.6,5.7,3.5,14.6
1683827760,25.2,38.5,25.2,22.6,5.5,3.4,14.6
1683827880,25.2,37.9,25.1,22.6,5.4,4.0,14.6
1683828000,25.3,37.8,25.3,22.6,5.9,3.4,14.6
1683828120,25.4,38.4,25.4,22.6,6.3,3.4,14.6
1683828240,25.4,38.5,25.4,22.6,5.8,2.9,14.6
1683828360,25.4,38.5,25.4,22.6,5.3,2.9,14.6
1683828480,25.3,37.3,25.3,22.6,4.7,2.8,14.6
1683828600,25.2,35.1,25.1,22.6,3.9,3.4,14.7
1683828720,25.1,35.1,25.1,22.6,3.6,3.0,14.7
1683828840,25.0,39.1,25.0,22.6,3.7,3.4,14.7
1683828960,25.0,39.1,25.0,22.6,3.8,3.4,14.7
1683829080,25.0,39.1,24.9,22.6,4.0,3.9,14.7
1683829200,25.0,39.9,25.0,22.6,4.6,3.6,14.7
1683829320,25.2,39.9,25.1,22.6,5.1,3.5,14.7
1683829440,25.3,37.9,25.3,22.6,5.5,3.0,14.7
1683829560,25.6,37.9,25.5,22.6,6.6,2.8,14.7
1683829680,25.7,39.4,25.6,22.6,6.6,2.8,14.7
1683829800,25.8,39.4,25.8,22.6,7.4,2.8,14.7
1683829920,25.6,39.4,25.6,22.6,6.4,3.4,14.8
1683830040,25.6,38.8,25.6,22.6,6.0,3.4,14.8
1683830160,25.5,38.0,25.5,22.6,5.5,3.1,14.8
1683830280,25.5,38.0,25.5,22.6,5.0,2.8,14.8
1683830400,25.5,36.9,25.5,22.6,4.8,2.8,14.8
1683830520,25.5,36.9,25.5,22.6,5.0,2.8,14.8
1683830640,25.6,36.9,25.5,22.6,5.2,2.9,14.8
1683830760,25.5,37.4,25.4,22.6,5.2,4.0,14.8
1683830880,25.4,37.6,25.4,22.6,5.0,3.6,14.8
1683831000,25.4,37.6,25.4,22.6,5.0,3.4,14.8
1683831120,25.5,36.7,25.5,22.6,5.2,3.3,14.9
1683831240,25.7,39.0,25.6,22.6,5.9,2.8,14.9
1683831360,25.8,39.0,25.7,22.6,6.1,2.7,14.9
1683831480,25.8,39.0,25.8,22.6,6.2,3.0,14.9
1683831600,25.7,39.2,25.7,22.6,5.9,3.0,14.9
1683831720,25.8,39.2,25.7,22.6,5.9,3.1,14.9
1683831840,25.8,39.1,25.8,22.6,6.3,3.4,14.9
1683831960,26.0,39.4,26.0,22.6,8.2,3.4,14.9
1683832080,26.4,39.4,26.3,22.6,10.0,3.3,15.0
1683832200,26.2,38.8,26.1,22.6,7.7,3.1,15.0
1683832320,26.1,38.8,26.1,22.6,7.0,2.8,15.0
1683832440,26.1,38.8,26.1,22.6,6.9,2.7,15.0
1683832560,26.2,39.2,26.2,22.6,7.0,3.1,15.0
1683832680,26.3,38.6,26.3,22.6,8.4,3.3,15.1
1683832800,28.2,38.5,28.2,22.6,18.0,3.0,15.1
1683832920,26.3,37.9,26.2,22.6,6.6,2.8,15.1
1683833040,26.2,38.9,26.2,22.6,6.1,2.7,15.1
1683833160,28.4,39.0,28.4,22.6,17.5,2.5,15.1
1683833280,27.5,40.1,27.5,22.6,12.9,3.1,15.2
1683833400,26.8,41.2,26.8,22.6,6.9,2.7,15.1
1683833520,27.7,41.2,27.7,22.6,12.9,2.6,15.2
1683833640,26.7,37.5,26.7,22.6,7.4,2.7,15.2
1683833760,26.6,37.5,26.6,22.6,7.4,3.2,15.2
1683833880,26.5,38.6,26.5,22.6,7.0,3.4,15.2
1683834000,26.5,39.4,26.5,22.6,6.7,3.4,15.2
1683834120,26.5,39.4,26.5,22.6,6.3,2.7,15.2
1683834240,26.5,39.3,26.5,22.6,6.8,2.7,15.3
1683834360,27.9,42.0,27.9,22.6,13.9,2.6,15.3
1683834480,27.8,40.7,27.8,22.6,12.0,2.6,15.3
1683834600,28.6,37.5,28.6,22.6,17.3,2.5,15.3
1683834720,28.5,36.7,28.5,22.6,16.7,2.5,15.4
1683834840,28.6,36.7,28.6,22.6,15.6,2.6,15.4
1683834960,27.6,36.8,27.5,22.6,11.1,2.6,15.4
1683835080,27.3,37.7,27.3,22.6,8.6,2.6,15.4
1683835200,28.3,37.7,28.3,22.6,14.7,2.5,15.4
1683835320,27.3,39.8,27.3,22.6,8.5,2.6,15.5
1683835440,27.9,40.2,27.9,22.6,12.7,2.5,15.5
1683835560,27.9,40.2,27.9,22.6,12.3,2.6,15.5
1683835680,27.9,39.8,27.9,22.6,12.1,2.6,15.5
1683835800,28.2,39.8,28.2,22.6,13.4,2.6,15.6
1683835920,28.3,39.7,28.3,22.6,14.1,2.6,15.6
1683836040,28.6,37.5,28.6,22.6,15.6,2.5,15.6
1683836160,28.8,37.7,28.8,22.6,15.7,2.5,15.6
1683836280,27.2,37.7,27.2,22.6,7.8,2.6,15.7
1683836400,27.8,37.7,27.8,22.6,12.2,3.1,15.7
1683836520,27.1,37.6,27.0,22.6,6.5,3.2,15.7
1683836640,26.7,38.4,26.7,22.6,4.7,2.7,15.7
1683836760,27.8,38.5,27.8,22.6,14.7,2.6,15.8
1683836880,28.2,39.4,28.2,22.6,14.1,2.6,15.8
1683837000,27.8,40.2,27.8,22.6,11.4,2.6,15.8
1683837120,27.8,40.3,27.8,22.6,11.2,2.6,15.8
1683837240,27.8,40.2,27.8,22.6,12.9,2.6,15.8
1683837360,26.9,39.8,26.9,22.6,4.9,2.6,15.8
1683837480,27.0,38.1,27.0,22.6,8.6,2.7,15.9
1683837600,27.7,38.3,27.7,22.6,12.2,3.2,15.9
1683837720,28.2,37.1,28.2,22.6,14.2,3.0,15.9
1683837840,28.0,38.3,28.0,22.6,14.3,2.6,15.9
1683837960,27.6,38.5,27.6,22.6,10.8,2.7,15.9
1683838080,27.0,39.5,27.0,22.6,5.3,2.6,15.9
1683838200,28.0,39.9,28.0,22.6,13.1,2.5,15.9
1683838320,27.8,39.8,27.8,22.6,11.9,2.6,16.0
1683838440,27.7,39.5,27.6,22.6,10.4,2.6,16.0
1683838560,27.8,39.4,27.8,22.6,11.8,2.6,16.0
1683838680,27.9,39.4,27.8,22.6,11.8,2.6,16.0
1683838800,27.9,39.5,27.9,22.6,11.8,2.6,16.0
1683838920,27.8,39.5,27.8,22.6,11.6,2.6,16.1
1683839040,27.8,39.5,27.8,22.6,11.1,2.6,16.1
1683839160,26.9,37.6,26.9,22.6,5.7,2.7,16.1
1683839280,28.0,38.1,28.0,22.6,14.2,2.6,16.1
1683839400,27.0,38.0,27.0,22.6,6.4,2.7,16.2
1683839520,26.7,38.3,26.7,22.6,5.0,3.2,16.2
1683839640,26.6,37.3,26.6,22.6,4.6,3.2,16.1
1683839760,26.7,37.3,26.7,22.6,6.1,3.2,16.2
1683839880,26.6,37.9,26.6,22.6,5.3,3.2,16.2
1683840000,26.6,37.9,26.6,22.6,4.9,2.7,16.1
1683840120,28.2,37.6,28.2,22.6,14.6,2.6,16.2
1683840240,27.1,40.3,27.0,22.6,7.2,2.7,16.2
1683840360,27.7,36.8,27.7,22.6,13.0,2.6,16.2
1683840480,27.3,38.2,27.3,22.6,9.6,2.6,16.2
1683840600,27.0,37.6,27.0,22.6,7.2,2.7,16.2
1683840720,26.8,38.0,26.8,22.6,6.1,3.5,16.2
1683840840,26.8,38.0,26.7,22.6,5.7,3.3,16.2
1683840960,26.8,38.8,26.7,22.6,6.1,3.3,16.2
1683841080,26.8,38.8,26.7,22.6,5.9,2.7,16.2
1683841200,27.0,39.0,27.0,22.6,8.4,2.7,16.3
1683841320,27.4,39.5,27.4,22.6,10.6,3.0,16.3
1683841440,27.9,39.8,27.9,22.6,12.0,2.6,16.2
1683841560,27.8,39.8,27.8,22.6,11.8,3.1,16.3
1683841680,27.9,39.4,27.8,22.6,10.9,2.9,16.3
1683841800,28.2,39.8,28.2,22.6,12.9,2.6,16.3
1683841920,27.2,39.8,27.1,22.6,7.1,2.7,16.3
1683842040,27.9,38.4,27.9,22.6,11.5,2.6,16.4
1683842160,28.0,39.2,28.0,22.6,11.7,2.6,16.4
1683842280,28.3,39.2,28.2,22.6,12.7,2.6,16.4
1683842400,27.7,37.6,27.7,22.6,9.4,2.6,16.5
1683842520,27.2,38.4,27.2,22.6,6.8,2.6,16.5
1683842640,28.4,38.6,28.4,22.6,13.4,2.5,16.5
1683842760,27.9,39.1,27.9,22.6,11.6,3.1,16.5
1683842880,28.0,39.2,28.0,22.6,11.6,2.6,16.6
1683843000,28.3,39.1,28.2,22.6,12.8,2.6,16.6
1683843120,26.8,37.4,26.8,22.6,4.5,2.7,16.6
1683843240,27.0,39.3,27.0,22.6,7.1,3.0,16.6
1683843360,27.8,39.3,27.8,22.6,12.0,2.8,16.6
1683843480,26.9,38.8,26.9,22.6,5.9,3.2,16.6
1683843600,26.9,38.1,26.9,22.6,5.3,2.7,16.6
1683843720,26.7,38.1,26.7,22.6,4.9,3.1,16.6
1683843840,26.8,38.0,26.8,22.6,5.9,2.8,16.7
1683843960,28.0,38.7,28.0,22.6,12.0,2.8,16.7
1683844080,27.9,38.7,27.9,22.6,10.9,2.7,16.7
1683844200,27.5,38.9,27.5,22.6,9.1,3.2,16.7
1683844320,27.4,38.8,27.3,22.6,7.8,3.0,16.7
1683844440,28.0,38.8,28.0,22.6,11.0,2.5,16.8
1683844560,28.1,38.8,28.1,22.6,10.7,2.5,16.8
1683844680,27.2,38.8,27.2,22.6,4.7,2.6,16.8
1683844800,28.2,37.8,28.2,22.6,11.9,2.6,16.8
1683844920,27.9,38.3,27.9,22.6,11.0,3.2,16.9
1683845040,27.7,38.4,27.7,22.6,9.7,3.1,16.9
1683845160,28.0,38.1,28.0,22.6,11.4,2.6,16.9
1683845280,28.1,38.4,28.1,22.6,10.8,2.6,16.9
1683845400,28.0,38.4,28.0,22.6,10.2,2.5,17.0
1683845520,27.2,39.0,27.2,22.6,5.8,2.6,17.0
1683845640,28.3,38.4,28.3,22.6,10.9,2.9,17.0
1683845760,28.0,38.4,28.0,22.6,10.1,3.0,17.1
1683845880,26.9,37.3,26.9,22.6,3.8,2.8,17.1
1683846000,27.0,37.3,27.0,22.6,6.4,3.1,17.1
1683846120,27.9,37.3,27.9,22.6,10.5,3.3,17.1
1683846240,27.9,38.0,27.9,22.6,10.1,2.6,17.2
1683846360,26.8,37.8,26.8,22.6,3.6,2.7,17.2
1683846480,26.9,37.8,26.9,22.6,5.3,2.6,17.2
1683846600,27.3,39.0,27.3,22.6,7.6,2.6,17.2
1683846720,27.3,38.6,27.3,22.6,7.7,3.2,17.2
1683846840,26.8,39.0,26.8,22.6,4.3,3.2,17.2
1683846960,27.3,37.5,27.3,22.6,7.3,2.6,17.2
1683847080,28.3,38.7,28.3,22.6,10.1,2.6,17.2
1683847200,28.3,38.7,28.3,22.6,9.9,3.0,17.3
1683847320,27.0,38.0,27.0,22.6,4.5,2.7,17.3
1683847440,27.1,37.5,27.1,22.6,6.9,2.7,17.3
1683847560,27.6,37.4,27.6,22.6,8.4,2.9,17.3
1683847680,26.9,38.6,26.9,22.6,4.3,2.6,17.3
1683847800,26.8,37.6,26.8,22.6,5.3,3.2,17.4
1683847920,27.0,37.6,27.0,22.6,6.5,3.6,17.3
1683848040,28.1,39.4,28.1,22.6,9.2,3.1,17.4
1683848160,26.9,37.2,26.8,22.6,4.2,2.8,17.4
1683848280,27.7,37.2,27.7,22.6,9.4,2.6,17.4
1683848400,27.2,38.5,27.2,22.6,5.3,2.6,17.4
1683848520,27.2,39.7,27.1,22.6,5.5,2.6,17.4
1683848640,27.3,39.7,27.3,22.6,6.9,2.6,17.4
1683848760,27.3,39.2,27.3,22.6,5.5,2.6,17.5
1683848880,26.9,35.3,26.8,22.6,3.5,2.7,17.5
1683849000,27.0,36.2,27.0,22.6,6.1,3.2,17.5
1683849120,26.9,35.7,26.8,22.6,5.0,3.2,17.5
1683849240,26.6,35.6,26.6,22.6,2.8,2.8,17.5
1683849360,27.0,38.9,27.0,22.6,6.4,3.0,17.5
1683849480,27.5,38.9,27.5,22.6,7.2,2.6,17.5
1683849600,27.0,39.3,27.0,22.6,4.4,2.6,17.5
1683849720,26.8,35.2,26.7,22.6,3.6,2.6,17.6
1683849840,26.8,36.2,26.8,22.6,4.9,2.7,17.6
1683849960,27.4,39.2,27.4,22.6,8.0,3.2,17.6
1683850080,26.7,38.9,26.7,22.6,3.3,3.3,17.6
1683850200,27.4,39.9,27.4,22.6,7.6,2.6,17.6
1683850320,27.2,39.9,27.2,22.6,5.7,2.6,17.6
1683850440,27.6,39.4,27.6,22.6,7.2,2.6,17.7
1683850560,26.7,39.0,26.7,22.6,2.8,2.6,17.7
