Time stamp,Battery voltage,Array voltage,Load voltage,LVD voltage,Charging current,Load current,Battery or ambient temperature
1683850680,26.9,39.0,26.8,22.6,4.6,2.6,17.7
1683850800,26.7,39.0,26.6,22.6,3.6,3.3,17.8
1683850920,26.5,39.0,26.5,22.6,2.9,3.7,17.8
1683851040,26.4,39.0,26.4,22.6,3.2,3.7,17.8
1683851160,27.0,39.9,27.0,22.6,7.0,3.2,17.7
1683851280,27.1,39.8,27.1,22.6,6.5,2.6,17.8
1683851400,27.1,39.3,27.1,22.6,5.9,2.6,17.8
1683851520,26.6,39.3,26.5,22.6,3.1,2.7,17.8
1683851640,26.8,39.2,26.8,22.6,5.4,2.7,17.8
1683851760,26.9,39.2,26.9,22.6,5.4,2.6,17.8
1683851880,26.8,39.2,26.8,22.6,4.3,2.8,17.9
1683852000,26.4,37.8,26.4,22.6,2.2,3.2,17.9
1683852120,26.5,37.8,26.5,22.6,3.8,2.8,17.9
1683852240,26.4,39.4,26.4,22.6,2.5,2.8,17.9
1683852360,26.4,39.1,26.4,22.6,3.1,3.3,17.9
1683852480,26.6,39.2,26.6,22.6,4.6,2.8,17.9
1683852600,26.4,37.7,26.3,22.6,2.1,2.7,18.0
1683852720,26.4,38.0,26.4,22.6,3.6,3.3,17.9
1683852840,26.3,38.0,26.3,22.6,2.5,3.3,17.9
1683852960,26.1,39.1,26.1,22.6,1.7,3.5,17.9
1683853080,26.1,36.5,26.0,22.6,1.9,3.9,17.9
1683853200,26.1,36.3,26.1,22.6,2.1,3.3,17.9
1683853320,26.1,37.1,26.1,22.6,1.7,3.1,17.9
1683853440,26.1,37.1,26.0,22.6,1.5,3.0,17.8
1683853560,26.0,38.7,26.0,22.6,1.4,2.9,17.8
1683853680,26.0,39.0,25.9,22.6,1.2,3.5,17.8
1683853800,25.9,39.0,25.8,22.6,1.1,4.1,17.7
1683853920,25.9,37.8,25.8,22.6,1.5,4.2,17.7
1683854040,25.9,37.3,25.8,22.6,1.2,4.0,17.7
1683854160,25.9,37.3,25.8,22.6,1.5,4.0,17.7
1683854280,25.8,39.2,25.8,22.6,1.0,3.6,17.7
1683854400,25.9,37.8,25.8,22.6,0.9,2.9,17.7
1683854520,25.8,37.8,25.8,22.6,0.9,3.3,17.7
1683854640,25.7,37.8,25.7,22.6,0.9,4.2,17.7
1683854760,25.7,37.6,25.7,22.6,0.8,4.1,17.6
1683854880,25.7,37.6,25.6,22.6,0.7,4.1,17.6
1683855000,25.6,37.4,25.6,22.6,0.7,4.1,17.6
1683855120,25.6,37.9,25.6,22.6,0.6,3.6,17.6
1683855240,25.6,37.9,25.6,22.6,0.5,3.6,17.6
1683855360,25.6,36.9,25.6,22.6,0.5,3.5,17.6
1683855480,25.6,38.1,25.6,22.6,0.6,3.7,17.6
1683855600,25.5,38.1,25.5,22.6,0.4,4.2,17.6
1683855720,25.5,29.9,25.5,22.6,0.3,4.1,17.6
1683855840,25.5,29.9,25.5,22.6,0.4,4.2,17.5
1683855960,25.5,36.8,25.5,22.6,0.4,4.0,17.5
1683856080,25.5,36.8,25.5,22.6,0.3,3.6,17.5
1683856200,25.5,31.0,25.4,22.6,0.3,3.5,17.5
1683856320,25.4,31.1,25.4,22.6,0.3,4.2,17.5
1683856440,25.4,31.2,25.4,22.6,0.3,3.5,17.5
1683856560,25.4,30.9,25.3,22.6,0.2,4.2,17.5
1683856680,25.3,30.8,25.3,22.6,0.2,4.2,17.5
1683856800,25.3,30.9,25.3,22.6,0.2,4.2,17.5
1683856920,25.4,30.9,25.3,22.6,0.2,3.6,17.4
1683857040,25.4,30.8,25.4,22.6,0.2,3.4,17.4
1683857160,25.3,30.6,25.3,22.6,0.2,4.1,17.4
1683857280,25.3,30.6,25.3,22.6,0.2,3.7,17.4
1683857400,25.3,30.7,25.3,22.6,0.2,3.6,17.4
1683857520,25.3,30.7,25.2,22.6,0.2,3.6,17.4
1683857640,25.2,30.4,25.2,22.6,0.1,3.9,17.4
1683857760,25.3,30.2,25.2,22.6,0.1,3.6,17.4
1683857880,25.2,30.2,25.2,22.6,0.1,3.6,17.4
1683858000,25.2,30.2,25.2,22.6,0.1,3.5,17.4
1683858120,25.2,30.1,25.1,22.6,0.1,4.3,17.3
1683858240,25.1,29.8,25.1,22.6,0.1,4.3,17.3
1683858360,25.1,29.6,25.1,22.6,0.0,4.3,17.3
1683858480,25.2,29.4,25.1,22.6,0.0,4.1,17.3
1683858600,25.2,29.3,25.2,22.6,0.0,3.2,17.3
1683858720,25.2,29.0,25.1,22.6,0.0,3.4,17.3
1683858840,25.2,28.6,25.1,22.6,0.0,3.5,17.3
1683858960,25.1,28.4,25.0,22.6,0.0,4.3,17.3
1683859080,25.1,28.1,25.0,22.6,-0.0,4.1,17.3
1683859200,25.1,27.3,25.0,22.6,-0.0,4.3,17.3
1683859320,25.0,25.9,25.0,22.6,-0.0,4.2,17.3
1683859440,25.1,25.4,25.1,22.6,-0.0,3.2,17.3
1683859560,25.1,25.4,25.0,22.6,-0.0,3.7,17.3
1683859680,25.0,25.4,25.0,22.6,-0.0,4.0,17.2
1683859800,25.0,25.4,25.0,22.6,-0.0,3.8,17.2
1683859920,25.0,25.3,25.0,22.6,-0.0,4.2,17.2
1683860040,25.0,25.3,24.9,22.6,-0.0,4.3,17.2
1683860160,25.0,25.3,25.0,22.6,-0.0,4.1,17.2
1683860280,25.0,25.3,25.0,22.6,-0.0,4.1,17.2
1683860400,25.0,22.1,25.0,22.6,0.0,3.7,17.2
1683860520,25.0,18.5,25.0,22.6,0.0,3.0,17.2
1683860640,25.0,13.0,25.0,22.6,0.0,3.6,17.2
1683860760,24.9,9.0,24.9,22.6,-0.0,4.3,17.2
1683860880,24.9,6.5,24.9,22.6,-0.0,4.2,17.2
1683861000,24.9,4.2,24.9,22.6,-0.0,4.2,17.2
1683861120,24.9,2.8,24.9,22.6,-0.0,4.2,17.2
1683861240,24.9,2.1,24.9,22.6,0.0,4.0,17.2
1683861360,25.0,1.6,25.0,22.6,-0.0,3.3,17.2
1683861480,25.0,1.1,25.0,22.6,0.0,3.2,17.2
1683861600,25.0,0.9,25.0,22.6,-0.0,3.4,17.2
1683861720,24.9,0.7,24.9,22.6,0.0,3.7,17.1
1683861840,24.8,0.6,24.8,22.6,-0.0,4.2,17.1
1683861960,24.9,0.5,24.9,22.6,0.0,4.0,17.1
1683862080,24.9,0.4,24.9,22.6,-0.0,3.4,17.1
1683862200,24.9,0.4,24.9,22.6,0.0,3.2,17.1
1683862320,25.0,0.3,25.0,22.6,-0.0,2.7,17.1
1683862440,25.0,0.3,25.0,22.6,0.0,2.7,17.1
1683862560,24.9,0.3,24.9,22.6,-0.0,3.6,17.1
1683862680,24.9,0.3,24.9,22.6,0.0,3.4,17.1
1683862800,24.8,0.3,24.8,22.6,-0.0,4.0,17.1
1683862920,24.8,0.3,24.8,22.6,0.0,3.8,17.1
1683863040,24.8,0.3,24.8,22.6,0.0,3.5,17.1
1683863160,24.9,0.3,24.9,22.6,-0.0,3.3,17.1
1683863280,24.8,0.3,24.8,22.6,-0.0,3.7,17.1
1683863400,24.8,0.3,24.8,22.6,-0.0,3.5,17.1
1683863520,24.8,0.3,24.8,22.6,-0.0,3.5,17.0
1683863640,24.8,0.3,24.8,22.6,0.0,4.2,17.0
1683863760,24.8,0.3,24.8,22.6,-0.0,3.9,17.0
1683863880,24.8,0.3,24.8,22.6,0.0,3.6,17.0
1683864000,24.8,0.3,24.8,22.6,-0.0,3.5,17.0
1683864120,24.8,0.3,24.8,22.6,-0.0,3.6,17.0
1683864240,24.8,0.3,24.8,22.6,0.0,3.1,17.0
1683864360,24.8,0.3,24.8,22.6,-0.0,3.6,17.0
1683864480,24.8,0.3,24.8,22.6,-0.0,3.6,17.0
1683864600,24.7,0.3,24.7,22.6,-0.0,4.2,17.0
1683864720,24.7,0.3,24.7,22.6,-0.0,4.0,17.0
1683864840,24.7,0.3,24.7,22.6,0.0,4.2,17.0
1683864960,24.7,0.3,24.7,22.6,-0.0,3.9,17.0
1683865080,24.7,0.3,24.7,22.6,-0.0,3.6,17.0
1683865200,24.7,0.3,24.7,22.6,0.0,4.2,17.0
1683865320,24.7,0.3,24.7,22.6,-0.0,4.1,17.0
1683865440,24.7,0.3,24.7,22.6,-0.0,4.0,17.0
1683865560,24.7,0.3,24.7,22.6,0.0,4.2,16.9
1683865680,24.7,0.3,24.7,22.6,-0.0,3.8,16.9
1683865800,24.7,0.3,24.7,22.6,-0.0,3.6,16.9
1683865920,24.8,0.3,24.8,22.6,0.0,2.8,16.9
1683866040,24.7,0.3,24.7,22.6,-0.0,3.5,16.9
1683866160,24.7,0.3,24.7,22.6,-0.0,4.0,16.9
1683866280,24.7,0.3,24.6,22.6,-0.0,4.0,16.9
1683866400,24.7,0.3,24.7,22.6,0.0,3.5,16.9
1683866520,24.7,0.3,24.7,22.6,-0.0,3.4,16.9
1683866640,24.7,0.3,24.7,22.6,-0.0,3.8,16.9
1683866760,24.7,0.3,24.7,22.6,-0.0,3.0,16.9
1683866880,24.7,0.3,24.7,22.6,0.0,3.5,16.9
1683867000,24.6,0.3,24.6,22.6,-0.0,4.2,16.9
1683867120,24.6,0.3,24.6,22.6,-0.0,4.2,16.9
1683867240,24.6,0.3,24.6,22.6,-0.0,4.1,16.8
1683867360,24.6,0.3,24.6,22.6,-0.0,4.3,16.8
1683867480,24.6,0.3,24.6,22.6,-0.0,3.8,16.8
1683867600,24.6,0.3,24.6,22.6,-0.0,3.6,16.8
1683867720,24.6,0.3,24.6,22.6,-0.0,4.0,16.8
1683867840,24.6,0.3,24.6,22.6,-0.0,3.7,16.8
1683867960,24.5,0.3,24.5,22.6,-0.0,4.2,16.8
1683868080,24.5,0.3,24.5,22.6,-0.0,4.2,16.8
1683868200,24.5,0.3,24.5,22.6,-0.0,4.2,16.8
1683868320,24.5,0.3,24.5,22.6,-0.0,4.3,16.8
1683868440,24.5,0.3,24.5,22.6,-0.0,4.2,16.8
1683868560,24.6,0.3,24.6,22.6,-0.0,3.8,16.8
1683868680,24.6,0.3,24.6,22.6,-0.0,3.5,16.8
1683868800,24.6,0.3,24.6,22.6,-0.0,3.6,16.8
1683868920,24.6,0.3,24.6,22.6,-0.0,3.4,16.8
1683869040,24.5,0.3,24.5,22.6,-0.0,4.0,16.8
1683869160,24.5,0.3,24.5,22.6,-0.0,4.3,16.8
1683869280,24.5,0.3,24.5,22.6,-0.0,4.1,16.8
1683869400,24.5,0.3,24.5,22.6,-0.0,3.6,16.8
1683869520,24.5,0.3,24.5,22.6,-0.0,3.6,16.7
1683869640,24.5,0.3,24.5,22.6,-0.0,4.0,16.7
1683869760,24.5,0.3,24.5,22.6,-0.0,4.3,16.7
1683869880,24.5,0.3,24.5,22.6,-0.0,4.0,16.7
1683870000,24.5,0.3,24.5,22.6,-0.0,4.2,16.7
1683870120,24.5,0.3,24.4,22.6,0.0,4.2,16.7
1683870240,24.5,0.3,24.5,22.6,-0.0,4.0,16.7
1683870360,24.5,0.3,24.5,22.6,-0.0,3.5,16.7
1683870480,24.5,0.3,24.5,22.6,-0.0,3.4,16.7
1683870600,24.5,0.3,24.4,22.6,-0.0,4.0,16.7
1683870720,24.5,0.3,24.5,22.6,-0.0,3.6,16.7
1683870840,24.4,0.3,24.4,22.6,-0.0,4.2,16.7
1683870960,24.4,0.3,24.4,22.6,-0.0,4.2,16.7
1683871080,24.4,0.3,24.4,22.6,-0.0,4.1,16.7
1683871200,24.5,0.3,24.4,22.6,-0.0,3.6,16.6
1683871320,24.4,0.3,24.4,22.6,-0.0,4.0,16.6
1683871440,24.4,0.3,24.4,22.6,-0.0,3.6,16.6
1683871560,24.4,0.3,24.4,22.6,-0.0,4.3,16.6
1683871680,24.4,0.3,24.4,22.6,-0.0,4.1,16.6
1683871800,24.4,0.3,24.4,22.6,-0.0,3.5,16.6
1683871920,24.4,0.3,24.4,22.6,-0.0,3.6,16.6
1683872040,24.4,0.3,24.4,22.6,-0.0,3.5,16.6
1683872160,24.4,0.3,24.4,22.6,-0.0,4.2,16.6
1683872280,24.4,0.3,24.4,22.6,-0.0,3.6,16.6
1683872400,24.4,0.3,24.3,22.6,-0.0,4.2,16.6
1683872520,24.3,0.3,24.3,22.6,-0.0,4.2,16.6
1683872640,24.3,0.3,24.3,22.6,-0.0,3.9,16.6
1683872760,24.4,0.3,24.4,22.6,-0.0,3.5,16.6
1683872880,24.4,0.3,24.4,22.6,-0.0,2.9,16.5
1683873000,24.4,0.3,24.3,22.6,-0.0,3.8,16.5
1683873120,24.3,0.3,24.3,22.6,-0.0,4.0,16.5
1683873240,24.3,0.3,24.3,22.6,-0.0,4.2,16.5
1683873360,24.3,0.3,24.3,22.6,-0.0,4.3,16.5
1683873480,24.3,0.3,24.3,22.6,-0.0,4.1,16.5
1683873600,24.4,0.3,24.3,22.6,-0.0,3.7,16.5
1683873720,24.4,0.3,24.4,22.6,-0.0,2.9,16.5
1683873840,24.4,0.3,24.4,22.6,-0.0,3.1,16.5
1683873960,24.3,0.3,24.3,22.6,-0.0,4.1,16.5
1683874080,24.3,0.3,24.3,22.6,-0.0,4.1,16.5
1683874200,24.3,0.3,24.2,22.6,-0.0,4.2,16.5
1683874320,24.2,0.3,24.2,22.6,-0.0,4.2,16.5
1683874440,24.2,0.3,24.2,22.6,-0.0,3.8,16.5
1683874560,24.3,0.3,24.3,22.6,-0.0,3.5,16.5
1683874680,24.2,0.3,24.2,22.6,-0.0,4.2,16.5
1683874800,24.2,0.3,24.2,22.6,-0.0,4.1,16.5
1683874920,24.2,0.3,24.2,22.6,-0.0,4.2,16.5
1683875040,24.2,0.3,24.2,22.6,-0.0,4.2,16.5
1683875160,24.2,0.3,24.2,22.6,-0.0,3.8,16.5
1683875280,24.2,0.3,24.2,22.6,-0.0,4.2,16.4
1683875400,24.2,0.3,24.2,22.6,-0.0,4.2,16.4
1683875520,24.3,0.3,24.2,22.6,-0.0,3.1,16.4
1683875640,24.2,0.3,24.2,22.6,-0.0,3.6,16.4
1683875760,24.2,0.3,24.1,22.6,-0.0,4.4,16.4
1683875880,24.2,0.3,24.1,22.6,-0.0,4.2,16.4
1683876000,24.1,0.3,24.1,22.6,-0.0,4.3,16.4
1683876120,24.1,0.3,24.1,22.6,-0.0,4.3,16.4
1683876240,24.1,0.3,24.1,22.6,-0.0,4.3,16.4
1683876360,24.1,0.3,24.1,22.6,-0.0,4.3,16.4
1683876480,24.1,0.3,24.1,22.6,-0.0,4.4,16.4
1683876600,24.1,0.3,24.1,22.6,-0.0,4.4,16.4
1683876720,24.1,0.3,24.1,22.6,-0.0,4.3,16.4
1683876840,24.0,0.3,24.0,22.6,-0.0,4.5,16.4
1683876960,24.1,0.3,24.0,22.6,-0.0,4.2,16.4
1683877080,24.0,0.3,24.0,22.6,-0.0,4.5,16.4
1683877200,24.0,0.3,24.0,22.6,-0.0,4.1,16.4
1683877320,24.0,0.3,24.0,22.6,-0.0,4.5,16.4
1683877440,24.0,0.3,24.0,22.6,-0.0,4.1,16.4
1683877560,24.1,0.3,24.0,22.6,-0.0,3.5,16.3
1683877680,24.1,0.3,24.1,22.6,-0.0,2.9,16.3
1683877800,24.1,0.3,24.1,22.6,-0.0,3.1,16.3
1683877920,24.1,0.3,24.1,22.6,-0.0,3.3,16.3
1683878040,24.1,0.3,24.1,22.6,-0.0,2.9,16.3
1683878160,24.1,0.3,24.0,22.6,-0.0,3.3,16.3
1683878280,24.1,0.3,24.1,22.6,-0.0,2.9,16.3
1683878400,24.0,0.3,24.0,22.6,-0.0,3.3,16.3
1683878520,24.1,0.3,24.1,22.6,-0.0,2.9,16.3
1683878640,24.0,0.3,24.0,22.6,-0.0,3.4,16.3
1683878760,24.0,0.3,24.0,22.6,-0.0,2.9,16.3
1683878880,24.0,0.3,24.0,22.6,-0.0,3.4,16.3
1683879000,24.0,0.3,24.0,22.6,-0.0,2.9,16.3
1683879120,24.0,0.3,24.0,22.6,-0.0,3.3,16.3
1683879240,24.0,0.3,24.0,22.6,-0.0,2.9,16.3
1683879360,24.0,0.3,24.0,22.6,-0.0,3.4,16.2
1683879480,24.0,0.3,24.0,22.6,-0.0,2.9,16.2
1683879600,24.0,0.3,24.0,22.6,-0.0,3.1,16.2
1683879720,24.0,0.3,24.0,22.6,-0.0,3.1,16.2
1683879840,24.0,0.3,24.0,22.6,-0.0,3.1,16.2
1683879960,24.0,0.3,24.0,22.6,-0.0,2.4,16.2
1683880080,24.0,0.3,24.0,22.6,-0.0,2.3,16.2
1683880200,23.9,0.3,23.9,22.6,-0.0,3.0,16.2
1683880320,23.9,0.3,23.9,22.6,-0.0,3.3,16.2
1683880440,23.9,0.3,23.9,22.6,-0.0,3.0,16.2
1683880560,23.9,0.3,23.9,22.6,-0.0,3.0,16.2
1683880680,23.9,0.3,23.9,22.6,-0.0,3.1,16.2
1683880800,23.9,0.3,23.9,22.6,-0.0,3.1,16.2
1683880920,23.9,0.3,23.9,22.6,-0.0,2.9,16.2
1683881040,23.9,0.3,23.9,22.6,-0.0,2.5,16.2
1683881160,23.9,0.3,23.9,22.6,-0.0,2.4,16.1
1683881280,23.8,0.3,23.8,22.6,-0.0,3.1,16.1
1683881400,23.8,0.3,23.8,22.6,-0.0,3.1,16.1
1683881520,23.8,0.3,23.8,22.6,-0.0,2.9,16.1
1683881640,23.9,0.3,23.9,22.6,-0.0,1.8,16.1
1683881760,23.9,0.3,23.9,22.6,-0.0,1.8,16.1
1683881880,24.0,0.3,24.0,22.6,-0.0,1.7,16.1
1683882000,23.9,0.3,23.9,22.6,-0.0,1.8,16.1
1683882120,23.9,0.3,23.9,22.6,-0.0,1.9,16.1
1683882240,23.9,0.3,23.9,22.6,-0.0,1.8,16.1
1683882360,23.9,0.3,23.9,22.6,-0.0,1.8,16.1
1683882480,23.9,0.3,23.9,22.6,-0.0,1.9,16.1
1683882600,23.9,0.3,23.9,22.6,-0.0,1.9,16.1
1683882720,23.8,0.3,23.8,22.6,-0.0,1.7,16.1
1683882840,23.8,0.3,23.8,22.6,-0.0,1.8,16.1
1683882960,23.8,0.3,23.8,22.6,-0.0,1.8,16.1
1683883080,23.8,0.3,23.8,22.6,-0.0,1.7,16.0
1683883200,23.7,0.3,23.7,22.6,-0.0,1.9,16.0
1683883320,23.7,0.3,23.7,22.6,-0.0,1.9,16.0
1683883440,23.7,0.3,23.7,22.6,-0.0,1.7,16.0
1683883560,23.7,0.3,23.7,22.6,-0.0,1.8,16.0
1683883680,23.7,0.3,23.7,22.6,-0.0,1.4,16.0
1683883800,23.7,0.3,23.7,22.6,-0.0,1.4,16.0
1683883920,23.7,0.3,23.7,22.6,-0.0,1.6,16.0
1683884040,23.7,0.3,23.7,22.6,-0.0,1.5,16.0
1683884160,23.7,0.3,23.7,22.6,-0.0,1.4,16.0
1683884280,23.7,0.3,23.7,22.6,-0.0,1.4,16.0
1683884400,23.7,0.3,23.7,22.6,-0.0,1.5,16.0
1683884520,23.7,0.3,23.7,22.6,-0.0,1.5,16.0
1683884640,23.7,0.3,23.7,22.6,-0.0,1.5,16.0
1683884760,23.7,0.3,23.7,22.6,-0.0,1.4,16.0
1683884880,23.6,0.3,23.6,22.6,-0.0,1.5,16.0
1683885000,23.6,0.3,23.6,22.6,-0.0,1.6,16.0
1683885120,23.6,0.3,23.6,22.6,-0.0,1.6,16.0
1683885240,23.6,0.3,23.6,22.6,-0.0,1.6,16.0
1683885360,23.6,0.3,23.6,22.6,-0.0,1.5,16.0
1683885480,23.6,0.3,23.6,22.6,-0.0,1.4,16.0
1683885600,23.6,0.3,23.6,22.6,-0.0,1.6,16.0
1683885720,23.6,0.3,23.6,22.6,-0.0,1.6,15.9
1683885840,23.6,0.3,23.6,22.6,-0.0,1.6,15.9
1683885960,23.6,0.3,23.6,22.6,-0.0,1.6,15.9
1683886080,23.6,0.3,23.6,22.6,-0.0,1.6,15.9
1683886200,23.6,0.3,23.6,22.6,-0.0,1.6,15.9
1683886320,23.6,0.3,23.6,22.6,-0.0,1.5,15.9
1683886440,23.6,0.3,23.6,22.6,-0.0,1.6,15.9
1683886560,23.6,0.3,23.6,22.6,-0.0,1.3,15.9
1683886680,23.6,0.3,23.6,22.6,-0.0,1.3,15.9
1683886800,23.6,0.3,23.6,22.6,-0.0,1.3,15.9
1683886920,23.6,0.3,23.6,22.6,-0.0,1.3,15.9
1683887040,23.6,0.3,23.6,22.6,-0.0,1.2,15.9
1683887160,23.6,0.3,23.6,22.6,-0.0,1.3,15.9
1683887280,23.6,0.3,23.6,22.6,-0.0,1.5,15.9
1683887400,23.6,0.3,23.6,22.6,-0.0,1.5,15.9
1683887520,23.6,0.3,23.6,22.6,-0.0,1.3,15.9
1683887640,23.6,0.3,23.6,22.6,-0.0,1.2,15.9
1683887760,23.6,0.3,23.6,22.6,-0.0,1.2,15.9
1683887880,23.5,0.3,23.5,22.6,-0.0,1.5,15.9
1683888000,23.6,0.3,23.6,22.6,-0.0,1.2,15.9
1683888120,23.5,0.3,23.5,22.6,-0.0,1.5,15.9
1683888240,23.6,0.3,23.6,22.6,-0.0,1.2,15.8
1683888360,23.5,0.3,23.5,22.6,-0.0,1.7,15.8
1683888480,23.6,0.3,23.6,22.6,-0.0,1.2,15.8
1683888600,23.5,0.3,23.5,22.6,-0.0,1.7,15.8
1683888720,23.6,0.3,23.6,22.6,-0.0,1.2,15.8
1683888840,23.5,0.3,23.5,22.6,-0.0,1.7,15.8
1683888960,23.5,0.3,23.5,22.6,-0.0,1.2,15.8
1683889080,23.5,0.3,23.5,22.6,-0.0,1.7,15.8
1683889200,23.5,0.3,23.5,22.6,-0.0,1.2,15.8
1683889320,23.5,0.3,23.5,22.6,-0.0,1.6,15.8
1683889440,23.5,0.3,23.5,22.6,-0.0,1.2,15.8
1683889560,23.5,0.3,23.5,22.6,-0.0,1.7,15.8
1683889680,23.5,0.3,23.5,22.6,-0.0,1.2,15.8
1683889800,23.5,0.3,23.5,22.6,-0.0,1.3,15.8
1683889920,23.5,0.3,23.5,22.6,-0.0,1.8,15.8
1683890040,23.5,0.3,23.5,22.6,-0.0,1.2,15.8
1683890160,23.5,0.3,23.5,22.6,-0.0,1.7,15.7
1683890280,23.5,0.3,23.5,22.6,-0.0,1.2,15.7
1683890400,23.5,0.3,23.5,22.6,-0.0,1.5,15.7
1683890520,23.5,0.3,23.5,22.6,-0.0,1.5,15.7
1683890640,23.5,0.3,23.5,22.6,-0.0,1.2,15.7
1683890760,23.4,0.3,23.4,22.6,-0.0,1.7,15.7
1683890880,23.5,0.3,23.5,22.6,-0.0,1.2,15.7
1683891000,23.4,0.3,23.4,22.6,-0.0,1.5,15.7
1683891120,23.5,0.3,23.5,22.6,-0.0,0.9,15.7
1683891240,23.5,0.3,23.5,22.6,-0.0,1.4,15.7
1683891360,23.5,0.3,23.5,22.6,-0.0,0.9,15.7
1683891480,23.5,0.4,23.5,22.6,-0.0,1.1,15.7
1683891600,23.5,0.3,23.5,22.6,-0.0,0.9,15.6
1683891720,23.5,0.3,23.5,22.6,-0.0,1.0,15.6
1683891840,23.5,0.3,23.5,22.6,-0.0,1.0,15.6
1683891960,23.5,0.3,23.5,22.6,-0.0,1.0,15.6
1683892080,23.5,0.3,23.5,22.6,-0.0,1.0,15.6
1683892200,23.5,0.3,23.5,22.6,-0.0,1.1,15.6
1683892320,23.5,0.4,23.5,22.6,-0.0,1.1,15.6
1683892440,23.5,0.4,23.5,22.6,-0.0,1.1,15.6
1683892560,23.5,0.4,23.5,22.6,-0.0,1.0,15.6
1683892680,23.5,0.4,23.5,22.6,-0.0,1.0,15.6
1683892800,23.5,0.4,23.5,22.6,-0.0,1.0,15.6
1683892920,23.5,0.5,23.5,22.6,-0.0,1.0,15.6
1683893040,23.5,0.5,23.5,22.6,-0.0,1.1,15.6
1683893160,23.5,0.6,23.5,22.6,-0.0,1.1,15.5
1683893280,23.5,0.7,23.5,22.6,-0.0,1.1,15.5
1683893400,23.4,0.8,23.4,22.6,-0.0,1.1,15.5
1683893520,23.4,1.0,23.4,22.6,-0.0,1.1,15.5
1683893640,23.4,1.4,23.5,22.6,-0.0,1.1,15.5
1683893760,23.4,1.6,23.4,22.6,-0.0,1.1,15.5
1683893880,23.4,2.8,23.4,22.6,-0.0,1.1,15.5
1683894000,23.4,3.5,23.4,22.6,-0.0,1.1,15.5
1683894120,23.4,4.9,23.4,22.6,-0.0,1.0,15.5
1683894240,23.4,7.3,23.4,22.6,-0.0,1.1,15.5
1683894360,23.4,9.7,23.4,22.6,-0.0,1.0,15.5
1683894480,23.4,14.0,23.4,22.6,-0.0,1.1,15.5
1683894600,23.4,17.9,23.4,22.6,-0.0,1.0,15.5
1683894720,23.4,22.3,23.4,22.6,-0.0,1.0,15.5
1683894840,23.4,24.6,23.4,22.6,-0.0,1.1,15.4
1683894960,23.4,23.7,23.4,22.6,-0.0,1.1,15.4
1683895080,23.4,23.7,23.4,22.6,-0.0,1.1,15.4
1683895200,23.4,23.7,23.4,22.6,-0.0,1.1,15.4
1683895320,23.4,23.7,23.4,22.6,0.0,1.0,15.4
1683895440,23.4,23.7,23.4,22.6,0.0,1.0,15.4
1683895560,23.4,23.7,23.4,22.6,0.0,1.1,15.4
1683895680,23.4,23.7,23.4,22.6,0.0,1.0,15.4
1683895800,23.4,25.7,23.4,22.6,0.0,1.0,15.4
1683895920,23.4,27.5,23.3,22.6,0.0,1.2,15.4
1683896040,23.4,28.2,23.4,22.6,0.0,1.1,15.4
1683896160,23.4,28.6,23.4,22.6,0.0,1.0,15.4
1683896280,23.4,28.8,23.4,22.6,0.0,1.1,15.4
1683896400,23.4,29.2,23.4,22.6,0.0,1.0,15.4
1683896520,23.4,29.5,23.4,22.6,0.1,1.0,15.4
1683896640,23.4,29.7,23.4,22.6,0.1,1.1,15.4
1683896760,23.4,29.9,23.4,22.6,0.1,1.0,15.4
1683896880,23.4,30.0,23.4,22.6,0.1,1.1,15.4
1683897000,23.4,30.1,23.4,22.6,0.1,1.1,15.4
1683897120,23.4,30.3,23.4,22.6,0.1,1.0,15.4
1683897240,23.4,30.5,23.4,22.6,0.1,1.1,15.4
1683897360,23.4,30.7,23.4,22.6,0.2,0.8,15.4
1683897480,23.4,30.9,23.4,22.6,0.2,0.8,15.4
1683897600,23.5,31.0,23.4,22.6,0.2,0.7,15.4
1683897720,23.5,31.3,23.4,22.6,0.3,0.8,15.4
1683897840,23.5,31.1,23.4,22.6,0.2,0.8,15.3
1683897960,23.5,31.2,23.5,22.6,0.3,0.7,15.3
1683898080,23.4,31.3,23.4,22.6,0.3,0.9,15.3
1683898200,23.5,31.4,23.5,22.6,0.3,0.8,15.3
1683898320,23.5,31.3,23.5,22.6,0.3,0.7,15.3
1683898440,23.5,31.4,23.5,22.6,0.3,0.7,15.3
1683898560,23.5,31.5,23.5,22.6,0.3,0.8,15.3
1683898680,23.5,26.4,23.5,22.6,0.4,0.8,15.3
1683898800,23.5,26.4,23.5,22.6,0.4,0.7,15.3
1683898920,23.5,26.5,23.5,22.6,0.5,0.7,15.3
1683899040,23.5,26.4,23.5,22.6,0.5,0.8,15.3
1683899160,23.6,37.2,23.5,22.6,0.6,0.7,15.3
1683899280,23.6,38.3,23.6,22.6,0.7,0.8,15.3
1683899400,23.6,38.1,23.6,22.6,0.7,0.7,15.3
1683899520,23.7,38.6,23.6,22.6,0.8,0.7,15.3
1683899640,23.7,38.6,23.7,22.6,0.9,0.8,15.3
1683899760,23.7,38.1,23.7,22.6,1.0,0.8,15.3
1683899880,23.8,38.7,23.7,22.6,0.9,0.7,15.3
1683900000,23.8,38.7,23.7,22.6,0.9,0.8,15.3
1683900120,23.8,38.7,23.8,22.6,1.0,0.7,15.3
1683900240,23.8,38.7,23.8,22.6,0.9,0.7,15.3
1683900360,23.8,38.7,23.8,22.6,1.0,0.8,15.3
1683900480,23.8,39.1,23.8,22.6,1.0,0.9,15.2
1683900600,23.8,38.8,23.8,22.6,1.0,0.7,15.3
1683900720,23.9,38.8,23.8,22.6,1.0,0.7,15.3
1683900840,23.9,38.5,23.9,22.6,1.1,0.7,15.3
1683900960,24.0,39.4,23.9,22.6,1.2,0.7,15.2
1683901080,24.0,39.4,24.0,22.6,1.3,0.8,15.3
1683901200,24.0,39.1,24.0,22.6,1.3,0.7,15.2
1683901320,24.0,39.4,24.0,22.6,1.2,1.0,15.2
1683901440,24.0,39.4,23.9,22.6,1.2,1.1,15.2
1683901560,24.0,38.2,24.0,22.6,1.3,0.9,15.2
1683901680,24.1,38.9,24.0,22.6,1.4,1.0,15.3
1683901800,24.1,38.9,24.0,22.6,1.5,1.2,15.2
1683901920,24.1,39.7,24.1,22.6,1.6,1.2,15.3
1683902040,24.1,38.7,24.1,22.6,1.5,1.2,15.2
1683902160,24.1,38.7,24.0,22.6,1.4,1.3,15.2
1683902280,24.1,39.3,24.1,22.6,1.4,1.2,15.2
1683902400,24.1,39.5,24.0,22.6,1.4,1.3,15.2
1683902520,24.1,39.5,24.0,22.6,1.4,1.2,15.2
1683902640,24.1,39.2,24.1,22.6,1.5,1.2,15.2
1683902760,24.1,38.5,24.1,22.6,1.8,1.5,15.3
1683902880,24.2,38.5,24.2,22.6,1.7,1.2,15.2
1683903000,24.2,39.0,24.2,22.6,1.9,1.3,15.3
1683903120,24.2,39.5,24.2,22.6,1.9,1.5,15.3
1683903240,24.2,39.5,24.2,22.6,1.7,1.5,15.2
1683903360,24.2,38.3,24.2,22.6,1.8,1.6,15.2
1683903480,24.2,38.3,24.2,22.6,1.9,1.6,15.3
1683903600,24.3,39.2,24.2,22.6,2.0,1.5,15.3
1683903720,24.3,39.2,24.3,22.6,1.9,1.5,15.3
1683903840,24.3,39.2,24.3,22.6,2.0,1.5,15.3
1683903960,24.4,39.2,24.4,22.6,2.3,1.5,15.3
1683904080,24.4,37.3,24.4,22.6,2.2,1.6,15.3
1683904200,24.4,37.3,24.3,22.6,2.1,1.8,15.3
1683904320,24.4,37.3,24.4,22.6,2.4,1.8,15.3
1683904440,24.4,38.3,24.4,22.6,2.3,1.9,15.3
1683904560,24.4,39.7,24.4,22.6,2.2,1.9,15.3
1683904680,24.4,39.7,24.4,22.6,2.2,1.8,15.3
1683904800,24.4,37.3,24.4,22.6,2.1,1.9,15.3
1683904920,24.4,39.3,24.4,22.6,2.2,1.9,15.3
1683905040,24.4,39.3,24.4,22.6,2.2,1.9,15.3
1683905160,24.5,37.6,24.4,22.6,2.3,1.8,15.3
1683905280,24.5,37.3,24.4,22.6,2.3,1.9,15.3
1683905400,24.5,37.3,24.5,22.6,2.3,1.8,15.3
1683905520,24.5,38.0,24.5,22.6,2.6,2.0,15.3
1683905640,24.5,38.7,24.5,22.6,2.8,2.4,15.3
1683905760,24.4,38.7,24.4,22.6,3.0,3.0,15.3
1683905880,24.4,39.0,24.3,22.6,2.9,3.0,15.3
1683906000,24.4,38.9,24.3,22.6,3.1,3.0,15.3
1683906120,24.4,38.9,24.4,22.6,3.2,3.0,15.3
1683906240,24.5,39.4,24.4,22.6,3.4,3.0,15.3
1683906360,24.4,39.3,24.3,22.6,3.0,3.0,15.3
1683906480,24.4,39.3,24.3,22.6,3.1,3.0,15.3
1683906600,24.4,38.8,24.4,22.6,3.3,3.1,15.3
1683906720,24.4,39.8,24.4,22.6,3.2,3.0,15.3
1683906840,24.3,39.8,24.3,22.6,2.9,3.0,15.3
1683906960,24.4,39.3,24.3,22.6,3.0,3.0,15.3
1683907080,24.3,38.8,24.3,22.6,2.9,3.1,15.3
1683907200,24.3,38.8,24.3,22.6,3.1,3.0,15.3
1683907320,24.3,39.3,24.3,22.6,3.0,3.0,15.3
1683907440,24.3,39.8,24.3,22.6,3.0,3.0,15.3
1683907560,24.3,39.8,24.3,22.6,3.2,3.0,15.3
1683907680,24.3,39.2,24.3,22.6,3.1,3.0,15.3
1683907800,24.3,39.3,24.3,22.6,3.0,3.1,15.3
1683907920,24.3,39.3,24.2,22.6,2.9,3.0,15.3
1683908040,24.3,38.8,24.3,22.6,3.2,3.1,15.3
1683908160,24.5,39.3,24.4,22.6,3.2,2.5,15.3
1683908280,24.5,39.3,24.5,22.6,3.1,2.4,15.3
1683908400,24.5,39.5,24.5,22.6,3.1,2.4,15.3
1683908520,24.6,39.4,24.6,22.6,3.3,2.3,15.3
1683908640,24.5,39.4,24.5,22.6,3.2,3.1,15.3
1683908760,24.5,39.9,24.5,22.6,3.5,3.0,15.3
1683908880,24.6,39.4,24.5,22.6,3.6,3.0,15.3
1683909000,24.7,39.4,24.6,22.6,3.7,2.8,15.3
1683909120,24.7,39.9,24.6,22.6,4.0,3.0,15.3
1683909240,24.7,39.6,24.6,22.6,4.2,3.5,15.3
1683909360,24.7,39.6,24.7,22.6,4.4,3.5,15.3
1683909480,24.7,39.2,24.7,22.6,4.2,3.5,15.3
1683909600,24.8,40.0,24.7,22.6,4.6,3.5,15.3
1683909720,24.6,39.9,24.6,22.6,4.3,4.2,15.4
1683909840,24.6,39.3,24.6,22.6,4.2,4.1,15.4
1683909960,24.7,39.5,24.7,22.6,4.1,3.5,15.4
1683910080,24.7,39.5,24.7,22.6,4.3,3.5,15.4
1683910200,24.8,39.3,24.8,22.6,4.4,3.5,15.4
1683910320,24.8,39.2,24.7,22.6,4.3,3.5,15.4
1683910440,24.7,39.2,24.7,22.6,4.3,4.0,15.4
1683910560,24.6,40.0,24.6,22.6,4.1,4.2,15.4
1683910680,24.6,39.4,24.6,22.6,3.9,3.5,15.4
1683910800,24.7,39.4,24.7,22.6,4.3,3.5,15.4
1683910920,24.8,39.1,24.7,22.6,4.3,3.5,15.4
1683911040,24.9,36.7,24.8,22.6,4.8,3.5,15.4
1683911160,24.9,36.7,24.9,22.6,4.8,3.5,15.4
1683911280,24.9,37.0,24.9,22.6,5.1,4.0,15.4
1683911400,25.0,36.6,24.9,22.6,4.8,3.5,15.4
1683911520,25.0,36.6,25.0,22.6,4.9,3.4,15.4
1683911640,25.0,36.4,25.0,22.6,5.0,3.5,15.4
1683911760,25.2,36.4,25.2,22.6,5.5,2.9,15.4
1683911880,25.2,37.6,25.2,22.6,5.2,2.8,15.4
1683912000,25.2,37.3,25.2,22.6,5.0,2.8,15.5
1683912120,25.3,37.3,25.3,22.6,5.4,2.8,15.5
1683912240,25.4,38.1,25.3,22.6,5.5,2.8,15.5
1683912360,25.4,38.1,25.4,22.6,6.0,3.2,15.5
1683912480,25.5,38.1,25.5,22.6,6.3,2.9,15.5
1683912600,25.4,38.5,25.4,22.6,5.7,3.4,15.5
1683912720,25.6,38.6,25.6,22.6,6.6,2.8,15.6
1683912840,25.5,38.6,25.5,22.6,5.9,2.9,15.6
1683912960,25.8,38.9,25.8,22.6,7.6,2.8,15.6
1683913080,25.8,39.0,25.8,22.6,7.2,2.8,15.6
1683913200,25.8,39.0,25.8,22.6,6.6,2.8,15.6
1683913320,25.8,39.1,25.8,22.6,6.5,2.7,15.6
1683913440,25.9,39.1,25.8,22.6,6.9,2.7,15.7
1683913560,26.1,39.1,26.1,22.6,8.5,2.7,15.7
1683913680,26.3,38.5,26.3,22.6,10.0,2.7,15.7
1683913800,26.6,38.9,26.5,22.6,11.6,2.7,15.8
1683913920,27.0,38.9,27.0,22.6,14.3,2.7,15.8
1683914040,26.8,37.8,26.8,22.6,12.0,2.7,15.8
1683914160,26.8,38.2,26.8,22.6,11.7,2.7,15.8
1683914280,26.8,38.2,26.8,22.6,11.6,2.6,15.9
1683914400,26.7,37.0,26.7,22.6,10.4,2.7,15.9
1683914520,26.6,37.6,26.6,22.6,9.0,2.7,15.9
1683914640,26.4,37.6,26.3,22.6,7.5,2.8,16.0
1683914760,26.7,37.5,26.7,22.6,10.2,2.7,16.0
1683914880,27.0,37.2,27.0,22.6,12.0,2.7,16.0
1683915000,26.5,37.2,26.5,22.6,8.0,2.7,16.1
1683915120,26.5,38.4,26.5,22.6,6.7,2.7,16.1
1683915240,26.6,38.4,26.6,22.6,9.0,3.2,16.1
1683915360,26.5,38.4,26.5,22.6,7.0,2.7,16.1
1683915480,27.4,39.0,27.3,22.6,13.1,2.6,16.1
1683915600,26.8,38.0,26.7,22.6,7.7,2.7,16.2
1683915720,26.9,37.9,26.8,22.6,9.9,2.7,16.2
1683915840,27.4,38.0,27.4,22.6,12.7,2.6,16.2
1683915960,27.2,38.2,27.2,22.6,10.8,2.6,16.2
1683916080,27.3,38.2,27.3,22.6,11.6,2.6,16.2
1683916200,27.4,37.4,27.3,22.6,11.9,2.6,16.2
1683916320,27.4,38.3,27.4,22.6,11.8,2.6,16.2
1683916440,27.4,38.3,27.4,22.6,12.0,2.6,16.3
1683916560,27.4,38.7,27.4,22.6,11.7,2.6,16.3
1683916680,27.5,38.8,27.5,22.6,12.2,2.6,16.3
1683916800,27.5,38.8,27.4,22.6,11.6,2.6,16.3
1683916920,27.5,38.6,27.5,22.6,11.7,2.6,16.4
1683917040,27.4,38.6,27.4,22.6,11.2,2.6,16.4
1683917160,27.5,38.5,27.5,22.6,11.6,2.6,16.4
1683917280,27.5,38.5,27.5,22.6,11.7,2.6,16.4
1683917400,27.5,38.6,27.5,22.6,11.5,2.6,16.4
1683917520,27.5,38.6,27.5,22.6,11.6,2.7,16.5
1683917640,27.5,38.6,27.5,22.6,11.6,2.6,16.5
1683917760,27.5,38.7,27.5,22.6,11.7,2.6,16.5
1683917880,27.5,38.7,27.5,22.6,11.6,2.7,16.5
1683918000,27.5,38.8,27.5,22.6,11.7,2.6,16.5
1683918120,27.5,38.8,27.5,22.6,11.6,2.6,16.5
1683918240,27.5,38.8,27.5,22.6,11.6,2.6,16.6
1683918360,27.5,38.8,27.5,22.6,11.7,2.6,16.6
1683918480,27.5,38.9,27.5,22.6,11.7,2.6,16.6
1683918600,27.5,38.9,27.5,22.6,11.7,2.6,16.6
1683918720,27.5,38.8,27.5,22.6,11.7,2.6,16.7
1683918840,27.5,38.9,27.5,22.6,11.7,2.7,16.7
1683918960,27.5,38.8,27.5,22.6,11.8,2.6,16.7
1683919080,27.5,39.0,27.5,22.6,11.8,2.6,16.7
1683919200,27.6,39.0,27.5,22.6,11.8,2.6,16.7
1683919320,27.6,39.0,27.6,22.6,11.8,2.6,16.7
1683919440,27.6,39.1,27.6,22.6,11.8,2.6,16.8
1683919560,27.6,39.1,27.6,22.6,11.9,2.6,16.8
1683919680,27.6,39.1,27.6,22.6,11.9,2.6,16.8
1683919800,27.6,39.1,27.6,22.6,11.8,2.6,16.8
1683919920,27.5,39.1,27.5,22.6,11.7,2.6,16.8
1683920040,27.6,39.0,27.6,22.6,11.6,2.6,16.8
1683920160,27.6,39.0,27.6,22.6,11.9,2.6,16.8
1683920280,27.6,39.0,27.6,22.6,11.9,2.6,16.9
1683920400,27.6,39.2,27.6,22.6,11.7,2.6,16.9
1683920520,27.6,39.2,27.6,22.6,11.5,2.6,16.9
1683920640,27.6,39.2,27.6,22.6,11.3,2.6,16.9
1683920760,27.7,39.0,27.7,22.6,11.9,2.6,16.9
1683920880,27.7,39.4,27.7,22.6,11.6,2.6,17.0
1683921000,27.7,39.4,27.7,22.6,11.5,2.6,17.0
1683921120,27.7,39.2,27.7,22.6,11.6,2.6,17.0
1683921240,27.8,39.3,27.7,22.6,11.6,2.6,17.0
1683921360,27.8,39.3,27.8,22.6,11.7,2.6,17.0
1683921480,27.8,39.4,27.8,22.6,11.4,2.6,17.1
1683921600,27.7,39.4,27.7,22.6,10.7,2.6,17.1
1683921720,27.8,39.4,27.8,22.6,11.1,2.6,17.1
1683921840,27.9,39.5,27.9,22.6,11.6,2.6,17.1
1683921960,27.9,39.4,27.9,22.6,11.6,2.6,17.1
1683922080,27.9,39.4,27.9,22.6,11.5,2.6,17.2
1683922200,28.0,39.2,28.0,22.6,11.5,2.6,17.2
1683922320,27.9,39.6,27.9,22.6,11.2,2.6,17.2
1683922440,27.9,39.6,27.9,22.6,11.0,2.6,17.2
1683922560,28.0,39.0,28.0,22.6,11.2,2.6,17.2
1683922680,28.0,39.5,28.0,22.6,10.9,2.6,17.2
1683922800,28.1,39.5,28.1,22.6,11.3,2.6,17.3
1683922920,28.2,39.5,28.2,22.6,11.2,2.6,17.3
1683923040,28.2,39.5,28.2,22.6,11.1,2.6,17.3
1683923160,28.2,39.5,28.2,22.6,10.8,2.6,17.3
1683923280,28.3,39.3,28.3,22.6,10.9,2.6,17.4
1683923400,28.3,39.4,28.3,22.6,10.7,2.6,17.4
1683923520,28.3,39.5,28.3,22.6,10.0,2.6,17.4
1683923640,28.6,39.3,28.5,22.6,10.7,2.5,17.4
1683923760,28.6,39.3,28.6,22.6,10.5,2.5,17.5
1683923880,28.6,39.3,28.6,22.6,10.1,2.6,17.5
1683924000,28.6,39.8,28.6,22.6,10.2,2.5,17.5
1683924120,28.8,39.8,28.8,22.6,10.2,2.5,17.5
1683924240,28.9,39.8,28.9,22.6,9.7,2.5,17.5
1683924360,29.0,39.6,29.0,22.6,9.9,2.5,17.6
1683924480,29.0,40.1,29.0,22.6,9.6,2.5,17.6
1683924600,29.0,40.4,29.0,22.6,9.4,2.5,17.6
1683924720,29.0,39.9,29.0,22.6,9.2,2.5,17.6
1683924840,29.0,40.3,29.0,22.6,9.4,2.5,17.7
1683924960,29.0,40.6,29.0,22.6,9.0,2.5,17.7
1683925080,29.0,41.1,28.9,22.6,8.8,2.5,17.7
1683925200,29.0,40.8,28.9,22.6,8.8,2.5,17.7
1683925320,29.0,41.0,28.9,22.6,8.6,2.5,17.8
1683925440,29.0,41.2,28.9,22.6,8.5,2.5,17.8
1683925560,28.9,41.1,28.9,22.6,8.3,2.5,17.8
1683925680,28.9,41.0,28.9,22.6,8.2,2.5,17.8
1683925800,28.9,41.2,28.9,22.6,8.0,2.5,17.8
1683925920,28.9,41.4,28.9,22.6,7.9,2.5,17.8
1683926040,28.9,41.9,28.9,22.6,7.7,2.5,17.9
1683926160,28.9,41.5,28.9,22.6,7.7,2.5,17.9
1683926280,28.9,41.3,28.9,22.6,7.6,2.5,17.9
1683926400,28.9,41.2,28.9,22.6,7.4,2.5,17.9
1683926520,28.9,41.4,28.9,22.6,7.5,2.5,18.0
1683926640,28.9,41.8,28.9,22.6,7.3,2.5,18.0
1683926760,28.9,41.7,28.9,22.6,7.3,2.5,18.0
1683926880,28.9,41.7,28.9,22.6,7.2,2.5,18.0
1683927000,28.9,41.7,28.9,22.6,7.1,2.5,18.0
1683927120,28.9,41.6,28.9,22.6,7.0,2.5,18.0
1683927240,28.9,41.9,28.8,22.6,6.9,2.5,18.1
1683927360,28.9,42.2,28.9,22.6,6.9,2.5,18.1
1683927480,28.9,41.7,28.9,22.6,7.0,2.6,18.1
1683927600,28.9,42.0,28.8,22.6,6.8,2.5,18.1
1683927720,28.9,41.8,28.8,22.6,6.7,2.5,18.2
1683927840,28.9,42.2,28.8,22.6,6.7,2.5,18.2
1683927960,28.9,42.0,28.8,22.6,6.6,2.5,18.2
1683928080,28.9,42.2,28.8,22.6,6.7,2.5,18.2
1683928200,28.8,42.4,28.8,22.6,6.6,2.5,18.2
1683928320,28.8,42.2,28.8,22.6,6.4,2.5,18.3
1683928440,28.8,42.5,28.8,22.6,6.4,2.5,18.3
1683928560,28.8,42.4,28.8,22.6,6.5,2.5,18.3
1683928680,28.8,42.4,28.8,22.6,6.4,2.5,18.3
1683928800,28.8,42.4,28.8,22.6,6.3,2.5,18.4
1683928920,28.8,42.2,28.8,22.6,6.3,2.5,18.4
1683929040,28.8,42.2,28.8,22.6,6.4,2.5,18.4
1683929160,28.8,42.0,28.8,22.6,6.3,2.5,18.5
1683929280,28.8,42.3,28.8,22.6,6.1,2.5,18.5
1683929400,28.8,42.5,28.8,22.6,6.0,2.5,18.5
1683929520,28.8,42.7,28.8,22.6,6.1,2.5,18.5
1683929640,28.8,42.6,28.8,22.6,6.1,2.5,18.5
1683929760,28.8,42.5,28.8,22.6,6.0,2.5,18.6
1683929880,28.8,42.4,28.8,22.6,6.0,2.5,18.6
1683930000,28.8,42.6,28.8,22.6,5.8,2.5,18.6
1683930120,28.8,42.4,28.8,22.6,5.9,2.5,18.6
1683930240,28.8,42.6,28.8,22.6,5.8,2.5,18.6
1683930360,28.8,42.5,28.8,22.6,5.8,2.5,18.7
1683930480,28.8,42.4,28.8,22.6,5.8,2.5,18.7
1683930600,28.8,42.6,28.8,22.6,5.7,2.5,18.7
1683930720,28.8,42.7,28.8,22.6,5.6,2.5,18.8
1683930840,28.8,42.5,28.8,22.6,5.6,2.5,18.8
1683930960,28.8,42.6,28.8,22.6,5.6,2.5,18.8
1683931080,28.8,42.6,28.8,22.6,5.7,2.5,18.8
1683931200,28.8,42.2,28.8,22.6,5.6,2.5,18.9
1683931320,28.8,42.3,28.8,22.6,5.4,2.5,18.9
1683931440,28.8,42.3,28.8,22.6,5.5,2.5,18.9
1683931560,28.8,42.7,28.8,22.6,5.3,2.5,19.0
1683931680,28.8,42.5,28.8,22.6,5.4,2.5,19.0
1683931800,28.8,42.7,28.7,22.6,5.3,2.5,19.0
1683931920,28.8,42.4,28.7,22.6,5.3,2.5,19.1
1683932040,28.8,42.4,28.7,22.6,5.4,2.5,19.1
1683932160,28.8,42.4,28.7,22.6,5.4,2.5,19.1
1683932280,28.8,42.4,28.7,22.6,5.4,2.5,19.2
1683932400,28.7,42.6,28.7,22.6,5.1,2.5,19.2
1683932520,28.8,42.5,28.7,22.6,5.3,2.5,19.2
1683932640,28.7,42.7,28.7,22.6,5.1,2.5,19.2
1683932760,28.8,42.4,28.7,22.6,5.2,2.5,19.3
1683932880,28.7,42.6,28.7,22.6,5.2,2.5,19.3
1683933000,28.7,42.6,28.7,22.6,5.1,2.5,19.3
1683933120,28.7,42.6,28.7,22.6,5.1,2.5,19.4
1683933240,28.7,42.7,28.7,22.6,5.1,2.5,19.4
1683933360,28.7,42.5,28.7,22.6,5.0,2.5,19.5
1683933480,28.7,42.5,28.7,22.6,5.1,2.5,19.5
1683933600,28.7,42.7,28.7,22.6,5.1,2.5,19.5
1683933720,28.7,42.6,28.7,22.6,5.0,2.5,19.6
1683933840,28.7,42.8,28.7,22.6,4.9,2.5,19.6
1683933960,28.7,42.4,28.7,22.6,5.1,2.5,19.6
1683934080,28.7,42.6,28.7,22.6,5.1,2.5,19.7
1683934200,28.7,42.4,28.7,22.6,5.0,2.5,19.7
1683934320,28.7,42.4,28.7,22.6,4.8,2.5,19.8
1683934440,28.7,42.5,28.7,22.6,5.0,2.5,19.8
1683934560,28.7,42.3,28.7,22.6,4.9,2.5,19.8
1683934680,28.7,42.5,28.7,22.6,4.7,2.5,19.9
1683934800,28.7,42.4,28.7,22.6,4.9,2.5,19.9
1683934920,28.7,42.4,28.7,22.6,4.9,2.5,20.0
1683935040,28.7,42.5,28.7,22.6,4.7,2.5,20.0
1683935160,28.7,42.7,28.7,22.6,4.9,2.5,20.0
1683935280,28.7,42.7,28.7,22.6,4.9,2.5,20.1
1683935400,28.7,42.3,28.7,22.6,4.9,2.5,20.1
1683935520,28.7,42.8,28.6,22.6,4.7,2.5,20.1
1683935640,28.7,42.7,28.7,22.6,4.8,2.5,20.1
1683935760,28.7,42.5,28.6,22.6,4.8,2.5,20.1
1683935880,28.7,42.6,28.6,22.6,4.7,2.5,20.2
1683936000,28.7,42.8,28.6,22.6,4.7,2.5,20.2
1683936120,28.7,42.4,28.6,22.6,4.7,2.5,20.2
1683936240,28.7,42.1,28.7,22.6,4.8,2.5,20.2
1683936360,28.7,42.2,28.6,22.6,4.7,2.5,20.3
1683936480,28.7,42.2,28.6,22.6,4.7,2.5,20.3
1683936600,28.7,41.9,28.6,22.6,4.8,2.5,20.3
1683936720,28.7,41.8,28.6,22.6,4.7,2.5,20.4
1683936840,28.7,41.9,28.6,22.6,4.7,2.5,20.4
1683936960,28.7,41.7,28.6,22.6,4.6,2.5,20.4
1683937080,28.7,41.9,28.6,22.6,4.6,2.5,20.5
1683937200,28.6,41.6,28.6,22.6,4.6,2.5,20.5
1683937320,28.7,41.5,28.6,22.6,4.7,2.5,20.5
1683937440,28.6,41.2,28.6,22.6,4.5,2.5,20.5
1683937560,28.6,41.2,28.6,22.6,4.5,2.5,20.6
1683937680,28.7,38.8,28.7,22.6,4.9,2.5,20.6
1683937800,28.6,40.8,28.6,22.6,4.5,2.5,20.6
1683937920,28.6,38.7,28.6,22.6,4.6,2.5,20.7
1683938040,28.5,38.9,28.5,22.6,4.5,2.5,20.7
1683938160,28.4,38.6,28.4,22.6,4.4,2.5,20.7
1683938280,28.2,38.6,28.2,22.6,4.3,2.5,20.7
1683938400,28.0,38.4,27.9,22.6,4.2,2.6,20.8
1683938520,27.5,36.9,27.5,22.6,4.1,2.6,20.8
1683938640,27.3,36.9,27.3,22.6,4.0,2.6,20.8
1683938760,27.3,37.0,27.2,22.6,3.9,2.6,20.8
1683938880,27.2,36.2,27.2,22.6,3.7,2.6,20.8
1683939000,27.1,36.2,27.1,22.6,3.7,2.6,20.8
1683939120,27.1,36.2,27.0,22.6,3.6,2.6,20.8
1683939240,27.0,39.5,27.0,22.6,3.5,2.6,20.8
1683939360,26.9,39.4,26.9,22.6,3.4,2.7,20.9
1683939480,26.8,39.3,26.8,22.6,3.3,2.7,20.9
1683939600,26.8,39.3,26.8,22.6,3.2,2.7,20.9
1683939720,26.8,39.2,26.7,22.6,3.1,2.6,20.9
1683939840,26.7,39.6,26.7,22.6,3.1,2.7,20.9
1683939960,26.7,39.6,26.7,22.6,3.1,2.7,20.9
1683940080,26.6,39.1,26.5,22.6,2.8,2.7,20.9
1683940200,26.5,39.6,26.5,22.6,2.9,2.7,20.9
1683940320,26.5,39.6,26.4,22.6,2.8,2.7,20.9
1683940440,26.4,39.0,26.4,22.6,2.6,2.7,20.9
1683940560,26.4,39.0,26.4,22.6,2.6,2.7,20.9
1683940680,26.3,39.0,26.3,22.6,2.4,2.7,20.9
1683940800,26.3,37.6,26.3,22.6,2.3,2.7,20.8
1683940920,26.3,38.2,26.3,22.6,2.3,2.7,20.8
1683941040,26.3,38.2,26.2,22.6,2.1,2.7,20.8
1683941160,26.2,37.6,26.2,22.6,1.8,2.8,20.8
1683941280,26.2,37.6,26.2,22.6,1.9,2.7,20.8
1683941400,26.1,35.9,26.1,22.6,1.8,2.8,20.8
1683941520,26.1,36.3,26.1,22.6,1.7,2.7,20.8
1683941640,26.1,36.3,26.1,22.6,1.7,2.7,20.8
1683941760,26.1,35.2,26.0,22.6,1.5,2.7,20.8
1683941880,26.1,39.0,26.0,22.6,1.5,2.7,20.7
1683942000,26.0,38.3,26.0,22.6,1.4,2.7,20.7
1683942120,26.0,38.9,26.0,22.6,1.3,2.8,20.7
1683942240,26.0,38.9,25.9,22.6,1.2,2.8,20.7
1683942360,26.0,38.6,25.9,22.6,1.2,2.7,20.7
1683942480,25.9,38.8,25.9,22.6,1.1,2.8,20.7
1683942600,25.9,38.8,25.9,22.6,1.0,3.1,20.6
1683942720,25.9,37.7,25.9,22.6,1.0,2.7,20.6
1683942840,25.8,37.9,25.8,22.6,0.8,2.7,20.6
1683942960,25.8,37.9,25.8,22.6,0.8,2.8,20.6
1683943080,25.8,38.5,25.7,22.6,0.8,3.2,20.6
1683943200,25.7,37.6,25.7,22.6,0.7,3.4,20.6
1683943320,25.7,37.6,25.7,22.6,0.7,3.4,20.5
1683943440,25.7,38.0,25.7,22.6,0.6,2.9,20.5
1683943560,25.8,38.0,25.7,22.6,0.6,2.7,20.5
1683943680,25.7,38.0,25.7,22.6,0.5,2.8,20.5
1683943800,25.7,37.5,25.6,22.6,0.5,3.2,20.5
1683943920,25.7,37.6,25.6,22.6,0.5,2.9,20.5
1683944040,25.6,37.6,25.6,22.6,0.5,3.5,20.5
1683944160,25.5,37.3,25.5,22.6,0.4,4.0,20.5
1683944280,25.6,31.4,25.5,22.6,0.3,3.0,20.5
1683944400,25.6,31.2,25.6,22.6,0.2,2.7,20.4
1683944520,25.6,31.2,25.6,22.6,0.2,2.8,20.4
1683944640,25.5,31.0,25.5,22.6,0.2,3.3,20.4
1683944760,25.5,30.8,25.4,22.6,0.2,4.1,20.4
1683944880,25.4,30.6,25.4,22.6,0.1,4.0,20.4
1683945000,25.4,30.4,25.4,22.6,0.1,4.0,20.4
1683945120,25.4,30.3,25.4,22.6,0.1,3.4,20.3
1683945240,25.4,30.2,25.4,22.6,0.1,3.2,20.3
1683945360,25.5,29.9,25.4,22.6,0.1,2.8,20.3
1683945480,25.5,29.7,25.4,22.6,0.1,2.9,20.3
1683945600,25.3,29.4,25.3,22.6,0.0,4.0,20.3
1683945720,25.3,29.0,25.3,22.6,0.0,4.1,20.2
1683945840,25.3,28.6,25.3,22.6,0.0,3.6,20.2
1683945960,25.3,28.0,25.3,22.6,0.0,3.5,20.2
1683946080,25.3,27.3,25.3,22.6,-0.0,3.4,20.2
1683946200,25.4,25.7,25.3,22.6,-0.0,3.0,20.2
1683946320,25.3,25.7,25.3,22.6,-0.0,3.6,20.2
1683946440,25.3,25.7,25.3,22.6,-0.0,3.4,20.1
1683946560,25.2,25.6,25.2,22.6,-0.0,4.1,20.1
1683946680,25.2,25.6,25.2,22.6,-0.0,4.1,20.1
1683946800,25.2,25.6,25.2,22.6,-0.0,4.0,20.1
1683946920,25.2,25.8,25.2,22.6,-0.0,3.4,20.1
1683947040,25.2,23.2,25.2,22.6,-0.0,3.4,20.0
1683947160,25.2,18.9,25.2,22.6,-0.0,3.5,20.0
1683947280,25.2,14.4,25.2,22.6,-0.0,3.4,20.0
1683947400,25.2,10.7,25.1,22.6,-0.0,4.2,20.0
1683947520,25.1,7.5,25.1,22.6,-0.0,4.1,20.0
1683947640,25.2,5.2,25.2,22.6,-0.0,3.5,19.9
1683947760,25.2,3.9,25.2,22.6,-0.0,3.3,19.9
1683947880,25.2,2.9,25.2,22.6,-0.0,3.3,19.9
1683948000,25.2,2.4,25.2,22.6,-0.0,3.3,19.9
1683948120,25.1,1.8,25.1,22.6,-0.0,3.9,19.9
1683948240,25.1,1.4,25.1,22.6,-0.0,3.3,19.9
1683948360,25.1,1.1,25.1,22.6,-0.0,3.7,19.8
1683948480,25.1,0.9,25.1,22.6,-0.0,3.4,19.8
1683948600,25.1,0.7,25.1,22.6,-0.0,3.3,19.8
1683948720,25.1,0.6,25.1,22.6,-0.0,3.3,19.8
1683948840,25.1,0.5,25.1,22.6,-0.0,3.3,19.8
1683948960,25.1,0.4,25.1,22.6,-0.0,3.3,19.8
1683949080,25.1,0.4,25.1,22.6,-0.0,3.4,19.8
1683949200,25.1,0.4,25.1,22.6,-0.0,3.3,19.7
1683949320,25.1,0.3,25.1,22.6,-0.0,3.4,19.7
1683949440,25.1,0.3,25.1,22.6,-0.0,3.4,19.7
1683949560,25.0,0.3,25.0,22.6,-0.0,3.5,19.7
1683949680,25.0,0.3,25.0,22.6,-0.0,3.5,19.7
1683949800,25.0,0.3,25.0,22.6,-0.0,3.6,19.7
1683949920,25.0,0.3,25.0,22.6,-0.0,4.0,19.7
1683950040,25.0,0.3,25.0,22.6,-0.0,3.8,19.7
1683950160,25.0,0.3,25.0,22.6,-0.0,3.4,19.6
1683950280,25.1,0.3,25.1,22.6,-0.0,2.9,19.6
1683950400,25.0,0.3,25.0,22.6,-0.0,3.3,19.6
1683950520,25.0,0.3,25.0,22.6,-0.0,3.3,19.6
1683950640,25.0,0.3,25.0,22.6,-0.0,3.3,19.6
1683950760,25.0,0.3,25.0,22.6,-0.0,3.9,19.6
1683950880,25.0,0.3,24.9,22.6,-0.0,4.0,19.6
1683951000,24.9,0.3,24.9,22.6,-0.0,4.0,19.6
1683951120,24.9,0.3,24.9,22.6,-0.0,3.8,19.6
1683951240,25.0,0.3,25.0,22.6,-0.0,3.0,19.6
1683951360,25.0,0.3,25.0,22.6,-0.0,2.8,19.5
1683951480,25.0,0.3,25.0,22.6,-0.0,3.7,19.5
1683951600,25.0,0.3,25.0,22.6,-0.0,3.4,19.5
1683951720,24.9,0.3,24.9,22.6,-0.0,3.9,19.5
1683951840,24.9,0.3,24.9,22.6,-0.0,4.0,19.5
1683951960,24.9,0.3,24.9,22.6,-0.0,4.0,19.5
1683952080,24.9,0.3,24.9,22.6,-0.0,3.3,19.5
1683952200,25.0,0.3,25.0,22.6,-0.0,2.9,19.5
1683952320,25.0,0.3,25.0,22.6,-0.0,3.3,19.5
1683952440,24.9,0.3,24.9,22.6,-0.0,3.4,19.5
1683952560,24.9,0.3,24.9,22.6,-0.0,4.0,19.5
1683952680,24.9,0.3,24.9,22.6,-0.0,3.9,19.5
1683952800,24.9,0.3,24.9,22.6,-0.0,3.4,19.5
1683952920,24.9,0.3,24.9,22.6,-0.0,3.5,19.5
1683953040,24.9,0.3,24.9,22.6,-0.0,2.7,19.5
1683953160,25.0,0.3,24.9,22.6,-0.0,2.7,19.5
1683953280,24.9,0.3,24.9,22.6,-0.0,3.3,19.5
1683953400,24.9,0.3,24.9,22.6,-0.0,3.3,19.5
1683953520,24.9,0.3,24.9,22.6,-0.0,2.9,19.4
1683953640,24.9,0.3,24.9,22.6,-0.0,3.4,19.4
1683953760,24.9,0.3,24.9,22.6,-0.0,3.4,19.4
1683953880,24.9,0.3,24.9,22.6,-0.0,3.3,19.4
1683954000,24.8,0.3,24.8,22.6,-0.0,4.1,19.4
1683954120,24.9,0.3,24.9,22.6,-0.0,3.3,19.4
1683954240,24.9,0.3,24.9,22.6,-0.0,2.8,19.4
1683954360,24.9,0.3,24.9,22.6,-0.0,2.8,19.4
1683954480,24.9,0.3,24.9,22.6,-0.0,2.7,19.4
1683954600,24.8,0.3,24.8,22.6,-0.0,3.4,19.4
1683954720,24.8,0.3,24.8,22.6,-0.0,3.4,19.4
1683954840,24.8,0.3,24.8,22.6,-0.0,3.9,19.4
1683954960,24.8,0.3,24.8,22.6,-0.0,3.4,19.4
1683955080,24.8,0.3,24.8,22.6,-0.0,3.4,19.4
1683955200,24.9,0.3,24.9,22.6,-0.0,2.7,19.4
1683955320,24.9,0.3,24.9,22.6,-0.0,2.7,19.4
1683955440,24.8,0.3,24.8,22.6,-0.0,3.3,19.4
1683955560,24.8,0.3,24.8,22.6,-0.0,4.0,19.4
1683955680,24.8,0.3,24.8,22.6,-0.0,4.0,19.4
1683955800,24.8,0.3,24.7,22.6,-0.0,4.0,19.4
1683955920,24.8,0.3,24.8,22.6,-0.0,3.3,19.4
1683956040,24.8,0.3,24.8,22.6,-0.0,2.7,19.3
1683956160,24.8,0.3,24.8,22.6,-0.0,2.7,19.3
1683956280,24.8,0.3,24.8,22.6,-0.0,2.7,19.3
1683956400,24.8,0.3,24.8,22.6,-0.0,3.4,19.3
1683956520,24.8,0.3,24.8,22.6,-0.0,3.6,19.3
1683956640,24.7,0.3,24.7,22.6,-0.0,4.0,19.3
1683956760,24.8,0.3,24.8,22.6,-0.0,3.0,19.3
1683956880,24.8,0.3,24.8,22.6,-0.0,2.7,19.3
1683957000,24.8,0.3,24.8,22.6,-0.0,2.7,19.3
1683957120,24.8,0.3,24.8,22.6,-0.0,2.7,19.3
1683957240,24.8,0.3,24.8,22.6,-0.0,2.9,19.3
1683957360,24.8,0.3,24.7,22.6,-0.0,3.6,19.3
1683957480,24.7,0.3,24.7,22.6,-0.0,3.4,19.3
1683957600,24.7,0.3,24.7,22.6,-0.0,4.0,19.3
1683957720,24.7,0.3,24.7,22.6,-0.0,3.9,19.3
1683957840,24.7,0.3,24.7,22.6,-0.0,3.0,19.3
1683957960,24.8,0.3,24.8,22.6,-0.0,2.7,19.3
1683958080,24.8,0.3,24.8,22.6,-0.0,2.7,19.3
1683958200,24.8,0.3,24.8,22.6,-0.0,2.7,19.3
1683958320,24.7,0.3,24.7,22.6,-0.0,3.9,19.3
1683958440,24.7,0.3,24.6,22.6,-0.0,4.0,19.3
1683958560,24.7,0.3,24.6,22.6,-0.0,3.7,19.3
1683958680,24.7,0.3,24.7,22.6,-0.0,3.4,19.3
1683958800,24.7,0.3,24.7,22.6,-0.0,3.2,19.3
1683958920,24.7,0.3,24.7,22.6,-0.0,2.7,19.2
1683959040,24.7,0.3,24.7,22.6,-0.0,2.7,19.2
1683959160,24.7,0.3,24.7,22.6,-0.0,3.4,19.2
1683959280,24.7,0.3,24.7,22.6,-0.0,3.4,19.2
1683959400,24.6,0.3,24.6,22.6,-0.0,4.0,19.2
1683959520,24.6,0.3,24.6,22.6,-0.0,3.9,19.2
1683959640,24.7,0.3,24.7,22.6,-0.0,3.4,19.2
1683959760,24.7,0.3,24.7,22.6,-0.0,3.4,19.2
1683959880,24.7,0.3,24.7,22.6,-0.0,2.7,19.2
1683960000,24.7,0.3,24.7,22.6,-0.0,3.3,19.2
1683960120,24.7,0.3,24.7,22.6,-0.0,2.9,19.2
1683960240,24.6,0.3,24.6,22.6,-0.0,3.9,19.2
1683960360,24.6,0.3,24.6,22.6,-0.0,3.9,19.2
1683960480,24.6,0.3,24.6,22.6,-0.0,3.4,19.2
1683960600,24.6,0.3,24.6,22.6,-0.0,3.3,19.2
1683960720,24.7,0.3,24.7,22.6,-0.0,2.7,19.2
1683960840,24.7,0.3,24.7,22.6,-0.0,2.8,19.2
1683960960,24.6,0.3,24.6,22.6,-0.0,3.4,19.2
1683961080,24.6,0.3,24.6,22.6,-0.0,3.3,19.2
1683961200,24.7,0.3,24.7,22.6,-0.0,2.7,19.2
1683961320,24.6,0.3,24.6,22.6,-0.0,3.5,19.2
1683961440,24.6,0.3,24.6,22.6,-0.0,3.4,19.2
1683961560,24.6,0.3,24.6,22.6,-0.0,3.3,19.1
1683961680,24.5,0.3,24.5,22.6,-0.0,4.0,19.1
1683961800,24.5,0.3,24.5,22.6,-0.0,3.9,19.1
1683961920,24.6,0.3,24.6,22.6,-0.0,2.7,19.1
1683962040,24.6,0.3,24.6,22.6,-0.0,2.7,19.1
1683962160,24.6,0.3,24.6,22.6,-0.0,2.7,19.1
1683962280,24.6,0.3,24.6,22.6,-0.0,2.8,19.1
1683962400,24.6,0.3,24.6,22.6,-0.0,3.1,19.1
1683962520,24.6,0.3,24.6,22.6,-0.0,3.3,19.1
1683962640,24.6,0.3,24.6,22.6,-0.0,3.3,19.1
1683962760,24.6,0.3,24.6,22.6,-0.0,3.4,19.1
1683962880,24.5,0.3,24.5,22.6,-0.0,4.0,19.1
1683963000,24.6,0.3,24.6,22.6,-0.0,2.7,19.1
1683963120,24.6,0.3,24.6,22.6,-0.0,2.8,19.1
1683963240,24.6,0.3,24.6,22.6,-0.0,2.8,19.1
1683963360,24.6,0.3,24.6,22.6,-0.0,2.7,19.1
1683963480,24.5,0.3,24.5,22.6,-0.0,3.3,19.1
1683963600,24.5,0.3,24.5,22.6,-0.0,4.0,19.1
1683963720,24.5,0.3,24.5,22.6,-0.0,3.5,19.0
1683963840,24.5,0.3,24.5,22.6,-0.0,3.2,19.0
1683963960,24.6,0.3,24.6,22.6,-0.0,2.8,19.0
1683964080,24.6,0.3,24.6,22.6,-0.0,2.8,19.0
1683964200,24.6,0.3,24.6,22.6,-0.0,2.8,19.0
1683964320,24.5,0.3,24.5,22.6,-0.0,3.9,19.0
1683964440,24.5,0.3,24.5,22.6,-0.0,3.4,19.0
1683964560,24.5,0.3,24.5,22.6,-0.0,3.4,19.0
1683964680,24.5,0.3,24.5,22.6,-0.0,3.3,19.0
1683964800,24.5,0.3,24.5,22.6,-0.0,2.8,19.0
1683964920,24.5,0.3,24.5,22.6,-0.0,2.9,19.0
1683965040,24.5,0.3,24.5,22.6,-0.0,3.4,19.0
1683965160,24.5,0.3,24.5,22.6,-0.0,3.4,19.0
1683965280,24.5,0.3,24.5,22.6,-0.0,3.7,19.0
1683965400,24.5,0.3,24.5,22.6,-0.0,3.4,19.0
1683965520,24.5,0.3,24.5,22.6,-0.0,3.4,19.0
1683965640,24.5,0.3,24.5,22.6,-0.0,3.3,19.0
1683965760,24.5,0.3,24.5,22.6,-0.0,3.7,19.0
1683965880,24.5,0.3,24.5,22.6,-0.0,3.0,19.0
1683966000,24.5,0.3,24.5,22.6,-0.0,3.4,19.0
1683966120,24.4,0.3,24.4,22.6,-0.0,3.7,18.9
1683966240,24.5,0.3,24.5,22.6,-0.0,3.0,18.9
1683966360,24.4,0.3,24.4,22.6,-0.0,3.4,18.9
1683966480,24.4,0.3,24.4,22.6,-0.0,3.4,18.9
1683966600,24.5,0.3,24.4,22.6,-0.0,3.0,18.9
1683966720,24.5,0.3,24.5,22.6,-0.0,2.7,18.9
1683966840,24.4,0.3,24.4,22.6,-0.0,3.4,18.9
1683966960,24.4,0.3,24.4,22.6,-0.0,3.1,18.9
1683967080,24.5,0.3,24.5,22.6,-0.0,2.8,18.9
1683967200,24.4,0.3,24.4,22.6,-0.0,3.4,18.9
1683967320,24.4,0.3,24.4,22.6,-0.0,3.4,18.9
1683967440,24.4,0.3,24.4,22.6,-0.0,3.4,18.9
1683967560,24.4,0.3,24.3,22.6,-0.0,4.0,18.9
1683967680,24.4,0.3,24.4,22.6,-0.0,3.0,18.9
1683967800,24.4,0.3,24.4,22.6,-0.0,2.7,18.9
1683967920,24.4,0.3,24.4,22.6,-0.0,2.7,18.8
1683968040,24.4,0.3,24.4,22.6,-0.0,3.0,18.8
1683968160,24.4,0.3,24.4,22.6,-0.0,3.1,18.8
1683968280,24.3,0.3,24.3,22.6,-0.0,4.1,18.8
1683968400,24.3,0.3,24.3,22.6,-0.0,3.6,18.8
1683968520,24.4,0.3,24.4,22.6,-0.0,2.9,18.8
1683968640,24.4,0.3,24.4,22.6,-0.0,2.7,18.8
1683968760,24.4,0.3,24.4,22.6,-0.0,2.7,18.8
1683968880,24.4,0.3,24.4,22.6,-0.0,2.8,18.8
1683969000,24.4,0.3,24.4,22.6,-0.0,2.8,18.8
1683969120,24.3,0.3,24.3,22.6,-0.0,4.0,18.8
1683969240,24.3,0.3,24.3,22.6,-0.0,3.5,18.8
1683969360,24.3,0.3,24.3,22.6,-0.0,3.8,18.8
1683969480,24.3,0.3,24.3,22.6,-0.0,3.5,18.8
1683969600,24.4,0.3,24.4,22.6,-0.0,2.8,18.8
1683969720,24.4,0.3,24.4,22.6,-0.0,2.8,18.8
1683969840,24.4,0.3,24.4,22.6,-0.0,2.7,18.8
1683969960,24.4,0.3,24.4,22.6,-0.0,2.8,18.8
1683970080,24.3,0.3,24.3,22.6,-0.0,3.8,18.8
1683970200,24.3,0.3,24.3,22.6,-0.0,3.4,18.8
1683970320,24.3,0.3,24.3,22.6,-0.0,2.8,18.7
1683970440,24.3,0.3,24.3,22.6,-0.0,2.8,18.7
1683970560,24.3,0.3,24.3,22.6,-0.0,3.4,18.7
1683970680,24.3,0.3,24.3,22.6,-0.0,2.8,18.7
1683970800,24.3,0.3,24.3,22.6,-0.0,2.9,18.7
1683970920,24.3,0.3,24.3,22.6,-0.0,3.3,18.7
1683971040,24.3,0.3,24.2,22.6,-0.0,3.4,18.7
1683971160,24.2,0.3,24.2,22.6,-0.0,3.5,18.7
1683971280,24.2,0.3,24.2,22.6,-0.0,4.0,18.7
1683971400,24.3,0.3,24.3,22.6,-0.0,2.8,18.7
1683971520,24.3,0.3,24.3,22.6,-0.0,2.8,18.7
1683971640,24.3,0.3,24.3,22.6,-0.0,2.8,18.7
1683971760,24.3,0.3,24.3,22.6,-0.0,2.8,18.7
1683971880,24.3,0.3,24.3,22.6,-0.0,2.9,18.7
1683972000,24.2,0.3,24.2,22.6,-0.0,4.0,18.7
1683972120,24.2,0.3,24.2,22.6,-0.0,3.5,18.7
1683972240,24.2,0.3,24.2,22.6,-0.0,3.5,18.7
1683972360,24.1,0.3,24.1,22.6,-0.0,4.0,18.7
1683972480,24.2,0.3,24.2,22.6,-0.0,2.8,18.7
1683972600,24.2,0.3,24.2,22.6,-0.0,2.8,18.7
1683972720,24.2,0.3,24.2,22.6,-0.0,2.8,18.7
1683972840,24.2,0.3,24.2,22.6,-0.0,2.8,18.7
1683972960,24.2,0.3,24.2,22.6,-0.0,2.8,18.6
1683973080,24.1,0.3,24.1,22.6,-0.0,3.8,18.6
1683973200,24.1,0.3,24.1,22.6,-0.0,3.7,18.6
1683973320,24.1,0.3,24.1,22.6,-0.0,3.5,18.6
1683973440,24.1,0.3,24.1,22.6,-0.0,3.4,18.6
1683973560,24.2,0.3,24.2,22.6,-0.0,2.8,18.6
1683973680,24.2,0.3,24.1,22.6,-0.0,2.8,18.6
1683973800,24.1,0.3,24.1,22.6,-0.0,3.0,18.6
1683973920,24.1,0.3,24.1,22.6,-0.0,3.1,18.6
1683974040,24.1,0.3,24.1,22.6,-0.0,2.8,18.6
1683974160,24.1,0.3,24.0,22.6,-0.0,3.5,18.6
1683974280,24.1,0.3,24.1,22.6,-0.0,2.9,18.6
1683974400,24.1,0.3,24.1,22.6,-0.0,2.8,18.6
1683974520,24.1,0.3,24.1,22.6,-0.0,3.2,18.6
1683974640,24.0,0.3,24.0,22.6,-0.0,3.0,18.6
1683974760,24.1,0.3,24.1,22.6,-0.0,2.8,18.6
1683974880,24.1,0.3,24.0,22.6,-0.0,3.0,18.6
1683975000,24.0,0.3,24.0,22.6,-0.0,2.8,18.6
1683975120,24.0,0.3,24.0,22.6,-0.0,3.2,18.6
1683975240,24.0,0.3,24.0,22.6,-0.0,3.4,18.6
1683975360,24.0,0.3,24.0,22.6,-0.0,3.0,18.6
1683975480,24.0,0.3,24.0,22.6,-0.0,2.8,18.6
1683975600,24.0,0.3,24.0,22.6,-0.0,3.4,18.6
1683975720,24.0,0.3,24.0,22.6,-0.0,2.9,18.6
1683975840,23.9,0.3,23.9,22.6,-0.0,3.5,18.6
1683975960,24.0,0.3,24.0,22.6,-0.0,2.5,18.6
1683976080,24.0,0.3,24.0,22.6,-0.0,2.5,18.6
1683976200,24.0,0.3,24.0,22.6,-0.0,2.3,18.6
1683976320,24.0,0.3,24.0,22.6,-0.0,2.3,18.5
1683976440,24.0,0.3,24.0,22.6,-0.0,2.9,18.5
1683976560,24.0,0.3,24.0,22.6,-0.0,2.3,18.5
1683976680,24.0,0.3,24.0,22.6,-0.0,2.3,18.5
1683976800,24.0,0.3,24.0,22.6,-0.0,2.2,18.5
1683976920,24.0,0.3,24.0,22.6,-0.0,2.2,18.5
1683977040,24.0,0.3,24.0,22.6,-0.0,2.3,18.5
1683977160,23.9,0.3,23.9,22.6,-0.0,2.9,18.5
1683977280,24.0,0.3,24.0,22.6,-0.0,2.2,18.5
1683977400,24.0,0.3,24.0,22.6,-0.0,2.3,18.5
1683977520,23.9,0.3,23.9,22.6,-0.0,2.9,18.5
1683977640,24.0,0.3,24.0,22.6,-0.0,2.2,18.5
1683977760,23.9,0.3,23.9,22.6,-0.0,2.3,18.5
1683977880,23.9,0.3,23.9,22.6,-0.0,2.3,18.5
1683978000,23.9,0.3,23.9,22.6,-0.0,2.2,18.5
1683978120,23.9,0.3,23.9,22.6,-0.0,2.7,18.5
1683978240,23.9,0.3,23.9,22.6,-0.0,2.3,18.5
1683978360,23.9,0.3,23.9,22.6,-0.0,2.3,18.5
1683978480,23.9,0.3,23.9,22.6,-0.0,2.3,18.5
1683978600,23.9,0.3,23.9,22.6,-0.0,2.3,18.5
1683978720,23.8,0.3,23.8,22.6,-0.0,2.3,18.5
1683978840,23.9,0.4,23.9,22.6,-0.0,1.7,18.5
1683978960,23.9,0.4,23.9,22.6,-0.0,1.7,18.5
1683979080,23.9,0.4,23.9,22.6,-0.0,1.7,18.5
1683979200,23.9,0.4,23.9,22.6,-0.0,1.7,18.5
1683979320,23.9,0.5,23.9,22.6,-0.0,1.7,18.5
1683979440,23.8,0.5,23.8,22.6,-0.0,1.7,18.5
1683979560,23.8,0.6,23.8,22.6,-0.0,1.7,18.5
1683979680,23.8,0.7,23.8,22.6,-0.0,1.7,18.5
1683979800,23.8,0.9,23.8,22.6,-0.0,1.7,18.5
1683979920,23.8,1.1,23.8,22.6,-0.0,1.7,18.5
1683980040,23.7,1.5,23.7,22.6,-0.0,1.7,18.5
1683980160,23.7,2.1,23.7,22.6,-0.0,1.7,18.5
1683980280,23.7,3.0,23.7,22.6,-0.0,1.7,18.5
1683980400,23.7,4.4,23.7,22.6,-0.0,1.8,18.5
1683980520,23.7,6.3,23.7,22.6,-0.0,1.5,18.5
1683980640,23.7,9.1,23.7,22.6,-0.0,1.5,18.5
1683980760,23.7,12.6,23.7,22.6,-0.0,1.5,18.5
1683980880,23.7,16.9,23.7,22.6,-0.0,1.5,18.5
1683981000,23.7,21.0,23.7,22.6,-0.0,1.6,18.5
1683981120,23.7,23.9,23.7,22.6,-0.0,1.6,18.5
