Time stamp,Battery voltage,Array voltage,Load voltage,LVD voltage,Charging current,Load current,Battery or ambient temperature
1683981240,23.7,24.0,23.7,22.6,-0.0,1.5,18.5
1683981360,23.7,24.0,23.7,22.6,-0.0,1.6,18.5
1683981480,23.7,24.0,23.7,22.6,-0.0,1.5,18.5
1683981600,23.7,24.0,23.7,22.6,0.0,1.5,18.5
1683981720,23.7,24.0,23.6,22.6,0.0,1.6,18.5
1683981840,23.7,24.1,23.6,22.6,0.0,1.6,18.4
1683981960,23.7,26.7,23.6,22.6,0.0,1.6,18.4
1683982080,23.7,27.8,23.6,22.6,0.0,1.6,18.4
1683982200,23.7,28.2,23.6,22.6,0.0,1.5,18.4
1683982320,23.7,28.6,23.6,22.6,0.0,1.5,18.4
1683982440,23.7,28.9,23.6,22.6,0.1,1.6,18.4
1683982560,23.7,29.2,23.6,22.6,0.1,1.5,18.4
1683982680,23.7,29.4,23.6,22.6,0.1,1.5,18.4
1683982800,23.7,29.6,23.6,22.6,0.1,1.5,18.4
1683982920,23.7,29.9,23.6,22.6,0.1,1.6,18.4
1683983040,23.7,30.1,23.6,22.6,0.2,1.5,18.4
1683983160,23.7,30.3,23.6,22.6,0.2,1.5,18.4
1683983280,23.7,30.5,23.7,22.6,0.2,1.5,18.4
1683983400,23.7,30.6,23.7,22.6,0.2,1.5,18.4
1683983520,23.7,30.7,23.7,22.6,0.3,1.5,18.4
1683983640,23.7,30.8,23.7,22.6,0.3,1.6,18.4
1683983760,23.7,30.9,23.7,22.6,0.3,1.5,18.4
1683983880,23.7,35.5,23.7,22.6,0.4,1.5,18.4
1683984000,23.7,35.5,23.7,22.6,0.4,1.5,18.4
1683984120,23.7,36.3,23.7,22.6,0.5,1.5,18.4
1683984240,23.7,36.6,23.7,22.6,0.5,1.5,18.4
1683984360,23.7,36.6,23.7,22.6,0.5,1.5,18.4
1683984480,23.7,36.6,23.7,22.6,0.5,1.5,18.4
1683984600,23.7,37.4,23.7,22.6,0.6,1.5,18.4
1683984720,23.7,37.4,23.7,22.6,0.6,1.5,18.4
1683984840,23.7,37.2,23.7,22.6,0.6,1.5,18.4
1683984960,23.8,36.7,23.7,22.6,0.7,1.5,18.4
1683985080,23.8,36.7,23.7,22.6,0.7,1.6,18.4
1683985200,23.8,37.8,23.7,22.6,0.7,1.5,18.4
1683985320,23.8,37.8,23.7,22.6,0.7,1.6,18.4
1683985440,23.8,36.8,23.7,22.6,0.8,1.5,18.4
1683985560,23.8,37.8,23.7,22.6,0.8,1.6,18.4
1683985680,23.8,37.8,23.8,22.6,0.8,1.6,18.4
1683985800,23.8,37.9,23.8,22.6,0.8,1.5,18.4
1683985920,23.8,37.9,23.8,22.6,0.9,1.6,18.4
1683986040,23.8,37.9,23.8,22.6,0.9,1.5,18.4
1683986160,23.8,37.9,23.8,22.6,0.9,1.5,18.4
1683986280,23.8,37.9,23.8,22.6,1.0,1.5,18.4
1683986400,23.8,37.9,23.8,22.6,1.0,1.5,18.5
1683986520,23.8,37.7,23.8,22.6,1.0,1.5,18.5
1683986640,23.8,37.7,23.8,22.6,1.0,1.5,18.5
1683986760,23.8,37.7,23.8,22.6,1.0,1.5,18.5
1683986880,23.8,38.0,23.8,22.6,1.1,1.5,18.5
1683987000,23.8,37.4,23.8,22.6,1.1,1.6,18.5
1683987120,23.8,37.4,23.8,22.6,1.1,1.5,18.6
1683987240,23.9,38.1,23.8,22.6,1.1,1.5,18.6
1683987360,23.9,38.1,23.8,22.6,1.2,1.5,18.6
1683987480,23.9,38.1,23.8,22.6,1.2,1.6,18.6
1683987600,23.9,37.8,23.8,22.6,1.2,1.6,18.7
1683987720,23.9,38.2,23.9,22.6,1.2,1.5,18.7
1683987840,23.9,38.2,23.9,22.6,1.3,1.5,18.7
1683987960,23.9,37.3,23.9,22.6,1.3,1.5,18.7
1683988080,23.9,37.9,23.9,22.6,1.3,1.5,18.8
1683988200,23.9,37.9,23.9,22.6,1.3,1.5,18.8
1683988320,24.0,37.1,23.9,22.6,1.4,1.5,18.8
1683988440,24.0,37.4,23.9,22.6,1.4,1.5,18.8
1683988560,24.0,37.4,24.0,22.6,1.4,1.5,18.9
1683988680,24.0,37.7,24.0,22.6,1.4,1.5,18.9
1683988800,24.0,37.5,24.0,22.6,1.5,1.5,18.9
1683988920,24.0,37.5,24.0,22.6,1.5,1.6,19.0
1683989040,24.0,38.4,24.0,22.6,1.5,1.6,19.0
1683989160,24.0,38.5,24.0,22.6,1.5,1.6,19.0
1683989280,24.1,38.5,24.0,22.6,1.6,1.5,19.0
1683989400,24.1,38.0,24.1,22.6,1.6,1.5,19.0
1683989520,24.1,38.3,24.1,22.6,1.6,1.6,19.1
1683989640,24.1,38.3,24.1,22.6,1.7,1.5,19.1
1683989760,24.2,38.1,24.1,22.6,1.7,1.5,19.1
1683989880,24.2,37.9,24.2,22.6,1.7,1.5,19.1
1683990000,24.2,37.9,24.2,22.6,1.8,1.5,19.2
1683990120,24.3,38.6,24.2,22.6,1.8,1.5,19.2
1683990240,24.3,38.2,24.3,22.6,1.9,1.6,19.2
1683990360,24.3,38.2,24.3,22.6,1.9,1.6,19.3
1683990480,24.4,38.8,24.4,22.6,2.0,1.6,19.3
1683990600,24.4,36.2,24.4,22.6,2.1,1.7,19.3
1683990720,24.4,36.2,24.4,22.6,2.1,1.8,19.4
1683990840,24.5,37.2,24.4,22.6,2.2,1.8,19.4
1683990960,24.5,37.2,24.5,22.6,2.3,1.8,19.5
1683991080,24.3,37.7,24.3,22.6,2.4,2.6,19.5
1683991200,24.2,37.9,24.2,22.6,2.5,3.1,19.5
1683991320,24.1,37.9,24.1,22.6,2.6,3.1,19.5
1683991440,24.2,37.7,24.2,22.6,2.7,2.6,19.5
1683991560,24.3,38.2,24.3,22.6,2.8,2.4,19.6
1683991680,24.5,38.2,24.4,22.6,2.9,2.4,19.6
1683991800,24.5,38.2,24.5,22.6,3.0,2.4,19.7
1683991920,24.6,38.2,24.6,22.6,3.1,2.6,19.7
1683992040,24.4,38.2,24.3,22.6,3.2,3.6,19.7
1683992160,24.3,38.6,24.3,22.6,3.3,3.6,19.8
1683992280,24.3,39.0,24.3,22.6,3.4,3.6,19.8
1683992400,24.4,39.0,24.4,22.6,3.6,3.6,19.9
1683992520,24.5,38.7,24.5,22.6,3.7,3.1,19.9
1683992640,24.8,39.0,24.7,22.6,3.8,2.9,19.9
1683992760,24.9,39.0,24.8,22.6,3.9,2.9,19.9
1683992880,24.9,38.7,24.9,22.6,4.0,2.9,19.9
1683993000,25.0,38.5,25.0,22.6,4.1,2.9,20.0
1683993120,25.1,38.5,25.0,22.6,4.2,2.9,20.0
1683993240,25.1,38.7,25.1,22.6,4.3,2.9,20.1
1683993360,25.2,39.0,25.1,22.6,4.4,2.9,20.1
1683993480,25.2,39.0,25.2,22.6,4.5,2.9,20.2
1683993600,25.3,38.9,25.2,22.6,4.6,2.9,20.2
1683993720,25.3,38.9,25.3,22.6,4.7,2.9,20.2
1683993840,25.3,36.2,25.3,22.6,4.6,2.9,20.3
1683993960,25.4,36.2,25.4,22.6,4.7,2.8,20.3
1683994080,25.4,37.2,25.4,22.6,5.0,2.9,20.3
1683994200,25.5,37.1,25.5,22.6,5.1,2.8,20.4
1683994320,25.5,37.1,25.5,22.6,5.1,2.8,20.4
1683994440,25.6,38.0,25.5,22.6,5.4,2.9,20.4
1683994560,25.6,38.0,25.6,22.6,5.4,2.8,20.4
1683994680,25.7,38.0,25.7,22.6,5.7,2.8,20.4
1683994800,25.7,38.1,25.7,22.6,5.7,2.9,20.5
1683994920,25.7,38.2,25.7,22.6,5.6,2.8,20.5
1683995040,25.8,38.2,25.8,22.6,5.9,2.8,20.5
1683995160,25.8,38.2,25.8,22.6,6.1,2.8,20.5
1683995280,25.9,38.4,25.8,22.6,6.1,2.8,20.5
1683995400,25.9,38.4,25.9,22.6,6.2,2.8,20.5
1683995520,25.9,38.3,25.9,22.6,6.4,2.8,20.5
1683995640,26.0,38.6,26.0,22.6,6.5,2.8,20.6
1683995760,26.0,38.6,26.0,22.6,6.7,2.8,20.6
1683995880,26.0,38.7,26.0,22.6,6.7,2.8,20.6
1683996000,26.1,38.1,26.1,22.6,6.9,2.8,20.6
1683996120,26.1,38.1,26.1,22.6,7.1,2.8,20.6
1683996240,26.1,38.3,26.1,22.6,7.1,2.8,20.6
1683996360,26.2,38.0,26.2,22.6,7.2,2.8,20.7
1683996480,26.2,38.0,26.2,22.6,7.3,2.8,20.7
1683996600,26.2,36.6,26.2,22.6,7.4,2.8,20.7
1683996720,26.3,37.3,26.2,22.6,7.5,2.8,20.8
1683996840,26.3,37.2,26.3,22.6,7.5,2.8,20.8
1683996960,26.3,37.2,26.3,22.6,7.7,2.8,20.8
1683997080,26.3,37.7,26.3,22.6,7.8,2.8,20.8
1683997200,26.4,37.8,26.4,22.6,7.9,2.8,20.9
1683997320,26.4,37.4,26.4,22.6,8.0,2.8,20.9
1683997440,26.4,37.2,26.4,22.6,8.2,2.7,20.9
1683997560,26.4,37.2,26.4,22.6,8.2,2.7,21.0
1683997680,26.5,36.8,26.5,22.6,8.3,2.7,21.0
1683997800,26.5,36.5,26.5,22.6,8.4,2.7,21.0
1683997920,26.5,36.5,26.5,22.6,8.5,2.8,21.0
1683998040,26.5,36.7,26.5,22.6,8.6,2.7,21.0
1683998160,26.5,36.8,26.5,22.6,8.6,2.7,21.1
1683998280,26.6,36.8,26.6,22.6,8.6,2.7,21.1
1683998400,26.6,36.8,26.6,22.6,8.7,2.8,21.1
1683998520,26.6,36.9,26.6,22.6,8.8,2.7,21.1
1683998640,26.6,36.9,26.6,22.6,8.8,2.7,21.1
1683998760,26.6,37.0,26.6,22.6,8.9,2.7,21.1
1683998880,26.7,37.1,26.7,22.6,9.0,2.7,21.2
1683999000,26.7,37.1,26.7,22.6,9.1,2.7,21.1
1683999120,26.7,37.2,26.7,22.6,9.2,2.7,21.2
1683999240,26.7,36.3,26.7,22.6,9.2,2.7,21.2
1683999360,26.7,36.3,26.7,22.6,9.3,2.7,21.2
1683999480,26.8,36.5,26.8,22.6,9.4,2.7,21.2
1683999600,26.8,36.6,26.8,22.6,9.6,2.7,21.2
1683999720,26.8,36.6,26.8,22.6,9.7,2.8,21.2
1683999840,26.8,36.7,26.8,22.6,9.8,2.7,21.1
1683999960,26.8,37.3,26.8,22.6,9.9,2.7,21.1
1684000080,26.9,37.3,26.8,22.6,10.0,2.7,21.1
1684000200,26.9,36.9,26.9,22.6,10.2,2.7,21.1
1684000320,26.9,37.1,26.9,22.6,10.4,2.7,21.1
1684000440,26.9,37.1,26.9,22.6,10.5,2.7,21.1
1684000560,27.0,37.3,26.9,22.6,10.7,2.7,21.1
1684000680,27.0,37.5,27.0,22.6,10.8,2.7,21.1
1684000800,27.0,37.5,27.0,22.6,11.0,2.7,21.1
1684000920,27.0,37.7,27.0,22.6,11.0,2.7,21.1
1684001040,27.0,37.8,27.0,22.6,11.1,2.7,21.0
1684001160,27.0,37.8,27.0,22.6,11.1,2.7,21.0
1684001280,27.0,37.4,27.0,22.6,11.1,2.7,21.0
1684001400,27.0,37.8,27.0,22.6,11.1,2.7,21.0
1684001520,27.0,37.8,27.0,22.6,11.2,2.7,21.0
1684001640,27.0,37.4,27.0,22.6,11.4,2.7,21.0
1684001760,27.0,37.8,27.0,22.6,11.3,2.7,21.0
1684001880,27.0,37.7,27.0,22.6,11.4,2.7,21.0
1684002000,27.0,37.7,27.0,22.6,11.4,2.7,21.0
1684002120,27.0,37.7,27.0,22.6,11.5,2.7,21.0
1684002240,27.0,37.8,27.0,22.6,11.4,2.7,21.0
1684002360,27.0,37.8,27.0,22.6,11.5,2.7,21.0
1684002480,27.1,37.8,27.1,22.6,11.6,2.7,21.0
1684002600,27.1,37.9,27.1,22.6,11.5,2.7,21.0
1684002720,27.1,38.0,27.0,22.6,11.5,2.7,21.0
1684002840,27.1,38.0,27.1,22.6,11.5,2.7,21.0
1684002960,27.1,38.1,27.1,22.6,11.5,2.7,21.0
1684003080,27.1,38.1,27.1,22.6,11.5,2.7,21.0
1684003200,27.1,38.1,27.1,22.6,11.5,2.7,21.0
1684003320,27.1,38.0,27.1,22.6,11.5,2.7,21.0
1684003440,27.1,38.1,27.1,22.6,11.6,2.7,21.0
1684003560,27.1,38.1,27.1,22.6,11.6,2.7,21.0
1684003680,27.1,38.2,27.1,22.6,11.7,2.7,21.0
1684003800,27.1,38.2,27.1,22.6,11.6,2.7,21.0
1684003920,27.1,38.2,27.1,22.6,11.6,2.7,21.0
1684004040,27.1,38.2,27.1,22.6,11.6,2.7,21.0
1684004160,27.1,38.2,27.1,22.6,11.6,2.7,21.0
1684004280,27.1,38.2,27.1,22.6,11.5,2.7,21.0
1684004400,27.1,38.3,27.1,22.6,11.5,2.7,21.0
1684004520,27.1,38.3,27.1,22.6,11.6,2.7,21.0
1684004640,27.2,38.3,27.1,22.6,11.5,2.7,21.0
1684004760,27.2,38.3,27.2,22.6,11.5,2.7,21.0
1684004880,27.2,38.3,27.2,22.6,11.5,2.7,21.0
1684005000,27.2,38.3,27.2,22.6,11.4,2.7,21.0
1684005120,27.2,38.4,27.2,22.6,11.4,2.7,21.1
1684005240,27.2,38.4,27.2,22.6,11.4,2.7,21.1
1684005360,27.2,38.4,27.2,22.6,11.5,2.7,21.1
1684005480,27.2,38.4,27.2,22.6,11.6,2.7,21.1
1684005600,27.3,38.5,27.3,22.6,11.6,2.7,21.1
1684005720,27.3,38.5,27.3,22.6,11.6,2.7,21.1
1684005840,27.3,38.6,27.3,22.6,11.4,2.7,21.1
1684005960,27.3,38.7,27.3,22.6,11.5,2.7,21.1
1684006080,27.4,38.7,27.4,22.6,11.4,2.7,21.1
1684006200,27.4,38.8,27.4,22.6,11.4,2.7,21.1
1684006320,27.4,38.7,27.4,22.6,11.2,2.7,21.1
1684006440,27.4,38.7,27.4,22.6,11.1,2.7,21.1
1684006560,27.4,38.8,27.4,22.6,11.2,2.7,21.2
1684006680,27.5,38.8,27.4,22.6,11.1,2.7,21.2
1684006800,27.5,38.8,27.4,22.6,10.9,2.6,21.2
1684006920,27.5,38.9,27.5,22.6,11.1,2.6,21.2
1684007040,27.5,38.9,27.5,22.6,11.1,2.6,21.2
1684007160,27.6,38.9,27.6,22.6,11.1,2.6,21.2
1684007280,27.7,39.0,27.7,22.6,11.3,2.7,21.2
1684007400,27.7,39.2,27.7,22.6,11.1,2.6,21.2
1684007520,27.7,39.2,27.7,22.6,11.1,2.6,21.2
1684007640,27.8,39.2,27.8,22.6,11.0,2.6,21.2
1684007760,27.9,39.1,27.9,22.6,11.1,2.6,21.2
1684007880,28.1,39.1,28.1,22.6,11.0,2.6,21.3
1684008000,28.1,39.3,28.1,22.6,10.7,2.6,21.3
1684008120,28.2,39.3,28.2,22.6,10.5,2.6,21.3
1684008240,28.5,39.4,28.5,22.6,10.4,2.6,21.3
1684008360,28.8,39.5,28.8,22.6,10.1,2.5,21.3
1684008480,28.8,39.9,28.8,22.6,9.8,2.5,21.3
1684008600,28.8,39.9,28.8,22.6,9.5,2.5,21.4
1684008720,28.8,40.4,28.8,22.6,9.2,2.5,21.4
1684008840,28.8,40.3,28.7,22.6,8.9,2.5,21.4
1684008960,28.7,41.2,28.7,22.6,8.5,2.5,21.4
1684009080,28.7,41.2,28.7,22.6,8.3,2.5,21.4
1684009200,28.7,41.2,28.7,22.6,8.2,2.6,21.5
1684009320,28.7,41.2,28.7,22.6,7.7,2.5,21.5
1684009440,28.7,41.3,28.7,22.6,7.6,2.5,21.5
1684009560,28.7,41.4,28.7,22.6,7.4,2.5,21.5
1684009680,28.7,41.3,28.7,22.6,7.2,2.5,21.5
1684009800,28.7,41.7,28.7,22.6,7.0,2.5,21.5
1684009920,28.7,41.6,28.7,22.6,7.0,2.5,21.5
1684010040,28.7,41.7,28.6,22.6,6.7,2.5,21.6
1684010160,28.7,41.7,28.6,22.6,6.6,2.5,21.6
1684010280,28.7,41.7,28.6,22.6,6.5,2.5,21.6
1684010400,28.6,41.8,28.6,22.6,6.3,2.5,21.6
1684010520,28.6,41.8,28.6,22.6,6.3,2.5,21.6
1684010640,28.6,41.6,28.6,22.6,6.1,2.5,21.6
1684010760,28.6,41.7,28.6,22.6,6.1,2.5,21.7
1684010880,28.6,41.8,28.6,22.6,6.0,2.5,21.7
1684011000,28.6,41.8,28.6,22.6,5.8,2.5,21.7
1684011120,28.6,42.0,28.6,22.6,5.8,2.5,21.7
1684011240,28.6,41.9,28.6,22.6,5.8,2.5,21.7
1684011360,28.6,42.1,28.6,22.6,5.6,2.5,21.7
1684011480,28.6,42.1,28.6,22.6,5.6,2.5,21.7
1684011600,28.6,42.2,28.6,22.6,5.4,2.5,21.7
1684011720,28.6,42.2,28.6,22.6,5.4,2.5,21.8
1684011840,28.6,42.1,28.6,22.6,5.3,2.5,21.8
1684011960,28.6,42.1,28.6,22.6,5.3,2.5,21.8
1684012080,28.6,42.1,28.6,22.6,5.2,2.5,21.8
1684012200,28.6,42.2,28.6,22.6,5.1,2.5,21.8
1684012320,28.6,42.2,28.6,22.6,5.1,2.5,21.8
1684012440,28.6,42.2,28.6,22.6,5.0,2.5,21.8
1684012560,28.6,42.1,28.6,22.6,5.0,2.5,21.8
1684012680,28.6,42.1,28.6,22.6,4.9,2.5,21.8
1684012800,28.6,42.1,28.6,22.6,4.9,2.5,21.9
1684012920,28.6,42.2,28.5,22.6,4.8,2.5,21.9
1684013040,28.6,42.2,28.5,22.6,4.8,2.5,21.9
1684013160,28.6,42.1,28.6,22.6,4.9,2.5,21.9
1684013280,28.6,42.1,28.5,22.6,4.8,2.5,21.9
1684013400,28.6,42.1,28.5,22.6,4.7,2.5,21.9
1684013520,28.6,42.0,28.5,22.6,4.6,2.5,22.0
1684013640,28.6,42.2,28.5,22.6,4.7,2.5,22.0
1684013760,28.6,42.2,28.5,22.6,4.7,2.5,22.0
1684013880,28.6,42.2,28.5,22.6,4.7,2.5,22.0
1684014000,28.6,42.2,28.5,22.6,4.5,2.5,22.0
1684014120,28.6,42.2,28.5,22.6,4.5,2.5,22.0
1684014240,28.6,42.2,28.5,22.6,4.6,2.5,22.0
1684014360,28.5,42.3,28.5,22.6,4.6,2.5,22.1
1684014480,28.6,42.2,28.5,22.6,4.6,2.5,22.1
1684014600,28.6,42.0,28.5,22.6,4.6,2.6,22.1
1684014720,28.5,41.9,28.5,22.6,4.5,2.5,22.1
1684014840,28.5,41.9,28.5,22.6,4.5,2.5,22.2
1684014960,28.5,41.9,28.5,22.6,4.5,2.6,22.2
1684015080,28.5,42.0,28.5,22.6,4.4,2.5,22.2
1684015200,28.5,42.0,28.5,22.6,4.5,2.5,22.2
1684015320,28.5,42.0,28.5,22.6,4.4,2.5,22.3
1684015440,28.5,42.1,28.5,22.6,4.5,2.5,22.3
1684015560,28.5,42.2,28.5,22.6,4.5,2.5,22.3
1684015680,28.5,42.1,28.5,22.6,4.5,2.5,22.4
1684015800,28.5,42.1,28.5,22.6,4.4,2.5,22.4
1684015920,28.5,42.2,28.5,22.6,4.4,2.5,22.4
1684016040,28.5,42.3,28.5,22.6,4.4,2.5,22.4
1684016160,28.5,42.3,28.5,22.6,4.4,2.5,22.5
1684016280,28.5,42.3,28.5,22.6,4.3,2.5,22.5
1684016400,28.5,42.4,28.5,22.6,4.4,2.5,22.5
1684016520,28.5,42.4,28.5,22.6,4.5,2.5,22.5
1684016640,28.5,42.3,28.5,22.6,4.4,2.5,22.5
1684016760,28.5,42.4,28.5,22.6,4.5,2.5,22.6
1684016880,28.5,42.4,28.5,22.6,4.4,2.5,22.6
1684017000,28.5,42.4,28.5,22.6,4.4,2.5,22.6
1684017120,28.5,42.4,28.5,22.6,4.4,2.5,22.6
1684017240,28.5,42.6,28.5,22.6,4.3,2.5,22.7
1684017360,28.5,42.4,28.5,22.6,4.4,2.5,22.7
1684017480,28.5,42.4,28.5,22.6,4.3,2.5,22.7
1684017600,28.5,42.3,28.5,22.6,4.4,2.5,22.8
1684017720,28.5,42.2,28.5,22.6,4.3,2.6,22.8
1684017840,28.5,42.2,28.5,22.6,4.2,2.5,22.8
1684017960,28.5,42.2,28.5,22.6,4.4,2.5,22.8
1684018080,28.5,42.2,28.5,22.6,4.2,2.6,22.9
1684018200,28.5,42.2,28.5,22.6,4.3,2.5,22.9
1684018320,28.5,42.2,28.5,22.6,4.4,2.5,22.9
1684018440,28.5,42.4,28.5,22.6,4.3,2.5,23.0
1684018560,28.5,42.5,28.5,22.6,4.3,2.5,23.0
1684018680,28.5,42.4,28.5,22.6,4.3,2.5,23.0
1684018800,28.5,42.4,28.5,22.6,4.4,2.5,23.0
1684018920,28.5,42.5,28.5,22.6,4.3,2.5,23.0
1684019040,28.5,42.4,28.5,22.6,4.3,2.5,23.1
1684019160,28.5,42.6,28.5,22.6,4.2,2.5,23.1
1684019280,28.5,42.7,28.5,22.6,4.2,2.5,23.1
1684019400,28.5,42.5,28.5,22.6,4.3,2.5,23.2
1684019520,28.5,42.4,28.5,22.6,4.2,2.5,23.2
1684019640,28.5,42.4,28.5,22.6,4.3,2.5,23.2
1684019760,28.5,42.3,28.5,22.6,4.3,2.5,23.2
1684019880,28.5,42.2,28.5,22.6,4.2,2.5,23.3
1684020000,28.5,42.4,28.4,22.6,4.2,2.5,23.3
1684020120,28.5,42.3,28.4,22.6,4.2,2.5,23.4
1684020240,28.5,42.2,28.4,22.6,4.2,2.5,23.4
1684020360,28.5,42.1,28.4,22.6,4.2,2.5,23.4
1684020480,28.5,42.3,28.4,22.6,4.2,2.5,23.5
1684020600,28.5,42.4,28.4,22.6,4.2,2.6,23.5
1684020720,28.5,42.3,28.4,22.6,4.2,2.5,23.5
1684020840,28.5,42.3,28.4,22.6,4.2,2.5,23.6
1684020960,28.5,42.3,28.4,22.6,4.3,2.6,23.6
1684021080,28.5,42.1,28.4,22.6,4.3,2.6,23.6
1684021200,28.5,42.4,28.4,22.6,4.2,2.6,23.7
1684021320,28.5,42.4,28.4,22.6,4.2,2.5,23.7
1684021440,28.5,42.2,28.4,22.6,4.3,2.6,23.7
1684021560,28.4,42.3,28.4,22.6,4.2,2.6,23.7
1684021680,28.4,42.2,28.4,22.6,4.1,2.5,23.8
1684021800,28.4,42.1,28.4,22.6,4.2,2.6,23.8
1684021920,28.4,42.1,28.4,22.6,4.2,2.6,23.8
1684022040,28.4,42.2,28.4,22.6,4.2,2.6,23.9
1684022160,28.4,42.2,28.4,22.6,4.1,2.5,23.9
1684022280,28.4,41.9,28.4,22.6,4.2,2.5,24.0
1684022400,28.4,42.0,28.4,22.6,4.2,2.6,24.0
1684022520,28.4,42.1,28.4,22.6,4.1,2.5,24.0
1684022640,28.4,42.4,28.4,22.6,4.2,2.5,24.0
1684022760,28.4,42.2,28.4,22.6,4.0,2.5,24.1
1684022880,28.4,42.1,28.4,22.6,4.1,2.6,24.1
1684023000,28.4,42.2,28.4,22.6,4.1,2.5,24.1
1684023120,28.4,42.2,28.4,22.6,4.1,2.6,24.1
1684023240,28.4,42.2,28.4,22.6,4.1,2.5,24.1
1684023360,28.4,41.9,28.4,22.6,4.1,2.5,24.2
1684023480,28.4,41.5,28.4,22.6,4.2,2.6,24.2
1684023600,28.4,41.9,28.4,22.6,4.1,2.5,24.2
1684023720,28.4,41.8,28.4,22.6,4.0,2.5,24.2
1684023840,28.4,41.8,28.4,22.6,4.0,2.5,24.2
1684023960,28.4,41.3,28.4,22.6,4.1,2.5,24.2
1684024080,28.4,40.8,28.4,22.6,4.2,2.6,24.2
1684024200,28.4,41.2,28.4,22.6,4.0,2.5,24.2
1684024320,28.4,40.9,28.4,22.6,4.1,2.6,24.3
1684024440,28.4,40.5,28.4,22.6,4.1,2.5,24.3
1684024560,28.4,40.1,28.4,22.6,4.2,2.5,24.3
1684024680,28.3,38.5,28.3,22.6,4.3,2.5,24.3
1684024800,28.4,37.8,28.4,22.6,4.2,2.5,24.3
1684024920,28.4,31.8,28.4,22.6,3.9,2.5,24.3
1684025040,28.3,37.8,28.3,22.6,4.0,2.6,24.3
1684025160,28.0,37.7,28.0,22.6,3.9,2.6,24.3
1684025280,27.6,37.3,27.6,22.6,3.9,2.6,24.3
1684025400,27.3,37.3,27.3,22.6,3.9,2.6,24.3
1684025520,27.0,36.2,27.0,22.6,3.7,2.7,24.3
1684025640,26.9,36.1,26.9,22.6,3.6,2.7,24.4
1684025760,26.8,36.1,26.8,22.6,3.5,2.6,24.3
1684025880,26.7,35.3,26.7,22.6,3.4,2.7,24.3
1684026000,26.7,39.1,26.7,22.6,3.4,2.7,24.4
1684026120,26.7,39.1,26.6,22.6,3.3,2.7,24.4
1684026240,26.6,39.5,26.6,22.6,3.1,2.7,24.4
1684026360,26.5,39.5,26.5,22.6,3.0,2.7,24.4
1684026480,26.5,38.8,26.4,22.6,3.0,2.7,24.4
1684026600,26.4,38.8,26.4,22.6,2.8,2.7,24.4
1684026720,26.4,38.8,26.3,22.6,2.7,2.7,24.5
1684026840,26.3,38.2,26.3,22.6,2.6,2.7,24.5
1684026960,26.3,38.3,26.2,22.6,2.5,2.7,24.5
1684027080,26.2,38.3,26.2,22.6,2.4,2.7,24.5
1684027200,26.2,38.8,26.2,22.6,2.3,2.7,24.5
1684027320,26.2,38.0,26.1,22.6,2.2,2.8,24.5
1684027440,26.1,38.0,26.1,22.6,2.1,2.8,24.5
1684027560,26.1,36.8,26.1,22.6,2.0,2.8,24.5
1684027680,26.1,37.0,26.0,22.6,1.9,2.8,24.5
1684027800,26.0,37.0,26.0,22.6,1.8,2.8,24.5
1684027920,26.0,36.3,26.0,22.6,1.8,2.7,24.5
1684028040,26.0,35.3,26.0,22.6,1.6,2.7,24.5
1684028160,26.0,35.3,26.0,22.6,1.5,2.7,24.5
1684028280,26.0,38.4,25.9,22.6,1.5,2.7,24.5
1684028400,25.9,38.4,25.9,22.6,1.4,2.8,24.5
1684028520,25.9,38.5,25.9,22.6,1.4,2.8,24.5
1684028640,25.9,38.7,25.9,22.6,1.3,2.8,24.5
1684028760,25.9,38.7,25.8,22.6,1.2,2.7,24.4
1684028880,25.9,37.0,25.8,22.6,1.1,2.7,24.4
1684029000,25.8,37.3,25.8,22.6,1.1,2.7,24.4
1684029120,25.8,37.3,25.8,22.6,1.0,2.7,24.4
1684029240,25.8,37.9,25.8,22.6,0.9,2.8,24.4
1684029360,25.8,37.8,25.8,22.6,0.9,2.8,24.4
1684029480,25.8,37.8,25.7,22.6,0.8,2.8,24.3
1684029600,25.8,38.2,25.7,22.6,0.8,2.8,24.3
1684029720,25.7,38.2,25.7,22.6,0.7,2.7,24.3
1684029840,25.7,38.2,25.7,22.6,0.7,2.8,24.3
1684029960,25.7,37.8,25.7,22.6,0.7,2.7,24.3
1684030080,25.7,37.7,25.7,22.6,0.6,2.8,24.3
1684030200,25.7,37.7,25.6,22.6,0.6,2.8,24.3
1684030320,25.7,37.1,25.6,22.6,0.5,2.8,24.3
1684030440,25.6,37.1,25.6,22.6,0.5,2.8,24.2
1684030560,25.6,37.0,25.6,22.6,0.5,2.8,24.2
1684030680,25.6,30.1,25.6,22.6,0.4,2.7,24.2
1684030800,25.6,30.2,25.6,22.6,0.4,2.8,24.2
1684030920,25.6,30.2,25.6,22.6,0.3,2.8,24.2
1684031040,25.6,30.2,25.5,22.6,0.3,2.8,24.2
1684031160,25.5,30.9,25.5,22.6,0.3,2.8,24.2
1684031280,25.5,30.8,25.5,22.6,0.2,2.8,24.2
1684031400,25.5,30.6,25.5,22.6,0.2,2.8,24.2
1684031520,25.5,30.4,25.5,22.6,0.2,2.8,24.2
1684031640,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1684031760,25.5,29.9,25.5,22.6,0.1,2.8,24.1
1684031880,25.5,29.6,25.5,22.6,0.1,2.8,24.1
1684032000,25.5,29.4,25.4,22.6,0.1,2.8,24.1
1684032120,25.5,29.1,25.4,22.6,0.0,2.8,24.1
1684032240,25.4,28.8,25.4,22.6,0.0,2.8,24.1
1684032360,25.4,28.4,25.4,22.6,0.0,2.8,24.0
1684032480,25.4,28.0,25.4,22.6,0.0,2.8,24.0
1684032600,25.4,27.4,25.4,22.6,0.0,3.1,24.0
1684032720,25.3,25.8,25.3,22.6,0.0,3.4,24.0
1684032840,25.3,25.7,25.3,22.6,0.0,3.4,24.0
1684032960,25.3,25.7,25.3,22.6,-0.0,3.4,24.0
1684033080,25.4,25.7,25.3,22.6,-0.0,2.8,24.0
1684033200,25.3,25.7,25.3,22.6,-0.0,2.9,23.9
1684033320,25.3,27.2,25.3,22.6,0.0,3.2,23.9
1684033440,25.3,24.8,25.3,22.6,-0.0,3.7,23.9
1684033560,25.3,21.6,25.3,22.6,-0.0,3.4,23.8
1684033680,25.3,17.8,25.2,22.6,-0.0,3.5,23.8
1684033800,25.3,13.7,25.2,22.6,-0.0,3.4,23.8
1684033920,25.3,10.2,25.3,22.6,-0.0,2.9,23.8
1684034040,25.3,7.4,25.2,22.6,-0.0,3.3,23.8
1684034160,25.2,5.2,25.2,22.6,-0.0,3.4,23.8
1684034280,25.2,3.7,25.2,22.6,0.0,3.0,23.7
1684034400,25.2,2.7,25.2,22.6,-0.0,3.3,23.7
1684034520,25.2,2.0,25.2,22.6,-0.0,3.3,23.7
1684034640,25.2,1.5,25.2,22.6,-0.0,3.3,23.7
1684034760,25.2,1.1,25.2,22.6,-0.0,3.4,23.6
1684034880,25.2,0.9,25.2,22.6,-0.0,3.8,23.6
1684035000,25.2,0.7,25.2,22.6,-0.0,3.3,23.6
1684035120,25.2,0.6,25.2,22.6,-0.0,2.7,23.6
1684035240,25.2,0.5,25.2,22.6,-0.0,3.3,23.5
1684035360,25.2,0.4,25.2,22.6,-0.0,2.7,23.5
1684035480,25.2,0.4,25.2,22.6,-0.0,3.3,23.5
1684035600,25.1,0.4,25.1,22.6,-0.0,4.0,23.5
1684035720,25.1,0.3,25.1,22.6,-0.0,4.0,23.5
1684035840,25.1,0.3,25.1,22.6,-0.0,3.8,23.4
1684035960,25.1,0.3,25.1,22.6,-0.0,3.9,23.4
1684036080,25.2,0.3,25.2,22.6,-0.0,3.2,23.4
1684036200,25.2,0.3,25.2,22.6,-0.0,2.7,23.4
1684036320,25.1,0.3,25.1,22.6,-0.0,3.3,23.3
1684036440,25.1,0.3,25.1,22.6,-0.0,3.9,23.3
1684036560,25.1,0.3,25.1,22.6,-0.0,3.4,23.3
1684036680,25.1,0.3,25.0,22.6,-0.0,4.0,23.3
1684036800,25.1,0.3,25.1,22.6,-0.0,3.5,23.3
1684036920,25.1,0.3,25.1,22.6,-0.0,2.7,23.3
1684037040,25.1,0.3,25.1,22.6,-0.0,2.7,23.2
1684037160,25.1,0.3,25.1,22.6,-0.0,2.7,23.2
1684037280,25.1,0.3,25.1,22.6,-0.0,2.7,23.2
1684037400,25.1,0.3,25.1,22.6,-0.0,3.4,23.2
1684037520,25.0,0.3,25.0,22.6,-0.0,3.9,23.2
1684037640,25.1,0.3,25.1,22.6,-0.0,3.2,23.2
1684037760,25.1,0.3,25.1,22.6,-0.0,3.2,23.2
1684037880,25.1,0.3,25.1,22.6,-0.0,2.7,23.2
1684038000,25.1,0.3,25.1,22.6,-0.0,2.7,23.2
1684038120,25.1,0.3,25.1,22.6,-0.0,2.7,23.2
1684038240,25.1,0.3,25.1,22.6,-0.0,2.7,23.1
1684038360,25.1,0.3,25.1,22.6,-0.0,2.7,23.1
1684038480,25.1,0.3,25.1,22.6,-0.0,2.7,23.1
1684038600,25.1,0.3,25.1,22.6,-0.0,2.7,23.1
1684038720,25.1,0.3,25.1,22.6,-0.0,2.7,23.1
1684038840,25.1,0.3,25.1,22.6,-0.0,2.7,23.1
1684038960,25.0,0.3,25.0,22.6,-0.0,3.3,23.1
1684039080,25.1,0.3,25.1,22.6,-0.0,2.7,23.1
1684039200,25.1,0.3,25.1,22.6,-0.0,2.7,23.1
1684039320,25.1,0.3,25.1,22.6,-0.0,2.7,23.1
1684039440,25.1,0.3,25.1,22.6,-0.0,2.7,23.1
1684039560,25.0,0.3,25.0,22.6,-0.0,2.7,23.1
1684039680,25.0,0.3,25.0,22.6,-0.0,2.7,23.1
1684039800,25.0,0.3,25.0,22.6,-0.0,2.7,23.1
1684039920,25.0,0.3,25.0,22.6,-0.0,2.7,23.1
1684040040,25.0,0.3,25.0,22.6,-0.0,2.7,23.1
1684040160,25.0,0.3,25.0,22.6,-0.0,2.7,23.1
1684040280,25.0,0.3,25.0,22.6,-0.0,2.7,23.1
1684040400,25.0,0.3,25.0,22.6,-0.0,2.8,23.1
1684040520,25.0,0.3,25.0,22.6,-0.0,2.7,23.1
1684040640,25.0,0.3,25.0,22.6,-0.0,2.8,23.1
1684040760,25.0,0.3,25.0,22.6,-0.0,2.7,23.1
1684040880,25.0,0.3,25.0,22.6,-0.0,2.7,23.1
1684041000,25.0,0.3,25.0,22.6,-0.0,2.7,23.1
1684041120,25.0,0.3,25.0,22.6,-0.0,2.8,23.1
1684041240,25.0,0.3,25.0,22.6,-0.0,2.7,23.1
1684041360,25.0,0.3,25.0,22.6,-0.0,2.7,23.0
1684041480,25.0,0.3,25.0,22.6,-0.0,2.7,23.0
1684041600,25.0,0.3,25.0,22.6,-0.0,2.7,23.0
1684041720,25.0,0.3,25.0,22.6,0.0,2.7,23.0
1684041840,25.0,0.3,25.0,22.6,-0.0,2.7,23.0
1684041960,25.0,0.3,25.0,22.6,-0.0,2.7,23.0
1684042080,25.0,0.3,25.0,22.6,0.0,2.7,23.0
1684042200,25.0,0.3,25.0,22.6,-0.0,2.8,23.0
1684042320,25.0,0.3,25.0,22.6,0.0,2.7,23.0
1684042440,25.0,0.3,25.0,22.6,0.0,2.7,23.0
1684042560,25.0,0.3,25.0,22.6,0.0,2.7,23.0
1684042680,25.0,0.3,25.0,22.6,-0.0,2.7,23.0
1684042800,25.0,0.3,25.0,22.6,-0.0,2.7,23.0
1684042920,25.0,0.3,25.0,22.6,-0.0,2.7,23.0
1684043040,25.0,0.3,25.0,22.6,-0.0,2.7,23.0
1684043160,25.0,0.3,25.0,22.6,-0.0,2.7,23.0
1684043280,24.9,0.3,24.9,22.6,-0.0,3.3,23.0
1684043400,24.9,0.3,24.9,22.6,-0.0,2.9,23.0
1684043520,24.9,0.3,24.9,22.6,-0.0,2.7,23.0
1684043640,24.9,0.3,24.9,22.6,-0.0,2.7,23.0
1684043760,24.9,0.3,24.9,22.6,-0.0,2.8,23.0
1684043880,24.9,0.3,24.9,22.6,-0.0,2.8,23.0
1684044000,24.9,0.3,24.9,22.6,-0.0,3.4,23.0
1684044120,24.9,0.3,24.9,22.6,-0.0,2.9,22.9
1684044240,24.9,0.3,24.9,22.6,-0.0,2.7,22.9
1684044360,24.9,0.3,24.9,22.6,-0.0,2.8,22.9
1684044480,24.9,0.3,24.9,22.6,-0.0,2.7,22.9
1684044600,24.9,0.3,24.9,22.6,-0.0,2.8,22.9
1684044720,24.8,0.3,24.8,22.6,-0.0,4.0,22.9
1684044840,24.8,0.3,24.8,22.6,-0.0,4.0,22.9
1684044960,24.9,0.3,24.9,22.6,-0.0,2.8,22.9
1684045080,24.9,0.3,24.9,22.6,-0.0,2.7,22.9
1684045200,24.9,0.3,24.9,22.6,-0.0,2.7,22.9
1684045320,24.9,0.3,24.9,22.6,-0.0,2.7,22.8
1684045440,24.8,0.3,24.8,22.6,-0.0,3.8,22.8
1684045560,24.8,0.3,24.8,22.6,-0.0,4.0,22.8
1684045680,24.8,0.3,24.8,22.6,-0.0,3.4,22.8
1684045800,24.8,0.3,24.8,22.6,-0.0,3.4,22.8
1684045920,24.9,0.3,24.9,22.6,-0.0,2.7,22.8
1684046040,24.9,0.3,24.9,22.6,-0.0,2.7,22.8
1684046160,24.8,0.3,24.8,22.6,-0.0,3.0,22.8
1684046280,24.8,0.3,24.8,22.6,-0.0,3.3,22.8
1684046400,24.8,0.3,24.8,22.6,-0.0,2.7,22.8
1684046520,24.8,0.3,24.8,22.6,-0.0,3.4,22.7
1684046640,24.8,0.3,24.8,22.6,-0.0,3.4,22.7
1684046760,24.8,0.3,24.8,22.6,-0.0,2.8,22.7
1684046880,24.8,0.3,24.8,22.6,-0.0,2.8,22.7
1684047000,24.8,0.3,24.8,22.6,-0.0,3.3,22.7
1684047120,24.8,0.3,24.8,22.6,-0.0,3.3,22.7
1684047240,24.8,0.3,24.8,22.6,-0.0,2.9,22.7
1684047360,24.8,0.3,24.8,22.6,-0.0,3.3,22.7
1684047480,24.8,0.3,24.8,22.6,-0.0,3.4,22.7
1684047600,24.8,0.3,24.8,22.6,-0.0,3.4,22.7
1684047720,24.8,0.3,24.8,22.6,-0.0,3.3,22.6
1684047840,24.8,0.3,24.8,22.6,-0.0,2.9,22.6
1684047960,24.8,0.3,24.8,22.6,-0.0,3.3,22.6
1684048080,24.8,0.3,24.8,22.6,-0.0,3.3,22.6
1684048200,24.8,0.3,24.8,22.6,-0.0,2.7,22.6
1684048320,24.7,0.3,24.7,22.6,-0.0,3.4,22.6
1684048440,24.7,0.3,24.7,22.6,-0.0,3.4,22.6
1684048560,24.8,0.3,24.8,22.6,-0.0,2.8,22.6
1684048680,24.8,0.3,24.8,22.6,-0.0,2.8,22.5
1684048800,24.7,0.3,24.7,22.6,-0.0,3.3,22.5
1684048920,24.8,0.3,24.8,22.6,-0.0,2.9,22.5
1684049040,24.8,0.3,24.8,22.6,-0.0,2.7,22.5
1684049160,24.7,0.3,24.7,22.6,-0.0,3.3,22.5
1684049280,24.7,0.3,24.7,22.6,-0.0,3.4,22.5
1684049400,24.7,0.3,24.7,22.6,-0.0,3.4,22.5
1684049520,24.7,0.3,24.7,22.6,-0.0,3.9,22.5
1684049640,24.7,0.3,24.7,22.6,-0.0,3.4,22.5
1684049760,24.7,0.3,24.7,22.6,-0.0,2.9,22.5
1684049880,24.7,0.3,24.7,22.6,-0.0,2.7,22.4
1684050000,24.8,0.3,24.7,22.6,-0.0,2.7,22.4
1684050120,24.7,0.3,24.7,22.6,-0.0,3.5,22.4
1684050240,24.6,0.3,24.6,22.6,-0.0,4.2,22.4
1684050360,24.6,0.3,24.6,22.6,-0.0,4.2,22.4
1684050480,24.6,0.3,24.6,22.6,-0.0,4.0,22.4
1684050600,24.6,0.3,24.6,22.6,-0.0,4.0,22.3
1684050720,24.7,0.3,24.7,22.6,-0.0,3.3,22.3
1684050840,24.7,0.3,24.7,22.6,-0.0,2.7,22.3
1684050960,24.7,0.3,24.7,22.6,-0.0,3.4,22.3
1684051080,24.6,0.3,24.6,22.6,-0.0,4.1,22.3
1684051200,24.6,0.3,24.6,22.6,-0.0,4.1,22.3
1684051320,24.6,0.3,24.6,22.6,-0.0,4.0,22.2
1684051440,24.6,0.3,24.6,22.6,-0.0,4.1,22.2
1684051560,24.6,0.3,24.6,22.6,-0.0,3.4,22.2
1684051680,24.6,0.3,24.6,22.6,-0.0,3.5,22.2
1684051800,24.7,0.3,24.6,22.6,-0.0,3.3,22.2
1684051920,24.7,0.3,24.7,22.6,-0.0,2.9,22.2
1684052040,24.6,0.3,24.6,22.6,-0.0,4.2,22.2
1684052160,24.5,0.3,24.5,22.6,-0.0,4.2,22.1
1684052280,24.6,0.3,24.6,22.6,-0.0,3.5,22.1
1684052400,24.6,0.3,24.6,22.6,-0.0,3.4,22.1
1684052520,24.6,0.3,24.6,22.6,-0.0,2.9,22.1
1684052640,24.6,0.3,24.6,22.6,-0.0,2.7,22.1
1684052760,24.6,0.3,24.6,22.6,-0.0,4.1,22.1
1684052880,24.6,0.3,24.6,22.6,-0.0,3.7,22.0
1684053000,24.5,0.3,24.5,22.6,-0.0,4.2,22.0
1684053120,24.5,0.3,24.5,22.6,-0.0,4.1,22.0
1684053240,24.5,0.3,24.5,22.6,-0.0,4.1,22.0
1684053360,24.6,0.3,24.6,22.6,-0.0,2.9,22.0
1684053480,24.6,0.3,24.6,22.6,-0.0,3.5,22.0
1684053600,24.5,0.3,24.5,22.6,-0.0,4.1,22.0
1684053720,24.5,0.3,24.5,22.6,-0.0,4.0,22.0
1684053840,24.5,0.3,24.5,22.6,-0.0,4.2,21.9
1684053960,24.5,0.3,24.5,22.6,-0.0,4.2,21.9
1684054080,24.5,0.3,24.5,22.6,-0.0,4.2,21.9
1684054200,24.5,0.3,24.5,22.6,-0.0,4.2,21.9
1684054320,24.5,0.3,24.5,22.6,-0.0,4.1,21.9
1684054440,24.5,0.3,24.5,22.6,-0.0,3.8,21.9
1684054560,24.5,0.3,24.5,22.6,-0.0,4.0,21.9
1684054680,24.5,0.3,24.5,22.6,-0.0,4.2,21.9
1684054800,24.5,0.3,24.4,22.6,-0.0,4.2,21.8
1684054920,24.5,0.3,24.5,22.6,-0.0,4.1,21.8
1684055040,24.5,0.3,24.5,22.6,-0.0,4.2,21.8
1684055160,24.5,0.3,24.5,22.6,-0.0,3.5,21.8
1684055280,24.5,0.3,24.5,22.6,-0.0,3.6,21.8
1684055400,24.4,0.3,24.4,22.6,-0.0,4.1,21.8
1684055520,24.4,0.3,24.4,22.6,-0.0,4.2,21.8
1684055640,24.4,0.3,24.4,22.6,-0.0,4.1,21.8
1684055760,24.5,0.3,24.5,22.6,-0.0,3.5,21.8
1684055880,24.4,0.3,24.4,22.6,-0.0,3.7,21.7
1684056000,24.5,0.3,24.5,22.6,-0.0,3.5,21.7
1684056120,24.5,0.3,24.5,22.6,-0.0,3.8,21.7
1684056240,24.4,0.3,24.4,22.6,-0.0,3.7,21.7
1684056360,24.4,0.3,24.4,22.6,-0.0,4.2,21.7
1684056480,24.4,0.3,24.4,22.6,-0.0,3.6,21.7
1684056600,24.5,0.3,24.4,22.6,-0.0,3.4,21.7
1684056720,24.4,0.3,24.4,22.6,-0.0,3.4,21.7
1684056840,24.4,0.3,24.4,22.6,-0.0,3.4,21.7
1684056960,24.4,0.3,24.4,22.6,-0.0,3.5,21.6
1684057080,24.4,0.3,24.4,22.6,-0.0,3.9,21.6
1684057200,24.4,0.3,24.4,22.6,-0.0,4.2,21.6
1684057320,24.4,0.3,24.3,22.6,-0.0,4.2,21.6
1684057440,24.4,0.3,24.3,22.6,-0.0,4.2,21.6
1684057560,24.3,0.3,24.3,22.6,-0.0,4.4,21.6
1684057680,24.4,0.3,24.4,22.6,-0.0,3.3,21.6
1684057800,24.4,0.3,24.4,22.6,-0.0,3.5,21.6
1684057920,24.3,0.3,24.3,22.6,-0.0,4.4,21.6
1684058040,24.3,0.3,24.3,22.6,-0.0,4.2,21.5
1684058160,24.3,0.3,24.3,22.6,-0.0,4.3,21.5
1684058280,24.3,0.3,24.3,22.6,-0.0,4.2,21.5
1684058400,24.3,0.3,24.3,22.6,-0.0,4.4,21.5
1684058520,24.3,0.3,24.3,22.6,-0.0,4.2,21.5
1684058640,24.3,0.3,24.3,22.6,-0.0,4.2,21.5
1684058760,24.3,0.3,24.3,22.6,-0.0,4.2,21.5
1684058880,24.3,0.3,24.3,22.6,-0.0,4.4,21.5
1684059000,24.3,0.3,24.3,22.6,-0.0,4.2,21.5
1684059120,24.3,0.3,24.3,22.6,-0.0,4.2,21.4
1684059240,24.2,0.3,24.2,22.6,-0.0,4.6,21.4
1684059360,24.2,0.3,24.2,22.6,-0.0,4.2,21.4
1684059480,24.2,0.3,24.2,22.6,-0.0,4.0,21.4
1684059600,24.2,0.3,24.2,22.6,-0.0,4.2,21.4
1684059720,24.2,0.3,24.2,22.6,-0.0,4.1,21.4
1684059840,24.2,0.3,24.2,22.6,-0.0,4.1,21.3
1684059960,24.2,0.3,24.2,22.6,-0.0,4.1,21.3
1684060080,24.2,0.3,24.2,22.6,-0.0,4.2,21.3
1684060200,24.2,0.3,24.2,22.6,-0.0,4.0,21.3
1684060320,24.2,0.3,24.1,22.6,-0.0,4.7,21.3
1684060440,24.2,0.3,24.2,22.6,-0.0,4.1,21.2
1684060560,24.2,0.3,24.2,22.6,-0.0,4.2,21.2
1684060680,24.1,0.3,24.1,22.6,-0.0,4.4,21.2
1684060800,24.2,0.3,24.1,22.6,-0.0,4.1,21.2
1684060920,24.1,0.3,24.1,22.6,-0.0,4.4,21.2
1684061040,24.1,0.3,24.1,22.6,-0.0,4.1,21.2
1684061160,24.1,0.3,24.1,22.6,-0.0,4.7,21.2
1684061280,24.1,0.3,24.1,22.6,-0.0,4.1,21.2
1684061400,24.1,0.3,24.1,22.6,-0.0,4.2,21.1
1684061520,24.1,0.3,24.1,22.6,-0.0,4.1,21.1
1684061640,24.1,0.3,24.1,22.6,-0.0,4.1,21.1
1684061760,24.1,0.3,24.1,22.6,-0.0,4.2,21.1
1684061880,24.1,0.3,24.0,22.6,-0.0,4.1,21.1
1684062000,24.0,0.3,24.0,22.6,-0.0,4.1,21.1
1684062120,24.0,0.3,24.0,22.6,-0.0,4.2,21.0
1684062240,24.1,0.3,24.1,22.6,-0.0,3.8,21.0
1684062360,24.1,0.3,24.0,22.6,-0.0,3.9,21.0
1684062480,24.0,0.3,24.0,22.6,-0.0,3.8,21.0
1684062600,24.0,0.3,24.0,22.6,-0.0,3.9,21.0
1684062720,24.1,0.3,24.1,22.6,-0.0,3.0,21.0
1684062840,24.2,0.3,24.2,22.6,-0.0,2.1,21.0
1684062960,24.1,0.3,24.1,22.6,-0.0,2.3,20.9
1684063080,24.1,0.3,24.1,22.6,-0.0,3.0,20.9
1684063200,24.1,0.3,24.1,22.6,-0.0,2.9,20.9
1684063320,24.1,0.3,24.1,22.6,-0.0,2.9,20.9
1684063440,24.1,0.3,24.1,22.6,-0.0,2.9,20.9
1684063560,24.0,0.3,24.0,22.6,-0.0,3.1,20.9
1684063680,24.1,0.3,24.1,22.6,-0.0,2.3,20.9
1684063800,24.1,0.3,24.1,22.6,-0.0,2.2,20.8
1684063920,24.1,0.3,24.0,22.6,-0.0,3.0,20.8
1684064040,24.1,0.3,24.1,22.6,-0.0,2.4,20.8
1684064160,24.0,0.3,24.0,22.6,-0.0,3.0,20.8
1684064280,24.0,0.3,24.0,22.6,-0.0,3.0,20.8
1684064400,24.0,0.3,24.0,22.6,-0.0,3.1,20.8
1684064520,24.0,0.3,24.0,22.6,-0.0,3.0,20.8
1684064640,24.0,0.3,24.0,22.6,-0.0,3.0,20.7
1684064760,24.0,0.3,24.0,22.6,-0.0,2.3,20.7
1684064880,24.0,0.3,24.0,22.6,-0.0,2.5,20.7
1684065000,24.0,0.3,24.0,22.6,-0.0,2.9,20.7
1684065120,24.0,0.3,23.9,22.6,-0.0,2.9,20.7
1684065240,23.9,0.3,23.9,22.6,-0.0,3.0,20.7
1684065360,23.9,0.4,23.9,22.6,-0.0,3.0,20.7
1684065480,24.0,0.4,24.0,22.6,-0.0,2.4,20.6
1684065600,24.0,0.4,24.0,22.6,-0.0,2.3,20.6
1684065720,23.9,0.5,23.9,22.6,-0.0,3.0,20.6
1684065840,23.9,0.6,23.9,22.6,-0.0,2.9,20.6
1684065960,23.9,0.7,23.9,22.6,-0.0,3.0,20.6
1684066080,24.0,0.9,24.0,22.6,-0.0,1.7,20.6
1684066200,24.0,1.1,24.0,22.6,-0.0,1.7,20.5
1684066320,24.0,1.4,24.0,22.6,-0.0,1.8,20.5
1684066440,24.0,1.9,24.0,22.6,-0.0,1.8,20.5
1684066560,24.0,2.6,24.0,22.6,-0.0,1.7,20.5
1684066680,24.0,3.7,24.0,22.6,-0.0,1.9,20.5
1684066800,23.9,5.3,23.9,22.6,-0.0,1.8,20.5
1684066920,23.9,7.6,23.9,22.6,-0.0,1.9,20.5
1684067040,23.9,10.6,23.9,22.6,-0.0,1.9,20.4
1684067160,23.8,15.1,23.8,22.6,-0.0,1.9,20.4
1684067280,23.7,19.7,23.7,22.6,-0.0,1.9,20.4
1684067400,23.7,23.8,23.7,22.6,-0.0,1.5,20.4
1684067520,23.7,24.0,23.7,22.6,-0.0,1.5,20.4
1684067640,23.7,24.0,23.7,22.6,-0.0,1.6,20.4
1684067760,23.7,24.0,23.6,22.6,-0.0,1.6,20.4
1684067880,23.7,24.0,23.6,22.6,-0.0,1.6,20.3
1684068000,23.6,24.0,23.6,22.6,0.0,1.7,20.3
1684068120,23.6,24.0,23.6,22.6,0.0,1.6,20.3
1684068240,23.6,26.1,23.6,22.6,0.0,1.5,20.3
1684068360,23.6,28.2,23.6,22.6,0.0,1.7,20.3
1684068480,23.6,28.7,23.6,22.6,0.0,1.5,20.2
1684068600,23.6,29.1,23.6,22.6,0.0,1.7,20.2
1684068720,23.6,29.3,23.6,22.6,0.0,1.6,20.2
1684068840,23.6,29.6,23.6,22.6,0.1,1.5,20.2
1684068960,23.6,29.8,23.6,22.6,0.1,1.6,20.2
1684069080,23.7,30.0,23.6,22.6,0.1,1.3,20.2
1684069200,23.7,30.2,23.7,22.6,0.1,1.3,20.2
1684069320,23.7,30.5,23.7,22.6,0.1,1.3,20.2
1684069440,23.7,30.7,23.7,22.6,0.2,1.4,20.1
1684069560,23.7,30.9,23.7,22.6,0.2,1.3,20.1
1684069680,23.7,31.0,23.7,22.6,0.2,1.4,20.1
1684069800,23.7,31.2,23.7,22.6,0.3,1.3,20.1
1684069920,23.7,31.4,23.7,22.6,0.3,1.2,20.1
1684070040,23.7,31.5,23.7,22.6,0.3,1.2,20.1
1684070160,23.7,31.5,23.7,22.6,0.3,1.3,20.1
1684070280,23.8,35.3,23.7,22.6,0.4,1.2,20.1
1684070400,23.8,35.3,23.7,22.6,0.4,1.2,20.1
1684070520,23.8,37.0,23.8,22.6,0.5,1.3,20.0
1684070640,23.8,37.4,23.8,22.6,0.5,1.2,20.0
1684070760,23.8,37.4,23.8,22.6,0.5,1.2,20.0
1684070880,23.8,37.9,23.8,22.6,0.6,1.2,20.0
1684071000,23.8,37.7,23.8,22.6,0.6,1.2,20.0
1684071120,23.8,37.7,23.8,22.6,0.6,1.2,20.0
1684071240,23.8,38.2,23.8,22.6,0.7,1.2,20.0
1684071360,23.8,38.5,23.8,22.6,0.7,1.2,20.0
1684071480,23.8,38.5,23.8,22.6,0.7,1.2,20.0
1684071600,23.8,38.0,23.8,22.6,0.7,1.2,20.0
1684071720,23.9,38.3,23.8,22.6,0.8,1.2,20.0
1684071840,23.9,38.3,23.8,22.6,0.8,1.2,20.0
1684071960,23.9,38.3,23.8,22.6,0.8,1.3,20.0
1684072080,23.9,38.1,23.9,22.6,0.8,1.2,20.0
1684072200,23.9,38.1,23.9,22.6,0.9,1.2,20.0
1684072320,23.9,38.4,23.9,22.6,0.9,1.2,20.0
1684072440,23.9,38.4,23.9,22.6,0.9,1.2,20.0
1684072560,23.9,38.4,23.9,22.6,1.0,1.2,20.0
1684072680,24.0,38.4,23.9,22.6,1.0,1.2,20.0
1684072800,24.0,37.6,23.9,22.6,1.0,1.2,20.0
1684072920,24.0,37.6,24.0,22.6,1.0,1.2,20.0
1684073040,24.0,38.8,24.0,22.6,1.0,1.2,20.0
1684073160,24.0,38.5,24.0,22.6,1.1,1.2,20.0
1684073280,24.0,38.5,24.0,22.6,1.1,1.2,20.0
1684073400,24.1,37.9,24.0,22.6,1.1,1.2,20.0
1684073520,24.1,38.2,24.0,22.6,1.1,1.2,20.0
1684073640,24.1,38.2,24.1,22.6,1.2,1.2,20.1
1684073760,24.1,37.7,24.1,22.6,1.2,1.2,20.1
1684073880,24.2,38.6,24.1,22.6,1.2,1.2,20.1
1684074000,24.2,38.6,24.2,22.6,1.2,1.2,20.1
1684074120,24.2,38.3,24.2,22.6,1.3,1.2,20.1
1684074240,24.3,38.8,24.3,22.6,1.5,1.5,20.1
1684074360,24.2,38.8,24.1,22.6,1.4,1.5,20.1
1684074480,24.1,38.8,24.1,22.6,1.4,1.5,20.1
1684074600,24.1,38.2,24.1,22.6,1.4,1.5,20.1
1684074720,24.2,38.2,24.1,22.6,1.4,1.5,20.2
1684074840,24.2,38.2,24.2,22.6,1.4,1.5,20.2
1684074960,24.2,38.5,24.2,22.6,1.5,1.5,20.2
1684075080,24.2,38.5,24.2,22.6,1.5,1.5,20.2
1684075200,24.2,37.9,24.2,22.6,1.5,1.5,20.2
1684075320,24.3,38.8,24.2,22.6,1.5,1.5,20.2
1684075440,24.3,38.8,24.3,22.6,1.5,1.5,20.2
1684075560,24.3,37.7,24.3,22.6,1.6,1.5,20.3
1684075680,24.4,38.6,24.3,22.6,1.6,1.5,20.3
1684075800,24.4,38.6,24.4,22.6,1.6,1.5,20.3
1684075920,24.4,38.9,24.4,22.6,1.6,1.5,20.4
1684076040,24.3,38.2,24.3,22.6,1.7,1.8,20.4
1684076160,24.3,38.2,24.3,22.6,1.7,1.8,20.4
1684076280,24.3,38.4,24.2,22.6,1.7,1.8,20.5
1684076400,24.2,38.4,24.2,22.6,1.8,1.8,20.5
1684076520,24.4,37.9,24.3,22.6,1.8,1.8,20.5
1684076640,24.4,38.6,24.4,22.6,1.9,1.8,20.6
1684076760,24.5,38.6,24.4,22.6,1.9,1.8,20.6
1684076880,24.5,38.8,24.5,22.6,2.0,1.8,20.6
1684077000,24.2,38.6,24.2,22.6,2.1,3.0,20.7
1684077120,24.3,38.6,24.3,22.6,2.4,2.4,20.7
1684077240,24.0,37.7,24.0,22.6,2.3,3.1,20.8
1684077360,24.0,37.8,23.9,22.6,2.4,3.1,20.8
1684077480,24.0,37.9,23.9,22.6,2.5,3.0,20.8
1684077600,24.0,37.9,23.9,22.6,2.6,3.1,20.8
1684077720,24.0,37.8,23.9,22.6,2.6,3.1,20.9
1684077840,24.2,37.8,24.2,22.6,2.7,2.4,20.9
1684077960,24.4,38.7,24.4,22.6,2.8,2.4,21.0
1684078080,24.6,38.8,24.6,22.6,2.9,2.4,21.0
1684078200,24.3,38.8,24.3,22.6,3.0,3.2,21.0
1684078320,24.3,38.0,24.3,22.6,3.2,3.3,21.1
1684078440,24.2,38.4,24.1,22.6,3.3,3.6,21.1
1684078560,24.2,38.4,24.2,22.6,3.4,3.6,21.1
1684078680,24.2,38.4,24.2,22.6,3.5,3.6,21.2
1684078800,24.4,38.5,24.3,22.6,3.6,3.6,21.2
1684078920,24.5,38.5,24.5,22.6,3.7,3.6,21.2
1684079040,24.6,39.2,24.6,22.6,3.8,3.6,21.3
1684079160,24.7,39.1,24.7,22.6,3.9,3.5,21.3
1684079280,24.9,39.1,24.9,22.6,4.0,2.9,21.4
1684079400,25.0,38.9,25.0,22.6,4.1,2.9,21.4
1684079520,25.1,38.7,25.0,22.6,4.2,2.8,21.5
1684079640,25.1,38.7,25.1,22.6,4.3,2.8,21.5
1684079760,25.2,38.9,25.2,22.6,4.4,2.8,21.5
1684079880,25.2,36.1,25.2,22.6,4.4,2.8,21.6
1684080000,25.3,35.9,25.2,22.6,4.5,2.9,21.6
1684080120,25.3,36.6,25.3,22.6,4.7,2.8,21.7
1684080240,25.4,36.6,25.3,22.6,4.8,2.8,21.7
1684080360,25.4,36.4,25.4,22.6,4.9,2.8,21.8
1684080480,25.5,37.3,25.4,22.6,5.1,2.8,21.8
1684080600,25.5,37.3,25.5,22.6,5.1,2.8,21.8
1684080720,25.6,37.2,25.5,22.6,5.3,2.8,21.9
1684080840,25.6,37.2,25.6,22.6,5.4,2.8,21.9
1684080960,25.6,37.2,25.6,22.6,5.5,2.8,22.0
1684081080,25.7,38.1,25.7,22.6,5.6,2.8,22.0
1684081200,25.7,38.2,25.7,22.6,5.7,2.8,22.0
1684081320,25.8,38.2,25.8,22.6,5.8,2.8,22.1
1684081440,25.8,38.2,25.8,22.6,5.9,2.8,22.1
1684081560,25.8,38.3,25.8,22.6,5.9,2.8,22.2
1684081680,25.9,38.3,25.9,22.6,6.0,2.8,22.2
1684081800,25.9,38.2,25.9,22.6,6.2,2.8,22.3
1684081920,25.9,38.4,25.9,22.6,6.2,2.8,22.3
1684082040,26.0,38.4,25.9,22.6,6.3,2.8,22.3
1684082160,26.0,37.7,26.0,22.6,6.4,2.8,22.4
1684082280,26.0,37.8,26.0,22.6,6.5,2.8,22.4
1684082400,26.1,37.8,26.0,22.6,6.6,2.8,22.5
1684082520,26.1,37.9,26.1,22.6,6.7,2.8,22.5
1684082640,26.1,38.2,26.1,22.6,6.7,2.8,22.5
1684082760,26.1,38.2,26.1,22.6,6.9,2.8,22.6
1684082880,26.2,37.8,26.2,22.6,7.0,2.8,22.6
1684083000,26.2,37.9,26.2,22.6,7.1,2.8,22.6
1684083120,26.2,37.9,26.2,22.6,7.2,2.8,22.7
1684083240,26.3,37.1,26.2,22.6,7.4,2.8,22.7
1684083360,26.3,36.7,26.3,22.6,7.4,2.8,22.7
1684083480,26.3,36.7,26.3,22.6,7.5,2.8,22.8
1684083600,26.3,37.4,26.3,22.6,7.6,2.8,22.8
1684083720,26.4,37.4,26.3,22.6,7.7,2.7,22.8
1684083840,26.4,37.5,26.4,22.6,7.9,2.8,22.9
1684083960,26.4,37.7,26.4,22.6,8.0,2.7,22.9
1684084080,26.4,37.8,26.4,22.6,8.0,2.7,22.9
1684084200,26.5,37.6,26.4,22.6,8.1,2.7,22.9
1684084320,26.5,36.9,26.5,22.6,8.3,2.7,22.9
1684084440,26.5,37.0,26.5,22.6,8.4,2.7,22.9
1684084560,26.5,37.0,26.5,22.6,8.4,2.7,22.9
1684084680,26.5,36.6,26.5,22.6,8.6,2.7,22.9
1684084800,26.6,36.6,26.6,22.6,8.6,2.7,23.0
1684084920,26.6,37.2,26.6,22.6,8.7,2.7,23.0
1684085040,26.6,36.9,26.6,22.6,8.8,2.7,23.0
1684085160,26.6,36.9,26.6,22.6,8.9,2.7,23.0
1684085280,26.6,37.1,26.6,22.6,8.9,2.7,23.0
1684085400,26.7,37.1,26.6,22.6,8.9,2.7,23.0
1684085520,26.7,37.1,26.7,22.6,9.0,2.7,23.1
1684085640,26.7,36.3,26.7,22.6,9.0,2.7,23.1
1684085760,26.7,36.4,26.7,22.6,9.1,2.7,23.1
1684085880,26.7,36.4,26.7,22.6,9.2,2.7,23.1
1684086000,26.7,36.5,26.7,22.6,9.2,2.7,23.1
1684086120,26.7,36.1,26.7,22.6,9.3,2.7,23.2
1684086240,26.8,36.1,26.7,22.6,9.3,2.7,23.2
1684086360,26.8,36.2,26.8,22.6,9.4,2.8,23.2
1684086480,26.8,36.3,26.8,22.6,9.5,2.7,23.2
1684086600,26.8,36.3,26.8,22.6,9.5,2.7,23.2
1684086720,26.8,36.4,26.8,22.6,9.6,2.7,23.2
1684086840,26.8,36.5,26.8,22.6,9.5,2.7,23.2
1684086960,26.8,36.5,26.8,22.6,9.6,2.7,23.2
1684087080,26.8,36.6,26.8,22.6,9.8,2.7,23.2
1684087200,26.8,36.8,26.8,22.6,9.9,2.7,23.2
1684087320,26.9,36.8,26.8,22.6,10.0,2.7,23.2
1684087440,26.9,37.0,26.9,22.6,10.1,2.7,23.3
1684087560,26.9,37.2,26.9,22.6,10.1,2.7,23.3
1684087680,26.9,37.2,26.9,22.6,10.2,2.7,23.3
1684087800,26.9,37.2,26.9,22.6,10.3,2.7,23.3
1684087920,26.9,37.4,26.9,22.6,10.6,2.7,23.3
1684088040,26.9,37.5,26.9,22.6,10.8,2.7,23.3
1684088160,27.0,37.6,26.9,22.6,10.9,2.7,23.3
1684088280,27.0,37.6,27.0,22.6,11.0,2.7,23.3
1684088400,27.0,37.6,27.0,22.6,11.0,2.7,23.2
1684088520,27.0,37.7,27.0,22.6,11.0,2.7,23.2
1684088640,27.0,37.8,27.0,22.6,11.0,2.7,23.2
1684088760,27.0,37.8,27.0,22.6,11.1,2.7,23.2
1684088880,27.0,37.9,27.0,22.6,11.2,2.8,23.2
1684089000,27.0,37.9,27.0,22.6,11.0,2.7,23.2
1684089120,27.0,37.9,27.0,22.6,11.1,2.7,23.2
1684089240,27.0,37.9,27.0,22.6,11.1,2.7,23.2
1684089360,27.0,37.9,27.0,22.6,11.0,2.7,23.2
1684089480,27.0,37.9,27.0,22.6,11.1,2.7,23.2
1684089600,27.0,38.0,27.0,22.6,11.2,2.7,23.2
1684089720,27.0,38.0,27.0,22.6,11.1,2.7,23.2
1684089840,27.0,38.0,27.0,22.6,11.1,2.7,23.2
1684089960,27.0,38.0,27.0,22.6,11.1,2.7,23.2
1684090080,27.0,38.0,27.0,22.6,11.1,2.7,23.2
1684090200,27.0,38.0,27.0,22.6,11.1,2.7,23.2
1684090320,27.0,37.9,27.0,22.6,11.0,2.7,23.2
1684090440,27.0,38.0,27.0,22.6,11.0,2.7,23.1
1684090560,27.0,38.0,27.0,22.6,11.1,2.7,23.1
1684090680,27.0,38.0,27.0,22.6,11.1,2.7,23.2
1684090800,27.0,38.0,27.0,22.6,11.0,2.7,23.1
1684090920,27.0,38.0,27.0,22.6,11.1,2.7,23.1
1684091040,27.0,38.0,27.0,22.6,11.2,2.7,23.1
1684091160,27.0,38.1,27.0,22.6,11.2,2.7,23.1
1684091280,27.0,38.1,27.0,22.6,11.1,2.7,23.1
1684091400,27.0,38.1,27.0,22.6,11.2,2.7,23.1
1684091520,27.0,38.1,27.0,22.6,11.1,2.7,23.1
1684091640,27.1,38.1,27.0,22.6,11.1,2.7,23.1
1684091760,27.1,38.1,27.1,22.6,11.3,2.7,23.1
1684091880,27.1,38.2,27.1,22.6,11.3,2.7,23.1
1684092000,27.1,38.1,27.1,22.6,11.4,2.7,23.1
1684092120,27.1,38.2,27.1,22.6,11.3,2.7,23.1
1684092240,27.1,38.3,27.1,22.6,11.4,2.7,23.1
1684092360,27.2,38.3,27.2,22.6,11.5,2.7,23.1
1684092480,27.2,38.3,27.2,22.6,11.5,2.7,23.1
1684092600,27.2,38.4,27.2,22.6,11.4,2.7,23.1
1684092720,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1684092840,27.2,38.3,27.2,22.6,11.5,2.7,23.1
1684092960,27.2,38.5,27.2,22.6,11.4,2.7,23.1
1684093080,27.3,38.5,27.2,22.6,11.3,2.7,23.1
1684093200,27.3,38.5,27.2,22.6,11.2,2.7,23.1
1684093320,27.3,38.5,27.3,22.6,11.3,2.7,23.1
1684093440,27.3,38.6,27.3,22.6,11.3,2.7,23.1
1684093560,27.4,38.6,27.4,22.6,11.2,2.7,23.1
1684093680,27.4,38.6,27.4,22.6,11.2,2.7,23.1
1684093800,27.4,38.7,27.4,22.6,11.1,2.7,23.1
1684093920,27.4,38.7,27.4,22.6,11.0,2.7,23.1
1684094040,27.5,38.7,27.5,22.6,11.1,2.6,23.1
1684094160,27.5,38.8,27.5,22.6,10.8,2.7,23.1
1684094280,27.5,38.7,27.5,22.6,10.8,2.7,23.1
1684094400,27.6,38.7,27.6,22.6,10.7,2.6,23.1
1684094520,27.6,38.8,27.6,22.6,10.6,2.6,23.1
1684094640,27.6,38.9,27.6,22.6,10.6,2.6,23.1
1684094760,27.7,38.9,27.7,22.6,10.5,2.6,23.1
1684094880,27.8,39.0,27.8,22.6,10.7,2.6,23.1
1684095000,27.9,38.8,27.9,22.6,10.7,2.6,23.1
1684095120,28.1,38.8,28.1,22.6,10.6,2.6,23.1
1684095240,28.0,39.2,28.0,22.6,10.3,2.6,23.1
1684095360,28.1,39.3,28.1,22.6,10.0,2.6,23.1
1684095480,28.4,39.3,28.4,22.6,10.0,2.6,23.2
1684095600,28.7,39.5,28.7,22.6,9.9,2.6,23.2
1684095720,28.7,39.8,28.7,22.6,9.5,2.5,23.2
1684095840,28.7,40.1,28.6,22.6,9.2,2.5,23.2
1684095960,28.6,40.5,28.6,22.6,8.6,2.5,23.2
1684096080,28.6,40.4,28.6,22.6,8.5,2.5,23.2
1684096200,28.6,41.1,28.6,22.6,8.2,2.5,23.2
1684096320,28.6,40.9,28.6,22.6,8.0,2.5,23.2
1684096440,28.6,41.2,28.6,22.6,7.8,2.5,23.2
1684096560,28.6,41.3,28.6,22.6,7.6,2.5,23.2
1684096680,28.6,41.5,28.6,22.6,7.3,2.5,23.3
1684096800,28.6,41.5,28.5,22.6,7.2,2.5,23.3
1684096920,28.6,41.5,28.5,22.6,6.9,2.5,23.3
1684097040,28.6,41.4,28.5,22.6,6.9,2.6,23.3
1684097160,28.6,41.6,28.5,22.6,6.7,2.5,23.3
1684097280,28.5,41.8,28.5,22.6,6.5,2.5,23.3
1684097400,28.5,41.8,28.5,22.6,6.3,2.5,23.3
1684097520,28.5,41.7,28.5,22.6,6.2,2.5,23.3
1684097640,28.5,41.8,28.5,22.6,6.1,2.5,23.3
1684097760,28.5,41.8,28.5,22.6,5.9,2.5,23.3
1684097880,28.5,41.8,28.5,22.6,5.9,2.5,23.4
1684098000,28.5,41.7,28.5,22.6,5.8,2.5,23.4
1684098120,28.5,42.1,28.5,22.6,5.7,2.5,23.4
1684098240,28.5,42.0,28.5,22.6,5.7,2.6,23.4
1684098360,28.5,42.0,28.5,22.6,5.5,2.5,23.4
1684098480,28.5,42.1,28.5,22.6,5.4,2.5,23.4
1684098600,28.5,42.0,28.5,22.6,5.3,2.5,23.4
1684098720,28.5,42.1,28.5,22.6,5.3,2.5,23.4
1684098840,28.5,42.2,28.5,22.6,5.1,2.5,23.4
1684098960,28.5,42.2,28.5,22.6,5.1,2.5,23.5
1684099080,28.5,42.3,28.5,22.6,4.9,2.5,23.5
1684099200,28.5,42.5,28.5,22.6,5.0,2.5,23.5
1684099320,28.5,42.3,28.5,22.6,4.9,2.5,23.5
1684099440,28.5,42.4,28.5,22.6,4.9,2.5,23.5
1684099560,28.5,42.5,28.5,22.6,4.9,2.5,23.5
1684099680,28.5,42.5,28.5,22.6,4.7,2.5,23.5
1684099800,28.5,42.5,28.5,22.6,4.8,2.6,23.5
1684099920,28.5,42.4,28.5,22.6,4.7,2.6,23.5
1684100040,28.5,42.5,28.4,22.6,4.5,2.5,23.5
1684100160,28.5,42.5,28.4,22.6,4.6,2.6,23.5
1684100280,28.5,42.6,28.4,22.6,4.5,2.5,23.5
1684100400,28.5,42.6,28.4,22.6,4.5,2.5,23.6
1684100520,28.5,42.8,28.4,22.6,4.4,2.5,23.6
1684100640,28.5,42.7,28.4,22.6,4.4,2.5,23.6
1684100760,28.5,42.7,28.4,22.6,4.4,2.5,23.6
1684100880,28.5,42.7,28.4,22.6,4.5,2.6,23.6
1684101000,28.5,42.8,28.4,22.6,4.3,2.5,23.6
1684101120,28.5,42.7,28.4,22.6,4.3,2.5,23.6
1684101240,28.5,42.7,28.4,22.6,4.2,2.5,23.6
1684101360,28.5,42.6,28.4,22.6,4.3,2.6,23.6
1684101480,28.5,42.5,28.4,22.6,4.3,2.5,23.6
1684101600,28.5,42.5,28.4,22.6,4.2,2.5,23.6
1684101720,28.5,42.3,28.4,22.6,4.4,2.5,23.6
1684101840,28.5,42.4,28.4,22.6,4.3,2.5,23.7
1684101960,28.4,42.7,28.4,22.6,4.2,2.5,23.7
1684102080,28.4,42.6,28.4,22.6,4.3,2.5,23.7
1684102200,28.4,42.7,28.4,22.6,4.2,2.5,23.7
1684102320,28.4,42.6,28.4,22.6,4.2,2.5,23.7
1684102440,28.5,42.6,28.4,22.6,4.3,2.6,23.7
1684102560,28.4,42.6,28.4,22.6,4.1,2.5,23.7
1684102680,28.4,42.8,28.4,22.6,4.1,2.5,23.7
1684102800,28.4,42.8,28.4,22.6,4.1,2.5,23.8
1684102920,28.4,42.7,28.4,22.6,4.1,2.5,23.8
1684103040,28.4,42.7,28.4,22.6,4.2,2.6,23.8
1684103160,28.4,42.5,28.4,22.6,4.2,2.6,23.8
1684103280,28.4,42.5,28.4,22.6,4.1,2.5,23.8
1684103400,28.4,42.5,28.4,22.6,4.2,2.6,23.8
1684103520,28.4,42.5,28.4,22.6,4.1,2.5,23.9
1684103640,28.4,42.4,28.4,22.6,4.0,2.5,23.9
1684103760,28.4,42.5,28.4,22.6,4.1,2.5,23.9
1684103880,28.4,42.6,28.4,22.6,4.0,2.5,24.0
1684104000,28.4,42.5,28.4,22.6,4.1,2.5,24.0
1684104120,28.4,42.4,28.4,22.6,4.0,2.5,24.0
1684104240,28.4,42.5,28.4,22.6,4.0,2.5,24.0
1684104360,28.4,42.6,28.4,22.6,4.0,2.5,24.1
1684104480,28.4,42.5,28.4,22.6,4.0,2.6,24.1
1684104600,28.4,42.5,28.4,22.6,4.1,2.6,24.1
1684104720,28.4,42.6,28.4,22.6,4.0,2.5,24.1
1684104840,28.4,42.6,28.4,22.6,3.9,2.5,24.2
1684104960,28.4,42.8,28.4,22.6,4.0,2.5,24.2
1684105080,28.4,42.4,28.4,22.6,4.1,2.6,24.2
1684105200,28.4,42.4,28.4,22.6,4.0,2.5,24.2
1684105320,28.4,42.5,28.4,22.6,4.0,2.5,24.3
1684105440,28.4,42.6,28.4,22.6,4.0,2.6,24.3
1684105560,28.4,42.5,28.4,22.6,4.0,2.6,24.3
1684105680,28.4,42.7,28.4,22.6,4.0,2.5,24.3
1684105800,28.4,42.6,28.4,22.6,4.0,2.5,24.4
1684105920,28.4,42.6,28.4,22.6,4.0,2.6,24.4
1684106045,28.4,42.8,28.4,22.6,4.0,2.5,24.4
1684106160,28.4,42.4,28.4,22.6,4.0,2.6,24.4
1684106280,28.4,42.7,28.4,22.6,3.9,2.5,24.5
1684106400,28.4,42.5,28.4,22.6,3.9,2.5,24.5
1684106520,28.4,43.0,28.4,22.6,3.9,2.6,24.5
1684106640,28.4,42.8,28.4,22.6,3.9,2.5,24.5
1684106760,28.4,42.8,28.3,22.6,3.9,2.5,24.5
1684106880,28.4,42.8,28.4,22.6,4.0,2.5,24.6
1684107000,28.4,42.8,28.4,22.6,3.8,2.5,24.6
1684107120,28.4,42.8,28.3,22.6,4.0,2.6,24.6
1684107240,28.4,43.0,28.3,22.6,3.9,2.5,24.6
1684107360,28.4,42.9,28.4,22.6,4.0,2.5,24.6
1684107480,28.4,43.0,28.3,22.6,3.9,2.5,24.7
1684107600,28.4,42.8,28.3,22.6,3.9,2.5,24.7
1684107720,28.4,42.8,28.3,22.6,4.0,2.6,24.7
1684107840,28.4,42.8,28.3,22.6,4.0,2.6,24.8
1684107960,28.4,42.7,28.3,22.6,4.0,2.6,24.8
1684108080,28.4,42.7,28.3,22.6,4.0,2.6,24.8
1684108200,28.4,42.8,28.3,22.6,4.0,2.6,24.8
1684108320,28.4,43.0,28.3,22.6,3.9,2.5,24.8
1684108440,28.4,42.8,28.3,22.6,3.9,2.5,24.9
1684108560,28.4,42.8,28.3,22.6,3.8,2.5,24.9
1684108680,28.4,43.0,28.3,22.6,3.8,2.5,24.9
1684108800,28.4,42.9,28.3,22.6,3.8,2.5,24.9
1684108920,28.4,43.0,28.3,22.6,3.9,2.5,25.0
1684109040,28.4,42.7,28.3,22.6,3.9,2.6,25.0
1684109160,28.4,42.5,28.3,22.6,3.9,2.5,25.0
1684109280,28.3,42.8,28.3,22.6,3.9,2.5,25.0
1684109400,28.4,42.4,28.3,22.6,3.9,2.5,25.0
1684109520,28.4,42.1,28.3,22.6,3.9,2.6,25.1
1684109640,28.3,42.4,28.3,22.6,3.9,2.6,25.1
1684109760,28.4,37.7,28.4,22.6,4.4,2.5,25.1
1684109880,28.3,41.9,28.3,22.6,3.9,2.5,25.2
1684110000,26.8,35.4,26.8,22.6,3.1,2.6,25.2
1684110120,28.3,42.5,28.3,22.6,3.9,2.5,25.2
1684110240,28.3,42.0,28.3,22.6,3.9,2.5,25.2
1684110360,27.7,38.3,27.7,22.6,4.3,2.6,25.2
1684110480,27.9,38.3,27.8,22.6,4.3,2.6,25.2
1684110600,28.1,37.7,28.1,22.6,4.3,2.6,25.2
1684110720,28.3,41.8,28.3,22.6,4.0,2.5,25.2
1684110840,28.3,41.3,28.3,22.6,4.0,2.5,25.2
1684110960,27.8,35.6,27.8,22.6,3.0,2.5,25.2
1684111080,28.3,40.7,28.3,22.6,4.1,2.5,25.2
1684111200,28.0,37.4,28.0,22.6,3.5,2.5,25.2
1684111320,26.6,37.3,26.6,22.6,2.6,2.7,25.2
1684111440,27.9,37.9,27.8,22.6,4.3,2.6,25.2
1684111560,28.1,37.7,28.1,22.6,3.9,2.6,25.2
