Time stamp,Battery voltage,Array voltage,Load voltage,LVD voltage,Charging current,Load current,Battery or ambient temperature
1684111680,26.8,37.7,26.7,22.6,3.4,2.7,25.2
1684111800,26.6,39.3,26.6,22.6,2.3,2.6,25.2
1684111920,26.4,37.6,26.4,22.6,2.1,2.7,25.2
1684112040,26.3,37.6,26.3,22.6,2.0,2.8,25.2
1684112160,26.3,37.0,26.3,22.6,2.3,2.7,25.1
1684112280,26.2,37.5,26.2,22.6,1.6,2.7,25.1
1684112400,26.2,37.5,26.1,22.6,2.0,2.7,25.1
1684112520,26.1,36.7,26.1,22.6,1.9,2.8,25.1
1684112640,26.1,36.9,26.1,22.6,2.2,2.7,25.1
1684112760,26.1,36.9,26.1,22.6,2.0,2.7,25.1
1684112880,26.1,37.9,26.0,22.6,1.6,2.7,25.0
1684113000,26.1,36.8,26.0,22.6,1.8,2.7,25.0
1684113120,26.0,36.8,26.0,22.6,2.2,2.8,25.0
1684113240,26.0,37.3,25.9,22.6,1.8,3.4,25.0
1684113360,26.0,38.3,26.0,22.6,2.1,2.8,25.0
1684113480,26.1,38.3,26.0,22.6,2.4,2.7,25.0
1684113600,26.1,39.1,26.0,22.6,2.3,2.7,25.0
1684113720,26.0,37.8,26.0,22.6,2.2,2.7,25.0
1684113840,26.0,37.8,26.0,22.6,2.1,2.7,25.0
1684113960,26.0,37.5,26.0,22.6,2.0,2.7,24.9
1684114080,25.9,38.4,25.9,22.6,1.6,2.8,24.9
1684114200,25.9,38.4,25.9,22.6,1.7,2.8,24.9
1684114320,25.9,38.5,25.9,22.6,1.6,2.7,24.9
1684114440,25.9,39.2,25.8,22.6,1.2,2.8,24.9
1684114560,25.9,39.2,25.8,22.6,1.4,2.8,24.9
1684114680,25.9,38.5,25.8,22.6,1.5,2.7,24.9
1684114800,25.8,38.9,25.8,22.6,1.4,2.7,24.8
1684114920,25.8,38.9,25.8,22.6,1.3,2.8,24.8
1684115040,25.8,39.1,25.8,22.6,1.2,2.8,24.8
1684115160,25.8,38.9,25.8,22.6,1.2,2.8,24.8
1684115280,25.8,38.9,25.7,22.6,1.1,2.7,24.8
1684115400,25.8,37.4,25.7,22.6,1.0,2.8,24.8
1684115520,25.7,38.5,25.7,22.6,1.0,2.7,24.8
1684115640,25.7,38.5,25.7,22.6,1.0,2.7,24.8
1684115760,25.7,38.2,25.7,22.6,0.7,2.8,24.8
1684115880,25.7,37.9,25.6,22.6,0.6,2.8,24.8
1684116000,25.6,37.9,25.6,22.6,0.5,2.8,24.8
1684116120,25.6,36.8,25.6,22.6,0.5,2.8,24.8
1684116240,25.6,38.1,25.6,22.6,0.6,2.8,24.8
1684116360,25.6,38.1,25.6,22.6,0.7,2.8,24.8
1684116480,25.6,36.9,25.6,22.6,0.6,2.8,24.8
1684116600,25.6,37.7,25.6,22.6,0.5,2.8,24.8
1684116720,25.6,37.7,25.5,22.6,0.5,2.8,24.8
1684116840,25.6,37.0,25.5,22.6,0.6,2.8,24.8
1684116960,25.5,37.3,25.5,22.6,0.4,2.9,24.7
1684117080,25.5,37.3,25.5,22.6,0.4,2.8,24.7
1684117200,25.5,36.9,25.5,22.6,0.4,2.8,24.7
1684117320,25.5,31.4,25.5,22.6,0.3,2.8,24.7
1684117440,25.5,31.3,25.5,22.6,0.3,2.8,24.7
1684117560,25.4,31.2,25.4,22.6,0.3,3.4,24.7
1684117680,25.4,31.0,25.4,22.6,0.2,3.4,24.7
1684117800,25.4,30.8,25.4,22.6,0.2,2.9,24.6
1684117920,25.4,30.6,25.4,22.6,0.2,2.8,24.6
1684118040,25.4,30.3,25.4,22.6,0.1,2.8,24.6
1684118160,25.4,30.0,25.4,22.6,0.1,2.8,24.6
1684118280,25.4,29.7,25.3,22.6,0.1,3.4,24.6
1684118400,25.3,29.3,25.3,22.6,0.1,4.0,24.5
1684118520,25.3,29.2,25.3,22.6,0.1,3.5,24.5
1684118640,25.3,28.9,25.3,22.6,0.0,3.4,24.5
1684118760,25.3,28.5,25.3,22.6,0.0,3.5,24.5
1684118880,25.3,28.1,25.3,22.6,0.0,2.8,24.5
1684119000,25.3,27.5,25.3,22.6,-0.0,3.1,24.4
1684119120,25.3,26.5,25.3,22.6,-0.0,3.4,24.4
1684119240,25.3,25.6,25.2,22.6,-0.0,3.4,24.4
1684119360,25.2,25.6,25.2,22.6,-0.0,4.1,24.4
1684119480,25.2,25.6,25.2,22.6,-0.0,4.0,24.4
1684119600,25.3,25.6,25.2,22.6,0.0,3.4,24.3
1684119720,25.2,25.6,25.2,22.6,-0.0,3.4,24.3
1684119840,25.2,25.6,25.2,22.6,-0.0,3.9,24.3
1684119960,25.2,23.1,25.2,22.6,0.0,3.4,24.3
1684120080,25.2,19.5,25.2,22.6,0.0,3.4,24.2
1684120200,25.2,15.5,25.2,22.6,0.0,3.9,24.2
1684120320,25.2,11.5,25.2,22.6,0.0,3.4,24.2
1684120440,25.2,8.3,25.2,22.6,0.0,3.4,24.2
1684120560,25.2,5.9,25.2,22.6,0.0,3.3,24.2
1684120680,25.2,4.2,25.2,22.6,0.0,2.7,24.1
1684120800,25.2,3.0,25.2,22.6,0.0,3.3,24.1
1684120920,25.2,2.1,25.2,22.6,0.0,3.2,24.1
1684121040,25.2,1.6,25.2,22.6,0.0,2.7,24.1
1684121160,25.2,1.2,25.2,22.6,0.0,3.4,24.1
1684121280,25.2,0.9,25.2,22.6,0.0,3.3,24.0
1684121400,25.2,0.8,25.2,22.6,0.0,3.3,24.0
1684121520,25.1,0.6,25.1,22.6,0.0,4.0,24.0
1684121640,25.1,0.5,25.1,22.6,0.0,3.8,24.0
1684121760,25.2,0.4,25.2,22.6,-0.0,2.7,24.0
1684121880,25.2,0.4,25.2,22.6,0.0,2.7,24.0
1684122000,25.1,0.4,25.1,22.6,0.0,3.4,24.0
1684122120,25.1,0.3,25.1,22.6,-0.0,3.3,24.0
1684122240,25.1,0.3,25.1,22.6,0.0,3.3,23.9
1684122360,25.1,0.3,25.1,22.6,0.0,3.9,23.9
1684122480,25.1,0.3,25.1,22.6,0.0,3.4,23.9
1684122600,25.1,0.3,25.1,22.6,-0.0,3.1,23.9
1684122720,25.1,0.3,25.1,22.6,0.0,3.0,23.9
1684122840,25.1,0.3,25.1,22.6,0.0,2.8,23.9
1684122960,25.1,0.3,25.1,22.6,0.0,3.4,23.8
1684123080,25.1,0.3,25.1,22.6,0.0,3.3,23.8
1684123200,25.1,0.3,25.1,22.6,-0.0,3.2,23.8
1684123320,25.1,0.3,25.1,22.6,0.0,3.3,23.8
1684123440,25.1,0.3,25.1,22.6,-0.0,3.3,23.8
1684123560,25.1,0.3,25.1,22.6,0.0,2.7,23.8
1684123680,25.1,0.3,25.1,22.6,0.0,2.8,23.8
1684123800,25.1,0.3,25.1,22.6,0.0,3.3,23.8
1684123920,25.1,0.3,25.1,22.6,0.0,3.3,23.8
1684124040,25.0,0.3,25.0,22.6,0.0,3.4,23.7
1684124160,25.0,0.3,25.0,22.6,0.0,3.9,23.7
1684124280,25.1,0.3,25.0,22.6,0.0,2.9,23.7
1684124400,25.1,0.3,25.1,22.6,0.0,2.7,23.7
1684124520,25.1,0.3,25.1,22.6,-0.0,2.7,23.7
1684124640,25.1,0.3,25.1,22.6,0.0,2.7,23.7
1684124760,25.1,0.3,25.1,22.6,-0.0,2.7,23.7
1684124880,25.0,0.3,25.0,22.6,0.0,3.6,23.7
1684125000,25.0,0.3,25.0,22.6,0.0,2.8,23.7
1684125120,25.0,0.3,25.0,22.6,-0.0,2.7,23.7
1684125240,25.1,0.3,25.1,22.6,0.0,2.7,23.6
1684125360,25.0,0.3,25.0,22.6,0.0,2.9,23.6
1684125480,25.0,0.3,25.0,22.6,0.0,2.8,23.6
1684125600,25.0,0.3,25.0,22.6,0.0,2.7,23.6
1684125720,25.0,0.3,25.0,22.6,0.0,3.2,23.6
1684125840,25.0,0.3,25.0,22.6,-0.0,3.3,23.6
1684125960,25.0,0.3,25.0,22.6,0.0,3.3,23.6
1684126080,24.9,0.3,24.9,22.6,0.0,3.8,23.6
1684126200,25.0,0.3,25.0,22.6,0.0,2.7,23.6
1684126320,25.0,0.3,25.0,22.6,0.0,2.7,23.6
1684126440,25.0,0.3,25.0,22.6,0.0,2.7,23.6
1684126560,25.0,0.3,25.0,22.6,0.0,2.7,23.6
1684126680,24.9,0.3,24.9,22.6,0.0,3.8,23.5
1684126800,24.9,0.3,24.9,22.6,0.0,3.9,23.5
1684126920,24.9,0.3,24.9,22.6,-0.0,3.3,23.5
1684127040,24.9,0.3,24.9,22.6,0.0,3.4,23.5
1684127160,25.0,0.3,24.9,22.6,0.0,3.3,23.5
1684127280,25.0,0.3,25.0,22.6,0.0,2.7,23.5
1684127400,25.0,0.3,24.9,22.6,0.0,3.3,23.5
1684127520,24.9,0.3,24.9,22.6,0.0,3.8,23.5
1684127640,24.9,0.3,24.9,22.6,0.0,3.4,23.5
1684127760,24.9,0.3,24.9,22.6,0.0,3.3,23.5
1684127880,24.9,0.3,24.9,22.6,0.0,3.3,23.4
1684128000,25.0,0.3,25.0,22.6,0.0,2.7,23.4
1684128120,24.9,0.3,24.9,22.6,-0.0,3.3,23.4
1684128240,24.9,0.3,24.9,22.6,0.0,3.9,23.4
1684128360,24.9,0.3,24.9,22.6,-0.0,2.8,23.4
1684128480,24.9,0.3,24.9,22.6,0.0,3.4,23.4
1684128600,24.9,0.3,24.9,22.6,-0.0,3.4,23.4
1684128720,24.9,0.3,24.9,22.6,0.0,3.4,23.3
1684128840,24.9,0.3,24.9,22.6,0.0,3.2,23.3
1684128960,24.9,0.3,24.9,22.6,-0.0,3.3,23.3
1684129080,24.9,0.3,24.9,22.6,0.0,3.3,23.3
1684129200,24.9,0.3,24.8,22.6,-0.0,3.8,23.3
1684129320,24.8,0.3,24.8,22.6,0.0,3.9,23.3
1684129440,24.9,0.3,24.9,22.6,-0.0,3.4,23.3
1684129560,24.9,0.3,24.9,22.6,0.0,3.4,23.3
1684129680,24.9,0.3,24.9,22.6,-0.0,3.3,23.3
1684129800,24.8,0.3,24.8,22.6,0.0,3.3,23.2
1684129920,24.9,0.3,24.9,22.6,-0.0,3.0,23.2
1684130040,24.9,0.3,24.8,22.6,-0.0,3.3,23.2
1684130160,24.9,0.3,24.9,22.6,0.0,3.0,23.2
1684130280,24.9,0.3,24.9,22.6,-0.0,2.8,23.2
1684130400,24.8,0.3,24.8,22.6,0.0,3.4,23.2
1684130520,24.8,0.3,24.8,22.6,-0.0,3.4,23.2
1684130640,24.8,0.3,24.8,22.6,0.0,3.2,23.2
1684130760,24.8,0.3,24.8,22.6,-0.0,3.8,23.2
1684130880,24.8,0.3,24.8,22.6,0.0,3.0,23.2
1684131000,24.9,0.3,24.9,22.6,-0.0,2.7,23.2
1684131120,24.8,0.3,24.8,22.6,0.0,3.7,23.1
1684131240,24.8,0.3,24.8,22.6,-0.0,3.3,23.1
1684131360,24.8,0.3,24.8,22.6,0.0,4.0,23.1
1684131480,24.7,0.3,24.7,22.6,-0.0,4.2,23.1
1684131600,24.8,0.3,24.8,22.6,0.0,3.9,23.1
1684131720,24.8,0.3,24.8,22.6,0.0,2.7,23.1
1684131840,24.8,0.3,24.8,22.6,0.0,2.7,23.1
1684131960,24.8,0.3,24.8,22.6,-0.0,3.1,23.0
1684132080,24.8,0.3,24.8,22.6,0.0,3.1,23.0
1684132200,24.7,0.3,24.7,22.6,-0.0,4.0,23.0
1684132320,24.7,0.3,24.7,22.6,0.0,3.6,23.0
1684132440,24.8,0.3,24.8,22.6,-0.0,3.4,23.0
1684132560,24.8,0.3,24.8,22.6,-0.0,3.3,23.0
1684132680,24.8,0.3,24.8,22.6,-0.0,2.7,23.0
1684132800,24.8,0.3,24.8,22.6,-0.0,2.8,22.9
1684132920,24.8,0.3,24.8,22.6,0.0,3.3,22.9
1684133040,24.7,0.3,24.7,22.6,-0.0,3.9,22.9
1684133160,24.8,0.3,24.8,22.6,-0.0,3.0,22.9
1684133280,24.7,0.3,24.7,22.6,-0.0,3.4,22.9
1684133400,24.7,0.3,24.7,22.6,0.0,3.4,22.8
1684133520,24.7,0.3,24.7,22.6,-0.0,3.3,22.8
1684133640,24.8,0.3,24.8,22.6,-0.0,3.5,22.8
1684133760,24.7,0.3,24.7,22.6,-0.0,3.4,22.8
1684133880,24.7,0.3,24.7,22.6,-0.0,3.5,22.8
1684134000,24.7,0.3,24.7,22.6,-0.0,3.6,22.8
1684134120,24.7,0.3,24.7,22.6,-0.0,3.4,22.8
1684134240,24.7,0.3,24.7,22.6,-0.0,3.4,22.7
1684134360,24.7,0.3,24.7,22.6,-0.0,3.5,22.7
1684134480,24.7,0.3,24.7,22.6,0.0,3.9,22.7
1684134600,24.7,0.3,24.7,22.6,-0.0,3.4,22.7
1684134720,24.7,0.3,24.7,22.6,0.0,3.6,22.7
1684134840,24.6,0.3,24.6,22.6,-0.0,4.1,22.6
1684134960,24.7,0.3,24.7,22.6,-0.0,3.5,22.6
1684135080,24.7,0.3,24.7,22.6,-0.0,3.5,22.6
1684135200,24.6,0.3,24.6,22.6,-0.0,4.0,22.6
1684135320,24.7,0.3,24.7,22.6,-0.0,3.4,22.6
1684135440,24.6,0.3,24.6,22.6,0.0,4.0,22.5
1684135560,24.6,0.3,24.6,22.6,-0.0,4.0,22.5
1684135680,24.7,0.3,24.7,22.6,-0.0,2.9,22.5
1684135800,24.7,0.3,24.7,22.6,-0.0,2.7,22.5
1684135920,24.6,0.3,24.6,22.6,0.0,3.9,22.5
1684136040,24.7,0.3,24.6,22.6,-0.0,3.4,22.5
1684136160,24.6,0.3,24.6,22.6,-0.0,4.1,22.4
1684136280,24.6,0.3,24.6,22.6,-0.0,4.1,22.4
1684136400,24.6,0.3,24.6,22.6,0.0,4.1,22.4
1684136520,24.6,0.3,24.6,22.6,-0.0,3.8,22.4
1684136640,24.6,0.3,24.6,22.6,-0.0,3.6,22.4
1684136760,24.6,0.3,24.6,22.6,-0.0,3.9,22.4
1684136880,24.6,0.3,24.6,22.6,0.0,3.8,22.3
1684137000,24.5,0.3,24.5,22.6,-0.0,4.2,22.3
1684137120,24.6,0.3,24.6,22.6,-0.0,3.7,22.3
1684137240,24.6,0.3,24.6,22.6,-0.0,3.4,22.3
1684137360,24.6,0.3,24.6,22.6,0.0,3.8,22.3
1684137480,24.6,0.3,24.6,22.6,-0.0,3.4,22.3
1684137600,24.6,0.3,24.6,22.6,-0.0,3.3,22.3
1684137720,24.6,0.3,24.6,22.6,-0.0,3.9,22.3
1684137840,24.5,0.3,24.5,22.6,-0.0,3.9,22.2
1684137960,24.5,0.3,24.5,22.6,-0.0,4.1,22.2
1684138080,24.6,0.3,24.5,22.6,-0.0,3.9,22.2
1684138200,24.6,0.3,24.6,22.6,-0.0,3.1,22.2
1684138320,24.6,0.3,24.6,22.6,-0.0,2.9,22.2
1684138440,24.6,0.3,24.6,22.6,-0.0,3.4,22.2
1684138560,24.5,0.3,24.5,22.6,-0.0,3.8,22.2
1684138680,24.5,0.3,24.5,22.6,-0.0,4.2,22.2
1684138800,24.5,0.3,24.5,22.6,-0.0,4.2,22.1
1684138920,24.5,0.3,24.5,22.6,-0.0,4.1,22.1
1684139040,24.5,0.3,24.5,22.6,-0.0,3.5,22.1
1684139160,24.5,0.3,24.5,22.6,-0.0,3.5,22.1
1684139280,24.5,0.3,24.5,22.6,-0.0,3.7,22.1
1684139400,24.5,0.3,24.5,22.6,-0.0,3.6,22.1
1684139520,24.5,0.3,24.5,22.6,-0.0,3.5,22.0
1684139640,24.5,0.3,24.5,22.6,-0.0,3.6,22.0
1684139760,24.5,0.3,24.5,22.6,-0.0,4.2,22.0
1684139880,24.5,0.3,24.5,22.6,-0.0,4.2,22.0
1684140000,24.5,0.3,24.5,22.6,-0.0,3.4,22.0
1684140120,24.5,0.3,24.5,22.6,-0.0,3.4,22.0
1684140240,24.5,0.3,24.5,22.6,-0.0,4.0,22.0
1684140360,24.5,0.3,24.5,22.6,-0.0,3.4,22.0
1684140480,24.5,0.3,24.5,22.6,-0.0,3.4,21.9
1684140600,24.5,0.3,24.5,22.6,0.0,3.8,21.9
1684140720,24.5,0.3,24.5,22.6,-0.0,3.5,21.9
1684140840,24.5,0.3,24.5,22.6,-0.0,3.3,21.9
1684140960,24.5,0.3,24.5,22.6,-0.0,3.4,21.9
1684141080,24.5,0.3,24.5,22.6,-0.0,3.0,21.9
1684141200,24.5,0.3,24.5,22.6,-0.0,3.0,21.8
1684141320,24.5,0.3,24.5,22.6,-0.0,3.5,21.8
1684141440,24.5,0.3,24.5,22.6,-0.0,3.4,21.8
1684141560,24.5,0.3,24.5,22.6,-0.0,3.6,21.8
1684141680,24.5,0.3,24.5,22.6,-0.0,3.4,21.8
1684141800,24.5,0.3,24.4,22.6,-0.0,3.6,21.8
1684141920,24.5,0.3,24.5,22.6,-0.0,3.4,21.8
1684142040,24.5,0.3,24.5,22.6,-0.0,3.2,21.8
1684142160,24.5,0.3,24.4,22.6,-0.0,3.4,21.7
1684142280,24.5,0.3,24.4,22.6,0.0,3.4,21.7
1684142400,24.4,0.3,24.4,22.6,-0.0,3.4,21.7
1684142520,24.4,0.3,24.4,22.6,-0.0,3.4,21.7
1684142640,24.4,0.3,24.4,22.6,-0.0,3.6,21.7
1684142760,24.4,0.3,24.4,22.6,-0.0,3.4,21.7
1684142880,24.4,0.3,24.4,22.6,-0.0,3.5,21.7
1684143000,24.4,0.3,24.4,22.6,-0.0,3.5,21.6
1684143120,24.4,0.3,24.4,22.6,-0.0,4.2,21.6
1684143240,24.4,0.3,24.4,22.6,0.0,3.5,21.6
1684143360,24.4,0.3,24.4,22.6,-0.0,2.9,21.6
1684143480,24.4,0.3,24.4,22.6,-0.0,3.3,21.6
1684143600,24.4,0.3,24.4,22.6,-0.0,3.4,21.5
1684143720,24.4,0.3,24.4,22.6,0.0,3.6,21.5
1684143840,24.3,0.3,24.3,22.6,-0.0,4.1,21.5
1684143960,24.3,0.3,24.3,22.6,-0.0,4.2,21.5
1684144080,24.3,0.3,24.3,22.6,0.0,4.2,21.5
1684144200,24.3,0.3,24.3,22.6,-0.0,4.1,21.5
1684144320,24.3,0.3,24.3,22.6,-0.0,3.6,21.4
1684144440,24.3,0.3,24.3,22.6,-0.0,3.8,21.4
1684144560,24.3,0.3,24.3,22.6,-0.0,3.5,21.4
1684144680,24.3,0.3,24.3,22.6,-0.0,4.3,21.4
1684144800,24.2,0.3,24.2,22.6,-0.0,4.4,21.4
1684144920,24.2,0.3,24.2,22.6,-0.0,4.2,21.3
1684145040,24.2,0.3,24.2,22.6,-0.0,4.2,21.3
1684145160,24.2,0.3,24.2,22.6,-0.0,4.2,21.3
1684145280,24.2,0.3,24.2,22.6,0.0,4.2,21.3
1684145400,24.2,0.3,24.2,22.6,-0.0,4.2,21.3
1684145520,24.2,0.3,24.2,22.6,-0.0,3.8,21.3
1684145640,24.3,0.3,24.3,22.6,-0.0,3.3,21.2
1684145760,24.2,0.3,24.2,22.6,-0.0,4.2,21.2
1684145880,24.2,0.3,24.2,22.6,-0.0,4.1,21.2
1684146000,24.2,0.3,24.2,22.6,-0.0,4.4,21.2
1684146120,24.2,0.3,24.2,22.6,-0.0,4.2,21.2
1684146240,24.2,0.3,24.2,22.6,-0.0,4.3,21.2
1684146360,24.2,0.3,24.1,22.6,-0.0,4.2,21.2
1684146480,24.1,0.3,24.1,22.6,-0.0,4.1,21.2
1684146600,24.2,0.3,24.2,22.6,-0.0,3.7,21.1
1684146720,24.2,0.3,24.2,22.6,-0.0,3.4,21.1
1684146840,24.2,0.3,24.2,22.6,-0.0,3.8,21.1
1684146960,24.2,0.3,24.2,22.6,-0.0,3.1,21.1
1684147080,24.1,0.3,24.1,22.6,-0.0,3.9,21.1
1684147200,24.1,0.3,24.1,22.6,-0.0,3.9,21.1
1684147320,24.1,0.3,24.1,22.6,-0.0,4.2,21.1
1684147440,24.1,0.3,24.1,22.6,0.0,3.5,21.1
1684147560,24.1,0.3,24.1,22.6,-0.0,3.6,21.0
1684147680,24.1,0.3,24.1,22.6,-0.0,3.7,21.0
1684147800,24.1,0.3,24.1,22.6,-0.0,3.9,21.0
1684147920,24.0,0.3,24.0,22.6,-0.0,3.9,21.0
1684148040,24.1,0.3,24.1,22.6,-0.0,3.5,21.0
1684148160,24.1,0.3,24.1,22.6,-0.0,2.8,21.0
1684148280,24.1,0.3,24.1,22.6,-0.0,3.2,21.0
1684148400,24.1,0.3,24.1,22.6,-0.0,3.0,20.9
1684148520,24.0,0.3,24.0,22.6,-0.0,3.4,20.9
1684148640,24.0,0.3,24.0,22.6,-0.0,3.9,20.9
1684148760,24.0,0.3,23.9,22.6,-0.0,4.2,20.9
1684148880,23.9,0.3,23.9,22.6,-0.0,4.2,20.9
1684149000,24.0,0.3,24.0,22.6,-0.0,3.6,20.9
1684149120,24.0,0.3,24.0,22.6,-0.0,3.5,20.8
1684149240,24.0,0.3,24.0,22.6,-0.0,3.5,20.8
1684149360,24.0,0.3,24.0,22.6,-0.0,3.5,20.8
1684149480,24.0,0.3,24.0,22.6,0.0,2.8,20.8
1684149600,24.0,0.3,24.0,22.6,-0.0,3.0,20.8
1684149720,24.0,0.3,24.0,22.6,-0.0,2.9,20.8
1684149840,24.0,0.3,24.0,22.6,-0.0,3.0,20.8
1684149960,24.0,0.3,24.0,22.6,-0.0,2.2,20.7
1684150080,24.1,0.3,24.1,22.6,-0.0,2.2,20.7
1684150200,24.1,0.3,24.1,22.6,0.0,2.2,20.7
1684150320,24.0,0.3,24.0,22.6,-0.0,2.2,20.7
1684150440,24.0,0.3,24.0,22.6,-0.0,2.9,20.7
1684150560,23.9,0.3,23.9,22.6,-0.0,2.9,20.7
1684150680,24.0,0.3,24.0,22.6,-0.0,2.3,20.7
1684150800,24.0,0.3,24.0,22.6,-0.0,2.3,20.6
1684150920,24.0,0.3,24.0,22.6,-0.0,2.3,20.6
1684151040,24.0,0.3,24.0,22.6,-0.0,2.2,20.6
1684151160,24.0,0.3,24.0,22.6,-0.0,2.3,20.6
1684151280,23.9,0.3,23.9,22.6,-0.0,2.9,20.6
1684151400,23.9,0.3,23.9,22.6,-0.0,2.3,20.6
1684151520,23.9,0.3,23.9,22.6,-0.0,2.3,20.6
1684151640,23.9,0.3,23.9,22.6,-0.0,2.3,20.6
1684151760,23.9,0.4,23.9,22.6,-0.0,2.3,20.6
1684151880,23.9,0.4,23.9,22.6,-0.0,2.7,20.6
1684152000,23.8,0.5,23.8,22.6,-0.0,3.0,20.5
1684152120,23.9,0.6,23.9,22.6,-0.0,1.7,20.5
1684152240,23.9,0.7,23.9,22.6,0.0,1.7,20.5
1684152360,23.9,0.9,23.9,22.6,-0.0,1.8,20.5
1684152480,23.8,1.1,23.8,22.6,-0.0,1.8,20.5
1684152600,23.8,1.4,23.8,22.6,-0.0,1.8,20.5
1684152720,23.7,1.9,23.7,22.6,-0.0,1.7,20.5
1684152840,23.7,2.6,23.7,22.6,-0.0,1.9,20.5
1684152960,23.7,3.7,23.7,22.6,-0.0,1.5,20.5
1684153080,23.6,5.3,23.6,22.6,-0.0,1.6,20.5
1684153200,23.6,7.6,23.6,22.6,-0.0,1.5,20.5
1684153320,23.6,10.7,23.6,22.6,-0.0,1.2,20.4
1684153440,23.6,14.6,23.6,22.6,-0.0,1.3,20.4
1684153560,23.6,18.8,23.6,22.6,-0.0,1.3,20.4
1684153680,23.6,22.7,23.6,22.6,-0.0,1.3,20.4
1684153800,23.6,25.3,23.6,22.6,-0.0,1.2,20.4
1684153920,23.6,23.9,23.6,22.6,-0.0,1.2,20.4
1684154040,23.6,23.9,23.6,22.6,-0.0,1.2,20.4
1684154160,23.6,23.9,23.6,22.6,0.0,1.3,20.4
1684154280,23.6,23.9,23.6,22.6,0.0,1.3,20.4
1684154400,23.6,23.9,23.6,22.6,0.0,1.3,20.3
1684154520,23.6,24.4,23.6,22.6,0.0,1.3,20.3
1684154640,23.6,27.0,23.6,22.6,0.0,1.3,20.3
1684154760,23.6,28.0,23.6,22.6,0.0,1.3,20.3
1684154880,23.6,28.4,23.6,22.6,0.0,1.2,20.3
1684155000,23.6,28.8,23.6,22.6,0.0,1.2,20.3
1684155120,23.6,29.1,23.6,22.6,0.1,1.2,20.3
1684155240,23.6,29.3,23.6,22.6,0.1,1.3,20.3
1684155360,23.6,29.6,23.6,22.6,0.1,1.2,20.3
1684155480,23.6,29.8,23.6,22.6,0.1,1.2,20.3
1684155600,23.6,30.1,23.6,22.6,0.1,1.2,20.2
1684155720,23.6,30.4,23.6,22.6,0.2,1.2,20.2
1684155840,23.6,30.6,23.6,22.6,0.2,1.2,20.2
1684155960,23.6,30.8,23.6,22.6,0.2,1.2,20.2
1684156080,23.6,30.9,23.6,22.6,0.3,1.2,20.2
1684156200,23.6,31.1,23.6,22.6,0.3,1.3,20.2
1684156320,23.6,31.2,23.6,22.6,0.3,1.3,20.2
1684156440,23.7,35.8,23.6,22.6,0.4,1.3,20.2
1684156560,23.7,36.1,23.6,22.6,0.4,1.2,20.2
1684156680,23.7,37.3,23.7,22.6,0.5,1.3,20.2
1684156800,23.7,37.3,23.7,22.6,0.5,1.2,20.2
1684156920,23.7,37.4,23.7,22.6,0.6,1.2,20.2
1684157040,23.7,37.2,23.7,22.6,0.6,1.2,20.2
1684157160,23.7,37.2,23.7,22.6,0.6,1.3,20.2
1684157280,23.7,37.3,23.7,22.6,0.7,1.3,20.1
1684157400,23.8,37.3,23.7,22.6,0.7,1.2,20.1
1684157520,23.8,38.4,23.7,22.6,0.8,1.2,20.1
1684157640,23.8,38.5,23.8,22.6,0.9,1.3,20.1
1684157760,23.8,38.5,23.8,22.6,0.9,1.2,20.1
1684157880,23.8,38.7,23.8,22.6,0.9,1.2,20.1
1684158000,23.9,38.4,23.8,22.6,1.0,1.2,20.1
1684158120,23.9,38.4,23.9,22.6,1.1,1.2,20.1
1684158240,23.9,37.9,23.9,22.6,1.1,1.2,20.1
1684158360,24.0,38.7,23.9,22.6,1.2,1.2,20.1
1684158480,24.0,38.7,24.0,22.6,1.3,1.2,20.1
1684158600,24.1,37.9,24.1,22.6,1.3,1.2,20.1
1684158720,24.2,38.6,24.2,22.6,1.4,1.2,20.1
1684158840,24.2,38.6,24.2,22.6,1.4,1.3,20.1
1684158960,24.2,38.1,24.2,22.6,1.6,1.5,20.1
1684159080,24.3,38.5,24.3,22.6,1.6,1.5,20.1
1684159200,24.4,38.5,24.4,22.6,1.7,1.5,20.1
1684159320,24.3,39.0,24.3,22.6,1.8,1.8,20.1
1684159440,24.3,39.1,24.3,22.6,1.9,1.8,20.1
1684159560,24.4,39.1,24.4,22.6,1.9,1.8,20.1
1684159680,24.5,38.5,24.5,22.6,2.1,1.8,20.1
1684159800,24.5,38.7,24.5,22.6,2.0,1.8,20.1
1684159920,24.5,38.7,24.5,22.6,2.0,1.8,20.1
1684160040,24.5,39.4,24.5,22.6,2.0,1.8,20.1
1684160160,24.5,38.8,24.5,22.6,2.1,2.1,20.2
1684160280,24.1,38.8,24.0,22.6,1.9,2.4,20.2
1684160400,24.0,38.3,23.9,22.6,1.8,1.8,20.2
1684160520,24.2,39.0,24.1,22.6,1.7,1.8,20.2
1684160640,24.1,39.0,24.1,22.6,1.6,1.8,20.2
1684160760,24.1,38.0,24.0,22.6,1.6,1.8,20.2
1684160880,24.4,39.1,24.4,22.6,2.2,2.0,20.2
1684161000,23.9,39.1,23.9,22.6,1.4,1.9,20.2
1684161120,24.4,38.7,24.3,22.6,2.1,1.8,20.2
1684161240,23.8,37.8,23.8,22.6,1.3,2.4,20.2
1684161360,23.8,37.8,23.8,22.6,0.9,1.8,20.2
1684161480,23.7,37.8,23.7,22.6,0.6,1.9,20.2
1684161600,23.7,36.7,23.7,22.6,0.6,1.5,20.2
1684161720,23.7,36.7,23.7,22.6,0.6,1.5,20.2
1684161840,23.7,37.9,23.7,22.6,0.7,1.6,20.2
1684161960,23.7,38.5,23.7,22.6,1.0,1.7,20.2
1684162080,23.8,38.6,23.8,22.6,1.4,1.5,20.2
1684162200,24.4,38.6,24.4,22.6,2.3,1.6,20.2
1684162320,24.3,39.6,24.2,22.6,3.5,3.5,20.2
1684162440,24.3,39.7,24.2,22.6,3.7,3.7,20.2
1684162560,24.2,39.7,24.2,22.6,3.0,3.1,20.2
1684162680,24.4,40.0,24.4,22.6,3.3,3.0,20.2
1684162800,24.5,39.1,24.5,22.6,3.2,3.0,20.2
1684162920,24.3,39.1,24.3,22.6,3.4,3.6,20.2
1684163040,24.0,39.4,23.9,22.6,3.4,4.3,20.2
1684163160,24.5,38.9,24.4,22.6,3.4,3.0,20.2
1684163280,24.6,38.9,24.6,22.6,3.3,2.9,20.2
1684163400,24.3,39.1,24.3,22.6,3.1,3.1,20.2
1684163520,24.1,39.3,24.0,22.6,3.1,3.6,20.3
1684163640,24.3,39.3,24.3,22.6,2.8,2.4,20.3
1684163760,24.6,38.4,24.5,22.6,2.9,2.6,20.3
1684163880,24.3,38.8,24.3,22.6,3.0,3.4,20.3
1684164000,24.2,38.8,24.1,22.6,3.3,3.6,20.3
1684164120,24.1,39.2,24.1,22.6,3.2,3.6,20.3
1684164240,24.1,39.1,24.0,22.6,3.3,3.6,20.4
1684164360,24.1,39.1,24.0,22.6,3.3,3.6,20.4
1684164480,24.1,39.1,24.1,22.6,3.4,3.6,20.4
1684164600,24.5,39.2,24.5,22.6,3.5,3.4,20.5
1684164720,24.8,39.2,24.7,22.6,3.6,2.9,20.5
1684164840,24.9,39.3,24.8,22.6,3.8,2.8,20.5
1684164960,25.0,39.1,24.9,22.6,4.0,2.8,20.5
1684165080,25.0,39.0,25.0,22.6,4.2,2.8,20.5
1684165200,25.1,39.4,25.1,22.6,4.5,2.9,20.6
1684165320,25.2,36.7,25.2,22.6,4.7,2.8,20.6
1684165440,25.3,36.6,25.3,22.6,4.9,2.8,20.6
1684165560,25.4,36.6,25.4,22.6,5.2,2.8,20.7
1684165680,25.5,38.1,25.5,22.6,5.9,2.8,20.7
1684165800,25.6,38.8,25.6,22.6,6.1,2.8,20.7
1684165920,25.7,38.8,25.7,22.6,6.4,2.8,20.8
1684166040,25.8,39.0,25.8,22.6,6.4,2.8,20.8
1684166160,25.8,38.2,25.7,22.6,5.9,2.8,20.8
1684166280,25.7,38.2,25.7,22.6,5.0,2.8,20.8
1684166400,25.7,36.7,25.7,22.6,5.0,2.8,20.9
1684166520,25.6,36.9,25.6,22.6,4.2,2.8,20.9
1684166640,25.5,37.0,25.5,22.6,3.7,2.8,20.9
1684166760,25.4,38.7,25.4,22.6,3.1,2.8,21.0
1684166880,25.3,37.5,25.2,22.6,2.3,2.8,21.0
1684167000,25.2,37.5,25.2,22.6,2.5,2.9,21.0
1684167120,25.4,37.9,25.4,22.6,4.1,2.8,21.0
1684167240,25.5,39.0,25.4,22.6,4.0,2.8,21.0
1684167360,25.5,39.0,25.5,22.6,4.0,2.8,21.0
1684167480,25.6,38.7,25.5,22.6,4.4,2.8,21.1
1684167600,25.6,36.9,25.6,22.6,4.7,2.8,21.1
1684167720,25.8,36.9,25.8,22.6,5.6,2.8,21.1
1684167840,25.9,38.1,25.9,22.6,6.1,2.7,21.1
1684167960,26.0,39.2,25.9,22.6,6.3,2.8,21.2
1684168080,25.9,39.2,25.9,22.6,6.0,2.8,21.2
1684168200,26.0,38.2,26.0,22.6,6.3,2.8,21.3
1684168320,26.0,38.3,26.0,22.6,6.4,2.8,21.3
1684168440,26.1,38.4,26.0,22.6,6.6,2.8,21.4
1684168560,26.1,38.7,26.1,22.6,6.7,2.8,21.4
1684168680,26.1,38.8,26.1,22.6,6.8,2.8,21.4
1684168800,26.2,38.8,26.2,22.6,7.0,2.8,21.5
1684168920,26.2,38.4,26.2,22.6,7.4,2.8,21.5
1684169040,26.3,37.1,26.3,22.6,8.0,2.8,21.5
1684169160,26.3,37.3,26.3,22.6,7.7,2.7,21.5
1684169280,26.4,38.1,26.4,22.6,7.9,2.8,21.5
1684169400,26.3,38.6,26.3,22.6,7.2,2.7,21.5
1684169520,26.4,38.6,26.4,22.6,7.7,2.7,21.5
1684169640,26.4,37.3,26.4,22.6,7.6,2.7,21.5
1684169760,26.4,37.3,26.4,22.6,7.7,2.7,21.6
1684169880,26.4,37.3,26.4,22.6,7.7,2.7,21.6
1684170000,26.5,38.1,26.5,22.6,8.3,2.7,21.6
1684170120,26.5,38.2,26.5,22.6,7.9,2.7,21.7
1684170240,26.5,38.0,26.5,22.6,7.9,2.8,21.7
1684170360,26.6,38.3,26.6,22.6,8.7,2.7,21.7
1684170480,26.6,37.9,26.5,22.6,8.2,2.7,21.6
1684170600,26.6,38.1,26.6,22.6,8.7,2.7,21.6
1684170720,26.6,38.4,26.6,22.6,8.7,2.7,21.6
1684170840,26.7,37.7,26.6,22.6,8.8,2.7,21.6
1684170960,26.7,37.7,26.7,22.6,8.9,2.7,21.6
1684171080,26.7,37.3,26.7,22.6,8.9,2.7,21.6
1684171200,26.7,38.0,26.7,22.6,9.0,2.8,21.7
1684171320,26.7,38.0,26.7,22.6,9.1,2.7,21.7
1684171440,26.8,37.3,26.8,22.6,9.3,2.7,21.7
1684171560,26.8,37.1,26.8,22.6,9.4,2.7,21.8
1684171680,26.8,37.1,26.8,22.6,9.7,2.7,21.8
1684171800,26.9,37.2,26.8,22.6,9.8,2.7,21.8
1684171920,26.9,37.6,26.9,22.6,10.3,2.7,21.8
1684172040,26.9,37.6,26.9,22.6,10.2,2.7,21.7
1684172160,26.8,37.6,26.8,22.6,9.1,2.7,21.7
1684172280,26.9,37.4,26.9,22.6,9.3,2.7,21.7
1684172400,27.0,37.4,27.0,22.6,10.6,2.7,21.7
1684172520,27.0,37.6,27.0,22.6,10.7,2.7,21.7
1684172640,27.1,38.2,27.1,22.6,11.2,2.6,21.7
1684172760,26.8,38.4,26.8,22.6,8.5,2.7,21.7
1684172880,27.1,37.9,27.1,22.6,11.4,2.7,21.7
1684173000,26.8,37.7,26.8,22.6,7.9,2.7,21.7
1684173120,27.0,37.6,26.9,22.6,9.7,2.8,21.7
1684173240,27.1,37.4,27.1,22.6,10.9,2.7,21.7
1684173360,27.1,37.5,27.1,22.6,11.4,2.7,21.7
1684173480,27.1,37.5,27.1,22.6,10.6,2.7,21.7
1684173600,27.1,37.2,27.1,22.6,10.7,2.7,21.7
1684173720,27.1,37.7,27.1,22.6,11.0,2.7,21.7
1684173840,27.2,37.6,27.2,22.6,11.5,2.7,21.7
1684173960,27.1,37.8,27.1,22.6,11.1,2.7,21.7
1684174080,27.1,37.8,27.1,22.6,11.0,2.7,21.7
1684174200,27.1,37.8,27.1,22.6,10.7,2.7,21.7
1684174320,27.0,38.2,27.0,22.6,9.6,2.7,21.7
1684174440,27.1,38.2,27.0,22.6,10.4,2.7,21.7
1684174560,27.2,37.2,27.2,22.6,12.1,2.7,21.7
1684174680,27.1,38.1,27.1,22.6,9.9,2.7,21.7
1684174800,27.4,38.0,27.4,22.6,13.8,2.7,21.7
1684174920,27.3,38.2,27.3,22.6,12.6,2.7,21.7
1684175040,27.2,39.2,27.2,22.6,11.6,2.7,21.7
1684175160,27.3,39.2,27.3,22.6,12.4,2.7,21.7
1684175280,27.1,39.1,27.1,22.6,10.5,2.7,21.7
1684175400,27.2,38.4,27.2,22.6,11.6,2.7,21.7
1684175520,27.2,38.4,27.2,22.6,11.6,2.7,21.7
1684175640,27.2,38.4,27.2,22.6,11.0,2.7,21.7
1684175760,26.9,38.9,26.9,22.6,8.7,2.7,21.7
1684175880,26.4,38.9,26.4,22.6,3.5,2.7,21.7
1684176000,26.4,35.9,26.4,22.6,4.4,2.7,21.7
1684176120,26.4,35.9,26.4,22.6,4.0,2.7,21.7
1684176240,26.3,36.2,26.3,22.6,3.8,2.7,21.7
1684176360,26.3,34.9,26.2,22.6,3.4,2.7,21.7
1684176480,26.2,34.9,26.2,22.6,2.9,2.7,21.7
1684176600,26.2,37.6,26.2,22.6,3.2,2.7,21.7
1684176720,26.6,37.5,26.6,22.6,8.1,2.7,21.7
1684176840,27.0,39.5,27.0,22.6,11.6,2.7,21.7
1684176960,27.4,37.1,27.3,22.6,13.9,2.6,21.7
1684177080,27.3,38.7,27.3,22.6,12.8,2.6,21.6
1684177200,27.3,38.8,27.3,22.6,12.4,2.7,21.6
1684177320,27.3,38.9,27.3,22.6,12.4,2.6,21.6
1684177440,27.3,38.9,27.3,22.6,12.2,2.6,21.6
1684177560,26.9,36.8,26.9,22.6,9.1,2.6,21.6
1684177680,27.0,37.3,27.0,22.6,10.5,2.7,21.6
1684177800,27.4,37.1,27.4,22.6,12.8,2.6,21.6
1684177920,27.3,39.2,27.3,22.6,12.2,2.7,21.6
1684178040,27.3,39.0,27.3,22.6,12.1,2.7,21.6
1684178160,27.3,38.9,27.3,22.6,12.1,2.7,21.6
1684178280,27.3,38.9,27.3,22.6,11.8,2.7,21.6
1684178400,27.3,38.9,27.3,22.6,11.9,2.6,21.6
1684178520,27.3,38.9,27.3,22.6,11.6,2.6,21.6
1684178640,27.4,38.9,27.4,22.6,11.8,2.7,21.7
1684178760,27.4,39.0,27.4,22.6,11.7,2.7,21.7
1684178880,27.4,39.0,27.4,22.6,11.8,2.6,21.7
1684179000,27.4,39.1,27.4,22.6,11.7,2.6,21.7
1684179120,27.5,39.2,27.5,22.6,11.9,2.6,21.7
1684179240,27.5,39.2,27.4,22.6,11.8,2.7,21.7
1684179360,27.1,39.2,27.1,22.6,8.9,2.7,21.8
1684179480,26.8,35.4,26.7,22.6,6.6,2.7,21.7
1684179600,26.7,36.2,26.7,22.6,6.3,2.7,21.8
1684179720,26.7,37.7,26.7,22.6,6.5,2.7,21.8
1684179840,26.6,37.7,26.6,22.6,6.2,2.7,21.8
1684179960,26.6,37.8,26.5,22.6,5.8,2.7,21.8
1684180080,26.6,37.7,26.5,22.6,5.7,2.7,21.8
1684180200,26.6,37.7,26.5,22.6,5.9,2.7,21.8
1684180320,26.6,38.6,26.6,22.6,6.2,2.7,21.8
1684180440,26.6,38.6,26.6,22.6,6.5,2.7,21.8
1684180560,26.8,38.7,26.8,22.6,8.2,2.7,21.8
1684180680,26.8,38.3,26.8,22.6,7.5,2.7,21.8
1684180800,26.5,37.9,26.5,22.6,5.1,2.7,21.8
1684180920,26.5,37.9,26.4,22.6,4.7,2.7,21.8
1684181040,26.5,37.9,26.5,22.6,5.4,2.7,21.8
1684181160,26.5,37.9,26.4,22.6,5.1,2.7,21.7
1684181280,26.9,38.0,26.8,22.6,8.7,2.7,21.8
1684181400,28.0,38.5,28.0,22.6,12.5,2.6,21.8
1684181520,26.9,37.2,26.9,22.6,7.7,2.7,21.8
1684181640,26.6,37.2,26.6,22.6,4.9,2.7,21.8
1684181760,26.5,38.2,26.5,22.6,4.8,2.7,21.8
1684181880,26.6,38.8,26.6,22.6,6.1,2.7,21.8
1684182000,26.6,38.8,26.5,22.6,5.6,2.7,21.7
1684182120,26.5,37.7,26.5,22.6,5.1,2.7,21.8
1684182240,26.5,37.7,26.5,22.6,5.4,2.7,21.8
1684182360,26.5,38.7,26.5,22.6,5.1,2.7,21.7
1684182480,26.5,37.9,26.5,22.6,5.5,2.7,21.7
1684182600,26.7,37.9,26.7,22.6,7.2,2.7,21.8
1684182720,26.9,39.2,26.9,22.6,7.8,2.7,21.8
1684182840,26.8,37.7,26.8,22.6,6.8,2.7,21.8
1684182960,26.9,37.5,26.8,22.6,7.6,2.7,21.8
1684183080,26.8,38.2,26.8,22.6,6.7,2.6,21.8
1684183200,26.7,38.9,26.7,22.6,5.9,2.7,21.7
1684183320,26.6,38.8,26.6,22.6,5.4,2.7,21.7
1684183440,26.5,37.8,26.5,22.6,5.0,2.7,21.7
1684183560,26.5,37.7,26.5,22.6,5.1,2.7,21.8
1684183680,27.0,37.7,27.0,22.6,8.4,2.7,21.8
1684183800,28.8,38.3,28.8,22.6,10.8,2.5,21.8
1684183920,28.0,38.1,28.0,22.6,9.7,2.6,21.8
1684184040,28.8,41.2,28.8,22.6,10.1,2.5,21.8
1684184160,28.8,41.8,28.7,22.6,9.8,2.5,21.8
1684184280,28.8,41.1,28.7,22.6,9.7,2.5,21.8
1684184400,28.7,40.9,28.7,22.6,9.4,2.5,21.8
1684184520,28.7,40.7,28.7,22.6,9.2,2.5,21.8
1684184640,28.7,40.6,28.7,22.6,9.1,2.6,21.8
1684184760,28.7,40.5,28.7,22.6,8.8,2.5,21.9
1684184880,28.7,40.8,28.7,22.6,8.5,2.5,21.9
1684185000,28.7,40.9,28.7,22.6,8.3,2.5,21.9
1684185120,28.7,40.8,28.7,22.6,8.2,2.6,21.9
1684185240,28.7,40.8,28.7,22.6,7.9,2.5,21.9
1684185360,28.7,40.8,28.7,22.6,7.7,2.5,22.0
1684185480,28.7,41.2,28.6,22.6,7.5,2.6,22.0
1684185600,28.7,41.2,28.6,22.6,7.2,2.5,22.0
1684185720,28.6,41.8,28.6,22.6,7.1,2.5,22.0
1684185840,28.6,42.1,28.6,22.6,7.0,2.6,22.0
1684185960,28.6,40.0,28.6,22.6,6.8,2.5,22.0
1684186080,28.6,40.7,28.6,22.6,6.6,2.5,22.0
1684186200,28.6,40.7,28.6,22.6,6.6,2.5,22.1
1684186320,28.6,41.4,28.6,22.6,6.5,2.5,22.1
1684186440,28.6,42.9,28.6,22.6,6.3,2.5,22.1
1684186560,28.6,42.8,28.6,22.6,6.3,2.6,22.1
1684186680,28.6,43.0,28.6,22.6,6.1,2.5,22.1
1684186800,28.6,42.1,28.6,22.6,5.9,2.6,22.2
1684186920,28.6,42.4,28.6,22.6,5.6,2.5,22.2
1684187040,28.6,40.6,28.6,22.6,5.6,2.5,22.2
1684187160,28.6,41.8,28.6,22.6,5.6,2.6,22.2
1684187280,28.6,42.6,28.5,22.6,5.3,2.5,22.2
1684187400,28.6,42.5,28.5,22.6,5.2,2.5,22.2
1684187520,28.6,40.9,28.5,22.6,5.1,2.5,22.3
1684187640,28.6,40.0,28.5,22.6,5.0,2.5,22.3
1684187760,28.5,39.5,28.5,22.6,5.0,2.5,22.3
1684187880,28.5,39.8,28.5,22.6,4.8,2.5,22.3
1684188000,28.5,39.9,28.5,22.6,4.9,2.5,22.3
1684188120,28.5,39.5,28.5,22.6,4.9,2.5,22.3
1684188240,28.5,43.1,28.5,22.6,4.8,2.5,22.3
1684188360,28.5,42.5,28.5,22.6,4.7,2.5,22.3
1684188480,28.5,43.1,28.5,22.6,4.6,2.5,22.3
1684188600,28.5,44.0,28.5,22.6,4.5,2.5,22.3
1684188720,28.5,43.7,28.5,22.6,4.6,2.5,22.3
1684188840,28.5,43.3,28.5,22.6,4.5,2.5,22.4
1684188960,28.5,43.0,28.5,22.6,4.5,2.5,22.4
1684189080,28.5,42.3,28.5,22.6,4.4,2.5,22.4
1684189200,28.5,42.5,28.5,22.6,4.4,2.6,22.4
1684189320,28.5,43.0,28.5,22.6,4.4,2.6,22.4
1684189440,28.5,42.9,28.5,22.6,4.2,2.5,22.5
1684189560,28.5,40.5,28.5,22.6,4.2,2.5,22.5
1684189680,27.1,36.9,27.1,22.6,3.7,2.7,22.5
1684189800,27.3,36.5,27.2,22.6,3.9,2.7,22.5
1684189920,27.1,36.5,27.0,22.6,3.7,2.7,22.5
1684190040,27.2,35.5,27.2,22.6,4.0,2.6,22.5
1684190160,28.0,37.0,28.0,22.6,4.4,2.6,22.5
1684190280,28.4,36.9,28.4,22.6,4.3,2.6,22.5
1684190400,28.5,40.1,28.5,22.6,4.1,2.6,22.5
1684190520,28.5,42.6,28.5,22.6,4.1,2.5,22.5
1684190640,28.5,43.5,28.5,22.6,4.1,2.5,22.5
1684190760,28.5,42.5,28.5,22.6,4.0,2.5,22.6
1684190880,28.5,40.5,28.5,22.6,4.0,2.6,22.6
1684191000,28.5,41.8,28.5,22.6,4.0,2.6,22.6
1684191120,28.5,39.9,28.5,22.6,4.0,2.5,22.6
1684191240,28.5,41.6,28.5,22.6,3.9,2.5,22.6
1684191360,28.5,43.1,28.5,22.6,4.0,2.6,22.7
1684191480,28.5,40.6,28.5,22.6,3.8,2.5,22.7
1684191600,28.5,40.7,28.5,22.6,3.9,2.6,22.7
1684191720,28.5,43.9,28.5,22.6,3.8,2.5,22.7
1684191840,28.5,43.2,28.5,22.6,3.8,2.5,22.7
1684191960,28.5,43.3,28.5,22.6,3.8,2.6,22.8
1684192080,28.5,42.4,28.5,22.6,3.8,2.5,22.8
1684192200,28.5,42.1,28.5,22.6,3.8,2.6,22.8
1684192320,28.5,41.7,28.5,22.6,3.8,2.5,22.9
1684192440,28.5,41.7,28.4,22.6,3.8,2.6,22.9
1684192560,28.5,42.1,28.4,22.6,3.7,2.5,23.0
1684192680,28.5,41.4,28.4,22.6,3.8,2.6,23.0
1684192800,28.5,40.5,28.4,22.6,3.8,2.6,23.1
1684192920,28.5,41.2,28.4,22.6,3.6,2.5,23.1
1684193040,28.4,35.8,28.4,22.6,4.9,2.5,23.2
1684193160,28.5,42.9,28.4,22.6,3.7,2.5,23.2
1684193280,28.5,42.6,28.4,22.6,3.7,2.5,23.3
1684193400,28.4,42.6,28.4,22.6,3.7,2.6,23.3
1684193520,28.4,42.7,28.4,22.6,3.6,2.6,23.4
1684193640,28.4,42.5,28.4,22.6,3.6,2.5,23.4
1684193760,28.4,42.2,28.4,22.6,3.6,2.5,23.5
1684193880,28.4,42.1,28.4,22.6,3.7,2.5,23.5
1684194000,28.4,42.1,28.4,22.6,3.6,2.5,23.6
1684194120,28.4,42.2,28.4,22.6,3.6,2.6,23.6
1684194240,28.4,42.0,28.4,22.6,3.6,2.5,23.7
1684194360,28.4,42.0,28.4,22.6,3.6,2.5,23.8
1684194480,28.4,42.0,28.4,22.6,3.6,2.6,23.8
1684194600,28.4,41.9,28.4,22.6,3.7,2.6,23.9
1684194720,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1684194840,28.4,41.3,28.4,22.6,3.5,2.5,24.0
1684194960,28.1,36.7,28.1,22.6,3.8,2.6,24.0
1684195080,28.4,41.9,28.4,22.6,3.6,2.5,24.0
1684195200,28.4,42.6,28.4,22.6,3.5,2.5,24.1
1684195320,28.4,41.6,28.4,22.6,3.7,2.5,24.1
1684195440,28.4,42.4,28.4,22.6,3.6,2.6,24.2
1684195560,28.4,42.2,28.4,22.6,3.6,2.6,24.2
1684195680,28.4,42.2,28.4,22.6,3.6,2.6,24.2
1684195800,28.4,42.1,28.4,22.6,3.7,2.6,24.3
1684195920,28.4,42.0,28.4,22.6,3.6,2.6,24.3
1684196040,28.4,41.7,28.4,22.6,3.7,2.6,24.4
1684196160,28.4,41.8,28.4,22.6,3.7,2.6,24.4
1684196280,28.1,36.1,28.0,22.6,4.0,2.6,24.5
1684196400,28.4,41.5,28.3,22.6,3.6,2.5,24.5
1684196520,28.4,41.6,28.3,22.6,3.7,2.5,24.5
1684196640,28.4,41.5,28.3,22.6,3.6,2.5,24.6
1684196760,28.4,41.1,28.3,22.6,3.6,2.5,24.6
1684196880,28.4,41.2,28.3,22.6,3.7,2.6,24.6
1684197000,28.4,41.1,28.3,22.6,3.6,2.5,24.7
1684197120,28.4,40.7,28.3,22.6,3.8,2.6,24.7
1684197240,28.4,40.6,28.3,22.6,3.7,2.6,24.7
1684197360,28.4,40.4,28.3,22.6,3.6,2.6,24.8
1684197480,28.4,40.5,28.3,22.6,3.6,2.5,24.8
1684197600,28.3,39.9,28.3,22.6,3.6,2.6,24.8
1684197720,28.4,39.7,28.3,22.6,3.7,2.6,24.8
1684197840,28.4,39.2,28.3,22.6,3.6,2.5,24.8
1684197960,28.3,40.4,28.3,22.6,3.1,2.6,24.8
1684198080,28.3,37.0,28.3,22.6,3.8,2.6,24.9
1684198200,28.4,38.7,28.3,22.6,3.7,2.5,24.9
1684198320,28.3,37.2,28.3,22.6,3.7,2.5,24.9
1684198440,28.3,37.2,28.3,22.6,3.5,2.6,24.9
1684198560,26.4,37.6,26.4,22.6,1.5,2.7,24.9
1684198680,26.3,34.8,26.3,22.6,1.5,2.7,24.9
1684198800,26.2,35.0,26.2,22.6,1.5,2.7,24.9
1684198920,26.1,35.4,26.1,22.6,1.6,2.8,24.8
1684199040,26.2,35.4,26.1,22.6,1.9,2.8,24.7
1684199160,26.4,39.6,26.4,22.6,3.4,2.7,24.7
1684199280,26.4,39.6,26.4,22.6,3.1,2.7,24.6
1684199400,26.5,39.2,26.4,22.6,3.3,2.8,24.6
1684199520,26.4,39.0,26.3,22.6,2.6,2.7,24.6
1684199640,26.3,39.0,26.3,22.6,2.7,2.7,24.5
1684199760,26.1,37.5,26.1,22.6,1.7,2.7,24.5
1684199880,26.0,37.5,26.0,22.6,1.5,2.8,24.5
1684200000,26.0,38.7,26.0,22.6,1.5,2.8,24.4
1684200120,26.0,38.4,26.0,22.6,1.4,2.8,24.4
1684200240,26.0,38.5,25.9,22.6,1.5,2.7,24.4
1684200360,25.9,38.5,25.9,22.6,1.2,2.8,24.4
1684200480,25.9,37.6,25.9,22.6,1.2,2.7,24.3
1684200600,25.9,38.2,25.8,22.6,1.2,2.8,24.3
1684200720,25.9,38.2,25.8,22.6,1.4,2.8,24.3
1684200840,25.9,38.8,25.8,22.6,1.1,2.8,24.3
1684200960,25.8,38.6,25.8,22.6,1.2,2.7,24.2
1684201080,25.8,38.6,25.8,22.6,1.0,2.7,24.2
1684201200,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1684201320,25.8,37.4,25.7,22.6,0.9,2.8,24.2
1684201440,25.8,37.4,25.7,22.6,1.0,2.7,24.1
1684201560,25.7,38.0,25.7,22.6,0.9,2.8,24.1
1684201680,25.7,38.0,25.7,22.6,0.9,3.2,24.1
1684201800,25.7,38.0,25.7,22.6,0.9,3.0,24.0
1684201920,25.6,37.3,25.6,22.6,0.9,3.4,24.0
1684202040,25.6,38.1,25.6,22.6,0.9,3.3,24.0
1684202160,25.7,38.1,25.6,22.6,1.0,2.8,24.0
1684202280,25.7,37.2,25.6,22.6,0.9,2.8,23.9
1684202400,25.6,37.7,25.6,22.6,0.8,2.8,23.9
1684202520,25.6,37.7,25.6,22.6,0.8,2.8,23.9
1684202640,25.6,37.9,25.6,22.6,0.7,2.8,23.9
1684202760,25.6,37.2,25.6,22.6,0.7,2.7,23.8
1684202880,25.6,32.4,25.5,22.6,0.3,2.8,23.8
1684203000,25.5,37.4,25.5,22.6,0.8,3.4,23.8
1684203120,25.6,37.7,25.5,22.6,0.8,2.8,23.8
1684203240,25.6,37.7,25.5,22.6,0.8,2.8,23.8
1684203360,25.6,37.2,25.5,22.6,0.7,2.8,23.7
1684203480,25.5,37.3,25.5,22.6,0.6,2.9,23.7
1684203600,25.5,37.3,25.5,22.6,0.5,2.8,23.7
1684203720,25.5,36.6,25.5,22.6,0.5,2.8,23.7
1684203840,25.5,36.8,25.5,22.6,0.4,2.8,23.7
1684203960,25.5,36.8,25.5,22.6,0.4,2.8,23.6
1684204080,25.5,29.8,25.4,22.6,0.3,2.8,23.7
1684204200,25.5,29.8,25.4,22.6,0.2,2.8,23.6
1684204320,25.4,30.6,25.4,22.6,0.2,2.8,23.6
1684204440,25.4,30.4,25.4,22.6,0.2,2.8,23.6
1684204560,25.4,30.2,25.4,22.6,0.2,3.4,23.6
1684204680,25.4,29.9,25.4,22.6,0.1,2.8,23.6
1684204800,25.4,29.5,25.4,22.6,0.1,2.9,23.5
1684204920,25.4,29.0,25.4,22.6,0.0,2.8,23.5
1684205040,25.4,28.7,25.4,22.6,0.0,2.8,23.5
1684205160,25.3,28.6,25.3,22.6,0.0,3.5,23.5
1684205280,25.3,28.3,25.3,22.6,0.0,3.4,23.5
1684205400,25.3,27.6,25.3,22.6,0.0,2.9,23.5
1684205520,25.3,25.8,25.3,22.6,-0.0,2.8,23.5
1684205640,25.3,25.7,25.3,22.6,-0.0,2.8,23.5
1684205760,25.3,25.7,25.3,22.6,-0.0,2.9,23.5
1684205880,25.3,25.6,25.2,22.6,-0.0,3.4,23.4
1684206000,25.3,25.6,25.2,22.6,-0.0,3.5,23.4
1684206120,25.3,25.7,25.3,22.6,-0.0,2.8,23.4
1684206240,25.3,25.6,25.3,22.6,-0.0,2.8,23.4
1684206360,25.3,23.3,25.3,22.6,-0.0,2.8,23.4
1684206480,25.3,19.9,25.3,22.6,-0.0,2.8,23.4
1684206600,25.3,15.9,25.3,22.6,-0.0,2.8,23.3
1684206720,25.2,12.0,25.2,22.6,0.0,3.4,23.3
1684206840,25.2,8.8,25.2,22.6,-0.0,2.8,23.3
1684206960,25.2,6.3,25.2,22.6,-0.0,2.8,23.3
1684207080,25.2,4.5,25.2,22.6,-0.0,2.8,23.3
1684207200,25.2,3.2,25.2,22.6,-0.0,2.7,23.3
1684207320,25.2,2.3,25.2,22.6,-0.0,2.7,23.3
1684207440,25.2,1.7,25.2,22.6,-0.0,2.7,23.2
1684207560,25.2,1.3,25.2,22.6,-0.0,2.7,23.2
1684207685,25.2,1.0,25.2,22.6,-0.0,3.3,23.2
1684207800,25.2,0.8,25.2,22.6,-0.0,3.4,23.2
1684207920,25.2,0.6,25.2,22.6,-0.0,3.1,23.2
1684208040,25.2,0.5,25.2,22.6,-0.0,2.7,23.2
1684208160,25.2,0.4,25.2,22.6,-0.0,2.9,23.2
1684208280,25.2,0.4,25.2,22.6,-0.0,3.1,23.2
1684208400,25.2,0.4,25.2,22.6,0.0,2.7,23.1
1684208520,25.2,0.3,25.2,22.6,-0.0,2.9,23.1
1684208640,25.1,0.3,25.1,22.6,-0.0,3.2,23.1
1684208760,25.2,0.3,25.2,22.6,-0.0,3.0,23.1
1684208880,25.2,0.3,25.2,22.6,-0.0,2.9,23.1
1684209000,25.2,0.3,25.2,22.6,-0.0,2.7,23.1
1684209120,25.2,0.3,25.2,22.6,-0.0,2.7,23.1
1684209240,25.2,0.3,25.2,22.6,-0.0,3.0,23.1
1684209360,25.1,0.3,25.1,22.6,-0.0,3.5,23.0
1684209480,25.1,0.3,25.1,22.6,-0.0,3.3,23.0
1684209600,25.1,0.3,25.1,22.6,-0.0,3.3,23.0
1684209720,25.1,0.3,25.1,22.6,-0.0,3.2,23.0
1684209840,25.1,0.3,25.1,22.6,-0.0,2.7,23.0
1684209960,25.1,0.3,25.1,22.6,-0.0,2.9,23.0
1684210080,25.1,0.3,25.1,22.6,-0.0,3.1,23.0
1684210200,25.1,0.3,25.1,22.6,-0.0,2.7,23.0
1684210320,25.1,0.3,25.1,22.6,-0.0,2.7,23.0
1684210440,25.1,0.3,25.1,22.6,-0.0,3.1,22.9
1684210560,25.1,0.3,25.1,22.6,-0.0,3.3,22.9
1684210680,25.0,0.3,25.0,22.6,-0.0,3.6,22.9
1684210800,25.1,0.3,25.1,22.6,-0.0,2.7,22.9
1684210920,25.1,0.3,25.1,22.6,-0.0,2.7,22.9
1684211040,25.1,0.3,25.1,22.6,-0.0,2.7,22.9
1684211160,25.1,0.3,25.1,22.6,-0.0,2.7,22.9
1684211280,25.1,0.3,25.1,22.6,-0.0,2.7,22.9
1684211400,25.0,0.3,25.0,22.6,-0.0,3.5,22.8
1684211520,25.0,0.3,25.0,22.6,-0.0,3.9,22.8
1684211640,25.0,0.3,25.0,22.6,-0.0,2.8,22.8
1684211760,25.1,0.3,25.1,22.6,-0.0,2.7,22.8
1684211880,25.1,0.3,25.1,22.6,-0.0,2.7,22.8
1684212000,25.1,0.3,25.1,22.6,-0.0,2.7,22.8
1684212120,25.0,0.3,25.0,22.6,-0.0,2.7,22.8
1684212240,25.0,0.3,25.0,22.6,-0.0,2.7,22.8
1684212360,25.0,0.3,25.0,22.6,-0.0,2.7,22.8
1684212480,25.0,0.3,25.0,22.6,-0.0,3.4,22.8
1684212600,25.0,0.3,25.0,22.6,-0.0,3.3,22.8
1684212720,25.0,0.3,25.0,22.6,-0.0,2.7,22.8
1684212840,25.0,0.3,25.0,22.6,-0.0,2.7,22.8
1684212960,25.0,0.3,25.0,22.6,-0.0,2.7,22.7
1684213080,25.0,0.3,25.0,22.6,-0.0,2.7,22.7
1684213200,25.0,0.3,25.0,22.6,-0.0,2.7,22.7
1684213320,25.0,0.3,25.0,22.6,-0.0,2.8,22.7
1684213440,25.0,0.3,25.0,22.6,-0.0,2.7,22.7
1684213560,25.0,0.3,25.0,22.6,-0.0,3.4,22.7
1684213680,24.9,0.3,24.9,22.6,-0.0,3.9,22.7
1684213800,25.0,0.3,25.0,22.6,-0.0,2.8,22.7
1684213920,25.0,0.3,25.0,22.6,-0.0,2.7,22.7
1684214040,25.0,0.3,25.0,22.6,-0.0,2.7,22.7
1684214160,25.0,0.3,25.0,22.6,0.0,2.7,22.7
1684214280,25.0,0.3,25.0,22.6,-0.0,2.8,22.7
1684214400,24.9,0.3,24.9,22.6,-0.0,3.3,22.7
1684214520,24.9,0.3,24.9,22.6,-0.0,3.3,22.7
1684214640,25.0,0.3,25.0,22.6,-0.0,2.9,22.7
1684214760,25.0,0.3,25.0,22.6,-0.0,2.8,22.6
1684214880,25.0,0.3,25.0,22.6,-0.0,2.7,22.6
1684215000,25.0,0.3,25.0,22.6,-0.0,2.8,22.6
1684215120,25.0,0.3,25.0,22.6,-0.0,2.8,22.6
1684215240,25.0,0.3,25.0,22.6,-0.0,2.7,22.6
1684215360,24.9,0.3,25.0,22.6,-0.0,2.7,22.6
1684215480,24.9,0.3,24.9,22.6,-0.0,3.6,22.6
1684215600,24.9,0.3,24.9,22.6,-0.0,3.2,22.6
1684215720,24.9,0.3,24.9,22.6,-0.0,2.7,22.6
1684215840,24.9,0.3,24.9,22.6,-0.0,2.7,22.6
1684215960,24.9,0.3,24.9,22.6,-0.0,2.7,22.6
1684216080,24.9,0.3,24.9,22.6,0.0,2.7,22.6
1684216200,24.9,0.3,24.9,22.6,-0.0,2.7,22.6
1684216320,24.9,0.3,24.9,22.6,-0.0,3.1,22.5
1684216440,24.9,0.3,24.9,22.6,-0.0,2.8,22.5
1684216560,24.9,0.3,24.9,22.6,-0.0,2.7,22.5
1684216680,24.9,0.3,24.9,22.6,-0.0,2.7,22.5
1684216800,24.9,0.3,24.9,22.6,-0.0,2.8,22.5
1684216920,24.9,0.3,24.9,22.6,-0.0,3.0,22.5
1684217040,24.9,0.3,24.9,22.6,-0.0,3.1,22.5
1684217160,24.9,0.3,24.9,22.6,-0.0,2.7,22.5
1684217280,24.9,0.3,24.9,22.6,-0.0,2.7,22.5
1684217400,24.9,0.3,24.9,22.6,-0.0,2.7,22.5
1684217520,24.9,0.3,24.9,22.6,-0.0,2.7,22.5
1684217640,24.9,0.3,24.9,22.6,-0.0,2.9,22.5
1684217760,24.8,0.3,24.8,22.6,-0.0,3.2,22.5
1684217880,24.9,0.3,24.9,22.6,-0.0,2.9,22.5
1684218000,24.9,0.3,24.9,22.6,-0.0,2.8,22.5
1684218120,24.9,0.3,24.9,22.6,-0.0,2.7,22.5
1684218240,24.9,0.3,24.9,22.6,-0.0,2.7,22.5
1684218360,24.9,0.3,24.9,22.6,-0.0,2.7,22.5
1684218480,24.9,0.3,24.9,22.6,-0.0,2.7,22.5
1684218600,24.9,0.3,24.9,22.6,-0.0,2.8,22.5
1684218720,24.9,0.3,24.9,22.6,-0.0,2.8,22.5
1684218840,24.8,0.3,24.8,22.6,-0.0,3.4,22.5
1684218960,24.8,0.3,24.8,22.6,-0.0,2.7,22.5
1684219080,24.8,0.3,24.8,22.6,-0.0,2.7,22.5
1684219200,24.8,0.3,24.8,22.6,-0.0,2.7,22.5
1684219320,24.8,0.3,24.8,22.6,-0.0,2.7,22.5
1684219440,24.8,0.3,24.8,22.6,-0.0,2.7,22.5
1684219560,24.8,0.3,24.8,22.6,-0.0,3.3,22.5
1684219680,24.8,0.3,24.8,22.6,-0.0,2.8,22.5
1684219800,24.8,0.3,24.8,22.6,0.0,2.8,22.4
1684219920,24.8,0.3,24.8,22.6,-0.0,2.7,22.4
1684220040,24.8,0.3,24.8,22.6,0.0,2.7,22.4
1684220160,24.8,0.3,24.8,22.6,0.0,2.8,22.4
1684220280,24.8,0.3,24.8,22.6,-0.0,2.7,22.4
1684220400,24.8,0.3,24.8,22.6,0.0,2.8,22.4
1684220520,24.8,0.3,24.8,22.6,-0.0,2.8,22.4
1684220640,24.8,0.3,24.8,22.6,-0.0,3.3,22.4
1684220760,24.8,0.3,24.8,22.6,-0.0,2.7,22.4
1684220880,24.8,0.3,24.8,22.6,-0.0,2.7,22.4
1684221000,24.8,0.3,24.8,22.6,-0.0,2.7,22.4
1684221120,24.8,0.3,24.8,22.6,-0.0,2.7,22.4
1684221240,24.8,0.3,24.8,22.6,-0.0,2.9,22.4
1684221360,24.8,0.3,24.8,22.6,-0.0,2.7,22.4
1684221480,24.8,0.3,24.8,22.6,-0.0,2.8,22.4
1684221600,24.8,0.3,24.8,22.6,-0.0,2.8,22.4
1684221720,24.8,0.3,24.8,22.6,-0.0,2.7,22.4
1684221840,24.8,0.3,24.8,22.6,0.0,2.7,22.3
1684221960,24.8,0.3,24.8,22.6,0.0,2.8,22.3
1684222080,24.8,0.3,24.8,22.6,-0.0,2.7,22.3
1684222200,24.8,0.3,24.8,22.6,-0.0,2.8,22.3
1684222320,24.8,0.3,24.8,22.6,-0.0,2.8,22.3
1684222440,24.8,0.3,24.8,22.6,-0.0,2.7,22.3
1684222560,24.8,0.3,24.8,22.6,-0.0,2.7,22.3
1684222680,24.8,0.3,24.8,22.6,-0.0,2.7,22.3
1684222800,24.8,0.3,24.8,22.6,-0.0,2.7,22.3
1684222920,24.7,0.3,24.7,22.6,-0.0,3.1,22.3
1684223040,24.8,0.3,24.8,22.6,-0.0,2.8,22.3
1684223160,24.8,0.3,24.8,22.6,-0.0,2.8,22.3
1684223280,24.7,0.3,24.7,22.6,-0.0,2.8,22.3
1684223400,24.8,0.3,24.7,22.6,-0.0,2.7,22.3
1684223520,24.7,0.3,24.7,22.6,-0.0,2.7,22.3
1684223640,24.7,0.3,24.7,22.6,-0.0,2.8,22.3
1684223760,24.7,0.3,24.7,22.6,-0.0,2.7,22.3
1684223880,24.7,0.3,24.7,22.6,-0.0,2.9,22.3
1684224000,24.7,0.3,24.7,22.6,-0.0,3.2,22.2
1684224120,24.7,0.3,24.7,22.6,-0.0,2.8,22.2
1684224240,24.7,0.3,24.7,22.6,-0.0,2.8,22.2
1684224360,24.7,0.3,24.7,22.6,-0.0,2.7,22.2
1684224480,24.7,0.3,24.7,22.6,-0.0,2.7,22.2
1684224600,24.7,0.3,24.7,22.6,-0.0,2.9,22.2
1684224720,24.7,0.3,24.7,22.6,-0.0,3.2,22.2
1684224840,24.7,0.3,24.7,22.6,-0.0,2.8,22.2
1684224960,24.7,0.3,24.7,22.6,-0.0,2.8,22.2
1684225080,24.7,0.3,24.7,22.6,-0.0,2.8,22.2
1684225200,24.7,0.3,24.7,22.6,-0.0,2.7,22.2
1684225320,24.7,0.3,24.7,22.6,-0.0,2.7,22.2
1684225440,24.7,0.3,24.7,22.6,-0.0,2.7,22.2
1684225560,24.7,0.3,24.7,22.6,-0.0,2.7,22.2
1684225680,24.6,0.3,24.6,22.6,-0.0,3.4,22.2
1684225800,24.7,0.3,24.7,22.6,-0.0,2.9,22.2
1684225920,24.7,0.3,24.7,22.6,-0.0,2.8,22.2
1684226040,24.7,0.3,24.7,22.6,-0.0,2.8,22.1
1684226160,24.7,0.3,24.7,22.6,-0.0,2.7,22.1
1684226280,24.7,0.3,24.7,22.6,-0.0,2.7,22.1
1684226400,24.7,0.3,24.7,22.6,-0.0,2.9,22.1
1684226520,24.7,0.3,24.7,22.6,-0.0,2.7,22.1
1684226640,24.7,0.3,24.7,22.6,-0.0,2.8,22.1
1684226760,24.7,0.3,24.7,22.6,-0.0,2.8,22.1
1684226880,24.7,0.3,24.7,22.6,-0.0,2.8,22.1
1684227000,24.6,0.3,24.6,22.6,-0.0,2.8,22.1
1684227120,24.6,0.3,24.6,22.6,0.0,3.4,22.1
1684227240,24.6,0.3,24.6,22.6,0.0,3.4,22.1
1684227360,24.6,0.3,24.6,22.6,-0.0,2.7,22.1
1684227480,24.6,0.3,24.6,22.6,-0.0,2.8,22.0
1684227600,24.6,0.3,24.6,22.6,-0.0,2.8,22.0
1684227720,24.6,0.3,24.6,22.6,-0.0,2.8,22.0
1684227840,24.6,0.3,24.6,22.6,-0.0,2.7,22.0
1684227960,24.6,0.3,24.6,22.6,-0.0,2.7,22.0
1684228080,24.6,0.3,24.6,22.6,-0.0,2.8,22.0
1684228200,24.6,0.3,24.6,22.6,-0.0,2.7,22.0
1684228320,24.6,0.3,24.6,22.6,-0.0,2.8,22.0
1684228440,24.6,0.3,24.6,22.6,-0.0,2.8,22.0
1684228560,24.6,0.3,24.6,22.6,-0.0,2.8,22.0
1684228680,24.6,0.3,24.6,22.6,-0.0,3.3,22.0
1684228800,24.6,0.3,24.6,22.6,-0.0,2.8,22.0
1684228920,24.6,0.3,24.6,22.6,-0.0,2.8,22.0
1684229040,24.6,0.3,24.6,22.6,-0.0,2.8,22.0
1684229160,24.6,0.3,24.6,22.6,-0.0,2.7,22.0
1684229280,24.6,0.3,24.6,22.6,-0.0,2.9,22.0
1684229400,24.5,0.3,24.5,22.6,-0.0,3.4,22.0
1684229520,24.5,0.3,24.5,22.6,-0.0,3.4,21.9
1684229640,24.6,0.3,24.6,22.6,0.0,2.7,21.9
1684229760,24.6,0.3,24.6,22.6,-0.0,2.7,21.9
1684229880,24.6,0.3,24.6,22.6,-0.0,2.7,21.9
1684230000,24.6,0.3,24.6,22.6,-0.0,2.7,21.9
1684230120,24.6,0.3,24.6,22.6,-0.0,2.7,21.9
1684230240,24.6,0.3,24.6,22.6,-0.0,2.8,21.9
1684230360,24.6,0.3,24.6,22.6,-0.0,2.8,21.9
1684230480,24.6,0.3,24.6,22.6,-0.0,2.8,21.9
1684230600,24.6,0.3,24.6,22.6,-0.0,2.7,21.9
1684230720,24.6,0.3,24.6,22.6,-0.0,2.7,21.9
1684230840,24.5,0.3,24.5,22.6,-0.0,2.8,21.9
1684230960,24.5,0.3,24.5,22.6,-0.0,3.4,21.9
1684231080,24.5,0.3,24.5,22.6,-0.0,2.8,21.9
1684231200,24.5,0.3,24.5,22.6,-0.0,2.8,21.9
1684231320,24.5,0.3,24.5,22.6,-0.0,2.8,21.9
1684231440,24.5,0.3,24.5,22.6,-0.0,2.7,21.9
1684231560,24.5,0.3,24.5,22.6,-0.0,2.7,21.9
1684231680,24.5,0.3,24.5,22.6,-0.0,2.7,21.8
1684231800,24.5,0.3,24.5,22.6,-0.0,3.1,21.8
1684231920,24.5,0.3,24.5,22.6,-0.0,3.0,21.8
1684232040,24.5,0.3,24.5,22.6,-0.0,3.0,21.8
1684232160,24.5,0.3,24.5,22.6,-0.0,2.8,21.8
1684232280,24.5,0.3,24.5,22.6,-0.0,2.7,21.8
1684232400,24.5,0.3,24.5,22.6,-0.0,2.7,21.8
1684232520,24.5,0.3,24.5,22.6,-0.0,2.8,21.8
1684232640,24.5,0.3,24.5,22.6,-0.0,2.7,21.8
1684232760,24.4,0.3,24.4,22.6,-0.0,3.4,21.8
1684232880,24.4,0.3,24.4,22.6,-0.0,3.4,21.8
1684233000,24.5,0.3,24.5,22.6,-0.0,2.8,21.8
1684233120,24.5,0.3,24.5,22.6,-0.0,2.8,21.8
1684233240,24.5,0.3,24.5,22.6,0.0,2.8,21.8
1684233360,24.5,0.3,24.5,22.6,-0.0,2.7,21.8
1684233480,24.5,0.3,24.5,22.6,-0.0,2.8,21.7
1684233600,24.5,0.3,24.5,22.6,-0.0,2.8,21.7
1684233720,24.5,0.3,24.5,22.6,-0.0,2.7,21.7
1684233840,24.5,0.3,24.5,22.6,-0.0,2.8,21.7
1684233960,24.5,0.3,24.5,22.6,-0.0,2.8,21.7
1684234080,24.5,0.3,24.5,22.6,-0.0,2.7,21.7
1684234200,24.5,0.3,24.4,22.6,-0.0,2.8,21.7
1684234320,24.4,0.3,24.4,22.6,-0.0,2.8,21.7
1684234440,24.4,0.3,24.4,22.6,-0.0,2.7,21.7
1684234560,24.4,0.3,24.4,22.6,-0.0,2.8,21.7
1684234680,24.4,0.3,24.4,22.6,-0.0,3.4,21.7
1684234800,24.4,0.3,24.4,22.6,-0.0,2.8,21.7
1684234920,24.4,0.3,24.4,22.6,-0.0,2.8,21.7
1684235040,24.4,0.3,24.4,22.6,-0.0,2.8,21.7
1684235160,24.4,0.3,24.4,22.6,-0.0,2.7,21.7
1684235280,24.4,0.3,24.4,22.6,-0.0,2.8,21.7
1684235400,24.3,0.3,24.3,22.6,-0.0,3.4,21.6
1684235520,24.4,0.3,24.4,22.6,-0.0,2.8,21.6
1684235640,24.4,0.3,24.4,22.6,-0.0,2.9,21.6
1684235760,24.4,0.3,24.4,22.6,-0.0,2.8,21.6
1684235880,24.4,0.3,24.4,22.6,-0.0,2.8,21.6
1684236000,24.3,0.3,24.3,22.6,-0.0,3.4,21.6
1684236120,24.3,0.3,24.3,22.6,-0.0,3.4,21.6
1684236240,24.3,0.3,24.3,22.6,-0.0,3.4,21.6
1684236360,24.3,0.3,24.3,22.6,-0.0,2.8,21.6
1684236480,24.3,0.3,24.3,22.6,-0.0,2.9,21.6
1684236600,24.3,0.3,24.3,22.6,-0.0,2.8,21.6
1684236720,24.3,0.3,24.2,22.6,-0.0,3.4,21.6
1684236840,24.3,0.3,24.2,22.6,-0.0,3.4,21.5
1684236960,24.3,0.3,24.3,22.6,-0.0,2.8,21.5
1684237080,24.3,0.3,24.3,22.6,-0.0,2.8,21.5
1684237200,24.3,0.3,24.3,22.6,-0.0,2.8,21.5
1684237320,24.3,0.3,24.3,22.6,-0.0,2.8,21.5
1684237440,24.3,0.3,24.3,22.6,-0.0,2.9,21.5
1684237560,24.3,0.3,24.3,22.6,-0.0,2.8,21.5
1684237680,24.3,0.3,24.3,22.6,-0.0,2.8,21.5
1684237800,24.3,0.3,24.3,22.6,-0.0,2.8,21.5
1684237920,24.2,0.3,24.2,22.6,-0.0,2.9,21.5
1684238040,24.2,0.3,24.2,22.6,-0.0,3.2,21.5
1684238160,24.2,0.3,24.2,22.6,-0.0,2.8,21.5
1684238280,24.2,0.4,24.2,22.6,-0.0,2.9,21.5
1684238400,24.2,0.4,24.2,22.6,-0.0,2.8,21.5
1684238520,24.2,0.5,24.2,22.6,-0.0,2.8,21.5
1684238640,24.2,0.6,24.2,22.6,-0.0,3.0,21.5
1684238760,24.2,0.7,24.2,22.6,-0.0,2.8,21.5
1684238880,24.2,0.9,24.2,22.6,-0.0,2.9,21.5
1684239000,24.1,1.1,24.1,22.6,-0.0,3.5,21.5
1684239120,24.2,1.5,24.2,22.6,-0.0,2.9,21.5
1684239240,24.2,2.1,24.2,22.6,-0.0,2.9,21.5
1684239360,24.2,3.0,24.1,22.6,-0.0,2.9,21.4
1684239480,24.2,4.3,24.2,22.6,0.0,2.8,21.4
1684239600,24.2,6.3,24.1,22.6,-0.0,2.8,21.4
1684239720,24.1,9.1,24.1,22.6,-0.0,2.8,21.4
1684239840,24.1,12.8,24.1,22.6,-0.0,2.9,21.4
1684239960,24.1,17.2,24.1,22.6,-0.0,2.9,21.4
1684240080,24.1,21.5,24.1,22.6,-0.0,3.3,21.4
1684240200,24.1,24.4,24.1,22.6,-0.0,3.0,21.4
1684240320,24.1,24.4,24.1,22.6,-0.0,2.9,21.4
1684240440,24.1,24.4,24.1,22.6,-0.0,3.0,21.4
1684240560,24.1,24.4,24.0,22.6,-0.0,3.0,21.4
1684240680,24.1,24.4,24.0,22.6,-0.0,3.0,21.4
1684240800,24.0,24.4,24.0,22.6,0.0,3.0,21.4
1684240920,24.0,24.4,24.0,22.6,0.0,3.0,21.4
1684241040,24.0,25.0,24.0,22.6,0.0,3.0,21.4
1684241160,24.0,27.0,24.0,22.6,0.0,3.0,21.4
1684241280,24.0,27.6,24.0,22.6,0.0,3.0,21.4
1684241400,24.0,27.9,24.0,22.6,0.0,2.9,21.4
1684241520,24.0,28.1,24.0,22.6,0.0,3.0,21.4
1684241640,24.0,28.5,24.0,22.6,0.0,2.4,21.3
1684241760,24.1,28.9,24.0,22.6,0.1,2.4,21.3
1684241880,24.0,29.2,24.0,22.6,0.1,2.4,21.3
1684242000,24.0,29.5,24.0,22.6,0.1,2.4,21.3
1684242120,24.0,29.8,24.0,22.6,0.1,2.4,21.3
1684242240,24.0,30.0,24.0,22.6,0.2,2.4,21.3
1684242360,24.0,30.2,24.0,22.6,0.2,2.4,21.3
1684242480,24.0,30.2,24.0,22.6,0.2,2.4,21.3
