Time stamp,Battery voltage,Array voltage,Load voltage,LVD voltage,Charging current,Load current,Battery or ambient temperature
1684242600,24.0,30.5,24.0,22.6,0.2,2.4,21.3
1684242720,24.0,30.6,24.0,22.6,0.3,2.4,21.3
1684242840,24.0,30.5,24.0,22.6,0.2,2.4,21.3
1684242960,24.0,30.7,24.0,22.6,0.3,2.5,21.3
1684243080,24.0,30.8,24.0,22.6,0.3,2.4,21.3
1684243200,24.0,30.9,24.0,22.6,0.3,2.5,21.2
1684243320,24.0,35.3,24.0,22.6,0.4,2.5,21.2
1684243440,24.0,36.3,24.0,22.6,0.4,2.4,21.2
1684243560,24.0,36.3,24.0,22.6,0.5,2.5,21.2
1684243680,24.0,36.4,24.0,22.6,0.6,2.4,21.2
1684243800,24.0,37.6,24.0,22.6,0.7,2.4,21.2
1684243920,24.0,37.6,23.9,22.6,0.7,2.4,21.2
1684244040,24.0,36.6,24.0,22.6,0.8,2.4,21.2
1684244160,24.0,37.6,23.9,22.6,0.8,2.4,21.2
1684244280,23.9,37.6,23.9,22.6,0.9,2.4,21.2
1684244400,23.9,38.2,23.8,22.6,0.9,2.5,21.2
1684244520,23.9,38.5,23.9,22.6,1.0,1.9,21.2
1684244640,23.9,38.5,23.8,22.6,1.0,1.9,21.2
1684244760,23.9,38.3,23.8,22.6,1.0,1.8,21.2
1684244880,23.8,38.6,23.8,22.6,1.0,1.8,21.2
1684245000,23.8,38.6,23.7,22.6,0.7,1.9,21.2
1684245120,23.7,38.0,23.7,22.6,0.7,1.9,21.2
1684245240,23.7,37.7,23.7,22.6,0.7,1.9,21.2
1684245360,23.8,37.7,23.7,22.6,0.8,1.5,21.2
1684245480,23.8,38.3,23.7,22.6,0.8,1.5,21.2
1684245600,23.8,38.1,23.8,22.6,0.8,1.5,21.2
1684245720,23.8,38.1,23.8,22.6,0.8,1.5,21.2
1684245840,23.8,38.1,23.8,22.6,0.9,1.5,21.2
1684245960,23.8,38.5,23.8,22.6,1.1,1.5,21.2
1684246080,23.9,38.5,23.8,22.6,1.2,1.5,21.2
1684246200,23.9,38.2,23.8,22.6,1.1,1.5,21.2
1684246320,23.9,38.4,23.9,22.6,1.2,1.5,21.2
1684246440,24.0,38.4,24.0,22.6,1.4,1.5,21.2
1684246560,24.0,38.4,24.0,22.6,1.3,1.5,21.2
1684246680,24.0,38.3,24.0,22.6,1.3,1.5,21.2
1684246800,24.1,38.3,24.1,22.6,1.4,1.5,21.2
1684246920,24.1,39.0,24.1,22.6,1.4,1.5,21.2
1684247040,24.2,38.6,24.2,22.6,1.5,1.5,21.2
1684247160,24.3,38.6,24.3,22.6,1.6,1.5,21.2
1684247280,24.4,39.1,24.4,22.6,1.7,1.5,21.2
1684247400,24.4,38.1,24.3,22.6,1.8,1.8,21.2
1684247520,24.4,38.1,24.4,22.6,1.9,1.8,21.2
1684247640,24.5,39.0,24.5,22.6,2.0,1.8,21.2
1684247760,24.3,36.7,24.2,22.6,2.2,3.0,21.2
1684247880,24.2,36.7,24.2,22.6,2.2,2.4,21.2
1684248000,23.9,37.4,23.9,22.6,2.3,3.1,21.2
1684248120,23.9,38.0,23.9,22.6,2.4,3.1,21.2
1684248240,23.9,38.0,23.9,22.6,2.6,3.1,21.2
1684248360,23.9,38.4,23.9,22.6,2.5,3.1,21.2
1684248480,24.0,37.9,23.9,22.6,2.7,3.0,21.2
1684248600,24.0,37.9,23.9,22.6,2.4,2.5,21.2
1684248720,24.2,38.3,24.2,22.6,2.5,2.4,21.2
1684248840,24.5,38.1,24.5,22.6,2.7,2.4,21.2
1684248960,24.6,38.1,24.5,22.6,2.8,2.4,21.2
1684249080,24.4,38.6,24.4,22.6,3.0,2.9,21.2
1684249200,24.2,38.8,24.2,22.6,3.2,3.6,21.2
1684249320,24.2,38.8,24.1,22.6,3.3,3.6,21.2
1684249440,24.2,38.5,24.2,22.6,3.4,3.6,21.3
1684249560,24.3,39.1,24.3,22.6,3.5,3.6,21.3
1684249680,24.4,39.1,24.3,22.6,3.5,3.6,21.3
1684249800,24.4,38.6,24.4,22.6,3.6,3.6,21.3
1684249920,24.5,38.2,24.5,22.6,3.6,3.6,21.4
1684250040,24.6,38.2,24.6,22.6,3.6,3.5,21.4
1684250160,24.8,39.0,24.8,22.6,3.7,2.9,21.4
1684250280,24.9,38.7,24.9,22.6,3.8,2.9,21.5
1684250400,25.0,38.7,25.0,22.6,3.9,2.9,21.5
1684250520,25.0,39.0,25.0,22.6,4.0,2.8,21.5
1684250640,25.1,39.2,25.1,22.6,4.1,2.9,21.6
1684250760,25.1,39.2,25.1,22.6,4.2,2.9,21.6
1684250880,25.2,38.9,25.1,22.6,4.2,2.9,21.6
1684251000,25.2,38.9,25.2,22.6,4.2,2.9,21.7
1684251120,25.2,38.9,25.2,22.6,4.3,2.9,21.7
1684251240,25.2,35.5,25.2,22.6,4.2,2.9,21.7
1684251360,25.3,35.5,25.2,22.6,4.3,2.8,21.8
1684251480,25.3,35.5,25.3,22.6,4.3,2.9,21.8
1684251600,25.3,36.2,25.3,22.6,4.5,2.8,21.8
1684251720,25.2,43.1,25.2,22.6,2.5,2.8,21.8
1684251840,25.4,35.9,25.4,22.6,4.5,2.9,21.9
1684251960,25.5,35.9,25.4,22.6,4.6,2.8,21.9
1684252080,25.5,36.9,25.5,22.6,4.8,2.8,21.9
1684252200,25.5,36.8,25.5,22.6,4.8,2.8,22.0
1684252320,25.6,36.8,25.5,22.6,4.9,2.8,22.0
1684252440,25.6,36.6,25.6,22.6,5.0,2.8,22.1
1684252560,25.6,36.6,25.6,22.6,5.0,2.9,22.1
1684252680,25.7,36.6,25.6,22.6,5.1,2.9,22.2
1684252800,25.7,37.7,25.7,22.6,5.2,2.8,22.2
1684252920,25.7,37.6,25.7,22.6,5.3,2.8,22.2
1684253040,25.8,37.6,25.7,22.6,5.4,2.9,22.3
1684253160,25.8,37.6,25.8,22.6,5.4,2.8,22.3
1684253280,25.8,37.5,25.8,22.6,5.4,2.8,22.3
1684253400,25.8,37.5,25.8,22.6,5.5,2.8,22.3
1684253520,25.9,37.5,25.8,22.6,5.6,2.8,22.4
1684253640,25.9,37.5,25.9,22.6,5.7,2.8,22.4
1684253760,25.9,37.5,25.9,22.6,5.8,2.8,22.4
1684253880,26.0,38.5,25.9,22.6,5.9,2.8,22.5
1684254000,26.0,38.6,26.0,22.6,6.0,2.8,22.5
1684254120,26.0,38.6,26.0,22.6,6.1,2.8,22.5
1684254240,26.0,38.6,26.0,22.6,6.1,2.8,22.5
1684254360,26.0,38.6,26.0,22.6,6.2,2.8,22.5
1684254480,26.1,38.6,26.0,22.6,6.2,2.8,22.5
1684254600,26.1,38.6,26.1,22.6,6.3,2.8,22.5
1684254720,26.1,38.7,26.1,22.6,6.4,2.8,22.5
1684254840,26.1,38.7,26.1,22.6,6.5,2.8,22.5
1684254960,26.2,38.8,26.1,22.6,6.6,2.8,22.5
1684255080,26.2,38.8,26.2,22.6,6.6,2.8,22.5
1684255200,26.2,38.8,26.2,22.6,6.8,2.8,22.6
1684255320,26.2,39.0,26.2,22.6,6.8,2.8,22.6
1684255440,26.3,38.3,26.2,22.6,7.0,2.8,22.6
1684255560,26.3,38.3,26.3,22.6,7.0,2.7,22.6
1684255680,26.3,39.1,26.3,22.6,7.1,2.7,22.6
1684255800,26.3,38.6,26.3,22.6,7.2,2.8,22.6
1684255920,26.3,38.6,26.3,22.6,7.3,2.8,22.6
1684256040,26.4,38.8,26.3,22.6,7.4,2.8,22.6
1684256160,26.4,38.9,26.4,22.6,7.4,2.7,22.6
1684256280,26.4,38.9,26.4,22.6,7.5,2.8,22.6
1684256400,26.4,37.5,26.4,22.6,7.7,2.7,22.6
1684256520,26.5,37.6,26.4,22.6,7.7,2.7,22.6
1684256640,26.5,37.5,26.5,22.6,7.9,2.8,22.6
1684256760,26.5,38.1,26.5,22.6,8.0,2.8,22.6
1684256880,26.5,38.0,26.5,22.6,8.1,2.7,22.6
1684257000,26.6,38.2,26.5,22.6,8.3,2.7,22.6
1684257120,26.6,38.3,26.5,22.6,8.3,2.8,22.6
1684257240,26.6,38.3,26.6,22.6,8.4,2.7,22.6
1684257360,26.6,38.2,26.6,22.6,8.5,2.7,22.6
1684257480,26.6,38.3,26.6,22.6,8.6,2.7,22.6
1684257600,26.7,36.9,26.6,22.6,8.7,2.7,22.6
1684257720,26.7,36.9,26.7,22.6,8.8,2.7,22.6
1684257840,26.7,37.1,26.7,22.6,8.8,2.7,22.6
1684257960,26.7,37.2,26.7,22.6,8.9,2.8,22.6
1684258080,26.7,37.2,26.7,22.6,9.0,2.7,22.6
1684258200,26.7,37.3,26.7,22.6,9.1,2.7,22.6
1684258320,26.8,37.5,26.7,22.6,9.1,2.7,22.6
1684258440,26.8,37.5,26.8,22.6,9.2,2.7,22.6
1684258560,26.8,37.7,26.8,22.6,9.3,2.7,22.6
1684258680,26.8,37.8,26.8,22.6,9.4,2.8,22.6
1684258800,26.8,37.7,26.8,22.6,9.5,2.8,22.6
1684258920,26.8,37.9,26.8,22.6,9.6,2.7,22.6
1684259040,26.9,38.0,26.8,22.6,9.7,2.7,22.6
1684259160,26.9,38.1,26.9,22.6,9.8,2.7,22.6
1684259280,26.9,37.7,26.9,22.6,9.9,2.7,22.6
1684259400,26.9,37.3,26.9,22.6,10.0,2.7,22.6
1684259520,26.9,37.3,26.9,22.6,10.0,2.7,22.6
1684259640,26.9,37.5,26.9,22.6,10.1,2.7,22.6
1684259760,26.9,37.1,26.9,22.6,10.2,2.7,22.7
1684259880,27.0,37.1,26.9,22.6,10.4,2.7,22.7
1684260000,27.0,37.2,27.0,22.6,10.4,2.7,22.7
1684260120,27.0,37.3,26.9,22.6,10.4,2.7,22.7
1684260240,27.0,37.3,27.0,22.6,10.5,2.7,22.7
1684260360,27.0,37.5,27.0,22.6,10.7,2.7,22.7
1684260480,27.0,37.5,27.0,22.6,10.8,2.7,22.7
1684260600,27.0,37.2,27.0,22.6,11.0,2.7,22.7
1684260720,27.1,37.4,27.0,22.6,11.2,2.7,22.7
1684260840,27.1,37.4,27.1,22.6,11.3,2.7,22.7
1684260960,27.1,37.7,27.1,22.6,11.4,2.7,22.7
1684261080,27.1,37.8,27.1,22.6,11.4,2.7,22.7
1684261200,27.1,37.8,27.1,22.6,11.4,2.7,22.7
1684261320,27.1,37.9,27.1,22.6,11.5,2.7,22.8
1684261440,27.1,38.0,27.1,22.6,11.6,2.7,22.8
1684261560,27.1,38.0,27.1,22.6,11.6,2.7,22.8
1684261680,27.0,39.5,27.0,22.6,10.9,2.7,22.8
1684261800,27.1,38.0,27.1,22.6,11.7,2.7,22.8
1684261920,27.1,38.0,27.1,22.6,11.7,2.7,22.8
1684262040,27.1,38.2,27.1,22.6,11.5,2.7,22.8
1684262160,27.1,38.2,27.1,22.6,11.5,2.7,22.8
1684262280,27.1,38.2,27.1,22.6,11.7,2.7,22.8
1684262400,27.1,38.2,27.1,22.6,11.6,2.7,22.8
1684262520,27.1,38.2,27.1,22.6,11.6,2.7,22.8
1684262640,27.1,38.2,27.1,22.6,11.3,2.7,22.8
1684262760,27.1,38.2,27.1,22.6,11.5,2.7,22.8
1684262880,27.1,38.4,27.1,22.6,11.6,2.7,22.8
1684263000,27.2,38.4,27.2,22.6,11.7,2.7,22.9
1684263120,26.7,38.5,26.7,22.6,7.0,2.7,22.9
1684263240,27.1,37.4,27.1,22.6,11.6,2.7,22.9
1684263360,27.2,36.9,27.1,22.6,11.5,2.7,22.9
1684263480,27.0,38.5,27.0,22.6,10.3,2.7,22.9
1684263600,27.2,38.7,27.2,22.6,11.9,2.7,22.9
1684263720,27.2,38.7,27.2,22.6,12.0,2.7,22.9
1684263840,27.2,38.8,27.2,22.6,11.8,2.7,22.9
1684263960,27.3,38.8,27.2,22.6,11.8,2.7,22.9
1684264080,27.3,38.8,27.3,22.6,11.7,2.7,22.9
1684264200,27.3,38.8,27.3,22.6,11.6,2.7,23.0
1684264320,27.3,38.8,27.3,22.6,11.6,2.7,23.0
1684264440,27.3,38.8,27.3,22.6,11.6,2.7,23.0
1684264560,27.3,38.8,27.3,22.6,11.4,2.7,23.0
1684264680,27.4,38.6,27.4,22.6,11.8,2.7,23.0
1684264800,27.4,38.6,27.4,22.6,11.8,2.7,23.0
1684264920,27.5,38.3,27.5,22.6,12.0,2.7,23.0
1684265040,27.3,38.7,27.3,22.6,11.1,2.7,23.1
1684265160,27.5,38.7,27.5,22.6,11.4,2.7,23.1
1684265280,27.4,38.9,27.4,22.6,11.1,2.7,23.1
1684265400,27.5,38.8,27.4,22.6,11.1,2.7,23.1
1684265520,27.4,38.8,27.4,22.6,10.7,2.7,23.1
1684265640,27.5,38.5,27.5,22.6,11.1,2.7,23.1
1684265760,27.5,38.8,27.5,22.6,10.7,2.7,23.1
1684265880,27.6,38.8,27.5,22.6,10.7,2.7,23.2
1684266000,27.6,38.8,27.6,22.6,10.6,2.6,23.2
1684266120,27.6,38.8,27.6,22.6,10.6,2.6,23.2
1684266240,27.7,38.8,27.7,22.6,10.5,2.6,23.2
1684266360,27.7,38.8,27.7,22.6,10.4,2.6,23.2
1684266480,27.9,38.8,27.9,22.6,10.4,2.6,23.2
1684266600,28.1,38.8,28.1,22.6,10.3,2.6,23.2
1684266720,28.3,38.8,28.3,22.6,10.2,2.6,23.2
1684266840,28.6,38.8,28.6,22.6,10.2,2.5,23.2
1684266960,28.7,38.8,28.7,22.6,9.9,2.5,23.3
1684267080,28.7,39.5,28.6,22.6,9.6,2.5,23.3
1684267200,28.6,40.0,28.6,22.6,9.3,2.6,23.3
1684267320,28.6,39.9,28.6,22.6,9.0,2.6,23.3
1684267440,28.6,40.7,28.6,22.6,8.7,2.5,23.3
1684267560,28.6,41.0,28.6,22.6,8.3,2.6,23.3
1684267680,28.6,40.9,28.6,22.6,8.1,2.6,23.3
1684267800,28.6,41.2,28.6,22.6,7.6,2.5,23.3
1684267920,28.6,41.4,28.6,22.6,7.5,2.5,23.3
1684268040,28.6,41.6,28.5,22.6,7.2,2.6,23.3
1684268160,28.6,41.9,28.5,22.6,7.1,2.6,23.3
1684268280,28.6,41.6,28.5,22.6,6.9,2.6,23.3
1684268400,28.5,41.8,28.5,22.6,6.6,2.5,23.3
1684268520,28.5,41.8,28.5,22.6,6.6,2.6,23.4
1684268640,28.5,41.8,28.5,22.6,6.4,2.5,23.4
1684268760,28.5,41.8,28.5,22.6,6.3,2.6,23.4
1684268880,28.5,41.7,28.5,22.6,6.1,2.5,23.4
1684269000,28.5,41.6,28.5,22.6,6.1,2.5,23.4
1684269120,28.5,42.0,28.5,22.6,5.9,2.5,23.4
1684269240,28.5,41.9,28.5,22.6,5.8,2.5,23.4
1684269360,28.5,42.0,28.5,22.6,5.6,2.5,23.4
1684269480,28.5,42.1,28.5,22.6,5.5,2.5,23.4
1684269600,28.5,41.8,28.5,22.6,5.6,2.5,23.5
1684269720,28.5,42.0,28.5,22.6,5.4,2.5,23.5
1684269840,28.5,42.2,28.5,22.6,5.3,2.6,23.5
1684269960,28.5,42.2,28.5,22.6,5.1,2.6,23.5
1684270080,28.5,42.1,28.5,22.6,5.1,2.5,23.5
1684270200,28.5,42.2,28.5,22.6,5.0,2.6,23.5
1684270320,28.5,42.2,28.5,22.6,4.9,2.6,23.5
1684270440,28.5,42.2,28.5,22.6,4.8,2.5,23.5
1684270560,28.5,42.2,28.5,22.6,4.8,2.5,23.5
1684270680,28.5,42.2,28.5,22.6,4.8,2.6,23.5
1684270800,28.5,42.1,28.4,22.6,4.8,2.6,23.6
1684270920,28.5,42.2,28.4,22.6,4.6,2.5,23.6
1684271040,28.5,42.2,28.4,22.6,4.6,2.5,23.6
1684271160,28.5,42.2,28.4,22.6,4.5,2.5,23.6
1684271280,28.5,42.3,28.4,22.6,4.5,2.5,23.6
1684271400,28.5,42.4,28.4,22.6,4.4,2.6,23.6
1684271520,28.5,42.3,28.4,22.6,4.4,2.6,23.6
1684271640,28.5,42.2,28.4,22.6,4.4,2.6,23.6
1684271760,28.5,42.2,28.4,22.6,4.3,2.5,23.7
1684271880,28.5,42.3,28.4,22.6,4.3,2.6,23.7
1684272000,28.5,42.3,28.4,22.6,4.3,2.5,23.7
1684272120,28.5,42.4,28.4,22.6,4.1,2.6,23.7
1684272240,28.5,42.4,28.4,22.6,4.2,2.6,23.7
1684272360,28.4,42.3,28.4,22.6,4.1,2.5,23.7
1684272480,28.4,42.3,28.4,22.6,4.1,2.6,23.7
1684272600,28.4,42.5,28.4,22.6,4.1,2.6,23.7
1684272720,28.4,42.3,28.4,22.6,4.1,2.6,23.8
1684272840,28.4,42.6,28.4,22.6,3.9,2.6,23.8
1684272960,28.4,42.5,28.4,22.6,4.0,2.6,23.8
1684273080,28.4,42.4,28.4,22.6,3.9,2.6,23.8
1684273200,28.4,42.6,28.4,22.6,3.9,2.5,23.8
1684273320,28.4,42.7,28.4,22.6,3.9,2.6,23.8
1684273440,28.4,42.7,28.4,22.6,3.9,2.5,23.8
1684273560,28.4,42.5,28.4,22.6,3.9,2.6,23.8
1684273680,28.4,42.6,28.4,22.6,3.8,2.6,23.8
1684273800,28.4,42.7,28.4,22.6,3.9,2.6,23.8
1684273920,28.4,42.8,28.4,22.6,3.8,2.5,23.9
1684274040,28.4,42.7,28.4,22.6,3.8,2.6,23.9
1684274160,28.4,42.6,28.4,22.6,3.7,2.5,23.9
1684274280,28.4,42.6,28.4,22.6,3.9,2.6,23.9
1684274400,28.4,42.7,28.4,22.6,3.7,2.5,23.9
1684274520,28.4,42.7,28.4,22.6,3.8,2.6,23.9
1684274640,28.4,42.7,28.4,22.6,3.7,2.5,23.9
1684274760,28.4,42.7,28.4,22.6,3.7,2.5,23.9
1684274880,28.4,42.8,28.4,22.6,3.8,2.6,24.0
1684275000,28.4,42.9,28.4,22.6,3.7,2.5,24.0
1684275120,28.4,42.9,28.4,22.6,3.7,2.6,24.0
1684275240,28.4,42.8,28.4,22.6,3.8,2.6,24.0
1684275360,28.4,42.8,28.4,22.6,3.7,2.6,24.0
1684275480,28.4,42.7,28.4,22.6,3.6,2.5,24.0
1684275600,28.4,42.7,28.4,22.6,3.7,2.6,24.0
1684275720,28.4,42.7,28.4,22.6,3.6,2.6,24.0
1684275840,28.4,42.8,28.4,22.6,3.7,2.6,24.0
1684275960,28.4,42.8,28.4,22.6,3.7,2.6,24.1
1684276080,28.4,42.7,28.4,22.6,3.7,2.6,24.1
1684276200,28.4,42.8,28.4,22.6,3.7,2.6,24.1
1684276320,28.4,42.9,28.4,22.6,3.6,2.5,24.1
1684276440,28.4,42.6,28.4,22.6,3.7,2.6,24.1
1684276560,28.4,42.8,28.4,22.6,3.6,2.5,24.2
1684276680,28.4,42.8,28.4,22.6,3.6,2.6,24.2
1684276800,28.4,42.8,28.4,22.6,3.6,2.6,24.2
1684276920,28.4,42.9,28.4,22.6,3.7,2.6,24.2
1684277040,28.4,42.9,28.4,22.6,3.6,2.5,24.2
1684277160,28.4,42.7,28.4,22.6,3.6,2.6,24.2
1684277280,28.4,42.9,28.4,22.6,3.6,2.6,24.3
1684277400,28.4,42.9,28.4,22.6,3.6,2.5,24.3
1684277520,28.4,43.0,28.4,22.6,3.6,2.6,24.3
1684277640,28.4,42.9,28.4,22.6,3.6,2.6,24.3
1684277760,28.4,43.0,28.4,22.6,3.5,2.5,24.3
1684277880,28.4,43.0,28.3,22.6,3.5,2.5,24.4
1684278000,28.4,42.8,28.4,22.6,3.6,2.5,24.4
1684278120,28.4,43.0,28.4,22.6,3.6,2.5,24.4
1684278240,28.4,43.0,28.3,22.6,3.5,2.5,24.4
1684278360,28.4,43.0,28.3,22.6,3.6,2.5,24.5
1684278480,28.4,43.0,28.3,22.6,3.6,2.6,24.5
1684278600,28.4,42.9,28.4,22.6,3.6,2.5,24.5
1684278720,28.4,43.1,28.3,22.6,3.5,2.5,24.5
1684278840,28.4,42.9,28.3,22.6,3.6,2.6,24.5
1684278960,28.4,43.0,28.3,22.6,3.5,2.5,24.5
1684279080,28.4,42.8,28.3,22.6,3.6,2.6,24.6
1684279200,28.4,42.9,28.3,22.6,3.6,2.6,24.6
1684279320,28.4,42.8,28.3,22.6,3.7,2.6,24.6
1684279440,28.4,42.8,28.3,22.6,3.7,2.6,24.6
1684279560,28.4,42.8,28.3,22.6,3.7,2.5,24.7
1684279680,28.4,42.9,28.3,22.6,3.6,2.5,24.7
1684279800,28.4,43.0,28.3,22.6,3.6,2.5,24.7
1684279920,28.4,42.7,28.3,22.6,3.7,2.6,24.7
1684280040,28.4,42.9,28.3,22.6,3.5,2.6,24.8
1684280160,28.4,42.9,28.3,22.6,3.6,2.6,24.8
1684280280,28.4,42.8,28.3,22.6,3.6,2.5,24.8
1684280400,28.4,42.7,28.3,22.6,3.6,2.6,24.9
1684280520,28.3,42.8,28.3,22.6,3.6,2.6,24.9
1684280640,28.3,42.8,28.3,22.6,3.5,2.6,24.9
1684280760,28.3,42.9,28.3,22.6,3.6,2.6,25.0
1684280880,28.3,43.0,28.3,22.6,3.6,2.6,25.0
1684281000,28.3,43.0,28.3,22.6,3.7,2.6,25.0
1684281120,28.3,42.7,28.3,22.6,3.7,2.6,25.0
1684281240,28.3,42.9,28.3,22.6,3.5,2.5,25.0
1684281360,28.3,42.7,28.3,22.6,3.5,2.5,25.1
1684281480,28.3,42.8,28.3,22.6,3.6,2.5,25.1
1684281600,28.3,42.6,28.3,22.6,3.6,2.5,25.1
1684281720,28.3,43.0,28.3,22.6,3.5,2.6,25.1
1684281840,28.3,42.7,28.3,22.6,3.5,2.5,25.1
1684281960,28.3,42.5,28.3,22.6,3.6,2.6,25.2
1684282080,28.3,42.3,28.3,22.6,3.5,2.6,25.2
1684282200,28.3,42.3,28.3,22.6,3.7,2.6,25.2
1684282320,28.3,42.4,28.3,22.6,3.6,2.6,25.2
1684282440,28.3,42.5,28.3,22.6,3.6,2.6,25.3
1684282560,28.3,42.2,28.3,22.6,3.6,2.5,25.3
1684282680,28.3,42.1,28.3,22.6,3.6,2.6,25.3
1684282800,28.3,41.8,28.3,22.6,3.6,2.6,25.3
1684282920,28.3,42.5,28.3,22.6,3.6,2.6,25.3
1684283040,28.3,42.0,28.3,22.6,3.5,2.6,25.3
1684283160,28.3,42.2,28.3,22.6,3.6,2.6,25.3
1684283280,28.3,41.5,28.3,22.6,3.6,2.6,25.4
1684283400,28.3,40.7,28.3,22.6,3.6,2.6,25.4
1684283520,28.3,41.3,28.3,22.6,3.5,2.5,25.4
1684283640,28.3,41.2,28.3,22.6,3.6,2.6,25.4
1684283760,28.3,40.7,28.3,22.6,3.7,2.6,25.4
1684283880,28.3,40.6,28.3,22.6,3.6,2.6,25.4
1684284000,28.3,40.7,28.3,22.6,3.6,2.6,25.5
1684284120,28.3,38.9,28.3,22.6,3.6,2.5,25.5
1684284240,28.2,36.9,28.2,22.6,3.6,2.6,25.5
1684284360,28.0,36.9,28.0,22.6,3.5,2.6,25.5
1684284480,27.2,35.1,27.1,22.6,3.4,2.7,25.5
1684284600,26.8,35.3,26.7,22.6,2.6,2.7,25.5
1684284720,26.7,37.9,26.6,22.6,3.3,2.7,25.5
1684284840,26.6,37.9,26.6,22.6,3.0,2.7,25.5
1684284960,26.6,38.9,26.6,22.6,3.2,2.7,25.5
1684285080,26.6,38.5,26.6,22.6,3.1,2.7,25.5
1684285200,26.4,38.5,26.4,22.6,2.0,2.7,25.5
1684285320,26.4,36.9,26.4,22.6,2.7,2.7,25.5
1684285440,26.2,38.0,26.2,22.6,1.7,2.7,25.4
1684285560,26.2,38.0,26.2,22.6,2.0,2.8,25.4
1684285680,26.2,37.2,26.2,22.6,2.2,2.8,25.4
1684285800,26.1,37.5,26.1,22.6,1.9,2.8,25.4
1684285920,26.1,37.5,26.1,22.6,2.2,2.8,25.4
1684286040,26.0,38.0,26.0,22.6,1.7,2.8,25.4
1684286160,26.1,38.0,26.1,22.6,2.3,2.8,25.4
1684286280,26.1,38.0,26.0,22.6,2.1,2.7,25.4
1684286400,26.0,37.2,26.0,22.6,1.8,2.7,25.4
1684286520,26.0,35.5,25.9,22.6,1.7,2.7,25.4
1684286640,25.9,35.5,25.9,22.6,1.3,2.8,25.3
1684286760,25.9,35.6,25.9,22.6,1.7,2.8,25.3
1684286880,25.9,35.6,25.9,22.6,1.6,2.8,25.3
1684287000,25.9,35.7,25.8,22.6,1.5,2.8,25.3
1684287120,25.8,38.0,25.8,22.6,1.3,2.8,25.3
1684287240,25.8,38.4,25.8,22.6,1.4,2.8,25.3
1684287360,25.8,38.3,25.8,22.6,1.4,2.8,25.3
1684287480,25.8,38.3,25.7,22.6,1.1,2.8,25.3
1684287600,25.8,37.5,25.7,22.6,1.2,2.7,25.3
1684287720,25.7,36.9,25.7,22.6,1.2,2.8,25.3
1684287840,25.7,36.9,25.7,22.6,1.0,2.8,25.3
1684287960,25.7,37.4,25.6,22.6,0.9,2.8,25.3
1684288080,25.7,37.3,25.6,22.6,0.8,2.8,25.2
1684288200,25.6,37.3,25.6,22.6,0.7,2.8,25.2
1684288320,25.6,37.7,25.6,22.6,0.6,2.8,25.2
1684288440,25.6,36.8,25.6,22.6,0.6,2.8,25.2
1684288560,25.6,36.8,25.6,22.6,0.5,2.8,25.2
1684288680,25.6,37.2,25.5,22.6,0.5,2.8,25.2
1684288800,25.6,37.2,25.5,22.6,0.5,2.8,25.2
1684288920,25.5,37.2,25.5,22.6,0.5,2.8,25.2
1684289040,25.5,30.7,25.5,22.6,0.5,2.8,25.2
1684289160,25.5,30.6,25.5,22.6,0.4,2.8,25.2
1684289280,25.5,30.1,25.5,22.6,0.4,2.8,25.2
1684289400,25.5,30.0,25.5,22.6,0.4,2.8,25.2
1684289520,25.5,30.1,25.5,22.6,0.4,2.8,25.2
1684289640,25.5,30.1,25.5,22.6,0.4,2.9,25.2
1684289760,25.5,29.9,25.4,22.6,0.3,2.8,25.2
1684289880,25.5,30.8,25.4,22.6,0.3,2.9,25.2
1684290000,25.4,30.7,25.4,22.6,0.3,2.9,25.1
1684290120,25.5,30.8,25.4,22.6,0.3,2.8,25.1
1684290240,25.4,30.9,25.4,22.6,0.3,2.8,25.1
1684290360,25.4,30.8,25.4,22.6,0.3,2.8,25.1
1684290480,25.4,30.6,25.4,22.6,0.2,2.8,25.1
1684290600,25.4,30.5,25.4,22.6,0.2,2.9,25.1
1684290720,25.4,30.3,25.4,22.6,0.2,2.8,25.1
1684290840,25.4,30.2,25.4,22.6,0.1,2.8,25.0
1684290960,25.4,29.9,25.4,22.6,0.1,2.8,25.0
1684291080,25.4,26.0,25.3,22.6,0.1,2.8,25.0
1684291200,25.4,29.5,25.3,22.6,0.1,2.8,25.0
1684291320,25.4,29.2,25.3,22.6,0.1,2.8,25.0
1684291440,25.3,28.8,25.3,22.6,0.0,2.8,25.0
1684291560,25.3,28.5,25.3,22.6,0.0,2.8,25.0
1684291680,25.3,28.1,25.3,22.6,0.0,2.8,25.0
1684291800,25.3,27.8,25.3,22.6,0.0,2.8,24.9
1684291920,25.3,27.3,25.3,22.6,0.0,2.8,24.9
1684292040,25.3,26.3,25.2,22.6,-0.0,3.4,24.9
1684292160,25.3,25.6,25.2,22.6,0.0,3.3,24.9
1684292280,25.3,25.7,25.3,22.6,-0.0,2.8,24.9
1684292400,25.3,25.7,25.3,22.6,-0.0,2.9,24.8
1684292520,25.3,25.6,25.2,22.6,-0.0,2.9,24.8
1684292640,25.3,25.6,25.3,22.6,-0.0,2.8,24.8
1684292760,25.2,25.6,25.2,22.6,-0.0,3.3,24.8
1684292880,25.2,25.6,25.2,22.6,-0.0,3.4,24.8
1684293000,25.2,14.7,25.2,22.6,-0.0,2.8,24.8
1684293120,25.2,10.4,25.2,22.6,-0.0,2.8,24.8
1684293240,25.2,7.2,25.2,22.6,0.0,2.8,24.7
1684293360,25.2,4.9,25.2,22.6,-0.0,2.7,24.7
1684293480,25.2,3.3,25.2,22.6,-0.0,2.8,24.7
1684293600,25.2,2.4,25.2,22.6,-0.0,2.7,24.7
1684293720,25.2,1.7,25.2,22.6,0.0,2.7,24.7
1684293840,25.2,1.3,25.2,22.6,-0.0,2.7,24.7
1684293960,25.2,1.0,25.2,22.6,-0.0,2.7,24.6
1684294080,25.2,0.8,25.2,22.6,-0.0,2.7,24.6
1684294200,25.2,0.6,25.2,22.6,0.0,2.8,24.6
1684294320,25.2,0.5,25.2,22.6,-0.0,2.8,24.6
1684294440,25.2,0.5,25.2,22.6,-0.0,2.7,24.6
1684294560,25.2,0.4,25.2,22.6,-0.0,2.7,24.6
1684294680,25.1,0.4,25.1,22.6,-0.0,3.3,24.6
1684294800,25.2,0.3,25.2,22.6,-0.0,2.7,24.6
1684294920,25.2,0.3,25.2,22.6,-0.0,2.8,24.5
1684295040,25.2,0.3,25.2,22.6,-0.0,2.7,24.5
1684295160,25.2,0.3,25.2,22.6,-0.0,2.8,24.5
1684295280,25.2,0.3,25.2,22.6,-0.0,2.7,24.5
1684295400,25.1,0.3,25.1,22.6,-0.0,3.3,24.5
1684295520,25.1,0.3,25.1,22.6,-0.0,2.7,24.5
1684295640,25.1,0.3,25.1,22.6,-0.0,2.8,24.5
1684295760,25.1,0.3,25.1,22.6,-0.0,2.7,24.5
1684295880,25.1,0.3,25.1,22.6,-0.0,2.8,24.4
1684296000,25.1,0.3,25.1,22.6,-0.0,2.8,24.4
1684296120,25.1,0.3,25.1,22.6,-0.0,3.3,24.4
1684296240,25.1,0.3,25.1,22.6,-0.0,2.7,24.4
1684296360,25.1,0.3,25.1,22.6,-0.0,2.7,24.4
1684296480,25.1,0.3,25.1,22.6,-0.0,2.7,24.4
1684296600,25.1,0.3,25.1,22.6,-0.0,2.7,24.4
1684296720,25.1,0.3,25.1,22.6,-0.0,2.8,24.3
1684296840,25.1,0.3,25.1,22.6,-0.0,3.3,24.3
1684296960,25.0,0.3,25.0,22.6,-0.0,3.3,24.3
1684297080,25.1,0.3,25.1,22.6,-0.0,2.7,24.3
1684297200,25.1,0.3,25.1,22.6,-0.0,2.7,24.3
1684297320,25.1,0.3,25.1,22.6,-0.0,2.7,24.3
1684297440,25.1,0.3,25.1,22.6,-0.0,2.7,24.3
1684297560,25.0,0.3,25.0,22.6,-0.0,3.3,24.3
1684297680,25.0,0.3,25.0,22.6,-0.0,3.2,24.3
1684297800,25.0,0.3,25.0,22.6,-0.0,2.8,24.3
1684297920,25.0,0.3,25.0,22.6,-0.0,3.3,24.2
1684298040,25.0,0.3,25.0,22.6,-0.0,3.2,24.2
1684298160,25.1,0.3,25.1,22.6,-0.0,2.7,24.2
1684298280,25.1,0.3,25.1,22.6,-0.0,2.7,24.2
1684298400,25.0,0.3,25.0,22.6,-0.0,2.7,24.2
1684298520,25.0,0.3,25.0,22.6,-0.0,2.7,24.2
1684298640,25.0,0.3,25.0,22.6,-0.0,2.7,24.2
1684298760,25.0,0.3,25.0,22.6,-0.0,2.7,24.2
1684298880,25.0,0.3,25.0,22.6,-0.0,2.7,24.2
1684299000,25.0,0.3,25.0,22.6,-0.0,2.8,24.2
1684299120,25.0,0.3,25.0,22.6,-0.0,3.2,24.2
1684299240,25.0,0.3,25.0,22.6,-0.0,2.7,24.1
1684299360,25.0,0.3,25.0,22.6,-0.0,2.8,24.1
1684299480,25.0,0.3,25.0,22.6,-0.0,3.2,24.1
1684299600,25.0,0.3,25.0,22.6,-0.0,2.7,24.1
1684299720,25.0,0.3,25.0,22.6,-0.0,2.7,24.1
1684299840,25.0,0.3,25.0,22.6,-0.0,2.7,24.1
1684299960,25.0,0.3,25.0,22.6,-0.0,2.7,24.1
1684300080,25.0,0.3,25.0,22.6,-0.0,3.3,24.1
1684300200,25.0,0.3,25.0,22.6,-0.0,3.3,24.1
1684300320,25.0,0.3,25.0,22.6,-0.0,3.0,24.1
1684300440,24.9,0.3,24.9,22.6,-0.0,3.4,24.1
1684300560,25.0,0.3,25.0,22.6,-0.0,2.7,24.0
1684300680,25.0,0.3,25.0,22.6,-0.0,2.7,24.0
1684300800,25.0,0.3,25.0,22.6,-0.0,2.7,24.0
1684300920,24.9,0.3,24.9,22.6,-0.0,3.3,24.0
1684301040,24.9,0.3,24.9,22.6,-0.0,3.3,24.0
1684301160,24.9,0.3,24.9,22.6,-0.0,4.0,24.0
1684301280,24.9,0.3,24.9,22.6,-0.0,3.7,24.0
1684301400,25.0,0.3,25.0,22.6,-0.0,2.7,24.0
1684301520,25.0,0.3,25.0,22.6,-0.0,2.7,24.0
1684301640,25.0,0.3,25.0,22.6,-0.0,2.7,24.0
1684301760,25.0,0.3,25.0,22.6,-0.0,2.7,24.0
1684301880,24.9,0.3,24.9,22.6,-0.0,2.8,24.0
1684302000,24.9,0.3,24.9,22.6,-0.0,3.3,24.0
1684302120,24.9,0.3,24.9,22.6,-0.0,2.8,23.9
1684302240,24.9,0.3,24.9,22.6,-0.0,2.7,23.9
1684302360,24.9,0.3,24.9,22.6,-0.0,2.7,23.9
1684302480,24.9,0.3,24.9,22.6,-0.0,2.8,23.9
1684302600,24.9,0.3,24.9,22.6,-0.0,2.8,23.9
1684302720,24.9,0.3,24.9,22.6,-0.0,3.3,23.9
1684302840,24.9,0.3,24.9,22.6,-0.0,2.7,23.9
1684302960,24.9,0.3,24.9,22.6,-0.0,2.8,23.9
1684303080,24.9,0.3,24.9,22.6,-0.0,2.7,23.9
1684303200,24.9,0.3,24.9,22.6,-0.0,2.7,23.9
1684303320,24.9,0.3,24.9,22.6,-0.0,2.8,23.9
1684303440,24.9,0.3,24.9,22.6,-0.0,3.3,23.9
1684303560,24.9,0.3,24.9,22.6,-0.0,2.7,23.9
1684303680,24.9,0.3,24.9,22.6,-0.0,2.7,23.8
1684303800,24.9,0.3,24.9,22.6,-0.0,2.8,23.8
1684303920,24.9,0.3,24.9,22.6,-0.0,2.8,23.8
1684304040,24.9,0.3,24.9,22.6,-0.0,2.8,23.8
1684304160,24.9,0.3,24.9,22.6,-0.0,2.7,23.8
1684304280,24.8,0.3,24.8,22.6,-0.0,3.3,23.8
1684304400,24.9,0.3,24.9,22.6,-0.0,2.7,23.8
1684304520,24.9,0.3,24.9,22.6,-0.0,2.7,23.8
1684304640,24.9,0.3,24.9,22.6,-0.0,2.8,23.8
1684304760,24.9,0.3,24.9,22.6,-0.0,2.7,23.8
1684304880,24.8,0.3,24.8,22.6,-0.0,3.4,23.8
1684305000,24.8,0.3,24.8,22.6,-0.0,3.3,23.8
1684305120,24.9,0.3,24.8,22.6,-0.0,2.7,23.8
1684305240,24.9,0.3,24.9,22.6,-0.0,2.7,23.8
1684305360,24.9,0.3,24.9,22.6,-0.0,2.7,23.8
1684305480,24.9,0.3,24.9,22.6,-0.0,2.7,23.8
1684305600,24.8,0.3,24.8,22.6,-0.0,2.8,23.8
1684305720,24.8,0.3,24.8,22.6,-0.0,2.8,23.8
1684305840,24.8,0.3,24.8,22.6,-0.0,2.8,23.8
1684305960,24.8,0.3,24.8,22.6,-0.0,3.3,23.8
1684306080,24.8,0.3,24.8,22.6,-0.0,3.2,23.8
1684306200,24.8,0.3,24.8,22.6,-0.0,2.8,23.8
1684306320,24.8,0.3,24.8,22.6,-0.0,2.7,23.8
1684306440,24.8,0.3,24.8,22.6,-0.0,2.8,23.8
1684306560,24.8,0.3,24.8,22.6,-0.0,2.8,23.8
1684306680,24.8,0.3,24.8,22.6,-0.0,3.1,23.7
1684306800,24.8,0.3,24.8,22.6,-0.0,3.3,23.7
1684306920,24.8,0.3,24.8,22.6,-0.0,2.7,23.7
1684307040,24.8,0.3,24.8,22.6,-0.0,2.7,23.7
1684307160,24.8,0.3,24.8,22.6,-0.0,2.7,23.7
1684307280,24.8,0.3,24.8,22.6,-0.0,2.8,23.7
1684307400,24.8,0.3,24.8,22.6,-0.0,3.4,23.7
1684307520,24.8,0.3,24.8,22.6,-0.0,3.4,23.7
1684307640,24.8,0.3,24.8,22.6,-0.0,2.7,23.7
1684307760,24.8,0.3,24.8,22.6,-0.0,2.8,23.7
1684307880,24.8,0.3,24.8,22.6,-0.0,2.7,23.7
1684308000,24.8,0.3,24.8,22.6,-0.0,2.8,23.7
1684308120,24.8,0.3,24.7,22.6,-0.0,3.4,23.7
1684308240,24.7,0.3,24.7,22.6,-0.0,3.4,23.7
1684308360,24.8,0.3,24.8,22.6,-0.0,2.8,23.7
1684308480,24.8,0.3,24.8,22.6,-0.0,2.7,23.6
1684308600,24.8,0.3,24.8,22.6,-0.0,2.7,23.6
1684308720,24.8,0.3,24.8,22.6,-0.0,2.7,23.6
1684308840,24.8,0.3,24.8,22.6,-0.0,2.7,23.6
1684308960,24.8,0.3,24.8,22.6,-0.0,2.8,23.6
1684309080,24.8,0.3,24.8,22.6,-0.0,2.7,23.6
1684309200,24.7,0.3,24.7,22.6,-0.0,3.5,23.6
1684309320,24.7,0.3,24.7,22.6,-0.0,3.4,23.6
1684309440,24.8,0.3,24.8,22.6,-0.0,2.7,23.6
1684309560,24.8,0.3,24.8,22.6,-0.0,2.7,23.6
1684309680,24.7,0.3,24.7,22.6,-0.0,3.2,23.6
1684309800,24.8,0.3,24.8,22.6,-0.0,2.7,23.6
1684309920,24.8,0.3,24.8,22.6,-0.0,2.7,23.6
1684310040,24.7,0.3,24.7,22.6,-0.0,2.8,23.6
1684310160,24.7,0.3,24.7,22.6,-0.0,2.8,23.6
1684310280,24.7,0.3,24.7,22.6,-0.0,2.9,23.6
1684310400,24.7,0.3,24.7,22.6,-0.0,2.7,23.5
1684310520,24.7,0.3,24.7,22.6,-0.0,2.7,23.5
1684310640,24.7,0.3,24.7,22.6,-0.0,2.7,23.5
1684310760,24.7,0.3,24.7,22.6,-0.0,2.7,23.5
1684310880,24.7,0.3,24.7,22.6,-0.0,2.7,23.5
1684311000,24.7,0.3,24.7,22.6,0.0,3.5,23.5
1684311120,24.7,0.3,24.7,22.6,-0.0,3.5,23.5
1684311240,24.7,0.3,24.7,22.6,-0.0,2.8,23.5
1684311360,24.7,0.3,24.7,22.6,-0.0,2.8,23.5
1684311480,24.7,0.3,24.7,22.6,-0.0,2.7,23.5
1684311600,24.7,0.3,24.7,22.6,-0.0,2.7,23.5
1684311720,24.7,0.3,24.7,22.6,-0.0,2.7,23.5
1684311840,24.7,0.3,24.6,22.6,-0.0,3.4,23.5
1684311960,24.7,0.3,24.6,22.6,-0.0,3.3,23.5
1684312080,24.7,0.3,24.7,22.6,-0.0,2.8,23.4
1684312200,24.7,0.3,24.7,22.6,-0.0,2.7,23.4
1684312320,24.7,0.3,24.7,22.6,-0.0,2.8,23.4
1684312440,24.7,0.3,24.7,22.6,-0.0,2.8,23.4
1684312560,24.7,0.3,24.7,22.6,0.0,2.7,23.4
1684312680,24.6,0.3,24.6,22.6,-0.0,3.2,23.4
1684312800,24.7,0.3,24.7,22.6,-0.0,2.8,23.4
1684312920,24.7,0.3,24.7,22.6,-0.0,2.8,23.4
1684313040,24.7,0.3,24.7,22.6,-0.0,2.8,23.4
1684313160,24.7,0.3,24.7,22.6,-0.0,2.7,23.4
1684313280,24.7,0.3,24.7,22.6,-0.0,2.7,23.4
1684313400,24.6,0.3,24.6,22.6,-0.0,3.3,23.3
1684313520,24.7,0.3,24.7,22.6,-0.0,2.8,23.3
1684313640,24.6,0.3,24.6,22.6,-0.0,2.9,23.3
1684313760,24.6,0.3,24.6,22.6,-0.0,2.8,23.3
1684313880,24.6,0.3,24.6,22.6,-0.0,2.8,23.3
1684314000,24.6,0.3,24.6,22.6,-0.0,2.8,23.3
1684314120,24.6,0.3,24.6,22.6,-0.0,2.7,23.3
1684314240,24.6,0.3,24.6,22.6,-0.0,2.8,23.3
1684314360,24.6,0.3,24.6,22.6,-0.0,2.8,23.3
1684314480,24.6,0.3,24.6,22.6,-0.0,3.3,23.3
1684314600,24.6,0.3,24.6,22.6,-0.0,2.8,23.3
1684314720,24.6,0.3,24.6,22.6,-0.0,2.8,23.3
1684314840,24.6,0.3,24.6,22.6,-0.0,2.8,23.3
1684314960,24.6,0.3,24.6,22.6,-0.0,2.7,23.2
1684315080,24.6,0.3,24.6,22.6,-0.0,2.7,23.2
1684315200,24.6,0.3,24.6,22.6,-0.0,2.7,23.2
1684315320,24.6,0.3,24.6,22.6,-0.0,2.7,23.2
1684315440,24.6,0.3,24.6,22.6,-0.0,2.8,23.2
1684315560,24.6,0.3,24.6,22.6,-0.0,2.8,23.2
1684315680,24.6,0.3,24.6,22.6,-0.0,2.8,23.2
1684315800,24.6,0.3,24.6,22.6,-0.0,2.8,23.2
1684315920,24.6,0.3,24.6,22.6,-0.0,2.7,23.2
1684316040,24.6,0.3,24.6,22.6,-0.0,2.7,23.2
1684316160,24.6,0.3,24.6,22.6,-0.0,2.7,23.2
1684316280,24.6,0.3,24.6,22.6,-0.0,2.8,23.2
1684316400,24.6,0.3,24.6,22.6,-0.0,2.6,23.2
1684316520,24.6,0.3,24.6,22.6,-0.0,2.8,23.2
1684316640,24.5,0.3,24.5,22.6,-0.0,3.4,23.2
1684316760,24.5,0.3,24.5,22.6,-0.0,3.4,23.2
1684316880,24.5,0.3,24.5,22.6,-0.0,3.4,23.2
1684317000,24.5,0.3,24.5,22.6,-0.0,3.3,23.2
1684317120,24.6,0.3,24.6,22.6,-0.0,2.8,23.1
1684317240,24.6,0.3,24.6,22.6,-0.0,2.8,23.1
1684317360,24.6,0.3,24.6,22.6,-0.0,2.8,23.1
1684317480,24.6,0.3,24.6,22.6,-0.0,2.8,23.1
1684317600,24.6,0.3,24.6,22.6,-0.0,2.7,23.1
1684317720,24.5,0.3,24.5,22.6,-0.0,2.7,23.1
1684317840,24.5,0.3,24.5,22.6,-0.0,2.7,23.1
1684317960,24.5,0.3,24.5,22.6,-0.0,2.7,23.1
1684318080,24.5,0.3,24.5,22.6,-0.0,3.5,23.1
1684318200,24.5,0.3,24.5,22.6,-0.0,2.8,23.1
1684318320,24.5,0.3,24.5,22.6,-0.0,2.8,23.1
1684318440,24.5,0.3,24.5,22.6,-0.0,2.8,23.1
1684318560,24.5,0.3,24.5,22.6,-0.0,2.8,23.0
1684318680,24.5,0.3,24.5,22.6,-0.0,2.7,23.0
1684318800,24.5,0.3,24.5,22.6,-0.0,2.7,23.0
1684318920,24.5,0.3,24.5,22.6,-0.0,2.7,23.0
1684319040,24.5,0.3,24.5,22.6,-0.0,2.8,23.0
1684319160,24.5,0.3,24.5,22.6,-0.0,2.8,23.0
1684319280,24.5,0.3,24.5,22.6,-0.0,2.8,23.0
1684319400,24.5,0.3,24.5,22.6,-0.0,2.7,23.0
1684319520,24.5,0.3,24.5,22.6,-0.0,3.1,23.0
1684319640,24.5,0.3,24.5,22.6,-0.0,3.1,23.0
1684319760,24.5,0.3,24.5,22.6,-0.0,2.8,23.0
1684319880,24.5,0.3,24.5,22.6,-0.0,2.8,23.0
1684320000,24.5,0.3,24.5,22.6,-0.0,2.8,23.0
1684320120,24.5,0.3,24.5,22.6,-0.0,2.8,23.0
1684320240,24.4,0.3,24.4,22.6,-0.0,3.4,23.0
1684320360,24.5,0.3,24.5,22.6,-0.0,2.8,23.0
1684320480,24.5,0.3,24.5,22.6,-0.0,2.8,22.9
1684320600,24.5,0.3,24.5,22.6,-0.0,2.8,22.9
1684320720,24.5,0.3,24.5,22.6,-0.0,2.8,22.9
1684320840,24.5,0.3,24.5,22.6,-0.0,2.8,22.9
1684320960,24.4,0.3,24.4,22.6,-0.0,3.2,22.9
1684321080,24.4,0.3,24.4,22.6,-0.0,2.8,22.9
1684321200,24.4,0.3,24.4,22.6,-0.0,2.8,22.9
1684321320,24.4,0.3,24.4,22.6,-0.0,2.8,22.9
1684321440,24.4,0.3,24.4,22.6,-0.0,2.8,22.9
1684321560,24.4,0.3,24.4,22.6,-0.0,2.8,22.9
1684321680,24.4,0.3,24.4,22.6,-0.0,2.8,22.9
1684321800,24.4,0.3,24.4,22.6,-0.0,2.8,22.8
1684321920,24.4,0.3,24.4,22.6,-0.0,2.8,22.8
1684322040,24.4,0.3,24.4,22.6,-0.0,2.8,22.8
1684322160,24.4,0.3,24.4,22.6,-0.0,3.0,22.8
1684322280,24.4,0.3,24.4,22.6,-0.0,2.8,22.8
1684322400,24.4,0.3,24.4,22.6,-0.0,2.8,22.8
1684322520,24.4,0.3,24.4,22.6,-0.0,2.7,22.8
1684322640,24.4,0.3,24.4,22.6,-0.0,2.9,22.8
1684322760,24.4,0.3,24.4,22.6,-0.0,2.8,22.8
1684322880,24.3,0.3,24.3,22.6,-0.0,3.4,22.8
1684323000,24.4,0.3,24.3,22.6,-0.0,2.8,22.8
1684323120,24.3,0.3,24.3,22.6,-0.0,2.8,22.8
1684323240,24.3,0.3,24.3,22.6,-0.0,2.8,22.7
1684323360,24.3,0.3,24.3,22.6,-0.0,2.8,22.7
1684323480,24.3,0.3,24.3,22.6,-0.0,3.5,22.7
1684323600,24.3,0.3,24.2,22.6,-0.0,3.4,22.7
1684323720,24.3,0.3,24.3,22.6,-0.0,2.8,22.7
1684323840,24.3,0.3,24.3,22.6,-0.0,2.8,22.7
1684323960,24.3,0.3,24.3,22.6,-0.0,2.8,22.7
1684324080,24.3,0.3,24.3,22.6,-0.0,2.8,22.7
1684324200,24.3,0.3,24.3,22.6,-0.0,2.9,22.7
1684324320,24.2,0.3,24.2,22.6,-0.0,3.4,22.7
1684324440,24.2,0.3,24.2,22.6,-0.0,2.9,22.7
1684324560,24.2,0.4,24.2,22.6,-0.0,2.9,22.7
1684324680,24.2,0.4,24.2,22.6,-0.0,2.9,22.7
1684324800,24.2,0.5,24.2,22.6,-0.0,2.8,22.7
1684324920,24.2,0.6,24.2,22.6,-0.0,2.8,22.7
1684325040,24.2,0.7,24.2,22.6,-0.0,2.8,22.6
1684325160,24.2,0.9,24.2,22.6,-0.0,2.8,22.6
1684325280,24.2,1.1,24.1,22.6,-0.0,3.4,22.6
1684325400,24.1,1.5,24.1,22.6,-0.0,3.5,22.6
1684325520,24.2,2.0,24.2,22.6,-0.0,2.8,22.6
1684325640,24.2,2.7,24.2,22.6,-0.0,2.8,22.6
1684325760,24.2,3.8,24.2,22.6,-0.0,2.8,22.6
1684325880,24.2,5.4,24.2,22.6,-0.0,2.9,22.6
1684326000,24.2,7.6,24.1,22.6,-0.0,2.9,22.6
1684326120,24.1,10.6,24.1,22.6,-0.0,2.9,22.6
1684326240,24.1,14.6,24.1,22.6,-0.0,3.2,22.6
1684326360,24.1,18.9,24.1,22.6,-0.0,3.0,22.6
1684326480,24.1,22.6,24.1,22.6,-0.0,3.0,22.6
1684326600,24.1,25.2,24.1,22.6,-0.0,3.0,22.6
1684326720,24.1,24.4,24.1,22.6,-0.0,3.0,22.6
1684326840,24.0,24.4,24.0,22.6,-0.0,3.6,22.6
1684326960,24.0,24.4,24.0,22.6,0.0,3.3,22.6
1684327080,24.1,24.4,24.0,22.6,0.0,2.9,22.6
1684327200,24.1,24.4,24.0,22.6,0.0,3.0,22.5
1684327320,24.1,26.0,24.0,22.6,0.0,3.0,22.5
1684327440,24.0,27.3,24.0,22.6,0.0,2.9,22.5
1684327560,24.0,27.8,24.0,22.6,0.0,3.3,22.5
1684327680,24.0,28.2,24.0,22.6,0.0,3.2,22.5
1684327800,24.0,28.5,24.0,22.6,0.1,3.0,22.5
1684327920,24.0,28.8,24.0,22.6,0.1,3.0,22.5
1684328040,24.0,29.0,24.0,22.6,0.1,3.0,22.5
1684328160,24.0,29.2,24.0,22.6,0.1,3.0,22.5
1684328280,24.0,29.5,23.9,22.6,0.1,3.1,22.5
1684328400,24.0,29.8,24.0,22.6,0.1,2.4,22.5
1684328520,24.0,30.0,24.0,22.6,0.2,2.4,22.5
1684328640,24.0,30.1,24.0,22.6,0.2,2.4,22.5
1684328760,24.0,30.3,24.0,22.6,0.2,2.4,22.5
1684328880,24.0,30.4,24.0,22.6,0.3,2.4,22.5
1684329000,24.0,30.5,24.0,22.6,0.3,2.4,22.5
1684329120,24.0,30.6,24.0,22.6,0.3,2.4,22.5
1684329240,24.0,30.7,24.0,22.6,0.3,2.4,22.4
1684329360,24.0,30.9,24.0,22.6,0.3,2.4,22.4
1684329480,24.0,36.0,24.0,22.6,0.4,2.4,22.4
1684329600,24.0,36.0,24.0,22.6,0.5,2.5,22.4
1684329720,24.0,36.5,24.0,22.6,0.5,2.4,22.4
1684329840,24.0,36.3,24.0,22.6,0.5,2.4,22.4
1684329960,24.0,36.3,24.0,22.6,0.5,2.4,22.4
1684330080,24.0,37.4,24.0,22.6,0.6,2.4,22.4
1684330200,24.0,37.5,23.9,22.6,0.6,2.5,22.4
1684330320,24.0,37.5,23.9,22.6,0.6,2.5,22.4
1684330440,23.9,37.5,23.9,22.6,0.6,2.5,22.4
1684330560,23.9,37.8,23.9,22.6,0.7,2.5,22.4
1684330680,23.9,37.8,23.9,22.6,0.7,2.4,22.4
1684330800,23.8,37.0,23.8,22.6,0.7,2.4,22.4
1684330920,23.9,37.8,23.9,22.6,0.7,1.9,22.4
1684331040,23.9,37.8,23.8,22.6,0.8,1.9,22.4
1684331160,23.8,37.8,23.8,22.6,0.8,1.8,22.4
1684331280,23.8,37.8,23.8,22.6,0.8,1.9,22.4
1684331400,23.8,37.8,23.7,22.6,0.9,1.9,22.4
1684331520,23.7,37.8,23.7,22.6,0.9,1.9,22.4
1684331640,23.7,37.5,23.7,22.6,0.9,1.9,22.4
1684331760,23.7,37.5,23.7,22.6,0.9,1.9,22.4
1684331880,23.7,37.8,23.7,22.6,0.9,1.9,22.4
1684332000,23.8,37.9,23.7,22.6,1.0,1.6,22.4
1684332120,23.8,37.9,23.8,22.6,1.0,1.6,22.4
1684332240,23.8,37.9,23.8,22.6,1.0,1.6,22.4
1684332360,23.8,37.6,23.8,22.6,1.0,1.5,22.4
1684332480,23.8,37.6,23.8,22.6,1.1,1.5,22.4
1684332600,23.8,36.8,23.8,22.6,1.1,1.5,22.4
1684332720,23.8,37.7,23.8,22.6,1.1,1.5,22.5
1684332840,23.8,37.7,23.8,22.6,1.1,1.5,22.5
1684332960,23.9,38.0,23.8,22.6,1.1,1.5,22.5
1684333080,23.9,38.0,23.8,22.6,1.2,1.5,22.5
1684333200,23.9,38.0,23.8,22.6,1.2,1.6,22.5
1684333320,23.9,37.7,23.9,22.6,1.2,1.5,22.5
1684333440,23.9,37.2,23.9,22.6,1.2,1.5,22.5
1684333560,23.9,37.2,23.9,22.6,1.3,1.5,22.6
1684333680,23.9,37.2,23.9,22.6,1.3,1.5,22.6
1684333800,23.9,38.1,23.9,22.6,1.3,1.6,22.6
1684333920,23.9,38.1,23.9,22.6,1.3,1.6,22.6
1684334040,24.0,37.5,24.0,22.6,1.4,1.5,22.7
1684334160,24.0,37.8,24.0,22.6,1.4,1.5,22.7
1684334280,24.1,37.8,24.0,22.6,1.4,1.5,22.7
1684334400,24.1,37.2,24.1,22.6,1.4,1.5,22.8
1684334520,24.2,37.3,24.1,22.6,1.5,1.5,22.8
1684334640,24.2,37.3,24.2,22.6,1.5,1.5,22.8
1684334760,24.2,38.0,24.2,22.6,1.5,1.5,22.8
1684334880,24.3,38.3,24.2,22.6,1.5,1.5,22.9
1684335000,24.3,38.3,24.2,22.6,1.5,1.6,22.9
1684335120,24.3,37.8,24.3,22.6,1.6,1.6,22.9
1684335240,24.3,37.8,24.3,22.6,1.6,1.6,23.0
1684335360,24.4,37.8,24.3,22.6,1.6,1.5,23.0
1684335480,24.4,37.9,24.4,22.6,1.6,1.5,23.0
1684335600,24.3,37.9,24.3,22.6,1.7,1.8,23.0
1684335720,24.3,37.7,24.2,22.6,1.7,1.8,23.1
1684335840,24.3,38.1,24.3,22.6,1.8,1.8,23.1
1684335960,24.4,38.1,24.3,22.6,1.8,1.8,23.2
1684336080,24.4,37.8,24.4,22.6,1.9,1.8,23.2
1684336200,24.4,38.1,24.4,22.6,1.9,1.9,23.2
1684336320,24.5,38.1,24.5,22.6,2.0,1.9,23.3
1684336440,24.5,35.9,24.5,22.6,2.0,1.9,23.3
1684336560,24.1,36.4,24.1,22.6,2.1,3.0,23.3
1684336680,24.0,36.4,23.9,22.6,2.2,3.1,23.4
1684336800,23.9,36.9,23.8,22.6,2.4,3.1,23.4
1684336920,23.9,37.5,23.9,22.6,2.5,3.0,23.5
1684337040,24.2,37.5,24.1,22.6,2.5,2.4,23.5
1684337160,24.4,37.5,24.3,22.6,2.6,2.5,23.5
1684337280,24.5,37.6,24.5,22.6,2.6,2.4,23.6
1684337400,24.6,37.6,24.6,22.6,2.7,2.4,23.6
1684337520,24.4,37.8,24.4,22.6,2.9,3.0,23.6
1684337640,24.1,38.3,24.1,22.6,3.0,3.6,23.7
1684337760,24.0,38.3,24.0,22.6,3.1,3.7,23.7
1684337880,24.0,38.6,23.9,22.6,3.2,3.7,23.8
1684338000,24.0,38.5,24.0,22.6,3.4,3.6,23.8
1684338120,24.5,38.5,24.5,22.6,3.4,3.0,23.8
1684338240,24.7,38.2,24.6,22.6,3.5,2.9,23.9
1684338360,24.8,38.3,24.8,22.6,3.6,2.9,23.9
1684338480,24.9,38.3,24.8,22.6,3.7,2.9,24.0
1684338600,24.9,38.4,24.9,22.6,3.8,2.9,24.0
1684338720,25.0,38.2,25.0,22.6,3.9,2.9,24.0
1684338840,25.0,38.2,25.0,22.6,4.0,2.9,24.1
1684338960,25.1,38.0,25.1,22.6,4.2,2.9,24.1
1684339080,25.1,35.3,25.1,22.6,4.2,2.9,24.1
1684339200,25.2,35.3,25.2,22.6,4.3,2.9,24.2
1684339320,25.2,35.9,25.2,22.6,4.5,2.9,24.2
1684339440,25.3,35.9,25.3,22.6,4.6,2.9,24.2
1684339560,25.3,35.6,25.3,22.6,4.6,2.9,24.3
1684339680,25.4,36.5,25.4,22.6,4.8,2.8,24.3
1684339800,25.4,36.5,25.4,22.6,5.0,2.9,24.4
1684339920,25.5,36.4,25.5,22.6,5.0,2.8,24.4
1684340040,25.5,37.4,25.5,22.6,5.1,2.9,24.5
1684340160,25.6,37.4,25.5,22.6,5.2,2.9,24.5
1684340280,25.6,37.2,25.6,22.6,5.4,2.8,24.5
1684340400,25.7,37.4,25.6,22.6,5.5,2.9,24.5
1684340520,25.7,37.4,25.7,22.6,5.6,2.8,24.5
1684340640,25.8,37.3,25.7,22.6,5.8,2.8,24.6
1684340760,25.8,37.4,25.8,22.6,5.9,2.8,24.6
1684340880,25.8,37.4,25.8,22.6,6.0,2.8,24.6
1684341000,25.9,37.5,25.8,22.6,6.0,2.8,24.6
1684341120,25.9,37.6,25.9,22.6,6.1,2.8,24.6
1684341240,25.9,37.6,25.9,22.6,6.2,2.8,24.6
1684341360,26.0,37.7,25.9,22.6,6.3,2.8,24.7
1684341480,26.0,37.8,26.0,22.6,6.4,2.8,24.7
1684341600,26.0,37.8,26.0,22.6,6.4,2.9,24.7
1684341720,26.0,37.9,26.0,22.6,6.5,2.8,24.7
1684341840,26.1,38.1,26.0,22.6,6.6,2.8,24.7
1684341960,26.1,38.1,26.1,22.6,6.7,2.9,24.7
1684342080,26.1,38.1,26.1,22.6,6.7,2.8,24.7
1684342200,26.1,37.7,26.1,22.6,6.8,2.8,24.8
1684342320,26.2,37.7,26.1,22.6,6.9,2.8,24.8
1684342440,26.2,37.9,26.2,22.6,7.1,2.8,24.8
1684342560,26.2,36.6,26.2,22.6,7.2,2.8,24.8
1684342680,26.2,36.5,26.2,22.6,7.3,2.8,24.8
1684342800,26.3,36.8,26.2,22.6,7.4,2.8,24.8
1684342920,26.3,36.7,26.3,22.6,7.4,2.8,24.8
1684343040,26.3,36.8,26.3,22.6,7.5,2.8,24.8
1684343160,26.3,37.2,26.3,22.6,7.7,2.8,24.9
1684343280,26.4,37.6,26.3,22.6,7.7,2.8,24.9
1684343400,26.4,37.6,26.4,22.6,7.9,2.8,24.9
1684343520,26.4,37.6,26.4,22.6,7.9,2.8,24.9
1684343640,26.3,37.5,26.2,22.6,8.1,2.7,24.9
1684343760,26.5,37.8,26.4,22.6,8.2,2.7,24.9
1684343880,26.5,36.9,26.5,22.6,8.3,2.7,24.8
1684344000,26.5,36.9,26.5,22.6,8.5,2.7,24.8
1684344120,26.5,36.9,26.5,22.6,8.6,2.8,24.8
1684344240,26.6,37.0,26.5,22.6,8.7,2.8,24.8
1684344360,26.6,37.0,26.5,22.6,8.8,2.8,24.8
1684344480,26.6,37.2,26.6,22.6,8.8,2.7,24.8
1684344600,26.6,37.3,26.6,22.6,8.9,2.7,24.7
1684344720,26.6,37.3,26.6,22.6,9.0,2.8,24.7
1684344840,26.6,37.4,26.6,22.6,9.1,2.8,24.7
1684344960,26.7,37.5,26.6,22.6,9.2,2.7,24.7
1684345080,26.7,37.5,26.7,22.6,9.3,2.7,24.7
1684345200,26.7,37.0,26.7,22.6,9.4,2.7,24.6
1684345320,26.7,37.7,26.7,22.6,9.5,2.7,24.6
1684345440,26.7,37.7,26.7,22.6,9.6,2.7,24.6
1684345560,26.7,37.3,26.7,22.6,9.6,2.7,24.6
1684345680,26.8,37.3,26.7,22.6,9.7,2.7,24.6
1684345800,26.8,37.3,26.8,22.6,9.8,2.8,24.6
1684345920,26.8,36.9,26.8,22.6,9.8,2.7,24.6
1684346040,26.8,37.0,26.8,22.6,10.0,2.7,24.6
1684346160,26.8,37.0,26.8,22.6,10.1,2.7,24.5
1684346280,26.8,37.2,26.8,22.6,10.1,2.7,24.5
1684346400,26.8,37.4,26.8,22.6,10.2,2.7,24.5
1684346520,26.8,37.4,26.8,22.6,10.3,2.7,24.5
1684346640,26.9,37.1,26.8,22.6,10.4,2.7,24.5
1684346760,26.9,37.3,26.9,22.6,10.5,2.7,24.5
1684346880,26.9,37.3,26.9,22.6,10.7,2.7,24.5
1684347000,26.9,37.5,26.9,22.6,10.8,2.7,24.5
1684347120,26.9,37.6,26.9,22.6,10.9,2.7,24.5
1684347240,26.9,37.6,26.9,22.6,11.1,2.7,24.5
1684347360,27.0,37.7,26.9,22.6,11.3,2.7,24.5
1684347480,27.0,37.9,27.0,22.6,11.3,2.7,24.5
1684347600,27.0,37.9,27.0,22.6,11.3,2.7,24.5
1684347720,27.0,37.5,27.0,22.6,11.4,2.7,24.5
1684347840,27.0,37.5,27.0,22.6,11.4,2.7,24.5
1684347960,27.0,37.5,27.0,22.6,11.5,2.7,24.4
1684348080,27.0,37.6,27.0,22.6,11.5,2.7,24.4
1684348200,27.0,37.6,27.0,22.6,11.3,2.7,24.4
1684348320,27.0,37.6,27.0,22.6,11.4,2.7,24.4
1684348440,27.0,37.6,27.0,22.6,11.5,2.7,24.4
1684348560,27.0,37.6,27.0,22.6,11.5,2.7,24.4
1684348680,27.0,37.6,27.0,22.6,11.5,2.7,24.4
1684348800,27.0,37.6,27.0,22.6,11.4,2.7,24.4
1684348920,27.0,37.9,27.0,22.6,11.4,2.7,24.4
1684349040,27.0,37.9,27.0,22.6,11.5,2.7,24.4
1684349160,27.0,37.5,27.0,22.6,11.6,2.7,24.4
1684349280,27.0,37.6,27.0,22.6,11.6,2.7,24.4
1684349400,27.0,37.6,27.0,22.6,11.5,2.7,24.4
1684349520,27.0,37.4,27.0,22.6,11.3,2.7,24.4
1684349640,27.0,37.5,27.0,22.6,11.5,2.8,24.4
1684349760,27.0,37.5,27.0,22.6,11.3,2.7,24.4
1684349880,27.0,37.7,27.0,22.6,11.6,2.7,24.4
1684350000,27.0,37.7,27.0,22.6,11.6,2.7,24.4
1684350120,27.0,37.7,27.0,22.6,11.5,2.7,24.4
1684350240,27.0,37.8,27.0,22.6,11.5,2.7,24.4
1684350360,27.0,37.8,27.0,22.6,11.4,2.7,24.4
1684350480,27.1,37.8,27.0,22.6,11.5,2.7,24.4
1684350600,27.1,37.9,27.0,22.6,11.4,2.7,24.4
1684350720,27.1,38.0,27.1,22.6,11.5,2.7,24.4
1684350840,27.1,38.0,27.1,22.6,11.4,2.7,24.4
1684350960,27.1,38.1,27.1,22.6,11.6,2.7,24.4
1684351080,27.1,38.1,27.1,22.6,11.6,2.7,24.4
1684351200,27.1,38.1,27.1,22.6,11.4,2.7,24.4
1684351320,27.1,38.2,27.1,22.6,11.3,2.7,24.4
1684351440,27.2,38.0,27.2,22.6,11.5,2.7,24.4
1684351560,27.2,38.0,27.2,22.6,11.5,2.7,24.4
1684351680,27.2,38.0,27.2,22.6,11.5,2.7,24.4
1684351800,27.2,38.2,27.2,22.6,11.5,2.7,24.4
1684351920,27.2,38.2,27.2,22.6,11.3,2.7,24.4
1684352040,27.2,38.1,27.2,22.6,11.4,2.7,24.4
1684352160,27.3,38.1,27.2,22.6,11.2,2.7,24.4
1684352280,27.3,38.2,27.3,22.6,11.1,2.7,24.4
1684352400,27.3,38.2,27.3,22.6,11.1,2.7,24.4
1684352520,27.3,38.2,27.3,22.6,11.0,2.7,24.4
1684352640,27.4,38.4,27.4,22.6,10.9,2.6,24.4
1684352760,27.4,38.4,27.4,22.6,11.0,2.7,24.4
1684352880,27.5,38.4,27.5,22.6,11.0,2.6,24.4
1684353000,27.5,38.6,27.5,22.6,10.8,2.6,24.4
1684353120,27.5,38.6,27.5,22.6,10.8,2.7,24.4
1684353240,27.6,38.6,27.6,22.6,10.8,2.6,24.4
1684353360,27.6,38.7,27.6,22.6,10.6,2.6,24.4
1684353480,27.7,38.8,27.7,22.6,10.6,2.6,24.4
1684353600,27.8,38.8,27.8,22.6,10.4,2.7,24.4
1684353720,27.8,38.9,27.8,22.6,10.2,2.6,24.4
1684353840,28.2,38.8,28.2,22.6,10.3,2.6,24.4
1684353960,28.5,38.8,28.4,22.6,10.3,2.6,24.4
1684354080,28.3,39.3,28.3,22.6,9.9,2.6,24.4
1684354200,28.5,39.2,28.5,22.6,9.9,2.6,24.4
1684354320,28.6,39.2,28.6,22.6,9.6,2.6,24.5
1684354440,28.6,39.9,28.6,22.6,9.2,2.6,24.5
1684354560,28.6,40.5,28.5,22.6,8.8,2.5,24.5
1684354680,28.5,40.8,28.5,22.6,8.5,2.6,24.5
1684354800,28.5,41.0,28.5,22.6,8.2,2.6,24.5
1684354920,28.5,41.3,28.5,22.6,7.8,2.5,24.5
1684355040,28.5,41.2,28.5,22.6,7.7,2.6,24.5
1684355160,28.5,41.2,28.5,22.6,7.5,2.6,24.5
1684355280,28.5,41.4,28.5,22.6,7.2,2.6,24.5
1684355400,28.5,41.5,28.5,22.6,7.1,2.5,24.5
1684355520,28.5,41.6,28.5,22.6,6.9,2.6,24.5
1684355640,28.5,41.6,28.5,22.6,6.7,2.5,24.5
1684355760,28.5,41.8,28.5,22.6,6.6,2.6,24.5
1684355880,28.5,42.2,28.4,22.6,6.2,2.5,24.5
1684356000,28.5,42.0,28.5,22.6,6.3,2.6,24.5
1684356120,28.5,42.2,28.4,22.6,6.0,2.5,24.5
1684356240,28.5,42.3,28.4,22.6,5.8,2.5,24.5
1684356360,28.5,42.1,28.4,22.6,5.7,2.5,24.6
1684356480,28.4,42.3,28.4,22.6,5.5,2.6,24.6
1684356600,28.4,42.3,28.4,22.6,5.4,2.6,24.6
1684356720,28.4,42.3,28.4,22.6,5.3,2.5,24.6
1684356840,28.4,42.3,28.4,22.6,5.2,2.5,24.6
1684356960,28.4,42.3,28.4,22.6,5.0,2.6,24.6
1684357080,28.4,42.3,28.4,22.6,5.1,2.6,24.6
1684357200,28.4,42.2,28.4,22.6,5.0,2.6,24.6
1684357320,28.4,42.4,28.4,22.6,4.8,2.5,24.6
1684357440,28.4,42.4,28.4,22.6,4.8,2.6,24.6
1684357560,28.4,42.4,28.4,22.6,4.8,2.6,24.6
1684357680,28.4,42.4,28.4,22.6,4.8,2.6,24.6
1684357800,28.4,42.4,28.4,22.6,4.6,2.5,24.6
1684357920,28.4,42.6,28.4,22.6,4.5,2.5,24.7
1684358040,28.4,42.5,28.4,22.6,4.5,2.6,24.7
1684358160,28.4,42.4,28.4,22.6,4.4,2.5,24.7
1684358280,28.4,42.6,28.4,22.6,4.4,2.5,24.7
1684358400,28.4,42.6,28.4,22.6,4.3,2.6,24.7
1684358520,28.4,42.6,28.4,22.6,4.3,2.6,24.7
1684358640,28.4,42.6,28.4,22.6,4.3,2.6,24.7
1684358760,28.4,42.6,28.4,22.6,4.2,2.5,24.7
1684358880,28.4,42.5,28.4,22.6,4.1,2.5,24.7
1684359000,28.4,42.5,28.4,22.6,4.2,2.6,24.8
1684359120,28.4,42.5,28.4,22.6,4.1,2.5,24.8
1684359240,28.4,42.7,28.3,22.6,4.1,2.6,24.8
1684359360,28.4,42.7,28.3,22.6,4.0,2.5,24.8
1684359480,28.4,42.6,28.3,22.6,3.9,2.6,24.8
1684359600,28.4,42.7,28.3,22.6,4.0,2.6,24.8
1684359720,28.4,42.7,28.3,22.6,4.0,2.6,24.8
1684359840,28.4,42.7,28.3,22.6,4.0,2.6,24.8
1684359960,28.4,42.8,28.3,22.6,3.9,2.6,24.8
1684360080,28.4,42.8,28.3,22.6,3.9,2.6,24.8
1684360200,28.4,42.7,28.3,22.6,3.9,2.6,24.8
1684360320,28.4,42.7,28.3,22.6,3.9,2.6,24.9
1684360440,28.4,42.8,28.3,22.6,3.8,2.6,24.9
1684360560,28.4,42.6,28.3,22.6,3.9,2.6,24.9
1684360680,28.4,42.5,28.3,22.6,3.8,2.6,24.9
1684360800,28.4,42.6,28.3,22.6,3.8,2.6,24.9
1684360920,28.4,42.7,28.3,22.6,3.8,2.6,24.9
1684361040,28.4,42.7,28.3,22.6,3.8,2.5,24.9
1684361160,28.4,42.5,28.3,22.6,3.8,2.6,25.0
1684361280,28.3,42.7,28.3,22.6,3.7,2.5,25.0
1684361400,28.4,42.6,28.3,22.6,3.7,2.5,25.0
1684361520,28.3,42.7,28.3,22.6,3.7,2.5,25.0
1684361640,28.3,42.8,28.3,22.6,3.8,2.6,25.0
1684361760,28.3,42.6,28.3,22.6,3.7,2.6,25.0
1684361880,28.3,42.6,28.3,22.6,3.6,2.5,25.0
1684362000,28.3,42.7,28.3,22.6,3.6,2.6,25.1
1684362120,28.3,42.7,28.3,22.6,3.6,2.6,25.1
1684362240,28.3,42.6,28.3,22.6,3.7,2.5,25.1
1684362360,28.3,42.6,28.3,22.6,3.6,2.5,25.1
1684362480,28.3,42.7,28.3,22.6,3.6,2.6,25.1
1684362600,28.3,42.5,28.3,22.6,3.6,2.6,25.2
1684362720,28.3,42.6,28.3,22.6,3.6,2.6,25.2
1684362840,28.3,42.7,28.3,22.6,3.7,2.6,25.2
1684362960,28.3,42.6,28.3,22.6,3.6,2.6,25.2
1684363080,28.3,42.8,28.3,22.6,3.5,2.6,25.2
1684363200,28.3,42.8,28.3,22.6,3.5,2.5,25.3
1684363320,28.3,42.8,28.3,22.6,3.5,2.6,25.3
1684363440,28.3,42.9,28.3,22.6,3.5,2.6,25.3
1684363560,28.3,42.7,28.3,22.6,3.6,2.6,25.3
1684363680,28.3,42.7,28.3,22.6,3.5,2.6,25.4
1684363800,28.3,42.8,28.3,22.6,3.5,2.5,25.4
1684363920,28.3,42.8,28.3,22.6,3.6,2.6,25.4
1684364040,28.3,42.6,28.3,22.6,3.6,2.6,25.4
1684364160,28.3,42.9,28.3,22.6,3.6,2.6,25.5
1684364280,28.3,42.8,28.3,22.6,3.6,2.5,25.5
1684364400,28.3,42.9,28.3,22.6,3.5,2.6,25.5
1684364520,28.3,42.7,28.3,22.6,3.5,2.6,25.5
1684364640,28.3,42.8,28.3,22.6,3.6,2.6,25.5
1684364760,28.3,42.7,28.3,22.6,3.6,2.6,25.6
1684364880,28.3,42.8,28.3,22.6,3.5,2.6,25.6
1684365000,28.3,42.9,28.3,22.6,3.4,2.6,25.6
1684365120,27.0,42.8,27.0,22.6,3.5,2.7,25.6
1684365240,27.0,42.9,27.0,22.6,3.4,2.7,25.7
1684365360,27.0,42.6,27.0,22.6,3.5,2.7,25.7
1684365480,27.0,42.8,27.0,22.6,3.5,2.7,25.7
1684365600,27.0,42.7,27.0,22.6,3.5,2.7,25.7
1684365720,27.0,42.6,27.0,22.6,3.4,2.7,25.8
1684365840,27.0,42.6,27.0,22.6,3.4,2.7,25.8
1684365960,27.0,42.8,27.0,22.6,3.3,2.7,25.8
1684366080,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1684366200,27.0,42.7,27.0,22.6,3.4,2.7,25.9
1684366320,27.0,42.9,27.0,22.6,3.4,2.7,25.9
1684366440,27.0,42.8,27.0,22.6,3.4,2.7,25.9
1684366560,27.0,42.8,27.0,22.6,3.4,2.7,25.9
1684366680,27.0,42.9,27.0,22.6,3.4,2.7,26.0
1684366800,27.0,42.9,26.9,22.6,3.3,2.7,26.0
1684366920,27.0,42.9,26.9,22.6,3.3,2.7,26.0
1684367040,27.0,42.9,27.0,22.6,3.4,2.7,26.0
1684367160,27.0,43.0,26.9,22.6,3.3,2.7,26.1
1684367280,27.0,42.8,27.0,22.6,3.5,2.7,26.1
1684367400,27.0,43.0,26.9,22.6,3.3,2.7,26.1
1684367520,27.0,42.9,26.9,22.6,3.4,2.7,26.1
1684367640,27.0,43.0,26.9,22.6,3.5,2.7,26.1
1684367760,27.0,42.9,26.9,22.6,3.4,2.7,26.2
1684367880,27.0,42.9,26.9,22.6,3.3,2.7,26.2
1684368000,27.0,43.0,26.9,22.6,3.4,2.7,26.2
1684368120,27.0,42.8,26.9,22.6,3.4,2.7,26.2
1684368240,27.0,42.9,26.9,22.6,3.3,2.7,26.2
1684368360,27.0,42.8,26.9,22.6,3.3,2.7,26.2
1684368480,27.0,42.7,26.9,22.6,3.3,2.7,26.2
1684368600,27.0,42.7,26.9,22.6,3.5,2.7,26.3
1684368720,27.0,42.9,26.9,22.6,3.4,2.7,26.3
1684368840,27.0,42.7,26.9,22.6,3.3,2.7,26.3
1684368960,27.0,42.3,26.9,22.6,3.4,2.7,26.3
1684369080,27.0,42.4,26.9,22.6,3.4,2.7,26.3
1684369200,27.0,42.4,26.9,22.6,3.4,2.7,26.3
1684369320,27.0,42.4,26.9,22.6,3.6,2.8,26.3
1684369440,27.0,42.7,26.9,22.6,3.3,2.7,26.4
1684369560,27.0,42.1,26.9,22.6,3.4,2.7,26.4
1684369680,27.0,41.8,26.9,22.6,3.3,2.7,26.4
1684369800,27.0,41.7,26.9,22.6,3.3,2.6,26.4
1684369920,27.0,41.5,26.9,22.6,3.4,2.6,26.4
1684370040,26.9,42.3,26.9,22.6,3.2,2.6,26.4
1684370160,27.0,40.3,26.9,22.6,3.3,2.7,26.4
1684370280,27.0,41.3,26.9,22.6,3.3,2.7,26.4
1684370400,26.9,41.8,26.9,22.6,3.3,2.7,26.4
1684370520,27.0,41.0,26.9,22.6,3.4,2.7,26.5
1684370640,27.0,39.2,26.9,22.6,3.4,2.7,26.4
1684370760,27.0,35.8,26.9,22.6,3.6,2.7,26.5
1684370880,26.9,37.7,26.9,22.6,3.3,2.7,26.5
1684371000,26.9,35.5,26.9,22.6,3.4,2.7,26.5
1684371120,26.9,35.5,26.9,22.6,3.3,2.7,26.5
1684371240,26.9,38.8,26.8,22.6,3.3,2.7,26.5
1684371360,26.8,38.8,26.8,22.6,3.2,2.6,26.5
1684371480,26.7,39.1,26.6,22.6,3.1,2.7,26.5
1684371600,26.6,38.4,26.6,22.6,3.0,2.7,26.5
1684371720,26.5,38.4,26.5,22.6,2.9,2.8,26.5
1684371840,26.5,38.9,26.5,22.6,2.9,2.7,26.5
1684371960,26.5,38.3,26.4,22.6,2.8,2.7,26.5
1684372080,26.4,38.3,26.4,22.6,2.7,2.7,26.4
1684372200,26.4,38.4,26.3,22.6,2.7,2.7,26.4
1684372320,26.3,39.0,26.2,22.6,2.1,2.7,26.4
1684372440,26.2,39.0,26.2,22.6,2.7,2.8,26.4
1684372560,26.2,38.2,26.1,22.6,2.5,2.8,26.4
1684372680,26.0,36.2,26.0,22.6,1.7,2.8,26.4
1684372800,26.0,36.2,25.9,22.6,1.5,2.7,26.3
1684372920,25.9,38.4,25.9,22.6,1.3,2.8,26.3
