Time stamp,Battery voltage,Array voltage,Load voltage,LVD voltage,Charging current,Load current,Battery or ambient temperature
1684373040,25.9,38.9,25.9,22.6,1.6,2.8,26.3
1684373160,25.9,38.9,25.9,22.6,1.7,2.8,26.3
1684373280,25.9,39.1,25.8,22.6,1.5,2.7,26.3
1684373400,25.8,37.5,25.8,22.6,1.1,2.8,26.3
1684373520,25.8,37.5,25.7,22.6,1.3,2.8,26.3
1684373640,25.8,37.4,25.7,22.6,1.3,2.8,26.2
1684373760,25.7,37.4,25.7,22.6,1.2,2.9,26.2
1684373880,25.7,39.1,25.6,22.6,1.2,3.3,26.2
1684374000,25.6,38.4,25.6,22.6,1.1,3.4,26.2
1684374120,25.6,38.4,25.5,22.6,1.0,3.6,26.2
1684374240,25.6,37.5,25.6,22.6,1.0,3.4,26.1
1684374360,25.6,38.3,25.6,22.6,1.0,2.8,26.1
1684374480,25.6,38.3,25.6,22.6,1.1,2.8,26.1
1684374600,25.7,37.1,25.6,22.6,1.3,2.8,26.1
1684374720,25.6,39.1,25.6,22.6,1.1,2.8,26.0
1684374840,25.6,39.1,25.6,22.6,0.9,2.8,26.0
1684374960,25.5,38.2,25.5,22.6,0.9,3.4,26.0
1684375080,25.6,38.2,25.5,22.6,0.9,2.8,26.0
1684375200,25.6,38.2,25.5,22.6,0.8,2.8,26.0
1684375320,25.6,37.2,25.5,22.6,0.8,2.8,25.9
1684375440,25.5,38.2,25.5,22.6,0.8,2.8,25.9
1684375560,25.5,38.2,25.5,22.6,0.7,2.8,25.9
1684375680,25.5,38.1,25.5,22.6,0.6,2.8,25.9
1684375800,25.5,37.2,25.5,22.6,0.6,2.8,25.9
1684375920,25.5,37.2,25.5,22.6,0.6,2.8,25.9
1684376040,25.5,37.9,25.5,22.6,0.5,2.8,25.9
1684376160,25.5,37.6,25.4,22.6,0.5,2.8,25.8
1684376280,25.5,37.6,25.4,22.6,0.5,2.8,25.8
1684376400,25.5,37.3,25.4,22.6,0.4,2.8,25.8
1684376520,25.5,37.4,25.4,22.6,0.4,2.8,25.8
1684376640,25.4,37.4,25.4,22.6,0.4,2.8,25.8
1684376760,25.4,31.1,25.4,22.6,0.3,2.8,25.8
1684376880,25.4,31.0,25.4,22.6,0.3,2.9,25.8
1684377000,25.4,30.9,25.4,22.6,0.2,2.9,25.8
1684377120,25.4,30.7,25.4,22.6,0.2,2.8,25.8
1684377240,25.4,30.5,25.3,22.6,0.2,2.8,25.7
1684377360,25.3,30.3,25.3,22.6,0.1,3.4,25.7
1684377480,25.3,30.0,25.3,22.6,0.1,3.4,25.7
1684377600,25.3,29.7,25.3,22.6,0.1,2.8,25.7
1684377720,25.3,29.4,25.3,22.6,0.1,2.8,25.7
1684377840,25.3,29.1,25.3,22.6,0.0,2.8,25.7
1684377960,25.2,28.8,25.2,22.6,0.0,3.6,25.7
1684378080,25.2,28.4,25.2,22.6,0.0,3.7,25.6
1684378200,25.2,28.0,25.2,22.6,0.0,4.0,25.6
1684378320,25.3,27.4,25.2,22.6,0.0,3.1,25.6
1684378440,25.3,26.1,25.3,22.6,0.0,2.8,25.6
1684378560,25.3,25.6,25.3,22.6,-0.0,2.9,25.6
1684378680,25.3,25.6,25.3,22.6,-0.0,2.8,25.6
1684378800,25.3,25.6,25.3,22.6,-0.0,2.8,25.6
1684378920,25.2,25.5,25.2,22.6,-0.0,4.0,25.5
1684379040,25.2,25.5,25.2,22.6,-0.0,4.0,25.5
1684379160,25.2,25.6,25.2,22.6,-0.0,3.4,25.5
1684379280,25.2,25.5,25.2,22.6,-0.0,3.4,25.5
1684379400,25.2,20.6,25.2,22.6,0.0,2.9,25.5
1684379520,25.2,16.8,25.2,22.6,0.0,2.8,25.5
1684379640,25.2,13.0,25.2,22.6,-0.0,2.8,25.5
1684379760,25.2,9.6,25.2,22.6,0.0,3.0,25.4
1684379880,25.1,7.0,25.1,22.6,0.0,4.0,25.4
1684380000,25.1,5.0,25.1,22.6,-0.0,4.0,25.4
1684380120,25.2,3.6,25.2,22.6,-0.0,2.8,25.4
1684380240,25.2,2.6,25.2,22.6,-0.0,2.8,25.4
1684380360,25.2,1.9,25.2,22.6,0.0,2.7,25.3
1684380480,25.2,1.5,25.2,22.6,-0.0,3.0,25.3
1684380600,25.1,1.1,25.1,22.6,0.0,3.3,25.3
1684380720,25.1,0.9,25.1,22.6,0.0,3.9,25.3
1684380840,25.1,0.7,25.1,22.6,-0.0,3.5,25.3
1684380960,25.1,0.6,25.1,22.6,-0.0,3.4,25.3
1684381080,25.1,0.5,25.1,22.6,-0.0,3.3,25.2
1684381200,25.1,0.4,25.1,22.6,0.0,3.8,25.2
1684381320,25.1,0.4,25.1,22.6,-0.0,3.3,25.2
1684381440,25.1,0.4,25.1,22.6,-0.0,3.0,25.2
1684381560,25.1,0.3,25.1,22.6,-0.0,3.3,25.2
1684381680,25.1,0.3,25.1,22.6,-0.0,2.8,25.2
1684381800,25.1,0.3,25.1,22.6,-0.0,3.3,25.1
1684381920,25.0,0.3,25.0,22.6,0.0,4.0,25.1
1684382040,25.1,0.3,25.1,22.6,-0.0,3.5,25.1
1684382160,25.1,0.3,25.1,22.6,-0.0,3.4,25.1
1684382280,25.1,0.3,25.1,22.6,0.0,3.3,25.1
1684382400,25.1,0.3,25.1,22.6,-0.0,2.7,25.1
1684382520,25.1,0.3,25.1,22.6,-0.0,3.3,25.1
1684382640,25.1,0.3,25.1,22.6,-0.0,3.3,25.0
1684382760,25.0,0.3,25.0,22.6,-0.0,3.3,25.0
1684382880,25.0,0.3,25.0,22.6,-0.0,3.5,25.0
1684383000,25.0,0.3,25.0,22.6,-0.0,3.8,25.0
1684383120,25.1,0.3,25.1,22.6,-0.0,2.7,25.0
1684383240,25.1,0.3,25.1,22.6,-0.0,2.7,25.0
1684383360,25.0,0.3,25.0,22.6,0.0,3.3,25.0
1684383480,25.1,0.3,25.1,22.6,-0.0,2.8,25.0
1684383600,25.0,0.3,25.0,22.6,-0.0,3.3,25.0
1684383720,25.0,0.3,25.0,22.6,-0.0,3.8,24.9
1684383840,25.0,0.3,25.0,22.6,-0.0,2.8,24.9
1684383960,25.0,0.3,25.0,22.6,0.0,2.7,24.9
1684384080,25.0,0.3,25.0,22.6,-0.0,2.7,24.9
1684384200,25.0,0.3,25.0,22.6,-0.0,2.7,24.9
1684384320,25.0,0.3,25.0,22.6,0.0,2.7,24.9
1684384440,25.0,0.3,25.0,22.6,-0.0,4.0,24.9
1684384560,25.0,0.3,24.9,22.6,-0.0,3.6,24.9
1684384680,25.0,0.3,25.0,22.6,-0.0,3.6,24.8
1684384800,25.0,0.3,25.0,22.6,-0.0,3.6,24.8
1684384920,25.0,0.3,25.0,22.6,-0.0,2.7,24.8
1684385040,25.0,0.3,25.0,22.6,-0.0,2.7,24.8
1684385160,25.0,0.3,25.0,22.6,0.0,3.3,24.8
1684385280,25.0,0.3,25.0,22.6,-0.0,2.7,24.8
1684385400,25.0,0.3,25.0,22.6,0.0,3.3,24.8
1684385520,24.9,0.3,24.9,22.6,-0.0,4.0,24.8
1684385640,25.0,0.3,25.0,22.6,-0.0,2.8,24.8
1684385760,25.0,0.3,25.0,22.6,0.0,2.7,24.8
1684385880,25.0,0.3,25.0,22.6,0.0,3.0,24.8
1684386000,25.0,0.3,25.0,22.6,-0.0,3.0,24.7
1684386120,25.0,0.3,25.0,22.6,-0.0,3.1,24.7
1684386240,24.9,0.3,24.9,22.6,-0.0,3.6,24.7
1684386360,24.9,0.3,24.9,22.6,-0.0,3.4,24.7
1684386480,24.9,0.3,24.9,22.6,-0.0,3.3,24.7
1684386600,25.0,0.3,24.9,22.6,-0.0,3.4,24.7
1684386720,25.0,0.3,25.0,22.6,-0.0,2.7,24.7
1684386840,25.0,0.3,25.0,22.6,0.0,2.7,24.7
1684386960,24.9,0.3,24.9,22.6,-0.0,3.3,24.6
1684387080,24.9,0.3,24.9,22.6,-0.0,3.0,24.6
1684387200,24.9,0.3,24.9,22.6,-0.0,3.4,24.6
1684387320,24.9,0.3,24.9,22.6,-0.0,3.3,24.6
1684387440,24.9,0.3,24.9,22.6,-0.0,2.8,24.6
1684387560,24.9,0.3,24.9,22.6,0.0,2.7,24.6
1684387680,24.9,0.3,24.9,22.6,-0.0,2.7,24.6
1684387800,24.9,0.3,24.9,22.6,-0.0,3.0,24.6
1684387920,24.9,0.3,24.9,22.6,-0.0,3.3,24.6
1684388040,24.9,0.3,24.9,22.6,0.0,3.3,24.6
1684388160,24.9,0.3,24.9,22.6,-0.0,3.5,24.6
1684388280,24.9,0.3,24.9,22.6,-0.0,3.4,24.5
1684388400,24.9,0.3,24.9,22.6,0.0,3.3,24.5
1684388520,24.9,0.3,24.9,22.6,-0.0,3.3,24.5
1684388640,24.9,0.3,24.9,22.6,-0.0,2.7,24.5
1684388760,24.9,0.3,24.9,22.6,-0.0,2.7,24.5
1684388880,24.9,0.3,24.9,22.6,-0.0,3.3,24.5
1684389000,24.9,0.3,24.9,22.6,-0.0,2.7,24.5
1684389120,24.9,0.3,24.8,22.6,0.0,3.4,24.5
1684389240,24.8,0.3,24.8,22.6,-0.0,3.4,24.5
1684389360,24.8,0.3,24.8,22.6,-0.0,3.3,24.5
1684389480,24.8,0.3,24.8,22.6,-0.0,3.3,24.5
1684389600,24.8,0.3,24.8,22.6,0.0,3.3,24.5
1684389720,24.9,0.3,24.9,22.6,0.0,2.7,24.5
1684389840,24.9,0.3,24.9,22.6,-0.0,2.7,24.4
1684389960,24.8,0.3,24.8,22.6,-0.0,3.9,24.4
1684390080,24.8,0.3,24.8,22.6,0.0,2.9,24.4
1684390200,24.8,0.3,24.8,22.6,-0.0,4.0,24.4
1684390320,24.8,0.3,24.8,22.6,-0.0,3.8,24.4
1684390440,24.8,0.3,24.8,22.6,0.0,2.7,24.4
1684390560,24.9,0.3,24.9,22.6,0.0,2.7,24.4
1684390680,24.8,0.3,24.8,22.6,-0.0,2.8,24.4
1684390800,24.8,0.3,24.8,22.6,-0.0,2.7,24.4
1684390920,24.8,0.3,24.8,22.6,0.0,3.4,24.3
1684391040,24.8,0.3,24.8,22.6,0.0,3.5,24.3
1684391160,24.8,0.3,24.8,22.6,-0.0,2.8,24.3
1684391280,24.8,0.3,24.8,22.6,-0.0,3.0,24.3
1684391400,24.8,0.3,24.8,22.6,-0.0,2.7,24.3
1684391520,24.8,0.3,24.8,22.6,0.0,2.7,24.3
1684391640,24.8,0.3,24.8,22.6,0.0,2.8,24.3
1684391760,24.8,0.3,24.8,22.6,-0.0,3.3,24.3
1684391880,24.7,0.3,24.7,22.6,0.0,3.8,24.3
1684392000,24.8,0.3,24.8,22.6,0.0,2.8,24.3
1684392120,24.8,0.3,24.8,22.6,-0.0,2.7,24.3
1684392240,24.8,0.3,24.8,22.6,-0.0,2.7,24.3
1684392360,24.8,0.3,24.8,22.6,-0.0,2.7,24.2
1684392480,24.8,0.3,24.8,22.6,0.0,3.7,24.2
1684392600,24.8,0.3,24.7,22.6,0.0,3.1,24.2
1684392720,24.7,0.3,24.7,22.6,-0.0,3.7,24.2
1684392840,24.7,0.3,24.7,22.6,-0.0,3.7,24.2
1684392960,24.8,0.3,24.8,22.6,0.0,2.8,24.2
1684393080,24.8,0.3,24.8,22.6,0.0,2.7,24.2
1684393200,24.8,0.3,24.8,22.6,-0.0,2.7,24.2
1684393320,24.8,0.3,24.8,22.6,-0.0,2.7,24.2
1684393440,24.7,0.3,24.7,22.6,0.0,3.3,24.2
1684393560,24.7,0.3,24.7,22.6,0.0,4.0,24.2
1684393680,24.7,0.3,24.7,22.6,0.0,3.4,24.2
1684393800,24.8,0.3,24.8,22.6,-0.0,2.8,24.1
1684393920,24.8,0.3,24.8,22.6,-0.0,2.7,24.1
1684394040,24.7,0.3,24.7,22.6,0.0,3.0,24.1
1684394160,24.7,0.3,24.7,22.6,0.0,3.4,24.1
1684394280,24.7,0.3,24.7,22.6,0.0,4.0,24.1
1684394400,24.7,0.3,24.7,22.6,-0.0,3.3,24.1
1684394520,24.7,0.3,24.7,22.6,-0.0,3.4,24.1
1684394640,24.7,0.3,24.7,22.6,-0.0,3.3,24.1
1684394760,24.7,0.3,24.7,22.6,0.0,3.0,24.1
1684394880,24.8,0.3,24.8,22.6,0.0,2.5,24.1
1684395000,24.7,0.3,24.7,22.6,-0.0,3.4,24.0
1684395120,24.7,0.3,24.7,22.6,-0.0,3.3,24.0
1684395240,24.7,0.3,24.7,22.6,0.0,3.4,24.0
1684395360,24.6,0.3,24.6,22.6,0.0,4.1,24.0
1684395480,24.6,0.3,24.6,22.6,0.0,3.8,24.0
1684395600,24.7,0.3,24.7,22.6,-0.0,2.7,24.0
1684395720,24.7,0.3,24.7,22.6,-0.0,2.8,24.0
1684395840,24.7,0.3,24.7,22.6,0.0,2.7,24.0
1684395960,24.7,0.3,24.7,22.6,0.0,2.7,24.0
1684396080,24.7,0.3,24.7,22.6,0.0,3.4,24.0
1684396200,24.6,0.3,24.6,22.6,-0.0,3.8,24.0
1684396320,24.7,0.3,24.7,22.6,-0.0,2.8,24.0
1684396440,24.7,0.3,24.7,22.6,0.0,2.8,23.9
1684396560,24.7,0.3,24.7,22.6,0.0,2.7,23.9
1684396680,24.7,0.3,24.7,22.6,0.0,2.8,23.9
1684396800,24.6,0.3,24.6,22.6,0.0,3.4,23.9
1684396920,24.6,0.3,24.6,22.6,-0.0,3.3,23.9
1684397040,24.7,0.3,24.7,22.6,0.0,2.8,23.9
1684397160,24.6,0.3,24.6,22.6,0.0,3.5,23.9
1684397280,24.6,0.3,24.6,22.6,0.0,3.4,23.9
1684397400,24.7,0.3,24.7,22.6,0.0,2.7,23.9
1684397520,24.7,0.3,24.7,22.6,-0.0,2.7,23.9
1684397640,24.7,0.3,24.7,22.6,-0.0,2.8,23.9
1684397760,24.7,0.3,24.7,22.6,0.0,2.8,23.9
1684397880,24.7,0.3,24.7,22.6,0.0,2.7,23.8
1684398000,24.7,0.3,24.7,22.6,0.0,2.7,23.8
1684398120,24.7,0.3,24.7,22.6,-0.0,2.8,23.8
1684398240,24.6,0.3,24.6,22.6,-0.0,2.9,23.8
1684398360,24.6,0.3,24.6,22.6,-0.0,3.3,23.8
1684398480,24.7,0.3,24.6,22.6,0.0,2.7,23.8
1684398600,24.7,0.3,24.6,22.6,0.0,2.7,23.8
1684398720,24.6,0.3,24.6,22.6,0.0,2.7,23.8
1684398840,24.6,0.3,24.6,22.6,-0.0,2.7,23.8
1684398960,24.6,0.3,24.6,22.6,-0.0,2.8,23.8
1684399080,24.6,0.3,24.6,22.6,-0.0,2.8,23.8
1684399200,24.6,0.3,24.6,22.6,-0.0,2.7,23.8
1684399320,24.6,0.3,24.6,22.6,-0.0,2.7,23.8
1684399440,24.6,0.3,24.6,22.6,0.0,2.8,23.8
1684399560,24.6,0.3,24.6,22.6,0.0,2.7,23.8
1684399680,24.6,0.3,24.6,22.6,0.0,2.8,23.8
1684399800,24.6,0.3,24.6,22.6,0.0,3.4,23.8
1684399920,24.6,0.3,24.6,22.6,-0.0,2.8,23.8
1684400040,24.6,0.3,24.6,22.6,-0.0,2.7,23.8
1684400160,24.6,0.3,24.6,22.6,-0.0,2.7,23.8
1684400280,24.6,0.3,24.6,22.6,-0.0,3.4,23.8
1684400400,24.5,0.3,24.5,22.6,-0.0,3.4,23.7
1684400520,24.6,0.3,24.6,22.6,-0.0,2.8,23.7
1684400640,24.6,0.3,24.6,22.6,0.0,2.8,23.7
1684400760,24.6,0.3,24.6,22.6,0.0,2.8,23.7
1684400880,24.6,0.3,24.6,22.6,0.0,2.8,23.7
1684401000,24.6,0.3,24.6,22.6,0.0,2.8,23.7
1684401120,24.6,0.3,24.6,22.6,0.0,2.7,23.7
1684401240,24.6,0.3,24.6,22.6,0.0,2.7,23.7
1684401360,24.6,0.3,24.6,22.6,0.0,2.8,23.7
1684401480,24.5,0.3,24.5,22.6,0.0,3.3,23.7
1684401600,24.5,0.3,24.5,22.6,0.0,2.9,23.6
1684401720,24.5,0.3,24.5,22.6,0.0,3.4,23.6
1684401840,24.5,0.3,24.5,22.6,-0.0,3.4,23.6
1684401960,24.5,0.3,24.5,22.6,-0.0,2.8,23.6
1684402080,24.5,0.3,24.5,22.6,-0.0,2.8,23.6
1684402200,24.5,0.3,24.5,22.6,-0.0,2.8,23.6
1684402320,24.5,0.3,24.5,22.6,0.0,3.0,23.6
1684402440,24.5,0.3,24.5,22.6,0.0,3.4,23.6
1684402560,24.5,0.3,24.5,22.6,0.0,3.4,23.6
1684402680,24.5,0.3,24.5,22.6,0.0,2.8,23.6
1684402800,24.5,0.3,24.5,22.6,-0.0,2.7,23.5
1684402920,24.5,0.3,24.5,22.6,-0.0,2.7,23.5
1684403040,24.5,0.3,24.5,22.6,-0.0,2.8,23.5
1684403160,24.5,0.3,24.5,22.6,-0.0,3.2,23.5
1684403280,24.5,0.3,24.5,22.6,-0.0,3.3,23.5
1684403400,24.5,0.3,24.5,22.6,0.0,2.8,23.5
1684403520,24.5,0.3,24.5,22.6,0.0,3.4,23.5
1684403640,24.5,0.3,24.5,22.6,0.0,3.4,23.5
1684403760,24.5,0.3,24.5,22.6,0.0,2.7,23.5
1684403880,24.5,0.3,24.5,22.6,0.0,2.7,23.5
1684404000,24.5,0.3,24.5,22.6,-0.0,2.8,23.4
1684404120,24.4,0.3,24.4,22.6,-0.0,3.4,23.4
1684404240,24.5,0.3,24.5,22.6,-0.0,2.8,23.4
1684404360,24.4,0.3,24.4,22.6,0.0,3.4,23.4
1684404480,24.4,0.3,24.4,22.6,-0.0,3.1,23.4
1684404600,24.5,0.3,24.5,22.6,-0.0,2.7,23.4
1684404720,24.5,0.3,24.5,22.6,-0.0,2.7,23.4
1684404840,24.5,0.3,24.5,22.6,-0.0,2.8,23.4
1684404960,24.5,0.3,24.5,22.6,0.0,2.8,23.4
1684405080,24.5,0.3,24.5,22.6,0.0,2.8,23.3
1684405200,24.4,0.3,24.4,22.6,-0.0,2.9,23.3
1684405320,24.4,0.3,24.4,22.6,-0.0,3.2,23.3
1684405440,24.4,0.3,24.4,22.6,0.0,3.1,23.3
1684405560,24.4,0.3,24.4,22.6,0.0,2.8,23.3
1684405680,24.4,0.3,24.4,22.6,0.0,2.7,23.3
1684405800,24.4,0.3,24.4,22.6,-0.0,2.8,23.3
1684405920,24.4,0.3,24.4,22.6,-0.0,2.8,23.3
1684406040,24.4,0.3,24.4,22.6,0.0,2.8,23.3
1684406160,24.4,0.3,24.4,22.6,0.0,3.5,23.3
1684406280,24.4,0.3,24.4,22.6,-0.0,2.8,23.3
1684406400,24.4,0.3,24.4,22.6,-0.0,2.9,23.2
1684406520,24.4,0.3,24.4,22.6,-0.0,2.7,23.2
1684406640,24.4,0.3,24.4,22.6,0.0,2.8,23.2
1684406760,24.4,0.3,24.4,22.6,0.0,2.8,23.2
1684406880,24.3,0.3,24.3,22.6,-0.0,3.4,23.2
1684407000,24.3,0.3,24.3,22.6,-0.0,2.9,23.2
1684407120,24.4,0.3,24.4,22.6,-0.0,2.8,23.2
1684407240,24.4,0.3,24.4,22.6,-0.0,2.8,23.2
1684407360,24.4,0.3,24.4,22.6,0.0,2.8,23.2
1684407480,24.4,0.3,24.3,22.6,-0.0,2.8,23.2
1684407600,24.3,0.3,24.3,22.6,-0.0,2.8,23.2
1684407720,24.3,0.3,24.3,22.6,-0.0,2.8,23.2
1684407840,24.3,0.3,24.3,22.6,-0.0,2.8,23.1
1684407960,24.3,0.3,24.3,22.6,0.0,3.3,23.1
1684408080,24.3,0.3,24.3,22.6,0.0,2.9,23.1
1684408200,24.3,0.3,24.3,22.6,0.0,2.8,23.1
1684408320,24.3,0.3,24.3,22.6,-0.0,2.8,23.1
1684408440,24.3,0.3,24.3,22.6,-0.0,2.8,23.1
1684408560,24.3,0.3,24.3,22.6,0.0,2.8,23.1
1684408680,24.3,0.3,24.3,22.6,0.0,2.8,23.1
1684408800,24.2,0.3,24.2,22.6,-0.0,3.4,23.1
1684408920,24.2,0.3,24.2,22.6,-0.0,2.9,23.0
1684409040,24.2,0.3,24.2,22.6,-0.0,2.9,23.0
1684409160,24.2,0.3,24.2,22.6,0.0,2.8,23.0
1684409280,24.2,0.3,24.2,22.6,0.0,2.8,23.0
1684409400,24.2,0.3,24.2,22.6,-0.0,2.8,23.0
1684409520,24.2,0.3,24.2,22.6,-0.0,2.8,23.0
1684409640,24.2,0.3,24.2,22.6,0.0,2.8,23.0
1684409760,24.2,0.3,24.2,22.6,0.0,2.8,23.0
1684409880,24.1,0.3,24.1,22.6,0.0,3.4,23.0
1684410000,24.2,0.3,24.2,22.6,-0.0,2.9,23.0
1684410120,24.2,0.3,24.2,22.6,-0.0,2.8,23.0
1684410240,24.2,0.3,24.2,22.6,-0.0,2.8,23.0
1684410360,24.2,0.3,24.2,22.6,0.0,2.8,22.9
1684410480,24.1,0.3,24.1,22.6,0.0,2.8,22.9
1684410600,24.1,0.3,24.1,22.6,0.0,2.8,22.9
1684410720,24.1,0.3,24.1,22.6,0.0,3.0,22.9
1684410840,24.0,0.3,24.0,22.6,-0.0,3.5,22.9
1684410960,24.0,0.3,24.0,22.6,-0.0,3.5,22.9
1684411080,24.1,0.4,24.1,22.6,0.0,2.8,22.9
1684411200,24.1,0.5,24.1,22.6,0.0,2.8,22.9
1684411320,24.1,0.5,24.1,22.6,-0.0,2.8,22.9
1684411440,24.1,0.7,24.1,22.6,-0.0,2.8,22.9
1684411560,24.1,0.8,24.0,22.6,0.0,2.8,22.9
1684411680,24.0,1.1,24.0,22.6,0.0,2.8,22.9
1684411800,24.0,1.4,24.0,22.6,0.0,2.9,22.8
1684411920,24.0,1.9,24.0,22.6,0.0,2.9,22.8
1684412040,24.0,2.7,24.0,22.6,0.0,3.1,22.8
1684412160,24.0,3.9,24.0,22.6,-0.0,2.9,22.8
1684412280,24.0,5.6,24.0,22.6,-0.0,2.9,22.8
1684412400,24.0,8.0,24.0,22.6,-0.0,3.0,22.8
1684412520,24.0,11.1,23.9,22.6,0.0,3.0,22.8
1684412640,23.9,14.9,23.9,22.6,-0.0,2.9,22.8
1684412760,23.9,18.6,23.9,22.6,-0.0,3.0,22.8
1684412880,23.9,22.1,23.9,22.6,-0.0,3.0,22.8
1684413000,23.9,24.4,23.9,22.6,0.0,3.0,22.8
1684413120,24.0,24.3,23.9,22.6,0.0,2.4,22.8
1684413240,23.9,24.3,23.9,22.6,-0.0,2.4,22.8
1684413360,23.9,24.2,23.9,22.6,-0.0,2.4,22.7
1684413480,23.9,24.2,23.9,22.6,-0.0,2.4,22.7
1684413600,23.9,24.2,23.9,22.6,0.0,2.4,22.7
1684413720,23.9,24.6,23.9,22.6,0.0,2.4,22.7
1684413840,23.9,27.0,23.8,22.6,0.0,2.4,22.7
1684413960,23.8,27.8,23.8,22.6,0.0,2.5,22.7
1684414080,23.8,28.2,23.8,22.6,0.0,1.9,22.7
1684414200,23.8,28.5,23.7,22.6,0.0,1.8,22.7
1684414320,23.7,28.8,23.7,22.6,0.0,1.5,22.7
1684414440,23.7,29.1,23.6,22.6,0.1,1.6,22.6
1684414560,23.6,29.4,23.6,22.6,0.1,1.6,22.6
1684414680,23.6,29.7,23.6,22.6,0.1,1.5,22.6
1684414800,23.6,29.9,23.6,22.6,0.1,1.3,22.6
1684414920,23.6,30.2,23.6,22.6,0.2,1.3,22.6
1684415040,23.6,30.3,23.6,22.6,0.2,1.3,22.6
1684415160,23.6,30.5,23.6,22.6,0.2,1.2,22.6
1684415280,23.6,30.6,23.6,22.6,0.3,1.3,22.6
1684415400,23.6,30.7,23.6,22.6,0.3,1.3,22.6
1684415520,23.6,30.8,23.6,22.6,0.3,1.3,22.6
1684415640,23.6,30.9,23.6,22.6,0.3,1.3,22.5
1684415760,23.6,31.0,23.6,22.6,0.4,1.3,22.5
1684415880,23.6,36.4,23.6,22.6,0.4,1.2,22.5
1684416000,23.7,36.4,23.6,22.6,0.5,1.2,22.5
1684416120,23.7,36.5,23.6,22.6,0.5,1.3,22.5
1684416240,23.7,37.2,23.6,22.6,0.5,1.3,22.5
1684416360,23.7,37.2,23.6,22.6,0.5,1.3,22.5
1684416480,23.7,36.8,23.6,22.6,0.6,1.3,22.5
1684416600,23.7,37.3,23.6,22.6,0.6,1.3,22.5
1684416720,23.7,37.3,23.6,22.6,0.6,1.3,22.5
1684416840,23.7,37.1,23.7,22.6,0.6,1.3,22.5
1684416960,23.7,37.6,23.7,22.6,0.7,1.3,22.5
1684417080,23.7,37.6,23.7,22.6,0.7,1.3,22.5
1684417200,23.7,36.9,23.7,22.6,0.7,1.3,22.5
1684417320,23.7,36.9,23.7,22.6,0.7,1.3,22.5
1684417440,23.7,36.9,23.7,22.6,0.8,1.3,22.5
1684417560,23.7,37.7,23.7,22.6,0.8,1.2,22.5
1684417680,23.7,37.7,23.7,22.6,0.8,1.3,22.5
1684417800,23.8,37.7,23.7,22.6,0.8,1.3,22.5
1684417920,23.8,37.8,23.7,22.6,0.9,1.3,22.5
1684418040,23.8,37.8,23.8,22.6,0.9,1.3,22.5
1684418160,23.8,37.8,23.8,22.6,0.9,1.2,22.6
1684418280,23.8,37.2,23.8,22.6,0.9,1.3,22.6
1684418400,23.8,37.8,23.8,22.6,0.9,1.3,22.6
1684418520,23.8,37.8,23.8,22.6,1.0,1.2,22.6
1684418640,23.9,37.6,23.8,22.6,1.0,1.3,22.6
1684418760,23.9,37.6,23.8,22.6,1.0,1.3,22.6
1684418880,23.9,37.9,23.9,22.6,1.1,1.3,22.6
1684419000,23.9,37.9,23.9,22.6,1.1,1.2,22.6
1684419120,23.9,37.9,23.9,22.6,1.1,1.2,22.6
1684419240,24.0,37.4,24.0,22.6,1.1,1.3,22.6
1684419360,24.0,37.7,24.0,22.6,1.1,1.2,22.7
1684419480,24.1,37.7,24.0,22.6,1.1,1.2,22.7
1684419600,24.1,37.7,24.1,22.6,1.2,1.2,22.7
1684419720,24.2,37.8,24.2,22.6,1.2,1.2,22.7
1684419840,24.2,37.8,24.1,22.6,1.2,1.4,22.7
1684419960,24.0,37.8,24.0,22.6,1.3,1.5,22.8
1684420080,24.0,37.8,23.9,22.6,1.3,1.5,22.8
1684420200,24.0,37.8,23.9,22.6,1.3,1.5,22.8
1684420320,24.0,37.5,24.0,22.6,1.4,1.5,22.8
1684420440,24.0,37.6,24.0,22.6,1.4,1.5,22.8
1684420560,24.0,37.6,24.0,22.6,1.4,1.6,22.9
1684420680,24.0,37.9,24.0,22.6,1.5,1.6,22.9
1684420800,24.1,37.4,24.1,22.6,1.5,1.6,22.9
1684420920,24.2,37.4,24.2,22.6,1.5,1.5,22.9
1684421040,24.2,38.1,24.2,22.6,1.5,1.5,23.0
1684421160,24.3,38.4,24.3,22.6,1.5,1.5,23.0
1684421280,24.4,38.4,24.3,22.6,1.6,1.5,23.0
1684421400,24.4,37.7,24.4,22.6,1.6,1.5,23.0
1684421520,24.2,38.0,24.2,22.6,1.6,1.8,23.0
1684421640,24.1,38.0,24.1,22.6,1.7,1.8,23.0
1684421760,24.2,38.3,24.1,22.6,1.7,1.9,23.1
1684421880,24.1,38.7,24.1,22.6,1.7,1.9,23.1
1684422000,24.2,38.7,24.1,22.6,1.8,1.9,23.1
1684422120,24.3,37.8,24.3,22.6,1.9,1.9,23.1
1684422240,24.4,38.6,24.4,22.6,1.9,1.8,23.1
1684422360,24.5,38.6,24.4,22.6,1.9,1.8,23.1
1684422480,24.5,38.5,24.5,22.6,2.0,1.8,23.1
1684422600,24.0,38.4,23.9,22.6,2.1,3.0,23.1
1684422720,23.9,38.4,23.9,22.6,2.2,2.5,23.1
1684422840,24.1,36.9,24.0,22.6,2.2,2.9,23.1
1684422960,24.0,37.5,23.9,22.6,2.3,2.5,23.1
1684423080,24.5,37.5,24.5,22.6,2.4,2.1,23.1
1684423200,24.2,38.1,24.2,22.6,2.5,2.4,23.1
1684423320,24.5,37.9,24.5,22.6,2.6,2.3,23.2
1684423440,24.6,37.9,24.6,22.6,2.7,2.3,23.2
1684423560,24.2,38.7,24.2,22.6,2.8,3.0,23.2
1684423680,24.3,39.1,24.2,22.6,2.9,2.4,23.2
1684423800,24.0,39.1,24.0,22.6,3.0,3.7,23.2
1684423920,24.0,38.6,23.9,22.6,3.1,3.7,23.2
1684424040,24.4,38.3,24.4,22.6,3.1,3.2,23.2
1684424160,24.3,38.3,24.3,22.6,3.3,3.3,23.2
1684424280,24.6,38.7,24.6,22.6,3.7,3.6,23.3
1684424400,24.8,39.5,24.7,22.6,4.0,3.5,23.3
1684424520,25.0,39.5,25.0,22.6,4.3,2.9,23.3
1684424640,25.1,36.0,25.0,22.6,4.2,2.9,23.3
1684424760,25.0,36.0,25.0,22.6,3.8,2.8,23.3
1684424880,25.1,38.6,25.1,22.6,3.9,2.8,23.3
1684425000,25.1,38.6,25.1,22.6,4.1,2.8,23.3
1684425120,25.2,38.8,25.2,22.6,4.3,2.8,23.3
1684425240,25.2,39.1,25.2,22.6,4.5,2.9,23.3
1684425360,25.3,39.1,25.2,22.6,4.5,2.9,23.3
1684425480,25.3,36.2,25.3,22.6,4.5,2.9,23.3
1684425600,25.4,36.2,25.3,22.6,4.6,2.8,23.4
1684425720,25.5,36.8,25.4,22.6,5.0,2.8,23.4
1684425840,25.6,38.0,25.6,22.6,5.8,2.8,23.4
1684425960,25.7,38.0,25.7,22.6,5.6,2.8,23.4
1684426080,25.8,38.1,25.8,22.6,6.4,2.7,23.4
1684426200,25.7,37.6,25.7,22.6,5.2,2.8,23.4
1684426320,25.8,37.6,25.7,22.6,5.6,2.8,23.4
1684426440,25.9,38.5,25.9,22.6,6.7,2.8,23.4
1684426560,25.9,38.6,25.9,22.6,6.3,2.8,23.4
1684426680,26.0,38.6,26.0,22.6,6.8,2.8,23.4
1684426800,26.0,38.7,26.0,22.6,6.5,2.8,23.4
1684426920,26.0,38.7,26.0,22.6,6.4,2.8,23.4
1684427040,26.0,38.7,26.0,22.6,6.0,2.8,23.4
1684427160,26.0,37.7,25.9,22.6,5.8,2.7,23.4
1684427280,26.0,37.7,25.9,22.6,5.7,2.7,23.4
1684427400,25.9,37.8,25.9,22.6,5.4,2.8,23.4
1684427520,25.9,37.2,25.9,22.6,5.2,2.7,23.4
1684427640,26.0,37.2,25.9,22.6,5.6,2.8,23.4
1684427760,26.0,38.7,25.9,22.6,5.4,2.8,23.4
1684427880,26.0,37.9,25.9,22.6,5.2,2.8,23.4
1684428000,26.0,37.9,26.0,22.6,5.7,2.8,23.4
1684428120,26.0,37.8,26.0,22.6,5.6,2.7,23.4
1684428240,26.0,38.1,26.0,22.6,5.1,2.7,23.4
1684428360,26.0,38.1,25.9,22.6,5.0,2.8,23.4
1684428480,25.9,37.3,25.9,22.6,4.7,2.7,23.3
1684428600,25.9,36.9,25.9,22.6,4.4,2.8,23.3
1684428720,25.9,36.9,25.9,22.6,4.6,2.8,23.3
1684428840,25.9,36.2,25.8,22.6,4.2,2.8,23.3
1684428960,25.9,36.4,25.8,22.6,4.2,2.7,23.3
1684429080,25.9,36.4,25.8,22.6,4.1,2.7,23.3
1684429200,25.9,35.7,25.8,22.6,4.1,2.7,23.3
1684429320,25.8,35.8,25.8,22.6,4.1,2.7,23.3
1684429440,25.9,35.8,25.8,22.6,4.2,2.7,23.3
1684429560,25.8,36.4,25.8,22.6,4.2,2.9,23.3
1684429680,25.8,39.6,25.8,22.6,4.2,3.0,23.3
1684429800,25.8,39.5,25.8,22.6,4.3,3.4,23.3
1684429920,25.8,35.7,25.8,22.6,4.2,3.3,23.3
1684430040,25.8,35.7,25.8,22.6,4.2,2.7,23.2
1684430160,25.8,35.8,25.8,22.6,4.1,2.7,23.2
1684430280,25.8,35.8,25.8,22.6,4.2,3.3,23.2
1684430400,25.8,35.8,25.8,22.6,4.4,2.9,23.2
1684430520,25.8,36.1,25.8,22.6,4.3,3.4,23.2
1684430640,25.8,36.1,25.8,22.6,4.3,3.4,23.2
1684430760,25.8,35.7,25.8,22.6,4.2,3.3,23.2
1684430880,25.9,36.3,25.8,22.6,4.2,2.8,23.2
1684431000,25.9,36.3,25.9,22.6,4.5,2.8,23.1
1684431120,25.9,36.8,25.9,22.6,4.4,2.7,23.1
1684431240,26.0,37.5,26.0,22.6,5.0,2.8,23.1
1684431360,25.9,37.5,25.9,22.6,5.0,3.4,23.1
1684431480,25.9,37.4,25.9,22.6,4.9,2.9,23.1
1684431600,26.0,37.2,26.0,22.6,5.0,2.8,23.1
1684431720,26.0,37.2,26.0,22.6,5.1,2.7,23.1
1684431840,26.0,38.1,26.0,22.6,5.1,2.7,23.1
1684431960,26.0,37.5,26.0,22.6,5.1,2.7,23.1
1684432080,26.1,37.5,26.0,22.6,5.1,2.7,23.1
1684432200,26.1,38.1,26.0,22.6,5.1,2.8,23.1
1684432320,26.1,38.2,26.1,22.6,5.2,2.8,23.0
1684432440,26.1,38.2,26.1,22.6,5.5,2.8,23.0
1684432560,26.1,38.0,26.1,22.6,5.5,2.7,23.0
1684432680,26.2,38.1,26.1,22.6,5.5,2.7,23.0
1684432800,26.2,38.1,26.2,22.6,5.8,2.7,23.0
1684432920,26.2,38.0,26.2,22.6,5.6,2.7,23.0
1684433040,26.2,38.2,26.1,22.6,5.5,2.8,23.1
1684433160,26.2,38.2,26.1,22.6,5.4,2.7,23.1
1684433280,26.2,38.2,26.2,22.6,5.5,2.7,23.1
1684433400,26.2,38.1,26.2,22.6,5.8,2.7,23.1
1684433520,26.2,38.1,26.2,22.6,6.1,2.7,23.1
1684433640,26.3,38.2,26.3,22.6,6.2,2.7,23.1
1684433760,26.3,38.2,26.3,22.6,6.3,2.7,23.1
1684433880,26.3,38.2,26.3,22.6,6.6,2.7,23.1
1684434000,26.3,38.5,26.3,22.6,6.2,2.7,23.1
1684434120,26.3,38.2,26.3,22.6,6.0,2.7,23.1
1684434240,26.3,38.2,26.3,22.6,6.0,2.7,23.1
1684434360,26.3,38.2,26.3,22.6,6.2,2.7,23.2
1684434480,26.3,38.3,26.3,22.6,6.2,2.7,23.2
1684434600,26.3,38.3,26.3,22.6,6.4,2.7,23.2
1684434720,26.3,38.3,26.3,22.6,6.2,2.7,23.2
1684434840,26.3,38.3,26.3,22.6,6.3,2.7,23.2
1684434960,26.4,38.3,26.3,22.6,6.3,2.7,23.2
1684435080,26.4,38.4,26.4,22.6,7.0,2.7,23.2
1684435200,26.5,38.4,26.5,22.6,7.5,2.7,23.2
1684435320,26.4,37.5,26.4,22.6,6.9,2.7,23.3
1684435440,26.4,38.8,26.4,22.6,6.8,2.7,23.3
1684435560,26.5,38.8,26.5,22.6,7.8,2.7,23.3
1684435680,26.5,37.8,26.5,22.6,7.9,2.7,23.3
1684435800,26.6,37.8,26.5,22.6,7.9,2.7,23.3
1684435920,26.6,37.8,26.6,22.6,8.1,2.7,23.4
1684436040,26.5,37.8,26.5,22.6,7.5,2.7,23.4
1684436160,26.6,37.5,26.6,22.6,7.8,2.7,23.4
1684436280,26.6,37.6,26.5,22.6,7.6,2.7,23.4
1684436400,26.6,37.2,26.6,22.6,7.9,2.7,23.4
1684436520,26.7,37.0,26.7,22.6,8.7,2.7,23.4
1684436640,26.7,37.0,26.7,22.6,8.5,2.7,23.5
1684436760,26.8,37.1,26.8,22.6,10.1,2.7,23.5
1684436880,26.7,36.5,26.7,22.6,8.3,2.7,23.5
1684437000,26.7,36.5,26.7,22.6,8.4,2.7,23.5
1684437120,26.7,36.6,26.7,22.6,8.2,2.7,23.5
1684437240,26.7,37.4,26.7,22.6,8.9,2.7,23.5
1684437360,26.8,37.3,26.8,22.6,9.1,2.7,23.5
1684437480,26.9,36.9,26.9,22.6,10.2,2.7,23.6
1684437600,26.8,37.4,26.8,22.6,9.4,2.7,23.6
1684437720,26.8,37.5,26.8,22.6,9.5,2.7,23.6
1684437840,26.8,36.9,26.8,22.6,8.8,2.7,23.6
1684437960,26.7,36.4,26.7,22.6,8.0,2.7,23.6
1684438080,26.7,36.4,26.7,22.6,8.7,2.7,23.6
1684438200,26.9,36.6,26.8,22.6,9.6,2.7,23.6
1684438320,26.8,36.9,26.8,22.6,9.5,2.7,23.6
1684438440,26.8,36.9,26.8,22.6,9.1,2.7,23.6
1684438560,27.0,37.0,27.0,22.6,11.2,2.7,23.6
1684438680,26.7,36.7,26.7,22.6,7.6,2.7,23.7
1684438800,27.0,36.8,27.0,22.6,11.4,2.7,23.7
1684438920,26.7,38.6,26.7,22.6,7.5,2.7,23.7
1684439040,26.9,36.2,26.8,22.6,9.9,2.7,23.7
1684439160,26.9,36.2,26.9,22.6,9.9,2.7,23.7
1684439280,26.9,36.5,26.9,22.6,9.9,2.7,23.7
1684439400,26.9,38.9,26.9,22.6,10.1,2.7,23.7
1684439520,26.9,37.8,26.9,22.6,9.9,2.7,23.7
1684439640,26.8,36.3,26.8,22.6,8.7,2.7,23.7
1684439760,26.8,36.3,26.8,22.6,9.1,2.7,23.7
1684439880,27.2,37.2,27.2,22.6,13.2,2.7,23.8
1684440000,27.1,38.7,27.1,22.6,11.5,2.7,23.8
1684440120,27.0,38.7,27.0,22.6,10.6,2.7,23.8
1684440240,27.1,38.2,27.1,22.6,11.9,2.7,23.8
1684440360,26.9,37.0,26.9,22.6,9.5,2.7,23.8
1684440480,26.9,36.9,26.9,22.6,9.7,2.7,23.8
1684440600,27.1,38.6,27.1,22.6,11.8,2.7,23.8
1684440720,26.7,35.8,26.7,22.6,7.7,2.7,23.8
1684440840,27.1,36.1,27.1,22.6,11.1,2.7,23.8
1684440960,27.0,37.6,27.0,22.6,11.1,2.7,23.8
1684441080,26.8,37.6,26.8,22.6,8.9,2.7,23.8
1684441200,26.8,36.7,26.8,22.6,9.0,2.7,23.8
1684441320,26.8,36.8,26.8,22.6,8.7,2.7,23.8
1684441440,26.8,36.8,26.8,22.6,9.1,2.7,23.8
1684441560,26.7,36.8,26.7,22.6,8.1,2.7,23.8
1684441680,26.6,37.2,26.6,22.6,7.3,2.7,23.9
1684441800,26.8,37.0,26.8,22.6,8.8,2.7,23.8
1684441920,26.8,37.5,26.8,22.6,8.6,2.7,23.9
1684442040,26.7,37.0,26.7,22.6,8.0,2.8,23.9
1684442160,26.7,37.1,26.7,22.6,7.6,2.7,23.9
1684442280,26.7,37.2,26.7,22.6,8.4,2.7,23.9
1684442400,26.8,36.9,26.7,22.6,8.4,2.7,23.9
1684442520,26.7,36.9,26.7,22.6,8.2,2.7,23.9
1684442640,26.8,37.9,26.8,22.6,9.4,2.7,23.9
1684442760,27.4,39.5,27.4,22.6,12.4,2.6,23.9
1684442880,26.8,39.5,26.8,22.6,8.0,2.7,23.9
1684443000,27.4,36.9,27.4,22.6,13.3,2.7,23.9
1684443120,27.4,39.2,27.3,22.6,12.5,2.7,23.9
1684443240,27.0,35.9,26.9,22.6,9.3,2.7,23.9
1684443360,27.1,36.7,27.1,22.6,10.3,2.7,23.9
1684443480,27.1,37.0,27.1,22.6,10.8,2.7,23.9
1684443600,26.9,36.9,26.9,22.6,8.6,2.7,23.9
1684443720,26.8,36.7,26.7,22.6,7.6,2.7,23.9
1684443840,27.1,37.3,27.1,22.6,10.4,2.7,23.9
1684443960,26.8,37.2,26.8,22.6,7.6,2.7,23.9
1684444080,26.8,36.9,26.8,22.6,7.5,2.7,23.9
1684444200,26.7,37.4,26.7,22.6,7.2,2.7,23.9
1684444320,26.8,37.4,26.8,22.6,7.7,2.7,23.9
1684444440,26.7,37.7,26.7,22.6,7.2,2.7,23.9
1684444560,27.0,37.6,27.0,22.6,9.5,2.7,23.9
1684444680,27.0,37.6,27.0,22.6,9.2,2.7,23.9
1684444800,27.2,38.0,27.2,22.6,10.7,2.7,23.9
1684444920,27.5,39.2,27.5,22.6,11.3,2.6,23.9
1684445040,27.1,39.2,27.1,22.6,9.2,2.7,24.0
1684445160,27.1,38.0,27.1,22.6,8.9,2.7,24.0
1684445280,27.6,39.8,27.5,22.6,9.8,2.6,24.0
1684445400,27.1,39.8,27.1,22.6,8.3,2.7,24.0
1684445520,28.2,38.4,28.2,22.6,10.3,2.6,24.0
1684445640,28.0,39.1,28.0,22.6,9.8,2.6,24.0
1684445760,28.2,39.1,28.2,22.6,10.5,2.6,24.0
1684445880,28.3,38.9,28.3,22.6,10.4,2.6,24.0
1684446000,28.1,38.8,28.1,22.6,9.9,2.6,24.0
1684446120,28.1,38.8,28.1,22.6,9.7,2.6,24.0
1684446240,28.4,38.8,28.4,22.6,9.8,2.6,24.0
1684446360,28.4,39.0,28.4,22.6,9.6,2.5,24.0
1684446480,28.6,38.9,28.6,22.6,9.5,2.5,24.0
1684446600,28.5,39.2,28.5,22.6,9.2,2.5,24.0
1684446720,28.6,40.2,28.6,22.6,8.9,2.6,24.0
1684446840,28.3,39.5,28.3,22.6,8.8,2.6,24.1
1684446960,28.5,39.1,28.4,22.6,8.6,2.5,24.1
1684447080,27.6,39.1,27.6,22.6,8.8,2.6,24.1
1684447200,28.5,39.8,28.5,22.6,8.0,2.5,24.1
1684447320,28.0,38.4,28.0,22.6,7.1,2.6,24.1
1684447440,28.5,41.2,28.5,22.6,7.6,2.5,24.1
1684447560,28.5,39.8,28.5,22.6,7.3,2.5,24.1
1684447680,28.5,41.7,28.5,22.6,7.1,2.5,24.1
1684447800,28.5,41.2,28.5,22.6,6.9,2.6,24.2
1684447920,28.5,40.8,28.5,22.6,6.7,2.5,24.2
1684448040,28.5,41.4,28.5,22.6,6.5,2.5,24.2
1684448160,28.5,40.4,28.5,22.6,6.5,2.5,24.2
1684448280,28.5,40.4,28.5,22.6,6.2,2.5,24.2
1684448400,28.5,41.7,28.5,22.6,6.0,2.5,24.2
1684448520,28.5,41.3,28.5,22.6,6.0,2.5,24.2
1684448640,28.5,41.9,28.4,22.6,5.7,2.5,24.3
1684448760,28.5,39.9,28.4,22.6,5.7,2.6,24.3
1684448880,28.5,42.8,28.4,22.6,5.4,2.6,24.3
1684449000,28.5,41.9,28.4,22.6,5.4,2.5,24.3
1684449120,28.4,42.7,28.4,22.6,5.2,2.5,24.3
1684449240,28.4,42.4,28.4,22.6,5.1,2.5,24.3
1684449360,28.4,42.5,28.4,22.6,5.2,2.5,24.3
1684449480,28.4,42.1,28.4,22.6,5.0,2.5,24.3
1684449600,28.4,42.1,28.4,22.6,4.9,2.5,24.4
1684449720,28.4,42.5,28.4,22.6,4.9,2.6,24.4
1684449840,28.4,42.3,28.4,22.6,4.8,2.6,24.4
1684449960,28.4,42.5,28.4,22.6,4.7,2.5,24.4
1684450080,28.4,42.5,28.4,22.6,4.6,2.5,24.4
1684450200,28.4,42.6,28.4,22.6,4.5,2.5,24.5
1684450320,28.4,42.7,28.4,22.6,4.4,2.5,24.5
1684450440,28.4,42.7,28.4,22.6,4.4,2.5,24.5
1684450560,28.4,42.8,28.4,22.6,4.3,2.5,24.5
1684450680,28.4,42.5,28.4,22.6,4.4,2.5,24.5
1684450800,28.4,42.5,28.4,22.6,4.3,2.6,24.6
1684450920,28.4,42.5,28.4,22.6,4.1,2.5,24.6
1684451040,28.4,42.5,28.4,22.6,4.1,2.5,24.6
1684451160,28.4,42.7,28.3,22.6,4.0,2.5,24.6
1684451280,28.4,42.7,28.3,22.6,4.0,2.6,24.6
1684451400,28.4,42.6,28.4,22.6,4.1,2.5,24.7
1684451520,28.4,42.5,28.4,22.6,4.0,2.5,24.7
1684451640,28.4,42.6,28.3,22.6,3.9,2.6,24.7
1684451760,28.4,42.8,28.3,22.6,3.9,2.6,24.7
1684451880,28.4,42.8,28.3,22.6,3.9,2.5,24.8
1684452000,28.4,42.9,28.3,22.6,3.8,2.5,24.8
1684452120,28.4,42.6,28.3,22.6,3.8,2.6,24.8
1684452240,28.4,42.4,28.3,22.6,3.8,2.5,24.8
1684452360,28.4,42.5,28.3,22.6,3.8,2.5,24.9
1684452480,28.4,42.4,28.3,22.6,3.8,2.6,24.9
1684452600,28.3,42.4,28.3,22.6,3.7,2.5,24.9
1684452720,28.3,42.5,28.3,22.6,3.7,2.5,25.0
1684452840,28.3,42.5,28.3,22.6,3.7,2.6,25.0
1684452960,28.3,42.7,28.3,22.6,3.6,2.5,25.0
1684453080,28.3,42.2,28.3,22.6,3.7,2.5,25.1
1684453200,28.3,42.4,28.3,22.6,3.7,2.5,25.1
1684453320,28.3,42.4,28.3,22.6,3.6,2.5,25.1
1684453440,28.3,42.4,28.3,22.6,3.7,2.5,25.2
1684453560,28.3,42.5,28.3,22.6,3.6,2.5,25.2
1684453680,28.3,42.4,28.3,22.6,3.5,2.5,25.2
1684453800,28.3,42.5,28.3,22.6,3.5,2.5,25.3
1684453920,28.3,42.5,28.3,22.6,3.4,2.5,25.3
1684454040,28.3,42.2,28.3,22.6,3.6,2.6,25.4
1684454160,28.3,42.3,28.3,22.6,3.5,2.6,25.4
1684454280,28.3,42.4,28.3,22.6,3.4,2.5,25.4
1684454400,28.3,42.4,28.3,22.6,3.4,2.5,25.5
1684454520,28.3,42.3,28.3,22.6,3.6,2.6,25.5
1684454640,28.3,42.3,28.3,22.6,3.4,2.5,25.6
1684454760,28.3,42.2,28.3,22.6,3.5,2.5,25.6
1684454880,28.3,42.1,28.3,22.6,3.5,2.5,25.6
1684455000,28.3,42.2,28.3,22.6,3.5,2.5,25.7
1684455120,28.3,42.0,28.3,22.6,3.5,2.5,25.7
1684455240,28.3,42.3,28.3,22.6,3.5,2.5,25.7
1684455360,28.3,42.0,28.3,22.6,3.4,2.6,25.7
1684455480,28.3,42.0,28.3,22.6,3.5,2.5,25.8
1684455600,28.3,42.0,28.3,22.6,3.4,2.5,25.8
1684455720,28.3,41.7,28.3,22.6,3.4,2.5,25.8
1684455840,28.3,41.9,28.3,22.6,3.5,2.6,25.8
1684455960,28.3,41.6,28.3,22.6,3.5,2.5,25.8
1684456080,28.3,41.5,28.3,22.6,3.4,2.5,25.8
1684456200,28.3,41.4,28.3,22.6,3.5,2.6,25.8
1684456320,28.3,41.1,28.3,22.6,3.5,2.6,25.8
1684456440,28.3,41.0,28.3,22.6,3.5,2.5,25.8
1684456560,28.3,40.0,28.3,22.6,3.6,2.6,25.8
1684456680,28.3,39.1,28.3,22.6,3.5,2.5,25.8
1684456800,28.3,39.1,28.3,22.6,3.5,2.5,25.8
1684456920,28.3,38.8,28.3,22.6,3.5,2.5,25.8
1684457040,28.3,37.1,28.3,22.6,3.5,2.5,25.8
1684457160,28.2,36.3,28.2,22.6,3.4,2.5,25.8
1684457280,27.9,36.2,27.9,22.6,3.3,2.6,25.8
1684457400,27.6,36.2,27.5,22.6,3.2,2.6,25.8
1684457520,26.9,35.3,26.9,22.6,3.2,2.7,25.8
1684457640,26.8,39.2,26.8,22.6,3.2,2.7,25.8
1684457760,26.7,39.2,26.7,22.6,3.1,2.7,25.8
1684457880,26.6,39.1,26.6,22.6,3.0,2.7,25.7
1684458000,26.6,39.1,26.5,22.6,3.0,2.7,25.7
1684458120,26.5,39.0,26.5,22.6,2.9,2.7,25.7
1684458240,26.5,39.0,26.4,22.6,2.8,2.7,25.7
1684458360,26.4,39.0,26.4,22.6,2.7,2.7,25.7
1684458480,26.3,38.4,26.3,22.6,2.6,2.7,25.7
1684458600,26.3,38.4,26.2,22.6,2.5,2.7,25.7
1684458720,26.2,38.4,26.2,22.6,2.4,2.7,25.7
1684458840,26.2,37.5,26.1,22.6,2.3,2.7,25.6
1684458960,26.1,38.1,26.1,22.6,2.2,2.7,25.6
1684459080,26.1,38.1,26.0,22.6,2.1,2.7,25.6
1684459200,26.0,36.9,26.0,22.6,2.0,2.8,25.6
1684459320,26.0,37.1,25.9,22.6,1.9,2.8,25.6
1684459440,25.9,37.1,25.9,22.6,1.9,2.8,25.6
1684459560,25.9,36.5,25.9,22.6,1.8,2.7,25.6
1684459680,25.9,35.5,25.9,22.6,1.6,2.7,25.6
1684459800,25.9,35.5,25.8,22.6,1.6,2.7,25.6
1684459920,25.8,38.3,25.8,22.6,1.5,2.8,25.5
1684460040,25.8,38.3,25.8,22.6,1.5,2.7,25.5
1684460160,25.8,38.9,25.7,22.6,0.9,2.8,25.5
1684460280,25.8,38.7,25.7,22.6,1.3,2.8,25.5
1684460400,25.8,38.7,25.7,22.6,1.2,2.8,25.5
1684460520,25.7,38.1,25.7,22.6,1.2,2.8,25.5
1684460640,25.7,38.5,25.7,22.6,1.1,2.7,25.5
1684460760,25.7,38.5,25.7,22.6,1.0,2.8,25.5
1684460880,25.7,38.0,25.6,22.6,1.0,2.8,25.5
1684461000,25.7,37.8,25.6,22.6,1.0,2.8,25.5
1684461120,25.6,37.8,25.6,22.6,0.9,2.9,25.5
1684461240,25.6,38.3,25.6,22.6,0.8,2.8,25.4
1684461360,25.6,37.9,25.6,22.6,0.8,2.8,25.4
1684461480,25.6,37.9,25.6,22.6,0.8,2.8,25.4
1684461600,25.6,38.1,25.6,22.6,0.7,2.8,25.4
1684461720,25.6,37.8,25.5,22.6,0.7,2.8,25.4
1684461840,25.6,37.8,25.5,22.6,0.7,2.8,25.4
1684461960,25.6,38.0,25.5,22.6,0.6,2.8,25.4
1684462080,25.5,37.9,25.5,22.6,0.6,2.8,25.4
1684462200,25.5,37.9,25.5,22.6,0.6,2.8,25.4
1684462320,25.5,37.8,25.5,22.6,0.6,2.8,25.4
1684462440,25.5,37.6,25.5,22.6,0.5,2.8,25.4
1684462560,25.5,37.6,25.5,22.6,0.5,2.8,25.3
1684462680,25.5,37.8,25.5,22.6,0.5,2.8,25.3
1684462800,25.5,37.8,25.5,22.6,0.4,2.8,25.3
1684462920,25.5,37.5,25.4,22.6,0.4,2.8,25.3
1684463040,25.5,31.3,25.4,22.6,0.3,2.8,25.3
1684463160,25.5,31.2,25.4,22.6,0.3,2.8,25.3
1684463280,25.4,31.0,25.4,22.6,0.3,2.8,25.3
1684463400,25.4,30.9,25.4,22.6,0.2,2.8,25.2
1684463520,25.4,30.7,25.4,22.6,0.2,2.8,25.2
1684463640,25.4,30.5,25.4,22.6,0.2,2.8,25.2
1684463760,25.4,30.3,25.4,22.6,0.1,2.8,25.2
1684463880,25.3,30.1,25.3,22.6,0.1,3.4,25.2
1684464000,25.3,29.8,25.3,22.6,0.1,3.4,25.1
1684464120,25.4,29.4,25.3,22.6,0.1,2.8,25.1
1684464240,25.4,29.1,25.3,22.6,0.0,2.8,25.1
1684464360,25.4,28.8,25.3,22.6,0.0,2.8,25.1
1684464480,25.3,28.4,25.3,22.6,0.0,2.8,25.1
1684464600,25.3,28.0,25.3,22.6,0.0,3.5,25.0
1684464720,25.2,27.6,25.2,22.6,0.0,4.1,25.0
1684464840,25.3,25.8,25.3,22.6,0.0,2.8,25.0
1684464960,25.3,25.7,25.3,22.6,-0.0,2.8,25.0
1684465080,25.3,25.7,25.3,22.6,-0.0,2.8,25.0
1684465200,25.3,25.7,25.3,22.6,-0.0,2.8,24.9
1684465320,25.2,25.6,25.2,22.6,-0.0,4.0,24.9
1684465440,25.2,25.6,25.2,22.6,-0.0,4.0,24.9
1684465560,25.2,25.6,25.2,22.6,0.0,3.9,24.9
1684465680,25.2,25.6,25.2,22.6,-0.0,3.4,24.8
1684465800,25.2,22.3,25.2,22.6,-0.0,3.4,24.8
1684465920,25.3,18.7,25.2,22.6,-0.0,2.8,24.8
1684466040,25.3,14.7,25.2,22.6,-0.0,2.8,24.8
1684466160,25.2,11.0,25.2,22.6,-0.0,2.8,24.8
1684466280,25.2,8.0,25.2,22.6,-0.0,3.3,24.8
1684466400,25.2,5.7,25.2,22.6,-0.0,2.8,24.7
1684466520,25.2,4.0,25.2,22.6,-0.0,3.4,24.7
1684466640,25.2,2.8,25.2,22.6,-0.0,3.4,24.7
1684466760,25.2,2.0,25.2,22.6,-0.0,2.8,24.7
1684466880,25.2,1.5,25.2,22.6,-0.0,2.7,24.7
1684467000,25.2,1.1,25.2,22.6,-0.0,3.2,24.6
1684467120,25.2,0.9,25.2,22.6,-0.0,2.7,24.6
1684467240,25.2,0.7,25.2,22.6,-0.0,2.7,24.6
1684467360,25.2,0.6,25.2,22.6,-0.0,3.0,24.6
1684467480,25.2,0.5,25.2,22.6,-0.0,3.3,24.6
1684467600,25.1,0.4,25.1,22.6,-0.0,3.3,24.6
1684467720,25.2,0.4,25.2,22.6,-0.0,2.7,24.5
1684467840,25.2,0.4,25.2,22.6,-0.0,2.7,24.5
1684467960,25.2,0.3,25.2,22.6,-0.0,2.8,24.5
1684468080,25.1,0.3,25.1,22.6,-0.0,3.3,24.5
1684468200,25.2,0.3,25.2,22.6,-0.0,2.7,24.5
1684468320,25.1,0.3,25.1,22.6,-0.0,3.4,24.5
1684468440,25.2,0.3,25.2,22.6,-0.0,2.7,24.5
1684468560,25.1,0.3,25.1,22.6,-0.0,3.3,24.5
1684468680,25.1,0.3,25.1,22.6,-0.0,3.8,24.4
1684468800,25.1,0.3,25.1,22.6,-0.0,2.7,24.4
1684468920,25.1,0.3,25.1,22.6,-0.0,2.7,24.4
1684469040,25.1,0.3,25.1,22.6,-0.0,2.7,24.4
1684469160,25.1,0.3,25.1,22.6,-0.0,2.7,24.4
1684469280,25.1,0.3,25.1,22.6,-0.0,2.7,24.4
1684469400,25.1,0.3,25.1,22.6,-0.0,2.7,24.4
1684469520,25.1,0.3,25.1,22.6,-0.0,2.7,24.4
1684469640,25.1,0.3,25.1,22.6,-0.0,2.7,24.4
1684469760,25.1,0.3,25.1,22.6,-0.0,2.7,24.3
1684469880,25.1,0.3,25.1,22.6,-0.0,2.7,24.3
1684470000,25.1,0.3,25.1,22.6,-0.0,2.7,24.3
1684470120,25.1,0.3,25.1,22.6,-0.0,2.8,24.3
1684470240,25.0,0.3,25.0,22.6,-0.0,3.8,24.3
1684470360,25.1,0.3,25.1,22.6,-0.0,2.8,24.3
1684470480,25.1,0.3,25.1,22.6,-0.0,2.8,24.3
1684470600,25.1,0.3,25.1,22.6,-0.0,2.7,24.3
1684470720,25.1,0.3,25.1,22.6,-0.0,2.7,24.3
1684470840,25.1,0.3,25.1,22.6,-0.0,2.7,24.3
1684470960,25.0,0.3,25.0,22.6,-0.0,3.2,24.3
1684471080,25.0,0.3,25.0,22.6,-0.0,2.7,24.3
1684471200,25.0,0.3,25.0,22.6,-0.0,3.4,24.2
1684471320,25.0,0.3,25.0,22.6,-0.0,3.3,24.2
1684471440,25.0,0.3,25.0,22.6,-0.0,2.7,24.2
1684471560,25.0,0.3,25.0,22.6,-0.0,3.0,24.2
1684471680,25.0,0.3,25.0,22.6,-0.0,3.3,24.2
1684471800,25.0,0.3,25.0,22.6,-0.0,2.7,24.2
1684471920,25.0,0.3,25.0,22.6,-0.0,3.4,24.2
1684472040,25.0,0.3,25.0,22.6,-0.0,3.9,24.2
1684472160,25.0,0.3,25.0,22.6,-0.0,2.9,24.2
1684472280,25.0,0.3,25.0,22.6,-0.0,2.9,24.2
1684472400,25.0,0.3,25.0,22.6,-0.0,3.2,24.1
1684472520,25.0,0.3,25.0,22.6,-0.0,2.7,24.1
1684472640,25.0,0.3,25.0,22.6,-0.0,3.3,24.1
1684472760,25.0,0.3,25.0,22.6,-0.0,3.2,24.1
1684472880,25.0,0.3,25.0,22.6,-0.0,2.7,24.1
1684473000,25.0,0.3,25.0,22.6,-0.0,2.7,24.1
1684473120,24.9,0.3,24.9,22.6,-0.0,3.3,24.1
1684473240,24.9,0.3,24.9,22.6,-0.0,3.2,24.0
1684473360,24.9,0.3,24.9,22.6,-0.0,3.3,24.0
1684473480,24.9,0.3,24.9,22.6,-0.0,3.3,24.0
1684473600,25.0,0.3,25.0,22.6,-0.0,2.7,24.0
1684473720,25.0,0.3,25.0,22.6,-0.0,2.7,24.0
1684473840,25.0,0.3,25.0,22.6,-0.0,2.7,24.0
1684473960,24.9,0.3,24.9,22.6,-0.0,3.3,24.0
1684474080,24.9,0.3,24.8,22.6,-0.0,4.0,24.0
1684474200,24.9,0.3,24.9,22.6,-0.0,3.6,23.9
1684474320,24.9,0.3,24.9,22.6,-0.0,2.9,23.9
1684474440,24.9,0.3,24.9,22.6,-0.0,2.7,23.9
1684474560,25.0,0.3,25.0,22.6,-0.0,2.7,23.9
1684474680,24.9,0.3,24.9,22.6,-0.0,3.3,23.9
1684474800,24.9,0.3,24.9,22.6,-0.0,2.8,23.9
1684474920,24.8,0.3,24.8,22.6,-0.0,4.0,23.8
1684475040,24.9,0.3,24.9,22.6,-0.0,3.2,23.8
1684475160,24.9,0.3,24.9,22.6,-0.0,3.3,23.8
1684475280,24.9,0.3,24.9,22.6,-0.0,3.3,23.8
1684475400,24.9,0.3,24.9,22.6,-0.0,2.7,23.8
1684475520,24.9,0.3,24.9,22.6,-0.0,2.7,23.8
1684475640,24.9,0.3,24.9,22.6,-0.0,3.3,23.8
1684475760,24.9,0.3,24.9,22.6,-0.0,3.3,23.8
1684475880,24.9,0.3,24.9,22.6,-0.0,2.7,23.8
1684476000,24.9,0.3,24.9,22.6,-0.0,3.3,23.7
1684476120,24.9,0.3,24.9,22.6,-0.0,3.3,23.7
1684476240,24.8,0.3,24.8,22.6,-0.0,3.4,23.7
1684476360,24.8,0.3,24.8,22.6,-0.0,4.0,23.7
1684476480,24.8,0.3,24.8,22.6,-0.0,3.4,23.7
1684476600,24.9,0.3,24.9,22.6,-0.0,2.8,23.7
1684476720,24.9,0.3,24.9,22.6,-0.0,2.9,23.7
1684476840,24.9,0.3,24.9,22.6,-0.0,2.7,23.7
1684476960,24.9,0.3,24.9,22.6,-0.0,2.7,23.7
1684477080,24.8,0.3,24.8,22.6,-0.0,3.4,23.6
1684477200,24.8,0.3,24.8,22.6,-0.0,4.0,23.6
1684477320,24.8,0.3,24.8,22.6,-0.0,3.7,23.6
1684477440,24.8,0.3,24.8,22.6,-0.0,3.6,23.6
1684477560,24.9,0.3,24.9,22.6,-0.0,2.7,23.6
1684477680,24.9,0.3,24.8,22.6,-0.0,2.7,23.6
1684477800,24.8,0.3,24.8,22.6,-0.0,2.7,23.6
1684477920,24.8,0.3,24.8,22.6,-0.0,3.9,23.6
1684478040,24.8,0.3,24.8,22.6,-0.0,3.1,23.5
1684478160,24.8,0.3,24.8,22.6,-0.0,3.3,23.5
1684478280,24.8,0.3,24.8,22.6,-0.0,3.3,23.5
1684478400,24.8,0.3,24.8,22.6,-0.0,2.8,23.5
1684478520,24.8,0.3,24.8,22.6,-0.0,2.7,23.5
1684478640,24.8,0.3,24.8,22.6,-0.0,3.0,23.5
1684478760,24.8,0.3,24.8,22.6,-0.0,2.8,23.5
1684478880,24.8,0.3,24.8,22.6,-0.0,3.3,23.5
1684479000,24.8,0.3,24.8,22.6,-0.0,3.3,23.5
1684479120,24.8,0.3,24.8,22.6,-0.0,3.3,23.4
1684479240,24.8,0.3,24.7,22.6,-0.0,3.5,23.4
1684479360,24.7,0.3,24.7,22.6,-0.0,3.9,23.4
1684479480,24.8,0.3,24.8,22.6,-0.0,3.0,23.4
1684479600,24.8,0.3,24.8,22.6,-0.0,2.7,23.4
1684479720,24.8,0.3,24.8,22.6,-0.0,3.2,23.4
1684479840,24.8,0.3,24.8,22.6,-0.0,2.8,23.4
1684479960,24.7,0.3,24.7,22.6,-0.0,3.3,23.4
1684480080,24.7,0.3,24.7,22.6,-0.0,4.0,23.4
1684480200,24.7,0.3,24.7,22.6,-0.0,3.4,23.4
1684480320,24.8,0.3,24.8,22.6,-0.0,2.8,23.3
1684480440,24.8,0.3,24.8,22.6,-0.0,2.7,23.3
1684480560,24.8,0.3,24.8,22.6,-0.0,2.7,23.3
1684480680,24.8,0.3,24.8,22.6,-0.0,2.7,23.3
1684480800,24.8,0.3,24.8,22.6,-0.0,3.1,23.3
1684480920,24.8,0.3,24.8,22.6,-0.0,2.8,23.3
1684481040,24.7,0.3,24.7,22.6,-0.0,3.4,23.3
1684481160,24.7,0.3,24.7,22.6,-0.0,3.7,23.3
1684481280,24.7,0.3,24.7,22.6,-0.0,2.8,23.3
1684481400,24.8,0.3,24.8,22.6,-0.0,2.7,23.3
1684481520,24.8,0.3,24.8,22.6,-0.0,2.7,23.3
1684481640,24.7,0.3,24.7,22.6,-0.0,2.7,23.3
1684481760,24.7,0.3,24.7,22.6,-0.0,2.7,23.2
1684481880,24.7,0.3,24.7,22.6,-0.0,2.7,23.2
1684482000,24.7,0.3,24.7,22.6,-0.0,2.8,23.2
1684482120,24.7,0.3,24.7,22.6,-0.0,3.4,23.2
1684482240,24.6,0.3,24.6,22.6,-0.0,3.9,23.2
1684482360,24.7,0.3,24.7,22.6,-0.0,2.7,23.2
1684482480,24.7,0.3,24.7,22.6,-0.0,2.7,23.2
1684482600,24.7,0.3,24.7,22.6,-0.0,2.7,23.2
1684482720,24.7,0.3,24.7,22.6,-0.0,3.3,23.2
1684482840,24.6,0.3,24.6,22.6,-0.0,3.6,23.2
1684482960,24.6,0.3,24.6,22.6,-0.0,4.3,23.1
1684483080,24.6,0.3,24.6,22.6,-0.0,4.1,23.1
1684483200,24.6,0.3,24.6,22.6,-0.0,3.6,23.1
1684483320,24.6,0.3,24.6,22.6,-0.0,3.4,23.1
1684483440,24.6,0.3,24.6,22.6,-0.0,4.1,23.1
1684483560,24.5,0.3,24.5,22.6,-0.0,4.3,23.0
1684483680,24.6,0.3,24.5,22.6,-0.0,4.2,23.0
1684483800,24.6,0.3,24.5,22.6,-0.0,4.0,23.0
1684483920,24.5,0.3,24.5,22.6,-0.0,4.2,23.0
1684484040,24.5,0.3,24.5,22.6,-0.0,4.2,23.0
1684484160,24.5,0.3,24.5,22.6,-0.0,4.1,22.9
1684484280,24.6,0.3,24.6,22.6,-0.0,2.9,22.9
1684484400,24.6,0.3,24.6,22.6,-0.0,3.4,22.9
1684484520,24.5,0.3,24.5,22.6,-0.0,4.0,22.9
1684484640,24.5,0.3,24.5,22.6,-0.0,4.2,22.9
1684484760,24.5,0.3,24.5,22.6,-0.0,4.1,22.8
1684484880,24.5,0.3,24.5,22.6,-0.0,4.1,22.8
1684485000,24.6,0.3,24.6,22.6,-0.0,3.1,22.8
1684485120,24.6,0.3,24.6,22.6,-0.0,2.9,22.8
1684485240,24.6,0.3,24.6,22.6,-0.0,2.9,22.8
1684485360,24.6,0.3,24.6,22.6,-0.0,3.1,22.7
1684485480,24.6,0.3,24.6,22.6,-0.0,3.5,22.7
1684485600,24.5,0.3,24.5,22.6,-0.0,4.1,22.7
1684485720,24.5,0.3,24.5,22.6,-0.0,4.2,22.7
1684485840,24.5,0.3,24.5,22.6,-0.0,3.8,22.7
1684485960,24.5,0.3,24.5,22.6,-0.0,3.8,22.7
1684486080,24.5,0.3,24.5,22.6,-0.0,3.6,22.6
1684486200,24.5,0.3,24.5,22.6,-0.0,3.5,22.6
1684486320,24.5,0.3,24.5,22.6,-0.0,3.5,22.6
1684486440,24.5,0.3,24.5,22.6,-0.0,3.6,22.6
1684486560,24.5,0.3,24.5,22.6,-0.0,4.2,22.5
1684486680,24.4,0.3,24.4,22.6,-0.0,4.2,22.5
1684486800,24.5,0.3,24.5,22.6,-0.0,3.6,22.5
1684486920,24.5,0.3,24.5,22.6,-0.0,3.5,22.5
1684487040,24.5,0.3,24.5,22.6,-0.0,3.6,22.5
1684487160,24.5,0.3,24.5,22.6,-0.0,3.6,22.5
1684487280,24.5,0.3,24.5,22.6,-0.0,3.4,22.4
1684487400,24.5,0.3,24.5,22.6,-0.0,3.9,22.4
1684487520,24.4,0.3,24.4,22.6,-0.0,3.6,22.4
1684487640,24.4,0.3,24.4,22.6,-0.0,4.2,22.4
1684487760,24.4,0.3,24.4,22.6,-0.0,4.1,22.4
1684487880,24.5,0.3,24.4,22.6,-0.0,3.6,22.3
1684488000,24.5,0.3,24.4,22.6,-0.0,3.5,22.3
1684488120,24.4,0.3,24.4,22.6,-0.0,3.6,22.3
1684488240,24.5,0.3,24.4,22.6,-0.0,3.5,22.3
1684488360,24.4,0.3,24.4,22.6,-0.0,3.5,22.3
1684488480,24.4,0.3,24.4,22.6,-0.0,4.0,22.3
1684488600,24.4,0.3,24.4,22.6,-0.0,4.0,22.3
1684488720,24.4,0.3,24.4,22.6,-0.0,3.4,22.3
1684488840,24.4,0.3,24.4,22.6,-0.0,3.4,22.2
1684488960,24.4,0.3,24.4,22.6,-0.0,3.6,22.2
1684489080,24.4,0.3,24.4,22.6,-0.0,2.8,22.2
1684489200,24.4,0.3,24.4,22.6,-0.0,3.4,22.2
1684489320,24.4,0.3,24.4,22.6,-0.0,3.6,22.2
1684489440,24.4,0.3,24.4,22.6,-0.0,2.9,22.2
1684489560,24.4,0.3,24.4,22.6,-0.0,3.5,22.2
1684489680,24.4,0.3,24.4,22.6,-0.0,3.4,22.2
1684489800,24.4,0.3,24.4,22.6,-0.0,3.5,22.2
1684489920,24.4,0.3,24.4,22.6,-0.0,3.4,22.1
1684490040,24.3,0.3,24.3,22.6,-0.0,3.5,22.1
1684490160,24.3,0.3,24.3,22.6,-0.0,3.6,22.1
1684490280,24.3,0.3,24.3,22.6,-0.0,3.5,22.1
1684490400,24.3,0.3,24.3,22.6,-0.0,3.4,22.1
1684490520,24.4,0.3,24.4,22.6,-0.0,3.0,22.1
1684490640,24.3,0.3,24.3,22.6,-0.0,3.5,22.1
1684490760,24.3,0.3,24.2,22.6,-0.0,4.1,22.1
1684490880,24.2,0.3,24.2,22.6,-0.0,4.2,22.0
1684491000,24.2,0.3,24.2,22.6,-0.0,4.2,22.0
1684491120,24.2,0.3,24.2,22.6,-0.0,4.3,22.0
1684491240,24.2,0.3,24.2,22.6,-0.0,4.1,22.0
1684491360,24.3,0.3,24.2,22.6,-0.0,3.5,22.0
1684491480,24.3,0.3,24.2,22.6,-0.0,3.5,22.0
1684491600,24.3,0.3,24.3,22.6,-0.0,3.0,22.0
1684491720,24.2,0.3,24.2,22.6,-0.0,4.1,22.0
1684491840,24.2,0.3,24.2,22.6,-0.0,4.1,22.0
1684491960,24.2,0.3,24.1,22.6,-0.0,4.1,22.0
1684492080,24.1,0.3,24.1,22.6,-0.0,4.3,21.9
1684492200,24.1,0.3,24.1,22.6,-0.0,4.2,21.9
1684492320,24.2,0.3,24.2,22.6,-0.0,3.6,21.9
1684492440,24.2,0.3,24.2,22.6,-0.0,3.5,21.9
1684492560,24.1,0.3,24.1,22.6,-0.0,4.3,21.9
1684492680,24.1,0.3,24.1,22.6,-0.0,4.2,21.9
1684492800,24.0,0.3,24.0,22.6,-0.0,4.5,21.9
1684492920,24.0,0.3,24.0,22.6,-0.0,4.5,21.9
1684493040,24.0,0.3,24.0,22.6,-0.0,4.2,21.8
1684493160,24.0,0.3,24.0,22.6,-0.0,4.2,21.8
1684493280,24.0,0.3,24.0,22.6,-0.0,4.1,21.8
1684493400,24.1,0.3,24.0,22.6,-0.0,3.2,21.8
1684493520,24.1,0.3,24.1,22.6,-0.0,3.0,21.8
1684493640,24.1,0.3,24.1,22.6,-0.0,2.9,21.8
1684493760,24.1,0.3,24.0,22.6,-0.0,3.4,21.8
1684493880,24.1,0.3,24.1,22.6,-0.0,2.9,21.7
1684494000,24.0,0.3,24.0,22.6,-0.0,3.5,21.7
1684494120,24.1,0.3,24.1,22.6,-0.0,2.9,21.7
1684494240,24.0,0.3,24.0,22.6,-0.0,3.4,21.7
1684494360,24.0,0.3,24.0,22.6,-0.0,3.2,21.7
1684494480,24.0,0.3,24.0,22.6,-0.0,2.9,21.7
1684494600,24.0,0.3,24.0,22.6,-0.0,3.2,21.6
1684494720,24.0,0.3,24.0,22.6,-0.0,2.9,21.6
1684494840,24.0,0.3,24.0,22.6,-0.0,3.3,21.6
1684494960,24.0,0.3,24.0,22.6,-0.0,2.9,21.6
1684495080,24.0,0.3,24.0,22.6,-0.0,2.6,21.6
1684495200,24.0,0.3,24.0,22.6,-0.0,2.9,21.5
1684495320,23.9,0.3,23.9,22.6,-0.0,3.1,21.5
1684495440,23.9,0.3,23.9,22.6,-0.0,2.9,21.5
1684495560,23.9,0.3,23.9,22.6,-0.0,3.1,21.5
1684495680,23.9,0.3,23.9,22.6,-0.0,3.1,21.5
1684495800,23.8,0.3,23.8,22.6,-0.0,3.4,21.5
1684495920,24.0,0.3,24.0,22.6,-0.0,2.0,21.5
1684496040,24.0,0.3,24.0,22.6,-0.0,2.0,21.5
1684496160,24.0,0.3,24.0,22.6,-0.0,1.7,21.4
1684496280,24.0,0.3,24.0,22.6,-0.0,1.9,21.4
1684496400,24.0,0.3,24.0,22.6,-0.0,1.8,21.4
1684496520,24.0,0.3,24.0,22.6,-0.0,1.7,21.4
1684496640,23.9,0.3,23.9,22.6,-0.0,1.8,21.4
1684496760,23.9,0.3,23.9,22.6,-0.0,1.7,21.4
1684496880,23.9,0.3,23.9,22.6,-0.0,1.7,21.3
1684497000,23.8,0.3,23.8,22.6,-0.0,1.7,21.3
1684497120,23.7,0.3,23.7,22.6,-0.0,1.9,21.3
1684497240,23.6,0.3,23.6,22.6,-0.0,1.8,21.3
1684497360,23.6,0.4,23.6,22.6,-0.0,1.6,21.3
1684497480,23.6,0.4,23.6,22.6,-0.0,1.5,21.3
1684497600,23.6,0.5,23.6,22.6,-0.0,1.4,21.2
1684497720,23.6,0.6,23.6,22.6,-0.0,1.4,21.2
1684497840,23.5,0.7,23.5,22.6,-0.0,1.3,21.2
1684497960,23.5,0.9,23.5,22.6,-0.0,1.3,21.2
1684498080,23.5,1.2,23.5,22.6,-0.0,1.3,21.2
1684498200,23.5,1.5,23.5,22.6,-0.0,1.3,21.2
1684498320,23.5,2.1,23.5,22.6,-0.0,1.3,21.2
1684498440,23.5,3.0,23.5,22.6,-0.0,1.3,21.1
1684498560,23.5,4.3,23.5,22.6,-0.0,1.3,21.1
1684498680,23.5,6.2,23.5,22.6,-0.0,1.3,21.1
1684498800,23.5,8.9,23.5,22.6,-0.0,1.3,21.1
1684498920,23.5,12.5,23.5,22.6,-0.0,1.4,21.1
1684499040,23.5,17.6,23.5,22.6,-0.0,1.4,21.1
1684499160,23.5,21.7,23.5,22.6,-0.0,1.4,21.1
1684499280,23.5,24.5,23.5,22.6,-0.0,1.3,21.0
1684499400,23.5,23.8,23.4,22.6,-0.0,1.4,21.0
1684499520,23.4,23.8,23.4,22.6,-0.0,1.6,21.0
1684499640,23.5,23.8,23.4,22.6,-0.0,1.2,21.0
1684499760,23.4,23.8,23.4,22.6,-0.0,1.5,21.0
1684499880,23.4,23.8,23.4,22.6,-0.0,1.4,21.0
1684500000,23.4,23.8,23.4,22.6,-0.0,1.3,21.0
1684500120,23.4,24.1,23.4,22.6,0.0,1.3,21.0
1684500240,23.4,26.2,23.4,22.6,0.0,1.4,20.9
1684500360,23.4,27.9,23.4,22.6,0.0,1.4,20.9
1684500480,23.5,28.4,23.4,22.6,0.0,1.3,20.9
1684500600,23.5,28.7,23.5,22.6,0.0,1.1,20.9
1684500720,23.5,28.9,23.5,22.6,0.0,1.1,20.9
1684500840,23.5,29.2,23.5,22.6,0.0,1.0,20.9
1684500960,23.5,29.5,23.5,22.6,0.1,1.0,20.8
1684501080,23.5,29.6,23.5,22.6,0.1,1.1,20.8
1684501200,23.5,29.9,23.5,22.6,0.1,1.1,20.8
1684501320,23.5,30.1,23.5,22.6,0.1,1.1,20.8
1684501440,23.5,30.3,23.5,22.6,0.1,1.1,20.8
1684501560,23.5,30.5,23.5,22.6,0.2,1.1,20.8
1684501680,23.5,30.7,23.5,22.6,0.2,1.1,20.8
1684501800,23.5,30.7,23.5,22.6,0.2,1.1,20.8
1684501920,23.5,30.8,23.5,22.6,0.2,1.0,20.8
1684502040,23.5,31.0,23.5,22.6,0.2,1.0,20.8
1684502160,23.5,31.1,23.5,22.6,0.2,1.0,20.7
1684502280,23.5,31.2,23.5,22.6,0.3,1.1,20.7
1684502400,23.5,31.4,23.5,22.6,0.3,1.1,20.7
1684502520,23.6,26.4,23.5,22.6,0.4,1.1,20.7
1684502640,23.6,26.5,23.6,22.6,0.5,1.0,20.7
1684502760,23.6,26.5,23.6,22.6,0.5,1.0,20.7
1684502880,23.6,26.5,23.6,22.6,0.5,1.0,20.7
1684503000,23.6,26.7,23.6,22.6,0.6,1.0,20.7
1684503120,23.6,26.7,23.6,22.6,0.6,1.0,20.7
1684503240,23.6,26.7,23.6,22.6,0.6,1.0,20.7
1684503360,23.6,26.8,23.6,22.6,0.7,1.1,20.7
1684503480,23.7,27.1,23.7,22.6,0.7,1.1,20.6
1684503600,23.7,27.1,23.7,22.6,0.7,1.0,20.6
1684503720,23.7,27.0,23.6,22.6,0.7,1.1,20.6
1684503840,23.7,27.1,23.7,22.6,0.7,1.0,20.6
1684503960,23.7,27.2,23.7,22.6,0.7,1.1,20.6
