Time stamp,Battery voltage,Array voltage,Load voltage,LVD voltage,Charging current,Load current,Battery or ambient temperature
1684504080,23.8,27.3,23.7,22.6,0.9,1.1,20.6
1684504200,23.8,27.5,23.8,22.6,0.9,1.1,20.6
1684504320,23.8,27.4,23.8,22.6,1.0,1.1,20.6
1684504440,23.9,38.8,23.8,22.6,1.1,1.1,20.6
1684504560,23.9,38.8,23.8,22.6,1.0,1.1,20.6
1684504680,23.9,39.0,23.9,22.6,1.0,1.0,20.6
1684504800,23.9,38.4,23.9,22.6,1.0,1.0,20.6
1684504920,23.9,38.4,23.9,22.6,1.0,1.0,20.6
1684505040,24.0,38.8,24.0,22.6,1.3,1.0,20.6
1684505160,24.0,38.7,24.0,22.6,1.3,1.1,20.6
1684505280,24.1,38.7,24.1,22.6,1.3,0.9,20.6
1684505400,24.2,39.1,24.1,22.6,1.5,1.1,20.6
1684505520,24.4,38.8,24.3,22.6,1.7,1.3,20.6
1684505640,24.3,38.8,24.3,22.6,1.8,1.8,20.6
1684505760,24.3,39.0,24.2,22.6,1.8,1.8,20.6
1684505880,24.5,39.8,24.4,22.6,2.0,1.8,20.6
1684506000,24.2,39.8,24.2,22.6,1.7,1.8,20.6
1684506120,24.1,39.6,24.0,22.6,1.6,1.8,20.6
1684506240,24.3,39.0,24.2,22.6,1.9,1.8,20.6
1684506360,24.4,39.0,24.4,22.6,2.0,1.8,20.6
1684506480,24.2,39.8,24.2,22.6,2.1,2.4,20.6
1684506600,24.0,39.0,23.9,22.6,2.2,2.5,20.6
1684506720,24.0,39.0,24.0,22.6,2.0,1.8,20.6
1684506840,24.3,39.2,24.3,22.6,2.0,1.9,20.5
1684506960,24.4,38.1,24.3,22.6,1.9,1.8,20.5
1684507080,24.5,38.1,24.4,22.6,2.0,1.8,20.6
1684507200,24.5,39.7,24.5,22.6,2.0,1.8,20.5
1684507320,24.0,37.0,24.0,22.6,2.2,2.5,20.6
1684507440,24.0,37.7,23.9,22.6,2.6,3.0,20.5
1684507560,23.9,39.1,23.9,22.6,2.7,3.0,20.5
1684507680,24.0,39.1,23.9,22.6,2.8,3.0,20.6
1684507800,24.1,38.1,24.1,22.6,3.0,3.0,20.6
1684507920,24.1,38.1,24.1,22.6,2.9,3.1,20.6
1684508040,24.4,39.0,24.4,22.6,3.2,3.0,20.6
1684508160,24.4,39.7,24.3,22.6,2.9,3.0,20.6
1684508280,24.2,39.7,24.2,22.6,2.9,3.0,20.6
1684508400,24.0,38.6,23.9,22.6,2.7,3.1,20.6
1684508520,23.9,38.2,23.9,22.6,2.7,3.1,20.6
1684508640,23.9,38.2,23.8,22.6,2.6,3.1,20.6
1684508760,24.0,38.2,24.0,22.6,2.6,3.0,20.6
1684508880,24.2,38.2,24.2,22.6,2.7,2.9,20.6
1684509000,24.1,38.2,24.0,22.6,2.8,3.1,20.6
1684509120,23.9,38.5,23.9,22.6,2.7,3.1,20.6
1684509240,24.0,39.0,24.0,22.6,2.9,3.0,20.6
1684509360,24.0,39.0,24.0,22.6,2.8,3.0,20.6
1684509480,24.0,38.0,24.0,22.6,2.9,3.0,20.5
1684509600,24.3,38.5,24.3,22.6,2.9,2.7,20.5
1684509720,24.3,38.5,24.2,22.6,2.8,3.0,20.5
1684509840,24.2,39.1,24.2,22.6,3.1,3.6,20.5
1684509960,24.6,39.1,24.6,22.6,3.4,2.9,20.5
1684510080,24.2,39.1,24.2,22.6,3.8,4.2,20.5
1684510200,24.1,38.9,24.1,22.6,3.9,4.2,20.5
1684510320,24.4,39.4,24.3,22.6,3.8,3.6,20.5
1684510440,24.6,39.4,24.6,22.6,3.8,3.5,20.5
1684510560,24.7,39.1,24.7,22.6,3.9,3.5,20.5
1684510680,24.7,38.8,24.6,22.6,3.7,3.5,20.5
1684510800,24.7,38.8,24.6,22.6,3.7,3.5,20.5
1684510920,24.6,38.7,24.6,22.6,3.6,3.5,20.5
1684511040,24.6,39.2,24.6,22.6,3.6,3.5,20.6
1684511160,24.6,39.2,24.6,22.6,3.6,3.5,20.6
1684511280,24.6,39.2,24.6,22.6,3.5,3.5,20.6
1684511400,24.5,38.1,24.5,22.6,3.4,3.5,20.6
1684511520,24.7,38.1,24.7,22.6,3.7,3.5,20.6
1684511640,24.6,38.8,24.6,22.6,3.5,3.5,20.6
1684511760,24.7,39.3,24.7,22.6,3.7,3.5,20.6
1684511880,24.8,39.3,24.8,22.6,3.8,3.5,20.6
1684512000,24.8,39.0,24.8,22.6,4.2,4.1,20.6
1684512120,25.0,39.1,24.9,22.6,4.0,3.3,20.6
1684512240,25.1,39.1,25.0,22.6,4.0,2.8,20.6
1684512360,25.1,39.3,25.1,22.6,4.0,2.8,20.6
1684512480,25.2,39.4,25.1,22.6,4.1,2.8,20.6
1684512600,25.2,39.4,25.2,22.6,4.1,2.8,20.6
1684512720,25.2,39.1,25.2,22.6,4.2,2.8,20.6
1684512840,25.3,39.1,25.2,22.6,4.3,2.8,20.6
1684512960,25.3,39.1,25.3,22.6,4.5,2.8,20.6
1684513080,25.3,35.1,25.3,22.6,4.2,2.8,20.6
1684513200,25.3,35.1,25.3,22.6,4.0,2.8,20.6
1684513320,25.4,38.8,25.4,22.6,4.2,2.8,20.6
1684513440,25.3,38.8,25.3,22.6,4.2,3.4,20.6
1684513560,25.3,39.2,25.3,22.6,4.1,3.4,20.6
1684513680,25.4,39.6,25.4,22.6,4.0,2.8,20.6
1684513800,25.3,39.6,25.3,22.6,3.9,3.3,20.6
1684513920,25.4,39.5,25.4,22.6,3.9,2.8,20.6
1684514040,25.4,39.1,25.4,22.6,4.0,2.8,20.6
1684514160,25.4,39.1,25.3,22.6,4.2,3.4,20.6
1684514280,25.4,39.1,25.3,22.6,4.1,3.3,20.6
1684514400,25.4,39.7,25.4,22.6,4.1,2.8,20.6
1684514520,25.5,39.7,25.4,22.6,4.0,2.8,20.6
1684514640,25.4,39.1,25.4,22.6,3.7,2.8,20.6
1684514760,25.4,39.0,25.3,22.6,3.8,3.4,20.6
1684514880,25.3,39.0,25.3,22.6,3.8,3.8,20.6
1684515000,25.3,39.0,25.3,22.6,3.8,3.7,20.6
1684515120,25.4,39.0,25.4,22.6,3.9,2.9,20.6
1684515240,25.5,39.0,25.4,22.6,4.0,2.8,20.6
1684515360,25.5,39.6,25.5,22.6,4.0,2.8,20.6
1684515480,25.5,39.3,25.5,22.6,4.2,2.8,20.6
1684515600,25.6,39.3,25.6,22.6,4.4,2.8,20.6
1684515720,25.6,35.8,25.6,22.6,4.5,2.7,20.6
1684515840,25.6,35.8,25.6,22.6,4.3,2.8,20.6
1684515960,25.6,36.2,25.6,22.6,4.3,2.8,20.6
1684516080,25.6,36.3,25.6,22.6,4.4,3.4,20.6
1684516200,25.7,36.0,25.6,22.6,4.4,2.8,20.6
1684516320,25.7,36.8,25.7,22.6,4.6,2.8,20.5
1684516440,25.7,36.8,25.7,22.6,4.6,2.8,20.6
1684516560,25.7,36.8,25.7,22.6,4.6,2.8,20.5
1684516680,25.7,35.3,25.7,22.6,4.2,2.7,20.6
1684516800,25.7,35.3,25.6,22.6,4.2,3.4,20.6
1684516920,25.7,36.2,25.7,22.6,4.4,3.1,20.6
1684517040,25.7,36.8,25.6,22.6,4.4,3.6,20.5
1684517160,25.7,36.8,25.6,22.6,4.6,3.5,20.5
1684517280,25.8,36.8,25.8,22.6,4.6,2.7,20.5
1684517400,25.8,35.9,25.8,22.6,4.4,2.7,20.6
1684517520,25.8,35.9,25.8,22.6,4.3,2.7,20.6
1684517640,25.8,36.1,25.8,22.6,4.5,2.7,20.6
1684517760,25.8,37.4,25.8,22.6,4.8,3.2,20.5
1684517880,25.8,37.4,25.7,22.6,5.0,3.7,20.5
1684518000,25.9,37.3,25.9,22.6,5.0,2.8,20.5
1684518120,25.9,37.5,25.9,22.6,4.9,2.8,20.5
1684518240,25.9,37.5,25.9,22.6,4.7,2.7,20.5
1684518360,25.9,36.8,25.9,22.6,4.7,2.7,20.5
1684518480,25.9,36.0,25.8,22.6,4.4,2.7,20.6
1684518600,25.8,35.9,25.8,22.6,4.7,3.3,20.6
1684518720,25.9,37.4,25.9,22.6,4.7,2.7,20.5
1684518840,25.9,36.4,25.8,22.6,4.3,2.8,20.6
1684518960,25.9,36.4,25.9,22.6,4.6,2.8,20.6
1684519080,25.9,37.0,25.9,22.6,4.7,2.7,20.5
1684519200,26.0,36.6,25.9,22.6,4.7,2.7,20.6
1684519320,26.0,36.6,25.9,22.6,4.7,2.7,20.6
1684519440,26.0,36.6,25.9,22.6,4.7,2.7,20.6
1684519560,26.0,36.5,26.0,22.6,4.8,2.7,20.6
1684519680,26.0,36.5,25.9,22.6,4.6,2.8,20.6
1684519800,26.0,36.7,25.9,22.6,4.9,3.3,20.6
1684519920,26.0,37.4,26.0,22.6,5.1,2.8,20.6
1684520040,26.0,37.4,26.0,22.6,4.8,2.7,20.6
1684520160,26.0,37.5,26.0,22.6,5.1,2.7,20.6
1684520280,26.0,37.5,26.0,22.6,5.0,2.7,20.6
1684520400,26.1,37.5,26.0,22.6,5.0,2.7,20.6
1684520520,26.1,37.7,26.1,22.6,5.2,2.7,20.6
1684520640,26.1,37.3,26.0,22.6,4.9,2.8,20.6
1684520760,26.1,37.3,26.0,22.6,4.8,2.8,20.6
1684520880,26.0,36.7,26.0,22.6,4.6,2.7,20.6
1684521000,26.0,37.0,26.0,22.6,4.5,2.7,20.6
1684521120,26.1,37.0,26.0,22.6,4.9,2.7,20.6
1684521240,26.1,38.2,26.1,22.6,5.2,2.7,20.6
1684521360,26.1,37.2,26.1,22.6,5.2,2.7,20.6
1684521480,26.1,37.2,26.1,22.6,4.7,2.7,20.6
1684521600,26.1,36.9,26.1,22.6,4.9,2.8,20.6
1684521720,26.1,37.7,26.1,22.6,4.8,2.7,20.6
1684521840,26.1,37.7,26.1,22.6,4.7,2.7,20.6
1684521960,26.1,36.9,26.0,22.6,4.3,2.7,20.6
1684522080,26.1,37.0,26.0,22.6,4.4,2.7,20.6
1684522200,26.0,37.0,26.0,22.6,4.3,2.7,20.6
1684522320,26.0,36.1,26.0,22.6,4.2,2.8,20.6
1684522440,26.1,37.0,26.1,22.6,4.8,2.8,20.6
1684522560,26.1,37.0,26.1,22.6,4.9,2.7,20.6
1684522680,26.2,37.7,26.2,22.6,5.3,2.7,20.6
1684522800,26.2,37.4,26.1,22.6,5.0,2.7,20.6
1684522920,26.2,37.4,26.1,22.6,4.9,2.7,20.6
1684523040,26.2,37.8,26.1,22.6,4.9,2.7,20.6
1684523160,26.2,37.7,26.1,22.6,4.8,2.7,20.6
1684523280,26.1,37.7,26.1,22.6,4.7,2.8,20.6
1684523400,26.2,37.7,26.1,22.6,4.9,2.7,20.6
1684523520,26.2,37.0,26.1,22.6,4.7,2.7,20.6
1684523640,26.1,37.0,26.1,22.6,4.5,2.7,20.6
1684523760,26.1,36.2,26.1,22.6,4.6,2.7,20.6
1684523880,26.1,37.1,26.1,22.6,4.5,2.7,20.6
1684524000,26.2,37.1,26.1,22.6,4.8,2.7,20.6
1684524120,26.2,37.1,26.1,22.6,4.6,2.7,20.6
1684524240,26.2,37.6,26.2,22.6,5.0,2.8,20.6
1684524360,26.2,37.6,26.2,22.6,5.1,2.8,20.6
1684524480,26.2,37.8,26.2,22.6,5.1,2.7,20.6
1684524600,26.2,37.8,26.2,22.6,4.7,2.7,20.6
1684524720,26.2,37.0,26.2,22.6,4.8,2.7,20.6
1684524840,26.2,37.8,26.2,22.6,4.7,2.7,20.6
1684524960,26.2,37.8,26.1,22.6,4.7,2.8,20.6
1684525080,26.2,37.1,26.2,22.6,4.8,2.8,20.6
1684525200,26.2,37.7,26.2,22.6,4.8,2.7,20.6
1684525320,26.2,37.7,26.2,22.6,5.1,2.7,20.6
1684525440,26.2,37.5,26.2,22.6,5.0,2.7,20.6
1684525560,26.2,37.6,26.2,22.6,5.1,2.7,20.6
1684525680,26.3,37.6,26.2,22.6,5.3,2.7,20.6
1684525800,26.3,37.4,26.2,22.6,5.2,2.7,20.7
1684525920,26.2,36.9,26.2,22.6,5.0,2.7,20.7
1684526040,26.3,36.9,26.3,22.6,5.7,2.7,20.7
1684526160,26.4,38.4,26.3,22.6,6.0,2.7,20.7
1684526280,26.4,38.4,26.4,22.6,6.2,2.7,20.7
1684526400,26.4,38.4,26.4,22.6,6.1,2.7,20.7
1684526520,26.4,38.4,26.4,22.6,6.2,2.7,20.7
1684526640,26.3,37.7,26.3,22.6,5.1,2.7,20.7
1684526760,26.4,37.7,26.4,22.6,6.3,2.8,20.7
1684526880,26.5,38.5,26.5,22.6,6.9,2.7,20.7
1684527000,26.5,38.7,26.5,22.6,6.5,2.7,20.7
1684527120,26.5,38.7,26.5,22.6,6.6,2.7,20.7
1684527240,26.6,38.8,26.6,22.6,7.3,2.7,20.8
1684527360,26.5,38.7,26.5,22.6,6.7,2.7,20.8
1684527480,26.6,38.7,26.6,22.6,7.2,2.7,20.8
1684527600,26.5,37.2,26.5,22.6,6.4,2.7,20.8
1684527720,26.6,38.8,26.5,22.6,6.8,2.7,20.8
1684527840,26.6,38.8,26.5,22.6,6.7,2.7,20.8
1684527960,26.5,38.7,26.5,22.6,6.3,2.7,20.8
1684528080,26.5,38.7,26.5,22.6,6.5,2.8,20.8
1684528200,26.5,38.7,26.5,22.6,5.8,2.7,20.8
1684528320,26.5,38.7,26.5,22.6,6.6,2.7,20.8
1684528440,26.6,38.6,26.5,22.6,6.7,2.6,20.9
1684528560,26.6,38.6,26.5,22.6,6.5,2.7,20.9
1684528680,26.5,38.8,26.5,22.6,5.8,2.8,20.9
1684528800,26.5,38.7,26.5,22.6,6.2,2.7,20.9
1684528920,26.6,38.7,26.5,22.6,6.5,2.7,20.9
1684529040,26.6,38.8,26.6,22.6,7.4,2.7,20.9
1684529160,26.6,38.8,26.6,22.6,6.6,2.7,20.9
1684529280,26.5,38.8,26.5,22.6,6.2,2.7,20.9
1684529400,26.6,38.6,26.6,22.6,6.9,2.7,20.9
1684529520,26.6,38.9,26.6,22.6,7.0,2.7,20.9
1684529640,26.6,38.9,26.6,22.6,6.5,2.7,20.9
1684529760,26.6,38.7,26.5,22.6,6.5,2.7,20.9
1684529880,26.6,38.7,26.6,22.6,6.9,2.7,20.9
1684530000,26.7,38.7,26.7,22.6,7.4,2.7,20.9
1684530120,26.6,38.6,26.6,22.6,6.8,2.7,21.0
1684530240,26.6,38.8,26.5,22.6,6.1,2.7,21.0
1684530360,26.6,38.8,26.6,22.6,6.7,2.7,21.0
1684530480,26.6,38.9,26.6,22.6,6.8,2.7,21.0
1684530600,26.6,38.8,26.5,22.6,6.2,2.8,21.0
1684530720,26.5,38.8,26.5,22.6,5.9,2.7,21.0
1684530840,26.6,38.9,26.6,22.6,6.6,2.7,21.0
1684530960,26.6,38.4,26.6,22.6,6.8,2.7,21.0
1684531080,26.6,38.4,26.6,22.6,6.8,2.7,21.0
1684531200,26.6,38.4,26.6,22.6,6.8,2.7,21.0
1684531320,26.6,38.8,26.5,22.6,6.0,2.7,21.0
1684531440,26.6,38.8,26.6,22.6,6.6,2.7,21.0
1684531560,26.5,38.9,26.5,22.6,5.9,2.7,21.0
1684531680,26.5,38.6,26.5,22.6,5.9,2.7,21.0
1684531800,26.5,38.6,26.4,22.6,4.9,2.7,21.0
1684531920,26.4,37.9,26.4,22.6,5.0,2.8,21.0
1684532040,26.4,38.0,26.4,22.6,4.9,2.7,21.0
1684532160,26.4,38.0,26.4,22.6,4.9,2.7,21.0
1684532280,26.4,37.6,26.4,22.6,4.9,2.7,21.0
1684532400,26.4,37.9,26.4,22.6,5.1,2.7,21.0
1684532520,26.4,37.9,26.4,22.6,5.0,2.8,21.0
1684532640,26.4,37.7,26.4,22.6,5.4,2.7,21.0
1684532760,26.3,37.7,26.3,22.6,6.0,2.7,21.0
1684532880,26.4,38.5,26.4,22.6,4.9,2.7,21.0
1684533000,26.5,37.6,26.5,22.6,6.4,2.7,21.0
1684533120,26.5,37.6,26.4,22.6,5.5,2.7,21.0
1684533240,26.5,38.6,26.5,22.6,6.1,2.7,21.0
1684533360,26.4,38.6,26.4,22.6,5.2,2.7,21.0
1684533480,26.5,38.6,26.4,22.6,5.7,2.7,21.0
1684533600,26.4,38.5,26.4,22.6,5.4,2.7,21.0
1684533720,26.4,37.7,26.4,22.6,5.0,2.8,21.0
1684533840,26.4,37.7,26.4,22.6,5.1,2.7,21.0
1684533960,26.4,38.7,26.4,22.6,5.0,2.8,21.0
1684534080,26.4,37.9,26.3,22.6,4.9,2.7,21.0
1684534200,26.4,37.9,26.4,22.6,5.1,2.7,21.0
1684534320,26.3,37.0,26.3,22.6,4.6,2.8,21.0
1684534440,26.3,37.9,26.3,22.6,4.7,2.7,21.0
1684534560,26.3,37.9,26.3,22.6,4.7,2.7,21.0
1684534680,26.3,36.5,26.3,22.6,4.6,2.7,21.0
1684534800,26.3,37.0,26.3,22.6,4.8,2.7,21.0
1684534920,26.3,37.0,26.3,22.6,4.9,2.7,21.0
1684535040,26.3,37.7,26.3,22.6,4.9,2.7,21.0
1684535160,26.3,37.2,26.3,22.6,4.6,2.7,21.0
1684535280,26.3,37.2,26.3,22.6,5.0,2.8,21.0
1684535400,26.3,37.8,26.3,22.6,4.6,2.7,21.0
1684535520,26.3,36.9,26.3,22.6,4.8,2.7,21.0
1684535640,26.3,36.9,26.3,22.6,4.5,2.7,21.0
1684535760,26.3,36.3,26.3,22.6,4.6,2.7,21.0
1684535880,26.3,37.9,26.3,22.6,5.1,2.7,21.0
1684536000,26.3,37.9,26.3,22.6,5.1,2.7,21.0
1684536120,26.3,36.9,26.2,22.6,4.3,2.7,21.0
1684536240,26.3,37.1,26.3,22.6,4.7,2.7,21.0
1684536360,26.3,37.1,26.2,22.6,4.3,2.8,21.0
1684536480,26.2,35.8,26.2,22.6,4.0,2.8,21.0
1684536600,26.2,35.9,26.2,22.6,4.2,3.2,21.0
1684536720,26.2,35.9,26.2,22.6,4.2,2.7,21.0
1684536840,26.2,36.5,26.2,22.6,4.3,2.7,21.0
1684536960,26.2,36.6,26.2,22.6,4.2,2.7,21.0
1684537200,26.2,35.2,26.2,22.6,3.9,2.8,21.0
1684537320,26.1,35.3,26.1,22.6,3.7,3.3,21.0
1684537440,26.2,38.9,26.1,22.6,3.8,2.7,21.0
1684537560,26.2,39.0,26.1,22.6,3.8,2.7,21.0
1684537680,26.2,36.6,26.2,22.6,4.2,2.7,21.0
1684537800,26.2,36.6,26.2,22.6,4.2,2.7,21.0
1684537920,26.2,36.1,26.2,22.6,4.1,2.7,21.0
1684538040,26.2,36.6,26.1,22.6,3.8,2.8,21.0
1684538160,26.2,35.9,26.2,22.6,4.2,2.7,21.0
1684538280,26.2,35.9,26.1,22.6,3.9,2.9,21.0
1684538400,26.1,38.9,26.1,22.6,3.7,2.7,21.0
1684538520,26.1,38.9,26.1,22.6,3.5,2.7,21.0
1684538640,26.2,39.0,26.1,22.6,3.9,2.7,21.0
1684538760,26.1,38.5,26.1,22.6,3.8,2.7,21.0
1684538880,26.1,38.5,26.1,22.6,3.7,2.8,21.0
1684539000,26.1,38.8,26.1,22.6,3.5,2.8,21.0
1684539120,26.1,39.3,26.1,22.6,3.5,3.0,21.0
1684539240,26.1,39.3,26.1,22.6,3.9,2.7,21.0
1684539360,26.1,38.9,26.1,22.6,3.6,2.7,21.0
1684539480,26.1,36.0,26.1,22.6,4.0,2.7,21.0
1684539600,26.2,36.7,26.1,22.6,4.1,2.7,21.0
1684539720,26.2,36.5,26.2,22.6,4.4,2.7,21.0
1684539840,26.2,36.5,26.2,22.6,4.3,2.8,21.0
1684539960,26.1,39.2,26.1,22.6,3.9,2.7,21.0
1684540080,26.2,39.2,26.1,22.6,4.1,2.7,21.0
1684540200,26.0,38.4,26.0,22.6,3.4,3.3,21.0
1684540320,25.9,38.4,25.9,22.6,2.3,2.7,21.0
1684540440,26.0,37.9,26.0,22.6,2.9,2.7,21.0
1684540560,26.0,38.8,25.9,22.6,2.8,3.3,21.0
1684540680,25.9,38.8,25.9,22.6,2.5,2.8,21.0
1684540800,25.9,38.8,25.9,22.6,2.8,3.4,21.0
1684540920,25.9,38.8,25.8,22.6,2.9,3.4,21.0
1684541040,25.9,38.8,25.9,22.6,2.7,2.9,21.0
1684541160,25.9,38.3,25.9,22.6,2.6,2.8,21.0
1684541280,25.8,39.3,25.8,22.6,2.7,3.3,21.0
1684541400,25.9,39.3,25.8,22.6,2.5,2.8,21.0
1684541520,25.8,37.9,25.8,22.6,2.6,2.9,21.0
1684541640,25.8,38.3,25.8,22.6,2.6,3.4,21.0
1684541760,25.8,38.3,25.8,22.6,2.6,3.3,21.0
1684541880,25.9,38.8,25.9,22.6,3.1,2.7,21.0
1684542000,26.0,38.7,25.9,22.6,3.4,2.7,20.9
1684542120,26.0,38.7,25.9,22.6,3.3,2.7,20.9
1684542240,26.0,39.3,25.9,22.6,3.3,2.7,20.9
1684542360,26.0,38.8,25.9,22.6,3.4,2.7,20.9
1684542480,26.0,38.8,26.0,22.6,3.6,2.8,20.9
1684542600,25.8,38.8,25.8,22.6,2.0,2.8,20.9
1684542720,25.7,38.0,25.7,22.6,1.7,3.4,20.9
1684542840,25.6,38.0,25.6,22.6,1.3,3.3,20.9
1684542960,25.7,37.1,25.6,22.6,1.2,2.8,20.9
1684543080,25.6,38.2,25.6,22.6,1.1,2.8,20.9
1684543200,25.6,38.2,25.6,22.6,1.1,2.8,20.9
1684543320,25.6,38.2,25.5,22.6,1.0,3.3,20.9
1684543440,25.5,37.6,25.5,22.6,0.9,3.4,20.9
1684543560,25.6,37.6,25.6,22.6,2.1,3.4,20.9
1684543680,25.6,37.2,25.5,22.6,2.0,3.3,20.9
1684543800,25.5,38.5,25.5,22.6,1.2,3.4,20.9
1684543920,25.5,38.5,25.5,22.6,1.2,2.8,20.9
1684544040,25.5,38.6,25.5,22.6,1.2,2.8,20.9
1684544160,25.5,38.2,25.5,22.6,1.3,3.4,20.9
1684544280,25.4,38.2,25.4,22.6,0.6,2.9,20.8
1684544400,25.5,37.7,25.5,22.6,1.4,2.9,20.8
1684544520,25.5,38.9,25.4,22.6,1.3,3.4,20.8
1684544640,25.5,38.9,25.4,22.6,1.3,3.4,20.8
1684544760,25.4,38.4,25.4,22.6,1.4,3.4,20.8
1684544880,25.4,38.6,25.4,22.6,1.5,3.4,20.8
1684545000,25.5,38.6,25.4,22.6,1.3,2.8,20.8
1684545120,25.5,38.2,25.4,22.6,1.4,2.8,20.8
1684545240,25.4,38.6,25.4,22.6,1.3,2.8,20.8
1684545360,25.5,38.6,25.4,22.6,1.4,2.8,20.8
1684545480,25.4,38.7,25.4,22.6,1.3,2.8,20.8
1684545600,25.4,38.2,25.4,22.6,1.1,2.8,20.8
1684545720,25.4,38.2,25.4,22.6,1.2,2.8,20.8
1684545840,25.4,38.6,25.4,22.6,1.3,2.8,20.8
1684545960,25.3,38.0,25.3,22.6,1.2,3.4,20.8
1684546080,25.3,38.0,25.2,22.6,1.3,3.9,20.7
1684546200,25.4,38.6,25.3,22.6,1.2,2.9,20.7
1684546320,25.4,38.6,25.3,22.6,1.3,2.8,20.7
1684546440,25.3,38.6,25.3,22.6,1.1,2.8,20.7
1684546560,25.3,38.2,25.3,22.6,1.2,2.8,20.7
1684546680,25.3,36.4,25.3,22.6,1.0,2.8,20.7
1684546800,25.2,36.4,25.2,22.6,0.9,3.4,20.7
1684546920,25.2,37.6,25.2,22.6,0.8,3.5,20.7
1684547040,25.2,37.7,25.2,22.6,0.9,3.5,20.7
1684547160,25.2,37.7,25.2,22.6,0.9,2.9,20.7
1684547280,25.2,38.4,25.2,22.6,0.8,2.8,20.7
1684547400,25.2,37.3,25.2,22.6,0.8,2.8,20.7
1684547520,25.2,37.3,25.2,22.6,1.0,2.8,20.7
1684547640,25.2,38.3,25.2,22.6,0.8,2.8,20.7
1684547760,25.2,36.6,25.2,22.6,0.7,3.0,20.7
1684547880,25.1,36.6,25.1,22.6,0.7,3.5,20.6
1684548000,25.2,37.1,25.1,22.6,0.7,2.9,20.6
1684548120,25.2,37.9,25.1,22.6,0.7,2.9,20.6
1684548240,25.1,37.9,25.1,22.6,0.5,3.4,20.6
1684548360,25.1,36.8,25.1,22.6,0.5,2.8,20.6
1684548480,25.1,37.2,25.1,22.6,0.4,3.0,20.6
1684548600,25.1,37.2,25.0,22.6,0.5,3.5,20.6
1684548720,25.1,37.7,25.0,22.6,0.6,3.5,20.6
1684548840,25.0,37.7,25.0,22.6,0.5,3.5,20.6
1684548960,25.1,37.5,25.0,22.6,0.5,3.2,20.6
1684549080,25.1,37.5,25.0,22.6,0.4,2.8,20.6
1684549200,25.1,37.5,25.0,22.6,0.3,2.9,20.6
1684549320,25.0,31.1,25.0,22.6,0.3,3.5,20.6
1684549440,25.0,31.2,25.0,22.6,0.3,2.8,20.6
1684549560,25.0,31.2,25.0,22.6,0.3,2.8,20.6
1684549680,25.0,31.1,24.9,22.6,0.3,3.5,20.6
1684549800,24.9,31.1,24.9,22.6,0.2,3.7,20.6
1684549920,25.0,31.0,25.0,22.6,0.2,2.9,20.5
1684550040,24.9,30.9,24.9,22.6,0.2,3.4,20.5
1684550160,25.0,30.6,24.9,22.6,0.1,2.8,20.5
1684550280,25.0,30.3,24.9,22.6,0.1,2.8,20.5
1684550400,24.9,30.1,24.9,22.6,0.1,3.5,20.5
1684550520,24.9,29.8,24.8,22.6,0.1,3.4,20.5
1684550640,24.8,29.5,24.8,22.6,0.0,4.1,20.5
1684550760,24.8,29.2,24.8,22.6,0.0,4.0,20.5
1684550880,24.8,28.9,24.8,22.6,0.0,3.4,20.5
1684551000,24.9,28.4,24.9,22.6,0.0,2.8,20.5
1684551120,24.9,27.6,24.8,22.6,-0.0,2.9,20.5
1684551240,24.8,26.1,24.8,22.6,-0.0,3.0,20.5
1684551360,24.8,25.2,24.8,22.6,-0.0,3.4,20.5
1684551480,24.7,25.1,24.7,22.6,-0.0,4.3,20.5
1684551600,24.7,25.1,24.7,22.6,-0.0,4.3,20.4
1684551720,24.7,25.1,24.7,22.6,0.0,4.1,20.4
1684551840,24.7,25.0,24.7,22.6,0.0,4.3,20.4
1684551960,24.7,26.2,24.7,22.6,0.0,3.5,20.4
1684552080,24.7,23.6,24.7,22.6,0.0,3.6,20.4
1684552200,24.7,20.7,24.6,22.6,0.0,4.3,20.4
1684552320,24.6,16.4,24.6,22.6,0.0,4.3,20.4
1684552440,24.7,11.0,24.7,22.6,0.0,3.6,20.3
1684552560,24.6,7.3,24.6,22.6,0.0,3.8,20.3
1684552680,24.6,5.3,24.6,22.6,0.0,3.8,20.3
1684552800,24.6,3.3,24.6,22.6,-0.0,3.6,20.3
1684552920,24.6,2.3,24.6,22.6,0.0,3.6,20.3
1684553040,24.6,1.5,24.6,22.6,0.0,3.5,20.3
1684553160,24.5,1.2,24.5,22.6,-0.0,4.2,20.2
1684553280,24.6,0.9,24.6,22.6,0.0,3.7,20.2
1684553400,24.6,0.7,24.6,22.6,0.0,3.0,20.2
1684553520,24.7,0.6,24.6,22.6,0.0,2.7,20.2
1684553640,24.6,0.5,24.6,22.6,0.0,3.4,20.2
1684553760,24.6,0.4,24.6,22.6,-0.0,3.4,20.2
1684553880,24.5,0.4,24.5,22.6,0.0,3.6,20.2
1684554000,24.5,0.3,24.5,22.6,-0.0,4.2,20.2
1684554120,24.5,0.3,24.5,22.6,0.0,4.2,20.1
1684554240,24.4,0.3,24.4,22.6,-0.0,4.3,20.1
1684554360,24.4,0.3,24.4,22.6,0.0,4.2,20.1
1684554480,24.5,0.3,24.5,22.6,-0.0,3.5,20.1
1684554600,24.5,0.3,24.5,22.6,0.0,3.4,20.1
1684554720,24.5,0.3,24.5,22.6,-0.0,3.7,20.1
1684554840,24.5,0.3,24.5,22.6,0.0,3.4,20.1
1684554960,24.4,0.3,24.4,22.6,-0.0,3.6,20.1
1684555080,24.3,0.3,24.3,22.6,0.0,4.2,20.0
1684555200,24.3,0.3,24.3,22.6,-0.0,4.1,20.0
1684555320,24.4,0.3,24.4,22.6,0.0,3.4,20.0
1684555440,24.4,0.3,24.4,22.6,-0.0,3.5,20.0
1684555560,24.4,0.3,24.4,22.6,0.0,3.5,20.0
1684555680,24.4,0.3,24.4,22.6,-0.0,2.9,20.0
1684555800,24.3,0.3,24.3,22.6,0.0,3.5,20.0
1684555920,24.3,0.3,24.2,22.6,0.0,4.3,20.0
1684556040,24.2,0.3,24.2,22.6,-0.0,4.1,20.0
1684556160,24.3,0.3,24.3,22.6,0.0,3.9,19.9
1684556280,24.3,0.3,24.3,22.6,-0.0,3.6,19.9
1684556400,24.3,0.3,24.3,22.6,0.0,3.4,19.9
1684556520,24.3,0.3,24.3,22.6,-0.0,2.9,19.9
1684556640,24.3,0.3,24.3,22.6,-0.0,3.6,19.9
1684556760,24.2,0.3,24.2,22.6,0.0,3.6,19.9
1684556880,24.2,0.3,24.2,22.6,-0.0,3.6,19.9
1684557000,24.2,0.3,24.1,22.6,0.0,4.2,19.8
1684557120,24.2,0.3,24.2,22.6,-0.0,3.7,19.8
1684557240,24.2,0.3,24.2,22.6,-0.0,3.4,19.8
1684557360,24.1,0.3,24.1,22.6,0.0,4.0,19.8
1684557480,24.1,0.3,24.0,22.6,-0.0,4.4,19.8
1684557600,24.1,0.3,24.1,22.6,-0.0,3.8,19.8
1684557720,24.1,0.3,24.1,22.6,0.0,3.8,19.8
1684557840,24.1,0.3,24.1,22.6,-0.0,3.5,19.8
1684557960,24.2,0.3,24.2,22.6,0.0,2.9,19.7
1684558080,24.0,0.3,24.0,22.6,-0.0,3.7,19.7
1684558200,24.0,0.3,24.0,22.6,-0.0,3.6,19.7
1684558320,24.0,0.3,24.0,22.6,-0.0,4.2,19.7
1684558440,24.0,0.3,24.0,22.6,-0.0,3.1,19.7
1684558560,24.0,0.3,24.0,22.6,-0.0,3.1,19.7
1684558680,24.0,0.3,24.0,22.6,0.0,3.1,19.7
1684558800,24.0,0.3,24.0,22.6,-0.0,3.1,19.7
1684558920,24.1,0.3,24.1,22.6,-0.0,2.2,19.6
1684559040,24.1,0.3,24.1,22.6,-0.0,2.2,19.6
1684559160,24.0,0.3,24.0,22.6,-0.0,2.9,19.6
1684559280,24.0,0.3,24.0,22.6,-0.0,3.0,19.6
1684559400,23.9,0.3,23.9,22.6,-0.0,3.1,19.6
1684559520,23.9,0.3,23.9,22.6,0.0,3.1,19.6
1684559640,23.9,0.3,23.9,22.6,-0.0,3.1,19.6
1684559760,23.9,0.3,23.9,22.6,-0.0,2.5,19.6
1684559880,23.8,0.3,23.8,22.6,0.0,2.5,19.6
1684560000,23.8,0.3,23.8,22.6,-0.0,2.5,19.6
1684560120,23.8,0.3,23.8,22.6,-0.0,1.9,19.5
1684560240,23.7,0.3,23.7,22.6,-0.0,1.9,19.5
1684560360,23.6,0.3,23.6,22.6,-0.0,1.7,19.5
1684560480,23.6,0.3,23.7,22.6,-0.0,1.5,19.5
1684560600,23.6,0.3,23.6,22.6,-0.0,1.6,19.5
1684560720,23.6,0.3,23.6,22.6,0.0,1.7,19.5
1684560840,23.6,0.3,23.6,22.6,-0.0,1.5,19.5
1684560960,23.6,0.3,23.6,22.6,-0.0,1.2,19.5
1684561080,23.5,0.3,23.5,22.6,-0.0,1.4,19.5
1684561200,23.5,0.3,23.5,22.6,0.0,1.4,19.5
1684561320,23.6,0.3,23.6,22.6,-0.0,1.2,19.5
1684561440,23.5,0.3,23.5,22.6,-0.0,1.2,19.5
1684561560,23.5,0.3,23.5,22.6,-0.0,1.4,19.5
1684561680,23.5,0.3,23.5,22.6,-0.0,1.3,19.5
1684561800,23.5,0.3,23.5,22.6,-0.0,1.4,19.5
1684561920,23.5,0.3,23.5,22.6,-0.0,1.3,19.4
1684562040,23.5,0.3,23.5,22.6,-0.0,1.2,19.4
1684562160,23.5,0.3,23.5,22.6,0.0,1.2,19.4
1684562280,23.5,0.3,23.5,22.6,-0.0,1.2,19.4
1684562400,23.4,0.3,23.4,22.6,-0.0,1.4,19.4
1684562520,23.4,0.3,23.4,22.6,-0.0,1.5,19.4
1684562640,23.4,0.3,23.4,22.6,-0.0,1.4,19.4
1684562760,23.4,0.3,23.4,22.6,-0.0,1.4,19.4
1684562880,23.4,0.3,23.4,22.6,-0.0,1.4,19.4
1684563000,23.4,0.3,23.4,22.6,-0.0,1.4,19.4
1684563120,23.4,0.3,23.5,22.6,-0.0,1.2,19.4
1684563240,23.4,0.3,23.4,22.6,-0.0,1.2,19.4
1684563360,23.5,0.3,23.5,22.6,-0.0,1.0,19.3
1684563480,23.4,0.3,23.5,22.6,-0.0,1.2,19.3
1684563600,23.5,0.3,23.5,22.6,-0.0,1.2,19.3
1684563720,23.4,0.3,23.5,22.6,-0.0,1.2,19.3
1684563840,23.5,0.3,23.5,22.6,-0.0,1.1,19.3
1684563960,23.5,0.3,23.5,22.6,-0.0,0.9,19.3
1684564080,23.4,0.3,23.4,22.6,-0.0,1.2,19.3
1684564200,23.5,0.3,23.5,22.6,-0.0,0.9,19.3
1684564320,23.4,0.3,23.4,22.6,-0.0,1.2,19.3
1684564440,23.4,0.3,23.4,22.6,-0.0,1.2,19.3
1684564560,23.4,0.3,23.4,22.6,-0.0,1.1,19.3
1684564680,23.4,0.3,23.4,22.6,-0.0,1.2,19.3
1684564800,23.5,0.3,23.5,22.6,-0.0,0.9,19.2
1684564920,23.5,0.3,23.5,22.6,-0.0,0.9,19.2
1684565040,23.5,0.3,23.5,22.6,-0.0,0.9,19.2
1684565160,23.5,0.3,23.5,22.6,-0.0,0.9,19.2
1684565280,23.4,0.3,23.4,22.6,-0.0,1.2,19.2
1684565400,23.4,0.3,23.4,22.6,-0.0,1.1,19.2
1684565520,23.5,0.3,23.5,22.6,-0.0,0.9,19.2
1684565640,23.5,0.3,23.5,22.6,-0.0,1.0,19.2
1684565760,23.5,0.3,23.5,22.6,-0.0,0.9,19.2
1684565880,23.4,0.3,23.4,22.6,-0.0,1.2,19.2
1684566000,23.4,0.3,23.4,22.6,-0.0,1.2,19.2
1684566120,23.4,0.3,23.4,22.6,-0.0,1.1,19.2
1684566240,23.4,0.3,23.4,22.6,-0.0,1.2,19.2
1684566360,23.4,0.3,23.4,22.6,-0.0,1.1,19.1
1684566480,23.4,0.3,23.4,22.6,-0.0,1.1,19.1
1684566600,23.4,0.3,23.4,22.6,-0.0,1.2,19.1
1684566720,23.4,0.3,23.4,22.6,-0.0,1.2,19.1
1684566840,23.4,0.3,23.4,22.6,-0.0,1.2,19.1
1684566960,23.4,0.3,23.4,22.6,-0.0,1.1,19.1
1684567080,23.4,0.2,23.4,22.6,-0.0,1.1,19.1
1684567200,23.4,0.3,23.4,22.6,-0.0,1.1,19.1
1684567320,23.4,0.3,23.4,22.6,-0.0,1.1,19.1
1684567440,23.4,0.3,23.4,22.6,-0.0,1.2,19.1
1684567560,23.4,0.3,23.4,22.6,-0.0,1.0,19.1
1684567680,23.4,0.3,23.4,22.6,-0.0,1.2,19.0
1684567800,23.4,0.3,23.4,22.6,-0.0,1.3,19.0
1684567920,23.4,0.3,23.4,22.6,-0.0,1.1,19.0
1684568040,23.4,0.3,23.4,22.6,-0.0,1.2,19.0
1684568160,23.4,0.3,23.4,22.6,-0.0,1.2,19.0
1684568280,23.4,0.3,23.4,22.6,-0.0,1.2,19.0
1684568400,23.4,0.3,23.4,22.6,-0.0,1.2,19.0
1684568520,23.4,0.3,23.4,22.6,-0.0,1.2,19.0
1684568640,23.4,0.3,23.4,22.6,-0.0,1.2,19.0
1684568760,23.4,0.3,23.4,22.6,-0.0,1.2,19.0
1684568880,23.4,0.2,23.4,22.6,-0.0,1.1,19.0
1684569000,23.4,0.3,23.4,22.6,-0.0,1.1,19.0
1684569120,23.4,0.3,23.4,22.6,-0.0,1.2,19.0
1684569240,23.4,0.3,23.4,22.6,-0.0,1.1,19.0
1684569360,23.4,0.3,23.4,22.6,-0.0,1.2,18.9
1684569480,23.4,0.3,23.4,22.6,-0.0,1.2,18.9
1684569600,23.4,0.3,23.4,22.6,-0.0,1.1,18.9
1684569720,23.4,0.3,23.4,22.6,-0.0,1.0,18.9
1684569840,23.4,0.3,23.4,22.6,-0.0,1.1,18.9
1684569960,23.4,0.3,23.4,22.6,-0.0,0.9,18.9
1684570080,23.4,0.3,23.4,22.6,-0.0,1.1,18.9
1684570200,23.4,0.3,23.4,22.6,-0.0,1.1,18.9
1684570320,23.4,0.3,23.4,22.6,-0.0,1.1,18.9
1684570440,23.4,0.3,23.4,22.6,-0.0,1.1,18.8
1684570560,23.4,0.3,23.4,22.6,-0.0,1.2,18.8
1684570680,23.4,0.3,23.4,22.6,-0.0,1.1,18.8
1684570800,23.4,0.3,23.4,22.6,-0.0,1.1,18.8
1684570920,23.4,0.3,23.4,22.6,-0.0,1.1,18.8
1684571040,23.4,0.3,23.4,22.6,-0.0,1.1,18.8
1684571160,23.4,0.3,23.4,22.6,-0.0,1.1,18.8
1684571280,23.4,0.3,23.4,22.6,-0.0,1.1,18.8
1684571400,23.4,0.3,23.4,22.6,-0.0,1.1,18.8
1684571520,23.4,0.3,23.4,22.6,-0.0,1.0,18.8
1684571640,23.4,0.3,23.4,22.6,-0.0,1.2,18.8
1684571760,23.4,0.3,23.4,22.6,-0.0,1.1,18.7
1684571880,23.4,0.3,23.4,22.6,-0.0,1.2,18.7
1684572000,23.4,0.3,23.4,22.6,-0.0,1.2,18.7
1684572120,23.4,0.3,23.4,22.6,-0.0,1.0,18.7
1684572240,23.4,0.3,23.4,22.6,-0.0,1.1,18.7
1684572360,23.4,0.2,23.4,22.6,-0.0,1.1,18.7
1684572480,23.4,0.3,23.4,22.6,-0.0,1.0,18.7
1684572600,23.4,0.3,23.4,22.6,-0.0,0.9,18.7
1684572720,23.4,0.3,23.4,22.6,-0.0,1.1,18.7
1684572840,23.4,0.3,23.4,22.6,-0.0,1.2,18.6
1684572960,23.4,0.3,23.4,22.6,-0.0,1.1,18.6
1684573080,23.4,0.3,23.4,22.6,-0.0,0.9,18.6
1684573200,23.4,0.3,23.4,22.6,-0.0,0.9,18.6
1684573320,23.4,0.3,23.4,22.6,-0.0,0.9,18.6
1684573440,23.4,0.3,23.4,22.6,-0.0,0.9,18.6
1684573560,23.4,0.3,23.4,22.6,-0.0,1.1,18.6
1684573680,23.4,0.3,23.4,22.6,-0.0,0.9,18.6
1684573800,23.4,0.3,23.4,22.6,-0.0,1.1,18.6
1684573920,23.4,0.3,23.4,22.6,-0.0,1.2,18.6
1684574040,23.4,0.3,23.4,22.6,-0.0,1.1,18.6
1684574160,23.4,0.3,23.4,22.6,-0.0,1.1,18.6
1684574280,23.4,0.3,23.4,22.6,-0.0,0.9,18.5
1684574400,23.4,0.3,23.4,22.6,-0.0,1.1,18.5
1684574520,23.4,0.3,23.4,22.6,-0.0,1.0,18.5
1684574640,23.4,0.3,23.4,22.6,-0.0,1.1,18.5
1684574760,23.4,0.3,23.4,22.6,-0.0,1.1,18.5
1684574880,23.4,0.3,23.4,22.6,-0.0,1.1,18.5
1684575000,23.4,0.3,23.4,22.6,-0.0,1.1,18.5
1684575120,23.4,0.3,23.4,22.6,-0.0,0.9,18.5
1684575240,23.4,0.3,23.4,22.6,-0.0,0.9,18.5
1684575360,23.4,0.3,23.4,22.6,-0.0,1.0,18.5
1684575480,23.4,0.3,23.4,22.6,-0.0,1.1,18.5
1684575600,23.4,0.3,23.4,22.6,-0.0,1.1,18.5
1684575720,23.4,0.3,23.4,22.6,-0.0,0.9,18.5
1684575840,23.4,0.3,23.4,22.6,-0.0,0.9,18.5
1684575960,23.4,0.3,23.4,22.6,-0.0,1.1,18.4
1684576080,23.4,0.3,23.4,22.6,-0.0,1.0,18.4
1684576200,23.4,0.3,23.4,22.6,-0.0,0.9,18.4
1684576320,23.4,0.3,23.4,22.6,-0.0,0.9,18.4
1684576440,23.4,0.3,23.4,22.6,-0.0,0.9,18.4
1684576560,23.4,0.3,23.4,22.6,-0.0,1.1,18.4
1684576680,23.4,0.3,23.4,22.6,-0.0,1.0,18.4
1684576800,23.4,0.3,23.4,22.6,-0.0,1.1,18.4
1684576920,23.3,0.3,23.4,22.6,-0.0,1.1,18.4
1684577040,23.4,0.3,23.4,22.6,-0.0,1.0,18.3
1684577160,23.4,0.3,23.4,22.6,-0.0,1.1,18.3
1684577280,23.4,0.3,23.4,22.6,-0.0,0.9,18.3
1684577400,23.4,0.3,23.4,22.6,-0.0,0.9,18.3
1684577520,23.3,0.3,23.4,22.6,-0.0,1.1,18.3
1684577640,23.3,0.3,23.4,22.6,-0.0,1.1,18.3
1684577760,23.4,0.3,23.4,22.6,-0.0,1.0,18.3
1684577880,23.3,0.3,23.3,22.6,-0.0,1.4,18.3
1684578000,23.4,0.3,23.4,22.6,-0.0,0.7,18.3
1684578120,23.4,0.3,23.4,22.6,-0.0,1.0,18.2
1684578240,23.4,0.3,23.4,22.6,-0.0,0.8,18.2
1684578360,23.4,0.3,23.4,22.6,-0.0,0.8,18.2
1684578480,23.4,0.3,23.4,22.6,-0.0,0.8,18.2
1684578600,23.4,0.3,23.4,22.6,-0.0,1.1,18.2
1684578720,23.4,0.3,23.4,22.6,-0.0,0.9,18.2
1684578840,23.4,0.3,23.4,22.6,-0.0,0.8,18.2
1684578960,23.4,0.3,23.4,22.6,-0.0,0.8,18.2
1684579080,23.4,0.3,23.4,22.6,-0.0,0.9,18.2
1684579200,23.4,0.3,23.4,22.6,-0.0,0.8,18.2
1684579320,23.4,0.3,23.4,22.6,-0.0,0.8,18.2
1684579440,23.4,0.3,23.4,22.6,-0.0,0.9,18.2
1684579560,23.4,0.3,23.4,22.6,-0.0,0.7,18.2
1684579680,23.4,0.3,23.4,22.6,-0.0,0.8,18.2
1684579800,23.4,0.3,23.4,22.6,-0.0,0.7,18.1
1684579920,23.4,0.3,23.4,22.6,-0.0,0.7,18.1
1684580040,23.4,0.3,23.4,22.6,-0.0,0.7,18.1
1684580160,23.4,0.3,23.4,22.6,-0.0,0.9,18.1
1684580280,23.4,0.3,23.4,22.6,-0.0,0.7,18.1
1684580400,23.4,0.3,23.4,22.6,-0.0,0.8,18.1
1684580520,23.4,0.3,23.4,22.6,-0.0,0.8,18.1
1684580640,23.4,0.3,23.4,22.6,-0.0,0.8,18.1
1684580760,23.4,0.3,23.4,22.6,-0.0,0.8,18.1
1684580880,23.4,0.3,23.4,22.6,-0.0,0.8,18.1
1684581000,23.4,0.3,23.4,22.6,-0.0,0.8,18.1
1684581120,23.4,0.3,23.4,22.6,-0.0,0.8,18.1
1684581240,23.4,0.3,23.4,22.6,-0.0,0.8,18.1
1684581360,23.4,0.3,23.4,22.6,-0.0,0.8,18.0
1684581480,23.4,0.3,23.4,22.6,-0.0,0.8,18.0
1684581600,23.4,0.3,23.4,22.6,-0.0,0.8,18.0
1684581720,23.4,0.3,23.4,22.6,-0.0,0.8,18.0
1684581840,23.4,0.3,23.4,22.6,-0.0,0.8,18.0
1684581960,23.4,0.3,23.4,22.6,-0.0,0.9,18.0
1684582080,23.4,0.3,23.4,22.6,-0.0,0.9,18.0
1684582200,23.4,0.3,23.4,22.6,-0.0,0.8,18.0
1684582320,23.4,0.3,23.4,22.6,-0.0,0.8,18.0
1684582440,23.4,0.3,23.4,22.6,-0.0,0.8,18.0
1684582560,23.4,0.3,23.4,22.6,-0.0,0.8,18.0
1684582680,23.4,0.3,23.4,22.6,-0.0,0.8,18.0
1684582800,23.4,0.3,23.4,22.6,-0.0,0.7,18.0
1684582920,23.4,0.3,23.4,22.6,-0.0,0.8,18.0
1684583040,23.4,0.3,23.4,22.6,-0.0,0.8,18.0
1684583160,23.4,0.3,23.4,22.6,-0.0,0.8,18.0
1684583280,23.4,0.3,23.4,22.6,-0.0,0.8,18.0
1684583400,23.4,0.3,23.4,22.6,-0.0,0.8,18.0
1684583520,23.4,0.3,23.4,22.6,-0.0,0.8,17.9
1684583640,23.4,0.3,23.4,22.6,-0.0,0.7,17.9
1684583760,23.4,0.3,23.4,22.6,-0.0,0.7,17.9
1684583880,23.4,0.3,23.4,22.6,-0.0,0.7,17.9
1684584000,23.4,0.4,23.4,22.6,-0.0,0.7,17.9
1684584120,23.4,0.4,23.4,22.6,-0.0,0.8,17.9
1684584240,23.4,0.6,23.4,22.6,-0.0,0.7,17.9
1684584360,23.4,0.7,23.4,22.6,-0.0,0.7,17.9
1684584480,23.4,1.0,23.4,22.6,-0.0,0.8,17.9
1684584600,23.4,1.3,23.4,22.6,-0.0,0.8,17.9
1684584720,23.4,1.9,23.4,22.6,-0.0,0.7,17.9
1684584840,23.4,2.8,23.4,22.6,-0.0,0.8,17.9
1684584960,23.4,4.3,23.4,22.6,-0.0,0.8,17.9
1684585080,23.4,6.8,23.4,22.6,-0.0,0.7,17.8
1684585200,23.4,8.5,23.4,22.6,-0.0,0.8,17.8
1684585320,23.4,12.1,23.4,22.6,-0.0,0.8,17.8
1684585440,23.4,17.3,23.4,22.6,-0.0,0.7,17.8
1684585560,23.4,21.1,23.4,22.6,-0.0,0.8,17.8
1684585680,23.4,24.9,23.4,22.6,-0.0,0.7,17.8
1684585800,23.4,23.7,23.4,22.6,-0.0,0.7,17.8
1684585920,23.4,23.7,23.4,22.6,-0.0,0.8,17.8
1684586040,23.4,23.7,23.4,22.6,-0.0,0.8,17.8
1684586160,23.4,23.7,23.4,22.6,-0.0,0.8,17.8
1684586280,23.4,23.7,23.4,22.6,-0.0,0.8,17.8
1684586400,23.4,23.7,23.4,22.6,-0.0,0.8,17.8
1684586520,23.4,23.7,23.4,22.6,-0.0,0.8,17.8
1684586640,23.4,24.1,23.4,22.6,0.0,0.8,17.8
1684586760,23.4,26.6,23.4,22.6,0.0,0.8,17.8
1684586880,23.4,27.9,23.4,22.6,0.0,0.8,17.7
1684587000,23.4,28.3,23.4,22.6,0.0,0.8,17.7
1684587120,23.4,28.6,23.4,22.6,0.0,0.7,17.7
1684587240,23.4,28.9,23.4,22.6,0.0,0.7,17.7
1684587360,23.4,29.1,23.4,22.6,0.1,0.7,17.7
1684587480,23.4,29.4,23.4,22.6,0.1,0.7,17.7
1684587600,23.4,29.6,23.4,22.6,0.1,0.7,17.7
1684587720,23.4,29.7,23.4,22.6,0.1,0.8,17.7
1684587840,23.4,30.1,23.4,22.6,0.1,0.7,17.7
1684587960,23.4,30.3,23.4,22.6,0.1,0.7,17.7
1684588080,23.5,30.4,23.4,22.6,0.2,0.7,17.7
1684588200,23.4,30.3,23.4,22.6,0.1,0.8,17.7
1684588320,23.4,30.7,23.4,22.6,0.2,0.7,17.7
1684588440,23.4,30.8,23.4,22.6,0.2,0.8,17.6
1684588560,23.5,31.0,23.5,22.6,0.3,0.7,17.6
1684588680,23.5,31.1,23.5,22.6,0.3,0.7,17.6
1684588800,23.5,31.2,23.5,22.6,0.3,0.7,17.6
1684588920,23.5,31.2,23.5,22.6,0.3,0.7,17.6
1684589040,23.5,31.3,23.5,22.6,0.4,0.7,17.6
1684589160,23.5,26.1,23.5,22.6,0.3,0.7,17.6
1684589280,23.5,26.1,23.5,22.6,0.2,0.8,17.6
1684589400,23.5,31.0,23.5,22.6,0.3,0.8,17.6
1684589520,23.5,31.4,23.5,22.6,0.4,0.7,17.6
1684589640,23.5,26.4,23.5,22.6,0.4,0.8,17.6
1684589760,23.5,26.4,23.5,22.6,0.5,0.8,17.6
1684589880,23.5,26.5,23.5,22.6,0.5,0.8,17.6
1684590000,23.6,37.0,23.5,22.6,0.5,0.7,17.6
1684590120,23.6,37.3,23.6,22.6,0.5,0.8,17.5
1684590240,23.6,36.8,23.6,22.6,0.6,0.7,17.5
1684590360,23.6,36.8,23.6,22.6,0.6,0.7,17.5
1684590480,23.6,37.1,23.6,22.6,0.6,0.7,17.5
1684590600,23.7,37.2,23.6,22.6,0.7,0.7,17.5
1684590720,23.7,38.2,23.7,22.6,0.6,0.7,17.5
1684590840,23.7,37.7,23.7,22.6,0.6,0.7,17.5
1684590960,23.7,37.7,23.7,22.6,0.6,0.7,17.5
1684591080,23.7,37.9,23.7,22.6,0.7,0.7,17.5
1684591200,23.7,37.1,23.7,22.6,0.7,0.7,17.5
1684591320,23.7,37.1,23.7,22.6,0.7,0.7,17.5
1684591440,23.7,37.4,23.7,22.6,0.7,0.7,17.5
1684591560,23.8,36.9,23.7,22.6,0.7,0.7,17.5
1684591680,23.8,36.9,23.7,22.6,0.7,0.7,17.5
1684591800,23.8,38.2,23.8,22.6,0.8,0.7,17.5
1684591920,23.8,38.2,23.8,22.6,0.8,0.7,17.5
1684592040,23.8,38.2,23.8,22.6,0.9,0.7,17.5
1684592160,23.8,38.3,23.8,22.6,0.8,0.7,17.5
1684592280,23.9,38.2,23.8,22.6,0.9,0.8,17.5
1684592400,23.9,38.2,23.8,22.6,0.9,0.8,17.5
1684592520,23.9,38.6,23.9,22.6,0.9,0.7,17.4
1684592640,23.9,27.7,23.9,22.6,0.9,0.8,17.5
1684592760,23.9,39.1,23.9,22.6,1.0,0.7,17.4
1684592880,24.0,39.1,23.9,22.6,1.1,0.7,17.4
1684593000,24.0,38.8,24.0,22.6,1.1,0.8,17.4
1684593120,24.0,39.2,24.0,22.6,1.2,0.7,17.4
1684593240,24.0,39.2,24.0,22.6,1.2,1.0,17.4
1684593360,24.0,38.5,24.0,22.6,1.3,0.9,17.4
1684593480,24.1,38.8,24.1,22.6,1.4,0.9,17.4
1684593600,24.1,38.8,24.1,22.6,1.4,0.9,17.4
1684593720,24.1,38.3,24.1,22.6,1.6,1.2,17.4
1684593840,24.2,38.9,24.2,22.6,2.0,1.3,17.4
1684593960,24.2,38.9,24.2,22.6,1.9,1.5,17.4
1684594080,24.3,38.3,24.3,22.6,2.0,1.5,17.4
1684594200,24.4,39.3,24.3,22.6,2.1,1.5,17.4
1684594320,24.4,39.3,24.4,22.6,2.2,1.5,17.4
1684594440,24.4,36.9,24.4,22.6,2.3,1.8,17.4
1684594560,24.3,38.2,24.2,22.6,1.7,1.8,17.4
1684594680,24.3,38.2,24.2,22.6,1.9,1.9,17.4
1684594800,24.5,38.8,24.5,22.6,2.7,1.8,17.4
1684594920,24.4,39.1,24.3,22.6,2.8,2.8,17.4
1684595040,24.4,39.1,24.4,22.6,2.8,2.4,17.4
1684595160,24.3,39.0,24.3,22.6,2.9,3.0,17.4
1684595280,24.3,38.8,24.3,22.6,3.0,3.0,17.4
1684595400,24.3,38.8,24.3,22.6,3.1,3.0,17.4
1684595520,24.3,39.3,24.3,22.6,3.2,3.0,17.4
1684595640,24.3,39.2,24.3,22.6,3.0,3.0,17.4
1684595760,24.4,39.2,24.3,22.6,3.4,3.0,17.4
1684595880,24.4,39.2,24.4,22.6,3.4,3.0,17.4
1684596000,24.5,39.2,24.4,22.6,3.4,3.0,17.4
1684596120,24.5,39.2,24.4,22.6,3.4,3.0,17.4
1684596240,24.6,38.7,24.6,22.6,4.2,3.0,17.4
1684596360,24.7,38.8,24.7,22.6,5.2,3.9,17.4
1684596480,24.7,37.0,24.6,22.6,4.8,4.1,17.4
1684596600,24.7,36.2,24.6,22.6,4.9,4.2,17.5
1684596720,24.7,36.2,24.7,22.6,5.0,3.9,17.5
1684596840,24.8,36.6,24.7,22.6,4.9,3.5,17.5
1684596960,24.7,38.9,24.7,22.6,4.2,3.5,17.6
1684597080,24.9,39.0,24.9,22.6,5.3,3.5,17.6
1684597200,25.0,39.0,25.0,22.6,5.4,3.5,17.6
1684597320,25.2,39.0,25.2,22.6,6.3,3.4,17.6
1684597440,25.3,38.2,25.2,22.6,6.3,3.5,17.7
1684597560,25.4,38.5,25.3,22.6,6.4,3.4,17.7
1684597680,25.5,38.5,25.5,22.6,6.8,3.4,17.8
1684597800,25.7,38.2,25.6,22.6,7.3,3.4,17.9
1684597920,25.8,38.4,25.8,22.6,6.8,2.8,17.9
1684598040,25.9,38.4,25.8,22.6,6.6,2.8,18.0
1684598160,25.9,38.6,25.9,22.6,6.1,2.7,18.0
1684598280,25.8,37.6,25.8,22.6,5.3,2.8,18.1
1684598400,25.8,37.6,25.7,22.6,5.0,2.7,18.1
1684598520,26.2,38.4,26.1,22.6,7.3,2.7,18.2
1684598640,26.3,38.2,26.3,22.6,7.6,2.7,18.2
1684598760,26.2,38.2,26.2,22.6,7.0,2.7,18.3
1684598880,26.3,38.3,26.3,22.6,7.5,2.8,18.3
1684599000,26.4,36.8,26.4,22.6,7.6,2.8,18.4
1684599120,26.5,36.9,26.5,22.6,8.0,2.7,18.5
1684599240,26.5,37.4,26.5,22.6,7.7,2.8,18.6
1684599360,26.7,37.8,26.7,22.6,8.5,2.7,18.6
1684599480,26.4,37.8,26.4,22.6,6.8,2.8,18.6
1684599600,26.4,35.9,26.4,22.6,6.9,2.8,18.7
1684599720,26.4,37.8,26.4,22.6,6.8,2.8,18.7
1684599840,26.0,37.8,26.0,22.6,3.8,2.8,18.8
1684599960,25.9,37.6,25.9,22.6,3.2,2.8,18.8
1684600080,25.9,37.5,25.9,22.6,3.5,2.8,18.9
1684600200,25.8,38.1,25.8,22.6,3.2,2.8,18.9
1684600320,26.1,38.1,26.0,22.6,5.4,2.8,18.9
1684600440,26.2,38.9,26.2,22.6,6.0,2.7,18.9
1684600560,26.4,38.0,26.4,22.6,7.2,2.7,18.9
1684600680,26.8,38.0,26.7,22.6,8.6,2.7,18.9
1684600800,27.2,38.1,27.1,22.6,10.5,2.6,18.9
1684600920,27.1,37.8,27.1,22.6,9.9,2.7,19.0
1684601040,27.0,37.8,27.0,22.6,9.2,2.7,19.0
1684601160,27.1,37.4,27.0,22.6,9.2,2.7,19.0
1684601280,27.1,37.8,27.1,22.6,9.4,2.7,19.0
1684601400,27.1,37.8,27.1,22.6,9.2,2.7,19.0
1684601520,26.9,36.5,26.8,22.6,7.6,2.7,19.1
1684601640,27.0,37.5,27.0,22.6,8.7,2.7,19.1
1684601760,27.0,37.5,27.0,22.6,8.5,2.7,19.1
1684601880,27.0,36.8,27.0,22.6,8.4,2.7,19.1
1684602000,26.9,36.7,26.9,22.6,8.2,2.7,19.2
1684602120,26.9,36.7,26.9,22.6,8.0,2.7,19.2
1684602240,26.9,36.8,26.9,22.6,8.1,2.7,19.3
1684602360,27.0,36.8,27.0,22.6,8.3,2.7,19.3
1684602480,27.0,36.8,27.0,22.6,8.1,2.7,19.3
1684602600,27.0,36.8,27.0,22.6,8.2,2.7,19.3
1684602720,27.0,36.9,27.0,22.6,8.2,2.7,19.4
1684602840,27.0,36.9,27.0,22.6,8.3,2.7,19.5
1684602960,27.0,37.1,27.0,22.6,8.4,2.7,19.5
1684603080,27.1,36.7,27.0,22.6,8.4,2.7,19.6
1684603200,27.1,36.7,27.1,22.6,8.4,2.7,19.6
1684603320,27.1,36.9,27.1,22.6,8.4,2.7,19.7
1684603440,27.1,36.9,27.1,22.6,8.4,2.7,19.7
1684603560,27.2,36.9,27.1,22.6,8.8,2.7,19.8
1684603680,27.2,37.1,27.2,22.6,8.7,2.7,19.8
1684603800,27.1,37.1,27.1,22.6,8.8,2.7,19.8
1684603920,27.2,37.1,27.2,22.6,9.1,2.7,19.9
1684604040,27.3,36.8,27.3,22.6,9.6,2.7,19.9
1684604160,27.2,36.9,27.2,22.6,8.7,2.7,19.9
1684604280,27.4,37.4,27.3,22.6,9.7,2.6,19.9
1684604400,27.3,36.9,27.3,22.6,9.4,2.7,19.9
1684604520,27.3,36.9,27.3,22.6,9.2,2.6,19.9
1684604640,27.3,37.2,27.3,22.6,8.9,2.7,19.8
1684604760,27.3,37.0,27.3,22.6,8.8,2.7,19.8
1684604880,27.5,37.0,27.5,22.6,10.0,2.7,19.8
1684605000,27.4,37.8,27.4,22.6,9.5,2.6,19.8
1684605120,27.5,37.5,27.4,22.6,9.7,2.7,19.8
1684605240,27.5,37.6,27.4,22.6,9.7,2.7,19.8
1684605360,27.5,37.4,27.5,22.6,9.7,2.7,19.8
1684605480,27.2,38.1,27.2,22.6,7.6,2.7,19.8
1684605600,27.5,38.0,27.5,22.6,9.6,2.6,19.8
1684605720,27.5,37.7,27.5,22.6,10.0,2.7,19.8
1684605840,27.5,37.8,27.5,22.6,9.9,2.6,19.8
1684605960,27.5,37.8,27.5,22.6,9.8,2.6,19.8
1684606080,27.5,37.9,27.5,22.6,9.8,2.6,19.8
1684606200,27.5,38.0,27.5,22.6,9.8,2.7,19.8
1684606320,27.5,38.0,27.5,22.6,10.0,2.6,19.9
1684606440,27.6,37.9,27.6,22.6,10.2,2.7,19.9
1684606560,27.6,38.2,27.6,22.6,10.2,2.6,19.9
1684606680,27.6,38.2,27.6,22.6,10.4,2.6,19.9
1684606800,27.6,38.2,27.6,22.6,10.3,2.7,19.9
1684606920,27.6,38.4,27.6,22.6,10.2,2.6,19.9
1684607040,27.6,38.4,27.6,22.6,10.2,2.7,19.9
1684607160,27.6,38.3,27.6,22.6,10.2,2.6,19.9
1684607280,27.6,38.4,27.6,22.6,10.2,2.6,19.9
1684607400,27.7,38.4,27.7,22.6,10.4,2.6,19.9
1684607520,27.7,38.4,27.7,22.6,10.5,2.6,19.9
1684607640,27.7,38.6,27.7,22.6,10.5,2.6,19.9
1684607760,27.7,38.6,27.7,22.6,10.7,2.6,19.9
1684607880,27.8,38.7,27.7,22.6,10.7,2.7,19.9
1684608000,27.5,39.1,27.5,22.6,8.7,2.7,19.9
1684608120,27.5,39.1,27.5,22.6,8.5,2.7,19.9
1684608240,27.7,37.7,27.6,22.6,10.6,2.6,19.9
1684608360,27.9,38.2,27.8,22.6,11.3,2.6,19.9
1684608480,27.6,38.2,27.6,22.6,9.7,2.6,19.9
1684608600,27.7,38.7,27.6,22.6,9.9,2.6,19.9
1684608720,27.5,38.2,27.5,22.6,9.1,2.6,19.9
1684608840,27.7,38.1,27.7,22.6,10.8,2.7,20.0
1684608960,27.8,37.0,27.8,22.6,11.0,2.6,20.0
1684609080,27.8,38.2,27.8,22.6,10.6,2.6,20.0
1684609200,27.8,38.2,27.8,22.6,10.6,2.6,20.0
1684609320,28.0,38.5,28.0,22.6,11.2,2.6,20.0
1684609440,27.9,39.2,27.9,22.6,10.4,2.6,20.0
1684609560,27.5,39.2,27.5,22.6,8.3,2.6,20.1
1684609680,27.7,38.1,27.6,22.6,10.1,2.6,20.1
1684609800,27.2,36.2,27.2,22.6,7.9,2.7,20.1
1684609920,27.1,36.2,27.1,22.6,7.6,2.7,20.1
1684610040,28.0,37.1,28.0,22.6,11.7,2.6,20.1
1684610160,27.0,37.5,27.0,22.6,5.6,2.7,20.2
1684610280,27.0,37.5,27.0,22.6,7.7,2.7,20.2
1684610400,26.8,38.3,26.8,22.6,5.6,2.7,20.2
1684610520,26.8,38.2,26.8,22.6,5.4,2.7,20.2
1684610640,27.1,38.2,27.1,22.6,8.5,2.7,20.2
1684610760,26.9,38.6,26.9,22.6,6.6,2.7,20.1
1684610880,26.8,38.2,26.8,22.6,5.5,2.7,20.1
1684611000,26.7,38.2,26.7,22.6,4.8,2.7,20.1
1684611120,26.6,36.5,26.6,22.6,4.8,2.7,20.1
1684611240,26.8,39.3,26.8,22.6,6.7,2.7,20.1
1684611360,27.0,37.8,27.0,22.6,7.9,2.7,20.1
1684611480,27.0,37.4,27.0,22.6,7.1,2.7,20.1
1684611600,27.1,37.4,27.1,22.6,7.6,2.7,20.1
1684611720,27.5,37.6,27.5,22.6,10.0,2.6,20.1
1684611840,27.7,37.6,27.7,22.6,10.4,2.6,20.1
1684611960,27.7,37.7,27.7,22.6,10.1,2.6,20.2
1684612080,27.6,37.6,27.6,22.6,9.0,2.6,20.2
1684612200,27.4,37.6,27.4,22.6,8.6,2.6,20.2
1684612320,27.8,37.5,27.7,22.6,9.5,2.6,20.2
1684612440,27.7,37.7,27.6,22.6,9.0,2.6,20.2
1684612560,28.0,37.7,27.9,22.6,10.1,2.6,20.2
1684612680,27.8,37.6,27.8,22.6,9.8,2.6,20.2
1684612800,27.8,37.5,27.8,22.6,9.3,2.6,20.2
1684612920,27.8,37.4,27.8,22.6,9.3,2.6,20.3
1684613040,27.6,37.7,27.5,22.6,8.5,2.6,20.3
1684613160,27.6,37.3,27.5,22.6,8.5,2.7,20.3
1684613280,27.5,37.2,27.5,22.6,8.1,2.7,20.3
1684613400,27.5,37.3,27.5,22.6,8.4,2.6,20.3
1684613520,27.5,36.4,27.5,22.6,8.4,2.6,20.3
1684613640,27.4,36.4,27.4,22.6,7.7,2.6,20.4
1684613760,27.6,37.0,27.6,22.6,8.6,2.6,20.4
1684613880,27.5,36.9,27.4,22.6,7.6,2.7,20.4
1684614000,27.6,36.9,27.6,22.6,8.1,2.7,20.4
1684614120,28.2,37.0,28.2,22.6,9.7,2.6,20.5
1684614240,27.8,37.9,27.8,22.6,8.6,2.6,20.5
1684614360,28.3,37.9,28.3,22.6,9.2,2.6,20.5
1684614480,27.8,39.3,27.7,22.6,8.4,2.6,20.5
1684614600,27.8,37.3,27.8,22.6,8.6,2.6,20.5
1684614720,28.8,37.3,28.8,22.6,10.3,2.6,20.5
1684614840,28.0,39.0,28.0,22.6,8.1,2.6,20.6
1684614960,28.4,37.9,28.4,22.6,8.7,2.5,20.6
1684615080,28.0,37.9,28.0,22.6,8.0,2.6,20.6
1684615200,28.2,38.6,28.2,22.6,8.4,2.6,20.6
1684615320,28.0,37.7,28.0,22.6,8.0,2.6,20.6
1684615440,28.8,35.9,28.8,22.6,8.6,2.5,20.7
1684615560,28.7,37.6,28.6,22.6,8.0,2.5,20.7
1684615680,28.6,39.0,28.6,22.6,7.9,2.5,20.7
1684615800,28.8,41.5,28.7,22.6,8.1,2.5,20.7
1684615920,28.7,39.9,28.7,22.6,7.8,2.5,20.7
1684616040,28.8,40.8,28.7,22.6,7.9,2.6,20.7
1684616160,28.7,40.9,28.7,22.6,7.7,2.5,20.7
1684616280,28.7,40.1,28.7,22.6,7.6,2.5,20.8
1684616400,28.7,40.3,28.7,22.6,7.5,2.5,20.8
1684616520,28.7,42.6,28.7,22.6,7.2,2.5,20.8
1684616640,28.7,41.9,28.7,22.6,7.2,2.5,20.8
1684616760,28.7,41.5,28.7,22.6,7.0,2.5,20.8
1684616880,28.7,41.9,28.7,22.6,7.0,2.5,20.8
1684617000,28.7,41.5,28.7,22.6,6.8,2.6,20.8
1684617120,28.7,41.2,28.7,22.6,6.7,2.5,20.8
1684617240,28.7,41.2,28.7,22.6,6.5,2.5,20.8
1684617360,28.7,40.5,28.7,22.6,6.6,2.5,20.9
1684617480,28.7,40.1,28.7,22.6,6.4,2.5,20.9
1684617600,28.7,40.9,28.7,22.6,6.3,2.5,20.9
1684617720,28.7,40.7,28.7,22.6,6.2,2.5,20.9
1684617840,28.7,41.5,28.7,22.6,6.1,2.5,20.9
1684617960,28.7,41.8,28.6,22.6,6.0,2.5,20.9
1684618080,28.7,41.8,28.7,22.6,6.1,2.5,20.9
1684618200,28.7,41.5,28.6,22.6,5.8,2.5,20.9
1684618320,28.7,41.5,28.6,22.6,5.8,2.5,20.9
1684618440,28.7,38.6,28.6,22.6,5.6,2.5,21.0
1684618560,28.6,39.8,28.6,22.6,5.5,2.5,21.0
1684618680,28.6,40.2,28.6,22.6,5.5,2.6,21.0
1684618800,28.6,40.9,28.6,22.6,5.2,2.5,21.0
1684618920,28.6,40.4,28.6,22.6,5.4,2.6,21.0
1684619040,28.5,38.4,28.5,22.6,5.2,2.5,21.0
1684619160,28.6,38.4,28.6,22.6,5.4,2.6,21.0
1684619280,28.6,40.4,28.6,22.6,5.2,2.5,21.0
1684619400,28.6,40.5,28.6,22.6,5.2,2.5,21.0
1684619520,28.6,36.8,28.6,22.6,5.1,2.5,21.1
1684619640,28.6,41.3,28.6,22.6,5.2,2.6,21.0
1684619760,28.6,39.1,28.6,22.6,4.9,2.5,21.1
1684619880,28.6,41.3,28.6,22.6,4.9,2.5,21.1
1684620000,28.6,41.1,28.6,22.6,4.8,2.5,21.1
1684620120,28.6,41.2,28.6,22.6,4.8,2.6,21.1
1684620240,28.6,41.7,28.6,22.6,4.8,2.5,21.1
1684620360,28.6,41.8,28.6,22.6,4.8,2.6,21.1
1684620480,28.6,40.8,28.6,22.6,4.6,2.5,21.1
1684620600,28.6,41.1,28.6,22.6,4.6,2.5,21.1
1684620720,28.6,41.3,28.6,22.6,4.7,2.5,21.1
1684620840,28.6,41.8,28.6,22.6,4.7,2.5,21.1
1684620960,28.6,41.5,28.6,22.6,4.6,2.5,21.1
1684621080,28.6,41.2,28.6,22.6,4.5,2.5,21.1
1684621200,28.6,40.3,28.6,22.6,4.4,2.5,21.2
1684621320,28.6,40.2,28.6,22.6,4.4,2.5,21.2
1684621440,28.6,39.9,28.6,22.6,4.4,2.5,21.2
1684621560,28.6,41.9,28.6,22.6,4.3,2.5,21.2
1684621680,28.6,41.4,28.6,22.6,4.2,2.5,21.2
1684621800,28.6,41.8,28.6,22.6,4.3,2.5,21.2
1684621920,28.6,41.0,28.6,22.6,4.2,2.5,21.2
1684622040,28.6,40.1,28.6,22.6,4.3,2.5,21.2
1684622160,28.6,41.4,28.6,22.6,4.2,2.5,21.2
1684622280,28.6,42.2,28.6,22.6,4.1,2.5,21.2
1684622400,28.6,41.6,28.6,22.6,4.2,2.5,21.2
1684622520,28.6,35.4,28.6,22.6,4.2,2.5,21.2
1684622640,28.6,40.6,28.6,22.6,4.0,2.5,21.2
1684622760,28.6,41.0,28.6,22.6,4.1,2.5,21.2
1684622880,28.6,39.4,28.6,22.6,4.1,2.6,21.2
1684623000,28.6,41.5,28.6,22.6,4.0,2.5,21.2
1684623120,28.4,37.8,28.4,22.6,3.9,2.6,21.2
1684623240,28.2,37.8,28.2,22.6,3.8,2.6,21.2
1684623360,28.4,36.9,28.4,22.6,3.9,2.5,21.2
1684623480,28.6,38.0,28.6,22.6,4.1,2.5,21.2
1684623600,28.3,38.0,28.3,22.6,3.7,2.5,21.2
1684623720,28.0,37.1,28.0,22.6,3.6,2.5,21.2
1684623840,27.5,35.7,27.4,22.6,3.6,2.7,21.2
1684623960,27.1,35.8,27.1,22.6,3.3,2.7,21.2
1684624080,26.9,38.2,26.9,22.6,3.3,2.7,21.2
1684624200,26.9,38.2,26.9,22.6,3.4,2.7,21.2
1684624320,26.8,38.3,26.8,22.6,3.2,2.6,21.2
1684624440,26.8,38.8,26.8,22.6,3.0,2.6,21.2
1684624560,26.7,38.7,26.7,22.6,3.1,2.7,21.2
1684624680,26.8,38.7,26.8,22.6,3.5,2.6,21.2
1684624800,26.7,38.9,26.7,22.6,3.6,3.3,21.2
1684624920,26.7,38.8,26.7,22.6,3.6,3.1,21.2
1684625040,26.7,38.8,26.7,22.6,3.0,2.7,21.2
1684625160,26.6,39.1,26.6,22.6,2.9,2.7,21.2
1684625280,26.5,38.5,26.5,22.6,2.8,2.7,21.2
1684625400,26.5,38.5,26.5,22.6,3.0,2.7,21.2
1684625520,26.5,38.6,26.4,22.6,3.3,3.3,21.2
1684625640,26.4,38.4,26.4,22.6,2.9,2.9,21.2
1684625760,26.4,38.4,26.3,22.6,2.7,2.8,21.2
1684625880,26.4,38.0,26.3,22.6,2.8,2.8,21.2
1684626000,26.4,39.1,26.3,22.6,2.8,2.8,21.2
1684626120,26.4,39.1,26.4,22.6,3.1,2.7,21.2
1684626240,26.4,39.1,26.4,22.6,3.0,2.7,21.2
1684626360,26.3,38.4,26.3,22.6,2.9,3.3,21.2
1684626480,26.3,38.4,26.3,22.6,2.8,2.8,21.2
1684626600,26.3,38.4,26.2,22.6,2.7,2.8,21.2
1684626720,26.2,38.5,26.2,22.6,2.6,3.2,21.2
1684626840,26.2,38.5,26.2,22.6,2.6,2.7,21.2
1684626960,26.2,38.5,26.2,22.6,2.5,2.7,21.2
1684627080,26.1,37.2,26.1,22.6,2.2,3.3,21.2
1684627200,26.1,37.2,26.1,22.6,2.4,3.3,21.2
1684627320,26.1,38.0,26.0,22.6,2.7,3.9,21.1
1684627440,26.0,38.5,26.0,22.6,2.5,3.9,21.2
1684627560,26.1,38.5,26.0,22.6,2.2,2.8,21.2
1684627680,26.1,37.8,26.1,22.6,2.4,2.7,21.1
1684627800,26.1,38.1,26.0,22.6,2.4,3.3,21.1
1684627920,26.0,38.1,26.0,22.6,2.2,2.8,21.1
1684628040,26.0,37.0,25.9,22.6,2.1,3.3,21.1
1684628160,25.9,37.1,25.9,22.6,2.0,3.3,21.1
1684628280,26.0,37.1,25.9,22.6,2.2,2.8,21.1
1684628400,26.0,36.6,25.9,22.6,2.1,3.0,21.1
1684628520,26.0,37.5,25.9,22.6,2.0,2.7,21.1
1684628640,26.0,37.5,25.9,22.6,1.9,2.7,21.1
1684628760,25.9,36.5,25.8,22.6,1.8,3.5,21.1
1684628880,25.8,36.5,25.8,22.6,1.9,3.9,21.1
1684629000,25.8,36.8,25.7,22.6,1.9,4.0,21.1
1684629120,25.8,35.7,25.8,22.6,1.7,3.4,21.1
1684629240,25.8,35.7,25.8,22.6,1.8,2.8,21.1
1684629360,25.8,36.6,25.8,22.6,1.7,2.7,21.1
1684629480,25.8,35.5,25.8,22.6,1.8,2.7,21.1
1684629600,25.8,35.5,25.8,22.6,1.8,3.6,21.1
1684629720,25.8,36.5,25.7,22.6,1.7,3.1,21.1
1684629840,25.7,35.1,25.6,22.6,1.7,3.9,21.1
1684629960,25.7,35.1,25.6,22.6,1.5,4.0,21.1
1684630080,25.7,38.2,25.7,22.6,1.7,3.4,21.1
1684630200,25.8,38.2,25.7,22.6,1.6,2.8,21.1
1684630320,25.7,38.6,25.7,22.6,1.5,2.7,21.0
1684630440,25.7,38.8,25.7,22.6,1.4,3.0,21.0
1684630560,25.6,38.8,25.6,22.6,1.3,3.4,21.0
1684630680,25.6,38.2,25.5,22.6,1.3,4.0,21.0
1684630800,25.5,38.8,25.5,22.6,1.3,4.1,21.0
1684630920,25.5,38.8,25.5,22.6,1.2,3.6,21.0
1684631040,25.5,38.8,25.5,22.6,1.1,3.6,21.0
1684631160,25.6,38.9,25.5,22.6,1.1,3.0,21.0
1684631280,25.6,38.9,25.6,22.6,1.2,2.7,21.0
1684631400,25.5,37.4,25.5,22.6,1.0,3.4,21.0
1684631520,25.5,37.7,25.4,22.6,0.9,3.9,21.0
1684631640,25.5,37.7,25.4,22.6,0.9,3.6,21.0
1684631760,25.4,36.5,25.4,22.6,0.9,4.1,21.0
1684631880,25.4,38.2,25.4,22.6,0.8,3.7,21.0
1684632000,25.5,38.2,25.5,22.6,0.8,2.8,21.0
1684632120,25.5,37.5,25.5,22.6,0.8,3.1,20.9
1684632240,25.5,38.1,25.4,22.6,0.7,3.2,20.9
1684632360,25.4,38.1,25.4,22.6,0.8,3.4,20.9
1684632480,25.4,37.4,25.3,22.6,0.6,4.0,20.9
1684632600,25.3,37.4,25.3,22.6,0.6,4.1,20.9
1684632720,25.3,37.4,25.3,22.6,0.3,3.5,20.9
1684632840,25.3,30.9,25.3,22.6,0.3,3.6,20.9
1684632960,25.3,30.9,25.3,22.6,0.2,3.2,20.9
1684633080,25.3,31.0,25.3,22.6,0.3,3.1,20.9
1684633200,25.2,30.7,25.2,22.6,0.2,4.1,20.9
1684633320,25.2,30.7,25.2,22.6,0.2,4.0,20.9
1684633440,25.2,31.0,25.2,22.6,0.3,4.1,20.8
1684633560,25.2,31.1,25.2,22.6,0.3,4.1,20.8
1684633680,25.2,30.9,25.2,22.6,0.2,3.8,20.8
1684633800,25.3,30.9,25.3,22.6,0.3,2.8,20.8
1684633920,25.3,29.9,25.3,22.6,0.3,2.8,20.8
1684634040,25.2,29.9,25.2,22.6,0.3,3.8,20.8
1684634160,25.2,29.5,25.2,22.6,0.3,3.3,20.8
1684634280,25.2,29.4,25.2,22.6,0.3,4.1,20.8
1684634400,25.2,29.4,25.1,22.6,0.2,4.1,20.8
1684634520,25.2,31.0,25.2,22.6,0.3,3.5,20.8
1684634640,25.2,36.5,25.2,22.6,0.4,3.2,20.8
1684634760,25.2,30.9,25.2,22.6,0.3,2.9,20.8
1684634880,25.2,29.8,25.2,22.6,0.4,2.8,20.8
