Time stamp,Battery voltage,Array voltage,Load voltage,LVD voltage,Charging current,Load current,Battery or ambient temperature
1684635000,25.2,29.8,25.2,22.6,0.3,3.2,20.8
1684635120,25.1,31.0,25.1,22.6,0.3,4.0,20.7
1684635240,25.1,29.8,25.1,22.6,0.3,4.1,20.7
1684635360,25.1,31.1,25.1,22.6,0.3,4.1,20.7
1684635480,25.1,30.9,25.1,22.6,0.2,4.1,20.7
1684635600,25.2,30.8,25.2,22.6,0.3,3.0,20.7
1684635720,25.2,31.0,25.2,22.6,0.2,2.8,20.7
1684635840,25.2,30.9,25.1,22.6,0.3,3.4,20.7
1684635960,25.2,30.7,25.1,22.6,0.2,2.8,20.7
1684636080,25.1,30.4,25.0,22.6,0.2,4.2,20.7
1684636200,25.0,30.1,25.0,22.6,0.1,4.2,20.6
1684636320,25.0,30.1,25.0,22.6,0.1,4.1,20.6
1684636440,25.0,30.0,25.0,22.6,0.1,4.1,20.6
1684636560,25.0,29.7,25.0,22.6,0.1,4.1,20.6
1684636680,25.1,29.5,25.1,22.6,0.1,2.8,20.6
1684636800,25.1,29.2,25.0,22.6,0.1,3.5,20.6
1684636920,25.0,28.9,25.0,22.6,0.0,4.2,20.6
1684637040,25.0,28.5,25.0,22.6,0.0,4.2,20.6
1684637160,25.0,28.3,24.9,22.6,0.0,4.3,20.6
1684637280,25.0,28.0,25.0,22.6,0.0,4.1,20.6
1684637400,25.0,27.5,25.0,22.6,0.0,3.0,20.6
1684637520,25.1,26.9,25.0,22.6,0.0,2.8,20.6
1684637640,25.0,25.3,25.0,22.6,0.0,4.1,20.6
1684637760,25.0,25.3,25.0,22.6,0.0,3.6,20.6
1684637880,25.0,25.3,24.9,22.6,0.0,4.1,20.6
1684638000,24.9,25.3,24.9,22.6,0.0,4.1,20.6
1684638120,25.0,25.3,24.9,22.6,-0.0,3.7,20.6
1684638240,25.0,25.3,24.9,22.6,-0.0,3.6,20.5
1684638360,25.0,25.3,25.0,22.6,-0.0,3.5,20.5
1684638480,25.0,22.3,25.0,22.6,0.0,3.0,20.5
1684638600,25.0,18.8,25.0,22.6,-0.0,3.0,20.5
1684638720,24.9,14.5,24.9,22.6,0.0,4.2,20.5
1684638840,24.9,9.3,24.9,22.6,-0.0,4.1,20.5
1684638960,24.9,5.6,24.9,22.6,-0.0,4.2,20.5
1684639080,24.9,3.8,24.9,22.6,0.0,4.2,20.5
1684639200,24.9,2.6,24.9,22.6,-0.0,4.0,20.5
1684639320,24.9,1.8,24.9,22.6,-0.0,3.5,20.5
1684639440,24.9,1.3,24.9,22.6,-0.0,3.5,20.5
1684639560,24.9,1.0,24.9,22.6,0.0,3.9,20.5
1684639680,24.8,0.8,24.8,22.6,-0.0,4.2,20.5
1684639800,24.8,0.6,24.8,22.6,-0.0,4.0,20.4
1684639920,24.9,0.6,24.9,22.6,-0.0,3.3,20.4
1684640040,24.9,0.5,24.9,22.6,-0.0,2.8,20.4
1684640160,24.9,0.4,24.9,22.6,-0.0,3.4,20.4
1684640280,24.9,0.3,24.9,22.6,-0.0,3.5,20.4
1684640400,24.9,0.3,24.9,22.6,-0.0,3.5,20.4
1684640520,24.8,0.3,24.8,22.6,-0.0,4.1,20.4
1684640640,24.8,0.3,24.8,22.6,-0.0,4.0,20.4
1684640760,24.8,0.3,24.8,22.6,0.0,4.0,20.4
1684640880,24.8,0.3,24.8,22.6,-0.0,4.0,20.4
1684641000,24.8,0.3,24.8,22.6,0.0,4.0,20.3
1684641120,24.9,0.3,24.9,22.6,-0.0,2.9,20.3
1684641240,24.9,0.3,24.9,22.6,-0.0,3.0,20.3
1684641360,24.8,0.3,24.8,22.6,0.0,3.7,20.3
1684641480,24.8,0.3,24.8,22.6,-0.0,4.0,20.3
1684641600,24.8,0.3,24.8,22.6,-0.0,4.2,20.3
1684641720,24.8,0.3,24.8,22.6,-0.0,4.0,20.3
1684641840,24.8,0.3,24.8,22.6,0.0,3.4,20.3
1684641960,24.8,0.3,24.8,22.6,-0.0,3.4,20.3
1684642080,24.8,0.3,24.8,22.6,-0.0,3.4,20.3
1684642200,24.8,0.3,24.8,22.6,0.0,2.9,20.2
1684642320,24.7,0.3,24.7,22.6,-0.0,4.2,20.2
1684642440,24.8,0.3,24.7,22.6,-0.0,4.0,20.2
1684642560,24.7,0.3,24.7,22.6,-0.0,4.0,20.2
1684642680,24.7,0.3,24.7,22.6,-0.0,4.0,20.2
1684642800,24.7,0.3,24.7,22.6,-0.0,4.0,20.2
1684642920,24.8,0.3,24.8,22.6,-0.0,2.9,20.2
1684643040,24.8,0.3,24.8,22.6,-0.0,2.9,20.2
1684643160,24.7,0.3,24.7,22.6,-0.0,4.1,20.2
1684643280,24.8,0.3,24.8,22.6,-0.0,3.5,20.2
1684643400,24.7,0.3,24.7,22.6,-0.0,4.2,20.1
1684643520,24.7,0.3,24.7,22.6,-0.0,4.0,20.1
1684643640,24.8,0.3,24.7,22.6,-0.0,3.5,20.1
1684643760,24.7,0.3,24.7,22.6,-0.0,3.5,20.1
1684643880,24.7,0.3,24.7,22.6,-0.0,4.2,20.1
1684644000,24.7,0.3,24.7,22.6,-0.0,4.2,20.1
1684644120,24.7,0.3,24.7,22.6,-0.0,4.0,20.1
1684644240,24.7,0.3,24.6,22.6,-0.0,4.2,20.1
1684644360,24.7,0.3,24.7,22.6,-0.0,4.0,20.0
1684644480,24.7,0.3,24.7,22.6,-0.0,4.0,20.0
1684644600,24.7,0.3,24.6,22.6,0.0,4.1,20.0
1684644720,24.7,0.3,24.7,22.6,-0.0,3.4,20.0
1684644840,24.7,0.3,24.7,22.6,-0.0,3.2,20.0
1684644960,24.6,0.3,24.6,22.6,-0.0,4.2,20.0
1684645080,24.6,0.3,24.6,22.6,-0.0,4.2,20.0
1684645200,24.6,0.3,24.6,22.6,-0.0,4.1,20.0
1684645320,24.6,0.3,24.6,22.6,-0.0,4.0,20.0
1684645440,24.6,0.3,24.6,22.6,-0.0,4.2,20.0
1684645560,24.6,0.3,24.6,22.6,-0.0,3.8,19.9
1684645680,24.7,0.3,24.7,22.6,-0.0,3.4,19.9
1684645800,24.7,0.3,24.7,22.6,-0.0,3.4,19.9
1684645920,24.7,0.3,24.6,22.6,-0.0,3.4,19.9
1684646040,24.6,0.3,24.6,22.6,-0.0,4.2,19.9
1684646160,24.6,0.3,24.6,22.6,-0.0,3.7,19.9
1684646280,24.6,0.3,24.6,22.6,-0.0,3.8,19.9
1684646400,24.6,0.3,24.6,22.6,-0.0,4.2,19.9
1684646520,24.5,0.3,24.5,22.6,-0.0,4.2,19.9
1684646640,24.6,0.3,24.6,22.6,-0.0,3.7,19.9
1684646760,24.6,0.3,24.6,22.6,-0.0,3.7,19.9
1684646880,24.6,0.3,24.6,22.6,-0.0,3.4,19.8
1684647000,24.6,0.3,24.6,22.6,-0.0,3.4,19.8
1684647120,24.6,0.3,24.6,22.6,-0.0,4.0,19.8
1684647240,24.6,0.3,24.6,22.6,-0.0,3.6,19.8
1684647360,24.5,0.3,24.5,22.6,-0.0,4.1,19.8
1684647480,24.5,0.3,24.5,22.6,-0.0,4.1,19.8
1684647600,24.5,0.3,24.5,22.6,-0.0,3.8,19.8
1684647720,24.6,0.3,24.6,22.6,-0.0,3.4,19.8
1684647840,24.6,0.3,24.6,22.6,-0.0,3.3,19.8
1684647960,24.6,0.3,24.6,22.6,-0.0,3.4,19.8
1684648080,24.6,0.3,24.6,22.6,-0.0,2.9,19.8
1684648200,24.5,0.3,24.5,22.6,-0.0,4.0,19.8
1684648320,24.5,0.3,24.5,22.6,-0.0,4.1,19.8
1684648440,24.5,0.3,24.5,22.6,-0.0,4.1,19.7
1684648560,24.5,0.3,24.5,22.6,-0.0,4.0,19.7
1684648680,24.5,0.3,24.5,22.6,-0.0,3.4,19.7
1684648800,24.5,0.3,24.5,22.6,-0.0,3.3,19.7
1684648920,24.5,0.3,24.5,22.6,-0.0,3.8,19.7
1684649040,24.5,0.3,24.5,22.6,-0.0,3.4,19.7
1684649160,24.5,0.3,24.5,22.6,-0.0,3.4,19.7
1684649280,24.5,0.3,24.5,22.6,-0.0,4.1,19.7
1684649400,24.5,0.3,24.5,22.6,-0.0,4.0,19.7
1684649520,24.5,0.3,24.5,22.6,-0.0,3.4,19.7
1684649640,24.5,0.3,24.5,22.6,-0.0,3.4,19.7
1684649760,24.5,0.3,24.5,22.6,-0.0,3.3,19.7
1684649880,24.5,0.3,24.5,22.6,-0.0,2.8,19.7
1684650000,24.5,0.3,24.5,22.6,-0.0,3.4,19.7
1684650120,24.4,0.3,24.4,22.6,-0.0,4.0,19.7
1684650240,24.5,0.3,24.5,22.6,-0.0,2.9,19.7
1684650360,24.5,0.3,24.5,22.6,-0.0,3.4,19.7
1684650480,24.5,0.3,24.5,22.6,-0.0,3.4,19.7
1684650600,24.5,0.3,24.5,22.6,-0.0,2.8,19.7
1684650720,24.5,0.3,24.5,22.6,-0.0,2.8,19.6
1684650840,24.5,0.3,24.5,22.6,-0.0,2.9,19.6
1684650960,24.5,0.3,24.5,22.6,0.0,2.7,19.6
1684651080,24.4,0.3,24.4,22.6,-0.0,3.8,19.6
1684651200,24.4,0.3,24.4,22.6,-0.0,4.1,19.6
1684651320,24.4,0.3,24.4,22.6,-0.0,3.5,19.6
1684651440,24.4,0.3,24.4,22.6,-0.0,3.4,19.6
1684651560,24.4,0.3,24.4,22.6,-0.0,3.4,19.6
1684651680,24.4,0.3,24.4,22.6,-0.0,3.0,19.6
1684651800,24.5,0.3,24.5,22.6,-0.0,2.8,19.6
1684651920,24.4,0.3,24.4,22.6,-0.0,3.4,19.6
1684652040,24.4,0.3,24.4,22.6,-0.0,3.7,19.5
1684652160,24.4,0.3,24.4,22.6,-0.0,3.8,19.5
1684652280,24.3,0.3,24.3,22.6,-0.0,4.1,19.5
1684652400,24.4,0.3,24.4,22.6,-0.0,3.0,19.5
1684652520,24.4,0.3,24.4,22.6,-0.0,2.8,19.5
1684652640,24.4,0.3,24.4,22.6,-0.0,2.8,19.5
1684652760,24.4,0.3,24.4,22.6,-0.0,3.4,19.5
1684652880,24.4,0.3,24.4,22.6,-0.0,2.8,19.5
1684653000,24.4,0.3,24.4,22.6,-0.0,2.8,19.5
1684653120,24.4,0.3,24.4,22.6,-0.0,2.9,19.5
1684653240,24.4,0.3,24.4,22.6,-0.0,2.8,19.5
1684653360,24.4,0.3,24.3,22.6,-0.0,3.4,19.4
1684653480,24.3,0.3,24.3,22.6,-0.0,3.3,19.4
1684653600,24.3,0.3,24.3,22.6,-0.0,3.3,19.4
1684653720,24.3,0.3,24.3,22.6,-0.0,3.4,19.4
1684653840,24.3,0.3,24.3,22.6,-0.0,3.4,19.4
1684653960,24.3,0.3,24.3,22.6,-0.0,3.3,19.4
1684654080,24.3,0.3,24.3,22.6,-0.0,3.5,19.4
1684654200,24.3,0.3,24.3,22.6,-0.0,3.5,19.4
1684654320,24.3,0.3,24.3,22.6,-0.0,3.0,19.4
1684654440,24.3,0.3,24.3,22.6,-0.0,3.0,19.3
1684654560,24.3,0.3,24.2,22.6,-0.0,3.5,19.3
1684654680,24.2,0.3,24.2,22.6,-0.0,3.6,19.3
1684654800,24.2,0.3,24.2,22.6,-0.0,4.2,19.3
1684654920,24.1,0.3,24.1,22.6,-0.0,4.3,19.3
1684655040,24.1,0.3,24.1,22.6,-0.0,4.3,19.3
1684655160,24.2,0.3,24.2,22.6,-0.0,4.0,19.3
1684655280,24.2,0.3,24.2,22.6,-0.0,3.6,19.3
1684655400,24.1,0.3,24.1,22.6,-0.0,3.6,19.3
1684655520,24.1,0.3,24.1,22.6,-0.0,4.4,19.2
1684655640,24.1,0.3,24.1,22.6,-0.0,4.3,19.2
1684655760,24.1,0.3,24.0,22.6,-0.0,4.4,19.2
1684655880,24.0,0.3,24.0,22.6,-0.0,4.4,19.2
1684656000,24.0,0.3,24.0,22.6,-0.0,4.3,19.2
1684656120,24.1,0.3,24.1,22.6,-0.0,3.7,19.2
1684656240,24.0,0.3,24.0,22.6,-0.0,3.8,19.2
1684656360,24.0,0.3,24.0,22.6,-0.0,4.3,19.2
1684656480,24.0,0.3,24.0,22.6,-0.0,4.3,19.2
1684656600,24.0,0.3,24.0,22.6,-0.0,4.4,19.2
1684656720,24.0,0.3,23.9,22.6,-0.0,4.3,19.2
1684656840,23.9,0.3,23.9,22.6,-0.0,4.3,19.2
1684656960,23.9,0.3,23.9,22.6,-0.0,4.3,19.1
1684657080,24.0,0.3,24.0,22.6,-0.0,3.1,19.1
1684657200,24.1,0.3,24.1,22.6,-0.0,2.5,19.1
1684657320,24.1,0.3,24.1,22.6,-0.0,2.9,19.1
1684657440,24.0,0.3,24.0,22.6,-0.0,3.1,19.1
1684657560,24.0,0.3,24.0,22.6,-0.0,2.9,19.1
1684657680,24.1,0.3,24.1,22.6,-0.0,2.5,19.1
1684657800,24.1,0.3,24.1,22.6,-0.0,2.8,19.1
1684657920,24.1,0.3,24.1,22.6,-0.0,2.3,19.1
1684658040,24.1,0.3,24.1,22.6,-0.0,2.2,19.1
1684658160,24.0,0.3,24.0,22.6,-0.0,2.9,19.0
1684658280,24.0,0.3,24.0,22.6,-0.0,2.9,19.0
1684658400,24.0,0.3,24.0,22.6,-0.0,2.9,19.0
1684658520,24.0,0.3,24.0,22.6,-0.0,3.0,19.0
1684658640,24.0,0.3,24.0,22.6,-0.0,2.3,19.0
1684658760,24.0,0.3,24.0,22.6,-0.0,2.3,19.0
1684658880,24.0,0.3,24.0,22.6,-0.0,2.5,19.0
1684659000,24.0,0.3,24.0,22.6,-0.0,2.6,19.0
1684659120,24.0,0.3,24.0,22.6,-0.0,3.0,19.0
1684659240,23.9,0.3,23.9,22.6,-0.0,3.2,19.0
1684659360,23.9,0.3,23.9,22.6,-0.0,3.1,19.0
1684659480,23.9,0.3,23.9,22.6,-0.0,2.9,19.0
1684659600,23.9,0.3,23.9,22.6,-0.0,2.9,18.9
1684659720,23.9,0.3,23.9,22.6,-0.0,2.4,18.9
1684659840,24.0,0.3,23.9,22.6,-0.0,2.3,18.9
1684659960,23.9,0.3,23.9,22.6,-0.0,3.1,18.9
1684660080,23.8,0.3,23.8,22.6,-0.0,3.1,18.9
1684660200,24.0,0.3,24.0,22.6,-0.0,1.7,18.9
1684660320,24.0,0.3,24.0,22.6,-0.0,1.9,18.9
1684660440,24.0,0.3,24.0,22.6,-0.0,1.9,18.9
1684660560,24.0,0.3,24.0,22.6,-0.0,1.9,18.9
1684660680,24.0,0.3,24.0,22.6,-0.0,1.7,18.9
1684660800,24.0,0.3,24.0,22.6,-0.0,1.7,18.8
1684660920,23.9,0.3,23.9,22.6,-0.0,1.7,18.8
1684661040,23.9,0.3,23.9,22.6,-0.0,1.9,18.8
1684661160,23.9,0.3,23.9,22.6,-0.0,1.8,18.8
1684661280,23.9,0.3,23.9,22.6,-0.0,1.7,18.8
1684661400,23.9,0.3,23.9,22.6,-0.0,1.7,18.8
1684661520,23.8,0.3,23.8,22.6,-0.0,1.7,18.8
1684661640,23.8,0.3,23.8,22.6,-0.0,1.7,18.8
1684661760,23.8,0.3,23.8,22.6,-0.0,1.8,18.8
1684661880,23.8,0.3,23.8,22.6,-0.0,1.7,18.8
1684662000,23.7,0.3,23.7,22.6,-0.0,1.7,18.8
1684662120,23.7,0.3,23.7,22.6,-0.0,1.7,18.8
1684662240,23.7,0.3,23.7,22.6,-0.0,1.8,18.8
1684662360,23.7,0.3,23.7,22.6,-0.0,1.8,18.8
1684662480,23.7,0.3,23.7,22.6,-0.0,1.6,18.8
1684662600,23.7,0.3,23.7,22.6,-0.0,1.6,18.8
1684662720,23.6,0.3,23.6,22.6,-0.0,1.6,18.8
1684662840,23.7,0.3,23.7,22.6,-0.0,1.4,18.8
1684662960,23.7,0.3,23.7,22.6,-0.0,1.6,18.7
1684663080,23.6,0.3,23.7,22.6,-0.0,1.6,18.7
1684663200,23.7,0.3,23.7,22.6,-0.0,1.6,18.7
1684663320,23.6,0.3,23.7,22.6,-0.0,1.5,18.7
1684663440,23.7,0.3,23.7,22.6,-0.0,1.4,18.7
1684663560,23.7,0.3,23.7,22.6,-0.0,1.4,18.7
1684663680,23.6,0.3,23.6,22.6,-0.0,1.6,18.7
1684663800,23.6,0.3,23.6,22.6,-0.0,1.6,18.7
1684663920,23.6,0.3,23.6,22.6,-0.0,1.6,18.7
1684664040,23.6,0.3,23.6,22.6,-0.0,1.6,18.7
1684664160,23.6,0.3,23.6,22.6,-0.0,1.4,18.7
1684664280,23.6,0.3,23.6,22.6,-0.0,1.4,18.7
1684664400,23.6,0.3,23.6,22.6,-0.0,1.6,18.6
1684664520,23.6,0.3,23.6,22.6,-0.0,1.4,18.6
1684664640,23.6,0.3,23.6,22.6,-0.0,1.6,18.6
1684664760,23.6,0.3,23.6,22.6,-0.0,1.6,18.6
1684664880,23.6,0.3,23.6,22.6,-0.0,1.6,18.6
1684665000,23.6,0.3,23.6,22.6,-0.0,1.4,18.6
1684665120,23.6,0.3,23.6,22.6,-0.0,1.2,18.6
1684665240,23.6,0.3,23.6,22.6,-0.0,1.2,18.6
1684665360,23.6,0.3,23.6,22.6,-0.0,1.3,18.5
1684665480,23.6,0.3,23.6,22.6,-0.0,1.2,18.5
1684665600,23.6,0.3,23.6,22.6,-0.0,1.2,18.5
1684665720,23.6,0.3,23.6,22.6,-0.0,1.2,18.5
1684665840,23.6,0.3,23.6,22.6,-0.0,1.3,18.5
1684665960,23.6,0.3,23.6,22.6,-0.0,1.4,18.5
1684666080,23.6,0.3,23.6,22.6,-0.0,1.4,18.5
1684666200,23.6,0.3,23.6,22.6,-0.0,1.4,18.5
1684666320,23.6,0.3,23.6,22.6,-0.0,1.4,18.5
1684666440,23.6,0.3,23.6,22.6,-0.0,1.5,18.5
1684666560,23.6,0.3,23.6,22.6,-0.0,1.2,18.4
1684666680,23.6,0.3,23.6,22.6,-0.0,1.4,18.4
1684666800,23.6,0.3,23.6,22.6,-0.0,1.3,18.4
1684666920,23.6,0.3,23.6,22.6,-0.0,1.4,18.4
1684667040,23.6,0.3,23.6,22.6,-0.0,1.4,18.4
1684667160,23.6,0.3,23.6,22.6,-0.0,1.4,18.4
1684667280,23.6,0.3,23.6,22.6,-0.0,1.3,18.4
1684667400,23.6,0.3,23.6,22.6,-0.0,1.4,18.4
1684667520,23.6,0.3,23.6,22.6,-0.0,1.3,18.3
1684667640,23.6,0.3,23.6,22.6,-0.0,1.3,18.3
1684667760,23.5,0.3,23.6,22.6,-0.0,1.4,18.3
1684667880,23.6,0.3,23.6,22.6,-0.0,1.3,18.3
1684668000,23.6,0.3,23.6,22.6,-0.0,1.2,18.3
1684668120,23.5,0.3,23.5,22.6,-0.0,1.4,18.3
1684668240,23.5,0.3,23.5,22.6,-0.0,1.2,18.3
1684668360,23.5,0.3,23.5,22.6,-0.0,1.3,18.3
1684668480,23.5,0.3,23.5,22.6,-0.0,1.2,18.3
1684668600,23.5,0.3,23.5,22.6,-0.0,1.2,18.3
1684668720,23.5,0.3,23.5,22.6,-0.0,1.3,18.3
1684668840,23.5,0.3,23.5,22.6,-0.0,1.3,18.3
1684668960,23.5,0.3,23.5,22.6,-0.0,1.2,18.3
1684669080,23.5,0.3,23.5,22.6,-0.0,1.2,18.2
1684669200,23.5,0.3,23.5,22.6,-0.0,1.4,18.2
1684669320,23.5,0.3,23.5,22.6,-0.0,1.2,18.2
1684669440,23.5,0.3,23.5,22.6,-0.0,1.3,18.2
1684669560,23.5,0.3,23.5,22.6,-0.0,1.2,18.2
1684669680,23.5,0.3,23.5,22.6,-0.0,1.2,18.2
1684669800,23.5,0.3,23.5,22.6,-0.0,1.2,18.2
1684669920,23.5,0.3,23.5,22.6,-0.0,1.2,18.2
1684670040,23.5,0.4,23.5,22.6,-0.0,1.3,18.2
1684670160,23.5,0.4,23.5,22.6,-0.0,1.3,18.2
1684670280,23.5,0.5,23.5,22.6,-0.0,1.3,18.2
1684670400,23.5,0.6,23.5,22.6,-0.0,1.2,18.2
1684670520,23.5,0.8,23.5,22.6,-0.0,1.2,18.2
1684670640,23.5,1.0,23.5,22.6,-0.0,1.2,18.2
1684670760,23.5,1.2,23.5,22.6,-0.0,1.2,18.2
1684670880,23.5,1.7,23.5,22.6,-0.0,1.2,18.1
1684671000,23.5,2.3,23.5,22.6,-0.0,1.4,18.1
1684671120,23.5,3.2,23.5,22.6,-0.0,1.2,18.1
1684671240,23.5,4.5,23.5,22.6,-0.0,1.2,18.1
1684671360,23.5,6.4,23.5,22.6,-0.0,1.2,18.1
1684671480,23.5,9.3,23.4,22.6,-0.0,1.4,18.1
1684671600,23.5,12.3,23.5,22.6,-0.0,1.1,18.1
1684671720,23.5,16.9,23.5,22.6,-0.0,0.9,18.1
1684671840,23.5,20.0,23.5,22.6,-0.0,1.1,18.1
1684671960,23.5,23.4,23.5,22.6,-0.0,1.1,18.0
1684672080,23.5,23.8,23.5,22.6,-0.0,1.1,18.0
1684672200,23.5,23.8,23.5,22.6,-0.0,1.1,18.0
1684672320,23.5,23.8,23.5,22.6,-0.0,1.1,18.0
1684672440,23.5,23.8,23.5,22.6,0.0,1.1,18.0
1684672560,23.5,23.8,23.5,22.6,0.0,1.1,18.0
1684672680,23.5,23.8,23.4,22.6,0.0,1.1,18.0
1684672800,23.5,24.1,23.4,22.6,0.0,1.1,18.0
1684672920,23.5,27.1,23.4,22.6,0.0,1.1,18.0
1684673040,23.4,28.2,23.4,22.6,0.0,1.1,18.0
1684673160,23.4,28.5,23.4,22.6,0.0,1.1,18.0
1684673280,23.5,28.7,23.4,22.6,0.0,1.1,18.0
1684673400,23.5,29.1,23.4,22.6,0.1,1.1,18.0
1684673520,23.5,29.5,23.4,22.6,0.1,1.0,17.9
1684673640,23.5,29.7,23.4,22.6,0.1,1.1,17.9
1684673760,23.4,29.8,23.4,22.6,0.1,1.1,17.9
1684673880,23.5,30.1,23.4,22.6,0.1,1.1,17.9
1684674000,23.5,30.6,23.5,22.6,0.2,1.0,17.9
1684674120,23.5,30.7,23.5,22.6,0.2,1.0,17.9
1684674240,23.5,30.9,23.5,22.6,0.2,1.1,17.9
1684674360,23.5,31.1,23.5,22.6,0.3,1.0,17.9
1684674480,23.5,31.3,23.5,22.6,0.3,1.0,17.9
1684674600,23.5,35.8,23.5,22.6,0.4,1.1,17.9
1684674720,23.5,35.8,23.5,22.6,0.4,1.0,17.9
1684674840,23.5,26.4,23.5,22.6,0.6,1.1,17.9
1684674960,23.5,26.6,23.5,22.6,0.6,1.1,17.9
1684675080,23.5,26.6,23.5,22.6,0.6,1.1,17.9
1684675200,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1684675320,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1684675440,23.6,38.0,23.6,22.6,0.8,1.0,17.8
1684675560,23.6,38.3,23.6,22.6,0.8,1.1,17.8
1684675680,23.7,38.3,23.6,22.6,0.8,1.0,17.8
1684675800,23.7,38.8,23.7,22.6,0.9,1.0,17.8
1684675920,23.8,38.6,23.8,22.6,1.3,0.9,17.8
1684676040,23.8,37.9,23.8,22.6,1.3,1.0,17.8
1684676160,23.8,37.9,23.8,22.6,1.4,1.1,17.8
1684676280,23.8,38.5,23.8,22.6,1.2,1.0,17.8
1684676400,23.9,39.3,23.9,22.6,1.4,0.9,17.8
1684676520,24.0,39.3,23.9,22.6,1.5,1.0,17.8
1684676640,24.0,38.2,23.9,22.6,1.2,1.0,17.8
1684676760,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1684676880,24.0,38.6,24.0,22.6,1.5,1.0,17.8
1684677000,24.0,38.2,24.0,22.6,1.1,1.0,17.8
1684677120,24.0,38.0,24.0,22.6,1.1,1.0,17.8
1684677240,24.0,38.0,24.0,22.6,1.1,0.9,17.8
1684677360,24.0,38.4,24.0,22.6,1.1,1.0,17.8
1684677480,24.1,38.1,24.0,22.6,1.2,0.9,17.8
1684677600,24.1,38.1,24.1,22.6,1.3,0.9,17.8
1684677720,24.1,38.9,24.1,22.6,1.3,1.0,17.8
1684677840,24.1,39.2,24.1,22.6,1.3,1.2,17.8
1684677960,24.1,39.2,24.1,22.6,1.4,1.2,17.8
1684678080,24.1,38.7,24.1,22.6,1.5,1.2,17.8
1684678200,24.2,39.1,24.1,22.6,1.5,1.2,17.8
1684678320,24.2,39.1,24.2,22.6,1.6,1.2,17.8
1684678440,24.2,38.3,24.2,22.6,1.6,1.2,17.8
1684678560,24.2,38.3,24.2,22.6,1.7,1.5,17.8
1684678680,24.2,39.0,24.2,22.6,1.7,1.5,17.8
1684678800,24.2,39.4,24.2,22.6,1.8,1.5,17.8
1684678920,24.3,39.4,24.3,22.6,1.9,1.5,17.8
1684679040,24.4,39.0,24.4,22.6,2.0,1.5,17.8
1684679160,24.4,39.6,24.4,22.6,2.1,1.8,17.8
1684679280,24.4,39.6,24.4,22.6,2.1,1.8,17.8
1684679400,24.5,37.1,24.5,22.6,2.4,1.8,17.8
1684679520,24.4,37.1,24.4,22.6,2.4,2.4,17.8
1684679640,24.2,37.7,24.2,22.6,2.6,3.0,17.8
1684679760,24.2,38.3,24.1,22.6,2.7,3.0,17.9
1684679880,24.1,38.3,24.1,22.6,2.7,3.0,17.9
1684680000,24.1,38.6,24.1,22.6,2.8,3.0,17.9
1684680120,24.0,37.7,24.0,22.6,2.6,3.1,17.9
1684680240,24.0,37.7,24.0,22.6,2.6,3.1,17.9
1684680360,24.0,38.6,23.9,22.6,2.5,3.0,17.9
1684680480,23.9,38.2,23.9,22.6,2.6,3.1,17.9
1684680600,23.9,38.2,23.9,22.6,2.6,3.1,17.9
1684680720,23.9,38.2,23.8,22.6,2.4,3.1,17.9
1684680840,24.0,36.9,24.0,22.6,2.4,1.8,17.9
1684680960,24.2,36.9,24.2,22.6,2.6,1.8,17.9
1684681080,24.5,37.8,24.4,22.6,2.7,1.8,17.9
1684681200,24.4,38.7,24.4,22.6,2.9,2.4,17.9
1684681320,24.3,38.7,24.3,22.6,3.0,3.0,17.9
1684681440,24.2,39.1,24.2,22.6,2.9,3.1,18.0
1684681560,24.2,38.5,24.2,22.6,3.0,3.1,18.0
1684681680,24.2,38.5,24.2,22.6,3.0,3.0,18.0
1684681800,24.3,38.0,24.3,22.6,3.0,2.8,18.0
1684681920,24.5,38.7,24.4,22.6,2.8,2.4,18.0
1684682040,24.4,38.7,24.4,22.6,2.6,2.4,18.0
1684682160,24.4,38.2,24.4,22.6,2.6,2.4,18.0
1684682280,24.4,37.4,24.4,22.6,2.5,2.3,18.0
1684682400,24.4,37.4,24.3,22.6,2.4,2.4,18.0
1684682520,24.4,37.8,24.3,22.6,2.5,2.4,18.0
1684682640,24.2,38.6,24.2,22.6,2.6,3.4,18.0
1684682760,24.1,38.6,24.1,22.6,2.9,3.2,18.0
1684682880,24.0,38.3,23.9,22.6,2.7,3.6,18.1
1684683000,23.9,37.8,23.9,22.6,2.8,3.6,18.1
1684683120,24.4,37.8,24.4,22.6,3.1,2.4,18.1
1684683240,24.7,38.4,24.7,22.6,3.7,2.7,18.1
1684683360,24.8,38.7,24.8,22.6,4.3,3.4,18.1
1684683480,25.0,38.7,25.0,22.6,4.8,3.5,18.1
1684683600,25.0,35.1,24.9,22.6,4.4,3.5,18.2
1684683720,25.0,35.1,25.0,22.6,4.5,3.5,18.2
1684683840,25.0,35.5,25.0,22.6,4.3,3.5,18.2
1684683960,25.0,35.5,25.0,22.6,4.2,3.5,18.3
1684684080,25.1,35.3,25.1,22.6,4.4,3.4,18.3
1684684200,25.2,36.7,25.2,22.6,5.0,3.5,18.3
1684684320,25.4,36.7,25.4,22.6,5.6,3.4,18.4
1684684440,25.5,37.9,25.5,22.6,5.2,2.9,18.4
1684684560,25.4,36.0,25.4,22.6,4.7,2.8,18.5
1684684680,25.4,36.0,25.4,22.6,4.6,2.8,18.5
1684684800,25.5,36.2,25.4,22.6,4.5,2.8,18.5
1684684920,25.5,35.7,25.4,22.6,4.4,2.8,18.5
1684685040,25.4,35.7,25.4,22.6,4.2,2.8,18.5
1684685160,25.4,35.0,25.4,22.6,4.1,2.8,18.6
1684685280,25.4,35.3,25.4,22.6,4.1,2.8,18.6
1684685400,25.4,35.3,25.4,22.6,4.0,2.8,18.6
1684685520,25.4,34.6,25.4,22.6,3.9,2.9,18.6
1684685640,25.4,38.3,25.3,22.6,3.7,2.8,18.6
1684685760,25.4,38.8,25.4,22.6,3.8,2.9,18.6
1684685880,25.5,35.6,25.4,22.6,4.1,2.8,18.5
1684686000,25.5,35.4,25.5,22.6,4.2,2.8,18.5
1684686120,25.5,36.0,25.5,22.6,4.4,2.8,18.5
1684686240,25.6,36.0,25.6,22.6,4.6,2.8,18.5
1684686360,25.6,36.4,25.6,22.6,4.5,2.8,18.5
1684686480,25.6,36.4,25.5,22.6,4.2,2.8,18.5
1684686600,25.5,35.5,25.5,22.6,3.9,2.8,18.6
1684686720,25.5,38.5,25.5,22.6,3.8,2.9,18.6
1684686840,25.5,38.4,25.5,22.6,3.6,2.8,18.6
1684686960,25.5,38.2,25.4,22.6,3.5,2.8,18.6
1684687080,25.4,38.2,25.4,22.6,3.5,2.8,18.6
1684687200,25.5,38.2,25.4,22.6,3.5,2.8,18.6
1684687320,25.5,38.2,25.4,22.6,3.7,2.9,18.6
1684687440,25.5,38.2,25.5,22.6,3.8,2.8,18.6
1684687560,25.5,38.4,25.5,22.6,3.9,2.8,18.7
1684687680,25.5,34.8,25.5,22.6,3.9,2.8,18.7
1684687800,25.6,34.4,25.5,22.6,4.1,2.8,18.7
1684687920,25.6,36.0,25.6,22.6,4.4,2.8,18.7
1684688040,25.7,36.0,25.6,22.6,4.4,2.9,18.7
1684688160,25.7,35.8,25.7,22.6,4.4,2.8,18.7
1684688280,25.7,35.6,25.7,22.6,4.5,2.8,18.8
1684688400,25.8,35.7,25.8,22.6,4.9,2.9,18.8
1684688520,25.9,37.2,25.8,22.6,5.2,2.8,18.8
1684688640,26.0,38.2,26.0,22.6,6.3,2.8,18.8
1684688760,26.8,38.2,26.8,22.6,11.0,2.7,18.9
1684688880,26.2,37.1,26.2,22.6,6.2,2.7,18.9
1684689000,26.3,36.4,26.3,22.6,7.2,2.7,19.0
1684689120,26.7,36.3,26.7,22.6,9.5,2.7,19.0
1684689240,26.4,37.1,26.3,22.6,7.0,2.7,19.1
1684689360,26.5,36.7,26.5,22.6,8.3,2.8,19.1
1684689480,26.3,36.7,26.3,22.6,6.1,2.7,19.1
1684689600,26.9,36.5,26.9,22.6,10.4,2.7,19.2
1684689720,26.6,36.9,26.6,22.6,7.5,2.7,19.2
1684689840,26.3,36.9,26.3,22.6,6.2,2.8,19.2
1684689960,26.3,36.7,26.3,22.6,6.2,2.8,19.2
1684690080,26.5,37.2,26.5,22.6,7.1,2.7,19.3
1684690200,26.9,37.2,26.9,22.6,10.1,2.7,19.3
1684690320,26.8,37.3,26.8,22.6,10.0,2.7,19.3
1684690440,26.8,37.2,26.8,22.6,8.8,2.7,19.3
1684690560,26.7,37.2,26.7,22.6,8.5,2.7,19.3
1684690680,26.9,37.6,26.8,22.6,8.9,2.7,19.4
1684690800,26.9,36.9,26.9,22.6,9.4,2.8,19.4
1684690920,26.4,36.9,26.4,22.6,4.9,2.8,19.4
1684691040,26.5,37.0,26.5,22.6,6.6,2.7,19.5
1684691160,26.8,36.8,26.8,22.6,8.6,2.7,19.5
1684691280,27.0,36.9,27.0,22.6,10.0,2.7,19.5
1684691400,27.1,36.8,27.1,22.6,10.1,2.7,19.5
1684691520,27.0,36.8,27.0,22.6,9.9,2.7,19.5
1684691640,27.1,36.8,27.1,22.6,9.9,2.7,19.5
1684691760,27.0,37.5,27.0,22.6,9.3,2.7,19.6
1684691880,27.1,36.6,27.1,22.6,10.0,2.7,19.6
1684692000,27.1,36.6,27.1,22.6,9.8,2.7,19.6
1684692120,27.1,37.1,27.1,22.6,9.4,2.7,19.6
1684692240,27.2,37.3,27.2,22.6,10.2,2.7,19.6
1684692360,27.2,37.3,27.2,22.6,10.3,2.7,19.6
1684692480,27.2,37.2,27.2,22.6,10.2,2.7,19.6
1684692600,27.2,37.2,27.2,22.6,10.4,2.7,19.6
1684692720,27.3,37.2,27.3,22.6,10.5,2.7,19.6
1684692840,27.3,37.5,27.3,22.6,10.5,2.7,19.6
1684692960,27.3,37.6,27.3,22.6,10.6,2.7,19.6
1684693080,27.3,37.6,27.3,22.6,10.7,2.7,19.6
1684693200,27.4,37.9,27.3,22.6,10.8,2.7,19.6
1684693320,27.4,38.1,27.4,22.6,10.8,2.7,19.6
1684693440,27.4,38.1,27.4,22.6,10.9,2.7,19.6
1684693560,27.4,38.2,27.4,22.6,10.9,2.7,19.7
1684693680,27.4,38.2,27.4,22.6,10.9,2.6,19.7
1684693800,27.4,38.2,27.4,22.6,11.0,2.7,19.7
1684693920,27.4,38.4,27.4,22.6,10.9,2.7,19.7
1684694040,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1684694160,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1684694280,27.5,38.8,27.5,22.6,11.3,2.6,19.8
1684694400,27.4,38.8,27.4,22.6,11.3,2.7,19.8
1684694520,27.0,38.9,27.0,22.6,7.0,2.7,19.8
1684694640,27.3,36.8,27.3,22.6,10.2,2.7,19.8
1684694760,27.0,36.8,27.0,22.6,7.5,2.7,19.9
1684694880,27.0,36.7,26.9,22.6,7.6,2.7,19.9
1684695000,26.9,37.0,26.9,22.6,7.1,2.7,19.9
1684695120,27.0,37.0,27.0,22.6,8.2,2.7,19.9
1684695240,27.2,37.1,27.2,22.6,9.6,2.7,19.9
1684695360,27.1,38.3,27.1,22.6,8.5,2.7,19.9
1684695480,26.9,38.3,26.9,22.6,6.6,2.7,19.9
1684695600,27.4,37.1,27.4,22.6,12.1,2.7,19.9
1684695720,27.1,36.8,27.1,22.6,8.5,2.7,19.9
1684695840,27.1,36.8,27.1,22.6,8.2,2.7,19.9
1684695960,26.9,37.4,26.9,22.6,7.6,2.7,19.9
1684696080,26.8,38.1,26.7,22.6,6.1,2.7,19.9
1684696200,26.9,38.2,26.9,22.6,7.8,2.8,20.0
1684696320,26.9,38.5,26.9,22.6,8.1,2.7,20.0
1684696440,26.9,37.3,26.9,22.6,8.0,2.7,19.9
1684696560,26.9,37.3,26.9,22.6,8.2,2.7,20.0
1684696680,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1684696800,27.2,37.6,27.1,22.6,9.9,2.7,20.0
1684696920,27.1,37.6,27.0,22.6,8.9,2.7,20.0
1684697040,27.0,37.4,27.0,22.6,8.8,2.7,20.0
1684697160,27.2,36.8,27.1,22.6,9.6,2.7,20.0
1684697280,27.3,36.8,27.3,22.6,11.3,2.7,20.0
1684697400,27.1,36.4,27.0,22.6,8.7,2.7,20.0
1684697520,27.1,36.7,27.1,22.6,9.3,2.7,20.0
1684697640,27.1,36.7,27.1,22.6,8.6,2.7,20.1
1684697760,26.9,36.8,26.9,22.6,7.5,2.7,20.1
1684697880,27.1,38.1,27.1,22.6,8.9,2.7,20.1
1684698000,27.5,38.1,27.5,22.6,11.5,2.6,20.1
1684698120,27.6,38.4,27.5,22.6,11.8,2.6,20.1
1684698240,27.5,39.3,27.5,22.6,11.3,2.7,20.1
1684698360,27.4,39.2,27.4,22.6,10.6,2.7,20.1
1684698480,27.5,38.8,27.5,22.6,10.7,2.7,20.2
1684698600,27.5,38.6,27.5,22.6,10.6,2.6,20.2
1684698720,27.5,38.6,27.5,22.6,10.6,2.7,20.2
1684698840,27.5,38.6,27.5,22.6,10.5,2.6,20.2
1684698960,27.5,38.5,27.5,22.6,10.6,2.7,20.2
1684699080,27.5,38.5,27.5,22.6,10.8,2.6,20.2
1684699200,27.5,38.6,27.5,22.6,10.7,2.6,20.3
1684699320,27.5,38.7,27.5,22.6,10.6,2.6,20.3
1684699440,27.6,38.7,27.6,22.6,10.6,2.7,20.3
1684699560,27.6,38.8,27.6,22.6,10.7,2.6,20.3
1684699680,27.6,38.9,27.6,22.6,10.7,2.7,20.3
1684699800,27.6,38.8,27.6,22.6,10.6,2.7,20.4
1684699920,27.6,38.8,27.6,22.6,10.5,2.7,20.4
1684700040,27.7,38.9,27.7,22.6,10.5,2.6,20.4
1684700160,27.7,38.9,27.7,22.6,10.5,2.7,20.4
1684700280,27.7,38.9,27.7,22.6,10.4,2.6,20.5
1684700400,27.8,39.0,27.8,22.6,10.4,2.7,20.5
1684700520,27.8,39.0,27.8,22.6,10.6,2.6,20.5
1684700640,27.9,39.1,27.9,22.6,10.5,2.6,20.5
1684700760,28.0,39.2,28.0,22.6,10.7,2.6,20.5
1684700880,28.1,39.2,28.1,22.6,10.8,2.6,20.6
1684701000,28.2,39.3,28.1,22.6,10.6,2.6,20.6
1684701120,28.2,39.3,28.2,22.6,10.5,2.6,20.6
1684701240,28.5,39.2,28.5,22.6,10.6,2.6,20.6
1684701360,28.7,39.2,28.7,22.6,10.7,2.5,20.6
1684701480,28.8,39.2,28.8,22.6,10.4,2.5,20.7
1684701600,28.8,39.7,28.8,22.6,10.1,2.5,20.7
1684701720,28.0,39.3,28.0,22.6,8.6,2.6,20.7
1684701840,28.8,40.0,28.8,22.6,9.7,2.5,20.7
1684701960,28.3,39.2,28.2,22.6,9.9,2.6,20.7
1684702080,28.5,39.1,28.4,22.6,9.6,2.6,20.7
1684702200,28.1,39.1,28.1,22.6,8.0,2.6,20.8
1684702320,27.5,38.1,27.5,22.6,6.6,2.6,20.8
1684702440,27.6,36.5,27.6,22.6,7.5,2.7,20.8
1684702560,28.8,40.4,28.8,22.6,8.6,2.5,20.8
1684702680,28.8,42.2,28.7,22.6,8.4,2.5,20.8
1684702800,28.1,37.9,28.0,22.6,7.9,2.6,20.8
1684702920,28.8,40.2,28.7,22.6,8.1,2.5,20.8
1684703040,28.7,41.1,28.7,22.6,7.8,2.5,20.8
1684703160,28.7,41.1,28.7,22.6,7.6,2.5,20.9
1684703280,28.7,40.7,28.7,22.6,7.3,2.5,20.9
1684703400,28.6,37.9,28.6,22.6,7.3,2.6,20.9
1684703520,28.7,41.3,28.7,22.6,7.1,2.5,20.9
1684703640,28.7,41.4,28.7,22.6,6.7,2.6,20.9
1684703760,28.7,41.3,28.7,22.6,6.7,2.6,20.9
1684703880,28.7,41.3,28.7,22.6,6.4,2.5,20.9
1684704000,28.7,41.4,28.7,22.6,6.3,2.5,21.0
1684704120,28.7,41.2,28.7,22.6,6.3,2.6,21.0
1684704240,28.7,41.7,28.6,22.6,6.1,2.5,21.0
1684704360,28.7,41.6,28.6,22.6,6.0,2.6,21.0
1684704480,28.7,41.4,28.6,22.6,5.9,2.6,21.0
1684704600,28.7,41.4,28.6,22.6,5.7,2.5,21.0
1684704720,28.6,41.9,28.6,22.6,5.6,2.6,21.0
1684704840,28.7,41.9,28.6,22.6,5.6,2.5,21.1
1684704960,28.6,42.1,28.6,22.6,5.4,2.5,21.1
1684705080,28.6,42.2,28.6,22.6,5.3,2.5,21.1
1684705200,28.6,42.1,28.6,22.6,5.4,2.5,21.1
1684705320,28.6,41.8,28.6,22.6,5.3,2.6,21.1
1684705440,28.6,42.2,28.6,22.6,5.1,2.6,21.1
1684705560,28.6,42.2,28.6,22.6,5.1,2.5,21.2
1684705680,28.6,42.0,28.6,22.6,5.1,2.5,21.2
1684705800,28.6,42.0,28.6,22.6,5.0,2.5,21.2
1684705920,28.6,42.1,28.6,22.6,4.8,2.5,21.2
1684706040,28.6,42.1,28.6,22.6,4.7,2.5,21.2
1684706160,28.6,42.1,28.6,22.6,4.8,2.5,21.3
1684706280,28.6,42.0,28.6,22.6,4.7,2.5,21.3
1684706400,28.6,42.2,28.6,22.6,4.7,2.5,21.3
1684706520,28.6,42.1,28.6,22.6,4.7,2.6,21.3
1684706640,28.6,42.2,28.6,22.6,4.5,2.5,21.4
1684706760,28.6,42.2,28.6,22.6,4.6,2.6,21.4
1684706880,28.6,42.3,28.6,22.6,4.5,2.5,21.4
1684707000,28.6,42.3,28.6,22.6,4.5,2.5,21.4
1684707120,28.6,42.4,28.6,22.6,4.3,2.5,21.5
1684707240,28.6,42.3,28.6,22.6,4.3,2.5,21.5
1684707360,28.6,42.4,28.6,22.6,4.3,2.5,21.5
1684707480,28.6,42.5,28.5,22.6,4.3,2.5,21.5
1684707600,28.6,42.4,28.6,22.6,4.3,2.6,21.5
1684707720,28.6,42.7,28.5,22.6,4.2,2.5,21.5
1684707840,28.6,42.5,28.5,22.6,4.2,2.5,21.6
1684707960,28.6,42.6,28.5,22.6,4.1,2.5,21.6
1684708080,28.6,42.5,28.5,22.6,4.1,2.5,21.6
1684708200,28.6,42.6,28.5,22.6,4.1,2.5,21.6
1684708320,28.6,42.5,28.5,22.6,4.0,2.5,21.7
1684708440,28.5,42.5,28.5,22.6,4.0,2.5,21.7
1684708560,28.5,42.6,28.5,22.6,3.9,2.6,21.7
1684708680,28.5,42.4,28.5,22.6,3.9,2.5,21.8
1684708800,28.5,42.5,28.5,22.6,3.9,2.5,21.8
1684708920,28.5,42.3,28.5,22.6,3.9,2.5,21.8
1684709040,28.5,42.2,28.5,22.6,3.9,2.5,21.8
1684709160,28.5,42.5,28.5,22.6,3.9,2.6,21.9
1684709280,28.5,42.4,28.5,22.6,3.9,2.6,21.9
1684709400,28.5,42.3,28.5,22.6,3.8,2.5,21.9
1684709520,28.5,42.5,28.5,22.6,3.9,2.6,22.0
1684709640,28.5,42.7,28.5,22.6,3.7,2.5,22.0
1684709760,28.5,42.2,28.5,22.6,4.0,2.6,22.0
1684709880,28.5,42.6,28.5,22.6,3.7,2.5,22.0
1684710000,28.5,42.2,28.5,22.6,3.9,2.6,22.1
1684710120,28.5,42.6,28.5,22.6,3.7,2.5,22.1
1684710240,28.5,42.4,28.5,22.6,3.7,2.5,22.2
1684710360,28.5,42.4,28.5,22.6,3.7,2.6,22.2
1684710480,28.5,42.3,28.5,22.6,3.7,2.5,22.2
1684710600,28.5,42.3,28.5,22.6,3.8,2.6,22.3
1684710720,28.5,42.3,28.5,22.6,3.7,2.6,22.3
1684710840,28.5,42.5,28.5,22.6,3.6,2.5,22.3
1684710960,28.5,42.2,28.5,22.6,3.6,2.6,22.4
1684711080,28.5,42.4,28.5,22.6,3.6,2.5,22.4
1684711200,28.5,42.2,28.5,22.6,3.6,2.5,22.5
1684711320,28.5,42.0,28.5,22.6,3.7,2.5,22.5
1684711440,28.5,42.1,28.5,22.6,3.6,2.5,22.5
1684711560,28.5,42.1,28.5,22.6,3.6,2.5,22.6
1684711680,28.5,41.1,28.5,22.6,3.8,2.6,22.6
1684711800,28.5,42.3,28.5,22.6,3.5,2.5,22.6
1684711920,28.5,42.3,28.5,22.6,3.7,2.6,22.7
1684712040,28.5,42.3,28.5,22.6,3.6,2.6,22.7
1684712160,28.5,42.4,28.5,22.6,3.6,2.6,22.7
1684712280,28.5,42.4,28.5,22.6,3.6,2.5,22.8
1684712400,28.5,42.3,28.5,22.6,3.6,2.5,22.8
1684712520,28.5,42.5,28.4,22.6,3.6,2.5,22.8
1684712640,28.5,42.4,28.4,22.6,3.6,2.6,22.8
1684712760,28.5,42.7,28.4,22.6,3.5,2.6,22.9
1684712880,28.5,42.3,28.5,22.6,3.5,2.5,22.9
1684713000,28.5,42.4,28.4,22.6,3.6,2.5,22.9
1684713120,28.5,42.2,28.4,22.6,3.7,2.6,22.9
1684713240,28.5,42.3,28.4,22.6,3.5,2.5,23.0
1684713360,28.5,42.2,28.4,22.6,3.5,2.6,23.0
1684713480,28.5,42.3,28.4,22.6,3.5,2.5,23.0
1684713600,28.5,42.2,28.4,22.6,3.5,2.5,23.0
1684713720,28.5,41.8,28.4,22.6,3.6,2.6,23.1
1684713840,28.5,42.3,28.4,22.6,3.4,2.5,23.1
1684713960,28.5,42.0,28.4,22.6,3.5,2.6,23.1
1684714080,28.5,42.2,28.4,22.6,3.5,2.6,23.2
1684714200,28.4,42.3,28.4,22.6,3.5,2.6,23.2
1684714320,28.5,42.0,28.4,22.6,3.5,2.6,23.2
1684714440,28.5,41.9,28.4,22.6,3.5,2.6,23.2
1684714560,28.4,42.3,28.4,22.6,3.4,2.5,23.2
1684714680,28.4,41.8,28.4,22.6,3.5,2.5,23.3
1684714800,28.4,42.0,28.4,22.6,3.5,2.6,23.3
1684714920,28.4,42.2,28.4,22.6,3.5,2.6,23.3
1684715040,28.4,42.0,28.4,22.6,3.5,2.5,23.3
1684715160,28.4,41.6,28.4,22.6,3.5,2.5,23.3
1684715280,28.4,41.4,28.4,22.6,3.6,2.6,23.3
1684715400,26.8,37.0,26.8,22.6,2.5,2.7,23.4
1684715520,26.5,37.1,26.5,22.6,2.0,2.7,23.4
1684715640,26.4,36.8,26.3,22.6,1.8,2.7,23.3
1684715760,26.3,36.0,26.3,22.6,2.1,2.7,23.3
1684715880,26.5,36.0,26.4,22.6,3.4,2.7,23.2
1684716000,26.5,38.4,26.4,22.6,3.4,2.7,23.2
1684716120,26.6,38.4,26.5,22.6,3.7,2.7,23.2
1684716240,26.7,36.4,26.7,22.6,4.0,2.7,23.2
1684716360,26.7,35.9,26.7,22.6,3.7,2.8,23.2
1684716480,26.7,35.9,26.7,22.6,3.4,2.7,23.2
1684716600,26.6,38.6,26.6,22.6,3.1,2.7,23.3
1684716720,26.7,38.6,26.7,22.6,3.4,2.7,23.3
1684716840,26.6,39.2,26.6,22.6,3.2,2.8,23.3
1684716960,26.6,38.4,26.6,22.6,3.1,2.7,23.3
1684717080,26.5,38.4,26.5,22.6,3.0,2.7,23.3
1684717200,26.5,38.4,26.5,22.6,3.0,2.7,23.4
1684717320,26.5,38.2,26.4,22.6,2.9,2.7,23.4
1684717440,26.4,38.2,26.4,22.6,2.8,2.7,23.4
1684717560,26.4,38.2,26.4,22.6,2.8,2.7,23.4
1684717680,26.4,38.2,26.3,22.6,2.7,2.7,23.5
1684717800,26.3,38.2,26.3,22.6,2.6,2.7,23.5
1684717920,26.3,38.3,26.2,22.6,2.6,2.7,23.4
1684718040,26.2,38.4,26.2,22.6,2.5,2.8,23.4
1684718160,26.2,38.4,26.2,22.6,2.4,2.8,23.4
1684718280,26.1,38.0,26.1,22.6,2.3,2.8,23.4
1684718400,26.1,37.7,26.1,22.6,2.0,2.8,23.4
1684718520,26.0,37.7,26.0,22.6,2.1,2.8,23.4
1684718640,26.0,36.0,26.0,22.6,2.0,2.8,23.4
1684718760,25.9,38.3,25.9,22.6,1.2,2.7,23.3
1684718880,25.8,37.1,25.8,22.6,0.8,2.7,23.3
1684719000,25.8,37.3,25.8,22.6,0.8,2.7,23.3
1684719120,25.8,37.3,25.8,22.6,0.9,2.8,23.2
1684719240,25.8,37.0,25.8,22.6,1.2,2.8,23.2
1684719360,25.8,37.8,25.7,22.6,1.1,2.8,23.2
1684719480,25.8,37.8,25.7,22.6,1.2,2.8,23.2
1684719600,25.8,38.5,25.7,22.6,1.4,2.8,23.2
1684719720,25.8,38.6,25.7,22.6,1.4,2.8,23.2
1684719840,25.8,38.6,25.7,22.6,1.4,2.8,23.1
1684719960,25.7,38.5,25.7,22.6,1.4,2.8,23.1
1684720080,25.7,37.1,25.7,22.6,1.3,2.8,23.1
1684720200,25.7,37.1,25.6,22.6,1.1,2.8,23.1
1684720320,25.7,37.0,25.6,22.6,1.0,2.8,23.1
1684720440,25.6,38.0,25.6,22.6,0.9,2.8,23.1
1684720560,25.6,38.0,25.6,22.6,0.9,2.8,23.1
1684720680,25.6,37.8,25.6,22.6,0.8,2.8,23.0
1684720800,25.6,37.8,25.5,22.6,0.9,2.8,23.0
1684720920,25.6,37.6,25.6,22.6,1.0,2.8,23.0
1684721040,25.6,37.7,25.5,22.6,0.9,2.8,23.0
1684721160,25.6,37.7,25.5,22.6,0.9,2.8,23.0
1684721280,25.6,37.1,25.5,22.6,0.9,2.7,23.0
1684721400,25.5,37.8,25.5,22.6,0.8,2.8,23.0
1684721520,25.5,37.8,25.5,22.6,0.8,2.8,23.0
1684721640,25.5,37.9,25.5,22.6,0.7,2.8,23.0
1684721760,25.5,37.6,25.5,22.6,0.7,2.8,23.0
1684721880,25.5,37.6,25.5,22.6,0.6,2.8,23.0
1684722000,25.5,36.9,25.4,22.6,0.6,2.8,23.0
1684722120,25.5,36.5,25.4,22.6,0.5,2.8,23.0
1684722240,25.5,36.5,25.4,22.6,0.5,2.8,23.0
1684722360,25.4,37.0,25.4,22.6,0.4,2.9,23.0
1684722480,25.4,35.9,25.4,22.6,0.4,2.8,23.0
1684722600,25.4,35.9,25.4,22.6,0.3,2.8,22.9
1684722720,25.4,30.6,25.4,22.6,0.2,2.9,22.9
1684722840,25.4,30.5,25.4,22.6,0.2,2.8,22.9
1684722960,25.4,30.4,25.3,22.6,0.2,2.9,22.9
1684723080,25.4,30.1,25.3,22.6,0.1,2.8,22.9
1684723200,25.3,29.8,25.3,22.6,0.1,2.8,22.9
1684723320,25.3,29.5,25.3,22.6,0.1,2.8,22.9
1684723440,25.3,29.1,25.3,22.6,0.1,2.8,22.9
1684723560,25.3,28.7,25.3,22.6,0.0,2.8,22.9
1684723680,25.3,28.3,25.3,22.6,0.0,2.9,22.9
1684723800,25.3,28.0,25.3,22.6,0.0,2.9,22.9
1684723920,25.3,27.5,25.3,22.6,0.0,2.8,22.9
1684724040,25.2,26.6,25.2,22.6,0.0,3.5,22.8
1684724160,25.2,25.6,25.2,22.6,-0.0,3.6,22.8
1684724280,25.2,25.6,25.2,22.6,0.0,3.4,22.8
1684724400,25.2,25.6,25.2,22.6,0.0,3.5,22.8
1684724520,25.2,25.6,25.2,22.6,-0.0,3.4,22.8
1684724640,25.2,25.6,25.2,22.6,-0.0,2.9,22.7
1684724760,25.2,24.1,25.2,22.6,-0.0,2.8,22.7
1684724880,25.2,21.5,25.2,22.6,-0.0,3.4,22.7
1684725000,25.2,19.0,25.1,22.6,-0.0,3.4,22.7
1684725120,25.1,16.3,25.1,22.6,-0.0,4.2,22.7
1684725240,25.1,11.9,25.1,22.6,-0.0,4.2,22.6
1684725360,25.2,8.0,25.2,22.6,-0.0,2.8,22.6
1684725480,25.2,5.2,25.2,22.6,-0.0,2.9,22.6
1684725600,25.2,3.6,25.2,22.6,-0.0,2.8,22.6
1684725720,25.2,2.4,25.2,22.6,-0.0,2.9,22.5
1684725840,25.2,1.8,25.2,22.6,-0.0,2.9,22.5
1684725960,25.1,1.3,25.1,22.6,-0.0,3.9,22.5
1684726080,25.0,1.0,25.0,22.6,-0.0,4.0,22.5
1684726200,25.1,0.8,25.0,22.6,-0.0,3.7,22.5
1684726320,25.1,0.7,25.1,22.6,-0.0,3.5,22.4
1684726440,25.1,0.6,25.1,22.6,-0.0,2.7,22.4
1684726560,25.1,0.5,25.1,22.6,-0.0,2.9,22.4
1684726680,25.1,0.4,25.1,22.6,-0.0,2.9,22.4
1684726800,25.1,0.4,25.1,22.6,-0.0,2.8,22.4
1684726920,25.1,0.3,25.1,22.6,-0.0,3.3,22.3
1684727040,25.0,0.3,25.0,22.6,-0.0,4.0,22.3
1684727160,25.0,0.3,25.0,22.6,-0.0,4.0,22.3
1684727280,25.1,0.3,25.1,22.6,-0.0,3.1,22.3
1684727400,25.1,0.3,25.1,22.6,-0.0,2.9,22.3
1684727520,25.1,0.3,25.1,22.6,-0.0,2.7,22.2
1684727640,25.0,0.3,25.0,22.6,-0.0,3.4,22.2
1684727760,25.0,0.3,25.0,22.6,-0.0,4.1,22.2
1684727880,25.0,0.3,25.0,22.6,-0.0,4.0,22.2
1684728000,25.0,0.3,25.0,22.6,-0.0,4.2,22.2
1684728120,24.9,0.3,24.9,22.6,-0.0,4.1,22.2
1684728240,25.0,0.3,25.0,22.6,-0.0,3.5,22.2
1684728360,25.0,0.3,25.0,22.6,-0.0,2.8,22.2
1684728480,25.0,0.3,25.0,22.6,-0.0,2.9,22.1
1684728600,25.0,0.3,24.9,22.6,-0.0,3.9,22.1
1684728720,25.0,0.3,25.0,22.6,-0.0,3.4,22.1
1684728840,24.9,0.3,24.9,22.6,-0.0,4.0,22.1
1684728960,24.9,0.3,24.9,22.6,-0.0,4.0,22.1
1684729080,25.0,0.3,25.0,22.6,-0.0,2.9,22.1
1684729200,25.0,0.3,25.0,22.6,-0.0,3.0,22.1
1684729320,25.0,0.3,25.0,22.6,-0.0,2.7,22.0
1684729440,25.0,0.3,25.0,22.6,-0.0,2.7,22.0
1684729560,24.9,0.3,24.9,22.6,-0.0,4.1,22.0
1684729680,24.9,0.3,24.9,22.6,-0.0,4.1,22.0
1684729800,24.9,0.3,24.9,22.6,-0.0,3.5,22.0
1684729920,24.9,0.3,24.9,22.6,-0.0,3.6,22.0
1684730040,24.9,0.3,24.9,22.6,-0.0,3.3,22.0
1684730160,24.9,0.3,24.9,22.6,-0.0,2.9,22.0
1684730280,25.0,0.3,25.0,22.6,-0.0,2.9,22.0
1684730400,24.9,0.3,24.9,22.6,-0.0,3.5,21.9
1684730520,24.9,0.3,24.9,22.6,-0.0,3.4,21.9
1684730640,24.9,0.3,24.8,22.6,-0.0,4.2,21.9
1684730760,24.8,0.3,24.8,22.6,-0.0,4.2,21.9
1684730880,24.9,0.3,24.9,22.6,-0.0,3.5,21.9
1684731000,24.9,0.3,24.9,22.6,-0.0,3.5,21.9
1684731120,24.9,0.3,24.9,22.6,-0.0,3.2,21.9
1684731240,24.9,0.3,24.9,22.6,-0.0,2.7,21.9
1684731360,24.9,0.3,24.9,22.6,-0.0,3.3,21.9
1684731480,24.8,0.3,24.8,22.6,-0.0,4.2,21.8
1684731600,24.8,0.3,24.8,22.6,-0.0,3.6,21.8
1684731720,24.8,0.3,24.8,22.6,-0.0,3.5,21.8
1684731840,24.9,0.3,24.8,22.6,-0.0,3.5,21.8
1684731960,24.9,0.3,24.9,22.6,-0.0,3.5,21.8
1684732080,24.8,0.3,24.8,22.6,-0.0,3.5,21.8
1684732200,24.8,0.3,24.8,22.6,-0.0,4.2,21.8
1684732320,24.8,0.3,24.8,22.6,-0.0,3.5,21.8
1684732440,24.8,0.3,24.8,22.6,-0.0,3.8,21.8
1684732560,24.8,0.3,24.8,22.6,-0.0,4.2,21.8
1684732680,24.8,0.3,24.8,22.6,-0.0,3.4,21.7
1684732800,24.8,0.3,24.8,22.6,-0.0,3.4,21.7
1684732920,24.8,0.3,24.8,22.6,-0.0,3.5,21.7
1684733040,24.8,0.3,24.8,22.6,-0.0,3.1,21.7
1684733160,24.9,0.3,24.9,22.6,-0.0,2.9,21.7
1684733280,24.8,0.3,24.8,22.6,-0.0,4.2,21.7
1684733400,24.8,0.3,24.8,22.6,-0.0,3.6,21.7
1684733520,24.8,0.3,24.8,22.6,-0.0,3.6,21.7
1684733640,24.8,0.3,24.8,22.6,-0.0,3.5,21.7
1684733760,24.8,0.3,24.8,22.6,-0.0,3.3,21.7
1684733880,24.8,0.3,24.8,22.6,-0.0,3.4,21.7
1684734000,24.7,0.3,24.7,22.6,-0.0,4.1,21.6
1684734120,24.8,0.3,24.8,22.6,-0.0,3.5,21.6
1684734240,24.8,0.3,24.8,22.6,-0.0,3.6,21.6
1684734360,24.7,0.3,24.7,22.6,-0.0,4.2,21.6
1684734480,24.7,0.3,24.7,22.6,-0.0,3.7,21.6
1684734600,24.8,0.3,24.8,22.6,-0.0,3.3,21.6
1684734720,24.8,0.3,24.8,22.6,-0.0,3.4,21.6
1684734840,24.8,0.3,24.8,22.6,-0.0,2.7,21.6
1684734960,24.8,0.3,24.8,22.6,-0.0,3.0,21.6
1684735080,24.7,0.3,24.7,22.6,-0.0,3.6,21.6
1684735200,24.7,0.3,24.7,22.6,-0.0,3.6,21.6
1684735320,24.8,0.3,24.8,22.6,-0.0,2.9,21.5
1684735440,24.7,0.3,24.7,22.6,-0.0,3.4,21.5
1684735560,24.7,0.3,24.7,22.6,-0.0,3.3,21.5
1684735680,24.7,0.3,24.7,22.6,-0.0,3.6,21.5
1684735800,24.7,0.3,24.7,22.6,-0.0,3.4,21.5
1684735920,24.7,0.3,24.7,22.6,-0.0,4.0,21.5
1684736040,24.7,0.3,24.7,22.6,-0.0,3.6,21.5
1684736160,24.7,0.3,24.7,22.6,-0.0,3.5,21.5
1684736280,24.7,0.3,24.7,22.6,-0.0,3.8,21.5
1684736400,24.7,0.3,24.7,22.6,-0.0,3.5,21.5
1684736520,24.7,0.3,24.7,22.6,-0.0,3.6,21.5
1684736640,24.7,0.3,24.7,22.6,-0.0,3.4,21.5
1684736760,24.7,0.3,24.7,22.6,-0.0,3.1,21.5
1684736880,24.7,0.3,24.7,22.6,-0.0,3.6,21.5
1684737000,24.7,0.3,24.7,22.6,-0.0,3.5,21.4
1684737120,24.7,0.3,24.7,22.6,-0.0,3.5,21.4
1684737240,24.6,0.3,24.6,22.6,-0.0,3.8,21.4
1684737360,24.6,0.3,24.6,22.6,-0.0,3.5,21.4
1684737480,24.7,0.3,24.7,22.6,-0.0,3.4,21.4
1684737600,24.6,0.3,24.6,22.6,-0.0,3.8,21.4
1684737720,24.6,0.3,24.6,22.6,-0.0,4.2,21.4
1684737840,24.6,0.3,24.6,22.6,-0.0,4.2,21.4
1684737960,24.6,0.3,24.6,22.6,-0.0,4.2,21.4
1684738080,24.6,0.3,24.6,22.6,-0.0,4.1,21.4
1684738200,24.5,0.3,24.5,22.6,-0.0,4.2,21.4
1684738320,24.6,0.3,24.6,22.6,-0.0,4.1,21.4
1684738440,24.5,0.3,24.5,22.6,-0.0,4.2,21.4
1684738560,24.6,0.3,24.6,22.6,-0.0,3.6,21.3
1684738680,24.6,0.3,24.6,22.6,-0.0,3.6,21.3
1684738800,24.6,0.3,24.6,22.6,-0.0,4.0,21.3
1684738920,24.6,0.3,24.6,22.6,-0.0,3.6,21.3
1684739040,24.5,0.3,24.5,22.6,-0.0,4.1,21.3
1684739160,24.5,0.3,24.5,22.6,-0.0,4.3,21.3
1684739280,24.5,0.3,24.5,22.6,-0.0,3.6,21.3
1684739400,24.6,0.3,24.6,22.6,-0.0,3.6,21.3
1684739520,24.6,0.3,24.5,22.6,-0.0,3.7,21.3
1684739640,24.6,0.3,24.6,22.6,-0.0,3.4,21.3
1684739760,24.6,0.3,24.6,22.6,-0.0,3.4,21.2
1684739880,24.5,0.3,24.5,22.6,-0.0,4.2,21.2
1684740000,24.5,0.3,24.5,22.6,-0.0,3.6,21.2
1684740120,24.5,0.3,24.5,22.6,-0.0,4.0,21.2
1684740240,24.5,0.3,24.5,22.6,-0.0,4.0,21.2
1684740360,24.5,0.3,24.5,22.6,-0.0,4.0,21.2
1684740480,24.5,0.3,24.5,22.6,-0.0,3.4,21.2
1684740600,24.5,0.3,24.5,22.6,-0.0,3.5,21.2
1684740720,24.5,0.3,24.5,22.6,-0.0,4.1,21.2
1684740840,24.5,0.3,24.5,22.6,-0.0,4.0,21.2
1684740960,24.5,0.3,24.5,22.6,-0.0,4.2,21.2
1684741080,24.5,0.3,24.5,22.6,-0.0,3.2,21.2
1684741200,24.5,0.3,24.5,22.6,-0.0,3.6,21.1
1684741320,24.5,0.3,24.5,22.6,-0.0,3.6,21.1
1684741440,24.5,0.3,24.5,22.6,-0.0,2.8,21.1
1684741560,24.5,0.3,24.5,22.6,-0.0,3.0,21.1
1684741680,24.5,0.3,24.5,22.6,-0.0,3.6,21.1
1684741800,24.5,0.3,24.5,22.6,-0.0,3.6,21.1
1684741920,24.4,0.3,24.4,22.6,-0.0,4.3,21.1
1684742040,24.5,0.3,24.5,22.6,-0.0,3.7,21.1
1684742160,24.5,0.3,24.5,22.6,-0.0,3.4,21.1
1684742280,24.5,0.3,24.5,22.6,-0.0,3.5,21.1
1684742400,24.4,0.3,24.4,22.6,-0.0,3.8,21.0
1684742520,24.4,0.3,24.4,22.6,-0.0,4.1,21.0
1684742640,24.4,0.3,24.4,22.6,-0.0,3.7,21.0
1684742760,24.4,0.3,24.4,22.6,-0.0,3.4,21.0
1684742880,24.4,0.3,24.4,22.6,-0.0,3.6,21.0
1684743000,24.5,0.3,24.5,22.6,-0.0,2.9,21.0
1684743120,24.4,0.3,24.4,22.6,-0.0,3.6,21.0
1684743240,24.4,0.3,24.4,22.6,-0.0,3.6,21.0
1684743360,24.4,0.3,24.4,22.6,-0.0,3.7,21.0
1684743480,24.3,0.3,24.3,22.6,-0.0,4.3,21.0
1684743600,24.3,0.3,24.3,22.6,-0.0,3.9,21.0
1684743720,24.4,0.3,24.4,22.6,-0.0,3.4,20.9
1684743840,24.4,0.3,24.4,22.6,-0.0,2.9,20.9
1684743960,24.4,0.3,24.4,22.6,-0.0,3.5,20.9
1684744080,24.4,0.3,24.4,22.6,-0.0,2.9,20.9
1684744200,24.4,0.3,24.4,22.6,-0.0,3.5,20.9
1684744320,24.3,0.3,24.3,22.6,-0.0,4.2,20.9
1684744440,24.3,0.3,24.3,22.6,-0.0,4.3,20.9
1684744560,24.3,0.3,24.3,22.6,-0.0,4.1,20.9
1684744680,24.3,0.3,24.3,22.6,-0.0,3.9,20.9
1684744800,24.4,0.3,24.4,22.6,-0.0,2.9,20.9
1684744920,24.3,0.3,24.3,22.6,-0.0,3.4,20.8
1684745040,24.2,0.3,24.2,22.6,-0.0,4.2,20.8
1684745160,24.3,0.3,24.3,22.6,-0.0,3.5,20.8
1684745280,24.2,0.3,24.2,22.6,-0.0,4.1,20.8
1684745400,24.2,0.3,24.2,22.6,-0.0,4.3,20.8
1684745520,24.2,0.3,24.2,22.6,-0.0,3.6,20.8
1684745640,24.2,0.3,24.2,22.6,-0.0,3.6,20.8
1684745760,24.3,0.3,24.3,22.6,-0.0,3.0,20.8
1684745880,24.3,0.3,24.3,22.6,-0.0,2.9,20.8
1684746000,24.2,0.3,24.2,22.6,-0.0,3.4,20.7
1684746120,24.2,0.3,24.2,22.6,-0.0,4.1,20.7
1684746240,24.1,0.3,24.1,22.6,-0.0,4.3,20.7
1684746360,24.1,0.3,24.1,22.6,-0.0,4.3,20.7
1684746480,24.1,0.3,24.1,22.6,-0.0,4.2,20.7
1684746600,24.2,0.3,24.2,22.6,-0.0,3.0,20.7
1684746720,24.2,0.3,24.2,22.6,-0.0,2.8,20.7
1684746840,24.2,0.3,24.2,22.6,-0.0,3.6,20.7
1684746960,24.1,0.3,24.1,22.6,-0.0,3.4,20.6
1684747080,24.0,0.3,24.0,22.6,-0.0,4.2,20.6
1684747200,24.0,0.3,24.0,22.6,-0.0,4.1,20.6
1684747320,24.0,0.3,24.0,22.6,-0.0,4.1,20.6
1684747440,24.1,0.3,24.1,22.6,-0.0,3.4,20.6
1684747560,24.1,0.3,24.1,22.6,-0.0,3.4,20.6
1684747680,24.1,0.3,24.1,22.6,-0.0,2.8,20.6
1684747800,24.1,0.3,24.1,22.6,-0.0,2.8,20.5
1684747920,24.0,0.3,24.0,22.6,-0.0,4.1,20.5
1684748040,24.0,0.3,24.0,22.6,-0.0,4.1,20.5
1684748160,24.0,0.3,24.0,22.6,-0.0,3.7,20.5
1684748280,24.0,0.3,24.0,22.6,-0.0,3.8,20.5
1684748400,24.1,0.3,24.1,22.6,-0.0,2.9,20.5
1684748520,24.1,0.3,24.1,22.6,-0.0,2.8,20.5
1684748640,24.1,0.3,24.1,22.6,-0.0,2.8,20.5
1684748760,24.0,0.3,24.0,22.6,-0.0,3.4,20.5
1684748880,24.1,0.3,24.1,22.6,-0.0,2.5,20.5
1684749000,24.0,0.3,24.0,22.6,-0.0,2.9,20.4
1684749120,24.0,0.3,24.0,22.6,-0.0,2.7,20.4
1684749240,24.1,0.3,24.1,22.6,-0.0,2.3,20.4
1684749360,24.1,0.3,24.1,22.6,-0.0,2.2,20.4
1684749480,24.1,0.3,24.1,22.6,-0.0,2.3,20.4
1684749600,24.1,0.3,24.1,22.6,-0.0,2.4,20.4
1684749720,24.0,0.3,24.0,22.6,-0.0,2.6,20.4
1684749840,24.0,0.3,24.0,22.6,-0.0,2.8,20.4
1684749960,24.0,0.3,24.0,22.6,-0.0,3.0,20.4
1684750080,24.0,0.3,23.9,22.6,-0.0,2.9,20.3
1684750200,23.9,0.3,23.9,22.6,-0.0,3.1,20.3
1684750320,24.0,0.3,24.0,22.6,-0.0,2.4,20.3
1684750440,24.0,0.3,24.0,22.6,-0.0,2.3,20.3
1684750560,24.0,0.3,24.0,22.6,-0.0,2.2,20.3
1684750680,24.0,0.3,24.0,22.6,-0.0,2.4,20.3
1684750800,23.9,0.3,23.9,22.6,-0.0,2.9,20.3
1684750920,23.9,0.3,23.9,22.6,-0.0,3.0,20.3
1684751040,23.9,0.3,23.9,22.6,-0.0,2.3,20.2
1684751160,23.9,0.3,23.9,22.6,-0.0,2.3,20.2
1684751280,23.9,0.3,23.9,22.6,-0.0,2.1,20.2
1684751400,23.9,0.3,23.9,22.6,-0.0,2.3,20.2
1684751520,23.8,0.3,23.8,22.6,-0.0,2.3,20.2
1684751640,23.9,0.3,23.9,22.6,-0.0,1.7,20.2
1684751760,23.8,0.3,23.9,22.6,-0.0,1.7,20.2
1684751880,23.8,0.3,23.8,22.6,-0.0,1.8,20.2
1684752000,23.8,0.3,23.8,22.6,-0.0,1.7,20.2
1684752120,23.8,0.3,23.8,22.6,-0.0,1.7,20.2
1684752240,23.7,0.3,23.7,22.6,-0.0,1.8,20.2
1684752360,23.7,0.3,23.7,22.6,-0.0,1.9,20.2
1684752480,23.7,0.3,23.7,22.6,-0.0,1.9,20.1
1684752600,23.7,0.3,23.7,22.6,-0.0,1.4,20.1
1684752720,23.7,0.3,23.7,22.6,-0.0,1.4,20.1
1684752840,23.7,0.3,23.7,22.6,-0.0,1.4,20.1
1684752960,23.7,0.3,23.7,22.6,-0.0,1.5,20.1
1684753080,23.7,0.3,23.7,22.6,-0.0,1.4,20.1
1684753200,23.6,0.3,23.6,22.6,-0.0,1.6,20.1
1684753320,23.7,0.3,23.7,22.6,-0.0,1.5,20.1
1684753440,23.7,0.3,23.7,22.6,-0.0,1.4,20.1
1684753560,23.7,0.3,23.7,22.6,-0.0,1.6,20.0
1684753680,23.7,0.3,23.7,22.6,-0.0,1.4,20.0
1684753800,23.6,0.3,23.7,22.6,-0.0,1.6,20.0
1684753920,23.6,0.3,23.7,22.6,-0.0,1.5,20.0
1684754040,23.7,0.3,23.7,22.6,-0.0,1.4,20.0
1684754160,23.6,0.3,23.6,22.6,-0.0,1.6,20.0
1684754280,23.6,0.3,23.6,22.6,-0.0,1.4,20.0
1684754400,23.6,0.3,23.6,22.6,-0.0,1.4,20.0
1684754520,23.6,0.3,23.6,22.6,-0.0,1.6,20.0
1684754640,23.6,0.3,23.6,22.6,-0.0,1.4,20.0
1684754760,23.6,0.3,23.6,22.6,-0.0,1.4,19.9
1684754880,23.6,0.3,23.6,22.6,-0.0,1.4,19.9
1684755000,23.6,0.3,23.6,22.6,-0.0,1.5,19.9
1684755120,23.6,0.3,23.6,22.6,-0.0,1.5,19.9
1684755240,23.6,0.3,23.6,22.6,-0.0,1.4,19.9
1684755360,23.6,0.3,23.6,22.6,-0.0,1.4,19.9
1684755480,23.6,0.3,23.6,22.6,-0.0,1.2,19.9
1684755600,23.6,0.3,23.6,22.6,-0.0,1.2,19.9
1684755720,23.6,0.3,23.6,22.6,-0.0,1.2,19.9
1684755840,23.6,0.3,23.7,22.6,-0.0,1.2,19.9
1684755960,23.6,0.3,23.6,22.6,-0.0,1.2,19.8
1684756080,23.6,0.3,23.6,22.6,-0.0,1.2,19.8
1684756200,23.6,0.3,23.6,22.6,-0.0,1.2,19.8
1684756320,23.6,0.4,23.6,22.6,-0.0,1.3,19.8
1684756440,23.6,0.4,23.6,22.6,-0.0,1.2,19.8
1684756560,23.6,0.5,23.6,22.6,-0.0,1.2,19.8
1684756680,23.6,0.6,23.6,22.6,-0.0,1.3,19.8
1684756800,23.6,0.7,23.6,22.6,-0.0,1.2,19.8
1684756920,23.6,0.8,23.6,22.6,-0.0,1.3,19.8
1684757040,23.6,1.1,23.6,22.6,-0.0,1.2,19.8
1684757160,23.6,1.4,23.6,22.6,-0.0,1.3,19.8
1684757280,23.6,1.9,23.6,22.6,-0.0,1.2,19.8
1684757400,23.6,2.7,23.6,22.6,-0.0,1.2,19.8
1684757520,23.6,3.7,23.6,22.6,-0.0,1.2,19.7
1684757640,23.6,5.3,23.6,22.6,-0.0,1.2,19.7
1684757760,23.6,7.6,23.6,22.6,-0.0,1.2,19.7
1684757880,23.6,10.6,23.6,22.6,-0.0,1.2,19.7
1684758000,23.6,14.4,23.6,22.6,-0.0,1.2,19.7
1684758120,23.6,18.6,23.6,22.6,-0.0,1.3,19.7
1684758240,23.6,22.5,23.6,22.6,-0.0,1.3,19.7
1684758360,23.6,24.9,23.6,22.6,-0.0,1.3,19.7
1684758480,23.6,23.9,23.5,22.6,-0.0,1.3,19.7
1684758600,23.6,23.9,23.5,22.6,-0.0,1.3,19.7
1684758720,23.6,23.9,23.5,22.6,-0.0,1.3,19.7
1684758840,23.6,23.9,23.5,22.6,0.0,1.2,19.7
1684758960,23.5,23.9,23.5,22.6,0.0,1.2,19.7
1684759080,23.5,24.4,23.5,22.6,0.0,1.2,19.7
1684759200,23.5,26.9,23.5,22.6,0.0,1.3,19.7
1684759320,23.5,27.9,23.5,22.6,0.0,1.3,19.6
1684759440,23.5,28.3,23.5,22.6,0.0,1.2,19.6
1684759560,23.5,28.7,23.5,22.6,0.0,1.3,19.6
1684759680,23.5,29.0,23.5,22.6,0.0,1.3,19.6
1684759800,23.5,29.3,23.5,22.6,0.1,1.3,19.6
1684759920,23.5,29.5,23.5,22.6,0.1,1.3,19.6
1684760040,23.5,29.8,23.5,22.6,0.1,1.3,19.6
1684760160,23.5,30.1,23.5,22.6,0.1,1.3,19.6
1684760280,23.5,30.3,23.5,22.6,0.1,1.3,19.6
1684760400,23.5,30.4,23.5,22.6,0.2,1.3,19.6
1684760520,23.5,30.6,23.5,22.6,0.2,1.3,19.6
1684760640,23.5,30.7,23.5,22.6,0.2,1.3,19.6
1684760760,23.5,30.8,23.5,22.6,0.2,1.3,19.6
1684760880,23.5,30.8,23.5,22.6,0.3,1.3,19.6
1684761000,23.5,30.9,23.5,22.6,0.3,1.3,19.6
1684761120,23.5,31.0,23.5,22.6,0.3,1.2,19.6
1684761240,23.5,31.1,23.5,22.6,0.3,1.3,19.6
1684761360,23.6,35.4,23.5,22.6,0.4,1.3,19.6
1684761480,23.6,35.6,23.5,22.6,0.4,1.3,19.6
1684761600,23.6,36.3,23.5,22.6,0.5,1.3,19.6
1684761720,23.6,36.3,23.5,22.6,0.5,1.3,19.6
1684761840,23.6,36.6,23.6,22.6,0.5,1.2,19.6
1684761960,23.6,36.7,23.6,22.6,0.5,1.2,19.6
1684762080,23.6,36.7,23.6,22.6,0.5,1.2,19.6
1684762200,23.6,37.5,23.6,22.6,0.6,1.3,19.6
1684762320,23.6,37.3,23.6,22.6,0.6,1.3,19.6
1684762440,23.6,37.3,23.6,22.6,0.6,1.2,19.6
1684762560,23.6,37.3,23.6,22.6,0.7,1.3,19.6
1684762680,23.6,36.9,23.6,22.6,0.7,1.3,19.6
1684762800,23.6,36.9,23.6,22.6,0.7,1.3,19.6
1684762920,23.6,38.2,23.6,22.6,0.7,1.3,19.6
1684763040,23.6,37.9,23.6,22.6,0.7,1.3,19.6
1684763160,23.6,37.9,23.6,22.6,0.8,1.2,19.6
1684763280,23.7,38.2,23.6,22.6,0.8,1.2,19.6
1684763400,23.7,37.7,23.6,22.6,0.8,1.3,19.6
1684763520,23.7,37.7,23.6,22.6,0.8,1.2,19.6
1684763640,23.7,38.3,23.6,22.6,0.9,1.3,19.6
1684763760,23.7,37.5,23.7,22.6,0.9,1.3,19.6
1684763880,23.7,37.5,23.7,22.6,0.9,1.3,19.6
1684764000,23.7,37.8,23.7,22.6,0.9,1.3,19.6
1684764120,23.7,38.4,23.7,22.6,0.9,1.3,19.6
1684764240,23.7,38.4,23.7,22.6,1.0,1.3,19.6
1684764360,23.7,37.8,23.7,22.6,1.0,1.3,19.6
1684764480,23.7,38.1,23.7,22.6,1.0,1.3,19.6
1684764600,23.7,38.1,23.7,22.6,1.1,1.3,19.6
1684764720,23.8,37.9,23.7,22.6,1.1,1.3,19.6
1684764840,23.8,38.0,23.7,22.6,1.1,1.3,19.6
1684764960,23.8,38.0,23.8,22.6,1.1,1.2,19.6
1684765080,23.8,38.3,23.8,22.6,1.1,1.2,19.6
1684765200,23.8,37.8,23.8,22.6,1.1,1.2,19.7
1684765320,23.8,37.8,23.8,22.6,1.2,1.3,19.7
1684765440,23.8,38.7,23.8,22.6,1.2,1.3,19.7
1684765560,23.8,37.8,23.8,22.6,1.2,1.3,19.7
