Time stamp,Battery voltage,Array voltage,Load voltage,LVD voltage,Charging current,Load current,Battery or ambient temperature
1684765680,23.8,37.8,23.8,22.6,1.2,1.2,19.7
1684765800,23.9,38.2,23.8,22.6,1.2,1.3,19.7
1684765920,23.9,38.5,23.8,22.6,1.2,1.2,19.8
1684766040,23.9,38.5,23.9,22.6,1.3,1.3,19.8
1684766160,23.9,37.6,23.9,22.6,1.3,1.3,19.8
1684766280,23.9,38.2,23.9,22.6,1.3,1.2,19.8
1684766400,24.0,38.2,23.9,22.6,1.4,1.2,19.8
1684766520,24.0,38.5,24.0,22.6,1.4,1.2,19.8
1684766640,24.0,37.9,24.0,22.6,1.4,1.2,19.9
1684766760,24.1,37.9,24.0,22.6,1.4,1.2,19.9
1684766880,24.1,38.5,24.1,22.6,1.4,1.2,19.9
1684767000,24.1,37.7,24.1,22.6,1.5,1.2,20.0
1684767120,24.0,42.6,24.0,22.6,0.8,1.2,20.0
1684767240,24.2,38.7,24.2,22.6,1.5,1.2,20.0
1684767360,24.2,38.2,24.1,22.6,1.6,1.5,20.0
1684767480,24.2,38.2,24.2,22.6,1.7,1.5,20.1
1684767600,24.2,38.4,24.2,22.6,1.7,1.5,20.1
1684767720,24.4,38.2,24.4,22.6,2.0,1.7,20.1
1684767840,24.4,38.2,24.3,22.6,2.1,1.8,20.1
1684767960,24.4,37.0,24.4,22.6,2.0,1.8,20.1
1684768080,24.5,39.0,24.4,22.6,2.1,1.8,20.1
1684768200,24.5,39.0,24.4,22.6,2.1,1.9,20.1
1684768320,24.2,38.0,24.1,22.6,2.5,2.9,20.2
1684768440,24.4,38.5,24.4,22.6,3.0,2.7,20.2
1684768560,24.5,38.5,24.5,22.6,3.4,3.0,20.2
1684768680,24.6,39.1,24.6,22.6,3.3,3.0,20.2
1684768800,24.6,39.1,24.6,22.6,3.6,3.2,20.2
1684768920,24.0,39.2,24.0,22.6,3.2,4.3,20.2
1684769040,24.3,38.8,24.3,22.6,3.2,2.8,20.2
1684769160,24.6,38.8,24.5,22.6,2.7,2.4,20.2
1684769280,24.6,38.1,24.5,22.6,2.6,2.3,20.3
1684769400,24.2,38.4,24.2,22.6,2.8,2.9,20.3
1684769520,24.0,38.4,24.0,22.6,2.9,3.6,20.3
1684769640,24.0,38.7,24.0,22.6,3.2,3.6,20.4
1684769760,24.0,38.1,24.0,22.6,3.3,3.6,20.4
1684769880,24.2,38.1,24.2,22.6,3.9,3.6,20.4
1684770000,24.2,38.8,24.2,22.6,3.6,3.6,20.4
1684770120,24.2,39.2,24.2,22.6,3.3,3.3,20.5
1684770240,24.5,39.2,24.5,22.6,3.3,2.9,20.5
1684770360,24.7,38.6,24.6,22.6,3.5,2.9,20.5
1684770480,24.9,38.8,24.9,22.6,4.1,2.8,20.6
1684770600,25.1,38.8,25.1,22.6,4.5,2.8,20.6
1684770720,25.0,39.3,25.0,22.6,3.9,2.8,20.6
1684770840,25.1,38.7,25.1,22.6,4.2,2.8,20.6
1684770960,25.2,38.7,25.1,22.6,4.2,2.9,20.7
1684771080,25.2,38.9,25.2,22.6,4.1,2.9,20.7
1684771200,25.2,38.8,25.2,22.6,4.3,2.9,20.7
1684771320,25.3,38.8,25.2,22.6,4.2,2.8,20.8
1684771440,25.3,38.6,25.3,22.6,4.4,2.8,20.8
1684771560,25.3,35.2,25.3,22.6,4.2,2.9,20.8
1684771680,25.3,35.9,25.3,22.6,4.4,2.8,20.9
1684771800,25.4,36.5,25.4,22.6,4.8,2.8,20.9
1684771920,25.6,38.1,25.5,22.6,5.5,2.8,20.9
1684772040,25.6,38.1,25.6,22.6,5.4,2.8,21.0
1684772160,25.7,37.3,25.7,22.6,5.6,2.8,21.0
1684772280,25.7,37.6,25.7,22.6,5.5,2.8,21.0
1684772400,25.7,37.6,25.6,22.6,5.1,2.8,20.9
1684772520,25.7,38.3,25.7,22.6,5.4,2.8,21.0
1684772640,25.9,38.4,25.8,22.6,6.1,2.8,21.0
1684772760,25.9,38.4,25.9,22.6,6.6,2.8,21.0
1684772880,25.9,37.5,25.9,22.6,5.9,2.8,21.0
1684773000,25.9,37.6,25.8,22.6,5.6,2.8,21.0
1684773120,26.0,37.6,25.9,22.6,6.2,2.8,21.0
1684773240,26.1,38.7,26.0,22.6,6.8,2.7,21.0
1684773360,26.1,38.8,26.0,22.6,6.4,2.8,21.0
1684773480,26.1,38.8,26.1,22.6,6.8,2.8,21.0
1684773600,26.2,38.8,26.2,22.6,7.2,2.7,21.0
1684773720,26.2,39.0,26.1,22.6,6.5,2.7,21.0
1684773840,26.2,39.0,26.1,22.6,6.3,2.7,21.0
1684773960,26.2,38.8,26.2,22.6,7.3,2.7,21.0
1684774080,26.3,38.6,26.3,22.6,7.4,2.7,21.0
1684774200,26.3,38.6,26.2,22.6,7.0,2.7,21.0
1684774320,26.2,38.1,26.2,22.6,6.6,2.7,21.0
1684774440,26.3,38.6,26.2,22.6,6.6,2.7,21.0
1684774560,26.3,38.6,26.2,22.6,6.5,2.7,21.0
1684774680,26.3,38.4,26.3,22.6,6.5,2.7,21.0
1684774800,26.3,38.5,26.3,22.6,6.8,2.7,21.0
1684774920,26.3,38.5,26.3,22.6,6.7,2.7,20.9
1684775040,26.4,38.6,26.4,22.6,7.1,2.7,20.9
1684775160,26.4,38.8,26.4,22.6,7.0,2.7,20.9
1684775280,26.4,38.8,26.4,22.6,7.0,2.7,20.9
1684775400,26.4,38.5,26.4,22.6,7.2,2.7,20.9
1684775520,26.5,37.5,26.5,22.6,7.7,2.7,20.9
1684775640,26.6,37.6,26.5,22.6,7.8,2.7,20.9
1684775760,26.5,38.5,26.5,22.6,7.7,2.7,20.9
1684775880,26.5,37.2,26.5,22.6,7.6,2.7,20.9
1684776000,26.6,37.1,26.6,22.6,7.9,2.7,20.9
1684776120,26.6,38.7,26.6,22.6,8.1,2.7,20.9
1684776240,26.6,38.0,26.6,22.6,8.0,2.7,20.9
1684776360,26.7,37.9,26.7,22.6,8.4,2.7,20.9
1684776480,26.7,38.1,26.7,22.6,8.4,2.7,20.9
1684776600,26.7,37.4,26.7,22.6,8.6,2.8,21.0
1684776720,26.8,37.4,26.7,22.6,8.6,2.7,21.0
1684776840,26.8,37.6,26.8,22.6,8.7,2.7,21.0
1684776960,26.8,37.6,26.8,22.6,9.3,2.7,21.0
1684777080,26.8,37.2,26.8,22.6,8.6,2.7,21.0
1684777200,26.8,36.8,26.8,22.6,8.7,2.7,21.1
1684777320,26.8,36.8,26.8,22.6,8.8,2.7,21.1
1684777440,26.8,37.0,26.8,22.6,8.8,2.7,21.1
1684777560,26.9,37.1,26.9,22.6,8.9,2.7,21.2
1684777680,26.9,37.1,26.9,22.6,9.2,2.7,21.2
1684777800,26.9,37.2,26.9,22.6,9.1,2.7,21.2
1684777920,27.0,36.8,26.9,22.6,9.3,2.7,21.2
1684778040,26.9,36.7,26.9,22.6,8.8,2.7,21.2
1684778160,27.0,37.0,27.0,22.6,9.7,2.7,21.3
1684778280,27.0,36.9,27.0,22.6,9.5,2.7,21.3
1684778400,27.0,36.9,27.0,22.6,9.8,2.7,21.3
1684778520,27.0,36.8,27.0,22.6,9.6,2.7,21.3
1684778640,27.1,36.9,27.1,22.6,10.1,2.7,21.3
1684778760,27.1,36.9,27.1,22.6,10.2,2.7,21.3
1684778880,27.1,37.2,27.1,22.6,10.5,2.7,21.3
1684779000,27.1,37.4,27.1,22.6,10.1,2.7,21.4
1684779120,27.1,37.4,27.1,22.6,10.2,2.7,21.4
1684779240,27.1,37.3,27.1,22.6,10.3,2.7,21.4
1684779360,27.1,37.5,27.1,22.6,10.4,2.7,21.4
1684779480,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1684779600,27.0,36.9,27.0,22.6,8.4,2.7,21.4
1684779720,26.9,36.5,26.8,22.6,7.3,2.7,21.4
1684779840,27.0,36.6,27.0,22.6,9.5,2.7,21.4
1684779960,26.8,37.8,26.8,22.6,7.4,2.7,21.5
1684780080,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1684780200,26.8,37.3,26.8,22.6,7.5,2.7,21.5
1684780320,26.9,37.0,26.9,22.6,8.8,2.7,21.5
1684780440,26.7,37.8,26.7,22.6,6.9,2.7,21.5
1684780560,26.7,37.8,26.7,22.6,7.0,2.7,21.5
1684780680,26.7,38.4,26.7,22.6,7.6,2.7,21.5
1684780800,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1684780920,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1684781040,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1684781160,26.6,38.9,26.5,22.6,6.0,2.7,21.4
1684781280,26.6,38.9,26.6,22.6,6.2,2.7,21.4
1684781400,26.5,38.7,26.5,22.6,5.7,2.7,21.4
1684781520,26.6,37.3,26.6,22.6,6.9,2.7,21.4
1684781640,26.6,37.3,26.6,22.6,6.6,2.7,21.4
1684781760,26.6,39.1,26.6,22.6,6.2,2.7,21.4
1684781880,26.5,38.7,26.5,22.6,6.0,2.7,21.4
1684782000,26.6,38.7,26.5,22.6,6.4,2.7,21.4
1684782120,26.6,38.8,26.5,22.6,6.2,2.7,21.4
1684782240,26.5,38.6,26.5,22.6,5.9,2.7,21.4
1684782360,26.5,38.6,26.5,22.6,5.9,2.7,21.4
1684782480,26.6,38.7,26.6,22.6,7.2,2.6,21.4
1684782600,26.5,38.7,26.5,22.6,6.0,2.7,21.4
1684782720,26.6,38.7,26.6,22.6,6.6,2.7,21.4
1684782840,26.6,39.0,26.6,22.6,6.9,2.7,21.4
1684782960,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1684783080,26.6,38.6,26.6,22.6,6.9,2.7,21.4
1684783200,26.7,37.2,26.7,22.6,7.5,2.7,21.4
1684783320,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1684783440,27.2,38.2,27.2,22.6,12.1,2.7,21.4
1684783560,26.8,37.5,26.8,22.6,8.0,2.7,21.4
1684783680,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1684783800,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1684783920,26.9,37.2,26.9,22.6,8.3,2.7,21.4
1684784040,27.4,38.6,27.4,22.6,12.1,2.7,21.4
1684784160,27.4,38.6,27.4,22.6,11.9,2.6,21.4
1684784280,27.4,38.8,27.4,22.6,12.3,2.6,21.4
1684784400,27.2,38.0,27.2,22.6,10.4,2.7,21.4
1684784520,27.3,38.0,27.3,22.6,10.8,2.6,21.4
1684784640,27.3,38.0,27.3,22.6,10.9,2.7,21.4
1684784760,27.3,38.1,27.3,22.6,10.8,2.7,21.4
1684784880,27.3,38.1,27.3,22.6,10.8,2.6,21.4
1684785000,27.3,38.0,27.3,22.6,10.8,2.7,21.4
1684785120,27.2,38.0,27.2,22.6,10.7,2.7,21.5
1684785240,27.4,38.1,27.3,22.6,10.8,2.7,21.5
1684785360,27.3,38.1,27.3,22.6,10.6,2.7,21.5
1684785480,27.4,38.2,27.3,22.6,10.6,2.7,21.5
1684785600,27.4,38.2,27.4,22.6,10.6,2.7,21.5
1684785720,27.4,38.2,27.4,22.6,10.5,2.7,21.5
1684785840,27.4,38.2,27.4,22.6,10.6,2.7,21.5
1684785960,27.5,38.3,27.4,22.6,10.8,2.7,21.5
1684786080,27.5,38.4,27.5,22.6,10.8,2.6,21.5
1684786200,27.5,38.4,27.5,22.6,10.7,2.6,21.5
1684786320,27.6,38.5,27.6,22.6,11.0,2.7,21.5
1684786440,27.6,38.7,27.6,22.6,10.7,2.6,21.5
1684786560,27.6,38.7,27.6,22.6,10.9,2.6,21.6
1684786680,27.6,38.7,27.6,22.6,10.6,2.6,21.6
1684786800,27.6,38.7,27.6,22.6,10.6,2.7,21.6
1684786920,27.8,38.7,27.8,22.6,10.9,2.6,21.6
1684787040,27.8,38.4,27.8,22.6,11.0,2.6,21.6
1684787160,27.8,38.9,27.7,22.6,10.5,2.6,21.6
1684787280,27.8,38.9,27.8,22.6,10.5,2.6,21.6
1684787400,27.9,38.9,27.9,22.6,10.4,2.6,21.6
1684787520,28.0,38.7,28.0,22.6,10.6,2.6,21.7
1684787640,28.0,38.7,28.0,22.6,10.7,2.6,21.7
1684787760,28.1,39.0,28.1,22.6,10.1,2.6,21.7
1684787880,28.2,39.1,28.2,22.6,10.0,2.6,21.7
1684788000,27.9,39.0,27.9,22.6,8.8,2.6,21.7
1684788120,28.5,39.5,28.5,22.6,9.7,2.5,21.7
1684788240,28.7,39.5,28.7,22.6,9.9,2.5,21.7
1684788360,28.7,40.1,28.7,22.6,9.2,2.5,21.8
1684788480,28.7,40.1,28.7,22.6,9.1,2.5,21.8
1684788600,28.7,40.9,28.7,22.6,8.6,2.5,21.8
1684788720,28.7,40.8,28.7,22.6,8.5,2.5,21.8
1684788840,28.7,40.7,28.7,22.6,8.2,2.5,21.8
1684788960,28.7,40.7,28.7,22.6,8.1,2.5,21.8
1684789080,28.7,40.8,28.7,22.6,7.9,2.5,21.8
1684789200,28.7,41.0,28.7,22.6,7.6,2.5,21.8
1684789320,28.7,41.2,28.6,22.6,7.3,2.5,21.8
1684789440,28.7,41.3,28.6,22.6,7.1,2.5,21.9
1684789560,28.6,41.5,28.6,22.6,7.0,2.5,21.9
1684789680,28.6,41.5,28.6,22.6,6.9,2.5,21.9
1684789800,28.6,41.7,28.6,22.6,6.7,2.5,21.9
1684789920,28.6,42.0,28.6,22.6,6.4,2.5,21.9
1684790040,28.6,41.8,28.6,22.6,6.3,2.5,21.9
1684790160,28.6,41.8,28.6,22.6,6.2,2.5,21.9
1684790280,28.6,42.0,28.6,22.6,6.0,2.5,21.9
1684790400,28.6,41.9,28.6,22.6,6.0,2.5,22.0
1684790520,28.6,42.0,28.6,22.6,5.9,2.5,22.0
1684790640,28.6,42.0,28.6,22.6,5.7,2.5,22.0
1684790760,28.6,42.1,28.6,22.6,5.6,2.5,22.0
1684790880,28.6,42.2,28.6,22.6,5.5,2.5,22.0
1684791000,28.6,42.3,28.6,22.6,5.3,2.5,22.0
1684791120,28.6,42.3,28.6,22.6,5.3,2.5,22.0
1684791240,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1684791360,28.6,42.4,28.5,22.6,5.0,2.5,22.0
1684791480,28.6,42.3,28.5,22.6,5.0,2.5,22.1
1684791600,28.6,42.4,28.5,22.6,4.9,2.5,22.1
1684791720,28.6,42.3,28.5,22.6,4.8,2.5,22.1
1684791840,28.6,42.3,28.5,22.6,4.8,2.5,22.1
1684791960,28.6,42.5,28.5,22.6,4.8,2.5,22.1
1684792080,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1684792200,28.5,42.5,28.5,22.6,4.5,2.5,22.2
1684792320,28.5,42.4,28.5,22.6,4.5,2.5,22.2
1684792440,28.5,42.5,28.5,22.6,4.4,2.5,22.2
1684792560,28.5,42.5,28.5,22.6,4.4,2.5,22.2
1684792680,28.5,42.6,28.5,22.6,4.3,2.5,22.3
1684792800,28.5,42.4,28.5,22.6,4.3,2.5,22.3
1684792920,28.5,42.6,28.5,22.6,4.3,2.5,22.3
1684793040,28.5,42.5,28.5,22.6,4.3,2.5,22.3
1684793160,28.5,42.6,28.5,22.6,4.1,2.5,22.3
1684793280,28.5,42.6,28.5,22.6,4.2,2.5,22.3
1684793400,28.5,42.8,28.5,22.6,4.1,2.6,22.4
1684793520,28.5,42.7,28.5,22.6,4.0,2.5,22.4
1684793640,28.5,42.7,28.5,22.6,4.0,2.5,22.4
1684793760,28.5,42.8,28.5,22.6,4.0,2.5,22.4
1684793880,28.5,42.8,28.5,22.6,4.0,2.5,22.4
1684794000,28.5,42.8,28.5,22.6,3.9,2.5,22.5
1684794120,28.5,42.9,28.5,22.6,3.8,2.5,22.5
1684794240,28.5,42.9,28.5,22.6,3.8,2.5,22.5
1684794360,28.5,42.9,28.5,22.6,3.8,2.5,22.5
1684794480,28.5,43.0,28.5,22.6,3.8,2.5,22.5
1684794600,28.5,42.8,28.5,22.6,3.8,2.5,22.6
1684794720,28.5,43.1,28.5,22.6,3.8,2.5,22.6
1684794840,28.5,43.1,28.5,22.6,3.6,2.5,22.6
1684794960,28.5,43.0,28.5,22.6,3.7,2.5,22.6
1684795080,28.5,43.0,28.5,22.6,3.8,2.5,22.7
1684795200,28.5,43.0,28.5,22.6,3.7,2.5,22.7
1684795320,28.5,43.0,28.5,22.6,3.6,2.5,22.7
1684795440,28.5,43.0,28.5,22.6,3.6,2.5,22.7
1684795560,28.5,42.8,28.5,22.6,3.8,2.5,22.8
1684795680,28.5,42.9,28.5,22.6,3.5,2.5,22.8
1684795800,28.5,42.9,28.5,22.6,3.7,2.6,22.8
1684795920,28.5,43.1,28.4,22.6,3.6,2.5,22.8
1684796040,28.5,43.0,28.5,22.6,3.6,2.5,22.8
1684796160,28.5,43.1,28.5,22.6,3.5,2.5,22.9
1684796280,28.5,43.0,28.5,22.6,3.5,2.5,22.9
1684796400,28.5,42.9,28.4,22.6,3.5,2.5,22.9
1684796520,28.5,43.3,28.4,22.6,3.5,2.5,22.9
1684796640,28.5,43.3,28.4,22.6,3.5,2.5,22.9
1684796760,28.5,41.9,28.4,22.6,3.5,2.5,23.0
1684796880,28.5,41.8,28.4,22.6,3.5,2.6,23.0
1684797000,28.5,43.3,28.4,22.6,3.4,2.5,23.0
1684797120,28.5,43.2,28.4,22.6,3.4,2.5,23.0
1684797240,28.5,42.2,28.4,22.6,3.4,2.5,23.0
1684797360,28.5,42.6,28.4,22.6,3.5,2.5,23.0
1684797480,28.5,43.6,28.4,22.6,3.4,2.5,23.0
1684797600,28.5,42.5,28.4,22.6,3.5,2.5,23.0
1684797720,28.5,43.6,28.4,22.6,3.5,2.5,23.0
1684797840,28.5,42.5,28.4,22.6,3.5,2.5,23.1
1684797960,28.5,41.3,28.4,22.6,3.5,2.5,23.1
1684798080,28.5,43.2,28.4,22.6,3.5,2.5,23.1
1684798200,28.5,43.4,28.4,22.6,3.4,2.5,23.1
1684798320,28.5,40.4,28.4,22.6,3.5,2.5,23.1
1684798440,28.4,43.9,28.4,22.6,3.4,2.5,23.2
1684798560,28.5,37.1,28.4,22.6,3.6,2.5,23.2
1684798680,28.4,39.3,28.4,22.6,3.4,2.5,23.2
1684798800,28.5,44.1,28.4,22.6,3.4,2.5,23.2
1684798920,28.4,42.7,28.4,22.6,3.4,2.5,23.2
1684799040,28.4,39.9,28.4,22.6,3.4,2.5,23.2
1684799160,28.4,43.2,28.4,22.6,3.4,2.5,23.2
1684799280,28.4,42.2,28.4,22.6,3.5,2.5,23.2
1684799400,28.4,43.3,28.4,22.6,3.5,2.5,23.2
1684799520,27.8,37.1,27.8,22.6,2.9,2.6,23.2
1684799640,28.3,37.2,28.3,22.6,3.4,2.5,23.2
1684799760,27.8,37.0,27.8,22.6,2.9,2.6,23.2
1684799880,28.4,36.6,28.4,22.6,3.6,2.5,23.2
1684800000,27.3,36.4,27.3,22.6,3.5,2.6,23.2
1684800120,26.7,35.2,26.7,22.6,2.9,2.6,23.2
1684800240,26.7,38.5,26.6,22.6,2.8,2.7,23.2
1684800360,26.6,37.9,26.6,22.6,2.8,2.6,23.2
1684800480,26.5,38.5,26.5,22.6,2.6,2.7,23.2
1684800600,26.5,38.5,26.5,22.6,2.4,2.7,23.2
1684800720,26.3,38.6,26.3,22.6,2.2,3.3,23.1
1684800840,26.2,37.7,26.2,22.6,2.3,3.3,23.1
1684800960,26.1,37.7,26.1,22.6,2.1,3.3,23.1
1684801080,26.1,38.7,26.1,22.6,1.9,2.9,23.1
1684801200,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1684801320,26.1,37.4,26.0,22.6,2.2,2.8,23.1
1684801440,26.0,37.9,25.9,22.6,2.0,3.4,23.1
1684801560,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1684801680,25.9,36.2,25.8,22.6,1.6,3.4,23.1
1684801800,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1684801920,25.8,38.3,25.7,22.6,1.5,3.9,23.0
1684802040,25.8,38.5,25.7,22.6,1.4,3.5,23.0
1684802160,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1684802280,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1684802400,25.7,38.3,25.7,22.6,1.4,2.9,23.0
1684802520,25.7,38.4,25.6,22.6,1.3,3.5,23.0
1684802640,25.6,38.4,25.6,22.6,1.3,3.9,23.0
1684802760,25.6,37.5,25.6,22.6,1.3,3.4,22.9
1684802880,25.5,37.9,25.5,22.6,1.3,4.2,22.9
1684803000,25.6,37.9,25.6,22.6,1.3,3.5,22.9
1684803120,25.6,38.5,25.6,22.6,1.3,3.1,22.9
1684803240,25.6,38.2,25.6,22.6,1.3,2.8,22.9
1684803360,25.6,38.2,25.5,22.6,1.2,3.3,22.9
1684803480,25.6,38.6,25.5,22.6,1.3,3.4,22.8
1684803600,25.5,38.8,25.5,22.6,1.3,4.0,22.8
1684803720,25.5,38.8,25.5,22.6,1.2,4.0,22.8
1684803840,25.6,38.8,25.6,22.6,1.4,2.8,22.8
1684803960,25.6,38.7,25.6,22.6,1.7,2.8,22.8
1684804080,25.6,38.7,25.6,22.6,1.3,2.8,22.8
1684804200,25.6,37.8,25.6,22.6,1.2,2.7,22.8
1684804320,25.5,38.4,25.5,22.6,1.1,3.5,22.8
1684804440,25.4,38.4,25.4,22.6,1.0,4.0,22.7
1684804560,25.5,37.3,25.4,22.6,0.9,3.4,22.7
1684804680,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1684804800,25.5,37.4,25.5,22.6,0.9,2.8,22.7
1684804920,25.5,37.7,25.5,22.6,0.8,2.9,22.7
1684805040,25.5,37.3,25.5,22.6,1.0,2.9,22.7
1684805160,25.4,37.3,25.3,22.6,0.9,4.0,22.7
1684805280,25.4,37.4,25.3,22.6,0.9,4.0,22.7
1684805400,25.4,37.8,25.3,22.6,0.8,3.4,22.7
1684805520,25.4,37.8,25.4,22.6,0.8,3.4,22.7
1684805640,25.5,37.7,25.4,22.6,0.9,2.8,22.7
1684805760,25.5,37.8,25.4,22.6,0.9,2.8,22.6
1684805880,25.4,37.8,25.4,22.6,0.8,2.8,22.6
1684806000,25.4,37.0,25.4,22.6,0.8,2.8,22.6
1684806120,25.4,37.6,25.4,22.6,0.8,2.9,22.6
1684806240,25.3,37.6,25.3,22.6,0.9,4.1,22.6
1684806360,25.3,37.9,25.3,22.6,0.7,3.9,22.6
1684806480,25.4,36.8,25.3,22.6,0.7,3.0,22.6
1684806600,25.4,36.8,25.3,22.6,0.6,2.8,22.6
1684806720,25.4,37.7,25.3,22.6,0.6,2.8,22.6
1684806840,25.4,37.7,25.3,22.6,0.6,2.8,22.5
1684806960,25.3,36.5,25.3,22.6,0.6,3.4,22.5
1684807080,25.3,37.3,25.3,22.6,0.6,3.1,22.5
1684807200,25.3,37.3,25.3,22.6,0.5,3.1,22.5
1684807320,25.3,37.2,25.2,22.6,0.7,3.4,22.5
1684807440,25.2,37.8,25.2,22.6,0.5,3.8,22.5
1684807560,25.3,37.8,25.3,22.6,0.6,3.0,22.5
1684807680,25.2,37.7,25.2,22.6,0.4,3.4,22.5
1684807800,25.2,31.1,25.2,22.6,0.3,3.2,22.5
1684807920,25.3,29.6,25.2,22.6,0.3,2.8,22.5
1684808040,25.2,29.6,25.2,22.6,0.4,3.5,22.5
1684808160,25.2,29.7,25.2,22.6,0.3,3.5,22.5
1684808280,25.2,31.1,25.2,22.6,0.3,3.4,22.5
1684808400,25.2,30.7,25.1,22.6,0.2,4.0,22.4
1684808520,25.2,30.8,25.1,22.6,0.2,3.4,22.4
1684808640,25.2,30.4,25.2,22.6,0.2,2.8,22.4
1684808760,25.2,30.5,25.2,22.6,0.2,2.8,22.4
1684808880,25.2,30.3,25.1,22.6,0.1,3.4,22.4
1684809000,25.1,30.1,25.1,22.6,0.1,3.6,22.4
1684809120,25.1,30.0,25.1,22.6,0.1,3.7,22.4
1684809240,25.1,29.8,25.0,22.6,0.1,4.1,22.4
1684809360,25.1,29.6,25.1,22.6,0.1,3.5,22.3
1684809480,25.2,29.6,25.1,22.6,0.1,3.0,22.3
1684809600,25.2,29.4,25.1,22.6,0.1,2.8,22.3
1684809720,25.1,29.2,25.1,22.6,0.1,3.0,22.3
1684809840,25.1,29.0,25.0,22.6,0.1,3.6,22.3
1684809960,25.0,28.8,25.0,22.6,0.0,4.1,22.3
1684810080,25.1,28.4,25.0,22.6,0.0,3.6,22.3
1684810200,25.0,28.0,25.0,22.6,0.0,4.1,22.3
1684810320,25.1,27.5,25.0,22.6,0.0,3.6,22.2
1684810440,25.1,26.8,25.1,22.6,0.0,3.0,22.2
1684810560,25.1,25.5,25.1,22.6,0.0,3.0,22.2
1684810680,25.0,25.3,25.0,22.6,-0.0,4.1,22.2
1684810800,25.0,25.4,25.0,22.6,-0.0,3.1,22.2
1684810920,25.0,25.3,24.9,22.6,-0.0,4.3,22.2
1684811040,25.0,25.3,24.9,22.6,-0.0,4.3,22.2
1684811160,25.0,25.3,25.0,22.6,-0.0,3.6,22.2
1684811280,25.0,25.4,25.0,22.6,-0.0,3.6,22.2
1684811400,25.0,23.0,25.0,22.6,-0.0,3.4,22.1
1684811520,25.1,19.4,25.0,22.6,-0.0,2.8,22.1
1684811640,25.0,15.7,25.0,22.6,-0.0,3.0,22.1
1684811760,25.0,12.0,24.9,22.6,-0.0,4.0,22.1
1684811880,24.9,8.5,24.9,22.6,-0.0,4.1,22.1
1684812000,25.0,6.0,25.0,22.6,-0.0,3.7,22.1
1684812120,25.0,4.2,25.0,22.6,-0.0,3.4,22.1
1684812240,25.0,3.0,25.0,22.6,-0.0,2.8,22.0
1684812360,25.0,2.0,25.0,22.6,-0.0,2.8,22.0
1684812480,25.0,1.4,25.0,22.6,-0.0,3.3,22.0
1684812600,25.0,1.2,25.0,22.6,-0.0,3.3,22.0
1684812720,24.9,1.0,24.9,22.6,-0.0,4.1,22.0
1684812840,24.9,0.8,24.9,22.6,-0.0,4.1,22.0
1684812960,24.9,0.6,24.9,22.6,-0.0,3.4,22.0
1684813080,24.9,0.5,24.9,22.6,-0.0,3.5,22.0
1684813200,24.9,0.4,24.9,22.6,-0.0,3.5,21.9
1684813320,24.9,0.4,24.9,22.6,-0.0,3.3,21.9
1684813440,24.9,0.4,24.9,22.6,-0.0,3.4,21.9
1684813560,24.9,0.3,24.9,22.6,-0.0,3.9,21.9
1684813680,24.9,0.3,24.9,22.6,-0.0,3.8,21.9
1684813800,24.9,0.3,24.9,22.6,-0.0,3.4,21.9
1684813920,24.9,0.3,24.9,22.6,-0.0,3.3,21.8
1684814040,24.8,0.3,24.8,22.6,-0.0,3.9,21.8
1684814160,24.8,0.3,24.8,22.6,-0.0,4.1,21.8
1684814280,24.8,0.3,24.8,22.6,-0.0,4.1,21.8
1684814400,24.9,0.3,24.9,22.6,-0.0,3.4,21.8
1684814520,24.9,0.3,24.9,22.6,-0.0,2.8,21.8
1684814640,24.9,0.3,24.9,22.6,-0.0,3.4,21.8
1684814760,24.8,0.3,24.8,22.6,-0.0,3.5,21.7
1684814880,24.8,0.3,24.8,22.6,-0.0,3.6,21.7
1684815000,24.8,0.3,24.8,22.6,-0.0,3.9,21.7
1684815120,24.8,0.3,24.8,22.6,-0.0,4.0,21.7
1684815240,24.8,0.3,24.8,22.6,-0.0,4.0,21.7
1684815360,24.8,0.3,24.8,22.6,-0.0,4.0,21.7
1684815480,24.8,0.3,24.8,22.6,-0.0,3.1,21.7
1684815600,24.9,0.3,24.9,22.6,-0.0,2.7,21.6
1684815720,24.8,0.3,24.8,22.6,-0.0,3.6,21.6
1684815840,24.8,0.3,24.8,22.6,-0.0,3.7,21.6
1684815960,24.8,0.3,24.8,22.6,-0.0,4.0,21.6
1684816080,24.8,0.3,24.7,22.6,-0.0,4.2,21.6
1684816200,24.8,0.3,24.7,22.6,-0.0,4.2,21.6
1684816320,24.8,0.3,24.8,22.6,-0.0,3.0,21.6
1684816440,24.8,0.3,24.8,22.6,-0.0,2.9,21.5
1684816560,24.8,0.3,24.8,22.6,-0.0,3.8,21.5
1684816680,24.8,0.3,24.8,22.6,-0.0,3.7,21.5
1684816800,24.8,0.3,24.7,22.6,-0.0,3.9,21.5
1684816920,24.7,0.3,24.7,22.6,-0.0,4.0,21.5
1684817040,24.8,0.3,24.8,22.6,-0.0,3.4,21.5
1684817160,24.8,0.3,24.8,22.6,-0.0,3.3,21.5
1684817280,24.8,0.3,24.8,22.6,-0.0,3.2,21.5
1684817400,24.8,0.3,24.8,22.6,-0.0,2.7,21.5
1684817520,24.8,0.3,24.8,22.6,-0.0,3.1,21.4
1684817640,24.8,0.3,24.8,22.6,-0.0,3.4,21.4
1684817760,24.8,0.3,24.8,22.6,-0.0,3.4,21.4
1684817880,24.7,0.3,24.7,22.6,-0.0,4.0,21.4
1684818000,24.7,0.3,24.7,22.6,-0.0,4.2,21.4
1684818120,24.7,0.3,24.7,22.6,-0.0,3.5,21.4
1684818240,24.8,0.3,24.7,22.6,-0.0,3.3,21.4
1684818360,24.7,0.3,24.7,22.6,-0.0,4.1,21.4
1684818480,24.7,0.3,24.7,22.6,-0.0,3.4,21.4
1684818600,24.7,0.3,24.7,22.6,-0.0,3.4,21.4
1684818720,24.7,0.3,24.7,22.6,-0.0,4.0,21.3
1684818840,24.7,0.3,24.7,22.6,-0.0,3.6,21.3
1684818960,24.7,0.3,24.7,22.6,-0.0,3.3,21.3
1684819080,24.7,0.3,24.7,22.6,-0.0,3.6,21.3
1684819200,24.7,0.3,24.7,22.6,-0.0,3.4,21.3
1684819320,24.7,0.3,24.6,22.6,-0.0,4.2,21.3
1684819440,24.6,0.3,24.6,22.6,-0.0,4.0,21.3
1684819560,24.7,0.3,24.7,22.6,-0.0,3.6,21.3
1684819680,24.7,0.3,24.7,22.6,-0.0,3.6,21.3
1684819800,24.6,0.3,24.6,22.6,-0.0,4.2,21.3
1684819920,24.7,0.3,24.7,22.6,-0.0,3.5,21.3
1684820040,24.7,0.3,24.7,22.6,-0.0,3.3,21.2
1684820160,24.6,0.3,24.6,22.6,-0.0,4.2,21.2
1684820280,24.6,0.3,24.6,22.6,-0.0,4.0,21.2
1684820400,24.6,0.3,24.6,22.6,-0.0,4.0,21.2
1684820520,24.6,0.3,24.6,22.6,-0.0,4.0,21.2
1684820640,24.6,0.3,24.6,22.6,-0.0,3.2,21.2
1684820760,24.7,0.3,24.7,22.6,-0.0,2.9,21.2
1684820880,24.6,0.3,24.6,22.6,-0.0,3.5,21.2
1684821000,24.6,0.3,24.6,22.6,-0.0,3.9,21.2
1684821120,24.6,0.3,24.5,22.6,-0.0,4.2,21.2
1684821240,24.5,0.3,24.5,22.6,-0.0,4.3,21.2
1684821360,24.5,0.3,24.5,22.6,-0.0,4.3,21.2
1684821480,24.6,0.3,24.6,22.6,-0.0,3.4,21.2
1684821600,24.6,0.3,24.6,22.6,-0.0,3.5,21.2
1684821720,24.6,0.3,24.6,22.6,-0.0,2.9,21.2
1684821840,24.7,0.3,24.7,22.6,-0.0,2.8,21.2
1684821960,24.5,0.3,24.5,22.6,-0.0,4.2,21.1
1684822080,24.5,0.3,24.5,22.6,-0.0,4.0,21.1
1684822200,24.5,0.3,24.5,22.6,-0.0,4.2,21.1
1684822320,24.5,0.3,24.5,22.6,-0.0,4.1,21.1
1684822440,24.5,0.3,24.5,22.6,-0.0,4.1,21.1
1684822560,24.6,0.3,24.6,22.6,-0.0,3.0,21.1
1684822680,24.5,0.3,24.5,22.6,-0.0,3.9,21.1
1684822800,24.5,0.3,24.5,22.6,-0.0,3.6,21.1
1684822920,24.5,0.3,24.5,22.6,-0.0,3.6,21.1
1684823040,24.5,0.3,24.5,22.6,-0.0,4.3,21.1
1684823160,24.5,0.3,24.5,22.6,-0.0,4.3,21.1
1684823280,24.5,0.3,24.5,22.6,-0.0,3.5,21.1
1684823400,24.5,0.3,24.5,22.6,-0.0,3.5,21.0
1684823520,24.5,0.3,24.5,22.6,-0.0,4.2,21.0
1684823640,24.5,0.3,24.5,22.6,-0.0,3.5,21.0
1684823760,24.4,0.3,24.4,22.6,-0.0,4.3,21.0
1684823880,24.5,0.3,24.4,22.6,-0.0,4.0,21.0
1684824000,24.5,0.3,24.5,22.6,-0.0,2.9,21.0
1684824120,24.5,0.3,24.5,22.6,-0.0,3.6,21.0
1684824240,24.5,0.3,24.5,22.6,-0.0,3.4,21.0
1684824360,24.5,0.3,24.5,22.6,-0.0,3.5,21.0
1684824480,24.4,0.3,24.4,22.6,-0.0,4.2,21.0
1684824600,24.4,0.3,24.4,22.6,-0.0,4.3,21.0
1684824720,24.5,0.3,24.4,22.6,-0.0,3.5,21.0
1684824840,24.5,0.3,24.5,22.6,-0.0,3.0,21.0
1684824960,24.5,0.3,24.5,22.6,-0.0,2.9,20.9
1684825080,24.5,0.3,24.5,22.6,-0.0,2.9,20.9
1684825200,24.4,0.3,24.4,22.6,-0.0,3.6,20.9
1684825320,24.4,0.3,24.4,22.6,-0.0,4.2,20.9
1684825440,24.4,0.3,24.4,22.6,-0.0,4.2,20.9
1684825560,24.3,0.3,24.3,22.6,-0.0,4.3,20.9
1684825680,24.4,0.3,24.4,22.6,-0.0,4.0,20.9
1684825800,24.4,0.3,24.4,22.6,-0.0,3.5,20.9
1684825920,24.4,0.3,24.4,22.6,-0.0,3.5,20.9
1684826040,24.3,0.3,24.3,22.6,-0.0,4.1,20.9
1684826160,24.4,0.3,24.4,22.6,-0.0,3.5,20.9
1684826280,24.3,0.3,24.3,22.6,-0.0,4.1,20.8
1684826400,24.3,0.3,24.3,22.6,-0.0,4.4,20.8
1684826520,24.3,0.3,24.3,22.6,-0.0,3.6,20.8
1684826640,24.3,0.3,24.3,22.6,-0.0,3.8,20.8
1684826760,24.3,0.3,24.3,22.6,-0.0,4.2,20.8
1684826880,24.3,0.3,24.2,22.6,-0.0,4.2,20.8
1684827000,24.2,0.3,24.2,22.6,-0.0,4.2,20.8
1684827120,24.2,0.3,24.2,22.6,-0.0,4.3,20.8
1684827240,24.2,0.3,24.2,22.6,-0.0,4.0,20.8
1684827360,24.3,0.3,24.3,22.6,-0.0,3.6,20.8
1684827480,24.3,0.3,24.3,22.6,-0.0,3.6,20.8
1684827600,24.2,0.3,24.2,22.6,-0.0,3.4,20.8
1684827720,24.2,0.3,24.2,22.6,-0.0,4.2,20.7
1684827840,24.2,0.3,24.2,22.6,-0.0,4.2,20.7
1684827960,24.2,0.3,24.2,22.6,-0.0,3.7,20.7
1684828080,24.2,0.3,24.2,22.6,-0.0,3.9,20.7
1684828200,24.1,0.3,24.1,22.6,-0.0,4.6,20.7
1684828320,24.1,0.3,24.1,22.6,-0.0,4.2,20.7
1684828440,24.1,0.3,24.1,22.6,-0.0,4.2,20.7
1684828560,24.1,0.3,24.1,22.6,-0.0,4.3,20.7
1684828680,24.1,0.3,24.1,22.6,-0.0,4.1,20.7
1684828800,24.0,0.3,24.0,22.6,-0.0,4.5,20.7
1684828920,24.1,0.3,24.0,22.6,-0.0,4.2,20.7
1684829040,24.0,0.3,24.0,22.6,-0.0,4.3,20.6
1684829160,24.1,0.3,24.1,22.6,-0.0,3.6,20.6
1684829280,24.0,0.3,24.0,22.6,-0.0,4.3,20.6
1684829400,24.0,0.3,24.0,22.6,-0.0,4.2,20.6
1684829520,24.0,0.3,24.0,22.6,-0.0,4.1,20.6
1684829640,24.1,0.3,24.1,22.6,-0.0,3.1,20.6
1684829760,24.1,0.3,24.1,22.6,-0.0,3.0,20.6
1684829880,24.2,0.3,24.2,22.6,-0.0,2.4,20.6
1684830000,24.1,0.3,24.1,22.6,-0.0,3.2,20.6
1684830120,24.1,0.3,24.1,22.6,-0.0,3.0,20.6
1684830240,24.1,0.3,24.1,22.6,-0.0,3.0,20.5
1684830360,24.0,0.3,24.0,22.6,-0.0,3.2,20.5
1684830480,24.1,0.3,24.1,22.6,-0.0,2.9,20.5
1684830600,24.0,0.3,24.0,22.6,-0.0,3.1,20.5
1684830720,24.0,0.3,24.0,22.6,-0.0,3.0,20.5
1684830840,24.0,0.3,24.0,22.6,-0.0,2.9,20.5
1684830960,24.1,0.3,24.1,22.6,-0.0,2.4,20.5
1684831080,24.0,0.3,24.0,22.6,-0.0,3.0,20.5
1684831200,24.0,0.3,24.0,22.6,-0.0,3.0,20.5
1684831320,24.0,0.3,24.0,22.6,-0.0,3.0,20.5
1684831440,24.0,0.3,24.0,22.6,-0.0,3.1,20.5
1684831560,24.0,0.3,24.0,22.6,-0.0,2.9,20.5
1684831800,24.0,0.3,24.0,22.6,-0.0,2.7,20.4
1684831920,23.9,0.3,23.9,22.6,-0.0,2.9,20.4
1684832040,23.9,0.3,23.9,22.6,-0.0,3.1,20.4
1684832160,23.9,0.3,23.9,22.6,-0.0,2.9,20.4
1684832280,24.0,0.3,24.0,22.6,-0.0,1.7,20.4
1684832400,24.0,0.3,24.0,22.6,-0.0,1.7,20.4
1684832520,24.0,0.3,24.0,22.6,-0.0,1.8,20.4
1684832640,24.0,0.3,24.0,22.6,-0.0,1.7,20.4
1684832760,24.0,0.3,24.0,22.6,-0.0,1.8,20.4
1684832880,24.0,0.3,24.0,22.6,-0.0,1.7,20.4
1684833000,23.9,0.3,23.9,22.6,-0.0,1.8,20.4
1684833120,23.9,0.3,23.9,22.6,-0.0,1.8,20.3
1684833240,23.8,0.3,23.8,22.6,-0.0,1.7,20.3
1684833360,23.8,0.2,23.8,22.6,-0.0,2.0,20.3
1684833480,23.8,0.3,23.8,22.6,-0.0,1.9,20.3
1684833600,23.7,0.3,23.7,22.6,-0.0,1.9,20.3
1684833720,23.7,0.3,23.7,22.6,-0.0,1.5,20.3
1684833840,23.7,0.3,23.7,22.6,-0.0,1.9,20.3
1684833960,23.7,0.3,23.7,22.6,-0.0,1.6,20.3
1684834080,23.7,0.3,23.7,22.6,-0.0,1.6,20.3
1684834200,23.7,0.3,23.7,22.6,-0.0,1.6,20.3
1684834320,23.7,0.2,23.7,22.6,-0.0,1.6,20.2
1684834440,23.7,0.3,23.7,22.6,-0.0,1.6,20.2
1684834560,23.7,0.3,23.7,22.6,-0.0,1.6,20.2
1684834680,23.6,0.3,23.6,22.6,-0.0,1.6,20.2
1684834800,23.7,0.3,23.7,22.6,-0.0,1.4,20.2
1684834920,23.6,0.3,23.6,22.6,-0.0,1.5,20.2
1684835040,23.6,0.3,23.6,22.6,-0.0,1.6,20.2
1684835160,23.6,0.3,23.6,22.6,-0.0,1.5,20.2
1684835280,23.6,0.3,23.6,22.6,-0.0,1.8,20.2
1684835400,23.6,0.2,23.6,22.6,-0.0,1.6,20.2
1684835520,23.6,0.2,23.6,22.6,-0.0,1.5,20.2
1684835640,23.6,0.3,23.6,22.6,-0.0,1.5,20.2
1684835760,23.6,0.3,23.6,22.6,-0.0,1.6,20.1
1684835880,23.6,0.3,23.6,22.6,-0.0,1.6,20.1
1684836000,23.6,0.3,23.6,22.6,-0.0,1.4,20.1
1684836120,23.6,0.3,23.6,22.6,-0.0,1.3,20.1
1684836240,23.6,0.3,23.6,22.6,-0.0,1.4,20.1
1684836360,23.6,0.3,23.6,22.6,-0.0,1.3,20.1
1684836480,23.6,0.3,23.6,22.6,-0.0,1.4,20.1
1684836600,23.6,0.3,23.6,22.6,-0.0,1.2,20.1
1684836720,23.6,0.3,23.6,22.6,-0.0,1.3,20.1
1684836840,23.6,0.3,23.6,22.6,-0.0,1.3,20.1
1684836960,23.6,0.3,23.6,22.6,-0.0,1.3,20.1
1684837080,23.6,0.3,23.6,22.6,-0.0,1.3,20.0
1684837200,23.6,0.3,23.6,22.6,-0.0,1.3,20.0
1684837320,23.6,0.3,23.6,22.6,-0.0,1.3,20.0
1684837440,23.6,0.3,23.6,22.6,-0.0,1.3,20.0
1684837560,23.6,0.3,23.6,22.6,-0.0,1.3,20.0
1684837680,23.6,0.3,23.6,22.6,-0.0,1.3,20.0
1684837800,23.6,0.3,23.6,22.6,-0.0,1.3,20.0
1684837920,23.6,0.3,23.6,22.6,-0.0,1.3,20.0
1684838040,23.5,0.3,23.5,22.6,-0.0,1.5,20.0
1684838160,23.6,0.3,23.6,22.6,-0.0,1.3,20.0
1684838280,23.5,0.3,23.5,22.6,-0.0,1.4,19.9
1684838400,23.5,0.3,23.6,22.6,-0.0,1.3,19.9
1684838520,23.5,0.3,23.5,22.6,-0.0,1.3,19.9
1684838640,23.5,0.2,23.5,22.6,-0.0,1.3,19.9
1684838760,23.5,0.2,23.5,22.6,-0.0,1.3,19.9
1684839000,23.5,0.2,23.5,22.6,-0.0,1.3,19.9
1684839120,23.5,0.3,23.5,22.6,-0.0,1.2,19.9
1684839240,23.5,0.3,23.5,22.6,-0.0,1.4,19.9
1684839360,23.5,0.3,23.5,22.6,-0.0,1.3,19.9
1684839480,23.5,0.3,23.5,22.6,-0.0,1.3,19.9
1684839600,23.5,0.3,23.5,22.6,-0.0,1.3,19.8
1684839720,23.5,0.3,23.5,22.6,-0.0,1.3,19.8
1684839840,23.5,0.3,23.5,22.6,-0.0,1.4,19.8
1684839960,23.5,0.2,23.5,22.6,-0.0,1.3,19.8
1684840080,23.5,0.2,23.5,22.6,-0.0,1.4,19.8
1684840200,23.4,0.2,23.4,22.6,-0.0,1.5,19.8
1684840320,23.5,0.3,23.5,22.6,-0.0,1.3,19.8
1684840440,23.5,0.3,23.5,22.6,-0.0,1.3,19.8
1684840560,23.5,0.3,23.5,22.6,-0.0,1.4,19.8
1684840680,23.5,0.3,23.5,22.6,-0.0,1.1,19.8
1684840800,23.5,0.3,23.5,22.6,-0.0,1.1,19.8
1684840920,23.5,0.3,23.5,22.6,-0.0,1.3,19.8
1684841040,23.5,0.3,23.5,22.6,-0.0,1.0,19.7
1684841160,23.5,0.3,23.5,22.6,-0.0,1.1,19.7
1684841280,23.5,0.3,23.5,22.6,-0.0,1.0,19.7
1684841400,23.5,0.3,23.5,22.6,-0.0,1.0,19.7
1684841520,23.5,0.3,23.5,22.6,-0.0,1.1,19.7
1684841640,23.5,0.3,23.5,22.6,-0.0,1.1,19.7
1684841760,23.5,0.3,23.5,22.6,-0.0,1.0,19.7
1684841880,23.5,0.3,23.5,22.6,-0.0,1.0,19.7
1684842000,23.5,0.3,23.5,22.6,-0.0,1.1,19.7
1684842120,23.5,0.3,23.5,22.6,-0.0,1.1,19.6
1684842240,23.4,0.3,23.5,22.6,-0.0,1.1,19.6
1684842360,23.4,0.3,23.5,22.6,-0.0,1.1,19.6
1684842480,23.4,0.3,23.4,22.6,-0.0,1.0,19.6
1684842600,23.4,0.3,23.4,22.6,-0.0,1.1,19.6
1684842720,23.4,0.3,23.4,22.6,-0.0,1.1,19.6
1684842840,23.4,0.3,23.4,22.6,-0.0,1.0,19.6
1684842960,23.4,0.4,23.4,22.6,-0.0,1.1,19.6
1684843080,23.4,0.5,23.4,22.6,-0.0,1.1,19.6
1684843200,23.4,0.6,23.4,22.6,-0.0,1.0,19.6
1684843320,23.4,0.7,23.4,22.6,-0.0,1.1,19.5
1684843440,23.4,0.8,23.4,22.6,-0.0,1.0,19.5
1684843560,23.4,1.1,23.4,22.6,-0.0,1.0,19.5
1684843680,23.4,1.5,23.4,22.6,-0.0,1.0,19.5
1684843800,23.4,2.0,23.4,22.6,-0.0,1.0,19.5
1684843920,23.4,3.0,23.4,22.6,-0.0,1.0,19.5
1684844040,23.4,4.1,23.4,22.6,-0.0,1.0,19.5
1684844160,23.4,6.1,23.4,22.6,-0.0,1.1,19.5
1684844280,23.4,8.9,23.4,22.6,-0.0,1.0,19.5
1684844400,23.4,12.3,23.4,22.6,-0.0,1.1,19.5
1684844520,23.4,16.8,23.4,22.6,-0.0,1.1,19.5
1684844640,23.4,21.0,23.4,22.6,-0.0,1.0,19.5
1684844760,23.4,23.5,23.4,22.6,-0.0,1.0,19.5
1684844880,23.4,23.7,23.4,22.6,-0.0,1.1,19.4
1684845000,23.4,23.7,23.4,22.6,-0.0,1.1,19.4
1684845120,23.4,23.7,23.4,22.6,-0.0,1.1,19.4
1684845240,23.4,23.7,23.4,22.6,-0.0,1.0,19.4
1684845360,23.4,23.7,23.4,22.6,-0.0,1.0,19.4
1684845480,23.4,23.7,23.4,22.6,-0.0,1.0,19.4
1684845600,23.4,23.7,23.4,22.6,0.0,1.0,19.4
1684845720,23.4,23.8,23.4,22.6,0.0,1.0,19.4
1684845840,23.4,25.8,23.4,22.6,0.0,1.1,19.4
1684845960,23.4,27.5,23.4,22.6,0.0,1.0,19.4
1684846080,23.4,27.9,23.4,22.6,0.0,1.0,19.4
1684846200,23.4,28.2,23.4,22.6,0.0,1.0,19.3
1684846320,23.4,28.5,23.4,22.6,0.0,1.0,19.3
1684846440,23.4,28.7,23.4,22.6,0.0,1.1,19.3
1684846560,23.4,29.0,23.4,22.6,0.0,1.0,19.3
1684846680,23.4,29.2,23.4,22.6,0.1,0.7,19.3
1684846800,23.4,29.4,23.4,22.6,0.1,0.7,19.3
1684846920,23.5,29.6,23.4,22.6,0.1,0.7,19.3
1684847040,23.5,29.7,23.4,22.6,0.1,0.7,19.3
1684847160,23.5,29.7,23.4,22.6,0.1,0.8,19.3
1684847280,23.5,29.9,23.5,22.6,0.1,0.7,19.3
1684847400,23.5,30.1,23.5,22.6,0.1,0.7,19.3
1684847520,23.5,30.2,23.5,22.6,0.1,0.7,19.3
1684847640,23.5,30.4,23.5,22.6,0.2,0.7,19.2
1684847760,23.5,30.5,23.5,22.6,0.2,0.8,19.2
1684847880,23.5,30.6,23.5,22.6,0.2,0.8,19.2
1684848000,23.5,30.8,23.5,22.6,0.2,0.7,19.2
1684848120,23.5,30.9,23.5,22.6,0.2,0.8,19.2
1684848240,23.5,31.0,23.5,22.6,0.3,0.8,19.2
1684848360,23.5,31.0,23.5,22.6,0.3,0.7,19.2
1684848480,23.5,31.1,23.5,22.6,0.3,0.7,19.2
1684848600,23.5,31.2,23.5,22.6,0.3,0.8,19.2
1684848720,23.5,31.4,23.5,22.6,0.3,0.7,19.2
1684848840,23.5,31.3,23.5,22.6,0.3,0.7,19.2
1684848960,23.5,26.4,23.5,22.6,0.4,0.7,19.2
1684849080,23.6,26.5,23.5,22.6,0.4,0.7,19.2
1684849200,23.6,26.5,23.6,22.6,0.5,0.7,19.2
1684849320,23.6,26.5,23.6,22.6,0.5,0.7,19.1
1684849440,23.6,26.5,23.6,22.6,0.5,0.8,19.1
1684849560,23.6,26.8,23.6,22.6,0.6,0.7,19.1
1684849680,23.6,26.8,23.6,22.6,0.6,0.7,19.1
1684849800,23.7,26.8,23.6,22.6,0.6,0.7,19.1
1684849920,23.7,26.8,23.7,22.6,0.7,0.7,19.1
1684850040,23.7,27.0,23.7,22.6,0.7,0.7,19.1
1684850160,23.7,27.1,23.7,22.6,0.7,0.8,19.1
1684850280,23.7,27.2,23.7,22.6,0.7,0.8,19.1
1684850400,23.7,27.1,23.7,22.6,0.8,0.7,19.1
1684850520,23.8,27.2,23.8,22.6,0.8,0.7,19.1
1684850640,23.8,27.1,23.8,22.6,0.9,0.7,19.1
1684850760,23.8,27.3,23.8,22.6,0.8,0.7,19.1
1684850880,23.8,27.2,23.8,22.6,0.9,0.7,19.1
1684851000,23.9,27.6,23.9,22.6,0.9,0.7,19.1
1684851120,23.9,27.6,23.9,22.6,1.0,0.7,19.1
1684851240,23.9,27.5,23.9,22.6,1.1,0.7,19.1
1684851360,24.0,37.8,24.0,22.6,1.1,0.7,19.0
1684851480,24.0,39.1,24.0,22.6,1.2,0.9,19.0
1684851600,24.1,38.6,24.1,22.6,1.3,0.9,19.0
1684851720,24.1,38.6,24.1,22.6,1.4,0.9,19.0
1684851840,24.1,39.3,24.1,22.6,1.5,1.2,19.0
1684851960,24.1,38.4,24.1,22.6,1.5,1.2,19.0
1684852080,24.1,38.4,24.1,22.6,1.4,1.2,19.0
1684852200,24.2,38.7,24.1,22.6,1.5,1.2,19.0
1684852320,24.2,39.3,24.2,22.6,1.4,1.2,19.0
1684852440,24.2,39.3,24.2,22.6,1.5,1.2,19.0
1684852560,24.2,38.8,24.2,22.6,1.6,1.3,19.0
1684852680,24.2,39.1,24.1,22.6,1.6,1.5,19.0
1684852800,24.1,39.1,24.1,22.6,1.6,1.5,19.0
1684852920,24.2,38.5,24.2,22.6,1.7,1.5,19.0
1684853040,24.3,39.1,24.2,22.6,1.8,1.5,19.0
1684853160,24.3,39.1,24.3,22.6,1.8,1.5,19.0
1684853280,24.4,39.4,24.4,22.6,1.9,1.5,19.0
1684853400,24.3,38.9,24.3,22.6,1.9,1.8,19.0
1684853520,24.2,38.9,24.2,22.6,1.9,1.8,19.0
1684853640,24.2,39.2,24.2,22.6,1.9,1.8,19.0
1684853760,24.3,38.4,24.2,22.6,2.0,1.8,19.0
1684853880,24.3,38.4,24.3,22.6,2.1,1.8,19.0
1684854000,24.4,39.0,24.4,22.6,2.1,1.9,19.0
1684854120,24.5,39.6,24.5,22.6,2.1,1.8,19.0
1684854240,24.0,39.6,23.9,22.6,2.1,3.0,19.0
1684854360,23.9,39.5,23.8,22.6,2.1,3.1,19.0
1684854480,24.0,38.9,24.0,22.6,2.2,2.0,19.0
1684854600,24.2,38.9,24.2,22.6,2.2,1.8,19.0
1684854720,24.3,37.4,24.3,22.6,2.3,1.9,19.0
1684854840,24.2,38.2,24.2,22.6,2.4,2.5,19.0
1684854960,24.1,38.2,24.0,22.6,2.5,3.0,19.0
1684855080,24.0,38.4,24.0,22.6,2.7,3.0,19.0
1684855200,24.0,38.3,23.9,22.6,2.7,3.0,19.0
1684855320,23.9,38.3,23.9,22.6,2.8,3.1,19.0
1684855440,24.0,38.7,23.9,22.6,2.9,3.1,19.0
1684855560,24.0,39.1,24.0,22.6,2.9,3.0,19.0
1684855680,24.0,39.1,24.0,22.6,3.0,3.0,19.0
1684855800,24.0,38.6,24.0,22.6,3.0,3.0,19.0
1684855920,24.0,39.1,24.0,22.6,3.0,3.0,19.0
1684856040,24.1,39.1,24.0,22.6,3.1,3.0,19.0
1684856160,24.2,39.1,24.1,22.6,3.2,3.0,19.0
1684856280,24.2,38.6,24.2,22.6,3.1,3.1,19.0
1684856400,24.3,38.6,24.2,22.6,3.2,3.0,19.0
1684856520,24.3,39.1,24.3,22.6,3.2,3.0,19.0
1684856640,24.5,39.1,24.4,22.6,3.3,3.0,19.0
1684856760,24.6,39.1,24.6,22.6,3.3,3.0,19.0
1684856880,24.5,39.1,24.5,22.6,3.3,3.2,19.0
1684857000,24.2,39.1,24.2,22.6,3.3,3.6,19.0
1684857120,24.2,39.1,24.1,22.6,3.4,3.6,19.0
1684857240,24.2,39.0,24.1,22.6,3.4,3.6,19.0
1684857360,24.1,38.9,24.1,22.6,3.5,3.6,19.0
1684857480,24.0,38.9,23.9,22.6,3.6,4.2,19.0
1684857600,24.5,39.5,24.4,22.6,3.5,2.9,19.0
1684857720,24.7,39.1,24.6,22.6,3.5,2.9,19.0
1684857840,24.6,39.1,24.5,22.6,3.6,3.5,19.0
1684857960,24.6,38.7,24.5,22.6,3.7,3.6,19.0
1684858080,24.6,39.4,24.6,22.6,3.8,3.5,19.0
1684858200,24.6,39.4,24.6,22.6,3.9,3.6,19.0
1684858320,24.6,40.0,24.6,22.6,4.2,4.1,19.0
1684858440,24.8,39.6,24.7,22.6,4.2,3.5,19.0
1684858560,24.8,39.6,24.8,22.6,4.2,3.5,19.0
1684858680,24.9,39.3,24.9,22.6,4.2,3.5,19.0
1684858800,25.0,39.3,24.9,22.6,4.4,3.5,19.0
1684858920,25.0,39.5,24.9,22.6,4.4,3.8,19.0
1684859040,24.9,39.6,24.9,22.6,4.5,4.1,19.0
1684859160,25.1,39.6,25.0,22.6,4.5,3.4,19.0
1684859280,25.1,39.7,25.1,22.6,4.6,3.4,19.0
1684859400,25.1,35.5,25.1,22.6,4.3,3.4,19.0
1684859520,25.2,39.2,25.2,22.6,4.6,3.4,19.0
1684859640,25.2,39.2,25.2,22.6,4.7,3.9,19.0
1684859760,25.2,35.9,25.2,22.6,4.4,3.5,19.0
1684859880,25.3,35.9,25.3,22.6,4.5,3.1,19.0
1684860000,25.4,36.6,25.4,22.6,4.7,2.8,19.0
1684860120,25.5,36.5,25.4,22.6,4.6,2.8,19.0
1684860240,25.4,36.5,25.4,22.6,4.5,2.8,19.0
1684860360,25.4,35.9,25.3,22.6,4.4,3.4,19.0
1684860480,25.3,35.8,25.3,22.6,4.4,3.8,19.0
1684860600,25.5,35.8,25.4,22.6,4.6,2.8,19.0
1684860720,25.5,36.6,25.5,22.6,4.6,2.9,19.0
1684860840,25.6,37.2,25.6,22.6,4.9,2.8,19.0
1684860960,25.6,37.2,25.6,22.6,4.8,2.7,19.0
1684861080,25.6,36.4,25.6,22.6,4.8,2.8,19.0
1684861200,25.7,37.2,25.6,22.6,4.9,2.8,19.0
1684861320,25.7,37.2,25.6,22.6,4.7,2.8,19.0
1684861440,25.6,36.6,25.6,22.6,4.5,3.2,19.0
1684861560,25.6,36.7,25.5,22.6,4.6,3.4,19.0
1684861680,25.7,36.7,25.7,22.6,4.8,2.8,19.0
1684861800,25.7,36.4,25.7,22.6,4.8,2.8,19.0
1684861920,25.8,37.2,25.8,22.6,5.0,2.7,19.0
1684862040,25.8,37.2,25.8,22.6,5.0,2.8,19.0
1684862160,25.8,37.2,25.8,22.6,5.0,2.7,19.0
1684862280,25.8,38.1,25.8,22.6,5.2,2.7,19.0
1684862400,25.8,38.1,25.8,22.6,5.0,2.8,19.0
1684862520,25.9,37.3,25.8,22.6,5.2,2.8,19.0
1684862640,25.9,37.4,25.8,22.6,5.0,2.7,19.0
1684862760,25.9,37.4,25.9,22.6,5.1,2.7,19.0
1684862880,25.9,38.2,25.9,22.6,5.1,2.7,19.0
1684863000,25.9,37.3,25.8,22.6,5.1,3.3,19.0
1684863120,25.9,37.3,25.9,22.6,5.1,2.7,19.0
1684863240,25.9,37.5,25.9,22.6,4.9,2.8,19.0
1684863360,25.9,36.6,25.9,22.6,4.7,2.8,19.0
1684863480,25.9,36.6,25.8,22.6,4.5,2.8,19.0
1684863600,25.9,36.1,25.8,22.6,4.4,2.7,19.0
1684863720,25.9,36.1,25.8,22.6,4.4,2.7,19.0
1684863840,25.9,36.1,25.8,22.6,4.4,2.7,19.0
1684863960,25.8,36.2,25.8,22.6,4.4,3.4,19.0
1684864080,25.8,36.3,25.8,22.6,4.3,3.4,19.0
1684864200,25.8,36.4,25.8,22.6,4.3,2.8,19.0
1684864320,25.9,36.4,25.8,22.6,4.4,2.8,19.0
1684864440,25.8,35.4,25.8,22.6,4.2,2.7,19.1
1684864560,25.9,35.4,25.8,22.6,4.2,2.7,19.1
1684864680,25.8,35.8,25.8,22.6,4.0,2.7,19.1
1684864800,25.8,39.0,25.8,22.6,3.9,2.7,19.1
1684864920,25.8,38.9,25.8,22.6,4.0,2.9,19.1
1684865040,25.8,38.9,25.8,22.6,4.0,3.2,19.1
1684865160,25.8,38.9,25.8,22.6,4.0,3.0,19.1
1684865280,25.8,39.5,25.8,22.6,4.1,2.7,19.1
1684865400,25.8,39.5,25.8,22.6,3.9,2.7,19.1
1684865520,25.8,39.5,25.8,22.6,3.8,2.8,19.1
1684865640,25.8,38.9,25.8,22.6,4.0,2.9,19.1
1684865760,25.8,38.8,25.7,22.6,3.7,3.1,19.1
1684865880,25.7,38.8,25.7,22.6,3.7,3.0,19.1
1684866000,25.7,39.2,25.7,22.6,3.6,2.8,19.1
1684866120,25.7,38.7,25.7,22.6,3.6,2.8,19.1
1684866240,25.6,38.7,25.6,22.6,3.4,3.5,19.1
1684866360,25.6,39.1,25.6,22.6,3.4,3.4,19.1
1684866480,25.6,38.5,25.5,22.6,3.3,3.4,19.1
1684866600,25.6,38.5,25.5,22.6,3.4,3.4,19.1
1684866720,25.5,39.0,25.5,22.6,3.3,3.5,19.1
1684866840,25.6,39.0,25.5,22.6,3.4,2.8,19.1
1684866960,25.6,39.1,25.6,22.6,3.4,2.9,19.1
1684867080,25.6,39.1,25.6,22.6,3.4,2.7,19.1
1684867200,25.6,39.1,25.6,22.6,3.4,2.8,19.1
1684867320,25.6,39.2,25.5,22.6,3.4,3.3,19.1
1684867440,25.5,39.0,25.5,22.6,3.5,3.7,19.1
1684867560,25.5,39.1,25.5,22.6,3.5,3.4,19.1
1684867680,25.5,38.6,25.5,22.6,3.6,3.3,19.1
1684867800,25.5,39.7,25.5,22.6,3.5,3.4,19.1
1684867920,25.6,39.7,25.6,22.6,3.6,2.8,19.1
1684868040,25.7,39.8,25.6,22.6,3.6,2.7,19.1
1684868160,25.6,39.3,25.6,22.6,3.6,3.3,19.1
1684868280,25.6,39.3,25.5,22.6,3.6,3.2,19.1
1684868400,25.5,39.2,25.5,22.6,3.6,3.6,19.1
1684868520,25.5,39.1,25.4,22.6,3.7,4.0,19.1
1684868640,25.6,39.1,25.5,22.6,3.9,3.1,19.1
1684868760,25.7,39.9,25.7,22.6,4.0,2.8,19.1
1684868880,25.7,40.0,25.7,22.6,4.1,2.7,19.1
1684869000,25.8,40.0,25.8,22.6,4.3,2.7,19.1
1684869120,25.8,39.3,25.8,22.6,4.2,2.8,19.1
1684869240,25.7,39.7,25.7,22.6,4.3,3.9,19.1
1684869360,25.7,39.3,25.7,22.6,4.2,3.4,19.1
1684869480,25.7,39.3,25.7,22.6,4.2,3.4,19.1
1684869600,25.8,39.7,25.8,22.6,4.4,3.3,19.0
1684869720,25.8,36.6,25.8,22.6,4.4,3.2,19.0
1684869840,25.9,36.5,25.9,22.6,4.6,2.9,19.0
1684869960,25.9,36.8,25.9,22.6,4.6,2.8,19.0
1684870080,25.9,36.8,25.9,22.6,4.4,2.7,19.0
1684870200,25.9,35.8,25.9,22.6,4.3,2.8,19.0
1684870320,25.8,35.8,25.8,22.6,4.2,4.0,19.0
1684870440,25.7,35.8,25.7,22.6,4.2,4.0,19.0
1684870560,25.8,35.8,25.8,22.6,4.3,3.4,19.0
1684870680,25.8,36.5,25.8,22.6,4.4,3.3,19.0
1684870800,25.9,36.5,25.9,22.6,4.3,2.7,19.0
1684870920,25.9,35.8,25.9,22.6,4.1,2.7,19.0
1684871040,25.9,35.7,25.8,22.6,4.2,3.4,19.0
1684871160,25.8,35.7,25.8,22.6,4.3,3.3,19.0
1684871280,25.8,36.5,25.8,22.6,4.2,3.4,19.0
1684871400,25.8,39.3,25.8,22.6,4.1,3.4,19.0
1684871520,25.9,39.3,25.9,22.6,4.0,2.9,19.0
1684871640,25.9,39.7,25.9,22.6,4.0,2.8,19.0
1684871760,25.8,39.7,25.8,22.6,4.1,3.3,19.0
1684871880,25.8,40.2,25.8,22.6,4.1,3.7,19.0
1684872000,25.8,39.3,25.8,22.6,4.2,3.4,19.0
1684872120,25.8,39.3,25.8,22.6,4.0,3.4,19.0
1684872240,25.8,39.5,25.8,22.6,3.8,3.0,19.0
1684872360,25.9,39.6,25.8,22.6,4.0,2.7,19.0
1684872480,25.8,39.6,25.8,22.6,4.1,3.3,19.0
1684872600,25.8,39.8,25.8,22.6,4.1,3.4,19.0
1684872720,25.9,40.2,25.8,22.6,4.2,2.9,19.0
1684872840,25.8,40.2,25.8,22.6,4.1,3.6,19.0
1684872960,25.8,39.8,25.8,22.6,4.2,3.4,19.0
1684873080,25.9,39.9,25.9,22.6,4.3,3.0,19.0
1684873200,25.9,39.9,25.9,22.6,4.3,3.0,19.0
1684873320,26.0,39.5,25.9,22.6,4.3,2.7,19.0
1684873440,26.0,39.9,25.9,22.6,4.2,2.7,19.0
1684873560,25.9,39.9,25.9,22.6,4.3,3.3,19.0
1684873680,25.8,39.8,25.8,22.6,4.2,3.6,19.0
1684873800,25.9,39.4,25.8,22.6,4.2,3.4,19.0
1684873920,25.9,39.8,25.8,22.6,4.2,3.4,19.0
1684874040,25.9,39.8,25.9,22.6,4.2,3.0,19.0
1684874160,25.9,39.4,25.9,22.6,4.2,2.7,19.0
1684874280,25.9,39.8,25.9,22.6,4.2,3.3,19.0
1684874400,25.9,39.8,25.9,22.6,4.3,3.3,19.0
1684874520,25.9,39.9,25.9,22.6,4.3,3.2,19.0
1684874640,25.9,39.9,25.9,22.6,4.3,3.4,19.0
1684874760,25.9,39.5,25.9,22.6,4.2,3.4,19.0
1684874880,25.9,39.8,25.8,22.6,4.2,3.6,18.9
1684875000,25.9,35.8,25.8,22.6,4.2,3.5,19.0
1684875120,25.8,35.8,25.8,22.6,4.1,3.9,18.9
1684875240,25.9,39.3,25.9,22.6,4.2,2.9,18.9
1684875360,26.0,39.8,25.9,22.6,4.2,2.8,18.9
1684875480,26.0,40.0,26.0,22.6,4.3,2.8,18.9
1684875600,26.0,40.0,26.0,22.6,4.4,2.7,18.9
1684875720,26.0,35.8,26.0,22.6,4.2,3.1,18.9
1684875840,25.9,35.8,25.9,22.6,4.2,3.9,18.9
1684875960,25.9,35.8,25.8,22.6,4.2,3.9,18.9
1684876080,26.0,36.6,25.9,22.6,4.4,3.2,18.9
1684876200,26.0,36.5,26.0,22.6,4.3,2.8,18.9
1684876320,26.0,36.7,26.0,22.6,4.4,2.7,18.9
1684876440,26.0,36.5,26.0,22.6,4.4,2.7,18.9
1684876560,26.1,36.5,26.0,22.6,4.5,2.7,18.9
1684876680,26.1,36.4,26.0,22.6,4.5,2.7,18.9
1684876800,26.0,36.5,26.0,22.6,4.4,3.3,18.9
1684876920,25.9,36.5,25.9,22.6,4.3,3.9,18.9
1684877040,26.0,35.8,25.9,22.6,4.1,3.1,18.9
1684877160,26.0,39.9,26.0,22.6,4.1,2.8,18.9
1684877280,26.0,39.9,26.0,22.6,4.1,2.7,18.9
1684877400,26.0,39.9,26.0,22.6,4.1,2.7,18.9
1684877520,26.0,39.9,26.0,22.6,4.0,2.8,18.9
1684877640,26.0,39.4,25.9,22.6,4.2,3.7,18.9
1684877760,26.0,35.9,26.0,22.6,4.3,2.7,18.9
1684877880,26.0,35.7,26.0,22.6,4.2,2.8,18.9
1684878000,26.0,36.1,26.0,22.6,4.1,2.7,18.9
1684878120,26.0,36.1,26.0,22.6,4.0,2.8,18.9
1684878240,26.0,35.6,26.0,22.6,3.9,2.7,18.9
1684878360,26.0,39.2,26.0,22.6,4.0,2.7,18.9
1684878480,26.0,39.7,26.0,22.6,3.9,2.7,18.9
1684878600,26.0,39.5,25.9,22.6,3.9,3.3,18.9
1684878720,26.0,39.5,25.9,22.6,3.8,3.4,18.9
1684878840,26.0,39.5,26.0,22.6,3.8,2.8,18.9
1684878960,26.0,39.7,26.0,22.6,3.9,2.7,18.9
1684879080,26.0,39.7,26.0,22.6,4.0,2.9,18.9
1684879200,25.9,39.2,25.9,22.6,4.0,3.7,18.9
1684879320,26.0,39.2,25.9,22.6,4.0,3.3,18.9
1684879440,26.0,39.2,25.9,22.6,3.9,3.3,18.9
1684879560,26.0,39.1,26.0,22.6,3.8,2.8,18.9
1684879680,26.0,38.6,26.0,22.6,3.8,2.7,18.9
1684879800,26.0,38.6,26.0,22.6,3.8,2.8,18.9
1684879920,25.9,39.0,25.9,22.6,3.7,3.3,18.9
1684880040,26.0,39.0,26.0,22.6,3.8,2.8,18.9
1684880160,25.9,39.0,25.9,22.6,3.8,3.3,18.9
1684880280,25.9,39.0,25.9,22.6,3.7,3.4,18.9
1684880400,26.0,39.6,26.0,22.6,4.0,2.8,18.9
1684880520,25.9,39.6,25.9,22.6,3.9,3.4,18.9
1684880640,25.9,39.0,25.9,22.6,3.7,3.3,18.9
1684880760,26.0,39.0,25.9,22.6,3.7,2.7,18.9
1684880880,26.0,39.0,26.0,22.6,3.7,2.7,18.9
1684881000,25.9,39.0,25.9,22.6,3.8,3.7,18.9
1684881120,25.9,38.9,25.9,22.6,3.8,3.3,18.9
1684881240,25.9,38.9,25.9,22.6,3.7,3.4,18.9
1684881360,25.9,39.4,25.9,22.6,3.6,2.9,18.9
1684881480,26.0,39.1,25.9,22.6,3.8,2.7,18.9
1684881600,26.0,39.1,26.0,22.6,3.9,2.7,18.9
1684881720,26.0,39.1,25.9,22.6,3.9,3.3,18.9
1684881840,26.0,39.0,25.9,22.6,3.8,2.9,18.9
1684881960,26.0,39.0,25.9,22.6,3.5,2.7,18.9
1684882080,25.9,38.9,25.9,22.6,3.4,3.1,18.9
1684882200,25.9,39.3,25.8,22.6,3.4,3.4,18.9
1684882320,25.8,39.3,25.8,22.6,3.4,3.4,18.9
1684882440,25.8,39.3,25.7,22.6,3.4,3.9,18.9
1684882560,25.8,39.3,25.8,22.6,3.3,3.1,18.9
1684882680,25.9,39.3,25.9,22.6,3.3,2.7,18.9
1684882800,25.9,38.9,25.9,22.6,3.3,2.7,18.9
1684882920,25.9,38.9,25.9,22.6,3.3,2.7,18.9
1684883040,25.9,38.8,25.9,22.6,3.3,2.8,18.9
1684883160,25.8,39.3,25.8,22.6,3.3,3.5,18.9
1684883280,25.9,39.3,25.8,22.6,3.4,2.7,18.9
1684883400,25.9,38.9,25.8,22.6,3.3,2.7,18.9
1684883520,25.9,38.8,25.9,22.6,3.4,2.7,18.9
1684883640,25.9,38.8,25.9,22.6,3.6,2.7,18.9
1684883760,25.9,39.5,25.9,22.6,3.5,2.7,18.9
1684883880,26.0,39.4,25.9,22.6,3.8,2.7,18.9
1684884000,25.9,39.4,25.9,22.6,3.9,3.2,18.9
1684884120,26.0,39.1,25.9,22.6,4.0,3.0,18.9
1684884240,26.0,35.9,26.0,22.6,4.3,2.7,18.9
1684884360,26.0,35.8,26.0,22.6,4.2,2.7,18.9
1684884480,26.0,35.6,26.0,22.6,3.7,2.7,18.9
1684884600,26.0,35.6,26.0,22.6,3.7,2.7,18.9
1684884720,26.0,34.9,26.0,22.6,3.7,2.7,19.0
1684884840,25.9,34.9,25.9,22.6,3.4,3.4,19.0
1684884960,25.9,38.7,25.9,22.6,3.4,3.3,19.0
1684885080,26.0,38.7,26.0,22.6,3.8,2.8,19.0
1684885200,26.0,38.9,25.9,22.6,3.4,2.7,19.0
1684885320,26.0,38.9,25.9,22.6,3.3,2.7,19.0
1684885440,25.9,38.7,25.8,22.6,3.3,3.3,19.0
1684885560,25.9,38.2,25.9,22.6,3.2,3.0,19.0
1684885680,25.8,38.2,25.8,22.6,3.1,3.4,19.0
1684885800,25.8,38.6,25.8,22.6,3.0,2.8,19.0
1684885920,25.9,38.7,25.8,22.6,3.2,2.8,19.0
1684886040,25.8,38.7,25.8,22.6,2.9,3.2,19.1
1684886160,25.8,38.7,25.8,22.6,3.2,2.7,19.1
1684886280,25.8,39.2,25.8,22.6,2.9,2.7,19.1
1684886400,25.8,39.2,25.8,22.6,3.1,3.2,19.1
1684886520,25.8,38.6,25.7,22.6,3.0,3.0,19.1
1684886640,25.8,38.7,25.8,22.6,3.0,2.9,19.1
1684886760,25.8,38.7,25.8,22.6,3.5,3.0,19.1
1684886880,25.8,39.3,25.8,22.6,3.1,2.8,19.1
1684887000,25.8,38.3,25.7,22.6,2.7,2.7,19.1
1684887120,25.8,38.3,25.8,22.6,2.8,2.7,19.1
1684887240,25.7,37.8,25.6,22.6,2.4,3.3,19.1
1684887360,25.7,37.7,25.7,22.6,2.6,2.9,19.1
1684887480,25.6,37.7,25.5,22.6,2.4,3.5,19.1
1684887600,25.6,38.4,25.5,22.6,2.4,3.0,19.1
1684887720,25.6,37.2,25.6,22.6,2.2,2.8,19.1
1684887840,25.5,37.2,25.5,22.6,2.1,2.9,19.1
1684887960,25.5,36.2,25.4,22.6,1.9,3.5,19.1
1684888080,25.4,36.7,25.4,22.6,1.8,3.5,19.2
1684888200,25.3,36.7,25.3,22.6,1.9,4.0,19.2
1684888320,25.3,38.8,25.2,22.6,1.8,4.0,19.1
1684888440,25.3,38.9,25.3,22.6,1.7,3.5,19.1
1684888560,25.3,38.9,25.2,22.6,1.6,3.5,19.1
1684888680,25.2,38.2,25.2,22.6,1.5,3.6,19.1
1684888800,25.2,38.8,25.2,22.6,1.4,3.0,19.1
1684888920,25.2,38.8,25.1,22.6,1.3,3.8,19.1
1684889040,25.1,38.6,25.0,22.6,1.2,3.8,19.1
1684889160,25.0,37.7,25.0,22.6,1.1,4.3,19.1
1684889280,25.0,37.7,25.0,22.6,1.0,3.6,19.1
1684889400,25.0,38.4,25.0,22.6,1.0,3.5,19.1
1684889520,25.0,38.8,24.9,22.6,0.9,3.6,19.1
1684889640,24.9,38.8,24.9,22.6,0.9,3.7,19.1
1684889760,24.9,37.7,24.8,22.6,0.9,3.8,19.1
1684889880,24.8,38.4,24.8,22.6,0.8,3.7,19.1
1684890000,24.8,38.4,24.7,22.6,0.8,4.0,19.1
1684890120,24.7,37.1,24.7,22.6,0.8,4.2,19.1
1684890240,24.7,37.5,24.7,22.6,0.7,3.6,19.1
1684890360,24.7,37.5,24.7,22.6,0.6,3.6,19.0
1684890480,24.6,37.6,24.5,22.6,0.6,4.3,19.0
1684890600,24.5,37.6,24.5,22.6,0.6,4.2,19.0
1684890720,24.5,37.2,24.5,22.6,0.6,4.1,19.0
1684890840,24.4,37.8,24.4,22.6,0.6,3.8,19.0
1684890960,24.3,37.8,24.2,22.6,0.6,3.3,19.0
1684891080,24.0,37.9,24.0,22.6,0.6,3.8,19.0
1684891200,24.0,27.0,24.0,22.6,0.5,2.6,19.0
1684891320,24.0,37.3,24.0,22.6,0.5,2.5,19.0
1684891440,24.0,36.5,24.0,22.6,0.5,2.0,19.0
1684891560,24.1,37.0,24.0,22.6,0.5,1.8,19.0
1684891680,24.0,37.0,24.0,22.6,0.5,2.0,18.9
1684891800,24.0,36.8,24.0,22.6,0.5,2.0,18.9
1684891920,24.0,37.3,24.0,22.6,0.5,1.8,18.9
1684892040,24.0,37.3,24.0,22.6,0.5,1.8,18.9
1684892160,23.9,36.2,23.9,22.6,0.5,2.0,18.9
1684892280,23.9,36.8,23.9,22.6,0.5,1.8,18.9
1684892400,23.9,36.8,23.9,22.6,0.5,1.8,18.9
1684892520,23.9,37.0,23.8,22.6,0.5,2.0,18.8
1684892640,23.8,26.9,23.8,22.6,0.5,2.0,18.8
1684892760,23.8,27.0,23.8,22.6,0.5,2.0,18.8
1684892880,23.8,27.0,23.7,22.6,0.5,2.1,18.8
1684893000,23.8,26.6,23.7,22.6,0.4,2.0,18.8
1684893120,23.7,26.5,23.7,22.6,0.4,2.0,18.8
1684893240,23.7,26.6,23.7,22.6,0.5,2.0,18.8
1684893360,23.7,26.6,23.7,22.6,0.4,2.0,18.8
1684893480,23.7,26.5,23.6,22.6,0.4,2.1,18.8
1684893600,23.7,26.5,23.7,22.6,0.4,1.5,18.8
1684893720,23.7,26.4,23.7,22.6,0.4,1.5,18.8
1684893840,23.7,26.4,23.7,22.6,0.3,1.7,18.7
1684893960,23.7,26.4,23.7,22.6,0.3,1.6,18.8
1684894080,23.6,30.9,23.6,22.6,0.3,1.6,18.7
1684894200,23.7,30.9,23.7,22.6,0.2,1.4,18.7
1684894320,23.7,30.8,23.7,22.6,0.2,1.2,18.7
1684894440,23.7,30.6,23.7,22.6,0.2,1.3,18.7
1684894560,23.7,30.5,23.6,22.6,0.2,1.4,18.7
1684894680,23.6,30.4,23.6,22.6,0.2,1.4,18.7
1684894800,23.6,30.2,23.6,22.6,0.1,1.5,18.7
1684894920,23.6,30.2,23.6,22.6,0.1,1.4,18.7
1684895040,23.6,30.0,23.6,22.6,0.1,1.4,18.7
1684895160,23.6,29.9,23.5,22.6,0.1,1.4,18.6
1684895280,23.5,29.7,23.5,22.6,0.1,1.5,18.6
1684895400,23.5,29.6,23.5,22.6,0.1,1.5,18.6
1684895520,23.5,29.4,23.5,22.6,0.1,1.4,18.6
1684895640,23.5,29.2,23.5,22.6,0.1,1.4,18.6
1684895760,23.5,29.0,23.5,22.6,0.0,1.5,18.6
1684895880,23.5,28.9,23.5,22.6,0.0,1.5,18.6
1684896000,23.5,28.5,23.4,22.6,0.0,1.5,18.6
1684896120,23.5,28.4,23.5,22.6,0.0,1.3,18.6
1684896240,23.4,28.2,23.4,22.6,0.0,1.5,18.6
1684896360,23.5,28.0,23.5,22.6,0.0,1.2,18.5
1684896480,23.5,27.7,23.5,22.6,0.0,1.2,18.5
1684896600,23.5,26.8,23.5,22.6,0.0,1.0,18.5
1684896720,23.5,24.9,23.5,22.6,-0.0,1.2,18.5
