Time stamp,Battery voltage,Array voltage,Load voltage,LVD voltage,Charging current,Load current,Battery or ambient temperature
1684896840,23.5,23.8,23.5,22.6,0.0,1.1,18.5
1684896960,23.5,23.8,23.5,22.6,-0.0,1.1,18.5
1684897080,23.5,23.8,23.4,22.6,0.0,1.2,18.5
1684897200,23.5,23.8,23.4,22.6,0.0,1.2,18.5
1684897320,23.5,23.8,23.4,22.6,0.0,1.1,18.5
1684897440,23.5,23.8,23.5,22.6,-0.0,1.0,18.5
1684897560,23.5,23.8,23.5,22.6,0.0,1.0,18.5
1684897680,23.4,22.1,23.4,22.6,0.0,1.2,18.5
1684897800,23.5,18.8,23.4,22.6,0.0,1.0,18.5
1684897920,23.4,14.5,23.4,22.6,0.0,1.1,18.4
1684898040,23.4,10.4,23.4,22.6,0.0,1.2,18.4
1684898160,23.4,7.3,23.4,22.6,0.0,1.1,18.4
1684898280,23.4,5.4,23.4,22.6,-0.0,1.2,18.4
1684898400,23.4,4.0,23.4,22.6,0.0,1.2,18.4
1684898520,23.4,2.6,23.4,22.6,-0.0,1.1,18.4
1684898640,23.4,1.8,23.4,22.6,0.0,1.2,18.4
1684898760,23.4,1.4,23.4,22.6,0.0,1.1,18.4
1684898880,23.4,1.0,23.4,22.6,0.0,1.1,18.4
1684899000,23.4,0.8,23.4,22.6,-0.0,1.0,18.4
1684899120,23.4,0.7,23.4,22.6,0.0,1.2,18.4
1684899240,23.4,0.6,23.4,22.6,0.0,1.1,18.4
1684899360,23.4,0.4,23.4,22.6,-0.0,1.1,18.4
1684899480,23.4,0.4,23.4,22.6,-0.0,1.1,18.3
1684899600,23.4,0.3,23.4,22.6,-0.0,1.1,18.3
1684899720,23.4,0.3,23.4,22.6,0.0,1.2,18.3
1684899840,23.3,0.3,23.3,22.6,-0.0,1.2,18.3
1684899960,23.3,0.3,23.4,22.6,-0.0,1.2,18.3
1684900080,23.3,0.3,23.3,22.6,0.0,1.2,18.3
1684900200,23.3,0.3,23.3,22.6,0.0,1.2,18.3
1684900320,23.3,0.3,23.3,22.6,-0.0,1.1,18.3
1684900440,23.4,0.3,23.4,22.6,-0.0,1.0,18.3
1684900560,23.3,0.3,23.3,22.6,0.0,1.2,18.3
1684900680,23.4,0.3,23.4,22.6,0.0,0.9,18.3
1684900800,23.4,0.3,23.4,22.6,-0.0,1.0,18.3
1684900920,23.4,0.3,23.4,22.6,0.0,0.9,18.3
1684901040,23.4,0.3,23.4,22.6,0.0,0.9,18.3
1684901160,23.4,0.3,23.4,22.6,-0.0,0.9,18.2
1684901280,23.4,0.3,23.4,22.6,-0.0,0.9,18.2
1684901400,23.4,0.3,23.4,22.6,-0.0,0.7,18.2
1684901520,23.4,0.3,23.4,22.6,-0.0,0.9,18.2
1684901640,23.4,0.3,23.4,22.6,-0.0,0.9,18.2
1684901760,23.4,0.3,23.4,22.6,0.0,0.9,18.2
1684901880,23.4,0.3,23.4,22.6,0.0,0.8,18.2
1684902000,23.4,0.3,23.4,22.6,-0.0,0.7,18.2
1684902120,23.4,0.3,23.4,22.6,-0.0,0.8,18.2
1684902240,23.4,0.3,23.4,22.6,-0.0,0.9,18.2
1684902360,23.4,0.3,23.4,22.6,-0.0,0.7,18.2
1684902480,23.4,0.3,23.4,22.6,0.0,0.8,18.2
1684902600,23.4,0.3,23.4,22.6,-0.0,0.9,18.2
1684902720,23.4,0.3,23.4,22.6,-0.0,0.9,18.2
1684902840,23.4,0.3,23.4,22.6,0.0,0.9,18.2
1684902960,23.4,0.3,23.4,22.6,-0.0,0.9,18.2
1684903080,23.4,0.3,23.4,22.6,-0.0,0.7,18.2
1684903200,23.4,0.3,23.4,22.6,-0.0,0.7,18.2
1684903320,23.4,0.3,23.4,22.6,-0.0,0.8,18.2
1684903440,23.4,0.3,23.4,22.6,-0.0,0.9,18.2
1684903560,23.4,0.3,23.4,22.6,-0.0,0.9,18.1
1684903680,23.4,0.2,23.4,22.6,-0.0,0.7,18.1
1684903800,23.4,0.2,23.4,22.6,-0.0,0.7,18.1
1684903920,23.4,0.3,23.4,22.6,-0.0,0.9,18.1
1684904040,23.4,0.3,23.4,22.6,-0.0,0.9,18.1
1684904160,23.4,0.3,23.4,22.6,-0.0,0.9,18.1
1684904280,23.4,0.3,23.4,22.6,-0.0,0.9,18.1
1684904400,23.4,0.3,23.4,22.6,-0.0,0.7,18.1
1684904520,23.4,0.3,23.4,22.6,-0.0,0.9,18.1
1684904640,23.4,0.3,23.4,22.6,-0.0,0.7,18.1
1684904760,23.4,0.3,23.4,22.6,0.0,0.9,18.1
1684904880,23.4,0.2,23.4,22.6,-0.0,0.9,18.1
1684905000,23.4,0.2,23.4,22.6,-0.0,0.9,18.1
1684905120,23.4,0.3,23.4,22.6,-0.0,0.9,18.1
1684905240,23.4,0.3,23.4,22.6,-0.0,0.8,18.1
1684905360,23.4,0.2,23.4,22.6,-0.0,0.9,18.1
1684905480,23.3,0.3,23.4,22.6,-0.0,1.0,18.0
1684905600,23.4,0.3,23.4,22.6,-0.0,0.9,18.0
1684905720,23.4,0.3,23.4,22.6,-0.0,0.7,18.0
1684905840,23.4,0.3,23.4,22.6,-0.0,0.9,18.0
1684905960,23.4,0.3,23.4,22.6,-0.0,0.9,18.0
1684906080,23.4,0.3,23.4,22.6,-0.0,0.9,18.0
1684906200,23.4,0.2,23.4,22.6,-0.0,0.7,18.0
1684906320,23.3,0.2,23.4,22.6,-0.0,0.9,18.0
1684906440,23.3,0.2,23.4,22.6,-0.0,0.9,18.0
1684906560,23.4,0.2,23.4,22.6,-0.0,0.9,18.0
1684906680,23.4,0.3,23.4,22.6,-0.0,0.9,18.0
1684906800,23.4,0.3,23.4,22.6,-0.0,0.9,18.0
1684906920,23.4,0.3,23.4,22.6,-0.0,0.7,18.0
1684907040,23.4,0.3,23.4,22.6,-0.0,0.9,18.0
1684907160,23.4,0.2,23.4,22.6,-0.0,0.7,18.0
1684907280,23.4,0.2,23.4,22.6,-0.0,0.8,18.0
1684907400,23.4,0.3,23.4,22.6,-0.0,0.7,18.0
1684907520,23.4,0.3,23.4,22.6,-0.0,0.8,18.0
1684907640,23.3,0.3,23.4,22.6,-0.0,0.9,17.9
1684907760,23.4,0.3,23.4,22.6,-0.0,0.8,17.9
1684907880,23.4,0.3,23.4,22.6,-0.0,0.8,17.9
1684908000,23.4,0.3,23.4,22.6,-0.0,0.8,17.9
1684908120,23.4,0.3,23.4,22.6,-0.0,0.8,17.9
1684908240,23.4,0.3,23.4,22.6,-0.0,0.8,17.9
1684908360,23.4,0.3,23.4,22.6,-0.0,0.8,17.9
1684908480,23.4,0.3,23.4,22.6,0.0,0.8,17.9
1684908600,23.3,0.2,23.3,22.6,-0.0,0.9,17.9
1684908720,23.3,0.3,23.3,22.6,-0.0,1.0,17.9
1684908840,23.3,0.2,23.3,22.6,-0.0,0.8,17.9
1684908960,23.3,0.3,23.4,22.6,-0.0,0.8,17.9
1684909080,23.3,0.2,23.3,22.6,-0.0,0.9,17.9
1684909200,23.3,0.2,23.3,22.6,-0.0,0.9,17.9
1684909320,23.3,0.3,23.3,22.6,-0.0,0.8,17.9
1684909440,23.4,0.3,23.4,22.6,-0.0,0.7,17.8
1684909560,23.3,0.3,23.3,22.6,-0.0,0.9,17.8
1684909680,23.4,0.3,23.4,22.6,-0.0,0.8,17.8
1684909800,23.3,0.2,23.3,22.6,-0.0,0.8,17.8
1684909920,23.3,0.2,23.3,22.6,-0.0,0.9,17.8
1684910040,23.3,0.2,23.3,22.6,-0.0,0.8,17.8
1684910160,23.3,0.2,23.4,22.6,-0.0,0.8,17.8
1684910280,23.3,0.2,23.3,22.6,-0.0,0.9,17.8
1684910400,23.3,0.3,23.3,22.6,-0.0,0.9,17.8
1684910520,23.3,0.3,23.3,22.6,-0.0,0.9,17.8
1684910640,23.3,0.3,23.3,22.6,-0.0,0.9,17.8
1684910760,23.3,0.2,23.3,22.6,-0.0,0.9,17.8
1684910880,23.3,0.3,23.3,22.6,-0.0,0.9,17.8
1684911000,23.3,0.3,23.3,22.6,-0.0,0.8,17.8
1684911120,23.3,0.3,23.3,22.6,-0.0,0.8,17.8
1684911240,23.3,0.3,23.3,22.6,-0.0,0.9,17.8
1684911360,23.3,0.3,23.3,22.6,-0.0,0.8,17.8
1684911480,23.3,0.3,23.3,22.6,-0.0,0.9,17.8
1684911600,23.3,0.3,23.3,22.6,0.0,0.9,17.7
1684911720,23.3,0.2,23.3,22.6,-0.0,0.8,17.7
1684911840,23.3,0.2,23.3,22.6,-0.0,0.8,17.7
1684911960,23.3,0.2,23.3,22.6,-0.0,0.9,17.7
1684912080,23.3,0.2,23.3,22.6,-0.0,0.9,17.7
1684912200,23.3,0.2,23.3,22.6,-0.0,0.9,17.7
1684912320,23.3,0.2,23.3,22.6,-0.0,0.8,17.7
1684912440,23.3,0.2,23.3,22.6,-0.0,0.7,17.7
1684912560,23.3,0.2,23.3,22.6,-0.0,0.7,17.7
1684912680,23.3,0.3,23.3,22.6,-0.0,0.8,17.7
1684912800,23.3,0.2,23.3,22.6,-0.0,0.8,17.7
1684912920,23.3,0.3,23.3,22.6,-0.0,0.7,17.7
1684913040,23.3,0.3,23.3,22.6,-0.0,0.8,17.7
1684913160,23.3,0.3,23.3,22.6,-0.0,0.9,17.7
1684913280,23.3,0.3,23.3,22.6,-0.0,0.9,17.7
1684913400,23.3,0.3,23.3,22.6,-0.0,0.8,17.7
1684913520,23.3,0.3,23.3,22.6,-0.0,0.8,17.7
1684913640,23.3,0.2,23.3,22.6,-0.0,0.8,17.6
1684913760,23.3,0.2,23.3,22.6,-0.0,0.8,17.6
1684913880,23.3,0.2,23.3,22.6,-0.0,0.8,17.6
1684914000,23.3,0.2,23.3,22.6,-0.0,0.8,17.6
1684914120,23.3,0.2,23.3,22.6,-0.0,0.7,17.6
1684914240,23.3,0.2,23.3,22.6,-0.0,0.7,17.6
1684914360,23.3,0.2,23.3,22.6,-0.0,0.8,17.6
1684914480,23.3,0.3,23.3,22.6,-0.0,0.7,17.6
1684914600,23.3,0.2,23.3,22.6,-0.0,0.8,17.6
1684914720,23.3,0.3,23.3,22.6,-0.0,0.8,17.6
1684914840,23.3,0.3,23.3,22.6,-0.0,0.9,17.6
1684914960,23.3,0.3,23.3,22.6,-0.0,0.7,17.6
1684915080,23.3,0.3,23.3,22.6,-0.0,0.7,17.6
1684915200,23.3,0.3,23.3,22.6,-0.0,0.8,17.6
1684915320,23.3,0.3,23.3,22.6,-0.0,0.7,17.6
1684915440,23.3,0.3,23.3,22.6,-0.0,0.7,17.6
1684915560,23.3,0.3,23.3,22.6,-0.0,0.8,17.5
1684915680,23.3,0.3,23.3,22.6,-0.0,0.8,17.5
1684915800,23.3,0.3,23.3,22.6,-0.0,0.8,17.5
1684915920,23.3,0.3,23.3,22.6,-0.0,0.9,17.5
1684916040,23.3,0.2,23.3,22.6,-0.0,0.8,17.5
1684916160,23.3,0.2,23.3,22.6,-0.0,0.7,17.5
1684916280,23.3,0.2,23.3,22.6,-0.0,0.8,17.5
1684916400,23.3,0.2,23.3,22.6,-0.0,0.8,17.5
1684916520,23.3,0.2,23.3,22.6,-0.0,0.8,17.5
1684916640,23.3,0.3,23.3,22.6,-0.0,0.9,17.5
1684916760,23.3,0.2,23.3,22.6,-0.0,0.7,17.5
1684916880,23.3,0.2,23.3,22.6,-0.0,0.7,17.5
1684917000,23.3,0.3,23.3,22.6,-0.0,0.9,17.5
1684917120,23.3,0.3,23.3,22.6,-0.0,0.8,17.5
1684917240,23.3,0.3,23.3,22.6,-0.0,0.9,17.5
1684917360,23.3,0.3,23.3,22.6,-0.0,0.8,17.5
1684917480,23.3,0.3,23.3,22.6,-0.0,0.8,17.5
1684917600,23.3,0.3,23.3,22.6,-0.0,0.7,17.5
1684917720,23.3,0.3,23.3,22.6,-0.0,0.8,17.5
1684917840,23.3,0.3,23.3,22.6,-0.0,0.8,17.5
1684917960,23.3,0.3,23.3,22.6,-0.0,0.8,17.5
1684918080,23.3,0.2,23.3,22.6,-0.0,0.8,17.5
1684918200,23.3,0.2,23.3,22.6,-0.0,0.7,17.5
1684918320,23.3,0.2,23.3,22.6,-0.0,0.8,17.5
1684918440,23.3,0.2,23.3,22.6,-0.0,0.7,17.4
1684918560,23.3,0.3,23.3,22.6,-0.0,0.8,17.4
1684918680,23.3,0.2,23.3,22.6,-0.0,0.8,17.4
1684918800,23.3,0.2,23.3,22.6,-0.0,0.8,17.4
1684918920,23.3,0.2,23.3,22.6,-0.0,0.8,17.4
1684919040,23.3,0.3,23.3,22.6,-0.0,0.8,17.4
1684919160,23.3,0.3,23.3,22.6,-0.0,0.7,17.4
1684919280,23.3,0.2,23.3,22.6,-0.0,0.8,17.4
1684919400,23.3,0.3,23.3,22.6,-0.0,0.8,17.4
1684919520,23.3,0.2,23.3,22.6,-0.0,0.8,17.4
1684919640,23.3,0.2,23.3,22.6,-0.0,0.8,17.4
1684919760,23.3,0.3,23.3,22.6,-0.0,0.8,17.4
1684919880,23.3,0.3,23.3,22.6,-0.0,0.9,17.4
1684920000,23.3,0.3,23.3,22.6,-0.0,0.8,17.4
1684920120,23.3,0.3,23.3,22.6,-0.0,0.7,17.4
1684920240,23.3,0.3,23.3,22.6,-0.0,0.8,17.4
1684920360,23.3,0.3,23.3,22.6,-0.0,0.9,17.4
1684920480,23.3,0.3,23.3,22.6,-0.0,0.7,17.3
1684920600,23.3,0.3,23.3,22.6,-0.0,0.7,17.3
1684920720,23.3,0.3,23.3,22.6,-0.0,0.8,17.3
1684920840,23.3,0.3,23.3,22.6,-0.0,0.7,17.3
1684920960,23.3,0.3,23.3,22.6,-0.0,0.7,17.3
1684921080,23.3,0.2,23.3,22.6,-0.0,0.8,17.3
1684921200,23.3,0.2,23.3,22.6,-0.0,0.8,17.3
1684921320,23.3,0.2,23.3,22.6,-0.0,0.7,17.3
1684921440,23.3,0.2,23.3,22.6,-0.0,0.8,17.3
1684921560,23.3,0.2,23.3,22.6,-0.0,0.8,17.3
1684921680,23.3,0.2,23.3,22.6,-0.0,0.8,17.3
1684921800,23.3,0.2,23.3,22.6,-0.0,0.8,17.3
1684921920,23.3,0.2,23.3,22.6,-0.0,0.8,17.3
1684922040,23.3,0.3,23.3,22.6,-0.0,0.8,17.3
1684922160,23.3,0.2,23.3,22.6,-0.0,0.8,17.3
1684922280,23.2,0.2,23.3,22.6,-0.0,0.9,17.3
1684922400,23.3,0.3,23.3,22.6,-0.0,0.7,17.2
1684922520,23.3,0.3,23.3,22.6,-0.0,0.8,17.2
1684922640,23.3,0.3,23.3,22.6,-0.0,0.8,17.2
1684922760,23.3,0.3,23.3,22.6,-0.0,0.8,17.2
1684922880,23.2,0.3,23.3,22.6,-0.0,0.9,17.2
1684923000,23.3,0.3,23.3,22.6,-0.0,0.7,17.2
1684923120,23.3,0.2,23.3,22.6,-0.0,0.7,17.2
1684923240,23.3,0.2,23.3,22.6,-0.0,0.7,17.2
1684923360,23.2,0.2,23.3,22.6,-0.0,0.8,17.2
1684923480,23.3,0.2,23.3,22.6,-0.0,0.6,17.2
1684923600,23.3,0.2,23.3,22.6,-0.0,0.6,17.2
1684923720,23.3,0.2,23.3,22.6,-0.0,0.6,17.2
1684923840,23.3,0.3,23.3,22.6,-0.0,0.5,17.2
1684923960,23.3,0.3,23.3,22.6,-0.0,0.5,17.2
1684924080,23.3,0.2,23.3,22.6,-0.0,0.5,17.2
1684924200,23.3,0.2,23.3,22.6,-0.0,0.6,17.2
1684924320,23.3,0.2,23.3,22.6,-0.0,0.5,17.2
1684924440,23.3,0.2,23.3,22.6,-0.0,0.6,17.2
1684924560,23.3,0.2,23.3,22.6,-0.0,0.6,17.2
1684924680,23.3,0.3,23.3,22.6,-0.0,0.5,17.2
1684924800,23.3,0.3,23.3,22.6,-0.0,0.6,17.1
1684924920,23.3,0.3,23.3,22.6,-0.0,0.5,17.1
1684925040,23.3,0.3,23.3,22.6,-0.0,0.5,17.1
1684925160,23.3,0.3,23.3,22.6,-0.0,0.5,17.1
1684925280,23.3,0.3,23.3,22.6,-0.0,0.5,17.1
1684925400,23.3,0.3,23.3,22.6,-0.0,0.6,17.1
1684925520,23.3,0.2,23.3,22.6,-0.0,0.6,17.1
1684925640,23.3,0.3,23.3,22.6,-0.0,0.6,17.1
1684925760,23.3,0.3,23.3,22.6,-0.0,0.5,17.1
1684925880,23.3,0.3,23.3,22.6,-0.0,0.5,17.1
1684926000,23.3,0.3,23.3,22.6,-0.0,0.5,17.1
1684926120,23.3,0.3,23.3,22.6,-0.0,0.5,17.1
1684926240,23.3,0.3,23.3,22.6,-0.0,0.5,17.1
1684926360,23.3,0.3,23.3,22.6,-0.0,0.6,17.1
1684926480,23.3,0.3,23.3,22.6,-0.0,0.5,17.1
1684926600,23.3,0.3,23.3,22.6,-0.0,0.6,17.1
1684926720,23.3,0.3,23.3,22.6,-0.0,0.5,17.0
1684926840,23.3,0.3,23.3,22.6,-0.0,0.5,17.0
1684926960,23.3,0.3,23.3,22.6,-0.0,0.5,17.0
1684927080,23.3,0.3,23.3,22.6,-0.0,0.5,17.0
1684927200,23.3,0.2,23.3,22.6,-0.0,0.5,17.0
1684927320,23.3,0.3,23.3,22.6,-0.0,0.5,17.0
1684927440,23.3,0.2,23.3,22.6,-0.0,0.5,17.0
1684927560,23.3,0.2,23.3,22.6,-0.0,0.5,17.0
1684927680,23.3,0.3,23.3,22.6,-0.0,0.5,17.0
1684927800,23.3,0.2,23.3,22.6,-0.0,0.5,17.0
1684927920,23.3,0.2,23.3,22.6,-0.0,0.5,17.0
1684928040,23.3,0.3,23.3,22.6,-0.0,0.6,17.0
1684928160,23.3,0.3,23.3,22.6,-0.0,0.5,17.0
1684928280,23.3,0.3,23.3,22.6,-0.0,0.6,17.0
1684928400,23.3,0.2,23.3,22.6,-0.0,0.6,17.0
1684928520,23.3,0.3,23.3,22.6,-0.0,0.6,17.0
1684928640,23.3,0.3,23.3,22.6,-0.0,0.5,17.0
1684928760,23.3,0.3,23.3,22.6,-0.0,0.5,17.0
1684928880,23.3,0.3,23.3,22.6,-0.0,0.5,17.0
1684929000,23.3,0.3,23.3,22.6,-0.0,0.5,17.0
1684929120,23.3,0.3,23.3,22.6,-0.0,0.5,17.0
1684929240,23.3,0.3,23.3,22.6,-0.0,0.5,16.9
1684929360,23.3,0.3,23.3,22.6,-0.0,0.5,16.9
1684929480,23.3,0.3,23.3,22.6,-0.0,0.5,16.9
1684929600,23.3,0.4,23.3,22.6,-0.0,0.5,16.9
1684929720,23.3,0.5,23.3,22.6,-0.0,0.5,16.9
1684929840,23.3,0.6,23.3,22.6,-0.0,0.5,16.9
1684929960,23.3,0.7,23.3,22.6,-0.0,0.5,16.9
1684930080,23.3,0.9,23.3,22.6,-0.0,0.5,16.9
1684930200,23.3,1.2,23.3,22.6,-0.0,0.5,16.9
1684930320,23.3,1.8,23.3,22.6,-0.0,0.6,16.9
1684930440,23.3,2.5,23.3,22.6,-0.0,0.6,16.9
1684930560,23.3,3.4,23.3,22.6,-0.0,0.5,16.9
1684930680,23.3,4.8,23.3,22.6,-0.0,0.5,16.9
1684930800,23.3,7.1,23.3,22.6,-0.0,0.5,16.9
1684930920,23.3,10.7,23.3,22.6,-0.0,0.5,16.9
1684931040,23.3,15.1,23.3,22.6,-0.0,0.5,16.9
1684931160,23.3,19.1,23.3,22.6,-0.0,0.6,16.9
1684931280,23.3,22.4,23.3,22.6,-0.0,0.5,16.9
1684931400,23.3,24.5,23.3,22.6,-0.0,0.5,16.8
1684931520,23.3,23.6,23.3,22.6,-0.0,0.5,16.8
1684931640,23.3,23.6,23.3,22.6,-0.0,0.5,16.8
1684931760,23.3,23.6,23.3,22.6,-0.0,0.6,16.8
1684931880,23.3,23.6,23.3,22.6,-0.0,0.5,16.8
1684932000,23.3,23.6,23.3,22.6,-0.0,0.6,16.8
1684932120,23.3,23.6,23.3,22.6,0.0,0.6,16.8
1684932240,23.3,23.6,23.3,22.6,0.0,0.6,16.8
1684932360,23.3,23.6,23.3,22.6,0.0,0.5,16.8
1684932480,23.3,23.6,23.3,22.6,0.0,0.5,16.8
1684932600,23.3,24.6,23.3,22.6,0.0,0.5,16.8
1684932720,23.3,26.6,23.3,22.6,0.0,0.5,16.8
1684932840,23.3,27.8,23.3,22.6,0.0,0.5,16.8
1684932960,23.3,28.1,23.3,22.6,0.0,0.6,16.8
1684933080,23.3,28.2,23.3,22.6,0.0,0.6,16.8
1684933200,23.3,28.5,23.3,22.6,0.0,0.5,16.8
1684933320,23.3,28.8,23.3,22.6,0.0,0.5,16.8
1684933440,23.3,29.0,23.3,22.6,0.0,0.5,16.8
1684933560,23.3,29.2,23.3,22.6,0.0,0.5,16.7
1684933680,23.3,29.3,23.3,22.6,0.1,0.5,16.7
1684933800,23.3,29.5,23.3,22.6,0.1,0.5,16.7
1684933920,23.3,29.7,23.3,22.6,0.1,0.6,16.7
1684934040,23.3,29.9,23.3,22.6,0.1,0.6,16.7
1684934160,23.3,29.9,23.3,22.6,0.1,0.6,16.7
1684934280,23.3,30.0,23.3,22.6,0.1,0.5,16.7
1684934400,23.3,30.2,23.3,22.6,0.1,0.5,16.7
1684934520,23.4,30.4,23.3,22.6,0.1,0.5,16.7
1684934640,23.3,30.4,23.3,22.6,0.1,0.5,16.7
1684934760,23.4,30.5,23.3,22.6,0.1,0.5,16.7
1684934880,23.4,30.6,23.3,22.6,0.2,0.5,16.7
1684935000,23.4,30.8,23.3,22.6,0.2,0.6,16.7
1684935120,23.4,31.0,23.4,22.6,0.2,0.5,16.7
1684935240,23.4,31.0,23.4,22.6,0.2,0.5,16.7
1684935360,23.4,31.0,23.4,22.6,0.2,0.5,16.7
1684935480,23.4,31.1,23.4,22.6,0.2,0.5,16.7
1684935600,23.4,31.1,23.4,22.6,0.3,0.5,16.7
1684935720,23.4,31.3,23.4,22.6,0.3,0.5,16.7
1684935840,23.4,31.4,23.4,22.6,0.3,0.5,16.7
1684935960,23.4,31.4,23.4,22.6,0.3,0.5,16.7
1684936080,23.4,31.4,23.4,22.6,0.3,0.5,16.6
1684936200,23.4,31.3,23.4,22.6,0.3,0.5,16.6
1684936320,23.4,31.5,23.4,22.6,0.3,0.5,16.6
1684936440,23.5,26.2,23.5,22.6,0.4,0.5,16.6
1684936560,23.5,26.2,23.5,22.6,0.3,0.5,16.6
1684936680,23.5,26.2,23.5,22.6,0.4,0.5,16.6
1684936800,23.5,26.5,23.5,22.6,0.4,0.5,16.6
1684936920,23.5,26.5,23.5,22.6,0.5,0.5,16.6
1684937040,23.5,26.2,23.5,22.6,0.5,0.5,16.6
1684937160,23.5,26.5,23.5,22.6,0.5,0.5,16.6
1684937280,23.5,26.6,23.5,22.6,0.5,0.5,16.6
1684937400,23.6,26.8,23.6,22.6,0.6,0.6,16.6
1684937520,23.6,27.3,23.6,22.6,0.8,0.6,16.6
1684937640,23.7,27.3,23.6,22.6,0.8,0.5,16.6
1684937760,23.7,26.9,23.7,22.6,0.7,0.5,16.6
1684937880,23.7,26.9,23.7,22.6,0.7,0.5,16.6
1684938000,23.7,26.8,23.7,22.6,0.8,0.5,16.6
1684938120,23.8,27.4,23.8,22.6,0.9,0.5,16.6
1684938240,23.8,27.4,23.8,22.6,1.0,0.5,16.6
1684938360,23.8,27.5,23.8,22.6,0.9,0.5,16.6
1684938480,23.8,27.5,23.8,22.6,0.8,0.5,16.6
1684938600,23.8,27.5,23.8,22.6,0.8,0.5,16.6
1684938720,23.8,27.5,23.8,22.6,0.8,0.5,16.6
1684938840,23.9,27.5,23.9,22.6,1.0,0.5,16.6
1684938960,23.8,27.3,23.8,22.6,1.1,1.2,16.6
1684939080,23.9,27.7,23.9,22.6,1.0,0.7,16.6
1684939200,23.9,27.7,23.9,22.6,0.9,0.7,16.6
1684939320,23.9,27.6,23.9,22.6,1.1,0.8,16.6
1684939440,24.0,27.7,23.9,22.6,1.1,0.7,16.6
1684939560,23.9,27.7,23.9,22.6,0.9,0.7,16.6
1684939680,23.9,27.7,23.9,22.6,0.9,0.7,16.6
1684939800,24.0,27.3,24.0,22.6,1.2,0.8,16.6
1684939920,23.9,28.0,23.9,22.6,1.2,1.2,16.5
1684940040,24.0,28.1,24.0,22.6,1.2,1.0,16.5
1684940160,24.0,27.7,24.0,22.6,1.2,0.9,16.6
1684940280,24.1,28.1,24.1,22.6,1.5,0.9,16.6
1684940400,24.0,28.1,24.0,22.6,1.1,1.0,16.5
1684940520,24.0,27.6,24.0,22.6,1.0,1.0,16.5
1684940640,24.0,27.7,24.0,22.6,1.2,1.1,16.5
1684940760,24.0,27.6,24.0,22.6,1.1,1.0,16.5
1684940880,24.0,27.7,23.9,22.6,1.0,1.0,16.5
1684941000,24.0,27.6,23.9,22.6,1.0,1.0,16.5
1684941120,24.0,27.7,24.0,22.6,1.2,1.0,16.5
1684941240,24.0,27.7,24.0,22.6,1.2,1.0,16.5
1684941360,24.1,27.8,24.1,22.6,1.4,1.0,16.5
1684941480,24.1,27.8,24.0,22.6,1.2,0.9,16.5
1684941600,24.1,27.7,24.0,22.6,1.5,1.2,16.5
1684941720,24.1,28.0,24.1,22.6,1.7,1.2,16.5
1684941840,24.1,28.0,24.1,22.6,1.5,1.3,16.5
1684941960,24.1,39.5,24.0,22.6,1.3,1.3,16.5
1684942080,24.1,39.5,24.0,22.6,1.4,1.2,16.5
1684942200,24.1,38.7,24.1,22.6,1.6,1.3,16.5
1684942320,24.2,38.7,24.2,22.6,1.7,1.3,16.6
1684942440,24.3,38.4,24.3,22.6,2.2,1.3,16.6
1684942560,24.4,39.6,24.4,22.6,2.7,2.0,16.6
1684942680,24.4,39.6,24.4,22.6,2.7,2.1,16.6
1684942800,24.3,39.1,24.3,22.6,3.0,3.1,16.6
1684942920,24.2,38.6,24.1,22.6,2.6,3.1,16.6
1684943040,24.1,38.6,24.0,22.6,2.5,3.1,16.6
1684943160,23.9,37.7,23.9,22.6,2.4,3.2,16.6
1684943280,23.9,38.8,23.8,22.6,2.3,3.1,16.6
1684943400,24.0,38.8,24.0,22.6,2.1,1.8,16.6
1684943520,24.2,37.8,24.1,22.6,2.7,2.0,16.6
1684943640,24.4,38.6,24.3,22.6,2.7,1.8,16.6
1684943760,24.5,38.6,24.5,22.6,3.1,2.1,16.6
1684943880,24.3,39.3,24.3,22.6,3.0,2.8,16.6
1684944000,24.1,37.7,24.1,22.6,2.4,3.0,16.6
1684944120,24.0,37.7,24.0,22.6,2.4,3.0,16.6
1684944240,24.0,38.4,24.0,22.6,2.7,3.0,16.6
1684944360,23.9,37.2,23.9,22.6,2.3,3.0,16.6
1684944480,24.0,37.2,23.9,22.6,1.8,1.9,16.6
1684944600,24.1,38.6,24.0,22.6,2.2,1.8,16.6
1684944720,24.2,38.9,24.2,22.6,2.7,1.8,16.6
1684944840,24.3,38.9,24.2,22.6,2.4,1.8,16.6
1684944960,24.2,39.1,24.2,22.6,2.1,1.8,16.6
1684945080,24.3,37.8,24.3,22.6,2.4,1.8,16.6
1684945200,24.4,37.8,24.4,22.6,2.4,1.8,16.6
1684945320,24.5,37.9,24.5,22.6,2.7,1.9,16.6
1684945440,24.4,38.7,24.3,22.6,2.6,2.5,16.6
1684945560,24.2,38.7,24.2,22.6,2.4,3.0,16.6
1684945680,24.0,36.6,24.0,22.6,2.1,3.0,16.7
1684945800,24.1,39.2,24.0,22.6,3.0,3.0,16.7
1684945920,24.1,39.2,24.0,22.6,2.8,3.0,16.7
1684946040,23.9,37.6,23.9,22.6,2.4,3.1,16.7
1684946160,23.9,37.6,23.9,22.6,2.7,3.1,16.7
1684946280,23.9,38.7,23.8,22.6,2.5,3.0,16.7
1684946400,24.0,38.7,23.9,22.6,2.0,1.8,16.7
1684946520,24.0,38.9,23.9,22.6,1.9,1.9,16.7
1684946640,24.0,38.8,23.9,22.6,1.9,2.0,16.7
1684946760,24.0,38.8,24.0,22.6,2.0,1.8,16.7
1684946880,24.1,38.5,24.1,22.6,2.4,1.9,16.7
1684947000,24.2,37.9,24.2,22.6,2.3,1.9,16.7
1684947120,24.2,37.9,24.2,22.6,2.3,1.9,16.7
1684947240,24.3,37.5,24.2,22.6,2.2,1.8,16.7
1684947360,24.2,38.6,24.2,22.6,2.0,1.8,16.7
1684947480,24.2,38.6,24.1,22.6,1.9,1.8,16.7
1684947600,24.2,39.0,24.1,22.6,1.9,1.9,16.7
1684947720,24.1,38.7,24.1,22.6,1.8,1.9,16.7
1684947840,24.1,38.7,24.1,22.6,1.9,1.9,16.7
1684947960,24.1,39.1,24.1,22.6,2.0,2.0,16.7
1684948080,24.2,39.7,24.2,22.6,2.2,2.0,16.7
1684948200,24.3,39.7,24.3,22.6,2.5,1.9,16.7
1684948320,24.4,38.1,24.4,22.6,2.5,1.9,16.7
1684948440,24.5,38.4,24.5,22.6,2.7,1.8,16.7
1684948560,24.3,38.4,24.3,22.6,2.9,3.0,16.7
1684948680,24.4,39.2,24.3,22.6,3.1,3.1,16.7
1684948800,24.3,40.0,24.3,22.6,2.9,3.0,16.7
1684948920,24.2,40.0,24.1,22.6,2.6,3.0,16.7
1684949040,24.1,38.7,24.0,22.6,2.5,3.1,16.6
1684949160,24.0,38.5,24.0,22.6,2.6,3.1,16.6
1684949280,24.0,38.5,24.0,22.6,2.8,3.1,16.6
1684949400,24.0,38.9,24.0,22.6,2.8,3.1,16.6
1684949520,24.0,38.9,24.0,22.6,2.8,3.1,16.6
1684949640,24.0,38.9,23.9,22.6,2.8,3.0,16.6
1684949760,24.0,39.3,23.9,22.6,2.9,3.1,16.6
1684949880,24.0,38.8,23.9,22.6,2.8,3.1,16.6
1684950000,23.9,38.8,23.9,22.6,2.8,3.3,16.6
1684950120,23.9,39.3,23.8,22.6,2.8,3.3,16.6
1684950240,23.9,39.7,23.8,22.6,2.9,3.2,16.6
1684950360,23.9,39.7,23.9,22.6,3.0,3.2,16.6
1684950480,24.0,39.2,24.0,22.6,3.2,3.0,16.6
1684950600,24.0,39.8,23.9,22.6,3.1,3.2,16.6
1684950720,24.0,39.8,23.9,22.6,3.2,3.3,16.6
1684950840,24.0,39.8,24.0,22.6,3.2,3.2,16.6
1684950960,24.3,39.2,24.3,22.6,3.5,2.4,16.6
1684951080,24.4,39.2,24.4,22.6,3.4,2.3,16.6
1684951200,24.6,40.0,24.6,22.6,3.6,2.3,16.6
1684951320,24.4,38.8,24.3,22.6,3.7,3.7,16.6
1684951440,24.2,38.8,24.2,22.6,3.7,4.3,16.6
1684951560,24.2,39.2,24.1,22.6,3.8,4.2,16.6
1684951680,24.1,39.1,24.0,22.6,3.3,3.8,16.6
1684951800,24.0,39.1,23.9,22.6,3.2,3.9,16.6
1684951920,24.0,39.1,24.0,22.6,3.5,3.6,16.6
1684952040,24.2,39.1,24.1,22.6,3.8,3.6,16.6
1684952160,24.2,39.1,24.1,22.6,3.7,3.6,16.6
1684952280,24.1,39.1,24.1,22.6,3.9,4.1,16.6
1684952400,24.1,39.6,24.0,22.6,3.9,4.3,16.6
1684952520,24.1,39.6,24.0,22.6,4.0,4.3,16.6
1684952640,24.2,39.7,24.2,22.6,3.8,3.7,16.6
1684952760,24.2,39.8,24.2,22.6,3.9,3.8,16.6
1684952880,24.2,39.8,24.2,22.6,3.8,3.9,16.6
1684953000,24.2,39.7,24.1,22.6,3.8,4.1,16.6
1684953120,24.2,39.7,24.2,22.6,4.2,3.9,16.6
1684953240,24.2,39.7,24.2,22.6,3.9,3.9,16.6
1684953360,24.3,39.3,24.3,22.6,3.8,3.5,16.6
1684953480,24.4,39.8,24.3,22.6,3.9,3.5,16.6
1684953600,24.5,39.8,24.5,22.6,4.2,3.5,16.6
1684953720,24.6,39.2,24.5,22.6,4.8,4.1,16.5
1684953840,24.8,36.9,24.8,22.6,5.2,3.5,16.5
1684953960,24.9,36.9,24.8,22.6,5.1,3.5,16.5
1684954080,25.0,36.6,25.0,22.6,5.2,3.0,16.5
1684954200,25.2,37.0,25.2,22.6,5.3,2.8,16.6
1684954320,25.5,37.0,25.5,22.6,7.1,2.8,16.6
1684954440,26.1,38.4,26.1,22.6,9.7,2.7,16.6
1684954560,26.0,38.4,25.9,22.6,7.7,2.7,16.6
1684954680,25.8,38.7,25.7,22.6,6.2,2.7,16.6
1684954800,25.7,38.7,25.6,22.6,5.8,2.8,16.7
1684954920,25.8,37.6,25.8,22.6,6.4,2.8,16.7
1684955040,25.8,38.5,25.8,22.6,6.2,2.8,16.7
1684955160,25.7,38.5,25.7,22.6,5.4,2.7,16.7
1684955280,25.8,37.9,25.7,22.6,5.8,2.8,16.8
1684955400,25.8,37.8,25.7,22.6,5.7,2.8,16.8
1684955520,25.7,37.8,25.7,22.6,5.1,2.8,16.8
1684955640,25.7,37.2,25.7,22.6,5.2,2.8,16.8
1684955760,25.7,37.9,25.7,22.6,5.1,2.9,16.9
1684955880,25.6,37.9,25.6,22.6,5.2,3.4,16.9
1684956000,25.7,37.9,25.7,22.6,5.7,3.4,16.9
1684956120,25.7,37.8,25.7,22.6,5.4,2.9,16.9
1684956240,25.8,37.7,25.8,22.6,5.7,2.7,16.9
1684956360,25.8,37.8,25.8,22.6,5.6,2.8,17.0
1684956480,25.8,38.8,25.8,22.6,5.6,2.7,17.0
1684956600,25.8,38.8,25.8,22.6,5.4,2.7,17.0
1684956720,25.9,37.9,25.9,22.6,5.9,2.8,17.0
1684956840,25.8,37.9,25.8,22.6,5.8,3.5,17.0
1684956960,25.8,37.9,25.8,22.6,5.4,3.3,17.1
1684957080,25.9,38.0,25.8,22.6,5.8,3.2,17.1
1684957200,25.8,37.9,25.8,22.6,5.0,2.7,17.1
1684957320,25.8,37.9,25.8,22.6,4.8,2.7,17.1
1684957440,25.8,37.3,25.8,22.6,4.9,2.7,17.1
1684957560,25.7,35.9,25.7,22.6,4.6,3.4,17.2
1684957680,25.8,35.9,25.8,22.6,5.5,3.5,17.2
1684957800,25.8,37.8,25.7,22.6,5.0,3.4,17.2
1684957920,25.7,37.8,25.7,22.6,4.7,3.3,17.2
1684958040,25.8,37.4,25.8,22.6,4.9,2.9,17.2
1684958160,25.8,36.0,25.8,22.6,4.6,3.1,17.2
1684958280,25.8,36.0,25.8,22.6,4.6,3.0,17.2
1684958400,25.9,37.0,25.9,22.6,5.1,3.1,17.2
1684958520,25.9,36.7,25.9,22.6,4.7,3.2,17.2
1684958640,25.8,36.7,25.8,22.6,4.4,3.4,17.2
1684958760,25.8,36.2,25.7,22.6,4.6,3.9,17.3
1684958880,25.7,36.9,25.7,22.6,4.6,4.0,17.2
1684959000,25.7,36.9,25.7,22.6,3.8,3.3,17.3
1684959120,25.8,38.8,25.7,22.6,3.8,2.7,17.3
1684959240,25.8,35.9,25.8,22.6,4.1,2.8,17.3
1684959360,25.8,35.8,25.8,22.6,3.9,2.8,17.3
1684959480,25.8,39.5,25.7,22.6,4.0,3.0,17.3
1684959600,25.7,39.0,25.7,22.6,4.3,3.7,17.3
1684959720,25.7,36.0,25.6,22.6,4.3,4.0,17.3
1684959840,25.7,35.9,25.7,22.6,4.6,4.2,17.3
1684959960,25.8,37.5,25.8,22.6,4.8,3.8,17.3
1684960080,25.8,37.5,25.8,22.6,4.3,3.0,17.3
1684960200,26.0,35.5,26.0,22.6,5.2,2.8,17.3
1684960320,25.9,36.3,25.8,22.6,4.3,3.1,17.3
1684960440,25.7,36.3,25.7,22.6,3.8,3.5,17.3
1684960560,25.6,35.9,25.5,22.6,3.8,4.2,17.3
1684960680,25.6,39.3,25.5,22.6,4.0,3.9,17.4
1684960800,25.7,39.4,25.7,22.6,4.5,3.5,17.3
1684960920,25.8,36.2,25.8,22.6,4.3,2.9,17.3
1684961040,25.7,38.7,25.7,22.6,3.4,2.7,17.4
1684961160,25.7,38.7,25.7,22.6,3.4,2.7,17.4
1684961280,25.6,39.3,25.6,22.6,3.1,3.0,17.4
1684961400,25.6,38.9,25.6,22.6,4.0,4.0,17.4
1684961520,25.5,38.9,25.5,22.6,3.2,3.4,17.4
1684961640,25.5,38.5,25.4,22.6,3.2,3.4,17.4
1684961760,25.7,35.7,25.7,22.6,4.2,2.8,17.4
1684961880,25.7,35.8,25.7,22.6,3.7,2.7,17.3
1684962000,25.5,37.5,25.5,22.6,2.6,3.0,17.4
1684962120,25.4,37.5,25.4,22.6,2.7,3.4,17.4
1684962240,25.3,38.0,25.3,22.6,2.7,3.6,17.4
1684962360,25.3,38.0,25.3,22.6,2.9,3.4,17.4
1684962480,25.3,39.0,25.3,22.6,3.1,3.6,17.4
1684962600,25.3,39.5,25.3,22.6,3.0,3.4,17.4
1684962720,25.3,39.5,25.2,22.6,3.2,3.6,17.4
1684962840,25.3,38.9,25.3,22.6,3.3,3.4,17.4
1684962960,25.3,39.4,25.3,22.6,3.0,2.8,17.4
1684963080,25.3,39.4,25.2,22.6,2.7,2.8,17.4
1684963200,25.3,38.5,25.2,22.6,2.9,2.9,17.3
1684963320,25.3,39.0,25.2,22.6,3.3,3.5,17.3
1684963440,25.3,39.0,25.2,22.6,3.3,3.5,17.3
1684963560,25.1,39.4,25.1,22.6,3.1,4.0,17.3
1684963680,25.1,38.2,25.1,22.6,3.6,4.3,17.3
1684963800,25.4,38.2,25.3,22.6,4.2,3.5,17.3
1684963920,25.4,39.4,25.4,22.6,3.8,3.4,17.3
1684964040,25.4,39.0,25.4,22.6,2.9,2.8,17.3
1684964160,25.1,39.0,25.1,22.6,2.4,3.4,17.3
1684964280,25.0,38.6,25.0,22.6,2.4,3.5,17.3
1684964400,24.9,37.3,24.9,22.6,2.3,3.5,17.3
1684964520,24.7,37.3,24.6,22.6,2.4,4.3,17.3
1684964640,24.6,37.9,24.6,22.6,2.5,3.8,17.3
1684964760,24.5,38.7,24.5,22.6,2.7,3.7,17.3
1684964880,24.6,38.7,24.6,22.6,2.7,3.0,17.3
1684965000,24.7,38.7,24.7,22.6,2.8,2.9,17.3
1684965120,24.6,39.1,24.6,22.6,2.9,3.5,17.3
1684965240,24.6,39.1,24.5,22.6,3.2,3.6,17.3
1684965360,24.5,38.8,24.5,22.6,3.5,4.1,17.3
1684965480,24.5,39.8,24.5,22.6,3.7,4.2,17.3
1684965600,24.6,39.8,24.5,22.6,3.8,4.1,17.2
1684965720,24.8,38.9,24.8,22.6,3.9,3.5,17.2
1684965840,25.0,39.5,25.0,22.6,3.2,2.8,17.2
1684965960,24.9,39.5,24.8,22.6,2.8,2.8,17.2
1684966080,24.9,39.0,24.8,22.6,3.0,2.8,17.2
1684966200,24.7,38.4,24.7,22.6,3.3,3.9,17.2
1684966320,24.7,38.4,24.7,22.6,3.4,3.7,17.2
1684966440,24.5,39.3,24.4,22.6,3.2,4.2,17.2
1684966560,24.4,39.2,24.4,22.6,3.3,3.9,17.2
1684966680,24.6,39.2,24.5,22.6,3.5,3.6,17.2
1684966800,25.0,38.8,24.9,22.6,3.6,2.8,17.2
1684966920,25.4,39.5,25.3,22.6,4.2,2.8,17.2
1684967040,25.3,39.5,25.2,22.6,4.0,3.4,17.2
1684967160,25.3,39.0,25.2,22.6,4.4,4.0,17.2
1684967280,25.2,39.2,25.2,22.6,4.2,4.1,17.2
1684967400,25.5,39.2,25.4,22.6,5.0,3.5,17.2
1684967520,25.7,37.7,25.6,22.6,5.3,3.1,17.2
1684967640,25.7,37.2,25.7,22.6,4.8,2.8,17.2
1684967760,25.7,37.2,25.7,22.6,4.5,2.8,17.2
1684967880,25.8,36.2,25.7,22.6,4.5,2.7,17.3
1684968000,25.8,36.9,25.8,22.6,5.2,3.3,17.3
1684968120,25.8,36.9,25.8,22.6,5.3,3.5,17.3
1684968240,25.7,37.9,25.7,22.6,4.8,4.0,17.3
1684968360,25.6,35.7,25.6,22.6,4.0,3.7,17.3
1684968480,25.5,35.7,25.5,22.6,3.1,3.2,17.3
1684968600,25.5,38.4,25.5,22.6,2.9,2.8,17.3
1684968720,25.4,38.4,25.4,22.6,2.8,3.3,17.3
1684968840,25.3,38.4,25.2,22.6,2.8,3.4,17.3
1684968960,25.1,38.2,25.0,22.6,2.9,4.1,17.3
1684969080,25.0,38.2,25.0,22.6,3.0,4.1,17.3
1684969200,25.0,38.7,24.9,22.6,2.9,3.5,17.3
1684969320,25.0,38.7,25.0,22.6,3.0,3.3,17.3
1684969440,25.1,38.7,25.1,22.6,2.9,2.8,17.3
1684969560,25.0,38.2,25.0,22.6,2.8,2.8,17.3
1684969680,24.8,39.1,24.7,22.6,3.0,3.8,17.3
1684969800,24.6,39.1,24.6,22.6,2.8,4.1,17.3
1684969920,24.5,38.5,24.5,22.6,2.8,3.6,17.3
1684970040,24.4,38.9,24.4,22.6,2.9,3.6,17.3
1684970160,24.5,38.9,24.5,22.6,2.8,3.3,17.3
1684970280,24.5,38.9,24.5,22.6,3.0,3.5,17.3
1684970400,24.8,39.0,24.8,22.6,3.1,2.9,17.3
1684970520,24.6,39.0,24.5,22.6,2.9,3.5,17.3
1684970640,24.4,38.8,24.3,22.6,3.0,4.2,17.3
1684970760,24.3,38.8,24.2,22.6,2.9,4.2,17.3
1684970880,24.2,39.2,24.1,22.6,2.7,4.2,17.3
1684971000,24.2,38.4,24.2,22.6,2.6,3.6,17.3
1684971120,24.2,38.4,24.1,22.6,2.5,3.6,17.3
1684971240,24.3,38.0,24.2,22.6,2.5,2.9,17.3
1684971360,24.2,38.1,24.2,22.6,2.5,3.1,17.3
1684971480,24.1,38.1,24.0,22.6,2.4,4.2,17.3
1684971600,24.0,38.0,24.0,22.6,2.4,3.7,17.3
1684971720,24.2,37.3,24.1,22.6,2.3,2.5,17.3
1684971840,24.1,37.3,24.1,22.6,2.1,2.6,17.3
1684971960,24.2,36.3,24.2,22.6,2.0,2.4,17.3
1684972080,24.2,38.8,24.2,22.6,2.0,2.6,17.3
1684972200,24.1,39.2,24.1,22.6,1.9,2.6,17.3
1684972320,24.1,38.5,24.0,22.6,1.9,3.0,17.3
1684972440,24.0,38.5,23.9,22.6,1.7,3.2,17.3
1684972560,23.9,38.9,23.9,22.6,1.7,3.2,17.3
1684972680,23.9,39.2,23.8,22.6,1.7,3.3,17.3
1684972800,24.0,39.2,23.9,22.6,1.8,2.6,17.3
1684972920,24.0,38.7,24.0,22.6,1.7,2.4,17.3
1684973040,23.9,39.1,23.9,22.6,1.6,3.1,17.2
1684973160,23.8,39.1,23.8,22.6,1.8,3.3,17.3
1684973280,23.9,38.7,23.8,22.6,1.8,3.1,17.2
1684973400,23.8,38.8,23.8,22.6,1.9,3.1,17.2
1684973520,23.8,38.8,23.8,22.6,1.9,3.1,17.2
1684973640,23.9,38.3,23.9,22.6,1.9,2.5,17.2
1684973760,23.9,38.8,23.9,22.6,1.8,2.6,17.2
1684973880,23.8,38.8,23.8,22.6,1.7,2.9,17.2
1684974000,24.0,39.2,24.0,22.6,1.7,1.9,17.2
1684974120,24.0,38.4,24.0,22.6,1.7,2.1,17.2
1684974240,24.1,38.4,24.0,22.6,1.6,1.8,17.2
1684974360,24.0,39.1,24.0,22.6,1.6,2.0,17.2
1684974480,24.1,38.8,24.0,22.6,1.5,1.8,17.2
1684974600,24.0,38.8,24.0,22.6,1.5,1.8,17.2
1684974720,24.0,38.5,24.0,22.6,1.5,2.1,17.2
1684974840,24.0,39.0,24.0,22.6,1.5,2.0,17.2
1684974960,24.0,39.0,24.0,22.6,1.4,1.8,17.2
1684975080,24.0,39.3,24.0,22.6,1.4,2.0,17.2
1684975200,24.0,38.3,24.0,22.6,1.4,1.8,17.2
1684975320,24.0,38.3,24.0,22.6,1.4,1.8,17.2
1684975440,24.0,38.8,23.9,22.6,1.3,1.9,17.2
1684975560,23.9,37.8,23.9,22.6,1.2,1.8,17.2
1684975680,23.9,37.8,23.9,22.6,1.3,1.8,17.2
1684975800,23.9,38.8,23.8,22.6,1.3,2.1,17.2
1684975920,23.9,37.9,23.9,22.6,1.3,2.0,17.2
1684976040,23.8,37.9,23.8,22.6,1.1,2.0,17.2
1684976160,23.8,37.7,23.8,22.6,1.0,2.0,17.1
1684976280,23.8,38.6,23.7,22.6,1.1,2.1,17.1
1684976400,23.8,38.6,23.8,22.6,1.0,1.9,17.1
1684976520,23.8,27.5,23.8,22.6,1.1,2.0,17.1
1684976640,23.8,27.5,23.8,22.6,1.1,1.9,17.1
1684976760,23.7,27.5,23.7,22.6,1.0,2.1,17.1
1684976880,23.7,27.5,23.7,22.6,1.0,2.1,17.1
1684977000,23.7,27.5,23.7,22.6,0.9,2.0,17.1
1684977120,23.7,27.6,23.7,22.6,1.0,2.1,17.1
1684977240,23.7,27.6,23.7,22.6,1.0,1.9,17.1
1684977360,23.7,27.6,23.7,22.6,1.0,1.8,17.1
1684977480,23.7,27.6,23.7,22.6,1.0,1.8,17.1
1684977600,23.7,27.4,23.7,22.6,1.0,1.7,17.1
1684977720,23.7,27.5,23.7,22.6,1.0,1.7,17.1
1684977840,23.8,27.6,23.7,22.6,1.0,1.6,17.1
1684977960,23.7,27.6,23.7,22.6,0.9,1.6,17.1
1684978080,23.7,27.3,23.7,22.6,0.8,1.6,17.1
1684978200,23.7,27.1,23.7,22.6,0.8,1.7,17.1
1684978320,23.7,27.3,23.7,22.6,0.8,1.6,17.1
1684978440,23.6,27.2,23.6,22.6,0.7,1.8,17.1
1684978560,23.6,27.2,23.6,22.6,0.7,1.6,17.0
1684978680,23.6,26.7,23.6,22.6,0.6,1.7,17.0
1684978800,23.6,26.7,23.6,22.6,0.6,1.6,17.0
1684978920,23.6,26.6,23.6,22.6,0.6,1.4,17.0
1684979040,23.6,26.7,23.6,22.6,0.6,1.4,17.0
1684979160,23.6,26.7,23.6,22.6,0.5,1.4,17.0
1684979280,23.6,26.7,23.6,22.6,0.5,1.3,17.0
1684979400,23.5,26.6,23.5,22.6,0.5,1.5,17.0
1684979520,23.5,26.5,23.5,22.6,0.4,1.5,17.0
1684979640,23.5,26.5,23.5,22.6,0.4,1.5,17.0
1684979760,23.5,26.2,23.5,22.6,0.4,1.5,17.0
1684979880,23.5,26.1,23.5,22.6,0.3,1.4,17.0
1684980000,23.5,26.1,23.5,22.6,0.4,1.5,17.0
1684980120,23.5,26.1,23.4,22.6,0.4,1.5,17.0
1684980240,23.5,26.1,23.5,22.6,0.3,1.3,17.0
1684980360,23.4,26.1,23.4,22.6,0.3,1.5,17.0
1684980480,23.4,26.1,23.4,22.6,0.3,1.4,17.0
1684980600,23.5,30.9,23.4,22.6,0.2,1.1,17.0
1684980720,23.4,30.8,23.4,22.6,0.2,1.2,17.0
1684980840,23.4,30.5,23.4,22.6,0.2,1.2,16.9
1684980960,23.4,30.2,23.4,22.6,0.1,1.0,16.9
1684981080,23.4,30.1,23.4,22.6,0.1,1.2,16.9
1684981200,23.4,30.1,23.4,22.6,0.1,1.2,16.9
1684981320,23.4,29.9,23.4,22.6,0.1,1.1,16.9
1684981440,23.4,29.8,23.3,22.6,0.1,1.2,16.9
1684981560,23.3,29.7,23.3,22.6,0.1,1.2,16.9
1684981680,23.4,29.8,23.3,22.6,0.1,1.1,16.9
1684981800,23.4,29.8,23.4,22.6,0.1,0.7,16.9
1684981920,23.4,29.5,23.4,22.6,0.1,0.8,16.9
1684982040,23.4,29.3,23.4,22.6,0.1,0.7,16.9
1684982160,23.4,29.3,23.4,22.6,0.0,0.9,16.9
1684982280,23.4,29.0,23.4,22.6,0.0,0.7,16.9
1684982400,23.4,28.8,23.4,22.6,0.0,0.9,16.9
1684982520,23.4,28.6,23.3,22.6,0.0,0.9,16.8
1684982640,23.4,28.0,23.4,22.6,0.0,0.7,16.8
1684982760,23.4,26.8,23.4,22.6,0.0,0.7,16.8
1684982880,23.4,24.2,23.4,22.6,0.0,0.7,16.8
1684983000,23.3,23.7,23.3,22.6,-0.0,0.9,16.8
1684983120,23.3,23.7,23.3,22.6,-0.0,0.9,16.8
1684983240,23.4,23.7,23.3,22.6,-0.0,0.7,16.8
1684983360,23.3,23.6,23.3,22.6,-0.0,0.9,16.8
1684983480,23.3,23.7,23.3,22.6,-0.0,0.9,16.8
1684983600,23.3,23.7,23.3,22.6,-0.0,0.7,16.8
1684983720,23.3,23.7,23.3,22.6,-0.0,0.7,16.8
1684983840,23.3,25.0,23.3,22.6,-0.0,0.7,16.8
1684983960,23.3,22.6,23.3,22.6,-0.0,0.7,16.8
1684984080,23.3,20.4,23.3,22.6,-0.0,0.7,16.8
1684984200,23.3,17.0,23.3,22.6,-0.0,0.7,16.8
1684984320,23.3,11.4,23.3,22.6,-0.0,0.8,16.7
1684984440,23.3,9.2,23.3,22.6,-0.0,0.8,16.7
1684984560,23.3,6.3,23.3,22.6,-0.0,0.8,16.7
1684984680,23.3,4.4,23.3,22.6,-0.0,0.8,16.7
1684984800,23.3,3.1,23.3,22.6,-0.0,0.8,16.7
1684984920,23.3,2.4,23.3,22.6,-0.0,0.9,16.7
1684985040,23.2,1.8,23.2,22.6,-0.0,0.9,16.7
1684985160,23.2,1.3,23.2,22.6,-0.0,0.9,16.7
1684985280,23.2,1.0,23.2,22.6,-0.0,0.9,16.7
1684985400,23.2,0.8,23.2,22.6,-0.0,0.9,16.7
1684985520,23.2,0.6,23.2,22.6,-0.0,0.9,16.7
1684985640,23.2,0.6,23.2,22.6,-0.0,0.9,16.7
1684985760,23.2,0.5,23.3,22.6,-0.0,0.8,16.7
1684985880,23.3,0.4,23.3,22.6,-0.0,0.7,16.7
1684986000,23.3,0.4,23.3,22.6,-0.0,0.7,16.7
1684986120,23.2,0.3,23.2,22.6,-0.0,0.9,16.7
1684986240,23.2,0.3,23.2,22.6,-0.0,0.8,16.7
1684986360,23.2,0.3,23.2,22.6,-0.0,0.9,16.7
1684986480,23.2,0.3,23.2,22.6,-0.0,0.9,16.7
1684986600,23.2,0.3,23.2,22.6,-0.0,0.7,16.6
1684986720,23.2,0.3,23.2,22.6,-0.0,0.9,16.6
1684986840,23.2,0.3,23.2,22.6,-0.0,0.9,16.6
1684986960,23.3,0.3,23.3,22.6,-0.0,0.6,16.6
1684987080,23.3,0.3,23.3,22.6,-0.0,0.6,16.6
1684987200,23.3,0.3,23.3,22.6,-0.0,0.6,16.6
1684987320,23.3,0.3,23.3,22.6,-0.0,0.6,16.6
1684987440,23.3,0.3,23.3,22.6,-0.0,0.6,16.6
1684987560,23.3,0.3,23.3,22.6,-0.0,0.6,16.6
1684987680,23.3,0.3,23.3,22.6,-0.0,0.5,16.6
1684987800,23.3,0.3,23.3,22.6,-0.0,0.5,16.6
1684987920,23.3,0.3,23.3,22.6,-0.0,0.5,16.6
1684988040,23.3,0.3,23.3,22.6,-0.0,0.5,16.6
1684988160,23.3,0.3,23.3,22.6,-0.0,0.5,16.6
1684988280,23.3,0.3,23.3,22.6,-0.0,0.6,16.6
1684988400,23.3,0.3,23.3,22.6,-0.0,0.6,16.6
1684988520,23.3,0.3,23.3,22.6,-0.0,0.6,16.6
1684988640,23.3,0.3,23.3,22.6,-0.0,0.6,16.6
1684988760,23.3,0.3,23.3,22.6,-0.0,0.6,16.5
1684988880,23.3,0.3,23.3,22.6,-0.0,0.5,16.5
1684989000,23.3,0.3,23.3,22.6,-0.0,0.6,16.5
1684989120,23.3,0.3,23.3,22.6,-0.0,0.6,16.5
1684989240,23.3,0.3,23.3,22.6,-0.0,0.6,16.5
1684989360,23.3,0.3,23.3,22.6,-0.0,0.6,16.5
1684989480,23.3,0.3,23.3,22.6,-0.0,0.6,16.5
1684989600,23.3,0.3,23.3,22.6,-0.0,0.6,16.5
1684989720,23.3,0.3,23.3,22.6,-0.0,0.6,16.5
1684989840,23.3,0.3,23.3,22.6,-0.0,0.6,16.5
1684989960,23.3,0.3,23.3,22.6,-0.0,0.5,16.5
1684990080,23.3,0.3,23.3,22.6,-0.0,0.6,16.5
1684990200,23.3,0.3,23.3,22.6,-0.0,0.6,16.5
1684990320,23.3,0.3,23.3,22.6,-0.0,0.6,16.5
1684990440,23.3,0.3,23.3,22.6,-0.0,0.6,16.5
1684990560,23.3,0.3,23.3,22.6,-0.0,0.6,16.5
1684990680,23.3,0.3,23.3,22.6,-0.0,0.5,16.5
1684990800,23.3,0.3,23.3,22.6,-0.0,0.5,16.5
1684990920,23.3,0.3,23.3,22.6,-0.0,0.5,16.5
1684991040,23.3,0.3,23.3,22.6,-0.0,0.5,16.5
1684991160,23.3,0.3,23.3,22.6,-0.0,0.6,16.5
1684991280,23.3,0.3,23.3,22.6,-0.0,0.6,16.4
1684991400,23.3,0.3,23.3,22.6,-0.0,0.6,16.4
1684991520,23.3,0.3,23.3,22.6,-0.0,0.5,16.4
1684991640,23.3,0.3,23.3,22.6,-0.0,0.5,16.4
1684991760,23.3,0.3,23.3,22.6,-0.0,0.5,16.4
1684991880,23.3,0.3,23.3,22.6,-0.0,0.5,16.4
1684992000,23.3,0.3,23.3,22.6,-0.0,0.6,16.4
1684992120,23.3,0.3,23.3,22.6,-0.0,0.6,16.4
1684992240,23.3,0.3,23.3,22.6,-0.0,0.5,16.4
1684992360,23.3,0.3,23.3,22.6,-0.0,0.5,16.4
1684992480,23.3,0.3,23.3,22.6,-0.0,0.5,16.4
1684992600,23.3,0.2,23.3,22.6,-0.0,0.5,16.4
1684992720,23.3,0.2,23.3,22.6,-0.0,0.5,16.4
1684992840,23.3,0.3,23.3,22.6,-0.0,0.5,16.4
1684992960,23.3,0.2,23.3,22.6,-0.0,0.5,16.4
1684993080,23.3,0.2,23.3,22.6,-0.0,0.6,16.4
1684993200,23.3,0.2,23.3,22.6,-0.0,0.6,16.4
1684993320,23.3,0.3,23.3,22.6,-0.0,0.6,16.4
1684993440,23.3,0.3,23.3,22.6,-0.0,0.6,16.3
1684993560,23.3,0.3,23.3,22.6,-0.0,0.6,16.3
1684993680,23.3,0.3,23.3,22.6,-0.0,0.5,16.3
1684993800,23.3,0.3,23.3,22.6,-0.0,0.6,16.3
1684993920,23.3,0.3,23.3,22.6,-0.0,0.6,16.3
1684994040,23.3,0.3,23.3,22.6,-0.0,0.6,16.3
1684994160,23.3,0.2,23.3,22.6,-0.0,0.6,16.3
1684994280,23.2,0.2,23.3,22.6,-0.0,0.5,16.3
1684994400,23.2,0.2,23.3,22.6,-0.0,0.5,16.3
1684994520,23.3,0.3,23.3,22.6,-0.0,0.6,16.3
1684994640,23.3,0.3,23.3,22.6,-0.0,0.5,16.3
1684994760,23.3,0.3,23.3,22.6,-0.0,0.5,16.3
1684994880,23.2,0.3,23.3,22.6,-0.0,0.6,16.3
1684995000,23.2,0.3,23.3,22.6,-0.0,0.6,16.3
1684995120,23.2,0.2,23.3,22.6,-0.0,0.6,16.3
1684995240,23.2,0.2,23.3,22.6,-0.0,0.5,16.3
1684995360,23.2,0.2,23.3,22.6,-0.0,0.5,16.3
1684995480,23.2,0.2,23.3,22.6,-0.0,0.5,16.2
1684995600,23.2,0.2,23.2,22.6,-0.0,0.5,16.2
1684995720,23.2,0.3,23.3,22.6,-0.0,0.6,16.2
1684995840,23.2,0.3,23.3,22.6,-0.0,0.6,16.2
1684995960,23.2,0.3,23.2,22.6,-0.0,0.6,16.2
1684996080,23.2,0.2,23.2,22.6,-0.0,0.6,16.2
1684996200,23.2,0.2,23.2,22.6,-0.0,0.5,16.2
1684996320,23.2,0.2,23.2,22.6,-0.0,0.6,16.2
1684996440,23.2,0.2,23.2,22.6,-0.0,0.6,16.2
1684996560,23.2,0.2,23.2,22.6,-0.0,0.6,16.2
1684996680,23.2,0.3,23.2,22.6,-0.0,0.6,16.2
1684996800,23.2,0.3,23.2,22.6,-0.0,0.6,16.2
1684996920,23.2,0.3,23.2,22.6,-0.0,0.6,16.2
1684997040,23.2,0.2,23.2,22.6,-0.0,0.6,16.2
1684997160,23.2,0.2,23.2,22.6,-0.0,0.5,16.2
1684997280,23.2,0.2,23.2,22.6,-0.0,0.5,16.2
1684997400,23.2,0.2,23.2,22.6,-0.0,0.5,16.2
1684997520,23.2,0.2,23.2,22.6,-0.0,0.5,16.2
1684997640,23.2,0.3,23.2,22.6,-0.0,0.6,16.2
1684997760,23.2,0.3,23.2,22.6,-0.0,0.6,16.2
1684997880,23.2,0.2,23.2,22.6,-0.0,0.6,16.2
1684998000,23.2,0.2,23.2,22.6,-0.0,0.6,16.1
1684998120,23.2,0.2,23.2,22.6,-0.0,0.6,16.1
1684998240,23.2,0.2,23.2,22.6,-0.0,0.5,16.1
1684998360,23.2,0.2,23.2,22.6,-0.0,0.5,16.1
1684998480,23.2,0.3,23.2,22.6,-0.0,0.5,16.1
1684998600,23.2,0.3,23.2,22.6,-0.0,0.5,16.1
1684998720,23.2,0.3,23.2,22.6,-0.0,0.6,16.1
1684998840,23.2,0.2,23.2,22.6,-0.0,0.6,16.1
1684998960,23.2,0.2,23.2,22.6,-0.0,0.5,16.1
1684999080,23.2,0.2,23.2,22.6,-0.0,0.5,16.1
1684999200,23.2,0.2,23.2,22.6,-0.0,0.6,16.1
1684999320,23.2,0.2,23.2,22.6,-0.0,0.5,16.1
1684999440,23.2,0.3,23.2,22.6,-0.0,0.6,16.1
1684999560,23.2,0.2,23.2,22.6,-0.0,0.6,16.1
1684999680,23.2,0.2,23.2,22.6,-0.0,0.6,16.1
1684999800,23.2,0.2,23.2,22.6,-0.0,0.6,16.0
1684999920,23.2,0.2,23.2,22.6,-0.0,0.6,16.0
1685000040,23.2,0.2,23.2,22.6,-0.0,0.6,16.0
1685000160,23.2,0.3,23.2,22.6,-0.0,0.5,16.0
1685000280,23.2,0.2,23.2,22.6,-0.0,0.5,16.0
1685000400,23.2,0.3,23.2,22.6,-0.0,0.5,16.0
1685000520,23.2,0.2,23.2,22.6,-0.0,0.5,16.0
1685000640,23.2,0.2,23.2,22.6,-0.0,0.6,16.0
1685000760,23.2,0.2,23.2,22.6,-0.0,0.6,16.0
1685000880,23.2,0.2,23.2,22.6,-0.0,0.6,16.0
1685001000,23.2,0.2,23.2,22.6,-0.0,0.6,16.0
1685001120,23.2,0.3,23.2,22.6,-0.0,0.6,16.0
1685001240,23.2,0.3,23.2,22.6,-0.0,0.5,16.0
1685001360,23.2,0.2,23.2,22.6,-0.0,0.6,16.0
1685001480,23.2,0.2,23.2,22.6,-0.0,0.6,16.0
1685001600,23.2,0.2,23.2,22.6,-0.0,0.6,16.0
1685001720,23.2,0.2,23.2,22.6,-0.0,0.6,15.9
1685001840,23.2,0.3,23.2,22.6,-0.0,0.6,15.9
1685001960,23.2,0.2,23.2,22.6,-0.0,0.6,15.9
1685002080,23.2,0.2,23.2,22.6,-0.0,0.6,15.9
1685002200,23.2,0.2,23.2,22.6,-0.0,0.6,15.9
1685002320,23.2,0.2,23.2,22.6,-0.0,0.5,15.9
1685002440,23.2,0.2,23.2,22.6,-0.0,0.5,15.9
1685002560,23.2,0.3,23.2,22.6,-0.0,0.6,15.9
1685002680,23.2,0.3,23.2,22.6,-0.0,0.6,15.9
1685002800,23.2,0.3,23.2,22.6,-0.0,0.6,15.9
1685002920,23.2,0.2,23.2,22.6,-0.0,0.6,15.9
1685003040,23.2,0.2,23.2,22.6,-0.0,0.5,15.9
1685003160,23.2,0.2,23.2,22.6,-0.0,0.5,15.9
1685003280,23.2,0.2,23.2,22.6,-0.0,0.5,15.9
1685003400,23.2,0.2,23.2,22.6,-0.0,0.5,15.9
1685003520,23.2,0.2,23.2,22.6,-0.0,0.5,15.9
1685003640,23.2,0.2,23.2,22.6,-0.0,0.6,15.9
1685003760,23.2,0.2,23.2,22.6,-0.0,0.6,15.8
1685003880,23.2,0.2,23.2,22.6,-0.0,0.5,15.8
1685004000,23.2,0.2,23.2,22.6,-0.0,0.5,15.8
1685004120,23.2,0.2,23.2,22.6,-0.0,0.5,15.8
1685004240,23.2,0.2,23.2,22.6,-0.0,0.5,15.8
1685004360,23.2,0.3,23.2,22.6,-0.0,0.5,15.8
1685004480,23.2,0.2,23.2,22.6,-0.0,0.6,15.8
1685004600,23.2,0.2,23.2,22.6,-0.0,0.6,15.8
1685004720,23.2,0.2,23.2,22.6,-0.0,0.6,15.8
1685004840,23.2,0.2,23.2,22.6,-0.0,0.5,15.8
1685004960,23.2,0.2,23.2,22.6,-0.0,0.6,15.8
1685005080,23.2,0.2,23.2,22.6,-0.0,0.6,15.8
1685005200,23.2,0.2,23.2,22.6,-0.0,0.5,15.8
1685005320,23.2,0.2,23.2,22.6,-0.0,0.5,15.8
1685005440,23.2,0.2,23.2,22.6,-0.0,0.6,15.8
1685005560,23.2,0.2,23.2,22.6,-0.0,0.6,15.8
1685005680,23.2,0.3,23.2,22.6,-0.0,0.6,15.7
1685005800,23.2,0.2,23.2,22.6,-0.0,0.6,15.7
1685005920,23.2,0.2,23.2,22.6,-0.0,0.5,15.7
1685006040,23.2,0.2,23.2,22.6,-0.0,0.5,15.7
1685006160,23.2,0.2,23.2,22.6,-0.0,0.5,15.7
1685006280,23.2,0.2,23.2,22.6,-0.0,0.5,15.7
1685006400,23.2,0.2,23.2,22.6,-0.0,0.6,15.7
1685006520,23.2,0.2,23.2,22.6,-0.0,0.6,15.7
1685006640,23.2,0.2,23.2,22.6,-0.0,0.6,15.7
1685006760,23.2,0.2,23.2,22.6,-0.0,0.5,15.7
1685006880,23.2,0.2,23.2,22.6,-0.0,0.5,15.7
1685007000,23.2,0.3,23.2,22.6,-0.0,0.5,15.7
1685007120,23.2,0.2,23.2,22.6,-0.0,0.6,15.7
1685007240,23.2,0.2,23.2,22.6,-0.0,0.5,15.7
1685007360,23.2,0.2,23.2,22.6,-0.0,0.5,15.7
1685007480,23.2,0.2,23.2,22.6,-0.0,0.6,15.7
1685007600,23.2,0.3,23.2,22.6,-0.0,0.6,15.6
1685007720,23.2,0.2,23.2,22.6,-0.0,0.5,15.6
1685007840,23.2,0.2,23.2,22.6,-0.0,0.6,15.6
1685007960,23.2,0.2,23.2,22.6,-0.0,0.5,15.6
1685008080,23.2,0.2,23.2,22.6,-0.0,0.5,15.6
1685008200,23.2,0.2,23.2,22.6,-0.0,0.6,15.6
1685008320,23.2,0.2,23.2,22.6,-0.0,0.6,15.6
1685008440,23.2,0.2,23.2,22.6,-0.0,0.6,15.6
1685008560,23.2,0.2,23.2,22.6,-0.0,0.5,15.6
1685008680,23.2,0.2,23.2,22.6,-0.0,0.5,15.6
1685008800,23.2,0.2,23.2,22.6,-0.0,0.5,15.6
1685008920,23.2,0.2,23.2,22.6,-0.0,0.6,15.6
1685009040,23.2,0.2,23.2,22.6,-0.0,0.6,15.6
1685009160,23.2,0.2,23.2,22.6,-0.0,0.5,15.6
1685009280,23.2,0.2,23.2,22.6,-0.0,0.6,15.6
1685009400,23.2,0.2,23.2,22.6,-0.0,0.6,15.6
1685009520,23.2,0.2,23.2,22.6,-0.0,0.6,15.6
1685009640,23.2,0.2,23.2,22.6,-0.0,0.6,15.6
1685009760,23.2,0.2,23.2,22.6,-0.0,0.5,15.6
1685009880,23.2,0.2,23.2,22.6,-0.0,0.6,15.5
1685010000,23.2,0.3,23.2,22.6,-0.0,0.6,15.5
1685010120,23.2,0.3,23.2,22.6,-0.0,0.5,15.5
1685010240,23.2,0.2,23.2,22.6,-0.0,0.6,15.5
1685010360,23.2,0.2,23.2,22.6,-0.0,0.6,15.5
1685010480,23.2,0.2,23.2,22.6,-0.0,0.5,15.5
1685010600,23.2,0.3,23.2,22.6,-0.0,0.6,15.5
1685010720,23.2,0.2,23.2,22.6,-0.0,0.6,15.5
1685010840,23.2,0.2,23.2,22.6,-0.0,0.6,15.5
1685010960,23.2,0.2,23.2,22.6,-0.0,0.6,15.5
1685011080,23.2,0.2,23.2,22.6,-0.0,0.6,15.5
1685011200,23.2,0.2,23.2,22.6,-0.0,0.6,15.5
1685011320,23.2,0.2,23.2,22.6,-0.0,0.6,15.5
1685011440,23.2,0.2,23.2,22.6,-0.0,0.6,15.5
1685011560,23.2,0.2,23.2,22.6,-0.0,0.6,15.5
1685011680,23.2,0.2,23.2,22.6,-0.0,0.6,15.5
1685011800,23.2,0.3,23.2,22.6,-0.0,0.6,15.5
1685011920,23.2,0.3,23.2,22.6,-0.0,0.6,15.5
1685012040,23.2,0.2,23.2,22.6,-0.0,0.6,15.4
1685012160,23.2,0.2,23.2,22.6,-0.0,0.6,15.4
1685012280,23.2,0.2,23.2,22.6,-0.0,0.6,15.4
1685012400,23.2,0.2,23.2,22.6,-0.0,0.6,15.4
1685012520,23.2,0.3,23.2,22.6,-0.0,0.6,15.4
1685012640,23.2,0.3,23.2,22.6,-0.0,0.6,15.4
1685012760,23.2,0.2,23.2,22.6,-0.0,0.6,15.4
1685012880,23.2,0.2,23.2,22.6,-0.0,0.6,15.4
1685013000,23.2,0.3,23.2,22.6,-0.0,0.6,15.4
1685013120,23.2,0.2,23.2,22.6,-0.0,0.6,15.4
1685013240,23.2,0.3,23.2,22.6,-0.0,0.6,15.4
1685013360,23.2,0.2,23.2,22.6,-0.0,0.5,15.4
1685013480,23.2,0.2,23.2,22.6,-0.0,0.5,15.4
1685013600,23.2,0.3,23.2,22.6,-0.0,0.6,15.4
1685013720,23.2,0.3,23.2,22.6,-0.0,0.5,15.4
1685013840,23.2,0.3,23.2,22.6,-0.0,0.6,15.4
1685013960,23.2,0.2,23.2,22.6,-0.0,0.6,15.4
1685014080,23.2,0.2,23.2,22.6,-0.0,0.6,15.4
1685014200,23.2,0.2,23.2,22.6,-0.0,0.6,15.3
1685014320,23.2,0.3,23.2,22.6,-0.0,0.6,15.3
1685014440,23.2,0.3,23.2,22.6,-0.0,0.6,15.3
1685014560,23.2,0.3,23.2,22.6,-0.0,0.5,15.3
1685014680,23.2,0.2,23.2,22.6,-0.0,0.6,15.3
1685014800,23.2,0.3,23.2,22.6,-0.0,0.5,15.3
1685014920,23.2,0.3,23.2,22.6,-0.0,0.6,15.3
1685015040,23.2,0.3,23.2,22.6,-0.0,0.6,15.3
1685015160,23.2,0.3,23.2,22.6,-0.0,0.6,15.3
1685015280,23.2,0.3,23.2,22.6,-0.0,0.6,15.3
1685015400,23.2,0.3,23.2,22.6,-0.0,0.5,15.3
1685015520,23.2,0.3,23.2,22.6,-0.0,0.6,15.3
1685015640,23.2,0.3,23.2,22.6,-0.0,0.5,15.3
1685015760,23.2,0.4,23.2,22.6,-0.0,0.6,15.3
1685015880,23.2,0.4,23.2,22.6,-0.0,0.6,15.3
1685016000,23.2,0.5,23.2,22.6,-0.0,0.6,15.2
1685016120,23.2,0.6,23.2,22.6,-0.0,0.6,15.2
1685016240,23.2,0.8,23.2,22.6,-0.0,0.5,15.2
1685016360,23.2,1.1,23.2,22.6,-0.0,0.6,15.2
1685016480,23.2,1.5,23.2,22.6,-0.0,0.6,15.2
1685016600,23.2,1.9,23.2,22.6,-0.0,0.6,15.2
1685016720,23.2,2.7,23.2,22.6,-0.0,0.5,15.2
1685016840,23.2,3.8,23.2,22.6,-0.0,0.6,15.2
1685016960,23.2,5.4,23.2,22.6,-0.0,0.6,15.2
1685017080,23.2,8.0,23.2,22.6,-0.0,0.6,15.2
1685017200,23.2,11.3,23.2,22.6,-0.0,0.6,15.2
1685017320,23.2,15.4,23.2,22.6,-0.0,0.6,15.2
1685017440,23.2,19.5,23.2,22.6,-0.0,0.6,15.2
1685017560,23.2,22.8,23.2,22.6,-0.0,0.5,15.2
1685017680,23.2,24.7,23.2,22.6,-0.0,0.6,15.2
1685017800,23.2,23.5,23.2,22.6,-0.0,0.6,15.2
1685017920,23.2,23.5,23.2,22.6,-0.0,0.6,15.2
1685018040,23.2,23.5,23.2,22.6,-0.0,0.5,15.2
1685018160,23.2,23.5,23.2,22.6,-0.0,0.6,15.2
1685018280,23.2,23.5,23.2,22.6,-0.0,0.5,15.1
1685018400,23.2,23.5,23.2,22.6,0.0,0.6,15.1
1685018520,23.2,23.5,23.2,22.6,0.0,0.5,15.1
1685018640,23.2,24.4,23.2,22.6,0.0,0.6,15.1
1685018760,23.2,26.5,23.2,22.6,0.0,0.6,15.1
1685018880,23.2,28.0,23.2,22.6,0.0,0.6,15.1
1685019000,23.2,28.4,23.2,22.6,0.0,0.5,15.1
1685019120,23.2,28.8,23.2,22.6,0.0,0.5,15.1
1685019240,23.2,29.0,23.2,22.6,0.0,0.6,15.1
1685019360,23.2,29.3,23.2,22.6,0.1,0.6,15.1
1685019480,23.2,29.5,23.2,22.6,0.1,0.6,15.1
1685019600,23.2,29.8,23.2,22.6,0.1,0.6,15.1
1685019720,23.2,29.9,23.2,22.6,0.1,0.6,15.1
1685019840,23.2,30.1,23.2,22.6,0.1,0.6,15.1
1685019960,23.2,30.2,23.2,22.6,0.1,0.6,15.1
1685020080,23.2,30.4,23.2,22.6,0.1,0.6,15.1
1685020200,23.2,30.6,23.2,22.6,0.1,0.6,15.1
1685020320,23.2,30.7,23.2,22.6,0.2,0.6,15.1
1685020440,23.2,30.8,23.2,22.6,0.2,0.5,15.0
1685020560,23.2,31.0,23.2,22.6,0.2,0.6,15.0
1685020680,23.2,31.1,23.2,22.6,0.2,0.6,15.0
1685020800,23.2,31.3,23.2,22.6,0.3,0.6,15.0
1685020920,23.3,31.4,23.2,22.6,0.3,0.6,15.0
1685021040,23.3,31.5,23.2,22.6,0.3,0.6,15.0
1685021160,23.3,31.5,23.3,22.6,0.3,0.6,15.0
1685021280,23.3,31.6,23.3,22.6,0.3,0.5,15.0
1685021400,23.3,26.1,23.3,22.6,0.4,0.5,15.0
1685021520,23.3,26.0,23.3,22.6,0.5,0.6,15.0
1685021640,23.4,26.4,23.3,22.6,0.5,0.6,15.0
1685021760,23.4,26.5,23.4,22.6,0.6,0.6,15.0
1685021880,23.4,26.4,23.4,22.6,0.6,0.5,15.0
1685022000,23.4,26.5,23.4,22.6,0.6,0.5,15.0
1685022120,23.5,26.5,23.4,22.6,0.7,0.5,15.0
1685022240,23.5,26.6,23.5,22.6,0.7,0.5,15.0
1685022360,23.5,26.8,23.5,22.6,0.7,0.5,15.0
1685022480,23.5,26.8,23.5,22.6,0.7,0.5,15.0
1685022600,23.5,26.8,23.5,22.6,0.8,0.6,15.0
1685022720,23.6,27.3,23.6,22.6,0.9,0.5,15.0
1685022840,23.6,27.4,23.6,22.6,0.9,0.5,15.0
1685022960,23.6,27.2,23.6,22.6,0.9,0.5,15.0
1685023080,23.7,27.4,23.7,22.6,0.9,0.5,15.0
1685023200,23.7,27.4,23.7,22.6,1.0,0.5,15.0
1685023320,23.8,27.7,23.7,22.6,1.0,0.5,15.0
1685023440,23.8,27.7,23.8,22.6,1.1,0.5,15.0
1685023560,23.8,27.6,23.8,22.6,1.1,0.5,15.0
1685023680,23.9,27.8,23.9,22.6,1.1,0.5,15.0
1685023800,23.8,27.7,23.8,22.6,1.2,1.2,15.0
1685023920,23.9,27.7,23.9,22.6,1.2,0.9,15.0
1685024040,23.9,27.6,23.9,22.6,1.3,0.8,15.0
1685024160,23.9,28.1,23.9,22.6,1.3,0.9,15.0
1685024280,23.9,28.1,23.9,22.6,1.3,1.1,15.0
1685024400,23.9,27.9,23.9,22.6,1.3,1.2,15.0
1685024520,24.0,39.2,24.0,22.6,1.4,1.1,15.0
1685024640,24.0,28.0,24.0,22.6,1.4,1.0,15.0
1685024760,24.0,39.0,24.0,22.6,1.5,1.2,15.0
1685024880,24.1,39.0,24.1,22.6,1.5,1.0,15.0
1685025000,24.1,39.6,24.1,22.6,1.5,1.1,15.0
1685025120,24.1,38.7,24.1,22.6,1.6,1.3,15.0
1685025240,24.1,38.7,24.0,22.6,1.6,1.4,15.0
1685025360,24.1,38.5,24.0,22.6,1.7,1.5,15.0
1685025480,24.1,38.8,24.1,22.6,1.7,1.4,15.0
1685025600,24.1,38.8,24.1,22.6,1.8,1.4,15.0
1685025720,24.2,39.6,24.2,22.6,1.8,1.2,15.0
1685025840,24.1,38.6,24.1,22.6,1.8,1.7,15.0
1685025960,24.1,38.6,24.1,22.6,1.8,1.7,15.0
1685026080,24.2,38.9,24.2,22.6,1.8,1.5,15.0
1685026200,24.2,39.6,24.1,22.6,1.8,1.6,15.0
1685026320,24.2,39.6,24.1,22.6,1.9,1.7,15.0
1685026440,24.2,38.9,24.2,22.6,2.0,1.7,15.1
1685026560,24.2,39.1,24.2,22.6,1.9,1.7,15.1
1685026680,24.3,39.1,24.2,22.6,2.0,1.5,15.1
1685026800,24.2,38.7,24.2,22.6,2.0,1.6,15.1
1685026920,24.2,38.9,24.2,22.6,1.8,1.5,15.1
1685027040,24.2,38.9,24.1,22.6,1.8,1.7,15.1
1685027160,24.2,39.2,24.1,22.6,1.9,1.8,15.1
1685027280,24.2,39.2,24.2,22.6,1.9,1.6,15.1
1685027400,24.3,38.7,24.3,22.6,2.0,1.5,15.1
1685027520,24.3,39.4,24.3,22.6,2.1,1.7,15.1
