Time stamp,Battery voltage,Array voltage,Load voltage,LVD voltage,Charging current,Load current,Battery or ambient temperature
1685027640,24.3,42.1,24.3,22.6,1.8,1.5,15.1
1685027760,24.3,39.9,24.3,22.6,2.0,1.7,15.1
1685027880,24.4,39.0,24.4,22.6,2.1,1.6,15.1
1685028000,24.3,39.0,24.3,22.6,2.1,2.0,15.1
1685028120,24.3,39.7,24.2,22.6,2.0,2.0,15.1
1685028240,24.3,39.0,24.3,22.6,2.2,2.0,15.1
1685028360,24.3,39.0,24.3,22.6,2.2,1.9,15.1
1685028480,24.3,39.5,24.3,22.6,2.1,1.8,15.1
1685028600,24.3,39.5,24.3,22.6,2.2,2.0,15.1
1685028720,24.3,39.4,24.3,22.6,2.0,1.8,15.1
1685028840,24.2,39.4,24.2,22.6,1.8,2.0,15.1
1685028960,24.2,39.2,24.1,22.6,1.8,1.9,15.1
1685029080,24.2,38.6,24.2,22.6,1.8,1.8,15.1
1685029200,24.1,38.6,24.1,22.6,1.7,1.9,15.1
1685029320,24.1,38.9,24.1,22.6,1.7,2.0,15.1
1685029440,24.1,39.4,24.1,22.6,1.8,1.8,15.1
1685029560,24.1,39.4,24.0,22.6,1.9,2.1,15.1
1685029680,24.2,38.8,24.1,22.6,2.0,1.8,15.1
1685029800,24.1,38.2,24.1,22.6,1.9,1.8,15.1
1685029920,24.1,38.2,24.1,22.6,1.9,1.8,15.1
1685030040,24.1,38.6,24.0,22.6,1.9,2.1,15.1
1685030160,24.1,39.0,24.1,22.6,2.0,2.0,15.2
1685030280,24.2,39.0,24.1,22.6,2.1,2.0,15.2
1685030400,24.2,39.1,24.1,22.6,2.1,2.0,15.2
1685030520,24.2,39.1,24.2,22.6,2.1,1.9,15.2
1685030640,24.2,39.1,24.2,22.6,2.1,1.8,15.2
1685030760,24.1,39.6,24.1,22.6,2.0,2.1,15.2
1685030880,24.1,38.6,24.1,22.6,1.9,2.0,15.2
1685031000,24.1,38.6,24.1,22.6,2.0,2.0,15.2
1685031120,24.2,38.2,24.1,22.6,2.0,2.0,15.2
1685031240,24.1,39.5,24.1,22.6,2.0,2.0,15.2
1685031360,24.1,39.5,24.1,22.6,2.0,2.1,15.2
1685031480,24.2,38.9,24.2,22.6,2.2,2.0,15.2
1685031600,24.2,39.8,24.2,22.6,2.2,2.1,15.2
1685031720,24.3,39.8,24.3,22.6,2.3,2.0,15.2
1685031840,24.4,38.3,24.4,22.6,2.5,1.9,15.2
1685031960,24.4,38.3,24.4,22.6,2.5,1.9,15.2
1685032080,24.5,38.0,24.5,22.6,2.5,1.9,15.2
1685032200,24.5,38.4,24.5,22.6,2.5,2.0,15.2
1685032320,24.3,38.4,24.3,22.6,2.7,2.9,15.2
1685032440,24.3,39.1,24.2,22.6,2.8,3.0,15.2
1685032560,24.2,39.4,24.1,22.6,2.8,3.2,15.2
1685032680,24.2,39.4,24.1,22.6,2.8,3.0,15.2
1685032800,24.0,38.5,24.0,22.6,2.5,3.1,15.2
1685032920,23.9,37.3,23.9,22.6,2.3,3.3,15.2
1685033040,23.8,37.3,23.8,22.6,2.4,3.2,15.2
1685033160,24.0,37.6,24.0,22.6,2.3,1.8,15.2
1685033280,24.1,38.8,24.0,22.6,2.1,1.9,15.2
1685033400,24.0,38.8,24.0,22.6,1.8,1.8,15.2
1685033520,24.0,38.7,24.0,22.6,1.8,1.9,15.2
1685033640,24.0,39.0,23.9,22.6,1.7,1.8,15.2
1685033760,23.9,39.0,23.9,22.6,1.7,1.9,15.2
1685033880,23.9,39.4,23.9,22.6,1.7,1.8,15.2
1685034000,23.9,38.4,23.9,22.6,1.8,1.9,15.2
1685034120,24.0,38.4,23.9,22.6,1.9,1.8,15.2
1685034240,24.0,39.0,24.0,22.6,2.0,1.8,15.2
1685034360,24.1,39.0,24.1,22.6,2.2,1.8,15.2
1685034480,24.2,39.0,24.2,22.6,2.4,1.8,15.2
1685034600,24.2,37.4,24.2,22.6,2.2,1.8,15.2
1685034720,24.3,37.1,24.2,22.6,2.3,1.8,15.2
1685034840,24.4,37.1,24.3,22.6,2.4,1.8,15.2
1685034960,24.5,37.8,24.4,22.6,2.6,1.8,15.2
1685035080,24.4,38.6,24.4,22.6,2.7,2.4,15.2
1685035200,24.3,38.6,24.2,22.6,2.8,3.0,15.2
1685035320,24.2,38.9,24.2,22.6,2.8,3.0,15.2
1685035440,24.2,38.9,24.2,22.6,2.9,3.0,15.2
1685035560,24.3,38.8,24.2,22.6,3.2,3.1,15.2
1685035680,24.3,39.2,24.3,22.6,3.4,3.1,15.2
1685035800,24.4,39.2,24.4,22.6,3.5,3.0,15.2
1685035920,24.5,39.2,24.4,22.6,3.5,3.0,15.3
1685036040,24.5,38.8,24.4,22.6,3.3,3.0,15.3
1685036160,24.5,38.8,24.4,22.6,3.3,3.0,15.3
1685036280,24.5,38.8,24.4,22.6,3.3,3.0,15.3
1685036400,24.5,39.3,24.4,22.6,3.3,3.0,15.3
1685036520,24.4,39.3,24.4,22.6,3.1,3.1,15.3
1685036640,24.3,38.8,24.3,22.6,3.0,3.2,15.3
1685036760,24.3,39.3,24.3,22.6,2.9,3.0,15.3
1685036880,24.3,39.3,24.2,22.6,2.8,3.0,15.3
1685037000,24.2,38.4,24.1,22.6,2.6,3.1,15.3
1685037120,24.1,38.4,24.1,22.6,2.5,3.0,15.3
1685037240,24.2,38.4,24.1,22.6,2.7,2.6,15.3
1685037360,24.2,39.2,24.1,22.6,2.7,2.7,15.3
1685037480,24.1,38.5,24.1,22.6,2.4,2.6,15.3
1685037600,24.3,38.5,24.2,22.6,2.8,2.4,15.3
1685037720,24.1,38.8,24.1,22.6,2.7,3.0,15.3
1685037840,24.0,39.2,24.0,22.6,2.8,3.2,15.3
1685037960,24.1,39.2,24.0,22.6,2.8,3.0,15.3
1685038080,24.1,38.8,24.1,22.6,2.8,2.7,15.3
1685038200,24.1,38.9,24.0,22.6,2.7,3.0,15.3
1685038320,24.2,38.9,24.2,22.6,2.7,2.4,15.3
1685038440,24.2,38.5,24.1,22.6,2.5,2.5,15.3
1685038560,24.0,37.3,23.9,22.6,2.2,3.0,15.3
1685038680,24.0,37.3,24.0,22.6,2.1,2.0,15.3
1685038800,24.1,39.2,24.1,22.6,2.2,2.0,15.3
1685038920,24.2,37.1,24.2,22.6,2.3,1.8,15.3
1685039040,24.3,37.1,24.3,22.6,2.3,1.8,15.3
1685039160,24.4,37.5,24.4,22.6,2.5,1.8,15.3
1685039280,24.4,38.3,24.4,22.6,2.4,1.9,15.3
1685039400,24.4,38.3,24.4,22.6,2.4,2.0,15.3
1685039520,24.5,37.9,24.4,22.6,2.5,2.2,15.3
1685039640,24.3,38.6,24.3,22.6,2.8,3.0,15.3
1685039760,24.4,38.6,24.3,22.6,3.0,3.0,15.3
1685039880,24.3,38.9,24.3,22.6,3.0,3.0,15.3
1685040000,24.3,39.3,24.3,22.6,3.0,3.0,15.3
1685040120,24.4,39.3,24.4,22.6,3.4,3.0,15.3
1685040240,24.5,39.3,24.5,22.6,3.6,3.0,15.3
1685040360,24.6,39.4,24.6,22.6,3.9,3.2,15.4
1685040480,24.6,39.4,24.6,22.6,4.2,3.6,15.4
1685040600,24.6,39.6,24.5,22.6,4.5,4.1,15.4
1685040720,24.5,39.2,24.5,22.6,4.4,4.2,15.4
1685040840,24.7,39.2,24.7,22.6,4.6,3.5,15.4
1685040960,24.8,39.6,24.8,22.6,4.7,3.5,15.4
1685041080,24.8,39.4,24.8,22.6,4.4,3.5,15.4
1685041200,24.7,39.4,24.7,22.6,4.1,3.5,15.4
1685041320,24.6,38.9,24.5,22.6,4.0,4.2,15.4
1685041440,24.5,39.3,24.5,22.6,4.0,4.2,15.4
1685041560,24.5,39.3,24.5,22.6,3.9,3.6,15.4
1685041680,24.4,39.7,24.4,22.6,3.6,3.7,15.4
1685041800,24.3,38.7,24.3,22.6,3.5,3.7,15.4
1685041920,24.3,38.7,24.3,22.6,3.3,3.5,15.4
1685042040,24.3,38.6,24.3,22.6,3.4,3.5,15.4
1685042160,24.2,39.6,24.1,22.6,3.6,4.2,15.5
1685042280,24.2,39.6,24.1,22.6,3.9,4.3,15.5
1685042400,24.4,39.1,24.4,22.6,4.4,3.8,15.5
1685042520,24.7,36.3,24.7,22.6,4.8,3.7,15.4
1685042640,25.0,37.0,25.0,22.6,5.4,3.4,15.4
1685042760,25.5,39.3,25.4,22.6,6.9,3.4,15.5
1685042880,27.0,39.0,27.0,22.6,11.5,3.2,15.5
1685043000,28.0,39.4,28.0,22.6,13.1,3.1,15.5
1685043120,27.9,39.4,27.9,22.6,12.4,3.1,15.5
1685043240,28.0,39.2,28.0,22.6,12.2,3.1,15.5
1685043360,28.0,39.4,27.9,22.6,11.8,2.6,15.6
1685043480,27.8,39.4,27.7,22.6,10.7,2.6,15.6
1685043600,27.0,38.4,27.0,22.6,7.7,2.6,15.7
1685043720,26.5,38.4,26.5,22.6,6.8,2.7,15.7
1685043840,27.4,37.8,27.4,22.6,10.1,2.6,15.7
1685043960,26.8,37.5,26.8,22.6,8.1,2.7,15.8
1685044080,26.3,37.6,26.3,22.6,5.9,2.8,15.8
1685044200,26.4,38.2,26.4,22.6,7.0,2.7,15.8
1685044320,27.1,39.0,27.1,22.6,9.7,3.2,15.8
1685044440,26.7,38.9,26.7,22.6,8.5,3.2,15.9
1685044560,27.5,37.4,27.4,22.6,11.3,2.7,15.9
1685044680,27.7,40.3,27.7,22.6,11.4,2.6,16.0
1685044800,27.5,39.8,27.5,22.6,10.0,2.6,16.0
1685044920,27.9,37.4,27.9,22.6,11.9,2.6,16.0
1685045040,26.9,37.4,26.9,22.6,7.1,2.7,16.1
1685045160,26.6,36.3,26.6,22.6,5.9,2.7,16.1
1685045280,26.5,37.7,26.4,22.6,5.7,2.8,16.1
1685045400,26.4,37.7,26.4,22.6,5.5,2.7,16.1
1685045520,26.4,38.5,26.4,22.6,5.9,2.7,16.1
1685045640,26.4,38.3,26.4,22.6,6.3,3.1,16.2
1685045760,26.3,38.3,26.3,22.6,6.2,3.9,16.2
1685045880,26.4,38.2,26.3,22.6,6.8,3.8,16.2
1685046000,26.4,38.8,26.4,22.6,6.4,3.0,16.2
1685046120,26.3,38.8,26.3,22.6,5.2,2.7,16.2
1685046240,26.2,37.7,26.2,22.6,5.0,2.7,16.2
1685046360,26.2,37.5,26.2,22.6,5.4,2.7,16.2
1685046480,26.5,37.6,26.5,22.6,7.6,2.8,16.3
1685046600,27.0,38.9,27.0,22.6,8.7,2.6,16.3
1685046720,26.5,38.7,26.4,22.6,5.7,3.1,16.3
1685046840,26.3,38.7,26.3,22.6,5.5,3.3,16.3
1685046960,26.4,38.4,26.3,22.6,6.2,3.0,16.3
1685047080,26.6,39.2,26.6,22.6,8.0,2.7,16.4
1685047200,26.5,39.2,26.4,22.6,6.3,3.2,16.4
1685047320,26.5,38.6,26.4,22.6,6.5,3.2,16.4
1685047440,26.7,38.3,26.6,22.6,7.2,2.7,16.4
1685047560,26.4,38.3,26.4,22.6,5.5,3.3,16.4
1685047680,26.3,37.6,26.3,22.6,5.0,3.3,16.4
1685047800,26.4,38.6,26.4,22.6,5.5,3.2,16.4
1685047920,27.1,38.6,27.1,22.6,10.8,3.6,16.4
1685048040,29.2,38.6,29.2,22.6,14.8,3.0,16.5
1685048160,28.1,38.9,28.1,22.6,10.8,2.6,16.5
1685048280,27.1,38.9,27.1,22.6,7.2,2.6,16.5
1685048400,26.8,38.3,26.8,22.6,6.1,2.7,16.5
1685048520,26.9,38.6,26.8,22.6,6.6,2.7,16.5
1685048640,26.7,38.6,26.7,22.6,6.0,3.2,16.5
1685048760,26.6,38.9,26.6,22.6,5.6,3.3,16.5
1685048880,26.6,38.0,26.5,22.6,5.1,2.8,16.5
1685049000,26.5,38.0,26.5,22.6,4.9,3.3,16.5
1685049120,26.5,38.0,26.4,22.6,4.8,3.3,16.6
1685049240,26.5,37.5,26.5,22.6,4.7,3.0,16.6
1685049360,26.5,37.5,26.5,22.6,4.9,3.2,16.6
1685049480,26.5,38.0,26.4,22.6,5.0,3.3,16.6
1685049600,26.3,36.5,26.3,22.6,4.4,3.8,16.6
1685049720,26.2,36.5,26.2,22.6,4.2,3.9,16.6
1685049840,26.2,35.9,26.2,22.6,4.3,3.8,16.6
1685049960,26.3,35.9,26.3,22.6,4.2,3.2,16.6
1685050080,26.3,35.9,26.3,22.6,4.0,2.7,16.5
1685050200,26.3,35.5,26.2,22.6,3.9,3.2,16.5
1685050320,26.3,39.2,26.2,22.6,3.8,3.1,16.5
1685050440,26.2,39.2,26.2,22.6,3.8,3.3,16.5
1685050560,26.1,39.0,26.1,22.6,3.6,3.9,16.5
1685050680,26.0,39.0,26.0,22.6,3.2,4.0,16.5
1685050800,26.0,38.9,26.0,22.6,2.8,3.7,16.5
1685050920,26.0,39.0,26.0,22.6,2.8,3.5,16.5
1685051040,26.0,39.0,26.0,22.6,2.7,2.7,16.5
1685051160,26.0,38.0,25.9,22.6,2.6,3.4,16.5
1685051280,25.9,39.0,25.8,22.6,2.6,4.2,16.5
1685051400,25.8,39.0,25.8,22.6,2.6,4.0,16.5
1685051520,25.8,39.5,25.8,22.6,2.8,4.3,16.5
1685051640,25.8,39.5,25.8,22.6,2.9,4.2,16.5
1685051760,25.8,39.5,25.8,22.6,2.8,4.0,16.5
1685051880,25.8,39.4,25.8,22.6,3.0,3.5,16.5
1685052000,25.8,39.4,25.8,22.6,3.2,4.1,16.4
1685052120,25.8,40.0,25.7,22.6,2.9,4.0,16.4
1685052240,25.7,38.9,25.7,22.6,2.9,4.2,16.4
1685052360,25.7,38.9,25.7,22.6,2.9,4.1,16.4
1685052480,25.7,39.4,25.7,22.6,2.9,3.6,16.4
1685052600,25.7,38.8,25.7,22.6,2.8,3.6,16.4
1685052720,25.7,38.8,25.7,22.6,2.7,3.6,16.4
1685052840,25.7,38.9,25.7,22.6,2.9,3.4,16.4
1685052960,25.7,38.9,25.6,22.6,2.7,3.5,16.4
1685053080,25.6,38.9,25.6,22.6,2.9,4.1,16.4
1685053200,25.6,38.8,25.5,22.6,2.8,4.2,16.4
1685053320,25.5,38.8,25.5,22.6,2.8,4.2,16.4
1685053440,25.6,38.8,25.5,22.6,3.0,4.2,16.4
1685053560,25.6,39.2,25.5,22.6,3.2,3.9,16.4
1685053680,25.7,39.3,25.6,22.6,3.1,3.2,16.4
1685053800,25.7,39.3,25.6,22.6,3.1,3.3,16.4
1685053920,25.6,39.3,25.6,22.6,3.4,4.1,16.4
1685054040,25.6,39.3,25.5,22.6,3.2,4.3,16.4
1685054160,25.5,39.3,25.5,22.6,3.1,4.1,16.4
1685054280,25.5,39.7,25.5,22.6,3.2,4.2,16.3
1685054400,25.5,39.2,25.5,22.6,3.1,3.4,16.3
1685054520,25.5,39.2,25.5,22.6,2.9,3.5,16.3
1685054640,25.5,38.7,25.5,22.6,2.8,3.7,16.3
1685054760,25.6,39.2,25.5,22.6,2.8,2.8,16.3
1685054880,25.5,39.2,25.4,22.6,2.7,4.0,16.3
1685055000,25.4,38.3,25.3,22.6,2.5,3.8,16.3
1685055120,25.3,38.4,25.3,22.6,2.5,4.1,16.3
1685055240,25.4,38.4,25.3,22.6,2.5,3.7,16.3
1685055360,25.3,38.8,25.3,22.6,2.3,3.4,16.3
1685055480,25.3,37.3,25.3,22.6,2.1,3.5,16.3
1685055600,25.2,37.3,25.2,22.6,2.3,4.3,16.3
1685055720,25.2,37.6,25.2,22.6,2.2,4.0,16.3
1685055840,25.2,37.3,25.1,22.6,2.2,4.3,16.3
1685055960,25.2,37.3,25.1,22.6,2.2,4.2,16.3
1685056080,25.1,36.8,25.1,22.6,1.9,4.1,16.3
1685056200,25.1,38.8,25.0,22.6,1.9,3.7,16.3
1685056320,25.2,38.8,25.2,22.6,2.1,3.2,16.3
1685056440,25.2,36.6,25.1,22.6,2.1,3.2,16.3
1685056560,25.1,37.0,25.0,22.6,2.1,4.0,16.3
1685056680,25.0,37.0,25.0,22.6,1.9,4.2,16.3
1685056800,25.0,39.2,24.9,22.6,1.9,4.1,16.3
1685056920,24.9,39.8,24.9,22.6,1.9,4.2,16.3
1685057040,24.9,39.8,24.8,22.6,1.8,4.4,16.3
1685057160,24.8,38.6,24.8,22.6,1.6,4.2,16.3
1685057280,24.8,38.7,24.8,22.6,1.6,4.0,16.3
1685057400,24.8,38.7,24.8,22.6,1.7,3.5,16.3
1685057520,24.7,39.3,24.7,22.6,1.5,4.3,16.3
1685057640,24.6,38.6,24.6,22.6,1.4,4.3,16.3
1685057760,24.5,38.6,24.5,22.6,1.5,4.3,16.3
1685057880,24.5,38.9,24.4,22.6,1.4,4.3,16.3
1685058000,24.3,39.6,24.2,22.6,1.5,4.4,16.3
1685058120,24.1,39.6,24.1,22.6,1.4,4.2,16.3
1685058240,24.0,38.8,24.0,22.6,1.5,4.4,16.3
1685058360,24.2,38.9,24.1,22.6,1.5,3.0,16.3
1685058480,24.2,38.9,24.2,22.6,1.5,2.5,16.3
1685058600,24.2,39.2,24.1,22.6,1.5,3.1,16.3
1685058720,24.1,38.9,24.1,22.6,1.5,3.1,16.3
1685058840,24.1,38.9,24.0,22.6,1.4,3.1,16.3
1685058960,24.0,39.0,24.0,22.6,1.4,3.1,16.3
1685059080,24.0,39.3,24.0,22.6,1.4,2.9,16.2
1685059200,24.1,39.3,24.1,22.6,1.5,2.5,16.2
1685059320,24.1,38.6,24.0,22.6,1.5,2.9,16.3
1685059440,24.0,39.4,24.0,22.6,1.4,3.0,16.2
1685059560,24.0,39.4,23.9,22.6,1.4,3.2,16.2
1685059680,23.9,38.7,23.9,22.6,1.3,3.2,16.2
1685059800,23.9,38.9,23.8,22.6,1.3,3.6,16.2
1685059920,24.1,38.9,24.0,22.6,1.3,1.9,16.2
1685060040,24.1,38.4,24.1,22.6,1.3,1.8,16.2
1685060160,24.1,38.4,24.1,22.6,1.3,2.0,16.2
1685060280,24.1,38.7,24.1,22.6,1.2,1.9,16.2
1685060400,24.2,39.3,24.1,22.6,1.3,1.9,16.2
1685060520,24.2,39.3,24.1,22.6,1.4,1.9,16.2
1685060640,24.2,39.4,24.1,22.6,1.3,2.0,16.2
1685060760,24.2,39.0,24.1,22.6,1.3,2.0,16.2
1685060880,24.2,39.0,24.1,22.6,1.3,1.8,16.2
1685061000,24.1,38.1,24.1,22.6,1.2,1.9,16.2
1685061120,24.1,38.2,24.1,22.6,1.1,1.9,16.2
1685061240,24.1,38.2,24.0,22.6,1.0,1.9,16.2
1685061360,24.1,38.7,24.0,22.6,1.0,1.9,16.2
1685061480,24.0,38.0,24.0,22.6,1.0,2.0,16.2
1685061600,24.1,38.0,24.0,22.6,1.1,1.8,16.2
1685061720,24.0,38.1,24.0,22.6,1.0,2.0,16.2
1685061840,24.0,39.0,24.0,22.6,1.0,2.0,16.2
1685061960,24.0,39.0,24.0,22.6,1.1,1.9,16.2
1685062080,24.0,38.1,24.0,22.6,1.1,1.9,16.2
1685062200,24.0,39.2,24.0,22.6,1.3,1.8,16.2
1685062320,24.1,39.2,24.0,22.6,1.4,1.9,16.2
1685062440,24.1,39.1,24.0,22.6,1.4,1.9,16.2
1685062560,24.1,38.6,24.0,22.6,1.3,1.9,16.2
1685062680,24.1,38.6,24.0,22.6,1.4,1.9,16.2
1685062800,24.1,39.4,24.1,22.6,1.4,1.8,16.2
1685062920,24.1,38.7,24.0,22.6,1.2,1.8,16.2
1685063040,24.0,38.7,24.0,22.6,1.0,2.0,16.2
1685063160,24.0,38.5,23.9,22.6,0.9,2.0,16.2
1685063280,23.9,38.7,23.9,22.6,0.8,2.2,16.2
1685063400,23.9,38.7,23.9,22.6,0.8,1.9,16.2
1685063520,23.9,38.0,23.8,22.6,0.7,1.8,16.2
1685063640,23.8,38.4,23.8,22.6,0.7,2.0,16.2
1685063760,23.8,38.4,23.8,22.6,0.8,2.0,16.2
1685063880,23.8,38.7,23.8,22.6,0.8,1.8,16.2
1685064000,23.8,27.3,23.8,22.6,0.8,1.8,16.2
1685064120,23.8,38.5,23.8,22.6,0.9,2.0,16.2
1685064240,23.8,38.4,23.8,22.6,0.9,1.9,16.2
1685064360,23.8,38.8,23.8,22.6,1.0,1.8,16.2
1685064480,23.9,38.7,23.8,22.6,1.1,1.9,16.1
1685064600,23.9,38.7,23.8,22.6,1.1,1.8,16.1
1685064720,23.9,39.1,23.9,22.6,1.3,1.8,16.1
1685064840,23.9,39.1,23.9,22.6,1.3,1.8,16.1
1685064960,23.9,39.1,23.9,22.6,1.1,1.9,16.1
1685065080,23.9,38.6,23.8,22.6,1.0,1.8,16.1
1685065200,23.8,37.8,23.8,22.6,0.9,1.9,16.1
1685065320,23.8,37.8,23.8,22.6,0.8,1.8,16.1
1685065440,23.8,38.0,23.8,22.6,0.9,1.8,16.1
1685065560,23.8,38.5,23.7,22.6,0.8,1.9,16.1
1685065680,23.7,38.5,23.7,22.6,0.6,2.0,16.1
1685065800,23.7,37.6,23.7,22.6,0.5,1.6,16.1
1685065920,23.7,37.0,23.7,22.6,0.5,1.5,16.1
1685066040,23.7,37.0,23.7,22.6,0.6,1.7,16.1
1685066160,23.7,27.1,23.7,22.6,0.7,1.6,16.1
1685066280,23.7,27.1,23.7,22.6,0.6,1.5,16.1
1685066400,23.7,27.0,23.7,22.6,0.5,1.7,16.1
1685066520,23.7,26.5,23.6,22.6,0.4,1.6,16.1
1685066640,23.6,26.6,23.6,22.6,0.3,1.7,16.2
1685066760,23.6,27.6,23.6,22.6,0.2,1.6,16.2
1685066880,23.6,31.1,23.6,22.6,0.3,1.3,16.1
1685067000,23.6,31.0,23.6,22.6,0.2,1.3,16.1
1685067120,23.6,31.0,23.6,22.6,0.2,1.4,16.1
1685067240,23.6,30.7,23.6,22.6,0.2,1.2,16.1
1685067360,23.6,30.4,23.6,22.6,0.1,1.4,16.1
1685067480,23.6,30.3,23.6,22.6,0.1,1.3,16.1
1685067600,23.6,30.1,23.5,22.6,0.1,1.3,16.1
1685067720,23.5,29.7,23.5,22.6,0.1,1.4,16.1
1685067840,23.5,29.5,23.5,22.6,0.1,1.4,16.1
1685067960,23.5,29.1,23.5,22.6,0.0,1.4,16.1
1685068080,23.5,29.2,23.5,22.6,0.0,1.3,16.1
1685068200,23.5,28.7,23.5,22.6,0.0,1.4,16.1
1685068320,23.5,28.8,23.5,22.6,0.0,1.4,16.1
1685068440,23.5,28.8,23.4,22.6,0.0,1.6,16.1
1685068560,23.5,28.9,23.5,22.6,0.0,1.3,16.1
1685068680,23.5,29.0,23.4,22.6,0.0,1.4,16.1
1685068800,23.5,28.8,23.5,22.6,0.0,1.0,16.1
1685068920,23.5,28.5,23.5,22.6,0.0,1.2,16.1
1685069040,23.5,28.3,23.5,22.6,0.0,1.0,16.1
1685069160,23.5,28.1,23.4,22.6,0.0,1.3,16.1
1685069280,23.5,27.5,23.5,22.6,0.0,1.1,16.0
1685069400,23.5,25.9,23.4,22.6,-0.0,1.1,16.0
1685069520,23.4,23.8,23.4,22.6,-0.0,1.1,16.0
1685069640,23.4,23.8,23.4,22.6,-0.0,1.2,16.0
1685069760,23.4,23.8,23.4,22.6,-0.0,1.1,16.0
1685069880,23.4,23.7,23.4,22.6,-0.0,1.1,16.0
1685070000,23.4,23.7,23.4,22.6,-0.0,1.1,16.0
1685070120,23.4,23.7,23.4,22.6,-0.0,1.1,16.0
1685070240,23.4,23.6,23.4,22.6,-0.0,1.1,16.0
1685070360,23.4,19.6,23.4,22.6,-0.0,1.1,16.0
1685070480,23.4,15.0,23.4,22.6,-0.0,1.0,16.0
1685070600,23.4,11.0,23.4,22.6,-0.0,1.1,16.0
1685070720,23.3,7.6,23.3,22.6,-0.0,1.2,16.0
1685070840,23.3,5.3,23.4,22.6,-0.0,1.0,16.0
1685070960,23.3,3.8,23.3,22.6,-0.0,1.0,16.0
1685071080,23.3,2.5,23.3,22.6,-0.0,1.1,16.0
1685071200,23.3,1.7,23.3,22.6,-0.0,1.0,16.0
1685071320,23.3,1.3,23.3,22.6,-0.0,1.1,16.0
1685071440,23.3,1.0,23.3,22.6,-0.0,1.0,15.9
1685071560,23.3,0.8,23.3,22.6,-0.0,1.0,15.9
1685071680,23.3,0.6,23.4,22.6,-0.0,0.8,15.9
1685071800,23.3,0.5,23.4,22.6,-0.0,0.8,15.9
1685071920,23.3,0.4,23.4,22.6,-0.0,0.8,15.9
1685072040,23.3,0.4,23.4,22.6,-0.0,0.7,15.9
1685072160,23.4,0.3,23.4,22.6,-0.0,0.7,15.9
1685072280,23.3,0.3,23.4,22.6,-0.0,0.7,15.9
1685072400,23.3,0.3,23.3,22.6,-0.0,0.8,15.9
1685072520,23.3,0.3,23.3,22.6,-0.0,0.8,15.9
1685072640,23.3,0.3,23.3,22.6,-0.0,0.8,15.9
1685072760,23.3,0.3,23.3,22.6,-0.0,0.8,15.9
1685072880,23.3,0.3,23.3,22.6,-0.0,0.8,15.9
1685073000,23.3,0.3,23.3,22.6,-0.0,0.7,15.9
1685073120,23.3,0.3,23.3,22.6,-0.0,0.8,15.9
1685073240,23.3,0.3,23.3,22.6,-0.0,0.8,15.9
1685073360,23.3,0.3,23.3,22.6,-0.0,0.8,15.9
1685073480,23.3,0.3,23.3,22.6,-0.0,0.8,15.9
1685073600,23.3,0.3,23.3,22.6,-0.0,0.8,15.9
1685073720,23.3,0.3,23.3,22.6,-0.0,0.8,15.9
1685073840,23.3,0.3,23.3,22.6,-0.0,1.0,15.9
1685073960,23.3,0.3,23.3,22.6,-0.0,0.7,15.9
1685074080,23.3,0.3,23.3,22.6,-0.0,0.5,15.8
1685074200,23.3,0.3,23.3,22.6,-0.0,0.5,15.8
1685074320,23.3,0.3,23.3,22.6,-0.0,0.5,15.8
1685074440,23.3,0.3,23.3,22.6,-0.0,0.5,15.8
1685074560,23.3,0.3,23.3,22.6,-0.0,0.6,15.8
1685074680,23.3,0.3,23.3,22.6,-0.0,0.6,15.8
1685074800,23.3,0.3,23.3,22.6,-0.0,0.5,15.8
1685074920,23.3,0.3,23.3,22.6,-0.0,0.5,15.8
1685075040,23.3,0.3,23.3,22.6,-0.0,0.5,15.8
1685075160,23.3,0.2,23.3,22.6,-0.0,0.5,15.8
1685075280,23.3,0.3,23.3,22.6,-0.0,0.5,15.8
1685075400,23.3,0.3,23.3,22.6,-0.0,0.5,15.8
1685075520,23.3,0.3,23.3,22.6,-0.0,0.5,15.8
1685075640,23.3,0.3,23.3,22.6,-0.0,0.6,15.8
1685075760,23.3,0.3,23.3,22.6,-0.0,0.6,15.8
1685075880,23.3,0.3,23.3,22.6,-0.0,0.6,15.8
1685076000,23.3,0.3,23.3,22.6,-0.0,0.6,15.8
1685076120,23.3,0.3,23.3,22.6,-0.0,0.5,15.7
1685076240,23.3,0.3,23.3,22.6,-0.0,0.5,15.7
1685076360,23.3,0.3,23.3,22.6,-0.0,0.5,15.7
1685076480,23.3,0.3,23.3,22.6,-0.0,0.6,15.7
1685076600,23.3,0.3,23.3,22.6,-0.0,0.6,15.7
1685076720,23.3,0.3,23.3,22.6,-0.0,0.6,15.7
1685076840,23.3,0.3,23.3,22.6,-0.0,0.5,15.7
1685076960,23.3,0.3,23.3,22.6,-0.0,0.5,15.7
1685077080,23.3,0.3,23.3,22.6,-0.0,0.5,15.7
1685077200,23.3,0.3,23.3,22.6,-0.0,0.5,15.7
1685077320,23.3,0.3,23.3,22.6,-0.0,0.5,15.7
1685077440,23.3,0.3,23.3,22.6,-0.0,0.6,15.7
1685077560,23.3,0.3,23.3,22.6,-0.0,0.6,15.7
1685077680,23.3,0.3,23.3,22.6,-0.0,0.5,15.7
1685077800,23.3,0.3,23.3,22.6,-0.0,0.5,15.7
1685077920,23.3,0.3,23.3,22.6,-0.0,0.5,15.7
1685078040,23.3,0.3,23.3,22.6,-0.0,0.5,15.7
1685078160,23.3,0.3,23.3,22.6,-0.0,0.5,15.7
1685078280,23.3,0.3,23.3,22.6,-0.0,0.6,15.6
1685078400,23.3,0.3,23.3,22.6,-0.0,0.6,15.6
1685078520,23.3,0.3,23.3,22.6,-0.0,0.6,15.6
1685078640,23.3,0.3,23.3,22.6,-0.0,0.6,15.6
1685078760,23.3,0.3,23.3,22.6,-0.0,0.5,15.6
1685078880,23.3,0.3,23.3,22.6,-0.0,0.5,15.6
1685079000,23.3,0.3,23.3,22.6,-0.0,0.6,15.6
1685079120,23.2,0.3,23.3,22.6,-0.0,0.6,15.6
1685079240,23.2,0.3,23.3,22.6,-0.0,0.6,15.6
1685079360,23.2,0.3,23.2,22.6,-0.0,0.6,15.6
1685079480,23.2,0.3,23.2,22.6,-0.0,0.5,15.6
1685079600,23.2,0.3,23.2,22.6,-0.0,0.5,15.6
1685079720,23.2,0.3,23.2,22.6,-0.0,0.5,15.6
1685079840,23.2,0.2,23.2,22.6,-0.0,0.5,15.6
1685079960,23.2,0.3,23.2,22.6,-0.0,0.5,15.6
1685080080,23.2,0.2,23.2,22.6,-0.0,0.6,15.6
1685080200,23.2,0.2,23.2,22.6,-0.0,0.6,15.6
1685080320,23.2,0.2,23.2,22.6,-0.0,0.6,15.6
1685080440,23.2,0.2,23.2,22.6,-0.0,0.5,15.6
1685080560,23.2,0.2,23.2,22.6,-0.0,0.5,15.6
1685080680,23.2,0.3,23.2,22.6,-0.0,0.6,15.6
1685080800,23.2,0.3,23.2,22.6,-0.0,0.6,15.6
1685080920,23.2,0.3,23.2,22.6,-0.0,0.5,15.6
1685081040,23.2,0.3,23.2,22.6,-0.0,0.6,15.6
1685081160,23.2,0.3,23.2,22.6,-0.0,0.6,15.6
1685081280,23.2,0.3,23.2,22.6,-0.0,0.6,15.6
1685081400,23.2,0.3,23.2,22.6,-0.0,0.6,15.5
1685081520,23.2,0.3,23.2,22.6,-0.0,0.6,15.5
1685081640,23.2,0.2,23.2,22.6,-0.0,0.6,15.5
1685081760,23.2,0.2,23.2,22.6,-0.0,0.5,15.5
1685081880,23.2,0.2,23.2,22.6,-0.0,0.5,15.5
1685082000,23.2,0.2,23.2,22.6,-0.0,0.6,15.5
1685082120,23.2,0.2,23.2,22.6,-0.0,0.6,15.5
1685082240,23.2,0.3,23.2,22.6,-0.0,0.6,15.5
1685082360,23.2,0.2,23.2,22.6,-0.0,0.6,15.5
1685082480,23.2,0.3,23.2,22.6,-0.0,0.6,15.5
1685082600,23.2,0.3,23.2,22.6,-0.0,0.6,15.5
1685082720,23.2,0.3,23.2,22.6,-0.0,0.6,15.5
1685082840,23.2,0.3,23.2,22.6,-0.0,0.5,15.5
1685082960,23.2,0.3,23.2,22.6,-0.0,0.5,15.5
1685083080,23.2,0.2,23.2,22.6,-0.0,0.6,15.5
1685083200,23.2,0.2,23.2,22.6,-0.0,0.6,15.5
1685083320,23.2,0.2,23.2,22.6,-0.0,0.5,15.5
1685083440,23.2,0.2,23.2,22.6,-0.0,0.5,15.5
1685083560,23.2,0.3,23.2,22.6,-0.0,0.6,15.5
1685083680,23.2,0.3,23.2,22.6,-0.0,0.6,15.5
1685083800,23.2,0.3,23.2,22.6,-0.0,0.6,15.5
1685083920,23.2,0.3,23.2,22.6,-0.0,0.5,15.5
1685084040,23.2,0.3,23.2,22.6,-0.0,0.6,15.5
1685084160,23.2,0.3,23.2,22.6,-0.0,0.6,15.5
1685084280,23.2,0.2,23.2,22.6,-0.0,0.6,15.5
1685084400,23.2,0.2,23.2,22.6,-0.0,0.6,15.5
1685084520,23.2,0.2,23.2,22.6,-0.0,0.5,15.4
1685084640,23.2,0.3,23.2,22.6,-0.0,0.5,15.4
1685084760,23.2,0.3,23.2,22.6,-0.0,0.5,15.4
1685084880,23.2,0.3,23.2,22.6,-0.0,0.5,15.4
1685085000,23.2,0.2,23.2,22.6,-0.0,0.6,15.4
1685085120,23.2,0.2,23.2,22.6,-0.0,0.6,15.4
1685085240,23.2,0.2,23.2,22.6,-0.0,0.6,15.4
1685085360,23.2,0.2,23.2,22.6,-0.0,0.6,15.4
1685085480,23.2,0.2,23.2,22.6,-0.0,0.5,15.4
1685085600,23.2,0.2,23.2,22.6,-0.0,0.5,15.4
1685085720,23.2,0.3,23.2,22.6,-0.0,0.6,15.4
1685085840,23.2,0.3,23.2,22.6,-0.0,0.6,15.4
1685085960,23.2,0.2,23.2,22.6,-0.0,0.6,15.4
1685086080,23.2,0.2,23.2,22.6,-0.0,0.6,15.4
1685086200,23.2,0.2,23.2,22.6,-0.0,0.6,15.4
1685086320,23.2,0.2,23.2,22.6,-0.0,0.6,15.4
1685086440,23.2,0.2,23.2,22.6,-0.0,0.6,15.4
1685086560,23.2,0.2,23.2,22.6,-0.0,0.6,15.4
1685086680,23.2,0.2,23.2,22.6,-0.0,0.5,15.4
1685086800,23.2,0.3,23.2,22.6,-0.0,0.5,15.4
1685086920,23.2,0.2,23.2,22.6,-0.0,0.6,15.4
1685087040,23.2,0.3,23.2,22.6,-0.0,0.6,15.4
1685087160,23.2,0.3,23.2,22.6,-0.0,0.5,15.3
1685087280,23.2,0.2,23.2,22.6,-0.0,0.6,15.3
1685087400,23.2,0.2,23.2,22.6,-0.0,0.6,15.3
1685087520,23.2,0.2,23.2,22.6,-0.0,0.5,15.3
1685087640,23.2,0.2,23.2,22.6,-0.0,0.6,15.3
1685087760,23.2,0.3,23.2,22.6,-0.0,0.5,15.3
1685087880,23.2,0.2,23.2,22.6,-0.0,0.6,15.3
1685088000,23.2,0.2,23.2,22.6,-0.0,0.6,15.3
1685088120,23.2,0.2,23.2,22.6,-0.0,0.6,15.3
1685088240,23.2,0.2,23.2,22.6,-0.0,0.6,15.3
1685088360,23.2,0.2,23.2,22.6,-0.0,0.6,15.3
1685088480,23.2,0.2,23.2,22.6,-0.0,0.6,15.3
1685088600,23.2,0.3,23.2,22.6,-0.0,0.6,15.3
1685088720,23.2,0.3,23.2,22.6,-0.0,0.6,15.3
1685088840,23.2,0.3,23.2,22.6,-0.0,0.6,15.3
1685088960,23.2,0.2,23.2,22.6,-0.0,0.6,15.3
1685089080,23.2,0.2,23.2,22.6,-0.0,0.6,15.3
1685089200,23.2,0.2,23.2,22.6,-0.0,0.5,15.3
1685089320,23.2,0.2,23.2,22.6,-0.0,0.5,15.3
1685089440,23.2,0.3,23.2,22.6,-0.0,0.6,15.3
1685089560,23.2,0.2,23.2,22.6,-0.0,0.6,15.2
1685089680,23.2,0.2,23.2,22.6,-0.0,0.6,15.2
1685089800,23.2,0.2,23.2,22.6,-0.0,0.6,15.2
1685089920,23.2,0.2,23.2,22.6,-0.0,0.6,15.2
1685090040,23.2,0.2,23.2,22.6,-0.0,0.5,15.2
1685090160,23.1,0.2,23.2,22.6,-0.0,0.6,15.2
1685090280,23.1,0.2,23.2,22.6,-0.0,0.6,15.2
1685090400,23.2,0.2,23.2,22.6,-0.0,0.6,15.2
1685090520,23.2,0.2,23.2,22.6,-0.0,0.5,15.2
1685090640,23.2,0.2,23.2,22.6,-0.0,0.6,15.2
1685090760,23.1,0.2,23.2,22.6,-0.0,0.6,15.2
1685090880,23.1,0.2,23.2,22.6,-0.0,0.6,15.2
1685091000,23.1,0.2,23.2,22.6,-0.0,0.6,15.2
1685091120,23.2,0.2,23.2,22.6,-0.0,0.6,15.2
1685091240,23.2,0.2,23.2,22.6,-0.0,0.6,15.2
1685091360,23.1,0.2,23.2,22.6,-0.0,0.6,15.2
1685091480,23.1,0.2,23.2,22.6,-0.0,0.6,15.2
1685091600,23.1,0.2,23.2,22.6,-0.0,0.6,15.2
1685091720,23.1,0.2,23.2,22.6,-0.0,0.6,15.2
1685091840,23.1,0.2,23.2,22.6,-0.0,0.6,15.2
1685091960,23.1,0.2,23.2,22.6,-0.0,0.6,15.2
1685092080,23.1,0.2,23.2,22.6,-0.0,0.6,15.2
1685092200,23.1,0.2,23.2,22.6,-0.0,0.6,15.2
1685092320,23.1,0.2,23.2,22.6,-0.0,0.6,15.2
1685092440,23.1,0.2,23.2,22.6,-0.0,0.6,15.2
1685092560,23.1,0.2,23.2,22.6,-0.0,0.6,15.2
1685092680,23.1,0.2,23.1,22.6,-0.0,0.6,15.2
1685092800,23.1,0.2,23.1,22.6,-0.0,0.6,15.2
1685092920,23.1,0.2,23.1,22.6,-0.0,0.6,15.2
1685093040,23.1,0.2,23.2,22.6,-0.0,0.6,15.1
1685093160,23.1,0.2,23.1,22.6,-0.0,0.6,15.1
1685093280,23.1,0.2,23.1,22.6,-0.0,0.6,15.1
1685093400,23.1,0.2,23.1,22.6,-0.0,0.6,15.1
1685093520,23.1,0.2,23.1,22.6,-0.0,0.6,15.1
1685093640,23.1,0.2,23.1,22.6,-0.0,0.6,15.1
1685093760,23.1,0.2,23.1,22.6,-0.0,0.6,15.1
1685093880,23.1,0.2,23.1,22.6,-0.0,0.6,15.1
1685094000,23.1,0.2,23.1,22.6,-0.0,0.6,15.1
1685094120,23.1,0.2,23.1,22.6,-0.0,0.6,15.1
1685094240,23.1,0.2,23.1,22.6,-0.0,0.6,15.1
1685094360,23.1,0.2,23.1,22.6,-0.0,0.5,15.1
1685094480,23.1,0.2,23.1,22.6,-0.0,0.6,15.1
1685094600,23.1,0.2,23.1,22.6,-0.0,0.6,15.1
1685094720,23.1,0.2,23.1,22.6,-0.0,0.6,15.1
1685094840,23.1,0.2,23.1,22.6,-0.0,0.6,15.1
1685094960,23.1,0.2,23.1,22.6,-0.0,0.5,15.1
1685095080,23.1,0.2,23.1,22.6,-0.0,0.5,15.1
1685095200,23.1,0.2,23.1,22.6,-0.0,0.6,15.1
1685095320,23.1,0.2,23.1,22.6,-0.0,0.6,15.1
1685095440,23.1,0.2,23.1,22.6,-0.0,0.6,15.1
1685095560,23.1,0.2,23.1,22.6,-0.0,0.6,15.1
1685095680,23.1,0.2,23.1,22.6,-0.0,0.6,15.0
1685095800,23.1,0.2,23.1,22.6,-0.0,0.6,15.0
1685095920,23.1,0.2,23.1,22.6,-0.0,0.6,15.0
1685096040,23.1,0.2,23.1,22.6,-0.0,0.5,15.0
1685096160,23.1,0.2,23.1,22.6,-0.0,0.6,15.0
1685096280,23.1,0.2,23.1,22.6,-0.0,0.6,15.0
1685096400,23.1,0.2,23.1,22.6,-0.0,0.6,15.0
1685096520,23.1,0.2,23.1,22.6,-0.0,0.6,15.0
1685096640,23.1,0.2,23.1,22.6,-0.0,0.6,15.0
1685096760,23.1,0.2,23.1,22.6,-0.0,0.6,15.0
1685096880,23.1,0.2,23.1,22.6,-0.0,0.6,15.0
1685097000,23.1,0.2,23.1,22.6,-0.0,0.6,15.0
1685097120,23.1,0.2,23.1,22.6,-0.0,0.6,15.0
1685097240,23.1,0.2,23.1,22.6,-0.0,0.6,15.0
1685097360,23.1,0.2,23.1,22.6,-0.0,0.6,15.0
1685097480,23.1,0.2,23.1,22.6,-0.0,0.6,15.0
1685097600,23.1,0.2,23.1,22.6,-0.0,0.6,14.9
1685097720,23.1,0.2,23.1,22.6,-0.0,0.6,14.9
1685097840,23.1,0.2,23.1,22.6,-0.0,0.6,14.9
1685097960,23.1,0.2,23.1,22.6,-0.0,0.6,14.9
1685098080,23.1,0.2,23.1,22.6,-0.0,0.6,14.9
1685098200,23.1,0.2,23.1,22.6,-0.0,0.5,14.9
1685098320,23.1,0.2,23.1,22.6,-0.0,0.6,14.9
1685098440,23.1,0.2,23.1,22.6,-0.0,0.6,14.9
1685098560,23.1,0.2,23.1,22.6,-0.0,0.6,14.9
1685098680,23.1,0.2,23.1,22.6,-0.0,0.6,14.9
1685098800,23.1,0.2,23.1,22.6,-0.0,0.6,14.9
1685098920,23.1,0.2,23.1,22.6,-0.0,0.6,14.9
1685099040,23.1,0.2,23.1,22.6,-0.0,0.6,14.9
1685099160,23.1,0.2,23.1,22.6,-0.0,0.6,14.9
1685099280,23.1,0.2,23.1,22.6,-0.0,0.6,14.9
1685099400,23.1,0.2,23.1,22.6,-0.0,0.6,14.9
1685099520,23.1,0.3,23.1,22.6,-0.0,0.6,14.9
1685099640,23.1,0.2,23.1,22.6,-0.0,0.6,14.8
1685099760,23.1,0.2,23.1,22.6,-0.0,0.5,14.8
1685099880,23.1,0.2,23.1,22.6,-0.0,0.5,14.8
1685100000,23.1,0.2,23.1,22.6,-0.0,0.5,14.8
1685100120,23.1,0.2,23.1,22.6,-0.0,0.5,14.8
1685100240,23.1,0.2,23.1,22.6,-0.0,0.6,14.8
1685100360,23.1,0.2,23.1,22.6,-0.0,0.6,14.8
1685100480,23.1,0.2,23.1,22.6,-0.0,0.6,14.8
1685100600,23.1,0.2,23.1,22.6,-0.0,0.6,14.8
1685100720,23.1,0.2,23.1,22.6,-0.0,0.6,14.8
1685100840,23.1,0.2,23.1,22.6,-0.0,0.6,14.8
1685100960,23.1,0.2,23.1,22.6,-0.0,0.6,14.8
1685101080,23.1,0.2,23.1,22.6,-0.0,0.6,14.8
1685101200,23.1,0.3,23.1,22.6,-0.0,0.6,14.8
1685101320,23.1,0.2,23.1,22.6,-0.0,0.6,14.8
1685101440,23.1,0.2,23.1,22.6,-0.0,0.6,14.7
1685101560,23.1,0.3,23.1,22.6,-0.0,0.6,14.7
1685101680,23.1,0.3,23.1,22.6,-0.0,0.5,14.7
1685101800,23.1,0.3,23.1,22.6,-0.0,0.5,14.7
1685101920,23.1,0.3,23.1,22.6,-0.0,0.5,14.7
1685102040,23.1,0.3,23.1,22.6,-0.0,0.5,14.7
1685102160,23.1,0.3,23.1,22.6,-0.0,0.6,14.7
1685102280,23.1,0.3,23.1,22.6,-0.0,0.6,14.7
1685102400,23.1,0.4,23.1,22.6,-0.0,0.6,14.7
1685102520,23.1,0.5,23.1,22.6,-0.0,0.6,14.7
1685102640,23.1,0.6,23.1,22.6,-0.0,0.6,14.7
1685102760,23.1,0.8,23.1,22.6,-0.0,0.5,14.7
1685102880,23.1,1.1,23.1,22.6,-0.0,0.5,14.7
1685103000,23.1,1.4,23.1,22.6,-0.0,0.5,14.7
1685103120,23.1,1.7,23.1,22.6,-0.0,0.6,14.7
1685103240,23.1,2.3,23.1,22.6,-0.0,0.6,14.7
1685103360,23.1,3.5,23.1,22.6,-0.0,0.6,14.7
1685103480,23.1,5.7,23.1,22.6,-0.0,0.6,14.6
1685103600,23.1,8.9,23.1,22.6,-0.0,0.6,14.6
1685103720,23.1,12.0,23.1,22.6,-0.0,0.5,14.6
1685103840,23.1,15.1,23.1,22.6,-0.0,0.6,14.6
1685103960,23.1,19.2,23.1,22.6,-0.0,0.6,14.6
1685104080,23.1,23.0,23.1,22.6,-0.0,0.6,14.6
1685104200,23.1,24.5,23.1,22.6,-0.0,0.6,14.6
1685104320,23.1,23.4,23.1,22.6,-0.0,0.6,14.6
1685104440,23.1,23.4,23.1,22.6,-0.0,0.6,14.6
1685104560,23.1,23.4,23.1,22.6,-0.0,0.6,14.6
1685104680,23.1,23.4,23.1,22.6,-0.0,0.6,14.6
1685104800,23.1,23.4,23.1,22.6,-0.0,0.6,14.6
1685104920,23.1,23.4,23.1,22.6,0.0,0.6,14.6
1685105040,23.1,23.4,23.1,22.6,0.0,0.6,14.6
1685105160,23.1,24.1,23.1,22.6,0.0,0.6,14.6
1685105280,23.1,26.2,23.1,22.6,0.0,0.6,14.6
1685105400,23.1,28.0,23.1,22.6,0.0,0.6,14.6
1685105520,23.1,28.5,23.1,22.6,0.0,0.6,14.6
1685105640,23.1,28.8,23.1,22.6,0.0,0.6,14.5
1685105760,23.1,28.9,23.1,22.6,0.0,0.5,14.5
1685105880,23.1,29.2,23.1,22.6,0.1,0.6,14.5
1685106000,23.1,29.5,23.1,22.6,0.1,0.6,14.5
1685106120,23.1,29.8,23.1,22.6,0.1,0.6,14.5
1685106240,23.1,30.0,23.1,22.6,0.1,0.6,14.5
1685106360,23.1,30.1,23.1,22.6,0.1,0.6,14.5
1685106480,23.1,30.3,23.1,22.6,0.1,0.5,14.5
1685106600,23.1,30.4,23.1,22.6,0.1,0.5,14.5
1685106720,23.1,30.5,23.1,22.6,0.1,0.6,14.5
1685106840,23.2,30.7,23.1,22.6,0.2,0.6,14.5
1685106960,23.2,30.9,23.1,22.6,0.2,0.6,14.5
1685107080,23.2,31.0,23.2,22.6,0.2,0.6,14.5
1685107200,23.2,31.2,23.2,22.6,0.2,0.6,14.5
1685107320,23.2,31.3,23.2,22.6,0.2,0.5,14.5
1685107440,23.2,31.3,23.2,22.6,0.3,0.6,14.5
1685107560,23.2,31.4,23.2,22.6,0.3,0.6,14.5
1685107680,23.2,31.5,23.2,22.6,0.3,0.6,14.5
1685107800,23.2,31.5,23.2,22.6,0.3,0.6,14.4
1685107920,23.2,31.6,23.2,22.6,0.3,0.6,14.4
1685108040,23.2,31.7,23.2,22.6,0.4,0.6,14.4
1685108160,23.2,26.0,23.2,22.6,0.4,0.6,14.4
1685108280,23.3,26.0,23.2,22.6,0.4,0.5,14.4
1685108400,23.3,26.0,23.3,22.6,0.5,0.5,14.4
1685108520,23.3,26.0,23.3,22.6,0.5,0.5,14.4
1685108640,23.3,26.4,23.3,22.6,0.6,0.5,14.4
1685108760,23.4,26.7,23.3,22.6,0.6,0.6,14.4
1685108880,23.4,26.5,23.4,22.6,0.7,0.6,14.4
1685109000,23.4,26.5,23.4,22.6,0.7,0.6,14.4
1685109120,23.4,26.8,23.4,22.6,0.7,0.5,14.4
1685109240,23.5,26.9,23.5,22.6,0.7,0.5,14.4
1685109360,23.5,23.9,23.5,22.6,0.7,0.5,14.4
1685109480,23.5,26.7,23.5,22.6,0.7,0.5,14.4
1685109600,23.5,27.0,23.5,22.6,0.8,0.5,14.4
1685109720,23.5,26.9,23.5,22.6,0.8,0.5,14.4
1685109840,23.6,27.4,23.6,22.6,0.9,0.5,14.4
1685109960,23.6,27.4,23.6,22.6,0.9,0.5,14.4
1685110080,23.6,27.3,23.6,22.6,0.9,0.5,14.4
1685110200,23.7,27.2,23.7,22.6,1.0,0.5,14.4
1685110320,23.7,27.3,23.7,22.6,1.1,0.5,14.4
1685110440,23.8,27.8,23.8,22.6,1.1,0.5,14.4
1685110560,23.8,27.7,23.8,22.6,1.1,0.5,14.4
1685110680,23.9,27.6,23.9,22.6,1.1,0.5,14.4
1685110800,23.9,27.6,23.9,22.6,1.1,0.5,14.4
1685110920,23.9,27.8,23.8,22.6,1.1,0.7,14.4
1685111040,23.9,27.8,23.9,22.6,1.2,0.8,14.4
1685111160,23.9,27.6,23.9,22.6,1.2,0.7,14.4
1685111280,24.0,28.0,23.9,22.6,1.2,0.8,14.4
1685111400,24.0,28.0,24.0,22.6,1.2,0.8,14.4
1685111520,24.0,28.0,23.9,22.6,1.2,1.0,14.4
1685111640,24.0,28.0,23.9,22.6,1.3,1.0,14.4
1685111760,24.0,28.0,23.9,22.6,1.3,1.1,14.4
1685111880,24.0,27.9,24.0,22.6,1.3,0.9,14.4
1685112000,24.0,28.0,24.0,22.6,1.3,1.1,14.4
1685112120,24.0,28.0,24.0,22.6,1.4,1.0,14.4
1685112240,24.0,39.2,24.0,22.6,1.4,1.1,14.4
1685112360,24.1,38.6,24.0,22.6,1.4,1.1,14.4
1685112480,24.1,39.0,24.1,22.6,1.5,0.9,14.4
1685112600,24.1,39.0,24.1,22.6,1.6,1.2,14.4
1685112720,24.1,38.8,24.1,22.6,1.7,1.3,14.4
1685112840,24.2,38.9,24.1,22.6,1.7,1.2,14.4
1685112960,24.2,38.9,24.2,22.6,1.7,1.2,14.4
1685113080,24.2,39.5,24.2,22.6,1.7,1.2,14.4
1685113200,24.2,38.9,24.2,22.6,1.7,1.2,14.4
1685113320,24.2,38.9,24.2,22.6,1.8,1.5,14.4
1685113440,24.2,39.3,24.2,22.6,1.9,1.6,14.4
1685113560,24.2,39.2,24.2,22.6,2.1,1.5,14.4
1685113680,24.3,39.2,24.3,22.6,2.2,1.5,14.5
1685113800,24.3,39.6,24.3,22.6,2.1,1.5,14.5
1685113920,24.3,38.7,24.3,22.6,2.1,1.6,14.5
1685114040,24.3,38.7,24.3,22.6,2.1,1.6,14.5
1685114160,24.4,39.2,24.3,22.6,2.2,1.7,14.5
1685114280,24.4,36.7,24.3,22.6,2.2,1.9,14.5
1685114400,24.4,37.6,24.4,22.6,2.4,1.9,14.5
1685114520,24.4,38.1,24.4,22.6,2.4,1.9,14.5
1685114640,24.5,38.1,24.4,22.6,2.5,1.9,14.5
1685114760,24.4,38.5,24.4,22.6,2.6,2.5,14.5
1685114880,24.2,38.6,24.2,22.6,2.8,3.0,14.5
1685115000,24.2,38.6,24.2,22.6,3.0,3.2,14.5
1685115120,24.2,39.4,24.2,22.6,3.1,3.0,14.5
1685115240,24.2,39.3,24.2,22.6,3.0,3.0,14.5
1685115360,24.2,39.3,24.1,22.6,3.1,3.2,14.5
1685115480,24.2,39.3,24.1,22.6,3.1,3.2,14.5
1685115600,24.2,39.2,24.1,22.6,3.0,3.0,14.5
1685115720,24.1,39.2,24.1,22.6,3.1,3.2,14.5
1685115840,24.2,39.2,24.2,22.6,3.3,3.1,14.5
1685115960,24.3,39.2,24.2,22.6,3.5,3.2,14.5
1685116080,24.3,39.2,24.3,22.6,3.5,3.1,14.5
1685116200,24.4,39.8,24.4,22.6,3.6,3.0,14.5
1685116320,24.5,39.4,24.5,22.6,3.8,3.0,14.5
1685116440,24.6,39.4,24.6,22.6,3.9,3.0,14.5
1685116560,24.6,39.5,24.6,22.6,4.0,3.2,14.5
1685116680,24.4,39.9,24.4,22.6,4.1,4.1,14.6
1685116800,24.4,39.9,24.3,22.6,4.1,4.2,14.6
1685116920,24.4,38.9,24.4,22.6,4.4,4.2,14.6
1685117040,24.4,38.9,24.3,22.6,4.3,4.2,14.6
1685117160,24.3,38.9,24.3,22.6,4.3,4.3,14.6
1685117280,24.8,39.5,24.8,22.6,5.8,4.1,14.6
1685117400,24.5,39.7,24.5,22.6,4.5,4.1,14.6
1685117520,24.5,39.7,24.5,22.6,4.5,4.2,14.6
1685117640,24.6,39.2,24.6,22.6,4.4,3.7,14.7
1685117760,24.5,39.3,24.5,22.6,3.7,3.5,14.7
1685117880,24.3,39.3,24.2,22.6,3.4,4.0,14.7
1685118000,24.3,39.2,24.2,22.6,3.7,3.9,14.7
1685118120,24.3,39.2,24.2,22.6,4.0,4.2,14.7
1685118240,24.3,39.2,24.3,22.6,4.2,4.2,14.7
1685118360,24.2,38.7,24.2,22.6,3.3,3.6,14.7
1685118480,24.0,39.0,24.0,22.6,3.1,3.6,14.7
1685118600,24.1,39.0,24.1,22.6,3.4,3.6,14.7
1685118720,24.2,39.0,24.2,22.6,3.8,3.5,14.7
1685118840,24.4,39.4,24.4,22.6,4.4,3.6,14.7
1685118960,24.5,39.4,24.4,22.6,4.8,4.2,14.7
1685119080,24.5,39.8,24.4,22.6,4.6,4.2,14.8
1685119200,24.6,39.1,24.5,22.6,4.4,3.6,14.8
1685119320,24.6,39.1,24.5,22.6,4.3,3.6,14.8
1685119440,24.7,39.1,24.6,22.6,4.3,3.5,14.8
1685119560,24.7,39.5,24.6,22.6,4.2,3.5,14.8
1685119680,24.5,39.5,24.5,22.6,4.2,4.1,14.8
1685119800,24.5,39.5,24.5,22.6,4.2,4.2,14.8
1685119920,24.4,39.3,24.4,22.6,4.1,4.2,14.8
1685120040,24.6,39.3,24.6,22.6,4.2,3.6,14.8
1685120160,24.8,39.6,24.8,22.6,4.3,2.9,14.8
1685120280,24.9,39.6,24.9,22.6,4.4,3.1,14.8
1685120400,24.9,39.4,24.9,22.6,4.4,2.9,14.8
1685120520,24.9,39.5,24.8,22.6,4.5,3.5,14.8
1685120640,24.8,39.5,24.7,22.6,4.5,4.1,14.9
1685120760,24.8,39.8,24.7,22.6,4.2,3.6,14.9
1685120880,24.7,39.1,24.7,22.6,4.2,3.6,14.9
1685121000,24.9,39.1,24.9,22.6,4.2,2.8,14.9
1685121120,24.9,39.3,24.9,22.6,4.1,2.9,14.9
1685121240,24.9,38.7,24.8,22.6,4.1,3.4,14.9
1685121360,24.8,38.7,24.8,22.6,4.2,3.5,14.9
1685121480,24.8,39.3,24.7,22.6,4.4,4.1,14.9
1685121600,24.8,39.3,24.8,22.6,4.4,3.8,14.9
1685121720,24.8,39.3,24.8,22.6,4.4,3.9,14.9
1685121840,24.9,39.3,24.8,22.6,4.2,3.5,14.9
1685121960,25.0,39.4,25.0,22.6,4.1,2.9,14.9
1685122080,24.8,39.4,24.8,22.6,3.8,3.5,14.9
1685122200,24.7,39.1,24.7,22.6,3.4,3.5,14.9
1685122320,24.4,38.3,24.4,22.6,3.0,4.1,14.9
1685122440,24.2,38.3,24.2,22.6,2.7,4.3,14.9
1685122560,24.1,38.7,24.1,22.6,2.7,3.8,14.9
1685122680,24.1,38.3,24.0,22.6,2.6,3.6,14.9
1685122800,24.1,38.3,24.0,22.6,2.6,3.4,14.9
1685122920,24.1,38.3,24.0,22.6,2.8,3.1,14.9
1685123040,24.0,39.2,24.0,22.6,3.0,3.6,14.9
1685123160,24.1,39.2,24.0,22.6,3.3,3.6,14.9
1685123280,24.0,39.6,24.0,22.6,3.6,4.3,14.9
1685123400,24.0,39.0,24.0,22.6,3.7,4.4,14.9
1685123520,24.1,39.0,24.0,22.6,3.7,4.1,14.9
1685123640,24.2,39.6,24.2,22.6,3.7,3.6,14.9
1685123760,24.3,38.7,24.3,22.6,3.5,3.0,14.9
1685123880,24.2,38.7,24.2,22.6,3.3,3.5,14.9
1685124000,24.2,39.2,24.1,22.6,3.3,3.7,14.9
1685124120,24.0,39.5,24.0,22.6,3.5,4.2,14.9
1685124240,24.3,39.5,24.3,22.6,3.7,3.1,14.9
1685124360,24.5,39.2,24.4,22.6,3.8,3.0,14.9
1685124480,24.5,39.4,24.5,22.6,3.7,3.0,14.9
1685124600,24.6,39.4,24.5,22.6,3.6,2.9,14.9
1685124720,24.5,38.9,24.4,22.6,3.6,3.5,14.9
1685124840,24.4,39.3,24.4,22.6,3.6,3.5,14.9
1685124960,24.4,39.3,24.4,22.6,3.6,3.5,14.9
1685125080,24.3,39.8,24.3,22.6,3.9,4.2,14.9
1685125200,24.5,40.0,24.4,22.6,4.6,4.2,14.9
1685125320,25.0,40.0,25.0,22.6,5.4,3.5,14.9
1685125440,25.0,38.2,25.0,22.6,5.3,3.5,14.9
1685125560,25.1,37.1,25.0,22.6,5.2,3.4,14.9
1685125680,25.2,37.1,25.2,22.6,5.1,2.8,14.9
1685125800,25.3,37.4,25.3,22.6,5.1,2.8,14.9
1685125920,25.3,37.0,25.2,22.6,4.9,2.8,15.0
1685126040,25.2,37.0,25.2,22.6,4.9,3.3,15.0
1685126160,25.3,37.4,25.3,22.6,5.5,3.2,15.0
1685126280,25.3,38.5,25.3,22.6,6.0,4.1,15.0
1685126400,25.5,38.5,25.5,22.6,6.7,3.4,15.0
1685126520,25.7,39.6,25.7,22.6,6.5,2.8,15.0
1685126640,25.9,39.4,25.9,22.6,7.4,2.7,15.0
1685126760,26.2,39.4,26.2,22.6,8.0,2.7,15.1
1685126880,26.4,38.8,26.4,22.6,8.4,2.7,15.1
1685127000,26.8,37.9,26.8,22.6,10.4,3.3,15.1
1685127120,26.7,38.0,26.6,22.6,8.9,2.7,15.2
1685127240,26.6,37.9,26.5,22.6,8.1,2.7,15.2
1685127360,26.2,38.6,26.2,22.6,6.8,3.3,15.2
1685127480,26.2,38.6,26.2,22.6,6.7,3.2,15.2
1685127600,26.2,38.3,26.2,22.6,6.6,2.7,15.2
1685127720,27.8,38.3,27.8,22.6,11.7,2.6,15.3
1685127840,26.6,38.4,26.6,22.6,8.0,2.7,15.3
1685127960,26.8,40.0,26.8,22.6,7.3,2.7,15.3
1685128080,26.2,37.5,26.1,22.6,5.0,2.7,15.4
1685128200,26.2,37.5,26.1,22.6,5.3,3.0,15.4
1685128320,26.0,36.7,26.0,22.6,4.7,3.0,15.4
1685128440,26.0,36.7,25.9,22.6,5.6,3.9,15.4
1685128560,28.1,39.2,28.1,22.6,13.6,3.2,15.4
1685128680,26.5,40.5,26.5,22.6,6.1,2.7,15.4
1685128800,26.3,38.2,26.3,22.6,5.4,2.7,15.5
1685128920,26.1,37.6,26.1,22.6,4.7,2.8,15.5
1685129040,27.2,37.7,27.2,22.6,12.4,2.6,15.5
1685129160,26.5,37.6,26.5,22.6,6.5,2.8,15.5
1685129280,26.8,37.7,26.8,22.6,10.2,3.7,15.5
1685129400,26.6,38.6,26.5,22.6,6.3,3.3,15.5
1685129520,26.5,38.6,26.4,22.6,6.8,3.4,15.5
1685129640,26.4,38.6,26.4,22.6,6.4,3.3,15.6
1685129760,26.4,38.6,26.4,22.6,6.2,2.7,15.6
1685129880,26.4,38.4,26.4,22.6,6.1,2.8,15.6
1685130000,26.2,38.4,26.2,22.6,5.3,3.2,15.6
1685130120,26.1,37.7,26.1,22.6,4.3,2.7,15.6
1685130240,26.0,35.3,26.0,22.6,3.8,3.3,15.6
1685130360,25.9,35.3,25.9,22.6,4.1,3.4,15.6
1685130480,26.1,35.5,26.1,22.6,5.3,2.8,15.6
1685130600,27.5,39.0,27.4,22.6,13.6,3.2,15.7
1685130720,26.3,39.6,26.3,22.6,6.5,3.3,15.6
1685130840,26.5,39.3,26.4,22.6,6.7,2.7,15.7
1685130960,26.6,39.3,26.6,22.6,7.9,2.7,15.7
1685131080,26.5,37.9,26.5,22.6,6.8,3.2,15.7
1685131200,26.5,38.6,26.5,22.6,6.7,2.7,15.7
1685131320,26.5,38.6,26.4,22.6,6.9,3.4,15.7
1685131440,26.6,38.8,26.6,22.6,8.6,3.7,15.8
1685131560,26.4,38.6,26.4,22.6,6.0,2.7,15.7
1685131680,26.4,38.7,26.3,22.6,5.5,2.7,15.8
1685131800,26.4,37.6,26.4,22.6,5.8,2.7,15.8
1685131920,26.5,38.5,26.4,22.6,6.1,2.7,15.8
1685132040,26.5,38.5,26.5,22.6,6.6,2.8,15.8
1685132160,26.4,38.6,26.4,22.6,6.6,3.8,15.8
1685132280,26.5,38.5,26.5,22.6,6.6,3.3,15.9
1685132400,26.7,38.3,26.7,22.6,7.8,3.3,15.9
1685132520,26.8,38.0,26.8,22.6,8.1,3.3,15.9
1685132640,26.9,39.0,26.9,22.6,7.3,2.7,15.9
1685132760,28.6,39.0,28.6,22.6,13.3,2.5,15.9
1685132880,27.5,39.3,27.5,22.6,8.0,2.6,16.0
1685133000,28.8,40.5,28.8,22.6,11.4,2.5,15.9
1685133120,26.9,40.5,26.8,22.6,4.3,2.6,16.0
1685133240,28.6,39.8,28.5,22.6,11.7,2.5,16.0
1685133360,28.5,39.8,28.5,22.6,11.1,2.5,16.0
1685133480,28.7,39.0,28.7,22.6,11.6,2.5,16.0
1685133600,28.8,39.0,28.8,22.6,11.6,2.5,16.1
1685133720,29.2,39.9,29.2,22.6,12.2,2.4,16.1
1685133840,28.1,37.4,28.0,22.6,9.0,2.6,16.1
1685133960,28.0,37.5,28.0,22.6,10.2,2.5,16.2
1685134080,27.1,36.6,27.1,22.6,5.8,2.6,16.2
1685134200,27.0,38.5,27.0,22.6,5.9,2.7,16.2
1685134320,27.0,38.5,26.9,22.6,6.4,3.2,16.2
1685134440,27.0,38.4,27.0,22.6,6.8,3.2,16.2
1685134560,27.4,38.1,27.4,22.6,9.2,3.2,16.2
1685134680,27.1,38.1,27.1,22.6,7.1,3.2,16.2
1685134800,27.1,38.2,27.1,22.6,6.8,2.6,16.2
1685134920,26.9,39.2,26.9,22.6,5.7,2.8,16.2
1685135040,26.9,39.2,26.9,22.6,6.0,3.2,16.2
1685135160,27.0,39.5,27.0,22.6,6.6,3.0,16.3
1685135280,27.0,39.2,26.9,22.6,6.2,2.9,16.3
1685135400,26.9,39.2,26.8,22.6,5.9,3.3,16.3
1685135520,27.0,39.0,27.0,22.6,7.1,3.3,16.3
1685135640,26.9,39.2,26.9,22.6,6.0,2.7,16.3
1685135760,26.8,39.2,26.8,22.6,5.1,2.6,16.3
1685135880,26.7,37.8,26.7,22.6,4.6,3.0,16.3
1685136000,26.7,38.2,26.7,22.6,5.0,2.9,16.3
1685136120,26.6,38.2,26.6,22.6,4.8,3.8,16.3
1685136240,26.5,36.9,26.5,22.6,4.1,3.8,16.3
1685136360,26.4,36.9,26.4,22.6,3.4,3.3,16.3
1685136480,26.5,39.2,26.4,22.6,3.9,3.3,16.3
1685136605,26.5,35.8,26.5,22.6,3.9,2.7,16.3
1685136720,26.4,39.4,26.4,22.6,3.3,2.7,16.3
1685136840,26.3,39.2,26.2,22.6,3.0,4.0,16.3
1685136960,26.2,39.1,26.2,22.6,2.7,3.9,16.3
1685137080,26.1,39.1,26.1,22.6,2.4,4.0,16.2
1685137200,26.1,38.2,26.1,22.6,2.6,4.0,16.2
1685137320,26.2,39.2,26.1,22.6,2.6,3.5,16.2
1685137440,26.2,39.2,26.2,22.6,2.8,3.3,16.2
1685137560,26.1,39.6,26.0,22.6,2.4,4.0,16.2
1685137680,26.0,37.7,26.0,22.6,2.1,4.1,16.2
1685137800,26.0,37.7,26.0,22.6,2.0,4.1,16.2
1685137920,26.0,37.4,25.9,22.6,1.9,4.0,16.2
1685138040,25.9,36.2,25.9,22.6,1.9,4.2,16.2
1685138160,25.9,36.2,25.9,22.6,2.0,4.1,16.2
1685138280,25.9,36.9,25.9,22.6,2.1,4.0,16.2
1685138400,25.9,37.8,25.9,22.6,2.1,4.1,16.2
1685138520,25.9,37.8,25.9,22.6,2.0,4.0,16.2
1685138640,25.8,37.4,25.8,22.6,2.0,4.0,16.2
1685138760,25.8,36.7,25.8,22.6,1.8,4.1,16.2
1685138880,25.8,36.7,25.8,22.6,1.9,4.0,16.2
1685139000,25.8,36.3,25.7,22.6,1.8,4.0,16.1
1685139120,25.7,38.4,25.7,22.6,1.6,4.1,16.1
1685139240,25.7,38.4,25.7,22.6,1.6,4.0,16.1
1685139360,25.7,38.8,25.6,22.6,1.5,4.0,16.1
1685139480,25.6,38.9,25.6,22.6,1.4,4.1,16.1
1685139600,25.6,38.9,25.6,22.6,1.3,4.2,16.1
1685139720,25.5,38.2,25.5,22.6,1.2,4.3,16.1
1685139840,25.5,38.1,25.5,22.6,1.2,4.0,16.1
1685139960,25.5,38.1,25.4,22.6,1.1,4.5,16.1
1685140080,25.4,38.9,25.4,22.6,0.9,4.1,16.1
1685140200,25.4,37.6,25.4,22.6,1.0,4.2,16.1
1685140320,25.4,37.6,25.3,22.6,1.0,4.1,16.1
1685140440,25.3,38.1,25.3,22.6,1.0,4.2,16.1
1685140560,25.3,38.9,25.3,22.6,1.0,4.2,16.0
1685140680,25.3,38.9,25.2,22.6,0.9,4.2,16.0
1685140800,25.2,38.1,25.2,22.6,1.0,4.0,16.0
1685140920,25.2,37.5,25.2,22.6,0.9,4.3,16.0
1685141040,25.2,37.5,25.2,22.6,1.1,4.2,16.0
1685141160,25.1,39.0,25.1,22.6,0.9,4.2,16.0
1685141280,25.1,38.5,25.0,22.6,1.0,4.2,16.0
1685141400,25.1,38.5,25.0,22.6,0.9,4.1,16.0
1685141520,25.0,38.8,25.0,22.6,1.0,4.6,16.0
1685141640,25.0,39.1,25.0,22.6,0.9,4.1,16.0
1685141760,24.9,39.1,24.9,22.6,1.0,4.4,16.0
1685141880,24.8,38.7,24.8,22.6,0.9,4.7,16.0
1685142000,24.8,39.0,24.8,22.6,0.9,4.7,16.0
1685142120,24.8,39.0,24.8,22.6,1.0,4.3,16.0
1685142240,24.8,39.0,24.7,22.6,0.9,4.1,16.0
1685142360,24.7,38.6,24.6,22.6,0.9,4.6,16.0
1685142480,24.6,38.6,24.6,22.6,0.9,4.6,15.9
1685142600,24.6,38.8,24.6,22.6,0.8,4.4,15.9
1685142720,24.5,38.2,24.5,22.6,0.9,4.7,15.9
1685142840,24.5,38.2,24.5,22.6,0.9,4.3,15.9
1685142960,24.5,38.5,24.4,22.6,0.9,4.4,15.9
1685143080,24.4,38.7,24.4,22.6,0.8,4.4,15.9
1685143200,24.3,38.7,24.3,22.6,0.9,4.2,15.9
1685143320,24.2,38.4,24.1,22.6,0.7,4.4,15.9
1685143440,24.0,38.5,24.0,22.6,0.8,4.4,15.9
1685143560,24.1,38.5,24.1,22.6,0.8,3.3,15.9
1685143680,24.1,38.5,24.0,22.6,0.7,3.0,15.9
1685143800,24.0,27.3,24.0,22.6,0.7,3.3,15.9
1685143920,24.0,38.6,24.0,22.6,0.8,2.8,15.9
1685144040,24.0,38.6,23.9,22.6,0.8,3.5,15.9
1685144160,23.9,27.2,23.9,22.6,0.8,3.1,15.9
1685144280,24.1,27.3,24.0,22.6,0.7,1.8,15.9
1685144400,24.1,38.6,24.0,22.6,0.8,2.4,15.9
1685144520,24.1,38.8,24.1,22.6,0.8,1.9,15.9
1685144640,24.1,39.0,24.1,22.6,0.9,1.8,15.8
1685144760,24.1,39.0,24.1,22.6,0.9,1.8,15.8
1685144880,24.1,38.4,24.1,22.6,0.8,2.0,15.8
1685145000,24.1,38.4,24.1,22.6,0.9,2.0,15.8
1685145120,24.1,39.0,24.1,22.6,0.9,1.8,15.8
1685145240,24.0,38.6,24.0,22.6,0.8,2.3,15.8
1685145360,24.1,38.6,24.1,22.6,0.8,1.9,15.8
1685145480,24.0,38.6,24.0,22.6,0.9,2.0,15.8
1685145600,24.0,27.8,24.0,22.6,0.9,2.4,15.8
1685145720,24.1,27.6,24.0,22.6,0.9,1.9,15.8
1685145840,24.0,27.7,24.0,22.6,0.8,1.8,15.8
1685145960,24.0,27.7,24.0,22.6,0.8,2.1,15.8
1685146080,24.0,27.7,24.0,22.6,0.8,2.0,15.8
1685146200,24.0,38.6,24.0,22.6,0.8,1.8,15.8
1685146320,23.9,38.6,23.9,22.6,0.7,2.4,15.8
1685146440,23.9,27.3,23.9,22.6,0.6,2.1,15.8
1685146560,23.9,27.3,23.9,22.6,0.6,1.9,15.8
1685146680,23.9,27.2,23.9,22.6,0.6,1.9,15.8
1685146800,23.9,27.2,23.9,22.6,0.6,2.0,15.8
1685146920,23.9,27.2,23.9,22.6,0.6,1.9,15.8
1685147040,23.9,26.8,23.9,22.6,0.6,1.8,15.8
1685147160,23.8,27.1,23.8,22.6,0.6,1.9,15.8
1685147280,23.8,27.1,23.8,22.6,0.6,2.0,15.8
1685147400,23.8,27.1,23.8,22.6,0.6,2.2,15.8
1685147520,23.8,26.8,23.8,22.6,0.6,1.9,15.8
1685147640,23.8,26.7,23.8,22.6,0.7,1.9,15.7
1685147760,23.8,27.4,23.8,22.6,0.8,2.1,15.7
1685147880,23.8,27.4,23.8,22.6,0.8,1.8,15.7
1685148000,23.8,27.4,23.8,22.6,0.9,1.9,15.7
1685148120,23.8,27.2,23.8,22.6,0.8,1.9,15.7
1685148240,23.8,27.3,23.7,22.6,0.8,2.1,15.7
1685148360,23.8,27.2,23.7,22.6,0.7,2.0,15.7
1685148480,23.8,27.2,23.8,22.6,0.7,1.6,15.7
1685148600,23.8,27.2,23.8,22.6,0.7,1.6,15.7
1685148720,23.8,27.2,23.8,22.6,0.5,1.6,15.7
1685148840,23.8,26.8,23.7,22.6,0.5,1.6,15.7
1685148960,23.7,26.8,23.7,22.6,0.5,1.6,15.7
1685149080,23.7,26.8,23.7,22.6,0.5,1.5,15.7
1685149200,23.7,26.6,23.7,22.6,0.5,1.8,15.7
1685149320,23.7,26.7,23.7,22.6,0.5,1.5,15.7
1685149440,23.7,26.8,23.7,22.6,0.6,1.6,15.7
1685149560,23.7,26.7,23.7,22.6,0.6,1.8,15.7
1685149680,23.7,26.8,23.7,22.6,0.6,1.6,15.7
1685149800,23.7,26.9,23.7,22.6,0.6,1.5,15.7
1685149920,23.7,26.7,23.7,22.6,0.6,1.5,15.7
1685150040,23.7,26.8,23.7,22.6,0.6,1.6,15.7
1685150160,23.7,26.7,23.6,22.6,0.6,1.8,15.7
1685150280,23.7,26.9,23.7,22.6,0.6,1.5,15.7
1685150400,23.7,26.9,23.7,22.6,0.7,1.6,15.7
1685150520,23.7,27.1,23.6,22.6,0.7,1.7,15.7
1685150640,23.7,26.9,23.6,22.6,0.7,1.7,15.7
1685150760,23.6,26.9,23.6,22.6,0.6,1.7,15.7
1685150880,23.7,26.7,23.6,22.6,0.6,1.6,15.7
1685151000,23.6,26.6,23.6,22.6,0.5,1.6,15.7
1685151120,23.6,26.5,23.6,22.6,0.5,1.6,15.7
1685151240,23.6,26.8,23.6,22.6,0.6,1.6,15.7
1685151360,23.6,27.1,23.6,22.6,0.7,1.6,15.7
1685151480,23.6,27.1,23.6,22.6,0.7,1.8,15.7
1685151600,23.7,27.2,23.7,22.6,0.7,1.4,15.7
1685151720,23.7,27.2,23.7,22.6,0.7,1.2,15.7
1685151840,23.7,27.2,23.7,22.6,0.6,1.4,15.7
1685151960,23.7,27.1,23.7,22.6,0.7,1.2,15.7
1685152080,23.7,27.2,23.7,22.6,0.9,1.3,15.7
1685152200,23.8,27.3,23.7,22.6,0.9,1.3,15.7
1685152320,23.7,27.2,23.7,22.6,0.8,1.3,15.7
1685152440,23.7,27.3,23.7,22.6,0.7,1.5,15.7
1685152560,23.7,27.1,23.7,22.6,0.6,1.3,15.6
1685152680,23.7,26.9,23.6,22.6,0.5,1.4,15.6
1685152800,23.6,26.9,23.6,22.6,0.7,1.4,15.6
1685152920,23.7,27.0,23.7,22.6,0.8,1.2,15.6
1685153040,23.7,27.1,23.7,22.6,0.6,1.3,15.6
1685153160,23.7,27.1,23.6,22.6,0.6,1.4,15.6
1685153280,23.6,26.6,23.6,22.6,0.4,1.4,15.6
1685153400,23.6,26.5,23.6,22.6,0.4,1.2,15.6
1685153520,23.6,26.5,23.6,22.6,0.4,1.3,15.6
1685153640,23.5,26.5,23.5,22.6,0.4,1.5,15.6
1685153760,23.6,26.3,23.6,22.6,0.5,1.3,15.6
1685153880,23.5,26.5,23.5,22.6,0.3,1.3,15.6
1685154000,23.5,26.5,23.5,22.6,0.3,1.3,15.6
1685154120,23.5,31.0,23.5,22.6,0.2,1.3,15.6
1685154240,23.5,31.0,23.5,22.6,0.2,1.3,15.6
1685154360,23.5,31.0,23.5,22.6,0.2,1.3,15.6
1685154480,23.5,31.0,23.4,22.6,0.2,1.4,15.6
1685154600,23.5,30.9,23.4,22.6,0.2,1.5,15.6
1685154720,23.5,30.7,23.4,22.6,0.2,1.3,15.6
1685154840,23.5,30.8,23.4,22.6,0.2,1.3,15.6
1685154960,23.4,30.8,23.4,22.6,0.2,1.3,15.6
1685155080,23.5,30.6,23.4,22.6,0.1,1.1,15.6
1685155200,23.5,30.5,23.4,22.6,0.1,1.1,15.6
1685155320,23.5,30.3,23.4,22.6,0.1,1.0,15.6
1685155440,23.4,30.1,23.4,22.6,0.1,1.1,15.6
1685155560,23.4,29.8,23.4,22.6,0.1,1.2,15.6
1685155680,23.4,29.6,23.4,22.6,0.1,1.0,15.6
1685155920,23.4,28.8,23.4,22.6,0.0,1.1,15.6
1685156040,23.4,28.3,23.3,22.6,0.0,1.5,15.6
1685156160,23.4,27.2,23.4,22.6,0.0,1.0,15.6
1685156280,23.3,25.2,23.3,22.6,0.0,1.5,15.6
1685156400,23.4,23.7,23.4,22.6,-0.0,1.1,15.6
1685156520,23.4,23.7,23.4,22.6,0.0,1.0,15.5
1685156640,23.4,23.7,23.4,22.6,0.0,1.0,15.5
1685156760,23.4,23.7,23.4,22.6,0.0,1.0,15.5
1685156880,23.3,23.7,23.3,22.6,-0.0,1.0,15.5
1685157000,23.4,23.7,23.4,22.6,-0.0,0.7,15.5
1685157120,23.3,23.7,23.3,22.6,-0.0,1.2,15.5
1685157240,23.4,23.5,23.4,22.6,-0.0,0.7,15.5
1685157360,23.3,19.9,23.3,22.6,-0.0,1.2,15.5
1685157480,23.4,15.6,23.4,22.6,-0.0,0.7,15.5
1685157600,23.4,11.5,23.4,22.6,-0.0,1.0,15.5
1685157720,23.4,8.3,23.4,22.6,-0.0,0.7,15.5
1685157840,23.4,5.9,23.4,22.6,-0.0,0.7,15.5
1685157960,23.4,4.3,23.4,22.6,-0.0,0.8,15.5
1685158080,23.3,3.1,23.3,22.6,-0.0,0.8,15.4
1685158200,23.3,2.3,23.4,22.6,-0.0,0.8,15.4
1685158320,23.3,1.8,23.4,22.6,-0.0,0.7,15.4
