Time stamp,Battery voltage,Array voltage,Load voltage,LVD voltage,Charging current,Load current,Battery or ambient temperature
1685158440,23.3,1.4,23.3,22.6,-0.0,0.8,15.4
1685158560,23.3,1.1,23.4,22.6,-0.0,0.7,15.4
1685158680,23.3,1.0,23.3,22.6,-0.0,0.9,15.4
1685158800,23.3,0.8,23.3,22.6,-0.0,0.7,15.4
1685158920,23.3,0.7,23.3,22.6,-0.0,1.2,15.4
1685159040,23.3,0.6,23.3,22.6,-0.0,0.7,15.4
1685159160,23.3,0.6,23.3,22.6,-0.0,1.2,15.4
1685159280,23.3,0.5,23.3,22.6,-0.0,0.7,15.4
1685159400,23.3,0.5,23.3,22.6,-0.0,0.9,15.4
1685159520,23.3,0.5,23.3,22.6,-0.0,0.7,15.4
1685159640,23.3,0.5,23.3,22.6,-0.0,1.0,15.4
1685159760,23.3,0.4,23.3,22.6,-0.0,0.7,15.4
1685159880,23.2,0.4,23.3,22.6,-0.0,1.1,15.3
1685160000,23.3,0.4,23.3,22.6,-0.0,0.7,15.3
1685160120,23.3,0.4,23.3,22.6,-0.0,0.5,15.3
1685160240,23.3,0.4,23.3,22.6,-0.0,0.6,15.3
1685160360,23.3,0.4,23.3,22.6,-0.0,0.5,15.3
1685160480,23.3,0.4,23.3,22.6,-0.0,0.5,15.3
1685160600,23.3,0.4,23.3,22.6,-0.0,0.5,15.3
1685160720,23.3,0.4,23.3,22.6,-0.0,0.5,15.3
1685160840,23.3,0.4,23.3,22.6,-0.0,0.5,15.3
1685160960,23.3,0.4,23.3,22.6,-0.0,0.5,15.3
1685161080,23.3,0.4,23.3,22.6,-0.0,0.5,15.3
1685161200,23.3,0.4,23.3,22.6,-0.0,0.5,15.2
1685161320,23.3,0.4,23.3,22.6,-0.0,0.5,15.2
1685161440,23.3,0.4,23.3,22.6,-0.0,0.5,15.2
1685161560,23.3,0.4,23.3,22.6,-0.0,0.5,15.2
1685161680,23.3,0.4,23.3,22.6,-0.0,0.5,15.2
1685161800,23.3,0.4,23.3,22.6,-0.0,0.5,15.2
1685161920,23.3,0.4,23.3,22.6,-0.0,0.5,15.2
1685162040,23.3,0.4,23.3,22.6,-0.0,0.5,15.2
1685162160,23.3,0.4,23.3,22.6,-0.0,0.5,15.2
1685162280,23.3,0.4,23.3,22.6,-0.0,0.6,15.2
1685162400,23.3,0.4,23.3,22.6,-0.0,0.5,15.2
1685162520,23.3,0.4,23.3,22.6,-0.0,0.5,15.2
1685162640,23.3,0.4,23.3,22.6,-0.0,0.5,15.2
1685162760,23.3,0.4,23.3,22.6,-0.0,0.5,15.2
1685162880,23.3,0.4,23.3,22.6,-0.0,0.5,15.2
1685163000,23.3,0.4,23.3,22.6,-0.0,0.5,15.1
1685163120,23.3,0.4,23.3,22.6,-0.0,0.5,15.1
1685163240,23.3,0.3,23.3,22.6,-0.0,0.5,15.1
1685163360,23.3,0.3,23.3,22.6,-0.0,0.5,15.1
1685163480,23.3,0.3,23.3,22.6,-0.0,0.5,15.1
1685163600,23.3,0.3,23.3,22.6,-0.0,0.5,15.1
1685163720,23.3,0.3,23.3,22.6,-0.0,0.5,15.1
1685163840,23.3,0.3,23.3,22.6,-0.0,0.5,15.1
1685163960,23.3,0.3,23.3,22.6,-0.0,0.5,15.1
1685164080,23.3,0.3,23.3,22.6,-0.0,0.5,15.1
1685164200,23.3,0.3,23.3,22.6,-0.0,0.5,15.1
1685164320,23.3,0.3,23.3,22.6,-0.0,0.5,15.1
1685164440,23.3,0.3,23.3,22.6,-0.0,0.5,15.1
1685164560,23.3,0.3,23.3,22.6,-0.0,0.5,15.1
1685164680,23.3,0.3,23.3,22.6,-0.0,0.5,15.1
1685164800,23.3,0.3,23.3,22.6,-0.0,0.5,15.1
1685164920,23.2,0.3,23.3,22.6,-0.0,0.6,15.1
1685165040,23.3,0.3,23.3,22.6,-0.0,0.6,15.1
1685165160,23.2,0.3,23.3,22.6,-0.0,0.6,15.1
1685165280,23.2,0.3,23.3,22.6,-0.0,0.5,15.1
1685165400,23.2,0.3,23.2,22.6,-0.0,0.5,15.0
1685165520,23.2,0.3,23.2,22.6,-0.0,0.5,15.0
1685165640,23.2,0.3,23.2,22.6,-0.0,0.5,15.0
1685165760,23.2,0.3,23.2,22.6,-0.0,0.5,15.0
1685165880,23.2,0.3,23.2,22.6,-0.0,0.5,15.0
1685166000,23.2,0.3,23.2,22.6,-0.0,0.6,15.0
1685166120,23.2,0.3,23.2,22.6,-0.0,0.5,15.0
1685166240,23.2,0.3,23.2,22.6,-0.0,0.5,15.0
1685166360,23.2,0.3,23.2,22.6,-0.0,0.5,15.0
1685166480,23.2,0.3,23.2,22.6,-0.0,0.5,15.0
1685166600,23.2,0.3,23.2,22.6,-0.0,0.5,15.0
1685166720,23.2,0.3,23.2,22.6,-0.0,0.5,15.0
1685166840,23.2,0.3,23.2,22.6,-0.0,0.5,15.0
1685166960,23.2,0.3,23.2,22.6,-0.0,0.6,15.0
1685167080,23.2,0.3,23.2,22.6,-0.0,0.6,15.0
1685167200,23.2,0.3,23.2,22.6,-0.0,0.5,15.0
1685167320,23.2,0.3,23.2,22.6,-0.0,0.5,15.0
1685167440,23.2,0.3,23.2,22.6,-0.0,0.5,15.0
1685167560,23.2,0.3,23.2,22.6,-0.0,0.5,15.0
1685167680,23.2,0.3,23.2,22.6,-0.0,0.5,15.0
1685167800,23.2,0.3,23.2,22.6,-0.0,0.5,15.0
1685167920,23.2,0.3,23.2,22.6,-0.0,0.5,14.9
1685168040,23.2,0.3,23.2,22.6,-0.0,0.5,14.9
1685168160,23.2,0.3,23.2,22.6,-0.0,0.5,14.9
1685168280,23.2,0.3,23.2,22.6,-0.0,0.5,14.9
1685168400,23.2,0.3,23.2,22.6,-0.0,0.5,14.9
1685168520,23.2,0.3,23.2,22.6,-0.0,0.5,14.9
1685168640,23.2,0.3,23.2,22.6,-0.0,0.6,14.9
1685168760,23.2,0.3,23.2,22.6,-0.0,0.6,14.9
1685168880,23.2,0.3,23.2,22.6,-0.0,0.6,14.9
1685169000,23.2,0.3,23.2,22.6,-0.0,0.5,14.9
1685169120,23.2,0.3,23.2,22.6,-0.0,0.5,14.9
1685169240,23.2,0.3,23.2,22.6,-0.0,0.5,14.9
1685169360,23.2,0.3,23.2,22.6,-0.0,0.5,14.9
1685169480,23.2,0.3,23.2,22.6,-0.0,0.5,14.9
1685169600,23.2,0.3,23.2,22.6,-0.0,0.5,14.9
1685169720,23.2,0.3,23.2,22.6,-0.0,0.6,14.9
1685169840,23.2,0.3,23.2,22.6,-0.0,0.5,14.9
1685169960,23.2,0.3,23.2,22.6,-0.0,0.5,14.9
1685170080,23.2,0.3,23.2,22.6,-0.0,0.5,14.9
1685170200,23.2,0.3,23.2,22.6,-0.0,0.5,14.9
1685170320,23.2,0.3,23.2,22.6,-0.0,0.5,14.9
1685170440,23.2,0.3,23.2,22.6,-0.0,0.5,14.9
1685170560,23.2,0.3,23.2,22.6,-0.0,0.6,14.9
1685170680,23.2,0.3,23.2,22.6,-0.0,0.6,14.9
1685170800,23.2,0.3,23.2,22.6,-0.0,0.6,14.9
1685170920,23.2,0.3,23.2,22.6,-0.0,0.5,14.9
1685171040,23.2,0.3,23.2,22.6,-0.0,0.5,14.8
1685171160,23.2,0.3,23.2,22.6,-0.0,0.5,14.8
1685171280,23.2,0.3,23.2,22.6,-0.0,0.5,14.8
1685171400,23.2,0.3,23.2,22.6,-0.0,0.6,14.8
1685171520,23.2,0.3,23.2,22.6,-0.0,0.5,14.8
1685171640,23.2,0.3,23.2,22.6,-0.0,0.6,14.8
1685171760,23.2,0.3,23.2,22.6,-0.0,0.6,14.8
1685171880,23.2,0.3,23.2,22.6,-0.0,0.5,14.8
1685172000,23.2,0.3,23.2,22.6,-0.0,0.5,14.8
1685172120,23.2,0.3,23.2,22.6,-0.0,0.5,14.8
1685172240,23.2,0.3,23.2,22.6,-0.0,0.5,14.8
1685172360,23.2,0.3,23.2,22.6,-0.0,0.5,14.8
1685172480,23.2,0.3,23.2,22.6,-0.0,0.6,14.8
1685172600,23.1,0.3,23.2,22.6,-0.0,0.6,14.8
1685172720,23.1,0.3,23.2,22.6,-0.0,0.5,14.8
1685172840,23.1,0.2,23.2,22.6,-0.0,0.5,14.8
1685172960,23.2,0.3,23.2,22.6,-0.0,0.5,14.8
1685173080,23.2,0.3,23.2,22.6,-0.0,0.5,14.8
1685173200,23.1,0.3,23.2,22.6,-0.0,0.5,14.8
1685173320,23.1,0.3,23.2,22.6,-0.0,0.5,14.8
1685173440,23.1,0.3,23.2,22.6,-0.0,0.5,14.8
1685173560,23.1,0.3,23.2,22.6,-0.0,0.5,14.8
1685173680,23.1,0.3,23.1,22.6,-0.0,0.5,14.8
1685173800,23.1,0.2,23.1,22.6,-0.0,0.5,14.8
1685173920,23.1,0.2,23.1,22.6,-0.0,0.5,14.7
1685174040,23.1,0.2,23.1,22.6,-0.0,0.5,14.7
1685174160,23.1,0.3,23.1,22.6,-0.0,0.5,14.7
1685174280,23.1,0.3,23.1,22.6,-0.0,0.6,14.7
1685174400,23.1,0.2,23.1,22.6,-0.0,0.6,14.7
1685174520,23.1,0.3,23.1,22.6,-0.0,0.6,14.7
1685174640,23.1,0.3,23.1,22.6,-0.0,0.6,14.7
1685174760,23.1,0.3,23.1,22.6,-0.0,0.5,14.7
1685174880,23.1,0.3,23.1,22.6,-0.0,0.6,14.7
1685175000,23.1,0.2,23.1,22.6,-0.0,0.6,14.7
1685175120,23.1,0.2,23.1,22.6,-0.0,0.5,14.7
1685175240,23.1,0.2,23.1,22.6,-0.0,0.6,14.7
1685175360,23.1,0.2,23.1,22.6,-0.0,0.5,14.7
1685175480,23.1,0.2,23.1,22.6,-0.0,0.6,14.7
1685175600,23.1,0.2,23.1,22.6,-0.0,0.5,14.7
1685175720,23.1,0.2,23.1,22.6,-0.0,0.5,14.7
1685175840,23.1,0.3,23.1,22.6,-0.0,0.5,14.7
1685175960,23.1,0.3,23.1,22.6,-0.0,0.5,14.7
1685176080,23.1,0.3,23.1,22.6,-0.0,0.5,14.7
1685176200,23.1,0.2,23.1,22.6,-0.0,0.5,14.7
1685176320,23.1,0.2,23.1,22.6,-0.0,0.5,14.7
1685176440,23.1,0.2,23.1,22.6,-0.0,0.6,14.7
1685176560,23.1,0.3,23.1,22.6,-0.0,0.5,14.6
1685176680,23.1,0.3,23.1,22.6,-0.0,0.5,14.6
1685176800,23.1,0.3,23.1,22.6,-0.0,0.5,14.6
1685176920,23.1,0.3,23.1,22.6,-0.0,0.6,14.6
1685177040,23.1,0.2,23.1,22.6,-0.0,0.5,14.6
1685177160,23.1,0.2,23.1,22.6,-0.0,0.6,14.6
1685177280,23.1,0.2,23.1,22.6,-0.0,0.6,14.6
1685177400,23.1,0.2,23.1,22.6,-0.0,0.5,14.6
1685177520,23.1,0.2,23.1,22.6,-0.0,0.5,14.6
1685177640,23.1,0.2,23.1,22.6,-0.0,0.6,14.6
1685177760,23.1,0.3,23.1,22.6,-0.0,0.6,14.6
1685177880,23.1,0.3,23.1,22.6,-0.0,0.5,14.6
1685178000,23.1,0.3,23.1,22.6,-0.0,0.5,14.6
1685178120,23.1,0.3,23.1,22.6,-0.0,0.5,14.6
1685178240,23.1,0.2,23.1,22.6,-0.0,0.6,14.6
1685178360,23.1,0.3,23.1,22.6,-0.0,0.6,14.6
1685178480,23.1,0.2,23.1,22.6,-0.0,0.5,14.6
1685178600,23.1,0.2,23.1,22.6,-0.0,0.5,14.6
1685178720,23.1,0.2,23.1,22.6,-0.0,0.5,14.6
1685178840,23.1,0.2,23.1,22.6,-0.0,0.5,14.6
1685178960,23.1,0.3,23.1,22.6,-0.0,0.5,14.6
1685179080,23.1,0.3,23.1,22.6,-0.0,0.6,14.6
1685179200,23.1,0.3,23.1,22.6,-0.0,0.6,14.6
1685179320,23.1,0.3,23.1,22.6,-0.0,0.5,14.5
1685179440,23.1,0.3,23.1,22.6,-0.0,0.5,14.5
1685179560,23.1,0.2,23.1,22.6,-0.0,0.5,14.5
1685179680,23.1,0.2,23.1,22.6,-0.0,0.5,14.5
1685179800,23.1,0.2,23.1,22.6,-0.0,0.5,14.5
1685179920,23.1,0.2,23.1,22.6,-0.0,0.5,14.5
1685180040,23.1,0.2,23.1,22.6,-0.0,0.5,14.5
1685180160,23.1,0.3,23.1,22.6,-0.0,0.6,14.5
1685180280,23.1,0.3,23.1,22.6,-0.0,0.5,14.5
1685180400,23.1,0.3,23.1,22.6,-0.0,0.6,14.5
1685180520,23.1,0.2,23.1,22.6,-0.0,0.5,14.5
1685180640,23.1,0.2,23.1,22.6,-0.0,0.5,14.5
1685180760,23.1,0.2,23.1,22.6,-0.0,0.5,14.5
1685180880,23.1,0.2,23.1,22.6,-0.0,0.5,14.5
1685181000,23.1,0.2,23.1,22.6,-0.0,0.6,14.5
1685181120,23.1,0.2,23.1,22.6,-0.0,0.6,14.5
1685181240,23.1,0.3,23.1,22.6,-0.0,0.6,14.5
1685181360,23.1,0.3,23.1,22.6,-0.0,0.5,14.5
1685181480,23.1,0.3,23.1,22.6,-0.0,0.5,14.5
1685181600,23.1,0.3,23.1,22.6,-0.0,0.5,14.5
1685181720,23.1,0.2,23.1,22.6,-0.0,0.6,14.5
1685181840,23.1,0.2,23.1,22.6,-0.0,0.6,14.5
1685181960,23.1,0.2,23.1,22.6,-0.0,0.6,14.4
1685182080,23.1,0.2,23.1,22.6,-0.0,0.6,14.4
1685182200,23.1,0.2,23.1,22.6,-0.0,0.5,14.4
1685182320,23.1,0.3,23.1,22.6,-0.0,0.5,14.4
1685182440,23.1,0.2,23.1,22.6,-0.0,0.6,14.4
1685182560,23.1,0.2,23.1,22.6,-0.0,0.5,14.4
1685182680,23.1,0.3,23.1,22.6,-0.0,0.6,14.4
1685182800,23.1,0.3,23.1,22.6,-0.0,0.6,14.4
1685182920,23.1,0.3,23.1,22.6,-0.0,0.6,14.4
1685183040,23.1,0.2,23.1,22.6,-0.0,0.6,14.4
1685183160,23.1,0.2,23.1,22.6,-0.0,0.5,14.4
1685183280,23.1,0.2,23.1,22.6,-0.0,0.5,14.4
1685183400,23.1,0.3,23.1,22.6,-0.0,0.5,14.4
1685183520,23.1,0.3,23.1,22.6,-0.0,0.5,14.4
1685183640,23.1,0.3,23.1,22.6,-0.0,0.5,14.4
1685183760,23.1,0.3,23.1,22.6,-0.0,0.5,14.4
1685183880,23.1,0.3,23.1,22.6,-0.0,0.6,14.4
1685184000,23.1,0.2,23.1,22.6,-0.0,0.6,14.4
1685184120,23.1,0.2,23.1,22.6,-0.0,0.5,14.4
1685184240,23.1,0.2,23.1,22.6,-0.0,0.5,14.4
1685184360,23.1,0.3,23.1,22.6,-0.0,0.5,14.4
1685184480,23.1,0.3,23.1,22.6,-0.0,0.5,14.3
1685184600,23.1,0.3,23.1,22.6,-0.0,0.5,14.3
1685184720,23.1,0.3,23.1,22.6,-0.0,0.6,14.3
1685184840,23.1,0.3,23.1,22.6,-0.0,0.6,14.3
1685184960,23.1,0.3,23.1,22.6,-0.0,0.5,14.3
1685185080,23.1,0.2,23.1,22.6,-0.0,0.5,14.3
1685185200,23.1,0.2,23.1,22.6,-0.0,0.5,14.3
1685185320,23.1,0.3,23.1,22.6,-0.0,0.6,14.3
1685185440,23.1,0.3,23.1,22.6,-0.0,0.5,14.3
1685185560,23.1,0.3,23.1,22.6,-0.0,0.6,14.3
1685185680,23.1,0.3,23.1,22.6,-0.0,0.6,14.3
1685185800,23.1,0.3,23.1,22.6,-0.0,0.6,14.3
1685185920,23.1,0.3,23.1,22.6,-0.0,0.6,14.3
1685186040,23.1,0.3,23.1,22.6,-0.0,0.6,14.3
1685186160,23.1,0.2,23.1,22.6,-0.0,0.5,14.3
1685186280,23.1,0.3,23.1,22.6,-0.0,0.6,14.3
1685186400,23.1,0.3,23.1,22.6,-0.0,0.5,14.3
1685186520,23.1,0.3,23.1,22.6,-0.0,0.5,14.3
1685186640,23.1,0.3,23.1,22.6,-0.0,0.6,14.3
1685186760,23.1,0.3,23.1,22.6,-0.0,0.6,14.3
1685186880,23.1,0.3,23.1,22.6,-0.0,0.5,14.2
1685187000,23.1,0.2,23.1,22.6,-0.0,0.6,14.2
1685187120,23.1,0.3,23.1,22.6,-0.0,0.6,14.2
1685187240,23.1,0.3,23.1,22.6,-0.0,0.5,14.2
1685187360,23.1,0.3,23.1,22.6,-0.0,0.6,14.2
1685187480,23.1,0.3,23.1,22.6,-0.0,0.6,14.2
1685187600,23.1,0.3,23.1,22.6,-0.0,0.6,14.2
1685187720,23.1,0.3,23.1,22.6,-0.0,0.6,14.2
1685187840,23.1,0.3,23.1,22.6,-0.0,0.5,14.2
1685187960,23.1,0.3,23.1,22.6,-0.0,0.5,14.2
1685188080,23.1,0.3,23.1,22.6,-0.0,0.6,14.2
1685188200,23.1,0.3,23.1,22.6,-0.0,0.6,14.2
1685188320,23.1,0.3,23.1,22.6,-0.0,0.6,14.2
1685188440,23.1,0.4,23.1,22.6,-0.0,0.6,14.2
1685188560,23.1,0.5,23.1,22.6,-0.0,0.6,14.2
1685188680,23.1,0.5,23.1,22.6,-0.0,0.6,14.2
1685188800,23.1,0.6,23.1,22.6,-0.0,0.5,14.2
1685188920,23.1,0.8,23.1,22.6,-0.0,0.6,14.2
1685189040,23.1,1.0,23.1,22.6,-0.0,0.6,14.2
1685189160,23.1,1.3,23.1,22.6,-0.0,0.5,14.2
1685189280,23.1,1.8,23.1,22.6,-0.0,0.5,14.2
1685189400,23.1,2.5,23.1,22.6,-0.0,0.6,14.2
1685189520,23.1,3.4,23.1,22.6,-0.0,0.6,14.2
1685189640,23.1,4.9,23.1,22.6,-0.0,0.6,14.2
1685189760,23.1,7.1,23.1,22.6,-0.0,0.5,14.2
1685189880,23.1,9.9,23.1,22.6,-0.0,0.5,14.2
1685190000,23.1,13.5,23.1,22.6,-0.0,0.5,14.1
1685190120,23.1,17.7,23.1,22.6,-0.0,0.5,14.1
1685190240,23.1,21.7,23.1,22.6,-0.0,0.5,14.1
1685190360,23.1,24.1,23.1,22.6,-0.0,0.6,14.1
1685190480,23.1,23.4,23.1,22.6,-0.0,0.6,14.1
1685190600,23.1,23.4,23.1,22.6,-0.0,0.5,14.1
1685190720,23.1,23.4,23.1,22.6,-0.0,0.5,14.1
1685190840,23.1,23.4,23.1,22.6,0.0,0.6,14.1
1685190960,23.1,23.4,23.1,22.6,0.0,0.5,14.1
1685191080,23.1,23.4,23.1,22.6,0.0,0.5,14.1
1685191200,23.1,23.4,23.1,22.6,0.0,0.6,14.1
1685191320,23.1,24.6,23.1,22.6,0.0,0.6,14.1
1685191440,23.1,27.0,23.1,22.6,0.0,0.6,14.1
1685191560,23.1,28.0,23.1,22.6,0.0,0.6,14.1
1685191680,23.1,28.3,23.1,22.6,0.0,0.5,14.1
1685191800,23.1,28.6,23.1,22.6,0.0,0.6,14.1
1685191920,23.1,28.7,23.1,22.6,0.0,0.6,14.1
1685192040,23.1,28.9,23.1,22.6,0.0,0.6,14.1
1685192160,23.1,29.1,23.1,22.6,0.0,0.6,14.1
1685192280,23.1,29.3,23.1,22.6,0.1,0.6,14.1
1685192400,23.1,29.4,23.1,22.6,0.1,0.6,14.1
1685192520,23.1,29.6,23.1,22.6,0.1,0.6,14.1
1685192640,23.1,29.8,23.1,22.6,0.1,0.5,14.1
1685192760,23.1,30.0,23.1,22.6,0.1,0.6,14.1
1685192880,23.1,30.1,23.1,22.6,0.1,0.5,14.1
1685193000,23.1,30.3,23.1,22.6,0.1,0.6,14.1
1685193120,23.1,30.5,23.1,22.6,0.1,0.6,14.1
1685193240,23.1,30.5,23.1,22.6,0.1,0.6,14.0
1685193360,23.1,30.5,23.1,22.6,0.1,0.5,14.0
1685193480,23.1,30.7,23.1,22.6,0.2,0.5,14.0
1685193600,23.1,30.8,23.1,22.6,0.2,0.5,14.0
1685193720,23.1,31.0,23.1,22.6,0.2,0.6,14.0
1685193840,23.1,31.0,23.1,22.6,0.2,0.5,14.0
1685193960,23.1,31.2,23.1,22.6,0.3,0.5,14.0
1685194080,23.1,31.3,23.1,22.6,0.3,0.6,14.0
1685194200,23.1,31.3,23.1,22.6,0.3,0.6,14.0
1685194320,23.2,31.3,23.1,22.6,0.3,0.6,14.0
1685194440,23.2,31.4,23.1,22.6,0.3,0.5,14.0
1685194560,23.2,31.5,23.2,22.6,0.3,0.5,14.0
1685194680,23.2,31.6,23.2,22.6,0.4,0.5,14.0
1685194800,23.2,27.3,23.2,22.6,0.4,0.6,14.0
1685194920,23.2,27.3,23.2,22.6,0.4,0.6,14.0
1685195040,23.2,27.3,23.2,22.6,0.4,0.6,14.0
1685195160,23.2,26.2,23.2,22.6,0.5,0.6,14.0
1685195280,23.2,26.3,23.2,22.6,0.5,0.6,14.0
1685195400,23.2,26.4,23.2,22.6,0.5,0.5,14.0
1685195520,23.2,23.7,23.2,22.6,0.5,0.5,14.0
1685195640,23.3,26.2,23.3,22.6,0.6,0.5,14.0
1685195760,23.3,26.4,23.3,22.6,0.6,0.5,14.0
1685195880,23.3,26.6,23.3,22.6,0.7,0.5,14.0
1685196000,23.3,26.5,23.3,22.6,0.7,0.6,14.0
1685196120,23.4,26.7,23.3,22.6,0.7,0.6,14.0
1685196240,23.4,26.9,23.4,22.6,0.7,0.5,14.0
1685196360,23.4,26.7,23.4,22.6,0.7,0.5,14.0
1685196480,23.4,26.7,23.4,22.6,0.8,0.5,14.0
1685196600,23.4,26.6,23.4,22.6,0.8,0.5,14.0
1685196720,23.4,26.7,23.4,22.6,0.8,0.5,14.0
1685196840,23.5,27.3,23.5,22.6,0.9,0.5,14.0
1685196960,23.5,27.1,23.5,22.6,0.9,0.5,14.0
1685197080,23.5,27.1,23.5,22.6,0.9,0.5,14.0
1685197200,23.5,27.4,23.5,22.6,0.9,0.5,14.0
1685197320,23.6,27.3,23.5,22.6,1.0,0.5,14.0
1685197440,23.6,27.1,23.6,22.6,1.0,0.5,14.0
1685197560,23.6,27.6,23.6,22.6,1.0,0.5,14.0
1685197680,23.7,27.7,23.6,22.6,1.1,0.5,14.0
1685197800,23.7,27.7,23.7,22.6,1.1,0.5,14.0
1685197920,23.8,27.7,23.7,22.6,1.2,0.5,14.0
1685198040,23.8,27.5,23.8,22.6,1.2,0.5,14.0
1685198160,23.9,28.0,23.8,22.6,1.3,0.5,14.0
1685198280,23.8,38.2,23.8,22.6,1.5,1.2,14.0
1685198400,24.0,39.5,24.0,22.6,1.6,0.7,14.0
1685198520,24.1,38.5,24.0,22.6,1.7,0.9,14.0
1685198640,24.1,38.5,24.1,22.6,1.8,0.9,14.0
1685198760,24.1,39.2,24.1,22.6,2.0,1.2,14.0
1685198880,24.2,39.2,24.2,22.6,2.0,1.2,14.0
1685199000,24.2,39.2,24.2,22.6,2.1,1.4,14.1
1685199120,24.2,39.2,24.2,22.6,2.2,1.5,14.1
1685199240,24.3,36.8,24.2,22.6,2.2,1.5,14.1
1685199360,24.3,36.8,24.2,22.6,2.1,1.5,14.1
1685199480,24.3,39.2,24.3,22.6,2.1,1.5,14.1
1685199600,24.3,39.2,24.3,22.6,2.2,1.5,14.1
1685199720,24.4,39.1,24.3,22.6,2.3,1.5,14.1
1685199840,24.4,37.9,24.4,22.6,2.4,1.7,14.1
1685199960,24.4,37.9,24.4,22.6,2.4,1.8,14.1
1685200080,24.4,37.9,24.4,22.6,2.4,1.8,14.1
1685200200,24.4,37.5,24.4,22.6,2.5,1.8,14.1
1685200320,24.5,37.5,24.4,22.6,2.6,1.8,14.1
1685200440,24.5,38.2,24.4,22.6,2.7,2.1,14.1
1685200560,24.3,39.0,24.3,22.6,2.7,2.4,14.2
1685200680,24.1,39.0,24.1,22.6,2.7,3.0,14.2
1685200800,24.0,37.5,24.0,22.6,2.4,3.0,14.2
1685200920,23.9,37.6,23.9,22.6,2.4,3.1,14.2
1685201040,23.8,37.6,23.8,22.6,2.5,3.2,14.2
1685201160,24.0,38.2,24.0,22.6,2.4,2.0,14.2
1685201280,24.1,37.2,24.1,22.6,2.2,1.8,14.2
1685201400,24.2,37.2,24.1,22.6,2.4,1.8,14.2
1685201520,24.2,37.0,24.2,22.6,2.3,1.8,14.2
1685201640,24.2,37.4,24.2,22.6,2.2,1.8,14.2
1685201760,24.2,37.4,24.2,22.6,2.1,1.8,14.2
1685201880,24.2,39.5,24.1,22.6,2.0,2.0,14.2
1685202000,24.2,39.1,24.1,22.6,2.1,2.0,14.2
1685202120,24.2,39.1,24.2,22.6,2.1,1.8,14.2
1685202240,24.2,39.4,24.2,22.6,2.0,1.8,14.2
1685202360,24.2,39.5,24.1,22.6,1.8,1.8,14.2
1685202480,24.1,39.5,24.1,22.6,1.8,1.8,14.2
1685202600,24.1,38.5,24.0,22.6,1.7,1.8,14.2
1685202720,24.0,38.9,23.9,22.6,1.6,2.0,14.2
1685202840,23.9,38.9,23.9,22.6,1.5,1.8,14.2
1685202960,23.8,39.3,23.8,22.6,1.5,2.0,14.2
1685203080,23.9,38.5,23.8,22.6,1.6,1.9,14.2
1685203200,23.9,38.5,23.8,22.6,1.8,1.8,14.2
1685203320,23.9,39.7,23.9,22.6,1.9,1.9,14.2
1685203440,24.0,38.8,23.9,22.6,2.0,1.8,14.2
1685203560,24.0,38.8,23.9,22.6,2.0,2.0,14.2
1685203680,24.0,39.1,24.0,22.6,2.0,1.8,14.2
1685203800,24.0,39.0,24.0,22.6,1.9,1.9,14.2
1685203920,24.0,39.0,23.9,22.6,2.1,2.1,14.2
1685204040,24.1,37.1,24.1,22.6,2.4,2.0,14.2
1685204160,24.2,38.2,24.2,22.6,2.5,1.8,14.2
1685204280,24.2,38.2,24.2,22.6,2.4,2.0,14.2
1685204400,24.4,38.3,24.4,22.6,2.6,1.8,14.2
1685204520,24.4,38.7,24.4,22.6,2.7,1.9,14.2
1685204640,24.5,38.7,24.4,22.6,2.8,2.1,14.2
1685204760,24.3,38.9,24.2,22.6,2.9,3.0,14.2
1685204880,24.2,39.3,24.1,22.6,2.8,3.2,14.3
1685205000,24.2,39.3,24.1,22.6,2.9,3.0,14.3
1685205120,24.1,38.8,24.1,22.6,2.9,3.2,14.3
1685205240,24.1,39.2,24.1,22.6,2.9,3.1,14.3
1685205360,24.1,39.2,24.0,22.6,2.9,3.0,14.3
1685205480,24.1,39.2,24.0,22.6,2.9,3.0,14.3
1685205600,24.0,38.7,24.0,22.6,2.8,3.0,14.3
1685205720,24.0,38.7,24.0,22.6,2.9,3.0,14.3
1685205840,24.0,38.6,24.0,22.6,2.9,3.0,14.3
1685205960,24.0,38.6,23.9,22.6,2.9,3.3,14.3
1685206080,24.0,38.1,23.9,22.6,2.9,3.1,14.3
1685206200,24.0,39.1,24.0,22.6,3.0,3.1,14.3
1685206320,24.0,39.1,24.0,22.6,3.1,3.0,14.3
1685206440,24.1,39.1,24.0,22.6,3.2,3.0,14.3
1685206560,24.1,39.1,24.1,22.6,3.3,3.0,14.3
1685206680,24.2,39.1,24.2,22.6,3.3,3.0,14.3
1685206800,24.2,39.0,24.2,22.6,3.5,3.0,14.3
1685206920,24.3,39.1,24.3,22.6,3.4,3.0,14.3
1685207040,24.4,39.1,24.4,22.6,3.5,2.7,14.4
1685207160,24.6,39.3,24.5,22.6,3.4,2.4,14.4
1685207280,24.5,39.4,24.5,22.6,3.5,3.0,14.4
1685207400,24.3,39.4,24.3,22.6,3.7,3.9,14.4
1685207520,24.3,39.1,24.2,22.6,3.8,4.2,14.4
1685207640,24.2,39.6,24.2,22.6,3.9,4.2,14.4
1685207760,24.2,39.6,24.1,22.6,3.9,4.0,14.4
1685207880,24.2,39.5,24.2,22.6,3.9,3.6,14.4
1685208000,24.3,39.6,24.3,22.6,3.9,3.6,14.4
1685208120,24.4,39.6,24.4,22.6,4.0,3.5,14.4
1685208240,24.5,39.2,24.4,22.6,4.1,3.5,14.5
1685208360,24.5,38.8,24.5,22.6,4.1,3.5,14.5
1685208480,24.4,38.8,24.4,22.6,4.2,4.1,14.5
1685208600,24.3,39.2,24.3,22.6,4.2,4.2,14.5
1685208720,24.5,39.3,24.4,22.6,4.5,4.1,14.5
1685208840,24.9,39.3,24.8,22.6,5.1,3.5,14.5
1685208960,25.0,36.9,24.9,22.6,5.2,3.5,14.5
1685209080,25.0,37.6,25.0,22.6,5.4,3.4,14.5
1685209200,25.1,37.6,25.0,22.6,5.2,3.4,14.5
1685209320,25.0,37.2,25.0,22.6,4.8,3.5,14.5
1685209440,24.9,35.4,24.9,22.6,4.3,3.5,14.6
1685209560,24.7,35.4,24.7,22.6,4.2,4.1,14.6
1685209680,24.8,38.7,24.8,22.6,4.3,3.5,14.6
1685209800,24.9,38.7,24.9,22.6,4.5,3.5,14.6
1685209920,25.0,35.6,25.0,22.6,4.3,2.9,14.6
1685210040,25.0,35.6,24.9,22.6,4.1,2.8,14.7
1685210160,25.0,39.1,24.9,22.6,4.0,2.9,14.7
1685210280,25.0,39.1,25.0,22.6,4.2,2.8,14.7
1685210400,25.2,36.8,25.2,22.6,4.9,2.8,14.7
1685210520,25.2,36.8,25.2,22.6,4.9,2.9,14.7
1685210640,25.2,36.8,25.2,22.6,5.1,3.5,14.7
1685210760,25.4,37.9,25.4,22.6,5.7,3.4,14.8
1685210880,25.5,37.9,25.5,22.6,5.4,2.8,14.8
1685211000,25.5,37.3,25.5,22.6,5.4,2.8,14.8
1685211120,25.6,38.2,25.6,22.6,5.7,2.8,14.8
1685211240,25.9,38.2,25.9,22.6,7.2,2.8,14.9
1685211360,25.9,39.1,25.8,22.6,6.5,2.8,14.9
1685211480,25.9,38.7,25.9,22.6,6.4,2.8,14.9
1685211600,25.9,38.7,25.8,22.6,6.1,2.7,14.9
1685211720,25.8,38.3,25.8,22.6,6.3,3.4,14.9
1685211840,25.9,38.5,25.9,22.6,6.5,3.3,15.0
1685211960,25.9,38.5,25.9,22.6,5.7,2.7,15.0
1685212080,25.9,37.8,25.8,22.6,5.5,2.8,15.0
1685212200,25.9,38.6,25.9,22.6,5.7,2.8,15.0
1685212320,25.8,38.6,25.8,22.6,5.4,2.8,15.0
1685212440,25.8,38.0,25.8,22.6,5.0,2.8,15.0
1685212560,25.6,36.4,25.6,22.6,4.7,3.3,15.1
1685212680,25.7,36.4,25.7,22.6,4.9,3.1,15.1
1685212800,25.7,37.1,25.6,22.6,4.9,3.4,15.1
1685212920,25.8,38.0,25.8,22.6,5.2,2.8,15.1
1685213040,25.8,38.0,25.8,22.6,5.5,3.3,15.1
1685213160,25.8,38.6,25.8,22.6,5.5,2.9,15.1
1685213280,25.8,37.8,25.8,22.6,5.5,3.4,15.2
1685213400,25.9,37.8,25.8,22.6,5.8,3.2,15.2
1685213520,25.9,37.8,25.8,22.6,5.1,2.7,15.2
1685213640,25.8,37.4,25.7,22.6,4.9,3.1,15.2
1685213760,26.0,37.4,25.9,22.6,6.0,2.8,15.2
1685213880,26.1,38.7,26.1,22.6,6.4,2.8,15.2
1685214000,26.1,38.7,26.1,22.6,6.6,3.1,15.3
1685214120,26.1,38.9,26.0,22.6,6.4,3.3,15.3
1685214240,26.2,39.0,26.2,22.6,6.9,2.7,15.3
1685214360,26.2,39.0,26.1,22.6,6.1,2.7,15.3
1685214480,26.2,39.0,26.2,22.6,6.6,2.7,15.3
1685214600,26.3,39.1,26.3,22.6,6.8,2.7,15.3
1685214720,25.9,39.1,25.9,22.6,5.2,3.7,15.3
1685214840,25.8,37.1,25.8,22.6,4.6,3.7,15.4
1685214960,25.8,36.0,25.8,22.6,4.3,3.0,15.4
1685215080,25.8,36.0,25.8,22.6,4.5,2.8,15.4
1685215200,25.9,36.8,25.9,22.6,4.9,2.7,15.4
1685215320,26.0,37.1,25.9,22.6,5.3,2.7,15.4
1685215440,26.0,37.1,26.0,22.6,6.3,3.3,15.4
1685215560,26.1,38.8,26.1,22.6,6.3,3.3,15.4
1685215680,26.0,38.1,25.9,22.6,4.9,2.8,15.4
1685215800,25.8,38.1,25.8,22.6,4.2,2.8,15.5
1685215920,25.7,35.8,25.7,22.6,4.1,3.3,15.5
1685216040,25.7,35.2,25.7,22.6,4.1,3.4,15.5
1685216160,25.5,35.2,25.5,22.6,3.8,3.9,15.5
1685216280,25.5,38.9,25.4,22.6,3.2,3.4,15.5
1685216400,25.4,38.9,25.4,22.6,3.0,2.9,15.5
1685216520,25.3,38.3,25.3,22.6,2.9,3.4,15.5
1685216640,25.3,38.3,25.3,22.6,2.9,2.9,15.5
1685216760,25.2,38.3,25.2,22.6,3.0,3.5,15.5
1685216880,25.2,39.3,25.2,22.6,3.5,3.5,15.5
1685217000,25.4,39.6,25.4,22.6,4.6,3.4,15.5
1685217120,25.7,39.6,25.6,22.6,5.5,3.3,15.5
1685217240,25.6,37.6,25.6,22.6,5.3,3.9,15.5
1685217360,25.7,37.9,25.7,22.6,5.4,3.5,15.5
1685217480,26.3,37.7,26.3,22.6,8.0,2.8,15.5
1685217600,26.2,39.3,26.2,22.6,6.5,2.7,15.5
1685217720,26.1,38.0,26.1,22.6,5.9,2.7,15.5
1685217840,26.3,38.0,26.2,22.6,6.7,2.7,15.6
1685217960,26.2,39.1,26.2,22.6,6.9,3.3,15.6
1685218080,26.0,38.8,26.0,22.6,5.5,3.3,15.6
1685218200,25.7,38.8,25.7,22.6,3.6,3.4,15.6
1685218320,25.6,38.4,25.6,22.6,3.7,3.5,15.6
1685218440,25.7,36.2,25.6,22.6,4.2,3.4,15.6
1685218560,25.5,36.2,25.5,22.6,3.2,3.3,15.6
1685218680,25.5,38.4,25.5,22.6,3.0,2.8,15.6
1685218800,25.4,38.4,25.4,22.6,3.0,3.4,15.6
1685218920,25.2,38.9,25.2,22.6,2.6,3.7,15.6
1685219040,25.2,39.4,25.1,22.6,3.1,4.2,15.6
1685219160,25.1,39.4,25.1,22.6,3.1,4.1,15.6
1685219280,25.2,39.3,25.1,22.6,3.7,3.7,15.6
1685219400,25.1,38.8,25.0,22.6,2.8,3.5,15.6
1685219520,25.2,38.8,25.2,22.6,3.6,3.4,15.6
1685219640,25.1,39.4,25.1,22.6,2.8,3.1,15.6
1685219760,24.9,38.4,24.8,22.6,2.5,4.1,15.6
1685219880,24.8,38.4,24.8,22.6,3.1,4.2,15.6
1685220000,24.8,39.1,24.7,22.6,3.0,4.3,15.6
1685220120,24.7,38.5,24.7,22.6,2.9,4.2,15.6
1685220240,24.6,38.5,24.6,22.6,2.6,4.0,15.6
1685220360,24.6,38.2,24.6,22.6,2.5,3.5,15.6
1685220480,24.8,39.2,24.8,22.6,2.9,3.2,15.6
1685220600,24.7,39.1,24.6,22.6,2.5,3.2,15.6
1685220720,24.5,38.3,24.5,22.6,2.6,4.1,15.6
1685220840,24.5,39.4,24.5,22.6,3.1,4.3,15.6
1685220960,24.6,39.4,24.5,22.6,3.2,3.8,15.6
1685221080,24.6,39.5,24.5,22.6,3.0,3.7,15.6
1685221200,24.6,38.5,24.5,22.6,2.9,3.5,15.6
1685221320,24.6,38.5,24.5,22.6,3.1,3.7,15.6
1685221440,24.6,39.5,24.5,22.6,2.9,3.8,15.6
1685221560,24.5,38.1,24.5,22.6,2.7,3.5,15.6
1685221680,24.4,38.1,24.4,22.6,2.8,4.2,15.6
1685221800,24.5,39.4,24.5,22.6,3.3,3.9,15.6
1685221920,24.5,39.4,24.5,22.6,3.1,4.0,15.6
1685222040,24.5,38.8,24.5,22.6,2.9,3.6,15.5
1685222160,24.4,38.6,24.4,22.6,2.7,3.5,15.6
1685222280,24.4,38.6,24.4,22.6,3.2,4.1,15.5
1685222400,24.3,38.8,24.3,22.6,2.7,4.2,15.5
1685222520,24.5,38.8,24.5,22.6,3.3,3.6,15.5
1685222640,24.4,38.8,24.4,22.6,3.0,3.7,15.5
1685222760,24.4,38.8,24.3,22.6,3.1,3.9,15.5
1685222880,24.3,38.9,24.3,22.6,2.6,3.6,15.5
1685223000,24.3,38.9,24.3,22.6,2.5,3.5,15.5
1685223120,24.3,38.5,24.2,22.6,2.8,4.2,15.5
1685223240,24.2,38.8,24.2,22.6,2.4,3.6,15.5
1685223360,24.1,38.8,24.1,22.6,2.5,3.8,15.5
1685223480,24.3,37.6,24.2,22.6,3.2,3.6,15.5
1685223600,24.3,38.9,24.2,22.6,2.5,3.0,15.5
1685223720,24.2,38.9,24.2,22.6,2.4,3.0,15.5
1685223840,24.1,37.3,24.1,22.6,2.3,3.6,15.5
1685223960,24.1,38.9,24.1,22.6,1.9,2.4,15.5
1685224080,24.1,38.9,24.1,22.6,2.0,3.1,15.5
1685224200,24.2,38.9,24.1,22.6,2.4,3.2,15.5
1685224320,24.1,37.0,24.1,22.6,2.3,3.2,15.5
1685224440,24.2,37.0,24.2,22.6,2.6,3.2,15.5
1685224560,24.2,38.4,24.2,22.6,2.4,3.0,15.5
1685224680,24.3,39.1,24.2,22.6,2.1,2.4,15.5
1685224800,24.4,39.1,24.4,22.6,2.9,2.5,15.5
1685224920,24.3,39.0,24.3,22.6,2.6,3.1,15.5
1685225040,24.3,38.6,24.3,22.6,2.6,3.0,15.5
1685225160,24.3,38.6,24.2,22.6,2.6,3.0,15.5
1685225280,24.2,37.8,24.1,22.6,2.2,3.1,15.5
1685225400,24.2,36.3,24.2,22.6,2.2,2.5,15.5
1685225520,24.3,36.3,24.2,22.6,2.2,2.4,15.5
1685225640,24.2,37.1,24.1,22.6,2.2,3.0,15.5
1685225760,24.1,39.2,24.1,22.6,2.1,3.1,15.5
1685225880,24.0,39.2,24.0,22.6,2.0,3.2,15.5
1685226000,24.0,39.4,24.0,22.6,2.0,3.2,15.5
1685226120,24.1,39.1,24.0,22.6,2.1,2.5,15.5
1685226240,24.1,39.3,24.0,22.6,2.0,2.5,15.5
1685226360,24.2,39.3,24.1,22.6,2.2,2.4,15.5
1685226480,24.2,37.4,24.2,22.6,2.5,2.4,15.5
1685226600,24.2,38.1,24.1,22.6,2.6,3.0,15.5
1685226720,24.2,38.1,24.1,22.6,2.6,3.0,15.5
1685226840,24.1,38.4,24.1,22.6,2.4,3.1,15.5
1685226960,24.1,38.8,24.1,22.6,2.0,2.5,15.5
1685227080,24.1,38.8,24.1,22.6,1.9,2.4,15.5
1685227200,24.0,39.0,24.0,22.6,1.7,2.5,15.5
1685227320,24.0,38.5,24.0,22.6,2.0,2.7,15.5
1685227440,23.9,38.5,23.9,22.6,2.0,3.1,15.5
1685227560,23.9,39.2,23.9,22.6,2.1,3.1,15.5
1685227680,23.9,39.2,23.8,22.6,2.0,3.1,15.5
1685227800,23.9,39.2,23.8,22.6,1.9,3.1,15.5
1685227920,23.9,39.0,23.9,22.6,1.8,2.5,15.5
1685228040,23.9,38.7,23.9,22.6,1.9,2.5,15.5
1685228160,23.9,38.7,23.8,22.6,1.9,3.1,15.5
1685228280,23.9,38.5,23.8,22.6,1.8,2.5,15.5
1685228400,24.1,38.8,24.0,22.6,1.9,2.0,15.5
1685228520,24.1,38.8,24.1,22.6,1.9,2.0,15.5
1685228640,24.1,38.8,24.1,22.6,1.7,1.8,15.5
1685228760,24.1,38.5,24.1,22.6,1.8,2.0,15.5
1685228880,24.1,38.5,24.1,22.6,1.6,1.8,15.5
1685229000,24.1,38.5,24.1,22.6,1.6,1.9,15.5
1685229120,24.1,39.3,24.0,22.6,1.5,1.9,15.5
1685229240,24.0,39.3,24.0,22.6,1.5,1.8,15.5
1685229360,24.1,38.2,24.0,22.6,1.5,1.8,15.5
1685229480,24.0,38.9,24.0,22.6,1.4,2.0,15.5
1685229600,24.0,38.9,24.0,22.6,1.3,1.8,15.5
1685229720,23.9,39.2,23.9,22.6,1.3,2.0,15.5
1685229840,23.9,37.8,23.9,22.6,1.3,1.8,15.5
1685229960,24.0,37.8,23.9,22.6,1.4,1.8,15.5
1685230080,23.9,38.9,23.9,22.6,1.3,1.9,15.5
1685230200,23.9,38.9,23.9,22.6,1.3,1.8,15.5
1685230320,23.9,38.8,23.9,22.6,1.4,1.8,15.5
1685230440,23.9,38.6,23.9,22.6,1.4,1.8,15.5
1685230560,23.9,38.6,23.8,22.6,1.3,2.0,15.5
1685230680,23.9,38.8,23.8,22.6,1.3,1.9,15.5
1685230800,23.8,38.1,23.8,22.6,1.2,1.8,15.5
1685230920,23.8,38.1,23.8,22.6,1.2,1.9,15.5
1685231040,23.8,38.4,23.8,22.6,1.1,1.9,15.5
1685231160,23.8,37.8,23.8,22.6,1.2,1.9,15.5
1685231280,23.8,37.8,23.8,22.6,1.2,2.0,15.5
1685231400,23.8,38.3,23.8,22.6,1.2,1.9,15.5
1685231520,23.8,39.1,23.8,22.6,1.3,2.0,15.5
1685231640,23.8,39.1,23.8,22.6,1.4,1.9,15.5
1685231760,23.8,38.6,23.8,22.6,1.3,1.9,15.5
1685231880,23.8,39.0,23.8,22.6,1.3,2.0,15.5
1685232000,23.8,39.0,23.8,22.6,1.2,1.8,15.5
1685232120,23.8,37.8,23.7,22.6,1.2,2.0,15.5
1685232240,23.8,38.1,23.8,22.6,1.2,1.5,15.5
1685232360,23.9,38.1,23.9,22.6,1.3,1.5,15.5
1685232480,23.9,38.8,23.9,22.6,1.3,1.5,15.5
1685232600,23.9,38.2,23.8,22.6,1.2,1.6,15.5
1685232720,23.9,38.2,23.8,22.6,1.2,1.5,15.5
1685232840,23.9,38.5,23.9,22.6,1.3,1.6,15.5
1685232960,23.8,38.7,23.8,22.6,1.2,1.7,15.5
1685233080,23.9,38.7,23.8,22.6,1.2,1.6,15.5
1685233200,23.8,39.0,23.8,22.6,1.2,1.6,15.5
1685233320,23.9,38.8,23.9,22.6,1.3,1.5,15.5
1685233440,23.9,38.8,23.9,22.6,1.3,1.5,15.5
1685233560,23.9,39.1,23.8,22.6,1.2,1.5,15.5
1685233680,23.9,38.4,23.8,22.6,1.3,1.6,15.5
1685233800,23.9,38.4,23.9,22.6,1.5,1.5,15.5
1685233920,24.0,38.1,24.0,22.6,1.6,1.6,15.5
1685234040,24.1,38.6,24.0,22.6,1.6,1.5,15.5
1685234160,24.0,38.6,24.0,22.6,1.5,1.5,15.5
1685234280,24.0,39.3,24.0,22.6,1.5,1.5,15.5
1685234400,24.1,38.5,24.1,22.6,1.8,1.6,15.5
1685234520,24.1,38.5,24.1,22.6,1.7,1.5,15.5
1685234640,24.1,38.8,24.0,22.6,1.4,1.7,15.5
1685234760,24.0,38.2,24.0,22.6,1.4,1.6,15.5
1685234880,24.0,38.2,24.0,22.6,1.3,1.5,15.5
1685235000,24.1,38.3,24.0,22.6,1.5,1.5,15.5
1685235120,24.0,38.3,23.9,22.6,1.1,1.6,15.5
1685235240,23.9,38.3,23.9,22.6,1.1,1.6,15.5
1685235360,23.9,37.7,23.9,22.6,1.3,1.6,15.5
1685235480,23.8,38.8,23.8,22.6,0.9,1.5,15.5
1685235600,23.8,38.8,23.7,22.6,0.8,1.6,15.5
1685235720,23.8,38.2,23.7,22.6,0.9,1.6,15.5
1685235840,23.7,37.2,23.7,22.6,0.9,1.6,15.5
1685235960,23.7,37.2,23.6,22.6,0.8,1.7,15.5
1685236080,23.6,27.1,23.6,22.6,0.8,1.5,15.5
1685236200,23.6,26.9,23.6,22.6,0.8,1.5,15.5
1685236320,23.6,27.1,23.6,22.6,0.7,1.5,15.5
1685236440,23.6,27.0,23.6,22.6,0.7,1.4,15.5
1685236560,23.6,27.0,23.6,22.6,0.6,1.4,15.5
1685236680,23.6,27.0,23.6,22.6,0.6,1.3,15.5
1685236800,23.6,26.9,23.6,22.6,0.6,1.3,15.5
1685236920,23.6,26.9,23.6,22.6,0.6,1.4,15.5
1685237040,23.6,27.0,23.6,22.6,0.6,1.3,15.5
1685237160,23.6,26.6,23.6,22.6,0.5,1.2,15.5
1685237280,23.6,26.6,23.5,22.6,0.5,1.3,15.5
1685237400,23.6,26.6,23.5,22.6,0.5,1.4,15.5
1685237520,23.6,26.6,23.5,22.6,0.5,1.3,15.5
1685237640,23.5,26.6,23.5,22.6,0.5,1.4,15.5
1685237760,23.5,26.4,23.5,22.6,0.5,1.3,15.5
1685237880,23.5,26.4,23.5,22.6,0.4,1.3,15.5
1685238000,23.5,26.4,23.5,22.6,0.4,1.3,15.5
1685238120,23.5,26.4,23.5,22.6,0.4,1.3,15.5
1685238240,23.5,26.4,23.5,22.6,0.4,1.3,15.5
1685238360,23.5,26.4,23.5,22.6,0.4,1.3,15.5
1685238480,23.4,26.0,23.4,22.6,0.4,1.4,15.5
1685238600,23.4,26.0,23.4,22.6,0.4,1.3,15.5
1685238720,23.4,26.0,23.4,22.6,0.3,1.3,15.5
1685238840,23.4,26.0,23.4,22.6,0.3,1.1,15.5
1685238960,23.4,26.0,23.4,22.6,0.3,1.1,15.5
1685239080,23.4,27.3,23.4,22.6,0.3,1.0,15.5
1685239200,23.4,31.1,23.4,22.6,0.3,1.1,15.5
1685239320,23.4,30.8,23.4,22.6,0.2,1.0,15.5
1685239440,23.4,30.7,23.4,22.6,0.2,1.0,15.5
1685239560,23.4,30.6,23.4,22.6,0.2,1.1,15.5
1685239680,23.4,30.8,23.4,22.6,0.2,1.1,15.5
1685239800,23.4,30.6,23.4,22.6,0.2,1.0,15.5
1685239920,23.4,30.2,23.4,22.6,0.1,1.0,15.5
1685240040,23.4,30.3,23.4,22.6,0.2,0.8,15.5
1685240160,23.4,30.5,23.4,22.6,0.2,0.7,15.5
1685240280,23.4,30.5,23.4,22.6,0.2,0.7,15.4
1685240400,23.4,30.1,23.4,22.6,0.1,0.8,15.4
1685240520,23.4,29.8,23.4,22.6,0.1,0.8,15.4
1685240640,23.4,29.7,23.4,22.6,0.1,0.8,15.4
1685240760,23.4,29.5,23.4,22.6,0.1,0.8,15.4
1685240880,23.4,29.5,23.4,22.6,0.1,0.8,15.4
1685241000,23.4,29.6,23.4,22.6,0.1,0.8,15.4
1685241120,23.4,29.6,23.4,22.6,0.1,0.7,15.4
1685241240,23.4,29.2,23.3,22.6,0.0,0.7,15.4
1685241360,23.4,28.9,23.3,22.6,0.0,0.7,15.4
1685241480,23.3,28.5,23.3,22.6,0.0,0.8,15.4
1685241600,23.3,28.3,23.3,22.6,0.0,0.7,15.4
1685241720,23.3,28.1,23.3,22.6,0.0,0.7,15.4
1685241840,23.3,27.8,23.3,22.6,-0.0,0.7,15.4
1685241960,23.3,27.6,23.3,22.6,0.0,0.8,15.4
1685242080,23.3,26.9,23.3,22.6,-0.0,0.8,15.4
1685242200,23.3,25.4,23.3,22.6,-0.0,0.7,15.4
1685242320,23.3,23.6,23.3,22.6,-0.0,0.8,15.4
1685242440,23.3,23.6,23.3,22.6,-0.0,0.8,15.4
1685242560,23.3,23.6,23.3,22.6,0.0,0.8,15.4
1685242680,23.3,23.6,23.3,22.6,-0.0,0.7,15.4
1685242800,23.3,23.6,23.3,22.6,0.0,0.7,15.4
1685242920,23.3,23.6,23.3,22.6,-0.0,0.7,15.4
1685243040,23.3,23.6,23.2,22.6,-0.0,0.7,15.4
1685243160,23.2,23.6,23.2,22.6,-0.0,0.7,15.4
1685243280,23.2,23.6,23.2,22.6,-0.0,0.8,15.4
1685243400,23.2,21.9,23.2,22.6,0.0,0.7,15.4
1685243520,23.2,18.8,23.2,22.6,-0.0,0.7,15.4
1685243640,23.2,14.8,23.2,22.6,-0.0,0.8,15.4
1685243760,23.2,10.6,23.2,22.6,-0.0,0.8,15.4
1685243880,23.2,7.7,23.2,22.6,-0.0,0.8,15.4
1685244000,23.2,5.7,23.2,22.6,-0.0,0.8,15.4
1685244120,23.2,4.0,23.2,22.6,-0.0,0.7,15.4
1685244240,23.2,3.0,23.2,22.6,-0.0,0.6,15.4
1685244360,23.2,2.1,23.2,22.6,-0.0,0.6,15.4
1685244480,23.2,1.5,23.2,22.6,0.0,0.6,15.4
1685244600,23.2,1.1,23.2,22.6,-0.0,0.6,15.4
1685244720,23.2,0.9,23.2,22.6,-0.0,0.5,15.3
1685244840,23.2,0.7,23.2,22.6,-0.0,0.5,15.3
1685244960,23.2,0.6,23.2,22.6,-0.0,0.5,15.3
1685245080,23.2,0.5,23.2,22.6,-0.0,0.5,15.3
1685245200,23.2,0.5,23.2,22.6,-0.0,0.5,15.3
1685245320,23.2,0.4,23.2,22.6,-0.0,0.6,15.3
1685245440,23.2,0.4,23.2,22.6,-0.0,0.6,15.3
1685245560,23.2,0.3,23.2,22.6,-0.0,0.6,15.3
1685245680,23.2,0.3,23.2,22.6,-0.0,0.5,15.3
1685245800,23.2,0.3,23.2,22.6,-0.0,0.5,15.3
1685245920,23.2,0.3,23.2,22.6,-0.0,0.5,15.3
1685246040,23.2,0.3,23.2,22.6,-0.0,0.5,15.3
1685246160,23.2,0.3,23.2,22.6,-0.0,0.5,15.3
1685246280,23.2,0.3,23.2,22.6,-0.0,0.5,15.3
1685246400,23.2,0.3,23.2,22.6,-0.0,0.6,15.3
1685246520,23.2,0.3,23.2,22.6,-0.0,0.6,15.3
1685246640,23.2,0.3,23.2,22.6,-0.0,0.5,15.3
1685246760,23.2,0.3,23.2,22.6,-0.0,0.5,15.3
1685246880,23.2,0.3,23.2,22.6,-0.0,0.5,15.3
1685247000,23.2,0.3,23.2,22.6,-0.0,0.5,15.3
1685247120,23.2,0.3,23.2,22.6,-0.0,0.5,15.3
1685247240,23.2,0.4,23.2,22.6,-0.0,0.5,15.3
1685247360,23.2,0.3,23.2,22.6,-0.0,0.6,15.3
1685247480,23.2,0.3,23.2,22.6,-0.0,0.6,15.3
1685247600,23.2,0.3,23.2,22.6,-0.0,0.5,15.3
1685247720,23.2,0.3,23.2,22.6,-0.0,0.5,15.3
1685247840,23.2,0.3,23.2,22.6,-0.0,0.5,15.3
1685247960,23.2,0.3,23.2,22.6,-0.0,0.5,15.3
1685248080,23.2,0.3,23.2,22.6,-0.0,0.5,15.3
1685248200,23.2,0.3,23.2,22.6,-0.0,0.6,15.3
1685248320,23.2,0.3,23.2,22.6,-0.0,0.6,15.3
1685248440,23.2,0.3,23.2,22.6,-0.0,0.6,15.2
1685248560,23.2,0.3,23.2,22.6,-0.0,0.5,15.2
1685248680,23.2,0.3,23.2,22.6,-0.0,0.5,15.2
1685248800,23.2,0.3,23.2,22.6,-0.0,0.5,15.2
1685248920,23.2,0.4,23.2,22.6,-0.0,0.5,15.2
1685249040,23.2,0.4,23.2,22.6,-0.0,0.6,15.2
1685249160,23.2,0.3,23.2,22.6,-0.0,0.5,15.2
1685249280,23.1,0.3,23.2,22.6,-0.0,0.6,15.2
1685249400,23.1,0.3,23.1,22.6,-0.0,0.5,15.2
1685249520,23.1,0.3,23.1,22.6,-0.0,0.5,15.2
1685249640,23.1,0.3,23.1,22.6,-0.0,0.6,15.2
1685249760,23.1,0.3,23.1,22.6,-0.0,0.6,15.2
1685249880,23.1,0.3,23.1,22.6,-0.0,0.5,15.2
1685250000,23.1,0.3,23.1,22.6,-0.0,0.6,15.2
1685250120,23.1,0.3,23.1,22.6,-0.0,0.6,15.2
1685250240,23.1,0.3,23.1,22.6,-0.0,0.6,15.2
1685250360,23.1,0.3,23.1,22.6,-0.0,0.6,15.2
1685250480,23.1,0.3,23.1,22.6,-0.0,0.6,15.2
1685250600,23.1,0.4,23.1,22.6,-0.0,0.6,15.2
1685250720,23.1,0.4,23.1,22.6,-0.0,0.6,15.2
1685250840,23.1,0.4,23.1,22.6,-0.0,0.6,15.2
1685250960,23.1,0.3,23.1,22.6,-0.0,0.5,15.2
1685251080,23.1,0.3,23.1,22.6,-0.0,0.6,15.2
1685251200,23.1,0.3,23.1,22.6,-0.0,0.6,15.2
1685251320,23.1,0.3,23.1,22.6,-0.0,0.5,15.2
1685251440,23.1,0.3,23.1,22.6,-0.0,0.5,15.2
1685251560,23.1,0.3,23.1,22.6,-0.0,0.5,15.2
1685251680,23.1,0.3,23.1,22.6,-0.0,0.6,15.2
1685251800,23.1,0.3,23.1,22.6,-0.0,0.6,15.2
1685251920,23.1,0.3,23.1,22.6,-0.0,0.6,15.2
1685252040,23.1,0.3,23.1,22.6,-0.0,0.6,15.2
1685252160,23.1,0.3,23.1,22.6,-0.0,0.6,15.2
1685252280,23.1,0.3,23.1,22.6,-0.0,0.6,15.2
1685252400,23.1,0.3,23.1,22.6,-0.0,0.6,15.2
1685252520,23.1,0.3,23.1,22.6,-0.0,0.5,15.2
1685252640,23.1,0.3,23.1,22.6,-0.0,0.6,15.2
1685252760,23.1,0.3,23.1,22.6,-0.0,0.6,15.2
1685252880,23.1,0.3,23.1,22.6,-0.0,0.6,15.2
1685253000,23.1,0.3,23.1,22.6,-0.0,0.6,15.2
1685253120,23.1,0.3,23.1,22.6,-0.0,0.6,15.2
1685253240,23.1,0.3,23.1,22.6,-0.0,0.6,15.2
1685253360,23.1,0.3,23.1,22.6,-0.0,0.5,15.2
1685253480,23.1,0.3,23.1,22.6,-0.0,0.6,15.2
1685253600,23.1,0.3,23.1,22.6,-0.0,0.6,15.2
1685253720,23.1,0.3,23.1,22.6,-0.0,0.6,15.2
1685253840,23.1,0.3,23.1,22.6,-0.0,0.6,15.2
1685253960,23.1,0.3,23.1,22.6,-0.0,0.6,15.2
1685254080,23.1,0.3,23.1,22.6,-0.0,0.6,15.2
1685254200,23.1,0.3,23.1,22.6,-0.0,0.5,15.2
1685254320,23.1,0.3,23.1,22.6,-0.0,0.5,15.2
1685254440,23.1,0.3,23.1,22.6,-0.0,0.5,15.2
1685254560,23.1,0.3,23.1,22.6,-0.0,0.5,15.2
1685254680,23.1,0.3,23.1,22.6,-0.0,0.6,15.2
1685254800,23.1,0.3,23.1,22.6,-0.0,0.6,15.2
1685254920,23.1,0.3,23.1,22.6,-0.0,0.6,15.2
1685255040,23.1,0.3,23.1,22.6,-0.0,0.6,15.2
1685255160,23.1,0.3,23.1,22.6,-0.0,0.5,15.2
1685255280,23.1,0.3,23.1,22.6,-0.0,0.5,15.2
1685255400,23.1,0.3,23.1,22.6,-0.0,0.5,15.1
1685255520,23.1,0.3,23.1,22.6,-0.0,0.6,15.1
1685255640,23.1,0.3,23.1,22.6,-0.0,0.5,15.1
1685255760,23.1,0.3,23.1,22.6,-0.0,0.6,15.1
1685255880,23.1,0.3,23.1,22.6,-0.0,0.6,15.1
1685256000,23.1,0.3,23.1,22.6,-0.0,0.6,15.1
1685256120,23.1,0.3,23.1,22.6,-0.0,0.6,15.1
1685256240,23.1,0.3,23.1,22.6,-0.0,0.5,15.1
1685256360,23.1,0.3,23.1,22.6,-0.0,0.6,15.1
1685256480,23.1,0.3,23.1,22.6,-0.0,0.6,15.1
1685256600,23.1,0.3,23.1,22.6,-0.0,0.6,15.1
1685256720,23.1,0.3,23.1,22.6,-0.0,0.6,15.1
1685256840,23.1,0.3,23.1,22.6,-0.0,0.6,15.1
1685256960,23.1,0.3,23.1,22.6,-0.0,0.6,15.1
1685257080,23.1,0.3,23.1,22.6,-0.0,0.6,15.1
1685257200,23.1,0.3,23.1,22.6,-0.0,0.5,15.1
1685257320,23.1,0.3,23.1,22.6,-0.0,0.6,15.1
1685257440,23.1,0.3,23.1,22.6,-0.0,0.6,15.1
1685257560,23.1,0.3,23.1,22.6,-0.0,0.6,15.1
1685257680,23.1,0.3,23.1,22.6,-0.0,0.6,15.1
1685257800,23.1,0.3,23.1,22.6,-0.0,0.6,15.1
1685257920,23.1,0.3,23.1,22.6,-0.0,0.6,15.1
1685258040,23.1,0.3,23.1,22.6,-0.0,0.6,15.1
1685258160,23.1,0.3,23.1,22.6,-0.0,0.6,15.1
1685258280,23.1,0.3,23.1,22.6,-0.0,0.6,15.1
1685258400,23.1,0.3,23.1,22.6,-0.0,0.6,15.1
1685258520,23.1,0.3,23.1,22.6,-0.0,0.5,15.1
1685258640,23.1,0.3,23.1,22.6,-0.0,0.6,15.1
1685258760,23.1,0.3,23.1,22.6,-0.0,0.6,15.1
1685258880,23.1,0.3,23.1,22.6,-0.0,0.6,15.1
1685259000,23.1,0.3,23.1,22.6,-0.0,0.6,15.1
1685259120,23.1,0.3,23.1,22.6,-0.0,0.6,15.1
1685259240,23.1,0.3,23.1,22.6,-0.0,0.6,15.1
1685259360,23.1,0.3,23.1,22.6,-0.0,0.6,15.1
1685259480,23.1,0.3,23.1,22.6,-0.0,0.6,15.1
1685259600,23.1,0.3,23.1,22.6,-0.0,0.6,15.1
1685259720,23.1,0.3,23.1,22.6,-0.0,0.6,15.1
1685259840,23.1,0.3,23.1,22.6,-0.0,0.6,15.1
1685259960,23.1,0.3,23.1,22.6,-0.0,0.6,15.1
1685260080,23.0,0.2,23.1,22.6,-0.0,0.5,15.1
1685260200,23.1,0.3,23.1,22.6,-0.0,0.5,15.1
1685260320,23.0,0.2,23.1,22.6,-0.0,0.5,15.1
1685260440,23.0,0.2,23.1,22.6,-0.0,0.6,15.1
1685260560,23.0,0.2,23.1,22.6,-0.0,0.5,15.1
1685260680,23.0,0.3,23.1,22.6,-0.0,0.6,15.1
1685260800,23.0,0.2,23.1,22.6,-0.0,0.6,15.1
1685260920,23.0,0.2,23.1,22.6,-0.0,0.6,15.1
1685261040,23.0,0.2,23.1,22.6,-0.0,0.6,15.1
1685261160,23.0,0.2,23.1,22.6,-0.0,0.6,15.1
1685261280,23.0,0.2,23.1,22.6,-0.0,0.6,15.1
1685261400,23.0,0.2,23.1,22.6,-0.0,0.6,15.1
1685261520,23.0,0.2,23.1,22.6,-0.0,0.6,15.1
1685261640,23.0,0.2,23.1,22.6,-0.0,0.6,15.1
1685261760,23.0,0.2,23.1,22.6,-0.0,0.6,15.1
1685261880,23.0,0.2,23.0,22.6,-0.0,0.6,15.1
1685262000,23.0,0.2,23.0,22.6,-0.0,0.6,15.1
1685262120,23.0,0.2,23.1,22.6,-0.0,0.5,15.1
1685262240,23.0,0.2,23.1,22.6,-0.0,0.5,15.1
1685262360,23.0,0.2,23.0,22.6,-0.0,0.6,15.1
1685262480,23.0,0.2,23.0,22.6,-0.0,0.6,15.0
1685262600,23.0,0.2,23.0,22.6,-0.0,0.6,15.0
1685262720,23.0,0.2,23.0,22.6,-0.0,0.6,15.0
1685262840,23.0,0.2,23.0,22.6,-0.0,0.6,15.0
1685262960,23.0,0.2,23.0,22.6,-0.0,0.5,15.0
1685263080,23.0,0.2,23.0,22.6,-0.0,0.5,15.0
1685263200,23.0,0.2,23.0,22.6,-0.0,0.6,15.0
1685263320,23.0,0.2,23.0,22.6,-0.0,0.5,15.0
1685263440,23.0,0.2,23.0,22.6,-0.0,0.6,15.0
1685263560,23.0,0.2,23.0,22.6,-0.0,0.6,15.0
1685263680,23.0,0.2,23.0,22.6,-0.0,0.6,15.0
1685263800,23.0,0.2,23.0,22.6,-0.0,0.6,15.0
1685263920,23.0,0.2,23.0,22.6,-0.0,0.6,15.0
1685264040,23.0,0.2,23.0,22.6,-0.0,0.6,15.0
1685264160,23.0,0.2,23.0,22.6,-0.0,0.6,15.0
1685264280,23.0,0.2,23.0,22.6,-0.0,0.6,15.0
1685264400,23.0,0.2,23.0,22.6,-0.0,0.6,15.0
1685264520,23.0,0.2,23.0,22.6,-0.0,0.6,15.0
1685264640,23.0,0.2,23.0,22.6,-0.0,0.6,15.0
1685264760,23.0,0.2,23.0,22.6,-0.0,0.6,15.0
1685264880,23.0,0.2,23.0,22.6,-0.0,0.6,15.0
1685265000,23.0,0.2,23.0,22.6,-0.0,0.6,15.0
1685265120,23.0,0.2,23.0,22.6,-0.0,0.5,15.0
1685265240,23.0,0.2,23.0,22.6,-0.0,0.6,15.0
1685265360,23.0,0.2,23.0,22.6,-0.0,0.6,15.0
1685265480,23.0,0.2,23.0,22.6,-0.0,0.6,15.0
1685265600,23.0,0.2,23.0,22.6,-0.0,0.6,15.0
1685265720,23.0,0.2,23.0,22.6,-0.0,0.6,15.0
1685265840,23.0,0.2,23.0,22.6,-0.0,0.6,15.0
1685265960,23.0,0.2,23.0,22.6,-0.0,0.6,15.0
1685266080,23.0,0.2,23.0,22.6,-0.0,0.6,15.0
1685266200,23.0,0.2,23.0,22.6,-0.0,0.5,15.0
1685266320,23.0,0.2,23.0,22.6,-0.0,0.6,15.0
1685266440,23.0,0.2,23.0,22.6,-0.0,0.6,15.0
1685266560,23.0,0.2,23.0,22.6,-0.0,0.6,14.9
1685266680,23.0,0.2,23.0,22.6,-0.0,0.6,14.9
1685266800,23.0,0.2,23.0,22.6,-0.0,0.5,14.9
1685266920,23.0,0.2,23.0,22.6,-0.0,0.6,14.9
1685267040,23.0,0.2,23.0,22.6,-0.0,0.6,14.9
1685267160,23.0,0.2,23.0,22.6,-0.0,0.6,14.9
1685267280,23.0,0.2,23.0,22.6,-0.0,0.6,14.9
1685267400,23.0,0.2,23.0,22.6,-0.0,0.6,14.9
1685267520,23.0,0.3,23.0,22.6,-0.0,0.6,14.9
1685267640,23.0,0.3,23.0,22.6,-0.0,0.6,14.9
1685267760,23.0,0.2,23.0,22.6,-0.0,0.5,14.9
1685267880,23.0,0.3,23.0,22.6,-0.0,0.6,14.9
1685268000,23.0,0.3,23.0,22.6,-0.0,0.6,14.9
1685268120,23.0,0.3,23.0,22.6,-0.0,0.6,14.9
1685268240,23.0,0.3,23.0,22.6,-0.0,0.6,14.9
1685268360,23.0,0.3,23.0,22.6,-0.0,0.6,14.9
1685268480,23.0,0.3,23.0,22.6,-0.0,0.6,14.9
1685268600,23.0,0.2,23.0,22.6,-0.0,0.6,14.9
1685268720,23.0,0.2,23.0,22.6,-0.0,0.6,14.9
1685268840,23.0,0.3,23.0,22.6,-0.0,0.6,14.9
1685268960,23.0,0.2,23.0,22.6,-0.0,0.6,14.9
1685269080,23.0,0.2,23.0,22.6,-0.0,0.6,14.9
1685269200,23.0,0.2,23.0,22.6,-0.0,0.6,14.9
1685269320,23.0,0.2,23.0,22.6,-0.0,0.6,14.9
1685269440,23.0,0.2,23.0,22.6,-0.0,0.6,14.9
1685269560,23.0,0.2,23.0,22.6,-0.0,0.6,14.9
1685269680,23.0,0.2,23.0,22.6,-0.0,0.6,14.9
1685269800,23.0,0.2,23.0,22.6,-0.0,0.6,14.9
1685269920,23.0,0.2,23.0,22.6,-0.0,0.6,14.9
1685270040,23.0,0.2,23.0,22.6,-0.0,0.6,14.9
1685270160,23.0,0.2,23.0,22.6,-0.0,0.6,14.9
1685270280,23.0,0.2,23.0,22.6,-0.0,0.6,14.9
1685270400,23.0,0.2,23.0,22.6,-0.0,0.6,14.9
1685270520,23.0,0.2,23.0,22.6,-0.0,0.6,14.9
1685270640,23.0,0.2,23.0,22.6,-0.0,0.5,14.9
1685270760,23.0,0.2,23.0,22.6,-0.0,0.6,14.9
1685270880,23.0,0.2,23.0,22.6,-0.0,0.5,14.9
1685271000,23.0,0.2,23.0,22.6,-0.0,0.5,14.9
1685271120,23.0,0.2,23.0,22.6,-0.0,0.6,14.9
1685271240,23.0,0.2,23.0,22.6,-0.0,0.6,14.9
1685271360,23.0,0.2,23.0,22.6,-0.0,0.6,14.9
1685271480,23.0,0.2,23.0,22.6,-0.0,0.6,14.8
1685271600,23.0,0.2,23.0,22.6,-0.0,0.5,14.8
1685271720,23.0,0.2,23.0,22.6,-0.0,0.6,14.8
1685271840,23.0,0.2,23.0,22.6,-0.0,0.5,14.8
1685271960,23.0,0.2,23.0,22.6,-0.0,0.6,14.8
1685272080,23.0,0.2,23.0,22.6,-0.0,0.6,14.8
1685272200,23.0,0.2,23.0,22.6,-0.0,0.6,14.8
1685272320,23.0,0.2,23.0,22.6,-0.0,0.6,14.8
1685272440,23.0,0.2,23.0,22.6,-0.0,0.5,14.8
1685272560,23.0,0.2,23.0,22.6,-0.0,0.6,14.8
1685272680,23.0,0.2,23.0,22.6,-0.0,0.6,14.8
1685272800,23.0,0.2,23.0,22.6,-0.0,0.5,14.8
1685272920,23.0,0.3,23.0,22.6,-0.0,0.6,14.8
1685273040,23.0,0.3,23.0,22.6,-0.0,0.6,14.8
1685273160,23.0,0.2,23.0,22.6,-0.0,0.6,14.8
1685273280,23.0,0.2,23.0,22.6,-0.0,0.5,14.8
1685273400,23.0,0.2,23.0,22.6,-0.0,0.5,14.8
1685273520,23.0,0.2,23.0,22.6,-0.0,0.6,14.8
1685273640,23.0,0.2,23.0,22.6,-0.0,0.6,14.8
1685273760,23.0,0.2,23.0,22.6,-0.0,0.5,14.8
1685273880,23.0,0.2,23.0,22.6,-0.0,0.6,14.8
1685274000,23.0,0.2,23.0,22.6,-0.0,0.6,14.8
1685274120,23.0,0.3,23.0,22.6,-0.0,0.6,14.8
1685274240,23.0,0.3,23.0,22.6,-0.0,0.6,14.8
1685274360,23.0,0.3,23.0,22.6,-0.0,0.5,14.8
1685274480,23.0,0.3,23.0,22.6,-0.0,0.5,14.8
1685274600,23.0,0.3,23.0,22.6,-0.0,0.6,14.8
1685274720,23.0,0.3,23.0,22.6,-0.0,0.6,14.8
1685274840,23.0,0.3,23.0,22.6,-0.0,0.6,14.8
1685274960,23.0,0.4,23.0,22.6,-0.0,0.6,14.8
1685275080,23.0,0.4,23.0,22.6,-0.0,0.6,14.8
1685275200,23.0,0.5,23.0,22.6,-0.0,0.6,14.8
1685275320,23.0,0.7,23.0,22.6,-0.0,0.6,14.8
1685275440,23.0,0.9,23.0,22.6,-0.0,0.6,14.8
1685275560,23.0,1.1,23.0,22.6,-0.0,0.5,14.8
1685275680,23.0,1.4,23.0,22.6,-0.0,0.6,14.8
1685275800,23.0,1.8,23.0,22.6,-0.0,0.6,14.8
1685275920,23.0,2.8,23.0,22.6,-0.0,0.6,14.8
1685276040,23.0,3.7,23.0,22.6,-0.0,0.6,14.8
1685276160,23.0,4.7,23.0,22.6,-0.0,0.6,14.7
1685276280,23.0,7.5,23.0,22.6,-0.0,0.5,14.8
1685276400,23.0,10.5,23.0,22.6,-0.0,0.5,14.7
1685276520,23.0,14.2,23.0,22.6,-0.0,0.5,14.7
1685276640,23.0,18.7,23.0,22.6,-0.0,0.6,14.7
1685276760,23.0,22.6,23.0,22.6,-0.0,0.6,14.7
1685276880,23.0,23.3,23.0,22.6,-0.0,0.6,14.7
1685277000,23.0,23.3,23.0,22.6,-0.0,0.6,14.7
1685277120,23.0,23.3,23.0,22.6,-0.0,0.6,14.7
1685277240,23.0,23.3,23.0,22.6,-0.0,0.6,14.7
1685277360,23.0,23.3,23.0,22.6,-0.0,0.6,14.7
1685277480,23.0,23.3,23.0,22.6,-0.0,0.5,14.7
1685277600,23.0,23.3,23.0,22.6,-0.0,0.6,14.7
1685277720,23.0,23.3,23.0,22.6,0.0,0.6,14.7
1685277840,23.0,23.3,23.0,22.6,0.0,0.6,14.7
1685277960,23.0,23.3,23.0,22.6,0.0,0.6,14.7
1685278080,23.0,23.3,23.0,22.6,0.0,0.6,14.7
1685278200,23.0,24.1,23.0,22.6,0.0,0.5,14.7
1685278320,23.0,25.5,23.0,22.6,0.0,0.6,14.7
1685278440,23.0,27.3,23.0,22.6,0.0,0.6,14.7
1685278560,23.0,28.0,23.0,22.6,0.0,0.6,14.7
1685278680,23.0,28.3,23.0,22.6,0.0,0.6,14.7
1685278800,23.0,28.6,23.0,22.6,0.0,0.6,14.7
1685278920,23.0,29.0,23.0,22.6,0.0,0.6,14.7
1685279040,23.0,29.2,23.0,22.6,0.0,0.6,14.7
1685279160,23.0,29.4,23.0,22.6,0.1,0.6,14.7
1685279280,23.0,29.5,23.0,22.6,0.1,0.6,14.7
1685279400,23.0,29.6,23.0,22.6,0.1,0.6,14.7
1685279520,23.0,30.0,23.0,22.6,0.1,0.6,14.7
1685279640,23.0,29.8,23.0,22.6,0.1,0.6,14.7
1685279760,23.0,30.0,23.0,22.6,0.1,0.6,14.7
1685279880,23.0,29.9,23.0,22.6,0.1,0.6,14.7
1685280000,23.1,30.1,23.0,22.6,0.1,0.6,14.7
1685280120,23.1,30.2,23.0,22.6,0.1,0.6,14.7
1685280240,23.1,30.3,23.0,22.6,0.1,0.5,14.7
1685280360,23.1,30.2,23.0,22.6,0.1,0.6,14.7
1685280480,23.1,30.7,23.0,22.6,0.2,0.5,14.7
1685280600,23.1,30.8,23.1,22.6,0.2,0.6,14.6
1685280720,23.1,30.8,23.1,22.6,0.2,0.6,14.6
1685280840,23.1,30.6,23.0,22.6,0.2,0.6,14.7
1685280960,23.1,30.8,23.1,22.6,0.2,0.6,14.6
1685281080,23.1,30.8,23.1,22.6,0.2,0.5,14.6
1685281200,23.1,30.7,23.1,22.6,0.2,0.5,14.6
1685281320,23.1,30.8,23.1,22.6,0.2,0.6,14.6
1685281440,23.1,30.9,23.1,22.6,0.2,0.6,14.6
1685281560,23.1,31.1,23.1,22.6,0.3,0.6,14.6
1685281680,23.1,31.1,23.1,22.6,0.2,0.6,14.6
1685281800,23.1,31.0,23.1,22.6,0.2,0.6,14.6
1685281920,23.1,31.1,23.1,22.6,0.3,0.5,14.6
1685282040,23.1,31.4,23.1,22.6,0.3,0.5,14.6
1685282160,23.1,31.5,23.1,22.6,0.3,0.6,14.6
1685282280,23.1,31.4,23.1,22.6,0.3,0.6,14.6
1685282400,23.1,31.3,23.1,22.6,0.3,0.6,14.6
1685282520,23.1,31.5,23.1,22.6,0.4,0.6,14.6
1685282640,23.2,26.1,23.1,22.6,0.5,0.6,14.6
1685282760,23.2,26.1,23.2,22.6,0.5,0.6,14.6
1685282880,23.2,27.3,23.2,22.6,0.4,0.5,14.6
1685283000,23.2,26.3,23.2,22.6,0.5,0.5,14.6
1685283120,23.2,26.2,23.2,22.6,0.5,0.6,14.6
1685283240,23.2,26.2,23.2,22.6,0.5,0.6,14.6
1685283360,23.2,27.2,23.2,22.6,0.4,0.5,14.6
1685283480,23.2,27.2,23.2,22.6,0.4,0.5,14.6
1685283600,23.2,26.2,23.2,22.6,0.5,0.5,14.6
1685283720,23.2,26.2,23.2,22.6,0.5,0.6,14.6
1685283840,23.2,26.3,23.2,22.6,0.6,0.5,14.6
1685283960,23.2,26.5,23.2,22.6,0.6,0.5,14.6
1685284080,23.3,26.6,23.3,22.6,0.7,0.5,14.6
1685284200,23.3,26.5,23.3,22.6,0.6,0.5,14.6
1685284320,23.3,26.5,23.3,22.6,0.5,0.6,14.6
1685284440,23.3,26.2,23.2,22.6,0.5,0.6,14.6
1685284560,23.3,26.3,23.3,22.6,0.6,0.6,14.6
1685284680,23.3,26.3,23.3,22.6,0.6,0.5,14.6
1685284800,23.3,26.5,23.3,22.6,0.6,0.5,14.6
1685284920,23.3,26.5,23.3,22.6,0.7,0.5,14.6
1685285040,23.3,26.6,23.3,22.6,0.6,0.5,14.6
1685285160,23.3,26.4,23.3,22.6,0.6,0.5,14.6
1685285280,23.3,26.5,23.3,22.6,0.5,0.5,14.6
1685285400,23.3,26.5,23.3,22.6,0.6,0.5,14.6
1685285520,23.3,26.5,23.3,22.6,0.6,0.5,14.6
1685285640,23.3,26.5,23.3,22.6,0.6,0.5,14.6
1685285760,23.3,26.7,23.3,22.6,0.7,0.5,14.6
1685285880,23.4,27.0,23.4,22.6,0.8,0.6,14.6
1685286000,23.4,27.0,23.4,22.6,0.7,0.5,14.6
1685286120,23.4,27.1,23.4,22.6,0.8,0.5,14.6
1685286240,23.4,26.7,23.4,22.6,0.7,0.5,14.6
1685286360,23.4,26.6,23.4,22.6,0.7,0.5,14.6
1685286480,23.4,26.5,23.4,22.6,0.6,0.6,14.6
1685286600,23.4,26.7,23.4,22.6,0.6,0.6,14.6
1685286720,23.4,26.5,23.4,22.6,0.7,0.5,14.6
1685286840,23.4,26.9,23.4,22.6,0.7,0.5,14.6
1685286960,23.4,27.1,23.4,22.6,0.8,0.5,14.6
1685287080,23.5,27.2,23.5,22.6,0.9,0.5,14.6
1685287200,23.5,27.3,23.5,22.6,1.0,0.5,14.6
1685287320,23.5,27.6,23.5,22.6,1.0,0.5,14.6
1685287440,23.5,27.6,23.5,22.6,0.9,0.5,14.6
1685287560,23.5,27.2,23.5,22.6,0.9,0.5,14.6
1685287680,23.5,27.1,23.5,22.6,0.9,0.5,14.6
1685287800,23.6,27.3,23.5,22.6,0.9,0.5,14.6
1685287920,23.6,27.3,23.6,22.6,0.8,0.5,14.6
1685288040,23.6,27.2,23.6,22.6,0.8,0.5,14.6
1685288160,23.6,27.2,23.6,22.6,0.8,0.5,14.6
1685288280,23.6,27.2,23.6,22.6,0.9,0.5,14.6
1685288400,23.6,27.3,23.6,22.6,0.9,0.5,14.6
1685288520,23.6,27.3,23.6,22.6,1.0,0.5,14.6
1685288640,23.6,27.6,23.6,22.6,1.0,0.5,14.6
1685288760,23.7,27.7,23.7,22.6,1.0,0.5,14.6
1685288880,23.7,27.6,23.7,22.6,1.0,0.5,14.6
1685289000,23.7,27.6,23.7,22.6,1.0,0.5,14.6
1685289120,23.7,27.6,23.7,22.6,1.0,0.5,14.6
