Time stamp,Battery voltage,Array voltage,Load voltage,LVD voltage,Charging current,Load current,Battery or ambient temperature
1685289240,23.7,27.6,23.7,22.6,1.0,0.5,14.6
1685289360,23.7,27.6,23.7,22.6,0.9,0.5,14.6
1685289480,23.7,27.7,23.7,22.6,1.0,0.5,14.6
1685289600,23.8,27.7,23.8,22.6,1.1,0.5,14.6
1685289720,23.8,38.8,23.8,22.6,1.1,0.5,14.6
1685289840,23.8,37.6,23.8,22.6,1.2,0.5,14.6
1685289960,23.8,39.2,23.8,22.6,1.2,0.5,14.6
1685290080,23.9,38.3,23.8,22.6,1.1,0.5,14.6
1685290200,23.9,38.3,23.8,22.6,1.1,0.5,14.6
1685290320,23.9,38.8,23.8,22.6,1.1,0.5,14.6
1685290440,23.9,39.1,23.9,22.6,1.1,0.5,14.6
1685290560,23.9,39.1,23.9,22.6,1.0,0.5,14.6
1685290680,23.9,38.1,23.9,22.6,1.0,0.5,14.6
1685290800,23.9,39.2,23.9,22.6,1.2,0.5,14.6
1685290920,23.9,39.2,23.9,22.6,1.1,0.7,14.6
1685291040,23.9,38.2,23.9,22.6,1.2,0.7,14.6
1685291160,23.8,39.0,23.8,22.6,1.2,1.0,14.6
1685291280,23.9,39.0,23.9,22.6,1.2,0.7,14.6
1685291400,23.9,38.6,23.9,22.6,1.3,0.8,14.6
1685291520,23.9,38.5,23.9,22.6,1.5,0.8,14.6
1685291640,24.0,38.5,24.0,22.6,1.5,0.7,14.6
1685291760,24.0,38.9,24.0,22.6,1.6,0.8,14.6
1685291880,24.0,38.8,24.0,22.6,1.6,1.1,14.6
1685292000,24.0,38.8,24.0,22.6,2.0,1.1,14.6
1685292120,24.0,39.2,24.0,22.6,1.6,0.9,14.6
1685292240,24.1,38.6,24.0,22.6,1.7,1.1,14.6
1685292360,24.1,38.6,24.1,22.6,2.0,1.0,14.6
1685292480,24.1,38.7,24.1,22.6,1.7,0.9,14.6
1685292600,24.1,39.4,24.1,22.6,1.9,1.1,14.6
1685292720,24.1,39.4,24.1,22.6,1.6,1.1,14.6
1685292840,24.1,38.7,24.1,22.6,1.5,1.0,14.6
1685292960,24.1,38.8,24.0,22.6,1.4,1.0,14.6
1685293080,24.0,38.8,24.0,22.6,1.2,0.9,14.6
1685293200,24.0,39.3,24.0,22.6,1.5,1.2,14.6
1685293320,24.0,38.3,24.0,22.6,1.5,1.2,14.6
1685293440,24.0,38.3,24.0,22.6,1.4,1.1,14.6
1685293560,24.1,38.6,24.0,22.6,1.5,1.0,14.6
1685293680,24.1,39.7,24.1,22.6,1.6,1.0,14.6
1685293800,24.1,39.7,24.0,22.6,1.5,1.3,14.6
1685293920,24.1,39.2,24.1,22.6,1.8,1.3,14.6
1685294040,24.1,38.7,24.1,22.6,1.5,1.2,14.6
1685294160,24.0,38.7,24.0,22.6,1.4,1.3,14.6
1685294280,24.0,38.8,24.0,22.6,1.4,1.4,14.6
1685294400,24.0,39.0,24.0,22.6,1.3,1.2,14.6
1685294520,24.0,39.0,24.0,22.6,1.4,1.3,14.6
1685294640,24.0,38.2,23.9,22.6,1.5,1.5,14.6
1685294760,24.1,39.0,24.0,22.6,1.8,1.4,14.6
1685294880,24.1,39.0,24.0,22.6,1.7,1.3,14.6
1685295000,24.1,39.0,24.1,22.6,1.8,1.4,14.6
1685295120,24.2,38.9,24.1,22.6,2.0,1.4,14.6
1685295240,24.2,38.9,24.2,22.6,1.8,1.2,14.6
1685295360,24.2,38.9,24.2,22.6,1.8,1.3,14.6
1685295480,24.2,38.4,24.2,22.6,1.8,1.2,14.6
1685295600,24.2,38.4,24.2,22.6,2.1,1.5,14.7
1685295720,24.2,39.3,24.2,22.6,2.1,1.6,14.6
1685295840,24.3,39.0,24.2,22.6,2.1,1.6,14.7
1685295960,24.3,39.0,24.3,22.6,2.1,1.5,14.7
1685296080,24.3,39.2,24.3,22.6,2.0,1.5,14.6
1685296200,24.3,39.4,24.3,22.6,1.9,1.5,14.6
1685296320,24.3,39.4,24.2,22.6,1.9,1.6,14.6
1685296440,24.3,38.8,24.2,22.6,2.1,1.7,14.7
1685296560,24.3,38.8,24.3,22.6,2.1,1.5,14.7
1685296680,24.3,39.2,24.3,22.6,2.1,1.5,14.7
1685296800,24.4,39.7,24.3,22.6,2.1,1.5,14.7
1685296920,24.4,39.7,24.3,22.6,2.2,1.8,14.7
1685297040,24.4,37.3,24.4,22.6,2.4,1.8,14.7
1685297160,24.4,38.0,24.4,22.6,2.5,1.8,14.7
1685297280,24.5,38.0,24.4,22.6,2.5,1.8,14.7
1685297400,24.5,38.4,24.4,22.6,2.5,2.0,14.7
1685297520,24.2,38.7,24.2,22.6,2.7,3.0,14.7
1685297640,24.2,38.7,24.2,22.6,2.8,3.0,14.7
1685297760,24.2,38.4,24.2,22.6,3.1,3.0,14.7
1685297880,24.2,39.3,24.2,22.6,2.9,3.0,14.7
1685298000,24.1,39.3,24.1,22.6,2.8,3.0,14.7
1685298120,24.0,38.8,24.0,22.6,2.6,3.1,14.7
1685298240,24.0,38.4,24.0,22.6,2.6,3.0,14.7
1685298360,23.9,38.4,23.9,22.6,2.3,3.1,14.8
1685298480,23.8,36.8,23.8,22.6,2.2,3.1,14.8
1685298600,24.0,36.3,24.0,22.6,2.1,1.8,14.8
1685298720,24.1,36.3,24.1,22.6,2.3,1.8,14.8
1685298840,24.3,37.7,24.3,22.6,2.9,1.8,14.8
1685298960,24.5,38.9,24.5,22.6,3.4,2.0,14.8
1685299080,24.5,38.9,24.5,22.6,3.3,2.3,14.8
1685299200,24.3,38.8,24.2,22.6,3.0,3.0,14.8
1685299320,24.3,39.1,24.2,22.6,3.2,3.0,14.8
1685299440,24.3,39.1,24.3,22.6,3.3,3.1,14.8
1685299560,24.2,38.6,24.2,22.6,2.9,3.1,14.8
1685299680,24.2,38.6,24.2,22.6,3.0,3.0,14.9
1685299800,24.5,38.6,24.4,22.6,3.9,3.0,14.9
1685299920,24.6,38.4,24.5,22.6,3.9,3.0,14.9
1685300040,24.5,38.7,24.5,22.6,3.5,3.0,14.9
1685300160,24.4,38.7,24.4,22.6,3.2,3.0,14.9
1685300280,24.5,39.1,24.4,22.6,3.5,3.0,14.9
1685300400,24.5,38.1,24.4,22.6,3.3,3.0,14.9
1685300520,24.5,38.1,24.5,22.6,3.0,2.4,14.9
1685300640,24.5,38.3,24.5,22.6,2.8,2.3,14.9
1685300760,24.5,38.4,24.5,22.6,2.7,2.3,15.0
1685300880,24.4,38.4,24.3,22.6,2.2,2.3,15.0
1685301000,24.2,36.3,24.2,22.6,2.1,2.4,15.0
1685301120,24.1,36.9,24.1,22.6,2.3,3.0,15.0
1685301240,24.1,36.9,24.0,22.6,2.3,2.5,15.0
1685301360,24.2,38.0,24.2,22.6,2.8,2.4,15.0
1685301480,24.3,38.3,24.2,22.6,2.8,2.4,15.0
1685301600,24.3,38.3,24.3,22.6,2.7,2.4,15.0
1685301720,24.3,38.4,24.3,22.6,2.6,2.3,15.0
1685301840,24.3,38.5,24.3,22.6,2.6,2.7,15.0
1685301960,24.3,38.5,24.3,22.6,3.0,2.7,15.0
1685302080,24.7,39.2,24.7,22.6,3.8,2.3,15.0
1685302200,24.7,39.1,24.6,22.6,4.5,3.5,15.0
1685302320,25.3,39.1,25.3,22.6,6.3,3.4,15.0
1685302440,25.3,39.4,25.2,22.6,6.0,3.4,15.0
1685302560,25.1,37.2,25.1,22.6,5.2,3.5,15.0
1685302680,25.0,37.2,25.0,22.6,4.7,3.5,15.0
1685302800,24.9,36.2,24.9,22.6,4.3,3.4,15.0
1685302920,25.4,38.6,25.3,22.6,6.3,3.4,15.1
1685303040,25.7,38.8,25.7,22.6,7.3,3.3,15.1
1685303160,25.2,36.8,25.2,22.6,5.0,3.4,15.1
1685303280,25.0,36.8,25.0,22.6,4.1,3.5,15.1
1685303400,24.9,38.1,24.8,22.6,3.6,3.5,15.2
1685303520,24.7,38.3,24.7,22.6,3.3,3.5,15.2
1685303640,24.6,38.3,24.6,22.6,3.3,3.5,15.2
1685303760,24.6,38.7,24.5,22.6,3.4,3.5,15.2
1685303880,24.5,38.7,24.4,22.6,3.2,3.5,15.2
1685304000,24.3,38.2,24.3,22.6,2.7,3.9,15.2
1685304120,24.3,38.6,24.3,22.6,3.1,3.6,15.2
1685304240,24.3,38.7,24.2,22.6,3.0,3.6,15.2
1685304360,24.3,38.7,24.2,22.6,3.2,3.6,15.2
1685304480,24.2,38.6,24.2,22.6,3.5,4.0,15.2
1685304600,24.4,39.2,24.4,22.6,3.4,2.9,15.2
1685304720,24.6,39.2,24.6,22.6,3.7,2.9,15.2
1685304840,24.9,38.6,24.9,22.6,4.2,2.8,15.2
1685304960,25.0,38.6,25.0,22.6,4.3,2.9,15.2
1685305080,24.8,39.3,24.7,22.6,3.9,3.6,15.3
1685305200,24.6,38.9,24.6,22.6,3.6,3.5,15.3
1685305320,24.6,38.9,24.5,22.6,3.7,3.5,15.3
1685305440,24.6,38.7,24.6,22.6,3.7,3.5,15.3
1685305560,24.7,39.0,24.7,22.6,3.6,2.8,15.3
1685305680,24.7,39.0,24.7,22.6,3.4,2.9,15.3
1685305800,24.7,38.3,24.6,22.6,3.2,2.9,15.3
1685305920,24.5,38.8,24.5,22.6,3.3,3.6,15.3
1685306040,24.4,38.8,24.4,22.6,3.2,3.6,15.3
1685306160,24.3,39.6,24.3,22.6,3.0,3.6,15.4
1685306280,24.2,38.7,24.2,22.6,2.9,3.7,15.3
1685306400,24.3,38.7,24.2,22.6,3.0,3.0,15.3
1685306520,24.3,38.7,24.3,22.6,3.2,3.0,15.3
1685306640,24.2,38.7,24.2,22.6,3.1,3.6,15.4
1685306760,24.2,38.7,24.1,22.6,3.0,3.6,15.4
1685306880,24.1,38.6,24.0,22.6,3.0,4.0,15.4
1685307000,24.0,38.6,24.0,22.6,3.1,4.3,15.4
1685307120,24.1,38.6,24.0,22.6,3.1,3.5,15.4
1685307240,24.1,38.5,24.0,22.6,3.2,3.6,15.4
1685307360,24.1,39.0,24.0,22.6,3.2,3.6,15.4
1685307480,24.1,39.0,24.1,22.6,3.2,3.3,15.4
1685307600,24.0,39.0,24.0,22.6,3.1,3.6,15.4
1685307720,24.0,38.5,24.0,22.6,3.0,3.6,15.4
1685307840,24.4,38.5,24.3,22.6,3.3,2.3,15.4
1685307960,24.5,39.2,24.5,22.6,3.2,2.3,15.4
1685308080,24.5,38.3,24.5,22.6,3.0,2.3,15.4
1685308200,24.4,38.3,24.4,22.6,3.1,2.7,15.4
1685308320,24.4,39.3,24.3,22.6,3.0,3.0,15.4
1685308440,24.2,37.4,24.2,22.6,2.7,3.0,15.4
1685308560,24.3,37.4,24.2,22.6,2.8,2.6,15.4
1685308680,24.3,38.4,24.3,22.6,2.7,2.4,15.4
1685308800,24.4,38.0,24.4,22.6,2.7,2.4,15.4
1685308920,24.4,38.0,24.4,22.6,2.7,2.4,15.4
1685309040,24.4,38.5,24.3,22.6,2.6,2.4,15.4
1685309160,24.2,38.5,24.2,22.6,2.6,3.0,15.4
1685309280,24.1,38.5,24.1,22.6,2.4,3.0,15.4
1685309400,24.2,38.0,24.2,22.6,2.6,2.5,15.4
1685309520,24.2,38.5,24.2,22.6,2.6,2.4,15.4
1685309640,24.2,38.5,24.1,22.6,2.3,2.5,15.4
1685309760,24.1,37.0,24.1,22.6,2.3,2.5,15.4
1685309880,24.0,37.7,24.0,22.6,2.3,3.1,15.4
1685310000,23.9,37.7,23.9,22.6,2.1,3.2,15.4
1685310120,24.1,39.3,24.1,22.6,2.0,1.8,15.3
1685310240,24.2,38.8,24.1,22.6,2.0,2.0,15.3
1685310360,24.2,38.8,24.2,22.6,2.1,1.9,15.3
1685310480,24.2,39.2,24.2,22.6,2.1,1.8,15.3
1685310600,24.2,38.8,24.2,22.6,2.1,2.0,15.3
1685310720,24.2,38.8,24.2,22.6,2.0,1.9,15.3
1685310840,24.3,39.2,24.2,22.6,2.1,1.9,15.3
1685310960,24.3,39.2,24.2,22.6,2.0,2.0,15.3
1685311080,24.3,39.2,24.2,22.6,1.9,1.9,15.3
1685311200,24.2,38.4,24.2,22.6,1.8,1.8,15.3
1685311320,24.2,38.8,24.2,22.6,1.8,2.0,15.3
1685311440,24.2,38.8,24.1,22.6,1.7,2.0,15.3
1685311560,24.1,38.1,24.1,22.6,1.7,1.9,15.3
1685311680,24.1,38.4,24.1,22.6,1.7,1.9,15.3
1685311800,24.1,38.4,24.1,22.6,1.7,1.9,15.3
1685311920,24.1,38.6,24.0,22.6,1.7,1.9,15.3
1685312040,24.0,39.4,24.0,22.6,1.6,1.9,15.3
1685312160,24.0,39.4,24.0,22.6,1.6,1.8,15.3
1685312280,24.0,38.6,24.0,22.6,1.7,1.8,15.3
1685312400,24.0,38.1,24.0,22.6,1.7,2.0,15.3
1685312520,24.0,38.1,24.0,22.6,1.7,2.0,15.3
1685312640,24.0,38.5,24.0,22.6,1.6,1.8,15.3
1685312760,24.0,38.5,23.9,22.6,1.6,1.9,15.3
1685312880,24.0,38.5,23.9,22.6,1.7,1.9,15.3
1685313000,24.0,39.2,24.0,22.6,1.8,1.9,15.3
1685313120,24.0,39.2,24.0,22.6,1.9,1.8,15.3
1685313240,24.1,38.9,24.1,22.6,2.0,1.8,15.3
1685313360,24.2,39.6,24.1,22.6,2.1,1.8,15.3
1685313480,24.2,39.6,24.2,22.6,2.2,1.8,15.3
1685313600,24.3,38.9,24.2,22.6,2.2,1.8,15.3
1685313720,24.3,38.9,24.2,22.6,2.2,1.9,15.3
1685313840,24.3,37.1,24.2,22.6,2.1,1.8,15.3
1685313960,24.3,36.5,24.3,22.6,2.2,1.8,15.3
1685314080,24.4,36.5,24.3,22.6,2.3,1.8,15.3
1685314200,24.3,37.5,24.3,22.6,2.0,1.9,15.3
1685314320,24.3,38.6,24.2,22.6,1.8,1.8,15.3
1685314440,24.2,38.6,24.2,22.6,1.8,1.8,15.3
1685314560,24.2,38.2,24.2,22.6,1.7,1.8,15.3
1685314680,24.2,38.5,24.2,22.6,2.0,1.8,15.3
1685314800,24.2,38.5,24.2,22.6,1.7,1.8,15.3
1685314920,24.2,38.7,24.2,22.6,1.8,1.9,15.3
1685315040,24.2,38.4,24.1,22.6,1.8,1.8,15.3
1685315160,24.2,38.4,24.1,22.6,1.7,1.8,15.3
1685315280,24.2,38.7,24.1,22.6,1.8,1.8,15.3
1685315400,24.1,38.1,24.1,22.6,1.8,1.9,15.3
1685315520,24.1,38.1,24.1,22.6,1.7,1.8,15.3
1685315640,24.0,38.3,24.0,22.6,1.5,1.9,15.3
1685315760,24.0,38.8,24.0,22.6,1.4,1.9,15.3
1685315880,24.0,38.8,23.9,22.6,1.5,1.8,15.3
1685316000,23.9,38.4,23.9,22.6,1.5,2.0,15.3
1685316120,23.9,38.0,23.9,22.6,1.5,2.0,15.3
1685316240,23.9,38.0,23.8,22.6,1.5,2.0,15.3
1685316360,23.9,38.9,23.8,22.6,1.5,2.0,15.3
1685316480,23.9,38.1,23.8,22.6,1.5,1.9,15.3
1685316600,23.8,38.1,23.8,22.6,1.4,1.8,15.3
1685316720,23.8,38.2,23.8,22.6,1.3,1.9,15.3
1685316840,23.8,38.5,23.7,22.6,1.3,2.0,15.3
1685316960,23.7,38.4,23.7,22.6,1.3,1.9,15.3
1685317080,23.7,38.1,23.7,22.6,1.2,1.9,15.2
1685317200,23.7,38.8,23.7,22.6,1.3,1.9,15.2
1685317320,23.7,38.8,23.7,22.6,1.1,1.6,15.2
1685317440,23.7,38.8,23.7,22.6,1.2,1.6,15.2
1685317560,23.7,37.7,23.7,22.6,1.2,1.6,15.2
1685317680,23.7,37.7,23.7,22.6,1.3,1.6,15.2
1685317800,23.7,38.4,23.7,22.6,1.3,1.5,15.2
1685317920,23.7,38.0,23.7,22.6,1.3,1.5,15.2
1685318040,23.7,38.0,23.7,22.6,1.3,1.6,15.2
1685318160,23.7,38.1,23.7,22.6,1.3,1.7,15.2
1685318280,23.7,38.7,23.7,22.6,1.3,1.7,15.2
1685318400,23.7,38.7,23.7,22.6,1.3,1.5,15.2
1685318520,23.7,38.6,23.7,22.6,1.2,1.7,15.2
1685318640,23.7,38.5,23.6,22.6,1.2,1.6,15.2
1685318760,23.7,38.5,23.6,22.6,1.2,1.6,15.2
1685318880,23.7,38.9,23.7,22.6,1.1,1.3,15.2
1685319000,23.7,38.5,23.7,22.6,1.1,1.4,15.2
1685319120,23.7,38.5,23.7,22.6,1.1,1.2,15.2
1685319240,23.7,38.8,23.7,22.6,1.1,1.2,15.2
1685319360,23.7,37.9,23.7,22.6,1.1,1.2,15.2
1685319480,23.7,37.9,23.7,22.6,1.0,1.2,15.2
1685319600,23.7,38.1,23.7,22.6,1.0,1.2,15.2
1685319720,23.7,38.4,23.6,22.6,1.0,1.3,15.2
1685319840,23.7,38.4,23.6,22.6,1.0,1.3,15.2
1685319960,23.6,24.3,23.6,22.6,0.9,1.3,15.2
1685320080,23.6,27.4,23.6,22.6,1.0,1.3,15.2
1685320200,23.6,27.3,23.6,22.6,1.0,1.3,15.2
1685320320,23.6,27.3,23.6,22.6,1.0,1.3,15.2
1685320440,23.6,27.4,23.6,22.6,0.9,1.3,15.2
1685320560,23.6,37.9,23.6,22.6,0.9,1.3,15.2
1685320680,23.6,37.6,23.6,22.6,0.9,1.3,15.2
1685320800,23.6,37.6,23.5,22.6,0.8,1.4,15.2
1685320920,23.5,27.1,23.5,22.6,0.8,1.3,15.2
1685321040,23.5,27.1,23.5,22.6,0.8,1.3,15.2
1685321160,23.5,26.9,23.5,22.6,0.8,1.3,15.2
1685321280,23.5,27.1,23.5,22.6,0.8,1.4,15.2
1685321400,23.5,27.1,23.5,22.6,0.8,1.3,15.2
1685321520,23.5,26.9,23.5,22.6,0.8,1.3,15.2
1685321640,23.5,27.2,23.5,22.6,0.9,1.3,15.2
1685321760,23.5,27.1,23.5,22.6,0.9,1.3,15.2
1685321880,23.5,27.2,23.5,22.6,0.8,1.3,15.2
1685322000,23.5,27.1,23.5,22.6,0.8,1.3,15.2
1685322120,23.5,26.9,23.5,22.6,0.9,1.3,15.2
1685322240,23.5,27.2,23.5,22.6,0.8,1.3,15.2
1685322360,23.5,27.0,23.5,22.6,0.8,1.2,15.2
1685322480,23.5,26.8,23.5,22.6,0.9,1.2,15.2
1685322600,23.5,27.0,23.4,22.6,0.8,1.3,15.2
1685322720,23.5,26.9,23.4,22.6,0.9,1.3,15.2
1685322840,23.4,26.9,23.4,22.6,0.8,1.3,15.2
1685322960,23.4,27.1,23.4,22.6,0.8,1.3,15.2
1685323080,23.4,26.9,23.4,22.6,0.8,1.3,15.2
1685323200,23.4,27.1,23.4,22.6,0.9,1.3,15.2
1685323320,23.5,27.5,23.5,22.6,1.2,1.3,15.2
1685323440,23.5,38.2,23.5,22.6,1.1,1.3,15.2
1685323560,23.5,37.6,23.4,22.6,0.9,1.3,15.2
1685323680,23.4,27.0,23.4,22.6,0.8,1.3,15.2
1685323800,23.4,26.8,23.4,22.6,0.9,1.3,15.2
1685323920,23.4,26.9,23.4,22.6,0.8,1.0,15.2
1685324040,23.5,27.0,23.4,22.6,0.8,1.0,15.3
1685324160,23.5,27.0,23.5,22.6,0.9,1.0,15.3
1685324280,23.5,27.3,23.5,22.6,0.9,1.0,15.3
1685324400,23.5,27.1,23.5,22.6,0.8,1.0,15.3
1685324520,23.5,27.0,23.5,22.6,0.8,1.0,15.3
1685324640,23.4,26.8,23.4,22.6,0.6,1.1,15.3
1685324760,23.4,26.8,23.4,22.6,0.6,1.0,15.3
1685324880,23.4,26.7,23.4,22.6,0.7,1.0,15.3
1685325000,23.4,26.9,23.4,22.6,0.7,1.0,15.3
1685325120,23.4,26.8,23.4,22.6,0.7,1.0,15.3
1685325240,23.4,26.7,23.4,22.6,0.7,1.0,15.3
1685325360,23.4,26.9,23.4,22.6,0.7,1.0,15.3
1685325480,23.4,26.7,23.4,22.6,0.6,1.0,15.3
1685325600,23.4,26.7,23.4,22.6,0.6,1.0,15.3
1685325720,23.4,26.4,23.3,22.6,0.5,1.0,15.3
1685325840,23.3,26.2,23.3,22.6,0.4,1.0,15.3
1685325960,23.3,26.2,23.3,22.6,0.4,1.0,15.3
1685326080,23.3,25.9,23.3,22.6,0.3,0.7,15.3
1685326200,23.3,25.9,23.3,22.6,0.3,0.7,15.3
1685326320,23.3,25.9,23.3,22.6,0.3,0.7,15.3
1685326440,23.3,25.9,23.3,22.6,0.3,0.7,15.3
1685326560,23.3,30.6,23.3,22.6,0.2,0.7,15.3
1685326680,23.3,30.4,23.3,22.6,0.2,0.7,15.3
1685326800,23.3,30.0,23.3,22.6,0.1,0.7,15.3
1685326920,23.3,30.0,23.2,22.6,0.1,0.8,15.3
1685327040,23.2,29.8,23.2,22.6,0.1,0.8,15.3
1685327160,23.2,29.8,23.2,22.6,0.1,0.7,15.3
1685327280,23.2,29.8,23.2,22.6,0.1,0.8,15.3
1685327400,23.2,29.8,23.2,22.6,0.1,0.7,15.3
1685327520,23.2,29.7,23.2,22.6,0.1,0.6,15.3
1685327640,23.2,29.7,23.2,22.6,0.1,0.6,15.3
1685327760,23.2,29.3,23.2,22.6,0.1,0.6,15.3
1685327880,23.2,29.1,23.2,22.6,0.1,0.6,15.3
1685328000,23.2,29.1,23.2,22.6,0.0,0.6,15.3
1685328120,23.2,28.7,23.2,22.6,0.0,0.6,15.3
1685328240,23.2,28.6,23.2,22.6,0.0,0.6,15.3
1685328360,23.2,28.4,23.2,22.6,0.0,0.6,15.3
1685328480,23.2,28.0,23.2,22.6,0.0,0.6,15.3
1685328600,23.2,27.6,23.2,22.6,0.0,0.6,15.3
1685328720,23.2,26.4,23.2,22.6,0.0,0.6,15.3
1685328840,23.2,23.5,23.2,22.6,0.0,0.6,15.3
1685328960,23.2,23.5,23.2,22.6,0.0,0.6,15.3
1685329080,23.2,23.5,23.2,22.6,0.0,0.6,15.3
1685329200,23.2,23.5,23.1,22.6,0.0,0.6,15.3
1685329320,23.1,23.5,23.1,22.6,-0.0,0.6,15.3
1685329440,23.1,23.5,23.1,22.6,-0.0,0.6,15.3
1685329560,23.1,23.5,23.1,22.6,-0.0,0.6,15.2
1685329680,23.1,22.6,23.1,22.6,-0.0,0.6,15.2
1685329800,23.1,19.5,23.1,22.6,-0.0,0.6,15.2
1685329920,23.1,15.4,23.1,22.6,-0.0,0.6,15.2
1685330040,23.1,10.9,23.1,22.6,-0.0,0.6,15.2
1685330160,23.1,8.1,23.1,22.6,-0.0,0.6,15.2
1685330280,23.1,5.9,23.1,22.6,-0.0,0.6,15.2
1685330400,23.1,4.2,23.1,22.6,-0.0,0.6,15.2
1685330520,23.1,2.7,23.1,22.6,-0.0,0.6,15.2
1685330640,23.1,2.0,23.1,22.6,-0.0,0.6,15.2
1685330760,23.1,1.4,23.1,22.6,-0.0,0.6,15.2
1685330880,23.1,1.1,23.1,22.6,-0.0,0.6,15.2
1685331000,23.1,0.8,23.1,22.6,-0.0,0.6,15.2
1685331120,23.1,0.7,23.1,22.6,-0.0,0.6,15.2
1685331240,23.1,0.6,23.1,22.6,-0.0,0.6,15.2
1685331360,23.1,0.5,23.1,22.6,-0.0,0.6,15.2
1685331480,23.1,0.4,23.1,22.6,-0.0,0.6,15.2
1685331600,23.1,0.4,23.1,22.6,-0.0,0.6,15.2
1685331720,23.1,0.4,23.1,22.6,-0.0,0.6,15.2
1685331840,23.1,0.3,23.1,22.6,-0.0,0.6,15.2
1685331960,23.0,0.3,23.1,22.6,-0.0,0.6,15.2
1685332080,23.0,0.3,23.1,22.6,-0.0,0.6,15.2
1685332200,23.0,0.3,23.1,22.6,-0.0,0.6,15.2
1685332320,23.0,0.3,23.1,22.6,-0.0,0.6,15.1
1685332440,23.0,0.3,23.1,22.6,-0.0,0.6,15.1
1685332560,23.0,0.3,23.0,22.6,-0.0,0.6,15.1
1685332680,23.0,0.3,23.0,22.6,-0.0,0.6,15.1
1685332800,23.0,0.3,23.0,22.6,-0.0,0.6,15.1
1685332920,23.0,0.3,23.0,22.6,-0.0,0.6,15.1
1685333040,23.0,0.3,23.0,22.6,-0.0,0.6,15.1
1685333160,23.0,0.3,23.0,22.6,-0.0,0.6,15.1
1685333280,23.0,0.3,23.0,22.6,-0.0,0.6,15.1
1685333400,23.0,0.3,23.0,22.6,-0.0,0.6,15.1
1685333520,23.0,0.3,23.0,22.6,-0.0,0.6,15.1
1685333640,23.0,0.3,23.0,22.6,-0.0,0.6,15.1
1685333760,23.0,0.3,23.0,22.6,-0.0,0.6,15.1
1685333880,23.0,0.3,23.0,22.6,-0.0,0.6,15.1
1685334000,23.0,0.3,23.0,22.6,-0.0,0.6,15.1
1685334120,23.0,0.3,23.0,22.6,-0.0,0.6,15.1
1685334240,23.0,0.3,23.0,22.6,-0.0,0.6,15.1
1685334360,23.0,0.3,23.0,22.6,-0.0,0.6,15.1
1685334480,23.0,0.3,23.0,22.6,-0.0,0.6,15.1
1685334600,23.0,0.3,23.0,22.6,-0.0,0.6,15.1
1685334720,23.0,0.3,23.0,22.6,-0.0,0.6,15.1
1685334840,23.0,0.3,23.0,22.6,-0.0,0.6,15.1
1685334960,23.0,0.3,23.0,22.6,-0.0,0.6,15.1
1685335080,23.0,0.3,23.0,22.6,-0.0,0.6,15.1
1685335200,23.0,0.3,23.0,22.6,-0.0,0.6,15.1
1685335320,23.0,0.3,23.0,22.6,-0.0,0.5,15.1
1685335440,23.0,0.3,23.0,22.6,-0.0,0.5,15.1
1685335560,23.0,0.3,23.0,22.6,-0.0,0.6,15.1
1685335685,23.0,0.3,23.0,22.6,-0.0,0.6,15.1
1685335800,23.0,0.3,23.0,22.6,-0.0,0.6,15.1
1685335920,23.0,0.3,23.0,22.6,-0.0,0.6,15.1
1685336040,23.0,0.3,23.0,22.6,-0.0,0.6,15.1
1685336160,23.0,0.3,23.0,22.6,-0.0,0.5,15.1
1685336280,23.0,0.3,23.0,22.6,-0.0,0.6,15.1
1685336400,23.0,0.3,23.0,22.6,-0.0,0.6,15.1
1685336520,23.0,0.3,23.0,22.6,-0.0,0.6,15.0
1685336640,23.0,0.3,23.0,22.6,-0.0,0.6,15.0
1685336760,23.0,0.3,23.0,22.6,-0.0,0.6,15.0
1685336880,23.0,0.3,23.0,22.6,-0.0,0.6,15.0
1685337000,23.0,0.3,23.0,22.6,-0.0,0.6,15.0
1685337120,23.0,0.3,23.0,22.6,-0.0,0.6,15.0
1685337240,23.0,0.3,23.0,22.6,-0.0,0.6,15.0
1685337360,23.0,0.3,23.0,22.6,-0.0,0.6,15.0
1685337480,23.0,0.3,23.0,22.6,-0.0,0.6,15.0
1685337600,23.0,0.3,23.0,22.6,-0.0,0.6,15.0
1685337720,23.0,0.3,23.0,22.6,-0.0,0.6,15.0
1685337840,23.0,0.3,23.0,22.6,-0.0,0.6,15.0
1685337960,23.0,0.3,23.0,22.6,-0.0,0.6,15.0
1685338080,23.0,0.3,23.0,22.6,-0.0,0.6,15.0
1685338200,23.0,0.3,23.0,22.6,-0.0,0.6,15.0
1685338320,23.0,0.3,23.0,22.6,-0.0,0.6,15.0
1685338440,23.0,0.3,23.0,22.6,-0.0,0.6,15.0
1685338560,23.0,0.3,23.0,22.6,-0.0,0.6,15.0
1685338680,23.0,0.3,23.0,22.6,-0.0,0.6,15.0
1685338800,23.0,0.3,23.0,22.6,-0.0,0.6,15.0
1685338920,23.0,0.3,23.0,22.6,-0.0,0.6,15.0
1685339040,23.0,0.3,23.0,22.6,-0.0,0.6,15.0
1685339160,23.0,0.3,23.0,22.6,-0.0,0.6,15.0
1685339280,23.0,0.3,23.0,22.6,-0.0,0.6,15.0
1685339400,23.0,0.3,23.0,22.6,-0.0,0.6,15.0
1685339520,23.0,0.3,23.0,22.6,-0.0,0.6,15.0
1685339640,23.0,0.3,23.0,22.6,-0.0,0.6,15.0
1685339760,23.0,0.3,23.0,22.6,-0.0,0.6,15.0
1685339880,23.0,0.3,23.0,22.6,-0.0,0.6,15.0
1685340000,23.0,0.3,23.0,22.6,-0.0,0.6,15.0
1685340120,23.0,0.3,23.0,22.6,-0.0,0.6,15.0
1685340240,23.0,0.3,23.0,22.6,-0.0,0.6,15.0
1685340360,23.0,0.3,23.0,22.6,-0.0,0.6,15.0
1685340480,23.0,0.3,23.0,22.6,-0.0,0.6,15.0
1685340600,23.0,0.3,23.0,22.6,-0.0,0.6,15.0
1685340720,23.0,0.3,23.0,22.6,-0.0,0.6,15.0
1685340840,23.0,0.3,23.0,22.6,-0.0,0.6,15.0
1685340960,23.0,0.3,23.0,22.6,-0.0,0.6,15.0
1685341080,23.0,0.3,23.0,22.6,-0.0,0.6,15.0
1685341200,23.0,0.3,23.0,22.6,-0.0,0.6,15.0
1685341320,23.0,0.3,23.0,22.6,-0.0,0.6,15.0
1685341440,23.0,0.3,23.0,22.6,-0.0,0.6,15.0
1685341560,23.0,0.3,23.0,22.6,-0.0,0.6,15.0
1685341680,23.0,0.3,23.0,22.6,-0.0,0.6,15.0
1685341800,23.0,0.3,23.0,22.6,-0.0,0.6,15.0
1685341920,23.0,0.3,23.0,22.6,-0.0,0.6,15.0
1685342040,23.0,0.3,23.0,22.6,-0.0,0.6,15.0
1685342160,23.0,0.3,23.0,22.6,-0.0,0.6,15.0
1685342280,23.0,0.3,23.0,22.6,-0.0,0.6,15.0
1685342400,23.0,0.3,23.0,22.6,-0.0,0.6,15.0
1685342520,23.0,0.3,23.0,22.6,-0.0,0.6,15.0
1685342640,23.0,0.3,23.0,22.6,-0.0,0.6,14.9
1685342760,23.0,0.3,23.0,22.6,-0.0,0.6,14.9
1685342880,23.0,0.3,23.0,22.6,-0.0,0.6,14.9
1685343000,23.0,0.3,23.0,22.6,-0.0,0.6,14.9
1685343120,23.0,0.3,23.0,22.6,-0.0,0.6,14.9
1685343240,23.0,0.3,23.0,22.6,-0.0,0.6,14.9
1685343360,23.0,0.3,23.0,22.6,-0.0,0.6,14.9
1685343480,23.0,0.3,23.0,22.6,-0.0,0.6,14.9
1685343600,23.0,0.3,23.0,22.6,-0.0,0.6,14.9
1685343720,23.0,0.3,23.0,22.6,-0.0,0.6,14.9
1685343840,23.0,0.3,23.0,22.6,-0.0,0.6,14.9
1685343960,23.0,0.3,23.0,22.6,-0.0,0.6,14.9
1685344080,23.0,0.3,23.0,22.6,-0.0,0.6,14.9
1685344200,23.0,0.3,23.0,22.6,-0.0,0.6,14.9
1685344320,23.0,0.3,23.0,22.6,-0.0,0.6,14.9
1685344440,23.0,0.3,23.0,22.6,-0.0,0.6,14.9
1685344560,23.0,0.3,23.0,22.6,-0.0,0.6,14.9
1685344680,23.0,0.3,23.0,22.6,-0.0,0.6,14.9
1685344800,23.0,0.3,23.0,22.6,-0.0,0.6,14.9
1685344920,23.0,0.3,23.0,22.6,-0.0,0.6,14.9
1685345040,23.0,0.3,23.0,22.6,-0.0,0.6,14.9
1685345160,23.0,0.3,23.0,22.6,-0.0,0.6,14.9
1685345280,23.0,0.3,23.0,22.6,-0.0,0.6,14.9
1685345400,23.0,0.3,23.0,22.6,-0.0,0.6,14.9
1685345520,23.0,0.3,23.0,22.6,-0.0,0.6,14.9
1685345640,23.0,0.3,23.0,22.6,-0.0,0.6,14.9
1685345760,23.0,0.3,23.0,22.6,-0.0,0.6,14.9
1685345880,23.0,0.3,23.0,22.6,-0.0,0.6,14.9
1685346000,23.0,0.3,23.0,22.6,-0.0,0.6,14.9
1685346120,23.0,0.3,23.0,22.6,-0.0,0.6,14.9
1685346240,23.0,0.3,23.0,22.6,-0.0,0.6,14.9
1685346360,23.0,0.3,23.0,22.6,-0.0,0.6,14.9
1685346480,23.0,0.3,23.0,22.6,-0.0,0.6,14.9
1685346600,23.0,0.3,23.0,22.6,-0.0,0.6,14.9
1685346720,23.0,0.3,23.0,22.6,-0.0,0.6,14.9
1685346840,23.0,0.3,23.0,22.6,-0.0,0.6,14.9
1685346960,23.0,0.3,23.0,22.6,-0.0,0.6,14.9
1685347080,23.0,0.3,23.0,22.6,-0.0,0.6,14.9
1685347200,23.0,0.3,23.0,22.6,-0.0,0.6,14.9
1685347320,23.0,0.3,23.0,22.6,-0.0,0.6,14.9
1685347440,23.0,0.3,23.0,22.6,-0.0,0.6,14.9
1685347560,23.0,0.3,23.0,22.6,-0.0,0.6,14.9
1685347680,23.0,0.3,23.0,22.6,-0.0,0.6,14.9
1685347800,23.0,0.3,23.0,22.6,-0.0,0.6,14.9
1685347920,23.0,0.3,23.0,22.6,-0.0,0.6,14.9
1685348040,23.0,0.3,23.0,22.6,-0.0,0.6,14.9
1685348160,23.0,0.3,23.0,22.6,-0.0,0.6,14.9
1685348280,23.0,0.3,23.0,22.6,-0.0,0.6,14.9
1685348400,23.0,0.3,23.0,22.6,-0.0,0.6,14.9
1685348520,23.0,0.3,23.0,22.6,-0.0,0.6,14.9
1685348640,23.0,0.3,23.0,22.6,-0.0,0.6,14.9
1685348760,23.0,0.3,23.0,22.6,-0.0,0.6,14.8
1685348880,23.0,0.3,23.0,22.6,-0.0,0.6,14.8
1685349000,23.0,0.3,23.0,22.6,-0.0,0.6,14.8
1685349120,23.0,0.3,23.0,22.6,-0.0,0.6,14.8
1685349240,23.0,0.3,23.0,22.6,-0.0,0.6,14.8
1685349360,23.0,0.3,23.0,22.6,-0.0,0.6,14.8
1685349480,23.0,0.3,23.0,22.6,-0.0,0.6,14.8
1685349600,23.0,0.3,23.0,22.6,-0.0,0.6,14.8
1685349720,23.0,0.3,23.0,22.6,-0.0,0.6,14.8
1685349840,23.0,0.3,23.0,22.6,-0.0,0.6,14.8
1685349960,23.0,0.3,23.0,22.6,-0.0,0.6,14.8
1685350080,23.0,0.3,23.0,22.6,-0.0,0.6,14.8
1685350200,23.0,0.3,23.0,22.6,-0.0,0.6,14.8
1685350320,23.0,0.3,23.0,22.6,-0.0,0.6,14.8
1685350440,23.0,0.3,23.0,22.6,-0.0,0.6,14.8
1685350560,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685350680,23.0,0.3,23.0,22.6,-0.0,0.6,14.8
1685350800,23.0,0.3,23.0,22.6,-0.0,0.6,14.8
1685350920,23.0,0.3,23.0,22.6,-0.0,0.6,14.8
1685351040,23.0,0.3,23.0,22.6,-0.0,0.6,14.8
1685351160,23.0,0.3,23.0,22.6,-0.0,0.6,14.8
1685351280,23.0,0.3,23.0,22.6,-0.0,0.6,14.8
1685351400,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685351520,23.0,0.2,23.0,22.6,-0.0,0.6,14.8
1685351640,23.0,0.2,23.0,22.6,-0.0,0.6,14.8
1685351760,23.0,0.2,23.0,22.6,-0.0,0.6,14.8
1685351880,23.0,0.2,23.0,22.6,-0.0,0.6,14.8
1685352000,23.0,0.2,23.0,22.6,-0.0,0.6,14.8
1685352120,23.0,0.2,23.0,22.6,-0.0,0.6,14.8
1685352240,23.0,0.2,23.0,22.6,-0.0,0.6,14.8
1685352360,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685352480,23.0,0.2,23.0,22.6,-0.0,0.6,14.8
1685352600,23.0,0.2,23.0,22.6,-0.0,0.6,14.8
1685352720,23.0,0.2,23.0,22.6,-0.0,0.5,14.8
1685352840,23.0,0.2,23.0,22.6,-0.0,0.6,14.8
1685352960,23.0,0.2,23.0,22.6,-0.0,0.6,14.8
1685353080,23.0,0.2,23.0,22.6,-0.0,0.6,14.8
1685353200,23.0,0.2,23.0,22.6,-0.0,0.5,14.8
1685353320,23.0,0.2,23.0,22.6,-0.0,0.6,14.8
1685353440,23.0,0.2,23.0,22.6,-0.0,0.6,14.8
1685353560,23.0,0.2,23.0,22.6,-0.0,0.6,14.8
1685353680,23.0,0.2,23.0,22.6,-0.0,0.6,14.8
1685353800,23.0,0.2,23.0,22.6,-0.0,0.6,14.8
1685353920,23.0,0.2,23.0,22.6,-0.0,0.6,14.8
1685354040,23.0,0.2,23.0,22.6,-0.0,0.6,14.8
1685354160,23.0,0.2,23.0,22.6,-0.0,0.6,14.8
1685354280,23.0,0.2,23.0,22.6,-0.0,0.6,14.8
1685354400,23.0,0.2,23.0,22.6,-0.0,0.6,14.8
1685354520,23.0,0.2,23.0,22.6,-0.0,0.6,14.8
1685354640,23.0,0.2,23.0,22.6,-0.0,0.6,14.8
1685354760,23.0,0.2,23.0,22.6,-0.0,0.6,14.8
1685354880,23.0,0.2,23.0,22.6,-0.0,0.6,14.8
1685355000,23.0,0.2,23.0,22.6,-0.0,0.6,14.7
1685355120,23.0,0.2,23.0,22.6,-0.0,0.6,14.7
1685355240,23.0,0.2,23.0,22.6,-0.0,0.6,14.7
1685355360,23.0,0.2,23.0,22.6,-0.0,0.6,14.7
1685355480,23.0,0.2,23.0,22.6,-0.0,0.6,14.7
1685355600,23.0,0.2,23.0,22.6,-0.0,0.6,14.7
1685355720,23.0,0.2,23.0,22.6,-0.0,0.6,14.7
1685355840,23.0,0.2,23.0,22.6,-0.0,0.6,14.7
1685355960,23.0,0.2,23.0,22.6,-0.0,0.6,14.7
1685356080,23.0,0.2,23.0,22.6,-0.0,0.6,14.7
1685356200,23.0,0.2,23.0,22.6,-0.0,0.6,14.7
1685356320,23.0,0.2,23.0,22.6,-0.0,0.6,14.7
1685356440,23.0,0.2,23.0,22.6,-0.0,0.6,14.7
1685356560,23.0,0.2,23.0,22.6,-0.0,0.6,14.7
1685356680,23.0,0.2,23.0,22.6,-0.0,0.6,14.7
1685356800,23.0,0.2,23.0,22.6,-0.0,0.6,14.7
1685356920,23.0,0.2,23.0,22.6,-0.0,0.6,14.7
1685357040,23.0,0.2,23.0,22.6,-0.0,0.6,14.7
1685357160,23.0,0.2,23.0,22.6,-0.0,0.6,14.7
1685357280,23.0,0.2,23.0,22.6,-0.0,0.6,14.7
1685357400,23.0,0.2,23.0,22.6,-0.0,0.6,14.7
1685357520,23.0,0.2,23.0,22.6,-0.0,0.6,14.7
1685357640,23.0,0.2,23.0,22.6,-0.0,0.6,14.7
1685357760,23.0,0.2,23.0,22.6,-0.0,0.6,14.7
1685357880,23.0,0.2,23.0,22.6,-0.0,0.6,14.7
1685358000,23.0,0.2,23.0,22.6,-0.0,0.6,14.7
1685358120,23.0,0.2,23.0,22.6,-0.0,0.6,14.7
1685358240,23.0,0.2,23.0,22.6,-0.0,0.6,14.7
1685358360,23.0,0.2,23.0,22.6,-0.0,0.6,14.7
1685358480,23.0,0.2,23.0,22.6,-0.0,0.6,14.7
1685358600,22.9,0.2,23.0,22.6,-0.0,0.6,14.7
1685358720,23.0,0.2,23.0,22.6,-0.0,0.6,14.7
1685358840,23.0,0.2,23.0,22.6,-0.0,0.6,14.7
1685358960,22.9,0.2,23.0,22.6,-0.0,0.6,14.7
1685359080,22.9,0.2,23.0,22.6,-0.0,0.6,14.7
1685359200,22.9,0.2,23.0,22.6,-0.0,0.6,14.7
1685359320,22.9,0.2,23.0,22.6,-0.0,0.6,14.7
1685359440,22.9,0.2,23.0,22.6,-0.0,0.6,14.7
1685359560,22.9,0.2,23.0,22.6,-0.0,0.6,14.7
1685359680,22.9,0.2,23.0,22.6,-0.0,0.6,14.7
1685359800,22.9,0.2,23.0,22.6,-0.0,0.6,14.7
1685359920,22.9,0.2,23.0,22.6,-0.0,0.6,14.6
1685360040,22.9,0.2,23.0,22.6,-0.0,0.6,14.6
1685360160,22.9,0.2,23.0,22.6,-0.0,0.6,14.6
1685360280,22.9,0.2,23.0,22.6,-0.0,0.6,14.6
1685360400,22.9,0.2,23.0,22.6,-0.0,0.6,14.6
1685360520,22.9,0.2,23.0,22.6,-0.0,0.6,14.6
1685360640,22.9,0.3,23.0,22.6,-0.0,0.6,14.6
1685360760,22.9,0.3,23.0,22.6,-0.0,0.6,14.6
1685360880,22.9,0.3,23.0,22.6,-0.0,0.6,14.6
1685361000,22.9,0.3,23.0,22.6,-0.0,0.6,14.6
1685361120,23.0,0.3,23.0,22.6,-0.0,0.6,14.6
1685361240,23.0,0.3,23.0,22.6,-0.0,0.6,14.6
1685361360,22.9,0.3,23.0,22.6,-0.0,0.6,14.6
1685361480,23.0,0.4,23.0,22.6,-0.0,0.6,14.6
1685361600,22.9,0.5,23.0,22.6,-0.0,0.6,14.6
1685361720,22.9,0.6,23.0,22.6,-0.0,0.6,14.6
1685361840,22.9,0.8,23.0,22.6,-0.0,0.6,14.6
1685361960,23.0,1.0,23.0,22.6,-0.0,0.6,14.6
1685362080,22.9,1.4,23.0,22.6,-0.0,0.6,14.6
1685362200,22.9,1.8,23.0,22.6,-0.0,0.6,14.6
1685362320,22.9,2.5,23.0,22.6,-0.0,0.6,14.6
1685362440,23.0,3.5,23.0,22.6,-0.0,0.6,14.6
1685362560,22.9,5.1,22.9,22.6,-0.0,0.6,14.6
1685362680,23.0,7.6,23.0,22.6,-0.0,0.6,14.6
1685362800,23.0,10.9,23.0,22.6,-0.0,0.6,14.6
1685362920,23.0,14.8,23.0,22.6,-0.0,0.6,14.6
1685363040,23.0,18.7,23.0,22.6,-0.0,0.6,14.6
1685363160,23.0,22.2,23.0,22.6,-0.0,0.6,14.6
1685363280,23.0,23.4,22.9,22.6,-0.0,0.6,14.6
1685363400,23.0,23.3,22.9,22.6,-0.0,0.6,14.6
1685363520,23.0,23.3,22.9,22.6,-0.0,0.6,14.6
1685363640,22.9,23.3,22.9,22.6,-0.0,0.5,14.6
1685363760,23.0,23.3,22.9,22.6,-0.0,0.6,14.6
1685363880,22.9,23.2,22.9,22.6,-0.0,0.6,14.6
1685364000,23.0,23.2,22.9,22.6,-0.0,0.6,14.6
1685364120,23.0,23.2,22.9,22.6,-0.0,0.6,14.6
1685364240,23.0,23.3,22.9,22.6,0.0,0.6,14.6
1685364360,23.0,23.3,22.9,22.6,0.0,0.6,14.6
1685364480,23.0,25.4,22.9,22.6,0.0,0.6,14.6
1685364600,23.0,27.3,22.9,22.6,0.0,0.6,14.6
1685364720,23.0,27.9,22.9,22.6,0.0,0.6,14.6
1685364840,23.0,28.1,22.9,22.6,0.0,0.6,14.6
1685364960,23.0,28.3,22.9,22.6,0.0,0.6,14.6
1685365080,23.0,28.4,22.9,22.6,0.0,0.6,14.6
1685365200,23.0,28.8,22.9,22.6,0.0,0.6,14.6
1685365320,23.0,29.0,23.0,22.6,0.0,0.6,14.5
1685365440,23.0,29.2,23.0,22.6,0.1,0.6,14.5
1685365560,23.0,29.5,23.0,22.6,0.1,0.6,14.5
1685365680,23.0,29.6,23.0,22.6,0.1,0.6,14.5
1685365800,23.0,29.6,23.0,22.6,0.1,0.6,14.5
1685365920,23.0,29.7,23.0,22.6,0.1,0.6,14.5
1685366040,23.0,29.9,23.0,22.6,0.1,0.6,14.5
1685366160,23.0,30.2,23.0,22.6,0.1,0.6,14.5
1685366280,23.0,30.4,23.0,22.6,0.1,0.6,14.5
1685366400,23.0,30.4,23.0,22.6,0.1,0.6,14.5
1685366520,23.0,30.4,23.0,22.6,0.1,0.6,14.5
1685366640,23.0,30.4,23.0,22.6,0.2,0.6,14.5
1685366760,23.0,30.4,23.0,22.6,0.2,0.6,14.5
1685366880,23.0,30.7,23.0,22.6,0.2,0.6,14.5
1685367000,23.0,30.9,23.0,22.6,0.2,0.6,14.5
1685367120,23.0,31.1,23.0,22.6,0.3,0.6,14.5
1685367240,23.0,31.4,23.0,22.6,0.3,0.6,14.5
1685367360,23.0,31.4,23.0,22.6,0.4,0.6,14.5
1685367480,23.1,27.2,23.0,22.6,0.4,0.6,14.5
1685367600,23.1,27.2,23.1,22.6,0.5,0.6,14.5
1685367720,23.1,27.2,23.1,22.6,0.4,0.6,14.5
1685367840,23.1,26.1,23.1,22.6,0.5,0.5,14.5
1685367960,23.1,26.0,23.1,22.6,0.6,0.6,14.5
1685368080,23.1,26.3,23.1,22.6,0.5,0.6,14.5
1685368200,23.1,23.5,23.1,22.6,0.4,0.6,14.5
1685368320,23.1,27.2,23.1,22.6,0.5,0.6,14.5
1685368440,23.2,26.1,23.1,22.6,0.6,0.6,14.5
1685368560,23.2,26.4,23.2,22.6,0.6,0.6,14.5
1685368680,23.2,26.4,23.2,22.6,0.6,0.6,14.5
1685368800,23.2,26.4,23.2,22.6,0.6,0.6,14.5
1685368920,23.2,26.9,23.2,22.6,0.8,0.6,14.5
1685369040,23.3,27.0,23.2,22.6,0.8,0.6,14.5
1685369160,23.3,27.0,23.2,22.6,0.7,0.5,14.5
1685369280,23.3,26.9,23.3,22.6,0.8,0.5,14.5
1685369400,23.3,26.8,23.3,22.6,0.9,0.6,14.5
1685369520,23.3,27.1,23.3,22.6,0.8,0.5,14.5
1685369640,23.3,26.9,23.3,22.6,0.9,0.5,14.5
1685369760,23.4,27.0,23.4,22.6,1.0,0.5,14.5
1685369880,23.4,27.3,23.4,22.6,1.2,0.6,14.5
1685370000,23.4,27.3,23.4,22.6,1.1,0.6,14.5
1685370120,23.5,27.5,23.4,22.6,1.0,0.5,14.5
1685370240,23.5,27.5,23.5,22.6,1.0,0.5,14.5
1685370360,23.5,27.5,23.5,22.6,1.0,0.5,14.5
1685370480,23.5,27.6,23.5,22.6,1.1,0.5,14.5
1685370600,23.5,27.6,23.5,22.6,1.2,0.5,14.5
1685370720,23.6,27.4,23.6,22.6,1.2,0.5,14.5
1685370840,23.6,27.9,23.6,22.6,1.3,0.5,14.5
1685370960,23.7,27.8,23.6,22.6,1.4,0.5,14.5
1685371080,23.7,28.0,23.7,22.6,1.3,0.5,14.5
1685371200,23.7,27.9,23.7,22.6,1.3,0.5,14.5
1685371320,23.8,38.6,23.7,22.6,1.4,0.5,14.5
1685371440,23.7,39.2,23.7,22.6,1.1,0.5,14.5
1685371560,23.7,38.6,23.7,22.6,1.0,0.5,14.5
1685371680,23.8,38.6,23.7,22.6,1.1,0.5,14.5
1685371800,23.8,38.9,23.8,22.6,1.3,0.5,14.5
1685371920,23.8,38.8,23.8,22.6,1.6,0.5,14.6
1685372040,23.9,38.8,23.9,22.6,1.6,0.5,14.6
1685372160,23.9,39.1,23.8,22.6,1.2,0.5,14.6
1685372280,23.9,38.2,23.9,22.6,1.3,0.5,14.6
1685372400,23.9,38.2,23.9,22.6,1.4,0.5,14.6
1685372520,23.9,38.6,23.9,22.6,1.2,0.5,14.6
1685372640,23.9,38.8,23.8,22.6,1.0,0.5,14.6
1685372760,23.9,38.8,23.8,22.6,1.0,0.5,14.6
1685372880,23.8,38.2,23.8,22.6,0.9,0.5,14.6
1685373000,23.8,38.3,23.8,22.6,0.8,0.5,14.6
1685373120,23.8,38.3,23.8,22.6,1.0,0.5,14.6
1685373240,23.9,39.0,23.9,22.6,1.5,0.5,14.6
1685373360,24.0,38.8,23.9,22.6,1.7,0.7,14.6
1685373480,24.0,38.8,24.0,22.6,1.6,0.7,14.6
1685373600,24.0,38.5,24.0,22.6,1.3,0.7,14.6
1685373720,23.9,38.0,23.9,22.6,1.0,0.7,14.6
1685373840,23.9,38.0,23.9,22.6,0.9,0.7,14.6
1685373960,23.9,38.1,23.8,22.6,0.9,0.8,14.6
1685374080,23.9,37.8,23.8,22.6,0.9,0.7,14.6
1685374200,23.8,37.8,23.8,22.6,0.9,0.7,14.6
1685374320,23.8,38.1,23.8,22.6,0.9,0.8,14.6
1685374440,23.8,38.8,23.8,22.6,1.0,0.8,14.6
1685374560,23.8,38.2,23.8,22.6,0.9,0.7,14.6
1685374680,23.8,38.2,23.8,22.6,0.9,0.8,14.6
1685374800,23.8,38.5,23.8,22.6,0.9,0.7,14.6
1685374920,23.8,37.8,23.8,22.6,0.9,0.7,14.6
1685375040,23.8,37.8,23.8,22.6,0.8,0.8,14.6
1685375160,23.8,27.1,23.8,22.6,0.8,0.8,14.6
1685375280,23.8,27.3,23.8,22.6,0.8,0.7,14.6
1685375400,23.8,27.3,23.7,22.6,0.8,0.7,14.6
1685375520,23.7,27.3,23.7,22.6,0.8,0.8,14.6
1685375640,23.7,27.3,23.7,22.6,0.8,0.8,14.6
1685375760,23.7,27.3,23.7,22.6,0.9,0.8,14.6
1685375880,23.8,27.2,23.7,22.6,0.9,0.7,14.6
1685376000,23.8,27.3,23.7,22.6,0.9,0.8,14.6
1685376120,23.8,27.6,23.8,22.6,1.0,0.8,14.6
1685376240,23.8,27.7,23.8,22.6,1.0,0.9,14.6
1685376360,23.8,38.8,23.8,22.6,1.1,0.8,14.6
1685376480,23.8,27.6,23.8,22.6,1.0,0.7,14.6
1685376600,23.8,27.7,23.8,22.6,1.0,0.8,14.6
1685376720,23.8,27.7,23.8,22.6,1.0,0.8,14.6
1685376840,23.8,27.5,23.8,22.6,1.0,0.8,14.6
1685376960,23.8,27.5,23.8,22.6,1.0,0.8,14.6
1685377080,23.8,27.6,23.8,22.6,1.0,0.7,14.6
1685377200,23.8,38.4,23.8,22.6,1.1,0.7,14.6
1685377320,23.8,38.2,23.8,22.6,1.2,0.8,14.6
1685377440,23.8,38.5,23.8,22.6,1.2,0.8,14.6
1685377560,23.9,38.5,23.8,22.6,1.2,0.8,14.6
1685377680,23.9,38.5,23.8,22.6,1.1,0.8,14.6
1685377800,23.9,38.5,23.8,22.6,1.1,0.9,14.6
1685377920,23.9,38.5,23.9,22.6,1.2,0.8,14.6
1685378040,23.9,37.9,23.9,22.6,1.2,0.7,14.6
1685378160,23.9,37.9,23.9,22.6,1.2,0.7,14.6
1685378280,23.9,38.6,23.9,22.6,1.3,0.8,14.6
1685378400,23.9,39.3,23.9,22.6,1.2,0.9,14.6
1685378520,24.0,39.3,23.9,22.6,1.2,0.7,14.6
1685378640,24.0,38.1,23.9,22.6,1.3,0.8,14.6
1685378760,24.0,38.7,23.9,22.6,1.3,0.9,14.6
1685378880,24.0,38.7,24.0,22.6,1.3,0.8,14.6
1685379000,24.0,38.4,24.0,22.6,1.4,0.7,14.6
1685379120,24.0,38.5,24.0,22.6,1.4,0.8,14.6
1685379240,24.0,38.5,24.0,22.6,1.3,1.0,14.6
1685379360,24.0,39.0,23.9,22.6,1.3,1.1,14.6
1685379480,24.0,39.3,23.9,22.6,1.3,0.9,14.6
1685379600,24.0,39.3,23.9,22.6,1.3,1.0,14.6
1685379720,23.9,39.0,23.9,22.6,1.3,1.1,14.6
1685379840,24.0,39.0,23.9,22.6,1.3,1.0,14.6
1685379960,24.0,39.0,23.9,22.6,1.4,1.0,14.6
1685380080,24.0,38.8,23.9,22.6,1.4,1.0,14.6
1685380200,24.0,38.8,23.9,22.6,1.4,1.0,14.6
1685380320,24.0,38.8,24.0,22.6,1.4,1.0,14.6
1685380440,24.0,38.5,24.0,22.6,1.5,0.9,14.6
1685380560,24.0,39.2,24.0,22.6,1.5,1.0,14.6
1685380680,24.0,39.2,24.0,22.6,1.5,1.1,14.6
1685380800,24.0,39.2,24.0,22.6,1.4,1.1,14.6
1685380920,24.0,38.2,24.0,22.6,1.4,1.0,14.6
1685381040,24.0,38.2,23.9,22.6,1.4,1.2,14.6
1685381160,24.0,39.3,24.0,22.6,1.4,1.1,14.6
1685381280,23.9,39.4,23.9,22.6,1.4,1.5,14.6
1685381400,24.0,39.4,24.0,22.6,1.5,1.1,14.6
1685381520,24.0,38.8,24.0,22.6,1.5,0.9,14.6
1685381640,24.0,39.1,24.0,22.6,1.4,1.2,14.6
1685381760,24.0,39.1,24.0,22.6,1.5,1.0,14.6
1685381880,24.1,38.9,24.0,22.6,1.6,0.9,14.6
1685382000,24.0,39.3,24.0,22.6,1.6,1.5,14.6
1685382120,24.1,39.3,24.0,22.6,1.7,1.1,14.6
1685382240,24.1,39.8,24.1,22.6,1.6,1.0,14.6
1685382360,24.1,38.6,24.0,22.6,1.5,1.0,14.6
1685382480,24.0,38.6,24.0,22.6,1.6,1.5,14.6
1685382600,24.0,39.0,24.0,22.6,1.7,1.5,14.6
1685382720,24.1,38.4,24.1,22.6,1.7,1.1,14.6
1685382840,24.0,38.4,24.0,22.6,1.8,1.7,14.6
1685382960,24.0,39.2,24.0,22.6,1.8,1.7,14.6
1685383080,24.1,38.5,24.1,22.6,1.8,1.3,14.6
1685383200,24.1,38.5,24.1,22.6,1.8,1.2,14.6
1685383320,24.1,38.9,24.1,22.6,1.8,1.4,14.6
1685383440,24.1,39.4,24.1,22.6,1.9,1.2,14.6
1685383560,24.1,39.4,24.0,22.6,1.9,1.8,14.6
1685383680,24.1,39.1,24.1,22.6,2.0,1.5,14.6
1685383800,24.2,39.6,24.1,22.6,1.9,1.3,14.6
1685383920,24.2,39.6,24.2,22.6,2.0,1.3,14.6
1685384040,24.2,39.2,24.2,22.6,2.3,1.5,14.6
1685384160,24.2,37.2,24.2,22.6,2.1,1.6,14.6
1685384280,24.2,37.2,24.2,22.6,2.2,1.5,14.6
1685384400,24.2,39.6,24.2,22.6,2.2,1.6,14.6
1685384520,24.2,37.3,24.2,22.6,2.2,1.7,14.6
1685384640,24.2,37.3,24.2,22.6,2.3,1.6,14.6
1685384760,24.3,37.7,24.2,22.6,2.3,1.5,14.6
1685384880,24.3,38.4,24.2,22.6,2.5,1.7,14.6
1685385000,24.3,38.4,24.3,22.6,2.4,1.5,14.6
1685385120,24.3,37.6,24.3,22.6,2.4,1.7,14.6
1685385240,24.3,37.6,24.3,22.6,2.4,1.6,14.6
1685385360,24.3,37.6,24.3,22.6,2.3,1.6,14.6
1685385480,24.3,37.3,24.3,22.6,2.3,1.6,14.6
1685385600,24.3,38.0,24.3,22.6,2.4,1.6,14.6
1685385720,24.4,38.0,24.3,22.6,2.5,1.6,14.6
1685385840,24.4,38.0,24.3,22.6,2.4,1.6,14.6
1685385960,24.3,38.0,24.3,22.6,2.5,1.6,14.6
1685386080,24.4,38.4,24.4,22.6,2.6,1.6,14.6
1685386200,24.4,38.4,24.4,22.6,2.7,1.7,14.6
1685386320,24.4,38.4,24.4,22.6,2.5,1.6,14.6
1685386440,24.4,38.5,24.4,22.6,2.5,1.8,14.7
1685386560,24.4,38.5,24.3,22.6,2.4,1.9,14.7
1685386680,24.3,38.5,24.3,22.6,2.4,1.9,14.7
1685386800,24.3,38.1,24.3,22.6,2.5,1.8,14.7
1685386920,24.3,38.0,24.3,22.6,2.4,2.2,14.7
1685387040,24.3,38.0,24.3,22.6,2.4,1.8,14.7
1685387160,24.3,38.4,24.3,22.6,2.5,1.9,14.7
1685387280,24.3,38.1,24.3,22.6,2.5,1.9,14.7
1685387400,24.4,38.1,24.3,22.6,2.6,1.9,14.7
1685387520,24.4,38.8,24.4,22.6,2.7,1.8,14.7
1685387640,24.4,38.9,24.4,22.6,2.7,1.9,14.7
1685387760,24.4,38.9,24.4,22.6,2.9,2.0,14.7
1685387880,24.5,39.7,24.4,22.6,2.8,1.9,14.7
1685388000,24.5,38.8,24.4,22.6,2.9,1.9,14.7
1685388120,24.5,38.8,24.5,22.6,3.0,1.8,14.7
1685388240,24.5,39.2,24.4,22.6,3.2,2.5,14.7
1685388360,24.4,40.1,24.4,22.6,3.3,2.9,14.7
1685388480,24.3,40.1,24.3,22.6,3.1,3.2,14.7
1685388600,24.2,39.1,24.2,22.6,3.0,3.2,14.7
1685388720,24.2,39.0,24.2,22.6,3.0,3.1,14.7
1685388840,24.2,39.0,24.1,22.6,2.9,3.3,14.7
1685388960,24.2,38.5,24.1,22.6,2.8,3.0,14.7
1685389080,24.1,38.6,24.0,22.6,2.8,3.6,14.7
1685389200,24.1,38.6,24.1,22.6,2.8,3.1,14.7
1685389320,24.1,39.4,24.0,22.6,2.9,3.0,14.7
1685389440,24.1,38.9,24.0,22.6,3.1,3.3,14.7
1685389560,24.1,38.9,24.0,22.6,3.0,3.1,14.7
1685389680,24.1,39.4,24.0,22.6,3.1,3.2,14.7
1685389800,24.1,39.3,24.0,22.6,3.2,3.1,14.7
1685389920,24.1,39.3,24.0,22.6,3.3,3.5,14.7
1685390040,24.2,39.4,24.1,22.6,3.6,3.1,14.7
1685390160,24.2,39.9,24.2,22.6,3.8,3.1,14.7
1685390280,24.3,39.9,24.2,22.6,3.9,3.2,14.7
1685390400,24.3,40.0,24.3,22.6,3.7,3.0,14.7
1685390520,24.3,39.3,24.2,22.6,3.5,3.0,14.7
1685390640,24.2,39.3,24.2,22.6,3.4,3.1,14.7
1685390760,24.2,39.9,24.2,22.6,3.4,3.4,14.7
1685390880,24.2,39.3,24.2,22.6,3.5,3.2,14.7
1685391000,24.3,39.3,24.3,22.6,4.0,3.2,14.7
1685391120,24.4,39.5,24.4,22.6,4.1,3.0,14.7
1685391240,24.5,39.6,24.4,22.6,4.2,3.1,14.7
1685391360,24.4,39.6,24.4,22.6,3.6,2.7,14.8
1685391480,24.4,39.5,24.4,22.6,3.0,2.5,14.8
1685391600,24.3,39.5,24.2,22.6,2.9,3.3,14.8
1685391720,24.3,39.5,24.3,22.6,3.1,2.6,14.8
1685391840,24.2,39.0,24.2,22.6,3.2,3.2,14.8
1685391960,24.3,39.4,24.2,22.6,3.3,3.2,14.8
1685392080,24.2,39.4,24.2,22.6,3.0,3.0,14.8
1685392200,24.3,39.5,24.2,22.6,2.9,2.6,14.8
1685392320,24.3,39.1,24.2,22.6,3.0,2.5,14.8
1685392440,24.3,39.1,24.3,22.6,3.1,2.4,14.8
1685392560,24.3,39.6,24.3,22.6,3.3,3.1,14.8
1685392680,24.3,39.4,24.3,22.6,3.5,3.2,14.8
1685392800,24.3,39.4,24.3,22.6,3.4,3.1,14.8
1685392920,24.2,38.9,24.2,22.6,3.1,3.1,14.8
1685393040,24.2,39.0,24.2,22.6,3.0,3.1,14.8
1685393160,24.3,39.0,24.3,22.6,3.1,2.4,14.8
1685393280,24.4,39.0,24.3,22.6,3.1,2.4,14.8
1685393400,24.3,39.4,24.2,22.6,3.4,3.5,14.8
1685393520,24.4,39.4,24.3,22.6,3.6,3.1,14.8
1685393640,24.4,39.5,24.4,22.6,3.8,3.2,14.8
1685393760,24.4,39.5,24.4,22.6,3.8,3.1,14.8
1685393880,24.5,39.5,24.5,22.6,3.9,2.9,14.8
1685394000,24.6,39.8,24.6,22.6,4.4,2.8,14.8
1685394120,24.6,39.9,24.6,22.6,4.5,3.5,14.8
1685394240,24.6,39.9,24.6,22.6,4.5,3.5,14.8
1685394360,24.5,39.7,24.5,22.6,4.3,3.5,14.8
1685394480,24.4,39.7,24.4,22.6,4.2,4.2,14.8
1685394600,24.4,39.0,24.3,22.6,3.9,4.1,14.8
1685394720,24.4,38.8,24.4,22.6,3.8,3.5,14.8
1685394840,24.4,38.8,24.4,22.6,3.9,3.6,14.8
1685394960,24.4,39.3,24.4,22.6,3.9,3.5,14.9
1685395080,24.4,39.4,24.4,22.6,3.9,3.5,14.9
1685395200,24.3,39.4,24.2,22.6,3.8,4.3,14.9
1685395320,24.2,39.2,24.2,22.6,3.6,4.1,14.9
1685395440,24.2,39.1,24.2,22.6,3.4,3.5,14.9
1685395560,24.2,39.1,24.2,22.6,3.5,3.8,14.9
1685395680,24.2,39.7,24.2,22.6,3.5,3.7,14.9
1685395800,24.2,39.2,24.2,22.6,3.6,3.7,14.9
1685395920,24.1,39.2,24.1,22.6,3.3,4.2,14.9
1685396040,24.0,39.7,24.0,22.6,3.2,4.3,14.9
1685396160,24.2,38.7,24.1,22.6,3.0,2.6,14.9
1685396280,24.2,38.7,24.2,22.6,3.0,2.4,14.9
1685396400,24.3,38.8,24.2,22.6,3.0,2.4,14.9
1685396520,24.3,39.4,24.3,22.6,3.0,2.4,14.9
1685396640,24.3,39.4,24.3,22.6,3.1,2.4,14.9
1685396760,24.2,38.9,24.2,22.6,2.9,3.1,14.9
1685396880,24.1,38.5,24.1,22.6,2.8,3.2,14.9
1685397000,24.1,38.5,24.1,22.6,2.8,3.0,14.9
1685397120,24.1,38.9,24.1,22.6,2.8,3.0,14.9
1685397240,24.2,38.5,24.1,22.6,2.7,2.6,14.9
1685397360,24.2,38.5,24.2,22.6,2.8,2.4,14.9
1685397480,24.2,38.6,24.2,22.6,3.0,3.0,14.9
1685397600,24.3,39.5,24.2,22.6,3.0,2.5,14.9
1685397720,24.2,39.5,24.1,22.6,3.0,3.1,14.9
1685397840,24.1,39.3,24.1,22.6,3.0,3.3,14.9
1685397960,24.2,38.9,24.2,22.6,2.9,2.4,14.9
1685398080,24.2,38.9,24.2,22.6,2.8,2.4,14.9
1685398200,24.2,38.6,24.2,22.6,2.7,2.4,14.9
1685398320,24.2,38.2,24.2,22.6,2.5,2.4,14.9
1685398440,24.1,38.2,24.1,22.6,2.5,3.1,14.9
1685398560,24.0,38.6,24.0,22.6,2.6,3.2,14.9
1685398680,24.1,39.4,24.0,22.6,2.9,3.2,14.9
1685398800,24.1,39.4,24.1,22.6,3.0,3.2,14.9
1685398920,24.1,38.9,24.1,22.6,2.8,3.1,14.9
1685399040,24.2,38.6,24.1,22.6,2.6,2.4,14.9
1685399160,24.2,38.6,24.2,22.6,2.6,2.4,14.9
1685399280,24.1,38.2,24.0,22.6,2.5,3.1,14.9
1685399400,24.0,38.5,24.0,22.6,2.6,3.2,14.9
1685399520,24.1,38.5,24.1,22.6,3.1,3.0,14.9
1685399640,24.3,39.2,24.3,22.6,4.2,3.0,14.9
1685399760,24.6,39.4,24.6,22.6,4.7,2.3,14.9
1685399880,24.5,39.4,24.5,22.6,3.8,2.3,14.9
1685400000,24.5,39.4,24.5,22.6,3.3,2.4,14.9
1685400120,24.5,38.9,24.5,22.6,3.3,2.3,14.9
1685400240,24.4,38.9,24.4,22.6,2.8,2.3,14.9
1685400360,24.3,39.0,24.3,22.6,2.7,3.0,15.0
1685400480,24.3,38.8,24.3,22.6,2.8,2.9,15.0
1685400600,24.4,38.8,24.4,22.6,3.2,2.4,15.0
1685400720,24.4,38.8,24.3,22.6,2.8,2.5,15.0
1685400840,24.4,38.5,24.3,22.6,2.6,2.3,15.0
1685400960,24.4,38.5,24.3,22.6,2.7,2.3,15.0
1685401080,24.4,38.5,24.4,22.6,2.8,2.3,15.0
1685401200,24.2,38.1,24.2,22.6,2.6,3.0,15.0
1685401320,24.2,38.1,24.1,22.6,2.5,3.1,15.0
1685401440,24.1,37.3,24.1,22.6,2.4,3.0,15.0
1685401560,24.2,37.0,24.1,22.6,2.3,2.4,15.0
1685401680,24.2,37.0,24.2,22.6,2.5,2.4,15.0
1685401800,24.2,38.9,24.2,22.6,2.6,2.5,15.0
1685401920,24.1,37.7,24.1,22.6,2.4,2.9,15.0
1685402040,24.0,37.7,24.0,22.6,2.1,3.2,15.0
1685402160,23.9,38.1,23.9,22.6,1.9,3.2,15.0
1685402280,23.9,38.6,23.9,22.6,1.8,3.0,15.0
1685402400,23.9,38.6,23.8,22.6,1.7,2.7,15.0
1685402520,23.9,38.8,23.9,22.6,1.7,2.5,15.0
1685402640,23.9,38.8,23.8,22.6,1.7,2.4,15.0
1685402760,23.9,39.1,23.9,22.6,1.6,2.0,15.0
1685402880,23.9,38.5,23.9,22.6,1.6,1.9,15.0
1685403000,23.9,38.5,23.9,22.6,1.7,2.0,15.0
1685403120,23.9,39.2,23.9,22.6,1.6,1.9,15.0
1685403240,23.9,39.1,23.9,22.6,1.6,2.1,15.0
1685403360,23.9,39.1,23.8,22.6,1.6,2.1,15.0
1685403480,23.9,38.8,23.9,22.6,1.6,1.8,15.0
1685403600,23.9,38.7,23.8,22.6,1.4,1.8,15.0
1685403720,23.8,38.7,23.8,22.6,1.4,1.8,15.0
1685403840,23.8,38.8,23.8,22.6,1.4,2.1,15.0
1685403960,23.8,38.5,23.8,22.6,1.3,1.9,15.0
1685404080,23.8,38.5,23.7,22.6,1.3,2.0,15.0
1685404200,23.8,38.4,23.7,22.6,1.3,2.0,15.0
1685404320,23.8,38.4,23.7,22.6,1.3,1.9,15.0
1685404440,23.7,38.4,23.7,22.6,1.3,2.0,15.0
1685404560,23.7,38.8,23.7,22.6,1.2,1.9,15.0
1685404680,23.7,38.1,23.6,22.6,1.3,2.1,15.0
1685404800,23.7,38.1,23.7,22.6,1.2,1.6,15.0
1685404920,23.7,38.9,23.7,22.6,1.1,1.6,15.0
1685405040,23.7,38.6,23.7,22.6,1.2,1.7,15.0
1685405160,23.7,27.8,23.7,22.6,1.2,1.6,15.0
1685405280,23.7,27.8,23.7,22.6,1.2,1.6,15.0
1685405400,23.7,27.7,23.7,22.6,1.2,1.6,15.0
1685405520,23.7,27.9,23.7,22.6,1.2,1.6,15.0
1685405640,23.7,27.8,23.7,22.6,1.1,1.6,15.0
1685405760,23.7,27.5,23.7,22.6,1.1,1.6,15.0
1685405880,23.6,27.5,23.6,22.6,1.2,1.8,15.0
1685406000,23.7,27.4,23.7,22.6,1.3,1.6,15.0
1685406120,23.6,27.8,23.6,22.6,1.1,1.6,15.0
1685406240,23.6,27.5,23.6,22.6,1.0,1.6,15.0
1685406360,23.6,27.5,23.6,22.6,1.0,1.6,15.0
1685406480,23.6,27.3,23.6,22.6,0.9,1.3,15.0
1685406600,23.6,27.0,23.6,22.6,0.9,1.3,15.0
1685406720,23.6,27.1,23.6,22.6,0.9,1.3,15.0
1685406840,23.6,27.0,23.6,22.6,0.9,1.3,15.0
1685406960,23.6,27.1,23.6,22.6,0.9,1.4,15.0
1685407080,23.6,27.3,23.5,22.6,0.9,1.5,15.0
1685407200,23.6,27.5,23.5,22.6,0.9,1.5,15.0
1685407320,23.6,27.3,23.6,22.6,0.9,1.4,15.0
1685407440,23.6,27.3,23.6,22.6,0.9,1.3,15.0
1685407560,23.5,27.2,23.5,22.6,0.8,1.3,15.0
1685407680,23.5,27.1,23.5,22.6,0.7,1.3,15.0
1685407800,23.5,27.0,23.5,22.6,0.7,1.3,15.0
1685407920,23.5,27.1,23.5,22.6,0.8,1.4,15.0
1685408040,23.5,27.0,23.5,22.6,0.7,1.4,15.0
1685408160,23.5,27.0,23.5,22.6,0.7,1.3,15.0
1685408280,23.5,26.8,23.5,22.6,0.7,1.3,15.0
1685408400,23.4,26.6,23.4,22.6,0.6,1.3,15.0
1685408520,23.4,26.5,23.4,22.6,0.6,1.3,14.9
1685408640,23.5,26.7,23.5,22.6,0.6,1.0,14.9
1685408760,23.5,26.5,23.5,22.6,0.6,1.0,14.9
1685408880,23.5,26.5,23.4,22.6,0.6,1.1,14.9
1685409000,23.4,26.7,23.4,22.6,0.6,1.2,14.9
1685409120,23.5,26.6,23.4,22.6,0.6,1.0,14.9
1685409240,23.4,26.6,23.4,22.6,0.6,1.0,14.9
1685409360,23.4,26.5,23.4,22.6,0.5,1.0,14.9
1685409480,23.4,26.5,23.4,22.6,0.5,1.0,14.9
1685409600,23.4,26.4,23.4,22.6,0.5,1.1,14.9
1685409720,23.4,26.5,23.4,22.6,0.5,1.2,14.9
1685409840,23.4,26.4,23.4,22.6,0.5,1.0,14.9
1685409960,23.4,26.4,23.3,22.6,0.5,1.2,14.9
1685410080,23.4,26.4,23.4,22.6,0.5,0.7,14.9
1685410200,23.4,26.4,23.4,22.6,0.4,0.7,14.9
1685410320,23.4,26.4,23.4,22.6,0.4,0.7,14.9
1685410440,23.4,26.3,23.4,22.6,0.4,0.8,14.9
1685410560,23.4,26.3,23.4,22.6,0.4,0.7,14.9
1685410680,23.4,26.3,23.4,22.6,0.4,0.8,14.9
1685410800,23.4,26.4,23.4,22.6,0.5,0.8,14.9
1685410920,23.4,26.4,23.4,22.6,0.4,0.9,14.9
1685411040,23.4,26.1,23.4,22.6,0.4,0.8,14.9
1685411160,23.4,26.2,23.4,22.6,0.4,0.9,14.9
1685411280,23.4,26.2,23.3,22.6,0.3,0.9,14.9
1685411400,23.4,26.0,23.3,22.6,0.3,0.8,14.9
1685411520,23.3,27.0,23.3,22.6,0.3,0.8,14.9
1685411640,23.3,27.0,23.3,22.6,0.3,0.7,14.9
1685411760,23.3,31.0,23.3,22.6,0.2,0.7,14.9
1685411880,23.3,31.0,23.3,22.6,0.2,0.9,14.9
1685412000,23.3,31.1,23.3,22.6,0.3,0.8,14.8
1685412120,23.3,31.0,23.3,22.6,0.2,0.7,14.8
1685412240,23.3,30.9,23.3,22.6,0.2,0.7,14.8
1685412360,23.3,30.8,23.3,22.6,0.2,0.8,14.8
1685412480,23.3,30.8,23.2,22.6,0.2,0.9,14.8
1685412600,23.3,30.7,23.3,22.6,0.2,0.5,14.8
1685412720,23.3,30.5,23.3,22.6,0.1,0.5,14.8
1685412840,23.3,30.4,23.3,22.6,0.1,0.6,14.8
1685412960,23.3,30.2,23.3,22.6,0.1,0.5,14.8
1685413080,23.3,30.0,23.3,22.6,0.1,0.6,14.8
1685413200,23.3,30.0,23.3,22.6,0.1,0.6,14.8
1685413320,23.3,30.0,23.3,22.6,0.1,0.6,14.8
1685413440,23.3,29.7,23.3,22.6,0.1,0.5,14.8
1685413560,23.3,29.0,23.2,22.6,0.0,0.6,14.8
1685413680,23.2,28.6,23.2,22.6,0.0,0.6,14.8
1685413800,23.2,28.5,23.2,22.6,0.0,0.6,14.8
1685413920,23.2,28.7,23.2,22.6,0.0,0.6,14.8
1685414040,23.2,28.5,23.2,22.6,0.0,0.6,14.8
1685414160,23.2,28.6,23.2,22.6,0.0,0.6,14.8
1685414280,23.2,28.5,23.2,22.6,0.0,0.5,14.8
1685414400,23.2,28.5,23.2,22.6,0.0,0.6,14.8
1685414520,23.2,28.1,23.2,22.6,0.0,0.6,14.7
1685414640,23.2,27.6,23.2,22.6,-0.0,0.5,14.7
1685414760,23.2,26.7,23.2,22.6,-0.0,0.6,14.7
1685414880,23.2,26.0,23.2,22.6,-0.0,0.6,14.7
1685415000,23.2,25.0,23.2,22.6,0.0,0.6,14.7
1685415120,23.2,24.2,23.2,22.6,-0.0,0.6,14.7
1685415240,23.2,23.5,23.2,22.6,-0.0,0.6,14.7
1685415360,23.2,23.5,23.2,22.6,-0.0,0.5,14.7
1685415480,23.2,23.5,23.2,22.6,0.0,0.5,14.7
1685415600,23.2,23.5,23.1,22.6,-0.0,0.6,14.7
1685415720,23.2,23.5,23.1,22.6,-0.0,0.6,14.7
1685415840,23.1,23.5,23.1,22.6,-0.0,0.6,14.7
1685415960,23.1,23.5,23.1,22.6,-0.0,0.6,14.7
1685416080,23.1,23.5,23.1,22.6,-0.0,0.6,14.7
1685416200,23.1,21.2,23.1,22.6,-0.0,0.6,14.7
1685416320,23.1,17.0,23.1,22.6,-0.0,0.6,14.7
1685416440,23.1,13.0,23.1,22.6,-0.0,0.6,14.7
1685416560,23.1,9.2,23.1,22.6,-0.0,0.6,14.7
1685416680,23.1,6.2,23.1,22.6,-0.0,0.6,14.7
1685416800,23.1,4.3,23.1,22.6,-0.0,0.6,14.7
1685416920,23.1,3.1,23.1,22.6,-0.0,0.6,14.7
1685417040,23.1,2.2,23.1,22.6,-0.0,0.6,14.7
1685417160,23.1,1.6,23.1,22.6,-0.0,0.6,14.7
1685417280,23.1,1.3,23.1,22.6,-0.0,0.6,14.7
1685417400,23.1,1.0,23.1,22.6,-0.0,0.5,14.7
1685417520,23.1,0.8,23.1,22.6,-0.0,0.6,14.7
1685417640,23.1,0.7,23.1,22.6,-0.0,0.6,14.6
1685417760,23.1,0.6,23.1,22.6,-0.0,0.6,14.6
1685417880,23.1,0.5,23.1,22.6,0.0,0.6,14.6
1685418000,23.1,0.5,23.1,22.6,-0.0,0.6,14.6
1685418120,23.0,0.4,23.1,22.6,-0.0,0.6,14.6
1685418240,23.0,0.4,23.1,22.6,-0.0,0.6,14.6
1685418360,23.0,0.4,23.1,22.6,-0.0,0.5,14.6
1685418480,23.0,0.4,23.0,22.6,-0.0,0.5,14.6
1685418600,23.0,0.4,23.0,22.6,-0.0,0.6,14.6
1685418720,23.0,0.4,23.0,22.6,-0.0,0.6,14.6
1685418840,23.0,0.3,23.0,22.6,-0.0,0.6,14.6
1685418960,23.0,0.3,23.0,22.6,-0.0,0.5,14.6
1685419080,23.0,0.3,23.0,22.6,-0.0,0.6,14.6
1685419200,23.0,0.3,23.0,22.6,-0.0,0.5,14.6
1685419320,23.0,0.3,23.0,22.6,-0.0,0.6,14.6
1685419440,23.0,0.3,23.0,22.6,-0.0,0.6,14.6
1685419560,23.0,0.3,23.0,22.6,-0.0,0.6,14.6
1685419680,23.0,0.3,23.0,22.6,-0.0,0.6,14.6
1685419800,23.0,0.3,23.0,22.6,-0.0,0.6,14.6
1685419920,23.0,0.3,23.0,22.6,-0.0,0.6,14.6
