Time stamp,Battery voltage,Array voltage,Load voltage,LVD voltage,Charging current,Load current,Battery or ambient temperature
1685420040,23.0,0.3,23.0,22.6,-0.0,0.6,14.6
1685420160,23.0,0.3,23.0,22.6,-0.0,0.6,14.6
1685420280,23.0,0.4,23.0,22.6,-0.0,0.6,14.6
1685420400,23.0,0.4,23.0,22.6,-0.0,0.6,14.6
1685420520,23.0,0.4,23.0,22.6,-0.0,0.6,14.6
1685420640,23.0,0.4,23.0,22.6,-0.0,0.6,14.6
1685420760,23.0,0.4,23.0,22.6,-0.0,0.6,14.6
1685420880,23.0,0.4,23.0,22.6,-0.0,0.6,14.6
1685421000,23.0,0.3,23.0,22.6,-0.0,0.6,14.6
1685421120,23.0,0.3,23.0,22.6,-0.0,0.6,14.6
1685421240,23.0,0.3,23.0,22.6,-0.0,0.6,14.6
1685421360,23.0,0.3,23.0,22.6,-0.0,0.6,14.6
1685421480,23.0,0.3,23.0,22.6,-0.0,0.6,14.6
1685421600,23.0,0.3,23.0,22.6,-0.0,0.6,14.6
1685421720,23.0,0.3,23.0,22.6,-0.0,0.6,14.5
1685421840,23.0,0.3,23.0,22.6,-0.0,0.6,14.5
1685421960,23.0,0.3,23.0,22.6,-0.0,0.6,14.5
1685422080,23.0,0.3,23.0,22.6,-0.0,0.6,14.5
1685422200,23.0,0.3,23.0,22.6,0.0,0.6,14.5
1685422320,23.0,0.3,23.0,22.6,-0.0,0.6,14.5
1685422440,23.0,0.3,23.0,22.6,-0.0,0.6,14.5
1685422560,23.0,0.3,23.0,22.6,-0.0,0.6,14.5
1685422680,23.0,0.3,23.0,22.6,-0.0,0.6,14.5
1685422800,23.0,0.3,23.0,22.6,-0.0,0.6,14.5
1685422920,23.0,0.3,23.0,22.6,-0.0,0.6,14.5
1685423040,23.0,0.3,23.0,22.6,-0.0,0.6,14.5
1685423160,23.0,0.3,23.0,22.6,-0.0,0.6,14.5
1685423280,23.0,0.3,23.0,22.6,-0.0,0.6,14.5
1685423400,23.0,0.3,23.0,22.6,-0.0,0.6,14.5
1685423520,23.0,0.3,23.0,22.6,-0.0,0.6,14.5
1685423640,23.0,0.3,23.0,22.6,-0.0,0.6,14.5
1685423760,23.0,0.3,23.0,22.6,-0.0,0.6,14.5
1685423880,23.0,0.3,23.0,22.6,-0.0,0.6,14.5
1685424000,23.0,0.3,23.0,22.6,-0.0,0.6,14.5
1685424125,22.9,0.3,23.0,22.6,-0.0,0.6,14.5
1685424240,22.9,0.3,23.0,22.6,-0.0,0.6,14.5
1685424360,23.0,0.3,23.0,22.6,-0.0,0.6,14.5
1685424480,22.9,0.4,23.0,22.6,-0.0,0.6,14.5
1685424600,23.0,0.4,23.0,22.6,-0.0,0.6,14.5
1685424720,23.0,0.4,23.0,22.6,-0.0,0.6,14.4
1685424840,22.9,0.3,23.0,22.6,-0.0,0.6,14.4
1685424960,22.9,0.3,23.0,22.6,-0.0,0.6,14.4
1685425080,22.9,0.3,23.0,22.6,-0.0,0.6,14.4
1685425200,22.9,0.4,23.0,22.6,-0.0,0.6,14.4
1685425320,22.9,0.3,23.0,22.6,-0.0,0.6,14.4
1685425440,22.9,0.3,23.0,22.6,-0.0,0.6,14.4
1685425560,22.9,0.3,22.9,22.6,-0.0,0.6,14.4
1685425680,22.9,0.4,22.9,22.6,-0.0,0.6,14.4
1685425800,22.9,0.4,22.9,22.6,-0.0,0.6,14.4
1685425920,22.9,0.4,22.9,22.6,-0.0,0.6,14.4
1685426040,22.9,0.4,22.9,22.6,-0.0,0.6,14.4
1685426160,22.9,0.4,22.9,22.6,-0.0,0.6,14.4
1685426280,22.9,0.3,22.9,22.6,-0.0,0.6,14.4
1685426400,22.9,0.3,22.9,22.6,-0.0,0.6,14.4
1685426520,22.9,0.3,22.9,22.6,-0.0,0.6,14.4
1685426640,22.9,0.3,22.9,22.6,-0.0,0.6,14.4
1685426760,22.9,0.3,22.9,22.6,-0.0,0.6,14.4
1685426880,22.9,0.3,22.9,22.6,-0.0,0.6,14.4
1685427000,22.9,0.3,22.9,22.6,-0.0,0.6,14.4
1685427120,22.9,0.3,22.9,22.6,-0.0,0.6,14.4
1685427240,22.9,0.3,22.9,22.6,-0.0,0.6,14.4
1685427360,22.9,0.3,22.9,22.6,-0.0,0.6,14.4
1685427480,22.9,0.3,22.9,22.6,-0.0,0.6,14.4
1685427600,22.9,0.3,22.9,22.6,-0.0,0.6,14.4
1685427720,22.9,0.3,22.9,22.6,-0.0,0.6,14.4
1685427840,22.9,0.3,22.9,22.6,-0.0,0.6,14.4
1685427960,22.9,0.3,22.9,22.6,-0.0,0.6,14.4
1685428080,22.9,0.3,22.9,22.6,-0.0,0.6,14.4
1685428200,22.9,0.3,22.9,22.6,-0.0,0.6,14.3
1685428320,22.9,0.3,22.9,22.6,-0.0,0.6,14.3
1685428440,22.9,0.3,22.9,22.6,-0.0,0.6,14.3
1685428560,22.9,0.3,22.9,22.6,-0.0,0.6,14.3
1685428680,22.9,0.3,22.9,22.6,-0.0,0.6,14.3
1685428800,22.9,0.3,22.9,22.6,-0.0,0.6,14.3
1685428920,22.9,0.3,22.9,22.6,-0.0,0.6,14.3
1685429040,22.9,0.3,22.9,22.6,-0.0,0.6,14.3
1685429160,22.9,0.3,22.9,22.6,-0.0,0.6,14.3
1685429280,22.9,0.3,22.9,22.6,-0.0,0.6,14.3
1685429400,22.9,0.3,22.9,22.6,-0.0,0.6,14.3
1685429520,22.9,0.3,22.9,22.6,-0.0,0.6,14.3
1685429640,22.9,0.3,22.9,22.6,-0.0,0.6,14.3
1685429760,22.9,0.3,22.9,22.6,-0.0,0.6,14.3
1685429880,22.9,0.3,22.9,22.6,-0.0,0.6,14.3
1685430000,22.9,0.3,22.9,22.6,-0.0,0.6,14.3
1685430120,22.9,0.3,22.9,22.6,-0.0,0.6,14.3
1685430240,22.9,0.3,22.9,22.6,-0.0,0.6,14.3
1685430360,22.9,0.3,22.9,22.6,-0.0,0.6,14.3
1685430480,22.9,0.3,22.9,22.6,-0.0,0.6,14.3
1685430600,22.9,0.3,22.9,22.6,-0.0,0.6,14.3
1685430720,22.9,0.3,22.9,22.6,-0.0,0.6,14.3
1685430840,22.9,0.3,22.9,22.6,-0.0,0.6,14.3
1685430960,22.9,0.3,22.9,22.6,-0.0,0.6,14.3
1685431080,22.9,0.3,22.9,22.6,-0.0,0.6,14.3
1685431200,22.9,0.3,22.9,22.6,-0.0,0.6,14.3
1685431320,22.9,0.3,22.9,22.6,-0.0,0.6,14.3
1685431440,22.9,0.3,22.9,22.6,-0.0,0.6,14.3
1685431560,22.9,0.3,22.9,22.6,-0.0,0.6,14.2
1685431680,22.9,0.3,22.9,22.6,-0.0,0.6,14.2
1685431800,22.9,0.3,22.9,22.6,-0.0,0.6,14.2
1685431920,22.9,0.3,22.9,22.6,-0.0,0.6,14.2
1685432040,22.9,0.3,22.9,22.6,-0.0,0.6,14.2
1685432160,22.9,0.3,22.9,22.6,-0.0,0.6,14.2
1685432280,22.9,0.3,22.9,22.6,-0.0,0.6,14.2
1685432400,22.9,0.3,22.9,22.6,-0.0,0.6,14.2
1685432520,22.9,0.3,22.9,22.6,-0.0,0.6,14.2
1685432640,22.9,0.3,22.9,22.6,-0.0,0.6,14.2
1685432760,22.9,0.3,22.9,22.6,-0.0,0.6,14.2
1685432880,22.9,0.3,22.9,22.6,-0.0,0.6,14.2
1685433000,22.9,0.3,22.9,22.6,-0.0,0.6,14.2
1685433120,22.9,0.3,22.9,22.6,-0.0,0.6,14.2
1685433240,22.9,0.3,22.9,22.6,-0.0,0.6,14.2
1685433360,22.9,0.3,22.9,22.6,-0.0,0.6,14.2
1685433480,22.9,0.3,22.9,22.6,-0.0,0.6,14.2
1685433600,22.9,0.3,22.9,22.6,-0.0,0.6,14.2
1685433720,22.9,0.3,22.9,22.6,-0.0,0.6,14.2
1685433840,22.9,0.3,22.9,22.6,-0.0,0.6,14.2
1685433960,22.9,0.3,22.9,22.6,-0.0,0.6,14.2
1685434080,22.9,0.3,22.9,22.6,-0.0,0.6,14.2
1685434200,22.9,0.3,22.9,22.6,-0.0,0.6,14.2
1685434320,22.9,0.3,22.9,22.6,-0.0,0.6,14.2
1685434440,22.9,0.3,22.9,22.6,-0.0,0.6,14.2
1685434560,22.9,0.3,22.9,22.6,-0.0,0.6,14.2
1685434680,22.9,0.3,22.9,22.6,-0.0,0.6,14.2
1685434800,22.9,0.3,22.9,22.6,-0.0,0.6,14.2
1685434920,22.9,0.3,22.9,22.6,-0.0,0.6,14.2
1685435040,22.9,0.3,22.9,22.6,-0.0,0.6,14.2
1685435160,22.9,0.3,22.9,22.6,-0.0,0.6,14.2
1685435280,22.9,0.3,22.9,22.6,-0.0,0.6,14.2
1685435400,22.9,0.3,22.9,22.6,-0.0,0.6,14.2
1685435520,22.9,0.3,22.9,22.6,-0.0,0.6,14.2
1685435640,22.9,0.3,22.9,22.6,-0.0,0.6,14.2
1685435760,22.9,0.3,22.9,22.6,-0.0,0.6,14.2
1685435880,22.9,0.3,22.9,22.6,-0.0,0.6,14.2
1685436000,22.9,0.3,22.9,22.6,-0.0,0.6,14.1
1685436120,22.9,0.3,22.9,22.6,-0.0,0.6,14.1
1685436240,22.9,0.3,22.9,22.6,-0.0,0.6,14.1
1685436360,22.9,0.3,22.9,22.6,-0.0,0.6,14.1
1685436480,22.9,0.2,22.9,22.6,-0.0,0.6,14.1
1685436600,22.9,0.2,22.9,22.6,-0.0,0.6,14.1
1685436720,22.9,0.3,22.9,22.6,-0.0,0.6,14.1
1685436840,22.9,0.3,22.9,22.6,-0.0,0.6,14.1
1685436960,22.9,0.3,22.9,22.6,-0.0,0.6,14.1
1685437080,22.9,0.3,22.9,22.6,-0.0,0.6,14.1
1685437200,22.9,0.3,22.9,22.6,-0.0,0.6,14.1
1685437320,22.9,0.3,22.9,22.6,-0.0,0.6,14.1
1685437440,22.9,0.2,22.9,22.6,-0.0,0.6,14.1
1685437560,22.9,0.2,22.9,22.6,-0.0,0.6,14.1
1685437680,22.9,0.2,22.9,22.6,-0.0,0.6,14.1
1685437800,22.9,0.2,22.9,22.6,-0.0,0.6,14.1
1685437920,22.9,0.2,22.9,22.6,-0.0,0.6,14.1
1685438040,22.9,0.3,22.9,22.6,-0.0,0.6,14.1
1685438160,22.9,0.2,22.9,22.6,-0.0,0.6,14.1
1685438280,22.9,0.2,22.9,22.6,-0.0,0.6,14.1
1685438400,22.9,0.2,22.9,22.6,-0.0,0.6,14.1
1685438520,22.9,0.2,22.9,22.6,-0.0,0.6,14.1
1685438640,22.9,0.2,22.9,22.6,-0.0,0.6,14.1
1685438760,22.9,0.2,22.9,22.6,-0.0,0.6,14.1
1685438880,22.9,0.2,22.9,22.6,-0.0,0.6,14.1
1685439000,22.9,0.2,22.9,22.6,-0.0,0.6,14.1
1685439120,22.9,0.3,22.9,22.6,-0.0,0.6,14.1
1685439240,22.9,0.3,22.9,22.6,-0.0,0.6,14.1
1685439360,22.9,0.3,22.9,22.6,-0.0,0.6,14.1
1685439480,22.9,0.2,22.9,22.6,-0.0,0.6,14.1
1685439600,22.9,0.2,22.9,22.6,-0.0,0.6,14.1
1685439720,22.9,0.2,22.9,22.6,-0.0,0.6,14.1
1685439840,22.9,0.2,22.9,22.6,-0.0,0.6,14.1
1685439960,22.9,0.2,22.9,22.6,-0.0,0.6,14.1
1685440080,22.9,0.2,22.9,22.6,-0.0,0.6,14.1
1685440200,22.9,0.2,22.9,22.6,-0.0,0.6,14.1
1685440320,22.9,0.2,22.9,22.6,-0.0,0.6,14.1
1685440440,22.9,0.2,22.9,22.6,-0.0,0.6,14.0
1685440560,22.9,0.3,22.9,22.6,-0.0,0.6,14.0
1685440680,22.9,0.2,22.9,22.6,-0.0,0.6,14.0
1685440800,22.9,0.3,22.9,22.6,-0.0,0.6,14.0
1685440920,22.9,0.3,22.9,22.6,-0.0,0.6,14.0
1685441040,22.9,0.2,22.9,22.6,-0.0,0.6,14.0
1685441160,22.9,0.2,22.9,22.6,-0.0,0.6,14.0
1685441280,22.9,0.2,22.9,22.6,-0.0,0.6,14.0
1685441400,22.9,0.2,22.9,22.6,-0.0,0.6,14.0
1685441520,22.9,0.2,22.9,22.6,-0.0,0.6,14.0
1685441640,22.9,0.2,22.9,22.6,-0.0,0.6,14.0
1685441760,22.9,0.2,22.9,22.6,-0.0,0.6,14.0
1685441880,22.9,0.2,22.9,22.6,-0.0,0.6,14.0
1685442000,22.9,0.3,22.9,22.6,-0.0,0.6,14.0
1685442120,22.9,0.3,22.9,22.6,-0.0,0.6,14.0
1685442240,22.9,0.2,22.9,22.6,-0.0,0.6,14.0
1685442360,22.9,0.2,22.9,22.6,-0.0,0.6,14.0
1685442480,22.9,0.2,22.9,22.6,-0.0,0.6,14.0
1685442600,22.9,0.2,22.9,22.6,-0.0,0.6,14.0
1685442720,22.9,0.2,22.9,22.6,-0.0,0.6,14.0
1685442840,22.9,0.2,22.9,22.6,-0.0,0.6,14.0
1685442960,22.9,0.2,22.9,22.6,-0.0,0.6,14.0
1685443080,22.9,0.2,22.9,22.6,-0.0,0.6,14.0
1685443200,22.9,0.2,22.9,22.6,-0.0,0.6,14.0
1685443320,22.9,0.2,22.9,22.6,-0.0,0.6,14.0
1685443440,22.9,0.2,22.9,22.6,-0.0,0.6,14.0
1685443560,22.9,0.2,22.9,22.6,-0.0,0.6,14.0
1685443680,22.9,0.2,22.9,22.6,-0.0,0.5,14.0
1685443800,22.9,0.2,22.9,22.6,-0.0,0.6,14.0
1685443920,22.9,0.3,22.9,22.6,-0.0,0.6,14.0
1685444040,22.9,0.3,22.9,22.6,-0.0,0.6,14.0
1685444160,22.9,0.2,22.9,22.6,-0.0,0.6,14.0
1685444280,22.9,0.2,22.9,22.6,-0.0,0.6,14.0
1685444400,22.9,0.2,22.9,22.6,0.0,0.6,13.9
1685444520,22.9,0.2,22.9,22.6,-0.0,0.6,13.9
1685444640,22.9,0.2,22.9,22.6,-0.0,0.6,13.9
1685444760,22.9,0.2,22.9,22.6,-0.0,0.6,13.9
1685444880,22.9,0.2,22.9,22.6,-0.0,0.6,13.9
1685445000,22.9,0.2,22.9,22.6,-0.0,0.6,13.9
1685445120,22.9,0.2,22.9,22.6,-0.0,0.6,13.9
1685445240,22.9,0.2,22.9,22.6,-0.0,0.6,13.9
1685445360,22.9,0.2,22.9,22.6,-0.0,0.6,13.9
1685445480,22.9,0.2,22.9,22.6,-0.0,0.5,13.9
1685445600,22.9,0.2,22.9,22.6,-0.0,0.6,13.9
1685445720,22.9,0.3,22.9,22.6,0.0,0.6,13.9
1685445840,22.9,0.3,22.9,22.6,-0.0,0.6,13.9
1685445960,22.9,0.3,22.9,22.6,-0.0,0.6,13.9
1685446080,22.9,0.2,22.9,22.6,-0.0,0.6,13.9
1685446200,22.9,0.2,22.9,22.6,-0.0,0.6,13.9
1685446320,22.9,0.2,22.9,22.6,-0.0,0.6,13.9
1685446440,22.9,0.3,22.9,22.6,-0.0,0.6,13.9
1685446560,22.9,0.3,22.9,22.6,-0.0,0.6,13.9
1685446680,22.9,0.3,22.9,22.6,-0.0,0.6,13.9
1685446800,22.9,0.3,22.9,22.6,-0.0,0.6,13.9
1685446920,22.9,0.3,22.9,22.6,-0.0,0.6,13.9
1685447040,22.9,0.3,22.9,22.6,-0.0,0.6,13.9
1685447160,22.9,0.3,22.9,22.6,-0.0,0.6,13.9
1685447280,22.9,0.3,22.9,22.6,-0.0,0.6,13.9
1685447400,22.9,0.3,22.9,22.6,-0.0,0.6,13.9
1685447520,22.9,0.3,22.9,22.6,-0.0,0.6,13.9
1685447640,22.9,0.3,22.9,22.6,-0.0,0.6,13.9
1685447760,22.9,0.3,22.9,22.6,-0.0,0.6,13.9
1685447880,22.9,0.3,22.9,22.6,-0.0,0.6,13.9
1685448000,22.9,0.4,22.9,22.6,-0.0,0.6,13.9
1685448120,22.9,0.5,22.9,22.6,-0.0,0.6,13.9
1685448240,22.9,0.7,22.9,22.6,-0.0,0.6,13.9
1685448360,22.9,0.9,22.9,22.6,-0.0,0.6,13.9
1685448480,22.9,1.3,22.9,22.6,-0.0,0.6,13.9
1685448600,22.9,1.8,22.9,22.6,-0.0,0.6,13.9
1685448720,22.9,2.5,22.9,22.6,-0.0,0.6,13.9
1685448840,22.9,3.4,22.9,22.6,-0.0,0.6,13.9
1685448960,22.9,5.0,22.9,22.6,-0.0,0.6,13.9
1685449080,22.9,7.2,22.9,22.6,-0.0,0.6,13.9
1685449200,22.9,9.8,22.9,22.6,-0.0,0.6,13.9
1685449320,22.9,12.8,22.9,22.6,-0.0,0.6,13.9
1685449440,22.9,16.5,22.9,22.6,-0.0,0.6,13.9
1685449560,22.9,20.5,22.9,22.6,-0.0,0.6,13.8
1685449680,22.9,23.1,22.9,22.6,-0.0,0.6,13.8
1685449800,22.9,23.2,22.9,22.6,-0.0,0.6,13.8
1685449920,22.9,23.2,22.9,22.6,-0.0,0.6,13.8
1685450040,22.9,23.2,22.9,22.6,-0.0,0.6,13.8
1685450160,22.9,23.2,22.9,22.6,-0.0,0.6,13.8
1685450280,22.9,23.2,22.9,22.6,-0.0,0.6,13.8
1685450400,22.9,23.2,22.9,22.6,0.0,0.6,13.8
1685450520,22.9,23.2,22.9,22.6,0.0,0.6,13.8
1685450640,22.9,23.2,22.9,22.6,0.0,0.6,13.8
1685450760,22.9,25.2,22.9,22.6,0.0,0.6,13.8
1685450880,22.9,27.5,22.9,22.6,0.0,0.6,13.8
1685451000,22.9,28.0,22.9,22.6,0.0,0.6,13.8
1685451120,22.9,28.3,22.9,22.6,0.0,0.6,13.8
1685451240,22.9,28.4,22.9,22.6,0.0,0.6,13.8
1685451360,22.9,28.5,22.9,22.6,0.0,0.6,13.8
1685451480,22.9,28.8,22.9,22.6,0.0,0.6,13.8
1685451600,22.9,29.1,22.9,22.6,0.0,0.6,13.8
1685451720,22.9,29.2,22.9,22.6,0.0,0.6,13.8
1685451840,22.9,29.2,22.9,22.6,0.1,0.6,13.8
1685451960,22.9,29.6,22.9,22.6,0.1,0.6,13.8
1685452080,22.9,29.7,22.9,22.6,0.1,0.6,13.8
1685452200,22.9,29.7,22.9,22.6,0.1,0.6,13.8
1685452320,22.9,29.9,22.9,22.6,0.1,0.6,13.8
1685452440,22.9,30.1,22.9,22.6,0.1,0.6,13.8
1685452560,22.9,30.1,22.9,22.6,0.1,0.6,13.8
1685452680,22.9,30.1,22.9,22.6,0.1,0.6,13.8
1685452800,22.9,30.0,22.9,22.6,0.1,0.6,13.8
1685452920,22.9,30.2,22.9,22.6,0.1,0.6,13.8
1685453040,22.9,30.3,22.9,22.6,0.1,0.6,13.8
1685453160,22.9,30.6,22.9,22.6,0.2,0.6,13.8
1685453280,22.9,30.8,22.9,22.6,0.2,0.6,13.8
1685453400,22.9,30.9,22.9,22.6,0.2,0.6,13.8
1685453520,22.9,30.9,22.9,22.6,0.2,0.6,13.8
1685453640,22.9,30.9,22.9,22.6,0.2,0.6,13.8
1685453760,23.0,31.1,22.9,22.6,0.3,0.6,13.8
1685453880,23.0,31.3,23.0,22.6,0.3,0.6,13.8
1685454000,23.0,26.9,23.0,22.6,0.4,0.6,13.8
1685454120,23.0,26.9,23.0,22.6,0.4,0.6,13.8
1685454240,23.0,26.9,23.0,22.6,0.4,0.6,13.8
1685454360,23.0,26.9,23.0,22.6,0.4,0.6,13.8
1685454480,23.0,26.9,23.0,22.6,0.4,0.6,13.8
1685454600,23.0,27.2,23.0,22.6,0.5,0.6,13.8
1685454720,23.0,27.2,23.0,22.6,0.5,0.6,13.8
1685454840,23.0,27.2,23.0,22.6,0.5,0.6,13.8
1685454960,23.1,26.0,23.1,22.6,0.6,0.5,13.8
1685455080,23.1,26.2,23.1,22.6,0.6,0.5,13.8
1685455200,23.1,26.4,23.1,22.6,0.7,0.6,13.8
1685455320,23.1,26.5,23.1,22.6,0.7,0.6,13.8
1685455440,23.2,26.5,23.1,22.6,0.7,0.6,13.8
1685455560,23.2,26.5,23.1,22.6,0.7,0.6,13.8
1685455680,23.2,26.5,23.2,22.6,0.7,0.5,13.8
1685455800,23.2,26.5,23.2,22.6,0.6,0.5,13.8
1685455920,23.2,26.2,23.2,22.6,0.6,0.6,13.8
1685456040,23.2,26.5,23.2,22.6,0.8,0.5,13.8
1685456160,23.2,26.3,23.2,22.6,0.9,0.6,13.8
1685456280,23.3,27.1,23.2,22.6,1.0,0.6,13.8
1685456400,23.3,27.2,23.3,22.6,0.9,0.6,13.8
1685456520,23.3,27.0,23.3,22.6,0.9,0.6,13.8
1685456640,23.3,27.1,23.3,22.6,0.9,0.5,13.8
1685456760,23.3,27.0,23.3,22.6,0.8,0.5,13.8
1685456880,23.3,27.0,23.3,22.6,0.8,0.5,13.8
1685457000,23.3,27.0,23.3,22.6,0.8,0.5,13.8
1685457120,23.3,27.1,23.3,22.6,0.8,0.5,13.8
1685457240,23.4,27.1,23.3,22.6,0.9,0.5,13.8
1685457360,23.4,26.9,23.4,22.6,1.0,0.6,13.8
1685457480,23.4,27.1,23.4,22.6,1.0,0.6,13.8
1685457600,23.4,27.1,23.4,22.6,0.9,0.5,13.8
1685457720,23.4,27.1,23.4,22.6,0.8,0.5,13.8
1685457840,23.4,27.0,23.4,22.6,0.8,0.5,13.8
1685457960,23.4,27.1,23.4,22.6,0.8,0.5,13.8
1685458080,23.4,26.8,23.4,22.6,0.8,0.5,13.8
1685458200,23.4,27.2,23.4,22.6,0.9,0.5,13.8
1685458320,23.4,27.1,23.4,22.6,0.9,0.5,13.8
1685458440,23.5,27.0,23.5,22.6,1.0,0.6,13.8
1685458560,23.5,27.0,23.5,22.6,0.9,0.5,13.8
1685458680,23.5,27.3,23.5,22.6,0.9,0.5,13.8
1685458800,23.5,27.0,23.5,22.6,1.1,0.5,13.8
1685458920,23.6,28.0,23.6,22.6,1.4,0.5,13.8
1685459040,23.7,27.9,23.7,22.6,1.6,0.5,13.8
1685459160,23.7,38.9,23.7,22.6,1.6,0.5,13.8
1685459280,23.8,38.9,23.8,22.6,1.6,0.5,13.8
1685459400,23.8,39.6,23.8,22.6,1.7,0.5,13.8
1685459520,23.9,38.9,23.9,22.6,1.9,0.5,13.9
1685459640,23.9,38.9,23.9,22.6,1.8,0.5,13.9
1685459760,23.9,39.5,23.9,22.6,1.9,0.7,13.9
1685459880,24.0,39.5,24.0,22.6,2.1,0.7,13.9
1685460000,24.0,39.0,24.0,22.6,2.2,0.8,13.9
1685460120,24.0,39.3,24.0,22.6,2.1,0.9,13.9
1685460240,24.1,39.3,24.1,22.6,2.4,1.0,13.9
1685460360,24.1,37.4,24.1,22.6,2.6,1.1,13.9
1685460480,24.2,38.6,24.1,22.6,2.7,1.3,13.9
1685460600,24.2,38.6,24.2,22.6,2.7,1.3,14.0
1685460720,24.2,38.6,24.2,22.6,2.6,1.4,14.0
1685460840,24.2,38.5,24.2,22.6,2.7,1.6,14.0
1685460960,24.1,38.5,24.1,22.6,2.4,1.6,14.0
1685461080,24.1,37.8,24.1,22.6,2.1,1.6,14.0
1685461200,24.1,38.7,24.1,22.6,2.4,1.6,14.0
1685461320,24.2,38.7,24.2,22.6,2.7,1.6,14.0
1685461440,24.2,38.6,24.2,22.6,2.6,1.5,14.0
1685461560,24.2,38.6,24.2,22.6,2.5,1.5,14.1
1685461680,24.1,38.6,24.1,22.6,2.0,1.8,14.1
1685461800,24.1,38.6,24.1,22.6,2.2,1.6,14.1
1685461920,24.2,39.1,24.2,22.6,2.6,1.6,14.1
1685462040,24.3,39.1,24.2,22.6,3.2,1.7,14.1
1685462160,24.4,38.9,24.4,22.6,3.4,1.6,14.1
1685462280,24.4,40.1,24.4,22.6,3.4,1.8,14.1
1685462400,24.3,40.1,24.3,22.6,2.7,1.8,14.1
1685462520,24.3,38.6,24.2,22.6,2.5,1.8,14.2
1685462640,24.2,37.4,24.2,22.6,2.4,1.8,14.2
1685462760,24.2,37.4,24.2,22.6,2.4,1.9,14.2
1685462880,24.2,37.8,24.2,22.6,2.3,1.8,14.2
1685463000,24.3,38.5,24.3,22.6,3.2,1.8,14.2
1685463120,24.4,38.5,24.4,22.6,3.5,1.9,14.2
1685463240,24.5,40.0,24.5,22.6,3.6,1.8,14.2
1685463360,24.3,38.8,24.3,22.6,3.0,2.6,14.2
1685463480,24.0,38.8,24.0,22.6,1.7,3.0,14.2
1685463600,23.9,37.8,23.9,22.6,2.0,3.1,14.3
1685463720,23.9,38.4,23.9,22.6,1.4,2.0,14.2
1685463840,23.9,38.4,23.8,22.6,1.4,1.8,14.2
1685463960,23.9,38.5,23.9,22.6,1.7,1.9,14.3
1685464080,23.9,38.6,23.9,22.6,2.0,1.8,14.3
1685464200,24.0,38.6,24.0,22.6,2.4,1.9,14.3
1685464320,23.9,36.3,23.9,22.6,1.8,1.8,14.3
1685464440,23.9,38.8,23.8,22.6,1.5,1.9,14.3
1685464560,23.8,38.4,23.8,22.6,1.6,1.9,14.3
1685464680,23.9,38.4,23.8,22.6,1.8,1.9,14.3
1685464800,23.8,38.4,23.8,22.6,1.3,1.9,14.3
1685464920,23.7,37.9,23.7,22.6,1.2,1.9,14.3
1685465040,23.7,38.4,23.7,22.6,1.0,1.6,14.3
1685465160,23.6,38.4,23.6,22.6,0.9,1.7,14.3
1685465280,23.6,27.1,23.6,22.6,0.8,1.6,14.3
1685465400,23.6,27.1,23.6,22.6,0.7,1.3,14.3
1685465520,23.5,26.8,23.5,22.6,0.7,1.3,14.3
1685465640,23.5,27.2,23.5,22.6,0.8,1.5,14.3
1685465760,23.6,27.0,23.5,22.6,1.1,1.4,14.3
1685465880,23.5,27.9,23.5,22.6,1.2,1.8,14.2
1685466000,23.6,27.9,23.6,22.6,1.2,1.4,14.2
1685466120,23.6,27.9,23.6,22.6,1.4,1.3,14.2
1685466240,23.6,27.8,23.6,22.6,1.4,1.2,14.2
1685466360,23.6,27.7,23.6,22.6,1.3,1.3,14.2
1685466480,23.6,27.8,23.5,22.6,1.4,1.8,14.2
1685466600,23.5,27.3,23.5,22.6,1.0,1.3,14.2
1685466720,23.6,27.9,23.5,22.6,1.3,1.3,14.2
1685466840,23.6,27.9,23.6,22.6,1.2,1.3,14.2
1685466960,23.6,27.5,23.5,22.6,1.3,1.3,14.2
1685467080,23.5,28.0,23.5,22.6,1.4,1.8,14.2
1685467200,23.6,27.9,23.6,22.6,1.6,1.3,14.2
1685467320,23.7,39.2,23.6,22.6,1.6,1.2,14.2
1685467440,23.9,39.2,23.9,22.6,3.0,1.4,14.2
1685467560,23.8,40.2,23.8,22.6,1.8,1.5,14.2
1685467680,23.9,39.0,23.9,22.6,2.7,1.5,14.2
1685467800,24.0,39.0,24.0,22.6,2.5,1.4,14.2
1685467920,24.0,36.8,23.9,22.6,1.9,1.3,14.2
1685468040,24.0,36.8,23.9,22.6,2.0,1.3,14.2
1685468160,24.0,39.0,24.0,22.6,2.0,1.3,14.2
1685468280,24.1,38.3,24.0,22.6,2.2,1.2,14.2
1685468400,24.1,38.3,24.0,22.6,2.0,1.4,14.2
1685468520,24.0,39.8,23.9,22.6,1.7,1.5,14.2
1685468640,23.9,38.5,23.9,22.6,1.6,1.5,14.2
1685468760,23.9,38.5,23.9,22.6,1.4,1.4,14.2
1685468880,23.9,39.0,23.8,22.6,1.3,1.4,14.1
1685469000,23.9,39.3,23.9,22.6,1.5,1.5,14.1
1685469120,24.0,39.3,24.0,22.6,2.2,1.3,14.2
1685469240,24.0,39.6,24.0,22.6,2.0,1.3,14.2
1685469360,24.1,38.3,24.1,22.6,2.3,1.3,14.2
1685469480,24.2,38.3,24.2,22.6,3.2,1.5,14.2
1685469600,24.2,39.6,24.2,22.6,2.7,1.7,14.2
1685469720,24.2,38.8,24.2,22.6,2.4,1.5,14.2
1685469840,24.2,38.8,24.1,22.6,2.0,1.5,14.2
1685469960,24.1,39.0,24.1,22.6,1.9,1.6,14.2
1685470080,24.3,37.6,24.3,22.6,3.4,1.6,14.2
1685470200,24.3,37.6,24.3,22.6,2.8,1.8,14.2
1685470320,24.1,38.8,24.1,22.6,1.8,1.8,14.2
1685470440,24.1,38.2,24.0,22.6,1.9,1.9,14.2
1685470560,24.1,38.2,24.0,22.6,2.2,2.2,14.2
1685470680,24.0,39.6,24.0,22.6,1.7,1.9,14.2
1685470800,23.9,39.2,23.9,22.6,1.4,2.1,14.1
1685470920,23.8,39.2,23.8,22.6,1.6,2.2,14.1
1685471040,23.8,38.6,23.8,22.6,1.4,2.1,14.1
1685471160,23.7,38.8,23.7,22.6,1.4,2.4,14.1
1685471280,23.7,38.8,23.7,22.6,1.7,2.4,14.2
1685471400,23.8,38.7,23.7,22.6,1.7,2.1,14.1
1685471520,23.8,39.4,23.7,22.6,1.6,1.8,14.1
1685471640,23.7,39.4,23.7,22.6,1.4,2.1,14.1
1685471760,23.7,39.1,23.7,22.6,1.4,1.6,14.1
1685471880,23.7,39.0,23.7,22.6,1.7,1.7,14.1
1685472000,23.7,39.0,23.7,22.6,1.7,1.8,14.1
1685472120,23.7,38.8,23.7,22.6,1.5,1.5,14.1
1685472240,23.7,39.6,23.6,22.6,1.6,2.0,14.1
1685472360,23.7,39.6,23.6,22.6,1.5,1.9,14.1
1685472480,23.7,38.5,23.7,22.6,1.5,1.6,14.1
1685472600,23.6,39.1,23.6,22.6,1.5,1.8,14.1
1685472720,23.7,39.1,23.7,22.6,1.5,1.3,14.1
1685472840,23.7,38.2,23.7,22.6,1.7,1.4,14.1
1685472960,23.7,38.7,23.7,22.6,1.5,1.8,14.1
1685473080,23.7,38.7,23.7,22.6,1.6,1.4,14.1
1685473200,23.8,39.0,23.8,22.6,1.6,1.3,14.1
1685473320,23.8,38.9,23.7,22.6,1.6,1.5,14.1
1685473440,23.7,38.9,23.7,22.6,1.5,1.8,14.1
1685473560,23.8,38.9,23.8,22.6,1.7,1.3,14.1
1685473680,23.8,39.7,23.7,22.6,1.7,1.8,14.1
1685473800,23.8,39.7,23.8,22.6,1.9,1.5,14.1
1685473920,23.9,39.4,23.8,22.6,1.8,1.4,14.1
1685474040,23.8,38.1,23.8,22.6,1.7,1.8,14.1
1685474160,23.9,38.1,23.8,22.6,1.8,1.3,14.1
1685474280,23.9,38.8,23.8,22.6,2.1,1.8,14.1
1685474400,23.9,39.5,23.9,22.6,2.0,1.4,14.1
1685474520,24.0,39.5,23.9,22.6,2.5,1.8,14.1
1685474640,24.0,39.1,24.0,22.6,2.4,1.5,14.1
1685474760,24.1,38.5,24.1,22.6,2.6,1.5,14.1
1685474880,24.2,38.5,24.2,22.6,2.6,1.2,14.1
1685475000,24.2,38.4,24.1,22.6,2.4,1.8,14.1
1685475120,24.2,37.6,24.2,22.6,2.3,1.6,14.1
1685475240,24.2,37.6,24.2,22.6,2.8,1.5,14.1
1685475360,24.3,39.1,24.3,22.6,3.2,1.7,14.1
1685475480,24.4,39.7,24.4,22.6,3.0,1.6,14.1
1685475605,24.5,39.7,24.5,22.6,3.5,1.6,14.1
1685475720,24.5,39.6,24.4,22.6,3.5,2.0,14.1
1685475840,24.4,39.2,24.4,22.6,2.9,1.9,14.1
1685475960,24.4,39.2,24.3,22.6,2.6,1.8,14.1
1685476080,24.2,38.0,24.2,22.6,2.2,2.0,14.1
1685476200,24.2,38.0,24.2,22.6,2.3,1.9,14.1
1685476320,24.2,36.9,24.1,22.6,2.2,2.3,14.1
1685476440,24.2,39.2,24.2,22.6,2.4,1.9,14.1
1685476560,24.2,39.2,24.2,22.6,2.5,1.9,14.1
1685476680,24.2,38.0,24.2,22.6,2.2,2.0,14.1
1685476800,24.1,39.9,24.1,22.6,2.0,1.8,14.1
1685476920,24.0,39.9,24.0,22.6,1.9,2.2,14.1
1685477040,24.0,38.7,24.0,22.6,1.9,2.0,14.1
1685477160,24.0,39.5,24.0,22.6,1.9,1.8,14.1
1685477280,24.1,39.5,24.0,22.6,2.1,2.0,14.1
1685477400,24.0,38.9,24.0,22.6,2.3,2.3,14.1
1685477520,24.1,37.6,24.1,22.6,2.4,2.1,14.1
1685477640,24.1,37.6,24.1,22.6,2.4,2.1,14.1
1685477760,24.3,38.4,24.2,22.6,3.1,2.0,14.1
1685477880,24.5,40.2,24.5,22.6,4.1,2.0,14.1
1685478000,25.6,40.2,25.6,22.6,8.1,3.0,14.1
1685478120,24.5,40.0,24.4,22.6,4.8,4.3,14.1
1685478240,24.2,39.5,24.1,22.6,3.5,4.7,14.1
1685478360,24.0,39.5,24.0,22.6,2.8,4.4,14.1
1685478480,24.1,38.7,24.1,22.6,3.0,3.2,14.1
1685478600,24.2,39.8,24.1,22.6,3.6,3.2,14.1
1685478720,24.2,39.8,24.2,22.6,3.5,3.1,14.1
1685478840,24.2,39.3,24.2,22.6,3.5,3.0,14.1
1685478960,24.2,38.8,24.1,22.6,3.0,3.0,14.1
1685479080,24.0,38.8,24.0,22.6,2.5,3.1,14.2
1685479200,23.9,37.5,23.9,22.6,2.1,3.3,14.2
1685479320,24.1,39.6,24.1,22.6,2.2,1.8,14.2
1685479440,24.0,39.6,24.0,22.6,1.8,2.0,14.1
1685479560,24.0,38.6,24.0,22.6,1.6,2.0,14.1
1685479680,24.0,38.7,24.0,22.6,1.9,2.0,14.2
1685479800,23.9,38.7,23.8,22.6,1.3,2.2,14.1
1685479920,23.8,39.0,23.8,22.6,1.0,2.1,14.1
1685480040,23.8,27.5,23.8,22.6,1.1,1.9,14.1
1685480160,23.7,27.7,23.7,22.6,1.0,1.9,14.1
1685480280,23.7,27.4,23.7,22.6,1.0,2.1,14.1
1685480400,23.7,27.5,23.7,22.6,1.0,1.6,14.1
1685480520,23.7,27.5,23.6,22.6,1.1,1.7,14.1
1685480640,23.6,27.7,23.6,22.6,1.1,1.7,14.1
1685480760,23.7,27.4,23.7,22.6,1.1,1.6,14.1
1685480880,23.6,28.0,23.6,22.6,1.1,1.8,14.1
1685481000,23.6,27.5,23.6,22.6,1.1,1.8,14.1
1685481120,23.7,27.4,23.6,22.6,1.1,1.6,14.1
1685481240,23.7,27.5,23.7,22.6,1.2,1.3,14.1
1685481360,23.7,28.0,23.7,22.6,1.3,1.4,14.1
1685481480,23.7,28.0,23.6,22.6,1.2,1.5,14.1
1685481600,23.6,27.6,23.6,22.6,1.1,1.6,14.1
1685481720,23.6,27.7,23.6,22.6,1.1,1.8,14.1
1685481840,23.6,27.7,23.6,22.6,1.1,1.5,14.1
1685481960,23.6,27.5,23.6,22.6,1.1,1.5,14.1
1685482080,23.5,27.8,23.5,22.6,1.1,1.6,14.1
1685482200,23.5,27.4,23.5,22.6,1.1,1.8,14.1
1685482320,23.5,27.7,23.5,22.6,1.1,1.8,14.1
1685482440,23.5,27.7,23.5,22.6,1.1,1.6,14.1
1685482560,23.5,27.5,23.5,22.6,1.1,1.5,14.1
1685482680,23.5,27.3,23.5,22.6,1.2,1.7,14.1
1685482800,23.5,27.6,23.5,22.6,1.1,1.8,14.1
1685482920,23.5,27.8,23.5,22.6,1.1,1.6,14.1
1685483040,23.5,27.5,23.5,22.6,1.3,1.3,14.1
1685483160,23.5,28.0,23.5,22.6,1.3,1.4,14.1
1685483280,23.5,28.0,23.5,22.6,1.6,1.8,14.1
1685483400,23.5,27.9,23.5,22.6,1.3,1.8,14.1
1685483520,23.5,28.1,23.5,22.6,1.4,1.8,14.1
1685483640,23.5,28.0,23.5,22.6,1.7,1.8,14.1
1685483760,23.5,28.2,23.5,22.6,1.5,1.5,14.1
1685483880,23.6,39.4,23.6,22.6,2.1,1.8,14.1
1685484002,23.7,39.4,23.7,22.6,2.3,1.8,14.1
1685484120,23.8,40.1,23.8,22.6,2.7,1.8,14.1
1685484240,23.8,40.1,23.7,22.6,1.7,1.5,14.1
1685484360,23.7,39.8,23.7,22.6,1.7,1.8,14.1
1685484480,23.8,39.4,23.7,22.6,2.0,1.5,14.1
1685484600,23.8,39.4,23.8,22.6,2.0,1.5,14.1
1685484720,23.9,39.0,23.8,22.6,2.3,1.8,14.1
1685484840,23.9,39.3,23.8,22.6,2.2,1.6,14.1
1685484960,23.8,39.3,23.8,22.6,1.9,1.8,14.1
1685485080,23.8,39.4,23.8,22.6,1.8,1.8,14.1
1685485200,23.8,38.4,23.7,22.6,1.5,1.8,14.1
1685485325,23.8,38.4,23.8,22.6,1.5,1.3,14.1
1685485440,23.7,38.9,23.7,22.6,1.6,1.8,14.1
1685485565,23.7,38.8,23.7,22.6,1.5,1.5,14.1
1685485680,23.8,38.8,23.7,22.6,1.8,1.8,14.1
1685485800,23.7,39.0,23.7,22.6,1.4,1.8,14.1
1685485925,23.7,38.9,23.7,22.6,1.7,1.8,14.1
1685486040,23.8,38.9,23.8,22.6,1.8,1.5,14.1
1685486160,23.8,39.7,23.7,22.6,1.9,1.8,14.1
1685486280,23.7,38.7,23.7,22.6,1.7,1.8,14.1
1685486400,23.8,38.7,23.8,22.6,2.0,1.5,14.1
1685486520,23.8,39.8,23.8,22.6,2.1,1.8,14.1
1685486640,23.8,39.2,23.8,22.6,1.6,1.8,14.0
1685486760,23.8,39.2,23.8,22.6,2.0,1.8,14.1
1685486880,23.8,39.3,23.8,22.6,1.9,1.5,14.0
1685487000,23.8,39.9,23.8,22.6,1.7,1.5,14.0
1685487120,23.8,39.9,23.8,22.6,1.8,1.4,14.0
1685487240,23.8,38.6,23.8,22.6,1.6,1.7,14.0
1685487360,23.8,39.3,23.7,22.6,1.5,1.7,14.0
1685487480,23.7,39.3,23.7,22.6,1.4,1.6,14.0
1685487600,23.7,39.6,23.7,22.6,1.6,1.8,14.0
1685487720,23.7,39.5,23.7,22.6,1.4,1.6,14.0
1685487840,23.7,38.8,23.7,22.6,1.3,1.5,14.0
1685487960,23.7,38.8,23.7,22.6,1.5,1.5,14.0
1685488080,23.7,38.5,23.7,22.6,1.4,1.6,14.0
1685488200,23.7,39.3,23.7,22.6,1.8,1.8,14.0
1685488320,23.7,39.3,23.7,22.6,1.7,1.6,14.0
1685488440,23.8,38.7,23.8,22.6,2.0,1.4,14.0
1685488560,23.9,39.6,23.8,22.6,1.9,1.4,14.0
1685488680,23.8,39.6,23.8,22.6,1.6,1.4,14.0
1685488800,23.9,39.6,23.9,22.6,2.1,1.5,14.0
1685488920,24.0,39.3,23.9,22.6,2.1,1.3,14.0
1685489040,23.9,39.3,23.9,22.6,2.1,1.8,14.0
1685489160,23.9,39.5,23.9,22.6,1.8,1.4,14.0
1685489280,23.9,38.4,23.9,22.6,1.9,1.8,14.0
1685489400,23.9,38.4,23.8,22.6,1.7,1.7,14.0
1685489520,23.9,38.7,23.8,22.6,1.5,1.4,14.0
1685489640,23.8,38.6,23.7,22.6,1.3,1.8,14.0
1685489760,23.8,39.5,23.7,22.6,1.4,1.8,14.0
1685489880,23.8,38.8,23.8,22.6,1.6,1.5,14.0
1685490000,23.9,38.8,23.8,22.6,1.5,1.2,14.0
1685490120,23.7,43.8,23.7,22.6,0.7,1.8,14.0
1685490240,23.7,28.2,23.7,22.6,1.4,1.8,14.0
1685490360,23.8,38.8,23.7,22.6,1.4,1.4,14.0
1685490480,23.7,38.8,23.7,22.6,1.3,1.4,14.0
1685490600,23.7,28.1,23.7,22.6,1.3,1.4,14.0
1685490720,23.7,27.8,23.7,22.6,1.3,1.3,14.0
1685490840,23.6,27.5,23.6,22.6,1.1,1.8,14.0
1685490960,23.6,28.0,23.6,22.6,1.3,1.6,14.0
1685491080,23.7,28.0,23.6,22.6,1.2,1.3,14.0
1685491200,23.6,28.0,23.6,22.6,1.2,1.2,14.0
1685491320,23.6,28.0,23.6,22.6,1.3,1.8,14.0
1685491440,23.6,28.0,23.6,22.6,1.0,1.4,14.0
1685491560,23.6,27.5,23.5,22.6,1.2,1.5,14.0
1685491680,23.5,27.6,23.5,22.6,0.9,1.3,14.0
1685491800,23.5,27.3,23.5,22.6,0.9,1.8,14.0
1685491920,23.5,27.2,23.5,22.6,0.9,1.4,14.0
1685492040,23.5,27.2,23.5,22.6,0.8,1.0,14.0
1685492160,23.4,27.1,23.4,22.6,0.7,1.4,14.0
1685492280,23.4,26.5,23.4,22.6,0.6,1.5,14.0
1685492400,23.4,26.6,23.4,22.6,0.6,1.0,14.0
1685492520,23.3,26.5,23.3,22.6,0.5,1.5,14.0
1685492640,23.4,26.5,23.4,22.6,0.6,0.9,14.0
1685492760,23.4,26.5,23.4,22.6,0.5,1.0,14.0
1685492880,23.4,26.6,23.3,22.6,0.6,1.2,14.0
1685493000,23.4,26.3,23.4,22.6,0.4,0.7,14.0
1685493120,23.4,26.2,23.3,22.6,0.6,0.9,13.9
1685493240,23.4,26.8,23.4,22.6,0.8,1.2,13.9
1685493360,23.4,27.1,23.4,22.6,0.7,0.7,13.9
1685493480,23.4,27.1,23.3,22.6,0.7,1.2,13.9
1685493600,23.4,26.9,23.4,22.6,0.6,0.9,13.9
1685493720,23.4,26.6,23.4,22.6,0.6,0.7,13.9
1685493840,23.4,26.5,23.3,22.6,0.7,1.2,13.9
1685493960,23.4,26.5,23.3,22.6,0.7,1.2,13.9
1685494080,23.4,27.1,23.4,22.6,0.9,1.1,13.9
1685494200,23.5,27.0,23.5,22.6,1.0,0.8,13.9
1685494320,23.5,27.4,23.5,22.6,1.1,0.9,13.9
1685494440,23.5,27.4,23.5,22.6,0.9,1.1,13.9
1685494560,23.5,27.3,23.4,22.6,0.6,0.9,13.9
1685494680,23.4,26.5,23.4,22.6,0.5,0.7,13.9
1685494800,23.3,26.0,23.3,22.6,0.3,1.1,13.9
1685494922,23.3,26.0,23.3,22.6,0.3,0.9,13.9
1685495040,23.3,31.3,23.3,22.6,0.3,0.9,13.9
1685495160,23.3,31.4,23.3,22.6,0.3,0.7,13.9
1685495280,23.3,31.4,23.3,22.6,0.3,0.6,13.9
1685495400,23.3,31.3,23.3,22.6,0.3,0.5,13.9
1685495520,23.3,31.2,23.3,22.6,0.3,0.5,13.9
1685495640,23.3,31.3,23.3,22.6,0.3,0.5,13.9
1685495760,23.3,31.0,23.3,22.6,0.2,0.5,13.9
1685495880,23.3,30.9,23.3,22.6,0.2,0.5,13.9
1685496000,23.3,31.0,23.3,22.6,0.2,0.6,13.9
1685496120,23.3,31.1,23.3,22.6,0.2,0.6,13.9
1685496240,23.3,31.1,23.3,22.6,0.2,0.6,13.9
1685496360,23.3,31.5,23.3,22.6,0.3,0.5,13.9
1685496480,23.3,31.6,23.3,22.6,0.4,0.5,13.9
1685496600,23.3,27.4,23.3,22.6,0.3,0.5,13.9
1685496720,23.3,27.4,23.3,22.6,0.3,0.5,13.9
1685496840,23.3,31.2,23.3,22.6,0.3,0.5,13.9
1685496960,23.3,31.1,23.3,22.6,0.2,0.6,13.9
1685497080,23.3,31.0,23.2,22.6,0.2,0.6,13.9
1685497200,23.3,30.9,23.2,22.6,0.2,0.5,13.9
1685497320,23.2,30.8,23.2,22.6,0.2,0.5,13.8
1685497440,23.2,30.7,23.2,22.6,0.2,0.6,13.8
1685497560,23.2,30.6,23.2,22.6,0.2,0.6,13.8
1685497680,23.2,30.6,23.2,22.6,0.1,0.6,13.8
1685497800,23.2,30.4,23.2,22.6,0.1,0.6,13.8
1685497920,23.2,29.9,23.2,22.6,0.1,0.6,13.8
1685498040,23.2,29.5,23.2,22.6,0.1,0.6,13.8
1685498160,23.2,29.5,23.2,22.6,0.1,0.6,13.8
1685498280,23.2,29.9,23.2,22.6,0.1,0.5,13.8
1685498400,23.2,30.0,23.2,22.6,0.1,0.6,13.8
1685498520,23.2,29.9,23.1,22.6,0.1,0.6,13.8
1685498640,23.2,29.8,23.1,22.6,0.1,0.5,13.8
1685498760,23.1,29.7,23.1,22.6,0.1,0.5,13.8
1685498880,23.1,29.5,23.1,22.6,0.1,0.5,13.8
1685499000,23.1,29.6,23.1,22.6,0.1,0.6,13.8
1685499120,23.1,30.0,23.1,22.6,0.1,0.6,13.8
1685499240,23.1,29.9,23.1,22.6,0.1,0.6,13.8
1685499360,23.1,29.7,23.1,22.6,0.1,0.6,13.8
1685499480,23.1,29.6,23.1,22.6,0.1,0.6,13.8
1685499600,23.1,29.3,23.1,22.6,0.0,0.6,13.8
1685499720,23.1,29.0,23.1,22.6,0.0,0.6,13.8
1685499840,23.1,28.8,23.1,22.6,0.0,0.6,13.8
1685499960,23.1,28.7,23.1,22.6,0.0,0.6,13.8
1685500080,23.1,28.8,23.1,22.6,0.0,0.6,13.8
1685500200,23.1,28.8,23.0,22.6,0.0,0.6,13.8
1685500320,23.1,28.2,23.0,22.6,0.0,0.6,13.8
1685500440,23.1,28.5,23.0,22.6,0.0,0.6,13.8
1685500560,23.1,28.8,23.0,22.6,0.0,0.6,13.7
1685500680,23.0,29.0,23.0,22.6,0.0,0.6,13.7
1685500800,23.0,29.0,23.0,22.6,0.0,0.6,13.7
1685500920,23.0,28.9,23.0,22.6,0.0,0.6,13.7
1685501040,23.0,28.6,23.0,22.6,0.0,0.6,13.7
1685501160,23.0,28.2,23.0,22.6,0.0,0.6,13.7
1685501280,23.0,27.8,23.0,22.6,0.0,0.6,13.7
1685501400,23.0,27.2,23.0,22.6,-0.0,0.6,13.7
1685501520,23.0,25.7,23.0,22.6,-0.0,0.6,13.7
1685501640,23.0,23.8,23.0,22.6,-0.0,0.6,13.7
1685501760,23.0,23.3,23.0,22.6,0.0,0.6,13.7
1685501880,23.0,23.3,23.0,22.6,-0.0,0.6,13.7
1685502000,23.0,23.3,23.0,22.6,-0.0,0.6,13.7
1685502120,23.0,23.3,23.0,22.6,-0.0,0.6,13.7
1685502240,23.0,23.3,23.0,22.6,-0.0,0.6,13.7
1685502360,23.0,23.3,23.0,22.6,0.0,0.6,13.7
1685502480,23.0,23.3,23.0,22.6,0.0,0.6,13.7
1685502600,23.0,23.3,23.0,22.6,-0.0,0.6,13.7
1685502720,23.0,23.3,23.0,22.6,-0.0,0.6,13.7
1685502840,23.0,17.4,23.0,22.6,-0.0,0.6,13.7
1685502960,23.0,13.3,23.0,22.6,-0.0,0.6,13.7
1685503080,23.0,9.7,23.0,22.6,-0.0,0.6,13.7
1685503200,22.9,7.1,22.9,22.6,-0.0,0.6,13.7
1685503320,22.9,5.2,22.9,22.6,-0.0,0.6,13.7
1685503440,22.9,3.7,22.9,22.6,-0.0,0.6,13.6
1685503560,22.9,2.6,22.9,22.6,-0.0,0.6,13.6
1685503680,22.9,1.9,22.9,22.6,-0.0,0.6,13.6
1685503800,22.9,1.4,22.9,22.6,-0.0,0.6,13.6
1685503920,22.9,1.0,22.9,22.6,-0.0,0.6,13.6
1685504040,22.9,0.8,22.9,22.6,-0.0,0.6,13.6
1685504160,22.9,0.6,22.9,22.6,-0.0,0.6,13.6
1685504280,22.9,0.6,22.9,22.6,-0.0,0.6,13.6
1685504400,22.9,0.5,22.9,22.6,-0.0,0.6,13.6
1685504520,22.9,0.4,22.9,22.6,-0.0,0.6,13.6
1685504640,22.9,0.4,22.9,22.6,-0.0,0.6,13.6
1685504760,22.9,0.4,22.9,22.6,-0.0,0.6,13.6
1685504880,22.9,0.4,22.9,22.6,-0.0,0.6,13.6
1685505000,22.9,0.4,22.9,22.6,-0.0,0.6,13.6
1685505120,22.9,0.3,22.9,22.6,-0.0,0.6,13.6
1685505240,22.9,0.3,22.9,22.6,-0.0,0.6,13.6
1685505360,22.9,0.3,22.9,22.6,-0.0,0.6,13.6
1685505480,22.9,0.3,22.9,22.6,-0.0,0.6,13.6
1685505600,22.9,0.4,22.9,22.6,-0.0,0.6,13.6
1685505720,22.9,0.4,22.9,22.6,-0.0,0.6,13.6
1685505840,22.9,0.4,22.9,22.6,-0.0,0.6,13.6
1685505960,22.9,0.4,22.9,22.6,-0.0,0.6,13.6
1685506080,22.9,0.4,22.9,22.6,-0.0,0.6,13.6
1685506200,22.9,0.4,22.9,22.6,-0.0,0.6,13.6
1685506320,22.9,0.4,22.9,22.6,-0.0,0.6,13.6
1685506440,22.9,0.3,22.9,22.6,-0.0,0.6,13.6
1685506560,22.9,0.3,22.9,22.6,-0.0,0.6,13.6
1685506680,22.9,0.3,22.9,22.6,-0.0,0.6,13.6
1685506800,22.9,0.3,22.9,22.6,-0.0,0.6,13.6
1685506920,22.9,0.3,22.9,22.6,-0.0,0.6,13.6
1685507040,22.9,0.3,22.9,22.6,-0.0,0.6,13.6
1685507160,22.9,0.4,22.9,22.6,-0.0,0.6,13.6
1685507280,22.9,0.4,22.9,22.6,-0.0,0.6,13.6
1685507400,22.9,0.3,22.9,22.6,-0.0,0.6,13.5
1685507520,22.9,0.3,22.9,22.6,-0.0,0.6,13.5
1685507640,22.9,0.3,22.9,22.6,-0.0,0.6,13.5
1685507760,22.9,0.3,22.9,22.6,-0.0,0.6,13.5
1685507880,22.9,0.3,22.9,22.6,-0.0,0.6,13.5
1685508000,22.9,0.3,22.9,22.6,-0.0,0.6,13.5
1685508120,22.9,0.3,22.9,22.6,-0.0,0.6,13.5
1685508240,22.9,0.4,22.9,22.6,-0.0,0.6,13.5
1685508360,22.9,0.4,22.9,22.6,-0.0,0.6,13.5
1685508480,22.9,0.4,22.9,22.6,-0.0,0.6,13.5
1685508600,22.9,0.4,22.9,22.6,-0.0,0.6,13.5
1685508720,22.9,0.4,22.9,22.6,-0.0,0.6,13.5
1685508840,22.9,0.4,22.9,22.6,-0.0,0.6,13.5
1685508960,22.9,0.4,22.9,22.6,-0.0,0.6,13.5
1685509080,22.9,0.4,22.9,22.6,-0.0,0.6,13.5
1685509200,22.9,0.3,22.9,22.6,-0.0,0.6,13.5
1685509320,22.9,0.3,22.9,22.6,-0.0,0.6,13.5
1685509440,22.9,0.3,22.9,22.6,-0.0,0.6,13.5
1685509560,22.9,0.3,22.9,22.6,-0.0,0.6,13.5
1685509680,22.9,0.3,22.9,22.6,-0.0,0.6,13.5
1685509800,22.9,0.3,22.9,22.6,-0.0,0.6,13.5
1685509920,22.9,0.3,22.9,22.6,-0.0,0.6,13.5
1685510040,22.9,0.3,22.9,22.6,-0.0,0.6,13.5
1685510160,22.9,0.3,22.9,22.6,-0.0,0.6,13.5
1685510280,22.9,0.3,22.9,22.6,-0.0,0.6,13.5
1685510400,22.9,0.3,22.9,22.6,-0.0,0.6,13.5
1685510520,22.9,0.3,22.9,22.6,-0.0,0.6,13.5
1685510640,22.9,0.3,22.9,22.6,-0.0,0.6,13.5
1685510760,22.9,0.3,22.9,22.6,-0.0,0.6,13.5
1685510880,22.9,0.3,22.9,22.6,-0.0,0.6,13.5
1685511000,22.9,0.3,22.9,22.6,-0.0,0.6,13.5
1685511120,22.9,0.3,22.9,22.6,-0.0,0.6,13.5
1685511240,22.8,0.3,22.9,22.6,-0.0,0.6,13.5
1685511360,22.8,0.3,22.9,22.6,-0.0,0.6,13.5
1685511480,22.8,0.3,22.9,22.6,-0.0,0.6,13.5
1685511600,22.8,0.3,22.9,22.6,-0.0,0.6,13.5
1685511720,22.9,0.3,22.9,22.6,-0.0,0.6,13.4
1685511840,22.9,0.3,22.9,22.6,-0.0,0.6,13.4
1685511960,22.8,0.3,22.9,22.6,-0.0,0.6,13.4
1685512080,22.8,0.3,22.9,22.6,-0.0,0.6,13.4
1685512200,22.8,0.3,22.9,22.6,-0.0,0.6,13.4
1685512320,22.8,0.3,22.9,22.6,-0.0,0.6,13.4
1685512440,22.8,0.3,22.9,22.6,-0.0,0.6,13.4
1685512560,22.8,0.3,22.9,22.6,-0.0,0.6,13.4
1685512680,22.8,0.3,22.9,22.6,-0.0,0.6,13.4
1685512800,22.8,0.3,22.9,22.6,-0.0,0.6,13.4
1685512920,22.8,0.3,22.9,22.6,-0.0,0.6,13.4
1685513040,22.8,0.3,22.9,22.6,-0.0,0.6,13.4
1685513160,22.8,0.3,22.9,22.6,-0.0,0.6,13.4
1685513280,22.8,0.3,22.9,22.6,-0.0,0.6,13.4
1685513400,22.8,0.3,22.9,22.6,-0.0,0.6,13.4
1685513520,22.8,0.3,22.9,22.6,-0.0,0.6,13.4
1685513640,22.8,0.3,22.9,22.6,-0.0,0.6,13.4
1685513760,22.8,0.3,22.9,22.6,-0.0,0.6,13.4
1685513880,22.8,0.3,22.9,22.6,-0.0,0.6,13.4
1685514000,22.8,0.3,22.9,22.6,-0.0,0.6,13.4
1685514120,22.8,0.3,22.8,22.6,-0.0,0.6,13.4
1685514240,22.8,0.3,22.8,22.6,-0.0,0.6,13.4
1685514360,22.8,0.3,22.8,22.6,-0.0,0.6,13.4
1685514480,22.8,0.3,22.8,22.6,-0.0,0.6,13.4
1685514600,22.8,0.3,22.8,22.6,-0.0,0.6,13.4
1685514720,22.8,0.3,22.8,22.6,-0.0,0.6,13.4
1685514840,22.8,0.3,22.8,22.6,-0.0,0.6,13.4
1685514960,22.8,0.3,22.8,22.6,-0.0,0.6,13.4
1685515080,22.8,0.3,22.8,22.6,-0.0,0.6,13.4
1685515200,22.8,0.3,22.8,22.6,-0.0,0.6,13.4
1685515320,22.8,0.3,22.8,22.6,-0.0,0.6,13.4
1685515440,22.8,0.3,22.8,22.6,-0.0,0.6,13.4
1685515560,22.8,0.3,22.8,22.6,-0.0,0.6,13.4
1685515680,22.8,0.3,22.8,22.6,-0.0,0.6,13.3
1685515800,22.8,0.3,22.8,22.6,-0.0,0.6,13.3
1685515920,22.8,0.3,22.8,22.6,-0.0,0.6,13.3
1685516040,22.8,0.3,22.8,22.6,-0.0,0.6,13.3
1685516160,22.8,0.3,22.8,22.6,-0.0,0.6,13.3
1685516280,22.8,0.3,22.8,22.6,-0.0,0.6,13.3
1685516400,22.8,0.3,22.8,22.6,-0.0,0.6,13.3
1685516520,22.8,0.3,22.8,22.6,-0.0,0.6,13.3
1685516640,22.8,0.3,22.8,22.6,-0.0,0.6,13.3
1685516760,22.8,0.3,22.8,22.6,-0.0,0.6,13.3
1685516880,22.8,0.3,22.8,22.6,-0.0,0.6,13.3
1685517000,22.8,0.3,22.8,22.6,-0.0,0.6,13.3
1685517120,22.8,0.3,22.8,22.6,-0.0,0.6,13.3
1685517240,22.8,0.3,22.8,22.6,-0.0,0.6,13.3
1685517360,22.8,0.3,22.8,22.6,-0.0,0.6,13.3
1685517480,22.8,0.3,22.8,22.6,-0.0,0.6,13.3
1685517600,22.8,0.3,22.8,22.6,-0.0,0.6,13.3
1685517720,22.8,0.3,22.8,22.6,-0.0,0.6,13.3
1685517840,22.8,0.3,22.8,22.6,-0.0,0.6,13.3
1685517960,22.8,0.3,22.8,22.6,-0.0,0.6,13.3
1685518080,22.8,0.3,22.8,22.6,-0.0,0.6,13.3
1685518200,22.8,0.3,22.8,22.6,-0.0,0.6,13.3
1685518320,22.8,0.3,22.8,22.6,-0.0,0.6,13.2
1685518440,22.8,0.3,22.8,22.6,-0.0,0.6,13.2
1685518560,22.8,0.3,22.8,22.6,-0.0,0.6,13.2
1685518680,22.8,0.3,22.8,22.6,-0.0,0.6,13.2
1685518800,22.8,0.3,22.8,22.6,-0.0,0.6,13.2
1685518920,22.8,0.3,22.8,22.6,-0.0,0.6,13.2
1685519040,22.8,0.3,22.8,22.6,-0.0,0.6,13.2
1685519160,22.8,0.3,22.8,22.6,-0.0,0.6,13.2
1685519280,22.8,0.3,22.8,22.6,-0.0,0.6,13.2
1685519400,22.8,0.3,22.8,22.6,-0.0,0.6,13.2
1685519520,22.8,0.3,22.8,22.6,-0.0,0.6,13.2
1685519640,22.8,0.3,22.8,22.6,-0.0,0.6,13.2
1685519760,22.8,0.3,22.8,22.6,-0.0,0.6,13.2
1685519880,22.8,0.3,22.8,22.6,-0.0,0.6,13.2
1685520000,22.8,0.3,22.8,22.6,-0.0,0.6,13.2
1685520120,22.8,0.3,22.8,22.6,-0.0,0.6,13.2
1685520240,22.8,0.3,22.8,22.6,-0.0,0.6,13.2
1685520360,22.8,0.3,22.8,22.6,-0.0,0.6,13.2
1685520480,22.8,0.3,22.8,22.6,-0.0,0.6,13.2
1685520600,22.8,0.3,22.8,22.6,-0.0,0.6,13.2
1685520720,22.8,0.3,22.8,22.6,-0.0,0.6,13.2
1685520840,22.8,0.3,22.8,22.6,-0.0,0.6,13.2
1685520960,22.8,0.3,22.8,22.6,-0.0,0.6,13.2
1685521080,22.8,0.3,22.8,22.6,-0.0,0.6,13.2
1685521200,22.8,0.3,22.8,22.6,-0.0,0.6,13.2
1685521320,22.8,0.3,22.8,22.6,-0.0,0.6,13.2
1685521440,22.8,0.3,22.8,22.6,-0.0,0.6,13.2
1685521560,22.8,0.3,22.8,22.6,-0.0,0.6,13.1
1685521680,22.8,0.4,22.8,22.6,-0.0,0.6,13.1
1685521800,22.8,0.3,22.8,22.6,-0.0,0.6,13.1
1685521920,22.8,0.3,22.8,22.6,-0.0,0.6,13.1
1685522040,22.8,0.3,22.8,22.6,-0.0,0.6,13.1
1685522160,22.8,0.3,22.8,22.6,-0.0,0.6,13.1
1685522280,22.8,0.3,22.8,22.6,-0.0,0.6,13.1
1685522400,22.8,0.3,22.8,22.6,-0.0,0.6,13.1
1685522520,22.8,0.3,22.8,22.6,-0.0,0.6,13.1
1685522640,22.8,0.3,22.8,22.6,-0.0,0.6,13.1
1685522760,22.8,0.3,22.8,22.6,-0.0,0.6,13.1
1685522880,22.8,0.3,22.8,22.6,-0.0,0.6,13.1
1685523000,22.8,0.3,22.8,22.6,-0.0,0.6,13.1
1685523120,22.8,0.3,22.8,22.6,-0.0,0.6,13.1
1685523240,22.8,0.3,22.8,22.6,-0.0,0.6,13.1
1685523360,22.8,0.3,22.8,22.6,-0.0,0.6,13.1
1685523480,22.8,0.3,22.8,22.6,-0.0,0.6,13.1
1685523600,22.8,0.3,22.8,22.6,-0.0,0.6,13.1
1685523720,22.8,0.3,22.8,22.6,-0.0,0.6,13.1
1685523840,22.8,0.3,22.8,22.6,-0.0,0.6,13.1
1685523960,22.8,0.3,22.8,22.6,-0.0,0.6,13.1
1685524080,22.8,0.3,22.8,22.6,-0.0,0.6,13.1
1685524200,22.8,0.3,22.8,22.6,-0.0,0.6,13.1
1685524320,22.8,0.3,22.8,22.6,-0.0,0.6,13.0
1685524440,22.8,0.3,22.8,22.6,-0.0,0.6,13.0
1685524560,22.8,0.3,22.8,22.6,-0.0,0.6,13.0
1685524680,22.8,0.2,22.8,22.6,-0.0,0.6,13.0
1685524800,22.8,0.2,22.8,22.6,-0.0,0.6,13.0
1685524920,22.8,0.3,22.8,22.6,-0.0,0.6,13.0
1685525040,22.8,0.3,22.8,22.6,-0.0,0.6,13.0
1685525160,22.8,0.2,22.8,22.6,-0.0,0.6,13.0
1685525280,22.8,0.2,22.8,22.6,-0.0,0.6,13.0
1685525400,22.8,0.2,22.8,22.6,-0.0,0.6,13.0
1685525520,22.8,0.3,22.8,22.6,-0.0,0.6,13.0
1685525640,22.8,0.2,22.8,22.6,-0.0,0.6,13.0
1685525760,22.8,0.3,22.8,22.6,-0.0,0.6,13.0
1685525880,22.8,0.3,22.8,22.6,-0.0,0.6,13.0
1685526000,22.8,0.2,22.8,22.6,-0.0,0.6,13.0
1685526120,22.8,0.2,22.8,22.6,-0.0,0.6,13.0
1685526240,22.8,0.2,22.8,22.6,-0.0,0.6,13.0
1685526360,22.8,0.3,22.8,22.6,-0.0,0.6,13.0
1685526480,22.8,0.2,22.8,22.6,-0.0,0.6,13.0
1685526600,22.8,0.2,22.8,22.6,-0.0,0.6,13.0
1685526720,22.8,0.2,22.8,22.6,-0.0,0.6,13.0
1685526840,22.8,0.2,22.8,22.6,-0.0,0.6,13.0
1685526960,22.8,0.2,22.8,22.6,-0.0,0.6,13.0
1685527080,22.8,0.2,22.8,22.6,-0.0,0.6,13.0
1685527200,22.8,0.2,22.8,22.6,-0.0,0.6,13.0
1685527320,22.8,0.2,22.8,22.6,-0.0,0.6,13.0
1685527440,22.8,0.2,22.8,22.6,-0.0,0.6,13.0
1685527560,22.8,0.2,22.8,22.6,-0.0,0.6,13.0
1685527680,22.8,0.3,22.8,22.6,-0.0,0.6,12.9
1685527800,22.8,0.2,22.8,22.6,-0.0,0.6,12.9
1685527920,22.8,0.2,22.8,22.6,-0.0,0.6,12.9
1685528040,22.8,0.2,22.8,22.6,-0.0,0.6,12.9
1685528160,22.8,0.2,22.8,22.6,-0.0,0.6,12.9
1685528280,22.8,0.2,22.8,22.6,-0.0,0.6,12.9
1685528400,22.8,0.3,22.8,22.6,-0.0,0.6,12.9
1685528520,22.8,0.2,22.8,22.6,-0.0,0.6,12.9
1685528640,22.8,0.2,22.8,22.6,-0.0,0.6,12.9
1685528760,22.8,0.2,22.8,22.6,-0.0,0.6,12.9
1685528880,22.8,0.2,22.8,22.6,-0.0,0.6,12.9
1685529000,22.8,0.2,22.8,22.6,-0.0,0.6,12.9
1685529120,22.8,0.2,22.8,22.6,-0.0,0.6,12.9
1685529240,22.8,0.3,22.8,22.6,-0.0,0.6,12.9
1685529360,22.8,0.3,22.8,22.6,-0.0,0.6,12.9
1685529480,22.8,0.2,22.8,22.6,-0.0,0.6,12.9
1685529600,22.8,0.2,22.8,22.6,-0.0,0.6,12.9
1685529720,22.8,0.2,22.8,22.6,-0.0,0.6,12.9
1685529840,22.8,0.3,22.8,22.6,-0.0,0.6,12.9
1685529960,22.8,0.3,22.8,22.6,-0.0,0.6,12.9
1685530080,22.8,0.2,22.8,22.6,-0.0,0.6,12.9
1685530200,22.8,0.2,22.8,22.6,-0.0,0.6,12.9
1685530320,22.8,0.2,22.8,22.6,-0.0,0.6,12.9
1685530440,22.8,0.2,22.8,22.6,-0.0,0.6,12.9
1685530560,22.8,0.3,22.8,22.6,-0.0,0.6,12.9
1685530680,22.8,0.2,22.8,22.6,-0.0,0.6,12.9
1685530800,22.8,0.2,22.8,22.6,-0.0,0.6,12.9
1685530920,22.8,0.2,22.8,22.6,-0.0,0.6,12.8
1685531040,22.8,0.2,22.8,22.6,-0.0,0.6,12.8
1685531160,22.8,0.3,22.8,22.6,-0.0,0.6,12.8
1685531280,22.8,0.3,22.8,22.6,-0.0,0.6,12.8
1685531400,22.8,0.2,22.8,22.6,-0.0,0.6,12.8
1685531520,22.8,0.2,22.8,22.6,-0.0,0.6,12.8
1685531640,22.8,0.2,22.8,22.6,-0.0,0.6,12.8
1685531760,22.8,0.2,22.8,22.6,-0.0,0.6,12.8
1685531880,22.8,0.3,22.8,22.6,-0.0,0.6,12.8
1685532000,22.8,0.3,22.8,22.6,-0.0,0.6,12.8
1685532120,22.8,0.2,22.8,22.6,-0.0,0.6,12.8
1685532240,22.8,0.2,22.8,22.6,-0.0,0.6,12.8
1685532360,22.8,0.2,22.8,22.6,-0.0,0.6,12.8
1685532480,22.8,0.3,22.8,22.6,-0.0,0.6,12.8
1685532600,22.8,0.3,22.8,22.6,-0.0,0.6,12.8
1685532720,22.8,0.2,22.8,22.6,-0.0,0.6,12.8
1685532840,22.8,0.2,22.8,22.6,-0.0,0.6,12.8
1685532960,22.8,0.2,22.8,22.6,-0.0,0.6,12.8
1685533080,22.8,0.3,22.8,22.6,-0.0,0.6,12.8
1685533200,22.8,0.3,22.8,22.6,-0.0,0.6,12.8
1685533320,22.8,0.3,22.8,22.6,-0.0,0.6,12.8
1685533440,22.8,0.3,22.8,22.6,-0.0,0.6,12.8
1685533560,22.8,0.3,22.8,22.6,-0.0,0.6,12.8
1685533680,22.8,0.3,22.8,22.6,-0.0,0.6,12.7
1685533800,22.8,0.3,22.8,22.6,-0.0,0.6,12.7
1685533920,22.8,0.3,22.8,22.6,-0.0,0.6,12.7
1685534040,22.8,0.4,22.8,22.6,-0.0,0.6,12.7
1685534160,22.8,0.5,22.8,22.6,-0.0,0.6,12.7
1685534280,22.8,0.6,22.8,22.6,-0.0,0.6,12.7
1685534400,22.8,0.8,22.8,22.6,-0.0,0.6,12.7
1685534520,22.8,1.0,22.8,22.6,-0.0,0.6,12.7
1685534640,22.8,1.3,22.8,22.6,-0.0,0.6,12.7
1685534760,22.8,1.8,22.8,22.6,-0.0,0.6,12.7
1685534880,22.8,2.5,22.8,22.6,-0.0,0.6,12.7
1685535000,22.8,3.6,22.8,22.6,-0.0,0.6,12.7
1685535120,22.8,5.3,22.8,22.6,-0.0,0.6,12.7
1685535240,22.8,7.7,22.8,22.6,-0.0,0.6,12.7
1685535360,22.8,10.9,22.8,22.6,-0.0,0.6,12.7
1685535480,22.8,15.2,22.8,22.6,-0.0,0.6,12.7
1685535600,22.8,20.0,22.8,22.6,-0.0,0.6,12.7
1685535720,22.8,23.1,22.8,22.6,-0.0,0.6,12.7
1685535840,22.8,23.1,22.8,22.6,-0.0,0.6,12.7
1685535960,22.8,23.1,22.8,22.6,-0.0,0.6,12.7
1685536080,22.8,23.1,22.8,22.6,-0.0,0.6,12.6
1685536200,22.8,23.1,22.8,22.6,-0.0,0.6,12.6
1685536320,22.8,23.1,22.8,22.6,0.0,0.6,12.6
1685536440,22.8,23.1,22.8,22.6,0.0,0.6,12.6
1685536560,22.8,23.1,22.8,22.6,0.0,0.6,12.6
1685536680,22.8,24.9,22.8,22.6,0.0,0.6,12.6
1685536800,22.8,28.1,22.8,22.6,0.0,0.6,12.6
1685536920,22.8,28.8,22.8,22.6,0.0,0.6,12.6
1685537040,22.8,29.1,22.8,22.6,0.0,0.6,12.6
1685537160,22.8,29.4,22.8,22.6,0.0,0.6,12.6
1685537280,22.8,29.6,22.8,22.6,0.1,0.6,12.6
1685537400,22.8,29.8,22.8,22.6,0.1,0.6,12.6
1685537520,22.8,30.1,22.8,22.6,0.1,0.6,12.5
1685537640,22.8,30.3,22.8,22.6,0.1,0.6,12.5
1685537760,22.8,30.5,22.8,22.6,0.1,0.6,12.5
1685537880,22.8,30.6,22.8,22.6,0.1,0.6,12.5
1685538000,22.8,30.8,22.8,22.6,0.1,0.6,12.5
1685538120,22.8,30.9,22.8,22.6,0.2,0.6,12.5
1685538240,22.8,31.0,22.8,22.6,0.2,0.6,12.5
1685538360,22.8,31.2,22.8,22.6,0.2,0.6,12.5
1685538480,22.9,31.3,22.8,22.6,0.2,0.6,12.5
1685538600,22.9,31.4,22.8,22.6,0.3,0.6,12.5
1685538720,22.9,31.6,22.9,22.6,0.3,0.6,12.5
1685538840,22.9,31.6,22.9,22.6,0.3,0.6,12.5
1685538960,22.9,31.7,22.9,22.6,0.3,0.6,12.5
1685539080,22.9,31.7,22.9,22.6,0.3,0.6,12.5
1685539200,22.9,31.8,22.9,22.6,0.3,0.6,12.5
1685539320,22.9,27.0,22.9,22.6,0.4,0.6,12.5
1685539440,22.9,27.0,22.9,22.6,0.4,0.6,12.5
1685539560,22.9,27.3,22.9,22.6,0.5,0.6,12.5
1685539680,23.0,27.3,22.9,22.6,0.5,0.6,12.4
1685539800,23.0,27.4,23.0,22.6,0.5,0.6,12.4
1685539920,23.0,27.4,23.0,22.6,0.5,0.6,12.4
1685540040,23.0,27.4,23.0,22.6,0.6,0.6,12.4
1685540160,23.0,27.3,23.0,22.6,0.6,0.6,12.4
1685540280,23.0,27.7,23.0,22.6,0.6,0.6,12.4
1685540400,23.0,27.7,23.0,22.6,0.7,0.6,12.4
1685540520,23.1,26.4,23.0,22.6,0.7,0.6,12.4
1685540640,23.1,26.5,23.1,22.6,0.8,0.5,12.4
1685540760,23.1,26.5,23.1,22.6,0.8,0.6,12.4
1685540880,23.1,26.7,23.1,22.6,0.8,0.5,12.4
1685541000,23.2,26.6,23.1,22.6,0.9,0.5,12.4
1685541120,23.2,26.9,23.2,22.6,0.9,0.5,12.4
1685541240,23.2,27.0,23.2,22.6,0.9,0.6,12.4
1685541360,23.2,27.0,23.2,22.6,0.9,0.6,12.4
1685541480,23.2,27.1,23.2,22.6,0.9,0.6,12.4
1685541600,23.2,27.1,23.2,22.6,1.0,0.6,12.4
1685541720,23.3,27.1,23.3,22.6,1.0,0.5,12.4
1685541840,23.3,27.2,23.3,22.6,1.0,0.5,12.4
1685541960,23.3,27.1,23.3,22.6,1.1,0.5,12.4
1685542080,23.4,27.5,23.3,22.6,1.1,0.5,12.4
1685542200,23.4,27.6,23.4,22.6,1.1,0.5,12.4
1685542320,23.4,27.6,23.4,22.6,1.1,0.5,12.4
1685542440,23.4,27.5,23.4,22.6,1.1,0.5,12.4
1685542560,23.5,27.8,23.5,22.6,1.2,0.5,12.4
1685542680,23.5,27.6,23.5,22.6,1.3,0.5,12.4
1685542800,23.5,27.5,23.5,22.6,1.3,0.5,12.4
1685542920,23.6,28.1,23.6,22.6,1.3,0.5,12.4
1685543040,23.6,28.1,23.6,22.6,1.3,0.5,12.4
1685543160,23.6,28.0,23.6,22.6,1.3,0.5,12.4
1685543280,23.7,28.1,23.6,22.6,1.3,0.5,12.4
1685543400,23.7,28.1,23.7,22.6,1.3,0.5,12.4
1685543520,23.7,28.1,23.7,22.6,1.3,0.5,12.4
1685543640,23.7,28.0,23.7,22.6,1.3,0.5,12.4
1685543760,23.7,28.0,23.7,22.6,1.2,0.5,12.4
1685543880,23.7,28.0,23.7,22.6,1.3,0.5,12.4
1685544000,23.8,28.0,23.7,22.6,1.3,0.5,12.4
1685544120,23.8,28.0,23.8,22.6,1.3,0.5,12.4
1685544240,23.8,28.1,23.8,22.6,1.2,0.5,12.4
1685544360,23.8,27.6,23.8,22.6,1.2,0.5,12.4
1685544480,23.8,27.7,23.8,22.6,1.3,0.5,12.4
1685544600,23.8,28.1,23.8,22.6,1.3,0.5,12.4
1685544720,23.8,27.7,23.8,22.6,1.2,0.5,12.4
1685544840,23.8,27.5,23.8,22.6,1.1,0.5,12.4
1685544960,23.8,27.7,23.8,22.6,1.0,0.5,12.4
1685545080,23.8,27.7,23.8,22.6,1.0,0.5,12.4
1685545200,23.8,27.6,23.8,22.6,1.2,0.5,12.5
1685545320,23.8,28.1,23.8,22.6,1.1,0.5,12.5
1685545440,23.9,28.1,23.9,22.6,1.3,0.5,12.5
1685545560,23.9,27.9,23.9,22.6,1.3,0.5,12.5
1685545680,23.9,28.0,23.8,22.6,1.6,1.2,12.5
1685545800,23.8,28.2,23.8,22.6,1.5,1.2,12.5
1685545920,23.9,28.2,23.9,22.6,1.3,0.7,12.5
1685546040,23.8,28.0,23.8,22.6,1.2,1.0,12.5
1685546160,23.8,27.8,23.8,22.6,1.0,1.0,12.5
1685546280,23.8,27.7,23.8,22.6,1.2,1.2,12.5
1685546400,23.8,28.0,23.8,22.6,1.1,0.7,12.5
1685546520,23.8,27.1,23.8,22.6,0.9,0.8,12.5
1685546640,23.7,27.5,23.7,22.6,1.0,1.2,12.5
1685546760,23.8,27.8,23.8,22.6,1.0,0.7,12.5
1685546880,23.7,27.5,23.7,22.6,1.1,1.2,12.5
1685547000,23.7,27.7,23.7,22.6,1.0,1.1,12.5
1685547120,23.7,27.4,23.7,22.6,0.7,0.8,12.5
1685547240,23.7,27.3,23.7,22.6,0.8,0.7,12.5
1685547360,23.7,27.5,23.7,22.6,1.0,0.8,12.5
1685547480,23.7,27.7,23.7,22.6,1.1,0.8,12.5
1685547600,23.7,27.5,23.7,22.6,1.1,0.9,12.5
1685547720,23.8,27.9,23.8,22.6,1.1,0.7,12.5
1685547840,23.8,28.1,23.8,22.6,1.3,0.9,12.5
1685547960,23.8,28.2,23.8,22.6,1.3,1.2,12.5
1685548080,23.8,28.1,23.8,22.6,1.2,0.7,12.5
1685548200,23.9,39.0,23.9,22.6,1.8,0.8,12.5
1685548320,24.0,39.0,23.9,22.6,1.5,0.8,12.5
1685548440,24.0,39.3,24.0,22.6,1.8,0.7,12.5
1685548560,24.1,39.3,24.0,22.6,2.1,1.0,12.5
1685548680,24.1,39.3,24.1,22.6,2.3,1.0,12.5
1685548800,24.2,40.0,24.1,22.6,2.4,1.3,12.5
1685548920,24.2,38.8,24.2,22.6,2.7,1.3,12.5
1685549040,24.2,38.8,24.2,22.6,2.8,1.5,12.5
1685549160,24.2,38.8,24.2,22.6,2.8,1.6,12.5
1685549280,24.3,39.2,24.2,22.6,2.8,1.6,12.5
1685549400,24.3,39.2,24.3,22.6,2.7,1.6,12.5
1685549520,24.3,39.2,24.3,22.6,2.7,1.5,12.5
1685549640,24.3,39.2,24.3,22.6,2.7,1.5,12.5
1685549760,24.3,38.4,24.3,22.6,2.6,1.5,12.5
1685549880,24.3,39.1,24.3,22.6,2.7,1.5,12.6
1685550000,24.3,39.1,24.3,22.6,2.6,1.5,12.6
1685550120,24.3,38.0,24.3,22.6,2.3,1.5,12.6
1685550240,24.3,36.8,24.2,22.6,2.4,1.5,12.6
1685550360,24.3,36.8,24.3,22.6,2.4,1.5,12.6
1685550480,24.3,38.0,24.3,22.6,2.7,1.5,12.6
1685550600,24.4,38.3,24.3,22.6,2.8,1.7,12.6
1685550720,24.4,38.2,24.3,22.6,2.9,1.8,12.6
