Time stamp,Battery voltage,Array voltage,Load voltage,LVD voltage,Charging current,Load current,Battery or ambient temperature
1685550840,24.4,39.1,24.4,22.6,2.9,1.8,12.6
1685550960,24.4,39.1,24.4,22.6,3.0,1.8,12.6
1685551080,24.4,39.1,24.4,22.6,3.1,1.8,12.7
1685551200,24.5,39.1,24.5,22.6,3.2,1.8,12.7
1685551320,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685551440,24.4,39.1,24.4,22.6,2.8,1.8,12.7
1685551560,24.4,38.2,24.4,22.6,2.9,1.8,12.7
1685551680,24.4,38.6,24.4,22.6,2.8,1.8,12.7
1685551800,24.4,38.6,24.4,22.6,2.7,1.8,12.7
1685551920,24.4,37.8,24.3,22.6,2.5,1.8,12.7
1685552040,24.3,36.8,24.3,22.6,2.2,1.9,12.7
1685552160,24.3,36.8,24.2,22.6,2.1,1.8,12.8
1685552280,24.3,36.8,24.2,22.6,2.2,1.9,12.8
1685552400,24.3,36.9,24.2,22.6,2.3,1.8,12.8
1685552520,24.3,37.2,24.2,22.6,2.3,1.8,12.8
1685552640,24.3,37.6,24.2,22.6,2.4,1.8,12.8
1685552760,24.3,37.6,24.3,22.6,2.5,1.8,12.8
1685552880,24.3,38.3,24.3,22.6,2.5,1.8,12.8
1685553000,24.3,37.9,24.3,22.6,2.6,1.9,12.8
1685553120,24.4,37.9,24.3,22.6,2.7,1.8,12.8
1685553240,24.4,38.8,24.3,22.6,2.6,1.9,12.8
1685553360,24.3,39.2,24.3,22.6,2.6,2.0,12.8
1685553480,24.4,39.2,24.4,22.6,2.9,1.8,12.8
1685553600,24.5,39.1,24.5,22.6,3.1,1.8,12.8
1685553720,24.5,39.2,24.5,22.6,3.0,1.8,12.9
1685553840,24.5,39.2,24.5,22.6,3.1,2.0,12.9
1685553960,24.3,39.6,24.3,22.6,3.1,3.0,12.9
1685554080,24.3,38.4,24.2,22.6,3.1,3.0,12.9
1685554200,24.2,38.4,24.2,22.6,3.0,3.0,12.9
1685554320,24.2,38.9,24.1,22.6,2.9,3.2,12.9
1685554440,24.1,38.9,24.1,22.6,2.8,3.1,12.9
1685554560,24.1,38.9,24.1,22.6,3.0,3.1,12.9
1685554680,24.1,38.9,24.1,22.6,3.1,3.1,12.9
1685554800,24.1,39.4,24.1,22.6,3.1,3.1,12.9
1685554920,24.1,39.4,24.1,22.6,2.9,3.0,12.9
1685555040,24.0,38.9,24.0,22.6,2.7,3.1,12.9
1685555160,24.0,38.9,24.0,22.6,2.8,3.0,12.9
1685555280,24.0,38.9,24.0,22.6,2.9,3.3,12.9
1685555400,24.0,38.8,24.0,22.6,2.9,3.2,12.9
1685555520,24.0,38.8,24.0,22.6,3.0,3.1,12.9
1685555640,24.0,38.8,24.0,22.6,3.1,3.1,12.9
1685555760,24.1,39.2,24.0,22.6,3.1,3.0,13.0
1685555880,24.1,39.2,24.1,22.6,3.4,3.0,13.0
1685556000,24.2,39.2,24.2,22.6,3.8,3.0,13.0
1685556120,24.3,39.4,24.3,22.6,4.0,3.0,13.0
1685556240,24.2,39.8,24.2,22.6,3.3,3.0,13.0
1685556360,24.1,39.8,24.1,22.6,2.8,3.0,13.0
1685556480,24.0,38.4,24.0,22.6,2.8,3.1,13.0
1685556600,24.0,38.3,24.0,22.6,2.9,3.1,13.0
1685556720,24.0,38.3,24.0,22.6,3.0,3.1,13.0
1685556840,24.1,38.2,24.0,22.6,3.1,3.0,13.0
1685556960,24.2,38.8,24.1,22.6,3.1,2.4,13.0
1685557080,24.2,38.8,24.2,22.6,3.3,2.4,13.0
1685557200,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685557320,24.3,38.8,24.2,22.6,3.4,2.7,13.0
1685557440,24.2,38.8,24.1,22.6,3.1,3.0,13.0
1685557560,24.0,38.9,24.0,22.6,2.7,3.3,13.1
1685557680,24.0,38.9,23.9,22.6,2.4,3.2,13.1
1685557800,23.9,37.3,23.9,22.6,2.3,3.1,13.1
1685557920,23.9,37.0,23.8,22.6,2.2,3.1,13.1
1685558040,23.9,37.0,23.9,22.6,1.9,2.4,13.0
1685558160,23.9,38.5,23.8,22.6,2.0,2.4,13.0
1685558280,24.0,39.3,24.0,22.6,2.2,1.9,13.1
1685558400,24.0,39.3,24.0,22.6,2.4,1.9,13.1
1685558520,24.1,37.1,24.0,22.6,2.5,2.0,13.1
1685558640,24.1,37.8,24.1,22.6,2.6,1.9,13.1
1685558760,24.2,37.8,24.1,22.6,2.4,1.8,13.1
1685558880,24.1,37.5,24.1,22.6,2.1,1.9,13.1
1685559000,24.0,38.5,24.0,22.6,1.6,1.9,13.0
1685559120,23.9,38.5,23.9,22.6,1.6,2.0,13.0
1685559240,23.9,39.4,23.9,22.6,1.6,1.9,13.0
1685559360,23.9,38.6,23.9,22.6,1.6,1.9,13.0
1685559480,23.9,38.6,23.9,22.6,1.6,1.8,13.0
1685559600,23.9,38.7,23.9,22.6,1.8,1.9,13.0
1685559720,23.9,39.1,23.9,22.6,1.8,1.9,13.0
1685559840,23.9,39.1,23.8,22.6,1.6,1.9,13.0
1685559960,23.8,39.2,23.8,22.6,1.6,1.9,13.0
1685560080,23.8,38.5,23.8,22.6,1.5,2.0,13.0
1685560200,23.8,38.5,23.7,22.6,1.3,1.8,13.0
1685560320,23.7,38.5,23.7,22.6,1.3,1.9,13.0
1685560440,23.7,37.8,23.7,22.6,1.1,1.8,13.0
1685560560,23.7,37.8,23.6,22.6,1.1,1.9,13.0
1685560680,23.6,27.6,23.6,22.6,1.1,1.8,13.0
1685560800,23.6,27.6,23.6,22.6,1.1,1.8,13.0
1685560920,23.6,27.5,23.6,22.6,1.1,1.6,13.0
1685561040,23.6,27.7,23.6,22.6,1.1,1.6,13.0
1685561160,23.7,27.4,23.6,22.6,1.1,1.2,13.0
1685561280,23.6,27.7,23.6,22.6,1.1,1.8,13.0
1685561400,23.7,27.7,23.6,22.6,1.2,1.4,13.0
1685561520,23.6,27.7,23.6,22.6,1.2,1.7,13.0
1685561640,23.6,27.9,23.6,22.6,1.2,1.7,13.0
1685561760,23.7,27.6,23.6,22.6,1.2,1.4,13.0
1685561880,23.6,27.6,23.6,22.6,1.1,1.4,13.0
1685562000,23.7,27.5,23.6,22.6,1.2,1.3,13.0
1685562120,23.7,28.0,23.7,22.6,1.3,1.3,12.9
1685562240,23.7,27.9,23.7,22.6,1.3,1.4,12.9
1685562360,23.7,28.0,23.7,22.6,1.3,1.3,12.9
1685562480,23.7,28.0,23.7,22.6,1.3,1.4,12.9
1685562600,23.7,27.8,23.7,22.6,1.3,1.3,12.9
1685562720,23.7,28.1,23.7,22.6,1.3,1.3,12.9
1685562840,23.7,28.0,23.7,22.6,1.3,1.3,12.9
1685562960,23.7,28.0,23.7,22.6,1.3,1.4,12.9
1685563080,23.7,28.0,23.7,22.6,1.4,1.3,12.9
1685563200,23.6,33.0,23.6,22.6,1.3,1.8,13.0
1685563320,23.7,28.0,23.7,22.6,1.5,1.3,12.9
1685563440,23.7,28.1,23.7,22.6,1.4,1.4,12.9
1685563560,23.7,28.0,23.7,22.6,1.5,1.7,12.9
1685563680,23.8,39.6,23.7,22.6,1.6,1.3,12.9
1685563800,23.8,38.1,23.8,22.6,1.7,1.5,12.9
1685563920,23.8,39.7,23.8,22.6,1.6,1.4,12.9
1685564040,23.8,39.7,23.8,22.6,1.6,1.4,12.9
1685564160,23.8,38.9,23.8,22.6,1.5,1.3,12.9
1685564280,23.8,39.2,23.8,22.6,1.5,1.3,12.9
1685564400,23.8,39.2,23.8,22.6,1.7,1.3,12.9
1685564520,23.9,38.8,23.8,22.6,1.7,1.2,12.9
1685564640,23.9,37.9,23.9,22.6,1.7,1.2,12.9
1685564760,23.9,37.9,23.9,22.6,1.8,1.4,12.9
1685564880,23.9,38.5,23.9,22.6,1.6,1.2,12.9
1685565000,23.9,38.5,23.8,22.6,1.5,1.4,12.9
1685565120,23.8,38.5,23.8,22.6,1.4,1.3,12.9
1685565240,23.8,39.2,23.8,22.6,1.5,1.5,12.9
1685565360,23.9,39.5,23.8,22.6,1.5,1.3,12.9
1685565480,23.8,39.5,23.8,22.6,1.3,1.2,12.9
1685565600,23.8,38.8,23.8,22.6,1.6,1.6,12.9
1685565720,23.9,38.8,23.8,22.6,1.6,1.3,12.9
1685565840,23.9,39.6,23.8,22.6,1.6,1.3,12.9
1685565960,23.9,38.9,23.8,22.6,1.6,1.3,12.9
1685566080,23.8,38.9,23.8,22.6,1.6,1.5,12.9
1685566200,23.9,38.9,23.9,22.6,1.6,1.3,12.9
1685566320,23.9,38.7,23.8,22.6,1.5,1.4,12.9
1685566440,23.9,38.7,23.9,22.6,1.7,1.3,12.9
1685566560,23.9,39.1,23.9,22.6,1.6,1.3,12.9
1685566680,23.9,39.4,23.8,22.6,1.4,1.3,12.9
1685566800,23.8,39.4,23.8,22.6,1.4,1.7,12.9
1685566920,23.9,38.4,23.9,22.6,1.7,1.4,12.9
1685567040,23.9,39.3,23.8,22.6,1.8,1.7,12.9
1685567160,23.9,39.3,23.8,22.6,1.7,1.8,12.9
1685567280,23.9,39.8,23.9,22.6,1.6,1.2,12.9
1685567400,23.9,39.1,23.9,22.6,1.6,1.3,12.9
1685567520,24.0,39.1,23.9,22.6,1.7,1.3,12.9
1685567640,24.0,39.6,24.0,22.6,1.8,1.3,12.9
1685567760,24.0,39.3,24.0,22.6,1.8,1.3,12.9
1685567880,24.0,39.3,24.0,22.6,1.9,1.4,12.9
1685568000,24.0,39.7,24.0,22.6,2.0,1.4,12.9
1685568120,24.1,38.8,24.0,22.6,2.0,1.4,12.9
1685568240,24.0,38.8,24.0,22.6,1.6,1.3,12.9
1685568360,24.0,38.7,24.0,22.6,1.4,1.3,12.9
1685568480,24.0,38.4,24.0,22.6,1.4,1.4,12.9
1685568600,24.0,38.4,24.0,22.6,1.6,1.2,12.9
1685568720,24.0,38.5,24.0,22.6,1.8,1.4,13.0
1685568840,24.1,39.3,24.0,22.6,1.9,1.3,13.0
1685568960,24.1,39.3,24.0,22.6,1.7,1.3,13.0
1685569080,24.0,39.4,24.0,22.6,1.5,1.4,12.9
1685569200,24.0,38.6,23.9,22.6,1.3,1.4,12.9
1685569320,23.9,38.6,23.9,22.6,1.5,1.7,13.0
1685569440,24.0,38.9,24.0,22.6,1.8,1.6,13.0
1685569560,24.0,39.2,24.0,22.6,1.8,1.6,13.0
1685569680,24.1,39.2,24.0,22.6,1.8,1.3,13.0
1685569800,24.0,39.6,24.0,22.6,1.7,1.5,13.0
1685569920,24.1,39.5,24.0,22.6,1.7,1.3,13.0
1685570040,24.0,39.5,24.0,22.6,1.4,1.3,12.9
1685570160,24.0,38.8,23.9,22.6,1.4,1.4,12.9
1685570280,24.0,39.4,24.0,22.6,1.7,1.2,13.0
1685570400,24.1,39.4,24.0,22.6,1.8,1.3,13.0
1685570520,24.1,39.3,24.0,22.6,1.7,1.3,13.0
1685570640,24.1,39.2,24.0,22.6,1.7,1.3,13.0
1685570760,24.1,39.2,24.1,22.6,1.9,1.4,13.0
1685570880,24.2,39.9,24.2,22.6,2.1,1.2,13.0
1685571000,24.2,39.1,24.1,22.6,2.0,1.4,13.0
1685571120,24.2,39.1,24.2,22.6,2.1,1.2,13.0
1685571240,24.2,39.8,24.2,22.6,2.2,1.6,13.0
1685571360,24.2,37.3,24.2,22.6,2.3,1.5,13.0
1685571480,24.2,37.3,24.2,22.6,2.3,1.7,13.0
1685571600,24.3,37.7,24.3,22.6,2.4,1.5,13.0
1685571720,24.3,38.8,24.3,22.6,2.6,1.7,13.0
1685571840,24.3,38.8,24.3,22.6,2.6,1.6,13.0
1685571960,24.4,38.0,24.4,22.6,2.6,1.5,13.0
1685572080,24.4,38.8,24.3,22.6,2.6,1.9,13.0
1685572200,24.4,38.8,24.4,22.6,2.7,1.8,13.0
1685572320,24.4,38.7,24.4,22.6,2.8,1.8,13.0
1685572440,24.5,38.7,24.4,22.6,2.9,1.8,13.1
1685572560,24.5,38.7,24.5,22.6,3.0,1.8,13.1
1685572680,24.5,39.2,24.5,22.6,2.9,1.8,13.1
1685572800,24.5,38.7,24.4,22.6,2.7,1.8,13.1
1685572920,24.5,38.7,24.4,22.6,2.7,1.8,13.1
1685573040,24.5,38.3,24.4,22.6,2.7,1.8,13.1
1685573160,24.5,38.7,24.4,22.6,2.7,1.8,13.1
1685573280,24.5,38.7,24.4,22.6,2.7,1.8,13.1
1685573400,24.4,38.3,24.4,22.6,2.7,2.0,13.2
1685573520,24.5,38.7,24.5,22.6,2.8,1.8,13.2
1685573640,24.5,38.7,24.5,22.6,2.7,1.8,13.2
1685573760,24.5,38.3,24.4,22.6,2.6,1.8,13.2
1685573880,24.4,38.3,24.4,22.6,2.6,1.8,13.2
1685574000,24.5,38.3,24.5,22.6,2.8,1.8,13.2
1685574120,24.3,39.1,24.3,22.6,2.9,3.0,13.2
1685574240,24.3,39.1,24.3,22.6,2.9,3.0,13.2
1685574360,24.3,39.4,24.2,22.6,3.0,3.0,13.2
1685574480,24.2,38.4,24.2,22.6,3.0,3.0,13.2
1685574600,24.2,38.4,24.2,22.6,2.8,3.1,13.2
1685574720,24.2,38.9,24.1,22.6,2.8,3.0,13.3
1685574840,24.2,37.9,24.1,22.6,2.9,3.0,13.3
1685574960,24.2,37.9,24.1,22.6,2.9,3.0,13.3
1685575080,24.1,38.8,24.1,22.6,2.8,3.0,13.3
1685575200,24.1,38.9,24.1,22.6,2.8,3.0,13.3
1685575320,24.1,38.9,24.1,22.6,2.8,3.0,13.3
1685575440,24.0,38.4,24.0,22.6,2.8,3.3,13.3
1685575560,24.0,38.9,24.0,22.6,2.7,3.1,13.3
1685575680,24.0,38.9,24.0,22.6,2.7,3.3,13.3
1685575800,24.0,38.0,24.0,22.6,2.8,3.1,13.3
1685575920,24.0,38.8,24.0,22.6,2.8,3.0,13.3
1685576040,24.0,38.8,24.0,22.6,2.9,3.0,13.3
1685576160,24.0,39.2,24.0,22.6,3.0,3.0,13.4
1685576280,24.1,38.7,24.1,22.6,3.2,3.0,13.4
1685576400,24.1,38.7,24.1,22.6,3.3,3.0,13.4
1685576520,24.1,39.2,24.0,22.6,3.1,3.3,13.4
1685576640,24.0,38.8,24.0,22.6,2.8,3.2,13.4
1685576760,24.0,38.8,24.0,22.6,2.7,2.9,13.4
1685576880,24.1,38.4,24.0,22.6,2.5,2.4,13.4
1685577000,24.0,37.3,24.0,22.6,2.3,2.4,13.4
1685577120,23.9,37.3,23.9,22.6,2.1,2.9,13.4
1685577240,23.8,39.0,23.8,22.6,1.9,3.1,13.4
1685577360,24.0,39.2,23.9,22.6,1.7,1.8,13.4
1685577480,23.9,39.2,23.9,22.6,1.6,1.8,13.4
1685577600,23.9,38.4,23.9,22.6,1.6,1.8,13.4
1685577720,23.9,38.4,23.9,22.6,1.5,1.9,13.4
1685577840,23.9,38.4,23.8,22.6,1.4,1.9,13.4
1685577960,23.9,39.2,23.8,22.6,1.4,1.8,13.4
1685578080,23.8,38.3,23.8,22.6,1.4,1.8,13.4
1685578200,23.8,38.3,23.8,22.6,1.3,1.9,13.4
1685578320,23.8,38.8,23.8,22.6,1.3,1.9,13.4
1685578440,23.7,37.8,23.7,22.6,1.2,2.1,13.4
1685578560,23.7,37.8,23.7,22.6,1.2,1.9,13.4
1685578680,23.7,38.7,23.7,22.6,1.3,1.7,13.4
1685578800,23.8,38.7,23.7,22.6,1.3,1.5,13.4
1685578920,23.8,39.2,23.8,22.6,1.5,1.5,13.4
1685579040,23.8,38.8,23.8,22.6,1.6,1.5,13.4
1685579160,23.8,38.8,23.8,22.6,1.5,1.5,13.4
1685579280,23.8,39.0,23.8,22.6,1.5,1.5,13.4
1685579400,23.8,38.4,23.8,22.6,1.5,1.7,13.4
1685579520,23.8,38.4,23.8,22.6,1.4,1.7,13.4
1685579640,23.7,39.2,23.7,22.6,1.2,1.8,13.4
1685579760,23.7,38.9,23.7,22.6,1.1,1.6,13.4
1685579880,23.7,38.9,23.6,22.6,0.9,1.5,13.4
1685580000,23.6,27.1,23.6,22.6,0.7,1.3,13.4
1685580120,23.6,27.0,23.6,22.6,0.6,1.5,13.4
1685580240,23.5,26.6,23.5,22.6,0.5,1.4,13.4
1685580360,23.5,36.7,23.5,22.6,0.5,1.3,13.4
1685580480,23.5,26.5,23.5,22.6,0.5,1.3,13.4
1685580600,23.5,26.5,23.5,22.6,0.6,1.4,13.4
1685580720,23.5,26.5,23.5,22.6,0.6,1.3,13.4
1685580840,23.5,26.7,23.5,22.6,0.6,1.3,13.4
1685580960,23.4,26.7,23.4,22.6,0.6,1.5,13.4
1685581080,23.5,26.7,23.5,22.6,0.6,1.1,13.4
1685581200,23.5,26.5,23.4,22.6,0.6,1.2,13.4
1685581320,23.5,26.6,23.5,22.6,0.7,1.0,13.3
1685581440,23.5,26.9,23.5,22.6,0.6,1.0,13.3
1685581560,23.5,26.9,23.5,22.6,0.6,1.0,13.3
1685581680,23.5,26.7,23.4,22.6,0.6,1.2,13.3
1685581800,23.5,26.5,23.5,22.6,0.6,1.0,13.3
1685581920,23.5,26.5,23.4,22.6,0.6,1.1,13.3
1685582040,23.4,26.6,23.4,22.6,0.6,1.2,13.3
1685582160,23.4,26.6,23.4,22.6,0.5,1.0,13.3
1685582280,23.4,26.5,23.4,22.6,0.4,1.2,13.3
1685582400,23.3,26.0,23.3,22.6,0.3,1.5,13.3
1685582520,23.3,26.0,23.3,22.6,0.3,1.2,13.3
1685582640,23.3,27.2,23.3,22.6,0.3,1.0,13.3
1685582760,23.3,27.3,23.3,22.6,0.3,1.1,13.3
1685582880,23.3,27.3,23.3,22.6,0.3,0.9,13.3
1685583000,23.4,26.0,23.3,22.6,0.3,0.8,13.3
1685583120,23.4,25.9,23.3,22.6,0.3,0.8,13.3
1685583240,23.3,26.0,23.3,22.6,0.3,0.9,13.3
1685583360,23.3,27.0,23.3,22.6,0.2,0.9,13.3
1685583480,23.3,30.9,23.3,22.6,0.2,0.9,13.3
1685583600,23.3,31.0,23.3,22.6,0.2,0.8,13.3
1685583720,23.3,30.9,23.3,22.6,0.2,0.9,13.3
1685583840,23.3,30.9,23.3,22.6,0.2,0.7,13.3
1685583960,23.3,30.8,23.3,22.6,0.2,0.8,13.3
1685584080,23.3,30.6,23.2,22.6,0.2,0.9,13.3
1685584200,23.3,30.6,23.3,22.6,0.2,0.8,13.3
1685584320,23.2,30.7,23.2,22.6,0.2,0.9,13.3
1685584440,23.3,30.7,23.3,22.6,0.2,0.5,13.3
1685584560,23.3,30.5,23.3,22.6,0.2,0.5,13.3
1685584680,23.3,30.4,23.3,22.6,0.1,0.5,13.3
1685584800,23.3,30.3,23.3,22.6,0.1,0.6,13.3
1685584920,23.3,30.2,23.3,22.6,0.1,0.6,13.3
1685585040,23.3,30.1,23.3,22.6,0.1,0.6,13.2
1685585160,23.3,30.1,23.3,22.6,0.1,0.6,13.2
1685585280,23.3,30.0,23.3,22.6,0.1,0.5,13.2
1685585400,23.3,29.8,23.2,22.6,0.1,0.5,13.2
1685585520,23.3,29.7,23.2,22.6,0.1,0.5,13.2
1685585640,23.2,29.7,23.2,22.6,0.1,0.6,13.2
1685585760,23.2,29.8,23.2,22.6,0.1,0.6,13.2
1685585880,23.2,29.7,23.2,22.6,0.1,0.5,13.2
1685586000,23.2,29.6,23.2,22.6,0.1,0.6,13.2
1685586120,23.2,29.5,23.2,22.6,0.1,0.6,13.2
1685586240,23.2,29.4,23.2,22.6,0.1,0.6,13.2
1685586360,23.2,29.4,23.2,22.6,0.1,0.5,13.2
1685586480,23.2,29.4,23.2,22.6,0.1,0.5,13.2
1685586600,23.2,29.3,23.2,22.6,0.1,0.6,13.2
1685586720,23.2,29.1,23.2,22.6,0.0,0.6,13.2
1685586840,23.2,29.0,23.2,22.6,0.0,0.6,13.2
1685586960,23.2,28.8,23.2,22.6,0.0,0.5,13.2
1685587080,23.2,28.4,23.2,22.6,0.0,0.6,13.2
1685587200,23.2,28.0,23.2,22.6,0.0,0.6,13.2
1685587320,23.2,27.6,23.1,22.6,0.0,0.6,13.2
1685587440,23.2,26.8,23.1,22.6,-0.0,0.6,13.2
1685587560,23.1,25.8,23.1,22.6,0.0,0.6,13.2
1685587680,23.1,24.1,23.1,22.6,-0.0,0.6,13.2
1685587800,23.1,23.5,23.1,22.6,-0.0,0.6,13.2
1685587920,23.1,23.4,23.1,22.6,0.0,0.6,13.2
1685588040,23.1,23.4,23.1,22.6,0.0,0.5,13.2
1685588160,23.1,23.4,23.1,22.6,-0.0,0.6,13.2
1685588280,23.1,23.4,23.1,22.6,0.0,0.6,13.2
1685588400,23.1,23.4,23.1,22.6,0.0,0.6,13.2
1685588520,23.1,23.4,23.1,22.6,0.0,0.5,13.2
1685588640,23.1,23.4,23.1,22.6,0.0,0.6,13.2
1685588760,23.1,23.4,23.1,22.6,-0.0,0.6,13.2
1685588880,23.1,23.3,23.1,22.6,-0.0,0.6,13.2
1685589000,23.1,21.5,23.1,22.6,-0.0,0.6,13.2
1685589120,23.1,17.3,23.1,22.6,0.0,0.6,13.2
1685589240,23.1,13.2,23.1,22.6,0.0,0.6,13.2
1685589360,23.0,9.7,23.0,22.6,-0.0,0.5,13.2
1685589480,23.0,7.9,23.0,22.6,-0.0,0.6,13.2
1685589600,23.0,6.2,23.0,22.6,-0.0,0.6,13.2
1685589720,23.0,4.9,23.0,22.6,-0.0,0.6,13.2
1685589840,23.0,3.4,23.0,22.6,0.0,0.6,13.2
1685589960,23.0,2.5,23.0,22.6,0.0,0.6,13.2
1685590080,23.0,1.9,23.0,22.6,0.0,0.6,13.2
1685590200,23.0,1.3,23.0,22.6,0.0,0.6,13.2
1685590320,23.0,1.0,23.0,22.6,0.0,0.6,13.1
1685590440,23.0,0.8,23.0,22.6,0.0,0.6,13.1
1685590560,23.0,0.7,23.0,22.6,0.0,0.6,13.1
1685590680,23.0,0.6,23.0,22.6,-0.0,0.6,13.1
1685590800,23.0,0.6,23.0,22.6,-0.0,0.6,13.1
1685590920,23.0,0.5,23.0,22.6,-0.0,0.6,13.1
1685591040,23.0,0.5,23.0,22.6,-0.0,0.6,13.1
1685591160,23.0,0.5,23.0,22.6,-0.0,0.6,13.1
1685591280,23.0,0.4,23.0,22.6,-0.0,0.6,13.1
1685591400,23.0,0.4,23.0,22.6,-0.0,0.6,13.1
1685591520,23.0,0.4,23.0,22.6,-0.0,0.6,13.1
1685591640,23.0,0.4,23.0,22.6,-0.0,0.6,13.1
1685591760,23.0,0.4,23.0,22.6,-0.0,0.6,13.1
1685591880,23.0,0.4,23.0,22.6,-0.0,0.6,13.1
1685592000,23.0,0.4,23.0,22.6,-0.0,0.6,13.1
1685592120,22.9,0.4,23.0,22.6,-0.0,0.6,13.1
1685592240,22.9,0.4,22.9,22.6,-0.0,0.6,13.1
1685592360,22.9,0.4,22.9,22.6,-0.0,0.6,13.1
1685592480,22.9,0.4,22.9,22.6,-0.0,0.6,13.1
1685592600,22.9,0.4,22.9,22.6,0.0,0.6,13.1
1685592720,22.9,0.4,22.9,22.6,0.0,0.6,13.1
1685592840,22.9,0.4,22.9,22.6,-0.0,0.6,13.1
1685592960,22.9,0.4,22.9,22.6,0.0,0.6,13.1
1685593080,22.9,0.4,22.9,22.6,0.0,0.6,13.1
1685593200,22.9,0.4,22.9,22.6,0.0,0.6,13.1
1685593320,22.9,0.4,22.9,22.6,0.0,0.6,13.1
1685593440,22.9,0.5,22.9,22.6,0.0,0.6,13.1
1685593560,22.9,0.5,22.9,22.6,0.0,0.6,13.1
1685593680,22.9,0.5,22.9,22.6,0.0,0.6,13.1
1685593800,22.9,0.5,22.9,22.6,0.0,0.6,13.1
1685593920,22.9,0.5,22.9,22.6,0.0,0.6,13.1
1685594040,22.9,0.5,22.9,22.6,-0.0,0.6,13.1
1685594160,22.9,0.5,22.9,22.6,-0.0,0.6,13.1
1685594280,22.9,0.5,22.9,22.6,0.0,0.6,13.1
1685594400,22.9,0.5,22.9,22.6,-0.0,0.6,13.1
1685594520,22.9,0.4,22.9,22.6,-0.0,0.6,13.1
1685594640,22.9,0.4,22.9,22.6,-0.0,0.6,13.1
1685594760,22.9,0.5,22.9,22.6,0.0,0.6,13.1
1685594880,22.9,0.5,22.9,22.6,-0.0,0.6,13.1
1685595000,22.9,0.4,22.9,22.6,0.0,0.6,13.1
1685595120,22.9,0.5,22.9,22.6,0.0,0.6,13.1
1685595240,22.9,0.5,22.9,22.6,-0.0,0.6,13.1
1685595360,22.9,0.5,22.9,22.6,-0.0,0.6,13.1
1685595480,22.9,0.5,22.9,22.6,-0.0,0.6,13.1
1685595600,22.9,0.5,22.9,22.6,0.0,0.6,13.1
1685595720,22.9,0.5,22.9,22.6,0.0,0.6,13.1
1685595840,22.8,0.5,22.9,22.6,-0.0,0.6,13.1
1685595960,22.8,0.5,22.9,22.6,-0.0,0.6,13.1
1685596080,22.8,0.5,22.9,22.6,-0.0,0.6,13.1
1685596200,22.8,0.5,22.8,22.6,-0.0,0.6,13.1
1685596320,22.8,0.5,22.8,22.6,-0.0,0.6,13.1
1685596440,22.8,0.5,22.8,22.6,-0.0,0.6,13.1
1685596560,22.8,0.5,22.8,22.6,-0.0,0.6,13.1
1685596680,22.8,0.5,22.8,22.6,-0.0,0.6,13.1
1685596800,22.8,0.5,22.8,22.6,-0.0,0.6,13.1
1685596920,22.8,0.5,22.8,22.6,-0.0,0.6,13.1
1685597040,22.8,0.5,22.8,22.6,-0.0,0.6,13.1
1685597160,22.8,0.5,22.8,22.6,-0.0,0.6,13.1
1685597280,22.8,0.5,22.8,22.6,-0.0,0.6,13.1
1685597400,22.8,0.5,22.8,22.6,-0.0,0.6,13.1
1685597520,22.8,0.5,22.8,22.6,-0.0,0.6,13.1
1685597640,22.8,0.5,22.8,22.6,-0.0,0.6,13.1
1685597760,22.8,0.5,22.8,22.6,-0.0,0.6,13.1
1685597880,22.8,0.4,22.8,22.6,-0.0,0.6,13.1
1685598000,22.8,0.4,22.8,22.6,-0.0,0.6,13.1
1685598120,22.8,0.4,22.8,22.6,-0.0,0.6,13.1
1685598240,22.8,0.4,22.8,22.6,-0.0,0.6,13.1
1685598360,22.8,0.5,22.8,22.6,-0.0,0.6,13.1
1685598480,22.8,0.5,22.8,22.6,-0.0,0.6,13.1
1685598600,22.8,0.5,22.8,22.6,-0.0,0.6,13.1
1685598720,22.8,0.5,22.8,22.6,-0.0,0.6,13.1
1685598840,22.8,0.5,22.8,22.6,-0.0,0.6,13.1
1685598960,22.8,0.5,22.8,22.6,-0.0,0.6,13.1
1685599080,22.8,0.5,22.8,22.6,-0.0,0.6,13.1
1685599200,22.8,0.5,22.8,22.6,-0.0,0.6,13.1
1685599320,22.8,0.5,22.8,22.6,-0.0,0.6,13.1
1685599440,22.8,0.5,22.8,22.6,-0.0,0.6,13.1
1685599560,22.8,0.5,22.8,22.6,-0.0,0.6,13.1
1685599680,22.8,0.5,22.8,22.6,-0.0,0.6,13.1
1685599800,22.8,0.5,22.8,22.6,-0.0,0.6,13.1
1685599920,22.8,0.5,22.8,22.6,-0.0,0.6,13.1
1685600040,22.8,0.5,22.8,22.6,-0.0,0.6,13.1
1685600160,22.8,0.5,22.8,22.6,-0.0,0.6,13.1
1685600280,22.8,0.4,22.8,22.6,-0.0,0.6,13.1
1685600400,22.8,0.4,22.8,22.6,-0.0,0.6,13.1
1685600520,22.8,0.4,22.8,22.6,-0.0,0.6,13.1
1685600640,22.8,0.4,22.8,22.6,-0.0,0.6,13.1
1685600760,22.8,0.4,22.8,22.6,-0.0,0.6,13.1
1685600880,22.8,0.4,22.8,22.6,-0.0,0.6,13.1
1685601000,22.8,0.4,22.8,22.6,-0.0,0.6,13.1
1685601120,22.8,0.4,22.8,22.6,-0.0,0.6,13.1
1685601240,22.8,0.4,22.8,22.6,-0.0,0.6,13.0
1685601360,22.8,0.4,22.8,22.6,-0.0,0.6,13.0
1685601480,22.8,0.4,22.8,22.6,-0.0,0.6,13.0
1685601600,22.8,0.4,22.8,22.6,-0.0,0.6,13.0
1685601720,22.8,0.4,22.8,22.6,-0.0,0.6,13.0
1685601840,22.8,0.4,22.8,22.6,-0.0,0.6,13.0
1685601960,22.8,0.4,22.8,22.6,-0.0,0.6,13.0
1685602080,22.8,0.4,22.8,22.6,-0.0,0.6,13.0
1685602200,22.8,0.4,22.8,22.6,-0.0,0.6,13.0
1685602320,22.8,0.4,22.8,22.6,-0.0,0.6,13.0
1685602440,22.8,0.4,22.8,22.6,-0.0,0.6,13.0
1685602560,22.8,0.4,22.8,22.6,-0.0,0.6,13.0
1685602680,22.8,0.4,22.8,22.6,-0.0,0.6,13.0
1685602800,22.8,0.4,22.8,22.6,-0.0,0.6,13.0
1685602920,22.8,0.4,22.8,22.6,-0.0,0.6,13.0
1685603040,22.8,0.4,22.8,22.6,-0.0,0.6,13.0
1685603160,22.8,0.4,22.8,22.6,-0.0,0.6,13.0
1685603280,22.8,0.4,22.8,22.6,-0.0,0.6,13.0
1685603400,22.8,0.4,22.8,22.6,-0.0,0.6,13.0
1685603520,22.8,0.4,22.8,22.6,-0.0,0.6,13.0
1685603640,22.8,0.4,22.8,22.6,-0.0,0.6,13.0
1685603760,22.8,0.4,22.8,22.6,-0.0,0.6,13.0
1685603880,22.8,0.4,22.8,22.6,-0.0,0.6,13.0
1685604000,22.8,0.4,22.8,22.6,-0.0,0.6,13.0
1685604120,22.8,0.4,22.8,22.6,-0.0,0.6,13.0
1685604240,22.8,0.3,22.8,22.6,-0.0,0.6,13.0
1685604360,22.8,0.3,22.8,22.6,-0.0,0.6,13.0
1685604480,22.8,0.3,22.8,22.6,-0.0,0.6,13.0
1685604600,22.8,0.3,22.8,22.6,-0.0,0.6,13.0
1685604720,22.8,0.4,22.8,22.6,-0.0,0.6,13.0
1685604840,22.8,0.4,22.8,22.6,-0.0,0.6,13.0
1685604960,22.8,0.4,22.8,22.6,-0.0,0.6,13.0
1685605080,22.8,0.4,22.8,22.6,-0.0,0.6,13.0
1685605200,22.8,0.4,22.8,22.6,-0.0,0.6,13.0
1685605320,22.8,0.4,22.8,22.6,-0.0,0.6,13.0
1685605440,22.8,0.4,22.8,22.6,-0.0,0.6,13.0
1685605560,22.8,0.4,22.8,22.6,-0.0,0.6,13.0
1685605680,22.8,0.4,22.8,22.6,-0.0,0.6,13.0
1685605800,22.8,0.4,22.8,22.6,-0.0,0.6,13.0
1685605920,22.8,0.4,22.8,22.6,-0.0,0.6,13.0
1685606040,22.8,0.4,22.8,22.6,-0.0,0.6,13.0
1685606160,22.8,0.3,22.8,22.6,-0.0,0.6,13.0
1685606280,22.8,0.3,22.8,22.6,-0.0,0.6,13.0
1685606400,22.8,0.3,22.8,22.6,-0.0,0.6,13.0
1685606520,22.8,0.3,22.8,22.6,0.0,0.6,13.0
1685606640,22.8,0.3,22.8,22.6,-0.0,0.6,13.0
1685606760,22.8,0.3,22.8,22.6,-0.0,0.6,13.0
1685606880,22.8,0.3,22.8,22.6,-0.0,0.6,13.0
1685607000,22.8,0.3,22.8,22.6,-0.0,0.6,13.0
1685607120,22.8,0.3,22.8,22.6,-0.0,0.6,13.0
1685607240,22.8,0.3,22.8,22.6,-0.0,0.6,13.0
1685607360,22.8,0.3,22.8,22.6,-0.0,0.6,13.0
1685607480,22.8,0.3,22.8,22.6,-0.0,0.6,13.0
1685607600,22.8,0.3,22.8,22.6,-0.0,0.6,13.0
1685607720,22.8,0.3,22.8,22.6,-0.0,0.6,13.0
1685607840,22.8,0.3,22.8,22.6,-0.0,0.6,13.0
1685607960,22.8,0.3,22.8,22.6,-0.0,0.6,13.0
1685608080,22.8,0.3,22.8,22.6,-0.0,0.6,13.0
1685608200,22.8,0.3,22.8,22.6,0.0,0.6,13.0
1685608320,22.8,0.3,22.8,22.6,-0.0,0.6,13.0
1685608440,22.8,0.3,22.8,22.6,-0.0,0.6,13.0
1685608560,22.8,0.3,22.8,22.6,-0.0,0.6,13.0
1685608680,22.8,0.3,22.8,22.6,-0.0,0.6,13.0
1685608800,22.8,0.3,22.8,22.6,-0.0,0.6,13.0
1685608920,22.8,0.3,22.8,22.6,-0.0,0.6,13.0
1685609040,22.8,0.3,22.8,22.6,-0.0,0.6,13.0
1685609160,22.8,0.3,22.8,22.6,-0.0,0.6,13.0
1685609280,22.8,0.3,22.8,22.6,-0.0,0.6,13.0
1685609400,22.8,0.3,22.8,22.6,-0.0,0.6,13.0
1685609520,22.8,0.3,22.8,22.6,-0.0,0.6,13.0
1685609640,22.8,0.3,22.8,22.6,-0.0,0.6,13.0
1685609760,22.8,0.3,22.8,22.6,-0.0,0.6,13.0
1685609880,22.8,0.3,22.8,22.6,-0.0,0.6,13.0
1685610000,22.8,0.3,22.8,22.6,-0.0,0.6,13.0
1685610120,22.8,0.3,22.8,22.6,-0.0,0.6,13.0
1685610240,22.8,0.3,22.8,22.6,-0.0,0.6,13.0
1685610360,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685610480,22.8,0.3,22.8,22.6,-0.0,0.6,13.0
1685610600,22.8,0.3,22.8,22.6,-0.0,0.6,13.0
1685610720,22.8,0.3,22.8,22.6,-0.0,0.6,13.0
1685610840,22.8,0.3,22.8,22.6,-0.0,0.6,13.0
1685610960,22.8,0.3,22.8,22.6,-0.0,0.6,13.0
1685611080,22.8,0.3,22.8,22.6,-0.0,0.6,13.0
1685611200,22.8,0.3,22.8,22.6,-0.0,0.6,13.0
1685611320,22.8,0.3,22.8,22.6,-0.0,0.6,13.0
1685611440,22.8,0.3,22.8,22.6,-0.0,0.6,13.0
1685611560,22.8,0.3,22.8,22.6,-0.0,0.6,13.0
1685611680,22.8,0.3,22.8,22.6,-0.0,0.6,13.0
1685611800,22.8,0.3,22.8,22.6,-0.0,0.6,13.0
1685611920,22.8,0.3,22.8,22.6,-0.0,0.6,13.0
1685612040,22.8,0.3,22.8,22.6,-0.0,0.6,12.9
1685612160,22.8,0.3,22.8,22.6,-0.0,0.6,12.9
1685612280,22.8,0.3,22.8,22.6,-0.0,0.6,12.9
1685612400,22.8,0.3,22.8,22.6,-0.0,0.6,12.9
1685612520,22.8,0.3,22.8,22.6,-0.0,0.6,12.9
1685612640,22.8,0.3,22.8,22.6,-0.0,0.6,12.9
1685612760,22.8,0.3,22.8,22.6,-0.0,0.6,12.9
1685612880,22.8,0.3,22.8,22.6,-0.0,0.6,12.9
1685613000,22.8,0.3,22.8,22.6,-0.0,0.6,12.9
1685613120,22.8,0.3,22.8,22.6,-0.0,0.6,12.9
1685613240,22.8,0.3,22.8,22.6,-0.0,0.6,12.9
1685613360,22.8,0.3,22.8,22.6,-0.0,0.6,12.9
1685613480,22.8,0.3,22.8,22.6,-0.0,0.6,12.9
1685613600,22.8,0.3,22.8,22.6,-0.0,0.6,12.9
1685613720,22.8,0.3,22.8,22.6,-0.0,0.6,12.9
1685613840,22.8,0.2,22.8,22.6,-0.0,0.6,12.9
1685613960,22.8,0.2,22.8,22.6,-0.0,0.6,12.9
1685614080,22.8,0.3,22.8,22.6,-0.0,0.6,12.9
1685614200,22.8,0.3,22.8,22.6,-0.0,0.6,12.9
1685614320,22.8,0.3,22.8,22.6,-0.0,0.6,12.9
1685614440,22.8,0.3,22.8,22.6,-0.0,0.6,12.9
1685614560,22.8,0.3,22.8,22.6,-0.0,0.6,12.9
1685614680,22.8,0.3,22.8,22.6,-0.0,0.6,12.9
1685614800,22.8,0.3,22.8,22.6,-0.0,0.6,12.9
1685614920,22.8,0.3,22.8,22.6,-0.0,0.6,12.9
1685615040,22.8,0.3,22.8,22.6,-0.0,0.6,12.9
1685615160,22.8,0.3,22.8,22.6,-0.0,0.6,12.9
1685615280,22.8,0.3,22.8,22.6,-0.0,0.6,12.9
1685615400,22.8,0.3,22.8,22.6,-0.0,0.6,12.9
1685615520,22.8,0.3,22.8,22.6,-0.0,0.6,12.9
1685615640,22.8,0.3,22.8,22.6,-0.0,0.6,12.9
1685615760,22.8,0.3,22.8,22.6,-0.0,0.6,12.9
1685615880,22.8,0.3,22.8,22.6,-0.0,0.6,12.9
1685616000,22.8,0.3,22.8,22.6,-0.0,0.6,12.9
1685616120,22.8,0.3,22.8,22.6,-0.0,0.6,12.9
1685616240,22.8,0.3,22.8,22.6,-0.0,0.6,12.9
1685616360,22.8,0.3,22.8,22.6,-0.0,0.6,12.9
1685616480,22.8,0.3,22.8,22.6,-0.0,0.6,12.9
1685616600,22.8,0.3,22.8,22.6,-0.0,0.6,12.9
1685616720,22.8,0.2,22.8,22.6,-0.0,0.6,12.9
1685616840,22.8,0.2,22.8,22.6,-0.0,0.6,12.9
1685616960,22.8,0.3,22.8,22.6,-0.0,0.6,12.9
1685617080,22.8,0.3,22.8,22.6,-0.0,0.6,12.9
1685617200,22.8,0.3,22.8,22.6,-0.0,0.6,12.9
1685617320,22.8,0.2,22.8,22.6,-0.0,0.6,12.9
1685617440,22.8,0.2,22.8,22.6,-0.0,0.6,12.9
1685617560,22.8,0.2,22.8,22.6,-0.0,0.6,12.9
1685617680,22.8,0.2,22.8,22.6,-0.0,0.6,12.9
1685617800,22.8,0.2,22.8,22.6,-0.0,0.6,12.9
1685617920,22.8,0.3,22.8,22.6,-0.0,0.6,12.9
1685618040,22.8,0.2,22.8,22.6,-0.0,0.6,12.9
1685618160,22.8,0.3,22.8,22.6,-0.0,0.6,12.9
1685618280,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685618400,22.8,0.3,22.8,22.6,-0.0,0.6,12.9
1685618520,22.8,0.2,22.8,22.6,-0.0,0.6,12.9
1685618640,22.8,0.2,22.8,22.6,-0.0,0.6,12.9
1685618760,22.8,0.2,22.8,22.6,-0.0,0.6,12.9
1685618880,22.8,0.2,22.8,22.6,-0.0,0.6,12.9
1685619000,22.8,0.2,22.8,22.6,-0.0,0.6,12.9
1685619120,22.8,0.3,22.8,22.6,-0.0,0.6,12.9
1685619240,22.8,0.3,22.8,22.6,-0.0,0.6,12.9
1685619360,22.8,0.3,22.8,22.6,-0.0,0.6,12.9
1685619480,22.8,0.3,22.8,22.6,-0.0,0.6,12.8
1685619600,22.8,0.3,22.8,22.6,-0.0,0.6,12.8
1685619720,22.8,0.3,22.8,22.6,-0.0,0.6,12.8
1685619840,22.8,0.3,22.8,22.6,-0.0,0.6,12.8
1685619960,22.8,0.3,22.8,22.6,-0.0,0.6,12.8
1685620080,22.8,0.4,22.8,22.6,-0.0,0.6,12.8
1685620200,22.8,0.4,22.8,22.6,-0.0,0.6,12.8
1685620320,22.8,0.5,22.8,22.6,-0.0,0.6,12.8
1685620440,22.8,0.6,22.8,22.6,-0.0,0.6,12.7
1685620560,22.8,0.7,22.8,22.6,-0.0,0.6,12.7
1685620680,22.8,0.8,22.8,22.6,-0.0,0.6,12.7
1685620800,22.8,1.0,22.8,22.6,-0.0,0.6,12.7
1685620920,22.8,1.2,22.8,22.6,-0.0,0.6,12.7
1685621040,22.8,1.6,22.8,22.6,-0.0,0.6,12.7
1685621160,22.8,2.1,22.8,22.6,-0.0,0.6,12.6
1685621280,22.8,2.9,22.8,22.6,-0.0,0.6,12.6
1685621400,22.8,4.0,22.8,22.6,-0.0,0.6,12.7
1685621520,22.8,5.4,22.8,22.6,-0.0,0.6,12.6
1685621640,22.8,7.6,22.8,22.6,-0.0,0.6,12.6
1685621760,22.8,10.5,22.8,22.6,-0.0,0.6,12.7
1685621880,22.8,14.2,22.8,22.6,-0.0,0.6,12.7
1685622000,22.8,18.3,22.8,22.6,-0.0,0.6,12.7
1685622120,22.8,22.8,22.8,22.6,-0.0,0.6,12.7
1685622240,22.8,23.1,22.8,22.6,-0.0,0.6,12.7
1685622360,22.8,23.1,22.8,22.6,-0.0,0.6,12.7
1685622480,22.8,23.1,22.8,22.6,-0.0,0.6,12.7
1685622600,22.8,23.1,22.8,22.6,0.0,0.6,12.7
1685622720,22.8,23.1,22.8,22.6,0.0,0.6,12.7
1685622840,22.8,23.0,22.8,22.6,-0.0,0.6,12.7
1685622960,22.8,23.0,22.8,22.6,0.0,0.6,12.7
1685623080,22.8,23.8,22.8,22.6,0.0,0.6,12.7
1685623200,22.8,26.8,22.8,22.6,0.0,0.6,12.7
1685623320,22.8,28.1,22.8,22.6,0.0,0.6,12.7
1685623440,22.8,28.4,22.8,22.6,0.0,0.6,12.7
1685623560,22.8,28.5,22.8,22.6,0.0,0.6,12.7
1685623680,22.8,28.8,22.8,22.6,0.0,0.6,12.7
1685623800,22.8,29.0,22.8,22.6,0.0,0.6,12.7
1685623920,22.8,29.3,22.8,22.6,0.0,0.6,12.7
1685624040,22.8,29.6,22.8,22.6,0.1,0.6,12.7
1685624160,22.8,29.9,22.8,22.6,0.1,0.6,12.7
1685624280,22.8,30.3,22.8,22.6,0.1,0.6,12.7
1685624400,22.8,30.5,22.8,22.6,0.1,0.6,12.7
1685624520,22.8,30.7,22.8,22.6,0.1,0.6,12.7
1685624640,22.8,30.9,22.8,22.6,0.2,0.6,12.7
1685624760,22.8,30.9,22.8,22.6,0.2,0.6,12.7
1685624880,22.8,30.9,22.8,22.6,0.2,0.6,12.7
1685625000,22.8,30.9,22.8,22.6,0.2,0.6,12.7
1685625120,22.8,31.0,22.8,22.6,0.2,0.6,12.7
1685625240,22.8,31.0,22.8,22.6,0.2,0.6,12.7
1685625360,22.8,31.2,22.8,22.6,0.2,0.6,12.7
1685625480,22.8,31.3,22.8,22.6,0.3,0.6,12.7
1685625600,22.8,31.5,22.8,22.6,0.3,0.6,12.7
1685625720,22.8,31.5,22.8,22.6,0.3,0.6,12.7
1685625840,22.8,31.5,22.8,22.6,0.3,0.6,12.7
1685625960,22.9,31.6,22.8,22.6,0.3,0.6,12.7
1685626080,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685626200,22.8,31.4,22.8,22.6,0.3,0.6,12.7
1685626320,22.9,31.5,22.8,22.6,0.3,0.6,12.7
1685626440,22.9,27.2,22.9,22.6,0.4,0.6,12.7
1685626560,22.9,27.2,22.9,22.6,0.5,0.6,12.7
1685626680,22.9,27.2,22.9,22.6,0.5,0.6,12.7
1685626800,22.9,27.2,22.9,22.6,0.6,0.6,12.7
1685626920,23.0,27.5,22.9,22.6,0.6,0.6,12.7
1685627040,23.0,27.2,22.9,22.6,0.5,0.6,12.7
1685627160,23.0,27.2,22.9,22.6,0.5,0.6,12.7
1685627280,23.0,27.2,23.0,22.6,0.6,0.6,12.7
1685627400,23.0,27.5,23.0,22.6,0.6,0.6,12.7
1685627520,23.0,27.5,23.0,22.6,0.7,0.6,12.7
1685627640,23.0,26.3,23.0,22.6,0.8,0.6,12.7
1685627760,23.1,38.7,23.0,22.6,0.8,0.6,12.7
1685627880,23.1,38.8,23.1,22.6,0.8,0.6,12.7
1685628000,23.1,26.4,23.1,22.6,0.7,0.6,12.7
1685628120,23.1,26.4,23.1,22.6,0.8,0.6,12.7
1685628240,23.1,26.9,23.1,22.6,0.9,0.6,12.7
1685628360,23.1,26.9,23.1,22.6,1.0,0.6,12.7
1685628480,23.2,27.2,23.2,22.6,1.1,0.5,12.7
1685628600,23.2,27.4,23.2,22.6,1.1,0.5,12.7
1685628720,23.2,27.5,23.2,22.6,1.1,0.6,12.7
1685628840,23.3,27.2,23.3,22.6,1.1,0.5,12.7
1685628960,23.3,27.5,23.3,22.6,1.1,0.5,12.7
1685629080,23.3,27.3,23.3,22.6,1.1,0.6,12.7
1685629200,23.4,27.6,23.4,22.6,1.3,0.6,12.7
1685629320,23.4,28.0,23.4,22.6,1.4,0.6,12.7
1685629440,23.5,28.0,23.5,22.6,1.4,0.5,12.7
1685629560,23.5,28.0,23.5,22.6,1.4,0.5,12.7
1685629680,23.5,27.3,23.5,22.6,1.2,0.5,12.7
1685629800,23.5,27.5,23.5,22.6,1.1,0.5,12.7
1685629920,23.5,27.6,23.5,22.6,1.1,0.5,12.7
1685630040,23.5,27.6,23.5,22.6,1.1,0.5,12.7
1685630160,23.5,27.7,23.5,22.6,1.2,0.5,12.7
1685630280,23.6,27.7,23.5,22.6,1.2,0.5,12.7
1685630400,23.6,27.7,23.6,22.6,1.2,0.5,12.8
1685630520,23.6,27.6,23.6,22.6,1.2,0.5,12.8
1685630640,23.6,27.4,23.6,22.6,1.1,0.5,12.8
1685630760,23.6,27.6,23.6,22.6,1.0,0.5,12.8
1685630880,23.6,27.6,23.6,22.6,1.0,0.5,12.8
1685631000,23.6,27.1,23.6,22.6,1.0,0.5,12.8
1685631120,23.6,27.3,23.6,22.6,0.9,0.5,12.8
1685631240,23.6,27.1,23.6,22.6,1.0,0.5,12.8
1685631360,23.6,27.6,23.6,22.6,1.0,0.5,12.8
1685631480,23.6,27.4,23.6,22.6,1.1,0.5,12.8
1685631600,23.6,27.4,23.6,22.6,1.1,0.5,12.8
1685631720,23.6,27.6,23.6,22.6,1.0,0.5,12.8
1685631840,23.6,27.6,23.6,22.6,0.9,0.5,12.8
1685631960,23.6,27.3,23.6,22.6,0.9,0.5,12.8
1685632080,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685632200,23.6,27.3,23.6,22.6,0.9,0.5,12.8
1685632320,23.6,27.3,23.6,22.6,0.9,0.5,12.8
1685632440,23.6,27.2,23.6,22.6,0.9,0.5,12.8
1685632560,23.6,27.1,23.6,22.6,1.0,0.5,12.8
1685632680,23.6,27.1,23.6,22.6,0.9,0.5,12.8
1685632800,23.7,27.1,23.7,22.6,1.1,0.5,12.8
1685632920,23.7,27.3,23.7,22.6,1.2,0.5,12.8
1685633040,23.7,28.0,23.7,22.6,1.2,0.5,12.8
1685633160,23.8,28.0,23.8,22.6,1.3,0.5,12.8
1685633280,23.8,28.0,23.8,22.6,1.3,0.5,12.8
1685633400,23.8,28.0,23.8,22.6,1.3,0.5,12.8
1685633520,23.9,38.9,23.9,22.6,1.5,0.5,12.8
1685633640,23.9,38.3,23.9,22.6,1.5,0.5,12.8
1685633760,23.9,39.1,23.8,22.6,1.4,0.7,12.8
1685633880,23.9,39.1,23.8,22.6,1.4,0.7,12.8
1685634000,23.8,39.0,23.8,22.6,1.3,1.1,12.8
1685634120,23.8,27.9,23.8,22.6,1.2,1.2,12.8
1685634240,23.9,27.8,23.8,22.6,1.4,0.8,12.9
1685634360,23.9,39.1,23.9,22.6,1.5,0.7,12.8
1685634480,23.9,38.9,23.9,22.6,1.5,0.8,12.9
1685634600,23.9,38.8,23.9,22.6,1.5,0.9,12.9
1685634720,23.9,38.8,23.9,22.6,1.5,0.7,12.9
1685634840,23.9,38.2,23.9,22.6,1.4,0.9,12.9
1685634960,23.9,38.7,23.9,22.6,1.4,0.8,12.9
1685635080,24.0,38.7,23.9,22.6,1.5,0.7,12.9
1685635200,24.0,38.6,24.0,22.6,1.6,0.8,12.9
1685635320,24.0,39.0,24.0,22.6,1.6,0.8,12.9
1685635440,24.0,39.0,24.0,22.6,1.7,0.9,12.9
1685635560,24.0,39.3,24.0,22.6,1.7,1.0,12.9
1685635680,24.0,38.9,24.0,22.6,1.8,0.9,12.9
1685635800,24.0,38.9,24.0,22.6,1.9,1.2,12.9
1685635920,24.0,39.6,24.0,22.6,1.9,1.2,12.9
1685636040,24.1,38.8,24.1,22.6,2.0,0.9,12.9
1685636160,24.1,38.8,24.0,22.6,2.0,1.4,12.9
1685636280,24.1,39.4,24.0,22.6,2.0,1.2,12.9
1685636400,24.1,38.6,24.0,22.6,2.0,1.4,13.0
1685636520,24.1,38.6,24.1,22.6,1.9,1.2,13.0
1685636640,24.1,38.7,24.0,22.6,2.0,1.4,13.0
1685636760,24.1,38.8,24.1,22.6,2.0,1.2,13.0
1685636880,24.1,38.8,24.1,22.6,1.8,1.3,13.0
1685637000,24.1,38.2,24.0,22.6,1.8,1.3,13.0
1685637120,24.1,38.9,24.1,22.6,2.1,1.2,13.0
1685637240,24.1,38.9,24.1,22.6,2.0,1.2,13.0
1685637360,24.1,39.2,24.1,22.6,1.8,1.3,13.0
1685637480,24.1,38.8,24.0,22.6,1.8,1.2,13.0
1685637600,24.1,38.8,24.0,22.6,1.9,1.4,13.0
1685637720,24.1,39.1,24.1,22.6,2.0,1.4,13.0
1685637840,24.1,38.8,24.1,22.6,2.1,1.2,13.0
1685637960,24.2,38.8,24.1,22.6,2.1,1.2,13.1
1685638080,24.2,39.2,24.2,22.6,2.2,1.2,13.1
1685638200,24.2,36.8,24.2,22.6,2.3,1.4,13.1
1685638320,24.2,36.8,24.2,22.6,2.2,1.5,13.1
1685638440,24.2,37.2,24.2,22.6,2.2,1.5,13.1
1685638560,24.2,36.5,24.2,22.6,2.2,1.5,13.1
1685638680,24.2,36.5,24.2,22.6,2.2,1.5,13.1
1685638800,24.2,37.2,24.2,22.6,2.4,1.5,13.1
1685638920,24.2,37.8,24.2,22.6,2.5,1.5,13.1
1685639040,24.3,37.8,24.3,22.6,2.7,1.5,13.1
1685639160,24.3,38.7,24.3,22.6,2.8,1.5,13.2
1685639280,24.4,38.7,24.3,22.6,3.0,1.6,13.2
1685639400,24.4,39.1,24.4,22.6,3.3,1.8,13.2
1685639520,24.5,38.5,24.4,22.6,3.4,1.8,13.2
1685639640,24.5,38.5,24.5,22.6,3.4,1.8,13.2
1685639760,24.5,39.5,24.5,22.6,3.4,2.1,13.2
1685639880,24.4,38.9,24.3,22.6,3.5,2.9,13.2
1685640000,24.3,38.9,24.3,22.6,3.6,3.0,13.2
1685640120,24.3,38.8,24.3,22.6,3.7,3.0,13.3
1685640240,24.3,39.3,24.3,22.6,3.7,3.0,13.3
1685640360,24.3,39.3,24.3,22.6,3.8,3.0,13.3
1685640480,24.3,38.8,24.3,22.6,3.7,3.1,13.3
1685640600,24.2,38.7,24.2,22.6,3.4,3.0,13.3
1685640720,24.2,38.7,24.2,22.6,3.4,3.0,13.3
1685640840,24.2,39.1,24.2,22.6,3.5,3.0,13.4
1685640960,24.2,39.1,24.2,22.6,3.4,3.0,13.4
1685641080,24.2,39.1,24.1,22.6,3.0,3.0,13.4
1685641200,24.1,38.7,24.1,22.6,2.8,3.0,13.4
1685641320,24.0,38.2,24.0,22.6,2.8,3.1,13.4
1685641440,24.0,38.2,24.0,22.6,2.9,3.1,13.4
1685641560,24.0,38.2,24.0,22.6,2.7,3.0,13.4
1685641680,23.9,37.2,23.8,22.6,2.1,3.1,13.4
1685641800,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685641920,23.9,38.0,23.9,22.6,1.8,1.8,13.4
1685642040,24.0,38.8,24.0,22.6,2.1,1.8,13.4
1685642160,24.0,38.8,24.0,22.6,1.9,1.8,13.4
1685642280,24.1,39.2,24.1,22.6,2.6,1.8,13.5
1685642400,24.2,38.6,24.1,22.6,2.8,1.8,13.5
1685642520,24.2,38.6,24.2,22.6,3.0,1.8,13.5
1685642640,24.3,39.0,24.2,22.6,2.9,1.8,13.5
1685642760,24.3,39.0,24.3,22.6,2.8,1.8,13.5
1685642880,24.3,39.0,24.3,22.6,2.7,1.8,13.5
1685643000,24.2,38.6,24.1,22.6,1.9,1.8,13.5
1685643120,24.2,38.4,24.2,22.6,2.4,1.8,13.5
1685643240,24.3,38.4,24.3,22.6,2.8,1.8,13.5
1685643360,24.3,38.2,24.3,22.6,2.9,1.8,13.5
1685643480,24.3,39.0,24.3,22.6,2.7,1.8,13.5
1685643600,24.3,39.0,24.3,22.6,2.7,1.8,13.5
1685643720,24.3,38.2,24.3,22.6,2.6,1.8,13.5
1685643840,24.3,37.4,24.2,22.6,2.3,1.9,13.5
1685643960,24.2,37.4,24.2,22.6,2.2,1.8,13.5
1685644080,24.2,38.7,24.1,22.6,2.0,2.1,13.5
1685644200,24.1,39.0,24.1,22.6,1.9,2.0,13.5
1685644320,24.1,39.0,24.1,22.6,1.8,1.8,13.5
1685644440,24.1,39.4,24.0,22.6,1.8,2.0,13.5
1685644560,24.0,38.3,24.0,22.6,1.7,2.1,13.5
1685644680,24.0,38.3,24.0,22.6,1.7,1.9,13.5
1685644800,24.0,38.8,24.0,22.6,1.6,1.9,13.5
1685644920,24.0,38.3,24.0,22.6,1.7,2.0,13.5
1685645040,24.0,38.3,23.9,22.6,1.8,2.1,13.5
1685645160,24.0,39.1,23.9,22.6,1.8,2.0,13.5
1685645280,24.0,39.5,24.0,22.6,1.9,1.8,13.5
1685645400,24.0,39.5,24.0,22.6,1.9,1.8,13.5
1685645520,24.0,38.9,24.0,22.6,1.8,1.8,13.5
1685645640,24.0,38.8,23.9,22.6,1.7,1.8,13.5
1685645760,23.9,38.8,23.9,22.6,1.8,2.1,13.5
1685645880,24.0,38.2,23.9,22.6,1.8,1.8,13.5
1685646000,23.9,38.8,23.9,22.6,1.8,2.0,13.5
1685646120,23.9,38.8,23.8,22.6,1.7,2.1,13.5
1685646240,23.8,38.5,23.8,22.6,1.6,2.1,13.5
1685646360,23.9,39.5,23.8,22.6,1.7,1.8,13.5
1685646480,23.9,39.5,23.8,22.6,1.8,2.0,13.5
1685646600,23.8,38.7,23.8,22.6,1.6,2.0,13.5
1685646720,23.8,38.2,23.8,22.6,1.6,1.9,13.5
1685646840,23.8,38.2,23.8,22.6,1.7,1.9,13.5
1685646960,23.8,39.0,23.8,22.6,1.8,2.0,13.5
1685647080,23.8,39.0,23.8,22.6,1.7,1.9,13.5
1685647200,23.8,39.0,23.8,22.6,1.7,1.9,13.5
1685647320,23.8,39.5,23.8,22.6,1.6,1.9,13.5
1685647440,23.8,38.5,23.8,22.6,1.6,1.8,13.5
1685647560,23.8,38.5,23.8,22.6,1.7,1.8,13.5
1685647680,23.8,39.5,23.8,22.6,1.8,1.9,13.5
1685647800,23.8,39.5,23.8,22.6,1.9,1.9,13.5
1685647920,23.8,39.2,23.8,22.6,1.8,1.9,13.5
1685648040,23.8,39.1,23.7,22.6,1.6,1.9,13.5
1685648160,23.7,39.1,23.7,22.6,1.5,2.1,13.5
1685648280,23.7,38.1,23.7,22.6,1.7,2.0,13.5
1685648400,23.8,38.9,23.7,22.6,1.7,1.9,13.5
1685648520,23.7,39.0,23.7,22.6,1.7,2.1,13.5
1685648640,23.8,39.2,23.7,22.6,1.8,1.9,13.5
1685648760,23.8,38.1,23.7,22.6,1.8,1.9,13.5
1685648880,23.7,38.0,23.7,22.6,1.7,1.9,13.5
1685649000,23.7,38.8,23.7,22.6,1.6,1.5,13.5
1685649120,23.8,38.3,23.8,22.6,1.9,1.7,13.5
1685649240,23.8,38.3,23.8,22.6,2.0,1.7,13.5
1685649360,23.9,38.9,23.8,22.6,2.1,1.7,13.5
1685649480,23.9,39.6,23.9,22.6,2.0,1.5,13.5
1685649600,24.0,39.6,23.9,22.6,2.2,1.6,13.5
1685649720,24.0,39.2,24.0,22.6,2.6,1.5,13.5
1685649840,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685649960,24.2,38.6,24.1,22.6,2.6,1.6,13.5
1685650080,24.2,38.2,24.1,22.6,2.4,1.5,13.5
1685650200,24.1,39.0,24.1,22.6,2.0,1.6,13.5
1685650320,24.1,39.0,24.0,22.6,1.8,1.6,13.5
1685650440,24.0,39.1,24.0,22.6,1.6,1.5,13.5
1685650560,24.0,38.4,24.0,22.6,1.9,1.7,13.5
1685650680,24.1,38.4,24.1,22.6,2.3,1.7,13.6
1685650800,24.1,36.5,24.0,22.6,2.0,1.7,13.6
1685650920,24.1,38.6,24.0,22.6,1.9,1.5,13.6
1685651040,24.1,38.6,24.0,22.6,1.9,1.6,13.6
1685651160,24.1,38.8,24.0,22.6,1.9,1.6,13.6
1685651280,24.1,39.2,24.0,22.6,1.8,1.5,13.6
1685651400,24.0,39.2,24.0,22.6,1.8,1.7,13.6
1685651520,24.0,38.8,24.0,22.6,1.8,1.7,13.6
1685651640,24.0,38.8,24.0,22.6,1.8,1.5,13.6
1685651760,24.0,38.8,24.0,22.6,1.8,1.7,13.6
1685651880,24.0,39.2,24.0,22.6,1.8,1.7,13.6
1685652000,24.0,38.3,24.0,22.6,1.8,1.7,13.6
1685652120,24.0,38.3,24.0,22.6,1.8,1.5,13.6
1685652240,24.0,39.4,24.0,22.6,1.8,1.6,13.6
1685652360,24.0,38.3,24.0,22.6,1.8,1.7,13.6
1685652480,24.0,38.3,24.0,22.6,1.8,1.5,13.6
1685652600,24.0,38.8,24.0,22.6,1.7,1.5,13.6
1685652720,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685652840,24.0,39.1,24.0,22.6,1.7,1.7,13.6
1685652960,24.0,38.4,23.9,22.6,1.8,1.8,13.6
1685653080,24.0,38.8,24.0,22.6,1.8,1.5,13.6
1685653200,24.0,38.8,24.0,22.6,1.9,1.6,13.6
1685653320,24.0,39.5,24.0,22.6,1.9,1.7,13.6
1685653440,24.1,38.8,24.0,22.6,2.0,1.6,13.6
1685653560,24.1,38.8,24.0,22.6,1.9,1.5,13.6
1685653680,24.1,38.5,24.1,22.6,2.0,1.5,13.6
1685653800,24.1,38.7,24.1,22.6,1.9,1.5,13.6
1685653920,24.1,38.7,24.1,22.6,2.0,1.6,13.6
1685654040,24.1,39.1,24.1,22.6,1.9,1.5,13.6
1685654160,24.1,38.2,24.1,22.6,2.0,1.5,13.6
1685654280,24.1,38.2,24.0,22.6,1.9,1.7,13.6
1685654400,24.1,38.6,24.1,22.6,1.9,1.6,13.6
1685654520,24.1,38.9,24.1,22.6,1.8,1.5,13.6
1685654640,24.1,38.9,24.0,22.6,2.0,1.8,13.6
1685654760,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685654880,24.1,39.0,24.1,22.6,1.9,1.5,13.6
1685655000,24.1,39.0,24.1,22.6,1.9,1.5,13.6
1685655120,24.1,38.2,24.1,22.6,1.9,1.6,13.6
1685655240,24.1,39.0,24.1,22.6,1.9,1.6,13.6
1685655360,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685655480,24.1,39.1,24.1,22.6,2.0,1.7,13.6
1685655600,24.2,39.1,24.1,22.6,2.2,1.7,13.6
1685655720,24.2,39.1,24.2,22.6,2.1,1.5,13.7
1685655840,24.2,39.1,24.2,22.6,2.1,1.5,13.7
1685655960,24.2,39.1,24.2,22.6,2.4,1.7,13.7
1685656080,24.3,37.6,24.3,22.6,2.3,1.5,13.7
1685656200,24.3,37.6,24.2,22.6,2.1,1.5,13.7
1685656320,24.2,37.6,24.2,22.6,1.9,1.6,13.7
1685656440,24.2,38.9,24.2,22.6,1.9,1.7,13.7
1685656560,24.2,38.5,24.2,22.6,1.9,1.5,13.7
1685656680,24.2,38.5,24.2,22.6,2.0,1.5,13.7
1685656800,24.3,39.0,24.2,22.6,2.2,1.5,13.7
1685656920,24.3,39.7,24.2,22.6,2.1,1.5,13.7
1685657040,24.2,39.7,24.2,22.6,2.0,1.5,13.7
1685657160,24.2,38.6,24.2,22.6,1.8,1.5,13.7
1685657280,24.2,38.7,24.1,22.6,1.7,1.6,13.7
1685657400,24.2,38.7,24.2,22.6,1.8,1.5,13.7
1685657520,24.1,38.2,24.1,22.6,1.7,1.7,13.7
1685657640,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685657760,24.1,38.3,24.1,22.6,1.7,1.7,13.7
1685657880,24.1,39.0,24.1,22.6,1.7,1.6,13.7
1685658000,24.1,39.3,24.1,22.6,1.7,1.5,13.7
1685658120,24.2,39.3,24.1,22.6,1.8,1.5,13.7
1685658240,24.2,38.7,24.1,22.6,1.8,1.5,13.7
1685658360,24.2,38.5,24.2,22.6,1.9,1.5,13.7
1685658480,24.2,38.5,24.1,22.6,1.8,1.5,13.7
1685658600,24.2,38.9,24.1,22.6,1.8,1.6,13.7
1685658720,24.2,38.9,24.1,22.6,1.8,1.5,13.7
1685658840,24.1,38.9,24.1,22.6,1.7,1.5,13.7
1685658960,24.1,39.2,24.1,22.6,1.7,1.6,13.7
1685659080,24.1,38.3,24.1,22.6,1.6,1.6,13.8
1685659200,24.1,38.3,24.1,22.6,1.7,1.6,13.8
1685659320,24.1,39.3,24.1,22.6,1.7,1.6,13.8
1685659440,24.1,38.4,24.0,22.6,1.7,1.7,13.8
1685659560,24.1,38.4,24.0,22.6,1.6,1.5,13.8
1685659680,24.1,38.5,24.0,22.6,1.5,1.6,13.8
1685659800,24.0,39.1,24.0,22.6,1.5,1.5,13.8
1685659920,24.0,39.1,24.0,22.6,1.5,1.5,13.8
1685660040,24.0,38.4,24.0,22.6,1.5,1.5,13.8
1685660160,24.0,38.7,24.0,22.6,1.5,1.5,13.8
1685660280,24.0,38.7,24.0,22.6,1.4,1.5,13.8
1685660400,24.0,38.9,23.9,22.6,1.3,1.6,13.8
1685660520,23.9,38.5,23.9,22.6,1.2,1.7,13.8
1685660640,23.9,38.5,23.9,22.6,1.2,1.5,13.8
1685660760,23.9,38.7,23.9,22.6,1.2,1.6,13.8
1685660880,23.9,37.8,23.8,22.6,1.3,1.6,13.8
1685661000,23.9,37.8,23.8,22.6,1.3,1.6,13.8
1685661120,23.9,38.3,23.8,22.6,1.4,1.5,13.8
1685661240,23.9,37.9,23.8,22.6,1.3,1.5,13.8
1685661360,23.8,37.9,23.8,22.6,1.3,1.6,13.8
1685661480,23.8,37.9,23.8,22.6,1.3,1.7,13.8
1685661600,23.8,38.8,23.8,22.6,1.3,1.6,13.8
1685661720,23.8,38.8,23.8,22.6,1.2,1.7,13.8
1685661840,23.8,37.8,23.8,22.6,1.2,1.6,13.8
1685661960,23.8,38.8,23.8,22.6,1.3,1.5,13.8
1685662080,23.8,38.8,23.7,22.6,1.3,1.7,13.8
1685662200,23.8,38.5,23.8,22.6,1.4,1.5,13.8
1685662320,23.8,38.5,23.7,22.6,1.3,1.5,13.8
1685662440,23.7,38.3,23.7,22.6,1.2,1.7,13.8
1685662560,23.7,38.3,23.7,22.6,1.2,1.5,13.8
1685662680,23.7,27.8,23.7,22.6,1.2,1.6,13.8
1685662800,23.7,27.8,23.6,22.6,1.2,1.7,13.8
1685662920,23.7,27.8,23.6,22.6,1.1,1.7,13.8
1685663040,23.6,27.3,23.6,22.6,1.0,1.5,13.8
1685663160,23.6,27.5,23.6,22.6,1.0,1.7,13.8
1685663280,23.6,27.2,23.6,22.6,1.0,1.5,13.8
1685663400,23.6,27.5,23.6,22.6,0.9,1.3,13.8
1685663520,23.6,27.5,23.6,22.6,0.9,1.3,13.8
1685663640,23.6,27.1,23.6,22.6,0.8,1.3,13.8
1685663760,23.6,27.0,23.5,22.6,0.8,1.3,13.8
1685663880,23.6,27.1,23.6,22.6,0.9,1.3,13.8
1685664000,23.5,27.3,23.5,22.6,0.8,1.4,13.8
1685664120,23.5,27.1,23.5,22.6,0.8,1.4,13.8
1685664240,23.5,27.2,23.5,22.6,0.9,1.4,13.8
1685664360,23.5,27.2,23.5,22.6,0.8,1.3,13.8
1685664480,23.5,27.2,23.5,22.6,0.8,1.4,13.8
1685664600,23.5,27.1,23.5,22.6,0.8,1.3,13.8
1685664720,23.5,27.1,23.5,22.6,0.8,1.4,13.8
1685664840,23.5,27.0,23.5,22.6,0.8,1.0,13.8
1685664960,23.5,27.1,23.5,22.6,0.8,1.1,13.8
1685665080,23.5,27.0,23.5,22.6,0.9,1.1,13.8
1685665200,23.5,27.3,23.5,22.6,0.9,1.0,13.8
1685665320,23.5,27.0,23.5,22.6,0.9,1.0,13.8
1685665440,23.6,27.5,23.5,22.6,0.9,1.0,13.8
1685665560,23.6,27.5,23.6,22.6,1.0,1.0,13.8
1685665680,23.6,27.5,23.6,22.6,1.0,1.0,13.8
1685665800,23.6,27.5,23.6,22.6,0.9,1.0,13.8
1685665920,23.6,27.5,23.5,22.6,0.9,1.0,13.8
1685666040,23.5,27.2,23.5,22.6,0.8,1.1,13.8
1685666160,23.5,27.0,23.5,22.6,0.7,1.0,13.8
1685666280,23.5,27.0,23.5,22.6,0.6,1.1,13.8
1685666400,23.5,26.7,23.5,22.6,0.6,1.0,13.8
1685666520,23.5,27.0,23.5,22.6,0.7,1.0,13.8
1685666640,23.5,26.9,23.5,22.6,0.6,1.0,13.8
1685666760,23.4,26.7,23.4,22.6,0.6,1.1,13.8
1685666880,23.4,26.4,23.4,22.6,0.6,1.1,13.8
1685667000,23.4,26.5,23.4,22.6,0.5,1.1,13.8
1685667120,23.4,26.3,23.4,22.6,0.5,1.1,13.8
1685667240,23.4,26.4,23.4,22.6,0.5,1.1,13.8
1685667360,23.4,26.5,23.4,22.6,0.6,1.0,13.8
1685667480,23.4,26.4,23.4,22.6,0.5,1.0,13.8
1685667600,23.4,26.4,23.3,22.6,0.5,1.1,13.8
1685667720,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685667840,23.4,26.4,23.3,22.6,0.5,1.0,13.8
1685667960,23.4,26.3,23.3,22.6,0.5,1.0,13.8
1685668080,23.3,26.5,23.3,22.6,0.6,1.1,13.8
1685668200,23.3,26.4,23.3,22.6,0.5,1.0,13.8
1685668320,23.3,26.3,23.3,22.6,0.5,1.0,13.8
1685668440,23.4,26.4,23.3,22.6,0.5,0.7,13.8
1685668560,23.4,26.4,23.4,22.6,0.5,0.7,13.8
1685668680,23.4,26.3,23.3,22.6,0.4,0.8,13.8
1685668800,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685668920,23.3,26.3,23.3,22.6,0.4,0.7,13.8
1685669040,23.3,27.2,23.3,22.6,0.3,0.7,13.8
1685669160,23.3,27.2,23.3,22.6,0.4,0.8,13.8
1685669280,23.3,26.2,23.3,22.6,0.4,0.7,13.8
1685669400,23.3,26.3,23.3,22.6,0.4,0.8,13.8
1685669520,23.3,26.2,23.3,22.6,0.5,0.7,13.8
1685669640,23.3,26.3,23.3,22.6,0.5,0.8,13.8
1685669760,23.3,26.3,23.3,22.6,0.5,0.7,13.8
1685669880,23.3,26.3,23.3,22.6,0.4,0.7,13.8
1685670000,23.3,26.3,23.3,22.6,0.5,0.8,13.8
1685670120,23.3,26.3,23.3,22.6,0.4,0.8,13.8
1685670240,23.3,26.3,23.3,22.6,0.4,0.7,13.8
1685670360,23.3,27.2,23.3,22.6,0.3,0.7,13.8
1685670480,23.3,27.2,23.3,22.6,0.3,0.7,13.8
1685670600,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685670720,23.3,31.1,23.2,22.6,0.3,0.8,13.8
1685670840,23.3,31.1,23.2,22.6,0.3,0.7,13.8
1685670960,23.2,31.0,23.2,22.6,0.3,0.8,13.8
1685671080,23.2,31.1,23.2,22.6,0.3,0.8,13.8
1685671200,23.2,31.2,23.2,22.6,0.3,0.7,13.8
1685671320,23.2,31.0,23.2,22.6,0.3,0.7,13.8
1685671440,23.2,30.8,23.2,22.6,0.2,0.5,13.8
1685671560,23.2,30.7,23.2,22.6,0.2,0.5,13.8
1685671680,23.2,30.5,23.2,22.6,0.2,0.5,13.8
1685671800,23.2,30.3,23.2,22.6,0.1,0.6,13.8
1685671920,23.2,30.1,23.2,22.6,0.1,0.6,13.8
1685672040,23.2,30.0,23.2,22.6,0.1,0.6,13.8
1685672160,23.2,30.0,23.2,22.6,0.1,0.6,13.8
1685672280,23.2,29.8,23.2,22.6,0.1,0.6,13.8
1685672400,23.2,29.7,23.2,22.6,0.1,0.6,13.8
1685672520,23.2,29.8,23.2,22.6,0.1,0.6,13.8
1685672640,23.2,29.8,23.2,22.6,0.1,0.6,13.8
1685672760,23.2,29.6,23.2,22.6,0.1,0.6,13.8
1685672880,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685673000,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685673120,23.1,29.0,23.1,22.6,0.0,0.5,13.8
1685673240,23.1,28.9,23.1,22.6,0.0,0.6,13.8
1685673360,23.1,28.8,23.1,22.6,0.0,0.6,13.8
1685673480,23.1,28.6,23.1,22.6,0.0,0.6,13.8
1685673600,23.1,28.2,23.1,22.6,0.0,0.6,13.8
1685673720,23.1,28.0,23.1,22.6,0.0,0.6,13.8
1685673840,23.1,27.5,23.1,22.6,0.0,0.6,13.8
1685673960,23.1,26.2,23.1,22.6,-0.0,0.6,13.8
1685674080,23.1,24.1,23.1,22.6,-0.0,0.6,13.8
1685674200,23.1,23.4,23.1,22.6,0.0,0.6,13.8
1685674320,23.1,23.4,23.1,22.6,-0.0,0.6,13.8
1685674440,23.1,23.4,23.0,22.6,-0.0,0.6,13.8
1685674560,23.1,23.4,23.0,22.6,-0.0,0.6,13.8
1685674680,23.0,23.4,23.0,22.6,-0.0,0.6,13.8
1685674800,23.0,23.3,23.0,22.6,-0.0,0.6,13.8
1685674920,23.0,23.3,23.0,22.6,-0.0,0.6,13.8
1685675040,23.0,23.4,23.0,22.6,-0.0,0.6,13.8
1685675160,23.0,23.3,23.0,22.6,-0.0,0.6,13.8
1685675280,23.0,23.3,23.0,22.6,-0.0,0.6,13.8
1685675400,23.0,23.3,23.0,22.6,0.0,0.6,13.7
1685675520,23.0,21.9,23.0,22.6,-0.0,0.6,13.7
1685675640,23.0,18.4,23.0,22.6,0.0,0.6,13.7
1685675760,23.0,14.4,23.0,22.6,0.0,0.6,13.7
1685675880,23.0,10.9,23.0,22.6,0.0,0.6,13.7
1685676000,23.0,7.7,23.0,22.6,-0.0,0.6,13.7
1685676120,23.0,5.3,23.0,22.6,-0.0,0.6,13.7
1685676240,23.0,3.8,23.0,22.6,-0.0,0.6,13.7
1685676360,23.0,2.7,23.0,22.6,0.0,0.6,13.7
1685676480,23.0,2.0,23.0,22.6,0.0,0.6,13.7
1685676600,23.0,1.5,23.0,22.6,-0.0,0.6,13.7
1685676720,23.0,1.2,23.0,22.6,-0.0,0.6,13.7
1685676840,22.9,1.0,23.0,22.6,-0.0,0.6,13.7
1685676960,22.9,0.8,23.0,22.6,0.0,0.6,13.7
1685677080,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685677200,22.9,0.6,22.9,22.6,-0.0,0.6,13.7
1685677320,22.9,0.5,22.9,22.6,0.0,0.6,13.7
1685677440,22.9,0.5,22.9,22.6,0.0,0.6,13.7
1685677560,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685677680,22.9,0.4,22.9,22.6,-0.0,0.6,13.7
1685677800,22.9,0.4,22.9,22.6,-0.0,0.6,13.7
1685677920,22.9,0.4,22.9,22.6,-0.0,0.6,13.7
1685678040,22.9,0.4,22.9,22.6,-0.0,0.6,13.7
1685678160,22.9,0.4,22.9,22.6,-0.0,0.6,13.7
1685678280,22.9,0.4,22.9,22.6,0.0,0.6,13.7
1685678400,22.9,0.4,22.9,22.6,0.0,0.6,13.7
1685678520,22.9,0.4,22.9,22.6,0.0,0.6,13.7
1685678640,22.9,0.4,22.9,22.6,-0.0,0.6,13.7
1685678760,22.9,0.4,22.9,22.6,-0.0,0.6,13.7
1685678880,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685679000,22.9,0.4,22.9,22.6,-0.0,0.6,13.7
1685679120,22.9,0.4,22.9,22.6,-0.0,0.6,13.7
1685679240,22.9,0.4,22.9,22.6,-0.0,0.6,13.7
1685679360,22.9,0.4,22.9,22.6,-0.0,0.6,13.7
1685679480,22.9,0.4,22.9,22.6,0.0,0.6,13.7
1685679600,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685679720,22.9,0.5,22.9,22.6,0.0,0.6,13.7
1685679840,22.9,0.4,22.9,22.6,0.0,0.6,13.7
1685679960,22.8,0.5,22.9,22.6,0.0,0.6,13.7
1685680080,22.8,0.5,22.9,22.6,0.0,0.6,13.7
1685680200,22.8,0.4,22.8,22.6,-0.0,0.6,13.7
1685680320,22.8,0.4,22.8,22.6,-0.0,0.6,13.7
1685680440,22.8,0.5,22.8,22.6,-0.0,0.6,13.7
1685680560,22.8,0.5,22.8,22.6,-0.0,0.6,13.6
1685680680,22.8,0.5,22.8,22.6,-0.0,0.6,13.6
1685680800,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685680920,22.8,0.5,22.8,22.6,-0.0,0.6,13.6
1685681040,22.8,0.5,22.8,22.6,-0.0,0.6,13.6
1685681160,22.8,0.6,22.8,22.6,-0.0,0.6,13.6
1685681280,22.8,0.5,22.8,22.6,0.0,0.6,13.6
1685681400,22.8,0.5,22.8,22.6,-0.0,0.6,13.6
1685681520,22.8,0.5,22.8,22.6,-0.0,0.6,13.6
1685681640,22.8,0.5,22.8,22.6,0.0,0.6,13.6
1685681760,22.8,0.5,22.8,22.6,-0.0,0.6,13.6
1685681880,22.8,0.5,22.8,22.6,0.0,0.6,13.6
