Time stamp,Battery voltage,Array voltage,Load voltage,LVD voltage,Charging current,Load current,Battery or ambient temperature
1685682000,22.8,0.5,22.8,22.6,0.0,0.6,13.6
1685682120,22.8,0.5,22.8,22.6,-0.0,0.6,13.6
1685682240,22.8,0.5,22.8,22.6,-0.0,0.6,13.6
1685682360,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685682480,22.8,0.5,22.8,22.6,-0.0,0.6,13.6
1685682600,22.8,0.5,22.8,22.6,-0.0,0.6,13.6
1685682720,22.8,0.5,22.8,22.6,-0.0,0.6,13.6
1685682840,22.8,0.5,22.8,22.6,-0.0,0.6,13.6
1685682960,22.8,0.5,22.8,22.6,-0.0,0.6,13.6
1685683080,22.8,0.5,22.8,22.6,-0.0,0.6,13.6
1685683200,22.8,0.5,22.8,22.6,-0.0,0.6,13.6
1685683320,22.8,0.5,22.8,22.6,-0.0,0.6,13.6
1685683440,22.8,0.6,22.8,22.6,-0.0,0.6,13.6
1685683560,22.8,0.8,22.8,22.6,-0.0,0.6,13.6
1685683680,22.8,0.6,22.8,22.6,-0.0,0.6,13.6
1685683800,22.8,0.5,22.8,22.6,-0.0,0.6,13.6
1685683920,22.8,0.5,22.8,22.6,-0.0,0.6,13.6
1685684040,22.8,0.5,22.8,22.6,-0.0,0.6,13.6
1685684160,22.8,0.6,22.8,22.6,-0.0,0.6,13.6
1685684280,22.8,0.6,22.8,22.6,-0.0,0.6,13.6
1685684400,22.8,0.5,22.8,22.6,-0.0,0.6,13.6
1685684520,22.8,0.5,22.8,22.6,-0.0,0.6,13.6
1685684640,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685684760,22.8,0.6,22.8,22.6,-0.0,0.6,13.6
1685684880,22.8,0.5,22.8,22.6,-0.0,0.6,13.6
1685685000,22.8,0.5,22.8,22.6,-0.0,0.6,13.6
1685685120,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685685240,22.8,0.5,22.8,22.6,-0.0,0.6,13.6
1685685360,22.8,0.5,22.8,22.6,-0.0,0.6,13.6
1685685480,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685685600,22.8,0.5,22.8,22.6,-0.0,0.6,13.6
1685685720,22.8,0.4,22.8,22.6,-0.0,0.6,13.6
1685685840,22.8,0.5,22.8,22.6,-0.0,0.6,13.6
1685685960,22.8,0.5,22.8,22.6,-0.0,0.6,13.6
1685686080,22.8,0.5,22.8,22.6,-0.0,0.6,13.6
1685686200,22.8,0.5,22.8,22.6,-0.0,0.6,13.6
1685686320,22.8,0.5,22.8,22.6,-0.0,0.6,13.6
1685686440,22.8,0.4,22.8,22.6,-0.0,0.6,13.6
1685686560,22.8,0.5,22.8,22.6,-0.0,0.6,13.6
1685686680,22.8,0.5,22.8,22.6,-0.0,0.6,13.6
1685686800,22.8,0.5,22.8,22.6,-0.0,0.6,13.6
1685686920,22.8,0.7,22.8,22.6,-0.0,0.6,13.6
1685687040,22.8,0.6,22.8,22.6,-0.0,0.6,13.6
1685687160,22.8,0.7,22.8,22.6,-0.0,0.6,13.6
1685687280,22.8,0.6,22.8,22.6,-0.0,0.6,13.6
1685687400,22.8,0.6,22.8,22.6,-0.0,0.6,13.6
1685687520,22.8,0.6,22.8,22.6,0.0,0.6,13.6
1685687640,22.8,0.6,22.8,22.6,-0.0,0.6,13.6
1685687760,22.8,0.7,22.8,22.6,-0.0,0.6,13.6
1685687880,22.8,0.6,22.8,22.6,-0.0,0.6,13.5
1685688000,22.8,0.6,22.8,22.6,-0.0,0.6,13.6
1685688120,22.8,0.5,22.8,22.6,-0.0,0.6,13.5
1685688240,22.8,0.6,22.8,22.6,-0.0,0.6,13.5
1685688360,22.8,0.6,22.8,22.6,-0.0,0.6,13.5
1685688480,22.8,0.6,22.8,22.6,-0.0,0.6,13.5
1685688600,22.8,0.6,22.8,22.6,-0.0,0.6,13.5
1685688720,22.8,0.6,22.8,22.6,-0.0,0.6,13.5
1685688840,22.8,0.6,22.8,22.6,-0.0,0.6,13.5
1685688960,22.8,0.7,22.8,22.6,-0.0,0.6,13.5
1685689080,22.8,0.7,22.8,22.6,-0.0,0.6,13.5
1685689200,22.8,0.7,22.8,22.6,-0.0,0.6,13.5
1685689320,22.8,0.6,22.8,22.6,-0.0,0.6,13.5
1685689440,22.8,0.6,22.8,22.6,-0.0,0.6,13.5
1685689560,22.8,0.6,22.8,22.6,-0.0,0.6,13.5
1685689680,22.8,0.8,22.8,22.6,-0.0,0.6,13.5
1685689800,22.8,0.9,22.8,22.6,-0.0,0.6,13.5
1685689920,22.8,0.8,22.8,22.6,-0.0,0.6,13.5
1685690040,22.7,1.1,22.8,22.6,-0.0,0.6,13.5
1685690160,22.8,0.7,22.8,22.6,0.0,0.6,13.5
1685690280,22.8,0.8,22.8,22.6,-0.0,0.6,13.5
1685690400,22.8,0.7,22.8,22.6,-0.0,0.6,13.5
1685690520,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685690640,22.8,0.7,22.8,22.6,-0.0,0.6,13.5
1685690760,22.8,0.8,22.8,22.6,-0.0,0.6,13.5
1685690880,22.8,0.6,22.8,22.6,-0.0,0.6,13.5
1685691000,22.7,0.6,22.8,22.6,-0.0,0.6,13.5
1685691120,22.7,0.6,22.8,22.6,-0.0,0.6,13.5
1685691240,22.7,0.6,22.8,22.6,-0.0,0.6,13.5
1685691360,22.7,0.6,22.8,22.6,-0.0,0.6,13.5
1685691480,22.7,0.6,22.8,22.6,-0.0,0.6,13.5
1685691600,22.7,1.0,22.8,22.6,-0.0,0.6,13.5
1685691720,22.8,0.8,22.8,22.6,-0.0,0.6,13.5
1685691840,22.7,0.5,22.8,22.6,-0.0,0.6,13.5
1685691960,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685692080,22.8,0.5,22.8,22.6,-0.0,0.6,13.5
1685692200,22.7,0.5,22.8,22.6,-0.0,0.6,13.5
1685692320,22.7,0.5,22.8,22.6,-0.0,0.6,13.5
1685692440,22.7,0.5,22.8,22.6,-0.0,0.6,13.5
1685692560,22.7,0.4,22.8,22.6,-0.0,0.6,13.5
1685692680,22.7,0.4,22.8,22.6,-0.0,0.6,13.5
1685692800,22.7,0.5,22.8,22.6,-0.0,0.6,13.5
1685692920,22.7,0.4,22.8,22.6,-0.0,0.6,13.5
1685693040,22.7,0.4,22.8,22.6,-0.0,0.6,13.5
1685693160,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685693280,22.7,0.4,22.7,22.6,-0.0,0.6,13.5
1685693400,22.7,0.4,22.7,22.6,-0.0,0.6,13.5
1685693520,22.7,0.4,22.7,22.6,-0.0,0.6,13.5
1685693640,22.7,0.4,22.7,22.6,-0.0,0.6,13.5
1685693760,22.7,0.4,22.7,22.6,-0.0,0.6,13.5
1685693880,22.7,0.4,22.7,22.6,-0.0,0.6,13.4
1685694000,22.7,0.4,22.8,22.6,0.0,0.6,13.4
1685694120,22.7,0.4,22.7,22.6,-0.0,0.6,13.4
1685694240,22.7,0.4,22.7,22.6,-0.0,0.6,13.4
1685694360,22.7,0.4,22.7,22.6,-0.0,0.6,13.4
1685694480,22.7,0.4,22.7,22.6,-0.0,0.6,13.4
1685694600,22.7,0.4,22.7,22.6,-0.0,0.6,13.4
1685694720,22.7,0.4,22.7,22.6,-0.0,0.6,13.4
1685694840,22.7,0.4,22.7,22.6,-0.0,0.6,13.4
1685694960,22.7,0.4,22.7,22.6,-0.0,0.6,13.4
1685695080,22.7,0.4,22.7,22.6,-0.0,0.6,13.4
1685695200,22.7,0.4,22.7,22.6,-0.0,0.6,13.4
1685695320,22.7,0.4,22.7,22.6,-0.0,0.6,13.4
1685695440,22.7,0.4,22.7,22.6,-0.0,0.6,13.4
1685695560,22.7,0.4,22.7,22.6,0.0,0.6,13.4
1685695680,22.7,0.4,22.7,22.6,-0.0,0.6,13.4
1685695800,22.7,0.4,22.7,22.6,-0.0,0.6,13.4
1685695920,22.7,0.4,22.7,22.6,-0.0,0.6,13.4
1685696040,22.7,0.4,22.7,22.6,-0.0,0.6,13.4
1685696160,22.7,0.4,22.7,22.6,-0.0,0.6,13.4
1685696280,22.7,0.4,22.7,22.6,-0.0,0.6,13.4
1685696400,22.7,0.3,22.7,22.6,-0.0,0.6,13.4
1685696520,22.7,0.3,22.7,22.6,-0.0,0.6,13.4
1685696640,22.7,0.3,22.7,22.6,-0.0,0.6,13.4
1685696760,22.7,0.3,22.7,22.6,-0.0,0.6,13.4
1685696880,22.7,0.3,22.7,22.6,-0.0,0.6,13.4
1685697000,22.7,0.3,22.7,22.6,-0.0,0.6,13.4
1685697120,22.7,0.3,22.7,22.6,-0.0,0.6,13.4
1685697240,22.7,0.3,22.7,22.6,0.0,0.6,13.4
1685697360,22.7,0.3,22.7,22.6,0.0,0.6,13.4
1685697480,22.7,0.3,22.7,22.6,-0.0,0.6,13.4
1685697600,22.7,0.3,22.7,22.6,-0.0,0.6,13.4
1685697720,22.7,0.3,22.7,22.6,-0.0,0.6,13.4
1685697840,22.7,0.3,22.7,22.6,-0.0,0.6,13.4
1685697960,22.7,0.3,22.7,22.6,-0.0,0.6,13.4
1685698080,22.7,0.3,22.7,22.6,-0.0,0.6,13.4
1685698200,22.7,0.3,22.7,22.6,-0.0,0.6,13.4
1685698320,22.7,0.3,22.7,22.6,-0.0,0.6,13.4
1685698440,22.7,0.3,22.7,22.6,-0.0,0.6,13.4
1685698560,22.7,0.3,22.7,22.6,-0.0,0.6,13.4
1685698680,22.7,0.3,22.7,22.6,-0.0,0.6,13.4
1685698800,22.7,0.3,22.7,22.6,-0.0,0.6,13.4
1685698920,22.7,0.3,22.7,22.6,-0.0,0.6,13.4
1685699040,22.7,0.3,22.7,22.6,-0.0,0.6,13.4
1685699160,22.7,0.3,22.7,22.6,-0.0,0.6,13.4
1685699280,22.7,0.3,22.7,22.6,-0.0,0.6,13.4
1685699400,22.7,0.3,22.7,22.6,-0.0,0.6,13.4
1685699520,22.7,0.3,22.7,22.6,-0.0,0.6,13.4
1685699640,22.7,0.3,22.7,22.6,-0.0,0.6,13.4
1685699760,22.7,0.3,22.7,22.6,-0.0,0.6,13.4
1685699880,22.7,0.3,22.7,22.6,-0.0,0.6,13.4
1685700000,22.7,0.3,22.7,22.6,-0.0,0.6,13.4
1685700120,22.7,0.3,22.7,22.6,-0.0,0.6,13.4
1685700240,22.7,0.3,22.7,22.6,-0.0,0.6,13.4
1685700360,22.7,0.3,22.7,22.6,-0.0,0.6,13.3
1685700480,22.7,0.3,22.7,22.6,-0.0,0.6,13.3
1685700600,22.7,0.3,22.7,22.6,-0.0,0.6,13.3
1685700720,22.7,0.3,22.7,22.6,-0.0,0.6,13.3
1685700840,22.7,0.3,22.7,22.6,-0.0,0.6,13.3
1685700960,22.7,0.3,22.7,22.6,-0.0,0.6,13.3
1685701080,22.7,0.3,22.7,22.6,0.0,0.6,13.3
1685701200,22.7,0.3,22.7,22.6,-0.0,0.6,13.3
1685701320,22.7,0.3,22.7,22.6,-0.0,0.6,13.3
1685701440,22.7,0.3,22.7,22.6,-0.0,0.6,13.3
1685701560,22.7,0.3,22.7,22.6,-0.0,0.6,13.3
1685701680,22.7,0.3,22.7,22.6,-0.0,0.6,13.3
1685701800,22.7,0.3,22.7,22.6,-0.0,0.6,13.3
1685701920,22.7,0.3,22.7,22.6,-0.0,0.6,13.3
1685702040,22.7,0.3,22.7,22.6,-0.0,0.6,13.3
1685702160,22.7,0.3,22.7,22.6,-0.0,0.6,13.3
1685702280,22.7,0.3,22.7,22.6,-0.0,0.6,13.3
1685702400,22.7,0.3,22.7,22.6,-0.0,0.6,13.3
1685702520,22.7,0.3,22.7,22.6,-0.0,0.6,13.3
1685702640,22.7,0.3,22.7,22.6,-0.0,0.6,13.3
1685702760,22.7,0.2,22.7,22.6,-0.0,0.6,13.3
1685702880,22.7,0.3,22.7,22.6,0.0,0.6,13.3
1685703000,22.7,0.3,22.7,22.6,-0.0,0.6,13.3
1685703120,22.7,0.3,22.7,22.6,-0.0,0.6,13.3
1685703240,22.7,0.3,22.7,22.6,-0.0,0.6,13.3
1685703360,22.7,0.3,22.7,22.6,-0.0,0.6,13.3
1685703480,22.7,0.3,22.7,22.6,-0.0,0.6,13.3
1685703600,22.7,0.3,22.7,22.6,-0.0,0.6,13.3
1685703720,22.7,0.3,22.7,22.6,-0.0,0.6,13.3
1685703840,22.7,0.2,22.7,22.6,-0.0,0.6,13.3
1685703960,22.7,0.2,22.7,22.6,-0.0,0.6,13.3
1685704080,22.7,0.2,22.7,22.6,-0.0,0.6,13.3
1685704200,22.7,0.2,22.7,22.6,-0.0,0.6,13.3
1685704320,22.7,0.2,22.7,22.6,-0.0,0.6,13.3
1685704440,22.7,0.2,22.7,22.6,-0.0,0.6,13.3
1685704560,22.7,0.2,22.7,22.6,-0.0,0.6,13.3
1685704680,22.7,0.2,22.7,22.6,-0.0,0.6,13.3
1685704800,22.7,0.2,22.7,22.6,-0.0,0.6,13.3
1685704920,22.7,0.2,22.7,22.6,-0.0,0.6,13.3
1685705040,22.7,0.2,22.7,22.6,-0.0,0.6,13.3
1685705160,22.7,0.3,22.7,22.6,0.0,0.6,13.3
1685705280,22.7,0.2,22.7,22.6,-0.0,0.6,13.3
1685705400,22.7,0.3,22.7,22.6,0.0,0.6,13.3
1685705520,22.7,0.3,22.7,22.6,0.0,0.6,13.3
1685705640,22.7,0.3,22.7,22.6,-0.0,0.6,13.3
1685705760,22.7,0.3,22.7,22.6,-0.0,0.6,13.3
1685705880,22.7,0.3,22.7,22.6,-0.0,0.6,13.3
1685706000,22.7,0.3,22.7,22.6,-0.0,0.6,13.3
1685706120,22.7,0.3,22.7,22.6,-0.0,0.6,13.3
1685706240,22.7,0.3,22.7,22.6,-0.0,0.6,13.3
1685706360,22.7,0.3,22.7,22.6,-0.0,0.6,13.3
1685706480,22.7,0.3,22.7,22.6,-0.0,0.6,13.3
1685706600,22.7,0.3,22.7,22.6,-0.0,0.6,13.3
1685706720,22.7,0.3,22.7,22.6,-0.0,0.6,13.3
1685706840,22.7,0.3,22.7,22.6,-0.0,0.6,13.3
1685706960,22.7,0.4,22.7,22.6,-0.0,0.6,13.3
1685707080,22.7,0.5,22.7,22.6,-0.0,0.6,13.3
1685707200,22.7,0.5,22.7,22.6,-0.0,0.6,13.3
1685707320,22.7,0.6,22.7,22.6,-0.0,0.6,13.3
1685707440,22.7,0.7,22.7,22.6,-0.0,0.6,13.3
1685707560,22.7,1.0,22.7,22.6,0.0,0.6,13.3
1685707680,22.7,1.2,22.7,22.6,-0.0,0.6,13.3
1685707800,22.7,1.7,22.7,22.6,0.0,0.6,13.3
1685707920,22.7,2.7,22.7,22.6,0.0,0.6,13.3
1685708040,22.7,4.7,22.7,22.6,-0.0,0.6,13.3
1685708160,22.7,6.8,22.7,22.6,-0.0,0.6,13.2
1685708280,22.7,9.6,22.7,22.6,-0.0,0.6,13.2
1685708400,22.7,13.6,22.7,22.6,-0.0,0.6,13.2
1685708520,22.7,18.0,22.7,22.6,-0.0,0.6,13.2
1685708640,22.7,21.7,22.7,22.6,-0.0,0.6,13.2
1685708760,22.7,23.8,22.7,22.6,-0.0,0.6,13.2
1685708880,22.7,23.0,22.7,22.6,-0.0,0.6,13.2
1685709000,22.7,23.0,22.7,22.6,-0.0,0.6,13.2
1685709120,22.7,23.0,22.7,22.6,0.0,0.6,13.2
1685709240,22.7,23.0,22.7,22.6,0.0,0.6,13.2
1685709360,22.7,23.0,22.7,22.6,0.0,0.6,13.2
1685709480,22.7,23.0,22.7,22.6,0.0,0.6,13.2
1685709600,22.7,23.0,22.7,22.6,0.0,0.6,13.2
1685709720,22.7,23.0,22.7,22.6,0.0,0.6,13.2
1685709840,22.7,23.0,22.7,22.6,0.0,0.6,13.2
1685709960,22.7,23.5,22.7,22.6,0.0,0.6,13.2
1685710080,22.7,24.9,22.7,22.6,0.0,0.6,13.2
1685710200,22.7,26.0,22.7,22.6,0.0,0.6,13.2
1685710320,22.7,27.7,22.7,22.6,0.0,0.6,13.2
1685710440,22.7,28.2,22.7,22.6,0.0,0.6,13.2
1685710560,22.7,28.4,22.7,22.6,0.0,0.6,13.2
1685710680,22.7,28.6,22.7,22.6,0.0,0.6,13.2
1685710800,22.7,28.6,22.7,22.6,0.0,0.6,13.2
1685710920,22.7,28.7,22.7,22.6,0.0,0.6,13.2
1685711040,22.7,29.0,22.7,22.6,0.1,0.6,13.2
1685711160,22.7,29.3,22.7,22.6,0.1,0.6,13.2
1685711280,22.7,29.4,22.7,22.6,0.1,0.6,13.2
1685711400,22.7,29.5,22.7,22.6,0.1,0.6,13.2
1685711520,22.7,29.8,22.7,22.6,0.1,0.6,13.2
1685711640,22.7,29.9,22.7,22.6,0.1,0.6,13.2
1685711760,22.7,29.9,22.7,22.6,0.1,0.6,13.2
1685711880,22.7,30.1,22.7,22.6,0.1,0.6,13.2
1685712000,22.8,30.1,22.7,22.6,0.1,0.6,13.2
1685712120,22.8,30.3,22.7,22.6,0.1,0.6,13.2
1685712240,22.8,30.5,22.7,22.6,0.2,0.6,13.2
1685712360,22.8,30.5,22.7,22.6,0.2,0.6,13.2
1685712480,22.8,30.5,22.7,22.6,0.2,0.6,13.2
1685712600,22.8,30.6,22.8,22.6,0.2,0.6,13.2
1685712720,22.8,30.7,22.8,22.6,0.2,0.6,13.2
1685712840,22.8,30.8,22.8,22.6,0.2,0.6,13.2
1685712960,22.8,31.0,22.8,22.6,0.2,0.6,13.2
1685713080,22.8,30.9,22.8,22.6,0.2,0.6,13.2
1685713200,22.8,30.8,22.8,22.6,0.2,0.6,13.2
1685713320,22.8,30.9,22.8,22.6,0.2,0.6,13.2
1685713440,22.8,31.0,22.8,22.6,0.3,0.6,13.2
1685713560,22.8,31.2,22.8,22.6,0.3,0.6,13.2
1685713680,22.8,31.0,22.8,22.6,0.3,0.6,13.2
1685713800,22.8,31.2,22.8,22.6,0.3,0.6,13.2
1685713920,22.8,31.3,22.8,22.6,0.3,0.6,13.2
1685714040,22.8,31.4,22.8,22.6,0.3,0.6,13.2
1685714160,22.8,31.4,22.8,22.6,0.4,0.6,13.2
1685714280,22.8,27.1,22.8,22.6,0.4,0.6,13.2
1685714400,22.8,27.1,22.8,22.6,0.5,0.6,13.2
1685714520,22.9,27.1,22.9,22.6,0.5,0.6,13.2
1685714640,22.9,26.0,22.9,22.6,0.5,0.6,13.2
1685714760,22.9,26.0,22.9,22.6,0.5,0.6,13.2
1685714880,22.9,27.1,22.9,22.6,0.6,0.6,13.2
1685715000,22.9,27.1,22.9,22.6,0.6,0.6,13.2
1685715120,22.9,26.1,22.9,22.6,0.6,0.6,13.2
1685715240,22.9,26.1,22.9,22.6,0.6,0.6,13.2
1685715360,22.9,26.0,22.9,22.6,0.6,0.6,13.2
1685715480,22.9,27.4,22.9,22.6,0.5,0.6,13.2
1685715600,22.9,26.0,22.9,22.6,0.5,0.6,13.2
1685715720,22.9,27.1,22.9,22.6,0.5,0.6,13.2
1685715840,22.9,27.4,22.9,22.6,0.5,0.6,13.2
1685715960,22.9,27.4,22.9,22.6,0.5,0.6,13.2
1685716080,22.9,25.9,22.9,22.6,0.5,0.6,13.2
1685716200,22.9,27.1,22.9,22.6,0.5,0.6,13.2
1685716320,22.9,27.1,22.9,22.6,0.5,0.6,13.2
1685716440,22.9,27.1,22.9,22.6,0.5,0.6,13.2
1685716560,23.0,26.1,22.9,22.6,0.7,0.6,13.2
1685716680,23.0,26.2,23.0,22.6,0.9,0.6,13.2
1685716800,23.0,26.8,23.0,22.6,0.8,0.6,13.2
1685716920,23.0,26.7,23.0,22.6,0.8,0.6,13.2
1685717040,23.0,26.7,23.0,22.6,0.8,0.6,13.2
1685717160,23.1,26.5,23.1,22.6,1.0,0.6,13.2
1685717280,23.1,27.2,23.1,22.6,1.1,0.6,13.2
1685717400,23.2,27.0,23.1,22.6,1.1,0.6,13.2
1685717520,23.2,27.3,23.2,22.6,1.1,0.6,13.2
1685717640,23.2,27.4,23.2,22.6,1.2,0.5,13.2
1685717760,23.2,27.3,23.2,22.6,1.2,0.5,13.2
1685717880,23.3,27.3,23.3,22.6,1.1,0.5,13.2
1685718000,23.3,27.1,23.3,22.6,1.1,0.5,13.2
1685718120,23.3,27.3,23.3,22.6,1.2,0.5,13.2
1685718240,23.4,27.8,23.4,22.6,1.4,0.5,13.2
1685718360,23.4,27.9,23.4,22.6,1.4,0.5,13.2
1685718480,23.5,27.9,23.5,22.6,1.5,0.5,13.2
1685718600,23.5,27.8,23.5,22.6,1.4,0.5,13.2
1685718720,23.5,27.5,23.5,22.6,1.0,0.5,13.2
1685718840,23.5,27.4,23.4,22.6,1.0,0.5,13.2
1685718960,23.5,27.5,23.5,22.6,1.2,0.5,13.3
1685719080,23.5,33.1,23.5,22.6,1.4,0.5,13.3
1685719200,23.6,38.5,23.6,22.6,1.5,0.5,13.3
1685719320,23.7,38.5,23.6,22.6,1.7,0.5,13.3
1685719440,23.8,39.2,23.7,22.6,1.9,0.5,13.3
1685719560,23.9,39.0,23.8,22.6,2.2,0.5,13.3
1685719680,23.9,39.0,23.9,22.6,2.4,0.6,13.4
1685719800,24.0,37.3,24.0,22.6,2.4,0.7,13.4
1685719920,24.0,38.9,24.0,22.6,2.1,0.7,13.4
1685720040,24.0,38.9,24.0,22.6,2.2,0.8,13.4
1685720160,23.9,39.0,23.9,22.6,1.8,1.2,13.4
1685720280,23.9,38.8,23.8,22.6,1.3,1.0,13.4
1685720400,23.8,38.8,23.8,22.6,1.3,1.0,13.4
1685720520,23.8,38.4,23.8,22.6,1.6,1.0,13.4
1685720640,23.8,38.9,23.8,22.6,1.5,1.0,13.4
1685720760,23.8,38.9,23.8,22.6,1.5,1.0,13.4
1685720880,23.8,38.9,23.8,22.6,1.6,1.0,13.4
1685721000,23.9,38.3,23.8,22.6,1.8,1.0,13.4
1685721120,23.9,38.3,23.9,22.6,1.8,1.0,13.4
1685721240,23.9,39.2,23.9,22.6,1.9,1.0,13.4
1685721360,24.0,39.0,23.9,22.6,2.1,1.1,13.5
1685721480,24.0,39.0,24.0,22.6,2.2,1.0,13.5
1685721600,24.0,39.1,24.0,22.6,2.1,0.9,13.5
1685721720,24.1,37.0,24.1,22.6,2.4,1.0,13.5
1685721840,24.1,37.0,24.1,22.6,2.0,0.9,13.5
1685721960,24.1,38.8,24.0,22.6,2.0,1.1,13.5
1685722080,24.1,36.4,24.1,22.6,2.2,1.0,13.5
1685722200,24.1,36.4,24.0,22.6,1.9,1.3,13.5
1685722320,24.0,38.0,23.9,22.6,1.4,1.2,13.5
1685722440,23.9,38.8,23.9,22.6,1.4,1.4,13.5
1685722560,23.9,38.8,23.8,22.6,1.2,1.2,13.5
1685722680,23.8,38.7,23.8,22.6,1.3,1.3,13.5
1685722800,23.8,38.7,23.7,22.6,1.3,1.5,13.5
1685722920,23.8,37.4,23.8,22.6,1.4,1.2,13.5
1685723040,23.8,38.9,23.8,22.6,1.4,1.2,13.5
1685723160,23.8,38.9,23.8,22.6,1.3,1.2,13.5
1685723280,23.9,38.8,23.8,22.6,1.8,1.2,13.6
1685723400,23.9,38.7,23.9,22.6,2.0,1.2,13.6
1685723520,23.9,38.7,23.9,22.6,1.9,1.3,13.6
1685723640,23.9,39.1,23.9,22.6,1.6,1.2,13.6
1685723760,23.9,38.5,23.9,22.6,1.9,1.2,13.6
1685723880,24.0,38.5,24.0,22.6,2.3,1.3,13.6
1685724000,24.1,37.1,24.0,22.6,2.3,1.2,13.6
1685724120,24.1,37.4,24.1,22.6,2.5,1.2,13.6
1685724240,24.2,37.4,24.2,22.6,2.6,1.2,13.6
1685724360,24.2,38.2,24.2,22.6,2.6,1.2,13.6
1685724480,24.2,39.0,24.2,22.6,2.9,1.5,13.6
1685724600,24.4,39.0,24.3,22.6,3.4,1.5,13.6
1685724720,24.4,39.4,24.4,22.6,3.5,1.8,13.6
1685724840,24.4,38.9,24.4,22.6,3.6,1.8,13.6
1685724960,24.4,38.9,24.4,22.6,3.2,1.8,13.7
1685725080,24.4,38.8,24.3,22.6,3.1,1.8,13.7
1685725200,24.3,38.8,24.3,22.6,2.9,1.8,13.7
1685725320,24.3,38.8,24.2,22.6,2.6,1.8,13.7
1685725440,24.3,38.5,24.3,22.6,2.9,1.8,13.7
1685725560,24.3,38.9,24.3,22.6,3.0,1.8,13.7
1685725680,24.3,38.9,24.3,22.6,2.9,1.8,13.7
1685725800,24.3,38.4,24.3,22.6,2.9,1.8,13.7
1685725920,24.4,38.8,24.4,22.6,3.4,1.8,13.7
1685726040,24.5,38.8,24.5,22.6,4.6,2.9,13.7
1685726160,24.7,39.2,24.7,22.6,5.6,2.9,13.7
1685726280,24.5,37.4,24.5,22.6,5.3,4.0,13.8
1685726400,24.4,37.4,24.3,22.6,4.7,4.2,13.8
1685726520,24.2,39.1,24.2,22.6,4.2,4.2,13.8
1685726640,24.1,39.0,24.1,22.6,3.9,4.3,13.9
1685726760,24.0,39.0,24.0,22.6,3.7,4.2,13.9
1685726880,24.0,38.9,23.9,22.6,3.6,4.2,13.9
1685727000,24.0,38.5,24.0,22.6,2.9,3.0,13.9
1685727120,24.0,38.5,23.9,22.6,2.7,3.0,13.9
1685727240,23.9,38.2,23.9,22.6,2.3,3.1,13.9
1685727360,23.9,37.8,23.8,22.6,2.5,3.1,13.9
1685727480,24.0,37.8,24.0,22.6,2.7,1.9,13.9
1685727600,24.2,38.2,24.2,22.6,3.2,1.8,13.9
1685727720,24.3,38.8,24.3,22.6,3.7,1.8,13.9
1685727840,24.5,38.8,24.4,22.6,3.7,1.8,14.0
1685727960,24.5,39.4,24.5,22.6,3.9,2.0,14.0
1685728080,24.6,39.2,24.5,22.6,4.4,2.3,14.0
1685728200,24.5,39.2,24.5,22.6,4.3,3.0,14.0
1685728320,24.5,39.0,24.4,22.6,4.3,3.0,14.0
1685728440,24.4,39.3,24.4,22.6,4.1,3.1,14.0
1685728560,24.4,39.3,24.4,22.6,4.0,3.0,14.0
1685728680,24.4,38.7,24.3,22.6,3.7,3.1,14.0
1685728800,24.4,39.2,24.3,22.6,3.8,3.0,14.1
1685728920,24.4,39.2,24.3,22.6,3.7,3.0,14.1
1685729040,24.2,39.1,24.2,22.6,3.1,3.0,14.1
1685729160,24.2,38.6,24.2,22.6,2.8,2.4,14.1
1685729280,24.2,38.6,24.2,22.6,2.7,2.4,14.1
1685729400,24.2,38.2,24.1,22.6,2.5,2.4,14.1
1685729520,24.1,37.2,24.1,22.6,2.3,2.4,14.1
1685729640,24.1,37.2,24.1,22.6,2.5,2.6,14.1
1685729760,24.0,38.3,24.0,22.6,2.7,3.1,14.1
1685729880,24.0,37.9,24.0,22.6,2.6,3.1,14.1
1685730000,23.9,37.9,23.9,22.6,2.4,3.1,14.1
1685730120,23.9,36.5,23.8,22.6,2.1,3.0,14.2
1685730240,23.9,38.8,23.9,22.6,2.1,2.4,14.1
1685730360,24.0,38.0,24.0,22.6,2.9,2.5,14.1
1685730480,24.1,39.7,24.0,22.6,3.2,3.1,14.2
1685730600,24.2,39.7,24.1,22.6,3.3,2.4,14.2
1685730720,24.1,38.6,24.0,22.6,3.1,3.0,14.2
1685730840,24.0,38.2,23.9,22.6,2.6,3.1,14.2
1685730960,24.0,38.2,23.9,22.6,2.6,2.7,14.2
1685731080,24.0,37.9,24.0,22.6,2.7,2.4,14.2
1685731200,24.1,37.9,24.1,22.6,3.0,2.4,14.2
1685731320,24.2,38.7,24.2,22.6,3.3,2.4,14.2
1685731440,24.3,39.2,24.2,22.6,3.6,2.4,14.2
1685731560,24.2,39.2,24.2,22.6,3.7,3.1,14.2
1685731680,24.3,39.1,24.3,22.6,3.9,2.7,14.2
1685731800,24.6,39.6,24.6,22.6,5.2,2.4,14.2
1685731920,24.8,39.6,24.7,22.6,6.1,3.5,14.2
1685732040,26.0,38.8,26.0,22.6,10.5,3.3,14.3
1685732160,25.6,38.9,25.5,22.6,7.7,3.4,14.3
1685732280,25.1,38.9,25.0,22.6,6.2,3.5,14.3
1685732400,25.1,38.2,25.1,22.6,6.6,3.5,14.3
1685732520,25.0,38.2,25.0,22.6,5.9,3.5,14.4
1685732640,24.7,38.2,24.7,22.6,4.5,3.5,14.4
1685732760,24.6,38.4,24.6,22.6,4.2,3.5,14.4
1685732880,24.6,38.4,24.6,22.6,4.7,3.6,14.4
1685733000,24.6,38.8,24.6,22.6,4.5,3.5,14.5
1685733120,24.3,38.8,24.2,22.6,2.9,4.1,14.5
1685733240,24.2,37.9,24.2,22.6,3.3,4.0,14.5
1685733360,24.3,39.1,24.3,22.6,4.4,4.2,14.5
1685733480,24.3,39.1,24.3,22.6,4.2,3.8,14.5
1685733600,24.2,39.1,24.2,22.6,3.2,3.6,14.5
1685733720,24.2,38.6,24.2,22.6,3.2,3.6,14.5
1685733840,24.1,38.6,24.1,22.6,3.2,3.9,14.5
1685733960,24.2,38.5,24.1,22.6,3.4,3.8,14.6
1685734080,24.0,39.5,24.0,22.6,3.3,4.3,14.6
1685734200,24.1,39.5,24.1,22.6,3.8,4.0,14.6
1685734320,24.1,39.5,24.1,22.6,3.4,3.6,14.6
1685734440,24.1,39.0,24.1,22.6,3.1,3.1,14.6
1685734560,24.2,39.0,24.2,22.6,3.4,2.9,14.6
1685734680,24.3,38.6,24.3,22.6,3.8,2.9,14.6
1685734800,24.3,38.7,24.3,22.6,3.9,3.3,14.6
1685734920,24.2,38.7,24.1,22.6,3.8,4.2,14.6
1685735040,24.2,39.2,24.2,22.6,3.8,3.6,14.6
1685735160,24.2,38.6,24.2,22.6,3.8,3.6,14.6
1685735280,24.4,38.6,24.4,22.6,5.0,3.6,14.6
1685735400,24.6,36.2,24.5,22.6,5.1,2.9,14.6
1685735520,24.5,38.6,24.5,22.6,4.3,2.9,14.6
1685735640,24.5,38.9,24.4,22.6,4.3,3.5,14.6
1685735760,24.9,38.0,24.9,22.6,6.3,2.9,14.6
1685735880,25.2,38.0,25.2,22.6,6.6,2.8,14.6
1685736000,24.9,38.3,24.9,22.6,5.5,3.5,14.7
1685736120,25.1,38.1,25.1,22.6,6.1,2.9,14.7
1685736240,25.2,38.1,25.2,22.6,6.9,3.5,14.7
1685736360,25.0,38.2,25.0,22.6,5.9,3.4,14.7
1685736480,25.0,37.7,25.0,22.6,5.3,2.8,14.7
1685736600,24.8,37.7,24.8,22.6,4.2,2.8,14.8
1685736720,24.7,38.4,24.7,22.6,3.8,2.9,14.8
1685736840,24.7,38.3,24.7,22.6,3.9,2.9,14.8
1685736960,24.7,38.3,24.6,22.6,4.2,3.1,14.8
1685737080,24.5,38.9,24.5,22.6,3.7,3.5,14.9
1685737200,24.5,39.1,24.5,22.6,3.7,3.6,14.9
1685737320,24.6,39.1,24.5,22.6,3.9,3.0,14.9
1685737440,24.5,38.8,24.5,22.6,3.9,3.7,14.9
1685737560,24.5,38.7,24.5,22.6,3.6,2.9,14.9
1685737680,24.5,38.7,24.4,22.6,3.2,2.9,14.9
1685737800,24.7,38.9,24.6,22.6,4.5,3.0,14.9
1685737920,24.5,38.8,24.5,22.6,3.5,3.4,14.9
1685738040,24.3,38.8,24.2,22.6,3.1,4.2,14.9
1685738160,24.2,38.6,24.1,22.6,2.7,4.3,14.9
1685738280,24.2,38.6,24.1,22.6,3.0,4.1,14.9
1685738400,24.3,38.6,24.2,22.6,3.0,2.9,14.9
1685739000,24.1,39.1,24.0,22.6,2.9,4.0,14.9
1685739120,24.1,39.1,24.0,22.6,2.8,3.6,15.0
1685739240,24.1,38.2,24.1,22.6,3.3,3.6,14.9
1685739360,24.3,38.2,24.2,22.6,3.5,2.9,14.9
1685739480,24.3,38.6,24.3,22.6,3.6,2.9,14.9
1685739600,24.3,39.1,24.2,22.6,3.5,3.6,15.0
1685739720,24.2,39.1,24.2,22.6,3.6,3.9,15.0
1685739840,24.1,39.1,24.1,22.6,3.1,3.7,15.0
1685739960,24.2,39.0,24.1,22.6,3.5,3.6,15.0
1685740080,24.2,39.0,24.2,22.6,3.9,3.6,15.0
1685740200,24.3,39.1,24.2,22.6,3.5,3.0,15.0
1685740320,24.4,38.6,24.3,22.6,3.9,3.0,15.0
1685740440,24.3,38.6,24.3,22.6,3.9,3.3,15.0
1685740560,24.4,39.2,24.4,22.6,4.3,3.2,15.0
1685740680,24.6,39.3,24.5,22.6,4.8,3.3,15.0
1685740800,24.5,39.3,24.5,22.6,4.6,3.6,15.0
1685740920,24.5,39.2,24.5,22.6,4.4,3.6,15.0
1685741040,24.5,38.7,24.4,22.6,4.1,3.6,15.0
1685741160,24.4,38.7,24.4,22.6,3.7,3.5,15.1
1685741280,24.4,38.7,24.4,22.6,3.3,2.9,15.1
1685741400,24.3,38.5,24.3,22.6,3.1,3.6,15.1
1685741520,24.2,38.5,24.2,22.6,3.2,3.6,15.1
1685741640,24.3,38.5,24.3,22.6,3.4,3.0,15.1
1685741760,24.2,38.6,24.1,22.6,3.1,3.6,15.1
1685741880,24.1,38.6,24.1,22.6,3.0,3.6,15.1
1685742000,24.2,38.5,24.2,22.6,3.5,3.0,15.1
1685742120,24.3,39.1,24.3,22.6,3.7,2.9,15.1
1685742240,24.4,39.1,24.3,22.6,3.6,2.9,15.1
1685742360,24.4,39.2,24.4,22.6,3.7,2.9,15.1
1685742480,24.4,38.7,24.3,22.6,4.2,3.6,15.1
1685742600,24.4,38.7,24.3,22.6,4.3,4.2,15.1
1685742720,24.5,38.9,24.4,22.6,4.3,3.6,15.2
1685742840,24.3,39.1,24.3,22.6,3.8,3.6,15.2
1685742960,24.3,39.1,24.3,22.6,3.7,3.6,15.2
1685743080,24.5,38.7,24.5,22.6,4.1,2.9,15.2
1685743200,24.4,39.2,24.4,22.6,3.4,2.9,15.2
1685743320,24.2,39.2,24.2,22.6,3.0,3.5,15.2
1685743440,24.2,38.0,24.2,22.6,3.2,3.6,15.2
1685743560,24.2,39.0,24.2,22.6,3.4,3.7,15.2
1685743680,24.1,39.0,24.1,22.6,2.9,3.6,15.2
1685743800,24.2,39.0,24.2,22.6,3.6,3.6,15.2
1685743920,24.2,39.0,24.2,22.6,3.5,3.1,15.2
1685744040,24.2,39.0,24.2,22.6,3.2,3.3,15.2
1685744160,24.3,39.1,24.2,22.6,3.4,2.9,15.2
1685744280,24.2,39.6,24.1,22.6,3.2,3.6,15.3
1685744400,24.1,39.6,24.0,22.6,2.9,3.8,15.3
1685744520,24.1,38.6,24.0,22.6,2.9,3.5,15.3
1685744640,24.0,38.5,24.0,22.6,2.8,3.6,15.3
1685744760,24.0,38.5,24.0,22.6,3.0,3.6,15.3
1685744880,24.2,38.4,24.1,22.6,3.7,3.3,15.3
1685745000,24.2,39.1,24.2,22.6,3.7,3.6,15.3
1685745120,24.1,39.1,24.1,22.6,3.4,3.5,15.3
1685745240,24.3,39.0,24.3,22.6,4.5,3.3,15.3
1685745360,24.3,38.5,24.2,22.6,3.6,3.3,15.3
1685745480,24.2,38.5,24.1,22.6,3.3,3.6,15.3
1685745600,24.2,38.9,24.1,22.6,3.4,3.3,15.3
1685745720,24.2,38.5,24.2,22.6,3.5,3.0,15.3
1685745840,24.3,38.5,24.2,22.6,3.3,2.9,15.3
1685745960,24.2,38.5,24.1,22.6,3.1,3.3,15.3
1685746080,24.2,39.0,24.1,22.6,3.0,3.1,15.4
1685746200,24.2,39.0,24.1,22.6,3.0,3.0,15.4
1685746320,24.2,38.5,24.1,22.6,3.4,3.3,15.4
1685746440,24.1,39.0,24.1,22.6,3.4,3.6,15.4
1685746560,24.0,39.0,23.9,22.6,2.8,4.3,15.4
1685746680,24.1,38.1,24.0,22.6,2.7,3.0,15.4
1685746800,24.2,38.6,24.2,22.6,3.2,2.4,15.4
1685746920,24.3,38.6,24.3,22.6,3.5,2.4,15.4
1685747040,24.3,39.2,24.3,22.6,3.2,2.4,15.4
1685747160,24.3,38.2,24.3,22.6,3.1,2.4,15.4
1685747280,24.3,38.2,24.3,22.6,3.1,2.4,15.4
1685747400,24.3,39.2,24.2,22.6,3.1,2.8,15.4
1685747520,24.2,39.2,24.2,22.6,2.9,3.1,15.4
1685747640,24.3,38.6,24.2,22.6,3.3,3.0,15.4
1685747760,24.4,38.1,24.3,22.6,3.2,2.4,15.4
1685747880,24.4,38.1,24.3,22.6,3.1,2.4,15.4
1685748000,24.4,39.2,24.4,22.6,3.5,2.7,15.4
1685748120,24.4,39.3,24.3,22.6,3.3,2.8,15.4
1685748240,24.3,39.3,24.2,22.6,2.5,2.4,15.4
1685748360,24.2,38.4,24.2,22.6,2.7,2.7,15.4
1685748480,24.3,38.7,24.3,22.6,3.0,2.4,15.4
1685748600,24.3,38.7,24.3,22.6,2.9,2.4,15.4
1685748720,24.3,38.3,24.2,22.6,2.9,3.0,15.4
1685748840,24.2,38.8,24.2,22.6,2.9,3.0,15.4
1685748960,24.3,38.8,24.3,22.6,3.4,3.0,15.4
1685749080,24.3,39.2,24.2,22.6,3.1,3.0,15.4
1685749200,24.3,38.7,24.3,22.6,2.8,2.6,15.4
1685749320,24.3,38.7,24.3,22.6,2.7,2.4,15.4
1685749440,24.2,38.3,24.2,22.6,2.5,2.4,15.5
1685749560,24.3,37.9,24.2,22.6,2.6,2.3,15.5
1685749680,24.2,37.9,24.2,22.6,2.5,2.4,15.5
1685749800,24.1,38.3,24.1,22.6,2.5,3.0,15.5
1685749920,24.1,37.6,24.1,22.6,2.5,3.0,15.5
1685750040,24.2,37.6,24.2,22.6,2.7,2.4,15.5
1685750160,24.2,38.3,24.1,22.6,2.6,2.5,15.5
1685750280,24.2,38.3,24.2,22.6,2.8,2.4,15.5
1685750400,24.2,38.3,24.2,22.6,2.5,2.4,15.5
1685750520,24.1,37.3,24.0,22.6,1.7,2.4,15.5
1685750640,24.0,37.7,24.0,22.6,1.9,2.4,15.5
1685750760,24.0,37.7,24.0,22.6,2.4,3.0,15.5
1685750880,24.0,37.6,24.0,22.6,2.6,3.0,15.5
1685751000,24.1,37.9,24.0,22.6,2.4,2.5,15.5
1685751120,24.1,37.9,24.0,22.6,2.4,2.4,15.5
1685751240,24.1,37.2,24.0,22.6,2.3,2.4,15.5
1685751360,24.1,37.6,24.1,22.6,2.6,2.4,15.5
1685751480,24.1,37.6,24.1,22.6,3.1,3.0,15.5
1685751600,24.1,38.7,24.1,22.6,2.8,3.0,15.5
1685751720,24.2,38.8,24.1,22.6,2.8,2.5,15.5
1685751840,24.1,38.8,24.1,22.6,2.7,2.4,15.5
1685751960,24.2,38.3,24.2,22.6,2.9,2.4,15.5
1685752080,24.3,39.1,24.2,22.6,3.3,2.4,15.5
1685752200,24.2,39.1,24.2,22.6,2.4,2.4,15.5
1685752320,24.2,38.0,24.2,22.6,2.8,2.4,15.5
1685752440,24.3,38.7,24.3,22.6,3.5,2.4,15.5
1685752560,24.4,38.7,24.3,22.6,4.0,3.0,15.5
1685752680,24.3,39.2,24.3,22.6,2.9,2.4,15.5
1685752800,24.2,37.2,24.2,22.6,2.3,2.4,15.6
1685752920,24.3,37.2,24.2,22.6,2.8,2.4,15.6
1685753040,24.2,38.8,24.2,22.6,2.5,2.4,15.6
1685753160,24.2,36.8,24.1,22.6,2.2,2.4,15.6
1685753280,24.2,36.8,24.1,22.6,2.5,2.5,15.6
1685753400,24.3,38.2,24.2,22.6,3.5,2.9,15.6
1685753520,24.2,37.2,24.1,22.6,2.2,2.4,15.6
1685753640,24.2,37.2,24.2,22.6,2.4,2.4,15.6
1685753760,24.1,37.4,24.1,22.6,2.1,2.4,15.7
1685753880,24.1,38.2,24.0,22.6,1.9,2.4,15.6
1685754000,24.0,38.2,24.0,22.6,1.9,2.5,15.6
1685754120,24.0,38.5,23.9,22.6,1.9,2.9,15.6
1685754240,24.2,39.6,24.1,22.6,3.4,2.6,15.7
1685754360,24.0,39.6,24.0,22.6,2.0,2.5,15.7
1685754480,24.0,38.7,23.9,22.6,1.7,2.4,15.7
1685754600,23.9,38.0,23.9,22.6,1.8,2.5,15.7
1685754720,24.0,38.0,23.9,22.6,2.0,2.4,15.7
1685754840,23.9,38.8,23.9,22.6,2.0,2.9,15.7
1685754960,23.9,38.4,23.9,22.6,1.4,1.9,15.7
1685755080,23.9,38.4,23.9,22.6,1.3,1.8,15.7
1685755200,23.9,38.7,23.9,22.6,1.4,1.8,15.6
1685755320,23.9,38.2,23.9,22.6,1.4,1.8,15.6
1685755440,23.9,38.2,23.9,22.6,1.4,1.8,15.6
1685755560,23.9,38.5,23.9,22.6,1.5,1.9,15.6
1685755680,23.9,38.0,23.9,22.6,1.6,1.8,15.6
1685755800,23.9,38.0,23.8,22.6,1.2,1.9,15.6
1685755920,23.8,38.2,23.8,22.6,1.1,1.8,15.6
1685756040,23.8,38.2,23.8,22.6,0.9,1.9,15.6
1685756160,23.8,38.2,23.7,22.6,1.0,1.8,15.6
1685756280,23.8,38.7,23.7,22.6,0.9,1.8,15.6
1685756400,23.7,38.7,23.7,22.6,0.7,1.9,15.6
1685756520,23.7,37.5,23.7,22.6,0.7,1.5,15.6
1685756640,23.7,36.7,23.7,22.6,0.7,1.6,15.6
1685756760,23.7,36.7,23.7,22.6,0.6,1.5,15.6
1685756880,23.7,37.4,23.6,22.6,0.5,1.6,15.6
1685757000,23.6,36.2,23.6,22.6,0.5,1.6,15.6
1685757120,23.6,36.2,23.6,22.6,0.5,1.6,15.6
1685757240,23.6,36.7,23.6,22.6,0.4,1.3,15.6
1685757360,23.6,26.4,23.6,22.6,0.4,1.2,15.6
1685757480,23.6,26.4,23.6,22.6,0.4,1.3,15.6
1685757600,23.6,34.3,23.5,22.6,0.2,1.4,15.6
1685757720,23.6,26.3,23.6,22.6,0.3,1.3,15.6
1685757840,23.6,26.4,23.6,22.6,0.4,1.3,15.5
1685757960,23.5,27.6,23.5,22.6,0.3,1.3,15.6
1685758080,23.5,27.6,23.5,22.6,0.2,1.2,15.6
1685758200,23.5,30.7,23.5,22.6,0.2,1.3,15.5
1685758320,23.5,30.8,23.5,22.6,0.2,1.3,15.5
1685758440,23.5,30.8,23.5,22.6,0.2,1.4,15.5
1685758560,23.5,30.4,23.5,22.6,0.1,1.4,15.5
1685758680,23.5,30.1,23.4,22.6,0.1,1.3,15.5
1685758800,23.5,30.3,23.4,22.6,0.2,1.4,15.5
1685758920,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685759040,23.4,29.9,23.4,22.6,0.1,1.4,15.5
1685759160,23.4,29.8,23.4,22.6,0.1,1.2,15.5
1685759280,23.5,29.8,23.4,22.6,0.1,1.0,15.5
1685759400,23.4,29.5,23.4,22.6,0.1,1.0,15.5
1685759520,23.4,29.4,23.4,22.6,0.1,1.0,15.5
1685759640,23.4,29.3,23.4,22.6,0.1,1.0,15.5
1685759760,23.4,29.0,23.4,22.6,0.0,1.1,15.5
1685759880,23.4,28.8,23.4,22.6,0.0,1.1,15.5
1685760000,23.4,28.7,23.4,22.6,0.0,1.1,15.5
1685760120,23.4,28.5,23.4,22.6,0.0,1.1,15.5
1685760240,23.4,28.4,23.3,22.6,0.0,1.1,15.5
1685760360,23.4,28.2,23.3,22.6,0.0,1.0,15.5
1685760480,23.4,27.9,23.4,22.6,-0.0,0.8,15.4
1685760600,23.4,27.6,23.4,22.6,0.0,0.7,15.4
1685760720,23.4,27.0,23.4,22.6,0.0,0.7,15.4
1685760840,23.4,26.1,23.4,22.6,-0.0,0.7,15.4
1685760960,23.4,24.8,23.4,22.6,-0.0,0.7,15.4
1685761080,23.4,23.8,23.4,22.6,-0.0,0.8,15.4
1685761200,23.4,23.7,23.4,22.6,-0.0,0.8,15.4
1685761320,23.4,23.7,23.3,22.6,-0.0,0.8,15.4
1685761440,23.4,23.7,23.3,22.6,-0.0,0.7,15.4
1685761560,23.4,23.7,23.3,22.6,0.0,0.7,15.4
1685761680,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685761800,23.3,23.7,23.3,22.6,0.0,0.8,15.4
1685761920,23.3,23.7,23.3,22.6,0.0,0.8,15.4
1685762040,23.3,23.7,23.3,22.6,-0.0,0.8,15.4
1685762160,23.3,23.5,23.3,22.6,-0.0,0.8,15.4
1685762280,23.3,19.3,23.3,22.6,-0.0,0.7,15.4
1685762400,23.3,15.4,23.3,22.6,-0.0,0.8,15.4
1685762520,23.3,11.6,23.3,22.6,-0.0,0.8,15.4
1685762640,23.3,8.7,23.3,22.6,-0.0,0.8,15.4
1685762760,23.3,6.3,23.3,22.6,-0.0,0.7,15.4
1685762880,23.3,4.8,23.3,22.6,-0.0,0.8,15.4
1685763000,23.3,3.6,23.3,22.6,-0.0,0.7,15.4
1685763120,23.3,2.7,23.3,22.6,-0.0,0.7,15.4
1685763240,23.3,2.1,23.3,22.6,-0.0,0.8,15.4
1685763360,23.3,1.7,23.3,22.6,-0.0,0.5,15.3
1685763480,23.3,1.5,23.3,22.6,-0.0,0.6,15.3
1685763600,23.3,1.1,23.3,22.6,-0.0,0.6,15.3
1685763720,23.3,1.0,23.3,22.6,-0.0,0.5,15.3
1685763840,23.3,1.0,23.3,22.6,-0.0,0.5,15.3
1685763960,23.3,0.9,23.3,22.6,-0.0,0.5,15.3
1685764080,23.3,1.0,23.3,22.6,-0.0,0.5,15.3
1685764200,23.2,1.0,23.3,22.6,-0.0,0.6,15.3
1685764320,23.2,1.0,23.3,22.6,-0.0,0.5,15.3
1685764440,23.2,1.0,23.2,22.6,-0.0,0.6,15.3
1685764560,23.2,1.0,23.2,22.6,-0.0,0.6,15.3
1685764680,23.2,1.0,23.2,22.6,-0.0,0.6,15.3
1685764800,23.2,1.0,23.2,22.6,-0.0,0.6,15.3
1685764920,23.2,1.0,23.2,22.6,-0.0,0.6,15.3
1685765040,23.2,1.0,23.2,22.6,-0.0,0.5,15.3
1685765160,23.2,1.0,23.2,22.6,-0.0,0.5,15.3
1685765280,23.2,1.0,23.2,22.6,-0.0,0.5,15.3
1685765400,23.2,1.0,23.2,22.6,-0.0,0.6,15.3
1685765520,23.2,1.0,23.2,22.6,-0.0,0.5,15.3
1685765640,23.2,1.0,23.2,22.6,-0.0,0.6,15.2
1685765760,23.2,1.0,23.2,22.6,-0.0,0.5,15.2
1685765880,23.2,1.0,23.2,22.6,-0.0,0.6,15.2
1685766000,23.2,1.1,23.2,22.6,-0.0,0.6,15.2
1685766120,23.2,1.1,23.2,22.6,-0.0,0.6,15.2
1685766240,23.2,1.1,23.2,22.6,-0.0,0.6,15.2
1685766360,23.2,1.1,23.2,22.6,-0.0,0.6,15.2
1685766480,23.2,1.1,23.2,22.6,-0.0,0.6,15.2
1685766600,23.2,1.1,23.2,22.6,-0.0,0.6,15.2
1685766720,23.2,1.1,23.2,22.6,-0.0,0.5,15.2
1685766840,23.1,1.1,23.2,22.6,-0.0,0.5,15.2
1685766960,23.1,1.1,23.2,22.6,-0.0,0.6,15.2
1685767080,23.1,1.1,23.1,22.6,-0.0,0.6,15.2
1685767200,23.1,1.1,23.1,22.6,-0.0,0.6,15.2
1685767320,23.1,1.1,23.1,22.6,-0.0,0.6,15.2
1685767440,23.1,1.1,23.1,22.6,-0.0,0.6,15.2
1685767560,23.1,1.1,23.1,22.6,-0.0,0.5,15.2
1685767680,23.1,1.1,23.1,22.6,-0.0,0.5,15.2
1685767800,23.1,1.1,23.1,22.6,-0.0,0.6,15.2
1685767920,23.1,1.2,23.1,22.6,-0.0,0.6,15.2
1685768040,23.1,1.2,23.1,22.6,-0.0,0.5,15.2
1685768160,23.1,1.2,23.1,22.6,-0.0,0.6,15.1
1685768280,23.1,1.2,23.1,22.6,-0.0,0.6,15.1
1685768400,23.1,1.2,23.1,22.6,-0.0,0.6,15.1
1685768520,23.1,1.2,23.1,22.6,-0.0,0.6,15.1
1685768640,23.1,1.2,23.1,22.6,-0.0,0.5,15.1
1685768760,23.1,1.2,23.1,22.6,-0.0,0.5,15.1
1685768880,23.1,1.2,23.1,22.6,-0.0,0.6,15.1
1685769000,23.1,1.2,23.1,22.6,-0.0,0.6,15.1
1685769120,23.1,1.2,23.1,22.6,-0.0,0.6,15.1
1685769240,23.0,1.2,23.1,22.6,-0.0,0.6,15.1
1685769360,23.0,1.2,23.0,22.6,-0.0,0.6,15.1
1685769480,23.0,1.3,23.0,22.6,-0.0,0.6,15.1
1685769600,23.0,1.3,23.0,22.6,-0.0,0.6,15.1
1685769720,23.0,1.3,23.0,22.6,-0.0,0.6,15.1
1685769840,23.0,1.3,23.0,22.6,-0.0,0.6,15.0
1685769960,23.0,1.3,23.0,22.6,-0.0,0.6,15.0
1685770080,23.0,1.3,23.0,22.6,-0.0,0.6,15.0
1685770200,23.0,1.3,23.0,22.6,-0.0,0.6,14.9
1685770320,23.0,1.3,23.0,22.6,-0.0,0.6,14.9
1685770440,23.0,1.3,23.0,22.6,-0.0,0.6,14.9
1685770560,23.0,1.3,23.0,22.6,-0.0,0.6,14.9
1685770680,23.0,1.3,23.0,22.6,-0.0,0.6,14.8
1685770800,23.0,1.3,23.0,22.6,-0.0,0.6,14.8
1685770920,23.0,1.3,23.0,22.6,-0.0,0.6,14.9
1685771040,23.0,1.3,23.0,22.6,-0.0,0.6,14.9
1685771160,23.0,1.3,23.0,22.6,-0.0,0.6,14.9
1685771280,23.0,1.3,23.0,22.6,-0.0,0.6,14.9
1685771400,23.0,1.3,23.0,22.6,-0.0,0.6,14.8
1685771520,23.0,1.3,23.0,22.6,-0.0,0.6,14.9
1685771640,23.0,1.3,23.0,22.6,-0.0,0.6,14.8
1685771760,23.0,1.3,23.0,22.6,-0.0,0.6,14.8
1685771880,23.0,1.3,23.0,22.6,-0.0,0.6,14.8
1685772000,22.9,1.4,23.0,22.6,-0.0,0.6,14.8
1685772120,22.9,1.4,23.0,22.6,-0.0,0.6,14.8
1685772240,22.9,1.4,22.9,22.6,-0.0,0.6,14.8
1685772360,22.9,1.4,22.9,22.6,-0.0,0.6,14.8
1685772480,22.9,1.4,22.9,22.6,-0.0,0.6,14.8
1685772600,22.9,1.4,22.9,22.6,-0.0,0.6,14.8
1685772720,22.9,1.4,22.9,22.6,-0.0,0.6,14.8
1685772840,22.9,1.4,22.9,22.6,-0.0,0.6,14.8
1685772960,22.9,1.4,22.9,22.6,-0.0,0.6,14.8
1685773080,22.9,1.4,22.9,22.6,-0.0,0.6,14.8
1685773200,22.9,1.4,22.9,22.6,-0.0,0.6,14.8
1685773320,22.9,1.4,22.9,22.6,-0.0,0.6,14.8
1685773440,22.9,1.4,22.9,22.6,-0.0,0.6,14.8
1685773560,22.9,1.4,22.9,22.6,-0.0,0.6,14.7
1685773680,22.9,1.4,22.9,22.6,-0.0,0.6,14.7
1685773800,22.9,1.4,22.9,22.6,-0.0,0.6,14.7
1685773920,22.9,1.4,22.9,22.6,-0.0,0.6,14.7
1685774040,22.9,1.4,22.9,22.6,-0.0,0.6,14.7
1685774160,22.9,1.4,22.9,22.6,-0.0,0.6,14.7
1685774280,22.9,1.4,22.9,22.6,-0.0,0.6,14.7
1685774400,22.9,1.4,22.9,22.6,-0.0,0.6,14.7
1685774520,22.9,1.4,22.9,22.6,-0.0,0.6,14.7
1685774640,22.9,1.4,22.9,22.6,-0.0,0.6,14.7
1685774760,22.9,1.4,22.9,22.6,-0.0,0.6,14.7
1685774880,22.9,1.4,22.9,22.6,-0.0,0.6,14.7
1685775000,22.9,1.4,22.9,22.6,-0.0,0.6,14.7
1685775120,22.9,1.4,22.9,22.6,-0.0,0.6,14.7
1685775240,22.9,1.4,22.9,22.6,-0.0,0.6,14.6
1685775360,22.8,1.4,22.9,22.6,-0.0,0.6,14.6
1685775480,22.8,1.4,22.9,22.6,-0.0,0.6,14.6
1685775600,22.8,1.4,22.9,22.6,-0.0,0.6,14.6
1685775720,22.8,1.5,22.8,22.6,-0.0,0.6,14.6
1685775840,22.8,1.5,22.8,22.6,-0.0,0.6,14.6
1685775960,22.8,1.4,22.8,22.6,-0.0,0.6,14.6
1685776080,22.8,1.5,22.8,22.6,-0.0,0.6,14.6
1685776200,22.8,1.5,22.8,22.6,-0.0,0.6,14.6
1685776320,22.8,1.4,22.8,22.6,-0.0,0.6,14.6
1685776440,22.8,1.4,22.8,22.6,-0.0,0.6,14.6
1685776560,22.8,1.4,22.8,22.6,-0.0,0.6,14.5
1685776680,22.8,1.4,22.8,22.6,-0.0,0.6,14.5
1685776800,22.8,1.4,22.8,22.6,-0.0,0.6,14.5
1685776920,22.8,1.4,22.8,22.6,-0.0,0.6,14.5
1685777040,22.8,1.4,22.8,22.6,-0.0,0.6,14.5
1685777160,22.8,1.4,22.8,22.6,-0.0,0.6,14.5
1685777280,22.8,1.5,22.8,22.6,-0.0,0.6,14.5
1685777400,22.8,1.5,22.8,22.6,-0.0,0.6,14.5
1685777520,22.8,1.5,22.8,22.6,-0.0,0.6,14.5
1685777640,22.8,1.5,22.8,22.6,-0.0,0.6,14.5
1685777760,22.8,1.5,22.8,22.6,-0.0,0.6,14.5
1685777880,22.8,1.5,22.8,22.6,-0.0,0.6,14.5
1685778000,22.8,1.4,22.8,22.6,-0.0,0.6,14.5
1685778120,22.8,1.4,22.8,22.6,-0.0,0.6,14.5
1685778240,22.8,1.4,22.8,22.6,-0.0,0.6,14.5
1685778360,22.8,1.5,22.8,22.6,-0.0,0.6,14.5
1685778480,22.8,1.4,22.8,22.6,-0.0,0.6,14.5
1685778600,22.8,1.4,22.8,22.6,-0.0,0.6,14.5
1685778720,22.8,1.4,22.8,22.6,-0.0,0.6,14.5
1685778840,22.8,1.4,22.8,22.6,-0.0,0.6,14.4
1685778960,22.8,1.4,22.8,22.6,-0.0,0.6,14.4
1685779080,22.8,1.4,22.8,22.6,-0.0,0.6,14.4
1685779200,22.8,1.4,22.8,22.6,-0.0,0.6,14.4
1685779320,22.8,1.4,22.8,22.6,-0.0,0.6,14.4
1685779440,22.8,1.4,22.8,22.6,-0.0,0.6,14.4
1685779560,22.8,1.4,22.8,22.6,-0.0,0.6,14.4
1685779680,22.8,1.4,22.8,22.6,-0.0,0.6,14.4
1685779800,22.8,1.4,22.8,22.6,-0.0,0.6,14.4
1685779920,22.8,1.4,22.8,22.6,-0.0,0.6,14.4
1685780040,22.8,1.4,22.8,22.6,-0.0,0.6,14.4
1685780160,22.8,1.4,22.8,22.6,-0.0,0.6,14.4
1685780280,22.8,1.4,22.8,22.6,-0.0,0.6,14.4
1685780400,22.8,1.4,22.8,22.6,-0.0,0.6,14.4
1685780520,22.8,1.4,22.8,22.6,-0.0,0.6,14.4
1685780640,22.8,1.4,22.8,22.6,-0.0,0.6,14.4
1685780760,22.8,1.4,22.8,22.6,-0.0,0.6,14.4
1685780880,22.8,1.4,22.8,22.6,-0.0,0.6,14.4
1685781000,22.8,1.4,22.8,22.6,-0.0,0.6,14.3
1685781120,22.8,1.4,22.8,22.6,-0.0,0.6,14.3
1685781240,22.8,1.4,22.8,22.6,-0.0,0.6,14.3
1685781360,22.8,1.4,22.8,22.6,-0.0,0.6,14.2
1685781480,22.8,1.4,22.8,22.6,-0.0,0.6,14.2
1685781600,22.8,1.4,22.8,22.6,-0.0,0.6,14.2
1685781720,22.8,1.4,22.8,22.6,-0.0,0.6,14.2
1685781840,22.8,1.4,22.8,22.6,-0.0,0.6,14.1
1685781960,22.8,1.4,22.8,22.6,-0.0,0.6,14.1
1685782080,22.8,1.4,22.8,22.6,-0.0,0.6,14.1
1685782200,22.7,1.4,22.8,22.6,-0.0,0.6,14.1
1685782320,22.8,1.4,22.8,22.6,-0.0,0.6,14.1
1685782440,22.8,1.4,22.8,22.6,-0.0,0.6,14.0
1685782560,22.8,1.4,22.8,22.6,-0.0,0.6,14.0
1685782680,22.8,1.4,22.8,22.6,-0.0,0.6,14.0
1685782800,22.7,1.4,22.8,22.6,-0.0,0.6,14.0
1685782920,22.8,1.4,22.8,22.6,-0.0,0.6,13.9
1685783040,22.7,1.3,22.8,22.6,-0.0,0.6,14.0
1685783160,22.8,1.3,22.8,22.6,-0.0,0.6,14.0
1685783280,22.7,1.3,22.8,22.6,-0.0,0.6,14.1
1685783400,22.7,1.3,22.8,22.6,-0.0,0.6,14.1
1685783520,22.7,1.3,22.8,22.6,-0.0,0.6,14.1
1685783640,22.7,1.3,22.7,22.6,-0.0,0.6,14.2
1685783760,22.7,1.3,22.7,22.6,-0.0,0.6,14.2
1685783880,22.7,1.3,22.7,22.6,-0.0,0.6,14.2
1685784000,22.7,1.3,22.7,22.6,-0.0,0.6,14.2
1685784120,22.7,1.3,22.7,22.6,-0.0,0.6,14.2
1685784240,22.7,1.3,22.7,22.6,-0.0,0.6,14.2
1685784360,22.7,1.3,22.7,22.6,-0.0,0.6,14.2
1685784480,22.7,1.3,22.7,22.6,-0.0,0.6,14.2
1685784600,22.7,1.3,22.7,22.6,-0.0,0.6,14.1
1685784720,22.7,1.3,22.7,22.6,-0.0,0.6,14.1
1685784840,22.7,1.3,22.7,22.6,-0.0,0.6,14.1
1685784960,22.7,1.2,22.7,22.6,-0.0,0.6,14.0
1685785080,22.7,1.2,22.7,22.6,-0.0,0.6,14.0
1685785200,22.7,1.1,22.7,22.6,-0.0,0.6,14.0
1685785320,22.7,0.9,22.7,22.6,-0.0,0.6,14.1
1685785440,22.7,0.9,22.7,22.6,-0.0,0.6,14.1
1685785560,22.7,0.9,22.7,22.6,-0.0,0.6,14.1
1685785680,22.7,0.7,22.7,22.6,-0.0,0.6,14.1
1685785800,22.7,0.6,22.7,22.6,-0.0,0.6,14.2
1685785920,22.7,0.6,22.7,22.6,-0.0,0.6,14.2
1685786040,22.7,0.6,22.7,22.6,-0.0,0.6,14.2
1685786160,22.7,0.5,22.7,22.6,-0.0,0.6,14.2
1685786280,22.7,0.5,22.7,22.6,-0.0,0.6,14.2
1685786400,22.7,0.5,22.7,22.6,-0.0,0.6,14.2
1685786520,22.7,0.6,22.7,22.6,-0.0,0.6,14.2
1685786640,22.7,0.5,22.7,22.6,-0.0,0.6,14.2
1685786760,22.7,0.5,22.7,22.6,-0.0,0.6,14.2
1685786880,22.7,1.0,22.7,22.6,-0.0,0.6,14.2
1685787000,22.7,1.1,22.7,22.6,-0.0,0.6,14.2
1685787120,22.7,1.1,22.7,22.6,-0.0,0.6,14.2
1685787240,22.7,0.8,22.7,22.6,-0.0,0.6,14.2
1685787360,22.7,0.8,22.7,22.6,-0.0,0.6,14.2
1685787480,22.7,0.8,22.7,22.6,-0.0,0.6,14.2
1685787600,22.7,0.9,22.7,22.6,-0.0,0.6,14.2
1685787720,22.7,0.9,22.7,22.6,-0.0,0.6,14.2
1685787840,22.7,0.9,22.7,22.6,-0.0,0.6,14.2
1685787960,22.7,0.9,22.7,22.6,-0.0,0.6,14.2
1685788080,22.7,0.9,22.7,22.6,-0.0,0.6,14.2
1685788200,22.7,1.0,22.7,22.6,-0.0,0.6,14.2
1685788320,22.7,1.0,22.7,22.6,-0.0,0.6,14.2
1685788440,22.7,0.9,22.7,22.6,-0.0,0.6,14.2
1685788560,22.7,0.9,22.7,22.6,-0.0,0.6,14.2
1685788680,22.7,1.0,22.7,22.6,-0.0,0.6,14.2
1685788800,22.7,1.0,22.7,22.6,-0.0,0.6,14.2
1685788920,22.7,1.0,22.7,22.6,-0.0,0.6,14.2
1685789040,22.7,0.9,22.7,22.6,-0.0,0.6,14.2
1685789160,22.7,0.9,22.7,22.6,-0.0,0.6,14.2
1685789280,22.7,0.9,22.7,22.6,-0.0,0.6,14.2
1685789400,22.7,0.9,22.7,22.6,-0.0,0.6,14.1
1685789520,22.7,0.9,22.7,22.6,-0.0,0.6,14.1
1685789640,22.7,0.9,22.7,22.6,-0.0,0.6,14.1
1685789760,22.7,0.9,22.7,22.6,-0.0,0.6,14.1
1685789880,22.7,0.8,22.7,22.6,-0.0,0.6,14.1
1685790000,22.7,0.8,22.7,22.6,-0.0,0.6,14.1
1685790120,22.7,0.8,22.7,22.6,-0.0,0.6,14.1
1685790240,22.7,0.8,22.7,22.6,-0.0,0.6,14.1
1685790360,22.7,0.8,22.7,22.6,-0.0,0.6,14.1
1685790480,22.7,0.8,22.7,22.6,-0.0,0.6,14.1
1685790600,22.7,0.8,22.7,22.6,-0.0,0.6,14.1
1685790720,22.7,0.7,22.7,22.6,-0.0,0.6,14.1
1685790840,22.7,0.7,22.7,22.6,-0.0,0.6,14.1
1685790960,22.7,0.7,22.7,22.6,-0.0,0.6,14.1
1685791080,22.7,0.7,22.7,22.6,-0.0,0.6,14.0
1685791200,22.7,0.7,22.7,22.6,-0.0,0.6,14.0
1685791320,22.7,0.7,22.7,22.6,-0.0,0.6,14.0
1685791440,22.7,0.6,22.7,22.6,-0.0,0.6,14.0
1685791560,22.7,0.6,22.7,22.6,-0.0,0.6,14.0
1685791680,22.7,0.6,22.7,22.6,-0.0,0.6,14.0
1685791800,22.7,0.6,22.7,22.6,-0.0,0.6,14.0
1685791920,22.7,0.6,22.7,22.6,-0.0,0.6,14.0
1685792040,22.7,0.5,22.7,22.6,-0.0,0.6,13.9
1685792160,22.7,0.5,22.7,22.6,-0.0,0.6,13.9
1685792280,22.7,0.5,22.7,22.6,-0.0,0.6,13.9
1685792400,22.7,0.5,22.7,22.6,-0.0,0.6,13.9
1685792520,22.7,0.5,22.7,22.6,-0.0,0.6,13.9
1685792640,22.7,0.5,22.7,22.6,-0.0,0.6,13.9
1685792760,22.7,0.5,22.7,22.6,-0.0,0.6,13.9
1685792880,22.7,0.5,22.7,22.6,-0.0,0.6,13.9
1685793000,22.7,0.5,22.7,22.6,-0.0,0.6,13.9
1685793120,22.7,0.6,22.7,22.6,-0.0,0.6,13.8
1685793240,22.7,0.7,22.7,22.6,-0.0,0.6,13.8
1685793360,22.7,0.8,22.7,22.6,-0.0,0.6,13.9
1685793480,22.7,1.0,22.7,22.6,-0.0,0.6,13.9
1685793600,22.7,1.3,22.7,22.6,-0.0,0.6,13.9
1685793720,22.7,1.7,22.7,22.6,-0.0,0.6,13.9
1685793840,22.7,2.3,22.7,22.6,-0.0,0.6,14.0
1685793960,22.7,3.1,22.7,22.6,-0.0,0.6,14.0
1685794080,22.7,4.4,22.7,22.6,-0.0,0.6,14.0
1685794200,22.7,6.2,22.7,22.6,-0.0,0.6,14.0
1685794320,22.7,8.7,22.7,22.6,-0.0,0.6,14.0
1685794440,22.7,12.1,22.7,22.6,-0.0,0.6,14.0
1685794560,22.7,16.1,22.7,22.6,-0.0,0.6,14.0
1685794680,22.7,20.3,22.7,22.6,-0.0,0.6,14.0
1685794800,22.7,23.0,22.7,22.6,-0.0,0.6,14.0
1685794920,22.7,23.0,22.7,22.6,-0.0,0.6,14.0
1685795040,22.7,23.0,22.7,22.6,-0.0,0.6,14.0
1685795160,22.7,23.0,22.7,22.6,-0.0,0.6,14.0
1685795280,22.7,23.0,22.7,22.6,0.0,0.6,14.0
1685795400,22.7,23.0,22.7,22.6,0.0,0.6,14.0
1685795520,22.7,23.0,22.7,22.6,0.0,0.6,14.1
1685795640,22.7,24.1,22.7,22.6,0.0,0.6,14.1
1685795760,22.7,27.1,22.7,22.6,0.0,0.6,14.0
1685795880,22.7,28.3,22.7,22.6,0.0,0.6,14.0
1685796000,22.7,28.6,22.7,22.6,0.0,0.6,14.0
1685796120,22.7,28.9,22.7,22.6,0.0,0.6,14.0
1685796240,22.7,29.1,22.7,22.6,0.0,0.6,14.0
1685796360,22.7,29.3,22.7,22.6,0.1,0.6,14.0
1685796480,22.7,29.5,22.7,22.6,0.1,0.6,14.0
1685796600,22.7,29.7,22.7,22.6,0.1,0.6,14.0
1685796720,22.7,30.0,22.7,22.6,0.1,0.6,14.0
1685796840,22.7,30.1,22.7,22.6,0.1,0.6,14.0
1685796960,22.7,30.2,22.7,22.6,0.1,0.6,14.0
1685797080,22.7,30.3,22.7,22.6,0.1,0.6,14.0
1685797200,22.7,30.4,22.7,22.6,0.1,0.6,14.0
1685797320,22.7,30.5,22.7,22.6,0.2,0.6,14.0
1685797440,22.8,30.8,22.7,22.6,0.2,0.6,14.0
1685797560,22.8,31.3,22.8,22.6,0.3,0.6,14.0
1685797680,22.8,26.8,22.8,22.6,0.4,0.6,14.1
1685797800,22.8,27.1,22.8,22.6,0.4,0.6,14.1
1685797920,22.8,26.8,22.8,22.6,0.4,0.6,14.1
1685798040,22.8,26.8,22.8,22.6,0.5,0.6,14.1
1685798160,22.8,27.1,22.8,22.6,0.4,0.6,14.1
1685798280,22.8,27.2,22.8,22.6,0.5,0.6,14.1
1685798400,22.9,27.2,22.9,22.6,0.6,0.6,14.1
1685798520,22.9,27.5,22.9,22.6,0.7,0.6,14.1
1685798640,22.9,26.1,22.9,22.6,0.6,0.6,14.0
1685798760,22.9,26.1,22.9,22.6,0.6,0.6,14.0
1685798880,22.9,27.5,22.9,22.6,0.6,0.6,14.1
1685799000,22.9,27.5,22.9,22.6,0.6,0.6,14.1
1685799120,22.9,27.5,22.9,22.6,0.6,0.6,14.1
1685799240,22.9,26.1,22.9,22.6,0.6,0.6,14.1
1685799360,22.9,26.2,22.9,22.6,0.6,0.6,14.1
1685799480,23.0,26.0,22.9,22.6,0.7,0.6,14.1
1685799600,22.9,26.2,22.9,22.6,0.5,0.6,14.1
1685799720,23.0,26.3,23.0,22.6,0.7,0.6,14.1
1685799840,23.0,26.2,23.0,22.6,0.6,0.6,14.1
1685799960,23.0,26.2,23.0,22.6,0.6,0.6,14.1
1685800080,23.0,26.2,23.0,22.6,0.6,0.6,14.1
1685800200,23.0,26.2,23.0,22.6,0.6,0.6,14.1
1685800320,23.0,26.2,23.0,22.6,0.6,0.6,14.1
1685800440,23.0,26.0,23.0,22.6,0.7,0.6,14.1
1685800560,23.0,38.6,23.0,22.6,0.8,0.6,14.1
1685800680,23.0,26.2,23.0,22.6,0.7,0.6,14.1
1685800800,23.0,26.2,23.0,22.6,0.7,0.6,14.1
1685800920,23.0,26.2,23.0,22.6,0.8,0.6,14.1
1685801040,23.1,38.6,23.0,22.6,0.8,0.6,14.1
1685801160,23.1,38.0,23.1,22.6,0.8,0.6,14.1
1685801280,23.1,37.4,23.1,22.6,0.8,0.5,14.1
1685801400,23.1,37.4,23.1,22.6,0.8,0.6,14.1
1685801520,23.1,38.0,23.1,22.6,0.8,0.5,14.1
1685801640,23.1,26.8,23.1,22.6,0.9,0.5,14.1
1685801760,23.1,27.0,23.1,22.6,0.9,0.5,14.1
1685801880,23.2,27.1,23.2,22.6,1.0,0.6,14.1
1685802000,23.2,26.8,23.2,22.6,1.0,0.6,14.1
1685802120,23.2,26.9,23.2,22.6,1.0,0.5,14.1
1685802240,23.2,27.1,23.2,22.6,1.0,0.5,14.1
1685802360,23.2,26.9,23.2,22.6,1.0,0.5,14.1
1685802480,23.3,27.5,23.3,22.6,1.1,0.5,14.1
1685802600,23.3,27.4,23.3,22.6,1.1,0.5,14.1
1685802720,23.3,27.2,23.3,22.6,1.1,0.5,14.1
1685802840,23.4,27.3,23.4,22.6,1.3,0.5,14.1
1685802960,23.4,27.9,23.4,22.6,1.3,0.6,14.1
1685803080,23.4,27.9,23.4,22.6,1.4,0.6,14.1
1685803200,23.5,27.9,23.5,22.6,1.3,0.5,14.1
1685803320,23.5,27.8,23.5,22.6,1.4,0.5,14.1
1685803440,23.5,27.9,23.5,22.6,1.5,0.5,14.1
1685803560,23.6,39.2,23.6,22.6,1.6,0.5,14.1
1685803680,23.6,39.2,23.6,22.6,1.6,0.5,14.1
1685803800,23.7,38.2,23.6,22.6,1.5,0.5,14.1
1685803920,23.7,39.0,23.7,22.6,1.5,0.5,14.1
1685804040,23.7,39.0,23.7,22.6,1.7,0.5,14.1
1685804160,23.8,39.7,23.8,22.6,2.1,0.5,14.1
1685804280,23.9,38.2,23.9,22.6,2.6,1.2,14.1
1685804400,24.0,38.2,24.0,22.6,2.5,0.8,14.1
1685804520,24.0,38.5,24.0,22.6,2.6,0.9,14.1
1685804640,24.0,37.8,24.0,22.6,2.5,0.9,14.1
1685804760,24.1,37.8,24.0,22.6,2.5,0.9,14.1
1685804880,24.1,38.2,24.1,22.6,2.5,0.9,14.1
1685805000,24.0,39.1,24.0,22.6,2.1,1.0,14.1
1685805120,24.0,39.1,24.0,22.6,1.9,1.2,14.1
1685805240,24.0,38.8,24.0,22.6,1.9,1.1,14.1
1685805360,24.0,38.6,24.0,22.6,2.2,1.1,14.2
1685805480,24.0,38.6,24.0,22.6,2.1,1.0,14.2
1685805600,24.0,39.0,24.0,22.6,2.1,1.0,14.2
1685805720,24.1,39.5,24.0,22.6,2.2,1.1,14.2
1685805840,24.1,39.5,24.1,22.6,2.4,1.1,14.2
1685805960,24.2,38.6,24.1,22.6,2.6,1.2,14.2
1685806080,24.2,38.2,24.2,22.6,2.5,1.2,14.2
1685806200,24.1,38.2,24.1,22.6,2.4,1.4,14.2
1685806320,24.1,37.8,24.1,22.6,2.3,1.3,14.2
1685806440,24.2,37.5,24.1,22.6,2.4,1.2,14.2
1685806560,24.2,37.5,24.1,22.6,2.3,1.3,14.2
1685806680,24.2,37.7,24.1,22.6,2.3,1.3,14.2
1685806800,24.1,36.8,24.1,22.6,2.2,1.2,14.2
1685806920,24.2,36.8,24.1,22.6,2.3,1.2,14.2
1685807040,24.2,37.8,24.2,22.6,2.5,1.2,14.2
1685807160,24.2,38.6,24.2,22.6,2.5,1.5,14.2
1685807280,24.2,38.6,24.2,22.6,2.7,1.5,14.3
1685807400,24.3,38.5,24.2,22.6,2.9,1.5,14.3
1685807520,24.3,38.5,24.3,22.6,2.9,1.5,14.3
1685807640,24.3,38.5,24.3,22.6,3.0,1.5,14.3
1685807760,24.4,39.0,24.3,22.6,3.1,1.5,14.3
1685807880,24.4,38.9,24.4,22.6,3.3,1.5,14.3
1685808000,24.5,38.9,24.4,22.6,3.6,1.8,14.3
1685808120,24.5,38.4,24.4,22.6,3.5,1.8,14.3
1685808240,24.5,38.4,24.5,22.6,3.7,1.8,14.3
1685808360,24.4,39.4,24.4,22.6,4.0,3.0,14.3
1685808480,24.5,39.1,24.5,22.6,4.6,3.0,14.3
1685808600,24.6,39.1,24.6,22.6,5.2,3.0,14.3
1685808720,24.6,36.8,24.5,22.6,4.7,3.0,14.3
1685808840,24.5,38.6,24.4,22.6,4.2,3.0,14.4
1685808960,24.4,38.6,24.4,22.6,3.9,3.0,14.4
1685809080,24.4,38.8,24.3,22.6,3.9,3.0,14.4
1685809200,24.4,38.8,24.4,22.6,4.2,3.0,14.5
1685809320,24.4,38.8,24.4,22.6,4.3,3.0,14.5
1685809440,24.4,38.6,24.4,22.6,4.1,3.0,14.5
1685809560,24.5,35.1,24.5,22.6,4.5,3.0,14.5
1685809680,24.4,35.0,24.4,22.6,3.8,3.0,14.5
1685809800,24.3,38.6,24.3,22.6,3.7,3.1,14.6
1685809920,24.3,38.1,24.2,22.6,3.3,3.0,14.6
1685810040,24.3,38.0,24.2,22.6,3.5,3.0,14.6
1685810160,24.8,38.0,24.7,22.6,5.9,3.5,14.6
1685810280,24.5,37.3,24.5,22.6,4.3,3.4,14.6
1685810400,24.5,38.6,24.4,22.6,4.4,3.5,14.6
1685810520,24.4,38.6,24.3,22.6,4.0,3.5,14.7
1685810640,24.4,39.2,24.3,22.6,4.2,3.6,14.7
1685810760,24.2,39.1,24.2,22.6,3.5,3.6,14.7
1685810880,24.1,39.1,24.1,22.6,3.6,4.2,14.7
1685811000,24.2,39.1,24.1,22.6,3.8,3.6,14.7
1685811120,24.2,39.5,24.1,22.6,3.8,3.6,14.8
1685811240,24.1,39.5,24.1,22.6,3.5,3.6,14.8
1685811360,24.1,38.5,24.1,22.6,3.6,3.5,14.8
1685811480,24.2,39.1,24.1,22.6,3.9,3.6,14.8
1685811600,24.2,39.1,24.2,22.6,4.3,3.8,14.8
1685811720,24.2,39.3,24.1,22.6,3.9,3.6,14.8
1685811840,24.1,38.9,24.0,22.6,3.4,3.6,14.8
1685811960,24.0,38.9,24.0,22.6,3.2,3.6,14.8
1685812080,24.0,39.0,24.0,22.6,3.2,3.6,14.8
1685812200,24.0,38.4,24.0,22.6,3.5,3.6,14.8
1685812320,24.1,38.4,24.1,22.6,3.6,3.1,14.8
1685812440,24.3,39.1,24.2,22.6,3.9,2.4,14.8
1685812560,24.4,39.3,24.4,22.6,4.1,2.4,14.8
1685812680,24.3,39.3,24.3,22.6,3.4,2.4,14.9
1685812800,24.3,38.7,24.3,22.6,3.3,2.5,14.9
1685812920,24.3,39.8,24.3,22.6,3.5,2.6,14.9
1685813040,24.3,39.8,24.3,22.6,3.7,3.0,14.9
1685813160,24.3,38.8,24.3,22.6,3.6,3.0,14.9
1685813280,24.3,39.2,24.3,22.6,3.6,2.5,14.9
