Time stamp,Battery voltage,Array voltage,Load voltage,LVD voltage,Charging current,Load current,Battery or ambient temperature
1685813400,24.3,39.2,24.3,22.6,3.4,2.5,14.9
1685813520,24.4,38.8,24.3,22.6,3.4,2.4,14.9
1685813640,24.4,38.8,24.4,22.6,3.4,2.4,14.9
1685813760,24.5,38.8,24.5,22.6,3.8,2.3,14.9
1685813880,24.5,39.5,24.4,22.6,3.9,2.9,14.9
1685814000,24.5,38.9,24.4,22.6,4.1,3.0,14.9
1685814120,24.6,38.9,24.5,22.6,4.4,2.8,14.9
1685814240,24.8,38.2,24.7,22.6,5.8,3.3,14.9
1685814360,26.3,38.2,26.3,22.6,11.3,3.0,14.9
1685814480,25.5,39.2,25.5,22.6,8.7,3.4,14.9
1685814600,25.5,37.9,25.5,22.6,8.0,3.4,15.0
1685814720,25.0,37.9,25.0,22.6,5.2,3.4,15.0
1685814840,24.9,36.4,24.8,22.6,5.2,3.5,15.0
1685814960,24.9,37.2,24.9,22.6,5.8,3.5,15.0
1685815080,25.0,37.2,24.9,22.6,5.8,3.5,15.1
1685815200,24.9,38.1,24.9,22.6,5.5,3.5,15.1
1685815320,24.9,38.2,24.9,22.6,5.9,4.0,15.1
1685815440,25.0,38.2,25.0,22.6,5.9,3.5,15.1
1685815560,25.0,38.2,25.0,22.6,5.8,3.4,15.1
1685815680,25.0,37.6,24.9,22.6,5.5,3.3,15.2
1685815800,25.3,37.6,25.3,22.6,6.9,2.9,15.2
1685815920,25.4,38.5,25.3,22.6,6.5,2.8,15.2
1685816040,25.7,38.5,25.7,22.6,9.2,2.8,15.3
1685816160,26.1,38.6,26.0,22.6,9.6,2.8,15.3
1685816280,27.0,37.6,27.0,22.6,11.9,2.7,15.3
1685816400,26.6,37.6,26.6,22.6,10.8,2.7,15.4
1685816520,26.7,37.0,26.7,22.6,11.2,2.7,15.4
1685816640,26.9,36.7,26.9,22.6,11.5,2.7,15.5
1685816760,27.1,36.8,27.0,22.6,12.0,2.6,15.5
1685816880,25.8,37.7,25.7,22.6,5.7,2.8,15.6
1685817000,25.9,37.6,25.9,22.6,8.7,2.8,15.6
1685817120,26.4,37.6,26.4,22.6,10.8,2.7,15.7
1685817240,26.8,36.8,26.8,22.6,12.1,2.7,15.7
1685817360,26.9,36.9,26.9,22.6,12.0,2.7,15.7
1685817480,25.7,36.9,25.7,22.6,5.1,2.8,15.8
1685817600,26.3,36.9,26.3,22.6,10.8,2.7,15.8
1685817720,26.5,37.2,26.4,22.6,10.5,2.7,15.9
1685817840,26.5,37.2,26.5,22.6,10.6,2.7,15.9
1685817960,26.5,37.0,26.5,22.6,10.6,2.7,15.9
1685818080,26.5,37.1,26.5,22.6,10.4,2.7,15.9
1685818200,26.3,37.0,26.2,22.6,8.8,2.7,16.0
1685818320,26.5,36.8,26.5,22.6,10.5,2.7,16.0
1685818440,26.6,36.9,26.6,22.6,10.9,2.7,16.1
1685818560,26.6,36.9,26.5,22.6,10.8,2.7,16.1
1685818680,26.5,37.0,26.5,22.6,10.6,2.7,16.1
1685818800,26.5,36.8,26.5,22.6,10.5,2.7,16.2
1685818920,26.5,36.8,26.5,22.6,10.4,2.8,16.2
1685819040,26.5,36.8,26.5,22.6,10.5,2.7,16.3
1685819160,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685819280,26.5,36.9,26.5,22.6,10.4,2.7,16.3
1685819400,26.5,36.8,26.5,22.6,10.4,2.7,16.4
1685819520,26.5,36.8,26.5,22.6,10.4,2.7,16.4
1685819640,26.5,36.8,26.5,22.6,10.5,2.7,16.4
1685819760,26.5,36.4,26.5,22.6,10.4,2.7,16.5
1685819880,26.5,36.3,26.5,22.6,10.4,2.7,16.5
1685820000,26.5,36.3,26.5,22.6,10.6,2.7,16.5
1685820120,26.6,36.6,26.6,22.6,10.7,2.8,16.6
1685820240,26.6,36.6,26.6,22.6,10.6,2.7,16.6
1685820360,26.6,36.6,26.6,22.6,11.0,2.7,16.7
1685820480,26.7,36.8,26.6,22.6,10.8,2.7,16.7
1685820600,26.8,36.9,26.8,22.6,11.0,2.8,16.7
1685820720,27.0,36.9,27.0,22.6,11.2,2.7,16.8
1685820840,27.1,37.6,27.1,22.6,11.4,2.7,16.8
1685820960,27.2,38.0,27.2,22.6,11.2,2.7,16.8
1685821080,27.2,38.0,27.2,22.6,11.0,2.7,16.9
1685821200,26.9,37.8,26.9,22.6,10.8,2.7,16.9
1685821320,27.2,35.6,27.1,22.6,11.5,2.7,17.0
1685821440,27.3,36.2,27.2,22.6,11.0,2.7,17.0
1685821560,27.5,37.8,27.5,22.6,12.1,2.7,17.0
1685821680,26.4,36.8,26.4,22.6,7.3,2.7,17.1
1685821800,26.9,36.7,26.9,22.6,10.2,2.7,17.1
1685821920,27.3,36.3,27.3,22.6,11.5,2.6,17.2
1685822040,27.2,38.4,27.2,22.6,11.3,2.7,17.2
1685822160,26.9,38.4,26.9,22.6,8.6,2.7,17.2
1685822280,26.5,36.8,26.5,22.6,6.7,2.7,17.3
1685822400,26.3,36.5,26.3,22.6,6.0,2.8,17.3
1685822520,26.5,36.5,26.5,22.6,8.3,2.7,17.3
1685822640,26.9,36.9,26.8,22.6,10.5,2.7,17.3
1685822760,27.3,38.4,27.3,22.6,12.1,2.7,17.3
1685822880,26.9,38.4,26.9,22.6,9.6,2.7,17.4
1685823000,27.4,37.9,27.4,22.6,12.2,2.6,17.4
1685823120,27.3,38.8,27.3,22.6,11.4,2.7,17.4
1685823240,26.4,38.8,26.4,22.6,5.1,2.7,17.4
1685823360,27.3,37.3,27.3,22.6,12.2,2.7,17.5
1685823480,27.1,37.5,27.1,22.6,10.8,2.7,17.5
1685823600,27.4,37.7,27.3,22.6,12.0,2.7,17.5
1685823720,27.3,38.7,27.3,22.6,11.7,2.6,17.5
1685823840,27.2,38.1,27.2,22.6,11.1,2.7,17.5
1685823960,26.9,38.2,26.9,22.6,8.6,2.7,17.5
1685824080,27.0,38.8,27.0,22.6,8.8,2.7,17.6
1685824200,27.0,36.7,27.0,22.6,9.4,2.7,17.6
1685824320,27.0,36.8,27.0,22.6,8.9,2.7,17.6
1685824440,27.4,39.2,27.4,22.6,12.7,2.7,17.6
1685824560,27.3,39.1,27.3,22.6,10.3,2.6,17.6
1685824680,27.3,37.1,27.3,22.6,8.1,2.6,17.6
1685824800,27.5,37.1,27.5,22.6,8.9,2.6,17.6
1685824920,27.9,37.6,27.9,22.6,11.3,2.6,17.7
1685825040,27.5,37.5,27.5,22.6,8.8,2.6,17.7
1685825160,28.0,37.6,28.0,22.6,12.4,2.6,17.7
1685825280,27.5,38.5,27.5,22.6,7.6,2.7,17.7
1685825400,27.8,39.0,27.8,22.6,9.8,2.6,17.7
1685825520,27.7,39.0,27.7,22.6,9.9,2.6,17.8
1685825640,27.7,39.0,27.7,22.6,9.2,2.6,17.8
1685825760,27.3,36.6,27.2,22.6,6.6,2.6,17.8
1685825880,27.7,36.8,27.6,22.6,10.7,2.6,17.8
1685826000,27.3,39.1,27.2,22.6,8.0,2.6,17.9
1685826120,27.7,38.5,27.7,22.6,10.8,2.6,17.9
1685826240,27.7,38.5,27.7,22.6,10.4,2.6,17.9
1685826360,27.7,38.4,27.7,22.6,10.3,2.7,17.9
1685826480,27.7,38.4,27.7,22.6,10.0,2.6,17.9
1685826600,27.7,38.4,27.7,22.6,10.0,2.6,17.9
1685826720,27.7,38.4,27.7,22.6,10.0,2.6,18.0
1685826840,27.7,38.4,27.7,22.6,9.9,2.6,18.0
1685826960,27.7,38.4,27.7,22.6,9.8,2.6,18.0
1685827080,27.8,38.3,27.7,22.6,10.0,2.6,18.0
1685827200,27.7,38.4,27.7,22.6,9.8,2.6,18.0
1685827320,27.7,38.4,27.7,22.6,9.6,2.7,18.1
1685827440,27.7,38.2,27.7,22.6,9.7,2.7,18.1
1685827560,27.7,38.2,27.7,22.6,9.7,2.6,18.1
1685827680,27.7,38.2,27.7,22.6,9.7,2.6,18.2
1685827800,27.7,38.2,27.7,22.6,9.6,2.6,18.2
1685827920,27.7,38.2,27.6,22.6,9.7,2.6,18.2
1685828040,27.7,38.2,27.6,22.6,9.6,2.6,18.2
1685828160,27.7,38.1,27.7,22.6,9.8,2.6,18.3
1685828280,27.6,38.1,27.6,22.6,9.6,2.6,18.3
1685828400,27.7,38.1,27.6,22.6,9.7,2.7,18.3
1685828520,27.7,38.0,27.7,22.6,9.7,2.6,18.3
1685828640,27.6,37.9,27.6,22.6,9.4,2.7,18.4
1685828760,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685828880,27.6,38.0,27.6,22.6,9.6,2.6,18.4
1685829000,27.6,37.9,27.6,22.6,9.7,2.6,18.4
1685829120,27.6,37.9,27.6,22.6,9.6,2.6,18.5
1685829240,27.6,37.8,27.6,22.6,9.7,2.6,18.5
1685829360,27.6,37.8,27.6,22.6,9.7,2.6,18.5
1685829480,27.6,37.8,27.6,22.6,9.5,2.7,18.5
1685829600,27.6,37.8,27.6,22.6,9.5,2.6,18.5
1685829720,27.6,37.7,27.6,22.6,9.4,2.6,18.6
1685829840,27.6,37.7,27.6,22.6,9.4,2.7,18.6
1685829960,27.5,37.6,27.5,22.6,9.3,2.6,18.6
1685830080,27.5,37.5,27.5,22.6,9.3,2.6,18.7
1685830200,27.5,37.5,27.5,22.6,9.2,2.6,18.7
1685830320,27.5,37.4,27.5,22.6,9.1,2.6,18.7
1685830440,27.5,37.4,27.5,22.6,9.1,2.6,18.8
1685830560,27.5,37.4,27.5,22.6,9.1,2.6,18.8
1685830680,27.5,37.3,27.5,22.6,9.1,2.6,18.8
1685830800,27.5,37.7,27.5,22.6,9.0,2.6,18.8
1685830920,27.5,37.7,27.5,22.6,9.0,2.7,18.9
1685831040,27.5,37.1,27.5,22.6,8.9,2.6,18.9
1685831160,27.5,37.1,27.4,22.6,8.8,2.6,18.9
1685831280,27.4,37.1,27.4,22.6,8.8,2.7,19.0
1685831400,27.4,37.0,27.4,22.6,8.8,2.6,19.0
1685831520,27.4,37.4,27.4,22.6,8.6,2.6,19.0
1685831640,27.4,37.4,27.4,22.6,8.6,2.6,19.1
1685831760,27.4,36.8,27.4,22.6,8.5,2.6,19.1
1685831880,27.4,37.2,27.4,22.6,8.5,2.6,19.2
1685832000,27.3,37.2,27.3,22.6,8.4,2.7,19.2
1685832120,27.3,36.4,27.3,22.6,8.3,2.6,19.2
1685832240,27.3,36.9,27.3,22.6,8.2,2.6,19.2
1685832360,27.3,36.9,27.3,22.6,8.2,2.7,19.3
1685832480,27.3,37.4,27.3,22.6,8.2,2.6,19.3
1685832600,27.3,37.3,27.3,22.6,8.1,2.7,19.4
1685832720,27.3,37.3,27.2,22.6,8.0,2.7,19.4
1685832840,27.2,37.2,27.2,22.6,8.0,2.7,19.4
1685832960,27.2,37.2,27.2,22.6,7.9,2.7,19.5
1685833080,27.2,37.2,27.2,22.6,7.9,2.7,19.5
1685833200,27.1,36.5,27.1,22.6,7.8,2.7,19.5
1685833320,27.1,36.5,27.1,22.6,7.8,2.7,19.6
1685833440,27.1,36.8,27.1,22.6,7.7,2.7,19.6
1685833560,27.1,37.8,27.1,22.6,7.7,2.6,19.7
1685833680,27.1,37.8,27.1,22.6,7.6,2.7,19.7
1685833800,27.1,37.9,27.1,22.6,7.5,2.7,19.7
1685833920,27.1,37.7,27.1,22.6,7.4,2.7,19.8
1685834040,27.1,37.5,27.1,22.6,7.3,2.7,19.8
1685834160,27.1,37.5,27.0,22.6,7.3,2.7,19.8
1685834280,27.0,37.0,27.0,22.6,7.2,2.7,19.9
1685834400,27.0,37.2,27.0,22.6,7.1,2.7,19.9
1685834520,27.0,37.0,27.0,22.6,7.0,2.7,20.0
1685834640,27.0,36.9,27.0,22.6,7.0,2.7,20.0
1685834760,27.0,37.1,27.0,22.6,6.9,2.7,20.0
1685834880,27.0,37.0,27.0,22.6,6.8,2.7,20.1
1685835000,27.0,38.3,27.0,22.6,6.7,2.7,20.1
1685835120,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685835240,26.9,38.7,26.9,22.6,6.5,2.7,20.2
1685835360,26.9,38.7,26.9,22.6,6.4,2.7,20.2
1685835480,26.9,38.7,26.9,22.6,6.3,2.7,20.2
1685835600,26.9,38.5,26.9,22.6,6.3,2.7,20.3
1685835720,26.9,38.5,26.9,22.6,6.2,2.7,20.3
1685835840,26.9,38.5,26.9,22.6,6.2,2.7,20.4
1685835960,26.9,38.4,26.8,22.6,6.1,2.7,20.4
1685836080,26.9,38.3,26.8,22.6,6.0,2.7,20.4
1685836200,26.8,38.3,26.8,22.6,5.9,2.7,20.5
1685836320,26.8,38.3,26.8,22.6,5.9,2.7,20.5
1685836440,26.8,38.2,26.8,22.6,5.7,2.7,20.5
1685836560,26.8,38.2,26.8,22.6,5.7,2.7,20.6
1685836680,26.5,38.2,26.5,22.6,5.7,2.7,20.6
1685836800,26.5,38.5,26.4,22.6,5.6,2.7,20.6
1685836920,26.4,38.5,26.4,22.6,5.5,2.7,20.7
1685837040,26.4,37.6,26.4,22.6,5.4,2.7,20.7
1685837160,26.4,37.6,26.4,22.6,5.3,2.7,20.7
1685837280,26.4,37.6,26.4,22.6,5.2,2.7,20.8
1685837400,26.4,37.8,26.4,22.6,5.1,2.7,20.8
1685837520,26.5,37.9,26.4,22.6,5.1,2.8,20.8
1685837640,26.4,37.9,26.4,22.6,5.0,2.7,20.8
1685837760,26.5,37.9,26.4,22.6,4.9,2.7,20.8
1685837880,26.4,36.9,26.4,22.6,4.8,2.7,20.9
1685838000,26.4,36.9,26.4,22.6,4.7,2.7,20.9
1685838120,26.4,37.1,26.4,22.6,4.5,2.7,20.9
1685838240,26.4,37.3,26.4,22.6,4.6,2.7,20.9
1685838360,26.4,37.3,26.4,22.6,4.5,2.7,20.9
1685838480,26.4,36.6,26.4,22.6,4.3,2.8,21.0
1685838600,26.4,36.6,26.3,22.6,4.1,2.7,21.0
1685838720,26.4,36.6,26.3,22.6,4.3,2.8,21.0
1685838840,26.4,36.5,26.4,22.6,4.3,2.7,21.0
1685838960,26.3,36.1,26.3,22.6,4.0,2.7,21.0
1685839080,26.3,36.1,26.3,22.6,3.9,2.7,21.0
1685839200,26.3,36.2,26.3,22.6,4.2,2.7,21.1
1685839320,26.2,38.8,26.2,22.6,3.3,2.8,21.1
1685839440,26.3,38.2,26.3,22.6,4.0,2.7,21.1
1685839560,26.2,38.2,26.1,22.6,2.8,2.8,21.1
1685839680,26.1,38.2,26.1,22.6,2.9,2.8,21.0
1685839800,26.1,38.3,26.1,22.6,2.8,2.7,21.0
1685839920,26.1,39.0,26.1,22.6,2.5,2.7,21.0
1685840040,26.2,39.0,26.1,22.6,3.1,2.7,21.0
1685840160,26.1,39.0,26.1,22.6,2.7,2.7,20.9
1685840280,26.1,38.9,26.1,22.6,2.8,2.8,20.9
1685840400,26.1,38.9,26.1,22.6,3.5,3.1,20.9
1685840520,26.0,37.0,26.0,22.6,2.1,2.8,20.9
1685840640,26.1,38.8,26.0,22.6,3.0,2.7,20.9
1685840760,26.0,38.9,26.0,22.6,2.6,2.7,20.9
1685840880,26.0,37.4,25.9,22.6,2.0,2.7,20.9
1685841000,25.9,37.1,25.9,22.6,1.9,2.8,20.9
1685841120,25.9,37.1,25.8,22.6,1.9,3.4,20.9
1685841240,25.9,36.4,25.9,22.6,1.8,2.8,20.9
1685841360,26.0,36.4,25.9,22.6,2.7,2.8,20.8
1685841480,26.0,38.9,25.9,22.6,2.4,2.7,20.8
1685841600,25.9,38.9,25.9,22.6,2.2,2.7,20.8
1685841720,25.8,37.4,25.8,22.6,1.4,2.8,20.8
1685841840,25.8,38.5,25.7,22.6,1.4,3.3,20.8
1685841960,25.8,38.5,25.7,22.6,1.8,3.3,20.8
1685842080,25.8,37.6,25.8,22.6,1.9,2.8,20.8
1685842200,25.8,37.6,25.7,22.6,1.5,2.8,20.7
1685842320,25.8,38.2,25.7,22.6,1.4,2.7,20.7
1685842440,25.7,38.7,25.7,22.6,1.5,3.3,20.7
1685842560,25.6,38.7,25.6,22.6,1.2,4.0,20.7
1685842680,25.6,37.6,25.5,22.6,1.2,4.0,20.7
1685842800,25.6,36.6,25.5,22.6,1.0,3.4,20.7
1685842920,25.6,36.6,25.5,22.6,1.2,3.4,20.7
1685843040,25.6,38.2,25.5,22.6,1.0,3.4,20.7
1685843160,25.5,37.6,25.5,22.6,0.9,3.3,20.7
1685843280,25.5,37.6,25.5,22.6,0.8,3.4,20.7
1685843400,25.5,37.8,25.4,22.6,1.0,3.9,20.7
1685843520,25.4,36.8,25.4,22.6,0.7,4.0,20.6
1685843640,25.4,36.8,25.4,22.6,0.6,3.4,20.6
1685843760,25.4,37.7,25.4,22.6,0.6,3.4,20.6
1685843880,25.4,37.7,25.4,22.6,0.6,3.3,20.6
1685844000,25.4,37.7,25.4,22.6,0.5,2.8,20.6
1685844120,25.4,37.8,25.3,22.6,0.5,3.4,20.6
1685844240,25.3,36.9,25.3,22.6,0.4,3.5,20.6
1685844360,25.3,36.9,25.3,22.6,0.4,3.4,20.6
1685844480,25.3,37.7,25.2,22.6,0.4,3.4,20.6
1685844600,25.3,36.9,25.2,22.6,0.4,3.4,20.6
1685844720,25.2,36.9,25.2,22.6,0.4,3.4,20.5
1685844840,25.2,35.9,25.2,22.6,0.4,3.9,20.5
1685844960,25.2,31.0,25.2,22.6,0.3,3.4,20.5
1685845080,25.2,30.9,25.2,22.6,0.3,3.4,20.5
1685845200,25.1,30.8,25.1,22.6,0.2,3.8,20.5
1685845320,25.1,31.0,25.1,22.6,0.3,3.8,20.5
1685845440,25.1,30.8,25.1,22.6,0.2,3.6,20.5
1685845560,25.1,30.7,25.1,22.6,0.2,3.4,20.5
1685845680,25.1,30.7,25.1,22.6,0.2,3.2,20.5
1685845800,25.1,30.4,25.0,22.6,0.2,3.2,20.5
1685845920,25.1,30.2,25.0,22.6,0.1,3.4,20.4
1685846040,25.0,30.0,25.0,22.6,0.1,3.5,20.4
1685846160,25.0,29.9,25.0,22.6,0.1,3.1,20.4
1685846280,25.0,29.7,25.0,22.6,0.1,3.4,20.4
1685846400,25.0,29.7,25.0,22.6,0.1,3.5,20.4
1685846520,25.0,29.6,24.9,22.6,0.1,3.7,20.4
1685846640,24.9,29.4,24.9,22.6,0.1,4.1,20.4
1685846760,24.9,29.3,24.9,22.6,0.1,3.9,20.4
1685846880,25.0,29.1,25.0,22.6,0.0,2.9,20.4
1685847000,25.0,28.9,25.0,22.6,0.0,2.8,20.3
1685847120,25.0,28.8,24.9,22.6,0.0,3.2,20.3
1685847240,24.9,28.5,24.8,22.6,0.0,3.9,20.3
1685847360,24.9,28.3,24.8,22.6,0.0,4.1,20.3
1685847480,24.8,27.7,24.8,22.6,0.0,4.1,20.3
1685847600,24.8,26.5,24.8,22.6,-0.0,3.9,20.3
1685847720,24.9,25.2,24.8,22.6,-0.0,3.5,20.3
1685847840,24.9,25.2,24.9,22.6,-0.0,2.8,20.3
1685847960,24.9,25.2,24.8,22.6,-0.0,3.4,20.3
1685848080,24.8,25.2,24.8,22.6,-0.0,3.8,20.2
1685848200,24.8,25.1,24.8,22.6,-0.0,4.1,20.2
1685848320,24.7,25.1,24.7,22.6,-0.0,4.4,20.2
1685848440,24.8,25.1,24.7,22.6,-0.0,3.8,20.2
1685848560,24.8,23.0,24.8,22.6,-0.0,3.6,20.2
1685848680,24.8,19.4,24.8,22.6,-0.0,3.4,20.2
1685848800,24.8,14.8,24.8,22.6,-0.0,3.5,20.2
1685848920,24.8,11.1,24.8,22.6,-0.0,3.4,20.2
1685849040,24.7,8.0,24.7,22.6,-0.0,3.4,20.2
1685849160,24.7,5.5,24.7,22.6,-0.0,4.0,20.2
1685849280,24.7,4.1,24.6,22.6,-0.0,4.1,20.1
1685849400,24.6,2.7,24.6,22.6,-0.0,4.2,20.1
1685849520,24.7,2.0,24.7,22.6,-0.0,3.5,20.1
1685849640,24.7,1.6,24.7,22.6,-0.0,3.4,20.1
1685849760,24.7,1.2,24.7,22.6,-0.0,3.4,20.1
1685849880,24.7,0.9,24.7,22.6,-0.0,2.8,20.1
1685850000,24.6,0.7,24.6,22.6,-0.0,4.1,20.1
1685850120,24.6,0.6,24.6,22.6,-0.0,3.7,20.1
1685850240,24.6,0.5,24.6,22.6,-0.0,3.6,20.1
1685850360,24.6,0.4,24.6,22.6,-0.0,3.6,20.0
1685850480,24.6,0.4,24.6,22.6,-0.0,3.6,20.0
1685850600,24.5,0.4,24.5,22.6,-0.0,3.6,20.0
1685850720,24.5,0.4,24.5,22.6,-0.0,4.2,20.0
1685850840,24.5,0.3,24.5,22.6,-0.0,3.6,20.0
1685850960,24.5,0.3,24.5,22.6,-0.0,3.6,20.0
1685851080,24.4,0.3,24.4,22.6,-0.0,4.2,20.0
1685851200,24.5,0.3,24.5,22.6,-0.0,3.6,20.0
1685851320,24.5,0.3,24.5,22.6,-0.0,3.4,20.0
1685851440,24.5,0.3,24.5,22.6,-0.0,3.4,20.0
1685851560,24.4,0.3,24.4,22.6,-0.0,4.0,20.0
1685851680,24.4,0.3,24.4,22.6,-0.0,4.2,20.0
1685851800,24.4,0.3,24.3,22.6,-0.0,4.1,19.9
1685851920,24.4,0.3,24.4,22.6,-0.0,3.6,19.9
1685852040,24.4,0.3,24.4,22.6,-0.0,2.9,19.9
1685852160,24.4,0.3,24.4,22.6,-0.0,3.0,19.9
1685852280,24.4,0.3,24.4,22.6,-0.0,2.9,19.9
1685852400,24.4,0.3,24.3,22.6,-0.0,3.6,19.9
1685852520,24.3,0.3,24.3,22.6,-0.0,3.5,19.9
1685852640,24.2,0.3,24.2,22.6,-0.0,4.3,19.9
1685852760,24.2,0.3,24.2,22.6,-0.0,4.3,19.9
1685852880,24.2,0.4,24.2,22.6,-0.0,4.2,19.9
1685853000,24.2,0.4,24.2,22.6,-0.0,4.2,19.9
1685853120,24.2,0.4,24.2,22.6,-0.0,3.9,19.8
1685853240,24.3,0.3,24.3,22.6,-0.0,3.4,19.8
1685853360,24.2,0.4,24.2,22.6,-0.0,3.5,19.8
1685853480,24.2,0.4,24.2,22.6,-0.0,3.5,19.8
1685853600,24.2,0.4,24.2,22.6,-0.0,4.2,19.8
1685853720,24.2,0.4,24.1,22.6,-0.0,4.2,19.8
1685853840,24.2,0.4,24.1,22.6,-0.0,3.7,19.8
1685853960,24.2,0.4,24.2,22.6,-0.0,3.4,19.8
1685854080,24.2,0.4,24.2,22.6,-0.0,2.8,19.8
1685854200,24.2,0.4,24.2,22.6,-0.0,3.2,19.8
1685854320,24.2,0.4,24.1,22.6,-0.0,3.5,19.8
1685854440,24.1,0.4,24.1,22.6,-0.0,3.5,19.8
1685854560,24.1,0.4,24.1,22.6,-0.0,3.6,19.8
1685854680,24.1,0.4,24.1,22.6,-0.0,3.6,19.8
1685854800,24.1,0.4,24.1,22.6,-0.0,3.4,19.7
1685854920,24.1,0.4,24.1,22.6,-0.0,3.4,19.7
1685855040,24.1,0.5,24.1,22.6,-0.0,3.6,19.7
1685855160,24.0,0.5,24.0,22.6,-0.0,3.7,19.7
1685855280,24.0,0.5,24.0,22.6,-0.0,3.5,19.7
1685855400,24.0,0.5,24.0,22.6,-0.0,3.9,19.7
1685855520,24.0,0.5,24.0,22.6,-0.0,3.6,19.7
1685855640,23.9,0.6,23.9,22.6,-0.0,3.6,19.7
1685855760,24.0,0.6,24.0,22.6,-0.0,2.3,19.7
1685855880,24.0,0.5,24.0,22.6,-0.0,2.4,19.7
1685856000,23.9,0.5,23.9,22.6,-0.0,3.0,19.6
1685856120,23.9,0.5,23.9,22.6,-0.0,2.3,19.6
1685856240,23.8,0.6,23.8,22.6,-0.0,3.1,19.6
1685856360,23.8,0.6,23.8,22.6,-0.0,3.0,19.6
1685856480,23.8,0.6,23.8,22.6,-0.0,2.4,19.6
1685856600,23.9,0.6,23.9,22.6,-0.0,2.3,19.6
1685856720,23.8,0.6,23.8,22.6,-0.0,2.4,19.6
1685856840,23.8,0.6,23.8,22.6,-0.0,2.4,19.6
1685856960,23.9,0.7,23.9,22.6,-0.0,1.8,19.6
1685857080,23.9,0.7,23.9,22.6,-0.0,1.9,19.6
1685857200,23.9,0.6,23.9,22.6,-0.0,1.7,19.6
1685857320,23.9,0.6,23.9,22.6,-0.0,1.7,19.6
1685857440,23.9,0.5,23.9,22.6,-0.0,1.9,19.5
1685857560,23.9,0.5,23.9,22.6,-0.0,1.9,19.5
1685857680,23.8,0.5,23.8,22.6,-0.0,1.9,19.5
1685857800,23.8,0.6,23.8,22.6,-0.0,2.0,19.5
1685857920,23.8,0.6,23.8,22.6,-0.0,1.9,19.5
1685858040,23.8,0.6,23.8,22.6,-0.0,1.8,19.5
1685858160,23.8,0.6,23.8,22.6,-0.0,1.8,19.5
1685858280,23.8,0.6,23.8,22.6,-0.0,1.9,19.5
1685858400,23.8,0.6,23.8,22.6,-0.0,1.9,19.5
1685858520,23.8,0.5,23.8,22.6,-0.0,1.8,19.5
1685858640,23.8,0.5,23.8,22.6,-0.0,1.8,19.5
1685858760,23.8,0.6,23.8,22.6,-0.0,1.7,19.5
1685858880,23.8,0.5,23.8,22.6,-0.0,1.9,19.5
1685859000,23.8,0.5,23.8,22.6,-0.0,1.7,19.5
1685859120,23.7,0.5,23.7,22.6,-0.0,2.0,19.5
1685859240,23.7,0.5,23.7,22.6,-0.0,1.7,19.5
1685859360,23.7,0.5,23.7,22.6,-0.0,1.8,19.4
1685859480,23.7,0.5,23.7,22.6,-0.0,1.7,19.4
1685859600,23.7,0.5,23.7,22.6,-0.0,1.6,19.4
1685859720,23.7,0.5,23.7,22.6,-0.0,1.5,19.4
1685859840,23.7,0.5,23.7,22.6,-0.0,1.6,19.4
1685859960,23.7,0.6,23.7,22.6,-0.0,1.6,19.4
1685860080,23.7,0.5,23.7,22.6,-0.0,1.5,19.4
1685860200,23.7,0.5,23.7,22.6,-0.0,1.6,19.4
1685860320,23.7,0.5,23.7,22.6,-0.0,1.4,19.4
1685860440,23.7,0.5,23.7,22.6,-0.0,1.6,19.4
1685860560,23.7,0.5,23.7,22.6,-0.0,1.6,19.4
1685860680,23.7,0.5,23.7,22.6,-0.0,1.6,19.4
1685860800,23.7,0.5,23.7,22.6,-0.0,1.6,19.4
1685860920,23.7,0.5,23.7,22.6,-0.0,1.4,19.4
1685861040,23.7,0.5,23.7,22.6,-0.0,1.6,19.4
1685861160,23.7,0.5,23.7,22.6,-0.0,1.4,19.4
1685861280,23.7,0.5,23.7,22.6,-0.0,1.5,19.4
1685861400,23.7,0.5,23.7,22.6,-0.0,1.6,19.3
1685861520,23.7,0.5,23.7,22.6,-0.0,1.4,19.3
1685861640,23.7,0.5,23.7,22.6,-0.0,1.6,19.3
1685861760,23.7,0.5,23.7,22.6,-0.0,1.5,19.3
1685861880,23.7,0.5,23.7,22.6,-0.0,1.4,19.3
1685862000,23.7,0.5,23.7,22.6,-0.0,1.6,19.3
1685862120,23.7,0.5,23.7,22.6,-0.0,1.5,19.3
1685862240,23.6,0.4,23.6,22.6,-0.0,1.6,19.3
1685862360,23.6,0.4,23.6,22.6,-0.0,1.4,19.3
1685862480,23.6,0.4,23.6,22.6,-0.0,1.5,19.3
1685862600,23.6,0.4,23.6,22.6,-0.0,1.6,19.3
1685862720,23.6,0.5,23.6,22.6,-0.0,1.6,19.3
1685862840,23.6,0.4,23.6,22.6,-0.0,1.6,19.3
1685862960,23.6,0.4,23.6,22.6,-0.0,1.4,19.3
1685863080,23.6,0.4,23.6,22.6,-0.0,1.6,19.3
1685863200,23.6,0.5,23.6,22.6,-0.0,1.5,19.3
1685863320,23.6,0.5,23.6,22.6,-0.0,1.5,19.2
1685863440,23.6,0.5,23.6,22.6,-0.0,1.3,19.2
1685863560,23.6,0.5,23.6,22.6,-0.0,1.3,19.2
1685863680,23.6,0.6,23.6,22.6,-0.0,1.3,19.2
1685863800,23.6,0.6,23.6,22.6,-0.0,1.2,19.2
1685863920,23.6,0.6,23.6,22.6,-0.0,1.2,19.2
1685864040,23.6,0.6,23.6,22.6,-0.0,1.3,19.2
1685864160,23.6,0.5,23.6,22.6,-0.0,1.2,19.2
1685864280,23.6,0.5,23.6,22.6,-0.0,1.4,19.2
1685864400,23.6,0.6,23.6,22.6,-0.0,1.3,19.2
1685864520,23.6,0.6,23.6,22.6,-0.0,1.2,19.2
1685864640,23.6,0.6,23.6,22.6,-0.0,1.2,19.2
1685864760,23.6,0.6,23.6,22.6,-0.0,1.3,19.2
1685864880,23.6,0.7,23.6,22.6,-0.0,1.4,19.2
1685865000,23.6,0.7,23.6,22.6,-0.0,1.3,19.2
1685865120,23.6,0.7,23.6,22.6,-0.0,1.3,19.2
1685865240,23.6,0.7,23.6,22.6,-0.0,1.3,19.1
1685865360,23.6,0.7,23.6,22.6,-0.0,1.3,19.1
1685865480,23.6,0.7,23.6,22.6,-0.0,1.3,19.1
1685865600,23.6,0.7,23.6,22.6,-0.0,1.3,19.1
1685865720,23.6,0.7,23.6,22.6,-0.0,1.3,19.1
1685865840,23.6,0.8,23.6,22.6,-0.0,1.3,19.1
1685865960,23.5,0.8,23.5,22.6,-0.0,1.3,19.1
1685866080,23.5,0.8,23.5,22.6,-0.0,1.2,19.1
1685866200,23.5,0.8,23.5,22.6,-0.0,1.3,19.1
1685866320,23.5,0.8,23.5,22.6,-0.0,1.3,19.1
1685866440,23.5,0.8,23.5,22.6,-0.0,1.2,19.1
1685866560,23.5,0.9,23.5,22.6,-0.0,1.3,19.0
1685866680,23.5,0.8,23.5,22.6,-0.0,1.3,19.0
1685866800,23.5,0.8,23.5,22.6,-0.0,1.3,19.0
1685866920,23.5,0.7,23.5,22.6,-0.0,1.3,19.0
1685867040,23.5,0.7,23.5,22.6,-0.0,1.3,19.0
1685867160,23.5,0.7,23.5,22.6,-0.0,1.3,19.0
1685867280,23.5,0.7,23.5,22.6,-0.0,1.3,19.0
1685867400,23.5,0.6,23.5,22.6,-0.0,1.3,19.0
1685867520,23.5,0.6,23.5,22.6,-0.0,1.2,19.0
1685867640,23.5,0.7,23.5,22.6,-0.0,1.3,19.0
1685867760,23.5,0.6,23.5,22.6,-0.0,1.3,19.0
1685867880,23.5,0.7,23.5,22.6,-0.0,1.3,19.0
1685868000,23.5,0.7,23.5,22.6,-0.0,1.2,19.0
1685868120,23.5,0.7,23.5,22.6,-0.0,1.3,19.0
1685868240,23.5,0.7,23.5,22.6,-0.0,1.4,18.9
1685868360,23.5,0.6,23.5,22.6,-0.0,1.2,18.9
1685868480,23.5,0.6,23.5,22.6,-0.0,1.3,18.9
1685868600,23.5,0.7,23.5,22.6,-0.0,1.3,18.9
1685868720,23.4,0.6,23.5,22.6,-0.0,1.4,18.9
1685868840,23.5,0.7,23.5,22.6,-0.0,1.2,18.9
1685868960,23.4,0.7,23.5,22.6,-0.0,1.3,18.9
1685869080,23.4,0.8,23.5,22.6,-0.0,1.3,18.9
1685869200,23.4,0.7,23.5,22.6,-0.0,1.3,18.9
1685869320,23.4,0.7,23.5,22.6,-0.0,1.3,18.9
1685869440,23.4,0.6,23.5,22.6,-0.0,1.3,18.9
1685869560,23.4,0.6,23.4,22.6,-0.0,1.3,18.8
1685869680,23.4,0.6,23.4,22.6,-0.0,1.3,18.8
1685869800,23.4,0.6,23.4,22.6,-0.0,1.3,18.8
1685869920,23.5,0.5,23.5,22.6,-0.0,1.1,18.8
1685870040,23.5,0.5,23.5,22.6,-0.0,1.1,18.8
1685870160,23.4,0.5,23.4,22.6,-0.0,1.3,18.8
1685870280,23.5,0.5,23.5,22.6,-0.0,1.1,18.8
1685870400,23.5,0.5,23.5,22.6,-0.0,1.0,18.8
1685870520,23.5,0.5,23.5,22.6,-0.0,1.1,18.8
1685870640,23.5,0.4,23.5,22.6,-0.0,1.1,18.8
1685870760,23.5,0.4,23.5,22.6,-0.0,1.1,18.8
1685870880,23.5,0.4,23.5,22.6,-0.0,1.0,18.8
1685871000,23.5,0.4,23.5,22.6,-0.0,1.1,18.8
1685871120,23.4,0.4,23.5,22.6,-0.0,1.1,18.8
1685871240,23.5,0.4,23.5,22.6,-0.0,1.2,18.7
1685871360,23.5,0.4,23.5,22.6,-0.0,1.0,18.7
1685871480,23.5,0.4,23.5,22.6,-0.0,1.1,18.7
1685871600,23.5,0.4,23.5,22.6,-0.0,1.1,18.7
1685871720,23.5,0.4,23.5,22.6,-0.0,1.0,18.7
1685871840,23.5,0.4,23.5,22.6,-0.0,1.0,18.7
1685871960,23.5,0.4,23.5,22.6,-0.0,0.9,18.7
1685872080,23.5,0.4,23.5,22.6,-0.0,1.0,18.7
1685872200,23.5,0.4,23.5,22.6,-0.0,1.0,18.7
1685872320,23.5,0.4,23.5,22.6,-0.0,1.1,18.7
1685872440,23.4,0.4,23.5,22.6,-0.0,1.0,18.7
1685872560,23.4,0.4,23.4,22.6,-0.0,1.0,18.7
1685872680,23.4,0.4,23.4,22.6,-0.0,1.0,18.7
1685872800,23.4,0.4,23.4,22.6,-0.0,1.0,18.6
1685872920,23.4,0.4,23.4,22.6,-0.0,1.1,18.6
1685873040,23.4,0.4,23.4,22.6,-0.0,1.0,18.6
1685873160,23.4,0.5,23.4,22.6,-0.0,1.0,18.6
1685873280,23.4,0.5,23.4,22.6,-0.0,1.1,18.6
1685873400,23.4,0.4,23.4,22.6,-0.0,1.0,18.6
1685873520,23.4,0.5,23.4,22.6,-0.0,1.0,18.6
1685873640,23.4,0.5,23.4,22.6,-0.0,1.0,18.6
1685873760,23.4,0.5,23.4,22.6,-0.0,0.9,18.6
1685873880,23.4,0.5,23.4,22.6,-0.0,1.0,18.6
1685874000,23.4,0.5,23.4,22.6,-0.0,1.1,18.6
1685874120,23.4,0.5,23.4,22.6,-0.0,1.1,18.5
1685874240,23.4,0.5,23.4,22.6,-0.0,1.0,18.5
1685874360,23.4,0.4,23.4,22.6,-0.0,1.1,18.5
1685874480,23.4,0.4,23.4,22.6,-0.0,1.1,18.5
1685874600,23.4,0.4,23.4,22.6,-0.0,0.9,18.5
1685874720,23.4,0.4,23.4,22.6,-0.0,1.0,18.5
1685874840,23.4,0.4,23.4,22.6,-0.0,1.1,18.5
1685874960,23.4,0.4,23.4,22.6,-0.0,1.0,18.5
1685875080,23.4,0.5,23.4,22.6,-0.0,1.1,18.5
1685875200,23.4,0.4,23.4,22.6,-0.0,1.0,18.5
1685875320,23.4,0.5,23.4,22.6,-0.0,1.1,18.5
1685875440,23.4,0.4,23.4,22.6,-0.0,1.1,18.5
1685875560,23.4,0.4,23.4,22.6,-0.0,0.9,18.5
1685875680,23.4,0.5,23.4,22.6,-0.0,1.1,18.5
1685875800,23.4,0.5,23.4,22.6,-0.0,1.0,18.4
1685875920,23.4,0.5,23.4,22.6,-0.0,1.1,18.4
1685876040,23.4,0.5,23.4,22.6,-0.0,1.0,18.4
1685876160,23.4,0.5,23.4,22.6,-0.0,0.9,18.4
1685876280,23.4,0.5,23.4,22.6,-0.0,1.0,18.4
1685876400,23.4,0.5,23.4,22.6,-0.0,1.0,18.4
1685876520,23.4,0.4,23.4,22.6,-0.0,0.9,18.4
1685876640,23.4,0.4,23.4,22.6,-0.0,1.1,18.4
1685876760,23.4,0.4,23.4,22.6,-0.0,1.0,18.4
1685876880,23.4,0.4,23.4,22.6,-0.0,1.0,18.3
1685877000,23.4,0.4,23.4,22.6,-0.0,1.0,18.3
1685877120,23.4,0.4,23.4,22.6,-0.0,1.0,18.3
1685877240,23.4,0.4,23.4,22.6,-0.0,1.1,18.3
1685877360,23.4,0.4,23.4,22.6,-0.0,1.0,18.3
1685877480,23.4,0.4,23.4,22.6,-0.0,1.0,18.3
1685877600,23.4,0.4,23.4,22.6,-0.0,0.9,18.3
1685877720,23.4,0.4,23.4,22.6,-0.0,1.1,18.3
1685877840,23.4,0.4,23.4,22.6,-0.0,1.1,18.3
1685877960,23.4,0.4,23.4,22.6,-0.0,1.1,18.3
1685878080,23.4,0.4,23.4,22.6,-0.0,0.9,18.3
1685878200,23.4,0.4,23.4,22.6,-0.0,1.0,18.2
1685878320,23.4,0.4,23.4,22.6,-0.0,1.1,18.2
1685878440,23.4,0.4,23.4,22.6,-0.0,1.0,18.2
1685878560,23.4,0.4,23.4,22.6,-0.0,0.7,18.2
1685878680,23.4,0.4,23.4,22.6,-0.0,0.8,18.2
1685878800,23.4,0.4,23.4,22.6,-0.0,0.8,18.2
1685878920,23.4,0.4,23.4,22.6,-0.0,0.7,18.2
1685879040,23.4,0.4,23.4,22.6,-0.0,0.7,18.2
1685879160,23.4,0.4,23.4,22.6,-0.0,0.8,18.2
1685879280,23.4,0.5,23.4,22.6,-0.0,0.8,18.2
1685879400,23.4,0.5,23.4,22.6,-0.0,0.8,18.2
1685879520,23.4,0.6,23.4,22.6,-0.0,0.8,18.2
1685879640,23.4,0.6,23.4,22.6,-0.0,0.8,18.2
1685879760,23.4,0.8,23.4,22.6,-0.0,0.8,18.2
1685879880,23.4,1.0,23.4,22.6,-0.0,0.7,18.1
1685880000,23.4,1.2,23.4,22.6,-0.0,0.8,18.1
1685880120,23.4,1.6,23.4,22.6,-0.0,0.8,18.1
1685880240,23.4,2.2,23.4,22.6,-0.0,0.7,18.1
1685880360,23.4,3.1,23.4,22.6,-0.0,0.8,18.1
1685880480,23.4,4.1,23.4,22.6,-0.0,0.8,18.1
1685880600,23.4,5.7,23.4,22.6,-0.0,0.8,18.1
1685880720,23.4,8.5,23.4,22.6,-0.0,0.8,18.1
1685880840,23.4,12.2,23.4,22.6,-0.0,0.8,18.1
1685880960,23.4,15.8,23.4,22.6,-0.0,0.8,18.0
1685881080,23.4,19.6,23.4,22.6,-0.0,0.8,18.0
1685881200,23.4,23.1,23.4,22.6,-0.0,0.8,18.0
1685881320,23.4,23.7,23.3,22.6,-0.0,0.9,18.0
1685881440,23.4,23.7,23.4,22.6,-0.0,0.7,18.0
1685881560,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685881680,23.4,23.7,23.4,22.6,-0.0,0.8,18.0
1685881800,23.4,23.7,23.4,22.6,0.0,0.8,18.0
1685881920,23.4,23.7,23.4,22.6,-0.0,0.8,18.0
1685882040,23.3,23.6,23.3,22.6,-0.0,0.8,18.0
1685882160,23.4,25.5,23.4,22.6,-0.0,0.8,17.9
1685882280,23.4,28.0,23.4,22.6,0.0,0.7,17.9
1685882400,23.4,28.6,23.4,22.6,0.0,0.8,17.9
1685882520,23.4,29.0,23.4,22.6,0.0,0.8,17.9
1685882640,23.4,29.3,23.4,22.6,0.1,0.7,17.9
1685882760,23.4,29.6,23.4,22.6,0.1,0.8,17.9
1685882880,23.4,29.9,23.4,22.6,0.1,0.7,17.9
1685883000,23.4,30.2,23.4,22.6,0.1,0.8,17.8
1685883120,23.4,30.4,23.4,22.6,0.1,0.8,17.8
1685883240,23.4,30.9,23.3,22.6,0.2,1.2,17.8
1685883360,23.4,30.7,23.4,22.6,0.2,0.7,17.8
1685883480,23.4,30.8,23.4,22.6,0.2,0.8,17.8
1685883600,23.4,30.6,23.4,22.6,0.2,0.8,17.8
1685883720,23.4,30.8,23.4,22.6,0.2,0.8,17.8
1685883840,23.4,30.8,23.4,22.6,0.2,0.8,17.8
1685883960,23.4,31.1,23.4,22.6,0.2,0.8,17.8
1685884080,23.4,31.2,23.4,22.6,0.3,0.7,17.7
1685884200,23.4,31.3,23.4,22.6,0.3,0.8,17.7
1685884320,23.4,31.4,23.4,22.6,0.3,0.9,17.7
1685884440,23.4,26.3,23.4,22.6,0.4,0.7,17.7
1685884560,23.4,26.1,23.4,22.6,0.3,0.7,17.7
1685884680,23.4,27.3,23.4,22.6,0.3,0.9,17.7
1685884800,23.4,27.3,23.4,22.6,0.4,0.8,17.7
1685884920,23.4,26.1,23.4,22.6,0.4,0.8,17.7
1685885040,23.5,26.5,23.5,22.6,0.5,0.8,17.7
1685885160,23.5,26.5,23.5,22.6,0.4,0.8,17.7
1685885280,23.5,26.3,23.5,22.6,0.4,0.7,17.7
1685885400,23.5,26.4,23.5,22.6,0.5,0.7,17.7
1685885520,23.5,26.5,23.5,22.6,0.5,0.8,17.7
1685885640,23.5,26.5,23.5,22.6,0.5,0.8,17.7
1685885760,23.5,26.4,23.5,22.6,0.5,0.7,17.6
1685885880,23.5,26.4,23.5,22.6,0.5,0.7,17.6
1685886000,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685886120,23.5,27.1,23.5,22.6,0.7,0.7,17.6
1685886240,23.6,27.1,23.5,22.6,0.7,0.7,17.6
1685886360,23.6,27.1,23.5,22.6,0.8,0.8,17.6
1685886480,23.6,27.1,23.6,22.6,0.7,0.7,17.6
1685886600,23.6,26.9,23.6,22.6,0.8,0.7,17.6
1685886720,23.6,27.2,23.6,22.6,0.7,0.7,17.6
1685886840,23.6,27.2,23.6,22.6,0.8,0.7,17.6
1685886960,23.6,27.2,23.6,22.6,0.9,0.7,17.6
1685887080,23.6,27.3,23.6,22.6,0.8,0.7,17.6
1685887200,23.6,27.2,23.6,22.6,0.9,0.7,17.6
1685887320,23.6,27.2,23.6,22.6,0.9,0.8,17.6
1685887440,23.7,27.2,23.7,22.6,0.9,0.7,17.6
1685887560,23.7,27.1,23.7,22.6,0.9,0.7,17.6
1685887680,23.7,27.6,23.7,22.6,1.0,0.7,17.6
1685887800,23.8,27.4,23.7,22.6,1.3,0.7,17.6
1685887920,23.8,38.9,23.8,22.6,1.4,0.7,17.6
1685888040,23.8,38.9,23.8,22.6,1.5,0.7,17.6
1685888160,23.9,39.1,23.8,22.6,1.5,0.7,17.6
1685888280,23.9,38.8,23.9,22.6,1.7,0.7,17.6
1685888400,24.0,38.8,23.9,22.6,1.7,0.7,17.6
1685888520,24.0,39.7,24.0,22.6,1.6,0.7,17.6
1685888640,24.0,38.8,24.0,22.6,1.7,0.7,17.6
1685888760,24.0,38.8,24.0,22.6,1.5,0.7,17.6
1685888880,24.0,38.2,24.0,22.6,1.6,0.7,17.6
1685889000,24.0,38.5,24.0,22.6,1.8,0.9,17.6
1685889120,24.0,38.5,24.0,22.6,1.8,1.0,17.6
1685889240,24.0,38.8,24.0,22.6,1.7,0.9,17.6
1685889360,24.0,39.1,24.0,22.6,1.6,1.0,17.6
1685889480,24.1,39.1,24.0,22.6,1.9,0.9,17.6
1685889600,24.1,38.9,24.1,22.6,1.8,0.9,17.6
1685889720,24.1,39.2,24.1,22.6,1.9,0.9,17.6
1685889840,24.1,39.2,24.1,22.6,2.1,1.0,17.6
1685889960,24.2,37.1,24.1,22.6,2.3,1.2,17.6
1685890080,24.2,37.8,24.2,22.6,2.3,1.2,17.6
1685890200,24.2,37.8,24.2,22.6,2.2,1.2,17.6
1685890320,24.2,38.9,24.2,22.6,2.3,1.2,17.6
1685890440,24.2,37.8,24.2,22.6,2.6,1.3,17.6
1685890560,24.2,37.8,24.2,22.6,2.8,1.5,17.6
1685890680,24.2,38.5,24.2,22.6,2.6,1.5,17.6
1685890800,24.3,38.5,24.2,22.6,2.7,1.5,17.6
1685890920,24.3,38.5,24.3,22.6,2.7,1.5,17.6
1685891040,24.3,38.0,24.3,22.6,2.7,1.5,17.6
1685891160,24.3,38.5,24.3,22.6,2.7,1.5,17.6
1685891280,24.3,38.5,24.3,22.6,2.9,1.5,17.6
1685891400,24.3,38.9,24.3,22.6,2.7,1.5,17.7
1685891520,24.3,38.5,24.3,22.6,2.7,1.5,17.7
1685891640,24.4,38.5,24.3,22.6,2.8,1.5,17.6
1685891760,24.4,39.0,24.3,22.6,2.8,1.5,17.7
1685891880,24.4,38.9,24.4,22.6,3.3,1.6,17.6
1685892000,24.4,38.9,24.4,22.6,3.0,1.8,17.7
1685892120,24.3,39.0,24.3,22.6,2.5,1.8,17.7
1685892240,24.3,37.7,24.3,22.6,2.6,1.8,17.7
1685892360,24.4,37.7,24.3,22.6,3.1,1.8,17.7
1685892480,24.4,38.4,24.3,22.6,2.9,1.8,17.7
1685892600,24.4,38.5,24.3,22.6,2.9,1.8,17.7
1685892720,24.4,38.5,24.3,22.6,2.9,1.8,17.7
1685892840,24.4,38.5,24.3,22.6,2.8,1.8,17.7
1685892960,24.4,39.0,24.4,22.6,2.9,1.8,17.7
1685893080,24.4,39.0,24.4,22.6,2.8,1.8,17.7
1685893200,24.4,39.0,24.4,22.6,2.9,1.8,17.7
1685893320,24.4,38.5,24.4,22.6,2.9,1.8,17.7
1685893440,24.4,38.5,24.4,22.6,3.0,1.8,17.7
1685893560,24.5,39.5,24.4,22.6,3.1,1.8,17.7
1685893680,24.5,38.9,24.4,22.6,3.1,1.8,17.7
1685893800,24.5,38.9,24.5,22.6,3.4,1.8,17.7
1685893920,24.4,38.9,24.4,22.6,3.4,2.7,17.7
1685894040,24.3,38.8,24.3,22.6,3.1,3.0,17.7
1685894160,24.3,38.8,24.3,22.6,3.3,3.2,17.7
1685894280,24.3,39.3,24.3,22.6,3.4,3.1,17.7
1685894400,24.3,39.2,24.3,22.6,3.3,3.1,17.7
1685894520,24.3,39.2,24.3,22.6,3.3,3.0,17.7
1685894640,24.3,38.7,24.3,22.6,3.7,3.0,17.7
1685894760,24.3,39.2,24.3,22.6,3.6,3.0,17.7
1685894880,24.3,39.2,24.3,22.6,3.6,3.0,17.7
1685895000,24.4,39.2,24.3,22.6,3.8,3.0,17.7
1685895120,24.4,39.2,24.4,22.6,3.9,3.0,17.7
1685895240,24.4,39.3,24.4,22.6,4.1,3.0,17.7
1685895360,24.4,38.8,24.4,22.6,3.7,3.0,17.7
1685895480,24.4,38.8,24.3,22.6,3.4,3.0,17.7
1685895600,24.4,39.2,24.3,22.6,3.6,3.0,17.7
1685895720,24.4,39.2,24.3,22.6,3.5,3.0,17.7
1685895840,24.5,39.2,24.4,22.6,3.9,2.4,17.7
1685895960,24.5,38.8,24.5,22.6,3.9,2.3,17.7
1685896080,24.6,39.4,24.6,22.6,4.2,2.3,17.7
1685896200,24.6,39.4,24.6,22.6,4.2,2.6,17.7
1685896320,24.5,39.2,24.5,22.6,4.0,2.9,17.7
1685896440,24.4,39.5,24.4,22.6,4.3,4.1,17.7
1685896560,24.5,39.5,24.4,22.6,4.4,3.6,17.7
1685896680,24.5,38.7,24.4,22.6,4.4,3.5,17.7
1685896800,24.5,39.2,24.5,22.6,4.6,3.5,17.7
1685896920,24.5,39.2,24.5,22.6,4.3,3.5,17.7
1685897040,24.5,38.8,24.4,22.6,4.3,3.5,17.7
1685897160,24.5,35.5,24.5,22.6,4.4,3.6,17.7
1685897280,24.5,38.9,24.5,22.6,5.0,3.5,17.7
1685897400,24.6,38.9,24.5,22.6,4.9,3.6,17.7
1685897520,24.6,36.1,24.6,22.6,5.0,3.5,17.7
1685897640,24.6,36.1,24.6,22.6,5.0,3.5,17.7
1685897760,24.6,36.8,24.6,22.6,4.7,3.5,17.7
1685897880,24.5,35.2,24.5,22.6,4.3,3.5,17.8
1685898000,24.6,35.2,24.6,22.6,4.8,3.5,17.8
1685898120,24.6,36.8,24.6,22.6,4.7,3.5,17.8
1685898240,24.6,35.5,24.5,22.6,4.6,3.6,17.8
1685898360,24.6,35.5,24.6,22.6,4.8,3.5,17.8
1685898480,24.7,37.0,24.7,22.6,4.8,2.9,17.8
1685898600,24.8,37.3,24.7,22.6,5.3,3.5,17.8
1685898720,24.8,37.3,24.8,22.6,5.3,2.9,17.8
1685898840,24.8,37.1,24.8,22.6,4.9,2.9,17.8
1685898960,24.9,36.9,24.8,22.6,5.4,3.1,17.8
1685899080,24.8,36.9,24.8,22.6,5.6,3.5,17.8
1685899200,24.8,37.6,24.8,22.6,5.5,3.5,17.8
1685899320,25.0,38.2,25.0,22.6,5.8,3.1,17.8
1685899440,25.1,38.2,25.1,22.6,6.1,2.8,17.9
1685899560,25.2,38.4,25.2,22.6,6.0,2.8,17.9
1685899680,25.2,36.9,25.2,22.6,5.8,2.8,17.9
1685899800,25.5,36.9,25.5,22.6,6.6,2.8,17.9
1685899920,25.4,38.7,25.4,22.6,5.9,2.8,17.9
1685900040,25.5,37.8,25.4,22.6,6.1,2.8,17.9
1685900160,25.5,37.8,25.5,22.6,5.9,2.8,17.9
1685900280,25.5,38.0,25.5,22.6,5.9,2.8,17.9
1685900400,25.4,37.3,25.4,22.6,5.6,2.8,18.0
1685900520,25.5,37.3,25.5,22.6,5.8,2.8,18.0
1685900640,25.6,38.1,25.6,22.6,6.1,2.8,18.0
1685900760,25.5,38.2,25.5,22.6,5.7,2.8,18.0
1685900880,25.6,38.2,25.6,22.6,6.0,2.8,18.0
1685901000,25.7,38.1,25.7,22.6,6.2,2.7,18.0
1685901120,25.7,38.2,25.7,22.6,6.2,2.7,18.0
1685901240,25.7,38.2,25.7,22.6,6.2,2.8,18.0
1685901360,25.6,38.3,25.6,22.6,5.5,2.8,18.0
1685901480,25.6,37.4,25.6,22.6,5.4,2.8,18.1
1685901600,25.7,37.4,25.7,22.6,5.6,2.8,18.1
1685901720,25.6,38.3,25.5,22.6,5.4,3.2,18.1
1685901840,25.6,37.4,25.6,22.6,5.5,2.8,18.1
1685901960,25.6,37.4,25.6,22.6,5.5,2.7,18.1
1685902080,25.7,38.4,25.7,22.6,5.7,2.8,18.1
1685902200,25.6,36.9,25.6,22.6,5.1,2.8,18.1
1685902320,25.7,36.9,25.7,22.6,5.6,2.8,18.2
1685902440,25.6,37.7,25.6,22.6,5.6,3.1,18.2
1685902560,25.7,38.4,25.7,22.6,5.7,2.9,18.2
1685902680,25.6,38.4,25.6,22.6,5.5,2.9,18.2
1685902800,25.6,37.6,25.6,22.6,5.4,2.8,18.2
1685902920,25.6,36.8,25.6,22.6,5.1,2.8,18.2
1685903040,25.6,36.8,25.6,22.6,4.9,2.8,18.2
1685903160,25.6,37.8,25.6,22.6,5.0,2.8,18.2
1685903280,25.6,37.8,25.5,22.6,4.9,2.8,18.2
1685903400,25.4,37.1,25.4,22.6,4.7,3.5,18.2
1685903520,25.4,35.6,25.3,22.6,4.6,3.4,18.2
1685903640,25.4,35.6,25.4,22.6,4.7,2.9,18.2
1685903760,25.4,36.9,25.4,22.6,4.9,3.4,18.2
1685903880,25.5,36.2,25.4,22.6,4.8,2.8,18.2
1685904000,25.5,36.2,25.5,22.6,5.1,2.8,18.2
1685904120,25.6,37.8,25.6,22.6,5.2,2.8,18.2
1685904240,25.7,37.0,25.7,22.6,5.5,2.8,18.2
1685904360,25.8,37.0,25.8,22.6,6.2,2.8,18.2
1685904480,25.8,39.2,25.8,22.6,6.4,3.4,18.2
1685904600,25.8,39.2,25.8,22.6,6.3,3.3,18.2
1685904720,25.8,39.2,25.8,22.6,5.8,2.8,18.2
1685904840,25.9,38.5,25.8,22.6,5.9,2.7,18.3
1685904960,25.9,38.5,25.9,22.6,5.5,2.7,18.3
1685905080,26.0,38.5,26.0,22.6,5.6,2.7,18.3
1685905200,26.0,37.9,26.0,22.6,5.1,2.7,18.3
1685905320,26.1,37.8,26.1,22.6,5.9,2.8,18.3
1685905440,26.0,37.8,26.0,22.6,5.0,2.8,18.3
1685905560,26.1,37.4,26.0,22.6,5.3,2.8,18.3
1685905680,26.2,38.9,26.2,22.6,6.0,2.7,18.3
1685905800,26.2,38.9,26.2,22.6,5.9,2.7,18.3
1685905920,26.2,38.9,26.2,22.6,6.0,2.7,18.3
1685906040,26.5,39.0,26.5,22.6,7.4,2.7,18.4
1685906160,26.3,39.0,26.2,22.6,5.9,2.7,18.4
1685906280,26.4,38.2,26.4,22.6,6.5,2.8,18.4
1685906400,26.4,38.4,26.4,22.6,6.3,2.7,18.4
1685906520,26.8,38.4,26.7,22.6,7.9,2.7,18.5
1685906640,26.8,38.1,26.8,22.6,7.7,2.7,18.5
1685906760,26.9,37.3,26.9,22.6,8.5,2.6,18.5
1685906880,27.0,37.3,27.0,22.6,8.5,2.6,18.5
1685907000,26.9,37.8,26.8,22.6,7.9,2.6,18.5
1685907120,26.6,38.8,26.5,22.6,6.5,2.7,18.5
1685907240,26.4,38.8,26.4,22.6,5.5,2.7,18.5
1685907360,26.6,38.5,26.5,22.6,6.6,2.7,18.5
1685907480,26.5,38.7,26.5,22.6,5.9,2.7,18.5
1685907600,26.5,38.7,26.5,22.6,6.3,2.7,18.5
1685907720,26.7,38.7,26.7,22.6,7.0,2.6,18.6
1685907840,26.7,38.6,26.7,22.6,7.1,2.7,18.6
1685907960,26.6,38.6,26.6,22.6,6.4,2.7,18.6
1685908080,26.5,37.8,26.4,22.6,5.4,2.8,18.6
1685908200,26.5,38.7,26.5,22.6,5.9,2.7,18.6
1685908320,26.4,38.7,26.4,22.6,5.4,2.7,18.6
1685908440,26.4,38.7,26.4,22.6,5.3,2.7,18.6
1685908560,26.5,37.6,26.5,22.6,5.7,2.7,18.7
1685908680,26.5,37.6,26.5,22.6,6.0,2.7,18.7
1685908800,26.5,38.8,26.5,22.6,5.7,2.7,18.7
1685908920,26.5,37.7,26.5,22.6,5.6,2.7,18.7
1685909040,26.5,37.7,26.5,22.6,6.3,3.1,18.7
1685909160,26.5,37.8,26.5,22.6,5.6,2.7,18.7
1685909280,26.5,37.8,26.4,22.6,5.4,2.7,18.7
1685909400,26.6,37.8,26.5,22.6,6.1,2.7,18.7
1685909520,26.6,38.7,26.5,22.6,6.0,2.7,18.7
1685909640,26.5,37.9,26.5,22.6,5.6,2.7,18.7
1685909760,26.5,37.9,26.5,22.6,5.4,2.7,18.8
1685909880,26.6,38.8,26.6,22.6,6.1,2.7,18.8
1685910000,26.7,39.1,26.7,22.6,6.6,2.7,18.8
1685910120,27.0,39.1,27.0,22.6,8.3,2.7,18.8
1685910240,26.8,38.2,26.8,22.6,7.3,2.7,18.8
1685910360,26.9,38.0,26.9,22.6,7.9,2.7,18.8
1685910480,27.2,37.9,27.1,22.6,9.1,2.7,18.8
1685910600,27.7,37.3,27.7,22.6,11.5,2.6,18.8
1685910720,27.3,37.9,27.3,22.6,8.3,2.7,18.9
1685910840,27.8,37.9,27.8,22.6,11.9,2.6,18.9
1685910960,27.7,37.1,27.7,22.6,11.0,2.6,18.9
1685911080,27.6,37.8,27.6,22.6,10.5,2.6,18.9
1685911200,27.7,37.7,27.7,22.6,10.8,2.6,18.9
1685911320,27.7,38.5,27.6,22.6,10.4,2.6,18.9
1685911440,27.6,38.3,27.6,22.6,10.4,2.6,18.9
1685911560,27.7,38.3,27.7,22.6,10.4,2.6,18.9
1685911680,27.7,38.3,27.7,22.6,10.4,2.6,18.9
1685911800,27.7,38.3,27.7,22.6,10.5,2.6,18.9
1685911920,27.7,38.4,27.7,22.6,10.4,2.6,19.0
1685912040,27.7,38.5,27.7,22.6,10.3,2.6,19.0
1685912160,27.8,38.5,27.8,22.6,10.5,2.6,19.0
1685912280,27.8,38.6,27.8,22.6,10.2,2.6,19.0
1685912400,27.8,38.5,27.8,22.6,10.2,2.6,19.0
1685912520,27.8,38.4,27.8,22.6,10.2,2.6,19.0
1685912640,27.8,38.5,27.8,22.6,10.1,2.6,19.0
1685912760,27.8,38.5,27.8,22.6,9.9,2.6,19.1
1685912880,27.8,38.4,27.8,22.6,10.0,2.6,19.1
1685913000,27.8,38.5,27.8,22.6,10.0,2.6,19.1
1685913120,27.8,38.5,27.8,22.6,10.0,2.6,19.1
1685913240,27.8,38.5,27.8,22.6,10.0,2.6,19.1
1685913360,27.8,38.4,27.8,22.6,9.9,2.6,19.2
1685913480,27.9,38.5,27.9,22.6,10.0,2.6,19.2
1685913600,27.9,38.5,27.8,22.6,9.9,2.6,19.2
1685913720,27.9,38.5,27.8,22.6,9.8,2.6,19.2
1685913840,27.9,38.4,27.9,22.6,9.8,2.6,19.2
1685913960,27.9,38.4,27.9,22.6,9.9,2.6,19.3
1685914080,27.9,38.4,27.9,22.6,9.8,2.6,19.3
1685914200,27.9,38.5,27.9,22.6,9.7,2.6,19.3
1685914320,27.9,38.5,27.9,22.6,9.7,2.6,19.3
1685914440,27.9,38.5,27.9,22.6,9.6,2.6,19.4
1685914560,27.9,38.4,27.9,22.6,9.6,2.6,19.4
1685914680,27.9,38.4,27.9,22.6,9.5,2.6,19.4
1685914800,27.9,38.4,27.9,22.6,9.5,2.6,19.5
1685914920,28.0,38.4,27.9,22.6,9.6,2.6,19.5
1685915040,27.9,38.4,27.9,22.6,9.5,2.6,19.5
1685915160,27.9,38.4,27.9,22.6,9.5,2.6,19.5
1685915280,28.0,38.0,27.9,22.6,9.5,2.6,19.6
1685915400,27.9,38.0,27.9,22.6,9.4,2.6,19.6
1685915520,27.9,38.0,27.9,22.6,9.4,2.6,19.6
1685915640,27.9,37.9,27.9,22.6,9.3,2.6,19.7
1685915760,27.9,37.9,27.9,22.6,9.3,2.6,19.7
1685915880,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685916000,27.9,38.2,27.9,22.6,9.1,2.6,19.8
1685916120,27.9,38.2,27.9,22.6,9.2,2.6,19.8
1685916240,27.9,37.6,27.9,22.6,9.2,2.6,19.8
1685916360,27.9,37.7,27.9,22.6,9.2,2.6,19.8
1685916480,27.9,37.7,27.9,22.6,9.1,2.6,19.9
1685916600,27.9,37.6,27.9,22.6,9.1,2.6,19.9
1685916720,27.9,37.5,27.9,22.6,9.0,2.6,19.9
1685916840,27.9,37.5,27.9,22.6,9.0,2.6,20.0
1685916960,27.9,37.5,27.8,22.6,8.9,2.6,20.0
1685917080,27.8,37.8,27.8,22.6,8.8,2.6,20.0
1685917200,27.8,37.8,27.8,22.6,8.7,2.6,20.1
1685917320,27.8,37.8,27.8,22.6,8.8,2.6,20.1
1685917440,27.8,37.7,27.8,22.6,8.7,2.6,20.1
1685917560,27.8,37.7,27.8,22.6,8.7,2.6,20.2
1685917680,27.8,37.6,27.8,22.6,8.6,2.6,20.2
1685917800,27.8,37.6,27.8,22.6,8.6,2.6,20.2
1685917920,27.8,37.6,27.7,22.6,8.6,2.6,20.3
1685918040,27.7,37.4,27.7,22.6,8.5,2.6,20.3
1685918160,27.7,37.2,27.7,22.6,8.4,2.6,20.4
1685918280,27.7,37.2,27.7,22.6,8.4,2.6,20.4
1685918400,27.7,37.1,27.7,22.6,8.3,2.6,20.4
1685918520,27.7,37.6,27.6,22.6,8.2,2.6,20.5
1685918640,27.6,37.6,27.6,22.6,8.1,2.6,20.5
1685918760,27.6,37.0,27.6,22.6,8.0,2.6,20.5
1685918880,27.6,37.4,27.6,22.6,8.0,2.7,20.6
1685919000,27.6,37.4,27.6,22.6,7.9,2.6,20.6
1685919120,27.5,37.3,27.5,22.6,7.8,2.6,20.6
1685919240,27.5,37.2,27.5,22.6,7.7,2.6,20.7
1685919360,27.5,37.2,27.5,22.6,7.6,2.6,20.7
1685919480,27.5,36.6,27.5,22.6,7.6,2.6,20.8
1685919600,27.5,37.0,27.5,22.6,7.5,2.6,20.8
1685919720,27.5,37.0,27.5,22.6,7.5,2.7,20.8
1685919840,27.5,37.1,27.4,22.6,7.4,2.6,20.9
1685919960,27.3,37.0,27.3,22.6,7.4,2.7,20.9
1685920080,27.4,37.0,27.4,22.6,7.4,2.6,21.0
1685920200,27.4,36.9,27.4,22.6,7.3,2.6,21.0
1685920320,27.4,36.9,27.4,22.6,7.2,2.7,21.0
1685920440,27.4,36.8,27.4,22.6,7.2,2.7,21.1
1685920560,27.4,37.6,27.4,22.6,7.1,2.7,21.1
1685920680,27.4,37.4,27.3,22.6,7.0,2.7,21.2
1685920800,27.3,37.5,27.3,22.6,6.9,2.7,21.2
1685920920,27.3,37.1,27.3,22.6,6.9,2.6,21.2
1685921040,27.3,37.2,27.3,22.6,6.8,2.6,21.3
1685921160,27.3,37.0,27.3,22.6,6.7,2.6,21.3
1685921280,27.3,36.7,27.2,22.6,6.7,2.6,21.3
1685921400,27.2,37.0,27.2,22.6,6.6,2.6,21.4
1685921520,27.2,38.5,27.2,22.6,6.4,2.6,21.4
1685921640,27.1,38.3,27.1,22.6,6.4,2.7,21.4
1685921760,27.1,38.3,27.1,22.6,6.3,2.7,21.5
1685921880,27.0,38.2,27.0,22.6,6.2,2.7,21.5
1685922000,27.0,38.7,27.0,22.6,6.1,2.7,21.5
1685922120,27.0,38.7,27.0,22.6,6.0,2.7,21.6
1685922240,27.0,38.5,27.0,22.6,5.9,2.7,21.6
1685922360,27.0,38.5,26.9,22.6,5.9,2.7,21.7
1685922480,27.0,38.5,26.9,22.6,5.8,2.7,21.7
1685922600,26.9,38.6,26.9,22.6,5.7,2.7,21.7
1685922720,26.9,38.4,26.9,22.6,5.7,2.7,21.7
1685922840,26.9,38.4,26.9,22.6,5.7,2.7,21.8
1685922960,26.9,38.4,26.9,22.6,5.6,2.7,21.8
1685923080,26.9,38.4,26.9,22.6,5.5,2.7,21.8
1685923200,26.9,38.4,26.9,22.6,5.5,2.7,21.9
1685923320,26.9,38.3,26.8,22.6,5.4,2.7,21.9
1685923440,26.8,38.3,26.8,22.6,5.3,2.7,21.9
1685923560,26.8,38.3,26.8,22.6,5.2,2.7,22.0
1685923680,26.8,38.4,26.8,22.6,5.1,2.7,22.0
1685923800,26.8,37.4,26.7,22.6,5.0,2.7,22.0
1685923920,26.7,37.3,26.7,22.6,4.9,2.8,22.0
1685924040,26.7,37.4,26.7,22.6,4.8,2.7,22.0
1685924160,26.7,37.5,26.7,22.6,4.8,2.7,22.0
1685924280,26.7,37.5,26.7,22.6,4.7,2.7,22.1
1685924400,26.6,37.6,26.6,22.6,4.6,2.8,22.1
1685924520,26.6,37.5,26.6,22.6,4.6,2.7,22.1
1685924640,26.6,37.5,26.6,22.6,4.5,2.7,22.1
1685924760,26.6,36.8,26.6,22.6,4.4,2.7,22.1
1685924880,26.6,36.9,26.5,22.6,4.3,2.7,22.1
1685925000,26.5,36.9,26.5,22.6,4.2,2.8,22.1
1685925120,26.5,36.0,26.5,22.6,4.0,2.7,22.2
1685925240,26.4,36.3,26.4,22.6,4.0,2.7,22.2
1685925360,26.4,36.3,26.4,22.6,3.9,2.7,22.2
1685925480,26.3,35.5,26.3,22.6,3.7,2.7,22.2
1685925600,26.4,39.1,26.3,22.6,3.7,2.7,22.2
1685925720,26.3,38.6,26.3,22.6,3.6,2.7,22.2
1685925840,26.3,38.9,26.3,22.6,3.5,2.7,22.2
1685925960,26.3,38.9,26.3,22.6,3.4,2.7,22.2
1685926080,26.3,38.9,26.2,22.6,3.3,2.8,22.2
1685926200,26.2,38.8,26.2,22.6,3.2,2.8,22.2
1685926320,26.2,38.8,26.2,22.6,3.1,2.7,22.3
1685926440,26.2,38.8,26.2,22.6,3.0,2.7,22.3
1685926560,26.2,39.3,26.2,22.6,2.9,2.7,22.3
1685926680,26.2,39.3,26.1,22.6,2.8,2.7,22.3
1685926800,26.2,38.8,26.1,22.6,2.8,2.7,22.3
1685926920,26.1,38.8,26.1,22.6,3.0,2.8,22.3
1685927040,26.2,38.8,26.1,22.6,3.1,2.7,22.3
1685927160,26.1,38.1,26.0,22.6,2.4,2.8,22.3
1685927280,26.0,36.7,26.0,22.6,1.9,2.8,22.3
1685927400,26.0,36.7,26.0,22.6,1.9,2.7,22.3
1685927520,26.0,37.1,26.0,22.6,2.1,2.7,22.2
1685927640,25.9,36.1,25.9,22.6,1.8,3.3,22.2
1685927760,25.9,36.1,25.8,22.6,1.3,2.8,22.2
1685927880,25.8,38.3,25.8,22.6,1.5,3.4,22.1
1685928000,25.8,38.2,25.8,22.6,1.4,3.4,22.1
1685928120,25.8,38.2,25.8,22.6,1.2,2.8,22.1
1685928240,25.7,38.3,25.7,22.6,0.8,3.4,22.0
1685928360,25.7,38.3,25.6,22.6,0.7,3.5,22.0
1685928480,25.6,37.8,25.6,22.6,0.7,3.6,22.0
1685928600,25.6,36.6,25.5,22.6,0.6,4.0,22.0
1685928720,25.6,36.6,25.5,22.6,0.7,3.6,22.0
1685928840,25.6,38.0,25.5,22.6,0.6,3.4,22.0
1685928960,25.5,37.8,25.5,22.6,0.5,4.0,21.9
1685929080,25.5,37.6,25.4,22.6,0.5,4.2,21.9
1685929200,25.5,37.3,25.4,22.6,0.5,4.2,21.9
1685929320,25.5,37.3,25.5,22.6,0.5,3.5,21.9
1685929440,25.5,37.4,25.5,22.6,0.4,3.1,21.9
1685929560,25.5,30.2,25.5,22.6,0.4,2.8,21.9
1685929680,25.4,39.7,25.4,22.6,0.2,4.0,21.8
1685929800,25.3,30.2,25.3,22.6,0.4,4.3,21.8
1685929920,25.3,29.7,25.3,22.6,0.3,4.2,21.8
1685930040,25.3,29.7,25.3,22.6,0.3,4.0,21.8
1685930160,25.3,31.0,25.3,22.6,0.3,3.5,21.7
1685930280,25.3,31.0,25.3,22.6,0.3,3.5,21.7
1685930400,25.4,30.9,25.3,22.6,0.2,3.3,21.7
1685930520,25.3,30.8,25.3,22.6,0.2,3.0,21.7
1685930640,25.3,30.7,25.2,22.6,0.2,3.9,21.7
1685930760,25.2,30.6,25.2,22.6,0.2,4.3,21.6
1685930880,25.2,30.6,25.2,22.6,0.2,4.1,21.6
1685931000,25.2,30.4,25.1,22.6,0.2,4.3,21.6
1685931120,25.2,30.4,25.2,22.6,0.2,4.0,21.6
1685931240,25.2,30.3,25.2,22.6,0.1,3.6,21.5
1685931360,25.2,30.1,25.2,22.6,0.1,3.5,21.5
1685931480,25.1,30.2,25.1,22.6,0.1,4.1,21.5
1685931600,25.1,30.0,25.1,22.6,0.1,4.3,21.5
1685931720,25.1,29.8,25.1,22.6,0.1,3.4,21.5
1685931840,25.2,29.8,25.2,22.6,0.1,3.0,21.5
1685931960,25.1,29.6,25.1,22.6,0.1,4.0,21.4
1685932080,25.1,29.5,25.0,22.6,0.1,4.2,21.4
1685932200,25.0,29.2,25.0,22.6,0.0,4.3,21.4
1685932320,25.0,29.2,25.0,22.6,0.0,4.1,21.4
1685932440,25.0,29.0,25.0,22.6,0.0,3.7,21.4
1685932560,25.1,28.8,25.1,22.6,0.0,3.2,21.4
1685932680,25.1,28.7,25.0,22.6,0.0,3.6,21.3
1685932800,25.0,28.5,25.0,22.6,0.0,4.1,21.3
1685932920,25.0,28.3,25.0,22.6,0.0,4.2,21.3
1685933040,25.0,28.0,24.9,22.6,0.0,4.3,21.3
1685933160,25.0,27.9,24.9,22.6,0.0,4.1,21.3
1685933280,25.0,27.8,24.9,22.6,-0.0,3.7,21.2
1685933400,25.0,27.3,24.9,22.6,-0.0,3.7,21.2
1685933520,24.9,26.7,24.9,22.6,-0.0,3.8,21.2
1685933640,25.0,25.4,24.9,22.6,0.0,3.7,21.2
1685933760,24.9,25.3,24.9,22.6,-0.0,4.1,21.2
1685933880,24.9,25.3,24.9,22.6,-0.0,4.1,21.2
1685934000,24.9,25.2,24.8,22.6,-0.0,4.3,21.2
1685934120,24.9,25.2,24.9,22.6,-0.0,3.9,21.2
1685934240,24.9,25.2,24.9,22.6,-0.0,3.7,21.1
1685934360,24.9,25.3,24.9,22.6,-0.0,3.1,21.1
1685934480,24.9,25.2,24.9,22.6,-0.0,3.7,21.1
1685934600,24.8,24.2,24.8,22.6,0.0,4.3,21.1
1685934720,24.8,21.5,24.8,22.6,-0.0,4.3,21.1
1685934840,24.8,18.4,24.8,22.6,-0.0,4.3,21.1
1685934960,24.8,13.9,24.8,22.6,-0.0,4.2,21.1
1685935080,24.8,10.5,24.8,22.6,-0.0,3.6,21.0
1685935200,24.8,7.3,24.8,22.6,-0.0,3.5,21.0
1685935320,24.8,5.4,24.8,22.6,-0.0,4.1,21.0
1685935440,24.8,3.8,24.8,22.6,-0.0,3.4,21.0
1685935560,24.8,2.7,24.8,22.6,-0.0,3.6,21.0
1685935680,24.7,1.9,24.7,22.6,-0.0,4.0,21.0
1685935800,24.8,1.5,24.8,22.6,0.0,3.4,21.0
1685935920,24.8,1.1,24.8,22.6,-0.0,3.6,21.0
1685936040,24.8,0.8,24.8,22.6,-0.0,3.3,20.9
1685936160,24.8,0.7,24.8,22.6,-0.0,3.5,20.9
1685936280,24.7,0.5,24.7,22.6,-0.0,3.8,20.9
1685936400,24.7,0.5,24.7,22.6,-0.0,3.6,20.9
1685936520,24.7,0.4,24.7,22.6,-0.0,3.6,20.9
1685936640,24.7,0.4,24.7,22.6,-0.0,3.8,20.9
1685936760,24.7,0.3,24.6,22.6,-0.0,4.1,20.9
1685936880,24.7,0.3,24.7,22.6,-0.0,3.6,20.9
1685937000,24.7,0.3,24.7,22.6,-0.0,3.6,20.8
1685937120,24.6,0.3,24.6,22.6,-0.0,4.1,20.8
1685937240,24.6,0.3,24.6,22.6,-0.0,4.1,20.8
1685937360,24.6,0.3,24.6,22.6,-0.0,4.2,20.8
1685937480,24.6,0.3,24.6,22.6,-0.0,4.0,20.8
1685937600,24.6,0.3,24.6,22.6,-0.0,3.8,20.8
1685937720,24.6,0.3,24.6,22.6,-0.0,3.0,20.8
1685937840,24.6,0.3,24.6,22.6,-0.0,3.6,20.8
1685937960,24.6,0.3,24.5,22.6,-0.0,3.7,20.8
1685938080,24.5,0.3,24.5,22.6,-0.0,3.8,20.8
1685938200,24.5,0.3,24.5,22.6,-0.0,4.2,20.7
1685938320,24.5,0.3,24.5,22.6,-0.0,4.3,20.7
1685938440,24.6,0.3,24.6,22.6,-0.0,3.0,20.7
1685938560,24.6,0.3,24.6,22.6,-0.0,3.0,20.7
1685938680,24.6,0.3,24.6,22.6,-0.0,2.8,20.7
1685938800,24.5,0.3,24.5,22.6,-0.0,2.9,20.7
1685938920,24.4,0.3,24.4,22.6,-0.0,4.2,20.7
1685939040,24.4,0.3,24.4,22.6,-0.0,4.1,20.7
1685939160,24.4,0.3,24.4,22.6,-0.0,4.1,20.7
1685939280,24.4,0.3,24.4,22.6,-0.0,4.1,20.7
1685939400,24.4,0.3,24.4,22.6,-0.0,4.0,20.7
1685939520,24.4,0.3,24.4,22.6,-0.0,3.6,20.6
1685939640,24.4,0.3,24.4,22.6,-0.0,3.6,20.6
1685939760,24.4,0.3,24.4,22.6,-0.0,3.3,20.6
1685939880,24.4,0.3,24.4,22.6,-0.0,3.2,20.6
1685940000,24.3,0.3,24.3,22.6,-0.0,4.3,20.6
1685940120,24.3,0.3,24.3,22.6,-0.0,4.1,20.6
1685940240,24.3,0.3,24.3,22.6,-0.0,3.8,20.6
1685940360,24.3,0.3,24.3,22.6,-0.0,3.6,20.6
1685940480,24.3,0.3,24.3,22.6,-0.0,3.4,20.6
1685940600,24.3,0.3,24.3,22.6,-0.0,3.4,20.6
1685940720,24.2,0.3,24.2,22.6,-0.0,4.3,20.6
1685940840,24.3,0.3,24.2,22.6,-0.0,3.6,20.5
1685940960,24.3,0.3,24.2,22.6,-0.0,3.4,20.5
1685941080,24.2,0.3,24.2,22.6,-0.0,4.1,20.5
1685941200,24.2,0.3,24.2,22.6,-0.0,4.2,20.5
1685941320,24.2,0.3,24.2,22.6,-0.0,3.4,20.5
1685941440,24.2,0.3,24.2,22.6,-0.0,3.6,20.5
1685941560,24.1,0.3,24.1,22.6,-0.0,4.3,20.5
1685941680,24.1,0.3,24.1,22.6,-0.0,4.1,20.5
1685941800,24.1,0.3,24.1,22.6,-0.0,4.2,20.5
1685941920,24.1,0.3,24.1,22.6,-0.0,4.1,20.5
1685942040,24.2,0.3,24.2,22.6,-0.0,3.0,20.5
1685942160,24.2,0.3,24.2,22.6,-0.0,3.0,20.5
1685942280,24.1,0.3,24.1,22.6,-0.0,3.4,20.5
1685942400,24.1,0.3,24.1,22.6,-0.0,3.5,20.4
1685942520,24.0,0.3,24.0,22.6,-0.0,4.2,20.4
1685942640,24.0,0.3,24.0,22.6,-0.0,4.2,20.4
1685942760,24.1,0.3,24.1,22.6,-0.0,2.9,20.4
1685942880,24.1,0.3,24.1,22.6,-0.0,3.1,20.4
1685943000,24.1,0.3,24.0,22.6,-0.0,3.0,20.4
1685943120,24.1,0.3,24.1,22.6,-0.0,2.4,20.4
1685943240,24.0,0.3,24.0,22.6,-0.0,3.0,20.4
1685943360,24.0,0.3,24.0,22.6,-0.0,3.1,20.4
1685943480,23.9,0.3,23.9,22.6,-0.0,2.9,20.4
1685943600,23.9,0.3,23.9,22.6,-0.0,2.9,20.4
1685943720,23.9,0.3,23.9,22.6,-0.0,3.2,20.4
1685943840,23.9,0.3,23.9,22.6,-0.0,2.5,20.3
