Time stamp,Battery voltage,Array voltage,Load voltage,LVD voltage,Charging current,Load current,Battery or ambient temperature
1685943960,23.9,0.3,23.9,22.6,-0.0,2.3,20.3
1685944080,23.8,0.3,23.8,22.6,-0.0,3.0,20.3
1685944200,23.9,0.3,23.9,22.6,-0.0,1.9,20.3
1685944320,23.9,0.3,23.9,22.6,-0.0,1.9,20.3
1685944440,23.9,0.3,23.9,22.6,-0.0,1.8,20.3
1685944560,23.9,0.3,23.9,22.6,-0.0,1.7,20.3
1685944680,23.9,0.3,23.9,22.6,-0.0,1.9,20.3
1685944800,23.9,0.3,23.9,22.6,-0.0,1.7,20.3
1685944920,23.9,0.3,23.9,22.6,-0.0,1.8,20.3
1685945040,23.9,0.3,23.9,22.6,-0.0,1.9,20.2
1685945160,23.9,0.3,23.9,22.6,-0.0,1.8,20.2
1685945280,23.9,0.3,23.9,22.6,-0.0,1.9,20.2
1685945400,23.9,0.3,23.9,22.6,-0.0,1.8,20.2
1685945520,23.8,0.3,23.8,22.6,-0.0,1.9,20.2
1685945640,23.9,0.3,23.9,22.6,-0.0,1.7,20.2
1685945760,23.8,0.3,23.8,22.6,-0.0,1.8,20.2
1685945880,23.8,0.3,23.8,22.6,-0.0,1.7,20.2
1685946000,23.8,0.3,23.8,22.6,-0.0,1.9,20.2
1685946120,23.8,0.3,23.8,22.6,-0.0,1.9,20.2
1685946240,23.8,0.3,23.8,22.6,-0.0,1.8,20.2
1685946360,23.8,0.3,23.8,22.6,-0.0,1.7,20.2
1685946480,23.8,0.3,23.8,22.6,-0.0,1.9,20.2
1685946600,23.8,0.3,23.8,22.6,-0.0,1.9,20.1
1685946720,23.8,0.3,23.8,22.6,-0.0,1.7,20.1
1685946840,23.8,0.3,23.8,22.6,-0.0,1.9,20.1
1685946960,23.8,0.3,23.8,22.6,-0.0,1.8,20.1
1685947080,23.8,0.3,23.8,22.6,-0.0,1.7,20.1
1685947200,23.8,0.3,23.8,22.6,-0.0,1.9,20.1
1685947320,23.8,0.3,23.8,22.6,-0.0,1.9,20.1
1685947440,23.8,0.3,23.8,22.6,-0.0,1.9,20.1
1685947560,23.8,0.3,23.8,22.6,-0.0,1.9,20.1
1685947680,23.7,0.3,23.7,22.6,-0.0,1.9,20.1
1685947800,23.7,0.3,23.8,22.6,-0.0,1.7,20.1
1685947920,23.7,0.3,23.7,22.6,-0.0,1.9,20.1
1685948040,23.7,0.3,23.7,22.6,-0.0,1.9,20.1
1685948160,23.7,0.3,23.7,22.6,-0.0,1.7,20.1
1685948280,23.7,0.3,23.7,22.6,-0.0,1.9,20.0
1685948400,23.7,0.3,23.7,22.6,-0.0,1.7,20.0
1685948520,23.7,0.3,23.7,22.6,-0.0,1.7,20.0
1685948640,23.7,0.3,23.7,22.6,-0.0,1.9,20.0
1685948760,23.7,0.3,23.7,22.6,-0.0,1.8,20.0
1685948880,23.7,0.3,23.7,22.6,-0.0,1.7,20.0
1685949000,23.7,0.3,23.7,22.6,-0.0,1.6,20.0
1685949120,23.7,0.4,23.7,22.6,-0.0,1.6,20.0
1685949240,23.7,0.4,23.7,22.6,-0.0,1.6,20.0
1685949360,23.7,0.4,23.7,22.6,-0.0,1.6,20.0
1685949480,23.7,0.3,23.7,22.6,-0.0,1.6,20.0
1685949600,23.7,0.4,23.7,22.6,-0.0,1.6,20.0
1685949720,23.7,0.4,23.7,22.6,-0.0,1.6,20.0
1685949840,23.7,0.3,23.7,22.6,-0.0,1.6,19.9
1685949960,23.7,0.4,23.7,22.6,-0.0,1.6,19.9
1685950080,23.7,0.3,23.7,22.6,-0.0,1.4,19.9
1685950200,23.7,0.3,23.7,22.6,-0.0,1.4,19.9
1685950320,23.7,0.3,23.7,22.6,-0.0,1.6,19.9
1685950440,23.7,0.3,23.7,22.6,-0.0,1.5,19.9
1685950560,23.7,0.3,23.7,22.6,-0.0,1.6,19.9
1685950680,23.7,0.4,23.7,22.6,-0.0,1.6,19.9
1685950800,23.7,0.4,23.7,22.6,-0.0,1.6,19.9
1685950920,23.7,0.4,23.7,22.6,-0.0,1.5,19.9
1685951040,23.7,0.3,23.7,22.6,-0.0,1.4,19.9
1685951160,23.7,0.3,23.7,22.6,-0.0,1.6,19.9
1685951280,23.7,0.3,23.7,22.6,-0.0,1.5,19.9
1685951400,23.6,0.3,23.6,22.6,-0.0,1.8,19.9
1685951520,23.7,0.4,23.7,22.6,-0.0,1.6,19.8
1685951640,23.7,0.4,23.7,22.6,-0.0,1.6,19.8
1685951760,23.7,0.4,23.7,22.6,-0.0,1.6,19.8
1685951880,23.7,0.4,23.7,22.6,-0.0,1.6,19.8
1685952000,23.6,0.4,23.6,22.6,-0.0,1.6,19.8
1685952120,23.6,0.4,23.7,22.6,-0.0,1.4,19.8
1685952240,23.6,0.4,23.6,22.6,-0.0,1.5,19.8
1685952360,23.6,0.4,23.6,22.6,-0.0,1.6,19.8
1685952480,23.6,0.4,23.6,22.6,-0.0,1.4,19.8
1685952600,23.6,0.4,23.6,22.6,-0.0,1.6,19.8
1685952720,23.6,0.4,23.6,22.6,-0.0,1.6,19.8
1685952840,23.6,0.4,23.6,22.6,-0.0,1.5,19.8
1685952960,23.6,0.4,23.6,22.6,-0.0,1.6,19.8
1685953080,23.6,0.4,23.6,22.6,-0.0,1.6,19.8
1685953200,23.6,0.4,23.6,22.6,-0.0,1.4,19.8
1685953320,23.6,0.4,23.6,22.6,-0.0,1.6,19.7
1685953440,23.6,0.4,23.6,22.6,-0.0,1.6,19.7
1685953560,23.6,0.4,23.6,22.6,-0.0,1.3,19.7
1685953680,23.6,0.4,23.6,22.6,-0.0,1.2,19.7
1685953800,23.6,0.4,23.6,22.6,-0.0,1.4,19.7
1685953920,23.6,0.4,23.6,22.6,-0.0,1.4,19.7
1685954040,23.6,0.4,23.6,22.6,-0.0,1.2,19.7
1685954160,23.6,0.4,23.6,22.6,-0.0,1.6,19.7
1685954280,23.6,0.4,23.6,22.6,-0.0,1.3,19.7
1685954400,23.6,0.4,23.6,22.6,-0.0,1.3,19.7
1685954520,23.6,0.4,23.6,22.6,-0.0,1.3,19.7
1685954640,23.6,0.4,23.6,22.6,-0.0,1.3,19.7
1685954760,23.6,0.4,23.6,22.6,-0.0,1.4,19.7
1685954880,23.6,0.4,23.6,22.6,-0.0,1.2,19.6
1685955000,23.6,0.4,23.6,22.6,-0.0,1.3,19.6
1685955120,23.6,0.4,23.6,22.6,-0.0,1.3,19.6
1685955240,23.6,0.4,23.6,22.6,-0.0,1.3,19.6
1685955360,23.6,0.4,23.6,22.6,-0.0,1.3,19.6
1685955480,23.6,0.4,23.6,22.6,-0.0,1.5,19.6
1685955600,23.6,0.4,23.6,22.6,-0.0,1.3,19.6
1685955720,23.6,0.4,23.6,22.6,-0.0,1.4,19.6
1685955840,23.6,0.4,23.6,22.6,-0.0,1.3,19.6
1685955960,23.6,0.4,23.6,22.6,-0.0,1.3,19.6
1685956080,23.6,0.4,23.6,22.6,-0.0,1.3,19.6
1685956200,23.6,0.4,23.6,22.6,-0.0,1.3,19.6
1685956320,23.6,0.4,23.6,22.6,-0.0,1.4,19.5
1685956440,23.5,0.4,23.5,22.6,-0.0,1.6,19.5
1685956560,23.6,0.4,23.6,22.6,-0.0,1.3,19.5
1685956680,23.6,0.4,23.6,22.6,-0.0,1.3,19.5
1685956800,23.6,0.4,23.6,22.6,-0.0,1.3,19.5
1685956920,23.5,0.4,23.5,22.6,-0.0,1.6,19.5
1685957040,23.6,0.4,23.6,22.6,-0.0,1.2,19.5
1685957160,23.6,0.4,23.6,22.6,-0.0,1.2,19.5
1685957280,23.6,0.4,23.6,22.6,-0.0,1.3,19.5
1685957400,23.5,0.4,23.5,22.6,-0.0,1.6,19.5
1685957520,23.6,0.4,23.6,22.6,-0.0,1.3,19.5
1685957640,23.6,0.4,23.6,22.6,-0.0,1.3,19.5
1685957760,23.6,0.4,23.6,22.6,-0.0,1.3,19.5
1685957880,23.5,0.4,23.6,22.6,-0.0,1.4,19.5
1685958000,23.5,0.4,23.6,22.6,-0.0,1.3,19.4
1685958120,23.5,0.4,23.5,22.6,-0.0,1.3,19.4
1685958240,23.5,0.4,23.5,22.6,-0.0,1.3,19.4
1685958360,23.5,0.4,23.5,22.6,-0.0,1.3,19.4
1685958480,23.5,0.4,23.5,22.6,-0.0,1.3,19.4
1685958600,23.5,0.4,23.5,22.6,-0.0,1.3,19.4
1685958720,23.5,0.4,23.5,22.6,-0.0,1.3,19.4
1685958840,23.5,0.4,23.5,22.6,-0.0,1.4,19.4
1685958960,23.5,0.4,23.5,22.6,-0.0,1.3,19.4
1685959080,23.5,0.4,23.5,22.6,-0.0,1.3,19.4
1685959200,23.5,0.4,23.5,22.6,-0.0,1.3,19.4
1685959320,23.5,0.4,23.5,22.6,-0.0,1.3,19.3
1685959440,23.5,0.4,23.5,22.6,-0.0,1.3,19.3
1685959560,23.5,0.4,23.5,22.6,-0.0,1.3,19.3
1685959680,23.5,0.4,23.5,22.6,-0.0,1.3,19.3
1685959800,23.5,0.3,23.5,22.6,-0.0,1.3,19.3
1685959920,23.5,0.4,23.5,22.6,-0.0,1.3,19.3
1685960040,23.5,0.4,23.5,22.6,-0.0,1.3,19.3
1685960160,23.5,0.4,23.5,22.6,-0.0,1.4,19.3
1685960280,23.5,0.4,23.5,22.6,-0.0,1.3,19.3
1685960400,23.5,0.3,23.5,22.6,-0.0,1.5,19.3
1685960520,23.5,0.4,23.5,22.6,-0.0,1.5,19.3
1685960640,23.5,0.4,23.5,22.6,-0.0,1.3,19.2
1685960760,23.5,0.3,23.5,22.6,-0.0,1.3,19.2
1685960880,23.5,0.3,23.5,22.6,-0.0,1.3,19.2
1685961000,23.5,0.3,23.5,22.6,-0.0,1.3,19.2
1685961120,23.5,0.3,23.5,22.6,-0.0,1.3,19.2
1685961240,23.5,0.3,23.5,22.6,-0.0,1.4,19.2
1685961360,23.5,0.3,23.5,22.6,-0.0,1.3,19.2
1685961480,23.5,0.3,23.5,22.6,-0.0,1.3,19.2
1685961600,23.5,0.3,23.5,22.6,-0.0,1.3,19.2
1685961720,23.5,0.3,23.5,22.6,-0.0,1.2,19.2
1685961840,23.5,0.3,23.5,22.6,-0.0,1.2,19.2
1685961960,23.5,0.3,23.5,22.6,-0.0,1.5,19.2
1685962080,23.5,0.3,23.5,22.6,-0.0,1.3,19.1
1685962200,23.5,0.3,23.5,22.6,-0.0,1.5,19.1
1685962320,23.5,0.3,23.5,22.6,-0.0,1.3,19.1
1685962440,23.5,0.3,23.5,22.6,-0.0,1.5,19.1
1685962560,23.5,0.3,23.5,22.6,-0.0,1.5,19.1
1685962680,23.5,0.3,23.5,22.6,-0.0,1.3,19.1
1685962800,23.5,0.3,23.5,22.6,-0.0,1.3,19.1
1685962920,23.4,0.3,23.5,22.6,-0.0,1.5,19.1
1685963040,23.5,0.3,23.5,22.6,-0.0,1.2,19.1
1685963160,23.5,0.3,23.5,22.6,-0.0,1.3,19.1
1685963280,23.5,0.3,23.5,22.6,-0.0,1.0,19.1
1685963400,23.5,0.3,23.5,22.6,-0.0,1.0,19.0
1685963520,23.5,0.3,23.5,22.6,-0.0,1.3,19.0
1685963640,23.5,0.3,23.5,22.6,-0.0,1.0,19.0
1685963760,23.5,0.3,23.5,22.6,-0.0,1.2,19.0
1685963880,23.5,0.3,23.5,22.6,-0.0,1.1,19.0
1685964000,23.5,0.3,23.5,22.6,-0.0,1.0,19.0
1685964120,23.5,0.3,23.5,22.6,-0.0,1.2,19.0
1685964240,23.5,0.3,23.5,22.6,-0.0,1.1,19.0
1685964360,23.5,0.3,23.5,22.6,-0.0,0.9,19.0
1685964480,23.5,0.3,23.5,22.6,-0.0,1.0,19.0
1685964600,23.5,0.3,23.5,22.6,-0.0,1.0,19.0
1685964720,23.5,0.3,23.5,22.6,-0.0,0.9,19.0
1685964840,23.5,0.3,23.5,22.6,-0.0,1.0,19.0
1685964960,23.5,0.3,23.5,22.6,-0.0,1.2,19.0
1685965080,23.5,0.3,23.5,22.6,-0.0,1.3,18.9
1685965200,23.5,0.3,23.5,22.6,-0.0,1.0,18.9
1685965320,23.5,0.3,23.5,22.6,-0.0,1.0,18.9
1685965440,23.5,0.3,23.5,22.6,-0.0,1.0,18.9
1685965560,23.5,0.3,23.5,22.6,-0.0,1.0,18.9
1685965680,23.5,0.3,23.5,22.6,-0.0,1.1,18.9
1685965800,23.5,0.4,23.5,22.6,-0.0,0.9,18.9
1685965920,23.5,0.4,23.5,22.6,-0.0,1.0,18.9
1685966040,23.5,0.4,23.5,22.6,-0.0,1.0,18.9
1685966160,23.5,0.5,23.5,22.6,-0.0,1.0,18.9
1685966280,23.5,0.6,23.5,22.6,-0.0,1.0,18.9
1685966400,23.5,0.7,23.5,22.6,-0.0,1.0,18.9
1685966520,23.5,0.8,23.5,22.6,-0.0,1.0,18.8
1685966640,23.5,1.0,23.5,22.6,-0.0,0.9,18.8
1685966760,23.4,1.4,23.4,22.6,-0.0,1.4,18.8
1685966880,23.5,1.9,23.5,22.6,-0.0,0.9,18.8
1685967000,23.5,2.8,23.5,22.6,-0.0,0.9,18.8
1685967120,23.5,4.1,23.5,22.6,-0.0,1.0,18.8
1685967240,23.5,6.2,23.5,22.6,-0.0,1.0,18.8
1685967360,23.5,9.4,23.5,22.6,-0.0,1.0,18.8
1685967480,23.5,13.3,23.5,22.6,-0.0,1.0,18.8
1685967600,23.5,17.7,23.5,22.6,-0.0,1.0,18.8
1685967720,23.5,21.4,23.4,22.6,-0.0,1.0,18.8
1685967840,23.5,23.6,23.4,22.6,-0.0,1.1,18.8
1685967960,23.5,25.5,23.4,22.6,-0.0,1.0,18.8
1685968080,23.4,23.8,23.4,22.6,-0.0,1.1,18.8
1685968200,23.4,23.8,23.4,22.6,-0.0,1.1,18.7
1685968320,23.4,23.8,23.4,22.6,-0.0,1.2,18.7
1685968440,23.4,23.8,23.4,22.6,-0.0,1.1,18.7
1685968560,23.4,23.8,23.4,22.6,-0.0,1.1,18.7
1685968680,23.4,23.7,23.4,22.6,-0.0,1.0,18.7
1685968800,23.4,23.7,23.4,22.6,-0.0,1.1,18.7
1685968920,23.4,23.7,23.4,22.6,0.0,1.1,18.7
1685969040,23.4,23.7,23.4,22.6,0.0,1.0,18.7
1685969160,23.4,24.6,23.4,22.6,0.0,1.0,18.7
1685969280,23.4,26.0,23.4,22.6,0.0,1.1,18.7
1685969400,23.4,27.5,23.4,22.6,0.0,1.0,18.6
1685969520,23.4,28.2,23.4,22.6,0.0,1.1,18.6
1685969640,23.4,28.6,23.4,22.6,0.0,1.1,18.6
1685969760,23.4,28.8,23.4,22.6,0.0,1.1,18.6
1685969880,23.4,29.1,23.4,22.6,0.0,1.1,18.6
1685970000,23.4,29.3,23.4,22.6,0.1,1.0,18.6
1685970120,23.4,29.4,23.4,22.6,0.1,1.2,18.6
1685970240,23.4,29.5,23.4,22.6,0.1,1.1,18.6
1685970360,23.4,29.5,23.4,22.6,0.1,1.1,18.6
1685970480,23.4,29.8,23.3,22.6,0.1,1.4,18.6
1685970600,23.4,29.9,23.4,22.6,0.1,1.1,18.6
1685970720,23.4,30.0,23.4,22.6,0.1,1.1,18.6
1685970840,23.4,30.2,23.4,22.6,0.1,1.0,18.6
1685970960,23.4,30.2,23.4,22.6,0.1,1.0,18.5
1685971080,23.4,30.2,23.4,22.6,0.1,1.1,18.5
1685971200,23.4,30.2,23.4,22.6,0.1,1.1,18.5
1685971320,23.4,30.4,23.4,22.6,0.1,1.2,18.5
1685971440,23.4,30.5,23.4,22.6,0.2,1.0,18.5
1685971560,23.4,30.6,23.4,22.6,0.2,1.0,18.5
1685971680,23.4,30.7,23.4,22.6,0.2,1.1,18.5
1685971800,23.4,30.8,23.4,22.6,0.2,1.0,18.5
1685971920,23.4,30.9,23.4,22.6,0.2,1.0,18.5
1685972040,23.4,31.0,23.4,22.6,0.2,1.0,18.5
1685972160,23.4,31.1,23.4,22.6,0.3,1.0,18.5
1685972280,23.4,31.2,23.4,22.6,0.3,1.1,18.5
1685972400,23.4,31.2,23.4,22.6,0.3,1.1,18.5
1685972520,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685972640,23.4,31.5,23.4,22.6,0.3,1.1,18.5
1685972760,23.4,31.4,23.4,22.6,0.3,1.1,18.4
1685972880,23.4,31.5,23.4,22.6,0.4,1.0,18.4
1685973000,23.5,26.3,23.4,22.6,0.4,1.0,18.4
1685973120,23.5,26.3,23.5,22.6,0.5,1.0,18.4
1685973240,23.5,26.5,23.5,22.6,0.5,1.0,18.4
1685973360,23.5,26.5,23.5,22.6,0.5,1.0,18.4
1685973480,23.5,26.5,23.5,22.6,0.6,1.1,18.4
1685973600,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685973720,23.5,26.9,23.5,22.6,0.7,1.1,18.4
1685973840,23.5,26.8,23.5,22.6,0.9,1.5,18.4
1685973960,23.6,27.4,23.5,22.6,0.9,1.0,18.4
1685974080,23.5,27.3,23.5,22.6,0.8,1.1,18.4
1685974200,23.6,27.3,23.5,22.6,0.9,1.0,18.4
1685974320,23.6,27.1,23.6,22.6,1.0,1.0,18.4
1685974440,23.6,27.4,23.6,22.6,0.9,1.1,18.3
1685974560,23.6,27.0,23.6,22.6,1.0,1.1,18.3
1685974680,23.6,27.4,23.6,22.6,1.0,1.2,18.3
1685974800,23.6,27.6,23.6,22.6,1.0,1.2,18.3
1685974920,23.6,27.6,23.6,22.6,1.0,1.1,18.3
1685975040,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685975160,23.6,27.3,23.6,22.6,0.9,1.0,18.3
1685975280,23.6,27.4,23.6,22.6,1.0,1.0,18.3
1685975400,23.6,27.6,23.6,22.6,1.0,1.1,18.3
1685975520,23.6,27.5,23.6,22.6,0.9,1.1,18.3
1685975640,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685975760,23.7,27.6,23.6,22.6,1.0,1.0,18.3
1685975880,23.6,27.6,23.6,22.6,1.0,1.0,18.3
1685976000,23.7,27.6,23.7,22.6,1.2,1.1,18.3
1685976120,23.7,27.9,23.7,22.6,1.2,1.0,18.3
1685976240,23.7,27.9,23.7,22.6,1.1,1.0,18.3
1685976360,23.7,27.5,23.7,22.6,1.2,1.1,18.3
1685976480,23.7,27.7,23.7,22.6,1.2,1.0,18.3
1685976600,23.7,27.9,23.7,22.6,1.1,1.0,18.3
1685976720,23.7,27.9,23.7,22.6,1.2,1.1,18.3
1685976840,23.8,27.9,23.7,22.6,1.2,1.0,18.3
1685976960,23.7,27.9,23.7,22.6,1.1,1.1,18.3
1685977080,23.8,28.0,23.7,22.6,1.2,1.0,18.3
1685977200,23.8,28.0,23.8,22.6,1.2,1.1,18.3
1685977320,23.8,27.8,23.8,22.6,1.3,1.0,18.3
1685977440,23.8,39.1,23.8,22.6,1.4,1.0,18.3
1685977560,23.8,38.7,23.8,22.6,1.4,1.0,18.3
1685977680,23.8,38.9,23.8,22.6,1.2,1.2,18.3
1685977800,23.8,38.9,23.8,22.6,1.2,1.0,18.3
1685977920,23.8,38.2,23.8,22.6,1.2,1.0,18.3
1685978040,23.9,38.7,23.8,22.6,1.3,1.0,18.3
1685978160,23.9,38.7,23.8,22.6,1.4,1.0,18.3
1685978280,23.9,39.3,23.8,22.6,1.3,0.9,18.3
1685978400,23.8,38.7,23.8,22.6,1.5,1.5,18.3
1685978520,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685978640,23.8,38.9,23.8,22.6,1.3,1.4,18.3
1685978760,23.9,39.3,23.8,22.6,1.3,1.2,18.2
1685978880,23.9,39.3,23.9,22.6,1.4,1.1,18.2
1685979000,23.9,38.8,23.9,22.6,1.2,1.0,18.2
1685979120,23.8,37.8,23.8,22.6,1.1,1.1,18.2
1685979240,23.9,37.9,23.9,22.6,1.4,1.1,18.2
1685979360,23.9,38.9,23.8,22.6,1.2,1.2,18.2
1685979480,24.0,38.9,24.0,22.6,2.1,1.2,18.3
1685979600,24.0,38.8,24.0,22.6,2.1,1.1,18.3
1685979720,24.0,38.8,24.0,22.6,1.8,1.1,18.2
1685979840,24.0,38.9,24.0,22.6,1.7,1.0,18.2
1685979960,23.9,39.1,23.9,22.6,1.3,1.5,18.2
1685980080,23.9,39.1,23.9,22.6,1.2,1.2,18.2
1685980200,23.9,38.5,23.9,22.6,1.1,1.5,18.2
1685980320,23.9,38.2,23.9,22.6,1.0,0.9,18.2
1685980440,23.9,38.2,23.9,22.6,1.1,1.1,18.2
1685980560,23.9,38.8,23.9,22.6,1.1,1.1,18.2
1685980680,23.9,38.3,23.9,22.6,1.2,1.1,18.2
1685980800,23.9,38.3,23.9,22.6,1.1,1.1,18.2
1685980920,23.9,38.6,23.9,22.6,1.2,1.2,18.2
1685981040,23.9,39.2,23.9,22.6,1.1,1.2,18.2
1685981160,24.0,39.2,23.9,22.6,1.4,0.9,18.2
1685981280,24.0,38.9,24.0,22.6,2.2,1.0,18.2
1685981400,24.1,39.7,24.0,22.6,2.4,1.5,18.2
1685981520,24.3,39.7,24.3,22.6,3.7,1.3,18.2
1685981640,24.3,40.1,24.3,22.6,3.5,1.6,18.2
1685981760,24.3,38.6,24.2,22.6,2.5,1.5,18.2
1685981880,24.2,38.6,24.2,22.6,2.2,1.6,18.2
1685982000,24.3,37.2,24.3,22.6,2.7,1.5,18.2
1685982120,24.3,38.7,24.2,22.6,2.5,1.6,18.2
1685982240,24.2,38.7,24.2,22.6,2.4,1.6,18.2
1685982360,24.3,36.9,24.3,22.6,2.8,1.7,18.2
1685982480,24.3,38.0,24.2,22.6,2.3,1.6,18.2
1685982600,24.2,38.0,24.2,22.6,1.9,1.5,18.2
1685982720,24.2,39.3,24.2,22.6,2.3,1.6,18.2
1685982840,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685982960,24.4,39.2,24.4,22.6,3.0,2.0,18.2
1685983080,24.4,38.6,24.4,22.6,2.9,1.8,18.2
1685983200,24.4,38.6,24.3,22.6,2.5,1.9,18.2
1685983320,24.5,38.6,24.5,22.6,3.5,2.0,18.2
1685983440,24.5,39.6,24.4,22.6,3.8,3.0,18.2
1685983560,24.5,39.7,24.5,22.6,4.2,3.0,18.2
1685983680,24.5,39.7,24.5,22.6,3.8,3.0,18.2
1685983800,24.5,39.0,24.5,22.6,4.0,3.0,18.2
1685983920,24.5,39.6,24.5,22.6,4.2,3.1,18.2
1685984040,24.5,39.6,24.5,22.6,4.0,3.2,18.2
1685984160,24.5,39.1,24.5,22.6,4.1,3.0,18.2
1685984280,24.6,39.6,24.5,22.6,4.0,3.0,18.2
1685984400,24.5,39.6,24.5,22.6,4.0,3.1,18.2
1685984520,24.4,39.1,24.4,22.6,3.2,3.0,18.2
1685984640,24.3,38.8,24.2,22.6,2.8,3.2,18.2
1685984760,24.2,38.8,24.1,22.6,2.2,3.1,18.2
1685984880,24.0,38.6,24.0,22.6,2.3,3.6,18.2
1685985000,24.0,39.0,23.9,22.6,1.9,3.3,18.2
1685985120,23.9,39.0,23.8,22.6,1.4,3.2,18.2
1685985240,24.0,39.2,23.9,22.6,1.6,1.9,18.2
1685985360,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685985480,24.2,37.8,24.2,22.6,2.6,1.9,18.2
1685985600,24.2,36.4,24.2,22.6,2.4,2.0,18.2
1685985720,24.2,38.8,24.1,22.6,1.8,1.8,18.2
1685985840,24.2,37.8,24.2,22.6,2.4,1.9,18.2
1685985960,24.4,39.5,24.3,22.6,3.2,1.8,18.2
1685986080,24.4,39.5,24.4,22.6,3.0,1.8,18.2
1685986200,24.4,39.1,24.4,22.6,2.9,1.9,18.2
1685986320,24.5,39.5,24.5,22.6,3.5,2.2,18.2
1685986440,24.4,39.5,24.3,22.6,3.3,2.9,18.3
1685986560,24.4,39.5,24.4,22.6,3.9,3.2,18.2
1685986680,24.5,39.0,24.4,22.6,3.7,3.1,18.2
1685986800,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685986920,24.2,39.3,24.1,22.6,2.4,3.1,18.3
1685987040,24.1,36.6,24.0,22.6,2.2,3.0,18.3
1685987160,23.9,38.6,23.8,22.6,0.9,3.2,18.2
1685987280,23.9,38.2,23.9,22.6,0.9,2.0,18.2
1685987400,23.9,38.2,23.9,22.6,1.1,1.8,18.2
1685987520,23.9,37.8,23.9,22.6,1.5,2.1,18.2
1685987640,23.9,37.8,23.9,22.6,1.5,2.0,18.2
1685987760,24.0,39.0,24.0,22.6,1.9,1.8,18.2
1685987880,23.9,38.1,23.8,22.6,1.3,2.1,18.2
1685988000,23.8,38.1,23.8,22.6,1.1,2.0,18.2
1685988120,23.8,38.3,23.8,22.6,1.1,1.9,18.2
1685988240,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685988360,23.8,38.7,23.7,22.6,1.0,2.1,18.2
1685988480,23.8,27.6,23.8,22.6,1.0,1.6,18.2
1685988600,23.7,27.7,23.7,22.6,1.0,2.0,18.2
1685988720,23.8,27.7,23.8,22.6,1.1,1.5,18.2
1685988840,23.8,27.7,23.7,22.6,1.1,1.7,18.2
1685988960,23.8,27.6,23.8,22.6,1.3,1.5,18.2
1685989080,23.8,38.4,23.8,22.6,1.7,2.1,18.2
1685989200,23.9,38.4,23.8,22.6,1.9,1.7,18.2
1685989320,23.9,39.6,23.8,22.6,1.5,1.5,18.2
1685989440,23.8,38.5,23.8,22.6,1.2,1.8,18.2
1685989560,23.8,38.2,23.7,22.6,1.3,2.1,18.2
1685989680,23.8,38.6,23.8,22.6,1.2,1.7,18.1
1685989800,23.8,38.6,23.8,22.6,1.4,1.5,18.1
1685989920,23.8,39.1,23.7,22.6,1.2,1.7,18.1
1685990040,23.7,27.7,23.7,22.6,1.1,1.6,18.1
1685990160,23.7,27.5,23.7,22.6,1.1,1.6,18.1
1685990280,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685990400,23.7,27.7,23.7,22.6,1.3,1.7,18.1
1685990520,23.7,28.0,23.7,22.6,1.3,2.0,18.1
1685990640,23.7,39.5,23.7,22.6,1.5,2.1,18.1
1685990760,23.7,39.0,23.7,22.6,1.4,1.9,18.0
1685990880,23.8,39.2,23.7,22.6,1.6,1.6,18.0
1685991000,23.8,39.2,23.7,22.6,1.6,1.6,18.0
1685991120,23.7,38.7,23.7,22.6,1.5,2.1,18.0
1685991240,23.7,39.5,23.7,22.6,1.4,2.1,18.0
1685991360,23.7,39.5,23.7,22.6,1.3,1.5,18.0
1685991480,23.7,28.1,23.7,22.6,1.3,1.7,18.0
1685991600,23.7,28.0,23.6,22.6,1.5,2.1,18.0
1685991720,23.7,28.0,23.7,22.6,1.4,1.5,18.0
1685991840,23.8,39.7,23.7,22.6,1.8,1.7,18.0
1685991960,23.8,39.5,23.7,22.6,1.7,1.5,18.0
1685992080,23.8,39.1,23.8,22.6,1.7,1.5,17.9
1685992200,23.8,39.1,23.8,22.6,1.7,1.7,17.9
1685992320,23.8,39.0,23.8,22.6,1.8,1.8,17.9
1685992440,23.9,39.2,23.8,22.6,2.1,1.6,17.9
1685992560,23.9,39.2,23.9,22.6,2.5,1.7,17.9
1685992680,24.0,37.9,24.0,22.6,2.5,1.8,17.9
1685992800,24.0,39.0,24.0,22.6,2.6,1.5,17.9
1685992920,24.1,39.0,24.1,22.6,2.8,1.7,17.9
1685993040,24.1,39.0,24.1,22.6,2.8,1.7,17.9
1685993160,24.3,40.0,24.2,22.6,3.3,1.6,17.9
1685993280,24.4,40.0,24.3,22.6,3.3,1.5,17.9
1685993400,24.4,39.0,24.4,22.6,3.2,1.6,17.9
1685993520,24.3,38.2,24.3,22.6,2.7,1.9,17.9
1685993640,24.4,38.2,24.4,22.6,3.2,1.8,17.9
1685993760,24.4,39.1,24.4,22.6,2.9,2.0,17.9
1685993880,24.6,39.6,24.6,22.6,4.0,2.1,17.9
1685994000,24.2,39.6,24.2,22.6,2.8,3.4,17.9
1685994120,24.2,38.8,24.2,22.6,4.3,4.2,17.9
1685994240,24.4,37.2,24.4,22.6,5.4,4.2,17.8
1685994360,24.5,37.2,24.5,22.6,5.6,4.2,17.8
1685994480,24.4,38.0,24.4,22.6,4.4,4.2,17.8
1685994600,24.0,37.8,24.0,22.6,2.5,4.2,17.9
1685994720,24.1,37.8,24.1,22.6,3.0,3.0,17.9
1685994840,24.3,39.1,24.3,22.6,3.9,3.0,17.9
1685994960,24.3,38.8,24.2,22.6,3.0,3.0,17.9
1685995080,24.2,38.7,24.2,22.6,2.5,3.0,17.9
1685995200,24.2,37.6,24.2,22.6,3.4,3.2,17.9
1685995320,24.2,37.6,24.2,22.6,3.3,3.3,17.9
1685995440,24.3,39.2,24.3,22.6,3.5,3.2,17.9
1685995560,24.6,39.4,24.6,22.6,4.5,3.0,17.9
1685995680,24.5,39.4,24.5,22.6,3.7,3.0,17.9
1685995800,24.3,38.8,24.3,22.6,3.1,3.1,17.9
1685995920,24.6,39.3,24.6,22.6,4.4,3.0,17.9
1685996040,25.6,39.3,25.6,22.6,8.3,3.5,17.9
1685996160,26.8,39.1,26.8,22.6,13.4,3.9,17.9
1685996280,25.9,38.0,25.8,22.6,9.0,4.0,17.9
1685996400,26.9,37.9,26.8,22.6,13.8,3.3,17.9
1685996520,25.2,37.8,25.2,22.6,4.5,3.4,17.9
1685996640,24.7,38.2,24.7,22.6,2.8,3.5,18.0
1685996760,24.5,38.2,24.5,22.6,3.2,3.5,18.0
1685996880,24.3,38.1,24.2,22.6,2.5,4.2,18.0
1685997000,24.5,39.2,24.5,22.6,4.3,4.2,18.0
1685997120,24.2,39.2,24.1,22.6,2.6,4.2,18.0
1685997240,24.1,37.8,24.1,22.6,3.2,4.3,18.0
1685997360,24.1,38.6,24.0,22.6,2.9,4.2,18.0
1685997480,24.2,38.6,24.1,22.6,3.5,3.5,18.0
1685997600,24.1,39.1,24.1,22.6,2.6,3.6,18.0
1685997720,24.1,38.2,24.0,22.6,2.8,3.6,18.0
1685997840,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685997960,24.2,38.7,24.1,22.6,3.5,3.3,18.0
1685998080,24.2,39.6,24.2,22.6,3.2,3.2,18.0
1685998200,24.3,39.6,24.3,22.6,3.7,3.0,18.0
1685998320,24.5,39.2,24.5,22.6,4.2,3.0,18.0
1685998440,24.5,40.0,24.5,22.6,4.7,4.0,18.0
1685998560,24.7,40.0,24.7,22.6,4.0,3.0,18.0
1685998680,24.3,39.2,24.3,22.6,3.2,3.7,18.0
1685998800,24.2,39.3,24.1,22.6,2.8,4.3,18.0
1685998920,24.0,39.3,24.0,22.6,2.3,3.3,18.0
1685999040,24.0,37.2,24.0,22.6,2.4,3.1,18.0
1685999160,24.2,38.8,24.1,22.6,3.3,3.2,18.0
1685999280,24.1,38.8,24.1,22.6,2.8,3.0,18.0
1685999400,24.6,39.2,24.6,22.6,4.3,2.4,18.0
1685999520,24.5,40.0,24.5,22.6,4.1,3.1,18.0
1685999640,24.3,40.0,24.3,22.6,3.6,3.4,18.0
1685999760,24.6,39.6,24.6,22.6,4.8,3.7,18.0
1685999880,24.2,39.8,24.1,22.6,2.8,4.3,18.0
1686000000,24.3,39.8,24.2,22.6,4.7,4.3,18.0
1686000120,25.3,39.2,25.3,22.6,7.3,4.0,18.0
1686000240,24.5,39.2,24.5,22.6,4.2,4.1,18.0
1686000360,24.5,39.2,24.4,22.6,3.7,3.5,18.0
1686000480,24.8,39.4,24.8,22.6,5.1,3.5,18.0
1686000600,25.2,39.4,25.2,22.6,5.8,3.5,18.0
1686000720,25.2,39.4,25.2,22.6,6.1,3.4,18.0
1686000840,25.5,38.6,25.5,22.6,7.1,3.4,18.0
1686000960,26.1,38.2,26.0,22.6,9.6,3.9,18.0
1686001080,25.8,38.2,25.8,22.6,8.0,3.8,18.0
1686001200,26.2,37.8,26.2,22.6,9.3,2.9,18.0
1686001320,25.2,38.5,25.2,22.6,3.4,2.9,18.0
1686001440,25.0,38.5,25.0,22.6,3.3,2.9,18.1
1686001560,25.1,38.4,25.1,22.6,4.4,2.9,18.0
1686001680,24.9,38.3,24.8,22.6,4.1,4.2,18.1
1686001800,24.6,38.3,24.6,22.6,3.0,3.9,18.1
1686001920,24.8,38.7,24.7,22.6,4.0,3.5,18.1
1686002040,25.0,36.0,24.9,22.6,4.6,3.5,18.1
1686002160,25.0,39.1,24.9,22.6,4.0,2.8,18.1
1686002280,25.2,39.1,25.2,22.6,4.9,2.9,18.1
1686002400,25.5,37.2,25.5,22.6,6.0,2.8,18.1
1686002520,25.2,35.9,25.2,22.6,4.7,3.3,18.1
1686002640,25.0,35.9,25.0,22.6,3.7,2.8,18.1
1686002760,24.8,38.9,24.8,22.6,3.5,3.5,18.2
1686002880,25.0,38.9,24.9,22.6,4.5,3.5,18.1
1686003000,25.3,37.2,25.3,22.6,5.3,2.9,18.1
1686003120,25.3,37.4,25.2,22.6,5.1,3.4,18.1
1686003240,25.2,37.4,25.2,22.6,4.6,2.9,18.1
1686003360,25.5,36.1,25.5,22.6,5.5,2.8,18.2
1686003480,26.5,36.2,26.5,22.6,10.9,3.0,18.2
1686003600,26.0,38.3,26.0,22.6,7.1,3.7,18.2
1686003720,25.9,38.6,25.8,22.6,5.8,2.8,18.2
1686003840,27.2,38.6,27.2,22.6,11.9,2.7,18.2
1686003960,26.1,37.7,26.1,22.6,7.2,3.3,18.3
1686004080,25.8,37.9,25.8,22.6,5.1,2.9,18.3
1686004200,25.6,37.9,25.6,22.6,4.2,2.9,18.3
1686004320,26.3,37.8,26.3,22.6,9.6,3.3,18.3
1686004440,25.7,39.2,25.6,22.6,4.9,3.4,18.3
1686004560,25.3,38.3,25.3,22.6,3.4,3.5,18.4
1686004680,25.2,38.2,25.1,22.6,3.8,4.1,18.4
1686004800,25.4,38.3,25.4,22.6,5.1,3.5,18.3
1686004920,25.3,38.8,25.2,22.6,3.7,2.9,18.4
1686005040,25.1,38.8,25.1,22.6,3.7,3.4,18.4
1686005160,25.2,38.8,25.1,22.6,4.0,3.4,18.4
1686005280,25.1,39.0,25.1,22.6,4.1,3.5,18.4
1686005400,24.8,39.0,24.8,22.6,3.5,4.3,18.4
1686005520,24.8,39.0,24.7,22.6,3.5,4.2,18.4
1686005640,24.8,38.3,24.7,22.6,3.7,4.2,18.3
1686005760,25.0,38.3,25.0,22.6,5.1,4.1,18.3
1686005880,25.2,37.4,25.2,22.6,4.4,3.0,18.3
1686006000,25.1,39.1,25.0,22.6,4.1,3.2,18.3
1686006120,24.9,39.1,24.8,22.6,4.0,4.3,18.3
1686006240,24.6,39.1,24.6,22.6,2.8,4.2,18.3
1686006360,24.4,38.1,24.4,22.6,2.6,4.4,18.3
1686006480,24.3,38.1,24.3,22.6,2.7,4.5,18.3
1686006600,24.3,38.1,24.2,22.6,2.3,4.0,18.3
1686006720,24.2,37.1,24.2,22.6,2.3,3.8,18.3
1686006840,24.2,37.1,24.1,22.6,2.2,4.4,18.3
1686006960,24.1,37.4,24.1,22.6,2.5,4.4,18.3
1686007080,24.1,38.1,24.1,22.6,2.3,4.2,18.3
1686007200,24.0,38.1,24.0,22.6,2.3,4.5,18.3
1686007320,24.2,37.3,24.2,22.6,2.6,3.2,18.3
1686007440,24.2,38.2,24.2,22.6,2.5,3.1,18.3
1686007560,24.2,38.2,24.2,22.6,2.4,3.1,18.3
1686007680,24.3,38.2,24.2,22.6,2.3,2.6,18.3
1686007800,24.3,37.2,24.3,22.6,2.3,2.4,18.3
1686007920,24.2,37.2,24.2,22.6,2.3,3.1,18.3
1686008040,24.2,37.8,24.2,22.6,2.5,3.2,18.3
1686008160,24.2,39.0,24.2,22.6,2.8,3.2,18.3
1686008280,24.3,39.0,24.3,22.6,3.3,3.2,18.2
1686008400,24.7,38.9,24.6,22.6,4.0,2.9,18.2
1686008520,25.3,36.6,25.3,22.6,5.2,2.8,18.2
1686008640,26.0,36.6,26.0,22.6,8.9,3.3,18.2
1686008760,24.8,35.7,24.8,22.6,3.6,3.5,18.2
1686008880,25.0,35.4,24.9,22.6,4.7,3.4,18.2
1686009000,25.4,35.4,25.4,22.6,6.4,4.1,18.2
1686009120,25.4,39.0,25.4,22.6,5.7,3.9,18.2
1686009240,25.8,39.0,25.8,22.6,7.3,3.4,18.2
1686009360,24.9,38.5,24.9,22.6,3.1,3.5,18.3
1686009480,24.7,38.7,24.7,22.6,3.1,3.5,18.3
1686009600,24.7,38.7,24.7,22.6,3.4,3.5,18.3
1686009720,24.6,38.1,24.6,22.6,3.1,3.5,18.4
1686009840,24.5,38.7,24.5,22.6,2.9,3.5,18.4
1686009960,24.9,38.7,24.8,22.6,4.7,3.5,18.4
1686010080,25.5,36.6,25.5,22.6,6.1,3.5,18.4
1686010200,25.7,39.0,25.7,22.6,6.5,3.0,18.4
1686010320,25.2,39.1,25.2,22.6,3.3,2.8,18.5
1686010440,25.7,38.9,25.6,22.6,6.2,2.8,18.5
1686010560,25.8,38.9,25.8,22.6,6.3,2.8,18.6
1686010680,25.8,38.3,25.8,22.6,5.9,2.7,18.6
1686010800,25.9,37.6,25.9,22.6,5.5,2.8,18.7
1686010920,25.9,37.6,25.9,22.6,5.3,2.8,18.8
1686011040,25.9,37.2,25.9,22.6,5.1,2.8,18.8
1686011160,25.7,38.7,25.7,22.6,3.9,2.7,18.9
1686011280,25.5,38.7,25.4,22.6,2.0,2.8,19.0
1686011400,25.2,36.1,25.2,22.6,2.1,2.8,19.0
1686011520,25.3,36.4,25.2,22.6,2.5,2.8,19.0
1686011640,25.1,37.2,25.0,22.6,1.9,2.9,19.0
1686011760,25.0,37.2,25.0,22.6,2.2,2.9,19.0
1686011880,24.9,37.6,24.9,22.6,2.1,2.9,19.1
1686012000,24.7,36.6,24.7,22.6,2.0,3.5,19.1
1686012120,24.6,36.6,24.6,22.6,1.9,2.9,19.1
1686012240,24.5,38.8,24.5,22.6,2.4,3.5,19.0
1686012360,24.4,36.8,24.4,22.6,2.5,3.5,19.0
1686012480,24.5,36.8,24.5,22.6,2.5,2.9,19.0
1686012600,24.5,38.6,24.5,22.6,3.1,3.1,19.0
1686012720,25.0,39.9,25.0,22.6,4.5,3.5,19.0
1686012840,25.3,39.8,25.3,22.6,4.0,2.8,19.0
1686012960,25.2,40.0,25.1,22.6,3.2,2.8,19.1
1686013080,24.6,38.7,24.6,22.6,2.5,3.5,19.1
1686013200,24.5,38.7,24.4,22.6,2.1,3.0,19.1
1686013320,24.2,39.1,24.2,22.6,2.1,3.7,19.0
1686013440,24.1,36.7,24.1,22.6,2.3,4.3,19.0
1686013560,24.1,36.7,24.0,22.6,2.2,4.2,19.0
1686013680,24.0,38.7,24.0,22.6,1.9,3.9,19.0
1686013800,24.0,38.7,24.0,22.6,1.5,3.0,19.0
1686013920,24.0,38.3,24.0,22.6,1.2,2.6,18.9
1686014040,24.0,38.6,24.0,22.6,1.0,2.6,18.9
1686014160,23.9,38.6,23.8,22.6,0.9,3.2,18.9
1686014280,24.0,38.7,23.9,22.6,0.9,2.0,18.9
1686014400,24.0,37.9,24.0,22.6,1.0,2.0,18.8
1686014520,24.0,37.9,24.0,22.6,1.0,1.9,18.8
1686014640,24.0,38.6,24.0,22.6,0.9,2.0,18.8
1686014760,24.0,38.8,23.9,22.6,0.9,2.0,18.8
1686014880,23.9,38.8,23.9,22.6,0.8,2.1,18.8
1686015000,23.9,38.1,23.8,22.6,0.8,2.4,18.8
1686015120,23.9,38.7,23.9,22.6,0.8,1.8,18.8
1686015240,23.9,38.7,23.8,22.6,0.8,2.2,18.8
1686015360,23.8,27.3,23.8,22.6,0.8,2.1,18.7
1686015480,23.8,27.2,23.8,22.6,0.9,2.1,18.7
1686015600,23.8,27.3,23.8,22.6,0.7,1.9,18.7
1686015720,23.8,27.2,23.8,22.6,0.6,2.4,18.7
1686015840,23.8,27.2,23.8,22.6,0.6,2.0,18.7
1686015960,23.8,26.8,23.8,22.6,0.6,1.8,18.6
1686016080,23.7,27.0,23.7,22.6,0.5,2.1,18.6
1686016200,23.8,27.1,23.7,22.6,0.3,1.6,18.6
1686016320,23.8,26.7,23.7,22.6,0.5,1.5,18.6
1686016440,23.7,26.6,23.7,22.6,0.4,1.9,18.6
1686016560,23.7,26.6,23.7,22.6,0.4,1.7,18.6
1686016680,23.7,26.3,23.6,22.6,0.3,1.9,18.5
1686016800,23.7,31.0,23.6,22.6,0.2,1.9,18.5
1686016920,23.7,30.9,23.6,22.6,0.2,1.6,18.5
1686017040,23.7,31.0,23.6,22.6,0.2,1.8,18.5
1686017160,23.7,30.7,23.7,22.6,0.2,1.2,18.5
1686017280,23.6,30.8,23.6,22.6,0.2,1.8,18.5
1686017400,23.6,30.6,23.6,22.6,0.1,1.7,18.4
1686017520,23.6,30.6,23.6,22.6,0.1,1.5,18.4
1686017640,23.6,30.4,23.6,22.6,0.1,1.5,18.4
1686017760,23.6,30.4,23.6,22.6,0.1,1.4,18.4
1686017880,23.6,30.6,23.6,22.6,0.1,1.4,18.4
1686018000,23.6,30.5,23.6,22.6,0.1,1.8,18.3
1686018120,23.6,30.5,23.6,22.6,0.1,1.3,18.3
1686018240,23.6,30.3,23.6,22.6,0.1,1.5,18.3
1686018360,23.6,30.2,23.6,22.6,0.1,1.4,18.3
1686018480,23.6,30.1,23.5,22.6,0.1,1.8,18.3
1686018600,23.6,30.3,23.5,22.6,0.1,1.5,18.2
1686018720,23.6,30.4,23.5,22.6,0.1,1.5,18.2
1686018840,23.6,30.5,23.5,22.6,0.1,1.4,18.2
1686018960,23.6,30.6,23.5,22.6,0.1,1.5,18.2
1686019080,23.6,30.7,23.5,22.6,0.2,1.4,18.2
1686019200,23.6,30.6,23.5,22.6,0.1,1.4,18.2
1686019320,23.6,30.4,23.5,22.6,0.1,1.5,18.2
1686019440,23.6,30.2,23.5,22.6,0.1,1.4,18.1
1686019560,23.5,29.9,23.5,22.6,0.1,1.5,18.1
1686019680,23.5,29.4,23.5,22.6,0.0,1.5,18.1
1686019800,23.5,28.9,23.5,22.6,0.0,1.5,18.1
1686019920,23.5,28.6,23.5,22.6,0.0,1.3,18.1
1686020040,23.5,28.3,23.5,22.6,-0.0,1.5,18.1
1686020160,23.5,27.8,23.5,22.6,-0.0,1.3,18.1
1686020280,23.5,26.4,23.4,22.6,-0.0,1.8,18.0
1686020400,23.5,24.2,23.5,22.6,-0.0,1.0,18.0
1686020520,23.5,23.8,23.5,22.6,-0.0,1.4,18.0
1686020640,23.5,23.8,23.5,22.6,-0.0,1.2,18.0
1686020760,23.5,23.8,23.5,22.6,-0.0,1.0,18.0
1686020880,23.5,23.8,23.4,22.6,-0.0,1.5,18.0
1686021000,23.5,23.8,23.5,22.6,-0.0,1.0,18.0
1686021120,23.5,23.8,23.5,22.6,-0.0,1.3,18.0
1686021240,23.5,23.8,23.5,22.6,-0.0,1.2,18.0
1686021360,23.5,16.4,23.5,22.6,-0.0,1.0,18.0
1686021480,23.5,12.1,23.4,22.6,-0.0,1.2,17.9
1686021600,23.5,8.5,23.5,22.6,-0.0,0.9,17.9
1686021720,23.5,6.2,23.5,22.6,-0.0,1.2,17.9
1686021840,23.4,4.2,23.5,22.6,-0.0,1.1,17.9
1686021960,23.5,2.8,23.5,22.6,-0.0,1.1,17.9
1686022080,23.4,2.0,23.4,22.6,-0.0,1.2,17.9
1686022200,23.4,1.4,23.4,22.6,-0.0,1.1,17.9
1686022320,23.4,1.1,23.4,22.6,-0.0,1.2,17.9
1686022440,23.4,0.8,23.4,22.6,-0.0,1.2,17.8
1686022560,23.4,0.6,23.4,22.6,-0.0,1.2,17.8
1686022680,23.4,0.5,23.4,22.6,-0.0,1.1,17.8
1686022800,23.4,0.5,23.4,22.6,-0.0,1.2,17.8
1686022920,23.4,0.4,23.4,22.6,-0.0,1.2,17.8
1686023040,23.4,0.4,23.4,22.6,-0.0,1.2,17.8
1686023160,23.4,0.3,23.4,22.6,-0.0,1.2,17.8
1686023280,23.4,0.3,23.4,22.6,-0.0,1.2,17.8
1686023400,23.4,0.3,23.4,22.6,-0.0,1.1,17.8
1686023520,23.4,0.3,23.4,22.6,-0.0,1.2,17.8
1686023640,23.4,0.3,23.4,22.6,-0.0,1.2,17.8
1686023760,23.4,0.3,23.4,22.6,-0.0,1.1,17.7
1686023880,23.4,0.3,23.4,22.6,-0.0,1.2,17.7
1686024000,23.4,0.3,23.4,22.6,-0.0,1.2,17.7
1686024120,23.4,0.3,23.4,22.6,-0.0,1.2,17.7
1686024240,23.4,0.3,23.4,22.6,-0.0,1.1,17.7
1686024360,23.4,0.3,23.4,22.6,-0.0,1.1,17.7
1686024480,23.4,0.3,23.4,22.6,-0.0,1.2,17.7
1686024600,23.3,0.3,23.4,22.6,-0.0,1.2,17.7
1686024720,23.4,0.3,23.4,22.6,-0.0,1.0,17.7
1686024840,23.4,0.3,23.4,22.6,-0.0,1.1,17.7
1686024960,23.3,0.3,23.4,22.6,-0.0,1.2,17.6
1686025080,23.4,0.3,23.4,22.6,-0.0,1.1,17.6
1686025200,23.3,0.3,23.3,22.6,-0.0,1.1,17.6
1686025320,23.3,0.3,23.3,22.6,-0.0,1.1,17.6
1686025440,23.3,0.3,23.3,22.6,-0.0,1.1,17.6
1686025560,23.3,0.3,23.4,22.6,-0.0,1.1,17.6
1686025680,23.3,0.3,23.4,22.6,-0.0,1.0,17.6
1686025800,23.4,0.3,23.4,22.6,-0.0,0.9,17.6
1686025920,23.3,0.3,23.4,22.6,-0.0,0.9,17.6
1686026040,23.3,0.3,23.3,22.6,-0.0,1.1,17.6
1686026160,23.3,0.3,23.3,22.6,-0.0,1.2,17.5
1686026280,23.3,0.3,23.3,22.6,-0.0,1.1,17.5
1686026400,23.3,0.3,23.3,22.6,-0.0,1.0,17.5
1686026520,23.3,0.3,23.3,22.6,-0.0,1.1,17.5
1686026640,23.3,0.3,23.3,22.6,-0.0,0.9,17.5
1686026760,23.3,0.3,23.3,22.6,-0.0,1.1,17.5
1686026880,23.3,0.3,23.3,22.6,-0.0,1.1,17.5
1686027000,23.3,0.3,23.3,22.6,-0.0,1.0,17.5
1686027120,23.3,0.3,23.3,22.6,-0.0,0.9,17.5
1686027240,23.3,0.3,23.3,22.6,-0.0,1.1,17.5
1686027360,23.3,0.3,23.3,22.6,-0.0,1.1,17.5
1686027480,23.3,0.3,23.3,22.6,-0.0,0.9,17.5
1686027600,23.3,0.3,23.3,22.6,-0.0,0.9,17.5
1686027720,23.3,0.3,23.3,22.6,-0.0,0.8,17.5
1686027840,23.3,0.3,23.3,22.6,-0.0,0.9,17.5
1686027960,23.4,0.3,23.4,22.6,-0.0,0.7,17.4
1686028080,23.3,0.3,23.3,22.6,-0.0,1.1,17.4
1686028200,23.4,0.3,23.4,22.6,-0.0,0.7,17.4
1686028320,23.3,0.3,23.3,22.6,-0.0,0.9,17.4
1686028440,23.3,0.3,23.4,22.6,-0.0,0.7,17.4
1686028560,23.3,0.3,23.4,22.6,-0.0,0.7,17.4
1686028680,23.3,0.3,23.3,22.6,-0.0,0.9,17.4
1686028800,23.3,0.3,23.4,22.6,-0.0,0.7,17.4
1686028920,23.3,0.3,23.3,22.6,-0.0,0.9,17.4
1686029040,23.3,0.3,23.3,22.6,-0.0,0.9,17.4
1686029160,23.3,0.3,23.3,22.6,-0.0,0.9,17.4
1686029280,23.3,0.3,23.3,22.6,-0.0,0.8,17.3
1686029400,23.3,0.3,23.3,22.6,-0.0,0.7,17.3
1686029520,23.3,0.3,23.3,22.6,-0.0,0.7,17.3
1686029640,23.3,0.3,23.3,22.6,-0.0,0.9,17.3
1686029760,23.3,0.3,23.3,22.6,-0.0,0.7,17.3
1686029880,23.3,0.3,23.3,22.6,-0.0,0.9,17.3
1686030000,23.3,0.3,23.3,22.6,-0.0,0.9,17.3
1686030120,23.3,0.3,23.3,22.6,-0.0,0.7,17.3
1686030240,23.3,0.3,23.3,22.6,-0.0,0.9,17.3
1686030360,23.3,0.3,23.3,22.6,-0.0,0.9,17.3
1686030480,23.3,0.3,23.3,22.6,-0.0,0.9,17.3
1686030600,23.3,0.3,23.3,22.6,-0.0,0.9,17.3
1686030720,23.3,0.3,23.3,22.6,-0.0,0.9,17.3
1686030840,23.3,0.3,23.3,22.6,-0.0,0.8,17.2
1686030960,23.3,0.3,23.3,22.6,-0.0,0.7,17.2
1686031080,23.3,0.3,23.3,22.6,-0.0,0.9,17.2
1686031200,23.3,0.3,23.3,22.6,-0.0,0.9,17.2
1686031320,23.3,0.3,23.3,22.6,-0.0,0.9,17.2
1686031440,23.3,0.3,23.3,22.6,-0.0,0.8,17.2
1686031560,23.3,0.3,23.3,22.6,-0.0,0.9,17.2
1686031680,23.3,0.3,23.3,22.6,-0.0,0.7,17.2
1686031800,23.3,0.3,23.3,22.6,-0.0,0.9,17.2
1686031920,23.3,0.3,23.3,22.6,-0.0,0.8,17.2
1686032040,23.3,0.3,23.3,22.6,-0.0,0.8,17.2
1686032160,23.3,0.3,23.3,22.6,-0.0,0.8,17.2
1686032280,23.3,0.3,23.3,22.6,-0.0,0.9,17.2
1686032400,23.3,0.3,23.3,22.6,-0.0,0.8,17.2
1686032520,23.3,0.3,23.3,22.6,-0.0,0.9,17.2
1686032640,23.3,0.3,23.3,22.6,-0.0,0.9,17.2
1686032760,23.2,0.3,23.2,22.6,-0.0,1.0,17.1
1686032880,23.2,0.3,23.2,22.6,-0.0,0.9,17.1
1686033000,23.2,0.3,23.2,22.6,-0.0,0.9,17.1
1686033120,23.2,0.3,23.2,22.6,-0.0,0.8,17.1
1686033240,23.2,0.3,23.2,22.6,-0.0,0.8,17.1
1686033360,23.2,0.3,23.2,22.6,-0.0,1.1,17.1
1686033480,23.2,0.3,23.2,22.6,-0.0,1.0,17.1
1686033600,23.2,0.3,23.2,22.6,-0.0,0.9,17.1
1686033720,23.2,0.3,23.2,22.6,-0.0,0.9,17.1
1686033840,23.2,0.3,23.3,22.6,-0.0,0.6,17.1
1686033960,23.3,0.3,23.3,22.6,-0.0,0.5,17.1
1686034080,23.3,0.3,23.3,22.6,-0.0,0.6,17.1
1686034200,23.3,0.3,23.3,22.6,-0.0,0.5,17.1
1686034320,23.3,0.3,23.3,22.6,-0.0,0.5,17.0
1686034440,23.3,0.3,23.3,22.6,-0.0,0.5,17.0
1686034560,23.3,0.3,23.3,22.6,-0.0,0.5,17.0
1686034680,23.3,0.3,23.3,22.6,-0.0,0.6,17.0
1686034800,23.3,0.3,23.3,22.6,-0.0,0.5,17.0
1686034920,23.3,0.3,23.3,22.6,-0.0,0.6,17.0
1686035040,23.3,0.3,23.3,22.6,-0.0,0.5,17.0
1686035160,23.3,0.3,23.3,22.6,-0.0,0.5,17.0
1686035280,23.3,0.4,23.3,22.6,-0.0,0.5,17.0
1686035400,23.3,0.3,23.3,22.6,-0.0,0.6,17.0
1686035520,23.3,0.3,23.3,22.6,-0.0,0.6,17.0
1686035640,23.3,0.4,23.3,22.6,-0.0,0.6,17.0
1686035760,23.3,0.4,23.3,22.6,-0.0,0.6,17.0
1686035880,23.3,0.5,23.3,22.6,-0.0,0.6,17.0
1686036000,23.3,0.4,23.3,22.6,-0.0,0.5,16.9
1686036120,23.3,0.5,23.3,22.6,-0.0,0.5,16.9
1686036240,23.3,0.5,23.3,22.6,-0.0,0.5,16.9
1686036360,23.3,0.6,23.3,22.6,-0.0,0.5,16.9
1686036480,23.3,0.8,23.3,22.6,-0.0,0.5,16.9
1686036600,23.3,0.6,23.3,22.6,-0.0,0.5,16.9
1686036720,23.3,0.5,23.3,22.6,-0.0,0.6,16.9
1686036840,23.3,0.5,23.3,22.6,-0.0,0.5,16.9
1686036960,23.3,0.4,23.3,22.6,-0.0,0.5,16.9
1686037080,23.3,0.4,23.3,22.6,-0.0,0.5,16.9
1686037200,23.3,0.3,23.3,22.6,-0.0,0.5,16.9
1686037320,23.3,0.3,23.3,22.6,-0.0,0.5,16.9
1686037440,23.3,0.3,23.3,22.6,-0.0,0.5,16.9
1686037560,23.3,0.3,23.3,22.6,-0.0,0.5,16.9
1686037680,23.3,0.3,23.3,22.6,-0.0,0.5,16.8
1686037800,23.3,0.3,23.3,22.6,-0.0,0.5,16.8
1686037920,23.3,0.3,23.3,22.6,-0.0,0.5,16.8
1686038040,23.3,0.3,23.3,22.6,-0.0,0.5,16.8
1686038160,23.3,0.3,23.3,22.6,-0.0,0.5,16.8
1686038280,23.3,0.3,23.3,22.6,-0.0,0.5,16.8
1686038405,23.3,0.4,23.3,22.6,-0.0,0.6,16.8
1686038520,23.3,0.4,23.3,22.6,-0.0,0.6,16.8
1686038640,23.3,0.6,23.3,22.6,-0.0,0.5,16.8
1686038760,23.3,0.4,23.3,22.6,-0.0,0.5,16.8
1686038880,23.3,0.4,23.3,22.6,-0.0,0.5,16.8
1686039000,23.3,0.4,23.3,22.6,-0.0,0.5,16.8
1686039120,23.3,0.5,23.3,22.6,-0.0,0.5,16.8
1686039240,23.3,0.5,23.3,22.6,-0.0,0.6,16.8
1686039360,23.3,0.6,23.3,22.6,-0.0,0.6,16.8
1686039480,23.3,0.5,23.3,22.6,-0.0,0.6,16.8
1686039600,23.3,0.5,23.3,22.6,-0.0,0.5,16.7
1686039720,23.3,0.6,23.3,22.6,-0.0,0.5,16.7
1686039840,23.3,0.8,23.3,22.6,-0.0,0.5,16.7
1686039960,23.3,0.9,23.3,22.6,-0.0,0.5,16.7
1686040080,23.3,0.8,23.3,22.6,-0.0,0.6,16.7
1686040200,23.3,0.7,23.3,22.6,-0.0,0.5,16.7
1686040320,23.3,0.6,23.3,22.6,-0.0,0.6,16.7
1686040440,23.3,0.6,23.3,22.6,-0.0,0.6,16.7
1686040560,23.3,0.6,23.3,22.6,-0.0,0.5,16.7
1686040680,23.3,0.6,23.3,22.6,-0.0,0.5,16.7
1686040800,23.3,0.6,23.3,22.6,-0.0,0.5,16.7
1686040920,23.3,0.6,23.3,22.6,-0.0,0.6,16.7
1686041040,23.3,0.6,23.3,22.6,-0.0,0.5,16.7
1686041160,23.3,0.5,23.3,22.6,-0.0,0.6,16.6
1686041280,23.3,0.6,23.3,22.6,-0.0,0.6,16.6
1686041400,23.3,0.6,23.3,22.6,-0.0,0.5,16.6
1686041520,23.3,0.5,23.3,22.6,-0.0,0.5,16.6
1686041640,23.2,0.5,23.3,22.6,-0.0,0.5,16.6
1686041760,23.3,0.5,23.3,22.6,-0.0,0.5,16.6
1686041880,23.3,0.5,23.3,22.6,-0.0,0.5,16.6
1686042000,23.3,0.5,23.3,22.6,-0.0,0.5,16.6
1686042120,23.3,0.5,23.3,22.6,-0.0,0.5,16.6
1686042240,23.2,0.5,23.3,22.6,-0.0,0.5,16.6
1686042360,23.2,0.5,23.3,22.6,-0.0,0.5,16.6
1686042480,23.3,0.5,23.3,22.6,-0.0,0.5,16.5
1686042600,23.3,0.5,23.3,22.6,-0.0,0.5,16.5
1686042720,23.2,0.5,23.3,22.6,-0.0,0.5,16.5
1686042840,23.2,0.5,23.3,22.6,-0.0,0.5,16.5
1686042960,23.2,0.5,23.3,22.6,-0.0,0.5,16.5
1686043080,23.3,0.5,23.3,22.6,-0.0,0.5,16.5
1686043200,23.2,0.6,23.3,22.6,-0.0,0.5,16.5
1686043320,23.2,0.6,23.3,22.6,-0.0,0.5,16.5
1686043440,23.2,0.5,23.3,22.6,-0.0,0.5,16.5
1686043560,23.2,0.5,23.3,22.6,-0.0,0.5,16.5
1686043680,23.2,0.5,23.3,22.6,-0.0,0.5,16.5
1686043800,23.2,0.5,23.3,22.6,-0.0,0.5,16.5
1686043920,23.2,0.5,23.3,22.6,-0.0,0.5,16.5
1686044040,23.2,0.6,23.3,22.6,-0.0,0.5,16.4
1686044160,23.2,0.6,23.2,22.6,-0.0,0.5,16.4
1686044280,23.2,0.6,23.3,22.6,-0.0,0.6,16.4
1686044400,23.2,0.6,23.3,22.6,-0.0,0.5,16.4
1686044520,23.2,0.5,23.2,22.6,-0.0,0.5,16.4
1686044640,23.2,0.5,23.2,22.6,-0.0,0.5,16.4
1686044760,23.2,0.5,23.3,22.6,-0.0,0.5,16.4
1686044880,23.2,0.5,23.2,22.6,-0.0,0.5,16.4
1686045000,23.2,0.5,23.2,22.6,-0.0,0.6,16.4
1686045120,23.2,0.5,23.2,22.6,-0.0,0.5,16.4
1686045240,23.2,0.5,23.2,22.6,-0.0,0.5,16.4
1686045360,23.2,0.5,23.2,22.6,-0.0,0.5,16.4
1686045480,23.2,0.5,23.2,22.6,-0.0,0.5,16.4
1686045600,23.2,0.5,23.2,22.6,-0.0,0.5,16.3
1686045720,23.2,0.6,23.2,22.6,-0.0,0.5,16.3
1686045840,23.2,0.6,23.2,22.6,-0.0,0.5,16.3
1686045960,23.2,0.6,23.2,22.6,-0.0,0.5,16.3
1686046080,23.2,0.5,23.2,22.6,-0.0,0.6,16.3
1686046200,23.2,0.5,23.2,22.6,-0.0,0.6,16.3
1686046320,23.2,0.5,23.2,22.6,-0.0,0.5,16.3
1686046440,23.2,0.4,23.2,22.6,-0.0,0.5,16.3
1686046560,23.2,0.4,23.2,22.6,-0.0,0.6,16.3
1686046680,23.2,0.5,23.2,22.6,-0.0,0.6,16.3
1686046800,23.2,0.5,23.2,22.6,-0.0,0.6,16.3
1686046920,23.2,0.5,23.2,22.6,-0.0,0.6,16.3
1686047040,23.2,0.4,23.2,22.6,-0.0,0.6,16.3
1686047160,23.2,0.4,23.2,22.6,-0.0,0.6,16.2
1686047280,23.2,0.4,23.2,22.6,-0.0,0.5,16.2
1686047400,23.2,0.4,23.2,22.6,-0.0,0.6,16.2
1686047520,23.2,0.4,23.2,22.6,-0.0,0.5,16.2
1686047640,23.2,0.4,23.2,22.6,-0.0,0.5,16.2
1686047760,23.2,0.4,23.2,22.6,-0.0,0.5,16.2
1686047880,23.2,0.4,23.2,22.6,-0.0,0.6,16.2
1686048000,23.2,0.4,23.2,22.6,-0.0,0.6,16.2
1686048120,23.2,0.4,23.2,22.6,-0.0,0.5,16.2
1686048240,23.2,0.4,23.2,22.6,-0.0,0.5,16.2
1686048360,23.2,0.4,23.2,22.6,-0.0,0.5,16.2
1686048480,23.2,0.4,23.2,22.6,-0.0,0.5,16.2
1686048600,23.2,0.4,23.2,22.6,-0.0,0.5,16.2
1686048720,23.2,0.4,23.2,22.6,-0.0,0.5,16.2
1686048840,23.2,0.4,23.2,22.6,-0.0,0.5,16.2
1686048960,23.2,0.4,23.2,22.6,-0.0,0.6,16.2
1686049080,23.2,0.4,23.2,22.6,-0.0,0.5,16.2
1686049200,23.2,0.4,23.2,22.6,-0.0,0.5,16.2
1686049320,23.2,0.4,23.2,22.6,-0.0,0.5,16.1
1686049440,23.2,0.4,23.2,22.6,-0.0,0.5,16.1
1686049560,23.2,0.4,23.2,22.6,-0.0,0.5,16.1
1686049680,23.2,0.4,23.2,22.6,-0.0,0.6,16.1
1686049800,23.2,0.4,23.2,22.6,-0.0,0.5,16.1
1686049920,23.2,0.5,23.2,22.6,-0.0,0.5,16.1
1686050040,23.2,0.6,23.2,22.6,-0.0,0.5,16.1
1686050160,23.2,0.6,23.2,22.6,-0.0,0.6,16.1
1686050280,23.2,0.6,23.2,22.6,-0.0,0.5,16.1
1686050400,23.2,0.6,23.2,22.6,-0.0,0.6,16.1
1686050520,23.2,0.7,23.2,22.6,-0.0,0.5,16.1
1686050640,23.2,0.7,23.2,22.6,-0.0,0.6,16.1
1686050760,23.2,0.7,23.2,22.6,-0.0,0.5,16.1
1686050880,23.2,0.8,23.2,22.6,-0.0,0.5,16.1
1686051000,23.2,0.8,23.2,22.6,-0.0,0.5,16.1
1686051120,23.2,0.7,23.2,22.6,-0.0,0.5,16.0
1686051240,23.2,0.7,23.2,22.6,-0.0,0.5,16.0
1686051360,23.2,1.1,23.2,22.6,-0.0,0.5,16.0
1686051480,23.2,1.1,23.2,22.6,-0.0,0.5,16.0
1686051600,23.2,1.1,23.2,22.6,-0.0,0.5,16.0
1686051720,23.2,1.1,23.2,22.6,-0.0,0.5,16.0
1686051840,23.2,0.9,23.2,22.6,-0.0,0.6,16.0
1686051960,23.2,0.8,23.2,22.6,-0.0,0.5,16.0
1686052080,23.2,1.0,23.2,22.6,-0.0,0.5,16.0
1686052200,23.2,1.1,23.2,22.6,-0.0,0.5,16.0
1686052320,23.2,1.1,23.2,22.6,-0.0,0.5,16.0
1686052440,23.2,1.2,23.2,22.6,-0.0,0.5,16.0
1686052560,23.2,1.3,23.2,22.6,-0.0,0.5,15.9
1686052680,23.2,1.4,23.2,22.6,-0.0,0.6,15.9
1686052800,23.2,1.7,23.2,22.6,-0.0,0.6,15.9
1686052920,23.2,2.0,23.2,22.6,-0.0,0.6,15.9
1686053040,23.2,2.4,23.2,22.6,-0.0,0.5,15.9
1686053160,23.2,3.1,23.2,22.6,-0.0,0.5,15.9
1686053280,23.2,4.2,23.2,22.6,-0.0,0.5,15.9
1686053400,23.2,5.8,23.2,22.6,-0.0,0.5,15.9
1686053520,23.2,8.1,23.2,22.6,-0.0,0.6,15.9
1686053640,23.2,11.3,23.2,22.6,-0.0,0.5,15.9
1686053760,23.2,15.4,23.2,22.6,-0.0,0.6,15.8
1686053880,23.2,19.8,23.2,22.6,-0.0,0.6,15.8
1686054000,23.2,23.4,23.2,22.6,-0.0,0.5,15.8
1686054120,23.2,23.5,23.2,22.6,-0.0,0.5,15.8
1686054240,23.2,23.5,23.2,22.6,-0.0,0.5,15.8
1686054360,23.2,23.5,23.2,22.6,-0.0,0.5,15.8
1686054480,23.2,23.5,23.2,22.6,0.0,0.5,15.8
1686054600,23.2,23.5,23.2,22.6,0.0,0.5,15.8
1686054720,23.2,23.5,23.2,22.6,0.0,0.5,15.8
1686054840,23.2,25.4,23.2,22.6,0.0,0.5,15.7
1686054960,23.2,28.1,23.2,22.6,0.0,0.5,15.7
1686055080,23.2,28.8,23.2,22.6,0.0,0.5,15.7
1686055200,23.2,29.2,23.2,22.6,0.0,0.5,15.7
1686055320,23.2,29.5,23.2,22.6,0.0,0.5,15.7
1686055440,23.2,29.7,23.2,22.6,0.1,0.5,15.7
1686055560,23.2,30.0,23.2,22.6,0.1,0.6,15.7
1686055680,23.2,30.2,23.2,22.6,0.1,0.5,15.6
1686055800,23.2,30.4,23.2,22.6,0.1,0.5,15.6
1686055920,23.2,30.6,23.2,22.6,0.1,0.5,15.6
1686056040,23.2,30.8,23.2,22.6,0.1,0.5,15.6
1686056160,23.2,30.9,23.2,22.6,0.1,0.5,15.6
1686056280,23.2,31.0,23.2,22.6,0.2,0.5,15.6
1686056400,23.2,31.2,23.2,22.6,0.2,0.5,15.6
1686056520,23.3,31.3,23.2,22.6,0.2,0.5,15.6
1686056640,23.3,31.4,23.2,22.6,0.2,0.5,15.6
1686056760,23.3,31.5,23.2,22.6,0.3,0.5,15.6
1686056880,23.3,31.6,23.2,22.6,0.3,0.5,15.6
1686057000,23.3,31.7,23.3,22.6,0.3,0.5,15.5
1686057120,23.3,31.8,23.3,22.6,0.3,0.5,15.5
1686057240,23.3,31.8,23.3,22.6,0.3,0.6,15.5
1686057360,23.3,31.9,23.3,22.6,0.3,0.5,15.5
1686057480,23.3,31.8,23.3,22.6,0.3,0.5,15.5
1686057600,23.3,31.9,23.3,22.6,0.4,0.5,15.5
1686057720,23.3,27.6,23.3,22.6,0.4,0.5,15.5
1686057840,23.3,27.6,23.3,22.6,0.4,0.5,15.5
1686057960,23.3,27.3,23.3,22.6,0.5,0.5,15.5
1686058080,23.3,27.6,23.3,22.6,0.5,0.5,15.5
1686058200,23.3,27.6,23.3,22.6,0.5,0.5,15.5
1686058320,23.3,27.6,23.3,22.6,0.5,0.6,15.5
1686058440,23.4,38.0,23.3,22.6,0.5,0.5,15.5
1686058560,23.4,37.7,23.3,22.6,0.6,0.5,15.5
1686058680,23.4,38.7,23.4,22.6,0.7,0.6,15.5
1686058800,23.4,38.7,23.4,22.6,0.7,0.5,15.5
1686058920,23.4,39.0,23.4,22.6,0.7,0.5,15.5
1686059040,23.4,38.0,23.4,22.6,0.7,0.5,15.5
1686059160,23.4,38.0,23.4,22.6,0.7,0.5,15.5
1686059280,23.5,38.9,23.4,22.6,0.8,0.5,15.5
1686059400,23.5,38.9,23.4,22.6,0.8,0.5,15.5
1686059520,23.5,38.9,23.5,22.6,0.8,0.5,15.5
1686059640,23.5,38.4,23.5,22.6,0.8,0.5,15.5
1686059760,23.5,39.0,23.5,22.6,0.8,0.5,15.5
1686059880,23.5,39.0,23.5,22.6,0.8,0.5,15.5
1686060000,23.5,38.1,23.5,22.6,0.8,0.5,15.5
1686060120,23.5,38.7,23.5,22.6,0.9,0.5,15.5
1686060240,23.5,38.7,23.5,22.6,0.9,0.5,15.5
1686060360,23.5,38.7,23.5,22.6,0.9,0.5,15.5
1686060480,23.5,38.8,23.5,22.6,0.9,0.5,15.5
1686060600,23.6,38.8,23.5,22.6,0.9,0.5,15.6
1686060720,23.6,39.0,23.5,22.6,1.0,0.5,15.6
1686060840,23.6,38.4,23.6,22.6,1.0,0.5,15.6
1686060960,23.6,38.4,23.6,22.6,1.0,0.5,15.6
1686061080,23.6,39.1,23.6,22.6,1.0,0.5,15.6
1686061200,23.6,38.5,23.6,22.6,1.0,0.5,15.6
1686061320,23.6,38.5,23.6,22.6,1.1,0.5,15.6
1686061440,23.6,38.8,23.6,22.6,1.0,0.5,15.7
1686061560,23.6,39.1,23.6,22.6,1.1,0.5,15.7
1686061680,23.7,39.1,23.6,22.6,1.1,0.5,15.7
1686061800,23.7,37.9,23.7,22.6,1.2,0.5,15.7
1686061920,23.7,39.2,23.7,22.6,1.2,0.5,15.8
1686062040,23.7,39.2,23.7,22.6,1.3,0.5,15.8
1686062160,23.7,38.7,23.7,22.6,1.2,0.5,15.8
1686062280,23.7,38.2,23.7,22.6,1.2,0.5,15.8
1686062400,23.8,38.2,23.7,22.6,1.3,0.5,15.9
1686062520,23.8,38.0,23.8,22.6,1.4,0.5,15.9
1686062640,23.8,38.5,23.8,22.6,1.4,0.5,15.9
1686062760,23.8,38.5,23.8,22.6,1.6,0.5,16.0
1686062880,23.9,39.6,23.9,22.6,1.8,0.5,16.0
1686063000,23.9,39.8,23.9,22.6,2.3,1.2,16.0
1686063120,24.0,39.8,23.9,22.6,1.9,0.7,16.0
1686063240,24.0,39.8,23.9,22.6,2.0,0.8,16.1
1686063360,24.0,37.6,24.0,22.6,2.4,0.8,16.1
1686063480,24.0,37.6,24.0,22.6,2.3,1.1,16.1
1686063600,24.0,37.9,24.0,22.6,2.5,1.1,16.1
1686063720,24.0,37.9,24.0,22.6,2.3,1.0,16.1
1686063840,24.1,39.2,24.0,22.6,2.4,1.0,16.1
1686063960,24.1,37.6,24.0,22.6,2.3,1.0,16.1
1686064080,24.1,37.6,24.0,22.6,2.2,1.0,16.1
1686064200,24.1,39.8,24.0,22.6,2.2,1.1,16.1
1686064320,24.1,39.2,24.1,22.6,2.2,0.9,16.1
1686064440,24.1,39.2,24.1,22.6,2.2,1.0,16.1
1686064560,24.1,39.6,24.1,22.6,2.2,1.1,16.1
1686064680,24.1,36.9,24.1,22.6,2.2,0.9,16.1
1686064800,24.1,39.4,24.1,22.6,2.0,0.9,16.0
1686064920,24.1,39.4,24.1,22.6,1.9,1.1,16.0
1686065040,24.1,39.3,24.1,22.6,1.9,0.9,16.0
1686065160,24.1,38.8,24.1,22.6,1.9,1.0,16.0
1686065280,24.1,38.8,24.1,22.6,1.9,1.0,16.0
1686065400,24.1,39.0,24.1,22.6,1.8,0.9,16.0
1686065520,24.0,38.6,24.0,22.6,1.8,1.5,16.0
1686065640,24.1,38.6,24.1,22.6,2.0,0.9,16.0
1686065760,24.1,39.2,24.1,22.6,2.0,1.2,16.0
1686065880,24.1,39.6,24.1,22.6,2.0,1.1,16.0
1686066000,24.1,39.6,24.1,22.6,2.1,1.4,16.0
1686066120,24.2,39.3,24.1,22.6,2.2,1.4,16.0
1686066240,24.2,37.3,24.2,22.6,2.3,1.3,16.0
1686066360,24.2,37.3,24.2,22.6,2.3,1.2,16.0
1686066480,24.2,37.3,24.2,22.6,2.2,1.4,16.0
1686066600,24.2,39.2,24.2,22.6,2.1,1.2,16.0
1686066720,24.2,39.2,24.2,22.6,2.1,1.2,16.0
1686066840,24.2,39.4,24.2,22.6,2.1,1.2,16.0
1686066960,24.2,38.9,24.2,22.6,2.1,1.2,16.0
1686067080,24.2,38.9,24.2,22.6,2.1,1.3,16.0
1686067200,24.2,39.2,24.2,22.6,2.1,1.5,16.0
1686067320,24.2,38.5,24.2,22.6,2.1,1.3,16.0
1686067440,24.2,38.5,24.2,22.6,2.2,1.5,16.0
1686067560,24.2,39.5,24.2,22.6,2.2,1.5,16.0
1686067685,24.2,37.3,24.2,22.6,2.3,1.6,16.0
1686067800,24.2,37.3,24.2,22.6,2.3,1.6,16.0
1686067920,24.2,37.2,24.2,22.6,2.3,1.6,16.0
1686068040,24.2,37.9,24.2,22.6,2.4,1.6,16.0
1686068160,24.2,37.9,24.2,22.6,2.4,1.6,16.0
1686068280,24.2,37.9,24.2,22.6,2.3,1.5,16.0
1686068400,24.2,37.2,24.2,22.6,2.2,1.6,16.0
1686068520,24.2,37.2,24.2,22.6,2.2,1.5,16.0
1686068640,24.2,39.2,24.2,22.6,2.1,1.6,16.0
1686068760,24.2,39.2,24.2,22.6,2.1,1.6,16.0
1686068880,24.2,38.8,24.2,22.6,2.2,1.5,16.0
1686069000,24.2,37.2,24.2,22.6,2.2,1.6,16.0
1686069120,24.2,37.2,24.2,22.6,2.1,1.5,16.0
1686069240,24.2,39.1,24.2,22.6,2.0,1.6,16.0
1686069360,24.2,38.7,24.2,22.6,2.0,1.6,16.0
1686069480,24.2,38.7,24.2,22.6,2.1,1.6,16.0
1686069600,24.2,39.1,24.2,22.6,2.1,1.5,16.0
1686069720,24.2,39.7,24.2,22.6,2.1,1.5,16.0
1686069840,24.2,39.7,24.2,22.6,2.2,1.6,16.0
1686069960,24.2,37.3,24.2,22.6,2.3,1.5,16.0
1686070080,24.3,37.6,24.2,22.6,2.3,1.5,16.0
1686070200,24.3,37.6,24.2,22.6,2.3,1.6,16.0
1686070320,24.3,36.8,24.2,22.6,2.3,1.5,16.0
1686070440,24.3,37.6,24.3,22.6,2.3,1.5,16.0
1686070560,24.3,37.6,24.3,22.6,2.4,1.5,16.0
1686070680,24.3,37.9,24.3,22.6,2.4,1.5,16.0
1686070800,24.3,38.3,24.3,22.6,2.5,1.5,16.0
1686070920,24.4,38.3,24.3,22.6,2.6,1.6,16.0
1686071040,24.4,38.3,24.3,22.6,2.6,1.5,16.0
1686071160,24.4,38.7,24.3,22.6,2.6,1.5,16.0
1686071280,24.4,38.7,24.4,22.6,2.6,1.5,16.0
1686071400,24.4,38.7,24.4,22.6,2.7,1.5,16.0
1686071520,24.4,38.7,24.4,22.6,2.9,1.8,16.0
1686071640,24.4,38.7,24.4,22.6,3.1,1.8,16.0
1686071760,24.5,39.0,24.4,22.6,3.2,1.8,16.0
1686071880,24.5,39.0,24.4,22.6,3.2,1.8,16.0
1686072000,24.5,39.5,24.5,22.6,3.2,1.8,16.0
1686072120,24.4,39.4,24.4,22.6,3.5,2.7,16.0
1686072240,24.4,39.4,24.4,22.6,3.8,3.0,16.0
1686072360,24.4,39.3,24.4,22.6,3.9,3.0,16.0
1686072480,24.5,38.9,24.4,22.6,4.2,3.0,16.0
1686072600,24.5,38.9,24.5,22.6,4.4,3.0,16.0
1686072720,24.5,39.2,24.5,22.6,4.4,3.0,16.1
1686072840,24.5,39.1,24.5,22.6,4.4,3.0,16.1
1686072960,24.6,39.1,24.5,22.6,4.3,3.0,16.1
1686073080,24.6,38.7,24.5,22.6,4.4,3.0,16.1
1686073200,24.6,39.2,24.6,22.6,4.6,3.0,16.1
1686073320,24.6,39.2,24.6,22.6,4.6,3.0,16.1
1686073440,24.6,39.2,24.6,22.6,4.5,3.0,16.1
1686073560,24.6,39.2,24.6,22.6,4.4,3.0,16.2
1686073680,24.6,38.6,24.5,22.6,4.1,3.0,16.2
1686073800,24.5,38.6,24.5,22.6,3.8,3.0,16.2
1686073920,24.5,38.3,24.5,22.6,3.6,3.0,16.2
1686074040,24.4,38.7,24.4,22.6,3.5,3.0,16.2
1686074160,24.4,38.7,24.4,22.6,3.3,3.1,16.2
1686074280,24.4,38.8,24.3,22.6,3.2,3.1,16.2
1686074400,24.4,38.8,24.3,22.6,3.3,3.1,16.2
1686074520,24.4,38.8,24.3,22.6,3.4,3.1,16.2
1686074640,24.4,39.3,24.3,22.6,3.3,3.0,16.2
1686074760,24.4,38.8,24.3,22.6,3.4,3.0,16.2
