Time stamp,Battery voltage,Array voltage,Load voltage,LVD voltage,Charging current,Load current,Battery or ambient temperature
1686074880,24.5,38.8,24.5,22.6,3.6,2.3,16.2
1686075000,24.5,38.8,24.5,22.6,3.8,2.4,16.2
1686075120,24.6,38.5,24.5,22.6,4.0,2.7,16.2
1686075240,24.7,38.5,24.6,22.6,4.4,2.3,16.2
1686075360,24.6,39.2,24.6,22.6,4.3,3.0,16.2
1686075480,24.6,39.5,24.6,22.6,4.2,3.0,16.3
1686075600,24.7,39.5,24.6,22.6,4.3,2.7,16.3
1686075720,24.6,38.8,24.6,22.6,4.5,3.2,16.3
1686075840,24.6,39.3,24.6,22.6,4.6,3.5,16.3
1686075960,24.6,39.3,24.6,22.6,4.6,3.5,16.3
1686076080,24.6,35.1,24.5,22.6,4.4,3.6,16.3
1686076200,24.4,35.1,24.4,22.6,4.3,4.2,16.3
1686076320,24.5,39.0,24.5,22.6,4.3,3.6,16.3
1686076440,24.5,39.0,24.5,22.6,4.2,3.6,16.4
1686076560,24.5,38.5,24.5,22.6,4.2,3.5,16.4
1686076680,24.5,38.9,24.5,22.6,4.3,3.6,16.4
1686076800,24.5,39.0,24.5,22.6,4.3,3.6,16.4
1686076920,24.4,38.5,24.4,22.6,4.3,4.2,16.4
1686077040,24.5,38.9,24.4,22.6,4.3,3.6,16.4
1686077160,24.5,38.9,24.5,22.6,4.3,3.6,16.4
1686077280,24.5,39.4,24.5,22.6,4.2,3.6,16.4
1686077400,24.5,38.9,24.5,22.6,4.2,3.5,16.4
1686077520,24.5,38.9,24.5,22.6,4.3,3.5,16.4
1686077640,24.4,39.0,24.4,22.6,4.4,4.2,16.4
1686077760,24.4,39.1,24.4,22.6,4.5,4.1,16.4
1686077880,24.5,39.1,24.5,22.6,4.3,3.6,16.4
1686078000,24.5,38.9,24.4,22.6,4.1,3.6,16.4
1686078120,24.5,39.3,24.4,22.6,4.1,3.6,16.5
1686078240,24.5,39.3,24.5,22.6,4.3,3.5,16.4
1686078360,24.5,39.1,24.4,22.6,4.4,4.0,16.5
1686078480,24.5,39.2,24.4,22.6,4.5,4.1,16.5
1686078600,24.6,39.2,24.5,22.6,4.1,2.9,16.5
1686078720,24.5,39.3,24.5,22.6,3.8,2.9,16.5
1686078840,24.5,38.8,24.4,22.6,3.8,3.6,16.5
1686078960,24.5,38.8,24.4,22.6,3.8,3.5,16.5
1686079080,24.3,38.7,24.3,22.6,3.7,4.2,16.5
1686079200,24.3,39.1,24.2,22.6,3.7,4.2,16.5
1686079320,24.3,39.1,24.3,22.6,3.5,3.0,16.5
1686079440,24.3,39.1,24.3,22.6,3.4,3.1,16.5
1686079560,24.4,39.2,24.3,22.6,3.2,3.0,16.5
1686079680,24.4,39.2,24.3,22.6,3.2,2.9,16.5
1686079800,24.3,38.2,24.3,22.6,3.3,3.5,16.5
1686079920,24.2,38.2,24.2,22.6,3.3,4.1,16.5
1686080040,24.2,38.6,24.1,22.6,3.4,4.2,16.5
1686080160,24.2,38.6,24.2,22.6,3.7,4.3,16.5
1686080280,24.3,38.6,24.3,22.6,4.0,3.6,16.5
1686080400,24.5,38.8,24.5,22.6,4.4,2.9,16.5
1686080520,24.6,39.2,24.6,22.6,4.5,2.9,16.5
1686080640,24.7,39.2,24.6,22.6,4.7,2.9,16.5
1686080760,24.7,35.8,24.7,22.6,4.7,2.9,16.5
1686080880,24.7,35.8,24.6,22.6,4.9,3.6,16.5
1686081000,24.7,36.0,24.7,22.6,5.0,3.6,16.5
1686081120,24.7,37.0,24.7,22.6,5.0,3.5,16.6
1686081240,24.8,37.0,24.8,22.6,4.9,2.9,16.6
1686081360,24.8,36.2,24.8,22.6,5.0,2.9,16.6
1686081480,24.9,37.1,24.9,22.6,5.1,2.9,16.6
1686081600,24.9,37.1,24.9,22.6,5.1,2.9,16.6
1686081720,24.8,37.1,24.8,22.6,5.0,3.5,16.6
1686081840,24.8,36.0,24.7,22.6,4.5,3.2,16.7
1686081960,24.7,36.0,24.6,22.6,4.1,3.6,16.7
1686082080,24.6,38.9,24.6,22.6,4.0,3.6,16.7
1686082200,24.6,38.9,24.5,22.6,3.9,3.3,16.7
1686082320,24.6,38.3,24.5,22.6,4.1,3.5,16.7
1686082440,24.6,39.0,24.6,22.6,4.1,3.5,16.7
1686082560,24.7,39.0,24.7,22.6,4.0,2.9,16.7
1686082680,24.6,39.0,24.6,22.6,3.8,2.9,16.7
1686082800,24.5,39.3,24.4,22.6,3.7,4.1,16.8
1686082920,24.5,39.3,24.4,22.6,3.7,3.6,16.8
1686083040,24.4,38.8,24.4,22.6,4.0,4.3,16.7
1686083160,24.4,39.3,24.4,22.6,4.0,4.2,16.7
1686083280,24.5,39.3,24.5,22.6,3.9,3.3,16.7
1686083400,24.6,38.8,24.5,22.6,4.0,3.0,16.7
1686083520,24.6,39.0,24.5,22.6,4.0,3.5,16.7
1686083640,24.5,39.0,24.5,22.6,4.3,3.9,16.7
1686083760,24.6,39.6,24.5,22.6,4.8,4.1,16.7
1686083880,24.5,35.7,24.5,22.6,4.7,4.2,16.7
1686084000,24.5,35.6,24.5,22.6,4.6,4.2,16.7
1686084120,24.6,35.8,24.6,22.6,4.6,3.7,16.7
1686084240,24.7,35.8,24.6,22.6,4.3,3.1,16.7
1686084360,24.6,38.9,24.6,22.6,3.8,2.9,16.7
1686084480,24.6,38.9,24.6,22.6,3.9,3.3,16.7
1686084600,24.5,39.5,24.4,22.6,3.9,4.2,16.7
1686084720,24.5,39.0,24.4,22.6,4.5,4.4,16.7
1686084840,24.5,39.0,24.5,22.6,4.8,4.2,16.7
1686084960,24.6,37.4,24.6,22.6,5.3,4.2,16.6
1686085080,24.6,37.4,24.5,22.6,4.7,4.2,16.6
1686085200,24.7,39.7,24.7,22.6,4.8,3.5,16.7
1686085320,24.8,39.7,24.8,22.6,5.3,3.5,16.7
1686085440,24.8,37.6,24.8,22.6,5.2,4.0,16.6
1686085560,24.8,39.4,24.7,22.6,4.4,3.6,16.7
1686085680,24.6,39.4,24.5,22.6,4.0,4.2,16.7
1686085800,24.6,39.2,24.5,22.6,4.5,4.3,16.7
1686085920,24.6,39.5,24.5,22.6,4.1,3.5,16.7
1686086040,25.5,39.5,25.4,22.6,6.8,3.4,16.6
1686086160,25.5,38.9,25.5,22.6,6.0,3.4,16.6
1686086280,26.5,39.3,26.5,22.6,9.1,2.7,16.7
1686086400,26.4,39.2,26.4,22.6,9.5,3.3,16.7
1686086520,27.6,38.6,27.6,22.6,11.8,3.2,16.7
1686086640,27.9,38.6,27.8,22.6,12.0,2.6,16.7
1686086760,27.7,38.6,27.7,22.6,11.5,2.8,16.8
1686086880,27.7,39.2,27.7,22.6,11.6,3.2,16.8
1686087000,26.6,36.6,26.6,22.6,7.8,2.7,16.8
1686087120,26.6,36.5,26.6,22.6,8.6,2.7,16.9
1686087240,26.7,37.5,26.6,22.6,8.2,2.7,16.9
1686087360,26.5,37.5,26.5,22.6,8.1,3.1,16.9
1686087480,26.1,37.2,26.1,22.6,6.4,3.4,17.0
1686087600,25.7,35.6,25.7,22.6,4.5,3.9,17.0
1686087720,25.7,35.6,25.7,22.6,4.5,3.4,17.0
1686087840,25.6,36.0,25.6,22.6,3.9,2.8,17.0
1686087960,25.6,36.0,25.5,22.6,3.7,2.8,17.1
1686088080,25.5,34.4,25.5,22.6,3.7,2.8,17.1
1686088200,25.5,38.4,25.4,22.6,3.7,2.9,17.1
1686088320,25.3,38.3,25.2,22.6,3.6,4.0,17.2
1686088440,25.3,38.2,25.2,22.6,3.9,3.5,17.2
1686088560,25.4,38.2,25.4,22.6,4.7,3.1,17.2
1686088680,25.6,36.6,25.6,22.6,5.3,3.0,17.2
1686088800,25.9,38.5,25.8,22.6,6.3,2.8,17.2
1686088920,25.8,38.5,25.8,22.6,5.3,2.8,17.2
1686089040,25.6,37.0,25.5,22.6,4.5,3.4,17.2
1686089160,25.3,38.9,25.3,22.6,3.5,3.2,17.3
1686089280,25.2,38.9,25.1,22.6,3.1,3.5,17.3
1686089400,25.0,38.6,25.0,22.6,2.9,3.5,17.3
1686089520,24.8,38.5,24.8,22.6,2.7,3.6,17.3
1686089640,24.7,38.5,24.6,22.6,2.7,3.9,17.3
1686089760,24.7,38.0,24.6,22.6,3.1,3.8,17.2
1686089880,24.8,39.6,24.8,22.6,3.9,3.5,17.2
1686090000,25.2,39.6,25.1,22.6,4.4,3.0,17.2
1686090120,25.2,39.9,25.2,22.6,4.6,3.4,17.2
1686090240,25.2,39.7,25.2,22.6,4.6,3.4,17.2
1686090360,25.3,39.7,25.3,22.6,4.9,3.5,17.2
1686090480,25.2,37.5,25.2,22.6,5.0,4.1,17.2
1686090600,25.0,37.5,25.0,22.6,4.3,4.1,17.2
1686090720,25.1,39.4,25.1,22.6,4.3,3.5,17.2
1686090840,25.2,35.6,25.2,22.6,4.5,3.4,17.2
1686090960,25.6,36.3,25.6,22.6,4.9,2.8,17.2
1686091080,25.5,36.5,25.5,22.6,4.5,2.8,17.2
1686091200,25.0,36.5,25.0,22.6,3.9,4.1,17.2
1686091320,24.9,38.9,24.9,22.6,3.5,3.5,17.2
1686091440,24.7,38.9,24.7,22.6,3.6,4.2,17.2
1686091560,24.7,38.8,24.7,22.6,3.7,4.2,17.2
1686091680,24.8,39.4,24.8,22.6,3.6,3.7,17.2
1686091800,24.9,39.4,24.9,22.6,3.3,2.9,17.2
1686091920,24.9,38.5,24.9,22.6,3.2,2.8,17.2
1686092040,24.8,39.0,24.8,22.6,3.4,3.5,17.2
1686092160,24.7,39.0,24.7,22.6,3.5,3.6,17.2
1686092280,24.5,38.8,24.5,22.6,3.4,4.2,17.2
1686092400,24.5,38.8,24.5,22.6,3.3,4.3,17.2
1686092520,24.6,38.8,24.6,22.6,3.7,3.7,17.2
1686092640,25.4,39.5,25.4,22.6,5.3,3.1,17.2
1686092760,24.9,39.1,24.9,22.6,3.7,2.9,17.2
1686092880,24.9,39.1,24.9,22.6,3.7,2.8,17.2
1686093000,24.7,38.9,24.6,22.6,3.8,4.2,17.2
1686093120,24.8,39.7,24.7,22.6,4.4,4.2,17.2
1686093240,24.9,39.7,24.8,22.6,4.8,4.2,17.2
1686093360,25.2,37.4,25.2,22.6,5.3,4.1,17.2
1686093480,25.8,37.4,25.8,22.6,6.8,3.4,17.2
1686093600,25.6,39.4,25.6,22.6,5.0,2.8,17.2
1686093720,25.5,35.9,25.5,22.6,4.3,2.8,17.2
1686093840,25.2,39.1,25.2,22.6,4.2,4.0,17.2
1686093960,25.0,39.1,24.9,22.6,3.0,3.0,17.2
1686094080,24.6,38.3,24.5,22.6,2.9,4.2,17.3
1686094200,24.5,38.2,24.4,22.6,2.9,4.1,17.3
1686094320,24.5,38.2,24.5,22.6,3.0,3.6,17.3
1686094440,24.5,38.8,24.5,22.6,2.9,3.3,17.3
1686094560,24.5,38.4,24.5,22.6,2.8,3.5,17.2
1686094680,24.4,38.4,24.4,22.6,2.7,3.5,17.2
1686094800,24.3,38.9,24.3,22.6,2.7,3.8,17.2
1686094920,24.3,38.8,24.2,22.6,2.9,4.3,17.2
1686095040,24.2,38.8,24.2,22.6,2.9,4.3,17.2
1686095160,24.3,38.3,24.2,22.6,3.0,4.0,17.2
1686095280,24.3,39.4,24.3,22.6,3.0,3.6,17.2
1686095400,24.3,39.4,24.3,22.6,3.0,3.3,17.2
1686095520,24.3,38.4,24.3,22.6,2.7,3.4,17.2
1686095640,24.2,38.4,24.2,22.6,2.3,3.7,17.2
1686095760,24.0,37.7,24.0,22.6,2.0,4.2,17.2
1686095880,24.1,38.2,24.0,22.6,1.7,3.1,17.2
1686096000,24.0,38.2,24.0,22.6,1.7,3.3,17.2
1686096120,24.2,38.6,24.2,22.6,2.0,2.4,17.2
1686096240,24.2,38.4,24.2,22.6,2.0,2.5,17.2
1686096360,24.2,38.4,24.2,22.6,2.3,2.8,17.2
1686096480,24.2,37.5,24.2,22.6,2.3,3.1,17.2
1686096600,24.2,38.2,24.2,22.6,2.5,3.0,17.2
1686096720,24.2,38.2,24.2,22.6,2.7,3.0,17.2
1686096840,24.2,38.9,24.2,22.6,2.5,3.3,17.2
1686096960,24.4,38.0,24.4,22.6,3.0,2.4,17.2
1686097080,24.5,38.0,24.4,22.6,2.9,2.5,17.2
1686097200,24.4,39.0,24.3,22.6,2.6,3.0,17.2
1686097320,24.4,39.0,24.3,22.6,2.7,2.9,17.2
1686097440,24.3,39.0,24.2,22.6,2.6,3.0,17.2
1686097560,24.3,38.5,24.3,22.6,2.8,3.0,17.2
1686097680,24.5,39.4,24.5,22.6,3.8,3.0,17.2
1686097800,24.4,39.4,24.3,22.6,2.7,3.0,17.2
1686097920,24.1,37.7,24.1,22.6,2.1,3.7,17.2
1686098040,24.0,39.4,24.0,22.6,2.6,4.2,17.2
1686098160,24.1,39.4,24.0,22.6,2.7,3.6,17.2
1686098280,24.0,39.6,24.0,22.6,2.6,4.3,17.2
1686098400,24.1,38.1,24.0,22.6,2.4,3.2,17.2
1686098520,24.1,38.1,24.1,22.6,2.4,2.6,17.2
1686098640,24.2,37.8,24.1,22.6,2.2,2.5,17.2
1686098760,24.1,37.8,24.1,22.6,2.4,3.2,17.2
1686098880,24.2,37.8,24.1,22.6,2.5,2.6,17.2
1686099000,24.1,38.2,24.0,22.6,2.4,3.2,17.2
1686099120,24.0,37.4,24.0,22.6,2.4,3.3,17.2
1686099240,24.1,37.4,24.0,22.6,2.4,3.0,17.2
1686099360,24.0,37.8,24.0,22.6,2.1,3.1,17.2
1686099480,24.0,38.8,24.0,22.6,2.1,3.0,17.2
1686099600,24.1,38.8,24.0,22.6,2.1,2.4,17.2
1686099720,23.9,39.0,23.9,22.6,1.8,3.3,17.2
1686099840,23.9,38.5,23.8,22.6,1.6,3.3,17.2
1686099960,23.9,38.5,23.8,22.6,1.5,3.1,17.2
1686100080,23.9,38.6,23.9,22.6,1.3,2.1,17.1
1686100200,23.9,37.8,23.9,22.6,1.1,1.9,17.1
1686100320,23.9,37.8,23.9,22.6,1.1,1.9,17.1
1686100440,23.9,38.3,23.9,22.6,1.2,2.0,17.1
1686100560,23.9,38.4,23.9,22.6,1.2,1.9,17.1
1686100680,23.9,38.4,23.9,22.6,1.0,2.0,17.1
1686100800,23.9,27.5,23.9,22.6,0.9,1.9,17.1
1686100920,23.8,27.6,23.8,22.6,0.8,1.8,17.1
1686101040,23.8,27.3,23.8,22.6,0.8,1.9,17.1
1686101160,23.8,27.2,23.8,22.6,0.7,1.9,17.1
1686101280,23.8,27.2,23.8,22.6,0.8,1.9,17.1
1686101400,23.8,27.3,23.8,22.6,0.8,1.9,17.1
1686101520,23.8,27.7,23.8,22.6,1.0,1.9,17.1
1686101640,23.8,27.7,23.8,22.6,0.9,2.0,17.1
1686101760,23.8,27.3,23.8,22.6,0.8,1.9,17.1
1686101880,23.8,27.2,23.8,22.6,0.8,2.0,17.1
1686102000,23.8,27.3,23.8,22.6,0.7,1.9,17.1
1686102120,23.8,27.2,23.7,22.6,0.7,1.9,17.1
1686102240,23.7,27.1,23.7,22.6,0.7,2.0,17.1
1686102360,23.7,27.1,23.7,22.6,0.6,2.0,17.0
1686102480,23.7,26.9,23.7,22.6,0.7,1.9,17.0
1686102600,23.7,27.1,23.7,22.6,0.6,1.9,17.0
1686102720,23.7,27.1,23.7,22.6,0.5,1.6,17.0
1686102840,23.7,26.8,23.7,22.6,0.5,1.7,17.0
1686102960,23.7,26.7,23.7,22.6,0.5,1.7,17.0
1686103080,23.7,26.8,23.7,22.6,0.5,1.6,17.0
1686103200,23.7,26.7,23.7,22.6,0.5,1.7,17.0
1686103320,23.7,26.6,23.7,22.6,0.5,1.6,17.0
1686103440,23.7,26.7,23.7,22.6,0.5,1.7,17.0
1686103560,23.7,26.6,23.7,22.6,0.4,1.7,17.0
1686103680,23.7,26.5,23.6,22.6,0.4,1.7,17.0
1686103800,23.7,26.5,23.6,22.6,0.4,1.6,17.0
1686103920,23.7,26.3,23.6,22.6,0.3,1.6,17.0
1686104040,23.7,26.2,23.7,22.6,0.3,1.3,17.0
1686104160,23.7,26.2,23.7,22.6,0.3,1.3,16.9
1686104280,23.7,26.2,23.7,22.6,0.3,1.3,16.9
1686104400,23.7,26.2,23.7,22.6,0.3,1.3,16.9
1686104520,23.7,31.0,23.6,22.6,0.2,1.3,16.9
1686104640,23.6,30.9,23.6,22.6,0.2,1.4,16.9
1686104760,23.6,30.8,23.6,22.6,0.2,1.4,16.9
1686104880,23.6,30.6,23.6,22.6,0.2,1.3,16.9
1686105000,23.6,30.5,23.6,22.6,0.1,1.3,16.9
1686105120,23.6,30.3,23.6,22.6,0.1,1.3,16.9
1686105240,23.6,30.1,23.6,22.6,0.1,1.5,16.9
1686105360,23.6,30.0,23.6,22.6,0.1,1.2,16.9
1686105480,23.6,29.8,23.6,22.6,0.1,1.3,16.9
1686105600,23.6,29.7,23.6,22.6,0.1,1.3,16.9
1686105720,23.6,29.5,23.6,22.6,0.0,1.3,16.9
1686105840,23.6,29.3,23.5,22.6,0.0,1.3,16.9
1686105960,23.5,29.0,23.5,22.6,0.0,1.4,16.9
1686106080,23.5,28.7,23.5,22.6,0.0,1.5,16.9
1686106200,23.5,28.4,23.5,22.6,-0.0,1.4,16.8
1686106320,23.5,28.0,23.5,22.6,0.0,1.3,16.8
1686106440,23.5,27.4,23.5,22.6,-0.0,1.3,16.8
1686106560,23.5,26.1,23.5,22.6,-0.0,1.3,16.8
1686106680,23.5,24.3,23.5,22.6,-0.0,1.5,16.8
1686106800,23.5,23.8,23.5,22.6,-0.0,1.3,16.8
1686106920,23.5,23.8,23.5,22.6,-0.0,1.4,16.8
1686107040,23.5,23.8,23.5,22.6,-0.0,1.5,16.8
1686107160,23.5,23.8,23.5,22.6,-0.0,1.3,16.8
1686107280,23.5,23.8,23.5,22.6,0.0,1.3,16.8
1686107400,23.5,23.8,23.5,22.6,0.0,1.4,16.8
1686107520,23.5,23.8,23.5,22.6,0.0,1.3,16.8
1686107640,23.5,23.8,23.5,22.6,0.0,1.3,16.8
1686107760,23.5,23.8,23.5,22.6,0.0,1.4,16.8
1686107880,23.5,17.2,23.5,22.6,-0.0,1.3,16.8
1686108000,23.4,13.5,23.4,22.6,0.0,1.5,16.8
1686108120,23.5,9.8,23.5,22.6,0.0,1.2,16.8
1686108240,23.5,7.1,23.5,22.6,0.0,1.3,16.7
1686108360,23.5,5.2,23.5,22.6,0.0,1.0,16.7
1686108480,23.5,3.7,23.5,22.6,-0.0,0.9,16.7
1686108600,23.4,2.9,23.4,22.6,-0.0,1.5,16.7
1686108720,23.5,2.2,23.5,22.6,0.0,1.0,16.7
1686108840,23.5,1.6,23.5,22.6,0.0,1.2,16.7
1686108960,23.5,1.2,23.5,22.6,-0.0,1.0,16.7
1686109080,23.5,0.9,23.5,22.6,-0.0,1.0,16.7
1686109200,23.5,0.8,23.5,22.6,0.0,1.0,16.7
1686109320,23.4,0.6,23.4,22.6,0.0,1.2,16.7
1686109440,23.5,0.5,23.5,22.6,0.0,0.9,16.7
1686109560,23.5,0.4,23.5,22.6,0.0,1.0,16.7
1686109680,23.4,0.4,23.5,22.6,-0.0,1.0,16.7
1686109800,23.4,0.3,23.4,22.6,-0.0,1.1,16.7
1686109920,23.4,0.3,23.4,22.6,-0.0,1.0,16.6
1686110040,23.4,0.3,23.4,22.6,0.0,1.2,16.6
1686110160,23.4,0.3,23.4,22.6,0.0,1.0,16.6
1686110280,23.4,0.3,23.4,22.6,-0.0,1.2,16.6
1686110400,23.4,0.3,23.4,22.6,-0.0,1.0,16.6
1686110520,23.4,0.3,23.4,22.6,-0.0,1.1,16.6
1686110640,23.4,0.3,23.4,22.6,-0.0,1.0,16.6
1686110760,23.4,0.3,23.4,22.6,0.0,1.1,16.6
1686110880,23.4,0.3,23.4,22.6,0.0,1.0,16.6
1686111000,23.4,0.3,23.4,22.6,0.0,1.1,16.6
1686111120,23.4,0.3,23.4,22.6,0.0,1.0,16.6
1686111240,23.4,0.3,23.4,22.6,-0.0,1.2,16.6
1686111360,23.4,0.3,23.4,22.6,-0.0,1.0,16.6
1686111480,23.4,0.3,23.4,22.6,-0.0,1.0,16.6
1686111600,23.4,0.3,23.4,22.6,-0.0,1.0,16.5
1686111720,23.4,0.3,23.4,22.6,-0.0,1.0,16.5
1686111840,23.4,0.3,23.4,22.6,-0.0,1.1,16.5
1686111960,23.3,0.3,23.3,22.6,-0.0,1.2,16.5
1686112080,23.3,0.3,23.4,22.6,0.0,1.1,16.5
1686112200,23.4,0.3,23.4,22.6,0.0,1.0,16.5
1686112320,23.4,0.3,23.4,22.6,0.0,1.0,16.5
1686112440,23.4,0.3,23.4,22.6,0.0,0.9,16.5
1686112560,23.4,0.3,23.4,22.6,0.0,0.9,16.5
1686112680,23.3,0.3,23.3,22.6,0.0,1.1,16.5
1686112800,23.3,0.2,23.3,22.6,-0.0,1.1,16.5
1686112920,23.3,0.2,23.4,22.6,-0.0,0.9,16.5
1686113040,23.3,0.2,23.3,22.6,-0.0,0.9,16.5
1686113160,23.3,0.3,23.3,22.6,-0.0,0.9,16.5
1686113280,23.3,0.3,23.3,22.6,-0.0,0.9,16.5
1686113400,23.3,0.3,23.3,22.6,-0.0,1.0,16.5
1686113520,23.3,0.3,23.3,22.6,-0.0,1.0,16.5
1686113640,23.3,0.3,23.3,22.6,-0.0,1.0,16.5
1686113760,23.3,0.3,23.3,22.6,-0.0,1.0,16.5
1686113880,23.3,0.3,23.3,22.6,-0.0,0.9,16.5
1686114000,23.3,0.3,23.3,22.6,-0.0,1.0,16.5
1686114120,23.3,0.3,23.3,22.6,-0.0,1.1,16.4
1686114240,23.3,0.3,23.3,22.6,-0.0,0.8,16.4
1686114360,23.3,0.3,23.4,22.6,-0.0,0.7,16.4
1686114480,23.4,0.3,23.4,22.6,0.0,0.7,16.4
1686114600,23.3,0.3,23.3,22.6,0.0,0.9,16.4
1686114720,23.3,0.3,23.3,22.6,0.0,0.8,16.4
1686114840,23.3,0.3,23.3,22.6,0.0,0.8,16.4
1686114960,23.3,0.3,23.3,22.6,0.0,0.8,16.4
1686115080,23.3,0.3,23.3,22.6,-0.0,0.8,16.4
1686115200,23.3,0.3,23.3,22.6,0.0,0.8,16.4
1686115320,23.3,0.3,23.3,22.6,0.0,0.8,16.4
1686115440,23.3,0.3,23.3,22.6,-0.0,0.9,16.4
1686115560,23.3,0.3,23.3,22.6,-0.0,0.8,16.4
1686115680,23.3,0.3,23.3,22.6,-0.0,0.7,16.4
1686115800,23.3,0.3,23.3,22.6,-0.0,0.8,16.4
1686115920,23.3,0.3,23.3,22.6,-0.0,0.8,16.4
1686116040,23.3,0.3,23.3,22.6,-0.0,0.8,16.4
1686116160,23.3,0.3,23.3,22.6,-0.0,0.7,16.4
1686116280,23.3,0.3,23.3,22.6,-0.0,0.8,16.4
1686116400,23.3,0.3,23.3,22.6,-0.0,0.7,16.4
1686116520,23.3,0.3,23.3,22.6,-0.0,0.8,16.3
1686116640,23.3,0.3,23.3,22.6,-0.0,0.7,16.3
1686116760,23.3,0.3,23.3,22.6,-0.0,0.7,16.3
1686116880,23.3,0.3,23.3,22.6,-0.0,0.7,16.3
1686117000,23.3,0.3,23.3,22.6,-0.0,0.9,16.3
1686117120,23.3,0.3,23.3,22.6,-0.0,0.8,16.3
1686117240,23.3,0.3,23.3,22.6,-0.0,0.7,16.3
1686117360,23.3,0.3,23.3,22.6,-0.0,0.7,16.3
1686117480,23.3,0.3,23.3,22.6,-0.0,0.8,16.3
1686117600,23.3,0.3,23.3,22.6,-0.0,0.9,16.3
1686117720,23.2,0.3,23.2,22.6,-0.0,0.9,16.3
1686117840,23.3,0.3,23.3,22.6,-0.0,0.7,16.3
1686117960,23.2,0.3,23.3,22.6,-0.0,0.8,16.3
1686118080,23.2,0.3,23.2,22.6,-0.0,0.8,16.3
1686118200,23.2,0.3,23.2,22.6,-0.0,0.8,16.3
1686118320,23.2,0.3,23.2,22.6,-0.0,0.9,16.2
1686118440,23.2,0.3,23.3,22.6,-0.0,0.8,16.2
1686118560,23.2,0.3,23.2,22.6,-0.0,0.8,16.2
1686118680,23.2,0.3,23.2,22.6,-0.0,0.8,16.2
1686118800,23.3,0.3,23.3,22.6,-0.0,0.5,16.2
1686118920,23.3,0.3,23.3,22.6,-0.0,0.5,16.2
1686119040,23.3,0.3,23.3,22.6,-0.0,0.6,16.2
1686119160,23.3,0.3,23.3,22.6,-0.0,0.6,16.2
1686119280,23.3,0.3,23.3,22.6,-0.0,0.6,16.2
1686119400,23.3,0.3,23.3,22.6,-0.0,0.6,16.2
1686119520,23.3,0.3,23.3,22.6,0.0,0.5,16.2
1686119640,23.3,0.3,23.3,22.6,0.0,0.5,16.2
1686119760,23.3,0.3,23.3,22.6,-0.0,0.5,16.2
1686119880,23.3,0.3,23.3,22.6,-0.0,0.5,16.2
1686120000,23.3,0.3,23.3,22.6,-0.0,0.6,16.2
1686120120,23.3,0.3,23.3,22.6,-0.0,0.6,16.2
1686120240,23.3,0.3,23.3,22.6,-0.0,0.5,16.1
1686120360,23.3,0.3,23.3,22.6,-0.0,0.5,16.1
1686120480,23.3,0.3,23.3,22.6,-0.0,0.5,16.1
1686120600,23.3,0.3,23.3,22.6,-0.0,0.5,16.1
1686120720,23.3,0.3,23.3,22.6,-0.0,0.5,16.1
1686120840,23.3,0.3,23.3,22.6,-0.0,0.5,16.1
1686120960,23.3,0.3,23.3,22.6,-0.0,0.6,16.1
1686121080,23.3,0.3,23.3,22.6,-0.0,0.6,16.1
1686121200,23.3,0.3,23.3,22.6,-0.0,0.6,16.1
1686121320,23.3,0.3,23.3,22.6,-0.0,0.5,16.1
1686121440,23.3,0.3,23.3,22.6,-0.0,0.5,16.1
1686121560,23.2,0.3,23.3,22.6,-0.0,0.5,16.0
1686121680,23.2,0.3,23.3,22.6,-0.0,0.5,16.0
1686121800,23.2,0.3,23.3,22.6,-0.0,0.5,16.0
1686121920,23.2,0.3,23.3,22.6,-0.0,0.6,16.0
1686122040,23.2,0.3,23.3,22.6,-0.0,0.6,16.0
1686122160,23.2,0.3,23.3,22.6,-0.0,0.5,16.0
1686122280,23.2,0.3,23.2,22.6,-0.0,0.5,16.0
1686122400,23.2,0.4,23.2,22.6,-0.0,0.5,16.0
1686122520,23.2,0.4,23.2,22.6,-0.0,0.5,16.0
1686122640,23.2,0.4,23.2,22.6,-0.0,0.5,16.0
1686122760,23.2,0.4,23.2,22.6,-0.0,0.5,16.0
1686122880,23.2,0.4,23.2,22.6,-0.0,0.6,16.0
1686123000,23.2,0.4,23.2,22.6,-0.0,0.6,16.0
1686123120,23.2,0.4,23.2,22.6,-0.0,0.5,16.0
1686123240,23.2,0.3,23.2,22.6,-0.0,0.5,15.9
1686123360,23.2,0.3,23.2,22.6,-0.0,0.6,15.9
1686123480,23.2,0.3,23.2,22.6,-0.0,0.6,15.9
1686123600,23.2,0.3,23.2,22.6,-0.0,0.6,15.9
1686123720,23.2,0.3,23.2,22.6,-0.0,0.5,15.9
1686123840,23.2,0.3,23.2,22.6,-0.0,0.6,15.9
1686123960,23.2,0.3,23.2,22.6,-0.0,0.6,15.9
1686124080,23.2,0.3,23.2,22.6,-0.0,0.6,15.9
1686124200,23.2,0.3,23.2,22.6,-0.0,0.5,15.9
1686124320,23.2,0.3,23.2,22.6,-0.0,0.5,15.9
1686124440,23.2,0.3,23.2,22.6,-0.0,0.5,15.9
1686124560,23.2,0.3,23.2,22.6,-0.0,0.6,15.9
1686124680,23.2,0.3,23.2,22.6,-0.0,0.6,15.9
1686124800,23.2,0.3,23.2,22.6,-0.0,0.6,15.9
1686124920,23.2,0.3,23.2,22.6,-0.0,0.6,15.9
1686125040,23.2,0.3,23.2,22.6,-0.0,0.6,15.9
1686125160,23.2,0.3,23.2,22.6,-0.0,0.5,15.9
1686125280,23.2,0.3,23.2,22.6,-0.0,0.6,15.9
1686125400,23.2,0.3,23.2,22.6,-0.0,0.5,15.9
1686125520,23.2,0.3,23.2,22.6,-0.0,0.6,15.9
1686125640,23.2,0.3,23.2,22.6,-0.0,0.6,15.9
1686125760,23.2,0.3,23.2,22.6,-0.0,0.6,15.9
1686125880,23.2,0.3,23.2,22.6,-0.0,0.6,15.9
1686126000,23.2,0.3,23.2,22.6,-0.0,0.6,15.9
1686126120,23.2,0.3,23.2,22.6,-0.0,0.5,15.9
1686126240,23.2,0.3,23.2,22.6,-0.0,0.5,15.8
1686126360,23.2,0.3,23.2,22.6,-0.0,0.6,15.8
1686126480,23.2,0.3,23.2,22.6,-0.0,0.6,15.8
1686126600,23.2,0.3,23.2,22.6,-0.0,0.5,15.8
1686126720,23.2,0.3,23.2,22.6,-0.0,0.6,15.8
1686126840,23.2,0.3,23.2,22.6,-0.0,0.6,15.8
1686126960,23.2,0.3,23.2,22.6,-0.0,0.5,15.8
1686127080,23.2,0.3,23.2,22.6,-0.0,0.5,15.8
1686127200,23.2,0.3,23.2,22.6,-0.0,0.6,15.8
1686127320,23.2,0.4,23.2,22.6,-0.0,0.5,15.8
1686127440,23.2,0.3,23.2,22.6,-0.0,0.6,15.8
1686127560,23.2,0.3,23.2,22.6,-0.0,0.6,15.8
1686127680,23.2,0.3,23.2,22.6,-0.0,0.6,15.8
1686127800,23.2,0.3,23.2,22.6,-0.0,0.6,15.8
1686127920,23.2,0.3,23.2,22.6,-0.0,0.5,15.8
1686128040,23.2,0.3,23.2,22.6,-0.0,0.5,15.8
1686128160,23.2,0.3,23.2,22.6,-0.0,0.5,15.8
1686128280,23.2,0.3,23.2,22.6,-0.0,0.5,15.8
1686128400,23.2,0.3,23.2,22.6,-0.0,0.6,15.8
1686128520,23.2,0.3,23.2,22.6,-0.0,0.6,15.8
1686128640,23.2,0.4,23.2,22.6,-0.0,0.6,15.8
1686128760,23.2,0.4,23.2,22.6,-0.0,0.6,15.7
1686128880,23.2,0.4,23.2,22.6,-0.0,0.5,15.7
1686129000,23.2,0.4,23.2,22.6,-0.0,0.5,15.7
1686129120,23.2,0.4,23.2,22.6,-0.0,0.5,15.7
1686129240,23.2,0.4,23.2,22.6,-0.0,0.5,15.7
1686129360,23.2,0.4,23.2,22.6,-0.0,0.6,15.7
1686129480,23.2,0.4,23.2,22.6,-0.0,0.6,15.7
1686129600,23.2,0.4,23.2,22.6,-0.0,0.5,15.7
1686129720,23.2,0.4,23.2,22.6,-0.0,0.5,15.7
1686129840,23.2,0.4,23.2,22.6,-0.0,0.6,15.7
1686129960,23.2,0.4,23.2,22.6,-0.0,0.5,15.7
1686130080,23.2,0.4,23.2,22.6,-0.0,0.5,15.7
1686130200,23.2,0.4,23.2,22.6,-0.0,0.5,15.7
1686130320,23.2,0.4,23.2,22.6,-0.0,0.6,15.7
1686130440,23.2,0.4,23.2,22.6,-0.0,0.6,15.7
1686130560,23.2,0.4,23.2,22.6,-0.0,0.6,15.7
1686130680,23.2,0.4,23.2,22.6,-0.0,0.6,15.7
1686130800,23.2,0.4,23.2,22.6,-0.0,0.5,15.7
1686130920,23.2,0.4,23.2,22.6,-0.0,0.6,15.7
1686131040,23.2,0.4,23.2,22.6,-0.0,0.5,15.6
1686131160,23.2,0.4,23.2,22.6,-0.0,0.6,15.6
1686131280,23.2,0.4,23.2,22.6,-0.0,0.6,15.6
1686131400,23.2,0.4,23.2,22.6,-0.0,0.6,15.6
1686131520,23.2,0.4,23.2,22.6,-0.0,0.6,15.6
1686131640,23.2,0.4,23.2,22.6,-0.0,0.6,15.6
1686131760,23.2,0.4,23.2,22.6,-0.0,0.6,15.6
1686131880,23.2,0.4,23.2,22.6,-0.0,0.6,15.6
1686132000,23.2,0.4,23.2,22.6,-0.0,0.6,15.6
1686132120,23.2,0.4,23.2,22.6,-0.0,0.5,15.6
1686132240,23.2,0.4,23.2,22.6,-0.0,0.6,15.6
1686132360,23.2,0.4,23.2,22.6,-0.0,0.6,15.6
1686132480,23.2,0.4,23.2,22.6,-0.0,0.5,15.6
1686132600,23.2,0.5,23.2,22.6,-0.0,0.5,15.6
1686132720,23.2,0.5,23.2,22.6,-0.0,0.5,15.6
1686132840,23.2,0.5,23.2,22.6,-0.0,0.5,15.6
1686132960,23.2,0.5,23.2,22.6,-0.0,0.5,15.6
1686133080,23.2,0.5,23.2,22.6,-0.0,0.5,15.5
1686133200,23.2,0.4,23.2,22.6,-0.0,0.5,15.5
1686133320,23.2,0.4,23.2,22.6,-0.0,0.6,15.5
1686133440,23.2,0.4,23.2,22.6,-0.0,0.6,15.5
1686133560,23.2,0.4,23.2,22.6,-0.0,0.5,15.5
1686133680,23.2,0.4,23.2,22.6,-0.0,0.5,15.5
1686133800,23.2,0.4,23.2,22.6,-0.0,0.5,15.5
1686133920,23.2,0.3,23.2,22.6,-0.0,0.5,15.5
1686134040,23.2,0.3,23.2,22.6,-0.0,0.6,15.5
1686134160,23.2,0.4,23.2,22.6,-0.0,0.6,15.5
1686134280,23.2,0.4,23.2,22.6,-0.0,0.6,15.5
1686134400,23.2,0.4,23.2,22.6,-0.0,0.5,15.5
1686134520,23.2,0.4,23.2,22.6,-0.0,0.5,15.5
1686134640,23.2,0.4,23.2,22.6,-0.0,0.6,15.5
1686134760,23.2,0.4,23.2,22.6,-0.0,0.6,15.4
1686134880,23.2,0.5,23.2,22.6,-0.0,0.6,15.4
1686135000,23.2,0.5,23.2,22.6,-0.0,0.6,15.4
1686135120,23.2,0.5,23.2,22.6,-0.0,0.6,15.4
1686135240,23.2,0.4,23.2,22.6,-0.0,0.6,15.4
1686135360,23.2,0.4,23.2,22.6,-0.0,0.5,15.4
1686135480,23.2,0.4,23.2,22.6,-0.0,0.6,15.4
1686135600,23.2,0.4,23.2,22.6,-0.0,0.6,15.4
1686135720,23.2,0.4,23.2,22.6,-0.0,0.6,15.4
1686135840,23.2,0.6,23.2,22.6,-0.0,0.6,15.4
1686135960,23.2,0.4,23.2,22.6,-0.0,0.5,15.4
1686136080,23.1,0.4,23.2,22.6,-0.0,0.6,15.4
1686136200,23.2,0.5,23.2,22.6,-0.0,0.6,15.4
1686136320,23.2,0.4,23.2,22.6,-0.0,0.6,15.4
1686136440,23.2,0.4,23.2,22.6,-0.0,0.5,15.3
1686136560,23.1,0.4,23.2,22.6,-0.0,0.5,15.3
1686136680,23.1,0.4,23.2,22.6,-0.0,0.5,15.3
1686136800,23.1,0.4,23.2,22.6,-0.0,0.6,15.3
1686136920,23.1,0.4,23.2,22.6,-0.0,0.6,15.3
1686137040,23.2,0.4,23.2,22.6,-0.0,0.6,15.3
1686137160,23.1,0.6,23.2,22.6,-0.0,0.6,15.3
1686137280,23.1,0.9,23.2,22.6,-0.0,0.5,15.3
1686137400,23.1,0.6,23.2,22.6,-0.0,0.5,15.3
1686137520,23.1,0.5,23.2,22.6,-0.0,0.6,15.3
1686137640,23.1,0.6,23.1,22.6,-0.0,0.6,15.3
1686137760,23.1,0.9,23.2,22.6,-0.0,0.6,15.2
1686137880,23.1,0.9,23.2,22.6,-0.0,0.6,15.2
1686138000,23.1,0.9,23.1,22.6,-0.0,0.6,15.2
1686138120,23.1,0.9,23.1,22.6,-0.0,0.5,15.2
1686138240,23.1,0.6,23.1,22.6,-0.0,0.5,15.2
1686138360,23.1,0.9,23.2,22.6,-0.0,0.6,15.2
1686138480,23.1,0.9,23.1,22.6,-0.0,0.5,15.2
1686138600,23.1,0.7,23.2,22.6,-0.0,0.6,15.2
1686138720,23.1,0.7,23.1,22.6,-0.0,0.6,15.2
1686138840,23.1,0.7,23.1,22.6,-0.0,0.6,15.2
1686138960,23.1,0.8,23.1,22.6,-0.0,0.6,15.2
1686139080,23.1,1.0,23.1,22.6,-0.0,0.6,15.2
1686139200,23.1,1.0,23.1,22.6,-0.0,0.6,15.1
1686139320,23.1,1.3,23.1,22.6,-0.0,0.6,15.1
1686139440,23.1,1.6,23.1,22.6,-0.0,0.5,15.1
1686139560,23.1,2.1,23.1,22.6,-0.0,0.5,15.1
1686139680,23.1,2.8,23.1,22.6,-0.0,0.6,15.1
1686139800,23.1,3.9,23.1,22.6,-0.0,0.6,15.1
1686139920,23.1,5.7,23.1,22.6,-0.0,0.6,15.1
1686140040,23.1,8.0,23.1,22.6,-0.0,0.6,15.1
1686140160,23.1,10.6,23.1,22.6,-0.0,0.5,15.1
1686140280,23.1,13.3,23.1,22.6,-0.0,0.5,15.1
1686140400,23.1,16.9,23.1,22.6,-0.0,0.5,15.1
1686140520,23.1,21.0,23.1,22.6,-0.0,0.6,15.1
1686140640,23.2,23.4,23.1,22.6,-0.0,0.5,15.1
1686140760,23.1,23.4,23.1,22.6,-0.0,0.6,15.0
1686140880,23.1,23.4,23.1,22.6,-0.0,0.6,15.0
1686141000,23.1,23.4,23.1,22.6,-0.0,0.6,15.0
1686141120,23.1,23.5,23.1,22.6,0.0,0.6,15.0
1686141240,23.1,23.5,23.1,22.6,0.0,0.6,15.0
1686141360,23.1,23.4,23.1,22.6,0.0,0.5,15.0
1686141480,23.1,23.5,23.1,22.6,0.0,0.6,15.0
1686141600,23.1,23.5,23.1,22.6,0.0,0.6,15.0
1686141720,23.1,24.5,23.1,22.6,0.0,0.5,15.0
1686141840,23.1,25.7,23.1,22.6,0.0,0.6,15.0
1686141960,23.1,27.1,23.1,22.6,0.0,0.6,15.0
1686142080,23.1,27.9,23.1,22.6,0.0,0.5,15.0
1686142200,23.1,28.4,23.1,22.6,0.0,0.5,15.0
1686142320,23.1,28.8,23.1,22.6,0.0,0.5,15.0
1686142440,23.1,29.1,23.1,22.6,0.0,0.5,15.0
1686142560,23.2,29.4,23.1,22.6,0.0,0.6,15.0
1686142680,23.2,29.5,23.1,22.6,0.1,0.6,15.0
1686142800,23.2,29.6,23.1,22.6,0.1,0.6,15.0
1686142920,23.2,29.8,23.1,22.6,0.1,0.5,15.0
1686143040,23.2,29.9,23.1,22.6,0.1,0.6,15.0
1686143160,23.2,30.0,23.1,22.6,0.1,0.5,15.0
1686143280,23.2,30.0,23.1,22.6,0.1,0.5,15.0
1686143400,23.2,30.0,23.1,22.6,0.1,0.5,14.9
1686143520,23.2,30.0,23.1,22.6,0.1,0.6,14.9
1686143640,23.2,30.0,23.1,22.6,0.1,0.6,14.9
1686143760,23.2,30.0,23.1,22.6,0.1,0.6,14.9
1686143880,23.2,30.2,23.2,22.6,0.1,0.6,14.9
1686144000,23.2,30.4,23.2,22.6,0.1,0.5,14.9
1686144120,23.2,30.5,23.2,22.6,0.1,0.5,14.9
1686144240,23.2,30.7,23.2,22.6,0.2,0.6,14.9
1686144360,23.2,31.2,23.2,22.6,0.3,0.5,14.9
1686144480,23.2,31.4,23.2,22.6,0.3,0.5,14.9
1686144600,23.2,31.6,23.2,22.6,0.4,0.6,14.9
1686144720,23.2,27.4,23.2,22.6,0.4,0.6,14.9
1686144840,23.2,27.4,23.2,22.6,0.4,0.6,14.9
1686144960,23.3,27.4,23.2,22.6,0.5,0.5,14.9
1686145080,23.3,26.3,23.3,22.6,0.5,0.5,14.9
1686145200,23.3,26.4,23.3,22.6,0.6,0.5,14.9
1686145320,23.3,26.7,23.3,22.6,0.7,0.5,14.9
1686145440,23.3,26.5,23.3,22.6,0.6,0.6,14.9
1686145560,23.4,26.6,23.4,22.6,0.9,0.6,14.9
1686145680,23.4,27.1,23.4,22.6,1.0,0.5,14.9
1686145800,23.5,27.1,23.4,22.6,1.0,0.5,14.9
1686145920,23.5,27.3,23.5,22.6,1.2,0.5,14.9
1686146040,23.5,27.6,23.5,22.6,0.9,0.5,14.9
1686146160,23.5,27.0,23.5,22.6,0.9,0.5,14.9
1686146280,23.5,27.2,23.5,22.6,0.8,0.5,14.9
1686146400,23.5,26.7,23.5,22.6,0.7,0.5,14.9
1686146520,23.5,27.1,23.5,22.6,0.8,0.5,14.9
1686146640,23.5,27.2,23.5,22.6,0.8,0.5,14.9
1686146760,23.5,27.2,23.5,22.6,0.8,0.5,14.9
1686146880,23.5,27.2,23.5,22.6,0.9,0.5,14.9
1686147000,23.6,27.3,23.5,22.6,0.9,0.5,14.9
1686147120,23.5,27.2,23.5,22.6,0.7,0.5,14.9
1686147240,23.6,27.1,23.6,22.6,1.0,0.5,14.9
1686147360,23.6,27.3,23.6,22.6,1.1,0.5,14.9
1686147480,23.6,27.4,23.6,22.6,1.0,0.5,14.9
1686147600,23.6,27.2,23.6,22.6,1.0,0.5,14.9
1686147720,23.6,27.5,23.6,22.6,1.0,0.5,14.9
1686147840,23.7,27.7,23.7,22.6,1.2,0.5,14.9
1686147960,23.8,28.1,23.8,22.6,1.5,0.5,14.9
1686148080,23.8,28.1,23.7,22.6,1.1,0.5,14.9
1686148200,23.7,27.6,23.7,22.6,0.8,0.5,14.9
1686148320,23.7,27.2,23.7,22.6,0.7,0.5,14.9
1686148440,23.7,27.1,23.7,22.6,0.8,0.5,14.9
1686148560,23.7,27.1,23.7,22.6,0.9,0.5,15.0
1686148680,23.7,27.6,23.7,22.6,1.0,0.5,15.0
1686148800,23.7,27.6,23.7,22.6,1.0,0.5,15.0
1686148920,23.7,27.2,23.7,22.6,0.9,0.5,15.0
1686149040,23.8,27.5,23.7,22.6,1.0,0.5,15.0
1686149160,23.8,24.5,23.8,22.6,0.9,0.5,15.0
1686149280,23.8,28.0,23.8,22.6,1.2,0.5,15.0
1686149400,23.8,27.5,23.8,22.6,1.0,0.5,15.0
1686149520,23.8,27.7,23.8,22.6,1.0,0.5,15.0
1686149640,23.8,27.7,23.8,22.6,1.0,0.5,15.0
1686149760,23.9,38.8,23.9,22.6,1.4,0.5,15.0
1686149880,23.9,27.9,23.8,22.6,1.2,0.5,15.0
1686150000,23.9,28.0,23.9,22.6,1.2,0.5,15.0
1686150120,23.9,28.0,23.9,22.6,1.3,0.6,15.0
1686150240,23.9,27.9,23.9,22.6,1.3,0.5,15.0
1686150360,23.9,27.9,23.9,22.6,1.4,0.7,15.0
1686150480,24.0,27.9,24.0,22.6,1.8,0.7,15.0
1686150600,24.0,39.6,24.0,22.6,1.9,0.9,15.0
1686150720,24.0,39.6,24.0,22.6,1.8,0.9,15.0
1686150840,24.0,38.6,24.0,22.6,1.9,0.9,15.0
1686150960,24.0,39.0,24.0,22.6,1.9,1.0,15.0
1686151080,24.1,39.0,24.1,22.6,2.2,1.0,15.0
1686151200,24.1,39.2,24.1,22.6,2.5,1.2,15.1
1686151320,24.2,37.8,24.1,22.6,2.5,1.2,15.1
1686151440,24.2,37.8,24.2,22.6,3.0,1.4,15.1
1686151560,24.2,39.0,24.2,22.6,2.7,1.5,15.1
1686151680,24.2,37.4,24.2,22.6,2.4,1.5,15.1
1686151800,24.1,37.4,24.1,22.6,2.2,1.5,15.1
1686151920,24.1,39.3,24.1,22.6,1.9,1.5,15.1
1686152040,24.1,38.6,24.1,22.6,2.0,1.5,15.1
1686152160,24.1,38.6,24.1,22.6,2.2,1.5,15.1
1686152280,24.2,39.0,24.2,22.6,2.6,1.5,15.1
1686152400,24.2,36.3,24.1,22.6,2.3,1.5,15.1
1686152520,24.2,37.4,24.1,22.6,2.3,1.5,15.1
1686152640,24.2,38.1,24.2,22.6,2.8,1.5,15.2
1686152760,24.4,38.1,24.3,22.6,3.3,1.5,15.2
1686152880,24.4,39.4,24.4,22.6,3.3,1.6,15.2
1686153000,24.4,39.4,24.4,22.6,3.6,1.8,15.2
1686153120,24.5,39.4,24.4,22.6,3.6,1.8,15.2
1686153240,24.5,39.3,24.5,22.6,3.6,1.8,15.2
1686153360,24.5,38.8,24.4,22.6,3.4,1.8,15.2
1686153480,24.5,38.8,24.4,22.6,3.4,1.8,15.3
1686153600,24.5,38.3,24.5,22.6,3.5,1.8,15.3
1686153720,24.4,38.8,24.4,22.6,2.9,1.8,15.3
1686153840,24.4,38.8,24.4,22.6,2.8,1.8,15.3
1686153960,24.5,37.9,24.5,22.6,3.9,2.0,15.3
1686154080,24.3,38.8,24.3,22.6,3.2,3.0,15.4
1686154200,24.2,38.8,24.2,22.6,2.8,3.0,15.4
1686154320,24.2,38.2,24.1,22.6,2.7,3.0,15.4
1686154440,24.1,38.2,24.1,22.6,2.9,3.0,15.4
1686154560,24.1,38.2,24.1,22.6,3.3,3.1,15.4
1686154680,24.2,39.1,24.2,22.6,3.5,3.1,15.4
1686154800,24.2,38.6,24.1,22.6,3.2,3.0,15.4
1686154920,24.2,38.6,24.1,22.6,3.4,3.0,15.4
1686155040,24.1,39.1,24.1,22.6,3.1,3.0,15.5
1686155160,24.1,38.6,24.1,22.6,3.0,3.0,15.5
1686155280,24.1,38.6,24.1,22.6,3.2,3.0,15.5
1686155400,24.1,38.0,24.0,22.6,3.0,3.1,15.5
1686155520,24.2,39.1,24.1,22.6,3.5,3.1,15.5
1686155640,24.2,39.1,24.1,22.6,3.4,3.0,15.5
1686155760,24.1,39.1,24.1,22.6,3.2,3.0,15.5
1686155880,24.1,38.1,24.0,22.6,2.9,3.0,15.6
1686156000,24.0,38.1,24.0,22.6,2.7,3.1,15.6
1686156120,24.0,39.0,24.0,22.6,2.6,3.0,15.6
1686156240,24.0,38.1,24.0,22.6,2.9,3.0,15.6
1686156360,24.1,38.1,24.1,22.6,3.8,3.1,15.6
1686156480,24.3,39.2,24.3,22.6,4.3,2.4,15.6
1686156600,24.5,39.3,24.5,22.6,4.8,2.3,15.6
1686156720,24.8,39.3,24.8,22.6,6.7,3.5,15.6
1686156840,24.7,39.1,24.7,22.6,5.4,3.5,15.6
1686156960,24.7,37.3,24.7,22.6,5.5,3.5,15.7
1686157080,24.6,37.3,24.6,22.6,5.2,3.6,15.7
1686157200,24.5,36.0,24.5,22.6,4.6,3.6,15.7
1686157320,24.5,36.2,24.5,22.6,4.8,3.6,15.8
1686157440,24.5,36.2,24.5,22.6,4.5,3.6,15.8
1686157560,24.4,38.7,24.4,22.6,4.0,3.5,15.9
1686157680,24.3,38.5,24.3,22.6,3.6,3.6,15.9
1686157800,24.1,38.3,24.1,22.6,3.1,4.2,15.9
1686157920,24.1,38.3,24.1,22.6,3.2,3.6,15.9
1686158040,24.1,38.3,24.1,22.6,3.3,3.6,16.0
1686158160,24.1,37.8,24.1,22.6,3.1,3.6,16.0
1686158280,24.1,37.8,24.0,22.6,3.0,3.6,16.0
1686158400,24.0,37.9,23.9,22.6,2.4,3.6,16.0
1686158520,24.0,36.3,24.0,22.6,2.2,2.4,16.0
1686158640,24.0,36.3,24.0,22.6,2.3,2.4,16.0
1686158760,23.9,37.1,23.9,22.6,2.1,3.1,16.0
1686158880,24.0,37.8,24.0,22.6,3.1,3.2,16.0
1686159000,24.1,37.8,24.1,22.6,3.1,2.4,16.0
1686159120,24.1,39.2,24.1,22.6,2.6,2.4,16.0
1686159240,24.1,38.3,24.1,22.6,2.5,2.4,16.0
1686159360,24.1,38.3,24.0,22.6,2.5,2.4,16.0
1686159480,24.0,38.3,23.9,22.6,2.1,3.1,16.0
1686159600,23.9,38.3,23.9,22.6,1.5,2.0,16.0
1686159720,23.9,38.3,23.9,22.6,1.7,2.0,16.0
1686159840,24.0,38.8,23.9,22.6,1.9,2.0,16.0
1686159960,24.0,38.8,24.0,22.6,2.0,2.0,16.0
1686160080,24.0,38.8,24.0,22.6,2.1,2.0,16.0
1686160200,24.0,39.1,24.0,22.6,2.0,1.8,15.9
1686160320,24.1,36.6,24.0,22.6,2.3,1.9,16.0
1686160440,24.2,38.1,24.1,22.6,2.7,1.8,15.9
1686160560,24.3,39.3,24.3,22.6,3.6,1.8,15.9
1686160680,25.0,39.3,25.0,22.6,7.0,3.2,15.9
1686160800,24.8,39.5,24.8,22.6,6.4,3.6,15.9
1686160920,24.9,39.3,24.9,22.6,6.9,4.1,15.9
1686161040,24.5,39.3,24.4,22.6,4.6,4.2,15.9
1686161160,24.4,39.0,24.4,22.6,4.5,4.2,16.0
1686161280,24.2,38.4,24.2,22.6,3.4,4.3,16.0
1686161400,24.1,38.4,24.0,22.6,3.2,4.2,16.0
1686161520,24.0,38.9,23.9,22.6,3.0,4.4,16.0
1686161640,24.1,38.6,24.0,22.6,2.8,3.2,16.0
1686161760,24.0,38.6,24.0,22.6,2.4,3.1,16.0
1686161880,24.0,37.5,24.0,22.6,2.4,3.1,16.0
1686162000,24.0,38.2,23.9,22.6,2.5,3.1,16.0
1686162120,24.0,38.2,24.0,22.6,2.5,3.1,16.0
1686162240,24.0,38.3,24.0,22.6,2.4,2.5,16.0
1686162360,24.0,37.6,24.0,22.6,2.4,2.5,16.0
1686162480,24.0,37.6,24.0,22.6,2.7,3.0,16.0
1686162600,24.0,38.7,23.9,22.6,2.4,3.1,16.0
1686162720,23.9,38.3,23.8,22.6,1.9,3.1,16.0
1686162840,24.0,38.3,23.9,22.6,1.9,1.8,16.0
1686162960,24.0,38.8,24.0,22.6,1.9,1.8,15.9
1686163080,24.0,38.9,24.0,22.6,2.1,1.8,15.9
1686163200,24.1,38.9,24.0,22.6,2.3,1.8,15.9
1686163320,24.0,39.4,24.0,22.6,2.0,2.0,15.9
1686163440,24.1,38.1,24.1,22.6,2.5,1.8,15.9
1686163560,24.2,38.1,24.2,22.6,2.8,1.8,15.9
1686163680,24.3,38.4,24.2,22.6,3.0,1.8,15.9
1686163800,24.4,38.9,24.4,22.6,3.7,1.8,15.9
1686163920,24.5,38.9,24.5,22.6,4.2,2.1,15.9
1686164040,24.7,39.7,24.6,22.6,4.9,2.4,15.9
1686164160,24.3,39.3,24.3,22.6,3.8,3.7,15.9
1686164280,24.1,39.3,24.0,22.6,2.7,4.3,15.9
1686164400,24.1,38.2,24.0,22.6,2.4,3.0,15.9
1686164520,24.0,37.2,24.0,22.6,2.3,3.1,15.9
1686164640,24.0,37.2,24.0,22.6,2.8,3.1,15.9
1686164760,24.1,39.2,24.1,22.6,3.4,3.0,15.9
1686164880,24.1,39.1,24.1,22.6,3.3,3.0,15.9
1686165000,24.2,39.1,24.1,22.6,3.5,3.1,15.9
1686165120,24.2,39.7,24.2,22.6,3.5,3.1,15.9
1686165240,24.2,38.6,24.1,22.6,3.3,3.1,15.9
1686165360,24.1,38.6,24.1,22.6,3.1,3.0,15.9
1686165480,24.2,38.6,24.1,22.6,3.2,3.0,15.9
1686165600,24.2,38.6,24.2,22.6,3.5,2.7,15.9
1686165720,24.4,38.6,24.3,22.6,3.6,2.4,15.9
1686165840,24.5,39.4,24.5,22.6,4.3,2.4,15.9
1686165960,24.5,39.4,24.5,22.6,4.4,3.0,15.9
1686166080,24.4,39.7,24.4,22.6,3.6,3.1,15.9
1686166200,24.3,38.7,24.3,22.6,3.3,3.1,15.9
1686166320,24.4,38.7,24.4,22.6,3.5,2.5,15.9
1686166440,24.5,39.2,24.4,22.6,3.8,2.5,15.9
1686166560,24.5,39.0,24.5,22.6,4.1,2.5,15.9
1686166680,24.5,39.0,24.5,22.6,3.6,2.5,15.9
1686166800,24.5,38.8,24.4,22.6,3.7,3.0,15.9
1686166920,24.5,38.8,24.5,22.6,4.1,3.0,15.9
1686167040,24.5,38.8,24.5,22.6,4.2,3.0,15.9
1686167160,24.6,39.0,24.5,22.6,4.3,3.0,15.9
1686167280,24.6,39.1,24.6,22.6,4.4,2.9,15.9
1686167400,24.5,39.1,24.5,22.6,4.3,3.5,16.0
1686167520,24.5,38.7,24.5,22.6,4.5,3.5,16.0
1686167640,24.7,39.3,24.6,22.6,5.9,3.8,15.9
1686167760,24.5,39.3,24.4,22.6,4.4,4.2,16.0
1686167880,24.4,39.0,24.3,22.6,3.9,4.2,16.0
1686168000,24.4,38.7,24.4,22.6,3.8,3.6,16.0
1686168120,24.4,38.7,24.4,22.6,4.1,3.6,16.0
1686168240,24.4,39.2,24.3,22.6,3.7,3.5,16.1
1686168360,24.2,38.5,24.2,22.6,3.4,4.1,16.1
1686168480,24.2,38.5,24.1,22.6,3.4,4.2,16.1
1686168600,24.2,38.5,24.1,22.6,3.7,4.3,16.1
1686168720,24.2,39.1,24.2,22.6,4.1,4.1,16.1
1686168840,24.4,39.1,24.3,22.6,4.4,3.6,16.1
1686168960,24.4,39.0,24.4,22.6,4.3,3.6,16.1
1686169080,24.4,39.2,24.3,22.6,4.0,3.5,16.1
1686169200,24.3,39.2,24.2,22.6,3.5,3.6,16.1
1686169320,24.2,38.5,24.1,22.6,3.4,4.2,16.1
1686169440,24.1,38.4,24.1,22.6,3.6,4.3,16.1
1686169560,24.2,38.4,24.1,22.6,3.7,3.6,16.1
1686169680,24.2,38.9,24.1,22.6,3.5,3.6,16.2
1686169800,24.2,38.9,24.1,22.6,3.5,3.6,16.2
1686169920,24.2,38.9,24.2,22.6,3.3,3.3,16.2
1686170040,24.2,39.0,24.2,22.6,3.2,3.3,16.2
1686170160,24.2,38.4,24.1,22.6,3.2,3.3,16.2
1686170280,24.1,38.4,24.1,22.6,3.1,3.2,16.2
1686170400,24.0,39.0,24.0,22.6,3.0,3.9,16.2
1686170520,24.0,38.6,24.0,22.6,3.0,3.6,16.2
1686170640,24.0,38.6,24.0,22.6,3.2,3.6,16.2
1686170760,24.1,39.0,24.0,22.6,3.3,3.6,16.2
1686170880,24.1,39.0,24.0,22.6,3.6,3.7,16.2
1686171000,24.2,39.0,24.1,22.6,3.9,3.6,16.2
1686171120,24.2,39.1,24.2,22.6,3.9,3.6,16.2
1686171240,24.2,38.6,24.2,22.6,3.6,3.5,16.2
1686171360,24.2,38.6,24.1,22.6,3.5,3.6,16.2
1686171480,27.6,39.8,27.6,22.6,12.9,3.2,16.2
1686171600,26.9,38.0,26.9,22.6,12.4,3.6,16.2
1686171720,27.0,38.0,26.9,22.6,11.9,2.7,16.2
1686171840,26.9,37.7,26.9,22.6,11.5,2.7,16.3
1686171960,27.0,37.2,26.9,22.6,11.3,2.6,16.3
1686172080,26.9,37.2,26.9,22.6,11.1,2.6,16.3
1686172200,26.9,37.2,26.9,22.6,11.1,2.7,16.4
1686172320,27.0,37.1,27.0,22.6,11.3,2.7,16.4
1686172440,27.2,37.0,27.2,22.6,10.6,2.7,16.5
1686172560,27.0,37.8,27.0,22.6,10.3,2.7,16.5
1686172680,25.6,35.4,25.6,22.6,4.3,3.4,16.5
1686172800,25.4,35.1,25.4,22.6,3.7,2.9,16.6
1686172920,25.1,37.6,25.1,22.6,3.5,3.4,16.6
1686173040,25.0,37.6,25.0,22.6,3.5,3.4,16.6
1686173160,25.0,38.4,25.0,22.6,3.8,2.9,16.7
1686173280,25.0,38.4,25.0,22.6,4.2,3.0,16.7
1686173400,25.0,38.8,25.0,22.6,4.2,2.9,16.7
1686173520,25.0,38.7,24.9,22.6,4.3,2.9,16.7
1686173640,24.8,38.7,24.8,22.6,4.2,4.1,16.7
1686173760,24.8,38.6,24.7,22.6,4.2,4.1,16.7
1686173880,24.9,38.8,24.9,22.6,4.2,2.9,16.8
1686174000,24.9,38.8,24.8,22.6,4.0,2.9,16.8
1686174120,24.9,38.6,24.9,22.6,4.1,2.9,16.8
1686174240,24.9,38.6,24.8,22.6,4.0,2.9,16.8
1686174360,24.8,38.5,24.8,22.6,3.6,2.9,16.8
1686174480,24.7,38.2,24.7,22.6,3.4,3.5,16.9
1686174600,24.7,38.2,24.7,22.6,3.3,2.9,16.9
1686174720,24.6,38.7,24.6,22.6,3.2,3.5,16.9
1686174840,24.6,38.2,24.5,22.6,3.3,3.5,16.9
1686174960,24.5,38.2,24.5,22.6,3.3,3.5,16.9
1686175080,24.5,38.7,24.5,22.6,3.1,3.6,16.9
1686175200,24.5,38.2,24.5,22.6,3.2,3.6,16.9
1686175320,24.7,38.2,24.7,22.6,4.1,2.9,16.9
1686175440,24.8,39.3,24.8,22.6,4.3,2.9,16.9
1686175560,24.8,35.3,24.8,22.6,4.5,3.5,16.9
1686175680,25.0,35.9,24.9,22.6,5.2,3.0,16.9
1686175800,25.1,38.4,25.1,22.6,5.9,3.4,16.9
1686175920,25.8,38.8,25.8,22.6,8.8,3.4,16.9
1686176040,26.1,38.5,26.0,22.6,9.5,3.1,16.9
1686176160,26.8,38.5,26.8,22.6,11.2,2.7,17.0
1686176280,27.3,37.9,27.3,22.6,10.8,2.6,17.0
1686176400,26.0,36.8,26.0,22.6,5.9,2.7,17.0
1686176520,25.5,36.8,25.5,22.6,3.7,2.8,17.0
1686176640,25.4,38.1,25.4,22.6,3.6,2.8,17.1
1686176760,25.4,34.6,25.4,22.6,3.9,2.9,17.1
1686176880,25.4,34.5,25.3,22.6,4.2,2.8,17.1
1686177000,25.4,37.2,25.4,22.6,5.2,3.6,17.1
1686177120,25.4,37.2,25.4,22.6,4.6,3.0,17.1
1686177240,25.3,35.2,25.3,22.6,4.1,2.9,17.1
1686177360,25.2,35.2,25.2,22.6,4.0,3.4,17.1
1686177480,25.1,38.6,25.1,22.6,3.6,3.2,17.1
1686177600,25.1,38.6,25.1,22.6,3.5,2.8,17.1
1686177720,25.0,39.1,25.0,22.6,3.7,3.5,17.1
1686177840,24.9,39.1,24.9,22.6,3.8,3.9,17.1
1686177960,24.9,39.1,24.9,22.6,3.9,3.6,17.1
1686178080,24.9,39.1,24.8,22.6,4.2,4.2,17.1
1686178200,25.0,35.1,25.0,22.6,4.2,3.3,17.1
1686178320,25.0,39.1,25.0,22.6,3.5,2.8,17.1
1686178440,25.6,39.1,25.6,22.6,5.4,2.8,17.1
1686178560,26.7,38.8,26.6,22.6,9.6,2.9,17.1
1686178680,26.7,37.8,26.6,22.6,9.2,3.3,17.2
1686178800,26.6,37.8,26.6,22.6,8.9,3.3,17.2
1686178920,26.7,37.2,26.7,22.6,8.5,2.7,17.2
1686179040,26.6,37.2,26.5,22.6,8.1,2.7,17.3
1686179160,26.2,37.1,26.2,22.6,5.8,2.7,17.3
1686179280,25.9,38.4,25.8,22.6,4.3,2.7,17.4
1686179400,26.0,37.9,26.0,22.6,5.4,2.7,17.4
1686179520,27.4,37.9,27.4,22.6,10.4,2.6,17.4
1686179640,25.8,37.4,25.7,22.6,3.9,3.3,17.4
1686179760,25.7,38.5,25.7,22.6,3.9,2.9,17.4
1686179880,25.7,38.5,25.7,22.6,5.3,3.5,17.4
1686180000,26.5,38.5,26.4,22.6,9.7,3.9,17.5
1686180120,26.7,38.3,26.7,22.6,8.7,2.8,17.5
1686180240,26.2,38.3,26.2,22.6,6.5,2.7,17.5
1686180360,25.7,38.1,25.7,22.6,3.3,2.8,17.5
1686180480,25.7,38.2,25.7,22.6,4.0,2.8,17.5
1686180600,25.7,38.2,25.7,22.6,3.6,2.8,17.6
1686180720,25.5,38.4,25.5,22.6,3.5,3.3,17.6
1686180840,25.5,38.8,25.5,22.6,3.4,2.9,17.6
1686180960,25.3,38.8,25.2,22.6,3.5,4.1,17.6
1686181080,25.3,39.3,25.3,22.6,4.1,4.0,17.5
1686181200,25.4,38.8,25.3,22.6,3.7,2.8,17.6
1686181320,25.3,38.8,25.3,22.6,3.2,2.8,17.6
1686181440,25.2,39.2,25.1,22.6,3.0,3.4,17.6
1686181560,25.2,38.6,25.1,22.6,3.1,2.9,17.5
1686181680,25.0,38.6,24.9,22.6,3.2,4.0,17.5
1686181800,24.8,38.6,24.8,22.6,2.9,4.1,17.5
1686181920,24.8,38.6,24.7,22.6,2.7,3.5,17.5
1686182040,24.8,38.6,24.7,22.6,2.9,3.5,17.5
1686182160,24.6,39.0,24.6,22.6,2.9,4.1,17.5
1686182280,24.6,39.0,24.6,22.6,2.8,3.5,17.5
1686182400,24.6,38.6,24.5,22.6,2.5,3.5,17.5
1686182520,24.5,37.9,24.5,22.6,2.5,4.1,17.5
1686182640,24.7,37.9,24.7,22.6,3.1,2.9,17.5
1686182760,24.5,38.6,24.5,22.6,2.4,3.6,17.4
1686182880,24.4,36.8,24.4,22.6,2.2,3.7,17.4
1686183000,24.4,36.8,24.4,22.6,2.9,4.2,17.4
1686183120,24.5,38.9,24.4,22.6,3.2,3.9,17.4
1686183240,24.3,38.5,24.3,22.6,2.3,4.1,17.4
1686183360,24.4,38.5,24.4,22.6,2.6,3.2,17.4
1686183480,24.5,38.6,24.5,22.6,2.7,2.9,17.4
1686183600,24.4,37.8,24.3,22.6,2.3,3.5,17.4
1686183720,24.2,37.8,24.2,22.6,2.1,3.9,17.4
1686183840,24.1,38.4,24.1,22.6,2.2,4.3,17.4
1686183960,24.1,39.0,24.1,22.6,2.2,4.3,17.4
1686184080,24.2,39.0,24.2,22.6,3.2,3.9,17.4
1686184200,24.3,38.4,24.3,22.6,3.1,2.9,17.3
1686184320,24.3,38.5,24.3,22.6,2.5,2.9,17.3
1686184440,24.3,38.5,24.2,22.6,2.7,3.6,17.3
1686184560,24.2,38.0,24.2,22.6,2.0,3.0,17.3
1686184680,24.0,39.2,24.0,22.6,1.7,4.2,17.3
1686184800,24.1,39.2,24.1,22.6,1.8,3.1,17.3
1686184920,24.1,38.3,24.1,22.6,1.9,3.2,17.3
1686185040,24.1,38.9,24.1,22.6,1.9,3.0,17.3
1686185160,24.2,38.9,24.2,22.6,1.9,2.4,17.3
1686185280,24.2,38.4,24.2,22.6,1.9,2.4,17.3
1686185400,24.1,32.8,24.1,22.6,1.6,3.0,17.3
1686185520,24.1,38.4,24.0,22.6,1.7,3.1,17.3
1686185640,24.0,38.4,24.0,22.6,1.4,3.1,17.3
1686185760,24.0,38.4,23.9,22.6,1.3,3.1,17.3
1686185880,24.0,38.0,23.9,22.6,1.2,3.1,17.3
1686186000,24.0,38.0,24.0,22.6,1.1,2.4,17.3
1686186120,24.0,38.1,23.9,22.6,1.0,2.4,17.3
1686186240,23.9,38.3,23.9,22.6,1.0,3.1,17.2
1686186360,23.9,38.3,23.8,22.6,1.0,3.1,17.2
1686186480,23.9,37.7,23.9,22.6,1.0,2.5,17.2
1686186600,23.8,38.4,23.8,22.6,1.1,3.1,17.2
1686186720,24.0,38.4,23.9,22.6,0.9,1.8,17.2
1686186840,24.0,38.6,23.9,22.6,1.0,1.8,17.2
1686186960,24.0,38.1,23.9,22.6,1.0,1.8,17.2
1686187080,24.0,38.1,23.9,22.6,0.9,1.9,17.2
1686187200,24.0,38.7,23.9,22.6,0.9,1.8,17.2
1686187320,24.0,38.7,23.9,22.6,0.9,2.0,17.2
1686187440,23.9,38.7,23.9,22.6,0.9,1.9,17.2
1686187560,23.9,38.0,23.9,22.6,0.9,2.0,17.2
1686187680,23.9,38.7,23.9,22.6,0.9,1.8,17.2
1686187800,23.9,38.7,23.9,22.6,0.9,1.9,17.2
1686187920,23.9,37.8,23.9,22.6,0.9,2.0,17.2
1686188040,23.9,38.4,23.9,22.6,0.9,2.0,17.2
1686188160,23.9,38.4,23.9,22.6,0.9,1.9,17.2
1686188280,23.9,38.4,23.9,22.6,0.9,1.8,17.2
1686188400,23.9,37.8,23.9,22.6,0.9,1.8,17.2
1686188520,23.9,37.8,23.8,22.6,0.8,1.8,17.2
1686188640,23.9,38.5,23.8,22.6,0.8,1.8,17.2
1686188760,23.8,27.2,23.8,22.6,0.7,1.9,17.2
1686188880,23.8,27.1,23.8,22.6,0.6,1.9,17.2
1686189000,23.8,27.0,23.8,22.6,0.6,1.8,17.2
1686189120,23.8,27.0,23.8,22.6,0.5,1.8,17.2
1686189240,23.8,26.8,23.8,22.6,0.6,1.8,17.2
1686189360,23.8,26.8,23.7,22.6,0.6,2.0,17.2
1686189480,23.8,27.0,23.7,22.6,0.5,1.8,17.2
1686189600,23.7,26.9,23.7,22.6,0.5,1.9,17.2
1686189720,23.7,36.9,23.7,22.6,0.5,1.9,17.2
1686189840,23.7,26.6,23.7,22.6,0.4,2.0,17.2
1686189960,23.7,26.6,23.7,22.6,0.4,2.0,17.2
1686190080,23.7,26.5,23.7,22.6,0.4,1.5,17.2
1686190200,23.7,26.6,23.7,22.6,0.4,1.6,17.2
1686190320,23.7,26.6,23.7,22.6,0.3,1.6,17.2
1686190440,23.7,26.5,23.7,22.6,0.2,1.7,17.2
1686190560,23.7,30.6,23.6,22.6,0.2,1.8,17.1
1686190680,23.7,30.6,23.6,22.6,0.2,1.6,17.1
1686190800,23.7,30.4,23.6,22.6,0.2,1.5,17.1
1686190920,23.7,30.3,23.6,22.6,0.2,1.6,17.1
1686191040,23.6,30.2,23.6,22.6,0.1,1.6,17.1
1686191160,23.6,30.2,23.6,22.6,0.1,1.7,17.1
1686191280,23.6,30.0,23.6,22.6,0.1,1.5,17.1
1686191400,23.6,29.9,23.6,22.6,0.1,1.6,17.1
1686191520,23.6,29.9,23.6,22.6,0.1,1.6,17.1
1686191640,23.6,29.8,23.6,22.6,0.1,1.2,17.1
1686191760,23.6,29.5,23.6,22.6,0.1,1.3,17.1
1686191880,23.6,29.2,23.6,22.6,0.1,1.3,17.1
1686192000,23.6,29.1,23.6,22.6,0.0,1.3,17.1
1686192120,23.6,28.9,23.6,22.6,0.0,1.4,17.1
1686192240,23.6,28.6,23.6,22.6,0.0,1.4,17.0
1686192360,23.6,28.3,23.6,22.6,0.0,1.3,17.0
1686192480,23.6,27.9,23.6,22.6,0.0,1.3,17.0
1686192600,23.6,27.6,23.6,22.6,0.0,1.4,17.0
1686192720,23.6,27.3,23.6,22.6,0.0,1.4,17.0
1686192840,23.6,27.3,23.6,22.6,0.0,1.3,17.0
1686192960,23.6,26.3,23.5,22.6,0.0,1.3,17.0
1686193080,23.6,24.4,23.5,22.6,0.0,1.4,17.0
1686193200,23.5,23.9,23.5,22.6,0.0,1.4,17.0
1686193320,23.5,23.9,23.5,22.6,-0.0,1.4,17.0
1686193440,23.5,23.8,23.5,22.6,0.0,1.4,17.0
1686193560,23.5,23.9,23.5,22.6,-0.0,1.4,17.0
1686193680,23.5,23.9,23.5,22.6,0.0,1.3,17.0
1686193800,23.5,23.8,23.5,22.6,-0.0,1.4,17.0
1686193920,23.5,23.8,23.5,22.6,-0.0,1.3,17.0
1686194040,23.5,23.8,23.5,22.6,-0.0,1.4,17.0
1686194160,23.5,23.1,23.5,22.6,-0.0,1.3,17.0
1686194280,23.5,20.4,23.5,22.6,-0.0,1.3,16.9
1686194400,23.5,18.8,23.5,22.6,-0.0,1.4,16.9
1686194520,23.5,15.3,23.5,22.6,-0.0,1.3,16.9
1686194640,23.5,11.3,23.5,22.6,0.0,1.3,16.9
1686194760,23.5,8.0,23.5,22.6,-0.0,1.3,16.9
1686194880,23.5,5.7,23.5,22.6,-0.0,1.2,16.9
1686195000,23.5,4.0,23.5,22.6,-0.0,1.2,16.9
1686195120,23.5,2.8,23.5,22.6,-0.0,1.3,16.9
1686195240,23.5,2.0,23.5,22.6,-0.0,1.3,16.9
1686195360,23.5,1.6,23.5,22.6,-0.0,1.2,16.9
1686195480,23.4,1.2,23.5,22.6,-0.0,1.3,16.9
1686195600,23.4,1.0,23.5,22.6,-0.0,1.3,16.9
1686195720,23.4,0.8,23.4,22.6,-0.0,1.3,16.9
1686195840,23.4,0.7,23.4,22.6,-0.0,1.3,16.9
1686195960,23.5,0.6,23.5,22.6,-0.0,1.0,16.9
1686196080,23.5,0.5,23.5,22.6,-0.0,1.0,16.9
1686196200,23.5,0.4,23.5,22.6,-0.0,0.9,16.8
1686196320,23.5,0.3,23.5,22.6,-0.0,1.0,16.8
1686196440,23.5,0.3,23.5,22.6,-0.0,1.0,16.8
1686196560,23.5,0.3,23.5,22.6,-0.0,1.0,16.8
1686196680,23.5,0.3,23.5,22.6,-0.0,1.0,16.8
1686196800,23.4,0.3,23.5,22.6,-0.0,1.0,16.8
1686196920,23.5,0.3,23.5,22.6,-0.0,0.9,16.8
1686197040,23.4,0.3,23.4,22.6,-0.0,1.0,16.8
1686197160,23.4,0.3,23.4,22.6,-0.0,1.0,16.8
1686197280,23.4,0.3,23.4,22.6,-0.0,1.1,16.8
1686197400,23.4,0.3,23.4,22.6,-0.0,1.0,16.8
1686197520,23.4,0.3,23.4,22.6,-0.0,1.0,16.8
1686197640,23.4,0.3,23.4,22.6,-0.0,1.0,16.8
1686197760,23.4,0.3,23.4,22.6,-0.0,1.0,16.8
1686197880,23.4,0.3,23.4,22.6,-0.0,1.1,16.8
1686198000,23.4,0.3,23.4,22.6,-0.0,0.9,16.8
1686198120,23.4,0.3,23.4,22.6,-0.0,1.0,16.7
1686198240,23.4,0.3,23.4,22.6,-0.0,1.0,16.7
1686198360,23.4,0.3,23.4,22.6,-0.0,1.0,16.7
1686198480,23.4,0.3,23.4,22.6,-0.0,1.0,16.7
1686198600,23.4,0.3,23.4,22.6,-0.0,1.0,16.7
1686198720,23.4,0.3,23.4,22.6,-0.0,1.0,16.7
1686198840,23.4,0.3,23.4,22.6,-0.0,0.9,16.7
1686198960,23.4,0.3,23.4,22.6,-0.0,1.0,16.7
1686199080,23.4,0.3,23.4,22.6,-0.0,1.0,16.7
1686199200,23.4,0.3,23.4,22.6,-0.0,0.9,16.7
1686199320,23.4,0.3,23.4,22.6,-0.0,0.9,16.7
1686199440,23.4,0.3,23.4,22.6,-0.0,0.9,16.7
1686199560,23.4,0.3,23.4,22.6,-0.0,1.0,16.7
1686199680,23.3,0.3,23.4,22.6,-0.0,0.9,16.7
1686199800,23.3,0.3,23.3,22.6,-0.0,1.1,16.7
1686199920,23.3,0.3,23.3,22.6,-0.0,0.9,16.7
1686200040,23.3,0.3,23.3,22.6,-0.0,0.9,16.7
1686200160,23.3,0.3,23.3,22.6,-0.0,1.0,16.6
1686200280,23.3,0.3,23.3,22.6,-0.0,0.9,16.6
1686200400,23.3,0.3,23.3,22.6,-0.0,1.0,16.6
1686200520,23.3,0.3,23.3,22.6,-0.0,1.0,16.6
1686200640,23.3,0.3,23.3,22.6,-0.0,0.9,16.6
1686200760,23.3,0.3,23.3,22.6,-0.0,1.0,16.6
1686200880,23.3,0.3,23.3,22.6,-0.0,1.0,16.6
1686201000,23.3,0.3,23.3,22.6,-0.0,1.0,16.6
1686201120,23.3,0.3,23.3,22.6,-0.0,0.8,16.6
1686201240,23.3,0.3,23.3,22.6,-0.0,0.8,16.6
1686201360,23.3,0.3,23.3,22.6,-0.0,0.8,16.6
1686201480,23.3,0.3,23.3,22.6,-0.0,0.7,16.6
1686201600,23.3,0.3,23.3,22.6,-0.0,0.7,16.6
1686201720,23.3,0.3,23.3,22.6,-0.0,0.8,16.5
1686201840,23.3,0.3,23.3,22.6,-0.0,0.8,16.5
1686201960,23.3,0.3,23.3,22.6,-0.0,0.8,16.5
1686202080,23.3,0.3,23.3,22.6,-0.0,0.7,16.5
1686202200,23.3,0.3,23.3,22.6,-0.0,0.8,16.5
1686202320,23.3,0.3,23.3,22.6,-0.0,0.7,16.5
1686202440,23.3,0.3,23.3,22.6,-0.0,0.8,16.5
1686202560,23.3,0.3,23.3,22.6,-0.0,0.8,16.5
1686202680,23.3,0.3,23.3,22.6,-0.0,0.8,16.5
1686202800,23.3,0.3,23.3,22.6,-0.0,0.8,16.5
1686202920,23.3,0.3,23.3,22.6,-0.0,0.8,16.5
1686203040,23.3,0.3,23.3,22.6,-0.0,0.8,16.5
1686203160,23.3,0.3,23.3,22.6,-0.0,0.8,16.5
1686203280,23.3,0.3,23.3,22.6,-0.0,0.8,16.5
1686203400,23.3,0.3,23.3,22.6,-0.0,0.8,16.5
1686203520,23.3,0.3,23.3,22.6,-0.0,0.8,16.4
1686203640,23.3,0.3,23.3,22.6,-0.0,0.8,16.4
1686203760,23.3,0.3,23.3,22.6,-0.0,0.8,16.4
1686203880,23.3,0.3,23.3,22.6,-0.0,0.8,16.4
1686204000,23.3,0.3,23.3,22.6,-0.0,0.7,16.4
1686204120,23.3,0.3,23.3,22.6,-0.0,0.7,16.4
1686204240,23.3,0.3,23.3,22.6,-0.0,0.8,16.4
1686204360,23.3,0.3,23.3,22.6,-0.0,0.8,16.4
1686204480,23.3,0.3,23.3,22.6,-0.0,0.7,16.4
1686204600,23.3,0.3,23.3,22.6,-0.0,0.7,16.4
1686204720,23.3,0.3,23.3,22.6,-0.0,0.8,16.4
1686204840,23.3,0.3,23.3,22.6,-0.0,0.8,16.4
1686204960,23.2,0.3,23.3,22.6,-0.0,0.8,16.4
1686205080,23.2,0.3,23.2,22.6,-0.0,0.8,16.4
1686205200,23.2,0.3,23.2,22.6,-0.0,0.8,16.4
1686205320,23.2,0.3,23.2,22.6,-0.0,0.8,16.4
1686205440,23.3,0.3,23.3,22.6,-0.0,0.5,16.4
1686205560,23.3,0.3,23.3,22.6,-0.0,0.6,16.3
