Time stamp,Battery voltage,Array voltage,Load voltage,LVD voltage,Charging current,Load current,Battery or ambient temperature
1686205680,23.3,0.3,23.3,22.6,-0.0,0.5,16.3
1686205800,23.3,0.3,23.3,22.6,-0.0,0.6,16.3
1686205920,23.3,0.3,23.3,22.6,-0.0,0.6,16.3
1686206040,23.3,0.3,23.3,22.6,-0.0,0.6,16.3
1686206160,23.3,0.3,23.3,22.6,-0.0,0.5,16.3
1686206280,23.3,0.3,23.3,22.6,-0.0,0.5,16.3
1686206400,23.3,0.3,23.3,22.6,-0.0,0.6,16.3
1686206520,23.3,0.3,23.3,22.6,-0.0,0.6,16.3
1686206640,23.3,0.3,23.3,22.6,-0.0,0.6,16.3
1686206760,23.3,0.3,23.3,22.6,-0.0,0.6,16.3
1686206880,23.3,0.3,23.3,22.6,-0.0,0.6,16.3
1686207000,23.3,0.3,23.3,22.6,-0.0,0.5,16.3
1686207120,23.3,0.3,23.3,22.6,-0.0,0.6,16.3
1686207240,23.3,0.3,23.3,22.6,-0.0,0.6,16.2
1686207360,23.3,0.3,23.3,22.6,-0.0,0.5,16.2
1686207480,23.3,0.3,23.3,22.6,-0.0,0.5,16.2
1686207600,23.3,0.3,23.3,22.6,-0.0,0.5,16.2
1686207720,23.2,0.3,23.3,22.6,-0.0,0.6,16.2
1686207840,23.2,0.3,23.3,22.6,-0.0,0.6,16.2
1686207960,23.2,0.3,23.2,22.6,-0.0,0.5,16.2
1686208080,23.2,0.3,23.2,22.6,-0.0,0.5,16.2
1686208200,23.2,0.3,23.2,22.6,-0.0,0.5,16.2
1686208320,23.2,0.3,23.2,22.6,-0.0,0.5,16.2
1686208440,23.2,0.3,23.2,22.6,-0.0,0.6,16.2
1686208560,23.2,0.3,23.2,22.6,-0.0,0.6,16.2
1686208680,23.2,0.3,23.2,22.6,-0.0,0.6,16.2
1686208800,23.2,0.3,23.2,22.6,-0.0,0.6,16.2
1686208920,23.2,0.3,23.2,22.6,-0.0,0.5,16.2
1686209040,23.2,0.3,23.2,22.6,-0.0,0.5,16.2
1686209160,23.2,0.3,23.2,22.6,-0.0,0.6,16.2
1686209280,23.2,0.3,23.2,22.6,-0.0,0.5,16.2
1686209400,23.2,0.3,23.2,22.6,-0.0,0.6,16.2
1686209520,23.2,0.3,23.2,22.6,-0.0,0.6,16.2
1686209640,23.2,0.3,23.2,22.6,-0.0,0.6,16.2
1686209760,23.2,0.3,23.2,22.6,-0.0,0.5,16.2
1686209880,23.2,0.3,23.2,22.6,-0.0,0.5,16.2
1686210000,23.2,0.3,23.2,22.6,-0.0,0.5,16.2
1686210120,23.2,0.3,23.2,22.6,-0.0,0.5,16.2
1686210240,23.2,0.3,23.2,22.6,-0.0,0.5,16.2
1686210360,23.2,0.3,23.2,22.6,-0.0,0.5,16.2
1686210480,23.2,0.3,23.2,22.6,-0.0,0.6,16.2
1686210600,23.2,0.3,23.2,22.6,-0.0,0.6,16.2
1686210720,23.2,0.3,23.2,22.6,-0.0,0.6,16.2
1686210840,23.2,0.3,23.2,22.6,-0.0,0.6,16.2
1686210960,23.2,0.3,23.2,22.6,-0.0,0.5,16.1
1686211080,23.2,0.3,23.2,22.6,-0.0,0.5,16.1
1686211200,23.2,0.3,23.2,22.6,-0.0,0.5,16.1
1686211320,23.2,0.3,23.2,22.6,-0.0,0.6,16.1
1686211440,23.2,0.3,23.2,22.6,-0.0,0.6,16.1
1686211560,23.2,0.3,23.2,22.6,-0.0,0.6,16.1
1686211680,23.2,0.3,23.2,22.6,-0.0,0.5,16.1
1686211800,23.2,0.3,23.2,22.6,-0.0,0.5,16.1
1686211920,23.2,0.3,23.2,22.6,-0.0,0.5,16.1
1686212040,23.2,0.3,23.2,22.6,-0.0,0.5,16.1
1686212160,23.2,0.3,23.2,22.6,-0.0,0.5,16.1
1686212280,23.2,0.3,23.2,22.6,-0.0,0.6,16.1
1686212400,23.2,0.3,23.2,22.6,-0.0,0.6,16.1
1686212520,23.2,0.3,23.2,22.6,-0.0,0.5,16.1
1686212640,23.2,0.3,23.2,22.6,-0.0,0.5,16.1
1686212760,23.2,0.3,23.2,22.6,-0.0,0.5,16.1
1686212880,23.2,0.3,23.2,22.6,-0.0,0.6,16.1
1686213000,23.2,0.3,23.2,22.6,-0.0,0.5,16.1
1686213120,23.2,0.3,23.2,22.6,-0.0,0.5,16.1
1686213240,23.2,0.3,23.2,22.6,-0.0,0.6,16.1
1686213360,23.2,0.3,23.2,22.6,-0.0,0.6,16.1
1686213480,23.2,0.3,23.2,22.6,-0.0,0.6,16.1
1686213600,23.2,0.3,23.2,22.6,-0.0,0.6,16.1
1686213720,23.2,0.3,23.2,22.6,-0.0,0.6,16.0
1686213840,23.2,0.3,23.2,22.6,-0.0,0.6,16.0
1686213960,23.2,0.3,23.2,22.6,-0.0,0.6,16.0
1686214080,23.2,0.3,23.2,22.6,-0.0,0.6,16.0
1686214200,23.2,0.3,23.2,22.6,-0.0,0.6,16.0
1686214320,23.2,0.3,23.2,22.6,-0.0,0.6,16.0
1686214440,23.2,0.3,23.2,22.6,-0.0,0.6,16.0
1686214560,23.2,0.3,23.2,22.6,-0.0,0.6,16.0
1686214680,23.2,0.3,23.2,22.6,-0.0,0.5,16.0
1686214800,23.2,0.3,23.2,22.6,-0.0,0.5,16.0
1686214920,23.2,0.3,23.2,22.6,-0.0,0.5,16.0
1686215040,23.2,0.3,23.2,22.6,-0.0,0.6,16.0
1686215160,23.2,0.3,23.2,22.6,-0.0,0.6,16.0
1686215280,23.2,0.3,23.2,22.6,-0.0,0.6,16.0
1686215400,23.2,0.3,23.2,22.6,-0.0,0.5,16.0
1686215520,23.2,0.3,23.2,22.6,-0.0,0.5,16.0
1686215640,23.2,0.3,23.2,22.6,-0.0,0.6,16.0
1686215760,23.1,0.3,23.2,22.6,-0.0,0.6,16.0
1686215880,23.1,0.3,23.2,22.6,-0.0,0.6,16.0
1686216000,23.1,0.3,23.2,22.6,-0.0,0.6,16.0
1686216120,23.1,0.3,23.2,22.6,-0.0,0.6,16.0
1686216240,23.1,0.3,23.2,22.6,-0.0,0.6,16.0
1686216360,23.1,0.3,23.1,22.6,-0.0,0.6,16.0
1686216480,23.1,0.3,23.2,22.6,-0.0,0.6,15.9
1686216600,23.1,0.3,23.2,22.6,-0.0,0.6,15.9
1686216720,23.1,0.3,23.2,22.6,-0.0,0.6,15.9
1686216840,23.1,0.3,23.1,22.6,-0.0,0.6,15.9
1686216960,23.1,0.3,23.1,22.6,-0.0,0.6,15.9
1686217080,23.1,0.3,23.1,22.6,-0.0,0.6,15.9
1686217200,23.1,0.3,23.1,22.6,-0.0,0.6,15.9
1686217320,23.1,0.3,23.1,22.6,-0.0,0.5,15.9
1686217440,23.1,0.3,23.1,22.6,-0.0,0.6,15.9
1686217560,23.1,0.3,23.1,22.6,-0.0,0.6,15.9
1686217680,23.1,0.3,23.1,22.6,-0.0,0.6,15.9
1686217800,23.1,0.3,23.1,22.6,-0.0,0.6,15.9
1686217920,23.1,0.3,23.1,22.6,-0.0,0.6,15.9
1686218040,23.1,0.3,23.1,22.6,-0.0,0.6,15.9
1686218160,23.1,0.3,23.1,22.6,-0.0,0.5,15.9
1686218280,23.1,0.3,23.1,22.6,-0.0,0.6,15.9
1686218400,23.1,0.3,23.1,22.6,-0.0,0.6,15.9
1686218520,23.1,0.3,23.1,22.6,-0.0,0.5,15.9
1686218640,23.1,0.3,23.1,22.6,-0.0,0.6,15.9
1686218760,23.1,0.3,23.1,22.6,-0.0,0.6,15.9
1686218880,23.1,0.3,23.1,22.6,-0.0,0.6,15.9
1686219000,23.1,0.3,23.1,22.6,-0.0,0.6,15.9
1686219120,23.1,0.3,23.1,22.6,-0.0,0.6,15.9
1686219240,23.1,0.3,23.1,22.6,-0.0,0.6,15.8
1686219360,23.1,0.3,23.1,22.6,-0.0,0.6,15.8
1686219480,23.1,0.3,23.1,22.6,-0.0,0.6,15.8
1686219600,23.1,0.3,23.1,22.6,-0.0,0.5,15.8
1686219720,23.1,0.3,23.1,22.6,-0.0,0.6,15.8
1686219840,23.1,0.3,23.1,22.6,-0.0,0.6,15.8
1686219960,23.1,0.4,23.1,22.6,-0.0,0.6,15.8
1686220080,23.1,0.4,23.1,22.6,-0.0,0.6,15.8
1686220200,23.1,0.4,23.1,22.6,-0.0,0.6,15.8
1686220320,23.1,0.4,23.1,22.6,-0.0,0.5,15.8
1686220440,23.1,0.4,23.1,22.6,-0.0,0.6,15.8
1686220560,23.1,0.4,23.1,22.6,-0.0,0.6,15.8
1686220680,23.1,0.4,23.1,22.6,-0.0,0.6,15.8
1686220800,23.1,0.4,23.1,22.6,-0.0,0.6,15.8
1686220920,23.1,0.4,23.1,22.6,-0.0,0.6,15.8
1686221040,23.1,0.4,23.1,22.6,-0.0,0.5,15.8
1686221160,23.1,0.4,23.1,22.6,-0.0,0.6,15.8
1686221280,23.1,0.4,23.1,22.6,-0.0,0.6,15.8
1686221400,23.1,0.4,23.1,22.6,-0.0,0.6,15.8
1686221520,23.1,0.4,23.1,22.6,-0.0,0.6,15.8
1686221640,23.1,0.5,23.1,22.6,-0.0,0.6,15.7
1686221760,23.1,0.6,23.1,22.6,-0.0,0.6,15.7
1686221880,23.1,0.6,23.1,22.6,-0.0,0.6,15.7
1686222000,23.1,0.6,23.1,22.6,-0.0,0.6,15.7
1686222120,23.1,0.5,23.1,22.6,-0.0,0.6,15.7
1686222240,23.1,0.6,23.1,22.6,-0.0,0.6,15.7
1686222360,23.1,0.5,23.1,22.6,-0.0,0.6,15.7
1686222480,23.1,0.5,23.1,22.6,-0.0,0.5,15.7
1686222600,23.1,0.6,23.1,22.6,-0.0,0.6,15.7
1686222720,23.1,0.6,23.1,22.6,-0.0,0.6,15.7
1686222840,23.1,0.6,23.1,22.6,-0.0,0.6,15.7
1686222960,23.1,0.5,23.1,22.6,-0.0,0.6,15.7
1686223080,23.1,0.5,23.1,22.6,-0.0,0.6,15.7
1686223200,23.1,0.5,23.1,22.6,-0.0,0.6,15.7
1686223320,23.1,0.4,23.1,22.6,-0.0,0.6,15.7
1686223440,23.1,0.5,23.1,22.6,-0.0,0.6,15.7
1686223560,23.1,0.5,23.1,22.6,-0.0,0.6,15.6
1686223680,23.1,0.4,23.1,22.6,-0.0,0.6,15.6
1686223800,23.1,0.4,23.1,22.6,-0.0,0.6,15.6
1686223920,23.1,0.4,23.1,22.6,-0.0,0.6,15.6
1686224040,23.1,0.4,23.1,22.6,-0.0,0.5,15.6
1686224160,23.1,0.4,23.1,22.6,-0.0,0.5,15.6
1686224280,23.1,0.4,23.1,22.6,-0.0,0.5,15.6
1686224400,23.1,0.4,23.1,22.6,-0.0,0.5,15.6
1686224520,23.1,0.5,23.1,22.6,-0.0,0.6,15.6
1686224640,23.1,0.5,23.1,22.6,-0.0,0.6,15.6
1686224760,23.1,0.5,23.1,22.6,-0.0,0.6,15.6
1686224880,23.1,0.6,23.1,22.6,-0.0,0.6,15.6
1686225000,23.1,0.7,23.1,22.6,-0.0,0.6,15.6
1686225120,23.1,0.7,23.1,22.6,-0.0,0.6,15.6
1686225240,23.1,0.8,23.1,22.6,-0.0,0.6,15.6
1686225360,23.1,1.0,23.1,22.6,-0.0,0.6,15.6
1686225480,23.1,1.1,23.1,22.6,-0.0,0.6,15.6
1686225600,23.1,1.4,23.1,22.6,-0.0,0.6,15.5
1686225720,23.1,1.8,23.1,22.6,-0.0,0.6,15.5
1686225840,23.1,2.3,23.1,22.6,-0.0,0.6,15.5
1686225960,23.1,3.0,23.1,22.6,-0.0,0.6,15.5
1686226080,23.1,4.1,23.1,22.6,-0.0,0.6,15.5
1686226200,23.1,5.5,23.1,22.6,-0.0,0.6,15.5
1686226320,23.1,7.6,23.1,22.6,-0.0,0.6,15.5
1686226440,23.1,10.4,23.1,22.6,-0.0,0.6,15.5
1686226560,23.1,14.2,23.1,22.6,-0.0,0.6,15.5
1686226680,23.1,18.2,23.1,22.6,-0.0,0.6,15.5
1686226800,23.1,21.9,23.1,22.6,-0.0,0.6,15.5
1686226920,23.1,23.9,23.1,22.6,-0.0,0.6,15.5
1686227040,23.1,23.4,23.1,22.6,-0.0,0.6,15.5
1686227160,23.1,23.4,23.1,22.6,-0.0,0.6,15.5
1686227280,23.1,23.4,23.1,22.6,-0.0,0.6,15.5
1686227400,23.1,23.4,23.1,22.6,0.0,0.6,15.5
1686227520,23.1,23.4,23.1,22.6,0.0,0.6,15.5
1686227640,23.1,23.4,23.1,22.6,0.0,0.6,15.5
1686227760,23.1,23.7,23.1,22.6,0.0,0.6,15.5
1686227880,23.1,24.8,23.1,22.6,0.0,0.5,15.5
1686228000,23.1,26.7,23.1,22.6,0.0,0.6,15.4
1686228120,23.1,27.5,23.1,22.6,0.0,0.5,15.4
1686228240,23.1,28.1,23.1,22.6,0.0,0.6,15.4
1686228360,23.1,28.5,23.1,22.6,0.0,0.6,15.4
1686228480,23.1,28.7,23.1,22.6,0.0,0.6,15.4
1686228600,23.1,28.9,23.1,22.6,0.0,0.6,15.4
1686228720,23.1,29.1,23.1,22.6,0.1,0.6,15.4
1686228840,23.1,29.4,23.1,22.6,0.1,0.6,15.4
1686228960,23.1,29.5,23.1,22.6,0.1,0.5,15.4
1686229080,23.1,29.7,23.1,22.6,0.1,0.6,15.4
1686229200,23.1,29.9,23.1,22.6,0.1,0.6,15.4
1686229320,23.1,30.1,23.1,22.6,0.1,0.6,15.4
1686229440,23.1,30.2,23.1,22.6,0.1,0.6,15.4
1686229560,23.1,30.4,23.1,22.6,0.1,0.5,15.4
1686229680,23.1,30.5,23.1,22.6,0.2,0.5,15.4
1686229800,23.1,30.6,23.1,22.6,0.2,0.6,15.4
1686229920,23.1,30.8,23.1,22.6,0.2,0.6,15.4
1686230040,23.1,30.8,23.1,22.6,0.2,0.5,15.4
1686230160,23.1,31.0,23.1,22.6,0.2,0.6,15.4
1686230280,23.2,31.1,23.1,22.6,0.2,0.6,15.4
1686230400,23.2,31.2,23.1,22.6,0.3,0.6,15.4
1686230520,23.2,31.2,23.2,22.6,0.3,0.6,15.4
1686230640,23.2,31.3,23.2,22.6,0.3,0.6,15.4
1686230760,23.2,31.1,23.2,22.6,0.3,0.6,15.4
1686230880,23.2,31.4,23.2,22.6,0.3,0.6,15.4
1686231000,23.2,26.0,23.2,22.6,0.4,0.6,15.4
1686231120,23.2,25.9,23.2,22.6,0.5,0.6,15.4
1686231240,23.2,26.3,23.2,22.6,0.5,0.6,15.4
1686231360,23.2,26.3,23.2,22.6,0.5,0.6,15.4
1686231480,23.3,26.4,23.2,22.6,0.6,0.6,15.4
1686231600,23.3,26.4,23.3,22.6,0.6,0.6,15.4
1686231720,23.3,26.4,23.3,22.6,0.5,0.5,15.4
1686231840,23.3,26.4,23.3,22.6,0.6,0.5,15.4
1686231960,23.3,26.5,23.3,22.6,0.6,0.5,15.4
1686232080,23.3,26.4,23.3,22.6,0.6,0.6,15.4
1686232200,23.3,26.6,23.3,22.6,0.6,0.6,15.4
1686232320,23.3,26.6,23.3,22.6,0.6,0.6,15.4
1686232440,23.3,26.6,23.3,22.6,0.7,0.5,15.4
1686232560,23.3,26.4,23.3,22.6,0.7,0.5,15.4
1686232680,23.4,26.8,23.4,22.6,0.7,0.5,15.4
1686232800,23.4,26.7,23.4,22.6,0.8,0.5,15.4
1686232920,23.4,26.6,23.4,22.6,0.8,0.5,15.4
1686233040,23.4,27.2,23.4,22.6,0.8,0.6,15.4
1686233160,23.4,27.2,23.4,22.6,0.9,0.6,15.4
1686233280,23.5,27.3,23.4,22.6,0.9,0.5,15.4
1686233400,23.5,27.1,23.4,22.6,0.8,0.5,15.4
1686233520,23.5,27.1,23.5,22.6,0.8,0.5,15.4
1686233640,23.5,27.2,23.5,22.6,0.9,0.5,15.4
1686233760,23.5,27.4,23.5,22.6,1.0,0.5,15.4
1686233880,23.5,27.1,23.5,22.6,1.1,0.5,15.4
1686234000,23.6,27.5,23.6,22.6,1.2,0.5,15.4
1686234120,23.6,27.8,23.6,22.6,1.3,0.5,15.4
1686234240,23.6,27.9,23.6,22.6,1.3,0.5,15.4
1686234360,23.7,27.9,23.7,22.6,1.4,0.5,15.4
1686234480,23.7,28.0,23.7,22.6,1.4,0.5,15.4
1686234600,23.8,28.0,23.8,22.6,1.5,0.5,15.4
1686234720,23.8,28.0,23.8,22.6,1.5,0.5,15.4
1686234840,23.8,38.8,23.8,22.6,1.6,0.5,15.4
1686234960,23.9,38.8,23.8,22.6,1.5,0.5,15.4
1686235080,23.9,39.1,23.9,22.6,1.5,0.5,15.4
1686235200,23.9,39.1,23.9,22.6,1.6,0.5,15.4
1686235320,23.9,38.9,23.9,22.6,1.6,0.5,15.4
1686235440,23.9,38.9,23.9,22.6,1.6,0.7,15.4
1686235560,24.0,38.9,23.9,22.6,1.7,0.7,15.4
1686235680,24.0,38.1,24.0,22.6,1.8,0.7,15.4
1686235800,24.0,38.8,24.0,22.6,1.8,0.7,15.4
1686235920,24.0,38.8,24.0,22.6,1.9,0.8,15.4
1686236040,24.0,39.2,24.0,22.6,1.9,0.9,15.4
1686236160,24.0,38.4,24.0,22.6,1.9,0.9,15.4
1686236280,24.1,38.4,24.0,22.6,1.9,0.9,15.4
1686236400,24.1,38.9,24.0,22.6,1.9,0.9,15.4
1686236520,24.1,38.5,24.1,22.6,2.0,1.0,15.4
1686236640,24.1,38.5,24.1,22.6,2.0,1.0,15.4
1686236760,24.1,38.8,24.1,22.6,2.0,0.9,15.4
1686236880,24.1,39.4,24.1,22.6,2.0,1.0,15.4
1686237000,24.1,39.4,24.1,22.6,2.0,1.0,15.4
1686237120,24.1,38.5,24.1,22.6,1.9,1.2,15.4
1686237240,24.1,38.9,24.1,22.6,1.9,1.2,15.4
1686237360,24.1,38.9,24.1,22.6,1.9,1.2,15.4
1686237480,24.1,39.4,24.0,22.6,1.8,1.2,15.4
1686237600,24.1,38.6,24.1,22.6,1.9,1.2,15.5
1686237720,24.1,38.6,24.1,22.6,1.9,1.2,15.5
1686237840,24.1,38.9,24.1,22.6,1.8,1.2,15.5
1686237960,24.1,38.3,24.0,22.6,1.7,1.2,15.5
1686238080,24.1,38.3,24.0,22.6,1.7,1.3,15.5
1686238200,24.1,38.6,24.0,22.6,1.8,1.3,15.5
1686238320,24.1,38.1,24.1,22.6,1.9,1.2,15.5
1686238440,24.1,38.1,24.0,22.6,1.8,1.4,15.5
1686238560,24.1,38.5,24.1,22.6,1.8,1.3,15.5
1686238680,24.1,39.1,24.1,22.6,1.8,1.2,15.5
1686238800,24.1,39.1,24.1,22.6,2.0,1.2,15.5
1686238920,24.2,38.6,24.2,22.6,2.4,1.2,15.5
1686239040,24.2,37.8,24.2,22.6,2.5,1.2,15.5
1686239160,24.2,37.8,24.2,22.6,2.5,1.5,15.5
1686239280,24.2,37.8,24.2,22.6,2.4,1.5,15.5
1686239400,24.2,38.2,24.2,22.6,2.5,1.5,15.5
1686239520,24.2,38.2,24.2,22.6,2.4,1.5,15.5
1686239640,24.2,37.4,24.1,22.6,2.2,1.7,15.5
1686239760,24.2,38.8,24.1,22.6,2.1,1.6,15.5
1686239880,24.2,38.8,24.2,22.6,2.2,1.5,15.5
1686240000,24.2,39.2,24.1,22.6,2.1,1.5,15.5
1686240120,24.1,39.5,24.1,22.6,1.9,1.6,15.5
1686240240,24.1,39.5,24.1,22.6,1.8,1.5,15.5
1686240360,24.1,38.4,24.1,22.6,1.8,1.6,15.5
1686240480,24.1,38.4,24.1,22.6,1.7,1.5,15.5
1686240600,24.1,38.9,24.0,22.6,1.7,1.7,15.5
1686240720,24.1,39.2,24.0,22.6,1.8,1.5,15.5
1686240840,24.1,39.2,24.0,22.6,1.9,1.6,15.5
1686240960,24.1,38.4,24.1,22.6,1.9,1.5,15.5
1686241080,24.1,38.8,24.0,22.6,1.8,1.7,15.5
1686241200,24.1,38.8,24.1,22.6,1.9,1.5,15.5
1686241320,24.1,38.4,24.1,22.6,2.2,1.5,15.6
1686241440,24.2,37.4,24.1,22.6,2.4,1.6,15.6
1686241560,24.2,37.4,24.1,22.6,2.2,1.5,15.6
1686241680,24.2,36.7,24.1,22.6,2.1,1.5,15.6
1686241800,24.2,38.6,24.1,22.6,2.1,1.5,15.6
1686241920,24.2,38.6,24.2,22.6,2.3,1.5,15.6
1686242040,24.2,37.5,24.2,22.6,2.3,1.5,15.6
1686242160,24.2,37.1,24.2,22.6,2.4,1.5,15.6
1686242280,24.2,37.1,24.2,22.6,2.3,1.5,15.6
1686242400,24.2,37.4,24.2,22.6,2.4,1.5,15.6
1686242520,24.3,38.6,24.3,22.6,2.8,1.5,15.6
1686242640,24.4,38.6,24.4,22.6,2.9,1.5,15.6
1686242760,24.4,38.5,24.4,22.6,2.9,1.5,15.6
1686242880,24.4,38.6,24.4,22.6,2.7,1.5,15.6
1686243000,24.4,38.6,24.3,22.6,2.4,1.5,15.6
1686243120,24.3,38.2,24.3,22.6,2.4,1.5,15.6
1686243240,24.3,37.4,24.3,22.6,2.4,1.5,15.6
1686243360,24.3,37.4,24.3,22.6,2.4,1.5,15.6
1686243480,24.3,38.2,24.3,22.6,2.4,1.5,15.6
1686243600,24.3,37.0,24.3,22.6,2.3,1.5,15.6
1686243720,24.3,37.0,24.3,22.6,2.3,1.5,15.6
1686243840,24.3,32.7,24.3,22.6,1.4,1.5,15.6
1686243960,24.4,38.6,24.4,22.6,2.7,1.5,15.6
1686244080,24.4,38.6,24.4,22.6,3.0,1.8,15.6
1686244200,24.5,38.4,24.4,22.6,3.2,1.8,15.6
1686244320,24.5,39.4,24.5,22.6,3.5,2.1,15.7
1686244440,24.4,39.4,24.4,22.6,3.6,2.8,15.7
1686244560,24.4,38.8,24.4,22.6,3.7,3.0,15.7
1686244680,24.3,38.7,24.3,22.6,3.5,3.1,15.7
1686244800,24.4,38.7,24.3,22.6,3.8,3.0,15.7
1686244920,24.5,38.8,24.4,22.6,4.2,3.0,15.7
1686245040,24.5,39.1,24.5,22.6,4.5,3.0,15.7
1686245160,24.6,39.1,24.6,22.6,4.8,3.0,15.7
1686245280,24.6,35.7,24.6,22.6,4.6,3.0,15.7
1686245400,24.6,35.7,24.5,22.6,4.4,3.0,15.7
1686245520,24.6,35.0,24.6,22.6,4.6,3.0,15.8
1686245640,24.7,37.9,24.7,22.6,5.8,3.8,15.8
1686245760,24.7,37.9,24.7,22.6,5.7,4.2,15.8
1686245880,24.8,38.6,24.8,22.6,6.2,4.2,15.8
1686246000,24.7,38.0,24.7,22.6,5.6,4.2,15.9
1686246125,24.7,38.0,24.6,22.6,5.4,4.2,15.9
1686246240,24.6,37.3,24.6,22.6,5.4,4.1,15.9
1686246360,25.2,39.2,25.2,22.6,7.2,3.4,15.9
1686246480,25.2,39.2,25.2,22.6,6.7,3.4,16.0
1686246600,25.0,38.2,25.0,22.6,5.9,3.5,16.0
1686246720,25.2,38.1,25.2,22.6,6.8,3.5,16.0
1686246840,25.3,38.1,25.2,22.6,6.7,3.5,16.0
1686246960,25.1,38.3,25.1,22.6,6.1,3.5,16.1
1686247080,25.2,38.3,25.2,22.6,6.7,3.5,16.1
1686247200,25.1,38.3,25.0,22.6,5.9,3.4,16.1
1686247320,25.2,38.3,25.1,22.6,6.2,3.4,16.1
1686247440,25.4,38.5,25.4,22.6,7.3,3.4,16.2
1686247565,25.9,38.3,25.8,22.6,8.5,3.3,16.2
1686247680,25.4,38.6,25.4,22.6,6.8,3.3,16.2
1686247800,25.5,38.7,25.4,22.6,6.5,2.8,16.2
1686247920,27.0,38.6,26.9,22.6,12.6,2.8,16.3
1686248040,26.0,37.9,26.0,22.6,7.7,2.7,16.4
1686248160,27.0,37.6,27.0,22.6,12.3,2.7,16.4
1686248280,25.8,37.6,25.7,22.6,7.2,2.7,16.4
1686248400,25.6,38.4,25.6,22.6,6.0,2.8,16.4
1686248520,25.5,38.4,25.5,22.6,5.6,2.8,16.5
1686248640,25.5,37.1,25.5,22.6,5.8,2.8,16.5
1686248760,26.1,37.6,26.0,22.6,8.5,2.8,16.5
1686248880,26.3,37.5,26.3,22.6,9.8,2.8,16.5
1686249000,26.0,38.4,26.0,22.6,8.0,2.9,16.6
1686249120,26.7,38.2,26.7,22.6,11.4,3.1,16.6
1686249240,26.2,38.2,26.2,22.6,9.0,2.7,16.6
1686249360,26.6,37.7,26.6,22.6,10.2,2.7,16.7
1686249480,26.6,37.4,26.5,22.6,9.3,2.7,16.7
1686249600,26.7,37.4,26.7,22.6,10.3,2.7,16.7
1686249720,26.4,37.3,26.4,22.6,9.1,2.8,16.8
1686249840,26.1,36.8,26.0,22.6,7.1,2.8,16.8
1686249960,25.8,36.7,25.8,22.6,5.9,2.8,16.8
1686250080,26.5,38.0,26.5,22.6,10.2,2.7,16.8
1686250200,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1686250320,25.8,38.0,25.8,22.6,5.3,2.8,16.9
1686250440,26.1,38.4,26.1,22.6,8.2,2.9,16.9
1686250560,27.8,37.8,27.8,22.6,10.3,2.6,16.9
1686250680,28.1,37.8,28.1,22.6,10.4,2.6,16.9
1686250800,28.1,38.1,28.1,22.6,10.4,2.6,17.0
1686250920,28.0,38.2,28.0,22.6,10.1,2.6,17.0
1686251040,28.0,38.2,28.0,22.6,10.1,2.5,17.0
1686251160,28.2,38.1,28.2,22.6,10.6,2.5,17.0
1686251280,28.2,39.1,28.2,22.6,10.5,2.6,17.0
1686251400,28.1,39.1,28.1,22.6,10.3,2.5,17.1
1686251520,27.5,38.7,27.5,22.6,10.1,2.7,17.1
1686251640,28.0,38.2,28.0,22.6,10.6,2.6,17.1
1686251760,28.1,38.2,28.0,22.6,9.8,2.6,17.2
1686251880,26.7,38.8,26.7,22.6,7.2,2.7,17.2
1686252000,26.6,37.3,26.5,22.6,6.7,2.7,17.2
1686252120,28.8,37.3,28.8,22.6,12.1,2.5,17.3
1686252240,28.3,39.1,28.2,22.6,11.0,2.6,17.3
1686252360,28.2,39.1,28.2,22.6,10.7,2.6,17.3
1686252480,28.2,39.0,28.2,22.6,10.7,2.6,17.3
1686252600,26.8,39.1,26.8,22.6,5.5,2.7,17.4
1686252720,27.9,39.1,27.9,22.6,10.9,2.6,17.4
1686252840,28.0,38.6,28.0,22.6,10.5,2.6,17.4
1686252960,28.1,38.6,28.0,22.6,10.7,2.6,17.5
1686253080,28.1,38.6,28.1,22.6,10.6,2.6,17.5
1686253200,27.9,38.6,27.9,22.6,10.2,2.6,17.5
1686253320,28.1,38.7,28.1,22.6,10.7,2.6,17.5
1686253440,28.1,38.8,28.1,22.6,10.6,2.6,17.5
1686253560,27.2,38.9,27.1,22.6,5.3,2.6,17.6
1686253680,26.5,36.8,26.5,22.6,6.1,2.7,17.6
1686253800,26.4,36.8,26.4,22.6,5.1,2.7,17.6
1686253920,26.7,37.6,26.7,22.6,7.1,2.7,17.7
1686254040,28.4,39.1,28.4,22.6,12.5,2.5,17.7
1686254160,28.7,39.2,28.7,22.6,12.4,2.5,17.7
1686254280,27.9,39.1,27.9,22.6,8.6,2.6,17.7
1686254400,26.5,37.0,26.5,22.6,5.3,2.8,17.8
1686254520,28.0,36.9,28.0,22.6,10.1,2.6,17.8
1686254640,28.8,38.7,28.8,22.6,11.9,2.5,17.8
1686254760,28.4,39.5,28.3,22.6,10.9,2.5,17.8
1686254880,28.0,39.5,28.0,22.6,8.9,2.6,17.8
1686255000,27.9,37.5,27.9,22.6,11.5,2.6,17.8
1686255120,27.7,37.1,27.7,22.6,11.8,2.6,17.9
1686255240,27.4,36.9,27.3,22.6,8.0,2.6,17.9
1686255360,27.0,37.2,26.9,22.6,7.4,2.7,17.9
1686255480,28.3,39.6,28.3,22.6,11.0,2.6,17.9
1686255600,28.1,37.3,28.1,22.6,10.6,2.6,17.9
1686255720,29.0,38.7,29.0,22.6,11.9,2.5,18.0
1686255840,28.6,39.3,28.6,22.6,11.4,2.6,18.0
1686255960,28.7,39.3,28.7,22.6,11.2,2.5,18.0
1686256080,28.3,40.0,28.3,22.6,10.3,2.5,18.0
1686256200,28.4,39.3,28.4,22.6,10.6,2.5,18.0
1686256320,28.3,39.3,28.2,22.6,10.1,2.6,18.1
1686256440,28.3,39.1,28.3,22.6,10.2,2.6,18.1
1686256560,28.1,39.2,28.1,22.6,9.1,2.6,18.1
1686256680,28.2,39.4,28.2,22.6,10.3,2.6,18.2
1686256800,28.5,39.1,28.5,22.6,10.7,2.5,18.2
1686256920,27.0,37.0,27.0,22.6,5.0,2.7,18.2
1686257040,26.6,37.0,26.6,22.6,4.6,2.7,18.2
1686257160,28.0,37.1,28.0,22.6,11.3,2.6,18.3
1686257280,26.8,39.3,26.8,22.6,4.5,2.7,18.3
1686257400,26.6,39.3,26.6,22.6,4.7,2.8,18.3
1686257520,27.6,38.1,27.6,22.6,8.3,2.6,18.3
1686257640,26.8,36.8,26.8,22.6,5.4,2.7,18.3
1686257760,26.9,36.8,26.9,22.6,4.5,2.7,18.3
1686257880,27.2,36.9,27.2,22.6,6.5,2.7,18.4
1686258000,26.5,34.8,26.4,22.6,3.5,2.7,18.4
1686258120,26.3,34.8,26.3,22.6,3.5,2.8,18.4
1686258240,26.5,35.3,26.5,22.6,5.6,2.7,18.4
1686258360,28.5,39.5,28.5,22.6,11.2,2.6,18.4
1686258480,27.0,38.1,27.0,22.6,4.8,2.7,18.4
1686258600,27.4,37.7,27.4,22.6,7.6,2.6,18.4
1686258720,28.6,37.8,28.6,22.6,10.6,2.5,18.4
1686258840,28.5,39.2,28.5,22.6,10.0,2.6,18.4
1686258960,28.6,39.0,28.6,22.6,10.0,2.5,18.5
1686259080,27.5,39.0,27.5,22.6,4.0,2.6,18.5
1686259200,28.2,36.8,28.2,22.6,9.8,2.6,18.5
1686259320,27.8,38.1,27.8,22.6,9.2,2.7,18.5
1686259440,29.0,40.2,29.0,22.6,10.5,2.5,18.5
1686259560,27.2,38.3,27.2,22.6,5.0,2.6,18.6
1686259680,27.3,37.1,27.3,22.6,7.2,2.6,18.6
1686259800,27.8,37.2,27.7,22.6,7.4,2.6,18.6
1686259920,27.8,37.0,27.8,22.6,8.3,2.6,18.6
1686260040,28.9,39.3,28.9,22.6,10.1,2.5,18.6
1686260160,28.9,39.8,28.9,22.6,9.7,2.5,18.7
1686260280,27.5,38.0,27.5,22.6,5.9,2.6,18.7
1686260400,28.9,38.0,28.9,22.6,9.9,2.5,18.7
1686260520,28.6,39.3,28.6,22.6,9.2,2.5,18.7
1686260640,28.8,39.0,28.7,22.6,9.4,2.5,18.8
1686260760,28.7,39.0,28.7,22.6,9.3,2.5,18.8
1686260880,28.8,38.9,28.8,22.6,9.2,2.5,18.8
1686261000,28.6,38.9,28.6,22.6,8.6,2.5,18.8
1686261120,28.9,38.9,28.9,22.6,9.3,2.5,18.8
1686261240,28.9,39.1,28.9,22.6,9.5,2.5,18.9
1686261360,27.8,38.8,27.8,22.6,3.8,2.6,18.9
1686261480,28.8,38.8,28.8,22.6,9.0,2.5,18.9
1686261600,28.8,38.8,28.8,22.6,9.1,2.6,19.0
1686261720,28.8,38.2,28.8,22.6,9.1,2.5,19.0
1686261840,28.9,38.1,28.9,22.6,9.0,2.5,19.0
1686261960,27.9,37.1,27.9,22.6,6.2,2.6,19.1
1686262080,28.7,38.9,28.7,22.6,8.9,2.5,19.1
1686262200,28.5,38.9,28.4,22.6,8.3,2.5,19.1
1686262320,27.8,38.2,27.8,22.6,3.3,2.6,19.2
1686262440,28.5,38.1,28.5,22.6,8.4,2.6,19.2
1686262560,28.2,38.1,28.2,22.6,7.9,2.6,19.2
1686262680,28.6,37.8,28.6,22.6,8.7,2.5,19.3
1686262800,28.5,37.6,28.4,22.6,8.5,2.6,19.3
1686262920,28.3,37.6,28.3,22.6,7.7,2.5,19.3
1686263040,28.7,38.1,28.7,22.6,8.8,2.5,19.4
1686263160,28.5,38.4,28.5,22.6,8.0,2.5,19.4
1686263280,28.6,38.5,28.5,22.6,8.5,2.7,19.4
1686263400,28.4,38.4,28.3,22.6,7.4,3.0,19.5
1686263520,28.6,38.3,28.6,22.6,8.4,2.5,19.5
1686263640,28.7,38.4,28.7,22.6,8.4,2.5,19.5
1686263760,28.7,38.4,28.7,22.6,8.4,2.5,19.6
1686263880,28.5,38.4,28.5,22.6,8.2,2.5,19.6
1686264000,28.7,38.2,28.6,22.6,8.2,2.5,19.7
1686264120,28.7,38.3,28.7,22.6,8.1,2.5,19.7
1686264240,28.6,38.3,28.6,22.6,8.0,2.5,19.8
1686264360,28.6,38.0,28.6,22.6,8.1,2.5,19.8
1686264480,28.6,38.0,28.5,22.6,7.9,2.5,19.8
1686264600,28.6,38.0,28.5,22.6,7.9,2.5,19.9
1686264720,28.6,37.8,28.6,22.6,8.0,2.5,19.9
1686264840,28.6,38.0,28.6,22.6,8.1,2.5,20.0
1686264960,28.5,37.9,28.5,22.6,8.6,2.5,20.0
1686265080,27.1,38.1,27.0,22.6,2.9,2.7,20.1
1686265200,27.6,38.1,27.6,22.6,7.7,3.1,20.1
1686265320,27.8,38.0,27.7,22.6,7.3,2.6,20.1
1686265440,27.7,38.1,27.6,22.6,6.8,2.6,20.2
1686265560,27.7,38.4,27.6,22.6,6.9,2.6,20.2
1686265680,27.5,38.4,27.5,22.6,6.3,2.6,20.2
1686265800,27.5,38.7,27.5,22.6,6.3,2.6,20.3
1686265920,27.5,39.1,27.5,22.6,6.7,2.6,20.3
1686266040,27.6,39.1,27.5,22.6,6.6,2.7,20.3
1686266160,27.5,38.8,27.5,22.6,6.5,2.6,20.3
1686266280,27.4,39.2,27.4,22.6,6.3,3.1,20.3
1686266400,27.4,39.2,27.4,22.6,5.9,2.6,20.4
1686266520,27.4,39.1,27.4,22.6,6.0,2.6,20.4
1686266640,27.3,39.0,27.3,22.6,5.7,2.6,20.4
1686266760,27.3,39.0,27.3,22.6,5.8,2.6,20.5
1686266880,27.3,38.9,27.2,22.6,5.6,2.6,20.5
1686267000,27.2,38.8,27.1,22.6,5.5,3.2,20.5
1686267120,27.2,38.8,27.2,22.6,5.8,2.7,20.5
1686267240,27.4,38.9,27.4,22.6,6.2,2.7,20.6
1686267360,27.5,39.3,27.5,22.6,6.5,2.6,20.6
1686267480,27.5,39.3,27.5,22.6,6.4,2.7,20.6
1686267600,27.5,38.7,27.5,22.6,6.3,2.7,20.7
1686267720,27.5,39.3,27.5,22.6,6.1,2.6,20.7
1686267840,27.4,39.3,27.4,22.6,5.9,2.6,20.8
1686267960,27.4,38.2,27.4,22.6,5.8,2.6,20.8
1686268080,27.4,39.2,27.4,22.6,5.8,2.6,20.8
1686268200,27.4,39.2,27.4,22.6,5.7,2.6,20.9
1686268320,27.4,39.1,27.4,22.6,5.7,2.6,20.9
1686268440,27.4,39.1,27.4,22.6,5.6,2.6,21.0
1686268560,27.4,39.1,27.3,22.6,5.6,2.7,21.0
1686268680,27.4,39.0,27.3,22.6,5.6,2.6,21.0
1686268800,27.3,39.0,27.3,22.6,5.4,2.6,21.1
1686268920,27.3,38.9,27.2,22.6,5.2,2.6,21.1
1686269040,27.2,37.9,27.2,22.6,5.1,2.6,21.1
1686269160,27.2,37.9,27.2,22.6,4.9,2.7,21.2
1686269280,27.2,37.9,27.2,22.6,5.0,2.6,21.2
1686269400,27.0,37.2,27.0,22.6,4.6,2.6,21.2
1686269520,26.9,37.1,26.9,22.6,4.3,2.6,21.3
1686269640,26.5,37.1,26.5,22.6,1.9,2.7,21.3
1686269760,26.7,39.0,26.6,22.6,4.0,2.7,21.3
1686269880,26.7,36.3,26.6,22.6,4.1,2.7,21.3
1686270000,26.6,35.8,26.6,22.6,3.7,2.7,21.3
1686270120,26.6,39.0,26.5,22.6,3.8,2.7,21.3
1686270240,26.6,36.5,26.6,22.6,4.1,2.6,21.3
1686270360,26.6,36.5,26.6,22.6,4.1,2.7,21.3
1686270480,26.6,37.0,26.6,22.6,4.1,2.7,21.3
1686270600,26.6,35.6,26.6,22.6,3.9,2.7,21.4
1686270720,26.6,35.3,26.6,22.6,4.0,2.8,21.4
1686270840,26.6,36.4,26.6,22.6,3.9,2.7,21.4
1686270960,26.6,35.7,26.5,22.6,3.8,2.7,21.4
1686271080,26.5,35.7,26.5,22.6,3.7,2.7,21.4
1686271200,26.5,38.6,26.5,22.6,3.5,2.7,21.5
1686271320,26.5,38.6,26.4,22.6,3.3,2.7,21.5
1686271440,26.4,39.0,26.4,22.6,3.2,2.7,21.5
1686271560,26.4,39.0,26.4,22.6,3.4,2.7,21.5
1686271680,26.4,39.0,26.4,22.6,3.3,2.8,21.5
1686271800,26.4,38.4,26.4,22.6,3.2,2.7,21.6
1686271920,26.4,38.8,26.3,22.6,3.1,2.7,21.6
1686272040,26.3,38.8,26.3,22.6,2.9,2.7,21.6
1686272160,26.3,38.8,26.3,22.6,2.9,2.7,21.6
1686272280,26.3,38.8,26.2,22.6,2.8,2.7,21.7
1686272400,26.3,38.3,26.2,22.6,2.7,2.7,21.7
1686272520,26.2,38.9,26.2,22.6,2.6,2.7,21.7
1686272640,26.2,38.9,26.2,22.6,2.5,2.8,21.7
1686272760,26.2,37.9,26.1,22.6,2.4,2.7,21.7
1686272880,26.1,38.5,26.1,22.6,2.3,2.8,21.7
1686273000,26.1,38.5,26.1,22.6,2.3,2.8,21.8
1686273120,26.1,37.1,26.1,22.6,2.2,2.7,21.8
1686273240,26.1,37.8,26.0,22.6,2.1,2.7,21.8
1686273360,26.0,37.8,26.0,22.6,2.0,2.7,21.8
1686273480,26.0,36.7,26.0,22.6,1.9,2.7,21.8
1686273600,26.0,36.1,26.0,22.6,1.8,2.7,21.8
1686273720,26.0,36.1,25.9,22.6,1.7,2.8,21.8
1686273840,25.9,34.9,25.9,22.6,1.6,2.8,21.8
1686273960,25.9,38.1,25.9,22.6,1.5,2.8,21.8
1686274080,25.9,39.0,25.9,22.6,1.5,2.7,21.7
1686274200,25.9,38.6,25.9,22.6,1.4,2.8,21.8
1686274320,25.9,38.6,25.8,22.6,1.3,2.8,21.7
1686274440,25.8,38.7,25.8,22.6,1.2,2.7,21.7
1686274560,25.8,37.5,25.8,22.6,1.2,2.8,21.7
1686274680,25.8,37.5,25.8,22.6,1.1,2.8,21.7
1686274800,25.8,36.9,25.8,22.6,1.1,2.8,21.7
1686274920,25.8,37.5,25.7,22.6,1.0,2.7,21.7
1686275040,25.8,37.5,25.7,22.6,1.0,2.8,21.7
1686275160,25.8,37.7,25.7,22.6,1.0,2.7,21.7
1686275280,25.7,37.8,25.7,22.6,0.9,2.8,21.7
1686275400,25.7,37.8,25.6,22.6,0.9,3.4,21.6
1686275520,25.6,37.5,25.6,22.6,0.8,3.3,21.6
1686275640,25.7,37.7,25.6,22.6,0.8,2.8,21.6
1686275760,25.7,37.7,25.6,22.6,0.8,2.8,21.6
1686275880,25.6,38.2,25.6,22.6,0.8,2.7,21.6
1686276000,25.6,37.1,25.6,22.6,0.7,2.8,21.6
1686276120,25.5,37.1,25.5,22.6,0.7,3.4,21.6
1686276240,25.5,37.6,25.5,22.6,0.7,3.1,21.6
1686276360,25.5,38.1,25.5,22.6,0.7,2.9,21.6
1686276480,25.5,38.1,25.5,22.6,0.6,2.9,21.6
1686276600,25.5,37.5,25.5,22.6,0.6,2.8,21.5
1686276720,25.5,37.7,25.5,22.6,0.6,2.8,21.5
1686276840,25.5,37.7,25.5,22.6,0.6,3.0,21.5
1686276960,25.5,37.2,25.4,22.6,0.5,3.2,21.5
1686277080,25.4,37.6,25.4,22.6,0.5,3.4,21.5
1686277200,25.4,37.6,25.3,22.6,0.5,4.1,21.5
1686277320,25.3,37.4,25.3,22.6,0.5,4.0,21.5
1686277440,25.4,37.1,25.3,22.6,0.4,3.2,21.5
1686277560,25.4,37.1,25.4,22.6,0.4,2.9,21.5
1686277680,25.3,36.3,25.3,22.6,0.3,3.2,21.5
1686277800,25.3,31.2,25.3,22.6,0.3,3.1,21.5
1686277920,25.2,31.2,25.2,22.6,0.3,4.1,21.5
1686278040,25.2,31.1,25.2,22.6,0.3,4.1,21.5
1686278160,25.2,31.0,25.2,22.6,0.2,3.5,21.4
1686278280,25.2,30.8,25.2,22.6,0.2,3.6,21.4
1686278400,25.2,30.6,25.2,22.6,0.2,3.3,21.4
1686278520,25.2,30.3,25.2,22.6,0.1,2.9,21.4
1686278640,25.1,30.1,25.1,22.6,0.1,4.2,21.4
1686278760,25.1,30.0,25.1,22.6,0.1,4.1,21.4
1686278880,25.1,30.0,25.1,22.6,0.1,3.5,21.3
1686279000,25.1,29.8,25.0,22.6,0.1,4.1,21.3
1686279120,25.0,29.5,25.0,22.6,0.1,4.1,21.3
1686279240,25.0,29.4,25.0,22.6,0.0,4.2,21.3
1686279360,25.0,29.2,25.0,22.6,0.0,4.1,21.3
1686279480,25.0,28.8,25.0,22.6,0.0,4.1,21.3
1686279600,25.1,28.5,25.1,22.6,0.0,2.9,21.2
1686279720,25.0,28.2,25.0,22.6,0.0,3.5,21.2
1686279840,25.0,27.6,25.0,22.6,0.0,4.1,21.2
1686279960,25.0,25.8,24.9,22.6,-0.0,4.1,21.2
1686280080,24.9,25.3,24.9,22.6,-0.0,4.1,21.2
1686280200,24.9,25.3,24.9,22.6,-0.0,4.1,21.2
1686280320,24.9,25.3,24.9,22.6,-0.0,3.6,21.2
1686280440,25.0,25.3,24.9,22.6,-0.0,3.5,21.1
1686280560,24.9,25.3,24.9,22.6,-0.0,4.0,21.1
1686280680,24.9,25.3,24.9,22.6,-0.0,3.4,21.1
1686280800,24.8,25.2,24.8,22.6,-0.0,4.1,21.1
1686280920,24.8,20.2,24.8,22.6,0.0,4.2,21.1
1686281040,24.8,16.3,24.8,22.6,0.0,3.6,21.1
1686281160,24.9,12.3,24.8,22.6,0.0,3.5,21.0
1686281280,24.9,8.7,24.9,22.6,0.0,3.2,21.0
1686281400,24.9,5.9,24.9,22.6,0.0,2.9,21.0
1686281520,24.8,4.1,24.8,22.6,0.0,4.0,21.0
1686281640,24.7,2.8,24.7,22.6,0.0,4.1,21.0
1686281760,24.7,2.0,24.7,22.6,0.0,4.1,21.0
1686281880,24.7,1.4,24.7,22.6,0.0,3.9,21.0
1686282000,24.7,1.1,24.7,22.6,0.0,4.0,20.9
1686282120,24.7,0.9,24.7,22.6,0.0,3.5,20.9
1686282240,24.7,0.7,24.7,22.6,0.0,3.5,20.9
1686282360,24.6,0.6,24.6,22.6,0.0,4.1,20.9
1686282480,24.6,0.5,24.6,22.6,0.0,4.1,20.9
1686282600,24.6,0.4,24.6,22.6,0.0,4.1,20.9
1686282720,24.6,0.4,24.6,22.6,0.0,4.0,20.9
1686282840,24.6,0.4,24.6,22.6,0.0,2.9,20.8
1686282960,24.6,0.3,24.6,22.6,0.0,3.4,20.8
1686283080,24.5,0.3,24.5,22.6,0.0,4.1,20.8
1686283200,24.5,0.3,24.5,22.6,0.0,4.1,20.8
1686283320,24.4,0.3,24.4,22.6,0.0,4.0,20.8
1686283440,24.4,0.3,24.4,22.6,0.0,4.1,20.8
1686283560,24.4,0.3,24.4,22.6,-0.0,4.2,20.8
1686283680,24.4,0.3,24.4,22.6,0.0,3.6,20.8
1686283800,24.4,0.3,24.4,22.6,0.0,3.4,20.7
1686283920,24.4,0.3,24.4,22.6,0.0,2.9,20.7
1686284040,24.3,0.3,24.3,22.6,-0.0,3.4,20.7
1686284160,24.2,0.3,24.1,22.6,0.0,4.1,20.7
1686284280,24.1,0.3,24.1,22.6,-0.0,4.2,20.7
1686284400,24.0,0.3,24.0,22.6,0.0,4.2,20.7
1686284520,24.0,0.3,24.0,22.6,0.0,4.1,20.7
1686284640,24.0,0.3,24.0,22.6,-0.0,4.2,20.7
1686284760,24.0,0.3,24.0,22.6,0.0,3.2,20.7
1686284880,23.9,0.3,23.9,22.6,0.0,4.2,20.6
1686285000,24.0,0.3,24.0,22.6,0.0,3.0,20.6
1686285120,24.0,0.3,24.0,22.6,0.0,2.9,20.6
1686285240,24.0,0.3,24.0,22.6,0.0,3.1,20.6
1686285360,24.0,0.3,24.0,22.6,-0.0,2.9,20.6
1686285480,24.0,0.3,24.0,22.6,0.0,2.4,20.6
1686285600,24.0,0.3,24.0,22.6,0.0,2.4,20.6
1686285720,24.0,0.3,24.0,22.6,-0.0,2.9,20.6
1686285840,24.0,0.3,24.0,22.6,0.0,2.4,20.5
1686285960,23.9,0.3,23.9,22.6,0.0,3.0,20.5
1686286080,23.9,0.3,23.9,22.6,-0.0,3.0,20.5
1686286200,23.9,0.3,23.9,22.6,0.0,3.0,20.5
1686286320,23.9,0.3,23.8,22.6,0.0,3.0,20.5
1686286440,23.8,0.3,23.8,22.6,-0.0,3.1,20.5
1686286560,23.9,0.3,23.9,22.6,-0.0,2.3,20.5
1686286680,23.8,0.3,23.8,22.6,0.0,2.9,20.5
1686286800,23.8,0.3,23.8,22.6,0.0,2.9,20.5
1686286920,23.9,0.3,23.9,22.6,-0.0,1.7,20.4
1686287040,23.9,0.3,23.9,22.6,-0.0,1.8,20.4
1686287160,23.9,0.3,23.9,22.6,0.0,1.7,20.4
1686287280,23.9,0.3,23.9,22.6,-0.0,1.7,20.4
1686287400,23.9,0.3,23.9,22.6,-0.0,1.7,20.4
1686287520,23.9,0.3,23.9,22.6,-0.0,1.7,20.4
1686287640,23.9,0.3,23.9,22.6,0.0,1.7,20.4
1686287760,23.8,0.3,23.9,22.6,-0.0,1.9,20.4
1686287880,23.9,0.3,23.9,22.6,-0.0,1.8,20.4
1686288000,23.9,0.3,23.9,22.6,-0.0,1.8,20.4
1686288120,23.9,0.3,23.9,22.6,0.0,1.8,20.4
1686288240,23.9,0.3,23.9,22.6,0.0,1.8,20.3
1686288360,23.8,0.3,23.8,22.6,-0.0,1.8,20.3
1686288480,23.8,0.3,23.8,22.6,-0.0,1.9,20.3
1686288600,23.8,0.3,23.8,22.6,0.0,1.9,20.3
1686288720,23.8,0.3,23.8,22.6,0.0,1.8,20.3
1686288840,23.8,0.3,23.8,22.6,-0.0,1.8,20.3
1686288960,23.8,0.3,23.8,22.6,-0.0,1.8,20.3
1686289080,23.7,0.3,23.7,22.6,0.0,1.8,20.3
1686289200,23.7,0.3,23.7,22.6,0.0,1.8,20.3
1686289320,23.7,0.3,23.7,22.6,0.0,1.7,20.3
1686289440,23.7,0.3,23.7,22.6,-0.0,1.8,20.3
1686289560,23.7,0.3,23.7,22.6,0.0,1.7,20.3
1686289680,23.7,0.3,23.7,22.6,0.0,1.5,20.3
1686289800,23.7,0.3,23.7,22.6,0.0,1.4,20.3
1686289920,23.7,0.3,23.7,22.6,0.0,1.5,20.2
1686290040,23.7,0.3,23.7,22.6,-0.0,1.4,20.2
1686290160,23.7,0.3,23.7,22.6,-0.0,1.5,20.2
1686290280,23.7,0.3,23.7,22.6,-0.0,1.5,20.2
1686290400,23.7,0.3,23.7,22.6,0.0,1.5,20.2
1686290520,23.7,0.3,23.7,22.6,-0.0,1.5,20.2
1686290640,23.7,0.3,23.7,22.6,-0.0,1.4,20.2
1686290760,23.7,0.3,23.7,22.6,-0.0,1.4,20.2
1686290880,23.7,0.3,23.7,22.6,-0.0,1.4,20.2
1686291000,23.7,0.3,23.7,22.6,-0.0,1.4,20.2
1686291120,23.7,0.3,23.7,22.6,-0.0,1.4,20.2
1686291240,23.7,0.3,23.7,22.6,-0.0,1.4,20.2
1686291360,23.7,0.3,23.7,22.6,0.0,1.5,20.2
1686291480,23.7,0.3,23.7,22.6,0.0,1.6,20.2
1686291600,23.7,0.3,23.7,22.6,-0.0,1.4,20.2
1686291720,23.7,0.3,23.7,22.6,-0.0,1.4,20.2
1686291840,23.7,0.3,23.7,22.6,-0.0,1.4,20.2
1686291960,23.7,0.3,23.7,22.6,-0.0,1.4,20.1
1686292080,23.7,0.3,23.7,22.6,0.0,1.4,20.1
1686292200,23.6,0.3,23.7,22.6,-0.0,1.4,20.1
1686292320,23.6,0.3,23.6,22.6,-0.0,1.4,20.1
1686292440,23.6,0.3,23.6,22.6,-0.0,1.6,20.1
1686292560,23.6,0.3,23.6,22.6,0.0,1.5,20.1
1686292680,23.6,0.2,23.6,22.6,-0.0,1.4,20.1
1686292800,23.6,0.3,23.6,22.6,-0.0,1.4,20.1
1686292920,23.6,0.3,23.6,22.6,-0.0,1.6,20.1
1686293040,23.6,0.3,23.6,22.6,0.0,1.5,20.1
1686293160,23.6,0.2,23.6,22.6,-0.0,1.4,20.1
1686293280,23.6,0.3,23.6,22.6,-0.0,1.5,20.1
1686293400,23.6,0.3,23.6,22.6,-0.0,1.4,20.1
1686293520,23.6,0.3,23.6,22.6,0.0,1.2,20.1
1686293640,23.6,0.3,23.6,22.6,-0.0,1.3,20.1
1686293760,23.6,0.3,23.7,22.6,-0.0,1.2,20.1
1686293880,23.6,0.3,23.6,22.6,-0.0,1.2,20.0
1686294000,23.6,0.3,23.6,22.6,0.0,1.2,20.0
1686294120,23.6,0.3,23.6,22.6,0.0,1.2,20.0
1686294240,23.6,0.2,23.6,22.6,-0.0,1.2,20.0
1686294360,23.6,0.3,23.6,22.6,-0.0,1.2,20.0
1686294480,23.6,0.3,23.6,22.6,-0.0,1.2,20.0
1686294600,23.6,0.3,23.6,22.6,0.0,1.2,20.0
1686294720,23.6,0.3,23.6,22.6,0.0,1.3,20.0
1686294840,23.6,0.3,23.6,22.6,-0.0,1.2,20.0
1686294960,23.6,0.3,23.6,22.6,-0.0,1.4,20.0
1686295080,23.6,0.3,23.6,22.6,0.0,1.2,20.0
1686295200,23.6,0.3,23.6,22.6,0.0,1.4,20.0
1686295320,23.6,0.3,23.6,22.6,-0.0,1.2,20.0
1686295440,23.6,0.3,23.6,22.6,-0.0,1.3,20.0
1686295560,23.6,0.3,23.6,22.6,0.0,1.2,20.0
1686295680,23.6,0.3,23.6,22.6,0.0,1.3,19.9
1686295800,23.6,0.3,23.6,22.6,-0.0,1.2,19.9
1686295920,23.6,0.2,23.6,22.6,-0.0,1.2,19.9
1686296040,23.6,0.3,23.6,22.6,-0.0,1.2,19.9
1686296160,23.6,0.3,23.6,22.6,-0.0,1.3,19.9
1686296280,23.6,0.3,23.6,22.6,-0.0,1.2,19.9
1686296400,23.6,0.3,23.6,22.6,0.0,1.2,19.9
1686296520,23.6,0.2,23.6,22.6,-0.0,1.2,19.9
1686296640,23.6,0.3,23.6,22.6,-0.0,1.2,19.9
1686296760,23.6,0.3,23.6,22.6,-0.0,1.2,19.9
1686296880,23.6,0.3,23.6,22.6,-0.0,1.3,19.9
1686297000,23.6,0.3,23.6,22.6,0.0,1.2,19.9
1686297120,23.6,0.3,23.5,22.6,0.0,1.4,19.8
1686297240,23.6,0.3,23.6,22.6,-0.0,1.3,19.8
1686297360,23.6,0.3,23.6,22.6,-0.0,1.2,19.8
1686297480,23.6,0.3,23.6,22.6,0.0,1.2,19.8
1686297600,23.6,0.3,23.6,22.6,0.0,1.2,19.8
1686297720,23.6,0.3,23.6,22.6,-0.0,1.2,19.8
1686297840,23.6,0.3,23.6,22.6,-0.0,1.2,19.8
1686297960,23.5,0.3,23.5,22.6,-0.0,1.4,19.8
1686298080,23.6,0.3,23.6,22.6,-0.0,1.2,19.8
1686298200,23.6,0.3,23.6,22.6,0.0,1.2,19.8
1686298320,23.5,0.2,23.6,22.6,-0.0,1.2,19.8
1686298440,23.6,0.3,23.6,22.6,-0.0,1.2,19.8
1686298560,23.6,0.3,23.6,22.6,0.0,1.2,19.8
1686298680,23.5,0.3,23.5,22.6,-0.0,1.4,19.8
1686298800,23.5,0.3,23.5,22.6,-0.0,1.4,19.8
1686298920,23.5,0.3,23.5,22.6,0.0,1.2,19.7
1686299040,23.5,0.3,23.5,22.6,-0.0,1.2,19.7
1686299160,23.5,0.3,23.5,22.6,-0.0,1.2,19.7
1686299280,23.5,0.3,23.5,22.6,-0.0,1.2,19.7
1686299400,23.5,0.3,23.5,22.6,0.0,1.3,19.7
1686299520,23.5,0.3,23.5,22.6,0.0,1.2,19.7
1686299640,23.5,0.3,23.5,22.6,0.0,1.2,19.7
1686299760,23.5,0.3,23.5,22.6,-0.0,1.3,19.7
1686299880,23.5,0.3,23.5,22.6,-0.0,1.2,19.7
1686300000,23.5,0.3,23.5,22.6,-0.0,1.4,19.7
1686300120,23.5,0.3,23.5,22.6,0.0,1.2,19.6
1686300240,23.5,0.3,23.5,22.6,0.0,1.2,19.6
1686300360,23.5,0.3,23.5,22.6,-0.0,1.2,19.6
1686300480,23.5,0.3,23.5,22.6,-0.0,1.2,19.6
1686300600,23.5,0.3,23.5,22.6,-0.0,1.2,19.6
1686300720,23.5,0.3,23.5,22.6,-0.0,1.2,19.6
1686300840,23.5,0.3,23.5,22.6,0.0,1.3,19.6
1686300960,23.5,0.3,23.5,22.6,0.0,1.4,19.6
1686301080,23.5,0.3,23.5,22.6,0.0,1.2,19.6
1686301200,23.5,0.3,23.5,22.6,0.0,1.3,19.6
1686301320,23.5,0.3,23.5,22.6,-0.0,1.3,19.6
1686301440,23.5,0.3,23.5,22.6,-0.0,1.2,19.5
1686301560,23.5,0.3,23.5,22.6,0.0,1.2,19.5
1686301680,23.5,0.3,23.5,22.6,-0.0,1.2,19.5
1686301800,23.5,0.3,23.5,22.6,0.0,1.2,19.5
1686301920,23.5,0.3,23.5,22.6,0.0,1.3,19.5
1686302040,23.5,0.3,23.5,22.6,-0.0,1.2,19.5
1686302160,23.5,0.3,23.5,22.6,-0.0,1.4,19.5
1686302280,23.5,0.3,23.5,22.6,-0.0,1.2,19.5
1686302400,23.5,0.3,23.5,22.6,-0.0,1.3,19.5
1686302520,23.5,0.3,23.5,22.6,-0.0,1.3,19.5
1686302640,23.5,0.3,23.5,22.6,-0.0,1.2,19.5
1686302760,23.5,0.3,23.5,22.6,0.0,1.3,19.5
1686302880,23.5,0.3,23.5,22.6,0.0,1.3,19.4
1686303000,23.4,0.3,23.5,22.6,-0.0,1.3,19.4
1686303120,23.5,0.3,23.5,22.6,-0.0,1.2,19.4
1686303240,23.5,0.3,23.5,22.6,-0.0,1.3,19.4
1686303360,23.5,0.3,23.5,22.6,-0.0,1.3,19.4
1686303480,23.5,0.3,23.5,22.6,-0.0,1.3,19.4
1686303600,23.4,0.3,23.4,22.6,-0.0,1.4,19.4
1686303720,23.4,0.3,23.4,22.6,0.0,1.4,19.4
1686303840,23.4,0.3,23.4,22.6,-0.0,1.4,19.4
1686303960,23.4,0.3,23.4,22.6,0.0,1.3,19.4
1686304080,23.4,0.3,23.4,22.6,-0.0,1.3,19.4
1686304200,23.4,0.3,23.4,22.6,-0.0,1.3,19.4
1686304320,23.4,0.3,23.5,22.6,-0.0,1.2,19.3
1686304440,23.4,0.3,23.4,22.6,-0.0,1.2,19.3
1686304560,23.4,0.3,23.4,22.6,-0.0,1.3,19.3
1686304680,23.4,0.3,23.4,22.6,-0.0,1.3,19.3
1686304800,23.4,0.3,23.4,22.6,-0.0,1.4,19.3
1686304920,23.5,0.3,23.5,22.6,-0.0,1.0,19.3
1686305040,23.5,0.3,23.5,22.6,-0.0,1.0,19.3
1686305160,23.5,0.3,23.5,22.6,-0.0,0.9,19.3
1686305280,23.4,0.3,23.4,22.6,-0.0,1.1,19.3
1686305400,23.4,0.3,23.5,22.6,-0.0,1.1,19.3
1686305520,23.5,0.3,23.5,22.6,-0.0,1.1,19.3
1686305640,23.4,0.3,23.5,22.6,-0.0,1.1,19.3
1686305760,23.5,0.3,23.5,22.6,-0.0,1.0,19.3
1686305880,23.5,0.3,23.5,22.6,-0.0,1.0,19.2
1686306000,23.4,0.3,23.4,22.6,-0.0,1.2,19.2
1686306120,23.4,0.3,23.4,22.6,0.0,1.2,19.2
1686306240,23.4,0.3,23.4,22.6,0.0,1.1,19.2
1686306360,23.4,0.3,23.5,22.6,0.0,1.1,19.2
1686306480,23.5,0.3,23.5,22.6,0.0,0.9,19.2
1686306600,23.4,0.3,23.4,22.6,-0.0,1.1,19.2
1686306720,23.4,0.3,23.4,22.6,-0.0,1.1,19.2
1686306840,23.4,0.3,23.5,22.6,-0.0,1.0,19.2
1686306960,23.4,0.3,23.4,22.6,-0.0,1.0,19.2
1686307080,23.4,0.3,23.4,22.6,-0.0,1.1,19.2
1686307200,23.4,0.3,23.5,22.6,-0.0,0.9,19.2
1686307320,23.4,0.3,23.4,22.6,-0.0,0.9,19.2
1686307440,23.4,0.3,23.4,22.6,-0.0,0.9,19.1
1686307560,23.4,0.3,23.4,22.6,-0.0,1.0,19.1
1686307680,23.4,0.3,23.4,22.6,-0.0,1.1,19.1
1686307800,23.4,0.3,23.4,22.6,-0.0,1.1,19.1
1686307920,23.4,0.3,23.4,22.6,-0.0,1.0,19.1
1686308040,23.4,0.3,23.4,22.6,-0.0,1.0,19.1
1686308160,23.4,0.3,23.4,22.6,-0.0,1.0,19.1
1686308280,23.4,0.3,23.4,22.6,-0.0,0.9,19.1
1686308400,23.4,0.3,23.4,22.6,0.0,1.1,19.1
1686308520,23.4,0.3,23.4,22.6,0.0,1.0,19.1
1686308640,23.4,0.3,23.4,22.6,-0.0,1.1,19.1
1686308760,23.4,0.3,23.4,22.6,-0.0,1.0,19.1
1686308880,23.4,0.3,23.4,22.6,-0.0,1.0,19.0
1686309000,23.4,0.3,23.4,22.6,-0.0,0.9,19.0
1686309120,23.4,0.3,23.4,22.6,-0.0,1.1,19.0
1686309240,23.4,0.3,23.4,22.6,-0.0,1.1,19.0
1686309360,23.4,0.3,23.4,22.6,-0.0,1.1,19.0
1686309480,23.4,0.3,23.4,22.6,-0.0,1.1,19.0
1686309600,23.4,0.3,23.4,22.6,-0.0,1.1,19.0
1686309720,23.4,0.3,23.4,22.6,-0.0,1.1,19.0
1686309840,23.4,0.3,23.4,22.6,-0.0,1.1,19.0
1686309960,23.4,0.3,23.4,22.6,-0.0,0.9,19.0
1686310080,23.4,0.3,23.4,22.6,0.0,1.2,19.0
1686310200,23.4,0.3,23.4,22.6,0.0,1.0,19.0
1686310320,23.4,0.3,23.4,22.6,0.0,1.1,19.0
1686310440,23.4,0.3,23.4,22.6,-0.0,1.1,19.0
1686310560,23.4,0.3,23.4,22.6,-0.0,1.2,18.9
1686310680,23.4,0.3,23.4,22.6,-0.0,1.1,18.9
1686310800,23.4,0.3,23.4,22.6,-0.0,1.1,18.9
1686310920,23.4,0.3,23.4,22.6,-0.0,1.2,18.9
1686311040,23.4,0.3,23.4,22.6,-0.0,1.1,18.9
1686311160,23.4,0.3,23.4,22.6,-0.0,0.9,18.9
1686311280,23.4,0.3,23.4,22.6,-0.0,1.1,18.9
1686311400,23.4,0.4,23.4,22.6,-0.0,1.1,18.9
1686311520,23.4,0.4,23.4,22.6,-0.0,1.0,18.9
1686311640,23.4,0.4,23.4,22.6,-0.0,1.1,18.9
1686311760,23.4,0.5,23.4,22.6,-0.0,1.0,18.8
1686311880,23.4,0.6,23.4,22.6,-0.0,1.1,18.8
1686312000,23.4,0.6,23.4,22.6,0.0,1.2,18.8
1686312120,23.4,0.8,23.4,22.6,-0.0,1.0,18.8
1686312240,23.4,1.0,23.4,22.6,-0.0,1.2,18.8
1686312360,23.4,1.2,23.4,22.6,-0.0,1.0,18.8
1686312480,23.4,1.6,23.4,22.6,-0.0,1.1,18.8
1686312600,23.4,2.2,23.4,22.6,-0.0,0.9,18.8
1686312720,23.4,3.2,23.4,22.6,-0.0,1.0,18.8
1686312840,23.4,4.3,23.4,22.6,-0.0,0.9,18.8
1686312960,23.4,6.2,23.4,22.6,-0.0,1.0,18.8
1686313080,23.4,9.0,23.4,22.6,-0.0,1.1,18.8
1686313200,23.4,12.8,23.3,22.6,-0.0,1.1,18.8
1686313320,23.4,17.2,23.4,22.6,-0.0,1.1,18.8
1686313440,23.4,21.5,23.4,22.6,-0.0,1.2,18.8
1686313560,23.4,25.1,23.3,22.6,-0.0,1.1,18.7
1686313680,23.4,23.7,23.4,22.6,-0.0,1.1,18.7
1686313800,23.4,23.7,23.3,22.6,0.0,1.2,18.7
1686313920,23.4,23.7,23.4,22.6,-0.0,1.0,18.7
1686314040,23.4,23.7,23.4,22.6,-0.0,1.0,18.7
1686314160,23.3,23.7,23.3,22.6,0.0,1.1,18.7
1686314280,23.4,23.7,23.4,22.6,0.0,1.0,18.7
1686314400,23.4,23.7,23.4,22.6,0.0,0.9,18.7
1686314520,23.4,23.7,23.4,22.6,-0.0,0.7,18.7
1686314640,23.4,24.4,23.4,22.6,0.0,0.7,18.7
1686314760,23.4,25.2,23.4,22.6,-0.0,0.8,18.7
1686314880,23.4,25.3,23.4,22.6,-0.0,0.7,18.7
1686315000,23.4,27.4,23.4,22.6,0.0,0.8,18.6
1686315120,23.4,28.1,23.4,22.6,0.0,0.8,18.6
1686315240,23.4,28.5,23.4,22.6,0.0,0.7,18.6
1686315360,23.4,28.7,23.4,22.6,0.0,0.8,18.6
1686315480,23.4,28.9,23.4,22.6,0.0,0.8,18.6
1686315600,23.4,29.0,23.4,22.6,0.0,0.8,18.6
1686315720,23.4,29.0,23.4,22.6,0.0,0.9,18.6
1686315840,23.4,29.1,23.4,22.6,0.0,0.9,18.6
1686315960,23.4,29.2,23.4,22.6,0.1,0.9,18.6
1686316080,23.4,29.3,23.4,22.6,0.1,0.7,18.6
1686316200,23.4,29.6,23.4,22.6,0.1,0.8,18.6
1686316320,23.4,29.8,23.4,22.6,0.1,0.7,18.6
1686316440,23.4,29.8,23.4,22.6,0.1,0.8,18.5
1686316560,23.4,30.0,23.4,22.6,0.1,0.7,18.5
1686316680,23.4,30.2,23.4,22.6,0.1,0.9,18.5
1686316800,23.4,30.4,23.4,22.6,0.1,0.8,18.5
1686316920,23.4,30.4,23.4,22.6,0.1,0.8,18.5
1686317040,23.4,30.3,23.4,22.6,0.1,0.9,18.5
1686317160,23.4,30.5,23.4,22.6,0.2,0.8,18.5
1686317280,23.4,30.6,23.4,22.6,0.2,0.9,18.5
1686317400,23.4,30.8,23.4,22.6,0.2,0.9,18.5
1686317520,23.5,30.7,23.4,22.6,0.2,0.7,18.5
1686317640,23.5,30.8,23.4,22.6,0.2,0.7,18.5
1686317760,23.5,31.0,23.5,22.6,0.3,0.7,18.5
1686317880,23.4,31.1,23.4,22.6,0.3,0.9,18.5
1686318000,23.5,31.1,23.5,22.6,0.3,0.7,18.5
1686318120,23.5,31.1,23.5,22.6,0.3,0.7,18.5
1686318240,23.5,31.2,23.4,22.6,0.3,0.9,18.5
1686318360,23.5,31.2,23.5,22.6,0.3,0.7,18.5
1686318480,23.5,31.2,23.5,22.6,0.3,0.7,18.4
1686318600,23.5,31.4,23.5,22.6,0.3,0.7,18.4
1686318720,23.5,26.4,23.5,22.6,0.4,0.7,18.4
1686318840,23.5,26.4,23.5,22.6,0.4,0.9,18.4
1686318960,23.5,26.4,23.5,22.6,0.5,0.9,18.4
1686319080,23.5,26.5,23.5,22.6,0.5,0.7,18.4
1686319200,23.5,26.5,23.5,22.6,0.5,0.7,18.4
1686319320,23.5,26.5,23.5,22.6,0.5,0.7,18.4
1686319440,23.5,26.5,23.5,22.6,0.5,0.8,18.4
1686319560,23.5,26.5,23.5,22.6,0.5,0.7,18.4
1686319680,23.5,26.5,23.5,22.6,0.6,0.7,18.4
1686319800,23.5,26.7,23.5,22.6,0.6,0.7,18.4
1686319920,23.6,26.7,23.5,22.6,0.6,0.7,18.4
1686320040,23.6,26.7,23.6,22.6,0.6,0.7,18.4
1686320160,23.6,26.8,23.6,22.6,0.6,0.7,18.4
1686320280,23.6,26.6,23.6,22.6,0.7,0.7,18.4
1686320400,23.6,27.1,23.6,22.6,0.7,0.9,18.3
1686320520,23.6,27.1,23.6,22.6,0.7,0.9,18.3
1686320640,23.6,27.2,23.6,22.6,0.8,0.7,18.3
1686320760,23.6,27.2,23.6,22.6,0.8,0.7,18.3
1686320880,23.7,27.3,23.6,22.6,0.8,0.7,18.3
1686321000,23.6,27.2,23.6,22.6,0.8,0.8,18.3
1686321120,23.6,27.2,23.6,22.6,0.7,0.9,18.3
1686321240,23.7,27.3,23.6,22.6,0.8,0.9,18.3
1686321360,23.7,27.1,23.6,22.6,0.8,0.9,18.3
1686321480,23.7,27.3,23.7,22.6,0.8,0.9,18.3
1686321600,23.7,27.2,23.7,22.6,0.9,0.7,18.3
1686321720,23.7,27.4,23.7,22.6,0.9,0.7,18.3
1686321840,23.7,27.4,23.7,22.6,0.8,0.7,18.3
1686321960,23.7,27.4,23.7,22.6,0.9,0.7,18.3
1686322080,23.7,27.3,23.7,22.6,0.9,0.9,18.3
1686322200,23.7,27.6,23.7,22.6,1.0,0.9,18.3
1686322320,23.8,27.7,23.8,22.6,1.0,0.7,18.3
1686322440,23.8,27.7,23.8,22.6,1.0,0.7,18.3
1686322560,23.8,27.6,23.8,22.6,1.0,0.7,18.3
1686322680,23.8,27.2,23.8,22.6,0.9,0.7,18.3
1686322800,23.8,27.2,23.8,22.6,1.0,0.7,18.3
1686322920,23.8,27.6,23.8,22.6,1.2,0.9,18.3
1686323040,23.9,38.6,23.8,22.6,1.2,0.7,18.2
1686323160,23.9,38.9,23.9,22.6,1.2,0.9,18.2
1686323280,23.9,38.9,23.9,22.6,1.3,0.8,18.2
1686323400,24.0,38.9,23.9,22.6,1.5,0.7,18.2
1686323520,24.0,38.9,24.0,22.6,1.6,0.9,18.2
1686323640,24.0,38.9,24.0,22.6,1.5,0.8,18.2
1686323760,24.0,38.8,24.0,22.6,1.5,0.7,18.2
1686323880,24.0,38.2,24.0,22.6,1.5,1.1,18.2
1686324000,24.0,38.2,24.0,22.6,1.5,1.0,18.2
1686324120,24.0,38.8,24.0,22.6,1.6,1.1,18.2
1686324240,24.0,39.2,24.0,22.6,1.6,0.9,18.2
1686324360,24.1,39.2,24.0,22.6,1.7,0.9,18.2
1686324480,24.1,38.4,24.1,22.6,1.8,1.0,18.2
1686324600,24.1,38.6,24.0,22.6,1.6,0.9,18.2
1686324720,24.1,38.6,24.0,22.6,1.4,1.0,18.2
1686324840,24.0,39.2,24.0,22.6,1.4,1.1,18.2
1686324960,24.1,38.7,24.0,22.6,1.5,0.9,18.2
1686325080,24.1,38.7,24.0,22.6,1.4,0.9,18.2
1686325200,24.1,38.9,24.0,22.6,1.4,0.9,18.2
1686325320,24.1,37.9,24.0,22.6,1.3,1.0,18.2
1686325440,24.1,37.9,24.0,22.6,1.4,0.9,18.2
1686325560,24.1,38.0,24.1,22.6,1.6,0.9,18.2
1686325680,24.1,38.2,24.1,22.6,1.6,1.0,18.2
1686325800,24.1,38.2,24.1,22.6,1.6,0.9,18.2
1686325920,24.1,38.7,24.1,22.6,1.5,1.0,18.2
1686326040,24.1,38.8,24.1,22.6,1.4,1.0,18.2
1686326160,24.1,38.8,24.1,22.6,1.2,1.0,18.2
1686326280,24.1,37.7,24.0,22.6,1.2,1.0,18.2
1686326400,24.1,38.0,24.0,22.6,1.2,1.1,18.2
1686326520,24.0,38.0,24.0,22.6,1.1,0.9,18.2
1686326640,24.1,38.5,24.0,22.6,1.2,1.0,18.2
1686326760,24.1,37.4,24.0,22.6,1.2,0.9,18.2
1686326880,24.1,37.4,24.0,22.6,1.4,1.0,18.2
1686327000,24.1,38.7,24.0,22.6,1.3,0.9,18.2
1686327120,24.1,38.8,24.0,22.6,1.2,1.0,18.2
1686327240,24.1,38.8,24.0,22.6,1.2,1.0,18.2
1686327360,24.1,38.2,24.0,22.6,1.2,0.9,18.2
1686327480,24.0,38.7,24.0,22.6,1.2,1.1,18.2
1686327600,24.1,38.7,24.0,22.6,1.2,1.0,18.2
1686327720,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1686327840,24.1,38.4,24.1,22.6,1.4,1.0,18.2
1686327960,24.1,38.4,24.1,22.6,1.5,0.9,18.2
1686328080,24.1,39.0,24.1,22.6,1.4,0.9,18.2
1686328200,24.1,38.8,24.1,22.6,1.5,0.9,18.2
1686328320,24.2,38.8,24.1,22.6,1.7,0.9,18.2
1686328440,24.1,39.2,24.1,22.6,1.5,1.2,18.2
1686328560,24.2,38.7,24.1,22.6,1.8,1.2,18.2
1686328680,24.1,38.7,24.1,22.6,1.6,1.2,18.2
1686328800,24.1,38.6,24.1,22.6,1.4,1.2,18.2
1686328920,24.1,39.1,24.1,22.6,1.6,1.2,18.2
1686329040,24.1,39.1,24.1,22.6,1.4,1.2,18.2
1686329160,24.1,38.4,24.1,22.6,1.4,1.2,18.2
1686329280,24.1,38.8,24.1,22.6,1.6,1.5,18.2
1686329400,24.1,38.8,24.1,22.6,1.9,1.4,18.2
1686329520,24.2,37.2,24.2,22.6,2.1,1.2,18.2
1686329640,24.2,38.9,24.1,22.6,1.7,1.2,18.2
1686329760,24.2,38.9,24.2,22.6,2.3,1.3,18.2
1686329880,24.2,39.2,24.1,22.6,1.8,1.5,18.2
1686330000,24.2,38.9,24.2,22.6,2.3,1.5,18.2
1686330120,24.2,38.9,24.2,22.6,2.2,1.5,18.2
1686330240,24.2,37.8,24.2,22.6,2.3,1.5,18.2
1686330360,24.2,36.8,24.2,22.6,2.1,1.5,18.2
1686330480,24.2,36.8,24.1,22.6,1.5,1.5,18.2
1686330600,24.1,38.9,24.1,22.6,1.6,1.5,18.2
1686330720,24.1,38.8,24.1,22.6,1.6,1.6,18.2
1686330840,24.2,38.8,24.1,22.6,1.9,1.5,18.2
1686330960,24.2,38.7,24.1,22.6,1.9,1.7,18.2
1686331080,24.2,39.2,24.1,22.6,1.8,1.6,18.2
1686331200,24.2,39.2,24.1,22.6,1.7,1.5,18.2
1686331320,24.2,38.8,24.1,22.6,1.8,1.5,18.2
1686331440,24.2,37.2,24.2,22.6,2.2,1.5,18.2
1686331560,24.2,37.2,24.2,22.6,2.0,1.5,18.2
1686331680,24.2,38.5,24.2,22.6,1.9,1.5,18.2
1686331800,24.2,39.2,24.2,22.6,2.1,1.5,18.2
1686331920,24.3,39.2,24.3,22.6,2.5,1.5,18.2
1686332040,24.3,38.2,24.3,22.6,2.4,1.5,18.2
1686332160,24.3,38.2,24.3,22.6,2.2,1.5,18.2
1686332280,24.3,37.1,24.2,22.6,2.1,1.5,18.2
1686332400,24.3,37.1,24.3,22.6,2.3,1.5,18.2
1686332520,24.3,37.1,24.3,22.6,2.3,1.5,18.2
1686332640,24.3,37.1,24.3,22.6,2.4,1.5,18.2
1686332760,24.3,37.9,24.3,22.6,2.5,1.5,18.2
1686332880,24.4,37.9,24.4,22.6,2.8,1.5,18.1
1686333000,24.4,38.6,24.4,22.6,3.0,1.8,18.2
1686333120,24.4,39.0,24.3,22.6,2.6,1.8,18.2
1686333240,24.4,39.0,24.4,22.6,2.7,1.8,18.2
1686333360,24.4,38.1,24.4,22.6,2.8,1.8,18.2
1686333480,24.4,38.5,24.4,22.6,2.8,1.8,18.2
1686333600,24.4,38.5,24.4,22.6,2.7,1.8,18.2
1686333720,24.4,39.0,24.4,22.6,2.8,1.8,18.2
1686333840,24.5,38.9,24.4,22.6,3.0,1.8,18.2
1686333960,24.5,38.9,24.5,22.6,3.1,1.8,18.2
1686334080,24.5,38.9,24.4,22.6,2.8,1.8,18.2
1686334200,24.5,38.4,24.4,22.6,2.9,1.8,18.2
1686334320,24.5,38.4,24.5,22.6,2.9,1.8,18.2
1686334440,24.5,39.0,24.4,22.6,2.7,1.8,18.2
1686334560,24.5,38.9,24.4,22.6,2.8,1.8,18.2
1686334680,24.5,38.9,24.5,22.6,3.0,1.8,18.2
1686334800,24.4,38.9,24.4,22.6,3.3,3.0,18.2
1686334920,24.5,38.8,24.4,22.6,3.4,2.4,18.2
1686335040,24.5,38.8,24.4,22.6,3.8,3.0,18.2
1686335160,24.5,39.3,24.5,22.6,4.0,3.0,18.2
1686335280,24.5,39.0,24.5,22.6,4.4,3.0,18.2
1686335400,24.8,39.0,24.7,22.6,5.7,3.2,18.2
1686335520,24.9,38.7,24.9,22.6,6.1,3.6,18.2
1686335640,24.8,38.0,24.7,22.6,5.6,4.1,18.2
1686335760,24.8,38.0,24.8,22.6,5.9,4.2,18.2
1686335880,24.9,38.6,24.9,22.6,5.8,4.1,18.2
1686336000,24.9,38.0,24.8,22.6,5.7,4.2,18.2
1686336120,25.0,38.0,25.0,22.6,6.1,4.1,18.2
1686336240,24.9,38.2,24.8,22.6,5.6,4.1,18.2
1686336360,24.9,38.1,24.9,22.6,5.6,4.1,18.2
1686336480,24.9,38.0,24.8,22.6,5.4,4.2,18.2
