Time stamp,Battery voltage,Array voltage,Load voltage,LVD voltage,Charging current,Load current,Battery or ambient temperature
1686336600,24.9,37.3,24.8,22.6,5.4,4.2,18.3
1686336720,24.9,36.9,24.8,22.6,5.0,3.6,18.3
1686336840,24.9,36.9,24.9,22.6,5.0,3.5,18.3
1686336960,25.0,37.1,25.0,22.6,5.3,3.5,18.3
1686337080,25.2,37.7,25.1,22.6,5.4,3.4,18.3
1686337200,25.3,37.7,25.3,22.6,5.7,3.4,18.3
1686337320,25.4,37.8,25.3,22.6,5.8,3.4,18.4
1686337440,25.4,38.6,25.4,22.6,6.0,3.6,18.4
1686337560,25.6,38.6,25.6,22.6,6.5,3.5,18.4
1686337680,25.5,38.7,25.5,22.6,6.0,3.4,18.4
1686337800,25.6,37.9,25.6,22.6,6.1,3.3,18.4
1686337920,25.7,38.0,25.7,22.6,5.9,2.8,18.5
1686338040,25.7,38.3,25.6,22.6,5.8,2.8,18.5
1686338160,25.7,38.1,25.7,22.6,6.2,3.0,18.5
1686338280,26.0,38.2,25.9,22.6,7.2,2.8,18.5
1686338400,26.0,37.3,26.0,22.6,7.7,3.4,18.5
1686338520,25.8,38.4,25.8,22.6,6.4,3.4,18.5
1686338640,26.0,38.4,26.0,22.6,7.1,2.8,18.5
1686338760,26.3,38.2,26.2,22.6,8.0,2.7,18.6
1686338880,26.2,38.6,26.2,22.6,7.2,2.7,18.6
1686339000,26.3,38.6,26.3,22.6,7.8,2.7,18.6
1686339120,26.2,38.6,26.2,22.6,7.4,2.7,18.6
1686339240,26.4,38.0,26.4,22.6,8.3,2.7,18.7
1686339360,26.9,38.1,26.9,22.6,9.9,2.7,18.7
1686339480,26.8,37.8,26.8,22.6,9.2,2.7,18.7
1686339600,28.1,40.6,28.1,22.6,12.9,2.6,18.7
1686339720,27.3,39.8,27.3,22.6,9.6,2.6,18.7
1686339840,27.0,37.1,27.0,22.6,10.1,2.6,18.8
1686339960,26.6,36.6,26.6,22.6,7.9,2.7,18.8
1686340080,26.4,36.6,26.3,22.6,8.2,2.7,18.8
1686340200,28.2,36.8,28.2,22.6,13.0,2.5,18.8
1686340320,28.1,38.4,28.1,22.6,12.3,2.6,18.8
1686340440,27.3,38.5,27.3,22.6,9.7,2.6,18.9
1686340560,26.7,37.9,26.7,22.6,7.4,2.7,18.9
1686340680,27.1,36.9,27.1,22.6,9.9,2.7,18.9
1686340800,26.8,37.1,26.7,22.6,8.1,2.7,18.9
1686340920,27.8,38.1,27.8,22.6,11.4,2.6,18.9
1686341040,27.9,38.6,27.8,22.6,11.3,2.6,19.0
1686341160,27.2,38.5,27.2,22.6,8.9,2.7,19.0
1686341280,27.0,37.2,26.9,22.6,9.1,2.7,19.0
1686341400,28.1,37.7,28.1,22.6,11.8,2.6,19.0
1686341520,28.3,37.8,28.3,22.6,11.6,2.6,19.0
1686341640,27.2,39.3,27.2,22.6,8.3,2.7,19.1
1686341760,26.6,37.8,26.6,22.6,6.3,2.7,19.1
1686341880,28.0,37.8,28.0,22.6,12.0,2.5,19.1
1686342000,28.0,38.2,27.9,22.6,10.8,2.6,19.1
1686342120,28.5,38.3,28.5,22.6,12.3,2.5,19.1
1686342240,28.9,38.3,28.9,22.6,12.0,2.5,19.1
1686342360,28.0,40.1,28.0,22.6,10.6,2.6,19.1
1686342480,27.8,39.2,27.8,22.6,9.5,2.6,19.2
1686342600,28.3,39.2,28.3,22.6,12.0,2.6,19.2
1686342720,28.9,39.7,28.9,22.6,11.2,2.5,19.2
1686342840,28.5,40.3,28.5,22.6,10.4,2.6,19.2
1686342960,28.4,40.3,28.4,22.6,10.7,2.5,19.3
1686343080,27.0,39.7,27.0,22.6,7.1,2.7,19.3
1686343200,27.2,40.0,27.2,22.6,7.1,2.7,19.3
1686343320,27.3,40.0,27.3,22.6,8.8,2.7,19.4
1686343440,28.9,41.0,28.9,22.6,10.5,2.5,19.4
1686343560,27.3,37.6,27.3,22.6,7.3,2.6,19.4
1686343680,27.2,38.8,27.1,22.6,6.9,2.6,19.4
1686343800,27.5,38.7,27.5,22.6,7.3,2.6,19.4
1686343920,28.8,31.9,28.8,22.6,9.0,2.5,19.4
1686344040,27.3,37.8,27.3,22.6,6.5,2.6,19.5
1686344160,27.1,38.7,27.1,22.6,6.1,2.6,19.5
1686344280,28.9,40.7,28.9,22.6,9.9,2.5,19.5
1686344400,28.5,39.2,28.5,22.6,9.2,2.5,19.5
1686344520,27.1,38.0,27.0,22.6,5.5,2.7,19.5
1686344640,27.0,38.0,26.9,22.6,5.5,2.7,19.5
1686344760,26.7,38.5,26.7,22.6,4.4,2.7,19.5
1686344880,26.7,37.5,26.7,22.6,4.9,2.7,19.6
1686345000,26.5,37.5,26.5,22.6,3.7,2.8,19.6
1686345120,26.5,36.0,26.4,22.6,4.1,3.3,19.6
1686345240,26.5,36.7,26.5,22.6,4.3,2.7,19.6
1686345360,26.6,36.6,26.6,22.6,4.9,2.8,19.6
1686345480,27.0,38.1,27.0,22.6,6.7,2.6,19.6
1686345600,26.9,38.6,26.8,22.6,5.2,2.6,19.6
1686345720,27.6,38.6,27.6,22.6,8.6,2.6,19.6
1686345840,28.9,40.8,28.8,22.6,9.2,2.5,19.6
1686345960,28.2,38.6,28.2,22.6,8.2,2.6,19.6
1686346080,27.2,38.6,27.2,22.6,6.1,2.7,19.7
1686346200,27.1,38.6,27.1,22.6,5.6,2.7,19.7
1686346320,27.0,37.8,27.0,22.6,4.5,2.7,19.7
1686346440,26.6,37.8,26.6,22.6,3.8,2.7,19.7
1686346560,26.6,35.6,26.5,22.6,4.0,2.7,19.7
1686346680,27.2,37.5,27.2,22.6,7.0,2.6,19.7
1686346800,26.7,37.5,26.7,22.6,3.8,2.7,19.7
1686346920,26.3,38.2,26.3,22.6,2.6,2.8,19.7
1686347040,26.4,38.5,26.4,22.6,3.5,2.7,19.7
1686347160,26.5,38.5,26.5,22.6,4.3,2.7,19.7
1686347280,26.5,36.7,26.5,22.6,4.7,3.3,19.7
1686347400,26.5,36.7,26.5,22.6,4.4,3.3,19.7
1686347520,26.4,36.7,26.4,22.6,3.6,2.7,19.7
1686347640,26.3,35.2,26.3,22.6,3.6,3.3,19.7
1686347760,26.4,34.9,26.4,22.6,3.6,2.7,19.7
1686347880,26.4,34.8,26.4,22.6,3.7,2.7,19.7
1686348000,26.3,35.8,26.3,22.6,3.8,3.3,19.7
1686348120,26.4,36.0,26.4,22.6,4.4,3.2,19.7
1686348240,26.5,36.0,26.5,22.6,4.4,2.7,19.7
1686348360,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1686348480,26.5,37.4,26.5,22.6,4.3,2.7,19.7
1686348600,26.5,37.4,26.5,22.6,4.1,2.7,19.7
1686348720,26.5,36.3,26.5,22.6,4.7,3.6,19.7
1686348840,26.5,37.3,26.5,22.6,4.6,3.2,19.7
1686348960,26.5,37.3,26.4,22.6,4.1,2.7,19.7
1686349080,26.5,36.3,26.5,22.6,4.4,2.7,19.7
1686349200,26.6,37.4,26.6,22.6,4.6,2.7,19.7
1686349320,26.5,37.4,26.5,22.6,4.4,2.8,19.7
1686349440,26.6,37.0,26.6,22.6,4.6,2.7,19.7
1686349560,26.5,36.7,26.5,22.6,4.4,3.1,19.7
1686349680,26.4,36.7,26.4,22.6,4.3,3.3,19.7
1686349800,26.4,36.0,26.4,22.6,4.1,3.3,19.7
1686349920,26.8,38.1,26.8,22.6,5.6,2.7,19.7
1686350040,26.6,38.0,26.5,22.6,4.2,2.7,19.7
1686350160,26.5,36.3,26.4,22.6,3.9,2.7,19.7
1686350280,26.4,34.9,26.4,22.6,3.5,2.7,19.7
1686350400,26.4,34.9,26.3,22.6,3.6,2.7,19.7
1686350520,26.3,35.0,26.2,22.6,3.3,2.8,19.7
1686350640,26.1,38.8,26.1,22.6,3.3,3.6,19.7
1686350760,26.2,38.2,26.2,22.6,3.0,2.7,19.7
1686350880,26.1,38.4,26.0,22.6,2.4,2.8,19.7
1686351000,26.0,38.4,26.0,22.6,2.3,3.1,19.7
1686351120,25.9,37.4,25.9,22.6,2.6,3.4,19.7
1686351240,25.8,37.9,25.8,22.6,2.4,4.0,19.7
1686351360,25.9,37.9,25.9,22.6,2.8,3.3,19.7
1686351480,25.9,38.8,25.9,22.6,2.7,3.3,19.7
1686351600,26.0,38.3,25.9,22.6,2.8,2.8,19.7
1686351720,25.9,38.3,25.9,22.6,2.5,3.0,19.7
1686351840,25.9,38.5,25.9,22.6,2.5,3.2,19.7
1686351960,25.8,37.9,25.8,22.6,2.3,3.4,19.7
1686352080,25.8,37.9,25.7,22.6,2.1,3.4,19.7
1686352200,25.7,36.5,25.7,22.6,1.8,3.4,19.7
1686352320,25.6,34.3,25.6,22.6,1.4,3.4,19.7
1686352440,25.5,34.3,25.5,22.6,1.4,3.7,19.7
1686352560,25.6,37.8,25.5,22.6,1.5,3.4,19.7
1686352680,25.6,37.8,25.5,22.6,1.7,3.4,19.7
1686352800,25.6,38.8,25.5,22.6,1.6,3.2,19.7
1686352920,25.6,38.7,25.5,22.6,1.5,2.8,19.7
1686353040,25.5,38.7,25.5,22.6,1.6,3.4,19.7
1686353160,25.5,38.6,25.5,22.6,1.7,3.4,19.7
1686353280,25.5,38.3,25.4,22.6,1.6,3.4,19.7
1686353400,25.4,38.3,25.4,22.6,1.5,4.0,19.7
1686353520,25.4,37.5,25.3,22.6,1.5,4.0,19.7
1686353640,25.4,38.2,25.4,22.6,1.4,3.5,19.7
1686353760,25.5,38.2,25.4,22.6,1.5,3.1,19.7
1686353880,25.4,39.1,25.4,22.6,1.3,2.9,19.6
1686354000,25.4,38.5,25.4,22.6,1.5,3.2,19.6
1686354120,25.3,38.5,25.3,22.6,1.3,4.0,19.6
1686354240,25.3,38.2,25.2,22.6,1.3,4.0,19.6
1686354360,25.2,37.5,25.2,22.6,1.3,4.0,19.6
1686354480,25.2,37.5,25.2,22.6,1.2,4.1,19.6
1686354600,25.2,38.1,25.2,22.6,1.2,4.1,19.6
1686354720,25.3,37.9,25.2,22.6,0.8,2.8,19.6
1686354840,25.2,37.9,25.2,22.6,1.0,3.3,19.6
1686354960,25.1,36.6,25.1,22.6,1.1,4.2,19.6
1686355080,25.1,38.3,25.1,22.6,1.1,4.0,19.6
1686355200,25.1,38.3,25.0,22.6,1.1,4.1,19.6
1686355320,25.1,38.3,25.0,22.6,1.1,4.1,19.6
1686355440,25.1,37.6,25.1,22.6,1.1,3.5,19.6
1686355560,25.1,37.6,25.0,22.6,1.1,3.5,19.6
1686355680,25.0,38.5,25.0,22.6,1.0,4.0,19.6
1686355800,25.0,38.0,24.9,22.6,1.0,3.9,19.6
1686355920,25.0,38.0,25.0,22.6,1.0,3.6,19.5
1686356040,25.0,37.8,24.9,22.6,1.0,3.5,19.5
1686356160,25.0,38.8,24.9,22.6,1.0,3.3,19.5
1686356280,24.9,38.8,24.9,22.6,1.2,3.6,19.5
1686356400,24.9,39.0,24.8,22.6,1.3,4.1,19.5
1686356520,24.8,39.0,24.8,22.6,1.3,3.5,19.5
1686356640,24.7,38.1,24.7,22.6,1.1,4.1,19.5
1686356760,24.6,38.3,24.5,22.6,1.1,4.1,19.5
1686356880,24.7,38.3,24.7,22.6,1.2,2.9,19.5
1686357000,24.7,38.8,24.6,22.6,1.1,2.9,19.5
1686357120,24.4,38.1,24.3,22.6,1.0,4.3,19.5
1686357240,24.2,38.1,24.2,22.6,0.8,3.6,19.5
1686357360,24.1,38.0,24.0,22.6,0.7,4.2,19.5
1686357480,24.0,38.2,24.0,22.6,0.9,4.3,19.5
1686357600,24.2,38.2,24.2,22.6,0.9,2.4,19.5
1686357720,24.3,38.4,24.2,22.6,1.0,2.4,19.5
1686357840,24.3,38.7,24.3,22.6,1.0,2.4,19.5
1686357960,24.2,38.7,24.2,22.6,0.8,2.8,19.4
1686358080,24.2,37.4,24.1,22.6,0.6,2.7,19.5
1686358200,24.0,37.4,24.0,22.6,0.5,3.1,19.4
1686358320,24.0,37.6,23.9,22.6,0.5,3.1,19.4
1686358440,24.0,27.0,23.9,22.6,0.5,2.9,19.4
1686358560,24.0,36.3,23.9,22.6,0.4,2.7,19.4
1686358680,24.0,36.3,24.0,22.6,0.5,2.5,19.4
1686358800,24.0,36.6,24.0,22.6,0.6,2.4,19.4
1686358920,23.9,27.2,23.9,22.6,0.7,3.1,19.4
1686359040,23.9,27.2,23.9,22.6,0.7,3.1,19.4
1686359160,23.9,27.3,23.9,22.6,0.7,3.0,19.4
1686359280,23.9,27.1,23.8,22.6,0.6,3.1,19.4
1686359400,23.9,36.7,23.8,22.6,0.6,2.7,19.4
1686359520,23.9,26.8,23.9,22.6,0.6,2.5,19.4
1686359640,23.9,26.8,23.9,22.6,0.6,2.4,19.4
1686359760,23.8,27.0,23.8,22.6,0.5,2.8,19.4
1686359880,24.0,27.0,23.9,22.6,0.5,1.8,19.3
1686360000,24.0,27.0,23.9,22.6,0.5,1.8,19.3
1686360120,24.0,27.0,23.9,22.6,0.5,1.8,19.3
1686360240,24.0,36.2,23.9,22.6,0.5,1.9,19.3
1686360360,24.0,36.2,23.9,22.6,0.5,1.8,19.3
1686360480,23.9,26.7,23.9,22.6,0.4,1.9,19.3
1686360600,23.9,26.7,23.9,22.6,0.3,1.9,19.3
1686360720,23.9,30.9,23.9,22.6,0.3,1.8,19.3
1686360840,23.9,30.8,23.9,22.6,0.2,1.9,19.3
1686360960,23.9,30.9,23.8,22.6,0.3,1.9,19.3
1686361080,23.8,30.8,23.8,22.6,0.2,1.9,19.3
1686361200,23.8,30.8,23.8,22.6,0.2,1.9,19.3
1686361320,23.8,31.0,23.8,22.6,0.3,1.9,19.3
1686361440,23.8,31.0,23.8,22.6,0.3,1.9,19.3
1686361560,23.8,31.0,23.8,22.6,0.3,1.9,19.2
1686361680,23.8,30.9,23.8,22.6,0.2,1.9,19.2
1686361800,23.8,30.8,23.8,22.6,0.2,1.9,19.2
1686361920,23.8,30.7,23.8,22.6,0.2,2.0,19.2
1686362040,23.8,30.7,23.8,22.6,0.2,1.8,19.2
1686362160,23.8,30.6,23.8,22.6,0.2,1.8,19.2
1686362280,23.8,30.7,23.8,22.6,0.2,1.9,19.2
1686362400,23.8,30.7,23.8,22.6,0.2,1.9,19.2
1686362520,23.8,30.5,23.8,22.6,0.1,1.8,19.2
1686362640,23.8,30.3,23.8,22.6,0.1,1.8,19.2
1686362760,23.8,30.2,23.7,22.6,0.1,1.9,19.2
1686362880,23.8,30.1,23.7,22.6,0.1,1.9,19.2
1686363000,23.8,30.1,23.8,22.6,0.1,1.5,19.2
1686363120,23.8,30.1,23.8,22.6,0.1,1.6,19.2
1686363240,23.8,30.0,23.8,22.6,0.1,1.5,19.1
1686363360,23.8,29.9,23.8,22.6,0.1,1.6,19.1
1686363480,23.8,29.9,23.8,22.6,0.1,1.6,19.1
1686363600,23.8,29.9,23.8,22.6,0.1,1.5,19.1
1686363720,23.8,29.9,23.8,22.6,0.1,1.5,19.1
1686363840,23.8,29.8,23.7,22.6,0.1,1.6,19.1
1686363960,23.8,29.9,23.7,22.6,0.1,1.6,19.1
1686364080,23.8,29.8,23.7,22.6,0.1,1.6,19.1
1686364200,23.8,29.7,23.7,22.6,0.1,1.5,19.1
1686364320,23.7,29.6,23.7,22.6,0.1,1.5,19.1
1686364440,23.7,29.6,23.7,22.6,0.1,1.6,19.1
1686364560,23.7,29.7,23.7,22.6,0.1,1.5,19.1
1686364680,23.7,29.6,23.7,22.6,0.1,1.6,19.1
1686364800,23.7,29.6,23.7,22.6,0.1,1.5,19.1
1686364920,23.7,29.4,23.7,22.6,0.1,1.7,19.1
1686365040,23.7,29.4,23.7,22.6,0.1,1.5,19.0
1686365160,23.7,29.2,23.7,22.6,0.0,1.5,19.0
1686365280,23.7,28.9,23.7,22.6,0.0,1.6,19.0
1686365400,23.7,28.5,23.7,22.6,0.0,1.5,19.0
1686365520,23.7,28.0,23.7,22.6,0.0,1.5,19.0
1686365640,23.7,27.5,23.7,22.6,-0.0,1.5,19.0
1686365760,23.7,25.9,23.7,22.6,-0.0,1.5,19.0
1686365880,23.7,24.0,23.6,22.6,-0.0,1.5,19.0
1686366000,23.7,24.0,23.6,22.6,-0.0,1.6,19.0
1686366120,23.6,24.0,23.6,22.6,-0.0,1.6,19.0
1686366240,23.6,24.0,23.6,22.6,-0.0,1.7,19.0
1686366360,23.6,24.0,23.6,22.6,-0.0,1.5,19.0
1686366480,23.6,24.0,23.6,22.6,-0.0,1.6,19.0
1686366600,23.6,24.0,23.6,22.6,-0.0,1.5,19.0
1686366720,23.6,24.0,23.6,22.6,-0.0,1.6,19.0
1686366840,23.6,24.0,23.6,22.6,-0.0,1.5,19.0
1686366960,23.6,17.4,23.6,22.6,0.0,1.6,19.0
1686367080,23.6,14.4,23.6,22.6,0.0,1.5,19.0
1686367200,23.6,11.0,23.6,22.6,0.0,1.5,19.0
1686367320,23.6,7.2,23.6,22.6,0.0,1.6,18.9
1686367440,23.6,5.4,23.6,22.6,0.0,1.5,18.9
1686367560,23.6,3.7,23.6,22.6,0.0,1.5,18.9
1686367680,23.6,2.7,23.6,22.6,0.0,1.5,18.9
1686367800,23.6,2.0,23.6,22.6,0.0,1.5,18.9
1686367920,23.6,1.5,23.6,22.6,0.0,1.4,18.9
1686368040,23.6,1.1,23.6,22.6,0.0,1.5,18.9
1686368160,23.6,0.8,23.6,22.6,0.0,1.2,18.9
1686368280,23.6,0.6,23.6,22.6,0.0,1.2,18.9
1686368400,23.6,0.5,23.6,22.6,0.0,1.2,18.9
1686368520,23.6,0.4,23.6,22.6,0.0,1.2,18.9
1686368640,23.6,0.4,23.6,22.6,0.0,1.2,18.9
1686368760,23.6,0.3,23.6,22.6,0.0,1.2,18.8
1686368880,23.6,0.3,23.6,22.6,0.0,1.3,18.8
1686369000,23.6,0.3,23.6,22.6,0.0,1.3,18.8
1686369120,23.6,0.3,23.6,22.6,0.0,1.2,18.8
1686369240,23.6,0.3,23.6,22.6,0.0,1.2,18.8
1686369360,23.6,0.3,23.6,22.6,0.0,1.2,18.8
1686369480,23.6,0.3,23.6,22.6,0.0,1.2,18.8
1686369600,23.6,0.3,23.6,22.6,0.0,1.3,18.8
1686369720,23.6,0.3,23.6,22.6,0.0,1.2,18.8
1686369840,23.6,0.3,23.6,22.6,0.0,1.2,18.8
1686369960,23.6,0.3,23.6,22.6,0.0,1.2,18.8
1686370080,23.6,0.3,23.6,22.6,-0.0,1.2,18.8
1686370200,23.5,0.3,23.6,22.6,0.0,1.2,18.8
1686370320,23.5,0.3,23.6,22.6,0.0,1.2,18.8
1686370440,23.5,0.3,23.6,22.6,0.0,1.2,18.8
1686370560,23.5,0.3,23.5,22.6,0.0,1.2,18.8
1686370680,23.5,0.3,23.5,22.6,0.0,1.2,18.8
1686370800,23.5,0.3,23.5,22.6,0.0,1.2,18.8
1686370920,23.5,0.3,23.5,22.6,0.0,1.2,18.8
1686371040,23.5,0.3,23.5,22.6,0.0,1.2,18.7
1686371160,23.5,0.3,23.5,22.6,0.0,1.2,18.7
1686371280,23.5,0.2,23.5,22.6,-0.0,1.2,18.7
1686371400,23.5,0.3,23.5,22.6,0.0,1.3,18.7
1686371520,23.5,0.3,23.5,22.6,0.0,1.3,18.7
1686371640,23.5,0.2,23.5,22.6,-0.0,1.2,18.7
1686371760,23.5,0.3,23.5,22.6,0.0,1.3,18.7
1686371880,23.5,0.3,23.5,22.6,0.0,1.2,18.7
1686372000,23.5,0.3,23.5,22.6,-0.0,1.2,18.7
1686372120,23.5,0.3,23.5,22.6,0.0,1.2,18.7
1686372240,23.5,0.3,23.5,22.6,0.0,1.2,18.7
1686372360,23.5,0.3,23.5,22.6,0.0,1.2,18.7
1686372480,23.5,0.3,23.5,22.6,0.0,1.3,18.7
1686372600,23.5,0.3,23.5,22.6,0.0,1.2,18.7
1686372720,23.5,0.3,23.5,22.6,0.0,1.2,18.7
1686372840,23.5,0.3,23.5,22.6,0.0,1.2,18.6
1686372960,23.5,0.3,23.5,22.6,0.0,1.2,18.6
1686373080,23.5,0.3,23.5,22.6,0.0,1.2,18.6
1686373200,23.5,0.3,23.5,22.6,-0.0,1.2,18.6
1686373320,23.5,0.3,23.5,22.6,0.0,1.2,18.6
1686373440,23.5,0.3,23.5,22.6,0.0,1.2,18.6
1686373560,23.5,0.3,23.5,22.6,0.0,1.2,18.6
1686373680,23.5,0.3,23.5,22.6,0.0,1.2,18.6
1686373800,23.5,0.3,23.5,22.6,0.0,1.3,18.6
1686373920,23.5,0.3,23.5,22.6,0.0,1.2,18.6
1686374040,23.5,0.3,23.5,22.6,0.0,1.3,18.6
1686374160,23.5,0.3,23.5,22.6,0.0,1.3,18.6
1686374280,23.5,0.3,23.5,22.6,0.0,1.2,18.6
1686374400,23.5,0.3,23.5,22.6,0.0,1.2,18.6
1686374520,23.5,0.3,23.5,22.6,0.0,1.2,18.6
1686374640,23.5,0.3,23.5,22.6,0.0,1.3,18.5
1686374760,23.4,0.3,23.5,22.6,-0.0,1.2,18.5
1686374880,23.4,0.3,23.5,22.6,0.0,1.3,18.5
1686375000,23.5,0.3,23.5,22.6,0.0,1.2,18.5
1686375120,23.5,0.3,23.5,22.6,0.0,1.2,18.5
1686375240,23.4,0.2,23.4,22.6,-0.0,1.2,18.5
1686375360,23.4,0.3,23.4,22.6,-0.0,1.2,18.5
1686375480,23.4,0.3,23.4,22.6,0.0,1.2,18.5
1686375600,23.4,0.3,23.4,22.6,0.0,1.2,18.5
1686375720,23.4,0.3,23.4,22.6,0.0,1.2,18.5
1686375840,23.4,0.3,23.4,22.6,0.0,1.2,18.5
1686375960,23.4,0.3,23.4,22.6,0.0,1.2,18.5
1686376080,23.4,0.3,23.4,22.6,0.0,1.3,18.5
1686376200,23.4,0.3,23.4,22.6,-0.0,1.2,18.5
1686376320,23.4,0.3,23.4,22.6,0.0,1.2,18.5
1686376440,23.4,0.3,23.4,22.6,0.0,1.2,18.5
1686376560,23.4,0.3,23.5,22.6,0.0,0.9,18.5
1686376680,23.4,0.3,23.5,22.6,-0.0,0.9,18.5
1686376800,23.5,0.3,23.5,22.6,0.0,0.9,18.5
1686376920,23.5,0.3,23.5,22.6,0.0,1.0,18.4
1686377040,23.5,0.3,23.5,22.6,0.0,1.0,18.4
1686377160,23.4,0.3,23.5,22.6,-0.0,0.9,18.4
1686377280,23.4,0.3,23.5,22.6,0.0,1.0,18.4
1686377400,23.5,0.3,23.5,22.6,0.0,0.9,18.4
1686377520,23.4,0.3,23.5,22.6,0.0,0.9,18.4
1686377640,23.4,0.3,23.5,22.6,-0.0,0.9,18.4
1686377760,23.4,0.3,23.4,22.6,0.0,1.0,18.4
1686377880,23.4,0.3,23.4,22.6,0.0,1.0,18.4
1686378000,23.4,0.3,23.4,22.6,0.0,0.9,18.4
1686378120,23.4,0.3,23.4,22.6,0.0,0.9,18.4
1686378240,23.4,0.3,23.4,22.6,-0.0,0.9,18.4
1686378360,23.4,0.3,23.4,22.6,0.0,0.9,18.4
1686378480,23.4,0.3,23.4,22.6,0.0,0.9,18.4
1686378600,23.4,0.3,23.4,22.6,0.0,1.0,18.4
1686378720,23.4,0.3,23.4,22.6,0.0,0.9,18.4
1686378840,23.4,0.3,23.4,22.6,0.0,1.0,18.3
1686378960,23.4,0.3,23.4,22.6,0.0,0.9,18.3
1686379080,23.4,0.3,23.4,22.6,0.0,0.9,18.3
1686379200,23.4,0.3,23.4,22.6,-0.0,0.9,18.3
1686379320,23.4,0.3,23.4,22.6,-0.0,0.9,18.3
1686379440,23.4,0.3,23.4,22.6,0.0,1.0,18.3
1686379560,23.4,0.3,23.4,22.6,0.0,1.0,18.3
1686379680,23.4,0.3,23.4,22.6,0.0,1.0,18.3
1686379800,23.4,0.3,23.4,22.6,0.0,0.9,18.3
1686379920,23.4,0.3,23.4,22.6,-0.0,0.9,18.3
1686380040,23.4,0.3,23.4,22.6,-0.0,0.9,18.3
1686380160,23.4,0.3,23.4,22.6,0.0,1.0,18.3
1686380280,23.4,0.3,23.4,22.6,0.0,0.9,18.3
1686380400,23.4,0.3,23.4,22.6,0.0,1.0,18.3
1686380520,23.4,0.3,23.4,22.6,-0.0,0.9,18.3
1686380640,23.4,0.3,23.4,22.6,0.0,0.9,18.3
1686380760,23.4,0.3,23.4,22.6,0.0,0.9,18.2
1686380880,23.4,0.3,23.4,22.6,0.0,1.0,18.2
1686381000,23.4,0.3,23.4,22.6,0.0,0.9,18.2
1686381120,23.4,0.3,23.4,22.6,-0.0,1.0,18.2
1686381240,23.4,0.3,23.4,22.6,0.0,0.9,18.2
1686381360,23.4,0.3,23.4,22.6,0.0,1.0,18.2
1686381480,23.4,0.3,23.4,22.6,0.0,1.0,18.2
1686381600,23.4,0.3,23.4,22.6,-0.0,1.0,18.2
1686381720,23.4,0.3,23.4,22.6,0.0,0.9,18.2
1686381840,23.4,0.3,23.4,22.6,0.0,1.0,18.2
1686381960,23.4,0.3,23.4,22.6,0.0,0.9,18.2
1686382080,23.4,0.3,23.4,22.6,0.0,0.9,18.2
1686382200,23.4,0.3,23.4,22.6,0.0,0.9,18.2
1686382320,23.4,0.3,23.4,22.6,-0.0,1.0,18.2
1686382440,23.3,0.3,23.3,22.6,0.0,1.1,18.2
1686382560,23.4,0.3,23.4,22.6,0.0,0.9,18.2
1686382680,23.4,0.3,23.4,22.6,0.0,0.9,18.1
1686382800,23.4,0.3,23.4,22.6,0.0,0.9,18.1
1686382920,23.3,0.3,23.4,22.6,-0.0,0.9,18.1
1686383040,23.4,0.3,23.4,22.6,-0.0,0.8,18.1
1686383160,23.4,0.3,23.4,22.6,0.0,0.7,18.1
1686383280,23.4,0.3,23.4,22.6,0.0,0.7,18.1
1686383400,23.4,0.3,23.4,22.6,0.0,0.7,18.1
1686383520,23.4,0.3,23.4,22.6,0.0,0.8,18.1
1686383640,23.4,0.3,23.4,22.6,-0.0,0.8,18.1
1686383760,23.4,0.3,23.4,22.6,-0.0,0.8,18.1
1686383880,23.4,0.3,23.4,22.6,0.0,0.9,18.1
1686384000,23.4,0.3,23.4,22.6,0.0,0.7,18.1
1686384120,23.4,0.3,23.4,22.6,0.0,0.7,18.1
1686384240,23.4,0.3,23.4,22.6,0.0,0.8,18.1
1686384360,23.4,0.3,23.4,22.6,-0.0,0.7,18.1
1686384480,23.4,0.3,23.4,22.6,-0.0,0.7,18.0
1686384600,23.4,0.3,23.4,22.6,0.0,0.7,18.0
1686384720,23.4,0.3,23.4,22.6,0.0,0.7,18.0
1686384840,23.4,0.3,23.4,22.6,0.0,0.8,18.0
1686384960,23.4,0.3,23.4,22.6,-0.0,0.8,18.0
1686385080,23.4,0.3,23.4,22.6,-0.0,0.8,18.0
1686385200,23.4,0.3,23.4,22.6,0.0,0.7,18.0
1686385320,23.4,0.3,23.4,22.6,0.0,0.7,18.0
1686385440,23.4,0.3,23.4,22.6,0.0,0.7,18.0
1686385560,23.4,0.3,23.4,22.6,0.0,0.7,18.0
1686385680,23.4,0.3,23.4,22.6,-0.0,0.7,18.0
1686385800,23.4,0.3,23.4,22.6,-0.0,0.7,18.0
1686385920,23.4,0.3,23.4,22.6,0.0,0.7,18.0
1686386040,23.4,0.3,23.4,22.6,0.0,0.7,18.0
1686386160,23.4,0.3,23.4,22.6,0.0,0.7,18.0
1686386280,23.3,0.3,23.4,22.6,0.0,0.8,18.0
1686386400,23.3,0.3,23.3,22.6,0.0,0.9,18.0
1686386520,23.3,0.3,23.3,22.6,-0.0,0.9,18.0
1686386640,23.3,0.3,23.3,22.6,-0.0,0.9,17.9
1686386760,23.3,0.3,23.4,22.6,-0.0,0.7,17.9
1686386880,23.4,0.3,23.4,22.6,-0.0,0.7,17.9
1686387000,23.4,0.3,23.4,22.6,0.0,0.7,17.9
1686387120,23.4,0.3,23.4,22.6,0.0,0.7,17.9
1686387240,23.3,0.3,23.3,22.6,0.0,0.8,17.9
1686387360,23.3,0.3,23.4,22.6,0.0,0.8,17.9
1686387480,23.3,0.3,23.3,22.6,0.0,0.8,17.9
1686387600,23.3,0.3,23.3,22.6,-0.0,0.9,17.9
1686387720,23.3,0.3,23.3,22.6,-0.0,0.9,17.9
1686387840,23.3,0.3,23.3,22.6,-0.0,0.8,17.9
1686387960,23.3,0.3,23.3,22.6,0.0,0.7,17.9
1686388080,23.3,0.3,23.3,22.6,0.0,0.7,17.9
1686388200,23.3,0.3,23.3,22.6,0.0,0.8,17.9
1686388320,23.3,0.3,23.3,22.6,0.0,0.7,17.8
1686388440,23.3,0.3,23.3,22.6,-0.0,0.7,17.8
1686388560,23.3,0.3,23.3,22.6,-0.0,0.7,17.8
1686388680,23.3,0.3,23.3,22.6,0.0,0.7,17.8
1686388800,23.3,0.3,23.3,22.6,0.0,0.7,17.8
1686388920,23.3,0.3,23.3,22.6,0.0,0.7,17.8
1686389040,23.3,0.3,23.3,22.6,0.0,0.7,17.8
1686389160,23.3,0.3,23.3,22.6,0.0,0.9,17.8
1686389280,23.3,0.3,23.3,22.6,0.0,0.8,17.8
1686389400,23.3,0.3,23.3,22.6,-0.0,0.7,17.8
1686389520,23.3,0.3,23.3,22.6,-0.0,0.7,17.8
1686389640,23.3,0.3,23.3,22.6,-0.0,0.8,17.8
1686389760,23.3,0.3,23.3,22.6,0.0,0.8,17.8
1686389880,23.3,0.3,23.3,22.6,-0.0,0.7,17.8
1686390000,23.3,0.3,23.3,22.6,0.0,0.7,17.8
1686390120,23.3,0.3,23.3,22.6,-0.0,0.9,17.8
1686390240,23.3,0.3,23.3,22.6,-0.0,0.8,17.7
1686390360,23.3,0.3,23.3,22.6,-0.0,0.7,17.7
1686390480,23.3,0.3,23.3,22.6,0.0,0.7,17.7
1686390600,23.3,0.3,23.3,22.6,0.0,0.7,17.7
1686390720,23.3,0.3,23.3,22.6,0.0,0.8,17.7
1686390840,23.3,0.3,23.3,22.6,0.0,0.8,17.7
1686390960,23.3,0.3,23.3,22.6,0.0,0.7,17.7
1686391080,23.3,0.3,23.3,22.6,-0.0,0.9,17.7
1686391200,23.3,0.3,23.3,22.6,-0.0,0.7,17.7
1686391320,23.3,0.3,23.3,22.6,-0.0,0.8,17.7
1686391440,23.3,0.3,23.3,22.6,-0.0,0.7,17.7
1686391560,23.3,0.3,23.3,22.6,-0.0,0.9,17.7
1686391680,23.3,0.3,23.3,22.6,0.0,0.7,17.7
1686391800,23.3,0.3,23.3,22.6,0.0,0.8,17.6
1686391920,23.3,0.3,23.3,22.6,0.0,0.8,17.6
1686392040,23.3,0.3,23.3,22.6,0.0,0.7,17.6
1686392160,23.3,0.3,23.3,22.6,0.0,0.7,17.6
1686392280,23.3,0.3,23.3,22.6,0.0,0.8,17.6
1686392400,23.3,0.3,23.3,22.6,-0.0,0.7,17.6
1686392520,23.3,0.3,23.3,22.6,-0.0,0.7,17.6
1686392640,23.3,0.3,23.3,22.6,-0.0,0.9,17.6
1686392760,23.3,0.3,23.3,22.6,-0.0,0.9,17.6
1686392880,23.3,0.3,23.3,22.6,-0.0,0.9,17.6
1686393000,23.3,0.3,23.3,22.6,0.0,0.8,17.6
1686393120,23.3,0.3,23.3,22.6,0.0,0.8,17.6
1686393240,23.3,0.3,23.3,22.6,0.0,0.9,17.5
1686393360,23.3,0.3,23.3,22.6,-0.0,0.7,17.5
1686393480,23.3,0.3,23.3,22.6,0.0,0.9,17.5
1686393600,23.3,0.3,23.3,22.6,0.0,0.7,17.5
1686393720,23.3,0.3,23.3,22.6,-0.0,0.8,17.5
1686393840,23.3,0.3,23.3,22.6,-0.0,0.9,17.5
1686393960,23.2,0.3,23.3,22.6,-0.0,1.0,17.5
1686394080,23.3,0.3,23.3,22.6,-0.0,0.8,17.5
1686394200,23.2,0.3,23.2,22.6,-0.0,0.9,17.5
1686394320,23.3,0.3,23.3,22.6,-0.0,0.8,17.5
1686394440,23.3,0.3,23.3,22.6,-0.0,0.8,17.5
1686394560,23.3,0.3,23.3,22.6,-0.0,0.7,17.5
1686394680,23.3,0.3,23.3,22.6,0.0,0.8,17.5
1686394800,23.3,0.3,23.3,22.6,0.0,0.7,17.5
1686394920,23.3,0.3,23.3,22.6,-0.0,0.8,17.5
1686395040,23.3,0.3,23.3,22.6,-0.0,0.8,17.4
1686395160,23.3,0.3,23.3,22.6,-0.0,0.8,17.4
1686395280,23.3,0.3,23.3,22.6,-0.0,0.7,17.4
1686395400,23.3,0.3,23.3,22.6,-0.0,0.8,17.4
1686395520,23.3,0.3,23.3,22.6,-0.0,0.9,17.4
1686395640,23.3,0.3,23.3,22.6,-0.0,0.8,17.4
1686395760,23.2,0.3,23.2,22.6,-0.0,0.9,17.4
1686395880,23.2,0.3,23.2,22.6,0.0,0.8,17.4
1686396000,23.2,0.3,23.2,22.6,0.0,0.9,17.4
1686396120,23.2,0.3,23.2,22.6,0.0,0.9,17.4
1686396240,23.2,0.3,23.2,22.6,-0.0,0.9,17.4
1686396360,23.2,0.3,23.2,22.6,0.0,0.9,17.4
1686396480,23.2,0.3,23.2,22.6,0.0,0.9,17.4
1686396600,23.2,0.3,23.2,22.6,0.0,0.9,17.4
1686396720,23.2,0.3,23.2,22.6,0.0,0.8,17.4
1686396840,23.2,0.3,23.2,22.6,-0.0,0.9,17.3
1686396960,23.2,0.3,23.2,22.6,-0.0,0.7,17.3
1686397080,23.2,0.3,23.3,22.6,-0.0,0.7,17.3
1686397200,23.2,0.3,23.2,22.6,-0.0,0.9,17.3
1686397320,23.2,0.3,23.2,22.6,-0.0,0.9,17.3
1686397440,23.2,0.3,23.2,22.6,-0.0,0.8,17.3
1686397560,23.2,0.3,23.2,22.6,0.0,0.9,17.3
1686397680,23.2,0.3,23.2,22.6,-0.0,0.9,17.3
1686397800,23.2,0.3,23.2,22.6,-0.0,0.9,17.3
1686397920,23.2,0.3,23.2,22.6,-0.0,0.9,17.3
1686398040,23.2,0.3,23.2,22.6,-0.0,0.9,17.3
1686398160,23.2,0.4,23.2,22.6,-0.0,0.9,17.3
1686398280,23.2,0.4,23.2,22.6,-0.0,0.8,17.3
1686398400,23.2,0.6,23.2,22.6,0.0,0.9,17.2
1686398520,23.2,0.7,23.2,22.6,0.0,0.9,17.2
1686398640,23.2,0.9,23.2,22.6,0.0,0.7,17.2
1686398760,23.2,1.1,23.2,22.6,0.0,0.8,17.2
1686398880,23.2,1.6,23.2,22.6,0.0,0.9,17.2
1686399000,23.2,2.1,23.2,22.6,0.0,0.9,17.2
1686399120,23.2,2.9,23.3,22.6,0.0,0.7,17.2
1686399240,23.2,3.8,23.2,22.6,-0.0,0.7,17.2
1686399360,23.2,5.3,23.2,22.6,-0.0,0.9,17.2
1686399480,23.2,7.7,23.2,22.6,-0.0,0.7,17.2
1686399600,23.2,10.9,23.2,22.6,-0.0,0.9,17.2
1686399720,23.2,14.6,23.2,22.6,-0.0,0.9,17.2
1686399840,23.2,19.4,23.2,22.6,-0.0,0.9,17.2
1686399960,23.2,23.4,23.2,22.6,-0.0,0.8,17.2
1686400080,23.2,23.5,23.2,22.6,0.0,0.9,17.2
1686400200,23.2,23.5,23.2,22.6,0.0,0.9,17.2
1686400320,23.2,23.5,23.2,22.6,-0.0,0.9,17.2
1686400440,23.2,23.5,23.2,22.6,-0.0,0.9,17.2
1686400560,23.2,23.5,23.2,22.6,-0.0,0.9,17.2
1686400680,23.2,23.6,23.2,22.6,-0.0,0.7,17.1
1686400800,23.2,23.6,23.2,22.6,0.0,0.8,17.1
1686400920,23.2,25.6,23.2,22.6,0.0,0.9,17.1
1686401040,23.2,27.3,23.2,22.6,0.0,0.9,17.1
1686401160,23.2,28.0,23.2,22.6,0.0,0.9,17.1
1686401280,23.2,28.4,23.2,22.6,0.0,0.9,17.1
1686401400,23.3,28.8,23.3,22.6,0.0,0.5,17.1
1686401520,23.3,29.1,23.3,22.6,0.1,0.5,17.1
1686401640,23.3,29.1,23.3,22.6,0.1,0.5,17.1
1686401760,23.3,29.2,23.3,22.6,0.1,0.6,17.1
1686401880,23.3,29.5,23.3,22.6,0.1,0.6,17.1
1686402000,23.3,29.6,23.3,22.6,0.1,0.6,17.1
1686402120,23.3,29.8,23.3,22.6,0.1,0.5,17.1
1686402240,23.3,30.0,23.3,22.6,0.1,0.5,17.0
1686402360,23.3,30.4,23.3,22.6,0.2,0.5,17.0
1686402480,23.3,30.8,23.3,22.6,0.2,0.5,17.0
1686402600,23.3,30.6,23.3,22.6,0.2,0.5,17.0
1686402720,23.3,30.2,23.3,22.6,0.1,0.6,17.0
1686402840,23.3,30.1,23.3,22.6,0.1,0.5,17.0
1686402960,23.3,29.9,23.3,22.6,0.1,0.5,17.0
1686403080,23.3,30.3,23.3,22.6,0.2,0.5,17.0
1686403200,23.4,30.9,23.3,22.6,0.2,0.5,17.0
1686403320,23.3,30.5,23.3,22.6,0.1,0.5,17.0
1686403440,23.3,29.8,23.3,22.6,0.1,0.5,17.0
1686403560,23.3,30.3,23.3,22.6,0.1,0.5,17.0
1686403680,23.3,30.2,23.3,22.6,0.1,0.6,17.0
1686403800,23.3,30.0,23.3,22.6,0.1,0.6,17.0
1686403920,23.3,30.5,23.3,22.6,0.2,0.5,17.0
1686404040,23.3,30.7,23.3,22.6,0.2,0.5,17.0
1686404160,23.3,30.4,23.3,22.6,0.2,0.5,17.0
1686404280,23.4,31.1,23.3,22.6,0.2,0.5,17.0
1686404400,23.4,30.8,23.3,22.6,0.3,0.5,16.9
1686404520,23.4,30.9,23.3,22.6,0.2,0.6,16.9
1686404640,23.4,31.2,23.4,22.6,0.3,0.5,16.9
1686404760,23.4,31.0,23.4,22.6,0.3,0.5,16.9
1686404880,23.4,31.2,23.4,22.6,0.3,0.5,16.9
1686405000,23.4,31.1,23.4,22.6,0.3,0.5,16.9
1686405120,23.4,31.0,23.4,22.6,0.3,0.5,16.9
1686405240,23.4,31.2,23.4,22.6,0.3,0.5,16.9
1686405360,23.4,31.3,23.4,22.6,0.3,0.5,16.9
1686405480,23.4,31.3,23.4,22.6,0.3,0.5,16.9
1686405600,23.4,26.3,23.4,22.6,0.4,0.6,16.9
1686405720,23.4,26.0,23.4,22.6,0.4,0.5,16.9
1686405840,23.4,26.1,23.4,22.6,0.4,0.5,16.9
1686405960,23.4,25.9,23.4,22.6,0.4,0.5,16.9
1686406080,23.4,26.1,23.4,22.6,0.4,0.6,16.9
1686406200,23.4,26.3,23.4,22.6,0.4,0.5,16.9
1686406320,23.5,26.3,23.4,22.6,0.5,0.5,16.9
1686406440,23.5,26.4,23.4,22.6,0.4,0.5,16.9
1686406560,23.5,26.4,23.4,22.6,0.4,0.5,16.9
1686406680,23.5,26.4,23.5,22.6,0.4,0.5,16.9
1686406800,23.5,26.4,23.4,22.6,0.4,0.5,16.9
1686406920,23.5,26.6,23.5,22.6,0.5,0.5,16.8
1686407040,23.5,26.6,23.5,22.6,0.6,0.5,16.8
1686407160,23.5,26.6,23.5,22.6,0.6,0.5,16.8
1686407280,23.5,26.5,23.5,22.6,0.6,0.5,16.8
1686407400,23.5,26.5,23.5,22.6,0.6,0.5,16.8
1686407520,23.5,27.0,23.5,22.6,0.7,0.5,16.8
1686407640,23.5,27.0,23.5,22.6,0.5,0.5,16.8
1686407760,23.5,26.5,23.5,22.6,0.5,0.5,16.8
1686407880,23.5,26.6,23.5,22.6,0.5,0.5,16.8
1686408000,23.5,26.6,23.5,22.6,0.6,0.5,16.8
1686408120,23.6,26.6,23.6,22.6,0.7,0.5,16.8
1686408240,23.6,27.0,23.6,22.6,0.8,0.5,16.8
1686408360,23.6,27.1,23.6,22.6,0.9,0.5,16.8
1686408480,23.6,27.3,23.6,22.6,0.9,0.5,16.8
1686408600,23.7,27.3,23.6,22.6,0.9,0.5,16.8
1686408720,23.7,38.5,23.7,22.6,1.0,0.5,16.8
1686408840,23.7,27.7,23.7,22.6,1.0,0.5,16.8
1686408960,23.8,27.5,23.7,22.6,1.3,0.5,16.8
1686409080,23.8,38.1,23.8,22.6,1.3,0.5,16.8
1686409200,23.8,38.1,23.8,22.6,1.2,0.5,16.8
1686409320,23.8,38.4,23.8,22.6,1.2,0.5,16.8
1686409440,23.8,38.5,23.8,22.6,1.2,0.5,16.8
1686409560,23.8,38.5,23.8,22.6,0.9,0.5,16.8
1686409680,23.8,38.0,23.8,22.6,0.8,0.5,16.8
1686409800,23.8,27.6,23.8,22.6,0.9,0.5,16.8
1686409920,23.8,38.6,23.8,22.6,1.1,0.5,16.8
1686410040,23.9,38.6,23.8,22.6,1.2,0.5,16.8
1686410160,23.9,39.1,23.8,22.6,1.0,0.5,16.8
1686410280,23.9,38.7,23.9,22.6,1.1,0.5,16.8
1686410400,23.9,38.7,23.9,22.6,1.1,0.5,16.8
1686410520,23.9,38.1,23.9,22.6,1.1,0.5,16.8
1686410640,23.9,38.4,23.9,22.6,1.1,0.5,16.8
1686410760,23.9,38.4,23.9,22.6,1.0,0.5,16.8
1686410880,23.9,38.6,23.9,22.6,1.0,0.5,16.8
1686411000,23.9,38.0,23.9,22.6,1.0,0.5,16.8
1686411120,23.9,38.0,23.9,22.6,1.0,0.5,16.8
1686411240,23.9,38.0,23.9,22.6,1.1,0.7,16.8
1686411360,23.9,38.8,23.9,22.6,1.2,0.8,16.8
1686411480,23.9,38.8,23.9,22.6,1.2,0.8,16.8
1686411600,24.0,39.2,23.9,22.6,1.3,0.8,16.8
1686411720,24.0,38.7,24.0,22.6,1.3,0.7,16.8
1686411840,24.0,38.7,24.0,22.6,1.3,0.7,16.8
1686411960,24.0,39.3,24.0,22.6,1.4,0.7,16.8
1686412080,24.0,38.8,24.0,22.6,1.5,0.9,16.8
1686412200,24.0,38.8,24.0,22.6,1.5,0.9,16.8
1686412320,24.0,39.5,24.0,22.6,1.7,0.9,16.8
1686412440,24.1,39.0,24.1,22.6,1.9,0.9,16.8
1686412560,24.1,39.0,24.1,22.6,2.1,1.1,16.8
1686412680,24.1,36.8,24.1,22.6,2.1,1.3,16.8
1686412800,24.1,38.2,24.0,22.6,1.5,1.3,16.8
1686412920,24.0,38.2,24.0,22.6,1.3,1.4,16.8
1686413040,24.0,38.7,24.0,22.6,1.4,1.3,16.8
1686413160,24.0,39.1,24.0,22.6,1.5,1.2,16.8
1686413280,24.0,39.1,24.0,22.6,1.6,1.2,16.8
1686413400,24.0,38.4,23.9,22.6,1.2,1.4,16.8
1686413520,24.0,38.6,23.9,22.6,1.3,1.4,16.8
1686413640,24.0,38.6,24.0,22.6,1.6,1.3,16.8
1686413760,24.0,38.7,24.0,22.6,1.9,1.4,16.8
1686413880,24.0,38.6,24.0,22.6,1.6,1.3,16.8
1686414000,24.0,38.6,24.0,22.6,1.4,1.4,16.8
1686414120,24.0,38.8,23.9,22.6,1.3,1.4,16.7
1686414240,23.9,37.8,23.9,22.6,1.2,1.4,16.7
1686414360,23.9,37.8,23.9,22.6,1.3,1.4,16.8
1686414480,24.0,38.2,24.0,22.6,1.5,1.2,16.8
1686414600,24.0,39.2,24.0,22.6,1.7,1.3,16.8
1686414720,24.1,39.2,24.1,22.6,2.5,1.4,16.8
1686414840,24.2,37.8,24.2,22.6,2.6,1.2,16.8
1686414960,24.1,37.8,24.1,22.6,2.1,1.4,16.8
1686415080,24.2,39.1,24.2,22.6,2.9,1.5,16.8
1686415200,24.3,39.4,24.3,22.6,2.9,1.6,16.8
1686415320,24.2,39.4,24.2,22.6,2.3,1.5,16.8
1686415440,24.2,37.4,24.2,22.6,2.5,1.5,16.8
1686415560,24.3,38.4,24.2,22.6,2.4,1.5,16.8
1686415680,24.3,38.4,24.3,22.6,2.7,1.5,16.8
1686415800,24.3,38.5,24.2,22.6,2.4,1.5,16.8
1686415920,24.3,37.8,24.3,22.6,2.5,1.5,16.8
1686416040,24.3,37.7,24.3,22.6,2.9,1.5,16.8
1686416160,24.2,38.9,24.2,22.6,1.5,1.5,16.8
1686416280,24.1,27.6,24.1,22.6,1.0,1.5,16.8
1686416400,24.0,27.5,24.0,22.6,1.4,1.7,16.8
1686416520,24.0,27.7,24.0,22.6,1.0,1.6,16.8
1686416640,23.9,27.7,23.9,22.6,0.7,1.5,16.8
1686416760,24.0,27.4,24.0,22.6,1.4,1.5,16.8
1686416880,24.0,27.9,24.0,22.6,1.2,1.5,16.8
1686417000,24.0,27.9,23.9,22.6,1.2,1.5,16.8
1686417120,24.0,27.9,24.0,22.6,1.6,1.5,16.8
1686417240,24.0,28.0,24.0,22.6,1.9,1.5,16.8
1686417360,24.1,28.1,24.1,22.6,2.2,1.5,16.8
1686417480,24.1,28.2,24.1,22.6,2.2,1.5,16.8
1686417600,24.1,28.3,24.1,22.6,2.1,1.5,16.8
1686417720,24.2,28.5,24.2,22.6,2.7,1.5,16.8
1686417840,24.3,28.7,24.3,22.6,2.7,1.5,16.8
1686417960,24.3,28.8,24.3,22.6,2.6,1.5,16.9
1686418080,24.2,28.8,24.2,22.6,2.0,1.5,16.9
1686418200,24.1,28.5,24.1,22.6,1.1,1.5,16.9
1686418320,24.1,27.6,24.1,22.6,1.3,1.5,16.9
1686418440,24.0,27.6,24.0,22.6,1.2,1.5,16.9
1686418560,24.1,27.6,24.0,22.6,1.5,1.5,16.9
1686418680,24.0,28.1,24.0,22.6,1.4,1.5,16.9
1686418800,24.0,28.1,24.0,22.6,1.2,1.5,16.9
1686418920,24.0,28.0,24.0,22.6,1.2,1.5,16.9
1686419040,24.0,28.1,24.0,22.6,1.6,1.5,16.9
1686419160,23.9,28.1,23.9,22.6,0.8,1.5,16.9
1686419280,23.9,27.8,23.9,22.6,0.9,1.5,16.9
1686419400,23.9,27.9,23.9,22.6,1.2,1.5,16.9
1686419520,24.0,27.9,24.0,22.6,2.0,1.5,16.9
1686419640,24.0,28.5,24.0,22.6,1.7,1.5,16.9
1686419760,24.0,28.5,24.0,22.6,1.7,1.5,16.9
1686419880,24.1,28.5,24.1,22.6,2.3,1.5,17.0
1686420000,24.0,28.5,24.0,22.6,1.1,1.5,17.0
1686420120,23.9,27.7,23.9,22.6,1.1,1.5,16.9
1686420240,23.9,27.7,23.9,22.6,1.1,1.5,16.9
1686420360,23.9,27.7,23.9,22.6,1.4,1.5,17.0
1686420480,24.0,28.4,24.0,22.6,1.9,1.5,17.0
1686420600,24.0,39.2,24.0,22.6,1.6,1.5,17.0
1686420720,24.1,28.5,24.1,22.6,2.3,1.5,17.0
1686420840,24.1,28.7,24.1,22.6,2.0,1.5,17.0
1686420960,24.1,28.7,24.1,22.6,1.9,1.5,17.0
1686421080,24.1,28.7,24.1,22.6,1.5,1.5,17.0
1686421200,24.0,27.9,24.0,22.6,1.1,1.5,17.0
1686421320,24.0,27.9,24.0,22.6,1.2,1.5,17.0
1686421440,24.0,28.0,24.0,22.6,1.6,1.5,17.0
1686421560,24.0,28.3,24.0,22.6,1.7,1.5,17.0
1686421680,24.0,28.3,23.9,22.6,1.0,1.5,17.0
1686421800,23.9,27.8,23.9,22.6,1.1,1.5,17.0
1686421920,24.0,28.3,24.0,22.6,1.4,1.5,17.0
1686422040,24.0,28.3,24.0,22.6,1.6,1.5,17.0
1686422160,24.0,28.1,24.0,22.6,1.6,1.5,17.0
1686422280,24.0,27.9,23.9,22.6,1.4,1.5,17.0
1686422400,23.9,27.9,23.9,22.6,1.4,1.5,17.0
1686422520,24.0,28.0,23.9,22.6,1.4,1.5,17.0
1686422640,23.9,28.0,23.9,22.6,1.3,1.5,17.0
1686422760,24.0,28.0,23.9,22.6,1.5,1.5,17.0
1686422880,24.0,28.1,24.0,22.6,1.9,1.5,17.0
1686423000,24.1,39.8,24.1,22.6,2.5,1.5,17.0
1686423120,24.0,39.3,23.9,22.6,0.9,1.5,17.0
1686423240,23.9,39.3,23.9,22.6,1.1,1.5,17.0
1686423360,23.9,27.1,23.9,22.6,1.0,1.5,17.0
1686423480,23.9,27.4,23.9,22.6,1.6,1.5,17.0
1686423600,23.9,27.9,23.9,22.6,1.6,1.5,17.0
1686423720,23.9,27.9,23.9,22.6,1.3,1.5,17.0
1686423840,24.0,27.9,23.9,22.6,1.7,1.5,17.0
1686423960,24.0,28.0,24.0,22.6,2.0,1.5,17.0
1686424080,24.0,28.0,24.0,22.6,1.6,1.5,17.0
1686424200,23.9,28.0,23.9,22.6,1.0,1.5,17.0
1686424320,23.9,27.6,23.9,22.6,1.1,1.6,17.0
1686424440,23.9,27.6,23.9,22.6,1.4,1.5,17.0
1686424560,23.9,27.7,23.9,22.6,1.3,1.7,17.0
1686424680,23.8,27.4,23.8,22.6,0.8,1.5,17.0
1686424800,23.8,26.9,23.8,22.6,0.8,1.5,17.0
1686424920,23.8,27.1,23.8,22.6,1.4,1.5,17.0
1686425040,23.8,27.4,23.8,22.6,1.2,1.5,17.0
1686425160,23.8,27.1,23.8,22.6,1.1,1.5,17.0
1686425280,23.8,27.3,23.8,22.6,1.6,1.5,17.0
1686425400,23.9,27.3,23.9,22.6,2.0,1.5,17.0
1686425520,23.8,27.7,23.8,22.6,1.1,1.5,17.0
1686425640,23.8,27.7,23.7,22.6,0.7,1.5,17.0
1686425760,23.8,26.9,23.7,22.6,1.0,1.5,17.0
1686425880,23.8,27.2,23.8,22.6,1.4,1.5,17.0
1686426000,23.9,27.5,23.9,22.6,2.0,1.5,17.0
1686426120,23.9,28.0,23.9,22.6,2.1,1.5,17.0
1686426240,24.0,28.0,24.0,22.6,2.0,1.5,17.0
1686426360,23.8,28.0,23.8,22.6,1.0,1.6,16.9
1686426480,23.8,27.2,23.8,22.6,0.9,1.6,16.9
1686426600,23.8,27.2,23.8,22.6,1.3,1.5,16.9
1686426720,23.8,27.2,23.8,22.6,1.6,1.5,17.0
1686426840,23.9,27.6,23.9,22.6,1.8,1.5,17.0
1686426960,24.0,28.2,24.0,22.6,2.4,1.5,17.0
1686427080,24.0,28.2,24.0,22.6,2.1,1.5,17.0
1686427200,24.0,28.2,24.0,22.6,2.1,1.5,17.0
1686427320,24.0,28.2,24.0,22.6,1.8,1.5,16.9
1686427440,23.9,28.2,23.9,22.6,1.3,1.7,16.9
1686427560,24.0,27.6,24.0,22.6,1.8,1.5,17.0
1686427680,24.1,28.3,24.1,22.6,2.3,1.5,16.9
1686427800,24.0,28.3,24.0,22.6,1.4,1.5,16.9
1686427920,24.0,28.1,24.0,22.6,1.7,1.5,16.9
1686428040,24.2,39.5,24.1,22.6,2.6,1.5,17.0
1686428160,24.2,38.8,24.2,22.6,2.6,1.6,17.0
1686428280,24.2,38.9,24.2,22.6,2.6,1.5,17.0
1686428400,24.1,38.9,24.1,22.6,1.7,1.5,17.0
1686428520,24.1,37.9,24.0,22.6,1.5,1.6,16.9
1686428640,24.1,38.8,24.1,22.6,1.8,1.5,17.0
1686428760,24.2,38.8,24.2,22.6,2.5,1.6,17.0
1686428880,24.3,38.8,24.2,22.6,2.7,1.5,17.0
1686429000,24.3,39.4,24.3,22.6,2.8,1.5,17.0
1686429120,24.3,39.4,24.3,22.6,2.6,1.5,17.0
1686429240,24.2,38.1,24.2,22.6,1.8,1.5,17.0
1686429360,24.2,39.4,24.2,22.6,1.9,1.6,17.0
1686429480,24.3,39.4,24.3,22.6,2.6,1.5,17.0
1686429600,24.4,40.0,24.4,22.6,3.4,1.7,17.0
1686429720,24.5,39.4,24.4,22.6,3.4,1.8,17.0
1686429840,24.3,39.4,24.2,22.6,1.8,1.8,17.0
1686429960,24.1,38.6,24.1,22.6,1.1,1.8,16.9
1686430080,24.1,38.8,24.1,22.6,1.7,1.9,17.0
1686430200,24.1,38.8,24.1,22.6,1.4,1.8,16.9
1686430320,24.0,39.0,24.0,22.6,1.2,2.0,16.9
1686430440,24.1,38.8,24.0,22.6,1.7,1.9,17.0
1686430560,24.2,38.8,24.2,22.6,2.5,1.8,17.0
1686430680,24.3,39.0,24.2,22.6,3.0,1.8,17.0
1686430800,24.2,38.9,24.2,22.6,2.0,1.9,17.0
1686430920,24.1,38.9,24.1,22.6,1.7,1.9,17.0
1686431040,24.4,39.4,24.3,22.6,3.4,1.8,17.0
1686431160,24.3,39.3,24.3,22.6,2.4,1.8,17.0
1686431280,24.2,38.4,24.2,22.6,2.0,1.8,17.0
1686431400,24.2,39.2,24.2,22.6,1.8,1.8,17.0
1686431520,24.2,39.2,24.2,22.6,2.1,1.8,17.0
1686431640,24.2,39.5,24.2,22.6,2.1,1.8,17.0
1686431760,24.2,38.4,24.2,22.6,2.2,1.8,17.0
1686431880,24.1,38.4,24.1,22.6,1.4,1.8,16.9
1686432000,24.0,38.7,24.0,22.6,1.1,1.9,16.9
1686432120,24.0,38.3,24.0,22.6,1.0,1.8,16.9
1686432240,24.0,38.3,24.0,22.6,1.5,1.8,17.0
1686432360,24.1,39.2,24.0,22.6,2.2,1.8,17.0
1686432480,24.1,38.0,24.0,22.6,1.6,1.8,17.0
1686432600,24.0,38.0,24.0,22.6,1.4,1.8,16.9
1686432720,24.0,39.2,23.9,22.6,1.4,1.9,16.9
1686432840,24.0,38.6,23.9,22.6,1.5,1.8,16.9
1686432960,24.1,38.6,24.1,22.6,2.7,1.8,17.0
1686433080,24.2,39.4,24.2,22.6,2.9,1.8,17.0
1686433200,24.2,39.3,24.2,22.6,2.6,1.8,17.0
1686433320,24.1,39.3,24.1,22.6,1.5,1.8,16.9
1686433440,24.1,38.4,24.1,22.6,1.7,1.8,17.0
1686433560,24.0,38.9,24.0,22.6,1.4,1.9,16.9
1686433680,24.0,38.9,24.0,22.6,1.2,1.9,16.9
1686433800,23.9,38.3,23.9,22.6,1.3,2.1,16.9
1686433920,24.0,38.9,24.0,22.6,2.2,1.8,17.0
1686434040,24.1,38.9,24.1,22.6,2.6,1.8,17.0
1686434160,24.3,39.3,24.3,22.6,3.4,1.8,17.0
1686434280,24.3,39.8,24.3,22.6,2.9,1.8,17.0
1686434400,24.3,39.8,24.3,22.6,2.8,1.8,17.0
1686434520,24.3,38.8,24.3,22.6,2.8,1.8,17.0
1686434640,24.4,39.3,24.3,22.6,2.9,1.8,17.0
1686434760,24.3,39.3,24.2,22.6,2.2,2.0,17.0
1686434880,24.2,38.8,24.2,22.6,1.7,1.8,17.0
1686435000,24.3,39.2,24.2,22.6,2.4,1.8,17.0
1686435120,24.3,39.3,24.3,22.6,2.6,1.8,17.0
1686435240,24.3,38.4,24.3,22.6,2.7,1.8,17.0
1686435360,24.4,39.3,24.4,22.6,2.8,1.8,17.0
1686435480,24.4,39.3,24.3,22.6,2.4,1.8,17.0
1686435600,24.3,39.0,24.3,22.6,2.6,1.8,17.0
1686435720,24.4,38.3,24.3,22.6,2.6,1.8,17.0
1686435840,24.5,38.3,24.5,22.6,3.3,1.8,17.0
1686435960,24.3,39.3,24.3,22.6,2.0,1.8,17.0
1686436080,24.4,38.7,24.4,22.6,2.6,1.8,17.0
1686436200,24.3,38.7,24.3,22.6,2.2,1.8,17.0
1686436320,24.3,39.2,24.2,22.6,1.8,1.8,17.0
1686436440,24.2,38.3,24.2,22.6,1.8,1.8,17.0
1686436560,24.2,38.3,24.1,22.6,1.5,1.8,17.0
1686436680,24.1,38.2,24.1,22.6,1.5,1.8,17.0
1686436800,24.1,38.4,24.0,22.6,1.1,1.9,17.0
1686436920,24.1,38.4,24.0,22.6,1.3,1.9,17.0
1686437040,24.1,38.4,24.1,22.6,2.0,1.8,17.0
1686437160,24.1,38.7,24.0,22.6,1.3,1.8,17.0
1686437280,24.0,38.7,23.9,22.6,0.6,1.9,17.0
1686437400,23.9,37.6,23.9,22.6,0.7,1.8,17.0
1686437520,23.8,37.8,23.8,22.6,0.7,1.9,17.0
1686437640,23.8,37.8,23.8,22.6,0.9,1.9,17.0
1686437760,23.8,38.2,23.8,22.6,0.9,1.9,17.0
1686437880,23.8,38.7,23.8,22.6,1.0,1.8,17.0
1686438000,23.8,38.7,23.8,22.6,1.3,1.9,17.0
1686438120,23.9,38.5,23.8,22.6,1.5,1.9,17.0
1686438240,23.8,38.8,23.8,22.6,1.5,1.9,17.0
1686438360,23.8,38.8,23.8,22.6,1.4,1.9,17.0
1686438485,23.8,38.8,23.8,22.6,0.9,1.9,17.0
1686438600,23.8,38.0,23.7,22.6,0.7,1.6,17.0
1686438720,23.7,38.0,23.7,22.6,0.6,1.6,17.0
1686438840,23.7,36.9,23.7,22.6,0.7,1.6,17.0
1686438960,23.7,38.1,23.7,22.6,0.8,1.7,17.0
1686439080,23.7,38.1,23.7,22.6,1.0,1.5,17.0
1686439200,23.7,37.9,23.7,22.6,0.8,1.5,17.0
1686439320,23.7,38.2,23.6,22.6,0.8,1.7,17.0
1686439440,23.7,38.0,23.7,22.6,1.0,1.6,17.0
1686439560,23.7,38.0,23.7,22.6,1.1,1.5,17.0
1686439680,23.7,38.6,23.7,22.6,1.3,1.5,17.0
1686439800,23.7,39.1,23.7,22.6,1.3,1.5,17.0
1686439920,23.7,39.1,23.7,22.6,0.9,1.6,17.0
1686440040,23.7,38.0,23.6,22.6,0.9,1.6,17.0
1686440160,23.6,38.4,23.6,22.6,0.8,1.6,17.0
1686440280,23.6,38.4,23.6,22.6,0.8,1.5,17.0
1686440400,23.6,38.4,23.6,22.6,0.9,1.5,17.0
1686440520,23.6,38.3,23.6,22.6,0.7,1.3,17.0
1686440640,23.6,38.3,23.6,22.6,0.7,1.3,17.0
1686440760,23.6,27.1,23.6,22.6,0.8,1.3,17.0
1686440880,23.6,27.2,23.6,22.6,0.8,1.3,17.0
1686441000,23.6,27.2,23.6,22.6,0.7,1.3,17.0
1686441120,23.6,27.0,23.6,22.6,0.8,1.3,17.0
1686441240,23.6,27.2,23.6,22.6,0.8,1.2,17.0
1686441360,23.6,27.0,23.6,22.6,0.8,1.4,17.0
1686441480,23.6,27.1,23.6,22.6,0.8,1.4,17.0
1686441600,23.6,27.2,23.6,22.6,1.0,1.3,17.0
1686441720,23.7,27.7,23.6,22.6,1.2,1.2,16.9
1686441840,23.7,38.9,23.7,22.6,1.2,1.3,16.9
1686441960,23.7,38.4,23.7,22.6,1.3,1.3,16.9
1686442080,23.8,39.2,23.8,22.6,1.8,1.3,16.9
1686442200,23.8,39.2,23.8,22.6,1.7,1.3,16.9
1686442320,23.8,38.5,23.8,22.6,1.2,1.3,16.9
1686442440,23.8,38.7,23.7,22.6,1.2,1.3,16.9
1686442560,23.8,38.7,23.7,22.6,1.2,1.2,16.9
1686442680,23.7,38.6,23.7,22.6,1.2,1.3,16.9
1686442800,23.8,38.4,23.7,22.6,1.2,1.2,16.9
1686442920,23.7,38.4,23.6,22.6,0.9,1.5,16.9
1686443040,23.7,38.2,23.6,22.6,0.8,1.3,16.9
1686443160,23.6,27.0,23.6,22.6,0.6,1.5,16.9
1686443280,23.6,26.9,23.5,22.6,0.6,1.4,16.9
1686443400,23.6,27.0,23.6,22.6,0.8,1.3,16.9
1686443520,23.6,27.0,23.6,22.6,0.9,1.3,16.9
1686443640,23.6,27.5,23.6,22.6,1.0,1.3,16.9
1686443760,23.6,27.6,23.6,22.6,1.0,1.3,16.9
1686443880,23.6,38.4,23.6,22.6,1.0,1.3,16.9
1686444000,23.6,38.1,23.5,22.6,0.7,1.4,16.9
1686444120,23.5,27.1,23.5,22.6,0.8,1.3,16.9
1686444240,23.5,27.1,23.5,22.6,0.7,1.3,16.9
1686444360,23.5,27.0,23.5,22.6,0.8,1.3,16.9
1686444480,23.5,27.2,23.5,22.6,0.8,1.4,16.9
1686444600,23.5,27.1,23.5,22.6,0.8,1.3,16.8
1686444720,23.5,27.2,23.5,22.6,0.8,1.4,16.8
1686444840,23.5,27.2,23.5,22.6,0.8,1.4,16.8
1686444960,23.5,27.2,23.5,22.6,0.8,1.3,16.8
1686445080,23.5,27.0,23.5,22.6,0.7,1.3,16.8
1686445200,23.4,26.6,23.4,22.6,0.5,1.4,16.8
1686445320,23.5,26.9,23.4,22.6,0.7,1.4,16.8
1686445440,23.5,26.9,23.4,22.6,0.6,1.3,16.8
1686445560,23.4,26.5,23.4,22.6,0.6,1.3,16.8
1686445680,23.4,26.5,23.4,22.6,0.6,1.3,16.8
1686445800,23.4,26.5,23.4,22.6,0.5,1.3,16.8
1686445920,23.4,26.5,23.4,22.6,0.5,1.2,16.8
1686446040,23.4,26.5,23.4,22.6,0.6,1.1,16.8
1686446160,23.4,26.5,23.4,22.6,0.5,1.0,16.8
1686446280,23.5,26.6,23.4,22.6,0.6,1.0,16.8
1686446400,23.4,26.5,23.4,22.6,0.5,1.1,16.8
1686446520,23.4,26.5,23.4,22.6,0.5,1.2,16.8
1686446640,23.4,26.3,23.4,22.6,0.3,1.1,16.8
1686446760,23.4,26.3,23.4,22.6,0.4,1.1,16.8
1686446880,23.4,26.3,23.4,22.6,0.4,1.1,16.8
1686447000,23.4,26.2,23.4,22.6,0.4,1.1,16.8
1686447120,23.4,26.2,23.4,22.6,0.4,1.1,16.8
1686447240,23.4,26.3,23.4,22.6,0.4,1.0,16.8
1686447360,23.4,26.3,23.4,22.6,0.4,1.0,16.7
1686447480,23.3,26.3,23.3,22.6,0.4,1.2,16.7
1686447600,23.4,26.0,23.4,22.6,0.4,1.0,16.7
1686447720,23.4,26.2,23.3,22.6,0.4,1.0,16.7
1686447840,23.3,26.2,23.3,22.6,0.4,1.1,16.7
1686447960,23.3,26.0,23.3,22.6,0.3,1.1,16.7
1686448080,23.3,25.9,23.3,22.6,0.3,1.1,16.7
1686448200,23.3,25.9,23.3,22.6,0.3,1.1,16.7
1686448320,23.3,25.9,23.3,22.6,0.3,0.8,16.7
1686448440,23.3,30.7,23.3,22.6,0.2,0.8,16.7
1686448560,23.3,31.0,23.3,22.6,0.2,0.8,16.7
1686448680,23.3,30.1,23.3,22.6,0.1,0.7,16.7
1686448800,23.3,29.8,23.3,22.6,0.1,0.9,16.7
1686448920,23.3,29.8,23.3,22.6,0.1,0.8,16.7
1686449040,23.3,29.8,23.3,22.6,0.1,0.8,16.7
1686449160,23.3,30.2,23.3,22.6,0.1,0.9,16.7
1686449280,23.3,29.9,23.3,22.6,0.1,0.8,16.7
1686449400,23.3,29.3,23.3,22.6,0.1,0.9,16.7
1686449520,23.3,29.8,23.3,22.6,0.1,0.8,16.7
1686449640,23.3,29.2,23.3,22.6,0.1,0.7,16.7
1686449760,23.3,29.0,23.3,22.6,0.0,0.8,16.7
1686449880,23.3,28.9,23.3,22.6,0.0,0.8,16.6
1686450000,23.3,28.8,23.3,22.6,0.0,0.6,16.6
1686450120,23.3,28.7,23.3,22.6,0.0,0.6,16.6
1686450240,23.3,28.8,23.3,22.6,0.0,0.6,16.6
1686450360,23.3,29.1,23.3,22.6,0.0,0.6,16.6
1686450480,23.3,29.4,23.3,22.6,0.1,0.5,16.6
1686450600,23.3,29.3,23.3,22.6,0.1,0.5,16.6
1686450720,23.3,29.1,23.3,22.6,0.0,0.6,16.6
1686450840,23.3,28.4,23.3,22.6,0.0,0.6,16.6
1686450960,23.3,28.2,23.3,22.6,0.0,0.6,16.6
1686451080,23.3,28.5,23.3,22.6,0.0,0.6,16.6
1686451200,23.3,28.5,23.3,22.6,0.0,0.6,16.6
1686451320,23.3,28.0,23.3,22.6,0.0,0.5,16.6
1686451440,23.3,27.5,23.3,22.6,0.0,0.5,16.6
1686451560,23.3,27.3,23.3,22.6,0.0,0.6,16.6
1686451680,23.3,27.2,23.3,22.6,-0.0,0.6,16.5
1686451800,23.3,27.1,23.3,22.6,0.0,0.6,16.5
1686451920,23.3,26.5,23.3,22.6,0.0,0.6,16.5
1686452040,23.3,25.6,23.3,22.6,-0.0,0.6,16.5
1686452160,23.3,24.2,23.3,22.6,-0.0,0.6,16.5
1686452280,23.3,23.6,23.3,22.6,-0.0,0.5,16.5
1686452400,23.3,23.6,23.3,22.6,-0.0,0.5,16.5
1686452520,23.3,23.6,23.3,22.6,0.0,0.5,16.5
1686452640,23.3,23.6,23.3,22.6,-0.0,0.5,16.5
1686452760,23.3,23.6,23.3,22.6,-0.0,0.6,16.5
1686452880,23.3,23.6,23.3,22.6,-0.0,0.6,16.5
1686453000,23.3,23.6,23.3,22.6,-0.0,0.6,16.5
1686453120,23.3,23.1,23.3,22.6,-0.0,0.5,16.5
1686453240,23.3,20.2,23.3,22.6,-0.0,0.6,16.5
1686453360,23.3,16.4,23.3,22.6,-0.0,0.5,16.5
1686453480,23.3,12.1,23.3,22.6,0.0,0.5,16.5
1686453600,23.3,8.7,23.3,22.6,0.0,0.5,16.5
1686453720,23.3,6.2,23.3,22.6,0.0,0.6,16.5
1686453840,23.3,4.2,23.3,22.6,0.0,0.6,16.5
1686453960,23.3,2.8,23.3,22.6,0.0,0.6,16.4
1686454080,23.2,1.8,23.3,22.6,-0.0,0.5,16.4
1686454200,23.2,1.4,23.3,22.6,-0.0,0.5,16.4
1686454320,23.2,1.1,23.2,22.6,-0.0,0.5,16.4
1686454440,23.2,0.8,23.2,22.6,-0.0,0.6,16.4
1686454560,23.2,0.7,23.2,22.6,0.0,0.6,16.4
1686454680,23.2,0.5,23.2,22.6,0.0,0.6,16.4
1686454800,23.2,0.4,23.2,22.6,-0.0,0.5,16.4
1686454920,23.2,0.4,23.2,22.6,-0.0,0.5,16.4
1686455040,23.2,0.3,23.2,22.6,-0.0,0.5,16.4
1686455160,23.2,0.3,23.2,22.6,-0.0,0.5,16.4
1686455280,23.2,0.3,23.2,22.6,-0.0,0.5,16.4
1686455400,23.2,0.3,23.2,22.6,-0.0,0.5,16.4
1686455520,23.2,0.3,23.2,22.6,-0.0,0.5,16.4
1686455640,23.2,0.3,23.2,22.6,-0.0,0.6,16.4
1686455760,23.2,0.3,23.2,22.6,-0.0,0.6,16.4
1686455880,23.2,0.3,23.2,22.6,0.0,0.6,16.4
1686456000,23.2,0.3,23.2,22.6,-0.0,0.5,16.4
1686456120,23.2,0.3,23.2,22.6,0.0,0.6,16.4
1686456240,23.2,0.3,23.2,22.6,0.0,0.6,16.3
1686456360,23.2,0.2,23.2,22.6,-0.0,0.5,16.3
1686456480,23.2,0.2,23.2,22.6,-0.0,0.6,16.3
1686456600,23.2,0.2,23.2,22.6,-0.0,0.6,16.3
1686456720,23.2,0.2,23.2,22.6,-0.0,0.6,16.3
1686456840,23.2,0.2,23.2,22.6,-0.0,0.5,16.3
1686456960,23.2,0.2,23.2,22.6,-0.0,0.5,16.3
1686457080,23.2,0.3,23.2,22.6,-0.0,0.5,16.3
1686457200,23.2,0.2,23.2,22.6,-0.0,0.6,16.3
1686457320,23.2,0.2,23.2,22.6,-0.0,0.5,16.3
1686457440,23.2,0.3,23.2,22.6,-0.0,0.6,16.3
1686457560,23.2,0.2,23.2,22.6,-0.0,0.6,16.3
1686457680,23.2,0.3,23.2,22.6,0.0,0.6,16.3
1686457800,23.2,0.2,23.2,22.6,-0.0,0.6,16.3
1686457920,23.2,0.2,23.2,22.6,-0.0,0.5,16.3
1686458040,23.2,0.3,23.2,22.6,-0.0,0.6,16.3
1686458160,23.2,0.3,23.2,22.6,-0.0,0.6,16.2
1686458280,23.2,0.2,23.2,22.6,-0.0,0.6,16.2
1686458400,23.2,0.2,23.2,22.6,-0.0,0.6,16.2
1686458520,23.2,0.3,23.2,22.6,-0.0,0.6,16.2
1686458640,23.2,0.2,23.2,22.6,-0.0,0.6,16.2
1686458760,23.2,0.2,23.2,22.6,-0.0,0.6,16.2
1686458880,23.2,0.3,23.2,22.6,0.0,0.6,16.2
1686459000,23.2,0.2,23.2,22.6,-0.0,0.5,16.2
1686459120,23.2,0.3,23.2,22.6,-0.0,0.5,16.2
1686459240,23.2,0.3,23.2,22.6,-0.0,0.5,16.2
1686459360,23.2,0.3,23.2,22.6,-0.0,0.6,16.2
1686459480,23.2,0.2,23.2,22.6,-0.0,0.6,16.2
1686459600,23.2,0.3,23.2,22.6,-0.0,0.6,16.2
1686459720,23.2,0.2,23.2,22.6,-0.0,0.5,16.2
1686459840,23.2,0.2,23.2,22.6,-0.0,0.5,16.2
1686459960,23.2,0.2,23.2,22.6,-0.0,0.6,16.2
1686460080,23.2,0.2,23.2,22.6,-0.0,0.5,16.2
1686460200,23.2,0.2,23.2,22.6,-0.0,0.5,16.2
1686460320,23.2,0.2,23.2,22.6,-0.0,0.6,16.2
1686460440,23.2,0.2,23.2,22.6,-0.0,0.6,16.2
1686460560,23.2,0.2,23.2,22.6,-0.0,0.6,16.2
1686460680,23.2,0.2,23.2,22.6,-0.0,0.5,16.2
1686460800,23.2,0.2,23.2,22.6,-0.0,0.5,16.2
1686460920,23.2,0.2,23.2,22.6,-0.0,0.6,16.2
1686461040,23.2,0.2,23.2,22.6,-0.0,0.5,16.2
1686461160,23.2,0.2,23.2,22.6,-0.0,0.5,16.2
1686461280,23.2,0.2,23.2,22.6,-0.0,0.6,16.1
1686461400,23.2,0.2,23.2,22.6,-0.0,0.6,16.1
1686461520,23.2,0.2,23.2,22.6,-0.0,0.6,16.1
1686461640,23.2,0.2,23.2,22.6,-0.0,0.6,16.1
1686461760,23.2,0.2,23.2,22.6,-0.0,0.5,16.1
1686461880,23.2,0.3,23.2,22.6,-0.0,0.6,16.1
1686462000,23.2,0.2,23.2,22.6,-0.0,0.5,16.1
1686462120,23.2,0.2,23.2,22.6,-0.0,0.5,16.1
1686462240,23.2,0.2,23.2,22.6,-0.0,0.6,16.1
1686462360,23.2,0.2,23.2,22.6,-0.0,0.6,16.1
1686462480,23.2,0.2,23.2,22.6,-0.0,0.6,16.1
1686462600,23.2,0.2,23.2,22.6,-0.0,0.6,16.1
1686462720,23.2,0.2,23.2,22.6,-0.0,0.5,16.1
1686462840,23.2,0.2,23.2,22.6,-0.0,0.6,16.1
1686462960,23.2,0.2,23.2,22.6,-0.0,0.5,16.1
1686463080,23.2,0.2,23.2,22.6,-0.0,0.6,16.1
1686463200,23.2,0.2,23.2,22.6,-0.0,0.6,16.1
1686463320,23.2,0.2,23.2,22.6,-0.0,0.6,16.1
1686463440,23.2,0.2,23.2,22.6,-0.0,0.6,16.1
1686463560,23.2,0.2,23.2,22.6,-0.0,0.5,16.1
1686463680,23.2,0.2,23.2,22.6,-0.0,0.5,16.1
1686463800,23.2,0.2,23.2,22.6,-0.0,0.5,16.1
1686463920,23.2,0.2,23.2,22.6,-0.0,0.5,16.0
1686464040,23.2,0.2,23.2,22.6,-0.0,0.5,16.0
1686464160,23.2,0.2,23.2,22.6,-0.0,0.6,16.0
1686464280,23.2,0.2,23.2,22.6,-0.0,0.6,16.0
1686464400,23.2,0.2,23.2,22.6,-0.0,0.5,16.0
1686464520,23.2,0.2,23.2,22.6,-0.0,0.6,16.0
1686464640,23.2,0.2,23.2,22.6,-0.0,0.5,16.0
1686464760,23.2,0.3,23.2,22.6,0.0,0.6,16.0
1686464880,23.2,0.3,23.2,22.6,-0.0,0.5,16.0
1686465000,23.2,0.3,23.2,22.6,0.0,0.6,16.0
1686465120,23.2,0.3,23.2,22.6,-0.0,0.6,16.0
1686465240,23.2,0.3,23.2,22.6,-0.0,0.6,16.0
1686465360,23.2,0.3,23.2,22.6,-0.0,0.6,16.0
1686465480,23.2,0.3,23.2,22.6,0.0,0.6,16.0
1686465600,23.2,0.3,23.2,22.6,-0.0,0.6,16.0
1686465720,23.2,0.3,23.2,22.6,0.0,0.6,16.0
1686465840,23.2,0.2,23.2,22.6,-0.0,0.6,16.0
1686465960,23.2,0.2,23.2,22.6,0.0,0.6,16.0
1686466080,23.2,0.2,23.2,22.6,-0.0,0.6,16.0
1686466200,23.2,0.2,23.2,22.6,-0.0,0.6,16.0
1686466320,23.2,0.2,23.2,22.6,-0.0,0.6,16.0
1686466440,23.2,0.2,23.2,22.6,-0.0,0.6,16.0
1686466560,23.2,0.2,23.2,22.6,-0.0,0.6,16.0
1686466680,23.2,0.2,23.2,22.6,-0.0,0.6,16.0
1686466800,23.2,0.2,23.2,22.6,-0.0,0.6,15.9
1686466920,23.2,0.2,23.2,22.6,-0.0,0.6,15.9
1686467040,23.2,0.2,23.2,22.6,-0.0,0.6,15.9
1686467160,23.2,0.2,23.2,22.6,-0.0,0.6,15.9
1686467280,23.2,0.2,23.2,22.6,-0.0,0.6,15.9
1686467400,23.2,0.2,23.2,22.6,-0.0,0.6,15.9
1686467520,23.2,0.2,23.2,22.6,-0.0,0.5,15.9
1686467640,23.2,0.2,23.2,22.6,-0.0,0.5,15.9
1686467760,23.2,0.2,23.2,22.6,-0.0,0.5,15.9
