Time stamp,Battery voltage,Array voltage,Load voltage,LVD voltage,Charging current,Load current,Battery or ambient temperature
1686467880,23.2,0.2,23.2,22.6,-0.0,0.6,15.9
1686468000,23.2,0.2,23.2,22.6,-0.0,0.6,15.9
1686468120,23.2,0.2,23.2,22.6,-0.0,0.6,15.9
1686468240,23.2,0.2,23.2,22.6,-0.0,0.6,15.9
1686468360,23.2,0.2,23.2,22.6,-0.0,0.5,15.9
1686468480,23.2,0.2,23.2,22.6,-0.0,0.5,15.9
1686468600,23.2,0.2,23.2,22.6,-0.0,0.6,15.9
1686468720,23.2,0.2,23.2,22.6,-0.0,0.5,15.9
1686468840,23.2,0.2,23.2,22.6,-0.0,0.6,15.9
1686468960,23.2,0.2,23.2,22.6,-0.0,0.6,15.9
1686469080,23.2,0.2,23.2,22.6,-0.0,0.6,15.9
1686469200,23.2,0.2,23.2,22.6,-0.0,0.5,15.9
1686469320,23.2,0.2,23.2,22.6,-0.0,0.6,15.9
1686469440,23.2,0.3,23.2,22.6,-0.0,0.5,15.9
1686469560,23.2,0.3,23.2,22.6,-0.0,0.6,15.9
1686469680,23.2,0.2,23.2,22.6,-0.0,0.6,15.8
1686469800,23.2,0.3,23.2,22.6,-0.0,0.6,15.8
1686469920,23.2,0.2,23.2,22.6,-0.0,0.6,15.8
1686470040,23.2,0.2,23.2,22.6,-0.0,0.6,15.8
1686470160,23.2,0.3,23.2,22.6,-0.0,0.5,15.8
1686470280,23.2,0.3,23.2,22.6,-0.0,0.6,15.8
1686470400,23.2,0.2,23.2,22.6,-0.0,0.5,15.8
1686470520,23.2,0.2,23.2,22.6,-0.0,0.5,15.8
1686470640,23.2,0.2,23.2,22.6,-0.0,0.5,15.8
1686470760,23.2,0.3,23.2,22.6,-0.0,0.6,15.8
1686470880,23.2,0.3,23.2,22.6,0.0,0.6,15.8
1686471000,23.2,0.3,23.2,22.6,-0.0,0.6,15.8
1686471120,23.2,0.3,23.2,22.6,-0.0,0.5,15.8
1686471240,23.2,0.3,23.2,22.6,-0.0,0.6,15.8
1686471360,23.2,0.3,23.2,22.6,-0.0,0.5,15.8
1686471480,23.1,0.3,23.2,22.6,-0.0,0.6,15.8
1686471600,23.1,0.3,23.2,22.6,-0.0,0.5,15.8
1686471720,23.1,0.3,23.2,22.6,-0.0,0.6,15.8
1686471840,23.1,0.2,23.2,22.6,-0.0,0.6,15.8
1686471960,23.1,0.3,23.2,22.6,-0.0,0.6,15.8
1686472080,23.1,0.2,23.2,22.6,-0.0,0.5,15.8
1686472200,23.1,0.2,23.2,22.6,-0.0,0.5,15.7
1686472320,23.1,0.2,23.2,22.6,-0.0,0.6,15.7
1686472440,23.2,0.3,23.2,22.6,0.0,0.6,15.7
1686472560,23.2,0.3,23.2,22.6,0.0,0.5,15.7
1686472680,23.1,0.3,23.2,22.6,-0.0,0.6,15.7
1686472800,23.1,0.3,23.2,22.6,-0.0,0.6,15.7
1686472920,23.1,0.3,23.2,22.6,-0.0,0.6,15.7
1686473040,23.1,0.3,23.2,22.6,0.0,0.6,15.7
1686473160,23.1,0.3,23.2,22.6,0.0,0.6,15.7
1686473280,23.1,0.2,23.2,22.6,-0.0,0.6,15.7
1686473400,23.1,0.2,23.2,22.6,-0.0,0.6,15.7
1686473520,23.1,0.2,23.2,22.6,-0.0,0.6,15.7
1686473640,23.1,0.2,23.1,22.6,-0.0,0.6,15.7
1686473760,23.1,0.2,23.1,22.6,-0.0,0.6,15.7
1686473880,23.1,0.2,23.1,22.6,-0.0,0.6,15.7
1686474000,23.1,0.2,23.1,22.6,-0.0,0.5,15.7
1686474120,23.1,0.2,23.1,22.6,-0.0,0.5,15.7
1686474240,23.1,0.2,23.1,22.6,-0.0,0.6,15.7
1686474360,23.1,0.2,23.1,22.6,-0.0,0.5,15.7
1686474480,23.1,0.2,23.1,22.6,-0.0,0.6,15.7
1686474600,23.1,0.2,23.1,22.6,-0.0,0.6,15.6
1686474720,23.1,0.3,23.1,22.6,0.0,0.6,15.6
1686474840,23.1,0.3,23.1,22.6,0.0,0.6,15.6
1686474960,23.1,0.3,23.1,22.6,0.0,0.6,15.6
1686475080,23.1,0.3,23.1,22.6,0.0,0.6,15.6
1686475200,23.1,0.3,23.1,22.6,-0.0,0.6,15.6
1686475320,23.1,0.3,23.1,22.6,0.0,0.6,15.6
1686475440,23.1,0.3,23.1,22.6,0.0,0.6,15.6
1686475560,23.1,0.3,23.1,22.6,-0.0,0.6,15.6
1686475680,23.1,0.3,23.1,22.6,-0.0,0.6,15.6
1686475800,23.1,0.3,23.1,22.6,-0.0,0.6,15.6
1686475920,23.1,0.2,23.1,22.6,-0.0,0.5,15.6
1686476040,23.1,0.2,23.1,22.6,-0.0,0.5,15.6
1686476160,23.1,0.2,23.1,22.6,-0.0,0.5,15.6
1686476280,23.1,0.2,23.1,22.6,-0.0,0.6,15.6
1686476400,23.1,0.2,23.1,22.6,-0.0,0.6,15.6
1686476520,23.1,0.2,23.1,22.6,-0.0,0.6,15.6
1686476640,23.1,0.2,23.1,22.6,-0.0,0.6,15.6
1686476760,23.1,0.2,23.1,22.6,-0.0,0.6,15.6
1686476880,23.1,0.2,23.1,22.6,-0.0,0.6,15.6
1686477000,23.1,0.2,23.1,22.6,-0.0,0.5,15.6
1686477120,23.1,0.2,23.1,22.6,-0.0,0.5,15.6
1686477240,23.1,0.3,23.1,22.6,0.0,0.6,15.6
1686477360,23.1,0.3,23.1,22.6,0.0,0.6,15.6
1686477480,23.1,0.3,23.1,22.6,-0.0,0.6,15.6
1686477600,23.1,0.3,23.1,22.6,0.0,0.6,15.6
1686477720,23.1,0.3,23.1,22.6,0.0,0.6,15.6
1686477840,23.1,0.3,23.1,22.6,-0.0,0.6,15.5
1686477960,23.1,0.3,23.1,22.6,0.0,0.6,15.5
1686478080,23.1,0.3,23.1,22.6,0.0,0.6,15.5
1686478200,23.1,0.2,23.1,22.6,0.0,0.6,15.5
1686478320,23.1,0.3,23.1,22.6,-0.0,0.6,15.5
1686478440,23.1,0.3,23.1,22.6,0.0,0.6,15.5
1686478560,23.1,0.2,23.1,22.6,-0.0,0.6,15.5
1686478680,23.1,0.3,23.1,22.6,0.0,0.6,15.5
1686478800,23.1,0.3,23.1,22.6,0.0,0.6,15.5
1686478920,23.1,0.3,23.1,22.6,0.0,0.6,15.5
1686479040,23.1,0.2,23.1,22.6,-0.0,0.6,15.5
1686479160,23.1,0.3,23.1,22.6,-0.0,0.6,15.5
1686479280,23.1,0.2,23.1,22.6,-0.0,0.6,15.5
1686479400,23.1,0.2,23.1,22.6,-0.0,0.6,15.5
1686479520,23.1,0.2,23.1,22.6,-0.0,0.6,15.5
1686479640,23.1,0.2,23.1,22.6,-0.0,0.5,15.5
1686479760,23.1,0.2,23.1,22.6,-0.0,0.5,15.5
1686479880,23.1,0.2,23.1,22.6,-0.0,0.5,15.5
1686480000,23.1,0.2,23.1,22.6,-0.0,0.5,15.5
1686480120,23.1,0.2,23.1,22.6,-0.0,0.5,15.5
1686480240,23.1,0.2,23.1,22.6,-0.0,0.6,15.5
1686480360,23.1,0.2,23.1,22.6,-0.0,0.6,15.5
1686480480,23.1,0.2,23.1,22.6,-0.0,0.6,15.5
1686480600,23.1,0.2,23.1,22.6,-0.0,0.6,15.5
1686480720,23.1,0.2,23.1,22.6,-0.0,0.5,15.5
1686480840,23.1,0.2,23.1,22.6,-0.0,0.5,15.4
1686480960,23.1,0.2,23.1,22.6,-0.0,0.5,15.4
1686481080,23.1,0.2,23.1,22.6,-0.0,0.6,15.4
1686481200,23.1,0.3,23.1,22.6,-0.0,0.6,15.4
1686481320,23.1,0.3,23.1,22.6,-0.0,0.6,15.4
1686481440,23.1,0.2,23.1,22.6,-0.0,0.6,15.4
1686481560,23.1,0.3,23.1,22.6,-0.0,0.5,15.4
1686481680,23.1,0.3,23.1,22.6,-0.0,0.5,15.4
1686481800,23.1,0.3,23.1,22.6,0.0,0.5,15.4
1686481920,23.1,0.3,23.1,22.6,-0.0,0.5,15.4
1686482040,23.1,0.3,23.1,22.6,-0.0,0.6,15.4
1686482160,23.1,0.3,23.1,22.6,-0.0,0.6,15.4
1686482280,23.1,0.3,23.1,22.6,-0.0,0.6,15.4
1686482400,23.1,0.3,23.1,22.6,-0.0,0.6,15.4
1686482520,23.1,0.3,23.1,22.6,-0.0,0.6,15.4
1686482640,23.1,0.2,23.1,22.6,-0.0,0.6,15.4
1686482760,23.1,0.2,23.1,22.6,-0.0,0.6,15.4
1686482880,23.1,0.2,23.1,22.6,-0.0,0.6,15.4
1686483000,23.1,0.2,23.1,22.6,-0.0,0.6,15.4
1686483120,23.1,0.2,23.1,22.6,-0.0,0.6,15.4
1686483240,23.1,0.2,23.1,22.6,-0.0,0.6,15.4
1686483360,23.1,0.2,23.1,22.6,-0.0,0.6,15.4
1686483480,23.1,0.2,23.1,22.6,-0.0,0.6,15.4
1686483600,23.1,0.2,23.1,22.6,-0.0,0.6,15.4
1686483720,23.1,0.3,23.1,22.6,0.0,0.6,15.4
1686483840,23.1,0.3,23.1,22.6,0.0,0.6,15.4
1686483960,23.1,0.3,23.1,22.6,0.0,0.6,15.3
1686484080,23.1,0.3,23.1,22.6,0.0,0.6,15.3
1686484200,23.1,0.3,23.1,22.6,-0.0,0.6,15.3
1686484320,23.1,0.3,23.1,22.6,-0.0,0.5,15.3
1686484440,23.1,0.4,23.1,22.6,-0.0,0.5,15.3
1686484560,23.1,0.4,23.1,22.6,-0.0,0.6,15.3
1686484680,23.1,0.5,23.1,22.6,-0.0,0.6,15.3
1686484800,23.1,0.6,23.1,22.6,-0.0,0.6,15.3
1686484920,23.1,0.8,23.1,22.6,-0.0,0.6,15.3
1686485040,23.1,1.2,23.1,22.6,-0.0,0.6,15.3
1686485160,23.1,1.8,23.1,22.6,-0.0,0.6,15.3
1686485280,23.1,2.8,23.1,22.6,-0.0,0.5,15.3
1686485400,23.1,3.7,23.1,22.6,-0.0,0.5,15.3
1686485520,23.1,4.9,23.1,22.6,-0.0,0.6,15.3
1686485640,23.1,8.3,23.1,22.6,-0.0,0.6,15.3
1686485760,23.1,11.0,23.1,22.6,-0.0,0.6,15.3
1686485880,23.1,13.5,23.1,22.6,-0.0,0.6,15.3
1686486000,23.1,16.1,23.1,22.6,-0.0,0.6,15.3
1686486120,23.1,19.7,23.1,22.6,-0.0,0.6,15.3
1686486240,23.1,21.8,23.1,22.6,-0.0,0.6,15.3
1686486360,23.1,23.2,23.1,22.6,-0.0,0.6,15.3
1686486480,23.1,24.2,23.1,22.6,-0.0,0.5,15.3
1686486600,23.1,23.4,23.1,22.6,-0.0,0.6,15.3
1686486720,23.1,23.4,23.1,22.6,-0.0,0.6,15.3
1686486840,23.1,23.4,23.1,22.6,-0.0,0.6,15.2
1686486960,23.1,23.4,23.1,22.6,-0.0,0.6,15.2
1686487080,23.1,23.4,23.1,22.6,-0.0,0.6,15.2
1686487200,23.1,23.4,23.1,22.6,-0.0,0.6,15.2
1686487320,23.1,23.4,23.1,22.6,-0.0,0.6,15.2
1686487440,23.1,23.4,23.1,22.6,-0.0,0.5,15.2
1686487560,23.1,23.4,23.1,22.6,-0.0,0.5,15.2
1686487680,23.1,23.4,23.1,22.6,0.0,0.6,15.2
1686487800,23.1,23.4,23.1,22.6,0.0,0.6,15.2
1686487920,23.1,23.4,23.1,22.6,0.0,0.6,15.2
1686488040,23.1,24.0,23.1,22.6,0.0,0.6,15.2
1686488160,23.1,23.4,23.1,22.6,0.0,0.5,15.2
1686488280,23.1,24.4,23.1,22.6,0.0,0.6,15.2
1686488400,23.1,27.1,23.1,22.6,0.0,0.6,15.2
1686488520,23.1,26.5,23.1,22.6,0.0,0.6,15.2
1686488640,23.1,27.2,23.1,22.6,0.0,0.6,15.2
1686488760,23.1,28.0,23.1,22.6,0.0,0.6,15.2
1686488880,23.1,28.2,23.1,22.6,0.0,0.6,15.2
1686489000,23.1,28.4,23.1,22.6,0.0,0.6,15.2
1686489120,23.1,28.7,23.1,22.6,0.0,0.6,15.2
1686489240,23.1,28.9,23.1,22.6,0.0,0.6,15.2
1686489360,23.1,29.0,23.1,22.6,0.0,0.6,15.2
1686489480,23.1,29.0,23.1,22.6,0.1,0.6,15.2
1686489600,23.1,29.3,23.1,22.6,0.1,0.6,15.2
1686489720,23.1,29.4,23.1,22.6,0.1,0.6,15.1
1686489840,23.1,30.0,23.1,22.6,0.2,0.6,15.1
1686489960,23.1,30.7,23.1,22.6,0.2,0.6,15.1
1686490080,23.1,30.5,23.1,22.6,0.2,0.5,15.1
1686490200,23.1,31.2,23.1,22.6,0.3,0.6,15.1
1686490320,23.1,31.2,23.1,22.6,0.2,0.6,15.1
1686490440,23.1,31.0,23.1,22.6,0.2,0.5,15.1
1686490560,23.2,31.0,23.1,22.6,0.3,0.6,15.1
1686490680,23.2,31.3,23.2,22.6,0.3,0.6,15.1
1686490800,23.2,26.0,23.2,22.6,0.5,0.6,15.1
1686490920,23.2,26.3,23.2,22.6,0.5,0.6,15.1
1686491040,23.2,26.3,23.2,22.6,0.5,0.6,15.1
1686491160,23.2,26.3,23.2,22.6,0.5,0.6,15.1
1686491280,23.2,27.3,23.2,22.6,0.3,0.6,15.1
1686491400,23.2,27.3,23.2,22.6,0.4,0.5,15.1
1686491520,23.2,27.3,23.2,22.6,0.4,0.6,15.1
1686491640,23.3,26.3,23.3,22.6,0.7,0.6,15.1
1686491760,23.3,26.6,23.3,22.6,0.6,0.6,15.1
1686491880,23.3,26.6,23.3,22.6,0.6,0.6,15.1
1686492000,23.3,26.4,23.3,22.6,0.7,0.6,15.1
1686492120,23.3,26.3,23.3,22.6,0.5,0.6,15.1
1686492240,23.3,26.3,23.3,22.6,0.6,0.6,15.1
1686492360,23.3,26.5,23.3,22.6,0.5,0.5,15.1
1686492480,23.3,26.3,23.3,22.6,0.5,0.5,15.1
1686492600,23.3,26.3,23.3,22.6,0.5,0.6,15.1
1686492720,23.3,26.4,23.3,22.6,0.5,0.6,15.1
1686492840,23.3,26.8,23.3,22.6,0.7,0.6,15.1
1686492960,23.3,26.7,23.3,22.6,0.6,0.6,15.1
1686493080,23.3,26.6,23.3,22.6,0.6,0.6,15.1
1686493200,23.3,26.5,23.3,22.6,0.7,0.6,15.1
1686493320,23.4,26.6,23.4,22.6,0.8,0.5,15.1
1686493440,23.4,26.7,23.4,22.6,0.9,0.6,15.1
1686493560,23.4,27.3,23.4,22.6,0.9,0.5,15.1
1686493680,23.5,27.4,23.5,22.6,1.0,0.5,15.1
1686493800,23.5,27.1,23.5,22.6,1.1,0.5,15.1
1686493920,23.5,27.7,23.5,22.6,1.1,0.5,15.1
1686494040,23.5,27.5,23.5,22.6,1.1,0.5,15.1
1686494160,23.6,27.7,23.6,22.6,1.1,0.5,15.1
1686494280,23.6,27.7,23.6,22.6,1.2,0.5,15.1
1686494400,23.6,27.5,23.6,22.6,1.2,0.5,15.1
1686494520,23.7,28.0,23.6,22.6,1.3,0.5,15.1
1686494640,23.7,28.0,23.7,22.6,1.3,0.5,15.1
1686494760,23.7,28.0,23.7,22.6,1.3,0.5,15.1
1686494880,23.7,28.0,23.7,22.6,1.3,0.5,15.1
1686495000,23.8,28.0,23.7,22.6,1.3,0.5,15.1
1686495120,23.8,28.0,23.8,22.6,1.4,0.5,15.1
1686495240,23.8,39.1,23.8,22.6,1.4,0.5,15.1
1686495360,23.8,39.1,23.8,22.6,1.5,0.5,15.1
1686495480,23.9,38.5,23.8,22.6,1.5,0.5,15.1
1686495600,23.9,38.5,23.9,22.6,1.4,0.5,15.1
1686495720,23.9,38.5,23.9,22.6,1.3,0.5,15.1
1686495840,23.9,38.5,23.9,22.6,1.4,0.5,15.1
1686495960,23.9,38.7,23.8,22.6,1.3,0.7,15.1
1686496080,23.8,38.7,23.8,22.6,1.4,1.1,15.1
1686496200,23.9,39.3,23.8,22.6,1.4,0.9,15.1
1686496320,23.9,38.6,23.8,22.6,1.5,0.9,15.1
1686496440,23.9,38.6,23.9,22.6,1.7,0.9,15.1
1686496560,24.0,39.2,23.9,22.6,1.7,0.8,15.1
1686496680,23.9,39.2,23.9,22.6,1.5,1.0,15.1
1686496800,24.0,39.5,24.0,22.6,1.8,0.9,15.1
1686496920,24.0,39.1,24.0,22.6,1.9,1.0,15.1
1686497040,24.0,39.1,24.0,22.6,1.9,1.2,15.1
1686497160,24.0,39.4,24.0,22.6,1.9,1.0,15.1
1686497280,24.0,38.7,24.0,22.6,2.1,1.1,15.1
1686497400,24.1,38.7,24.1,22.6,2.2,1.1,15.1
1686497520,24.1,39.3,24.1,22.6,2.2,1.0,15.1
1686497640,24.1,38.8,24.1,22.6,2.1,1.1,15.1
1686497760,24.1,38.8,24.1,22.6,1.9,1.1,15.1
1686497880,24.1,39.1,24.1,22.6,2.5,1.3,15.1
1686498000,24.2,38.3,24.2,22.6,2.6,1.4,15.1
1686498120,24.2,38.3,24.2,22.6,2.8,1.5,15.1
1686498240,24.2,39.5,24.2,22.6,2.8,1.6,15.2
1686498360,24.2,38.6,24.2,22.6,2.7,1.7,15.2
1686498480,24.2,38.6,24.2,22.6,2.6,1.5,15.2
1686498600,24.2,38.6,24.2,22.6,2.7,1.5,15.2
1686498720,24.2,37.8,24.1,22.6,2.3,1.7,15.2
1686498840,24.1,37.8,24.1,22.6,1.9,1.7,15.2
1686498960,24.1,39.0,24.1,22.6,2.2,1.7,15.2
1686499080,24.2,38.2,24.2,22.6,2.4,1.6,15.2
1686499200,24.2,38.2,24.2,22.6,2.4,1.6,15.2
1686499320,24.2,37.9,24.2,22.6,2.4,1.7,15.2
1686499440,24.2,38.6,24.2,22.6,2.4,1.5,15.2
1686499560,24.2,38.6,24.2,22.6,2.4,1.5,15.2
1686499680,24.2,38.2,24.2,22.6,2.4,1.5,15.2
1686499800,24.2,39.3,24.2,22.6,2.0,1.5,15.2
1686499920,24.1,39.3,24.1,22.6,1.7,1.5,15.2
1686500040,24.1,39.2,24.1,22.6,1.7,1.5,15.2
1686500160,24.1,38.8,24.1,22.6,2.1,1.6,15.3
1686500280,24.1,38.8,24.1,22.6,1.9,1.5,15.3
1686500400,24.1,39.2,24.1,22.6,1.7,1.5,15.3
1686500520,24.0,38.6,24.0,22.6,1.4,1.7,15.3
1686500640,24.0,38.6,23.9,22.6,1.1,1.5,15.3
1686500760,23.9,38.6,23.9,22.6,1.0,1.8,15.3
1686500880,23.9,38.9,23.9,22.6,1.4,1.7,15.3
1686501000,23.9,38.9,23.9,22.6,1.3,1.6,15.3
1686501120,23.9,39.3,23.9,22.6,1.5,1.6,15.3
1686501240,23.9,38.9,23.9,22.6,1.6,1.9,15.3
1686501360,23.9,38.9,23.9,22.6,1.5,1.7,15.3
1686501480,23.9,38.9,23.9,22.6,1.7,1.5,15.3
1686501600,23.9,38.7,23.9,22.6,1.8,1.6,15.3
1686501720,24.0,38.7,23.9,22.6,1.9,1.5,15.3
1686501840,23.9,39.3,23.9,22.6,1.5,1.5,15.3
1686501960,23.9,38.5,23.8,22.6,1.4,1.9,15.3
1686502080,24.0,38.5,23.9,22.6,2.1,1.6,15.3
1686502200,23.9,39.2,23.9,22.6,1.6,1.8,15.3
1686502320,24.0,38.7,23.9,22.6,2.1,1.7,15.3
1686502440,24.0,38.7,23.9,22.6,2.1,2.1,15.3
1686502560,24.1,39.4,24.1,22.6,2.7,1.6,15.3
1686502680,24.1,37.9,24.1,22.6,2.4,1.6,15.3
1686502800,24.1,37.9,24.0,22.6,2.4,1.7,15.3
1686502920,24.2,39.2,24.2,22.6,3.0,1.5,15.3
1686503040,24.2,39.2,24.2,22.6,2.7,1.7,15.3
1686503160,24.1,39.2,24.1,22.6,1.9,1.8,15.3
1686503280,24.1,39.4,24.1,22.6,2.0,1.5,15.3
1686503400,24.0,38.6,24.0,22.6,1.8,1.8,15.3
1686503520,24.1,38.6,24.0,22.6,1.9,1.5,15.3
1686503640,24.1,39.4,24.1,22.6,2.2,1.6,15.3
1686503760,24.1,39.1,24.0,22.6,2.0,1.8,15.3
1686503880,24.2,39.1,24.1,22.6,2.7,2.0,15.3
1686504000,24.3,39.2,24.2,22.6,3.1,1.7,15.3
1686504120,24.4,39.6,24.4,22.6,3.5,1.9,15.3
1686504240,24.5,39.6,24.5,22.6,4.1,1.9,15.3
1686504360,24.5,39.6,24.4,22.6,3.7,2.2,15.3
1686504480,24.5,39.1,24.5,22.6,3.5,1.8,15.3
1686504600,24.3,39.1,24.2,22.6,2.8,3.0,15.3
1686504720,24.3,40.0,24.2,22.6,3.7,3.2,15.3
1686504840,24.3,40.0,24.3,22.6,3.7,3.1,15.3
1686504960,24.3,40.0,24.3,22.6,3.8,3.0,15.3
1686505080,24.4,40.1,24.3,22.6,4.1,3.0,15.3
1686505200,24.4,40.1,24.4,22.6,4.2,3.0,15.3
1686505320,24.4,39.6,24.3,22.6,3.9,3.1,15.3
1686505440,24.3,39.0,24.3,22.6,3.5,3.0,15.4
1686505560,24.2,39.0,24.2,22.6,2.9,3.2,15.4
1686505680,24.2,38.8,24.1,22.6,3.0,3.2,15.4
1686505800,24.1,38.0,24.1,22.6,2.6,3.0,15.4
1686505920,24.1,38.0,24.1,22.6,3.0,3.0,15.4
1686506040,24.1,38.8,24.0,22.6,2.8,3.2,15.4
1686506160,24.0,37.2,23.9,22.6,2.2,3.2,15.4
1686506280,23.9,37.3,23.9,22.6,2.3,3.3,15.4
1686506400,23.9,37.6,23.8,22.6,2.2,3.2,15.4
1686506520,23.9,39.5,23.9,22.6,1.5,2.0,15.4
1686506640,23.9,39.5,23.8,22.6,1.3,2.0,15.4
1686506760,23.9,39.0,23.9,22.6,1.8,2.0,15.4
1686506880,23.9,39.5,23.9,22.6,1.9,1.9,15.4
1686507000,24.0,39.5,24.0,22.6,2.3,1.9,15.4
1686507120,24.1,37.9,24.1,22.6,2.9,1.9,15.4
1686507240,24.2,40.1,24.1,22.6,2.8,1.9,15.4
1686507360,24.2,40.1,24.2,22.6,2.6,1.8,15.4
1686507480,24.2,38.8,24.2,22.6,2.6,1.9,15.4
1686507600,24.3,39.6,24.2,22.6,3.1,2.0,15.4
1686507720,24.3,39.6,24.3,22.6,3.2,1.9,15.4
1686507840,24.3,39.1,24.3,22.6,2.7,1.8,15.4
1686507960,24.3,38.8,24.3,22.6,2.8,1.8,15.4
1686508080,24.3,38.8,24.3,22.6,2.6,1.8,15.4
1686508200,24.3,37.9,24.2,22.6,2.6,1.9,15.4
1686508320,24.2,39.0,24.2,22.6,2.2,1.8,15.4
1686508440,24.2,39.0,24.2,22.6,2.3,1.9,15.4
1686508560,24.3,39.2,24.3,22.6,3.0,2.0,15.4
1686508680,24.3,38.4,24.3,22.6,2.7,1.9,15.4
1686508800,24.4,38.4,24.3,22.6,3.0,1.9,15.4
1686508920,24.3,39.2,24.2,22.6,2.2,1.8,15.4
1686509040,24.2,38.9,24.2,22.6,2.0,1.9,15.4
1686509160,24.3,38.9,24.2,22.6,2.7,2.1,15.4
1686509280,24.3,38.9,24.3,22.6,2.9,1.9,15.4
1686509400,24.3,39.8,24.3,22.6,2.8,1.9,15.4
1686509520,24.5,39.8,24.5,22.6,3.7,1.8,15.4
1686509640,24.5,39.8,24.4,22.6,4.1,3.0,15.4
1686509760,24.6,40.1,24.6,22.6,5.3,3.2,15.4
1686509880,24.5,40.1,24.5,22.6,5.1,4.1,15.4
1686510000,24.4,40.2,24.4,22.6,4.9,4.2,15.5
1686510120,24.3,39.1,24.3,22.6,4.1,4.2,15.5
1686510240,24.2,39.1,24.2,22.6,4.0,4.2,15.5
1686510360,24.1,39.2,24.1,22.6,3.5,4.2,15.5
1686510480,24.1,37.6,24.0,22.6,2.4,3.0,15.5
1686510600,24.3,37.6,24.3,22.6,4.3,3.0,15.5
1686510720,24.2,39.8,24.2,22.6,3.0,3.0,15.5
1686510840,24.1,38.9,24.1,22.6,2.5,3.0,15.5
1686510960,24.0,38.9,23.9,22.6,1.7,3.2,15.5
1686511080,23.9,38.7,23.9,22.6,1.8,3.3,15.5
1686511200,23.9,38.4,23.8,22.6,2.1,3.2,15.6
1686511320,24.0,38.4,24.0,22.6,3.6,3.0,15.6
1686511440,24.2,40.1,24.2,22.6,4.4,3.0,15.6
1686511560,24.2,39.3,24.2,22.6,3.4,3.0,15.6
1686511680,24.1,39.3,24.1,22.6,2.7,3.0,15.6
1686511800,24.1,38.5,24.0,22.6,2.7,3.0,15.6
1686511920,24.0,37.7,23.9,22.6,2.4,3.3,15.6
1686512040,23.9,37.7,23.9,22.6,2.1,3.1,15.6
1686512160,23.8,38.3,23.8,22.6,1.9,3.2,15.6
1686512280,24.0,38.6,23.9,22.6,2.0,2.0,15.6
1686512400,24.2,38.6,24.2,22.6,3.5,1.9,15.6
1686512520,24.4,39.5,24.3,22.6,3.8,1.8,15.6
1686512640,24.5,40.4,24.5,22.6,5.0,3.0,15.6
1686512760,24.3,40.4,24.2,22.6,4.2,4.1,15.6
1686512880,24.1,39.8,24.1,22.6,3.6,4.2,15.6
1686513000,24.0,39.8,24.0,22.6,2.4,3.1,15.6
1686513120,23.9,38.4,23.9,22.6,1.7,3.1,15.6
1686513240,23.9,37.9,23.9,22.6,1.3,1.9,15.6
1686513360,23.9,37.9,23.9,22.6,1.6,2.2,15.6
1686513480,24.0,38.6,24.0,22.6,2.1,2.0,15.6
1686513600,24.2,39.1,24.2,22.6,3.2,1.9,15.6
1686513720,24.3,39.1,24.3,22.6,3.2,1.8,15.6
1686513840,24.5,40.1,24.5,22.6,4.1,1.8,15.6
1686513960,24.5,40.2,24.5,22.6,4.7,3.0,15.6
1686514080,25.0,40.2,25.0,22.6,7.4,4.0,15.6
1686514200,25.5,39.7,25.5,22.6,8.3,3.5,15.6
1686514320,24.7,38.6,24.6,22.6,5.2,4.2,15.6
1686514440,24.4,38.6,24.4,22.6,4.1,4.2,15.7
1686514560,24.5,39.3,24.4,22.6,5.0,4.2,15.7
1686514680,24.5,37.9,24.5,22.6,5.2,4.1,15.7
1686514800,24.3,37.9,24.3,22.6,3.9,4.2,15.8
1686514920,24.3,38.7,24.2,22.6,3.8,4.3,15.8
1686515040,24.3,39.6,24.3,22.6,4.7,4.4,15.8
1686515160,24.4,39.6,24.4,22.6,5.1,4.2,15.8
1686515280,24.3,37.3,24.3,22.6,4.7,4.4,15.8
1686515400,24.4,39.7,24.4,22.6,5.3,4.6,15.8
1686515520,24.6,38.0,24.6,22.6,5.2,3.6,15.8
1686515640,24.6,36.5,24.5,22.6,4.9,3.5,15.8
1686515760,24.3,36.5,24.2,22.6,3.6,4.3,15.9
1686515880,24.2,39.9,24.2,22.6,3.9,4.3,15.9
1686516000,24.6,39.9,24.5,22.6,5.9,4.2,15.8
1686516120,25.8,39.3,25.8,22.6,9.1,4.0,15.9
1686516240,25.3,39.6,25.2,22.6,7.6,4.0,15.9
1686516360,24.8,39.6,24.8,22.6,4.9,3.5,15.9
1686516480,24.4,39.8,24.4,22.6,2.9,3.6,15.9
1686516600,24.2,38.2,24.2,22.6,2.5,4.0,15.9
1686516720,24.1,38.2,24.1,22.6,2.7,4.4,15.9
1686516840,24.1,38.5,24.1,22.6,2.5,3.2,15.9
1686516960,24.2,38.2,24.1,22.6,2.8,3.1,15.9
1686517080,24.2,38.2,24.2,22.6,3.2,3.1,15.9
1686517200,24.2,39.0,24.2,22.6,3.0,3.0,15.9
1686517320,24.2,39.5,24.2,22.6,3.2,3.0,15.9
1686517440,24.4,39.5,24.4,22.6,3.7,2.5,15.9
1686517560,24.4,40.0,24.4,22.6,3.7,2.6,15.9
1686517680,24.4,39.6,24.3,22.6,3.3,3.0,15.9
1686517800,24.4,39.6,24.4,22.6,3.3,2.6,15.9
1686517920,24.3,39.6,24.3,22.6,3.3,3.1,15.9
1686518040,24.3,39.5,24.3,22.6,3.2,3.1,15.9
1686518160,24.4,39.5,24.3,22.6,3.8,3.1,15.9
1686518280,24.4,39.5,24.4,22.6,4.0,3.1,15.9
1686518400,24.3,38.4,24.3,22.6,3.1,3.2,15.9
1686518520,24.2,38.4,24.2,22.6,2.6,3.2,15.9
1686518640,24.1,38.7,24.1,22.6,2.4,3.2,15.9
1686518760,24.3,39.4,24.3,22.6,3.8,3.2,15.9
1686518880,24.5,39.4,24.5,22.6,4.7,3.2,15.8
1686519000,24.8,39.8,24.8,22.6,6.0,3.1,15.8
1686519120,25.2,39.4,25.2,22.6,7.0,3.5,15.8
1686519240,25.1,39.4,25.1,22.6,6.6,3.4,15.8
1686519360,25.1,39.8,25.0,22.6,6.6,4.1,15.8
1686519480,24.5,38.8,24.4,22.6,3.4,4.2,15.9
1686519600,24.4,38.8,24.3,22.6,3.3,3.7,15.9
1686519720,24.2,38.7,24.2,22.6,2.7,3.6,15.9
1686519840,24.2,37.9,24.2,22.6,2.5,3.6,15.9
1686519960,24.1,38.0,24.1,22.6,2.5,3.5,15.9
1686520080,24.0,38.8,24.0,22.6,1.7,3.0,15.9
1686520200,23.9,38.2,23.9,22.6,1.2,3.1,15.9
1686520320,23.9,38.2,23.9,22.6,1.4,3.1,15.9
1686520440,23.9,38.9,23.9,22.6,2.0,3.1,15.9
1686520560,24.0,38.9,23.9,22.6,2.7,3.2,15.9
1686520680,24.1,38.9,24.0,22.6,2.7,2.4,15.9
1686520800,24.1,39.0,24.1,22.6,2.6,2.5,15.9
1686520920,24.0,36.8,24.0,22.6,2.2,3.1,15.9
1686521040,23.9,36.8,23.8,22.6,1.8,3.1,15.9
1686521160,24.0,37.1,23.9,22.6,2.9,3.2,15.9
1686521280,24.0,37.1,24.0,22.6,1.8,1.8,15.9
1686521400,24.0,39.1,24.0,22.6,2.0,1.9,15.9
1686521520,24.0,38.9,24.0,22.6,1.9,1.9,15.9
1686521640,24.1,38.9,24.0,22.6,2.0,1.8,15.9
1686521760,24.0,39.2,24.0,22.6,1.9,1.9,15.8
1686521880,24.0,38.8,23.9,22.6,1.5,2.1,15.8
1686522000,24.0,38.8,24.0,22.6,1.8,1.8,15.8
1686522120,24.0,38.6,24.0,22.6,1.8,1.9,15.8
1686522240,24.0,39.0,23.9,22.6,1.5,1.9,15.8
1686522360,23.9,39.0,23.9,22.6,1.4,2.0,15.8
1686522480,24.0,39.3,23.9,22.6,1.7,1.8,15.8
1686522600,24.0,38.5,23.9,22.6,1.7,1.9,15.8
1686522720,24.1,38.5,24.1,22.6,3.0,2.1,15.8
1686522840,24.1,39.0,24.0,22.6,2.2,1.9,15.8
1686522960,24.0,38.2,24.0,22.6,1.8,2.0,15.8
1686523080,24.1,38.2,24.0,22.6,2.2,1.9,15.8
1686523200,24.0,39.5,24.0,22.6,1.8,2.0,15.8
1686523320,24.1,36.9,24.0,22.6,2.1,2.0,15.8
1686523440,24.0,39.2,24.0,22.6,1.7,1.8,15.8
1686523560,24.0,39.2,23.9,22.6,1.7,1.9,15.8
1686523680,23.9,39.2,23.9,22.6,1.5,1.9,15.8
1686523800,24.0,38.6,24.0,22.6,2.2,1.8,15.8
1686523920,24.0,38.6,23.9,22.6,1.7,1.9,15.8
1686524040,23.9,38.8,23.9,22.6,1.3,1.9,15.8
1686524160,23.9,38.3,23.9,22.6,1.5,2.0,15.8
1686524280,23.9,38.3,23.9,22.6,1.3,1.8,15.8
1686524400,23.8,38.3,23.8,22.6,1.2,1.9,15.7
1686524520,23.8,27.9,23.8,22.6,1.2,1.9,15.8
1686524640,23.8,39.2,23.8,22.6,1.6,2.0,15.8
1686524760,23.8,39.2,23.8,22.6,1.2,1.9,15.7
1686524880,23.8,38.8,23.7,22.6,1.3,2.4,15.7
1686525000,23.8,38.1,23.8,22.6,1.4,2.0,15.7
1686525120,23.8,38.1,23.8,22.6,1.6,2.0,15.7
1686525240,23.8,39.0,23.8,22.6,1.8,1.9,15.7
1686525360,23.8,38.2,23.8,22.6,1.7,1.9,15.7
1686525480,23.8,38.2,23.8,22.6,1.7,1.9,15.7
1686525600,23.8,38.8,23.8,22.6,1.6,1.9,15.7
1686525720,23.8,38.7,23.8,22.6,1.4,1.9,15.7
1686525840,23.8,38.7,23.8,22.6,1.4,2.0,15.7
1686525960,23.7,27.9,23.7,22.6,1.1,2.0,15.7
1686526080,23.7,27.9,23.7,22.6,1.2,2.2,15.7
1686526200,23.7,27.5,23.7,22.6,1.2,2.0,15.7
1686526320,23.7,28.0,23.7,22.6,1.3,1.6,15.7
1686526440,23.7,28.0,23.7,22.6,1.2,1.6,15.7
1686526560,23.8,27.9,23.7,22.6,1.3,1.5,15.7
1686526680,23.7,27.5,23.7,22.6,1.1,1.6,15.7
1686526800,23.7,27.5,23.7,22.6,1.1,1.7,15.7
1686526920,23.7,27.7,23.7,22.6,1.2,1.6,15.7
1686527040,23.8,39.0,23.8,22.6,1.8,1.7,15.7
1686527160,23.8,39.1,23.8,22.6,1.3,1.6,15.7
1686527280,23.7,27.6,23.7,22.6,1.1,1.7,15.7
1686527400,23.7,27.7,23.7,22.6,1.0,1.6,15.7
1686527520,23.7,27.9,23.7,22.6,1.2,1.7,15.7
1686527640,23.7,27.9,23.7,22.6,1.4,1.5,15.7
1686527760,23.7,28.0,23.7,22.6,1.3,1.5,15.7
1686527880,23.7,27.6,23.7,22.6,1.1,1.6,15.7
1686528000,23.7,27.7,23.7,22.6,1.2,1.6,15.7
1686528120,23.8,28.0,23.7,22.6,1.8,1.6,15.7
1686528240,23.8,39.2,23.8,22.6,1.6,1.6,15.7
1686528360,23.8,38.9,23.8,22.6,1.9,1.7,15.7
1686528480,23.9,39.0,23.9,22.6,2.6,1.5,15.7
1686528600,24.1,39.0,24.1,22.6,3.4,1.5,15.7
1686528720,24.2,38.9,24.2,22.6,2.9,1.5,15.7
1686528840,24.3,38.9,24.3,22.6,3.3,1.5,15.7
1686528960,24.2,39.4,24.2,22.6,2.2,1.6,15.7
1686529080,24.2,39.2,24.2,22.6,2.3,1.5,15.7
1686529200,24.0,39.2,24.0,22.6,1.3,1.6,15.6
1686529320,24.0,38.7,23.9,22.6,1.0,1.6,15.6
1686529440,23.9,38.3,23.8,22.6,0.8,1.5,15.7
1686529560,23.8,38.3,23.8,22.6,0.7,1.6,15.7
1686529680,23.8,27.0,23.7,22.6,0.6,1.5,15.7
1686529800,23.7,27.0,23.7,22.6,0.5,1.6,15.7
1686529920,23.7,26.5,23.6,22.6,0.5,1.6,15.7
1686530040,23.7,26.6,23.6,22.6,0.6,1.3,15.7
1686530160,23.7,26.7,23.6,22.6,0.7,1.3,15.7
1686530280,23.6,27.1,23.6,22.6,0.6,1.2,15.7
1686530400,23.6,26.7,23.6,22.6,0.6,1.4,15.7
1686530520,23.6,26.7,23.6,22.6,0.5,1.3,15.7
1686530640,23.6,26.1,23.6,22.6,0.6,1.2,15.7
1686530760,23.6,26.9,23.6,22.6,0.9,1.4,15.7
1686530880,23.7,26.0,23.7,22.6,1.7,1.2,15.7
1686531000,23.8,39.1,23.8,22.6,1.6,1.3,15.7
1686531120,23.8,38.6,23.8,22.6,1.3,1.3,15.6
1686531240,23.7,27.5,23.7,22.6,0.8,1.3,15.7
1686531360,23.6,27.2,23.6,22.6,0.4,1.2,15.7
1686531480,23.6,26.5,23.6,22.6,0.4,1.3,15.6
1686531600,23.5,26.5,23.5,22.6,0.4,1.4,15.6
1686531720,23.5,26.5,23.5,22.6,0.4,1.4,15.6
1686531840,23.5,26.0,23.5,22.6,0.4,1.4,15.6
1686531960,23.5,26.1,23.5,22.6,0.4,1.3,15.6
1686532080,23.5,26.0,23.5,22.6,0.3,1.0,15.6
1686532200,23.5,26.2,23.5,22.6,0.3,1.0,15.6
1686532320,23.5,26.2,23.5,22.6,0.4,1.0,15.6
1686532440,23.5,26.5,23.5,22.6,0.5,1.1,15.6
1686532560,23.5,26.7,23.5,22.6,0.7,1.0,15.6
1686532680,23.6,26.6,23.6,22.6,0.9,1.0,15.6
1686532800,23.6,27.2,23.6,22.6,1.0,1.1,15.6
1686532920,23.6,27.3,23.6,22.6,0.9,1.0,15.6
1686533040,23.6,27.3,23.6,22.6,0.7,1.0,15.6
1686533160,23.6,26.7,23.6,22.6,0.6,1.0,15.6
1686533280,23.5,26.5,23.5,22.6,0.5,1.0,15.6
1686533400,23.5,26.5,23.5,22.6,0.3,1.1,15.6
1686533520,23.5,26.1,23.5,22.6,0.3,1.1,15.6
1686533640,23.5,30.8,23.4,22.6,0.2,1.1,15.6
1686533760,23.5,31.0,23.4,22.6,0.2,1.1,15.6
1686533880,23.4,30.8,23.4,22.6,0.2,1.1,15.6
1686534000,23.4,30.6,23.4,22.6,0.2,1.1,15.6
1686534120,23.4,30.7,23.4,22.6,0.2,1.1,15.6
1686534240,23.4,30.9,23.4,22.6,0.2,1.1,15.6
1686534360,23.4,31.0,23.4,22.6,0.2,1.0,15.6
1686534480,23.4,30.9,23.4,22.6,0.2,1.1,15.6
1686534600,23.4,30.9,23.4,22.6,0.2,1.0,15.6
1686534720,23.4,30.5,23.3,22.6,0.2,1.1,15.6
1686534840,23.4,30.2,23.3,22.6,0.1,1.1,15.6
1686534960,23.3,29.7,23.3,22.6,0.1,1.0,15.6
1686535080,23.3,30.0,23.3,22.6,0.1,1.0,15.6
1686535200,23.3,30.1,23.3,22.6,0.1,1.0,15.6
1686535320,23.3,30.1,23.3,22.6,0.1,1.2,15.6
1686535440,23.3,30.0,23.3,22.6,0.1,0.8,15.6
1686535560,23.4,30.0,23.3,22.6,0.1,0.7,15.6
1686535680,23.3,30.1,23.3,22.6,0.1,1.1,15.6
1686535800,23.4,30.3,23.3,22.6,0.1,0.7,15.6
1686535920,23.3,30.3,23.3,22.6,0.1,0.8,15.6
1686536040,23.3,30.2,23.3,22.6,0.1,0.8,15.6
1686536160,23.3,30.0,23.3,22.6,0.1,0.8,15.6
1686536280,23.3,30.0,23.3,22.6,0.1,0.9,15.6
1686536400,23.3,30.1,23.3,22.6,0.1,0.8,15.6
1686536520,23.3,29.2,23.3,22.6,0.0,0.8,15.6
1686536640,23.3,28.7,23.3,22.6,0.0,0.8,15.5
1686536760,23.3,28.3,23.3,22.6,0.0,0.8,15.5
1686536880,23.3,28.3,23.3,22.6,0.0,0.9,15.5
1686537000,23.3,28.3,23.3,22.6,0.0,0.8,15.5
1686537120,23.3,28.5,23.2,22.6,0.0,0.8,15.5
1686537240,23.3,28.0,23.2,22.6,-0.0,0.7,15.5
1686537360,23.2,26.5,23.2,22.6,0.0,0.8,15.5
1686537480,23.3,26.8,23.3,22.6,0.0,0.6,15.5
1686537600,23.3,27.0,23.3,22.6,0.0,0.6,15.5
1686537720,23.3,27.7,23.3,22.6,0.0,0.6,15.5
1686537840,23.3,26.7,23.3,22.6,-0.0,0.6,15.5
1686537960,23.3,24.8,23.3,22.6,-0.0,0.6,15.5
1686538080,23.3,23.6,23.3,22.6,0.0,0.6,15.5
1686538200,23.3,23.6,23.3,22.6,-0.0,0.6,15.5
1686538320,23.3,23.6,23.3,22.6,0.0,0.5,15.5
1686538440,23.3,23.6,23.3,22.6,-0.0,0.5,15.5
1686538560,23.3,23.6,23.3,22.6,0.0,0.6,15.5
1686538680,23.3,23.6,23.3,22.6,0.0,0.6,15.5
1686538800,23.2,23.6,23.2,22.6,-0.0,0.6,15.5
1686538920,23.2,23.6,23.2,22.6,0.0,0.6,15.5
1686539040,23.2,23.6,23.2,22.6,0.0,0.6,15.5
1686539160,23.2,23.6,23.2,22.6,-0.0,0.6,15.4
1686539280,23.2,23.6,23.2,22.6,-0.0,0.6,15.4
1686539400,23.2,23.6,23.2,22.6,0.0,0.6,15.4
1686539520,23.2,23.6,23.2,22.6,0.0,0.6,15.4
1686539640,23.2,23.6,23.2,22.6,-0.0,0.6,15.4
1686539760,23.2,18.0,23.2,22.6,-0.0,0.6,15.4
1686539880,23.2,13.3,23.2,22.6,-0.0,0.6,15.4
1686540000,23.2,10.3,23.2,22.6,-0.0,0.6,15.4
1686540120,23.2,8.8,23.2,22.6,-0.0,0.6,15.4
1686540240,23.2,7.4,23.2,22.6,-0.0,0.5,15.4
1686540360,23.2,5.1,23.2,22.6,-0.0,0.6,15.4
1686540480,23.2,3.2,23.2,22.6,-0.0,0.6,15.4
1686540600,23.2,2.3,23.2,22.6,-0.0,0.6,15.4
1686540720,23.2,1.5,23.2,22.6,-0.0,0.6,15.4
1686540840,23.2,1.4,23.2,22.6,-0.0,0.6,15.4
1686540960,23.2,1.1,23.2,22.6,-0.0,0.5,15.4
1686541080,23.2,0.8,23.2,22.6,-0.0,0.5,15.4
1686541200,23.2,0.6,23.2,22.6,-0.0,0.6,15.4
1686541320,23.2,0.5,23.2,22.6,-0.0,0.6,15.4
1686541440,23.2,0.4,23.2,22.6,-0.0,0.6,15.4
1686541560,23.2,0.4,23.2,22.6,-0.0,0.6,15.4
1686541680,23.2,0.3,23.2,22.6,-0.0,0.6,15.4
1686541800,23.2,0.3,23.2,22.6,-0.0,0.6,15.4
1686541920,23.2,0.3,23.2,22.6,-0.0,0.5,15.4
1686542040,23.2,0.3,23.2,22.6,-0.0,0.6,15.4
1686542160,23.2,0.3,23.2,22.6,-0.0,0.6,15.4
1686542280,23.2,0.3,23.2,22.6,-0.0,0.6,15.3
1686542400,23.2,0.3,23.2,22.6,-0.0,0.6,15.3
1686542520,23.2,0.3,23.2,22.6,-0.0,0.6,15.3
1686542640,23.2,0.2,23.2,22.6,-0.0,0.6,15.3
1686542760,23.1,0.2,23.2,22.6,-0.0,0.6,15.3
1686542880,23.1,0.2,23.2,22.6,-0.0,0.6,15.3
1686543000,23.1,0.3,23.2,22.6,-0.0,0.6,15.3
1686543120,23.1,0.3,23.2,22.6,-0.0,0.6,15.3
1686543240,23.1,0.3,23.1,22.6,-0.0,0.6,15.3
1686543360,23.1,0.3,23.1,22.6,-0.0,0.5,15.3
1686543480,23.1,0.3,23.1,22.6,-0.0,0.6,15.3
1686543600,23.1,0.3,23.1,22.6,-0.0,0.6,15.3
1686543720,23.1,0.3,23.1,22.6,-0.0,0.6,15.3
1686543840,23.1,0.3,23.1,22.6,-0.0,0.6,15.3
1686543960,23.1,0.3,23.1,22.6,-0.0,0.6,15.3
1686544080,23.1,0.3,23.1,22.6,-0.0,0.6,15.3
1686544200,23.1,0.3,23.1,22.6,-0.0,0.6,15.3
1686544320,23.1,0.3,23.1,22.6,-0.0,0.6,15.3
1686544440,23.1,0.3,23.1,22.6,-0.0,0.6,15.3
1686544560,23.1,0.3,23.1,22.6,-0.0,0.6,15.3
1686544680,23.1,0.3,23.1,22.6,-0.0,0.6,15.3
1686544800,23.1,0.3,23.1,22.6,-0.0,0.6,15.3
1686544920,23.1,0.3,23.1,22.6,-0.0,0.6,15.3
1686545040,23.1,0.3,23.1,22.6,-0.0,0.6,15.3
1686545160,23.1,0.3,23.1,22.6,-0.0,0.6,15.3
1686545280,23.1,0.3,23.1,22.6,-0.0,0.6,15.3
1686545400,23.1,0.3,23.1,22.6,-0.0,0.6,15.3
1686545520,23.1,0.3,23.1,22.6,-0.0,0.6,15.3
1686545640,23.1,0.3,23.1,22.6,-0.0,0.6,15.3
1686545760,23.1,0.2,23.1,22.6,-0.0,0.6,15.3
1686545880,23.1,0.2,23.1,22.6,-0.0,0.6,15.2
1686546000,23.1,0.3,23.1,22.6,-0.0,0.6,15.2
1686546120,23.1,0.3,23.1,22.6,-0.0,0.6,15.2
1686546240,23.1,0.3,23.1,22.6,-0.0,0.6,15.2
1686546360,23.1,0.3,23.1,22.6,-0.0,0.6,15.2
1686546480,23.1,0.2,23.1,22.6,-0.0,0.6,15.2
1686546600,23.1,0.2,23.1,22.6,-0.0,0.6,15.2
1686546720,23.1,0.3,23.1,22.6,-0.0,0.6,15.2
1686546840,23.1,0.2,23.1,22.6,-0.0,0.6,15.2
1686546960,23.1,0.3,23.1,22.6,-0.0,0.6,15.2
1686547080,23.1,0.2,23.1,22.6,-0.0,0.6,15.2
1686547200,23.1,0.3,23.1,22.6,-0.0,0.6,15.2
1686547320,23.1,0.3,23.1,22.6,-0.0,0.6,15.2
1686547440,23.1,0.3,23.1,22.6,-0.0,0.6,15.2
1686547560,23.1,0.3,23.1,22.6,-0.0,0.6,15.2
1686547680,23.1,0.3,23.1,22.6,-0.0,0.6,15.2
1686547800,23.1,0.3,23.1,22.6,-0.0,0.6,15.2
1686547920,23.1,0.3,23.1,22.6,-0.0,0.6,15.2
1686548040,23.1,0.2,23.1,22.6,-0.0,0.6,15.2
1686548160,23.1,0.2,23.1,22.6,-0.0,0.6,15.2
1686548280,23.1,0.3,23.1,22.6,-0.0,0.6,15.2
1686548400,23.1,0.3,23.1,22.6,-0.0,0.6,15.2
1686548520,23.1,0.3,23.1,22.6,-0.0,0.6,15.2
1686548640,23.1,0.3,23.1,22.6,-0.0,0.6,15.2
1686548760,23.1,0.3,23.1,22.6,-0.0,0.6,15.2
1686548880,23.1,0.3,23.1,22.6,-0.0,0.6,15.2
1686549000,23.1,0.3,23.1,22.6,-0.0,0.6,15.2
1686549120,23.1,0.2,23.1,22.6,-0.0,0.6,15.2
1686549240,23.1,0.3,23.1,22.6,-0.0,0.6,15.2
1686549360,23.1,0.2,23.1,22.6,-0.0,0.6,15.2
1686549480,23.1,0.2,23.1,22.6,-0.0,0.6,15.2
1686549600,23.1,0.3,23.1,22.6,-0.0,0.6,15.2
1686549720,23.1,0.3,23.1,22.6,-0.0,0.6,15.1
1686549840,23.1,0.3,23.1,22.6,-0.0,0.6,15.1
1686549960,23.1,0.2,23.1,22.6,-0.0,0.6,15.1
1686550080,23.1,0.3,23.1,22.6,-0.0,0.6,15.1
1686550200,23.1,0.3,23.1,22.6,-0.0,0.6,15.1
1686550320,23.1,0.3,23.1,22.6,-0.0,0.6,15.1
1686550440,23.1,0.3,23.1,22.6,-0.0,0.6,15.1
1686550560,23.0,0.2,23.1,22.6,-0.0,0.6,15.1
1686550680,23.1,0.3,23.1,22.6,-0.0,0.6,15.1
1686550800,23.1,0.3,23.1,22.6,-0.0,0.6,15.1
1686550920,23.1,0.3,23.1,22.6,-0.0,0.6,15.1
1686551040,23.0,0.2,23.1,22.6,-0.0,0.6,15.1
1686551160,23.0,0.2,23.1,22.6,-0.0,0.6,15.1
1686551280,23.0,0.2,23.1,22.6,-0.0,0.6,15.1
1686551400,23.0,0.3,23.1,22.6,-0.0,0.6,15.1
1686551520,23.0,0.2,23.1,22.6,-0.0,0.6,15.1
1686551640,23.0,0.2,23.1,22.6,-0.0,0.6,15.1
1686551760,23.0,0.2,23.1,22.6,-0.0,0.6,15.1
1686551880,23.0,0.2,23.0,22.6,-0.0,0.6,15.1
1686552000,23.0,0.2,23.1,22.6,-0.0,0.6,15.1
1686552120,23.0,0.2,23.0,22.6,-0.0,0.6,15.1
1686552240,23.0,0.2,23.0,22.6,-0.0,0.6,15.1
1686552360,23.0,0.2,23.0,22.6,-0.0,0.6,15.1
1686552480,23.0,0.2,23.0,22.6,-0.0,0.6,15.1
1686552600,23.0,0.2,23.0,22.6,-0.0,0.6,15.1
1686552720,23.0,0.2,23.0,22.6,-0.0,0.6,15.1
1686552840,23.0,0.3,23.0,22.6,-0.0,0.6,15.1
1686552960,23.0,0.2,23.0,22.6,-0.0,0.6,15.1
1686553080,23.0,0.3,23.0,22.6,-0.0,0.6,15.1
1686553200,23.0,0.3,23.0,22.6,-0.0,0.6,15.1
1686553320,23.0,0.3,23.0,22.6,-0.0,0.6,15.1
1686553440,23.0,0.3,23.0,22.6,-0.0,0.6,15.1
1686553560,23.0,0.3,23.0,22.6,-0.0,0.6,15.1
1686553680,23.0,0.3,23.0,22.6,-0.0,0.6,15.1
1686553800,23.0,0.2,23.0,22.6,-0.0,0.6,15.1
1686553920,23.0,0.3,23.0,22.6,-0.0,0.6,15.1
1686554040,23.0,0.3,23.0,22.6,-0.0,0.6,15.1
1686554160,23.0,0.3,23.0,22.6,-0.0,0.6,15.1
1686554280,23.0,0.3,23.0,22.6,-0.0,0.6,15.1
1686554400,23.0,0.3,23.0,22.6,-0.0,0.6,15.1
1686554520,23.0,0.3,23.0,22.6,-0.0,0.6,15.0
1686554640,23.0,0.3,23.0,22.6,-0.0,0.6,15.0
1686554760,23.0,0.3,23.0,22.6,-0.0,0.6,15.0
1686554880,23.0,0.3,23.0,22.6,-0.0,0.6,15.0
1686555000,23.0,0.3,23.0,22.6,-0.0,0.6,15.0
1686555120,23.0,0.3,23.0,22.6,-0.0,0.6,15.0
1686555240,23.0,0.3,23.0,22.6,-0.0,0.6,15.0
1686555360,23.0,0.3,23.0,22.6,-0.0,0.6,15.0
1686555480,23.0,0.3,23.0,22.6,-0.0,0.6,15.0
1686555605,23.0,0.3,23.0,22.6,-0.0,0.6,15.0
1686555720,23.0,0.3,23.0,22.6,-0.0,0.6,15.0
1686555840,23.0,0.3,23.0,22.6,-0.0,0.6,15.0
1686555960,23.0,0.3,23.0,22.6,-0.0,0.6,15.0
1686556080,23.0,0.3,23.0,22.6,-0.0,0.6,15.0
1686556200,23.0,0.3,23.0,22.6,-0.0,0.6,15.0
1686556320,23.0,0.3,23.0,22.6,-0.0,0.6,15.0
1686556440,23.0,0.3,23.0,22.6,-0.0,0.6,15.0
1686556560,23.0,0.3,23.0,22.6,-0.0,0.6,15.0
1686556680,23.0,0.3,23.0,22.6,-0.0,0.6,15.0
1686556800,23.0,0.2,23.0,22.6,-0.0,0.6,15.0
1686556920,23.0,0.3,23.0,22.6,-0.0,0.6,15.0
1686557040,23.0,0.3,23.0,22.6,-0.0,0.6,15.0
1686557160,23.0,0.2,23.0,22.6,-0.0,0.6,14.9
1686557280,23.0,0.2,23.0,22.6,-0.0,0.6,14.9
1686557400,23.0,0.2,23.0,22.6,-0.0,0.6,14.9
1686557520,23.0,0.2,23.0,22.6,-0.0,0.6,14.9
1686557640,23.0,0.2,23.0,22.6,-0.0,0.6,14.9
1686557760,23.0,0.2,23.0,22.6,-0.0,0.6,14.9
1686557880,23.0,0.2,23.0,22.6,-0.0,0.6,14.9
1686558000,23.0,0.2,23.0,22.6,-0.0,0.6,14.9
1686558120,23.0,0.2,23.0,22.6,-0.0,0.6,14.9
1686558240,23.0,0.2,23.0,22.6,-0.0,0.6,14.9
1686558360,23.0,0.2,23.0,22.6,-0.0,0.6,14.9
1686558480,23.0,0.2,23.0,22.6,-0.0,0.6,14.9
1686558600,23.0,0.2,23.0,22.6,-0.0,0.6,14.9
1686558720,23.0,0.2,23.0,22.6,-0.0,0.6,14.9
1686558840,23.0,0.2,23.0,22.6,-0.0,0.6,14.9
1686558960,23.0,0.2,23.0,22.6,-0.0,0.6,14.9
1686559080,23.0,0.2,23.0,22.6,-0.0,0.6,14.9
1686559200,23.0,0.2,23.0,22.6,-0.0,0.6,14.9
1686559320,23.0,0.3,23.0,22.6,-0.0,0.6,14.9
1686559440,23.0,0.3,23.0,22.6,-0.0,0.6,14.9
1686559560,23.0,0.3,23.0,22.6,-0.0,0.6,14.9
1686559680,23.0,0.3,23.0,22.6,-0.0,0.6,14.9
1686559800,23.0,0.3,23.0,22.6,-0.0,0.6,14.9
1686559920,23.0,0.2,23.0,22.6,-0.0,0.6,14.9
1686560040,23.0,0.2,23.0,22.6,-0.0,0.6,14.9
1686560160,23.0,0.2,23.0,22.6,-0.0,0.6,14.9
1686560280,23.0,0.2,23.0,22.6,-0.0,0.6,14.9
1686560400,23.0,0.3,23.0,22.6,-0.0,0.6,14.9
1686560520,23.0,0.3,23.0,22.6,-0.0,0.6,14.9
1686560640,23.0,0.3,23.0,22.6,-0.0,0.6,14.9
1686560760,23.0,0.2,23.0,22.6,-0.0,0.6,14.9
1686560880,23.0,0.3,23.0,22.6,-0.0,0.6,14.9
1686561000,23.0,0.3,23.0,22.6,-0.0,0.6,14.9
1686561120,23.0,0.2,23.0,22.6,-0.0,0.6,14.9
1686561240,23.0,0.2,23.0,22.6,-0.0,0.6,14.9
1686561360,23.0,0.2,23.0,22.6,-0.0,0.6,14.9
1686561480,23.0,0.2,23.0,22.6,-0.0,0.6,14.9
1686561600,23.0,0.2,23.0,22.6,-0.0,0.6,14.9
1686561720,23.0,0.2,23.0,22.6,-0.0,0.6,14.9
1686561840,23.0,0.2,23.0,22.6,-0.0,0.6,14.9
1686561960,23.0,0.2,23.0,22.6,-0.0,0.6,14.9
1686562080,23.0,0.2,23.0,22.6,-0.0,0.6,14.9
1686562200,23.0,0.2,23.0,22.6,-0.0,0.6,14.9
1686562320,23.0,0.2,23.0,22.6,-0.0,0.6,14.9
1686562440,23.0,0.2,23.0,22.6,-0.0,0.6,14.9
1686562560,23.0,0.2,23.0,22.6,-0.0,0.6,14.9
1686562680,23.0,0.2,23.0,22.6,-0.0,0.6,14.9
1686562800,23.0,0.2,23.0,22.6,-0.0,0.6,14.9
1686562920,23.0,0.2,23.0,22.6,-0.0,0.6,14.9
1686563040,23.0,0.3,23.0,22.6,-0.0,0.6,14.9
1686563160,23.0,0.3,23.0,22.6,-0.0,0.6,14.8
1686563280,23.0,0.3,23.0,22.6,-0.0,0.6,14.8
1686563400,23.0,0.3,23.0,22.6,-0.0,0.6,14.8
1686563520,23.0,0.3,23.0,22.6,-0.0,0.6,14.8
1686563640,23.0,0.3,23.0,22.6,-0.0,0.6,14.8
1686563760,23.0,0.3,23.0,22.6,-0.0,0.6,14.8
1686563880,23.0,0.3,23.0,22.6,-0.0,0.6,14.8
1686564000,23.0,0.3,23.0,22.6,-0.0,0.6,14.8
1686564120,23.0,0.3,23.0,22.6,-0.0,0.6,14.8
1686564240,23.0,0.3,23.0,22.6,-0.0,0.6,14.8
1686564360,23.0,0.3,23.0,22.6,-0.0,0.6,14.8
1686564480,23.0,0.3,23.0,22.6,-0.0,0.6,14.8
1686564600,23.0,0.3,23.0,22.6,-0.0,0.6,14.8
1686564720,23.0,0.3,23.0,22.6,-0.0,0.6,14.8
1686564840,23.0,0.3,23.0,22.6,-0.0,0.6,14.8
1686564960,23.0,0.2,23.0,22.6,-0.0,0.6,14.8
1686565080,23.0,0.3,23.0,22.6,-0.0,0.6,14.8
1686565200,23.0,0.3,23.0,22.6,-0.0,0.6,14.8
1686565320,23.0,0.3,23.0,22.6,-0.0,0.6,14.8
1686565440,23.0,0.3,23.0,22.6,-0.0,0.6,14.8
1686565560,23.0,0.3,23.0,22.6,-0.0,0.6,14.8
1686565680,23.0,0.3,23.0,22.6,-0.0,0.6,14.8
1686565800,23.0,0.3,23.0,22.6,-0.0,0.6,14.8
1686565920,23.0,0.3,23.0,22.6,-0.0,0.6,14.8
1686566040,23.0,0.3,23.0,22.6,-0.0,0.6,14.8
1686566160,23.0,0.3,23.0,22.6,-0.0,0.6,14.8
1686566280,23.0,0.3,23.0,22.6,-0.0,0.6,14.8
1686566400,23.0,0.3,23.0,22.6,-0.0,0.6,14.8
1686566520,23.0,0.3,23.0,22.6,-0.0,0.6,14.8
1686566640,23.0,0.3,23.0,22.6,-0.0,0.6,14.8
1686566760,23.0,0.2,23.0,22.6,-0.0,0.6,14.8
1686566880,23.0,0.3,23.0,22.6,-0.0,0.6,14.8
1686567000,23.0,0.3,23.0,22.6,-0.0,0.6,14.8
1686567120,23.0,0.3,23.0,22.6,-0.0,0.6,14.8
1686567240,23.0,0.3,23.0,22.6,-0.0,0.6,14.8
1686567360,23.0,0.2,23.0,22.6,-0.0,0.6,14.8
1686567480,23.0,0.2,23.0,22.6,-0.0,0.6,14.8
1686567600,23.0,0.3,23.0,22.6,-0.0,0.6,14.8
1686567720,23.0,0.2,23.0,22.6,-0.0,0.6,14.8
1686567840,23.0,0.2,23.0,22.6,-0.0,0.6,14.7
1686567960,23.0,0.2,23.0,22.6,-0.0,0.6,14.7
1686568080,23.0,0.2,23.0,22.6,-0.0,0.6,14.7
1686568200,23.0,0.2,23.0,22.6,-0.0,0.6,14.7
1686568320,23.0,0.2,23.0,22.6,-0.0,0.6,14.7
1686568440,23.0,0.3,23.0,22.6,-0.0,0.6,14.7
1686568560,23.0,0.2,23.0,22.6,-0.0,0.6,14.7
1686568680,23.0,0.3,23.0,22.6,-0.0,0.6,14.7
1686568800,23.0,0.3,23.0,22.6,-0.0,0.6,14.7
1686568920,23.0,0.3,23.0,22.6,-0.0,0.6,14.7
1686569040,23.0,0.3,23.0,22.6,-0.0,0.6,14.7
1686569160,23.0,0.3,23.0,22.6,-0.0,0.6,14.7
1686569280,23.0,0.3,23.0,22.6,-0.0,0.6,14.7
1686569400,23.0,0.3,23.0,22.6,-0.0,0.6,14.7
1686569520,23.0,0.3,23.0,22.6,-0.0,0.6,14.7
1686569640,23.0,0.3,23.0,22.6,-0.0,0.6,14.7
1686569760,23.0,0.3,23.0,22.6,-0.0,0.6,14.7
1686569880,23.0,0.3,23.0,22.6,-0.0,0.6,14.7
1686570000,23.0,0.3,23.0,22.6,-0.0,0.6,14.7
1686570120,23.0,0.3,23.0,22.6,-0.0,0.6,14.7
1686570240,23.0,0.3,23.0,22.6,-0.0,0.6,14.7
1686570360,23.0,0.3,23.0,22.6,-0.0,0.6,14.7
1686570480,23.0,0.3,23.0,22.6,-0.0,0.6,14.7
1686570600,23.0,0.4,23.0,22.6,-0.0,0.6,14.7
1686570720,23.0,0.5,23.0,22.6,-0.0,0.6,14.7
1686570840,23.0,0.6,23.0,22.6,-0.0,0.6,14.7
1686570960,23.0,0.7,23.0,22.6,-0.0,0.6,14.7
1686571080,23.0,0.8,23.0,22.6,-0.0,0.6,14.7
1686571200,23.0,1.0,23.0,22.6,-0.0,0.6,14.7
1686571320,23.0,1.3,23.0,22.6,-0.0,0.6,14.7
1686571440,23.0,1.9,23.0,22.6,-0.0,0.6,14.7
1686571560,23.0,2.7,23.0,22.6,-0.0,0.6,14.7
1686571680,23.0,3.9,23.0,22.6,-0.0,0.6,14.7
1686571800,23.0,5.6,23.0,22.6,-0.0,0.6,14.7
1686571920,23.0,8.1,23.0,22.6,-0.0,0.6,14.7
1686572040,23.0,11.4,23.0,22.6,-0.0,0.6,14.7
1686572160,23.0,15.4,23.0,22.6,-0.0,0.6,14.7
1686572280,23.0,19.7,23.0,22.6,-0.0,0.6,14.7
1686572400,23.0,23.1,23.0,22.6,-0.0,0.6,14.7
1686572520,23.0,23.3,23.0,22.6,-0.0,0.6,14.7
1686572640,23.0,23.3,23.0,22.6,-0.0,0.6,14.6
1686572760,23.0,23.3,23.0,22.6,-0.0,0.6,14.6
1686572880,23.0,23.3,23.0,22.6,-0.0,0.6,14.6
1686573000,23.0,23.3,23.0,22.6,0.0,0.6,14.6
1686573120,23.0,23.3,23.0,22.6,0.0,0.6,14.6
1686573240,23.0,23.3,23.0,22.6,-0.0,0.6,14.6
1686573360,23.0,24.5,23.0,22.6,-0.0,0.6,14.6
1686573480,23.0,26.8,23.0,22.6,0.0,0.6,14.6
1686573600,23.0,27.6,23.0,22.6,0.0,0.6,14.6
1686573720,23.0,28.2,23.0,22.6,0.0,0.6,14.6
1686573840,23.0,28.5,23.0,22.6,0.0,0.6,14.6
1686573960,23.0,28.7,23.0,22.6,0.0,0.6,14.6
1686574080,23.0,29.0,23.0,22.6,0.0,0.6,14.6
1686574200,23.0,29.2,23.0,22.6,0.0,0.6,14.6
1686574320,23.0,29.5,23.0,22.6,0.1,0.6,14.6
1686574440,23.0,29.8,23.0,22.6,0.1,0.6,14.6
1686574560,23.0,30.0,23.0,22.6,0.1,0.6,14.6
1686574680,23.0,30.2,23.0,22.6,0.1,0.6,14.6
1686574800,23.0,30.4,23.0,22.6,0.1,0.6,14.6
1686574920,23.0,30.6,23.0,22.6,0.2,0.6,14.6
1686575040,23.0,30.8,23.0,22.6,0.2,0.6,14.6
1686575160,23.0,30.9,23.0,22.6,0.2,0.6,14.6
1686575280,23.0,31.0,23.0,22.6,0.2,0.6,14.6
1686575400,23.0,31.1,23.0,22.6,0.2,0.6,14.6
1686575520,23.0,31.2,23.0,22.6,0.3,0.6,14.6
1686575640,23.1,31.3,23.0,22.6,0.3,0.6,14.6
1686575760,23.1,31.3,23.0,22.6,0.3,0.6,14.5
1686575880,23.1,31.2,23.0,22.6,0.2,0.6,14.5
1686576000,23.1,31.1,23.0,22.6,0.2,0.6,14.5
1686576120,23.1,31.2,23.0,22.6,0.3,0.6,14.5
1686576240,23.1,31.3,23.0,22.6,0.3,0.6,14.5
1686576360,23.1,31.5,23.1,22.6,0.3,0.6,14.5
1686576480,23.1,27.3,23.1,22.6,0.4,0.6,14.5
1686576600,23.1,27.3,23.1,22.6,0.5,0.6,14.5
1686576720,23.1,26.2,23.1,22.6,0.6,0.6,14.5
1686576840,23.2,26.3,23.2,22.6,0.6,0.5,14.5
1686576960,23.2,26.3,23.2,22.6,0.5,0.5,14.5
1686577080,23.2,26.3,23.2,22.6,0.5,0.5,14.5
1686577200,23.2,26.3,23.2,22.6,0.6,0.5,14.5
1686577320,23.2,26.2,23.2,22.6,0.7,0.6,14.5
1686577440,23.2,26.5,23.2,22.6,0.6,0.6,14.5
1686577560,23.2,26.2,23.2,22.6,0.6,0.6,14.5
1686577680,23.2,26.4,23.2,22.6,0.6,0.6,14.5
1686577800,23.2,26.4,23.2,22.6,0.6,0.5,14.5
1686577920,23.2,26.1,23.2,22.6,0.5,0.5,14.5
1686578040,23.2,26.0,23.2,22.6,0.4,0.6,14.5
1686578160,23.2,25.8,23.2,22.6,0.5,0.6,14.5
1686578280,23.2,26.5,23.2,22.6,0.6,0.6,14.5
1686578400,23.2,26.5,23.2,22.6,0.5,0.6,14.5
1686578520,23.2,26.4,23.2,22.6,0.5,0.6,14.5
1686578640,23.2,26.3,23.2,22.6,0.5,0.5,14.5
1686578760,23.2,26.2,23.2,22.6,0.6,0.6,14.5
1686578880,23.2,26.5,23.2,22.6,0.6,0.6,14.5
1686579000,23.2,26.3,23.2,22.6,0.5,0.6,14.5
1686579120,23.2,26.3,23.2,22.6,0.6,0.5,14.5
1686579240,23.3,26.4,23.3,22.6,0.8,0.6,14.5
1686579360,23.3,26.7,23.3,22.6,1.1,0.6,14.5
1686579480,23.4,27.5,23.4,22.6,1.1,0.5,14.5
1686579600,23.4,27.7,23.4,22.6,1.2,0.5,14.5
1686579720,23.4,27.4,23.4,22.6,1.2,0.5,14.5
1686579840,23.5,27.6,23.5,22.6,1.2,0.5,14.5
1686579960,23.4,27.2,23.4,22.6,0.9,0.5,14.5
1686580080,23.4,27.2,23.4,22.6,0.8,0.5,14.5
1686580200,23.5,27.1,23.4,22.6,0.9,0.5,14.5
1686580320,23.5,27.3,23.5,22.6,0.9,0.6,14.5
1686580440,23.5,27.2,23.5,22.6,0.9,0.5,14.5
1686580560,23.5,27.2,23.5,22.6,0.9,0.5,14.5
1686580680,23.5,27.2,23.5,22.6,0.8,0.5,14.5
1686580800,23.5,27.2,23.5,22.6,1.0,0.5,14.5
1686580920,23.5,27.3,23.5,22.6,0.9,0.5,14.5
1686581040,23.5,27.2,23.5,22.6,0.8,0.6,14.5
1686581160,23.5,27.2,23.5,22.6,0.8,0.6,14.6
1686581280,23.5,27.1,23.5,22.6,0.8,0.5,14.6
1686581400,23.5,27.2,23.5,22.6,1.0,0.5,14.6
1686581520,23.5,27.4,23.5,22.6,1.0,0.5,14.6
1686581640,23.6,27.2,23.6,22.6,1.1,0.5,14.6
1686581760,23.6,27.7,23.6,22.6,1.1,0.5,14.6
1686581880,23.6,27.6,23.6,22.6,1.3,0.5,14.6
1686582000,23.7,27.6,23.7,22.6,1.4,0.5,14.6
1686582120,23.7,28.0,23.7,22.6,1.5,0.5,14.6
1686582240,23.8,28.0,23.8,22.6,1.6,0.5,14.6
1686582360,23.8,28.0,23.8,22.6,1.5,0.5,14.6
1686582480,23.8,28.0,23.8,22.6,1.3,0.5,14.6
1686582600,23.8,28.0,23.8,22.6,1.2,0.5,14.6
1686582720,23.8,27.9,23.8,22.6,1.2,0.5,14.6
1686582840,23.8,27.8,23.8,22.6,1.4,0.5,14.6
1686582960,23.9,27.7,23.9,22.6,1.7,0.5,14.6
1686583080,23.9,38.9,23.9,22.6,1.6,0.5,14.6
1686583200,23.9,38.9,23.9,22.6,1.6,0.5,14.6
1686583320,24.0,38.9,23.9,22.6,2.0,0.7,14.6
1686583440,24.0,39.5,24.0,22.6,2.2,0.9,14.6
1686583560,24.1,37.4,24.0,22.6,2.5,1.0,14.6
1686583680,24.1,37.4,24.1,22.6,2.6,1.1,14.6
1686583800,24.1,38.2,24.1,22.6,2.6,1.2,14.6
1686583920,24.1,38.9,24.1,22.6,2.6,1.2,14.6
1686584040,24.1,38.9,24.1,22.6,2.4,1.2,14.7
1686584160,24.1,37.0,24.1,22.6,2.2,1.2,14.7
1686584280,24.1,37.0,24.1,22.6,2.3,1.2,14.7
1686584400,24.2,37.0,24.1,22.6,2.5,1.2,14.7
1686584520,24.2,38.1,24.2,22.6,2.8,1.2,14.7
1686584640,24.3,38.9,24.2,22.6,3.1,1.5,14.7
1686584760,24.3,38.9,24.3,22.6,3.2,1.5,14.7
1686584880,24.3,38.8,24.3,22.6,3.1,1.5,14.7
1686585000,24.3,38.3,24.3,22.6,2.9,1.5,14.8
1686585120,24.4,38.3,24.3,22.6,3.3,1.5,14.8
1686585240,24.5,39.4,24.5,22.6,5.4,3.1,14.8
1686585360,24.2,39.2,24.2,22.6,4.1,4.0,14.8
1686585480,23.9,39.2,23.9,22.6,1.8,3.0,14.9
1686585600,23.8,37.9,23.8,22.6,1.7,3.1,14.9
1686585720,23.9,37.9,23.9,22.6,1.8,1.8,14.9
1686585840,24.0,37.9,23.9,22.6,1.9,1.8,14.9
1686585960,24.0,39.1,24.0,22.6,2.3,1.8,14.9
1686586080,24.1,38.4,24.1,22.6,2.8,1.8,14.9
1686586200,24.2,38.4,24.2,22.6,3.3,1.8,14.9
1686586320,24.3,39.3,24.3,22.6,3.5,1.8,15.0
1686586440,24.3,38.2,24.3,22.6,3.3,1.8,15.0
1686586560,24.3,38.2,24.3,22.6,3.4,1.8,15.0
1686586680,24.3,38.8,24.3,22.6,3.2,1.8,15.0
1686586800,24.3,37.9,24.2,22.6,2.7,1.8,15.0
1686586920,24.2,37.9,24.2,22.6,2.5,1.8,15.0
1686587040,24.3,38.8,24.3,22.6,3.1,1.8,15.0
1686587160,24.3,38.8,24.3,22.6,2.9,1.8,15.0
1686587280,24.3,38.8,24.3,22.6,2.7,1.8,15.0
1686587400,24.2,38.9,24.1,22.6,1.9,1.8,15.0
1686587520,24.1,38.9,24.1,22.6,2.2,2.0,15.1
1686587640,24.2,36.6,24.2,22.6,2.6,1.8,15.1
1686587760,24.2,38.4,24.2,22.6,2.4,1.8,15.1
1686587880,24.1,38.4,24.1,22.6,1.9,1.8,15.1
1686588000,24.1,38.7,24.1,22.6,1.9,1.8,15.1
1686588120,24.1,38.1,24.0,22.6,1.8,1.8,15.1
1686588240,24.0,38.1,24.0,22.6,1.7,1.9,15.1
1686588360,24.0,38.1,24.0,22.6,2.0,1.8,15.1
1686588480,24.1,36.3,24.0,22.6,2.2,1.8,15.1
1686588600,24.1,36.3,24.1,22.6,2.4,1.8,15.1
1686588720,24.2,37.7,24.1,22.6,2.6,1.8,15.1
1686588840,24.2,37.7,24.1,22.6,2.5,1.8,15.1
1686588960,24.2,37.7,24.2,22.6,2.7,1.8,15.1
1686589080,24.3,38.9,24.2,22.6,2.9,1.8,15.1
1686589200,24.3,39.3,24.3,22.6,3.0,1.8,15.1
1686589320,24.4,39.3,24.4,22.6,3.6,1.8,15.1
1686589440,24.4,39.4,24.4,22.6,3.8,2.4,15.2
1686589560,24.4,39.3,24.3,22.6,4.0,3.0,15.2
1686589680,24.4,39.3,24.4,22.6,4.2,3.1,15.2
1686589800,24.3,38.9,24.3,22.6,3.7,3.0,15.2
1686589920,24.3,38.7,24.3,22.6,3.8,3.0,15.2
1686590040,24.4,38.7,24.3,22.6,4.0,3.0,15.2
1686590160,24.6,38.8,24.5,22.6,5.2,3.0,15.2
1686590280,24.7,36.6,24.6,22.6,5.7,3.3,15.2
1686590400,24.4,36.6,24.4,22.6,4.7,4.2,15.2
1686590520,24.3,35.4,24.2,22.6,4.1,4.2,15.2
1686590640,24.2,38.5,24.1,22.6,3.8,4.3,15.3
1686590760,24.2,38.4,24.1,22.6,4.1,4.3,15.3
1686590880,24.1,38.4,24.0,22.6,3.7,4.3,15.3
1686591000,24.1,38.4,24.0,22.6,4.0,4.3,15.3
1686591120,24.1,39.0,24.1,22.6,4.3,4.2,15.3
1686591240,24.1,39.1,24.1,22.6,4.2,4.2,15.3
1686591360,24.1,39.1,24.1,22.6,4.2,4.2,15.4
1686591480,24.2,38.8,24.2,22.6,5.0,4.2,15.4
1686591600,24.4,36.4,24.4,22.6,5.3,3.6,15.3
1686591720,24.6,36.4,24.6,22.6,5.5,3.6,15.4
1686591840,24.6,37.2,24.6,22.6,5.5,3.5,15.4
1686591960,25.8,39.0,25.8,22.6,9.3,3.6,15.4
1686592080,24.5,39.0,24.4,22.6,3.8,3.5,15.5
1686592200,24.3,38.4,24.2,22.6,3.1,3.6,15.5
1686592320,24.0,36.5,24.0,22.6,2.1,4.1,15.5
1686592440,24.0,36.5,24.0,22.6,1.8,2.5,15.5
1686592560,24.0,37.5,23.9,22.6,2.1,3.1,15.5
1686592680,24.0,36.7,23.9,22.6,2.2,3.1,15.5
1686592800,24.0,36.7,24.0,22.6,2.4,2.4,15.5
1686592920,24.1,38.3,24.1,22.6,2.8,2.4,15.5
1686593040,24.2,39.1,24.2,22.6,3.0,2.4,15.5
1686593160,24.1,39.1,24.0,22.6,2.2,2.4,15.5
1686593280,24.0,38.5,24.0,22.6,2.4,3.1,15.5
1686593400,24.0,38.7,24.0,22.6,2.9,3.1,15.5
1686593520,24.1,38.7,24.1,22.6,3.4,3.1,15.5
1686593640,24.1,38.6,24.0,22.6,2.8,3.1,15.5
1686593760,24.0,37.6,24.0,22.6,2.2,2.4,15.5
1686593880,23.9,37.6,23.9,22.6,1.5,2.4,15.5
1686594000,23.9,37.4,23.9,22.6,1.2,1.8,15.5
1686594120,23.9,37.8,23.8,22.6,1.2,1.9,15.5
1686594240,23.9,37.8,23.8,22.6,1.3,2.0,15.5
1686594360,23.8,27.3,23.7,22.6,0.9,2.0,15.5
1686594480,23.7,27.4,23.7,22.6,0.7,2.0,15.5
1686594600,23.7,27.1,23.7,22.6,0.7,1.9,15.4
1686594720,23.7,27.0,23.7,22.6,0.7,1.7,15.4
1686594840,23.7,27.1,23.7,22.6,0.7,1.7,15.4
1686594960,23.7,27.2,23.6,22.6,0.8,1.7,15.4
1686595080,23.7,27.1,23.6,22.6,0.8,1.6,15.4
1686595200,23.6,27.3,23.6,22.6,0.8,1.6,15.4
1686595320,23.6,27.2,23.6,22.6,0.7,1.6,15.4
1686595440,23.6,27.1,23.6,22.6,0.7,1.6,15.4
1686595560,23.6,27.2,23.6,22.6,0.8,1.4,15.4
1686595680,23.6,27.3,23.6,22.6,0.8,1.3,15.4
1686595800,23.6,27.1,23.6,22.6,1.0,1.4,15.4
1686595920,23.7,27.5,23.7,22.6,1.2,1.4,15.4
1686596040,23.7,27.6,23.7,22.6,1.2,1.4,15.4
1686596160,23.7,27.6,23.7,22.6,1.2,1.3,15.4
1686596280,23.7,27.9,23.7,22.6,1.2,1.4,15.3
1686596400,23.7,27.9,23.7,22.6,1.2,1.3,15.3
1686596520,23.7,27.9,23.7,22.6,1.1,1.3,15.3
1686596640,23.7,27.7,23.7,22.6,1.1,1.3,15.3
1686596760,23.7,27.9,23.7,22.6,1.3,1.4,15.3
1686596880,23.7,27.9,23.7,22.6,1.2,1.4,15.3
1686597000,23.7,27.6,23.7,22.6,1.1,1.4,15.3
1686597120,23.7,27.4,23.6,22.6,1.1,1.3,15.3
1686597240,23.7,27.6,23.7,22.6,1.2,1.4,15.3
1686597360,23.7,27.5,23.7,22.6,1.1,1.4,15.3
1686597480,23.7,27.7,23.6,22.6,1.1,1.4,15.3
1686597600,23.6,27.6,23.6,22.6,1.0,1.4,15.3
1686597720,23.6,27.5,23.6,22.6,1.0,1.3,15.3
1686597840,23.6,27.5,23.6,22.6,0.9,1.3,15.3
1686597960,23.6,27.1,23.6,22.6,1.0,1.3,15.3
1686598080,23.6,27.3,23.6,22.6,0.8,1.3,15.2
1686598200,23.5,27.2,23.5,22.6,0.8,1.4,15.2
1686598320,23.5,27.2,23.5,22.6,0.8,1.3,15.2
1686598440,23.5,27.3,23.5,22.6,1.0,1.4,15.2
1686598560,23.5,27.3,23.5,22.6,0.9,1.4,15.2
